Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,2.4225,0.41000000000000003,2.4569505998,0.022500000000000003,0,0.022500000000000003,2.4,0.41000000000000003,2.4347689829,2.4425,0.43,2.4800617432,0.022500000000000003,0,0.022500000000000003,2.42,0.43,2.4579056125
2019-03-31 01:00:00,2.471,0.41000000000000003,2.5047836234,0.021,0,0.021,2.45,0.41000000000000003,2.4840692422,2.481,0.49,2.5289248704,0.021,0,0.021,2.46,0.49,2.5083261351
2019-03-31 01:30:00,0.0115,0.003,0.0118848643,0.0085,0,0.0085,0.003,0.003,0.0042426407000000005,0.0115,0.003,0.0118848643,0.0085,0,0.0085,0.003,0.003,0.0042426407000000005
2019-03-31 02:00:00,0.038,0.003,0.0381182371,0.035,0,0.035,0.003,0.003,0.0042426407000000005,0.038,0.003,0.0381182371,0.035,0,0.035,0.003,0.003,0.0042426407000000005
2019-03-31 02:30:00,2.428,0.42,2.4640584409,0.038,0,0.038,2.39,0.42,2.4266231681,2.478,0.45,2.5185281416,0.038,0,0.038,2.44,0.45,2.4811489274
2019-03-31 03:00:00,2.4655,0.4,2.4977370258000002,0.0655,0,0.0655,2.4,0.4,2.4331050121,2.4855,0.42,2.5207360532000003,0.0655,0,0.0655,2.42,0.42,2.4561758895
2019-03-31 03:30:00,2.454,0.37,2.4817364888,0.074,0,0.074,2.38,0.37,2.4085887984,2.474,0.39,2.5045510576,0.074,0,0.074,2.4,0.39,2.4314810302
2019-03-31 04:00:00,2.3735,0.37,2.4021661579,0.1335,0,0.1335,2.24,0.37,2.2703523956,2.3935,0.39,2.4250654115,0.1335,0,0.1335,2.26,0.39,2.2934035842
2019-03-31 04:30:00,2.2955,0.14,2.2997652598,0.1255,0,0.1255,2.17,0.14,2.1745114394,2.2855,0.61,2.3655042273999998,0.1255,0,0.1255,2.16,0.61,2.2444821229
2019-03-31 05:00:00,2.162,-0.09,2.1638724547,0.092,0,0.092,2.07,-0.09,2.071955598,2.132,0.74,2.2567729172,0.092,0,0.092,2.04,0.74,2.1700691233000002
2019-03-31 05:30:00,2.1085,0.35000000000000003,2.1373516908,0.0785,0,0.0785,2.03,0.35000000000000003,2.0599514557,2.1285,0.36,2.1587293137,0.0785,0,0.0785,2.05,0.36,2.0813697413
2019-03-31 06:00:00,2.0925,0.36,2.1232419198,0.052500000000000005,0,0.052500000000000005,2.04,0.36,2.0715211802,2.1125,0.37,2.1446576067,0.052500000000000005,0,0.052500000000000005,2.06,0.37,2.0929644049
2019-03-31 06:30:00,2.1075,0.38,2.1414845902,0.0375,0,0.0375,2.07,0.38,2.1045902214,2.1375,0.39,2.172787668,0.0375,0,0.0375,2.1,0.39,2.1359073014
2019-03-31 07:00:00,2.225,0.32,2.2478934583,0.025,0,0.025,2.2,0.32,2.2231509171,2.245,0.34,2.2706001409,0.025,0,0.025,2.22,0.34,2.2458851262
2019-03-31 07:30:00,2.2505,0.31,2.2717504815,0.0205,0,0.0205,2.23,0.31,2.2514439811,2.2805,0.33,2.3042526446,0.0205,0,0.0205,2.26,0.33,2.2839658491
2019-03-31 08:00:00,2.3295,0.29,2.3474816826,0.0395,0,0.0395,2.29,0.29,2.3082894099,2.3495,0.31,2.369862918,0.0395,0,0.0395,2.31,0.31,2.3307080469
2019-03-31 08:30:00,2.3645,0.28,2.381020842,0.1245,0,0.1245,2.24,0.28,2.2574321695,2.3945,0.29,2.4119971497,0.1245,0,0.1245,2.27,0.29,2.2884492566
2019-03-31 09:00:00,2.338,0.27,2.3535386124,0.188,0,0.188,2.15,0.27,2.1668871683,2.358,0.28,2.3745660656,0.188,0,0.188,2.17,0.28,2.1879899451
2019-03-31 09:30:00,2.273,0.27,2.2889799038,0.273,0,0.273,2.0,0.27,2.0181427105,2.293,0.28,2.3100322509,0.273,0,0.273,2.02,0.28,2.0393136099999998
2019-03-31 10:00:00,2.3275,0.27,2.3431082455,0.35750000000000004,0,0.35750000000000004,1.97,0.27,1.9884164554,2.3475,0.28,2.3641396427,0.35750000000000004,0,0.35750000000000004,1.99,0.28,2.0096019506
2019-03-31 10:30:00,2.2735,-0.17,2.2798469795000003,0.4335,0,0.4335,1.8399999999999999,-0.17,1.8478365729,2.2835,0.47000000000000003,2.3313670346,0.4335,0,0.4335,1.85,0.47000000000000003,1.908769237
2019-03-31 11:00:00,2.137,0.26,2.152758463,0.487,0,0.487,1.65,0.26,1.6703592428,2.157,0.27,2.1738327903,0.487,0,0.487,1.67,0.27,1.6916855499999999
2019-03-31 11:30:00,2.0145,0.26,2.0312090611,0.5445,0,0.5445,1.47,0.26,1.4928161307,2.0245,0.26,2.0411272008,0.5445,0,0.5445,1.48,0.26,1.5026643005
2019-03-31 12:00:00,1.9225,0.25,1.9386867333,0.5425,0,0.5425,1.38,0.25,1.4024621207,1.9325,0.25,1.9486036667,0.5425,0,0.5425,1.3900000000000001,0.25,1.4123030836
2019-03-31 12:30:00,1.8405,0.25,1.8574014778999999,0.5305,0,0.5305,1.31,0.25,1.3336416309999999,1.8605,0.25,1.8772214174,0.5305,0,0.5305,1.33,0.25,1.3532922818
2019-03-31 13:00:00,1.8679999999999999,0.0,1.8679999999999999,0.588,0,0.588,1.28,0.0,1.28,1.8780000000000001,0.25,1.894566969,0.588,0,0.588,1.29,0.25,1.3140015220999999
2019-03-31 13:30:00,1.963,0.25,1.9788554773,0.673,0,0.673,1.29,0.25,1.3140015220999999,1.983,0.25,1.9986968254000002,0.673,0,0.673,1.31,0.25,1.3336416309999999
2019-03-31 14:00:00,1.822,0.25,1.8390715049000002,0.642,0,0.642,1.18,0.25,1.2061923561,1.842,0.26,1.8602591217,0.642,0,0.642,1.2,0.26,1.2278436383
2019-03-31 14:30:00,1.6315,0.25,1.6505430167,0.5115000000000001,0,0.5115000000000001,1.12,0.25,1.1475626345,1.6415000000000002,0.26,1.661963372,0.5115000000000001,0,0.5115000000000001,1.13,0.26,1.1595257651
2019-03-31 15:00:00,1.5705,0.26,1.59187633,0.47050000000000003,0,0.47050000000000003,1.1,0.26,1.1303096921,1.5905,0.26,1.6116110728000002,0.47050000000000003,0,0.47050000000000003,1.12,0.26,1.1497825881
2019-03-31 15:30:00,1.7355,0.26,1.7548675876000002,0.4955,0,0.4955,1.24,0.26,1.2669648772,1.7555,0.26,1.7746493316,0.4955,0,0.4955,1.26,0.26,1.2865457629
2019-03-31 16:00:00,1.8010000000000002,0.26,1.8196705746,0.47100000000000003,0,0.47100000000000003,1.33,0.26,1.3551752654,1.8210000000000002,0.26,1.839467586,0.47100000000000003,0,0.47100000000000003,1.35,0.26,1.3748090777
2019-03-31 16:30:00,1.671,0.26,1.6911064425,0.311,0,0.311,1.3599999999999999,0.26,1.3846299145,1.691,0.26,1.7108714154,0.311,0,0.311,1.38,0.26,1.4042791745
2019-03-31 17:00:00,1.745,0.27,1.7657647069,0.275,0,0.275,1.47,0.27,1.4945902448,1.7650000000000001,0.29,1.7886657038,0.275,0,0.275,1.49,0.29,1.5179591561999999
2019-03-31 17:30:00,2.0945,0.27,2.1118310183,0.2645,0,0.2645,1.83,0.27,1.8498108011,2.1145,0.29,2.1342938528,0.2645,0,0.2645,1.85,0.29,1.8725917868000002
2019-03-31 18:00:00,2.2195,0.27,2.2358623057,0.17950000000000002,0,0.17950000000000002,2.04,0.27,2.0577900768,2.2395,0.28,2.2569360314,0.17950000000000002,0,0.17950000000000002,2.06,0.28,2.0789420386
2019-03-31 18:30:00,2.391,0.27,2.406196376,0.241,0,0.241,2.15,0.27,2.1668871683,2.421,0.27,2.4360092364,0.241,0,0.241,2.18,0.27,2.1966565503
2019-03-31 19:00:00,2.5975,0.26,2.6104800804,0.3375,0,0.3375,2.26,0.26,2.2749065915,2.6275,0.27,2.6413360729,0.3375,0,0.3375,2.29,0.27,2.3058620947
2019-03-31 19:30:00,2.7515,0.26,2.7637569086,0.49150000000000005,0,0.49150000000000005,2.26,0.26,2.2749065915,2.7915,0.27,2.8045270992,0.49150000000000005,0,0.49150000000000005,2.3,0.27,2.3157936005
2019-03-31 20:00:00,2.7355,0.26,2.7478282788,0.5355,0,0.5355,2.2,0.26,2.215310362,2.7655000000000003,0.26,2.7776951327,0.5355,0,0.5355,2.23,0.26,2.2451057882
2019-03-31 20:30:00,2.4525,0.25,2.4652091696,0.3825,0,0.3825,2.07,0.25,2.085041966,2.4825,0.26,2.4960781739,0.3825,0,0.3825,2.1,0.26,2.1160340262
2019-03-31 21:00:00,2.3705,0.25,2.3836464188,0.42050000000000004,0,0.42050000000000004,1.9500000000000002,0.25,1.9659603251000002,2.4005,0.25,2.4134830122,0.42050000000000004,0,0.42050000000000004,1.98,0.25,1.9957204213000002
2019-03-31 21:30:00,2.4735,0.25,2.4861018181,0.4635,0,0.4635,2.01,0.25,2.0254875956,2.4935,0.25,2.506001247,0.4635,0,0.4635,2.03,0.25,2.0453361582
2019-03-31 22:00:00,2.5885,0.26,2.6015249855,0.6185,0,0.6185,1.97,0.26,1.9870832896000001,2.6085000000000003,0.27,2.6224363195000002,0.6185,0,0.6185,1.99,0.27,2.0082330542
2019-03-31 22:30:00,2.44,0.28,2.4560130293,0.65,0,0.65,1.79,0.28,1.8117670932,2.45,0.29,2.4671035649,0.65,0,0.65,1.8,0.29,1.8232114524
2019-03-31 23:00:00,2.1615,0.21,2.1716772896,0.6315000000000001,0,0.6315000000000001,1.53,0.21,1.5443445211,2.1715,0.33,2.1964317085,0.6315000000000001,0,0.6315000000000001,1.54,0.33,1.574960317
2019-03-31 23:30:00,2.1015,0.28,2.1200712842,0.6315000000000001,0,0.6315000000000001,1.47,0.28,1.4964290829,2.1115,0.29,2.1313217143,0.6315000000000001,0,0.6315000000000001,1.48,0.29,1.5081445554
2019-04-01 00:00:00,2.0215,0.27,2.0394514581,0.6315000000000001,0,0.6315000000000001,1.3900000000000001,0.27,1.4159802259,2.0315,0.28,2.0507053055,0.6315000000000001,0,0.6315000000000001,1.4,0.28,1.4277254638
2019-04-01 00:30:00,2.087,0.15,2.092383569,0.587,0,0.587,1.5,0.15,1.5074813432,2.097,0.32,2.121275324,0.587,0,0.587,1.51,0.32,1.543534904
2019-04-01 01:00:00,2.0575,0.32,2.0822358776,0.5875,0,0.5875,1.47,0.32,1.5044268011000002,2.0775,0.33,2.1035461131,0.5875,0,0.5875,1.49,0.33,1.5261061562
2019-04-01 01:30:00,2.3635,0.30000000000000004,2.3824634835,0.5935,0,0.5935,1.77,0.30000000000000004,1.795243716,2.3735,0.31,2.3936587581,0.5935,0,0.5935,1.78,0.31,1.8067927385
2019-04-01 02:00:00,2.411,0.28,2.4272043589,0.601,0,0.601,1.81,0.28,1.8315294155,2.421,0.29,2.4383069946,0.601,0,0.601,1.82,0.29,1.8429595763000002
2019-04-01 02:30:00,2.417,0.29,2.4343354329,0.597,0,0.597,1.82,0.29,1.8429595763000002,2.437,0.31,2.4566377429,0.597,0,0.597,1.8399999999999999,0.31,1.8659314028
2019-04-01 03:00:00,2.3535,0.32,2.3751552055,0.5835,0,0.5835,1.77,0.32,1.7986939706,2.3735,0.34,2.3977285605,0.5835,0,0.5835,1.79,0.34,1.8220043908
2019-04-01 03:30:00,2.315,0.29,2.33309344,0.595,0,0.595,1.72,0.29,1.7442763543000002,2.345,0.30000000000000004,2.364111884,0.595,0,0.595,1.75,0.30000000000000004,1.7755280905
2019-04-01 04:00:00,2.253,0.28,2.2703323545,0.613,0,0.613,1.6400000000000001,0.28,1.6637307474,2.273,0.29,2.2914251024,0.613,0,0.613,1.6600000000000001,0.29,1.6851409437
2019-04-01 04:30:00,2.2535,0.28,2.2708285382,0.6335000000000001,0,0.6335000000000001,1.62,0.28,1.6440194646,2.2735,0.29,2.2919210828,0.6335000000000001,0,0.6335000000000001,1.6400000000000001,0.29,1.665442884
2019-04-01 05:00:00,2.257,0.26,2.2719262752000002,0.597,0,0.597,1.6600000000000001,0.26,1.6802380784,2.277,0.27,2.2929520274,0.597,0,0.597,1.6800000000000002,0.27,1.7015581095
2019-04-01 05:30:00,2.215,0.26,2.2302073895,0.485,0,0.485,1.73,0.26,1.7494284781,2.235,0.27,2.251249653,0.485,0,0.485,1.75,0.27,1.7707060739
2019-04-01 06:00:00,2.224,0.22,2.2348548051,0.264,0,0.264,1.96,0.22,1.9723082923000002,2.234,0.35000000000000003,2.2612509812,0.264,0,0.264,1.97,0.35000000000000003,2.0008498195
2019-04-01 06:30:00,2.4385,0.17,2.4444185914,0.11850000000000001,0,0.11850000000000001,2.32,0.17,2.32622011,2.4585,0.33,2.48054878,0.11850000000000001,0,0.11850000000000001,2.34,0.33,2.3631546712000002
2019-04-01 07:00:00,2.606,0.26,2.6189379527,0.056,0,0.056,2.55,0.26,2.5632206304,2.636,0.27,2.6497916899,0.056,0,0.056,2.58,0.27,2.5940894356
2019-04-01 07:30:00,2.8,0.25,2.8111385594,0.05,0,0.05,2.75,0.25,2.7613402543000003,2.83,0.25,2.8410209433,0.05,0,0.05,2.7800000000000002,0.25,2.791218372
2019-04-01 08:00:00,2.895,0.27,2.9075634129,0.035,0,0.035,2.86,0.27,2.8727164844,2.925,0.27,2.9374351057,0.035,0,0.035,2.89,0.27,2.9025850547000003
2019-04-01 08:30:00,2.791,0.27,2.8040294221,0.031,0,0.031,2.76,0.27,2.7731750756,2.821,0.27,2.833891494,0.031,0,0.031,2.79,0.27,2.8030340704
2019-04-01 09:00:00,2.5875,0.25,2.5995492398,0.0775,0,0.0775,2.51,0.25,2.5224194734000003,2.6075,0.27,2.6214416358,0.0775,0,0.0775,2.5300000000000002,0.27,2.5443663258
2019-04-01 09:30:00,2.432,0.25,2.4448157395,0.17200000000000001,0,0.17200000000000001,2.26,0.25,2.27378539,2.452,0.27,2.4668206258,0.17200000000000001,0,0.17200000000000001,2.2800000000000002,0.27,2.2959311836
2019-04-01 10:00:00,2.2635,0.26,2.2783836924,0.2335,0,0.2335,2.03,0.26,2.0465825173,2.2935,0.27,2.3093380545,0.2335,0,0.2335,2.06,0.27,2.0776188293
2019-04-01 10:30:00,2.098,0.26,2.1140491953,0.248,0,0.248,1.85,0.26,1.8681809334000001,2.128,0.27,2.1450603721,0.248,0,0.248,1.88,0.27,1.8992893408
2019-04-01 11:00:00,2.0405,0.25,2.0557578286,0.35050000000000003,0,0.35050000000000003,1.69,0.25,1.7083910559,2.0605,0.25,2.0756108137,0.35050000000000003,0,0.35050000000000003,1.71,0.25,1.7281782315
2019-04-01 11:30:00,2.0455,0.25,2.0607208084,0.41550000000000004,0,0.41550000000000004,1.63,0.25,1.6490603385,2.0655,0.26,2.0817997622,0.41550000000000004,0,0.41550000000000004,1.65,0.26,1.6703592428
2019-04-01 12:00:00,2.006,0.25,2.0215182413,0.496,0,0.496,1.51,0.25,1.5305554547,2.036,0.25,2.0512913006,0.496,0,0.496,1.54,0.25,1.5601602481999999
2019-04-01 12:30:00,2.016,0.0,2.016,0.486,0,0.486,1.53,0.0,1.53,2.036,0.0,2.036,0.486,0,0.486,1.55,0.0,1.55
2019-04-01 13:00:00,1.857,0.0,1.857,0.537,0,0.537,1.32,0.0,1.32,1.877,0.0,1.877,0.537,0,0.537,1.34,0.0,1.34
2019-04-01 13:30:00,1.8415,0.26,1.8597640307,0.5515,0,0.5515,1.29,0.26,1.3159407281,1.8615,0.27,1.8809790669000002,0.5515,0,0.5515,1.31,0.27,1.3375350463
2019-04-01 14:00:00,1.881,0.26,1.898884146,0.561,0,0.561,1.32,0.26,1.3453624047,1.891,0.27,1.9101782639,0.561,0,0.561,1.33,0.27,1.3571293232000001
2019-04-01 14:30:00,1.9060000000000001,0.25,1.9223256748000002,0.586,0,0.586,1.32,0.25,1.3434656676,1.916,0.26,1.9335604464,0.586,0,0.586,1.33,0.26,1.3551752654
2019-04-01 15:00:00,1.889,0.25,1.9054713328,0.559,0,0.559,1.33,0.25,1.3532922818,1.899,0.25,1.9153853398,0.559,0,0.559,1.34,0.25,1.3631214179
2019-04-01 15:30:00,1.9325,0.25,1.9486036667,0.49250000000000005,0,0.49250000000000005,1.44,0.25,1.4615402834,1.9525000000000001,0.25,1.968440055,0.49250000000000005,0,0.49250000000000005,1.46,0.25,1.4812494726
2019-04-01 16:00:00,1.935,0.25,1.9510830326000002,0.405,0,0.405,1.53,0.25,1.5502902954,1.955,0.25,1.9709198360000002,0.405,0,0.405,1.55,0.25,1.5700318468
2019-04-01 16:30:00,2.027,0.0,2.027,0.317,0,0.317,1.71,0.0,1.71,2.057,0.0,2.057,0.317,0,0.317,1.74,0.0,1.74
2019-04-01 17:00:00,2.1345,0.25,2.1490905635,0.21450000000000002,0,0.21450000000000002,1.92,0.25,1.9362076335,2.1545,0.26,2.17013139,0.21450000000000002,0,0.21450000000000002,1.94,0.26,1.9573451407
2019-04-01 17:30:00,2.2925,0.25,2.3060911192,0.12250000000000001,0,0.12250000000000001,2.17,0.25,2.1843534513,2.3225,0.25,2.335916576,0.12250000000000001,0,0.12250000000000001,2.2,0.25,2.2141589825
2019-04-01 18:00:00,2.4045,0.0,2.4045,0.0645,0,0.0645,2.34,0.0,2.34,2.4345,0.0,2.4345,0.0645,0,0.0645,2.37,0.0,2.37
2019-04-01 18:30:00,2.5985,0.0,2.5985,0.018500000000000003,0,0.018500000000000003,2.58,0.0,2.58,2.6285,0.0,2.6285,0.018500000000000003,0,0.018500000000000003,2.61,0.0,2.61
2019-04-01 19:00:00,2.7855,0.0,2.7855,0.0055000000000000005,0,0.0055000000000000005,2.7800000000000002,0.0,2.7800000000000002,2.8255,0.0,2.8255,0.0055000000000000005,0,0.0055000000000000005,2.8200000000000003,0.0,2.8200000000000003
2019-04-01 19:30:00,2.7865,0.0,2.7865,0.006500000000000001,0,0.006500000000000001,2.7800000000000002,0.0,2.7800000000000002,2.8265000000000002,0.0,2.8265000000000002,0.006500000000000001,0,0.006500000000000001,2.8200000000000003,0.0,2.8200000000000003
2019-04-01 20:00:00,2.8,0.25,2.8111385594,0.0,0,0.0,2.8,0.25,2.8111385594,2.84,0.26,2.8518765752,0.0,0,0.0,2.84,0.26,2.8518765752
2019-04-01 20:30:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0,0.0,2.8200000000000003,0.0,2.8200000000000003,2.86,0.0,2.86,0.0,0,0.0,2.86,0.0,2.86
2019-04-01 21:00:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0,0.0,2.7199999999999998,0.0,2.7199999999999998,2.75,0.0,2.75,0.0,0,0.0,2.75,0.0,2.75
2019-04-01 21:30:00,2.64,0.0,2.64,0.0,0,0.0,2.64,0.0,2.64,2.67,0.0,2.67,0.0,0,0.0,2.67,0.0,2.67
2019-04-01 22:00:00,2.5,0.0,2.5,0.0,0,0.0,2.5,0.0,2.5,2.5300000000000002,0.25,2.5423217735,0.0,0,0.0,2.5300000000000002,0.25,2.5423217735
2019-04-01 22:30:00,2.39,0.25,2.4030397417,0.0,0,0.0,2.39,0.25,2.4030397417,2.43,0.25,2.4428262321,0.0,0,0.0,2.43,0.25,2.4428262321
2019-04-01 23:00:00,2.248,0.03,2.248200169,0.008,0,0.008,2.24,0.03,2.2402008838,2.268,0.43,2.3084029111,0.008,0,0.008,2.26,0.43,2.3005434141
2019-04-01 23:30:00,2.1995,0.23,2.2114927651,0.0095,0,0.0095,2.19,0.23,2.2020445045,2.2095000000000002,0.34,2.2355067099,0.0095,0,0.0095,2.2,0.34,2.2261176968
2019-04-02 00:00:00,2.082,0.28,2.1007436778,0.012,0,0.012,2.07,0.28,2.088851359,2.112,0.29,2.1318170653,0.012,0,0.012,2.1,0.29,2.1199292441
2019-04-02 00:30:00,2.097,0.28,2.1156107865,0.007,0,0.007,2.09,0.28,2.1086725682,2.117,0.29,2.1367706943,0.007,0,0.007,2.11,0.29,2.1298356744
2019-04-02 01:00:00,2.108,0.31,2.1306721943999998,0.008,0,0.008,2.1,0.31,2.1227576404,2.138,0.32,2.1618149782,0.008,0,0.008,2.13,0.32,2.1539034333
2019-04-02 01:30:00,2.3415,0.30000000000000004,2.3606402204,0.0115,0,0.0115,2.33,0.30000000000000004,2.3492339177,2.3715,0.31,2.3916756155,0.0115,0,0.0115,2.36,0.31,2.3802730936
2019-04-02 02:00:00,2.433,-0.22,2.442926319,0.003,0,0.003,2.43,-0.22,2.4399385238,2.373,0.81,2.5074347449000003,0.003,0,0.003,2.37,0.81,2.5045957758
2019-04-02 02:30:00,2.422,-0.19,2.429441088,0.032,0,0.032,2.39,-0.19,2.3975404063,2.372,0.77,2.4938492335999998,0.032,0,0.032,2.34,0.77,2.4634325645
2019-04-02 03:00:00,2.3075,0.29,2.3256517904000003,0.1575,0,0.1575,2.15,0.29,2.1694699814,2.3275,0.30000000000000004,2.3467544076999998,0.1575,0,0.1575,2.17,0.30000000000000004,2.1906391761
2019-04-02 03:30:00,2.2775,0.28,2.2946473041,0.0975,0,0.0975,2.18,0.28,2.1979080963,2.2975,0.30000000000000004,2.3170037225,0.0975,0,0.0975,2.2,0.30000000000000004,2.2203603311
2019-04-02 04:00:00,2.215,0.29,2.2339035342,0.075,0,0.075,2.14,0.29,2.1595601404,2.245,0.31,2.266302054,0.075,0,0.075,2.17,0.31,2.1920310217
2019-04-02 04:30:00,2.2585,0.29,2.2770424348000002,0.0785,0,0.0785,2.18,0.29,2.1992044016,2.2785,0.31,2.2994917373,0.0785,0,0.0785,2.2,0.31,2.2217335574
2019-04-02 05:00:00,2.2295,0.28,2.2470136292,0.1995,0,0.1995,2.03,0.28,2.0492193636,2.2495,0.28,2.2668591156,0.1995,0,0.1995,2.05,0.28,2.0690335908
2019-04-02 05:30:00,2.186,0.25,2.2002490768,0.586,0,0.586,1.6,0.25,1.6194134741,2.196,0.26,2.2113380565,0.586,0,0.586,1.6099999999999999,0.26,1.6308586695
2019-04-02 06:00:00,2.2439999999999998,0.25,2.2578830793,0.624,0,0.624,1.62,0.25,1.6391766226,2.254,0.26,2.2689460108,0.624,0,0.624,1.63,0.26,1.6506059493
2019-04-02 06:30:00,2.379,0.0,2.379,0.609,0,0.609,1.77,0.0,1.77,2.399,0.25,2.4119910862,0.609,0,0.609,1.79,0.25,1.8073737854
2019-04-02 07:00:00,2.5705,-0.46,2.6113349555000003,0.6405000000000001,0,0.6405000000000001,1.9300000000000002,-0.46,1.984061491,2.5905,0.58,2.6546356153,0.6405000000000001,0,0.6405000000000001,1.9500000000000002,0.58,2.0344286667
2019-04-02 07:30:00,2.789,0.0,2.789,0.719,0,0.719,2.07,0.0,2.07,2.809,0.0,2.809,0.719,0,0.719,2.09,0.0,2.09
2019-04-02 08:00:00,2.8355,0.0,2.8355,0.7055,0,0.7055,2.13,0.0,2.13,2.8655,0.0,2.8655,0.7055,0,0.7055,2.16,0.0,2.16
2019-04-02 08:30:00,2.7805,0.0,2.7805,0.6705,0,0.6705,2.11,0.0,2.11,2.8105,0.0,2.8105,0.6705,0,0.6705,2.14,0.0,2.14
2019-04-02 09:00:00,2.6355,0.0,2.6355,0.6455000000000001,0,0.6455000000000001,1.99,0.0,1.99,2.6555,0.0,2.6555,0.6455000000000001,0,0.6455000000000001,2.01,0.0,2.01
2019-04-02 09:30:00,2.581,0.0,2.581,0.661,0,0.661,1.92,0.0,1.92,2.6109999999999998,0.0,2.6109999999999998,0.661,0,0.661,1.9500000000000002,0.0,1.9500000000000002
2019-04-02 10:00:00,2.3395,0.0,2.3395,0.7195,0,0.7195,1.62,0.0,1.62,2.3595,0.0,2.3595,0.7195,0,0.7195,1.6400000000000001,0.0,1.6400000000000001
2019-04-02 10:30:00,2.2615,0.0,2.2615,0.8315,0,0.8315,1.43,0.0,1.43,2.2815,0.0,2.2815,0.8315,0,0.8315,1.45,0.0,1.45
2019-04-02 11:00:00,2.178,0.0,2.178,0.788,0,0.788,1.3900000000000001,0.0,1.3900000000000001,2.198,0.0,2.198,0.788,0,0.788,1.4100000000000001,0.0,1.4100000000000001
2019-04-02 11:30:00,2.274,0.0,2.274,0.864,0,0.864,1.4100000000000001,0.0,1.4100000000000001,2.294,0.0,2.294,0.864,0,0.864,1.43,0.0,1.43
2019-04-02 12:00:00,2.2645,0.0,2.2645,0.9045000000000001,0,0.9045000000000001,1.3599999999999999,0.0,1.3599999999999999,2.2745,0.0,2.2745,0.9045000000000001,0,0.9045000000000001,1.37,0.0,1.37
2019-04-02 12:30:00,2.291,0.0,2.291,0.891,0,0.891,1.4,0.0,1.4,2.311,0.0,2.311,0.891,0,0.891,1.42,0.0,1.42
2019-04-02 13:00:00,2.191,0.0,2.191,0.961,0,0.961,1.23,0.0,1.23,2.211,0.0,2.211,0.961,0,0.961,1.25,0.0,1.25
2019-04-02 13:30:00,2.268,0.26,2.2828543537,0.658,0,0.658,1.6099999999999999,0.26,1.6308586695,2.2880000000000003,0.27,2.3038758647,0.658,0,0.658,1.63,0.27,1.6522106402999999
2019-04-02 14:00:00,2.316,0.24,2.3284020271,0.746,0,0.746,1.57,0.24,1.5882380174000001,2.326,0.25,2.3393965034,0.746,0,0.746,1.58,0.25,1.5996562131
2019-04-02 14:30:00,2.2155,0.0,2.2155,0.9055000000000001,0,0.9055000000000001,1.31,0.0,1.31,2.2355,0.0,2.2355,0.9055000000000001,0,0.9055000000000001,1.33,0.0,1.33
2019-04-02 15:00:00,2.4225,0.25,2.4353657323,0.7125,0,0.7125,1.71,0.25,1.7281782315,2.4425,0.26,2.4562992998,0.7125,0,0.7125,1.73,0.26,1.7494284781
2019-04-02 15:30:00,2.5955,0.0,2.5955,0.6955,0,0.6955,1.9,0.0,1.9,2.6155,0.0,2.6155,0.6955,0,0.6955,1.92,0.0,1.92
2019-04-02 16:00:00,2.2255,0.0,2.2255,0.9255,0,0.9255,1.3,0.0,1.3,2.2355,0.0,2.2355,0.9255,0,0.9255,1.31,0.0,1.31
2019-04-02 16:30:00,2.302,0.0,2.302,0.982,0,0.982,1.32,0.0,1.32,2.312,0.0,2.312,0.982,0,0.982,1.33,0.0,1.33
2019-04-02 17:00:00,2.66,0.0,2.66,0.79,0,0.79,1.87,0.0,1.87,2.68,0.0,2.68,0.79,0,0.79,1.8900000000000001,0.0,1.8900000000000001
2019-04-02 17:30:00,2.6310000000000002,0.0,2.6310000000000002,0.871,0,0.871,1.76,0.0,1.76,2.651,0.0,2.651,0.871,0,0.871,1.78,0.0,1.78
2019-04-02 18:00:00,2.654,0.0,2.654,0.914,0,0.914,1.74,0.0,1.74,2.684,0.0,2.684,0.914,0,0.914,1.77,0.0,1.77
2019-04-02 18:30:00,2.8915,0.0,2.8915,0.8315,0,0.8315,2.06,0.0,2.06,2.9115,0.0,2.9115,0.8315,0,0.8315,2.08,0.0,2.08
2019-04-02 19:00:00,2.9715,0.0,2.9715,0.5815,0,0.5815,2.39,0.0,2.39,3.0015,0.0,3.0015,0.5815,0,0.5815,2.42,0.0,2.42
2019-04-02 19:30:00,2.9155,0.0,2.9155,0.34550000000000003,0,0.34550000000000003,2.5700000000000003,0.0,2.5700000000000003,2.9555,0.25,2.9660546607000002,0.34550000000000003,0,0.34550000000000003,2.61,0.25,2.6219458423
2019-04-02 20:00:00,2.8945,0.0,2.8945,0.4645,0,0.4645,2.43,0.0,2.43,2.9245,0.0,2.9245,0.4645,0,0.4645,2.46,0.0,2.46
2019-04-02 20:30:00,2.906,0.0,2.906,0.736,0,0.736,2.17,0.0,2.17,2.946,0.0,2.946,0.736,0,0.736,2.21,0.0,2.21
2019-04-02 21:00:00,2.8125,0.0,2.8125,0.5925,0,0.5925,2.22,0.0,2.22,2.8425000000000002,0.0,2.8425000000000002,0.5925,0,0.5925,2.25,0.0,2.25
2019-04-02 21:30:00,2.7135,0.0,2.7135,0.5935,0,0.5935,2.12,0.0,2.12,2.7435,0.0,2.7435,0.5935,0,0.5935,2.15,0.0,2.15
2019-04-02 22:00:00,2.6235,0.26,2.6363520725000003,0.6335000000000001,0,0.6335000000000001,1.99,0.26,2.0069130524,2.6535,0.27,2.6672012016,0.6335000000000001,0,0.6335000000000001,2.02,0.27,2.0379646709
2019-04-02 22:30:00,2.4225,0.26,2.436412578,0.24250000000000002,0,0.24250000000000002,2.18,0.26,2.19544984,2.4425,0.33,2.4646919179,0.24250000000000002,0,0.24250000000000002,2.2,0.33,2.2246123258
2019-04-02 23:00:00,2.299,0.30000000000000004,2.3184911041,0.219,0,0.219,2.08,0.30000000000000004,2.1015232571,2.319,0.31,2.3396283893,0.219,0,0.219,2.1,0.31,2.1227576404
2019-04-02 23:30:00,2.226,0.35000000000000003,2.2533477317,0.176,0,0.176,2.05,0.35000000000000003,2.0796634343,2.246,0.37,2.2762723914,0.176,0,0.176,2.07,0.37,2.1028076469
2019-04-03 00:00:00,2.2055,0.31,2.2271798872,0.1355,0,0.1355,2.07,0.31,2.0930838493,2.2355,0.33,2.2597257024,0.1355,0,0.1355,2.1,0.33,2.1257704486
2019-04-03 00:30:00,2.2585,0.30000000000000004,2.2783376067,0.14850000000000002,0,0.14850000000000002,2.11,0.30000000000000004,2.1312203077,2.2785,0.32,2.3008611975,0.14850000000000002,0,0.14850000000000002,2.13,0.32,2.1539034333
2019-04-03 01:00:00,2.232,0.30000000000000004,2.2520710468000003,0.422,0,0.422,1.81,0.30000000000000004,1.8346934349000001,2.262,0.32,2.2845227073,0.422,0,0.422,1.8399999999999999,0.32,1.8676188048
2019-04-03 01:30:00,2.499,0.29,2.5157704585,0.449,0,0.449,2.05,0.29,2.0704105873,2.529,0.30000000000000004,2.5467314346,0.449,0,0.449,2.08,0.30000000000000004,2.1015232571
2019-04-03 02:00:00,2.577,0.28,2.5921668542000003,0.157,0,0.157,2.42,0.28,2.4361444949,2.607,0.30000000000000004,2.6242044508999998,0.157,0,0.157,2.45,0.30000000000000004,2.4682990094
2019-04-03 02:30:00,2.621,0.30000000000000004,2.6381131515,0.07100000000000001,0,0.07100000000000001,2.55,0.30000000000000004,2.5675864153,2.651,0.32,2.6702436218,0.07100000000000001,0,0.07100000000000001,2.58,0.32,2.5997692205
2019-04-03 03:00:00,2.542,0.29,2.5584886164,0.132,0,0.132,2.41,0.29,2.4273854247,2.572,0.32,2.5918302414000003,0.132,0,0.132,2.44,0.32,2.4608941464000003
2019-04-03 03:30:00,2.537,0.27,2.5513269097,0.067,0,0.067,2.47,0.27,2.4847132631,2.557,0.28,2.5722847821,0.067,0,0.067,2.49,0.28,2.5056935168
2019-04-03 04:00:00,2.4435000000000002,0.13,2.4469557107,0.0635,0,0.0635,2.38,0.13,2.3835477759,2.4535,0.49,2.5019516882,0.0635,0,0.0635,2.39,0.49,2.4397130979
2019-04-03 04:30:00,2.4695,0.27,2.4842162245,0.0095,0,0.0095,2.46,0.27,2.4747727168,2.4995,0.29,2.5162671261,0.0095,0,0.0095,2.49,0.29,2.5068306684
2019-04-03 05:00:00,2.454,0.0,2.454,0.004,0,0.004,2.45,0.0,2.45,2.464,0.42,2.4995391575,0.004,0,0.004,2.46,0.42,2.4955961212
2019-04-03 05:30:00,2.396,0.25,2.4090072644,0.006,0,0.006,2.39,0.25,2.4030397417,2.426,0.26,2.4398926206000002,0.006,0,0.006,2.42,0.26,2.4339268683
2019-04-03 06:00:00,2.406,0.25,2.4189534927,0.006,0,0.006,2.4,0.25,2.4129857024,2.436,0.26,2.4498359129000002,0.006,0,0.006,2.43,0.26,2.443869882
2019-04-03 06:30:00,2.515,0.0,2.515,0.005,0,0.005,2.51,0.0,2.51,2.545,0.25,2.557249499,0.005,0,0.005,2.54,0.25,2.5522734962999998
2019-04-03 07:00:00,2.7725,0.0,2.7725,0.022500000000000003,0,0.022500000000000003,2.75,0.0,2.75,2.8125,0.25,2.8235892495,0.022500000000000003,0,0.022500000000000003,2.79,0.25,2.8011783235000003
2019-04-03 07:30:00,2.934,-0.47000000000000003,2.9714064010000003,0.41400000000000003,0,0.41400000000000003,2.52,-0.47000000000000003,2.5634547002,2.964,0.6000000000000001,3.0241190453,0.41400000000000003,0,0.41400000000000003,2.55,0.6000000000000001,2.6196373795
2019-04-03 08:00:00,2.9695,0.0,2.9695,0.5095000000000001,0,0.5095000000000001,2.46,0.0,2.46,3.0095,0.0,3.0095,0.5095000000000001,0,0.5095000000000001,2.5,0.0,2.5
2019-04-03 08:30:00,2.996,-0.47000000000000003,3.0326417527,0.706,0,0.706,2.29,-0.47000000000000003,2.3377339455,3.006,0.64,3.0733753432,0.706,0,0.706,2.3,0.64,2.387383505
2019-04-03 09:00:00,2.888,0.0,2.888,0.648,0,0.648,2.24,0.0,2.24,2.918,0.0,2.918,0.648,0,0.648,2.27,0.0,2.27
2019-04-03 09:30:00,2.668,0.0,2.668,0.6880000000000001,0,0.6880000000000001,1.98,0.0,1.98,2.688,0.0,2.688,0.6880000000000001,0,0.6880000000000001,2.0,0.0,2.0
2019-04-03 10:00:00,2.6355,0.0,2.6355,0.7055,0,0.7055,1.9300000000000002,0.0,1.9300000000000002,2.6654999999999998,0.0,2.6654999999999998,0.7055,0,0.7055,1.96,0.0,1.96
2019-04-03 10:30:00,2.3855,0.0,2.3855,0.8055,0,0.8055,1.58,0.0,1.58,2.4055,0.0,2.4055,0.8055,0,0.8055,1.6,0.0,1.6
2019-04-03 11:00:00,2.453,-0.44,2.4921494738,0.753,0,0.753,1.7000000000000002,-0.44,1.7560182230999999,2.483,-0.42,2.5182710339,0.753,0,0.753,1.73,-0.42,1.7802527910000001
2019-04-03 11:30:00,2.335,0.0,2.335,0.775,0,0.775,1.56,0.0,1.56,2.355,0.0,2.355,0.775,0,0.775,1.58,0.0,1.58
2019-04-03 12:00:00,2.6045,0.0,2.6045,0.6645,0,0.6645,1.94,0.0,1.94,2.6345,0.0,2.6345,0.6645,0,0.6645,1.97,0.0,1.97
2019-04-03 12:30:00,2.336,0.25,2.3493394816,0.656,0,0.656,1.6800000000000002,0.25,1.6984993377,2.346,0.25,2.3592829419,0.656,0,0.656,1.69,0.25,1.7083910559
2019-04-03 13:00:00,2.427,0.0,2.427,0.857,0,0.857,1.57,0.0,1.57,2.447,0.0,2.447,0.857,0,0.857,1.5899999999999999,0.0,1.5899999999999999
2019-04-03 13:30:00,2.6175,0.0,2.6175,0.5575,0,0.5575,2.06,0.0,2.06,2.6475,0.0,2.6475,0.5575,0,0.5575,2.09,0.0,2.09
2019-04-03 14:00:00,2.2275,0.0,2.2275,1.0275,0,1.0275,1.2,0.0,1.2,2.2475,0.0,2.2475,1.0275,0,1.0275,1.22,0.0,1.22
2019-04-03 14:30:00,2.203,0.0,2.203,1.073,0,1.073,1.13,0.0,1.13,2.213,0.0,2.213,1.073,0,1.073,1.1400000000000001,0.0,1.1400000000000001
2019-04-03 15:00:00,2.1785,0.0,2.1785,1.1085,0,1.1085,1.07,0.0,1.07,2.1885,0.0,2.1885,1.1085,0,1.1085,1.08,0.0,1.08
2019-04-03 15:30:00,2.233,0.0,2.233,1.063,0,1.063,1.17,0.0,1.17,2.243,0.0,2.243,1.063,0,1.063,1.18,0.0,1.18
2019-04-03 16:00:00,2.176,0.0,2.176,1.016,0,1.016,1.16,0.0,1.16,2.196,0.0,2.196,1.016,0,1.016,1.18,0.0,1.18
2019-04-03 16:30:00,2.3225,0.0,2.3225,0.9525,0,0.9525,1.37,0.0,1.37,2.3425000000000002,0.0,2.3425000000000002,0.9525,0,0.9525,1.3900000000000001,0.0,1.3900000000000001
2019-04-03 17:00:00,2.453,0.0,2.453,0.833,0,0.833,1.62,0.0,1.62,2.473,0.0,2.473,0.833,0,0.833,1.6400000000000001,0.0,1.6400000000000001
2019-04-03 17:30:00,2.5495,0.0,2.5495,0.7295,0,0.7295,1.82,0.0,1.82,2.5595,0.0,2.5595,0.7295,0,0.7295,1.83,0.0,1.83
2019-04-03 18:00:00,2.6615,0.0,2.6615,0.5615,0,0.5615,2.1,0.0,2.1,2.6814999999999998,0.0,2.6814999999999998,0.5615,0,0.5615,2.12,0.0,2.12
2019-04-03 18:30:00,2.935,0.0,2.935,0.275,0,0.275,2.66,0.0,2.66,2.965,0.0,2.965,0.275,0,0.275,2.69,0.0,2.69
2019-04-03 19:00:00,2.9405,0.0,2.9405,0.29050000000000004,0,0.29050000000000004,2.65,0.0,2.65,2.9705,0.0,2.9705,0.29050000000000004,0,0.29050000000000004,2.68,0.0,2.68
2019-04-03 19:30:00,2.9,0.25,2.9107559156000002,0.41000000000000003,0,0.41000000000000003,2.49,0.25,2.5025187312,2.92,0.26,2.9315524897,0.41000000000000003,0,0.41000000000000003,2.51,0.26,2.5234302051
2019-04-03 20:00:00,2.9375,0.0,2.9375,0.5375,0,0.5375,2.4,0.0,2.4,2.9675000000000002,0.0,2.9675000000000002,0.5375,0,0.5375,2.43,0.0,2.43
2019-04-03 20:30:00,2.931,0.25,2.9416425684,0.461,0,0.461,2.47,0.25,2.4826195842,2.951,0.26,2.9624316026,0.461,0,0.461,2.49,0.26,2.5035374972
2019-04-03 21:00:00,2.9445,0.25,2.9550939494,0.42450000000000004,0,0.42450000000000004,2.52,0.25,2.532370431,2.9745,0.25,2.984987479,0.42450000000000004,0,0.42450000000000004,2.55,0.25,2.5622255951
2019-04-03 21:30:00,2.8,0.25,2.8111385594,0.64,0,0.64,2.16,0.25,2.1744194628,2.83,0.26,2.8419183662,0.64,0,0.64,2.19,0.26,2.2053797859
2019-04-03 22:00:00,2.6795,0.28,2.6940898742,0.6195,0,0.6195,2.06,0.28,2.0789420386,2.7095000000000002,0.29,2.7249752751000003,0.6195,0,0.6195,2.09,0.29,2.1100236965
2019-04-03 22:30:00,2.495,0.31,2.5141847585,0.505,0,0.505,1.99,0.31,2.014000993,2.515,0.33,2.5365577068,0.505,0,0.505,2.01,0.33,2.0369094236
2019-04-03 23:00:00,2.3970000000000002,0.18,2.403748947,0.507,0,0.507,1.8900000000000001,0.18,1.8985520799,2.3970000000000002,0.47000000000000003,2.4426438545,0.507,0,0.507,1.8900000000000001,0.47000000000000003,1.9475625792
2019-04-03 23:30:00,2.3235,0.35000000000000003,2.3497132272,0.3335,0,0.3335,1.99,0.35000000000000003,2.0205444811,2.3435,0.37,2.3725286616,0.3335,0,0.3335,2.01,0.37,2.0437710244
2019-04-04 00:00:00,2.2695,0.28,2.2867072943,0.5195000000000001,0,0.5195000000000001,1.75,0.28,1.7722584462,2.2895,0.29,2.3077933725,0.5195000000000001,0,0.5195000000000001,1.77,0.29,1.7935997324000001
2019-04-04 00:30:00,2.3085,0.26,2.3230954027,0.5485,0,0.5485,1.76,0.26,1.7791008965000001,2.3285,0.27,2.344101587,0.5485,0,0.5485,1.78,0.27,1.8003610749
2019-04-04 01:00:00,2.278,0.26,2.2927895673,0.678,0,0.678,1.6,0.26,1.6209873533999999,2.308,0.27,2.3237392281,0.678,0,0.678,1.63,0.27,1.6522106402999999
2019-04-04 01:30:00,2.558,0.27,2.5722099448,0.678,0,0.678,1.88,0.27,1.8992893408,2.578,0.28,2.5931610054,0.678,0,0.678,1.9,0.28,1.9205207627
2019-04-04 02:00:00,2.6075,0.25,2.6194572434,0.7975,0,0.7975,1.81,0.25,1.8271836251,2.6375,0.26,2.6502841829,0.7975,0,0.7975,1.8399999999999999,0.26,1.8582787735
2019-04-04 02:30:00,2.656,-0.32,2.6752076555,0.766,0,0.766,1.8900000000000001,-0.32,1.9168985367,2.606,0.74,2.7090286082,0.766,0,0.766,1.8399999999999999,0.74,1.9832296892
2019-04-04 03:00:00,2.636,-0.31,2.6541657822999998,0.766,0,0.766,1.87,-0.31,1.8955210365,2.586,0.75,2.6925630912000003,0.766,0,0.766,1.82,0.75,1.9684765683
2019-04-04 03:30:00,2.6295,-0.38,2.6568158103,0.7795000000000001,0,0.7795000000000001,1.85,-0.38,1.8886238376,2.5795,0.71,2.6754289843,0.7795000000000001,0,0.7795000000000001,1.8,0.71,1.9349677
2019-04-04 04:00:00,2.563,-0.35000000000000003,2.5867873898,0.753,0,0.753,1.81,-0.35000000000000003,1.8435292241,2.513,0.73,2.6168815411,0.753,0,0.753,1.76,0.73,1.9053870998
2019-04-04 04:30:00,2.503,0.28,2.5186125149,0.673,0,0.673,1.83,0.28,1.8512968428,2.513,0.29,2.5296776474,0.673,0,0.673,1.8399999999999999,0.29,1.8627130751
2019-04-04 05:00:00,2.4735,0.27,2.4881925669,0.4635,0,0.4635,2.01,0.27,2.0280532537,2.5035,0.28,2.519109416,0.4635,0,0.4635,2.04,0.28,2.0591260282
2019-04-04 05:30:00,2.406,0.26,2.420007438,0.396,0,0.396,2.01,0.26,2.0267461607,2.436,0.27,2.4509173793,0.396,0,0.396,2.04,0.27,2.0577900768
2019-04-04 06:00:00,2.3975,0.27,2.4126554354,0.24750000000000003,0,0.24750000000000003,2.15,0.27,2.1668871683,2.4175,0.28,2.4336610795,0.24750000000000003,0,0.24750000000000003,2.17,0.28,2.1879899451
2019-04-04 06:30:00,2.5355,0.27,2.5498353378000003,0.2155,0,0.2155,2.32,0.27,2.3356583654,2.5655,0.28,2.58073444,0.2155,0,0.2155,2.35,0.28,2.3666220653
2019-04-04 07:00:00,2.7725,-0.34,2.7932698133000002,0.17250000000000001,0,0.17250000000000001,2.6,-0.34,2.6221365334,2.7825,0.64,2.8551543303,0.17250000000000001,0,0.17250000000000001,2.61,0.64,2.6873220871
2019-04-04 07:30:00,2.9345,-0.38,2.959001563,0.1545,0,0.1545,2.7800000000000002,-0.38,2.8058510295,2.9645,0.6900000000000001,3.0437411602,0.1545,0,0.1545,2.81,0.6900000000000001,2.8934754189
2019-04-04 08:00:00,3.0685000000000002,0.0,3.0685000000000002,0.20850000000000002,0,0.20850000000000002,2.86,0.0,2.86,3.1085,0.0,3.1085,0.20850000000000002,0,0.20850000000000002,2.9,0.0,2.9
2019-04-04 08:30:00,2.9435000000000002,0.0,2.9435000000000002,0.20350000000000001,0,0.20350000000000001,2.74,0.0,2.74,2.9735,0.0,2.9735,0.20350000000000001,0,0.20350000000000001,2.77,0.0,2.77
2019-04-04 09:00:00,2.985,0.0,2.985,0.20500000000000002,0,0.20500000000000002,2.7800000000000002,0.0,2.7800000000000002,3.015,0.0,3.015,0.20500000000000002,0,0.20500000000000002,2.81,0.0,2.81
2019-04-04 09:30:00,2.7205,-0.4,2.7497491249,0.2805,0,0.2805,2.44,-0.4,2.4725695137,2.7505,0.71,2.8406601786000003,0.2805,0,0.2805,2.47,0.71,2.5700194551999997
2019-04-04 10:00:00,2.5505,0.0,2.5505,0.5505,0,0.5505,2.0,0.0,2.0,2.5805,0.0,2.5805,0.5505,0,0.5505,2.03,0.0,2.03
2019-04-04 10:30:00,2.4285,-0.47000000000000003,2.4735626634,0.7585000000000001,0,0.7585000000000001,1.67,-0.47000000000000003,1.7348775173000002,2.4485,0.61,2.523341485,0.7585000000000001,0,0.7585000000000001,1.69,0.61,1.7967192324
2019-04-04 11:00:00,2.528,-0.06,2.5287119251,0.418,0,0.418,2.11,-0.06,2.1108529082,2.548,0.26,2.5612309541,0.418,0,0.418,2.13,0.26,2.1458098704
2019-04-04 11:30:00,2.437,0.0,2.437,0.467,0,0.467,1.97,0.0,1.97,2.457,0.0,2.457,0.467,0,0.467,1.99,0.0,1.99
2019-04-04 12:00:00,2.276,0.0,2.276,0.556,0,0.556,1.72,0.0,1.72,2.286,0.0,2.286,0.556,0,0.556,1.73,0.0,1.73
2019-04-04 12:30:00,2.3645,0.0,2.3645,0.5245000000000001,0,0.5245000000000001,1.8399999999999999,0.0,1.8399999999999999,2.3845,0.0,2.3845,0.5245000000000001,0,0.5245000000000001,1.8599999999999999,0.0,1.8599999999999999
2019-04-04 13:00:00,2.4495,0.0,2.4495,0.4595,0,0.4595,1.99,0.0,1.99,2.4795,0.0,2.4795,0.4595,0,0.4595,2.02,0.0,2.02
2019-04-04 13:30:00,2.441,0.25,2.453768734,0.531,0,0.531,1.9100000000000001,0.25,1.9262917744,2.471,0.25,2.4836145031,0.531,0,0.531,1.94,0.25,1.9560419218
2019-04-04 14:00:00,2.372,0.25,2.3851381511,0.502,0,0.502,1.87,0.25,1.88663722,2.392,0.26,2.4060889427,0.502,0,0.502,1.8900000000000001,0.26,1.9077997799
2019-04-04 14:30:00,2.399,0.25,2.4119910862,0.34900000000000003,0,0.34900000000000003,2.05,0.25,2.0651876428,2.419,0.26,2.4329325926,0.34900000000000003,0,0.34900000000000003,2.07,0.26,2.0862646045
2019-04-04 15:00:00,2.2995,0.25,2.3130499887,0.4395,0,0.4395,1.8599999999999999,0.25,1.8767258724,2.3195,0.26,2.3340266172,0.4395,0,0.4395,1.88,0.26,1.8978935692
2019-04-04 15:30:00,2.3185000000000002,0.0,2.3185000000000002,0.5085000000000001,0,0.5085000000000001,1.81,0.0,1.81,2.3385,0.0,2.3385,0.5085000000000001,0,0.5085000000000001,1.83,0.0,1.83
2019-04-04 16:00:00,2.465,0.0,2.465,0.595,0,0.595,1.87,0.0,1.87,2.485,0.0,2.485,0.595,0,0.595,1.8900000000000001,0.0,1.8900000000000001
2019-04-04 16:30:00,2.5015,0.0,2.5015,0.5215000000000001,0,0.5215000000000001,1.98,0.0,1.98,2.5215,0.0,2.5215,0.5215000000000001,0,0.5215000000000001,2.0,0.0,2.0
2019-04-04 17:00:00,2.475,0.0,2.475,0.525,0,0.525,1.9500000000000002,0.0,1.9500000000000002,2.495,0.0,2.495,0.525,0,0.525,1.97,0.0,1.97
2019-04-04 17:30:00,2.5655,0.0,2.5655,0.3855,0,0.3855,2.18,0.0,2.18,2.5955,0.0,2.5955,0.3855,0,0.3855,2.21,0.0,2.21
2019-04-04 18:00:00,2.7895000000000003,0.0,2.7895000000000003,0.2695,0,0.2695,2.52,0.0,2.52,2.8295,0.0,2.8295,0.2695,0,0.2695,2.56,0.0,2.56
2019-04-04 18:30:00,2.939,-0.38,2.9634643578,0.189,0,0.189,2.75,-0.38,2.7761304004,2.899,0.71,2.9846777045,0.189,0,0.189,2.71,0.71,2.801463903
2019-04-04 19:00:00,2.9050000000000002,-0.37,2.9284680295000003,0.035,0,0.035,2.87,-0.37,2.8937518898,2.855,0.72,2.9443887311,0.035,0,0.035,2.8200000000000003,0.72,2.9104638806
2019-04-04 19:30:00,2.9165,-0.37,2.9398762304,0.0565,0,0.0565,2.86,-0.37,2.8838342532,2.8765,0.72,2.9652406732000003,0.0565,0,0.0565,2.8200000000000003,0.72,2.9104638806
2019-04-04 20:00:00,2.878,-0.31,2.8946474742,0.058,0,0.058,2.8200000000000003,-0.31,2.8369878392,2.8280000000000003,0.76,2.9283415101,0.058,0,0.058,2.77,0.76,2.8723683608
2019-04-04 20:30:00,2.9125,-0.31,2.9289513909,0.0625,0,0.0625,2.85,-0.31,2.8668100739,2.8525,0.78,2.957221035,0.0625,0,0.0625,2.79,0.78,2.8969811873999998
2019-04-04 21:00:00,2.8689999999999998,-0.17,2.8740321849,0.019,0,0.019,2.85,-0.17,2.8550656735,2.879,0.4,2.9066546062,0.019,0,0.019,2.86,0.4,2.8878365605000003
2019-04-04 21:30:00,2.774,0.07,2.7748830606,0.014,0,0.014,2.76,0.07,2.7608875385,2.8040000000000003,0.29,2.8189565444999998,0.014,0,0.014,2.79,0.29,2.8050311941
2019-04-04 22:00:00,2.63,0.26,2.6428204631,0.01,0,0.01,2.62,0.26,2.6328691574,2.66,0.27,2.6736678926,0.01,0,0.01,2.65,0.27,2.6637192044
2019-04-04 22:30:00,2.5060000000000002,0.27,2.5205031244000002,0.006,0,0.006,2.5,0.27,2.5145377309,2.536,0.29,2.552527375,0.006,0,0.006,2.5300000000000002,0.29,2.5465663156
2019-04-04 23:00:00,2.364,0.22,2.3742148176,0.014,0,0.014,2.35,0.22,2.3602754077,2.374,0.37,2.4026601924,0.014,0,0.014,2.36,0.37,2.3888281646
2019-04-04 23:30:00,2.3005,0.14,2.3047560066,0.0105,0,0.0105,2.29,0.14,2.2942754848,2.2805,0.62,2.3632774382,0.0105,0,0.0105,2.27,0.62,2.3531468292
2019-04-05 00:00:00,2.217,0.31,2.2385685158,0.017,0,0.017,2.2,0.31,2.2217335574,2.237,0.33,2.261209632,0.017,0,0.017,2.22,0.33,2.2443930137
2019-04-05 00:30:00,2.2865,0.35000000000000003,2.3131325621,0.036500000000000005,0,0.036500000000000005,2.25,0.35000000000000003,2.2770595073,2.3165,0.37,2.3458627944,0.036500000000000005,0,0.036500000000000005,2.2800000000000002,0.37,2.3098268333
2019-04-05 01:00:00,2.2705,0.35000000000000003,2.2973180559,0.07050000000000001,0,0.07050000000000001,2.2,0.35000000000000003,2.227666941,2.2905,0.37,2.3201918563,0.07050000000000001,0,0.07050000000000001,2.22,0.37,2.2506221362
2019-04-05 01:30:00,2.5155000000000003,0.31,2.5345295915,0.1155,0,0.1155,2.4,0.31,2.4199380157,2.5455,0.33,2.5668015603,0.1155,0,0.1155,2.43,0.33,2.4523050381
2019-04-05 02:00:00,2.591,0.31,2.6094790668,0.131,0,0.131,2.46,0.31,2.4794555854,2.6109999999999998,0.33,2.6317714566,0.131,0,0.131,2.48,0.33,2.5018593086000003
2019-04-05 02:30:00,2.6235,0.28,2.6383995622,0.1835,0,0.1835,2.44,0.28,2.4560130293,2.6535,0.30000000000000004,2.670404885,0.1835,0,0.1835,2.47,0.30000000000000004,2.4881519246
2019-04-05 03:00:00,2.5965,0.30000000000000004,2.6137735652,0.14650000000000002,0,0.14650000000000002,2.45,0.30000000000000004,2.4682990094,2.6365,0.32,2.6558486873,0.14650000000000002,0,0.14650000000000002,2.49,0.32,2.5104780421
2019-04-05 03:30:00,2.549,0.28,2.5643324667,0.049,0,0.049,2.5,0.28,2.5156311335,2.5789999999999997,0.30000000000000004,2.5963899938,0.049,0,0.049,2.5300000000000002,0.30000000000000004,2.5477244749
2019-04-05 04:00:00,2.4965,0.28,2.5121529113000003,0.0165,0,0.0165,2.48,0.28,2.4957563984,2.5265,0.30000000000000004,2.5442488577,0.0165,0,0.0165,2.51,0.30000000000000004,2.5278647116
2019-04-05 04:30:00,2.4465,0.28,2.4624707612,0.006500000000000001,0,0.006500000000000001,2.44,0.28,2.4560130293,2.4665,0.30000000000000004,2.4846774942,0.006500000000000001,0,0.006500000000000001,2.46,0.30000000000000004,2.4782251714
2019-04-05 05:00:00,2.4075,0.01,2.4075207683,0.007500000000000001,0,0.007500000000000001,2.4,0.01,2.4000208332,2.3975,0.5700000000000001,2.4643267336,0.007500000000000001,0,0.007500000000000001,2.39,0.5700000000000001,2.4570307283
2019-04-05 05:30:00,2.375,0.25,2.3881216468,0.005,0,0.005,2.37,0.25,2.383149177,2.4050000000000002,0.29,2.4224213094,0.005,0,0.005,2.4,0.29,2.4174573419
2019-04-05 06:00:00,2.46,0.25,2.472670621,0.0,0,0.0,2.46,0.25,2.472670621,2.49,0.26,2.5035374972,0.0,0,0.0,2.49,0.26,2.5035374972
2019-04-05 06:30:00,2.5700000000000003,-0.08,2.5712448347,0.0,0,0.0,2.5700000000000003,-0.08,2.5712448347,2.5700000000000003,0.48,2.6144406668,0.0,0,0.0,2.5700000000000003,0.48,2.6144406668
2019-04-05 07:00:00,2.741,-0.38,2.7672153874000003,0.001,0,0.001,2.74,-0.38,2.7662248643,2.761,0.76,2.8636901019,0.001,0,0.001,2.76,0.76,2.8627259736
2019-04-05 07:30:00,2.8745000000000003,-0.03,2.8746565447,0.0045000000000000005,0,0.0045000000000000005,2.87,-0.03,2.8701567901000002,2.9145000000000003,0.35000000000000003,2.9354403843,0.0045000000000000005,0,0.0045000000000000005,2.91,0.35000000000000003,2.9309725348
2019-04-05 08:00:00,2.9575,0.25,2.9680475485,0.007500000000000001,0,0.007500000000000001,2.95,0.25,2.9605742686000003,2.9975,0.26,3.0087549335,0.007500000000000001,0,0.007500000000000001,2.99,0.26,3.001283059
2019-04-05 08:30:00,2.8075,0.0,2.8075,0.0175,0,0.0175,2.79,0.0,2.79,2.8475,0.25,2.8584534717,0.0175,0,0.0175,2.83,0.25,2.8410209433
2019-04-05 09:00:00,2.598,0.0,2.598,0.048,0,0.048,2.55,0.0,2.55,2.628,0.0,2.628,0.048,0,0.048,2.58,0.0,2.58
2019-04-05 09:30:00,2.501,0.0,2.501,0.07100000000000001,0,0.07100000000000001,2.43,0.0,2.43,2.531,0.0,2.531,0.07100000000000001,0,0.07100000000000001,2.46,0.0,2.46
2019-04-05 10:00:00,2.6455,0.0,2.6455,0.10550000000000001,0,0.10550000000000001,2.54,0.0,2.54,2.6755,0.0,2.6755,0.10550000000000001,0,0.10550000000000001,2.5700000000000003,0.0,2.5700000000000003
2019-04-05 10:30:00,2.6790000000000003,0.0,2.6790000000000003,0.169,0,0.169,2.51,0.0,2.51,2.699,0.25,2.7105536335,0.169,0,0.169,2.5300000000000002,0.25,2.5423217735
2019-04-05 11:00:00,2.652,0.25,2.6637574965,0.232,0,0.232,2.42,0.25,2.432878953,2.682,0.25,2.6936265517,0.232,0,0.232,2.45,0.25,2.4627220712
2019-04-05 11:30:00,2.625,-0.53,2.6779703135,0.28500000000000003,0,0.28500000000000003,2.34,-0.53,2.3992707225,2.645,0.56,2.7036318166,0.28500000000000003,0,0.28500000000000003,2.36,0.56,2.4255308697
2019-04-05 12:00:00,2.47,-0.53,2.5262224763,0.5,0,0.5,1.97,-0.53,2.040049019,2.49,0.59,2.5589450952,0.5,0,0.5,1.99,0.59,2.0756203892
2019-04-05 12:30:00,2.4515000000000002,0.0,2.4515000000000002,0.6915,0,0.6915,1.76,0.0,1.76,2.4715,0.0,2.4715,0.6915,0,0.6915,1.78,0.0,1.78
2019-04-05 13:00:00,2.455,0.0,2.455,0.755,0,0.755,1.7000000000000002,0.0,1.7000000000000002,2.465,0.0,2.465,0.755,0,0.755,1.71,0.0,1.71
2019-04-05 13:30:00,2.5835,0.0,2.5835,0.7835000000000001,0,0.7835000000000001,1.8,0.0,1.8,2.6035,0.0,2.6035,0.7835000000000001,0,0.7835000000000001,1.82,0.0,1.82
2019-04-05 14:00:00,2.4985,0.0,2.4985,0.7485,0,0.7485,1.75,0.0,1.75,2.5085,0.0,2.5085,0.7485,0,0.7485,1.76,0.0,1.76
2019-04-05 14:30:00,2.575,0.0,2.575,0.615,0,0.615,1.96,0.0,1.96,2.605,0.0,2.605,0.615,0,0.615,1.99,0.0,1.99
2019-04-05 15:00:00,2.524,0.0,2.524,0.34400000000000003,0,0.34400000000000003,2.18,0.0,2.18,2.544,0.0,2.544,0.34400000000000003,0,0.34400000000000003,2.2,0.0,2.2
2019-04-05 15:30:00,2.653,0.0,2.653,0.443,0,0.443,2.21,0.0,2.21,2.683,0.0,2.683,0.443,0,0.443,2.24,0.0,2.24
2019-04-05 16:00:00,2.652,0.31,2.6700569282,0.512,0,0.512,2.14,0.31,2.162336699,2.682,0.79,2.795929899,0.512,0,0.512,2.17,0.79,2.3093289068000002
2019-04-05 16:30:00,2.857,0.0,2.857,0.377,0,0.377,2.48,0.0,2.48,2.887,0.0,2.887,0.377,0,0.377,2.51,0.0,2.51
2019-04-05 17:00:00,2.9335,0.0,2.9335,0.3735,0,0.3735,2.56,0.0,2.56,2.9735,0.0,2.9735,0.3735,0,0.3735,2.6,0.0,2.6
2019-04-05 17:30:00,3.078,-0.43,3.107890603,0.188,0,0.188,2.89,-0.43,2.9218145047,3.118,0.65,3.18503124,0.188,0,0.188,2.93,0.65,3.0012330799
2019-04-05 18:00:00,3.1105,0.0,3.1105,0.2305,0,0.2305,2.88,0.0,2.88,3.1505,0.0,3.1505,0.2305,0,0.2305,2.92,0.0,2.92
2019-04-05 18:30:00,3.1645,0.0,3.1645,0.4045,0,0.4045,2.76,0.0,2.76,3.2045,0.0,3.2045,0.4045,0,0.4045,2.8,0.0,2.8
2019-04-05 19:00:00,3.1,0.0,3.1,0.34,0,0.34,2.76,0.0,2.76,3.14,0.0,3.14,0.34,0,0.34,2.8,0.0,2.8
2019-04-05 19:30:00,3.0845,0.0,3.0845,0.3845,0,0.3845,2.7,0.0,2.7,3.1145,0.0,3.1145,0.3845,0,0.3845,2.73,0.0,2.73
2019-04-05 20:00:00,3.008,0.0,3.008,0.338,0,0.338,2.67,0.0,2.67,3.038,0.0,3.038,0.338,0,0.338,2.7,0.0,2.7
2019-04-05 20:30:00,2.9725,0.0,2.9725,0.36250000000000004,0,0.36250000000000004,2.61,0.0,2.61,3.0225,0.24,3.0320135636,0.36250000000000004,0,0.36250000000000004,2.66,0.24,2.6708051221
2019-04-05 21:00:00,2.8695,0.25,2.8803698113,0.3295,0,0.3295,2.54,0.25,2.5522734962999998,2.8995,0.25,2.9102577634999998,0.3295,0,0.3295,2.5700000000000003,0.25,2.582130903
2019-04-05 21:30:00,2.765,0.25,2.7762789845,0.125,0,0.125,2.64,0.25,2.6518107021,2.795,0.25,2.8061584061,0.125,0,0.125,2.67,0.25,2.6816785788
2019-04-05 22:00:00,2.597,0.25,2.609005366,0.077,0,0.077,2.52,0.25,2.532370431,2.627,0.25,2.6388688865,0.077,0,0.077,2.55,0.25,2.5622255951
2019-04-05 22:30:00,2.4785,0.31,2.4978114921,0.0685,0,0.0685,2.41,0.31,2.4298559628,2.5085,0.33,2.5301130904,0.0685,0,0.0685,2.44,0.33,2.4622144504
2019-04-05 23:00:00,2.398,0.31,2.4179545074,0.088,0,0.088,2.31,0.31,2.3307080469,2.418,0.38,2.4476772663,0.088,0,0.088,2.33,0.38,2.3607837682
2019-04-05 23:30:00,2.3395,0.32,2.3612836022,0.1495,0,0.1495,2.19,0.32,2.2132555207,2.3595,0.39,2.391514217,0.1495,0,0.1495,2.21,0.39,2.2441479452
2019-04-06 00:00:00,2.2185,0.30000000000000004,2.2386920847,0.0785,0,0.0785,2.14,0.30000000000000004,2.1609257276,2.2485,0.35000000000000003,2.2755773443000002,0.0785,0,0.0785,2.17,0.35000000000000003,2.1980445855
2019-04-06 00:30:00,2.265,0.31,2.2861157014,0.035,0,0.035,2.23,0.31,2.2514439811,2.295,0.33,2.3186041059,0.035,0,0.035,2.26,0.33,2.2839658491
2019-04-06 01:00:00,2.266,0.32,2.2884833406,0.016,0,0.016,2.25,0.32,2.2726416348000003,2.286,0.34,2.3111460361000002,0.016,0,0.016,2.27,0.34,2.2953213283
2019-04-06 01:30:00,2.525,0.35000000000000003,2.5491420125,0.065,0,0.065,2.46,0.35000000000000003,2.4847736315,2.545,0.37,2.5717552372,0.065,0,0.065,2.48,0.37,2.5074489028
2019-04-06 02:00:00,2.581,0.32,2.6007616192,0.101,0,0.101,2.48,0.32,2.5005599373000003,2.6109999999999998,0.34,2.6330440558,0.101,0,0.101,2.51,0.34,2.5329232124
2019-04-06 02:30:00,2.558,0.34,2.5804968514,0.128,0,0.128,2.43,0.34,2.4536707196,2.588,0.36,2.6129186746,0.128,0,0.128,2.46,0.36,2.4862019226
2019-04-06 03:00:00,2.5460000000000003,0.33,2.5672974117000003,0.136,0,0.136,2.41,0.33,2.4324884378,2.576,0.35000000000000003,2.5996684404,0.136,0,0.136,2.44,0.35000000000000003,2.4649746449
2019-04-06 03:30:00,2.5105,0.29,2.5271941457000002,0.060500000000000005,0,0.060500000000000005,2.45,0.29,2.4671035649,2.5505,0.30000000000000004,2.5680829913,0.060500000000000005,0,0.060500000000000005,2.49,0.30000000000000004,2.508007177
2019-04-06 04:00:00,2.4495,0.31,2.4690383249,0.0695,0,0.0695,2.38,0.31,2.4001041644,2.4795,0.32,2.5000640492,0.0695,0,0.0695,2.41,0.32,2.4311519903
2019-04-06 04:30:00,2.432,0.21,2.4410497742,0.062,0,0.062,2.37,0.21,2.3792856071,2.452,0.29,2.4690897108,0.062,0,0.062,2.39,0.29,2.4075298544
2019-04-06 05:00:00,2.412,0.26,2.4259727946,0.07200000000000001,0,0.07200000000000001,2.34,0.26,2.3544001359,2.442,0.26,2.4558021093,0.07200000000000001,0,0.07200000000000001,2.37,0.26,2.3842189497
2019-04-06 05:30:00,2.3575,0.25,2.3707185092,0.0575,0,0.0575,2.3,0.25,2.3135470603,2.3775,0.26,2.3916743611999998,0.0575,0,0.0575,2.32,0.26,2.334523506
2019-04-06 06:00:00,2.3615,0.25,2.3746962437,0.0415,0,0.0415,2.32,0.25,2.3334309503,2.3815,0.26,2.3956506945,0.0415,0,0.0415,2.34,0.26,2.3544001359
