Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-06 06:30:00,2.3810000000000002,0.22,2.3911421957,0.061,0,0.061,2.32,0.22,2.3304076897,2.401,0.35000000000000003,2.4263761044,0.061,0,0.061,2.34,0.35000000000000003,2.3660304309
2019-04-06 07:00:00,2.502,0.05,2.5024995504,0.082,0,0.082,2.42,0.05,2.4205164738000002,2.5220000000000002,0.32,2.5422202894,0.082,0,0.082,2.44,0.32,2.4608941464000003
2019-04-06 07:30:00,2.503,0.26,2.5164675639,0.193,0,0.193,2.31,0.26,2.3245859846,2.533,0.26,2.5463088972,0.193,0,0.193,2.34,0.26,2.3544001359
2019-04-06 08:00:00,2.5845000000000002,0.26,2.5975450429,0.2745,0,0.2745,2.31,0.26,2.3245859846,2.6045,0.27,2.618457609,0.2745,0,0.2745,2.33,0.27,2.3455916098
2019-04-06 08:30:00,2.5475,0.25,2.5597375354,0.23750000000000002,0,0.23750000000000002,2.31,0.25,2.3234887562,2.5775,0.26,2.5905802921000003,0.23750000000000002,0,0.23750000000000002,2.34,0.26,2.3544001359
2019-04-06 09:00:00,2.38,0.0,2.38,0.34,0,0.34,2.04,0.0,2.04,2.41,0.25,2.422932108,0.34,0,0.34,2.07,0.25,2.085041966
2019-04-06 09:30:00,2.4015,0.25,2.414477635,0.5215000000000001,0,0.5215000000000001,1.88,0.25,1.8965494984,2.4314999999999998,0.25,2.444318361,0.5215000000000001,0,0.5215000000000001,1.9100000000000001,0.25,1.9262917744
2019-04-06 10:00:00,2.273,0.0,2.273,0.663,0,0.663,1.6099999999999999,0.0,1.6099999999999999,2.293,0.0,2.293,0.663,0,0.663,1.63,0.0,1.63
2019-04-06 10:30:00,2.2585,0.0,2.2585,0.7685000000000001,0,0.7685000000000001,1.49,0.0,1.49,2.2685,0.0,2.2685,0.7685000000000001,0,0.7685000000000001,1.5,0.0,1.5
2019-04-06 11:00:00,2.163,0.0,2.163,0.733,0,0.733,1.43,0.0,1.43,2.183,0.0,2.183,0.733,0,0.733,1.45,0.0,1.45
2019-04-06 11:30:00,2.065,0.0,2.065,0.8150000000000001,0,0.8150000000000001,1.25,0.0,1.25,2.075,0.0,2.075,0.8150000000000001,0,0.8150000000000001,1.26,0.0,1.26
2019-04-06 12:00:00,1.9615,0.0,1.9615,0.9815,0,0.9815,0.98,0.0,0.98,1.9715,0.0,1.9715,0.9815,0,0.9815,0.99,0.0,0.99
2019-04-06 12:30:00,1.9145,0.0,1.9145,1.0545,0,1.0545,0.86,0.0,0.86,1.9245,0.0,1.9245,1.0545,0,1.0545,0.87,0.0,0.87
2019-04-06 13:00:00,1.8479999999999999,0.0,1.8479999999999999,1.1280000000000001,0,1.1280000000000001,0.72,0.0,0.72,1.858,0.0,1.858,1.1280000000000001,0,1.1280000000000001,0.73,0.0,0.73
2019-04-06 13:30:00,1.854,0.0,1.854,1.004,0,1.004,0.85,0.0,0.85,1.8639999999999999,0.0,1.8639999999999999,1.004,0,1.004,0.86,0.0,0.86
2019-04-06 14:00:00,1.835,0.0,1.835,0.975,0,0.975,0.86,0.0,0.86,1.845,0.0,1.845,0.975,0,0.975,0.87,0.0,0.87
2019-04-06 14:30:00,1.876,-0.41000000000000003,1.9202801879,0.846,0,0.846,1.03,-0.41000000000000003,1.1086027242,1.866,0.63,1.9694811499,0.846,0,0.846,1.02,0.63,1.1988744722
2019-04-06 15:00:00,1.8075,0.0,1.8075,0.8975000000000001,0,0.8975000000000001,0.91,0.0,0.91,1.8175,0.0,1.8175,0.8975000000000001,0,0.8975000000000001,0.92,0.0,0.92
2019-04-06 15:30:00,1.8860000000000001,0.25,1.9024973062,0.586,0,0.586,1.3,0.25,1.3238202295,1.9060000000000001,0.25,1.9223256748000002,0.586,0,0.586,1.32,0.25,1.3434656676
2019-04-06 16:00:00,2.059,-0.38,2.0937719551,0.319,0,0.319,1.74,-0.38,1.7810109489000001,2.009,0.7000000000000001,2.1274588128,0.319,0,0.319,1.69,0.7000000000000001,1.8292348127
2019-04-06 16:30:00,2.09,-0.35000000000000003,2.1191035841,0.27,0,0.27,1.82,-0.35000000000000003,1.8533483213,2.06,0.73,2.185520533,0.27,0,0.27,1.79,0.73,1.9331321734
2019-04-06 17:00:00,2.229,0.24,2.24188336,0.149,0,0.149,2.08,0.24,2.0938003725,2.259,0.25,2.2727914555,0.149,0,0.149,2.11,0.25,2.1247588098
2019-04-06 17:30:00,2.3805,0.0,2.3805,0.060500000000000005,0,0.060500000000000005,2.32,0.0,2.32,2.4105,0.0,2.4105,0.060500000000000005,0,0.060500000000000005,2.35,0.0,2.35
2019-04-06 18:00:00,2.6,-0.45,2.6386549604000002,0.03,0,0.03,2.5700000000000003,-0.45,2.6090994615,2.63,0.6900000000000001,2.7190071717,0.03,0,0.03,2.6,0.6900000000000001,2.69
2019-04-06 18:30:00,2.863,0.0,2.863,0.013000000000000001,0,0.013000000000000001,2.85,0.0,2.85,2.893,0.0,2.893,0.013000000000000001,0,0.013000000000000001,2.88,0.0,2.88
2019-04-06 19:00:00,2.8015,0.0,2.8015,0.0915,0,0.0915,2.71,0.0,2.71,2.8315,0.0,2.8315,0.0915,0,0.0915,2.74,0.0,2.74
2019-04-06 19:30:00,2.6630000000000003,0.25,2.6747091431000003,0.113,0,0.113,2.55,0.25,2.5622255951,2.693,0.25,2.7045792649,0.113,0,0.113,2.58,0.25,2.5920841036
2019-04-06 20:00:00,2.5789999999999997,0.26,2.5920727227,0.109,0,0.109,2.47,0.26,2.4836465127,2.6189999999999998,0.27,2.6328807417,0.109,0,0.109,2.51,0.27,2.5244801445
2019-04-06 20:30:00,2.6365,0.27,2.650289088,0.08650000000000001,0,0.08650000000000001,2.55,0.27,2.5642542776,2.6565000000000003,0.27,2.6701858081000003,0.08650000000000001,0,0.08650000000000001,2.5700000000000003,0.27,2.5841439588
2019-04-06 21:00:00,2.6245000000000003,0.25,2.6363801414,0.1145,0,0.1145,2.51,0.25,2.5224194734000003,2.6545,0.26,2.6672027013,0.1145,0,0.1145,2.54,0.26,2.5532724101
2019-04-06 21:30:00,2.502,0.08,2.5032786501,0.152,0,0.152,2.35,0.08,2.3513613078,2.5220000000000002,0.34,2.544815121,0.152,0,0.152,2.37,0.34,2.3942639788
2019-04-06 22:00:00,2.4135,0.30000000000000004,2.4320736523,0.1335,0,0.1335,2.2800000000000002,0.30000000000000004,2.2996521476,2.4435000000000002,0.32,2.4643644718,0.1335,0,0.1335,2.31,0.32,2.3320591759
2019-04-06 22:30:00,2.282,0.31,2.3029598346,0.132,0,0.132,2.15,0.31,2.1722338732,2.312,0.39,2.3446628756,0.132,0,0.132,2.18,0.39,2.2146105752
2019-04-06 23:00:00,2.2185,0.33,2.2429093272,0.1685,0,0.1685,2.05,0.33,2.0763911,2.2385,0.35000000000000003,2.2656968575,0.1685,0,0.1685,2.07,0.35000000000000003,2.0993808611
2019-04-06 23:30:00,2.2265,0.33,2.2508225719,0.3165,0,0.3165,1.9100000000000001,0.33,1.9382982227,2.2465,0.36,2.2751620272,0.3165,0,0.3165,1.9300000000000002,0.36,1.9632880583
2019-04-07 00:00:00,2.0715,0.38,2.1060655854,0.2615,0,0.2615,1.81,0.38,1.8494593805,2.0915,0.39,2.1275507632,0.2615,0,0.2615,1.83,0.39,1.8710959355
2019-04-07 00:30:00,2.1355,0.35000000000000003,2.1639917398,0.1355,0,0.1355,2.0,0.35000000000000003,2.0303940504,2.1655,0.37,2.1968819381,0.1355,0,0.1355,2.03,0.37,2.0634437235
2019-04-07 01:00:00,2.1255,0.36,2.1557713817,0.0655,0,0.0655,2.06,0.36,2.0912197398,2.1555,0.38,2.1887394203,0.0655,0,0.0655,2.09,0.38,2.1242645786
2019-04-07 01:30:00,2.372,0.36,2.3991631874,0.082,0,0.082,2.29,0.36,2.3181242417,2.402,0.38,2.4318725296,0.082,0,0.082,2.32,0.38,2.3509147156
2019-04-07 02:00:00,2.461,0.33,2.4830265806,0.07100000000000001,0,0.07100000000000001,2.39,0.33,2.4126748641,2.491,0.35000000000000003,2.5154683461,0.07100000000000001,0,0.07100000000000001,2.42,0.35000000000000003,2.4451789301
2019-04-07 02:30:00,2.4535,0.37,2.4812420781,0.043500000000000004,0,0.043500000000000004,2.41,0.37,2.438237068,2.4935,0.39,2.523815019,0.043500000000000004,0,0.043500000000000004,2.45,0.39,2.4808466297000002
2019-04-07 03:00:00,2.4115,0.33,2.4339745787,0.0415,0,0.0415,2.37,0.33,2.3928643923,2.4415,0.35000000000000003,2.4664594564,0.0415,0,0.0415,2.4,0.35000000000000003,2.4253865671
2019-04-07 03:30:00,2.363,0.33,2.3859314743,0.063,0,0.063,2.3,0.33,2.3235533134,2.403,0.35000000000000003,2.4283552047,0.063,0,0.063,2.34,0.35000000000000003,2.3660304309
2019-04-07 04:00:00,2.3095,0.29,2.3276361937,0.0495,0,0.0495,2.26,0.29,2.278530228,2.3295,0.4,2.3635926574,0.0495,0,0.0495,2.2800000000000002,0.4,2.3148218074
2019-04-07 04:30:00,2.307,-0.18,2.314011452,0.047,0,0.047,2.26,-0.18,2.2671568098,2.267,0.77,2.394199031,0.047,0,0.047,2.22,0.77,2.349744667
2019-04-07 05:00:00,2.201,0.30000000000000004,2.2213511654,0.041,0,0.041,2.16,0.30000000000000004,2.1807338214,2.231,0.32,2.2538325137,0.041,0,0.041,2.19,0.32,2.2132555207
2019-04-07 05:30:00,2.18,0.31,2.2019309708,0.02,0,0.02,2.16,0.31,2.182131985,2.21,0.33,2.2345021817,0.02,0,0.02,2.19,0.33,2.214723459
2019-04-07 06:00:00,2.1645,0.28,2.1825352803999998,0.0145,0,0.0145,2.15,0.28,2.1681558985000002,2.1845,0.37,2.2156128385000002,0.0145,0,0.0145,2.17,0.37,2.2013177871
2019-04-07 06:30:00,2.2085,0.29,2.2274586977,0.018500000000000003,0,0.018500000000000003,2.19,0.29,2.2091174708,2.2285,0.31,2.2499582774,0.018500000000000003,0,0.018500000000000003,2.21,0.31,2.2316361711
2019-04-07 07:00:00,2.289,0.28,2.3060617945,0.039,0,0.039,2.25,0.28,2.2673552876,2.319,0.30000000000000004,2.3383244001,0.039,0,0.039,2.2800000000000002,0.30000000000000004,2.2996521476
2019-04-07 07:30:00,2.339,0.08,2.3403677062,0.049,0,0.049,2.29,0.08,2.2913969538,2.349,0.39,2.3811553918,0.049,0,0.049,2.3,0.39,2.3328308983
2019-04-07 08:00:00,2.3689999999999998,0.26,2.3832249159,0.049,0,0.049,2.32,0.26,2.334523506,2.3890000000000002,0.26,2.4031065311,0.049,0,0.049,2.34,0.26,2.3544001359
2019-04-07 08:30:00,2.505,0.25,2.5174441404,0.075,0,0.075,2.43,0.25,2.4428262321,2.545,0.25,2.557249499,0.075,0,0.075,2.47,0.25,2.4826195842
2019-04-07 09:00:00,2.4345,0.0,2.4345,0.1645,0,0.1645,2.27,0.0,2.27,2.4645,0.25,2.4771476036,0.1645,0,0.1645,2.3,0.25,2.3135470603
2019-04-07 09:30:00,2.4915000000000003,0.0,2.4915000000000003,0.2015,0,0.2015,2.29,0.0,2.29,2.5115,0.25,2.5239120924,0.2015,0,0.2015,2.31,0.25,2.3234887562
2019-04-07 10:00:00,2.493,0.0,2.493,0.243,0,0.243,2.25,0.0,2.25,2.513,0.0,2.513,0.243,0,0.243,2.27,0.0,2.27
2019-04-07 10:30:00,2.388,0.0,2.388,0.268,0,0.268,2.12,0.0,2.12,2.418,0.0,2.418,0.268,0,0.268,2.15,0.0,2.15
2019-04-07 11:00:00,2.2155,0.0,2.2155,0.4355,0,0.4355,1.78,0.0,1.78,2.2255,0.0,2.2255,0.4355,0,0.4355,1.79,0.0,1.79
2019-04-07 11:30:00,2.137,0.0,2.137,0.597,0,0.597,1.54,0.0,1.54,2.157,0.0,2.157,0.597,0,0.597,1.56,0.0,1.56
2019-04-07 12:00:00,2.1585,0.0,2.1585,0.4685,0,0.4685,1.69,0.0,1.69,2.1785,0.0,2.1785,0.4685,0,0.4685,1.71,0.0,1.71
2019-04-07 12:30:00,2.3115,0.25,2.3249800537,0.4015,0,0.4015,1.9100000000000001,0.25,1.9262917744,2.3215,0.26,2.3360141802,0.4015,0,0.4015,1.92,0.26,1.9375241934
2019-04-07 13:00:00,2.379,0.0,2.379,0.40900000000000003,0,0.40900000000000003,1.97,0.0,1.97,2.3890000000000002,0.0,2.3890000000000002,0.40900000000000003,0,0.40900000000000003,1.98,0.0,1.98
2019-04-07 13:30:00,2.333,0.0,2.333,0.513,0,0.513,1.82,0.0,1.82,2.3529999999999998,0.0,2.3529999999999998,0.513,0,0.513,1.8399999999999999,0.0,1.8399999999999999
2019-04-07 14:00:00,1.9835,0.0,1.9835,0.8035,0,0.8035,1.18,0.0,1.18,1.9935,0.0,1.9935,0.8035,0,0.8035,1.19,0.0,1.19
2019-04-07 14:30:00,2.1435,0.0,2.1435,0.5735,0,0.5735,1.57,0.0,1.57,2.1635,0.0,2.1635,0.5735,0,0.5735,1.5899999999999999,0.0,1.5899999999999999
2019-04-07 15:00:00,2.1625,0.0,2.1625,0.5625,0,0.5625,1.6,0.0,1.6,2.1725,0.0,2.1725,0.5625,0,0.5625,1.6099999999999999,0.0,1.6099999999999999
2019-04-07 15:30:00,2.239,0.0,2.239,0.509,0,0.509,1.73,0.0,1.73,2.249,0.0,2.249,0.509,0,0.509,1.74,0.0,1.74
2019-04-07 16:00:00,2.37,0.0,2.37,0.49,0,0.49,1.88,0.0,1.88,2.39,0.0,2.39,0.49,0,0.49,1.9,0.0,1.9
2019-04-07 16:30:00,2.342,0.0,2.342,0.5720000000000001,0,0.5720000000000001,1.77,0.0,1.77,2.362,0.0,2.362,0.5720000000000001,0,0.5720000000000001,1.79,0.0,1.79
2019-04-07 17:00:00,2.445,0.0,2.445,0.525,0,0.525,1.92,0.0,1.92,2.465,0.0,2.465,0.525,0,0.525,1.94,0.0,1.94
2019-04-07 17:30:00,2.5105,0.24,2.5219457270000003,0.49050000000000005,0,0.49050000000000005,2.02,0.24,2.0342074624,2.5404999999999998,0.25,2.5527710924,0.49050000000000005,0,0.49050000000000005,2.05,0.25,2.0651876428
2019-04-07 18:00:00,2.5324999999999998,0.24,2.5438467426,0.41250000000000003,0,0.41250000000000003,2.12,0.24,2.1335416565,2.5625,0.25,2.5746662405,0.41250000000000003,0,0.41250000000000003,2.15,0.25,2.1644860822
2019-04-07 18:30:00,2.555,0.24,2.5662472601,0.41500000000000004,0,0.41500000000000004,2.14,0.24,2.1534158911,2.575,0.25,2.5871074581,0.41500000000000004,0,0.41500000000000004,2.16,0.25,2.1744194628
2019-04-07 19:00:00,2.5905,0.24,2.6015937904,0.35050000000000003,0,0.35050000000000003,2.24,0.24,2.2528204545,2.6105,0.25,2.6224435647,0.35050000000000003,0,0.35050000000000003,2.26,0.25,2.27378539
2019-04-07 19:30:00,2.604,0.26,2.6169478405,0.244,0,0.244,2.36,0.26,2.3742788379,2.634,0.27,2.6478021074,0.244,0,0.244,2.39,0.27,2.4052026941999998
2019-04-07 20:00:00,2.6325000000000003,0.25,2.6443442004,0.17250000000000001,0,0.17250000000000001,2.46,0.25,2.472670621,2.6625,0.26,2.6751647146,0.17250000000000001,0,0.17250000000000001,2.49,0.26,2.5035374972
2019-04-07 20:30:00,2.6275,0.25,2.6393666380000003,0.11750000000000001,0,0.11750000000000001,2.51,0.25,2.5224194734000003,2.6675,0.25,2.6791894763,0.11750000000000001,0,0.11750000000000001,2.55,0.25,2.5622255951
2019-04-07 21:00:00,2.609,0.25,2.6209504001,0.099,0,0.099,2.51,0.25,2.5224194734000003,2.649,0.25,2.660770753,0.099,0,0.099,2.55,0.25,2.5622255951
2019-04-07 21:30:00,2.529,0.25,2.5413266221,0.109,0,0.109,2.42,0.25,2.432878953,2.559,0.27,2.5732044225,0.109,0,0.109,2.45,0.27,2.4648326515
2019-04-07 22:00:00,2.434,0.25,2.446805264,0.164,0,0.164,2.27,0.25,2.2837250272,2.464,0.27,2.478748878,0.164,0,0.164,2.3,0.27,2.3157936005
2019-04-07 22:30:00,2.3064999999999998,0.31,2.3272391905,0.1665,0,0.1665,2.14,0.31,2.162336699,2.3265000000000002,0.32,2.3484041922,0.1665,0,0.1665,2.16,0.32,2.1835750502
2019-04-07 23:00:00,2.2035,0.34,2.2295766975,0.1635,0,0.1635,2.04,0.34,2.0681392603,2.2235,0.36,2.2524547165,0.1635,0,0.1635,2.06,0.36,2.0912197398
2019-04-07 23:30:00,2.1655,0.35000000000000003,2.1936021175000002,0.1555,0,0.1555,2.01,0.35000000000000003,2.0402450833,2.1855,0.37,2.2165988022,0.1555,0,0.1555,2.03,0.37,2.0634437235
2019-04-08 00:00:00,2.0885,0.34,2.115994388,0.20850000000000002,0,0.20850000000000002,1.88,0.34,1.9104973175,2.1085,0.36,2.1390119799,0.20850000000000002,0,0.20850000000000002,1.9,0.36,1.9338045403000002
2019-04-08 00:30:00,2.104,0.33,2.1297220476,0.17400000000000002,0,0.17400000000000002,1.9300000000000002,0.33,1.958009193,2.134,0.35000000000000003,2.1625115029,0.17400000000000002,0,0.17400000000000002,1.96,0.35000000000000003,1.9910047715
2019-04-08 01:00:00,2.115,0.23,2.1274691537,0.20500000000000002,0,0.20500000000000002,1.9100000000000001,0.23,1.9237983262,2.105,0.53,2.1706968927,0.20500000000000002,0,0.20500000000000002,1.9,0.53,1.9725364382000001
2019-04-08 01:30:00,2.343,0.34,2.3675407071,0.163,0,0.163,2.18,0.34,2.2063544593,2.373,0.36,2.4001518702,0.163,0,0.163,2.21,0.36,2.2391292951
2019-04-08 02:00:00,2.444,0.33,2.4661784201,0.134,0,0.134,2.31,0.33,2.3334523779,2.464,0.35000000000000003,2.4887338146,0.134,0,0.134,2.33,0.35000000000000003,2.3561409126
2019-04-08 02:30:00,2.465,0.33,2.486991154,0.195,0,0.195,2.27,0.33,2.2938613733,2.485,0.35000000000000003,2.5095268478,0.195,0,0.195,2.29,0.35000000000000003,2.3165923249
2019-04-08 03:00:00,2.378,0.33,2.4007882039,0.148,0,0.148,2.23,0.33,2.254284809,2.408,0.35000000000000003,2.4333031048000002,0.148,0,0.148,2.26,0.35000000000000003,2.2869411886
2019-04-08 03:30:00,2.3685,0.30000000000000004,2.3874237684,0.14850000000000002,0,0.14850000000000002,2.22,0.30000000000000004,2.2401785643,2.3985,0.32,2.4197525183,0.14850000000000002,0,0.14850000000000002,2.25,0.32,2.2726416348000003
2019-04-08 04:00:00,2.3615,0.28,2.3780416838000002,0.1615,0,0.1615,2.2,0.28,2.2177466041000002,2.3915,0.30000000000000004,2.4102431931,0.1615,0,0.1615,2.23,0.30000000000000004,2.2500888871
2019-04-08 04:30:00,2.295,0.27,2.3108277738,0.125,0,0.125,2.17,0.27,2.1867327226,2.315,0.29,2.33309344,0.125,0,0.125,2.19,0.29,2.2091174708
2019-04-08 05:00:00,2.263,0.05,2.2635522967,0.10300000000000001,0,0.10300000000000001,2.16,0.05,2.1605786262,2.263,0.45,2.3073077385,0.10300000000000001,0,0.10300000000000001,2.16,0.45,2.206377121
2019-04-08 05:30:00,2.209,0.28,2.2266748752,0.029,0,0.029,2.18,0.28,2.1979080963,2.239,0.29,2.2577025933,0.029,0,0.029,2.21,0.29,2.2289459392
2019-04-08 06:00:00,2.2640000000000002,0.28,2.2812487808,0.004,0,0.004,2.26,0.28,2.2772790782,2.284,0.28,2.3010988679,0.004,0,0.004,2.2800000000000002,0.28,2.2971286425
2019-04-08 06:30:00,2.3905,0.19,2.3980388341,0.0005,0,0.0005,2.39,0.19,2.3975404063,2.4105,0.30000000000000004,2.4290965913,0.0005,0,0.0005,2.41,0.30000000000000004,2.42860042
2019-04-08 07:00:00,2.525,0.0,2.525,0.005,0,0.005,2.52,0.0,2.52,2.565,0.0,2.565,0.005,0,0.005,2.56,0.0,2.56
2019-04-08 07:30:00,2.6615,-0.37,2.6870955044000002,0.0315,0,0.0315,2.63,-0.37,2.6558990945,2.6615,0.73,2.7597975016,0.0315,0,0.0315,2.63,0.73,2.7294321754
2019-04-08 08:00:00,2.7175000000000002,-0.36,2.7412417351,0.08750000000000001,0,0.08750000000000001,2.63,-0.36,2.6545244395000003,2.6775,0.75,2.7805586219,0.08750000000000001,0,0.08750000000000001,2.59,0.75,2.6964050140999998
2019-04-08 08:30:00,2.6805,-0.4,2.7101808519,0.07050000000000001,0,0.07050000000000001,2.61,-0.4,2.6404734424000003,2.6405000000000003,0.68,2.7266536725,0.07050000000000001,0,0.07050000000000001,2.5700000000000003,0.68,2.6584393918
2019-04-08 09:00:00,2.5775,-0.43,2.6131219355,0.0675,0,0.0675,2.51,-0.43,2.5465663156,2.5375,0.67,2.6244630403,0.0675,0,0.0675,2.47,0.67,2.5592577049000003
2019-04-08 09:30:00,2.415,-0.41000000000000003,2.4495560822,0.105,0,0.105,2.31,-0.41000000000000003,2.346103152,2.365,0.7000000000000001,2.4664194696,0.105,0,0.105,2.26,0.7000000000000001,2.3659247663
2019-04-08 10:00:00,2.262,-0.43,2.3025081976,0.222,0,0.222,2.04,-0.43,2.0848261318,2.262,0.67,2.3591405215,0.222,0,0.222,2.04,0.67,2.1472074888
2019-04-08 10:30:00,2.169,0.0,2.169,0.369,0,0.369,1.8,0.0,1.8,2.189,0.0,2.189,0.369,0,0.369,1.82,0.0,1.82
2019-04-08 11:00:00,2.204,0.0,2.204,0.314,0,0.314,1.8900000000000001,0.0,1.8900000000000001,2.224,0.0,2.224,0.314,0,0.314,1.9100000000000001,0.0,1.9100000000000001
2019-04-08 11:30:00,2.1655,0.0,2.1655,0.3355,0,0.3355,1.83,0.0,1.83,2.1855,0.0,2.1855,0.3355,0,0.3355,1.85,0.0,1.85
2019-04-08 12:00:00,2.1025,0.0,2.1025,0.47250000000000003,0,0.47250000000000003,1.63,0.0,1.63,2.1225,0.0,2.1225,0.47250000000000003,0,0.47250000000000003,1.65,0.0,1.65
2019-04-08 12:30:00,2.169,0.0,2.169,0.509,0,0.509,1.6600000000000001,0.0,1.6600000000000001,2.189,0.0,2.189,0.509,0,0.509,1.6800000000000002,0.0,1.6800000000000002
2019-04-08 13:00:00,2.067,0.0,2.067,0.547,0,0.547,1.52,0.0,1.52,2.087,0.0,2.087,0.547,0,0.547,1.54,0.0,1.54
2019-04-08 13:30:00,2.0695,0.0,2.0695,0.6895,0,0.6895,1.38,0.0,1.38,2.0795,0.0,2.0795,0.6895,0,0.6895,1.3900000000000001,0.0,1.3900000000000001
2019-04-08 14:00:00,2.074,0.0,2.074,0.604,0,0.604,1.47,0.0,1.47,2.084,0.0,2.084,0.604,0,0.604,1.48,0.0,1.48
2019-04-08 14:30:00,2.0635,0.0,2.0635,0.7135,0,0.7135,1.35,0.0,1.35,2.0835,0.0,2.0835,0.7135,0,0.7135,1.37,0.0,1.37
2019-04-08 15:00:00,2.057,0.0,2.057,0.8170000000000001,0,0.8170000000000001,1.24,0.0,1.24,2.077,0.0,2.077,0.8170000000000001,0,0.8170000000000001,1.26,0.0,1.26
2019-04-08 15:30:00,2.1255,0.0,2.1255,0.6855,0,0.6855,1.44,0.0,1.44,2.1455,0.0,2.1455,0.6855,0,0.6855,1.46,0.0,1.46
2019-04-08 16:00:00,2.162,0.0,2.162,0.722,0,0.722,1.44,0.0,1.44,2.172,0.0,2.172,0.722,0,0.722,1.45,0.0,1.45
2019-04-08 16:30:00,2.396,0.0,2.396,0.666,0,0.666,1.73,0.0,1.73,2.416,0.0,2.416,0.666,0,0.666,1.75,0.0,1.75
2019-04-08 17:00:00,2.625,0.0,2.625,0.685,0,0.685,1.94,0.0,1.94,2.645,0.0,2.645,0.685,0,0.685,1.96,0.0,1.96
2019-04-08 17:30:00,2.7445,0.0,2.7445,0.5545,0,0.5545,2.19,0.0,2.19,2.7745,0.0,2.7745,0.5545,0,0.5545,2.22,0.0,2.22
2019-04-08 18:00:00,2.7815000000000003,-0.49,2.8243304074,0.5015000000000001,0,0.5015000000000001,2.2800000000000002,-0.49,2.3320591759,2.7915,0.64,2.8639260203,0.5015000000000001,0,0.5015000000000001,2.29,0.64,2.3777510383
2019-04-08 18:30:00,2.88,-0.51,2.9248076860000003,0.38,0,0.38,2.5,-0.51,2.5514897609,2.91,0.64,2.9795469454,0.38,0,0.38,2.5300000000000002,0.64,2.6096934686
2019-04-08 19:00:00,2.8125,0.0,2.8125,0.3325,0,0.3325,2.48,0.0,2.48,2.8425000000000002,0.0,2.8425000000000002,0.3325,0,0.3325,2.51,0.0,2.51
2019-04-08 19:30:00,2.8810000000000002,0.0,2.8810000000000002,0.301,0,0.301,2.58,0.0,2.58,2.911,0.0,2.911,0.301,0,0.301,2.61,0.0,2.61
2019-04-08 20:00:00,2.8625,0.26,2.8742836064,0.17250000000000001,0,0.17250000000000001,2.69,0.26,2.7025358462,2.8925,0.26,2.9041618843,0.17250000000000001,0,0.17250000000000001,2.7199999999999998,0.26,2.732398214
2019-04-08 20:30:00,2.83,0.26,2.8419183662,0.12,0,0.12,2.71,0.26,2.7224437552,2.87,0.26,2.8817529388,0.12,0,0.12,2.75,0.26,2.7622635645
2019-04-08 21:00:00,2.7465,0.25,2.7578546463,0.08650000000000001,0,0.08650000000000001,2.66,0.25,2.671722291,2.7865,0.26,2.798603625,0.08650000000000001,0,0.08650000000000001,2.7,0.26,2.7124896313
2019-04-08 21:30:00,2.5875,0.26,2.6005299941,0.0475,0,0.0475,2.54,0.26,2.5532724101,2.6275,0.28,2.6423770075,0.0475,0,0.0475,2.58,0.28,2.5951493213
2019-04-08 22:00:00,2.4705,0.26,2.484143766,0.0405,0,0.0405,2.43,0.26,2.443869882,2.5005,0.26,2.5139809566,0.0405,0,0.0405,2.46,0.26,2.4737016797
2019-04-08 22:30:00,2.3185000000000002,0.26,2.3330328437,0.0385,0,0.0385,2.2800000000000002,0.26,2.2947766776,2.3485,0.27,2.3639695958,0.0385,0,0.0385,2.31,0.27,2.3257256932
2019-04-08 23:00:00,2.194,0.27,2.2105510625,0.064,0,0.064,2.13,0.27,2.1470444802,2.224,0.29,2.2428276795,0.064,0,0.064,2.16,0.29,2.179380646
2019-04-08 23:30:00,2.145,0.33,2.1702361623,0.095,0,0.095,2.05,0.33,2.0763911,2.155,0.35000000000000003,2.1832372751999998,0.095,0,0.095,2.06,0.35000000000000003,2.0895214763
2019-04-09 00:00:00,2.106,0.32,2.1301727629,0.116,0,0.116,1.99,0.32,2.0155644371,2.126,0.34,2.1530155596,0.116,0,0.116,2.01,0.34,2.0385534087
2019-04-09 00:30:00,2.1555,0.28,2.1736099581,0.1655,0,0.1655,1.99,0.28,2.0096019506,2.1755,0.30000000000000004,2.1960874868999998,0.1655,0,0.1655,2.01,0.30000000000000004,2.0322647465
2019-04-09 01:00:00,2.163,0.29,2.1823540043,0.073,0,0.073,2.09,0.29,2.1100236965,2.193,0.31,2.2148022485,0.073,0,0.073,2.12,0.31,2.1425452154
2019-04-09 01:30:00,2.3925,0.29,2.4100116701,0.10250000000000001,0,0.10250000000000001,2.29,0.29,2.3082894099,2.4325,0.31,2.4521737805,0.10250000000000001,0,0.10250000000000001,2.33,0.31,2.3505318547
2019-04-09 02:00:00,2.477,0.29,2.4939184028,0.067,0,0.067,2.41,0.29,2.4273854247,2.507,0.31,2.5260936246,0.067,0,0.067,2.44,0.31,2.4596137908
2019-04-09 02:30:00,2.549,-0.2,2.5568341753,0.039,0,0.039,2.51,-0.2,2.5179555199,2.499,0.75,2.6091188168,0.039,0,0.039,2.46,0.75,2.5717892604
2019-04-09 03:00:00,2.476,-0.09,2.4776351628,0.016,0,0.016,2.46,-0.09,2.4616457909,2.446,0.64,2.5283425401,0.016,0,0.016,2.43,0.64,2.5128668886
2019-04-09 03:30:00,2.4055,0.27,2.4206053478,0.0055000000000000005,0,0.0055000000000000005,2.4,0.27,2.4151397475,2.4355,0.29,2.4527046806,0.0055000000000000005,0,0.0055000000000000005,2.43,0.29,2.4472433471
2019-04-09 04:00:00,2.3810000000000002,0.27,2.3962597939,0.011,0,0.011,2.37,0.27,2.3853301658,2.411,0.29,2.4283782654,0.011,0,0.011,2.4,0.29,2.4174573419
2019-04-09 04:30:00,2.3415,0.27,2.3570155388,0.0315,0,0.0315,2.31,0.27,2.3257256932,2.3615,0.28,2.3780416838000002,0.0315,0,0.0315,2.33,0.28,2.3467637291
2019-04-09 05:00:00,2.3255,0.25,2.3388993672,0.035500000000000004,0,0.035500000000000004,2.29,0.25,2.3036058691,2.3555,0.26,2.369805952,0.035500000000000004,0,0.035500000000000004,2.32,0.26,2.334523506
2019-04-09 05:30:00,2.291,0.13,2.2946853815,0.061,0,0.061,2.23,0.13,2.2337860238,2.311,0.34,2.3358769231,0.061,0,0.061,2.25,0.34,2.275543891
2019-04-09 06:00:00,2.2825,0.25,2.2961503108,0.12250000000000001,0,0.12250000000000001,2.16,0.25,2.1744194628,2.3025,0.26,2.3171331964,0.12250000000000001,0,0.12250000000000001,2.18,0.26,2.19544984
2019-04-09 06:30:00,2.4455,-0.37,2.4733318115,0.1655,0,0.1655,2.2800000000000002,-0.37,2.3098268333,2.4155,0.72,2.5205238047,0.1655,0,0.1655,2.25,0.72,2.3623928547
2019-04-09 07:00:00,2.5945,-0.39,2.623648271,0.10450000000000001,0,0.10450000000000001,2.49,-0.39,2.5203571176,2.6045,0.74,2.7075856865,0.10450000000000001,0,0.10450000000000001,2.5,0.74,2.6072207425
2019-04-09 07:30:00,2.7485,-0.43,2.7819331858,0.0785,0,0.0785,2.67,-0.43,2.704403816,2.7585,0.6900000000000001,2.8434876912,0.0785,0,0.0785,2.68,0.6900000000000001,2.7673995013
2019-04-09 08:00:00,2.782,-0.41000000000000003,2.8120497862000002,0.112,0,0.112,2.67,-0.41000000000000003,2.7012959853,2.8120000000000003,0.72,2.9027132135000002,0.112,0,0.112,2.7,0.72,2.7943514453000002
2019-04-09 08:30:00,2.8945,0.0,2.8945,0.0645,0,0.0645,2.83,0.0,2.83,2.9345,0.0,2.9345,0.0645,0,0.0645,2.87,0.0,2.87
2019-04-09 09:00:00,2.803,0.0,2.803,0.063,0,0.063,2.74,0.0,2.74,2.8529999999999998,0.0,2.8529999999999998,0.063,0,0.063,2.79,0.0,2.79
2019-04-09 09:30:00,2.786,0.0,2.786,0.026000000000000002,0,0.026000000000000002,2.76,0.0,2.76,2.826,0.0,2.826,0.026000000000000002,0,0.026000000000000002,2.8,0.0,2.8
2019-04-09 10:00:00,2.8064999999999998,0.0,2.8064999999999998,0.0165,0,0.0165,2.79,0.0,2.79,2.8465,0.0,2.8465,0.0165,0,0.0165,2.83,0.0,2.83
2019-04-09 10:30:00,2.6985,-0.49,2.7426268886000003,0.0285,0,0.0285,2.67,-0.49,2.7145902084999998,2.7285,0.64,2.8025545936,0.0285,0,0.0285,2.7,0.64,2.7748153092
2019-04-09 11:00:00,2.48,0.0,2.48,0.07,0,0.07,2.41,0.0,2.41,2.5,0.0,2.5,0.07,0,0.07,2.43,0.0,2.43
2019-04-09 11:30:00,2.2545,0.0,2.2545,0.2245,0,0.2245,2.03,0.0,2.03,2.2745,0.0,2.2745,0.2245,0,0.2245,2.05,0.0,2.05
2019-04-09 12:00:00,2.2295,0.0,2.2295,0.1995,0,0.1995,2.03,0.0,2.03,2.2495,0.0,2.2495,0.1995,0,0.1995,2.05,0.0,2.05
2019-04-09 12:30:00,2.2305,0.0,2.2305,0.2205,0,0.2205,2.01,0.0,2.01,2.2605,0.24,2.2732048412,0.2205,0,0.2205,2.04,0.24,2.0540691322
2019-04-09 13:00:00,2.099,0.0,2.099,0.269,0,0.269,1.83,0.0,1.83,2.129,0.0,2.129,0.269,0,0.269,1.8599999999999999,0.0,1.8599999999999999
2019-04-09 13:30:00,2.159,0.0,2.159,0.249,0,0.249,1.9100000000000001,0.0,1.9100000000000001,2.179,0.0,2.179,0.249,0,0.249,1.9300000000000002,0.0,1.9300000000000002
2019-04-09 14:00:00,2.2125,0.0,2.2125,0.0825,0,0.0825,2.13,0.0,2.13,2.2325,0.0,2.2325,0.0825,0,0.0825,2.15,0.0,2.15
2019-04-09 14:30:00,2.205,0.0,2.205,0.085,0,0.085,2.12,0.0,2.12,2.235,0.25,2.2489386386,0.085,0,0.085,2.15,0.25,2.1644860822
2019-04-09 15:00:00,2.463,0.0,2.463,0.033,0,0.033,2.43,0.0,2.43,2.493,0.0,2.493,0.033,0,0.033,2.46,0.0,2.46
2019-04-09 15:30:00,2.512,0.0,2.512,0.032,0,0.032,2.48,0.0,2.48,2.542,0.0,2.542,0.032,0,0.032,2.51,0.0,2.51
2019-04-09 16:00:00,2.383,0.0,2.383,0.023,0,0.023,2.36,0.0,2.36,2.4130000000000003,0.0,2.4130000000000003,0.023,0,0.023,2.39,0.0,2.39
2019-04-09 16:30:00,2.678,0.25,2.6896438426,0.008,0,0.008,2.67,0.25,2.6816785788,2.718,0.25,2.7294732092,0.008,0,0.008,2.71,0.25,2.7215069355
2019-04-09 17:00:00,2.9275,0.0,2.9275,0.0175,0,0.0175,2.91,0.0,2.91,2.9675000000000002,0.0,2.9675000000000002,0.0175,0,0.0175,2.95,0.0,2.95
2019-04-09 17:30:00,2.7285,-0.42,2.7606362038,0.0485,0,0.0485,2.68,-0.42,2.7127108213,2.7285,0.6900000000000001,2.8143937624,0.0485,0,0.0485,2.68,0.6900000000000001,2.7673995013
2019-04-09 18:00:00,2.7035,-0.42,2.7359298693,0.0335,0,0.0335,2.67,-0.42,2.7028318483,2.7135,0.71,2.8048497732,0.0335,0,0.0335,2.68,0.71,2.7724537868
2019-04-09 18:30:00,2.96,-0.43,2.9910700426,0.0,0,0.0,2.96,-0.43,2.9910700426,2.9699999999999998,0.6900000000000001,3.0490982273,0.0,0,0.0,2.9699999999999998,0.6900000000000001,3.0490982273
2019-04-09 19:00:00,3.0605,0.0,3.0605,0.0005,0,0.0005,3.06,0.0,3.06,3.1005,0.0,3.1005,0.0005,0,0.0005,3.1,0.0,3.1
2019-04-09 19:30:00,2.99,0.0,2.99,0.0,0,0.0,2.99,0.0,2.99,3.02,0.24,3.0295214143,0.0,0,0.0,3.02,0.24,3.0295214143
2019-04-09 20:00:00,2.95,0.0,2.95,0.0,0,0.0,2.95,0.0,2.95,3.0,0.0,3.0,0.0,0,0.0,3.0,0.0,3.0
2019-04-09 20:30:00,2.86,0.0,2.86,0.0,0,0.0,2.86,0.0,2.86,2.89,0.0,2.89,0.0,0,0.0,2.89,0.0,2.89
2019-04-09 21:00:00,2.8,0.0,2.8,0.0,0,0.0,2.8,0.0,2.8,2.83,0.0,2.83,0.0,0,0.0,2.83,0.0,2.83
2019-04-09 21:30:00,2.661,0.0,2.661,0.001,0,0.001,2.66,0.0,2.66,2.691,0.24,2.7016811433,0.001,0,0.001,2.69,0.24,2.7006850983
2019-04-09 22:00:00,2.505,0.28,2.520600127,0.015,0,0.015,2.49,0.28,2.5056935168,2.535,0.29,2.5515338524,0.015,0,0.015,2.52,0.29,2.5366316248
2019-04-09 22:30:00,2.3425000000000002,0.28,2.3591749087,0.0325,0,0.0325,2.31,0.28,2.3269078194,2.3725,0.30000000000000004,2.3913921155,0.0325,0,0.0325,2.34,0.30000000000000004,2.3591523902000002
2019-04-09 23:00:00,2.2695,0.25,2.2832280329,0.0195,0,0.0195,2.25,0.25,2.2638462845,2.2895,0.34,2.3146080122,0.0195,0,0.0195,2.27,0.34,2.2953213283
2019-04-09 23:30:00,2.229,0.35000000000000003,2.2563113704,0.009000000000000001,0,0.009000000000000001,2.22,0.35000000000000003,2.2474207439000002,2.249,0.37,2.2792325463,0.009000000000000001,0,0.009000000000000001,2.24,0.37,2.2703523956
2019-04-10 00:00:00,2.1390000000000002,0.32,2.1628039671,0.019,0,0.019,2.12,0.32,2.1440149253,2.169,0.34,2.1954865064,0.019,0,0.019,2.15,0.34,2.1767177125
2019-04-10 00:30:00,2.15,0.31,2.1722338732,0.04,0,0.04,2.11,0.31,2.1326509325,2.17,0.33,2.1949487466,0.04,0,0.04,2.13,0.33,2.1554117936
2019-04-10 01:00:00,2.1325,0.32,2.156375721,0.052500000000000005,0,0.052500000000000005,2.08,0.32,2.1044714301,2.1525,0.34,2.1791870617,0.052500000000000005,0,0.052500000000000005,2.1,0.34,2.1273457641
2019-04-10 01:30:00,2.3875,0.29,2.4050480764,0.0575,0,0.0575,2.33,0.29,2.3479778534,2.4075,0.31,2.4273764129,0.0575,0,0.0575,2.35,0.31,2.3703586227
2019-04-10 02:00:00,2.4125,0.31,2.4323355546,0.07250000000000001,0,0.07250000000000001,2.34,0.31,2.3604448733,2.4425,0.33,2.4646919179,0.07250000000000001,0,0.07250000000000001,2.37,0.33,2.3928643923
2019-04-10 02:30:00,2.4515000000000002,0.29,2.4685931722,0.0415,0,0.0415,2.41,0.29,2.4273854247,2.4715,0.31,2.4908657631,0.0415,0,0.0415,2.43,0.31,2.4496938584
2019-04-10 03:00:00,2.3625,0.31,2.382751823,0.022500000000000003,0,0.022500000000000003,2.34,0.31,2.3604448733,2.3925,0.33,2.4151513928,0.022500000000000003,0,0.022500000000000003,2.37,0.33,2.3928643923
2019-04-10 03:30:00,2.3395,0.30000000000000004,2.3586564502,0.0395,0,0.0395,2.3,0.30000000000000004,2.3194827009,2.3695,0.32,2.391010299,0.0395,0,0.0395,2.33,0.32,2.3518715951
2019-04-10 04:00:00,2.3025,0.29,2.3206908993,0.0425,0,0.0425,2.26,0.29,2.278530228,2.3225,0.31,2.3430975759,0.0425,0,0.0425,2.2800000000000002,0.31,2.3009780529
2019-04-10 04:30:00,2.3035,0.28,2.3204551816,0.043500000000000004,0,0.043500000000000004,2.26,0.28,2.2772790782,2.3335,0.30000000000000004,2.3527053045,0.043500000000000004,0,0.043500000000000004,2.29,0.30000000000000004,2.309567059
2019-04-10 05:00:00,2.286,0.27,2.3018896585,0.016,0,0.016,2.27,0.27,2.2860008749,2.306,0.29,2.3241635054,0.016,0,0.016,2.29,0.29,2.3082894099
2019-04-10 05:30:00,2.251,0.21,2.2607744248,0.011,0,0.011,2.24,0.21,2.2498222152,2.271,0.29,2.2894411982,0.011,0,0.011,2.26,0.29,2.278530228
2019-04-10 06:00:00,2.285,0.26,2.299744551,0.025,0,0.025,2.26,0.26,2.2749065915,2.315,0.26,2.3295546785,0.025,0,0.025,2.29,0.26,2.3047125634
2019-04-10 06:30:00,2.4045,0.26,2.4185161256,0.0245,0,0.0245,2.38,0.26,2.3941595603,2.4345,0.26,2.4483443896,0.0245,0,0.0245,2.41,0.26,2.4239843234
2019-04-10 07:00:00,2.628,0.0,2.628,0.018000000000000002,0,0.018000000000000002,2.61,0.0,2.61,2.658,0.0,2.658,0.018000000000000002,0,0.018000000000000002,2.64,0.0,2.64
2019-04-10 07:30:00,2.7705,0.26,2.7826732201,0.0105,0,0.0105,2.76,0.26,2.7722193275,2.8105,0.27,2.8234394362,0.0105,0,0.0105,2.8,0.27,2.8129877355
2019-04-10 08:00:00,2.811,-0.08,2.8121381545,0.021,0,0.021,2.79,-0.08,2.7911467177000002,2.841,0.44,2.8748706058,0.021,0,0.021,2.8200000000000003,0.44,2.8541198293
2019-04-10 08:30:00,2.863,0.27,2.8757032183,0.053,0,0.053,2.81,0.27,2.8229417281,2.903,0.27,2.91552894,0.053,0,0.053,2.85,0.27,2.8627609051
2019-04-10 09:00:00,2.7345,0.25,2.7459042682,0.044500000000000005,0,0.044500000000000005,2.69,0.25,2.7015921232,2.7645,0.25,2.7757810162,0.044500000000000005,0,0.044500000000000005,2.7199999999999998,0.25,2.7314648085
2019-04-10 09:30:00,2.6915,0.0,2.6915,0.0315,0,0.0315,2.66,0.0,2.66,2.7215,0.25,2.732958516,0.0315,0,0.0315,2.69,0.25,2.7015921232
2019-04-10 10:00:00,2.6255,0.26,2.6383423299,0.025500000000000002,0,0.025500000000000002,2.6,0.26,2.6129676615,2.6654999999999998,0.26,2.6781505279,0.025500000000000002,0,0.025500000000000002,2.64,0.26,2.652772135
2019-04-10 10:30:00,2.532,0.0,2.532,0.032,0,0.032,2.5,0.0,2.5,2.5620000000000003,0.0,2.5620000000000003,0.032,0,0.032,2.5300000000000002,0.0,2.5300000000000002
2019-04-10 11:00:00,2.374,0.0,2.374,0.10400000000000001,0,0.10400000000000001,2.27,0.0,2.27,2.404,0.0,2.404,0.10400000000000001,0,0.10400000000000001,2.3,0.0,2.3
2019-04-10 11:30:00,2.2565,0.0,2.2565,0.1665,0,0.1665,2.09,0.0,2.09,2.2865,0.0,2.2865,0.1665,0,0.1665,2.12,0.0,2.12
2019-04-10 12:00:00,2.1245,0.0,2.1245,0.4045,0,0.4045,1.72,0.0,1.72,2.1445,0.0,2.1445,0.4045,0,0.4045,1.74,0.0,1.74
2019-04-10 12:30:00,2.1405,0.0,2.1405,0.42050000000000004,0,0.42050000000000004,1.72,0.0,1.72,2.1605,0.0,2.1605,0.42050000000000004,0,0.42050000000000004,1.74,0.0,1.74
2019-04-10 13:00:00,2.086,0.0,2.086,0.446,0,0.446,1.6400000000000001,0.0,1.6400000000000001,2.106,0.0,2.106,0.446,0,0.446,1.6600000000000001,0.0,1.6600000000000001
2019-04-10 13:30:00,1.9535,-0.44,2.0024390752,0.47350000000000003,0,0.47350000000000003,1.48,-0.44,1.5440207252,1.9735,0.58,2.0569643288,0.47350000000000003,0,0.47350000000000003,1.5,0.58,1.6082288394000002
2019-04-10 14:00:00,1.897,0.0,1.897,0.507,0,0.507,1.3900000000000001,0.0,1.3900000000000001,1.917,0.26,1.9345513692,0.507,0,0.507,1.4100000000000001,0.26,1.4337712509
2019-04-10 14:30:00,1.909,0.27,1.927999222,0.549,0,0.549,1.3599999999999999,0.27,1.3865424624,1.919,0.25,1.9352160085999999,0.549,0,0.549,1.37,0.25,1.3926234236
2019-04-10 15:00:00,1.896,0.0,1.896,0.5760000000000001,0,0.5760000000000001,1.32,0.0,1.32,1.916,0.25,1.9322411858000001,0.5760000000000001,0,0.5760000000000001,1.34,0.25,1.3631214179
2019-04-10 15:30:00,1.957,0.0,1.957,0.517,0,0.517,1.44,0.0,1.44,1.987,0.0,1.987,0.517,0,0.517,1.47,0.0,1.47
2019-04-10 16:00:00,2.006,0.0,2.006,0.41600000000000004,0,0.41600000000000004,1.5899999999999999,0.0,1.5899999999999999,2.026,0.0,2.026,0.41600000000000004,0,0.41600000000000004,1.6099999999999999,0.0,1.6099999999999999
2019-04-10 16:30:00,2.17,0.0,2.17,0.29,0,0.29,1.88,0.0,1.88,2.2,0.0,2.2,0.29,0,0.29,1.9100000000000001,0.0,1.9100000000000001
2019-04-10 17:00:00,2.2115,0.0,2.2115,0.2315,0,0.2315,1.98,0.0,1.98,2.2415,0.0,2.2415,0.2315,0,0.2315,2.01,0.0,2.01
2019-04-10 17:30:00,2.3115,-0.42,2.3493471966,0.1715,0,0.1715,2.14,-0.42,2.1808255318,2.3315,0.7000000000000001,2.4343155609,0.1715,0,0.1715,2.16,0.7000000000000001,2.2705946358
2019-04-10 18:00:00,2.476,-0.43,2.5130610816,0.08600000000000001,0,0.08600000000000001,2.39,-0.43,2.4283739416,2.446,0.6900000000000001,2.5414594232,0.08600000000000001,0,0.08600000000000001,2.36,0.6900000000000001,2.4588005206
2019-04-10 18:30:00,2.5255,0.0,2.5255,0.0455,0,0.0455,2.48,0.0,2.48,2.5555,0.0,2.5555,0.0455,0,0.0455,2.51,0.0,2.51
2019-04-10 19:00:00,2.6335,0.0,2.6335,0.0135,0,0.0135,2.62,0.0,2.62,2.6635,0.0,2.6635,0.0135,0,0.0135,2.65,0.0,2.65
2019-04-10 19:30:00,2.7055,0.0,2.7055,0.0055000000000000005,0,0.0055000000000000005,2.7,0.0,2.7,2.7355,0.25,2.7469001165,0.0055000000000000005,0,0.0055000000000000005,2.73,0.25,2.7414229882
2019-04-10 20:00:00,2.7305,0.0,2.7305,0.0005,0,0.0005,2.73,0.0,2.73,2.7605,0.25,2.771797296,0.0005,0,0.0005,2.76,0.25,2.7712993342
2019-04-10 20:30:00,2.754,0.25,2.7653238507999998,0.004,0,0.004,2.75,0.25,2.7613402543000003,2.794,0.25,2.8051623839,0.004,0,0.004,2.79,0.25,2.8011783235000003
2019-04-10 21:00:00,2.7255000000000003,-0.39,2.7532617475,0.0055000000000000005,0,0.0055000000000000005,2.7199999999999998,-0.39,2.7478173156,2.7655000000000003,0.71,2.8551865526,0.0055000000000000005,0,0.0055000000000000005,2.76,0.71,2.8498596457
2019-04-10 21:30:00,2.6109999999999998,0.25,2.6229412879,0.001,0,0.001,2.61,0.25,2.6219458423,2.651,0.27,2.664714056,0.001,0,0.001,2.65,0.27,2.6637192044
2019-04-10 22:00:00,2.48,0.25,2.4925689559,0.0,0,0.0,2.48,0.25,2.4925689559,2.51,0.26,2.5234302051,0.0,0,0.0,2.51,0.26,2.5234302051
2019-04-10 22:30:00,2.37,0.27,2.3853301658,0.0,0,0.0,2.37,0.27,2.3853301658,2.4,0.28,2.4162781297,0.0,0,0.0,2.4,0.28,2.4162781297
2019-04-10 23:00:00,2.3,0.27,2.3157936005,0.0,0,0.0,2.3,0.27,2.3157936005,2.33,0.28,2.3467637291,0.0,0,0.0,2.33,0.28,2.3467637291
2019-04-10 23:30:00,2.27,0.29,2.2884492566,0.0,0,0.0,2.27,0.29,2.2884492566,2.3,0.31,2.3207972768,0.0,0,0.0,2.3,0.31,2.3207972768
2019-04-11 00:00:00,2.15,0.30000000000000004,2.1708293346,0.0,0,0.0,2.15,0.30000000000000004,2.1708293346,2.17,0.32,2.1934675744,0.0,0,0.0,2.17,0.32,2.1934675744
2019-04-11 00:30:00,2.1635,0.28,2.1815435476,0.0035,0,0.0035,2.16,0.28,2.1780725424,2.1835,0.30000000000000004,2.2040127609,0.0035,0,0.0035,2.18,0.30000000000000004,2.2005453869
2019-04-11 01:00:00,2.1575,0.27,2.1743289195,0.007500000000000001,0,0.007500000000000001,2.15,0.27,2.1668871683,2.1775,0.29,2.1967262574,0.007500000000000001,0,0.007500000000000001,2.17,0.29,2.189292123
2019-04-11 01:30:00,2.39,0.31,2.4100207468,0.0,0,0.0,2.39,0.31,2.4100207468,2.42,0.32,2.4410653412,0.0,0,0.0,2.42,0.32,2.4410653412
2019-04-11 02:00:00,2.43,0.30000000000000004,2.4484484883,0.0,0,0.0,2.43,0.30000000000000004,2.4484484883,2.46,0.32,2.4807257003,0.0,0,0.0,2.46,0.32,2.4807257003
2019-04-11 02:30:00,2.4605,0.29,2.4775310795,0.0005,0,0.0005,2.46,0.29,2.4770345173,2.4905,0.31,2.5097191576,0.0005,0,0.0005,2.49,0.31,2.5092229873000003
2019-04-11 03:00:00,2.399,0.28,2.4152848693,0.009000000000000001,0,0.009000000000000001,2.39,0.28,2.4063457773,2.429,0.30000000000000004,2.4474560262000002,0.009000000000000001,0,0.009000000000000001,2.42,0.30000000000000004,2.4385241438
2019-04-11 03:30:00,2.339,0.29,2.3569092049,0.019,0,0.019,2.32,0.29,2.338054747,2.3689999999999998,0.31,2.3891967269,0.019,0,0.019,2.35,0.31,2.3703586227
2019-04-11 04:00:00,2.3115,0.29,2.3296206236,0.021500000000000002,0,0.021500000000000002,2.29,0.29,2.3082894099,2.3315,0.31,2.3520187606,0.021500000000000002,0,0.021500000000000002,2.31,0.31,2.3307080469
2019-04-11 04:30:00,2.2735,0.29,2.2919210828,0.0935,0,0.0935,2.18,0.29,2.1992044016,2.2935,0.31,2.3143556879,0.0935,0,0.0935,2.2,0.31,2.2217335574
2019-04-11 05:00:00,2.3015,0.27,2.3172833771,0.2315,0,0.2315,2.07,0.27,2.0875344309,2.3215,0.28,2.3383246674000002,0.2315,0,0.2315,2.09,0.28,2.1086725682
2019-04-11 05:30:00,2.2560000000000002,0.27,2.2720994697,0.186,0,0.186,2.07,0.27,2.0875344309,2.276,0.28,2.2931585205,0.186,0,0.186,2.09,0.28,2.1086725682
2019-04-11 06:00:00,2.286,0.26,2.3007381424,0.276,0,0.276,2.01,0.26,2.0267461607,2.306,0.27,2.3217527862000003,0.276,0,0.276,2.03,0.27,2.0478769494
2019-04-11 06:30:00,2.439,0.0,2.439,0.429,0,0.429,2.01,0.0,2.01,2.459,0.25,2.4716757473,0.429,0,0.429,2.03,0.25,2.0453361582
2019-04-11 07:00:00,2.591,0.0,2.591,0.481,0,0.481,2.11,0.0,2.11,2.6109999999999998,0.25,2.6229412879,0.481,0,0.481,2.13,0.25,2.1446211787
2019-04-11 07:30:00,2.6870000000000003,0.0,2.6870000000000003,0.527,0,0.527,2.16,0.0,2.16,2.707,0.25,2.7185196339,0.527,0,0.527,2.18,0.25,2.1942880394
2019-04-11 08:00:00,2.7475,-0.39,2.7750416664,0.5375,0,0.5375,2.21,-0.39,2.2441479452,2.7275,0.7000000000000001,2.8158935083000003,0.5375,0,0.5375,2.19,0.7000000000000001,2.2991520176
2019-04-11 08:30:00,2.6895,-0.42,2.7220966643,0.47950000000000004,0,0.47950000000000004,2.21,-0.42,2.2495555117,2.6395,0.67,2.7232077133,0.47950000000000004,0,0.47950000000000004,2.16,0.67,2.2615260335
2019-04-11 09:00:00,2.59,-0.44,2.6271086769,0.4,0,0.4,2.19,-0.44,2.2337636401,2.54,0.66,2.6243475380000003,0.4,0,0.4,2.14,0.66,2.2394642216
2019-04-11 09:30:00,2.4355,-0.46,2.4785601163,0.3055,0,0.3055,2.13,-0.46,2.179105321,2.3955,0.64,2.4795201653,0.3055,0,0.3055,2.09,0.64,2.1857950499
2019-04-11 10:00:00,2.3185000000000002,-0.45,2.3617667645,0.2985,0,0.2985,2.02,-0.45,2.0695168518,2.2785,0.66,2.3721640437,0.2985,0,0.2985,1.98,0.66,2.0871032557
2019-04-11 10:30:00,2.3055,-0.49,2.3569960225,0.3255,0,0.3255,1.98,-0.49,2.0397303743,2.2555,0.61,2.3365316711,0.3255,0,0.3255,1.9300000000000002,0.61,2.0241047404
2019-04-11 11:00:00,2.1845,-0.48,2.2366135674,0.34450000000000003,0,0.34450000000000003,1.8399999999999999,-0.48,1.9015782918,2.1445,0.6000000000000001,2.2268543396,0.34450000000000003,0,0.34450000000000003,1.8,0.6000000000000001,1.8973665961
2019-04-11 11:30:00,2.199,-0.47000000000000003,2.2486664937,0.23900000000000002,0,0.23900000000000002,1.96,-0.47000000000000003,2.0155644371,2.159,0.62,2.246259335,0.23900000000000002,0,0.23900000000000002,1.92,0.62,2.0176223631
2019-04-11 12:00:00,2.1865,-0.45,2.232326645,0.14650000000000002,0,0.14650000000000002,2.04,-0.45,2.089042843,2.1765,0.64,2.2686454659,0.14650000000000002,0,0.14650000000000002,2.03,0.64,2.1284971223999998
2019-04-11 12:30:00,2.2485,0.0,2.2485,0.1085,0,0.1085,2.14,0.0,2.14,2.2685,0.0,2.2685,0.1085,0,0.1085,2.16,0.0,2.16
2019-04-11 13:00:00,2.29,0.0,2.29,0.06,0,0.06,2.23,0.0,2.23,2.31,0.0,2.31,0.06,0,0.06,2.25,0.0,2.25
2019-04-11 13:30:00,2.1615,0.0,2.1615,0.12150000000000001,0,0.12150000000000001,2.04,0.0,2.04,2.1815,0.0,2.1815,0.12150000000000001,0,0.12150000000000001,2.06,0.0,2.06
2019-04-11 14:00:00,2.129,0.0,2.129,0.089,0,0.089,2.04,0.0,2.04,2.149,0.25,2.1634927779,0.089,0,0.089,2.06,0.25,2.0751144547
2019-04-11 14:30:00,2.1575,0.25,2.1719360603,0.0575,0,0.0575,2.1,0.25,2.1148285983,2.1775,0.26,2.192967453,0.0575,0,0.0575,2.12,0.26,2.135883892
2019-04-11 15:00:00,2.078,0.0,2.078,0.20800000000000002,0,0.20800000000000002,1.87,0.0,1.87,2.098,0.0,2.098,0.20800000000000002,0,0.20800000000000002,1.8900000000000001,0.0,1.8900000000000001
2019-04-11 15:30:00,2.3075,0.0,2.3075,0.0475,0,0.0475,2.26,0.0,2.26,2.3275,0.0,2.3275,0.0475,0,0.0475,2.2800000000000002,0.0,2.2800000000000002
2019-04-11 16:00:00,2.47,0.0,2.47,0.03,0,0.03,2.44,0.0,2.44,2.5,0.0,2.5,0.03,0,0.03,2.47,0.0,2.47
2019-04-11 16:30:00,2.4775,0.0,2.4775,0.0275,0,0.0275,2.45,0.0,2.45,2.4975,0.0,2.4975,0.0275,0,0.0275,2.47,0.0,2.47
2019-04-11 17:00:00,2.541,0.0,2.541,0.021,0,0.021,2.52,0.0,2.52,2.571,0.0,2.571,0.021,0,0.021,2.55,0.0,2.55
2019-04-11 17:30:00,2.564,0.0,2.564,0.014,0,0.014,2.55,0.0,2.55,2.594,0.0,2.594,0.014,0,0.014,2.58,0.0,2.58
2019-04-11 18:00:00,2.729,0.0,2.729,0.009000000000000001,0,0.009000000000000001,2.7199999999999998,0.0,2.7199999999999998,2.749,0.0,2.749,0.009000000000000001,0,0.009000000000000001,2.74,0.0,2.74
2019-04-11 18:30:00,2.7445,0.0,2.7445,0.0045000000000000005,0,0.0045000000000000005,2.74,0.0,2.74,2.7745,0.0,2.7745,0.0045000000000000005,0,0.0045000000000000005,2.77,0.0,2.77
2019-04-11 19:00:00,2.7485,-0.43,2.7819331858,0.0085,0,0.0085,2.74,-0.43,2.7735356497,2.7785,0.61,2.8446726086,0.0085,0,0.0085,2.77,0.61,2.8363709207000003
2019-04-11 19:30:00,2.7445,-0.43,2.7779813264,0.0045000000000000005,0,0.0045000000000000005,2.74,-0.43,2.7735356497,2.7545,0.6000000000000001,2.8190903231,0.0045000000000000005,0,0.0045000000000000005,2.75,0.6000000000000001,2.814693589
2019-04-11 20:00:00,2.7815000000000003,0.0,2.7815000000000003,0.0015,0,0.0015,2.7800000000000002,0.0,2.7800000000000002,2.8115,0.0,2.8115,0.0015,0,0.0015,2.81,0.0,2.81
2019-04-11 20:30:00,2.801,0.0,2.801,0.001,0,0.001,2.8,0.0,2.8,2.831,0.0,2.831,0.001,0,0.001,2.83,0.0,2.83
2019-04-11 21:00:00,2.7345,0.0,2.7345,0.0045000000000000005,0,0.0045000000000000005,2.73,0.0,2.73,2.7745,0.25,2.7857405209,0.0045000000000000005,0,0.0045000000000000005,2.77,0.25,2.7812587079
2019-04-11 21:30:00,2.676,-0.38,2.7028459076,0.006,0,0.006,2.67,-0.38,2.6969056342,2.706,0.68,2.7901318965,0.006,0,0.006,2.7,0.68,2.7843132007999998
2019-04-11 22:00:00,2.492,-0.04,2.4923210066,0.012,0,0.012,2.48,-0.04,2.4803225597000003,2.5220000000000002,0.37,2.5489966654,0.012,0,0.012,2.51,0.37,2.5371243564
2019-04-11 22:30:00,2.385,0.30000000000000004,2.4037938764,0.045,0,0.045,2.34,0.30000000000000004,2.3591523902000002,2.415,0.31,2.4348151881,0.045,0,0.045,2.37,0.31,2.3901882771
2019-04-11 23:00:00,2.2675,0.33,2.2913874072000002,0.0475,0,0.0475,2.22,0.33,2.2443930137,2.2975,0.35000000000000003,2.3240065082,0.0475,0,0.0475,2.25,0.35000000000000003,2.2770595073
2019-04-11 23:30:00,2.2655,0.08,2.2669120517,0.025500000000000002,0,0.025500000000000002,2.24,0.08,2.2414281162,2.2455,0.6000000000000001,2.3242784364,0.025500000000000002,0,0.025500000000000002,2.22,0.6000000000000001,2.2996521476
2019-04-12 00:00:00,2.1485,0.19,2.1568848486,0.018500000000000003,0,0.018500000000000003,2.13,0.19,2.1384573879,2.1585,0.41000000000000003,2.1970940467,0.018500000000000003,0,0.018500000000000003,2.14,0.41000000000000003,2.1789217517
2019-04-12 00:30:00,2.162,0.30000000000000004,2.1827148233,0.012,0,0.012,2.15,0.30000000000000004,2.1708293346,2.192,0.32,2.2152345248,0.012,0,0.012,2.18,0.32,2.2033610689
2019-04-12 01:00:00,2.195,0.30000000000000004,2.2154062833,0.015,0,0.015,2.18,0.30000000000000004,2.2005453869,2.215,0.32,2.2379957551,0.015,0,0.015,2.2,0.32,2.2231509171
2019-04-12 01:30:00,2.4775,0.30000000000000004,2.4955973734,0.007500000000000001,0,0.007500000000000001,2.47,0.30000000000000004,2.4881519246,2.5075000000000003,0.32,2.5278362783,0.007500000000000001,0,0.007500000000000001,2.5,0.32,2.5203967942
2019-04-12 02:00:00,2.4745,0.30000000000000004,2.4926191546,0.0145,0,0.0145,2.46,0.30000000000000004,2.4782251714,2.5045,0.32,2.5248604417,0.0145,0,0.0145,2.49,0.32,2.5104780421
2019-04-12 02:30:00,2.552,0.28,2.5673145503,0.012,0,0.012,2.54,0.28,2.5553864678,2.582,0.29,2.5982347854,0.012,0,0.012,2.5700000000000003,0.29,2.5863101129
2019-04-12 03:00:00,2.4975,0.26,2.5109970629,0.007500000000000001,0,0.007500000000000001,2.49,0.26,2.5035374972,2.5175,0.33,2.5390364806,0.007500000000000001,0,0.007500000000000001,2.51,0.33,2.5316002844
2019-04-12 03:30:00,2.4595000000000002,0.28,2.475386889,0.0095,0,0.0095,2.45,0.28,2.4659480934999998,2.4895,0.29,2.506334026,0.0095,0,0.0095,2.48,0.29,2.4968980756
2019-04-12 04:00:00,2.3689999999999998,0.31,2.3891967269,0.039,0,0.039,2.33,0.31,2.3505318547,2.399,0.33,2.421590593,0.039,0,0.039,2.36,0.33,2.3829603437999998
2019-04-12 04:30:00,2.317,0.30000000000000004,2.3363409426,0.057,0,0.057,2.26,0.30000000000000004,2.2798245547000002,2.357,0.32,2.3786233413,0.057,0,0.057,2.3,0.32,2.3221541723
2019-04-12 05:00:00,2.3375,0.28,2.3542103241,0.0575,0,0.0575,2.2800000000000002,0.28,2.2971286425,2.3575,0.30000000000000004,2.3765113612,0.0575,0,0.0575,2.3,0.30000000000000004,2.3194827009
2019-04-12 05:30:00,2.312,0.28,2.3288932994,0.062,0,0.062,2.25,0.28,2.2673552876,2.332,0.29,2.3499625529,0.062,0,0.062,2.27,0.29,2.2884492566
2019-04-12 06:00:00,2.3355,0.26,2.3499277117,0.035500000000000004,0,0.035500000000000004,2.3,0.26,2.3146490015,2.3655,0.27,2.3808591412,0.035500000000000004,0,0.035500000000000004,2.33,0.27,2.3455916098
2019-04-12 06:30:00,2.499,-0.07,2.4999801999,0.019,0,0.019,2.48,-0.07,2.4809877065,2.519,0.42,2.5537738741,0.019,0,0.019,2.5,0.42,2.5350345165
2019-04-12 07:00:00,2.5985,0.25,2.6104984677000003,0.0285,0,0.0285,2.5700000000000003,0.25,2.582130903,2.6285,0.26,2.6413277438,0.0285,0,0.0285,2.6,0.26,2.6129676615
2019-04-12 07:30:00,2.791,-0.25,2.8021743343,0.031,0,0.031,2.76,-0.25,2.7712993342,2.811,0.58,2.8702127099,0.031,0,0.031,2.7800000000000002,0.58,2.8398591514
2019-04-12 08:00:00,2.9130000000000003,0.25,2.9237080908,0.043000000000000003,0,0.043000000000000003,2.87,0.25,2.8808679248,2.9530000000000003,0.26,2.9644238901,0.043000000000000003,0,0.043000000000000003,2.91,0.26,2.9215920318
2019-04-12 08:30:00,2.846,0.25,2.8569592227,0.076,0,0.076,2.77,0.25,2.7812587079,2.886,0.26,2.8976880439,0.076,0,0.076,2.81,0.26,2.8220028349
2019-04-12 09:00:00,2.793,0.0,2.793,0.073,0,0.073,2.7199999999999998,0.0,2.7199999999999998,2.833,0.25,2.8440093178,0.073,0,0.073,2.76,0.25,2.7712993342
2019-04-12 09:30:00,2.692,0.26,2.7045265759,0.052000000000000005,0,0.052000000000000005,2.64,0.26,2.652772135,2.732,0.27,2.7453094543,0.052000000000000005,0,0.052000000000000005,2.68,0.27,2.6935664091
2019-04-12 10:00:00,2.6055,0.26,2.6184404232,0.1255,0,0.1255,2.48,0.26,2.493591787,2.6355,0.28,2.6503321018,0.1255,0,0.1255,2.51,0.28,2.5255692428
2019-04-12 10:30:00,2.674,-0.42,2.7067833308,0.184,0,0.184,2.49,-0.42,2.5251732614,2.654,0.6900000000000001,2.742228291,0.184,0,0.184,2.47,0.6900000000000001,2.5645662401
2019-04-12 11:00:00,2.5885,-0.43,2.6239726085,0.2185,0,0.2185,2.37,-0.43,2.4086925914,2.5385,0.6900000000000001,2.6306049208999998,0.2185,0,0.2185,2.32,0.6900000000000001,2.4204338454
