Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-12 11:30:00,2.5564999999999998,-0.46,2.5975550524,0.2765,0,0.2765,2.2800000000000002,-0.46,2.3259406699,2.5065,0.66,2.5919379333,0.2765,0,0.2765,2.23,0.66,2.3256181974
2019-04-12 12:00:00,2.371,-0.5,2.4231469208,0.421,0,0.421,1.9500000000000002,-0.5,2.0130822139,2.321,0.59,2.3948154417,0.421,0,0.421,1.9,0.59,1.989497424
2019-04-12 12:30:00,2.2725,-0.51,2.3290247422,0.6325000000000001,0,0.6325000000000001,1.6400000000000001,-0.51,1.7174690681,2.2225,0.53,2.2848208354,0.6325000000000001,0,0.6325000000000001,1.5899999999999999,0.53,1.6760071599000002
2019-04-12 13:00:00,2.2880000000000003,-0.53,2.3485834028,0.678,0,0.678,1.6099999999999999,-0.53,1.6949926254,2.238,0.51,2.2953744793,0.678,0,0.678,1.56,0.51,1.641249524
2019-04-12 13:30:00,2.1695,-0.53,2.2333003045,0.5895,0,0.5895,1.58,-0.53,1.6665233272000002,2.1895,0.52,2.2504022418,0.5895,0,0.5895,1.6,0.52,1.6823792676
2019-04-12 14:00:00,2.103,0.0,2.103,0.653,0,0.653,1.45,0.0,1.45,2.113,0.0,2.113,0.653,0,0.653,1.46,0.0,1.46
2019-04-12 14:30:00,2.096,0.0,2.096,0.746,0,0.746,1.35,0.0,1.35,2.106,0.0,2.106,0.746,0,0.746,1.3599999999999999,0.0,1.3599999999999999
2019-04-12 15:00:00,2.1155,0.0,2.1155,0.5855,0,0.5855,1.53,0.0,1.53,2.1255,0.0,2.1255,0.5855,0,0.5855,1.54,0.0,1.54
2019-04-12 15:30:00,2.1465,0.0,2.1465,0.7365,0,0.7365,1.4100000000000001,0.0,1.4100000000000001,2.1565,0.0,2.1565,0.7365,0,0.7365,1.42,0.0,1.42
2019-04-12 16:00:00,2.062,0.0,2.062,0.6920000000000001,0,0.6920000000000001,1.37,0.0,1.37,2.082,0.0,2.082,0.6920000000000001,0,0.6920000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-04-12 16:30:00,2.1705,0.0,2.1705,0.6905,0,0.6905,1.48,0.0,1.48,2.1905,0.0,2.1905,0.6905,0,0.6905,1.5,0.0,1.5
2019-04-12 17:00:00,2.366,0.0,2.366,0.5660000000000001,0,0.5660000000000001,1.8,0.0,1.8,2.376,0.0,2.376,0.5660000000000001,0,0.5660000000000001,1.81,0.0,1.81
2019-04-12 17:30:00,2.559,0.0,2.559,0.429,0,0.429,2.13,0.0,2.13,2.589,0.0,2.589,0.429,0,0.429,2.16,0.0,2.16
2019-04-12 18:00:00,2.6725,0.0,2.6725,0.4625,0,0.4625,2.21,0.0,2.21,2.7025,0.0,2.7025,0.4625,0,0.4625,2.24,0.0,2.24
2019-04-12 18:30:00,2.833,-0.44,2.8669651201,0.373,0,0.373,2.46,-0.44,2.4990398155999998,2.8529999999999998,0.65,2.9261081661,0.373,0,0.373,2.48,0.65,2.5637667601
2019-04-12 19:00:00,2.8355,-0.49,2.8775267592000002,0.28550000000000003,0,0.28550000000000003,2.55,-0.49,2.5966516902,2.8755,0.62,2.9415812499,0.28550000000000003,0,0.28550000000000003,2.59,0.62,2.6631747971
2019-04-12 19:30:00,2.799,0.0,2.799,0.369,0,0.369,2.43,0.0,2.43,2.829,0.0,2.829,0.369,0,0.369,2.46,0.0,2.46
2019-04-12 20:00:00,2.7835,0.0,2.7835,0.2535,0,0.2535,2.5300000000000002,0.0,2.5300000000000002,2.8235,0.0,2.8235,0.2535,0,0.2535,2.5700000000000003,0.0,2.5700000000000003
2019-04-12 20:30:00,2.839,0.0,2.839,0.109,0,0.109,2.73,0.0,2.73,2.879,0.0,2.879,0.109,0,0.109,2.77,0.0,2.77
2019-04-12 21:00:00,2.8280000000000003,0.0,2.8280000000000003,0.088,0,0.088,2.74,0.0,2.74,2.868,0.0,2.868,0.088,0,0.088,2.7800000000000002,0.0,2.7800000000000002
2019-04-12 21:30:00,2.7165,0.25,2.7279795179,0.10650000000000001,0,0.10650000000000001,2.61,0.25,2.6219458423,2.7465,0.26,2.7587791231,0.10650000000000001,0,0.10650000000000001,2.64,0.26,2.652772135
2019-04-12 22:00:00,2.6025,0.25,2.6144801107999998,0.1625,0,0.1625,2.44,0.25,2.4527739398,2.6325000000000003,0.27,2.6463099308,0.1625,0,0.1625,2.47,0.27,2.4847132631
2019-04-12 22:30:00,2.485,0.27,2.4996249719,0.23500000000000001,0,0.23500000000000001,2.25,0.27,2.2661420962,2.515,0.28,2.5305384802,0.23500000000000001,0,0.23500000000000001,2.2800000000000002,0.28,2.2971286425
2019-04-12 23:00:00,2.3615,0.25,2.3746962437,0.18150000000000002,0,0.18150000000000002,2.18,0.25,2.1942880394,2.3815,0.34,2.4056479896000003,0.18150000000000002,0,0.18150000000000002,2.2,0.34,2.2261176968
2019-04-12 23:30:00,2.306,0.29,2.3241635054,0.226,0,0.226,2.08,0.29,2.1001190442,2.326,0.31,2.3465668539,0.226,0,0.226,2.1,0.31,2.1227576404
2019-04-13 00:00:00,2.1965,0.28,2.2142746555,0.2565,0,0.2565,1.94,0.28,1.9601020382,2.2165,0.29,2.2353908495,0.2565,0,0.2565,1.96,0.29,1.9813379318000002
2019-04-14 00:30:00,2.2675,0.0,2.2675,0.8975000000000001,0,0.8975000000000001,1.37,0.0,1.37,2.2775,0.0,2.2775,0.8975000000000001,0,0.8975000000000001,1.38,0.0,1.38
2019-04-14 01:00:00,2.26,0.0,2.26,0.91,0,0.91,1.35,0.0,1.35,2.2800000000000002,0.0,2.2800000000000002,0.91,0,0.91,1.37,0.0,1.37
2019-04-14 01:30:00,2.5300000000000002,0.0,2.5300000000000002,0.9,0,0.9,1.63,0.0,1.63,2.55,0.25,2.5622255951,0.9,0,0.9,1.65,0.25,1.6688319268
2019-04-14 02:00:00,2.517,0.25,2.5293851031,0.887,0,0.887,1.63,0.25,1.6490603385,2.527,0.25,2.5393363306,0.887,0,0.887,1.6400000000000001,0.25,1.6589454482
2019-04-14 02:30:00,2.5215,0.25,2.5338631080000003,0.8815000000000001,0,0.8815000000000001,1.6400000000000001,0.25,1.6589454482,2.5315,0.25,2.5438145078,0.8815000000000001,0,0.8815000000000001,1.65,0.25,1.6688319268
2019-04-14 03:00:00,2.4635,0.25,2.4761527114,0.8635,0,0.8635,1.6,0.25,1.6194134741,2.4835000000000003,0.25,2.4960513316,0.8635,0,0.8635,1.62,0.25,1.6391766226
2019-04-14 03:30:00,2.4575,0.0,2.4575,0.8775000000000001,0,0.8775000000000001,1.58,0.0,1.58,2.4775,0.25,2.490081575,0.8775000000000001,0,0.8775000000000001,1.6,0.25,1.6194134741
2019-04-14 04:00:00,2.412,0.0,2.412,0.872,0,0.872,1.54,0.0,1.54,2.432,0.25,2.4448157395,0.872,0,0.872,1.56,0.25,1.5799050604
2019-04-14 04:30:00,2.37,0.0,2.37,0.86,0,0.86,1.51,0.0,1.51,2.38,0.0,2.38,0.86,0,0.86,1.52,0.0,1.52
2019-04-14 05:00:00,2.3155,0.0,2.3155,0.8355,0,0.8355,1.48,0.0,1.48,2.3355,0.24,2.3477990225,0.8355,0,0.8355,1.5,0.24,1.5190786681000001
2019-04-14 05:30:00,2.267,0.0,2.267,0.837,0,0.837,1.43,0.0,1.43,2.277,0.24,2.2896132861,0.837,0,0.837,1.44,0.24,1.4598630073
2019-04-14 06:00:00,2.2439999999999998,0.0,2.2439999999999998,0.854,0,0.854,1.3900000000000001,0.0,1.3900000000000001,2.2640000000000002,0.24,2.2766853098,0.854,0,0.854,1.4100000000000001,0.24,1.4302796929000001
2019-04-14 06:30:00,2.314,0.0,2.314,0.8140000000000001,0,0.8140000000000001,1.5,0.0,1.5,2.334,0.0,2.334,0.8140000000000001,0,0.8140000000000001,1.52,0.0,1.52
2019-04-14 07:00:00,2.3775,0.0,2.3775,0.8075,0,0.8075,1.57,0.0,1.57,2.3975,0.0,2.3975,0.8075,0,0.8075,1.5899999999999999,0.0,1.5899999999999999
2019-04-14 07:30:00,2.393,0.0,2.393,0.833,0,0.833,1.56,0.0,1.56,2.4130000000000003,0.0,2.4130000000000003,0.833,0,0.833,1.58,0.0,1.58
2019-04-14 08:00:00,2.4165,0.0,2.4165,0.8665,0,0.8665,1.55,0.0,1.55,2.4265,0.25,2.4393446353,0.8665,0,0.8665,1.56,0.25,1.5799050604
2019-04-14 08:30:00,2.415,0.0,2.415,0.875,0,0.875,1.54,0.0,1.54,2.435,0.0,2.435,0.875,0,0.875,1.56,0.0,1.56
2019-04-14 09:00:00,2.437,0.0,2.437,0.877,0,0.877,1.56,0.0,1.56,2.457,0.0,2.457,0.877,0,0.877,1.58,0.0,1.58
2019-04-14 09:30:00,2.495,0.0,2.495,0.865,0,0.865,1.63,0.0,1.63,2.515,0.0,2.515,0.865,0,0.865,1.65,0.0,1.65
2019-04-14 10:00:00,2.5869999999999997,0.0,2.5869999999999997,0.847,0,0.847,1.74,0.0,1.74,2.607,0.0,2.607,0.847,0,0.847,1.76,0.0,1.76
2019-04-14 10:30:00,2.68,-0.51,2.7280945731,0.84,0,0.84,1.8399999999999999,-0.51,1.9093716244,2.69,0.56,2.7476717417,0.84,0,0.84,1.85,0.56,1.9328993766
2019-04-14 11:00:00,2.545,0.0,2.545,0.865,0,0.865,1.6800000000000002,0.0,1.6800000000000002,2.565,0.0,2.565,0.865,0,0.865,1.7000000000000002,0.0,1.7000000000000002
2019-04-14 11:30:00,2.474,0.0,2.474,0.894,0,0.894,1.58,0.0,1.58,2.484,0.0,2.484,0.894,0,0.894,1.5899999999999999,0.0,1.5899999999999999
2019-04-14 12:00:00,2.597,0.0,2.597,0.847,0,0.847,1.75,0.0,1.75,2.617,0.0,2.617,0.847,0,0.847,1.77,0.0,1.77
2019-04-14 12:30:00,2.5140000000000002,0.0,2.5140000000000002,0.864,0,0.864,1.65,0.0,1.65,2.534,0.0,2.534,0.864,0,0.864,1.67,0.0,1.67
2019-04-14 13:00:00,2.4,0.0,2.4,0.88,0,0.88,1.52,0.0,1.52,2.42,0.0,2.42,0.88,0,0.88,1.54,0.0,1.54
2019-04-14 13:30:00,2.367,0.0,2.367,0.867,0,0.867,1.5,0.0,1.5,2.377,0.0,2.377,0.867,0,0.867,1.51,0.0,1.51
2019-04-14 14:00:00,2.259,0.0,2.259,0.9490000000000001,0,0.9490000000000001,1.31,0.0,1.31,2.269,0.0,2.269,0.9490000000000001,0,0.9490000000000001,1.32,0.0,1.32
2019-04-14 14:30:00,2.24,0.0,2.24,0.9500000000000001,0,0.9500000000000001,1.29,0.0,1.29,2.25,0.0,2.25,0.9500000000000001,0,0.9500000000000001,1.3,0.0,1.3
2019-04-14 15:00:00,2.276,0.0,2.276,0.936,0,0.936,1.34,0.0,1.34,2.286,0.0,2.286,0.936,0,0.936,1.35,0.0,1.35
2019-04-14 15:30:00,2.2635,0.0,2.2635,0.9235000000000001,0,0.9235000000000001,1.34,0.0,1.34,2.2735,0.0,2.2735,0.9235000000000001,0,0.9235000000000001,1.35,0.0,1.35
2019-04-14 16:00:00,2.297,0.0,2.297,0.917,0,0.917,1.38,0.0,1.38,2.307,0.0,2.307,0.917,0,0.917,1.3900000000000001,0.0,1.3900000000000001
2019-04-14 16:30:00,2.483,0.0,2.483,0.873,0,0.873,1.6099999999999999,0.0,1.6099999999999999,2.503,0.0,2.503,0.873,0,0.873,1.63,0.0,1.63
2019-04-14 17:00:00,2.7,0.0,2.7,0.89,0,0.89,1.81,0.0,1.81,2.73,0.25,2.7414229882,0.89,0,0.89,1.8399999999999999,0.25,1.8569060289000001
2019-04-14 17:30:00,2.803,-0.4,2.831397005,0.913,0,0.913,1.8900000000000001,-0.4,1.9318643845,2.813,0.64,2.8848863063,0.913,0,0.913,1.9,0.64,2.0048940122
2019-04-14 18:00:00,2.8535,-0.44,2.8872239695,0.9235000000000001,0,0.9235000000000001,1.9300000000000002,-0.44,1.9795201439,2.8235,0.62,2.8907701828,0.9235000000000001,0,0.9235000000000001,1.9,0.62,1.9985995097
2019-04-14 18:30:00,2.8795,-0.45,2.9144502483,0.9195000000000001,0,0.9195000000000001,1.96,-0.45,2.0109947787,2.8495,0.61,2.9140607835,0.9195000000000001,0,0.9195000000000001,1.9300000000000002,0.61,2.0241047404
2019-04-14 19:00:00,2.8200000000000003,-0.42,2.8511050489,0.91,0,0.91,1.9100000000000001,-0.42,1.9556328899,2.7800000000000002,0.62,2.8482977372000002,0.91,0,0.91,1.87,0.62,1.9701015202
2019-04-14 19:30:00,2.9125,-0.47000000000000003,2.95017902,0.9025000000000001,0,0.9025000000000001,2.01,-0.47000000000000003,2.0642189806,2.8725,0.59,2.9324658992,0.9025000000000001,0,0.9025000000000001,1.97,0.59,2.0564532574
2019-04-14 20:00:00,2.8605,-0.44,2.8941424032,0.9005000000000001,0,0.9005000000000001,1.96,-0.44,2.0087807247,2.8205,0.6000000000000001,2.8836123613,0.9005000000000001,0,0.9005000000000001,1.92,0.6000000000000001,2.0115665537
2019-04-14 20:30:00,2.9005,-0.44,2.9336837338,0.9005000000000001,0,0.9005000000000001,2.0,-0.44,2.0478281178,2.8705,0.58,2.9285099027,0.9005000000000001,0,0.9005000000000001,1.97,0.58,2.0536065836
2019-04-14 21:00:00,2.86,-0.44,2.8936482164,0.9,0,0.9,1.96,-0.44,2.0087807247,2.8200000000000003,0.6000000000000001,2.8831233064,0.9,0,0.9,1.92,0.6000000000000001,2.0115665537
2019-04-14 21:30:00,2.813,-0.46,2.8503629593,0.903,0,0.903,1.9100000000000001,-0.46,1.964611921,2.783,0.59,2.8448530718000002,0.903,0,0.903,1.88,0.59,1.9704060495000002
2019-04-14 22:00:00,2.6955,-0.42,2.7280249724,0.9055000000000001,0,0.9055000000000001,1.79,-0.42,1.8386136081000002,2.6955,0.61,2.7636606612,0.9055000000000001,0,0.9055000000000001,1.79,0.61,1.891084345
2019-04-14 22:30:00,2.5805,0.0,2.5805,0.9105000000000001,0,0.9105000000000001,1.67,0.0,1.67,2.6005000000000003,0.0,2.6005000000000003,0.9105000000000001,0,0.9105000000000001,1.69,0.0,1.69
2019-04-14 23:00:00,2.4405,0.0,2.4405,0.9105000000000001,0,0.9105000000000001,1.53,0.0,1.53,2.4605,0.0,2.4605,0.9105000000000001,0,0.9105000000000001,1.55,0.0,1.55
2019-04-14 23:30:00,2.4135,0.0,2.4135,0.9135000000000001,0,0.9135000000000001,1.5,0.0,1.5,2.4335,0.0,2.4335,0.9135000000000001,0,0.9135000000000001,1.52,0.0,1.52
2019-04-15 00:00:00,2.302,0.0,2.302,0.912,0,0.912,1.3900000000000001,0.0,1.3900000000000001,2.312,0.0,2.312,0.912,0,0.912,1.4,0.0,1.4
2019-04-15 00:30:00,2.294,0.0,2.294,0.904,0,0.904,1.3900000000000001,0.0,1.3900000000000001,2.304,0.0,2.304,0.904,0,0.904,1.4,0.0,1.4
2019-04-15 01:00:00,2.299,0.25,2.3125529183,0.909,0,0.909,1.3900000000000001,0.25,1.4123030836,2.309,0.25,2.322494564,0.909,0,0.909,1.4,0.25,1.4221462652999999
2019-04-15 01:30:00,2.5695,0.0,2.5695,0.9095000000000001,0,0.9095000000000001,1.6600000000000001,0.0,1.6600000000000001,2.5895,0.25,2.6015399766,0.9095000000000001,0,0.9095000000000001,1.6800000000000002,0.25,1.6984993377
2019-04-15 02:00:00,2.604,0.25,2.6159732415,0.904,0,0.904,1.7000000000000002,0.25,1.7182840277,2.624,0.26,2.6368496355,0.904,0,0.904,1.72,0.26,1.7395401691
2019-04-15 02:30:00,2.6175,0.25,2.6294117688,0.9075000000000001,0,0.9075000000000001,1.71,0.25,1.7281782315,2.6375,0.26,2.6502841829,0.9075000000000001,0,0.9075000000000001,1.73,0.26,1.7494284781
2019-04-15 03:00:00,2.5869999999999997,0.25,2.5990515578,0.907,0,0.907,1.6800000000000002,0.25,1.6984993377,2.607,0.25,2.6189595262000003,0.907,0,0.907,1.7000000000000002,0.25,1.7182840277
2019-04-15 03:30:00,2.5620000000000003,0.0,2.5620000000000003,0.902,0,0.902,1.6600000000000001,0.0,1.6600000000000001,2.592,0.0,2.592,0.902,0,0.902,1.69,0.0,1.69
2019-04-15 04:00:00,2.5735,0.0,2.5735,0.9035000000000001,0,0.9035000000000001,1.67,0.0,1.67,2.5935,0.25,2.6055214929,0.9035000000000001,0,0.9035000000000001,1.69,0.25,1.7083910559
2019-04-15 04:30:00,2.518,0.0,2.518,0.898,0,0.898,1.62,0.0,1.62,2.5380000000000003,0.0,2.5380000000000003,0.898,0,0.898,1.6400000000000001,0.0,1.6400000000000001
2019-04-15 05:00:00,2.4915000000000003,0.0,2.4915000000000003,0.9015000000000001,0,0.9015000000000001,1.5899999999999999,0.0,1.5899999999999999,2.5015,0.0,2.5015,0.9015000000000001,0,0.9015000000000001,1.6,0.0,1.6
2019-04-15 05:30:00,2.4445,0.0,2.4445,0.9045000000000001,0,0.9045000000000001,1.54,0.0,1.54,2.4545,0.0,2.4545,0.9045000000000001,0,0.9045000000000001,1.55,0.0,1.55
2019-04-15 06:00:00,2.4565,0.0,2.4565,0.9065000000000001,0,0.9065000000000001,1.55,0.0,1.55,2.4765,0.0,2.4765,0.9065000000000001,0,0.9065000000000001,1.57,0.0,1.57
2019-04-15 06:30:00,2.613,0.0,2.613,0.893,0,0.893,1.72,0.0,1.72,2.643,0.0,2.643,0.893,0,0.893,1.75,0.0,1.75
2019-04-15 07:00:00,2.7705,0.0,2.7705,0.9005000000000001,0,0.9005000000000001,1.87,0.0,1.87,2.8005,0.0,2.8005,0.9005000000000001,0,0.9005000000000001,1.9,0.0,1.9
2019-04-15 07:30:00,2.9415,0.0,2.9415,0.9015000000000001,0,0.9015000000000001,2.04,0.0,2.04,2.9715,0.0,2.9715,0.9015000000000001,0,0.9015000000000001,2.07,0.0,2.07
2019-04-15 08:00:00,3.0675,0.0,3.0675,0.8975000000000001,0,0.8975000000000001,2.17,0.0,2.17,3.0875,0.0,3.0875,0.8975000000000001,0,0.8975000000000001,2.19,0.0,2.19
2019-04-15 08:30:00,3.0665,0.0,3.0665,0.8665,0,0.8665,2.2,0.0,2.2,3.0865,0.0,3.0865,0.8665,0,0.8665,2.22,0.0,2.22
2019-04-15 09:00:00,3.076,0.0,3.076,0.866,0,0.866,2.21,0.0,2.21,3.096,0.0,3.096,0.866,0,0.866,2.23,0.0,2.23
2019-04-15 09:30:00,3.108,0.0,3.108,0.858,0,0.858,2.25,0.0,2.25,3.138,0.0,3.138,0.858,0,0.858,2.2800000000000002,0.0,2.2800000000000002
2019-04-15 10:00:00,3.058,0.0,3.058,0.838,0,0.838,2.22,0.0,2.22,3.098,0.0,3.098,0.838,0,0.838,2.26,0.0,2.26
2019-04-15 10:30:00,2.9335,0.0,2.9335,0.8435,0,0.8435,2.09,0.0,2.09,2.9635,0.0,2.9635,0.8435,0,0.8435,2.12,0.0,2.12
2019-04-15 11:00:00,2.8005,0.0,2.8005,0.8405,0,0.8405,1.96,0.0,1.96,2.8305,0.0,2.8305,0.8405,0,0.8405,1.99,0.0,1.99
2019-04-15 11:30:00,2.8645,0.0,2.8645,0.7945,0,0.7945,2.07,0.0,2.07,2.8945,0.0,2.8945,0.7945,0,0.7945,2.1,0.0,2.1
2019-04-15 12:00:00,2.89,-0.6000000000000001,2.9516266702,0.8300000000000001,0,0.8300000000000001,2.06,-0.6000000000000001,2.1456001491,2.89,0.46,2.9263800163,0.8300000000000001,0,0.8300000000000001,2.06,0.46,2.1107344693
2019-04-15 12:30:00,2.8495,-0.61,2.9140607835,0.8295,0,0.8295,2.02,-0.61,2.1100947846,2.7995,0.46,2.8370407558,0.8295,0,0.8295,1.97,0.46,2.0229928324
2019-04-15 13:00:00,2.892,-0.61,2.9556325888,0.842,0,0.842,2.05,-0.61,2.1388314567,2.842,0.46,2.8789866272999998,0.842,0,0.842,2.0,0.46,2.052218312
2019-04-15 13:30:00,2.8475,-0.58,2.9059690724,0.8375,0,0.8375,2.01,-0.58,2.0920086042,2.8175,0.5,2.8615216669,0.8375,0,0.8375,1.98,0.5,2.0421557237
2019-04-15 14:00:00,2.793,0.0,2.793,0.843,0,0.843,1.9500000000000002,0.0,1.9500000000000002,2.823,0.0,2.823,0.843,0,0.843,1.98,0.0,1.98
2019-04-15 14:30:00,2.847,0.0,2.847,0.837,0,0.837,2.01,0.0,2.01,2.867,0.0,2.867,0.837,0,0.837,2.03,0.0,2.03
2019-04-15 15:00:00,2.8200000000000003,0.0,2.8200000000000003,0.84,0,0.84,1.98,0.0,1.98,2.84,0.0,2.84,0.84,0,0.84,2.0,0.0,2.0
2019-04-15 15:30:00,2.9130000000000003,-0.56,2.9663393265,0.843,0,0.843,2.07,-0.56,2.1444113411,2.933,0.51,2.9770100772,0.843,0,0.843,2.09,0.51,2.151325173
2019-04-15 16:00:00,2.9095,-0.55,2.9610285796999998,0.8395,0,0.8395,2.07,-0.55,2.1418216546,2.9095,0.53,2.9573789493,0.8395,0,0.8395,2.07,0.53,2.1367732683
2019-04-15 16:30:00,3.018,0.0,3.018,0.858,0,0.858,2.16,0.0,2.16,3.048,0.0,3.048,0.858,0,0.858,2.19,0.0,2.19
2019-04-15 17:00:00,3.236,0.0,3.236,0.876,0,0.876,2.36,0.0,2.36,3.266,0.0,3.266,0.876,0,0.876,2.39,0.0,2.39
2019-04-15 17:30:00,3.364,0.0,3.364,0.894,0,0.894,2.47,0.0,2.47,3.394,0.0,3.394,0.894,0,0.894,2.5,0.0,2.5
2019-04-15 18:00:00,3.378,-0.66,3.441872165,0.898,0,0.898,2.48,-0.66,2.5663203230000002,3.398,0.44,3.4263689235,0.898,0,0.898,2.5,0.44,2.5384247084
2019-04-15 18:30:00,3.4575,0.0,3.4575,0.8975000000000001,0,0.8975000000000001,2.56,0.0,2.56,3.4875,0.0,3.4875,0.8975000000000001,0,0.8975000000000001,2.59,0.0,2.59
2019-04-15 19:00:00,3.438,0.0,3.438,0.888,0,0.888,2.55,0.0,2.55,3.468,0.0,3.468,0.888,0,0.888,2.58,0.0,2.58
2019-04-15 19:30:00,3.247,0.0,3.247,0.8270000000000001,0,0.8270000000000001,2.42,0.0,2.42,3.277,0.0,3.277,0.8270000000000001,0,0.8270000000000001,2.45,0.0,2.45
2019-04-15 20:00:00,3.261,0.0,3.261,0.811,0,0.811,2.45,0.0,2.45,3.291,0.0,3.291,0.811,0,0.811,2.48,0.0,2.48
2019-04-15 20:30:00,3.1310000000000002,0.0,3.1310000000000002,0.8210000000000001,0,0.8210000000000001,2.31,0.0,2.31,3.161,0.0,3.161,0.8210000000000001,0,0.8210000000000001,2.34,0.0,2.34
2019-04-15 21:00:00,3.09,0.0,3.09,0.8,0,0.8,2.29,0.0,2.29,3.12,0.0,3.12,0.8,0,0.8,2.32,0.0,2.32
2019-04-15 21:30:00,2.9085,-0.43,2.9401143260000002,0.7585000000000001,0,0.7585000000000001,2.15,-0.43,2.1925783908,2.9185,0.63,2.9857230699,0.7585000000000001,0,0.7585000000000001,2.16,0.63,2.25
2019-04-15 22:00:00,2.798,-0.41000000000000003,2.8278797711,0.6880000000000001,0,0.6880000000000001,2.11,-0.41000000000000003,2.1494650497,2.758,0.64,2.8312831014,0.6880000000000001,0,0.6880000000000001,2.07,0.64,2.1666794871
2019-04-15 22:30:00,2.6095,-0.27,2.6234310073,0.5895,0,0.5895,2.02,-0.27,2.0379646709,2.5695,0.72,2.6684696457,0.5895,0,0.5895,1.98,0.72,2.1068459839
2019-04-15 23:00:00,2.4635,0.22,2.4733039138,0.5435,0,0.5435,1.92,0.22,1.9325630649,2.4835000000000003,0.34,2.5066655641,0.5435,0,0.5435,1.94,0.34,1.9695684807
2019-04-15 23:30:00,2.4245,-0.02,2.4245824898,0.6245,0,0.6245,1.8,-0.02,1.8001111077,2.4145,0.52,2.4698603705,0.6245,0,0.6245,1.79,0.52,1.864001073
2019-04-16 00:00:00,2.29,-0.08,2.2913969538,0.59,0,0.59,1.7000000000000002,-0.08,1.701881312,2.27,0.58,2.3429255217,0.59,0,0.59,1.6800000000000002,0.58,1.777301325
2019-04-17 00:30:00,2.181,0.30000000000000004,2.2015360547,0.001,0,0.001,2.18,0.30000000000000004,2.2005453869,2.201,0.31,2.2227237795,0.001,0,0.001,2.2,0.31,2.2217335574
2019-04-17 01:00:00,2.1715,0.31,2.1935159562,0.0015,0,0.0015,2.17,0.31,2.1920310217,2.2015000000000002,0.33,2.2260957414,0.0015,0,0.0015,2.2,0.33,2.2246123258
2019-04-17 01:30:00,2.4265,0.16,2.4317693661,0.006500000000000001,0,0.006500000000000001,2.42,0.16,2.4252834886,2.4165,0.58,2.485130228,0.006500000000000001,0,0.006500000000000001,2.41,0.58,2.4788101985
2019-04-17 02:00:00,2.4655,0.29,2.4824967774,0.0055000000000000005,0,0.0055000000000000005,2.46,0.29,2.4770345173,2.4955,0.31,2.514680944,0.0055000000000000005,0,0.0055000000000000005,2.49,0.31,2.5092229873000003
2019-04-17 02:30:00,2.478,0.28,2.493769035,0.008,0,0.008,2.47,0.28,2.4858197843,2.508,0.30000000000000004,2.525878857,0.008,0,0.008,2.5,0.30000000000000004,2.5179356624
2019-04-17 03:00:00,2.372,0.28,2.3884689657,0.022,0,0.022,2.35,0.28,2.3666220653,2.402,0.30000000000000004,2.420661893,0.022,0,0.022,2.38,0.30000000000000004,2.3988330496
2019-04-17 03:30:00,2.3810000000000002,0.28,2.3974071411,0.061,0,0.061,2.32,0.28,2.336835467,2.401,0.30000000000000004,2.4196696055,0.061,0,0.061,2.34,0.30000000000000004,2.3591523902000002
2019-04-17 04:00:00,2.325,0.24,2.3373542735,0.135,0,0.135,2.19,0.24,2.2031114361,2.345,0.35000000000000003,2.3709755376,0.135,0,0.135,2.21,0.35000000000000003,2.2375432957
2019-04-17 04:30:00,2.3135,0.16,2.3190261426,0.29350000000000004,0,0.29350000000000004,2.02,0.16,2.0263267259,2.3235,0.37,2.3527754355,0.29350000000000004,0,0.29350000000000004,2.03,0.37,2.0634437235
2019-04-17 05:00:00,2.2495,0.15,2.2544955644,0.3895,0,0.3895,1.8599999999999999,0.15,1.8660385848,2.2595,0.33,2.2834710968,0.3895,0,0.3895,1.87,0.33,1.8988944152
2019-04-17 05:30:00,2.274,0.26,2.2888154141,0.484,0,0.484,1.79,0.26,1.808784122,2.294,0.27,2.3098346261,0.484,0,0.484,1.81,0.27,1.8300273222
2019-04-17 06:00:00,2.3015,0.26,2.3161395144,0.5315,0,0.5315,1.77,0.26,1.7889941308,2.3215,0.26,2.3360141802,0.5315,0,0.5315,1.79,0.26,1.808784122
2019-04-17 06:30:00,2.3995,-0.33,2.4220859295,0.5195000000000001,0,0.5195000000000001,1.88,-0.33,1.9087430419,2.3995,0.56,2.4639805701,0.5195000000000001,0,0.5195000000000001,1.88,0.56,1.9616319736
2019-04-17 07:00:00,2.5540000000000003,0.25,2.5662065388,0.41400000000000003,0,0.41400000000000003,2.14,0.25,2.154553318,2.574,0.25,2.5861121399,0.41400000000000003,0,0.41400000000000003,2.16,0.25,2.1744194628
2019-04-17 07:30:00,2.672,-0.28,2.6866306036000003,0.442,0,0.442,2.23,-0.28,2.2475097330000002,2.642,0.61,2.7115058547,0.442,0,0.442,2.2,0.61,2.2830024091
2019-04-17 08:00:00,2.6585,0.25,2.670228876,0.5285000000000001,0,0.5285000000000001,2.13,0.25,2.1446211787,2.6885,0.26,2.7010428079,0.5285000000000001,0,0.5285000000000001,2.16,0.26,2.1755918735
2019-04-17 08:30:00,2.6675,-0.24,2.6782748645,0.48750000000000004,0,0.48750000000000004,2.18,-0.24,2.1931712199,2.6475,0.5700000000000001,2.7081647383,0.48750000000000004,0,0.48750000000000004,2.16,0.5700000000000001,2.2339427029
2019-04-17 09:00:00,2.7685,-0.34,2.7892995985,0.5385,0,0.5385,2.23,-0.34,2.2557703784,2.7585,0.62,2.827317147,0.5385,0,0.5385,2.22,0.62,2.3049511925
2019-04-17 09:30:00,2.6550000000000002,-0.45,2.6928655741,0.545,0,0.545,2.11,-0.45,2.1574522011,2.685,0.66,2.7649276663,0.545,0,0.545,2.14,0.66,2.2394642216
2019-04-17 10:00:00,2.5115,-0.42,2.5463762978,0.5615,0,0.5615,1.9500000000000002,-0.42,1.9947180252,2.5515,0.52,2.6039493563000002,0.5615,0,0.5615,1.99,0.52,2.0568179307
2019-04-17 10:30:00,2.325,-0.44,2.3662681589,0.5650000000000001,0,0.5650000000000001,1.76,-0.44,1.8141664753,2.345,0.58,2.415662435,0.5650000000000001,0,0.5650000000000001,1.78,0.58,1.8721111078
2019-04-17 11:00:00,2.1845,0.0,2.1845,0.7245,0,0.7245,1.46,0.0,1.46,2.2045,0.0,2.2045,0.7245,0,0.7245,1.48,0.0,1.48
2019-04-17 11:30:00,2.134,0.0,2.134,0.764,0,0.764,1.37,0.0,1.37,2.154,0.0,2.154,0.764,0,0.764,1.3900000000000001,0.0,1.3900000000000001
2019-04-17 12:00:00,2.028,0.0,2.028,0.898,0,0.898,1.13,0.0,1.13,2.048,0.0,2.048,0.898,0,0.898,1.15,0.0,1.15
2019-04-17 12:30:00,1.9195000000000002,-0.56,1.9995200049,0.9295,0,0.9295,0.99,-0.56,1.137409337,1.9295,0.53,2.0009673286,0.9295,0,0.9295,1.0,0.53,1.1317685276
2019-04-17 13:00:00,1.8835000000000002,-0.58,1.9707796046000001,1.0335,0,1.0335,0.85,-0.58,1.0290286682,1.8535,0.49,1.9171755919,1.0335,0,1.0335,0.8200000000000001,0.49,0.9552486587000001
2019-04-17 13:30:00,1.8090000000000002,0.0,1.8090000000000002,1.099,0,1.099,0.71,0.0,0.71,1.819,0.0,1.819,1.099,0,1.099,0.72,0.0,0.72
2019-04-17 14:00:00,1.819,0.0,1.819,1.119,0,1.119,0.7000000000000001,0.0,0.7000000000000001,1.8290000000000002,0.0,1.8290000000000002,1.119,0,1.119,0.71,0.0,0.71
2019-04-17 14:30:00,1.839,0.0,1.839,1.009,0,1.009,0.8300000000000001,0.0,0.8300000000000001,1.849,0.0,1.849,1.009,0,1.009,0.84,0.0,0.84
2019-04-17 15:00:00,1.9020000000000001,0.0,1.9020000000000001,0.842,0,0.842,1.06,0.0,1.06,1.9220000000000002,0.0,1.9220000000000002,0.842,0,0.842,1.08,0.0,1.08
2019-04-17 15:30:00,1.888,0.0,1.888,0.798,0,0.798,1.09,0.0,1.09,1.908,0.0,1.908,0.798,0,0.798,1.11,0.0,1.11
2019-04-17 16:00:00,1.945,0.0,1.945,0.6950000000000001,0,0.6950000000000001,1.25,0.0,1.25,1.955,0.0,1.955,0.6950000000000001,0,0.6950000000000001,1.26,0.0,1.26
2019-04-17 16:30:00,2.2145,-0.51,2.2724678766,0.5445,0,0.5445,1.67,-0.51,1.746138597,2.1745,0.53,2.2381577804,0.5445,0,0.5445,1.63,0.53,1.7140011669000002
2019-04-17 17:00:00,2.2835,-0.5,2.337599677,0.6335000000000001,0,0.6335000000000001,1.65,-0.5,1.724093965,2.2435,0.55,2.3099333865,0.6335000000000001,0,0.6335000000000001,1.6099999999999999,0.55,1.7013524032
2019-04-17 17:30:00,2.399,-0.5,2.4505511625,0.599,0,0.599,1.8,-0.5,1.8681541691999999,2.349,0.5700000000000001,2.417167971,0.599,0,0.599,1.75,0.5700000000000001,1.8404890654
2019-04-17 18:00:00,2.6275,-0.49,2.6727993284,0.6075,0,0.6075,2.02,-0.49,2.0785812469,2.5675,0.59,2.6344176301,0.6075,0,0.6075,1.96,0.59,2.0468756679
2019-04-17 18:30:00,2.7605,-0.5,2.8054162347,0.5705,0,0.5705,2.19,-0.5,2.2463525992,2.7105,0.59,2.7739701242,0.5705,0,0.5705,2.14,0.59,2.2198423367
2019-04-17 19:00:00,2.8005,-0.45,2.8364238488,0.36050000000000004,0,0.36050000000000004,2.44,-0.45,2.4811489274,2.7505,0.65,2.8262608248000003,0.36050000000000004,0,0.36050000000000004,2.39,0.65,2.4768124677
2019-04-17 19:30:00,2.757,-0.52,2.8056102723,0.527,0,0.527,2.23,-0.52,2.2898253208,2.777,0.59,2.8389837971,0.527,0,0.527,2.25,0.59,2.3260696464
2019-04-17 20:00:00,2.731,0.0,2.731,0.421,0,0.421,2.31,0.0,2.31,2.761,0.0,2.761,0.421,0,0.421,2.34,0.0,2.34
2019-04-17 20:30:00,2.7895000000000003,0.0,2.7895000000000003,0.5295,0,0.5295,2.26,0.0,2.26,2.8295,0.0,2.8295,0.5295,0,0.5295,2.3,0.0,2.3
2019-04-17 21:00:00,2.7984999999999998,0.0,2.7984999999999998,0.6485000000000001,0,0.6485000000000001,2.15,0.0,2.15,2.8285,0.0,2.8285,0.6485000000000001,0,0.6485000000000001,2.18,0.0,2.18
2019-04-17 21:30:00,2.7275,0.0,2.7275,0.6975,0,0.6975,2.03,0.0,2.03,2.7575000000000003,0.0,2.7575000000000003,0.6975,0,0.6975,2.06,0.0,2.06
2019-04-17 22:00:00,2.586,0.0,2.586,0.716,0,0.716,1.87,0.0,1.87,2.606,0.0,2.606,0.716,0,0.716,1.8900000000000001,0.0,1.8900000000000001
2019-04-17 22:30:00,2.427,0.0,2.427,0.717,0,0.717,1.71,0.0,1.71,2.457,0.25,2.4696860124,0.717,0,0.717,1.74,0.25,1.7578680269
2019-04-17 23:00:00,2.3385,0.0,2.3385,0.7085,0,0.7085,1.63,0.0,1.63,2.3585000000000003,0.0,2.3585000000000003,0.7085,0,0.7085,1.65,0.0,1.65
2019-04-17 23:30:00,2.261,0.02,2.2610884547,0.751,0,0.751,1.51,0.02,1.5101324445,2.271,0.32,2.2934343243,0.751,0,0.751,1.52,0.32,1.5533190271000001
2019-04-18 00:00:00,2.1495,-0.23,2.1617701659,0.7495,0,0.7495,1.4,-0.23,1.4187670704,2.1495,0.56,2.2212497046,0.7495,0,0.7495,1.4,0.56,1.5078461459999999
2019-04-18 00:30:00,2.191,-0.35000000000000003,2.2187791688,0.741,0,0.741,1.45,-0.35000000000000003,1.491643389,2.141,0.71,2.2556553371,0.741,0,0.741,1.4,0.71,1.5697452023
2019-04-18 01:00:00,2.194,-0.34,2.2201882803,0.744,0,0.744,1.45,-0.34,1.4893287078,2.144,0.73,2.2648699742,0.744,0,0.744,1.4,0.73,1.5788920166
2019-04-18 01:30:00,2.387,-0.25,2.400056041,0.727,0,0.727,1.6600000000000001,-0.25,1.6787197503,2.407,0.5700000000000001,2.473570092,0.727,0,0.727,1.6800000000000002,0.5700000000000001,1.774063133
2019-04-18 02:00:00,2.4605,0.25,2.4731680594,0.7205,0,0.7205,1.74,0.25,1.7578680269,2.4705,0.26,2.484143766,0.7205,0,0.7205,1.75,0.26,1.7692088627
2019-04-18 02:30:00,2.4314999999999998,0.25,2.444318361,0.6915,0,0.6915,1.74,0.25,1.7578680269,2.4515000000000002,0.26,2.4652489225,0.6915,0,0.6915,1.76,0.26,1.7791008965000001
2019-04-18 03:00:00,2.371,0.25,2.3841436618,0.671,0,0.671,1.7000000000000002,0.25,1.7182840277,2.391,0.26,2.4050948006,0.671,0,0.671,1.72,0.26,1.7395401691
2019-04-18 03:30:00,2.38,0.25,2.3930942313,0.58,0,0.58,1.8,0.25,1.8172781845000001,2.4,0.26,2.4140422532,0.58,0,0.58,1.82,0.26,1.8384776311
2019-04-18 04:00:00,2.2835,0.26,2.2982541744000002,0.4535,0,0.4535,1.83,0.26,1.848377667,2.3035,0.27,2.3192697665,0.4535,0,0.4535,1.85,0.27,1.8695988875
2019-04-18 04:30:00,2.2745,0.26,2.2893121784,0.48450000000000004,0,0.48450000000000004,1.79,0.26,1.808784122,2.2945,0.26,2.3091838926,0.48450000000000004,0,0.48450000000000004,1.81,0.26,1.828578683
2019-04-18 05:00:00,2.242,0.0,2.242,0.492,0,0.492,1.75,0.0,1.75,2.262,0.24,2.2746964633,0.492,0,0.492,1.77,0.24,1.7861970776
2019-04-18 05:30:00,2.2345,-0.23,2.2463059119,0.4645,0,0.4645,1.77,-0.23,1.7848809484000001,2.2345,0.52,2.2942079788,0.4645,0,0.4645,1.77,0.52,1.8448035126
2019-04-18 06:00:00,2.2305,0.25,2.2444665847,0.49050000000000005,0,0.49050000000000005,1.74,0.25,1.7578680269,2.2505,0.26,2.2654691015,0.49050000000000005,0,0.49050000000000005,1.76,0.26,1.7791008965000001
2019-04-18 06:30:00,2.3335,0.25,2.3468536916,0.5635,0,0.5635,1.77,0.25,1.7875681805,2.3435,0.25,2.3567970320000002,0.5635,0,0.5635,1.78,0.25,1.7974704448
2019-04-18 07:00:00,2.5195,0.0,2.5195,0.5795,0,0.5795,1.94,0.0,1.94,2.5395,0.0,2.5395,0.5795,0,0.5795,1.96,0.0,1.96
2019-04-18 07:30:00,2.612,-0.4,2.642450378,0.662,0,0.662,1.9500000000000002,-0.4,1.9906029237,2.642,0.66,2.7231900411,0.662,0,0.662,1.98,0.66,2.0871032557
2019-04-18 08:00:00,2.635,0.0,2.635,0.675,0,0.675,1.96,0.0,1.96,2.6550000000000002,0.0,2.6550000000000002,0.675,0,0.675,1.98,0.0,1.98
2019-04-18 08:30:00,2.627,0.0,2.627,0.597,0,0.597,2.03,0.0,2.03,2.657,0.0,2.657,0.597,0,0.597,2.06,0.0,2.06
2019-04-18 09:00:00,2.51,-0.46,2.551803284,0.61,0,0.61,1.9,-0.46,1.9548913013,2.5300000000000002,0.63,2.6072590972,0.61,0,0.61,1.92,0.63,2.0207176943
2019-04-18 09:30:00,2.33,0.0,2.33,0.73,0,0.73,1.6,0.0,1.6,2.34,0.0,2.34,0.73,0,0.73,1.6099999999999999,0.0,1.6099999999999999
2019-04-18 10:00:00,2.3985,0.0,2.3985,0.6485000000000001,0,0.6485000000000001,1.75,0.0,1.75,2.4185,0.0,2.4185,0.6485000000000001,0,0.6485000000000001,1.77,0.0,1.77
2019-04-18 10:30:00,2.3890000000000002,0.0,2.3890000000000002,0.669,0,0.669,1.72,0.0,1.72,2.409,0.0,2.409,0.669,0,0.669,1.74,0.0,1.74
2019-04-18 11:00:00,2.2725,0.0,2.2725,0.8125,0,0.8125,1.46,0.0,1.46,2.2825,0.0,2.2825,0.8125,0,0.8125,1.47,0.0,1.47
2019-04-18 11:30:00,2.202,0.0,2.202,0.982,0,0.982,1.22,0.0,1.22,2.212,0.0,2.212,0.982,0,0.982,1.23,0.0,1.23
2019-04-18 12:00:00,2.0855,0.0,2.0855,1.1255,0,1.1255,0.96,0.0,0.96,2.0955,0.0,2.0955,1.1255,0,1.1255,0.97,0.0,0.97
2019-04-18 12:30:00,2.0445,0.0,2.0445,1.0945,0,1.0945,0.9500000000000001,0.0,0.9500000000000001,2.0545,0.0,2.0545,1.0945,0,1.0945,0.96,0.0,0.96
2019-04-18 13:00:00,1.979,0.0,1.979,1.199,0,1.199,0.78,0.0,0.78,1.9889999999999999,0.0,1.9889999999999999,1.199,0,1.199,0.79,0.0,0.79
2019-04-18 13:30:00,1.9775,0.0,1.9775,1.1875,0,1.1875,0.79,0.0,0.79,1.9875,0.0,1.9875,1.1875,0,1.1875,0.8,0.0,0.8
2019-04-18 14:00:00,1.8965,0.0,1.8965,1.1965,0,1.1965,0.7000000000000001,0.0,0.7000000000000001,1.9065,0.0,1.9065,1.1965,0,1.1965,0.71,0.0,0.71
2019-04-18 14:30:00,2.016,0.0,2.016,1.086,0,1.086,0.93,0.0,0.93,2.026,0.0,2.026,1.086,0,1.086,0.9400000000000001,0.0,0.9400000000000001
2019-04-18 15:00:00,1.982,0.0,1.982,1.112,0,1.112,0.87,0.0,0.87,1.982,0.0,1.982,1.112,0,1.112,0.87,0.0,0.87
2019-04-18 15:30:00,1.9580000000000002,0.0,1.9580000000000002,1.088,0,1.088,0.87,0.0,0.87,1.9580000000000002,0.0,1.9580000000000002,1.088,0,1.088,0.87,0.0,0.87
2019-04-18 16:00:00,2.092,0.0,2.092,1.032,0,1.032,1.06,0.0,1.06,2.102,0.0,2.102,1.032,0,1.032,1.07,0.0,1.07
2019-04-18 16:30:00,2.172,0.0,2.172,0.762,0,0.762,1.4100000000000001,0.0,1.4100000000000001,2.192,0.0,2.192,0.762,0,0.762,1.43,0.0,1.43
2019-04-18 17:00:00,2.2425,0.0,2.2425,0.8125,0,0.8125,1.43,0.0,1.43,2.2525,0.0,2.2525,0.8125,0,0.8125,1.44,0.0,1.44
2019-04-18 17:30:00,2.322,0.0,2.322,0.812,0,0.812,1.51,0.0,1.51,2.332,0.0,2.332,0.812,0,0.812,1.52,0.0,1.52
2019-04-18 18:00:00,2.423,0.0,2.423,0.713,0,0.713,1.71,0.0,1.71,2.443,0.0,2.443,0.713,0,0.713,1.73,0.0,1.73
2019-04-18 18:30:00,2.527,0.0,2.527,0.597,0,0.597,1.9300000000000002,0.0,1.9300000000000002,2.557,0.0,2.557,0.597,0,0.597,1.96,0.0,1.96
2019-04-18 19:00:00,2.5945,0.0,2.5945,0.6945,0,0.6945,1.9,0.0,1.9,2.6245000000000003,0.0,2.6245000000000003,0.6945,0,0.6945,1.9300000000000002,0.0,1.9300000000000002
2019-04-18 19:30:00,2.6175,-0.44,2.6542242275,0.4375,0,0.4375,2.18,-0.44,2.2239604313,2.5875,0.65,2.667893598,0.4375,0,0.4375,2.15,0.65,2.2461077445
2019-04-18 20:00:00,2.5025,-0.41000000000000003,2.5358640046,0.36250000000000004,0,0.36250000000000004,2.14,-0.41000000000000003,2.1789217517,2.5324999999999998,0.68,2.6222044638,0.36250000000000004,0,0.36250000000000004,2.17,0.68,2.2740492519
2019-04-18 20:30:00,2.5540000000000003,0.0,2.5540000000000003,0.294,0,0.294,2.26,0.0,2.26,2.584,0.25,2.5960654845,0.294,0,0.294,2.29,0.25,2.3036058691
2019-04-18 21:00:00,2.6395,0.0,2.6395,0.34950000000000003,0,0.34950000000000003,2.29,0.0,2.29,2.6695,0.0,2.6695,0.34950000000000003,0,0.34950000000000003,2.32,0.0,2.32
2019-04-18 21:30:00,2.596,0.0,2.596,0.436,0,0.436,2.16,0.0,2.16,2.626,0.0,2.626,0.436,0,0.436,2.19,0.0,2.19
2019-04-18 22:00:00,2.503,-0.22,2.5126497965,0.513,0,0.513,1.99,-0.22,2.0021238723,2.523,0.37,2.5499860784,0.513,0,0.513,2.01,0.37,2.0437710244
2019-04-18 22:30:00,2.35,0.25,2.3632604596,0.49,0,0.49,1.8599999999999999,0.25,1.8767258724,2.37,0.26,2.3842189497,0.49,0,0.49,1.88,0.26,1.8978935692
2019-04-18 23:00:00,2.24,0.23,2.2517770759999998,0.48,0,0.48,1.76,0.23,1.7749647884000002,2.26,0.29,2.278530228,0.48,0,0.48,1.78,0.29,1.8034688797
2019-04-18 23:30:00,2.224,0.26,2.2391462659,0.444,0,0.444,1.78,0.26,1.7988885457000001,2.2439999999999998,0.27,2.2601849482,0.444,0,0.444,1.8,0.27,1.8201373575000002
2019-04-19 00:00:00,2.0885,0.28,2.1071858603,0.3885,0,0.3885,1.7000000000000002,0.28,1.7229045243,2.1085,0.30000000000000004,2.1297352535,0.3885,0,0.3885,1.72,0.30000000000000004,1.7459667809
2019-04-19 00:30:00,2.069,0.29,2.0892249759,0.489,0,0.489,1.58,0.29,1.6063934761,2.089,0.31,2.1118761801,0.489,0,0.489,1.6,0.31,1.6297545828
2019-04-19 01:00:00,2.083,0.26,2.0991638812,0.543,0,0.543,1.54,0.26,1.5617938404,2.093,0.26,2.1090872433,0.543,0,0.543,1.55,0.26,1.5716551785
2019-04-19 01:30:00,2.2605,0.12,2.2636828952,0.4605,0,0.4605,1.8,0.12,1.8039955654000002,2.2605,0.43,2.3010346043,0.4605,0,0.4605,1.8,0.43,1.850648535
2019-04-19 02:00:00,2.2665,0.29,2.2849775163,0.29650000000000004,0,0.29650000000000004,1.97,0.29,1.9912307752,2.2865,0.31,2.3074189585,0.29650000000000004,0,0.29650000000000004,1.99,0.31,2.014000993
2019-04-19 02:30:00,2.2425,0.31,2.2638255785,0.1625,0,0.1625,2.08,0.31,2.1029740845,2.2725,0.34,2.2977937788,0.1625,0,0.1625,2.11,0.34,2.1372178176
2019-04-19 03:00:00,2.2135,0.31,2.2351022907,0.14350000000000002,0,0.14350000000000002,2.07,0.31,2.0930838493,2.2335,0.33,2.2577471625,0.14350000000000002,0,0.14350000000000002,2.09,0.33,2.1158922468
2019-04-19 03:30:00,2.162,0.31,2.1841117188,0.062,0,0.062,2.1,0.31,2.1227576404,2.182,0.33,2.2068130868,0.062,0,0.062,2.12,0.33,2.1455302375
2019-04-19 04:00:00,2.121,0.28,2.1394020193,0.121,0,0.121,2.0,0.28,2.0195048898,2.151,0.30000000000000004,2.1718197439,0.121,0,0.121,2.03,0.30000000000000004,2.0520477577
2019-04-19 04:30:00,2.059,0.26,2.0753508137,0.389,0,0.389,1.67,0.26,1.6901183391,2.079,0.27,2.0964591577,0.389,0,0.389,1.69,0.27,1.7114321488000002
2019-04-19 05:00:00,2.063,0.23,2.0757815396,0.273,0,0.273,1.79,0.23,1.8047160441,2.083,0.29,2.1030903452,0.273,0,0.273,1.81,0.29,1.8330848316
2019-04-19 05:30:00,2.073,0.29,2.0931863271,0.113,0,0.113,1.96,0.29,1.9813379318000002,2.093,0.30000000000000004,2.1143909288,0.113,0,0.113,1.98,0.30000000000000004,2.0025983122
2019-04-19 06:00:00,2.0575,0.27,2.0751400555,0.20750000000000002,0,0.20750000000000002,1.85,0.27,1.8695988875,2.0775,0.28,2.0962839145,0.20750000000000002,0,0.20750000000000002,1.87,0.28,1.8908463712999999
2019-04-19 06:30:00,2.1365,0.26,2.1522621239,0.40650000000000003,0,0.40650000000000003,1.73,0.26,1.7494284781,2.1565,0.27,2.1733366628,0.40650000000000003,0,0.40650000000000003,1.75,0.27,1.7707060739
2019-04-19 07:00:00,2.2640000000000002,-0.16,2.2696466685,0.394,0,0.394,1.87,-0.16,1.8768324379,2.224,0.6000000000000001,2.3035138376,0.394,0,0.394,1.83,0.6000000000000001,1.9258504615
2019-04-19 07:30:00,2.31,0.03,2.310194797,0.36,0,0.36,1.9500000000000002,0.03,1.9502307556,2.31,0.45,2.3534230389,0.36,0,0.36,1.9500000000000002,0.45,2.0012496096
2019-04-19 08:00:00,2.2975,0.26,2.3121648406,0.4375,0,0.4375,1.8599999999999999,0.26,1.8780841302,2.3175,0.26,2.3320390756,0.4375,0,0.4375,1.88,0.26,1.8978935692
2019-04-19 08:30:00,2.2445,0.25,2.2583800057,0.4445,0,0.4445,1.8,0.25,1.8172781845000001,2.2645,0.25,2.2782581614,0.4445,0,0.4445,1.82,0.25,1.8370900903
2019-04-19 09:00:00,2.1765,0.25,2.1908108659,0.3665,0,0.3665,1.81,0.25,1.8271836251,2.2065,0.25,2.220617538,0.3665,0,0.3665,1.8399999999999999,0.25,1.8569060289000001
2019-04-19 09:30:00,2.1675,0.25,2.1818698976,0.2675,0,0.2675,1.9,0.25,1.9163767897000001,2.1875,0.25,2.2017393692000002,0.2675,0,0.2675,1.92,0.25,1.9362076335
2019-04-19 10:00:00,2.123,0.0,2.123,0.273,0,0.273,1.85,0.0,1.85,2.143,0.25,2.157533082,0.273,0,0.273,1.87,0.25,1.88663722
2019-04-19 10:30:00,2.035,0.0,2.035,0.34500000000000003,0,0.34500000000000003,1.69,0.0,1.69,2.055,0.0,2.055,0.34500000000000003,0,0.34500000000000003,1.71,0.0,1.71
2019-04-19 11:00:00,1.9175,0.0,1.9175,0.4575,0,0.4575,1.46,0.0,1.46,1.9275,0.0,1.9275,0.4575,0,0.4575,1.47,0.0,1.47
2019-04-19 11:30:00,1.8635000000000002,0.0,1.8635000000000002,0.5435,0,0.5435,1.32,0.0,1.32,1.8735,0.0,1.8735,0.5435,0,0.5435,1.33,0.0,1.33
2019-04-19 12:00:00,1.8725,0.0,1.8725,0.5925,0,0.5925,1.28,0.0,1.28,1.8825,0.0,1.8825,0.5925,0,0.5925,1.29,0.0,1.29
2019-04-19 12:30:00,1.8250000000000002,-0.4,1.8683214392,0.645,0,0.645,1.18,-0.4,1.2459534502,1.755,0.63,1.864651442,0.645,0,0.645,1.11,0.63,1.2763228432
2019-04-19 13:00:00,1.807,-0.4,1.8507428238,0.607,0,0.607,1.2,-0.4,1.2649110641,1.807,0.63,1.9136742146999999,0.607,0,0.607,1.2,0.63,1.3553228398
2019-04-19 13:30:00,1.7890000000000001,0.0,1.7890000000000001,0.609,0,0.609,1.18,0.0,1.18,1.8090000000000002,0.0,1.8090000000000002,0.609,0,0.609,1.2,0.0,1.2
2019-04-19 14:00:00,1.755,0.0,1.755,0.615,0,0.615,1.1400000000000001,0.0,1.1400000000000001,1.7650000000000001,0.0,1.7650000000000001,0.615,0,0.615,1.15,0.0,1.15
2019-04-19 14:30:00,1.8175,0.0,1.8175,0.5275000000000001,0,0.5275000000000001,1.29,0.0,1.29,1.8375,0.0,1.8375,0.5275000000000001,0,0.5275000000000001,1.31,0.0,1.31
2019-04-19 15:00:00,1.8090000000000002,0.0,1.8090000000000002,0.529,0,0.529,1.28,0.0,1.28,1.839,0.0,1.839,0.529,0,0.529,1.31,0.0,1.31
2019-04-19 15:30:00,1.778,-0.39,1.8202703096000001,0.468,0,0.468,1.31,-0.39,1.3668211295,1.798,0.71,1.9331073431,0.468,0,0.468,1.33,0.71,1.5076471736000001
2019-04-19 16:00:00,1.8645,0.0,1.8645,0.3945,0,0.3945,1.47,0.0,1.47,1.8845,0.0,1.8845,0.3945,0,0.3945,1.49,0.0,1.49
2019-04-19 16:30:00,1.9375,0.0,1.9375,0.3275,0,0.3275,1.6099999999999999,0.0,1.6099999999999999,1.9675,0.0,1.9675,0.3275,0,0.3275,1.6400000000000001,0.0,1.6400000000000001
2019-04-19 17:00:00,2.0475,0.0,2.0475,0.20750000000000002,0,0.20750000000000002,1.8399999999999999,0.0,1.8399999999999999,2.0675,0.0,2.0675,0.20750000000000002,0,0.20750000000000002,1.8599999999999999,0.0,1.8599999999999999
2019-04-19 17:30:00,2.1745,0.0,2.1745,0.10450000000000001,0,0.10450000000000001,2.07,0.0,2.07,2.1945,0.0,2.1945,0.10450000000000001,0,0.10450000000000001,2.09,0.0,2.09
2019-04-19 18:00:00,2.2755,0.0,2.2755,0.035500000000000004,0,0.035500000000000004,2.24,0.0,2.24,2.3055,0.0,2.3055,0.035500000000000004,0,0.035500000000000004,2.27,0.0,2.27
2019-04-19 18:30:00,2.469,0.0,2.469,0.009000000000000001,0,0.009000000000000001,2.46,0.0,2.46,2.519,0.0,2.519,0.009000000000000001,0,0.009000000000000001,2.51,0.0,2.51
2019-04-19 19:00:00,2.547,0.0,2.547,0.007,0,0.007,2.54,0.0,2.54,2.5869999999999997,0.0,2.5869999999999997,0.007,0,0.007,2.58,0.0,2.58
2019-04-19 19:30:00,2.544,0.0,2.544,0.004,0,0.004,2.54,0.0,2.54,2.584,0.0,2.584,0.004,0,0.004,2.58,0.0,2.58
2019-04-19 20:00:00,2.581,0.0,2.581,0.001,0,0.001,2.58,0.0,2.58,2.621,0.0,2.621,0.001,0,0.001,2.62,0.0,2.62
2019-04-19 20:30:00,2.5805,0.0,2.5805,0.0005,0,0.0005,2.58,0.0,2.58,2.6205,0.0,2.6205,0.0005,0,0.0005,2.62,0.0,2.62
2019-04-19 21:00:00,2.493,0.25,2.5055037418,0.003,0,0.003,2.49,0.25,2.5025187312,2.533,0.26,2.5463088972,0.003,0,0.003,2.5300000000000002,0.26,2.5433245959
2019-04-19 21:30:00,2.4475,0.25,2.4602349989,0.0175,0,0.0175,2.43,0.25,2.4428262321,2.4775,0.26,2.4911054273,0.0175,0,0.0175,2.46,0.26,2.4737016797
2019-04-19 22:00:00,2.333,-0.32,2.3548437315,0.063,0,0.063,2.27,-0.32,2.2924441106,2.323,0.76,2.4441622286999998,0.063,0,0.063,2.26,0.76,2.3843657438
2019-04-19 22:30:00,2.2545,-0.32,2.2770968908,0.0245,0,0.0245,2.23,-0.32,2.2528426487,2.1945,0.8,2.3357718746,0.0245,0,0.0245,2.17,0.8,2.3127689033
2019-04-19 23:00:00,2.1755,-0.05,2.1760745047,0.0055000000000000005,0,0.0055000000000000005,2.17,-0.05,2.1705759604,2.1555,0.52,2.2173362961,0.0055000000000000005,0,0.0055000000000000005,2.15,0.52,2.2119900542
2019-04-19 23:30:00,2.06,0.30000000000000004,2.0817300497,0.0,0,0.0,2.06,0.30000000000000004,2.0817300497,2.09,0.32,2.1143556938,0.0,0,0.0,2.09,0.32,2.1143556938
2019-04-20 00:00:00,1.99,0.28,2.0096019506,0.0,0,0.0,1.99,0.28,2.0096019506,2.01,0.28,2.0294087809,0.0,0,0.0,2.01,0.28,2.0294087809
2019-04-21 00:30:00,1.96,0.2,1.970177657,0.0,0,0.0,1.96,0.2,1.970177657,1.94,0.59,2.027732724,0.0,0,0.0,1.94,0.59,2.027732724
2019-04-21 01:00:00,1.94,0.33,1.9678668654,0.0,0,0.0,1.94,0.33,1.9678668654,1.97,0.36,2.0026232796,0.0,0,0.0,1.97,0.36,2.0026232796
2019-04-21 01:30:00,2.03,0.33,2.0566477579,0.0,0,0.0,2.03,0.33,2.0566477579,2.04,0.38,2.0750903595,0.0,0,0.0,2.04,0.38,2.0750903595
2019-04-21 02:00:00,1.99,0.35000000000000003,2.0205444811,0.0,0,0.0,1.99,0.35000000000000003,2.0205444811,2.02,0.37,2.0536065836,0.0,0,0.0,2.02,0.37,2.0536065836
2019-04-21 02:30:00,2.01,0.33,2.0369094236,0.0,0,0.0,2.01,0.33,2.0369094236,2.04,0.35000000000000003,2.0698067543,0.0,0,0.0,2.04,0.35000000000000003,2.0698067543
2019-04-21 03:00:00,2.01,0.30000000000000004,2.0322647465,0.0,0,0.0,2.01,0.30000000000000004,2.0322647465,2.03,0.31,2.05353354,0.0,0,0.0,2.03,0.31,2.05353354
2019-04-21 03:30:00,1.98,0.30000000000000004,2.0025983122,0.0,0,0.0,1.98,0.30000000000000004,2.0025983122,2.0,0.31,2.0238824077,0.0,0,0.0,2.0,0.31,2.0238824077
2019-04-21 04:00:00,1.92,0.31,1.9448650339,0.0,0,0.0,1.92,0.31,1.9448650339,1.94,0.32,1.9662146373,0.0,0,0.0,1.94,0.32,1.9662146373
2019-04-21 04:30:00,1.92,0.29,1.9417775362,0.0,0,0.0,1.92,0.29,1.9417775362,1.94,0.30000000000000004,1.9630588376,0.0,0,0.0,1.94,0.30000000000000004,1.9630588376
2019-04-21 05:00:00,1.9100000000000001,0.31,1.93499354,0.0,0,0.0,1.9100000000000001,0.31,1.93499354,1.94,0.33,1.9678668654,0.0,0,0.0,1.94,0.33,1.9678668654
2019-04-21 05:30:00,1.88,0.31,1.9053870998,0.0,0,0.0,1.88,0.31,1.9053870998,1.8900000000000001,0.33,1.9185932346,0.0,0,0.0,1.8900000000000001,0.33,1.9185932346
2019-04-21 06:00:00,1.87,0.33,1.8988944152,0.0,0,0.0,1.87,0.33,1.8988944152,1.8900000000000001,0.35000000000000003,1.9221342305,0.0,0,0.0,1.8900000000000001,0.35000000000000003,1.9221342305
2019-04-21 06:30:00,1.97,0.28,1.9897989848000002,0.0,0,0.0,1.97,0.28,1.9897989848000002,1.99,0.28,2.0096019506,0.0,0,0.0,1.99,0.28,2.0096019506
2019-04-21 07:00:00,1.99,0.29,2.0110196419,0.05,0,0.05,1.94,0.29,1.9615555052,2.01,0.29,2.0308126452,0.05,0,0.05,1.96,0.29,1.9813379318000002
2019-04-21 07:30:00,1.996,0.09,1.9980280278,0.116,0,0.116,1.88,0.09,1.8821530225,1.996,0.44,2.0439217206,0.116,0,0.116,1.88,0.44,1.9308029418000001
2019-04-21 08:00:00,1.9649999999999999,0.28,1.9848488607,0.17500000000000002,0,0.17500000000000002,1.79,0.28,1.8117670932,1.975,0.29,1.9961775973,0.17500000000000002,0,0.17500000000000002,1.8,0.29,1.8232114524
2019-04-21 08:30:00,1.9849999999999999,0.27,2.0032785628,0.225,0,0.225,1.76,0.27,1.7805897899,2.015,0.27,2.0330088539,0.225,0,0.225,1.79,0.27,1.8102486017000001
2019-04-21 09:00:00,1.9665,0.27,1.9849489288000002,0.2665,0,0.2665,1.7000000000000002,0.27,1.7213076425,1.9865,0.27,2.0047648865,0.2665,0,0.2665,1.72,0.27,1.7410628938000001
2019-04-21 09:30:00,2.0215,0.25,2.0369001571,0.35150000000000003,0,0.35150000000000003,1.67,0.25,1.6886088949,2.0415,0.25,2.0567504102,0.35150000000000003,0,0.35150000000000003,1.69,0.25,1.7083910559
2019-04-21 10:00:00,1.988,0.25,2.0036576554,0.388,0,0.388,1.6,0.25,1.6194134741,2.018,0.25,2.0334266645,0.388,0,0.388,1.63,0.25,1.6490603385
2019-04-21 10:30:00,1.998,0.0,1.998,0.448,0,0.448,1.55,0.0,1.55,2.018,0.0,2.018,0.448,0,0.448,1.57,0.0,1.57
2019-04-21 11:00:00,1.943,0.0,1.943,0.513,0,0.513,1.43,0.0,1.43,1.963,0.0,1.963,0.513,0,0.513,1.45,0.0,1.45
2019-04-21 11:30:00,1.88,0.0,1.88,0.54,0,0.54,1.34,0.0,1.34,1.8900000000000001,0.0,1.8900000000000001,0.54,0,0.54,1.35,0.0,1.35
2019-04-21 12:00:00,1.8290000000000002,0.25,1.8460067714,0.5690000000000001,0,0.5690000000000001,1.26,0.25,1.2845621822,1.849,0.26,1.8671906704999999,0.5690000000000001,0,0.5690000000000001,1.28,0.26,1.3061393494
2019-04-21 12:30:00,1.832,-0.4,1.8751597265000002,0.622,0,0.622,1.21,-0.4,1.2744018205,1.842,0.65,1.9533212741,0.622,0,0.622,1.22,0.65,1.3823530662999999
2019-04-21 13:00:00,1.8075,-0.39,1.8490960629000002,0.6775,0,0.6775,1.13,-0.39,1.1954078801999999,1.7275,0.66,1.8492853349,0.6775,0,0.6775,1.05,0.66,1.2402015965
2019-04-21 13:30:00,1.7155,-0.37,1.7549473639,0.7055,0,0.7055,1.01,-0.37,1.0756393448,1.6355,0.67,1.7674162639,0.7055,0,0.7055,0.93,0.67,1.1462111498
2019-04-21 14:00:00,1.6565,-0.37,1.6973191362,0.7165,0,0.7165,0.9400000000000001,-0.37,1.0101980004,1.5765,0.67,1.712965922,0.7165,0,0.7165,0.86,0.67,1.0901834708
2019-04-21 14:30:00,1.6925,-0.39,1.7368523973,0.7225,0,0.7225,0.97,-0.39,1.0454664031,1.6025,0.65,1.7293080264,0.7225,0,0.7225,0.88,0.65,1.0940292501
2019-04-21 15:00:00,1.7125,-0.39,1.7563474172,0.7225,0,0.7225,0.99,-0.39,1.0640488711,1.6325,0.66,1.7608680388,0.7225,0,0.7225,0.91,0.66,1.1241441189
2019-04-21 15:30:00,1.73,-0.4,1.7756407294,0.65,0,0.65,1.08,-0.4,1.1516944039,1.65,0.66,1.7771043864,0.65,0,0.65,1.0,0.66,1.1981652641
2019-04-21 16:00:00,1.7974999999999999,-0.39,1.8393222257000001,0.5775,0,0.5775,1.22,-0.39,1.2808200498,1.7175,0.67,1.8435580409,0.5775,0,0.5775,1.1400000000000001,0.67,1.3223085873
2019-04-21 16:30:00,1.8795000000000002,-0.42,1.9258557189,0.48950000000000005,0,0.48950000000000005,1.3900000000000001,-0.42,1.4520674915,1.8094999999999999,0.65,1.9227038904,0.48950000000000005,0,0.48950000000000005,1.32,0.65,1.4713599152
2019-04-21 17:00:00,1.9769999999999999,-0.42,2.0211207287,0.397,0,0.397,1.58,-0.42,1.6348700254000001,1.917,0.66,2.0274340926,0.397,0,0.397,1.52,0.66,1.6571059109
2019-04-21 17:30:00,2.032,-0.39,2.0690877217,0.292,0,0.292,1.74,-0.39,1.7831713322,1.992,0.6900000000000001,2.1081185925,0.292,0,0.292,1.7000000000000002,0.6900000000000001,1.8346934349000001
2019-04-21 18:00:00,2.104,-0.37,2.1362855614,0.17400000000000002,0,0.17400000000000002,1.9300000000000002,-0.37,1.9651463050000002,2.074,0.71,2.1921624027,0.17400000000000002,0,0.17400000000000002,1.9,0.71,2.0283244316
2019-04-21 18:30:00,2.1845,0.0,2.1845,0.0545,0,0.0545,2.13,0.0,2.13,2.2045,0.0,2.2045,0.0545,0,0.0545,2.15,0.0,2.15
2019-04-21 19:00:00,2.284,0.0,2.284,0.014,0,0.014,2.27,0.0,2.27,2.314,0.25,2.3274655744,0.014,0,0.014,2.3,0.25,2.3135470603
2019-04-21 19:30:00,2.3125,0.0,2.3125,0.0025,0,0.0025,2.31,0.0,2.31,2.3525,0.25,2.3657464467000002,0.0025,0,0.0025,2.35,0.25,2.3632604596
2019-04-21 20:00:00,2.3105,0.26,2.325082848,0.0005,0,0.0005,2.31,0.26,2.3245859846,2.3405,0.26,2.3548970784,0.0005,0,0.0005,2.34,0.26,2.3544001359
2019-04-21 20:30:00,2.39,0.27,2.4052026941999998,0.0,0,0.0,2.39,0.27,2.4052026941999998,2.43,0.29,2.4472433471,0.0,0,0.0,2.43,0.29,2.4472433471
2019-04-21 21:00:00,2.3595,0.26,2.3737818455,0.0095,0,0.0095,2.35,0.26,2.3643392312,2.3795,0.26,2.393662518,0.0095,0,0.0095,2.37,0.26,2.3842189497
2019-04-21 21:30:00,2.336,0.26,2.3504246425,0.016,0,0.016,2.32,0.26,2.334523506,2.366,0.26,2.3802428448,0.016,0,0.016,2.35,0.26,2.3643392312
