Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-21 22:00:00,2.2325,0.2,2.2414406639,0.052500000000000005,0,0.052500000000000005,2.18,0.2,2.1891550882,2.2525,0.30000000000000004,2.2723899863,0.052500000000000005,0,0.052500000000000005,2.2,0.30000000000000004,2.2203603311
2019-04-21 22:30:00,2.1085,0.31,2.1311668752,0.1085,0,0.1085,2.0,0.31,2.0238824077,2.1385,0.35000000000000003,2.1669522952999998,0.1085,0,0.1085,2.03,0.35000000000000003,2.0599514557
2019-04-21 23:00:00,2.0105,0.32,2.0358070267,0.21050000000000002,0,0.21050000000000002,1.8,0.32,1.8282231811,2.0305,0.34,2.0587691104,0.21050000000000002,0,0.21050000000000002,1.82,0.34,1.8514858898000002
2019-04-21 23:30:00,1.9395,0.36,1.9726277525,0.1495,0,0.1495,1.79,0.36,1.8258422714,1.9595,0.38,1.9960060746,0.1495,0,0.1495,1.81,0.38,1.8494593805
2019-04-22 00:00:00,1.8595000000000002,0.33,1.8885550694000002,0.1295,0,0.1295,1.73,0.33,1.7611927776,1.8895,0.34,1.9198464131000001,0.1295,0,0.1295,1.76,0.34,1.7925400972
2019-04-22 00:30:00,1.8940000000000001,0.31,1.9192019175000001,0.194,0,0.194,1.7000000000000002,0.31,1.7280335645,1.9140000000000001,0.33,1.9422399440000002,0.194,0,0.194,1.72,0.33,1.7513708916000001
2019-04-22 01:00:00,1.8795000000000002,0.29,1.9017413731000001,0.2695,0,0.2695,1.6099999999999999,0.29,1.635909533,1.8795000000000002,0.43,1.9280612672,0.2695,0,0.2695,1.6099999999999999,0.43,1.666433317
2019-04-22 01:30:00,1.9849999999999999,0.32,2.0106280113,0.435,0,0.435,1.55,0.32,1.5826875876000002,2.005,0.33,2.0319756396,0.435,0,0.435,1.57,0.33,1.6043067038
2019-04-22 02:00:00,1.956,0.33,1.9836421048,0.526,0,0.526,1.43,0.33,1.4675830471,1.976,0.34,2.0050376555,0.526,0,0.526,1.45,0.34,1.4893287078
2019-04-22 02:30:00,1.948,0.30000000000000004,1.9709652458,0.5680000000000001,0,0.5680000000000001,1.38,0.30000000000000004,1.4122322755,1.968,0.32,1.9938465337000002,0.5680000000000001,0,0.5680000000000001,1.4,0.32,1.4361058457
2019-04-22 03:00:00,1.9295,0.27,1.9482993225,0.5995,0,0.5995,1.33,0.27,1.3571293232000001,1.9395,0.27,1.9582033219000001,0.5995,0,0.5995,1.34,0.27,1.3669308688
2019-04-22 03:30:00,1.927,0.17,1.934484169,0.607,0,0.607,1.32,0.17,1.3309019498,1.937,0.34,1.9666135868999999,0.607,0,0.607,1.33,0.34,1.3727709204
2019-04-22 04:00:00,1.858,0.26,1.8761034087000001,0.628,0,0.628,1.23,0.26,1.2571793826,1.8679999999999999,0.27,1.8874119847,0.628,0,0.628,1.24,0.27,1.2690547664
2019-04-22 04:30:00,1.88,0.25,1.8965494984,0.49,0,0.49,1.3900000000000001,0.25,1.4123030836,1.9,0.26,1.9177069641000002,0.49,0,0.49,1.4100000000000001,0.26,1.4337712509
2019-04-22 05:00:00,1.9075000000000002,0.26,1.9251379821,0.3975,0,0.3975,1.51,0.26,1.5322206107,1.9275,0.26,1.9449566191,0.3975,0,0.3975,1.53,0.26,1.551934277
2019-04-22 05:30:00,1.8795000000000002,0.26,1.8973982845,0.3695,0,0.3695,1.51,0.26,1.5322206107,1.8895,0.26,1.9073044461,0.3695,0,0.3695,1.52,0.26,1.5420765221
2019-04-22 06:00:00,1.8980000000000001,0.25,1.9143938989,0.368,0,0.368,1.53,0.25,1.5502902954,1.908,0.26,1.9256334023,0.368,0,0.368,1.54,0.26,1.5617938404
2019-04-22 06:30:00,1.976,0.25,1.9917519926,0.376,0,0.376,1.6,0.25,1.6194134741,1.996,0.25,2.0115953868,0.376,0,0.376,1.62,0.25,1.6391766226
2019-04-22 07:00:00,2.0215,0.25,2.0369001571,0.3815,0,0.3815,1.6400000000000001,0.25,1.6589454482,2.0415,0.25,2.0567504102,0.3815,0,0.3815,1.6600000000000001,0.25,1.6787197503
2019-04-22 07:30:00,2.093,0.0,2.093,0.343,0,0.343,1.75,0.0,1.75,2.103,0.25,2.1178075928,0.343,0,0.343,1.76,0.25,1.7776670104
2019-04-22 08:00:00,2.116,-0.27,2.1331563468,0.366,0,0.366,1.75,-0.27,1.7707060739,2.136,0.35000000000000003,2.1644851582,0.366,0,0.366,1.77,0.35000000000000003,1.8042727067
2019-04-22 08:30:00,2.0605,0.25,2.0756108137,0.36050000000000004,0,0.36050000000000004,1.7000000000000002,0.25,1.7182840277,2.0805,0.26,2.0966831544,0.36050000000000004,0,0.36050000000000004,1.72,0.26,1.7395401691
2019-04-22 09:00:00,2.018,0.25,2.0334266645,0.428,0,0.428,1.5899999999999999,0.25,1.6095340941,2.028,0.26,2.0445987381,0.428,0,0.428,1.6,0.26,1.6209873533999999
2019-04-22 09:30:00,2.031,-0.38,2.0662432093,0.511,0,0.511,1.52,-0.38,1.5667801377,2.041,0.62,2.1330918874,0.511,0,0.511,1.53,0.62,1.6508482668000002
2019-04-22 10:00:00,2.0525,0.0,2.0525,0.4625,0,0.4625,1.5899999999999999,0.0,1.5899999999999999,2.0625,0.0,2.0625,0.4625,0,0.4625,1.6,0.0,1.6
2019-04-22 10:30:00,1.945,0.0,1.945,0.495,0,0.495,1.45,0.0,1.45,1.9649999999999999,0.0,1.9649999999999999,0.495,0,0.495,1.47,0.0,1.47
2019-04-22 11:00:00,1.83,0.0,1.83,0.59,0,0.59,1.24,0.0,1.24,1.8399999999999999,0.0,1.8399999999999999,0.59,0,0.59,1.25,0.0,1.25
2019-04-22 11:30:00,1.8050000000000002,0.0,1.8050000000000002,0.645,0,0.645,1.16,0.0,1.16,1.8250000000000002,0.0,1.8250000000000002,0.645,0,0.645,1.18,0.0,1.18
2019-04-22 12:00:00,1.8679999999999999,0.0,1.8679999999999999,0.468,0,0.468,1.4,0.0,1.4,1.888,0.0,1.888,0.468,0,0.468,1.42,0.0,1.42
2019-04-22 12:30:00,1.8940000000000001,0.0,1.8940000000000001,0.514,0,0.514,1.38,0.0,1.38,1.904,0.0,1.904,0.514,0,0.514,1.3900000000000001,0.0,1.3900000000000001
2019-04-22 13:00:00,1.8815,0.0,1.8815,0.49150000000000005,0,0.49150000000000005,1.3900000000000001,0.0,1.3900000000000001,1.8915000000000002,0.0,1.8915000000000002,0.49150000000000005,0,0.49150000000000005,1.4,0.0,1.4
2019-04-22 13:30:00,1.913,0.0,1.913,0.483,0,0.483,1.43,0.0,1.43,1.933,0.0,1.933,0.483,0,0.483,1.45,0.0,1.45
2019-04-22 14:00:00,1.7785000000000002,0.0,1.7785000000000002,0.7685000000000001,0,0.7685000000000001,1.01,0.0,1.01,1.7885,0.0,1.7885,0.7685000000000001,0,0.7685000000000001,1.02,0.0,1.02
2019-04-22 14:30:00,1.8285,0.0,1.8285,0.5685,0,0.5685,1.26,0.0,1.26,1.8485,0.0,1.8485,0.5685,0,0.5685,1.28,0.0,1.28
2019-04-22 15:00:00,1.9609999999999999,0.0,1.9609999999999999,0.321,0,0.321,1.6400000000000001,0.0,1.6400000000000001,1.9809999999999999,0.0,1.9809999999999999,0.321,0,0.321,1.6600000000000001,0.0,1.6600000000000001
2019-04-22 15:30:00,1.8025,0.0,1.8025,0.5025000000000001,0,0.5025000000000001,1.3,0.0,1.3,1.8225,0.0,1.8225,0.5025000000000001,0,0.5025000000000001,1.32,0.0,1.32
2019-04-22 16:00:00,1.8595000000000002,-0.46,1.915552205,0.5995,0,0.5995,1.26,-0.46,1.341342611,1.8495,0.59,1.9413269302,0.5995,0,0.5995,1.25,0.59,1.3822445514
2019-04-22 16:30:00,2.0925,-0.46,2.1424649939,0.2625,0,0.2625,1.83,-0.46,1.8869287215,2.0525,0.61,2.1412277436,0.2625,0,0.2625,1.79,0.61,1.891084345
2019-04-22 17:00:00,2.113,0.0,2.113,0.333,0,0.333,1.78,0.0,1.78,2.123,0.0,2.123,0.333,0,0.333,1.79,0.0,1.79
2019-04-22 17:30:00,2.159,0.0,2.159,0.249,0,0.249,1.9100000000000001,0.0,1.9100000000000001,2.179,0.25,2.1932945539,0.249,0,0.249,1.9300000000000002,0.25,1.9461243537000001
2019-04-22 18:00:00,2.275,0.0,2.275,0.105,0,0.105,2.17,0.0,2.17,2.295,0.25,2.3085764012,0.105,0,0.105,2.19,0.25,2.2042232192
2019-04-22 18:30:00,2.3335,0.25,2.3468536916,0.053500000000000006,0,0.053500000000000006,2.2800000000000002,0.25,2.2936651892,2.3635,0.25,2.376685139,0.053500000000000006,0,0.053500000000000006,2.31,0.25,2.3234887562
2019-04-22 19:00:00,2.495,0.25,2.5074937687,0.045,0,0.045,2.45,0.25,2.4627220712,2.515,0.25,2.5273949038,0.045,0,0.045,2.47,0.25,2.4826195842
2019-04-22 19:30:00,2.5465,0.0,2.5465,0.08650000000000001,0,0.08650000000000001,2.46,0.0,2.46,2.5865,0.25,2.5985538767,0.08650000000000001,0,0.08650000000000001,2.5,0.25,2.5124689053
2019-04-22 20:00:00,2.5235000000000003,0.27,2.5379031207000002,0.1635,0,0.1635,2.36,0.27,2.375394704,2.5535,0.27,2.5677348480999997,0.1635,0,0.1635,2.39,0.27,2.4052026941999998
2019-04-22 20:30:00,2.542,0.0,2.542,0.272,0,0.272,2.27,0.0,2.27,2.572,0.24,2.5831732424,0.272,0,0.272,2.3,0.24,2.3124878378
2019-04-22 21:00:00,2.4965,0.26,2.5100024402,0.24650000000000002,0,0.24650000000000002,2.25,0.26,2.264972406,2.5165,0.27,2.5309429567,0.24650000000000002,0,0.24650000000000002,2.27,0.27,2.2860008749
2019-04-22 21:30:00,2.3885,0.26,2.4026094668,0.2585,0,0.2585,2.13,0.26,2.1458098704,2.4185,0.27,2.4335246557,0.2585,0,0.2585,2.16,0.27,2.176809592
2019-04-22 22:00:00,2.2665,0.27,2.2825254106,0.28650000000000003,0,0.28650000000000003,1.98,0.27,1.998324298,2.2865,0.29,2.3048171836,0.28650000000000003,0,0.28650000000000003,2.0,0.29,2.0209156341
2019-04-22 22:30:00,2.1835,0.26,2.1989252488,0.28350000000000003,0,0.28350000000000003,1.9,0.26,1.9177069641000002,2.2135,0.27,2.2299063321,0.28350000000000003,0,0.28350000000000003,1.9300000000000002,0.27,1.9487944992
2019-04-22 23:00:00,2.097,0.17,2.1038795118,0.297,0,0.297,1.8,0.17,1.8080099557,2.107,0.32,2.1311614204,0.297,0,0.297,1.81,0.32,1.8380696396
2019-04-22 23:30:00,1.982,0.25,1.9977046829,0.312,0,0.312,1.67,0.25,1.6886088949,2.002,0.26,2.0188125223,0.312,0,0.312,1.69,0.26,1.7098830369
2019-04-23 00:00:00,1.94,0.03,1.9402319449,0.36,0,0.36,1.58,0.03,1.5802847844999999,1.9500000000000002,0.34,1.9794191067,0.36,0,0.36,1.5899999999999999,0.34,1.6259458786
2019-04-23 00:30:00,1.9575,0.25,1.9733996681,0.4475,0,0.4475,1.51,0.25,1.5305554547,1.9675,0.28,1.9873238916,0.4475,0,0.4475,1.52,0.28,1.5455743269000002
2019-04-23 01:00:00,1.9135,0.26,1.9310831805,0.29350000000000004,0,0.29350000000000004,1.62,0.26,1.6407315442,1.9335,0.27,1.9522608048,0.29350000000000004,0,0.29350000000000004,1.6400000000000001,0.27,1.6620770139
2019-04-23 01:30:00,1.9945,0.29,2.0154727113,0.2245,0,0.2245,1.77,0.29,1.7935997324000001,2.0045,0.31,2.0283294234,0.2245,0,0.2245,1.78,0.31,1.8067927385
2019-04-23 02:00:00,1.9975,0.30000000000000004,2.0199025348,0.24750000000000003,0,0.24750000000000003,1.75,0.30000000000000004,1.7755280905,2.0075,0.31,2.0312942303,0.24750000000000003,0,0.24750000000000003,1.76,0.31,1.7870926109
2019-04-23 02:30:00,1.9715,0.30000000000000004,1.9941946369,0.1915,0,0.1915,1.78,0.30000000000000004,1.8051038751,1.9915,0.31,2.0154831307,0.1915,0,0.1915,1.8,0.31,1.8264993841
2019-04-23 03:00:00,1.9335,0.31,1.9581936191,0.14350000000000002,0,0.14350000000000002,1.79,0.31,1.8166452598,1.9535,0.32,1.9795358673,0.14350000000000002,0,0.14350000000000002,1.81,0.32,1.8380696396
2019-04-23 03:30:00,1.9,0.29,1.9220041623,0.27,0,0.27,1.63,0.29,1.6555965692,1.92,0.31,1.9448650339,0.27,0,0.27,1.65,0.31,1.6788686667000001
2019-04-23 04:00:00,1.9100000000000001,0.27,1.9289893727,0.31,0,0.31,1.6,0.27,1.622621336,1.9300000000000002,0.28,1.9502051174,0.31,0,0.31,1.62,0.28,1.6440194646
2019-04-23 04:30:00,1.9255,0.25,1.9416617239,0.3055,0,0.3055,1.62,0.25,1.6391766226,1.9355,0.26,1.9528851093,0.3055,0,0.3055,1.63,0.26,1.6506059493
2019-04-23 05:00:00,1.901,0.26,1.9186977353999999,0.241,0,0.241,1.6600000000000001,0.26,1.6802380784,1.911,0.26,1.9286059732,0.241,0,0.241,1.67,0.26,1.6901183391
2019-04-23 05:30:00,1.8755000000000002,0.26,1.8934360961,0.2555,0,0.2555,1.62,0.26,1.6407315442,1.8955000000000002,0.28,1.9160689575,0.2555,0,0.2555,1.6400000000000001,0.28,1.6637307474
2019-04-23 06:00:00,1.9215,0.25,1.937695087,0.2615,0,0.2615,1.6600000000000001,0.25,1.6787197503,1.9415,0.26,1.9588318585,0.2615,0,0.2615,1.6800000000000002,0.26,1.7000000000000002
2019-04-23 06:30:00,2.0815,0.25,2.0964594558,0.2015,0,0.2015,1.88,0.25,1.8965494984,2.1015,0.25,2.1163180881,0.2015,0,0.2015,1.9,0.25,1.9163767897000001
2019-04-23 07:00:00,2.223,0.25,2.2370134108,0.253,0,0.253,1.97,0.25,1.9857995871,2.243,0.25,2.2568892308,0.253,0,0.253,1.99,0.25,2.0056420418
2019-04-23 07:30:00,2.343,0.0,2.343,0.333,0,0.333,2.01,0.0,2.01,2.373,0.25,2.3861326451,0.333,0,0.333,2.04,0.25,2.0552615405
2019-04-23 08:00:00,2.3305,0.0,2.3305,0.3405,0,0.3405,1.99,0.0,1.99,2.3605,0.0,2.3605,0.3405,0,0.3405,2.02,0.0,2.02
2019-04-23 08:30:00,2.351,0.0,2.351,0.371,0,0.371,1.98,0.0,1.98,2.371,0.0,2.371,0.371,0,0.371,2.0,0.0,2.0
2019-04-23 09:00:00,2.215,0.0,2.215,0.405,0,0.405,1.81,0.0,1.81,2.235,0.0,2.235,0.405,0,0.405,1.83,0.0,1.83
2019-04-23 09:30:00,2.156,-0.5,2.2132184709000002,0.496,0,0.496,1.6600000000000001,-0.5,1.7336666346,2.166,0.54,2.2322983672,0.496,0,0.496,1.67,0.54,1.7551353224000001
2019-04-23 10:00:00,2.061,0.0,2.061,0.501,0,0.501,1.56,0.0,1.56,2.081,0.0,2.081,0.501,0,0.501,1.58,0.0,1.58
2019-04-23 10:30:00,2.057,0.0,2.057,0.497,0,0.497,1.56,0.0,1.56,2.077,0.0,2.077,0.497,0,0.497,1.58,0.0,1.58
2019-04-23 11:00:00,1.9885000000000002,0.0,1.9885000000000002,0.5685,0,0.5685,1.42,0.0,1.42,2.0085,0.0,2.0085,0.5685,0,0.5685,1.44,0.0,1.44
2019-04-23 11:30:00,2.0105,0.0,2.0105,0.5605,0,0.5605,1.45,0.0,1.45,2.0305,0.0,2.0305,0.5605,0,0.5605,1.47,0.0,1.47
2019-04-23 12:00:00,1.933,0.0,1.933,0.523,0,0.523,1.4100000000000001,0.0,1.4100000000000001,1.953,0.0,1.953,0.523,0,0.523,1.43,0.0,1.43
2019-04-23 12:30:00,2.1105,0.0,2.1105,0.5505,0,0.5505,1.56,0.0,1.56,2.1305,0.0,2.1305,0.5505,0,0.5505,1.58,0.0,1.58
2019-04-23 13:00:00,2.153,0.0,2.153,0.543,0,0.543,1.6099999999999999,0.0,1.6099999999999999,2.173,0.0,2.173,0.543,0,0.543,1.63,0.0,1.63
2019-04-23 13:30:00,2.2335,-0.46,2.2803776551,0.2735,0,0.2735,1.96,-0.46,2.0132560692,2.2535,0.63,2.3399064618,0.2735,0,0.2735,1.98,0.63,2.0778113485
2019-04-23 14:00:00,2.1095,0.0,2.1095,0.3895,0,0.3895,1.72,0.0,1.72,2.1295,0.0,2.1295,0.3895,0,0.3895,1.74,0.0,1.74
2019-04-23 14:30:00,2.298,0.0,2.298,0.268,0,0.268,2.03,0.0,2.03,2.328,0.0,2.328,0.268,0,0.268,2.06,0.0,2.06
2019-04-23 15:00:00,2.445,0.0,2.445,0.20500000000000002,0,0.20500000000000002,2.24,0.0,2.24,2.465,0.0,2.465,0.20500000000000002,0,0.20500000000000002,2.26,0.0,2.26
2019-04-23 15:30:00,2.2205,0.0,2.2205,0.2305,0,0.2305,1.99,0.0,1.99,2.2505,0.0,2.2505,0.2305,0,0.2305,2.02,0.0,2.02
2019-04-23 16:00:00,2.197,0.0,2.197,0.227,0,0.227,1.97,0.0,1.97,2.227,0.0,2.227,0.227,0,0.227,2.0,0.0,2.0
2019-04-23 16:30:00,2.414,0.0,2.414,0.214,0,0.214,2.2,0.0,2.2,2.434,0.0,2.434,0.214,0,0.214,2.22,0.0,2.22
2019-04-23 17:00:00,2.622,-0.44,2.6586620695,0.232,0,0.232,2.39,-0.44,2.4301646035,2.652,0.6900000000000001,2.7402926851,0.232,0,0.232,2.42,0.6900000000000001,2.5164459064
2019-04-23 17:30:00,2.7255000000000003,0.0,2.7255000000000003,0.20550000000000002,0,0.20550000000000002,2.52,0.0,2.52,2.7455,0.0,2.7455,0.20550000000000002,0,0.20550000000000002,2.54,0.0,2.54
2019-04-23 18:00:00,2.8135,0.0,2.8135,0.2335,0,0.2335,2.58,0.0,2.58,2.8535,0.0,2.8535,0.2335,0,0.2335,2.62,0.0,2.62
2019-04-23 18:30:00,2.7755,0.0,2.7755,0.3055,0,0.3055,2.47,0.0,2.47,2.8055,0.0,2.8055,0.3055,0,0.3055,2.5,0.0,2.5
2019-04-23 19:00:00,2.681,0.0,2.681,0.331,0,0.331,2.35,0.0,2.35,2.711,0.0,2.711,0.331,0,0.331,2.38,0.0,2.38
2019-04-23 19:30:00,2.649,0.0,2.649,0.339,0,0.339,2.31,0.0,2.31,2.669,0.0,2.669,0.339,0,0.339,2.33,0.0,2.33
2019-04-23 20:00:00,2.5205,0.26,2.5338745529,0.29050000000000004,0,0.29050000000000004,2.23,0.26,2.2451057882,2.5505,0.27,2.5647514986999997,0.29050000000000004,0,0.29050000000000004,2.26,0.27,2.2760711764
2019-04-23 20:30:00,2.5060000000000002,-0.31,2.5251011861,0.246,0,0.246,2.26,-0.31,2.2811619846,2.5060000000000002,0.49,2.5534556977,0.246,0,0.246,2.26,0.49,2.3125094594
2019-04-23 21:00:00,2.5460000000000003,-0.4,2.5772302963,0.246,0,0.246,2.3,-0.4,2.334523506,2.556,0.7000000000000001,2.6501199973,0.246,0,0.246,2.31,0.7000000000000001,2.4137315509
2019-04-23 21:30:00,2.451,0.0,2.451,0.251,0,0.251,2.2,0.0,2.2,2.481,0.24,2.4925811923,0.251,0,0.251,2.23,0.24,2.2428776159
2019-04-23 22:00:00,2.302,0.25,2.3155353593,0.222,0,0.222,2.08,0.25,2.0949701669,2.332,0.26,2.3464492324,0.222,0,0.222,2.11,0.26,2.1259586073
2019-04-23 22:30:00,2.2145,0.21,2.2244348159,0.20450000000000002,0,0.20450000000000002,2.01,0.21,2.0209403752,2.2345,0.32,2.2572971116,0.20450000000000002,0,0.20450000000000002,2.03,0.32,2.0550669089
2019-04-23 23:00:00,2.12,0.28,2.1384106247,0.15,0,0.15,1.97,0.28,1.9897989848000002,2.14,0.30000000000000004,2.1609257276,0.15,0,0.15,1.99,0.30000000000000004,2.0124860248
2019-04-23 23:30:00,2.0845,0.27,2.1019134735,0.1345,0,0.1345,1.9500000000000002,0.27,1.968603566,2.1045,0.28,2.1230450419,0.1345,0,0.1345,1.97,0.28,1.9897989848000002
2019-04-24 00:00:00,1.986,0.22,1.9981481427,0.166,0,0.166,1.82,0.22,1.8332484829,1.996,0.34,2.0247508489,0.166,0,0.166,1.83,0.34,1.8613167382
2019-04-24 00:30:00,1.959,0.29,1.9803487067,0.11900000000000001,0,0.11900000000000001,1.8399999999999999,0.29,1.8627130751,1.979,0.31,2.0031327964,0.11900000000000001,0,0.11900000000000001,1.8599999999999999,0.31,1.8856563844
2019-04-24 01:00:00,1.948,0.28,1.9680203251,0.088,0,0.088,1.8599999999999999,0.28,1.8809572031,1.968,0.30000000000000004,1.9907345377999999,0.088,0,0.088,1.88,0.30000000000000004,1.9037857022
2019-04-24 01:30:00,2.0285,0.29,2.0491247522,0.11850000000000001,0,0.11850000000000001,1.9100000000000001,0.29,1.931890266,2.0585,0.31,2.0817113753,0.11850000000000001,0,0.11850000000000001,1.94,0.31,1.964611921
2019-04-24 02:00:00,2.0415,0.28,2.0606121057,0.1715,0,0.1715,1.87,0.28,1.8908463712999999,2.0615,0.30000000000000004,2.0832144033,0.1715,0,0.1715,1.8900000000000001,0.30000000000000004,1.9136614121000002
2019-04-24 02:30:00,2.012,0.28,2.0313896721,0.182,0,0.182,1.83,0.28,1.8512968428,2.022,0.30000000000000004,2.0441340465,0.182,0,0.182,1.8399999999999999,0.30000000000000004,1.8642961138
2019-04-24 03:00:00,1.988,0.29,2.009040567,0.148,0,0.148,1.8399999999999999,0.29,1.8627130751,2.008,0.31,2.0317883748,0.148,0,0.148,1.8599999999999999,0.31,1.8856563844
2019-04-24 03:30:00,1.9655,-0.21,1.9766866848,0.10550000000000001,0,0.10550000000000001,1.8599999999999999,-0.21,1.8718172988,1.9155000000000002,0.73,2.0498878628,0.10550000000000001,0,0.10550000000000001,1.81,0.73,1.9516659550000002
2019-04-24 04:00:00,1.956,-0.28,1.9759392703,0.116,0,0.116,1.8399999999999999,-0.28,1.8611824199,1.9060000000000001,0.79,2.0632343541,0.116,0,0.116,1.79,0.79,1.9565786465000001
2019-04-24 04:30:00,1.9835,-0.28,2.0031655573,0.14350000000000002,0,0.14350000000000002,1.8399999999999999,-0.28,1.8611824199,1.9335,0.79,2.0886651838,0.14350000000000002,0,0.14350000000000002,1.79,0.79,1.9565786465000001
2019-04-24 05:00:00,1.978,-0.30000000000000004,2.0006209036,0.148,0,0.148,1.83,-0.30000000000000004,1.8544271353,1.9380000000000002,0.72,2.0674244847,0.148,0,0.148,1.79,0.72,1.9293781382000001
2019-04-24 05:30:00,1.924,0.26,1.9414880891,0.10400000000000001,0,0.10400000000000001,1.82,0.26,1.8384776311,1.944,0.26,1.9613097664999999,0.10400000000000001,0,0.10400000000000001,1.8399999999999999,0.26,1.8582787735
2019-04-24 06:00:00,1.9785,-0.29,1.9996405302,0.1085,0,0.1085,1.87,-0.29,1.8923530326,1.9285,0.79,2.0840374877,0.1085,0,0.1085,1.82,0.79,1.984061491
2019-04-24 06:30:00,2.101,-0.31,2.1237469247,0.111,0,0.111,1.99,-0.31,2.014000993,2.061,0.72,2.1831447501,0.111,0,0.111,1.9500000000000002,0.72,2.0786774642
2019-04-24 07:00:00,2.295,0.24,2.307514897,0.115,0,0.115,2.18,0.24,2.1931712199,2.325,0.25,2.3384022323,0.115,0,0.115,2.21,0.25,2.2240953217
2019-04-24 07:30:00,2.446,0.21,2.454998167,0.08600000000000001,0,0.08600000000000001,2.36,0.21,2.3693247983,2.466,0.28,2.4818452812,0.08600000000000001,0,0.08600000000000001,2.38,0.28,2.3964139876
2019-04-24 08:00:00,2.5495,0.25,2.5617279813,0.0695,0,0.0695,2.48,0.25,2.4925689559,2.5695,0.26,2.5826208103,0.0695,0,0.0695,2.5,0.26,2.5134836383
2019-04-24 08:30:00,2.602,0.25,2.6139824024,0.062,0,0.062,2.54,0.25,2.5522734962999998,2.632,0.26,2.6448107683,0.062,0,0.062,2.5700000000000003,0.26,2.5831182706
2019-04-24 09:00:00,2.5564999999999998,0.25,2.5686946588,0.1365,0,0.1365,2.42,0.25,2.432878953,2.5865,0.26,2.5995350065,0.1365,0,0.1365,2.45,0.26,2.4637572932
2019-04-24 09:30:00,2.5275,0.0,2.5275,0.20750000000000002,0,0.20750000000000002,2.32,0.0,2.32,2.5575,0.0,2.5575,0.20750000000000002,0,0.20750000000000002,2.35,0.0,2.35
2019-04-24 10:00:00,2.5135,0.0,2.5135,0.20350000000000001,0,0.20350000000000001,2.31,0.0,2.31,2.5435,0.0,2.5435,0.20350000000000001,0,0.20350000000000001,2.34,0.0,2.34
2019-04-24 10:30:00,2.545,0.0,2.545,0.245,0,0.245,2.3,0.0,2.3,2.565,0.0,2.565,0.245,0,0.245,2.32,0.0,2.32
2019-04-24 11:00:00,2.465,0.0,2.465,0.225,0,0.225,2.24,0.0,2.24,2.485,0.0,2.485,0.225,0,0.225,2.26,0.0,2.26
2019-04-24 11:30:00,2.4345,0.0,2.4345,0.21450000000000002,0,0.21450000000000002,2.22,0.0,2.22,2.4545,0.0,2.4545,0.21450000000000002,0,0.21450000000000002,2.24,0.0,2.24
2019-04-24 12:00:00,2.534,0.0,2.534,0.224,0,0.224,2.31,0.0,2.31,2.564,0.0,2.564,0.224,0,0.224,2.34,0.0,2.34
2019-04-24 12:30:00,2.4895,0.0,2.4895,0.2595,0,0.2595,2.23,0.0,2.23,2.5195,0.0,2.5195,0.2595,0,0.2595,2.26,0.0,2.26
2019-04-24 13:00:00,2.3745,0.0,2.3745,0.3045,0,0.3045,2.07,0.0,2.07,2.3945,0.0,2.3945,0.3045,0,0.3045,2.09,0.0,2.09
2019-04-24 13:30:00,2.398,-0.48,2.4455682366,0.318,0,0.318,2.08,-0.48,2.1346662503,2.418,0.5700000000000001,2.4842753471,0.318,0,0.318,2.1,0.5700000000000001,2.1759825367
2019-04-24 14:00:00,2.2415,0.0,2.2415,0.35150000000000003,0,0.35150000000000003,1.8900000000000001,0.0,1.8900000000000001,2.2615,0.0,2.2615,0.35150000000000003,0,0.35150000000000003,1.9100000000000001,0.0,1.9100000000000001
2019-04-24 14:30:00,2.3605,0.0,2.3605,0.3405,0,0.3405,2.02,0.0,2.02,2.3805,0.0,2.3805,0.3405,0,0.3405,2.04,0.0,2.04
2019-04-24 15:00:00,2.338,0.0,2.338,0.368,0,0.368,1.97,0.0,1.97,2.368,0.0,2.368,0.368,0,0.368,2.0,0.0,2.0
2019-04-24 15:30:00,2.2805,0.0,2.2805,0.3905,0,0.3905,1.8900000000000001,0.0,1.8900000000000001,2.2905,0.0,2.2905,0.3905,0,0.3905,1.9,0.0,1.9
2019-04-24 16:00:00,2.2555,0.0,2.2555,0.48550000000000004,0,0.48550000000000004,1.77,0.0,1.77,2.2755,0.0,2.2755,0.48550000000000004,0,0.48550000000000004,1.79,0.0,1.79
2019-04-24 16:30:00,2.2815,0.0,2.2815,0.5115000000000001,0,0.5115000000000001,1.77,0.0,1.77,2.3015,0.0,2.3015,0.5115000000000001,0,0.5115000000000001,1.79,0.0,1.79
2019-04-24 17:00:00,2.3055,0.0,2.3055,0.5655,0,0.5655,1.74,0.0,1.74,2.3255,0.0,2.3255,0.5655,0,0.5655,1.76,0.0,1.76
2019-04-24 17:30:00,2.32,0.0,2.32,0.58,0,0.58,1.74,0.0,1.74,2.34,0.0,2.34,0.58,0,0.58,1.76,0.0,1.76
2019-04-24 18:00:00,2.4185,0.0,2.4185,0.47850000000000004,0,0.47850000000000004,1.94,0.0,1.94,2.4385,0.0,2.4385,0.47850000000000004,0,0.47850000000000004,1.96,0.0,1.96
2019-04-24 18:30:00,2.439,0.0,2.439,0.399,0,0.399,2.04,0.0,2.04,2.459,0.0,2.459,0.399,0,0.399,2.06,0.0,2.06
2019-04-24 19:00:00,2.42,0.0,2.42,0.34,0,0.34,2.08,0.0,2.08,2.44,0.0,2.44,0.34,0,0.34,2.1,0.0,2.1
2019-04-24 19:30:00,2.501,-0.11,2.5034178636,0.251,0,0.251,2.25,-0.11,2.2526872841,2.511,0.42,2.5458831474,0.251,0,0.251,2.26,0.42,2.2986952821
2019-04-24 20:00:00,2.5045,0.25,2.5169466125,0.20450000000000002,0,0.20450000000000002,2.3,0.25,2.3135470603,2.5245,0.26,2.5378534729,0.20450000000000002,0,0.20450000000000002,2.32,0.26,2.334523506
2019-04-24 20:30:00,2.5385,0.26,2.5517802119,0.11850000000000001,0,0.11850000000000001,2.42,0.26,2.4339268683,2.5685000000000002,0.27,2.5826521736,0.11850000000000001,0,0.11850000000000001,2.45,0.27,2.4648326515
2019-04-24 21:00:00,2.5765000000000002,0.25,2.5886004422999997,0.14650000000000002,0,0.14650000000000002,2.43,0.25,2.4428262321,2.6065,0.26,2.6194354831,0.14650000000000002,0,0.14650000000000002,2.46,0.26,2.4737016797
2019-04-24 21:30:00,2.558,0.25,2.5701875418,0.098,0,0.098,2.46,0.25,2.472670621,2.578,0.26,2.591077768,0.098,0,0.098,2.48,0.26,2.493591787
2019-04-24 22:00:00,2.47,0.25,2.4826195842,0.08,0,0.08,2.39,0.25,2.4030397417,2.49,0.30000000000000004,2.508007177,0.08,0,0.08,2.41,0.30000000000000004,2.42860042
2019-04-24 22:30:00,2.318,0.04,2.3183450994,0.078,0,0.078,2.24,0.04,2.2403571144,2.328,0.41000000000000003,2.363828251,0.078,0,0.078,2.25,0.41000000000000003,2.2870505023
2019-04-24 23:00:00,2.196,0.31,2.2177727566,0.066,0,0.066,2.13,0.31,2.1524404754,2.226,0.33,2.2503279761,0.066,0,0.066,2.16,0.33,2.1850629282
2019-04-24 23:30:00,2.1165,0.31,2.1390821045,0.1565,0,0.1565,1.96,0.31,1.9843638779,2.1365,0.33,2.1618353892,0.1565,0,0.1565,1.98,0.33,2.007311635
2019-04-25 00:00:00,1.995,0.28,2.0145533004,0.225,0,0.225,1.77,0.28,1.7920100446,2.015,0.30000000000000004,2.0372101021,0.225,0,0.225,1.79,0.30000000000000004,1.8149655644
2019-04-25 00:30:00,2.0125,0.27,2.0305310266,0.1825,0,0.1825,1.83,0.27,1.8498108011,2.0325,0.33,2.0591154047,0.1825,0,0.1825,1.85,0.33,1.8792019583
2019-04-25 01:00:00,2.02,0.29,2.0407106605,0.18,0,0.18,1.8399999999999999,0.29,1.8627130751,2.04,0.31,2.063419492,0.18,0,0.18,1.8599999999999999,0.31,1.8856563844
2019-04-25 01:30:00,2.1195,0.30000000000000004,2.140626135,0.1995,0,0.1995,1.92,0.30000000000000004,1.9432961689,2.1395,0.32,2.1632984653,0.1995,0,0.1995,1.94,0.32,1.9662146373
2019-04-25 02:00:00,2.172,0.29,2.191274515,0.222,0,0.222,1.9500000000000002,0.29,1.9714461697,2.182,0.30000000000000004,2.2025267308,0.222,0,0.222,1.96,0.30000000000000004,1.9828262657
2019-04-25 02:30:00,2.1415,0.27,2.158453671,0.2515,0,0.2515,1.8900000000000001,0.27,1.9091883092000002,2.1615,0.28,2.1795601047,0.2515,0,0.2515,1.9100000000000001,0.28,1.9304144633
2019-04-25 03:00:00,2.156,0.26,2.171620593,0.28600000000000003,0,0.28600000000000003,1.87,0.26,1.8879883473999999,2.176,0.26,2.19147804,0.28600000000000003,0,0.28600000000000003,1.8900000000000001,0.26,1.9077997799
2019-04-25 03:30:00,2.0905,0.27,2.1078639069,0.2005,0,0.2005,1.8900000000000001,0.27,1.9091883092000002,2.1105,0.29,2.1303310189,0.2005,0,0.2005,1.9100000000000001,0.29,1.931890266
2019-04-25 04:00:00,2.0265,0.30000000000000004,2.0485854266,0.0565,0,0.0565,1.97,0.30000000000000004,1.9927117202,2.0465,0.32,2.0713672417,0.0565,0,0.0565,1.99,0.32,2.0155644371
2019-04-25 04:30:00,2.077,0.30000000000000004,2.098554026,0.017,0,0.017,2.06,0.30000000000000004,2.0817300497,2.097,0.32,2.121275324,0.017,0,0.017,2.08,0.32,2.1044714301
2019-04-25 05:00:00,2.0215,0.29,2.0421954485,0.0015,0,0.0015,2.02,0.29,2.0407106605,2.0415,0.30000000000000004,2.0634248835,0.0015,0,0.0015,2.04,0.30000000000000004,2.0619408333
2019-04-25 05:30:00,2.038,0.28,2.057144623,0.028,0,0.028,2.01,0.28,2.0294087809,2.068,0.29,2.0882346611,0.028,0,0.028,2.04,0.29,2.0605096457
2019-04-25 06:00:00,2.062,0.26,2.078327212,0.052000000000000005,0,0.052000000000000005,2.01,0.26,2.0267461607,2.072,0.28,2.0908333267,0.052000000000000005,0,0.052000000000000005,2.02,0.28,2.0393136099999998
2019-04-25 06:30:00,2.2295,0.26,2.2446091531,0.0795,0,0.0795,2.15,0.26,2.1656638705,2.2595,0.26,2.2744098685,0.0795,0,0.0795,2.18,0.26,2.19544984
2019-04-25 07:00:00,2.4035,0.25,2.416466894,0.2535,0,0.2535,2.15,0.25,2.1644860822,2.4335,0.25,2.4463078813,0.2535,0,0.2535,2.18,0.25,2.1942880394
2019-04-25 07:30:00,2.4915000000000003,0.0,2.4915000000000003,0.4015,0,0.4015,2.09,0.0,2.09,2.5115,0.24,2.5229411904,0.4015,0,0.4015,2.11,0.24,2.1236054247
2019-04-25 08:00:00,2.5685000000000002,-0.33,2.5896123745,0.35850000000000004,0,0.35850000000000004,2.21,-0.33,2.2345021817,2.5585,0.5700000000000001,2.6212253337,0.35850000000000004,0,0.35850000000000004,2.2,0.5700000000000001,2.2726416348000003
2019-04-25 08:30:00,2.531,-0.38,2.5593673046000003,0.361,0,0.361,2.17,-0.38,2.2030206536,2.541,0.67,2.6278472178,0.361,0,0.361,2.18,0.67,2.2806358762
2019-04-25 09:00:00,2.327,0.0,2.327,0.507,0,0.507,1.82,0.0,1.82,2.347,0.0,2.347,0.507,0,0.507,1.8399999999999999,0.0,1.8399999999999999
2019-04-25 09:30:00,2.3395,0.0,2.3395,0.46950000000000003,0,0.46950000000000003,1.87,0.0,1.87,2.3595,0.0,2.3595,0.46950000000000003,0,0.46950000000000003,1.8900000000000001,0.0,1.8900000000000001
2019-04-25 10:00:00,2.38,0.0,2.38,0.49,0,0.49,1.8900000000000001,0.0,1.8900000000000001,2.41,0.0,2.41,0.49,0,0.49,1.92,0.0,1.92
2019-04-25 10:30:00,2.441,0.0,2.441,0.421,0,0.421,2.02,0.0,2.02,2.461,0.0,2.461,0.421,0,0.421,2.04,0.0,2.04
2019-04-25 11:00:00,2.1945,0.0,2.1945,0.5945,0,0.5945,1.6,0.0,1.6,2.2145,0.0,2.2145,0.5945,0,0.5945,1.62,0.0,1.62
2019-04-25 11:30:00,2.23,0.0,2.23,0.64,0,0.64,1.5899999999999999,0.0,1.5899999999999999,2.24,0.0,2.24,0.64,0,0.64,1.6,0.0,1.6
2019-04-25 12:00:00,2.1725,0.0,2.1725,0.7025,0,0.7025,1.47,0.0,1.47,2.1825,0.0,2.1825,0.7025,0,0.7025,1.48,0.0,1.48
2019-04-25 12:30:00,2.1395,0.0,2.1395,0.7195,0,0.7195,1.42,0.0,1.42,2.1595,0.0,2.1595,0.7195,0,0.7195,1.44,0.0,1.44
2019-04-25 13:00:00,2.2615,0.0,2.2615,0.6115,0,0.6115,1.65,0.0,1.65,2.2915,0.0,2.2915,0.6115,0,0.6115,1.6800000000000002,0.0,1.6800000000000002
2019-04-25 13:30:00,2.24,0.0,2.24,0.54,0,0.54,1.7000000000000002,0.0,1.7000000000000002,2.27,0.0,2.27,0.54,0,0.54,1.73,0.0,1.73
2019-04-25 14:00:00,2.1245,0.0,2.1245,0.5145000000000001,0,0.5145000000000001,1.6099999999999999,0.0,1.6099999999999999,2.1345,0.0,2.1345,0.5145000000000001,0,0.5145000000000001,1.62,0.0,1.62
2019-04-25 14:30:00,2.062,0.0,2.062,0.602,0,0.602,1.46,0.0,1.46,2.082,0.0,2.082,0.602,0,0.602,1.48,0.0,1.48
2019-04-25 15:00:00,2.096,0.0,2.096,0.706,0,0.706,1.3900000000000001,0.0,1.3900000000000001,2.106,0.0,2.106,0.706,0,0.706,1.4,0.0,1.4
2019-04-25 15:30:00,2.062,0.0,2.062,0.642,0,0.642,1.42,0.0,1.42,2.082,0.0,2.082,0.642,0,0.642,1.44,0.0,1.44
2019-04-25 16:00:00,2.0625,0.0,2.0625,0.6925,0,0.6925,1.37,0.0,1.37,2.0825,0.0,2.0825,0.6925,0,0.6925,1.3900000000000001,0.0,1.3900000000000001
2019-04-25 16:30:00,2.224,0.0,2.224,0.534,0,0.534,1.69,0.0,1.69,2.2439999999999998,0.0,2.2439999999999998,0.534,0,0.534,1.71,0.0,1.71
2019-04-25 17:00:00,2.299,0.0,2.299,0.559,0,0.559,1.74,0.0,1.74,2.319,0.0,2.319,0.559,0,0.559,1.76,0.0,1.76
2019-04-25 17:30:00,2.4555,0.0,2.4555,0.5255000000000001,0,0.5255000000000001,1.9300000000000002,0.0,1.9300000000000002,2.4855,0.0,2.4855,0.5255000000000001,0,0.5255000000000001,1.96,0.0,1.96
2019-04-25 18:00:00,2.4335,0.0,2.4335,0.47350000000000003,0,0.47350000000000003,1.96,0.0,1.96,2.4435000000000002,0.0,2.4435000000000002,0.47350000000000003,0,0.47350000000000003,1.97,0.0,1.97
2019-04-25 18:30:00,2.3665,0.0,2.3665,0.4365,0,0.4365,1.9300000000000002,0.0,1.9300000000000002,2.3865,0.0,2.3865,0.4365,0,0.4365,1.9500000000000002,0.0,1.9500000000000002
2019-04-25 19:00:00,2.5220000000000002,0.0,2.5220000000000002,0.342,0,0.342,2.18,0.0,2.18,2.552,0.0,2.552,0.342,0,0.342,2.21,0.0,2.21
2019-04-25 19:30:00,2.6085000000000003,0.0,2.6085000000000003,0.3185,0,0.3185,2.29,0.0,2.29,2.6485000000000003,0.0,2.6485000000000003,0.3185,0,0.3185,2.33,0.0,2.33
2019-04-25 20:00:00,2.4985,0.25,2.5109763539000003,0.2585,0,0.2585,2.24,0.25,2.2539077177,2.5285,0.25,2.5408290478,0.2585,0,0.2585,2.27,0.25,2.2837250272
2019-04-25 20:30:00,2.495,0.25,2.5074937687,0.195,0,0.195,2.3,0.25,2.3135470603,2.525,0.26,2.5383508426,0.195,0,0.195,2.33,0.26,2.3444615587
2019-04-25 21:00:00,2.5435,0.26,2.5567542412,0.1335,0,0.1335,2.41,0.26,2.4239843234,2.5735,0.26,2.58660052,0.1335,0,0.1335,2.44,0.26,2.4538133588
2019-04-25 21:30:00,2.502,0.26,2.5154729178,0.132,0,0.132,2.37,0.26,2.3842189497,2.532,0.26,2.545314126,0.132,0,0.132,2.4,0.26,2.4140422532
2019-04-25 22:00:00,2.3735,0.27,2.3888077047,0.1335,0,0.1335,2.24,0.27,2.2562136424,2.4035,0.29,2.4209321036,0.1335,0,0.1335,2.27,0.29,2.2884492566
2019-04-25 22:30:00,2.2105,0.32,2.233542086,0.1405,0,0.1405,2.07,0.32,2.094588265,2.2405,0.37,2.2708457125,0.1405,0,0.1405,2.1,0.37,2.1323461257
2019-04-25 23:00:00,2.185,0.32,2.208308176,0.155,0,0.155,2.03,0.32,2.0550669089,2.215,0.34,2.2409428819,0.155,0,0.155,2.06,0.34,2.0878697277
2019-04-25 23:30:00,2.117,0.34,2.1441289607,0.167,0,0.167,1.9500000000000002,0.34,1.9794191067,2.137,0.36,2.1671107494,0.167,0,0.167,1.97,0.36,2.0026232796
2019-04-26 00:00:00,2.014,0.29,2.0347717317,0.184,0,0.184,1.83,0.29,1.8528356646000002,2.044,0.31,2.06737418,0.184,0,0.184,1.8599999999999999,0.31,1.8856563844
2019-04-26 00:30:00,2.09,0.19,2.0986185933,0.22,0,0.22,1.87,0.19,1.8796276227000002,2.11,0.31,2.1326509325,0.22,0,0.22,1.8900000000000001,0.31,1.9152545523
2019-04-26 01:00:00,2.022,0.30000000000000004,2.0441340465,0.232,0,0.232,1.79,0.30000000000000004,1.8149655644,2.052,0.32,2.0768013867,0.232,0,0.232,1.82,0.32,1.8479177471
2019-04-26 01:30:00,2.171,0.29,2.190283315,0.241,0,0.241,1.9300000000000002,0.29,1.9516659550000002,2.191,0.31,2.212821954,0.241,0,0.241,1.9500000000000002,0.31,1.9744872752
2019-04-26 02:00:00,2.201,0.29,2.2200227476,0.231,0,0.231,1.97,0.29,1.9912307752,2.221,0.31,2.2425300444,0.231,0,0.231,1.99,0.31,2.014000993
2019-04-26 02:30:00,2.1765,0.27,2.1931831319,0.2665,0,0.2665,1.9100000000000001,0.27,1.9289893727,2.1865,0.28,2.2043552912,0.2665,0,0.2665,1.92,0.28,1.9403092537000002
2019-04-26 03:00:00,2.1415,0.26,2.1572255909,0.3015,0,0.3015,1.8399999999999999,0.26,1.8582787735,2.1715,0.27,2.1882212525,0.3015,0,0.3015,1.87,0.27,1.8893914364
2019-04-26 03:30:00,2.082,0.26,2.0981715850000002,0.352,0,0.352,1.73,0.26,1.7494284781,2.112,0.26,2.1279436083,0.352,0,0.352,1.76,0.26,1.7791008965000001
2019-04-26 04:00:00,2.0375,0.25,2.052780127,0.3075,0,0.3075,1.73,0.25,1.7479702515,2.0475,0.27,2.065225472,0.3075,0,0.3075,1.74,0.27,1.7608236709
2019-04-26 04:30:00,2.0585,0.26,2.074854754,0.2785,0,0.2785,1.78,0.26,1.7988885457000001,2.0785,0.26,2.094698606,0.2785,0,0.2785,1.8,0.26,1.8186808406
2019-04-26 05:00:00,2.074,0.26,2.0902334798,0.314,0,0.314,1.76,0.26,1.7791008965000001,2.084,0.26,2.1001561847,0.314,0,0.314,1.77,0.26,1.7889941308
2019-04-26 05:30:00,2.0745,0.26,2.0907295975,0.35450000000000004,0,0.35450000000000004,1.72,0.26,1.7395401691,2.0845,0.26,2.1006523392,0.35450000000000004,0,0.35450000000000004,1.73,0.26,1.7494284781
2019-04-26 06:00:00,2.0695,0.27,2.0870386317,0.2995,0,0.2995,1.77,0.27,1.7904747974,2.0895,0.27,2.1068721485,0.2995,0,0.2995,1.79,0.27,1.8102486017000001
2019-04-26 06:30:00,2.287,0.25,2.3006236111,0.257,0,0.257,2.03,0.25,2.0453361582,2.307,0.26,2.3216048329,0.257,0,0.257,2.05,0.26,2.0664220285
2019-04-26 07:00:00,2.4935,-0.43,2.5303047741,0.2535,0,0.2535,2.24,-0.43,2.2808989456,2.5235000000000003,0.64,2.6033924502,0.2535,0,0.2535,2.27,0.64,2.358495283
2019-04-26 07:30:00,2.6654999999999998,-0.39,2.6938801477,0.29550000000000004,0,0.29550000000000004,2.37,-0.39,2.4018742681,2.6755,0.67,2.7581153439,0.29550000000000004,0,0.29550000000000004,2.38,0.67,2.4725088473
2019-04-26 08:00:00,2.798,0.0,2.798,0.358,0,0.358,2.44,0.0,2.44,2.818,0.0,2.818,0.358,0,0.358,2.46,0.0,2.46
2019-04-26 08:30:00,2.8275,0.0,2.8275,0.3675,0,0.3675,2.46,0.0,2.46,2.8575,0.25,2.8684152855000002,0.3675,0,0.3675,2.49,0.25,2.5025187312
2019-04-26 09:00:00,2.7415000000000003,0.0,2.7415000000000003,0.36150000000000004,0,0.36150000000000004,2.38,0.0,2.38,2.7715,0.0,2.7715,0.36150000000000004,0,0.36150000000000004,2.41,0.0,2.41
2019-04-26 09:30:00,2.7475,0.0,2.7475,0.42750000000000005,0,0.42750000000000005,2.32,0.0,2.32,2.7775,0.0,2.7775,0.42750000000000005,0,0.42750000000000005,2.35,0.0,2.35
2019-04-26 10:00:00,2.673,0.0,2.673,0.363,0,0.363,2.31,0.0,2.31,2.693,0.0,2.693,0.363,0,0.363,2.33,0.0,2.33
2019-04-26 10:30:00,2.545,0.0,2.545,0.47500000000000003,0,0.47500000000000003,2.07,0.0,2.07,2.585,0.0,2.585,0.47500000000000003,0,0.47500000000000003,2.11,0.0,2.11
2019-04-26 11:00:00,2.3995,0.0,2.3995,0.48950000000000005,0,0.48950000000000005,1.9100000000000001,0.0,1.9100000000000001,2.4295,0.0,2.4295,0.48950000000000005,0,0.48950000000000005,1.94,0.0,1.94
2019-04-26 11:30:00,2.4265,0.0,2.4265,0.5165000000000001,0,0.5165000000000001,1.9100000000000001,0.0,1.9100000000000001,2.4565,0.0,2.4565,0.5165000000000001,0,0.5165000000000001,1.94,0.0,1.94
2019-04-26 12:00:00,2.2475,0.0,2.2475,0.5875,0,0.5875,1.6600000000000001,0.0,1.6600000000000001,2.2675,0.0,2.2675,0.5875,0,0.5875,1.6800000000000002,0.0,1.6800000000000002
2019-04-26 12:30:00,2.324,0.0,2.324,0.654,0,0.654,1.67,0.0,1.67,2.344,0.0,2.344,0.654,0,0.654,1.69,0.0,1.69
2019-04-26 13:00:00,2.285,0.0,2.285,0.545,0,0.545,1.74,0.0,1.74,2.315,0.0,2.315,0.545,0,0.545,1.77,0.0,1.77
2019-04-26 13:30:00,2.106,0.0,2.106,0.806,0,0.806,1.3,0.0,1.3,2.126,0.0,2.126,0.806,0,0.806,1.32,0.0,1.32
2019-04-26 14:00:00,2.024,0.0,2.024,0.724,0,0.724,1.3,0.0,1.3,2.054,0.0,2.054,0.724,0,0.724,1.33,0.0,1.33
2019-04-26 14:30:00,2.018,0.0,2.018,0.6880000000000001,0,0.6880000000000001,1.33,0.0,1.33,2.038,0.0,2.038,0.6880000000000001,0,0.6880000000000001,1.35,0.0,1.35
2019-04-26 15:00:00,2.0675,0.0,2.0675,0.6975,0,0.6975,1.37,0.0,1.37,2.0875,0.0,2.0875,0.6975,0,0.6975,1.3900000000000001,0.0,1.3900000000000001
2019-04-26 15:30:00,2.2735,0.0,2.2735,0.5935,0,0.5935,1.6800000000000002,0.0,1.6800000000000002,2.2935,0.0,2.2935,0.5935,0,0.5935,1.7000000000000002,0.0,1.7000000000000002
2019-04-26 16:00:00,2.5455,0.0,2.5455,0.5655,0,0.5655,1.98,0.0,1.98,2.5755,0.0,2.5755,0.5655,0,0.5655,2.01,0.0,2.01
2019-04-26 16:30:00,2.6445,0.0,2.6445,0.5345,0,0.5345,2.11,0.0,2.11,2.6645,0.0,2.6645,0.5345,0,0.5345,2.13,0.0,2.13
2019-04-26 17:00:00,2.7895000000000003,0.0,2.7895000000000003,0.5695,0,0.5695,2.22,0.0,2.22,2.8195,0.0,2.8195,0.5695,0,0.5695,2.25,0.0,2.25
2019-04-26 17:30:00,2.823,0.0,2.823,0.613,0,0.613,2.21,0.0,2.21,2.843,0.0,2.843,0.613,0,0.613,2.23,0.0,2.23
2019-04-26 18:00:00,2.946,0.0,2.946,0.606,0,0.606,2.34,0.0,2.34,2.976,0.0,2.976,0.606,0,0.606,2.37,0.0,2.37
2019-04-26 18:30:00,2.9375,0.0,2.9375,0.6375000000000001,0,0.6375000000000001,2.3,0.0,2.3,2.9675000000000002,0.0,2.9675000000000002,0.6375000000000001,0,0.6375000000000001,2.33,0.0,2.33
2019-04-26 19:00:00,2.9865,0.0,2.9865,0.6565000000000001,0,0.6565000000000001,2.33,0.0,2.33,3.0165,0.0,3.0165,0.6565000000000001,0,0.6565000000000001,2.36,0.0,2.36
2019-04-26 19:30:00,2.9185,0.0,2.9185,0.6685,0,0.6685,2.25,0.0,2.25,2.9485,0.0,2.9485,0.6685,0,0.6685,2.2800000000000002,0.0,2.2800000000000002
2019-04-26 20:00:00,2.7635,0.0,2.7635,0.6635,0,0.6635,2.1,0.0,2.1,2.7935,0.0,2.7935,0.6635,0,0.6635,2.13,0.0,2.13
2019-04-26 20:30:00,2.715,0.0,2.715,0.655,0,0.655,2.06,0.0,2.06,2.735,0.0,2.735,0.655,0,0.655,2.08,0.0,2.08
2019-04-26 21:00:00,2.654,0.0,2.654,0.664,0,0.664,1.99,0.0,1.99,2.684,0.0,2.684,0.664,0,0.664,2.02,0.0,2.02
2019-04-26 21:30:00,2.6075,0.0,2.6075,0.6575000000000001,0,0.6575000000000001,1.9500000000000002,0.0,1.9500000000000002,2.6375,0.0,2.6375,0.6575000000000001,0,0.6575000000000001,1.98,0.0,1.98
2019-04-26 22:00:00,2.535,0.0,2.535,0.665,0,0.665,1.87,0.0,1.87,2.555,0.0,2.555,0.665,0,0.665,1.8900000000000001,0.0,1.8900000000000001
2019-04-26 22:30:00,2.4135,-0.45,2.4550931245,0.6735,0,0.6735,1.74,-0.45,1.7972478961,2.4335,0.61,2.5087890007,0.6735,0,0.6735,1.76,0.61,1.8627130751
2019-04-26 23:00:00,2.303,0.0,2.303,0.663,0,0.663,1.6400000000000001,0.0,1.6400000000000001,2.313,0.0,2.313,0.663,0,0.663,1.65,0.0,1.65
2019-04-26 23:30:00,2.2105,0.25,2.2245921536,0.6805,0,0.6805,1.53,0.25,1.5502902954,2.2305,0.25,2.2444665847,0.6805,0,0.6805,1.55,0.25,1.5700318468
2019-04-27 00:00:00,2.1335,0.0,2.1335,0.6835,0,0.6835,1.45,0.0,1.45,2.1435,0.25,2.1580297148,0.6835,0,0.6835,1.46,0.25,1.4812494726
2019-04-27 00:30:00,2.16,0.0,2.16,0.67,0,0.67,1.49,0.0,1.49,2.18,0.0,2.18,0.67,0,0.67,1.51,0.0,1.51
2019-04-27 01:00:00,2.1335,0.0,2.1335,0.6735,0,0.6735,1.46,0.0,1.46,2.1535,0.0,2.1535,0.6735,0,0.6735,1.48,0.0,1.48
2019-04-27 01:30:00,2.2855,0.25,2.2991324994,0.6755,0,0.6755,1.6099999999999999,0.25,1.6292943258,2.3055,0.25,2.319014931,0.6755,0,0.6755,1.63,0.25,1.6490603385
2019-04-27 02:00:00,2.3285,0.0,2.3285,0.6485000000000001,0,0.6485000000000001,1.6800000000000002,0.0,1.6800000000000002,2.3585000000000003,0.25,2.3717129358,0.6485000000000001,0,0.6485000000000001,1.71,0.25,1.7281782315
2019-04-27 02:30:00,2.318,0.25,2.3314424719,0.638,0,0.638,1.6800000000000002,0.25,1.6984993377,2.338,0.25,2.3513281353,0.638,0,0.638,1.7000000000000002,0.25,1.7182840277
2019-04-27 03:00:00,2.2895,0.0,2.2895,0.6395000000000001,0,0.6395000000000001,1.65,0.0,1.65,2.3095,0.0,2.3095,0.6395000000000001,0,0.6395000000000001,1.67,0.0,1.67
2019-04-27 03:30:00,2.2395,0.0,2.2395,0.6395000000000001,0,0.6395000000000001,1.6,0.0,1.6,2.2595,0.25,2.2732884221,0.6395000000000001,0,0.6395000000000001,1.62,0.25,1.6391766226
2019-04-27 04:00:00,2.1855,-0.36,2.2149515232,0.6355000000000001,0,0.6355000000000001,1.55,-0.36,1.5912573645,2.1955,0.71,2.3074488618,0.6355000000000001,0,0.6355000000000001,1.56,0.71,1.7139719951
2019-04-27 04:30:00,2.1390000000000002,0.0,2.1390000000000002,0.649,0,0.649,1.49,0.0,1.49,2.159,0.0,2.159,0.649,0,0.649,1.51,0.0,1.51
2019-04-27 05:00:00,2.1465,0.0,2.1465,0.6365000000000001,0,0.6365000000000001,1.51,0.0,1.51,2.1565,0.0,2.1565,0.6365000000000001,0,0.6365000000000001,1.52,0.0,1.52
2019-04-27 05:30:00,2.12,0.0,2.12,0.65,0,0.65,1.47,0.0,1.47,2.13,0.24,2.1434784813,0.65,0,0.65,1.48,0.24,1.4993331851
2019-04-27 06:00:00,2.1575,0.0,2.1575,0.6775,0,0.6775,1.48,0.0,1.48,2.1675,0.0,2.1675,0.6775,0,0.6775,1.49,0.0,1.49
2019-04-27 06:30:00,2.1895,0.0,2.1895,0.6695,0,0.6695,1.52,0.0,1.52,2.2095000000000002,0.0,2.2095000000000002,0.6695,0,0.6695,1.54,0.0,1.54
2019-04-27 07:00:00,2.2775,0.0,2.2775,0.6775,0,0.6775,1.6,0.0,1.6,2.2975,0.0,2.2975,0.6775,0,0.6775,1.62,0.0,1.62
2019-04-27 07:30:00,2.3375,0.0,2.3375,0.6775,0,0.6775,1.6600000000000001,0.0,1.6600000000000001,2.3575,0.0,2.3575,0.6775,0,0.6775,1.6800000000000002,0.0,1.6800000000000002
2019-04-27 08:00:00,2.2845,0.0,2.2845,0.6845,0,0.6845,1.6,0.0,1.6,2.3045,0.0,2.3045,0.6845,0,0.6845,1.62,0.0,1.62
2019-04-27 08:30:00,2.3609999999999998,-0.4,2.3946442324,0.661,0,0.661,1.7000000000000002,-0.4,1.7464249197,2.351,0.63,2.4339476165000002,0.661,0,0.661,1.69,0.63,1.8036074961000002
2019-04-27 09:00:00,2.2945,-0.4,2.329105032,0.6945,0,0.6945,1.6,-0.4,1.6492422502,2.2845,0.6000000000000001,2.3619780376,0.6945,0,0.6945,1.5899999999999999,0.6000000000000001,1.6994410846
2019-04-27 09:30:00,2.142,0.0,2.142,0.752,0,0.752,1.3900000000000001,0.0,1.3900000000000001,2.162,0.0,2.162,0.752,0,0.752,1.4100000000000001,0.0,1.4100000000000001
2019-04-27 10:00:00,2.0475,0.0,2.0475,0.8775000000000001,0,0.8775000000000001,1.17,0.0,1.17,2.0575,0.0,2.0575,0.8775000000000001,0,0.8775000000000001,1.18,0.0,1.18
2019-04-27 10:30:00,2.103,0.0,2.103,0.743,0,0.743,1.3599999999999999,0.0,1.3599999999999999,2.113,0.0,2.113,0.743,0,0.743,1.37,0.0,1.37
2019-04-27 11:00:00,1.98,0.0,1.98,0.9400000000000001,0,0.9400000000000001,1.04,0.0,1.04,2.0,0.0,2.0,0.9400000000000001,0,0.9400000000000001,1.06,0.0,1.06
2019-04-27 11:30:00,2.055,0.0,2.055,0.725,0,0.725,1.33,0.0,1.33,2.075,0.0,2.075,0.725,0,0.725,1.35,0.0,1.35
2019-04-27 12:00:00,1.8605,0.0,1.8605,1.0905,0,1.0905,0.77,0.0,0.77,1.8705,0.0,1.8705,1.0905,0,1.0905,0.78,0.0,0.78
2019-04-27 12:30:00,1.873,0.0,1.873,0.993,0,0.993,0.88,0.0,0.88,1.873,0.0,1.873,0.993,0,0.993,0.88,0.0,0.88
2019-04-27 13:00:00,1.8125,0.0,1.8125,1.0625,0,1.0625,0.75,0.0,0.75,1.8225,0.0,1.8225,1.0625,0,1.0625,0.76,0.0,0.76
2019-04-27 13:30:00,1.7389999999999999,0.0,1.7389999999999999,1.039,0,1.039,0.7000000000000001,0.0,0.7000000000000001,1.749,0.0,1.749,1.039,0,1.039,0.71,0.0,0.71
2019-04-27 14:00:00,1.7855,0.0,1.7855,1.0155,0,1.0155,0.77,0.0,0.77,1.7955,0.0,1.7955,1.0155,0,1.0155,0.78,0.0,0.78
2019-04-27 14:30:00,1.779,0.0,1.779,1.049,0,1.049,0.73,0.0,0.73,1.7890000000000001,0.0,1.7890000000000001,1.049,0,1.049,0.74,0.0,0.74
2019-04-27 15:00:00,1.8765,0.0,1.8765,0.9965,0,0.9965,0.88,0.0,0.88,1.8865,0.0,1.8865,0.9965,0,0.9965,0.89,0.0,0.89
2019-04-27 15:30:00,1.8935,0.0,1.8935,0.9335,0,0.9335,0.96,0.0,0.96,1.9035000000000002,0.0,1.9035000000000002,0.9335,0,0.9335,0.97,0.0,0.97
2019-04-27 16:00:00,1.8565,0.0,1.8565,0.9765,0,0.9765,0.88,0.0,0.88,1.8665,0.0,1.8665,0.9765,0,0.9765,0.89,0.0,0.89
2019-04-27 16:30:00,1.9495,0.0,1.9495,0.9595,0,0.9595,0.99,0.0,0.99,1.9595,0.0,1.9595,0.9595,0,0.9595,1.0,0.0,1.0
2019-04-27 17:00:00,2.1385,0.0,2.1385,0.8585,0,0.8585,1.28,0.0,1.28,2.1585,0.0,2.1585,0.8585,0,0.8585,1.3,0.0,1.3
2019-04-27 17:30:00,2.19,0.0,2.19,0.79,0,0.79,1.4,0.0,1.4,2.2,0.0,2.2,0.79,0,0.79,1.4100000000000001,0.0,1.4100000000000001
2019-04-27 18:00:00,2.254,0.0,2.254,0.744,0,0.744,1.51,0.0,1.51,2.2640000000000002,0.0,2.2640000000000002,0.744,0,0.744,1.52,0.0,1.52
2019-04-27 18:30:00,2.392,0.0,2.392,0.662,0,0.662,1.73,0.0,1.73,2.412,0.0,2.412,0.662,0,0.662,1.75,0.0,1.75
2019-04-27 19:00:00,2.425,0.0,2.425,0.625,0,0.625,1.8,0.0,1.8,2.445,0.0,2.445,0.625,0,0.625,1.82,0.0,1.82
2019-04-27 19:30:00,2.41,0.0,2.41,0.61,0,0.61,1.8,0.0,1.8,2.43,0.0,2.43,0.61,0,0.61,1.82,0.0,1.82
2019-04-27 20:00:00,2.463,0.0,2.463,0.623,0,0.623,1.8399999999999999,0.0,1.8399999999999999,2.483,0.0,2.483,0.623,0,0.623,1.8599999999999999,0.0,1.8599999999999999
2019-04-27 20:30:00,2.4725,0.0,2.4725,0.5925,0,0.5925,1.88,0.0,1.88,2.4925,0.0,2.4925,0.5925,0,0.5925,1.9,0.0,1.9
2019-04-27 21:00:00,2.475,0.0,2.475,0.615,0,0.615,1.8599999999999999,0.0,1.8599999999999999,2.495,0.0,2.495,0.615,0,0.615,1.88,0.0,1.88
2019-04-27 21:30:00,2.4905,0.0,2.4905,0.6005,0,0.6005,1.8900000000000001,0.0,1.8900000000000001,2.5105,0.0,2.5105,0.6005,0,0.6005,1.9100000000000001,0.0,1.9100000000000001
2019-04-27 22:00:00,2.392,0.24,2.4040099833,0.582,0,0.582,1.81,0.24,1.8258422714,2.412,0.25,2.424921442,0.582,0,0.582,1.83,0.25,1.8469975636
2019-04-27 22:30:00,2.2265,0.25,2.2404915197,0.5565,0,0.5565,1.67,0.25,1.6886088949,2.2465,0.25,2.2603677245,0.5565,0,0.5565,1.69,0.25,1.7083910559
2019-04-27 23:00:00,2.14,0.26,2.1557365331,0.51,0,0.51,1.63,0.26,1.6506059493,2.17,0.27,2.1867327226,0.51,0,0.51,1.6600000000000001,0.27,1.6818144963
2019-04-27 23:30:00,2.133,0.26,2.1487877978,0.583,0,0.583,1.55,0.26,1.5716551785,2.153,0.25,2.167466032,0.583,0,0.583,1.57,0.25,1.589779859
2019-04-28 00:00:00,2.0515,0.0,2.0515,0.6015,0,0.6015,1.45,0.0,1.45,2.0615,0.25,2.076603537,0.6015,0,0.6015,1.46,0.25,1.4812494726
2019-04-28 00:30:00,2.069,-0.32,2.0936000096,0.579,0,0.579,1.49,-0.32,1.5239750654000002,2.079,0.75,2.2101450179,0.579,0,0.579,1.5,0.75,1.6770509831
2019-04-28 01:00:00,2.097,-0.13,2.1010257019,0.547,0,0.547,1.55,-0.13,1.5554420594,2.097,0.51,2.1581262706,0.547,0,0.547,1.55,0.51,1.6317475295000001
2019-04-28 01:30:00,2.2475,0.27,2.2636599237,0.4575,0,0.4575,1.79,0.27,1.8102486017000001,2.2675,0.28,2.2847223573,0.4575,0,0.4575,1.81,0.28,1.8315294155
2019-04-28 02:00:00,2.2745,0.27,2.2904694388,0.48450000000000004,0,0.48450000000000004,1.79,0.27,1.8102486017000001,2.2945,0.28,2.3115211983,0.48450000000000004,0,0.48450000000000004,1.81,0.28,1.8315294155
2019-04-28 02:30:00,2.289,0.26,2.3037189499,0.47900000000000004,0,0.47900000000000004,1.81,0.26,1.828578683,2.319,0.26,2.3335297298,0.47900000000000004,0,0.47900000000000004,1.8399999999999999,0.26,1.8582787735
2019-04-28 03:00:00,2.1835,0.27,2.200130053,0.47350000000000003,0,0.47350000000000003,1.71,0.27,1.7311845656,2.2035,0.28,2.2212186407,0.47350000000000003,0,0.47350000000000003,1.73,0.28,1.7525124821
2019-04-28 03:30:00,2.126,0.27,2.1430762936,0.406,0,0.406,1.72,0.27,1.7410628938000001,2.136,0.29,2.1555964372,0.406,0,0.406,1.73,0.29,1.7541379649
2019-04-28 04:00:00,2.094,0.29,2.1139858088,0.394,0,0.394,1.7000000000000002,0.29,1.7245579144,2.114,0.30000000000000004,2.1351805544,0.394,0,0.394,1.72,0.30000000000000004,1.7459667809
2019-04-28 04:30:00,2.065,0.27,2.0825765292,0.335,0,0.335,1.73,0.27,1.7509426033,2.085,0.28,2.1037169486,0.335,0,0.335,1.75,0.28,1.7722584462
2019-04-28 05:00:00,2.018,0.27,2.0359823182,0.268,0,0.268,1.75,0.27,1.7707060739,2.038,0.28,2.057144623,0.268,0,0.268,1.77,0.28,1.7920100446
2019-04-28 05:30:00,2.0175,0.29,2.0382360634,0.2175,0,0.2175,1.8,0.29,1.8232114524,2.0375,0.31,2.0609479008,0.2175,0,0.2175,1.82,0.31,1.8462123388
2019-04-28 06:00:00,2.0055,0.26,2.0222834247,0.2555,0,0.2555,1.75,0.26,1.7692088627,2.0255,0.28,2.0447616609,0.2555,0,0.2555,1.77,0.28,1.7920100446
2019-04-28 06:30:00,2.089,0.17,2.0959057708,0.219,0,0.219,1.87,0.17,1.8777113729,2.109,0.34,2.1362305587,0.219,0,0.219,1.8900000000000001,0.34,1.9203385118
2019-04-28 07:00:00,2.175,0.0,2.175,0.125,0,0.125,2.05,0.0,2.05,2.195,0.0,2.195,0.125,0,0.125,2.07,0.0,2.07
2019-04-28 07:30:00,2.2475,0.0,2.2475,0.0475,0,0.0475,2.2,0.0,2.2,2.2775,0.25,2.2911800999,0.0475,0,0.0475,2.23,0.25,2.2439696968
2019-04-28 08:00:00,2.2735,0.25,2.2872040246,0.0035,0,0.0035,2.27,0.25,2.2837250272,2.3035,0.26,2.3181268838999998,0.0035,0,0.0035,2.3,0.26,2.3146490015
2019-04-28 08:30:00,2.3115,0.25,2.3249800537,0.0015,0,0.0015,2.31,0.25,2.3234887562,2.3415,0.26,2.3558909673,0.0015,0,0.0015,2.34,0.26,2.3544001359
2019-04-28 09:00:00,2.362,0.0,2.362,0.002,0,0.002,2.36,0.0,2.36,2.392,0.24,2.4040099833,0.002,0,0.002,2.39,0.24,2.4020199832999998
