Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-28 09:30:00,2.462,0.25,2.4746603807,0.002,0,0.002,2.46,0.25,2.472670621,2.492,0.26,2.5055266911,0.002,0,0.002,2.49,0.26,2.5035374972
2019-04-28 10:00:00,2.5035,-0.38,2.5321753986999997,0.0035,0,0.0035,2.5,-0.38,2.5287150887000003,2.4835000000000003,0.6900000000000001,2.5775709981,0.0035,0,0.0035,2.48,0.6900000000000001,2.5741989045
2019-04-28 10:30:00,2.5195,-0.4,2.5510547329,0.0095,0,0.0095,2.51,-0.4,2.5416726776000003,2.4695,0.68,2.5614117689,0.0095,0,0.0095,2.46,0.68,2.5522539059
2019-04-28 11:00:00,2.532,-0.4,2.5634008660000003,0.022,0,0.022,2.51,-0.4,2.5416726776000003,2.472,0.6900000000000001,2.5664925482000003,0.022,0,0.022,2.45,0.6900000000000001,2.5453094114
2019-04-28 11:30:00,2.3685,-0.37,2.3972259489,0.0385,0,0.0385,2.33,-0.37,2.3591947779,2.2984999999999998,0.76,2.4208887314,0.0385,0,0.0385,2.26,0.76,2.3843657438
2019-04-28 12:00:00,2.4735,-0.39,2.5040571579,0.0235,0,0.0235,2.45,-0.39,2.4808466297000002,2.4135,0.74,2.5243974033,0.0235,0,0.0235,2.39,0.74,2.5019392479
2019-04-28 12:30:00,2.547,-0.39,2.5766856619,0.027,0,0.027,2.52,-0.39,2.55,2.497,0.74,2.6043442553,0.027,0,0.027,2.47,0.74,2.5784685377
2019-04-28 13:00:00,2.503,-0.4,2.5347601464,0.043000000000000003,0,0.043000000000000003,2.46,-0.4,2.4923081671,2.443,0.73,2.5497350843,0.043000000000000003,0,0.043000000000000003,2.4,0.73,2.508565327
2019-04-28 13:30:00,2.4715,-0.38,2.5005423911999998,0.0815,0,0.0815,2.39,-0.38,2.4200206611,2.4215,0.77,2.5409766331,0.0815,0,0.0815,2.34,0.77,2.4634325645
2019-04-28 14:00:00,2.421,-0.37,2.4491102466,0.101,0,0.101,2.32,-0.37,2.3493190503,2.371,0.76,2.4898275041,0.101,0,0.101,2.27,0.76,2.3938462773999998
2019-04-28 14:30:00,2.4565,-0.41000000000000003,2.4904803252,0.1265,0,0.1265,2.33,-0.41000000000000003,2.3657979626,2.3965,0.73,2.5052170066,0.1265,0,0.1265,2.27,0.73,2.3844915601
2019-04-28 15:00:00,2.4275,-0.42,2.4635657592,0.1375,0,0.1375,2.29,-0.42,2.3281967271,2.3675,0.71,2.4716707406,0.1375,0,0.1375,2.23,0.71,2.3402991262
2019-04-28 15:30:00,2.394,-0.4,2.427186849,0.124,0,0.124,2.27,-0.4,2.3049728849,2.334,0.72,2.4425306549,0.124,0,0.124,2.21,0.72,2.3243278598
2019-04-28 16:00:00,2.3895,-0.43,2.4278818443,0.1395,0,0.1395,2.25,-0.43,2.2907204107,2.3295,0.7000000000000001,2.4324001007,0.1395,0,0.1395,2.19,0.7000000000000001,2.2991520176
2019-04-28 16:30:00,2.467,-0.41000000000000003,2.5008376597,0.127,0,0.127,2.34,-0.41000000000000003,2.3756472802,2.427,0.7000000000000001,2.5259313134,0.127,0,0.127,2.3,0.7000000000000001,2.404163056
2019-04-28 17:00:00,2.5825,-0.35000000000000003,2.6061094087,0.10250000000000001,0,0.10250000000000001,2.48,-0.35000000000000003,2.5045758124,2.5324999999999998,0.76,2.6440794712,0.10250000000000001,0,0.10250000000000001,2.43,0.76,2.5460754113
2019-04-28 17:30:00,2.6654999999999998,-0.4,2.6953460353,0.0855,0,0.0855,2.58,-0.4,2.6108236248,2.6955,0.73,2.792600983,0.0855,0,0.0855,2.61,0.73,2.7101660466
2019-04-28 18:00:00,2.6870000000000003,0.0,2.6870000000000003,0.067,0,0.067,2.62,0.0,2.62,2.727,0.25,2.7384355022999998,0.067,0,0.067,2.66,0.25,2.671722291
2019-04-28 18:30:00,2.627,0.0,2.627,0.067,0,0.067,2.56,0.0,2.56,2.667,0.25,2.6786916583,0.067,0,0.067,2.6,0.25,2.6119915773
2019-04-28 19:00:00,2.6325000000000003,0.25,2.6443442004,0.0425,0,0.0425,2.59,0.25,2.6020376631,2.6725,0.26,2.6851175486,0.0425,0,0.0425,2.63,0.26,2.6428204631
2019-04-28 19:30:00,2.656,0.0,2.656,0.016,0,0.016,2.64,0.0,2.64,2.696,0.25,2.707566435,0.016,0,0.016,2.68,0.25,2.6916351907
2019-04-28 20:00:00,2.5925000000000002,0.25,2.6045261085,0.0025,0,0.0025,2.59,0.25,2.6020376631,2.6325000000000003,0.26,2.6453083469000003,0.0025,0,0.0025,2.63,0.26,2.6428204631
2019-04-28 20:30:00,2.59,0.25,2.6020376631,0.0,0,0.0,2.59,0.25,2.6020376631,2.63,0.26,2.6428204631,0.0,0,0.0,2.63,0.26,2.6428204631
2019-04-28 21:00:00,2.54,0.26,2.5532724101,0.0,0,0.0,2.54,0.26,2.5532724101,2.5700000000000003,0.26,2.5831182706,0.0,0,0.0,2.5700000000000003,0.26,2.5831182706
2019-04-28 21:30:00,2.45,0.27,2.4648326515,0.0,0,0.0,2.45,0.27,2.4648326515,2.48,0.29,2.4968980756,0.0,0,0.0,2.48,0.29,2.4968980756
2019-04-28 22:00:00,2.32,0.31,2.3406195761,0.0,0,0.0,2.32,0.31,2.3406195761,2.35,0.33,2.3730571,0.0,0,0.0,2.35,0.33,2.3730571
2019-04-28 22:30:00,2.26,0.32,2.2825424421,0.0,0,0.0,2.26,0.32,2.2825424421,2.29,0.34,2.3151025895,0.0,0,0.0,2.29,0.34,2.3151025895
2019-04-28 23:00:00,2.17,0.30000000000000004,2.1906391761,0.0,0,0.0,2.17,0.30000000000000004,2.1906391761,2.19,0.36,2.2193918086,0.0,0,0.0,2.19,0.36,2.2193918086
2019-04-28 23:30:00,2.08,0.34,2.1076052761,0.0,0,0.0,2.08,0.34,2.1076052761,2.1,0.36,2.1306337085,0.0,0,0.0,2.1,0.36,2.1306337085
2019-04-29 00:00:00,2.0,0.31,2.0238824077,0.0,0,0.0,2.0,0.31,2.0238824077,2.02,0.33,2.0467779557,0.0,0,0.0,2.02,0.33,2.0467779557
2019-04-29 00:30:00,2.04,0.32,2.0649455199,0.0,0,0.0,2.04,0.32,2.0649455199,2.06,0.34,2.0878697277,0.0,0,0.0,2.06,0.34,2.0878697277
2019-04-29 01:00:00,2.04,0.32,2.0649455199,0.0,0,0.0,2.04,0.32,2.0649455199,2.06,0.34,2.0878697277,0.0,0,0.0,2.06,0.34,2.0878697277
2019-04-29 01:30:00,2.04,0.32,2.0649455199,0.0,0,0.0,2.04,0.32,2.0649455199,2.06,0.34,2.0878697277,0.0,0,0.0,2.06,0.34,2.0878697277
2019-04-29 02:00:00,2.27,0.31,2.2910696192,0.0,0,0.0,2.27,0.31,2.2910696192,2.3,0.33,2.3235533134,0.0,0,0.0,2.3,0.33,2.3235533134
2019-04-29 02:30:00,2.24,0.30000000000000004,2.26,0.0,0,0.0,2.24,0.30000000000000004,2.26,2.27,0.32,2.2924441106,0.0,0,0.0,2.27,0.32,2.2924441106
2019-04-29 03:00:00,2.22,0.30000000000000004,2.2401785643,0.0,0,0.0,2.22,0.30000000000000004,2.2401785643,2.25,0.32,2.2726416348000003,0.0,0,0.0,2.25,0.32,2.2726416348000003
2019-04-29 03:30:00,2.23,0.28,2.2475097330000002,0.0,0,0.0,2.23,0.28,2.2475097330000002,2.25,0.28,2.2673552876,0.0,0,0.0,2.25,0.28,2.2673552876
2019-04-29 04:00:00,2.19,0.28,2.207826986,0.0,0,0.0,2.19,0.28,2.207826986,2.21,0.30000000000000004,2.2302690421,0.0,0,0.0,2.21,0.30000000000000004,2.2302690421
2019-04-29 04:30:00,2.14,0.28,2.1582400237,0.0,0,0.0,2.14,0.28,2.1582400237,2.16,0.29,2.179380646,0.0,0,0.0,2.16,0.29,2.179380646
2019-04-29 05:00:00,2.16,0.19,2.1683403792,0.0,0,0.0,2.16,0.19,2.1683403792,2.18,0.29,2.1992044016,0.0,0,0.0,2.18,0.29,2.1992044016
2019-04-29 05:30:00,2.14,0.25,2.154553318,0.0,0,0.0,2.14,0.25,2.154553318,2.16,0.26,2.1755918735,0.0,0,0.0,2.16,0.26,2.1755918735
2019-04-29 06:00:00,2.15,0.26,2.1656638705,0.0,0,0.0,2.15,0.26,2.1656638705,2.18,0.27,2.1966565503,0.0,0,0.0,2.18,0.27,2.1966565503
2019-04-29 06:30:00,2.26,0.25,2.27378539,0.0,0,0.0,2.26,0.25,2.27378539,2.2800000000000002,0.26,2.2947766776,0.0,0,0.0,2.2800000000000002,0.26,2.2947766776
2019-04-29 07:00:00,2.47,0.26,2.4836465127,0.0,0,0.0,2.47,0.26,2.4836465127,2.5,0.27,2.5145377309,0.0,0,0.0,2.5,0.27,2.5145377309
2019-04-29 07:30:00,2.6805,-0.33,2.7007369828,0.0005,0,0.0005,2.68,-0.33,2.70024073,2.7105,0.65,2.787348247,0.0005,0,0.0005,2.71,0.65,2.7868620346
2019-04-29 08:00:00,2.742,0.0,2.742,0.002,0,0.002,2.74,0.0,2.74,2.7720000000000002,0.0,2.7720000000000002,0.002,0,0.002,2.77,0.0,2.77
2019-04-29 08:30:00,2.7375,0.0,2.7375,0.007500000000000001,0,0.007500000000000001,2.73,0.0,2.73,2.7775,0.25,2.7887284289,0.007500000000000001,0,0.007500000000000001,2.77,0.25,2.7812587079
2019-04-29 09:00:00,2.706,-0.44,2.7415389839,0.036000000000000004,0,0.036000000000000004,2.67,-0.44,2.7060118255,2.746,0.6000000000000001,2.8107856553,0.036000000000000004,0,0.036000000000000004,2.71,0.6000000000000001,2.7756260555
2019-04-29 09:30:00,2.652,0.0,2.652,0.062,0,0.062,2.59,0.0,2.59,2.692,0.25,2.7035835478,0.062,0,0.062,2.63,0.25,2.6418554086
2019-04-29 10:00:00,2.58,0.0,2.58,0.1,0,0.1,2.48,0.0,2.48,2.61,0.0,2.61,0.1,0,0.1,2.51,0.0,2.51
2019-04-29 10:30:00,2.5545,-0.45,2.5938331192,0.1645,0,0.1645,2.39,-0.45,2.4319950658,2.5845000000000002,0.71,2.6802500350000003,0.1645,0,0.1645,2.42,0.71,2.5220031721
2019-04-29 11:00:00,2.575,0.0,2.575,0.225,0,0.225,2.35,0.0,2.35,2.605,0.0,2.605,0.225,0,0.225,2.38,0.0,2.38
2019-04-29 11:30:00,2.5965,0.0,2.5965,0.2665,0,0.2665,2.33,0.0,2.33,2.6265,0.0,2.6265,0.2665,0,0.2665,2.36,0.0,2.36
2019-04-29 12:00:00,2.455,0.0,2.455,0.295,0,0.295,2.16,0.0,2.16,2.485,0.0,2.485,0.295,0,0.295,2.19,0.0,2.19
2019-04-29 12:30:00,2.465,0.0,2.465,0.525,0,0.525,1.94,0.0,1.94,2.495,0.0,2.495,0.525,0,0.525,1.97,0.0,1.97
2019-04-29 13:00:00,2.442,0.0,2.442,0.602,0,0.602,1.8399999999999999,0.0,1.8399999999999999,2.472,0.0,2.472,0.602,0,0.602,1.87,0.0,1.87
2019-04-29 13:30:00,2.428,0.0,2.428,0.498,0,0.498,1.9300000000000002,0.0,1.9300000000000002,2.448,0.0,2.448,0.498,0,0.498,1.9500000000000002,0.0,1.9500000000000002
2019-04-29 14:00:00,2.2135,0.0,2.2135,0.5835,0,0.5835,1.63,0.0,1.63,2.2335,0.24,2.2463575517,0.5835,0,0.5835,1.65,0.24,1.6673631878
2019-04-29 14:30:00,2.239,0.0,2.239,0.489,0,0.489,1.75,0.0,1.75,2.259,0.0,2.259,0.489,0,0.489,1.77,0.0,1.77
2019-04-29 15:00:00,2.258,0.0,2.258,0.538,0,0.538,1.72,0.0,1.72,2.2880000000000003,0.0,2.2880000000000003,0.538,0,0.538,1.75,0.0,1.75
2019-04-29 15:30:00,2.2125,0.0,2.2125,0.6025,0,0.6025,1.6099999999999999,0.0,1.6099999999999999,2.2325,0.0,2.2325,0.6025,0,0.6025,1.63,0.0,1.63
2019-04-29 16:00:00,2.177,0.0,2.177,0.557,0,0.557,1.62,0.0,1.62,2.197,0.0,2.197,0.557,0,0.557,1.6400000000000001,0.0,1.6400000000000001
2019-04-29 16:30:00,2.173,0.0,2.173,0.543,0,0.543,1.63,0.0,1.63,2.193,0.0,2.193,0.543,0,0.543,1.65,0.0,1.65
2019-04-29 17:00:00,2.382,0.0,2.382,0.552,0,0.552,1.83,0.0,1.83,2.412,0.0,2.412,0.552,0,0.552,1.8599999999999999,0.0,1.8599999999999999
2019-04-29 17:30:00,2.448,0.0,2.448,0.47800000000000004,0,0.47800000000000004,1.97,0.0,1.97,2.478,0.0,2.478,0.47800000000000004,0,0.47800000000000004,2.0,0.0,2.0
2019-04-29 18:00:00,2.5995,0.0,2.5995,0.3895,0,0.3895,2.21,0.0,2.21,2.6195,0.0,2.6195,0.3895,0,0.3895,2.23,0.0,2.23
2019-04-29 18:30:00,2.5995,0.0,2.5995,0.3895,0,0.3895,2.21,0.0,2.21,2.6295,0.0,2.6295,0.3895,0,0.3895,2.24,0.0,2.24
2019-04-29 19:00:00,2.589,0.0,2.589,0.509,0,0.509,2.08,0.0,2.08,2.6189999999999998,0.0,2.6189999999999998,0.509,0,0.509,2.11,0.0,2.11
2019-04-29 19:30:00,2.669,0.0,2.669,0.46900000000000003,0,0.46900000000000003,2.2,0.0,2.2,2.699,0.0,2.699,0.46900000000000003,0,0.46900000000000003,2.23,0.0,2.23
2019-04-29 20:00:00,2.578,0.0,2.578,0.318,0,0.318,2.26,0.0,2.26,2.608,0.24,2.6190196639,0.318,0,0.318,2.29,0.24,2.3025420734
2019-04-29 20:30:00,2.578,0.0,2.578,0.47800000000000004,0,0.47800000000000004,2.1,0.0,2.1,2.608,0.0,2.608,0.47800000000000004,0,0.47800000000000004,2.13,0.0,2.13
2019-04-29 21:00:00,2.5955,-0.44,2.6325311489,0.5855,0,0.5855,2.01,-0.44,2.0575956843,2.6055,0.67,2.6902658326,0.5855,0,0.5855,2.02,0.67,2.1282152147
2019-04-29 21:30:00,2.553,0.0,2.553,0.623,0,0.623,1.9300000000000002,0.0,1.9300000000000002,2.573,0.0,2.573,0.623,0,0.623,1.9500000000000002,0.0,1.9500000000000002
2019-04-29 22:00:00,2.4365,-0.23,2.4473316592,0.6065,0,0.6065,1.83,-0.23,1.8443969204,2.4465,0.65,2.5313755648000003,0.6065,0,0.6065,1.8399999999999999,0.65,1.9514353692
2019-04-29 22:30:00,2.31,0.27,2.3257256932,0.59,0,0.59,1.72,0.27,1.7410628938000001,2.33,0.28,2.3467637291,0.59,0,0.59,1.74,0.28,1.7623847480000001
2019-04-29 23:00:00,2.2625,0.25,2.2762702498,0.5825,0,0.5825,1.6800000000000002,0.25,1.6984993377,2.2825,0.26,2.2972605969,0.5825,0,0.5825,1.7000000000000002,0.26,1.7197674261
2019-04-29 23:30:00,2.1215,0.27,2.1386122253,0.5715,0,0.5715,1.55,0.27,1.5733403955,2.1415,0.28,2.1597273555,0.5715,0,0.5715,1.57,0.28,1.5947727111
2019-04-30 00:00:00,2.046,0.26,2.0624538783,0.586,0,0.586,1.46,0.26,1.482969993,2.066,0.27,2.0835680934,0.586,0,0.586,1.48,0.27,1.5044268011000002
2019-05-01 00:30:00,2.1345,-0.32,2.1583535971,0.14450000000000002,0,0.14450000000000002,1.99,-0.32,2.0155644371,2.0745,0.8,2.2234096001,0.14450000000000002,0,0.14450000000000002,1.9300000000000002,0.8,2.0892343095
2019-05-01 01:00:00,2.1405,-0.32,2.1642874694,0.1305,0,0.1305,2.01,-0.32,2.0353132437,2.0705,0.8,2.2196779609,0.1305,0,0.1305,1.94,0.8,2.0984756372
2019-05-01 01:30:00,2.25,0.16,2.2556817151,0.12,0,0.12,2.13,0.16,2.1360009363,2.27,0.35000000000000003,2.296823894,0.12,0,0.12,2.15,0.35000000000000003,2.1783020911
2019-05-01 02:00:00,2.2725,0.28,2.289684749,0.1125,0,0.1125,2.16,0.28,2.1780725424,2.2925,0.29,2.3107696229,0.1125,0,0.1125,2.18,0.29,2.1992044016
2019-05-01 02:30:00,2.232,0.28,2.2494941654,0.07200000000000001,0,0.07200000000000001,2.16,0.28,2.1780725424,2.252,0.29,2.2705955166000003,0.07200000000000001,0,0.07200000000000001,2.18,0.29,2.1992044016
2019-05-01 03:00:00,2.2085,0.25,2.2226048344000002,0.0985,0,0.0985,2.11,0.25,2.1247588098,2.2385,0.26,2.2535488124,0.0985,0,0.0985,2.14,0.26,2.1557365331
2019-05-01 03:30:00,2.153,0.26,2.1686422019,0.093,0,0.093,2.06,0.26,2.0763429389,2.173,0.27,2.1897097981,0.093,0,0.093,2.08,0.27,2.0974508338
2019-05-01 04:00:00,2.1305,0.26,2.1463061874,0.030500000000000003,0,0.030500000000000003,2.1,0.26,2.1160340262,2.1505,0.27,2.1673832725,0.030500000000000003,0,0.030500000000000003,2.12,0.27,2.137124236
2019-05-01 04:30:00,2.119,0.25,2.1336965576,0.019,0,0.019,2.1,0.25,2.1148285983,2.149,0.26,2.1646711067,0.019,0,0.019,2.13,0.26,2.1458098704
2019-05-01 05:00:00,2.1095,0.25,2.1242622837,0.0195,0,0.0195,2.09,0.25,2.1048990475,2.1295,0.25,2.1441245883,0.0195,0,0.0195,2.11,0.25,2.1247588098
2019-05-01 05:30:00,2.092,0.26,2.1080948745,0.012,0,0.012,2.08,0.26,2.0961870146,2.112,0.26,2.1279436083,0.012,0,0.012,2.1,0.26,2.1160340262
2019-05-01 06:00:00,2.1345,0.0,2.1345,0.0045000000000000005,0,0.0045000000000000005,2.13,0.0,2.13,2.1645,0.25,2.1788896828,0.0045000000000000005,0,0.0045000000000000005,2.16,0.25,2.1744194628
2019-05-01 06:30:00,2.2,0.25,2.2141589825,0.0,0,0.0,2.2,0.25,2.2141589825,2.22,0.25,2.234032229,0.0,0,0.0,2.22,0.25,2.234032229
2019-05-01 07:00:00,2.3805,0.0,2.3805,0.0005,0,0.0005,2.38,0.0,2.38,2.4005,0.25,2.4134830122,0.0005,0,0.0005,2.4,0.25,2.4129857024
2019-05-01 07:30:00,2.5335,-0.37,2.5603754119,0.0035,0,0.0035,2.5300000000000002,-0.37,2.5569122003,2.5235000000000003,0.74,2.6297627745,0.0035,0,0.0035,2.52,0.74,2.6264043862
2019-05-01 08:00:00,2.6575,0.0,2.6575,0.007500000000000001,0,0.007500000000000001,2.65,0.0,2.65,2.6875,0.0,2.6875,0.007500000000000001,0,0.007500000000000001,2.68,0.0,2.68
2019-05-01 08:30:00,2.7435,0.0,2.7435,0.0035,0,0.0035,2.74,0.0,2.74,2.7735000000000003,0.0,2.7735000000000003,0.0035,0,0.0035,2.77,0.0,2.77
2019-05-01 09:00:00,2.633,0.0,2.633,0.013000000000000001,0,0.013000000000000001,2.62,0.0,2.62,2.6630000000000003,0.24,2.6737929986999998,0.013000000000000001,0,0.013000000000000001,2.65,0.24,2.6608457302
2019-05-01 09:30:00,2.5135,0.0,2.5135,0.0135,0,0.0135,2.5,0.0,2.5,2.5435,0.0,2.5435,0.0135,0,0.0135,2.5300000000000002,0.0,2.5300000000000002
2019-05-01 10:00:00,2.43,-0.37,2.458007323,0.02,0,0.02,2.41,-0.37,2.438237068,2.45,0.62,2.527231687,0.02,0,0.02,2.43,0.62,2.5078476828
2019-05-01 10:30:00,2.3635,0.25,2.376685139,0.0235,0,0.0235,2.34,0.25,2.3533168083,2.4035,0.26,2.4175219234,0.0235,0,0.0235,2.38,0.26,2.3941595603
2019-05-01 11:00:00,2.266,0.25,2.279749109,0.026000000000000002,0,0.026000000000000002,2.24,0.25,2.2539077177,2.296,0.25,2.3095705228,0.026000000000000002,0,0.026000000000000002,2.27,0.25,2.2837250272
2019-05-01 11:30:00,2.1595,0.0,2.1595,0.059500000000000004,0,0.059500000000000004,2.1,0.0,2.1,2.1895,0.25,2.2037264463,0.059500000000000004,0,0.059500000000000004,2.13,0.25,2.1446211787
2019-05-01 12:00:00,2.1,0.25,2.1148285983,0.1,0,0.1,2.0,0.25,2.0155644371,2.13,0.26,2.1458098704,0.1,0,0.1,2.03,0.26,2.0465825173
2019-05-01 12:30:00,2.122,0.25,2.136675923,0.10200000000000001,0,0.10200000000000001,2.02,0.25,2.0354115063,2.152,0.25,2.1664727093,0.10200000000000001,0,0.10200000000000001,2.05,0.25,2.0651876428
2019-05-01 13:00:00,2.1035,0.27,2.1207574708,0.1335,0,0.1335,1.97,0.27,1.9884164554,2.1435,0.27,2.1604379764,0.1335,0,0.1335,2.01,0.27,2.0280532537
2019-05-01 13:30:00,2.1,0.26,2.1160340262,0.12,0,0.12,1.98,0.26,1.9969977466,2.13,0.27,2.1470444802,0.12,0,0.12,2.01,0.27,2.0280532537
2019-05-01 14:00:00,2.058,0.28,2.0769602789,0.108,0,0.108,1.9500000000000002,0.28,1.97,2.078,0.28,2.0967794352,0.108,0,0.108,1.97,0.28,1.9897989848000002
2019-05-01 14:30:00,1.9695,0.25,1.9853035662,0.2695,0,0.2695,1.7000000000000002,0.25,1.7182840277,1.9895,0.25,2.0051459423,0.2695,0,0.2695,1.72,0.25,1.7380736463000002
2019-05-01 15:00:00,1.955,0.26,1.9722132238,0.305,0,0.305,1.65,0.26,1.6703592428,1.975,0.26,1.9920404112,0.305,0,0.305,1.67,0.26,1.6901183391
2019-05-01 15:30:00,1.935,0.0,1.935,0.41500000000000004,0,0.41500000000000004,1.52,0.0,1.52,1.955,0.0,1.955,0.41500000000000004,0,0.41500000000000004,1.54,0.0,1.54
2019-05-01 16:00:00,1.899,0.0,1.899,0.559,0,0.559,1.34,0.0,1.34,1.919,0.0,1.919,0.559,0,0.559,1.3599999999999999,0.0,1.3599999999999999
2019-05-01 16:30:00,1.916,0.0,1.916,0.586,0,0.586,1.33,0.0,1.33,1.9260000000000002,0.0,1.9260000000000002,0.586,0,0.586,1.34,0.0,1.34
2019-05-01 17:00:00,2.047,0.0,2.047,0.427,0,0.427,1.62,0.0,1.62,2.077,0.0,2.077,0.427,0,0.427,1.65,0.0,1.65
2019-05-01 17:30:00,2.2015000000000002,0.0,2.2015000000000002,0.3815,0,0.3815,1.82,0.0,1.82,2.2215,0.0,2.2215,0.3815,0,0.3815,1.8399999999999999,0.0,1.8399999999999999
2019-05-01 18:00:00,2.2255,0.0,2.2255,0.2655,0,0.2655,1.96,0.0,1.96,2.2455,0.0,2.2455,0.2655,0,0.2655,1.98,0.0,1.98
2019-05-01 18:30:00,2.237,0.0,2.237,0.217,0,0.217,2.02,0.0,2.02,2.267,0.0,2.267,0.217,0,0.217,2.05,0.0,2.05
2019-05-01 19:00:00,2.3355,0.0,2.3355,0.1855,0,0.1855,2.15,0.0,2.15,2.3655,0.25,2.3786740529,0.1855,0,0.1855,2.18,0.25,2.1942880394
2019-05-01 19:30:00,2.407,0.25,2.4199481399,0.20700000000000002,0,0.20700000000000002,2.2,0.25,2.2141589825,2.437,0.26,2.4508302674999998,0.20700000000000002,0,0.20700000000000002,2.23,0.26,2.2451057882
2019-05-01 20:00:00,2.44,0.26,2.4538133588,0.14,0,0.14,2.3,0.26,2.3146490015,2.47,0.27,2.4847132631,0.14,0,0.14,2.33,0.27,2.3455916098
2019-05-01 20:30:00,2.438,0.26,2.4518246267,0.108,0,0.108,2.33,0.26,2.3444615587,2.478,0.27,2.4926660426,0.108,0,0.108,2.37,0.27,2.3853301658
2019-05-01 21:00:00,2.421,0.26,2.4349211486,0.081,0,0.081,2.34,0.26,2.3544001359,2.471,0.27,2.485707344,0.081,0,0.081,2.39,0.27,2.4052026941999998
2019-05-01 21:30:00,2.4305,0.28,2.4465752083,0.1105,0,0.1105,2.32,0.28,2.336835467,2.4705,0.29,2.4874626128,0.1105,0,0.1105,2.36,0.29,2.3777510383
2019-05-01 22:00:00,2.359,0.30000000000000004,2.3779993692,0.099,0,0.099,2.26,0.30000000000000004,2.2798245547000002,2.379,0.30000000000000004,2.3978409038,0.099,0,0.099,2.2800000000000002,0.30000000000000004,2.2996521476
2019-05-01 22:30:00,2.2155,0.34,2.2414370948,0.0855,0,0.0855,2.13,0.34,2.156965461,2.2355,0.36,2.2643012719,0.0855,0,0.0855,2.15,0.36,2.1799311916
2019-05-01 23:00:00,2.168,0.31,2.190051141,0.098,0,0.098,2.07,0.31,2.0930838493,2.188,0.33,2.2127458056,0.098,0,0.098,2.09,0.33,2.1158922468
2019-05-01 23:30:00,2.099,0.33,2.1247825771,0.129,0,0.129,1.97,0.33,1.9974483723,2.129,0.35000000000000003,2.1575775768,0.129,0,0.129,2.0,0.35000000000000003,2.0303940504
2019-05-02 00:00:00,2.019,0.31,2.0426602752,0.109,0,0.109,1.9100000000000001,0.31,1.93499354,2.049,0.32,2.0738372646,0.109,0,0.109,1.94,0.32,1.9662146373
2019-05-02 00:30:00,2.0635,0.28,2.0824102021,0.12350000000000001,0,0.12350000000000001,1.94,0.28,1.9601020382,2.0935,0.30000000000000004,2.1148858716,0.12350000000000001,0,0.12350000000000001,1.97,0.30000000000000004,1.9927117202
2019-05-02 01:00:00,2.0845,0.29,2.1045760262,0.1845,0,0.1845,1.9,0.29,1.9220041623,2.1045,0.30000000000000004,2.1257752115,0.1845,0,0.1845,1.92,0.30000000000000004,1.9432961689
2019-05-02 01:30:00,2.223,0.27,2.2393367322,0.193,0,0.193,2.03,0.27,2.0478769494,2.243,0.29,2.2616695161,0.193,0,0.193,2.05,0.29,2.0704105873
2019-05-02 02:00:00,2.2605,0.28,2.2777752852,0.21050000000000002,0,0.21050000000000002,2.05,0.28,2.0690335908,2.2905,0.28,2.3075507037,0.21050000000000002,0,0.21050000000000002,2.08,0.28,2.0987615396
2019-05-02 02:30:00,2.2415,0.27,2.2577028702,0.1915,0,0.1915,2.05,0.27,2.0677040407,2.2715,0.28,2.2886922576,0.1915,0,0.1915,2.08,0.28,2.0987615396
2019-05-02 03:00:00,2.196,0.28,2.2137786701,0.156,0,0.156,2.04,0.28,2.0591260282,2.226,0.30000000000000004,2.2461246626,0.156,0,0.156,2.07,0.30000000000000004,2.0916261616
2019-05-02 03:30:00,2.196,0.26,2.2113380565,0.136,0,0.136,2.06,0.26,2.0763429389,2.216,0.27,2.2323879591,0.136,0,0.136,2.08,0.27,2.0974508338
2019-05-02 04:00:00,2.1335,0.27,2.1505167402,0.1335,0,0.1335,2.0,0.27,2.0181427105,2.1435,0.28,2.1617104917,0.1335,0,0.1335,2.01,0.28,2.0294087809
2019-05-02 04:30:00,2.0925,0.26,2.108591058,0.14250000000000002,0,0.14250000000000002,1.9500000000000002,0.26,1.9672569736,2.1025,0.27,2.119765612,0.14250000000000002,0,0.14250000000000002,1.96,0.27,1.9785095400000001
2019-05-02 05:00:00,2.091,0.26,2.1071025129,0.151,0,0.151,1.94,0.26,1.9573451407,2.111,0.26,2.1269511043,0.151,0,0.151,1.96,0.26,1.9771696943000001
2019-05-02 05:30:00,2.093,0.26,2.1090872433,0.133,0,0.133,1.96,0.26,1.9771696943000001,2.113,0.26,2.1289361193,0.133,0,0.133,1.98,0.26,1.9969977466
2019-05-02 06:00:00,2.065,0.23,2.0777692365,0.105,0,0.105,1.96,0.23,1.9734487579,2.085,0.27,2.1024093322,0.105,0,0.105,1.98,0.27,1.998324298
2019-05-02 06:30:00,2.16,0.26,2.1755918735,0.12,0,0.12,2.04,0.26,2.0565018843,2.19,0.26,2.2053797859,0.12,0,0.12,2.07,0.26,2.0862646045
2019-05-02 07:00:00,2.324,0.0,2.324,0.10400000000000001,0,0.10400000000000001,2.22,0.0,2.22,2.354,0.33,2.3770183003,0.10400000000000001,0,0.10400000000000001,2.25,0.33,2.274071239
2019-05-02 07:30:00,2.5195,0.28,2.5350108974000003,0.0995,0,0.0995,2.42,0.28,2.4361444949,2.5495,0.28,2.5648294778,0.0995,0,0.0995,2.45,0.28,2.4659480934999998
2019-05-02 08:00:00,2.566,0.25,2.5781497241,0.116,0,0.116,2.45,0.25,2.4627220712,2.596,0.25,2.6080099693000003,0.116,0,0.116,2.48,0.25,2.4925689559
2019-05-02 08:30:00,2.5025,0.0,2.5025,0.1825,0,0.1825,2.32,0.0,2.32,2.5324999999999998,0.0,2.5324999999999998,0.1825,0,0.1825,2.35,0.0,2.35
2019-05-02 09:00:00,2.33,0.0,2.33,0.22,0,0.22,2.11,0.0,2.11,2.35,0.0,2.35,0.22,0,0.22,2.13,0.0,2.13
2019-05-02 09:30:00,2.2865,0.0,2.2865,0.2665,0,0.2665,2.02,0.0,2.02,2.3064999999999998,0.0,2.3064999999999998,0.2665,0,0.2665,2.04,0.0,2.04
2019-05-02 10:00:00,2.1945,0.0,2.1945,0.2545,0,0.2545,1.94,0.0,1.94,2.2145,0.0,2.2145,0.2545,0,0.2545,1.96,0.0,1.96
2019-05-02 10:30:00,2.265,0.0,2.265,0.265,0,0.265,2.0,0.0,2.0,2.295,0.0,2.295,0.265,0,0.265,2.03,0.0,2.03
2019-05-02 11:00:00,2.1435,0.0,2.1435,0.2235,0,0.2235,1.92,0.0,1.92,2.1635,0.24,2.1767710605,0.2235,0,0.2235,1.94,0.24,1.9547889912
2019-05-02 11:30:00,2.213,0.0,2.213,0.243,0,0.243,1.97,0.0,1.97,2.243,0.0,2.243,0.243,0,0.243,2.0,0.0,2.0
2019-05-02 12:00:00,2.2800000000000002,0.0,2.2800000000000002,0.24,0,0.24,2.04,0.0,2.04,2.31,0.0,2.31,0.24,0,0.24,2.07,0.0,2.07
2019-05-02 12:30:00,2.161,0.0,2.161,0.291,0,0.291,1.87,0.0,1.87,2.181,0.0,2.181,0.291,0,0.291,1.8900000000000001,0.0,1.8900000000000001
2019-05-02 13:00:00,2.187,0.0,2.187,0.297,0,0.297,1.8900000000000001,0.0,1.8900000000000001,2.207,0.0,2.207,0.297,0,0.297,1.9100000000000001,0.0,1.9100000000000001
2019-05-02 13:30:00,2.167,0.0,2.167,0.367,0,0.367,1.8,0.0,1.8,2.187,0.0,2.187,0.367,0,0.367,1.82,0.0,1.82
2019-05-02 14:00:00,2.068,0.0,2.068,0.47800000000000004,0,0.47800000000000004,1.5899999999999999,0.0,1.5899999999999999,2.088,0.0,2.088,0.47800000000000004,0,0.47800000000000004,1.6099999999999999,0.0,1.6099999999999999
2019-05-02 14:30:00,2.045,0.0,2.045,0.635,0,0.635,1.4100000000000001,0.0,1.4100000000000001,2.065,0.0,2.065,0.635,0,0.635,1.43,0.0,1.43
2019-05-02 15:00:00,2.062,0.0,2.062,0.462,0,0.462,1.6,0.0,1.6,2.082,0.0,2.082,0.462,0,0.462,1.62,0.0,1.62
2019-05-02 15:30:00,1.9375,0.0,1.9375,0.7275,0,0.7275,1.21,0.0,1.21,1.9575,0.0,1.9575,0.7275,0,0.7275,1.23,0.0,1.23
2019-05-02 16:00:00,2.1125,0.0,2.1125,0.5325,0,0.5325,1.58,0.0,1.58,2.1325,0.0,2.1325,0.5325,0,0.5325,1.6,0.0,1.6
2019-05-02 16:30:00,2.2655,0.0,2.2655,0.4355,0,0.4355,1.83,0.0,1.83,2.2755,0.0,2.2755,0.4355,0,0.4355,1.8399999999999999,0.0,1.8399999999999999
2019-05-02 17:00:00,2.3335,0.0,2.3335,0.42350000000000004,0,0.42350000000000004,1.9100000000000001,0.0,1.9100000000000001,2.3635,0.0,2.3635,0.42350000000000004,0,0.42350000000000004,1.94,0.0,1.94
2019-05-02 17:30:00,2.4915000000000003,0.0,2.4915000000000003,0.5915,0,0.5915,1.9,0.0,1.9,2.5115,0.0,2.5115,0.5915,0,0.5915,1.92,0.0,1.92
2019-05-02 18:00:00,2.6195,0.26,2.6323716018,0.5795,0,0.5795,2.04,0.26,2.0565018843,2.6395,0.27,2.653273497,0.5795,0,0.5795,2.06,0.27,2.0776188293
2019-05-02 18:30:00,2.6685,0.0,2.6685,0.40850000000000003,0,0.40850000000000003,2.26,0.0,2.26,2.6885,0.0,2.6885,0.40850000000000003,0,0.40850000000000003,2.2800000000000002,0.0,2.2800000000000002
2019-05-02 19:00:00,2.588,0.24,2.5991044612,0.40800000000000003,0,0.40800000000000003,2.18,0.24,2.1931712199,2.618,0.25,2.6299095041,0.40800000000000003,0,0.40800000000000003,2.21,0.25,2.2240953217
2019-05-02 19:30:00,2.6345,0.24,2.6454092784,0.4045,0,0.4045,2.23,0.24,2.2428776159,2.6745,0.26,2.6871081575,0.4045,0,0.4045,2.27,0.26,2.2848413512
2019-05-02 20:00:00,2.5975,0.26,2.6104800804,0.17750000000000002,0,0.17750000000000002,2.42,0.26,2.4339268683,2.6275,0.26,2.6403326022,0.17750000000000002,0,0.17750000000000002,2.45,0.26,2.4637572932
2019-05-02 20:30:00,2.564,0.26,2.5771488122,0.114,0,0.114,2.45,0.26,2.4637572932,2.604,0.27,2.6179602747,0.114,0,0.114,2.49,0.27,2.5045957758
2019-05-02 21:00:00,2.6225,0.26,2.6353569493,0.0425,0,0.0425,2.58,0.26,2.5930676813,2.6525,0.27,2.6662063405,0.0425,0,0.0425,2.61,0.27,2.6239283527
2019-05-02 21:30:00,2.542,0.26,2.5552620218,0.022,0,0.022,2.52,0.26,2.5333771926,2.572,0.26,2.5851081215000002,0.022,0,0.022,2.55,0.26,2.5632206304
2019-05-02 22:00:00,2.4235,0.28,2.4396213333,0.0035,0,0.0035,2.42,0.28,2.4361444949,2.4535,0.29,2.4705793349,0.0035,0,0.0035,2.45,0.29,2.4671035649
2019-05-02 22:30:00,2.312,0.29,2.3301167353,0.002,0,0.002,2.31,0.29,2.3281322986,2.332,0.31,2.3525143995,0.002,0,0.002,2.33,0.31,2.3505318547
2019-05-02 23:00:00,2.2065,0.29,2.2254757357,0.006500000000000001,0,0.006500000000000001,2.2,0.29,2.2190313202,2.2365,0.30000000000000004,2.2565310213,0.006500000000000001,0,0.006500000000000001,2.23,0.30000000000000004,2.2500888871
2019-05-02 23:30:00,2.203,0.31,2.22470425,0.003,0,0.003,2.2,0.31,2.2217335574,2.223,0.33,2.2473604517,0.003,0,0.003,2.22,0.33,2.2443930137
2019-05-03 00:00:00,2.09,0.29,2.1100236965,0.0,0,0.0,2.09,0.29,2.1100236965,2.11,0.36,2.140490598,0.0,0,0.0,2.11,0.36,2.140490598
2019-05-03 00:30:00,2.07,0.31,2.0930838493,0.0,0,0.0,2.07,0.31,2.0930838493,2.09,0.32,2.1143556938,0.0,0,0.0,2.09,0.32,2.1143556938
2019-05-03 01:00:00,2.04,0.33,2.0665188119,0.0,0,0.0,2.04,0.33,2.0665188119,2.07,0.35000000000000003,2.0993808611,0.0,0,0.0,2.07,0.35000000000000003,2.0993808611
2019-05-03 01:30:00,2.26,-0.11,2.2626754076,0.0,0,0.0,2.26,-0.11,2.2626754076,2.23,0.71,2.3402991262,0.0,0,0.0,2.23,0.71,2.3402991262
2019-05-03 02:00:00,2.25,0.25,2.2638462845,0.0,0,0.0,2.25,0.25,2.2638462845,2.27,0.36,2.2983689869,0.0,0,0.0,2.27,0.36,2.2983689869
2019-05-03 02:30:00,2.2315,0.29,2.2502649288,0.0015,0,0.0015,2.23,0.29,2.2487774456,2.2615,0.30000000000000004,2.2813115197,0.0015,0,0.0015,2.26,0.30000000000000004,2.2798245547000002
2019-05-03 03:00:00,2.181,0.31,2.2029210154,0.001,0,0.001,2.18,0.31,2.2019309708,2.201,0.33,2.2256012671,0.001,0,0.001,2.2,0.33,2.2246123258
2019-05-03 03:30:00,2.14,0.26,2.1557365331,0.0,0,0.0,2.14,0.26,2.1557365331,2.16,0.31,2.182131985,0.0,0,0.0,2.16,0.31,2.182131985
2019-05-03 04:00:00,2.12,0.27,2.137124236,0.0,0,0.0,2.12,0.27,2.137124236,2.14,0.29,2.1595601404,0.0,0,0.0,2.14,0.29,2.1595601404
2019-05-03 04:30:00,2.11,0.27,2.1272047386,0.0,0,0.0,2.11,0.27,2.1272047386,2.14,0.29,2.1595601404,0.0,0,0.0,2.14,0.29,2.1595601404
2019-05-03 05:00:00,2.11,0.29,2.1298356744,0.0,0,0.0,2.11,0.29,2.1298356744,2.14,0.30000000000000004,2.1609257276,0.0,0,0.0,2.14,0.30000000000000004,2.1609257276
2019-05-03 05:30:00,2.1,0.28,2.1185844331,0.0,0,0.0,2.1,0.28,2.1185844331,2.12,0.30000000000000004,2.1411212016,0.0,0,0.0,2.12,0.30000000000000004,2.1411212016
2019-05-03 06:00:00,2.07,0.28,2.088851359,0.0,0,0.0,2.07,0.28,2.088851359,2.09,0.29,2.1100236965,0.0,0,0.0,2.09,0.29,2.1100236965
2019-05-03 06:30:00,2.26,0.27,2.2760711764,0.0,0,0.0,2.26,0.27,2.2760711764,2.29,0.28,2.307054399,0.0,0,0.0,2.29,0.28,2.307054399
2019-05-03 07:00:00,2.391,0.0,2.391,0.001,0,0.001,2.39,0.0,2.39,2.411,0.41000000000000003,2.4456126022,0.001,0,0.001,2.41,0.41000000000000003,2.4446267609
2019-05-03 07:30:00,2.5525,0.25,2.564713678,0.0025,0,0.0025,2.55,0.25,2.5622255951,2.5825,0.26,2.5955550948,0.0025,0,0.0025,2.58,0.26,2.5930676813
2019-05-03 08:00:00,2.685,0.25,2.6966136171,0.005,0,0.005,2.68,0.25,2.6916351907,2.715,0.26,2.7274209429000003,0.005,0,0.005,2.71,0.26,2.7224437552
2019-05-03 08:30:00,2.6405000000000003,0.25,2.6523084756,0.0105,0,0.0105,2.63,0.25,2.6418554086,2.6705,0.26,2.6831269538,0.0105,0,0.0105,2.66,0.26,2.6726765611000003
2019-05-03 09:00:00,2.4795,0.0,2.4795,0.0095,0,0.0095,2.47,0.0,2.47,2.5095,0.25,2.5219219357,0.0095,0,0.0095,2.5,0.25,2.5124689053
2019-05-03 09:30:00,2.3755,0.0,2.3755,0.025500000000000002,0,0.025500000000000002,2.35,0.0,2.35,2.4155,0.25,2.4284028187,0.025500000000000002,0,0.025500000000000002,2.39,0.25,2.4030397417
2019-05-03 10:00:00,2.208,0.0,2.208,0.068,0,0.068,2.14,0.0,2.14,2.228,0.0,2.228,0.068,0,0.068,2.16,0.0,2.16
2019-05-03 10:30:00,2.1245,0.0,2.1245,0.14450000000000002,0,0.14450000000000002,1.98,0.0,1.98,2.1545,0.0,2.1545,0.14450000000000002,0,0.14450000000000002,2.01,0.0,2.01
2019-05-03 11:00:00,2.125,0.0,2.125,0.135,0,0.135,1.99,0.0,1.99,2.165,0.25,2.1793863815,0.135,0,0.135,2.03,0.25,2.0453361582
2019-05-03 11:30:00,2.073,0.0,2.073,0.263,0,0.263,1.81,0.0,1.81,2.103,0.0,2.103,0.263,0,0.263,1.8399999999999999,0.0,1.8399999999999999
2019-05-03 12:00:00,2.1475,0.0,2.1475,0.0475,0,0.0475,2.1,0.0,2.1,2.1675,0.0,2.1675,0.0475,0,0.0475,2.12,0.0,2.12
2019-05-03 12:30:00,2.11,0.0,2.11,0.08,0,0.08,2.03,0.0,2.03,2.13,0.0,2.13,0.08,0,0.08,2.05,0.0,2.05
2019-05-03 13:00:00,2.224,0.0,2.224,0.044,0,0.044,2.18,0.0,2.18,2.2439999999999998,0.0,2.2439999999999998,0.044,0,0.044,2.2,0.0,2.2
2019-05-03 13:30:00,2.2055,0.0,2.2055,0.0955,0,0.0955,2.11,0.0,2.11,2.2255,0.0,2.2255,0.0955,0,0.0955,2.13,0.0,2.13
2019-05-03 14:00:00,1.933,-0.4,1.9739526337000002,0.353,0,0.353,1.58,-0.4,1.6298466186,1.943,0.64,2.045690348,0.353,0,0.353,1.5899999999999999,0.64,1.7139719951
2019-05-03 14:30:00,2.0475,-0.42,2.0901330699,0.2975,0,0.2975,1.75,-0.42,1.7996944185000001,1.9975,0.65,2.1005966414,0.2975,0,0.2975,1.7000000000000002,0.65,1.8200274723
2019-05-03 15:00:00,2.1525,-0.45,2.1990352999000002,0.3125,0,0.3125,1.8399999999999999,-0.45,1.894228075,2.0925,0.64,2.1881856068,0.3125,0,0.3125,1.78,0.64,1.8915602026
2019-05-03 15:30:00,1.9745,-0.44,2.0229311036,0.5245000000000001,0,0.5245000000000001,1.45,-0.44,1.5152887514,1.9445000000000001,0.61,2.0379352909,0.5245000000000001,0,0.5245000000000001,1.42,0.61,1.5454772726
2019-05-03 16:00:00,2.1285,-0.42,2.1695419447,0.2985,0,0.2985,1.83,-0.42,1.8775782274,2.0885,0.65,2.187311649,0.2985,0,0.2985,1.79,0.65,1.9043634107
2019-05-03 16:30:00,2.4325,-0.43,2.4702138065,0.0925,0,0.0925,2.34,-0.43,2.3791805312,2.3925,0.67,2.4845434691,0.0925,0,0.0925,2.3,0.67,2.3956001336
2019-05-03 17:00:00,2.6475,-0.4,2.6775466849000003,0.0675,0,0.0675,2.58,-0.4,2.6108236248,2.5975,0.71,2.6927878212,0.0675,0,0.0675,2.5300000000000002,0.71,2.6277366687
2019-05-03 17:30:00,2.604,0.0,2.604,0.074,0,0.074,2.5300000000000002,0.0,2.5300000000000002,2.644,0.25,2.6557929136,0.074,0,0.074,2.5700000000000003,0.25,2.582130903
2019-05-03 18:00:00,2.6345,0.26,2.6472986703,0.0545,0,0.0545,2.58,0.26,2.5930676813,2.6745,0.28,2.6891170019,0.0545,0,0.0545,2.62,0.28,2.6349193536
2019-05-03 18:30:00,2.637,0.0,2.637,0.037,0,0.037,2.6,0.0,2.6,2.677,0.25,2.6886481733,0.037,0,0.037,2.64,0.25,2.6518107021
2019-05-03 19:00:00,2.661,0.25,2.6727179051,0.081,0,0.081,2.58,0.25,2.5920841036,2.691,0.26,2.7035312094,0.081,0,0.081,2.61,0.26,2.6229182221
2019-05-03 19:30:00,2.6555,0.0,2.6555,0.0955,0,0.0955,2.56,0.0,2.56,2.6855,0.25,2.6971114641,0.0955,0,0.0955,2.59,0.25,2.6020376631
2019-05-03 20:00:00,2.626,0.25,2.6378733859,0.116,0,0.116,2.51,0.25,2.5224194734000003,2.666,0.25,2.6776960246,0.116,0,0.116,2.55,0.25,2.5622255951
2019-05-03 20:30:00,2.585,0.27,2.5990623309,0.075,0,0.075,2.51,0.27,2.5244801445,2.625,0.29,2.6409704656,0.075,0,0.075,2.55,0.29,2.5664372192
2019-05-03 21:00:00,2.5685000000000002,0.26,2.5816258927,0.0385,0,0.0385,2.5300000000000002,0.26,2.5433245959,2.5985,0.28,2.6135420888,0.0385,0,0.0385,2.56,0.28,2.5752669765
2019-05-03 21:30:00,2.488,0.30000000000000004,2.5060215482,0.028,0,0.028,2.46,0.30000000000000004,2.4782251714,2.528,0.32,2.5481726786000003,0.028,0,0.028,2.5,0.32,2.5203967942
2019-05-03 22:00:00,2.441,0.28,2.457006512,0.081,0,0.081,2.36,0.28,2.3765521244,2.471,0.29,2.4879592038,0.081,0,0.081,2.39,0.29,2.4075298544
2019-05-03 22:30:00,2.35,0.33,2.3730571,0.09,0,0.09,2.26,0.33,2.2839658491,2.38,0.35000000000000003,2.4055976387999998,0.09,0,0.09,2.29,0.35000000000000003,2.3165923249
2019-05-03 23:00:00,2.2560000000000002,0.34,2.2814767148,0.08600000000000001,0,0.08600000000000001,2.17,0.34,2.1964744478,2.276,0.36,2.30429512,0.08600000000000001,0,0.08600000000000001,2.19,0.36,2.2193918086
2019-05-03 23:30:00,2.22,0.34,2.2458851262,0.12,0,0.12,2.1,0.34,2.1273457641,2.24,0.35000000000000003,2.2671788637,0.12,0,0.12,2.12,0.35000000000000003,2.1486972797
2019-05-04 00:00:00,2.1205,0.31,2.1430399553,0.18050000000000002,0,0.18050000000000002,1.94,0.31,1.964611921,2.1405,0.33,2.1657885977,0.18050000000000002,0,0.18050000000000002,1.96,0.33,1.9875864761000002
2019-05-04 00:30:00,2.1115,0.28,2.1299840962,0.2215,0,0.2215,1.8900000000000001,0.28,1.9106281690000002,2.1415,0.30000000000000004,2.1624112121,0.2215,0,0.2215,1.92,0.30000000000000004,1.9432961689
2019-05-04 01:00:00,2.126,0.30000000000000004,2.1470621789,0.196,0,0.196,1.9300000000000002,0.30000000000000004,1.9531768993,2.146,0.32,2.1697271718,0.196,0,0.196,1.9500000000000002,0.32,1.9760819821000002
2019-05-04 01:30:00,2.284,0.31,2.3049416479,0.224,0,0.224,2.06,0.31,2.0831946621,2.314,0.33,2.3374122443,0.224,0,0.224,2.09,0.33,2.1158922468
2019-05-04 02:00:00,2.2945,0.32,2.3167067682,0.2745,0,0.2745,2.02,0.32,2.0451894778,2.3145,0.34,2.3393397038,0.2745,0,0.2745,2.04,0.34,2.0681392603
2019-05-04 02:30:00,2.285,0.31,2.3059325662,0.295,0,0.295,1.99,0.31,2.014000993,2.305,0.33,2.3285027378,0.295,0,0.295,2.01,0.33,2.0369094236
2019-05-04 03:00:00,2.2055,0.32,2.2285937831,0.3055,0,0.3055,1.9,0.32,1.9267589367,2.2355,0.34,2.2612076972,0.3055,0,0.3055,1.9300000000000002,0.34,1.9597193677
2019-05-04 03:30:00,2.228,0.29,2.2467941606,0.388,0,0.388,1.8399999999999999,0.29,1.8627130751,2.248,0.30000000000000004,2.2679294522,0.388,0,0.388,1.8599999999999999,0.30000000000000004,1.8840382162
2019-05-04 04:00:00,2.155,0.30000000000000004,2.1757814688,0.41500000000000004,0,0.41500000000000004,1.74,0.30000000000000004,1.7656726763,2.185,0.31,2.2068812836,0.41500000000000004,0,0.41500000000000004,1.77,0.31,1.7969418466
2019-05-04 04:30:00,2.161,0.27,2.1778018734,0.421,0,0.421,1.74,0.27,1.7608236709,2.181,0.28,2.1988999522,0.421,0,0.421,1.76,0.28,1.7821335528
2019-05-04 05:00:00,2.14,0.28,2.1582400237,0.42,0,0.42,1.72,0.28,1.7426416729,2.16,0.29,2.179380646,0.42,0,0.42,1.74,0.29,1.7640011338
2019-05-04 05:30:00,2.1185,0.28,2.136923548,0.4385,0,0.4385,1.6800000000000002,0.28,1.7031735085,2.1385,0.29,2.158073736,0.4385,0,0.4385,1.7000000000000002,0.29,1.7245579144
2019-05-04 06:00:00,2.124,0.29,2.1437061366,0.334,0,0.334,1.79,0.29,1.8133394608,2.144,0.30000000000000004,2.164887064,0.334,0,0.334,1.81,0.30000000000000004,1.8346934349000001
2019-05-04 06:30:00,2.2305,0.27,2.2467821991,0.3305,0,0.3305,1.9,0.27,1.9190883252000002,2.2505,0.28,2.2678514612000003,0.3305,0,0.3305,1.92,0.28,1.9403092537000002
2019-05-04 07:00:00,2.2560000000000002,0.26,2.270932848,0.366,0,0.366,1.8900000000000001,0.26,1.9077997799,2.286,0.27,2.3018896585,0.366,0,0.366,1.92,0.27,1.9388914358
2019-05-04 07:30:00,2.3105,0.25,2.3239858541,0.42050000000000004,0,0.42050000000000004,1.8900000000000001,0.25,1.9064626931,2.3305,0.25,2.3438707836,0.42050000000000004,0,0.42050000000000004,1.9100000000000001,0.25,1.9262917744
2019-05-04 08:00:00,2.365,0.0,2.365,0.645,0,0.645,1.72,0.0,1.72,2.385,0.0,2.385,0.645,0,0.645,1.74,0.0,1.74
2019-05-04 08:30:00,2.192,0.0,2.192,0.542,0,0.542,1.65,0.0,1.65,2.202,0.0,2.202,0.542,0,0.542,1.6600000000000001,0.0,1.6600000000000001
2019-05-04 09:00:00,2.232,0.25,2.2459572569,0.482,0,0.482,1.75,0.25,1.7677669530000002,2.252,0.26,2.2669591968000002,0.482,0,0.482,1.77,0.26,1.7889941308
2019-05-04 09:30:00,2.32,-0.39,2.352551806,0.35000000000000003,0,0.35000000000000003,1.97,-0.39,2.0082330542,2.31,0.6900000000000001,2.4108504723,0.35000000000000003,0,0.35000000000000003,1.96,0.6900000000000001,2.0779076014
2019-05-04 10:00:00,2.1405,-0.4,2.1775537307,0.6505000000000001,0,0.6505000000000001,1.49,-0.4,1.5427572719,2.1505,0.61,2.2353411932,0.6505000000000001,0,0.6505000000000001,1.5,0.61,1.6192899679
2019-05-04 10:30:00,2.021,0.0,2.021,0.751,0,0.751,1.27,0.0,1.27,2.031,0.0,2.031,0.751,0,0.751,1.28,0.0,1.28
2019-05-04 11:00:00,1.881,0.0,1.881,0.661,0,0.661,1.22,0.0,1.22,1.901,0.0,1.901,0.661,0,0.661,1.24,0.0,1.24
2019-05-04 11:30:00,1.8820000000000001,0.0,1.8820000000000001,0.6920000000000001,0,0.6920000000000001,1.19,0.0,1.19,1.9020000000000001,0.0,1.9020000000000001,0.6920000000000001,0,0.6920000000000001,1.21,0.0,1.21
2019-05-04 12:00:00,1.945,0.0,1.945,0.595,0,0.595,1.35,0.0,1.35,1.955,0.0,1.955,0.595,0,0.595,1.3599999999999999,0.0,1.3599999999999999
2019-05-04 12:30:00,1.939,0.0,1.939,0.47900000000000004,0,0.47900000000000004,1.46,0.0,1.46,1.959,0.0,1.959,0.47900000000000004,0,0.47900000000000004,1.48,0.0,1.48
2019-05-04 13:00:00,1.7810000000000001,-0.43,1.8321738455,0.761,0,0.761,1.02,-0.43,1.1069326989,1.791,0.65,1.9053033879,0.761,0,0.761,1.03,0.65,1.2179490958
2019-05-04 13:30:00,1.7690000000000001,0.0,1.7690000000000001,0.849,0,0.849,0.92,0.0,0.92,1.779,0.0,1.779,0.849,0,0.849,0.93,0.0,0.93
2019-05-04 14:00:00,1.7355,0.0,1.7355,0.9255,0,0.9255,0.81,0.0,0.81,1.7455,0.0,1.7455,0.9255,0,0.9255,0.8200000000000001,0.0,0.8200000000000001
2019-05-04 14:30:00,1.7135,-0.42,1.7642228459,1.0535,0,1.0535,0.66,-0.42,0.7823042886,1.7135,0.59,1.8122312904000002,1.0535,0,1.0535,0.66,0.59,0.8852683209000001
2019-05-04 15:00:00,1.6400000000000001,0.0,1.6400000000000001,1.1400000000000001,0,1.1400000000000001,0.5,0.0,0.5,1.65,0.0,1.65,1.1400000000000001,0,1.1400000000000001,0.51,0.0,0.51
2019-05-04 15:30:00,1.6915,0.0,1.6915,1.0915,0,1.0915,0.6000000000000001,0.0,0.6000000000000001,1.6915,0.0,1.6915,1.0915,0,1.0915,0.6000000000000001,0.0,0.6000000000000001
2019-05-04 16:00:00,1.738,0.0,1.738,1.098,0,1.098,0.64,0.0,0.64,1.748,0.0,1.748,1.098,0,1.098,0.65,0.0,0.65
2019-05-04 16:30:00,1.8345,0.0,1.8345,1.0245,0,1.0245,0.81,0.0,0.81,1.8445,0.0,1.8445,1.0245,0,1.0245,0.8200000000000001,0.0,0.8200000000000001
2019-05-04 17:00:00,1.919,0.0,1.919,1.049,0,1.049,0.87,0.0,0.87,1.929,0.0,1.929,1.049,0,1.049,0.88,0.0,0.88
2019-05-04 17:30:00,2.1255,0.0,2.1255,1.0055,0,1.0055,1.12,0.0,1.12,2.1355,0.0,2.1355,1.0055,0,1.0055,1.13,0.0,1.13
2019-05-04 18:00:00,2.1465,0.0,2.1465,0.8865000000000001,0,0.8865000000000001,1.26,0.0,1.26,2.1665,0.0,2.1665,0.8865000000000001,0,0.8865000000000001,1.28,0.0,1.28
2019-05-04 18:30:00,2.201,0.26,2.216303454,0.671,0,0.671,1.53,0.26,1.551934277,2.221,0.26,2.2361665859,0.671,0,0.671,1.55,0.26,1.5716551785
2019-05-04 19:00:00,2.2685,0.26,2.2833511009,0.47850000000000004,0,0.47850000000000004,1.79,0.26,1.808784122,2.2885,0.26,2.3032221452,0.47850000000000004,0,0.47850000000000004,1.81,0.26,1.828578683
2019-05-04 19:30:00,2.3815,-0.27,2.3967566104999998,0.3415,0,0.3415,2.04,-0.27,2.0577900768,2.3715,0.63,2.4537547249,0.3415,0,0.3415,2.03,0.63,2.1255117031
2019-05-04 20:00:00,2.409,0.27,2.4240835382,0.279,0,0.279,2.13,0.27,2.1470444802,2.429,0.28,2.4450850701,0.279,0,0.279,2.15,0.28,2.1681558985000002
2019-05-04 20:30:00,2.4575,0.26,2.471215541,0.1275,0,0.1275,2.33,0.26,2.3444615587,2.4775,0.27,2.492168985,0.1275,0,0.1275,2.35,0.27,2.3654597862
2019-05-04 21:00:00,2.3995,0.28,2.4157814988,0.08950000000000001,0,0.08950000000000001,2.31,0.28,2.3269078194,2.4295,0.30000000000000004,2.4479522565,0.08950000000000001,0,0.08950000000000001,2.34,0.30000000000000004,2.3591523902000002
2019-05-04 21:30:00,2.4545,0.26,2.4682322115,0.0945,0,0.0945,2.36,0.26,2.3742788379,2.4945,0.28,2.510165383,0.0945,0,0.0945,2.4,0.28,2.4162781297
2019-05-04 22:00:00,2.3645,0.29,2.3822175069,0.10450000000000001,0,0.10450000000000001,2.26,0.29,2.278530228,2.3945,0.31,2.4144834334,0.10450000000000001,0,0.10450000000000001,2.29,0.31,2.3108872755
2019-05-04 22:30:00,2.2935,0.24,2.3060230376,0.0835,0,0.0835,2.21,0.24,2.2229934773,2.2935,0.53,2.3539418536,0.0835,0,0.0835,2.21,0.53,2.2726636355
2019-05-04 23:00:00,2.2175,-0.26,2.2326903614,0.0975,0,0.0975,2.12,-0.26,2.135883892,2.1575,0.91,2.3415606441,0.0975,0,0.0975,2.06,0.91,2.2520435165
2019-05-04 23:30:00,2.1315,-0.25,2.1461109594,0.0915,0,0.0915,2.04,-0.25,2.0552615405,2.0815,0.93,2.2798118892,0.0915,0,0.0915,1.99,0.93,2.1965882636
2019-05-05 00:00:00,2.0885,-0.26,2.1046216406,0.0585,0,0.0585,2.03,-0.26,2.0465825173,2.0185,0.9,2.210054807,0.0585,0,0.0585,1.96,0.9,2.1567568245
2019-05-05 00:30:00,2.121,0.33,2.1465183437,0.041,0,0.041,2.08,0.33,2.1060151946,2.1310000000000002,0.46,2.1800827966,0.041,0,0.041,2.09,0.46,2.1400233644
2019-05-05 01:00:00,2.1095,0.35000000000000003,2.1383381982,0.029500000000000002,0,0.029500000000000002,2.08,0.35000000000000003,2.1092415699,2.1295,0.37,2.1614046937,0.029500000000000002,0,0.029500000000000002,2.1,0.37,2.1323461257
2019-05-05 01:30:00,2.223,0.36,2.2519611453,0.033,0,0.033,2.19,0.36,2.2193918086,2.253,0.38,2.2848214372,0.033,0,0.033,2.22,0.38,2.2522877258
2019-05-05 02:00:00,2.261,0.35000000000000003,2.2879294132,0.041,0,0.041,2.22,0.35000000000000003,2.2474207439000002,2.281,0.37,2.3108139259,0.041,0,0.041,2.24,0.37,2.2703523956
2019-05-05 02:30:00,2.267,0.36,2.2954060643,0.037,0,0.037,2.23,0.36,2.2588713996,2.297,0.39,2.3298731725,0.037,0,0.037,2.26,0.39,2.2934035842
2019-05-05 03:00:00,2.2015000000000002,0.38,2.2340551135,0.0315,0,0.0315,2.17,0.38,2.2030206536,2.2215,0.4,2.2572244572,0.0315,0,0.0315,2.19,0.4,2.2262299971
2019-05-05 03:30:00,2.195,0.35000000000000003,2.2227291783,0.025,0,0.025,2.17,0.35000000000000003,2.1980445855,2.225,0.37,2.2555542556,0.025,0,0.025,2.2,0.37,2.2308966807
2019-05-05 04:00:00,2.1495,0.36,2.1794380583,0.0195,0,0.0195,2.13,0.36,2.1602083233,2.1795,0.37,2.2106832089,0.0195,0,0.0195,2.16,0.37,2.1914607001
2019-05-05 04:30:00,2.151,0.32,2.174672619,0.021,0,0.021,2.13,0.32,2.1539034333,2.181,0.35000000000000003,2.2089049323,0.021,0,0.021,2.16,0.35000000000000003,2.1881727537
2019-05-05 05:00:00,2.1225,0.31,2.1450189393,0.0125,0,0.0125,2.11,0.31,2.1326509325,2.1625,0.33,2.1875342854,0.0125,0,0.0125,2.15,0.33,2.1751781536
2019-05-05 05:30:00,2.1455,0.30000000000000004,2.1663726018,0.0055000000000000005,0,0.0055000000000000005,2.14,0.30000000000000004,2.1609257276,2.1755,0.32,2.1989088771,0.0055000000000000005,0,0.0055000000000000005,2.17,0.32,2.1934675744
2019-05-05 06:00:00,2.11,0.31,2.1326509325,0.0,0,0.0,2.11,0.31,2.1326509325,2.14,0.33,2.1652944373,0.0,0,0.0,2.14,0.33,2.1652944373
2019-05-05 06:30:00,2.14,0.29,2.1595601404,0.0,0,0.0,2.14,0.29,2.1595601404,2.16,0.30000000000000004,2.1807338214,0.0,0,0.0,2.16,0.30000000000000004,2.1807338214
2019-05-05 07:00:00,2.2115,0.25,2.2255858218,0.0015,0,0.0015,2.21,0.25,2.2240953217,2.2415,0.26,2.2565288055,0.0015,0,0.0015,2.24,0.26,2.2550388023
2019-05-05 07:30:00,2.1755,0.28,2.1934448363,0.0055000000000000005,0,0.0055000000000000005,2.17,0.28,2.1879899451,2.2155,0.28,2.2331234292,0.0055000000000000005,0,0.0055000000000000005,2.21,0.28,2.227666941
2019-05-05 08:00:00,2.135,0.28,2.1532823781,0.025,0,0.025,2.11,0.28,2.1284971223999998,2.155,0.28,2.1731141249,0.025,0,0.025,2.13,0.28,2.1483249289
2019-05-05 08:30:00,2.0825,0.25,2.0974523237,0.0825,0,0.0825,2.0,0.25,2.0155644371,2.1125,0.26,2.1284398629,0.0825,0,0.0825,2.03,0.26,2.0465825173
2019-05-05 09:00:00,2.07,0.28,2.088851359,0.19,0,0.19,1.88,0.28,1.9007366992999999,2.1,0.29,2.1199292441,0.19,0,0.19,1.9100000000000001,0.29,1.931890266
2019-05-05 09:30:00,2.105,0.28,2.1235406754,0.28500000000000003,0,0.28500000000000003,1.82,0.28,1.8414125013,2.125,0.29,2.1446969483,0.28500000000000003,0,0.28500000000000003,1.8399999999999999,0.29,1.8627130751
2019-05-05 10:00:00,2.087,0.28,2.1056991713,0.34700000000000003,0,0.34700000000000003,1.74,0.28,1.7623847480000001,2.107,0.29,2.1268636534,0.34700000000000003,0,0.34700000000000003,1.76,0.29,1.7837320427
2019-05-05 10:30:00,2.062,0.0,2.062,0.452,0,0.452,1.6099999999999999,0.0,1.6099999999999999,2.082,0.24,2.0957872029,0.452,0,0.452,1.63,0.24,1.6475739741000002
2019-05-05 11:00:00,1.971,0.0,1.971,0.521,0,0.521,1.45,0.0,1.45,1.9809999999999999,0.0,1.9809999999999999,0.521,0,0.521,1.46,0.0,1.46
2019-05-05 11:30:00,1.8655,0.25,1.8821769975,0.5955,0,0.5955,1.27,0.25,1.2943724348,1.8855,0.25,1.9020016430000002,0.5955,0,0.5955,1.29,0.25,1.3140015220999999
2019-05-05 12:00:00,1.9155000000000002,0.0,1.9155000000000002,0.6355000000000001,0,0.6355000000000001,1.28,0.0,1.28,1.9255,0.25,1.9416617239,0.6355000000000001,0,0.6355000000000001,1.29,0.25,1.3140015220999999
2019-05-05 12:30:00,1.8275000000000001,0.0,1.8275000000000001,0.6975,0,0.6975,1.13,0.0,1.13,1.8475000000000001,0.0,1.8475000000000001,0.6975,0,0.6975,1.15,0.0,1.15
2019-05-05 13:00:00,1.7915,0.0,1.7915,0.7015,0,0.7015,1.09,0.0,1.09,1.8014999999999999,0.25,1.8187639347000002,0.7015,0,0.7015,1.1,0.25,1.1280514173
2019-05-05 13:30:00,1.6875,0.0,1.6875,0.7075,0,0.7075,0.98,0.0,0.98,1.7075,0.0,1.7075,0.7075,0,0.7075,1.0,0.0,1.0
2019-05-05 14:00:00,1.677,0.0,1.677,0.747,0,0.747,0.93,0.0,0.93,1.687,0.0,1.687,0.747,0,0.747,0.9400000000000001,0.0,0.9400000000000001
2019-05-05 14:30:00,1.7165,0.0,1.7165,0.7365,0,0.7365,0.98,0.0,0.98,1.7265000000000001,0.0,1.7265000000000001,0.7365,0,0.7365,0.99,0.0,0.99
2019-05-05 15:00:00,1.6965,0.0,1.6965,0.7365,0,0.7365,0.96,0.0,0.96,1.7065000000000001,0.0,1.7065000000000001,0.7365,0,0.7365,0.97,0.0,0.97
2019-05-05 15:30:00,1.685,0.0,1.685,0.6950000000000001,0,0.6950000000000001,0.99,0.0,0.99,1.695,0.25,1.7133373865000001,0.6950000000000001,0,0.6950000000000001,1.0,0.25,1.0307764064
2019-05-05 16:00:00,1.7395,0.0,1.7395,0.6495000000000001,0,0.6495000000000001,1.09,0.0,1.09,1.7495,0.25,1.7672719796,0.6495000000000001,0,0.6495000000000001,1.1,0.25,1.1280514173
2019-05-05 16:30:00,1.8505,0.25,1.8673109677,0.5805,0,0.5805,1.27,0.25,1.2943724348,1.8605,0.25,1.8772214174,0.5805,0,0.5805,1.28,0.25,1.3041855696
2019-05-05 17:00:00,1.935,0.27,1.9537464011,0.525,0,0.525,1.4100000000000001,0.27,1.4356183337,1.955,0.29,1.9763919146000002,0.525,0,0.525,1.43,0.29,1.4591093174
2019-05-05 17:30:00,2.0875,0.26,2.1036293043,0.47750000000000004,0,0.47750000000000004,1.6099999999999999,0.26,1.6308586695,2.1075,0.27,2.1247249822,0.47750000000000004,0,0.47750000000000004,1.63,0.27,1.6522106402999999
2019-05-05 18:00:00,2.1125,0.29,2.1323124185,0.36250000000000004,0,0.36250000000000004,1.75,0.29,1.7738658348,2.1425,0.31,2.164810904,0.36250000000000004,0,0.36250000000000004,1.78,0.31,1.8067927385
2019-05-05 18:30:00,2.195,0.28,2.2127867046,0.225,0,0.225,1.97,0.28,1.9897989848000002,2.215,0.29,2.2339035342,0.225,0,0.225,1.99,0.29,2.0110196419
2019-05-05 19:00:00,2.2505,0.21,2.2602765871,0.1405,0,0.1405,2.11,0.21,2.1204244858,2.2705,0.33,2.2943561733,0.1405,0,0.1405,2.13,0.33,2.1554117936
2019-05-05 19:30:00,2.322,0.07,2.3230548853,0.082,0,0.082,2.24,0.07,2.2410934831000002,2.322,0.46,2.3671256832,0.082,0,0.082,2.24,0.46,2.2867444107
