Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-05 20:00:00,2.3890000000000002,0.26,2.4031065311,0.059000000000000004,0,0.059000000000000004,2.33,0.26,2.3444615587,2.419,0.27,2.4340215693,0.059000000000000004,0,0.059000000000000004,2.36,0.27,2.375394704
2019-05-05 20:30:00,2.4065,0.29,2.4239105285,0.036500000000000005,0,0.036500000000000005,2.37,0.29,2.387676695,2.4265,0.31,2.4462220361,0.036500000000000005,0,0.036500000000000005,2.39,0.31,2.4100207468
2019-05-05 21:00:00,2.4635,0.29,2.4805104817,0.0335,0,0.0335,2.43,0.29,2.4472433471,2.4935,0.29,2.5103072023,0.0335,0,0.0335,2.46,0.29,2.4770345173
2019-05-05 21:30:00,2.4050000000000002,0.21,2.4141509895,0.035,0,0.035,2.37,0.21,2.3792856071,2.445,0.32,2.4658517798,0.035,0,0.035,2.41,0.32,2.4311519903
2019-05-05 22:00:00,2.321,0.33,2.3443423385,0.021,0,0.021,2.3,0.33,2.3235533134,2.351,0.35000000000000003,2.3769099688,0.021,0,0.021,2.33,0.35000000000000003,2.3561409126
2019-05-05 22:30:00,2.2475,0.35000000000000003,2.2745892486,0.0175,0,0.0175,2.23,0.35000000000000003,2.2572992713,2.2675,0.43,2.3079116643,0.0175,0,0.0175,2.25,0.43,2.2907204107
2019-05-05 23:00:00,2.1875,0.38,2.2202604014,0.007500000000000001,0,0.007500000000000001,2.18,0.38,2.2128714377,2.2075,0.4,2.2434474030000002,0.007500000000000001,0,0.007500000000000001,2.2,0.4,2.2360679775
2019-05-05 23:30:00,2.098,0.39,2.1339409551,0.008,0,0.008,2.09,0.39,2.1260761981,2.118,0.41000000000000003,2.1573187062,0.008,0,0.008,2.11,0.41000000000000003,2.1494650497
2019-05-06 00:00:00,2.068,0.36,2.0991007598,0.008,0,0.008,2.06,0.36,2.0912197398,2.088,0.38,2.122296869,0.008,0,0.008,2.08,0.38,2.1144266362
2019-05-06 00:30:00,2.102,0.36,2.1326049798,0.002,0,0.002,2.1,0.36,2.1306337085,2.122,0.38,2.1557560159,0.002,0,0.002,2.12,0.38,2.1537873618
2019-05-06 01:00:00,2.0905,0.34,2.1179684252,0.0005,0,0.0005,2.09,0.34,2.1174749113,2.1205,0.36,2.1508417538,0.0005,0,0.0005,2.12,0.36,2.1503488089
2019-05-06 01:30:00,2.24,0.34,2.2656566377000003,0.0,0,0.0,2.24,0.34,2.2656566377000003,2.27,0.36,2.2983689869,0.0,0,0.0,2.27,0.36,2.2983689869
2019-05-06 02:00:00,2.24,0.35000000000000003,2.2671788637,0.0,0,0.0,2.24,0.35000000000000003,2.2671788637,2.29,0.38,2.3213142829,0.0,0,0.0,2.29,0.38,2.3213142829
2019-05-06 02:30:00,2.233,0.35000000000000003,2.2602630378,0.003,0,0.003,2.23,0.35000000000000003,2.2572992713,2.253,0.37,2.2831795812,0.003,0,0.003,2.25,0.37,2.2802192877
2019-05-06 03:00:00,2.183,0.38,2.2158269337,0.003,0,0.003,2.18,0.38,2.2128714377,2.193,0.4,2.2291812398,0.003,0,0.003,2.19,0.4,2.2262299971
2019-05-06 03:30:00,2.161,0.37,2.1924463505,0.001,0,0.001,2.16,0.37,2.1914607001,2.191,0.39,2.2254395072,0.001,0,0.001,2.19,0.39,2.2244549894
2019-05-06 04:00:00,2.16,0.36,2.1897945109,0.0,0,0.0,2.16,0.36,2.1897945109,2.18,0.38,2.2128714377,0.0,0,0.0,2.18,0.38,2.2128714377
2019-05-06 04:30:00,2.17,0.31,2.1920310217,0.0,0,0.0,2.17,0.31,2.1920310217,2.19,0.33,2.214723459,0.0,0,0.0,2.19,0.33,2.214723459
2019-05-06 05:00:00,2.11,0.30000000000000004,2.1312203077,0.0,0,0.0,2.11,0.30000000000000004,2.1312203077,2.13,0.31,2.1524404754,0.0,0,0.0,2.13,0.31,2.1524404754
2019-05-06 05:30:00,2.116,0.31,2.1385873842,0.006,0,0.006,2.11,0.31,2.1326509325,2.146,0.33,2.1712245393,0.006,0,0.006,2.14,0.33,2.1652944373
2019-05-06 06:00:00,2.071,0.29,2.0912056331,0.001,0,0.001,2.07,0.29,2.0902152999,2.101,0.31,2.1237469247,0.001,0,0.001,2.1,0.31,2.1227576404
2019-05-06 06:30:00,2.161,0.28,2.1790642487,0.001,0,0.001,2.16,0.28,2.1780725424,2.191,0.29,2.2101088209,0.001,0,0.001,2.19,0.29,2.2091174708
2019-05-06 07:00:00,2.203,0.28,2.2207226301,0.003,0,0.003,2.2,0.28,2.2177466041000002,2.233,0.29,2.2517524287,0.003,0,0.003,2.23,0.29,2.2487774456
2019-05-06 07:30:00,2.1765,0.32,2.1998982363,0.006500000000000001,0,0.006500000000000001,2.17,0.32,2.1934675744,2.2165,0.34,2.2424255283,0.006500000000000001,0,0.006500000000000001,2.21,0.34,2.2360008945
2019-05-06 08:00:00,2.185,0.30000000000000004,2.2054988098,0.015,0,0.015,2.17,0.30000000000000004,2.1906391761,2.215,0.31,2.2365878029,0.015,0,0.015,2.2,0.31,2.2217335574
2019-05-06 08:30:00,2.2485,0.28,2.2658667768,0.018500000000000003,0,0.018500000000000003,2.23,0.28,2.2475097330000002,2.2785,0.28,2.2956398346,0.018500000000000003,0,0.018500000000000003,2.26,0.28,2.2772790782
2019-05-06 09:00:00,2.1845,0.25,2.1987587976,0.044500000000000005,0,0.044500000000000005,2.14,0.25,2.154553318,2.2045,0.25,2.2186302643999998,0.044500000000000005,0,0.044500000000000005,2.16,0.25,2.1744194628
2019-05-06 09:30:00,2.147,0.25,2.1615061878,0.047,0,0.047,2.1,0.25,2.1148285983,2.177,0.26,2.1924709804,0.047,0,0.047,2.13,0.26,2.1458098704
2019-05-06 10:00:00,2.16,0.26,2.1755918735,0.21,0,0.21,1.9500000000000002,0.26,1.9672569736,2.19,0.27,2.2065810658,0.21,0,0.21,1.98,0.27,1.998324298
2019-05-06 10:30:00,2.0655,0.26,2.0817997622,0.2655,0,0.2655,1.8,0.26,1.8186808406,2.0955,0.27,2.1128228156,0.2655,0,0.2655,1.83,0.27,1.8498108011
2019-05-06 11:00:00,1.9445000000000001,0.25,1.9605051007,0.41450000000000004,0,0.41450000000000004,1.53,0.25,1.5502902954,1.9545,0.25,1.9704238756999999,0.41450000000000004,0,0.41450000000000004,1.54,0.25,1.5601602481999999
2019-05-06 11:30:00,1.867,0.25,1.8836637173000002,0.387,0,0.387,1.48,0.25,1.5009663554000001,1.877,0.25,1.8935757181000001,0.387,0,0.387,1.49,0.25,1.5108275878000001
2019-05-06 12:00:00,1.8885,0.0,1.8885,0.5285000000000001,0,0.5285000000000001,1.3599999999999999,0.0,1.3599999999999999,1.8985,0.0,1.8985,0.5285000000000001,0,0.5285000000000001,1.37,0.0,1.37
2019-05-06 12:30:00,2.014,0.25,2.0294570703,0.164,0,0.164,1.85,0.25,1.8668154703000002,2.034,0.25,2.0493062241,0.164,0,0.164,1.87,0.25,1.88663722
2019-05-06 13:00:00,1.8625,0.0,1.8625,0.47250000000000003,0,0.47250000000000003,1.3900000000000001,0.0,1.3900000000000001,1.8725,0.0,1.8725,0.47250000000000003,0,0.47250000000000003,1.4,0.0,1.4
2019-05-06 13:30:00,1.8250000000000002,0.0,1.8250000000000002,0.525,0,0.525,1.3,0.0,1.3,1.845,0.0,1.845,0.525,0,0.525,1.32,0.0,1.32
2019-05-06 14:00:00,1.7805,0.0,1.7805,0.4605,0,0.4605,1.32,0.0,1.32,1.8005,0.25,1.817773432,0.4605,0,0.4605,1.34,0.25,1.3631214179
2019-05-06 14:30:00,1.924,0.0,1.924,0.484,0,0.484,1.44,0.0,1.44,1.944,0.25,1.9600091837,0.484,0,0.484,1.46,0.25,1.4812494726
2019-05-06 15:00:00,1.8545,0.0,1.8545,0.5145000000000001,0,0.5145000000000001,1.34,0.0,1.34,1.8745,0.25,1.891097631,0.5145000000000001,0,0.5145000000000001,1.3599999999999999,0.25,1.3827870407
2019-05-06 15:30:00,1.972,0.25,1.9877836904000001,0.442,0,0.442,1.53,0.25,1.5502902954,1.982,0.25,1.9977046829,0.442,0,0.442,1.54,0.25,1.5601602481999999
2019-05-06 16:00:00,2.1165,0.26,2.1324099629,0.24650000000000002,0,0.24650000000000002,1.87,0.26,1.8879883473999999,2.1465,0.26,2.1621892262,0.24650000000000002,0,0.24650000000000002,1.9,0.26,1.9177069641000002
2019-05-06 16:30:00,2.202,0.25,2.2161462046000002,0.192,0,0.192,2.01,0.25,2.0254875956,2.232,0.26,2.2470923435,0.192,0,0.192,2.04,0.26,2.0565018843
2019-05-06 17:00:00,2.283,0.25,2.2966473391,0.17300000000000001,0,0.17300000000000001,2.11,0.25,2.1247588098,2.303,0.26,2.3176300395,0.17300000000000001,0,0.17300000000000001,2.13,0.26,2.1458098704
2019-05-06 17:30:00,2.4135,0.26,2.4274641604,0.0635,0,0.0635,2.35,0.26,2.3643392312,2.4435000000000002,0.27,2.4583718698,0.0635,0,0.0635,2.38,0.27,2.3952661648
2019-05-06 18:00:00,2.475,0.28,2.4907880279,0.045,0,0.045,2.43,0.28,2.4460784942,2.505,0.28,2.520600127,0.045,0,0.045,2.46,0.28,2.4758836806
2019-05-06 18:30:00,2.577,0.25,2.5890981054999997,0.007,0,0.007,2.5700000000000003,0.25,2.582130903,2.607,0.25,2.6189595262000003,0.007,0,0.007,2.6,0.25,2.6119915773
2019-05-06 19:00:00,2.626,-0.34,2.6479191831,0.006,0,0.006,2.62,-0.34,2.6419689627,2.606,0.72,2.7036338509,0.006,0,0.006,2.6,0.72,2.6978509966
2019-05-06 19:30:00,2.613,0.25,2.6249321896,0.003,0,0.003,2.61,0.25,2.6219458423,2.643,0.27,2.6567553519000002,0.003,0,0.003,2.64,0.27,2.6537709018999998
2019-05-06 20:00:00,2.572,0.25,2.5841215142,0.002,0,0.002,2.5700000000000003,0.25,2.582130903,2.602,0.25,2.6139824024,0.002,0,0.002,2.6,0.25,2.6119915773
2019-05-06 20:30:00,2.5905,0.26,2.6035149798,0.0005,0,0.0005,2.59,0.26,2.6030174798,2.6205,0.26,2.6333667139,0.0005,0,0.0005,2.62,0.26,2.6328691574
2019-05-06 21:00:00,2.54,0.0,2.54,0.0,0,0.0,2.54,0.0,2.54,2.58,0.25,2.5920841036,0.0,0,0.0,2.58,0.25,2.5920841036
2019-05-06 21:30:00,2.5,0.0,2.5,0.0,0,0.0,2.5,0.0,2.5,2.5300000000000002,0.25,2.5423217735,0.0,0,0.0,2.5300000000000002,0.25,2.5423217735
2019-05-06 22:00:00,2.39,0.2,2.3983536020000003,0.0,0,0.0,2.39,0.2,2.3983536020000003,2.41,0.32,2.4311519903,0.0,0,0.0,2.41,0.32,2.4311519903
2019-05-06 22:30:00,2.23,0.16,2.2357325421,0.0,0,0.0,2.23,0.16,2.2357325421,2.23,0.53,2.2921169255000002,0.0,0,0.0,2.23,0.53,2.2921169255000002
2019-05-06 23:00:00,2.21,-0.28,2.227666941,0.0,0,0.0,2.21,-0.28,2.227666941,2.14,0.87,2.3100865785,0.0,0,0.0,2.14,0.87,2.3100865785
2019-05-06 23:30:00,2.17,-0.27,2.1867327226,0.0,0,0.0,2.17,-0.27,2.1867327226,2.1,0.88,2.2769277547,0.0,0,0.0,2.1,0.88,2.2769277547
2019-05-07 00:00:00,2.08,-0.26,2.0961870146,0.0,0,0.0,2.08,-0.26,2.0961870146,2.01,0.88,2.1941968918,0.0,0,0.0,2.01,0.88,2.1941968918
2019-05-07 00:30:00,2.12,-0.27,2.137124236,0.0,0,0.0,2.12,-0.27,2.137124236,2.05,0.86,2.2230834442,0.0,0,0.0,2.05,0.86,2.2230834442
2019-05-07 01:00:00,2.09,-0.27,2.1073680267,0.0,0,0.0,2.09,-0.27,2.1073680267,2.01,0.88,2.1941968918,0.0,0,0.0,2.01,0.88,2.1941968918
2019-05-07 01:30:00,2.25,-0.26,2.264972406,0.0,0,0.0,2.25,-0.26,2.264972406,2.2,0.86,2.3621176939,0.0,0,0.0,2.2,0.86,2.3621176939
2019-05-07 02:00:00,2.25,-0.26,2.264972406,0.0,0,0.0,2.25,-0.26,2.264972406,2.18,0.87,2.3471898091,0.0,0,0.0,2.18,0.87,2.3471898091
2019-05-07 02:30:00,2.24,0.01,2.2400223213,0.0,0,0.0,2.24,0.01,2.2400223213,2.22,0.54,2.2847319318,0.0,0,0.0,2.22,0.54,2.2847319318
2019-05-07 03:00:00,2.1405,0.29,2.1600556127,0.0005,0,0.0005,2.14,0.29,2.1595601404,2.1605,0.30000000000000004,2.1812290687,0.0005,0,0.0005,2.16,0.30000000000000004,2.1807338214
2019-05-07 03:30:00,2.1115,0.27,2.1286926152,0.0015,0,0.0015,2.11,0.27,2.1272047386,2.1515,0.29,2.1709565288,0.0015,0,0.0015,2.15,0.29,2.1694699814
2019-05-07 04:00:00,2.093,0.29,2.1129952674,0.013000000000000001,0,0.013000000000000001,2.08,0.29,2.1001190442,2.113,0.31,2.135619114,0.013000000000000001,0,0.013000000000000001,2.1,0.31,2.1227576404
2019-05-07 04:30:00,2.1275,0.26,2.1433283113,0.0175,0,0.0175,2.11,0.26,2.1259586073,2.1675,0.27,2.1842518742,0.0175,0,0.0175,2.15,0.27,2.1668871683
2019-05-07 05:00:00,2.1,0.26,2.1160340262,0.02,0,0.02,2.08,0.26,2.0961870146,2.14,0.27,2.156965461,0.02,0,0.02,2.12,0.27,2.137124236
2019-05-07 05:30:00,2.0885,0.28,2.1071858603,0.0385,0,0.0385,2.05,0.28,2.0690335908,2.1085,0.29,2.1283496541,0.0385,0,0.0385,2.07,0.29,2.0902152999
2019-05-07 06:00:00,2.1095,0.28,2.1280014685,0.059500000000000004,0,0.059500000000000004,2.05,0.28,2.0690335908,2.1295,0.29,2.1491557063,0.059500000000000004,0,0.059500000000000004,2.07,0.29,2.0902152999
2019-05-07 06:30:00,2.2405,0.25,2.2544046332,0.09050000000000001,0,0.09050000000000001,2.15,0.25,2.1644860822,2.2605,0.25,2.2742823593,0.09050000000000001,0,0.09050000000000001,2.17,0.25,2.1843534513
2019-05-07 07:00:00,2.3609999999999998,0.26,2.3752728264,0.151,0,0.151,2.21,0.26,2.2252415599,2.391,0.26,2.4050948006,0.151,0,0.151,2.24,0.26,2.2550388023
2019-05-07 07:30:00,2.524,-0.06,2.524713053,0.154,0,0.154,2.37,-0.06,2.370759372,2.5540000000000003,0.38,2.5821146373,0.154,0,0.154,2.4,0.38,2.4298971172
2019-05-07 08:00:00,2.49,0.25,2.5025187312,0.09,0,0.09,2.4,0.25,2.4129857024,2.5300000000000002,0.26,2.5433245959,0.09,0,0.09,2.44,0.26,2.4538133588
2019-05-07 08:30:00,2.4305,0.25,2.4433236073,0.1305,0,0.1305,2.3,0.25,2.3135470603,2.4605,0.25,2.4731680594,0.1305,0,0.1305,2.33,0.25,2.3433736364
2019-05-07 09:00:00,2.386,0.25,2.3990614832,0.156,0,0.156,2.23,0.25,2.2439696968,2.416,0.26,2.4299497937,0.156,0,0.156,2.26,0.26,2.2749065915
2019-05-07 09:30:00,2.32,0.25,2.3334309503,0.33,0,0.33,1.99,0.25,2.0056420418,2.34,0.25,2.3533168083,0.33,0,0.33,2.01,0.25,2.0254875956
2019-05-07 10:00:00,2.2865,0.24,2.2990611671,0.4465,0,0.4465,1.8399999999999999,0.24,1.8555861608000002,2.3064999999999998,0.25,2.3200091056,0.4465,0,0.4465,1.8599999999999999,0.25,1.8767258724
2019-05-07 10:30:00,2.257,0.26,2.2719262752000002,0.427,0,0.427,1.83,0.26,1.848377667,2.277,0.26,2.2917960206,0.427,0,0.427,1.85,0.26,1.8681809334000001
2019-05-07 11:00:00,2.209,0.0,2.209,0.359,0,0.359,1.85,0.0,1.85,2.229,0.0,2.229,0.359,0,0.359,1.87,0.0,1.87
2019-05-07 11:30:00,2.2525,0.0,2.2525,0.3925,0,0.3925,1.8599999999999999,0.0,1.8599999999999999,2.2725,0.0,2.2725,0.3925,0,0.3925,1.88,0.0,1.88
2019-05-07 12:00:00,2.1785,0.0,2.1785,0.4485,0,0.4485,1.73,0.0,1.73,2.1985,0.0,2.1985,0.4485,0,0.4485,1.75,0.0,1.75
2019-05-07 12:30:00,2.118,0.0,2.118,0.438,0,0.438,1.6800000000000002,0.0,1.6800000000000002,2.148,0.24,2.1613662346,0.438,0,0.438,1.71,0.24,1.7267599717
2019-05-07 13:00:00,2.289,0.0,2.289,0.319,0,0.319,1.97,0.0,1.97,2.309,0.0,2.309,0.319,0,0.319,1.99,0.0,1.99
2019-05-07 13:30:00,2.2115,0.25,2.2255858218,0.3115,0,0.3115,1.9,0.25,1.9163767897000001,2.2315,0.25,2.2454603648,0.3115,0,0.3115,1.92,0.25,1.9362076335
2019-05-07 14:00:00,1.994,0.24,2.0083913961,0.384,0,0.384,1.6099999999999999,0.24,1.6277899127,2.014,0.25,2.0294570703,0.384,0,0.384,1.63,0.25,1.6490603385
2019-05-07 14:30:00,1.8925,0.24,1.9076572674,0.48250000000000004,0,0.48250000000000004,1.4100000000000001,0.24,1.4302796929000001,1.9125,0.25,1.9287706577,0.48250000000000004,0,0.48250000000000004,1.43,0.25,1.4516886719
2019-05-07 15:00:00,1.8705,0.26,1.8884835848,0.4405,0,0.4405,1.43,0.26,1.4534441854,1.8905,0.26,1.9082951161000001,0.4405,0,0.4405,1.45,0.26,1.4731259281
2019-05-07 15:30:00,2.0085,0.25,2.0239990736,0.3185,0,0.3185,1.69,0.25,1.7083910559,2.0385,0.25,2.053772687,0.3185,0,0.3185,1.72,0.25,1.7380736463000002
2019-05-07 16:00:00,2.3064999999999998,0.26,2.321107979,0.24650000000000002,0,0.24650000000000002,2.06,0.26,2.0763429389,2.3165,0.26,2.3310453127,0.24650000000000002,0,0.24650000000000002,2.07,0.26,2.0862646045
2019-05-07 16:30:00,2.3890000000000002,0.25,2.4020451703,0.229,0,0.229,2.16,0.25,2.1744194628,2.429,0.26,2.4428755597,0.229,0,0.229,2.2,0.26,2.215310362
2019-05-07 17:00:00,2.501,0.25,2.5134639443999998,0.311,0,0.311,2.19,0.25,2.2042232192,2.531,0.25,2.5433169287,0.311,0,0.311,2.22,0.25,2.234032229
2019-05-07 17:30:00,2.5865,0.25,2.5985538767,0.3065,0,0.3065,2.2800000000000002,0.25,2.2936651892,2.6065,0.26,2.6194354831,0.3065,0,0.3065,2.3,0.26,2.3146490015
2019-05-07 18:00:00,2.7285,0.0,2.7285,0.3785,0,0.3785,2.35,0.0,2.35,2.7485,0.24,2.7589585445,0.3785,0,0.3785,2.37,0.24,2.3821209037
2019-05-07 18:30:00,2.774,-0.39,2.8012811355,0.544,0,0.544,2.23,-0.39,2.2638462845,2.774,0.66,2.8514340252,0.544,0,0.544,2.23,0.66,2.3256181974
2019-05-07 19:00:00,2.7885,-0.41000000000000003,2.818480486,0.5685,0,0.5685,2.22,-0.41000000000000003,2.2575429121,2.7885,0.65,2.8632555335000003,0.5685,0,0.5685,2.22,0.65,2.313201245
2019-05-07 19:30:00,2.7095000000000002,0.0,2.7095000000000002,0.5295,0,0.5295,2.18,0.0,2.18,2.7395,0.0,2.7395,0.5295,0,0.5295,2.21,0.0,2.21
2019-05-07 20:00:00,2.69,0.25,2.7015921232,0.56,0,0.56,2.13,0.25,2.1446211787,2.73,0.26,2.7423530043,0.56,0,0.56,2.17,0.26,2.185520533
2019-05-07 20:30:00,2.651,0.0,2.651,0.611,0,0.611,2.04,0.0,2.04,2.681,0.0,2.681,0.611,0,0.611,2.07,0.0,2.07
2019-05-07 21:00:00,2.6175,0.0,2.6175,0.5075000000000001,0,0.5075000000000001,2.11,0.0,2.11,2.6475,0.25,2.6592773925,0.5075000000000001,0,0.5075000000000001,2.14,0.25,2.154553318
2019-05-07 21:30:00,2.596,0.25,2.6080099693000003,0.456,0,0.456,2.14,0.25,2.154553318,2.616,0.26,2.6288887386,0.456,0,0.456,2.16,0.26,2.1755918735
2019-05-07 22:00:00,2.487,0.25,2.4995337565,0.507,0,0.507,1.98,0.25,1.9957204213000002,2.517,0.27,2.531440104,0.507,0,0.507,2.01,0.27,2.0280532537
2019-05-07 22:30:00,2.39,0.25,2.4030397417,0.62,0,0.62,1.77,0.25,1.7875681805,2.41,0.25,2.422932108,0.62,0,0.62,1.79,0.25,1.8073737854
2019-05-07 23:00:00,2.298,0.1,2.300174776,0.668,0,0.668,1.63,0.1,1.6330646037,2.318,0.33,2.3413722472,0.668,0,0.668,1.65,0.33,1.6826764395
2019-05-07 23:30:00,2.1655,0.26,2.1810525555,0.7055,0,0.7055,1.46,0.26,1.482969993,2.1855,0.26,2.2009112317,0.7055,0,0.7055,1.48,0.26,1.5026643005
2019-05-08 00:00:00,2.0745,0.26,2.0907295975,0.6745,0,0.6745,1.4,0.26,1.4239382009,2.0945,0.26,2.1105758101,0.6745,0,0.6745,1.42,0.26,1.4436065946
2019-05-08 00:30:00,2.1135,0.27,2.1306764771,0.6235,0,0.6235,1.49,0.27,1.5142654985,2.1235,0.28,2.1418805406,0.6235,0,0.6235,1.5,0.28,1.5259095648
2019-05-08 01:00:00,2.141,0.26,2.1567292366,0.47100000000000003,0,0.47100000000000003,1.67,0.26,1.6901183391,2.151,0.27,2.1678793786,0.47100000000000003,0,0.47100000000000003,1.6800000000000002,0.27,1.7015581095
2019-05-08 01:30:00,2.283,0.27,2.2989103941,0.41300000000000003,0,0.41300000000000003,1.87,0.27,1.8893914364,2.303,0.28,2.3199588358,0.41300000000000003,0,0.41300000000000003,1.8900000000000001,0.28,1.9106281690000002
2019-05-08 02:00:00,2.3395,0.25,2.3528196382,0.6895,0,0.6895,1.65,0.25,1.6688319268,2.3595,0.25,2.3727073671,0.6895,0,0.6895,1.67,0.25,1.6886088949
2019-05-08 02:30:00,2.343,0.0,2.343,0.6930000000000001,0,0.6930000000000001,1.65,0.0,1.65,2.363,0.0,2.363,0.6930000000000001,0,0.6930000000000001,1.67,0.0,1.67
2019-05-08 03:00:00,2.2715,0.0,2.2715,0.7515000000000001,0,0.7515000000000001,1.52,0.0,1.52,2.2815,0.25,2.2951562583,0.7515000000000001,0,0.7515000000000001,1.53,0.25,1.5502902954
2019-05-08 03:30:00,2.2505,0.0,2.2505,0.7405,0,0.7405,1.51,0.0,1.51,2.2705,0.25,2.2842220229,0.7405,0,0.7405,1.53,0.25,1.5502902954
2019-05-08 04:00:00,2.1965,0.0,2.1965,0.5865,0,0.5865,1.6099999999999999,0.0,1.6099999999999999,2.2165,0.25,2.2305542473,0.5865,0,0.5865,1.63,0.25,1.6490603385
2019-05-08 04:30:00,2.2165,0.0,2.2165,0.6865,0,0.6865,1.53,0.0,1.53,2.2265,0.25,2.2404915197,0.6865,0,0.6865,1.54,0.25,1.5601602481999999
2019-05-08 05:00:00,2.1675,0.0,2.1675,0.6875,0,0.6875,1.48,0.0,1.48,2.1775,0.0,2.1775,0.6875,0,0.6875,1.49,0.0,1.49
2019-05-08 05:30:00,2.1310000000000002,0.0,2.1310000000000002,0.751,0,0.751,1.38,0.0,1.38,2.141,0.0,2.141,0.751,0,0.751,1.3900000000000001,0.0,1.3900000000000001
2019-05-08 06:00:00,2.2125,0.0,2.2125,0.8025,0,0.8025,1.4100000000000001,0.0,1.4100000000000001,2.2225,0.0,2.2225,0.8025,0,0.8025,1.42,0.0,1.42
2019-05-08 06:30:00,2.268,0.0,2.268,0.768,0,0.768,1.5,0.0,1.5,2.278,0.0,2.278,0.768,0,0.768,1.51,0.0,1.51
2019-05-08 07:00:00,2.4365,0.0,2.4365,0.7565000000000001,0,0.7565000000000001,1.6800000000000002,0.0,1.6800000000000002,2.4465,0.0,2.4465,0.7565000000000001,0,0.7565000000000001,1.69,0.0,1.69
2019-05-08 07:30:00,2.52,0.0,2.52,0.73,0,0.73,1.79,0.0,1.79,2.5300000000000002,0.0,2.5300000000000002,0.73,0,0.73,1.8,0.0,1.8
2019-05-08 08:00:00,2.5105,0.0,2.5105,0.7605000000000001,0,0.7605000000000001,1.75,0.0,1.75,2.5305,0.0,2.5305,0.7605000000000001,0,0.7605000000000001,1.77,0.0,1.77
2019-05-08 08:30:00,2.426,0.0,2.426,0.406,0,0.406,2.02,0.0,2.02,2.456,0.0,2.456,0.406,0,0.406,2.05,0.0,2.05
2019-05-08 09:00:00,2.3375,0.0,2.3375,0.5475,0,0.5475,1.79,0.0,1.79,2.3575,0.0,2.3575,0.5475,0,0.5475,1.81,0.0,1.81
2019-05-08 09:30:00,2.2325,0.0,2.2325,0.7425,0,0.7425,1.49,0.0,1.49,2.2525,0.0,2.2525,0.7425,0,0.7425,1.51,0.0,1.51
2019-05-08 10:00:00,2.2905,0.0,2.2905,0.8205,0,0.8205,1.47,0.0,1.47,2.3005,0.0,2.3005,0.8205,0,0.8205,1.48,0.0,1.48
2019-05-08 10:30:00,2.262,0.0,2.262,0.732,0,0.732,1.53,0.0,1.53,2.2720000000000002,0.0,2.2720000000000002,0.732,0,0.732,1.54,0.0,1.54
2019-05-08 11:00:00,2.3225,0.0,2.3225,0.7625000000000001,0,0.7625000000000001,1.56,0.0,1.56,2.3325,0.0,2.3325,0.7625000000000001,0,0.7625000000000001,1.57,0.0,1.57
2019-05-08 11:30:00,2.1605,0.0,2.1605,0.9105000000000001,0,0.9105000000000001,1.25,0.0,1.25,2.1705,0.0,2.1705,0.9105000000000001,0,0.9105000000000001,1.26,0.0,1.26
2019-05-08 12:00:00,2.346,0.0,2.346,0.786,0,0.786,1.56,0.0,1.56,2.366,0.0,2.366,0.786,0,0.786,1.58,0.0,1.58
2019-05-08 12:30:00,2.266,0.0,2.266,0.856,0,0.856,1.4100000000000001,0.0,1.4100000000000001,2.286,0.0,2.286,0.856,0,0.856,1.43,0.0,1.43
2019-05-08 13:00:00,2.1015,0.0,2.1015,0.6315000000000001,0,0.6315000000000001,1.47,0.0,1.47,2.1115,0.0,2.1115,0.6315000000000001,0,0.6315000000000001,1.48,0.0,1.48
2019-05-08 13:30:00,2.241,0.0,2.241,0.601,0,0.601,1.6400000000000001,0.0,1.6400000000000001,2.261,0.0,2.261,0.601,0,0.601,1.6600000000000001,0.0,1.6600000000000001
2019-05-08 14:00:00,2.1295,0.0,2.1295,0.6095,0,0.6095,1.52,0.0,1.52,2.1495,0.0,2.1495,0.6095,0,0.6095,1.54,0.0,1.54
2019-05-08 14:30:00,2.2715,0.0,2.2715,0.7415,0,0.7415,1.53,0.0,1.53,2.2915,0.0,2.2915,0.7415,0,0.7415,1.55,0.0,1.55
2019-05-08 15:00:00,2.121,0.0,2.121,0.8310000000000001,0,0.8310000000000001,1.29,0.0,1.29,2.141,0.0,2.141,0.8310000000000001,0,0.8310000000000001,1.31,0.0,1.31
2019-05-08 15:30:00,2.4075,0.0,2.4075,0.7275,0,0.7275,1.6800000000000002,0.0,1.6800000000000002,2.4275,0.0,2.4275,0.7275,0,0.7275,1.7000000000000002,0.0,1.7000000000000002
2019-05-08 16:00:00,2.493,0.0,2.493,0.493,0,0.493,2.0,0.0,2.0,2.513,0.0,2.513,0.493,0,0.493,2.02,0.0,2.02
2019-05-08 16:30:00,2.6775,0.0,2.6775,0.41750000000000004,0,0.41750000000000004,2.26,0.0,2.26,2.7075,0.0,2.7075,0.41750000000000004,0,0.41750000000000004,2.29,0.0,2.29
2019-05-08 17:00:00,2.7045,0.0,2.7045,0.5745,0,0.5745,2.13,0.0,2.13,2.7245,0.0,2.7245,0.5745,0,0.5745,2.15,0.0,2.15
2019-05-08 17:30:00,2.7575000000000003,0.0,2.7575000000000003,0.5475,0,0.5475,2.21,0.0,2.21,2.7875,0.0,2.7875,0.5475,0,0.5475,2.24,0.0,2.24
2019-05-08 18:00:00,2.706,0.25,2.7175238729,0.466,0,0.466,2.24,0.25,2.2539077177,2.7359999999999998,0.26,2.748326036,0.466,0,0.466,2.27,0.26,2.2848413512
2019-05-08 18:30:00,2.769,0.0,2.769,0.359,0,0.359,2.41,0.0,2.41,2.789,0.25,2.8001823155,0.359,0,0.359,2.43,0.25,2.4428262321
2019-05-08 19:00:00,2.6995,0.0,2.6995,0.2595,0,0.2595,2.44,0.0,2.44,2.7295,0.0,2.7295,0.2595,0,0.2595,2.47,0.0,2.47
2019-05-08 19:30:00,2.6550000000000002,0.25,2.6667442697,0.145,0,0.145,2.51,0.25,2.5224194734000003,2.685,0.26,2.6975590818,0.145,0,0.145,2.54,0.26,2.5532724101
2019-05-08 20:00:00,2.58,0.25,2.5920841036,0.12,0,0.12,2.46,0.25,2.472670621,2.61,0.26,2.6229182221,0.12,0,0.12,2.49,0.26,2.5035374972
2019-05-08 20:30:00,2.5835,0.25,2.5955678088000003,0.10350000000000001,0,0.10350000000000001,2.48,0.25,2.4925689559,2.6135,0.25,2.6254299172,0.10350000000000001,0,0.10350000000000001,2.51,0.25,2.5224194734000003
2019-05-08 21:00:00,2.5095,0.26,2.5229328667,0.0795,0,0.0795,2.43,0.26,2.443869882,2.5395,0.26,2.5527750097,0.0795,0,0.0795,2.46,0.26,2.4737016797
2019-05-08 21:30:00,2.5380000000000003,0.28,2.5533985196,0.048,0,0.048,2.49,0.28,2.5056935168,2.558,0.29,2.5743861404,0.048,0,0.048,2.51,0.29,2.5266974492000003
2019-05-08 22:00:00,2.409,0.30000000000000004,2.427608082,0.049,0,0.049,2.36,0.30000000000000004,2.3789913829,2.439,0.31,2.4586217684,0.049,0,0.049,2.39,0.31,2.4100207468
2019-05-08 22:30:00,2.324,0.29,2.3420239111,0.064,0,0.064,2.26,0.29,2.278530228,2.354,0.30000000000000004,2.3730394013,0.064,0,0.064,2.29,0.30000000000000004,2.309567059
2019-05-08 23:00:00,2.215,0.29,2.2339035342,0.085,0,0.085,2.13,0.29,2.1496511345,2.245,0.31,2.266302054,0.085,0,0.085,2.16,0.31,2.182131985
2019-05-08 23:30:00,2.1225,0.31,2.1450189393,0.10250000000000001,0,0.10250000000000001,2.02,0.31,2.0436486978,2.1525,0.33,2.1776492486,0.10250000000000001,0,0.10250000000000001,2.05,0.33,2.0763911
2019-05-09 00:00:00,2.0225,0.30000000000000004,2.0446286338,0.1525,0,0.1525,1.87,0.30000000000000004,1.8939112968,2.0525,0.32,2.0772954171,0.1525,0,0.1525,1.9,0.32,1.9267589367
2019-05-09 00:30:00,2.0585,0.29,2.0788271333,0.3285,0,0.3285,1.73,0.29,1.7541379649,2.0785,0.29,2.0986334244,0.3285,0,0.3285,1.75,0.29,1.7738658348
2019-05-09 01:00:00,2.092,-0.30000000000000004,2.1134010504,0.422,0,0.422,1.67,-0.30000000000000004,1.6967321533000002,2.052,0.7000000000000001,2.1681106983,0.422,0,0.422,1.63,0.7000000000000001,1.7739503938999999
2019-05-09 01:30:00,2.2815,-0.36,2.3097277437,0.5615,0,0.5615,1.72,-0.36,1.7572706109,2.2315,0.73,2.3478697259,0.5615,0,0.5615,1.67,0.73,1.8225805881000001
2019-05-09 02:00:00,2.311,-0.33,2.3344423317,0.481,0,0.481,1.83,-0.33,1.8595160661,2.261,0.76,2.3853136062,0.481,0,0.481,1.78,0.76,1.9354586020000002
2019-05-09 02:30:00,2.289,-0.37,2.3187110644,0.599,0,0.599,1.69,-0.37,1.7300289014999999,2.249,0.71,2.3584106937,0.599,0,0.599,1.65,0.71,1.7962739212
2019-05-09 03:00:00,2.2335,-0.38,2.2655953412,0.7135,0,0.7135,1.52,-0.38,1.5667801377,2.2035,0.68,2.3060382152,0.7135,0,0.7135,1.49,0.68,1.6378339354
2019-05-09 03:30:00,2.2055,-0.4,2.2414794779,0.7455,0,0.7455,1.46,-0.4,1.5138031576,2.1655,0.66,2.2638441311,0.7455,0,0.7455,1.42,0.66,1.5658863305000001
2019-05-09 04:00:00,2.1685,-0.4,2.2050832751,0.7185,0,0.7185,1.45,-0.4,1.5041608956,2.1285,0.66,2.2284775633000002,0.7185,0,0.7185,1.4100000000000001,0.66,1.5568236894
2019-05-09 04:30:00,2.1605,-0.39,2.1954180126,0.6705,0,0.6705,1.49,-0.39,1.5401947929,2.1205,0.68,2.2268633209,0.6705,0,0.6705,1.45,0.68,1.6015305180000001
2019-05-09 05:00:00,2.1265,0.0,2.1265,0.6465000000000001,0,0.6465000000000001,1.48,0.0,1.48,2.1365,0.25,2.1510769977,0.6465000000000001,0,0.6465000000000001,1.49,0.25,1.5108275878000001
2019-05-09 05:30:00,2.125,0.25,2.1396553461,0.585,0,0.585,1.54,0.25,1.5601602481999999,2.135,0.25,2.1495871697,0.585,0,0.585,1.55,0.25,1.5700318468
2019-05-09 06:00:00,2.18,0.24,2.1931712199,0.58,0,0.58,1.6,0.24,1.6178998733,2.19,0.25,2.2042232192,0.58,0,0.58,1.6099999999999999,0.25,1.6292943258
2019-05-09 06:30:00,2.235,0.25,2.2489386386,0.615,0,0.615,1.62,0.25,1.6391766226,2.255,0.25,2.2688157704,0.615,0,0.615,1.6400000000000001,0.25,1.6589454482
2019-05-09 07:00:00,2.43,-0.42,2.4660291969,0.65,0,0.65,1.78,-0.42,1.8288794383,2.45,0.58,2.5177172199999998,0.65,0,0.65,1.8,0.58,1.891137224
2019-05-09 07:30:00,2.6189999999999998,-0.47000000000000003,2.6608384017,0.589,0,0.589,2.03,-0.47000000000000003,2.0836986346,2.609,0.64,2.6863508706,0.589,0,0.589,2.02,0.64,2.11896201
2019-05-09 08:00:00,2.6105,0.25,2.6224435647,0.4305,0,0.4305,2.18,0.25,2.1942880394,2.6305,0.25,2.6423531653,0.4305,0,0.4305,2.2,0.25,2.2141589825
2019-05-09 08:30:00,2.5235000000000003,0.0,2.5235000000000003,0.3635,0,0.3635,2.16,0.0,2.16,2.5435,0.0,2.5435,0.3635,0,0.3635,2.18,0.0,2.18
2019-05-09 09:00:00,2.429,0.0,2.429,0.439,0,0.439,1.99,0.0,1.99,2.449,0.0,2.449,0.439,0,0.439,2.01,0.0,2.01
2019-05-09 09:30:00,2.337,0.0,2.337,0.547,0,0.547,1.79,0.0,1.79,2.357,0.0,2.357,0.547,0,0.547,1.81,0.0,1.81
2019-05-09 10:00:00,2.265,0.0,2.265,0.47500000000000003,0,0.47500000000000003,1.79,0.0,1.79,2.285,0.0,2.285,0.47500000000000003,0,0.47500000000000003,1.81,0.0,1.81
2019-05-09 10:30:00,2.1845,0.0,2.1845,0.6345000000000001,0,0.6345000000000001,1.55,0.0,1.55,2.2045,0.0,2.2045,0.6345000000000001,0,0.6345000000000001,1.57,0.0,1.57
2019-05-09 11:00:00,2.05,0.0,2.05,0.73,0,0.73,1.32,0.0,1.32,2.07,0.0,2.07,0.73,0,0.73,1.34,0.0,1.34
2019-05-09 11:30:00,1.9755,0.0,1.9755,0.6755,0,0.6755,1.3,0.0,1.3,1.9955,0.0,1.9955,0.6755,0,0.6755,1.32,0.0,1.32
2019-05-09 12:00:00,1.9855,0.0,1.9855,0.5955,0,0.5955,1.3900000000000001,0.0,1.3900000000000001,2.0055,0.0,2.0055,0.5955,0,0.5955,1.4100000000000001,0.0,1.4100000000000001
2019-05-09 12:30:00,2.0105,0.0,2.0105,0.5705,0,0.5705,1.44,0.0,1.44,2.0205,0.0,2.0205,0.5705,0,0.5705,1.45,0.0,1.45
2019-05-09 13:00:00,1.933,0.0,1.933,0.663,0,0.663,1.27,0.0,1.27,1.953,0.0,1.953,0.663,0,0.663,1.29,0.0,1.29
2019-05-09 13:30:00,1.8860000000000001,0.0,1.8860000000000001,0.616,0,0.616,1.27,0.0,1.27,1.9060000000000001,0.0,1.9060000000000001,0.616,0,0.616,1.29,0.0,1.29
2019-05-09 14:00:00,1.822,0.0,1.822,0.672,0,0.672,1.15,0.0,1.15,1.832,0.0,1.832,0.672,0,0.672,1.16,0.0,1.16
2019-05-09 14:30:00,1.7555,0.0,1.7555,0.8455,0,0.8455,0.91,0.0,0.91,1.7655,0.0,1.7655,0.8455,0,0.8455,0.92,0.0,0.92
2019-05-09 15:00:00,1.7565,0.0,1.7565,0.8265,0,0.8265,0.93,0.0,0.93,1.7665000000000002,0.0,1.7665000000000002,0.8265,0,0.8265,0.9400000000000001,0.0,0.9400000000000001
2019-05-09 15:30:00,1.794,0.0,1.794,0.734,0,0.734,1.06,0.0,1.06,1.814,0.0,1.814,0.734,0,0.734,1.08,0.0,1.08
2019-05-09 16:00:00,1.8805,0.0,1.8805,0.7805000000000001,0,0.7805000000000001,1.1,0.0,1.1,1.9005,0.0,1.9005,0.7805000000000001,0,0.7805000000000001,1.12,0.0,1.12
2019-05-09 16:30:00,1.874,0.0,1.874,0.744,0,0.744,1.13,0.0,1.13,1.884,0.0,1.884,0.744,0,0.744,1.1400000000000001,0.0,1.1400000000000001
2019-05-09 17:00:00,2.011,-0.37,2.0447545085,0.621,0,0.621,1.3900000000000001,-0.37,1.438401891,2.031,0.61,2.1206275015,0.621,0,0.621,1.4100000000000001,0.61,1.5362942427
2019-05-09 17:30:00,2.1275,0.0,2.1275,0.5475,0,0.5475,1.58,0.0,1.58,2.1475,0.0,2.1475,0.5475,0,0.5475,1.6,0.0,1.6
2019-05-09 18:00:00,2.189,0.0,2.189,0.379,0,0.379,1.81,0.0,1.81,2.219,0.0,2.219,0.379,0,0.379,1.8399999999999999,0.0,1.8399999999999999
2019-05-09 18:30:00,2.259,-0.43,2.2995610451,0.23900000000000002,0,0.23900000000000002,2.02,-0.43,2.0652602742,2.269,0.67,2.3658531231,0.23900000000000002,0,0.23900000000000002,2.03,0.67,2.1377090541
2019-05-09 19:00:00,2.3645,0.0,2.3645,0.1645,0,0.1645,2.2,0.0,2.2,2.3945,0.25,2.4075153686,0.1645,0,0.1645,2.23,0.25,2.2439696968
2019-05-09 19:30:00,2.3975,0.25,2.4104991703,0.1375,0,0.1375,2.26,0.25,2.27378539,2.4375,0.26,2.4513274465,0.1375,0,0.1375,2.3,0.26,2.3146490015
2019-05-09 20:00:00,2.4575,0.26,2.471215541,0.08750000000000001,0,0.08750000000000001,2.37,0.26,2.3842189497,2.4975,0.27,2.5120521989,0.08750000000000001,0,0.08750000000000001,2.41,0.27,2.4250773184
2019-05-09 20:30:00,2.4145,0.27,2.4295493924000002,0.0645,0,0.0645,2.35,0.27,2.3654597862,2.4545,0.28,2.4704190434,0.0645,0,0.0645,2.39,0.28,2.4063457773
2019-05-09 21:00:00,2.46,0.25,2.472670621,0.05,0,0.05,2.41,0.25,2.422932108,2.49,0.25,2.5025187312,0.05,0,0.05,2.44,0.25,2.4527739398
2019-05-09 21:30:00,2.5140000000000002,0.25,2.52639981,0.044,0,0.044,2.47,0.25,2.4826195842,2.534,0.25,2.5463024172,0.044,0,0.044,2.49,0.25,2.5025187312
2019-05-09 22:00:00,2.403,0.26,2.417024824,0.023,0,0.023,2.38,0.26,2.3941595603,2.423,0.25,2.4358630914,0.023,0,0.023,2.4,0.25,2.4129857024
2019-05-09 22:30:00,2.267,0.31,2.2880972444,0.017,0,0.017,2.25,0.31,2.2712551596,2.287,0.33,2.3106858289,0.017,0,0.017,2.27,0.33,2.2938613733
2019-05-09 23:00:00,2.1805,0.32,2.2038557689,0.0205,0,0.0205,2.16,0.32,2.1835750502,2.2105,0.34,2.2364950816,0.0205,0,0.0205,2.19,0.34,2.216235547
2019-05-09 23:30:00,2.1295,0.32,2.1534089834,0.0195,0,0.0195,2.11,0.32,2.1341274564,2.1495,0.33,2.1746839426,0.0195,0,0.0195,2.13,0.33,2.1554117936
2019-05-10 00:00:00,2.065,0.32,2.0896470994,0.035,0,0.035,2.03,0.32,2.0550669089,2.095,0.33,2.120831205,0.035,0,0.035,2.06,0.33,2.0862646045
2019-05-10 00:30:00,2.0405,0.30000000000000004,2.0624355141,0.0505,0,0.0505,1.99,0.30000000000000004,2.0124860248,2.0605,0.31,2.0836890963,0.0505,0,0.0505,2.01,0.31,2.0337649815
2019-05-10 01:00:00,2.058,0.26,2.0743586961,0.028,0,0.028,2.03,0.26,2.0465825173,2.078,0.37,2.1106833017,0.028,0,0.028,2.05,0.37,2.083122656
2019-05-10 01:30:00,2.2975,-0.28,2.3144991359000002,0.0175,0,0.0175,2.2800000000000002,-0.28,2.2971286425,2.2375,0.8200000000000001,2.3830246012,0.0175,0,0.0175,2.22,0.8200000000000001,2.3666009381
2019-05-10 02:00:00,2.313,-0.28,2.3298860487,0.013000000000000001,0,0.013000000000000001,2.3,-0.28,2.3169807941,2.253,0.81,2.3941823239,0.013000000000000001,0,0.013000000000000001,2.24,0.81,2.3819529802
2019-05-10 02:30:00,2.3064999999999998,-0.28,2.3234332893,0.026500000000000003,0,0.026500000000000003,2.2800000000000002,-0.28,2.2971286425,2.2465,0.8200000000000001,2.3914770018000002,0.026500000000000003,0,0.026500000000000003,2.22,0.8200000000000001,2.3666009381
2019-05-10 03:00:00,2.2385,-0.26,2.2535488124,0.0485,0,0.0485,2.19,-0.26,2.2053797859,2.1785,0.85,2.3384529608,0.0485,0,0.0485,2.13,0.85,2.2933381783
2019-05-10 03:30:00,2.1965,-0.15,2.2016158271,0.0465,0,0.0465,2.15,-0.15,2.1552262062,2.1565,0.74,2.27993251,0.0465,0,0.0465,2.11,0.74,2.2360008945
2019-05-10 04:00:00,2.149,0.28,2.1671642762,0.039,0,0.039,2.11,0.28,2.1284971223999998,2.179,0.30000000000000004,2.1995547277,0.039,0,0.039,2.14,0.30000000000000004,2.1609257276
2019-05-10 04:30:00,2.1025,0.28,2.1210625285,0.022500000000000003,0,0.022500000000000003,2.08,0.28,2.0987615396,2.1225,0.30000000000000004,2.1435965689,0.022500000000000003,0,0.022500000000000003,2.1,0.30000000000000004,2.1213203436
2019-05-10 05:00:00,2.126,0.27,2.1430762936,0.026000000000000002,0,0.026000000000000002,2.1,0.27,2.1172859986,2.156,0.29,2.175416282,0.026000000000000002,0,0.026000000000000002,2.13,0.29,2.1496511345
2019-05-10 05:30:00,2.1035,0.25,2.1183040976,0.0235,0,0.0235,2.08,0.25,2.0949701669,2.1335,0.27,2.1505167402,0.0235,0,0.0235,2.11,0.27,2.1272047386
2019-05-10 06:00:00,2.119,0.25,2.1336965576,0.039,0,0.039,2.08,0.25,2.0949701669,2.149,0.27,2.1658949651,0.039,0,0.039,2.11,0.27,2.1272047386
2019-05-10 06:30:00,2.2165,0.25,2.2305542473,0.0465,0,0.0465,2.17,0.25,2.1843534513,2.2365,0.27,2.2527388331,0.0465,0,0.0465,2.19,0.27,2.2065810658
2019-05-10 07:00:00,2.3475,0.25,2.3607745021,0.0475,0,0.0475,2.3,0.25,2.3135470603,2.3775,0.26,2.3916743611999998,0.0475,0,0.0475,2.33,0.26,2.3444615587
2019-05-10 07:30:00,2.5095,-0.30000000000000004,2.5273682458,0.0495,0,0.0495,2.46,-0.30000000000000004,2.4782251714,2.5395,0.47000000000000003,2.5826266184,0.0495,0,0.0495,2.49,0.47000000000000003,2.5339692184000002
2019-05-10 08:00:00,2.4735,0.25,2.4861018181,0.043500000000000004,0,0.043500000000000004,2.43,0.25,2.4428262321,2.5135,0.26,2.5269116031000003,0.043500000000000004,0,0.043500000000000004,2.47,0.26,2.4836465127
2019-05-10 08:30:00,2.278,0.25,2.2916771151,0.038,0,0.038,2.24,0.25,2.2539077177,2.308,0.26,2.3225985447,0.038,0,0.038,2.27,0.26,2.2848413512
2019-05-10 09:00:00,2.1725,0.25,2.1868370424,0.0925,0,0.0925,2.08,0.25,2.0949701669,2.2025,0.26,2.2177931035,0.0925,0,0.0925,2.11,0.26,2.1259586073
2019-05-10 09:30:00,2.157,0.0,2.157,0.187,0,0.187,1.97,0.0,1.97,2.187,0.0,2.187,0.187,0,0.187,2.0,0.0,2.0
2019-05-10 10:00:00,2.1185,0.0,2.1185,0.17850000000000002,0,0.17850000000000002,1.94,0.0,1.94,2.1385,0.0,2.1385,0.17850000000000002,0,0.17850000000000002,1.96,0.0,1.96
2019-05-10 10:30:00,2.0475,0.0,2.0475,0.3075,0,0.3075,1.74,0.0,1.74,2.0675,0.0,2.0675,0.3075,0,0.3075,1.76,0.0,1.76
2019-05-10 11:00:00,2.017,0.0,2.017,0.307,0,0.307,1.71,0.0,1.71,2.037,0.0,2.037,0.307,0,0.307,1.73,0.0,1.73
2019-05-10 11:30:00,2.0075,0.0,2.0075,0.1975,0,0.1975,1.81,0.0,1.81,2.0375,0.0,2.0375,0.1975,0,0.1975,1.8399999999999999,0.0,1.8399999999999999
2019-05-10 12:00:00,2.291,0.0,2.291,0.061,0,0.061,2.23,0.0,2.23,2.321,0.25,2.3344251969,0.061,0,0.061,2.26,0.25,2.27378539
2019-05-10 12:30:00,2.5535,0.0,2.5535,0.0235,0,0.0235,2.5300000000000002,0.0,2.5300000000000002,2.5735,0.0,2.5735,0.0235,0,0.0235,2.55,0.0,2.55
2019-05-10 13:00:00,2.4775,0.0,2.4775,0.0375,0,0.0375,2.44,0.0,2.44,2.5075000000000003,0.0,2.5075000000000003,0.0375,0,0.0375,2.47,0.0,2.47
2019-05-10 13:30:00,2.1695,0.0,2.1695,0.2595,0,0.2595,1.9100000000000001,0.0,1.9100000000000001,2.1995,0.0,2.1995,0.2595,0,0.2595,1.94,0.0,1.94
2019-05-10 14:00:00,1.96,0.0,1.96,0.38,0,0.38,1.58,0.0,1.58,1.98,0.0,1.98,0.38,0,0.38,1.6,0.0,1.6
2019-05-10 14:30:00,2.0245,0.0,2.0245,0.24450000000000002,0,0.24450000000000002,1.78,0.0,1.78,2.0545,0.0,2.0545,0.24450000000000002,0,0.24450000000000002,1.81,0.0,1.81
2019-05-10 15:00:00,2.191,0.0,2.191,0.07100000000000001,0,0.07100000000000001,2.12,0.0,2.12,2.221,0.0,2.221,0.07100000000000001,0,0.07100000000000001,2.15,0.0,2.15
2019-05-10 15:30:00,2.216,0.0,2.216,0.056,0,0.056,2.16,0.0,2.16,2.2560000000000002,0.0,2.2560000000000002,0.056,0,0.056,2.2,0.0,2.2
2019-05-10 16:00:00,2.414,0.0,2.414,0.014,0,0.014,2.4,0.0,2.4,2.444,0.0,2.444,0.014,0,0.014,2.43,0.0,2.43
2019-05-10 16:30:00,2.665,0.0,2.665,0.005,0,0.005,2.66,0.0,2.66,2.705,0.0,2.705,0.005,0,0.005,2.7,0.0,2.7
2019-05-10 17:00:00,2.673,0.0,2.673,0.003,0,0.003,2.67,0.0,2.67,2.713,0.0,2.713,0.003,0,0.003,2.71,0.0,2.71
2019-05-10 17:30:00,2.6775,0.0,2.6775,0.007500000000000001,0,0.007500000000000001,2.67,0.0,2.67,2.7075,0.0,2.7075,0.007500000000000001,0,0.007500000000000001,2.7,0.0,2.7
2019-05-10 18:00:00,2.6705,0.0,2.6705,0.0105,0,0.0105,2.66,0.0,2.66,2.7005,0.0,2.7005,0.0105,0,0.0105,2.69,0.0,2.69
2019-05-10 18:30:00,2.697,0.26,2.70950346,0.007,0,0.007,2.69,0.26,2.7025358462,2.727,0.25,2.7384355022999998,0.007,0,0.007,2.7199999999999998,0.25,2.7314648085
2019-05-10 19:00:00,2.6734999999999998,0.0,2.6734999999999998,0.0035,0,0.0035,2.67,0.0,2.67,2.7035,0.0,2.7035,0.0035,0,0.0035,2.7,0.0,2.7
2019-05-10 19:30:00,2.732,0.0,2.732,0.002,0,0.002,2.73,0.0,2.73,2.7720000000000002,0.0,2.7720000000000002,0.002,0,0.002,2.77,0.0,2.77
2019-05-10 20:00:00,2.7005,0.25,2.7120472433,0.0005,0,0.0005,2.7,0.25,2.7115493726,2.7405,0.25,2.7518794032000002,0.0005,0,0.0005,2.74,0.25,2.7513814712
2019-05-10 20:30:00,2.59,-0.17,2.5955731544000002,0.0,0,0.0,2.59,-0.17,2.5955731544000002,2.59,0.62,2.6631747971,0.0,0,0.0,2.59,0.62,2.6631747971
2019-05-10 21:00:00,2.63,-0.33,2.6506225684,0.0,0,0.0,2.63,-0.33,2.6506225684,2.5700000000000003,0.78,2.6857587382,0.0,0,0.0,2.5700000000000003,0.78,2.6857587382
2019-05-10 21:30:00,2.48,-0.31,2.499299902,0.0,0,0.0,2.48,-0.31,2.499299902,2.43,0.8,2.5583002169,0.0,0,0.0,2.43,0.8,2.5583002169
2019-05-10 22:00:00,2.41,-0.24,2.4219207254,0.0,0,0.0,2.41,-0.24,2.4219207254,2.38,0.73,2.4894376875,0.0,0,0.0,2.38,0.73,2.4894376875
2019-05-10 22:30:00,2.27,0.34,2.2953213283,0.0,0,0.0,2.27,0.34,2.2953213283,2.3,0.36,2.3280034364,0.0,0,0.0,2.3,0.36,2.3280034364
2019-05-10 23:00:00,2.17,0.36,2.1996590645,0.0,0,0.0,2.17,0.36,2.1996590645,2.19,0.38,2.2227235546,0.0,0,0.0,2.19,0.38,2.2227235546
2019-05-10 23:30:00,2.17,0.32,2.1934675744,0.0,0,0.0,2.17,0.32,2.1934675744,2.19,0.34,2.216235547,0.0,0,0.0,2.19,0.34,2.216235547
2019-05-11 00:00:00,2.07,0.33,2.0961393083,0.0,0,0.0,2.07,0.33,2.0961393083,2.09,0.35000000000000003,2.1191035841,0.0,0,0.0,2.09,0.35000000000000003,2.1191035841
2019-05-11 00:30:00,2.04,0.33,2.0665188119,0.0,0,0.0,2.04,0.33,2.0665188119,2.07,0.35000000000000003,2.0993808611,0.0,0,0.0,2.07,0.35000000000000003,2.0993808611
2019-05-11 01:00:00,2.021,0.33,2.0477648791,0.001,0,0.001,2.02,0.33,2.0467779557,2.041,0.35000000000000003,2.0707923604,0.001,0,0.001,2.04,0.35000000000000003,2.0698067543
2019-05-11 01:30:00,2.1745,0.32,2.1979195276,0.0145,0,0.0145,2.16,0.32,2.1835750502,2.2045,0.34,2.2305650069,0.0145,0,0.0145,2.19,0.34,2.216235547
2019-05-11 02:00:00,2.198,0.29,2.2170484884,0.058,0,0.058,2.14,0.29,2.1595601404,2.228,0.31,2.249463047,0.058,0,0.058,2.17,0.31,2.1920310217
2019-05-11 02:30:00,2.167,0.32,2.1904997147,0.047,0,0.047,2.12,0.32,2.1440149253,2.197,0.34,2.2231529412,0.047,0,0.047,2.15,0.34,2.1767177125
2019-05-11 03:00:00,2.114,0.35000000000000003,2.1427776366,0.034,0,0.034,2.08,0.35000000000000003,2.1092415699,2.144,0.37,2.1756920738,0.034,0,0.034,2.11,0.37,2.1421951358
2019-05-11 03:30:00,2.1265,0.34,2.1535092872,0.0565,0,0.0565,2.07,0.34,2.0977368758,2.1465,0.36,2.1764793245,0.0565,0,0.0565,2.09,0.36,2.1207781591
2019-05-11 04:00:00,2.09,0.33,2.1158922468,0.07,0,0.07,2.02,0.33,2.0467779557,2.11,0.35000000000000003,2.1388314567,0.07,0,0.07,2.04,0.35000000000000003,2.0698067543
2019-05-11 04:30:00,2.071,0.33,2.097126844,0.051000000000000004,0,0.051000000000000004,2.02,0.33,2.0467779557,2.101,0.35000000000000003,2.1299532859,0.051000000000000004,0,0.051000000000000004,2.05,0.35000000000000003,2.0796634343
2019-05-11 05:00:00,2.0345,0.31,2.057982082,0.0345,0,0.0345,2.0,0.31,2.0238824077,2.0545,0.33,2.0808340275,0.0345,0,0.0345,2.02,0.33,2.0467779557
2019-05-11 05:30:00,2.0195,0.32,2.0446956375,0.0395,0,0.0395,1.98,0.32,2.0056919006,2.0295,0.34,2.0577828481,0.0395,0,0.0395,1.99,0.34,2.0188362985
2019-05-11 06:00:00,2.0225,0.30000000000000004,2.0446286338,0.0425,0,0.0425,1.98,0.30000000000000004,2.0025983122,2.0425,0.32,2.067415355,0.0425,0,0.0425,2.0,0.32,2.0254382242
2019-05-11 06:30:00,2.0705,0.27,2.0880302321,0.0505,0,0.0505,2.02,0.27,2.0379646709,2.1005,0.28,2.119080048,0.0505,0,0.0505,2.05,0.28,2.0690335908
2019-05-11 07:00:00,2.083,0.27,2.1004259092,0.063,0,0.063,2.02,0.27,2.0379646709,2.113,0.29,2.1328077738,0.063,0,0.063,2.05,0.29,2.0704105873
2019-05-11 07:30:00,2.217,0.27,2.2333806214,0.08700000000000001,0,0.08700000000000001,2.13,0.27,2.1470444802,2.247,0.28,2.2643782811,0.08700000000000001,0,0.08700000000000001,2.16,0.28,2.1780725424
2019-05-11 08:00:00,2.214,0.26,2.2292142113,0.114,0,0.114,2.1,0.26,2.1160340262,2.2439999999999998,0.28,2.2614013355,0.114,0,0.114,2.13,0.28,2.1483249289
2019-05-11 08:30:00,2.223,0.26,2.2381530332,0.17300000000000001,0,0.17300000000000001,2.05,0.26,2.0664220285,2.243,0.26,2.2580188219,0.17300000000000001,0,0.17300000000000001,2.07,0.26,2.0862646045
2019-05-11 09:00:00,2.151,0.26,2.166656641,0.171,0,0.171,1.98,0.26,1.9969977466,2.171,0.26,2.1865134347,0.171,0,0.171,2.0,0.26,2.0168291946
2019-05-11 09:30:00,2.1695,0.26,2.1850240845,0.1995,0,0.1995,1.97,0.26,1.9870832896000001,2.1995,0.27,2.2160099842,0.1995,0,0.1995,2.0,0.27,2.0181427105
2019-05-11 10:00:00,2.195,0.25,2.2091910284,0.185,0,0.185,2.01,0.25,2.0254875956,2.225,0.25,2.2390008933,0.185,0,0.185,2.04,0.25,2.0552615405
2019-05-11 10:30:00,2.1585,0.0,2.1585,0.2185,0,0.2185,1.94,0.0,1.94,2.1885,0.0,2.1885,0.2185,0,0.2185,1.97,0.0,1.97
2019-05-11 11:00:00,2.004,0.26,2.0207958828,0.264,0,0.264,1.74,0.26,1.7593180497,2.024,0.27,2.0419294797,0.264,0,0.264,1.76,0.27,1.7805897899
2019-05-11 11:30:00,1.8445,0.0,1.8445,0.6745,0,0.6745,1.17,0.0,1.17,1.8645,0.0,1.8645,0.6745,0,0.6745,1.19,0.0,1.19
2019-05-11 12:00:00,1.784,0.0,1.784,0.544,0,0.544,1.24,0.0,1.24,1.804,0.0,1.804,0.544,0,0.544,1.26,0.0,1.26
2019-05-11 12:30:00,1.82,0.0,1.82,0.5700000000000001,0,0.5700000000000001,1.25,0.0,1.25,1.83,0.0,1.83,0.5700000000000001,0,0.5700000000000001,1.26,0.0,1.26
2019-05-11 13:00:00,1.7175,0.0,1.7175,0.6175,0,0.6175,1.1,0.0,1.1,1.7375,0.24,1.7539972206,0.6175,0,0.6175,1.12,0.24,1.1454256851
2019-05-11 13:30:00,1.6760000000000002,0.0,1.6760000000000002,0.716,0,0.716,0.96,0.0,0.96,1.686,0.0,1.686,0.716,0,0.716,0.97,0.0,0.97
2019-05-11 14:00:00,1.584,0.0,1.584,0.8240000000000001,0,0.8240000000000001,0.76,0.0,0.76,1.5939999999999999,0.0,1.5939999999999999,0.8240000000000001,0,0.8240000000000001,0.77,0.0,0.77
2019-05-11 14:30:00,1.599,0.0,1.599,0.749,0,0.749,0.85,0.0,0.85,1.609,0.0,1.609,0.749,0,0.749,0.86,0.0,0.86
2019-05-11 15:00:00,1.601,0.0,1.601,0.781,0,0.781,0.8200000000000001,0.0,0.8200000000000001,1.611,0.0,1.611,0.781,0,0.781,0.8300000000000001,0.0,0.8300000000000001
2019-05-11 15:30:00,1.617,0.0,1.617,0.787,0,0.787,0.8300000000000001,0.0,0.8300000000000001,1.637,0.0,1.637,0.787,0,0.787,0.85,0.0,0.85
2019-05-11 16:00:00,1.649,0.0,1.649,0.769,0,0.769,0.88,0.0,0.88,1.659,0.0,1.659,0.769,0,0.769,0.89,0.0,0.89
2019-05-11 16:30:00,1.7585000000000002,0.0,1.7585000000000002,0.7285,0,0.7285,1.03,0.0,1.03,1.7685,0.0,1.7685,0.7285,0,0.7285,1.04,0.0,1.04
2019-05-11 17:00:00,1.863,0.0,1.863,0.673,0,0.673,1.19,0.0,1.19,1.873,0.0,1.873,0.673,0,0.673,1.2,0.0,1.2
2019-05-11 17:30:00,2.001,0.0,2.001,0.591,0,0.591,1.4100000000000001,0.0,1.4100000000000001,2.021,0.0,2.021,0.591,0,0.591,1.43,0.0,1.43
2019-05-11 18:00:00,2.098,0.0,2.098,0.418,0,0.418,1.6800000000000002,0.0,1.6800000000000002,2.128,0.0,2.128,0.418,0,0.418,1.71,0.0,1.71
2019-05-11 18:30:00,2.0765,0.25,2.0914952187,0.28650000000000003,0,0.28650000000000003,1.79,0.25,1.8073737854,2.0965,0.26,2.1125605908,0.28650000000000003,0,0.28650000000000003,1.81,0.26,1.828578683
2019-05-11 19:00:00,2.087,0.26,2.1031331389,0.177,0,0.177,1.9100000000000001,0.26,1.9276151068,2.107,0.27,2.1242290366,0.177,0,0.177,1.9300000000000002,0.27,1.9487944992
2019-05-11 19:30:00,2.2135,0.25,2.227573175,0.1335,0,0.1335,2.08,0.25,2.0949701669,2.2335,0.25,2.2474479416,0.1335,0,0.1335,2.1,0.25,2.1148285983
2019-05-11 20:00:00,2.2215,0.25,2.2355228136,0.07150000000000001,0,0.07150000000000001,2.15,0.25,2.1644860822,2.2515,0.25,2.2653371162,0.07150000000000001,0,0.07150000000000001,2.18,0.25,2.1942880394
2019-05-11 20:30:00,2.2375,0.26,2.2525554932,0.0275,0,0.0275,2.21,0.26,2.2252415599,2.2675,0.27,2.2835183927,0.0275,0,0.0275,2.24,0.27,2.2562136424
2019-05-11 21:00:00,2.252,0.28,2.2693399922,0.022,0,0.022,2.23,0.28,2.2475097330000002,2.2720000000000002,0.30000000000000004,2.2917207509,0.022,0,0.022,2.25,0.30000000000000004,2.2699118926
2019-05-11 21:30:00,2.253,0.03,2.2531997248,0.023,0,0.023,2.23,0.03,2.2302017846,2.243,0.5,2.2980533066,0.023,0,0.023,2.22,0.5,2.2756098084
2019-05-11 22:00:00,2.2815,-0.31,2.3024643863,0.0315,0,0.0315,2.25,-0.31,2.2712551596,2.2315,0.78,2.3638934515,0.0315,0,0.0315,2.2,0.78,2.3341807985
2019-05-11 22:30:00,2.1745,-0.27,2.1911983593,0.0345,0,0.0345,2.14,-0.27,2.156965461,2.1345,0.84,2.2938374506,0.0345,0,0.0345,2.1,0.84,2.261769219
2019-05-11 23:00:00,2.126,-0.15,2.1312850584,0.036000000000000004,0,0.036000000000000004,2.09,-0.15,2.0953758613,2.086,0.74,2.21336757,0.036000000000000004,0,0.036000000000000004,2.05,0.74,2.1794724132
2019-05-11 23:30:00,2.053,0.35000000000000003,2.0826207048,0.043000000000000003,0,0.043000000000000003,2.01,0.35000000000000003,2.0402450833,2.073,0.37,2.1057609076,0.043000000000000003,0,0.043000000000000003,2.03,0.37,2.0634437235
2019-05-12 00:00:00,1.9425,0.4,1.9832564761,0.0325,0,0.0325,1.9100000000000001,0.4,1.9514353692,1.9725000000000001,0.42,2.0167191798,0.0325,0,0.0325,1.94,0.42,1.9849433241
2019-05-12 00:30:00,1.9649999999999999,0.38,2.001405756,0.035,0,0.035,1.9300000000000002,0.38,1.9670536342,1.9849999999999999,0.4,2.0249012322,0.035,0,0.035,1.9500000000000002,0.4,1.9906029237
2019-05-12 01:00:00,1.9465,0.4,1.9871744386999999,0.036500000000000005,0,0.036500000000000005,1.9100000000000001,0.4,1.9514353692,1.9665,0.41000000000000003,2.0087862629,0.036500000000000005,0,0.036500000000000005,1.9300000000000002,0.41000000000000003,1.9730686759
2019-05-12 01:30:00,2.123,0.38,2.1567403645,0.023,0,0.023,2.1,0.38,2.1341040275,2.153,0.4,2.1898422318,0.023,0,0.023,2.13,0.4,2.1672332593
2019-05-12 02:00:00,2.1275,0.38,2.1611701113,0.007500000000000001,0,0.007500000000000001,2.12,0.38,2.1537873618,2.1575,0.4,2.194266677,0.007500000000000001,0,0.007500000000000001,2.15,0.4,2.1868927729
2019-05-12 02:30:00,2.101,0.38,2.1350880544,0.021,0,0.021,2.08,0.38,2.1144266362,2.121,0.4,2.1583885192,0.021,0,0.021,2.1,0.4,2.1377558326
2019-05-12 03:00:00,2.0585,0.39,2.0951186721,0.0285,0,0.0285,2.03,0.39,2.0671236054,2.0785,0.41000000000000003,2.1185519229,0.0285,0,0.0285,2.05,0.41000000000000003,2.0905980006
2019-05-12 03:30:00,2.0305,0.36,2.0621663973,0.0405,0,0.0405,1.99,0.36,2.02230067,2.0505,0.38,2.085413688,0.0405,0,0.0405,2.01,0.38,2.045605045
2019-05-12 04:00:00,2.012,0.36,2.0439530327,0.052000000000000005,0,0.052000000000000005,1.96,0.36,1.9927869931000002,2.032,0.38,2.0672261608,0.052000000000000005,0,0.052000000000000005,1.98,0.38,2.0161349161
2019-05-12 04:30:00,2.0015,0.35000000000000003,2.0318716126,0.0415,0,0.0415,1.96,0.35000000000000003,1.9910047715,2.0215,0.37,2.0550820543,0.0415,0,0.0415,1.98,0.37,2.0142740628
2019-05-12 05:00:00,1.949,0.35000000000000003,1.9801770123,0.049,0,0.049,1.9,0.35000000000000003,1.9319679086,1.979,0.37,2.0132910868,0.049,0,0.049,1.9300000000000002,0.37,1.9651463050000002
2019-05-12 05:30:00,1.9405000000000001,0.35000000000000003,1.9718114134,0.0405,0,0.0405,1.9,0.35000000000000003,1.9319679086,1.9605000000000001,0.36,1.9932787688,0.0405,0,0.0405,1.92,0.36,1.9534584715
2019-05-12 06:00:00,1.8995000000000002,0.33,1.9279523464000001,0.0495,0,0.0495,1.85,0.33,1.8792019583,1.9195000000000002,0.35000000000000003,1.9511484439000002,0.0495,0,0.0495,1.87,0.35000000000000003,1.902472076
