Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-12 06:30:00,1.957,0.33,1.9846281768,0.077,0,0.077,1.88,0.33,1.9087430419,1.9769999999999999,0.35000000000000003,2.0077422643,0.077,0,0.077,1.9,0.35000000000000003,1.9319679086
2019-05-12 07:00:00,1.971,0.30000000000000004,1.9937003285000001,0.061,0,0.061,1.9100000000000001,0.30000000000000004,1.9334166649000002,2.001,0.32,2.026425671,0.061,0,0.061,1.94,0.32,1.9662146373
2019-05-12 07:30:00,1.9729999999999999,0.30000000000000004,1.9956775792,0.053,0,0.053,1.92,0.30000000000000004,1.9432961689,2.003,0.31,2.0268470589,0.053,0,0.053,1.9500000000000002,0.31,1.9744872752
2019-05-12 08:00:00,1.933,0.31,1.9576999259,0.053,0,0.053,1.88,0.31,1.9053870998,1.953,0.33,1.9806839728,0.053,0,0.053,1.9,0.33,1.9284449694
2019-05-12 08:30:00,1.8735,0.28,1.8943078551,0.10350000000000001,0,0.10350000000000001,1.77,0.28,1.7920100446,1.8935,0.29,1.9155788290000002,0.10350000000000001,0,0.10350000000000001,1.79,0.29,1.8133394608
2019-05-12 09:00:00,1.9455,0.25,1.9614969411,0.20550000000000002,0,0.20550000000000002,1.74,0.25,1.7578680269,1.9755,0.26,1.9925361352,0.20550000000000002,0,0.20550000000000002,1.77,0.26,1.7889941308
2019-05-12 09:30:00,1.875,0.25,1.8915932438,0.305,0,0.305,1.57,0.25,1.589779859,1.895,0.26,1.9127532512,0.305,0,0.305,1.5899999999999999,0.26,1.6111176245
2019-05-12 10:00:00,1.9020000000000001,0.26,1.9196885164,0.402,0,0.402,1.5,0.26,1.5223665787,1.9220000000000002,0.26,1.9395061227000001,0.402,0,0.402,1.52,0.26,1.5420765221
2019-05-12 10:30:00,1.9195000000000002,0.0,1.9195000000000002,0.48950000000000005,0,0.48950000000000005,1.43,0.0,1.43,1.9395,0.0,1.9395,0.48950000000000005,0,0.48950000000000005,1.45,0.0,1.45
2019-05-12 11:00:00,1.7890000000000001,0.0,1.7890000000000001,0.539,0,0.539,1.25,0.0,1.25,1.799,0.0,1.799,0.539,0,0.539,1.26,0.0,1.26
2019-05-12 11:30:00,1.7555,0.0,1.7555,0.5955,0,0.5955,1.16,0.0,1.16,1.7655,0.0,1.7655,0.5955,0,0.5955,1.17,0.0,1.17
2019-05-12 12:00:00,1.705,0.0,1.705,0.655,0,0.655,1.05,0.0,1.05,1.7149999999999999,0.0,1.7149999999999999,0.655,0,0.655,1.06,0.0,1.06
2019-05-12 12:30:00,1.6960000000000002,0.0,1.6960000000000002,0.686,0,0.686,1.01,0.0,1.01,1.706,0.0,1.706,0.686,0,0.686,1.02,0.0,1.02
2019-05-12 13:00:00,1.6195,0.0,1.6195,0.6995,0,0.6995,0.92,0.0,0.92,1.6295000000000002,0.0,1.6295000000000002,0.6995,0,0.6995,0.93,0.0,0.93
2019-05-12 13:30:00,1.581,0.0,1.581,0.671,0,0.671,0.91,0.0,0.91,1.591,0.0,1.591,0.671,0,0.671,0.92,0.0,0.92
2019-05-12 14:00:00,1.589,0.0,1.589,0.659,0,0.659,0.93,0.0,0.93,1.609,0.0,1.609,0.659,0,0.659,0.9500000000000001,0.0,0.9500000000000001
2019-05-12 14:30:00,1.5725,0.0,1.5725,0.6525000000000001,0,0.6525000000000001,0.92,0.0,0.92,1.5825,0.0,1.5825,0.6525000000000001,0,0.6525000000000001,0.93,0.0,0.93
2019-05-12 15:00:00,1.6045,0.0,1.6045,0.6245,0,0.6245,0.98,0.0,0.98,1.6145,0.0,1.6145,0.6245,0,0.6245,0.99,0.0,0.99
2019-05-12 15:30:00,1.6365,0.0,1.6365,0.6065,0,0.6065,1.03,0.0,1.03,1.6465,0.0,1.6465,0.6065,0,0.6065,1.04,0.0,1.04
2019-05-12 16:00:00,1.643,0.0,1.643,0.5730000000000001,0,0.5730000000000001,1.07,0.0,1.07,1.653,0.0,1.653,0.5730000000000001,0,0.5730000000000001,1.08,0.0,1.08
2019-05-12 16:30:00,1.7255,0.0,1.7255,0.5255000000000001,0,0.5255000000000001,1.2,0.0,1.2,1.7455,0.0,1.7455,0.5255000000000001,0,0.5255000000000001,1.22,0.0,1.22
2019-05-12 17:00:00,1.877,0.0,1.877,0.487,0,0.487,1.3900000000000001,0.0,1.3900000000000001,1.887,0.0,1.887,0.487,0,0.487,1.4,0.0,1.4
2019-05-12 17:30:00,2.015,0.25,2.0304494576,0.425,0,0.425,1.5899999999999999,0.25,1.6095340941,2.025,0.25,2.0403737403,0.425,0,0.425,1.6,0.25,1.6194134741
2019-05-12 18:00:00,2.0995,0.0,2.0995,0.3395,0,0.3395,1.76,0.0,1.76,2.1195,0.0,2.1195,0.3395,0,0.3395,1.78,0.0,1.78
2019-05-12 18:30:00,2.14,0.26,2.1557365331,0.24,0,0.24,1.9,0.26,1.9177069641000002,2.16,0.27,2.176809592,0.24,0,0.24,1.92,0.27,1.9388914358
2019-05-12 19:00:00,2.1685,0.26,2.1840311925,0.1985,0,0.1985,1.97,0.26,1.9870832896000001,2.1985,0.27,2.2150174379,0.1985,0,0.1985,2.0,0.27,2.0181427105
2019-05-12 19:30:00,2.209,0.27,2.2254395072,0.229,0,0.229,1.98,0.27,1.998324298,2.239,0.29,2.2577025933,0.229,0,0.229,2.01,0.29,2.0308126452
2019-05-12 20:00:00,2.277,0.28,2.2941510412,0.20700000000000002,0,0.20700000000000002,2.07,0.28,2.088851359,2.307,0.28,2.3239296461,0.20700000000000002,0,0.20700000000000002,2.1,0.28,2.1185844331
2019-05-12 20:30:00,2.299,0.26,2.313655333,0.149,0,0.149,2.15,0.26,2.1656638705,2.329,0.26,2.3434677297,0.149,0,0.149,2.18,0.26,2.19544984
2019-05-12 21:00:00,2.2795,0.31,2.3004826124,0.1495,0,0.1495,2.13,0.31,2.1524404754,2.2995,0.33,2.3230583828,0.1495,0,0.1495,2.15,0.33,2.1751781536
2019-05-12 21:30:00,2.257,0.31,2.2781898516,0.147,0,0.147,2.11,0.31,2.1326509325,2.287,0.33,2.3106858289,0.147,0,0.147,2.14,0.33,2.1652944373
2019-05-12 22:00:00,2.2185,0.32,2.241459848,0.20850000000000002,0,0.20850000000000002,2.01,0.32,2.0353132437,2.2485,0.34,2.2740607402,0.20850000000000002,0,0.20850000000000002,2.04,0.34,2.0681392603
2019-05-12 22:30:00,2.1310000000000002,0.36,2.1611943457000002,0.321,0,0.321,1.81,0.36,1.8454538737,2.151,0.38,2.1843078995,0.321,0,0.321,1.83,0.38,1.8690371853
2019-05-12 23:00:00,2.0555,0.34,2.0834299244,0.3855,0,0.3855,1.67,0.34,1.7042593699,2.0755,0.36,2.1064900308,0.3855,0,0.3855,1.69,0.36,1.7279178221
2019-05-12 23:30:00,1.9695,0.32,1.9953271035000002,0.46950000000000003,0,0.46950000000000003,1.5,0.32,1.5337535656,1.9895,0.34,2.018343442,0.46950000000000003,0,0.46950000000000003,1.52,0.34,1.5575621978
2019-05-13 00:00:00,1.8860000000000001,0.30000000000000004,1.9097109729000001,0.5660000000000001,0,0.5660000000000001,1.32,0.30000000000000004,1.3536617007,1.9060000000000001,0.32,1.9326758652,0.5660000000000001,0,0.5660000000000001,1.34,0.32,1.3776792079
2019-05-13 00:30:00,1.9185,0.27,1.9374060622,0.5885,0,0.5885,1.33,0.27,1.3571293232000001,1.9385,0.28,1.9586174333000002,0.5885,0,0.5885,1.35,0.28,1.3787313009
2019-05-13 01:00:00,1.881,0.29,1.9032238439,0.591,0,0.591,1.29,0.29,1.3221951444,1.901,0.31,1.9261103291000001,0.591,0,0.591,1.31,0.31,1.34617978
2019-05-13 01:30:00,2.023,0.29,2.0436802587,0.603,0,0.603,1.42,0.29,1.4493101807,2.043,0.31,2.0663854916,0.603,0,0.603,1.44,0.31,1.4729901561
2019-05-13 02:00:00,2.0235,0.29,2.0441752004,0.5535,0,0.5535,1.47,0.29,1.4983324064,2.0435,0.31,2.0668798344,0.5535,0,0.5535,1.49,0.31,1.5219066988
2019-05-13 02:30:00,2.046,0.28,2.0650704588,0.546,0,0.546,1.5,0.28,1.5259095648,2.056,0.30000000000000004,2.0777718835,0.546,0,0.546,1.51,0.30000000000000004,1.53951291
2019-05-13 03:00:00,2.005,0.31,2.0288235507,0.535,0,0.535,1.47,0.31,1.5023315213,2.015,0.32,2.04025121,0.535,0,0.535,1.48,0.32,1.5141994585
2019-05-13 03:30:00,1.975,0.27,1.9933702616,0.555,0,0.555,1.42,0.27,1.4454411091,1.995,0.29,2.0159675097,0.555,0,0.555,1.44,0.29,1.4689111613999999
2019-05-13 04:00:00,1.9815,0.26,1.9984849887,0.6015,0,0.6015,1.38,0.26,1.4042791745,2.0015,0.27,2.0196292358,0.6015,0,0.6015,1.4,0.27,1.4257980222
2019-05-13 04:30:00,1.952,0.28,1.9719797158999999,0.532,0,0.532,1.42,0.28,1.4473423921,1.972,0.29,1.9932094722,0.532,0,0.532,1.44,0.29,1.4689111613999999
2019-05-13 05:00:00,1.962,0.28,1.9818789065,0.422,0,0.422,1.54,0.28,1.5652475842,1.972,0.29,1.9932094722,0.422,0,0.422,1.55,0.29,1.5768956846000002
2019-05-13 05:30:00,1.9375,0.29,1.9590830125,0.41750000000000004,0,0.41750000000000004,1.52,0.29,1.5474172030000002,1.9575,0.31,1.9818946112,0.41750000000000004,0,0.41750000000000004,1.54,0.31,1.5708914667
2019-05-13 06:00:00,1.9695,0.26,1.9865875893,0.4395,0,0.4395,1.53,0.26,1.551934277,1.9795,0.27,1.9978288841,0.4395,0,0.4395,1.54,0.27,1.5634896866
2019-05-13 06:30:00,2.077,0.25,2.0919916348,0.537,0,0.537,1.54,0.25,1.5601602481999999,2.097,0.25,2.1118496632,0.537,0,0.537,1.56,0.25,1.5799050604
2019-05-13 07:00:00,2.254,-0.39,2.2874912022,0.584,0,0.584,1.67,-0.39,1.7149344011,2.284,0.64,2.3719730184,0.584,0,0.584,1.7000000000000002,0.64,1.8164801126999999
2019-05-13 07:30:00,2.3675,-0.36,2.3947142314,0.5675,0,0.5675,1.8,-0.36,1.8356470249,2.3475,0.71,2.4525203873,0.5675,0,0.5675,1.78,0.71,1.9163767897000001
2019-05-13 08:00:00,2.3325,0.25,2.3458593841,0.5425,0,0.5425,1.79,0.25,1.8073737854,2.3425000000000002,0.26,2.3568848614,0.5425,0,0.5425,1.8,0.26,1.8186808406
2019-05-13 08:30:00,2.2165,0.25,2.2305542473,0.4565,0,0.4565,1.76,0.25,1.7776670104,2.2265,0.26,2.2416293739,0.4565,0,0.4565,1.77,0.26,1.7889941308
2019-05-13 09:00:00,2.107,0.25,2.1217796775,0.677,0,0.677,1.43,0.25,1.4516886719,2.127,0.26,2.1428320046,0.677,0,0.677,1.45,0.26,1.4731259281
2019-05-13 09:30:00,1.998,-0.42,2.041666966,0.708,0,0.708,1.29,-0.42,1.3566502866,2.008,0.66,2.1136849339,0.708,0,0.708,1.3,0.66,1.4579437575
2019-05-13 10:00:00,1.987,-0.51,2.0514065906,0.897,0,0.897,1.09,-0.51,1.2034118165,1.9969999999999999,0.49,2.0562366109,0.897,0,0.897,1.1,0.49,1.2042009799
2019-05-13 10:30:00,1.9125,-0.52,1.9819324534,1.0525,0,1.0525,0.86,-0.52,1.0049875621,1.9125,0.52,1.9819324534,1.0525,0,1.0525,0.86,0.52,1.0049875621
2019-05-13 11:00:00,1.819,-0.52,1.8918670672000002,1.069,0,1.069,0.75,-0.52,0.9126335519000001,1.8290000000000002,0.53,1.9042428942,1.069,0,1.069,0.76,0.53,0.9265527508
2019-05-13 11:30:00,1.8185,0.0,1.8185,1.0485,0,1.0485,0.77,0.0,0.77,1.8285,0.0,1.8285,1.0485,0,1.0485,0.78,0.0,0.78
2019-05-13 12:00:00,1.795,0.0,1.795,1.165,0,1.165,0.63,0.0,0.63,1.8050000000000002,0.0,1.8050000000000002,1.165,0,1.165,0.64,0.0,0.64
2019-05-13 12:30:00,1.786,0.0,1.786,1.146,0,1.146,0.64,0.0,0.64,1.796,0.0,1.796,1.146,0,1.146,0.65,0.0,0.65
2019-05-13 13:00:00,1.7885,0.0,1.7885,1.1785,0,1.1785,0.61,0.0,0.61,1.7885,0.0,1.7885,1.1785,0,1.1785,0.61,0.0,0.61
2019-05-13 13:30:00,1.6804999999999999,0.0,1.6804999999999999,1.1105,0,1.1105,0.5700000000000001,0.0,0.5700000000000001,1.6905000000000001,0.0,1.6905000000000001,1.1105,0,1.1105,0.58,0.0,0.58
2019-05-13 14:00:00,1.6385,0.0,1.6385,1.1585,0,1.1585,0.48,0.0,0.48,1.6385,0.0,1.6385,1.1585,0,1.1585,0.48,0.0,0.48
2019-05-13 14:30:00,1.7469999999999999,0.0,1.7469999999999999,1.107,0,1.107,0.64,0.0,0.64,1.7570000000000001,0.0,1.7570000000000001,1.107,0,1.107,0.65,0.0,0.65
2019-05-13 15:00:00,1.6905000000000001,0.0,1.6905000000000001,1.1405,0,1.1405,0.55,0.0,0.55,1.6905000000000001,0.0,1.6905000000000001,1.1405,0,1.1405,0.55,0.0,0.55
2019-05-13 15:30:00,1.67,0.0,1.67,1.06,0,1.06,0.61,0.0,0.61,1.6800000000000002,0.0,1.6800000000000002,1.06,0,1.06,0.62,0.0,0.62
2019-05-13 16:00:00,1.7315,0.0,1.7315,0.9715,0,0.9715,0.76,0.0,0.76,1.7415,0.0,1.7415,0.9715,0,0.9715,0.77,0.0,0.77
2019-05-13 16:30:00,1.8975,-0.43,1.9456120502,0.9075000000000001,0,0.9075000000000001,0.99,-0.43,1.0793516572,1.9075000000000002,0.6000000000000001,1.9996390299,0.9075000000000001,0,0.9075000000000001,1.0,0.6000000000000001,1.166190379
2019-05-13 17:00:00,2.037,-0.45,2.0861133718,0.8170000000000001,0,0.8170000000000001,1.22,-0.45,1.3003461078,2.047,0.52,2.1120153882,0.8170000000000001,0,0.8170000000000001,1.23,0.52,1.335402561
2019-05-13 17:30:00,2.1255,0.0,2.1255,0.6355000000000001,0,0.6355000000000001,1.49,0.0,1.49,2.1455,0.0,2.1455,0.6355000000000001,0,0.6355000000000001,1.51,0.0,1.51
2019-05-13 18:00:00,2.211,0.0,2.211,0.491,0,0.491,1.72,0.0,1.72,2.231,0.0,2.231,0.491,0,0.491,1.74,0.0,1.74
2019-05-13 18:30:00,2.188,0.0,2.188,0.458,0,0.458,1.73,0.0,1.73,2.208,0.25,2.2221080082,0.458,0,0.458,1.75,0.25,1.7677669530000002
2019-05-13 19:00:00,2.247,0.0,2.247,0.417,0,0.417,1.83,0.0,1.83,2.257,0.0,2.257,0.417,0,0.417,1.8399999999999999,0.0,1.8399999999999999
2019-05-13 19:30:00,2.327,0.0,2.327,0.427,0,0.427,1.9,0.0,1.9,2.347,0.0,2.347,0.427,0,0.427,1.92,0.0,1.92
2019-05-13 20:00:00,2.396,0.25,2.4090072644,0.34600000000000003,0,0.34600000000000003,2.05,0.25,2.0651876428,2.416,0.26,2.4299497937,0.34600000000000003,0,0.34600000000000003,2.07,0.26,2.0862646045
2019-05-13 20:30:00,2.3555,0.26,2.369805952,0.3855,0,0.3855,1.97,0.26,1.9870832896000001,2.3855,0.26,2.3996271064,0.3855,0,0.3855,2.0,0.26,2.0168291946
2019-05-13 21:00:00,2.3475,0.26,2.3618544091,0.1875,0,0.1875,2.16,0.26,2.1755918735,2.3775,0.28,2.3939311289000003,0.1875,0,0.1875,2.19,0.28,2.207826986
2019-05-13 21:30:00,2.3715,0.27,2.3868205316,0.28150000000000003,0,0.28150000000000003,2.09,0.27,2.1073680267,2.4015,0.28,2.4177680306,0.28150000000000003,0,0.28150000000000003,2.12,0.28,2.1384106247
2019-05-13 22:00:00,2.3005,0.29,2.3187065899,0.3105,0,0.3105,1.99,0.29,2.0110196419,2.3205,0.30000000000000004,2.3398120117,0.3105,0,0.3105,2.01,0.30000000000000004,2.0322647465
2019-05-13 22:30:00,2.174,0.30000000000000004,2.1946015584,0.384,0,0.384,1.79,0.30000000000000004,1.8149655644,2.194,0.30000000000000004,2.2144154985,0.384,0,0.384,1.81,0.30000000000000004,1.8346934349000001
2019-05-13 23:00:00,2.123,0.26,2.1388616131,0.453,0,0.453,1.67,0.26,1.6901183391,2.143,0.27,2.1599418974,0.453,0,0.453,1.69,0.27,1.7114321488000002
2019-05-13 23:30:00,2.062,0.26,2.078327212,0.522,0,0.522,1.54,0.26,1.5617938404,2.082,0.26,2.0981715850000002,0.522,0,0.522,1.56,0.26,1.5815182579
2019-05-14 00:00:00,1.9304999999999999,0.27,1.9492896783,0.3705,0,0.3705,1.56,0.27,1.5831929761999999,1.9505,0.28,1.9704949251000001,0.3705,0,0.3705,1.58,0.28,1.6046183347
2019-05-14 00:30:00,1.986,0.26,2.002946829,0.376,0,0.376,1.6099999999999999,0.26,1.6308586695,2.006,0.27,2.0240889309,0.376,0,0.376,1.63,0.27,1.6522106402999999
2019-05-14 01:00:00,1.928,0.25,1.9441409414000002,0.538,0,0.538,1.3900000000000001,0.25,1.4123030836,1.9380000000000002,0.25,1.954058341,0.538,0,0.538,1.4,0.25,1.4221462652999999
2019-05-14 01:30:00,2.0745,0.25,2.0895095716,0.7245,0,0.7245,1.35,0.25,1.3729530218,2.0845,0.25,2.0994380796,0.7245,0,0.7245,1.3599999999999999,0.25,1.3827870407
2019-05-14 02:00:00,2.099,0.25,2.1138356133,0.739,0,0.739,1.3599999999999999,0.25,1.3827870407,2.109,0.25,2.1237657592,0.739,0,0.739,1.37,0.25,1.3926234236
2019-05-14 02:30:00,2.0895,0.25,2.1044025874,0.7495,0,0.7495,1.34,0.25,1.3631214179,2.0995,0.26,2.1155378157999998,0.7495,0,0.7495,1.35,0.26,1.3748090777
2019-05-14 03:00:00,2.053,0.0,2.053,0.733,0,0.733,1.32,0.0,1.32,2.063,0.25,2.0780926351,0.733,0,0.733,1.33,0.25,1.3532922818
2019-05-14 03:30:00,2.032,0.0,2.032,0.712,0,0.712,1.32,0.0,1.32,2.042,0.25,2.0572467037,0.712,0,0.712,1.33,0.25,1.3532922818
2019-05-14 04:00:00,2.041,0.0,2.041,0.741,0,0.741,1.3,0.0,1.3,2.051,0.0,2.051,0.741,0,0.741,1.31,0.0,1.31
2019-05-14 04:30:00,2.0115,0.0,2.0115,0.7115,0,0.7115,1.3,0.0,1.3,2.0215,0.0,2.0215,0.7115,0,0.7115,1.31,0.0,1.31
2019-05-14 05:00:00,1.9775,0.25,1.9932401386,0.6675,0,0.6675,1.31,0.25,1.3336416309999999,1.9875,0.25,2.0031615636,0.6675,0,0.6675,1.32,0.25,1.3434656676
2019-05-14 05:30:00,2.013,0.25,2.0284646904,0.663,0,0.663,1.35,0.25,1.3729530218,2.023,0.25,2.0383888245,0.663,0,0.663,1.3599999999999999,0.25,1.3827870407
2019-05-14 06:00:00,2.0025,0.25,2.0180451556,0.6525000000000001,0,0.6525000000000001,1.35,0.25,1.3729530218,2.0125,0.25,2.0279685032,0.6525000000000001,0,0.6525000000000001,1.3599999999999999,0.25,1.3827870407
2019-05-14 06:30:00,2.1375,0.0,2.1375,0.6375000000000001,0,0.6375000000000001,1.5,0.0,1.5,2.1575,0.25,2.1719360603,0.6375000000000001,0,0.6375000000000001,1.52,0.25,1.5404220201
2019-05-14 07:00:00,2.317,0.0,2.317,0.647,0,0.647,1.67,0.0,1.67,2.337,0.0,2.337,0.647,0,0.647,1.69,0.0,1.69
2019-05-14 07:30:00,2.378,0.0,2.378,0.678,0,0.678,1.7000000000000002,0.0,1.7000000000000002,2.408,0.0,2.408,0.678,0,0.678,1.73,0.0,1.73
2019-05-14 08:00:00,2.308,0.0,2.308,0.718,0,0.718,1.5899999999999999,0.0,1.5899999999999999,2.328,0.0,2.328,0.718,0,0.718,1.6099999999999999,0.0,1.6099999999999999
2019-05-14 08:30:00,2.219,0.0,2.219,0.6890000000000001,0,0.6890000000000001,1.53,0.0,1.53,2.239,0.0,2.239,0.6890000000000001,0,0.6890000000000001,1.55,0.0,1.55
2019-05-14 09:00:00,2.0945,0.0,2.0945,0.7745000000000001,0,0.7745000000000001,1.32,0.0,1.32,2.1045,0.0,2.1045,0.7745000000000001,0,0.7745000000000001,1.33,0.0,1.33
2019-05-14 09:30:00,2.046,0.0,2.046,0.926,0,0.926,1.12,0.0,1.12,2.066,0.0,2.066,0.926,0,0.926,1.1400000000000001,0.0,1.1400000000000001
2019-05-14 10:00:00,2.012,0.0,2.012,1.062,0,1.062,0.9500000000000001,0.0,0.9500000000000001,2.022,0.0,2.022,1.062,0,1.062,0.96,0.0,0.96
2019-05-14 10:30:00,1.917,0.0,1.917,1.157,0,1.157,0.76,0.0,0.76,1.927,0.0,1.927,1.157,0,1.157,0.77,0.0,0.77
2019-05-14 11:00:00,1.845,0.0,1.845,1.255,0,1.255,0.59,0.0,0.59,1.855,0.0,1.855,1.255,0,1.255,0.6000000000000001,0.0,0.6000000000000001
2019-05-14 11:30:00,1.7595,0.0,1.7595,1.2895,0,1.2895,0.47000000000000003,0.0,0.47000000000000003,1.7595,0.0,1.7595,1.2895,0,1.2895,0.47000000000000003,0.0,0.47000000000000003
2019-05-14 12:00:00,1.7465000000000002,0.0,1.7465000000000002,1.3465,0,1.3465,0.4,0.0,0.4,1.7465000000000002,0.0,1.7465000000000002,1.3465,0,1.3465,0.4,0.0,0.4
2019-05-14 12:30:00,1.736,0.25,1.7539087776,1.366,0,1.366,0.37,0.25,0.4465422712,1.736,0.26,1.7553620709,1.366,0,1.366,0.37,0.26,0.4522167622
2019-05-14 13:00:00,1.7565,0.0,1.7565,1.3765,0,1.3765,0.38,0.0,0.38,1.7565,0.0,1.7565,1.3765,0,1.3765,0.38,0.0,0.38
2019-05-14 13:30:00,1.69,0.0,1.69,1.34,0,1.34,0.35000000000000003,0.0,0.35000000000000003,1.69,0.0,1.69,1.34,0,1.34,0.35000000000000003,0.0,0.35000000000000003
2019-05-14 14:00:00,1.6735,0.0,1.6735,1.3035,0,1.3035,0.37,0.0,0.37,1.6835,0.0,1.6835,1.3035,0,1.3035,0.38,0.0,0.38
2019-05-14 14:30:00,1.71,0.0,1.71,1.2,0,1.2,0.51,0.0,0.51,1.72,0.0,1.72,1.2,0,1.2,0.52,0.0,0.52
2019-05-14 15:00:00,1.704,0.0,1.704,1.164,0,1.164,0.54,0.0,0.54,1.714,0.0,1.714,1.164,0,1.164,0.55,0.0,0.55
2019-05-14 15:30:00,1.7315,0.0,1.7315,1.0615,0,1.0615,0.67,0.0,0.67,1.7315,0.0,1.7315,1.0615,0,1.0615,0.67,0.0,0.67
2019-05-14 16:00:00,1.75,0.0,1.75,1.03,0,1.03,0.72,0.0,0.72,1.76,0.0,1.76,1.03,0,1.03,0.73,0.0,0.73
2019-05-14 16:30:00,1.8945,0.0,1.8945,1.0645,0,1.0645,0.8300000000000001,0.0,0.8300000000000001,1.9045,0.0,1.9045,1.0645,0,1.0645,0.84,0.0,0.84
2019-05-14 17:00:00,1.983,-0.52,2.050046097,0.903,0,0.903,1.08,-0.52,1.1986659251,1.9929999999999999,0.52,2.0597206121,0.903,0,0.903,1.09,0.52,1.2076837334000001
2019-05-14 17:30:00,2.0505,-0.5700000000000001,2.1282505139,0.9405,0,0.9405,1.11,-0.5700000000000001,1.2477980606,2.0605,0.49,2.1179613429,0.9405,0,0.9405,1.12,0.49,1.2224974438
2019-05-14 18:00:00,2.1405,-0.43,2.1832636694,0.7605000000000001,0,0.7605000000000001,1.38,-0.43,1.4454411091,2.1605,0.56,2.2318961109,0.7605000000000001,0,0.7605000000000001,1.4,0.56,1.5078461459999999
2019-05-14 18:30:00,2.234,0.0,2.234,0.724,0,0.724,1.51,0.0,1.51,2.254,0.0,2.254,0.724,0,0.724,1.53,0.0,1.53
2019-05-14 19:00:00,2.2705,0.0,2.2705,0.4605,0,0.4605,1.81,0.0,1.81,2.3005,0.25,2.3140441331,0.4605,0,0.4605,1.8399999999999999,0.25,1.8569060289000001
2019-05-14 19:30:00,2.274,0.26,2.2888154141,0.374,0,0.374,1.9,0.26,1.9177069641000002,2.294,0.26,2.3086870728,0.374,0,0.374,1.92,0.26,1.9375241934
2019-05-14 20:00:00,2.329,0.26,2.3434677297,0.419,0,0.419,1.9100000000000001,0.26,1.9276151068,2.349,0.27,2.3644663246,0.419,0,0.419,1.9300000000000002,0.27,1.9487944992
2019-05-14 20:30:00,2.325,0.28,2.3417995217,0.325,0,0.325,2.0,0.28,2.0195048898,2.345,0.30000000000000004,2.364111884,0.325,0,0.325,2.02,0.30000000000000004,2.0421557237
2019-05-14 21:00:00,2.3395,0.28,2.3561961399999998,0.1695,0,0.1695,2.17,0.28,2.1879899451,2.3695,0.30000000000000004,2.3884158453,0.1695,0,0.1695,2.2,0.30000000000000004,2.2203603311
2019-05-14 21:30:00,2.414,0.28,2.4301843551,0.214,0,0.214,2.2,0.28,2.2177466041000002,2.434,0.28,2.4500522443,0.214,0,0.214,2.22,0.28,2.2375879871
2019-05-14 22:00:00,2.2655,0.28,2.2827374466,0.3855,0,0.3855,1.88,0.28,1.9007366992999999,2.2855,0.28,2.3025877291,0.3855,0,0.3855,1.9,0.28,1.9205207627
2019-05-14 22:30:00,2.1635,0.25,2.17789629,0.6835,0,0.6835,1.48,0.25,1.5009663554000001,2.1835,0.26,2.1989252488,0.6835,0,0.6835,1.5,0.26,1.5223665787
2019-05-14 23:00:00,2.09,0.0,2.09,0.74,0,0.74,1.35,0.0,1.35,2.11,0.25,2.1247588098,0.74,0,0.74,1.37,0.25,1.3926234236
2019-05-14 23:30:00,2.011,0.0,2.011,0.751,0,0.751,1.26,0.0,1.26,2.021,0.25,2.0364039383,0.751,0,0.751,1.27,0.25,1.2943724348
2019-05-15 00:00:00,1.9185,0.26,1.9360377708,0.7085,0,0.7085,1.21,0.26,1.2376186812,1.9285,0.25,1.9446367913,0.7085,0,0.7085,1.22,0.25,1.245351356
2019-05-15 00:30:00,1.9235000000000002,0.26,1.940992594,0.5935,0,0.5935,1.33,0.26,1.3551752654,1.9335,0.27,1.9522608048,0.5935,0,0.5935,1.34,0.27,1.3669308688
2019-05-15 01:00:00,1.8715000000000002,0.29,1.8938353281,0.5415,0,0.5415,1.33,0.29,1.3612494261,1.8815,0.30000000000000004,1.905266976,0.5415,0,0.5415,1.34,0.30000000000000004,1.3731715115
2019-05-15 01:30:00,2.011,0.29,2.0318024018,0.551,0,0.551,1.46,0.29,1.4885227576,2.031,0.30000000000000004,2.0530370187,0.551,0,0.551,1.48,0.30000000000000004,1.5100993345
2019-05-15 02:00:00,2.002,0.29,2.0228949553,0.522,0,0.522,1.48,0.29,1.5081445554,2.022,0.30000000000000004,2.0441340465,0.522,0,0.522,1.5,0.30000000000000004,1.5297058541
2019-05-15 02:30:00,2.003,0.27,2.0211157809,0.583,0,0.583,1.42,0.27,1.4454411091,2.013,0.28,2.0323801318,0.583,0,0.583,1.43,0.28,1.4571547619
2019-05-15 03:00:00,2.0065,0.0,2.0065,0.7565000000000001,0,0.7565000000000001,1.25,0.0,1.25,2.0165,0.0,2.0165,0.7565000000000001,0,0.7565000000000001,1.26,0.0,1.26
2019-05-15 03:30:00,1.9535,0.0,1.9535,0.7935,0,0.7935,1.16,0.0,1.16,1.9635,0.0,1.9635,0.7935,0,0.7935,1.17,0.0,1.17
2019-05-15 04:00:00,1.9460000000000002,0.0,1.9460000000000002,0.806,0,0.806,1.1400000000000001,0.0,1.1400000000000001,1.956,0.0,1.956,0.806,0,0.806,1.15,0.0,1.15
2019-05-15 04:30:00,1.962,0.0,1.962,0.802,0,0.802,1.16,0.0,1.16,1.972,0.0,1.972,0.802,0,0.802,1.17,0.0,1.17
2019-05-15 05:00:00,1.9425,0.0,1.9425,0.7425,0,0.7425,1.2,0.0,1.2,1.9625,0.0,1.9625,0.7425,0,0.7425,1.22,0.0,1.22
2019-05-15 05:30:00,1.945,0.0,1.945,0.6950000000000001,0,0.6950000000000001,1.25,0.0,1.25,1.955,0.25,1.9709198360000002,0.6950000000000001,0,0.6950000000000001,1.26,0.25,1.2845621822
2019-05-15 06:00:00,1.978,0.25,1.9937361912,0.458,0,0.458,1.52,0.25,1.5404220201,1.988,0.26,2.004929924,0.458,0,0.458,1.53,0.26,1.551934277
2019-05-15 06:30:00,2.0965,0.25,2.1113531798,0.2665,0,0.2665,1.83,0.25,1.8469975636,2.1165,0.26,2.1324099629,0.2665,0,0.2665,1.85,0.26,1.8681809334000001
2019-05-15 07:00:00,2.209,0.25,2.2231016621,0.209,0,0.209,2.0,0.25,2.0155644371,2.239,0.26,2.2540454743,0.209,0,0.209,2.03,0.26,2.0465825173
2019-05-15 07:30:00,2.2965,0.25,2.3100675856,0.17650000000000002,0,0.17650000000000002,2.12,0.25,2.134689673,2.3165,0.26,2.3310453127,0.17650000000000002,0,0.17650000000000002,2.14,0.26,2.1557365331
2019-05-15 08:00:00,2.249,0.25,2.2628524035,0.219,0,0.219,2.03,0.25,2.0453361582,2.269,0.26,2.2838478496,0.219,0,0.219,2.05,0.26,2.0664220285
2019-05-15 08:30:00,2.076,0.27,2.0934841772,0.28600000000000003,0,0.28600000000000003,1.79,0.27,1.8102486017000001,2.096,0.28,2.1146195875,0.28600000000000003,0,0.28600000000000003,1.81,0.28,1.8315294155
2019-05-15 09:00:00,2.033,0.24,2.0471172414,0.453,0,0.453,1.58,0.24,1.5981239001,2.053,0.25,2.0681656123,0.453,0,0.453,1.6,0.25,1.6194134741
2019-05-15 09:30:00,2.005,0.0,2.005,0.625,0,0.625,1.38,0.0,1.38,2.025,0.0,2.025,0.625,0,0.625,1.4,0.0,1.4
2019-05-15 10:00:00,1.9395,0.0,1.9395,0.7595000000000001,0,0.7595000000000001,1.18,0.0,1.18,1.9495,0.25,1.9654643853,0.7595000000000001,0,0.7595000000000001,1.19,0.25,1.2159769735000001
2019-05-15 10:30:00,1.9,0.0,1.9,0.87,0,0.87,1.03,0.0,1.03,1.9100000000000001,0.0,1.9100000000000001,0.87,0,0.87,1.04,0.0,1.04
2019-05-15 11:00:00,1.8035,0.0,1.8035,0.9035000000000001,0,0.9035000000000001,0.9,0.0,0.9,1.8135,0.0,1.8135,0.9035000000000001,0,0.9035000000000001,0.91,0.0,0.91
2019-05-15 11:30:00,1.7295,0.0,1.7295,1.1295,0,1.1295,0.6000000000000001,0.0,0.6000000000000001,1.7395,0.0,1.7395,1.1295,0,1.1295,0.61,0.0,0.61
2019-05-15 12:00:00,1.702,0.0,1.702,1.152,0,1.152,0.55,0.0,0.55,1.712,0.0,1.712,1.152,0,1.152,0.56,0.0,0.56
2019-05-15 12:30:00,1.658,0.0,1.658,1.248,0,1.248,0.41000000000000003,0.0,0.41000000000000003,1.658,0.0,1.658,1.248,0,1.248,0.41000000000000003,0.0,0.41000000000000003
2019-05-15 13:00:00,1.673,0.0,1.673,1.103,0,1.103,0.5700000000000001,0.0,0.5700000000000001,1.683,0.0,1.683,1.103,0,1.103,0.58,0.0,0.58
2019-05-15 13:30:00,1.6665,0.0,1.6665,1.1665,0,1.1665,0.5,0.0,0.5,1.6665,0.0,1.6665,1.1665,0,1.1665,0.5,0.0,0.5
2019-05-15 14:00:00,1.6625,0.0,1.6625,1.0425,0,1.0425,0.62,0.0,0.62,1.6724999999999999,0.0,1.6724999999999999,1.0425,0,1.0425,0.63,0.0,0.63
2019-05-15 14:30:00,1.5935000000000001,0.0,1.5935000000000001,1.1935,0,1.1935,0.4,0.0,0.4,1.6035,0.0,1.6035,1.1935,0,1.1935,0.41000000000000003,0.0,0.41000000000000003
2019-05-15 15:00:00,1.6345,0.0,1.6345,1.0245,0,1.0245,0.61,0.0,0.61,1.6445,0.25,1.6633941956,1.0245,0,1.0245,0.62,0.25,0.6685057965
2019-05-15 15:30:00,1.6280000000000001,0.0,1.6280000000000001,1.038,0,1.038,0.59,0.0,0.59,1.6280000000000001,0.0,1.6280000000000001,1.038,0,1.038,0.59,0.0,0.59
2019-05-15 16:00:00,1.766,0.0,1.766,0.856,0,0.856,0.91,0.0,0.91,1.776,0.0,1.776,0.856,0,0.856,0.92,0.0,0.92
2019-05-15 16:30:00,1.9065,0.0,1.9065,0.6865,0,0.6865,1.22,0.0,1.22,1.9165,0.0,1.9165,0.6865,0,0.6865,1.23,0.0,1.23
2019-05-15 17:00:00,1.979,0.0,1.979,0.559,0,0.559,1.42,0.0,1.42,1.999,0.0,1.999,0.559,0,0.559,1.44,0.0,1.44
2019-05-15 17:30:00,2.1005,0.0,2.1005,0.49050000000000005,0,0.49050000000000005,1.6099999999999999,0.0,1.6099999999999999,2.1105,0.0,2.1105,0.49050000000000005,0,0.49050000000000005,1.62,0.0,1.62
2019-05-15 18:00:00,2.171,0.0,2.171,0.431,0,0.431,1.74,0.0,1.74,2.191,0.0,2.191,0.431,0,0.431,1.76,0.0,1.76
2019-05-15 18:30:00,2.2215,0.0,2.2215,0.2515,0,0.2515,1.97,0.0,1.97,2.2515,0.0,2.2515,0.2515,0,0.2515,2.0,0.0,2.0
2019-05-15 19:00:00,2.2615,0.0,2.2615,0.18150000000000002,0,0.18150000000000002,2.08,0.0,2.08,2.2815,0.24,2.2940885445,0.18150000000000002,0,0.18150000000000002,2.1,0.24,2.1136697945
2019-05-15 19:30:00,2.275,0.25,2.288695043,0.20500000000000002,0,0.20500000000000002,2.07,0.25,2.085041966,2.295,0.26,2.3096807139,0.20500000000000002,0,0.20500000000000002,2.09,0.26,2.1061101586
2019-05-15 20:00:00,2.29,0.26,2.3047125634,0.14,0,0.14,2.15,0.26,2.1656638705,2.31,0.27,2.3257256932,0.14,0,0.14,2.17,0.27,2.1867327226
2019-05-15 20:30:00,2.276,0.26,2.2908024795,0.076,0,0.076,2.2,0.26,2.215310362,2.306,0.27,2.3217527862000003,0.076,0,0.076,2.23,0.27,2.2462858233
2019-05-15 21:00:00,2.344,0.25,2.3572942116,0.114,0,0.114,2.23,0.25,2.2439696968,2.374,0.26,2.3881951344,0.114,0,0.114,2.26,0.26,2.2749065915
2019-05-15 21:30:00,2.3015,0.28,2.3184698079,0.1715,0,0.1715,2.13,0.28,2.1483249289,2.3215,0.30000000000000004,2.3408037615,0.1715,0,0.1715,2.15,0.30000000000000004,2.1708293346
2019-05-15 22:00:00,2.2505,0.28,2.2678514612000003,0.1905,0,0.1905,2.06,0.28,2.0789420386,2.2705,0.30000000000000004,2.2902336671,0.1905,0,0.1905,2.08,0.30000000000000004,2.1015232571
2019-05-15 22:30:00,2.132,0.34,2.1589404809,0.162,0,0.162,1.97,0.34,1.9991248085,2.152,0.36,2.1819037559,0.162,0,0.162,1.99,0.36,2.02230067
2019-05-15 23:00:00,2.0545,0.29,2.074866321,0.3945,0,0.3945,1.6600000000000001,0.29,1.6851409437,2.0745,0.31,2.0975343263,0.3945,0,0.3945,1.6800000000000002,0.31,1.7083617884
2019-05-15 23:30:00,2.0445,0.26,2.0609658537,0.48450000000000004,0,0.48450000000000004,1.56,0.26,1.5815182579,2.0645,0.27,2.0820807501,0.48450000000000004,0,0.48450000000000004,1.58,0.27,1.6029036153
2019-05-16 00:00:00,1.9655,-0.08,1.9671274107,0.5055000000000001,0,0.5055000000000001,1.46,-0.08,1.4621901381,1.9555,0.5,2.0184103275,0.5055000000000001,0,0.5055000000000001,1.45,0.5,1.533786165
2019-05-16 00:30:00,1.8940000000000001,0.25,1.9104282242,0.5740000000000001,0,0.5740000000000001,1.32,0.25,1.3434656676,1.904,0.26,1.9216701070000002,0.5740000000000001,0,0.5740000000000001,1.33,0.26,1.3551752654
2019-05-16 01:00:00,1.9205,-0.22,1.9330598154,0.49050000000000005,0,0.49050000000000005,1.43,-0.22,1.4468241082,1.8805,0.6900000000000001,2.0030926713,0.49050000000000005,0,0.49050000000000005,1.3900000000000001,0.6900000000000001,1.5518376204000002
2019-05-16 01:30:00,1.9685000000000001,0.31,1.9927599579000002,0.2585,0,0.2585,1.71,0.31,1.7378722623,1.9885000000000002,0.32,2.0140834764,0.2585,0,0.2585,1.73,0.32,1.7593464696
2019-05-16 02:00:00,2.021,0.28,2.040304144,0.241,0,0.241,1.78,0.28,1.8018878988,2.041,0.29,2.0614996968,0.241,0,0.241,1.8,0.29,1.8232114524
2019-05-16 02:30:00,1.9665,0.27,1.9849489288000002,0.5465,0,0.5465,1.42,0.27,1.4454411091,1.9765000000000001,0.28,1.9962345178,0.5465,0,0.5465,1.43,0.28,1.4571547619
2019-05-16 03:00:00,1.9415,0.25,1.9575296294000002,0.6315000000000001,0,0.6315000000000001,1.31,0.25,1.3336416309999999,1.9615,0.26,1.9786566782000001,0.6315000000000001,0,0.6315000000000001,1.33,0.26,1.3551752654
2019-05-16 03:30:00,1.9215,0.25,1.937695087,0.6415000000000001,0,0.6415000000000001,1.28,0.25,1.3041855696,1.9415,0.25,1.9575296294000002,0.6415000000000001,0,0.6415000000000001,1.3,0.25,1.3238202295
2019-05-16 04:00:00,1.8719999999999999,0.25,1.8886196016999999,0.642,0,0.642,1.23,0.25,1.2551493935,1.8820000000000001,0.25,1.8985320645,0.642,0,0.642,1.24,0.25,1.2649505919
2019-05-16 04:30:00,1.9260000000000002,0.25,1.9421575630999999,0.646,0,0.646,1.28,0.25,1.3041855696,1.936,0.25,1.9520747936,0.646,0,0.646,1.29,0.25,1.3140015220999999
2019-05-16 05:00:00,1.9385,0.25,1.9545542331,0.5885,0,0.5885,1.35,0.25,1.3729530218,1.9485000000000001,0.25,1.9644725119,0.5885,0,0.5885,1.3599999999999999,0.25,1.3827870407
2019-05-16 05:30:00,1.911,0.25,1.9272833212,0.581,0,0.581,1.33,0.25,1.3532922818,1.921,0.26,1.9385151534,0.581,0,0.581,1.34,0.26,1.3649908425000001
2019-05-16 06:00:00,1.9255,0.25,1.9416617239,0.5655,0,0.5655,1.3599999999999999,0.25,1.3827870407,1.9455,0.26,1.9627965381,0.5655,0,0.5655,1.38,0.26,1.4042791745
2019-05-16 06:30:00,2.048,0.25,2.0632023653,0.47800000000000004,0,0.47800000000000004,1.57,0.25,1.589779859,2.068,0.26,2.0842802115,0.47800000000000004,0,0.47800000000000004,1.5899999999999999,0.26,1.6111176245
2019-05-16 07:00:00,2.2,0.26,2.215310362,0.15,0,0.15,2.05,0.26,2.0664220285,2.22,0.27,2.2363586474,0.15,0,0.15,2.07,0.27,2.0875344309
2019-05-16 07:30:00,2.317,0.0,2.317,0.137,0,0.137,2.18,0.0,2.18,2.347,0.25,2.3602773142,0.137,0,0.137,2.21,0.25,2.2240953217
2019-05-16 08:00:00,2.351,0.0,2.351,0.261,0,0.261,2.09,0.0,2.09,2.3810000000000002,0.25,2.3940887619,0.261,0,0.261,2.12,0.25,2.134689673
2019-05-16 08:30:00,2.3185000000000002,0.0,2.3185000000000002,0.28850000000000003,0,0.28850000000000003,2.03,0.0,2.03,2.3485,0.0,2.3485,0.28850000000000003,0,0.28850000000000003,2.06,0.0,2.06
2019-05-16 09:00:00,2.1565,0.0,2.1565,0.3365,0,0.3365,1.82,0.0,1.82,2.1765,0.0,2.1765,0.3365,0,0.3365,1.8399999999999999,0.0,1.8399999999999999
2019-05-16 09:30:00,2.1435,0.0,2.1435,0.41350000000000003,0,0.41350000000000003,1.73,0.0,1.73,2.1635,0.0,2.1635,0.41350000000000003,0,0.41350000000000003,1.75,0.0,1.75
2019-05-16 10:00:00,1.999,0.0,1.999,0.429,0,0.429,1.57,0.0,1.57,2.019,0.0,2.019,0.429,0,0.429,1.5899999999999999,0.0,1.5899999999999999
2019-05-16 10:30:00,2.0915,0.0,2.0915,0.3815,0,0.3815,1.71,0.0,1.71,2.1115,0.0,2.1115,0.3815,0,0.3815,1.73,0.0,1.73
2019-05-16 11:00:00,2.001,0.0,2.001,0.451,0,0.451,1.55,0.0,1.55,2.021,0.0,2.021,0.451,0,0.451,1.57,0.0,1.57
2019-05-16 11:30:00,1.9765000000000001,0.0,1.9765000000000001,0.3965,0,0.3965,1.58,0.0,1.58,1.9965000000000002,0.0,1.9965000000000002,0.3965,0,0.3965,1.6,0.0,1.6
2019-05-16 12:00:00,1.933,0.0,1.933,0.323,0,0.323,1.6099999999999999,0.0,1.6099999999999999,1.943,0.0,1.943,0.323,0,0.323,1.62,0.0,1.62
2019-05-16 12:30:00,1.8655,0.0,1.8655,0.4455,0,0.4455,1.42,0.0,1.42,1.8855,0.0,1.8855,0.4455,0,0.4455,1.44,0.0,1.44
2019-05-16 13:00:00,1.812,0.0,1.812,0.682,0,0.682,1.13,0.0,1.13,1.822,0.0,1.822,0.682,0,0.682,1.1400000000000001,0.0,1.1400000000000001
2019-05-16 13:30:00,1.774,0.0,1.774,0.794,0,0.794,0.98,0.0,0.98,1.784,0.0,1.784,0.794,0,0.794,0.99,0.0,0.99
2019-05-16 14:00:00,1.7505000000000002,0.0,1.7505000000000002,0.8305,0,0.8305,0.92,0.0,0.92,1.7705000000000002,0.0,1.7705000000000002,0.8305,0,0.8305,0.9400000000000001,0.0,0.9400000000000001
2019-05-16 14:30:00,1.798,0.0,1.798,0.8180000000000001,0,0.8180000000000001,0.98,0.0,0.98,1.818,0.0,1.818,0.8180000000000001,0,0.8180000000000001,1.0,0.0,1.0
2019-05-16 15:00:00,1.8639999999999999,0.0,1.8639999999999999,0.864,0,0.864,1.0,0.0,1.0,1.874,0.0,1.874,0.864,0,0.864,1.01,0.0,1.01
2019-05-16 15:30:00,1.824,0.0,1.824,0.904,0,0.904,0.92,0.0,0.92,1.834,0.0,1.834,0.904,0,0.904,0.93,0.0,0.93
2019-05-16 16:00:00,1.8695,0.0,1.8695,0.8395,0,0.8395,1.03,0.0,1.03,1.8695,0.0,1.8695,0.8395,0,0.8395,1.03,0.0,1.03
2019-05-16 16:30:00,1.8995000000000002,0.0,1.8995000000000002,0.9095000000000001,0,0.9095000000000001,0.99,0.0,0.99,1.9095,0.0,1.9095,0.9095000000000001,0,0.9095000000000001,1.0,0.0,1.0
2019-05-16 17:00:00,2.078,0.0,2.078,0.668,0,0.668,1.4100000000000001,0.0,1.4100000000000001,2.088,0.0,2.088,0.668,0,0.668,1.42,0.0,1.42
2019-05-16 17:30:00,2.161,0.0,2.161,0.621,0,0.621,1.54,0.0,1.54,2.181,0.0,2.181,0.621,0,0.621,1.56,0.0,1.56
2019-05-16 18:00:00,2.2385,0.0,2.2385,0.48850000000000005,0,0.48850000000000005,1.75,0.0,1.75,2.2485,0.0,2.2485,0.48850000000000005,0,0.48850000000000005,1.76,0.0,1.76
2019-05-16 18:30:00,2.2335,0.0,2.2335,0.3235,0,0.3235,1.9100000000000001,0.0,1.9100000000000001,2.2535,0.0,2.2535,0.3235,0,0.3235,1.9300000000000002,0.0,1.9300000000000002
2019-05-16 19:00:00,2.1725,0.0,2.1725,0.2625,0,0.2625,1.9100000000000001,0.0,1.9100000000000001,2.1925,0.0,2.1925,0.2625,0,0.2625,1.9300000000000002,0.0,1.9300000000000002
2019-05-16 19:30:00,2.243,0.0,2.243,0.153,0,0.153,2.09,0.0,2.09,2.273,0.25,2.286707021,0.153,0,0.153,2.12,0.25,2.134689673
2019-05-16 20:00:00,2.258,0.0,2.258,0.058,0,0.058,2.2,0.0,2.2,2.298,0.0,2.298,0.058,0,0.058,2.24,0.0,2.24
2019-05-16 20:30:00,2.3175,0.25,2.3309453554,0.007500000000000001,0,0.007500000000000001,2.31,0.25,2.3234887562,2.3475,0.26,2.3618544091,0.007500000000000001,0,0.007500000000000001,2.34,0.26,2.3544001359
2019-05-16 21:00:00,2.3685,0.0,2.3685,0.0085,0,0.0085,2.36,0.0,2.36,2.3985,0.24,2.4104775979,0.0085,0,0.0085,2.39,0.24,2.4020199832999998
2019-05-16 21:30:00,2.372,0.25,2.3851381511,0.012,0,0.012,2.36,0.25,2.3732045845,2.402,0.26,2.4160306289,0.012,0,0.012,2.39,0.26,2.4041006634
2019-05-16 22:00:00,2.268,0.26,2.2828543537,0.008,0,0.008,2.26,0.26,2.2749065915,2.2880000000000003,0.27,2.3038758647,0.008,0,0.008,2.2800000000000002,0.27,2.2959311836
2019-05-16 22:30:00,2.182,0.27,2.1986413987,0.012,0,0.012,2.17,0.27,2.1867327226,2.212,0.29,2.2309289545,0.012,0,0.012,2.2,0.29,2.2190313202
2019-05-16 23:00:00,2.135,0.29,2.1546055323,0.015,0,0.015,2.12,0.29,2.1397429752,2.165,0.31,2.1870813885000002,0.015,0,0.015,2.15,0.31,2.1722338732
2019-05-16 23:30:00,2.038,0.30000000000000004,2.0599621356,0.008,0,0.008,2.03,0.30000000000000004,2.0520477577,2.058,0.32,2.0827299393,0.008,0,0.008,2.05,0.32,2.0748252939
2019-05-17 00:00:00,1.952,0.28,1.9719797158999999,0.002,0,0.002,1.9500000000000002,0.28,1.97,1.982,0.29,2.0031035919,0.002,0,0.002,1.98,0.29,2.0011246838
2019-05-17 00:30:00,1.957,0.28,1.9769291843999999,0.027,0,0.027,1.9300000000000002,0.28,1.9502051174,1.9769999999999999,0.29,1.9981564003,0.027,0,0.027,1.9500000000000002,0.29,1.9714461697
2019-05-17 01:00:00,1.9304999999999999,0.29,1.9521604058,0.0205,0,0.0205,1.9100000000000001,0.29,1.931890266,1.9505,0.30000000000000004,1.9734361530000002,0.0205,0,0.0205,1.9300000000000002,0.30000000000000004,1.9531768993
2019-05-17 01:30:00,2.038,0.27,2.055807384,0.018000000000000002,0,0.018000000000000002,2.02,0.27,2.0379646709,2.058,0.28,2.0769602789,0.018000000000000002,0,0.018000000000000002,2.04,0.28,2.0591260282
2019-05-17 02:00:00,2.044,0.2,2.0537614272,0.004,0,0.004,2.04,0.2,2.0497804761,2.064,0.30000000000000004,2.0856883756,0.004,0,0.004,2.06,0.30000000000000004,2.0817300497
2019-05-17 02:30:00,2.03,0.24,2.0441379601,0.0,0,0.0,2.03,0.24,2.0441379601,2.04,0.29,2.0605096457,0.0,0,0.0,2.04,0.29,2.0605096457
2019-05-17 03:00:00,1.97,0.29,1.9912307752,0.0,0,0.0,1.97,0.29,1.9912307752,2.0,0.30000000000000004,2.0223748416,0.0,0,0.0,2.0,0.30000000000000004,2.0223748416
2019-05-17 03:30:00,1.9500000000000002,0.27,1.968603566,0.0,0,0.0,1.9500000000000002,0.27,1.968603566,1.98,0.28,1.9996999775000002,0.0,0,0.0,1.98,0.28,1.9996999775000002
2019-05-17 04:00:00,1.9500000000000002,0.26,1.9672569736,0.0,0,0.0,1.9500000000000002,0.26,1.9672569736,1.97,0.27,1.9884164554,0.0,0,0.0,1.97,0.27,1.9884164554
2019-05-17 04:30:00,1.9220000000000002,0.25,1.9381909091,0.002,0,0.002,1.92,0.25,1.9362076335,1.952,0.25,1.9679441049,0.002,0,0.002,1.9500000000000002,0.25,1.9659603251000002
2019-05-17 05:00:00,1.9185,0.14,1.923601375,0.0085,0,0.0085,1.9100000000000001,0.14,1.9151240169000001,1.9285,0.31,1.9532568316,0.0085,0,0.0085,1.92,0.31,1.9448650339
2019-05-17 05:30:00,1.9035000000000002,0.19,1.9129590299,0.043500000000000004,0,0.043500000000000004,1.8599999999999999,0.19,1.8696791169,1.9335,0.30000000000000004,1.9566354413,0.043500000000000004,0,0.043500000000000004,1.8900000000000001,0.30000000000000004,1.9136614121000002
2019-05-17 06:00:00,1.8980000000000001,0.29,1.9200270831,0.108,0,0.108,1.79,0.29,1.8133394608,1.9180000000000001,0.30000000000000004,1.9413201694,0.108,0,0.108,1.81,0.30000000000000004,1.8346934349000001
2019-05-17 06:30:00,2.101,0.26,2.1170264524,0.181,0,0.181,1.92,0.26,1.9375241934,2.121,0.26,2.1368764588,0.181,0,0.181,1.94,0.26,1.9573451407
2019-05-17 07:00:00,2.2115,0.25,2.2255858218,0.14150000000000001,0,0.14150000000000001,2.07,0.25,2.085041966,2.2315,0.26,2.2465957024,0.14150000000000001,0,0.14150000000000001,2.09,0.26,2.1061101586
2019-05-17 07:30:00,2.2865,0.09,2.2882705806,0.0765,0,0.0765,2.21,0.09,2.21183182,2.3165,0.34,2.3413184854,0.0765,0,0.0765,2.24,0.34,2.2656566377000003
2019-05-17 08:00:00,2.314,0.27,2.329698693,0.044,0,0.044,2.27,0.27,2.2860008749,2.334,0.27,2.3495650661,0.044,0,0.044,2.29,0.27,2.3058620947
2019-05-17 08:30:00,2.2475,0.0,2.2475,0.0475,0,0.0475,2.2,0.0,2.2,2.2675,0.24,2.2801658383,0.0475,0,0.0475,2.22,0.24,2.2329352879
2019-05-17 09:00:00,2.087,0.0,2.087,0.077,0,0.077,2.01,0.0,2.01,2.117,0.25,2.1317103462,0.077,0,0.077,2.04,0.25,2.0552615405
2019-05-17 09:30:00,1.988,0.26,2.004929924,0.178,0,0.178,1.81,0.26,1.828578683,2.008,0.26,2.0247627021,0.178,0,0.178,1.83,0.26,1.848377667
2019-05-17 10:00:00,1.9255,0.25,1.9416617239,0.2655,0,0.2655,1.6600000000000001,0.25,1.6787197503,1.9355,0.25,1.9515789121,0.2655,0,0.2655,1.67,0.25,1.6886088949
2019-05-17 10:30:00,1.905,0.0,1.905,0.375,0,0.375,1.53,0.0,1.53,1.915,0.0,1.915,0.375,0,0.375,1.54,0.0,1.54
2019-05-17 11:00:00,1.8755000000000002,0.0,1.8755000000000002,0.4455,0,0.4455,1.43,0.0,1.43,1.8955000000000002,0.0,1.8955000000000002,0.4455,0,0.4455,1.45,0.0,1.45
2019-05-17 11:30:00,1.8825,0.0,1.8825,0.4325,0,0.4325,1.45,0.0,1.45,1.9025,0.0,1.9025,0.4325,0,0.4325,1.47,0.0,1.47
2019-05-17 12:00:00,1.8635000000000002,0.0,1.8635000000000002,0.3735,0,0.3735,1.49,0.0,1.49,1.8835000000000002,0.0,1.8835000000000002,0.3735,0,0.3735,1.51,0.0,1.51
2019-05-17 12:30:00,1.8815,0.0,1.8815,0.3815,0,0.3815,1.5,0.0,1.5,1.9015,0.0,1.9015,0.3815,0,0.3815,1.52,0.0,1.52
2019-05-17 13:00:00,1.9185,0.0,1.9185,0.5085000000000001,0,0.5085000000000001,1.4100000000000001,0.0,1.4100000000000001,1.9485000000000001,0.0,1.9485000000000001,0.5085000000000001,0,0.5085000000000001,1.44,0.0,1.44
2019-05-17 13:30:00,2.0065,0.0,2.0065,0.29650000000000004,0,0.29650000000000004,1.71,0.0,1.71,2.0265,0.0,2.0265,0.29650000000000004,0,0.29650000000000004,1.73,0.0,1.73
2019-05-17 14:00:00,2.1005,0.0,2.1005,0.3205,0,0.3205,1.78,0.0,1.78,2.1205,0.25,2.1351862330999998,0.3205,0,0.3205,1.8,0.25,1.8172781845000001
2019-05-17 14:30:00,2.1225,0.0,2.1225,0.28250000000000003,0,0.28250000000000003,1.8399999999999999,0.0,1.8399999999999999,2.1525,0.25,2.1669693699,0.28250000000000003,0,0.28250000000000003,1.87,0.25,1.88663722
2019-05-17 15:00:00,2.147,0.0,2.147,0.277,0,0.277,1.87,0.0,1.87,2.177,0.0,2.177,0.277,0,0.277,1.9,0.0,1.9
2019-05-17 15:30:00,2.2825,0.0,2.2825,0.2225,0,0.2225,2.06,0.0,2.06,2.3025,0.0,2.3025,0.2225,0,0.2225,2.08,0.0,2.08
2019-05-17 16:00:00,2.426,0.0,2.426,0.216,0,0.216,2.21,0.0,2.21,2.446,0.0,2.446,0.216,0,0.216,2.23,0.0,2.23
2019-05-17 16:30:00,2.5935,0.0,2.5935,0.17350000000000002,0,0.17350000000000002,2.42,0.0,2.42,2.6235,0.0,2.6235,0.17350000000000002,0,0.17350000000000002,2.45,0.0,2.45
2019-05-17 17:00:00,2.739,-0.41000000000000003,2.7695163838,0.149,0,0.149,2.59,-0.41000000000000003,2.6222509415,2.769,0.75,2.8687734313,0.149,0,0.149,2.62,0.75,2.7252339349
2019-05-17 17:30:00,2.7745,0.0,2.7745,0.1345,0,0.1345,2.64,0.0,2.64,2.8145,0.0,2.8145,0.1345,0,0.1345,2.68,0.0,2.68
2019-05-17 18:00:00,2.7585,0.0,2.7585,0.0785,0,0.0785,2.68,0.0,2.68,2.7984999999999998,0.0,2.7984999999999998,0.0785,0,0.0785,2.7199999999999998,0.0,2.7199999999999998
2019-05-17 18:30:00,2.7359999999999998,0.0,2.7359999999999998,0.046,0,0.046,2.69,0.0,2.69,2.766,0.25,2.7772749234000003,0.046,0,0.046,2.7199999999999998,0.25,2.7314648085
2019-05-17 19:00:00,2.6705,-0.51,2.7187626322,0.030500000000000003,0,0.030500000000000003,2.64,-0.51,2.6888101457999998,2.6905,0.66,2.7702689851,0.030500000000000003,0,0.030500000000000003,2.66,0.66,2.7406568556
2019-05-17 19:30:00,2.547,0.0,2.547,0.017,0,0.017,2.5300000000000002,0.0,2.5300000000000002,2.5869999999999997,0.0,2.5869999999999997,0.017,0,0.017,2.5700000000000003,0.0,2.5700000000000003
2019-05-17 20:00:00,2.6255,0.0,2.6255,0.025500000000000002,0,0.025500000000000002,2.6,0.0,2.6,2.6654999999999998,0.0,2.6654999999999998,0.025500000000000002,0,0.025500000000000002,2.64,0.0,2.64
2019-05-17 20:30:00,2.5065,0.0,2.5065,0.026500000000000003,0,0.026500000000000003,2.48,0.0,2.48,2.5465,0.0,2.5465,0.026500000000000003,0,0.026500000000000003,2.52,0.0,2.52
2019-05-17 21:00:00,2.4625,0.25,2.4751578233,0.022500000000000003,0,0.022500000000000003,2.44,0.25,2.4527739398,2.4825,0.25,2.4950563621,0.022500000000000003,0,0.022500000000000003,2.46,0.25,2.472670621
2019-05-17 21:30:00,2.3905,0.26,2.4045977314,0.030500000000000003,0,0.030500000000000003,2.36,0.26,2.3742788379,2.4205,0.27,2.4355123177999998,0.030500000000000003,0,0.030500000000000003,2.39,0.27,2.4052026941999998
2019-05-17 22:00:00,2.3625,0.26,2.3767638187,0.0325,0,0.0325,2.33,0.26,2.3444615587,2.3825,0.27,2.3977502476,0.0325,0,0.0325,2.35,0.27,2.3654597862
2019-05-17 22:30:00,2.2125,0.31,2.23411196,0.0325,0,0.0325,2.18,0.31,2.2019309708,2.2425,0.32,2.2652166011,0.0325,0,0.0325,2.21,0.32,2.2330472454
2019-05-17 23:00:00,2.1185,0.31,2.1410610103,0.018500000000000003,0,0.018500000000000003,2.1,0.31,2.1227576404,2.1485,0.32,2.1721998642,0.018500000000000003,0,0.018500000000000003,2.13,0.32,2.1539034333
2019-05-17 23:30:00,2.096,0.29,2.1159669185,0.026000000000000002,0,0.026000000000000002,2.07,0.29,2.0902152999,2.116,0.31,2.1385873842,0.026000000000000002,0,0.026000000000000002,2.09,0.31,2.112865353
2019-05-18 00:00:00,1.966,0.13,1.9702933792000001,0.036000000000000004,0,0.036000000000000004,1.9300000000000002,0.13,1.9343732835,1.966,0.45,2.0168430777,0.036000000000000004,0,0.036000000000000004,1.9300000000000002,0.45,1.9817668884000001
2019-05-18 00:30:00,1.9535,0.28,1.9734645297000002,0.0335,0,0.0335,1.92,0.28,1.9403092537000002,1.9735,0.30000000000000004,1.9961718989000001,0.0335,0,0.0335,1.94,0.30000000000000004,1.9630588376
2019-05-18 01:00:00,1.8965,0.30000000000000004,1.9200813133999999,0.036500000000000005,0,0.036500000000000005,1.8599999999999999,0.30000000000000004,1.8840382162,1.9165,0.33,1.9447036407,0.036500000000000005,0,0.036500000000000005,1.88,0.33,1.9087430419
2019-05-18 01:30:00,1.9955,0.31,2.0194356266,0.025500000000000002,0,0.025500000000000002,1.97,0.31,1.9942417104999999,2.0055,0.33,2.0324690035,0.025500000000000002,0,0.025500000000000002,1.98,0.33,2.007311635
2019-05-18 02:00:00,2.01,0.27,2.0280532537,0.03,0,0.03,1.98,0.27,1.998324298,2.04,0.29,2.0605096457,0.03,0,0.03,2.01,0.29,2.0308126452
2019-05-18 02:30:00,2.006,0.29,2.0268537194,0.016,0,0.016,1.99,0.29,2.0110196419,2.036,0.30000000000000004,2.057983479,0.016,0,0.016,2.02,0.30000000000000004,2.0421557237
2019-05-18 03:00:00,2.026,0.27,2.0439119355,0.006,0,0.006,2.02,0.27,2.0379646709,2.046,0.27,2.0637383555,0.006,0,0.006,2.04,0.27,2.0577900768
2019-05-18 03:30:00,1.984,0.26,2.0009637678,0.004,0,0.004,1.98,0.26,1.9969977466,2.004,0.27,2.0221068221,0.004,0,0.004,2.0,0.27,2.0181427105
2019-05-18 04:00:00,1.9304999999999999,0.28,1.9506999385000001,0.0205,0,0.0205,1.9100000000000001,0.28,1.9304144633,1.9505,0.29,1.9719407319000002,0.0205,0,0.0205,1.9300000000000002,0.29,1.9516659550000002
2019-05-18 04:30:00,1.917,0.26,1.9345513692,0.017,0,0.017,1.9,0.26,1.9177069641000002,1.937,0.27,1.9557272305,0.017,0,0.017,1.92,0.27,1.9388914358
2019-05-18 05:00:00,1.899,0.26,1.9167162023,0.019,0,0.019,1.88,0.26,1.8978935692,1.929,0.27,1.9478041483,0.019,0,0.019,1.9100000000000001,0.27,1.9289893727
2019-05-18 05:30:00,1.9020000000000001,0.27,1.9210684527000002,0.002,0,0.002,1.9,0.27,1.9190883252000002,1.9220000000000002,0.27,1.940871969,0.002,0,0.002,1.92,0.27,1.9388914358
2019-05-18 06:00:00,1.9304999999999999,0.26,1.9479297344000002,0.0005,0,0.0005,1.9300000000000002,0.26,1.9474342094,1.9505,0.27,1.9690988421000002,0.0005,0,0.0005,1.9500000000000002,0.27,1.968603566
2019-05-18 06:30:00,1.9805000000000001,0.26,1.9974934919,0.0005,0,0.0005,1.98,0.26,1.9969977466,2.0005,0.27,2.0186382167,0.0005,0,0.0005,2.0,0.27,2.0181427105
2019-05-18 07:00:00,2.0605,0.26,2.0768390044,0.0005,0,0.0005,2.06,0.26,2.0763429389,2.0805,0.26,2.0966831544,0.0005,0,0.0005,2.08,0.26,2.0961870146
2019-05-18 07:30:00,2.2025,0.0,2.2025,0.0025,0,0.0025,2.2,0.0,2.2,2.2225,0.25,2.2365165436,0.0025,0,0.0025,2.22,0.25,2.234032229
2019-05-18 08:00:00,2.236,0.0,2.236,0.006,0,0.006,2.23,0.0,2.23,2.266,0.25,2.279749109,0.006,0,0.006,2.26,0.25,2.27378539
2019-05-18 08:30:00,2.2275,0.0,2.2275,0.007500000000000001,0,0.007500000000000001,2.22,0.0,2.22,2.2575,0.0,2.2575,0.007500000000000001,0,0.007500000000000001,2.25,0.0,2.25
2019-05-18 09:00:00,2.195,0.0,2.195,0.015,0,0.015,2.18,0.0,2.18,2.215,0.0,2.215,0.015,0,0.015,2.2,0.0,2.2
2019-05-18 09:30:00,2.098,0.0,2.098,0.028,0,0.028,2.07,0.0,2.07,2.118,0.0,2.118,0.028,0,0.028,2.09,0.0,2.09
2019-05-18 10:00:00,2.0,0.0,2.0,0.14,0,0.14,1.8599999999999999,0.0,1.8599999999999999,2.02,0.0,2.02,0.14,0,0.14,1.88,0.0,1.88
2019-05-18 10:30:00,1.966,0.0,1.966,0.196,0,0.196,1.77,0.0,1.77,1.986,0.0,1.986,0.196,0,0.196,1.79,0.0,1.79
2019-05-18 11:00:00,1.855,0.0,1.855,0.23500000000000001,0,0.23500000000000001,1.62,0.0,1.62,1.885,0.0,1.885,0.23500000000000001,0,0.23500000000000001,1.65,0.0,1.65
2019-05-18 11:30:00,1.8765,0.0,1.8765,0.3765,0,0.3765,1.5,0.0,1.5,1.8965,0.0,1.8965,0.3765,0,0.3765,1.52,0.0,1.52
2019-05-18 12:00:00,1.9525000000000001,0.0,1.9525000000000001,0.2625,0,0.2625,1.69,0.0,1.69,1.9725000000000001,0.0,1.9725000000000001,0.2625,0,0.2625,1.71,0.0,1.71
2019-05-18 12:30:00,1.9325,0.0,1.9325,0.28250000000000003,0,0.28250000000000003,1.65,0.0,1.65,1.9425,0.0,1.9425,0.28250000000000003,0,0.28250000000000003,1.6600000000000001,0.0,1.6600000000000001
2019-05-18 13:00:00,1.9245,0.0,1.9245,0.21450000000000002,0,0.21450000000000002,1.71,0.0,1.71,1.9445000000000001,0.0,1.9445000000000001,0.21450000000000002,0,0.21450000000000002,1.73,0.0,1.73
2019-05-18 13:30:00,1.8815,0.0,1.8815,0.2515,0,0.2515,1.63,0.0,1.63,1.9015,0.0,1.9015,0.2515,0,0.2515,1.65,0.0,1.65
2019-05-18 14:00:00,1.795,0.0,1.795,0.335,0,0.335,1.46,0.0,1.46,1.8050000000000002,0.0,1.8050000000000002,0.335,0,0.335,1.47,0.0,1.47
2019-05-18 14:30:00,1.8,0.0,1.8,0.5,0,0.5,1.3,0.0,1.3,1.81,0.0,1.81,0.5,0,0.5,1.31,0.0,1.31
2019-05-18 15:00:00,1.7615,0.0,1.7615,0.5815,0,0.5815,1.18,0.0,1.18,1.7815,0.0,1.7815,0.5815,0,0.5815,1.2,0.0,1.2
2019-05-18 15:30:00,1.658,0.0,1.658,0.6880000000000001,0,0.6880000000000001,0.97,0.0,0.97,1.6680000000000001,0.0,1.6680000000000001,0.6880000000000001,0,0.6880000000000001,0.98,0.0,0.98
