Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-18 16:00:00,1.7525,0.0,1.7525,0.6325000000000001,0,0.6325000000000001,1.12,0.0,1.12,1.7625000000000002,0.0,1.7625000000000002,0.6325000000000001,0,0.6325000000000001,1.13,0.0,1.13
2019-05-18 16:30:00,1.8365,0.0,1.8365,0.5965,0,0.5965,1.24,0.0,1.24,1.8465,0.0,1.8465,0.5965,0,0.5965,1.25,0.0,1.25
2019-05-18 17:00:00,1.908,0.0,1.908,0.548,0,0.548,1.3599999999999999,0.0,1.3599999999999999,1.9180000000000001,0.0,1.9180000000000001,0.548,0,0.548,1.37,0.0,1.37
2019-05-18 17:30:00,2.0175,0.0,2.0175,0.42750000000000005,0,0.42750000000000005,1.5899999999999999,0.0,1.5899999999999999,2.0275,0.0,2.0275,0.42750000000000005,0,0.42750000000000005,1.6,0.0,1.6
2019-05-18 18:00:00,2.112,0.0,2.112,0.272,0,0.272,1.8399999999999999,0.0,1.8399999999999999,2.132,0.0,2.132,0.272,0,0.272,1.8599999999999999,0.0,1.8599999999999999
2019-05-18 18:30:00,2.14,0.0,2.14,0.26,0,0.26,1.88,0.0,1.88,2.16,0.25,2.1744194628,0.26,0,0.26,1.9,0.25,1.9163767897000001
2019-05-18 19:00:00,2.161,0.0,2.161,0.201,0,0.201,1.96,0.0,1.96,2.181,0.25,2.1952815309,0.201,0,0.201,1.98,0.25,1.9957204213000002
2019-05-18 19:30:00,2.2105,0.26,2.225738136,0.1405,0,0.1405,2.07,0.26,2.0862646045,2.2305,0.27,2.2467821991,0.1405,0,0.1405,2.09,0.27,2.1073680267
2019-05-18 20:00:00,2.231,0.24,2.2438718769,0.081,0,0.081,2.15,0.24,2.1633538777,2.251,0.25,2.264840171,0.081,0,0.081,2.17,0.25,2.1843534513
2019-05-18 20:30:00,2.198,0.27,2.2145211672,0.078,0,0.078,2.12,0.27,2.137124236,2.218,0.28,2.2356037216,0.078,0,0.078,2.14,0.28,2.1582400237
2019-05-18 21:00:00,2.195,0.27,2.2115435786,0.075,0,0.075,2.12,0.27,2.137124236,2.215,0.29,2.2339035342,0.075,0,0.075,2.14,0.29,2.1595601404
2019-05-18 21:30:00,2.2515,0.26,2.2664624969,0.061500000000000006,0,0.061500000000000006,2.19,0.26,2.2053797859,2.2715,0.26,2.2863316142,0.061500000000000006,0,0.061500000000000006,2.21,0.26,2.2252415599
2019-05-18 22:00:00,2.1405,0.32,2.1642874694,0.07050000000000001,0,0.07050000000000001,2.07,0.32,2.094588265,2.1605,0.33,2.1855571944,0.07050000000000001,0,0.07050000000000001,2.09,0.33,2.1158922468
2019-05-18 22:30:00,2.075,0.33,2.1010771047,0.085,0,0.085,1.99,0.33,2.0171762442,2.105,0.35000000000000003,2.1338990134999998,0.085,0,0.085,2.02,0.35000000000000003,2.0500975587
2019-05-18 23:00:00,2.0335,0.36,2.065120396,0.0635,0,0.0635,1.97,0.36,2.0026232796,2.0635,0.38,2.0981973811,0.0635,0,0.0635,2.0,0.38,2.0357799488
2019-05-18 23:30:00,1.935,0.36,1.9682034956,0.075,0,0.075,1.8599999999999999,0.36,1.8945184085000002,1.955,0.38,1.9915885619,0.075,0,0.075,1.88,0.38,1.9180198122
2019-05-19 00:00:00,1.854,0.38,1.8925422056,0.084,0,0.084,1.77,0.38,1.8103314614000001,1.874,0.4,1.9162139755,0.084,0,0.084,1.79,0.4,1.8341483037000001
2019-05-19 00:30:00,1.866,0.36,1.9004094296,0.066,0,0.066,1.8,0.36,1.8356470249,1.8860000000000001,0.38,1.9239012449000001,0.066,0,0.066,1.82,0.38,1.8592471595000002
2019-05-19 01:00:00,1.8439999999999999,0.32,1.8715597773,0.054,0,0.054,1.79,0.32,1.8183783985000002,1.8639999999999999,0.34,1.8947548654,0.054,0,0.054,1.81,0.34,1.8416568627
2019-05-19 01:30:00,1.9365,0.30000000000000004,1.9596000230000001,0.0465,0,0.0465,1.8900000000000001,0.30000000000000004,1.9136614121000002,1.9565000000000001,0.32,1.9824964691,0.0465,0,0.0465,1.9100000000000001,0.32,1.9366207682
2019-05-19 02:00:00,1.9405000000000001,0.32,1.9667079727,0.030500000000000003,0,0.030500000000000003,1.9100000000000001,0.32,1.9366207682,1.9405000000000001,0.33,1.9683597867,0.030500000000000003,0,0.030500000000000003,1.9100000000000001,0.33,1.9382982227
2019-05-19 02:30:00,1.9465,0.29,1.9679843114,0.0165,0,0.0165,1.9300000000000002,0.29,1.9516659550000002,1.9765000000000001,0.31,2.0006629526,0.0165,0,0.0165,1.96,0.31,1.9843638779
2019-05-19 03:00:00,1.9175,0.32,1.9440180683000001,0.007500000000000001,0,0.007500000000000001,1.9100000000000001,0.32,1.9366207682,1.9275,0.33,1.9555450008,0.007500000000000001,0,0.007500000000000001,1.92,0.33,1.9481529713999999
2019-05-19 03:30:00,1.9115000000000002,-0.21,1.923000845,0.0015,0,0.0015,1.9100000000000001,-0.21,1.921509823,1.8715000000000002,0.8,2.0353162531,0.0015,0,0.0015,1.87,0.8,2.0339370688
2019-05-19 04:00:00,1.862,0.30000000000000004,1.8860127253,0.002,0,0.002,1.8599999999999999,0.30000000000000004,1.8840382162,1.8820000000000001,0.32,1.9090112624,0.002,0,0.002,1.88,0.32,1.9070395906000002
2019-05-19 04:30:00,1.822,0.29,1.8449346871999999,0.002,0,0.002,1.82,0.29,1.8429595763000002,1.832,0.30000000000000004,1.8564008188,0.002,0,0.002,1.83,0.30000000000000004,1.8544271353
2019-05-19 05:00:00,1.79,0.29,1.8133394608,0.0,0,0.0,1.79,0.29,1.8133394608,1.8,0.29,1.8232114524,0.0,0,0.0,1.8,0.29,1.8232114524
2019-05-19 05:30:00,1.81,0.29,1.8330848316,0.0,0,0.0,1.81,0.29,1.8330848316,1.83,0.31,1.8560711193000001,0.0,0,0.0,1.83,0.31,1.8560711193000001
2019-05-19 06:00:00,1.7805,0.28,1.8023818269,0.0005,0,0.0005,1.78,0.28,1.8018878988,1.7905000000000002,0.30000000000000004,1.8154586886000001,0.0005,0,0.0005,1.79,0.30000000000000004,1.8149655644
2019-05-19 06:30:00,1.841,0.27,1.8606936878,0.001,0,0.001,1.8399999999999999,0.27,1.8597042776000001,1.871,0.28,1.8918353522,0.001,0,0.001,1.87,0.28,1.8908463712999999
2019-05-19 07:00:00,1.9220000000000002,0.26,1.9395061227000001,0.002,0,0.002,1.92,0.26,1.9375241934,1.9420000000000002,0.27,1.9606794741,0.002,0,0.002,1.94,0.27,1.9586985475
2019-05-19 07:30:00,1.9735,0.25,1.9892717889,0.0035,0,0.0035,1.97,0.25,1.9857995871,2.0035,0.25,2.0190374563,0.0035,0,0.0035,2.0,0.25,2.0155644371
2019-05-19 08:00:00,1.9465,0.27,1.9651367001,0.006500000000000001,0,0.006500000000000001,1.94,0.27,1.9586985475,1.9565000000000001,0.28,1.9764342261,0.006500000000000001,0,0.006500000000000001,1.9500000000000002,0.28,1.97
2019-05-19 08:30:00,1.9165,0.31,1.9414098614,0.0165,0,0.0165,1.9,0.31,1.9251233727,1.9365,0.32,1.9627613839,0.0165,0,0.0165,1.92,0.32,1.9464840097
2019-05-19 09:00:00,1.9645000000000001,0.30000000000000004,1.9872745784,0.0345,0,0.0345,1.9300000000000002,0.30000000000000004,1.9531768993,1.9945,0.31,2.0184474851,0.0345,0,0.0345,1.96,0.31,1.9843638779
2019-05-19 09:30:00,1.9725000000000001,0.26,1.9895618236,0.0925,0,0.0925,1.88,0.26,1.8978935692,1.9925000000000002,0.27,2.0107103844,0.0925,0,0.0925,1.9,0.27,1.9190883252000002
2019-05-19 10:00:00,1.8775,0.26,1.8954171704,0.24750000000000003,0,0.24750000000000003,1.63,0.26,1.6506059493,1.8975,0.26,1.9152300776,0.24750000000000003,0,0.24750000000000003,1.65,0.26,1.6703592428
2019-05-19 10:30:00,1.9180000000000001,0.0,1.9180000000000001,0.148,0,0.148,1.77,0.0,1.77,1.948,0.24,1.9627287128000002,0.148,0,0.148,1.8,0.24,1.8159295141
2019-05-19 11:00:00,1.8050000000000002,0.25,1.8222307757,0.17500000000000002,0,0.17500000000000002,1.63,0.25,1.6490603385,1.815,0.26,1.8335280200000001,0.17500000000000002,0,0.17500000000000002,1.6400000000000001,0.26,1.6604818578
2019-05-19 11:30:00,1.7530000000000001,0.26,1.7721763456000001,0.363,0,0.363,1.3900000000000001,0.26,1.4141074923999999,1.763,0.26,1.7820687417,0.363,0,0.363,1.4,0.26,1.4239382009
2019-05-19 12:00:00,1.7309999999999999,0.27,1.7519306493,0.41100000000000003,0,0.41100000000000003,1.32,0.27,1.3473306944,1.741,0.27,1.7618118515,0.41100000000000003,0,0.41100000000000003,1.33,0.27,1.3571293232000001
2019-05-19 12:30:00,1.7865000000000002,0.26,1.8053205394,0.40650000000000003,0,0.40650000000000003,1.38,0.26,1.4042791745,1.7965,0.27,1.8166761544,0.40650000000000003,0,0.40650000000000003,1.3900000000000001,0.27,1.4159802259
2019-05-19 13:00:00,1.65,0.26,1.6703592428,0.52,0,0.52,1.13,0.26,1.1595257651,1.6600000000000001,0.27,1.6818144963,0.52,0,0.52,1.1400000000000001,0.27,1.1715374514
2019-05-19 13:30:00,1.706,0.26,1.7256986991,0.596,0,0.596,1.11,0.26,1.1400438588,1.716,0.26,1.7355852039,0.596,0,0.596,1.12,0.26,1.1497825881
2019-05-19 14:00:00,1.7215,0.25,1.7395580617,0.5115000000000001,0,0.5115000000000001,1.21,0.25,1.2355565548,1.7415,0.26,1.760801593,0.5115000000000001,0,0.5115000000000001,1.23,0.26,1.2571793826
2019-05-19 14:30:00,1.6565,0.26,1.6767803225,0.5365,0,0.5365,1.12,0.26,1.1497825881,1.6764999999999999,0.27,1.6981025440000002,0.5365,0,0.5365,1.1400000000000001,0.27,1.1715374514
2019-05-19 15:00:00,1.6605,0.27,1.6823080128,0.6305000000000001,0,0.6305000000000001,1.03,0.27,1.0648004508,1.6605,0.28,1.6839418785,0.6305000000000001,0,0.6305000000000001,1.03,0.28,1.0673799698
2019-05-19 15:30:00,1.6840000000000002,0.25,1.7024558731,0.8140000000000001,0,0.8140000000000001,0.87,0.25,0.9052071586,1.694,0.26,1.7138366317,0.8140000000000001,0,0.8140000000000001,0.88,0.26,0.9176055798
2019-05-19 16:00:00,1.686,0.25,1.7044342170000002,0.716,0,0.716,0.97,0.25,1.0016985575,1.6960000000000002,0.26,1.7158135097,0.716,0,0.716,0.98,0.26,1.0139033485
2019-05-19 16:30:00,1.669,0.25,1.6876199217,0.609,0,0.609,1.06,0.25,1.0890821824,1.679,0.26,1.6990117716,0.609,0,0.609,1.07,0.26,1.1011357773000001
2019-05-19 17:00:00,1.8780000000000001,0.25,1.894566969,0.738,0,0.738,1.1400000000000001,0.25,1.1670903992000001,1.888,0.25,1.9044799815000002,0.738,0,0.738,1.15,0.25,1.1768602296
2019-05-19 17:30:00,1.9325,0.25,1.9486036667,0.7125,0,0.7125,1.22,0.25,1.245351356,1.9425,0.25,1.9585214449000001,0.7125,0,0.7125,1.23,0.25,1.2551493935
2019-05-19 18:00:00,2.0415,0.25,2.0567504102,0.5615,0,0.5615,1.48,0.25,1.5009663554000001,2.0515,0.25,2.0666766196,0.5615,0,0.5615,1.49,0.25,1.5108275878000001
2019-05-19 18:30:00,2.166,0.25,2.1803797834,0.386,0,0.386,1.78,0.25,1.7974704448,2.186,0.25,2.2002490768,0.386,0,0.386,1.8,0.25,1.8172781845000001
2019-05-19 19:00:00,2.144,0.27,2.1609340573,0.294,0,0.294,1.85,0.27,1.8695988875,2.164,0.28,2.182039413,0.294,0,0.294,1.87,0.28,1.8908463712999999
2019-05-19 19:30:00,2.187,0.26,2.2024007356,0.247,0,0.247,1.94,0.26,1.9573451407,2.217,0.27,2.2333806214,0.247,0,0.247,1.97,0.27,1.9884164554
2019-05-19 20:00:00,2.267,-0.13,2.2707243338,0.247,0,0.247,2.02,-0.13,2.0241788459,2.247,0.56,2.3157307702,0.247,0,0.247,2.0,0.56,2.0769207977
2019-05-19 20:30:00,2.293,0.30000000000000004,2.3125416753,0.14300000000000002,0,0.14300000000000002,2.15,0.30000000000000004,2.1708293346,2.313,0.33,2.3364222649,0.14300000000000002,0,0.14300000000000002,2.17,0.33,2.1949487466
2019-05-19 21:00:00,2.2705,0.28,2.2876997727,0.0805,0,0.0805,2.19,0.28,2.207826986,2.3105,0.30000000000000004,2.3298949011,0.0805,0,0.0805,2.23,0.30000000000000004,2.2500888871
2019-05-19 21:30:00,2.293,0.27,2.3088414844000003,0.073,0,0.073,2.22,0.27,2.2363586474,2.313,0.28,2.3298860487,0.073,0,0.073,2.24,0.28,2.2574321695
2019-05-19 22:00:00,2.2235,0.30000000000000004,2.2436470868,0.053500000000000006,0,0.053500000000000006,2.17,0.30000000000000004,2.1906391761,2.2535,0.32,2.2761068187,0.053500000000000006,0,0.053500000000000006,2.2,0.32,2.2231509171
2019-05-19 22:30:00,2.1505,0.31,2.1727287567,0.0405,0,0.0405,2.11,0.31,2.1326509325,2.1705,0.33,2.1954430646,0.0405,0,0.0405,2.13,0.33,2.1554117936
2019-05-19 23:00:00,2.0425,0.31,2.0658911515,0.0325,0,0.0325,2.01,0.31,2.0337649815,2.0525,0.33,2.0788593627,0.0325,0,0.0325,2.02,0.33,2.0467779557
2019-05-19 23:30:00,1.9605000000000001,0.26,1.9776653534,0.0205,0,0.0205,1.94,0.26,1.9573451407,1.9705,0.41000000000000003,2.0127022259,0.0205,0,0.0205,1.9500000000000002,0.41000000000000003,1.9926364445
2019-05-20 00:00:00,1.892,0.31,1.9172282076,0.022,0,0.022,1.87,0.31,1.8955210365,1.9020000000000001,0.33,1.9304154993,0.022,0,0.022,1.88,0.33,1.9087430419
2019-05-20 00:30:00,1.8725,0.31,1.8979874209,0.022500000000000003,0,0.022500000000000003,1.85,0.31,1.8757931656,1.8825,0.33,1.9112054442000002,0.022500000000000003,0,0.022500000000000003,1.8599999999999999,0.33,1.889047379
2019-05-20 01:00:00,1.8615,0.35000000000000003,1.8941178026,0.0315,0,0.0315,1.83,0.35000000000000003,1.8631693428,1.8815,0.37,1.9175354625,0.0315,0,0.0315,1.85,0.37,1.88663722
2019-05-20 01:30:00,1.963,0.30000000000000004,1.9857917816000001,0.043000000000000003,0,0.043000000000000003,1.92,0.30000000000000004,1.9432961689,1.983,0.31,2.0070847018,0.043000000000000003,0,0.043000000000000003,1.94,0.31,1.964611921
2019-05-20 02:00:00,1.9785,0.33,2.0058320593,0.0485,0,0.0485,1.9300000000000002,0.33,1.958009193,1.9985,0.35000000000000003,2.0289165212,0.0485,0,0.0485,1.9500000000000002,0.35000000000000003,1.9811612755999999
2019-05-20 02:30:00,1.9515,0.33,1.979204954,0.051500000000000004,0,0.051500000000000004,1.9,0.33,1.9284449694,1.9715,0.35000000000000003,2.0023267091,0.051500000000000004,0,0.051500000000000004,1.92,0.35000000000000003,1.9516403357
2019-05-20 03:00:00,1.9729999999999999,0.31,1.9972052974,0.053,0,0.053,1.92,0.31,1.9448650339,1.9929999999999999,0.32,2.0185264427,0.053,0,0.053,1.94,0.32,1.9662146373
2019-05-20 03:30:00,1.9335,0.29,1.9551271698,0.043500000000000004,0,0.043500000000000004,1.8900000000000001,0.29,1.9121192431,1.9435,0.30000000000000004,1.966517798,0.043500000000000004,0,0.043500000000000004,1.9,0.30000000000000004,1.9235384062
2019-05-20 04:00:00,1.881,0.29,1.9032238439,0.051000000000000004,0,0.051000000000000004,1.83,0.29,1.8528356646000002,1.901,0.31,1.9261103291000001,0.051000000000000004,0,0.051000000000000004,1.85,0.31,1.8757931656
2019-05-20 04:30:00,1.9180000000000001,0.31,1.94289063,0.048,0,0.048,1.87,0.31,1.8955210365,1.9380000000000002,0.33,1.9658952159,0.048,0,0.048,1.8900000000000001,0.33,1.9185932346
2019-05-20 05:00:00,1.9275,0.05,1.9281483994,0.0475,0,0.0475,1.88,0.05,1.8806647761000002,1.9175,0.5,1.9816170795999999,0.0475,0,0.0475,1.87,0.5,1.9356910911
2019-05-20 05:30:00,1.9304999999999999,-0.30000000000000004,1.9536709677,0.0505,0,0.0505,1.88,-0.30000000000000004,1.9037857022,1.8605,0.8200000000000001,2.0331896739,0.0505,0,0.0505,1.81,0.8200000000000001,1.9870832896000001
2019-05-20 06:00:00,1.9525000000000001,0.11,1.9555961367,0.052500000000000005,0,0.052500000000000005,1.9,0.11,1.9031815468,1.9525000000000001,0.48,2.0106357825,0.052500000000000005,0,0.052500000000000005,1.9,0.48,1.9596938536000001
2019-05-20 06:30:00,2.09,0.26,2.1061101586,0.05,0,0.05,2.04,0.26,2.0565018843,2.11,0.26,2.1259586073,0.05,0,0.05,2.06,0.26,2.0763429389
2019-05-20 07:00:00,2.273,-0.43,2.3133155859,0.043000000000000003,0,0.043000000000000003,2.23,-0.43,2.2710790387,2.293,0.59,2.3676885353,0.043000000000000003,0,0.043000000000000003,2.25,0.59,2.3260696464
2019-05-20 07:30:00,2.309,0.26,2.323592262,0.029,0,0.029,2.2800000000000002,0.26,2.2947766776,2.339,0.26,2.3534062548,0.029,0,0.029,2.31,0.26,2.3245859846
2019-05-20 08:00:00,2.306,0.25,2.3195120176,0.046,0,0.046,2.26,0.25,2.27378539,2.336,0.25,2.3493394816,0.046,0,0.046,2.29,0.25,2.3036058691
2019-05-20 08:30:00,2.25,0.0,2.25,0.08,0,0.08,2.17,0.0,2.17,2.27,0.0,2.27,0.08,0,0.08,2.19,0.0,2.19
2019-05-20 09:00:00,2.071,0.0,2.071,0.181,0,0.181,1.8900000000000001,0.0,1.8900000000000001,2.101,0.25,2.1158215898,0.181,0,0.181,1.92,0.25,1.9362076335
2019-05-20 09:30:00,2.051,0.0,2.051,0.301,0,0.301,1.75,0.0,1.75,2.071,0.25,2.0860347552,0.301,0,0.301,1.77,0.25,1.7875681805
2019-05-20 10:00:00,1.9340000000000002,0.0,1.9340000000000002,0.454,0,0.454,1.48,0.0,1.48,1.9540000000000002,0.0,1.9540000000000002,0.454,0,0.454,1.5,0.0,1.5
2019-05-20 10:30:00,1.907,0.0,1.907,0.527,0,0.527,1.38,0.0,1.38,1.927,0.0,1.927,0.527,0,0.527,1.4,0.0,1.4
2019-05-20 11:00:00,1.771,0.0,1.771,0.5710000000000001,0,0.5710000000000001,1.2,0.0,1.2,1.7810000000000001,0.0,1.7810000000000001,0.5710000000000001,0,0.5710000000000001,1.21,0.0,1.21
2019-05-20 11:30:00,1.7795,0.0,1.7795,0.6195,0,0.6195,1.16,0.0,1.16,1.7995,0.0,1.7995,0.6195,0,0.6195,1.18,0.0,1.18
2019-05-20 12:00:00,1.7565,0.0,1.7565,0.6465000000000001,0,0.6465000000000001,1.11,0.0,1.11,1.7565,0.0,1.7565,0.6465000000000001,0,0.6465000000000001,1.11,0.0,1.11
2019-05-20 12:30:00,1.7525,0.0,1.7525,0.6825,0,0.6825,1.07,0.0,1.07,1.7625000000000002,0.0,1.7625000000000002,0.6825,0,0.6825,1.08,0.0,1.08
2019-05-20 13:00:00,1.7755,0.0,1.7755,0.7155,0,0.7155,1.06,0.0,1.06,1.7855,0.0,1.7855,0.7155,0,0.7155,1.07,0.0,1.07
2019-05-20 13:30:00,1.7405,0.0,1.7405,0.7905000000000001,0,0.7905000000000001,0.9500000000000001,0.0,0.9500000000000001,1.7505000000000002,0.0,1.7505000000000002,0.7905000000000001,0,0.7905000000000001,0.96,0.0,0.96
2019-05-20 14:00:00,1.7145000000000001,0.0,1.7145000000000001,0.8145,0,0.8145,0.9,0.0,0.9,1.7345000000000002,0.0,1.7345000000000002,0.8145,0,0.8145,0.92,0.0,0.92
2019-05-20 14:30:00,1.7475,0.0,1.7475,0.8075,0,0.8075,0.9400000000000001,0.0,0.9400000000000001,1.7575,0.0,1.7575,0.8075,0,0.8075,0.9500000000000001,0.0,0.9500000000000001
2019-05-20 15:00:00,1.6880000000000002,0.0,1.6880000000000002,0.798,0,0.798,0.89,0.0,0.89,1.698,0.0,1.698,0.798,0,0.798,0.9,0.0,0.9
2019-05-20 15:30:00,1.6905000000000001,0.0,1.6905000000000001,0.7405,0,0.7405,0.9500000000000001,0.0,0.9500000000000001,1.7105000000000001,0.0,1.7105000000000001,0.7405,0,0.7405,0.97,0.0,0.97
2019-05-20 16:00:00,1.7395,0.0,1.7395,0.6795,0,0.6795,1.06,0.0,1.06,1.7495,0.0,1.7495,0.6795,0,0.6795,1.07,0.0,1.07
2019-05-20 16:30:00,1.828,0.0,1.828,0.538,0,0.538,1.29,0.0,1.29,1.8479999999999999,0.0,1.8479999999999999,0.538,0,0.538,1.31,0.0,1.31
2019-05-20 17:00:00,2.07,0.0,2.07,0.45,0,0.45,1.62,0.0,1.62,2.08,0.0,2.08,0.45,0,0.45,1.63,0.0,1.63
2019-05-20 17:30:00,2.1255,0.0,2.1255,0.5055000000000001,0,0.5055000000000001,1.62,0.0,1.62,2.1355,0.0,2.1355,0.5055000000000001,0,0.5055000000000001,1.63,0.0,1.63
2019-05-20 18:00:00,2.184,0.0,2.184,0.434,0,0.434,1.75,0.0,1.75,2.194,0.0,2.194,0.434,0,0.434,1.76,0.0,1.76
2019-05-20 18:30:00,2.2245,0.0,2.2245,0.34450000000000003,0,0.34450000000000003,1.88,0.0,1.88,2.2445,0.0,2.2445,0.34450000000000003,0,0.34450000000000003,1.9,0.0,1.9
2019-05-20 19:00:00,2.254,0.0,2.254,0.304,0,0.304,1.9500000000000002,0.0,1.9500000000000002,2.274,0.0,2.274,0.304,0,0.304,1.97,0.0,1.97
2019-05-20 19:30:00,2.3085,0.25,2.3219974699,0.20850000000000002,0,0.20850000000000002,2.1,0.25,2.1148285983,2.3485,0.26,2.3628483341,0.20850000000000002,0,0.20850000000000002,2.14,0.26,2.1557365331
2019-05-20 20:00:00,2.3295,0.25,2.3428764906,0.1395,0,0.1395,2.19,0.25,2.2042232192,2.3595,0.27,2.3748979452,0.1395,0,0.1395,2.22,0.27,2.2363586474
2019-05-20 20:30:00,2.3455,-0.23,2.3567499337,0.0955,0,0.0955,2.25,-0.23,2.2617250053999998,2.3055,0.72,2.4153116259000003,0.0955,0,0.0955,2.21,0.72,2.3243278598
2019-05-20 21:00:00,2.3455,-0.28,2.3621537312,0.0455,0,0.0455,2.3,-0.28,2.3169807941,2.2955,0.78,2.4244010085,0.0455,0,0.0455,2.25,0.78,2.3813651547
2019-05-20 21:30:00,2.3825,-0.31,2.4025832451999998,0.022500000000000003,0,0.022500000000000003,2.36,-0.31,2.3802730936,2.3325,0.76,2.4531930723,0.022500000000000003,0,0.022500000000000003,2.31,0.76,2.4318100255
2019-05-20 22:00:00,2.2695,-0.29,2.2879532884,0.029500000000000002,0,0.029500000000000002,2.24,-0.29,2.2586943131,2.2095000000000002,0.8200000000000001,2.3567541768,0.029500000000000002,0,0.029500000000000002,2.18,0.8200000000000001,2.3291200055
2019-05-20 22:30:00,2.1455,-0.29,2.1650104503,0.035500000000000004,0,0.035500000000000004,2.11,-0.29,2.1298356744,2.0855,0.85,2.2520679941,0.035500000000000004,0,0.035500000000000004,2.05,0.85,2.2192341021
2019-05-20 23:00:00,2.071,-0.24,2.0848599473,0.021,0,0.021,2.05,-0.24,2.064000969,2.021,0.79,2.1699172795,0.021,0,0.021,2.0,0.79,2.1503720608
2019-05-20 23:30:00,1.9875,0.35000000000000003,2.0180823199,0.0175,0,0.0175,1.97,0.35000000000000003,2.0008498195,2.0175,0.37,2.0511475447,0.0175,0,0.0175,2.0,0.37,2.0339370688
2019-05-21 00:00:00,1.8980000000000001,0.30000000000000004,1.9215629056,0.028,0,0.028,1.87,0.30000000000000004,1.8939112968,1.9180000000000001,0.31,1.94289063,0.028,0,0.028,1.8900000000000001,0.31,1.9152545523
2019-05-22 00:30:00,1.88,0.26,1.8978935692,0.0,0,0.0,1.88,0.26,1.8978935692,1.9,0.33,1.9284449694,0.0,0,0.0,1.9,0.33,1.9284449694
2019-05-22 01:00:00,1.8599999999999999,0.31,1.8856563844,0.0,0,0.0,1.8599999999999999,0.31,1.8856563844,1.88,0.33,1.9087430419,0.0,0,0.0,1.88,0.33,1.9087430419
2019-05-22 01:30:00,1.9304999999999999,0.31,1.955231508,0.0005,0,0.0005,1.9300000000000002,0.31,1.9547378341,1.9505,0.32,1.9765753843,0.0005,0,0.0005,1.9500000000000002,0.32,1.9760819821000002
2019-05-22 02:00:00,1.9415,0.32,1.9676946536000002,0.0015,0,0.0015,1.94,0.32,1.9662146373,1.9615,0.33,1.9890656726,0.0015,0,0.0015,1.96,0.33,1.9875864761000002
2019-05-22 02:30:00,1.9645000000000001,0.32,1.990391984,0.0045000000000000005,0,0.0045000000000000005,1.96,0.32,1.985950654,1.9845000000000002,0.33,2.0117505437,0.0045000000000000005,0,0.0045000000000000005,1.98,0.33,2.007311635
2019-05-22 03:00:00,1.9105,0.30000000000000004,1.9339106107,0.0005,0,0.0005,1.9100000000000001,0.30000000000000004,1.9334166649000002,1.9205,0.32,1.9469772083999999,0.0005,0,0.0005,1.92,0.32,1.9464840097
2019-05-22 03:30:00,1.9100000000000001,0.29,1.931890266,0.0,0,0.0,1.9100000000000001,0.29,1.931890266,1.9300000000000002,0.31,1.9547378341,0.0,0,0.0,1.9300000000000002,0.31,1.9547378341
2019-05-22 04:00:00,1.9,0.30000000000000004,1.9235384062,0.0,0,0.0,1.9,0.30000000000000004,1.9235384062,1.92,0.32,1.9464840097,0.0,0,0.0,1.92,0.32,1.9464840097
2019-05-22 04:30:00,1.9100000000000001,0.27,1.9289893727,0.0,0,0.0,1.9100000000000001,0.27,1.9289893727,1.9300000000000002,0.28,1.9502051174,0.0,0,0.0,1.9300000000000002,0.28,1.9502051174
2019-05-22 05:00:00,1.9,0.27,1.9190883252000002,0.0,0,0.0,1.9,0.27,1.9190883252000002,1.92,0.28,1.9403092537000002,0.0,0,0.0,1.92,0.28,1.9403092537000002
2019-05-22 05:30:00,1.9100000000000001,0.27,1.9289893727,0.0,0,0.0,1.9100000000000001,0.27,1.9289893727,1.9300000000000002,0.27,1.9487944992,0.0,0,0.0,1.9300000000000002,0.27,1.9487944992
2019-05-22 06:00:00,1.9100000000000001,0.27,1.9289893727,0.0,0,0.0,1.9100000000000001,0.27,1.9289893727,1.9300000000000002,0.28,1.9502051174,0.0,0,0.0,1.9300000000000002,0.28,1.9502051174
2019-05-22 06:30:00,2.0035,0.27,2.0216113004,0.0035,0,0.0035,2.0,0.27,2.0181427105,2.0335,0.28,2.0526865932,0.0035,0,0.0035,2.03,0.28,2.0492193636
2019-05-22 07:00:00,2.192,-0.34,2.2182118925,0.002,0,0.002,2.19,-0.34,2.216235547,2.212,0.42,2.2515203752,0.002,0,0.002,2.21,0.42,2.2495555117
2019-05-22 07:30:00,2.286,0.0,2.286,0.006,0,0.006,2.2800000000000002,0.0,2.2800000000000002,2.316,0.25,2.3294540133,0.006,0,0.006,2.31,0.25,2.3234887562
2019-05-22 08:00:00,2.2515,0.25,2.2653371162,0.0115,0,0.0115,2.24,0.25,2.2539077177,2.2815,0.26,2.296267025,0.0115,0,0.0115,2.27,0.26,2.2848413512
2019-05-22 08:30:00,2.165,0.24,2.1782619218,0.035,0,0.035,2.13,0.24,2.1434784813,2.185,0.25,2.1992555559,0.035,0,0.035,2.15,0.25,2.1644860822
2019-05-22 09:00:00,2.1575,0.0,2.1575,0.0575,0,0.0575,2.1,0.0,2.1,2.1775,0.0,2.1775,0.0575,0,0.0575,2.12,0.0,2.12
2019-05-22 09:30:00,2.051,0.0,2.051,0.181,0,0.181,1.87,0.0,1.87,2.071,0.0,2.071,0.181,0,0.181,1.8900000000000001,0.0,1.8900000000000001
2019-05-22 10:00:00,1.9745,0.0,1.9745,0.23450000000000001,0,0.23450000000000001,1.74,0.0,1.74,1.9945,0.0,1.9945,0.23450000000000001,0,0.23450000000000001,1.76,0.0,1.76
2019-05-22 10:30:00,2.048,0.0,2.048,0.128,0,0.128,1.92,0.0,1.92,2.068,0.0,2.068,0.128,0,0.128,1.94,0.0,1.94
2019-05-22 11:00:00,1.7665000000000002,0.0,1.7665000000000002,0.3165,0,0.3165,1.45,0.0,1.45,1.7865000000000002,0.0,1.7865000000000002,0.3165,0,0.3165,1.47,0.0,1.47
2019-05-22 11:30:00,1.716,0.0,1.716,0.396,0,0.396,1.32,0.0,1.32,1.726,0.0,1.726,0.396,0,0.396,1.33,0.0,1.33
2019-05-22 12:00:00,1.748,0.0,1.748,0.488,0,0.488,1.26,0.0,1.26,1.758,0.0,1.758,0.488,0,0.488,1.27,0.0,1.27
2019-05-22 12:30:00,1.74,0.0,1.74,0.51,0,0.51,1.23,0.0,1.23,1.75,0.0,1.75,0.51,0,0.51,1.24,0.0,1.24
2019-05-22 13:00:00,1.701,0.0,1.701,0.551,0,0.551,1.15,0.0,1.15,1.7109999999999999,0.0,1.7109999999999999,0.551,0,0.551,1.16,0.0,1.16
2019-05-22 13:30:00,1.7315,0.0,1.7315,0.5515,0,0.5515,1.18,0.0,1.18,1.7415,0.0,1.7415,0.5515,0,0.5515,1.19,0.0,1.19
2019-05-22 14:00:00,1.588,0.0,1.588,0.608,0,0.608,0.98,0.0,0.98,1.5979999999999999,0.0,1.5979999999999999,0.608,0,0.608,0.99,0.0,0.99
2019-05-22 14:30:00,1.646,0.0,1.646,0.606,0,0.606,1.04,0.0,1.04,1.6560000000000001,0.0,1.6560000000000001,0.606,0,0.606,1.05,0.0,1.05
2019-05-22 15:00:00,1.6375000000000002,0.0,1.6375000000000002,0.5675,0,0.5675,1.07,0.0,1.07,1.6475,0.0,1.6475,0.5675,0,0.5675,1.08,0.0,1.08
2019-05-22 15:30:00,1.6395,0.0,1.6395,0.4995,0,0.4995,1.1400000000000001,0.0,1.1400000000000001,1.6495000000000002,0.0,1.6495000000000002,0.4995,0,0.4995,1.15,0.0,1.15
2019-05-22 16:00:00,1.744,0.0,1.744,0.354,0,0.354,1.3900000000000001,0.0,1.3900000000000001,1.764,0.0,1.764,0.354,0,0.354,1.4100000000000001,0.0,1.4100000000000001
2019-05-22 16:30:00,1.8875000000000002,0.0,1.8875000000000002,0.34750000000000003,0,0.34750000000000003,1.54,0.0,1.54,1.9075000000000002,0.0,1.9075000000000002,0.34750000000000003,0,0.34750000000000003,1.56,0.0,1.56
2019-05-22 17:00:00,2.0075,0.0,2.0075,0.3275,0,0.3275,1.6800000000000002,0.0,1.6800000000000002,2.0275,0.0,2.0275,0.3275,0,0.3275,1.7000000000000002,0.0,1.7000000000000002
2019-05-22 17:30:00,2.0915,0.0,2.0915,0.1915,0,0.1915,1.9,0.0,1.9,2.1215,0.0,2.1215,0.1915,0,0.1915,1.9300000000000002,0.0,1.9300000000000002
2019-05-22 18:00:00,2.1755,0.0,2.1755,0.10550000000000001,0,0.10550000000000001,2.07,0.0,2.07,2.1955,0.0,2.1955,0.10550000000000001,0,0.10550000000000001,2.09,0.0,2.09
2019-05-22 18:30:00,2.121,0.0,2.121,0.131,0,0.131,1.99,0.0,1.99,2.141,0.25,2.1555465664,0.131,0,0.131,2.01,0.25,2.0254875956
2019-05-22 19:00:00,2.183,0.0,2.183,0.023,0,0.023,2.16,0.0,2.16,2.203,0.25,2.2171398242,0.023,0,0.023,2.18,0.25,2.1942880394
2019-05-22 19:30:00,2.23,0.0,2.23,0.01,0,0.01,2.22,0.0,2.22,2.26,0.25,2.27378539,0.01,0,0.01,2.25,0.25,2.2638462845
2019-05-22 20:00:00,2.2285,-0.38,2.2606663288,0.0085,0,0.0085,2.22,-0.38,2.2522877258,2.1985,0.7000000000000001,2.3072499323,0.0085,0,0.0085,2.19,0.7000000000000001,2.2991520176
2019-05-22 20:30:00,2.2625,-0.02,2.2625883961,0.0025,0,0.0025,2.26,-0.02,2.2600884938,2.2825,0.33,2.306232046,0.0025,0,0.0025,2.2800000000000002,0.33,2.3037577998
2019-05-22 21:00:00,2.2905,0.26,2.3052093723000002,0.0005,0,0.0005,2.29,0.26,2.3047125634,2.3205,0.26,2.3350203961,0.0005,0,0.0005,2.32,0.26,2.334523506
2019-05-22 21:30:00,2.31,0.25,2.3234887562,0.0,0,0.0,2.31,0.25,2.3234887562,2.33,0.25,2.3433736364,0.0,0,0.0,2.33,0.25,2.3433736364
2019-05-22 22:00:00,2.25,0.28,2.2673552876,0.0,0,0.0,2.25,0.28,2.2673552876,2.2800000000000002,0.29,2.2983689869,0.0,0,0.0,2.2800000000000002,0.29,2.2983689869
2019-05-22 22:30:00,2.16,0.26,2.1755918735,0.0,0,0.0,2.16,0.26,2.1755918735,2.19,0.27,2.2065810658,0.0,0,0.0,2.19,0.27,2.2065810658
2019-05-22 23:00:00,2.02,0.26,2.0366639389,0.0,0,0.0,2.02,0.26,2.0366639389,2.05,0.26,2.0664220285,0.0,0,0.0,2.05,0.26,2.0664220285
2019-05-22 23:30:00,1.964,0.25,1.9798474689,0.004,0,0.004,1.96,0.25,1.975879551,1.984,0.34,2.0129222538,0.004,0,0.004,1.98,0.34,2.0089798406
2019-05-23 00:00:00,1.8599999999999999,0.29,1.8824717792999999,0.0,0,0.0,1.8599999999999999,0.29,1.8824717792999999,1.88,0.31,1.9053870998,0.0,0,0.0,1.88,0.31,1.9053870998
2019-05-23 00:30:00,1.82,0.32,1.8479177471,0.0,0,0.0,1.82,0.32,1.8479177471,1.83,0.34,1.8613167382,0.0,0,0.0,1.83,0.34,1.8613167382
2019-05-23 01:00:00,1.8090000000000002,0.33,1.8388531752000001,0.009000000000000001,0,0.009000000000000001,1.8,0.33,1.83,1.8290000000000002,0.35000000000000003,1.8621871549,0.009000000000000001,0,0.009000000000000001,1.82,0.35000000000000003,1.8533483213
2019-05-23 01:30:00,1.8915000000000002,0.29,1.9136019048000001,0.0415,0,0.0415,1.85,0.29,1.8725917868000002,1.9115000000000002,0.30000000000000004,1.9348985116000001,0.0415,0,0.0415,1.87,0.30000000000000004,1.8939112968
2019-05-23 02:00:00,1.8900000000000001,0.29,1.9121192431,0.05,0,0.05,1.8399999999999999,0.29,1.8627130751,1.9100000000000001,0.30000000000000004,1.9334166649000002,0.05,0,0.05,1.8599999999999999,0.30000000000000004,1.8840382162
2019-05-23 02:30:00,1.895,0.27,1.9141381873,0.035,0,0.035,1.8599999999999999,0.27,1.8794946129,1.915,0.29,1.9368337564,0.035,0,0.035,1.88,0.29,1.9022355270000002
2019-05-23 03:00:00,1.8475000000000001,0.27,1.8671251297,0.0375,0,0.0375,1.81,0.27,1.8300273222,1.8675000000000002,0.29,1.8898826022000002,0.0375,0,0.0375,1.83,0.29,1.8528356646000002
2019-05-23 03:30:00,1.8565,0.27,1.8760309832000002,0.0465,0,0.0465,1.81,0.27,1.8300273222,1.8765,0.29,1.8987765140000001,0.0465,0,0.0465,1.83,0.29,1.8528356646000002
2019-05-23 04:00:00,1.833,0.23,1.847373541,0.073,0,0.073,1.76,0.23,1.7749647884000002,1.843,0.32,1.8705745107,0.073,0,0.073,1.77,0.32,1.7986939706
2019-05-23 04:30:00,1.8665,0.26,1.8845217563,0.0965,0,0.0965,1.77,0.26,1.7889941308,1.8765,0.27,1.8958249524,0.0965,0,0.0965,1.78,0.27,1.8003610749
2019-05-23 05:00:00,1.8455,0.26,1.8637248322,0.0655,0,0.0655,1.78,0.26,1.7988885457000001,1.8555000000000001,0.27,1.8750413995000001,0.0655,0,0.0655,1.79,0.27,1.8102486017000001
2019-05-23 05:30:00,1.8535,0.26,1.8716469352,0.0235,0,0.0235,1.83,0.26,1.848377667,1.8635000000000002,0.27,1.8829583771,0.0235,0,0.0235,1.8399999999999999,0.27,1.8597042776000001
2019-05-23 06:00:00,1.909,0.27,1.927999222,0.009000000000000001,0,0.009000000000000001,1.9,0.27,1.9190883252000002,1.929,0.27,1.9478041483,0.009000000000000001,0,0.009000000000000001,1.92,0.27,1.9388914358
2019-05-23 06:30:00,1.957,0.27,1.9755376483,0.007,0,0.007,1.9500000000000002,0.27,1.968603566,1.967,0.28,1.9868288804,0.007,0,0.007,1.96,0.28,1.9798989873
2019-05-23 07:00:00,2.2085,-0.25,2.2226048344000002,0.0085,0,0.0085,2.2,-0.25,2.2141589825,2.2285,0.4,2.2641140099,0.0085,0,0.0085,2.22,0.4,2.2557482129
2019-05-23 07:30:00,2.2475,0.30000000000000004,2.2674338469,0.0175,0,0.0175,2.23,0.30000000000000004,2.2500888871,2.2775,0.28,2.2946473041,0.0175,0,0.0175,2.26,0.28,2.2772790782
2019-05-23 08:00:00,2.379,0.0,2.379,0.019,0,0.019,2.36,0.0,2.36,2.399,0.0,2.399,0.019,0,0.019,2.38,0.0,2.38
2019-05-23 08:30:00,2.2655,0.0,2.2655,0.035500000000000004,0,0.035500000000000004,2.23,0.0,2.23,2.2955,0.0,2.2955,0.035500000000000004,0,0.035500000000000004,2.26,0.0,2.26
2019-05-23 09:00:00,2.177,0.0,2.177,0.047,0,0.047,2.13,0.0,2.13,2.197,0.24,2.2100699084,0.047,0,0.047,2.15,0.24,2.1633538777
2019-05-23 09:30:00,2.2355,0.0,2.2355,0.035500000000000004,0,0.035500000000000004,2.2,0.0,2.2,2.2655,0.0,2.2655,0.035500000000000004,0,0.035500000000000004,2.23,0.0,2.23
2019-05-23 10:00:00,2.123,0.0,2.123,0.113,0,0.113,2.01,0.0,2.01,2.143,0.0,2.143,0.113,0,0.113,2.03,0.0,2.03
2019-05-23 10:30:00,1.9689999999999999,0.0,1.9689999999999999,0.279,0,0.279,1.69,0.0,1.69,1.999,0.0,1.999,0.279,0,0.279,1.72,0.0,1.72
2019-05-23 11:00:00,1.859,0.0,1.859,0.399,0,0.399,1.46,0.0,1.46,1.879,0.0,1.879,0.399,0,0.399,1.48,0.0,1.48
2019-05-23 11:30:00,1.8425,0.0,1.8425,0.4425,0,0.4425,1.4,0.0,1.4,1.8525,0.0,1.8525,0.4425,0,0.4425,1.4100000000000001,0.0,1.4100000000000001
2019-05-23 12:00:00,1.6965,0.0,1.6965,0.5065000000000001,0,0.5065000000000001,1.19,0.0,1.19,1.7065000000000001,0.0,1.7065000000000001,0.5065000000000001,0,0.5065000000000001,1.2,0.0,1.2
2019-05-23 12:30:00,1.8415,0.0,1.8415,0.36150000000000004,0,0.36150000000000004,1.48,0.0,1.48,1.8515000000000001,0.0,1.8515000000000001,0.36150000000000004,0,0.36150000000000004,1.49,0.0,1.49
2019-05-23 13:00:00,1.7974999999999999,0.0,1.7974999999999999,0.3375,0,0.3375,1.46,0.0,1.46,1.8175,0.0,1.8175,0.3375,0,0.3375,1.48,0.0,1.48
2019-05-23 13:30:00,1.7815,0.0,1.7815,0.3815,0,0.3815,1.4,0.0,1.4,1.8014999999999999,0.24,1.8174163667,0.3815,0,0.3815,1.42,0.24,1.4401388822
2019-05-23 14:00:00,1.7385000000000002,0.0,1.7385000000000002,0.3685,0,0.3685,1.37,0.0,1.37,1.7485,0.24,1.7648944019,0.3685,0,0.3685,1.38,0.24,1.4007141036
2019-05-23 14:30:00,1.728,0.0,1.728,0.398,0,0.398,1.33,0.0,1.33,1.738,0.24,1.7544925192,0.398,0,0.398,1.34,0.24,1.361322886
2019-05-23 15:00:00,1.8295,0.0,1.8295,0.3095,0,0.3095,1.52,0.0,1.52,1.8495,0.0,1.8495,0.3095,0,0.3095,1.54,0.0,1.54
2019-05-23 15:30:00,1.874,0.0,1.874,0.244,0,0.244,1.63,0.0,1.63,1.8940000000000001,0.0,1.8940000000000001,0.244,0,0.244,1.65,0.0,1.65
2019-05-23 16:00:00,1.9565000000000001,0.0,1.9565000000000001,0.1265,0,0.1265,1.83,0.0,1.83,1.9765000000000001,0.25,1.9922480393000002,0.1265,0,0.1265,1.85,0.25,1.8668154703000002
2019-05-23 16:30:00,2.176,0.0,2.176,0.08600000000000001,0,0.08600000000000001,2.09,0.0,2.09,2.196,0.0,2.196,0.08600000000000001,0,0.08600000000000001,2.11,0.0,2.11
2019-05-23 17:00:00,2.319,0.0,2.319,0.049,0,0.049,2.27,0.0,2.27,2.339,0.25,2.3523224694,0.049,0,0.049,2.29,0.25,2.3036058691
2019-05-23 17:30:00,2.2895,0.24,2.3020447976,0.0395,0,0.0395,2.25,0.24,2.2627637968,2.3195,0.25,2.3329338289,0.0395,0,0.0395,2.2800000000000002,0.25,2.2936651892
2019-05-23 18:00:00,2.3265000000000002,0.25,2.3398936407,0.036500000000000005,0,0.036500000000000005,2.29,0.25,2.3036058691,2.3465,0.26,2.3608604893000003,0.036500000000000005,0,0.036500000000000005,2.31,0.26,2.3245859846
2019-05-23 18:30:00,2.287,0.0,2.287,0.067,0,0.067,2.22,0.0,2.22,2.327,0.0,2.327,0.067,0,0.067,2.26,0.0,2.26
2019-05-23 19:00:00,2.233,0.0,2.233,0.073,0,0.073,2.16,0.0,2.16,2.253,0.0,2.253,0.073,0,0.073,2.18,0.0,2.18
2019-05-23 19:30:00,2.3064999999999998,0.0,2.3064999999999998,0.0465,0,0.0465,2.26,0.0,2.26,2.3365,0.25,2.3498366433,0.0465,0,0.0465,2.29,0.25,2.3036058691
2019-05-23 20:00:00,2.2505,0.25,2.2643432271,0.030500000000000003,0,0.030500000000000003,2.22,0.25,2.234032229,2.2805,0.26,2.2952734587,0.030500000000000003,0,0.030500000000000003,2.25,0.26,2.264972406
2019-05-23 20:30:00,2.332,0.26,2.3464492324,0.012,0,0.012,2.32,0.26,2.334523506,2.362,0.28,2.3785382065,0.012,0,0.012,2.35,0.28,2.3666220653
2019-05-23 21:00:00,2.2825,0.26,2.2972605969,0.0025,0,0.0025,2.2800000000000002,0.26,2.2947766776,2.3225,0.27,2.3381416232,0.0025,0,0.0025,2.32,0.27,2.3356583654
2019-05-23 21:30:00,2.2375,0.26,2.2525554932,0.007500000000000001,0,0.007500000000000001,2.23,0.26,2.2451057882,2.2675,0.28,2.2847223573,0.007500000000000001,0,0.007500000000000001,2.26,0.28,2.2772790782
2019-05-23 22:00:00,2.258,0.27,2.2740853106,0.018000000000000002,0,0.018000000000000002,2.24,0.27,2.2562136424,2.2880000000000003,0.28,2.3050691964,0.018000000000000002,0,0.018000000000000002,2.27,0.28,2.2872035327
2019-05-23 22:30:00,2.1505,0.31,2.1727287567,0.030500000000000003,0,0.030500000000000003,2.12,0.31,2.1425452154,2.1705,0.33,2.1954430646,0.030500000000000003,0,0.030500000000000003,2.14,0.33,2.1652944373
2019-05-23 23:00:00,2.0885,0.28,2.1071858603,0.0585,0,0.0585,2.03,0.28,2.0492193636,2.1085,0.29,2.1283496541,0.0585,0,0.0585,2.05,0.29,2.0704105873
2019-05-23 23:30:00,1.9695,0.31,1.99374779,0.0395,0,0.0395,1.9300000000000002,0.31,1.9547378341,1.9895,0.32,2.0150707804,0.0395,0,0.0395,1.9500000000000002,0.32,1.9760819821000002
2019-05-24 00:00:00,1.921,0.30000000000000004,1.944284187,0.031,0,0.031,1.8900000000000001,0.30000000000000004,1.9136614121000002,1.941,0.32,1.9672013115,0.031,0,0.031,1.9100000000000001,0.32,1.9366207682
2019-05-24 00:30:00,1.87,0.30000000000000004,1.8939112968,0.04,0,0.04,1.83,0.30000000000000004,1.8544271353,1.8900000000000001,0.31,1.9152545523,0.04,0,0.04,1.85,0.31,1.8757931656
2019-05-24 01:00:00,1.824,0.31,1.8501556691,0.054,0,0.054,1.77,0.31,1.7969418466,1.834,0.33,1.8634527094000002,0.054,0,0.054,1.78,0.33,1.8103314614000001
2019-05-24 01:30:00,1.9085,0.31,1.9335129299,0.0785,0,0.0785,1.83,0.31,1.8560711193000001,1.9385,0.33,1.9663881229000002,0.0785,0,0.0785,1.8599999999999999,0.33,1.889047379
2019-05-24 02:00:00,1.933,0.29,1.9546327021,0.063,0,0.063,1.87,0.29,1.8923530326,1.963,0.31,1.9873270994,0.063,0,0.063,1.9,0.31,1.9251233727
2019-05-24 02:30:00,1.8915000000000002,0.32,1.9183775046,0.061500000000000006,0,0.061500000000000006,1.83,0.32,1.8577674774,1.9115000000000002,0.33,1.9397763402,0.061500000000000006,0,0.061500000000000006,1.85,0.33,1.8792019583
2019-05-24 03:00:00,1.859,0.30000000000000004,1.8830509818,0.049,0,0.049,1.81,0.30000000000000004,1.8346934349000001,1.879,0.32,1.9060537767999999,0.049,0,0.049,1.83,0.32,1.8577674774
2019-05-24 03:30:00,1.8290000000000002,0.30000000000000004,1.8534403147,0.049,0,0.049,1.78,0.30000000000000004,1.8051038751,1.849,0.32,1.8764863442,0.049,0,0.049,1.8,0.32,1.8282231811
2019-05-24 04:00:00,1.8515000000000001,0.29,1.8740737045,0.0415,0,0.0415,1.81,0.29,1.8330848316,1.8715000000000002,0.31,1.8970008566,0.0415,0,0.0415,1.83,0.31,1.8560711193000001
2019-05-24 04:30:00,1.8225,0.30000000000000004,1.8470263263,0.0625,0,0.0625,1.76,0.30000000000000004,1.7853851125,1.8325,0.31,1.8585360502000001,0.0625,0,0.0625,1.77,0.31,1.7969418466
2019-05-24 05:00:00,1.8715000000000002,0.29,1.8938353281,0.07150000000000001,0,0.07150000000000001,1.8,0.29,1.8232114524,1.8915000000000002,0.30000000000000004,1.9151428798,0.07150000000000001,0,0.07150000000000001,1.82,0.30000000000000004,1.8445595680000002
2019-05-24 05:30:00,1.8475000000000001,0.27,1.8671251297,0.0775,0,0.0775,1.77,0.27,1.7904747974,1.8675000000000002,0.28,1.8883739698,0.0775,0,0.0775,1.79,0.28,1.8117670932
2019-05-24 06:00:00,1.8855,0.30000000000000004,1.9092171825,0.0655,0,0.0655,1.82,0.30000000000000004,1.8445595680000002,1.9055,0.31,1.9305517993999999,0.0655,0,0.0655,1.8399999999999999,0.31,1.8659314028
2019-05-24 06:30:00,1.984,0.13,1.9882545109,0.044,0,0.044,1.94,0.13,1.9443507914,1.994,0.41000000000000003,2.0357151078,0.044,0,0.044,1.9500000000000002,0.41000000000000003,1.9926364445
2019-05-24 07:00:00,2.181,0.25,2.1952815309,0.051000000000000004,0,0.051000000000000004,2.13,0.25,2.1446211787,2.201,0.26,2.216303454,0.051000000000000004,0,0.051000000000000004,2.15,0.26,2.1656638705
2019-05-24 07:30:00,2.352,0.25,2.3652492469,0.052000000000000005,0,0.052000000000000005,2.3,0.25,2.3135470603,2.382,0.27,2.3972534284,0.052000000000000005,0,0.052000000000000005,2.33,0.27,2.3455916098
2019-05-24 08:00:00,2.5615,0.25,2.5736709677,0.0315,0,0.0315,2.5300000000000002,0.25,2.5423217735,2.5815,0.26,2.5945601265000002,0.0315,0,0.0315,2.55,0.26,2.5632206304
2019-05-24 08:30:00,2.54,0.25,2.5522734962999998,0.08,0,0.08,2.46,0.25,2.472670621,2.5700000000000003,0.26,2.5831182706,0.08,0,0.08,2.49,0.26,2.5035374972
2019-05-24 09:00:00,2.5725,0.0,2.5725,0.1125,0,0.1125,2.46,0.0,2.46,2.6025,0.0,2.6025,0.1125,0,0.1125,2.49,0.0,2.49
2019-05-24 09:30:00,2.5655,0.0,2.5655,0.1655,0,0.1655,2.4,0.0,2.4,2.5955,0.0,2.5955,0.1655,0,0.1655,2.43,0.0,2.43
2019-05-24 10:00:00,2.5715,-0.47000000000000003,2.6140987452999997,0.2215,0,0.2215,2.35,-0.47000000000000003,2.3965391714,2.6015,0.64,2.6790674217,0.2215,0,0.2215,2.38,0.64,2.4645486402
2019-05-24 10:30:00,2.5025,0.0,2.5025,0.1825,0,0.1825,2.32,0.0,2.32,2.5324999999999998,0.0,2.5324999999999998,0.1825,0,0.1825,2.35,0.0,2.35
2019-05-24 11:00:00,2.398,0.0,2.398,0.198,0,0.198,2.2,0.0,2.2,2.428,0.0,2.428,0.198,0,0.198,2.23,0.0,2.23
2019-05-24 11:30:00,2.1325,0.0,2.1325,0.2725,0,0.2725,1.8599999999999999,0.0,1.8599999999999999,2.1625,0.0,2.1625,0.2725,0,0.2725,1.8900000000000001,0.0,1.8900000000000001
2019-05-24 12:00:00,1.919,0.0,1.919,0.46900000000000003,0,0.46900000000000003,1.45,0.0,1.45,1.939,0.0,1.939,0.46900000000000003,0,0.46900000000000003,1.47,0.0,1.47
2019-05-24 12:30:00,1.974,0.0,1.974,0.664,0,0.664,1.31,0.0,1.31,1.994,0.0,1.994,0.664,0,0.664,1.33,0.0,1.33
2019-05-24 13:00:00,2.004,0.0,2.004,0.464,0,0.464,1.54,0.0,1.54,2.024,0.0,2.024,0.464,0,0.464,1.56,0.0,1.56
2019-05-24 13:30:00,1.992,0.0,1.992,0.352,0,0.352,1.6400000000000001,0.0,1.6400000000000001,2.012,0.0,2.012,0.352,0,0.352,1.6600000000000001,0.0,1.6600000000000001
2019-05-24 14:00:00,1.8860000000000001,0.0,1.8860000000000001,0.326,0,0.326,1.56,0.0,1.56,1.9060000000000001,0.0,1.9060000000000001,0.326,0,0.326,1.58,0.0,1.58
2019-05-24 14:30:00,1.9460000000000002,0.0,1.9460000000000002,0.186,0,0.186,1.76,0.0,1.76,1.966,0.0,1.966,0.186,0,0.186,1.78,0.0,1.78
2019-05-24 15:00:00,1.9055,0.0,1.9055,0.20550000000000002,0,0.20550000000000002,1.7000000000000002,0.0,1.7000000000000002,1.9155000000000002,0.0,1.9155000000000002,0.20550000000000002,0,0.20550000000000002,1.71,0.0,1.71
2019-05-24 15:30:00,1.8825,0.0,1.8825,0.35250000000000004,0,0.35250000000000004,1.53,0.0,1.53,1.9025,0.0,1.9025,0.35250000000000004,0,0.35250000000000004,1.55,0.0,1.55
2019-05-24 16:00:00,2.038,0.0,2.038,0.258,0,0.258,1.78,0.0,1.78,2.048,0.0,2.048,0.258,0,0.258,1.79,0.0,1.79
2019-05-24 16:30:00,2.1615,0.0,2.1615,0.3015,0,0.3015,1.8599999999999999,0.0,1.8599999999999999,2.1815,0.0,2.1815,0.3015,0,0.3015,1.88,0.0,1.88
2019-05-24 17:00:00,2.27,0.0,2.27,0.23,0,0.23,2.04,0.0,2.04,2.29,0.0,2.29,0.23,0,0.23,2.06,0.0,2.06
2019-05-24 17:30:00,2.3045,0.0,2.3045,0.24450000000000002,0,0.24450000000000002,2.06,0.0,2.06,2.3245,0.0,2.3245,0.24450000000000002,0,0.24450000000000002,2.08,0.0,2.08
2019-05-24 18:00:00,2.2745,0.0,2.2745,0.24450000000000002,0,0.24450000000000002,2.03,0.0,2.03,2.2945,0.0,2.2945,0.24450000000000002,0,0.24450000000000002,2.05,0.0,2.05
2019-05-24 18:30:00,2.2535,0.0,2.2535,0.1935,0,0.1935,2.06,0.0,2.06,2.2735,0.0,2.2735,0.1935,0,0.1935,2.08,0.0,2.08
2019-05-24 19:00:00,2.4125,-0.41000000000000003,2.4470913857,0.1925,0,0.1925,2.22,-0.41000000000000003,2.2575429121,2.4325,0.65,2.5178475430000002,0.1925,0,0.1925,2.24,0.65,2.3324021952000002
2019-05-24 19:30:00,2.4005,-0.41000000000000003,2.4352618442000002,0.1605,0,0.1605,2.24,-0.41000000000000003,2.2772132092,2.3605,0.66,2.4510324865,0.1605,0,0.1605,2.2,0.66,2.296867432
2019-05-24 20:00:00,2.411,-0.35000000000000003,2.4362719471,0.111,0,0.111,2.3,-0.35000000000000003,2.3264780248,2.371,0.6900000000000001,2.4693604435,0.111,0,0.111,2.26,0.6900000000000001,2.3629853999
2019-05-24 20:30:00,2.3435,0.26,2.3578787607000002,0.0635,0,0.0635,2.2800000000000002,0.26,2.2947766776,2.3635,0.27,2.3788720541,0.0635,0,0.0635,2.3,0.27,2.3157936005
2019-05-24 21:00:00,2.2855,0.26,2.300241346,0.035500000000000004,0,0.035500000000000004,2.25,0.26,2.264972406,2.3155,0.26,2.3300515552,0.035500000000000004,0,0.035500000000000004,2.2800000000000002,0.26,2.2947766776
2019-05-24 21:30:00,2.2675,0.27,2.2835183927,0.0375,0,0.0375,2.23,0.27,2.2462858233,2.2875,0.28,2.3045728997,0.0375,0,0.0375,2.25,0.28,2.2673552876
2019-05-24 22:00:00,2.237,0.30000000000000004,2.2570265838,0.027,0,0.027,2.21,0.30000000000000004,2.2302690421,2.257,0.32,2.279572109,0.027,0,0.027,2.23,0.32,2.2528426487
2019-05-24 22:30:00,2.1685,0.30000000000000004,2.1891533181,0.0285,0,0.0285,2.14,0.30000000000000004,2.1609257276,2.1885,0.32,2.2117712924,0.0285,0,0.0285,2.16,0.32,2.1835750502
2019-05-24 23:00:00,2.08,0.29,2.1001190442,0.03,0,0.03,2.05,0.29,2.0704105873,2.1,0.31,2.1227576404,0.03,0,0.03,2.07,0.31,2.0930838493
2019-05-24 23:30:00,2.0065,0.31,2.0303059499,0.0465,0,0.0465,1.96,0.31,1.9843638779,2.0265,0.34,2.0548241409,0.0465,0,0.0465,1.98,0.34,2.0089798406
2019-05-25 00:00:00,1.9155000000000002,0.31,1.9404226988,0.0455,0,0.0455,1.87,0.31,1.8955210365,1.9355,0.33,1.9634307347000002,0.0455,0,0.0455,1.8900000000000001,0.33,1.9185932346
2019-05-25 00:30:00,1.8925,0.29,1.9145903609000001,0.052500000000000005,0,0.052500000000000005,1.8399999999999999,0.29,1.8627130751,1.9125,0.31,1.9374612898999999,0.052500000000000005,0,0.052500000000000005,1.8599999999999999,0.31,1.8856563844
2019-05-25 01:00:00,1.8555000000000001,0.30000000000000004,1.8795957677000001,0.0755,0,0.0755,1.78,0.30000000000000004,1.8051038751,1.8655,0.32,1.8927467475,0.0755,0,0.0755,1.79,0.32,1.8183783985000002
2019-05-25 01:30:00,1.9045,0.32,1.931196585,0.0645,0,0.0645,1.8399999999999999,0.32,1.8676188048,1.9245,0.33,1.9525880902,0.0645,0,0.0645,1.8599999999999999,0.33,1.889047379
2019-05-25 02:00:00,1.8900000000000001,0.32,1.9168985367,0.06,0,0.06,1.83,0.32,1.8577674774,1.9100000000000001,0.33,1.9382982227,0.06,0,0.06,1.85,0.33,1.8792019583
2019-05-25 02:30:00,1.8655,0.33,1.8944630506000002,0.035500000000000004,0,0.035500000000000004,1.83,0.33,1.8595160661,1.8855,0.35000000000000003,1.9177096365000001,0.035500000000000004,0,0.035500000000000004,1.85,0.35000000000000003,1.8828170384
2019-05-25 03:00:00,1.8345,0.31,1.8605080623,0.0345,0,0.0345,1.8,0.31,1.8264993841,1.8545,0.32,1.8819060152,0.0345,0,0.0345,1.82,0.32,1.8479177471
2019-05-25 03:30:00,1.8335,0.31,1.8595220488000002,0.0335,0,0.0335,1.8,0.31,1.8264993841,1.8635000000000002,0.32,1.8907755684,0.0335,0,0.0335,1.83,0.32,1.8577674774
2019-05-25 04:00:00,1.8495,0.30000000000000004,1.8736729304000002,0.029500000000000002,0,0.029500000000000002,1.82,0.30000000000000004,1.8445595680000002,1.8595000000000002,0.31,1.8851631892,0.029500000000000002,0,0.029500000000000002,1.83,0.31,1.8560711193000001
2019-05-25 04:30:00,1.8250000000000002,0.30000000000000004,1.8494931738,0.025,0,0.025,1.8,0.30000000000000004,1.8248287590999999,1.845,0.31,1.8708621007000001,0.025,0,0.025,1.82,0.31,1.8462123388
2019-05-25 05:00:00,1.8195000000000001,0.30000000000000004,1.8440662271,0.0095,0,0.0095,1.81,0.30000000000000004,1.8346934349000001,1.8395000000000001,0.32,1.8671262009,0.0095,0,0.0095,1.83,0.32,1.8577674774
2019-05-25 05:30:00,1.8065,0.27,1.8265656982,0.0165,0,0.0165,1.79,0.27,1.8102486017000001,1.8265,0.28,1.8478371817,0.0165,0,0.0165,1.81,0.28,1.8315294155
2019-05-25 06:00:00,1.8085,0.29,1.8316037372,0.0085,0,0.0085,1.8,0.29,1.8232114524,1.8185,0.30000000000000004,1.8430795561000002,0.0085,0,0.0085,1.81,0.30000000000000004,1.8346934349000001
2019-05-25 06:30:00,1.812,0.28,1.8335059313,0.012,0,0.012,1.8,0.28,1.8216476059,1.842,0.29,1.8646887140000001,0.012,0,0.012,1.83,0.29,1.8528356646000002
2019-05-25 07:00:00,1.837,0.25,1.8539333861,0.007,0,0.007,1.83,0.25,1.8469975636,1.867,0.26,1.8850169761000002,0.007,0,0.007,1.8599999999999999,0.26,1.8780841302
2019-05-25 07:30:00,2.027,0.25,2.0423586854,0.007,0,0.007,2.02,0.25,2.0354115063,2.047,0.25,2.0622097372,0.007,0,0.007,2.04,0.25,2.0552615405
2019-05-25 08:00:00,2.066,0.28,2.0848875269000002,0.016,0,0.016,2.05,0.28,2.0690335908,2.086,0.28,2.1047080558,0.016,0,0.016,2.07,0.28,2.088851359
2019-05-25 08:30:00,2.1705,0.24,2.1837285202,0.0205,0,0.0205,2.15,0.24,2.1633538777,2.1905,0.25,2.2047199936,0.0205,0,0.0205,2.17,0.25,2.1843534513
2019-05-25 09:00:00,2.123,0.24,2.1365226421,0.023,0,0.023,2.1,0.24,2.1136697945,2.143,0.25,2.157533082,0.023,0,0.023,2.12,0.25,2.134689673
2019-05-25 09:30:00,2.11,0.0,2.11,0.04,0,0.04,2.07,0.0,2.07,2.14,0.25,2.154553318,0.04,0,0.04,2.1,0.25,2.1148285983
2019-05-25 10:00:00,2.145,0.0,2.145,0.055,0,0.055,2.09,0.0,2.09,2.175,0.0,2.175,0.055,0,0.055,2.12,0.0,2.12
2019-05-25 10:30:00,1.944,0.0,1.944,0.094,0,0.094,1.85,0.0,1.85,1.974,0.0,1.974,0.094,0,0.094,1.88,0.0,1.88
2019-05-25 11:00:00,1.8290000000000002,0.0,1.8290000000000002,0.259,0,0.259,1.57,0.0,1.57,1.849,0.0,1.849,0.259,0,0.259,1.5899999999999999,0.0,1.5899999999999999
2019-05-25 11:30:00,1.833,0.0,1.833,0.183,0,0.183,1.65,0.0,1.65,1.853,0.0,1.853,0.183,0,0.183,1.67,0.0,1.67
2019-05-25 12:00:00,1.7955,0.0,1.7955,0.2655,0,0.2655,1.53,0.0,1.53,1.8155000000000001,0.0,1.8155000000000001,0.2655,0,0.2655,1.55,0.0,1.55
2019-05-25 12:30:00,1.7065000000000001,-0.59,1.8056140922,0.29650000000000004,0,0.29650000000000004,1.4100000000000001,-0.59,1.5284632806,1.7265000000000001,-0.87,1.9333138002,0.29650000000000004,0,0.29650000000000004,1.43,-0.87,1.6738578195
2019-05-25 13:00:00,1.6179999999999999,0.0,1.6179999999999999,0.40800000000000003,0,0.40800000000000003,1.21,0.0,1.21,1.638,0.0,1.638,0.40800000000000003,0,0.40800000000000003,1.23,0.0,1.23
2019-05-25 13:30:00,1.6155,0.0,1.6155,0.5055000000000001,0,0.5055000000000001,1.11,0.0,1.11,1.6255000000000002,0.0,1.6255000000000002,0.5055000000000001,0,0.5055000000000001,1.12,0.0,1.12
2019-05-25 14:00:00,1.5845,0.0,1.5845,0.5745,0,0.5745,1.01,0.0,1.01,1.5945,0.0,1.5945,0.5745,0,0.5745,1.02,0.0,1.02
2019-05-25 14:30:00,1.5345,0.0,1.5345,0.6045,0,0.6045,0.93,0.0,0.93,1.5345,0.0,1.5345,0.6045,0,0.6045,0.93,0.0,0.93
2019-05-25 15:00:00,1.55,0.0,1.55,0.52,0,0.52,1.03,0.0,1.03,1.56,0.0,1.56,0.52,0,0.52,1.04,0.0,1.04
2019-05-25 15:30:00,1.651,0.0,1.651,0.35100000000000003,0,0.35100000000000003,1.3,0.0,1.3,1.661,0.0,1.661,0.35100000000000003,0,0.35100000000000003,1.31,0.0,1.31
