Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-25 16:00:00,1.792,0.0,1.792,0.252,0,0.252,1.54,0.0,1.54,1.802,0.0,1.802,0.252,0,0.252,1.55,0.0,1.55
2019-05-25 16:30:00,1.9689999999999999,0.0,1.9689999999999999,0.149,0,0.149,1.82,0.0,1.82,1.9889999999999999,0.0,1.9889999999999999,0.149,0,0.149,1.8399999999999999,0.0,1.8399999999999999
2019-05-25 17:00:00,2.1475,0.0,2.1475,0.1275,0,0.1275,2.02,0.0,2.02,2.1675,0.0,2.1675,0.1275,0,0.1275,2.04,0.0,2.04
2019-05-25 17:30:00,2.2105,0.25,2.2245921536,0.1105,0,0.1105,2.1,0.25,2.1148285983,2.2405,0.25,2.2544046332,0.1105,0,0.1105,2.13,0.25,2.1446211787
2019-05-25 18:00:00,2.2845,0.26,2.2992477574,0.14450000000000002,0,0.14450000000000002,2.14,0.26,2.1557365331,2.3145,0.26,2.3290578031,0.14450000000000002,0,0.14450000000000002,2.17,0.26,2.185520533
2019-05-25 18:30:00,2.3875,0.0,2.3875,0.1675,0,0.1675,2.22,0.0,2.22,2.4075,0.25,2.4204454652000003,0.1675,0,0.1675,2.24,0.25,2.2539077177
2019-05-25 19:00:00,2.3765,0.0,2.3765,0.1265,0,0.1265,2.25,0.0,2.25,2.3965,0.25,2.4095045653,0.1265,0,0.1265,2.27,0.25,2.2837250272
2019-05-25 19:30:00,2.324,0.25,2.3374079661,0.114,0,0.114,2.21,0.25,2.2240953217,2.344,0.25,2.3572942116,0.114,0,0.114,2.23,0.25,2.2439696968
2019-05-25 20:00:00,2.334,0.25,2.3473508472,0.14400000000000002,0,0.14400000000000002,2.19,0.25,2.2042232192,2.364,0.26,2.3782548223,0.14400000000000002,0,0.14400000000000002,2.22,0.26,2.2351733714
2019-05-25 20:30:00,2.2800000000000002,0.26,2.2947766776,0.1,0,0.1,2.18,0.26,2.19544984,2.31,0.27,2.3257256932,0.1,0,0.1,2.21,0.27,2.2264321234
2019-05-25 21:00:00,2.2345,0.25,2.2484417382,0.0645,0,0.0645,2.17,0.25,2.1843534513,2.2745,0.26,2.2893121784,0.0645,0,0.0645,2.21,0.26,2.2252415599
2019-05-25 21:30:00,2.2115,0.26,2.2267312927,0.061500000000000006,0,0.061500000000000006,2.15,0.26,2.1656638705,2.2415,0.27,2.2577028702,0.061500000000000006,0,0.061500000000000006,2.18,0.27,2.1966565503
2019-05-25 22:00:00,2.1635,0.26,2.1790668301,0.0835,0,0.0835,2.08,0.26,2.0961870146,2.1935000000000002,0.28,2.21129877,0.0835,0,0.0835,2.11,0.28,2.1284971223999998
2019-05-25 22:30:00,2.099,0.26,2.1150416072000002,0.139,0,0.139,1.96,0.26,1.9771696943000001,2.119,0.28,2.1374192382,0.139,0,0.139,1.98,0.28,1.9996999775000002
2019-05-25 23:00:00,2.001,0.27,2.0191337251,0.041,0,0.041,1.96,0.27,1.9785095400000001,2.021,0.28,2.040304144,0.041,0,0.041,1.98,0.28,1.9996999775000002
2019-05-25 23:30:00,1.9,0.28,1.9205207627,0.04,0,0.04,1.8599999999999999,0.28,1.8809572031,1.92,0.30000000000000004,1.9432961689,0.04,0,0.04,1.88,0.30000000000000004,1.9037857022
2019-05-26 00:00:00,1.8575,0.28,1.8784850944,0.0675,0,0.0675,1.79,0.28,1.8117670932,1.8775,0.30000000000000004,1.9013169778,0.0675,0,0.0675,1.81,0.30000000000000004,1.8346934349000001
2019-05-26 00:30:00,1.8014999999999999,0.29,1.8246923713,0.0315,0,0.0315,1.77,0.29,1.7935997324000001,1.8115,0.31,1.8378335752,0.0315,0,0.0315,1.78,0.31,1.8067927385
2019-05-26 01:00:00,1.776,0.32,1.8045985703,0.056,0,0.056,1.72,0.32,1.7495142182999999,1.796,0.34,1.8278993408000002,0.056,0,0.056,1.74,0.34,1.7729072170000002
2019-05-26 01:30:00,1.8455,0.28,1.8666200069,0.0555,0,0.0555,1.79,0.28,1.8117670932,1.8655,0.30000000000000004,1.8894682453,0.0555,0,0.0555,1.81,0.30000000000000004,1.8346934349000001
2019-05-26 02:00:00,1.8625,0.29,1.8849419752,0.0625,0,0.0625,1.8,0.29,1.8232114524,1.8725,0.31,1.8979874209,0.0625,0,0.0625,1.81,0.31,1.8363550855000002
2019-05-26 02:30:00,1.8245,0.29,1.8474036511,0.1545,0,0.1545,1.67,0.29,1.6949926254,1.8345,0.31,1.8605080623,0.1545,0,0.1545,1.6800000000000002,0.31,1.7083617884
2019-05-26 03:00:00,1.8065,0.29,1.8296289924,0.2165,0,0.2165,1.5899999999999999,0.29,1.6162301816,1.8265,0.30000000000000004,1.850973325,0.2165,0,0.2165,1.6099999999999999,0.30000000000000004,1.6377118184000001
2019-05-26 03:30:00,1.792,0.28,1.813743091,0.182,0,0.182,1.6099999999999999,0.28,1.6341664542,1.812,0.30000000000000004,1.8366665457,0.182,0,0.182,1.63,0.30000000000000004,1.6573774464
2019-05-26 04:00:00,1.75,0.26,1.7692088627,0.16,0,0.16,1.5899999999999999,0.26,1.6111176245,1.77,0.31,1.7969418466,0.16,0,0.16,1.6099999999999999,0.31,1.6395731152000002
2019-05-26 04:30:00,1.812,-0.30000000000000004,1.8366665457,0.242,0,0.242,1.57,-0.30000000000000004,1.5984054554,1.752,0.8,1.9260072689,0.242,0,0.242,1.51,0.8,1.7088300091000002
2019-05-26 05:00:00,1.7570000000000001,-0.18,1.7661961952,0.23700000000000002,0,0.23700000000000002,1.52,-0.18,1.5306207890999999,1.717,0.67,1.8430922386000002,0.23700000000000002,0,0.23700000000000002,1.48,0.67,1.6245922565000002
2019-05-26 05:30:00,1.71,0.27,1.7311845656,0.26,0,0.26,1.45,0.27,1.4749237268,1.72,0.28,1.7426416729,0.26,0,0.26,1.46,0.28,1.4866068747
2019-05-26 06:00:00,1.7025000000000001,0.27,1.7237767402,0.3825,0,0.3825,1.32,0.27,1.3473306944,1.7125,0.28,1.7352395368,0.3825,0,0.3825,1.33,0.28,1.3591541487
2019-05-26 06:30:00,1.7525,0.27,1.7731768806,0.3025,0,0.3025,1.45,0.27,1.4749237268,1.7625000000000002,0.28,1.7846025468,0.3025,0,0.3025,1.46,0.28,1.4866068747
2019-05-26 07:00:00,1.9095,0.25,1.9257960043,0.3695,0,0.3695,1.54,0.25,1.5601602481999999,1.9195000000000002,0.26,1.9370287169,0.3695,0,0.3695,1.55,0.26,1.5716551785
2019-05-26 07:30:00,1.9925000000000002,0.25,2.0081225685,0.47250000000000003,0,0.47250000000000003,1.52,0.25,1.5404220201,2.0025,0.26,2.0193083593,0.47250000000000003,0,0.47250000000000003,1.53,0.26,1.551934277
2019-05-26 08:00:00,2.143,-0.39,2.1781985676,0.513,0,0.513,1.63,-0.39,1.6760071599000002,2.153,0.63,2.2432808562,0.513,0,0.513,1.6400000000000001,0.63,1.7568437608
2019-05-26 08:30:00,2.1435,0.25,2.1580297148,0.4335,0,0.4335,1.71,0.25,1.7281782315,2.1635,0.25,2.17789629,0.4335,0,0.4335,1.73,0.25,1.7479702515
2019-05-26 09:00:00,2.2045,0.25,2.2186302643999998,0.3945,0,0.3945,1.81,0.25,1.8271836251,2.2145,0.25,2.2285668601,0.3945,0,0.3945,1.82,0.25,1.8370900903
2019-05-26 09:30:00,2.296,-0.38,2.3272335508,0.496,0,0.496,1.8,-0.38,1.8396738841,2.296,0.74,2.4123051217,0.496,0,0.496,1.8,0.74,1.9461757372
2019-05-26 10:00:00,2.388,-0.4,2.4212690887,0.448,0,0.448,1.94,-0.4,1.980807916,2.328,0.7000000000000001,2.430963595,0.448,0,0.448,1.88,0.7000000000000001,2.0060907258
2019-05-26 10:30:00,2.3155,-0.41000000000000003,2.3515187114,0.41550000000000004,0,0.41550000000000004,1.9,-0.41000000000000003,1.9437335208,2.2555,0.67,2.3529088911000002,0.41550000000000004,0,0.41550000000000004,1.8399999999999999,0.67,1.9581879379
2019-05-26 11:00:00,2.2315,-0.41000000000000003,2.2688526285,0.4615,0,0.4615,1.77,-0.41000000000000003,1.8168654326,2.1715,0.68,2.2754806635,0.4615,0,0.4615,1.71,0.68,1.840244549
2019-05-26 11:30:00,2.302,-0.45,2.3455711458,0.532,0,0.532,1.77,-0.45,1.8263077506,2.222,0.62,2.3068775433,0.532,0,0.532,1.69,0.62,1.8001388835
2019-05-26 12:00:00,2.253,-0.45,2.2975005985,0.393,0,0.393,1.8599999999999999,-0.45,1.9136614121000002,2.263,0.64,2.3517587036,0.393,0,0.393,1.87,0.64,1.9764867821
2019-05-26 12:30:00,2.2205,0.0,2.2205,0.3705,0,0.3705,1.85,0.0,1.85,2.2405,0.0,2.2405,0.3705,0,0.3705,1.87,0.0,1.87
2019-05-26 13:00:00,2.1205,0.0,2.1205,0.47050000000000003,0,0.47050000000000003,1.65,0.0,1.65,2.1405,0.0,2.1405,0.47050000000000003,0,0.47050000000000003,1.67,0.0,1.67
2019-05-26 13:30:00,2.156,0.0,2.156,0.426,0,0.426,1.73,0.0,1.73,2.176,0.0,2.176,0.426,0,0.426,1.75,0.0,1.75
2019-05-26 14:00:00,2.127,0.0,2.127,0.397,0,0.397,1.73,0.0,1.73,2.137,0.0,2.137,0.397,0,0.397,1.74,0.0,1.74
2019-05-26 14:30:00,2.172,0.0,2.172,0.442,0,0.442,1.73,0.0,1.73,2.182,0.0,2.182,0.442,0,0.442,1.74,0.0,1.74
2019-05-26 15:00:00,2.044,0.0,2.044,0.394,0,0.394,1.65,0.0,1.65,2.064,0.25,2.0790853758,0.394,0,0.394,1.67,0.25,1.6886088949
2019-05-26 15:30:00,2.0035,0.0,2.0035,0.3935,0,0.3935,1.6099999999999999,0.0,1.6099999999999999,2.0235,0.25,2.0388850507,0.3935,0,0.3935,1.63,0.25,1.6490603385
2019-05-26 16:00:00,2.0795,0.0,2.0795,0.35950000000000004,0,0.35950000000000004,1.72,0.0,1.72,2.0995,0.0,2.0995,0.35950000000000004,0,0.35950000000000004,1.74,0.0,1.74
2019-05-26 16:30:00,2.2265,0.0,2.2265,0.28650000000000003,0,0.28650000000000003,1.94,0.0,1.94,2.2465,0.0,2.2465,0.28650000000000003,0,0.28650000000000003,1.96,0.0,1.96
2019-05-26 17:00:00,2.3890000000000002,-0.43,2.4273897503,0.269,0,0.269,2.12,-0.43,2.1631689717,2.399,0.6900000000000001,2.4962573986,0.269,0,0.269,2.13,0.6900000000000001,2.2389729788
2019-05-26 17:30:00,2.347,0.0,2.347,0.167,0,0.167,2.18,0.0,2.18,2.377,0.0,2.377,0.167,0,0.167,2.21,0.0,2.21
2019-05-26 18:00:00,2.392,0.0,2.392,0.212,0,0.212,2.18,0.0,2.18,2.412,0.0,2.412,0.212,0,0.212,2.2,0.0,2.2
2019-05-26 18:30:00,2.2984999999999998,0.0,2.2984999999999998,0.3185,0,0.3185,1.98,0.0,1.98,2.3185000000000002,0.0,2.3185000000000002,0.3185,0,0.3185,2.0,0.0,2.0
2019-05-26 19:00:00,2.2475,0.0,2.2475,0.3075,0,0.3075,1.94,0.0,1.94,2.2675,0.25,2.2812400685,0.3075,0,0.3075,1.96,0.25,1.975879551
2019-05-26 19:30:00,2.217,0.27,2.2333806214,0.20700000000000002,0,0.20700000000000002,2.01,0.27,2.0280532537,2.237,0.28,2.2544553666000002,0.20700000000000002,0,0.20700000000000002,2.03,0.28,2.0492193636
2019-05-26 20:00:00,2.156,0.27,2.1728405372,0.196,0,0.196,1.96,0.27,1.9785095400000001,2.186,0.28,2.2038593422,0.196,0,0.196,1.99,0.28,2.0096019506
2019-05-26 20:30:00,2.203,0.26,2.2182896565,0.213,0,0.213,1.99,0.26,2.0069130524,2.233,0.27,2.2492641019,0.213,0,0.213,2.02,0.27,2.0379646709
2019-05-26 21:00:00,2.2025,0.27,2.2189876633,0.2325,0,0.2325,1.97,0.27,1.9884164554,2.2325,0.28,2.2499902778,0.2325,0,0.2325,2.0,0.28,2.0195048898
2019-05-26 21:30:00,2.2315,0.26,2.2465957024,0.2215,0,0.2215,2.01,0.26,2.0267461607,2.2515,0.28,2.2688438135,0.2215,0,0.2215,2.03,0.28,2.0492193636
2019-05-26 22:00:00,2.1985,0.26,2.2138207357,0.14850000000000002,0,0.14850000000000002,2.05,0.26,2.0664220285,2.2185,0.27,2.2348696271,0.14850000000000002,0,0.14850000000000002,2.07,0.27,2.0875344309
2019-05-26 22:30:00,2.1515,0.25,2.1659760502,0.21150000000000002,0,0.21150000000000002,1.94,0.25,1.9560419218,2.1715,0.26,2.187009888,0.21150000000000002,0,0.21150000000000002,1.96,0.26,1.9771696943000001
2019-05-26 23:00:00,2.036,0.28,2.0551632539,0.23600000000000002,0,0.23600000000000002,1.8,0.28,1.8216476059,2.056,0.34,2.0839232232000002,0.23600000000000002,0,0.23600000000000002,1.82,0.34,1.8514858898000002
2019-05-26 23:30:00,1.956,0.31,1.9804130882000002,0.246,0,0.246,1.71,0.31,1.7378722623,1.976,0.33,2.0033661672,0.246,0,0.246,1.73,0.33,1.7611927776
2019-05-27 00:00:00,1.9180000000000001,0.30000000000000004,1.9413201694,0.20800000000000002,0,0.20800000000000002,1.71,0.30000000000000004,1.7361163555,1.9380000000000002,0.32,1.9642413294,0.20800000000000002,0,0.20800000000000002,1.73,0.32,1.7593464696
2019-05-27 00:30:00,1.8715000000000002,0.31,1.8970008566,0.14150000000000001,0,0.14150000000000001,1.73,0.31,1.7575551200000001,1.8915000000000002,0.33,1.9200708971,0.14150000000000001,0,0.14150000000000001,1.75,0.33,1.7808424972
2019-05-27 01:00:00,1.83,0.31,1.8560711193000001,0.17,0,0.17,1.6600000000000001,0.31,1.6886977231,1.8599999999999999,0.33,1.889047379,0.17,0,0.17,1.69,0.33,1.7219175358
2019-05-27 01:30:00,1.9145,0.32,1.9410590537,0.1545,0,0.1545,1.76,0.32,1.788854382,1.9245,0.33,1.9525880902,0.1545,0,0.1545,1.77,0.33,1.8004999306
2019-05-27 02:00:00,1.908,0.31,1.9330193998,0.168,0,0.168,1.74,0.31,1.7673992192,1.928,0.33,1.9560378319,0.168,0,0.168,1.76,0.33,1.7906702656
2019-05-27 02:30:00,1.8815,0.32,1.9085183389,0.2315,0,0.2315,1.65,0.32,1.6807438828999999,1.9015,0.34,1.9316579019,0.2315,0,0.2315,1.67,0.34,1.7042593699
2019-05-27 03:00:00,1.843,0.27,1.8626725423,0.203,0,0.203,1.6400000000000001,0.27,1.6620770139,1.863,0.28,1.8839238307000001,0.203,0,0.203,1.6600000000000001,0.28,1.6834488409000001
2019-05-27 03:30:00,1.8505,0.28,1.8715635843,0.2205,0,0.2205,1.63,0.28,1.6538742395,1.8605,0.29,1.8829658122000001,0.2205,0,0.2205,1.6400000000000001,0.29,1.665442884
2019-05-27 04:00:00,1.819,0.30000000000000004,1.8435728898,0.159,0,0.159,1.6600000000000001,0.30000000000000004,1.6868906307,1.8290000000000002,0.32,1.8567824321000002,0.159,0,0.159,1.67,0.32,1.7003823100000002
2019-05-27 04:30:00,1.8559999999999999,0.29,1.8785196299,0.156,0,0.156,1.7000000000000002,0.29,1.7245579144,1.866,0.30000000000000004,1.8899619044,0.156,0,0.156,1.71,0.30000000000000004,1.7361163555
2019-05-27 05:00:00,1.8225,0.28,1.8438834697000002,0.1525,0,0.1525,1.67,0.28,1.6933103673,1.8325,0.29,1.8553048941,0.1525,0,0.1525,1.6800000000000002,0.29,1.7048460341
2019-05-27 05:30:00,1.7890000000000001,0.29,1.8123523388,0.199,0,0.199,1.5899999999999999,0.29,1.6162301816,1.799,0.31,1.8255139002,0.199,0,0.199,1.6,0.31,1.6297545828
2019-05-27 06:00:00,1.8295,0.28,1.8508025961999999,0.2495,0,0.2495,1.58,0.28,1.6046183347,1.8395000000000001,0.29,1.8622191735,0.2495,0,0.2495,1.5899999999999999,0.29,1.6162301816
2019-05-27 06:30:00,1.8559999999999999,0.27,1.87553619,0.246,0,0.246,1.6099999999999999,0.27,1.6324827717,1.876,0.28,1.8967804301000002,0.246,0,0.246,1.63,0.28,1.6538742395
2019-05-27 07:00:00,1.9185,0.27,1.9374060622,0.20850000000000002,0,0.20850000000000002,1.71,0.27,1.7311845656,1.9285,0.29,1.9501826197,0.20850000000000002,0,0.20850000000000002,1.72,0.29,1.7442763543000002
2019-05-27 07:30:00,1.9295,0.26,1.9469386868,0.2295,0,0.2295,1.7000000000000002,0.26,1.7197674261,1.9395,0.27,1.9582033219000001,0.2295,0,0.2295,1.71,0.27,1.7311845656
2019-05-27 08:00:00,1.9665,0.27,1.9849489288000002,0.28650000000000003,0,0.28650000000000003,1.6800000000000002,0.27,1.7015581095,1.9865,0.27,2.0047648865,0.28650000000000003,0,0.28650000000000003,1.7000000000000002,0.27,1.7213076425
2019-05-27 08:30:00,2.043,-0.42,2.0857250538,0.433,0,0.433,1.6099999999999999,-0.42,1.6638810054,2.053,0.5700000000000001,2.1306592876,0.433,0,0.433,1.62,0.5700000000000001,1.7173526138000001
2019-05-27 09:00:00,1.9955,0.0,1.9955,0.6155,0,0.6155,1.38,0.0,1.38,2.0155,0.24,2.029738961,0.6155,0,0.6155,1.4,0.24,1.4204224724
2019-05-27 09:30:00,2.064,0.14,2.0687426133,0.624,0,0.624,1.44,0.14,1.4467895493,2.074,0.30000000000000004,2.0955848826,0.624,0,0.624,1.45,0.30000000000000004,1.4807092895
2019-05-27 10:00:00,2.097,0.0,2.097,0.637,0,0.637,1.46,0.0,1.46,2.107,0.0,2.107,0.637,0,0.637,1.47,0.0,1.47
2019-05-27 10:30:00,1.897,0.0,1.897,0.917,0,0.917,0.98,0.0,0.98,1.907,0.0,1.907,0.917,0,0.917,0.99,0.0,0.99
2019-05-27 11:00:00,1.8575,0.0,1.8575,0.8575,0,0.8575,1.0,0.0,1.0,1.8675000000000002,0.0,1.8675000000000002,0.8575,0,0.8575,1.01,0.0,1.01
2019-05-27 11:30:00,1.8130000000000002,0.0,1.8130000000000002,0.833,0,0.833,0.98,0.0,0.98,1.823,0.0,1.823,0.833,0,0.833,0.99,0.0,0.99
2019-05-27 12:00:00,1.8014999999999999,0.0,1.8014999999999999,0.7915000000000001,0,0.7915000000000001,1.01,0.0,1.01,1.8115,0.0,1.8115,0.7915000000000001,0,0.7915000000000001,1.02,0.0,1.02
2019-05-27 12:30:00,1.7875,0.0,1.7875,0.9275,0,0.9275,0.86,0.0,0.86,1.7974999999999999,0.0,1.7974999999999999,0.9275,0,0.9275,0.87,0.0,0.87
2019-05-27 13:00:00,1.7505000000000002,0.0,1.7505000000000002,1.0405,0,1.0405,0.71,0.0,0.71,1.7505000000000002,0.0,1.7505000000000002,1.0405,0,1.0405,0.71,0.0,0.71
2019-05-27 13:30:00,1.7665000000000002,0.0,1.7665000000000002,1.0265,0,1.0265,0.74,0.0,0.74,1.7765,0.0,1.7765,1.0265,0,1.0265,0.75,0.0,0.75
2019-05-27 14:00:00,1.6760000000000002,0.26,1.6960471691999999,1.206,0,1.206,0.47000000000000003,0.26,0.5371219601,1.6760000000000002,0.0,1.6760000000000002,1.206,0,1.206,0.47000000000000003,0.0,0.47000000000000003
2019-05-27 14:30:00,1.6875,0.0,1.6875,0.9575,0,0.9575,0.73,0.0,0.73,1.6875,0.0,1.6875,0.9575,0,0.9575,0.73,0.0,0.73
2019-05-27 15:00:00,1.7015,0.0,1.7015,0.9215000000000001,0,0.9215000000000001,0.78,0.0,0.78,1.7115,0.0,1.7115,0.9215000000000001,0,0.9215000000000001,0.79,0.0,0.79
2019-05-27 15:30:00,1.9415,0.0,1.9415,0.7515000000000001,0,0.7515000000000001,1.19,0.0,1.19,1.9515,0.0,1.9515,0.7515000000000001,0,0.7515000000000001,1.2,0.0,1.2
2019-05-27 16:00:00,2.1325,0.0,2.1325,0.48250000000000004,0,0.48250000000000004,1.65,0.0,1.65,2.1425,0.0,2.1425,0.48250000000000004,0,0.48250000000000004,1.6600000000000001,0.0,1.6600000000000001
2019-05-27 16:30:00,2.0495,0.0,2.0495,0.5495,0,0.5495,1.5,0.0,1.5,2.0595,0.0,2.0595,0.5495,0,0.5495,1.51,0.0,1.51
2019-05-27 17:00:00,2.035,0.0,2.035,1.015,0,1.015,1.02,0.0,1.02,2.045,0.0,2.045,1.015,0,1.015,1.03,0.0,1.03
2019-05-27 17:30:00,2.163,0.0,2.163,0.963,0,0.963,1.2,0.0,1.2,2.183,0.0,2.183,0.963,0,0.963,1.22,0.0,1.22
2019-05-27 18:00:00,2.3890000000000002,0.0,2.3890000000000002,0.739,0,0.739,1.65,0.0,1.65,2.409,0.0,2.409,0.739,0,0.739,1.67,0.0,1.67
2019-05-27 18:30:00,2.371,0.0,2.371,0.891,0,0.891,1.48,0.0,1.48,2.3810000000000002,0.0,2.3810000000000002,0.891,0,0.891,1.49,0.0,1.49
2019-05-27 19:00:00,2.391,0.0,2.391,0.801,0,0.801,1.5899999999999999,0.0,1.5899999999999999,2.401,0.0,2.401,0.801,0,0.801,1.6,0.0,1.6
2019-05-27 19:30:00,2.529,0.0,2.529,0.679,0,0.679,1.85,0.0,1.85,2.539,0.0,2.539,0.679,0,0.679,1.8599999999999999,0.0,1.8599999999999999
2019-05-27 20:00:00,2.4685,0.0,2.4685,0.7185,0,0.7185,1.75,0.0,1.75,2.4885,0.0,2.4885,0.7185,0,0.7185,1.77,0.0,1.77
2019-05-27 20:30:00,2.359,0.0,2.359,0.669,0,0.669,1.69,0.0,1.69,2.379,0.25,2.3920997053,0.669,0,0.669,1.71,0.25,1.7281782315
2019-05-27 21:00:00,2.328,0.0,2.328,0.718,0,0.718,1.6099999999999999,0.0,1.6099999999999999,2.338,0.0,2.338,0.718,0,0.718,1.62,0.0,1.62
2019-05-27 21:30:00,2.3625,0.25,2.375690689,0.7125,0,0.7125,1.65,0.25,1.6688319268,2.3825,0.25,2.3955805664,0.7125,0,0.7125,1.67,0.25,1.6886088949
2019-05-27 22:00:00,2.314,0.25,2.3274655744,0.714,0,0.714,1.6,0.25,1.6194134741,2.324,0.25,2.3374079661,0.714,0,0.714,1.6099999999999999,0.25,1.6292943258
2019-05-27 22:30:00,2.2435,0.0,2.2435,0.6335000000000001,0,0.6335000000000001,1.6099999999999999,0.0,1.6099999999999999,2.2535,0.0,2.2535,0.6335000000000001,0,0.6335000000000001,1.62,0.0,1.62
2019-05-27 23:00:00,2.1385,0.26,2.1542474904,0.6285000000000001,0,0.6285000000000001,1.51,0.26,1.5322206107,2.1585,0.26,2.1741026310000002,0.6285000000000001,0,0.6285000000000001,1.53,0.26,1.551934277
2019-05-27 23:30:00,2.042,0.25,2.0572467037,0.662,0,0.662,1.38,0.25,1.4024621207,2.052,0.26,2.0684061497,0.662,0,0.662,1.3900000000000001,0.26,1.4141074923999999
2019-05-28 00:00:00,1.9689999999999999,0.26,1.9860918911,0.669,0,0.669,1.3,0.26,1.3257450735,1.979,0.27,1.9973334724,0.669,0,0.669,1.31,0.27,1.3375350463
2019-05-28 00:30:00,1.7405,0.0,1.7405,0.5605,0,0.5605,1.18,0.0,1.18,1.7505000000000002,0.0,1.7505000000000002,0.5605,0,0.5605,1.19,0.0,1.19
2019-05-28 01:00:00,1.732,0.25,1.7499497136,0.482,0,0.482,1.25,0.25,1.2747548784,1.752,0.25,1.7697468746,0.482,0,0.482,1.27,0.25,1.2943724348
2019-05-28 01:30:00,1.8925,0.27,1.9116632156,0.24250000000000002,0,0.24250000000000002,1.65,0.27,1.6719449752000002,1.9125,0.28,1.9328880594000002,0.24250000000000002,0,0.24250000000000002,1.67,0.28,1.6933103673
2019-05-28 02:00:00,1.7555,0.25,1.7732118458000001,0.5055000000000001,0,0.5055000000000001,1.25,0.25,1.2747548784,1.7755,0.25,1.7930142916,0.5055000000000001,0,0.5055000000000001,1.27,0.25,1.2943724348
2019-05-28 02:30:00,1.7905000000000002,0.25,1.8078689802999999,0.5105000000000001,0,0.5105000000000001,1.28,0.25,1.3041855696,1.8005,0.25,1.817773432,0.5105000000000001,0,0.5105000000000001,1.29,0.25,1.3140015220999999
2019-05-28 03:00:00,1.712,0.25,1.7301572183,0.47200000000000003,0,0.47200000000000003,1.24,0.25,1.2649505919,1.722,0.25,1.7400528728,0.47200000000000003,0,0.47200000000000003,1.25,0.25,1.2747548784
2019-05-28 03:30:00,1.7325,-0.02,1.7326154363000001,0.5025000000000001,0,0.5025000000000001,1.23,-0.02,1.2301625909,1.7525,0.36,1.7890936951,0.5025000000000001,0,0.5025000000000001,1.25,0.36,1.3008074416
2019-05-28 04:00:00,1.682,0.25,1.70047758,0.502,0,0.502,1.18,0.25,1.2061923561,1.6920000000000002,0.25,1.7103695507,0.502,0,0.502,1.19,0.25,1.2159769735000001
2019-05-28 04:30:00,1.7695,0.26,1.7884994409,0.47950000000000004,0,0.47950000000000004,1.29,0.26,1.3159407281,1.7795,0.26,1.7983937973000002,0.47950000000000004,0,0.47950000000000004,1.3,0.26,1.3257450735
2019-05-28 05:00:00,1.756,0.25,1.7737068529000002,0.466,0,0.466,1.29,0.25,1.3140015220999999,1.766,0.26,1.7850366943,0.466,0,0.466,1.3,0.26,1.3257450735
2019-05-28 05:30:00,1.763,0.25,1.7806372455,0.453,0,0.453,1.31,0.25,1.3336416309999999,1.7730000000000001,0.25,1.7905387457000002,0.453,0,0.453,1.32,0.25,1.3434656676
2019-05-28 06:00:00,1.7555,0.25,1.7732118458000001,0.47550000000000003,0,0.47550000000000003,1.28,0.25,1.3041855696,1.7655,0.25,1.7831125175,0.47550000000000003,0,0.47550000000000003,1.29,0.25,1.3140015220999999
2019-05-28 06:30:00,1.8130000000000002,0.25,1.8301554579000001,0.443,0,0.443,1.37,0.25,1.3926234236,1.823,0.25,1.8400622272,0.443,0,0.443,1.38,0.25,1.4024621207
2019-05-28 07:00:00,2.0305,-0.44,2.0776261093,0.42050000000000004,0,0.42050000000000004,1.6099999999999999,-0.44,1.6690416412,2.0105,0.65,2.1129624346,0.42050000000000004,0,0.42050000000000004,1.5899999999999999,0.65,1.7177310615999999
2019-05-28 07:30:00,2.1595,-0.38,2.192678784,0.4295,0,0.4295,1.73,-0.38,1.7712425017000002,2.1095,0.7000000000000001,2.2226088837,0.4295,0,0.4295,1.6800000000000002,0.7000000000000001,1.82
2019-05-28 08:00:00,2.294,-0.39,2.3269155550000002,0.434,0,0.434,1.8599999999999999,-0.39,1.9004473158000001,2.284,0.67,2.3802428448,0.434,0,0.434,1.85,0.67,1.9675873551
2019-05-28 08:30:00,2.273,0.0,2.273,0.483,0,0.483,1.79,0.0,1.79,2.293,0.0,2.293,0.483,0,0.483,1.81,0.0,1.81
2019-05-28 09:00:00,2.345,-0.5,2.3977124515,0.455,0,0.455,1.8900000000000001,-0.5,1.9550191815,2.335,0.58,2.4059561509,0.455,0,0.455,1.88,0.58,1.9674348782000002
2019-05-28 09:30:00,2.4955,-0.55,2.5553904301,0.3855,0,0.3855,2.11,-0.55,2.1805045288000002,2.5055,0.54,2.5630314571,0.3855,0,0.3855,2.12,0.54,2.1876928486000002
2019-05-28 10:00:00,2.675,0.0,2.675,0.265,0,0.265,2.41,0.0,2.41,2.705,0.0,2.705,0.265,0,0.265,2.44,0.0,2.44
2019-05-28 10:30:00,2.493,0.0,2.493,0.193,0,0.193,2.3,0.0,2.3,2.513,0.0,2.513,0.193,0,0.193,2.32,0.0,2.32
2019-05-28 11:00:00,2.6145,0.0,2.6145,0.17450000000000002,0,0.17450000000000002,2.44,0.0,2.44,2.6445,0.0,2.6445,0.17450000000000002,0,0.17450000000000002,2.47,0.0,2.47
2019-05-28 11:30:00,2.591,0.0,2.591,0.241,0,0.241,2.35,0.0,2.35,2.621,0.0,2.621,0.241,0,0.241,2.38,0.0,2.38
2019-05-28 12:00:00,2.206,0.0,2.206,0.41600000000000004,0,0.41600000000000004,1.79,0.0,1.79,2.236,0.0,2.236,0.41600000000000004,0,0.41600000000000004,1.82,0.0,1.82
2019-05-28 12:30:00,2.149,0.0,2.149,0.599,0,0.599,1.55,0.0,1.55,2.169,0.0,2.169,0.599,0,0.599,1.57,0.0,1.57
2019-05-28 13:00:00,2.124,0.0,2.124,0.544,0,0.544,1.58,0.0,1.58,2.144,0.0,2.144,0.544,0,0.544,1.6,0.0,1.6
2019-05-28 13:30:00,2.1390000000000002,0.0,2.1390000000000002,0.669,0,0.669,1.47,0.0,1.47,2.159,0.0,2.159,0.669,0,0.669,1.49,0.0,1.49
2019-05-28 14:00:00,2.006,0.0,2.006,0.666,0,0.666,1.34,0.0,1.34,2.026,0.0,2.026,0.666,0,0.666,1.3599999999999999,0.0,1.3599999999999999
2019-05-28 14:30:00,2.0165,0.0,2.0165,0.7865000000000001,0,0.7865000000000001,1.23,0.0,1.23,2.0365,0.0,2.0365,0.7865000000000001,0,0.7865000000000001,1.25,0.0,1.25
2019-05-28 15:00:00,1.9475,0.0,1.9475,0.8375,0,0.8375,1.11,0.0,1.11,1.9675,0.0,1.9675,0.8375,0,0.8375,1.13,0.0,1.13
2019-05-28 15:30:00,1.8900000000000001,0.0,1.8900000000000001,0.8200000000000001,0,0.8200000000000001,1.07,0.0,1.07,1.9,0.0,1.9,0.8200000000000001,0,0.8200000000000001,1.08,0.0,1.08
2019-05-28 16:00:00,1.8719999999999999,0.0,1.8719999999999999,0.762,0,0.762,1.11,0.0,1.11,1.8820000000000001,0.0,1.8820000000000001,0.762,0,0.762,1.12,0.0,1.12
2019-05-28 16:30:00,1.919,0.0,1.919,0.6890000000000001,0,0.6890000000000001,1.23,0.0,1.23,1.929,0.0,1.929,0.6890000000000001,0,0.6890000000000001,1.24,0.0,1.24
2019-05-28 17:00:00,1.976,0.0,1.976,0.556,0,0.556,1.42,0.0,1.42,1.986,0.0,1.986,0.556,0,0.556,1.43,0.0,1.43
2019-05-28 17:30:00,2.068,0.0,2.068,0.47800000000000004,0,0.47800000000000004,1.5899999999999999,0.0,1.5899999999999999,2.078,0.0,2.078,0.47800000000000004,0,0.47800000000000004,1.6,0.0,1.6
2019-05-28 18:00:00,2.209,0.0,2.209,0.34900000000000003,0,0.34900000000000003,1.8599999999999999,0.0,1.8599999999999999,2.229,0.0,2.229,0.34900000000000003,0,0.34900000000000003,1.88,0.0,1.88
2019-05-28 18:30:00,2.226,0.0,2.226,0.266,0,0.266,1.96,0.0,1.96,2.236,0.0,2.236,0.266,0,0.266,1.97,0.0,1.97
2019-05-28 19:00:00,2.3025,0.0,2.3025,0.1825,0,0.1825,2.12,0.0,2.12,2.3425000000000002,0.25,2.3558026764,0.1825,0,0.1825,2.16,0.25,2.1744194628
2019-05-28 19:30:00,2.337,0.25,2.3503338061,0.117,0,0.117,2.22,0.25,2.234032229,2.367,0.25,2.3801657505,0.117,0,0.117,2.25,0.25,2.2638462845
2019-05-28 20:00:00,2.408,0.0,2.408,0.078,0,0.078,2.33,0.0,2.33,2.448,0.24,2.4597365713,0.078,0,0.078,2.37,0.24,2.3821209037
2019-05-28 20:30:00,2.4365,0.25,2.4492921937,0.036500000000000005,0,0.036500000000000005,2.4,0.25,2.4129857024,2.4565,0.25,2.4691885813,0.036500000000000005,0,0.036500000000000005,2.42,0.25,2.432878953
2019-05-28 21:00:00,2.4685,0.25,2.4811272135999998,0.0285,0,0.0285,2.44,0.25,2.4527739398,2.4985,0.25,2.5109763539000003,0.0285,0,0.0285,2.47,0.25,2.4826195842
2019-05-28 21:30:00,2.4795,0.0,2.4795,0.029500000000000002,0,0.029500000000000002,2.45,0.0,2.45,2.5195,0.0,2.5195,0.029500000000000002,0,0.029500000000000002,2.49,0.0,2.49
2019-05-28 22:00:00,2.4050000000000002,0.27,2.4201084686,0.025,0,0.025,2.38,0.27,2.3952661648,2.425,0.28,2.4411114272,0.025,0,0.025,2.4,0.28,2.4162781297
2019-05-28 22:30:00,2.2815,0.27,2.2974207821,0.021500000000000002,0,0.021500000000000002,2.26,0.27,2.2760711764,2.3115,0.29,2.3296206236,0.021500000000000002,0,0.021500000000000002,2.29,0.29,2.3082894099
2019-05-28 23:00:00,2.217,0.23,2.2288986069,0.017,0,0.017,2.2,0.23,2.2119900542,2.247,0.33,2.271103036,0.017,0,0.017,2.23,0.33,2.254284809
2019-05-28 23:30:00,2.119,0.28,2.1374192382,0.009000000000000001,0,0.009000000000000001,2.11,0.28,2.1284971223999998,2.149,0.30000000000000004,2.1698389341,0.009000000000000001,0,0.009000000000000001,2.14,0.30000000000000004,2.1609257276
2019-05-29 00:00:00,1.98,0.29,2.0011246838,0.01,0,0.01,1.97,0.29,1.9912307752,2.01,0.31,2.0337649815,0.01,0,0.01,2.0,0.31,2.0238824077
2019-05-29 00:30:00,1.9755,0.28,1.9952444086,0.0155,0,0.0155,1.96,0.28,1.9798989873,1.9955,0.29,2.0164623106,0.0155,0,0.0155,1.98,0.29,2.0011246838
2019-05-29 01:00:00,1.9395,0.26,1.9568495727,0.0195,0,0.0195,1.92,0.26,1.9375241934,1.9595,0.28,1.9794040138,0.0195,0,0.0195,1.94,0.28,1.9601020382
2019-05-29 01:30:00,2.015,0.27,2.0330088539,0.015,0,0.015,2.0,0.27,2.0181427105,2.035,0.29,2.0555595345,0.015,0,0.015,2.02,0.29,2.0407106605
2019-05-29 02:00:00,1.9885000000000002,0.26,2.0054257029,0.0285,0,0.0285,1.96,0.26,1.9771696943000001,2.0085,0.27,2.0265666162,0.0285,0,0.0285,1.98,0.27,1.998324298
2019-05-29 02:30:00,1.9585,0.25,1.9743916152,0.0685,0,0.0685,1.8900000000000001,0.25,1.9064626931,1.9785,0.27,1.9968380630000002,0.0685,0,0.0685,1.9100000000000001,0.27,1.9289893727
2019-05-29 03:00:00,1.9175,0.21,1.9289650723,0.08750000000000001,0,0.08750000000000001,1.83,0.21,1.842009772,1.9375,0.29,1.9590830125,0.08750000000000001,0,0.08750000000000001,1.85,0.29,1.8725917868000002
2019-05-29 03:30:00,1.9075000000000002,0.27,1.926514015,0.1075,0,0.1075,1.8,0.27,1.8201373575000002,1.9375,0.29,1.9590830125,0.1075,0,0.1075,1.83,0.29,1.8528356646000002
2019-05-29 04:00:00,1.9145,0.26,1.9320740798,0.10450000000000001,0,0.10450000000000001,1.81,0.26,1.828578683,1.9445000000000001,0.27,1.9631556866,0.10450000000000001,0,0.10450000000000001,1.8399999999999999,0.27,1.8597042776000001
2019-05-29 04:30:00,1.9220000000000002,0.17,1.9295035631,0.122,0,0.122,1.8,0.17,1.8080099557,1.932,0.35000000000000003,1.963446969,0.122,0,0.122,1.81,0.35000000000000003,1.8435292241
2019-05-29 05:00:00,1.9344999999999999,0.26,1.9518940161,0.14450000000000002,0,0.14450000000000002,1.79,0.26,1.808784122,1.9545,0.27,1.9730611369000002,0.14450000000000002,0,0.14450000000000002,1.81,0.27,1.8300273222
2019-05-29 05:30:00,1.9180000000000001,0.26,1.9355423013,0.168,0,0.168,1.75,0.26,1.7692088627,1.9380000000000002,0.27,1.9567176598,0.168,0,0.168,1.77,0.27,1.7904747974
2019-05-29 06:00:00,1.913,0.26,1.9305877343,0.313,0,0.313,1.6,0.26,1.6209873533999999,1.923,0.27,1.9418622505,0.313,0,0.313,1.6099999999999999,0.27,1.6324827717
2019-05-29 06:30:00,2.0785,-0.2,2.0881001532,0.3885,0,0.3885,1.69,-0.2,1.7017931719,2.0785,0.48,2.1332046901,0.3885,0,0.3885,1.69,0.48,1.7568437608
2019-05-29 07:00:00,2.2215,-0.38,2.2537662367999998,0.4415,0,0.4415,1.78,-0.38,1.8201098868,2.2415,0.26,2.2565288055,0.4415,0,0.4415,1.8,0.26,1.8186808406
2019-05-29 07:30:00,2.3845,0.0,2.3845,0.28450000000000003,0,0.28450000000000003,2.1,0.0,2.1,2.4045,0.0,2.4045,0.28450000000000003,0,0.28450000000000003,2.12,0.0,2.12
2019-05-29 08:00:00,2.573,-0.42,2.607053701,0.253,0,0.253,2.32,-0.42,2.3577107541,2.593,0.6900000000000001,2.6832348015000003,0.253,0,0.253,2.34,0.6900000000000001,2.4396106247000002
2019-05-29 08:30:00,2.6945,0.0,2.6945,0.2245,0,0.2245,2.47,0.0,2.47,2.7245,0.0,2.7245,0.2245,0,0.2245,2.5,0.0,2.5
2019-05-29 09:00:00,2.65,0.0,2.65,0.36,0,0.36,2.29,0.0,2.29,2.67,0.0,2.67,0.36,0,0.36,2.31,0.0,2.31
2019-05-29 09:30:00,2.6654999999999998,0.0,2.6654999999999998,0.4955,0,0.4955,2.17,0.0,2.17,2.6955,0.0,2.6955,0.4955,0,0.4955,2.2,0.0,2.2
2019-05-29 10:00:00,2.7645,0.0,2.7645,0.47450000000000003,0,0.47450000000000003,2.29,0.0,2.29,2.7945,0.0,2.7945,0.47450000000000003,0,0.47450000000000003,2.32,0.0,2.32
2019-05-29 10:30:00,2.7655000000000003,0.0,2.7655000000000003,0.5155000000000001,0,0.5155000000000001,2.25,0.0,2.25,2.7955,0.0,2.7955,0.5155000000000001,0,0.5155000000000001,2.2800000000000002,0.0,2.2800000000000002
2019-05-29 11:00:00,2.6695,0.0,2.6695,0.5595,0,0.5595,2.11,0.0,2.11,2.6995,0.0,2.6995,0.5595,0,0.5595,2.14,0.0,2.14
2019-05-29 11:30:00,2.633,-0.24,2.6439154676000003,0.593,0,0.593,2.04,-0.24,2.0540691322,2.6630000000000003,0.0,2.6630000000000003,0.593,0,0.593,2.07,0.0,2.07
2019-05-29 12:00:00,2.5495,0.0,2.5495,0.5795,0,0.5795,1.97,0.0,1.97,2.5695,0.0,2.5695,0.5795,0,0.5795,1.99,0.0,1.99
2019-05-29 12:30:00,2.5555,-0.54,2.6119303685,0.5155000000000001,0,0.5155000000000001,2.04,-0.54,2.1102606474,2.5755,0.55,2.6335717666000003,0.5155000000000001,0,0.5155000000000001,2.06,0.55,2.1321585307
2019-05-29 13:00:00,2.539,0.0,2.539,0.549,0,0.549,1.99,0.0,1.99,2.559,0.0,2.559,0.549,0,0.549,2.01,0.0,2.01
2019-05-29 13:30:00,2.545,0.0,2.545,0.545,0,0.545,2.0,0.0,2.0,2.565,0.0,2.565,0.545,0,0.545,2.02,0.0,2.02
2019-05-29 14:00:00,2.5575,0.0,2.5575,0.5675,0,0.5675,1.99,0.0,1.99,2.5775,0.0,2.5775,0.5675,0,0.5675,2.01,0.0,2.01
2019-05-29 14:30:00,2.5905,0.0,2.5905,0.6005,0,0.6005,1.99,0.0,1.99,2.6105,0.0,2.6105,0.6005,0,0.6005,2.01,0.0,2.01
2019-05-29 15:00:00,2.536,0.0,2.536,0.616,0,0.616,1.92,0.0,1.92,2.556,0.0,2.556,0.616,0,0.616,1.94,0.0,1.94
2019-05-29 15:30:00,2.495,0.0,2.495,0.615,0,0.615,1.88,0.0,1.88,2.515,0.0,2.515,0.615,0,0.615,1.9,0.0,1.9
2019-05-29 16:00:00,2.41,0.0,2.41,0.63,0,0.63,1.78,0.0,1.78,2.43,0.0,2.43,0.63,0,0.63,1.8,0.0,1.8
2019-05-29 16:30:00,2.498,0.0,2.498,0.618,0,0.618,1.88,0.0,1.88,2.518,0.0,2.518,0.618,0,0.618,1.9,0.0,1.9
2019-05-29 17:00:00,2.692,0.0,2.692,0.652,0,0.652,2.04,0.0,2.04,2.7119999999999997,0.0,2.7119999999999997,0.652,0,0.652,2.06,0.0,2.06
2019-05-29 17:30:00,2.775,0.0,2.775,0.6950000000000001,0,0.6950000000000001,2.08,0.0,2.08,2.805,0.0,2.805,0.6950000000000001,0,0.6950000000000001,2.11,0.0,2.11
2019-05-29 18:00:00,2.824,0.0,2.824,0.704,0,0.704,2.12,0.0,2.12,2.854,0.0,2.854,0.704,0,0.704,2.15,0.0,2.15
2019-05-29 18:30:00,2.8535,0.0,2.8535,0.7235,0,0.7235,2.13,0.0,2.13,2.8835,0.0,2.8835,0.7235,0,0.7235,2.16,0.0,2.16
2019-05-29 19:00:00,2.9365,0.0,2.9365,0.5365,0,0.5365,2.4,0.0,2.4,2.9665,0.0,2.9665,0.5365,0,0.5365,2.43,0.0,2.43
2019-05-29 19:30:00,2.8609999999999998,0.0,2.8609999999999998,0.561,0,0.561,2.3,0.0,2.3,2.901,0.0,2.901,0.561,0,0.561,2.34,0.0,2.34
2019-05-29 20:00:00,2.8369999999999997,0.0,2.8369999999999997,0.637,0,0.637,2.2,0.0,2.2,2.857,0.0,2.857,0.637,0,0.637,2.22,0.0,2.22
2019-05-29 20:30:00,2.7285,0.0,2.7285,0.5985,0,0.5985,2.13,0.0,2.13,2.7585,0.0,2.7585,0.5985,0,0.5985,2.16,0.0,2.16
2019-05-29 21:00:00,2.6654999999999998,0.0,2.6654999999999998,0.6155,0,0.6155,2.05,0.0,2.05,2.6955,0.0,2.6955,0.6155,0,0.6155,2.08,0.0,2.08
2019-05-29 21:30:00,2.6189999999999998,0.0,2.6189999999999998,0.579,0,0.579,2.04,0.0,2.04,2.6390000000000002,0.0,2.6390000000000002,0.579,0,0.579,2.06,0.0,2.06
2019-05-29 22:00:00,2.511,0.0,2.511,0.651,0,0.651,1.8599999999999999,0.0,1.8599999999999999,2.531,0.0,2.531,0.651,0,0.651,1.88,0.0,1.88
2019-05-29 22:30:00,2.379,0.25,2.3920997053,0.5690000000000001,0,0.5690000000000001,1.81,0.25,1.8271836251,2.399,0.25,2.4119910862,0.5690000000000001,0,0.5690000000000001,1.83,0.25,1.8469975636
2019-05-29 23:00:00,2.2605,0.24,2.2732048412,0.5005000000000001,0,0.5005000000000001,1.76,0.24,1.7762882649,2.2805,0.25,2.2941622109,0.5005000000000001,0,0.5005000000000001,1.78,0.25,1.7974704448
2019-05-29 23:30:00,2.2165,-0.17,2.2230097278,0.41650000000000004,0,0.41650000000000004,1.8,-0.17,1.8080099557,2.2365,0.34,2.2621963332,0.41650000000000004,0,0.41650000000000004,1.82,0.34,1.8514858898000002
2019-05-30 00:00:00,2.0695,0.15,2.0749289747,0.5695,0,0.5695,1.5,0.15,1.5074813432,2.0895,0.34,2.1169814005,0.5695,0,0.5695,1.52,0.34,1.5575621978
2019-05-30 00:30:00,1.9935,0.28,2.0130678702,0.42350000000000004,0,0.42350000000000004,1.57,0.28,1.5947727111,2.0135,0.29,2.0342768371,0.42350000000000004,0,0.42350000000000004,1.5899999999999999,0.29,1.6162301816
2019-05-30 01:00:00,1.9755,0.27,1.993865655,0.4055,0,0.4055,1.57,0.27,1.5930473941,1.9855,0.27,2.0037740017,0.4055,0,0.4055,1.58,0.27,1.6029036153
2019-05-30 01:30:00,2.037,0.28,2.0561539339,0.387,0,0.387,1.65,0.28,1.6735889579,2.057,0.29,2.0773418111,0.387,0,0.387,1.67,0.29,1.6949926254
2019-05-30 02:00:00,2.0555,0.28,2.0744831284,0.4655,0,0.4655,1.5899999999999999,0.28,1.6144658559,2.0755,0.29,2.0956622462,0.4655,0,0.4655,1.6099999999999999,0.29,1.635909533
2019-05-30 02:30:00,2.026,0.27,2.0439119355,0.376,0,0.376,1.65,0.27,1.6719449752000002,2.046,0.28,2.0650704588,0.376,0,0.376,1.67,0.28,1.6933103673
2019-05-30 03:00:00,1.9755,0.29,1.9966722941000001,0.4555,0,0.4555,1.52,0.29,1.5474172030000002,1.9955,0.30000000000000004,2.0179247384,0.4555,0,0.4555,1.54,0.30000000000000004,1.5689486926
2019-05-30 03:30:00,1.9849999999999999,0.27,2.0032785628,0.445,0,0.445,1.54,0.27,1.5634896866,1.995,0.28,2.0145533004,0.445,0,0.445,1.55,0.28,1.5750872992
2019-05-30 04:00:00,1.966,0.28,1.9858388656,0.426,0,0.426,1.54,0.28,1.5652475842,1.976,0.30000000000000004,1.99864354,0.426,0,0.426,1.55,0.30000000000000004,1.5787653404
2019-05-30 04:30:00,1.955,0.26,1.9722132238,0.515,0,0.515,1.44,0.26,1.4632839779,1.975,0.27,1.9933702616,0.515,0,0.515,1.46,0.27,1.4847558722
2019-05-30 05:00:00,1.974,0.26,1.9910489698,0.47400000000000003,0,0.47400000000000003,1.5,0.26,1.5223665787,1.994,0.26,2.0108794096000002,0.47400000000000003,0,0.47400000000000003,1.52,0.26,1.5420765221
2019-05-30 05:30:00,1.9025,0.26,1.9201839105,0.3825,0,0.3825,1.52,0.26,1.5420765221,1.9225,0.27,1.9413671085000002,0.3825,0,0.3825,1.54,0.27,1.5634896866
2019-05-30 06:00:00,1.9055,0.27,1.9245337747,0.3355,0,0.3355,1.57,0.27,1.5930473941,1.9255,0.29,1.9472160255,0.3355,0,0.3355,1.5899999999999999,0.29,1.6162301816
2019-05-30 06:30:00,2.1035,0.27,2.1207574708,0.35350000000000004,0,0.35350000000000004,1.75,0.27,1.7707060739,2.1235,0.28,2.1418805406,0.35350000000000004,0,0.35350000000000004,1.77,0.28,1.7920100446
2019-05-30 07:00:00,2.204,0.0,2.204,0.41400000000000003,0,0.41400000000000003,1.79,0.0,1.79,2.224,0.0,2.224,0.41400000000000003,0,0.41400000000000003,1.81,0.0,1.81
2019-05-30 07:30:00,2.2905,0.0,2.2905,0.4405,0,0.4405,1.85,0.0,1.85,2.3105,0.0,2.3105,0.4405,0,0.4405,1.87,0.0,1.87
2019-05-30 08:00:00,2.422,0.0,2.422,0.512,0,0.512,1.9100000000000001,0.0,1.9100000000000001,2.442,0.0,2.442,0.512,0,0.512,1.9300000000000002,0.0,1.9300000000000002
2019-05-30 08:30:00,2.417,0.0,2.417,0.507,0,0.507,1.9100000000000001,0.0,1.9100000000000001,2.437,0.0,2.437,0.507,0,0.507,1.9300000000000002,0.0,1.9300000000000002
2019-05-30 09:00:00,2.3215,0.0,2.3215,0.5515,0,0.5515,1.77,0.0,1.77,2.3315,0.0,2.3315,0.5515,0,0.5515,1.78,0.0,1.78
2019-05-30 09:30:00,2.2405,0.0,2.2405,0.6305000000000001,0,0.6305000000000001,1.6099999999999999,0.0,1.6099999999999999,2.2505,0.0,2.2505,0.6305000000000001,0,0.6305000000000001,1.62,0.0,1.62
2019-05-30 10:00:00,2.201,0.0,2.201,0.791,0,0.791,1.4100000000000001,0.0,1.4100000000000001,2.221,0.0,2.221,0.791,0,0.791,1.43,0.0,1.43
2019-05-30 10:30:00,2.1655,0.0,2.1655,0.9055000000000001,0,0.9055000000000001,1.26,0.0,1.26,2.1855,0.0,2.1855,0.9055000000000001,0,0.9055000000000001,1.28,0.0,1.28
2019-05-30 11:00:00,1.9785,0.0,1.9785,0.9185000000000001,0,0.9185000000000001,1.06,0.0,1.06,1.9885000000000002,0.0,1.9885000000000002,0.9185000000000001,0,0.9185000000000001,1.07,0.0,1.07
2019-05-30 11:30:00,1.97,-0.25,1.9857995871,1.0,0,1.0,0.97,-0.25,1.0016985575,1.98,-0.26,1.9969977466,1.0,0,1.0,0.98,-0.26,1.0139033485
2019-05-30 12:00:00,1.9335,0.0,1.9335,1.0935,0,1.0935,0.84,0.0,0.84,1.9435,0.0,1.9435,1.0935,0,1.0935,0.85,0.0,0.85
2019-05-30 12:30:00,1.8885,-0.25,1.904975656,0.9985,0,0.9985,0.89,-0.25,0.9244457799,1.8985,0.0,1.8985,0.9985,0,0.9985,0.9,0.0,0.9
2019-05-30 13:00:00,1.9969999999999999,0.0,1.9969999999999999,0.767,0,0.767,1.23,0.0,1.23,2.017,0.0,2.017,0.767,0,0.767,1.25,0.0,1.25
2019-05-30 13:30:00,2.028,0.0,2.028,0.708,0,0.708,1.32,0.0,1.32,2.048,0.0,2.048,0.708,0,0.708,1.34,0.0,1.34
2019-05-30 14:00:00,2.01,0.0,2.01,0.72,0,0.72,1.29,0.0,1.29,2.02,0.0,2.02,0.72,0,0.72,1.3,0.0,1.3
2019-05-30 14:30:00,2.0025,0.0,2.0025,0.7225,0,0.7225,1.28,0.0,1.28,2.0125,0.0,2.0125,0.7225,0,0.7225,1.29,0.0,1.29
2019-05-30 15:00:00,1.9685000000000001,0.0,1.9685000000000001,0.6585000000000001,0,0.6585000000000001,1.31,0.0,1.31,1.9785,0.0,1.9785,0.6585000000000001,0,0.6585000000000001,1.32,0.0,1.32
2019-05-30 15:30:00,1.962,0.0,1.962,0.672,0,0.672,1.29,0.0,1.29,1.972,0.0,1.972,0.672,0,0.672,1.3,0.0,1.3
2019-05-30 16:00:00,2.015,0.0,2.015,0.5650000000000001,0,0.5650000000000001,1.45,0.0,1.45,2.035,0.0,2.035,0.5650000000000001,0,0.5650000000000001,1.47,0.0,1.47
2019-05-30 16:30:00,2.0945,0.0,2.0945,0.5245000000000001,0,0.5245000000000001,1.57,0.0,1.57,2.1145,0.0,2.1145,0.5245000000000001,0,0.5245000000000001,1.5899999999999999,0.0,1.5899999999999999
2019-05-30 17:00:00,2.243,0.0,2.243,0.41300000000000003,0,0.41300000000000003,1.83,0.0,1.83,2.263,0.0,2.263,0.41300000000000003,0,0.41300000000000003,1.85,0.0,1.85
2019-05-30 17:30:00,2.3975,0.0,2.3975,0.3675,0,0.3675,2.03,0.0,2.03,2.4175,0.0,2.4175,0.3675,0,0.3675,2.05,0.0,2.05
2019-05-30 18:00:00,2.5725,0.0,2.5725,0.3225,0,0.3225,2.25,0.0,2.25,2.6025,0.0,2.6025,0.3225,0,0.3225,2.2800000000000002,0.0,2.2800000000000002
2019-05-30 18:30:00,2.5985,0.0,2.5985,0.2785,0,0.2785,2.32,0.0,2.32,2.6285,0.0,2.6285,0.2785,0,0.2785,2.35,0.0,2.35
2019-05-30 19:00:00,2.6045,0.0,2.6045,0.2745,0,0.2745,2.33,0.0,2.33,2.6345,0.0,2.6345,0.2745,0,0.2745,2.36,0.0,2.36
2019-05-30 19:30:00,2.591,0.0,2.591,0.271,0,0.271,2.32,0.0,2.32,2.621,0.0,2.621,0.271,0,0.271,2.35,0.0,2.35
2019-05-30 20:00:00,2.5515,0.0,2.5515,0.1915,0,0.1915,2.36,0.0,2.36,2.5715,0.0,2.5715,0.1915,0,0.1915,2.38,0.0,2.38
2019-05-30 20:30:00,2.4515000000000002,0.0,2.4515000000000002,0.2015,0,0.2015,2.25,0.0,2.25,2.4815,0.24,2.4930788696,0.2015,0,0.2015,2.2800000000000002,0.24,2.2925967809
2019-05-30 21:00:00,2.379,0.24,2.3910752811,0.219,0,0.219,2.16,0.24,2.1732924332,2.409,0.25,2.4219374476,0.219,0,0.219,2.19,0.25,2.2042232192
2019-05-30 21:30:00,2.454,-0.32,2.4747759495,0.164,0,0.164,2.29,-0.32,2.3122499865,2.484,0.6000000000000001,2.5554365576,0.164,0,0.164,2.32,0.6000000000000001,2.3963305281
2019-05-30 22:00:00,2.336,0.25,2.3493394816,0.096,0,0.096,2.24,0.25,2.2539077177,2.366,0.26,2.3802428448,0.096,0,0.096,2.27,0.26,2.2848413512
2019-05-30 22:30:00,2.2375,0.26,2.2525554932,0.0775,0,0.0775,2.16,0.26,2.1755918735,2.2675,0.27,2.2835183927,0.0775,0,0.0775,2.19,0.27,2.2065810658
2019-05-30 23:00:00,2.1525,0.0,2.1525,0.0625,0,0.0625,2.09,0.0,2.09,2.1725,0.25,2.1868370424,0.0625,0,0.0625,2.11,0.25,2.1247588098
2019-05-30 23:30:00,2.0715,0.26,2.0877529188,0.051500000000000004,0,0.051500000000000004,2.02,0.26,2.0366639389,2.0915,0.26,2.1075986928,0.051500000000000004,0,0.051500000000000004,2.04,0.26,2.0565018843
2019-05-31 00:00:00,1.9540000000000002,0.22,1.9663458495000001,0.094,0,0.094,1.8599999999999999,0.22,1.8729655630000002,1.974,0.29,1.9951882117,0.094,0,0.094,1.88,0.29,1.9022355270000002
2019-05-31 00:30:00,1.9304999999999999,0.28,1.9506999385000001,0.09050000000000001,0,0.09050000000000001,1.8399999999999999,0.28,1.8611824199,1.9505,0.29,1.9719407319000002,0.09050000000000001,0,0.09050000000000001,1.8599999999999999,0.29,1.8824717792999999
2019-05-31 01:00:00,1.881,0.30000000000000004,1.9047732148,0.07100000000000001,0,0.07100000000000001,1.81,0.30000000000000004,1.8346934349000001,1.901,0.32,1.9277450558,0.07100000000000001,0,0.07100000000000001,1.83,0.32,1.8577674774
2019-05-31 01:30:00,1.9645000000000001,0.29,1.9857895785,0.0945,0,0.0945,1.87,0.29,1.8923530326,1.9845000000000002,0.30000000000000004,2.0070476452,0.0945,0,0.0945,1.8900000000000001,0.30000000000000004,1.9136614121000002
2019-05-31 02:00:00,1.964,0.29,1.9852949403000002,0.10400000000000001,0,0.10400000000000001,1.8599999999999999,0.29,1.8824717792999999,1.984,0.30000000000000004,2.0065532637,0.10400000000000001,0,0.10400000000000001,1.88,0.30000000000000004,1.9037857022
2019-05-31 02:30:00,1.9215,0.27,1.940376832,0.07150000000000001,0,0.07150000000000001,1.85,0.27,1.8695988875,1.9515,0.29,1.9729298644000002,0.07150000000000001,0,0.07150000000000001,1.88,0.29,1.9022355270000002
2019-05-31 03:00:00,1.9304999999999999,0.27,1.9492896783,0.0505,0,0.0505,1.88,0.27,1.8992893408,1.9505,0.28,1.9704949251000001,0.0505,0,0.0505,1.9,0.28,1.9205207627
2019-05-31 03:30:00,1.8885,0.26,1.9063137858,0.0585,0,0.0585,1.83,0.26,1.848377667,1.9085,0.27,1.9275041504,0.0585,0,0.0585,1.85,0.27,1.8695988875
2019-05-31 04:00:00,1.8925,0.26,1.9102764852,0.052500000000000005,0,0.052500000000000005,1.8399999999999999,0.26,1.8582787735,1.9125,0.26,1.9300922905000002,0.052500000000000005,0,0.052500000000000005,1.8599999999999999,0.26,1.8780841302
2019-05-31 04:30:00,1.8845,0.26,1.9023512425,0.0545,0,0.0545,1.83,0.26,1.848377667,1.9045,0.26,1.9221655106000002,0.0545,0,0.0545,1.85,0.26,1.8681809334000001
2019-05-31 05:00:00,1.928,0.26,1.9454521325,0.038,0,0.038,1.8900000000000001,0.26,1.9077997799,1.9380000000000002,0.25,1.954058341,0.038,0,0.038,1.9,0.25,1.9163767897000001
2019-05-31 05:30:00,1.8935,0.25,1.909932525,0.0335,0,0.0335,1.8599999999999999,0.25,1.8767258724,1.9035000000000002,0.25,1.9198469340000002,0.0335,0,0.0335,1.87,0.25,1.88663722
2019-05-31 06:00:00,1.8980000000000001,0.25,1.9143938989,0.028,0,0.028,1.87,0.25,1.88663722,1.9180000000000001,0.25,1.9342243924,0.028,0,0.028,1.8900000000000001,0.25,1.9064626931
2019-05-31 06:30:00,1.9765000000000001,0.26,1.9935275895000002,0.0465,0,0.0465,1.9300000000000002,0.26,1.9474342094,1.9965000000000002,0.27,2.0146742292,0.0465,0,0.0465,1.9500000000000002,0.27,1.968603566
2019-05-31 07:00:00,2.069,0.25,2.0840491837,0.049,0,0.049,2.02,0.25,2.0354115063,2.099,0.25,2.1138356133,0.049,0,0.049,2.05,0.25,2.0651876428
2019-05-31 07:30:00,2.2225,0.0,2.2225,0.10250000000000001,0,0.10250000000000001,2.12,0.0,2.12,2.2425,0.25,2.2563923085,0.10250000000000001,0,0.10250000000000001,2.14,0.25,2.154553318
2019-05-31 08:00:00,2.3075,-0.47000000000000003,2.3548792432,0.1575,0,0.1575,2.15,-0.47000000000000003,2.2007725916,2.3275,0.61,2.4061081127,0.1575,0,0.1575,2.17,0.61,2.2541073621
2019-05-31 08:30:00,2.4375,0.0,2.4375,0.1275,0,0.1275,2.31,0.0,2.31,2.4675000000000002,0.0,2.4675000000000002,0.1275,0,0.1275,2.34,0.0,2.34
2019-05-31 09:00:00,2.5025,0.0,2.5025,0.10250000000000001,0,0.10250000000000001,2.4,0.0,2.4,2.5324999999999998,0.0,2.5324999999999998,0.10250000000000001,0,0.10250000000000001,2.43,0.0,2.43
2019-05-31 09:30:00,2.4675000000000002,0.0,2.4675000000000002,0.1275,0,0.1275,2.34,0.0,2.34,2.4875,0.0,2.4875,0.1275,0,0.1275,2.36,0.0,2.36
2019-05-31 10:00:00,2.4725,0.0,2.4725,0.14250000000000002,0,0.14250000000000002,2.33,0.0,2.33,2.5025,0.0,2.5025,0.14250000000000002,0,0.14250000000000002,2.36,0.0,2.36
2019-05-31 10:30:00,2.374,-0.45,2.4162731634,0.154,0,0.154,2.22,-0.45,2.2651490017,2.394,0.64,2.478071024,0.154,0,0.154,2.24,0.64,2.3296351646
2019-05-31 11:00:00,2.2720000000000002,0.0,2.2720000000000002,0.182,0,0.182,2.09,0.0,2.09,2.292,0.0,2.292,0.182,0,0.182,2.11,0.0,2.11
2019-05-31 11:30:00,2.113,0.0,2.113,0.243,0,0.243,1.87,0.0,1.87,2.133,0.0,2.133,0.243,0,0.243,1.8900000000000001,0.0,1.8900000000000001
2019-05-31 12:00:00,2.0025,0.0,2.0025,0.4625,0,0.4625,1.54,0.0,1.54,2.0225,0.0,2.0225,0.4625,0,0.4625,1.56,0.0,1.56
2019-05-31 12:30:00,2.004,0.0,2.004,0.644,0,0.644,1.3599999999999999,0.0,1.3599999999999999,2.024,0.0,2.024,0.644,0,0.644,1.38,0.0,1.38
2019-05-31 13:00:00,1.9475,0.0,1.9475,0.6775,0,0.6775,1.27,0.0,1.27,1.9575,0.0,1.9575,0.6775,0,0.6775,1.28,0.0,1.28
2019-05-31 13:30:00,1.8415,0.0,1.8415,0.7615000000000001,0,0.7615000000000001,1.08,0.0,1.08,1.8615,0.0,1.8615,0.7615000000000001,0,0.7615000000000001,1.1,0.0,1.1
2019-05-31 14:00:00,1.815,0.0,1.815,0.885,0,0.885,0.93,0.0,0.93,1.8250000000000002,0.0,1.8250000000000002,0.885,0,0.885,0.9400000000000001,0.0,0.9400000000000001
2019-05-31 14:30:00,1.7775,0.0,1.7775,0.8775000000000001,0,0.8775000000000001,0.9,0.0,0.9,1.7875,0.0,1.7875,0.8775000000000001,0,0.8775000000000001,0.91,0.0,0.91
2019-05-31 15:00:00,1.7375,-0.55,1.822472565,0.9575,0,0.9575,0.78,-0.55,0.9544108130000001,1.7475,0.53,1.8261041181,0.9575,0,0.9575,0.79,0.53,0.9513148795
2019-05-31 15:30:00,1.7295,-0.55,1.8148471699000002,0.8195,0,0.8195,0.91,-0.55,1.0632967601,1.7395,0.53,1.8184499581,0.8195,0,0.8195,0.92,0.53,1.0617438486
2019-05-31 16:00:00,1.7615,0.0,1.7615,0.7315,0,0.7315,1.03,0.0,1.03,1.7815,0.0,1.7815,0.7315,0,0.7315,1.05,0.0,1.05
2019-05-31 16:30:00,1.8755000000000002,0.0,1.8755000000000002,0.6255000000000001,0,0.6255000000000001,1.25,0.0,1.25,1.8855,0.0,1.8855,0.6255000000000001,0,0.6255000000000001,1.26,0.0,1.26
2019-05-31 17:00:00,1.972,0.0,1.972,0.582,0,0.582,1.3900000000000001,0.0,1.3900000000000001,1.982,0.0,1.982,0.582,0,0.582,1.4,0.0,1.4
2019-05-31 17:30:00,2.053,0.0,2.053,0.493,0,0.493,1.56,0.0,1.56,2.063,0.0,2.063,0.493,0,0.493,1.57,0.0,1.57
2019-05-31 18:00:00,2.1345,0.0,2.1345,0.3945,0,0.3945,1.74,0.0,1.74,2.1545,0.0,2.1545,0.3945,0,0.3945,1.76,0.0,1.76
2019-05-31 18:30:00,2.2345,0.0,2.2345,0.28450000000000003,0,0.28450000000000003,1.9500000000000002,0.0,1.9500000000000002,2.2545,0.0,2.2545,0.28450000000000003,0,0.28450000000000003,1.97,0.0,1.97
2019-05-31 19:00:00,2.298,0.0,2.298,0.158,0,0.158,2.14,0.0,2.14,2.328,0.0,2.328,0.158,0,0.158,2.17,0.0,2.17
2019-05-31 19:30:00,2.363,0.0,2.363,0.123,0,0.123,2.24,0.0,2.24,2.403,0.0,2.403,0.123,0,0.123,2.2800000000000002,0.0,2.2800000000000002
2019-05-31 20:00:00,2.291,0.0,2.291,0.081,0,0.081,2.21,0.0,2.21,2.321,0.0,2.321,0.081,0,0.081,2.24,0.0,2.24
2019-05-31 20:30:00,2.2455,0.0,2.2455,0.0555,0,0.0555,2.19,0.0,2.19,2.2755,0.25,2.2891920518,0.0555,0,0.0555,2.22,0.25,2.234032229
2019-05-31 21:00:00,2.307,0.0,2.307,0.097,0,0.097,2.21,0.0,2.21,2.327,0.0,2.327,0.097,0,0.097,2.23,0.0,2.23
2019-05-31 21:30:00,2.311,0.0,2.311,0.181,0,0.181,2.13,0.0,2.13,2.331,0.24,2.343322641,0.181,0,0.181,2.15,0.24,2.1633538777
2019-05-31 22:00:00,2.2795,0.26,2.2942798979,0.20950000000000002,0,0.20950000000000002,2.07,0.26,2.0862646045,2.3095,0.27,2.3252290747,0.20950000000000002,0,0.20950000000000002,2.1,0.27,2.1172859986
2019-05-31 22:30:00,2.156,0.28,2.1741057932,0.156,0,0.156,2.0,0.28,2.0195048898,2.176,0.29,2.1952393947,0.156,0,0.156,2.02,0.29,2.0407106605
