Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-31 23:00:00,2.0945,0.28,2.1131328046,0.17450000000000002,0,0.17450000000000002,1.92,0.28,1.9403092537000002,2.1145,0.29,2.1342938528,0.17450000000000002,0,0.17450000000000002,1.94,0.29,1.9615555052
2019-05-31 23:30:00,2.0115,0.28,2.0308944458,0.21150000000000002,0,0.21150000000000002,1.8,0.28,1.8216476059,2.0315,0.29,2.0520946006,0.21150000000000002,0,0.21150000000000002,1.82,0.29,1.8429595763000002
2019-06-01 00:00:00,1.9300000000000002,0.28,1.9502051174,0.2,0,0.2,1.73,0.28,1.7525124821,1.94,0.29,1.9615555052,0.2,0,0.2,1.74,0.29,1.7640011338
2019-06-01 00:30:00,1.8780000000000001,0.30000000000000004,1.9018107161,0.198,0,0.198,1.6800000000000002,0.30000000000000004,1.7065755184,1.888,0.32,1.9149266304,0.198,0,0.198,1.69,0.32,1.7200290695
2019-06-01 01:00:00,1.8275000000000001,0.31,1.8536062824,0.1075,0,0.1075,1.72,0.31,1.7477127911,1.8475000000000001,0.33,1.8767408585,0.1075,0,0.1075,1.74,0.33,1.7710166572000001
2019-06-01 01:30:00,1.899,0.28,1.9195314532,0.079,0,0.079,1.82,0.28,1.8414125013,1.929,0.29,1.9506770619,0.079,0,0.079,1.85,0.29,1.8725917868000002
2019-06-01 02:00:00,1.8975,0.29,1.9195328208,0.1275,0,0.1275,1.77,0.29,1.7935997324000001,1.9175,0.31,1.9423970372000001,0.1275,0,0.1275,1.79,0.31,1.8166452598
2019-06-01 02:30:00,1.8445,0.28,1.8656313275,0.1545,0,0.1545,1.69,0.28,1.7130382366,1.8545,0.30000000000000004,1.8786085941000001,0.1545,0,0.1545,1.7000000000000002,0.30000000000000004,1.7262676502
2019-06-01 03:00:00,1.8145,0.31,1.8407906589,0.20450000000000002,0,0.20450000000000002,1.6099999999999999,0.31,1.6395731152000002,1.8445,0.32,1.8720524164999999,0.20450000000000002,0,0.20450000000000002,1.6400000000000001,0.32,1.6709278859
2019-06-01 03:30:00,1.7965,0.30000000000000004,1.8213764712,0.17650000000000002,0,0.17650000000000002,1.62,0.30000000000000004,1.6475436261,1.8165,0.31,1.8427621252000002,0.17650000000000002,0,0.17650000000000002,1.6400000000000001,0.31,1.6690416412
2019-06-01 04:00:00,1.7775,0.29,1.8010014575,0.2175,0,0.2175,1.56,0.29,1.5867261894,1.7974999999999999,0.31,1.8240357041,0.2175,0,0.2175,1.58,0.31,1.6101242188
2019-06-01 04:30:00,1.7845,0.27,1.8048103086,0.3245,0,0.3245,1.46,0.27,1.4847558722,1.7945,0.28,1.816213162,0.3245,0,0.3245,1.47,0.28,1.4964290829
2019-06-01 05:00:00,1.799,0.28,1.8206594959,0.339,0,0.339,1.46,0.28,1.4866068747,1.8090000000000002,0.28,1.8305411768000002,0.339,0,0.339,1.47,0.28,1.4964290829
2019-06-01 05:30:00,1.787,0.25,1.8044026712,0.457,0,0.457,1.33,0.25,1.3532922818,1.807,0.26,1.8256092134,0.457,0,0.457,1.35,0.26,1.3748090777
2019-06-01 06:00:00,1.783,0.25,1.8004413348,0.493,0,0.493,1.29,0.25,1.3140015220999999,1.803,0.26,1.8216500762,0.493,0,0.493,1.31,0.26,1.3355523202000001
2019-06-01 06:30:00,1.823,0.23,1.8374517681,0.543,0,0.543,1.28,0.23,1.3004999039,1.833,0.29,1.8557987499,0.543,0,0.543,1.29,0.29,1.3221951444
2019-06-01 07:00:00,1.8455,0.26,1.8637248322,0.5255000000000001,0,0.5255000000000001,1.32,0.26,1.3453624047,1.8655,0.26,1.8835313244,0.5255000000000001,0,0.5255000000000001,1.34,0.26,1.3649908425000001
2019-06-01 07:30:00,1.9769999999999999,-0.44,2.025371324,0.557,0,0.557,1.42,-0.44,1.4866068747,1.987,0.67,2.0969189302,0.557,0,0.557,1.43,0.67,1.5791770008000001
2019-06-01 08:00:00,1.9075000000000002,0.0,1.9075000000000002,0.4675,0,0.4675,1.44,0.0,1.44,1.9175,0.0,1.9175,0.4675,0,0.4675,1.45,0.0,1.45
2019-06-01 08:30:00,1.9475,-0.47000000000000003,2.0034111535,0.5875,0,0.5875,1.3599999999999999,-0.47000000000000003,1.4389232084999999,1.9575,0.54,2.0306172091,0.5875,0,0.5875,1.37,0.54,1.4725827651
2019-06-01 09:00:00,1.8855,-0.48,1.9456387769,0.5855,0,0.5855,1.3,-0.48,1.3857849761,1.8955000000000002,0.6000000000000001,1.9881952243,0.5855,0,0.5855,1.31,0.6000000000000001,1.4408677941
2019-06-01 09:30:00,1.859,0.0,1.859,0.6990000000000001,0,0.6990000000000001,1.16,0.0,1.16,1.869,0.0,1.869,0.6990000000000001,0,0.6990000000000001,1.17,0.0,1.17
2019-06-01 10:00:00,1.8485,0.0,1.8485,0.7485,0,0.7485,1.1,0.0,1.1,1.8685,0.0,1.8685,0.7485,0,0.7485,1.12,0.0,1.12
2019-06-01 10:30:00,1.851,0.0,1.851,0.761,0,0.761,1.09,0.0,1.09,1.861,0.0,1.861,0.761,0,0.761,1.1,0.0,1.1
2019-06-01 11:00:00,1.8155000000000001,0.0,1.8155000000000001,0.7655000000000001,0,0.7655000000000001,1.05,0.0,1.05,1.8255,0.0,1.8255,0.7655000000000001,0,0.7655000000000001,1.06,0.0,1.06
2019-06-01 11:30:00,1.6905000000000001,0.0,1.6905000000000001,0.8005,0,0.8005,0.89,0.0,0.89,1.7005,0.0,1.7005,0.8005,0,0.8005,0.9,0.0,0.9
2019-06-01 12:00:00,1.6945000000000001,0.0,1.6945000000000001,0.6845,0,0.6845,1.01,0.0,1.01,1.7145000000000001,0.0,1.7145000000000001,0.6845,0,0.6845,1.03,0.0,1.03
2019-06-01 12:30:00,1.73,0.0,1.73,0.7000000000000001,0,0.7000000000000001,1.03,0.0,1.03,1.74,0.0,1.74,0.7000000000000001,0,0.7000000000000001,1.04,0.0,1.04
2019-06-01 13:00:00,1.6495000000000002,0.0,1.6495000000000002,0.8795000000000001,0,0.8795000000000001,0.77,0.0,0.77,1.6595,0.0,1.6595,0.8795000000000001,0,0.8795000000000001,0.78,0.0,0.78
2019-06-01 13:30:00,1.666,0.0,1.666,0.876,0,0.876,0.79,0.0,0.79,1.686,0.0,1.686,0.876,0,0.876,0.81,0.0,0.81
2019-06-01 14:00:00,1.6675,0.0,1.6675,0.6675,0,0.6675,1.0,0.0,1.0,1.6775,0.0,1.6775,0.6675,0,0.6675,1.01,0.0,1.01
2019-06-01 14:30:00,1.677,0.0,1.677,0.647,0,0.647,1.03,0.0,1.03,1.687,0.0,1.687,0.647,0,0.647,1.04,0.0,1.04
2019-06-01 15:00:00,1.5630000000000002,0.0,1.5630000000000002,0.843,0,0.843,0.72,0.0,0.72,1.573,0.0,1.573,0.843,0,0.843,0.73,0.0,0.73
2019-06-01 15:30:00,1.6085,0.0,1.6085,0.7085,0,0.7085,0.9,0.0,0.9,1.6185,0.0,1.6185,0.7085,0,0.7085,0.91,0.0,0.91
2019-06-01 16:00:00,1.705,0.0,1.705,0.585,0,0.585,1.12,0.0,1.12,1.725,0.0,1.725,0.585,0,0.585,1.1400000000000001,0.0,1.1400000000000001
2019-06-01 16:30:00,1.732,0.0,1.732,0.6920000000000001,0,0.6920000000000001,1.04,0.0,1.04,1.742,0.0,1.742,0.6920000000000001,0,0.6920000000000001,1.05,0.0,1.05
2019-06-01 17:00:00,1.838,0.0,1.838,0.898,0,0.898,0.9400000000000001,0.0,0.9400000000000001,1.858,0.0,1.858,0.898,0,0.898,0.96,0.0,0.96
2019-06-01 17:30:00,1.8825,0.0,1.8825,0.8225,0,0.8225,1.06,0.0,1.06,1.8925,0.0,1.8925,0.8225,0,0.8225,1.07,0.0,1.07
2019-06-01 18:00:00,2.01,0.0,2.01,0.5700000000000001,0,0.5700000000000001,1.44,0.0,1.44,2.03,0.0,2.03,0.5700000000000001,0,0.5700000000000001,1.46,0.0,1.46
2019-06-01 18:30:00,2.103,0.0,2.103,0.393,0,0.393,1.71,0.0,1.71,2.123,0.0,2.123,0.393,0,0.393,1.73,0.0,1.73
2019-06-01 19:00:00,2.1005,0.0,2.1005,0.42050000000000004,0,0.42050000000000004,1.6800000000000002,0.0,1.6800000000000002,2.1205,0.25,2.1351862330999998,0.42050000000000004,0,0.42050000000000004,1.7000000000000002,0.25,1.7182840277
2019-06-01 19:30:00,2.1065,0.0,2.1065,0.5865,0,0.5865,1.52,0.0,1.52,2.1165,0.0,2.1165,0.5865,0,0.5865,1.53,0.0,1.53
2019-06-01 20:00:00,2.1055,0.0,2.1055,0.5755,0,0.5755,1.53,0.0,1.53,2.1155,0.0,2.1155,0.5755,0,0.5755,1.54,0.0,1.54
2019-06-01 20:30:00,2.1065,0.0,2.1065,0.5665,0,0.5665,1.54,0.0,1.54,2.1165,0.0,2.1165,0.5665,0,0.5665,1.55,0.0,1.55
2019-06-01 21:00:00,2.117,0.0,2.117,0.587,0,0.587,1.53,0.0,1.53,2.137,0.0,2.137,0.587,0,0.587,1.55,0.0,1.55
2019-06-01 21:30:00,2.088,0.0,2.088,0.618,0,0.618,1.47,0.0,1.47,2.118,0.0,2.118,0.618,0,0.618,1.5,0.0,1.5
2019-06-01 22:00:00,2.145,0.0,2.145,0.615,0,0.615,1.53,0.0,1.53,2.165,0.0,2.165,0.615,0,0.615,1.55,0.0,1.55
2019-06-01 22:30:00,2.0825,0.25,2.0974523237,0.5725,0,0.5725,1.51,0.25,1.5305554547,2.1025,0.26,2.118515105,0.5725,0,0.5725,1.53,0.26,1.551934277
2019-06-01 23:00:00,1.9795,-0.35000000000000003,2.0102040319,0.6495000000000001,0,0.6495000000000001,1.33,-0.35000000000000003,1.3752817893,1.9895,0.5,2.0513678973,0.6495000000000001,0,0.6495000000000001,1.34,0.5,1.4302447343
2019-06-01 23:30:00,1.8860000000000001,0.24,1.901209089,0.6960000000000001,0,0.6960000000000001,1.19,0.24,1.2139604606,1.9060000000000001,0.26,1.9236517356,0.6960000000000001,0,0.6960000000000001,1.21,0.26,1.2376186812
2019-06-02 00:00:00,1.8599999999999999,0.0,1.8599999999999999,0.63,0,0.63,1.23,0.0,1.23,1.87,0.0,1.87,0.63,0,0.63,1.24,0.0,1.24
2019-06-02 00:30:00,1.7885,0.28,1.8102851295,0.4585,0,0.4585,1.33,0.28,1.3591541487,1.8085,0.29,1.8316037372,0.4585,0,0.4585,1.35,0.29,1.3807968714
2019-06-02 01:00:00,1.791,0.25,1.8083641779000001,0.401,0,0.401,1.3900000000000001,0.25,1.4123030836,1.8010000000000002,0.26,1.8196705746,0.401,0,0.401,1.4,0.26,1.4239382009
2019-06-02 01:30:00,1.8725,0.25,1.8891152029,0.49250000000000005,0,0.49250000000000005,1.38,0.25,1.4024621207,1.8825,0.25,1.8990277118,0.49250000000000005,0,0.49250000000000005,1.3900000000000001,0.25,1.4123030836
2019-06-02 02:00:00,1.8475000000000001,0.25,1.8643380192,0.4675,0,0.4675,1.38,0.25,1.4024621207,1.8575,0.26,1.8756082347,0.4675,0,0.4675,1.3900000000000001,0.26,1.4141074923999999
2019-06-02 02:30:00,1.7755,0.25,1.7930142916,0.34550000000000003,0,0.34550000000000003,1.43,0.25,1.4516886719,1.7955,0.27,1.8156872666,0.34550000000000003,0,0.34550000000000003,1.45,0.27,1.4749237268
2019-06-02 03:00:00,1.7455,0.28,1.7678151063,0.2655,0,0.2655,1.48,0.28,1.5062536307,1.7655,0.29,1.7891590902,0.2655,0,0.2655,1.5,0.29,1.5277761616
2019-06-02 03:30:00,1.7189999999999999,0.27,1.7400749984,0.229,0,0.229,1.49,0.27,1.5142654985,1.729,0.28,1.7515253352,0.229,0,0.229,1.5,0.28,1.5259095648
2019-06-02 04:00:00,1.729,0.26,1.74843959,0.319,0,0.319,1.4100000000000001,0.26,1.4337712509,1.7389999999999999,0.27,1.7598355037000002,0.319,0,0.319,1.42,0.27,1.4454411091
2019-06-02 04:30:00,1.7530000000000001,0.27,1.7736710518,0.343,0,0.343,1.4100000000000001,0.27,1.4356183337,1.763,0.27,1.7835551575,0.343,0,0.343,1.42,0.27,1.4454411091
2019-06-02 05:00:00,1.7325,0.25,1.7504445864,0.28250000000000003,0,0.28250000000000003,1.45,0.25,1.471393897,1.7425000000000002,0.25,1.7603426513,0.28250000000000003,0,0.28250000000000003,1.46,0.25,1.4812494726
2019-06-02 05:30:00,1.7175,0.26,1.7370682917,0.34750000000000003,0,0.34750000000000003,1.37,0.26,1.3944532979,1.7275,0.26,1.7469562817000002,0.34750000000000003,0,0.34750000000000003,1.38,0.26,1.4042791745
2019-06-02 06:00:00,1.6945000000000001,0.26,1.7143308461,0.3745,0,0.3745,1.32,0.26,1.3453624047,1.7045,0.26,1.7242158363,0.3745,0,0.3745,1.33,0.26,1.3551752654
2019-06-02 06:30:00,1.7245,0.26,1.7439897505,0.4045,0,0.4045,1.32,0.26,1.3453624047,1.7345000000000002,0.26,1.7538786304,0.4045,0,0.4045,1.33,0.26,1.3551752654
2019-06-02 07:00:00,1.7385000000000002,0.25,1.7563832868,0.3985,0,0.3985,1.34,0.25,1.3631214179,1.7485,0.26,1.7677251625000001,0.3985,0,0.3985,1.35,0.26,1.3748090777
2019-06-02 07:30:00,1.806,0.25,1.823221325,0.426,0,0.426,1.38,0.25,1.4024621207,1.826,0.25,1.8430344544000001,0.426,0,0.426,1.4,0.25,1.4221462652999999
2019-06-02 08:00:00,1.8745,0.25,1.891097631,0.4445,0,0.4445,1.43,0.25,1.4516886719,1.8845,0.25,1.9010103235,0.4445,0,0.4445,1.44,0.25,1.4615402834
2019-06-02 08:30:00,1.8345,0.25,1.8514562512000001,0.5045000000000001,0,0.5045000000000001,1.33,0.25,1.3532922818,1.8545,0.26,1.8726372446,0.5045000000000001,0,0.5045000000000001,1.35,0.26,1.3748090777
2019-06-02 09:00:00,1.891,0.26,1.9087904547,0.451,0,0.451,1.44,0.26,1.4632839779,1.901,0.27,1.9200783838,0.451,0,0.451,1.45,0.27,1.4749237268
2019-06-02 09:30:00,2.0645,0.0,2.0645,0.47450000000000003,0,0.47450000000000003,1.5899999999999999,0.0,1.5899999999999999,2.0845,0.0,2.0845,0.47450000000000003,0,0.47450000000000003,1.6099999999999999,0.0,1.6099999999999999
2019-06-02 10:00:00,2.099,0.0,2.099,0.539,0,0.539,1.56,0.0,1.56,2.119,0.0,2.119,0.539,0,0.539,1.58,0.0,1.58
2019-06-02 10:30:00,2.224,-0.44,2.2671074081,0.534,0,0.534,1.69,-0.44,1.7463390278,2.2439999999999998,0.66,2.3390459594,0.534,0,0.534,1.71,0.66,1.8329484444
2019-06-02 11:00:00,2.3025,-0.5,2.3561634599,0.5125000000000001,0,0.5125000000000001,1.79,-0.5,1.8585209173,2.3225,0.58,2.3938266959,0.5125000000000001,0,0.5125000000000001,1.81,0.58,1.9006577809
2019-06-02 11:30:00,2.248,0.0,2.248,0.448,0,0.448,1.8,0.0,1.8,2.268,0.0,2.268,0.448,0,0.448,1.82,0.0,1.82
2019-06-02 12:00:00,2.335,0.0,2.335,0.495,0,0.495,1.8399999999999999,0.0,1.8399999999999999,2.355,0.0,2.355,0.495,0,0.495,1.8599999999999999,0.0,1.8599999999999999
2019-06-02 12:30:00,2.1985,0.0,2.1985,0.5185000000000001,0,0.5185000000000001,1.6800000000000002,0.0,1.6800000000000002,2.2185,0.0,2.2185,0.5185000000000001,0,0.5185000000000001,1.7000000000000002,0.0,1.7000000000000002
2019-06-02 13:00:00,2.0055,0.0,2.0055,0.3055,0,0.3055,1.7000000000000002,0.0,1.7000000000000002,2.0255,0.0,2.0255,0.3055,0,0.3055,1.72,0.0,1.72
2019-06-02 13:30:00,1.908,0.0,1.908,0.538,0,0.538,1.37,0.0,1.37,1.9180000000000001,0.0,1.9180000000000001,0.538,0,0.538,1.38,0.0,1.38
2019-06-02 14:00:00,1.775,0.0,1.775,0.905,0,0.905,0.87,0.0,0.87,1.7850000000000001,0.0,1.7850000000000001,0.905,0,0.905,0.88,0.0,0.88
2019-06-02 14:30:00,1.7535,0.0,1.7535,0.8535,0,0.8535,0.9,0.0,0.9,1.7635,0.0,1.7635,0.8535,0,0.8535,0.91,0.0,0.91
2019-06-02 15:00:00,1.792,0.0,1.792,0.9420000000000001,0,0.9420000000000001,0.85,0.0,0.85,1.792,0.0,1.792,0.9420000000000001,0,0.9420000000000001,0.85,0.0,0.85
2019-06-02 15:30:00,1.7105000000000001,0.0,1.7105000000000001,1.2205,0,1.2205,0.49,0.0,0.49,1.7105000000000001,0.0,1.7105000000000001,1.2205,0,1.2205,0.49,0.0,0.49
2019-06-02 16:00:00,1.7525,0.0,1.7525,1.1525,0,1.1525,0.6000000000000001,0.0,0.6000000000000001,1.7625000000000002,0.0,1.7625000000000002,1.1525,0,1.1525,0.61,0.0,0.61
2019-06-02 16:30:00,1.901,0.0,1.901,0.9510000000000001,0,0.9510000000000001,0.9500000000000001,0.0,0.9500000000000001,1.911,0.0,1.911,0.9510000000000001,0,0.9510000000000001,0.96,0.0,0.96
2019-06-02 17:00:00,2.0735,0.0,2.0735,0.9035000000000001,0,0.9035000000000001,1.17,0.0,1.17,2.0835,0.0,2.0835,0.9035000000000001,0,0.9035000000000001,1.18,0.0,1.18
2019-06-02 17:30:00,2.1495,0.0,2.1495,0.9195000000000001,0,0.9195000000000001,1.23,0.0,1.23,2.1595,0.0,2.1595,0.9195000000000001,0,0.9195000000000001,1.24,0.0,1.24
2019-06-02 18:00:00,2.2,0.0,2.2,0.75,0,0.75,1.45,0.0,1.45,2.22,0.0,2.22,0.75,0,0.75,1.47,0.0,1.47
2019-06-02 18:30:00,2.2505,0.0,2.2505,0.6205,0,0.6205,1.63,0.0,1.63,2.2705,0.0,2.2705,0.6205,0,0.6205,1.65,0.0,1.65
2019-06-02 19:00:00,2.335,0.0,2.335,0.555,0,0.555,1.78,0.0,1.78,2.355,0.0,2.355,0.555,0,0.555,1.8,0.0,1.8
2019-06-02 19:30:00,2.266,0.0,2.266,0.41600000000000004,0,0.41600000000000004,1.85,0.0,1.85,2.286,0.0,2.286,0.41600000000000004,0,0.41600000000000004,1.87,0.0,1.87
2019-06-02 20:00:00,2.222,0.25,2.2360196779,0.392,0,0.392,1.83,0.25,1.8469975636,2.232,0.25,2.2459572569,0.392,0,0.392,1.8399999999999999,0.25,1.8569060289000001
2019-06-02 20:30:00,2.2075,0.25,2.2216111834,0.3775,0,0.3775,1.83,0.25,1.8469975636,2.2175,0.25,2.2315479493,0.3775,0,0.3775,1.8399999999999999,0.25,1.8569060289000001
2019-06-02 21:00:00,2.2265,0.25,2.2404915197,0.34650000000000003,0,0.34650000000000003,1.88,0.25,1.8965494984,2.2465,0.26,2.2614955782,0.34650000000000003,0,0.34650000000000003,1.9,0.26,1.9177069641000002
2019-06-02 21:30:00,2.1355,0.26,2.1512694508,0.29550000000000004,0,0.29550000000000004,1.8399999999999999,0.26,1.8582787735,2.1555,0.26,2.1711241904,0.29550000000000004,0,0.29550000000000004,1.8599999999999999,0.26,1.8780841302
2019-06-02 22:00:00,2.164,0.26,2.179563259,0.28400000000000003,0,0.28400000000000003,1.88,0.26,1.8978935692,2.174,0.27,2.1907021705,0.28400000000000003,0,0.28400000000000003,1.8900000000000001,0.27,1.9091883092000002
2019-06-02 22:30:00,2.0725,0.28,2.091328824,0.3025,0,0.3025,1.77,0.28,1.7920100446,2.1025,0.28,2.1210625285,0.3025,0,0.3025,1.8,0.28,1.8216476059
2019-06-02 23:00:00,2.0095,0.29,2.0303177707,0.2795,0,0.2795,1.73,0.29,1.7541379649,2.0295,0.31,2.0530392714,0.2795,0,0.2795,1.75,0.31,1.7772450591000002
2019-06-02 23:30:00,1.9505,0.30000000000000004,1.9734361530000002,0.3205,0,0.3205,1.63,0.30000000000000004,1.6573774464,1.9705,0.31,1.9947356341,0.3205,0,0.3205,1.65,0.31,1.6788686667000001
2019-06-03 00:00:00,1.877,0.2,1.8876252276,0.337,0,0.337,1.54,0.2,1.5529327094,1.887,0.32,1.9139406991999999,0.337,0,0.337,1.55,0.32,1.5826875876000002
2019-06-03 00:30:00,1.818,0.30000000000000004,1.8425862258999999,0.338,0,0.338,1.48,0.30000000000000004,1.5100993345,1.828,0.31,1.8540992422,0.338,0,0.338,1.49,0.31,1.5219066988
2019-06-03 01:00:00,1.767,0.32,1.795741908,0.297,0,0.297,1.47,0.32,1.5044268011000002,1.787,0.35000000000000003,1.8209527726,0.297,0,0.297,1.49,0.35000000000000003,1.5305554547
2019-06-03 01:30:00,1.888,0.30000000000000004,1.9116861667,0.268,0,0.268,1.62,0.30000000000000004,1.6475436261,1.8980000000000001,0.31,1.9231495002,0.268,0,0.268,1.63,0.31,1.6592166827
2019-06-03 02:00:00,1.8845,0.28,1.9051877204,0.28450000000000003,0,0.28450000000000003,1.6,0.28,1.6243152403,1.9045,0.29,1.9264527635,0.28450000000000003,0,0.28450000000000003,1.62,0.29,1.6457521077
2019-06-03 02:30:00,1.885,0.28,1.9056822924999999,0.295,0,0.295,1.5899999999999999,0.28,1.6144658559,1.895,0.29,1.9170615535,0.295,0,0.295,1.6,0.29,1.6260688792
2019-06-03 03:00:00,1.81,0.28,1.8315294155,0.35000000000000003,0,0.35000000000000003,1.46,0.28,1.4866068747,1.83,0.29,1.8528356646000002,0.35000000000000003,0,0.35000000000000003,1.48,0.29,1.5081445554
2019-06-03 03:30:00,1.831,0.28,1.8522853451999999,0.291,0,0.291,1.54,0.28,1.5652475842,1.841,0.29,1.8637008879999999,0.291,0,0.291,1.55,0.29,1.5768956846000002
2019-06-03 04:00:00,1.798,0.28,1.8196713989000002,0.258,0,0.258,1.54,0.28,1.5652475842,1.808,0.29,1.8311100458,0.258,0,0.258,1.55,0.29,1.5768956846000002
2019-06-03 04:30:00,1.8125,0.28,1.8340000682,0.1925,0,0.1925,1.62,0.28,1.6440194646,1.8225,0.29,1.8454284733000001,0.1925,0,0.1925,1.63,0.29,1.6555965692
2019-06-03 05:00:00,1.8285,0.26,1.8468925930000002,0.11850000000000001,0,0.11850000000000001,1.71,0.26,1.7296531444,1.8485,0.27,1.8681146244,0.11850000000000001,0,0.11850000000000001,1.73,0.27,1.7509426033
2019-06-03 05:30:00,1.803,0.26,1.8216500762,0.073,0,0.073,1.73,0.26,1.7494284781,1.823,0.27,1.8428860517999999,0.073,0,0.073,1.75,0.27,1.7707060739
2019-06-03 06:00:00,1.833,0.28,1.854262387,0.053,0,0.053,1.78,0.28,1.8018878988,1.853,0.29,1.875555651,0.053,0,0.053,1.8,0.29,1.8232114524
2019-06-03 06:30:00,1.9435,0.26,1.9608141803999999,0.043500000000000004,0,0.043500000000000004,1.9,0.26,1.9177069641000002,1.9635,0.26,1.9806393538,0.043500000000000004,0,0.043500000000000004,1.92,0.26,1.9375241934
2019-06-03 07:00:00,2.077,0.24,2.090820174,0.047,0,0.047,2.03,0.24,2.0441379601,2.097,0.25,2.1118496632,0.047,0,0.047,2.05,0.25,2.0651876428
2019-06-03 07:30:00,2.167,-0.07,2.1681303005,0.047,0,0.047,2.12,-0.07,2.1211553456,2.197,0.37,2.2279382846,0.047,0,0.047,2.15,0.37,2.1816049138
2019-06-03 08:00:00,2.2015000000000002,0.0,2.2015000000000002,0.0815,0,0.0815,2.12,0.0,2.12,2.2315,0.25,2.2454603648,0.0815,0,0.0815,2.15,0.25,2.1644860822
2019-06-03 08:30:00,2.1895,0.0,2.1895,0.20950000000000002,0,0.20950000000000002,1.98,0.0,1.98,2.2195,0.0,2.2195,0.20950000000000002,0,0.20950000000000002,2.01,0.0,2.01
2019-06-03 09:00:00,2.1255,0.0,2.1255,0.20550000000000002,0,0.20550000000000002,1.92,0.0,1.92,2.1555,0.0,2.1555,0.20550000000000002,0,0.20550000000000002,1.9500000000000002,0.0,1.9500000000000002
2019-06-03 09:30:00,2.0805,0.0,2.0805,0.3705,0,0.3705,1.71,0.0,1.71,2.1005,0.0,2.1005,0.3705,0,0.3705,1.73,0.0,1.73
2019-06-03 10:00:00,1.9745,0.0,1.9745,0.5145000000000001,0,0.5145000000000001,1.46,0.0,1.46,1.9945,0.0,1.9945,0.5145000000000001,0,0.5145000000000001,1.48,0.0,1.48
2019-06-03 10:30:00,1.968,0.0,1.968,0.428,0,0.428,1.54,0.0,1.54,1.988,0.0,1.988,0.428,0,0.428,1.56,0.0,1.56
2019-06-03 11:00:00,1.972,0.0,1.972,0.432,0,0.432,1.54,0.0,1.54,1.992,0.0,1.992,0.432,0,0.432,1.56,0.0,1.56
2019-06-03 11:30:00,2.1705,0.0,2.1705,0.2705,0,0.2705,1.9,0.0,1.9,2.1905,0.0,2.1905,0.2705,0,0.2705,1.92,0.0,1.92
2019-06-03 12:00:00,1.9685000000000001,0.0,1.9685000000000001,0.40850000000000003,0,0.40850000000000003,1.56,0.0,1.56,1.9885000000000002,0.0,1.9885000000000002,0.40850000000000003,0,0.40850000000000003,1.58,0.0,1.58
2019-06-03 12:30:00,1.9475,0.0,1.9475,0.5775,0,0.5775,1.37,0.0,1.37,1.9575,0.0,1.9575,0.5775,0,0.5775,1.38,0.0,1.38
2019-06-03 13:00:00,1.9675,0.0,1.9675,0.5875,0,0.5875,1.38,0.0,1.38,1.9775,0.0,1.9775,0.5875,0,0.5875,1.3900000000000001,0.0,1.3900000000000001
2019-06-03 13:30:00,1.9175,0.0,1.9175,0.8575,0,0.8575,1.06,0.0,1.06,1.9275,0.0,1.9275,0.8575,0,0.8575,1.07,0.0,1.07
2019-06-03 14:00:00,1.851,0.0,1.851,0.971,0,0.971,0.88,0.0,0.88,1.871,0.0,1.871,0.971,0,0.971,0.9,0.0,0.9
2019-06-03 14:30:00,1.8985,0.0,1.8985,1.0785,0,1.0785,0.8200000000000001,0.0,0.8200000000000001,1.9085,0.0,1.9085,1.0785,0,1.0785,0.8300000000000001,0.0,0.8300000000000001
2019-06-03 15:00:00,1.8225,0.0,1.8225,0.9525,0,0.9525,0.87,0.0,0.87,1.8325,0.0,1.8325,0.9525,0,0.9525,0.88,0.0,0.88
2019-06-03 15:30:00,1.82,-0.44,1.8724315742000002,0.99,0,0.99,0.8300000000000001,-0.44,0.9394147114,1.83,0.49,1.8944656239,0.99,0,0.99,0.84,0.49,0.9724710793
2019-06-03 16:00:00,1.9575,0.0,1.9575,0.5375,0,0.5375,1.42,0.0,1.42,1.9675,0.0,1.9675,0.5375,0,0.5375,1.43,0.0,1.43
2019-06-03 16:30:00,2.2715,0.0,2.2715,0.4015,0,0.4015,1.87,0.0,1.87,2.2915,0.0,2.2915,0.4015,0,0.4015,1.8900000000000001,0.0,1.8900000000000001
2019-06-03 17:00:00,2.323,0.0,2.323,0.223,0,0.223,2.1,0.0,2.1,2.3529999999999998,0.0,2.3529999999999998,0.223,0,0.223,2.13,0.0,2.13
2019-06-03 17:30:00,2.425,0.0,2.425,0.23500000000000001,0,0.23500000000000001,2.19,0.0,2.19,2.455,0.0,2.455,0.23500000000000001,0,0.23500000000000001,2.22,0.0,2.22
2019-06-03 18:00:00,2.4005,0.0,2.4005,0.3905,0,0.3905,2.01,0.0,2.01,2.4205,0.0,2.4205,0.3905,0,0.3905,2.03,0.0,2.03
2019-06-03 18:30:00,2.3505000000000003,0.0,2.3505000000000003,0.3305,0,0.3305,2.02,0.0,2.02,2.3705,0.0,2.3705,0.3305,0,0.3305,2.04,0.0,2.04
2019-06-03 19:00:00,2.4195,0.0,2.4195,0.23950000000000002,0,0.23950000000000002,2.18,0.0,2.18,2.4495,0.0,2.4495,0.23950000000000002,0,0.23950000000000002,2.21,0.0,2.21
2019-06-03 19:30:00,2.4325,0.0,2.4325,0.1525,0,0.1525,2.2800000000000002,0.0,2.2800000000000002,2.4625,0.0,2.4625,0.1525,0,0.1525,2.31,0.0,2.31
2019-06-03 20:00:00,2.32,0.0,2.32,0.18,0,0.18,2.14,0.0,2.14,2.34,0.25,2.3533168083,0.18,0,0.18,2.16,0.25,2.1744194628
2019-06-03 20:30:00,2.3175,0.25,2.3309453554,0.14750000000000002,0,0.14750000000000002,2.17,0.25,2.1843534513,2.3475,0.26,2.3618544091,0.14750000000000002,0,0.14750000000000002,2.2,0.26,2.215310362
2019-06-03 21:00:00,2.3735,-0.35000000000000003,2.3991669909,0.1135,0,0.1135,2.26,-0.35000000000000003,2.2869411886,2.3335,0.73,2.4450198874,0.1135,0,0.1135,2.22,0.73,2.3369424469
2019-06-03 21:30:00,2.3545,-0.41000000000000003,2.3899310136,0.0945,0,0.0945,2.26,-0.41000000000000003,2.2968892006,2.3645,0.6900000000000001,2.4631200235,0.0945,0,0.0945,2.27,0.6900000000000001,2.3725513693
2019-06-03 22:00:00,2.305,0.0,2.305,0.165,0,0.165,2.14,0.0,2.14,2.325,0.0,2.325,0.165,0,0.165,2.16,0.0,2.16
2019-06-03 22:30:00,2.202,0.08,2.2034527451,0.232,0,0.232,1.97,0.08,1.9716236963,2.212,0.39,2.2461175392,0.232,0,0.232,1.98,0.39,2.0180436071
2019-06-03 23:00:00,2.1315,-0.36,2.1616873618,0.2215,0,0.2215,1.9100000000000001,-0.36,1.9436306233,2.1115,0.7000000000000001,2.2245071926,0.2215,0,0.2215,1.8900000000000001,0.7000000000000001,2.0154652068
2019-06-03 23:30:00,2.0445,-0.31,2.0678685282,0.2245,0,0.2245,1.82,-0.31,1.8462123388,1.9845000000000002,0.76,2.1250506465,0.2245,0,0.2245,1.76,0.76,1.9170811146000002
2019-06-04 00:00:00,1.923,-0.33,1.9511096843,0.193,0,0.193,1.73,-0.33,1.7611927776,1.863,0.78,2.019695274,0.193,0,0.193,1.67,0.78,1.8431766058
2019-06-04 00:30:00,1.9005,-0.31,1.9256168491999999,0.18050000000000002,0,0.18050000000000002,1.72,-0.31,1.7477127911,1.8405,0.78,1.998959792,0.18050000000000002,0,0.18050000000000002,1.6600000000000001,0.78,1.8341210429
2019-06-04 01:00:00,1.8675000000000002,-0.31,1.8930547404,0.1975,0,0.1975,1.67,-0.31,1.6985287751,1.8075,0.78,1.9686178527,0.1975,0,0.1975,1.6099999999999999,0.78,1.7889941308
2019-06-04 01:30:00,1.9005,0.12,1.9042847082,0.2305,0,0.2305,1.67,0.12,1.6743058263,1.9005,0.4,1.9421380615000001,0.2305,0,0.2305,1.67,0.4,1.7172361514999999
2019-06-04 02:00:00,1.9215,0.27,1.940376832,0.2015,0,0.2015,1.72,0.27,1.7410628938000001,1.9415,0.27,1.9601842388000001,0.2015,0,0.2015,1.74,0.27,1.7608236709
2019-06-04 02:30:00,1.899,0.25,1.9153853398,0.109,0,0.109,1.79,0.25,1.8073737854,1.929,0.26,1.9464431664,0.109,0,0.109,1.82,0.26,1.8384776311
2019-06-04 03:00:00,1.8765,0.25,1.893080096,0.10650000000000001,0,0.10650000000000001,1.77,0.25,1.7875681805,1.9065,0.27,1.9255238898,0.10650000000000001,0,0.10650000000000001,1.8,0.27,1.8201373575000002
2019-06-04 03:30:00,1.901,0.25,1.9173682484,0.081,0,0.081,1.82,0.25,1.8370900903,1.921,0.26,1.9385151534,0.081,0,0.081,1.8399999999999999,0.26,1.8582787735
2019-06-04 04:00:00,1.865,0.25,1.8816814289,0.075,0,0.075,1.79,0.25,1.8073737854,1.885,0.26,1.9028465519000002,0.075,0,0.075,1.81,0.26,1.828578683
2019-06-04 04:30:00,1.935,0.0,1.935,0.195,0,0.195,1.74,0.0,1.74,1.945,0.24,1.9597512597,0.195,0,0.195,1.75,0.24,1.76638048
2019-06-04 05:00:00,1.9105,0.25,1.9267875467,0.1505,0,0.1505,1.76,0.25,1.7776670104,1.9205,0.26,1.9380196722,0.1505,0,0.1505,1.77,0.26,1.7889941308
2019-06-04 05:30:00,1.8940000000000001,0.25,1.9104282242,0.124,0,0.124,1.77,0.25,1.7875681805,1.9140000000000001,0.26,1.931578629,0.124,0,0.124,1.79,0.26,1.808784122
2019-06-04 06:00:00,1.8820000000000001,0.26,1.8998747327,0.122,0,0.122,1.76,0.26,1.7791008965000001,1.912,0.26,1.9295968491000002,0.122,0,0.122,1.79,0.26,1.808784122
2019-06-04 06:30:00,2.0435,0.0,2.0435,0.1335,0,0.1335,1.9100000000000001,0.0,1.9100000000000001,2.0635,0.25,2.0785890046,0.1335,0,0.1335,1.9300000000000002,0.25,1.9461243537000001
2019-06-04 07:00:00,2.252,0.0,2.252,0.252,0,0.252,2.0,0.0,2.0,2.2720000000000002,0.0,2.2720000000000002,0.252,0,0.252,2.02,0.0,2.02
2019-06-04 07:30:00,2.4015,0.0,2.4015,0.4415,0,0.4415,1.96,0.0,1.96,2.4314999999999998,0.0,2.4314999999999998,0.4415,0,0.4415,1.99,0.0,1.99
2019-06-04 08:00:00,2.474,0.0,2.474,0.354,0,0.354,2.12,0.0,2.12,2.504,0.0,2.504,0.354,0,0.354,2.15,0.0,2.15
2019-06-04 08:30:00,2.4975,0.0,2.4975,0.0975,0,0.0975,2.4,0.0,2.4,2.5275,0.0,2.5275,0.0975,0,0.0975,2.43,0.0,2.43
2019-06-04 09:00:00,2.6165000000000003,0.0,2.6165000000000003,0.14650000000000002,0,0.14650000000000002,2.47,0.0,2.47,2.6465,0.0,2.6465,0.14650000000000002,0,0.14650000000000002,2.5,0.0,2.5
2019-06-04 09:30:00,2.669,0.0,2.669,0.159,0,0.159,2.51,0.0,2.51,2.709,0.0,2.709,0.159,0,0.159,2.55,0.0,2.55
2019-06-04 10:00:00,2.6645,0.0,2.6645,0.1645,0,0.1645,2.5,0.0,2.5,2.6945,0.0,2.6945,0.1645,0,0.1645,2.5300000000000002,0.0,2.5300000000000002
2019-06-04 10:30:00,2.6775,0.0,2.6775,0.11750000000000001,0,0.11750000000000001,2.56,0.0,2.56,2.7075,0.0,2.7075,0.11750000000000001,0,0.11750000000000001,2.59,0.0,2.59
2019-06-04 11:00:00,2.6675,0.0,2.6675,0.08750000000000001,0,0.08750000000000001,2.58,0.0,2.58,2.6975,0.0,2.6975,0.08750000000000001,0,0.08750000000000001,2.61,0.0,2.61
2019-06-04 11:30:00,2.6825,-0.48,2.7251066493,0.10250000000000001,0,0.10250000000000001,2.58,-0.48,2.6242713274,2.7125,0.64,2.7869797721,0.10250000000000001,0,0.10250000000000001,2.61,0.64,2.6873220871
2019-06-04 12:00:00,2.455,0.0,2.455,0.195,0,0.195,2.26,0.0,2.26,2.485,0.0,2.485,0.195,0,0.195,2.29,0.0,2.29
2019-06-04 12:30:00,2.347,0.0,2.347,0.257,0,0.257,2.09,0.0,2.09,2.377,0.0,2.377,0.257,0,0.257,2.12,0.0,2.12
2019-06-04 13:00:00,2.3235,0.0,2.3235,0.2735,0,0.2735,2.05,0.0,2.05,2.3635,0.0,2.3635,0.2735,0,0.2735,2.09,0.0,2.09
2019-06-04 13:30:00,2.316,0.0,2.316,0.316,0,0.316,2.0,0.0,2.0,2.346,0.0,2.346,0.316,0,0.316,2.03,0.0,2.03
2019-06-04 14:00:00,2.3515,0.0,2.3515,0.3115,0,0.3115,2.04,0.0,2.04,2.3715,0.25,2.3846409059,0.3115,0,0.3115,2.06,0.25,2.0751144547
2019-06-04 14:30:00,2.138,0.0,2.138,0.28800000000000003,0,0.28800000000000003,1.85,0.0,1.85,2.158,0.25,2.1724327377,0.28800000000000003,0,0.28800000000000003,1.87,0.25,1.88663722
2019-06-04 15:00:00,2.343,0.0,2.343,0.293,0,0.293,2.05,0.0,2.05,2.363,0.0,2.363,0.293,0,0.293,2.07,0.0,2.07
2019-06-04 15:30:00,2.3529999999999998,0.0,2.3529999999999998,0.213,0,0.213,2.14,0.0,2.14,2.373,0.0,2.373,0.213,0,0.213,2.16,0.0,2.16
2019-06-04 16:00:00,2.4895,0.0,2.4895,0.0995,0,0.0995,2.39,0.0,2.39,2.5195,0.0,2.5195,0.0995,0,0.0995,2.42,0.0,2.42
2019-06-04 16:30:00,2.5335,0.0,2.5335,0.043500000000000004,0,0.043500000000000004,2.49,0.0,2.49,2.5635,0.25,2.575661517,0.043500000000000004,0,0.043500000000000004,2.52,0.25,2.532370431
2019-06-04 17:00:00,2.3985,0.0,2.3985,0.1885,0,0.1885,2.21,0.0,2.21,2.4285,0.25,2.4413341127,0.1885,0,0.1885,2.24,0.25,2.2539077177
2019-06-04 17:30:00,2.372,0.0,2.372,0.302,0,0.302,2.07,0.0,2.07,2.392,0.0,2.392,0.302,0,0.302,2.09,0.0,2.09
2019-06-04 18:00:00,2.336,0.0,2.336,0.34600000000000003,0,0.34600000000000003,1.99,0.0,1.99,2.366,0.0,2.366,0.34600000000000003,0,0.34600000000000003,2.02,0.0,2.02
2019-06-04 18:30:00,2.3365,-0.46,2.3813509296,0.42650000000000005,0,0.42650000000000005,1.9100000000000001,-0.46,1.964611921,2.3465,0.61,2.4244921633,0.42650000000000005,0,0.42650000000000005,1.92,0.61,2.0145719148
2019-06-04 19:00:00,2.32,0.0,2.32,0.46,0,0.46,1.8599999999999999,0.0,1.8599999999999999,2.34,0.0,2.34,0.46,0,0.46,1.88,0.0,1.88
2019-06-04 19:30:00,2.379,0.0,2.379,0.529,0,0.529,1.85,0.0,1.85,2.399,0.0,2.399,0.529,0,0.529,1.87,0.0,1.87
2019-06-04 20:00:00,2.346,0.0,2.346,0.596,0,0.596,1.75,0.0,1.75,2.366,0.0,2.366,0.596,0,0.596,1.77,0.0,1.77
2019-06-04 20:30:00,2.41,-0.38,2.4397745798,0.48,0,0.48,1.9300000000000002,-0.38,1.9670536342,2.43,0.63,2.5103386226,0.48,0,0.48,1.9500000000000002,0.63,2.049243763
2019-06-04 21:00:00,2.439,-0.4,2.4715826913,0.389,0,0.389,2.05,-0.4,2.0886598574,2.3890000000000002,0.68,2.4838923085,0.389,0,0.389,2.0,0.68,2.1124393482
2019-06-04 21:30:00,2.3425000000000002,-0.34,2.367045891,0.36250000000000004,0,0.36250000000000004,1.98,-0.34,2.0089798406,2.2925,0.77,2.4183581724,0.36250000000000004,0,0.36250000000000004,1.9300000000000002,0.77,2.0779316639
2019-06-04 22:00:00,2.287,-0.33,2.3106858289,0.40700000000000003,0,0.40700000000000003,1.88,-0.33,1.9087430419,2.227,0.74,2.3467272956,0.40700000000000003,0,0.40700000000000003,1.82,0.74,1.9646882704
2019-06-04 22:30:00,2.24,-0.31,2.2613491548,0.41000000000000003,0,0.41000000000000003,1.83,-0.31,1.8560711193000001,2.18,0.77,2.3119904844,0.41000000000000003,0,0.41000000000000003,1.77,0.77,1.9302331465
2019-06-04 23:00:00,2.097,-0.09,2.0989304419,0.457,0,0.457,1.6400000000000001,-0.09,1.6424676557,2.087,0.5,2.1460589461,0.457,0,0.457,1.63,0.5,1.7049633427000002
2019-06-04 23:30:00,2.032,0.26,2.0485663279,0.432,0,0.432,1.6,0.26,1.6209873533999999,2.042,0.27,2.059772803,0.432,0,0.432,1.6099999999999999,0.27,1.6324827717
2019-06-05 00:00:00,1.9285,0.26,1.9459476483,0.3985,0,0.3985,1.53,0.26,1.551934277,1.9385,0.27,1.957212878,0.3985,0,0.3985,1.54,0.27,1.5634896866
2019-06-05 00:30:00,1.916,0.02,1.9161043813,0.376,0,0.376,1.54,0.02,1.5401298647,1.9260000000000002,0.37,1.9612179889,0.376,0,0.376,1.55,0.37,1.5935494972000002
2019-06-05 01:00:00,1.8860000000000001,0.30000000000000004,1.9097109729000001,0.23600000000000002,0,0.23600000000000002,1.65,0.30000000000000004,1.6770509831,1.9060000000000001,0.32,1.9326758652,0.23600000000000002,0,0.23600000000000002,1.67,0.32,1.7003823100000002
2019-06-05 01:30:00,1.9465,0.28,1.9665355959,0.2665,0,0.2665,1.6800000000000002,0.28,1.7031735085,1.9665,0.29,1.9877681580000002,0.2665,0,0.2665,1.7000000000000002,0.29,1.7245579144
2019-06-05 02:00:00,1.9729999999999999,0.28,1.9927691788000002,0.363,0,0.363,1.6099999999999999,0.28,1.6341664542,1.9929999999999999,0.30000000000000004,2.0154525546,0.363,0,0.363,1.63,0.30000000000000004,1.6573774464
2019-06-05 02:30:00,1.9655,0.27,1.9839582279,0.3955,0,0.3955,1.57,0.27,1.5930473941,1.9855,0.27,2.0037740017,0.3955,0,0.3955,1.5899999999999999,0.27,1.6127616067
2019-06-05 03:00:00,1.916,0.29,1.9378224893,0.266,0,0.266,1.65,0.29,1.6752910195,1.9260000000000002,0.30000000000000004,1.9492244612,0.266,0,0.266,1.6600000000000001,0.30000000000000004,1.6868906307
2019-06-05 03:30:00,1.871,0.28,1.8918353522,0.221,0,0.221,1.65,0.28,1.6735889579,1.891,0.29,1.9131076812,0.221,0,0.221,1.67,0.29,1.6949926254
2019-06-05 04:00:00,1.9195000000000002,0.28,1.9398144886000002,0.17950000000000002,0,0.17950000000000002,1.74,0.28,1.7623847480000001,1.9295,0.29,1.9511715071,0.17950000000000002,0,0.17950000000000002,1.75,0.29,1.7738658348
2019-06-05 04:30:00,1.8995000000000002,0.29,1.9215098881000001,0.1595,0,0.1595,1.74,0.29,1.7640011338,1.9095,0.30000000000000004,1.9329227222,0.1595,0,0.1595,1.75,0.30000000000000004,1.7755280905
2019-06-05 05:00:00,1.887,0.27,1.9062185079,0.137,0,0.137,1.75,0.27,1.7707060739,1.897,0.29,1.9190385614,0.137,0,0.137,1.76,0.29,1.7837320427
2019-06-05 05:30:00,1.8675000000000002,0.29,1.8898826022000002,0.1075,0,0.1075,1.76,0.29,1.7837320427,1.8975,0.30000000000000004,1.9210690383000002,0.1075,0,0.1075,1.79,0.30000000000000004,1.8149655644
2019-06-05 06:00:00,1.904,0.27,1.9230486213,0.064,0,0.064,1.8399999999999999,0.27,1.8597042776000001,1.924,0.28,1.9442674712999999,0.064,0,0.064,1.8599999999999999,0.28,1.8809572031
2019-06-05 06:30:00,1.9885000000000002,0.26,2.0054257029,0.0585,0,0.0585,1.9300000000000002,0.26,1.9474342094,2.0085,0.26,2.0252585637,0.0585,0,0.0585,1.9500000000000002,0.26,1.9672569736
2019-06-05 07:00:00,2.132,0.25,2.1466075561,0.052000000000000005,0,0.052000000000000005,2.08,0.25,2.0949701669,2.162,0.26,2.1775775532,0.052000000000000005,0,0.052000000000000005,2.11,0.26,2.1259586073
2019-06-05 07:30:00,2.291,0.25,2.3045999653,0.081,0,0.081,2.21,0.25,2.2240953217,2.321,0.26,2.3355172875,0.081,0,0.081,2.24,0.26,2.2550388023
2019-06-05 08:00:00,2.307,0.0,2.307,0.097,0,0.097,2.21,0.0,2.21,2.327,0.0,2.327,0.097,0,0.097,2.23,0.0,2.23
2019-06-05 08:30:00,2.328,0.0,2.328,0.108,0,0.108,2.22,0.0,2.22,2.358,0.25,2.3712157219,0.108,0,0.108,2.25,0.25,2.2638462845
2019-06-05 09:00:00,2.14,0.25,2.154553318,0.2,0,0.2,1.94,0.25,1.9560419218,2.16,0.25,2.1744194628,0.2,0,0.2,1.96,0.25,1.975879551
2019-06-05 09:30:00,2.161,-0.47000000000000003,2.2115200655000002,0.281,0,0.281,1.88,-0.47000000000000003,1.937859644,2.191,0.58,2.2664688394,0.281,0,0.281,1.9100000000000001,0.58,1.9961212388
2019-06-05 10:00:00,2.293,0.0,2.293,0.383,0,0.383,1.9100000000000001,0.0,1.9100000000000001,2.323,0.24,2.3353648537,0.383,0,0.383,1.94,0.24,1.9547889912
2019-06-05 10:30:00,2.05,0.0,2.05,0.23,0,0.23,1.82,0.0,1.82,2.08,0.24,2.0938003725,0.23,0,0.23,1.85,0.24,1.8655026131999999
2019-06-05 11:00:00,2.0245,0.0,2.0245,0.2645,0,0.2645,1.76,0.0,1.76,2.0545,0.0,2.0545,0.2645,0,0.2645,1.79,0.0,1.79
2019-06-05 11:30:00,2.06,0.0,2.06,0.17,0,0.17,1.8900000000000001,0.0,1.8900000000000001,2.08,0.0,2.08,0.17,0,0.17,1.9100000000000001,0.0,1.9100000000000001
2019-06-05 12:00:00,1.9769999999999999,0.0,1.9769999999999999,0.187,0,0.187,1.79,0.0,1.79,1.9969999999999999,0.0,1.9969999999999999,0.187,0,0.187,1.81,0.0,1.81
2019-06-05 12:30:00,1.8715000000000002,0.0,1.8715000000000002,0.29150000000000004,0,0.29150000000000004,1.58,0.0,1.58,1.8915000000000002,0.0,1.8915000000000002,0.29150000000000004,0,0.29150000000000004,1.6,0.0,1.6
2019-06-05 13:00:00,1.8995000000000002,0.0,1.8995000000000002,0.7795000000000001,0,0.7795000000000001,1.12,0.0,1.12,1.9195000000000002,0.0,1.9195000000000002,0.7795000000000001,0,0.7795000000000001,1.1400000000000001,0.0,1.1400000000000001
2019-06-05 13:30:00,1.771,-0.51,1.8429706997,1.001,0,1.001,0.77,-0.51,0.9235799911,1.771,0.59,1.8666925295999999,1.001,0,1.001,0.77,0.59,0.970051545
2019-06-05 14:00:00,1.6935,0.0,1.6935,0.49350000000000005,0,0.49350000000000005,1.2,0.0,1.2,1.7035,0.0,1.7035,0.49350000000000005,0,0.49350000000000005,1.21,0.0,1.21
2019-06-05 14:30:00,1.802,0.0,1.802,0.47200000000000003,0,0.47200000000000003,1.33,0.0,1.33,1.822,0.0,1.822,0.47200000000000003,0,0.47200000000000003,1.35,0.0,1.35
2019-06-05 15:00:00,1.823,0.0,1.823,0.483,0,0.483,1.34,0.0,1.34,1.843,0.0,1.843,0.483,0,0.483,1.3599999999999999,0.0,1.3599999999999999
2019-06-05 15:30:00,1.8155000000000001,0.0,1.8155000000000001,0.3655,0,0.3655,1.45,0.0,1.45,1.8255,0.24,1.8412089099000002,0.3655,0,0.3655,1.46,0.24,1.4795945391
2019-06-05 16:00:00,1.944,0.0,1.944,0.294,0,0.294,1.65,0.0,1.65,1.964,0.0,1.964,0.294,0,0.294,1.67,0.0,1.67
2019-06-05 16:30:00,1.9125,0.0,1.9125,0.47250000000000003,0,0.47250000000000003,1.44,0.0,1.44,1.9325,0.0,1.9325,0.47250000000000003,0,0.47250000000000003,1.46,0.0,1.46
2019-06-05 17:00:00,2.016,0.0,2.016,0.47600000000000003,0,0.47600000000000003,1.54,0.0,1.54,2.036,0.0,2.036,0.47600000000000003,0,0.47600000000000003,1.56,0.0,1.56
2019-06-05 17:30:00,2.1155,0.0,2.1155,0.4555,0,0.4555,1.6600000000000001,0.0,1.6600000000000001,2.1355,0.0,2.1355,0.4555,0,0.4555,1.6800000000000002,0.0,1.6800000000000002
2019-06-05 18:00:00,2.192,0.0,2.192,0.452,0,0.452,1.74,0.0,1.74,2.222,0.0,2.222,0.452,0,0.452,1.77,0.0,1.77
2019-06-05 18:30:00,2.225,0.0,2.225,0.23500000000000001,0,0.23500000000000001,1.99,0.0,1.99,2.245,0.0,2.245,0.23500000000000001,0,0.23500000000000001,2.01,0.0,2.01
2019-06-05 19:00:00,2.3195,0.0,2.3195,0.08950000000000001,0,0.08950000000000001,2.23,0.0,2.23,2.3395,0.0,2.3395,0.08950000000000001,0,0.08950000000000001,2.25,0.0,2.25
2019-06-05 19:30:00,2.3055,0.0,2.3055,0.0555,0,0.0555,2.25,0.0,2.25,2.3355,0.0,2.3355,0.0555,0,0.0555,2.2800000000000002,0.0,2.2800000000000002
2019-06-05 20:00:00,2.3085,0.27,2.3242358422000002,0.0585,0,0.0585,2.25,0.27,2.2661420962,2.3385,0.27,2.354035312,0.0585,0,0.0585,2.2800000000000002,0.27,2.2959311836
2019-06-05 20:30:00,2.241,0.25,2.25490155,0.061,0,0.061,2.18,0.25,2.1942880394,2.261,0.26,2.2759000417,0.061,0,0.061,2.2,0.26,2.215310362
2019-06-05 21:00:00,2.269,0.26,2.2838478496,0.029,0,0.029,2.24,0.26,2.2550388023,2.289,0.27,2.3048689768,0.029,0,0.029,2.26,0.27,2.2760711764
2019-06-05 21:30:00,2.292,0.26,2.3066998071,0.032,0,0.032,2.26,0.26,2.2749065915,2.322,0.27,2.3376449688,0.032,0,0.032,2.29,0.27,2.3058620947
2019-06-05 22:00:00,2.2215,0.26,2.2366631955,0.021500000000000002,0,0.021500000000000002,2.2,0.26,2.215310362,2.2515,0.27,2.2676314185,0.021500000000000002,0,0.021500000000000002,2.23,0.27,2.2462858233
2019-06-05 22:30:00,2.112,0.29,2.1318170653,0.042,0,0.042,2.07,0.29,2.0902152999,2.142,0.31,2.1643160583,0.042,0,0.042,2.1,0.31,2.1227576404
2019-06-05 23:00:00,2.0835,0.28,2.1022303037,0.043500000000000004,0,0.043500000000000004,2.04,0.28,2.0591260282,2.1135,0.29,2.1333031313,0.043500000000000004,0,0.043500000000000004,2.07,0.29,2.0902152999
2019-06-05 23:30:00,1.967,0.29,1.9882628096000001,0.047,0,0.047,1.92,0.29,1.9417775362,1.987,0.31,2.0110367973,0.047,0,0.047,1.94,0.31,1.964611921
2019-06-06 00:00:00,1.8995000000000002,0.31,1.9246298995000002,0.059500000000000004,0,0.059500000000000004,1.8399999999999999,0.31,1.8659314028,1.9195000000000002,0.32,1.9459908145,0.059500000000000004,0,0.059500000000000004,1.8599999999999999,0.32,1.8873261508999999
2019-06-06 00:30:00,1.858,0.29,1.8804956793,0.088,0,0.088,1.77,0.29,1.7935997324000001,1.8679999999999999,0.31,1.8935479925,0.088,0,0.088,1.78,0.31,1.8067927385
2019-06-06 01:00:00,1.8205,0.30000000000000004,1.8450529125,0.09050000000000001,0,0.09050000000000001,1.73,0.30000000000000004,1.7558188973000002,1.8405,0.31,1.866424456,0.09050000000000001,0,0.09050000000000001,1.75,0.31,1.7772450591000002
2019-06-06 01:30:00,1.9,0.31,1.9251233727,0.07,0,0.07,1.83,0.31,1.8560711193000001,1.92,0.32,1.9464840097,0.07,0,0.07,1.85,0.32,1.8774717042
2019-06-06 02:00:00,1.94,0.30000000000000004,1.9630588376,0.06,0,0.06,1.88,0.30000000000000004,1.9037857022,1.97,0.32,1.9958206332000001,0.06,0,0.06,1.9100000000000001,0.32,1.9366207682
2019-06-06 02:30:00,1.9055,0.28,1.9259621621,0.10550000000000001,0,0.10550000000000001,1.8,0.28,1.8216476059,1.9255,0.29,1.9472160255,0.10550000000000001,0,0.10550000000000001,1.82,0.29,1.8429595763000002
2019-06-06 03:00:00,1.8965,0.29,1.9185443049000002,0.1665,0,0.1665,1.73,0.29,1.7541379649,1.9165,0.30000000000000004,1.939838202,0.1665,0,0.1665,1.75,0.30000000000000004,1.7755280905
2019-06-06 03:30:00,1.8525,0.27,1.8720727149,0.1925,0,0.1925,1.6600000000000001,0.27,1.6818144963,1.8625,0.28,1.8834293855,0.1925,0,0.1925,1.67,0.28,1.6933103673
2019-06-06 04:00:00,1.832,0.28,1.85327386,0.182,0,0.182,1.65,0.28,1.6735889579,1.8519999999999999,0.30000000000000004,1.8761407197,0.182,0,0.182,1.67,0.30000000000000004,1.6967321533000002
2019-06-06 04:30:00,1.8900000000000001,0.28,1.9106281690000002,0.19,0,0.19,1.7000000000000002,0.28,1.7229045243,1.9100000000000001,0.30000000000000004,1.9334166649000002,0.19,0,0.19,1.72,0.30000000000000004,1.7459667809
2019-06-06 05:00:00,1.8735,0.25,1.8901064123,0.14350000000000002,0,0.14350000000000002,1.73,0.25,1.7479702515,1.8835000000000002,0.25,1.9000190131,0.14350000000000002,0,0.14350000000000002,1.74,0.25,1.7578680269
2019-06-06 05:30:00,1.8805,0.26,1.8983888564,0.060500000000000005,0,0.060500000000000005,1.82,0.26,1.8384776311,1.9005,0.27,1.9195833532000002,0.060500000000000005,0,0.060500000000000005,1.8399999999999999,0.27,1.8597042776000001
2019-06-06 06:00:00,1.8895,0.28,1.9101335686,0.0695,0,0.0695,1.82,0.28,1.8414125013,1.9095,0.29,1.9313959330000001,0.0695,0,0.0695,1.8399999999999999,0.29,1.8627130751
2019-06-06 06:30:00,2.0505,0.25,2.0656839666,0.0805,0,0.0805,1.97,0.25,1.9857995871,2.0705,0.25,2.0855383598,0.0805,0,0.0805,1.99,0.25,2.0056420418
2019-06-06 07:00:00,2.1905,0.25,2.2047199936,0.1305,0,0.1305,2.06,0.25,2.0751144547,2.2105,0.25,2.2245921536,0.1305,0,0.1305,2.08,0.25,2.0949701669
2019-06-06 07:30:00,2.2465,0.0,2.2465,0.1165,0,0.1165,2.13,0.0,2.13,2.2765,0.25,2.2901860732,0.1165,0,0.1165,2.16,0.25,2.1744194628
2019-06-06 08:00:00,2.2185,0.25,2.2325416569,0.0785,0,0.0785,2.14,0.25,2.154553318,2.2485,0.25,2.262355465,0.0785,0,0.0785,2.17,0.25,2.1843534513
2019-06-06 08:30:00,2.08,0.0,2.08,0.14,0,0.14,1.94,0.0,1.94,2.1,0.0,2.1,0.14,0,0.14,1.96,0.0,1.96
2019-06-06 09:00:00,2.035,0.25,2.0502987587,0.295,0,0.295,1.74,0.25,1.7578680269,2.055,0.0,2.055,0.295,0,0.295,1.76,0.0,1.76
2019-06-06 09:30:00,2.1035,0.0,2.1035,0.24350000000000002,0,0.24350000000000002,1.8599999999999999,0.0,1.8599999999999999,2.1235,0.0,2.1235,0.24350000000000002,0,0.24350000000000002,1.88,0.0,1.88
2019-06-06 10:00:00,2.106,0.0,2.106,0.316,0,0.316,1.79,0.0,1.79,2.126,0.0,2.126,0.316,0,0.316,1.81,0.0,1.81
2019-06-06 10:30:00,2.065,0.0,2.065,0.265,0,0.265,1.8,0.0,1.8,2.085,0.0,2.085,0.265,0,0.265,1.82,0.0,1.82
2019-06-06 11:00:00,2.041,0.0,2.041,0.241,0,0.241,1.8,0.0,1.8,2.061,0.0,2.061,0.241,0,0.241,1.82,0.0,1.82
2019-06-06 11:30:00,2.032,0.0,2.032,0.292,0,0.292,1.74,0.0,1.74,2.052,0.0,2.052,0.292,0,0.292,1.76,0.0,1.76
2019-06-06 12:00:00,1.9809999999999999,0.0,1.9809999999999999,0.281,0,0.281,1.7000000000000002,0.0,1.7000000000000002,2.001,0.0,2.001,0.281,0,0.281,1.72,0.0,1.72
2019-06-06 12:30:00,1.9935,0.0,1.9935,0.29350000000000004,0,0.29350000000000004,1.7000000000000002,0.0,1.7000000000000002,2.0135,0.0,2.0135,0.29350000000000004,0,0.29350000000000004,1.72,0.0,1.72
2019-06-06 13:00:00,2.16,0.0,2.16,0.14,0,0.14,2.02,0.0,2.02,2.18,0.0,2.18,0.14,0,0.14,2.04,0.0,2.04
2019-06-06 13:30:00,2.04,0.0,2.04,0.15,0,0.15,1.8900000000000001,0.0,1.8900000000000001,2.07,0.0,2.07,0.15,0,0.15,1.92,0.0,1.92
2019-06-06 14:00:00,1.9500000000000002,0.0,1.9500000000000002,0.15,0,0.15,1.8,0.0,1.8,1.97,0.0,1.97,0.15,0,0.15,1.82,0.0,1.82
2019-06-06 14:30:00,2.042,0.0,2.042,0.232,0,0.232,1.81,0.0,1.81,2.062,0.0,2.062,0.232,0,0.232,1.83,0.0,1.83
2019-06-06 15:00:00,2.2155,0.0,2.2155,0.1155,0,0.1155,2.1,0.0,2.1,2.2455,0.0,2.2455,0.1155,0,0.1155,2.13,0.0,2.13
2019-06-06 15:30:00,1.988,0.0,1.988,0.198,0,0.198,1.79,0.0,1.79,2.008,0.0,2.008,0.198,0,0.198,1.81,0.0,1.81
2019-06-06 16:00:00,2.0225,0.0,2.0225,0.2725,0,0.2725,1.75,0.0,1.75,2.0325,0.0,2.0325,0.2725,0,0.2725,1.76,0.0,1.76
2019-06-06 16:30:00,2.198,0.0,2.198,0.158,0,0.158,2.04,0.0,2.04,2.228,0.0,2.228,0.158,0,0.158,2.07,0.0,2.07
2019-06-06 17:00:00,2.143,0.0,2.143,0.17300000000000001,0,0.17300000000000001,1.97,0.0,1.97,2.173,0.0,2.173,0.17300000000000001,0,0.17300000000000001,2.0,0.0,2.0
2019-06-06 17:30:00,2.136,0.0,2.136,0.176,0,0.176,1.96,0.0,1.96,2.156,0.0,2.156,0.176,0,0.176,1.98,0.0,1.98
2019-06-06 18:00:00,2.2025,0.0,2.2025,0.1625,0,0.1625,2.04,0.0,2.04,2.2225,0.0,2.2225,0.1625,0,0.1625,2.06,0.0,2.06
2019-06-06 18:30:00,2.192,0.0,2.192,0.202,0,0.202,1.99,0.0,1.99,2.222,0.0,2.222,0.202,0,0.202,2.02,0.0,2.02
2019-06-06 19:00:00,2.273,0.0,2.273,0.233,0,0.233,2.04,0.0,2.04,2.293,0.0,2.293,0.233,0,0.233,2.06,0.0,2.06
2019-06-06 19:30:00,2.31,0.0,2.31,0.17,0,0.17,2.14,0.0,2.14,2.33,0.0,2.33,0.17,0,0.17,2.16,0.0,2.16
2019-06-06 20:00:00,2.3235,0.0,2.3235,0.1835,0,0.1835,2.14,0.0,2.14,2.3435,0.24,2.3557572562,0.1835,0,0.1835,2.16,0.24,2.1732924332
2019-06-06 20:30:00,2.2395,0.25,2.2534108036,0.1095,0,0.1095,2.13,0.25,2.1446211787,2.2695,0.26,2.2843445997,0.1095,0,0.1095,2.16,0.26,2.1755918735
2019-06-06 21:00:00,2.2975,0.26,2.3121648406,0.0575,0,0.0575,2.24,0.26,2.2550388023,2.3275,0.26,2.341976996,0.0575,0,0.0575,2.27,0.26,2.2848413512
2019-06-06 21:30:00,2.2405,0.26,2.2555354685999998,0.07050000000000001,0,0.07050000000000001,2.17,0.26,2.185520533,2.2705,0.26,2.2853381041,0.07050000000000001,0,0.07050000000000001,2.2,0.26,2.215310362
2019-06-06 22:00:00,2.1875,0.28,2.2053471949,0.1875,0,0.1875,2.0,0.28,2.0195048898,2.2175,0.29,2.2363824025,0.1875,0,0.1875,2.03,0.29,2.0506096654
2019-06-06 22:30:00,2.0735,0.27,2.0910050813,0.2535,0,0.2535,1.82,0.27,1.8399184765,2.0935,0.28,2.1121416264,0.2535,0,0.2535,1.8399999999999999,0.28,1.8611824199
2019-06-06 23:00:00,2.0495,0.27,2.0672083228,0.2595,0,0.2595,1.79,0.27,1.8102486017000001,2.0695,0.28,2.0883558725,0.2595,0,0.2595,1.81,0.28,1.8315294155
2019-06-06 23:30:00,1.9445000000000001,0.29,1.9660061673,0.21450000000000002,0,0.21450000000000002,1.73,0.29,1.7541379649,1.9645000000000001,0.30000000000000004,1.9872745784,0.21450000000000002,0,0.21450000000000002,1.75,0.30000000000000004,1.7755280905
2019-06-07 00:00:00,1.895,0.29,1.9170615535,0.095,0,0.095,1.8,0.29,1.8232114524,1.915,0.30000000000000004,1.9383562624000001,0.095,0,0.095,1.82,0.30000000000000004,1.8445595680000002
2019-06-07 00:30:00,1.8535,0.27,1.8730622654,0.053500000000000006,0,0.053500000000000006,1.8,0.27,1.8201373575000002,1.8635000000000002,0.29,1.8859300756000001,0.053500000000000006,0,0.053500000000000006,1.81,0.29,1.8330848316
2019-06-07 01:00:00,1.8439999999999999,0.27,1.8636619865,0.034,0,0.034,1.81,0.27,1.8300273222,1.8639999999999999,0.30000000000000004,1.8879872881000002,0.034,0,0.034,1.83,0.30000000000000004,1.8544271353
2019-06-07 01:30:00,1.9485000000000001,0.29,1.9699624996,0.0385,0,0.0385,1.9100000000000001,0.29,1.931890266,1.9685000000000001,0.31,1.9927599579000002,0.0385,0,0.0385,1.9300000000000002,0.31,1.9547378341
2019-06-07 02:00:00,1.971,0.26,1.9880746968,0.041,0,0.041,1.9300000000000002,0.26,1.9474342094,1.991,0.27,2.0092239796,0.041,0,0.041,1.9500000000000002,0.27,1.968603566
2019-06-07 02:30:00,1.9535,0.26,1.9707263255,0.043500000000000004,0,0.043500000000000004,1.9100000000000001,0.26,1.9276151068,1.9735,0.27,1.9918840955000001,0.043500000000000004,0,0.043500000000000004,1.9300000000000002,0.27,1.9487944992
2019-06-07 03:00:00,1.885,0.26,1.9028465519000002,0.075,0,0.075,1.81,0.26,1.828578683,1.915,0.28,1.9353617233,0.075,0,0.075,1.8399999999999999,0.28,1.8611824199
2019-06-07 03:30:00,1.9,0.26,1.9177069641000002,0.03,0,0.03,1.87,0.26,1.8879883473999999,1.9300000000000002,0.27,1.9487944992,0.03,0,0.03,1.9,0.27,1.9190883252000002
2019-06-07 04:00:00,1.9180000000000001,0.26,1.9355423013,0.038,0,0.038,1.88,0.26,1.8978935692,1.948,0.27,1.9666224854,0.038,0,0.038,1.9100000000000001,0.27,1.9289893727
2019-06-07 04:30:00,1.8719999999999999,0.26,1.8899693119,0.062,0,0.062,1.81,0.26,1.828578683,1.892,0.26,1.9097811393000002,0.062,0,0.062,1.83,0.26,1.848377667
