Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-07 05:00:00,1.841,0.26,1.8592689424,0.041,0,0.041,1.8,0.26,1.8186808406,1.861,0.27,1.8804842461,0.041,0,0.041,1.82,0.27,1.8399184765
2019-06-07 05:30:00,1.8655,0.26,1.8835313244,0.10550000000000001,0,0.10550000000000001,1.76,0.26,1.7791008965000001,1.8855,0.26,1.9033418637000001,0.10550000000000001,0,0.10550000000000001,1.78,0.26,1.7988885457000001
2019-06-07 06:00:00,1.8895,0.26,1.9073044461,0.17950000000000002,0,0.17950000000000002,1.71,0.26,1.7296531444,1.9195000000000002,0.26,1.9370287169,0.17950000000000002,0,0.17950000000000002,1.74,0.26,1.7593180497
2019-06-07 06:30:00,2.0475,0.25,2.0627060503,0.14750000000000002,0,0.14750000000000002,1.9,0.25,1.9163767897000001,2.0775,0.26,2.0937063428,0.14750000000000002,0,0.14750000000000002,1.9300000000000002,0.26,1.9474342094
2019-06-07 07:00:00,2.2245,-0.43,2.2656787614000002,0.1345,0,0.1345,2.09,-0.43,2.1337759957,2.2445,0.62,2.3285575471,0.1345,0,0.1345,2.11,0.62,2.1992044016
2019-06-07 07:30:00,2.4145,-0.4,2.4474088849,0.1145,0,0.1145,2.3,-0.4,2.334523506,2.4445,0.65,2.5294426758,0.1145,0,0.1145,2.33,0.65,2.4189667216
2019-06-07 08:00:00,2.525,0.24,2.5363802948,0.165,0,0.165,2.36,0.24,2.3721720005,2.555,0.25,2.567201784,0.165,0,0.165,2.39,0.25,2.4030397417
2019-06-07 08:30:00,2.634,-0.46,2.6738653668,0.34400000000000003,0,0.34400000000000003,2.29,-0.46,2.3357439928,2.654,0.61,2.7231995887,0.34400000000000003,0,0.34400000000000003,2.31,0.61,2.3891839611
2019-06-07 09:00:00,2.6075,0.0,2.6075,0.4675,0,0.4675,2.14,0.0,2.14,2.6375,0.0,2.6375,0.4675,0,0.4675,2.17,0.0,2.17
2019-06-07 09:30:00,2.5765000000000002,0.0,2.5765000000000002,0.5965,0,0.5965,1.98,0.0,1.98,2.5965,0.0,2.5965,0.5965,0,0.5965,2.0,0.0,2.0
2019-06-07 10:00:00,2.642,0.0,2.642,0.662,0,0.662,1.98,0.0,1.98,2.672,0.0,2.672,0.662,0,0.662,2.01,0.0,2.01
2019-06-07 10:30:00,2.6835,0.0,2.6835,0.7135,0,0.7135,1.97,0.0,1.97,2.7035,0.0,2.7035,0.7135,0,0.7135,1.99,0.0,1.99
2019-06-07 11:00:00,2.6995,0.0,2.6995,0.7395,0,0.7395,1.96,0.0,1.96,2.7195,0.0,2.7195,0.7395,0,0.7395,1.98,0.0,1.98
2019-06-07 11:30:00,2.6665,0.0,2.6665,0.7965,0,0.7965,1.87,0.0,1.87,2.6965,0.0,2.6965,0.7965,0,0.7965,1.9,0.0,1.9
2019-06-07 12:00:00,2.7165,0.0,2.7165,0.8465,0,0.8465,1.87,0.0,1.87,2.7465,0.0,2.7465,0.8465,0,0.8465,1.9,0.0,1.9
2019-06-07 12:30:00,2.835,-0.64,2.9063422028,0.845,0,0.845,1.99,-0.64,2.0903827401,2.855,0.45,2.8902465293,0.845,0,0.845,2.01,0.45,2.0597572673
2019-06-07 13:00:00,2.8285,0.0,2.8285,0.8385,0,0.8385,1.99,0.0,1.99,2.8485,0.0,2.8485,0.8385,0,0.8385,2.01,0.0,2.01
2019-06-07 13:30:00,2.7835,0.0,2.7835,0.8135,0,0.8135,1.97,0.0,1.97,2.8035,0.0,2.8035,0.8135,0,0.8135,1.99,0.0,1.99
2019-06-07 14:00:00,2.7555,0.0,2.7555,0.7955,0,0.7955,1.96,0.0,1.96,2.7755,0.0,2.7755,0.7955,0,0.7955,1.98,0.0,1.98
2019-06-07 14:30:00,2.7775,0.0,2.7775,0.7775000000000001,0,0.7775000000000001,2.0,0.0,2.0,2.7975,0.0,2.7975,0.7775000000000001,0,0.7775000000000001,2.02,0.0,2.02
2019-06-07 15:00:00,2.8165,0.0,2.8165,0.7465,0,0.7465,2.07,0.0,2.07,2.8365,0.0,2.8365,0.7465,0,0.7465,2.09,0.0,2.09
2019-06-07 15:30:00,2.8155,0.0,2.8155,0.7455,0,0.7455,2.07,0.0,2.07,2.8355,0.0,2.8355,0.7455,0,0.7455,2.09,0.0,2.09
2019-06-07 16:00:00,2.8205,0.0,2.8205,0.8005,0,0.8005,2.02,0.0,2.02,2.8405,0.0,2.8405,0.8005,0,0.8005,2.04,0.0,2.04
2019-06-07 16:30:00,2.9530000000000003,0.0,2.9530000000000003,0.8230000000000001,0,0.8230000000000001,2.13,0.0,2.13,2.983,0.0,2.983,0.8230000000000001,0,0.8230000000000001,2.16,0.0,2.16
2019-06-07 17:00:00,3.0975,-0.6000000000000001,3.1550762669,0.7975,0,0.7975,2.3,-0.6000000000000001,2.3769728648,3.0875,0.49,3.1261407918,0.7975,0,0.7975,2.29,0.49,2.3418368859
2019-06-07 17:30:00,3.093,-0.59,3.1487694422,0.763,0,0.763,2.33,-0.59,2.4035390573,3.123,0.5,3.1627723598,0.763,0,0.763,2.36,0.5,2.4123847123
2019-06-07 18:00:00,3.0095,0.0,3.0095,0.6295000000000001,0,0.6295000000000001,2.38,0.0,2.38,3.0295,0.0,3.0295,0.6295000000000001,0,0.6295000000000001,2.4,0.0,2.4
2019-06-07 18:30:00,3.05,0.0,3.05,0.63,0,0.63,2.42,0.0,2.42,3.08,0.0,3.08,0.63,0,0.63,2.45,0.0,2.45
2019-06-07 19:00:00,3.0385,0.0,3.0385,0.5585,0,0.5585,2.48,0.0,2.48,3.0585,0.0,3.0585,0.5585,0,0.5585,2.5,0.0,2.5
2019-06-07 19:30:00,3.0255,0.0,3.0255,0.6055,0,0.6055,2.42,0.0,2.42,3.0655,0.0,3.0655,0.6055,0,0.6055,2.46,0.0,2.46
2019-06-07 20:00:00,2.9065000000000003,0.0,2.9065000000000003,0.7265,0,0.7265,2.18,0.0,2.18,2.9465,0.0,2.9465,0.7265,0,0.7265,2.22,0.0,2.22
2019-06-07 20:30:00,2.7975,0.0,2.7975,0.7375,0,0.7375,2.06,0.0,2.06,2.8275,0.0,2.8275,0.7375,0,0.7375,2.09,0.0,2.09
2019-06-07 21:00:00,2.6835,-0.5700000000000001,2.7433687775999998,0.7835000000000001,0,0.7835000000000001,1.9,-0.5700000000000001,1.9836582367000002,2.7135,0.56,2.7706826325,0.7835000000000001,0,0.7835000000000001,1.9300000000000002,0.56,2.0096019506
2019-06-07 21:30:00,2.5895,0.0,2.5895,0.7595000000000001,0,0.7595000000000001,1.83,0.0,1.83,2.6095,0.0,2.6095,0.7595000000000001,0,0.7595000000000001,1.85,0.0,1.85
2019-06-07 22:00:00,2.482,0.0,2.482,0.742,0,0.742,1.74,0.0,1.74,2.502,0.0,2.502,0.742,0,0.742,1.76,0.0,1.76
2019-06-07 22:30:00,2.341,0.0,2.341,0.711,0,0.711,1.63,0.0,1.63,2.351,0.0,2.351,0.711,0,0.711,1.6400000000000001,0.0,1.6400000000000001
2019-06-07 23:00:00,2.225,-0.37,2.2555542556,0.545,0,0.545,1.6800000000000002,-0.37,1.720261608,2.235,0.73,2.3511965039,0.545,0,0.545,1.69,0.73,1.8409236812
2019-06-07 23:30:00,2.162,0.25,2.1764062121,0.432,0,0.432,1.73,0.25,1.7479702515,2.182,0.25,2.1962750283,0.432,0,0.432,1.75,0.25,1.7677669530000002
2019-06-08 00:00:00,2.034,0.27,2.0518420992,0.264,0,0.264,1.77,0.27,1.7904747974,2.054,0.27,2.0716698579,0.264,0,0.264,1.79,0.27,1.8102486017000001
2019-06-08 00:30:00,2.03,0.27,2.0478769494,0.2,0,0.2,1.83,0.27,1.8498108011,2.05,0.27,2.0677040407,0.2,0,0.2,1.85,0.27,1.8695988875
2019-06-08 01:00:00,1.9875,0.25,2.0031615636,0.3175,0,0.3175,1.67,0.25,1.6886088949,2.0075,0.26,2.0242668426,0.3175,0,0.3175,1.69,0.26,1.7098830369
2019-06-08 01:30:00,2.073,0.25,2.0880203543,0.653,0,0.653,1.42,0.25,1.4418391034,2.083,0.25,2.0979487601,0.653,0,0.653,1.43,0.25,1.4516886719
2019-06-08 02:00:00,2.0815,0.25,2.0964594558,0.7315,0,0.7315,1.35,0.25,1.3729530218,2.1015,0.25,2.1163180881,0.7315,0,0.7315,1.37,0.25,1.3926234236
2019-06-08 02:30:00,2.1,0.0,2.1,0.75,0,0.75,1.35,0.0,1.35,2.12,0.25,2.134689673,0.75,0,0.75,1.37,0.25,1.3926234236
2019-06-08 03:00:00,2.0365,0.0,2.0365,0.7865000000000001,0,0.7865000000000001,1.25,0.0,1.25,2.0565,0.0,2.0565,0.7865000000000001,0,0.7865000000000001,1.27,0.0,1.27
2019-06-08 03:30:00,2.016,0.25,2.0314418525,0.796,0,0.796,1.22,0.25,1.245351356,2.026,0.25,2.0413662092,0.796,0,0.796,1.23,0.25,1.2551493935
2019-06-08 04:00:00,2.032,0.28,2.051200624,0.782,0,0.782,1.25,0.28,1.2809761903,2.042,0.25,2.0572467037,0.782,0,0.782,1.26,0.25,1.2845621822
2019-06-08 04:30:00,1.9465,0.25,1.9624887898,0.7665000000000001,0,0.7665000000000001,1.18,0.25,1.2061923561,1.9565000000000001,0.25,1.9724077291,0.7665000000000001,0,0.7665000000000001,1.19,0.25,1.2159769735000001
2019-06-08 05:00:00,1.9505,0.25,1.966456267,0.7405,0,0.7405,1.21,0.25,1.2355565548,1.9605000000000001,0.25,1.9763755336000002,0.7405,0,0.7405,1.22,0.25,1.245351356
2019-06-08 05:30:00,1.936,0.0,1.936,0.746,0,0.746,1.19,0.0,1.19,1.956,0.25,1.9719117627,0.746,0,0.746,1.21,0.25,1.2355565548
2019-06-08 06:00:00,1.9275,0.0,1.9275,0.7275,0,0.7275,1.2,0.0,1.2,1.9475,0.25,1.9634806466999999,0.7275,0,0.7275,1.22,0.25,1.245351356
2019-06-08 06:30:00,1.994,0.0,1.994,0.674,0,0.674,1.32,0.0,1.32,2.014,0.25,2.0294570703,0.674,0,0.674,1.34,0.25,1.3631214179
2019-06-08 07:00:00,2.038,0.0,2.038,0.6880000000000001,0,0.6880000000000001,1.35,0.0,1.35,2.058,0.0,2.058,0.6880000000000001,0,0.6880000000000001,1.37,0.0,1.37
2019-06-08 07:30:00,2.015,0.25,2.0304494576,0.665,0,0.665,1.35,0.25,1.3729530218,2.035,0.25,2.0502987587,0.665,0,0.665,1.37,0.25,1.3926234236
2019-06-08 08:00:00,2.0865,0.0,2.0865,0.6065,0,0.6065,1.48,0.0,1.48,2.1065,0.0,2.1065,0.6065,0,0.6065,1.5,0.0,1.5
2019-06-08 08:30:00,2.078,0.0,2.078,0.5680000000000001,0,0.5680000000000001,1.51,0.0,1.51,2.098,0.0,2.098,0.5680000000000001,0,0.5680000000000001,1.53,0.0,1.53
2019-06-08 09:00:00,2.129,0.0,2.129,0.539,0,0.539,1.5899999999999999,0.0,1.5899999999999999,2.149,0.0,2.149,0.539,0,0.539,1.6099999999999999,0.0,1.6099999999999999
2019-06-08 09:30:00,2.046,0.0,2.046,0.676,0,0.676,1.37,0.0,1.37,2.066,0.0,2.066,0.676,0,0.676,1.3900000000000001,0.0,1.3900000000000001
2019-06-08 10:00:00,2.0685000000000002,0.0,2.0685000000000002,0.6885,0,0.6885,1.38,0.0,1.38,2.0885,0.0,2.0885,0.6885,0,0.6885,1.4,0.0,1.4
2019-06-08 10:30:00,1.8665,0.0,1.8665,0.9165000000000001,0,0.9165000000000001,0.9500000000000001,0.0,0.9500000000000001,1.8765,0.0,1.8765,0.9165000000000001,0,0.9165000000000001,0.96,0.0,0.96
2019-06-08 11:00:00,1.97,0.0,1.97,0.73,0,0.73,1.24,0.0,1.24,1.98,0.0,1.98,0.73,0,0.73,1.25,0.0,1.25
2019-06-08 11:30:00,1.822,0.0,1.822,0.982,0,0.982,0.84,0.0,0.84,1.832,0.0,1.832,0.982,0,0.982,0.85,0.0,0.85
2019-06-08 12:00:00,1.8295,0.0,1.8295,1.0495,0,1.0495,0.78,0.0,0.78,1.8395000000000001,0.0,1.8395000000000001,1.0495,0,1.0495,0.79,0.0,0.79
2019-06-08 12:30:00,1.7435,0.0,1.7435,1.1435,0,1.1435,0.6000000000000001,0.0,0.6000000000000001,1.7435,0.0,1.7435,1.1435,0,1.1435,0.6000000000000001,0.0,0.6000000000000001
2019-06-08 13:00:00,1.7395,0.0,1.7395,1.1195,0,1.1195,0.62,0.0,0.62,1.7395,0.0,1.7395,1.1195,0,1.1195,0.62,0.0,0.62
2019-06-08 13:30:00,1.7195,0.27,1.7405689443,1.1595,0,1.1595,0.56,0.27,0.6216912417,1.7295,0.27,1.7504485854,1.1595,0,1.1595,0.5700000000000001,0.27,0.6307138812
2019-06-08 14:00:00,1.6800000000000002,0.0,1.6800000000000002,1.13,0,1.13,0.55,0.0,0.55,1.69,0.0,1.69,1.13,0,1.13,0.56,0.0,0.56
2019-06-08 14:30:00,1.641,0.0,1.641,1.251,0,1.251,0.39,0.0,0.39,1.641,0.26,1.6614695303,1.251,0,1.251,0.39,0.26,0.4687216658
2019-06-08 15:00:00,1.6475,0.0,1.6475,1.1775,0,1.1775,0.47000000000000003,0.0,0.47000000000000003,1.6475,0.0,1.6475,1.1775,0,1.1775,0.47000000000000003,0.0,0.47000000000000003
2019-06-08 15:30:00,1.682,0.0,1.682,1.112,0,1.112,0.5700000000000001,0.0,0.5700000000000001,1.6920000000000002,0.0,1.6920000000000002,1.112,0,1.112,0.58,0.0,0.58
2019-06-08 16:00:00,1.6595,0.0,1.6595,1.1795,0,1.1795,0.48,0.0,0.48,1.6595,0.0,1.6595,1.1795,0,1.1795,0.48,0.0,0.48
2019-06-08 16:30:00,1.835,0.0,1.835,0.995,0,0.995,0.84,0.0,0.84,1.835,0.0,1.835,0.995,0,0.995,0.84,0.0,0.84
2019-06-08 17:00:00,1.8679999999999999,0.0,1.8679999999999999,0.9580000000000001,0,0.9580000000000001,0.91,0.0,0.91,1.8780000000000001,0.0,1.8780000000000001,0.9580000000000001,0,0.9580000000000001,0.92,0.0,0.92
2019-06-08 17:30:00,1.9575,0.0,1.9575,0.9975,0,0.9975,0.96,0.0,0.96,1.9675,0.0,1.9675,0.9975,0,0.9975,0.97,0.0,0.97
2019-06-08 18:00:00,2.014,0.0,2.014,0.834,0,0.834,1.18,0.0,1.18,2.024,0.0,2.024,0.834,0,0.834,1.19,0.0,1.19
2019-06-08 18:30:00,2.149,0.0,2.149,0.6990000000000001,0,0.6990000000000001,1.45,0.0,1.45,2.169,0.0,2.169,0.6990000000000001,0,0.6990000000000001,1.47,0.0,1.47
2019-06-08 19:00:00,2.1375,0.0,2.1375,0.5675,0,0.5675,1.57,0.0,1.57,2.1575,0.0,2.1575,0.5675,0,0.5675,1.5899999999999999,0.0,1.5899999999999999
2019-06-08 19:30:00,2.15,0.0,2.15,0.54,0,0.54,1.6099999999999999,0.0,1.6099999999999999,2.17,0.25,2.1843534513,0.54,0,0.54,1.63,0.25,1.6490603385
2019-06-08 20:00:00,2.1855,0.25,2.1997523156,0.41550000000000004,0,0.41550000000000004,1.77,0.25,1.7875681805,2.2155,0.25,2.2295605509,0.41550000000000004,0,0.41550000000000004,1.8,0.25,1.8172781845000001
2019-06-08 20:30:00,2.1835,0.26,2.1989252488,0.4535,0,0.4535,1.73,0.26,1.7494284781,2.2035,0.27,2.2199802364,0.4535,0,0.4535,1.75,0.27,1.7707060739
2019-06-08 21:00:00,2.132,0.26,2.1477951485,0.272,0,0.272,1.8599999999999999,0.26,1.8780841302,2.162,0.28,2.1800559626,0.272,0,0.272,1.8900000000000001,0.28,1.9106281690000002
2019-06-08 21:30:00,2.1495,0.26,2.1651674877,0.2195,0,0.2195,1.9300000000000002,0.26,1.9474342094,2.1695,0.28,2.1874940571,0.2195,0,0.2195,1.9500000000000002,0.28,1.97
2019-06-08 22:00:00,2.1205,0.26,2.1363801745,0.18050000000000002,0,0.18050000000000002,1.94,0.26,1.9573451407,2.1505,0.28,2.1686517125,0.18050000000000002,0,0.18050000000000002,1.97,0.28,1.9897989848000002
2019-06-08 22:30:00,2.0885,0.29,2.1085379413,0.1085,0,0.1085,1.98,0.29,2.0011246838,2.1085,0.31,2.1311668752,0.1085,0,0.1085,2.0,0.31,2.0238824077
2019-06-08 23:00:00,2.009,0.28,2.0284183494,0.069,0,0.069,1.94,0.28,1.9601020382,2.029,0.30000000000000004,2.0510585072,0.069,0,0.069,1.96,0.30000000000000004,1.9828262657
2019-06-08 23:30:00,1.9500000000000002,0.19,1.9592345444,0.06,0,0.06,1.8900000000000001,0.19,1.8995262567000002,1.96,0.36,1.9927869931000002,0.06,0,0.06,1.9,0.36,1.9338045403000002
2019-06-09 00:00:00,1.905,-0.30000000000000004,1.9284773787,0.055,0,0.055,1.85,-0.30000000000000004,1.8741664814,1.845,0.86,2.0355895952,0.055,0,0.055,1.79,0.86,1.985875122
2019-06-09 00:30:00,1.9140000000000001,-0.31,1.9389419795,0.074,0,0.074,1.8399999999999999,-0.31,1.8659314028,1.8439999999999999,0.84,2.0263109337,0.074,0,0.074,1.77,0.84,1.9592090241000002
2019-06-09 01:00:00,1.8235000000000001,0.11,1.8268147826,0.0835,0,0.0835,1.74,0.11,1.7434735444,1.8135,0.51,1.8838477247,0.0835,0,0.0835,1.73,0.51,1.8036074961000002
2019-06-09 01:30:00,1.939,0.31,1.9636244549000001,0.089,0,0.089,1.85,0.31,1.8757931656,1.959,0.33,1.9866003624,0.089,0,0.089,1.87,0.33,1.8988944152
2019-06-09 02:00:00,1.9135,0.34,1.9434717003,0.0835,0,0.0835,1.83,0.34,1.8613167382,1.9335,0.36,1.9667288196000001,0.0835,0,0.0835,1.85,0.36,1.8847015679
2019-06-09 02:30:00,1.885,0.32,1.9119688805,0.045,0,0.045,1.8399999999999999,0.32,1.8676188048,1.905,0.34,1.9351033564,0.045,0,0.045,1.8599999999999999,0.34,1.890819928
2019-06-09 03:00:00,1.8675000000000002,0.32,1.8947179869,0.0375,0,0.0375,1.83,0.32,1.8577674774,1.8875000000000002,0.34,1.9178780592,0.0375,0,0.0375,1.85,0.34,1.8809837852
2019-06-09 03:30:00,1.832,0.30000000000000004,1.8564008188,0.042,0,0.042,1.79,0.30000000000000004,1.8149655644,1.8519999999999999,0.32,1.8794424705,0.042,0,0.042,1.81,0.32,1.8380696396
2019-06-09 04:00:00,1.8365,0.31,1.8624801341000001,0.0465,0,0.0465,1.79,0.31,1.8166452598,1.8465,0.32,1.8740230120999999,0.0465,0,0.0465,1.8,0.32,1.8282231811
2019-06-09 04:30:00,1.8285,0.09,1.8307135904,0.0485,0,0.0485,1.78,0.09,1.7822738286000002,1.8185,0.48,1.8807823505,0.0485,0,0.0485,1.77,0.48,1.8339302059
2019-06-09 05:00:00,1.783,0.28,1.8048515174,0.053,0,0.053,1.73,0.28,1.7525124821,1.803,0.29,1.8261733215,0.053,0,0.053,1.75,0.29,1.7738658348
2019-06-09 05:30:00,1.7285,0.30000000000000004,1.7543409731000001,0.0485,0,0.0485,1.6800000000000002,0.30000000000000004,1.7065755184,1.7485,0.32,1.7775410684000001,0.0485,0,0.0485,1.7000000000000002,0.32,1.7298554852999999
2019-06-09 06:00:00,1.7415,0.32,1.7706558813000002,0.051500000000000004,0,0.051500000000000004,1.69,0.32,1.7200290695,1.7615,0.34,1.7940128900999999,0.051500000000000004,0,0.051500000000000004,1.71,0.34,1.7434735444
2019-06-09 06:30:00,1.7365,0.28,1.7589292908,0.0465,0,0.0465,1.69,0.28,1.7130382366,1.7665000000000002,0.30000000000000004,1.7917930266000002,0.0465,0,0.0465,1.72,0.30000000000000004,1.7459667809
2019-06-09 07:00:00,1.7535,0.28,1.7757145745,0.053500000000000006,0,0.053500000000000006,1.7000000000000002,0.28,1.7229045243,1.7735,0.30000000000000004,1.7986945961,0.053500000000000006,0,0.053500000000000006,1.72,0.30000000000000004,1.7459667809
2019-06-09 07:30:00,1.7575,0.17,1.7657027638,0.0375,0,0.0375,1.72,0.17,1.7283807451,1.7675,0.34,1.7999045114,0.0375,0,0.0375,1.73,0.34,1.7630938716
2019-06-09 08:00:00,1.7715,-0.12,1.7755597005000001,0.07150000000000001,0,0.07150000000000001,1.7000000000000002,-0.12,1.7042300314,1.7715,0.53,1.8490841652,0.07150000000000001,0,0.07150000000000001,1.7000000000000002,0.53,1.7807021087
2019-06-09 08:30:00,1.891,-0.26,1.9087904547,0.051000000000000004,0,0.051000000000000004,1.8399999999999999,-0.26,1.8582787735,1.871,0.64,1.9774329319000001,0.051000000000000004,0,0.051000000000000004,1.82,0.64,1.9292485583999999
2019-06-09 09:00:00,1.9849999999999999,-0.39,2.0229495792,0.155,0,0.155,1.83,-0.39,1.8710959355,1.925,0.74,2.0623348419,0.155,0,0.155,1.77,0.74,1.9184629264000002
2019-06-09 09:30:00,1.9925000000000002,-0.39,2.0303093976,0.2625,0,0.2625,1.73,-0.39,1.7734147851,1.9325,0.74,2.0693371523,0.2625,0,0.2625,1.67,0.74,1.8266088799
2019-06-09 10:00:00,1.9609999999999999,-0.37,1.9956004109,0.181,0,0.181,1.78,-0.37,1.8180484042,1.911,0.74,2.0492732858,0.181,0,0.181,1.73,0.74,1.8816216410000002
2019-06-09 10:30:00,2.12,0.0,2.12,0.07,0,0.07,2.05,0.0,2.05,2.15,0.25,2.1644860822,0.07,0,0.07,2.08,0.25,2.0949701669
2019-06-09 11:00:00,2.061,0.0,2.061,0.251,0,0.251,1.81,0.0,1.81,2.091,0.0,2.091,0.251,0,0.251,1.8399999999999999,0.0,1.8399999999999999
2019-06-09 11:30:00,2.1235,0.0,2.1235,0.0835,0,0.0835,2.04,0.0,2.04,2.1535,0.0,2.1535,0.0835,0,0.0835,2.07,0.0,2.07
2019-06-09 12:00:00,2.137,0.0,2.137,0.227,0,0.227,1.9100000000000001,0.0,1.9100000000000001,2.157,0.0,2.157,0.227,0,0.227,1.9300000000000002,0.0,1.9300000000000002
2019-06-09 12:30:00,1.9505,0.0,1.9505,0.48050000000000004,0,0.48050000000000004,1.47,0.0,1.47,1.9705,0.0,1.9705,0.48050000000000004,0,0.48050000000000004,1.49,0.0,1.49
2019-06-09 13:00:00,1.816,0.0,1.816,0.256,0,0.256,1.56,0.0,1.56,1.8359999999999999,0.24,1.8516198314,0.256,0,0.256,1.58,0.24,1.5981239001
2019-06-09 13:30:00,1.935,0.25,1.9510830326000002,0.28500000000000003,0,0.28500000000000003,1.65,0.25,1.6688319268,1.955,0.26,1.9722132238,0.28500000000000003,0,0.28500000000000003,1.67,0.26,1.6901183391
2019-06-09 14:00:00,1.854,0.25,1.8707795166999999,0.494,0,0.494,1.3599999999999999,0.25,1.3827870407,1.874,0.25,1.8906020205,0.494,0,0.494,1.38,0.25,1.4024621207
2019-06-09 14:30:00,1.697,0.0,1.697,0.597,0,0.597,1.1,0.0,1.1,1.717,0.0,1.717,0.597,0,0.597,1.12,0.0,1.12
2019-06-09 15:00:00,1.828,0.0,1.828,0.468,0,0.468,1.3599999999999999,0.0,1.3599999999999999,1.838,0.0,1.838,0.468,0,0.468,1.37,0.0,1.37
2019-06-09 15:30:00,1.9425,0.0,1.9425,0.2225,0,0.2225,1.72,0.0,1.72,1.9625,0.0,1.9625,0.2225,0,0.2225,1.74,0.0,1.74
2019-06-09 16:00:00,1.9100000000000001,0.0,1.9100000000000001,0.16,0,0.16,1.75,0.0,1.75,1.9300000000000002,0.25,1.9461243537000001,0.16,0,0.16,1.77,0.25,1.7875681805
2019-06-09 16:30:00,2.006,0.0,2.006,0.176,0,0.176,1.83,0.0,1.83,2.016,0.0,2.016,0.176,0,0.176,1.8399999999999999,0.0,1.8399999999999999
2019-06-09 17:00:00,2.052,0.0,2.052,0.402,0,0.402,1.65,0.0,1.65,2.072,0.0,2.072,0.402,0,0.402,1.67,0.0,1.67
2019-06-09 17:30:00,2.1665,0.0,2.1665,0.1965,0,0.1965,1.97,0.0,1.97,2.1765,0.24,2.1896922729,0.1965,0,0.1965,1.98,0.24,1.9944924166
2019-06-09 18:00:00,2.1335,0.25,2.1480973558,0.1835,0,0.1835,1.9500000000000002,0.25,1.9659603251000002,2.1535,0.25,2.1679626957,0.1835,0,0.1835,1.97,0.25,1.9857995871
2019-06-09 18:30:00,2.1765,0.25,2.1908108659,0.08650000000000001,0,0.08650000000000001,2.09,0.25,2.1048990475,2.2065,0.26,2.2217655704,0.08650000000000001,0,0.08650000000000001,2.12,0.26,2.135883892
2019-06-09 19:00:00,2.3125,0.0,2.3125,0.022500000000000003,0,0.022500000000000003,2.29,0.0,2.29,2.3425000000000002,0.25,2.3558026764,0.022500000000000003,0,0.022500000000000003,2.32,0.25,2.3334309503
2019-06-09 19:30:00,2.2515,0.25,2.2653371162,0.0115,0,0.0115,2.24,0.25,2.2539077177,2.2815,0.26,2.296267025,0.0115,0,0.0115,2.27,0.26,2.2848413512
2019-06-09 20:00:00,2.1865,0.25,2.2007458395,0.006500000000000001,0,0.006500000000000001,2.18,0.25,2.1942880394,2.2165,0.26,2.2316971681,0.006500000000000001,0,0.006500000000000001,2.21,0.26,2.2252415599
2019-06-09 20:30:00,2.203,0.27,2.219483949,0.003,0,0.003,2.2,0.27,2.2165062599,2.233,0.28,2.2504863919,0.003,0,0.003,2.23,0.28,2.2475097330000002
2019-06-09 21:00:00,2.191,0.26,2.2063728153,0.001,0,0.001,2.19,0.26,2.2053797859,2.221,0.27,2.2373513358,0.001,0,0.001,2.22,0.27,2.2363586474
2019-06-09 21:30:00,2.19,0.26,2.2053797859,0.0,0,0.0,2.19,0.26,2.2053797859,2.22,0.27,2.2363586474,0.0,0,0.0,2.22,0.27,2.2363586474
2019-06-09 22:00:00,2.19,0.26,2.2053797859,0.0,0,0.0,2.19,0.26,2.2053797859,2.22,0.26,2.2351733714,0.0,0,0.0,2.22,0.26,2.2351733714
2019-06-09 22:30:00,2.1,0.28,2.1185844331,0.0,0,0.0,2.1,0.28,2.1185844331,2.12,0.29,2.1397429752,0.0,0,0.0,2.12,0.29,2.1397429752
2019-06-09 23:00:00,2.02,0.29,2.0407106605,0.0,0,0.0,2.02,0.29,2.0407106605,2.04,0.33,2.0665188119,0.0,0,0.0,2.04,0.33,2.0665188119
2019-06-09 23:30:00,1.9,0.32,1.9267589367,0.0,0,0.0,1.9,0.32,1.9267589367,1.9100000000000001,0.33,1.9382982227,0.0,0,0.0,1.9100000000000001,0.33,1.9382982227
2019-06-10 00:00:00,1.8599999999999999,0.15,1.8660385848,0.0,0,0.0,1.8599999999999999,0.15,1.8660385848,1.85,0.5,1.9163767897000001,0.0,0,0.0,1.85,0.5,1.9163767897000001
2019-06-10 00:30:00,1.82,0.31,1.8462123388,0.0,0,0.0,1.82,0.31,1.8462123388,1.8399999999999999,0.32,1.8676188048,0.0,0,0.0,1.8399999999999999,0.32,1.8676188048
2019-06-10 01:00:00,1.82,0.33,1.8496756472,0.0,0,0.0,1.82,0.33,1.8496756472,1.8399999999999999,0.34,1.8711493794,0.0,0,0.0,1.8399999999999999,0.34,1.8711493794
2019-06-10 01:30:00,1.9,0.31,1.9251233727,0.0,0,0.0,1.9,0.31,1.9251233727,1.94,0.33,1.9678668654,0.0,0,0.0,1.94,0.33,1.9678668654
2019-06-10 02:00:00,1.9300000000000002,0.32,1.9563486397,0.0,0,0.0,1.9300000000000002,0.32,1.9563486397,1.96,0.34,1.9892712233,0.0,0,0.0,1.96,0.34,1.9892712233
2019-06-10 02:30:00,1.94,0.28,1.9601020382,0.0,0,0.0,1.94,0.28,1.9601020382,1.97,0.30000000000000004,1.9927117202,0.0,0,0.0,1.97,0.30000000000000004,1.9927117202
2019-06-10 03:00:00,1.8915000000000002,0.29,1.9136019048000001,0.0015,0,0.0015,1.8900000000000001,0.29,1.9121192431,1.9115000000000002,0.30000000000000004,1.9348985116000001,0.0015,0,0.0015,1.9100000000000001,0.30000000000000004,1.9334166649000002
2019-06-10 03:30:00,1.8599999999999999,0.31,1.8856563844,0.0,0,0.0,1.8599999999999999,0.31,1.8856563844,1.88,0.32,1.9070395906000002,0.0,0,0.0,1.88,0.32,1.9070395906000002
2019-06-10 04:00:00,1.83,0.33,1.8595160661,0.0,0,0.0,1.83,0.33,1.8595160661,1.8599999999999999,0.34,1.890819928,0.0,0,0.0,1.8599999999999999,0.34,1.890819928
2019-06-10 04:30:00,1.85,0.29,1.8725917868000002,0.0,0,0.0,1.85,0.29,1.8725917868000002,1.87,0.30000000000000004,1.8939112968,0.0,0,0.0,1.87,0.30000000000000004,1.8939112968
2019-06-10 05:00:00,1.85,0.29,1.8725917868000002,0.0,0,0.0,1.85,0.29,1.8725917868000002,1.88,0.30000000000000004,1.9037857022,0.0,0,0.0,1.88,0.30000000000000004,1.9037857022
2019-06-10 05:30:00,1.85,0.27,1.8695988875,0.0,0,0.0,1.85,0.27,1.8695988875,1.87,0.27,1.8893914364,0.0,0,0.0,1.87,0.27,1.8893914364
2019-06-10 06:00:00,1.8599999999999999,0.29,1.8824717792999999,0.0,0,0.0,1.8599999999999999,0.29,1.8824717792999999,1.8900000000000001,0.30000000000000004,1.9136614121000002,0.0,0,0.0,1.8900000000000001,0.30000000000000004,1.9136614121000002
2019-06-10 06:30:00,2.0305,0.26,2.047078467,0.0005,0,0.0005,2.03,0.26,2.0465825173,2.0505,0.26,2.0669180559,0.0005,0,0.0005,2.05,0.26,2.0664220285
2019-06-10 07:00:00,2.1805,0.0,2.1805,0.0005,0,0.0005,2.18,0.0,2.18,2.2005,0.0,2.2005,0.0005,0,0.0005,2.2,0.0,2.2
2019-06-10 07:30:00,2.3025,-0.36,2.3304733961,0.0025,0,0.0025,2.3,-0.36,2.3280034364,2.3125,0.74,2.4280148785,0.0025,0,0.0025,2.31,0.74,2.4256339378
2019-06-10 08:00:00,2.4335,0.0,2.4335,0.0035,0,0.0035,2.43,0.0,2.43,2.4535,0.0,2.4535,0.0035,0,0.0035,2.45,0.0,2.45
2019-06-10 08:30:00,2.4685,0.0,2.4685,0.0085,0,0.0085,2.46,0.0,2.46,2.4985,0.0,2.4985,0.0085,0,0.0085,2.49,0.0,2.49
2019-06-10 09:00:00,2.4050000000000002,0.0,2.4050000000000002,0.015,0,0.015,2.39,0.0,2.39,2.445,0.0,2.445,0.015,0,0.015,2.43,0.0,2.43
2019-06-10 09:30:00,2.2065,0.0,2.2065,0.0665,0,0.0665,2.14,0.0,2.14,2.2265,0.0,2.2265,0.0665,0,0.0665,2.16,0.0,2.16
2019-06-10 10:00:00,2.1125,0.0,2.1125,0.14250000000000002,0,0.14250000000000002,1.97,0.0,1.97,2.1325,0.0,2.1325,0.14250000000000002,0,0.14250000000000002,1.99,0.0,1.99
2019-06-10 10:30:00,2.1655,0.0,2.1655,0.025500000000000002,0,0.025500000000000002,2.14,0.0,2.14,2.1955,0.0,2.1955,0.025500000000000002,0,0.025500000000000002,2.17,0.0,2.17
2019-06-10 11:00:00,2.045,0.0,2.045,0.065,0,0.065,1.98,0.0,1.98,2.065,0.0,2.065,0.065,0,0.065,2.0,0.0,2.0
2019-06-10 11:30:00,2.11,0.0,2.11,0.09,0,0.09,2.02,0.0,2.02,2.13,0.0,2.13,0.09,0,0.09,2.04,0.0,2.04
2019-06-10 12:00:00,2.0885,0.0,2.0885,0.1085,0,0.1085,1.98,0.0,1.98,2.1085,0.0,2.1085,0.1085,0,0.1085,2.0,0.0,2.0
2019-06-10 12:30:00,2.0655,0.0,2.0655,0.1655,0,0.1655,1.9,0.0,1.9,2.0855,0.0,2.0855,0.1655,0,0.1655,1.92,0.0,1.92
2019-06-10 13:00:00,2.0305,0.0,2.0305,0.2205,0,0.2205,1.81,0.0,1.81,2.0505,0.0,2.0505,0.2205,0,0.2205,1.83,0.0,1.83
2019-06-10 13:30:00,1.9995,0.25,2.0150682991,0.3195,0,0.3195,1.6800000000000002,0.25,1.6984993377,2.0195,0.26,2.0361680309,0.3195,0,0.3195,1.7000000000000002,0.26,1.7197674261
2019-06-10 14:00:00,1.862,-0.34,1.8927873626,0.262,0,0.262,1.6,-0.34,1.6357261384,1.8719999999999999,0.54,1.9483285144,0.262,0,0.262,1.6099999999999999,0.54,1.6981460479
2019-06-10 14:30:00,1.8290000000000002,0.25,1.8460067714,0.319,0,0.319,1.51,0.25,1.5305554547,1.839,0.25,1.8559151381,0.319,0,0.319,1.52,0.25,1.5404220201
2019-06-10 15:00:00,1.909,0.0,1.909,0.389,0,0.389,1.52,0.0,1.52,1.919,0.25,1.9352160085999999,0.389,0,0.389,1.53,0.25,1.5502902954
2019-06-10 15:30:00,1.897,0.0,1.897,0.257,0,0.257,1.6400000000000001,0.0,1.6400000000000001,1.917,0.0,1.917,0.257,0,0.257,1.6600000000000001,0.0,1.6600000000000001
2019-06-10 16:00:00,1.8865,0.0,1.8865,0.48650000000000004,0,0.48650000000000004,1.4,0.0,1.4,1.9065,0.0,1.9065,0.48650000000000004,0,0.48650000000000004,1.42,0.0,1.42
2019-06-10 16:30:00,2.0365,0.0,2.0365,0.4365,0,0.4365,1.6,0.0,1.6,2.0565,0.0,2.0565,0.4365,0,0.4365,1.62,0.0,1.62
2019-06-10 17:00:00,2.1095,0.0,2.1095,0.47950000000000004,0,0.47950000000000004,1.63,0.0,1.63,2.1295,0.0,2.1295,0.47950000000000004,0,0.47950000000000004,1.65,0.0,1.65
2019-06-10 17:30:00,2.2415,-0.46,2.2882137684,0.47150000000000003,0,0.47150000000000003,1.77,-0.46,1.8287974191,2.2315,0.61,2.3133724841,0.47150000000000003,0,0.47150000000000003,1.76,0.61,1.8627130751
2019-06-10 18:00:00,2.365,-0.45,2.4074312036,0.465,0,0.465,1.9,-0.45,1.952562419,2.315,0.62,2.3965861136,0.465,0,0.465,1.85,0.62,1.9511278789
2019-06-10 18:30:00,2.2555,-0.45,2.2999522278,0.5455,0,0.5455,1.71,-0.45,1.7682194434,2.2055,0.61,2.2883029192,0.5455,0,0.5455,1.6600000000000001,0.61,1.7685304633999999
2019-06-10 19:00:00,2.279,-0.4,2.3138368568,0.449,0,0.449,1.83,-0.4,1.8732058082,2.229,0.65,2.3218400031,0.449,0,0.449,1.78,0.65,1.8949670182
2019-06-10 19:30:00,2.3325,-0.47000000000000003,2.3793814848,0.49250000000000005,0,0.49250000000000005,1.8399999999999999,-0.47000000000000003,1.8990787240000002,2.2825,0.6000000000000001,2.3600436966,0.49250000000000005,0,0.49250000000000005,1.79,0.6000000000000001,1.8878824116000001
2019-06-10 20:00:00,2.3715,-0.45,2.4138169462,0.5115000000000001,0,0.5115000000000001,1.8599999999999999,-0.45,1.9136614121000002,2.3215,0.63,2.4054650798,0.5115000000000001,0,0.5115000000000001,1.81,0.63,1.9165072397
2019-06-10 20:30:00,2.3925,-0.43,2.4308344761000003,0.5225000000000001,0,0.5225000000000001,1.87,-0.43,1.9188017094,2.3525,0.66,2.4433289279,0.5225000000000001,0,0.5225000000000001,1.83,0.66,1.9453791404
2019-06-10 21:00:00,2.382,0.0,2.382,0.432,0,0.432,1.9500000000000002,0.0,1.9500000000000002,2.402,0.0,2.402,0.432,0,0.432,1.97,0.0,1.97
2019-06-10 21:30:00,2.3455,0.26,2.3598665746,0.0455,0,0.0455,2.3,0.26,2.3146490015,2.3755,0.26,2.3896862242,0.0455,0,0.0455,2.33,0.26,2.3444615587
2019-06-10 22:00:00,2.224,0.27,2.2403294401,0.014,0,0.014,2.21,0.27,2.2264321234,2.2439999999999998,0.28,2.2614013355,0.014,0,0.014,2.23,0.28,2.2475097330000002
2019-06-10 22:30:00,2.157,0.28,2.1750974691,0.017,0,0.017,2.14,0.28,2.1582400237,2.177,0.30000000000000004,2.1975734345,0.017,0,0.017,2.16,0.30000000000000004,2.1807338214
2019-06-10 23:00:00,2.077,0.27,2.0944758294,0.047,0,0.047,2.03,0.27,2.0478769494,2.107,0.28,2.1255232297,0.047,0,0.047,2.06,0.28,2.0789420386
2019-06-10 23:30:00,2.0065,0.31,2.0303059499,0.0565,0,0.0565,1.9500000000000002,0.31,1.9744872752,2.0265,0.33,2.0531931838,0.0565,0,0.0565,1.97,0.33,1.9974483723
2019-06-11 00:00:00,1.9125,0.2,1.9229290809,0.1325,0,0.1325,1.78,0.2,1.7912007146,1.9225,0.31,1.9473331122,0.1325,0,0.1325,1.79,0.31,1.8166452598
2019-06-11 00:30:00,1.899,-0.06,1.8999476309,0.449,0,0.449,1.45,-0.06,1.4512408484,1.899,0.49,1.961198868,0.449,0,0.449,1.45,0.49,1.5305554547
2019-06-11 01:00:00,1.874,0.24,1.8893056926,0.514,0,0.514,1.3599999999999999,0.24,1.3810141201000001,1.884,0.25,1.9005146671,0.514,0,0.514,1.37,0.25,1.3926234236
2019-06-11 01:30:00,2.0045,0.24,2.0188165469,0.6545000000000001,0,0.6545000000000001,1.35,0.24,1.3711673858,2.0145,0.25,2.029953263,0.6545000000000001,0,0.6545000000000001,1.3599999999999999,0.25,1.3827870407
2019-06-11 02:00:00,1.9785,0.0,1.9785,0.7185,0,0.7185,1.26,0.0,1.26,1.9885000000000002,0.0,1.9885000000000002,0.7185,0,0.7185,1.27,0.0,1.27
2019-06-11 02:30:00,2.0035,0.0,2.0035,0.7335,0,0.7335,1.27,0.0,1.27,2.0135,0.0,2.0135,0.7335,0,0.7335,1.28,0.0,1.28
2019-06-11 03:00:00,1.9515,0.0,1.9515,0.7815000000000001,0,0.7815000000000001,1.17,0.0,1.17,1.9615,0.0,1.9615,0.7815000000000001,0,0.7815000000000001,1.18,0.0,1.18
2019-06-11 03:30:00,1.952,0.0,1.952,0.842,0,0.842,1.11,0.0,1.11,1.962,0.0,1.962,0.842,0,0.842,1.12,0.0,1.12
2019-06-11 04:00:00,1.9540000000000002,-0.4,1.9945214965,0.884,0,0.884,1.07,-0.4,1.1423221962,1.9140000000000001,0.61,2.0088543999,0.884,0,0.884,1.03,0.61,1.1970797801
2019-06-11 04:30:00,1.9855,-0.4,2.0253913819,0.8855000000000001,0,0.8855000000000001,1.1,-0.4,1.1704699911,1.9355,0.6000000000000001,2.0263662675,0.8855000000000001,0,0.8855000000000001,1.05,0.6000000000000001,1.2093386622
2019-06-11 05:00:00,1.9665,-0.39,2.004799803,0.8565,0,0.8565,1.11,-0.39,1.1765202931,1.9165,0.61,2.0112364978,0.8565,0,0.8565,1.06,0.61,1.2229881439
2019-06-11 05:30:00,1.948,-0.41000000000000003,1.990679281,0.858,0,0.858,1.09,-0.41000000000000003,1.1645600027,1.948,0.59,2.0353879237,0.858,0,0.858,1.09,0.59,1.2394353553
2019-06-11 06:00:00,1.9380000000000002,0.0,1.9380000000000002,0.848,0,0.848,1.09,0.0,1.09,1.948,0.0,1.948,0.848,0,0.848,1.1,0.0,1.1
2019-06-11 06:30:00,2.085,0.0,2.085,0.835,0,0.835,1.25,0.0,1.25,2.095,0.0,2.095,0.835,0,0.835,1.26,0.0,1.26
2019-06-11 07:00:00,2.314,0.0,2.314,0.844,0,0.844,1.47,0.0,1.47,2.334,0.0,2.334,0.844,0,0.844,1.49,0.0,1.49
2019-06-11 07:30:00,2.5615,-0.55,2.6198821061,0.8815000000000001,0,0.8815000000000001,1.6800000000000002,-0.55,1.7677386685,2.5815,0.48,2.6257460368,0.8815000000000001,0,0.8815000000000001,1.7000000000000002,0.48,1.7664653973000002
2019-06-11 08:00:00,2.7225,0.0,2.7225,0.8725,0,0.8725,1.85,0.0,1.85,2.7425,0.0,2.7425,0.8725,0,0.8725,1.87,0.0,1.87
2019-06-11 08:30:00,2.6295,0.0,2.6295,0.8795000000000001,0,0.8795000000000001,1.75,0.0,1.75,2.6495,0.0,2.6495,0.8795000000000001,0,0.8795000000000001,1.77,0.0,1.77
2019-06-11 09:00:00,2.609,0.0,2.609,0.879,0,0.879,1.73,0.0,1.73,2.629,0.0,2.629,0.879,0,0.879,1.75,0.0,1.75
2019-06-11 09:30:00,2.641,0.0,2.641,0.871,0,0.871,1.77,0.0,1.77,2.6710000000000003,0.0,2.6710000000000003,0.871,0,0.871,1.8,0.0,1.8
2019-06-11 10:00:00,2.7545,0.0,2.7545,0.8645,0,0.8645,1.8900000000000001,0.0,1.8900000000000001,2.7845,0.0,2.7845,0.8645,0,0.8645,1.92,0.0,1.92
2019-06-11 10:30:00,2.7935,0.0,2.7935,0.8635,0,0.8635,1.9300000000000002,0.0,1.9300000000000002,2.8235,0.0,2.8235,0.8635,0,0.8635,1.96,0.0,1.96
2019-06-11 11:00:00,2.773,0.0,2.773,0.863,0,0.863,1.9100000000000001,0.0,1.9100000000000001,2.803,0.0,2.803,0.863,0,0.863,1.94,0.0,1.94
2019-06-11 11:30:00,2.809,0.0,2.809,0.859,0,0.859,1.9500000000000002,0.0,1.9500000000000002,2.829,0.0,2.829,0.859,0,0.859,1.97,0.0,1.97
2019-06-11 12:00:00,2.7359999999999998,0.0,2.7359999999999998,0.856,0,0.856,1.88,0.0,1.88,2.7560000000000002,0.0,2.7560000000000002,0.856,0,0.856,1.9,0.0,1.9
2019-06-11 12:30:00,2.7455,0.0,2.7455,0.8455,0,0.8455,1.9,0.0,1.9,2.7655000000000003,0.0,2.7655000000000003,0.8455,0,0.8455,1.92,0.0,1.92
2019-06-11 13:00:00,2.678,0.0,2.678,0.848,0,0.848,1.83,0.0,1.83,2.698,0.0,2.698,0.848,0,0.848,1.85,0.0,1.85
2019-06-11 13:30:00,2.6675,0.0,2.6675,0.8375,0,0.8375,1.83,0.0,1.83,2.6875,0.0,2.6875,0.8375,0,0.8375,1.85,0.0,1.85
2019-06-11 14:00:00,2.6115,0.0,2.6115,0.8315,0,0.8315,1.78,0.0,1.78,2.6315,0.0,2.6315,0.8315,0,0.8315,1.8,0.0,1.8
2019-06-11 14:30:00,2.6165000000000003,0.0,2.6165000000000003,0.8365,0,0.8365,1.78,0.0,1.78,2.6365,0.0,2.6365,0.8365,0,0.8365,1.8,0.0,1.8
2019-06-11 15:00:00,2.607,0.0,2.607,0.8170000000000001,0,0.8170000000000001,1.79,0.0,1.79,2.627,0.0,2.627,0.8170000000000001,0,0.8170000000000001,1.81,0.0,1.81
2019-06-11 15:30:00,2.5535,0.0,2.5535,0.8235,0,0.8235,1.73,0.0,1.73,2.5735,0.0,2.5735,0.8235,0,0.8235,1.75,0.0,1.75
2019-06-11 16:00:00,2.673,0.0,2.673,0.783,0,0.783,1.8900000000000001,0.0,1.8900000000000001,2.7030000000000003,0.0,2.7030000000000003,0.783,0,0.783,1.92,0.0,1.92
2019-06-11 16:30:00,2.778,0.0,2.778,0.778,0,0.778,2.0,0.0,2.0,2.808,0.0,2.808,0.778,0,0.778,2.03,0.0,2.03
2019-06-11 17:00:00,2.8805,0.0,2.8805,0.7505000000000001,0,0.7505000000000001,2.13,0.0,2.13,2.9105,0.0,2.9105,0.7505000000000001,0,0.7505000000000001,2.16,0.0,2.16
2019-06-11 17:30:00,2.873,0.0,2.873,0.733,0,0.733,2.14,0.0,2.14,2.903,0.0,2.903,0.733,0,0.733,2.17,0.0,2.17
2019-06-11 18:00:00,2.985,0.0,2.985,0.725,0,0.725,2.26,0.0,2.26,3.015,0.0,3.015,0.725,0,0.725,2.29,0.0,2.29
2019-06-11 18:30:00,2.9905,0.0,2.9905,0.7005,0,0.7005,2.29,0.0,2.29,3.0305,0.0,3.0305,0.7005,0,0.7005,2.33,0.0,2.33
2019-06-11 19:00:00,2.9075,0.0,2.9075,0.6475000000000001,0,0.6475000000000001,2.26,0.0,2.26,2.9375,0.0,2.9375,0.6475000000000001,0,0.6475000000000001,2.29,0.0,2.29
2019-06-11 19:30:00,2.841,-0.42,2.8718776088,0.651,0,0.651,2.19,-0.42,2.2299103121,2.871,0.53,2.9195104042,0.651,0,0.651,2.22,0.53,2.2823890992
2019-06-11 20:00:00,2.7605,0.0,2.7605,0.6505000000000001,0,0.6505000000000001,2.11,0.0,2.11,2.7805,0.0,2.7805,0.6505000000000001,0,0.6505000000000001,2.13,0.0,2.13
2019-06-11 20:30:00,2.689,0.0,2.689,0.619,0,0.619,2.07,0.0,2.07,2.709,0.0,2.709,0.619,0,0.619,2.09,0.0,2.09
2019-06-11 21:00:00,2.6814999999999998,0.0,2.6814999999999998,0.6115,0,0.6115,2.07,0.0,2.07,2.7015000000000002,0.0,2.7015000000000002,0.6115,0,0.6115,2.09,0.0,2.09
2019-06-11 21:30:00,2.551,0.0,2.551,0.541,0,0.541,2.01,0.0,2.01,2.581,0.0,2.581,0.541,0,0.541,2.04,0.0,2.04
2019-06-11 22:00:00,2.4455,0.25,2.45824536,0.3955,0,0.3955,2.05,0.25,2.0651876428,2.4755000000000003,0.25,2.4880916884,0.3955,0,0.3955,2.08,0.25,2.0949701669
2019-06-11 22:30:00,2.26,0.26,2.2749065915,0.41000000000000003,0,0.41000000000000003,1.85,0.26,1.8681809334000001,2.29,0.26,2.3047125634,0.41000000000000003,0,0.41000000000000003,1.88,0.26,1.8978935692
2019-06-11 23:00:00,2.181,0.25,2.1952815309,0.441,0,0.441,1.74,0.25,1.7578680269,2.201,0.26,2.216303454,0.441,0,0.441,1.76,0.26,1.7791008965000001
2019-06-11 23:30:00,2.089,0.25,2.1039061291,0.40900000000000003,0,0.40900000000000003,1.6800000000000002,0.25,1.6984993377,2.099,0.26,2.1150416072000002,0.40900000000000003,0,0.40900000000000003,1.69,0.26,1.7098830369
2019-06-12 00:00:00,1.9895,0.26,2.0064172672,0.34950000000000003,0,0.34950000000000003,1.6400000000000001,0.26,1.6604818578,2.0095,0.26,2.026250293,0.34950000000000003,0,0.34950000000000003,1.6600000000000001,0.26,1.6802380784
2019-06-12 00:30:00,1.9929999999999999,0.26,2.0098878078,0.353,0,0.353,1.6400000000000001,0.26,1.6604818578,2.013,0.26,2.0297214095,0.353,0,0.353,1.6600000000000001,0.26,1.6802380784
2019-06-12 01:00:00,1.9385,0.26,1.9558584432,0.2785,0,0.2785,1.6600000000000001,0.26,1.6802380784,1.9685000000000001,0.27,1.9869303586,0.2785,0,0.2785,1.69,0.27,1.7114321488000002
2019-06-12 01:30:00,2.051,0.27,2.0686954827,0.191,0,0.191,1.8599999999999999,0.27,1.8794946129,2.071,0.28,2.0898423386,0.191,0,0.191,1.88,0.28,1.9007366992999999
2019-06-12 02:00:00,2.056,0.27,2.0736528157,0.226,0,0.226,1.83,0.27,1.8498108011,2.066,0.28,2.0848875269000002,0.226,0,0.226,1.8399999999999999,0.28,1.8611824199
2019-06-12 02:30:00,2.056,0.26,2.0723744835,0.176,0,0.176,1.88,0.26,1.8978935692,2.076,0.27,2.0934841772,0.176,0,0.176,1.9,0.27,1.9190883252000002
2019-06-12 03:00:00,2.026,0.26,2.0426149906,0.226,0,0.226,1.8,0.26,1.8186808406,2.046,0.26,2.0624538783,0.226,0,0.226,1.82,0.26,1.8384776311
2019-06-12 03:30:00,2.0145,0.26,2.0312090611,0.24450000000000002,0,0.24450000000000002,1.77,0.26,1.7889941308,2.0245,0.26,2.0411272008,0.24450000000000002,0,0.24450000000000002,1.78,0.26,1.7988885457000001
2019-06-12 04:00:00,1.955,0.27,1.9735564345,0.265,0,0.265,1.69,0.27,1.7114321488000002,1.975,0.30000000000000004,1.9976548751,0.265,0,0.265,1.71,0.30000000000000004,1.7361163555
2019-06-12 04:30:00,1.94,0.27,1.9586985475,0.25,0,0.25,1.69,0.27,1.7114321488000002,1.96,0.27,1.9785095400000001,0.25,0,0.25,1.71,0.27,1.7311845656
2019-06-12 05:00:00,1.9340000000000002,0.27,1.9527560011,0.164,0,0.164,1.77,0.27,1.7904747974,1.9540000000000002,0.28,1.9739594727,0.164,0,0.164,1.79,0.28,1.8117670932
2019-06-12 05:30:00,1.9325,0.27,1.9512704195000001,0.14250000000000002,0,0.14250000000000002,1.79,0.27,1.8102486017000001,1.9525000000000001,0.28,1.9724746513,0.14250000000000002,0,0.14250000000000002,1.81,0.28,1.8315294155
2019-06-12 06:00:00,1.944,0.27,1.9626604393,0.164,0,0.164,1.78,0.27,1.8003610749,1.9540000000000002,0.28,1.9739594727,0.164,0,0.164,1.79,0.28,1.8117670932
2019-06-12 06:30:00,2.1025,0.0,2.1025,0.1625,0,0.1625,1.94,0.0,1.94,2.1325,0.34,2.159434243,0.1625,0,0.1625,1.97,0.34,1.9991248085
2019-06-12 07:00:00,2.2880000000000003,-0.33,2.3116755828,0.11800000000000001,0,0.11800000000000001,2.17,-0.33,2.1949487466,2.298,0.56,2.3652492469,0.11800000000000001,0,0.11800000000000001,2.18,0.56,2.2507776434
2019-06-12 07:30:00,2.5105,0.0,2.5105,0.1305,0,0.1305,2.38,0.0,2.38,2.5404999999999998,0.0,2.5404999999999998,0.1305,0,0.1305,2.41,0.0,2.41
2019-06-12 08:00:00,2.5805,0.0,2.5805,0.1505,0,0.1505,2.43,0.0,2.43,2.6105,0.0,2.6105,0.1505,0,0.1505,2.46,0.0,2.46
2019-06-12 08:30:00,2.5875,0.0,2.5875,0.0975,0,0.0975,2.49,0.0,2.49,2.6175,0.0,2.6175,0.0975,0,0.0975,2.52,0.0,2.52
2019-06-12 09:00:00,2.547,0.0,2.547,0.127,0,0.127,2.42,0.0,2.42,2.5869999999999997,0.0,2.5869999999999997,0.127,0,0.127,2.46,0.0,2.46
2019-06-12 09:30:00,2.4935,0.0,2.4935,0.14350000000000002,0,0.14350000000000002,2.35,0.0,2.35,2.5335,0.0,2.5335,0.14350000000000002,0,0.14350000000000002,2.39,0.0,2.39
2019-06-12 10:00:00,2.532,0.0,2.532,0.222,0,0.222,2.31,0.0,2.31,2.5620000000000003,0.0,2.5620000000000003,0.222,0,0.222,2.34,0.0,2.34
2019-06-12 10:30:00,2.4645,-0.41000000000000003,2.4983715196,0.20450000000000002,0,0.20450000000000002,2.26,-0.41000000000000003,2.2968892006,2.5045,0.71,2.6031942398,0.20450000000000002,0,0.20450000000000002,2.3,0.71,2.4070936833
2019-06-12 11:00:00,2.4885,0.0,2.4885,0.20850000000000002,0,0.20850000000000002,2.2800000000000002,0.0,2.2800000000000002,2.5185,0.0,2.5185,0.20850000000000002,0,0.20850000000000002,2.31,0.0,2.31
2019-06-12 11:30:00,2.437,0.0,2.437,0.167,0,0.167,2.27,0.0,2.27,2.457,0.0,2.457,0.167,0,0.167,2.29,0.0,2.29
2019-06-12 12:00:00,2.3465,0.0,2.3465,0.17650000000000002,0,0.17650000000000002,2.17,0.0,2.17,2.3665,0.0,2.3665,0.17650000000000002,0,0.17650000000000002,2.19,0.0,2.19
2019-06-12 12:30:00,2.3185000000000002,0.0,2.3185000000000002,0.20850000000000002,0,0.20850000000000002,2.11,0.0,2.11,2.3385,0.0,2.3385,0.20850000000000002,0,0.20850000000000002,2.13,0.0,2.13
2019-06-12 13:00:00,2.1515,0.0,2.1515,0.1715,0,0.1715,1.98,0.0,1.98,2.1715,0.36,2.201138853,0.1715,0,0.1715,2.0,0.36,2.0321417273
2019-06-12 13:30:00,2.0575,0.0,2.0575,0.2675,0,0.2675,1.79,0.0,1.79,2.0775,0.0,2.0775,0.2675,0,0.2675,1.81,0.0,1.81
2019-06-12 14:00:00,2.0545,0.0,2.0545,0.1945,0,0.1945,1.8599999999999999,0.0,1.8599999999999999,2.0745,0.0,2.0745,0.1945,0,0.1945,1.88,0.0,1.88
2019-06-12 14:30:00,2.063,0.25,2.0780926351,0.14300000000000002,0,0.14300000000000002,1.92,0.25,1.9362076335,2.093,0.26,2.1090872433,0.14300000000000002,0,0.14300000000000002,1.9500000000000002,0.26,1.9672569736
2019-06-12 15:00:00,2.002,0.0,2.002,0.10200000000000001,0,0.10200000000000001,1.9,0.0,1.9,2.032,0.0,2.032,0.10200000000000001,0,0.10200000000000001,1.9300000000000002,0.0,1.9300000000000002
2019-06-12 15:30:00,2.134,0.0,2.134,0.084,0,0.084,2.05,0.0,2.05,2.164,0.0,2.164,0.084,0,0.084,2.08,0.0,2.08
2019-06-12 16:00:00,2.0645,0.0,2.0645,0.1245,0,0.1245,1.94,0.0,1.94,2.0945,0.0,2.0945,0.1245,0,0.1245,1.97,0.0,1.97
2019-06-12 16:30:00,2.0915,0.0,2.0915,0.1115,0,0.1115,1.98,0.0,1.98,2.1215,0.0,2.1215,0.1115,0,0.1115,2.01,0.0,2.01
2019-06-12 17:00:00,2.0825,0.0,2.0825,0.1825,0,0.1825,1.9,0.0,1.9,2.1125,0.0,2.1125,0.1825,0,0.1825,1.9300000000000002,0.0,1.9300000000000002
2019-06-12 17:30:00,2.1310000000000002,0.0,2.1310000000000002,0.261,0,0.261,1.87,0.0,1.87,2.151,0.0,2.151,0.261,0,0.261,1.8900000000000001,0.0,1.8900000000000001
2019-06-12 18:00:00,2.108,0.0,2.108,0.228,0,0.228,1.88,0.0,1.88,2.118,0.0,2.118,0.228,0,0.228,1.8900000000000001,0.0,1.8900000000000001
2019-06-12 18:30:00,2.251,0.0,2.251,0.111,0,0.111,2.14,0.0,2.14,2.271,0.0,2.271,0.111,0,0.111,2.16,0.0,2.16
2019-06-12 19:00:00,2.2575,-0.45,2.3019136061,0.0975,0,0.0975,2.16,-0.45,2.206377121,2.2875,0.62,2.3700329639,0.0975,0,0.0975,2.19,0.62,2.2760711764
2019-06-12 19:30:00,2.3125,0.0,2.3125,0.052500000000000005,0,0.052500000000000005,2.26,0.0,2.26,2.3425000000000002,0.0,2.3425000000000002,0.052500000000000005,0,0.052500000000000005,2.29,0.0,2.29
2019-06-12 20:00:00,2.3755,0.0,2.3755,0.025500000000000002,0,0.025500000000000002,2.35,0.0,2.35,2.4055,0.0,2.4055,0.025500000000000002,0,0.025500000000000002,2.38,0.0,2.38
2019-06-12 20:30:00,2.4314999999999998,0.25,2.444318361,0.0115,0,0.0115,2.42,0.25,2.432878953,2.4515000000000002,0.26,2.4652489225,0.0115,0,0.0115,2.44,0.26,2.4538133588
2019-06-12 21:00:00,2.38,0.25,2.3930942313,0.03,0,0.03,2.35,0.25,2.3632604596,2.42,0.27,2.4350154004,0.03,0,0.03,2.39,0.27,2.4052026941999998
2019-06-12 21:30:00,2.3775,0.25,2.3906079248,0.0375,0,0.0375,2.34,0.25,2.3533168083,2.4075,0.26,2.4214987611,0.0375,0,0.0375,2.37,0.26,2.3842189497
2019-06-12 22:00:00,2.297,0.25,2.3105646496,0.007,0,0.007,2.29,0.25,2.3036058691,2.327,0.25,2.3403907793,0.007,0,0.007,2.32,0.25,2.3334309503
2019-06-12 22:30:00,2.22,0.28,2.2375879871,0.0,0,0.0,2.22,0.28,2.2375879871,2.25,0.30000000000000004,2.2699118926,0.0,0,0.0,2.25,0.30000000000000004,2.2699118926
2019-06-12 23:00:00,2.14,0.26,2.1557365331,0.0,0,0.0,2.14,0.26,2.1557365331,2.17,0.28,2.1879899451,0.0,0,0.0,2.17,0.28,2.1879899451
2019-06-12 23:30:00,2.05,0.27,2.0677040407,0.0,0,0.0,2.05,0.27,2.0677040407,2.07,0.28,2.088851359,0.0,0,0.0,2.07,0.28,2.088851359
2019-06-13 00:00:00,1.94,0.27,1.9586985475,0.0,0,0.0,1.94,0.27,1.9586985475,1.96,0.28,1.9798989873,0.0,0,0.0,1.96,0.28,1.9798989873
2019-06-13 00:30:00,1.9445000000000001,0.25,1.9605051007,0.0045000000000000005,0,0.0045000000000000005,1.94,0.25,1.9560419218,1.9645000000000001,0.27,1.9829675362999999,0.0045000000000000005,0,0.0045000000000000005,1.96,0.27,1.9785095400000001
2019-06-13 01:00:00,1.8885,0.27,1.9077033968000001,0.0085,0,0.0085,1.88,0.27,1.8992893408,1.9085,0.27,1.9275041504,0.0085,0,0.0085,1.9,0.27,1.9190883252000002
2019-06-13 01:30:00,2.004,0.29,2.0248743171,0.014,0,0.014,1.99,0.29,2.0110196419,2.024,0.30000000000000004,2.0461124114,0.014,0,0.014,2.01,0.30000000000000004,2.0322647465
2019-06-13 02:00:00,1.9805000000000001,0.29,2.0016194069,0.0205,0,0.0205,1.96,0.29,1.9813379318000002,2.0005,0.30000000000000004,2.0228693112,0.0205,0,0.0205,1.98,0.30000000000000004,2.0025983122
2019-06-13 02:30:00,2.0295,0.28,2.0487240541,0.029500000000000002,0,0.029500000000000002,2.0,0.28,2.0195048898,2.0495,0.29,2.0699155176,0.029500000000000002,0,0.029500000000000002,2.02,0.29,2.0407106605
2019-06-13 03:00:00,1.925,0.30000000000000004,1.9482363820000002,0.045,0,0.045,1.88,0.30000000000000004,1.9037857022,1.945,0.32,1.9711481426000002,0.045,0,0.045,1.9,0.32,1.9267589367
2019-06-13 03:30:00,1.9135,0.27,1.9324549801000002,0.0335,0,0.0335,1.88,0.27,1.8992893408,1.9435,0.29,1.9650171119,0.0335,0,0.0335,1.9100000000000001,0.29,1.931890266
2019-06-13 04:00:00,1.877,0.27,1.896319857,0.037,0,0.037,1.8399999999999999,0.27,1.8597042776000001,1.897,0.28,1.9175528676,0.037,0,0.037,1.8599999999999999,0.28,1.8809572031
2019-06-13 04:30:00,1.8815,0.27,1.9007741186,0.0415,0,0.0415,1.8399999999999999,0.27,1.8597042776000001,1.9015,0.28,1.9220047477,0.0415,0,0.0415,1.8599999999999999,0.28,1.8809572031
2019-06-13 05:00:00,1.8860000000000001,0.25,1.9024973062,0.036000000000000004,0,0.036000000000000004,1.85,0.25,1.8668154703000002,1.916,0.25,1.9322411858000001,0.036000000000000004,0,0.036000000000000004,1.88,0.25,1.8965494984
2019-06-13 05:30:00,1.866,0.27,1.8854325764,0.056,0,0.056,1.81,0.27,1.8300273222,1.8860000000000001,0.27,1.9052285952,0.056,0,0.056,1.83,0.27,1.8498108011
2019-06-13 06:00:00,1.8965,0.27,1.9156232014999999,0.08650000000000001,0,0.08650000000000001,1.81,0.27,1.8300273222,1.9264999999999999,0.27,1.9453283142000002,0.08650000000000001,0,0.08650000000000001,1.8399999999999999,0.27,1.8597042776000001
2019-06-13 06:30:00,2.014,0.27,2.0320177165,0.244,0,0.244,1.77,0.27,1.7904747974,2.034,0.27,2.0518420992,0.244,0,0.244,1.79,0.27,1.8102486017000001
2019-06-13 07:00:00,2.1895,0.0,2.1895,0.2695,0,0.2695,1.92,0.0,1.92,2.2095000000000002,0.25,2.2235984912,0.2695,0,0.2695,1.94,0.25,1.9560419218
2019-06-13 07:30:00,2.411,-0.39,2.4423392475,0.281,0,0.281,2.13,-0.39,2.1654098919,2.401,0.6900000000000001,2.4981795372,0.281,0,0.281,2.12,0.6900000000000001,2.2294618185
2019-06-13 08:00:00,2.4815,-0.43,2.5184801468,0.2015,0,0.2015,2.2800000000000002,-0.43,2.3201939574,2.4215,0.68,2.5151664458000003,0.2015,0,0.2015,2.22,0.68,2.3218096391
2019-06-13 08:30:00,2.555,-0.47000000000000003,2.5978693193,0.20500000000000002,0,0.20500000000000002,2.35,-0.47000000000000003,2.3965391714,2.495,0.63,2.5733101251,0.20500000000000002,0,0.20500000000000002,2.29,0.63,2.3750789461
2019-06-13 09:00:00,2.5460000000000003,-0.46,2.5872216759,0.20600000000000002,0,0.20600000000000002,2.34,-0.46,2.3847851056,2.516,0.64,2.5961232636,0.20600000000000002,0,0.20600000000000002,2.31,0.64,2.397018982
2019-06-13 09:30:00,2.5620000000000003,0.0,2.5620000000000003,0.242,0,0.242,2.32,0.0,2.32,2.592,0.0,2.592,0.242,0,0.242,2.35,0.0,2.35
2019-06-13 10:00:00,2.432,0.0,2.432,0.272,0,0.272,2.16,0.0,2.16,2.462,0.0,2.462,0.272,0,0.272,2.19,0.0,2.19
2019-06-13 10:30:00,2.459,0.0,2.459,0.319,0,0.319,2.14,0.0,2.14,2.489,0.0,2.489,0.319,0,0.319,2.17,0.0,2.17
2019-06-13 11:00:00,2.489,0.0,2.489,0.23900000000000002,0,0.23900000000000002,2.25,0.0,2.25,2.529,0.0,2.529,0.23900000000000002,0,0.23900000000000002,2.29,0.0,2.29
2019-06-13 11:30:00,2.536,0.0,2.536,0.196,0,0.196,2.34,0.0,2.34,2.566,0.0,2.566,0.196,0,0.196,2.37,0.0,2.37
2019-06-13 12:00:00,2.5165,0.0,2.5165,0.2165,0,0.2165,2.3,0.0,2.3,2.5465,0.0,2.5465,0.2165,0,0.2165,2.33,0.0,2.33
2019-06-13 12:30:00,2.543,0.0,2.543,0.233,0,0.233,2.31,0.0,2.31,2.573,0.0,2.573,0.233,0,0.233,2.34,0.0,2.34
2019-06-13 13:00:00,2.4215,0.0,2.4215,0.2215,0,0.2215,2.2,0.0,2.2,2.4515000000000002,0.0,2.4515000000000002,0.2215,0,0.2215,2.23,0.0,2.23
2019-06-13 13:30:00,2.3595,0.0,2.3595,0.1995,0,0.1995,2.16,0.0,2.16,2.3795,0.0,2.3795,0.1995,0,0.1995,2.18,0.0,2.18
2019-06-13 14:00:00,2.143,-0.45,2.1897371988,0.223,0,0.223,1.92,-0.45,1.9720294114999999,2.163,0.68,2.2673705035,0.223,0,0.223,1.94,0.68,2.0557237168
2019-06-13 14:30:00,2.0535,0.0,2.0535,0.20350000000000001,0,0.20350000000000001,1.85,0.0,1.85,2.0735,0.0,2.0735,0.20350000000000001,0,0.20350000000000001,1.87,0.0,1.87
2019-06-13 15:00:00,2.2,0.0,2.2,0.2,0,0.2,2.0,0.0,2.0,2.23,0.0,2.23,0.2,0,0.2,2.03,0.0,2.03
2019-06-13 15:30:00,2.2875,0.0,2.2875,0.1675,0,0.1675,2.12,0.0,2.12,2.3175,0.0,2.3175,0.1675,0,0.1675,2.15,0.0,2.15
