Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-13 16:00:00,2.294,0.0,2.294,0.14400000000000002,0,0.14400000000000002,2.15,0.0,2.15,2.324,0.0,2.324,0.14400000000000002,0,0.14400000000000002,2.18,0.0,2.18
2019-06-13 16:30:00,2.498,0.0,2.498,0.108,0,0.108,2.39,0.0,2.39,2.528,0.0,2.528,0.108,0,0.108,2.42,0.0,2.42
2019-06-13 17:00:00,2.524,-0.46,2.5655751792,0.084,0,0.084,2.44,-0.46,2.4829820781,2.524,0.66,2.6088648873,0.084,0,0.084,2.44,0.66,2.5276866894
2019-06-13 17:30:00,2.7205,0.0,2.7205,0.0405,0,0.0405,2.68,0.0,2.68,2.7505,0.0,2.7505,0.0405,0,0.0405,2.71,0.0,2.71
2019-06-13 18:00:00,2.7745,0.0,2.7745,0.0345,0,0.0345,2.74,0.0,2.74,2.8145,0.0,2.8145,0.0345,0,0.0345,2.7800000000000002,0.0,2.7800000000000002
2019-06-13 18:30:00,2.792,0.0,2.792,0.022,0,0.022,2.77,0.0,2.77,2.832,0.0,2.832,0.022,0,0.022,2.81,0.0,2.81
2019-06-13 19:00:00,2.7195,0.0,2.7195,0.0095,0,0.0095,2.71,0.0,2.71,2.7595,0.0,2.7595,0.0095,0,0.0095,2.75,0.0,2.75
2019-06-13 19:30:00,2.7115,0.0,2.7115,0.0015,0,0.0015,2.71,0.0,2.71,2.7415000000000003,0.0,2.7415000000000003,0.0015,0,0.0015,2.74,0.0,2.74
2019-06-13 20:00:00,2.67,0.0,2.67,0.0,0,0.0,2.67,0.0,2.67,2.7,0.0,2.7,0.0,0,0.0,2.7,0.0,2.7
2019-06-13 20:30:00,2.58,-0.42,2.6139625093000003,0.0,0,0.0,2.58,-0.42,2.6139625093000003,2.61,0.71,2.7048475003,0.0,0,0.0,2.61,0.71,2.7048475003
2019-06-13 21:00:00,2.52,0.0,2.52,0.0,0,0.0,2.52,0.0,2.52,2.56,0.25,2.5721780654,0.0,0,0.0,2.56,0.25,2.5721780654
2019-06-13 21:30:00,2.5415,0.25,2.5537662873,0.0015,0,0.0015,2.54,0.25,2.5522734962999998,2.5815,0.26,2.5945601265000002,0.0015,0,0.0015,2.58,0.26,2.5930676813
2019-06-13 22:00:00,2.4065,0.11,2.4090127127,0.006500000000000001,0,0.006500000000000001,2.4,0.11,2.4025195108,2.4365,0.36,2.4629519382,0.006500000000000001,0,0.006500000000000001,2.43,0.36,2.4565219315
2019-06-13 22:30:00,2.2805,0.28,2.297624915,0.0205,0,0.0205,2.26,0.28,2.2772790782,2.3105,0.29,2.3286284053,0.0205,0,0.0205,2.29,0.29,2.3082894099
2019-06-13 23:00:00,2.144,0.29,2.1635239772,0.044,0,0.044,2.1,0.29,2.1199292441,2.164,0.31,2.1860914894,0.044,0,0.044,2.12,0.31,2.1425452154
2019-06-13 23:30:00,2.0615,0.29,2.0817978408,0.021500000000000002,0,0.021500000000000002,2.04,0.29,2.0605096457,2.0815,0.31,2.1044577092,0.021500000000000002,0,0.021500000000000002,2.06,0.31,2.0831946621
2019-06-14 00:00:00,1.98,0.28,1.9996999775000002,0.08,0,0.08,1.9,0.28,1.9205207627,2.0,0.30000000000000004,2.0223748416,0.08,0,0.08,1.92,0.30000000000000004,1.9432961689
2019-06-14 00:30:00,1.9585,0.24,1.9731503364,0.08850000000000001,0,0.08850000000000001,1.87,0.24,1.885338166,1.9785,0.32,2.0042111291,0.08850000000000001,0,0.08850000000000001,1.8900000000000001,0.32,1.9168985367
2019-06-14 01:00:00,1.915,0.32,1.9415522141000001,0.115,0,0.115,1.8,0.32,1.8282231811,1.935,0.34,1.9646437336,0.115,0,0.115,1.82,0.34,1.8514858898000002
2019-06-14 01:30:00,2.027,0.32,2.0521035549,0.137,0,0.137,1.8900000000000001,0.32,1.9168985367,2.047,0.34,2.0750443369,0.137,0,0.137,1.9100000000000001,0.34,1.940025773
2019-06-14 02:00:00,2.0615,0.28,2.0804283814,0.1315,0,0.1315,1.9300000000000002,0.28,1.9502051174,2.0915,0.29,2.1115094719,0.1315,0,0.1315,1.96,0.29,1.9813379318000002
2019-06-14 02:30:00,2.057,0.26,2.073366586,0.167,0,0.167,1.8900000000000001,0.26,1.9077997799,2.077,0.26,2.093210214,0.167,0,0.167,1.9100000000000001,0.26,1.9276151068
2019-06-14 03:00:00,2.0125,0.27,2.0305310266,0.1925,0,0.1925,1.82,0.27,1.8399184765,2.0325,0.28,2.0516959448,0.1925,0,0.1925,1.8399999999999999,0.28,1.8611824199
2019-06-14 03:30:00,2.008,0.26,2.0247627021,0.178,0,0.178,1.83,0.26,1.848377667,2.028,0.27,2.0458944254,0.178,0,0.178,1.85,0.27,1.8695988875
2019-06-14 04:00:00,1.9815,0.25,1.9972086145,0.1915,0,0.1915,1.79,0.25,1.8073737854,2.0015,0.26,2.0183166872,0.1915,0,0.1915,1.81,0.26,1.828578683
2019-06-14 04:30:00,1.9915,0.26,2.0084004207,0.21150000000000002,0,0.21150000000000002,1.78,0.26,1.7988885457000001,2.0115,0.27,2.0295399109,0.21150000000000002,0,0.21150000000000002,1.8,0.27,1.8201373575000002
2019-06-14 05:00:00,1.9745,0.25,1.9902638644000001,0.21450000000000002,0,0.21450000000000002,1.76,0.25,1.7776670104,1.9945,0.25,2.0101070245,0.21450000000000002,0,0.21450000000000002,1.78,0.25,1.7974704448
2019-06-14 05:30:00,1.959,-0.06,1.9599186208,0.11900000000000001,0,0.11900000000000001,1.8399999999999999,-0.06,1.840978001,1.979,0.31,2.0031327964,0.11900000000000001,0,0.11900000000000001,1.8599999999999999,0.31,1.8856563844
2019-06-14 06:00:00,1.932,0.26,1.9494163228999999,0.122,0,0.122,1.81,0.26,1.828578683,1.952,0.27,1.9705846848,0.122,0,0.122,1.83,0.27,1.8498108011
2019-06-14 06:30:00,2.1235,0.22,2.1348658623,0.053500000000000006,0,0.053500000000000006,2.07,0.22,2.081657993,2.1435,0.29,2.1630284903,0.053500000000000006,0,0.053500000000000006,2.09,0.29,2.1100236965
2019-06-14 07:00:00,2.3115,0.26,2.3260765787,0.021500000000000002,0,0.021500000000000002,2.29,0.26,2.3047125634,2.3415,0.26,2.3558909673,0.021500000000000002,0,0.021500000000000002,2.32,0.26,2.334523506
2019-06-14 07:30:00,2.5140000000000002,-0.42,2.54884209,0.014,0,0.014,2.5,-0.42,2.5350345165,2.544,0.65,2.6257258044,0.014,0,0.014,2.5300000000000002,0.65,2.6121638540000003
2019-06-14 08:00:00,2.6135,0.0,2.6135,0.0235,0,0.0235,2.59,0.0,2.59,2.6435,0.0,2.6435,0.0235,0,0.0235,2.62,0.0,2.62
2019-06-14 08:30:00,2.643,0.0,2.643,0.013000000000000001,0,0.013000000000000001,2.63,0.0,2.63,2.683,0.0,2.683,0.013000000000000001,0,0.013000000000000001,2.67,0.0,2.67
2019-06-14 09:00:00,2.5795,0.0,2.5795,0.0095,0,0.0095,2.5700000000000003,0.0,2.5700000000000003,2.6095,0.0,2.6095,0.0095,0,0.0095,2.6,0.0,2.6
2019-06-14 09:30:00,2.635,0.0,2.635,0.015,0,0.015,2.62,0.0,2.62,2.665,0.0,2.665,0.015,0,0.015,2.65,0.0,2.65
2019-06-14 10:00:00,2.6605,0.0,2.6605,0.030500000000000003,0,0.030500000000000003,2.63,0.0,2.63,2.6905,0.0,2.6905,0.030500000000000003,0,0.030500000000000003,2.66,0.0,2.66
2019-06-14 10:30:00,2.424,0.0,2.424,0.074,0,0.074,2.35,0.0,2.35,2.454,0.0,2.454,0.074,0,0.074,2.38,0.0,2.38
2019-06-14 11:00:00,2.526,0.0,2.526,0.096,0,0.096,2.43,0.0,2.43,2.556,0.0,2.556,0.096,0,0.096,2.46,0.0,2.46
2019-06-14 11:30:00,2.5435,0.0,2.5435,0.14350000000000002,0,0.14350000000000002,2.4,0.0,2.4,2.5735,0.0,2.5735,0.14350000000000002,0,0.14350000000000002,2.43,0.0,2.43
2019-06-14 12:00:00,2.3115,0.0,2.3115,0.1915,0,0.1915,2.12,0.0,2.12,2.3415,0.0,2.3415,0.1915,0,0.1915,2.15,0.0,2.15
2019-06-14 12:30:00,2.137,-0.38,2.1705227481,0.327,0,0.327,1.81,-0.38,1.8494593805,2.157,0.43,2.199442884,0.327,0,0.327,1.83,0.43,1.8798404188000002
2019-06-14 13:00:00,2.0805,-0.42,2.1224703178,0.5005000000000001,0,0.5005000000000001,1.58,-0.42,1.6348700254000001,2.0805,0.61,2.1680821594,0.5005000000000001,0,0.5005000000000001,1.58,0.61,1.6936646657
2019-06-14 13:30:00,2.049,-0.44,2.0957101422,0.679,0,0.679,1.37,-0.44,1.4389232084999999,1.9889999999999999,0.58,2.0718400035,0.679,0,0.679,1.31,0.58,1.4326548782000001
2019-06-14 14:00:00,1.925,-0.45,1.9768978223,0.785,0,0.785,1.1400000000000001,-0.45,1.2256018929,1.855,0.6000000000000001,1.9496217582000002,0.785,0,0.785,1.07,0.6000000000000001,1.226743657
2019-06-14 14:30:00,1.9575,-0.46,2.0108222821,0.6575000000000001,0,0.6575000000000001,1.3,-0.46,1.3789851341000001,1.8975,0.5700000000000001,1.9812638012,0.6575000000000001,0,0.6575000000000001,1.24,0.5700000000000001,1.3647344064
2019-06-14 15:00:00,1.998,-0.44,2.045874874,0.558,0,0.558,1.44,-0.44,1.505722418,1.948,0.59,2.0353879237,0.558,0,0.558,1.3900000000000001,0.59,1.5100331122
2019-06-14 15:30:00,2.0775,-0.48,2.1322303464,0.6275000000000001,0,0.6275000000000001,1.45,-0.48,1.5273833834000001,2.0175,0.55,2.091125594,0.6275000000000001,0,0.6275000000000001,1.3900000000000001,0.55,1.4948578528
2019-06-14 16:00:00,2.1065,-0.47000000000000003,2.1582961451,0.7165,0,0.7165,1.3900000000000001,-0.47000000000000003,1.4673104648,2.0465,0.5700000000000001,2.1243969144,0.7165,0,0.7165,1.33,0.5700000000000001,1.4469968901
2019-06-14 16:30:00,2.1935000000000002,-0.52,2.25429418,0.8135,0,0.8135,1.38,-0.52,1.4747203125000001,2.1235,0.54,2.19108472,0.8135,0,0.8135,1.31,0.54,1.4169333082
2019-06-14 17:00:00,2.3625,-0.5,2.4148304806,0.7525000000000001,0,0.7525000000000001,1.6099999999999999,-0.5,1.6858528999,2.3025,0.5700000000000001,2.3720046901,0.7525000000000001,0,0.7525000000000001,1.55,0.5700000000000001,1.651484181
2019-06-14 17:30:00,2.4285,-0.41000000000000003,2.4628666732,0.5185000000000001,0,0.5185000000000001,1.9100000000000001,-0.41000000000000003,1.9535096621,2.3685,0.68,2.4641818622000002,0.5185000000000001,0,0.5185000000000001,1.85,0.68,1.971014967
2019-06-14 18:00:00,2.367,-0.43,2.4057408422,0.507,0,0.507,1.8599999999999999,-0.43,1.9090573590000002,2.307,0.64,2.394128025,0.507,0,0.507,1.8,0.64,1.9103926298
2019-06-14 18:30:00,2.4195,-0.45,2.4609917208,0.5195000000000001,0,0.5195000000000001,1.9,-0.45,1.952562419,2.3695,0.6000000000000001,2.4442852227,0.5195000000000001,0,0.5195000000000001,1.85,0.6000000000000001,1.9448650339
2019-06-14 19:00:00,2.4885,-0.45,2.5288598716,0.4985,0,0.4985,1.99,-0.45,2.0402450833,2.4385,0.62,2.5160847064,0.4985,0,0.4985,1.94,0.62,2.0366639389
2019-06-14 19:30:00,2.469,-0.44,2.5078997189,0.429,0,0.429,2.04,-0.44,2.0869115937,2.469,0.63,2.5481092991,0.429,0,0.429,2.04,0.63,2.1350644018000002
2019-06-14 20:00:00,2.5075000000000003,0.0,2.5075000000000003,0.2975,0,0.2975,2.21,0.0,2.21,2.5475,0.0,2.5475,0.2975,0,0.2975,2.25,0.0,2.25
2019-06-14 20:30:00,2.4885,0.25,2.5010262394,0.2985,0,0.2985,2.19,0.25,2.2042232192,2.5185,0.25,2.5308777628,0.2985,0,0.2985,2.22,0.25,2.234032229
2019-06-14 21:00:00,2.455,0.26,2.4687294303,0.23500000000000001,0,0.23500000000000001,2.22,0.26,2.2351733714,2.475,0.26,2.488619095,0.23500000000000001,0,0.23500000000000001,2.24,0.26,2.2550388023
2019-06-14 21:30:00,2.3735,0.28,2.3899586293,0.2335,0,0.2335,2.14,0.28,2.1582400237,2.3935,0.27,2.4086806036,0.2335,0,0.2335,2.16,0.27,2.176809592
2019-06-14 22:00:00,2.335,0.25,2.348345162,0.215,0,0.215,2.12,0.25,2.134689673,2.355,0.26,2.369308971,0.215,0,0.215,2.14,0.26,2.1557365331
2019-06-14 22:30:00,2.2725,0.25,2.2862100188,0.2625,0,0.2625,2.01,0.25,2.0254875956,2.2925,0.26,2.3071966214,0.2625,0,0.2625,2.03,0.26,2.0465825173
2019-06-14 23:00:00,2.1985,0.25,2.2126685811,0.4485,0,0.4485,1.75,0.25,1.7677669530000002,2.2085,0.26,2.2237518409,0.4485,0,0.4485,1.76,0.26,1.7791008965000001
2019-06-14 23:30:00,2.1115,0.26,2.1274473554,0.5015000000000001,0,0.5015000000000001,1.6099999999999999,0.26,1.6308586695,2.1315,0.27,2.1485325806,0.5015000000000001,0,0.5015000000000001,1.63,0.27,1.6522106402999999
2019-06-15 00:00:00,2.03,-0.31,2.05353354,0.58,0,0.58,1.45,-0.31,1.4827676824,1.99,0.71,2.112865353,0.58,0,0.58,1.4100000000000001,0.71,1.5786703266000002
2019-06-15 00:30:00,1.976,0.19,1.9851135988,0.556,0,0.556,1.42,0.19,1.4326548782000001,1.986,0.31,2.0100487556,0.556,0,0.556,1.43,0.31,1.4632156369
2019-06-15 01:00:00,1.9665,0.26,1.9836134326,0.6565000000000001,0,0.6565000000000001,1.31,0.26,1.3355523202000001,1.9865,0.26,2.0034425996,0.6565000000000001,0,0.6565000000000001,1.33,0.26,1.3551752654
2019-06-15 01:30:00,2.0675,0.25,2.0825600231,0.6875,0,0.6875,1.38,0.25,1.4024621207,2.0875,0.25,2.1024167641,0.6875,0,0.6875,1.4,0.25,1.4221462652999999
2019-06-15 02:00:00,2.0505,0.26,2.0669180559,0.7405,0,0.7405,1.31,0.26,1.3355523202000001,2.0605,0.26,2.0768390044,0.7405,0,0.7405,1.32,0.26,1.3453624047
2019-06-15 02:30:00,2.059,0.24,2.0729401824,0.749,0,0.749,1.31,0.24,1.3318032888,2.079,0.25,2.093977316,0.749,0,0.749,1.33,0.25,1.3532922818
2019-06-15 03:00:00,1.992,0.0,1.992,0.782,0,0.782,1.21,0.0,1.21,2.002,0.0,2.002,0.782,0,0.782,1.22,0.0,1.22
2019-06-15 03:30:00,1.9515,0.25,1.9674481569000002,0.7815000000000001,0,0.7815000000000001,1.17,0.25,1.1964113004999999,1.9615,0.25,1.9773675050000001,0.7815000000000001,0,0.7815000000000001,1.18,0.25,1.2061923561
2019-06-15 04:00:00,1.9545,0.0,1.9545,0.7045,0,0.7045,1.25,0.0,1.25,1.9645000000000001,0.24,1.9791059219,0.7045,0,0.7045,1.26,0.24,1.2826534996
2019-06-15 04:30:00,1.895,0.28,1.9155743264,0.435,0,0.435,1.46,0.28,1.4866068747,1.905,0.29,1.9269470673,0.435,0,0.435,1.47,0.29,1.4983324064
2019-06-15 05:00:00,1.8845,0.29,1.9066830492,0.10450000000000001,0,0.10450000000000001,1.78,0.29,1.8034688797,1.9045,0.30000000000000004,1.9279834673,0.10450000000000001,0,0.10450000000000001,1.8,0.30000000000000004,1.8248287590999999
2019-06-15 05:30:00,1.8405,0.28,1.8616767308000002,0.09050000000000001,0,0.09050000000000001,1.75,0.28,1.7722584462,1.8605,0.29,1.8829658122000001,0.09050000000000001,0,0.09050000000000001,1.77,0.29,1.7935997324000001
2019-06-15 06:00:00,1.826,0.27,1.8458537320000001,0.056,0,0.056,1.77,0.27,1.7904747974,1.846,0.28,1.8671143511000001,0.056,0,0.056,1.79,0.28,1.8117670932
2019-06-15 06:30:00,1.8695,0.27,1.8888965694,0.0695,0,0.0695,1.8,0.27,1.8201373575000002,1.8895,0.28,1.9101335686,0.0695,0,0.0695,1.82,0.28,1.8414125013
2019-06-15 07:00:00,1.921,0.26,1.9385151534,0.051000000000000004,0,0.051000000000000004,1.87,0.26,1.8879883473999999,1.941,0.27,1.9596890059,0.051000000000000004,0,0.051000000000000004,1.8900000000000001,0.27,1.9091883092000002
2019-06-15 07:30:00,2.0305,0.25,2.04583241,0.0405,0,0.0405,1.99,0.25,2.0056420418,2.0505,0.25,2.0656839666,0.0405,0,0.0405,2.01,0.25,2.0254875956
2019-06-15 08:00:00,2.088,0.25,2.1029132174,0.028,0,0.028,2.06,0.25,2.0751144547,2.108,0.25,2.1227727151,0.028,0,0.028,2.08,0.25,2.0949701669
2019-06-15 08:30:00,1.9675,0.0,1.9675,0.1675,0,0.1675,1.8,0.0,1.8,1.9875,0.0,1.9875,0.1675,0,0.1675,1.82,0.0,1.82
2019-06-15 09:00:00,1.9925000000000002,0.25,2.0081225685,0.1925,0,0.1925,1.8,0.25,1.8172781845000001,2.0125,0.25,2.0279685032,0.1925,0,0.1925,1.82,0.25,1.8370900903
2019-06-15 09:30:00,1.9395,0.0,1.9395,0.3095,0,0.3095,1.63,0.0,1.63,1.9495,0.25,1.9654643853,0.3095,0,0.3095,1.6400000000000001,0.25,1.6589454482
2019-06-15 10:00:00,1.916,0.25,1.9322411858000001,0.386,0,0.386,1.53,0.25,1.5502902954,1.9260000000000002,0.25,1.9421575630999999,0.386,0,0.386,1.54,0.25,1.5601602481999999
2019-06-15 10:30:00,1.8675000000000002,-0.44,1.9186339541000001,0.2975,0,0.2975,1.57,-0.44,1.6304907237,1.8775,0.59,1.9680208967000001,0.2975,0,0.2975,1.58,0.59,1.6865645555
2019-06-15 11:00:00,1.9525000000000001,-0.41000000000000003,1.9950830183,0.2525,0,0.2525,1.7000000000000002,-0.41000000000000003,1.7487424053,1.9025,0.65,2.0104741356,0.2525,0,0.2525,1.65,0.65,1.7734147851
2019-06-15 11:30:00,2.088,-0.4,2.1259689556,0.34800000000000003,0,0.34800000000000003,1.74,-0.4,1.7853851125,2.018,0.67,2.1263170036,0.34800000000000003,0,0.34800000000000003,1.67,0.67,1.7993887851
2019-06-15 12:00:00,1.9455,-0.39,1.9842051935,0.42550000000000004,0,0.42550000000000004,1.52,-0.39,1.5692354826,1.8755000000000002,0.66,1.988240491,0.42550000000000004,0,0.42550000000000004,1.45,0.66,1.5931415505
2019-06-15 12:30:00,2.057,-0.4,2.0955307204,0.337,0,0.337,1.72,-0.4,1.7658992044000001,1.9969999999999999,0.65,2.100121187,0.337,0,0.337,1.6600000000000001,0.65,1.7827226369
2019-06-15 13:00:00,1.907,-0.42,1.9527029984,0.457,0,0.457,1.45,-0.42,1.5096025967,1.837,0.63,1.9420270338,0.457,0,0.457,1.38,0.63,1.5170036256000001
2019-06-15 13:30:00,1.909,-0.44,1.9590510458,0.599,0,0.599,1.31,-0.44,1.3819189557,1.869,0.61,1.9660267037999999,0.599,0,0.599,1.27,0.61,1.4089002804000001
2019-06-15 14:00:00,1.8435000000000001,0.0,1.8435000000000001,0.8135,0,0.8135,1.03,0.0,1.03,1.8535,0.0,1.8535,0.8135,0,0.8135,1.04,0.0,1.04
2019-06-15 14:30:00,1.6480000000000001,0.0,1.6480000000000001,1.138,0,1.138,0.51,0.0,0.51,1.658,0.0,1.658,1.138,0,1.138,0.52,0.0,0.52
2019-06-15 15:00:00,1.7155,0.0,1.7155,0.9655,0,0.9655,0.75,0.0,0.75,1.7255,0.0,1.7255,0.9655,0,0.9655,0.76,0.0,0.76
2019-06-15 15:30:00,1.7745000000000002,0.0,1.7745000000000002,0.9345,0,0.9345,0.84,0.0,0.84,1.7845,0.0,1.7845,0.9345,0,0.9345,0.85,0.0,0.85
2019-06-15 16:00:00,1.7055,0.0,1.7055,0.9355,0,0.9355,0.77,0.0,0.77,1.7055,0.0,1.7055,0.9355,0,0.9355,0.77,0.0,0.77
2019-06-15 16:30:00,1.81,0.0,1.81,0.78,0,0.78,1.03,0.0,1.03,1.82,0.0,1.82,0.78,0,0.78,1.04,0.0,1.04
2019-06-15 17:00:00,2.0375,0.0,2.0375,0.6675,0,0.6675,1.37,0.0,1.37,2.0475,0.0,2.0475,0.6675,0,0.6675,1.38,0.0,1.38
2019-06-15 17:30:00,2.323,0.0,2.323,0.453,0,0.453,1.87,0.0,1.87,2.343,0.0,2.343,0.453,0,0.453,1.8900000000000001,0.0,1.8900000000000001
2019-06-15 18:00:00,2.2525,0.26,2.2674558981,0.29250000000000004,0,0.29250000000000004,1.96,0.26,1.9771696943000001,2.2625,0.26,2.2773902279,0.29250000000000004,0,0.29250000000000004,1.97,0.26,1.9870832896000001
2019-06-15 18:30:00,2.3455,0.0,2.3455,0.2555,0,0.2555,2.09,0.0,2.09,2.3655,0.25,2.3786740529,0.2555,0,0.2555,2.11,0.25,2.1247588098
2019-06-15 19:00:00,2.321,0.0,2.321,0.161,0,0.161,2.16,0.0,2.16,2.341,0.0,2.341,0.161,0,0.161,2.18,0.0,2.18
2019-06-15 19:30:00,2.2105,0.0,2.2105,0.1305,0,0.1305,2.08,0.0,2.08,2.2305,0.25,2.2444665847,0.1305,0,0.1305,2.1,0.25,2.1148285983
2019-06-15 20:00:00,2.2025,0.25,2.2166430137,0.2025,0,0.2025,2.0,0.25,2.0155644371,2.2225,0.26,2.2376564191,0.2025,0,0.2025,2.02,0.26,2.0366639389
2019-06-15 20:30:00,2.2275,0.26,2.2426226276,0.1675,0,0.1675,2.06,0.26,2.0763429389,2.2475,0.27,2.2636599237,0.1675,0,0.1675,2.08,0.27,2.0974508338
2019-06-15 21:00:00,2.225,0.27,2.2413221544,0.17500000000000002,0,0.17500000000000002,2.05,0.27,2.0677040407,2.245,0.28,2.2623936439,0.17500000000000002,0,0.17500000000000002,2.07,0.28,2.088851359
2019-06-15 21:30:00,2.217,0.30000000000000004,2.2372056231,0.187,0,0.187,2.03,0.30000000000000004,2.0520477577,2.237,0.31,2.2583775149,0.187,0,0.187,2.05,0.31,2.0733065379
2019-06-15 22:00:00,2.1545,0.31,2.1766879083,0.21450000000000002,0,0.21450000000000002,1.94,0.31,1.964611921,2.1845,0.33,2.2092850088000002,0.21450000000000002,0,0.21450000000000002,1.97,0.33,1.9974483723
2019-06-15 22:30:00,2.123,0.34,2.1500532552,0.213,0,0.213,1.9100000000000001,0.34,1.940025773,2.143,0.36,2.1730276114000002,0.213,0,0.213,1.9300000000000002,0.36,1.9632880583
2019-06-15 23:00:00,2.0585,0.34,2.0863897646,0.2285,0,0.2285,1.83,0.34,1.8613167382,2.0685000000000002,0.36,2.0995933535,0.2285,0,0.2285,1.8399999999999999,0.36,1.8748866632
2019-06-15 23:30:00,1.9729999999999999,0.32,1.998781879,0.213,0,0.213,1.76,0.32,1.788854382,1.9929999999999999,0.34,2.0217935107,0.213,0,0.213,1.78,0.34,1.8121810064
2019-06-16 00:00:00,1.8835000000000002,0.34,1.9139415482,0.21350000000000002,0,0.21350000000000002,1.67,0.34,1.7042593699,1.9035000000000002,0.36,1.9372434669,0.21350000000000002,0,0.21350000000000002,1.69,0.36,1.7279178221
2019-06-16 00:30:00,1.862,0.33,1.8910166578,0.232,0,0.232,1.63,0.33,1.6630694513000002,1.8719999999999999,0.34,1.9026255543000001,0.232,0,0.232,1.6400000000000001,0.34,1.6748731295
2019-06-16 01:00:00,1.874,0.29,1.8963058825,0.184,0,0.184,1.69,0.29,1.7147011401,1.884,0.30000000000000004,1.9077358308,0.184,0,0.184,1.7000000000000002,0.30000000000000004,1.7262676502
2019-06-16 01:30:00,1.97,0.32,1.9958206332000001,0.22,0,0.22,1.75,0.32,1.7790165823000001,1.99,0.34,2.0188362985,0.22,0,0.22,1.77,0.34,1.8023595646000001
2019-06-16 02:00:00,1.9215,0.32,1.9479636162,0.2015,0,0.2015,1.72,0.32,1.7495142182999999,1.9315,0.34,1.9611966373,0.2015,0,0.2015,1.73,0.34,1.7630938716
2019-06-16 02:30:00,1.9344999999999999,0.30000000000000004,1.9576236232,0.23450000000000001,0,0.23450000000000001,1.7000000000000002,0.30000000000000004,1.7262676502,1.9545,0.32,1.9805227214,0.23450000000000001,0,0.23450000000000001,1.72,0.32,1.7495142182999999
2019-06-16 03:00:00,1.928,0.28,1.9482258596,0.248,0,0.248,1.6800000000000002,0.28,1.7031735085,1.948,0.30000000000000004,1.9709652458,0.248,0,0.248,1.7000000000000002,0.30000000000000004,1.7262676502
2019-06-16 03:30:00,1.888,0.30000000000000004,1.9116861667,0.228,0,0.228,1.6600000000000001,0.30000000000000004,1.6868906307,1.908,0.31,1.9330193998,0.228,0,0.228,1.6800000000000002,0.31,1.7083617884
2019-06-16 04:00:00,1.9025,0.29,1.9244755779,0.2325,0,0.2325,1.67,0.29,1.6949926254,1.9125,0.30000000000000004,1.9358864249,0.2325,0,0.2325,1.6800000000000002,0.30000000000000004,1.7065755184
2019-06-16 04:30:00,1.8945,0.26,1.9122578932,0.24450000000000002,0,0.24450000000000002,1.65,0.26,1.6703592428,1.9145,0.27,1.9334451764,0.24450000000000002,0,0.24450000000000002,1.67,0.27,1.6916855499999999
2019-06-16 05:00:00,1.8755000000000002,0.26,1.8934360961,0.23550000000000001,0,0.23550000000000001,1.6400000000000001,0.26,1.6604818578,1.9055,0.26,1.9231563248999999,0.23550000000000001,0,0.23550000000000001,1.67,0.26,1.6901183391
2019-06-16 05:30:00,1.851,0.28,1.8720579585000001,0.231,0,0.231,1.62,0.28,1.6440194646,1.871,0.29,1.8933412265,0.231,0,0.231,1.6400000000000001,0.29,1.665442884
2019-06-16 06:00:00,1.859,0.25,1.8757347894,0.319,0,0.319,1.54,0.25,1.5601602481999999,1.879,0.25,1.8955582291000002,0.319,0,0.319,1.56,0.25,1.5799050604
2019-06-16 06:30:00,1.8975,0.25,1.9138981817,0.3175,0,0.3175,1.58,0.25,1.5996562131,1.9175,0.25,1.9337285875,0.3175,0,0.3175,1.6,0.25,1.6194134741
2019-06-16 07:00:00,1.9085,0.0,1.9085,0.23850000000000002,0,0.23850000000000002,1.67,0.0,1.67,1.9185,0.25,1.9347201994,0.23850000000000002,0,0.23850000000000002,1.6800000000000002,0.25,1.6984993377
2019-06-16 07:30:00,1.917,0.0,1.917,0.307,0,0.307,1.6099999999999999,0.0,1.6099999999999999,1.927,0.25,1.943149248,0.307,0,0.307,1.62,0.25,1.6391766226
2019-06-16 08:00:00,1.9965000000000002,0.0,1.9965000000000002,0.41650000000000004,0,0.41650000000000004,1.58,0.0,1.58,2.0165,0.0,2.0165,0.41650000000000004,0,0.41650000000000004,1.6,0.0,1.6
2019-06-16 08:30:00,2.043,0.0,2.043,0.403,0,0.403,1.6400000000000001,0.0,1.6400000000000001,2.063,0.0,2.063,0.403,0,0.403,1.6600000000000001,0.0,1.6600000000000001
2019-06-16 09:00:00,2.172,0.0,2.172,0.502,0,0.502,1.67,0.0,1.67,2.202,0.0,2.202,0.502,0,0.502,1.7000000000000002,0.0,1.7000000000000002
2019-06-16 09:30:00,2.186,0.25,2.2002490768,0.456,0,0.456,1.73,0.25,1.7479702515,2.206,0.25,2.2201207174,0.456,0,0.456,1.75,0.25,1.7677669530000002
2019-06-16 10:00:00,2.0485,0.0,2.0485,0.7385,0,0.7385,1.31,0.0,1.31,2.0685000000000002,0.0,2.0685000000000002,0.7385,0,0.7385,1.33,0.0,1.33
2019-06-16 10:30:00,2.092,0.0,2.092,0.882,0,0.882,1.21,0.0,1.21,2.112,0.0,2.112,0.882,0,0.882,1.23,0.0,1.23
2019-06-16 11:00:00,2.054,0.0,2.054,0.934,0,0.934,1.12,0.0,1.12,2.074,0.0,2.074,0.934,0,0.934,1.1400000000000001,0.0,1.1400000000000001
2019-06-16 11:30:00,1.9929999999999999,0.0,1.9929999999999999,0.993,0,0.993,1.0,0.0,1.0,2.003,0.0,2.003,0.993,0,0.993,1.01,0.0,1.01
2019-06-16 12:00:00,2.101,0.0,2.101,0.7010000000000001,0,0.7010000000000001,1.4,0.0,1.4,2.111,0.0,2.111,0.7010000000000001,0,0.7010000000000001,1.4100000000000001,0.0,1.4100000000000001
2019-06-16 12:30:00,2.259,0.0,2.259,0.549,0,0.549,1.71,0.0,1.71,2.269,0.0,2.269,0.549,0,0.549,1.72,0.0,1.72
2019-06-16 13:00:00,2.2975,0.0,2.2975,0.48750000000000004,0,0.48750000000000004,1.81,0.0,1.81,2.3175,0.0,2.3175,0.48750000000000004,0,0.48750000000000004,1.83,0.0,1.83
2019-06-16 13:30:00,2.161,0.0,2.161,0.431,0,0.431,1.73,0.0,1.73,2.181,0.0,2.181,0.431,0,0.431,1.75,0.0,1.75
2019-06-16 14:00:00,2.1215,0.0,2.1215,0.6415000000000001,0,0.6415000000000001,1.48,0.0,1.48,2.1415,0.0,2.1415,0.6415000000000001,0,0.6415000000000001,1.5,0.0,1.5
2019-06-16 14:30:00,2.09,0.0,2.09,0.59,0,0.59,1.5,0.0,1.5,2.11,0.0,2.11,0.59,0,0.59,1.52,0.0,1.52
2019-06-16 15:00:00,2.1045,0.0,2.1045,0.6645,0,0.6645,1.44,0.0,1.44,2.1145,0.0,2.1145,0.6645,0,0.6645,1.45,0.0,1.45
2019-06-16 15:30:00,2.0775,0.0,2.0775,0.7575000000000001,0,0.7575000000000001,1.32,0.0,1.32,2.0975,0.0,2.0975,0.7575000000000001,0,0.7575000000000001,1.34,0.0,1.34
2019-06-16 16:00:00,2.0475,0.0,2.0475,0.7375,0,0.7375,1.31,0.0,1.31,2.0675,0.0,2.0675,0.7375,0,0.7375,1.33,0.0,1.33
2019-06-16 16:30:00,2.155,0.0,2.155,0.755,0,0.755,1.4,0.0,1.4,2.175,0.0,2.175,0.755,0,0.755,1.42,0.0,1.42
2019-06-16 17:00:00,2.296,0.0,2.296,0.776,0,0.776,1.52,0.0,1.52,2.316,0.0,2.316,0.776,0,0.776,1.54,0.0,1.54
2019-06-16 17:30:00,2.3615,0.0,2.3615,0.7715000000000001,0,0.7715000000000001,1.5899999999999999,0.0,1.5899999999999999,2.3815,0.0,2.3815,0.7715000000000001,0,0.7715000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-06-16 18:00:00,2.459,0.0,2.459,0.749,0,0.749,1.71,0.0,1.71,2.479,0.0,2.479,0.749,0,0.749,1.73,0.0,1.73
2019-06-16 18:30:00,2.433,0.0,2.433,0.733,0,0.733,1.7000000000000002,0.0,1.7000000000000002,2.453,0.0,2.453,0.733,0,0.733,1.72,0.0,1.72
2019-06-16 19:00:00,2.498,0.0,2.498,0.678,0,0.678,1.82,0.0,1.82,2.528,0.0,2.528,0.678,0,0.678,1.85,0.0,1.85
2019-06-16 19:30:00,2.518,0.0,2.518,0.618,0,0.618,1.9,0.0,1.9,2.5380000000000003,0.0,2.5380000000000003,0.618,0,0.618,1.92,0.0,1.92
2019-06-16 20:00:00,2.4885,0.0,2.4885,0.6085,0,0.6085,1.88,0.0,1.88,2.5085,0.0,2.5085,0.6085,0,0.6085,1.9,0.0,1.9
2019-06-16 20:30:00,2.4135,0.0,2.4135,0.6235,0,0.6235,1.79,0.0,1.79,2.4335,0.0,2.4335,0.6235,0,0.6235,1.81,0.0,1.81
2019-06-16 21:00:00,2.3815,0.0,2.3815,0.6015,0,0.6015,1.78,0.0,1.78,2.3915,0.0,2.3915,0.6015,0,0.6015,1.79,0.0,1.79
2019-06-16 21:30:00,2.3435,0.0,2.3435,0.5635,0,0.5635,1.78,0.0,1.78,2.3535,0.0,2.3535,0.5635,0,0.5635,1.79,0.0,1.79
2019-06-16 22:00:00,2.2935,0.25,2.3070852282,0.5635,0,0.5635,1.73,0.25,1.7479702515,2.3035,0.25,2.3170265967,0.5635,0,0.5635,1.74,0.25,1.7578680269
2019-06-16 22:30:00,2.154,0.25,2.1684593609,0.594,0,0.594,1.56,0.25,1.5799050604,2.174,0.25,2.188327215,0.594,0,0.594,1.58,0.25,1.5996562131
2019-06-16 23:00:00,2.1025,0.25,2.1173110896,0.6025,0,0.6025,1.5,0.25,1.5206906326,2.1125,0.25,2.1272414649,0.6025,0,0.6025,1.51,0.25,1.5305554547
2019-06-16 23:30:00,1.9885000000000002,0.25,2.0041537491,0.6185,0,0.6185,1.37,0.25,1.3926234236,1.9985,0.26,2.0153417204,0.6185,0,0.6185,1.38,0.26,1.4042791745
2019-06-17 00:00:00,1.9045,0.25,1.9208384237,0.5545,0,0.5545,1.35,0.25,1.3729530218,1.9245,0.25,1.9406700518000002,0.5545,0,0.5545,1.37,0.25,1.3926234236
2019-06-17 00:30:00,1.94,0.0,1.94,0.58,0,0.58,1.3599999999999999,0.0,1.3599999999999999,1.96,0.25,1.975879551,0.58,0,0.58,1.38,0.25,1.4024621207
2019-06-17 01:00:00,1.8845,0.26,1.9023512425,0.48450000000000004,0,0.48450000000000004,1.4,0.26,1.4239382009,1.8945,0.26,1.9122578932,0.48450000000000004,0,0.48450000000000004,1.4100000000000001,0.26,1.4337712509
2019-06-17 01:30:00,2.0135,0.26,2.0302172913,0.5335,0,0.5335,1.48,0.26,1.5026643005,2.0235,0.26,2.0401353509,0.5335,0,0.5335,1.49,0.26,1.5125144627
2019-06-17 02:00:00,1.9965000000000002,0.25,2.0120915113,0.5465,0,0.5465,1.45,0.25,1.471393897,2.0065,0.26,2.0232751296,0.5465,0,0.5465,1.46,0.26,1.482969993
2019-06-17 02:30:00,1.9835,0.25,1.9991928996000001,0.5735,0,0.5735,1.4100000000000001,0.25,1.4319916201,1.9935,0.26,2.0103836077,0.5735,0,0.5735,1.42,0.26,1.4436065946
2019-06-17 03:00:00,1.9235000000000002,0.0,1.9235000000000002,0.47350000000000003,0,0.47350000000000003,1.45,0.0,1.45,1.9335,0.25,1.9495954067,0.47350000000000003,0,0.47350000000000003,1.46,0.25,1.4812494726
2019-06-17 03:30:00,1.8815,0.25,1.8980364196,0.4415,0,0.4415,1.44,0.25,1.4615402834,1.9015,0.25,1.9178639811,0.4415,0,0.4415,1.46,0.25,1.4812494726
2019-06-17 04:00:00,1.9025,0.25,1.9188554531,0.5425,0,0.5425,1.3599999999999999,0.25,1.3827870407,1.9225,0.25,1.9386867333,0.5425,0,0.5425,1.38,0.25,1.4024621207
2019-06-17 04:30:00,1.883,0.25,1.8995233613,0.513,0,0.513,1.37,0.25,1.3926234236,1.903,0.26,1.9206793068999999,0.513,0,0.513,1.3900000000000001,0.26,1.4141074923999999
2019-06-17 05:00:00,1.9344999999999999,0.0,1.9344999999999999,0.4445,0,0.4445,1.49,0.0,1.49,1.9545,0.0,1.9545,0.4445,0,0.4445,1.51,0.0,1.51
2019-06-17 05:30:00,1.9365,0.25,1.9525706773,0.41650000000000004,0,0.41650000000000004,1.52,0.25,1.5404220201,1.9565000000000001,0.25,1.9724077291,0.41650000000000004,0,0.41650000000000004,1.54,0.25,1.5601602481999999
2019-06-17 06:00:00,1.9165,0.25,1.9327369842,0.3765,0,0.3765,1.54,0.25,1.5601602481999999,1.9365,0.25,1.9525706773,0.3765,0,0.3765,1.56,0.25,1.5799050604
2019-06-17 06:30:00,2.037,0.0,2.037,0.327,0,0.327,1.71,0.0,1.71,2.057,0.25,2.0721363372,0.327,0,0.327,1.73,0.25,1.7479702515
2019-06-17 07:00:00,2.184,0.0,2.184,0.384,0,0.384,1.8,0.0,1.8,2.204,0.0,2.204,0.384,0,0.384,1.82,0.0,1.82
2019-06-17 07:30:00,2.334,-0.38,2.3647316973,0.334,0,0.334,2.0,-0.38,2.0357799488,2.344,0.6900000000000001,2.4434475644,0.334,0,0.334,2.01,0.6900000000000001,2.1251352898
2019-06-17 08:00:00,2.509,-0.41000000000000003,2.5422787023,0.259,0,0.259,2.25,-0.41000000000000003,2.2870505023,2.449,0.67,2.5389960614,0.259,0,0.259,2.19,0.67,2.2901964981000003
2019-06-17 08:30:00,2.4385,-0.42,2.4744054336,0.3185,0,0.3185,2.12,-0.42,2.1612033685,2.4485,0.65,2.533308558,0.3185,0,0.3185,2.13,0.65,2.2269710371
2019-06-17 09:00:00,2.3305,0.0,2.3305,0.42050000000000004,0,0.42050000000000004,1.9100000000000001,0.0,1.9100000000000001,2.3505000000000003,0.0,2.3505000000000003,0.42050000000000004,0,0.42050000000000004,1.9300000000000002,0.0,1.9300000000000002
2019-06-17 09:30:00,2.3195,0.0,2.3195,0.5295,0,0.5295,1.79,0.0,1.79,2.3395,0.0,2.3395,0.5295,0,0.5295,1.81,0.0,1.81
2019-06-17 10:00:00,2.179,0.0,2.179,0.549,0,0.549,1.63,0.0,1.63,2.189,0.0,2.189,0.549,0,0.549,1.6400000000000001,0.0,1.6400000000000001
2019-06-17 10:30:00,2.1955,0.0,2.1955,0.5455,0,0.5455,1.65,0.0,1.65,2.2055,0.0,2.2055,0.5455,0,0.5455,1.6600000000000001,0.0,1.6600000000000001
2019-06-17 11:00:00,2.2615,0.0,2.2615,0.4315,0,0.4315,1.83,0.0,1.83,2.2715,0.0,2.2715,0.4315,0,0.4315,1.8399999999999999,0.0,1.8399999999999999
2019-06-17 11:30:00,2.1205,-0.47000000000000003,2.171962304,0.5105000000000001,0,0.5105000000000001,1.6099999999999999,-0.47000000000000003,1.6772000477,2.1405,0.5700000000000001,2.2150937339,0.5105000000000001,0,0.5105000000000001,1.63,0.5700000000000001,1.7267889275
2019-06-17 12:00:00,2.102,0.0,2.102,0.562,0,0.562,1.54,0.0,1.54,2.122,0.0,2.122,0.562,0,0.562,1.56,0.0,1.56
2019-06-17 12:30:00,2.133,0.0,2.133,0.623,0,0.623,1.51,0.0,1.51,2.153,0.0,2.153,0.623,0,0.623,1.53,0.0,1.53
2019-06-17 13:00:00,2.1445,0.0,2.1445,0.5045000000000001,0,0.5045000000000001,1.6400000000000001,0.0,1.6400000000000001,2.1645,0.0,2.1645,0.5045000000000001,0,0.5045000000000001,1.6600000000000001,0.0,1.6600000000000001
2019-06-17 13:30:00,2.094,0.0,2.094,0.47400000000000003,0,0.47400000000000003,1.62,0.0,1.62,2.114,0.0,2.114,0.47400000000000003,0,0.47400000000000003,1.6400000000000001,0.0,1.6400000000000001
2019-06-17 14:00:00,1.9965000000000002,0.0,1.9965000000000002,0.4465,0,0.4465,1.55,0.0,1.55,2.0165,0.0,2.0165,0.4465,0,0.4465,1.57,0.0,1.57
2019-06-17 14:30:00,2.053,0.0,2.053,0.383,0,0.383,1.67,0.0,1.67,2.073,0.0,2.073,0.383,0,0.383,1.69,0.0,1.69
2019-06-17 15:00:00,2.0355,0.0,2.0355,0.34550000000000003,0,0.34550000000000003,1.69,0.0,1.69,2.0455,0.0,2.0455,0.34550000000000003,0,0.34550000000000003,1.7000000000000002,0.0,1.7000000000000002
2019-06-17 15:30:00,2.1635,0.0,2.1635,0.3335,0,0.3335,1.83,0.0,1.83,2.1835,0.0,2.1835,0.3335,0,0.3335,1.85,0.0,1.85
2019-06-17 16:00:00,2.2105,0.0,2.2105,0.42050000000000004,0,0.42050000000000004,1.79,0.0,1.79,2.2205,0.0,2.2205,0.42050000000000004,0,0.42050000000000004,1.8,0.0,1.8
2019-06-17 16:30:00,2.2575,0.0,2.2575,0.3375,0,0.3375,1.92,0.0,1.92,2.2775,0.0,2.2775,0.3375,0,0.3375,1.94,0.0,1.94
2019-06-17 17:00:00,2.3745,0.0,2.3745,0.3145,0,0.3145,2.06,0.0,2.06,2.4045,0.0,2.4045,0.3145,0,0.3145,2.09,0.0,2.09
2019-06-17 17:30:00,2.4635,0.0,2.4635,0.2635,0,0.2635,2.2,0.0,2.2,2.4935,0.0,2.4935,0.2635,0,0.2635,2.23,0.0,2.23
2019-06-17 18:00:00,2.467,0.0,2.467,0.267,0,0.267,2.2,0.0,2.2,2.497,0.0,2.497,0.267,0,0.267,2.23,0.0,2.23
2019-06-17 18:30:00,2.3495,0.0,2.3495,0.1495,0,0.1495,2.2,0.0,2.2,2.3795,0.0,2.3795,0.1495,0,0.1495,2.23,0.0,2.23
2019-06-17 19:00:00,2.4995,0.0,2.4995,0.1095,0,0.1095,2.39,0.0,2.39,2.5295,0.0,2.5295,0.1095,0,0.1095,2.42,0.0,2.42
2019-06-17 19:30:00,2.6045,0.0,2.6045,0.0945,0,0.0945,2.51,0.0,2.51,2.6345,0.0,2.6345,0.0945,0,0.0945,2.54,0.0,2.54
2019-06-17 20:00:00,2.569,0.0,2.569,0.089,0,0.089,2.48,0.0,2.48,2.609,0.0,2.609,0.089,0,0.089,2.52,0.0,2.52
2019-06-17 20:30:00,2.5220000000000002,0.0,2.5220000000000002,0.07200000000000001,0,0.07200000000000001,2.45,0.0,2.45,2.552,0.25,2.5642160595,0.07200000000000001,0,0.07200000000000001,2.48,0.25,2.4925689559
2019-06-17 21:00:00,2.412,0.0,2.412,0.082,0,0.082,2.33,0.0,2.33,2.432,0.0,2.432,0.082,0,0.082,2.35,0.0,2.35
2019-06-17 21:30:00,2.3805,0.0,2.3805,0.0805,0,0.0805,2.3,0.0,2.3,2.4005,0.25,2.4134830122,0.0805,0,0.0805,2.32,0.25,2.3334309503
2019-06-17 22:00:00,2.3475,0.0,2.3475,0.0675,0,0.0675,2.2800000000000002,0.0,2.2800000000000002,2.3675,0.0,2.3675,0.0675,0,0.0675,2.3,0.0,2.3
2019-06-17 22:30:00,2.331,0.0,2.331,0.041,0,0.041,2.29,0.0,2.29,2.3609999999999998,0.0,2.3609999999999998,0.041,0,0.041,2.32,0.0,2.32
2019-06-17 23:00:00,2.231,0.24,2.2438718769,0.041,0,0.041,2.19,0.24,2.2031114361,2.261,0.25,2.27477933,0.041,0,0.041,2.22,0.25,2.234032229
2019-06-17 23:30:00,2.12,0.24,2.1335416565,0.04,0,0.04,2.08,0.24,2.0938003725,2.15,0.25,2.1644860822,0.04,0,0.04,2.11,0.25,2.1247588098
2019-06-18 00:00:00,1.9845000000000002,0.28,2.0041557449,0.0145,0,0.0145,1.97,0.28,1.9897989848000002,1.9945,0.29,2.0154727113,0.0145,0,0.0145,1.98,0.29,2.0011246838
2019-06-18 00:30:00,1.9495,0.27,1.9681082922000002,0.0095,0,0.0095,1.94,0.27,1.9586985475,1.9695,0.29,1.9907361076,0.0095,0,0.0095,1.96,0.29,1.9813379318000002
2019-06-18 01:00:00,1.9065,0.27,1.9255238898,0.0165,0,0.0165,1.8900000000000001,0.27,1.9091883092000002,1.9264999999999999,0.28,1.9467414441000002,0.0165,0,0.0165,1.9100000000000001,0.28,1.9304144633
2019-06-18 01:30:00,1.9625,0.30000000000000004,1.9852975218000002,0.022500000000000003,0,0.022500000000000003,1.94,0.30000000000000004,1.9630588376,1.9925000000000002,0.32,2.0180327673,0.022500000000000003,0,0.022500000000000003,1.97,0.32,1.9958206332000001
2019-06-18 02:00:00,1.9385,0.30000000000000004,1.9615764706,0.0585,0,0.0585,1.88,0.30000000000000004,1.9037857022,1.9685000000000001,0.32,1.9943400538,0.0585,0,0.0585,1.9100000000000001,0.32,1.9366207682
2019-06-18 02:30:00,1.9805000000000001,0.29,2.0016194069,0.0405,0,0.0405,1.94,0.29,1.9615555052,1.9905,0.30000000000000004,2.0129804395,0.0405,0,0.0405,1.9500000000000002,0.30000000000000004,1.9729419657
2019-06-18 03:00:00,1.9145,0.27,1.9334451764,0.0145,0,0.0145,1.9,0.27,1.9190883252000002,1.9344999999999999,0.28,1.9546586019,0.0145,0,0.0145,1.92,0.28,1.9403092537000002
2019-06-18 03:30:00,1.884,0.27,1.9032488014000002,0.084,0,0.084,1.8,0.27,1.8201373575000002,1.904,0.28,1.9244781111,0.084,0,0.084,1.82,0.28,1.8414125013
2019-06-18 04:00:00,1.9025,0.28,1.9229940848,0.12250000000000001,0,0.12250000000000001,1.78,0.28,1.8018878988,1.9125,0.30000000000000004,1.9358864249,0.12250000000000001,0,0.12250000000000001,1.79,0.30000000000000004,1.8149655644
2019-06-18 04:30:00,1.8860000000000001,0.28,1.9066714452,0.08600000000000001,0,0.08600000000000001,1.8,0.28,1.8216476059,1.896,0.29,1.9180500515,0.08600000000000001,0,0.08600000000000001,1.81,0.29,1.8330848316
2019-06-18 05:00:00,1.8845,0.27,1.9037437459,0.044500000000000005,0,0.044500000000000005,1.8399999999999999,0.27,1.8597042776000001,1.9045,0.27,1.9235436699,0.044500000000000005,0,0.044500000000000005,1.8599999999999999,0.27,1.8794946129
2019-06-18 05:30:00,1.875,0.27,1.8943402544999999,0.005,0,0.005,1.87,0.27,1.8893914364,1.895,0.27,1.9141381873,0.005,0,0.005,1.8900000000000001,0.27,1.9091883092000002
2019-06-18 06:00:00,1.9,0.26,1.9177069641000002,0.0,0,0.0,1.9,0.26,1.9177069641000002,1.92,0.27,1.9388914358,0.0,0,0.0,1.92,0.27,1.9388914358
2019-06-18 06:30:00,2.041,0.26,2.0574938639,0.001,0,0.001,2.04,0.26,2.0565018843,2.061,0.27,2.0786103531,0.001,0,0.001,2.06,0.27,2.0776188293
2019-06-18 07:00:00,2.205,0.0,2.205,0.005,0,0.005,2.2,0.0,2.2,2.225,0.24,2.2379063877,0.005,0,0.005,2.22,0.24,2.2329352879
2019-06-18 07:30:00,2.4485,-0.44,2.4877202918,0.0085,0,0.0085,2.44,-0.44,2.4793547548,2.4785,0.63,2.5573154381,0.0085,0,0.0085,2.47,0.63,2.5490782648
2019-06-18 08:00:00,2.45,0.0,2.45,0.02,0,0.02,2.43,0.0,2.43,2.48,0.0,2.48,0.02,0,0.02,2.46,0.0,2.46
2019-06-18 08:30:00,2.5460000000000003,0.0,2.5460000000000003,0.016,0,0.016,2.5300000000000002,0.0,2.5300000000000002,2.586,0.0,2.586,0.016,0,0.016,2.5700000000000003,0.0,2.5700000000000003
2019-06-18 09:00:00,2.5805,0.0,2.5805,0.0205,0,0.0205,2.56,0.0,2.56,2.6205,0.0,2.6205,0.0205,0,0.0205,2.6,0.0,2.6
2019-06-18 09:30:00,2.625,0.0,2.625,0.015,0,0.015,2.61,0.0,2.61,2.6550000000000002,0.0,2.6550000000000002,0.015,0,0.015,2.64,0.0,2.64
2019-06-18 10:00:00,2.456,0.0,2.456,0.016,0,0.016,2.44,0.0,2.44,2.496,0.0,2.496,0.016,0,0.016,2.48,0.0,2.48
2019-06-18 10:30:00,2.3875,0.0,2.3875,0.0275,0,0.0275,2.36,0.0,2.36,2.4075,0.0,2.4075,0.0275,0,0.0275,2.38,0.0,2.38
2019-06-18 11:00:00,2.446,0.0,2.446,0.016,0,0.016,2.43,0.0,2.43,2.476,0.0,2.476,0.016,0,0.016,2.46,0.0,2.46
2019-06-18 11:30:00,2.2485,0.0,2.2485,0.0385,0,0.0385,2.21,0.0,2.21,2.2685,0.0,2.2685,0.0385,0,0.0385,2.23,0.0,2.23
2019-06-18 12:00:00,2.125,0.0,2.125,0.065,0,0.065,2.06,0.0,2.06,2.145,0.0,2.145,0.065,0,0.065,2.08,0.0,2.08
2019-06-18 12:30:00,2.0275,0.0,2.0275,0.2275,0,0.2275,1.8,0.0,1.8,2.0575,0.0,2.0575,0.2275,0,0.2275,1.83,0.0,1.83
2019-06-18 13:00:00,2.08,0.0,2.08,0.21,0,0.21,1.87,0.0,1.87,2.11,0.0,2.11,0.21,0,0.21,1.9,0.0,1.9
2019-06-18 13:30:00,2.0725,0.0,2.0725,0.10250000000000001,0,0.10250000000000001,1.97,0.0,1.97,2.1025,0.0,2.1025,0.10250000000000001,0,0.10250000000000001,2.0,0.0,2.0
2019-06-18 14:00:00,2.24,0.24,2.2528204545,0.04,0,0.04,2.2,0.24,2.213052191,2.27,0.25,2.2837250272,0.04,0,0.04,2.23,0.25,2.2439696968
2019-06-18 14:30:00,2.215,0.0,2.215,0.035,0,0.035,2.18,0.0,2.18,2.235,0.0,2.235,0.035,0,0.035,2.2,0.0,2.2
2019-06-18 15:00:00,2.2635,0.0,2.2635,0.0235,0,0.0235,2.24,0.0,2.24,2.2935,0.0,2.2935,0.0235,0,0.0235,2.27,0.0,2.27
2019-06-18 15:30:00,2.185,0.0,2.185,0.015,0,0.015,2.17,0.0,2.17,2.215,0.25,2.2290637048,0.015,0,0.015,2.2,0.25,2.2141589825
2019-06-18 16:00:00,2.228,0.0,2.228,0.018000000000000002,0,0.018000000000000002,2.21,0.0,2.21,2.248,0.0,2.248,0.018000000000000002,0,0.018000000000000002,2.23,0.0,2.23
2019-06-18 16:30:00,2.3505000000000003,0.0,2.3505000000000003,0.0105,0,0.0105,2.34,0.0,2.34,2.3705,0.0,2.3705,0.0105,0,0.0105,2.36,0.0,2.36
2019-06-18 17:00:00,2.501,0.0,2.501,0.011,0,0.011,2.49,0.0,2.49,2.531,0.0,2.531,0.011,0,0.011,2.52,0.0,2.52
2019-06-18 17:30:00,2.652,0.0,2.652,0.012,0,0.012,2.64,0.0,2.64,2.682,0.0,2.682,0.012,0,0.012,2.67,0.0,2.67
2019-06-18 18:00:00,2.747,0.0,2.747,0.007,0,0.007,2.74,0.0,2.74,2.787,0.0,2.787,0.007,0,0.007,2.7800000000000002,0.0,2.7800000000000002
2019-06-18 18:30:00,2.7735000000000003,0.0,2.7735000000000003,0.0035,0,0.0035,2.77,0.0,2.77,2.8135,0.0,2.8135,0.0035,0,0.0035,2.81,0.0,2.81
2019-06-18 19:00:00,2.6625,0.0,2.6625,0.0025,0,0.0025,2.66,0.0,2.66,2.7025,0.0,2.7025,0.0025,0,0.0025,2.7,0.0,2.7
2019-06-18 19:30:00,2.662,0.0,2.662,0.002,0,0.002,2.66,0.0,2.66,2.692,0.0,2.692,0.002,0,0.002,2.69,0.0,2.69
2019-06-18 20:00:00,2.63,0.0,2.63,0.0,0,0.0,2.63,0.0,2.63,2.66,0.0,2.66,0.0,0,0.0,2.66,0.0,2.66
2019-06-18 20:30:00,2.58,0.0,2.58,0.0,0,0.0,2.58,0.0,2.58,2.62,0.0,2.62,0.0,0,0.0,2.62,0.0,2.62
2019-06-18 21:00:00,2.52,0.0,2.52,0.0,0,0.0,2.52,0.0,2.52,2.55,0.0,2.55,0.0,0,0.0,2.55,0.0,2.55
2019-06-18 21:30:00,2.42,0.0,2.42,0.0,0,0.0,2.42,0.0,2.42,2.44,0.25,2.4527739398,0.0,0,0.0,2.44,0.25,2.4527739398
2019-06-18 22:00:00,2.36,0.25,2.3732045845,0.0,0,0.0,2.36,0.25,2.3732045845,2.38,0.26,2.3941595603,0.0,0,0.0,2.38,0.26,2.3941595603
2019-06-18 22:30:00,2.22,0.2,2.228990803,0.0,0,0.0,2.22,0.2,2.228990803,2.25,0.29,2.2686119103999998,0.0,0,0.0,2.25,0.29,2.2686119103999998
2019-06-18 23:00:00,2.16,0.26,2.1755918735,0.0,0,0.0,2.16,0.26,2.1755918735,2.18,0.27,2.1966565503,0.0,0,0.0,2.18,0.27,2.1966565503
2019-06-18 23:30:00,2.06,0.27,2.0776188293,0.0,0,0.0,2.06,0.27,2.0776188293,2.09,0.27,2.1073680267,0.0,0,0.0,2.09,0.27,2.1073680267
2019-06-19 00:00:00,1.96,0.26,1.9771696943000001,0.0,0,0.0,1.96,0.26,1.9771696943000001,1.98,0.27,1.998324298,0.0,0,0.0,1.98,0.27,1.998324298
2019-06-19 00:30:00,1.9605000000000001,0.25,1.9763755336000002,0.0005,0,0.0005,1.96,0.25,1.975879551,1.9805000000000001,0.26,1.9974934919,0.0005,0,0.0005,1.98,0.26,1.9969977466
2019-06-19 01:00:00,1.9235000000000002,0.25,1.9396783883,0.0035,0,0.0035,1.92,0.25,1.9362076335,1.9435,0.26,1.9608141803999999,0.0035,0,0.0035,1.94,0.26,1.9573451407
2019-06-19 01:30:00,2.0085,0.26,2.0252585637,0.018500000000000003,0,0.018500000000000003,1.99,0.26,2.0069130524,2.0285,0.27,2.0463900532,0.018500000000000003,0,0.018500000000000003,2.01,0.27,2.0280532537
2019-06-19 02:00:00,1.968,0.27,1.9864349977,0.028,0,0.028,1.94,0.27,1.9586985475,1.998,0.28,2.0175242254,0.028,0,0.028,1.97,0.28,1.9897989848000002
2019-06-19 02:30:00,1.9565000000000001,0.25,1.9724077291,0.0165,0,0.0165,1.94,0.25,1.9560419218,1.9865,0.26,2.0034425996,0.0165,0,0.0165,1.97,0.26,1.9870832896000001
2019-06-19 03:00:00,1.9304999999999999,0.26,1.9479297344000002,0.0105,0,0.0105,1.92,0.26,1.9375241934,1.9605000000000001,0.27,1.9790048636000002,0.0105,0,0.0105,1.9500000000000002,0.27,1.968603566
2019-06-19 03:30:00,1.8925,0.25,1.9089411332,0.0025,0,0.0025,1.8900000000000001,0.25,1.9064626931,1.9125,0.25,1.9287706577,0.0025,0,0.0025,1.9100000000000001,0.25,1.9262917744
2019-06-19 04:00:00,1.9325,0.26,1.949911857,0.0025,0,0.0025,1.9300000000000002,0.26,1.9474342094,1.9525000000000001,0.26,1.9697350710000001,0.0025,0,0.0025,1.9500000000000002,0.26,1.9672569736
2019-06-19 04:30:00,1.9300000000000002,0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,0.26,1.9474342094,1.9500000000000002,0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,0.25,1.9659603251000002
2019-06-19 05:00:00,1.931,0.24,1.9458573946,0.001,0,0.001,1.9300000000000002,0.24,1.9448650339,1.951,0.25,1.9669522109000002,0.001,0,0.001,1.9500000000000002,0.25,1.9659603251000002
2019-06-19 05:30:00,1.913,0.24,1.92799611,0.013000000000000001,0,0.013000000000000001,1.9,0.24,1.9150979087,1.923,0.25,1.9391825597,0.013000000000000001,0,0.013000000000000001,1.9100000000000001,0.25,1.9262917744
2019-06-19 06:00:00,1.9500000000000002,0.26,1.9672569736,0.09,0,0.09,1.8599999999999999,0.26,1.8780841302,1.97,0.27,1.9884164554,0.09,0,0.09,1.88,0.27,1.8992893408
2019-06-19 06:30:00,2.067,0.25,2.0820636398,0.157,0,0.157,1.9100000000000001,0.25,1.9262917744,2.097,0.26,2.1130567905,0.157,0,0.157,1.94,0.26,1.9573451407
2019-06-19 07:00:00,2.259,-0.35000000000000003,2.2859529741,0.159,0,0.159,2.1,-0.35000000000000003,2.1289668856,2.279,0.62,2.3618300108,0.159,0,0.159,2.12,0.62,2.2088005795
2019-06-19 07:30:00,2.4935,0.0,2.4935,0.14350000000000002,0,0.14350000000000002,2.35,0.0,2.35,2.5135,0.0,2.5135,0.14350000000000002,0,0.14350000000000002,2.37,0.0,2.37
2019-06-19 08:00:00,2.602,0.0,2.602,0.14200000000000002,0,0.14200000000000002,2.46,0.0,2.46,2.632,0.0,2.632,0.14200000000000002,0,0.14200000000000002,2.49,0.0,2.49
2019-06-19 08:30:00,2.628,0.0,2.628,0.11800000000000001,0,0.11800000000000001,2.51,0.0,2.51,2.658,0.0,2.658,0.11800000000000001,0,0.11800000000000001,2.54,0.0,2.54
2019-06-19 09:00:00,2.551,0.0,2.551,0.151,0,0.151,2.4,0.0,2.4,2.581,0.0,2.581,0.151,0,0.151,2.43,0.0,2.43
2019-06-19 09:30:00,2.5425,0.59,2.6100586679,0.12250000000000001,0,0.12250000000000001,2.42,0.59,2.4908833774,3.5825,-0.25,3.5912123649,0.12250000000000001,0,0.12250000000000001,3.46,-0.25,3.4690200345
2019-06-19 10:00:00,0.1115,0.0,0.1115,0.1115,0,0.1115,0.0,0.0,0.0,4.7115,0.28,4.7198127346,0.1115,0,0.1115,4.6,0.28,4.6085138602
2019-06-19 10:30:00,0.08,0.0,0.08,0.08,0,0.08,0.0,0.0,0.0,4.68,0.30000000000000004,4.6896055271,0.08,0,0.08,4.6,0.30000000000000004,4.6097722286
2019-06-19 11:00:00,0.067,0.0,0.067,0.067,0,0.067,0.0,0.0,0.0,4.457,0.29,4.4664246327,0.067,0,0.067,4.39,0.29,4.3995681606
2019-06-19 11:30:00,0.17300000000000001,0.0,0.17300000000000001,0.17300000000000001,0,0.17300000000000001,0.0,0.0,0.0,4.053,0.32,4.0656129919,0.17300000000000001,0,0.17300000000000001,3.88,0.32,3.8931735127
2019-06-19 12:00:00,0.496,0.0,0.496,0.496,0,0.496,0.0,0.0,0.0,3.386,0.31,3.4001611727,0.496,0,0.496,2.89,0.31,2.9065787448
2019-06-19 12:30:00,0.453,0.0,0.453,0.453,0,0.453,0.0,0.0,0.0,3.243,0.28,3.2550651299,0.453,0,0.453,2.79,0.28,2.8040149786
2019-06-19 13:00:00,0.5875,0.0,0.5875,0.5875,0,0.5875,0.0,0.0,0.0,3.1575,0.25,3.1673816079,0.5875,0,0.5875,2.5700000000000003,0.25,2.582130903
2019-06-19 13:30:00,0.459,0.0,0.459,0.459,0,0.459,0.0,0.0,0.0,3.309,0.25,3.3184305025,0.459,0,0.459,2.85,0.25,2.8609439002
2019-06-19 14:00:00,0.396,0.0,0.396,0.396,0,0.396,0.0,0.0,0.0,3.436,0.28,3.4473897372,0.396,0,0.396,3.04,0.28,3.0528675045
2019-06-19 14:30:00,0.4305,0.0,0.4305,0.4305,0,0.4305,0.0,0.0,0.0,3.2005,0.29,3.2136117143,0.4305,0,0.4305,2.77,0.29,2.7851391348
2019-06-19 15:00:00,0.6255000000000001,0.0,0.6255000000000001,0.6255000000000001,0,0.6255000000000001,0.0,0.0,0.0,2.9755000000000003,0.27,2.9877249288,0.6255000000000001,0,0.6255000000000001,2.35,0.27,2.3654597862
2019-06-19 15:30:00,0.629,0.0,0.629,0.629,0,0.629,0.0,0.0,0.0,2.829,0.25,2.8400248238,0.629,0,0.629,2.2,0.25,2.2141589825
2019-06-19 16:00:00,0.6885,0.0,0.6885,0.6885,0,0.6885,0.0,0.0,0.0,2.8885,0.0,2.8885,0.6885,0,0.6885,2.2,0.0,2.2
2019-06-19 16:30:00,1.983,0.25,1.9986968254000002,0.623,0,0.623,1.3599999999999999,0.25,1.3827870407,2.743,0.26,2.7552947211000003,0.623,0,0.623,2.12,0.26,2.135883892
2019-06-19 17:00:00,1.9955,0.0,1.9955,0.5055000000000001,0,0.5055000000000001,1.49,0.0,1.49,2.0255,0.0,2.0255,0.5055000000000001,0,0.5055000000000001,1.52,0.0,1.52
2019-06-19 17:30:00,2.0895,0.0,2.0895,0.4395,0,0.4395,1.65,0.0,1.65,2.0995,0.0,2.0995,0.4395,0,0.4395,1.6600000000000001,0.0,1.6600000000000001
2019-06-19 18:00:00,2.197,0.0,2.197,0.297,0,0.297,1.9,0.0,1.9,2.217,0.0,2.217,0.297,0,0.297,1.92,0.0,1.92
2019-06-19 18:30:00,2.278,0.0,2.278,0.23800000000000002,0,0.23800000000000002,2.04,0.0,2.04,2.298,0.0,2.298,0.23800000000000002,0,0.23800000000000002,2.06,0.0,2.06
2019-06-19 19:00:00,2.3285,0.0,2.3285,0.28850000000000003,0,0.28850000000000003,2.04,0.0,2.04,2.3385,0.0,2.3385,0.28850000000000003,0,0.28850000000000003,2.05,0.0,2.05
2019-06-19 19:30:00,2.329,0.0,2.329,0.269,0,0.269,2.06,0.0,2.06,2.359,0.0,2.359,0.269,0,0.269,2.09,0.0,2.09
2019-06-19 20:00:00,2.3545,0.0,2.3545,0.2645,0,0.2645,2.09,0.0,2.09,2.3845,0.0,2.3845,0.2645,0,0.2645,2.12,0.0,2.12
2019-06-19 20:30:00,2.354,0.0,2.354,0.214,0,0.214,2.14,0.0,2.14,2.384,0.25,2.3970723811,0.214,0,0.214,2.17,0.25,2.1843534513
2019-06-19 21:00:00,2.3605,0.0,2.3605,0.2005,0,0.2005,2.16,0.0,2.16,2.3805,0.0,2.3805,0.2005,0,0.2005,2.18,0.0,2.18
2019-06-19 21:30:00,2.311,0.25,2.3244829533,0.131,0,0.131,2.18,0.25,2.1942880394,2.341,0.25,2.3543111519,0.131,0,0.131,2.21,0.25,2.2240953217
2019-06-19 22:00:00,2.2525,0.26,2.2674558981,0.0825,0,0.0825,2.17,0.26,2.185520533,2.2725,0.27,2.2884833952,0.0825,0,0.0825,2.19,0.27,2.2065810658
2019-06-19 22:30:00,2.1965,0.2,2.2055866,0.0965,0,0.0965,2.1,0.2,2.109502311,2.2165,0.31,2.2380733344,0.0965,0,0.0965,2.12,0.31,2.1425452154
2019-06-19 23:00:00,2.1055,0.27,2.1227412113,0.1155,0,0.1155,1.99,0.27,2.0082330542,2.1255,0.27,2.1425802785,0.1155,0,0.1155,2.01,0.27,2.0280532537
2019-06-19 23:30:00,1.9815,0.29,2.002608861,0.1315,0,0.1315,1.85,0.29,1.8725917868000002,2.0015,0.30000000000000004,2.0238582584,0.1315,0,0.1315,1.87,0.30000000000000004,1.8939112968
2019-06-20 00:00:00,1.9385,0.27,1.957212878,0.1385,0,0.1385,1.8,0.27,1.8201373575000002,1.9585,0.28,1.9784140745,0.1385,0,0.1385,1.82,0.28,1.8414125013
2019-06-20 00:30:00,1.8599999999999999,0.28,1.8809572031,0.13,0,0.13,1.73,0.28,1.7525124821,1.88,0.30000000000000004,1.9037857022,0.13,0,0.13,1.75,0.30000000000000004,1.7755280905
2019-06-20 01:00:00,1.8455,0.28,1.8666200069,0.10550000000000001,0,0.10550000000000001,1.74,0.28,1.7623847480000001,1.8655,0.29,1.8879063139,0.10550000000000001,0,0.10550000000000001,1.76,0.29,1.7837320427
2019-06-20 01:30:00,1.9415,0.27,1.9601842388000001,0.1315,0,0.1315,1.81,0.27,1.8300273222,1.9615,0.28,1.9813839229,0.1315,0,0.1315,1.83,0.28,1.8512968428
