Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-20 02:00:00,1.96,0.28,1.9798989873,0.16,0,0.16,1.8,0.28,1.8216476059,1.98,0.29,2.0011246838,0.16,0,0.16,1.82,0.29,1.8429595763000002
2019-06-20 02:30:00,1.94,0.28,1.9601020382,0.15,0,0.15,1.79,0.28,1.8117670932,1.9500000000000002,0.27,1.968603566,0.15,0,0.15,1.8,0.27,1.8201373575000002
2019-06-20 03:00:00,1.908,0.25,1.924308707,0.11800000000000001,0,0.11800000000000001,1.79,0.25,1.8073737854,1.9180000000000001,0.26,1.9355423013,0.11800000000000001,0,0.11800000000000001,1.8,0.26,1.8186808406
2019-06-20 03:30:00,1.8815,0.25,1.8980364196,0.1615,0,0.1615,1.72,0.25,1.7380736463000002,1.9015,0.26,1.9191931247,0.1615,0,0.1615,1.74,0.26,1.7593180497
2019-06-20 04:00:00,1.8945,-0.31,1.9196953534,0.1645,0,0.1645,1.73,-0.31,1.7575551200000001,1.8545,0.75,2.0004175189,0.1645,0,0.1645,1.69,0.75,1.8489456455000002
2019-06-20 04:30:00,1.874,0.25,1.8906020205,0.17400000000000002,0,0.17400000000000002,1.7000000000000002,0.25,1.7182840277,1.8940000000000001,0.26,1.9117625376,0.17400000000000002,0,0.17400000000000002,1.72,0.26,1.7395401691
2019-06-20 05:00:00,1.8639999999999999,0.15,1.8700256683,0.10400000000000001,0,0.10400000000000001,1.76,0.15,1.76638048,1.884,0.26,1.9018559357,0.10400000000000001,0,0.10400000000000001,1.78,0.26,1.7988885457000001
2019-06-20 05:30:00,1.8535,0.25,1.8702840025,0.12350000000000001,0,0.12350000000000001,1.73,0.25,1.7479702515,1.8735,0.25,1.8901064123,0.12350000000000001,0,0.12350000000000001,1.75,0.25,1.7677669530000002
2019-06-20 06:00:00,1.854,0.25,1.8707795166999999,0.184,0,0.184,1.67,0.25,1.6886088949,1.8639999999999999,0.25,1.8806902988,0.184,0,0.184,1.6800000000000002,0.25,1.6984993377
2019-06-20 06:30:00,1.9575,0.26,1.9746914316000002,0.17750000000000002,0,0.17750000000000002,1.78,0.26,1.7988885457000001,1.9775,0.26,1.9945190523,0.17750000000000002,0,0.17750000000000002,1.8,0.26,1.8186808406
2019-06-20 07:00:00,2.064,0.25,2.0790853758,0.114,0,0.114,1.9500000000000002,0.25,1.9659603251000002,2.094,0.26,2.1100796194,0.114,0,0.114,1.98,0.26,1.9969977466
2019-06-20 07:30:00,2.3165,0.0,2.3165,0.2265,0,0.2265,2.09,0.0,2.09,2.3465,0.0,2.3465,0.2265,0,0.2265,2.12,0.0,2.12
2019-06-20 08:00:00,2.371,0.0,2.371,0.231,0,0.231,2.14,0.0,2.14,2.391,0.0,2.391,0.231,0,0.231,2.16,0.0,2.16
2019-06-20 08:30:00,2.214,-0.4,2.2498435501,0.164,0,0.164,2.05,-0.4,2.0886598574,2.234,0.6900000000000001,2.3381308774000003,0.164,0,0.164,2.07,0.6900000000000001,2.1819715855
2019-06-20 09:00:00,2.1675,0.0,2.1675,0.34750000000000003,0,0.34750000000000003,1.82,0.0,1.82,2.1875,0.0,2.1875,0.34750000000000003,0,0.34750000000000003,1.8399999999999999,0.0,1.8399999999999999
2019-06-20 09:30:00,3.236,-0.45,3.2671388094,0.496,0,0.496,2.74,-0.45,2.7767066824,2.076,0.6000000000000001,2.1609664505,0.496,0,0.496,1.58,0.6000000000000001,1.6900887551000001
2019-06-20 10:00:00,3.8015,0.27,3.8110762587,0.5915,0,0.5915,3.21,0.27,3.2213351269,0.5915,0.0,0.5915,0.5915,0,0.5915,0.0,0.0,0.0
2019-06-20 10:30:00,3.2175,0.0,3.2175,0.7475,0,0.7475,2.47,0.0,2.47,0.7475,0.0,0.7475,0.7475,0,0.7475,0.0,0.0,0.0
2019-06-20 11:00:00,3.2635,0.0,3.2635,0.7235,0,0.7235,2.54,0.0,2.54,0.7235,0.0,0.7235,0.7235,0,0.7235,0.0,0.0,0.0
2019-06-20 11:30:00,3.2205,0.25,3.2301888877,0.7105,0,0.7105,2.51,0.25,2.5224194734000003,0.7105,0.0,0.7105,0.7105,0,0.7105,0.0,0.0,0.0
2019-06-20 12:00:00,3.08,-0.26,3.0909545451,0.78,0,0.78,2.3,-0.26,2.3146490015,0.78,0.0,0.78,0.78,0,0.78,0.0,0.0,0.0
2019-06-20 12:30:00,2.904,-0.25,2.9147411549,0.864,0,0.864,2.04,-0.25,2.0552615405,0.864,0.0,0.864,0.864,0,0.864,0.0,0.0,0.0
2019-06-20 13:00:00,2.763,0.0,2.763,0.963,0,0.963,1.8,0.0,1.8,0.963,0.0,0.963,0.963,0,0.963,0.0,0.0,0.0
2019-06-20 13:30:00,2.618,0.0,2.618,1.068,0,1.068,1.55,0.0,1.55,1.068,0.0,1.068,1.068,0,1.068,0.0,0.0,0.0
2019-06-20 14:00:00,2.64,0.0,2.64,0.97,0,0.97,1.67,0.0,1.67,0.97,0.0,0.97,0.97,0,0.97,0.0,0.0,0.0
2019-06-20 14:30:00,2.8285,0.0,2.8285,0.8985000000000001,0,0.8985000000000001,1.9300000000000002,0.0,1.9300000000000002,0.8985000000000001,0.0,0.8985000000000001,0.8985000000000001,0,0.8985000000000001,0.0,0.0,0.0
2019-06-20 15:00:00,1.9685000000000001,0.0,1.9685000000000001,0.9285,0,0.9285,1.04,0.0,1.04,1.9085,-0.67,2.0226893607,0.9285,0,0.9285,0.98,-0.67,1.1871394189
2019-06-20 15:30:00,1.7325,0.0,1.7325,1.0725,0,1.0725,0.66,0.0,0.66,1.7425000000000002,0.0,1.7425000000000002,1.0725,0,1.0725,0.67,0.0,0.67
2019-06-20 16:00:00,1.7610000000000001,0.0,1.7610000000000001,1.011,0,1.011,0.75,0.0,0.75,1.771,0.0,1.771,1.011,0,1.011,0.76,0.0,0.76
2019-06-20 16:30:00,1.874,0.0,1.874,0.854,0,0.854,1.02,0.0,1.02,1.884,0.0,1.884,0.854,0,0.854,1.03,0.0,1.03
2019-06-20 17:00:00,2.036,0.0,2.036,0.706,0,0.706,1.33,0.0,1.33,2.046,0.0,2.046,0.706,0,0.706,1.34,0.0,1.34
2019-06-20 17:30:00,2.1015,0.0,2.1015,0.7215,0,0.7215,1.38,0.0,1.38,2.1215,0.0,2.1215,0.7215,0,0.7215,1.4,0.0,1.4
2019-06-20 18:00:00,2.1955,0.0,2.1955,0.6555000000000001,0,0.6555000000000001,1.54,0.0,1.54,2.2155,0.0,2.2155,0.6555000000000001,0,0.6555000000000001,1.56,0.0,1.56
2019-06-20 18:30:00,2.3385,0.0,2.3385,0.5285000000000001,0,0.5285000000000001,1.81,0.0,1.81,2.3585000000000003,0.0,2.3585000000000003,0.5285000000000001,0,0.5285000000000001,1.83,0.0,1.83
2019-06-20 19:00:00,2.237,0.0,2.237,0.607,0,0.607,1.63,0.0,1.63,2.257,0.0,2.257,0.607,0,0.607,1.65,0.0,1.65
2019-06-20 19:30:00,2.26,0.0,2.26,0.52,0,0.52,1.74,0.0,1.74,2.2800000000000002,0.0,2.2800000000000002,0.52,0,0.52,1.76,0.0,1.76
2019-06-20 20:00:00,2.299,0.0,2.299,0.429,0,0.429,1.87,0.0,1.87,2.319,0.0,2.319,0.429,0,0.429,1.8900000000000001,0.0,1.8900000000000001
2019-06-20 20:30:00,2.334,0.0,2.334,0.424,0,0.424,1.9100000000000001,0.0,1.9100000000000001,2.354,0.25,2.3672380531,0.424,0,0.424,1.9300000000000002,0.25,1.9461243537000001
2019-06-20 21:00:00,2.311,0.25,2.3244829533,0.311,0,0.311,2.0,0.25,2.0155644371,2.341,0.25,2.3543111519,0.311,0,0.311,2.03,0.25,2.0453361582
2019-06-20 21:30:00,2.287,0.25,2.3006236111,0.137,0,0.137,2.15,0.25,2.1644860822,2.307,0.26,2.3216048329,0.137,0,0.137,2.17,0.26,2.185520533
2019-06-20 22:00:00,2.273,0.26,2.2878218899,0.153,0,0.153,2.12,0.26,2.135883892,2.293,0.27,2.3088414844000003,0.153,0,0.153,2.14,0.27,2.156965461
2019-06-20 22:30:00,2.1965,0.26,2.2118345892,0.1365,0,0.1365,2.06,0.26,2.0763429389,2.2265,0.26,2.2416293739,0.1365,0,0.1365,2.09,0.26,2.1061101586
2019-06-20 23:00:00,2.121,0.25,2.1356827948,0.181,0,0.181,1.94,0.25,1.9560419218,2.141,0.26,2.1567292366,0.181,0,0.181,1.96,0.26,1.9771696943000001
2019-06-20 23:30:00,2.07,0.26,2.0862646045,0.17,0,0.17,1.9,0.26,1.9177069641000002,2.1,0.27,2.1172859986,0.17,0,0.17,1.9300000000000002,0.27,1.9487944992
2019-06-21 00:00:00,1.9815,0.27,1.9998105535000001,0.1515,0,0.1515,1.83,0.27,1.8498108011,2.0015,0.28,2.0209904131,0.1515,0,0.1515,1.85,0.28,1.8710692130000002
2019-06-21 00:30:00,1.9180000000000001,0.28,1.9383302092,0.108,0,0.108,1.81,0.28,1.8315294155,1.928,0.30000000000000004,1.9512006560000001,0.108,0,0.108,1.82,0.30000000000000004,1.8445595680000002
2019-06-21 01:00:00,1.9125,0.27,1.9314647939,0.1625,0,0.1625,1.75,0.27,1.7707060739,1.9325,0.29,1.9541382372,0.1625,0,0.1625,1.77,0.29,1.7935997324000001
2019-06-21 01:30:00,1.984,0.26,2.0009637678,0.254,0,0.254,1.73,0.26,1.7494284781,2.004,0.27,2.0221068221,0.254,0,0.254,1.75,0.27,1.7707060739
2019-06-21 02:00:00,1.97,0.27,1.9884164554,0.11,0,0.11,1.8599999999999999,0.27,1.8794946129,1.99,0.29,2.0110196419,0.11,0,0.11,1.88,0.29,1.9022355270000002
2019-06-21 02:30:00,1.9785,0.25,1.9942322458000001,0.08850000000000001,0,0.08850000000000001,1.8900000000000001,0.25,1.9064626931,1.9985,0.26,2.0153417204,0.08850000000000001,0,0.08850000000000001,1.9100000000000001,0.26,1.9276151068
2019-06-21 03:00:00,1.912,0.2,1.9224317933,0.162,0,0.162,1.75,0.2,1.7613914954,1.9220000000000002,0.36,1.9554242506000001,0.162,0,0.162,1.76,0.36,1.7964409258
2019-06-21 03:30:00,1.8815,0.0,1.8815,0.1515,0,0.1515,1.73,0.0,1.73,1.8615,0.59,1.9527627224000002,0.1515,0,0.1515,1.71,0.59,1.8089223311
2019-06-21 04:00:00,1.874,-0.29,1.8963058825,0.224,0,0.224,1.65,-0.29,1.6752910195,1.814,0.81,1.9866293061,0.224,0,0.224,1.5899999999999999,0.81,1.784432683
2019-06-21 04:30:00,1.8855,-0.28,1.9061768674000001,0.1855,0,0.1855,1.7000000000000002,-0.28,1.7229045243,1.8355000000000001,0.8,2.0022637813,0.1855,0,0.1855,1.65,0.8,1.8337120821
2019-06-21 05:00:00,1.897,-0.2,1.9075138269,0.077,0,0.077,1.82,-0.2,1.8309560344,1.847,0.74,1.9897258605,0.077,0,0.077,1.77,0.74,1.9184629264000002
2019-06-21 05:30:00,1.847,0.28,1.8681030485,0.057,0,0.057,1.79,0.28,1.8117670932,1.857,0.29,1.8795076483000002,0.057,0,0.057,1.8,0.29,1.8232114524
2019-06-21 06:00:00,1.8665,0.30000000000000004,1.8904555668,0.036500000000000005,0,0.036500000000000005,1.83,0.30000000000000004,1.8544271353,1.8965,0.32,1.9233076327,0.036500000000000005,0,0.036500000000000005,1.8599999999999999,0.32,1.8873261508999999
2019-06-21 06:30:00,1.9755,0.13,1.9797727774,0.035500000000000004,0,0.035500000000000004,1.94,0.13,1.9443507914,1.9755,0.41000000000000003,2.0175976432,0.035500000000000004,0,0.035500000000000004,1.94,0.41000000000000003,1.9828514821
2019-06-21 07:00:00,2.112,0.25,2.1267449306,0.022,0,0.022,2.09,0.25,2.1048990475,2.142,0.25,2.1565398211,0.022,0,0.022,2.12,0.25,2.134689673
2019-06-21 07:30:00,2.2105,0.25,2.2245921536,0.0405,0,0.0405,2.17,0.25,2.1843534513,2.2405,0.26,2.2555354685999998,0.0405,0,0.0405,2.2,0.26,2.215310362
2019-06-21 08:00:00,2.2335,0.0,2.2335,0.0835,0,0.0835,2.15,0.0,2.15,2.2635,0.25,2.2772642029,0.0835,0,0.0835,2.18,0.25,2.1942880394
2019-06-21 08:30:00,2.11,0.0,2.11,0.13,0,0.13,1.98,0.0,1.98,2.13,0.0,2.13,0.13,0,0.13,2.0,0.0,2.0
2019-06-21 09:00:00,2.069,0.0,2.069,0.23900000000000002,0,0.23900000000000002,1.83,0.0,1.83,2.089,0.0,2.089,0.23900000000000002,0,0.23900000000000002,1.85,0.0,1.85
2019-06-21 09:30:00,2.0435,0.0,2.0435,0.3635,0,0.3635,1.6800000000000002,0.0,1.6800000000000002,2.0635,0.0,2.0635,0.3635,0,0.3635,1.7000000000000002,0.0,1.7000000000000002
2019-06-21 10:00:00,2.0315,0.0,2.0315,0.4015,0,0.4015,1.63,0.0,1.63,2.0515,0.0,2.0515,0.4015,0,0.4015,1.65,0.0,1.65
2019-06-21 10:30:00,1.9115000000000002,0.0,1.9115000000000002,0.4615,0,0.4615,1.45,0.0,1.45,1.9315,0.0,1.9315,0.4615,0,0.4615,1.47,0.0,1.47
2019-06-21 11:00:00,1.8825,0.0,1.8825,0.47250000000000003,0,0.47250000000000003,1.4100000000000001,0.0,1.4100000000000001,1.9025,0.0,1.9025,0.47250000000000003,0,0.47250000000000003,1.43,0.0,1.43
2019-06-21 11:30:00,1.9455,0.0,1.9455,0.4055,0,0.4055,1.54,0.0,1.54,1.9655,0.0,1.9655,0.4055,0,0.4055,1.56,0.0,1.56
2019-06-21 12:00:00,1.909,0.0,1.909,0.419,0,0.419,1.49,0.0,1.49,1.929,0.0,1.929,0.419,0,0.419,1.51,0.0,1.51
2019-06-21 12:30:00,1.8900000000000001,0.0,1.8900000000000001,0.48,0,0.48,1.4100000000000001,0.0,1.4100000000000001,1.9100000000000001,0.0,1.9100000000000001,0.48,0,0.48,1.43,0.0,1.43
2019-06-21 13:00:00,1.858,0.0,1.858,0.528,0,0.528,1.33,0.0,1.33,1.8780000000000001,0.0,1.8780000000000001,0.528,0,0.528,1.35,0.0,1.35
2019-06-21 13:30:00,1.8265,0.0,1.8265,0.5765,0,0.5765,1.25,0.0,1.25,1.8365,0.0,1.8365,0.5765,0,0.5765,1.26,0.0,1.26
2019-06-21 14:00:00,1.7655,0.0,1.7655,0.5255000000000001,0,0.5255000000000001,1.24,0.0,1.24,1.7855,0.0,1.7855,0.5255000000000001,0,0.5255000000000001,1.26,0.0,1.26
2019-06-21 14:30:00,1.721,0.0,1.721,0.581,0,0.581,1.1400000000000001,0.0,1.1400000000000001,1.741,0.0,1.741,0.581,0,0.581,1.16,0.0,1.16
2019-06-21 15:00:00,1.721,0.0,1.721,0.551,0,0.551,1.17,0.0,1.17,1.741,0.0,1.741,0.551,0,0.551,1.19,0.0,1.19
2019-06-21 15:30:00,1.7705000000000002,0.0,1.7705000000000002,0.5405,0,0.5405,1.23,0.0,1.23,1.7805,0.0,1.7805,0.5405,0,0.5405,1.24,0.0,1.24
2019-06-21 16:00:00,1.7865000000000002,0.0,1.7865000000000002,0.48650000000000004,0,0.48650000000000004,1.3,0.0,1.3,1.8065,0.0,1.8065,0.48650000000000004,0,0.48650000000000004,1.32,0.0,1.32
2019-06-21 16:30:00,1.823,-0.41000000000000003,1.8685365932,0.443,0,0.443,1.38,-0.41000000000000003,1.4396180049,1.833,0.6000000000000001,1.9287013766,0.443,0,0.443,1.3900000000000001,0.6000000000000001,1.5139682956
2019-06-21 17:00:00,1.941,0.0,1.941,0.381,0,0.381,1.56,0.0,1.56,1.971,0.0,1.971,0.381,0,0.381,1.5899999999999999,0.0,1.5899999999999999
2019-06-21 17:30:00,2.004,0.0,2.004,0.314,0,0.314,1.69,0.0,1.69,2.024,0.0,2.024,0.314,0,0.314,1.71,0.0,1.71
2019-06-21 18:00:00,2.0905,0.0,2.0905,0.2305,0,0.2305,1.8599999999999999,0.0,1.8599999999999999,2.1105,0.0,2.1105,0.2305,0,0.2305,1.88,0.0,1.88
2019-06-21 18:30:00,2.151,0.0,2.151,0.151,0,0.151,2.0,0.0,2.0,2.171,0.0,2.171,0.151,0,0.151,2.02,0.0,2.02
2019-06-21 19:00:00,2.2035,0.0,2.2035,0.0635,0,0.0635,2.14,0.0,2.14,2.2235,0.0,2.2235,0.0635,0,0.0635,2.16,0.0,2.16
2019-06-21 19:30:00,2.2535,0.0,2.2535,0.0235,0,0.0235,2.23,0.0,2.23,2.2735,0.0,2.2735,0.0235,0,0.0235,2.25,0.0,2.25
2019-06-21 20:00:00,2.2845,0.0,2.2845,0.0045000000000000005,0,0.0045000000000000005,2.2800000000000002,0.0,2.2800000000000002,2.3145,0.0,2.3145,0.0045000000000000005,0,0.0045000000000000005,2.31,0.0,2.31
2019-06-21 20:30:00,2.2815,0.25,2.2951562583,0.0015,0,0.0015,2.2800000000000002,0.25,2.2936651892,2.3215,0.26,2.3360141802,0.0015,0,0.0015,2.32,0.26,2.334523506
2019-06-21 21:00:00,2.2805,0.25,2.2941622109,0.0005,0,0.0005,2.2800000000000002,0.25,2.2936651892,2.3005,0.25,2.3140441331,0.0005,0,0.0005,2.3,0.25,2.3135470603
2019-06-21 21:30:00,2.18,0.26,2.19544984,0.0,0,0.0,2.18,0.26,2.19544984,2.21,0.27,2.2264321234,0.0,0,0.0,2.21,0.27,2.2264321234
2019-06-21 22:00:00,2.21,0.27,2.2264321234,0.0,0,0.0,2.21,0.27,2.2264321234,2.23,0.28,2.2475097330000002,0.0,0,0.0,2.23,0.28,2.2475097330000002
2019-06-21 22:30:00,2.12,0.30000000000000004,2.1411212016,0.0,0,0.0,2.12,0.30000000000000004,2.1411212016,2.15,0.32,2.1736835096,0.0,0,0.0,2.15,0.32,2.1736835096
2019-06-21 23:00:00,2.1,0.31,2.1227576404,0.0,0,0.0,2.1,0.31,2.1227576404,2.13,0.33,2.1554117936,0.0,0,0.0,2.13,0.33,2.1554117936
2019-06-21 23:30:00,2.03,0.31,2.05353354,0.0,0,0.0,2.03,0.31,2.05353354,2.05,0.32,2.0748252939,0.0,0,0.0,2.05,0.32,2.0748252939
2019-06-22 00:00:00,1.94,0.30000000000000004,1.9630588376,0.0,0,0.0,1.94,0.30000000000000004,1.9630588376,1.97,0.31,1.9942417104999999,0.0,0,0.0,1.97,0.31,1.9942417104999999
2019-06-22 00:30:00,1.92,0.28,1.9403092537000002,0.0,0,0.0,1.92,0.28,1.9403092537000002,1.94,0.29,1.9615555052,0.0,0,0.0,1.94,0.29,1.9615555052
2019-06-22 01:00:00,1.87,0.29,1.8923530326,0.0,0,0.0,1.87,0.29,1.8923530326,1.8900000000000001,0.30000000000000004,1.9136614121000002,0.0,0,0.0,1.8900000000000001,0.30000000000000004,1.9136614121000002
2019-06-22 01:30:00,1.92,0.29,1.9417775362,0.0,0,0.0,1.92,0.29,1.9417775362,1.94,0.33,1.9678668654,0.0,0,0.0,1.94,0.33,1.9678668654
2019-06-22 02:00:00,1.92,-0.27,1.9388914358,0.0,0,0.0,1.92,-0.27,1.9388914358,1.8599999999999999,0.88,2.0576685836,0.0,0,0.0,1.8599999999999999,0.88,2.0576685836
2019-06-22 02:30:00,1.9,0.30000000000000004,1.9235384062,0.0,0,0.0,1.9,0.30000000000000004,1.9235384062,1.88,0.5700000000000001,1.9645101171000001,0.0,0,0.0,1.88,0.5700000000000001,1.9645101171000001
2019-06-22 03:00:00,1.8399999999999999,0.33,1.8693581786000002,0.0,0,0.0,1.8399999999999999,0.33,1.8693581786000002,1.8599999999999999,0.34,1.890819928,0.0,0,0.0,1.8599999999999999,0.34,1.890819928
2019-06-22 03:30:00,1.8505,0.33,1.8796941906,0.0005,0,0.0005,1.85,0.33,1.8792019583,1.8705,0.34,1.9011497179,0.0005,0,0.0005,1.87,0.34,1.9006577809
2019-06-22 04:00:00,1.8,0.31,1.8264993841,0.0,0,0.0,1.8,0.31,1.8264993841,1.82,0.33,1.8496756472,0.0,0,0.0,1.82,0.33,1.8496756472
2019-06-22 04:30:00,1.811,0.33,1.8408207409,0.001,0,0.001,1.81,0.33,1.8398369493,1.831,0.35000000000000003,1.8641515496,0.001,0,0.001,1.83,0.35000000000000003,1.8631693428
2019-06-22 05:00:00,1.807,0.31,1.833398211,0.027,0,0.027,1.78,0.31,1.8067927385,1.827,0.32,1.8548123894000001,0.027,0,0.027,1.8,0.32,1.8282231811
2019-06-22 05:30:00,1.772,0.32,1.8006621005,0.14200000000000002,0,0.14200000000000002,1.63,0.32,1.661114084,1.782,0.34,1.8141455289000001,0.14200000000000002,0,0.14200000000000002,1.6400000000000001,0.34,1.6748731295
2019-06-22 06:00:00,1.7650000000000001,0.32,1.7937739545,0.195,0,0.195,1.57,0.32,1.602279626,1.7850000000000001,0.34,1.8170924577,0.195,0,0.195,1.5899999999999999,0.34,1.6259458786
2019-06-22 06:30:00,1.841,0.28,1.8621710448000002,0.35100000000000003,0,0.35100000000000003,1.49,0.28,1.5160804728000001,1.851,0.30000000000000004,1.8751535937,0.35100000000000003,0,0.35100000000000003,1.5,0.30000000000000004,1.5297058541
2019-06-22 07:00:00,1.854,0.27,1.8735570448,0.41400000000000003,0,0.41400000000000003,1.44,0.27,1.4650938536,1.874,0.27,1.8933504694,0.41400000000000003,0,0.41400000000000003,1.46,0.27,1.4847558722
2019-06-22 07:30:00,1.9100000000000001,0.27,1.9289893727,0.4,0,0.4,1.51,0.27,1.5339491517,1.92,0.27,1.9388914358,0.4,0,0.4,1.52,0.27,1.5437940277000002
2019-06-22 08:00:00,1.9255,0.25,1.9416617239,0.3955,0,0.3955,1.53,0.25,1.5502902954,1.9455,0.26,1.9627965381,0.3955,0,0.3955,1.55,0.26,1.5716551785
2019-06-22 08:30:00,1.916,-0.37,1.9513984729,0.386,0,0.386,1.53,-0.37,1.5741029191,1.9260000000000002,0.67,2.0392096508,0.386,0,0.386,1.54,0.67,1.6794344286
2019-06-22 09:00:00,1.915,0.0,1.915,0.515,0,0.515,1.4,0.0,1.4,1.935,0.0,1.935,0.515,0,0.515,1.42,0.0,1.42
2019-06-22 09:30:00,1.9065,0.0,1.9065,0.5365,0,0.5365,1.37,0.0,1.37,1.9165,0.0,1.9165,0.5365,0,0.5365,1.38,0.0,1.38
2019-06-22 10:00:00,1.8010000000000002,0.0,1.8010000000000002,0.621,0,0.621,1.18,0.0,1.18,1.811,0.0,1.811,0.621,0,0.621,1.19,0.0,1.19
2019-06-22 10:30:00,1.839,0.0,1.839,0.6990000000000001,0,0.6990000000000001,1.1400000000000001,0.0,1.1400000000000001,1.849,0.0,1.849,0.6990000000000001,0,0.6990000000000001,1.15,0.0,1.15
2019-06-22 11:00:00,1.7650000000000001,0.0,1.7650000000000001,0.755,0,0.755,1.01,0.0,1.01,1.775,0.0,1.775,0.755,0,0.755,1.02,0.0,1.02
2019-06-22 11:30:00,1.7025000000000001,0.0,1.7025000000000001,0.8625,0,0.8625,0.84,0.0,0.84,1.7025000000000001,0.0,1.7025000000000001,0.8625,0,0.8625,0.84,0.0,0.84
2019-06-22 12:00:00,1.678,0.0,1.678,0.998,0,0.998,0.68,0.0,0.68,1.6880000000000002,0.0,1.6880000000000002,0.998,0,0.998,0.6900000000000001,0.0,0.6900000000000001
2019-06-22 12:30:00,1.576,0.25,1.5957054866,1.166,0,1.166,0.41000000000000003,0.25,0.4802082881,1.576,0.26,1.5973027265000002,1.166,0,1.166,0.41000000000000003,0.26,0.48548944380000003
2019-06-22 13:00:00,1.5474999999999999,0.26,1.5691896794,1.1075,0,1.1075,0.44,0.26,0.5110772936,1.5575,0.26,1.5790523266,1.1075,0,1.1075,0.45,0.26,0.5197114584
2019-06-22 13:30:00,1.562,0.30000000000000004,1.5905483331,1.042,0,1.042,0.52,0.30000000000000004,0.6003332408000001,1.562,0.32,1.5944415950000002,1.042,0,1.042,0.52,0.32,0.6105735009000001
2019-06-22 14:00:00,1.5255,0.32,1.5587014628,1.0055,0,1.0055,0.52,0.32,0.6105735009000001,1.5255,0.34,1.5629300208,1.0055,0,1.0055,0.52,0.34,0.6212889827
2019-06-22 14:30:00,1.486,0.34,1.5244002099,0.966,0,0.966,0.52,0.34,0.6212889827,1.486,0.32,1.5200644723,0.966,0,0.966,0.52,0.32,0.6105735009000001
2019-06-22 15:00:00,1.5455,0.0,1.5455,0.9755,0,0.9755,0.5700000000000001,0.0,0.5700000000000001,1.5455,0.0,1.5455,0.9755,0,0.9755,0.5700000000000001,0.0,0.5700000000000001
2019-06-22 15:30:00,1.638,0.0,1.638,1.008,0,1.008,0.63,0.0,0.63,1.6480000000000001,0.0,1.6480000000000001,1.008,0,1.008,0.64,0.0,0.64
2019-06-22 16:00:00,1.705,0.0,1.705,0.915,0,0.915,0.79,0.0,0.79,1.7149999999999999,0.0,1.7149999999999999,0.915,0,0.915,0.8,0.0,0.8
2019-06-22 16:30:00,1.8559999999999999,0.0,1.8559999999999999,0.786,0,0.786,1.07,0.0,1.07,1.866,0.0,1.866,0.786,0,0.786,1.08,0.0,1.08
2019-06-22 17:00:00,1.9045,0.0,1.9045,1.0045,0,1.0045,0.9,0.0,0.9,1.9145,0.0,1.9145,1.0045,0,1.0045,0.91,0.0,0.91
2019-06-22 17:30:00,1.9769999999999999,0.0,1.9769999999999999,0.847,0,0.847,1.13,0.0,1.13,1.987,0.0,1.987,0.847,0,0.847,1.1400000000000001,0.0,1.1400000000000001
2019-06-22 18:00:00,2.1185,0.0,2.1185,0.5985,0,0.5985,1.52,0.0,1.52,2.1385,0.0,2.1385,0.5985,0,0.5985,1.54,0.0,1.54
2019-06-22 18:30:00,2.1605,0.0,2.1605,0.6105,0,0.6105,1.55,0.0,1.55,2.1805,0.0,2.1805,0.6105,0,0.6105,1.57,0.0,1.57
2019-06-22 19:00:00,2.2395,0.0,2.2395,0.6895,0,0.6895,1.55,0.0,1.55,2.2495,0.0,2.2495,0.6895,0,0.6895,1.56,0.0,1.56
2019-06-22 19:30:00,2.2105,0.0,2.2105,0.6505000000000001,0,0.6505000000000001,1.56,0.0,1.56,2.2205,0.0,2.2205,0.6505000000000001,0,0.6505000000000001,1.57,0.0,1.57
2019-06-22 20:00:00,2.1615,0.0,2.1615,0.6015,0,0.6015,1.56,0.0,1.56,2.1715,0.0,2.1715,0.6015,0,0.6015,1.57,0.0,1.57
2019-06-22 20:30:00,2.193,0.0,2.193,0.553,0,0.553,1.6400000000000001,0.0,1.6400000000000001,2.203,0.0,2.203,0.553,0,0.553,1.65,0.0,1.65
2019-06-22 21:00:00,2.1905,0.0,2.1905,0.5605,0,0.5605,1.63,0.0,1.63,2.2005,0.24,2.2135492427,0.5605,0,0.5605,1.6400000000000001,0.24,1.6574679484
2019-06-22 21:30:00,2.194,0.0,2.194,0.514,0,0.514,1.6800000000000002,0.0,1.6800000000000002,2.214,0.0,2.214,0.514,0,0.514,1.7000000000000002,0.0,1.7000000000000002
2019-06-22 22:00:00,2.1425,0.0,2.1425,0.5425,0,0.5425,1.6,0.0,1.6,2.1525,0.0,2.1525,0.5425,0,0.5425,1.6099999999999999,0.0,1.6099999999999999
2019-06-22 22:30:00,2.1355,0.0,2.1355,0.5255000000000001,0,0.5255000000000001,1.6099999999999999,0.0,1.6099999999999999,2.1555,0.0,2.1555,0.5255000000000001,0,0.5255000000000001,1.63,0.0,1.63
2019-06-22 23:00:00,2.06,0.0,2.06,0.47000000000000003,0,0.47000000000000003,1.5899999999999999,0.0,1.5899999999999999,2.08,0.0,2.08,0.47000000000000003,0,0.47000000000000003,1.6099999999999999,0.0,1.6099999999999999
2019-06-22 23:30:00,1.9929999999999999,0.26,2.0098878078,0.5630000000000001,0,0.5630000000000001,1.43,0.26,1.4534441854,2.013,0.27,2.0310265877,0.5630000000000001,0,0.5630000000000001,1.45,0.27,1.4749237268
2019-06-23 00:00:00,1.913,0.25,1.9292664409,0.5630000000000001,0,0.5630000000000001,1.35,0.25,1.3729530218,1.933,0.25,1.9490995357,0.5630000000000001,0,0.5630000000000001,1.37,0.25,1.3926234236
2019-06-23 00:30:00,1.8755000000000002,0.26,1.8934360961,0.4955,0,0.4955,1.38,0.26,1.4042791745,1.8955000000000002,0.26,1.9132486117,0.4955,0,0.4955,1.4,0.26,1.4239382009
2019-06-23 01:00:00,1.854,0.26,1.8721420886,0.5740000000000001,0,0.5740000000000001,1.28,0.26,1.3061393494,1.8639999999999999,0.25,1.8806902988,0.5740000000000001,0,0.5740000000000001,1.29,0.25,1.3140015220999999
2019-06-23 01:30:00,1.8815,0.25,1.8980364196,0.6915,0,0.6915,1.19,0.25,1.2159769735000001,1.8915000000000002,0.25,1.9079497504,0.6915,0,0.6915,1.2,0.25,1.2257650672
2019-06-23 02:00:00,1.871,0.0,1.871,0.751,0,0.751,1.12,0.0,1.12,1.891,0.25,1.9074540624,0.751,0,0.751,1.1400000000000001,0.25,1.1670903992000001
2019-06-23 02:30:00,1.9180000000000001,0.0,1.9180000000000001,0.788,0,0.788,1.13,0.0,1.13,1.928,0.0,1.928,0.788,0,0.788,1.1400000000000001,0.0,1.1400000000000001
2019-06-23 03:00:00,1.873,0.0,1.873,0.753,0,0.753,1.12,0.0,1.12,1.873,0.0,1.873,0.753,0,0.753,1.12,0.0,1.12
2019-06-23 03:30:00,1.8365,0.0,1.8365,0.7665000000000001,0,0.7665000000000001,1.07,0.0,1.07,1.8465,0.0,1.8465,0.7665000000000001,0,0.7665000000000001,1.08,0.0,1.08
2019-06-23 04:00:00,1.784,0.0,1.784,0.794,0,0.794,0.99,0.0,0.99,1.794,0.0,1.794,0.794,0,0.794,1.0,0.0,1.0
2019-06-23 04:30:00,1.7995,0.0,1.7995,0.7895000000000001,0,0.7895000000000001,1.01,0.0,1.01,1.8094999999999999,0.0,1.8094999999999999,0.7895000000000001,0,0.7895000000000001,1.02,0.0,1.02
2019-06-23 05:00:00,1.8115,-0.34,1.8431310994999999,0.7715000000000001,0,0.7715000000000001,1.04,-0.34,1.0941663493,1.8215,0.6900000000000001,1.9478096031,0.7715000000000001,0,0.7715000000000001,1.05,0.6900000000000001,1.2564234955
2019-06-23 05:30:00,1.7925,0.0,1.7925,0.7425,0,0.7425,1.05,0.0,1.05,1.8025,0.0,1.8025,0.7425,0,0.7425,1.06,0.0,1.06
2019-06-23 06:00:00,1.7615,0.0,1.7615,0.7915000000000001,0,0.7915000000000001,0.97,0.0,0.97,1.7715,0.0,1.7715,0.7915000000000001,0,0.7915000000000001,0.98,0.0,0.98
2019-06-23 06:30:00,1.812,0.0,1.812,0.8220000000000001,0,0.8220000000000001,0.99,0.0,0.99,1.822,0.0,1.822,0.8220000000000001,0,0.8220000000000001,1.0,0.0,1.0
2019-06-23 07:00:00,1.9015,-0.39,1.941082752,0.8115,0,0.8115,1.09,-0.39,1.1576700739,1.8815,0.63,1.9841729385,0.8115,0,0.8115,1.07,0.63,1.2416923935
2019-06-23 07:30:00,1.9895,0.0,1.9895,0.7795000000000001,0,0.7795000000000001,1.21,0.0,1.21,2.0095,0.0,2.0095,0.7795000000000001,0,0.7795000000000001,1.23,0.0,1.23
2019-06-23 08:00:00,2.047,0.0,2.047,0.717,0,0.717,1.33,0.0,1.33,2.057,0.0,2.057,0.717,0,0.717,1.34,0.0,1.34
2019-06-23 08:30:00,2.0455,0.0,2.0455,0.5855,0,0.5855,1.46,0.0,1.46,2.0555,0.0,2.0555,0.5855,0,0.5855,1.47,0.0,1.47
2019-06-23 09:00:00,2.076,0.0,2.076,0.496,0,0.496,1.58,0.0,1.58,2.086,0.0,2.086,0.496,0,0.496,1.5899999999999999,0.0,1.5899999999999999
2019-06-23 09:30:00,2.1495,-0.41000000000000003,2.1882527848,0.5695,0,0.5695,1.58,-0.41000000000000003,1.6323296236,2.1595,0.63,2.2495200044,0.5695,0,0.5695,1.5899999999999999,0.63,1.7102631376000001
2019-06-23 10:00:00,2.2275,-0.4,2.2631297465999998,0.5475,0,0.5475,1.6800000000000002,-0.4,1.7269626516,2.1775,0.64,2.2696048665,0.5475,0,0.5475,1.63,0.64,1.7511424842
2019-06-23 10:30:00,2.2375,-0.41000000000000003,2.2747541076,0.5975,0,0.5975,1.6400000000000001,-0.41000000000000003,1.6904733065,2.1875,0.62,2.2736658176,0.5975,0,0.5975,1.5899999999999999,0.62,1.7066048166
2019-06-23 11:00:00,2.208,-0.4,2.2439393931,0.338,0,0.338,1.87,-0.4,1.9123022774,2.158,0.66,2.2566709995,0.338,0,0.338,1.82,0.66,1.9359752065
2019-06-23 11:30:00,2.24,-0.42,2.2790348835,0.26,0,0.26,1.98,-0.42,2.0240553352,2.18,0.63,2.2692069099,0.26,0,0.26,1.92,0.63,2.0207176943
2019-06-23 12:00:00,2.2665,-0.4,2.3015260698,0.41650000000000004,0,0.41650000000000004,1.85,-0.4,1.8927493230999999,2.2765,0.68,2.3758897807,0.41650000000000004,0,0.41650000000000004,1.8599999999999999,0.68,1.9804039992
2019-06-23 12:30:00,2.2685,0.0,2.2685,0.40850000000000003,0,0.40850000000000003,1.8599999999999999,0.0,1.8599999999999999,2.2885,0.0,2.2885,0.40850000000000003,0,0.40850000000000003,1.88,0.0,1.88
2019-06-23 13:00:00,2.17,0.0,2.17,0.36,0,0.36,1.81,0.0,1.81,2.19,0.0,2.19,0.36,0,0.36,1.83,0.0,1.83
2019-06-23 13:30:00,2.121,0.0,2.121,0.341,0,0.341,1.78,0.0,1.78,2.151,0.0,2.151,0.341,0,0.341,1.81,0.0,1.81
2019-06-23 14:00:00,2.088,0.0,2.088,0.338,0,0.338,1.75,0.0,1.75,2.118,0.0,2.118,0.338,0,0.338,1.78,0.0,1.78
2019-06-23 14:30:00,2.2865,0.0,2.2865,0.28650000000000003,0,0.28650000000000003,2.0,0.0,2.0,2.3165,0.0,2.3165,0.28650000000000003,0,0.28650000000000003,2.03,0.0,2.03
2019-06-23 15:00:00,2.2715,0.0,2.2715,0.28150000000000003,0,0.28150000000000003,1.99,0.0,1.99,2.2915,0.0,2.2915,0.28150000000000003,0,0.28150000000000003,2.01,0.0,2.01
2019-06-23 15:30:00,2.343,0.0,2.343,0.263,0,0.263,2.08,0.0,2.08,2.363,0.0,2.363,0.263,0,0.263,2.1,0.0,2.1
2019-06-23 16:00:00,2.2885,0.0,2.2885,0.35850000000000004,0,0.35850000000000004,1.9300000000000002,0.0,1.9300000000000002,2.3185000000000002,0.0,2.3185000000000002,0.35850000000000004,0,0.35850000000000004,1.96,0.0,1.96
2019-06-23 16:30:00,2.346,0.0,2.346,0.326,0,0.326,2.02,0.0,2.02,2.366,0.0,2.366,0.326,0,0.326,2.04,0.0,2.04
2019-06-23 17:00:00,2.4355,0.0,2.4355,0.3355,0,0.3355,2.1,0.0,2.1,2.4655,0.0,2.4655,0.3355,0,0.3355,2.13,0.0,2.13
2019-06-23 17:30:00,2.4675000000000002,0.0,2.4675000000000002,0.1975,0,0.1975,2.27,0.0,2.27,2.4975,0.0,2.4975,0.1975,0,0.1975,2.3,0.0,2.3
2019-06-23 18:00:00,2.484,0.0,2.484,0.114,0,0.114,2.37,0.0,2.37,2.524,0.0,2.524,0.114,0,0.114,2.41,0.0,2.41
2019-06-23 18:30:00,2.4525,0.0,2.4525,0.0625,0,0.0625,2.39,0.0,2.39,2.4825,0.0,2.4825,0.0625,0,0.0625,2.42,0.0,2.42
2019-06-23 19:00:00,2.4005,0.0,2.4005,0.0505,0,0.0505,2.35,0.0,2.35,2.4205,0.0,2.4205,0.0505,0,0.0505,2.37,0.0,2.37
2019-06-23 19:30:00,2.315,-0.41000000000000003,2.3510263716,0.065,0,0.065,2.25,-0.41000000000000003,2.2870505023,2.345,0.68,2.4416029571,0.065,0,0.065,2.2800000000000002,0.68,2.3792435773
2019-06-23 20:00:00,2.2655,0.25,2.2792521251,0.0755,0,0.0755,2.19,0.25,2.2042232192,2.2855,0.25,2.2991324994,0.0755,0,0.0755,2.21,0.25,2.2240953217
2019-06-23 20:30:00,2.2175,0.26,2.2326903614,0.0975,0,0.0975,2.12,0.26,2.135883892,2.2375,0.26,2.2525554932,0.0975,0,0.0975,2.14,0.26,2.1557365331
2019-06-23 21:00:00,2.188,0.26,2.203393746,0.098,0,0.098,2.09,0.26,2.1061101586,2.208,0.26,2.223255271,0.098,0,0.098,2.11,0.26,2.1259586073
2019-06-23 21:30:00,2.208,0.26,2.223255271,0.148,0,0.148,2.06,0.26,2.0763429389,2.238,0.26,2.2530521521,0.148,0,0.148,2.09,0.26,2.1061101586
2019-06-23 22:00:00,2.167,0.25,2.1813731914,0.177,0,0.177,1.99,0.25,2.0056420418,2.187,0.26,2.2024007356,0.177,0,0.177,2.01,0.26,2.0267461607
2019-06-23 22:30:00,2.143,0.26,2.1587146639,0.183,0,0.183,1.96,0.26,1.9771696943000001,2.163,0.27,2.1797864574,0.183,0,0.183,1.98,0.27,1.998324298
2019-06-23 23:00:00,2.065,0.26,2.081303678,0.23500000000000001,0,0.23500000000000001,1.83,0.26,1.848377667,2.085,0.27,2.1024093322,0.23500000000000001,0,0.23500000000000001,1.85,0.27,1.8695988875
2019-06-23 23:30:00,1.9715,0.26,1.9885704036,0.3215,0,0.3215,1.65,0.26,1.6703592428,2.0015,0.27,2.0196292358,0.3215,0,0.3215,1.6800000000000002,0.27,1.7015581095
2019-06-24 00:00:00,1.8815,0.27,1.9007741186,0.2615,0,0.2615,1.62,0.27,1.6423458832,1.9015,0.28,1.9220047477,0.2615,0,0.2615,1.6400000000000001,0.28,1.6637307474
2019-06-24 00:30:00,1.841,0.29,1.8637008879999999,0.121,0,0.121,1.72,0.29,1.7442763543000002,1.861,0.31,1.8866427855,0.121,0,0.121,1.74,0.31,1.7673992192
2019-06-24 01:00:00,1.7970000000000002,0.28,1.8186833149,0.067,0,0.067,1.73,0.28,1.7525124821,1.827,0.30000000000000004,1.8514667159,0.067,0,0.067,1.76,0.30000000000000004,1.7853851125
2019-06-24 01:30:00,1.8905,0.31,1.915747961,0.060500000000000005,0,0.060500000000000005,1.83,0.31,1.8560711193000001,1.9105,0.32,1.9371138970000001,0.060500000000000005,0,0.060500000000000005,1.85,0.32,1.8774717042
2019-06-24 02:00:00,1.8785,0.29,1.9007530744,0.0285,0,0.0285,1.85,0.29,1.8725917868000002,1.9085,0.31,1.9335129299,0.0285,0,0.0285,1.88,0.31,1.9053870998
2019-06-24 02:30:00,1.8685,0.26,1.8865026504,0.018500000000000003,0,0.018500000000000003,1.85,0.26,1.8681809334000001,1.8985,0.27,1.9176032567,0.018500000000000003,0,0.018500000000000003,1.88,0.27,1.8992893408
2019-06-24 03:00:00,1.8585,0.26,1.8765985852,0.0385,0,0.0385,1.82,0.26,1.8384776311,1.8685,0.27,1.8879068436000002,0.0385,0,0.0385,1.83,0.27,1.8498108011
2019-06-24 03:30:00,1.83,0.28,1.8512968428,0.02,0,0.02,1.81,0.28,1.8315294155,1.85,0.29,1.8725917868000002,0.02,0,0.02,1.83,0.29,1.8528356646000002
2019-06-24 04:00:00,1.831,0.28,1.8522853451999999,0.031,0,0.031,1.8,0.28,1.8216476059,1.851,0.29,1.8735797288,0.031,0,0.031,1.82,0.29,1.8429595763000002
2019-06-24 04:30:00,1.853,0.26,1.8711517843,0.023,0,0.023,1.83,0.26,1.848377667,1.863,0.27,1.8824635455,0.023,0,0.023,1.8399999999999999,0.27,1.8597042776000001
2019-06-24 05:00:00,1.842,0.26,1.8602591217,0.012,0,0.012,1.83,0.26,1.848377667,1.862,0.26,1.8800648925,0.012,0,0.012,1.85,0.26,1.8681809334000001
2019-06-24 05:30:00,1.8595000000000002,0.26,1.877588946,0.0095,0,0.0095,1.85,0.26,1.8681809334000001,1.8895,0.27,1.9086933358,0.0095,0,0.0095,1.88,0.27,1.8992893408
2019-06-24 06:00:00,1.8559999999999999,0.26,1.8741227281000001,0.036000000000000004,0,0.036000000000000004,1.82,0.26,1.8384776311,1.8860000000000001,0.27,1.9052285952,0.036000000000000004,0,0.036000000000000004,1.85,0.27,1.8695988875
2019-06-24 06:30:00,2.056,0.25,2.0711436454,0.016,0,0.016,2.04,0.25,2.0552615405,2.086,0.25,2.1009274143,0.016,0,0.016,2.07,0.25,2.085041966
2019-06-24 07:00:00,2.205,0.0,2.205,0.025,0,0.025,2.18,0.0,2.18,2.235,0.25,2.2489386386,0.025,0,0.025,2.21,0.25,2.2240953217
2019-06-24 07:30:00,2.4265,-0.43,2.4643056324,0.006500000000000001,0,0.006500000000000001,2.42,-0.43,2.4579056125,2.4565,0.62,2.5335335502,0.006500000000000001,0,0.006500000000000001,2.45,0.62,2.527231687
2019-06-24 08:00:00,2.464,0.0,2.464,0.004,0,0.004,2.46,0.0,2.46,2.4939999999999998,0.0,2.4939999999999998,0.004,0,0.004,2.49,0.0,2.49
2019-06-24 08:30:00,2.498,0.0,2.498,0.008,0,0.008,2.49,0.0,2.49,2.528,0.0,2.528,0.008,0,0.008,2.52,0.0,2.52
2019-06-24 09:00:00,2.539,0.0,2.539,0.009000000000000001,0,0.009000000000000001,2.5300000000000002,0.0,2.5300000000000002,2.569,0.0,2.569,0.009000000000000001,0,0.009000000000000001,2.56,0.0,2.56
2019-06-24 09:30:00,2.3545,0.0,2.3545,0.0145,0,0.0145,2.34,0.0,2.34,2.3945,0.0,2.3945,0.0145,0,0.0145,2.38,0.0,2.38
2019-06-24 10:00:00,2.4225,-0.48,2.4695963739,0.0125,0,0.0125,2.41,-0.48,2.4573359559,2.4625,0.61,2.5369285071,0.0125,0,0.0125,2.45,0.61,2.5247970215
2019-06-24 10:30:00,2.333,0.0,2.333,0.023,0,0.023,2.31,0.0,2.31,2.363,0.0,2.363,0.023,0,0.023,2.34,0.0,2.34
2019-06-24 11:00:00,2.0555,0.0,2.0555,0.1355,0,0.1355,1.92,0.0,1.92,2.0855,0.0,2.0855,0.1355,0,0.1355,1.9500000000000002,0.0,1.9500000000000002
2019-06-24 11:30:00,2.0705,0.0,2.0705,0.1105,0,0.1105,1.96,0.0,1.96,2.1005,0.0,2.1005,0.1105,0,0.1105,1.99,0.0,1.99
2019-06-24 12:00:00,2.148,0.0,2.148,0.038,0,0.038,2.11,0.0,2.11,2.178,0.0,2.178,0.038,0,0.038,2.14,0.0,2.14
2019-06-24 12:30:00,2.2005,0.0,2.2005,0.0405,0,0.0405,2.16,0.0,2.16,2.2305,0.0,2.2305,0.0405,0,0.0405,2.19,0.0,2.19
2019-06-24 13:00:00,2.1255,0.0,2.1255,0.0855,0,0.0855,2.04,0.0,2.04,2.1555,0.0,2.1555,0.0855,0,0.0855,2.07,0.0,2.07
2019-06-24 13:30:00,2.026,0.0,2.026,0.186,0,0.186,1.8399999999999999,0.0,1.8399999999999999,2.056,0.0,2.056,0.186,0,0.186,1.87,0.0,1.87
2019-06-24 14:00:00,1.9525000000000001,0.0,1.9525000000000001,0.29250000000000004,0,0.29250000000000004,1.6600000000000001,0.0,1.6600000000000001,1.9725000000000001,0.0,1.9725000000000001,0.29250000000000004,0,0.29250000000000004,1.6800000000000002,0.0,1.6800000000000002
2019-06-24 14:30:00,1.8900000000000001,0.0,1.8900000000000001,0.41000000000000003,0,0.41000000000000003,1.48,0.0,1.48,1.9100000000000001,0.0,1.9100000000000001,0.41000000000000003,0,0.41000000000000003,1.5,0.0,1.5
2019-06-24 15:00:00,1.94,0.0,1.94,0.41000000000000003,0,0.41000000000000003,1.53,0.0,1.53,1.96,0.0,1.96,0.41000000000000003,0,0.41000000000000003,1.55,0.0,1.55
2019-06-24 15:30:00,1.8519999999999999,0.0,1.8519999999999999,0.392,0,0.392,1.46,0.0,1.46,1.8719999999999999,0.0,1.8719999999999999,0.392,0,0.392,1.48,0.0,1.48
2019-06-24 16:00:00,1.939,0.0,1.939,0.439,0,0.439,1.5,0.0,1.5,1.959,0.0,1.959,0.439,0,0.439,1.52,0.0,1.52
2019-06-24 16:30:00,1.9575,0.0,1.9575,0.3175,0,0.3175,1.6400000000000001,0.0,1.6400000000000001,1.9775,0.0,1.9775,0.3175,0,0.3175,1.6600000000000001,0.0,1.6600000000000001
2019-06-24 17:00:00,2.203,0.0,2.203,0.083,0,0.083,2.12,0.0,2.12,2.233,0.0,2.233,0.083,0,0.083,2.15,0.0,2.15
2019-06-24 17:30:00,2.165,0.0,2.165,0.105,0,0.105,2.06,0.0,2.06,2.195,0.0,2.195,0.105,0,0.105,2.09,0.0,2.09
2019-06-24 18:00:00,2.2905,0.0,2.2905,0.0805,0,0.0805,2.21,0.0,2.21,2.3205,0.0,2.3205,0.0805,0,0.0805,2.24,0.0,2.24
2019-06-24 18:30:00,2.3455,0.0,2.3455,0.0455,0,0.0455,2.3,0.0,2.3,2.3755,0.0,2.3755,0.0455,0,0.0455,2.33,0.0,2.33
2019-06-24 19:00:00,2.3225,0.0,2.3225,0.0325,0,0.0325,2.29,0.0,2.29,2.3625,0.0,2.3625,0.0325,0,0.0325,2.33,0.0,2.33
2019-06-24 19:30:00,2.3335,0.0,2.3335,0.0335,0,0.0335,2.3,0.0,2.3,2.3635,0.0,2.3635,0.0335,0,0.0335,2.33,0.0,2.33
2019-06-24 20:00:00,2.3145,0.0,2.3145,0.0145,0,0.0145,2.3,0.0,2.3,2.3445,0.24,2.3567520553,0.0145,0,0.0145,2.33,0.24,2.3423279019
2019-06-24 20:30:00,2.281,0.25,2.294659234,0.021,0,0.021,2.26,0.25,2.27378539,2.321,0.26,2.3355172875,0.021,0,0.021,2.3,0.26,2.3146490015
2019-06-24 21:00:00,2.3695,0.0,2.3695,0.0095,0,0.0095,2.36,0.0,2.36,2.3995,0.0,2.3995,0.0095,0,0.0095,2.39,0.0,2.39
2019-06-24 21:30:00,2.2635,0.26,2.2783836924,0.0035,0,0.0035,2.26,0.26,2.2749065915,2.2935,0.26,2.3081902543,0.0035,0,0.0035,2.29,0.26,2.3047125634
2019-06-24 22:00:00,2.247,0.27,2.2631634939,0.007,0,0.007,2.24,0.27,2.2562136424,2.267,0.27,2.2830219009,0.007,0,0.007,2.26,0.27,2.2760711764
2019-06-24 22:30:00,2.214,0.25,2.2280700169,0.024,0,0.024,2.19,0.25,2.2042232192,2.234,0.26,2.2490789226,0.024,0,0.024,2.21,0.26,2.2252415599
2019-06-24 23:00:00,2.11,0.25,2.1247588098,0.03,0,0.03,2.08,0.25,2.0949701669,2.14,0.26,2.1557365331,0.03,0,0.03,2.11,0.26,2.1259586073
2019-06-24 23:30:00,2.0625,0.28,2.0814192874,0.0425,0,0.0425,2.02,0.28,2.0393136099999998,2.0825,0.28,2.1012392177,0.0425,0,0.0425,2.04,0.28,2.0591260282
2019-06-25 00:00:00,1.939,0.26,1.9563540068,0.049,0,0.049,1.8900000000000001,0.26,1.9077997799,1.959,0.26,1.9761783826000001,0.049,0,0.049,1.9100000000000001,0.26,1.9276151068
2019-06-25 00:30:00,1.925,0.25,1.9411658868,0.045,0,0.045,1.88,0.25,1.8965494984,1.955,0.25,1.9709198360000002,0.045,0,0.045,1.9100000000000001,0.25,1.9262917744
2019-06-25 01:00:00,1.919,0.25,1.9352160085999999,0.039,0,0.039,1.88,0.25,1.8965494984,1.949,0.25,1.9649684476,0.039,0,0.039,1.9100000000000001,0.25,1.9262917744
2019-06-25 01:30:00,1.9495,0.25,1.9654643853,0.029500000000000002,0,0.029500000000000002,1.92,0.25,1.9362076335,1.9695,0.25,1.9853035662,0.029500000000000002,0,0.029500000000000002,1.94,0.25,1.9560419218
2019-06-25 02:00:00,1.9500000000000002,0.25,1.9659603251000002,0.02,0,0.02,1.9300000000000002,0.25,1.9461243537000001,1.97,0.26,1.9870832896000001,0.02,0,0.02,1.9500000000000002,0.26,1.9672569736
2019-06-25 02:30:00,1.9435,0.24,1.958262559,0.0335,0,0.0335,1.9100000000000001,0.24,1.9250194804,1.9735,0.25,1.9892717889,0.0335,0,0.0335,1.94,0.25,1.9560419218
2019-06-25 03:00:00,1.905,0.25,1.9213341718999999,0.035,0,0.035,1.87,0.25,1.88663722,1.925,0.25,1.9411658868,0.035,0,0.035,1.8900000000000001,0.25,1.9064626931
2019-06-25 03:30:00,1.9,-0.28,1.9205207627,0.05,0,0.05,1.85,-0.28,1.8710692130000002,1.87,0.73,2.0074361758,0.05,0,0.05,1.82,0.73,1.9609436504
2019-06-25 04:00:00,1.8755000000000002,-0.29,1.8977882522,0.0755,0,0.0755,1.8,-0.29,1.8232114524,1.8155000000000001,0.79,1.9799344054999999,0.0755,0,0.0755,1.74,0.79,1.910942176
2019-06-25 04:30:00,1.903,-0.30000000000000004,1.9265017519,0.073,0,0.073,1.83,-0.30000000000000004,1.8544271353,1.833,0.77,1.9881622167000002,0.073,0,0.073,1.76,0.77,1.9210674116000002
2019-06-25 05:00:00,1.9205,-0.33,1.9486457477,0.07050000000000001,0,0.07050000000000001,1.85,-0.33,1.8792019583,1.8605,0.74,2.0022637813,0.07050000000000001,0,0.07050000000000001,1.79,0.74,1.9369305615
2019-06-25 05:30:00,1.8900000000000001,-0.25,1.9064626931,0.02,0,0.02,1.87,-0.25,1.88663722,1.8900000000000001,0.52,1.9602295784,0.02,0,0.02,1.87,0.52,1.940953374
2019-06-25 06:00:00,1.8675000000000002,0.26,1.8855121983,0.0175,0,0.0175,1.85,0.26,1.8681809334000001,1.8875000000000002,0.26,1.9053231353000002,0.0175,0,0.0175,1.87,0.26,1.8879883473999999
2019-06-25 06:30:00,1.9925000000000002,0.25,2.0081225685,0.0425,0,0.0425,1.9500000000000002,0.25,1.9659603251000002,2.0125,0.26,2.0292255296,0.0425,0,0.0425,1.97,0.26,1.9870832896000001
2019-06-25 07:00:00,2.137,-0.39,2.1722957902,0.047,0,0.047,2.09,-0.39,2.1260761981,2.157,0.68,2.2616474084,0.047,0,0.047,2.11,0.68,2.2168671589
2019-06-25 07:30:00,2.2545,-0.42,2.293288087,0.044500000000000005,0,0.044500000000000005,2.21,-0.42,2.2495555117,2.2745,0.64,2.3628267499,0.044500000000000005,0,0.044500000000000005,2.23,0.64,2.3200215516
2019-06-25 08:00:00,2.4455,0.0,2.4455,0.0455,0,0.0455,2.4,0.0,2.4,2.4655,0.0,2.4655,0.0455,0,0.0455,2.42,0.0,2.42
2019-06-25 08:30:00,2.4050000000000002,0.0,2.4050000000000002,0.025,0,0.025,2.38,0.0,2.38,2.425,0.0,2.425,0.025,0,0.025,2.4,0.0,2.4
2019-06-25 09:00:00,2.43,0.0,2.43,0.03,0,0.03,2.4,0.0,2.4,2.46,0.0,2.46,0.03,0,0.03,2.43,0.0,2.43
2019-06-25 09:30:00,2.3095,0.0,2.3095,0.0395,0,0.0395,2.27,0.0,2.27,2.3295,0.0,2.3295,0.0395,0,0.0395,2.29,0.0,2.29
2019-06-25 10:00:00,2.167,0.0,2.167,0.077,0,0.077,2.09,0.0,2.09,2.187,0.0,2.187,0.077,0,0.077,2.11,0.0,2.11
2019-06-25 10:30:00,2.0475,0.0,2.0475,0.1575,0,0.1575,1.8900000000000001,0.0,1.8900000000000001,2.0675,0.0,2.0675,0.1575,0,0.1575,1.9100000000000001,0.0,1.9100000000000001
2019-06-25 11:00:00,1.9875,0.0,1.9875,0.14750000000000002,0,0.14750000000000002,1.8399999999999999,0.0,1.8399999999999999,2.0075,0.0,2.0075,0.14750000000000002,0,0.14750000000000002,1.8599999999999999,0.0,1.8599999999999999
2019-06-25 11:30:00,1.9715,0.0,1.9715,0.14150000000000001,0,0.14150000000000001,1.83,0.0,1.83,1.9915,0.0,1.9915,0.14150000000000001,0,0.14150000000000001,1.85,0.0,1.85
2019-06-25 12:00:00,1.8815,0.0,1.8815,0.2215,0,0.2215,1.6600000000000001,0.0,1.6600000000000001,1.8915000000000002,0.0,1.8915000000000002,0.2215,0,0.2215,1.67,0.0,1.67
2019-06-25 12:30:00,1.8535,0.0,1.8535,0.3435,0,0.3435,1.51,0.0,1.51,1.8635000000000002,0.0,1.8635000000000002,0.3435,0,0.3435,1.52,0.0,1.52
2019-06-25 13:00:00,1.87,0.0,1.87,0.37,0,0.37,1.5,0.0,1.5,1.8900000000000001,0.0,1.8900000000000001,0.37,0,0.37,1.52,0.0,1.52
2019-06-25 13:30:00,1.8755000000000002,0.0,1.8755000000000002,0.2655,0,0.2655,1.6099999999999999,0.0,1.6099999999999999,1.8955000000000002,0.0,1.8955000000000002,0.2655,0,0.2655,1.63,0.0,1.63
2019-06-25 14:00:00,1.8195000000000001,0.0,1.8195000000000001,0.2695,0,0.2695,1.55,0.0,1.55,1.8395000000000001,0.0,1.8395000000000001,0.2695,0,0.2695,1.57,0.0,1.57
2019-06-25 14:30:00,1.7069999999999999,0.0,1.7069999999999999,0.327,0,0.327,1.38,0.0,1.38,1.7269999999999999,0.0,1.7269999999999999,0.327,0,0.327,1.4,0.0,1.4
2019-06-25 15:00:00,1.714,0.0,1.714,0.304,0,0.304,1.4100000000000001,0.0,1.4100000000000001,1.724,0.0,1.724,0.304,0,0.304,1.42,0.0,1.42
2019-06-25 15:30:00,1.6985000000000001,0.0,1.6985000000000001,0.2685,0,0.2685,1.43,0.0,1.43,1.7085,0.0,1.7085,0.2685,0,0.2685,1.44,0.0,1.44
2019-06-25 16:00:00,1.772,0.0,1.772,0.242,0,0.242,1.53,0.0,1.53,1.782,0.0,1.782,0.242,0,0.242,1.54,0.0,1.54
2019-06-25 16:30:00,1.8865,0.0,1.8865,0.20650000000000002,0,0.20650000000000002,1.6800000000000002,0.0,1.6800000000000002,1.9065,0.0,1.9065,0.20650000000000002,0,0.20650000000000002,1.7000000000000002,0.0,1.7000000000000002
2019-06-25 17:00:00,2.026,0.0,2.026,0.136,0,0.136,1.8900000000000001,0.0,1.8900000000000001,2.056,0.0,2.056,0.136,0,0.136,1.92,0.0,1.92
2019-06-25 17:30:00,2.167,0.0,2.167,0.08700000000000001,0,0.08700000000000001,2.08,0.0,2.08,2.197,0.0,2.197,0.08700000000000001,0,0.08700000000000001,2.11,0.0,2.11
2019-06-25 18:00:00,2.3,0.0,2.3,0.05,0,0.05,2.25,0.0,2.25,2.32,0.0,2.32,0.05,0,0.05,2.27,0.0,2.27
2019-06-25 18:30:00,2.366,0.0,2.366,0.026000000000000002,0,0.026000000000000002,2.34,0.0,2.34,2.396,0.0,2.396,0.026000000000000002,0,0.026000000000000002,2.37,0.0,2.37
2019-06-25 19:00:00,2.3915,0.0,2.3915,0.021500000000000002,0,0.021500000000000002,2.37,0.0,2.37,2.4314999999999998,0.0,2.4314999999999998,0.021500000000000002,0,0.021500000000000002,2.41,0.0,2.41
2019-06-25 19:30:00,2.4125,0.0,2.4125,0.0125,0,0.0125,2.4,0.0,2.4,2.4425,0.0,2.4425,0.0125,0,0.0125,2.43,0.0,2.43
2019-06-25 20:00:00,2.4165,0.0,2.4165,0.006500000000000001,0,0.006500000000000001,2.41,0.0,2.41,2.4465,0.0,2.4465,0.006500000000000001,0,0.006500000000000001,2.44,0.0,2.44
2019-06-25 20:30:00,2.4535,0.0,2.4535,0.0035,0,0.0035,2.45,0.0,2.45,2.4735,0.0,2.4735,0.0035,0,0.0035,2.47,0.0,2.47
2019-06-25 21:00:00,2.3705,0.0,2.3705,0.0005,0,0.0005,2.37,0.0,2.37,2.4005,0.0,2.4005,0.0005,0,0.0005,2.4,0.0,2.4
2019-06-25 21:30:00,2.3455,0.0,2.3455,0.0055000000000000005,0,0.0055000000000000005,2.34,0.0,2.34,2.3755,0.0,2.3755,0.0055000000000000005,0,0.0055000000000000005,2.37,0.0,2.37
2019-06-25 22:00:00,2.313,0.0,2.313,0.003,0,0.003,2.31,0.0,2.31,2.343,0.0,2.343,0.003,0,0.003,2.34,0.0,2.34
2019-06-25 22:30:00,2.25,-0.28,2.2673552876,0.0,0,0.0,2.25,-0.28,2.2673552876,2.27,0.67,2.3668122021,0.0,0,0.0,2.27,0.67,2.3668122021
2019-06-25 23:00:00,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14,2.16,0.24,2.1732924332,0.0,0,0.0,2.16,0.24,2.1732924332
2019-06-25 23:30:00,2.05,0.25,2.0651876428,0.0,0,0.0,2.05,0.25,2.0651876428,2.07,0.25,2.085041966,0.0,0,0.0,2.07,0.25,2.085041966
2019-06-26 00:00:00,1.9605000000000001,0.0,1.9605000000000001,0.0005,0,0.0005,1.96,0.0,1.96,1.9705,0.24,1.9850617749000001,0.0005,0,0.0005,1.97,0.24,1.9845654436000002
2019-06-26 00:30:00,1.9100000000000001,0.25,1.9262917744,0.0,0,0.0,1.9100000000000001,0.25,1.9262917744,1.9300000000000002,0.25,1.9461243537000001,0.0,0,0.0,1.9300000000000002,0.25,1.9461243537000001
2019-06-26 01:00:00,1.9100000000000001,0.26,1.9276151068,0.0,0,0.0,1.9100000000000001,0.26,1.9276151068,1.92,0.26,1.9375241934,0.0,0,0.0,1.92,0.26,1.9375241934
2019-06-26 01:30:00,1.9300000000000002,0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,0.26,1.9474342094,1.9500000000000002,0.26,1.9672569736,0.0,0,0.0,1.9500000000000002,0.26,1.9672569736
2019-06-26 02:00:00,1.9,0.26,1.9177069641000002,0.0,0,0.0,1.9,0.26,1.9177069641000002,1.92,0.26,1.9375241934,0.0,0,0.0,1.92,0.26,1.9375241934
2019-06-26 02:30:00,1.9300000000000002,0.25,1.9461243537000001,0.0,0,0.0,1.9300000000000002,0.25,1.9461243537000001,1.96,0.26,1.9771696943000001,0.0,0,0.0,1.96,0.26,1.9771696943000001
2019-06-26 03:00:00,1.8605,0.0,1.8605,0.0005,0,0.0005,1.8599999999999999,0.0,1.8599999999999999,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88
2019-06-26 03:30:00,1.855,-0.31,1.8807245944000002,0.015,0,0.015,1.8399999999999999,-0.31,1.8659314028,1.885,0.48,1.9451542355,0.015,0,0.015,1.87,0.48,1.9306216615
2019-06-26 04:00:00,1.8355000000000001,-0.27,1.8552520718,0.0455,0,0.0455,1.79,-0.27,1.8102486017000001,1.8555000000000001,0.54,1.9324803363,0.0455,0,0.0455,1.81,0.54,1.8888356202
2019-06-26 04:30:00,1.8505,0.25,1.8673109677,0.060500000000000005,0,0.060500000000000005,1.79,0.25,1.8073737854,1.8805,0.25,1.8970451365,0.060500000000000005,0,0.060500000000000005,1.82,0.25,1.8370900903
2019-06-26 05:00:00,1.8965,0.25,1.9129067541,0.036500000000000005,0,0.036500000000000005,1.8599999999999999,0.25,1.8767258724,1.9065,0.25,1.9228214296,0.036500000000000005,0,0.036500000000000005,1.87,0.25,1.88663722
2019-06-26 05:30:00,1.8585,0.25,1.8752392514,0.0685,0,0.0685,1.79,0.25,1.8073737854,1.8785,0.25,1.8950625979,0.0685,0,0.0685,1.81,0.25,1.8271836251
2019-06-26 06:00:00,1.8545,0.25,1.8712750331999999,0.044500000000000005,0,0.044500000000000005,1.81,0.25,1.8271836251,1.8745,0.25,1.891097631,0.044500000000000005,0,0.044500000000000005,1.83,0.25,1.8469975636
2019-06-26 06:30:00,2.0155,-0.29,2.0362564303,0.0555,0,0.0555,1.96,-0.29,1.9813379318000002,2.0255,0.67,2.133436254,0.0555,0,0.0555,1.97,0.67,2.0808171472
2019-06-26 07:00:00,2.1475,-0.39,2.1826259987,0.007500000000000001,0,0.007500000000000001,2.14,-0.39,2.1752471124,2.1375,0.66,2.2370753787,0.007500000000000001,0,0.007500000000000001,2.13,0.66,2.2299103121
2019-06-26 07:30:00,2.375,0.0,2.375,0.005,0,0.005,2.37,0.0,2.37,2.4050000000000002,0.0,2.4050000000000002,0.005,0,0.005,2.4,0.0,2.4
2019-06-26 08:00:00,2.3875,0.0,2.3875,0.0175,0,0.0175,2.37,0.0,2.37,2.4175,0.61,2.4932721973,0.0175,0,0.0175,2.4,0.61,2.4763077353
2019-06-26 08:30:00,2.303,0.0,2.303,0.023,0,0.023,2.2800000000000002,0.0,2.2800000000000002,2.333,0.0,2.333,0.023,0,0.023,2.31,0.0,2.31
2019-06-26 09:00:00,2.266,0.0,2.266,0.026000000000000002,0,0.026000000000000002,2.24,0.0,2.24,2.286,0.0,2.286,0.026000000000000002,0,0.026000000000000002,2.26,0.0,2.26
2019-06-26 09:30:00,2.307,-0.45,2.3504784619,0.037,0,0.037,2.27,-0.45,2.3141737186,2.337,0.59,2.4103254967,0.037,0,0.037,2.3,0.59,2.3744683615
2019-06-26 10:00:00,2.37,0.0,2.37,0.02,0,0.02,2.35,0.0,2.35,2.39,0.0,2.39,0.02,0,0.02,2.37,0.0,2.37
2019-06-26 10:30:00,2.4215,0.0,2.4215,0.0115,0,0.0115,2.41,0.0,2.41,2.4415,0.0,2.4415,0.0115,0,0.0115,2.43,0.0,2.43
2019-06-26 11:00:00,2.435,0.0,2.435,0.025,0,0.025,2.41,0.0,2.41,2.465,0.0,2.465,0.025,0,0.025,2.44,0.0,2.44
2019-06-26 11:30:00,2.438,0.0,2.438,0.068,0,0.068,2.37,0.0,2.37,2.468,0.0,2.468,0.068,0,0.068,2.4,0.0,2.4
2019-06-26 12:00:00,2.385,0.0,2.385,0.125,0,0.125,2.26,0.0,2.26,2.415,0.0,2.415,0.125,0,0.125,2.29,0.0,2.29
2019-06-26 12:30:00,2.075,0.0,2.075,0.225,0,0.225,1.85,0.0,1.85,2.105,0.0,2.105,0.225,0,0.225,1.88,0.0,1.88
2019-06-26 13:00:00,2.008,0.0,2.008,0.368,0,0.368,1.6400000000000001,0.0,1.6400000000000001,2.028,0.0,2.028,0.368,0,0.368,1.6600000000000001,0.0,1.6600000000000001
