Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-26 13:30:00,2.1335,0.0,2.1335,0.20350000000000001,0,0.20350000000000001,1.9300000000000002,0.0,1.9300000000000002,2.1535,0.0,2.1535,0.20350000000000001,0,0.20350000000000001,1.9500000000000002,0.0,1.9500000000000002
2019-06-26 14:00:00,2.07,0.0,2.07,0.23,0,0.23,1.8399999999999999,0.0,1.8399999999999999,2.09,0.0,2.09,0.23,0,0.23,1.8599999999999999,0.0,1.8599999999999999
2019-06-26 14:30:00,1.9125,0.0,1.9125,0.2725,0,0.2725,1.6400000000000001,0.0,1.6400000000000001,1.9325,0.0,1.9325,0.2725,0,0.2725,1.6600000000000001,0.0,1.6600000000000001
2019-06-26 15:00:00,1.952,0.0,1.952,0.372,0,0.372,1.58,0.0,1.58,1.972,0.0,1.972,0.372,0,0.372,1.6,0.0,1.6
2019-06-26 15:30:00,1.9055,0.0,1.9055,0.41550000000000004,0,0.41550000000000004,1.49,0.0,1.49,1.9255,0.0,1.9255,0.41550000000000004,0,0.41550000000000004,1.51,0.0,1.51
2019-06-26 16:00:00,1.8785,0.0,1.8785,0.5185000000000001,0,0.5185000000000001,1.3599999999999999,0.0,1.3599999999999999,1.8985,0.0,1.8985,0.5185000000000001,0,0.5185000000000001,1.38,0.0,1.38
2019-06-26 16:30:00,2.003,0.0,2.003,0.523,0,0.523,1.48,0.0,1.48,2.023,0.0,2.023,0.523,0,0.523,1.5,0.0,1.5
2019-06-26 17:00:00,2.079,0.0,2.079,0.559,0,0.559,1.52,0.0,1.52,2.099,0.0,2.099,0.559,0,0.559,1.54,0.0,1.54
2019-06-26 17:30:00,2.156,0.0,2.156,0.5660000000000001,0,0.5660000000000001,1.5899999999999999,0.0,1.5899999999999999,2.176,0.0,2.176,0.5660000000000001,0,0.5660000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-06-26 18:00:00,2.2305,0.0,2.2305,0.49050000000000005,0,0.49050000000000005,1.74,0.0,1.74,2.2605,0.0,2.2605,0.49050000000000005,0,0.49050000000000005,1.77,0.0,1.77
2019-06-26 18:30:00,2.2825,-0.51,2.3387830703,0.3925,0,0.3925,1.8900000000000001,-0.51,1.9576005721,2.3025,0.5700000000000001,2.3720046901,0.3925,0,0.3925,1.9100000000000001,0.5700000000000001,1.9932385708
2019-06-26 19:00:00,2.3275,-0.5,2.3805999769,0.34750000000000003,0,0.34750000000000003,1.98,-0.5,2.0421557237,2.3475,0.41000000000000003,2.3830350921,0.34750000000000003,0,0.34750000000000003,2.0,0.41000000000000003,2.0415925157
2019-06-26 19:30:00,2.392,0.0,2.392,0.382,0,0.382,2.01,0.0,2.01,2.412,0.0,2.412,0.382,0,0.382,2.03,0.0,2.03
2019-06-26 20:00:00,2.386,0.0,2.386,0.456,0,0.456,1.9300000000000002,0.0,1.9300000000000002,2.406,0.0,2.406,0.456,0,0.456,1.9500000000000002,0.0,1.9500000000000002
2019-06-26 20:30:00,2.3945,0.0,2.3945,0.3745,0,0.3745,2.02,0.0,2.02,2.4145,0.0,2.4145,0.3745,0,0.3745,2.04,0.0,2.04
2019-06-26 21:00:00,2.391,0.0,2.391,0.281,0,0.281,2.11,0.0,2.11,2.411,0.0,2.411,0.281,0,0.281,2.13,0.0,2.13
2019-06-26 21:30:00,2.348,0.0,2.348,0.248,0,0.248,2.1,0.0,2.1,2.378,0.0,2.378,0.248,0,0.248,2.13,0.0,2.13
2019-06-26 22:00:00,2.2935,0.0,2.2935,0.3335,0,0.3335,1.96,0.0,1.96,2.3135,0.0,2.3135,0.3335,0,0.3335,1.98,0.0,1.98
2019-06-26 22:30:00,2.2655,0.0,2.2655,0.35550000000000004,0,0.35550000000000004,1.9100000000000001,0.0,1.9100000000000001,2.2955,0.0,2.2955,0.35550000000000004,0,0.35550000000000004,1.94,0.0,1.94
2019-06-26 23:00:00,2.184,-0.36,2.2134714816,0.384,0,0.384,1.8,-0.36,1.8356470249,2.204,0.73,2.3217484791,0.384,0,0.384,1.82,0.73,1.9609436504
2019-06-26 23:30:00,2.0745,0.0,2.0745,0.5445,0,0.5445,1.53,0.0,1.53,2.0945,0.0,2.0945,0.5445,0,0.5445,1.55,0.0,1.55
2019-06-27 00:00:00,1.9969999999999999,0.0,1.9969999999999999,0.6970000000000001,0,0.6970000000000001,1.3,0.0,1.3,2.017,0.0,2.017,0.6970000000000001,0,0.6970000000000001,1.32,0.0,1.32
2019-06-27 00:30:00,1.9775,0.0,1.9775,0.7775000000000001,0,0.7775000000000001,1.2,0.0,1.2,1.9975,0.0,1.9975,0.7775000000000001,0,0.7775000000000001,1.22,0.0,1.22
2019-06-27 01:00:00,1.9065,0.0,1.9065,0.7765000000000001,0,0.7765000000000001,1.13,0.0,1.13,1.9264999999999999,0.0,1.9264999999999999,0.7765000000000001,0,0.7765000000000001,1.15,0.0,1.15
2019-06-27 01:30:00,1.9425,0.0,1.9425,0.7825000000000001,0,0.7825000000000001,1.16,0.0,1.16,1.9525000000000001,0.0,1.9525000000000001,0.7825000000000001,0,0.7825000000000001,1.17,0.0,1.17
2019-06-27 02:00:00,1.9375,0.0,1.9375,0.8075,0,0.8075,1.13,0.0,1.13,1.9475,0.0,1.9475,0.8075,0,0.8075,1.1400000000000001,0.0,1.1400000000000001
2019-06-27 02:30:00,1.936,0.0,1.936,0.8160000000000001,0,0.8160000000000001,1.12,0.0,1.12,1.9460000000000002,0.0,1.9460000000000002,0.8160000000000001,0,0.8160000000000001,1.13,0.0,1.13
2019-06-27 03:00:00,1.889,0.0,1.889,0.8190000000000001,0,0.8190000000000001,1.07,0.0,1.07,1.889,0.0,1.889,0.8190000000000001,0,0.8190000000000001,1.07,0.0,1.07
2019-06-27 03:30:00,1.8745,0.0,1.8745,0.8245,0,0.8245,1.05,0.0,1.05,1.8845,0.0,1.8845,0.8245,0,0.8245,1.06,0.0,1.06
2019-06-27 04:00:00,1.858,0.0,1.858,0.808,0,0.808,1.05,0.0,1.05,1.8679999999999999,0.0,1.8679999999999999,0.808,0,0.808,1.06,0.0,1.06
2019-06-27 04:30:00,1.9175,0.0,1.9175,0.7975,0,0.7975,1.12,0.0,1.12,1.9275,0.0,1.9275,0.7975,0,0.7975,1.13,0.0,1.13
2019-06-27 05:00:00,1.9285,0.0,1.9285,0.7985,0,0.7985,1.13,0.0,1.13,1.9385,0.0,1.9385,0.7985,0,0.7985,1.1400000000000001,0.0,1.1400000000000001
2019-06-27 05:30:00,1.8975,0.0,1.8975,0.7775000000000001,0,0.7775000000000001,1.12,0.0,1.12,1.9175,0.0,1.9175,0.7775000000000001,0,0.7775000000000001,1.1400000000000001,0.0,1.1400000000000001
2019-06-27 06:00:00,1.896,0.0,1.896,0.756,0,0.756,1.1400000000000001,0.0,1.1400000000000001,1.9060000000000001,0.0,1.9060000000000001,0.756,0,0.756,1.15,0.0,1.15
2019-06-27 06:30:00,2.0195,0.0,2.0195,0.7495,0,0.7495,1.27,0.0,1.27,2.0295,0.0,2.0295,0.7495,0,0.7495,1.28,0.0,1.28
2019-06-27 07:00:00,2.181,0.0,2.181,0.741,0,0.741,1.44,0.0,1.44,2.191,0.0,2.191,0.741,0,0.741,1.45,0.0,1.45
2019-06-27 07:30:00,2.298,-0.53,2.3583265253,0.738,0,0.738,1.56,-0.53,1.6475739741000002,2.308,0.53,2.3680717895,0.738,0,0.738,1.57,0.53,1.6570455636
2019-06-27 08:00:00,2.309,0.0,2.309,0.749,0,0.749,1.56,0.0,1.56,2.329,0.0,2.329,0.749,0,0.749,1.58,0.0,1.58
2019-06-27 08:30:00,2.37,0.0,2.37,0.74,0,0.74,1.63,0.0,1.63,2.39,0.0,2.39,0.74,0,0.74,1.65,0.0,1.65
2019-06-27 09:00:00,2.2405,0.0,2.2405,0.8005,0,0.8005,1.44,0.0,1.44,2.2505,0.0,2.2505,0.8005,0,0.8005,1.45,0.0,1.45
2019-06-27 09:30:00,2.1805,-0.25,2.1947847844,0.7305,0,0.7305,1.45,-0.25,1.471393897,2.2005,0.0,2.2005,0.7305,0,0.7305,1.47,0.0,1.47
2019-06-27 10:00:00,2.152,0.0,2.152,0.662,0,0.662,1.49,0.0,1.49,2.172,0.0,2.172,0.662,0,0.662,1.51,0.0,1.51
2019-06-27 10:30:00,2.097,0.0,2.097,0.657,0,0.657,1.44,0.0,1.44,2.117,0.0,2.117,0.657,0,0.657,1.46,0.0,1.46
2019-06-27 11:00:00,2.1795,0.0,2.1795,0.5295,0,0.5295,1.65,0.0,1.65,2.1995,0.0,2.1995,0.5295,0,0.5295,1.67,0.0,1.67
2019-06-27 11:30:00,2.047,-0.25,2.0622097372,0.617,0,0.617,1.43,-0.25,1.4516886719,2.067,0.0,2.067,0.617,0,0.617,1.45,0.0,1.45
2019-06-27 12:00:00,1.9195000000000002,-0.25,1.9357118199999999,0.6895,0,0.6895,1.23,-0.25,1.2551493935,1.9395,-0.25,1.9555460235000002,0.6895,0,0.6895,1.25,-0.25,1.2747548784
2019-06-27 12:30:00,1.923,-0.25,1.9391825597,0.593,0,0.593,1.33,-0.25,1.3532922818,1.943,-0.25,1.9590173557,0.593,0,0.593,1.35,-0.25,1.3729530218
2019-06-27 13:00:00,1.9275,-0.25,1.9436450936,0.8775000000000001,0,0.8775000000000001,1.05,-0.25,1.0793516572,1.9375,-0.25,1.953562451,0.8775000000000001,0,0.8775000000000001,1.06,-0.25,1.0890821824
2019-06-27 13:30:00,1.9460000000000002,-0.25,1.9619928644,0.896,0,0.896,1.05,-0.25,1.0793516572,1.9460000000000002,-0.25,1.9619928644,0.896,0,0.896,1.05,-0.25,1.0793516572
2019-06-27 14:00:00,1.8325,-0.25,1.8494745876,0.9225000000000001,0,0.9225000000000001,0.91,-0.25,0.9437160590000001,1.8425,-0.25,1.8593832983,0.9225000000000001,0,0.9225000000000001,0.92,-0.25,0.9533624704
2019-06-27 14:30:00,1.842,-0.25,1.8588878395,0.932,0,0.932,0.91,-0.25,0.9437160590000001,1.8519999999999999,-0.25,1.8687974743,0.932,0,0.932,0.92,-0.25,0.9533624704
2019-06-27 15:00:00,1.849,-0.25,1.8658244826,0.909,0,0.909,0.9400000000000001,-0.25,0.9726767192,1.859,-0.25,1.8757347894,0.909,0,0.909,0.9500000000000001,-0.25,0.9823441352000001
2019-06-27 15:30:00,1.877,-0.26,1.8949218981,0.987,0,0.987,0.89,-0.26,0.9272000863000001,1.887,-0.26,1.9048278136999999,0.987,0,0.987,0.9,-0.26,0.9368030743
2019-06-27 16:00:00,1.8985,-0.25,1.9148896182000001,0.9885,0,0.9885,0.91,-0.25,0.9437160590000001,1.9085,-0.25,1.9248044706,0.9885,0,0.9885,0.92,-0.25,0.9533624704
2019-06-27 16:30:00,1.986,-0.75,2.1228980192,0.966,0,0.966,1.02,-0.75,1.2660568708,1.996,0.33,2.0230956478,0.966,0,0.966,1.03,0.33,1.0815729287
2019-06-27 17:00:00,2.0655,0.0,2.0655,0.9455,0,0.9455,1.12,0.0,1.12,2.0855,0.0,2.0855,0.9455,0,0.9455,1.1400000000000001,0.0,1.1400000000000001
2019-06-27 17:30:00,2.1165,0.0,2.1165,0.8865000000000001,0,0.8865000000000001,1.23,0.0,1.23,2.1265,0.0,2.1265,0.8865000000000001,0,0.8865000000000001,1.24,0.0,1.24
2019-06-27 18:00:00,2.228,0.0,2.228,0.848,0,0.848,1.38,0.0,1.38,2.248,0.0,2.248,0.848,0,0.848,1.4,0.0,1.4
2019-06-27 18:30:00,2.282,0.0,2.282,0.842,0,0.842,1.44,0.0,1.44,2.292,0.0,2.292,0.842,0,0.842,1.45,0.0,1.45
2019-06-27 19:00:00,2.421,0.0,2.421,0.8310000000000001,0,0.8310000000000001,1.5899999999999999,0.0,1.5899999999999999,2.441,0.0,2.441,0.8310000000000001,0,0.8310000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-06-27 19:30:00,2.469,0.0,2.469,0.839,0,0.839,1.63,0.0,1.63,2.489,0.0,2.489,0.839,0,0.839,1.65,0.0,1.65
2019-06-27 20:00:00,2.4225,0.0,2.4225,0.8125,0,0.8125,1.6099999999999999,0.0,1.6099999999999999,2.4425,0.0,2.4425,0.8125,0,0.8125,1.63,0.0,1.63
2019-06-27 20:30:00,2.378,0.0,2.378,0.8180000000000001,0,0.8180000000000001,1.56,0.0,1.56,2.398,0.0,2.398,0.8180000000000001,0,0.8180000000000001,1.58,0.0,1.58
2019-06-27 21:00:00,2.3985,0.0,2.3985,0.8485,0,0.8485,1.55,0.0,1.55,2.4185,0.0,2.4185,0.8485,0,0.8485,1.57,0.0,1.57
2019-06-27 21:30:00,2.358,0.0,2.358,0.878,0,0.878,1.48,0.0,1.48,2.378,0.0,2.378,0.878,0,0.878,1.5,0.0,1.5
2019-06-27 22:00:00,2.35,0.0,2.35,0.88,0,0.88,1.47,0.0,1.47,2.37,0.0,2.37,0.88,0,0.88,1.49,0.0,1.49
2019-06-27 22:30:00,2.273,0.0,2.273,0.873,0,0.873,1.4,0.0,1.4,2.293,0.0,2.293,0.873,0,0.873,1.42,0.0,1.42
2019-06-27 23:00:00,2.141,0.0,2.141,0.871,0,0.871,1.27,0.0,1.27,2.151,0.0,2.151,0.871,0,0.871,1.28,0.0,1.28
2019-06-27 23:30:00,2.019,0.0,2.019,0.869,0,0.869,1.15,0.0,1.15,2.039,0.0,2.039,0.869,0,0.869,1.17,0.0,1.17
2019-06-28 00:00:00,1.907,0.0,1.907,0.857,0,0.857,1.05,0.0,1.05,1.917,0.0,1.917,0.857,0,0.857,1.06,0.0,1.06
2019-06-28 00:30:00,1.907,0.0,1.907,0.837,0,0.837,1.07,0.0,1.07,1.917,0.0,1.917,0.837,0,0.837,1.08,0.0,1.08
2019-06-28 01:00:00,1.8479999999999999,0.0,1.8479999999999999,0.808,0,0.808,1.04,0.0,1.04,1.858,0.0,1.858,0.808,0,0.808,1.05,0.0,1.05
2019-06-28 01:30:00,1.8965,0.0,1.8965,0.7965,0,0.7965,1.1,0.0,1.1,1.9065,0.0,1.9065,0.7965,0,0.7965,1.11,0.0,1.11
2019-06-28 02:00:00,1.867,0.0,1.867,0.797,0,0.797,1.07,0.0,1.07,1.877,0.0,1.877,0.797,0,0.797,1.08,0.0,1.08
2019-06-28 02:30:00,1.8555000000000001,0.0,1.8555000000000001,0.7955,0,0.7955,1.06,0.0,1.06,1.8655,0.0,1.8655,0.7955,0,0.7955,1.07,0.0,1.07
2019-06-28 03:00:00,1.8065,0.0,1.8065,0.7865000000000001,0,0.7865000000000001,1.02,0.0,1.02,1.8265,0.0,1.8265,0.7865000000000001,0,0.7865000000000001,1.04,0.0,1.04
2019-06-28 03:30:00,1.8355000000000001,0.0,1.8355000000000001,0.7855000000000001,0,0.7855000000000001,1.05,0.0,1.05,1.8455,0.0,1.8455,0.7855000000000001,0,0.7855000000000001,1.06,0.0,1.06
2019-06-28 04:00:00,1.8565,0.0,1.8565,0.8165,0,0.8165,1.04,0.0,1.04,1.8665,0.0,1.8665,0.8165,0,0.8165,1.05,0.0,1.05
2019-06-28 04:30:00,1.8575,0.0,1.8575,0.8375,0,0.8375,1.02,0.0,1.02,1.8575,0.0,1.8575,0.8375,0,0.8375,1.02,0.0,1.02
2019-06-28 05:00:00,1.8755000000000002,0.0,1.8755000000000002,0.8255,0,0.8255,1.05,0.0,1.05,1.8855,0.0,1.8855,0.8255,0,0.8255,1.06,0.0,1.06
2019-06-28 05:30:00,1.8445,0.0,1.8445,0.8045,0,0.8045,1.04,0.0,1.04,1.8545,0.0,1.8545,0.8045,0,0.8045,1.05,0.0,1.05
2019-06-28 06:00:00,1.8355000000000001,0.0,1.8355000000000001,0.7955,0,0.7955,1.04,0.0,1.04,1.8455,0.0,1.8455,0.7955,0,0.7955,1.05,0.0,1.05
2019-06-28 06:30:00,1.944,0.0,1.944,0.8140000000000001,0,0.8140000000000001,1.13,0.0,1.13,1.9540000000000002,0.0,1.9540000000000002,0.8140000000000001,0,0.8140000000000001,1.1400000000000001,0.0,1.1400000000000001
2019-06-28 07:00:00,2.073,0.0,2.073,0.853,0,0.853,1.22,0.0,1.22,2.083,0.0,2.083,0.853,0,0.853,1.23,0.0,1.23
2019-06-28 07:30:00,2.267,-0.56,2.3351421798,0.857,0,0.857,1.4100000000000001,-0.56,1.5171354586999999,2.277,0.51,2.3334157366,0.857,0,0.857,1.42,0.51,1.5088074760999999
2019-06-28 08:00:00,2.401,-0.5700000000000001,2.4677319546,0.841,0,0.841,1.56,-0.5700000000000001,1.6608732643000002,2.411,0.5,2.4622999411,0.841,0,0.841,1.57,0.5,1.6476953602000002
2019-06-28 08:30:00,2.2885,0.0,2.2885,0.8485,0,0.8485,1.44,0.0,1.44,2.3085,0.0,2.3085,0.8485,0,0.8485,1.46,0.0,1.46
2019-06-28 09:00:00,2.112,0.0,2.112,0.872,0,0.872,1.24,0.0,1.24,2.122,0.0,2.122,0.872,0,0.872,1.25,0.0,1.25
2019-06-28 09:30:00,2.0365,-0.25,2.0517875743,0.9065000000000001,0,0.9065000000000001,1.13,-0.25,1.1573245007,2.0465,-0.25,2.0617134258,0.9065000000000001,0,0.9065000000000001,1.1400000000000001,-0.25,1.1670903992000001
2019-06-28 10:00:00,2.0005,0.0,2.0005,0.9305,0,0.9305,1.07,0.0,1.07,2.0105,0.0,2.0105,0.9305,0,0.9305,1.08,0.0,1.08
2019-06-28 10:30:00,1.9020000000000001,-0.6900000000000001,2.0232903894,0.972,0,0.972,0.93,-0.6900000000000001,1.1580155439,1.912,0.39,1.9513697752999999,0.972,0,0.972,0.9400000000000001,0.39,1.0176934705
2019-06-28 11:00:00,1.8639999999999999,-0.25,1.8806902988,0.994,0,0.994,0.87,-0.25,0.9052071586,1.884,-0.24,1.8992251051,0.994,0,0.994,0.89,-0.24,0.9217917335
2019-06-28 11:30:00,1.8505,0.0,1.8505,0.9205000000000001,0,0.9205000000000001,0.93,0.0,0.93,1.8605,0.0,1.8605,0.9205000000000001,0,0.9205000000000001,0.9400000000000001,0.0,0.9400000000000001
2019-06-28 12:00:00,1.9855,0.0,1.9855,0.7055,0,0.7055,1.28,0.0,1.28,2.0055,0.0,2.0055,0.7055,0,0.7055,1.3,0.0,1.3
2019-06-28 12:30:00,2.036,0.0,2.036,0.556,0,0.556,1.48,0.0,1.48,2.056,0.0,2.056,0.556,0,0.556,1.5,0.0,1.5
2019-06-28 13:00:00,1.9585,0.0,1.9585,0.5485,0,0.5485,1.4100000000000001,0.0,1.4100000000000001,1.9785,0.0,1.9785,0.5485,0,0.5485,1.43,0.0,1.43
2019-06-28 13:30:00,2.0915,0.0,2.0915,0.6515000000000001,0,0.6515000000000001,1.44,0.0,1.44,2.1015,0.0,2.1015,0.6515000000000001,0,0.6515000000000001,1.45,0.0,1.45
2019-06-28 14:00:00,2.0745,0.0,2.0745,0.7345,0,0.7345,1.34,0.0,1.34,2.0845,0.0,2.0845,0.7345,0,0.7345,1.35,0.0,1.35
2019-06-28 14:30:00,2.098,0.0,2.098,0.758,0,0.758,1.34,0.0,1.34,2.108,0.0,2.108,0.758,0,0.758,1.35,0.0,1.35
2019-06-28 15:00:00,2.057,0.0,2.057,0.767,0,0.767,1.29,0.0,1.29,2.077,0.0,2.077,0.767,0,0.767,1.31,0.0,1.31
2019-06-28 15:30:00,2.063,0.0,2.063,0.723,0,0.723,1.34,0.0,1.34,2.073,0.0,2.073,0.723,0,0.723,1.35,0.0,1.35
2019-06-28 16:00:00,2.0765,0.0,2.0765,0.5765,0,0.5765,1.5,0.0,1.5,2.0965,0.0,2.0965,0.5765,0,0.5765,1.52,0.0,1.52
2019-06-28 16:30:00,2.123,0.0,2.123,0.553,0,0.553,1.57,0.0,1.57,2.133,0.0,2.133,0.553,0,0.553,1.58,0.0,1.58
2019-06-28 17:00:00,2.246,0.0,2.246,0.546,0,0.546,1.7000000000000002,0.0,1.7000000000000002,2.266,0.0,2.266,0.546,0,0.546,1.72,0.0,1.72
2019-06-28 17:30:00,2.2075,0.0,2.2075,0.4675,0,0.4675,1.74,0.0,1.74,2.2175,0.0,2.2175,0.4675,0,0.4675,1.75,0.0,1.75
2019-06-28 18:00:00,2.1955,0.0,2.1955,0.5355,0,0.5355,1.6600000000000001,0.0,1.6600000000000001,2.2155,0.0,2.2155,0.5355,0,0.5355,1.6800000000000002,0.0,1.6800000000000002
2019-06-28 18:30:00,2.26,0.0,2.26,0.58,0,0.58,1.6800000000000002,0.0,1.6800000000000002,2.29,0.0,2.29,0.58,0,0.58,1.71,0.0,1.71
2019-06-28 19:00:00,2.379,0.0,2.379,0.359,0,0.359,2.02,0.0,2.02,2.399,0.0,2.399,0.359,0,0.359,2.04,0.0,2.04
2019-06-28 19:30:00,2.3365,0.0,2.3365,0.1265,0,0.1265,2.21,0.0,2.21,2.3565,0.0,2.3565,0.1265,0,0.1265,2.23,0.0,2.23
2019-06-28 20:00:00,2.33,0.0,2.33,0.11,0,0.11,2.22,0.0,2.22,2.36,0.0,2.36,0.11,0,0.11,2.25,0.0,2.25
2019-06-28 20:30:00,2.258,0.25,2.2717975262,0.038,0,0.038,2.22,0.25,2.234032229,2.2880000000000003,0.25,2.3016176919999998,0.038,0,0.038,2.25,0.25,2.2638462845
2019-06-28 21:00:00,2.205,0.26,2.2202758838,0.015,0,0.015,2.19,0.26,2.2053797859,2.235,0.27,2.251249653,0.015,0,0.015,2.22,0.27,2.2363586474
2019-06-28 21:30:00,2.1605,0.25,2.1749161478,0.0005,0,0.0005,2.16,0.25,2.1744194628,2.1805,0.26,2.1959463222,0.0005,0,0.0005,2.18,0.26,2.19544984
2019-06-28 22:00:00,2.13,0.19,2.1384573879,0.0,0,0.0,2.13,0.19,2.1384573879,2.15,0.29,2.1694699814,0.0,0,0.0,2.15,0.29,2.1694699814
2019-06-28 22:30:00,2.094,0.26,2.1100796194,0.004,0,0.004,2.09,0.26,2.1061101586,2.114,0.27,2.1311724473,0.004,0,0.004,2.11,0.27,2.1272047386
2019-06-28 23:00:00,2.01,0.26,2.0267461607,0.0,0,0.0,2.01,0.26,2.0267461607,2.04,0.27,2.0577900768,0.0,0,0.0,2.04,0.27,2.0577900768
2019-06-28 23:30:00,1.94,0.25,1.9560419218,0.0,0,0.0,1.94,0.25,1.9560419218,1.97,0.26,1.9870832896000001,0.0,0,0.0,1.97,0.26,1.9870832896000001
2019-06-29 00:00:00,1.88,0.26,1.8978935692,0.0,0,0.0,1.88,0.26,1.8978935692,1.8900000000000001,0.27,1.9091883092000002,0.0,0,0.0,1.8900000000000001,0.27,1.9091883092000002
2019-06-29 00:30:00,1.83,0.24,1.8456706098,0.0,0,0.0,1.83,0.24,1.8456706098,1.85,0.28,1.8710692130000002,0.0,0,0.0,1.85,0.28,1.8710692130000002
2019-06-29 01:00:00,1.8215,0.27,1.841402251,0.0015,0,0.0015,1.82,0.27,1.8399184765,1.8415,0.28,1.8626653618,0.0015,0,0.0015,1.8399999999999999,0.28,1.8611824199
2019-06-29 01:30:00,1.7535,0.25,1.7712318454,0.0035,0,0.0035,1.75,0.25,1.7677669530000002,1.7735,0.26,1.7924570427000002,0.0035,0,0.0035,1.77,0.26,1.7889941308
2019-06-29 02:00:00,1.728,0.30000000000000004,1.7538483401,0.008,0,0.008,1.72,0.30000000000000004,1.7459667809,1.738,0.30000000000000004,1.7637017889000002,0.008,0,0.008,1.73,0.30000000000000004,1.7558188973000002
2019-06-29 02:30:00,1.7305000000000001,0.31,1.7580472832,0.0105,0,0.0105,1.72,0.31,1.7477127911,1.7405,0.33,1.7715079029,0.0105,0,0.0105,1.73,0.33,1.7611927776
2019-06-29 03:00:00,1.667,0.29,1.6920369381,0.007,0,0.007,1.6600000000000001,0.29,1.6851409437,1.687,0.30000000000000004,1.7134669533,0.007,0,0.007,1.6800000000000002,0.30000000000000004,1.7065755184
2019-06-29 03:30:00,1.6795,0.31,1.7078700917,0.0095,0,0.0095,1.67,0.31,1.6985287751,1.6995,0.32,1.7293641172,0.0095,0,0.0095,1.69,0.32,1.7200290695
2019-06-29 04:00:00,1.6760000000000002,0.28,1.69922806,0.006,0,0.006,1.67,0.28,1.6933103673,1.6960000000000002,0.30000000000000004,1.7223286562,0.006,0,0.006,1.69,0.30000000000000004,1.7164206944
2019-06-29 04:30:00,1.6825,0.30000000000000004,1.7090366438,0.0025,0,0.0025,1.6800000000000002,0.30000000000000004,1.7065755184,1.7025000000000001,0.32,1.7323123997,0.0025,0,0.0025,1.7000000000000002,0.32,1.7298554852999999
2019-06-29 05:00:00,1.6804999999999999,0.27,1.7020517765,0.0005,0,0.0005,1.6800000000000002,0.27,1.7015581095,1.7005,0.28,1.7233978792,0.0005,0,0.0005,1.7000000000000002,0.28,1.7229045243
2019-06-29 05:30:00,1.653,0.26,1.6733227422999999,0.003,0,0.003,1.65,0.26,1.6703592428,1.673,0.27,1.6946471609,0.003,0,0.003,1.67,0.27,1.6916855499999999
2019-06-29 06:00:00,1.6485,0.28,1.672110119,0.0085,0,0.0085,1.6400000000000001,0.28,1.6637307474,1.6684999999999999,0.30000000000000004,1.6952558067,0.0085,0,0.0085,1.6600000000000001,0.30000000000000004,1.6868906307
2019-06-29 06:30:00,1.709,0.28,1.7317854948,0.019,0,0.019,1.69,0.28,1.7130382366,1.7189999999999999,0.29,1.7432902799,0.019,0,0.019,1.7000000000000002,0.29,1.7245579144
2019-06-29 07:00:00,1.802,0.26,1.8206603198,0.042,0,0.042,1.76,0.26,1.7791008965000001,1.822,0.27,1.8418968484,0.042,0,0.042,1.78,0.27,1.8003610749
2019-06-29 07:30:00,1.8479999999999999,0.29,1.8706159413,0.058,0,0.058,1.79,0.29,1.8133394608,1.8679999999999999,0.30000000000000004,1.891936574,0.058,0,0.058,1.81,0.30000000000000004,1.8346934349000001
2019-06-29 08:00:00,1.9705,0.23,1.9838775794,0.0405,0,0.0405,1.9300000000000002,0.23,1.9436563482,1.9905,0.31,2.014495036,0.0405,0,0.0405,1.9500000000000002,0.31,1.9744872752
2019-06-29 08:30:00,2.0155,0.26,2.032200839,0.0455,0,0.0455,1.97,0.26,1.9870832896000001,2.0455,0.27,2.0632426542,0.0455,0,0.0455,2.0,0.27,2.0181427105
2019-06-29 09:00:00,2.012,0.28,2.0313896721,0.062,0,0.062,1.9500000000000002,0.28,1.97,2.042,0.28,2.0611074693,0.062,0,0.062,1.98,0.28,1.9996999775000002
2019-06-29 09:30:00,1.9769999999999999,0.29,1.9981564003,0.067,0,0.067,1.9100000000000001,0.29,1.931890266,1.9969999999999999,0.29,2.0179467287,0.067,0,0.067,1.9300000000000002,0.29,1.9516659550000002
2019-06-29 10:00:00,2.1335,0.26,2.149284125,0.043500000000000004,0,0.043500000000000004,2.09,0.26,2.1061101586,2.1535,0.26,2.1691385963,0.043500000000000004,0,0.043500000000000004,2.11,0.26,2.1259586073
2019-06-29 10:30:00,2.033,0.27,2.0508507991,0.033,0,0.033,2.0,0.27,2.0181427105,2.053,0.28,2.0720060328,0.033,0,0.033,2.02,0.28,2.0393136099999998
2019-06-29 11:00:00,1.983,0.27,2.0012968296,0.043000000000000003,0,0.043000000000000003,1.94,0.27,1.9586985475,2.003,0.28,2.0224759578000002,0.043000000000000003,0,0.043000000000000003,1.96,0.28,1.9798989873
2019-06-29 11:30:00,1.9675,0.26,1.9846048095,0.0575,0,0.0575,1.9100000000000001,0.26,1.9276151068,1.9875,0.27,2.0057557802,0.0575,0,0.0575,1.9300000000000002,0.27,1.9487944992
2019-06-29 12:00:00,1.9185,0.25,1.9347201994,0.0985,0,0.0985,1.82,0.25,1.8370900903,1.9485000000000001,0.26,1.9657701417000002,0.0985,0,0.0985,1.85,0.26,1.8681809334000001
2019-06-29 12:30:00,1.9465,0.27,1.9651367001,0.10650000000000001,0,0.10650000000000001,1.8399999999999999,0.27,1.8597042776000001,1.9765000000000001,0.28,1.9962345178,0.10650000000000001,0,0.10650000000000001,1.87,0.28,1.8908463712999999
2019-06-29 13:00:00,1.9365,0.25,1.9525706773,0.1265,0,0.1265,1.81,0.25,1.8271836251,1.9465,0.25,1.9624887898,0.1265,0,0.1265,1.82,0.25,1.8370900903
2019-06-29 13:30:00,1.9100000000000001,0.25,1.9262917744,0.14,0,0.14,1.77,0.25,1.7875681805,1.92,0.25,1.9362076335,0.14,0,0.14,1.78,0.25,1.7974704448
2019-06-29 14:00:00,1.9095,0.25,1.9257960043,0.1595,0,0.1595,1.75,0.25,1.7677669530000002,1.9395,0.26,1.9568495727,0.1595,0,0.1595,1.78,0.26,1.7988885457000001
2019-06-29 14:30:00,1.883,0.27,1.9022589203,0.113,0,0.113,1.77,0.27,1.7904747974,1.903,0.27,1.9220585319,0.113,0,0.113,1.79,0.27,1.8102486017000001
2019-06-29 15:00:00,1.953,0.26,1.9702306971999999,0.113,0,0.113,1.8399999999999999,0.26,1.8582787735,1.9729999999999999,0.27,1.9913887114,0.113,0,0.113,1.8599999999999999,0.27,1.8794946129
2019-06-29 15:30:00,1.9575,0.0,1.9575,0.14750000000000002,0,0.14750000000000002,1.81,0.0,1.81,1.9775,0.25,1.9932401386,0.14750000000000002,0,0.14750000000000002,1.83,0.25,1.8469975636
2019-06-29 16:00:00,1.8525,0.0,1.8525,0.21250000000000002,0,0.21250000000000002,1.6400000000000001,0.0,1.6400000000000001,1.8825,0.0,1.8825,0.21250000000000002,0,0.21250000000000002,1.67,0.0,1.67
2019-06-29 16:30:00,1.8210000000000002,0.0,1.8210000000000002,0.241,0,0.241,1.58,0.0,1.58,1.841,0.0,1.841,0.241,0,0.241,1.6,0.0,1.6
2019-06-29 17:00:00,1.892,0.0,1.892,0.382,0,0.382,1.51,0.0,1.51,1.912,0.0,1.912,0.382,0,0.382,1.53,0.0,1.53
2019-06-29 17:30:00,2.022,0.0,2.022,0.322,0,0.322,1.7000000000000002,0.0,1.7000000000000002,2.042,0.0,2.042,0.322,0,0.322,1.72,0.0,1.72
2019-06-29 18:00:00,2.0715,0.0,2.0715,0.2315,0,0.2315,1.8399999999999999,0.0,1.8399999999999999,2.1015,0.0,2.1015,0.2315,0,0.2315,1.87,0.0,1.87
2019-06-29 18:30:00,2.0875,0.0,2.0875,0.1575,0,0.1575,1.9300000000000002,0.0,1.9300000000000002,2.1075,0.0,2.1075,0.1575,0,0.1575,1.9500000000000002,0.0,1.9500000000000002
2019-06-29 19:00:00,2.0365,0.0,2.0365,0.0965,0,0.0965,1.94,0.0,1.94,2.0665,0.0,2.0665,0.0965,0,0.0965,1.97,0.0,1.97
2019-06-29 19:30:00,2.091,0.24,2.1047282485,0.211,0,0.211,1.88,0.24,1.8952572385000002,2.101,0.25,2.1158215898,0.211,0,0.211,1.8900000000000001,0.25,1.9064626931
2019-06-29 20:00:00,2.1765,0.25,2.1908108659,0.2265,0,0.2265,1.9500000000000002,0.25,1.9659603251000002,2.1965,0.26,2.2118345892,0.2265,0,0.2265,1.97,0.26,1.9870832896000001
2019-06-29 20:30:00,2.125,0.26,2.1408467951,0.305,0,0.305,1.82,0.26,1.8384776311,2.145,0.26,2.160700118,0.305,0,0.305,1.8399999999999999,0.26,1.8582787735
2019-06-29 21:00:00,2.0815,0.26,2.0976754396,0.24150000000000002,0,0.24150000000000002,1.8399999999999999,0.26,1.8582787735,2.1015,0.27,2.1187737609,0.24150000000000002,0,0.24150000000000002,1.8599999999999999,0.27,1.8794946129
2019-06-29 21:30:00,2.046,0.25,2.0612171162,0.146,0,0.146,1.9,0.25,1.9163767897000001,2.066,0.26,2.0822958483,0.146,0,0.146,1.92,0.26,1.9375241934
2019-06-29 22:00:00,2.072,0.26,2.0882490273,0.152,0,0.152,1.92,0.26,1.9375241934,2.102,0.28,2.1205669053,0.152,0,0.152,1.9500000000000002,0.28,1.97
2019-06-29 22:30:00,2.0275,0.26,2.0441027983,0.17750000000000002,0,0.17750000000000002,1.85,0.26,1.8681809334000001,2.0475,0.28,2.0665566167,0.17750000000000002,0,0.17750000000000002,1.87,0.28,1.8908463712999999
2019-06-29 23:00:00,2.006,0.26,2.0227792761,0.246,0,0.246,1.76,0.26,1.7791008965000001,2.016,0.27,2.034,0.246,0,0.246,1.77,0.27,1.7904747974
2019-06-29 23:30:00,1.9220000000000002,0.28,1.9422883411,0.192,0,0.192,1.73,0.28,1.7525124821,1.9420000000000002,0.30000000000000004,1.9650353686000002,0.192,0,0.192,1.75,0.30000000000000004,1.7755280905
2019-06-30 00:00:00,1.8014999999999999,0.29,1.8246923713,0.2015,0,0.2015,1.6,0.29,1.6260688792,1.8315000000000001,0.30000000000000004,1.8559073926,0.2015,0,0.2015,1.63,0.30000000000000004,1.6573774464
2019-06-30 00:30:00,1.7655,0.30000000000000004,1.7908071504,0.2555,0,0.2555,1.51,0.30000000000000004,1.53951291,1.7855,0.31,1.8122114253000001,0.2555,0,0.2555,1.53,0.31,1.5610893632
2019-06-30 01:00:00,1.7555,0.31,1.7826610025,0.2155,0,0.2155,1.54,0.31,1.5708914667,1.7655,0.33,1.7960763486,0.2155,0,0.2155,1.55,0.33,1.5847397263
2019-06-30 01:30:00,1.7469999999999999,0.31,1.7742911261,0.217,0,0.217,1.53,0.31,1.5610893632,1.767,0.33,1.7975508338,0.217,0,0.217,1.55,0.33,1.5847397263
2019-06-30 02:00:00,1.7135,0.32,1.7431242784,0.1635,0,0.1635,1.55,0.32,1.5826875876000002,1.7235,0.33,1.7548083229,0.1635,0,0.1635,1.56,0.33,1.5945218719
2019-06-30 02:30:00,1.6925,0.33,1.7243712622,0.1525,0,0.1525,1.54,0.33,1.574960317,1.7125,0.35000000000000003,1.7479005263,0.1525,0,0.1525,1.56,0.35000000000000003,1.5987807855
2019-06-30 03:00:00,1.6555,0.31,1.6842743987,0.14550000000000002,0,0.14550000000000002,1.51,0.31,1.541492783,1.6755,0.33,1.7076885694000001,0.14550000000000002,0,0.14550000000000002,1.53,0.33,1.5651836953
2019-06-30 03:30:00,1.647,0.30000000000000004,1.6740994594,0.217,0,0.217,1.43,0.30000000000000004,1.4611296999,1.667,0.31,1.6955792521,0.217,0,0.217,1.45,0.31,1.4827676824
2019-06-30 04:00:00,1.6280000000000001,0.30000000000000004,1.6554105231,0.218,0,0.218,1.4100000000000001,0.30000000000000004,1.4415616532,1.638,0.31,1.6670764829,0.218,0,0.218,1.42,0.31,1.4534441854
2019-06-30 04:30:00,1.6555,0.28,1.6790116885000002,0.1955,0,0.1955,1.46,0.28,1.4866068747,1.6755,0.30000000000000004,1.7021457781,0.1955,0,0.1955,1.48,0.30000000000000004,1.5100993345
2019-06-30 05:00:00,1.6255000000000002,0.29,1.6511663302000001,0.1555,0,0.1555,1.47,0.29,1.4983324064,1.6455000000000002,0.31,1.6744462518,0.1555,0,0.1555,1.49,0.31,1.5219066988
2019-06-30 05:30:00,1.6175000000000002,0.30000000000000004,1.6450854841,0.14750000000000002,0,0.14750000000000002,1.47,0.30000000000000004,1.50029997,1.6375000000000002,0.31,1.6665852063000002,0.14750000000000002,0,0.14750000000000002,1.49,0.31,1.5219066988
2019-06-30 06:00:00,1.6135000000000002,0.30000000000000004,1.6411527199,0.17350000000000002,0,0.17350000000000002,1.44,0.30000000000000004,1.4709180807,1.6235,0.31,1.6528315855,0.17350000000000002,0,0.17350000000000002,1.45,0.31,1.4827676824
2019-06-30 06:30:00,1.6480000000000001,0.30000000000000004,1.6750832815,0.128,0,0.128,1.52,0.30000000000000004,1.5493224325,1.6680000000000001,0.31,1.6965624068,0.128,0,0.128,1.54,0.31,1.5708914667
2019-06-30 07:00:00,1.7075,0.28,1.7303052476,0.11750000000000001,0,0.11750000000000001,1.5899999999999999,0.28,1.6144658559,1.7175,0.30000000000000004,1.7435040149,0.11750000000000001,0,0.11750000000000001,1.6,0.30000000000000004,1.6278820596
2019-06-30 07:30:00,1.745,0.29,1.7689332944,0.145,0,0.145,1.6,0.29,1.6260688792,1.7650000000000001,0.31,1.79201702,0.145,0,0.145,1.62,0.31,1.649393828
2019-06-30 08:00:00,1.7985,0.30000000000000004,1.8233491849,0.1685,0,0.1685,1.63,0.30000000000000004,1.6573774464,1.8085,0.31,1.8348766307000002,0.1685,0,0.1685,1.6400000000000001,0.31,1.6690416412
2019-06-30 08:30:00,1.8725,0.31,1.8979874209,0.1925,0,0.1925,1.6800000000000002,0.31,1.7083617884,1.8925,0.32,1.9193635012999999,0.1925,0,0.1925,1.7000000000000002,0.32,1.7298554852999999
2019-06-30 09:00:00,1.9135,0.21,1.9249888961,0.12350000000000001,0,0.12350000000000001,1.79,0.21,1.8022763384,1.9235000000000002,0.39,1.9626391034,0.12350000000000001,0,0.12350000000000001,1.8,0.39,1.8417654574000002
2019-06-30 09:30:00,1.9915,-0.27,2.0097194456,0.1315,0,0.1315,1.8599999999999999,-0.27,1.8794946129,1.9815,0.61,2.0732684944,0.1315,0,0.1315,1.85,0.61,1.9479733058000002
2019-06-30 10:00:00,2.0205,-0.29,2.0412055874,0.1905,0,0.1905,1.83,-0.29,1.8528356646000002,2.0105,0.59,2.0952828568,0.1905,0,0.1905,1.82,0.59,1.9132433196
2019-06-30 10:30:00,1.9969999999999999,0.01,1.9970250374,0.167,0,0.167,1.83,0.01,1.8300273222,2.017,0.27,2.0349911548,0.167,0,0.167,1.85,0.27,1.8695988875
2019-06-30 11:00:00,1.842,0.27,1.8616831094,0.302,0,0.302,1.54,0.27,1.5634896866,1.8519999999999999,0.27,1.8715779439,0.302,0,0.302,1.55,0.27,1.5733403955
2019-06-30 11:30:00,1.7125,0.0,1.7125,0.5025000000000001,0,0.5025000000000001,1.21,0.0,1.21,1.7225000000000001,0.0,1.7225000000000001,0.5025000000000001,0,0.5025000000000001,1.22,0.0,1.22
2019-06-30 12:00:00,1.6760000000000002,0.0,1.6760000000000002,0.586,0,0.586,1.09,0.0,1.09,1.686,0.0,1.686,0.586,0,0.586,1.1,0.0,1.1
2019-06-30 12:30:00,1.6465,0.0,1.6465,0.5865,0,0.5865,1.06,0.0,1.06,1.6565,0.0,1.6565,0.5865,0,0.5865,1.07,0.0,1.07
2019-06-30 13:00:00,1.6245,0.0,1.6245,0.5245000000000001,0,0.5245000000000001,1.1,0.0,1.1,1.6345,0.0,1.6345,0.5245000000000001,0,0.5245000000000001,1.11,0.0,1.11
2019-06-30 13:30:00,1.642,0.0,1.642,0.492,0,0.492,1.15,0.0,1.15,1.6520000000000001,0.0,1.6520000000000001,0.492,0,0.492,1.16,0.0,1.16
2019-06-30 14:00:00,1.6265,-0.42,1.6798518536,0.48650000000000004,0,0.48650000000000004,1.1400000000000001,-0.42,1.2149074039,1.6365,0.68,1.7721546913,0.48650000000000004,0,0.48650000000000004,1.15,0.68,1.336001497
2019-06-30 14:30:00,1.5710000000000002,0.25,1.5907674249000001,0.501,0,0.501,1.07,0.25,1.0988175463,1.581,0.25,1.6006439329000002,0.501,0,0.501,1.08,0.25,1.1085576214
2019-06-30 15:00:00,1.5505,0.0,1.5505,0.5505,0,0.5505,1.0,0.0,1.0,1.5605,0.45,1.624087513,0.5505,0,0.5505,1.01,0.45,1.10571244
2019-06-30 15:30:00,1.5965,0.0,1.5965,0.4965,0,0.4965,1.1,0.0,1.1,1.6065,0.0,1.6065,0.4965,0,0.4965,1.11,0.0,1.11
2019-06-30 16:00:00,1.6480000000000001,0.0,1.6480000000000001,0.428,0,0.428,1.22,0.0,1.22,1.658,0.0,1.658,0.428,0,0.428,1.23,0.0,1.23
2019-06-30 16:30:00,1.7455,0.0,1.7455,0.4955,0,0.4955,1.25,0.0,1.25,1.7555,0.0,1.7555,0.4955,0,0.4955,1.26,0.0,1.26
2019-06-30 17:00:00,1.7690000000000001,0.25,1.786578014,0.559,0,0.559,1.21,0.25,1.2355565548,1.779,0.26,1.7978990517,0.559,0,0.559,1.22,0.26,1.2473972904
2019-06-30 17:30:00,1.8085,0.26,1.8270939357,0.6085,0,0.6085,1.2,0.26,1.2278436383,1.8185,0.26,1.8369927191,0.6085,0,0.6085,1.21,0.26,1.2376186812
2019-06-30 18:00:00,1.9415,0.24,1.9562776516,0.5315,0,0.5315,1.4100000000000001,0.24,1.4302796929000001,1.9615,0.25,1.9773675050000001,0.5315,0,0.5315,1.43,0.25,1.4516886719
2019-06-30 18:30:00,2.0095,0.0,2.0095,0.3695,0,0.3695,1.6400000000000001,0.0,1.6400000000000001,2.0295,0.25,2.0448399082,0.3695,0,0.3695,1.6600000000000001,0.25,1.6787197503
2019-06-30 19:00:00,2.049,0.0,2.049,0.459,0,0.459,1.5899999999999999,0.0,1.5899999999999999,2.059,0.25,2.0741217418,0.459,0,0.459,1.6,0.25,1.6194134741
2019-06-30 19:30:00,2.0395,0.25,2.0547652542,0.48950000000000005,0,0.48950000000000005,1.55,0.25,1.5700318468,2.0595,0.25,2.0746180974,0.48950000000000005,0,0.48950000000000005,1.57,0.25,1.589779859
2019-06-30 20:00:00,2.0325,0.25,2.0478174357,0.3725,0,0.3725,1.6600000000000001,0.25,1.6787197503,2.0525,0.26,2.0689021847,0.3725,0,0.3725,1.6800000000000002,0.26,1.7000000000000002
2019-06-30 20:30:00,2.074,0.28,2.0928153287,0.274,0,0.274,1.8,0.28,1.8216476059,2.084,0.29,2.1040807969,0.274,0,0.274,1.81,0.29,1.8330848316
2019-06-30 21:00:00,2.0785,0.30000000000000004,2.1000386306,0.1985,0,0.1985,1.88,0.30000000000000004,1.9037857022,2.0985,0.32,2.1227581704,0.1985,0,0.1985,1.9,0.32,1.9267589367
2019-06-30 21:30:00,2.035,0.28,2.0541725828,0.155,0,0.155,1.88,0.28,1.9007366992999999,2.055,0.30000000000000004,2.076782367,0.155,0,0.155,1.9,0.30000000000000004,1.9235384062
2019-06-30 22:00:00,2.014,0.29,2.0347717317,0.14400000000000002,0,0.14400000000000002,1.87,0.29,1.8923530326,2.044,0.31,2.06737418,0.14400000000000002,0,0.14400000000000002,1.9,0.31,1.9251233727
2019-06-30 22:30:00,1.963,0.32,1.9889115114,0.183,0,0.183,1.78,0.32,1.8085353190000002,1.9929999999999999,0.34,2.0217935107,0.183,0,0.183,1.81,0.34,1.8416568627
2019-06-30 23:00:00,1.9025,0.32,1.9292242612,0.2525,0,0.2525,1.65,0.32,1.6807438828999999,1.9125,0.33,1.9407617705,0.2525,0,0.2525,1.6600000000000001,0.33,1.6924833825
2019-06-30 23:30:00,1.792,0.34,1.8239692980000002,0.242,0,0.242,1.55,0.34,1.5868522299999999,1.812,0.36,1.847415492,0.242,0,0.242,1.57,0.36,1.6107451691999999
2019-07-01 00:00:00,1.7145000000000001,0.32,1.7441072931,0.2745,0,0.2745,1.44,0.32,1.4751271132000001,1.7245,0.34,1.7576974285,0.2745,0,0.2745,1.45,0.34,1.4893287078
2019-07-01 00:30:00,1.7005,0.31,1.7285254554,0.3305,0,0.3305,1.37,0.31,1.404635184,1.7105000000000001,0.32,1.7401753504,0.3305,0,0.3305,1.38,0.32,1.4166156854
2019-07-01 01:00:00,1.6175000000000002,0.35000000000000003,1.6549339111,0.3975,0,0.3975,1.22,0.35000000000000003,1.2692123542,1.6275,0.36,1.6668401993000002,0.3975,0,0.3975,1.23,0.36,1.2816005618
2019-07-01 01:30:00,1.6935,0.34,1.7272933306,0.3735,0,0.3735,1.32,0.34,1.3630847369,1.7035,0.35000000000000003,1.7390837386,0.3735,0,0.3735,1.33,0.35000000000000003,1.3752817893
2019-07-01 02:00:00,1.655,0.34,1.6895635531000002,0.315,0,0.315,1.34,0.34,1.3824615727,1.665,0.35000000000000003,1.7013891383000002,0.315,0,0.315,1.35,0.35000000000000003,1.3946325681
2019-07-01 02:30:00,1.6065,0.32,1.6380605148,0.47650000000000003,0,0.47650000000000003,1.13,0.32,1.1744360349,1.6165,0.33,1.649840068,0.47650000000000003,0,0.47650000000000003,1.1400000000000001,0.33,1.1868024267
2019-07-01 03:00:00,1.5785,0.32,1.6106092791000002,0.5085000000000001,0,0.5085000000000001,1.07,0.32,1.1168258593,1.5885,0.33,1.6224155601999999,0.5085000000000001,0,0.5085000000000001,1.08,0.33,1.1292918135
2019-07-01 03:30:00,1.591,0.32,1.6228619781,0.361,0,0.361,1.23,0.32,1.2709445307,1.591,0.33,1.6248633789,0.361,0,0.361,1.23,0.33,1.2734991166
2019-07-01 04:00:00,1.5765,0.34,1.6127468028,0.3165,0,0.3165,1.26,0.34,1.3050670481,1.5865,0.36,1.6268319674,0.3165,0,0.3165,1.27,0.36,1.3200378782
2019-07-01 04:30:00,1.588,0.32,1.6199209856999999,0.388,0,0.388,1.2,0.32,1.2419339757,1.5979999999999999,0.33,1.6317181129,0.388,0,0.388,1.21,0.33,1.2541929675999999
2019-07-01 05:00:00,1.6085,0.32,1.6400220273000001,0.3185,0,0.3185,1.29,0.32,1.3290974381,1.6185,0.33,1.6517997003,0.3185,0,0.3185,1.3,0.33,1.3412307781
2019-07-01 05:30:00,1.577,0.32,1.6091392109,0.297,0,0.297,1.28,0.32,1.3193938002,1.587,0.33,1.6209469455,0.297,0,0.297,1.29,0.33,1.3315404613
2019-07-01 06:00:00,1.6215000000000002,0.33,1.6547393299,0.29150000000000004,0,0.29150000000000004,1.33,0.33,1.3703284278,1.6315,0.35000000000000003,1.6686198638,0.29150000000000004,0,0.29150000000000004,1.34,0.35000000000000003,1.3849548729
2019-07-01 06:30:00,1.7165,0.31,1.7442683996000001,0.23650000000000002,0,0.23650000000000002,1.48,0.31,1.5121177203,1.7265000000000001,0.33,1.7577548891,0.23650000000000002,0,0.23650000000000002,1.49,0.33,1.5261061562
2019-07-01 07:00:00,1.841,0.31,1.8669175129000002,0.14100000000000001,0,0.14100000000000001,1.7000000000000002,0.31,1.7280335645,1.851,0.32,1.8784570796,0.14100000000000001,0,0.14100000000000001,1.71,0.32,1.7396838793
2019-07-01 07:30:00,2.019,0.27,2.0369734903,0.199,0,0.199,1.82,0.27,1.8399184765,2.039,0.29,2.0595196042,0.199,0,0.199,1.8399999999999999,0.29,1.8627130751
2019-07-01 08:00:00,2.0175,0.29,2.0382360634,0.23750000000000002,0,0.23750000000000002,1.78,0.29,1.8034688797,2.0375,0.31,2.0609479008,0.23750000000000002,0,0.23750000000000002,1.8,0.31,1.8264993841
2019-07-01 08:30:00,2.0695,0.28,2.0883558725,0.1695,0,0.1695,1.9,0.28,1.9205207627,2.0895,0.29,2.1095284426,0.1695,0,0.1695,1.92,0.29,1.9417775362
2019-07-01 09:00:00,1.9264999999999999,0.0,1.9264999999999999,0.3065,0,0.3065,1.62,0.0,1.62,1.9465,0.0,1.9465,0.3065,0,0.3065,1.6400000000000001,0.0,1.6400000000000001
2019-07-01 09:30:00,1.7974999999999999,0.0,1.7974999999999999,0.2975,0,0.2975,1.5,0.0,1.5,1.8175,0.0,1.8175,0.2975,0,0.2975,1.52,0.0,1.52
2019-07-01 10:00:00,1.7055,0.0,1.7055,0.3355,0,0.3355,1.37,0.0,1.37,1.7255,0.0,1.7255,0.3355,0,0.3355,1.3900000000000001,0.0,1.3900000000000001
2019-07-01 10:30:00,1.6440000000000001,0.0,1.6440000000000001,0.384,0,0.384,1.26,0.0,1.26,1.654,0.0,1.654,0.384,0,0.384,1.27,0.0,1.27
2019-07-01 11:00:00,1.6235,0.0,1.6235,0.3135,0,0.3135,1.31,0.0,1.31,1.6335000000000002,0.0,1.6335000000000002,0.3135,0,0.3135,1.32,0.0,1.32
2019-07-01 11:30:00,1.589,0.0,1.589,0.359,0,0.359,1.23,0.0,1.23,1.599,0.0,1.599,0.359,0,0.359,1.24,0.0,1.24
2019-07-01 12:00:00,1.5725,0.0,1.5725,0.3025,0,0.3025,1.27,0.0,1.27,1.5925,0.0,1.5925,0.3025,0,0.3025,1.29,0.0,1.29
2019-07-01 12:30:00,1.657,0.0,1.657,0.317,0,0.317,1.34,0.0,1.34,1.677,0.0,1.677,0.317,0,0.317,1.3599999999999999,0.0,1.3599999999999999
2019-07-01 13:00:00,1.657,0.0,1.657,0.297,0,0.297,1.3599999999999999,0.0,1.3599999999999999,1.677,0.0,1.677,0.297,0,0.297,1.38,0.0,1.38
2019-07-01 13:30:00,1.5735000000000001,0.0,1.5735000000000001,0.3135,0,0.3135,1.26,0.0,1.26,1.5835,0.0,1.5835,0.3135,0,0.3135,1.27,0.0,1.27
2019-07-01 14:00:00,1.5175,0.0,1.5175,0.28750000000000003,0,0.28750000000000003,1.23,0.0,1.23,1.5275,0.0,1.5275,0.28750000000000003,0,0.28750000000000003,1.24,0.0,1.24
2019-07-01 14:30:00,1.5205000000000002,0.0,1.5205000000000002,0.3205,0,0.3205,1.2,0.0,1.2,1.5305,0.0,1.5305,0.3205,0,0.3205,1.21,0.0,1.21
2019-07-01 15:00:00,1.5354999999999999,0.0,1.5354999999999999,0.3755,0,0.3755,1.16,0.0,1.16,1.5455,0.0,1.5455,0.3755,0,0.3755,1.17,0.0,1.17
2019-07-01 15:30:00,1.524,0.0,1.524,0.404,0,0.404,1.12,0.0,1.12,1.534,0.0,1.534,0.404,0,0.404,1.13,0.0,1.13
2019-07-01 16:00:00,1.5815000000000001,0.0,1.5815000000000001,0.3115,0,0.3115,1.27,0.0,1.27,1.5915,0.0,1.5915,0.3115,0,0.3115,1.28,0.0,1.28
2019-07-01 16:30:00,1.768,-0.5,1.8373415578,0.298,0,0.298,1.47,-0.5,1.5527073131,1.738,0.56,1.8259912377,0.298,0,0.298,1.44,0.56,1.5450566333
2019-07-01 17:00:00,1.7665000000000002,-0.49,1.8332000027,0.3065,0,0.3065,1.46,-0.49,1.5400324672,1.7365,0.56,1.824563578,0.3065,0,0.3065,1.43,0.56,1.5357408636
2019-07-01 17:30:00,1.9425,-0.48,2.000926348,0.36250000000000004,0,0.36250000000000004,1.58,-0.48,1.6513025162,1.9125,0.56,1.9928011065,0.36250000000000004,0,0.36250000000000004,1.55,0.56,1.6480594649
2019-07-01 18:00:00,1.995,-0.44,2.0429451779,0.315,0,0.315,1.6800000000000002,-0.44,1.7366634677000001,1.955,0.59,2.0420883918,0.315,0,0.315,1.6400000000000001,0.59,1.7428998824000002
2019-07-01 18:30:00,1.9929999999999999,-0.47000000000000003,2.0476691627,0.28300000000000003,0,0.28300000000000003,1.71,-0.47000000000000003,1.7734147851,1.963,0.5700000000000001,2.0440814563,0.28300000000000003,0,0.28300000000000003,1.6800000000000002,0.5700000000000001,1.774063133
2019-07-01 19:00:00,1.9889999999999999,-0.42,2.0328603002,0.279,0,0.279,1.71,-0.42,1.7608236709,1.949,0.61,2.042229419,0.279,0,0.279,1.67,0.61,1.7779201331999999
2019-07-01 19:30:00,1.9935,0.0,1.9935,0.2735,0,0.2735,1.72,0.0,1.72,2.0135,0.0,2.0135,0.2735,0,0.2735,1.74,0.0,1.74
2019-07-01 20:00:00,1.979,0.25,1.9947283023,0.229,0,0.229,1.75,0.25,1.7677669530000002,2.009,0.26,2.0257544274,0.229,0,0.229,1.78,0.26,1.7988885457000001
2019-07-01 20:30:00,1.9,0.26,1.9177069641000002,0.14,0,0.14,1.76,0.26,1.7791008965000001,1.92,0.26,1.9375241934,0.14,0,0.14,1.78,0.26,1.7988885457000001
2019-07-01 21:00:00,1.8755000000000002,0.28,1.8962859094,0.0955,0,0.0955,1.78,0.28,1.8018878988,1.8955000000000002,0.29,1.917555801,0.0955,0,0.0955,1.8,0.29,1.8232114524
2019-07-01 21:30:00,1.8925,0.27,1.9116632156,0.0425,0,0.0425,1.85,0.27,1.8695988875,1.9025,0.27,1.9215634910000001,0.0425,0,0.0425,1.8599999999999999,0.27,1.8794946129
2019-07-01 22:00:00,1.8575,0.27,1.8770205779,0.0375,0,0.0375,1.82,0.27,1.8399184765,1.8775,0.29,1.8997647881000002,0.0375,0,0.0375,1.8399999999999999,0.29,1.8627130751
2019-07-01 22:30:00,1.9215,0.39,1.9606790278,0.061500000000000006,0,0.061500000000000006,1.8599999999999999,0.39,1.9004473158000001,1.9415,0.41000000000000003,1.9843190898,0.061500000000000006,0,0.061500000000000006,1.88,0.41000000000000003,1.9241881405
2019-07-01 23:00:00,1.908,0.42,1.9536796053,0.048,0,0.048,1.8599999999999999,0.42,1.9068298298,1.9180000000000001,0.43,1.9656103378,0.048,0,0.048,1.87,0.43,1.9188017094
2019-07-01 23:30:00,1.7855,0.45,1.8413338236,0.0455,0,0.0455,1.74,0.45,1.7972478961,1.7655,0.73,1.9104685944000002,0.0455,0,0.0455,1.72,0.73,1.8685020739
2019-07-02 00:00:00,1.716,-0.26,1.7355852039,0.036000000000000004,0,0.036000000000000004,1.6800000000000002,-0.26,1.7000000000000002,1.6760000000000002,0.91,1.9071119527,0.036000000000000004,0,0.036000000000000004,1.6400000000000001,0.91,1.8755532517
2019-07-02 00:30:00,1.6465,0.0,1.6465,0.026500000000000003,0,0.026500000000000003,1.62,0.0,1.62,1.6165,0.92,1.8599656583000002,0.026500000000000003,0,0.026500000000000003,1.5899999999999999,0.92,1.8369812193000001
2019-07-02 01:00:00,1.6505,0.0,1.6505,0.0105,0,0.0105,1.6400000000000001,0.0,1.6400000000000001,1.6105,0.91,1.8498135717,0.0105,0,0.0105,1.6,0.91,1.8406792225
2019-07-02 01:30:00,1.703,0.0,1.703,0.023,0,0.023,1.6800000000000002,0.0,1.6800000000000002,1.663,0.93,1.9053789649000001,0.023,0,0.023,1.6400000000000001,0.93,1.885338166
2019-07-02 02:00:00,1.65,0.44,1.7076592166,0.02,0,0.02,1.63,0.44,1.6883423823,1.63,0.68,1.7661540137,0.02,0,0.02,1.6099999999999999,0.68,1.7477127911
2019-07-02 02:30:00,1.619,0.46,1.6830808061,0.009000000000000001,0,0.009000000000000001,1.6099999999999999,0.46,1.6744252745,1.629,0.47000000000000003,1.6954471387,0.009000000000000001,0,0.009000000000000001,1.62,0.47000000000000003,1.6868017074
2019-07-02 03:00:00,1.56,0.46,1.6264070831000002,0.0,0,0.0,1.56,0.46,1.6264070831000002,1.58,0.48,1.6513025162,0.0,0,0.0,1.58,0.48,1.6513025162
2019-07-02 03:30:00,1.54,0.46,1.6072336482,0.0,0,0.0,1.54,0.46,1.6072336482,1.56,0.48,1.632176461,0.0,0,0.0,1.56,0.48,1.632176461
2019-07-02 04:00:00,1.58,0.43,1.6374675569,0.0,0,0.0,1.58,0.43,1.6374675569,1.5899999999999999,0.45,1.6524527225,0.0,0,0.0,1.5899999999999999,0.45,1.6524527225
2019-07-02 04:30:00,1.549,0.45,1.6130409170000002,0.009000000000000001,0,0.009000000000000001,1.54,0.45,1.6044001995000001,1.5590000000000002,0.47000000000000003,1.6283061751,0.009000000000000001,0,0.009000000000000001,1.55,0.47000000000000003,1.6196913286
2019-07-02 05:00:00,1.5505,0.43,1.6090215194000002,0.0105,0,0.0105,1.54,0.43,1.5989058758999999,1.5605,0.44,1.6213451977000002,0.0105,0,0.0105,1.55,0.44,1.6112417572000002
2019-07-02 05:30:00,1.546,0.44,1.6073941645,0.036000000000000004,0,0.036000000000000004,1.51,0.44,1.5728000509,1.556,0.45,1.6197641804,0.036000000000000004,0,0.036000000000000004,1.52,0.45,1.5852129195
2019-07-02 06:00:00,1.552,0.42,1.6078258612,0.032,0,0.032,1.52,0.42,1.5769590990000002,1.572,0.44,1.6324166135,0.032,0,0.032,1.54,0.44,1.6016241756
2019-07-02 06:30:00,1.7265000000000001,0.41000000000000003,1.7745146520000001,0.036500000000000005,0,0.036500000000000005,1.69,0.41000000000000003,1.7390227140999999,1.7265000000000001,0.51,1.8002506076,0.036500000000000005,0,0.036500000000000005,1.69,0.51,1.7652761824
2019-07-02 07:00:00,1.8479999999999999,0.37,1.8846760995,0.048,0,0.048,1.8,0.37,1.8376343488,1.8679999999999999,0.39,1.9082777576,0.048,0,0.048,1.82,0.39,1.8613167382
2019-07-02 07:30:00,1.9755,0.36,2.0080339265,0.0455,0,0.0455,1.9300000000000002,0.36,1.9632880583,1.9955,0.38,2.0313592124,0.0455,0,0.0455,1.9500000000000002,0.38,1.9866806487000002
2019-07-02 08:00:00,2.0615,0.27,2.079106118,0.0815,0,0.0815,1.98,0.27,1.998324298,2.0815,0.27,2.0989383626,0.0815,0,0.0815,2.0,0.27,2.0181427105
2019-07-02 08:30:00,1.987,0.26,2.0039383723,0.08700000000000001,0,0.08700000000000001,1.9,0.26,1.9177069641000002,2.017,0.26,2.0336885209,0.08700000000000001,0,0.08700000000000001,1.9300000000000002,0.26,1.9474342094
2019-07-02 09:00:00,1.9095,0.26,1.9271196770999999,0.1495,0,0.1495,1.76,0.26,1.7791008965000001,1.9295,0.26,1.9469386868,0.1495,0,0.1495,1.78,0.26,1.7988885457000001
2019-07-02 09:30:00,1.8,0.25,1.8172781845000001,0.21,0,0.21,1.5899999999999999,0.25,1.6095340941,1.83,0.25,1.8469975636,0.21,0,0.21,1.62,0.25,1.6391766226
2019-07-02 10:00:00,1.8135,0.25,1.8306507723,0.1935,0,0.1935,1.62,0.25,1.6391766226,1.8435000000000001,0.25,1.8603742231,0.1935,0,0.1935,1.65,0.25,1.6688319268
2019-07-02 10:30:00,1.8825,-0.5,1.9477695577,0.2025,0,0.2025,1.6800000000000002,-0.5,1.7528262892000002,1.8925,0.6000000000000001,1.9853352991,0.2025,0,0.2025,1.69,0.6000000000000001,1.7933488227
2019-07-02 11:00:00,1.8455,0.0,1.8455,0.1855,0,0.1855,1.6600000000000001,0.0,1.6600000000000001,1.8655,0.0,1.8655,0.1855,0,0.1855,1.6800000000000002,0.0,1.6800000000000002
2019-07-02 11:30:00,1.7095,0.0,1.7095,0.2795,0,0.2795,1.43,0.0,1.43,1.7295,0.0,1.7295,0.2795,0,0.2795,1.45,0.0,1.45
2019-07-02 12:00:00,1.5615,0.0,1.5615,0.3815,0,0.3815,1.18,0.0,1.18,1.5815000000000001,0.0,1.5815000000000001,0.3815,0,0.3815,1.2,0.0,1.2
2019-07-02 12:30:00,1.574,0.0,1.574,0.424,0,0.424,1.15,0.0,1.15,1.5939999999999999,0.0,1.5939999999999999,0.424,0,0.424,1.17,0.0,1.17
2019-07-02 13:00:00,1.5365,0.0,1.5365,0.5065000000000001,0,0.5065000000000001,1.03,0.0,1.03,1.5465,0.0,1.5465,0.5065000000000001,0,0.5065000000000001,1.04,0.0,1.04
2019-07-02 13:30:00,1.5165000000000002,0.0,1.5165000000000002,0.6065,0,0.6065,0.91,0.0,0.91,1.5265,0.0,1.5265,0.6065,0,0.6065,0.92,0.0,0.92
2019-07-02 14:00:00,1.4955,0.0,1.4955,0.6255000000000001,0,0.6255000000000001,0.87,0.0,0.87,1.5055,0.0,1.5055,0.6255000000000001,0,0.6255000000000001,0.88,0.0,0.88
2019-07-02 14:30:00,1.4889999999999999,0.0,1.4889999999999999,0.599,0,0.599,0.89,0.0,0.89,1.499,0.0,1.499,0.599,0,0.599,0.9,0.0,0.9
2019-07-02 15:00:00,1.504,0.0,1.504,0.604,0,0.604,0.9,0.0,0.9,1.514,0.0,1.514,0.604,0,0.604,0.91,0.0,0.91
2019-07-02 15:30:00,1.504,0.0,1.504,0.544,0,0.544,0.96,0.0,0.96,1.514,0.0,1.514,0.544,0,0.544,0.97,0.0,0.97
2019-07-02 16:00:00,1.5865,0.0,1.5865,0.5665,0,0.5665,1.02,0.0,1.02,1.5965,0.0,1.5965,0.5665,0,0.5665,1.03,0.0,1.03
2019-07-02 16:30:00,1.6920000000000002,0.0,1.6920000000000002,0.5720000000000001,0,0.5720000000000001,1.12,0.0,1.12,1.702,0.0,1.702,0.5720000000000001,0,0.5720000000000001,1.13,0.0,1.13
2019-07-02 17:00:00,1.845,0.0,1.845,0.535,0,0.535,1.31,0.0,1.31,1.855,0.0,1.855,0.535,0,0.535,1.32,0.0,1.32
2019-07-02 17:30:00,1.974,0.0,1.974,0.594,0,0.594,1.38,0.0,1.38,1.984,0.0,1.984,0.594,0,0.594,1.3900000000000001,0.0,1.3900000000000001
2019-07-02 18:00:00,2.125,0.0,2.125,0.595,0,0.595,1.53,0.0,1.53,2.135,0.0,2.135,0.595,0,0.595,1.54,0.0,1.54
2019-07-02 18:30:00,2.145,0.0,2.145,0.465,0,0.465,1.6800000000000002,0.0,1.6800000000000002,2.165,0.0,2.165,0.465,0,0.465,1.7000000000000002,0.0,1.7000000000000002
2019-07-02 19:00:00,2.1655,-0.35000000000000003,2.1936021175000002,0.3755,0,0.3755,1.79,-0.35000000000000003,1.8238969269,2.1655,0.65,2.2609489711,0.3755,0,0.3755,1.79,0.65,1.9043634107
2019-07-02 19:30:00,2.2115,0.0,2.2115,0.3915,0,0.3915,1.82,0.0,1.82,2.2315,0.0,2.2315,0.3915,0,0.3915,1.8399999999999999,0.0,1.8399999999999999
