Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-02 20:00:00,2.265,0.25,2.2787551426,0.355,0,0.355,1.9100000000000001,0.25,1.9262917744,2.275,0.25,2.288695043,0.355,0,0.355,1.92,0.25,1.9362076335
2019-07-02 20:30:00,2.2285,0.25,2.2424790412,0.28850000000000003,0,0.28850000000000003,1.94,0.25,1.9560419218,2.2485,0.26,2.2634823282,0.28850000000000003,0,0.28850000000000003,1.96,0.26,1.9771696943000001
2019-07-02 21:00:00,2.183,0.27,2.1996338332,0.263,0,0.263,1.92,0.27,1.9388914358,2.223,0.28,2.2405644378,0.263,0,0.263,1.96,0.28,1.9798989873
2019-07-02 21:30:00,2.102,0.27,2.1192696855,0.252,0,0.252,1.85,0.27,1.8695988875,2.132,0.28,2.1503078849,0.252,0,0.252,1.88,0.28,1.9007366992999999
2019-07-02 22:00:00,2.0835,0.28,2.1022303037,0.1835,0,0.1835,1.9,0.28,1.9205207627,2.1035,0.30000000000000004,2.1247852244,0.1835,0,0.1835,1.92,0.30000000000000004,1.9432961689
2019-07-02 22:30:00,2.0055,0.31,2.0293176809,0.14550000000000002,0,0.14550000000000002,1.8599999999999999,0.31,1.8856563844,2.0255,0.32,2.0506219179,0.14550000000000002,0,0.14550000000000002,1.88,0.32,1.9070395906000002
2019-07-02 23:00:00,1.9855,0.31,2.0095547392,0.1255,0,0.1255,1.8599999999999999,0.31,1.8856563844,2.0055,0.32,2.0308693336,0.1255,0,0.1255,1.88,0.32,1.9070395906000002
2019-07-02 23:30:00,1.8875000000000002,0.21,1.8991461897000002,0.11750000000000001,0,0.11750000000000001,1.77,0.21,1.7824140933,1.8675000000000002,0.6000000000000001,1.9615188630000002,0.11750000000000001,0,0.11750000000000001,1.75,0.6000000000000001,1.85
2019-07-03 00:00:00,1.8210000000000002,0.02,1.8211098265,0.091,0,0.091,1.73,0.02,1.7301156031,1.7810000000000001,0.77,1.9403249728,0.091,0,0.091,1.69,0.77,1.8571483516
2019-07-03 00:30:00,1.776,0.32,1.8045985703,0.08600000000000001,0,0.08600000000000001,1.69,0.32,1.7200290695,1.796,0.34,1.8278993408000002,0.08600000000000001,0,0.08600000000000001,1.71,0.34,1.7434735444
2019-07-03 01:00:00,1.7375,0.32,1.7667218938,0.0775,0,0.0775,1.6600000000000001,0.32,1.6905620367,1.7575,0.34,1.7900855426,0.0775,0,0.0775,1.6800000000000002,0.34,1.7140595089000001
2019-07-03 01:30:00,1.7925,0.30000000000000004,1.8174312229,0.0425,0,0.0425,1.75,0.30000000000000004,1.7755280905,1.8025,0.32,1.8306846397,0.0425,0,0.0425,1.76,0.32,1.788854382
2019-07-03 02:00:00,1.7615,0.32,1.790330207,0.021500000000000002,0,0.021500000000000002,1.74,0.32,1.7691806013,1.7815,0.34,1.813654391,0.021500000000000002,0,0.021500000000000002,1.76,0.34,1.7925400972
2019-07-03 02:30:00,1.764,0.33,1.7946019057,0.034,0,0.034,1.73,0.33,1.7611927776,1.784,0.35000000000000003,1.8180088009,0.034,0,0.034,1.75,0.35000000000000003,1.7846568298
2019-07-03 03:00:00,1.691,0.34,1.7248423116,0.041,0,0.041,1.65,0.34,1.684666139,1.7109999999999999,0.36,1.7484624674,0.041,0,0.041,1.67,0.36,1.7083617884
2019-07-03 03:30:00,1.693,0.35000000000000003,1.7287998727,0.043000000000000003,0,0.043000000000000003,1.65,0.35000000000000003,1.6867127793,1.713,0.37,1.7525036377,0.043000000000000003,0,0.043000000000000003,1.67,0.37,1.7104970038
2019-07-03 04:00:00,1.674,0.34,1.7081791475,0.064,0,0.064,1.6099999999999999,0.34,1.6455090398,1.694,0.35000000000000003,1.7297791767000001,0.064,0,0.064,1.63,0.35000000000000003,1.6671532623
2019-07-03 04:30:00,1.7189999999999999,0.31,1.7467286567,0.149,0,0.149,1.57,0.31,1.6003124695,1.7389999999999999,0.33,1.7700341805000002,0.149,0,0.149,1.5899999999999999,0.33,1.6238842323
2019-07-03 05:00:00,1.7105000000000001,0.29,1.7349092916000002,0.21050000000000002,0,0.21050000000000002,1.5,0.29,1.5277761616,1.7205,0.31,1.748204865,0.21050000000000002,0,0.21050000000000002,1.51,0.31,1.541492783
2019-07-03 05:30:00,1.6965,0.29,1.7211078554,0.3065,0,0.3065,1.3900000000000001,0.29,1.4199295757,1.7165,0.31,1.7442683996000001,0.3065,0,0.3065,1.4100000000000001,0.31,1.4436758639
2019-07-03 06:00:00,1.7650000000000001,0.29,1.7886657038,0.34500000000000003,0,0.34500000000000003,1.42,0.29,1.4493101807,1.775,0.30000000000000004,1.8001736027000002,0.34500000000000003,0,0.34500000000000003,1.43,0.30000000000000004,1.4611296999
2019-07-03 06:30:00,1.887,0.28,1.9076606092000001,0.377,0,0.377,1.51,0.28,1.5357408636,1.907,0.29,1.9289243115999999,0.377,0,0.377,1.53,0.29,1.5572411501999999
2019-07-03 07:00:00,2.0255,0.25,2.0408699738,0.2755,0,0.2755,1.75,0.25,1.7677669530000002,2.0455,0.26,2.0619578681,0.2755,0,0.2755,1.77,0.26,1.7889941308
2019-07-03 07:30:00,2.1995,-0.24,2.2125551406,0.1395,0,0.1395,2.06,-0.24,2.0739334608,2.1995,0.62,2.2852133927000002,0.1395,0,0.1395,2.06,0.62,2.1512786895
2019-07-03 08:00:00,2.2625,-0.38,2.2941896718,0.052500000000000005,0,0.052500000000000005,2.21,-0.38,2.2424317158,2.2525,0.68,2.3529037911,0.052500000000000005,0,0.052500000000000005,2.2,0.68,2.3026940743
2019-07-03 08:30:00,2.208,0.0,2.208,0.068,0,0.068,2.14,0.0,2.14,2.238,0.0,2.238,0.068,0,0.068,2.17,0.0,2.17
2019-07-03 09:00:00,2.1025,0.0,2.1025,0.0825,0,0.0825,2.02,0.0,2.02,2.1225,0.0,2.1225,0.0825,0,0.0825,2.04,0.0,2.04
2019-07-03 09:30:00,2.026,0.0,2.026,0.126,0,0.126,1.9,0.0,1.9,2.056,0.0,2.056,0.126,0,0.126,1.9300000000000002,0.0,1.9300000000000002
2019-07-03 10:00:00,2.0245,0.0,2.0245,0.1645,0,0.1645,1.8599999999999999,0.0,1.8599999999999999,2.0545,0.0,2.0545,0.1645,0,0.1645,1.8900000000000001,0.0,1.8900000000000001
2019-07-03 10:30:00,1.9285,0.0,1.9285,0.17850000000000002,0,0.17850000000000002,1.75,0.0,1.75,1.9585,0.0,1.9585,0.17850000000000002,0,0.17850000000000002,1.78,0.0,1.78
2019-07-03 11:00:00,1.941,0.0,1.941,0.181,0,0.181,1.76,0.0,1.76,1.9609999999999999,0.0,1.9609999999999999,0.181,0,0.181,1.78,0.0,1.78
2019-07-03 11:30:00,1.9315,0.0,1.9315,0.18150000000000002,0,0.18150000000000002,1.75,0.0,1.75,1.9515,0.0,1.9515,0.18150000000000002,0,0.18150000000000002,1.77,0.0,1.77
2019-07-03 12:00:00,1.8495,0.0,1.8495,0.28950000000000004,0,0.28950000000000004,1.56,0.0,1.56,1.8695,0.0,1.8695,0.28950000000000004,0,0.28950000000000004,1.58,0.0,1.58
2019-07-03 12:30:00,1.9045,0.0,1.9045,0.28450000000000003,0,0.28450000000000003,1.62,0.0,1.62,1.9245,0.0,1.9245,0.28450000000000003,0,0.28450000000000003,1.6400000000000001,0.0,1.6400000000000001
2019-07-03 13:00:00,1.8315000000000001,-0.49,1.8959146210000002,0.2315,0,0.2315,1.6,-0.49,1.6733499335,1.8415,0.56,1.9247655052,0.2315,0,0.2315,1.6099999999999999,0.56,1.7046113927
2019-07-03 13:30:00,1.7810000000000001,0.0,1.7810000000000001,0.281,0,0.281,1.5,0.0,1.5,1.8010000000000002,0.0,1.8010000000000002,0.281,0,0.281,1.52,0.0,1.52
2019-07-03 14:00:00,1.79,0.0,1.79,0.21,0,0.21,1.58,0.0,1.58,1.8,0.0,1.8,0.21,0,0.21,1.5899999999999999,0.0,1.5899999999999999
2019-07-03 14:30:00,1.7345000000000002,0.0,1.7345000000000002,0.3245,0,0.3245,1.4100000000000001,0.0,1.4100000000000001,1.7445,0.0,1.7445,0.3245,0,0.3245,1.42,0.0,1.42
2019-07-03 15:00:00,1.6595,0.0,1.6595,0.3795,0,0.3795,1.28,0.0,1.28,1.6695,0.0,1.6695,0.3795,0,0.3795,1.29,0.0,1.29
2019-07-03 15:30:00,1.7195,0.0,1.7195,0.4495,0,0.4495,1.27,0.0,1.27,1.7295,0.0,1.7295,0.4495,0,0.4495,1.28,0.0,1.28
2019-07-03 16:00:00,1.8415,-0.41000000000000003,1.8865901118,0.4015,0,0.4015,1.44,-0.41000000000000003,1.4972307771,1.8515000000000001,0.63,1.9557485140000002,0.4015,0,0.4015,1.45,0.63,1.580949082
2019-07-03 16:30:00,1.9455,-0.43,1.9924533244,0.2755,0,0.2755,1.67,-0.43,1.7244709334000001,1.9055,0.6000000000000001,1.9977312757,0.2755,0,0.2755,1.63,0.6000000000000001,1.7369225659
2019-07-03 17:00:00,2.1925,-0.44,2.2362147146,0.1825,0,0.1825,2.01,-0.44,2.0575956843,2.1425,0.6000000000000001,2.2249283696,0.1825,0,0.1825,1.96,0.6000000000000001,2.0497804761
2019-07-03 17:30:00,2.246,-0.41000000000000003,2.2831154154,0.136,0,0.136,2.11,-0.41000000000000003,2.1494650497,2.196,0.66,2.2930364149,0.136,0,0.136,2.06,0.66,2.1631458573
2019-07-03 18:00:00,2.3175,-0.41000000000000003,2.3534881028,0.1075,0,0.1075,2.21,-0.41000000000000003,2.2477099457,2.2575,0.68,2.3576908724,0.1075,0,0.1075,2.15,0.68,2.2549722836
2019-07-03 18:30:00,2.182,-0.4,2.218360656,0.112,0,0.112,2.07,-0.4,2.1082931485,2.192,0.68,2.2950520691,0.112,0,0.112,2.08,0.68,2.1883326987
2019-07-03 19:00:00,2.2405,0.0,2.2405,0.07050000000000001,0,0.07050000000000001,2.17,0.0,2.17,2.2605,0.24,2.2732048412,0.07050000000000001,0,0.07050000000000001,2.19,0.24,2.2031114361
2019-07-03 19:30:00,2.242,0.0,2.242,0.032,0,0.032,2.21,0.0,2.21,2.2720000000000002,0.0,2.2720000000000002,0.032,0,0.032,2.24,0.0,2.24
2019-07-03 20:00:00,2.246,0.0,2.246,0.046,0,0.046,2.2,0.0,2.2,2.266,0.25,2.279749109,0.046,0,0.046,2.22,0.25,2.234032229
2019-07-03 20:30:00,2.243,0.25,2.2568892308,0.043000000000000003,0,0.043000000000000003,2.2,0.25,2.2141589825,2.273,0.25,2.286707021,0.043000000000000003,0,0.043000000000000003,2.23,0.25,2.2439696968
2019-07-03 21:00:00,2.2439999999999998,0.26,2.2590121735,0.034,0,0.034,2.21,0.26,2.2252415599,2.284,0.26,2.2987509652,0.034,0,0.034,2.25,0.26,2.264972406
2019-07-03 21:30:00,2.257,0.25,2.2708036023,0.047,0,0.047,2.21,0.25,2.2240953217,2.277,0.26,2.2917960206,0.047,0,0.047,2.23,0.26,2.2451057882
2019-07-03 22:00:00,2.22,0.25,2.234032229,0.04,0,0.04,2.18,0.25,2.1942880394,2.24,0.25,2.2539077177,0.04,0,0.04,2.2,0.25,2.2141589825
2019-07-03 22:30:00,2.145,0.28,2.1631978643,0.025,0,0.025,2.12,0.28,2.1384106247,2.175,0.29,2.1942481628,0.025,0,0.025,2.15,0.29,2.1694699814
2019-07-03 23:00:00,2.066,0.28,2.0848875269000002,0.026000000000000002,0,0.026000000000000002,2.04,0.28,2.0591260282,2.096,0.29,2.1159669185,0.026000000000000002,0,0.026000000000000002,2.07,0.29,2.0902152999
2019-07-03 23:30:00,1.986,0.31,2.0100487556,0.016,0,0.016,1.97,0.31,1.9942417104999999,2.016,0.33,2.0428303894,0.016,0,0.016,2.0,0.33,2.0270421801
2019-07-04 00:00:00,1.8535,0.32,1.8809205858,0.0235,0,0.0235,1.83,0.32,1.8577674774,1.8735,0.34,1.9041014285000002,0.0235,0,0.0235,1.85,0.34,1.8809837852
2019-07-04 00:30:00,1.841,0.31,1.8669175129000002,0.07100000000000001,0,0.07100000000000001,1.77,0.31,1.7969418466,1.851,0.33,1.8801864269,0.07100000000000001,0,0.07100000000000001,1.78,0.33,1.8103314614000001
2019-07-04 01:00:00,1.7885,0.31,1.8151672788000002,0.0685,0,0.0685,1.72,0.31,1.7477127911,1.8085,0.33,1.8383612946999999,0.0685,0,0.0685,1.74,0.33,1.7710166572000001
2019-07-04 01:30:00,1.803,0.31,1.8294559301,0.063,0,0.063,1.74,0.31,1.7673992192,1.8130000000000002,0.33,1.8427883763000001,0.063,0,0.063,1.75,0.33,1.7808424972
2019-07-04 02:00:00,1.8115,0.29,1.8345659568000001,0.07150000000000001,0,0.07150000000000001,1.74,0.29,1.7640011338,1.8215,0.31,1.8476910591,0.07150000000000001,0,0.07150000000000001,1.75,0.31,1.7772450591000002
2019-07-04 02:30:00,1.7530000000000001,0.31,1.7801991462000002,0.17300000000000001,0,0.17300000000000001,1.58,0.31,1.6101242188,1.7730000000000001,0.33,1.8034491953,0.17300000000000001,0,0.17300000000000001,1.6,0.33,1.6336768346000001
2019-07-04 03:00:00,1.776,0.31,1.8028521847,0.176,0,0.176,1.6,0.31,1.6297545828,1.796,0.32,1.8242850654,0.176,0,0.176,1.62,0.32,1.6513025162
2019-07-04 03:30:00,1.759,0.29,1.7827453548,0.099,0,0.099,1.6600000000000001,0.29,1.6851409437,1.7690000000000001,0.30000000000000004,1.7942577853000001,0.099,0,0.099,1.67,0.30000000000000004,1.6967321533000002
2019-07-04 04:00:00,1.732,0.29,1.7561104749,0.082,0,0.082,1.65,0.29,1.6752910195,1.742,0.30000000000000004,1.7676436292000002,0.082,0,0.082,1.6600000000000001,0.30000000000000004,1.6868906307
2019-07-04 04:30:00,1.7465000000000002,0.30000000000000004,1.7720785112000002,0.10650000000000001,0,0.10650000000000001,1.6400000000000001,0.30000000000000004,1.6672132437,1.7565,0.30000000000000004,1.7819349736,0.10650000000000001,0,0.10650000000000001,1.65,0.30000000000000004,1.6770509831
2019-07-04 05:00:00,1.77,0.26,1.7889941308,0.15,0,0.15,1.62,0.26,1.6407315442,1.79,0.27,1.8102486017000001,0.15,0,0.15,1.6400000000000001,0.27,1.6620770139
2019-07-04 05:30:00,1.7345000000000002,0.29,1.7585761997,0.0945,0,0.0945,1.6400000000000001,0.29,1.665442884,1.7545000000000002,0.30000000000000004,1.779963553,0.0945,0,0.0945,1.6600000000000001,0.30000000000000004,1.6868906307
2019-07-04 06:00:00,1.7650000000000001,0.29,1.7886657038,0.035,0,0.035,1.73,0.29,1.7541379649,1.7850000000000001,0.31,1.8117187972000002,0.035,0,0.035,1.75,0.31,1.7772450591000002
2019-07-04 06:30:00,1.998,0.21,2.0090057242,0.028,0,0.028,1.97,0.21,1.9811612755999999,2.018,0.32,2.0432141346,0.028,0,0.028,1.99,0.32,2.0155644371
2019-07-04 07:00:00,2.0925,0.26,2.108591058,0.0325,0,0.0325,2.06,0.26,2.0763429389,2.1125,0.26,2.1284398629,0.0325,0,0.0325,2.08,0.26,2.0961870146
2019-07-04 07:30:00,2.2005,0.26,2.2158069072,0.0105,0,0.0105,2.19,0.26,2.2053797859,2.2205,0.27,2.2368549908,0.0105,0,0.0105,2.21,0.27,2.2264321234
2019-07-04 08:00:00,2.1515,0.25,2.1659760502,0.021500000000000002,0,0.021500000000000002,2.13,0.25,2.1446211787,2.1815,0.25,2.1957782789,0.021500000000000002,0,0.021500000000000002,2.16,0.25,2.1744194628
2019-07-04 08:30:00,2.1005,0.0,2.1005,0.0805,0,0.0805,2.02,0.0,2.02,2.1205,0.0,2.1205,0.0805,0,0.0805,2.04,0.0,2.04
2019-07-04 09:00:00,2.069,-0.42,2.1111989485000002,0.169,0,0.169,1.9,-0.42,1.9458674158,2.089,0.65,2.1877890666,0.169,0,0.169,1.92,0.65,2.0270421801
2019-07-04 09:30:00,2.042,0.0,2.042,0.242,0,0.242,1.8,0.0,1.8,2.062,0.0,2.062,0.242,0,0.242,1.82,0.0,1.82
2019-07-04 10:00:00,1.9915,0.0,1.9915,0.3215,0,0.3215,1.67,0.0,1.67,2.0115,0.0,2.0115,0.3215,0,0.3215,1.69,0.0,1.69
2019-07-04 10:30:00,1.9315,0.0,1.9315,0.3815,0,0.3815,1.55,0.0,1.55,1.9515,0.0,1.9515,0.3815,0,0.3815,1.57,0.0,1.57
2019-07-04 11:00:00,1.8820000000000001,0.0,1.8820000000000001,0.432,0,0.432,1.45,0.0,1.45,1.912,0.0,1.912,0.432,0,0.432,1.48,0.0,1.48
2019-07-04 11:30:00,1.8185,0.0,1.8185,0.4585,0,0.4585,1.3599999999999999,0.0,1.3599999999999999,1.8385,0.0,1.8385,0.4585,0,0.4585,1.38,0.0,1.38
2019-07-04 12:00:00,1.7610000000000001,0.0,1.7610000000000001,0.481,0,0.481,1.28,0.0,1.28,1.771,0.0,1.771,0.481,0,0.481,1.29,0.0,1.29
2019-07-04 12:30:00,1.776,-0.47000000000000003,1.8371379916000001,0.446,0,0.446,1.33,-0.47000000000000003,1.4106027080999999,1.796,0.53,1.8725693579,0.446,0,0.446,1.35,0.53,1.4503103116
2019-07-04 13:00:00,1.7905000000000002,0.0,1.7905000000000002,0.5505,0,0.5505,1.24,0.0,1.24,1.8105,0.0,1.8105,0.5505,0,0.5505,1.26,0.0,1.26
2019-07-04 13:30:00,1.791,0.0,1.791,0.5710000000000001,0,0.5710000000000001,1.22,0.0,1.22,1.8010000000000002,0.0,1.8010000000000002,0.5710000000000001,0,0.5710000000000001,1.23,0.0,1.23
2019-07-04 14:00:00,1.714,0.0,1.714,0.554,0,0.554,1.16,0.0,1.16,1.724,0.0,1.724,0.554,0,0.554,1.17,0.0,1.17
2019-07-04 14:30:00,1.7650000000000001,-0.47000000000000003,1.8265062277,0.545,0,0.545,1.22,-0.47000000000000003,1.307402004,1.775,0.5700000000000001,1.8642759989000002,0.545,0,0.545,1.23,0.5700000000000001,1.3556548233
2019-07-04 15:00:00,1.759,0.0,1.759,0.549,0,0.549,1.21,0.0,1.21,1.779,0.0,1.779,0.549,0,0.549,1.23,0.0,1.23
2019-07-04 15:30:00,1.7905000000000002,0.0,1.7905000000000002,0.5505,0,0.5505,1.24,0.0,1.24,1.8105,0.0,1.8105,0.5505,0,0.5505,1.26,0.0,1.26
2019-07-04 16:00:00,1.8595000000000002,0.0,1.8595000000000002,0.4995,0,0.4995,1.3599999999999999,0.0,1.3599999999999999,1.8795000000000002,0.0,1.8795000000000002,0.4995,0,0.4995,1.38,0.0,1.38
2019-07-04 16:30:00,1.9175,0.0,1.9175,0.47750000000000004,0,0.47750000000000004,1.44,0.0,1.44,1.9275,0.0,1.9275,0.47750000000000004,0,0.47750000000000004,1.45,0.0,1.45
2019-07-04 17:00:00,1.9975,0.0,1.9975,0.4375,0,0.4375,1.56,0.0,1.56,2.0075,0.0,2.0075,0.4375,0,0.4375,1.57,0.0,1.57
2019-07-04 17:30:00,2.027,0.0,2.027,0.387,0,0.387,1.6400000000000001,0.0,1.6400000000000001,2.047,0.0,2.047,0.387,0,0.387,1.6600000000000001,0.0,1.6600000000000001
2019-07-04 18:00:00,2.1005,0.0,2.1005,0.3205,0,0.3205,1.78,0.0,1.78,2.1205,0.0,2.1205,0.3205,0,0.3205,1.8,0.0,1.8
2019-07-04 18:30:00,2.147,0.0,2.147,0.257,0,0.257,1.8900000000000001,0.0,1.8900000000000001,2.167,0.0,2.167,0.257,0,0.257,1.9100000000000001,0.0,1.9100000000000001
2019-07-04 19:00:00,2.146,0.0,2.146,0.216,0,0.216,1.9300000000000002,0.0,1.9300000000000002,2.166,0.0,2.166,0.216,0,0.216,1.9500000000000002,0.0,1.9500000000000002
2019-07-04 19:30:00,2.1715,0.0,2.1715,0.1715,0,0.1715,2.0,0.0,2.0,2.1915,0.0,2.1915,0.1715,0,0.1715,2.02,0.0,2.02
2019-07-04 20:00:00,2.3005,-0.41000000000000003,2.3367499331,0.12050000000000001,0,0.12050000000000001,2.18,-0.41000000000000003,2.2182200071000002,2.2805,0.65,2.3713245771,0.12050000000000001,0,0.12050000000000001,2.16,0.65,2.2556817151
2019-07-04 20:30:00,2.325,0.0,2.325,0.085,0,0.085,2.24,0.0,2.24,2.355,0.0,2.355,0.085,0,0.085,2.27,0.0,2.27
2019-07-04 21:00:00,2.2575,0.25,2.2713005636,0.0475,0,0.0475,2.21,0.25,2.2240953217,2.2775,0.25,2.2911800999,0.0475,0,0.0475,2.23,0.25,2.2439696968
2019-07-04 21:30:00,2.2560000000000002,0.25,2.2698096837,0.056,0,0.056,2.2,0.25,2.2141589825,2.276,0.25,2.2896890619,0.056,0,0.056,2.22,0.25,2.234032229
2019-07-04 22:00:00,2.2305,0.25,2.2444665847,0.0505,0,0.0505,2.18,0.25,2.1942880394,2.2605,0.26,2.2754033159000002,0.0505,0,0.0505,2.21,0.26,2.2252415599
2019-07-04 22:30:00,2.152,0.26,2.1676494181,0.062,0,0.062,2.09,0.26,2.1061101586,2.172,0.27,2.1887174327,0.062,0,0.062,2.11,0.27,2.1272047386
2019-07-04 23:00:00,2.1105,0.26,2.1264548549,0.07050000000000001,0,0.07050000000000001,2.04,0.26,2.0565018843,2.1405,0.28,2.158735799,0.07050000000000001,0,0.07050000000000001,2.07,0.28,2.088851359
2019-07-04 23:30:00,2.006,0.24,2.0203059174,0.046,0,0.046,1.96,0.24,1.9746392076000001,2.026,0.31,2.0495794691,0.046,0,0.046,1.98,0.31,2.0041207548
2019-07-05 00:00:00,1.8825,0.27,1.9017639838,0.052500000000000005,0,0.052500000000000005,1.83,0.27,1.8498108011,1.9025,0.29,1.9244755779,0.052500000000000005,0,0.052500000000000005,1.85,0.29,1.8725917868000002
2019-07-05 00:30:00,1.841,0.29,1.8637008879999999,0.051000000000000004,0,0.051000000000000004,1.79,0.29,1.8133394608,1.861,0.30000000000000004,1.885025464,0.051000000000000004,0,0.051000000000000004,1.81,0.30000000000000004,1.8346934349000001
2019-07-05 01:00:00,1.804,0.28,1.8256001753,0.054,0,0.054,1.75,0.28,1.7722584462,1.824,0.29,1.8469098516,0.054,0,0.054,1.77,0.29,1.7935997324000001
2019-07-05 01:30:00,1.826,0.27,1.8458537320000001,0.066,0,0.066,1.76,0.27,1.7805897899,1.846,0.29,1.8686401473,0.066,0,0.066,1.78,0.29,1.8034688797
2019-07-05 02:00:00,1.8035,0.27,1.8235987086,0.053500000000000006,0,0.053500000000000006,1.75,0.27,1.7707060739,1.8235000000000001,0.29,1.8464160555,0.053500000000000006,0,0.053500000000000006,1.77,0.29,1.7935997324000001
2019-07-05 02:30:00,1.812,0.27,1.8320054585,0.052000000000000005,0,0.052000000000000005,1.76,0.27,1.7805897899,1.832,0.29,1.8548110416,0.052000000000000005,0,0.052000000000000005,1.78,0.29,1.8034688797
2019-07-05 03:00:00,1.775,0.27,1.7954177787,0.045,0,0.045,1.73,0.27,1.7509426033,1.795,0.29,1.8182752817,0.045,0,0.045,1.75,0.29,1.7738658348
2019-07-05 03:30:00,1.764,0.28,1.7860839846,0.044,0,0.044,1.72,0.28,1.7426416729,1.784,0.29,1.8074169414,0.044,0,0.044,1.74,0.29,1.7640011338
2019-07-05 04:00:00,1.763,0.26,1.7820687417,0.053,0,0.053,1.71,0.26,1.7296531444,1.783,0.27,1.8033272027,0.053,0,0.053,1.73,0.27,1.7509426033
2019-07-05 04:30:00,1.8130000000000002,0.28,1.8344942082,0.063,0,0.063,1.75,0.28,1.7722584462,1.823,0.29,1.8459222627,0.063,0,0.063,1.76,0.29,1.7837320427
2019-07-05 05:00:00,1.8155000000000001,0.26,1.8340229688,0.0755,0,0.0755,1.74,0.26,1.7593180497,1.8355000000000001,0.26,1.8538231442000002,0.0755,0,0.0755,1.76,0.26,1.7791008965000001
2019-07-05 05:30:00,1.791,0.27,1.8112374223,0.081,0,0.081,1.71,0.27,1.7311845656,1.811,0.27,1.8310163844,0.081,0,0.081,1.73,0.27,1.7509426033
2019-07-05 06:00:00,1.803,0.28,1.8246120136,0.053,0,0.053,1.75,0.28,1.7722584462,1.823,0.29,1.8459222627,0.053,0,0.053,1.77,0.29,1.7935997324000001
2019-07-05 06:30:00,1.9500000000000002,0.27,1.968603566,0.04,0,0.04,1.9100000000000001,0.27,1.9289893727,1.97,0.27,1.9884164554,0.04,0,0.04,1.9300000000000002,0.27,1.9487944992
2019-07-05 07:00:00,2.1,-0.38,2.1341040275,0.04,0,0.04,2.06,-0.38,2.0947553556,2.08,0.71,2.1978398486,0.04,0,0.04,2.04,0.71,2.160023148
2019-07-05 07:30:00,2.2425,-0.37,2.2728190095,0.0325,0,0.0325,2.21,-0.37,2.2407588,2.1925,0.72,2.307695008,0.0325,0,0.0325,2.16,0.72,2.2768399153
2019-07-05 08:00:00,2.2395,-0.41000000000000003,2.2767213817,0.029500000000000002,0,0.029500000000000002,2.21,-0.41000000000000003,2.2477099457,2.1995,0.68,2.3022163777999998,0.029500000000000002,0,0.029500000000000002,2.17,0.68,2.2740492519
2019-07-05 08:30:00,2.202,-0.42,2.2416966789,0.042,0,0.042,2.16,-0.42,2.2004544985,2.162,0.66,2.2604964057,0.042,0,0.042,2.12,0.66,2.2203603311
2019-07-05 09:00:00,2.079,-0.43,2.1230028262,0.129,0,0.129,1.9500000000000002,-0.43,1.9968475155,2.039,0.65,2.1400983622,0.129,0,0.129,1.9100000000000001,0.65,2.0175727992
2019-07-05 09:30:00,2.0345,-0.42,2.0773998773,0.2245,0,0.2245,1.81,-0.42,1.8580904176000002,1.9945,0.65,2.0977440859,0.2245,0,0.2245,1.77,0.65,1.8855768348000002
2019-07-05 10:00:00,2.03,-0.42,2.0729930053,0.30000000000000004,0,0.30000000000000004,1.73,-0.42,1.7802527910000001,1.99,0.64,2.0903827401,0.30000000000000004,0,0.30000000000000004,1.69,0.64,1.8071247881999999
2019-07-05 10:30:00,1.949,-0.44,1.9980492987,0.34900000000000003,0,0.34900000000000003,1.6,-0.44,1.659397481,1.909,0.61,2.0040910658,0.34900000000000003,0,0.34900000000000003,1.56,0.61,1.6750223879
2019-07-05 11:00:00,1.8885,-0.44,1.9390802588,0.3985,0,0.3985,1.49,-0.44,1.5536087023,1.8285,0.63,1.9339886892,0.3985,0,0.3985,1.43,0.63,1.5626259948999999
2019-07-05 11:30:00,1.8565,0.0,1.8565,0.4465,0,0.4465,1.4100000000000001,0.0,1.4100000000000001,1.8765,0.0,1.8765,0.4465,0,0.4465,1.43,0.0,1.43
2019-07-05 12:00:00,1.865,0.0,1.865,0.495,0,0.495,1.37,0.0,1.37,1.885,0.0,1.885,0.495,0,0.495,1.3900000000000001,0.0,1.3900000000000001
2019-07-05 12:30:00,1.901,0.0,1.901,0.521,0,0.521,1.38,0.0,1.38,1.921,0.0,1.921,0.521,0,0.521,1.4,0.0,1.4
2019-07-05 13:00:00,1.893,0.0,1.893,0.533,0,0.533,1.3599999999999999,0.0,1.3599999999999999,1.913,0.0,1.913,0.533,0,0.533,1.38,0.0,1.38
2019-07-05 13:30:00,1.8685,0.0,1.8685,0.5885,0,0.5885,1.28,0.0,1.28,1.8785,0.0,1.8785,0.5885,0,0.5885,1.29,0.0,1.29
2019-07-05 14:00:00,1.8255,0.0,1.8255,0.6055,0,0.6055,1.22,0.0,1.22,1.8355000000000001,0.0,1.8355000000000001,0.6055,0,0.6055,1.23,0.0,1.23
2019-07-05 14:30:00,1.8155000000000001,0.0,1.8155000000000001,0.6355000000000001,0,0.6355000000000001,1.18,0.0,1.18,1.8355000000000001,0.0,1.8355000000000001,0.6355000000000001,0,0.6355000000000001,1.2,0.0,1.2
2019-07-05 15:00:00,1.802,0.0,1.802,0.602,0,0.602,1.2,0.0,1.2,1.822,0.0,1.822,0.602,0,0.602,1.22,0.0,1.22
2019-07-05 15:30:00,1.8915000000000002,0.0,1.8915000000000002,0.5515,0,0.5515,1.34,0.0,1.34,1.9115000000000002,0.0,1.9115000000000002,0.5515,0,0.5515,1.3599999999999999,0.0,1.3599999999999999
2019-07-05 16:00:00,1.8855,0.0,1.8855,0.5955,0,0.5955,1.29,0.0,1.29,1.8955000000000002,0.0,1.8955000000000002,0.5955,0,0.5955,1.3,0.0,1.3
2019-07-05 16:30:00,1.966,0.0,1.966,0.516,0,0.516,1.45,0.0,1.45,1.986,0.0,1.986,0.516,0,0.516,1.47,0.0,1.47
2019-07-05 17:00:00,2.0585,0.0,2.0585,0.42850000000000005,0,0.42850000000000005,1.63,0.0,1.63,2.0785,0.0,2.0785,0.42850000000000005,0,0.42850000000000005,1.65,0.0,1.65
2019-07-05 17:30:00,2.056,0.0,2.056,0.366,0,0.366,1.69,0.0,1.69,2.076,0.0,2.076,0.366,0,0.366,1.71,0.0,1.71
2019-07-05 18:00:00,2.148,0.0,2.148,0.298,0,0.298,1.85,0.0,1.85,2.178,0.0,2.178,0.298,0,0.298,1.88,0.0,1.88
2019-07-05 18:30:00,2.3395,0.0,2.3395,0.08950000000000001,0,0.08950000000000001,2.25,0.0,2.25,2.3595,0.0,2.3595,0.08950000000000001,0,0.08950000000000001,2.27,0.0,2.27
2019-07-05 19:00:00,2.3525,0.0,2.3525,0.10250000000000001,0,0.10250000000000001,2.25,0.0,2.25,2.3825,0.0,2.3825,0.10250000000000001,0,0.10250000000000001,2.2800000000000002,0.0,2.2800000000000002
2019-07-05 19:30:00,2.4005,0.0,2.4005,0.07050000000000001,0,0.07050000000000001,2.33,0.0,2.33,2.4305,0.0,2.4305,0.07050000000000001,0,0.07050000000000001,2.36,0.0,2.36
2019-07-05 20:00:00,2.4065,0.0,2.4065,0.0565,0,0.0565,2.35,0.0,2.35,2.4465,0.0,2.4465,0.0565,0,0.0565,2.39,0.0,2.39
2019-07-05 20:30:00,2.3445,0.0,2.3445,0.044500000000000005,0,0.044500000000000005,2.3,0.0,2.3,2.3745,0.0,2.3745,0.044500000000000005,0,0.044500000000000005,2.33,0.0,2.33
2019-07-05 21:00:00,2.277,0.0,2.277,0.017,0,0.017,2.26,0.0,2.26,2.307,0.0,2.307,0.017,0,0.017,2.29,0.0,2.29
2019-07-05 21:30:00,2.22,0.0,2.22,0.01,0,0.01,2.21,0.0,2.21,2.25,0.0,2.25,0.01,0,0.01,2.24,0.0,2.24
2019-07-05 22:00:00,2.222,0.25,2.2360196779,0.002,0,0.002,2.22,0.25,2.234032229,2.242,0.26,2.2570254762,0.002,0,0.002,2.24,0.26,2.2550388023
2019-07-05 22:30:00,2.154,0.25,2.1684593609,0.004,0,0.004,2.15,0.25,2.1644860822,2.184,0.25,2.1982620408,0.004,0,0.004,2.18,0.25,2.1942880394
2019-07-05 23:00:00,2.1435,0.27,2.1604379764,0.0035,0,0.0035,2.14,0.27,2.156965461,2.1635,0.27,2.1802826078,0.0035,0,0.0035,2.16,0.27,2.176809592
2019-07-05 23:30:00,2.0505,0.22,2.0622682294,0.0005,0,0.0005,2.05,0.22,2.0617710833,2.0705,0.28,2.0893468477,0.0005,0,0.0005,2.07,0.28,2.088851359
2019-07-06 00:00:00,1.945,0.27,1.9636509364,0.005,0,0.005,1.94,0.27,1.9586985475,1.9649999999999999,0.28,1.9848488607,0.005,0,0.005,1.96,0.28,1.9798989873
2019-07-06 00:30:00,1.9005,0.26,1.9182023486,0.0105,0,0.0105,1.8900000000000001,0.26,1.9077997799,1.9205,0.27,1.9393865654,0.0105,0,0.0105,1.9100000000000001,0.27,1.9289893727
2019-07-06 01:00:00,1.876,0.26,1.893931361,0.006,0,0.006,1.87,0.26,1.8879883473999999,1.896,0.27,1.9151281941,0.006,0,0.006,1.8900000000000001,0.27,1.9091883092000002
2019-07-06 01:30:00,1.896,0.26,1.9137439745,0.016,0,0.016,1.88,0.26,1.8978935692,1.916,0.28,1.9363512078,0.016,0,0.016,1.9,0.28,1.9205207627
2019-07-06 02:00:00,1.8639999999999999,0.25,1.8806902988,0.014,0,0.014,1.85,0.25,1.8668154703000002,1.874,0.26,1.8919503165,0.014,0,0.014,1.8599999999999999,0.26,1.8780841302
2019-07-06 02:30:00,1.897,0.25,1.9134024668,0.007,0,0.007,1.8900000000000001,0.25,1.9064626931,1.917,0.25,1.9332327847,0.007,0,0.007,1.9100000000000001,0.25,1.9262917744
2019-07-06 03:00:00,1.7945,0.25,1.8118306350000002,0.0045000000000000005,0,0.0045000000000000005,1.79,0.25,1.8073737854,1.8245,0.26,1.8429325137,0.0045000000000000005,0,0.0045000000000000005,1.82,0.26,1.8384776311
2019-07-06 03:30:00,1.795,0.27,1.8151928272000002,0.015,0,0.015,1.78,0.27,1.8003610749,1.815,0.28,1.8364708001999999,0.015,0,0.015,1.8,0.28,1.8216476059
2019-07-06 04:00:00,1.7970000000000002,0.0,1.7970000000000002,0.017,0,0.017,1.78,0.0,1.78,1.7770000000000001,0.53,1.8543540654,0.017,0,0.017,1.76,0.53,1.8380696396
2019-07-06 04:30:00,1.827,-0.30000000000000004,1.8514667159,0.017,0,0.017,1.81,-0.30000000000000004,1.8346934349000001,1.7770000000000001,0.81,1.9529027114000002,0.017,0,0.017,1.76,0.81,1.9374467735
2019-07-06 05:00:00,1.819,-0.31,1.8452265444,0.019,0,0.019,1.8,-0.31,1.8264993841,1.759,0.79,1.9282585408,0.019,0,0.019,1.74,0.79,1.910942176
2019-07-06 05:30:00,1.783,-0.30000000000000004,1.8080622224,0.013000000000000001,0,0.013000000000000001,1.77,-0.30000000000000004,1.795243716,1.713,0.8,1.8906001693,0.013000000000000001,0,0.013000000000000001,1.7000000000000002,0.8,1.8788294228
2019-07-06 06:00:00,1.8090000000000002,-0.29,1.8320974319,0.019,0,0.019,1.79,-0.29,1.8133394608,1.7389999999999999,0.81,1.9183902106000001,0.019,0,0.019,1.72,0.81,1.9011838417
2019-07-06 06:30:00,1.8425,-0.18,1.8512715225,0.0125,0,0.0125,1.83,-0.18,1.8388311505,1.8025,0.66,1.9195328208,0.0125,0,0.0125,1.79,0.66,1.9077997799
2019-07-06 07:00:00,1.867,0.26,1.8850169761000002,0.007,0,0.007,1.8599999999999999,0.26,1.8780841302,1.887,0.26,1.9048278136999999,0.007,0,0.007,1.88,0.26,1.8978935692
2019-07-06 07:30:00,2.0115,0.25,2.0269761345,0.0115,0,0.0115,2.0,0.25,2.0155644371,2.0515,0.26,2.0679101165000002,0.0115,0,0.0115,2.04,0.26,2.0565018843
2019-07-06 08:00:00,2.0125,-0.4,2.0518665283,0.0125,0,0.0125,2.0,-0.4,2.0396078054,2.0325,0.67,2.1400832344,0.0125,0,0.0125,2.02,0.67,2.1282152147
2019-07-06 08:30:00,1.9195000000000002,0.0,1.9195000000000002,0.059500000000000004,0,0.059500000000000004,1.8599999999999999,0.0,1.8599999999999999,1.9295,0.0,1.9295,0.059500000000000004,0,0.059500000000000004,1.87,0.0,1.87
2019-07-06 09:00:00,1.924,0.0,1.924,0.14400000000000002,0,0.14400000000000002,1.78,0.0,1.78,1.9340000000000002,0.0,1.9340000000000002,0.14400000000000002,0,0.14400000000000002,1.79,0.0,1.79
2019-07-06 09:30:00,1.917,0.0,1.917,0.28700000000000003,0,0.28700000000000003,1.63,0.0,1.63,1.927,0.0,1.927,0.28700000000000003,0,0.28700000000000003,1.6400000000000001,0.0,1.6400000000000001
2019-07-06 10:00:00,1.9140000000000001,0.0,1.9140000000000001,0.314,0,0.314,1.6,0.0,1.6,1.9340000000000002,0.0,1.9340000000000002,0.314,0,0.314,1.62,0.0,1.62
2019-07-06 10:30:00,1.888,0.0,1.888,0.388,0,0.388,1.5,0.0,1.5,1.908,0.0,1.908,0.388,0,0.388,1.52,0.0,1.52
2019-07-06 11:00:00,1.8335,0.0,1.8335,0.47350000000000003,0,0.47350000000000003,1.3599999999999999,0.0,1.3599999999999999,1.8435000000000001,0.0,1.8435000000000001,0.47350000000000003,0,0.47350000000000003,1.37,0.0,1.37
2019-07-06 11:30:00,1.7655,0.0,1.7655,0.5555,0,0.5555,1.21,0.0,1.21,1.7755,0.0,1.7755,0.5555,0,0.5555,1.22,0.0,1.22
2019-07-06 12:00:00,1.783,0.0,1.783,0.433,0,0.433,1.35,0.0,1.35,1.7930000000000001,0.0,1.7930000000000001,0.433,0,0.433,1.3599999999999999,0.0,1.3599999999999999
2019-07-06 12:30:00,1.7349999999999999,0.0,1.7349999999999999,0.455,0,0.455,1.28,0.0,1.28,1.745,0.0,1.745,0.455,0,0.455,1.29,0.0,1.29
2019-07-06 13:00:00,1.604,0.0,1.604,0.724,0,0.724,0.88,0.0,0.88,1.604,0.0,1.604,0.724,0,0.724,0.88,0.0,0.88
2019-07-06 13:30:00,1.638,0.0,1.638,0.6880000000000001,0,0.6880000000000001,0.9500000000000001,0.0,0.9500000000000001,1.6480000000000001,0.0,1.6480000000000001,0.6880000000000001,0,0.6880000000000001,0.96,0.0,0.96
2019-07-06 14:00:00,1.5915,0.0,1.5915,0.6915,0,0.6915,0.9,0.0,0.9,1.6015000000000001,0.0,1.6015000000000001,0.6915,0,0.6915,0.91,0.0,0.91
2019-07-06 14:30:00,1.6135000000000002,0.0,1.6135000000000002,0.6635,0,0.6635,0.9500000000000001,0.0,0.9500000000000001,1.6335000000000002,0.0,1.6335000000000002,0.6635,0,0.6635,0.97,0.0,0.97
2019-07-06 15:00:00,1.655,0.0,1.655,0.625,0,0.625,1.03,0.0,1.03,1.665,0.0,1.665,0.625,0,0.625,1.04,0.0,1.04
2019-07-06 15:30:00,1.7075,0.0,1.7075,0.6275000000000001,0,0.6275000000000001,1.08,0.0,1.08,1.7175,0.0,1.7175,0.6275000000000001,0,0.6275000000000001,1.09,0.0,1.09
2019-07-06 16:00:00,1.7835,0.0,1.7835,0.6035,0,0.6035,1.18,0.0,1.18,1.8035,0.0,1.8035,0.6035,0,0.6035,1.2,0.0,1.2
2019-07-06 16:30:00,1.9315,0.0,1.9315,0.3715,0,0.3715,1.56,0.0,1.56,1.9515,0.0,1.9515,0.3715,0,0.3715,1.58,0.0,1.58
2019-07-06 17:00:00,2.0305,0.0,2.0305,0.4405,0,0.4405,1.5899999999999999,0.0,1.5899999999999999,2.0505,0.0,2.0505,0.4405,0,0.4405,1.6099999999999999,0.0,1.6099999999999999
2019-07-06 17:30:00,1.992,0.0,1.992,0.41200000000000003,0,0.41200000000000003,1.58,0.0,1.58,2.012,0.0,2.012,0.41200000000000003,0,0.41200000000000003,1.6,0.0,1.6
2019-07-06 18:00:00,2.1185,0.0,2.1185,0.2285,0,0.2285,1.8900000000000001,0.0,1.8900000000000001,2.1385,0.0,2.1385,0.2285,0,0.2285,1.9100000000000001,0.0,1.9100000000000001
2019-07-06 18:30:00,2.1315,0.0,2.1315,0.24150000000000002,0,0.24150000000000002,1.8900000000000001,0.0,1.8900000000000001,2.1615,0.0,2.1615,0.24150000000000002,0,0.24150000000000002,1.92,0.0,1.92
2019-07-06 19:00:00,2.106,0.0,2.106,0.156,0,0.156,1.9500000000000002,0.0,1.9500000000000002,2.136,0.0,2.136,0.156,0,0.156,1.98,0.0,1.98
2019-07-06 19:30:00,2.2065,0.0,2.2065,0.0565,0,0.0565,2.15,0.0,2.15,2.2365,0.0,2.2365,0.0565,0,0.0565,2.18,0.0,2.18
2019-07-06 20:00:00,2.206,0.25,2.2201207174,0.066,0,0.066,2.14,0.25,2.154553318,2.236,0.25,2.2499324434,0.066,0,0.066,2.17,0.25,2.1843534513
2019-07-06 20:30:00,2.1645,0.18,2.1719715122,0.10450000000000001,0,0.10450000000000001,2.06,0.18,2.0678491241,2.1845,0.28,2.2023715059,0.10450000000000001,0,0.10450000000000001,2.08,0.28,2.0987615396
2019-07-06 21:00:00,2.089,0.27,2.1063762722,0.139,0,0.139,1.9500000000000002,0.27,1.968603566,2.109,0.29,2.128844992,0.139,0,0.139,1.97,0.29,1.9912307752
2019-07-06 21:30:00,2.1195,0.27,2.1366282433,0.0995,0,0.0995,2.02,0.27,2.0379646709,2.1495,0.28,2.1676600864,0.0995,0,0.0995,2.05,0.28,2.0690335908
2019-07-06 22:00:00,2.105,0.27,2.1222452733,0.065,0,0.065,2.04,0.27,2.0577900768,2.125,0.28,2.1433676773,0.065,0,0.065,2.06,0.28,2.0789420386
2019-07-06 22:30:00,2.087,0.29,2.1070522063,0.067,0,0.067,2.02,0.29,2.0407106605,2.107,0.30000000000000004,2.1282502203,0.067,0,0.067,2.04,0.30000000000000004,2.0619408333
2019-07-06 23:00:00,2.006,0.28,2.0254471111,0.036000000000000004,0,0.036000000000000004,1.97,0.28,1.9897989848000002,2.026,0.30000000000000004,2.0480908183,0.036000000000000004,0,0.036000000000000004,1.99,0.30000000000000004,2.0124860248
2019-07-06 23:30:00,1.951,-0.08,1.9526394957000002,0.041,0,0.041,1.9100000000000001,-0.08,1.9116746585,1.911,0.64,2.0153215624,0.041,0,0.041,1.87,0.64,1.9764867821
2019-07-07 00:00:00,1.8755000000000002,0.14,1.8807180145,0.025500000000000002,0,0.025500000000000002,1.85,0.14,1.8552897348,1.8755000000000002,0.43,1.9241622203,0.025500000000000002,0,0.025500000000000002,1.85,0.43,1.8993156662000001
2019-07-07 00:30:00,1.8050000000000002,0.31,1.8314270392,0.025,0,0.025,1.78,0.31,1.8067927385,1.8250000000000002,0.32,1.8528424110000001,0.025,0,0.025,1.8,0.32,1.8282231811
2019-07-07 01:00:00,1.7585000000000002,0.32,1.7873785973,0.0285,0,0.0285,1.73,0.32,1.7593464696,1.7785000000000002,0.33,1.8088566140000002,0.0285,0,0.0285,1.75,0.33,1.7808424972
2019-07-07 01:30:00,1.82,0.28,1.8414125013,0.02,0,0.02,1.8,0.28,1.8216476059,1.8399999999999999,0.30000000000000004,1.8642961138,0.02,0,0.02,1.82,0.30000000000000004,1.8445595680000002
2019-07-07 02:00:00,1.7835,0.30000000000000004,1.8085552936,0.0135,0,0.0135,1.77,0.30000000000000004,1.795243716,1.7934999999999999,0.32,1.8218238801000002,0.0135,0,0.0135,1.78,0.32,1.8085353190000002
2019-07-07 02:30:00,1.75,0.28,1.7722584462,0.01,0,0.01,1.74,0.28,1.7623847480000001,1.77,0.30000000000000004,1.795243716,0.01,0,0.01,1.76,0.30000000000000004,1.7853851125
2019-07-07 03:00:00,1.752,0.28,1.7742333556,0.022,0,0.022,1.73,0.28,1.7525124821,1.772,0.30000000000000004,1.7972156242000001,0.022,0,0.022,1.75,0.30000000000000004,1.7755280905
2019-07-07 03:30:00,1.738,0.28,1.7604101795,0.018000000000000002,0,0.018000000000000002,1.72,0.28,1.7426416729,1.738,0.30000000000000004,1.7637017889000002,0.018000000000000002,0,0.018000000000000002,1.72,0.30000000000000004,1.7459667809
2019-07-07 04:00:00,1.7375,0.30000000000000004,1.7632090772,0.007500000000000001,0,0.007500000000000001,1.73,0.30000000000000004,1.7558188973000002,1.7575,0.32,1.7863947632000001,0.007500000000000001,0,0.007500000000000001,1.75,0.32,1.7790165823000001
2019-07-07 04:30:00,1.724,0.28,1.7465898202,0.004,0,0.004,1.72,0.28,1.7426416729,1.744,0.30000000000000004,1.7696146473,0.004,0,0.004,1.74,0.30000000000000004,1.7656726763
2019-07-07 05:00:00,1.7065000000000001,0.28,1.7293184351000002,0.006500000000000001,0,0.006500000000000001,1.7000000000000002,0.28,1.7229045243,1.7065000000000001,0.29,1.7309656987,0.006500000000000001,0,0.006500000000000001,1.7000000000000002,0.29,1.7245579144
2019-07-07 05:30:00,1.7315,0.28,1.7539932297,0.0115,0,0.0115,1.72,0.28,1.7426416729,1.7515,0.28,1.7737396229,0.0115,0,0.0115,1.74,0.28,1.7623847480000001
2019-07-07 06:00:00,1.6835,0.28,1.7066259842,0.0035,0,0.0035,1.6800000000000002,0.28,1.7031735085,1.7035,0.29,1.7280081742000002,0.0035,0,0.0035,1.7000000000000002,0.29,1.7245579144
2019-07-07 06:30:00,1.7785000000000002,0.28,1.8004061347,0.0085,0,0.0085,1.77,0.28,1.7920100446,1.7985,0.29,1.8217305646000002,0.0085,0,0.0085,1.79,0.29,1.8133394608
2019-07-07 07:00:00,1.7755,0.27,1.7959120942,0.0155,0,0.0155,1.76,0.27,1.7805897899,1.8054999999999999,0.29,1.8286416407,0.0155,0,0.0155,1.79,0.29,1.8133394608
2019-07-07 07:30:00,1.8665,0.27,1.8859274244000002,0.0165,0,0.0165,1.85,0.27,1.8695988875,1.8865,0.27,1.9057235503,0.0165,0,0.0165,1.87,0.27,1.8893914364
2019-07-07 08:00:00,1.858,0.25,1.8747437158,0.018000000000000002,0,0.018000000000000002,1.8399999999999999,0.25,1.8569060289000001,1.8780000000000001,0.25,1.894566969,0.018000000000000002,0,0.018000000000000002,1.8599999999999999,0.25,1.8767258724
2019-07-07 08:30:00,1.9615,0.26,1.9786566782000001,0.021500000000000002,0,0.021500000000000002,1.94,0.26,1.9573451407,1.9915,0.25,2.007130352,0.021500000000000002,0,0.021500000000000002,1.97,0.25,1.9857995871
2019-07-07 09:00:00,2.0445,0.0,2.0445,0.0145,0,0.0145,2.03,0.0,2.03,2.0645,0.0,2.0645,0.0145,0,0.0145,2.05,0.0,2.05
2019-07-07 09:30:00,2.0365,0.25,2.0517875743,0.0465,0,0.0465,1.99,0.25,2.0056420418,2.0565,0.25,2.0716399904,0.0465,0,0.0465,2.01,0.25,2.0254875956
2019-07-07 10:00:00,2.039,0.25,2.0542689697,0.099,0,0.099,1.94,0.25,1.9560419218,2.069,0.25,2.0840491837,0.099,0,0.099,1.97,0.25,1.9857995871
2019-07-07 10:30:00,2.0555,0.0,2.0555,0.1255,0,0.1255,1.9300000000000002,0.0,1.9300000000000002,2.0955,0.0,2.0955,0.1255,0,0.1255,1.97,0.0,1.97
2019-07-07 11:00:00,1.9155000000000002,0.0,1.9155000000000002,0.2755,0,0.2755,1.6400000000000001,0.0,1.6400000000000001,1.9355,0.0,1.9355,0.2755,0,0.2755,1.6600000000000001,0.0,1.6600000000000001
2019-07-07 11:30:00,1.832,0.0,1.832,0.402,0,0.402,1.43,0.0,1.43,1.8519999999999999,0.0,1.8519999999999999,0.402,0,0.402,1.45,0.0,1.45
2019-07-07 12:00:00,1.904,0.0,1.904,0.274,0,0.274,1.63,0.0,1.63,1.924,0.0,1.924,0.274,0,0.274,1.65,0.0,1.65
2019-07-07 12:30:00,1.7970000000000002,0.0,1.7970000000000002,0.367,0,0.367,1.43,0.0,1.43,1.8170000000000002,0.0,1.8170000000000002,0.367,0,0.367,1.45,0.0,1.45
2019-07-07 13:00:00,1.7105000000000001,0.0,1.7105000000000001,0.5805,0,0.5805,1.13,0.0,1.13,1.7205,0.0,1.7205,0.5805,0,0.5805,1.1400000000000001,0.0,1.1400000000000001
2019-07-07 13:30:00,1.6720000000000002,0.0,1.6720000000000002,0.582,0,0.582,1.09,0.0,1.09,1.682,0.0,1.682,0.582,0,0.582,1.1,0.0,1.1
2019-07-07 14:00:00,1.7165,0.0,1.7165,0.5165000000000001,0,0.5165000000000001,1.2,0.0,1.2,1.7265000000000001,0.0,1.7265000000000001,0.5165000000000001,0,0.5165000000000001,1.21,0.0,1.21
2019-07-07 14:30:00,1.6165,0.0,1.6165,0.6065,0,0.6065,1.01,0.0,1.01,1.6365,0.0,1.6365,0.6065,0,0.6065,1.03,0.0,1.03
2019-07-07 15:00:00,1.6225,0.0,1.6225,0.5325,0,0.5325,1.09,0.0,1.09,1.6325,0.0,1.6325,0.5325,0,0.5325,1.1,0.0,1.1
2019-07-07 15:30:00,1.772,0.0,1.772,0.28200000000000003,0,0.28200000000000003,1.49,0.0,1.49,1.782,0.0,1.782,0.28200000000000003,0,0.28200000000000003,1.5,0.0,1.5
2019-07-07 16:00:00,1.8679999999999999,0.0,1.8679999999999999,0.258,0,0.258,1.6099999999999999,0.0,1.6099999999999999,1.888,0.0,1.888,0.258,0,0.258,1.63,0.0,1.63
2019-07-07 16:30:00,1.9245,0.0,1.9245,0.20450000000000002,0,0.20450000000000002,1.72,0.0,1.72,1.9545,0.0,1.9545,0.20450000000000002,0,0.20450000000000002,1.75,0.0,1.75
2019-07-07 17:00:00,2.0245,0.0,2.0245,0.1545,0,0.1545,1.87,0.0,1.87,2.0445,0.0,2.0445,0.1545,0,0.1545,1.8900000000000001,0.0,1.8900000000000001
2019-07-07 17:30:00,2.1,0.0,2.1,0.09,0,0.09,2.01,0.0,2.01,2.13,0.0,2.13,0.09,0,0.09,2.04,0.0,2.04
2019-07-07 18:00:00,2.2035,0.0,2.2035,0.043500000000000004,0,0.043500000000000004,2.16,0.0,2.16,2.2235,0.0,2.2235,0.043500000000000004,0,0.043500000000000004,2.18,0.0,2.18
2019-07-07 18:30:00,2.3625,0.0,2.3625,0.0125,0,0.0125,2.35,0.0,2.35,2.3925,0.0,2.3925,0.0125,0,0.0125,2.38,0.0,2.38
2019-07-07 19:00:00,2.3605,0.0,2.3605,0.0105,0,0.0105,2.35,0.0,2.35,2.3905,0.0,2.3905,0.0105,0,0.0105,2.38,0.0,2.38
2019-07-07 19:30:00,2.3485,0.0,2.3485,0.0085,0,0.0085,2.34,0.0,2.34,2.3785,0.0,2.3785,0.0085,0,0.0085,2.37,0.0,2.37
2019-07-07 20:00:00,2.216,0.22,2.2268938008,0.006,0,0.006,2.21,0.22,2.2209232315,2.236,0.28,2.2534631126,0.006,0,0.006,2.23,0.28,2.2475097330000002
2019-07-07 20:30:00,2.2435,0.28,2.2609051838,0.0035,0,0.0035,2.24,0.28,2.2574321695,2.2735,0.29,2.2919210828,0.0035,0,0.0035,2.27,0.29,2.2884492566
2019-07-07 21:00:00,2.1975,0.25,2.2116749874,0.007500000000000001,0,0.007500000000000001,2.19,0.25,2.2042232192,2.2175,0.26,2.2326903614,0.007500000000000001,0,0.007500000000000001,2.21,0.26,2.2252415599
2019-07-07 21:30:00,2.2025,0.27,2.2189876633,0.0125,0,0.0125,2.19,0.27,2.2065810658,2.2325,0.28,2.2499902778,0.0125,0,0.0125,2.22,0.28,2.2375879871
2019-07-07 22:00:00,2.193,0.14,2.1974642204,0.023,0,0.023,2.17,0.14,2.1745114394,2.203,0.34,2.2290825467,0.023,0,0.023,2.18,0.34,2.2063544593
2019-07-07 22:30:00,2.105,0.29,2.1248823497,0.025,0,0.025,2.08,0.29,2.1001190442,2.135,0.30000000000000004,2.1559742577,0.025,0,0.025,2.11,0.30000000000000004,2.1312203077
2019-07-07 23:00:00,2.014,0.30000000000000004,2.0362210096,0.004,0,0.004,2.01,0.30000000000000004,2.0322647465,2.034,0.32,2.0590182126,0.004,0,0.004,2.03,0.32,2.0550669089
2019-07-07 23:30:00,1.9035000000000002,0.31,1.9285777791,0.0035,0,0.0035,1.9,0.31,1.9251233727,1.9235000000000002,0.33,1.9516024826,0.0035,0,0.0035,1.92,0.33,1.9481529713999999
2019-07-08 00:00:00,1.8715000000000002,0.30000000000000004,1.8953923736,0.0015,0,0.0015,1.87,0.30000000000000004,1.8939112968,1.8915000000000002,0.32,1.9183775046,0.0015,0,0.0015,1.8900000000000001,0.32,1.9168985367
2019-07-08 00:30:00,1.8215,0.30000000000000004,1.8460396123,0.0015,0,0.0015,1.82,0.30000000000000004,1.8445595680000002,1.8415,0.32,1.8690966401,0.0015,0,0.0015,1.8399999999999999,0.32,1.8676188048
2019-07-08 01:00:00,1.7855,0.32,1.8139488003,0.0055000000000000005,0,0.0055000000000000005,1.78,0.32,1.8085353190000002,1.7955,0.34,1.8274080688,0.0055000000000000005,0,0.0055000000000000005,1.79,0.34,1.8220043908
2019-07-08 01:30:00,1.804,0.29,1.8271606388000001,0.014,0,0.014,1.79,0.29,1.8133394608,1.824,0.31,1.8501556691,0.014,0,0.014,1.81,0.31,1.8363550855000002
2019-07-08 02:00:00,1.8075,0.28,1.8290588427,0.0175,0,0.0175,1.79,0.28,1.8117670932,1.8375,0.30000000000000004,1.8618287381,0.0175,0,0.0175,1.82,0.30000000000000004,1.8445595680000002
2019-07-08 02:30:00,1.802,0.30000000000000004,1.8268015765,0.012,0,0.012,1.79,0.30000000000000004,1.8149655644,1.832,0.32,1.8597376159,0.012,0,0.012,1.82,0.32,1.8479177471
2019-07-08 03:00:00,1.772,0.29,1.7955734460000001,0.012,0,0.012,1.76,0.29,1.7837320427,1.792,0.31,1.8186159573,0.012,0,0.012,1.78,0.31,1.8067927385
2019-07-08 03:30:00,1.7725,0.29,1.7960668835,0.022500000000000003,0,0.022500000000000003,1.75,0.29,1.7738658348,1.7825000000000002,0.30000000000000004,1.807569155,0.022500000000000003,0,0.022500000000000003,1.76,0.30000000000000004,1.7853851125
2019-07-08 04:00:00,1.7570000000000001,0.29,1.7807720236,0.007,0,0.007,1.75,0.29,1.7738658348,1.767,0.30000000000000004,1.7922859705,0.007,0,0.007,1.76,0.30000000000000004,1.7853851125
2019-07-08 04:30:00,1.8,0.26,1.8186808406,0.0,0,0.0,1.8,0.26,1.8186808406,1.82,0.29,1.8429595763000002,0.0,0,0.0,1.82,0.29,1.8429595763000002
2019-07-08 05:00:00,1.81,0.27,1.8300273222,0.0,0,0.0,1.81,0.27,1.8300273222,1.83,0.28,1.8512968428,0.0,0,0.0,1.83,0.28,1.8512968428
2019-07-08 05:30:00,1.77,0.27,1.7904747974,0.0,0,0.0,1.77,0.27,1.7904747974,1.79,0.29,1.8133394608,0.0,0,0.0,1.79,0.29,1.8133394608
2019-07-08 06:00:00,1.79,0.26,1.808784122,0.0,0,0.0,1.79,0.26,1.808784122,1.8,0.33,1.83,0.0,0,0.0,1.8,0.33,1.83
2019-07-08 06:30:00,1.971,-0.01,1.9710253677,0.001,0,0.001,1.97,-0.01,1.9700253805,1.951,0.51,2.0165567188,0.001,0,0.001,1.9500000000000002,0.51,2.0155892439
2019-07-08 07:00:00,2.133,-0.32,2.1568701862,0.003,0,0.003,2.13,-0.32,2.1539034333,2.133,0.73,2.2544598023,0.003,0,0.003,2.13,0.73,2.2516216378
2019-07-08 07:30:00,2.2665,0.0,2.2665,0.006500000000000001,0,0.006500000000000001,2.26,0.0,2.26,2.2865,0.25,2.3001265726,0.006500000000000001,0,0.006500000000000001,2.2800000000000002,0.25,2.2936651892
2019-07-08 08:00:00,2.3705,-0.48,2.4186091561,0.0105,0,0.0105,2.36,-0.48,2.4083189158,2.3905,0.62,2.4695931345,0.0105,0,0.0105,2.38,0.62,2.4594308285
2019-07-08 08:30:00,2.388,-0.44,2.4281976855,0.018000000000000002,0,0.018000000000000002,2.37,-0.44,2.4104978739,2.348,0.66,2.438996515,0.018000000000000002,0,0.018000000000000002,2.33,0.66,2.4216729754
2019-07-08 09:00:00,2.2815,-0.45,2.325455278,0.0315,0,0.0315,2.25,-0.45,2.2945587811,2.3115,0.67,2.4066433575,0.0315,0,0.0315,2.2800000000000002,0.67,2.3764048477
2019-07-08 09:30:00,2.307,0.0,2.307,0.047,0,0.047,2.26,0.0,2.26,2.337,0.0,2.337,0.047,0,0.047,2.29,0.0,2.29
2019-07-08 10:00:00,2.307,0.0,2.307,0.057,0,0.057,2.25,0.0,2.25,2.347,0.0,2.347,0.057,0,0.057,2.29,0.0,2.29
2019-07-08 10:30:00,2.2955,0.0,2.2955,0.0755,0,0.0755,2.22,0.0,2.22,2.3355,0.0,2.3355,0.0755,0,0.0755,2.26,0.0,2.26
2019-07-08 11:00:00,2.24,0.0,2.24,0.09,0,0.09,2.15,0.0,2.15,2.2800000000000002,0.0,2.2800000000000002,0.09,0,0.09,2.19,0.0,2.19
2019-07-08 11:30:00,2.2645,0.0,2.2645,0.1145,0,0.1145,2.15,0.0,2.15,2.2945,0.0,2.2945,0.1145,0,0.1145,2.18,0.0,2.18
2019-07-08 12:00:00,2.27,0.0,2.27,0.12,0,0.12,2.15,0.0,2.15,2.3,0.0,2.3,0.12,0,0.12,2.18,0.0,2.18
2019-07-08 12:30:00,2.204,0.0,2.204,0.124,0,0.124,2.08,0.0,2.08,2.224,0.0,2.224,0.124,0,0.124,2.1,0.0,2.1
2019-07-08 13:00:00,2.206,0.0,2.206,0.136,0,0.136,2.07,0.0,2.07,2.236,0.0,2.236,0.136,0,0.136,2.1,0.0,2.1
2019-07-08 13:30:00,1.9885000000000002,0.0,1.9885000000000002,0.41850000000000004,0,0.41850000000000004,1.57,0.0,1.57,2.0085,0.0,2.0085,0.41850000000000004,0,0.41850000000000004,1.5899999999999999,0.0,1.5899999999999999
2019-07-08 14:00:00,1.937,0.0,1.937,0.517,0,0.517,1.42,0.0,1.42,1.947,0.0,1.947,0.517,0,0.517,1.43,0.0,1.43
2019-07-08 14:30:00,1.9125,0.0,1.9125,0.5425,0,0.5425,1.37,0.0,1.37,1.9325,0.0,1.9325,0.5425,0,0.5425,1.3900000000000001,0.0,1.3900000000000001
2019-07-08 15:00:00,1.9220000000000002,0.0,1.9220000000000002,0.522,0,0.522,1.4,0.0,1.4,1.932,0.0,1.932,0.522,0,0.522,1.4100000000000001,0.0,1.4100000000000001
2019-07-08 15:30:00,1.9255,0.0,1.9255,0.4655,0,0.4655,1.46,0.0,1.46,1.9455,0.0,1.9455,0.4655,0,0.4655,1.48,0.0,1.48
2019-07-08 16:00:00,1.98,0.0,1.98,0.44,0,0.44,1.54,0.0,1.54,2.01,0.0,2.01,0.44,0,0.44,1.57,0.0,1.57
2019-07-08 16:30:00,2.0345,0.0,2.0345,0.3645,0,0.3645,1.67,0.0,1.67,2.0545,0.0,2.0545,0.3645,0,0.3645,1.69,0.0,1.69
2019-07-08 17:00:00,2.119,0.0,2.119,0.269,0,0.269,1.85,0.0,1.85,2.149,0.0,2.149,0.269,0,0.269,1.88,0.0,1.88
2019-07-08 17:30:00,2.206,0.0,2.206,0.146,0,0.146,2.06,0.0,2.06,2.226,0.0,2.226,0.146,0,0.146,2.08,0.0,2.08
2019-07-08 18:00:00,2.2745,0.0,2.2745,0.1145,0,0.1145,2.16,0.0,2.16,2.2945,0.0,2.2945,0.1145,0,0.1145,2.18,0.0,2.18
2019-07-08 18:30:00,2.364,0.0,2.364,0.044,0,0.044,2.32,0.0,2.32,2.394,0.0,2.394,0.044,0,0.044,2.35,0.0,2.35
2019-07-08 19:00:00,2.38,0.0,2.38,0.01,0,0.01,2.37,0.0,2.37,2.41,0.0,2.41,0.01,0,0.01,2.4,0.0,2.4
2019-07-08 19:30:00,2.4675000000000002,0.0,2.4675000000000002,0.007500000000000001,0,0.007500000000000001,2.46,0.0,2.46,2.4975,0.0,2.4975,0.007500000000000001,0,0.007500000000000001,2.49,0.0,2.49
2019-07-08 20:00:00,2.497,0.0,2.497,0.007,0,0.007,2.49,0.0,2.49,2.517,0.0,2.517,0.007,0,0.007,2.51,0.0,2.51
2019-07-08 20:30:00,2.455,0.0,2.455,0.005,0,0.005,2.45,0.0,2.45,2.485,0.0,2.485,0.005,0,0.005,2.48,0.0,2.48
2019-07-08 21:00:00,2.3855,0.0,2.3855,0.0055000000000000005,0,0.0055000000000000005,2.38,0.0,2.38,2.4155,0.0,2.4155,0.0055000000000000005,0,0.0055000000000000005,2.41,0.0,2.41
2019-07-08 21:30:00,2.3565,-0.31,2.3768029472,0.006500000000000001,0,0.006500000000000001,2.35,-0.31,2.3703586227,2.3665,0.6900000000000001,2.4650400098,0.006500000000000001,0,0.006500000000000001,2.36,0.6900000000000001,2.4588005206
2019-07-08 22:00:00,2.2905,-0.03,2.2906964552,0.0005,0,0.0005,2.29,-0.03,2.2901964981000003,2.3105,0.36,2.3383776962000002,0.0005,0,0.0005,2.31,0.36,2.3378836584
2019-07-08 22:30:00,2.2415,0.25,2.2553984681,0.0015,0,0.0015,2.24,0.25,2.2539077177,2.2615,0.26,2.276396769,0.0015,0,0.0015,2.26,0.26,2.2749065915
2019-07-08 23:00:00,2.148,0.25,2.1624994798,0.008,0,0.008,2.14,0.25,2.154553318,2.178,0.26,2.1934639272,0.008,0,0.008,2.17,0.26,2.185520533
2019-07-08 23:30:00,2.067,0.18,2.074822643,0.007,0,0.007,2.06,0.18,2.0678491241,2.087,0.33,2.1129290097,0.007,0,0.007,2.08,0.33,2.1060151946
