Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-09 00:00:00,1.9455,0.26,1.9627965381,0.0055000000000000005,0,0.0055000000000000005,1.94,0.26,1.9573451407,1.9655,0.27,1.9839582279,0.0055000000000000005,0,0.0055000000000000005,1.96,0.27,1.9785095400000001
2019-07-09 00:30:00,1.9264999999999999,0.25,1.9426534045000001,0.006500000000000001,0,0.006500000000000001,1.92,0.25,1.9362076335,1.9465,0.26,1.9637877304,0.006500000000000001,0,0.006500000000000001,1.94,0.26,1.9573451407
2019-07-09 01:00:00,1.892,0.26,1.9097811393000002,0.002,0,0.002,1.8900000000000001,0.26,1.9077997799,1.912,0.27,1.9309697046,0.002,0,0.002,1.9100000000000001,0.27,1.9289893727
2019-07-09 01:30:00,1.92,0.26,1.9375241934,0.0,0,0.0,1.92,0.26,1.9375241934,1.94,0.28,1.9601020382,0.0,0,0.0,1.94,0.28,1.9601020382
2019-07-09 02:00:00,1.8599999999999999,0.26,1.8780841302,0.0,0,0.0,1.8599999999999999,0.26,1.8780841302,1.8900000000000001,0.27,1.9091883092000002,0.0,0,0.0,1.8900000000000001,0.27,1.9091883092000002
2019-07-09 02:30:00,1.88,0.25,1.8965494984,0.0,0,0.0,1.88,0.25,1.8965494984,1.8900000000000001,0.25,1.9064626931,0.0,0,0.0,1.8900000000000001,0.25,1.9064626931
2019-07-09 03:00:00,1.81,0.26,1.828578683,0.0,0,0.0,1.81,0.26,1.828578683,1.83,0.26,1.848377667,0.0,0,0.0,1.83,0.26,1.848377667
2019-07-09 03:30:00,1.8,0.27,1.8201373575000002,0.0,0,0.0,1.8,0.27,1.8201373575000002,1.81,0.28,1.8315294155,0.0,0,0.0,1.81,0.28,1.8315294155
2019-07-09 04:00:00,1.8,0.28,1.8216476059,0.0,0,0.0,1.8,0.28,1.8216476059,1.82,0.29,1.8429595763000002,0.0,0,0.0,1.82,0.29,1.8429595763000002
2019-07-09 04:30:00,1.82,0.26,1.8384776311,0.0,0,0.0,1.82,0.26,1.8384776311,1.8399999999999999,0.27,1.8597042776000001,0.0,0,0.0,1.8399999999999999,0.27,1.8597042776000001
2019-07-09 05:00:00,1.8599999999999999,0.26,1.8780841302,0.0,0,0.0,1.8599999999999999,0.26,1.8780841302,1.8900000000000001,0.28,1.9106281690000002,0.0,0,0.0,1.8900000000000001,0.28,1.9106281690000002
2019-07-09 05:30:00,1.8399999999999999,0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,0.26,1.8582787735,1.87,0.28,1.8908463712999999,0.0,0,0.0,1.87,0.28,1.8908463712999999
2019-07-09 06:00:00,1.85,0.27,1.8695988875,0.0,0,0.0,1.85,0.27,1.8695988875,1.88,0.28,1.9007366992999999,0.0,0,0.0,1.88,0.28,1.9007366992999999
2019-07-09 06:30:00,1.9605000000000001,0.27,1.9790048636000002,0.0005,0,0.0005,1.96,0.27,1.9785095400000001,1.9805000000000001,0.28,2.000195053,0.0005,0,0.0005,1.98,0.28,1.9996999775000002
2019-07-09 07:00:00,2.1315,-0.28,2.149812143,0.0015,0,0.0015,2.13,-0.28,2.1483249289,2.1515,0.34,2.1781993137,0.0015,0,0.0015,2.15,0.34,2.1767177125
2019-07-09 07:30:00,2.2245,-0.4,2.2601770395,0.0045000000000000005,0,0.0045000000000000005,2.22,-0.4,2.2557482129,2.2545,0.65,2.3463312319,0.0045000000000000005,0,0.0045000000000000005,2.25,0.65,2.3420076857
2019-07-09 08:00:00,2.2135,0.0,2.2135,0.0135,0,0.0135,2.2,0.0,2.2,2.2335,0.0,2.2335,0.0135,0,0.0135,2.22,0.0,2.22
2019-07-09 08:30:00,2.1835,0.0,2.1835,0.0335,0,0.0335,2.15,0.0,2.15,2.2135,0.0,2.2135,0.0335,0,0.0335,2.18,0.0,2.18
2019-07-09 09:00:00,2.133,0.0,2.133,0.10300000000000001,0,0.10300000000000001,2.03,0.0,2.03,2.153,0.0,2.153,0.10300000000000001,0,0.10300000000000001,2.05,0.0,2.05
2019-07-09 09:30:00,2.0755,0.0,2.0755,0.17550000000000002,0,0.17550000000000002,1.9,0.0,1.9,2.0955,0.0,2.0955,0.17550000000000002,0,0.17550000000000002,1.92,0.0,1.92
2019-07-09 10:00:00,2.096,0.0,2.096,0.266,0,0.266,1.83,0.0,1.83,2.116,0.0,2.116,0.266,0,0.266,1.85,0.0,1.85
2019-07-09 10:30:00,2.0925,0.0,2.0925,0.29250000000000004,0,0.29250000000000004,1.8,0.0,1.8,2.1125,0.0,2.1125,0.29250000000000004,0,0.29250000000000004,1.82,0.0,1.82
2019-07-09 11:00:00,2.0755,-0.25,2.0905023918,0.3255,0,0.3255,1.75,-0.25,1.7677669530000002,2.0955,0.0,2.0955,0.3255,0,0.3255,1.77,0.0,1.77
2019-07-09 11:30:00,1.9295,0.0,1.9295,0.3995,0,0.3995,1.53,0.0,1.53,1.9395,0.0,1.9395,0.3995,0,0.3995,1.54,0.0,1.54
2019-07-09 12:00:00,1.928,0.0,1.928,0.458,0,0.458,1.47,0.0,1.47,1.948,0.0,1.948,0.458,0,0.458,1.49,0.0,1.49
2019-07-09 12:30:00,2.0275,0.0,2.0275,0.4575,0,0.4575,1.57,0.0,1.57,2.0475,0.0,2.0475,0.4575,0,0.4575,1.5899999999999999,0.0,1.5899999999999999
2019-07-09 13:00:00,1.955,0.0,1.955,0.505,0,0.505,1.45,0.0,1.45,1.975,0.0,1.975,0.505,0,0.505,1.47,0.0,1.47
2019-07-09 13:30:00,1.837,0.0,1.837,0.547,0,0.547,1.29,0.0,1.29,1.857,0.0,1.857,0.547,0,0.547,1.31,0.0,1.31
2019-07-09 14:00:00,1.8125,0.0,1.8125,0.5625,0,0.5625,1.25,0.0,1.25,1.8325,0.0,1.8325,0.5625,0,0.5625,1.27,0.0,1.27
2019-07-09 14:30:00,1.8399999999999999,0.0,1.8399999999999999,0.54,0,0.54,1.3,0.0,1.3,1.85,0.0,1.85,0.54,0,0.54,1.31,0.0,1.31
2019-07-09 15:00:00,1.8445,0.0,1.8445,0.49450000000000005,0,0.49450000000000005,1.35,0.0,1.35,1.8645,0.0,1.8645,0.49450000000000005,0,0.49450000000000005,1.37,0.0,1.37
2019-07-09 15:30:00,1.8755000000000002,0.0,1.8755000000000002,0.4655,0,0.4655,1.4100000000000001,0.0,1.4100000000000001,1.8855,0.0,1.8855,0.4655,0,0.4655,1.42,0.0,1.42
2019-07-09 16:00:00,1.9215,0.0,1.9215,0.4515,0,0.4515,1.47,0.0,1.47,1.9415,0.0,1.9415,0.4515,0,0.4515,1.49,0.0,1.49
2019-07-09 16:30:00,1.9805000000000001,0.0,1.9805000000000001,0.41050000000000003,0,0.41050000000000003,1.57,0.0,1.57,1.9905,0.0,1.9905,0.41050000000000003,0,0.41050000000000003,1.58,0.0,1.58
2019-07-09 17:00:00,2.0745,0.0,2.0745,0.34450000000000003,0,0.34450000000000003,1.73,0.0,1.73,2.0945,0.0,2.0945,0.34450000000000003,0,0.34450000000000003,1.75,0.0,1.75
2019-07-09 17:30:00,2.099,0.0,2.099,0.259,0,0.259,1.8399999999999999,0.0,1.8399999999999999,2.109,0.0,2.109,0.259,0,0.259,1.85,0.0,1.85
2019-07-09 18:00:00,2.138,0.0,2.138,0.168,0,0.168,1.97,0.0,1.97,2.158,0.0,2.158,0.168,0,0.168,1.99,0.0,1.99
2019-07-09 18:30:00,2.203,0.0,2.203,0.073,0,0.073,2.13,0.0,2.13,2.223,0.0,2.223,0.073,0,0.073,2.15,0.0,2.15
2019-07-09 19:00:00,2.2315,0.0,2.2315,0.021500000000000002,0,0.021500000000000002,2.21,0.0,2.21,2.2615,0.0,2.2615,0.021500000000000002,0,0.021500000000000002,2.24,0.0,2.24
2019-07-09 19:30:00,2.3615,0.0,2.3615,0.0115,0,0.0115,2.35,0.0,2.35,2.3915,0.0,2.3915,0.0115,0,0.0115,2.38,0.0,2.38
2019-07-09 20:00:00,2.3765,0.0,2.3765,0.006500000000000001,0,0.006500000000000001,2.37,0.0,2.37,2.4065,0.0,2.4065,0.006500000000000001,0,0.006500000000000001,2.4,0.0,2.4
2019-07-09 20:30:00,2.382,0.0,2.382,0.002,0,0.002,2.38,0.0,2.38,2.402,0.0,2.402,0.002,0,0.002,2.4,0.0,2.4
2019-07-09 21:00:00,2.3810000000000002,0.0,2.3810000000000002,0.001,0,0.001,2.38,0.0,2.38,2.401,0.0,2.401,0.001,0,0.001,2.4,0.0,2.4
2019-07-09 21:30:00,2.31,0.24,2.322434068,0.0,0,0.0,2.31,0.24,2.322434068,2.34,0.25,2.3533168083,0.0,0,0.0,2.34,0.25,2.3533168083
2019-07-09 22:00:00,2.24,0.25,2.2539077177,0.0,0,0.0,2.24,0.25,2.2539077177,2.2800000000000002,0.26,2.2947766776,0.0,0,0.0,2.2800000000000002,0.26,2.2947766776
2019-07-09 22:30:00,2.1905,0.0,2.1905,0.0005,0,0.0005,2.19,0.0,2.19,2.2005,0.25,2.2146557859,0.0005,0,0.0005,2.2,0.25,2.2141589825
2019-07-09 23:00:00,2.1305,0.25,2.1451177707,0.0005,0,0.0005,2.13,0.25,2.1446211787,2.1505,0.26,2.1661602549,0.0005,0,0.0005,2.15,0.26,2.1656638705
2019-07-09 23:30:00,2.02,0.26,2.0366639389,0.0,0,0.0,2.02,0.26,2.0366639389,2.05,0.27,2.0677040407,0.0,0,0.0,2.05,0.27,2.0677040407
2019-07-10 00:00:00,1.9300000000000002,0.27,1.9487944992,0.0,0,0.0,1.9300000000000002,0.27,1.9487944992,1.9500000000000002,0.28,1.97,0.0,0,0.0,1.9500000000000002,0.28,1.97
2019-07-10 00:30:00,1.87,0.26,1.8879883473999999,0.0,0,0.0,1.87,0.26,1.8879883473999999,1.88,0.27,1.8992893408,0.0,0,0.0,1.88,0.27,1.8992893408
2019-07-10 01:00:00,1.83,0.26,1.848377667,0.0,0,0.0,1.83,0.26,1.848377667,1.85,0.27,1.8695988875,0.0,0,0.0,1.85,0.27,1.8695988875
2019-07-10 01:30:00,1.87,0.12,1.8738463117,0.0,0,0.0,1.87,0.12,1.8738463117,1.8900000000000001,0.30000000000000004,1.9136614121000002,0.0,0,0.0,1.8900000000000001,0.30000000000000004,1.9136614121000002
2019-07-10 02:00:00,1.8599999999999999,0.27,1.8794946129,0.0,0,0.0,1.8599999999999999,0.27,1.8794946129,1.88,0.28,1.9007366992999999,0.0,0,0.0,1.88,0.28,1.9007366992999999
2019-07-10 02:30:00,1.83,0.25,1.8469975636,0.0,0,0.0,1.83,0.25,1.8469975636,1.85,0.26,1.8681809334000001,0.0,0,0.0,1.85,0.26,1.8681809334000001
2019-07-10 03:00:00,1.83,0.25,1.8469975636,0.0,0,0.0,1.83,0.25,1.8469975636,1.85,0.25,1.8668154703000002,0.0,0,0.0,1.85,0.25,1.8668154703000002
2019-07-10 03:30:00,1.78,0.25,1.7974704448,0.0,0,0.0,1.78,0.25,1.7974704448,1.81,0.25,1.8271836251,0.0,0,0.0,1.81,0.25,1.8271836251
2019-07-10 04:00:00,1.78,0.25,1.7974704448,0.0,0,0.0,1.78,0.25,1.7974704448,1.81,0.25,1.8271836251,0.0,0,0.0,1.81,0.25,1.8271836251
2019-07-10 04:30:00,1.82,0.25,1.8370900903,0.0,0,0.0,1.82,0.25,1.8370900903,1.85,0.25,1.8668154703000002,0.0,0,0.0,1.85,0.25,1.8668154703000002
2019-07-10 05:00:00,1.83,0.25,1.8469975636,0.0,0,0.0,1.83,0.25,1.8469975636,1.8599999999999999,0.25,1.8767258724,0.0,0,0.0,1.8599999999999999,0.25,1.8767258724
2019-07-10 05:30:00,1.8399999999999999,0.25,1.8569060289000001,0.0,0,0.0,1.8399999999999999,0.25,1.8569060289000001,1.8599999999999999,0.25,1.8767258724,0.0,0,0.0,1.8599999999999999,0.25,1.8767258724
2019-07-10 06:00:00,1.8399999999999999,0.25,1.8569060289000001,0.0,0,0.0,1.8399999999999999,0.25,1.8569060289000001,1.8599999999999999,0.26,1.8780841302,0.0,0,0.0,1.8599999999999999,0.26,1.8780841302
2019-07-10 06:30:00,1.9809999999999999,0.26,1.9979892392,0.001,0,0.001,1.98,0.26,1.9969977466,2.011,0.27,2.0290443563,0.001,0,0.001,2.01,0.27,2.0280532537
2019-07-10 07:00:00,2.1515,0.0,2.1515,0.0015,0,0.0015,2.15,0.0,2.15,2.1715,0.0,2.1715,0.0015,0,0.0015,2.17,0.0,2.17
2019-07-10 07:30:00,2.2445,0.0,2.2445,0.0045000000000000005,0,0.0045000000000000005,2.24,0.0,2.24,2.2745,0.24,2.2871270733999998,0.0045000000000000005,0,0.0045000000000000005,2.27,0.24,2.2826519665
2019-07-10 08:00:00,2.225,0.0,2.225,0.015,0,0.015,2.21,0.0,2.21,2.245,0.0,2.245,0.015,0,0.015,2.23,0.0,2.23
2019-07-10 08:30:00,2.277,-0.44,2.3191224633,0.027,0,0.027,2.25,-0.44,2.2926185902,2.297,0.62,2.3792034381000002,0.027,0,0.027,2.27,0.62,2.3531468292
2019-07-10 09:00:00,2.0955,0.0,2.0955,0.0955,0,0.0955,2.0,0.0,2.0,2.1155,0.0,2.1155,0.0955,0,0.0955,2.02,0.0,2.02
2019-07-10 09:30:00,2.145,0.0,2.145,0.155,0,0.155,1.99,0.0,1.99,2.165,0.0,2.165,0.155,0,0.155,2.01,0.0,2.01
2019-07-10 10:00:00,2.195,0.0,2.195,0.265,0,0.265,1.9300000000000002,0.0,1.9300000000000002,2.215,0.0,2.215,0.265,0,0.265,1.9500000000000002,0.0,1.9500000000000002
2019-07-10 10:30:00,2.208,0.0,2.208,0.158,0,0.158,2.05,0.0,2.05,2.228,0.0,2.228,0.158,0,0.158,2.07,0.0,2.07
2019-07-10 11:00:00,2.141,0.0,2.141,0.291,0,0.291,1.85,0.0,1.85,2.161,0.0,2.161,0.291,0,0.291,1.87,0.0,1.87
2019-07-10 11:30:00,2.2435,0.0,2.2435,0.2335,0,0.2335,2.01,0.0,2.01,2.2735,0.0,2.2735,0.2335,0,0.2335,2.04,0.0,2.04
2019-07-10 12:00:00,2.0655,0.0,2.0655,0.3655,0,0.3655,1.7000000000000002,0.0,1.7000000000000002,2.0855,0.0,2.0855,0.3655,0,0.3655,1.72,0.0,1.72
2019-07-10 12:30:00,1.9275,0.0,1.9275,0.48750000000000004,0,0.48750000000000004,1.44,0.0,1.44,1.9475,0.0,1.9475,0.48750000000000004,0,0.48750000000000004,1.46,0.0,1.46
2019-07-10 13:00:00,1.8985,0.0,1.8985,0.47850000000000004,0,0.47850000000000004,1.42,0.0,1.42,1.9185,0.0,1.9185,0.47850000000000004,0,0.47850000000000004,1.44,0.0,1.44
2019-07-10 13:30:00,1.8639999999999999,0.0,1.8639999999999999,0.554,0,0.554,1.31,0.0,1.31,1.874,0.0,1.874,0.554,0,0.554,1.32,0.0,1.32
2019-07-10 14:00:00,1.815,0.0,1.815,0.615,0,0.615,1.2,0.0,1.2,1.835,0.0,1.835,0.615,0,0.615,1.22,0.0,1.22
2019-07-10 14:30:00,1.9475,0.0,1.9475,0.4375,0,0.4375,1.51,0.0,1.51,1.9675,0.0,1.9675,0.4375,0,0.4375,1.53,0.0,1.53
2019-07-10 15:00:00,1.8735,0.0,1.8735,0.49350000000000005,0,0.49350000000000005,1.38,0.0,1.38,1.8835000000000002,0.0,1.8835000000000002,0.49350000000000005,0,0.49350000000000005,1.3900000000000001,0.0,1.3900000000000001
2019-07-10 15:30:00,1.8645,0.0,1.8645,0.48450000000000004,0,0.48450000000000004,1.38,0.0,1.38,1.8745,0.0,1.8745,0.48450000000000004,0,0.48450000000000004,1.3900000000000001,0.0,1.3900000000000001
2019-07-10 16:00:00,1.8875000000000002,0.0,1.8875000000000002,0.4975,0,0.4975,1.3900000000000001,0.0,1.3900000000000001,1.9075000000000002,0.0,1.9075000000000002,0.4975,0,0.4975,1.4100000000000001,0.0,1.4100000000000001
2019-07-10 16:30:00,2.016,0.0,2.016,0.34600000000000003,0,0.34600000000000003,1.67,0.0,1.67,2.036,0.0,2.036,0.34600000000000003,0,0.34600000000000003,1.69,0.0,1.69
2019-07-10 17:00:00,2.1595,0.0,2.1595,0.2195,0,0.2195,1.94,0.0,1.94,2.1895,0.0,2.1895,0.2195,0,0.2195,1.97,0.0,1.97
2019-07-10 17:30:00,2.2315,0.0,2.2315,0.07150000000000001,0,0.07150000000000001,2.16,0.0,2.16,2.2615,0.0,2.2615,0.07150000000000001,0,0.07150000000000001,2.19,0.0,2.19
2019-07-10 18:00:00,2.436,0.0,2.436,0.036000000000000004,0,0.036000000000000004,2.4,0.0,2.4,2.476,0.0,2.476,0.036000000000000004,0,0.036000000000000004,2.44,0.0,2.44
2019-07-10 18:30:00,2.4495,0.0,2.4495,0.0195,0,0.0195,2.43,0.0,2.43,2.4695,0.0,2.4695,0.0195,0,0.0195,2.45,0.0,2.45
2019-07-10 19:00:00,2.449,0.0,2.449,0.019,0,0.019,2.43,0.0,2.43,2.479,0.0,2.479,0.019,0,0.019,2.46,0.0,2.46
2019-07-10 19:30:00,2.4875,0.0,2.4875,0.0275,0,0.0275,2.46,0.0,2.46,2.5175,0.0,2.5175,0.0275,0,0.0275,2.49,0.0,2.49
2019-07-10 20:00:00,2.4345,0.0,2.4345,0.0345,0,0.0345,2.4,0.0,2.4,2.4645,0.0,2.4645,0.0345,0,0.0345,2.43,0.0,2.43
2019-07-10 20:30:00,2.4175,0.0,2.4175,0.0375,0,0.0375,2.38,0.0,2.38,2.4475,0.0,2.4475,0.0375,0,0.0375,2.41,0.0,2.41
2019-07-10 21:00:00,2.3835,0.0,2.3835,0.0035,0,0.0035,2.38,0.0,2.38,2.4135,0.0,2.4135,0.0035,0,0.0035,2.41,0.0,2.41
2019-07-10 21:30:00,2.333,0.0,2.333,0.003,0,0.003,2.33,0.0,2.33,2.363,0.0,2.363,0.003,0,0.003,2.36,0.0,2.36
2019-07-10 22:00:00,2.326,0.24,2.3383489902,0.006,0,0.006,2.32,0.24,2.3323807579,2.346,0.25,2.3592829419,0.006,0,0.006,2.34,0.25,2.3533168083
2019-07-10 22:30:00,2.2,0.25,2.2141589825,0.0,0,0.0,2.2,0.25,2.2141589825,2.23,0.25,2.2439696968,0.0,0,0.0,2.23,0.25,2.2439696968
2019-07-10 23:00:00,2.09,0.25,2.1048990475,0.0,0,0.0,2.09,0.25,2.1048990475,2.11,0.25,2.1247588098,0.0,0,0.0,2.11,0.25,2.1247588098
2019-07-10 23:30:00,2.003,0.24,2.0173271920999998,0.003,0,0.003,2.0,0.24,2.0143485299,2.013,0.30000000000000004,2.0352319278,0.003,0,0.003,2.01,0.30000000000000004,2.0322647465
2019-07-11 00:00:00,1.9025,0.26,1.9201839105,0.0125,0,0.0125,1.8900000000000001,0.26,1.9077997799,1.9225,0.26,1.9400016108,0.0125,0,0.0125,1.9100000000000001,0.26,1.9276151068
2019-07-11 00:30:00,1.8975,0.25,1.9138981817,0.0175,0,0.0175,1.88,0.25,1.8965494984,1.9175,0.25,1.9337285875,0.0175,0,0.0175,1.9,0.25,1.9163767897000001
2019-07-11 01:00:00,1.838,0.26,1.8562984674,0.008,0,0.008,1.83,0.26,1.848377667,1.8679999999999999,0.27,1.8874119847,0.008,0,0.008,1.8599999999999999,0.27,1.8794946129
2019-07-11 01:30:00,1.8605,0.25,1.8772214174,0.0105,0,0.0105,1.85,0.25,1.8668154703000002,1.8805,0.25,1.8970451365,0.0105,0,0.0105,1.87,0.25,1.88663722
2019-07-11 02:00:00,1.875,0.25,1.8915932438,0.005,0,0.005,1.87,0.25,1.88663722,1.895,0.25,1.9114196295,0.005,0,0.005,1.8900000000000001,0.25,1.9064626931
2019-07-11 02:30:00,1.8519999999999999,0.26,1.8701614904000001,0.002,0,0.002,1.85,0.26,1.8681809334000001,1.8719999999999999,0.25,1.8886196016999999,0.002,0,0.002,1.87,0.25,1.88663722
2019-07-11 03:00:00,1.822,0.25,1.8390715049000002,0.012,0,0.012,1.81,0.25,1.8271836251,1.842,0.25,1.8588878395,0.012,0,0.012,1.83,0.25,1.8469975636
2019-07-11 03:30:00,1.8125,0.25,1.8296601460000002,0.0125,0,0.0125,1.8,0.25,1.8172781845000001,1.8325,0.25,1.8494745876,0.0125,0,0.0125,1.82,0.25,1.8370900903
2019-07-11 04:00:00,1.804,0.24,1.8198945024,0.014,0,0.014,1.79,0.24,1.8060177186000002,1.824,0.25,1.8410529596,0.014,0,0.014,1.81,0.25,1.8271836251
2019-07-11 04:30:00,1.812,0.25,1.8291648367,0.002,0,0.002,1.81,0.25,1.8271836251,1.842,0.25,1.8588878395,0.002,0,0.002,1.8399999999999999,0.25,1.8569060289000001
2019-07-11 05:00:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9
2019-07-11 05:30:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-07-11 06:00:00,1.87,0.24,1.885338166,0.0,0,0.0,1.87,0.24,1.885338166,1.9,0.25,1.9163767897000001,0.0,0,0.0,1.9,0.25,1.9163767897000001
2019-07-11 06:30:00,1.9515,0.0,1.9515,0.0015,0,0.0015,1.9500000000000002,0.0,1.9500000000000002,1.9815,0.25,1.9972086145,0.0015,0,0.0015,1.98,0.25,1.9957204213000002
2019-07-11 07:00:00,2.122,0.0,2.122,0.002,0,0.002,2.12,0.0,2.12,2.152,0.0,2.152,0.002,0,0.002,2.15,0.0,2.15
2019-07-11 07:30:00,2.176,-0.44,2.2200396393,0.006,0,0.006,2.17,-0.44,2.2141589825,2.196,0.61,2.2791480865000002,0.006,0,0.006,2.19,0.61,2.2733675462000003
2019-07-11 08:00:00,2.279,-0.44,2.3210861682,0.009000000000000001,0,0.009000000000000001,2.27,-0.44,2.3122499865,2.299,0.61,2.3785501887000002,0.009000000000000001,0,0.009000000000000001,2.29,0.61,2.3698523161000002
2019-07-11 08:30:00,2.2915,0.0,2.2915,0.0115,0,0.0115,2.2800000000000002,0.0,2.2800000000000002,2.3215,0.0,2.3215,0.0115,0,0.0115,2.31,0.0,2.31
2019-07-11 09:00:00,2.207,0.0,2.207,0.027,0,0.027,2.18,0.0,2.18,2.237,0.0,2.237,0.027,0,0.027,2.21,0.0,2.21
2019-07-11 09:30:00,2.2895,0.0,2.2895,0.0195,0,0.0195,2.27,0.0,2.27,2.3195,0.0,2.3195,0.0195,0,0.0195,2.3,0.0,2.3
2019-07-11 10:00:00,2.1685,0.0,2.1685,0.2485,0,0.2485,1.92,0.0,1.92,2.1985,0.0,2.1985,0.2485,0,0.2485,1.9500000000000002,0.0,1.9500000000000002
2019-07-11 10:30:00,2.1165,-0.46,2.1659114132,0.24650000000000002,0,0.24650000000000002,1.87,-0.46,1.9257466085,2.1365,0.56,2.2086720558,0.24650000000000002,0,0.24650000000000002,1.8900000000000001,0.56,1.9712178975999999
2019-07-11 11:00:00,2.0635,-0.5,2.123212719,0.3835,0,0.3835,1.6800000000000002,-0.5,1.7528262892000002,2.0235,0.53,2.091758172,0.3835,0,0.3835,1.6400000000000001,0.53,1.7235138526
2019-07-11 11:30:00,2.075,-0.56,2.1492382371,0.445,0,0.445,1.63,-0.56,1.7235138526,2.025,0.47000000000000003,2.0788277947,0.445,0,0.445,1.58,0.47000000000000003,1.6484234893
2019-07-11 12:00:00,1.9460000000000002,-0.58,2.0305949867,0.546,0,0.546,1.4,-0.58,1.5153877392,1.9060000000000001,0.46,1.9607233359,0.546,0,0.546,1.3599999999999999,0.46,1.4356879884
2019-07-11 12:30:00,1.919,-0.58,2.0047346458,0.629,0,0.629,1.29,-0.58,1.414390328,1.869,0.46,1.9247755713,0.629,0,0.629,1.24,0.46,1.3225732494
2019-07-11 13:00:00,1.8755000000000002,-0.58,1.9631353112,0.6955,0,0.6955,1.18,-0.58,1.3148383931,1.8255,0.48,1.88755139,0.6955,0,0.6955,1.13,0.48,1.2277214668
2019-07-11 13:30:00,1.8505,-0.54,1.9276800175000002,0.5805,0,0.5805,1.27,-0.54,1.3800362314,1.8505,0.51,1.9194921854,0.5805,0,0.5805,1.27,0.51,1.3685759022
2019-07-11 14:00:00,1.945,0.0,1.945,0.255,0,0.255,1.69,0.0,1.69,1.9649999999999999,0.0,1.9649999999999999,0.255,0,0.255,1.71,0.0,1.71
2019-07-11 14:30:00,2.026,0.0,2.026,0.306,0,0.306,1.72,0.0,1.72,2.046,0.0,2.046,0.306,0,0.306,1.74,0.0,1.74
2019-07-11 15:00:00,2.157,0.0,2.157,0.147,0,0.147,2.01,0.0,2.01,2.187,0.0,2.187,0.147,0,0.147,2.04,0.0,2.04
2019-07-11 15:30:00,2.172,0.0,2.172,0.112,0,0.112,2.06,0.0,2.06,2.202,0.0,2.202,0.112,0,0.112,2.09,0.0,2.09
2019-07-11 16:00:00,2.12,0.0,2.12,0.23,0,0.23,1.8900000000000001,0.0,1.8900000000000001,2.14,0.0,2.14,0.23,0,0.23,1.9100000000000001,0.0,1.9100000000000001
2019-07-11 16:30:00,2.1390000000000002,0.0,2.1390000000000002,0.179,0,0.179,1.96,0.0,1.96,2.159,0.0,2.159,0.179,0,0.179,1.98,0.0,1.98
2019-07-11 17:00:00,2.2425,0.0,2.2425,0.21250000000000002,0,0.21250000000000002,2.03,0.0,2.03,2.2625,0.0,2.2625,0.21250000000000002,0,0.21250000000000002,2.05,0.0,2.05
2019-07-11 17:30:00,2.3095,0.0,2.3095,0.2195,0,0.2195,2.09,0.0,2.09,2.3295,0.0,2.3295,0.2195,0,0.2195,2.11,0.0,2.11
2019-07-11 18:00:00,2.4835000000000003,0.0,2.4835000000000003,0.17350000000000002,0,0.17350000000000002,2.31,0.0,2.31,2.5135,0.0,2.5135,0.17350000000000002,0,0.17350000000000002,2.34,0.0,2.34
2019-07-11 18:30:00,2.5380000000000003,0.0,2.5380000000000003,0.078,0,0.078,2.46,0.0,2.46,2.558,0.0,2.558,0.078,0,0.078,2.48,0.0,2.48
2019-07-11 19:00:00,2.5235000000000003,-0.49,2.5706326556,0.0635,0,0.0635,2.46,-0.49,2.5083261351,2.5435,0.58,2.6087913389,0.0635,0,0.0635,2.48,0.58,2.5469197082
2019-07-11 19:30:00,2.4405,0.0,2.4405,0.030500000000000003,0,0.030500000000000003,2.41,0.0,2.41,2.4705,0.0,2.4705,0.030500000000000003,0,0.030500000000000003,2.44,0.0,2.44
2019-07-11 20:00:00,2.412,0.0,2.412,0.032,0,0.032,2.38,0.0,2.38,2.452,0.0,2.452,0.032,0,0.032,2.42,0.0,2.42
2019-07-11 20:30:00,2.4859999999999998,0.0,2.4859999999999998,0.056,0,0.056,2.43,0.0,2.43,2.516,0.0,2.516,0.056,0,0.056,2.46,0.0,2.46
2019-07-11 21:00:00,2.485,0.0,2.485,0.015,0,0.015,2.47,0.0,2.47,2.515,0.0,2.515,0.015,0,0.015,2.5,0.0,2.5
2019-07-11 21:30:00,2.465,0.0,2.465,0.015,0,0.015,2.45,0.0,2.45,2.495,0.0,2.495,0.015,0,0.015,2.48,0.0,2.48
2019-07-11 22:00:00,2.3615,0.0,2.3615,0.0115,0,0.0115,2.35,0.0,2.35,2.3915,0.0,2.3915,0.0115,0,0.0115,2.38,0.0,2.38
2019-07-11 22:30:00,2.241,0.0,2.241,0.011,0,0.011,2.23,0.0,2.23,2.271,0.25,2.2847190199,0.011,0,0.011,2.26,0.25,2.27378539
2019-07-11 23:00:00,2.159,-0.29,2.1783895428,0.009000000000000001,0,0.009000000000000001,2.15,-0.29,2.1694699814,2.189,0.38,2.2217382834,0.009000000000000001,0,0.009000000000000001,2.18,0.38,2.2128714377
2019-07-11 23:30:00,2.082,0.25,2.0969558889,0.002,0,0.002,2.08,0.25,2.0949701669,2.112,0.26,2.1279436083,0.002,0,0.002,2.11,0.26,2.1259586073
2019-07-12 00:00:00,2.0005,0.0,2.0005,0.0005,0,0.0005,2.0,0.0,2.0,2.0205,0.25,2.0359077214,0.0005,0,0.0005,2.02,0.25,2.0354115063
2019-07-12 00:30:00,1.943,0.25,1.9590173557,0.003,0,0.003,1.94,0.25,1.9560419218,1.9729999999999999,0.25,1.9887757541000002,0.003,0,0.003,1.97,0.25,1.9857995871
2019-07-12 01:00:00,1.8945,0.0,1.8945,0.0045000000000000005,0,0.0045000000000000005,1.8900000000000001,0.0,1.8900000000000001,1.9245,0.25,1.9406700518000002,0.0045000000000000005,0,0.0045000000000000005,1.92,0.25,1.9362076335
2019-07-12 01:30:00,1.9255,0.0,1.9255,0.025500000000000002,0,0.025500000000000002,1.9,0.0,1.9,1.9555,0.25,1.9714157984,0.025500000000000002,0,0.025500000000000002,1.9300000000000002,0.25,1.9461243537000001
2019-07-12 02:00:00,1.8955000000000002,0.24,1.9106334683,0.025500000000000002,0,0.025500000000000002,1.87,0.24,1.885338166,1.9155000000000002,0.25,1.9317453895,0.025500000000000002,0,0.025500000000000002,1.8900000000000001,0.25,1.9064626931
2019-07-12 02:30:00,1.901,0.24,1.9160900292,0.031,0,0.031,1.87,0.24,1.885338166,1.921,0.25,1.937199267,0.031,0,0.031,1.8900000000000001,0.25,1.9064626931
2019-07-12 03:00:00,1.8725,0.24,1.8878178540000001,0.0325,0,0.0325,1.8399999999999999,0.24,1.8555861608000002,1.8925,0.25,1.9089411332,0.0325,0,0.0325,1.8599999999999999,0.25,1.8767258724
2019-07-12 03:30:00,1.8355000000000001,0.0,1.8355000000000001,0.0455,0,0.0455,1.79,0.0,1.79,1.8555000000000001,0.0,1.8555000000000001,0.0455,0,0.0455,1.81,0.0,1.81
2019-07-12 04:00:00,1.8505,0.0,1.8505,0.0405,0,0.0405,1.81,0.0,1.81,1.8805,0.24,1.8957532144,0.0405,0,0.0405,1.8399999999999999,0.24,1.8555861608000002
2019-07-12 04:30:00,1.9355,0.0,1.9355,0.035500000000000004,0,0.035500000000000004,1.9,0.0,1.9,1.9555,0.0,1.9555,0.035500000000000004,0,0.035500000000000004,1.92,0.0,1.92
2019-07-12 05:00:00,1.9045,0.25,1.9208384237,0.0545,0,0.0545,1.85,0.25,1.8668154703000002,1.9344999999999999,0.25,1.9505871552,0.0545,0,0.0545,1.88,0.25,1.8965494984
2019-07-12 05:30:00,1.9245,0.0,1.9245,0.044500000000000005,0,0.044500000000000005,1.88,0.0,1.88,1.9445000000000001,0.0,1.9445000000000001,0.044500000000000005,0,0.044500000000000005,1.9,0.0,1.9
2019-07-12 06:00:00,1.8995000000000002,0.0,1.8995000000000002,0.1095,0,0.1095,1.79,0.0,1.79,1.9195000000000002,0.25,1.9357118199999999,0.1095,0,0.1095,1.81,0.25,1.8271836251
2019-07-12 06:30:00,2.0375,0.0,2.0375,0.1575,0,0.1575,1.88,0.0,1.88,2.0675,0.0,2.0675,0.1575,0,0.1575,1.9100000000000001,0.0,1.9100000000000001
2019-07-12 07:00:00,2.1905,0.0,2.1905,0.18050000000000002,0,0.18050000000000002,2.01,0.0,2.01,2.2205,0.0,2.2205,0.18050000000000002,0,0.18050000000000002,2.04,0.0,2.04
2019-07-12 07:30:00,2.2880000000000003,-0.42,2.3262295673,0.228,0,0.228,2.06,-0.42,2.1023796042,2.2880000000000003,0.64,2.3758249094,0.228,0,0.228,2.06,0.64,2.1571277199
2019-07-12 08:00:00,2.3305,-0.46,2.3754642178,0.29050000000000004,0,0.29050000000000004,2.04,-0.46,2.0912197398,2.3505000000000003,0.61,2.428363698,0.29050000000000004,0,0.29050000000000004,2.06,0.61,2.1484180226
2019-07-12 08:30:00,2.3605,0.0,2.3605,0.3405,0,0.3405,2.02,0.0,2.02,2.3905,0.0,2.3905,0.3405,0,0.3405,2.05,0.0,2.05
2019-07-12 09:00:00,2.301,0.0,2.301,0.361,0,0.361,1.94,0.0,1.94,2.331,0.0,2.331,0.361,0,0.361,1.97,0.0,1.97
2019-07-12 09:30:00,2.319,0.0,2.319,0.329,0,0.329,1.99,0.0,1.99,2.349,0.0,2.349,0.329,0,0.329,2.02,0.0,2.02
2019-07-12 10:00:00,2.2235,0.0,2.2235,0.3035,0,0.3035,1.92,0.0,1.92,2.2535,0.0,2.2535,0.3035,0,0.3035,1.9500000000000002,0.0,1.9500000000000002
2019-07-12 10:30:00,2.199,0.0,2.199,0.289,0,0.289,1.9100000000000001,0.0,1.9100000000000001,2.229,0.0,2.229,0.289,0,0.289,1.94,0.0,1.94
2019-07-12 11:00:00,2.152,0.0,2.152,0.312,0,0.312,1.8399999999999999,0.0,1.8399999999999999,2.172,0.0,2.172,0.312,0,0.312,1.8599999999999999,0.0,1.8599999999999999
2019-07-12 11:30:00,2.0845,0.0,2.0845,0.3745,0,0.3745,1.71,0.0,1.71,2.1145,0.0,2.1145,0.3745,0,0.3745,1.74,0.0,1.74
2019-07-12 12:00:00,2.0975,0.0,2.0975,0.41750000000000004,0,0.41750000000000004,1.6800000000000002,0.0,1.6800000000000002,2.1075,0.0,2.1075,0.41750000000000004,0,0.41750000000000004,1.69,0.0,1.69
2019-07-12 12:30:00,2.098,0.0,2.098,0.47800000000000004,0,0.47800000000000004,1.62,0.0,1.62,2.118,0.0,2.118,0.47800000000000004,0,0.47800000000000004,1.6400000000000001,0.0,1.6400000000000001
2019-07-12 13:00:00,2.1515,0.0,2.1515,0.3815,0,0.3815,1.77,0.0,1.77,2.1715,0.0,2.1715,0.3815,0,0.3815,1.79,0.0,1.79
2019-07-12 13:30:00,2.158,0.0,2.158,0.378,0,0.378,1.78,0.0,1.78,2.178,0.0,2.178,0.378,0,0.378,1.8,0.0,1.8
2019-07-12 14:00:00,2.0815,-0.49,2.1383971217,0.6115,0,0.6115,1.47,-0.49,1.5495160535,2.1015,0.5700000000000001,2.1774301941,0.6115,0,0.6115,1.49,0.5700000000000001,1.5953056133999999
2019-07-12 14:30:00,2.007,0.0,2.007,0.657,0,0.657,1.35,0.0,1.35,2.017,0.0,2.017,0.657,0,0.657,1.3599999999999999,0.0,1.3599999999999999
2019-07-12 15:00:00,1.944,0.0,1.944,0.664,0,0.664,1.28,0.0,1.28,1.964,0.0,1.964,0.664,0,0.664,1.3,0.0,1.3
2019-07-12 15:30:00,1.9300000000000002,-0.48,1.9887936042,0.79,0,0.79,1.1400000000000001,-0.48,1.2369316877,1.92,0.5700000000000001,2.0028230077,0.79,0,0.79,1.13,0.5700000000000001,1.2656223765
2019-07-12 16:00:00,2.0135,0.0,2.0135,0.6735,0,0.6735,1.34,0.0,1.34,2.0335,0.0,2.0335,0.6735,0,0.6735,1.3599999999999999,0.0,1.3599999999999999
2019-07-12 16:30:00,2.0475,0.0,2.0475,0.6975,0,0.6975,1.35,0.0,1.35,2.0575,0.0,2.0575,0.6975,0,0.6975,1.3599999999999999,0.0,1.3599999999999999
2019-07-12 17:00:00,2.1375,0.0,2.1375,0.6075,0,0.6075,1.53,0.0,1.53,2.1575,0.0,2.1575,0.6075,0,0.6075,1.55,0.0,1.55
2019-07-12 17:30:00,2.1405,0.0,2.1405,0.5905,0,0.5905,1.55,0.0,1.55,2.1505,0.0,2.1505,0.5905,0,0.5905,1.56,0.0,1.56
2019-07-12 18:00:00,2.2535,0.0,2.2535,0.47350000000000003,0,0.47350000000000003,1.78,0.0,1.78,2.2735,0.0,2.2735,0.47350000000000003,0,0.47350000000000003,1.8,0.0,1.8
2019-07-12 18:30:00,2.337,0.0,2.337,0.367,0,0.367,1.97,0.0,1.97,2.367,0.0,2.367,0.367,0,0.367,2.0,0.0,2.0
2019-07-12 19:00:00,2.364,0.0,2.364,0.224,0,0.224,2.14,0.0,2.14,2.394,0.0,2.394,0.224,0,0.224,2.17,0.0,2.17
2019-07-12 19:30:00,2.241,0.0,2.241,0.291,0,0.291,1.9500000000000002,0.0,1.9500000000000002,2.261,0.0,2.261,0.291,0,0.291,1.97,0.0,1.97
2019-07-12 20:00:00,2.3245,0.0,2.3245,0.2545,0,0.2545,2.07,0.0,2.07,2.3545,0.0,2.3545,0.2545,0,0.2545,2.1,0.0,2.1
2019-07-12 20:30:00,2.372,0.24,2.3841107357,0.122,0,0.122,2.25,0.24,2.2627637968,2.392,0.25,2.405028898,0.122,0,0.122,2.27,0.25,2.2837250272
2019-07-12 21:00:00,2.3245,0.0,2.3245,0.0845,0,0.0845,2.24,0.0,2.24,2.3545,0.25,2.3677352576,0.0845,0,0.0845,2.27,0.25,2.2837250272
2019-07-12 21:30:00,2.2395,0.0,2.2395,0.059500000000000004,0,0.059500000000000004,2.18,0.0,2.18,2.2695,0.24,2.2821547384,0.059500000000000004,0,0.059500000000000004,2.21,0.24,2.2229934773
2019-07-12 22:00:00,2.2045,0.25,2.2186302643999998,0.1145,0,0.1145,2.09,0.25,2.1048990475,2.2345,0.25,2.2484417382,0.1145,0,0.1145,2.12,0.25,2.134689673
2019-07-12 22:30:00,2.1735,0.26,2.1889957172,0.10350000000000001,0,0.10350000000000001,2.07,0.26,2.0862646045,2.2035,0.27,2.2199802364,0.10350000000000001,0,0.10350000000000001,2.1,0.27,2.1172859986
2019-07-12 23:00:00,2.076,0.26,2.0922179619,0.116,0,0.116,1.96,0.26,1.9771696943000001,2.096,0.28,2.1146195875,0.116,0,0.116,1.98,0.28,1.9996999775000002
2019-07-12 23:30:00,2.0575,0.27,2.0751400555,0.0675,0,0.0675,1.99,0.27,2.0082330542,2.0775,0.28,2.0962839145,0.0675,0,0.0675,2.01,0.28,2.0294087809
2019-07-13 00:00:00,1.9465,0.25,1.9624887898,0.0965,0,0.0965,1.85,0.25,1.8668154703000002,1.9665,0.26,1.9836134326,0.0965,0,0.0965,1.87,0.26,1.8879883473999999
2019-07-13 00:30:00,1.905,0.25,1.9213341718999999,0.095,0,0.095,1.81,0.25,1.8271836251,1.935,0.27,1.9537464011,0.095,0,0.095,1.8399999999999999,0.27,1.8597042776000001
2019-07-13 01:00:00,1.8090000000000002,0.25,1.8261930347000002,0.089,0,0.089,1.72,0.25,1.7380736463000002,1.819,0.27,1.838929308,0.089,0,0.089,1.73,0.27,1.7509426033
2019-07-13 01:30:00,1.8719999999999999,0.25,1.8886196016999999,0.092,0,0.092,1.78,0.25,1.7974704448,1.8820000000000001,0.26,1.8998747327,0.092,0,0.092,1.79,0.26,1.808784122
2019-07-13 02:00:00,1.8315000000000001,0.26,1.8498627652000001,0.0815,0,0.0815,1.75,0.26,1.7692088627,1.8515000000000001,0.27,1.8710831756,0.0815,0,0.0815,1.77,0.27,1.7904747974
2019-07-13 02:30:00,1.8235000000000001,0.26,1.8419425208,0.0835,0,0.0835,1.74,0.26,1.7593180497,1.8335,0.27,1.8532733878,0.0835,0,0.0835,1.75,0.27,1.7707060739
2019-07-13 03:00:00,1.802,0.27,1.8221152542999999,0.092,0,0.092,1.71,0.27,1.7311845656,1.822,0.28,1.8433892698,0.092,0,0.092,1.73,0.28,1.7525124821
2019-07-13 03:30:00,1.8094999999999999,0.26,1.8280837645,0.1095,0,0.1095,1.7000000000000002,0.26,1.7197674261,1.8295,0.27,1.8493161574,0.1095,0,0.1095,1.72,0.27,1.7410628938000001
2019-07-13 04:00:00,1.7865000000000002,0.25,1.8039074949,0.0665,0,0.0665,1.72,0.25,1.7380736463000002,1.8065,0.25,1.8237166034999999,0.0665,0,0.0665,1.74,0.25,1.7578680269
2019-07-13 04:30:00,1.8155000000000001,0.26,1.8340229688,0.0555,0,0.0555,1.76,0.26,1.7791008965000001,1.8255,0.25,1.8425390769,0.0555,0,0.0555,1.77,0.25,1.7875681805
2019-07-13 05:00:00,1.7805,0.25,1.7979655864000001,0.0505,0,0.0505,1.73,0.25,1.7479702515,1.8005,0.26,1.8191757062,0.0505,0,0.0505,1.75,0.26,1.7692088627
2019-07-13 05:30:00,1.7865000000000002,0.26,1.8053205394,0.026500000000000003,0,0.026500000000000003,1.76,0.26,1.7791008965000001,1.8065,0.27,1.8265656982,0.026500000000000003,0,0.026500000000000003,1.78,0.27,1.8003610749
2019-07-13 06:00:00,1.788,0.27,1.8082709974000002,0.038,0,0.038,1.75,0.27,1.7707060739,1.798,0.28,1.8196713989000002,0.038,0,0.038,1.76,0.28,1.7821335528
2019-07-13 06:30:00,1.845,0.28,1.8661256657,0.035,0,0.035,1.81,0.28,1.8315294155,1.855,0.29,1.8775316242,0.035,0,0.035,1.82,0.29,1.8429595763000002
2019-07-13 07:00:00,1.9020000000000001,0.27,1.9210684527000002,0.042,0,0.042,1.8599999999999999,0.27,1.8794946129,1.912,0.27,1.9309697046,0.042,0,0.042,1.87,0.27,1.8893914364
2019-07-13 07:30:00,1.9260000000000002,0.25,1.9421575630999999,0.046,0,0.046,1.88,0.25,1.8965494984,1.9460000000000002,0.26,1.9632921331,0.046,0,0.046,1.9,0.26,1.9177069641000002
2019-07-13 08:00:00,2.0245,-0.37,2.0580331023,0.1245,0,0.1245,1.9,-0.37,1.9356910911,2.0245,0.61,2.1144030481,0.1245,0,0.1245,1.9,0.61,1.9955199824
2019-07-13 08:30:00,1.9855,-0.4,2.0253913819,0.20550000000000002,0,0.20550000000000002,1.78,-0.4,1.8243903091,2.0055,0.68,2.1176473384,0.20550000000000002,0,0.20550000000000002,1.8,0.68,1.9241621553
2019-07-13 09:00:00,1.9855,0.0,1.9855,0.24550000000000002,0,0.24550000000000002,1.74,0.0,1.74,1.9955,0.0,1.9955,0.24550000000000002,0,0.24550000000000002,1.75,0.0,1.75
2019-07-13 09:30:00,1.984,0.0,1.984,0.244,0,0.244,1.74,0.0,1.74,1.994,0.0,1.994,0.244,0,0.244,1.75,0.0,1.75
2019-07-13 10:00:00,1.9515,0.0,1.9515,0.2315,0,0.2315,1.72,0.0,1.72,1.9615,0.0,1.9615,0.2315,0,0.2315,1.73,0.0,1.73
2019-07-13 10:30:00,1.9275,0.0,1.9275,0.2575,0,0.2575,1.67,0.0,1.67,1.9475,0.0,1.9475,0.2575,0,0.2575,1.69,0.0,1.69
2019-07-13 11:00:00,1.9335,0.0,1.9335,0.2335,0,0.2335,1.7000000000000002,0.0,1.7000000000000002,1.9535,0.0,1.9535,0.2335,0,0.2335,1.72,0.0,1.72
2019-07-13 11:30:00,1.9125,0.0,1.9125,0.35250000000000004,0,0.35250000000000004,1.56,0.0,1.56,1.9325,0.0,1.9325,0.35250000000000004,0,0.35250000000000004,1.58,0.0,1.58
2019-07-13 12:00:00,1.8780000000000001,0.0,1.8780000000000001,0.47800000000000004,0,0.47800000000000004,1.4,0.0,1.4,1.888,0.0,1.888,0.47800000000000004,0,0.47800000000000004,1.4100000000000001,0.0,1.4100000000000001
2019-07-13 12:30:00,1.8605,0.0,1.8605,0.4405,0,0.4405,1.42,0.0,1.42,1.8705,0.0,1.8705,0.4405,0,0.4405,1.43,0.0,1.43
2019-07-13 13:00:00,1.803,0.0,1.803,0.6930000000000001,0,0.6930000000000001,1.11,0.0,1.11,1.8130000000000002,0.0,1.8130000000000002,0.6930000000000001,0,0.6930000000000001,1.12,0.0,1.12
2019-07-13 13:30:00,1.7785000000000002,0.0,1.7785000000000002,0.5285000000000001,0,0.5285000000000001,1.25,0.0,1.25,1.7885,0.0,1.7885,0.5285000000000001,0,0.5285000000000001,1.26,0.0,1.26
2019-07-13 14:00:00,1.7075,0.0,1.7075,0.5675,0,0.5675,1.1400000000000001,0.0,1.1400000000000001,1.7175,0.0,1.7175,0.5675,0,0.5675,1.15,0.0,1.15
2019-07-13 14:30:00,1.7465000000000002,0.0,1.7465000000000002,0.6865,0,0.6865,1.06,0.0,1.06,1.7465000000000002,0.0,1.7465000000000002,0.6865,0,0.6865,1.06,0.0,1.06
2019-07-13 15:00:00,1.7315,0.0,1.7315,0.5915,0,0.5915,1.1400000000000001,0.0,1.1400000000000001,1.7415,0.0,1.7415,0.5915,0,0.5915,1.15,0.0,1.15
2019-07-13 15:30:00,1.7425000000000002,0.0,1.7425000000000002,0.5225000000000001,0,0.5225000000000001,1.22,0.0,1.22,1.7625000000000002,0.0,1.7625000000000002,0.5225000000000001,0,0.5225000000000001,1.24,0.0,1.24
2019-07-13 16:00:00,1.7955,0.0,1.7955,0.5355,0,0.5355,1.26,0.0,1.26,1.8155000000000001,0.0,1.8155000000000001,0.5355,0,0.5355,1.28,0.0,1.28
2019-07-13 16:30:00,1.916,0.0,1.916,0.396,0,0.396,1.52,0.0,1.52,1.936,0.0,1.936,0.396,0,0.396,1.54,0.0,1.54
2019-07-13 17:00:00,2.0575,0.0,2.0575,0.34750000000000003,0,0.34750000000000003,1.71,0.0,1.71,2.0775,0.0,2.0775,0.34750000000000003,0,0.34750000000000003,1.73,0.0,1.73
2019-07-13 17:30:00,2.1565,0.0,2.1565,0.4665,0,0.4665,1.69,0.0,1.69,2.1765,0.0,2.1765,0.4665,0,0.4665,1.71,0.0,1.71
2019-07-13 18:00:00,2.164,0.0,2.164,0.444,0,0.444,1.72,0.0,1.72,2.174,0.0,2.174,0.444,0,0.444,1.73,0.0,1.73
2019-07-13 18:30:00,2.2415,-0.41000000000000003,2.2786887128,0.3415,0,0.3415,1.9,-0.41000000000000003,1.9437335208,2.2415,0.66,2.3366476521,0.3415,0,0.3415,1.9,0.66,2.0113676939
2019-07-13 19:00:00,2.339,-0.38,2.3696668542,0.339,0,0.339,2.0,-0.38,2.0357799488,2.289,0.6900000000000001,2.3907364974,0.339,0,0.339,1.9500000000000002,0.6900000000000001,2.0684777011
2019-07-13 19:30:00,2.2565,-0.37,2.2866333878000002,0.41650000000000004,0,0.41650000000000004,1.8399999999999999,-0.37,1.8768324379,2.2065,0.6900000000000001,2.3118698601,0.41650000000000004,0,0.41650000000000004,1.79,0.6900000000000001,1.9183847372
2019-07-13 20:00:00,2.2375,-0.34,2.2631849792,0.4675,0,0.4675,1.77,-0.34,1.8023595646000001,2.1875,0.71,2.2998383095,0.4675,0,0.4675,1.72,0.71,1.8607794066
2019-07-13 20:30:00,2.2005,-0.32,2.2236457114,0.4405,0,0.4405,1.76,-0.32,1.788854382,2.1705,0.71,2.2836747251,0.4405,0,0.4405,1.73,0.71,1.8700267378
2019-07-13 21:00:00,2.109,0.26,2.1249661174,0.379,0,0.379,1.73,0.26,1.7494284781,2.129,0.27,2.1460524225,0.379,0,0.379,1.75,0.27,1.7707060739
2019-07-13 21:30:00,2.1485,0.0,2.1485,0.3085,0,0.3085,1.8399999999999999,0.0,1.8399999999999999,2.1685,0.25,2.1828633145,0.3085,0,0.3085,1.8599999999999999,0.25,1.8767258724
2019-07-13 22:00:00,2.104,0.26,2.1200037736,0.214,0,0.214,1.8900000000000001,0.26,1.9077997799,2.124,0.26,2.1398542006,0.214,0,0.214,1.9100000000000001,0.26,1.9276151068
2019-07-13 22:30:00,2.0815,0.26,2.0976754396,0.1615,0,0.1615,1.92,0.26,1.9375241934,2.0915,0.27,2.1088556731,0.1615,0,0.1615,1.9300000000000002,0.27,1.9487944992
2019-07-13 23:00:00,2.045,0.26,2.0614618599,0.145,0,0.145,1.9,0.26,1.9177069641000002,2.065,0.26,2.081303678,0.145,0,0.145,1.92,0.26,1.9375241934
2019-07-13 23:30:00,1.978,0.26,1.9950147869000001,0.098,0,0.098,1.88,0.26,1.8978935692,1.998,0.26,2.0148458998,0.098,0,0.098,1.9,0.26,1.9177069641000002
2019-07-14 00:00:00,1.9060000000000001,0.27,1.925028831,0.096,0,0.096,1.81,0.27,1.8300273222,1.936,0.27,1.9547368109,0.096,0,0.096,1.8399999999999999,0.27,1.8597042776000001
2019-07-14 00:30:00,1.854,0.0,1.854,0.10400000000000001,0,0.10400000000000001,1.75,0.0,1.75,1.854,0.39,1.8945754142000002,0.10400000000000001,0,0.10400000000000001,1.75,0.39,1.792930562
2019-07-14 01:00:00,1.8045,0.27,1.8245876932,0.14450000000000002,0,0.14450000000000002,1.6600000000000001,0.27,1.6818144963,1.8245,0.28,1.8458603008,0.14450000000000002,0,0.14450000000000002,1.6800000000000002,0.28,1.7031735085
2019-07-14 01:30:00,1.8210000000000002,0.26,1.839467586,0.121,0,0.121,1.7000000000000002,0.26,1.7197674261,1.851,0.27,1.8705884100999999,0.121,0,0.121,1.73,0.27,1.7509426033
2019-07-14 02:00:00,1.8170000000000002,0.26,1.8355078316000002,0.097,0,0.097,1.72,0.26,1.7395401691,1.827,0.27,1.846842982,0.097,0,0.097,1.73,0.27,1.7509426033
2019-07-14 02:30:00,1.782,0.25,1.7994510274,0.07200000000000001,0,0.07200000000000001,1.71,0.25,1.7281782315,1.802,0.26,1.8206603198,0.07200000000000001,0,0.07200000000000001,1.73,0.26,1.7494284781
2019-07-14 03:00:00,1.7785000000000002,0.26,1.797404309,0.08850000000000001,0,0.08850000000000001,1.69,0.26,1.7098830369,1.7985,0.27,1.8186539664999999,0.08850000000000001,0,0.08850000000000001,1.71,0.27,1.7311845656
2019-07-14 03:30:00,1.7745000000000002,0.26,1.7934464726,0.0645,0,0.0645,1.71,0.26,1.7296531444,1.7945,0.27,1.8146983909,0.0645,0,0.0645,1.73,0.27,1.7509426033
2019-07-14 04:00:00,1.759,0.25,1.7766769543,0.049,0,0.049,1.71,0.25,1.7281782315,1.779,0.25,1.7964801697000001,0.049,0,0.049,1.73,0.25,1.7479702515
2019-07-14 04:30:00,1.755,0.25,1.7727168414999999,0.045,0,0.045,1.71,0.25,1.7281782315,1.775,0.25,1.792519177,0.045,0,0.045,1.73,0.25,1.7479702515
2019-07-14 05:00:00,1.7255,0.26,1.7449785815,0.0555,0,0.0555,1.67,0.26,1.6901183391,1.7355,0.26,1.7548675876000002,0.0555,0,0.0555,1.6800000000000002,0.26,1.7000000000000002
2019-07-14 05:30:00,1.7545000000000002,0.25,1.77222184,0.0645,0,0.0645,1.69,0.25,1.7083910559,1.7745000000000002,0.25,1.7920240651000001,0.0645,0,0.0645,1.71,0.25,1.7281782315
2019-07-14 06:00:00,1.7229999999999999,0.25,1.7410425038000001,0.083,0,0.083,1.6400000000000001,0.25,1.6589454482,1.7429999999999999,0.25,1.7608375848,0.083,0,0.083,1.6600000000000001,0.25,1.6787197503
2019-07-14 06:30:00,1.782,0.0,1.782,0.10200000000000001,0,0.10200000000000001,1.6800000000000002,0.0,1.6800000000000002,1.802,0.25,1.8192591899,0.10200000000000001,0,0.10200000000000001,1.7000000000000002,0.25,1.7182840277
2019-07-14 07:00:00,1.8025,0.25,1.8197544477,0.10250000000000001,0,0.10250000000000001,1.7000000000000002,0.25,1.7182840277,1.8225,0.25,1.8395668648,0.10250000000000001,0,0.10250000000000001,1.72,0.25,1.7380736463000002
2019-07-14 07:30:00,1.8635000000000002,0.25,1.8801947373,0.07350000000000001,0,0.07350000000000001,1.79,0.25,1.8073737854,1.8735,0.25,1.8901064123,0.07350000000000001,0,0.07350000000000001,1.8,0.25,1.8172781845000001
2019-07-14 08:00:00,1.8135,0.25,1.8306507723,0.053500000000000006,0,0.053500000000000006,1.76,0.25,1.7776670104,1.8335,0.25,1.8504654144,0.053500000000000006,0,0.053500000000000006,1.78,0.25,1.7974704448
2019-07-14 08:30:00,1.8515000000000001,-0.03,1.8517430302000002,0.12150000000000001,0,0.12150000000000001,1.73,-0.03,1.7302600960999999,1.8615,0.37,1.8979152378,0.12150000000000001,0,0.12150000000000001,1.74,0.37,1.7789041571
2019-07-14 09:00:00,1.915,0.0,1.915,0.20500000000000002,0,0.20500000000000002,1.71,0.0,1.71,1.935,0.25,1.9510830326000002,0.20500000000000002,0,0.20500000000000002,1.73,0.25,1.7479702515
2019-07-14 09:30:00,2.0385,0.0,2.0385,0.2785,0,0.2785,1.76,0.0,1.76,2.0585,0.0,2.0585,0.2785,0,0.2785,1.78,0.0,1.78
2019-07-14 10:00:00,2.0255,0.0,2.0255,0.34550000000000003,0,0.34550000000000003,1.6800000000000002,0.0,1.6800000000000002,2.0455,0.0,2.0455,0.34550000000000003,0,0.34550000000000003,1.7000000000000002,0.0,1.7000000000000002
2019-07-14 10:30:00,2.025,0.0,2.025,0.255,0,0.255,1.77,0.0,1.77,2.045,0.0,2.045,0.255,0,0.255,1.79,0.0,1.79
2019-07-14 11:00:00,2.0005,0.0,2.0005,0.36050000000000004,0,0.36050000000000004,1.6400000000000001,0.0,1.6400000000000001,2.0205,0.0,2.0205,0.36050000000000004,0,0.36050000000000004,1.6600000000000001,0.0,1.6600000000000001
2019-07-14 11:30:00,2.0455,0.0,2.0455,0.41550000000000004,0,0.41550000000000004,1.63,0.0,1.63,2.0655,0.0,2.0655,0.41550000000000004,0,0.41550000000000004,1.65,0.0,1.65
2019-07-14 12:00:00,2.039,0.0,2.039,0.099,0,0.099,1.94,0.0,1.94,2.069,0.0,2.069,0.099,0,0.099,1.97,0.0,1.97
2019-07-14 12:30:00,2.0375,0.0,2.0375,0.11750000000000001,0,0.11750000000000001,1.92,0.0,1.92,2.0675,0.0,2.0675,0.11750000000000001,0,0.11750000000000001,1.9500000000000002,0.0,1.9500000000000002
2019-07-14 13:00:00,1.8655,0.0,1.8655,0.3155,0,0.3155,1.55,0.0,1.55,1.8855,0.0,1.8855,0.3155,0,0.3155,1.57,0.0,1.57
2019-07-14 13:30:00,1.9100000000000001,0.0,1.9100000000000001,0.17,0,0.17,1.74,0.0,1.74,1.9300000000000002,0.0,1.9300000000000002,0.17,0,0.17,1.76,0.0,1.76
2019-07-14 14:00:00,1.885,0.0,1.885,0.145,0,0.145,1.74,0.0,1.74,1.905,0.0,1.905,0.145,0,0.145,1.76,0.0,1.76
2019-07-14 14:30:00,1.9375,0.0,1.9375,0.11750000000000001,0,0.11750000000000001,1.82,0.0,1.82,1.9675,0.0,1.9675,0.11750000000000001,0,0.11750000000000001,1.85,0.0,1.85
2019-07-14 15:00:00,1.876,0.0,1.876,0.126,0,0.126,1.75,0.0,1.75,1.9060000000000001,0.0,1.9060000000000001,0.126,0,0.126,1.78,0.0,1.78
2019-07-14 15:30:00,1.9195000000000002,0.0,1.9195000000000002,0.1095,0,0.1095,1.81,0.0,1.81,1.9395,0.0,1.9395,0.1095,0,0.1095,1.83,0.0,1.83
2019-07-14 16:00:00,1.9769999999999999,0.0,1.9769999999999999,0.197,0,0.197,1.78,0.0,1.78,1.9969999999999999,0.0,1.9969999999999999,0.197,0,0.197,1.8,0.0,1.8
2019-07-14 16:30:00,1.9875,0.0,1.9875,0.2275,0,0.2275,1.76,0.0,1.76,2.0075,0.0,2.0075,0.2275,0,0.2275,1.78,0.0,1.78
2019-07-14 17:00:00,2.138,0.0,2.138,0.178,0,0.178,1.96,0.0,1.96,2.158,0.0,2.158,0.178,0,0.178,1.98,0.0,1.98
2019-07-14 17:30:00,2.1825,0.0,2.1825,0.1325,0,0.1325,2.05,0.0,2.05,2.2125,0.0,2.2125,0.1325,0,0.1325,2.08,0.0,2.08
2019-07-14 18:00:00,2.3415,0.0,2.3415,0.0315,0,0.0315,2.31,0.0,2.31,2.3815,0.0,2.3815,0.0315,0,0.0315,2.35,0.0,2.35
2019-07-14 18:30:00,2.3535,0.0,2.3535,0.0135,0,0.0135,2.34,0.0,2.34,2.3935,0.0,2.3935,0.0135,0,0.0135,2.38,0.0,2.38
2019-07-14 19:00:00,2.3695,0.0,2.3695,0.0095,0,0.0095,2.36,0.0,2.36,2.3995,0.0,2.3995,0.0095,0,0.0095,2.39,0.0,2.39
2019-07-14 19:30:00,2.3265000000000002,0.0,2.3265000000000002,0.006500000000000001,0,0.006500000000000001,2.32,0.0,2.32,2.3565,0.0,2.3565,0.006500000000000001,0,0.006500000000000001,2.35,0.0,2.35
2019-07-14 20:00:00,2.3615,0.0,2.3615,0.0015,0,0.0015,2.36,0.0,2.36,2.4015,0.0,2.4015,0.0015,0,0.0015,2.4,0.0,2.4
2019-07-14 20:30:00,2.3115,0.0,2.3115,0.0015,0,0.0015,2.31,0.0,2.31,2.3315,0.0,2.3315,0.0015,0,0.0015,2.33,0.0,2.33
2019-07-14 21:00:00,2.2975,0.0,2.2975,0.007500000000000001,0,0.007500000000000001,2.29,0.0,2.29,2.3175,0.25,2.3309453554,0.007500000000000001,0,0.007500000000000001,2.31,0.25,2.3234887562
2019-07-14 21:30:00,2.1965,0.0,2.1965,0.026500000000000003,0,0.026500000000000003,2.17,0.0,2.17,2.2165,0.0,2.2165,0.026500000000000003,0,0.026500000000000003,2.19,0.0,2.19
2019-07-14 22:00:00,2.2255,0.0,2.2255,0.0955,0,0.0955,2.13,0.0,2.13,2.2455,0.0,2.2455,0.0955,0,0.0955,2.15,0.0,2.15
2019-07-14 22:30:00,2.1525,-0.35000000000000003,2.1807696462,0.1125,0,0.1125,2.04,-0.35000000000000003,2.0698067543,2.1725,0.6900000000000001,2.2794420918,0.1125,0,0.1125,2.06,0.6900000000000001,2.172487054
2019-07-14 23:00:00,2.097,0.25,2.1118496632,0.117,0,0.117,1.98,0.25,1.9957204213000002,2.117,0.26,2.1329062333,0.117,0,0.117,2.0,0.26,2.0168291946
2019-07-14 23:30:00,1.971,0.25,1.9867916347999999,0.101,0,0.101,1.87,0.25,1.88663722,1.991,0.26,2.0079046292,0.101,0,0.101,1.8900000000000001,0.26,1.9077997799
2019-07-15 00:00:00,1.8725,0.26,1.8904645593,0.1125,0,0.1125,1.76,0.26,1.7791008965000001,1.9025,0.27,1.9215634910000001,0.1125,0,0.1125,1.79,0.27,1.8102486017000001
2019-07-15 00:30:00,1.834,0.25,1.8509608316000001,0.134,0,0.134,1.7000000000000002,0.25,1.7182840277,1.854,0.25,1.8707795166999999,0.134,0,0.134,1.72,0.25,1.7380736463000002
2019-07-15 01:00:00,1.8005,0.25,1.817773432,0.1605,0,0.1605,1.6400000000000001,0.25,1.6589454482,1.8305,0.26,1.8488726971,0.1605,0,0.1605,1.67,0.26,1.6901183391
2019-07-15 01:30:00,1.8165,0.26,1.8350128746,0.1365,0,0.1365,1.6800000000000002,0.26,1.7000000000000002,1.8365,0.27,1.856241431,0.1365,0,0.1365,1.7000000000000002,0.27,1.7213076425
2019-07-15 02:00:00,1.7875,0.25,1.8048978503000002,0.1075,0,0.1075,1.6800000000000002,0.25,1.6984993377,1.8075,0.26,1.8261041181,0.1075,0,0.1075,1.7000000000000002,0.26,1.7197674261
2019-07-15 02:30:00,1.811,0.25,1.8281742258,0.091,0,0.091,1.72,0.25,1.7380736463000002,1.831,0.25,1.8479883658,0.091,0,0.091,1.74,0.25,1.7578680269
2019-07-15 03:00:00,1.7645,0.25,1.7821224004,0.1245,0,0.1245,1.6400000000000001,0.25,1.6589454482,1.7845,0.25,1.8019268159,0.1245,0,0.1245,1.6600000000000001,0.25,1.6787197503
2019-07-15 03:30:00,1.7685,0.26,1.7875100699000002,0.14850000000000002,0,0.14850000000000002,1.62,0.26,1.6407315442,1.7785000000000002,0.27,1.7988780531000002,0.14850000000000002,0,0.14850000000000002,1.63,0.27,1.6522106402999999
2019-07-15 04:00:00,1.775,0.25,1.792519177,0.185,0,0.185,1.5899999999999999,0.25,1.6095340941,1.7850000000000001,0.25,1.8024219817,0.185,0,0.185,1.6,0.25,1.6194134741
2019-07-15 04:30:00,1.8010000000000002,0.25,1.818268682,0.121,0,0.121,1.6800000000000002,0.25,1.6984993377,1.8210000000000002,0.26,1.839467586,0.121,0,0.121,1.7000000000000002,0.26,1.7197674261
2019-07-15 05:00:00,1.8175,0.0,1.8175,0.1275,0,0.1275,1.69,0.0,1.69,1.8375,0.25,1.8544288204,0.1275,0,0.1275,1.71,0.25,1.7281782315
2019-07-15 05:30:00,1.81,0.25,1.8271836251,0.26,0,0.26,1.55,0.25,1.5700318468,1.83,0.25,1.8469975636,0.26,0,0.26,1.57,0.25,1.589779859
2019-07-15 06:00:00,1.8405,0.0,1.8405,0.36050000000000004,0,0.36050000000000004,1.48,0.0,1.48,1.8505,0.24,1.8659984593,0.36050000000000004,0,0.36050000000000004,1.49,0.24,1.5092050888
2019-07-15 06:30:00,1.9729999999999999,0.0,1.9729999999999999,0.323,0,0.323,1.65,0.0,1.65,1.9929999999999999,0.0,1.9929999999999999,0.323,0,0.323,1.67,0.0,1.67
2019-07-15 07:00:00,2.112,0.0,2.112,0.462,0,0.462,1.65,0.0,1.65,2.142,0.0,2.142,0.462,0,0.462,1.6800000000000002,0.0,1.6800000000000002
2019-07-15 07:30:00,2.2275,-0.41000000000000003,2.2649185968,0.41750000000000004,0,0.41750000000000004,1.81,-0.41000000000000003,1.8558555978,2.2475,0.66,2.3424039468,0.41750000000000004,0,0.41750000000000004,1.83,0.66,1.9453791404
2019-07-15 08:00:00,2.253,0.0,2.253,0.273,0,0.273,1.98,0.0,1.98,2.273,0.0,2.273,0.273,0,0.273,2.0,0.0,2.0
2019-07-15 08:30:00,2.2845,0.0,2.2845,0.20450000000000002,0,0.20450000000000002,2.08,0.0,2.08,2.3045,0.0,2.3045,0.20450000000000002,0,0.20450000000000002,2.1,0.0,2.1
2019-07-15 09:00:00,2.1655,0.0,2.1655,0.20550000000000002,0,0.20550000000000002,1.96,0.0,1.96,2.1855,0.0,2.1855,0.20550000000000002,0,0.20550000000000002,1.98,0.0,1.98
2019-07-15 09:30:00,2.1285,0.0,2.1285,0.3185,0,0.3185,1.81,0.0,1.81,2.1585,0.0,2.1585,0.3185,0,0.3185,1.8399999999999999,0.0,1.8399999999999999
