Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-15 10:00:00,2.07,0.0,2.07,0.41000000000000003,0,0.41000000000000003,1.6600000000000001,0.0,1.6600000000000001,2.09,0.0,2.09,0.41000000000000003,0,0.41000000000000003,1.6800000000000002,0.0,1.6800000000000002
2019-07-15 10:30:00,2.092,0.0,2.092,0.462,0,0.462,1.63,0.0,1.63,2.112,0.0,2.112,0.462,0,0.462,1.65,0.0,1.65
2019-07-15 11:00:00,1.9565000000000001,0.0,1.9565000000000001,0.5865,0,0.5865,1.37,0.0,1.37,1.9665,0.0,1.9665,0.5865,0,0.5865,1.38,0.0,1.38
2019-07-15 11:30:00,1.9655,0.0,1.9655,0.6355000000000001,0,0.6355000000000001,1.33,0.0,1.33,1.9855,0.0,1.9855,0.6355000000000001,0,0.6355000000000001,1.35,0.0,1.35
2019-07-15 12:00:00,1.9375,0.0,1.9375,0.6275000000000001,0,0.6275000000000001,1.31,0.0,1.31,1.9575,0.0,1.9575,0.6275000000000001,0,0.6275000000000001,1.33,0.0,1.33
2019-07-15 12:30:00,1.9405000000000001,0.0,1.9405000000000001,0.6205,0,0.6205,1.32,0.0,1.32,1.9505,0.0,1.9505,0.6205,0,0.6205,1.33,0.0,1.33
2019-07-15 13:00:00,1.917,0.0,1.917,0.667,0,0.667,1.25,0.0,1.25,1.927,0.0,1.927,0.667,0,0.667,1.26,0.0,1.26
2019-07-15 13:30:00,1.8940000000000001,0.0,1.8940000000000001,0.644,0,0.644,1.25,0.0,1.25,1.904,0.0,1.904,0.644,0,0.644,1.26,0.0,1.26
2019-07-15 14:00:00,1.8255,0.0,1.8255,0.5955,0,0.5955,1.23,0.0,1.23,1.8455,0.0,1.8455,0.5955,0,0.5955,1.25,0.0,1.25
2019-07-15 14:30:00,1.885,0.0,1.885,0.535,0,0.535,1.35,0.0,1.35,1.905,0.0,1.905,0.535,0,0.535,1.37,0.0,1.37
2019-07-15 15:00:00,1.968,0.0,1.968,0.258,0,0.258,1.71,0.0,1.71,1.988,0.0,1.988,0.258,0,0.258,1.73,0.0,1.73
2019-07-15 15:30:00,2.1115,0.0,2.1115,0.1615,0,0.1615,1.9500000000000002,0.0,1.9500000000000002,2.1415,0.0,2.1415,0.1615,0,0.1615,1.98,0.0,1.98
2019-07-15 16:00:00,2.2295,0.0,2.2295,0.0695,0,0.0695,2.16,0.0,2.16,2.2695,0.0,2.2695,0.0695,0,0.0695,2.2,0.0,2.2
2019-07-15 16:30:00,2.282,0.0,2.282,0.082,0,0.082,2.2,0.0,2.2,2.322,0.0,2.322,0.082,0,0.082,2.24,0.0,2.24
2019-07-15 17:00:00,2.2875,0.0,2.2875,0.0975,0,0.0975,2.19,0.0,2.19,2.3175,0.0,2.3175,0.0975,0,0.0975,2.22,0.0,2.22
2019-07-15 17:30:00,2.2795,0.0,2.2795,0.1695,0,0.1695,2.11,0.0,2.11,2.3095,0.0,2.3095,0.1695,0,0.1695,2.14,0.0,2.14
2019-07-15 18:00:00,2.3745,0.0,2.3745,0.0945,0,0.0945,2.2800000000000002,0.0,2.2800000000000002,2.4045,0.0,2.4045,0.0945,0,0.0945,2.31,0.0,2.31
2019-07-15 18:30:00,2.464,0.0,2.464,0.044,0,0.044,2.42,0.0,2.42,2.4939999999999998,0.0,2.4939999999999998,0.044,0,0.044,2.45,0.0,2.45
2019-07-15 19:00:00,2.3755,0.0,2.3755,0.025500000000000002,0,0.025500000000000002,2.35,0.0,2.35,2.4055,0.0,2.4055,0.025500000000000002,0,0.025500000000000002,2.38,0.0,2.38
2019-07-15 19:30:00,2.386,0.0,2.386,0.016,0,0.016,2.37,0.0,2.37,2.426,0.0,2.426,0.016,0,0.016,2.41,0.0,2.41
2019-07-15 20:00:00,2.4095,0.0,2.4095,0.0095,0,0.0095,2.4,0.0,2.4,2.4295,0.0,2.4295,0.0095,0,0.0095,2.42,0.0,2.42
2019-07-15 20:30:00,2.363,0.0,2.363,0.003,0,0.003,2.36,0.0,2.36,2.393,0.0,2.393,0.003,0,0.003,2.39,0.0,2.39
2019-07-15 21:00:00,2.42,0.0,2.42,0.0,0,0.0,2.42,0.0,2.42,2.45,0.0,2.45,0.0,0,0.0,2.45,0.0,2.45
2019-07-15 21:30:00,2.39,0.0,2.39,0.0,0,0.0,2.39,0.0,2.39,2.42,0.0,2.42,0.0,0,0.0,2.42,0.0,2.42
2019-07-15 22:00:00,2.39,0.0,2.39,0.0,0,0.0,2.39,0.0,2.39,2.42,0.0,2.42,0.0,0,0.0,2.42,0.0,2.42
2019-07-15 22:30:00,2.24,-0.23,2.2517770759999998,0.0,0,0.0,2.24,-0.23,2.2517770759999998,2.27,0.51,2.3265854809,0.0,0,0.0,2.27,0.51,2.3265854809
2019-07-15 23:00:00,2.19,0.25,2.2042232192,0.0,0,0.0,2.19,0.25,2.2042232192,2.21,0.26,2.2252415599,0.0,0,0.0,2.21,0.26,2.2252415599
2019-07-15 23:30:00,2.07,-0.13,2.0740781085,0.0,0,0.0,2.07,-0.13,2.0740781085,2.1,0.30000000000000004,2.1213203436,0.0,0,0.0,2.1,0.30000000000000004,2.1213203436
2019-07-16 00:00:00,2.0015,0.24,2.0158378531,0.0015,0,0.0015,2.0,0.24,2.0143485299,2.0215,0.25,2.0369001571,0.0015,0,0.0015,2.02,0.25,2.0354115063
2019-07-16 00:30:00,1.945,0.0,1.945,0.005,0,0.005,1.94,0.0,1.94,1.9649999999999999,0.25,1.9808394685000001,0.005,0,0.005,1.96,0.25,1.975879551
2019-07-16 01:00:00,1.877,0.25,1.8935757181000001,0.017,0,0.017,1.8599999999999999,0.25,1.8767258724,1.907,0.25,1.9233171865,0.017,0,0.017,1.8900000000000001,0.25,1.9064626931
2019-07-16 01:30:00,1.8925,0.0,1.8925,0.022500000000000003,0,0.022500000000000003,1.87,0.0,1.87,1.9125,0.24,1.9275,0.022500000000000003,0,0.022500000000000003,1.8900000000000001,0.24,1.9051771571
2019-07-16 02:00:00,1.9145,0.0,1.9145,0.0145,0,0.0145,1.9,0.0,1.9,1.9445000000000001,0.24,1.9592550242,0.0145,0,0.0145,1.9300000000000002,0.24,1.9448650339
2019-07-16 02:30:00,1.8905,0.0,1.8905,0.0205,0,0.0205,1.87,0.0,1.87,1.9105,0.24,1.9255155803,0.0205,0,0.0205,1.8900000000000001,0.24,1.9051771571
2019-07-16 03:00:00,1.8345,0.0,1.8345,0.0245,0,0.0245,1.81,0.0,1.81,1.8545,0.24,1.8699653072,0.0245,0,0.0245,1.83,0.24,1.8456706098
2019-07-16 03:30:00,1.8835000000000002,0.0,1.8835000000000002,0.0135,0,0.0135,1.87,0.0,1.87,1.8935,0.24,1.9086493261,0.0135,0,0.0135,1.88,0.24,1.8952572385000002
2019-07-16 04:00:00,1.8479999999999999,0.0,1.8479999999999999,0.008,0,0.008,1.8399999999999999,0.0,1.8399999999999999,1.8679999999999999,0.24,1.8833544542,0.008,0,0.008,1.8599999999999999,0.24,1.8754199530000002
2019-07-16 04:30:00,1.925,0.24,1.9399033481,0.005,0,0.005,1.92,0.24,1.9349418595999999,1.945,0.25,1.9610010199,0.005,0,0.005,1.94,0.25,1.9560419218
2019-07-16 05:00:00,1.8820000000000001,0.0,1.8820000000000001,0.002,0,0.002,1.88,0.0,1.88,1.9020000000000001,0.0,1.9020000000000001,0.002,0,0.002,1.9,0.0,1.9
2019-07-16 05:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.9,0.24,1.9150979087,0.0,0,0.0,1.9,0.24,1.9150979087
2019-07-16 06:00:00,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88,1.9105,0.0,1.9105,0.0005,0,0.0005,1.9100000000000001,0.0,1.9100000000000001
2019-07-16 06:30:00,2.0605,0.0,2.0605,0.0005,0,0.0005,2.06,0.0,2.06,2.0805,0.25,2.0954665948,0.0005,0,0.0005,2.08,0.25,2.0949701669
2019-07-16 07:00:00,2.173,0.0,2.173,0.003,0,0.003,2.17,0.0,2.17,2.203,0.0,2.203,0.003,0,0.003,2.2,0.0,2.2
2019-07-16 07:30:00,2.285,-0.39,2.3180433559,0.005,0,0.005,2.2800000000000002,-0.39,2.3131147831,2.315,0.66,2.4072442751,0.005,0,0.005,2.31,0.66,2.4024362635
2019-07-16 08:00:00,2.309,-0.44,2.3505490848,0.039,0,0.039,2.27,-0.44,2.3122499865,2.259,0.64,2.3479099216,0.039,0,0.039,2.22,0.64,2.3104112188
2019-07-16 08:30:00,2.252,-0.44,2.2945814433000002,0.052000000000000005,0,0.052000000000000005,2.2,-0.44,2.243568586,2.262,0.64,2.3507964608,0.052000000000000005,0,0.052000000000000005,2.21,0.64,2.3008042072
2019-07-16 09:00:00,2.185,0.0,2.185,0.115,0,0.115,2.07,0.0,2.07,2.205,0.0,2.205,0.115,0,0.115,2.09,0.0,2.09
2019-07-16 09:30:00,2.136,0.0,2.136,0.196,0,0.196,1.94,0.0,1.94,2.156,0.0,2.156,0.196,0,0.196,1.96,0.0,1.96
2019-07-16 10:00:00,2.231,0.0,2.231,0.281,0,0.281,1.9500000000000002,0.0,1.9500000000000002,2.251,0.0,2.251,0.281,0,0.281,1.97,0.0,1.97
2019-07-16 10:30:00,2.126,0.0,2.126,0.326,0,0.326,1.8,0.0,1.8,2.146,0.0,2.146,0.326,0,0.326,1.82,0.0,1.82
2019-07-16 11:00:00,2.071,0.0,2.071,0.371,0,0.371,1.7000000000000002,0.0,1.7000000000000002,2.081,0.0,2.081,0.371,0,0.371,1.71,0.0,1.71
2019-07-16 11:30:00,2.0345,0.0,2.0345,0.34450000000000003,0,0.34450000000000003,1.69,0.0,1.69,2.0545,0.0,2.0545,0.34450000000000003,0,0.34450000000000003,1.71,0.0,1.71
2019-07-16 12:00:00,1.9769999999999999,0.0,1.9769999999999999,0.397,0,0.397,1.58,0.0,1.58,1.9969999999999999,0.0,1.9969999999999999,0.397,0,0.397,1.6,0.0,1.6
2019-07-16 12:30:00,1.9435,0.0,1.9435,0.1835,0,0.1835,1.76,0.0,1.76,1.9735,0.0,1.9735,0.1835,0,0.1835,1.79,0.0,1.79
2019-07-16 13:00:00,1.8820000000000001,0.0,1.8820000000000001,0.192,0,0.192,1.69,0.0,1.69,1.912,0.0,1.912,0.192,0,0.192,1.72,0.0,1.72
2019-07-16 13:30:00,1.8995000000000002,0.0,1.8995000000000002,0.1595,0,0.1595,1.74,0.0,1.74,1.9195000000000002,0.0,1.9195000000000002,0.1595,0,0.1595,1.76,0.0,1.76
2019-07-16 14:00:00,1.9809999999999999,0.0,1.9809999999999999,0.291,0,0.291,1.69,0.0,1.69,2.001,0.0,2.001,0.291,0,0.291,1.71,0.0,1.71
2019-07-16 14:30:00,2.0525,0.0,2.0525,0.3425,0,0.3425,1.71,0.0,1.71,2.0825,0.0,2.0825,0.3425,0,0.3425,1.74,0.0,1.74
2019-07-16 15:00:00,2.0285,0.0,2.0285,0.47850000000000004,0,0.47850000000000004,1.55,0.0,1.55,2.0485,0.0,2.0485,0.47850000000000004,0,0.47850000000000004,1.57,0.0,1.57
2019-07-16 15:30:00,2.09,0.0,2.09,0.4,0,0.4,1.69,0.0,1.69,2.11,0.0,2.11,0.4,0,0.4,1.71,0.0,1.71
2019-07-16 16:00:00,2.1745,0.0,2.1745,0.35450000000000004,0,0.35450000000000004,1.82,0.0,1.82,2.1945,0.0,2.1945,0.35450000000000004,0,0.35450000000000004,1.8399999999999999,0.0,1.8399999999999999
2019-07-16 16:30:00,2.289,0.0,2.289,0.269,0,0.269,2.02,0.0,2.02,2.319,0.0,2.319,0.269,0,0.269,2.05,0.0,2.05
2019-07-16 17:00:00,2.253,0.0,2.253,0.313,0,0.313,1.94,0.0,1.94,2.283,0.0,2.283,0.313,0,0.313,1.97,0.0,1.97
2019-07-16 17:30:00,2.2315,0.0,2.2315,0.2315,0,0.2315,2.0,0.0,2.0,2.2515,0.0,2.2515,0.2315,0,0.2315,2.02,0.0,2.02
2019-07-16 18:00:00,2.2895,0.0,2.2895,0.1695,0,0.1695,2.12,0.0,2.12,2.3195,0.0,2.3195,0.1695,0,0.1695,2.15,0.0,2.15
2019-07-16 18:30:00,2.391,-0.53,2.4490367494,0.081,0,0.081,2.31,-0.53,2.370021097,2.391,0.58,2.4603416429,0.081,0,0.081,2.31,0.58,2.3817010728
2019-07-16 19:00:00,2.4255,0.0,2.4255,0.025500000000000002,0,0.025500000000000002,2.4,0.0,2.4,2.4555,0.0,2.4555,0.025500000000000002,0,0.025500000000000002,2.43,0.0,2.43
2019-07-16 19:30:00,2.456,0.0,2.456,0.016,0,0.016,2.44,0.0,2.44,2.4859999999999998,0.0,2.4859999999999998,0.016,0,0.016,2.47,0.0,2.47
2019-07-16 20:00:00,2.4075,0.0,2.4075,0.007500000000000001,0,0.007500000000000001,2.4,0.0,2.4,2.4275,0.0,2.4275,0.007500000000000001,0,0.007500000000000001,2.42,0.0,2.42
2019-07-16 20:30:00,2.424,0.0,2.424,0.004,0,0.004,2.42,0.0,2.42,2.444,0.25,2.4567531419,0.004,0,0.004,2.44,0.25,2.4527739398
2019-07-16 21:00:00,2.3810000000000002,0.25,2.3940887619,0.001,0,0.001,2.38,0.25,2.3930942313,2.411,0.25,2.4239267728,0.001,0,0.001,2.41,0.25,2.422932108
2019-07-16 21:30:00,2.3605,0.25,2.3737018031,0.0005,0,0.0005,2.36,0.25,2.3732045845,2.3805,0.27,2.3957629787,0.0005,0,0.0005,2.38,0.27,2.3952661648
2019-07-16 22:00:00,2.32,0.0,2.32,0.0,0,0.0,2.32,0.0,2.32,2.35,0.0,2.35,0.0,0,0.0,2.35,0.0,2.35
2019-07-16 22:30:00,2.2505,0.25,2.2643432271,0.0005,0,0.0005,2.25,0.25,2.2638462845,2.2805,0.26,2.2952734587,0.0005,0,0.0005,2.2800000000000002,0.26,2.2947766776
2019-07-16 23:00:00,2.16,0.0,2.16,0.0,0,0.0,2.16,0.0,2.16,2.19,0.25,2.2042232192,0.0,0,0.0,2.19,0.25,2.2042232192
2019-07-16 23:30:00,2.07,0.13,2.0740781085,0.0,0,0.0,2.07,0.13,2.0740781085,2.08,0.36,2.1109239683,0.0,0,0.0,2.08,0.36,2.1109239683
2019-07-17 00:00:00,2.01,0.26,2.0267461607,0.0,0,0.0,2.01,0.26,2.0267461607,2.03,0.27,2.0478769494,0.0,0,0.0,2.03,0.27,2.0478769494
2019-07-17 00:30:00,1.9304999999999999,0.26,1.9479297344000002,0.0005,0,0.0005,1.9300000000000002,0.26,1.9474342094,1.9605000000000001,0.26,1.9776653534,0.0005,0,0.0005,1.96,0.26,1.9771696943000001
2019-07-17 01:00:00,1.88,0.26,1.8978935692,0.0,0,0.0,1.88,0.26,1.8978935692,1.9100000000000001,0.27,1.9289893727,0.0,0,0.0,1.9100000000000001,0.27,1.9289893727
2019-07-17 01:30:00,1.8900000000000001,0.26,1.9077997799,0.0,0,0.0,1.8900000000000001,0.26,1.9077997799,1.92,0.26,1.9375241934,0.0,0,0.0,1.92,0.26,1.9375241934
2019-07-17 02:00:00,1.87,0.26,1.8879883473999999,0.0,0,0.0,1.87,0.26,1.8879883473999999,1.8900000000000001,0.27,1.9091883092000002,0.0,0,0.0,1.8900000000000001,0.27,1.9091883092000002
2019-07-17 02:30:00,1.8900000000000001,0.25,1.9064626931,0.0,0,0.0,1.8900000000000001,0.25,1.9064626931,1.9100000000000001,0.25,1.9262917744,0.0,0,0.0,1.9100000000000001,0.25,1.9262917744
2019-07-17 03:00:00,1.8599999999999999,0.26,1.8780841302,0.0,0,0.0,1.8599999999999999,0.26,1.8780841302,1.88,0.26,1.8978935692,0.0,0,0.0,1.88,0.26,1.8978935692
2019-07-17 03:30:00,1.8599999999999999,0.25,1.8767258724,0.0,0,0.0,1.8599999999999999,0.25,1.8767258724,1.88,0.25,1.8965494984,0.0,0,0.0,1.88,0.25,1.8965494984
2019-07-17 04:00:00,1.85,0.24,1.8655026131999999,0.0,0,0.0,1.85,0.24,1.8655026131999999,1.87,0.25,1.88663722,0.0,0,0.0,1.87,0.25,1.88663722
2019-07-17 04:30:00,1.861,0.24,1.8764117352,0.001,0,0.001,1.8599999999999999,0.24,1.8754199530000002,1.881,0.26,1.898884146,0.001,0,0.001,1.88,0.26,1.8978935692
2019-07-17 05:00:00,1.8900000000000001,0.24,1.9051771571,0.0,0,0.0,1.8900000000000001,0.24,1.9051771571,1.92,0.26,1.9375241934,0.0,0,0.0,1.92,0.26,1.9375241934
2019-07-17 05:30:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002
2019-07-17 06:00:00,1.94,0.24,1.9547889912,0.0,0,0.0,1.94,0.24,1.9547889912,1.96,0.25,1.975879551,0.0,0,0.0,1.96,0.25,1.975879551
2019-07-17 06:30:00,2.002,0.0,2.002,0.002,0,0.002,2.0,0.0,2.0,2.032,0.0,2.032,0.002,0,0.002,2.03,0.0,2.03
2019-07-17 07:00:00,2.1235,0.0,2.1235,0.0035,0,0.0035,2.12,0.0,2.12,2.1535,0.24,2.1668323078,0.0035,0,0.0035,2.15,0.24,2.1633538777
2019-07-17 07:30:00,2.3155,-0.49,2.3667784539,0.0055000000000000005,0,0.0055000000000000005,2.31,-0.49,2.3613978911,2.3455,0.59,2.4185678097,0.0055000000000000005,0,0.0055000000000000005,2.34,0.59,2.4132343442
2019-07-17 08:00:00,2.3815,0.0,2.3815,0.0115,0,0.0115,2.37,0.0,2.37,2.4115,0.0,2.4115,0.0115,0,0.0115,2.4,0.0,2.4
2019-07-17 08:30:00,2.5025,-0.49,2.5500208332,0.0125,0,0.0125,2.49,-0.49,2.5377549133,2.5324999999999998,0.58,2.5980677916,0.0125,0,0.0125,2.52,0.58,2.5858847615
2019-07-17 09:00:00,2.502,0.0,2.502,0.012,0,0.012,2.49,0.0,2.49,2.552,0.0,2.552,0.012,0,0.012,2.54,0.0,2.54
2019-07-17 09:30:00,2.3635,0.0,2.3635,0.07350000000000001,0,0.07350000000000001,2.29,0.0,2.29,2.3935,0.0,2.3935,0.07350000000000001,0,0.07350000000000001,2.32,0.0,2.32
2019-07-17 10:00:00,2.2545,-0.48,2.3050315074,0.1345,0,0.1345,2.12,-0.48,2.1736605071,2.2845,0.63,2.3697764135,0.1345,0,0.1345,2.15,0.63,2.2404017497
2019-07-17 10:30:00,2.119,0.0,2.119,0.319,0,0.319,1.8,0.0,1.8,2.1390000000000002,0.0,2.1390000000000002,0.319,0,0.319,1.82,0.0,1.82
2019-07-17 11:00:00,2.1875,-0.43,2.2293622967,0.0975,0,0.0975,2.09,-0.43,2.1337759957,2.2075,-0.29,2.2264672129,0.0975,0,0.0975,2.11,-0.29,2.1298356744
2019-07-17 11:30:00,2.15,0.0,2.15,0.31,0,0.31,1.8399999999999999,0.0,1.8399999999999999,2.17,0.0,2.17,0.31,0,0.31,1.8599999999999999,0.0,1.8599999999999999
2019-07-17 12:00:00,2.0695,0.0,2.0695,0.1995,0,0.1995,1.87,0.0,1.87,2.0795,0.0,2.0795,0.1995,0,0.1995,1.88,0.0,1.88
2019-07-17 12:30:00,2.1685,0.0,2.1685,0.2285,0,0.2285,1.94,0.0,1.94,2.1985,0.0,2.1985,0.2285,0,0.2285,1.97,0.0,1.97
2019-07-17 13:00:00,2.21,0.0,2.21,0.21,0,0.21,2.0,0.0,2.0,2.24,0.0,2.24,0.21,0,0.21,2.03,0.0,2.03
2019-07-17 13:30:00,2.051,0.0,2.051,0.281,0,0.281,1.77,0.0,1.77,2.071,0.0,2.071,0.281,0,0.281,1.79,0.0,1.79
2019-07-17 14:00:00,1.8375,0.0,1.8375,0.5375,0,0.5375,1.3,0.0,1.3,1.8575,0.0,1.8575,0.5375,0,0.5375,1.32,0.0,1.32
2019-07-17 14:30:00,1.828,0.0,1.828,0.668,0,0.668,1.16,0.0,1.16,1.838,0.0,1.838,0.668,0,0.668,1.17,0.0,1.17
2019-07-17 15:00:00,1.8155000000000001,0.0,1.8155000000000001,0.6655,0,0.6655,1.15,0.0,1.15,1.8355000000000001,0.0,1.8355000000000001,0.6655,0,0.6655,1.17,0.0,1.17
2019-07-17 15:30:00,1.9125,0.0,1.9125,0.48250000000000004,0,0.48250000000000004,1.43,0.0,1.43,1.9325,0.0,1.9325,0.48250000000000004,0,0.48250000000000004,1.45,0.0,1.45
2019-07-17 16:00:00,2.0245,0.0,2.0245,0.3945,0,0.3945,1.63,0.0,1.63,2.0445,0.0,2.0445,0.3945,0,0.3945,1.65,0.0,1.65
2019-07-17 16:30:00,2.198,0.0,2.198,0.368,0,0.368,1.83,0.0,1.83,2.218,0.0,2.218,0.368,0,0.368,1.85,0.0,1.85
2019-07-17 17:00:00,2.2195,0.0,2.2195,0.41950000000000004,0,0.41950000000000004,1.8,0.0,1.8,2.2395,0.0,2.2395,0.41950000000000004,0,0.41950000000000004,1.82,0.0,1.82
2019-07-17 17:30:00,2.277,0.0,2.277,0.437,0,0.437,1.8399999999999999,0.0,1.8399999999999999,2.297,0.0,2.297,0.437,0,0.437,1.8599999999999999,0.0,1.8599999999999999
2019-07-17 18:00:00,2.3805,0.0,2.3805,0.5005000000000001,0,0.5005000000000001,1.88,0.0,1.88,2.4005,0.0,2.4005,0.5005000000000001,0,0.5005000000000001,1.9,0.0,1.9
2019-07-17 18:30:00,2.5235000000000003,0.0,2.5235000000000003,0.4035,0,0.4035,2.12,0.0,2.12,2.5435,0.0,2.5435,0.4035,0,0.4035,2.14,0.0,2.14
2019-07-17 19:00:00,2.558,0.0,2.558,0.358,0,0.358,2.2,0.0,2.2,2.598,0.0,2.598,0.358,0,0.358,2.24,0.0,2.24
2019-07-17 19:30:00,2.4815,0.0,2.4815,0.2015,0,0.2015,2.2800000000000002,0.0,2.2800000000000002,2.5115,0.0,2.5115,0.2015,0,0.2015,2.31,0.0,2.31
2019-07-17 20:00:00,2.434,0.0,2.434,0.214,0,0.214,2.22,0.0,2.22,2.454,0.0,2.454,0.214,0,0.214,2.24,0.0,2.24
2019-07-17 20:30:00,2.4255,0.0,2.4255,0.2255,0,0.2255,2.2,0.0,2.2,2.4555,0.0,2.4555,0.2255,0,0.2255,2.23,0.0,2.23
2019-07-17 21:00:00,2.3745,0.0,2.3745,0.1245,0,0.1245,2.25,0.0,2.25,2.4045,0.0,2.4045,0.1245,0,0.1245,2.2800000000000002,0.0,2.2800000000000002
2019-07-17 21:30:00,2.4075,0.0,2.4075,0.1375,0,0.1375,2.27,0.0,2.27,2.4375,0.0,2.4375,0.1375,0,0.1375,2.3,0.0,2.3
2019-07-17 22:00:00,2.392,0.26,2.4060889427,0.122,0,0.122,2.27,0.26,2.2848413512,2.412,0.0,2.412,0.122,0,0.122,2.29,0.0,2.29
2019-07-17 22:30:00,2.2175,0.25,2.2315479493,0.1675,0,0.1675,2.05,0.25,2.0651876428,2.2475,0.26,2.2624889502,0.1675,0,0.1675,2.08,0.26,2.0961870146
2019-07-17 23:00:00,2.1245,0.25,2.1391587716,0.20450000000000002,0,0.20450000000000002,1.92,0.25,1.9362076335,2.1445,0.26,2.160203752,0.20450000000000002,0,0.20450000000000002,1.94,0.26,1.9573451407
2019-07-17 23:30:00,2.035,0.25,2.0502987587,0.20500000000000002,0,0.20500000000000002,1.83,0.25,1.8469975636,2.055,0.25,2.0701509607,0.20500000000000002,0,0.20500000000000002,1.85,0.25,1.8668154703000002
2019-07-18 00:00:00,1.9649999999999999,0.36,1.9977049332,0.195,0,0.195,1.77,0.36,1.8062391868,1.9849999999999999,0.25,2.000681134,0.195,0,0.195,1.79,0.25,1.8073737854
2019-07-18 00:30:00,1.9275,0.0,1.9275,0.20750000000000002,0,0.20750000000000002,1.72,0.0,1.72,1.9475,0.0,1.9475,0.20750000000000002,0,0.20750000000000002,1.74,0.0,1.74
2019-07-18 01:00:00,1.8935,0.0,1.8935,0.28350000000000003,0,0.28350000000000003,1.6099999999999999,0.0,1.6099999999999999,1.9035000000000002,0.0,1.9035000000000002,0.28350000000000003,0,0.28350000000000003,1.62,0.0,1.62
2019-07-18 01:30:00,1.9365,-0.37,1.9715304334,0.1265,0,0.1265,1.81,-0.37,1.8474306482,1.9465,0.72,2.0753944806,0.1265,0,0.1265,1.82,0.72,1.9572429589
2019-07-18 02:00:00,1.8685,0.0,1.8685,0.1285,0,0.1285,1.74,0.0,1.74,1.8785,0.25,1.8950625979,0.1285,0,0.1285,1.75,0.25,1.7677669530000002
2019-07-18 02:30:00,1.8895,0.0,1.8895,0.1495,0,0.1495,1.74,0.0,1.74,1.9195000000000002,0.24,1.9344457216,0.1495,0,0.1495,1.77,0.24,1.7861970776
2019-07-18 03:00:00,1.831,0.0,1.831,0.091,0,0.091,1.74,0.0,1.74,1.841,0.24,1.8565777657,0.091,0,0.091,1.75,0.24,1.76638048
2019-07-18 03:30:00,1.837,0.0,1.837,0.107,0,0.107,1.73,0.0,1.73,1.857,0.24,1.8724446587,0.107,0,0.107,1.75,0.24,1.76638048
2019-07-18 04:00:00,1.823,0.0,1.823,0.213,0,0.213,1.6099999999999999,0.0,1.6099999999999999,1.843,0.0,1.843,0.213,0,0.213,1.63,0.0,1.63
2019-07-18 04:30:00,1.8785,0.0,1.8785,0.1985,0,0.1985,1.6800000000000002,0.0,1.6800000000000002,1.8985,0.0,1.8985,0.1985,0,0.1985,1.7000000000000002,0.0,1.7000000000000002
2019-07-18 05:00:00,1.833,0.0,1.833,0.153,0,0.153,1.6800000000000002,0.0,1.6800000000000002,1.853,0.25,1.8697884907,0.153,0,0.153,1.7000000000000002,0.25,1.7182840277
2019-07-18 05:30:00,1.8665,0.25,1.8831681417000001,0.1565,0,0.1565,1.71,0.25,1.7281782315,1.8965,0.25,1.9129067541,0.1565,0,0.1565,1.74,0.25,1.7578680269
2019-07-18 06:00:00,1.8615,0.0,1.8615,0.18150000000000002,0,0.18150000000000002,1.6800000000000002,0.0,1.6800000000000002,1.8815,0.25,1.8980364196,0.18150000000000002,0,0.18150000000000002,1.7000000000000002,0.25,1.7182840277
2019-07-18 06:30:00,2.0195,0.0,2.0195,0.17950000000000002,0,0.17950000000000002,1.8399999999999999,0.0,1.8399999999999999,2.0395,0.25,2.0547652542,0.17950000000000002,0,0.17950000000000002,1.8599999999999999,0.25,1.8767258724
2019-07-18 07:00:00,2.1915,0.0,2.1915,0.061500000000000006,0,0.061500000000000006,2.13,0.0,2.13,2.2115,0.0,2.2115,0.061500000000000006,0,0.061500000000000006,2.15,0.0,2.15
2019-07-18 07:30:00,2.356,-0.45,2.3985904194,0.056,0,0.056,2.3,-0.45,2.3436083291,2.386,0.64,2.4703432960000002,0.056,0,0.056,2.33,0.64,2.4162988226
2019-07-18 08:00:00,2.442,0.0,2.442,0.07200000000000001,0,0.07200000000000001,2.37,0.0,2.37,2.472,0.5700000000000001,2.5368649944,0.07200000000000001,0,0.07200000000000001,2.4,0.5700000000000001,2.4667590073
2019-07-18 08:30:00,2.3485,0.0,2.3485,0.1685,0,0.1685,2.18,0.0,2.18,2.3785,0.0,2.3785,0.1685,0,0.1685,2.21,0.0,2.21
2019-07-18 09:00:00,2.323,0.0,2.323,0.203,0,0.203,2.12,0.0,2.12,2.343,0.0,2.343,0.203,0,0.203,2.14,0.0,2.14
2019-07-18 09:30:00,2.144,0.0,2.144,0.254,0,0.254,1.8900000000000001,0.0,1.8900000000000001,2.174,0.0,2.174,0.254,0,0.254,1.92,0.0,1.92
2019-07-18 10:00:00,2.0845,0.0,2.0845,0.1945,0,0.1945,1.8900000000000001,0.0,1.8900000000000001,2.1145,0.0,2.1145,0.1945,0,0.1945,1.92,0.0,1.92
2019-07-18 10:30:00,2.051,0.0,2.051,0.281,0,0.281,1.77,0.0,1.77,2.071,0.0,2.071,0.281,0,0.281,1.79,0.0,1.79
2019-07-18 11:00:00,1.972,0.0,1.972,0.292,0,0.292,1.6800000000000002,0.0,1.6800000000000002,1.992,0.0,1.992,0.292,0,0.292,1.7000000000000002,0.0,1.7000000000000002
2019-07-18 11:30:00,2.0555,0.0,2.0555,0.2655,0,0.2655,1.79,0.0,1.79,2.0755,0.0,2.0755,0.2655,0,0.2655,1.81,0.0,1.81
2019-07-18 12:00:00,1.96,0.0,1.96,0.49,0,0.49,1.47,0.0,1.47,1.97,0.0,1.97,0.49,0,0.49,1.48,0.0,1.48
2019-07-18 12:30:00,1.903,0.0,1.903,0.5730000000000001,0,0.5730000000000001,1.33,0.0,1.33,1.923,0.0,1.923,0.5730000000000001,0,0.5730000000000001,1.35,0.0,1.35
2019-07-18 13:00:00,1.869,0.0,1.869,0.6890000000000001,0,0.6890000000000001,1.18,0.0,1.18,1.889,0.0,1.889,0.6890000000000001,0,0.6890000000000001,1.2,0.0,1.2
2019-07-18 13:30:00,1.8215,0.0,1.8215,0.6515000000000001,0,0.6515000000000001,1.17,0.0,1.17,1.8315000000000001,0.0,1.8315000000000001,0.6515000000000001,0,0.6515000000000001,1.18,0.0,1.18
2019-07-18 14:00:00,1.8285,0.0,1.8285,0.6585000000000001,0,0.6585000000000001,1.17,0.0,1.17,1.8385,0.0,1.8385,0.6585000000000001,0,0.6585000000000001,1.18,0.0,1.18
2019-07-18 14:30:00,1.78,0.0,1.78,0.65,0,0.65,1.13,0.0,1.13,1.79,0.0,1.79,0.65,0,0.65,1.1400000000000001,0.0,1.1400000000000001
2019-07-18 15:00:00,1.824,0.0,1.824,0.424,0,0.424,1.4,0.0,1.4,1.834,0.0,1.834,0.424,0,0.424,1.4100000000000001,0.0,1.4100000000000001
2019-07-18 15:30:00,1.8165,0.0,1.8165,0.3665,0,0.3665,1.45,0.0,1.45,1.8365,0.0,1.8365,0.3665,0,0.3665,1.47,0.0,1.47
2019-07-18 16:00:00,1.9155000000000002,0.0,1.9155000000000002,0.28550000000000003,0,0.28550000000000003,1.63,0.0,1.63,1.9255,0.0,1.9255,0.28550000000000003,0,0.28550000000000003,1.6400000000000001,0.0,1.6400000000000001
2019-07-18 16:30:00,2.0495,0.0,2.0495,0.3195,0,0.3195,1.73,0.0,1.73,2.0695,0.0,2.0695,0.3195,0,0.3195,1.75,0.0,1.75
2019-07-18 17:00:00,2.126,0.0,2.126,0.356,0,0.356,1.77,0.0,1.77,2.146,0.0,2.146,0.356,0,0.356,1.79,0.0,1.79
2019-07-18 17:30:00,2.2125,0.0,2.2125,0.35250000000000004,0,0.35250000000000004,1.8599999999999999,0.0,1.8599999999999999,2.2325,0.0,2.2325,0.35250000000000004,0,0.35250000000000004,1.88,0.0,1.88
2019-07-18 18:00:00,2.2455,0.0,2.2455,0.3155,0,0.3155,1.9300000000000002,0.0,1.9300000000000002,2.2655,0.0,2.2655,0.3155,0,0.3155,1.9500000000000002,0.0,1.9500000000000002
2019-07-18 18:30:00,2.31,0.0,2.31,0.22,0,0.22,2.09,0.0,2.09,2.33,0.0,2.33,0.22,0,0.22,2.11,0.0,2.11
2019-07-18 19:00:00,2.279,-0.48,2.329,0.249,0,0.249,2.03,-0.48,2.0859769893,2.289,0.62,2.371480761,0.249,0,0.249,2.04,0.62,2.1321350801
2019-07-18 19:30:00,2.3435,0.0,2.3435,0.1935,0,0.1935,2.15,0.0,2.15,2.3735,0.0,2.3735,0.1935,0,0.1935,2.18,0.0,2.18
2019-07-18 20:00:00,2.284,0.0,2.284,0.14400000000000002,0,0.14400000000000002,2.14,0.0,2.14,2.304,0.0,2.304,0.14400000000000002,0,0.14400000000000002,2.16,0.0,2.16
2019-07-18 20:30:00,2.307,0.28,2.3239296461,0.08700000000000001,0,0.08700000000000001,2.22,0.28,2.2375879871,2.337,0.29,2.3549244149,0.08700000000000001,0,0.08700000000000001,2.25,0.29,2.2686119103999998
2019-07-18 21:00:00,2.294,0.27,2.3098346261,0.044,0,0.044,2.25,0.27,2.2661420962,2.324,0.28,2.3408066986,0.044,0,0.044,2.2800000000000002,0.28,2.2971286425
2019-07-18 21:30:00,2.3625,0.0,2.3625,0.0625,0,0.0625,2.3,0.0,2.3,2.3925,0.25,2.4055261897999998,0.0625,0,0.0625,2.33,0.25,2.3433736364
2019-07-18 22:00:00,2.292,-0.41000000000000003,2.328382271,0.042,0,0.042,2.25,-0.41000000000000003,2.2870505023,2.312,0.71,2.4185623829000003,0.042,0,0.042,2.27,0.71,2.3784448701
2019-07-18 22:30:00,2.2265,0.25,2.2404915197,0.0665,0,0.0665,2.16,0.25,2.1744194628,2.2465,0.26,2.2614955782,0.0665,0,0.0665,2.18,0.26,2.19544984
2019-07-18 23:00:00,2.0985,0.27,2.1157982536,0.0785,0,0.0785,2.02,0.27,2.0379646709,2.1285,0.28,2.1468377326,0.0785,0,0.0785,2.05,0.28,2.0690335908
2019-07-18 23:30:00,2.0115,0.27,2.0295399109,0.061500000000000006,0,0.061500000000000006,1.9500000000000002,0.27,1.968603566,2.0215,0.28,2.0407994144,0.061500000000000006,0,0.061500000000000006,1.96,0.28,1.9798989873
2019-07-19 00:00:00,1.9220000000000002,0.27,1.940871969,0.07200000000000001,0,0.07200000000000001,1.85,0.27,1.8695988875,1.9420000000000002,0.28,1.9620815477,0.07200000000000001,0,0.07200000000000001,1.87,0.28,1.8908463712999999
2019-07-19 00:30:00,1.8805,0.26,1.8983888564,0.1005,0,0.1005,1.78,0.26,1.7988885457000001,1.8905,0.27,1.9096832853,0.1005,0,0.1005,1.79,0.27,1.8102486017000001
2019-07-19 01:00:00,1.8295,0.28,1.8508025961999999,0.1395,0,0.1395,1.69,0.28,1.7130382366,1.8495,0.29,1.8720978206,0.1395,0,0.1395,1.71,0.29,1.7344163283
2019-07-19 01:30:00,1.8250000000000002,0.27,1.8448644937,0.125,0,0.125,1.7000000000000002,0.27,1.7213076425,1.845,0.28,1.8661256657,0.125,0,0.125,1.72,0.28,1.7426416729
2019-07-19 02:00:00,1.861,0.27,1.8804842461,0.161,0,0.161,1.7000000000000002,0.27,1.7213076425,1.871,0.28,1.8918353522,0.161,0,0.161,1.71,0.28,1.7327723450999999
2019-07-19 02:30:00,1.8555000000000001,0.25,1.8722660735,0.24550000000000002,0,0.24550000000000002,1.6099999999999999,0.25,1.6292943258,1.8755000000000002,0.26,1.8934360961,0.24550000000000002,0,0.24550000000000002,1.63,0.26,1.6506059493
2019-07-19 03:00:00,1.8415,0.26,1.8597640307,0.3115,0,0.3115,1.53,0.26,1.551934277,1.8515000000000001,0.27,1.8710831756,0.3115,0,0.3115,1.54,0.27,1.5634896866
2019-07-19 03:30:00,1.8479999999999999,0.26,1.866200418,0.438,0,0.438,1.4100000000000001,0.26,1.4337712509,1.858,0.27,1.8775153794000001,0.438,0,0.438,1.42,0.27,1.4454411091
2019-07-19 04:00:00,1.843,0.25,1.8598787595,0.523,0,0.523,1.32,0.25,1.3434656676,1.853,0.25,1.8697884907,0.523,0,0.523,1.33,0.25,1.3532922818
2019-07-19 04:30:00,1.887,0.24,1.9022010935,0.537,0,0.537,1.35,0.24,1.3711673858,1.907,0.25,1.9233171865,0.537,0,0.537,1.37,0.25,1.3926234236
2019-07-19 05:00:00,1.9145,0.0,1.9145,0.5345,0,0.5345,1.38,0.0,1.38,1.9245,0.0,1.9245,0.5345,0,0.5345,1.3900000000000001,0.0,1.3900000000000001
2019-07-19 05:30:00,1.9375,0.0,1.9375,0.5375,0,0.5375,1.4,0.0,1.4,1.9475,0.0,1.9475,0.5375,0,0.5375,1.4100000000000001,0.0,1.4100000000000001
2019-07-19 06:00:00,1.9295,0.0,1.9295,0.3895,0,0.3895,1.54,0.0,1.54,1.9495,0.0,1.9495,0.3895,0,0.3895,1.56,0.0,1.56
2019-07-19 06:30:00,2.0465,0.0,2.0465,0.4465,0,0.4465,1.6,0.0,1.6,2.0565,0.0,2.0565,0.4465,0,0.4465,1.6099999999999999,0.0,1.6099999999999999
2019-07-19 07:00:00,2.1935000000000002,0.0,2.1935000000000002,0.3935,0,0.3935,1.8,0.0,1.8,2.2135,0.0,2.2135,0.3935,0,0.3935,1.82,0.0,1.82
2019-07-19 07:30:00,2.4055,-0.5,2.4569147828,0.5255000000000001,0,0.5255000000000001,1.88,-0.5,1.9453534383000002,2.4255,0.59,2.4962272032,0.5255000000000001,0,0.5255000000000001,1.9,0.59,1.989497424
2019-07-19 08:00:00,2.519,0.0,2.519,0.559,0,0.559,1.96,0.0,1.96,2.539,0.0,2.539,0.559,0,0.559,1.98,0.0,1.98
2019-07-19 08:30:00,2.602,-0.55,2.6594931848,0.502,0,0.502,2.1,-0.55,2.1708293346,2.572,0.54,2.6280761024,0.502,0,0.502,2.07,0.54,2.1392755783
2019-07-19 09:00:00,2.591,-0.53,2.6446513948,0.481,0,0.481,2.11,-0.53,2.1755459085,2.561,0.55,2.6193932504,0.481,0,0.481,2.08,0.55,2.1514878573
2019-07-19 09:30:00,2.5845000000000002,0.0,2.5845000000000002,0.47450000000000003,0,0.47450000000000003,2.11,0.0,2.11,2.6045,0.0,2.6045,0.47450000000000003,0,0.47450000000000003,2.13,0.0,2.13
2019-07-19 10:00:00,2.403,0.0,2.403,0.47300000000000003,0,0.47300000000000003,1.9300000000000002,0.0,1.9300000000000002,2.423,0.0,2.423,0.47300000000000003,0,0.47300000000000003,1.9500000000000002,0.0,1.9500000000000002
2019-07-19 10:30:00,2.3275,0.0,2.3275,0.48750000000000004,0,0.48750000000000004,1.8399999999999999,0.0,1.8399999999999999,2.3575,0.0,2.3575,0.48750000000000004,0,0.48750000000000004,1.87,0.0,1.87
2019-07-19 11:00:00,2.459,0.0,2.459,0.499,0,0.499,1.96,0.0,1.96,2.489,0.0,2.489,0.499,0,0.499,1.99,0.0,1.99
2019-07-19 11:30:00,2.516,0.0,2.516,0.466,0,0.466,2.05,0.0,2.05,2.5460000000000003,0.0,2.5460000000000003,0.466,0,0.466,2.08,0.0,2.08
2019-07-19 12:00:00,2.5205,0.0,2.5205,0.41050000000000003,0,0.41050000000000003,2.11,0.0,2.11,2.5605,0.0,2.5605,0.41050000000000003,0,0.41050000000000003,2.15,0.0,2.15
2019-07-19 12:30:00,2.419,0.0,2.419,0.499,0,0.499,1.92,0.0,1.92,2.449,0.0,2.449,0.499,0,0.499,1.9500000000000002,0.0,1.9500000000000002
2019-07-19 13:00:00,2.32,0.0,2.32,0.38,0,0.38,1.94,0.0,1.94,2.34,0.0,2.34,0.38,0,0.38,1.96,0.0,1.96
2019-07-19 13:30:00,2.495,0.0,2.495,0.425,0,0.425,2.07,0.0,2.07,2.515,0.0,2.515,0.425,0,0.425,2.09,0.0,2.09
2019-07-19 14:00:00,2.5715,0.0,2.5715,0.5015000000000001,0,0.5015000000000001,2.07,0.0,2.07,2.5915,0.0,2.5915,0.5015000000000001,0,0.5015000000000001,2.09,0.0,2.09
2019-07-19 14:30:00,2.497,0.0,2.497,0.577,0,0.577,1.92,0.0,1.92,2.517,0.0,2.517,0.577,0,0.577,1.94,0.0,1.94
2019-07-19 15:00:00,2.5005,0.0,2.5005,0.5005000000000001,0,0.5005000000000001,2.0,0.0,2.0,2.5305,0.0,2.5305,0.5005000000000001,0,0.5005000000000001,2.03,0.0,2.03
2019-07-19 15:30:00,2.5365,0.0,2.5365,0.5065000000000001,0,0.5065000000000001,2.03,0.0,2.03,2.5564999999999998,0.0,2.5564999999999998,0.5065000000000001,0,0.5065000000000001,2.05,0.0,2.05
2019-07-19 16:00:00,2.5425,0.0,2.5425,0.3125,0,0.3125,2.23,0.0,2.23,2.5725,0.0,2.5725,0.3125,0,0.3125,2.26,0.0,2.26
2019-07-19 16:30:00,2.644,0.0,2.644,0.324,0,0.324,2.32,0.0,2.32,2.674,0.0,2.674,0.324,0,0.324,2.35,0.0,2.35
2019-07-19 17:00:00,2.711,0.0,2.711,0.241,0,0.241,2.47,0.0,2.47,2.751,0.0,2.751,0.241,0,0.241,2.51,0.0,2.51
2019-07-19 17:30:00,2.831,0.0,2.831,0.401,0,0.401,2.43,0.0,2.43,2.8609999999999998,0.0,2.8609999999999998,0.401,0,0.401,2.46,0.0,2.46
2019-07-19 18:00:00,2.851,0.0,2.851,0.551,0,0.551,2.3,0.0,2.3,2.8810000000000002,0.0,2.8810000000000002,0.551,0,0.551,2.33,0.0,2.33
2019-07-19 18:30:00,2.789,0.0,2.789,0.47900000000000004,0,0.47900000000000004,2.31,0.0,2.31,2.819,0.0,2.819,0.47900000000000004,0,0.47900000000000004,2.34,0.0,2.34
2019-07-19 19:00:00,2.7945,0.0,2.7945,0.4345,0,0.4345,2.36,0.0,2.36,2.8245,0.0,2.8245,0.4345,0,0.4345,2.39,0.0,2.39
2019-07-19 19:30:00,2.7005,0.0,2.7005,0.35050000000000003,0,0.35050000000000003,2.35,0.0,2.35,2.7305,0.0,2.7305,0.35050000000000003,0,0.35050000000000003,2.38,0.0,2.38
2019-07-19 20:00:00,2.5875,0.0,2.5875,0.3375,0,0.3375,2.25,0.0,2.25,2.6175,0.0,2.6175,0.3375,0,0.3375,2.2800000000000002,0.0,2.2800000000000002
2019-07-19 20:30:00,2.484,-0.36,2.509951394,0.354,0,0.354,2.13,-0.36,2.1602083233,2.504,0.39,2.5341894168,0.354,0,0.354,2.15,0.39,2.1850858107
2019-07-19 21:00:00,2.4105,0.0,2.4105,0.4405,0,0.4405,1.97,0.0,1.97,2.4305,0.0,2.4305,0.4405,0,0.4405,1.99,0.0,1.99
2019-07-19 21:30:00,2.3445,-0.24,2.3567520553,0.28450000000000003,0,0.28450000000000003,2.06,-0.24,2.0739334608,2.3345000000000002,0.61,2.4128800737000002,0.28450000000000003,0,0.28450000000000003,2.05,0.61,2.1388314567
2019-07-19 22:00:00,2.3175,-0.35000000000000003,2.3437803331,0.3275,0,0.3275,1.99,-0.35000000000000003,2.0205444811,2.2675,0.74,2.3851952226,0.3275,0,0.3275,1.94,0.74,2.0763429389
2019-07-19 22:30:00,2.327,-0.35000000000000003,2.3531742392,0.427,0,0.427,1.9,-0.35000000000000003,1.9319679086,2.267,0.76,2.3910016729,0.427,0,0.427,1.8399999999999999,0.76,1.9907787421
2019-07-19 23:00:00,2.571,-0.34,2.5933840826,0.431,0,0.431,2.14,-0.34,2.1668410186,2.521,0.78,2.6389090549,0.431,0,0.431,2.09,0.78,2.2308070289
2019-07-19 23:30:00,2.4395,0.30000000000000004,2.4578771837,0.41950000000000004,0,0.41950000000000004,2.02,0.30000000000000004,2.0421557237,2.4495,0.44,2.4887045325,0.41950000000000004,0,0.41950000000000004,2.03,0.44,2.0771374533
2019-07-20 00:00:00,2.4025,0.32,2.4237174443000002,0.3725,0,0.3725,2.03,0.32,2.0550669089,2.4125,0.34,2.43634075,0.3725,0,0.3725,2.04,0.34,2.0681392603
2019-07-20 00:30:00,2.005,0.32,2.030375581,0.255,0,0.255,1.75,0.32,1.7790165823000001,2.025,0.33,2.0517126992,0.255,0,0.255,1.77,0.33,1.8004999306
2019-07-20 01:00:00,1.8735,0.25,1.8901064123,0.5535,0,0.5535,1.32,0.25,1.3434656676,1.8835000000000002,0.26,1.9013606312,0.5535,0,0.5535,1.33,0.26,1.3551752654
2019-07-20 01:30:00,1.8705,0.25,1.887132812,0.3905,0,0.3905,1.48,0.25,1.5009663554000001,1.8905,0.27,1.9096832853,0.3905,0,0.3905,1.5,0.27,1.5241062955
2019-07-20 02:00:00,1.873,0.26,1.8909598092,0.41300000000000003,0,0.41300000000000003,1.46,0.26,1.482969993,1.893,0.27,1.9121582047999999,0.41300000000000003,0,0.41300000000000003,1.48,0.27,1.5044268011000002
2019-07-20 02:30:00,1.8505,0.26,1.8686760688000001,0.3305,0,0.3305,1.52,0.26,1.5420765221,1.8705,0.27,1.8898863061000002,0.3305,0,0.3305,1.54,0.27,1.5634896866
2019-07-20 03:00:00,1.7934999999999999,0.26,1.8122478444999999,0.28350000000000003,0,0.28350000000000003,1.51,0.26,1.5322206107,1.8135,0.27,1.8334890919,0.28350000000000003,0,0.28350000000000003,1.53,0.27,1.5536408851
2019-07-20 03:30:00,1.8345,0.26,1.8528330335,0.3645,0,0.3645,1.47,0.26,1.4928161307,1.8445,0.26,1.8627346161,0.3645,0,0.3645,1.48,0.26,1.5026643005
2019-07-20 04:00:00,1.822,-0.29,1.8449346871999999,0.402,0,0.402,1.42,-0.29,1.4493101807,1.832,0.39,1.8730520548,0.402,0,0.402,1.43,0.39,1.4822280526
2019-07-20 04:30:00,1.8485,-0.29,1.8711098979,0.3685,0,0.3685,1.48,-0.29,1.5081445554,1.8085,0.7000000000000001,1.9392452785,0.3685,0,0.3685,1.44,0.7000000000000001,1.6011246048
2019-07-20 05:00:00,1.8195000000000001,-0.31,1.8457194397,0.2195,0,0.2195,1.6,-0.31,1.6297545828,1.7595,0.78,1.9246402911,0.2195,0,0.2195,1.54,0.78,1.7262676502
2019-07-20 05:30:00,1.8399999999999999,-0.31,1.8659314028,0.24,0,0.24,1.6,-0.31,1.6297545828,1.78,0.77,1.9394071259,0.24,0,0.24,1.54,0.77,1.7217723427
2019-07-20 06:00:00,1.8135,-0.23,1.8280268734,0.21350000000000002,0,0.21350000000000002,1.6,-0.23,1.6164467204,1.7635,0.73,1.9086205097,0.21350000000000002,0,0.21350000000000002,1.55,0.73,1.7133009075999999
2019-07-20 06:30:00,1.8545,0.27,1.8740518269000002,0.17450000000000002,0,0.17450000000000002,1.6800000000000002,0.27,1.7015581095,1.8745,0.28,1.8952968765,0.17450000000000002,0,0.17450000000000002,1.7000000000000002,0.28,1.7229045243
2019-07-20 07:00:00,2.0195,0.27,2.0374690795,0.17950000000000002,0,0.17950000000000002,1.8399999999999999,0.27,1.8597042776000001,2.0395,0.28,2.0586306735,0.17950000000000002,0,0.17950000000000002,1.8599999999999999,0.28,1.8809572031
2019-07-20 07:30:00,2.0935,0.0,2.0935,0.1935,0,0.1935,1.9,0.0,1.9,2.1135,0.25,2.1282345383,0.1935,0,0.1935,1.92,0.25,1.9362076335
2019-07-20 08:00:00,2.1155,0.25,2.1302207045,0.1555,0,0.1555,1.96,0.25,1.975879551,2.1455,0.26,2.1611964857,0.1555,0,0.1555,1.99,0.26,2.0069130524
2019-07-20 08:30:00,2.1310000000000002,0.0,2.1310000000000002,0.231,0,0.231,1.9,0.0,1.9,2.161,0.0,2.161,0.231,0,0.231,1.9300000000000002,0.0,1.9300000000000002
2019-07-20 09:00:00,2.031,0.0,2.031,0.281,0,0.281,1.75,0.0,1.75,2.051,0.0,2.051,0.281,0,0.281,1.77,0.0,1.77
2019-07-20 09:30:00,2.0215,0.0,2.0215,0.3815,0,0.3815,1.6400000000000001,0.0,1.6400000000000001,2.0415,0.0,2.0415,0.3815,0,0.3815,1.6600000000000001,0.0,1.6600000000000001
2019-07-20 10:00:00,1.9995,0.0,1.9995,0.5095000000000001,0,0.5095000000000001,1.49,0.0,1.49,2.0195,0.0,2.0195,0.5095000000000001,0,0.5095000000000001,1.51,0.0,1.51
2019-07-20 10:30:00,1.8925,0.0,1.8925,0.9125000000000001,0,0.9125000000000001,0.98,0.0,0.98,1.9025,0.0,1.9025,0.9125000000000001,0,0.9125000000000001,0.99,0.0,0.99
2019-07-20 11:00:00,1.9315,0.0,1.9315,0.7815000000000001,0,0.7815000000000001,1.15,0.0,1.15,1.9415,0.0,1.9415,0.7815000000000001,0,0.7815000000000001,1.16,0.0,1.16
2019-07-20 11:30:00,1.849,0.0,1.849,1.019,0,1.019,0.8300000000000001,0.0,0.8300000000000001,1.869,0.0,1.869,1.019,0,1.019,0.85,0.0,0.85
2019-07-20 12:00:00,1.877,0.0,1.877,0.937,0,0.937,0.9400000000000001,0.0,0.9400000000000001,1.887,0.0,1.887,0.937,0,0.937,0.9500000000000001,0.0,0.9500000000000001
2019-07-20 12:30:00,1.885,0.0,1.885,0.8150000000000001,0,0.8150000000000001,1.07,0.0,1.07,1.905,0.0,1.905,0.8150000000000001,0,0.8150000000000001,1.09,0.0,1.09
2019-07-20 13:00:00,1.7655,0.0,1.7655,0.8155,0,0.8155,0.9500000000000001,0.0,0.9500000000000001,1.7855,0.0,1.7855,0.8155,0,0.8155,0.97,0.0,0.97
2019-07-20 13:30:00,1.7615,0.0,1.7615,0.8415,0,0.8415,0.92,0.0,0.92,1.7715,0.0,1.7715,0.8415,0,0.8415,0.93,0.0,0.93
2019-07-20 14:00:00,1.7395,0.0,1.7395,0.8595,0,0.8595,0.88,0.0,0.88,1.7495,0.0,1.7495,0.8595,0,0.8595,0.89,0.0,0.89
2019-07-20 14:30:00,1.72,0.0,1.72,0.8200000000000001,0,0.8200000000000001,0.9,0.0,0.9,1.73,0.0,1.73,0.8200000000000001,0,0.8200000000000001,0.91,0.0,0.91
2019-07-20 15:00:00,1.7325,0.0,1.7325,0.8125,0,0.8125,0.92,0.0,0.92,1.7325,0.0,1.7325,0.8125,0,0.8125,0.92,0.0,0.92
2019-07-20 15:30:00,1.7055,0.0,1.7055,0.7755000000000001,0,0.7755000000000001,0.93,0.0,0.93,1.7255,0.0,1.7255,0.7755000000000001,0,0.7755000000000001,0.9500000000000001,0.0,0.9500000000000001
2019-07-20 16:00:00,1.7755,0.0,1.7755,0.7555000000000001,0,0.7555000000000001,1.02,0.0,1.02,1.7855,0.0,1.7855,0.7555000000000001,0,0.7555000000000001,1.03,0.0,1.03
2019-07-20 16:30:00,1.891,0.0,1.891,0.731,0,0.731,1.16,0.0,1.16,1.901,0.0,1.901,0.731,0,0.731,1.17,0.0,1.17
2019-07-20 17:00:00,1.987,0.0,1.987,0.687,0,0.687,1.3,0.0,1.3,2.007,0.0,2.007,0.687,0,0.687,1.32,0.0,1.32
2019-07-20 17:30:00,2.0045,0.0,2.0045,0.6145,0,0.6145,1.3900000000000001,0.0,1.3900000000000001,2.0245,0.0,2.0245,0.6145,0,0.6145,1.4100000000000001,0.0,1.4100000000000001
2019-07-20 18:00:00,2.0745,0.0,2.0745,0.5945,0,0.5945,1.48,0.0,1.48,2.0945,0.0,2.0945,0.5945,0,0.5945,1.5,0.0,1.5
2019-07-20 18:30:00,2.1445,0.0,2.1445,0.5045000000000001,0,0.5045000000000001,1.6400000000000001,0.0,1.6400000000000001,2.1545,0.0,2.1545,0.5045000000000001,0,0.5045000000000001,1.65,0.0,1.65
2019-07-20 19:00:00,2.1725,0.0,2.1725,0.4025,0,0.4025,1.77,0.0,1.77,2.1925,0.0,2.1925,0.4025,0,0.4025,1.79,0.0,1.79
2019-07-20 19:30:00,2.1675,0.0,2.1675,0.34750000000000003,0,0.34750000000000003,1.82,0.0,1.82,2.1875,0.0,2.1875,0.34750000000000003,0,0.34750000000000003,1.8399999999999999,0.0,1.8399999999999999
2019-07-20 20:00:00,2.252,0.0,2.252,0.242,0,0.242,2.01,0.0,2.01,2.2720000000000002,0.0,2.2720000000000002,0.242,0,0.242,2.03,0.0,2.03
2019-07-20 20:30:00,2.2275,0.27,2.2438039687,0.1575,0,0.1575,2.07,0.27,2.0875344309,2.2575,0.27,2.2735888481,0.1575,0,0.1575,2.1,0.27,2.1172859986
2019-07-20 21:00:00,2.2065,0.28,2.2241947419,0.0665,0,0.0665,2.14,0.28,2.1582400237,2.2365,0.30000000000000004,2.2565310213,0.0665,0,0.0665,2.17,0.30000000000000004,2.1906391761
2019-07-20 21:30:00,2.189,0.27,2.2055885836,0.139,0,0.139,2.05,0.27,2.0677040407,2.219,0.28,2.2365958508,0.139,0,0.139,2.08,0.28,2.0987615396
2019-07-20 22:00:00,2.2025,0.27,2.2189876633,0.1125,0,0.1125,2.09,0.27,2.1073680267,2.2325,0.29,2.2512565935,0.1125,0,0.1125,2.12,0.29,2.1397429752
2019-07-20 22:30:00,2.0765,0.26,2.092714087,0.14650000000000002,0,0.14650000000000002,1.9300000000000002,0.26,1.9474342094,2.0965,0.27,2.1138146205,0.14650000000000002,0,0.14650000000000002,1.9500000000000002,0.27,1.968603566
2019-07-20 23:00:00,2.06,0.26,2.0763429389,0.19,0,0.19,1.87,0.26,1.8879883473999999,2.07,0.27,2.0875344309,0.19,0,0.19,1.88,0.27,1.8992893408
2019-07-20 23:30:00,1.9685000000000001,0.25,1.9843115305,0.0985,0,0.0985,1.87,0.25,1.88663722,1.9785,0.33,2.0058320593,0.0985,0,0.0985,1.88,0.33,1.9087430419
2019-07-21 00:00:00,1.904,0.28,1.9244781111,0.064,0,0.064,1.8399999999999999,0.28,1.8611824199,1.924,0.30000000000000004,1.9472483149,0.064,0,0.064,1.8599999999999999,0.30000000000000004,1.8840382162
2019-07-21 00:30:00,1.8515000000000001,0.27,1.8710831756,0.0815,0,0.0815,1.77,0.27,1.7904747974,1.8715000000000002,0.28,1.892329847,0.0815,0,0.0815,1.79,0.28,1.8117670932
2019-07-21 01:00:00,1.8005,0.29,1.8237050885000001,0.1005,0,0.1005,1.7000000000000002,0.29,1.7245579144,1.8205,0.30000000000000004,1.8450529125,0.1005,0,0.1005,1.72,0.30000000000000004,1.7459667809
2019-07-21 01:30:00,1.8094999999999999,0.28,1.8310352946,0.08950000000000001,0,0.08950000000000001,1.72,0.28,1.7426416729,1.8295,0.30000000000000004,1.8539337232,0.08950000000000001,0,0.08950000000000001,1.74,0.30000000000000004,1.7656726763
2019-07-21 02:00:00,1.807,0.28,1.8285647377,0.097,0,0.097,1.71,0.28,1.7327723450999999,1.837,0.29,1.8597497143,0.097,0,0.097,1.74,0.29,1.7640011338
2019-07-21 02:30:00,1.8,0.27,1.8201373575000002,0.08,0,0.08,1.72,0.27,1.7410628938000001,1.82,0.28,1.8414125013,0.08,0,0.08,1.74,0.28,1.7623847480000001
2019-07-21 03:00:00,1.7865000000000002,0.27,1.8067878265,0.0965,0,0.0965,1.69,0.27,1.7114321488000002,1.8065,0.28,1.8280706359,0.0965,0,0.0965,1.71,0.28,1.7327723450999999
2019-07-21 03:30:00,1.746,0.27,1.7667529539,0.066,0,0.066,1.6800000000000002,0.27,1.7015581095,1.766,0.28,1.7880592831,0.066,0,0.066,1.7000000000000002,0.28,1.7229045243
2019-07-21 04:00:00,1.7389999999999999,0.27,1.7598355037000002,0.099,0,0.099,1.6400000000000001,0.27,1.6620770139,1.759,0.28,1.7811459794000002,0.099,0,0.099,1.6600000000000001,0.28,1.6834488409000001
2019-07-21 04:30:00,1.7469999999999999,0.27,1.7677412141,0.057,0,0.057,1.69,0.27,1.7114321488000002,1.7770000000000001,0.28,1.7989244009,0.057,0,0.057,1.72,0.28,1.7426416729
2019-07-21 05:00:00,1.7269999999999999,0.26,1.7464618519,0.037,0,0.037,1.69,0.26,1.7098830369,1.7570000000000001,0.27,1.7776245385,0.037,0,0.037,1.72,0.27,1.7410628938000001
2019-07-21 05:30:00,1.733,0.28,1.7554740101,0.033,0,0.033,1.7000000000000002,0.28,1.7229045243,1.763,0.29,1.7866921951,0.033,0,0.033,1.73,0.29,1.7541379649
2019-07-21 06:00:00,1.737,0.27,1.7578592094,0.027,0,0.027,1.71,0.27,1.7311845656,1.7570000000000001,0.29,1.7807720236,0.027,0,0.027,1.73,0.29,1.7541379649
2019-07-21 06:30:00,1.764,0.27,1.7845436391,0.034,0,0.034,1.73,0.27,1.7509426033,1.784,0.28,1.805839417,0.034,0,0.034,1.75,0.28,1.7722584462
2019-07-21 07:00:00,1.7985,0.26,1.8171962607,0.0385,0,0.0385,1.76,0.26,1.7791008965000001,1.8185,0.26,1.8369927191,0.0385,0,0.0385,1.78,0.26,1.7988885457000001
2019-07-21 07:30:00,1.8475000000000001,0.26,1.8657052956,0.0275,0,0.0275,1.82,0.26,1.8384776311,1.8575,0.25,1.8742481826000001,0.0275,0,0.0275,1.83,0.25,1.8469975636
2019-07-21 08:00:00,1.8755000000000002,0.26,1.8934360961,0.0155,0,0.0155,1.8599999999999999,0.26,1.8780841302,1.8855,0.25,1.9020016430000002,0.0155,0,0.0155,1.87,0.25,1.88663722
2019-07-21 08:30:00,1.911,0.25,1.9272833212,0.041,0,0.041,1.87,0.25,1.88663722,1.921,0.25,1.937199267,0.041,0,0.041,1.88,0.25,1.8965494984
2019-07-21 09:00:00,1.9415,0.25,1.9575296294000002,0.1315,0,0.1315,1.81,0.25,1.8271836251,1.9515,0.25,1.9674481569000002,0.1315,0,0.1315,1.82,0.25,1.8370900903
2019-07-21 09:30:00,1.9765000000000001,0.25,1.9922480393000002,0.1965,0,0.1965,1.78,0.25,1.7974704448,1.9865,0.25,2.0021693859,0.1965,0,0.1965,1.79,0.25,1.8073737854
2019-07-21 10:00:00,2.0305,-0.45,2.079766874,0.1505,0,0.1505,1.88,-0.45,1.9331063085,2.0505,0.65,2.1510579374,0.1505,0,0.1505,1.9,0.65,2.0081085628
2019-07-21 10:30:00,2.0875,-0.41000000000000003,2.1273824879,0.1375,0,0.1375,1.9500000000000002,-0.41000000000000003,1.9926364445,2.0975,0.6900000000000001,2.2080775009,0.1375,0,0.1375,1.96,0.6900000000000001,2.0779076014
2019-07-21 11:00:00,1.979,0.0,1.979,0.40900000000000003,0,0.40900000000000003,1.57,0.0,1.57,1.999,0.0,1.999,0.40900000000000003,0,0.40900000000000003,1.5899999999999999,0.0,1.5899999999999999
2019-07-21 11:30:00,1.9235000000000002,0.0,1.9235000000000002,0.5635,0,0.5635,1.3599999999999999,0.0,1.3599999999999999,1.9435,0.0,1.9435,0.5635,0,0.5635,1.38,0.0,1.38
2019-07-21 12:00:00,1.8795000000000002,0.0,1.8795000000000002,0.5795,0,0.5795,1.3,0.0,1.3,1.8995000000000002,0.0,1.8995000000000002,0.5795,0,0.5795,1.32,0.0,1.32
2019-07-21 12:30:00,1.7415,0.0,1.7415,0.7515000000000001,0,0.7515000000000001,0.99,0.0,0.99,1.7615,0.0,1.7615,0.7515000000000001,0,0.7515000000000001,1.01,0.0,1.01
2019-07-21 13:00:00,1.8065,0.0,1.8065,0.5265000000000001,0,0.5265000000000001,1.28,0.0,1.28,1.8165,0.0,1.8165,0.5265000000000001,0,0.5265000000000001,1.29,0.0,1.29
2019-07-21 13:30:00,1.756,0.0,1.756,0.756,0,0.756,1.0,0.0,1.0,1.766,0.0,1.766,0.756,0,0.756,1.01,0.0,1.01
2019-07-21 14:00:00,1.65,0.0,1.65,0.8200000000000001,0,0.8200000000000001,0.8300000000000001,0.0,0.8300000000000001,1.6600000000000001,0.0,1.6600000000000001,0.8200000000000001,0,0.8200000000000001,0.84,0.0,0.84
2019-07-21 14:30:00,1.694,0.0,1.694,0.784,0,0.784,0.91,0.0,0.91,1.704,0.0,1.704,0.784,0,0.784,0.92,0.0,0.92
2019-07-21 15:00:00,1.6535000000000002,0.0,1.6535000000000002,0.8735,0,0.8735,0.78,0.0,0.78,1.6635,0.0,1.6635,0.8735,0,0.8735,0.79,0.0,0.79
2019-07-21 15:30:00,1.7235,0.0,1.7235,1.0035,0,1.0035,0.72,0.0,0.72,1.7335,0.0,1.7335,1.0035,0,1.0035,0.73,0.0,0.73
2019-07-21 16:00:00,1.7730000000000001,0.0,1.7730000000000001,0.923,0,0.923,0.85,0.0,0.85,1.7730000000000001,0.0,1.7730000000000001,0.923,0,0.923,0.85,0.0,0.85
2019-07-21 16:30:00,1.972,0.0,1.972,0.872,0,0.872,1.1,0.0,1.1,1.982,0.0,1.982,0.872,0,0.872,1.11,0.0,1.11
2019-07-21 17:00:00,2.015,0.0,2.015,0.615,0,0.615,1.4,0.0,1.4,2.035,0.0,2.035,0.615,0,0.615,1.42,0.0,1.42
2019-07-21 17:30:00,2.1855,0.0,2.1855,0.7155,0,0.7155,1.47,0.0,1.47,2.1955,0.0,2.1955,0.7155,0,0.7155,1.48,0.0,1.48
2019-07-21 18:00:00,2.2665,0.0,2.2665,0.6665,0,0.6665,1.6,0.0,1.6,2.2865,0.0,2.2865,0.6665,0,0.6665,1.62,0.0,1.62
2019-07-21 18:30:00,2.3315,0.0,2.3315,0.6315000000000001,0,0.6315000000000001,1.7000000000000002,0.0,1.7000000000000002,2.3515,0.0,2.3515,0.6315000000000001,0,0.6315000000000001,1.72,0.0,1.72
2019-07-21 19:00:00,2.3435,-0.58,2.4142063396,0.6135,0,0.6135,1.73,-0.58,1.8246369502,2.3635,0.49,2.4137589461,0.6135,0,0.6135,1.75,0.49,1.8173056980000002
2019-07-21 19:30:00,2.3295,0.0,2.3295,0.5695,0,0.5695,1.76,0.0,1.76,2.3495,0.0,2.3495,0.5695,0,0.5695,1.78,0.0,1.78
2019-07-21 20:00:00,2.3425000000000002,0.0,2.3425000000000002,0.5425,0,0.5425,1.8,0.0,1.8,2.3725,0.0,2.3725,0.5425,0,0.5425,1.83,0.0,1.83
2019-07-21 20:30:00,2.359,0.0,2.359,0.46900000000000003,0,0.46900000000000003,1.8900000000000001,0.0,1.8900000000000001,2.379,0.0,2.379,0.46900000000000003,0,0.46900000000000003,1.9100000000000001,0.0,1.9100000000000001
2019-07-21 21:00:00,2.3295,0.0,2.3295,0.4295,0,0.4295,1.9,0.0,1.9,2.3495,0.0,2.3495,0.4295,0,0.4295,1.92,0.0,1.92
2019-07-21 21:30:00,2.315,0.0,2.315,0.495,0,0.495,1.82,0.0,1.82,2.335,0.0,2.335,0.495,0,0.495,1.8399999999999999,0.0,1.8399999999999999
2019-07-21 22:00:00,2.2445,0.0,2.2445,0.49450000000000005,0,0.49450000000000005,1.75,0.0,1.75,2.2645,0.0,2.2645,0.49450000000000005,0,0.49450000000000005,1.77,0.0,1.77
2019-07-21 22:30:00,2.184,0.0,2.184,0.464,0,0.464,1.72,0.0,1.72,2.204,0.0,2.204,0.464,0,0.464,1.74,0.0,1.74
2019-07-21 23:00:00,2.119,0.25,2.1336965576,0.439,0,0.439,1.6800000000000002,0.25,1.6984993377,2.1390000000000002,0.25,2.1535600758,0.439,0,0.439,1.7000000000000002,0.25,1.7182840277
2019-07-21 23:30:00,2.0375,0.25,2.052780127,0.4375,0,0.4375,1.6,0.25,1.6194134741,2.0475,0.26,2.0639419202,0.4375,0,0.4375,1.6099999999999999,0.26,1.6308586695
2019-07-22 00:00:00,1.9649999999999999,0.25,1.9808394685000001,0.435,0,0.435,1.53,0.25,1.5502902954,1.975,0.25,1.9907599052,0.435,0,0.435,1.54,0.25,1.5601602481999999
