Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-22 00:30:00,1.8820000000000001,0.25,1.8985320645,0.432,0,0.432,1.45,0.25,1.471393897,1.9020000000000001,0.25,1.918359716,0.432,0,0.432,1.47,0.25,1.4911069713
2019-07-22 01:00:00,1.833,0.25,1.8499699997999999,0.403,0,0.403,1.43,0.25,1.4516886719,1.853,0.26,1.8711517843,0.403,0,0.403,1.45,0.26,1.4731259281
2019-07-22 01:30:00,1.8945,0.0,1.8945,0.34450000000000003,0,0.34450000000000003,1.55,0.0,1.55,1.9145,0.25,1.9307538036,0.34450000000000003,0,0.34450000000000003,1.57,0.25,1.589779859
2019-07-22 02:00:00,1.889,0.25,1.9054713328,0.359,0,0.359,1.53,0.25,1.5502902954,1.899,0.25,1.9153853398,0.359,0,0.359,1.54,0.25,1.5601602481999999
2019-07-22 02:30:00,1.915,0.0,1.915,0.41500000000000004,0,0.41500000000000004,1.5,0.0,1.5,1.925,0.0,1.925,0.41500000000000004,0,0.41500000000000004,1.51,0.0,1.51
2019-07-22 03:00:00,1.833,0.0,1.833,0.433,0,0.433,1.4,0.0,1.4,1.853,0.0,1.853,0.433,0,0.433,1.42,0.0,1.42
2019-07-22 03:30:00,1.8455,0.0,1.8455,0.4355,0,0.4355,1.4100000000000001,0.0,1.4100000000000001,1.8655,0.0,1.8655,0.4355,0,0.4355,1.43,0.0,1.43
2019-07-22 04:00:00,1.8325,0.0,1.8325,0.4325,0,0.4325,1.4,0.0,1.4,1.8525,0.25,1.8692929813,0.4325,0,0.4325,1.42,0.25,1.4418391034
2019-07-22 04:30:00,1.9,0.25,1.9163767897000001,0.44,0,0.44,1.46,0.25,1.4812494726,1.92,0.25,1.9362076335,0.44,0,0.44,1.48,0.25,1.5009663554000001
2019-07-22 05:00:00,1.8935,0.0,1.8935,0.41350000000000003,0,0.41350000000000003,1.48,0.0,1.48,1.9035000000000002,0.0,1.9035000000000002,0.41350000000000003,0,0.41350000000000003,1.49,0.0,1.49
2019-07-22 05:30:00,1.9045,0.0,1.9045,0.49450000000000005,0,0.49450000000000005,1.4100000000000001,0.0,1.4100000000000001,1.9245,0.0,1.9245,0.49450000000000005,0,0.49450000000000005,1.43,0.0,1.43
2019-07-22 06:00:00,1.8980000000000001,0.0,1.8980000000000001,0.498,0,0.498,1.4,0.0,1.4,1.9180000000000001,0.0,1.9180000000000001,0.498,0,0.498,1.42,0.0,1.42
2019-07-22 06:30:00,2.0615,0.0,2.0615,0.49150000000000005,0,0.49150000000000005,1.57,0.0,1.57,2.0815,0.0,2.0815,0.49150000000000005,0,0.49150000000000005,1.5899999999999999,0.0,1.5899999999999999
2019-07-22 07:00:00,2.174,0.0,2.174,0.404,0,0.404,1.77,0.0,1.77,2.194,0.0,2.194,0.404,0,0.404,1.79,0.0,1.79
2019-07-22 07:30:00,2.388,-0.48,2.4357635353,0.308,0,0.308,2.08,-0.48,2.1346662503,2.408,0.63,2.4890488143000002,0.308,0,0.308,2.1,0.63,2.1924643669
2019-07-22 08:00:00,2.4745,0.0,2.4745,0.23450000000000001,0,0.23450000000000001,2.24,0.0,2.24,2.5045,0.0,2.5045,0.23450000000000001,0,0.23450000000000001,2.27,0.0,2.27
2019-07-22 08:30:00,2.541,0.0,2.541,0.171,0,0.171,2.37,0.0,2.37,2.571,0.0,2.571,0.171,0,0.171,2.4,0.0,2.4
2019-07-22 09:00:00,2.5055,0.0,2.5055,0.1855,0,0.1855,2.32,0.0,2.32,2.5355,0.0,2.5355,0.1855,0,0.1855,2.35,0.0,2.35
2019-07-22 09:30:00,2.5385,-0.58,2.6039167133000003,0.1585,0,0.1585,2.38,-0.58,2.4496530367,2.5785,0.53,2.6324061712,0.1585,0,0.1585,2.42,0.53,2.4773574631
2019-07-22 10:00:00,2.502,0.0,2.502,0.10200000000000001,0,0.10200000000000001,2.4,0.0,2.4,2.542,0.0,2.542,0.10200000000000001,0,0.10200000000000001,2.44,0.0,2.44
2019-07-22 10:30:00,2.433,0.0,2.433,0.093,0,0.093,2.34,0.0,2.34,2.453,0.0,2.453,0.093,0,0.093,2.36,0.0,2.36
2019-07-22 11:00:00,2.393,0.0,2.393,0.083,0,0.083,2.31,0.0,2.31,2.423,0.0,2.423,0.083,0,0.083,2.34,0.0,2.34
2019-07-22 11:30:00,2.298,0.0,2.298,0.098,0,0.098,2.2,0.0,2.2,2.328,0.0,2.328,0.098,0,0.098,2.23,0.0,2.23
2019-07-22 12:00:00,2.287,0.0,2.287,0.137,0,0.137,2.15,0.0,2.15,2.307,0.0,2.307,0.137,0,0.137,2.17,0.0,2.17
2019-07-22 12:30:00,2.165,0.0,2.165,0.195,0,0.195,1.97,0.0,1.97,2.195,0.0,2.195,0.195,0,0.195,2.0,0.0,2.0
2019-07-22 13:00:00,2.172,0.0,2.172,0.162,0,0.162,2.01,0.0,2.01,2.202,0.0,2.202,0.162,0,0.162,2.04,0.0,2.04
2019-07-22 13:30:00,2.0765,0.0,2.0765,0.3365,0,0.3365,1.74,0.0,1.74,2.1065,0.0,2.1065,0.3365,0,0.3365,1.77,0.0,1.77
2019-07-22 14:00:00,2.032,-0.55,2.105118524,0.352,0,0.352,1.6800000000000002,-0.55,1.7677386685,2.052,0.52,2.1168618283,0.352,0,0.352,1.7000000000000002,0.52,1.7777513887
2019-07-22 14:30:00,2.0695,-0.56,2.1439286952,0.2495,0,0.2495,1.82,-0.56,1.9042058712,2.0795,0.52,2.1435298575,0.2495,0,0.2495,1.83,0.52,1.9024457942000002
2019-07-22 15:00:00,2.1105,0.0,2.1105,0.2705,0,0.2705,1.8399999999999999,0.0,1.8399999999999999,2.1305,0.0,2.1305,0.2705,0,0.2705,1.8599999999999999,0.0,1.8599999999999999
2019-07-22 15:30:00,2.1795,0.0,2.1795,0.2495,0,0.2495,1.9300000000000002,0.0,1.9300000000000002,2.1995,0.0,2.1995,0.2495,0,0.2495,1.9500000000000002,0.0,1.9500000000000002
2019-07-22 16:00:00,2.1985,0.0,2.1985,0.2585,0,0.2585,1.94,0.0,1.94,2.2185,0.0,2.2185,0.2585,0,0.2585,1.96,0.0,1.96
2019-07-22 16:30:00,2.1965,0.0,2.1965,0.3165,0,0.3165,1.88,0.0,1.88,2.2265,0.0,2.2265,0.3165,0,0.3165,1.9100000000000001,0.0,1.9100000000000001
2019-07-22 17:00:00,2.2325,0.0,2.2325,0.3225,0,0.3225,1.9100000000000001,0.0,1.9100000000000001,2.2525,0.0,2.2525,0.3225,0,0.3225,1.9300000000000002,0.0,1.9300000000000002
2019-07-22 17:30:00,2.3875,-0.52,2.4434721709,0.1975,0,0.1975,2.19,-0.52,2.2508887134,2.3675,0.5700000000000001,2.4351501494,0.1975,0,0.1975,2.17,0.5700000000000001,2.2436131574
2019-07-22 18:00:00,2.4635,-0.5,2.5137287542999998,0.24350000000000002,0,0.24350000000000002,2.22,-0.5,2.2756098084,2.4135,0.58,2.4822131758,0.24350000000000002,0,0.24350000000000002,2.17,0.58,2.2461745257
2019-07-22 18:30:00,2.4130000000000003,-0.51,2.466306753,0.163,0,0.163,2.25,-0.51,2.3070760716,2.363,0.5700000000000001,2.4307753907,0.163,0,0.163,2.2,0.5700000000000001,2.2726416348000003
2019-07-22 19:00:00,2.4255,-0.44,2.4650862561,0.0455,0,0.0455,2.38,-0.44,2.4203305559,2.4555,0.6000000000000001,2.5277421249,0.0455,0,0.0455,2.41,0.6000000000000001,2.4835659846
2019-07-22 19:30:00,2.441,0.0,2.441,0.041,0,0.041,2.4,0.0,2.4,2.471,0.0,2.471,0.041,0,0.041,2.43,0.0,2.43
2019-07-22 20:00:00,2.4985,0.0,2.4985,0.0485,0,0.0485,2.45,0.0,2.45,2.5285,0.0,2.5285,0.0485,0,0.0485,2.48,0.0,2.48
2019-07-22 20:30:00,2.447,0.0,2.447,0.017,0,0.017,2.43,0.0,2.43,2.477,0.0,2.477,0.017,0,0.017,2.46,0.0,2.46
2019-07-22 21:00:00,2.4495,0.0,2.4495,0.0095,0,0.0095,2.44,0.0,2.44,2.4895,0.0,2.4895,0.0095,0,0.0095,2.48,0.0,2.48
2019-07-22 21:30:00,2.4065,0.0,2.4065,0.0165,0,0.0165,2.39,0.0,2.39,2.4365,0.0,2.4365,0.0165,0,0.0165,2.42,0.0,2.42
2019-07-22 22:00:00,2.375,-0.37,2.4036482688,0.015,0,0.015,2.36,-0.37,2.3888281646,2.415,0.77,2.5347830282,0.015,0,0.015,2.4,0.77,2.5204959829
2019-07-22 22:30:00,2.3035,-0.38,2.3346332153000002,0.0035,0,0.0035,2.3,-0.38,2.3311799587,2.3235,0.73,2.4354778279,0.0035,0,0.0035,2.32,0.73,2.4321389763
2019-07-22 23:00:00,2.236,0.0,2.236,0.006,0,0.006,2.23,0.0,2.23,2.266,0.25,2.279749109,0.006,0,0.006,2.26,0.25,2.27378539
2019-07-22 23:30:00,2.115,0.24,2.128573466,0.005,0,0.005,2.11,0.24,2.1236054247,2.145,0.25,2.1595196225,0.005,0,0.005,2.14,0.25,2.154553318
2019-07-23 00:00:00,1.9965000000000002,0.25,2.0120915113,0.0165,0,0.0165,1.98,0.25,1.9957204213000002,2.0265,0.26,2.0431109245,0.0165,0,0.0165,2.01,0.26,2.0267461607
2019-07-23 00:30:00,1.931,0.24,1.9458573946,0.011,0,0.011,1.92,0.24,1.9349418595999999,1.9609999999999999,0.25,1.9768715183,0.011,0,0.011,1.9500000000000002,0.25,1.9659603251000002
2019-07-23 01:00:00,1.9095,0.25,1.9257960043,0.0095,0,0.0095,1.9,0.25,1.9163767897000001,1.9395,0.26,1.9568495727,0.0095,0,0.0095,1.9300000000000002,0.26,1.9474342094
2019-07-23 01:30:00,1.9075000000000002,0.24,1.9225390113,0.0275,0,0.0275,1.88,0.24,1.8952572385000002,1.9275,0.25,1.9436450936,0.0275,0,0.0275,1.9,0.25,1.9163767897000001
2019-07-23 02:00:00,1.8980000000000001,0.24,1.9131136924,0.028,0,0.028,1.87,0.24,1.885338166,1.9180000000000001,0.25,1.9342243924,0.028,0,0.028,1.8900000000000001,0.25,1.9064626931
2019-07-23 02:30:00,1.911,0.0,1.911,0.101,0,0.101,1.81,0.0,1.81,1.921,0.25,1.937199267,0.101,0,0.101,1.82,0.25,1.8370900903
2019-07-23 03:00:00,1.839,0.0,1.839,0.159,0,0.159,1.6800000000000002,0.0,1.6800000000000002,1.859,0.25,1.8757347894,0.159,0,0.159,1.7000000000000002,0.25,1.7182840277
2019-07-23 03:30:00,1.8395000000000001,0.0,1.8395000000000001,0.1395,0,0.1395,1.7000000000000002,0.0,1.7000000000000002,1.8595000000000002,0.0,1.8595000000000002,0.1395,0,0.1395,1.72,0.0,1.72
2019-07-23 04:00:00,1.835,0.25,1.8519516731999999,0.095,0,0.095,1.74,0.25,1.7578680269,1.845,0.26,1.8632297227999999,0.095,0,0.095,1.75,0.26,1.7692088627
2019-07-23 04:30:00,1.8315000000000001,0.25,1.8484837706000001,0.12150000000000001,0,0.12150000000000001,1.71,0.25,1.7281782315,1.8415,0.26,1.8597640307,0.12150000000000001,0,0.12150000000000001,1.72,0.26,1.7395401691
2019-07-23 05:00:00,1.879,0.0,1.879,0.259,0,0.259,1.62,0.0,1.62,1.899,0.0,1.899,0.259,0,0.259,1.6400000000000001,0.0,1.6400000000000001
2019-07-23 05:30:00,1.857,0.0,1.857,0.34700000000000003,0,0.34700000000000003,1.51,0.0,1.51,1.877,0.0,1.877,0.34700000000000003,0,0.34700000000000003,1.53,0.0,1.53
2019-07-23 06:00:00,1.8525,0.25,1.8692929813,0.3225,0,0.3225,1.53,0.25,1.5502902954,1.8625,0.25,1.8792036212,0.3225,0,0.3225,1.54,0.25,1.5601602481999999
2019-07-23 06:30:00,2.0035,0.25,2.0190374563,0.3135,0,0.3135,1.69,0.25,1.7083910559,2.0335,0.25,2.0488099594999998,0.3135,0,0.3135,1.72,0.25,1.7380736463000002
2019-07-23 07:00:00,2.112,0.0,2.112,0.292,0,0.292,1.82,0.0,1.82,2.142,0.0,2.142,0.292,0,0.292,1.85,0.0,1.85
2019-07-23 07:30:00,2.2455,-0.46,2.2921322497,0.17550000000000002,0,0.17550000000000002,2.07,-0.46,2.1204952252,2.2355,0.67,2.333743827,0.17550000000000002,0,0.17550000000000002,2.06,0.67,2.1662179022
2019-07-23 08:00:00,2.2645,0.0,2.2645,0.0945,0,0.0945,2.17,0.0,2.17,2.2945,0.0,2.2945,0.0945,0,0.0945,2.2,0.0,2.2
2019-07-23 08:30:00,2.268,0.0,2.268,0.048,0,0.048,2.22,0.0,2.22,2.2880000000000003,0.0,2.2880000000000003,0.048,0,0.048,2.24,0.0,2.24
2019-07-23 09:00:00,2.196,0.0,2.196,0.116,0,0.116,2.08,0.0,2.08,2.226,0.0,2.226,0.116,0,0.116,2.11,0.0,2.11
2019-07-23 09:30:00,2.219,0.0,2.219,0.229,0,0.229,1.99,0.0,1.99,2.249,0.0,2.249,0.229,0,0.229,2.02,0.0,2.02
2019-07-23 10:00:00,2.0955,0.0,2.0955,0.3255,0,0.3255,1.77,0.0,1.77,2.1155,0.0,2.1155,0.3255,0,0.3255,1.79,0.0,1.79
2019-07-23 10:30:00,2.053,0.0,2.053,0.393,0,0.393,1.6600000000000001,0.0,1.6600000000000001,2.073,0.0,2.073,0.393,0,0.393,1.6800000000000002,0.0,1.6800000000000002
2019-07-23 11:00:00,1.9925000000000002,0.0,1.9925000000000002,0.4525,0,0.4525,1.54,0.0,1.54,2.0125,0.0,2.0125,0.4525,0,0.4525,1.56,0.0,1.56
2019-07-23 11:30:00,1.8945,0.0,1.8945,0.6445000000000001,0,0.6445000000000001,1.25,0.0,1.25,1.9145,0.0,1.9145,0.6445000000000001,0,0.6445000000000001,1.27,0.0,1.27
2019-07-23 12:00:00,1.8675000000000002,-0.26,1.8855121983,0.8775000000000001,0,0.8775000000000001,0.99,-0.26,1.0235721763,1.8775,-0.26,1.8954171704,0.8775000000000001,0,0.8775000000000001,1.0,-0.26,1.0332473082
2019-07-23 12:30:00,1.8235000000000001,-0.26,1.8419425208,0.9735,0,0.9735,0.85,-0.26,0.8888756943,1.8335,-0.26,1.8518429334,0.9735,0,0.9735,0.86,-0.26,0.8984430978
2019-07-23 13:00:00,1.795,-0.25,1.8123258537,0.975,0,0.975,0.8200000000000001,-0.25,0.8572630868000001,1.8050000000000002,-0.25,1.8222307757,0.975,0,0.975,0.8300000000000001,-0.25,0.8668333173
2019-07-23 13:30:00,1.792,0.0,1.792,1.002,0,1.002,0.79,0.0,0.79,1.802,0.0,1.802,1.002,0,1.002,0.8,0.0,0.8
2019-07-23 14:00:00,1.7570000000000001,0.0,1.7570000000000001,0.857,0,0.857,0.9,0.0,0.9,1.767,0.0,1.767,0.857,0,0.857,0.91,0.0,0.91
2019-07-23 14:30:00,1.796,0.0,1.796,0.856,0,0.856,0.9400000000000001,0.0,0.9400000000000001,1.816,0.0,1.816,0.856,0,0.856,0.96,0.0,0.96
2019-07-23 15:00:00,1.8105,0.0,1.8105,0.9605,0,0.9605,0.85,0.0,0.85,1.8205,0.0,1.8205,0.9605,0,0.9605,0.86,0.0,0.86
2019-07-23 15:30:00,1.8599999999999999,0.0,1.8599999999999999,0.9,0,0.9,0.96,0.0,0.96,1.87,0.0,1.87,0.9,0,0.9,0.97,0.0,0.97
2019-07-23 16:00:00,1.8615,0.0,1.8615,0.7815000000000001,0,0.7815000000000001,1.08,0.0,1.08,1.8715000000000002,0.0,1.8715000000000002,0.7815000000000001,0,0.7815000000000001,1.09,0.0,1.09
2019-07-23 16:30:00,1.974,-0.25,1.9897678257,0.634,0,0.634,1.34,-0.25,1.3631214179,1.994,-0.25,2.0096109076,0.634,0,0.634,1.3599999999999999,-0.25,1.3827870407
2019-07-23 17:00:00,2.0715,-0.59,2.1538830632,0.5515,0,0.5515,1.52,-0.59,1.6304907237,2.0915,0.47000000000000003,2.1436586132,0.5515,0,0.5515,1.54,0.47000000000000003,1.6101242188
2019-07-23 17:30:00,2.2075,0.0,2.2075,0.3675,0,0.3675,1.8399999999999999,0.0,1.8399999999999999,2.2275,0.0,2.2275,0.3675,0,0.3675,1.8599999999999999,0.0,1.8599999999999999
2019-07-23 18:00:00,2.3025,0.0,2.3025,0.21250000000000002,0,0.21250000000000002,2.09,0.0,2.09,2.3325,0.0,2.3325,0.21250000000000002,0,0.21250000000000002,2.12,0.0,2.12
2019-07-23 18:30:00,2.3785,0.0,2.3785,0.1685,0,0.1685,2.21,0.0,2.21,2.3985,0.0,2.3985,0.1685,0,0.1685,2.23,0.0,2.23
2019-07-23 19:00:00,2.4455,-0.54,2.5044101601,0.1255,0,0.1255,2.32,-0.54,2.3820159529,2.4755000000000003,0.56,2.5380504822,0.1255,0,0.1255,2.35,0.56,2.4158021442
2019-07-23 19:30:00,2.5375,0.0,2.5375,0.0475,0,0.0475,2.49,0.0,2.49,2.5775,0.0,2.5775,0.0475,0,0.0475,2.5300000000000002,0.0,2.5300000000000002
2019-07-23 20:00:00,2.4945,0.0,2.4945,0.0345,0,0.0345,2.46,0.0,2.46,2.5245,0.0,2.5245,0.0345,0,0.0345,2.49,0.0,2.49
2019-07-23 20:30:00,2.537,0.0,2.537,0.077,0,0.077,2.46,0.0,2.46,2.577,0.0,2.577,0.077,0,0.077,2.5,0.0,2.5
2019-07-23 21:00:00,2.4859999999999998,0.0,2.4859999999999998,0.036000000000000004,0,0.036000000000000004,2.45,0.0,2.45,2.516,0.0,2.516,0.036000000000000004,0,0.036000000000000004,2.48,0.0,2.48
2019-07-23 21:30:00,2.455,0.0,2.455,0.015,0,0.015,2.44,0.0,2.44,2.485,0.0,2.485,0.015,0,0.015,2.47,0.0,2.47
2019-07-23 22:00:00,2.38,0.0,2.38,0.01,0,0.01,2.37,0.0,2.37,2.41,0.0,2.41,0.01,0,0.01,2.4,0.0,2.4
2019-07-23 22:30:00,2.3345000000000002,0.0,2.3345000000000002,0.0145,0,0.0145,2.32,0.0,2.32,2.3545,0.0,2.3545,0.0145,0,0.0145,2.34,0.0,2.34
2019-07-23 23:00:00,2.1945,-0.05,2.1950695319,0.0145,0,0.0145,2.18,-0.05,2.1805733191,2.2145,0.39,2.2485796072,0.0145,0,0.0145,2.2,0.39,2.2343007855
2019-07-23 23:30:00,2.0935,0.0,2.0935,0.0335,0,0.0335,2.06,0.0,2.06,2.1235,0.25,2.1381656274,0.0335,0,0.0335,2.09,0.25,2.1048990475
2019-07-24 00:00:00,2.034,-0.36,2.065612742,0.014,0,0.014,2.02,-0.36,2.0518284529,2.024,0.75,2.1584892865,0.014,0,0.014,2.01,0.75,2.1453671015
2019-07-24 00:30:00,1.991,-0.37,2.0250878993,0.001,0,0.001,1.99,-0.37,2.0241047404,1.971,0.74,2.1053363152,0.001,0,0.001,1.97,0.74,2.1044001521
2019-07-24 01:00:00,1.888,0.25,1.9044799815000002,0.018000000000000002,0,0.018000000000000002,1.87,0.25,1.88663722,1.908,0.26,1.9256334023,0.018000000000000002,0,0.018000000000000002,1.8900000000000001,0.26,1.9077997799
2019-07-24 01:30:00,1.8675000000000002,0.25,1.8841592953,0.0175,0,0.0175,1.85,0.25,1.8668154703000002,1.8875000000000002,0.26,1.9053231353000002,0.0175,0,0.0175,1.87,0.26,1.8879883473999999
2019-07-24 02:00:00,1.8439999999999999,0.27,1.8636619865,0.014,0,0.014,1.83,0.27,1.8498108011,1.8639999999999999,0.28,1.8849127301,0.014,0,0.014,1.85,0.28,1.8710692130000002
2019-07-24 02:30:00,1.846,0.26,1.8642199441,0.026000000000000002,0,0.026000000000000002,1.82,0.26,1.8384776311,1.866,0.26,1.8840265391000002,0.026000000000000002,0,0.026000000000000002,1.8399999999999999,0.26,1.8582787735
2019-07-24 03:00:00,1.7930000000000001,0.26,1.8117530185000001,0.023,0,0.023,1.77,0.26,1.7889941308,1.8130000000000002,0.26,1.8315482522000002,0.023,0,0.023,1.79,0.26,1.808784122
2019-07-24 03:30:00,1.786,0.26,1.8048257534,0.026000000000000002,0,0.026000000000000002,1.76,0.26,1.7791008965000001,1.806,0.27,1.8260711925000002,0.026000000000000002,0,0.026000000000000002,1.78,0.27,1.8003610749
2019-07-24 04:00:00,1.7565,0.26,1.7756385471,0.0165,0,0.0165,1.74,0.26,1.7593180497,1.7865000000000002,0.27,1.8067878265,0.0165,0,0.0165,1.77,0.27,1.7904747974
2019-07-24 04:30:00,1.8485,0.25,1.8653289924,0.0085,0,0.0085,1.8399999999999999,0.25,1.8569060289000001,1.8585,0.25,1.8752392514,0.0085,0,0.0085,1.85,0.25,1.8668154703000002
2019-07-24 05:00:00,1.875,0.0,1.875,0.005,0,0.005,1.87,0.0,1.87,1.895,0.0,1.895,0.005,0,0.005,1.8900000000000001,0.0,1.8900000000000001
2019-07-24 05:30:00,1.8900000000000001,0.0,1.8900000000000001,0.01,0,0.01,1.88,0.0,1.88,1.92,0.24,1.9349418595999999,0.01,0,0.01,1.9100000000000001,0.24,1.9250194804
2019-07-24 06:00:00,1.8820000000000001,0.0,1.8820000000000001,0.022,0,0.022,1.8599999999999999,0.0,1.8599999999999999,1.9020000000000001,0.24,1.9170821579,0.022,0,0.022,1.88,0.24,1.8952572385000002
2019-07-24 06:30:00,2.0105,-0.35000000000000003,2.040737673,0.0405,0,0.0405,1.97,-0.35000000000000003,2.0008498195,2.0305,0.66,2.1350714859,0.0405,0,0.0405,1.99,0.66,2.0965924735
2019-07-24 07:00:00,2.148,0.0,2.148,0.048,0,0.048,2.1,0.0,2.1,2.178,0.0,2.178,0.048,0,0.048,2.13,0.0,2.13
2019-07-24 07:30:00,2.33,0.0,2.33,0.11,0,0.11,2.22,0.0,2.22,2.36,0.0,2.36,0.11,0,0.11,2.25,0.0,2.25
2019-07-24 08:00:00,2.4695,-0.53,2.5257336063,0.0495,0,0.0495,2.42,-0.53,2.4773574631,2.4895,0.62,2.5655428763,0.0495,0,0.0495,2.44,0.62,2.5175384803
2019-07-24 08:30:00,2.459,0.0,2.459,0.069,0,0.069,2.39,0.0,2.39,2.479,0.0,2.479,0.069,0,0.069,2.41,0.0,2.41
2019-07-24 09:00:00,2.406,0.0,2.406,0.146,0,0.146,2.26,0.0,2.26,2.436,0.0,2.436,0.146,0,0.146,2.29,0.0,2.29
2019-07-24 09:30:00,2.4805,0.0,2.4805,0.2305,0,0.2305,2.25,0.0,2.25,2.5105,0.0,2.5105,0.2305,0,0.2305,2.2800000000000002,0.0,2.2800000000000002
2019-07-24 10:00:00,2.2755,0.0,2.2755,0.2655,0,0.2655,2.01,0.0,2.01,2.2955,0.0,2.2955,0.2655,0,0.2655,2.03,0.0,2.03
2019-07-24 10:30:00,2.1815,0.0,2.1815,0.3215,0,0.3215,1.8599999999999999,0.0,1.8599999999999999,2.2015000000000002,0.0,2.2015000000000002,0.3215,0,0.3215,1.88,0.0,1.88
2019-07-24 11:00:00,2.1915,0.0,2.1915,0.4515,0,0.4515,1.74,0.0,1.74,2.2015000000000002,0.0,2.2015000000000002,0.4515,0,0.4515,1.75,0.0,1.75
2019-07-24 11:30:00,2.2865,0.0,2.2865,0.3165,0,0.3165,1.97,0.0,1.97,2.2965,0.0,2.2965,0.3165,0,0.3165,1.98,0.0,1.98
2019-07-24 12:00:00,2.169,0.0,2.169,0.46900000000000003,0,0.46900000000000003,1.7000000000000002,0.0,1.7000000000000002,2.179,0.0,2.179,0.46900000000000003,0,0.46900000000000003,1.71,0.0,1.71
2019-07-24 12:30:00,2.1505,0.0,2.1505,0.6305000000000001,0,0.6305000000000001,1.52,0.0,1.52,2.1705,0.0,2.1705,0.6305000000000001,0,0.6305000000000001,1.54,0.0,1.54
2019-07-24 13:00:00,2.023,0.0,2.023,0.733,0,0.733,1.29,0.0,1.29,2.033,0.0,2.033,0.733,0,0.733,1.3,0.0,1.3
2019-07-24 13:30:00,2.056,0.0,2.056,0.736,0,0.736,1.32,0.0,1.32,2.066,0.0,2.066,0.736,0,0.736,1.33,0.0,1.33
2019-07-24 14:00:00,1.9145,0.0,1.9145,1.0045,0,1.0045,0.91,0.0,0.91,1.9145,0.0,1.9145,1.0045,0,1.0045,0.91,0.0,0.91
2019-07-24 14:30:00,1.9415,0.0,1.9415,0.8615,0,0.8615,1.08,0.0,1.08,1.9515,0.0,1.9515,0.8615,0,0.8615,1.09,0.0,1.09
2019-07-24 15:00:00,2.024,0.0,2.024,0.784,0,0.784,1.24,0.0,1.24,2.034,0.0,2.034,0.784,0,0.784,1.25,0.0,1.25
2019-07-24 15:30:00,1.947,0.0,1.947,0.8170000000000001,0,0.8170000000000001,1.13,0.0,1.13,1.957,0.0,1.957,0.8170000000000001,0,0.8170000000000001,1.1400000000000001,0.0,1.1400000000000001
2019-07-24 16:00:00,2.073,-0.26,2.0892412498,0.603,0,0.603,1.47,-0.26,1.4928161307,2.083,-0.25,2.0979487601,0.603,0,0.603,1.48,-0.25,1.5009663554000001
2019-07-24 16:30:00,2.158,-0.25,2.1724327377,0.668,0,0.668,1.49,-0.25,1.5108275878000001,2.178,0.0,2.178,0.668,0,0.668,1.51,0.0,1.51
2019-07-24 17:00:00,2.2720000000000002,-0.26,2.2868283713,0.552,0,0.552,1.72,-0.26,1.7395401691,2.292,-0.26,2.3066998071,0.552,0,0.552,1.74,-0.26,1.7593180497
2019-07-24 17:30:00,2.2885,0.0,2.2885,0.3285,0,0.3285,1.96,0.0,1.96,2.3085,0.0,2.3085,0.3285,0,0.3285,1.98,0.0,1.98
2019-07-24 18:00:00,2.3085,0.0,2.3085,0.2785,0,0.2785,2.03,0.0,2.03,2.3385,0.0,2.3385,0.2785,0,0.2785,2.06,0.0,2.06
2019-07-24 18:30:00,2.407,0.0,2.407,0.247,0,0.247,2.16,0.0,2.16,2.437,0.0,2.437,0.247,0,0.247,2.19,0.0,2.19
2019-07-24 19:00:00,2.3835,0.0,2.3835,0.21350000000000002,0,0.21350000000000002,2.17,0.0,2.17,2.4135,0.0,2.4135,0.21350000000000002,0,0.21350000000000002,2.2,0.0,2.2
2019-07-24 19:30:00,2.3455,-0.48,2.3941115784,0.17550000000000002,0,0.17550000000000002,2.17,-0.48,2.2224535991,2.3755,0.6000000000000001,2.4501020897,0.17550000000000002,0,0.17550000000000002,2.2,0.6000000000000001,2.2803508502
2019-07-24 20:00:00,2.3545,-0.49,2.4049470368,0.21450000000000002,0,0.21450000000000002,2.14,-0.49,2.1953815158,2.3745,0.61,2.4516015684,0.21450000000000002,0,0.21450000000000002,2.16,0.61,2.2444821229
2019-07-24 20:30:00,2.4939999999999998,0.0,2.4939999999999998,0.154,0,0.154,2.34,0.0,2.34,2.534,0.0,2.534,0.154,0,0.154,2.38,0.0,2.38
2019-07-24 21:00:00,2.4385,0.0,2.4385,0.1685,0,0.1685,2.27,0.0,2.27,2.4585,0.0,2.4585,0.1685,0,0.1685,2.29,0.0,2.29
2019-07-24 21:30:00,2.4465,0.0,2.4465,0.2265,0,0.2265,2.22,0.0,2.22,2.4765,0.0,2.4765,0.2265,0,0.2265,2.25,0.0,2.25
2019-07-24 22:00:00,2.3635,0.0,2.3635,0.3135,0,0.3135,2.05,0.0,2.05,2.3835,0.25,2.3965751084,0.3135,0,0.3135,2.07,0.25,2.085041966
2019-07-24 22:30:00,2.2880000000000003,0.25,2.3016176919999998,0.338,0,0.338,1.9500000000000002,0.25,1.9659603251000002,2.308,0.25,2.3215003769,0.338,0,0.338,1.97,0.25,1.9857995871
2019-07-24 23:00:00,2.2155,0.0,2.2155,0.3155,0,0.3155,1.9,0.0,1.9,2.2355,0.0,2.2355,0.3155,0,0.3155,1.92,0.0,1.92
2019-07-24 23:30:00,2.0705,-0.28,2.0893468477,0.2705,0,0.2705,1.8,-0.28,1.8216476059,2.1005,0.30000000000000004,2.1218153195,0.2705,0,0.2705,1.83,0.30000000000000004,1.8544271353
2019-07-25 00:00:00,1.9725000000000001,0.0,1.9725000000000001,0.3425,0,0.3425,1.63,0.0,1.63,1.9925000000000002,0.0,1.9925000000000002,0.3425,0,0.3425,1.65,0.0,1.65
2019-07-25 00:30:00,1.945,0.0,1.945,0.435,0,0.435,1.51,0.0,1.51,1.9649999999999999,0.25,1.9808394685000001,0.435,0,0.435,1.53,0.25,1.5502902954
2019-07-25 01:00:00,1.9060000000000001,-0.39,1.9454911976,0.396,0,0.396,1.51,-0.39,1.5595512175000001,1.9260000000000002,0.73,2.0597028912,0.396,0,0.396,1.53,0.73,1.6952285982
2019-07-25 01:30:00,1.889,0.25,1.9054713328,0.389,0,0.389,1.5,0.25,1.5206906326,1.909,0.26,1.9266242498000001,0.389,0,0.389,1.52,0.26,1.5420765221
2019-07-25 02:00:00,1.8575,0.25,1.8742481826000001,0.4975,0,0.4975,1.3599999999999999,0.25,1.3827870407,1.8675000000000002,0.26,1.8855121983,0.4975,0,0.4975,1.37,0.26,1.3944532979
2019-07-25 02:30:00,1.8715000000000002,0.25,1.8881240028000001,0.49150000000000005,0,0.49150000000000005,1.38,0.25,1.4024621207,1.8915000000000002,0.25,1.9079497504,0.49150000000000005,0,0.49150000000000005,1.4,0.25,1.4221462652999999
2019-07-25 03:00:00,1.845,0.25,1.8618606285000001,0.435,0,0.435,1.4100000000000001,0.25,1.4319916201,1.865,0.26,1.8830361122000001,0.435,0,0.435,1.43,0.26,1.4534441854
2019-07-25 03:30:00,1.8385,0.0,1.8385,0.5985,0,0.5985,1.24,0.0,1.24,1.8485,0.0,1.8485,0.5985,0,0.5985,1.25,0.0,1.25
2019-07-25 04:00:00,1.8045,0.0,1.8045,0.5445,0,0.5445,1.26,0.0,1.26,1.8245,0.0,1.8245,0.5445,0,0.5445,1.28,0.0,1.28
2019-07-25 04:30:00,1.867,0.0,1.867,0.537,0,0.537,1.33,0.0,1.33,1.877,0.0,1.877,0.537,0,0.537,1.34,0.0,1.34
2019-07-25 05:00:00,1.891,0.0,1.891,0.421,0,0.421,1.47,0.0,1.47,1.911,0.0,1.911,0.421,0,0.421,1.49,0.0,1.49
2019-07-25 05:30:00,1.88,0.0,1.88,0.37,0,0.37,1.51,0.0,1.51,1.9,0.0,1.9,0.37,0,0.37,1.53,0.0,1.53
2019-07-25 06:00:00,1.8845,0.25,1.9010103235,0.3945,0,0.3945,1.49,0.25,1.5108275878000001,1.8945,0.25,1.9109239257000001,0.3945,0,0.3945,1.5,0.25,1.5206906326
2019-07-25 06:30:00,1.9915,0.25,2.007130352,0.35150000000000003,0,0.35150000000000003,1.6400000000000001,0.25,1.6589454482,2.0115,0.25,2.0269761345,0.35150000000000003,0,0.35150000000000003,1.6600000000000001,0.25,1.6787197503
2019-07-25 07:00:00,2.122,0.05,2.1225889852,0.302,0,0.302,1.82,0.05,1.8206866836,2.132,0.31,2.1544196434,0.302,0,0.302,1.83,0.31,1.8560711193000001
2019-07-25 07:30:00,2.2825,0.0,2.2825,0.3125,0,0.3125,1.97,0.0,1.97,2.3025,0.0,2.3025,0.3125,0,0.3125,1.99,0.0,1.99
2019-07-25 08:00:00,2.287,0.0,2.287,0.307,0,0.307,1.98,0.0,1.98,2.317,0.45,2.3602942613,0.307,0,0.307,2.01,0.45,2.0597572673
2019-07-25 08:30:00,2.2635,0.0,2.2635,0.4035,0,0.4035,1.8599999999999999,0.0,1.8599999999999999,2.2935,0.0,2.2935,0.4035,0,0.4035,1.8900000000000001,0.0,1.8900000000000001
2019-07-25 09:00:00,2.2745,0.0,2.2745,0.42450000000000004,0,0.42450000000000004,1.85,0.0,1.85,2.2945,0.0,2.2945,0.42450000000000004,0,0.42450000000000004,1.87,0.0,1.87
2019-07-25 09:30:00,2.259,0.0,2.259,0.599,0,0.599,1.6600000000000001,0.0,1.6600000000000001,2.279,0.0,2.279,0.599,0,0.599,1.6800000000000002,0.0,1.6800000000000002
2019-07-25 10:00:00,2.143,0.0,2.143,0.713,0,0.713,1.43,0.0,1.43,2.153,0.0,2.153,0.713,0,0.713,1.44,0.0,1.44
2019-07-25 10:30:00,2.1415,0.0,2.1415,0.8715,0,0.8715,1.27,0.0,1.27,2.1515,0.0,2.1515,0.8715,0,0.8715,1.28,0.0,1.28
2019-07-25 11:00:00,1.9455,0.0,1.9455,0.9255,0,0.9255,1.02,0.0,1.02,1.9555,0.0,1.9555,0.9255,0,0.9255,1.03,0.0,1.03
2019-07-25 11:30:00,1.974,0.0,1.974,0.9540000000000001,0,0.9540000000000001,1.02,0.0,1.02,1.984,0.0,1.984,0.9540000000000001,0,0.9540000000000001,1.03,0.0,1.03
2019-07-25 12:00:00,1.931,0.0,1.931,0.9410000000000001,0,0.9410000000000001,0.99,0.0,0.99,1.941,0.0,1.941,0.9410000000000001,0,0.9410000000000001,1.0,0.0,1.0
2019-07-25 12:30:00,1.9195000000000002,0.0,1.9195000000000002,1.0495,0,1.0495,0.87,0.0,0.87,1.9295,-0.25,1.9456284974,1.0495,0,1.0495,0.88,-0.25,0.9148223871000001
2019-07-25 13:00:00,1.979,-0.25,1.9947283023,1.019,0,1.019,0.96,-0.25,0.9920181450000001,1.999,-0.25,2.014572163,1.019,0,1.019,0.98,-0.25,1.0113851887
2019-07-25 13:30:00,1.99,0.0,1.99,0.8300000000000001,0,0.8300000000000001,1.16,0.0,1.16,2.0,0.0,2.0,0.8300000000000001,0,0.8300000000000001,1.17,0.0,1.17
2019-07-25 14:00:00,1.9525000000000001,0.0,1.9525000000000001,0.5325,0,0.5325,1.42,0.0,1.42,1.9725000000000001,0.0,1.9725000000000001,0.5325,0,0.5325,1.44,0.0,1.44
2019-07-25 14:30:00,2.0535,-0.30000000000000004,2.0752981111,0.5835,0,0.5835,1.47,-0.30000000000000004,1.50029997,2.0735,0.0,2.0735,0.5835,0,0.5835,1.49,0.0,1.49
2019-07-25 15:00:00,2.183,0.0,2.183,0.513,0,0.513,1.67,0.0,1.67,2.203,0.0,2.203,0.513,0,0.513,1.69,0.0,1.69
2019-07-25 15:30:00,2.1965,0.0,2.1965,0.35650000000000004,0,0.35650000000000004,1.8399999999999999,0.0,1.8399999999999999,2.2265,0.0,2.2265,0.35650000000000004,0,0.35650000000000004,1.87,0.0,1.87
2019-07-25 16:00:00,2.363,0.0,2.363,0.403,0,0.403,1.96,0.0,1.96,2.383,0.0,2.383,0.403,0,0.403,1.98,0.0,1.98
2019-07-25 16:30:00,2.316,-0.25,2.3294540133,0.446,0,0.446,1.87,-0.25,1.88663722,2.346,0.0,2.346,0.446,0,0.446,1.9,0.0,1.9
2019-07-25 17:00:00,2.45,-0.25,2.4627220712,0.51,0,0.51,1.94,-0.25,1.9560419218,2.47,-0.26,2.4836465127,0.51,0,0.51,1.96,-0.26,1.9771696943000001
2019-07-25 17:30:00,2.512,0.0,2.512,0.542,0,0.542,1.97,0.0,1.97,2.532,0.0,2.532,0.542,0,0.542,1.99,0.0,1.99
2019-07-25 18:00:00,2.5915,0.0,2.5915,0.5015000000000001,0,0.5015000000000001,2.09,0.0,2.09,2.6115,0.0,2.6115,0.5015000000000001,0,0.5015000000000001,2.11,0.0,2.11
2019-07-25 18:30:00,2.5545,0.0,2.5545,0.49450000000000005,0,0.49450000000000005,2.06,0.0,2.06,2.5845000000000002,0.0,2.5845000000000002,0.49450000000000005,0,0.49450000000000005,2.09,0.0,2.09
2019-07-25 19:00:00,2.4455,0.0,2.4455,0.5055000000000001,0,0.5055000000000001,1.94,0.0,1.94,2.4655,0.0,2.4655,0.5055000000000001,0,0.5055000000000001,1.96,0.0,1.96
2019-07-25 19:30:00,2.4495,0.0,2.4495,0.48950000000000005,0,0.48950000000000005,1.96,0.0,1.96,2.4795,0.0,2.4795,0.48950000000000005,0,0.48950000000000005,1.99,0.0,1.99
2019-07-25 20:00:00,2.3955,0.0,2.3955,0.4455,0,0.4455,1.9500000000000002,0.0,1.9500000000000002,2.4155,0.0,2.4155,0.4455,0,0.4455,1.97,0.0,1.97
2019-07-25 20:30:00,2.3985,-0.44,2.4385246052,0.42850000000000005,0,0.42850000000000005,1.97,-0.44,2.0185390757,2.4185,0.7000000000000001,2.5177653286,0.42850000000000005,0,0.42850000000000005,1.99,0.7000000000000001,2.1095260131
2019-07-25 21:00:00,2.391,0.0,2.391,0.421,0,0.421,1.97,0.0,1.97,2.411,0.0,2.411,0.421,0,0.421,1.99,0.0,1.99
2019-07-25 21:30:00,2.3115,0.0,2.3115,0.35150000000000003,0,0.35150000000000003,1.96,0.0,1.96,2.3415,0.25,2.3548083255,0.35150000000000003,0,0.35150000000000003,1.99,0.25,2.0056420418
2019-07-25 22:00:00,2.3155,0.0,2.3155,0.2755,0,0.2755,2.04,0.0,2.04,2.3455,0.25,2.3587857575,0.2755,0,0.2755,2.07,0.25,2.085041966
2019-07-25 22:30:00,2.217,0.25,2.2310510976,0.227,0,0.227,1.99,0.25,2.0056420418,2.237,0.26,2.2520588357999998,0.227,0,0.227,2.01,0.26,2.0267461607
2019-07-25 23:00:00,2.0995,0.25,2.1143321049,0.2795,0,0.2795,1.82,0.25,1.8370900903,2.1295,0.26,2.1453135552,0.2795,0,0.2795,1.85,0.26,1.8681809334000001
2019-07-25 23:30:00,2.0255,0.26,2.0421190587,0.24550000000000002,0,0.24550000000000002,1.78,0.26,1.7988885457000001,2.0455,0.28,2.0645750773,0.24550000000000002,0,0.24550000000000002,1.8,0.28,1.8216476059
2019-07-26 00:00:00,1.9125,0.27,1.9314647939,0.24250000000000002,0,0.24250000000000002,1.67,0.27,1.6916855499999999,1.9325,0.26,1.949911857,0.24250000000000002,0,0.24250000000000002,1.69,0.26,1.7098830369
2019-07-26 00:30:00,1.9395,0.25,1.9555460235000002,0.2795,0,0.2795,1.6600000000000001,0.25,1.6787197503,1.9595,0.26,1.9766740374,0.2795,0,0.2795,1.6800000000000002,0.26,1.7000000000000002
2019-07-26 01:00:00,1.843,0.25,1.8598787595,0.273,0,0.273,1.57,0.25,1.589779859,1.863,0.26,1.8810552889,0.273,0,0.273,1.5899999999999999,0.26,1.6111176245
2019-07-26 01:30:00,1.8805,0.25,1.8970451365,0.2705,0,0.2705,1.6099999999999999,0.25,1.6292943258,1.9005,0.26,1.9182023486,0.2705,0,0.2705,1.63,0.26,1.6506059493
2019-07-26 02:00:00,1.8679999999999999,0.25,1.8846548756,0.258,0,0.258,1.6099999999999999,0.25,1.6292943258,1.888,0.26,1.9058184594,0.258,0,0.258,1.63,0.26,1.6506059493
2019-07-26 02:30:00,1.842,0.25,1.8588878395,0.182,0,0.182,1.6600000000000001,0.25,1.6787197503,1.862,0.27,1.8814738903000001,0.182,0,0.182,1.6800000000000002,0.27,1.7015581095
2019-07-26 03:00:00,1.812,0.26,1.8305583848,0.122,0,0.122,1.69,0.26,1.7098830369,1.832,0.26,1.8503578032,0.122,0,0.122,1.71,0.26,1.7296531444
2019-07-26 03:30:00,1.824,0.26,1.8424375159,0.094,0,0.094,1.73,0.26,1.7494284781,1.8439999999999999,0.26,1.862239512,0.094,0,0.094,1.75,0.26,1.7692088627
2019-07-26 04:00:00,1.8335,0.26,1.8518429334,0.21350000000000002,0,0.21350000000000002,1.62,0.26,1.6407315442,1.8435000000000001,0.27,1.863167263,0.21350000000000002,0,0.21350000000000002,1.63,0.27,1.6522106402999999
2019-07-26 04:30:00,1.8515000000000001,0.25,1.8683019697,0.2215,0,0.2215,1.63,0.25,1.6490603385,1.8615,0.25,1.8782125146,0.2215,0,0.2215,1.6400000000000001,0.25,1.6589454482
2019-07-26 05:00:00,1.8805,0.26,1.8983888564,0.1905,0,0.1905,1.69,0.26,1.7098830369,1.9005,0.26,1.9182023486,0.1905,0,0.1905,1.71,0.26,1.7296531444
2019-07-26 05:30:00,1.826,0.26,1.8444175232000002,0.096,0,0.096,1.73,0.26,1.7494284781,1.8359999999999999,0.27,1.85574675,0.096,0,0.096,1.74,0.27,1.7608236709
2019-07-26 06:00:00,1.8435000000000001,0.26,1.8617444105,0.1135,0,0.1135,1.73,0.26,1.7494284781,1.8635000000000002,0.27,1.8829583771,0.1135,0,0.1135,1.75,0.27,1.7707060739
2019-07-26 06:30:00,1.9545,-0.02,1.9546023253,0.1545,0,0.1545,1.8,-0.02,1.8001111077,1.9745,0.44,2.0229311036,0.1545,0,0.1545,1.82,0.44,1.8724315742000002
2019-07-26 07:00:00,2.071,0.26,2.0872568122,0.131,0,0.131,1.94,0.26,1.9573451407,2.091,0.27,2.108359789,0.131,0,0.131,1.96,0.27,1.9785095400000001
2019-07-26 07:30:00,2.156,-0.03,2.1562087097,0.106,0,0.106,2.05,-0.03,2.0502195004,2.186,0.36,2.2154448763,0.106,0,0.106,2.08,0.36,2.1109239683
2019-07-26 08:00:00,2.2765,0.0,2.2765,0.1265,0,0.1265,2.15,0.0,2.15,2.2965,0.0,2.2965,0.1265,0,0.1265,2.17,0.0,2.17
2019-07-26 08:30:00,2.2755,0.0,2.2755,0.1555,0,0.1555,2.12,0.0,2.12,2.3055,0.0,2.3055,0.1555,0,0.1555,2.15,0.0,2.15
2019-07-26 09:00:00,2.2285,0.0,2.2285,0.23850000000000002,0,0.23850000000000002,1.99,0.0,1.99,2.2385,0.0,2.2385,0.23850000000000002,0,0.23850000000000002,2.0,0.0,2.0
2019-07-26 09:30:00,2.246,0.0,2.246,0.556,0,0.556,1.69,0.0,1.69,2.266,0.0,2.266,0.556,0,0.556,1.71,0.0,1.71
2019-07-26 10:00:00,2.2965,0.0,2.2965,0.3765,0,0.3765,1.92,0.0,1.92,2.3165,0.0,2.3165,0.3765,0,0.3765,1.94,0.0,1.94
2019-07-26 10:30:00,2.197,-0.53,2.2600241149,0.457,0,0.457,1.74,-0.53,1.8189282559,2.147,0.5700000000000001,2.2213754748,0.457,0,0.457,1.69,0.5700000000000001,1.7835358141
2019-07-26 11:00:00,2.253,-0.5,2.3078147673,0.513,0,0.513,1.74,-0.5,1.8104143172,2.183,0.63,2.2720891268,0.513,0,0.513,1.67,0.63,1.7848809484000001
2019-07-26 11:30:00,2.2385,-0.54,2.3027119338,0.34850000000000003,0,0.34850000000000003,1.8900000000000001,-0.54,1.9656296701,2.1785,0.5700000000000001,2.251835307,0.34850000000000003,0,0.34850000000000003,1.83,0.5700000000000001,1.9167159414000001
2019-07-26 12:00:00,2.279,-0.53,2.3398164458,0.249,0,0.249,2.03,-0.53,2.0980467106,2.229,0.6000000000000001,2.3083416125,0.249,0,0.249,1.98,0.6000000000000001,2.0689127579
2019-07-26 12:30:00,2.2720000000000002,-0.54,2.3352909883,0.292,0,0.292,1.98,-0.54,2.0523157652,2.212,0.6000000000000001,2.2919301909,0.292,0,0.292,1.92,0.6000000000000001,2.0115665537
2019-07-26 13:00:00,2.217,-0.54,2.2818170391,0.34700000000000003,0,0.34700000000000003,1.87,-0.54,1.9464069461,2.167,0.58,2.2432763985,0.34700000000000003,0,0.34700000000000003,1.82,0.58,1.9101832373
2019-07-26 13:30:00,2.093,0.0,2.093,0.533,0,0.533,1.56,0.0,1.56,2.113,0.0,2.113,0.533,0,0.533,1.58,0.0,1.58
2019-07-26 14:00:00,1.986,0.0,1.986,0.536,0,0.536,1.45,0.0,1.45,2.006,0.0,2.006,0.536,0,0.536,1.47,0.0,1.47
2019-07-26 14:30:00,1.9495,0.0,1.9495,0.5195000000000001,0,0.5195000000000001,1.43,0.0,1.43,1.9695,0.0,1.9695,0.5195000000000001,0,0.5195000000000001,1.45,0.0,1.45
2019-07-26 15:00:00,1.9140000000000001,0.0,1.9140000000000001,0.724,0,0.724,1.19,0.0,1.19,1.924,0.0,1.924,0.724,0,0.724,1.2,0.0,1.2
2019-07-26 15:30:00,1.8545,0.0,1.8545,0.6845,0,0.6845,1.17,0.0,1.17,1.8645,0.0,1.8645,0.6845,0,0.6845,1.18,0.0,1.18
2019-07-26 16:00:00,1.8695,0.0,1.8695,0.7295,0,0.7295,1.1400000000000001,0.0,1.1400000000000001,1.8795000000000002,0.0,1.8795000000000002,0.7295,0,0.7295,1.15,0.0,1.15
2019-07-26 16:30:00,2.009,-0.52,2.0752062548,0.46900000000000003,0,0.46900000000000003,1.54,-0.52,1.6254230219,1.959,0.53,2.0294287374,0.46900000000000003,0,0.46900000000000003,1.49,0.53,1.5814550262
2019-07-26 17:00:00,2.1455,0.0,2.1455,0.29550000000000004,0,0.29550000000000004,1.85,0.0,1.85,2.1755,0.0,2.1755,0.29550000000000004,0,0.29550000000000004,1.88,0.0,1.88
2019-07-26 17:30:00,2.234,0.0,2.234,0.324,0,0.324,1.9100000000000001,0.0,1.9100000000000001,2.254,0.0,2.254,0.324,0,0.324,1.9300000000000002,0.0,1.9300000000000002
2019-07-26 18:00:00,2.243,0.0,2.243,0.373,0,0.373,1.87,0.0,1.87,2.273,0.0,2.273,0.373,0,0.373,1.9,0.0,1.9
2019-07-26 18:30:00,2.386,0.0,2.386,0.246,0,0.246,2.14,0.0,2.14,2.406,0.0,2.406,0.246,0,0.246,2.16,0.0,2.16
2019-07-26 19:00:00,2.4955,0.0,2.4955,0.1655,0,0.1655,2.33,0.0,2.33,2.5155000000000003,0.0,2.5155000000000003,0.1655,0,0.1655,2.35,0.0,2.35
2019-07-26 19:30:00,2.4855,0.0,2.4855,0.1155,0,0.1155,2.37,0.0,2.37,2.5155000000000003,0.0,2.5155000000000003,0.1155,0,0.1155,2.4,0.0,2.4
2019-07-26 20:00:00,2.4755000000000003,0.0,2.4755000000000003,0.0655,0,0.0655,2.41,0.0,2.41,2.5055,0.0,2.5055,0.0655,0,0.0655,2.44,0.0,2.44
2019-07-26 20:30:00,2.4125,0.0,2.4125,0.0625,0,0.0625,2.35,0.0,2.35,2.4325,0.0,2.4325,0.0625,0,0.0625,2.37,0.0,2.37
2019-07-26 21:00:00,2.379,0.0,2.379,0.039,0,0.039,2.34,0.0,2.34,2.409,0.0,2.409,0.039,0,0.039,2.37,0.0,2.37
2019-07-26 21:30:00,2.387,0.0,2.387,0.017,0,0.017,2.37,0.0,2.37,2.427,0.0,2.427,0.017,0,0.017,2.41,0.0,2.41
2019-07-26 22:00:00,2.378,0.0,2.378,0.018000000000000002,0,0.018000000000000002,2.36,0.0,2.36,2.408,0.25,2.4209427916,0.018000000000000002,0,0.018000000000000002,2.39,0.25,2.4030397417
2019-07-26 22:30:00,2.243,0.22,2.2537632972,0.003,0,0.003,2.24,0.22,2.2507776434,2.273,0.29,2.2914251024,0.003,0,0.003,2.27,0.29,2.2884492566
2019-07-26 23:00:00,2.143,0.27,2.1599418974,0.003,0,0.003,2.14,0.27,2.156965461,2.163,0.28,2.181047684,0.003,0,0.003,2.16,0.28,2.1780725424
2019-07-26 23:30:00,2.05,0.19,2.0587860501,0.01,0,0.01,2.04,0.19,2.0488289338,2.07,0.37,2.1028076469,0.01,0,0.01,2.06,0.37,2.0929644049
2019-07-27 00:00:00,1.9595,0.27,1.9780142189,0.0195,0,0.0195,1.94,0.27,1.9586985475,1.9895,0.28,2.0091068289,0.0195,0,0.0195,1.97,0.28,1.9897989848000002
2019-07-27 00:30:00,1.9315,0.28,1.9516895885,0.0115,0,0.0115,1.92,0.28,1.9403092537000002,1.9515,0.29,1.9729298644000002,0.0115,0,0.0115,1.94,0.29,1.9615555052
2019-07-27 01:00:00,1.857,0.28,1.8779906816,0.037,0,0.037,1.82,0.28,1.8414125013,1.887,0.29,1.9091540011,0.037,0,0.037,1.85,0.29,1.8725917868000002
2019-07-27 01:30:00,1.845,0.28,1.8661256657,0.015,0,0.015,1.83,0.28,1.8512968428,1.875,0.29,1.8972941259,0.015,0,0.015,1.8599999999999999,0.29,1.8824717792999999
2019-07-27 02:00:00,1.8505,0.27,1.8700936474,0.0205,0,0.0205,1.83,0.27,1.8498108011,1.8705,0.28,1.8913408603000001,0.0205,0,0.0205,1.85,0.28,1.8710692130000002
2019-07-27 02:30:00,1.8205,0.25,1.8375854402,0.0205,0,0.0205,1.8,0.25,1.8172781845000001,1.8405,0.25,1.8574014778999999,0.0205,0,0.0205,1.82,0.25,1.8370900903
2019-07-27 03:00:00,1.7955,0.23,1.8101713316999999,0.025500000000000002,0,0.025500000000000002,1.77,0.23,1.7848809484000001,1.8054999999999999,0.31,1.8319198263,0.025500000000000002,0,0.025500000000000002,1.78,0.31,1.8067927385
2019-07-27 03:30:00,1.7835,0.30000000000000004,1.8085552936,0.0335,0,0.0335,1.75,0.30000000000000004,1.7755280905,1.7835,0.31,1.810240937,0.0335,0,0.0335,1.75,0.31,1.7772450591000002
2019-07-27 04:00:00,1.7775,0.27,1.7978893876000002,0.0275,0,0.0275,1.75,0.27,1.7707060739,1.7875,0.28,1.8092971702,0.0275,0,0.0275,1.76,0.28,1.7821335528
2019-07-27 04:30:00,1.8,0.28,1.8216476059,0.01,0,0.01,1.79,0.28,1.8117670932,1.81,0.30000000000000004,1.8346934349000001,0.01,0,0.01,1.8,0.30000000000000004,1.8248287590999999
2019-07-27 05:00:00,1.8,0.26,1.8186808406,0.01,0,0.01,1.79,0.26,1.808784122,1.82,0.27,1.8399184765,0.01,0,0.01,1.81,0.27,1.8300273222
2019-07-27 05:30:00,1.822,0.26,1.8404575518000001,0.012,0,0.012,1.81,0.26,1.828578683,1.842,0.27,1.8616831094,0.012,0,0.012,1.83,0.27,1.8498108011
2019-07-27 06:00:00,1.833,0.26,1.8513478874,0.013000000000000001,0,0.013000000000000001,1.82,0.26,1.8384776311,1.853,0.26,1.8711517843,0.013000000000000001,0,0.013000000000000001,1.8399999999999999,0.26,1.8582787735
2019-07-27 06:30:00,1.909,0.25,1.9253002363,0.019,0,0.019,1.8900000000000001,0.25,1.9064626931,1.929,0.25,1.9451326433,0.019,0,0.019,1.9100000000000001,0.25,1.9262917744
2019-07-27 07:00:00,1.9745,0.26,1.9915446894,0.0245,0,0.0245,1.9500000000000002,0.26,1.9672569736,1.9945,0.25,2.0101070245,0.0245,0,0.0245,1.97,0.25,1.9857995871
2019-07-27 07:30:00,2.04,0.25,2.0552615405,0.02,0,0.02,2.02,0.25,2.0354115063,2.05,0.25,2.0651876428,0.02,0,0.02,2.03,0.25,2.0453361582
2019-07-27 08:00:00,2.0855,0.0,2.0855,0.035500000000000004,0,0.035500000000000004,2.05,0.0,2.05,2.1055,0.25,2.1202901334,0.035500000000000004,0,0.035500000000000004,2.07,0.25,2.085041966
2019-07-27 08:30:00,2.1145,-0.44,2.1597940295,0.0545,0,0.0545,2.06,-0.44,2.1064662352,2.1345,0.65,2.231275476,0.0545,0,0.0545,2.08,0.65,2.1791970999
2019-07-27 09:00:00,2.0895,0.0,2.0895,0.17950000000000002,0,0.17950000000000002,1.9100000000000001,0.0,1.9100000000000001,2.1095,0.0,2.1095,0.17950000000000002,0,0.17950000000000002,1.9300000000000002,0.0,1.9300000000000002
2019-07-27 09:30:00,2.114,0.0,2.114,0.17400000000000002,0,0.17400000000000002,1.94,0.0,1.94,2.134,0.0,2.134,0.17400000000000002,0,0.17400000000000002,1.96,0.0,1.96
2019-07-27 10:00:00,2.044,0.0,2.044,0.334,0,0.334,1.71,0.0,1.71,2.064,0.0,2.064,0.334,0,0.334,1.73,0.0,1.73
2019-07-27 10:30:00,2.0025,-0.42,2.0460709299,0.3725,0,0.3725,1.63,-0.42,1.6832409216,2.0225,0.6900000000000001,2.1369619206,0.3725,0,0.3725,1.65,0.6900000000000001,1.7884630273000002
2019-07-27 11:00:00,1.9775,-0.44,2.0258593855,0.42750000000000005,0,0.42750000000000005,1.55,-0.44,1.6112417572000002,1.9475,0.65,2.0531089231,0.42750000000000005,0,0.42750000000000005,1.52,0.65,1.6531485112
2019-07-27 11:30:00,1.9015,0.0,1.9015,0.5815,0,0.5815,1.32,0.0,1.32,1.9215,0.0,1.9215,0.5815,0,0.5815,1.34,0.0,1.34
2019-07-27 12:00:00,1.819,0.0,1.819,0.789,0,0.789,1.03,0.0,1.03,1.8290000000000002,0.0,1.8290000000000002,0.789,0,0.789,1.04,0.0,1.04
2019-07-27 12:30:00,1.811,0.0,1.811,0.801,0,0.801,1.01,0.0,1.01,1.811,0.0,1.811,0.801,0,0.801,1.01,0.0,1.01
2019-07-27 13:00:00,1.866,0.0,1.866,0.766,0,0.766,1.1,0.0,1.1,1.876,0.0,1.876,0.766,0,0.766,1.11,0.0,1.11
2019-07-27 13:30:00,1.839,0.0,1.839,0.769,0,0.769,1.07,0.0,1.07,1.859,0.0,1.859,0.769,0,0.769,1.09,0.0,1.09
2019-07-27 14:00:00,1.7945,0.0,1.7945,0.7245,0,0.7245,1.07,0.0,1.07,1.8045,0.0,1.8045,0.7245,0,0.7245,1.08,0.0,1.08
2019-07-27 14:30:00,1.8205,0.0,1.8205,0.8405,0,0.8405,0.98,0.0,0.98,1.8305,0.0,1.8305,0.8405,0,0.8405,0.99,0.0,0.99
2019-07-27 15:00:00,1.798,0.0,1.798,0.728,0,0.728,1.07,0.0,1.07,1.808,0.0,1.808,0.728,0,0.728,1.08,0.0,1.08
2019-07-27 15:30:00,1.8865,-0.49,1.9490978041,0.8365,0,0.8365,1.05,-0.49,1.158706175,1.8865,0.55,1.9650400123,0.8365,0,0.8365,1.05,0.55,1.1853269591
2019-07-27 16:00:00,1.903,-0.48,1.9626026088000001,0.873,0,0.873,1.03,-0.48,1.1363538181,1.8130000000000002,0.58,1.9035149067,0.873,0,0.873,0.9400000000000001,0.58,1.1045361017
2019-07-27 16:30:00,1.943,-0.47000000000000003,1.9990370182000001,0.773,0,0.773,1.17,-0.47000000000000003,1.2608727136,1.853,0.5700000000000001,1.9386874426,0.773,0,0.773,1.08,0.5700000000000001,1.2211879462
2019-07-27 17:00:00,1.9545,-0.47000000000000003,2.0102164684,0.7045,0,0.7045,1.25,-0.47000000000000003,1.3354400024,1.8845,0.5700000000000001,1.9688169671,0.7045,0,0.7045,1.18,0.5700000000000001,1.3104579352
2019-07-27 17:30:00,2.0995,-0.46,2.1493022705,0.6495000000000001,0,0.6495000000000001,1.45,-0.46,1.5212166184,2.0395,0.59,2.1231251141,0.6495000000000001,0,0.6495000000000001,1.3900000000000001,0.59,1.5100331122
2019-07-27 18:00:00,2.171,-0.44,2.2151390476,0.461,0,0.461,1.71,-0.44,1.7657009939,2.121,0.63,2.2125869474,0.461,0,0.461,1.6600000000000001,0.63,1.7755280905
2019-07-27 18:30:00,2.236,-0.41000000000000003,2.2732786895,0.366,0,0.366,1.87,-0.41000000000000003,1.9144189719,2.196,0.67,2.2959346681,0.366,0,0.366,1.83,0.67,1.9487944992
2019-07-27 19:00:00,2.2195,0.0,2.2195,0.3295,0,0.3295,1.8900000000000001,0.0,1.8900000000000001,2.2395,0.0,2.2395,0.3295,0,0.3295,1.9100000000000001,0.0,1.9100000000000001
2019-07-27 19:30:00,2.228,0.0,2.228,0.258,0,0.258,1.97,0.0,1.97,2.258,0.0,2.258,0.258,0,0.258,2.0,0.0,2.0
2019-07-27 20:00:00,2.2535,0.0,2.2535,0.2235,0,0.2235,2.03,0.0,2.03,2.2835,0.0,2.2835,0.2235,0,0.2235,2.06,0.0,2.06
2019-07-27 20:30:00,2.3015,-0.14,2.3057541608,0.18150000000000002,0,0.18150000000000002,2.12,-0.14,2.1246176127,2.3215,0.37,2.3508003424,0.18150000000000002,0,0.18150000000000002,2.14,0.37,2.1717504461
2019-07-27 21:00:00,2.2445,0.26,2.2595088515,0.1345,0,0.1345,2.11,0.26,2.1259586073,2.2645,0.26,2.2793771627,0.1345,0,0.1345,2.13,0.26,2.1458098704
2019-07-27 21:30:00,2.229,0.25,2.242975925,0.099,0,0.099,2.13,0.25,2.1446211787,2.259,0.27,2.2750782404,0.099,0,0.099,2.16,0.27,2.176809592
2019-07-27 22:00:00,2.1965,0.27,2.2130323653,0.0665,0,0.0665,2.13,0.27,2.1470444802,2.2165,0.29,2.2353908495,0.0665,0,0.0665,2.15,0.29,2.1694699814
2019-07-27 22:30:00,2.1395,0.30000000000000004,2.1604305705,0.0695,0,0.0695,2.07,0.30000000000000004,2.0916261616,2.1595,0.32,2.1830804497,0.0695,0,0.0695,2.09,0.32,2.1143556938
2019-07-27 23:00:00,2.053,0.29,2.0733810552,0.073,0,0.073,1.98,0.29,2.0011246838,2.073,0.31,2.0960508105,0.073,0,0.073,2.0,0.31,2.0238824077
2019-07-27 23:30:00,1.9485000000000001,0.32,1.9746017953,0.0785,0,0.0785,1.87,0.32,1.8971821209000002,1.9685000000000001,0.34,1.9976466780000002,0.0785,0,0.0785,1.8900000000000001,0.34,1.9203385118
2019-07-28 00:00:00,1.907,0.27,1.9260189511,0.067,0,0.067,1.8399999999999999,0.27,1.8597042776000001,1.917,0.28,1.9373407031,0.067,0,0.067,1.85,0.28,1.8710692130000002
2019-07-28 00:30:00,1.853,0.29,1.875555651,0.063,0,0.063,1.79,0.29,1.8133394608,1.873,0.31,1.8984807084000002,0.063,0,0.063,1.81,0.31,1.8363550855000002
2019-07-28 01:00:00,1.7615,0.31,1.7885698896000002,0.061500000000000006,0,0.061500000000000006,1.7000000000000002,0.31,1.7280335645,1.7815,0.33,1.81180635,0.061500000000000006,0,0.061500000000000006,1.72,0.33,1.7513708916000001
2019-07-28 01:30:00,1.7934999999999999,0.29,1.8167944986000002,0.043500000000000004,0,0.043500000000000004,1.75,0.29,1.7738658348,1.8135,0.30000000000000004,1.8381464169,0.043500000000000004,0,0.043500000000000004,1.77,0.30000000000000004,1.795243716
2019-07-28 02:00:00,1.7585000000000002,0.30000000000000004,1.7839064577000001,0.0385,0,0.0385,1.72,0.30000000000000004,1.7459667809,1.7885,0.31,1.8151672788000002,0.0385,0,0.0385,1.75,0.31,1.7772450591000002
2019-07-28 02:30:00,1.7770000000000001,0.28,1.7989244009,0.047,0,0.047,1.73,0.28,1.7525124821,1.7970000000000002,0.30000000000000004,1.8218696441,0.047,0,0.047,1.75,0.30000000000000004,1.7755280905
2019-07-28 03:00:00,1.744,0.28,1.7663340566999999,0.054,0,0.054,1.69,0.28,1.7130382366,1.764,0.30000000000000004,1.7893283656,0.054,0,0.054,1.71,0.30000000000000004,1.7361163555
2019-07-28 03:30:00,1.729,0.29,1.7531517333000002,0.059000000000000004,0,0.059000000000000004,1.67,0.29,1.6949926254,1.749,0.31,1.7762603976,0.059000000000000004,0,0.059000000000000004,1.69,0.31,1.7181967291
2019-07-28 04:00:00,1.7455,0.27,1.7662588287,0.0555,0,0.0555,1.69,0.27,1.7114321488000002,1.7655,0.28,1.7875654533,0.0555,0,0.0555,1.71,0.28,1.7327723450999999
2019-07-28 04:30:00,1.7675,0.27,1.7880034256,0.0575,0,0.0575,1.71,0.27,1.7311845656,1.7875,0.27,1.807776604,0.0575,0,0.0575,1.73,0.27,1.7509426033
2019-07-28 05:00:00,1.762,0.26,1.781079448,0.082,0,0.082,1.6800000000000002,0.26,1.7000000000000002,1.782,0.27,1.802338481,0.082,0,0.082,1.7000000000000002,0.27,1.7213076425
2019-07-28 05:30:00,1.7650000000000001,0.25,1.7826174576,0.045,0,0.045,1.72,0.25,1.7380736463000002,1.7850000000000001,0.26,1.8038361899000002,0.045,0,0.045,1.74,0.26,1.7593180497
2019-07-28 06:00:00,1.7795,0.26,1.7983937973000002,0.0395,0,0.0395,1.74,0.26,1.7593180497,1.7995,0.27,1.8196428908,0.0395,0,0.0395,1.76,0.27,1.7805897899
2019-07-28 06:30:00,1.7835,0.27,1.8038215682,0.043500000000000004,0,0.043500000000000004,1.74,0.27,1.7608236709,1.8035,0.27,1.8235987086,0.043500000000000004,0,0.043500000000000004,1.76,0.27,1.7805897899
2019-07-28 07:00:00,1.8455,0.25,1.8623561018,0.0155,0,0.0155,1.83,0.25,1.8469975636,1.8655,0.26,1.8835313244,0.0155,0,0.0155,1.85,0.26,1.8681809334000001
2019-07-28 07:30:00,1.85,0.25,1.8668154703000002,0.01,0,0.01,1.8399999999999999,0.25,1.8569060289000001,1.87,0.25,1.88663722,0.01,0,0.01,1.8599999999999999,0.25,1.8767258724
2019-07-28 08:00:00,1.932,0.0,1.932,0.012,0,0.012,1.92,0.0,1.92,1.962,0.25,1.9778634938000001,0.012,0,0.012,1.9500000000000002,0.25,1.9659603251000002
2019-07-28 08:30:00,1.9705,0.0,1.9705,0.0405,0,0.0405,1.9300000000000002,0.0,1.9300000000000002,1.9905,0.25,2.0061381433,0.0405,0,0.0405,1.9500000000000002,0.25,1.9659603251000002
2019-07-28 09:00:00,2.0015,0.27,2.0196292358,0.1115,0,0.1115,1.8900000000000001,0.27,1.9091883092000002,2.0215,0.27,2.0394514581,0.1115,0,0.1115,1.9100000000000001,0.27,1.9289893727
2019-07-28 09:30:00,2.011,0.25,2.026479953,0.261,0,0.261,1.75,0.25,1.7677669530000002,2.031,0.25,2.0463286637,0.261,0,0.261,1.77,0.25,1.7875681805
2019-07-28 10:00:00,2.01,0.25,2.0254875956,0.38,0,0.38,1.63,0.25,1.6490603385,2.03,0.25,2.0453361582,0.38,0,0.38,1.65,0.25,1.6688319268
2019-07-28 10:30:00,2.032,0.0,2.032,0.492,0,0.492,1.54,0.0,1.54,2.052,0.0,2.052,0.492,0,0.492,1.56,0.0,1.56
2019-07-28 11:00:00,1.9915,0.0,1.9915,0.5115000000000001,0,0.5115000000000001,1.48,0.0,1.48,2.0015,0.0,2.0015,0.5115000000000001,0,0.5115000000000001,1.49,0.0,1.49
2019-07-28 11:30:00,1.9465,0.0,1.9465,0.35650000000000004,0,0.35650000000000004,1.5899999999999999,0.0,1.5899999999999999,1.9665,0.0,1.9665,0.35650000000000004,0,0.35650000000000004,1.6099999999999999,0.0,1.6099999999999999
