Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-28 12:00:00,1.901,0.0,1.901,0.601,0,0.601,1.3,0.0,1.3,1.911,0.0,1.911,0.601,0,0.601,1.31,0.0,1.31
2019-07-28 12:30:00,1.8895,-0.42,1.9356162454999999,0.6795,0,0.6795,1.21,-0.42,1.2808200498,1.8195000000000001,0.63,1.9254818228000001,0.6795,0,0.6795,1.1400000000000001,0.63,1.3024976008
2019-07-28 13:00:00,1.883,-0.42,1.9292716242,0.683,0,0.683,1.2,-0.42,1.271377206,1.7930000000000001,0.64,1.9037985713,0.683,0,0.683,1.11,0.64,1.2812884141
2019-07-28 13:30:00,1.8295,-0.43,1.8793536788,0.6495000000000001,0,0.6495000000000001,1.18,-0.43,1.2559060474,1.7395,0.62,1.8466889966000002,0.6495000000000001,0,0.6495000000000001,1.09,0.62,1.2539936204
2019-07-28 14:00:00,1.8054999999999999,-0.43,1.855998451,0.6555000000000001,0,0.6555000000000001,1.15,-0.43,1.227762192,1.7055,0.62,1.8146983909,0.6555000000000001,0,0.6555000000000001,1.05,0.62,1.2193850909
2019-07-28 14:30:00,1.7495,-0.41000000000000003,1.7969001781,0.6595000000000001,0,0.6595000000000001,1.09,-0.41000000000000003,1.1645600027,1.6495000000000002,0.64,1.7693078449000001,0.6595000000000001,0,0.6595000000000001,0.99,0.64,1.1788553771
2019-07-28 15:00:00,1.7475,-0.42,1.7972635449,0.6675,0,0.6675,1.08,-0.42,1.1587924749,1.6375000000000002,0.64,1.7581257776,0.6675,0,0.6675,0.97,0.64,1.1621101497
2019-07-28 15:30:00,1.849,-0.43,1.8983416446999999,0.669,0,0.669,1.18,-0.43,1.2559060474,1.759,0.62,1.8650686314,0.669,0,0.669,1.09,0.62,1.2539936204
2019-07-28 16:00:00,1.8525,-0.48,1.913676109,0.6225,0,0.6225,1.23,-0.48,1.3203408651,1.7725,0.5700000000000001,1.8618958752,0.6225,0,0.6225,1.15,0.5700000000000001,1.2835108102000001
2019-07-28 16:30:00,1.962,-0.5,2.0247083741,0.552,0,0.552,1.4100000000000001,-0.5,1.4960280746,1.9020000000000001,0.54,1.9771707057999999,0.552,0,0.552,1.35,0.54,1.4539944979000001
2019-07-28 17:00:00,1.9855,-0.47000000000000003,2.0403701257,0.4955,0,0.4955,1.49,-0.47000000000000003,1.5623699946,1.9855,0.59,2.0713064114,0.4955,0,0.4955,1.49,0.59,1.6025604513
2019-07-28 17:30:00,2.1025,0.0,2.1025,0.2725,0,0.2725,1.83,0.0,1.83,2.1325,0.0,2.1325,0.2725,0,0.2725,1.8599999999999999,0.0,1.8599999999999999
2019-07-28 18:00:00,2.238,0.0,2.238,0.078,0,0.078,2.16,0.0,2.16,2.258,0.24,2.2707188288999998,0.078,0,0.078,2.18,0.24,2.1931712199
2019-07-28 18:30:00,2.2885,-0.44,2.330414609,0.0485,0,0.0485,2.24,-0.44,2.2828052917,2.3085,0.66,2.4009940129,0.0485,0,0.0485,2.26,0.66,2.3544001359
2019-07-28 19:00:00,2.333,0.0,2.333,0.023,0,0.023,2.31,0.0,2.31,2.363,0.25,2.3761879134,0.023,0,0.023,2.34,0.25,2.3533168083
2019-07-28 19:30:00,2.307,0.25,2.3205061948,0.007,0,0.007,2.3,0.25,2.3135470603,2.327,0.26,2.3414800875,0.007,0,0.007,2.32,0.26,2.334523506
2019-07-28 20:00:00,2.343,0.25,2.3562998536,0.003,0,0.003,2.34,0.25,2.3533168083,2.363,0.25,2.3761879134,0.003,0,0.003,2.36,0.25,2.3732045845
2019-07-28 20:30:00,2.3315,0.25,2.3448650814,0.0015,0,0.0015,2.33,0.25,2.3433736364,2.3615,0.25,2.3746962437,0.0015,0,0.0015,2.36,0.25,2.3732045845
2019-07-28 21:00:00,2.32,0.25,2.3334309503,0.0,0,0.0,2.32,0.25,2.3334309503,2.34,0.26,2.3544001359,0.0,0,0.0,2.34,0.26,2.3544001359
2019-07-28 21:30:00,2.32,0.26,2.334523506,0.0,0,0.0,2.32,0.26,2.334523506,2.35,0.27,2.3654597862,0.0,0,0.0,2.35,0.27,2.3654597862
2019-07-28 22:00:00,2.25,0.25,2.2638462845,0.0,0,0.0,2.25,0.25,2.2638462845,2.2800000000000002,0.27,2.2959311836,0.0,0,0.0,2.2800000000000002,0.27,2.2959311836
2019-07-28 22:30:00,2.22,0.26,2.2351733714,0.0,0,0.0,2.22,0.26,2.2351733714,2.25,0.28,2.2673552876,0.0,0,0.0,2.25,0.28,2.2673552876
2019-07-28 23:00:00,2.09,0.26,2.1061101586,0.0,0,0.0,2.09,0.26,2.1061101586,2.11,0.26,2.1259586073,0.0,0,0.0,2.11,0.26,2.1259586073
2019-07-28 23:30:00,2.02,0.27,2.0379646709,0.0,0,0.0,2.02,0.27,2.0379646709,2.04,0.28,2.0591260282,0.0,0,0.0,2.04,0.28,2.0591260282
2019-07-29 00:00:00,1.9300000000000002,0.25,1.9461243537000001,0.0,0,0.0,1.9300000000000002,0.25,1.9461243537000001,1.94,0.30000000000000004,1.9630588376,0.0,0,0.0,1.94,0.30000000000000004,1.9630588376
2019-07-29 00:30:00,1.9,0.29,1.9220041623,0.0,0,0.0,1.9,0.29,1.9220041623,1.92,0.31,1.9448650339,0.0,0,0.0,1.92,0.31,1.9448650339
2019-07-29 01:00:00,1.81,0.30000000000000004,1.8346934349000001,0.0,0,0.0,1.81,0.30000000000000004,1.8346934349000001,1.8399999999999999,0.31,1.8659314028,0.0,0,0.0,1.8399999999999999,0.31,1.8659314028
2019-07-29 01:30:00,1.87,0.25,1.88663722,0.0,0,0.0,1.87,0.25,1.88663722,1.9,0.26,1.9177069641000002,0.0,0,0.0,1.9,0.26,1.9177069641000002
2019-07-29 02:00:00,1.8250000000000002,0.27,1.8448644937,0.005,0,0.005,1.82,0.27,1.8399184765,1.855,0.28,1.8760130597,0.005,0,0.005,1.85,0.28,1.8710692130000002
2019-07-29 02:30:00,1.814,0.27,1.8339836422,0.004,0,0.004,1.81,0.27,1.8300273222,1.8439999999999999,0.28,1.8651369923,0.004,0,0.004,1.8399999999999999,0.28,1.8611824199
2019-07-29 03:00:00,1.8,0.17,1.8080099557,0.0,0,0.0,1.8,0.17,1.8080099557,1.81,0.37,1.8474306482,0.0,0,0.0,1.81,0.37,1.8474306482
2019-07-29 03:30:00,1.83,-0.27,1.8498108011,0.0,0,0.0,1.83,-0.27,1.8498108011,1.76,0.8200000000000001,1.9416487839,0.0,0,0.0,1.76,0.8200000000000001,1.9416487839
2019-07-29 04:00:00,1.83,-0.27,1.8498108011,0.0,0,0.0,1.83,-0.27,1.8498108011,1.77,0.8,1.9423954283,0.0,0,0.0,1.77,0.8,1.9423954283
2019-07-29 04:30:00,1.8575,-0.31,1.8831904444,0.007500000000000001,0,0.007500000000000001,1.85,-0.31,1.8757931656,1.7974999999999999,0.76,1.9515650771000002,0.007500000000000001,0,0.007500000000000001,1.79,0.76,1.9446593532
2019-07-29 05:00:00,1.8399999999999999,-0.31,1.8659314028,0.03,0,0.03,1.81,-0.31,1.8363550855000002,1.78,0.76,1.9354586020000002,0.03,0,0.03,1.75,0.76,1.9079046098
2019-07-29 05:30:00,1.863,-0.34,1.8937711055,0.073,0,0.073,1.79,-0.34,1.8220043908,1.8130000000000002,0.74,1.9582055561,0.073,0,0.073,1.74,0.74,1.890819928
2019-07-29 06:00:00,1.8719999999999999,-0.34,1.9026255543000001,0.112,0,0.112,1.76,-0.34,1.7925400972,1.822,0.74,1.9665411259,0.112,0,0.112,1.71,0.74,1.8632498491
2019-07-29 06:30:00,1.964,-0.35000000000000003,1.9949426057,0.164,0,0.164,1.8,-0.35000000000000003,1.8337120821,1.9140000000000001,0.71,2.0414445866,0.164,0,0.164,1.75,0.71,1.888544413
2019-07-29 07:00:00,2.0735,-0.35000000000000003,2.1028319595,0.1535,0,0.1535,1.92,-0.35000000000000003,1.9516403357,2.0835,0.72,2.2043983873,0.1535,0,0.1535,1.9300000000000002,0.72,2.0599271832
2019-07-29 07:30:00,2.1905,-0.47000000000000003,2.2403549384,0.1705,0,0.1705,2.02,-0.47000000000000003,2.0739575695,2.2005,0.63,2.2889080912,0.1705,0,0.1705,2.03,0.63,2.1255117031
2019-07-29 08:00:00,2.26,0.0,2.26,0.08,0,0.08,2.18,0.0,2.18,2.29,0.25,2.3036058691,0.08,0,0.08,2.21,0.25,2.2240953217
2019-07-29 08:30:00,2.363,0.0,2.363,0.083,0,0.083,2.2800000000000002,0.0,2.2800000000000002,2.393,0.0,2.393,0.083,0,0.083,2.31,0.0,2.31
2019-07-29 09:00:00,2.4005,0.0,2.4005,0.3305,0,0.3305,2.07,0.0,2.07,2.4205,0.0,2.4205,0.3305,0,0.3305,2.09,0.0,2.09
2019-07-29 09:30:00,2.375,0.0,2.375,0.445,0,0.445,1.9300000000000002,0.0,1.9300000000000002,2.395,0.0,2.395,0.445,0,0.445,1.9500000000000002,0.0,1.9500000000000002
2019-07-29 10:00:00,2.2535,0.0,2.2535,0.5135000000000001,0,0.5135000000000001,1.74,0.0,1.74,2.2635,0.0,2.2635,0.5135000000000001,0,0.5135000000000001,1.75,0.0,1.75
2019-07-29 10:30:00,2.142,0.0,2.142,0.8320000000000001,0,0.8320000000000001,1.31,0.0,1.31,2.162,0.0,2.162,0.8320000000000001,0,0.8320000000000001,1.33,0.0,1.33
2019-07-29 11:00:00,2.116,0.0,2.116,0.676,0,0.676,1.44,0.0,1.44,2.126,0.0,2.126,0.676,0,0.676,1.45,0.0,1.45
2019-07-29 11:30:00,2.1995,-0.25,2.2136621806,0.5595,0,0.5595,1.6400000000000001,-0.25,1.6589454482,2.2195,-0.25,2.2335353702,0.5595,0,0.5595,1.6600000000000001,-0.25,1.6787197503
2019-07-29 12:00:00,2.124,0.0,2.124,0.584,0,0.584,1.54,0.0,1.54,2.144,0.0,2.144,0.584,0,0.584,1.56,0.0,1.56
2019-07-29 12:30:00,2.278,-0.24,2.2906077796,0.418,0,0.418,1.8599999999999999,-0.24,1.8754199530000002,2.308,0.0,2.308,0.418,0,0.418,1.8900000000000001,0.0,1.8900000000000001
2019-07-29 13:00:00,2.3655,-0.25,2.3786740529,0.41550000000000004,0,0.41550000000000004,1.9500000000000002,-0.25,1.9659603251000002,2.3955,-0.25,2.4085099647,0.41550000000000004,0,0.41550000000000004,1.98,-0.25,1.9957204213000002
2019-07-29 13:30:00,2.3035,0.0,2.3035,0.49350000000000005,0,0.49350000000000005,1.81,0.0,1.81,2.3335,0.0,2.3335,0.49350000000000005,0,0.49350000000000005,1.8399999999999999,0.0,1.8399999999999999
2019-07-29 14:00:00,2.136,-0.5700000000000001,2.2107455756,0.546,0,0.546,1.5899999999999999,-0.5700000000000001,1.6890825912,2.156,0.51,2.2154990408,0.546,0,0.546,1.6099999999999999,0.51,1.6888457597
2019-07-29 14:30:00,2.2345,0.0,2.2345,0.6845,0,0.6845,1.55,0.0,1.55,2.2645,0.0,2.2645,0.6845,0,0.6845,1.58,0.0,1.58
2019-07-29 15:00:00,2.287,0.0,2.287,0.577,0,0.577,1.71,0.0,1.71,2.307,0.0,2.307,0.577,0,0.577,1.73,0.0,1.73
2019-07-29 15:30:00,2.376,0.0,2.376,0.496,0,0.496,1.88,0.0,1.88,2.396,0.0,2.396,0.496,0,0.496,1.9,0.0,1.9
2019-07-29 16:00:00,2.216,-0.25,2.2300573984,0.626,0,0.626,1.5899999999999999,-0.25,1.6095340941,2.236,-0.24,2.2488432582,0.626,0,0.626,1.6099999999999999,-0.24,1.6277899127
2019-07-29 16:30:00,2.1825,-0.25,2.1967717792,0.9425,0,0.9425,1.24,-0.25,1.2649505919,2.1925,0.0,2.1925,0.9425,0,0.9425,1.25,0.0,1.25
2019-07-29 17:00:00,2.3325,-0.25,2.3458593841,0.9725,0,0.9725,1.3599999999999999,-0.25,1.3827870407,2.3425000000000002,-0.25,2.3558026764,0.9725,0,0.9725,1.37,-0.25,1.3926234236
2019-07-29 17:30:00,2.597,0.0,2.597,0.677,0,0.677,1.92,0.0,1.92,2.617,0.0,2.617,0.677,0,0.677,1.94,0.0,1.94
2019-07-29 18:00:00,2.5555,0.0,2.5555,0.3955,0,0.3955,2.16,0.0,2.16,2.5855,0.0,2.5855,0.3955,0,0.3955,2.19,0.0,2.19
2019-07-29 18:30:00,2.5564999999999998,0.0,2.5564999999999998,0.34650000000000003,0,0.34650000000000003,2.21,0.0,2.21,2.5865,0.0,2.5865,0.34650000000000003,0,0.34650000000000003,2.24,0.0,2.24
2019-07-29 19:00:00,2.6855,0.0,2.6855,0.5455,0,0.5455,2.14,0.0,2.14,2.7155,0.0,2.7155,0.5455,0,0.5455,2.17,0.0,2.17
2019-07-29 19:30:00,2.763,0.0,2.763,0.633,0,0.633,2.13,0.0,2.13,2.793,0.0,2.793,0.633,0,0.633,2.16,0.0,2.16
2019-07-29 20:00:00,2.699,0.0,2.699,0.679,0,0.679,2.02,0.0,2.02,2.719,0.0,2.719,0.679,0,0.679,2.04,0.0,2.04
2019-07-29 20:30:00,2.6,0.0,2.6,0.7000000000000001,0,0.7000000000000001,1.9,0.0,1.9,2.63,0.0,2.63,0.7000000000000001,0,0.7000000000000001,1.9300000000000002,0.0,1.9300000000000002
2019-07-29 21:00:00,2.519,0.0,2.519,0.659,0,0.659,1.8599999999999999,0.0,1.8599999999999999,2.539,0.0,2.539,0.659,0,0.659,1.88,0.0,1.88
2019-07-29 21:30:00,2.4675000000000002,0.0,2.4675000000000002,0.6175,0,0.6175,1.85,0.0,1.85,2.4875,0.0,2.4875,0.6175,0,0.6175,1.87,0.0,1.87
2019-07-29 22:00:00,2.42,0.0,2.42,0.67,0,0.67,1.75,0.0,1.75,2.44,0.0,2.44,0.67,0,0.67,1.77,0.0,1.77
2019-07-29 22:30:00,2.3095,0.0,2.3095,0.6395000000000001,0,0.6395000000000001,1.67,0.0,1.67,2.3195,0.24,2.3318834126,0.6395000000000001,0,0.6395000000000001,1.6800000000000002,0.24,1.6970562748
2019-07-29 23:00:00,2.262,-0.47000000000000003,2.310312533,0.712,0,0.712,1.55,-0.47000000000000003,1.6196913286,2.2720000000000002,0.61,2.3524633897,0.712,0,0.712,1.56,0.61,1.6750223879
2019-07-29 23:30:00,2.192,0.0,2.192,0.7020000000000001,0,0.7020000000000001,1.49,0.0,1.49,2.202,0.0,2.202,0.7020000000000001,0,0.7020000000000001,1.5,0.0,1.5
2019-07-30 00:00:00,2.0855,0.0,2.0855,0.7255,0,0.7255,1.3599999999999999,0.0,1.3599999999999999,2.0955,0.0,2.0955,0.7255,0,0.7255,1.37,0.0,1.37
2019-07-30 00:30:00,2.042,0.0,2.042,0.712,0,0.712,1.33,0.0,1.33,2.062,0.0,2.062,0.712,0,0.712,1.35,0.0,1.35
2019-07-30 01:00:00,1.9685000000000001,0.0,1.9685000000000001,0.7485,0,0.7485,1.22,0.0,1.22,1.9785,0.0,1.9785,0.7485,0,0.7485,1.23,0.0,1.23
2019-07-30 01:30:00,1.966,0.0,1.966,0.716,0,0.716,1.25,0.0,1.25,1.976,0.0,1.976,0.716,0,0.716,1.26,0.0,1.26
2019-07-30 02:00:00,1.9395,0.0,1.9395,0.6595000000000001,0,0.6595000000000001,1.28,0.0,1.28,1.9495,0.0,1.9495,0.6595000000000001,0,0.6595000000000001,1.29,0.0,1.29
2019-07-30 02:30:00,1.927,0.0,1.927,0.457,0,0.457,1.47,0.0,1.47,1.937,0.0,1.937,0.457,0,0.457,1.48,0.0,1.48
2019-07-30 03:00:00,1.899,0.0,1.899,0.519,0,0.519,1.38,0.0,1.38,1.909,0.0,1.909,0.519,0,0.519,1.3900000000000001,0.0,1.3900000000000001
2019-07-30 03:30:00,1.9005,0.0,1.9005,0.5705,0,0.5705,1.33,0.0,1.33,1.9105,0.0,1.9105,0.5705,0,0.5705,1.34,0.0,1.34
2019-07-30 04:00:00,1.8900000000000001,0.25,1.9064626931,0.34,0,0.34,1.55,0.25,1.5700318468,1.9,0.25,1.9163767897000001,0.34,0,0.34,1.56,0.25,1.5799050604
2019-07-30 04:30:00,1.9180000000000001,0.0,1.9180000000000001,0.248,0,0.248,1.67,0.0,1.67,1.928,0.0,1.928,0.248,0,0.248,1.6800000000000002,0.0,1.6800000000000002
2019-07-30 05:00:00,1.949,0.0,1.949,0.339,0,0.339,1.6099999999999999,0.0,1.6099999999999999,1.9689999999999999,0.0,1.9689999999999999,0.339,0,0.339,1.63,0.0,1.63
2019-07-30 05:30:00,1.94,0.0,1.94,0.36,0,0.36,1.58,0.0,1.58,1.96,0.0,1.96,0.36,0,0.36,1.6,0.0,1.6
2019-07-30 06:00:00,1.9525000000000001,0.0,1.9525000000000001,0.4425,0,0.4425,1.51,0.0,1.51,1.9725000000000001,0.0,1.9725000000000001,0.4425,0,0.4425,1.53,0.0,1.53
2019-07-30 06:30:00,2.0595,-0.42,2.1018896855,0.35950000000000004,0,0.35950000000000004,1.7000000000000002,-0.42,1.7511139312,2.0395,0.66,2.1436324895,0.35950000000000004,0,0.35950000000000004,1.6800000000000002,0.66,1.8049930748
2019-07-30 07:00:00,2.2495,-0.45,2.2940684929,0.3295,0,0.3295,1.92,-0.45,1.9720294114999999,2.1995,0.64,2.2907204653,0.3295,0,0.3295,1.87,0.64,1.9764867821
2019-07-30 07:30:00,2.3045,-0.48,2.3539584215,0.49450000000000005,0,0.49450000000000005,1.81,-0.48,1.8725650857,2.3045,0.61,2.3838666594,0.49450000000000005,0,0.49450000000000005,1.81,0.61,1.9100261778
2019-07-30 08:00:00,2.3355,0.0,2.3355,0.41550000000000004,0,0.41550000000000004,1.92,0.0,1.92,2.3555,0.0,2.3555,0.41550000000000004,0,0.41550000000000004,1.94,0.0,1.94
2019-07-30 08:30:00,2.3695,0.0,2.3695,0.41950000000000004,0,0.41950000000000004,1.9500000000000002,0.0,1.9500000000000002,2.3895,0.0,2.3895,0.41950000000000004,0,0.41950000000000004,1.97,0.0,1.97
2019-07-30 09:00:00,2.363,0.0,2.363,0.5630000000000001,0,0.5630000000000001,1.8,0.0,1.8,2.383,0.0,2.383,0.5630000000000001,0,0.5630000000000001,1.82,0.0,1.82
2019-07-30 09:30:00,2.3355,0.0,2.3355,0.6055,0,0.6055,1.73,0.0,1.73,2.3555,0.0,2.3555,0.6055,0,0.6055,1.75,0.0,1.75
2019-07-30 10:00:00,2.542,0.0,2.542,0.502,0,0.502,2.04,0.0,2.04,2.572,0.0,2.572,0.502,0,0.502,2.07,0.0,2.07
2019-07-30 10:30:00,2.698,0.0,2.698,0.538,0,0.538,2.16,0.0,2.16,2.7279999999999998,0.0,2.7279999999999998,0.538,0,0.538,2.19,0.0,2.19
2019-07-30 11:00:00,2.588,0.0,2.588,0.658,0,0.658,1.9300000000000002,0.0,1.9300000000000002,2.618,0.0,2.618,0.658,0,0.658,1.96,0.0,1.96
2019-07-30 11:30:00,2.4565,0.0,2.4565,0.6765,0,0.6765,1.78,0.0,1.78,2.4765,0.0,2.4765,0.6765,0,0.6765,1.8,0.0,1.8
2019-07-30 12:00:00,2.443,0.0,2.443,0.663,0,0.663,1.78,0.0,1.78,2.473,0.0,2.473,0.663,0,0.663,1.81,0.0,1.81
2019-07-30 12:30:00,2.3995,0.0,2.3995,0.7395,0,0.7395,1.6600000000000001,0.0,1.6600000000000001,2.4295,0.0,2.4295,0.7395,0,0.7395,1.69,0.0,1.69
2019-07-30 13:00:00,2.3695,-0.25,2.3826519364,0.7095,0,0.7095,1.6600000000000001,-0.25,1.6787197503,2.3895,0.0,2.3895,0.7095,0,0.7095,1.6800000000000002,0.0,1.6800000000000002
2019-07-30 13:30:00,2.3895,0.0,2.3895,0.6695,0,0.6695,1.72,0.0,1.72,2.4095,0.0,2.4095,0.6695,0,0.6695,1.74,0.0,1.74
2019-07-30 14:00:00,2.3525,0.0,2.3525,0.6625,0,0.6625,1.69,0.0,1.69,2.3725,0.0,2.3725,0.6625,0,0.6625,1.71,0.0,1.71
2019-07-30 14:30:00,2.3665,0.0,2.3665,0.6965,0,0.6965,1.67,0.0,1.67,2.3965,0.0,2.3965,0.6965,0,0.6965,1.7000000000000002,0.0,1.7000000000000002
2019-07-30 15:00:00,2.3885,0.0,2.3885,0.6885,0,0.6885,1.7000000000000002,0.0,1.7000000000000002,2.4185,0.0,2.4185,0.6885,0,0.6885,1.73,0.0,1.73
2019-07-30 15:30:00,2.459,-0.25,2.4716757473,0.6890000000000001,0,0.6890000000000001,1.77,-0.25,1.7875681805,2.479,-0.24,2.4905904922,0.6890000000000001,0,0.6890000000000001,1.79,-0.24,1.8060177186000002
2019-07-30 16:00:00,2.519,-0.25,2.5313753179000003,0.709,0,0.709,1.81,-0.25,1.8271836251,2.539,-0.25,2.551278307,0.709,0,0.709,1.83,-0.25,1.8469975636
2019-07-30 16:30:00,2.597,-0.25,2.609005366,0.6970000000000001,0,0.6970000000000001,1.9,-0.25,1.9163767897000001,2.627,-0.24,2.637940295,0.6970000000000001,0,0.6970000000000001,1.9300000000000002,-0.24,1.9448650339
2019-07-30 17:00:00,2.6985,0.0,2.6985,0.6885,0,0.6885,2.01,0.0,2.01,2.7285,0.0,2.7285,0.6885,0,0.6885,2.04,0.0,2.04
2019-07-30 17:30:00,2.8815,-0.27,2.8941220171,0.7215,0,0.7215,2.16,-0.27,2.176809592,2.9215,-0.26,2.9330465816,0.7215,0,0.7215,2.2,-0.26,2.215310362
2019-07-30 18:00:00,2.9965,-0.27,3.0086396012,0.7265,0,0.7265,2.27,-0.27,2.2860008749,3.0265,-0.26,3.0376474861,0.7265,0,0.7265,2.3,-0.26,2.3146490015
2019-07-30 18:30:00,2.9805,-0.25,2.9909664408000003,0.7405,0,0.7405,2.24,-0.25,2.2539077177,3.0105,0.0,3.0105,0.7405,0,0.7405,2.27,0.0,2.27
2019-07-30 19:00:00,2.933,-0.25,2.9436353375,0.743,0,0.743,2.19,-0.25,2.2042232192,2.973,0.0,2.973,0.743,0,0.743,2.23,0.0,2.23
2019-07-30 19:30:00,2.8735,-0.25,2.8843547372,0.7435,0,0.7435,2.13,-0.25,2.1446211787,2.9035,0.0,2.9035,0.7435,0,0.7435,2.16,0.0,2.16
2019-07-30 20:00:00,2.7775,-0.25,2.7887284289,0.7275,0,0.7275,2.05,-0.25,2.0651876428,2.8075,0.0,2.8075,0.7275,0,0.7275,2.08,0.0,2.08
2019-07-30 20:30:00,2.5895,0.0,2.5895,0.6695,0,0.6695,1.92,0.0,1.92,2.6095,0.0,2.6095,0.6695,0,0.6695,1.94,0.0,1.94
2019-07-30 21:00:00,2.5775,0.0,2.5775,0.6375000000000001,0,0.6375000000000001,1.94,0.0,1.94,2.6075,0.0,2.6075,0.6375000000000001,0,0.6375000000000001,1.97,0.0,1.97
2019-07-30 21:30:00,2.518,-0.46,2.5596726353,0.628,0,0.628,1.8900000000000001,-0.46,1.9451735141,2.5380000000000003,0.63,2.6150227532,0.628,0,0.628,1.9100000000000001,0.63,2.0112185361
2019-07-30 22:00:00,2.4255,0.0,2.4255,0.5955,0,0.5955,1.83,0.0,1.83,2.4455,0.25,2.45824536,0.5955,0,0.5955,1.85,0.25,1.8668154703000002
2019-07-30 22:30:00,2.2984999999999998,0.0,2.2984999999999998,0.4985,0,0.4985,1.8,0.0,1.8,2.3285,0.0,2.3285,0.4985,0,0.4985,1.83,0.0,1.83
2019-07-30 23:00:00,2.226,0.0,2.226,0.516,0,0.516,1.71,0.0,1.71,2.246,0.25,2.2598707928,0.516,0,0.516,1.73,0.25,1.7479702515
2019-07-30 23:30:00,2.096,0.0,2.096,0.5760000000000001,0,0.5760000000000001,1.52,0.0,1.52,2.116,0.0,2.116,0.5760000000000001,0,0.5760000000000001,1.54,0.0,1.54
2019-07-31 00:00:00,2.0325,0.25,2.0478174357,0.5325,0,0.5325,1.5,0.25,1.5206906326,2.0425,0.24,2.0565520295,0.5325,0,0.5325,1.51,0.24,1.5289538907
2019-07-31 00:30:00,1.994,0.0,1.994,0.494,0,0.494,1.5,0.0,1.5,2.014,0.0,2.014,0.494,0,0.494,1.52,0.0,1.52
2019-07-31 01:00:00,1.9445000000000001,0.0,1.9445000000000001,0.5145000000000001,0,0.5145000000000001,1.43,0.0,1.43,1.9645000000000001,0.25,1.9803434677,0.5145000000000001,0,0.5145000000000001,1.45,0.25,1.471393897
2019-07-31 01:30:00,1.944,0.0,1.944,0.504,0,0.504,1.44,0.0,1.44,1.9540000000000002,0.25,1.9699279175000002,0.504,0,0.504,1.45,0.25,1.471393897
2019-07-31 02:00:00,1.9425,0.25,1.9585214449000001,0.5225000000000001,0,0.5225000000000001,1.42,0.25,1.4418391034,1.9625,0.26,1.9796480116000001,0.5225000000000001,0,0.5225000000000001,1.44,0.26,1.4632839779
2019-07-31 02:30:00,1.9455,0.0,1.9455,0.5755,0,0.5755,1.37,0.0,1.37,1.9655,0.24,1.9800985455000002,0.5755,0,0.5755,1.3900000000000001,0.24,1.4105672618
2019-07-31 03:00:00,1.9135,0.0,1.9135,0.5035000000000001,0,0.5035000000000001,1.4100000000000001,0.0,1.4100000000000001,1.9235000000000002,0.24,1.9384148808,0.5035000000000001,0,0.5035000000000001,1.42,0.24,1.4401388822
2019-07-31 03:30:00,1.8900000000000001,0.0,1.8900000000000001,0.54,0,0.54,1.35,0.0,1.35,1.9100000000000001,0.0,1.9100000000000001,0.54,0,0.54,1.37,0.0,1.37
2019-07-31 04:00:00,1.8719999999999999,-0.2,1.8826534466,0.462,0,0.462,1.4100000000000001,-0.2,1.4241137595,1.8820000000000001,0.41000000000000003,1.9261422585,0.462,0,0.462,1.42,0.41000000000000003,1.4780054127
2019-07-31 04:30:00,1.915,0.25,1.9312495955000002,0.445,0,0.445,1.47,0.25,1.4911069713,1.925,0.25,1.9411658868,0.445,0,0.445,1.48,0.25,1.5009663554000001
2019-07-31 05:00:00,1.9260000000000002,0.0,1.9260000000000002,0.41600000000000004,0,0.41600000000000004,1.51,0.0,1.51,1.936,0.0,1.936,0.41600000000000004,0,0.41600000000000004,1.52,0.0,1.52
2019-07-31 05:30:00,1.9175,-0.26,1.9350468341,0.3075,0,0.3075,1.6099999999999999,-0.26,1.6308586695,1.9275,0.38,1.9646007864000001,0.3075,0,0.3075,1.62,0.38,1.6639711536
2019-07-31 06:00:00,1.9185,0.29,1.940294372,0.20850000000000002,0,0.20850000000000002,1.71,0.29,1.7344163283,1.9285,0.30000000000000004,1.9516947123000001,0.20850000000000002,0,0.20850000000000002,1.72,0.30000000000000004,1.7459667809
2019-07-31 06:30:00,2.003,0.27,2.0211157809,0.10300000000000001,0,0.10300000000000001,1.9,0.27,1.9190883252000002,2.023,0.27,2.0409382646,0.10300000000000001,0,0.10300000000000001,1.92,0.27,1.9388914358
2019-07-31 07:00:00,2.136,0.24,2.1494408575,0.036000000000000004,0,0.036000000000000004,2.1,0.24,2.1136697945,2.166,0.25,2.1803797834,0.036000000000000004,0,0.036000000000000004,2.13,0.25,2.1446211787
2019-07-31 07:30:00,2.2765,-0.41000000000000003,2.3131260774,0.0465,0,0.0465,2.23,-0.41000000000000003,2.2673773396,2.3064999999999998,0.71,2.4133052542,0.0465,0,0.0465,2.26,0.71,2.3689026996
2019-07-31 08:00:00,2.4405,0.0,2.4405,0.09050000000000001,0,0.09050000000000001,2.35,0.0,2.35,2.4705,0.0,2.4705,0.09050000000000001,0,0.09050000000000001,2.38,0.0,2.38
2019-07-31 08:30:00,2.503,0.0,2.503,0.053,0,0.053,2.45,0.0,2.45,2.533,0.0,2.533,0.053,0,0.053,2.48,0.0,2.48
2019-07-31 09:00:00,2.6565000000000003,-0.49,2.7013130603,0.0165,0,0.0165,2.64,-0.49,2.6850884529,2.6165000000000003,0.61,2.6866656379,0.0165,0,0.0165,2.6,0.61,2.6705991837000003
2019-07-31 09:30:00,2.591,-0.51,2.6407160014,0.031,0,0.031,2.56,-0.51,2.6103064954,2.541,0.61,2.61319364,0.031,0,0.031,2.51,0.61,2.5830602006
2019-07-31 10:00:00,2.439,-0.51,2.4917505894,0.069,0,0.069,2.37,-0.51,2.4242524621,2.3890000000000002,0.61,2.4656481906,0.069,0,0.069,2.32,0.61,2.398853893
2019-07-31 10:30:00,2.475,-0.55,2.5353747258,0.105,0,0.105,2.37,-0.55,2.4329817098,2.425,0.58,2.4933962782,0.105,0,0.105,2.32,0.58,2.3914012629
2019-07-31 11:00:00,2.535,-0.55,2.5939786044,0.065,0,0.065,2.47,-0.55,2.5304940229,2.485,0.58,2.5517885884,0.065,0,0.065,2.42,0.58,2.4885337048
2019-07-31 11:30:00,2.323,-0.55,2.3872220257,0.213,0,0.213,2.11,-0.55,2.1805045288000002,2.253,0.55,2.3191612708,0.213,0,0.213,2.04,0.55,2.1128416883
2019-07-31 12:00:00,2.305,-0.58,2.3768519096,0.275,0,0.275,2.03,-0.58,2.1112318679,2.245,0.5,2.3000054348,0.275,0,0.275,1.97,0.5,2.0324615618
2019-07-31 12:30:00,2.262,-0.56,2.3302883942,0.332,0,0.332,1.9300000000000002,-0.56,2.0096019506,2.202,0.51,2.2602884772,0.332,0,0.332,1.87,0.51,1.9382982227
2019-07-31 13:00:00,2.144,-0.54,2.2109581633,0.404,0,0.404,1.74,-0.54,1.8218671740999999,2.144,0.52,2.2061586525,0.404,0,0.404,1.74,0.52,1.8160396471
2019-07-31 13:30:00,2.145,0.0,2.145,0.615,0,0.615,1.53,0.0,1.53,2.165,0.0,2.165,0.615,0,0.615,1.55,0.0,1.55
2019-07-31 14:00:00,2.025,0.0,2.025,0.735,0,0.735,1.29,0.0,1.29,2.045,0.0,2.045,0.735,0,0.735,1.31,0.0,1.31
2019-07-31 14:30:00,1.9915,0.0,1.9915,0.7115,0,0.7115,1.28,0.0,1.28,2.0115,0.0,2.0115,0.7115,0,0.7115,1.3,0.0,1.3
2019-07-31 15:00:00,2.029,0.0,2.029,0.789,0,0.789,1.24,0.0,1.24,2.049,0.0,2.049,0.789,0,0.789,1.26,0.0,1.26
2019-07-31 15:30:00,2.034,0.0,2.034,0.8240000000000001,0,0.8240000000000001,1.21,0.0,1.21,2.044,0.0,2.044,0.8240000000000001,0,0.8240000000000001,1.22,0.0,1.22
2019-07-31 16:00:00,2.0875,0.0,2.0875,0.7375,0,0.7375,1.35,0.0,1.35,2.1075,0.0,2.1075,0.7375,0,0.7375,1.37,0.0,1.37
2019-07-31 16:30:00,2.1185,0.0,2.1185,0.5885,0,0.5885,1.53,0.0,1.53,2.1385,0.0,2.1385,0.5885,0,0.5885,1.55,0.0,1.55
2019-07-31 17:00:00,2.2205,0.0,2.2205,0.5405,0,0.5405,1.6800000000000002,0.0,1.6800000000000002,2.2405,0.0,2.2405,0.5405,0,0.5405,1.7000000000000002,0.0,1.7000000000000002
2019-07-31 17:30:00,2.3145,0.0,2.3145,0.4445,0,0.4445,1.87,0.0,1.87,2.3345000000000002,0.0,2.3345000000000002,0.4445,0,0.4445,1.8900000000000001,0.0,1.8900000000000001
2019-07-31 18:00:00,2.3785,0.0,2.3785,0.35850000000000004,0,0.35850000000000004,2.02,0.0,2.02,2.4085,0.0,2.4085,0.35850000000000004,0,0.35850000000000004,2.05,0.0,2.05
2019-07-31 18:30:00,2.433,0.0,2.433,0.253,0,0.253,2.18,0.0,2.18,2.463,0.0,2.463,0.253,0,0.253,2.21,0.0,2.21
2019-07-31 19:00:00,2.539,0.0,2.539,0.229,0,0.229,2.31,0.0,2.31,2.569,0.0,2.569,0.229,0,0.229,2.34,0.0,2.34
2019-07-31 19:30:00,2.5605,0.0,2.5605,0.12050000000000001,0,0.12050000000000001,2.44,0.0,2.44,2.5905,0.0,2.5905,0.12050000000000001,0,0.12050000000000001,2.47,0.0,2.47
2019-07-31 20:00:00,2.481,0.25,2.4935639154,0.041,0,0.041,2.44,0.25,2.4527739398,2.511,0.25,2.5234145518,0.041,0,0.041,2.47,0.25,2.4826195842
2019-07-31 20:30:00,2.5055,0.25,2.5179416693,0.0155,0,0.0155,2.49,0.25,2.5025187312,2.5455,0.25,2.5577471043999997,0.0155,0,0.0155,2.5300000000000002,0.25,2.5423217735
2019-07-31 21:00:00,2.5035,0.25,2.5159515595,0.0035,0,0.0035,2.5,0.25,2.5124689053,2.5335,0.25,2.5458048334,0.0035,0,0.0035,2.5300000000000002,0.25,2.5423217735
2019-07-31 21:30:00,2.5300000000000002,0.0,2.5300000000000002,0.0,0,0.0,2.5300000000000002,0.0,2.5300000000000002,2.56,0.25,2.5721780654,0.0,0,0.0,2.56,0.25,2.5721780654
2019-07-31 22:00:00,2.54,0.0,2.54,0.0,0,0.0,2.54,0.0,2.54,2.58,0.24,2.5911387458,0.0,0,0.0,2.58,0.24,2.5911387458
2019-07-31 22:30:00,2.43,0.0,2.43,0.0,0,0.0,2.43,0.0,2.43,2.46,0.0,2.46,0.0,0,0.0,2.46,0.0,2.46
2019-07-31 23:00:00,2.29,0.25,2.3036058691,0.0,0,0.0,2.29,0.25,2.3036058691,2.32,0.25,2.3334309503,0.0,0,0.0,2.32,0.25,2.3334309503
2019-07-31 23:30:00,2.1605,0.27,2.1773057319,0.0005,0,0.0005,2.16,0.27,2.176809592,2.1805,0.28,2.1984040234,0.0005,0,0.0005,2.18,0.28,2.1979080963
2019-08-01 00:00:00,2.03,0.27,2.0478769494,0.0,0,0.0,2.03,0.27,2.0478769494,2.06,0.28,2.0789420386,0.0,0,0.0,2.06,0.28,2.0789420386
2019-08-01 00:30:00,1.96,0.26,1.9771696943000001,0.0,0,0.0,1.96,0.26,1.9771696943000001,1.99,0.26,2.0069130524,0.0,0,0.0,1.99,0.26,2.0069130524
2019-08-01 01:00:00,1.901,0.27,1.9200783838,0.001,0,0.001,1.9,0.27,1.9190883252000002,1.931,0.28,1.9511947622,0.001,0,0.001,1.9300000000000002,0.28,1.9502051174
2019-08-01 01:30:00,1.9420000000000002,0.26,1.9593274356000001,0.002,0,0.002,1.94,0.26,1.9573451407,1.962,0.27,1.9804908482,0.002,0,0.002,1.96,0.27,1.9785095400000001
2019-08-01 02:00:00,1.9500000000000002,0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,0.25,1.9659603251000002,1.98,0.26,1.9969977466,0.0,0,0.0,1.98,0.26,1.9969977466
2019-08-01 02:30:00,1.94,0.25,1.9560419218,0.0,0,0.0,1.94,0.25,1.9560419218,1.9500000000000002,0.26,1.9672569736,0.0,0,0.0,1.9500000000000002,0.26,1.9672569736
2019-08-01 03:00:00,1.9100000000000001,0.25,1.9262917744,0.0,0,0.0,1.9100000000000001,0.25,1.9262917744,1.9300000000000002,0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,0.26,1.9474342094
2019-08-01 03:30:00,1.92,0.25,1.9362076335,0.0,0,0.0,1.92,0.25,1.9362076335,1.94,0.26,1.9573451407,0.0,0,0.0,1.94,0.26,1.9573451407
2019-08-01 04:00:00,1.9,0.24,1.9150979087,0.0,0,0.0,1.9,0.24,1.9150979087,1.9300000000000002,0.25,1.9461243537000001,0.0,0,0.0,1.9300000000000002,0.25,1.9461243537000001
2019-08-01 04:30:00,1.9300000000000002,0.25,1.9461243537000001,0.0,0,0.0,1.9300000000000002,0.25,1.9461243537000001,1.96,0.26,1.9771696943000001,0.0,0,0.0,1.96,0.26,1.9771696943000001
2019-08-01 05:00:00,1.9500000000000002,0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,0.25,1.9659603251000002,1.98,0.26,1.9969977466,0.0,0,0.0,1.98,0.26,1.9969977466
2019-08-01 05:30:00,1.96,0.25,1.975879551,0.0,0,0.0,1.96,0.25,1.975879551,1.98,0.26,1.9969977466,0.0,0,0.0,1.98,0.26,1.9969977466
2019-08-01 06:00:00,1.9500000000000002,0.26,1.9672569736,0.0,0,0.0,1.9500000000000002,0.26,1.9672569736,1.97,0.26,1.9870832896000001,0.0,0,0.0,1.97,0.26,1.9870832896000001
2019-08-01 06:30:00,2.0505,0.26,2.0669180559,0.0005,0,0.0005,2.05,0.26,2.0664220285,2.0805,0.26,2.0966831544,0.0005,0,0.0005,2.08,0.26,2.0961870146
2019-08-01 07:00:00,2.1715,-0.35000000000000003,2.1995254602,0.0015,0,0.0015,2.17,-0.35000000000000003,2.1980445855,2.1515,0.64,2.2446719694,0.0015,0,0.0015,2.15,0.64,2.2432342722
2019-08-01 07:30:00,2.3045,-0.35000000000000003,2.3309269079,0.0045000000000000005,0,0.0045000000000000005,2.3,-0.35000000000000003,2.3264780248,2.2945,0.73,2.4078268729,0.0045000000000000005,0,0.0045000000000000005,2.29,0.73,2.4035390573
2019-08-01 08:00:00,2.3485,0.0,2.3485,0.0085,0,0.0085,2.34,0.0,2.34,2.3685,0.0,2.3685,0.0085,0,0.0085,2.36,0.0,2.36
2019-08-01 08:30:00,2.4145,0.0,2.4145,0.0145,0,0.0145,2.4,0.0,2.4,2.4345,0.0,2.4345,0.0145,0,0.0145,2.42,0.0,2.42
2019-08-01 09:00:00,2.3845,0.0,2.3845,0.0545,0,0.0545,2.33,0.0,2.33,2.4045,0.0,2.4045,0.0545,0,0.0545,2.35,0.0,2.35
2019-08-01 09:30:00,2.3235,-0.59,2.3972384633,0.10350000000000001,0,0.10350000000000001,2.22,-0.59,2.2970633426,2.3535,0.51,2.4081242181,0.10350000000000001,0,0.10350000000000001,2.25,0.51,2.3070760716
2019-08-01 10:00:00,2.269,0.0,2.269,0.199,0,0.199,2.07,0.0,2.07,2.299,0.0,2.299,0.199,0,0.199,2.1,0.0,2.1
2019-08-01 10:30:00,2.271,0.0,2.271,0.311,0,0.311,1.96,0.0,1.96,2.291,0.0,2.291,0.311,0,0.311,1.98,0.0,1.98
2019-08-01 11:00:00,2.283,0.0,2.283,0.303,0,0.303,1.98,0.0,1.98,2.323,0.0,2.323,0.303,0,0.303,2.02,0.0,2.02
2019-08-01 11:30:00,2.3295,0.0,2.3295,0.1895,0,0.1895,2.14,0.0,2.14,2.3695,0.0,2.3695,0.1895,0,0.1895,2.18,0.0,2.18
2019-08-01 12:00:00,2.297,0.0,2.297,0.097,0,0.097,2.2,0.0,2.2,2.327,0.0,2.327,0.097,0,0.097,2.23,0.0,2.23
2019-08-01 12:30:00,2.3475,0.0,2.3475,0.1275,0,0.1275,2.22,0.0,2.22,2.3775,0.0,2.3775,0.1275,0,0.1275,2.25,0.0,2.25
2019-08-01 13:00:00,2.448,0.0,2.448,0.038,0,0.038,2.41,0.0,2.41,2.478,0.0,2.478,0.038,0,0.038,2.44,0.0,2.44
2019-08-01 13:30:00,2.308,0.0,2.308,0.108,0,0.108,2.2,0.0,2.2,2.328,0.0,2.328,0.108,0,0.108,2.22,0.0,2.22
2019-08-01 14:00:00,2.2425,0.0,2.2425,0.1125,0,0.1125,2.13,0.0,2.13,2.2725,0.0,2.2725,0.1125,0,0.1125,2.16,0.0,2.16
2019-08-01 14:30:00,2.343,0.0,2.343,0.123,0,0.123,2.22,0.0,2.22,2.373,0.0,2.373,0.123,0,0.123,2.25,0.0,2.25
2019-08-01 15:00:00,2.1715,-0.5,2.2283204998,0.1915,0,0.1915,1.98,-0.5,2.0421557237,2.1915,0.5700000000000001,2.2644143283,0.1915,0,0.1915,2.0,0.5700000000000001,2.0796393918
2019-08-01 15:30:00,1.9495,0.0,1.9495,0.5595,0,0.5595,1.3900000000000001,0.0,1.3900000000000001,1.9695,0.0,1.9695,0.5595,0,0.5595,1.4100000000000001,0.0,1.4100000000000001
2019-08-01 16:00:00,1.9815,0.0,1.9815,0.5315,0,0.5315,1.45,0.0,1.45,2.0015,0.0,2.0015,0.5315,0,0.5315,1.47,0.0,1.47
2019-08-01 16:30:00,2.136,0.0,2.136,0.466,0,0.466,1.67,0.0,1.67,2.156,0.0,2.156,0.466,0,0.466,1.69,0.0,1.69
2019-08-01 17:00:00,2.197,0.0,2.197,0.40700000000000003,0,0.40700000000000003,1.79,0.0,1.79,2.227,0.0,2.227,0.40700000000000003,0,0.40700000000000003,1.82,0.0,1.82
2019-08-01 17:30:00,2.2655,-0.58,2.3385658533,0.34550000000000003,0,0.34550000000000003,1.92,-0.58,2.0056919006,2.2855,0.47000000000000003,2.3333260059,0.34550000000000003,0,0.34550000000000003,1.94,0.47000000000000003,1.9961212388
2019-08-01 18:00:00,2.345,-0.27,2.3604925333,0.28500000000000003,0,0.28500000000000003,2.06,-0.27,2.0776188293,2.365,0.0,2.365,0.28500000000000003,0,0.28500000000000003,2.08,0.0,2.08
2019-08-01 18:30:00,2.408,0.0,2.408,0.168,0,0.168,2.24,0.0,2.24,2.438,0.0,2.438,0.168,0,0.168,2.27,0.0,2.27
2019-08-01 19:00:00,2.384,0.0,2.384,0.094,0,0.094,2.29,0.0,2.29,2.414,0.0,2.414,0.094,0,0.094,2.32,0.0,2.32
2019-08-01 19:30:00,2.4805,0.0,2.4805,0.060500000000000005,0,0.060500000000000005,2.42,0.0,2.42,2.5205,0.0,2.5205,0.060500000000000005,0,0.060500000000000005,2.46,0.0,2.46
2019-08-01 20:00:00,2.52,0.0,2.52,0.04,0,0.04,2.48,0.0,2.48,2.56,0.0,2.56,0.04,0,0.04,2.52,0.0,2.52
2019-08-01 20:30:00,2.528,0.0,2.528,0.018000000000000002,0,0.018000000000000002,2.51,0.0,2.51,2.558,0.0,2.558,0.018000000000000002,0,0.018000000000000002,2.54,0.0,2.54
2019-08-01 21:00:00,2.5355,0.0,2.5355,0.0055000000000000005,0,0.0055000000000000005,2.5300000000000002,0.0,2.5300000000000002,2.5655,0.25,2.5776520809,0.0055000000000000005,0,0.0055000000000000005,2.56,0.25,2.5721780654
2019-08-01 21:30:00,2.51,0.0,2.51,0.0,0,0.0,2.51,0.0,2.51,2.54,0.25,2.5522734962999998,0.0,0,0.0,2.54,0.25,2.5522734962999998
2019-08-01 22:00:00,2.49,-0.37,2.5173398658,0.0,0,0.0,2.49,-0.37,2.5173398658,2.52,0.54,2.5772077914000002,0.0,0,0.0,2.52,0.54,2.5772077914000002
2019-08-01 22:30:00,2.4405,0.26,2.4543105447,0.0005,0,0.0005,2.44,0.26,2.4538133588,2.4605,0.26,2.4741989108,0.0005,0,0.0005,2.46,0.26,2.4737016797
2019-08-01 23:00:00,2.333,-0.36,2.3606119969,0.003,0,0.003,2.33,-0.36,2.3576471322,2.363,0.72,2.4702568692,0.003,0,0.003,2.36,0.72,2.4673872821
2019-08-01 23:30:00,2.1935000000000002,0.29,2.2125872299,0.0035,0,0.0035,2.19,0.29,2.2091174708,2.2135,0.30000000000000004,2.2337372831,0.0035,0,0.0035,2.21,0.30000000000000004,2.2302690421
2019-08-02 00:00:00,2.0405,0.28,2.0596213851,0.0005,0,0.0005,2.04,0.28,2.0591260282,2.0705,0.29,2.0907104654,0.0005,0,0.0005,2.07,0.29,2.0902152999
2019-08-02 00:30:00,2.01,0.27,2.0280532537,0.0,0,0.0,2.01,0.27,2.0280532537,2.04,0.27,2.0577900768,0.0,0,0.0,2.04,0.27,2.0577900768
2019-08-02 01:00:00,1.96,0.26,1.9771696943000001,0.0,0,0.0,1.96,0.26,1.9771696943000001,1.98,0.27,1.998324298,0.0,0,0.0,1.98,0.27,1.998324298
2019-08-02 01:30:00,1.99,0.26,2.0069130524,0.0,0,0.0,1.99,0.26,2.0069130524,2.01,0.26,2.0267461607,0.0,0,0.0,2.01,0.26,2.0267461607
2019-08-02 02:00:00,1.98,0.26,1.9969977466,0.0,0,0.0,1.98,0.26,1.9969977466,2.01,0.26,2.0267461607,0.0,0,0.0,2.01,0.26,2.0267461607
2019-08-02 02:30:00,1.94,0.25,1.9560419218,0.0,0,0.0,1.94,0.25,1.9560419218,1.96,0.26,1.9771696943000001,0.0,0,0.0,1.96,0.26,1.9771696943000001
2019-08-02 03:00:00,1.9,0.26,1.9177069641000002,0.0,0,0.0,1.9,0.26,1.9177069641000002,1.92,0.27,1.9388914358,0.0,0,0.0,1.92,0.27,1.9388914358
2019-08-02 03:30:00,1.88,0.28,1.9007366992999999,0.0,0,0.0,1.88,0.28,1.9007366992999999,1.9,0.29,1.9220041623,0.0,0,0.0,1.9,0.29,1.9220041623
2019-08-02 04:00:00,1.9,0.27,1.9190883252000002,0.0,0,0.0,1.9,0.27,1.9190883252000002,1.9300000000000002,0.28,1.9502051174,0.0,0,0.0,1.9300000000000002,0.28,1.9502051174
2019-08-02 04:30:00,1.9300000000000002,0.25,1.9461243537000001,0.0,0,0.0,1.9300000000000002,0.25,1.9461243537000001,1.96,0.26,1.9771696943000001,0.0,0,0.0,1.96,0.26,1.9771696943000001
2019-08-02 05:00:00,1.9300000000000002,0.25,1.9461243537000001,0.0,0,0.0,1.9300000000000002,0.25,1.9461243537000001,1.96,0.26,1.9771696943000001,0.0,0,0.0,1.96,0.26,1.9771696943000001
2019-08-02 05:30:00,1.9100000000000001,0.27,1.9289893727,0.0,0,0.0,1.9100000000000001,0.27,1.9289893727,1.9300000000000002,0.27,1.9487944992,0.0,0,0.0,1.9300000000000002,0.27,1.9487944992
2019-08-02 06:00:00,1.92,0.28,1.9403092537000002,0.0,0,0.0,1.92,0.28,1.9403092537000002,1.94,0.29,1.9615555052,0.0,0,0.0,1.94,0.29,1.9615555052
2019-08-02 06:30:00,2.07,-0.12,2.0734753435,0.0,0,0.0,2.07,-0.12,2.0734753435,2.08,0.45,2.1281212371000002,0.0,0,0.0,2.08,0.45,2.1281212371000002
2019-08-02 07:00:00,2.1915,0.24,2.2046025152,0.0015,0,0.0015,2.19,0.24,2.2031114361,2.2115,0.25,2.2255858218,0.0015,0,0.0015,2.21,0.25,2.2240953217
2019-08-02 07:30:00,2.3025,0.0,2.3025,0.0025,0,0.0025,2.3,0.0,2.3,2.3325,0.0,2.3325,0.0025,0,0.0025,2.33,0.0,2.33
2019-08-02 08:00:00,2.378,-0.39,2.4097684536,0.008,0,0.008,2.37,-0.39,2.4018742681,2.398,0.72,2.5037579755,0.008,0,0.008,2.39,0.72,2.4960969532
2019-08-02 08:30:00,2.3515,-0.4,2.3852782332,0.021500000000000002,0,0.021500000000000002,2.33,-0.4,2.3640854468,2.3415,0.7000000000000001,2.4438948934,0.021500000000000002,0,0.021500000000000002,2.32,0.7000000000000001,2.4233035303
2019-08-02 09:00:00,2.36,0.0,2.36,0.1,0,0.1,2.26,0.0,2.26,2.4,0.0,2.4,0.1,0,0.1,2.3,0.0,2.3
2019-08-02 09:30:00,2.285,0.0,2.285,0.185,0,0.185,2.1,0.0,2.1,2.315,0.0,2.315,0.185,0,0.185,2.13,0.0,2.13
2019-08-02 10:00:00,2.2720000000000002,0.0,2.2720000000000002,0.262,0,0.262,2.01,0.0,2.01,2.302,0.0,2.302,0.262,0,0.262,2.04,0.0,2.04
2019-08-02 10:30:00,2.23,0.0,2.23,0.32,0,0.32,1.9100000000000001,0.0,1.9100000000000001,2.26,0.0,2.26,0.32,0,0.32,1.94,0.0,1.94
2019-08-02 11:00:00,2.143,0.0,2.143,0.383,0,0.383,1.76,0.0,1.76,2.163,0.0,2.163,0.383,0,0.383,1.78,0.0,1.78
2019-08-02 11:30:00,2.0905,0.0,2.0905,0.48050000000000004,0,0.48050000000000004,1.6099999999999999,0.0,1.6099999999999999,2.1105,0.0,2.1105,0.48050000000000004,0,0.48050000000000004,1.63,0.0,1.63
2019-08-02 12:00:00,2.091,0.0,2.091,0.541,0,0.541,1.55,0.0,1.55,2.111,0.0,2.111,0.541,0,0.541,1.57,0.0,1.57
2019-08-02 12:30:00,2.086,0.0,2.086,0.5660000000000001,0,0.5660000000000001,1.52,0.0,1.52,2.106,0.0,2.106,0.5660000000000001,0,0.5660000000000001,1.54,0.0,1.54
2019-08-02 13:00:00,2.0465,0.0,2.0465,0.5665,0,0.5665,1.48,0.0,1.48,2.0665,0.0,2.0665,0.5665,0,0.5665,1.5,0.0,1.5
2019-08-02 13:30:00,2.018,0.0,2.018,0.498,0,0.498,1.52,0.0,1.52,2.038,0.0,2.038,0.498,0,0.498,1.54,0.0,1.54
2019-08-02 14:00:00,2.0495,0.0,2.0495,0.5195000000000001,0,0.5195000000000001,1.53,0.0,1.53,2.0695,0.0,2.0695,0.5195000000000001,0,0.5195000000000001,1.55,0.0,1.55
2019-08-02 14:30:00,2.056,0.0,2.056,0.386,0,0.386,1.67,0.0,1.67,2.076,0.0,2.076,0.386,0,0.386,1.69,0.0,1.69
2019-08-02 15:00:00,2.0665,0.0,2.0665,0.3765,0,0.3765,1.69,0.0,1.69,2.0865,0.0,2.0865,0.3765,0,0.3765,1.71,0.0,1.71
2019-08-02 15:30:00,2.0625,0.0,2.0625,0.4325,0,0.4325,1.63,0.0,1.63,2.0825,0.0,2.0825,0.4325,0,0.4325,1.65,0.0,1.65
2019-08-02 16:00:00,2.194,0.0,2.194,0.194,0,0.194,2.0,0.0,2.0,2.224,0.0,2.224,0.194,0,0.194,2.03,0.0,2.03
2019-08-02 16:30:00,2.235,0.0,2.235,0.305,0,0.305,1.9300000000000002,0.0,1.9300000000000002,2.255,0.0,2.255,0.305,0,0.305,1.9500000000000002,0.0,1.9500000000000002
2019-08-02 17:00:00,2.383,0.0,2.383,0.093,0,0.093,2.29,0.0,2.29,2.403,0.0,2.403,0.093,0,0.093,2.31,0.0,2.31
2019-08-02 17:30:00,2.4105,0.0,2.4105,0.07050000000000001,0,0.07050000000000001,2.34,0.0,2.34,2.4405,0.0,2.4405,0.07050000000000001,0,0.07050000000000001,2.37,0.0,2.37
2019-08-02 18:00:00,2.456,-0.47000000000000003,2.5005671357,0.046,0,0.046,2.41,-0.47000000000000003,2.4554022074,2.4859999999999998,0.61,2.5597452998,0.046,0,0.046,2.44,0.61,2.5150944316
2019-08-02 18:30:00,2.478,0.0,2.478,0.028,0,0.028,2.45,0.0,2.45,2.508,0.0,2.508,0.028,0,0.028,2.48,0.0,2.48
2019-08-02 19:00:00,2.4545,0.0,2.4545,0.0245,0,0.0245,2.43,0.0,2.43,2.4945,0.0,2.4945,0.0245,0,0.0245,2.47,0.0,2.47
2019-08-02 19:30:00,2.51,0.0,2.51,0.01,0,0.01,2.5,0.0,2.5,2.54,0.0,2.54,0.01,0,0.01,2.5300000000000002,0.0,2.5300000000000002
2019-08-02 20:00:00,2.5345,0.0,2.5345,0.0145,0,0.0145,2.52,0.0,2.52,2.5745,0.0,2.5745,0.0145,0,0.0145,2.56,0.0,2.56
2019-08-02 20:30:00,2.457,0.0,2.457,0.017,0,0.017,2.44,0.0,2.44,2.487,0.0,2.487,0.017,0,0.017,2.47,0.0,2.47
2019-08-02 21:00:00,2.414,0.0,2.414,0.034,0,0.034,2.38,0.0,2.38,2.454,0.0,2.454,0.034,0,0.034,2.42,0.0,2.42
2019-08-02 21:30:00,2.4655,-0.44,2.5044540822,0.0455,0,0.0455,2.42,-0.44,2.4596747752,2.4955,0.6900000000000001,2.5891350390000003,0.0455,0,0.0455,2.45,0.6900000000000001,2.5453094114
2019-08-02 22:00:00,2.396,-0.43,2.4342793595,0.046,0,0.046,2.35,-0.43,2.3890165341,2.416,0.6900000000000001,2.5125994508,0.046,0,0.046,2.37,0.6900000000000001,2.4684002917
2019-08-02 22:30:00,2.2915,0.26,2.3062029941,0.07150000000000001,0,0.07150000000000001,2.22,0.26,2.2351733714,2.3115,0.26,2.3260765787,0.07150000000000001,0,0.07150000000000001,2.24,0.26,2.2550388023
2019-08-02 23:00:00,2.16,0.27,2.176809592,0.07,0,0.07,2.09,0.27,2.1073680267,2.19,0.29,2.2091174708,0.07,0,0.07,2.12,0.29,2.1397429752
2019-08-02 23:30:00,2.1015,0.27,2.1187737609,0.0815,0,0.0815,2.02,0.27,2.0379646709,2.1215,0.28,2.1398977195,0.0815,0,0.0815,2.04,0.28,2.0591260282
2019-08-03 00:00:00,1.9645000000000001,0.28,1.9843538621,0.0945,0,0.0945,1.87,0.28,1.8908463712999999,1.9945,0.30000000000000004,2.0169358567,0.0945,0,0.0945,1.9,0.30000000000000004,1.9235384062
2019-08-03 00:30:00,1.9420000000000002,0.26,1.9593274356000001,0.122,0,0.122,1.82,0.26,1.8384776311,1.962,0.27,1.9804908482,0.122,0,0.122,1.8399999999999999,0.27,1.8597042776000001
2019-08-03 01:00:00,1.8785,0.26,1.8964077225,0.1385,0,0.1385,1.74,0.26,1.7593180497,1.8985,0.27,1.9176032567,0.1385,0,0.1385,1.76,0.27,1.7805897899
2019-08-03 01:30:00,1.9165,0.27,1.9354255992,0.14650000000000002,0,0.14650000000000002,1.77,0.27,1.7904747974,1.9264999999999999,0.27,1.9453283142000002,0.14650000000000002,0,0.14650000000000002,1.78,0.27,1.8003610749
2019-08-03 02:00:00,1.857,0.26,1.8751130633000002,0.167,0,0.167,1.69,0.26,1.7098830369,1.877,0.27,1.896319857,0.167,0,0.167,1.71,0.27,1.7311845656
2019-08-03 02:30:00,1.8515000000000001,0.26,1.8696663472,0.1615,0,0.1615,1.69,0.26,1.7098830369,1.8715000000000002,0.27,1.8908760536,0.1615,0,0.1615,1.71,0.27,1.7311845656
2019-08-03 03:00:00,1.8465,0.2,1.8572997199999999,0.1265,0,0.1265,1.72,0.2,1.7315888658,1.8565,0.31,1.8822040936,0.1265,0,0.1265,1.73,0.31,1.7575551200000001
2019-08-03 03:30:00,1.8475000000000001,0.27,1.8671251297,0.1075,0,0.1075,1.74,0.27,1.7608236709,1.8675000000000002,0.28,1.8883739698,0.1075,0,0.1075,1.76,0.28,1.7821335528
2019-08-03 04:00:00,1.798,0.26,1.8167014064,0.108,0,0.108,1.69,0.26,1.7098830369,1.808,0.27,1.8280492335,0.108,0,0.108,1.7000000000000002,0.27,1.7213076425
2019-08-03 04:30:00,1.851,0.26,1.8691712067,0.221,0,0.221,1.63,0.26,1.6506059493,1.861,0.27,1.8804842461,0.221,0,0.221,1.6400000000000001,0.27,1.6620770139
2019-08-03 05:00:00,1.8155000000000001,0.25,1.8326320553,0.10550000000000001,0,0.10550000000000001,1.71,0.25,1.7281782315,1.8355000000000001,0.26,1.8538231442000002,0.10550000000000001,0,0.10550000000000001,1.73,0.26,1.7494284781
2019-08-03 05:30:00,1.8135,0.27,1.8334890919,0.0635,0,0.0635,1.75,0.27,1.7707060739,1.8435000000000001,0.29,1.8661704772,0.0635,0,0.0635,1.78,0.29,1.8034688797
2019-08-03 06:00:00,1.81,0.27,1.8300273222,0.17,0,0.17,1.6400000000000001,0.27,1.6620770139,1.8399999999999999,0.29,1.8627130751,0.17,0,0.17,1.67,0.29,1.6949926254
2019-08-03 06:30:00,1.9205,0.18,1.9289168593000001,0.3005,0,0.3005,1.62,0.18,1.6299693249,1.9304999999999999,0.37,1.9656373648,0.3005,0,0.3005,1.63,0.37,1.671466422
2019-08-03 07:00:00,2.0005,-0.03,2.0007249311,0.2505,0,0.2505,1.75,-0.03,1.750257124,2.0105,0.37,2.0442627644,0.2505,0,0.2505,1.76,0.37,1.7984715733
2019-08-03 07:30:00,2.111,0.0,2.111,0.201,0,0.201,1.9100000000000001,0.0,1.9100000000000001,2.1310000000000002,0.24,2.1444721961,0.201,0,0.201,1.9300000000000002,0.24,1.9448650339
2019-08-03 08:00:00,2.118,-0.41000000000000003,2.1573187062,0.258,0,0.258,1.8599999999999999,-0.41000000000000003,1.9046521992,2.128,0.6900000000000001,2.2370704057,0.258,0,0.258,1.87,0.6900000000000001,1.9932385708
2019-08-03 08:30:00,2.107,0.25,2.1217796775,0.23700000000000002,0,0.23700000000000002,1.87,0.25,1.88663722,2.127,0.25,2.14164166,0.23700000000000002,0,0.23700000000000002,1.8900000000000001,0.25,1.9064626931
2019-08-03 09:00:00,2.213,0.25,2.2270763346,0.223,0,0.223,1.99,0.25,2.0056420418,2.233,0.25,2.2469510453,0.223,0,0.223,2.01,0.25,2.0254875956
2019-08-03 09:30:00,2.1745,0.0,2.1745,0.3045,0,0.3045,1.87,0.0,1.87,2.1945,0.0,2.1945,0.3045,0,0.3045,1.8900000000000001,0.0,1.8900000000000001
2019-08-03 10:00:00,2.2145,0.0,2.2145,0.34450000000000003,0,0.34450000000000003,1.87,0.0,1.87,2.2345,0.0,2.2345,0.34450000000000003,0,0.34450000000000003,1.8900000000000001,0.0,1.8900000000000001
2019-08-03 10:30:00,2.1515,0.0,2.1515,0.4615,0,0.4615,1.69,0.0,1.69,2.1715,0.0,2.1715,0.4615,0,0.4615,1.71,0.0,1.71
2019-08-03 11:00:00,2.0755,0.0,2.0755,0.48550000000000004,0,0.48550000000000004,1.5899999999999999,0.0,1.5899999999999999,2.0955,0.0,2.0955,0.48550000000000004,0,0.48550000000000004,1.6099999999999999,0.0,1.6099999999999999
2019-08-03 11:30:00,2.093,0.0,2.093,0.443,0,0.443,1.65,0.0,1.65,2.113,0.0,2.113,0.443,0,0.443,1.67,0.0,1.67
2019-08-03 12:00:00,2.2375,0.0,2.2375,0.3875,0,0.3875,1.85,0.0,1.85,2.2675,0.0,2.2675,0.3875,0,0.3875,1.88,0.0,1.88
2019-08-03 12:30:00,2.274,0.0,2.274,0.324,0,0.324,1.9500000000000002,0.0,1.9500000000000002,2.294,0.0,2.294,0.324,0,0.324,1.97,0.0,1.97
2019-08-03 13:00:00,2.094,0.0,2.094,0.624,0,0.624,1.47,0.0,1.47,2.114,0.0,2.114,0.624,0,0.624,1.49,0.0,1.49
2019-08-03 13:30:00,1.9340000000000002,0.0,1.9340000000000002,0.8240000000000001,0,0.8240000000000001,1.11,0.0,1.11,1.944,0.0,1.944,0.8240000000000001,0,0.8240000000000001,1.12,0.0,1.12
2019-08-03 14:00:00,1.925,0.0,1.925,0.805,0,0.805,1.12,0.0,1.12,1.945,0.0,1.945,0.805,0,0.805,1.1400000000000001,0.0,1.1400000000000001
2019-08-03 14:30:00,1.874,0.0,1.874,0.884,0,0.884,0.99,0.0,0.99,1.884,0.0,1.884,0.884,0,0.884,1.0,0.0,1.0
2019-08-03 15:00:00,1.8519999999999999,0.0,1.8519999999999999,0.962,0,0.962,0.89,0.0,0.89,1.862,0.0,1.862,0.962,0,0.962,0.9,0.0,0.9
2019-08-03 15:30:00,1.8365,0.0,1.8365,0.7965,0,0.7965,1.04,0.0,1.04,1.8465,0.0,1.8465,0.7965,0,0.7965,1.05,0.0,1.05
2019-08-03 16:00:00,1.9915,0.0,1.9915,0.4315,0,0.4315,1.56,0.0,1.56,2.0115,0.0,2.0115,0.4315,0,0.4315,1.58,0.0,1.58
2019-08-03 16:30:00,2.115,0.0,2.115,0.385,0,0.385,1.73,0.0,1.73,2.135,0.0,2.135,0.385,0,0.385,1.75,0.0,1.75
2019-08-03 17:00:00,2.1115,0.0,2.1115,0.5015000000000001,0,0.5015000000000001,1.6099999999999999,0.0,1.6099999999999999,2.1315,0.0,2.1315,0.5015000000000001,0,0.5015000000000001,1.63,0.0,1.63
2019-08-03 17:30:00,2.261,0.0,2.261,0.361,0,0.361,1.9,0.0,1.9,2.281,0.0,2.281,0.361,0,0.361,1.92,0.0,1.92
2019-08-03 18:00:00,2.2975,0.0,2.2975,0.34750000000000003,0,0.34750000000000003,1.9500000000000002,0.0,1.9500000000000002,2.3175,0.0,2.3175,0.34750000000000003,0,0.34750000000000003,1.97,0.0,1.97
2019-08-03 18:30:00,2.4635,-0.51,2.5157369199,0.3335,0,0.3335,2.13,-0.51,2.1902054698,2.4435000000000002,0.5700000000000001,2.5091018812,0.3335,0,0.3335,2.11,0.5700000000000001,2.1856349192
2019-08-03 19:00:00,2.432,0.0,2.432,0.332,0,0.332,2.1,0.0,2.1,2.452,0.0,2.452,0.332,0,0.332,2.12,0.0,2.12
2019-08-03 19:30:00,2.427,0.0,2.427,0.257,0,0.257,2.17,0.0,2.17,2.447,0.0,2.447,0.257,0,0.257,2.19,0.0,2.19
2019-08-03 20:00:00,2.3970000000000002,0.0,2.3970000000000002,0.197,0,0.197,2.2,0.0,2.2,2.427,0.25,2.4398420031,0.197,0,0.197,2.23,0.25,2.2439696968
2019-08-03 20:30:00,2.2705,0.25,2.2842220229,0.12050000000000001,0,0.12050000000000001,2.15,0.25,2.1644860822,2.3105,0.26,2.325082848,0.12050000000000001,0,0.12050000000000001,2.19,0.26,2.2053797859
2019-08-03 21:00:00,2.312,0.25,2.3254771552999998,0.162,0,0.162,2.15,0.25,2.1644860822,2.352,0.26,2.3663271118,0.162,0,0.162,2.19,0.26,2.2053797859
2019-08-03 21:30:00,2.2935,0.25,2.3070852282,0.12350000000000001,0,0.12350000000000001,2.17,0.25,2.1843534513,2.3235,0.25,2.3369108348,0.12350000000000001,0,0.12350000000000001,2.2,0.25,2.2141589825
2019-08-03 22:00:00,2.26,0.27,2.2760711764,0.09,0,0.09,2.17,0.27,2.1867327226,2.2800000000000002,0.28,2.2971286425,0.09,0,0.09,2.19,0.28,2.207826986
2019-08-03 22:30:00,2.159,0.28,2.1770808437,0.069,0,0.069,2.09,0.28,2.1086725682,2.189,0.30000000000000004,2.2094616991000002,0.069,0,0.069,2.12,0.30000000000000004,2.1411212016
2019-08-03 23:00:00,2.0655,0.26,2.0817997622,0.1155,0,0.1155,1.9500000000000002,0.26,1.9672569736,2.0855,0.35000000000000003,2.1146655173,0.1155,0,0.1155,1.97,0.35000000000000003,2.0008498195
2019-08-03 23:30:00,2.0095,0.30000000000000004,2.0317702257,0.1395,0,0.1395,1.87,0.30000000000000004,1.8939112968,2.0395,0.31,2.0629251683,0.1395,0,0.1395,1.9,0.31,1.9251233727
2019-08-04 00:00:00,1.8765,0.31,1.9019338184999999,0.08650000000000001,0,0.08650000000000001,1.79,0.31,1.8166452598,1.9065,0.33,1.9348494127,0.08650000000000001,0,0.08650000000000001,1.82,0.33,1.8496756472
2019-08-04 00:30:00,1.8719999999999999,0.33,1.9008640141000002,0.082,0,0.082,1.79,0.33,1.8201648277,1.8820000000000001,0.34,1.9124654245000001,0.082,0,0.082,1.8,0.34,1.8318296863999999
2019-08-04 01:00:00,1.83,0.30000000000000004,1.8544271353,0.05,0,0.05,1.78,0.30000000000000004,1.8051038751,1.85,0.31,1.8757931656,0.05,0,0.05,1.8,0.31,1.8264993841
