Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-04 01:30:00,1.8599999999999999,0.30000000000000004,1.8840382162,0.07,0,0.07,1.79,0.30000000000000004,1.8149655644,1.88,0.31,1.9053870998,0.07,0,0.07,1.81,0.31,1.8363550855000002
2019-08-04 02:00:00,1.8295,0.28,1.8508025961999999,0.0995,0,0.0995,1.73,0.28,1.7525124821,1.8395000000000001,0.29,1.8622191735,0.0995,0,0.0995,1.74,0.29,1.7640011338
2019-08-04 02:30:00,1.849,0.16,1.85590975,0.129,0,0.129,1.72,0.16,1.7274258305,1.849,0.38,1.8876442991,0.129,0,0.129,1.72,0.38,1.7614766533
2019-08-04 03:00:00,1.7895,0.29,1.812845898,0.1695,0,0.1695,1.62,0.29,1.6457521077,1.8094999999999999,0.30000000000000004,1.8342001663,0.1695,0,0.1695,1.6400000000000001,0.30000000000000004,1.6672132437
2019-08-04 03:30:00,1.7635,0.28,1.7855901685000002,0.17350000000000002,0,0.17350000000000002,1.5899999999999999,0.28,1.6144658559,1.7835,0.29,1.8069234212,0.17350000000000002,0,0.17350000000000002,1.6099999999999999,0.29,1.635909533
2019-08-04 04:00:00,1.7595,0.27,1.7800955733000001,0.2295,0,0.2295,1.53,0.27,1.5536408851,1.7695,0.28,1.7915161875,0.2295,0,0.2295,1.54,0.28,1.5652475842
2019-08-04 04:30:00,1.758,0.28,1.7801584199,0.228,0,0.228,1.53,0.28,1.5554099138000002,1.768,0.29,1.7916260771,0.228,0,0.228,1.54,0.29,1.5670673247
2019-08-04 05:00:00,1.7650000000000001,0.26,1.7840473648000001,0.305,0,0.305,1.46,0.26,1.482969993,1.7850000000000001,0.27,1.8053046834000002,0.305,0,0.305,1.48,0.27,1.5044268011000002
2019-08-04 05:30:00,1.766,0.28,1.7880592831,0.23600000000000002,0,0.23600000000000002,1.53,0.28,1.5554099138000002,1.776,0.29,1.7995210474,0.23600000000000002,0,0.23600000000000002,1.54,0.29,1.5670673247
2019-08-04 06:00:00,1.7795,0.28,1.8013939741,0.1495,0,0.1495,1.63,0.28,1.6538742395,1.7895,0.29,1.812845898,0.1495,0,0.1495,1.6400000000000001,0.29,1.665442884
2019-08-04 06:30:00,1.823,0.26,1.8414475284,0.10300000000000001,0,0.10300000000000001,1.72,0.26,1.7395401691,1.853,0.27,1.8725674888000001,0.10300000000000001,0,0.10300000000000001,1.75,0.27,1.7707060739
2019-08-04 07:00:00,1.9195000000000002,-0.05,1.9201511008,0.0495,0,0.0495,1.87,-0.05,1.8706683298,1.9195000000000002,0.48,1.9786056328,0.0495,0,0.0495,1.87,0.48,1.9306216615
2019-08-04 07:30:00,2.0515,-0.39,2.0882414252,0.051500000000000004,0,0.051500000000000004,2.0,-0.39,2.0376702383,2.0715,0.29,2.0917008032,0.051500000000000004,0,0.051500000000000004,2.02,0.29,2.0407106605
2019-08-04 08:00:00,2.067,0.26,2.0832880262,0.017,0,0.017,2.05,0.26,2.0664220285,2.087,0.27,2.1043927865,0.017,0,0.017,2.07,0.27,2.0875344309
2019-08-04 08:30:00,2.1195,0.26,2.1353876112,0.029500000000000002,0,0.029500000000000002,2.09,0.26,2.1061101586,2.1495,0.26,2.1651674877,0.029500000000000002,0,0.029500000000000002,2.12,0.26,2.135883892
2019-08-04 09:00:00,2.136,0.25,2.1505803868,0.066,0,0.066,2.07,0.25,2.085041966,2.156,0.26,2.171620593,0.066,0,0.066,2.09,0.26,2.1061101586
2019-08-04 09:30:00,2.213,0.0,2.213,0.083,0,0.083,2.13,0.0,2.13,2.233,0.0,2.233,0.083,0,0.083,2.15,0.0,2.15
2019-08-04 10:00:00,2.2315,0.0,2.2315,0.1115,0,0.1115,2.12,0.0,2.12,2.2515,0.24,2.2642553412,0.1115,0,0.1115,2.14,0.24,2.1534158911
2019-08-04 10:30:00,2.208,0.0,2.208,0.258,0,0.258,1.9500000000000002,0.0,1.9500000000000002,2.228,0.0,2.228,0.258,0,0.258,1.97,0.0,1.97
2019-08-04 11:00:00,2.065,0.0,2.065,0.505,0,0.505,1.56,0.0,1.56,2.075,0.0,2.075,0.505,0,0.505,1.57,0.0,1.57
2019-08-04 11:30:00,1.9615,0.0,1.9615,0.6115,0,0.6115,1.35,0.0,1.35,1.9815,0.0,1.9815,0.6115,0,0.6115,1.37,0.0,1.37
2019-08-04 12:00:00,1.99,0.0,1.99,0.59,0,0.59,1.4,0.0,1.4,2.01,0.0,2.01,0.59,0,0.59,1.42,0.0,1.42
2019-08-04 12:30:00,1.9885000000000002,0.0,1.9885000000000002,0.4485,0,0.4485,1.54,0.0,1.54,2.0085,0.0,2.0085,0.4485,0,0.4485,1.56,0.0,1.56
2019-08-04 13:00:00,1.9045,0.0,1.9045,0.5545,0,0.5545,1.35,0.0,1.35,1.9145,0.0,1.9145,0.5545,0,0.5545,1.3599999999999999,0.0,1.3599999999999999
2019-08-04 13:30:00,1.9689999999999999,0.0,1.9689999999999999,0.509,0,0.509,1.46,0.0,1.46,1.9889999999999999,0.0,1.9889999999999999,0.509,0,0.509,1.48,0.0,1.48
2019-08-04 14:00:00,2.038,0.0,2.038,0.448,0,0.448,1.5899999999999999,0.0,1.5899999999999999,2.048,0.0,2.048,0.448,0,0.448,1.6,0.0,1.6
2019-08-04 14:30:00,1.8645,0.0,1.8645,0.6845,0,0.6845,1.18,0.0,1.18,1.8745,0.0,1.8745,0.6845,0,0.6845,1.19,0.0,1.19
2019-08-04 15:00:00,1.8545,0.0,1.8545,0.6145,0,0.6145,1.24,0.0,1.24,1.8645,0.0,1.8645,0.6145,0,0.6145,1.25,0.0,1.25
2019-08-04 15:30:00,1.861,0.0,1.861,0.551,0,0.551,1.31,0.0,1.31,1.871,0.0,1.871,0.551,0,0.551,1.32,0.0,1.32
2019-08-04 16:00:00,1.9465,0.0,1.9465,0.41650000000000004,0,0.41650000000000004,1.53,0.0,1.53,1.9665,0.0,1.9665,0.41650000000000004,0,0.41650000000000004,1.55,0.0,1.55
2019-08-04 16:30:00,2.03,0.0,2.03,0.47000000000000003,0,0.47000000000000003,1.56,0.0,1.56,2.05,0.0,2.05,0.47000000000000003,0,0.47000000000000003,1.58,0.0,1.58
2019-08-04 17:00:00,2.105,0.0,2.105,0.605,0,0.605,1.5,0.0,1.5,2.115,0.0,2.115,0.605,0,0.605,1.51,0.0,1.51
2019-08-04 17:30:00,2.39,0.0,2.39,0.49,0,0.49,1.9,0.0,1.9,2.42,0.0,2.42,0.49,0,0.49,1.9300000000000002,0.0,1.9300000000000002
2019-08-04 18:00:00,2.422,0.0,2.422,0.422,0,0.422,2.0,0.0,2.0,2.442,0.0,2.442,0.422,0,0.422,2.02,0.0,2.02
2019-08-04 18:30:00,2.4475,-0.39,2.4783777456,0.5275000000000001,0,0.5275000000000001,1.92,-0.39,1.9592090241000002,2.4675000000000002,0.65,2.5516771445,0.5275000000000001,0,0.5275000000000001,1.94,0.65,2.0459960899
2019-08-04 19:00:00,2.423,0.0,2.423,0.333,0,0.333,2.09,0.0,2.09,2.443,0.25,2.455758335,0.333,0,0.333,2.11,0.25,2.1247588098
2019-08-04 19:30:00,2.4495,0.0,2.4495,0.4295,0,0.4295,2.02,0.0,2.02,2.4695,0.0,2.4695,0.4295,0,0.4295,2.04,0.0,2.04
2019-08-04 20:00:00,2.399,0.24,2.4109751139,0.429,0,0.429,1.97,0.24,1.9845654436000002,2.429,0.25,2.4418314848,0.429,0,0.429,2.0,0.25,2.0155644371
2019-08-04 20:30:00,2.322,0.0,2.322,0.492,0,0.492,1.83,0.0,1.83,2.342,0.25,2.3553055004,0.492,0,0.492,1.85,0.25,1.8668154703000002
2019-08-04 21:00:00,2.331,0.25,2.3443679319,0.461,0,0.461,1.87,0.25,1.88663722,2.351,0.25,2.3642548509,0.461,0,0.461,1.8900000000000001,0.25,1.9064626931
2019-08-04 21:30:00,2.3455,0.0,2.3455,0.4955,0,0.4955,1.85,0.0,1.85,2.3655,0.25,2.3786740529,0.4955,0,0.4955,1.87,0.25,1.88663722
2019-08-04 22:00:00,2.235,0.26,2.2500722211,0.455,0,0.455,1.78,0.26,1.7988885457000001,2.255,0.26,2.2699394265,0.455,0,0.455,1.8,0.26,1.8186808406
2019-08-04 22:30:00,2.2035,0.25,2.2176366362,0.5235000000000001,0,0.5235000000000001,1.6800000000000002,0.25,1.6984993377,2.2135,0.26,2.2287176246,0.5235000000000001,0,0.5235000000000001,1.69,0.26,1.7098830369
2019-08-04 23:00:00,2.182,-0.39,2.2165793467,0.532,0,0.532,1.65,-0.39,1.6954645381,2.192,0.68,2.2950520691,0.532,0,0.532,1.6600000000000001,0.68,1.7938784797
2019-08-04 23:30:00,2.0525,0.25,2.0676692796,0.5925,0,0.5925,1.46,0.25,1.4812494726,2.0725,0.26,2.0887451376,0.5925,0,0.5925,1.48,0.26,1.5026643005
2019-08-05 00:00:00,1.9905,0.24,2.0049165195,0.6105,0,0.6105,1.38,0.24,1.4007141036,2.0105,0.25,2.0259837734,0.6105,0,0.6105,1.4,0.25,1.4221462652999999
2019-08-05 00:30:00,1.924,0.0,1.924,0.554,0,0.554,1.37,0.0,1.37,1.944,0.25,1.9600091837,0.554,0,0.554,1.3900000000000001,0.25,1.4123030836
2019-08-05 01:00:00,1.875,0.25,1.8915932438,0.505,0,0.505,1.37,0.25,1.3926234236,1.895,0.26,1.9127532512,0.505,0,0.505,1.3900000000000001,0.26,1.4141074923999999
2019-08-05 01:30:00,1.9165,0.25,1.9327369842,0.47650000000000003,0,0.47650000000000003,1.44,0.25,1.4615402834,1.9365,0.25,1.9525706773,0.47650000000000003,0,0.47650000000000003,1.46,0.25,1.4812494726
2019-08-05 02:00:00,1.908,0.27,1.9270090815,0.338,0,0.338,1.57,0.27,1.5930473941,1.9180000000000001,0.28,1.9383302092,0.338,0,0.338,1.58,0.28,1.6046183347
2019-08-05 02:30:00,1.8479999999999999,0.27,1.8676198757,0.168,0,0.168,1.6800000000000002,0.27,1.7015581095,1.8679999999999999,0.28,1.8888684443,0.168,0,0.168,1.7000000000000002,0.28,1.7229045243
2019-08-05 03:00:00,1.8425,0.29,1.8651826318,0.0825,0,0.0825,1.76,0.29,1.7837320427,1.8525,0.30000000000000004,1.8766342878,0.0825,0,0.0825,1.77,0.30000000000000004,1.795243716
2019-08-05 03:30:00,1.8115,0.27,1.83151092,0.0815,0,0.0815,1.73,0.27,1.7509426033,1.8415,0.29,1.8641947993999999,0.0815,0,0.0815,1.76,0.29,1.7837320427
2019-08-05 04:00:00,1.8250000000000002,0.27,1.8448644937,0.125,0,0.125,1.7000000000000002,0.27,1.7213076425,1.845,0.29,1.8676522696000002,0.125,0,0.125,1.72,0.29,1.7442763543000002
2019-08-05 04:30:00,1.8425,0.27,1.8621778245,0.10250000000000001,0,0.10250000000000001,1.74,0.27,1.7608236709,1.8625,0.29,1.8849419752,0.10250000000000001,0,0.10250000000000001,1.76,0.29,1.7837320427
2019-08-05 05:00:00,1.877,0.27,1.896319857,0.137,0,0.137,1.74,0.27,1.7608236709,1.897,0.28,1.9175528676,0.137,0,0.137,1.76,0.28,1.7821335528
2019-08-05 05:30:00,1.8679999999999999,0.25,1.8846548756,0.108,0,0.108,1.76,0.25,1.7776670104,1.888,0.25,1.9044799815000002,0.108,0,0.108,1.78,0.25,1.7974704448
2019-08-05 06:00:00,1.9315,0.26,1.9489207911,0.0915,0,0.0915,1.8399999999999999,0.26,1.8582787735,1.9515,0.26,1.9687438254,0.0915,0,0.0915,1.8599999999999999,0.26,1.8780841302
2019-08-05 06:30:00,2.015,0.25,2.0304494576,0.085,0,0.085,1.9300000000000002,0.25,1.9461243537000001,2.035,0.25,2.0502987587,0.085,0,0.085,1.9500000000000002,0.25,1.9659603251000002
2019-08-05 07:00:00,2.13,0.25,2.1446211787,0.09,0,0.09,2.04,0.25,2.0552615405,2.15,0.26,2.1656638705,0.09,0,0.09,2.06,0.26,2.0763429389
2019-08-05 07:30:00,2.219,0.0,2.219,0.129,0,0.129,2.09,0.0,2.09,2.249,0.0,2.249,0.129,0,0.129,2.12,0.0,2.12
2019-08-05 08:00:00,2.2535,-0.46,2.2999700542,0.10350000000000001,0,0.10350000000000001,2.15,-0.46,2.198658682,2.2735,0.64,2.3618641472,0.10350000000000001,0,0.10350000000000001,2.17,0.64,2.2624102192
2019-08-05 08:30:00,2.2525,-0.5,2.3073266457,0.10250000000000001,0,0.10250000000000001,2.15,-0.5,2.2073740055,2.2725,0.59,2.3478407633,0.10250000000000001,0,0.10250000000000001,2.17,0.59,2.2487774456
2019-08-05 09:00:00,2.2605,0.0,2.2605,0.3305,0,0.3305,1.9300000000000002,0.0,1.9300000000000002,2.2805,0.0,2.2805,0.3305,0,0.3305,1.9500000000000002,0.0,1.9500000000000002
2019-08-05 09:30:00,2.2615,0.0,2.2615,0.41150000000000003,0,0.41150000000000003,1.85,0.0,1.85,2.2815,0.0,2.2815,0.41150000000000003,0,0.41150000000000003,1.87,0.0,1.87
2019-08-05 10:00:00,2.247,0.0,2.247,0.527,0,0.527,1.72,0.0,1.72,2.257,0.0,2.257,0.527,0,0.527,1.73,0.0,1.73
2019-08-05 10:30:00,2.1675,0.0,2.1675,0.6575000000000001,0,0.6575000000000001,1.51,0.0,1.51,2.1875,0.0,2.1875,0.6575000000000001,0,0.6575000000000001,1.53,0.0,1.53
2019-08-05 11:00:00,2.1310000000000002,0.0,2.1310000000000002,0.7010000000000001,0,0.7010000000000001,1.43,0.0,1.43,2.151,0.0,2.151,0.7010000000000001,0,0.7010000000000001,1.45,0.0,1.45
2019-08-05 11:30:00,2.113,0.0,2.113,0.583,0,0.583,1.53,0.0,1.53,2.133,0.0,2.133,0.583,0,0.583,1.55,0.0,1.55
2019-08-05 12:00:00,2.0965,0.0,2.0965,0.5965,0,0.5965,1.5,0.0,1.5,2.1165,0.0,2.1165,0.5965,0,0.5965,1.52,0.0,1.52
2019-08-05 12:30:00,2.208,0.0,2.208,0.628,0,0.628,1.58,0.0,1.58,2.228,0.0,2.228,0.628,0,0.628,1.6,0.0,1.6
2019-08-05 13:00:00,2.0185,0.0,2.0185,0.9085000000000001,0,0.9085000000000001,1.11,0.0,1.11,2.0285,0.0,2.0285,0.9085000000000001,0,0.9085000000000001,1.12,0.0,1.12
2019-08-05 13:30:00,2.106,0.0,2.106,0.6960000000000001,0,0.6960000000000001,1.4100000000000001,0.0,1.4100000000000001,2.126,0.0,2.126,0.6960000000000001,0,0.6960000000000001,1.43,0.0,1.43
2019-08-05 14:00:00,2.0485,0.0,2.0485,0.9285,0,0.9285,1.12,0.0,1.12,2.0585,0.0,2.0585,0.9285,0,0.9285,1.13,0.0,1.13
2019-08-05 14:30:00,2.0305,-0.25,2.04583241,1.0105,0,1.0105,1.02,-0.25,1.0501904589,2.0505,0.0,2.0505,1.0105,0,1.0105,1.04,0.0,1.04
2019-08-05 15:00:00,2.1015,-0.25,2.1163180881,0.8515,0,0.8515,1.25,-0.25,1.2747548784,2.1115,0.0,2.1115,0.8515,0,0.8515,1.26,0.0,1.26
2019-08-05 15:30:00,2.2275,0.0,2.2275,0.6975,0,0.6975,1.53,0.0,1.53,2.2475,0.0,2.2475,0.6975,0,0.6975,1.55,0.0,1.55
2019-08-05 16:00:00,2.259,-0.29,2.2775383640999998,0.8290000000000001,0,0.8290000000000001,1.43,-0.29,1.4591093174,2.279,-0.26,2.2937831197,0.8290000000000001,0,0.8290000000000001,1.45,-0.26,1.4731259281
2019-08-05 16:30:00,2.2085,-0.26,2.2237518409,0.9585,0,0.9585,1.25,-0.26,1.2767536959,2.2285,-0.26,2.2436158874,0.9585,0,0.9585,1.27,-0.26,1.2963410045
2019-08-05 17:00:00,2.216,-0.25,2.2300573984,0.966,0,0.966,1.25,-0.25,1.2747548784,2.226,-0.24,2.2389006231,0.966,0,0.966,1.26,-0.24,1.2826534996
2019-08-05 17:30:00,2.33,-0.25,2.3433736364,0.92,0,0.92,1.4100000000000001,-0.25,1.4319916201,2.35,-0.25,2.3632604596,0.92,0,0.92,1.43,-0.25,1.4516886719
2019-08-05 18:00:00,2.501,0.0,2.501,0.741,0,0.741,1.76,0.0,1.76,2.521,0.0,2.521,0.741,0,0.741,1.78,0.0,1.78
2019-08-05 18:30:00,2.6325000000000003,0.0,2.6325000000000003,0.5925,0,0.5925,2.04,0.0,2.04,2.6625,0.0,2.6625,0.5925,0,0.5925,2.07,0.0,2.07
2019-08-05 19:00:00,2.672,0.0,2.672,0.402,0,0.402,2.27,0.0,2.27,2.702,0.0,2.702,0.402,0,0.402,2.3,0.0,2.3
2019-08-05 19:30:00,2.5895,0.0,2.5895,0.4395,0,0.4395,2.15,0.0,2.15,2.6295,0.0,2.6295,0.4395,0,0.4395,2.19,0.0,2.19
2019-08-05 20:00:00,2.6795,0.0,2.6795,0.3295,0,0.3295,2.35,0.0,2.35,2.6995,0.0,2.6995,0.3295,0,0.3295,2.37,0.0,2.37
2019-08-05 20:30:00,2.6035,0.0,2.6035,0.28350000000000003,0,0.28350000000000003,2.32,0.0,2.32,2.6335,0.0,2.6335,0.28350000000000003,0,0.28350000000000003,2.35,0.0,2.35
2019-08-05 21:00:00,2.543,0.0,2.543,0.223,0,0.223,2.32,0.0,2.32,2.573,0.0,2.573,0.223,0,0.223,2.35,0.0,2.35
2019-08-05 21:30:00,2.4875,0.0,2.4875,0.1675,0,0.1675,2.32,0.0,2.32,2.5175,0.0,2.5175,0.1675,0,0.1675,2.35,0.0,2.35
2019-08-05 22:00:00,2.4245,0.22,2.4344609773,0.1545,0,0.1545,2.27,0.22,2.2806358762,2.4545,0.30000000000000004,2.4727657087,0.1545,0,0.1545,2.3,0.30000000000000004,2.3194827009
2019-08-05 22:30:00,2.319,0.26,2.3335297298,0.179,0,0.179,2.14,0.26,2.1557365331,2.339,0.27,2.3545320129,0.179,0,0.179,2.16,0.27,2.176809592
2019-08-05 23:00:00,2.249,0.26,2.2639790193,0.149,0,0.149,2.1,0.26,2.1160340262,2.269,0.27,2.2850078774,0.149,0,0.149,2.12,0.27,2.137124236
2019-08-05 23:30:00,2.116,0.26,2.1319136943,0.20600000000000002,0,0.20600000000000002,1.9100000000000001,0.26,1.9276151068,2.136,0.28,2.1542738916,0.20600000000000002,0,0.20600000000000002,1.9300000000000002,0.28,1.9502051174
2019-08-06 00:00:00,2.06,0.25,2.0751144547,0.32,0,0.32,1.74,0.25,1.7578680269,2.09,0.25,2.1048990475,0.32,0,0.32,1.77,0.25,1.7875681805
2019-08-06 00:30:00,1.9785,0.25,1.9942322458000001,0.34850000000000003,0,0.34850000000000003,1.63,0.25,1.6490603385,1.9985,0.25,2.0140760289,0.34850000000000003,0,0.34850000000000003,1.65,0.25,1.6688319268
2019-08-06 01:00:00,1.9075000000000002,0.27,1.926514015,0.2775,0,0.2775,1.63,0.27,1.6522106402999999,1.9175,0.28,1.9378354548,0.2775,0,0.2775,1.6400000000000001,0.28,1.6637307474
2019-08-06 01:30:00,1.9385,0.26,1.9558584432,0.2685,0,0.2685,1.67,0.26,1.6901183391,1.9585,0.27,1.9770235836,0.2685,0,0.2685,1.69,0.27,1.7114321488000002
2019-08-06 02:00:00,1.9380000000000002,0.26,1.9553628819000002,0.328,0,0.328,1.6099999999999999,0.26,1.6308586695,1.9580000000000002,0.26,1.9751870797,0.328,0,0.328,1.63,0.26,1.6506059493
2019-08-06 02:30:00,1.8715000000000002,0.0,1.8715000000000002,0.3415,0,0.3415,1.53,0.0,1.53,1.8915000000000002,0.24,1.9066652171,0.3415,0,0.3415,1.55,0.24,1.5684705926
2019-08-06 03:00:00,1.863,0.26,1.8810552889,0.353,0,0.353,1.51,0.26,1.5322206107,1.873,0.27,1.892360695,0.353,0,0.353,1.52,0.27,1.5437940277000002
2019-08-06 03:30:00,1.806,0.26,1.8246194124000001,0.406,0,0.406,1.4,0.26,1.4239382009,1.816,0.27,1.8359618732,0.406,0,0.406,1.4100000000000001,0.27,1.4356183337
2019-08-06 04:00:00,1.847,0.27,1.8666303866,0.447,0,0.447,1.4,0.27,1.4257980222,1.857,0.27,1.8765257792,0.447,0,0.447,1.4100000000000001,0.27,1.4356183337
2019-08-06 04:30:00,1.862,0.24,1.8774035261000002,0.502,0,0.502,1.3599999999999999,0.24,1.3810141201000001,1.8820000000000001,0.25,1.8985320645,0.502,0,0.502,1.38,0.25,1.4024621207
2019-08-06 05:00:00,1.8835000000000002,0.25,1.9000190131,0.4035,0,0.4035,1.48,0.25,1.5009663554000001,1.9035000000000002,0.25,1.9198469340000002,0.4035,0,0.4035,1.5,0.25,1.5206906326
2019-08-06 05:30:00,1.8545,0.25,1.8712750331999999,0.35450000000000004,0,0.35450000000000004,1.5,0.25,1.5206906326,1.8645,0.26,1.8825409026000002,0.35450000000000004,0,0.35450000000000004,1.51,0.26,1.5322206107
2019-08-06 06:00:00,1.8785,0.26,1.8964077225,0.2985,0,0.2985,1.58,0.26,1.6012495120999999,1.8985,0.27,1.9176032567,0.2985,0,0.2985,1.6,0.27,1.622621336
2019-08-06 06:30:00,2.03,-0.32,2.0550669089,0.26,0,0.26,1.77,-0.32,1.7986939706,2.01,0.6000000000000001,2.0976415328,0.26,0,0.26,1.75,0.6000000000000001,1.85
2019-08-06 07:00:00,2.17,0.0,2.17,0.32,0,0.32,1.85,0.0,1.85,2.19,0.0,2.19,0.32,0,0.32,1.87,0.0,1.87
2019-08-06 07:30:00,2.3064999999999998,0.0,2.3064999999999998,0.3865,0,0.3865,1.92,0.0,1.92,2.3265000000000002,0.0,2.3265000000000002,0.3865,0,0.3865,1.94,0.0,1.94
2019-08-06 08:00:00,2.3810000000000002,0.0,2.3810000000000002,0.461,0,0.461,1.92,0.0,1.92,2.401,0.0,2.401,0.461,0,0.461,1.94,0.0,1.94
2019-08-06 08:30:00,2.5005,0.0,2.5005,0.5805,0,0.5805,1.92,0.0,1.92,2.5105,0.0,2.5105,0.5805,0,0.5805,1.9300000000000002,0.0,1.9300000000000002
2019-08-06 09:00:00,2.5945,0.0,2.5945,0.6145,0,0.6145,1.98,0.0,1.98,2.6145,0.0,2.6145,0.6145,0,0.6145,2.0,0.0,2.0
2019-08-06 09:30:00,2.5515,0.0,2.5515,0.6015,0,0.6015,1.9500000000000002,0.0,1.9500000000000002,2.5715,0.0,2.5715,0.6015,0,0.6015,1.97,0.0,1.97
2019-08-06 10:00:00,2.751,-0.6000000000000001,2.8156706128,0.47100000000000003,0,0.47100000000000003,2.2800000000000002,-0.6000000000000001,2.3576259245,2.771,0.47000000000000003,2.8105766312,0.47100000000000003,0,0.47100000000000003,2.3,0.47000000000000003,2.3475306175
2019-08-06 10:30:00,2.7695,-0.55,2.8235846454,0.3095,0,0.3095,2.46,-0.55,2.5207340201,2.7195,0.53,2.7706642254,0.3095,0,0.3095,2.41,0.53,2.4675899172999998
2019-08-06 11:00:00,2.6915,-0.55,2.74712072,0.2315,0,0.2315,2.46,-0.55,2.5207340201,2.6415,0.53,2.6941459222,0.2315,0,0.2315,2.41,0.53,2.4675899172999998
2019-08-06 11:30:00,2.7119999999999997,-0.55,2.7672087019,0.252,0,0.252,2.46,-0.55,2.5207340201,2.662,0.53,2.7142483306000003,0.252,0,0.252,2.41,0.53,2.4675899172999998
2019-08-06 12:00:00,2.5085,0.0,2.5085,0.2785,0,0.2785,2.23,0.0,2.23,2.5385,0.0,2.5385,0.2785,0,0.2785,2.26,0.0,2.26
2019-08-06 12:30:00,2.3890000000000002,0.0,2.3890000000000002,0.619,0,0.619,1.77,0.0,1.77,2.409,0.0,2.409,0.619,0,0.619,1.79,0.0,1.79
2019-08-06 13:00:00,2.2975,0.0,2.2975,0.7075,0,0.7075,1.5899999999999999,0.0,1.5899999999999999,2.3175,0.0,2.3175,0.7075,0,0.7075,1.6099999999999999,0.0,1.6099999999999999
2019-08-06 13:30:00,2.2645,0.0,2.2645,0.6945,0,0.6945,1.57,0.0,1.57,2.2845,0.0,2.2845,0.6945,0,0.6945,1.5899999999999999,0.0,1.5899999999999999
2019-08-06 14:00:00,2.116,0.0,2.116,0.926,0,0.926,1.19,0.0,1.19,2.136,0.0,2.136,0.926,0,0.926,1.21,0.0,1.21
2019-08-06 14:30:00,2.1085,0.0,2.1085,0.9785,0,0.9785,1.13,0.0,1.13,2.1185,0.0,2.1185,0.9785,0,0.9785,1.1400000000000001,0.0,1.1400000000000001
2019-08-06 15:00:00,2.152,0.0,2.152,1.032,0,1.032,1.12,0.0,1.12,2.172,-0.25,2.1863403212,1.032,0,1.032,1.1400000000000001,-0.25,1.1670903992000001
2019-08-06 15:30:00,2.0325,-0.24,2.0466206903,1.1825,0,1.1825,0.85,-0.24,0.8832326987,2.0425,0.0,2.0425,1.1825,0,1.1825,0.86,0.0,0.86
2019-08-06 16:00:00,2.0805,-0.24,2.0942970778,1.1505,0,1.1505,0.93,-0.24,0.9604686356000001,2.0905,-0.25,2.1053955092,1.1505,0,1.1505,0.9400000000000001,-0.25,0.9726767192
2019-08-06 16:30:00,2.151,-0.26,2.166656641,1.141,0,1.141,1.01,-0.26,1.042928569,2.161,-0.25,2.1754128344,1.141,0,1.141,1.02,-0.25,1.0501904589
2019-08-06 17:00:00,2.2885,-0.26,2.3032221452,1.0885,0,1.0885,1.2,-0.26,1.2278436383,2.2984999999999998,-0.25,2.3120558492,1.0885,0,1.0885,1.21,-0.25,1.2355565548
2019-08-06 17:30:00,2.421,0.0,2.421,0.9410000000000001,0,0.9410000000000001,1.48,0.0,1.48,2.431,0.0,2.431,0.9410000000000001,0,0.9410000000000001,1.49,0.0,1.49
2019-08-06 18:00:00,2.502,0.0,2.502,0.9520000000000001,0,0.9520000000000001,1.55,0.0,1.55,2.5220000000000002,0.0,2.5220000000000002,0.9520000000000001,0,0.9520000000000001,1.57,0.0,1.57
2019-08-06 18:30:00,2.508,0.0,2.508,0.858,0,0.858,1.65,0.0,1.65,2.528,0.0,2.528,0.858,0,0.858,1.67,0.0,1.67
2019-08-06 19:00:00,2.609,0.0,2.609,0.719,0,0.719,1.8900000000000001,0.0,1.8900000000000001,2.629,0.0,2.629,0.719,0,0.719,1.9100000000000001,0.0,1.9100000000000001
2019-08-06 19:30:00,2.6625,0.0,2.6625,0.6525000000000001,0,0.6525000000000001,2.01,0.0,2.01,2.6825,0.0,2.6825,0.6525000000000001,0,0.6525000000000001,2.03,0.0,2.03
2019-08-06 20:00:00,2.6555,0.0,2.6555,0.6455000000000001,0,0.6455000000000001,2.01,0.0,2.01,2.6755,0.0,2.6755,0.6455000000000001,0,0.6455000000000001,2.03,0.0,2.03
2019-08-06 20:30:00,2.552,0.0,2.552,0.542,0,0.542,2.01,0.0,2.01,2.572,0.0,2.572,0.542,0,0.542,2.03,0.0,2.03
2019-08-06 21:00:00,2.5625,0.0,2.5625,0.3825,0,0.3825,2.18,0.0,2.18,2.5825,0.0,2.5825,0.3825,0,0.3825,2.2,0.0,2.2
2019-08-06 21:30:00,2.5985,0.0,2.5985,0.3085,0,0.3085,2.29,0.0,2.29,2.6185,0.0,2.6185,0.3085,0,0.3085,2.31,0.0,2.31
2019-08-06 22:00:00,2.454,0.0,2.454,0.264,0,0.264,2.19,0.0,2.19,2.484,0.25,2.4965488179,0.264,0,0.264,2.22,0.25,2.234032229
2019-08-06 22:30:00,2.3895,-0.36,2.4164664802,0.3095,0,0.3095,2.08,-0.36,2.1109239683,2.3995,0.7000000000000001,2.4995200039,0.3095,0,0.3095,2.09,0.7000000000000001,2.2041097976
2019-08-06 23:00:00,2.2525,0.26,2.2674558981,0.2725,0,0.2725,1.98,0.26,1.9969977466,2.2825,0.27,2.2984138552,0.2725,0,0.2725,2.01,0.27,2.0280532537
2019-08-06 23:30:00,2.1055,0.26,2.1214924582,0.29550000000000004,0,0.29550000000000004,1.81,0.26,1.828578683,2.1355,0.27,2.1525009292,0.29550000000000004,0,0.29550000000000004,1.8399999999999999,0.27,1.8597042776000001
2019-08-07 00:00:00,2.008,0.26,2.0247627021,0.328,0,0.328,1.6800000000000002,0.26,1.7000000000000002,2.028,0.27,2.0458944254,0.328,0,0.328,1.7000000000000002,0.27,1.7213076425
2019-08-07 00:30:00,1.9689999999999999,0.25,1.9848075473,0.279,0,0.279,1.69,0.25,1.7083910559,1.9889999999999999,0.25,2.0046498447,0.279,0,0.279,1.71,0.25,1.7281782315
2019-08-07 01:00:00,1.917,0.25,1.9332327847,0.247,0,0.247,1.67,0.25,1.6886088949,1.927,0.26,1.9444611079,0.247,0,0.247,1.6800000000000002,0.26,1.7000000000000002
2019-08-07 01:30:00,1.889,0.25,1.9054713328,0.199,0,0.199,1.69,0.25,1.7083910559,1.899,0.26,1.9167162023,0.199,0,0.199,1.7000000000000002,0.26,1.7197674261
2019-08-07 02:00:00,1.869,0.25,1.8856460431,0.199,0,0.199,1.67,0.25,1.6886088949,1.889,0.26,1.9068091147000001,0.199,0,0.199,1.69,0.26,1.7098830369
2019-08-07 02:30:00,1.892,0.25,1.9084454407,0.14200000000000002,0,0.14200000000000002,1.75,0.25,1.7677669530000002,1.912,0.26,1.9295968491000002,0.14200000000000002,0,0.14200000000000002,1.77,0.26,1.7889941308
2019-08-07 03:00:00,1.863,0.25,1.8796991781,0.17300000000000001,0,0.17300000000000001,1.69,0.25,1.7083910559,1.883,0.26,1.9008653293000002,0.17300000000000001,0,0.17300000000000001,1.71,0.26,1.7296531444
2019-08-07 03:30:00,1.8595000000000002,0.25,1.8762303297,0.2295,0,0.2295,1.63,0.25,1.6490603385,1.8695,0.26,1.8874931126,0.2295,0,0.2295,1.6400000000000001,0.26,1.6604818578
2019-08-07 04:00:00,1.8655,0.25,1.8821769975,0.20550000000000002,0,0.20550000000000002,1.6600000000000001,0.25,1.6787197503,1.8855,0.26,1.9033418637000001,0.20550000000000002,0,0.20550000000000002,1.6800000000000002,0.26,1.7000000000000002
2019-08-07 04:30:00,1.8925,0.25,1.9089411332,0.17250000000000001,0,0.17250000000000001,1.72,0.25,1.7380736463000002,1.9125,0.25,1.9287706577,0.17250000000000001,0,0.17250000000000001,1.74,0.25,1.7578680269
2019-08-07 05:00:00,1.8855,0.25,1.9020016430000002,0.1855,0,0.1855,1.7000000000000002,0.25,1.7182840277,1.9155000000000002,0.25,1.9317453895,0.1855,0,0.1855,1.73,0.25,1.7479702515
2019-08-07 05:30:00,1.8765,0.0,1.8765,0.2165,0,0.2165,1.6600000000000001,0.0,1.6600000000000001,1.8965,0.25,1.9129067541,0.2165,0,0.2165,1.6800000000000002,0.25,1.6984993377
2019-08-07 06:00:00,1.9135,0.25,1.9297622263,0.21350000000000002,0,0.21350000000000002,1.7000000000000002,0.25,1.7182840277,1.9335,0.25,1.9495954067,0.21350000000000002,0,0.21350000000000002,1.72,0.25,1.7380736463000002
2019-08-07 06:30:00,2.007,0.0,2.007,0.137,0,0.137,1.87,0.0,1.87,2.027,0.25,2.0423586854,0.137,0,0.137,1.8900000000000001,0.25,1.9064626931
2019-08-07 07:00:00,2.141,0.0,2.141,0.081,0,0.081,2.06,0.0,2.06,2.171,0.25,2.1853468832,0.081,0,0.081,2.09,0.25,2.1048990475
2019-08-07 07:30:00,2.2425,0.24,2.2553062431,0.1125,0,0.1125,2.13,0.24,2.1434784813,2.2625,0.25,2.2762702498,0.1125,0,0.1125,2.15,0.25,2.1644860822
2019-08-07 08:00:00,2.3735,-0.41000000000000003,2.4086515418,0.17350000000000002,0,0.17350000000000002,2.2,-0.41000000000000003,2.2378784596,2.3935,0.62,2.4724971689,0.17350000000000002,0,0.17350000000000002,2.22,0.62,2.3049511925
2019-08-07 08:30:00,2.516,0.0,2.516,0.156,0,0.156,2.36,0.0,2.36,2.536,0.0,2.536,0.156,0,0.156,2.38,0.0,2.38
2019-08-07 09:00:00,2.334,0.0,2.334,0.184,0,0.184,2.15,0.0,2.15,2.364,0.0,2.364,0.184,0,0.184,2.18,0.0,2.18
2019-08-07 09:30:00,2.348,0.0,2.348,0.548,0,0.548,1.8,0.0,1.8,2.378,0.0,2.378,0.548,0,0.548,1.83,0.0,1.83
2019-08-07 10:00:00,2.394,0.0,2.394,0.534,0,0.534,1.8599999999999999,0.0,1.8599999999999999,2.424,0.0,2.424,0.534,0,0.534,1.8900000000000001,0.0,1.8900000000000001
2019-08-07 10:30:00,2.364,-0.51,2.4183870658,0.314,0,0.314,2.05,-0.51,2.1124866863,2.384,0.59,2.4559226372,0.314,0,0.314,2.07,0.59,2.1524404754
2019-08-07 11:00:00,2.275,0.0,2.275,0.405,0,0.405,1.87,0.0,1.87,2.305,0.0,2.305,0.405,0,0.405,1.9,0.0,1.9
2019-08-07 11:30:00,2.248,0.0,2.248,0.578,0,0.578,1.67,0.0,1.67,2.268,0.0,2.268,0.578,0,0.578,1.69,0.0,1.69
2019-08-07 12:00:00,2.159,0.0,2.159,0.739,0,0.739,1.42,0.0,1.42,2.179,0.0,2.179,0.739,0,0.739,1.44,0.0,1.44
2019-08-07 12:30:00,2.0505,0.0,2.0505,0.9105000000000001,0,0.9105000000000001,1.1400000000000001,0.0,1.1400000000000001,2.0605,0.0,2.0605,0.9105000000000001,0,0.9105000000000001,1.15,0.0,1.15
2019-08-07 13:00:00,2.088,0.0,2.088,1.098,0,1.098,0.99,0.0,0.99,2.098,0.0,2.098,1.098,0,1.098,1.0,0.0,1.0
2019-08-07 13:30:00,2.106,-0.25,2.1207866465,0.866,0,0.866,1.24,-0.25,1.2649505919,2.126,0.0,2.126,0.866,0,0.866,1.26,0.0,1.26
2019-08-07 14:00:00,1.9885000000000002,0.0,1.9885000000000002,0.8885000000000001,0,0.8885000000000001,1.1,0.0,1.1,1.9985,0.0,1.9985,0.8885000000000001,0,0.8885000000000001,1.11,0.0,1.11
2019-08-07 14:30:00,2.0155,0.0,2.0155,0.8955000000000001,0,0.8955000000000001,1.12,0.0,1.12,2.0255,0.0,2.0255,0.8955000000000001,0,0.8955000000000001,1.13,0.0,1.13
2019-08-07 15:00:00,2.0275,0.0,2.0275,0.9375,0,0.9375,1.09,0.0,1.09,2.0375,0.0,2.0375,0.9375,0,0.9375,1.1,0.0,1.1
2019-08-07 15:30:00,2.0545,0.0,2.0545,0.8145,0,0.8145,1.24,0.0,1.24,2.0745,0.0,2.0745,0.8145,0,0.8145,1.26,0.0,1.26
2019-08-07 16:00:00,2.0875,-0.25,2.1024167641,0.6475000000000001,0,0.6475000000000001,1.44,-0.25,1.4615402834,2.1075,0.0,2.1075,0.6475000000000001,0,0.6475000000000001,1.46,0.0,1.46
2019-08-07 16:30:00,2.1965,-0.25,2.2106813995,0.7365,0,0.7365,1.46,-0.25,1.4812494726,2.2165,-0.25,2.2305542473,0.7365,0,0.7365,1.48,-0.25,1.5009663554000001
2019-08-07 17:00:00,2.236,0.0,2.236,0.746,0,0.746,1.49,0.0,1.49,2.2560000000000002,0.0,2.2560000000000002,0.746,0,0.746,1.51,0.0,1.51
2019-08-07 17:30:00,2.305,0.0,2.305,0.535,0,0.535,1.77,0.0,1.77,2.325,0.0,2.325,0.535,0,0.535,1.79,0.0,1.79
2019-08-07 18:00:00,2.359,0.0,2.359,0.519,0,0.519,1.8399999999999999,0.0,1.8399999999999999,2.3890000000000002,0.0,2.3890000000000002,0.519,0,0.519,1.87,0.0,1.87
2019-08-07 18:30:00,2.39,0.0,2.39,0.46,0,0.46,1.9300000000000002,0.0,1.9300000000000002,2.42,0.0,2.42,0.46,0,0.46,1.96,0.0,1.96
2019-08-07 19:00:00,2.5,0.0,2.5,0.28,0,0.28,2.22,0.0,2.22,2.52,0.0,2.52,0.28,0,0.28,2.24,0.0,2.24
2019-08-07 19:30:00,2.5445,0.0,2.5445,0.2545,0,0.2545,2.29,0.0,2.29,2.5645,0.0,2.5645,0.2545,0,0.2545,2.31,0.0,2.31
2019-08-07 20:00:00,2.5095,0.0,2.5095,0.1495,0,0.1495,2.36,0.0,2.36,2.5395,0.0,2.5395,0.1495,0,0.1495,2.39,0.0,2.39
2019-08-07 20:30:00,2.509,-0.39,2.5391299691,0.079,0,0.079,2.43,-0.39,2.4610973162,2.459,0.71,2.5594493548,0.079,0,0.079,2.38,0.71,2.4836465127
2019-08-07 21:00:00,2.5145,-0.38,2.5430513660000003,0.044500000000000005,0,0.044500000000000005,2.47,-0.38,2.4990598232,2.4645,0.7000000000000001,2.5619836553,0.044500000000000005,0,0.044500000000000005,2.42,0.7000000000000001,2.5192062242
2019-08-07 21:30:00,2.551,-0.34,2.5735580429000002,0.051000000000000004,0,0.051000000000000004,2.5,-0.34,2.5230140705,2.491,0.76,2.6043580782999998,0.051000000000000004,0,0.051000000000000004,2.44,0.76,2.5556212552
2019-08-07 22:00:00,2.485,-0.37,2.5123942764000002,0.045,0,0.045,2.44,-0.37,2.4678938389000002,2.445,0.68,2.5377992434000003,0.045,0,0.045,2.4,0.68,2.4944738924
2019-08-07 22:30:00,2.379,0.29,2.3966103146,0.039,0,0.039,2.34,0.29,2.3579016095,2.409,0.31,2.4288641377999998,0.039,0,0.039,2.37,0.31,2.3901882771
2019-08-07 23:00:00,2.2805,0.24,2.2930940343,0.030500000000000003,0,0.030500000000000003,2.25,0.24,2.2627637968,2.3105,0.29,2.3286284053,0.030500000000000003,0,0.030500000000000003,2.2800000000000002,0.29,2.2983689869
2019-08-07 23:30:00,2.165,0.17,2.1716641085,0.025,0,0.025,2.14,0.17,2.1467417171,2.185,0.34,2.2112948695,0.025,0,0.025,2.16,0.34,2.1865955273
2019-08-08 00:00:00,2.0095,0.27,2.0275577057,0.0195,0,0.0195,1.99,0.27,2.0082330542,2.0295,0.28,2.0487240541,0.0195,0,0.0195,2.01,0.28,2.0294087809
2019-08-08 00:30:00,1.9935,0.26,2.0103836077,0.0135,0,0.0135,1.98,0.26,1.9969977466,2.0135,0.26,2.0302172913,0.0135,0,0.0135,2.0,0.26,2.0168291946
2019-08-08 01:00:00,1.871,0.27,1.8903811785,0.011,0,0.011,1.8599999999999999,0.27,1.8794946129,1.891,0.28,1.911617378,0.011,0,0.011,1.88,0.28,1.9007366992999999
2019-08-08 01:30:00,1.8935,0.27,1.9126531965,0.0035,0,0.0035,1.8900000000000001,0.27,1.9091883092000002,1.9235000000000002,0.28,1.9437726847999999,0.0035,0,0.0035,1.92,0.28,1.9403092537000002
2019-08-08 02:00:00,1.8865,0.27,1.9057235503,0.006500000000000001,0,0.006500000000000001,1.88,0.27,1.8992893408,1.9165,0.27,1.9354255992,0.006500000000000001,0,0.006500000000000001,1.9100000000000001,0.27,1.9289893727
2019-08-08 02:30:00,1.893,0.27,1.9121582047999999,0.003,0,0.003,1.8900000000000001,0.27,1.9091883092000002,1.913,0.27,1.9319598857,0.003,0,0.003,1.9100000000000001,0.27,1.9289893727
2019-08-08 03:00:00,1.8210000000000002,0.27,1.8409076566,0.011,0,0.011,1.81,0.27,1.8300273222,1.841,0.27,1.8606936878,0.011,0,0.011,1.83,0.27,1.8498108011
2019-08-08 03:30:00,1.835,0.27,1.8547573965000002,0.005,0,0.005,1.83,0.27,1.8498108011,1.855,0.28,1.8760130597,0.005,0,0.005,1.85,0.28,1.8710692130000002
2019-08-08 04:00:00,1.87,0.26,1.8879883473999999,0.0,0,0.0,1.87,0.26,1.8879883473999999,1.8900000000000001,0.26,1.9077997799,0.0,0,0.0,1.8900000000000001,0.26,1.9077997799
2019-08-08 04:30:00,1.8900000000000001,0.26,1.9077997799,0.0,0,0.0,1.8900000000000001,0.26,1.9077997799,1.9100000000000001,0.26,1.9276151068,0.0,0,0.0,1.9100000000000001,0.26,1.9276151068
2019-08-08 05:00:00,1.9,0.25,1.9163767897000001,0.0,0,0.0,1.9,0.25,1.9163767897000001,1.92,0.26,1.9375241934,0.0,0,0.0,1.92,0.26,1.9375241934
2019-08-08 05:30:00,1.915,0.25,1.9312495955000002,0.005,0,0.005,1.9100000000000001,0.25,1.9262917744,1.925,0.26,1.9424790861,0.005,0,0.005,1.92,0.26,1.9375241934
2019-08-08 06:00:00,1.941,0.26,1.9583362837,0.001,0,0.001,1.94,0.26,1.9573451407,1.9609999999999999,0.26,1.9781610147,0.001,0,0.001,1.96,0.26,1.9771696943000001
2019-08-08 06:30:00,2.032,0.25,2.0473211766,0.002,0,0.002,2.03,0.25,2.0453361582,2.052,0.26,2.0684061497,0.002,0,0.002,2.05,0.26,2.0664220285
2019-08-08 07:00:00,2.122,0.25,2.136675923,0.012,0,0.012,2.11,0.25,2.1247588098,2.142,0.25,2.1565398211,0.012,0,0.012,2.13,0.25,2.1446211787
2019-08-08 07:30:00,2.225,-0.38,2.2572162059,0.065,0,0.065,2.16,-0.38,2.1931712199,2.255,0.7000000000000001,2.3611490847,0.065,0,0.065,2.19,0.7000000000000001,2.2991520176
2019-08-08 08:00:00,2.287,0.0,2.287,0.08700000000000001,0,0.08700000000000001,2.2,0.0,2.2,2.317,0.0,2.317,0.08700000000000001,0,0.08700000000000001,2.23,0.0,2.23
2019-08-08 08:30:00,2.333,0.0,2.333,0.053,0,0.053,2.2800000000000002,0.0,2.2800000000000002,2.363,0.0,2.363,0.053,0,0.053,2.31,0.0,2.31
2019-08-08 09:00:00,2.3855,0.0,2.3855,0.0955,0,0.0955,2.29,0.0,2.29,2.4155,0.0,2.4155,0.0955,0,0.0955,2.32,0.0,2.32
2019-08-08 09:30:00,2.438,0.0,2.438,0.068,0,0.068,2.37,0.0,2.37,2.468,0.0,2.468,0.068,0,0.068,2.4,0.0,2.4
2019-08-08 10:00:00,2.4565,0.0,2.4565,0.1265,0,0.1265,2.33,0.0,2.33,2.4865,0.0,2.4865,0.1265,0,0.1265,2.36,0.0,2.36
2019-08-08 10:30:00,2.374,-0.47000000000000003,2.4200776847,0.28400000000000003,0,0.28400000000000003,2.09,-0.47000000000000003,2.1421951358,2.404,0.66,2.4929532687,0.28400000000000003,0,0.28400000000000003,2.12,0.66,2.2203603311
2019-08-08 11:00:00,2.27,0.0,2.27,0.31,0,0.31,1.96,0.0,1.96,2.29,0.0,2.29,0.31,0,0.31,1.98,0.0,1.98
2019-08-08 11:30:00,2.335,0.0,2.335,0.275,0,0.275,2.06,0.0,2.06,2.365,0.0,2.365,0.275,0,0.275,2.09,0.0,2.09
2019-08-08 12:00:00,2.3395,0.0,2.3395,0.2995,0,0.2995,2.04,0.0,2.04,2.3595,0.0,2.3595,0.2995,0,0.2995,2.06,0.0,2.06
2019-08-08 12:30:00,2.2640000000000002,0.0,2.2640000000000002,0.444,0,0.444,1.82,0.0,1.82,2.284,0.0,2.284,0.444,0,0.444,1.8399999999999999,0.0,1.8399999999999999
2019-08-08 13:00:00,2.146,0.0,2.146,0.626,0,0.626,1.52,0.0,1.52,2.156,0.0,2.156,0.626,0,0.626,1.53,0.0,1.53
2019-08-08 13:30:00,2.1555,0.0,2.1555,0.7055,0,0.7055,1.45,0.0,1.45,2.1655,0.0,2.1655,0.7055,0,0.7055,1.46,0.0,1.46
2019-08-08 14:00:00,2.1265,0.0,2.1265,0.7165,0,0.7165,1.4100000000000001,0.0,1.4100000000000001,2.1465,0.0,2.1465,0.7165,0,0.7165,1.43,0.0,1.43
2019-08-08 14:30:00,2.206,0.0,2.206,0.526,0,0.526,1.6800000000000002,0.0,1.6800000000000002,2.226,0.0,2.226,0.526,0,0.526,1.7000000000000002,0.0,1.7000000000000002
2019-08-08 15:00:00,2.401,-0.55,2.4631891929,0.441,0,0.441,1.96,-0.55,2.0357062656,2.411,0.5,2.4622999411,0.441,0,0.441,1.97,0.5,2.0324615618
2019-08-08 15:30:00,2.233,0.0,2.233,0.543,0,0.543,1.69,0.0,1.69,2.253,0.0,2.253,0.543,0,0.543,1.71,0.0,1.71
2019-08-08 16:00:00,2.4314999999999998,-0.25,2.444318361,0.5615,0,0.5615,1.87,-0.25,1.88663722,2.4515000000000002,0.0,2.4515000000000002,0.5615,0,0.5615,1.8900000000000001,0.0,1.8900000000000001
2019-08-08 16:30:00,2.6885,-0.25,2.700098563,0.6285000000000001,0,0.6285000000000001,2.06,-0.25,2.0751144547,2.7185,-0.25,2.7299711079,0.6285000000000001,0,0.6285000000000001,2.09,-0.25,2.1048990475
2019-08-08 17:00:00,2.6835,0.0,2.6835,0.6535000000000001,0,0.6535000000000001,2.03,0.0,2.03,2.7035,0.0,2.7035,0.6535000000000001,0,0.6535000000000001,2.05,0.0,2.05
2019-08-08 17:30:00,2.856,0.0,2.856,0.706,0,0.706,2.15,0.0,2.15,2.886,0.0,2.886,0.706,0,0.706,2.18,0.0,2.18
2019-08-08 18:00:00,3.0235,-0.6000000000000001,3.0824587994,0.6535000000000001,0,0.6535000000000001,2.37,-0.6000000000000001,2.4447699278,3.0535,0.47000000000000003,3.0894598638,0.6535000000000001,0,0.6535000000000001,2.4,0.47000000000000003,2.4455878639
2019-08-08 18:30:00,2.965,0.0,2.965,0.515,0,0.515,2.45,0.0,2.45,2.995,0.0,2.995,0.515,0,0.515,2.48,0.0,2.48
2019-08-08 19:00:00,2.9215,0.0,2.9215,0.5815,0,0.5815,2.34,0.0,2.34,2.9515000000000002,0.0,2.9515000000000002,0.5815,0,0.5815,2.37,0.0,2.37
2019-08-08 19:30:00,2.8485,0.0,2.8485,0.6385000000000001,0,0.6385000000000001,2.21,0.0,2.21,2.8785,0.0,2.8785,0.6385000000000001,0,0.6385000000000001,2.24,0.0,2.24
2019-08-08 20:00:00,2.816,0.0,2.816,0.676,0,0.676,2.14,0.0,2.14,2.846,0.0,2.846,0.676,0,0.676,2.17,0.0,2.17
2019-08-08 20:30:00,2.715,0.0,2.715,0.705,0,0.705,2.01,0.0,2.01,2.735,0.0,2.735,0.705,0,0.705,2.03,0.0,2.03
2019-08-08 21:00:00,2.6755,0.0,2.6755,0.7455,0,0.7455,1.9300000000000002,0.0,1.9300000000000002,2.6855,0.0,2.6855,0.7455,0,0.7455,1.94,0.0,1.94
2019-08-08 21:30:00,2.5705,0.0,2.5705,0.7205,0,0.7205,1.85,0.0,1.85,2.6005000000000003,0.0,2.6005000000000003,0.7205,0,0.7205,1.88,0.0,1.88
2019-08-08 22:00:00,2.523,0.0,2.523,0.613,0,0.613,1.9100000000000001,0.0,1.9100000000000001,2.543,0.0,2.543,0.613,0,0.613,1.9300000000000002,0.0,1.9300000000000002
2019-08-08 22:30:00,2.4225,0.0,2.4225,0.8125,0,0.8125,1.6099999999999999,0.0,1.6099999999999999,2.4325,0.0,2.4325,0.8125,0,0.8125,1.62,0.0,1.62
2019-08-08 23:00:00,2.322,0.0,2.322,0.8220000000000001,0,0.8220000000000001,1.5,0.0,1.5,2.342,0.0,2.342,0.8220000000000001,0,0.8220000000000001,1.52,0.0,1.52
2019-08-08 23:30:00,2.2205,0.0,2.2205,0.8605,0,0.8605,1.3599999999999999,0.0,1.3599999999999999,2.2305,0.0,2.2305,0.8605,0,0.8605,1.37,0.0,1.37
2019-08-09 00:00:00,2.1335,0.0,2.1335,0.8735,0,0.8735,1.26,0.0,1.26,2.1435,0.0,2.1435,0.8735,0,0.8735,1.27,0.0,1.27
2019-08-09 00:30:00,2.0815,0.0,2.0815,0.8815000000000001,0,0.8815000000000001,1.2,0.0,1.2,2.1015,0.0,2.1015,0.8815000000000001,0,0.8815000000000001,1.22,0.0,1.22
2019-08-09 01:00:00,2.043,0.0,2.043,0.883,0,0.883,1.16,0.0,1.16,2.063,0.0,2.063,0.883,0,0.883,1.18,0.0,1.18
2019-08-09 01:30:00,2.036,0.0,2.036,0.876,0,0.876,1.16,0.0,1.16,2.056,0.0,2.056,0.876,0,0.876,1.18,0.0,1.18
2019-08-09 02:00:00,2.0535,0.0,2.0535,0.8435,0,0.8435,1.21,0.0,1.21,2.0735,0.0,2.0735,0.8435,0,0.8435,1.23,0.0,1.23
2019-08-09 02:30:00,2.017,0.0,2.017,0.8170000000000001,0,0.8170000000000001,1.2,0.0,1.2,2.027,0.0,2.027,0.8170000000000001,0,0.8170000000000001,1.21,0.0,1.21
2019-08-09 03:00:00,2.0115,0.0,2.0115,0.7615000000000001,0,0.7615000000000001,1.25,0.0,1.25,2.0215,0.0,2.0215,0.7615000000000001,0,0.7615000000000001,1.26,0.0,1.26
2019-08-09 03:30:00,1.968,0.0,1.968,0.648,0,0.648,1.32,0.0,1.32,1.978,0.0,1.978,0.648,0,0.648,1.33,0.0,1.33
2019-08-09 04:00:00,1.9325,0.0,1.9325,0.5025000000000001,0,0.5025000000000001,1.43,0.0,1.43,1.9425,0.0,1.9425,0.5025000000000001,0,0.5025000000000001,1.44,0.0,1.44
2019-08-09 04:30:00,1.982,0.0,1.982,0.502,0,0.502,1.48,0.0,1.48,1.992,0.0,1.992,0.502,0,0.502,1.49,0.0,1.49
2019-08-09 05:00:00,1.9515,0.0,1.9515,0.42150000000000004,0,0.42150000000000004,1.53,0.0,1.53,1.9615,0.0,1.9615,0.42150000000000004,0,0.42150000000000004,1.54,0.0,1.54
2019-08-09 05:30:00,1.932,0.0,1.932,0.47200000000000003,0,0.47200000000000003,1.46,0.0,1.46,1.952,0.0,1.952,0.47200000000000003,0,0.47200000000000003,1.48,0.0,1.48
2019-08-09 06:00:00,1.971,0.0,1.971,0.611,0,0.611,1.3599999999999999,0.0,1.3599999999999999,1.9809999999999999,0.0,1.9809999999999999,0.611,0,0.611,1.37,0.0,1.37
2019-08-09 06:30:00,2.1085,0.0,2.1085,0.7085,0,0.7085,1.4,0.0,1.4,2.1185,0.0,2.1185,0.7085,0,0.7085,1.4100000000000001,0.0,1.4100000000000001
2019-08-09 07:00:00,2.21,0.0,2.21,0.76,0,0.76,1.45,0.0,1.45,2.23,0.0,2.23,0.76,0,0.76,1.47,0.0,1.47
2019-08-09 07:30:00,2.3775,-0.56,2.4425614117,0.8075,0,0.8075,1.57,-0.56,1.6668833193,2.3975,0.5,2.4490827365,0.8075,0,0.8075,1.5899999999999999,0.5,1.6667633305
2019-08-09 08:00:00,2.477,0.0,2.477,0.837,0,0.837,1.6400000000000001,0.0,1.6400000000000001,2.497,0.0,2.497,0.837,0,0.837,1.6600000000000001,0.0,1.6600000000000001
2019-08-09 08:30:00,2.6345,0.0,2.6345,0.8245,0,0.8245,1.81,0.0,1.81,2.6645,0.0,2.6645,0.8245,0,0.8245,1.8399999999999999,0.0,1.8399999999999999
2019-08-09 09:00:00,2.576,0.0,2.576,0.786,0,0.786,1.79,0.0,1.79,2.596,0.0,2.596,0.786,0,0.786,1.81,0.0,1.81
2019-08-09 09:30:00,2.509,0.0,2.509,0.839,0,0.839,1.67,0.0,1.67,2.529,0.0,2.529,0.839,0,0.839,1.69,0.0,1.69
2019-08-09 10:00:00,2.617,0.0,2.617,0.857,0,0.857,1.76,0.0,1.76,2.6470000000000002,0.0,2.6470000000000002,0.857,0,0.857,1.79,0.0,1.79
2019-08-09 10:30:00,2.492,0.0,2.492,0.872,0,0.872,1.62,0.0,1.62,2.512,0.0,2.512,0.872,0,0.872,1.6400000000000001,0.0,1.6400000000000001
2019-08-09 11:00:00,2.3375,-0.25,2.3508309701,0.9775,0,0.9775,1.3599999999999999,-0.25,1.3827870407,2.3575,-0.25,2.3707185092,0.9775,0,0.9775,1.38,-0.25,1.4024621207
2019-08-09 11:30:00,2.347,-0.27,2.3624794179,0.887,0,0.887,1.46,-0.27,1.4847558722,2.367,-0.26,2.3812368635,0.887,0,0.887,1.48,-0.26,1.5026643005
2019-08-09 12:00:00,2.4595000000000002,-0.24,2.471181954,0.8495,0,0.8495,1.6099999999999999,-0.24,1.6277899127,2.4695,0.0,2.4695,0.8495,0,0.8495,1.62,0.0,1.62
2019-08-09 12:30:00,2.584,0.0,2.584,0.784,0,0.784,1.8,0.0,1.8,2.604,0.0,2.604,0.784,0,0.784,1.82,0.0,1.82
2019-08-09 13:00:00,2.3655,-0.25,2.3786740529,0.9555,0,0.9555,1.4100000000000001,-0.25,1.4319916201,2.3855,-0.25,2.3985642059,0.9555,0,0.9555,1.43,-0.25,1.4516886719
2019-08-09 13:30:00,2.5175,-0.27,2.5319372524,0.8175,0,0.8175,1.7000000000000002,-0.27,1.7213076425,2.5375,-0.27,2.5518241025,0.8175,0,0.8175,1.72,-0.27,1.7410628938000001
2019-08-09 14:00:00,2.3475,-0.26,2.3618544091,0.9975,0,0.9975,1.35,-0.26,1.3748090777,2.3675,-0.26,2.3817338747,0.9975,0,0.9975,1.37,-0.26,1.3944532979
2019-08-09 14:30:00,2.3845,-0.25,2.3975696549,0.8445,0,0.8445,1.54,-0.25,1.5601602481999999,2.3945,0.0,2.3945,0.8445,0,0.8445,1.55,0.0,1.55
2019-08-09 15:00:00,2.3765,0.0,2.3765,0.8565,0,0.8565,1.52,0.0,1.52,2.3965,0.0,2.3965,0.8565,0,0.8565,1.54,0.0,1.54
2019-08-09 15:30:00,2.332,-0.5700000000000001,2.4006507451,0.932,0,0.932,1.4,-0.5700000000000001,1.5115885684,2.342,0.37,2.3710470261,0.932,0,0.932,1.4100000000000001,0.37,1.4577379737
2019-08-09 16:00:00,2.352,-0.26,2.3663271118,1.102,0,1.102,1.25,-0.26,1.2767536959,2.362,-0.27,2.3773817531,1.102,0,1.102,1.26,-0.27,1.2886038957000001
2019-08-09 16:30:00,2.394,0.0,2.394,0.924,0,0.924,1.47,0.0,1.47,2.414,0.0,2.414,0.924,0,0.924,1.49,0.0,1.49
2019-08-09 17:00:00,2.384,0.06,2.384754914,0.674,0,0.674,1.71,0.06,1.7110523078000002,2.404,0.58,2.4729771531,0.674,0,0.674,1.73,0.58,1.8246369502
2019-08-09 17:30:00,2.1205,-0.12,2.1238927115,0.1105,0,0.1105,2.01,-0.12,2.0135789033,2.1505,-0.11,2.1533114614,0.1105,0,0.1105,2.04,-0.11,2.0429635337
2019-08-09 18:00:00,2.2335,-0.25,2.2474479416,0.8335,0,0.8335,1.4,-0.25,1.4221462652999999,2.2535,-0.26,2.2684493051,0.8335,0,0.8335,1.42,-0.26,1.4436065946
2019-08-09 18:30:00,2.3,-0.32,2.3221541723,0.9,0,0.9,1.4,-0.32,1.4361058457,2.32,-0.35000000000000003,2.3462523308,0.9,0,0.9,1.42,-0.35000000000000003,1.4624978632
2019-08-09 19:00:00,2.628,2.15,3.3954210343,0.6980000000000001,0,0.6980000000000001,1.9300000000000002,2.15,2.8891867368,2.648,2.11,3.3858535113,0.6980000000000001,0,0.6980000000000001,1.9500000000000002,2.11,2.8730819689000002
2019-08-09 19:30:00,2.8305,0.0,2.8305,0.7705000000000001,0,0.7705000000000001,2.06,0.0,2.06,2.8505000000000003,0.0,2.8505000000000003,0.7705000000000001,0,0.7705000000000001,2.08,0.0,2.08
2019-08-09 20:00:00,2.7425,0.0,2.7425,0.8525,0,0.8525,1.8900000000000001,0.0,1.8900000000000001,2.7625,0.0,2.7625,0.8525,0,0.8525,1.9100000000000001,0.0,1.9100000000000001
2019-08-09 20:30:00,2.666,0.0,2.666,0.846,0,0.846,1.82,0.0,1.82,2.686,0.0,2.686,0.846,0,0.846,1.8399999999999999,0.0,1.8399999999999999
2019-08-09 21:00:00,2.7135,0.0,2.7135,0.8535,0,0.8535,1.8599999999999999,0.0,1.8599999999999999,2.7335000000000003,0.0,2.7335000000000003,0.8535,0,0.8535,1.88,0.0,1.88
2019-08-09 21:30:00,2.6385,0.0,2.6385,0.8585,0,0.8585,1.78,0.0,1.78,2.6585,0.0,2.6585,0.8585,0,0.8585,1.8,0.0,1.8
2019-08-09 22:00:00,2.4055,-0.49,2.4548992342,0.8555,0,0.8555,1.55,-0.49,1.6256075787,2.4155,0.5700000000000001,2.4818421082,0.8555,0,0.8555,1.56,0.5700000000000001,1.6608732643000002
2019-08-09 22:30:00,2.3625,0.0,2.3625,0.8725,0,0.8725,1.49,0.0,1.49,2.3825,0.0,2.3825,0.8725,0,0.8725,1.51,0.0,1.51
2019-08-09 23:00:00,2.221,0.0,2.221,0.891,0,0.891,1.33,0.0,1.33,2.231,0.0,2.231,0.891,0,0.891,1.34,0.0,1.34
2019-08-09 23:30:00,2.1665,0.0,2.1665,0.8765000000000001,0,0.8765000000000001,1.29,0.0,1.29,2.1765,0.0,2.1765,0.8765000000000001,0,0.8765000000000001,1.3,0.0,1.3
2019-08-10 00:00:00,2.084,0.0,2.084,0.884,0,0.884,1.2,0.0,1.2,2.094,0.0,2.094,0.884,0,0.884,1.21,0.0,1.21
2019-08-10 00:30:00,2.0325,0.0,2.0325,0.8825000000000001,0,0.8825000000000001,1.15,0.0,1.15,2.0425,0.0,2.0425,0.8825000000000001,0,0.8825000000000001,1.16,0.0,1.16
2019-08-10 01:00:00,1.9540000000000002,0.0,1.9540000000000002,0.884,0,0.884,1.07,0.0,1.07,1.964,0.0,1.964,0.884,0,0.884,1.08,0.0,1.08
2019-08-10 01:30:00,1.9705,0.0,1.9705,0.8905000000000001,0,0.8905000000000001,1.08,0.0,1.08,1.9805000000000001,0.0,1.9805000000000001,0.8905000000000001,0,0.8905000000000001,1.09,0.0,1.09
2019-08-10 02:00:00,1.9635,0.0,1.9635,0.8935000000000001,0,0.8935000000000001,1.07,0.0,1.07,1.9735,0.0,1.9735,0.8935000000000001,0,0.8935000000000001,1.08,0.0,1.08
2019-08-10 02:30:00,1.905,0.0,1.905,0.895,0,0.895,1.01,0.0,1.01,1.925,0.0,1.925,0.895,0,0.895,1.03,0.0,1.03
2019-08-10 03:00:00,1.912,0.0,1.912,0.892,0,0.892,1.02,0.0,1.02,1.932,0.0,1.932,0.892,0,0.892,1.04,0.0,1.04
2019-08-10 03:30:00,1.889,0.0,1.889,0.889,0,0.889,1.0,0.0,1.0,1.899,0.0,1.899,0.889,0,0.889,1.01,0.0,1.01
2019-08-10 04:00:00,1.913,0.0,1.913,0.893,0,0.893,1.02,0.0,1.02,1.923,0.0,1.923,0.893,0,0.893,1.03,0.0,1.03
2019-08-10 04:30:00,1.8895,0.0,1.8895,0.8895000000000001,0,0.8895000000000001,1.0,0.0,1.0,1.8995000000000002,0.0,1.8995000000000002,0.8895000000000001,0,0.8895000000000001,1.01,0.0,1.01
2019-08-10 05:00:00,1.9140000000000001,0.0,1.9140000000000001,0.884,0,0.884,1.03,0.0,1.03,1.9340000000000002,0.0,1.9340000000000002,0.884,0,0.884,1.05,0.0,1.05
2019-08-10 05:30:00,1.9185,0.0,1.9185,0.8885000000000001,0,0.8885000000000001,1.03,0.0,1.03,1.9385,0.0,1.9385,0.8885000000000001,0,0.8885000000000001,1.05,0.0,1.05
2019-08-10 06:00:00,1.9689999999999999,0.0,1.9689999999999999,0.889,0,0.889,1.08,0.0,1.08,1.979,0.0,1.979,0.889,0,0.889,1.09,0.0,1.09
2019-08-10 06:30:00,1.9725000000000001,0.0,1.9725000000000001,0.8925000000000001,0,0.8925000000000001,1.08,0.0,1.08,1.9825,0.0,1.9825,0.8925000000000001,0,0.8925000000000001,1.09,0.0,1.09
2019-08-10 07:00:00,2.038,0.0,2.038,0.898,0,0.898,1.1400000000000001,0.0,1.1400000000000001,2.058,0.0,2.058,0.898,0,0.898,1.16,0.0,1.16
2019-08-10 07:30:00,2.109,-0.56,2.1820818041,0.889,0,0.889,1.22,-0.56,1.3423859356,2.109,0.48,2.1629334248,0.889,0,0.889,1.22,0.48,1.3110301293
2019-08-10 08:00:00,2.1945,0.0,2.1945,0.8945000000000001,0,0.8945000000000001,1.3,0.0,1.3,2.2145,0.0,2.2145,0.8945000000000001,0,0.8945000000000001,1.32,0.0,1.32
2019-08-10 08:30:00,2.216,0.0,2.216,0.876,0,0.876,1.34,0.0,1.34,2.226,0.0,2.226,0.876,0,0.876,1.35,0.0,1.35
2019-08-10 09:00:00,2.2085,-0.52,2.2688922958,0.8685,0,0.8685,1.34,-0.52,1.4373586887,2.2085,0.53,2.2712050216,0.8685,0,0.8685,1.34,0.53,1.4410065926
2019-08-10 09:30:00,2.243,0.0,2.243,0.873,0,0.873,1.37,0.0,1.37,2.263,0.0,2.263,0.873,0,0.873,1.3900000000000001,0.0,1.3900000000000001
2019-08-10 10:00:00,2.2465,-0.6000000000000001,2.325244557,0.8665,0,0.8665,1.38,-0.6000000000000001,1.5047923445,2.2565,0.45,2.3009329086,0.8665,0,0.8665,1.3900000000000001,0.45,1.461027036
2019-08-10 10:30:00,2.269,0.0,2.269,0.929,0,0.929,1.34,0.0,1.34,2.289,0.0,2.289,0.929,0,0.929,1.3599999999999999,0.0,1.3599999999999999
2019-08-10 11:00:00,2.18,-0.26,2.19544984,1.07,0,1.07,1.11,-0.26,1.1400438588,2.19,-0.26,2.2053797859,1.07,0,1.07,1.12,-0.26,1.1497825881
2019-08-10 11:30:00,2.251,0.0,2.251,0.911,0,0.911,1.34,0.0,1.34,2.261,0.0,2.261,0.911,0,0.911,1.35,0.0,1.35
2019-08-10 12:00:00,2.277,-0.25,2.2906830859,0.907,0,0.907,1.37,-0.25,1.3926234236,2.297,-0.26,2.3116680125,0.907,0,0.907,1.3900000000000001,-0.26,1.4141074923999999
2019-08-10 12:30:00,2.2045,-0.25,2.2186302643999998,1.0745,0,1.0745,1.13,-0.25,1.1573245007,2.2245,-0.25,2.2385040205,1.0745,0,1.0745,1.15,-0.25,1.1768602296
2019-08-10 13:00:00,2.488,-0.25,2.5005287441,1.358,0,1.358,1.13,-0.25,1.1573245007,2.508,-0.25,2.5204293285,1.358,0,1.358,1.15,-0.25,1.1768602296
2019-08-10 13:30:00,1.9885000000000002,-0.27,2.0067466831,1.2985,0,1.2985,0.6900000000000001,-0.27,0.7409453421000001,1.9985,-0.27,2.0166562052,1.2985,0,1.2985,0.7000000000000001,-0.27,0.7502666193
2019-08-10 14:00:00,1.9805000000000001,-0.27,1.9988197142000002,1.2605,0,1.2605,0.72,-0.27,0.7689603371,1.9605000000000001,-0.27,1.9790048636000002,1.2605,0,1.2605,0.7000000000000001,-0.27,0.7502666193
