Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-10 14:30:00,2.032,-0.27,2.0498595074,1.312,0,1.312,0.72,-0.27,0.7689603371,2.042,-0.28,2.0611074693,1.312,0,1.312,0.73,-0.28,0.7818567644000001
2019-08-10 15:00:00,1.862,-0.14,1.8672557404,1.322,0,1.322,0.54,-0.14,0.5578530272000001,1.8719999999999999,-0.16,1.8788251648,1.322,0,1.322,0.55,-0.16,0.5728001397
2019-08-10 15:30:00,1.8785,0.26,1.8964077225,1.3485,0,1.3485,0.53,0.26,0.5903388857,1.8785,0.27,1.8978045869,1.3485,0,1.3485,0.53,0.27,0.5948108943
2019-08-10 16:00:00,1.917,0.0,1.917,1.297,0,1.297,0.62,0.0,0.62,1.917,0.0,1.917,1.297,0,1.297,0.62,0.0,0.62
2019-08-10 16:30:00,2.029,0.0,2.029,1.199,0,1.199,0.8300000000000001,0.0,0.8300000000000001,2.029,0.0,2.029,1.199,0,1.199,0.8300000000000001,0.0,0.8300000000000001
2019-08-10 17:00:00,2.351,0.0,2.351,1.161,0,1.161,1.19,0.0,1.19,2.351,0.0,2.351,1.161,0,1.161,1.19,0.0,1.19
2019-08-10 17:30:00,2.3,-0.26,2.3146490015,1.07,0,1.07,1.23,-0.26,1.2571793826,2.31,-0.26,2.3245859846,1.07,0,1.07,1.24,-0.26,1.2669648772
2019-08-10 18:00:00,2.047,-0.65,2.1477218163,1.047,0,1.047,1.0,-0.65,1.1926860442,2.047,0.41000000000000003,2.0876563415,1.047,0,1.047,1.0,0.41000000000000003,1.0807867505
2019-08-10 18:30:00,2.083,-0.28,2.1017347597000002,0.9430000000000001,0,0.9430000000000001,1.1400000000000001,-0.28,1.1738824473,2.093,-0.28,2.1116460404,0.9430000000000001,0,0.9430000000000001,1.15,-0.28,1.1835962149
2019-08-10 19:00:00,1.779,-0.27,1.7993723905999999,0.869,0,0.869,0.91,-0.27,0.9492101980000001,1.799,-0.27,1.8191484271,0.869,0,0.869,0.93,-0.27,0.9684007435
2019-08-10 19:30:00,1.725,-0.27,1.7460025773,0.8250000000000001,0,0.8250000000000001,0.9,-0.27,0.9396275858,1.7349999999999999,-0.27,1.7558829688,0.8250000000000001,0,0.8250000000000001,0.91,-0.27,0.9492101980000001
2019-08-10 20:00:00,1.6640000000000001,-0.28,1.6873932559,0.804,0,0.804,0.86,-0.28,0.9044335244,1.674,-0.28,1.6972554316,0.804,0,0.804,0.87,-0.28,0.9139474821
2019-08-10 20:30:00,1.7445,-0.29,1.7684400612000002,0.7545000000000001,0,0.7545000000000001,0.99,-0.29,1.0316006979,1.7545000000000002,-0.29,1.7783054434,0.7545000000000001,0,0.7545000000000001,1.0,-0.29,1.0412012294
2019-08-10 21:00:00,1.7455,-0.26,1.7647578446,0.7055,0,0.7055,1.04,-0.26,1.0720074627,1.7555,-0.27,1.7761419566,0.7055,0,0.7055,1.05,-0.27,1.08415866
2019-08-10 21:30:00,2.124,0.27,2.1410922446,0.614,0,0.614,1.51,0.27,1.5339491517,2.144,0.31,2.1662954554000002,0.614,0,0.614,1.53,0.31,1.5610893632
2019-08-10 22:00:00,2.2755,-0.44,2.3176497255,0.6155,0,0.6155,1.6600000000000001,-0.44,1.7173234989,2.2955,0.59,2.3701097548,0.6155,0,0.6155,1.6800000000000002,0.59,1.7805897899
2019-08-10 22:30:00,2.1945,0.24,2.2075847096,0.6045,0,0.6045,1.5899999999999999,0.24,1.608011194,2.2045,0.25,2.2186302643999998,0.6045,0,0.6045,1.6,0.25,1.6194134741
2019-08-10 23:00:00,2.1145,0.25,2.1292276182,0.5545,0,0.5545,1.56,0.25,1.5799050604,2.1345,0.26,2.1502767845,0.5545,0,0.5545,1.58,0.26,1.6012495120999999
2019-08-10 23:30:00,2.0305,0.26,2.047078467,0.5105000000000001,0,0.5105000000000001,1.52,0.26,1.5420765221,2.0505,0.27,2.0681997607,0.5105000000000001,0,0.5105000000000001,1.54,0.27,1.5634896866
2019-08-11 00:00:00,1.897,0.25,1.9134024668,0.507,0,0.507,1.3900000000000001,0.25,1.4123030836,1.917,0.25,1.9332327847,0.507,0,0.507,1.4100000000000001,0.25,1.4319916201
2019-08-11 00:30:00,1.9165,0.26,1.9340559066,0.48650000000000004,0,0.48650000000000004,1.43,0.26,1.4534441854,1.9264999999999999,0.26,1.9439655990000002,0.48650000000000004,0,0.48650000000000004,1.44,0.26,1.4632839779
2019-08-11 01:00:00,1.863,0.25,1.8796991781,0.583,0,0.583,1.28,0.25,1.3041855696,1.873,0.25,1.8896108065,0.583,0,0.583,1.29,0.25,1.3140015220999999
2019-08-11 01:30:00,1.8805,0.25,1.8970451365,0.47050000000000003,0,0.47050000000000003,1.4100000000000001,0.25,1.4319916201,1.8905,0.25,1.9069583766,0.47050000000000003,0,0.47050000000000003,1.42,0.25,1.4418391034
2019-08-11 02:00:00,1.831,0.25,1.8479883658,0.47100000000000003,0,0.47100000000000003,1.3599999999999999,0.25,1.3827870407,1.841,0.25,1.8578969293,0.47100000000000003,0,0.47100000000000003,1.37,0.25,1.3926234236
2019-08-11 02:30:00,1.8045,0.01,1.8045277083,0.42450000000000004,0,0.42450000000000004,1.38,0.01,1.3800362314,1.8145,0.31,1.8407906589,0.42450000000000004,0,0.42450000000000004,1.3900000000000001,0.31,1.4241488686000001
2019-08-11 03:00:00,1.7345000000000002,0.26,1.7538786304,0.4345,0,0.4345,1.3,0.26,1.3257450735,1.7445,0.26,1.7637687631999999,0.4345,0,0.4345,1.31,0.26,1.3355523202000001
2019-08-11 03:30:00,1.746,0.24,1.7624176577,0.41600000000000004,0,0.41600000000000004,1.33,0.24,1.3514806695,1.766,0.26,1.7850366943,0.41600000000000004,0,0.41600000000000004,1.35,0.26,1.3748090777
2019-08-11 04:00:00,1.703,0.25,1.7212521605000002,0.47300000000000003,0,0.47300000000000003,1.23,0.25,1.2551493935,1.7229999999999999,0.25,1.7410425038000001,0.47300000000000003,0,0.47300000000000003,1.25,0.25,1.2747548784
2019-08-11 04:30:00,1.7435,0.25,1.7613325211,0.4635,0,0.4635,1.28,0.25,1.3041855696,1.7635,0.25,1.7811322943999999,0.4635,0,0.4635,1.3,0.25,1.3238202295
2019-08-11 05:00:00,1.726,0.0,1.726,0.436,0,0.436,1.29,0.0,1.29,1.746,0.25,1.7638072457,0.436,0,0.436,1.31,0.25,1.3336416309999999
2019-08-11 05:30:00,1.7325,0.26,1.7519007535000002,0.3725,0,0.3725,1.3599999999999999,0.26,1.3846299145,1.7525,0.27,1.7731768806,0.3725,0,0.3725,1.38,0.27,1.4061649974
2019-08-11 06:00:00,1.7815,0.26,1.8003728086000002,0.29150000000000004,0,0.29150000000000004,1.49,0.26,1.5125144627,1.8014999999999999,0.27,1.8216207756,0.29150000000000004,0,0.29150000000000004,1.51,0.27,1.5339491517
2019-08-11 06:30:00,1.8215,0.26,1.8399625676,0.29150000000000004,0,0.29150000000000004,1.53,0.26,1.551934277,1.8315000000000001,0.26,1.8498627652000001,0.29150000000000004,0,0.29150000000000004,1.54,0.26,1.5617938404
2019-08-11 07:00:00,1.8479999999999999,0.25,1.8648335046,0.23800000000000002,0,0.23800000000000002,1.6099999999999999,0.25,1.6292943258,1.8679999999999999,0.26,1.8860074231000001,0.23800000000000002,0,0.23800000000000002,1.63,0.26,1.6506059493
2019-08-11 07:30:00,1.8965,0.25,1.9129067541,0.2665,0,0.2665,1.63,0.25,1.6490603385,1.9165,0.25,1.9327369842,0.2665,0,0.2665,1.65,0.25,1.6688319268
2019-08-11 08:00:00,1.8845,0.25,1.9010103235,0.23450000000000001,0,0.23450000000000001,1.65,0.25,1.6688319268,1.9045,0.26,1.9221655106000002,0.23450000000000001,0,0.23450000000000001,1.67,0.26,1.6901183391
2019-08-11 08:30:00,1.9929999999999999,0.25,2.0086186796,0.383,0,0.383,1.6099999999999999,0.25,1.6292943258,2.013,0.26,2.0297214095,0.383,0,0.383,1.63,0.26,1.6506059493
2019-08-11 09:00:00,2.0115,0.0,2.0115,0.5915,0,0.5915,1.42,0.0,1.42,2.0315,0.0,2.0315,0.5915,0,0.5915,1.44,0.0,1.44
2019-08-11 09:30:00,2.113,-0.48,2.1668338653,0.733,0,0.733,1.38,-0.48,1.4610954794,2.133,0.56,2.2052866027,0.733,0,0.733,1.4,0.56,1.5078461459999999
2019-08-11 10:00:00,2.1115,0.0,2.1115,0.8115,0,0.8115,1.3,0.0,1.3,2.1315,0.0,2.1315,0.8115,0,0.8115,1.32,0.0,1.32
2019-08-11 10:30:00,2.214,0.0,2.214,0.804,0,0.804,1.4100000000000001,0.0,1.4100000000000001,2.234,0.0,2.234,0.804,0,0.804,1.43,0.0,1.43
2019-08-11 11:00:00,2.1835,0.0,2.1835,0.8935000000000001,0,0.8935000000000001,1.29,0.0,1.29,2.1935000000000002,0.0,2.1935000000000002,0.8935000000000001,0,0.8935000000000001,1.3,0.0,1.3
2019-08-11 11:30:00,2.154,0.0,2.154,0.774,0,0.774,1.38,0.0,1.38,2.164,0.0,2.164,0.774,0,0.774,1.3900000000000001,0.0,1.3900000000000001
2019-08-11 12:00:00,2.086,0.0,2.086,0.906,0,0.906,1.18,0.0,1.18,2.096,0.0,2.096,0.906,0,0.906,1.19,0.0,1.19
2019-08-11 12:30:00,2.0695,0.0,2.0695,0.9395,0,0.9395,1.13,0.0,1.13,2.0795,0.0,2.0795,0.9395,0,0.9395,1.1400000000000001,0.0,1.1400000000000001
2019-08-11 13:00:00,2.032,0.0,2.032,1.002,0,1.002,1.03,0.0,1.03,2.042,0.0,2.042,1.002,0,1.002,1.04,0.0,1.04
2019-08-11 13:30:00,1.9809999999999999,0.0,1.9809999999999999,0.781,0,0.781,1.2,0.0,1.2,2.001,0.0,2.001,0.781,0,0.781,1.22,0.0,1.22
2019-08-11 14:00:00,1.9420000000000002,0.0,1.9420000000000002,0.712,0,0.712,1.23,0.0,1.23,1.962,0.0,1.962,0.712,0,0.712,1.25,0.0,1.25
2019-08-11 14:30:00,1.8805,0.0,1.8805,0.6905,0,0.6905,1.19,0.0,1.19,1.8905,0.0,1.8905,0.6905,0,0.6905,1.2,0.0,1.2
2019-08-11 15:00:00,1.834,0.0,1.834,0.6940000000000001,0,0.6940000000000001,1.1400000000000001,0.0,1.1400000000000001,1.8439999999999999,0.0,1.8439999999999999,0.6940000000000001,0,0.6940000000000001,1.15,0.0,1.15
2019-08-11 15:30:00,1.904,0.0,1.904,0.764,0,0.764,1.1400000000000001,0.0,1.1400000000000001,1.9140000000000001,0.0,1.9140000000000001,0.764,0,0.764,1.15,0.0,1.15
2019-08-11 16:00:00,1.929,0.0,1.929,0.679,0,0.679,1.25,0.0,1.25,1.949,0.0,1.949,0.679,0,0.679,1.27,0.0,1.27
2019-08-11 16:30:00,1.996,0.0,1.996,0.536,0,0.536,1.46,0.0,1.46,2.016,0.0,2.016,0.536,0,0.536,1.48,0.0,1.48
2019-08-11 17:00:00,2.1715,0.0,2.1715,0.47150000000000003,0,0.47150000000000003,1.7000000000000002,0.0,1.7000000000000002,2.1915,0.0,2.1915,0.47150000000000003,0,0.47150000000000003,1.72,0.0,1.72
2019-08-11 17:30:00,2.3064999999999998,0.0,2.3064999999999998,0.3765,0,0.3765,1.9300000000000002,0.0,1.9300000000000002,2.3365,0.0,2.3365,0.3765,0,0.3765,1.96,0.0,1.96
2019-08-11 18:00:00,2.412,0.0,2.412,0.352,0,0.352,2.06,0.0,2.06,2.442,0.0,2.442,0.352,0,0.352,2.09,0.0,2.09
2019-08-11 18:30:00,2.5625,-0.42,2.5966914045,0.1625,0,0.1625,2.4,-0.42,2.4364728605,2.5225,0.67,2.6099628829,0.1625,0,0.1625,2.36,0.67,2.4532631331
2019-08-11 19:00:00,2.475,-0.4,2.5071148757,0.185,0,0.185,2.29,-0.4,2.3246720199,2.425,0.6900000000000001,2.521254648,0.185,0,0.185,2.24,0.6900000000000001,2.3438643305
2019-08-11 19:30:00,2.393,-0.37,2.4214353182,0.14300000000000002,0,0.14300000000000002,2.25,-0.37,2.2802192877,2.373,0.7000000000000001,2.4740915504,0.14300000000000002,0,0.14300000000000002,2.23,0.7000000000000001,2.3372847494
2019-08-11 20:00:00,2.3795,0.25,2.3925969677,0.08950000000000001,0,0.08950000000000001,2.29,0.25,2.3036058691,2.4095,0.25,2.4224347772,0.08950000000000001,0,0.08950000000000001,2.32,0.25,2.3334309503
2019-08-11 20:30:00,2.3435,0.0,2.3435,0.07350000000000001,0,0.07350000000000001,2.27,0.0,2.27,2.3735,0.25,2.3866298938,0.07350000000000001,0,0.07350000000000001,2.3,0.25,2.3135470603
2019-08-11 21:00:00,2.3105,0.26,2.325082848,0.0405,0,0.0405,2.27,0.26,2.2848413512,2.3505000000000003,0.26,2.3648361994,0.0405,0,0.0405,2.31,0.26,2.3245859846
2019-08-11 21:30:00,2.377,0.26,2.3911773251,0.027,0,0.027,2.35,0.26,2.3643392312,2.407,0.26,2.4210016522,0.027,0,0.027,2.38,0.26,2.3941595603
2019-08-11 22:00:00,2.29,0.27,2.3058620947,0.02,0,0.02,2.27,0.27,2.2860008749,2.32,0.28,2.336835467,0.02,0,0.02,2.3,0.28,2.3169807941
2019-08-11 22:30:00,2.195,0.28,2.2127867046,0.015,0,0.015,2.18,0.28,2.1979080963,2.215,0.30000000000000004,2.2352237025,0.015,0,0.015,2.2,0.30000000000000004,2.2203603311
2019-08-11 23:00:00,2.087,0.26,2.1031331389,0.007,0,0.007,2.08,0.26,2.0961870146,2.097,0.33,2.1228068683,0.007,0,0.007,2.09,0.33,2.1158922468
2019-08-11 23:30:00,2.028,0.30000000000000004,2.0500692671,0.008,0,0.008,2.02,0.30000000000000004,2.0421557237,2.048,0.32,2.0728492468,0.008,0,0.008,2.04,0.32,2.0649455199
2019-08-12 00:00:00,1.953,0.29,1.9744135838,0.003,0,0.003,1.9500000000000002,0.29,1.9714461697,1.9729999999999999,0.31,1.9972052974,0.003,0,0.003,1.97,0.31,1.9942417104999999
2019-08-12 00:30:00,1.908,0.27,1.9270090815,0.008,0,0.008,1.9,0.27,1.9190883252000002,1.9380000000000002,0.28,1.9581225702,0.008,0,0.008,1.9300000000000002,0.28,1.9502051174
2019-08-12 01:00:00,1.8615,0.29,1.8839538874000001,0.0115,0,0.0115,1.85,0.29,1.8725917868000002,1.8715000000000002,0.29,1.8938353281,0.0115,0,0.0115,1.8599999999999999,0.29,1.8824717792999999
2019-08-12 01:30:00,1.8575,0.30000000000000004,1.8815701555,0.0175,0,0.0175,1.8399999999999999,0.30000000000000004,1.8642961138,1.8775,0.32,1.9045750838000002,0.0175,0,0.0175,1.8599999999999999,0.32,1.8873261508999999
2019-08-12 02:00:00,1.855,0.30000000000000004,1.8791021792,0.015,0,0.015,1.8399999999999999,0.30000000000000004,1.8642961138,1.875,0.32,1.9021106697999999,0.015,0,0.015,1.8599999999999999,0.32,1.8873261508999999
2019-08-12 02:30:00,1.8715000000000002,0.28,1.892329847,0.0015,0,0.0015,1.87,0.28,1.8908463712999999,1.8915000000000002,0.30000000000000004,1.9151428798,0.0015,0,0.0015,1.8900000000000001,0.30000000000000004,1.9136614121000002
2019-08-12 03:00:00,1.8,0.31,1.8264993841,0.0,0,0.0,1.8,0.31,1.8264993841,1.83,0.33,1.8595160661,0.0,0,0.0,1.83,0.33,1.8595160661
2019-08-12 03:30:00,1.812,0.29,1.8350596720999999,0.002,0,0.002,1.81,0.29,1.8330848316,1.832,0.30000000000000004,1.8564008188,0.002,0,0.002,1.83,0.30000000000000004,1.8544271353
2019-08-12 04:00:00,1.8235000000000001,0.28,1.844871879,0.0235,0,0.0235,1.8,0.28,1.8216476059,1.8435000000000001,0.29,1.8661704772,0.0235,0,0.0235,1.82,0.29,1.8429595763000002
2019-08-12 04:30:00,1.9060000000000001,0.28,1.9264568513,0.016,0,0.016,1.8900000000000001,0.28,1.9106281690000002,1.9260000000000002,0.29,1.9477104508,0.016,0,0.016,1.9100000000000001,0.29,1.931890266
2019-08-12 05:00:00,1.8905,0.28,1.9111227721000001,0.0005,0,0.0005,1.8900000000000001,0.28,1.9106281690000002,1.9005,0.28,1.9210154216,0.0005,0,0.0005,1.9,0.28,1.9205207627
2019-08-12 05:30:00,1.857,0.27,1.8765257792,0.037,0,0.037,1.82,0.27,1.8399184765,1.887,0.28,1.9076606092000001,0.037,0,0.037,1.85,0.28,1.8710692130000002
2019-08-12 06:00:00,1.9065,0.27,1.9255238898,0.10650000000000001,0,0.10650000000000001,1.8,0.27,1.8201373575000002,1.9264999999999999,0.28,1.9467414441000002,0.10650000000000001,0,0.10650000000000001,1.82,0.28,1.8414125013
2019-08-12 06:30:00,1.971,0.18,1.979202112,0.081,0,0.081,1.8900000000000001,0.18,1.8985520799,1.971,0.36,2.0036069974,0.081,0,0.081,1.8900000000000001,0.36,1.9239802494
2019-08-12 07:00:00,2.0725,0.0,2.0725,0.0425,0,0.0425,2.03,0.0,2.03,2.1125,0.25,2.1272414649,0.0425,0,0.0425,2.07,0.25,2.085041966
2019-08-12 07:30:00,2.147,0.0,2.147,0.057,0,0.057,2.09,0.0,2.09,2.177,0.25,2.1913076005,0.057,0,0.057,2.12,0.25,2.134689673
2019-08-12 08:00:00,2.2795,0.0,2.2795,0.0795,0,0.0795,2.2,0.0,2.2,2.2995,0.0,2.2995,0.0795,0,0.0795,2.22,0.0,2.22
2019-08-12 08:30:00,2.3615,0.0,2.3615,0.0915,0,0.0915,2.27,0.0,2.27,2.3815,0.0,2.3815,0.0915,0,0.0915,2.29,0.0,2.29
2019-08-12 09:00:00,2.333,0.0,2.333,0.183,0,0.183,2.15,0.0,2.15,2.363,0.0,2.363,0.183,0,0.183,2.18,0.0,2.18
2019-08-12 09:30:00,2.387,-0.44,2.4272142468,0.367,0,0.367,2.02,-0.44,2.0673654733,2.417,0.61,2.4927873957,0.367,0,0.367,2.05,0.61,2.1388314567
2019-08-12 10:00:00,2.2755,0.0,2.2755,0.5355,0,0.5355,1.74,0.0,1.74,2.2955,0.0,2.2955,0.5355,0,0.5355,1.76,0.0,1.76
2019-08-12 10:30:00,2.236,0.0,2.236,0.636,0,0.636,1.6,0.0,1.6,2.2560000000000002,0.0,2.2560000000000002,0.636,0,0.636,1.62,0.0,1.62
2019-08-12 11:00:00,2.175,0.0,2.175,0.705,0,0.705,1.47,0.0,1.47,2.195,0.0,2.195,0.705,0,0.705,1.49,0.0,1.49
2019-08-12 11:30:00,2.142,0.0,2.142,0.662,0,0.662,1.48,0.0,1.48,2.162,0.0,2.162,0.662,0,0.662,1.5,0.0,1.5
2019-08-12 12:00:00,2.08,0.0,2.08,0.77,0,0.77,1.31,0.0,1.31,2.1,0.0,2.1,0.77,0,0.77,1.33,0.0,1.33
2019-08-12 12:30:00,2.1165,0.0,2.1165,0.7365,0,0.7365,1.38,0.0,1.38,2.1265,0.0,2.1265,0.7365,0,0.7365,1.3900000000000001,0.0,1.3900000000000001
2019-08-12 13:00:00,2.1055,0.0,2.1055,0.6055,0,0.6055,1.5,0.0,1.5,2.1155,0.0,2.1155,0.6055,0,0.6055,1.51,0.0,1.51
2019-08-12 13:30:00,2.087,0.0,2.087,0.677,0,0.677,1.4100000000000001,0.0,1.4100000000000001,2.097,0.0,2.097,0.677,0,0.677,1.42,0.0,1.42
2019-08-12 14:00:00,2.0205,0.0,2.0205,0.6805,0,0.6805,1.34,0.0,1.34,2.0305,0.0,2.0305,0.6805,0,0.6805,1.35,0.0,1.35
2019-08-12 14:30:00,2.0195,0.0,2.0195,0.6595000000000001,0,0.6595000000000001,1.3599999999999999,0.0,1.3599999999999999,2.0395,0.0,2.0395,0.6595000000000001,0,0.6595000000000001,1.38,0.0,1.38
2019-08-12 15:00:00,2.0035,0.0,2.0035,0.7035,0,0.7035,1.3,0.0,1.3,2.0135,0.0,2.0135,0.7035,0,0.7035,1.31,0.0,1.31
2019-08-12 15:30:00,1.9455,0.0,1.9455,0.7555000000000001,0,0.7555000000000001,1.19,0.0,1.19,1.9555,0.0,1.9555,0.7555000000000001,0,0.7555000000000001,1.2,0.0,1.2
2019-08-12 16:00:00,1.974,0.0,1.974,0.724,0,0.724,1.25,0.0,1.25,1.984,0.0,1.984,0.724,0,0.724,1.26,0.0,1.26
2019-08-12 16:30:00,2.04,0.0,2.04,0.71,0,0.71,1.33,0.0,1.33,2.05,0.0,2.05,0.71,0,0.71,1.34,0.0,1.34
2019-08-12 17:00:00,2.1985,0.0,2.1985,0.5885,0,0.5885,1.6099999999999999,0.0,1.6099999999999999,2.2085,0.0,2.2085,0.5885,0,0.5885,1.62,0.0,1.62
2019-08-12 17:30:00,2.3545,0.0,2.3545,0.5045000000000001,0,0.5045000000000001,1.85,0.0,1.85,2.3845,0.0,2.3845,0.5045000000000001,0,0.5045000000000001,1.88,0.0,1.88
2019-08-12 18:00:00,2.488,0.0,2.488,0.468,0,0.468,2.02,0.0,2.02,2.518,0.0,2.518,0.468,0,0.468,2.05,0.0,2.05
2019-08-12 18:30:00,2.6790000000000003,-0.49,2.7234428579000003,0.309,0,0.309,2.37,-0.49,2.4201239638,2.709,0.56,2.7662756551000003,0.309,0,0.309,2.4,0.56,2.4644674881
2019-08-12 19:00:00,2.612,0.0,2.612,0.162,0,0.162,2.45,0.0,2.45,2.652,0.0,2.652,0.162,0,0.162,2.49,0.0,2.49
2019-08-12 19:30:00,2.7565,0.0,2.7565,0.34650000000000003,0,0.34650000000000003,2.41,0.0,2.41,2.7865,0.0,2.7865,0.34650000000000003,0,0.34650000000000003,2.44,0.0,2.44
2019-08-12 20:00:00,2.753,0.0,2.753,0.383,0,0.383,2.37,0.0,2.37,2.783,0.0,2.783,0.383,0,0.383,2.4,0.0,2.4
2019-08-12 20:30:00,2.6565000000000003,0.0,2.6565000000000003,0.1665,0,0.1665,2.49,0.0,2.49,2.6965,0.0,2.6965,0.1665,0,0.1665,2.5300000000000002,0.0,2.5300000000000002
2019-08-12 21:00:00,2.6015,0.0,2.6015,0.14150000000000001,0,0.14150000000000001,2.46,0.0,2.46,2.6315,0.0,2.6315,0.14150000000000001,0,0.14150000000000001,2.49,0.0,2.49
2019-08-12 21:30:00,2.5555,0.06,2.5562042661,0.20550000000000002,0,0.20550000000000002,2.35,0.06,2.3507658327,2.5755,0.33,2.5965554587,0.20550000000000002,0,0.20550000000000002,2.37,0.33,2.3928643923
2019-08-12 22:00:00,2.4355,0.27,2.4504204231,0.1955,0,0.1955,2.24,0.27,2.2562136424,2.4655,0.27,2.4802399581,0.1955,0,0.1955,2.27,0.27,2.2860008749
2019-08-12 22:30:00,2.351,0.25,2.3642548509,0.161,0,0.161,2.19,0.25,2.2042232192,2.3810000000000002,0.28,2.3974071411,0.161,0,0.161,2.22,0.28,2.2375879871
2019-08-12 23:00:00,2.227,0.27,2.2433076026,0.197,0,0.197,2.03,0.27,2.0478769494,2.257,0.30000000000000004,2.2768506758,0.197,0,0.197,2.06,0.30000000000000004,2.0817300497
2019-08-12 23:30:00,2.111,0.27,2.1281966544,0.151,0,0.151,1.96,0.27,1.9785095400000001,2.1310000000000002,0.29,2.1506419972,0.151,0,0.151,1.98,0.29,2.0011246838
2019-08-13 00:00:00,2.027,0.27,2.0449031762,0.137,0,0.137,1.8900000000000001,0.27,1.9091883092000002,2.047,0.29,2.0674402047,0.137,0,0.137,1.9100000000000001,0.29,1.931890266
2019-08-13 00:30:00,1.9715,0.27,1.9899025730000002,0.1115,0,0.1115,1.8599999999999999,0.27,1.8794946129,1.9915,0.28,2.0110873303,0.1115,0,0.1115,1.88,0.28,1.9007366992999999
2019-08-13 01:00:00,1.9180000000000001,0.27,1.9369109427,0.098,0,0.098,1.82,0.27,1.8399184765,1.948,0.29,1.9694679485000002,0.098,0,0.098,1.85,0.29,1.8725917868000002
2019-08-13 01:30:00,1.9344999999999999,0.28,1.9546586019,0.1345,0,0.1345,1.8,0.28,1.8216476059,1.9545,0.29,1.9758973278,0.1345,0,0.1345,1.82,0.29,1.8429595763000002
2019-08-13 02:00:00,1.9185,0.28,1.9388249663,0.11850000000000001,0,0.11850000000000001,1.8,0.28,1.8216476059,1.9385,0.29,1.9600720012,0.11850000000000001,0,0.11850000000000001,1.82,0.29,1.8429595763000002
2019-08-13 02:30:00,1.903,0.27,1.9220585319,0.093,0,0.093,1.81,0.27,1.8300273222,1.933,0.28,1.9531740834,0.093,0,0.093,1.8399999999999999,0.28,1.8611824199
2019-08-13 03:00:00,1.8555000000000001,0.27,1.8750413995000001,0.0655,0,0.0655,1.79,0.27,1.8102486017000001,1.8855,0.29,1.9076714209,0.0655,0,0.0655,1.82,0.29,1.8429595763000002
2019-08-13 03:30:00,1.8595000000000002,0.27,1.8789998004,0.0795,0,0.0795,1.78,0.27,1.8003610749,1.8795000000000002,0.29,1.9017413731000001,0.0795,0,0.0795,1.8,0.29,1.8232114524
2019-08-13 04:00:00,1.8860000000000001,0.26,1.9038371779,0.106,0,0.106,1.78,0.26,1.7988885457000001,1.896,0.27,1.9151281941,0.106,0,0.106,1.79,0.27,1.8102486017000001
2019-08-13 04:30:00,1.9245,0.26,1.9419835864000001,0.1345,0,0.1345,1.79,0.26,1.808784122,1.9445000000000001,0.26,1.9618053548,0.1345,0,0.1345,1.81,0.26,1.828578683
2019-08-13 05:00:00,1.9145,0.26,1.9320740798,0.1545,0,0.1545,1.76,0.26,1.7791008965000001,1.9344999999999999,0.26,1.9518940161,0.1545,0,0.1545,1.78,0.26,1.7988885457000001
2019-08-13 05:30:00,1.909,0.26,1.9266242498000001,0.129,0,0.129,1.78,0.26,1.7988885457000001,1.929,0.27,1.9478041483,0.129,0,0.129,1.8,0.27,1.8201373575000002
2019-08-13 06:00:00,1.9705,0.26,1.9875789921,0.060500000000000005,0,0.060500000000000005,1.9100000000000001,0.26,1.9276151068,1.9905,0.26,2.0074088398,0.060500000000000005,0,0.060500000000000005,1.9300000000000002,0.26,1.9474342094
2019-08-13 06:30:00,2.014,0.27,2.0320177165,0.074,0,0.074,1.94,0.27,1.9586985475,2.044,0.28,2.0630889462,0.074,0,0.074,1.97,0.28,1.9897989848000002
2019-08-13 07:00:00,2.181,0.0,2.181,0.051000000000000004,0,0.051000000000000004,2.13,0.0,2.13,2.211,0.25,2.225088987,0.051000000000000004,0,0.051000000000000004,2.16,0.25,2.1744194628
2019-08-13 07:30:00,2.325,0.0,2.325,0.025,0,0.025,2.3,0.0,2.3,2.355,0.25,2.3682324633,0.025,0,0.025,2.33,0.25,2.3433736364
2019-08-13 08:00:00,2.4745,-0.25,2.4870967512,0.0245,0,0.0245,2.45,-0.25,2.4627220712,2.4945,0.35000000000000003,2.5189343481,0.0245,0,0.0245,2.47,0.35000000000000003,2.4946743274
2019-08-13 08:30:00,2.6665,-0.39,2.6948696165,0.036500000000000005,0,0.036500000000000005,2.63,-0.39,2.6587591091,2.6965,0.6900000000000001,2.7833814417,0.036500000000000005,0,0.036500000000000005,2.66,0.6900000000000001,2.7480356621
2019-08-13 09:00:00,2.5575,0.0,2.5575,0.0575,0,0.0575,2.5,0.0,2.5,2.5775,0.0,2.5775,0.0575,0,0.0575,2.52,0.0,2.52
2019-08-13 09:30:00,2.518,0.0,2.518,0.048,0,0.048,2.47,0.0,2.47,2.558,0.0,2.558,0.048,0,0.048,2.51,0.0,2.51
2019-08-13 10:00:00,2.453,-0.47000000000000003,2.4976206678,0.093,0,0.093,2.36,-0.47000000000000003,2.4063457773,2.473,0.63,2.5519853056,0.093,0,0.093,2.38,0.63,2.4619707553
2019-08-13 10:30:00,2.4275,0.0,2.4275,0.0775,0,0.0775,2.35,0.0,2.35,2.4475,0.0,2.4475,0.0775,0,0.0775,2.37,0.0,2.37
2019-08-13 11:00:00,2.358,0.0,2.358,0.168,0,0.168,2.19,0.0,2.19,2.388,0.0,2.388,0.168,0,0.168,2.22,0.0,2.22
2019-08-13 11:30:00,2.307,0.0,2.307,0.247,0,0.247,2.06,0.0,2.06,2.327,0.0,2.327,0.247,0,0.247,2.08,0.0,2.08
2019-08-13 12:00:00,2.2695,0.0,2.2695,0.3195,0,0.3195,1.9500000000000002,0.0,1.9500000000000002,2.2995,0.0,2.2995,0.3195,0,0.3195,1.98,0.0,1.98
2019-08-13 12:30:00,2.2355,0.0,2.2355,0.3155,0,0.3155,1.92,0.0,1.92,2.2655,0.0,2.2655,0.3155,0,0.3155,1.9500000000000002,0.0,1.9500000000000002
2019-08-13 13:00:00,2.1145,0.0,2.1145,0.5245000000000001,0,0.5245000000000001,1.5899999999999999,0.0,1.5899999999999999,2.1345,0.0,2.1345,0.5245000000000001,0,0.5245000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-08-13 13:30:00,2.1165,0.0,2.1165,0.4365,0,0.4365,1.6800000000000002,0.0,1.6800000000000002,2.1365,0.0,2.1365,0.4365,0,0.4365,1.7000000000000002,0.0,1.7000000000000002
2019-08-13 14:00:00,2.0995,0.0,2.0995,0.2695,0,0.2695,1.83,0.0,1.83,2.1195,0.0,2.1195,0.2695,0,0.2695,1.85,0.0,1.85
2019-08-13 14:30:00,2.127,-0.76,2.2587007327,0.40700000000000003,0,0.40700000000000003,1.72,-0.76,1.8804254838,2.147,-0.76,2.2775445111,0.40700000000000003,0,0.40700000000000003,1.74,-0.76,1.8987364219
2019-08-13 15:00:00,2.183,0.0,2.183,0.323,0,0.323,1.8599999999999999,0.0,1.8599999999999999,2.203,0.0,2.203,0.323,0,0.323,1.88,0.0,1.88
2019-08-13 15:30:00,2.0875,0.0,2.0875,0.3975,0,0.3975,1.69,0.0,1.69,2.1075,0.0,2.1075,0.3975,0,0.3975,1.71,0.0,1.71
2019-08-13 16:00:00,2.164,0.0,2.164,0.304,0,0.304,1.8599999999999999,0.0,1.8599999999999999,2.184,0.0,2.184,0.304,0,0.304,1.88,0.0,1.88
2019-08-13 16:30:00,2.313,0.0,2.313,0.203,0,0.203,2.11,0.0,2.11,2.343,0.0,2.343,0.203,0,0.203,2.14,0.0,2.14
2019-08-13 17:00:00,2.507,-0.45,2.5470667443,0.137,0,0.137,2.37,-0.45,2.4123432592,2.517,0.64,2.5970924127,0.137,0,0.137,2.38,0.64,2.4645486402
2019-08-13 17:30:00,2.4945,-0.43,2.5312902342,0.1845,0,0.1845,2.31,-0.43,2.3496808294,2.4445,0.66,2.5320308549,0.1845,0,0.1845,2.26,0.66,2.3544001359
2019-08-13 18:00:00,2.629,-0.43,2.66393337,0.209,0,0.209,2.42,-0.43,2.4579056125,2.599,0.65,2.6790485251,0.209,0,0.209,2.39,0.65,2.4768124677
2019-08-13 18:30:00,2.6515,0.0,2.6515,0.2315,0,0.2315,2.42,0.0,2.42,2.6814999999999998,0.0,2.6814999999999998,0.2315,0,0.2315,2.45,0.0,2.45
2019-08-13 19:00:00,2.569,0.0,2.569,0.179,0,0.179,2.39,0.0,2.39,2.599,0.0,2.599,0.179,0,0.179,2.42,0.0,2.42
2019-08-13 19:30:00,2.5935,0.0,2.5935,0.10350000000000001,0,0.10350000000000001,2.49,0.0,2.49,2.6135,0.0,2.6135,0.10350000000000001,0,0.10350000000000001,2.51,0.0,2.51
2019-08-13 20:00:00,2.6390000000000002,0.0,2.6390000000000002,0.039,0,0.039,2.6,0.0,2.6,2.669,0.25,2.6806829354,0.039,0,0.039,2.63,0.25,2.6418554086
2019-08-13 20:30:00,2.6245000000000003,0.0,2.6245000000000003,0.0645,0,0.0645,2.56,0.0,2.56,2.6545,0.25,2.6662464721,0.0645,0,0.0645,2.59,0.25,2.6020376631
2019-08-13 21:00:00,2.677,0.0,2.677,0.077,0,0.077,2.6,0.0,2.6,2.707,0.0,2.707,0.077,0,0.077,2.63,0.0,2.63
2019-08-13 21:30:00,2.6195,0.26,2.6323716018,0.0795,0,0.0795,2.54,0.26,2.5532724101,2.6495,0.26,2.6622265587,0.0795,0,0.0795,2.5700000000000003,0.26,2.5831182706
2019-08-13 22:00:00,2.5155000000000003,0.27,2.5299486655,0.14550000000000002,0,0.14550000000000002,2.37,0.27,2.3853301658,2.5455,0.28,2.5608534222,0.14550000000000002,0,0.14550000000000002,2.4,0.28,2.4162781297
2019-08-13 22:30:00,2.362,0.21,2.3713169337,0.14200000000000002,0,0.14200000000000002,2.22,0.21,2.2299103121,2.382,0.32,2.4033984272,0.14200000000000002,0,0.14200000000000002,2.24,0.32,2.2627416998
2019-08-13 23:00:00,2.287,0.27,2.3028827586,0.157,0,0.157,2.13,0.27,2.1470444802,2.307,0.28,2.3239296461,0.157,0,0.157,2.15,0.28,2.1681558985000002
2019-08-13 23:30:00,2.103,0.32,2.1272068541,0.14300000000000002,0,0.14300000000000002,1.96,0.32,1.985950654,2.123,0.33,2.1484945892,0.14300000000000002,0,0.14300000000000002,1.98,0.33,2.007311635
2019-08-14 00:00:00,2.0725,0.27,2.0900134569,0.1625,0,0.1625,1.9100000000000001,0.27,1.9289893727,2.0925,0.28,2.1111504565,0.1625,0,0.1625,1.9300000000000002,0.28,1.9502051174
2019-08-14 00:30:00,2.0005,0.26,2.0173250234,0.2505,0,0.2505,1.75,0.26,1.7692088627,2.0305,0.26,2.047078467,0.2505,0,0.2505,1.78,0.26,1.7988885457000001
2019-08-14 01:00:00,1.988,0.26,2.004929924,0.378,0,0.378,1.6099999999999999,0.26,1.6308586695,2.008,0.26,2.0247627021,0.378,0,0.378,1.63,0.26,1.6506059493
2019-08-14 01:30:00,1.9895,0.25,2.0051459423,0.5095000000000001,0,0.5095000000000001,1.48,0.25,1.5009663554000001,2.0095,0.25,2.0249914197,0.5095000000000001,0,0.5095000000000001,1.5,0.25,1.5206906326
2019-08-14 02:00:00,1.962,0.25,1.9778634938000001,0.482,0,0.482,1.48,0.25,1.5009663554000001,1.982,0.26,1.9989807403,0.482,0,0.482,1.5,0.26,1.5223665787
2019-08-14 02:30:00,1.9609999999999999,-0.32,1.9869375934,0.591,0,0.591,1.37,-0.32,1.4068759718,1.9609999999999999,0.59,2.0478332452,0.591,0,0.591,1.37,0.59,1.491643389
2019-08-14 03:00:00,1.9415,-0.32,1.9676946536000002,0.6215,0,0.6215,1.32,-0.32,1.3582341477,1.9215,0.6900000000000001,2.0416322514,0.6215,0,0.6215,1.3,0.6900000000000001,1.4717676447
2019-08-14 03:30:00,1.9005,0.0,1.9005,0.6805,0,0.6805,1.22,0.0,1.22,1.9205,0.0,1.9205,0.6805,0,0.6805,1.24,0.0,1.24
2019-08-14 04:00:00,1.9385,-0.37,1.9734949329,0.6685,0,0.6685,1.27,-0.37,1.3228000605,1.9485000000000001,0.61,2.0417522499,0.6685,0,0.6685,1.28,0.61,1.4179210133
2019-08-14 04:30:00,1.9715,0.0,1.9715,0.7715000000000001,0,0.7715000000000001,1.2,0.0,1.2,1.9815,0.0,1.9815,0.7715000000000001,0,0.7715000000000001,1.21,0.0,1.21
2019-08-14 05:00:00,1.9420000000000002,0.0,1.9420000000000002,0.782,0,0.782,1.16,0.0,1.16,1.952,0.0,1.952,0.782,0,0.782,1.17,0.0,1.17
2019-08-14 05:30:00,1.98,0.0,1.98,0.74,0,0.74,1.24,0.0,1.24,1.99,0.0,1.99,0.74,0,0.74,1.25,0.0,1.25
2019-08-14 06:00:00,1.995,0.0,1.995,0.715,0,0.715,1.28,0.0,1.28,2.005,0.0,2.005,0.715,0,0.715,1.29,0.0,1.29
2019-08-14 06:30:00,2.119,0.0,2.119,0.679,0,0.679,1.44,0.0,1.44,2.129,0.0,2.129,0.679,0,0.679,1.45,0.0,1.45
2019-08-14 07:00:00,2.2425,0.0,2.2425,0.7025,0,0.7025,1.54,0.0,1.54,2.2625,0.0,2.2625,0.7025,0,0.7025,1.56,0.0,1.56
2019-08-14 07:30:00,2.508,-0.5,2.5573548835,0.6980000000000001,0,0.6980000000000001,1.81,-0.5,1.8777912557,2.528,0.52,2.5809269652999998,0.6980000000000001,0,0.6980000000000001,1.83,0.52,1.9024457942000002
2019-08-14 08:00:00,2.701,0.27,2.7144614567,0.681,0,0.681,2.02,0.27,2.0379646709,2.731,0.29,2.7463541287,0.681,0,0.681,2.05,0.29,2.0704105873
2019-08-14 08:30:00,3.0835,0.29,3.0971070776,0.6635,0,0.6635,2.42,0.29,2.4373140955,3.1135,0.31,3.128894733,0.6635,0,0.6635,2.45,0.31,2.4695343691
2019-08-14 09:00:00,2.9290000000000003,0.0,2.9290000000000003,0.619,0,0.619,2.31,0.0,2.31,2.959,0.0,2.959,0.619,0,0.619,2.34,0.0,2.34
2019-08-14 09:30:00,2.966,0.0,2.966,0.5760000000000001,0,0.5760000000000001,2.39,0.0,2.39,2.996,0.0,2.996,0.5760000000000001,0,0.5760000000000001,2.42,0.0,2.42
2019-08-14 10:00:00,3.0535,0.0,3.0535,0.4635,0,0.4635,2.59,0.0,2.59,3.0935,0.0,3.0935,0.4635,0,0.4635,2.63,0.0,2.63
2019-08-14 10:30:00,3.0295,-0.62,3.0922920706,0.4395,0,0.4395,2.59,-0.62,2.6631747971,3.0695,0.48,3.1068038641,0.4395,0,0.4395,2.63,0.48,2.6734434724
2019-08-14 11:00:00,2.919,-0.55,2.9703637823999998,0.389,0,0.389,2.5300000000000002,-0.55,2.5890925051,2.939,0.53,2.986406034,0.389,0,0.389,2.55,0.53,2.6044961125
2019-08-14 11:30:00,2.877,0.0,2.877,0.377,0,0.377,2.5,0.0,2.5,2.917,0.0,2.917,0.377,0,0.377,2.54,0.0,2.54
2019-08-14 12:00:00,2.9795,0.0,2.9795,0.3895,0,0.3895,2.59,0.0,2.59,3.0095,0.0,3.0095,0.3895,0,0.3895,2.62,0.0,2.62
2019-08-14 12:30:00,2.7825,-0.30000000000000004,2.7986257788,0.49250000000000005,0,0.49250000000000005,2.29,-0.30000000000000004,2.309567059,2.8025,-0.18,2.8082746037,0.49250000000000005,0,0.49250000000000005,2.31,-0.18,2.3170023738
2019-08-14 13:00:00,2.6905,-0.25,2.7020899781,0.5205000000000001,0,0.5205000000000001,2.17,-0.25,2.1843534513,2.7105,-0.25,2.7220048218,0.5205000000000001,0,0.5205000000000001,2.19,-0.25,2.2042232192
2019-08-14 13:30:00,2.737,0.0,2.737,0.387,0,0.387,2.35,0.0,2.35,2.757,0.0,2.757,0.387,0,0.387,2.37,0.0,2.37
2019-08-14 14:00:00,2.6425,0.0,2.6425,0.4025,0,0.4025,2.24,0.0,2.24,2.6625,0.0,2.6625,0.4025,0,0.4025,2.26,0.0,2.26
2019-08-14 14:30:00,2.645,0.0,2.645,0.505,0,0.505,2.14,0.0,2.14,2.675,0.0,2.675,0.505,0,0.505,2.17,0.0,2.17
2019-08-14 15:00:00,2.6015,0.0,2.6015,0.5015000000000001,0,0.5015000000000001,2.1,0.0,2.1,2.6315,0.0,2.6315,0.5015000000000001,0,0.5015000000000001,2.13,0.0,2.13
2019-08-14 15:30:00,2.738,0.0,2.738,0.428,0,0.428,2.31,0.0,2.31,2.768,0.0,2.768,0.428,0,0.428,2.34,0.0,2.34
2019-08-14 16:00:00,2.5145,-0.26,2.5279062977,0.5545,0,0.5545,1.96,-0.26,1.9771696943000001,2.5445,-0.24,2.5557934678,0.5545,0,0.5545,1.99,-0.24,2.0044201156
2019-08-14 16:30:00,2.5300000000000002,-0.25,2.5423217735,0.52,0,0.52,2.01,-0.25,2.0254875956,2.56,-0.26,2.5731692521,0.52,0,0.52,2.04,-0.26,2.0565018843
2019-08-14 17:00:00,2.6415,0.0,2.6415,0.5215000000000001,0,0.5215000000000001,2.12,0.0,2.12,2.6615,0.0,2.6615,0.5215000000000001,0,0.5215000000000001,2.14,0.0,2.14
2019-08-14 17:30:00,2.822,0.0,2.822,0.5720000000000001,0,0.5720000000000001,2.25,0.0,2.25,2.852,0.0,2.852,0.5720000000000001,0,0.5720000000000001,2.2800000000000002,0.0,2.2800000000000002
2019-08-14 18:00:00,2.8765,0.0,2.8765,0.6065,0,0.6065,2.27,0.0,2.27,2.9065000000000003,0.0,2.9065000000000003,0.6065,0,0.6065,2.3,0.0,2.3
2019-08-14 18:30:00,2.8689999999999998,0.0,2.8689999999999998,0.589,0,0.589,2.2800000000000002,0.0,2.2800000000000002,2.899,0.0,2.899,0.589,0,0.589,2.31,0.0,2.31
2019-08-14 19:00:00,2.694,0.0,2.694,0.6940000000000001,0,0.6940000000000001,2.0,0.0,2.0,2.724,0.0,2.724,0.6940000000000001,0,0.6940000000000001,2.03,0.0,2.03
2019-08-14 19:30:00,2.664,0.0,2.664,0.714,0,0.714,1.9500000000000002,0.0,1.9500000000000002,2.694,0.0,2.694,0.714,0,0.714,1.98,0.0,1.98
2019-08-14 20:00:00,2.625,0.0,2.625,0.715,0,0.715,1.9100000000000001,0.0,1.9100000000000001,2.6550000000000002,0.0,2.6550000000000002,0.715,0,0.715,1.94,0.0,1.94
2019-08-14 20:30:00,2.6545,0.0,2.6545,0.5945,0,0.5945,2.06,0.0,2.06,2.6845,0.0,2.6845,0.5945,0,0.5945,2.09,0.0,2.09
2019-08-14 21:00:00,2.6305,0.0,2.6305,0.5705,0,0.5705,2.06,0.0,2.06,2.6505,0.0,2.6505,0.5705,0,0.5705,2.08,0.0,2.08
2019-08-14 21:30:00,2.5305,0.0,2.5305,0.6205,0,0.6205,1.9100000000000001,0.0,1.9100000000000001,2.5605,0.0,2.5605,0.6205,0,0.6205,1.94,0.0,1.94
2019-08-14 22:00:00,2.474,0.0,2.474,0.6940000000000001,0,0.6940000000000001,1.78,0.0,1.78,2.504,0.0,2.504,0.6940000000000001,0,0.6940000000000001,1.81,0.0,1.81
2019-08-14 22:30:00,2.348,0.0,2.348,0.728,0,0.728,1.62,0.0,1.62,2.358,0.0,2.358,0.728,0,0.728,1.63,0.0,1.63
2019-08-14 23:00:00,2.2415,-0.33,2.265661548,0.6815,0,0.6815,1.56,-0.33,1.5945218719,2.2515,0.71,2.3607948344,0.6815,0,0.6815,1.57,0.71,1.7230786401
2019-08-14 23:30:00,2.08,0.16,2.0861447697,0.61,0,0.61,1.47,0.16,1.4786818454000001,2.1,0.27,2.1172859986,0.61,0,0.61,1.49,0.27,1.5142654985
2019-08-15 00:00:00,2.0265,0.0,2.0265,0.7165,0,0.7165,1.31,0.0,1.31,2.0465,0.0,2.0465,0.7165,0,0.7165,1.33,0.0,1.33
2019-08-15 00:30:00,1.9475,0.25,1.9634806466999999,0.6475000000000001,0,0.6475000000000001,1.3,0.25,1.3238202295,1.9575,0.25,1.9733996681,0.6475000000000001,0,0.6475000000000001,1.31,0.25,1.3336416309999999
2019-08-15 01:00:00,1.9025,0.0,1.9025,0.6925,0,0.6925,1.21,0.0,1.21,1.9125,0.24,1.9275,0.6925,0,0.6925,1.22,0.24,1.2433824834
2019-08-15 01:30:00,1.94,0.0,1.94,0.7000000000000001,0,0.7000000000000001,1.24,0.0,1.24,1.9500000000000002,0.0,1.9500000000000002,0.7000000000000001,0,0.7000000000000001,1.25,0.0,1.25
2019-08-15 02:00:00,1.9300000000000002,0.0,1.9300000000000002,0.73,0,0.73,1.2,0.0,1.2,1.9500000000000002,0.25,1.9659603251000002,0.73,0,0.73,1.22,0.25,1.245351356
2019-08-15 02:30:00,1.9115000000000002,0.0,1.9115000000000002,0.7115,0,0.7115,1.2,0.0,1.2,1.9215,0.25,1.937695087,0.7115,0,0.7115,1.21,0.25,1.2355565548
2019-08-15 03:00:00,1.896,0.0,1.896,0.756,0,0.756,1.1400000000000001,0.0,1.1400000000000001,1.916,0.0,1.916,0.756,0,0.756,1.16,0.0,1.16
2019-08-15 03:30:00,1.8755000000000002,0.0,1.8755000000000002,0.7555000000000001,0,0.7555000000000001,1.12,0.0,1.12,1.8855,0.0,1.8855,0.7555000000000001,0,0.7555000000000001,1.13,0.0,1.13
2019-08-15 04:00:00,1.8665,0.0,1.8665,0.7165,0,0.7165,1.15,0.0,1.15,1.8865,0.0,1.8865,0.7165,0,0.7165,1.17,0.0,1.17
2019-08-15 04:30:00,1.9100000000000001,0.0,1.9100000000000001,0.73,0,0.73,1.18,0.0,1.18,1.92,0.0,1.92,0.73,0,0.73,1.19,0.0,1.19
2019-08-15 05:00:00,1.9075000000000002,0.0,1.9075000000000002,0.7275,0,0.7275,1.18,0.0,1.18,1.9175,0.0,1.9175,0.7275,0,0.7275,1.19,0.0,1.19
2019-08-15 05:30:00,1.891,0.0,1.891,0.761,0,0.761,1.13,0.0,1.13,1.901,0.0,1.901,0.761,0,0.761,1.1400000000000001,0.0,1.1400000000000001
2019-08-15 06:00:00,1.9365,0.0,1.9365,0.7565000000000001,0,0.7565000000000001,1.18,0.0,1.18,1.9465,0.0,1.9465,0.7565000000000001,0,0.7565000000000001,1.19,0.0,1.19
2019-08-15 06:30:00,1.999,0.0,1.999,0.749,0,0.749,1.25,0.0,1.25,2.019,0.0,2.019,0.749,0,0.749,1.27,0.0,1.27
2019-08-15 07:00:00,2.212,0.0,2.212,0.682,0,0.682,1.53,0.0,1.53,2.222,0.0,2.222,0.682,0,0.682,1.54,0.0,1.54
2019-08-15 07:30:00,2.393,0.0,2.393,0.723,0,0.723,1.67,0.0,1.67,2.4130000000000003,0.0,2.4130000000000003,0.723,0,0.723,1.69,0.0,1.69
2019-08-15 08:00:00,2.4525,0.0,2.4525,0.7125,0,0.7125,1.74,0.0,1.74,2.4725,0.0,2.4725,0.7125,0,0.7125,1.76,0.0,1.76
2019-08-15 08:30:00,2.466,0.0,2.466,0.646,0,0.646,1.82,0.0,1.82,2.4859999999999998,0.0,2.4859999999999998,0.646,0,0.646,1.8399999999999999,0.0,1.8399999999999999
2019-08-15 09:00:00,2.462,0.0,2.462,0.632,0,0.632,1.83,0.0,1.83,2.492,0.0,2.492,0.632,0,0.632,1.8599999999999999,0.0,1.8599999999999999
2019-08-15 09:30:00,2.4965,-0.6000000000000001,2.5675888008000003,0.6665,0,0.6665,1.83,-0.6000000000000001,1.9258504615,2.4865,0.46,2.5286918061,0.6665,0,0.6665,1.82,0.46,1.8772320048000002
2019-08-15 10:00:00,2.5035,-0.56,2.5653678586,0.6235,0,0.6235,1.88,-0.56,1.9616319736,2.4535,0.49,2.5019516882,0.6235,0,0.6235,1.83,0.49,1.8944656239
2019-08-15 10:30:00,2.4725,-0.53,2.5286668919,0.6225,0,0.6225,1.85,-0.53,1.9244219911,2.4225,0.5,2.4735614506,0.6225,0,0.6225,1.8,0.5,1.8681541691999999
2019-08-15 11:00:00,2.282,-0.53,2.3427385684,0.752,0,0.752,1.53,-0.53,1.6191973320000002,2.222,0.51,2.2797771821,0.752,0,0.752,1.47,0.51,1.5559562975999999
2019-08-15 11:30:00,2.318,-0.56,2.3846853042,0.658,0,0.658,1.6600000000000001,-0.56,1.7519132399,2.268,0.46,2.3141789041,0.658,0,0.658,1.6099999999999999,0.46,1.6744252745
2019-08-15 12:00:00,2.3675,-0.5700000000000001,2.4351501494,0.4475,0,0.4475,1.92,-0.5700000000000001,2.0028230077,2.3175,0.47000000000000003,2.3646788894,0.4475,0,0.4475,1.87,0.47000000000000003,1.9281597444
2019-08-15 12:30:00,2.39,-0.5700000000000001,2.4570307283,0.46,0,0.46,1.9300000000000002,-0.5700000000000001,2.0124114887,2.34,0.5,2.392822601,0.46,0,0.46,1.88,0.5,1.9453534383000002
2019-08-15 13:00:00,2.2835,-0.58,2.3560076931,0.42350000000000004,0,0.42350000000000004,1.8599999999999999,-0.58,1.9483326205,2.2235,0.47000000000000003,2.2726311293,0.42350000000000004,0,0.42350000000000004,1.8,0.47000000000000003,1.8603494295
2019-08-15 13:30:00,2.258,-0.5700000000000001,2.3288331842,0.418,0,0.418,1.8399999999999999,-0.5700000000000001,1.9262658176,2.208,0.49,2.2617170468,0.418,0,0.418,1.79,0.49,1.8558555978
2019-08-15 14:00:00,2.225,-0.5,2.2804878864,0.355,0,0.355,1.87,-0.5,1.9356910911,2.165,0.5700000000000001,2.2387775682,0.355,0,0.355,1.81,0.5700000000000001,1.8976301009
2019-08-15 14:30:00,2.222,-0.52,2.2820350567,0.362,0,0.362,1.8599999999999999,-0.52,1.9313207916000001,2.162,0.5700000000000001,2.2358765619,0.362,0,0.362,1.8,0.5700000000000001,1.8880942773
2019-08-15 15:00:00,2.2285,-0.51,2.2861129128,0.34850000000000003,0,0.34850000000000003,1.88,-0.51,1.9479476379,2.1585,0.58,2.2350664979,0.34850000000000003,0,0.34850000000000003,1.81,0.58,1.9006577809
2019-08-15 15:30:00,2.165,-0.51,2.2242583033,0.455,0,0.455,1.71,-0.51,1.784432683,2.105,0.58,2.1834433815,0.455,0,0.455,1.65,0.58,1.7489711261
2019-08-15 16:00:00,2.22,-0.54,2.2847319318,0.5,0,0.5,1.72,-0.54,1.8027756377,2.16,0.52,2.2217110523,0.5,0,0.5,1.6600000000000001,0.52,1.7395401691
2019-08-15 16:30:00,2.454,-0.55,2.5148789235,0.354,0,0.354,2.1,-0.55,2.1708293346,2.384,0.53,2.4422031038,0.354,0,0.354,2.03,0.53,2.0980467106
2019-08-15 17:00:00,2.2935,-0.52,2.3517104945,0.5435,0,0.5435,1.75,-0.52,1.8256231813000001,2.2235,0.54,2.2881329179,0.5435,0,0.5435,1.6800000000000002,0.54,1.7646529404
2019-08-15 17:30:00,2.424,-0.54,2.4834202222,0.424,0,0.424,2.0,-0.54,2.0716177254,2.364,0.51,2.4183870658,0.424,0,0.424,1.94,0.51,2.0059162495
2019-08-15 18:00:00,2.528,-0.5,2.5769718664,0.398,0,0.398,2.13,-0.5,2.1878985351,2.468,0.58,2.5352364781,0.398,0,0.398,2.07,0.58,2.1497209121
2019-08-15 18:30:00,2.688,-0.51,2.735953947,0.318,0,0.318,2.37,-0.51,2.4242524621,2.628,0.56,2.6870027912000003,0.318,0,0.318,2.31,0.56,2.3769097585
2019-08-15 19:00:00,2.7255000000000003,-0.48,2.7674447149,0.24550000000000002,0,0.24550000000000002,2.48,-0.48,2.5260245446000003,2.6755,0.6000000000000001,2.7419519051,0.24550000000000002,0,0.24550000000000002,2.43,0.6000000000000001,2.502978226
2019-08-15 19:30:00,2.726,-0.46,2.7645390212,0.116,0,0.116,2.61,-0.46,2.6502264053999998,2.666,0.64,2.7417432411,0.116,0,0.116,2.55,0.64,2.6290872941
2019-08-15 20:00:00,2.6895,-0.41000000000000003,2.7205716771,0.0995,0,0.0995,2.59,-0.41000000000000003,2.6222509415,2.6295,0.6900000000000001,2.7185235423,0.0995,0,0.0995,2.5300000000000002,0.6900000000000001,2.6224034777
2019-08-15 20:30:00,2.5875,-0.24,2.5986065978,0.1275,0,0.1275,2.46,-0.24,2.4716795909,2.5975,0.48,2.6414780427,0.1275,0,0.1275,2.47,0.48,2.5162074636
2019-08-15 21:00:00,2.59,0.25,2.6020376631,0.19,0,0.19,2.4,0.25,2.4129857024,2.62,0.25,2.631900454,0.19,0,0.19,2.43,0.25,2.4428262321
2019-08-15 21:30:00,2.615,0.0,2.615,0.245,0,0.245,2.37,0.0,2.37,2.635,0.0,2.635,0.245,0,0.245,2.39,0.0,2.39
2019-08-15 22:00:00,2.497,-0.05,2.4975005506,0.167,0,0.167,2.33,-0.05,2.3305364189,2.527,0.29,2.5435858547,0.167,0,0.167,2.36,0.29,2.3777510383
2019-08-15 22:30:00,2.3565,0.30000000000000004,2.3755193643,0.0965,0,0.0965,2.26,0.30000000000000004,2.2798245547000002,2.3865,0.30000000000000004,2.405282156,0.0965,0,0.0965,2.29,0.30000000000000004,2.309567059
2019-08-15 23:00:00,2.2235,0.29,2.2423318778,0.0835,0,0.0835,2.14,0.29,2.1595601404,2.2535,0.31,2.2747224556,0.0835,0,0.0835,2.17,0.31,2.1920310217
2019-08-15 23:30:00,2.163,0.30000000000000004,2.1837053373,0.093,0,0.093,2.07,0.30000000000000004,2.0916261616,2.193,0.32,2.216224041,0.093,0,0.093,2.1,0.32,2.1242410409
2019-08-16 00:00:00,2.0335,0.30000000000000004,2.0555102165,0.1535,0,0.1535,1.88,0.30000000000000004,1.9037857022,2.0535,0.32,2.0782834864,0.1535,0,0.1535,1.9,0.32,1.9267589367
2019-08-16 00:30:00,2.001,0.27,2.0191337251,0.201,0,0.201,1.8,0.27,1.8201373575000002,2.031,0.28,2.0502099892,0.201,0,0.201,1.83,0.28,1.8512968428
2019-08-16 01:00:00,1.9515,0.30000000000000004,1.9744245364,0.18150000000000002,0,0.18150000000000002,1.77,0.30000000000000004,1.795243716,1.9715,0.31,1.9957234904,0.18150000000000002,0,0.18150000000000002,1.79,0.31,1.8166452598
2019-08-16 01:30:00,1.988,0.27,2.0062512305,0.218,0,0.218,1.77,0.27,1.7904747974,2.008,0.28,2.0274279272,0.218,0,0.218,1.79,0.28,1.8117670932
2019-08-16 02:00:00,1.927,0.27,1.9458234761000002,0.187,0,0.187,1.74,0.27,1.7608236709,1.947,0.29,1.9684788543,0.187,0,0.187,1.76,0.29,1.7837320427
2019-08-16 02:30:00,1.9245,0.26,1.9419835864000001,0.2545,0,0.2545,1.67,0.26,1.6901183391,1.9445000000000001,0.28,1.9645559931,0.2545,0,0.2545,1.69,0.28,1.7130382366
2019-08-16 03:00:00,1.875,0.26,1.8929408337,0.365,0,0.365,1.51,0.26,1.5322206107,1.885,0.28,1.9056822924999999,0.365,0,0.365,1.52,0.28,1.5455743269000002
2019-08-16 03:30:00,1.8815,0.26,1.8993794381,0.29150000000000004,0,0.29150000000000004,1.5899999999999999,0.26,1.6111176245,1.8915000000000002,0.28,1.9121119868,0.29150000000000004,0,0.29150000000000004,1.6,0.28,1.6243152403
2019-08-16 04:00:00,1.9055,0.26,1.9231563248999999,0.5055000000000001,0,0.5055000000000001,1.4,0.26,1.4239382009,1.9155000000000002,0.26,1.9330649886,0.5055000000000001,0,0.5055000000000001,1.4100000000000001,0.26,1.4337712509
2019-08-16 04:30:00,1.921,0.25,1.937199267,0.481,0,0.481,1.44,0.25,1.4615402834,1.931,0.26,1.9484252616000002,0.481,0,0.481,1.45,0.26,1.4731259281
2019-08-16 05:00:00,1.909,0.25,1.9253002363,0.429,0,0.429,1.48,0.25,1.5009663554000001,1.919,0.26,1.9365332427,0.429,0,0.429,1.49,0.26,1.5125144627
2019-08-16 05:30:00,1.9165,0.0,1.9165,0.5565,0,0.5565,1.3599999999999999,0.0,1.3599999999999999,1.9365,0.0,1.9365,0.5565,0,0.5565,1.38,0.0,1.38
2019-08-16 06:00:00,1.9415,0.0,1.9415,0.6415000000000001,0,0.6415000000000001,1.3,0.0,1.3,1.9515,0.0,1.9515,0.6415000000000001,0,0.6415000000000001,1.31,0.0,1.31
2019-08-16 06:30:00,2.0725,-0.39,2.108875589,0.6225,0,0.6225,1.45,-0.39,1.5015325503999999,2.0825,0.67,2.1876257107,0.6225,0,0.6225,1.46,0.67,1.6063934761
2019-08-16 07:00:00,2.253,0.0,2.253,0.643,0,0.643,1.6099999999999999,0.0,1.6099999999999999,2.273,0.0,2.273,0.643,0,0.643,1.63,0.0,1.63
2019-08-16 07:30:00,2.366,-0.55,2.4290854246,0.676,0,0.676,1.69,-0.55,1.7772450591000002,2.396,0.52,2.4517781303,0.676,0,0.676,1.72,0.52,1.7968861956
2019-08-16 08:00:00,2.482,0.0,2.482,0.712,0,0.712,1.77,0.0,1.77,2.502,0.0,2.502,0.712,0,0.712,1.79,0.0,1.79
2019-08-16 08:30:00,2.6390000000000002,0.0,2.6390000000000002,0.749,0,0.749,1.8900000000000001,0.0,1.8900000000000001,2.669,0.0,2.669,0.749,0,0.749,1.92,0.0,1.92
2019-08-16 09:00:00,2.71,-0.53,2.7613402543000003,0.76,0,0.76,1.9500000000000002,-0.53,2.0207424378,2.71,0.54,2.76327704,0.76,0,0.76,1.9500000000000002,0.54,2.0233882475
2019-08-16 09:30:00,2.8040000000000003,-0.62,2.8717270065,0.774,0,0.774,2.03,-0.62,2.1225691979,2.824,0.45,2.8596286472,0.774,0,0.774,2.05,0.45,2.0988091862
2019-08-16 10:00:00,2.8105,0.0,2.8105,0.7705000000000001,0,0.7705000000000001,2.04,0.0,2.04,2.8405,0.0,2.8405,0.7705000000000001,0,0.7705000000000001,2.07,0.0,2.07
2019-08-16 10:30:00,2.8335,0.0,2.8335,0.7435,0,0.7435,2.09,0.0,2.09,2.8535,0.0,2.8535,0.7435,0,0.7435,2.11,0.0,2.11
2019-08-16 11:00:00,2.7855,0.0,2.7855,0.7555000000000001,0,0.7555000000000001,2.03,0.0,2.03,2.8055,0.0,2.8055,0.7555000000000001,0,0.7555000000000001,2.05,0.0,2.05
2019-08-16 11:30:00,2.765,0.0,2.765,0.745,0,0.745,2.02,0.0,2.02,2.785,0.0,2.785,0.745,0,0.745,2.04,0.0,2.04
2019-08-16 12:00:00,2.791,0.0,2.791,0.761,0,0.761,2.03,0.0,2.03,2.821,0.0,2.821,0.761,0,0.761,2.06,0.0,2.06
2019-08-16 12:30:00,2.8375,0.0,2.8375,0.7875000000000001,0,0.7875000000000001,2.05,0.0,2.05,2.8775,0.0,2.8775,0.7875000000000001,0,0.7875000000000001,2.09,0.0,2.09
2019-08-16 13:00:00,2.822,-0.25,2.8330520645,0.812,0,0.812,2.01,-0.25,2.0254875956,2.842,-0.25,2.852974588,0.812,0,0.812,2.03,-0.25,2.0453361582
2019-08-16 13:30:00,2.8015,0.0,2.8015,0.8015,0,0.8015,2.0,0.0,2.0,2.8215,0.0,2.8215,0.8015,0,0.8015,2.02,0.0,2.02
2019-08-16 14:00:00,2.765,-0.26,2.7771973281999998,0.785,0,0.785,1.98,-0.26,1.9969977466,2.785,-0.25,2.796198312,0.785,0,0.785,2.0,-0.25,2.0155644371
2019-08-16 14:30:00,2.7925,0.0,2.7925,0.7725000000000001,0,0.7725000000000001,2.02,0.0,2.02,2.8125,0.0,2.8125,0.7725000000000001,0,0.7725000000000001,2.04,0.0,2.04
2019-08-16 15:00:00,2.8135,0.0,2.8135,0.7435,0,0.7435,2.07,0.0,2.07,2.8435,0.0,2.8435,0.7435,0,0.7435,2.1,0.0,2.1
2019-08-16 15:30:00,2.7495000000000003,0.0,2.7495000000000003,0.7195,0,0.7195,2.03,0.0,2.03,2.7895000000000003,0.0,2.7895000000000003,0.7195,0,0.7195,2.07,0.0,2.07
2019-08-16 16:00:00,2.8040000000000003,0.0,2.8040000000000003,0.704,0,0.704,2.1,0.0,2.1,2.834,0.0,2.834,0.704,0,0.704,2.13,0.0,2.13
2019-08-16 16:30:00,2.8045,0.0,2.8045,0.6345000000000001,0,0.6345000000000001,2.17,0.0,2.17,2.8345000000000002,0.0,2.8345000000000002,0.6345000000000001,0,0.6345000000000001,2.2,0.0,2.2
2019-08-16 17:00:00,2.8845,0.0,2.8845,0.6345000000000001,0,0.6345000000000001,2.25,0.0,2.25,2.9045,0.0,2.9045,0.6345000000000001,0,0.6345000000000001,2.27,0.0,2.27
2019-08-16 17:30:00,3.035,-0.28,3.0478886135,0.6950000000000001,0,0.6950000000000001,2.34,-0.28,2.3566925977,3.065,-0.27,3.0768693505,0.6950000000000001,0,0.6950000000000001,2.37,-0.27,2.3853301658
2019-08-16 18:00:00,3.0385,0.0,3.0385,0.6785,0,0.6785,2.36,0.0,2.36,3.0685000000000002,0.0,3.0685000000000002,0.6785,0,0.6785,2.39,0.0,2.39
2019-08-16 18:30:00,2.989,0.0,2.989,0.6890000000000001,0,0.6890000000000001,2.3,0.0,2.3,3.009,0.0,3.009,0.6890000000000001,0,0.6890000000000001,2.32,0.0,2.32
2019-08-16 19:00:00,3.019,0.0,3.019,0.6890000000000001,0,0.6890000000000001,2.33,0.0,2.33,3.049,0.0,3.049,0.6890000000000001,0,0.6890000000000001,2.36,0.0,2.36
2019-08-16 19:30:00,2.976,0.0,2.976,0.676,0,0.676,2.3,0.0,2.3,3.006,0.0,3.006,0.676,0,0.676,2.33,0.0,2.33
2019-08-16 20:00:00,2.933,0.0,2.933,0.713,0,0.713,2.22,0.0,2.22,2.9530000000000003,0.0,2.9530000000000003,0.713,0,0.713,2.24,0.0,2.24
2019-08-16 20:30:00,2.7945,0.0,2.7945,0.7345,0,0.7345,2.06,0.0,2.06,2.8145,0.0,2.8145,0.7345,0,0.7345,2.08,0.0,2.08
2019-08-16 21:00:00,2.7605,0.0,2.7605,0.7305,0,0.7305,2.03,0.0,2.03,2.7805,0.0,2.7805,0.7305,0,0.7305,2.05,0.0,2.05
2019-08-16 21:30:00,2.591,0.0,2.591,0.7010000000000001,0,0.7010000000000001,1.8900000000000001,0.0,1.8900000000000001,2.6109999999999998,0.0,2.6109999999999998,0.7010000000000001,0,0.7010000000000001,1.9100000000000001,0.0,1.9100000000000001
2019-08-16 22:00:00,2.5225,0.0,2.5225,0.6825,0,0.6825,1.8399999999999999,0.0,1.8399999999999999,2.5425,0.0,2.5425,0.6825,0,0.6825,1.8599999999999999,0.0,1.8599999999999999
2019-08-16 22:30:00,2.401,0.0,2.401,0.581,0,0.581,1.82,0.0,1.82,2.421,0.0,2.421,0.581,0,0.581,1.8399999999999999,0.0,1.8399999999999999
