Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-16 23:00:00,2.2955,0.24,2.3080121858,0.5055000000000001,0,0.5055000000000001,1.79,0.24,1.8060177186000002,2.3055,0.25,2.319014931,0.5055000000000001,0,0.5055000000000001,1.8,0.25,1.8172781845000001
2019-08-16 23:30:00,2.1425,0.27,2.1594458201,0.35250000000000004,0,0.35250000000000004,1.79,0.27,1.8102486017000001,2.1625,0.28,2.1805518224,0.35250000000000004,0,0.35250000000000004,1.81,0.28,1.8315294155
2019-08-17 00:00:00,2.047,0.27,2.0647297644,0.23700000000000002,0,0.23700000000000002,1.81,0.27,1.8300273222,2.067,0.29,2.0872443556,0.23700000000000002,0,0.23700000000000002,1.83,0.29,1.8528356646000002
2019-08-17 00:30:00,1.9735,0.27,1.9918840955000001,0.2235,0,0.2235,1.75,0.27,1.7707060739,1.9835,0.29,2.0045878005,0.2235,0,0.2235,1.76,0.29,1.7837320427
2019-08-17 01:00:00,1.9380000000000002,0.28,1.9581225702,0.28800000000000003,0,0.28800000000000003,1.65,0.28,1.6735889579,1.9580000000000002,0.30000000000000004,1.9808493128,0.28800000000000003,0,0.28800000000000003,1.67,0.30000000000000004,1.6967321533000002
2019-08-17 01:30:00,1.9675,0.27,1.9859396391000002,0.2975,0,0.2975,1.67,0.27,1.6916855499999999,1.9775,0.28,1.9972246368,0.2975,0,0.2975,1.6800000000000002,0.28,1.7031735085
2019-08-17 02:00:00,1.9035000000000002,0.26,1.9211747057,0.4035,0,0.4035,1.5,0.26,1.5223665787,1.9135,0.27,1.9324549801000002,0.4035,0,0.4035,1.51,0.27,1.5339491517
2019-08-17 02:30:00,1.8935,0.27,1.9126531965,0.3735,0,0.3735,1.52,0.27,1.5437940277000002,1.9035000000000002,0.29,1.9254641648000002,0.3735,0,0.3735,1.53,0.29,1.5572411501999999
2019-08-17 03:00:00,1.8675000000000002,0.25,1.8841592953,0.41750000000000004,0,0.41750000000000004,1.45,0.25,1.471393897,1.8875000000000002,0.26,1.9053231353000002,0.41750000000000004,0,0.41750000000000004,1.47,0.26,1.4928161307
2019-08-17 03:30:00,1.874,0.25,1.8906020205,0.47400000000000003,0,0.47400000000000003,1.4,0.25,1.4221462652999999,1.8940000000000001,0.25,1.9104282242,0.47400000000000003,0,0.47400000000000003,1.42,0.25,1.4418391034
2019-08-17 04:00:00,1.853,0.25,1.8697884907,0.453,0,0.453,1.4,0.25,1.4221462652999999,1.873,0.26,1.8909598092,0.453,0,0.453,1.42,0.26,1.4436065946
2019-08-17 04:30:00,1.8855,0.26,1.9033418637000001,0.3955,0,0.3955,1.49,0.26,1.5125144627,1.8955000000000002,0.27,1.9146331894,0.3955,0,0.3955,1.5,0.27,1.5241062955
2019-08-17 05:00:00,1.837,0.25,1.8539333861,0.377,0,0.377,1.46,0.25,1.4812494726,1.857,0.25,1.8737526518,0.377,0,0.377,1.48,0.25,1.5009663554000001
2019-08-17 05:30:00,1.8455,0.25,1.8623561018,0.3855,0,0.3855,1.46,0.25,1.4812494726,1.8655,0.26,1.8835313244,0.3855,0,0.3855,1.48,0.26,1.5026643005
2019-08-17 06:00:00,1.8695,0.25,1.8861416304,0.4495,0,0.4495,1.42,0.25,1.4418391034,1.8795000000000002,0.25,1.8960538626,0.4495,0,0.4495,1.43,0.25,1.4516886719
2019-08-17 06:30:00,1.9105,0.0,1.9105,0.5305,0,0.5305,1.38,0.0,1.38,1.9205,0.0,1.9205,0.5305,0,0.5305,1.3900000000000001,0.0,1.3900000000000001
2019-08-17 07:00:00,2.0475,0.0,2.0475,0.47750000000000004,0,0.47750000000000004,1.57,0.0,1.57,2.0675,0.0,2.0675,0.47750000000000004,0,0.47750000000000004,1.5899999999999999,0.0,1.5899999999999999
2019-08-17 07:30:00,2.12,0.0,2.12,0.28,0,0.28,1.8399999999999999,0.0,1.8399999999999999,2.14,0.0,2.14,0.28,0,0.28,1.8599999999999999,0.0,1.8599999999999999
2019-08-17 08:00:00,2.172,0.25,2.1863403212,0.292,0,0.292,1.88,0.25,1.8965494984,2.192,0.25,2.2062103254,0.292,0,0.292,1.9,0.25,1.9163767897000001
2019-08-17 08:30:00,2.1335,0.0,2.1335,0.3035,0,0.3035,1.83,0.0,1.83,2.1535,0.0,2.1535,0.3035,0,0.3035,1.85,0.0,1.85
2019-08-17 09:00:00,2.1565,0.0,2.1565,0.35650000000000004,0,0.35650000000000004,1.8,0.0,1.8,2.1765,0.0,2.1765,0.35650000000000004,0,0.35650000000000004,1.82,0.0,1.82
2019-08-17 09:30:00,2.2265,-0.39,2.2603986927,0.3265,0,0.3265,1.9,-0.39,1.9396133635,2.2465,0.67,2.3442828861000002,0.3265,0,0.3265,1.92,0.67,2.033543705
2019-08-17 10:00:00,2.218,0.0,2.218,0.318,0,0.318,1.9,0.0,1.9,2.248,0.0,2.248,0.318,0,0.318,1.9300000000000002,0.0,1.9300000000000002
2019-08-17 10:30:00,2.054,0.0,2.054,0.644,0,0.644,1.4100000000000001,0.0,1.4100000000000001,2.074,0.0,2.074,0.644,0,0.644,1.43,0.0,1.43
2019-08-17 11:00:00,2.0325,-0.44,2.0795807871,0.5625,0,0.5625,1.47,-0.44,1.5344380079,2.0425,0.59,2.1260071143,0.5625,0,0.5625,1.48,0.59,1.5932670837
2019-08-17 11:30:00,2.0045,0.0,2.0045,0.5145000000000001,0,0.5145000000000001,1.49,0.0,1.49,2.0245,0.0,2.0245,0.5145000000000001,0,0.5145000000000001,1.51,0.0,1.51
2019-08-17 12:00:00,2.0,0.0,2.0,0.72,0,0.72,1.28,0.0,1.28,2.02,0.0,2.02,0.72,0,0.72,1.3,0.0,1.3
2019-08-17 12:30:00,1.919,0.0,1.919,0.839,0,0.839,1.08,0.0,1.08,1.929,0.0,1.929,0.839,0,0.839,1.09,0.0,1.09
2019-08-17 13:00:00,1.87,0.0,1.87,1.04,0,1.04,0.8300000000000001,0.0,0.8300000000000001,1.88,0.0,1.88,1.04,0,1.04,0.84,0.0,0.84
2019-08-17 13:30:00,1.8290000000000002,0.0,1.8290000000000002,1.049,0,1.049,0.78,0.0,0.78,1.839,0.0,1.839,1.049,0,1.049,0.79,0.0,0.79
2019-08-17 14:00:00,1.8679999999999999,0.0,1.8679999999999999,1.048,0,1.048,0.8200000000000001,0.0,0.8200000000000001,1.8780000000000001,0.0,1.8780000000000001,1.048,0,1.048,0.8300000000000001,0.0,0.8300000000000001
2019-08-17 14:30:00,2.0,0.0,2.0,0.79,0,0.79,1.21,0.0,1.21,2.01,0.0,2.01,0.79,0,0.79,1.22,0.0,1.22
2019-08-17 15:00:00,1.8425,0.0,1.8425,0.9425,0,0.9425,0.9,0.0,0.9,1.8525,0.0,1.8525,0.9425,0,0.9425,0.91,0.0,0.91
2019-08-17 15:30:00,1.7825000000000002,0.0,1.7825000000000002,1.1725,0,1.1725,0.61,0.0,0.61,1.7925,0.0,1.7925,1.1725,0,1.1725,0.62,0.0,0.62
2019-08-17 16:00:00,1.8415,0.0,1.8415,1.1415,0,1.1415,0.7000000000000001,0.0,0.7000000000000001,1.8515000000000001,0.0,1.8515000000000001,1.1415,0,1.1415,0.71,0.0,0.71
2019-08-17 16:30:00,1.8935,0.0,1.8935,1.0435,0,1.0435,0.85,0.0,0.85,1.9035000000000002,0.0,1.9035000000000002,1.0435,0,1.0435,0.86,0.0,0.86
2019-08-17 17:00:00,2.1445,0.0,2.1445,0.6745,0,0.6745,1.47,0.0,1.47,2.1645,0.0,2.1645,0.6745,0,0.6745,1.49,0.0,1.49
2019-08-17 17:30:00,2.364,0.0,2.364,0.454,0,0.454,1.9100000000000001,0.0,1.9100000000000001,2.384,0.0,2.384,0.454,0,0.454,1.9300000000000002,0.0,1.9300000000000002
2019-08-17 18:00:00,2.5835,0.0,2.5835,0.3435,0,0.3435,2.24,0.0,2.24,2.6035,0.0,2.6035,0.3435,0,0.3435,2.26,0.0,2.26
2019-08-17 18:30:00,2.5905,0.0,2.5905,0.4005,0,0.4005,2.19,0.0,2.19,2.6105,0.0,2.6105,0.4005,0,0.4005,2.21,0.0,2.21
2019-08-17 19:00:00,2.4845,0.0,2.4845,0.29450000000000004,0,0.29450000000000004,2.19,0.0,2.19,2.5045,0.0,2.5045,0.29450000000000004,0,0.29450000000000004,2.21,0.0,2.21
2019-08-17 19:30:00,2.4595000000000002,0.0,2.4595000000000002,0.2995,0,0.2995,2.16,0.0,2.16,2.4895,0.0,2.4895,0.2995,0,0.2995,2.19,0.0,2.19
2019-08-17 20:00:00,2.468,0.0,2.468,0.128,0,0.128,2.34,0.0,2.34,2.488,0.24,2.4995487593,0.128,0,0.128,2.36,0.24,2.3721720005
2019-08-17 20:30:00,2.488,0.25,2.5005287441,0.178,0,0.178,2.31,0.25,2.3234887562,2.508,0.25,2.5204293285,0.178,0,0.178,2.33,0.25,2.3433736364
2019-08-17 21:00:00,2.463,0.26,2.4766850829,0.133,0,0.133,2.33,0.26,2.3444615587,2.483,0.26,2.4965754545,0.133,0,0.133,2.35,0.26,2.3643392312
2019-08-17 21:30:00,2.3735,0.25,2.3866298938,0.1935,0,0.1935,2.18,0.25,2.1942880394,2.3935,0.25,2.406520777,0.1935,0,0.1935,2.2,0.25,2.2141589825
2019-08-17 22:00:00,2.273,0.29,2.2914251024,0.14300000000000002,0,0.14300000000000002,2.13,0.29,2.1496511345,2.303,0.30000000000000004,2.3224575346,0.14300000000000002,0,0.14300000000000002,2.16,0.30000000000000004,2.1807338214
2019-08-17 22:30:00,2.16,0.29,2.179380646,0.08,0,0.08,2.08,0.29,2.1001190442,2.19,0.31,2.21183182,0.08,0,0.08,2.11,0.31,2.1326509325
2019-08-17 23:00:00,2.1035,0.31,2.1262201791,0.07350000000000001,0,0.07350000000000001,2.03,0.31,2.05353354,2.1135,0.32,2.1375879514,0.07350000000000001,0,0.07350000000000001,2.04,0.32,2.0649455199
2019-08-17 23:30:00,2.022,0.31,2.0456255767,0.052000000000000005,0,0.052000000000000005,1.97,0.31,1.9942417104999999,2.042,0.32,2.0669213822,0.052000000000000005,0,0.052000000000000005,1.99,0.32,2.0155644371
2019-08-18 00:00:00,1.9645000000000001,0.28,1.9843538621,0.0845,0,0.0845,1.88,0.28,1.9007366992999999,1.9945,0.30000000000000004,2.0169358567,0.0845,0,0.0845,1.9100000000000001,0.30000000000000004,1.9334166649000002
2019-08-18 00:30:00,1.905,0.28,1.9254674757,0.095,0,0.095,1.81,0.28,1.8315294155,1.935,0.29,1.9566105898,0.095,0,0.095,1.8399999999999999,0.29,1.8627130751
2019-08-18 01:00:00,1.8955000000000002,0.27,1.9146331894,0.1155,0,0.1155,1.78,0.27,1.8003610749,1.9155000000000002,0.28,1.9358564642,0.1155,0,0.1155,1.8,0.28,1.8216476059
2019-08-18 01:30:00,1.895,0.27,1.9141381873,0.255,0,0.255,1.6400000000000001,0.27,1.6620770139,1.915,0.28,1.9353617233,0.255,0,0.255,1.6600000000000001,0.28,1.6834488409000001
2019-08-18 02:00:00,1.8605,0.29,1.8829658122000001,0.12050000000000001,0,0.12050000000000001,1.74,0.29,1.7640011338,1.8805,0.30000000000000004,1.9042794569,0.12050000000000001,0,0.12050000000000001,1.76,0.30000000000000004,1.7853851125
2019-08-18 02:30:00,1.8465,0.26,1.8647150586999999,0.1365,0,0.1365,1.71,0.26,1.7296531444,1.8665,0.28,1.8873850295999999,0.1365,0,0.1365,1.73,0.28,1.7525124821
2019-08-18 03:00:00,1.8010000000000002,0.28,1.8226357288,0.221,0,0.221,1.58,0.28,1.6046183347,1.8210000000000002,0.30000000000000004,1.8455462606,0.221,0,0.221,1.6,0.30000000000000004,1.6278820596
2019-08-18 03:30:00,1.7815,0.28,1.8033696931,0.1615,0,0.1615,1.62,0.28,1.6440194646,1.8014999999999999,0.30000000000000004,1.8263083666000002,0.1615,0,0.1615,1.6400000000000001,0.30000000000000004,1.6672132437
2019-08-18 04:00:00,1.792,0.28,1.813743091,0.14200000000000002,0,0.14200000000000002,1.65,0.28,1.6735889579,1.812,0.30000000000000004,1.8366665457,0.14200000000000002,0,0.14200000000000002,1.67,0.30000000000000004,1.6967321533000002
2019-08-18 04:30:00,1.7974999999999999,0.28,1.8191773553,0.1875,0,0.1875,1.6099999999999999,0.28,1.6341664542,1.8175,0.30000000000000004,1.8420928993999999,0.1875,0,0.1875,1.63,0.30000000000000004,1.6573774464
2019-08-18 05:00:00,1.7805,0.27,1.8008554217000001,0.2005,0,0.2005,1.58,0.27,1.6029036153,1.8005,0.28,1.8221416657,0.2005,0,0.2005,1.6,0.28,1.6243152403
2019-08-18 05:30:00,1.8215,0.26,1.8399625676,0.24150000000000002,0,0.24150000000000002,1.58,0.26,1.6012495120999999,1.8415,0.26,1.8597640307,0.24150000000000002,0,0.24150000000000002,1.6,0.26,1.6209873533999999
2019-08-18 06:00:00,1.854,0.26,1.8721420886,0.254,0,0.254,1.6,0.26,1.6209873533999999,1.8639999999999999,0.27,1.8834532115,0.254,0,0.254,1.6099999999999999,0.27,1.6324827717
2019-08-18 06:30:00,1.9115000000000002,0.26,1.92910141,0.6215,0,0.6215,1.29,0.26,1.3159407281,1.9315,0.26,1.9489207911,0.6215,0,0.6215,1.31,0.26,1.3355523202000001
2019-08-18 07:00:00,1.8975,0.25,1.9138981817,0.2975,0,0.2975,1.6,0.25,1.6194134741,1.9175,0.25,1.9337285875,0.2975,0,0.2975,1.62,0.25,1.6391766226
2019-08-18 07:30:00,1.9140000000000001,0.26,1.931578629,0.194,0,0.194,1.72,0.26,1.7395401691,1.9340000000000002,0.27,1.9527560011,0.194,0,0.194,1.74,0.27,1.7608236709
2019-08-18 08:00:00,1.976,0.26,1.9930318613,0.276,0,0.276,1.7000000000000002,0.26,1.7197674261,1.996,0.27,2.0141787408,0.276,0,0.276,1.72,0.27,1.7410628938000001
2019-08-18 08:30:00,2.008,0.0,2.008,0.518,0,0.518,1.49,0.0,1.49,2.028,0.24,2.0421518063,0.518,0,0.518,1.51,0.24,1.5289538907
2019-08-18 09:00:00,1.999,0.25,2.014572163,0.6890000000000001,0,0.6890000000000001,1.31,0.25,1.3336416309999999,2.019,0.24,2.0332144501,0.6890000000000001,0,0.6890000000000001,1.33,0.24,1.3514806695
2019-08-18 09:30:00,2.049,0.0,2.049,0.729,0,0.729,1.32,0.0,1.32,2.059,0.0,2.059,0.729,0,0.729,1.33,0.0,1.33
2019-08-18 10:00:00,2.1375,-0.45,2.1843548819,0.7675000000000001,0,0.7675000000000001,1.37,-0.45,1.4420124826,2.1375,0.5700000000000001,2.2121948942,0.7675000000000001,0,0.7675000000000001,1.37,0.5700000000000001,1.4838463532000001
2019-08-18 10:30:00,2.1535,0.0,2.1535,0.8335,0,0.8335,1.32,0.0,1.32,2.1635,0.0,2.1635,0.8335,0,0.8335,1.33,0.0,1.33
2019-08-18 11:00:00,2.0745,0.0,2.0745,1.0145,0,1.0145,1.06,0.0,1.06,2.0945,0.0,2.0945,1.0145,0,1.0145,1.08,0.0,1.08
2019-08-18 11:30:00,2.1285,0.0,2.1285,0.9685,0,0.9685,1.16,0.0,1.16,2.1485,0.0,2.1485,0.9685,0,0.9685,1.18,0.0,1.18
2019-08-18 12:00:00,2.036,0.0,2.036,1.046,0,1.046,0.99,0.0,0.99,2.046,0.0,2.046,1.046,0,1.046,1.0,0.0,1.0
2019-08-18 12:30:00,1.939,0.0,1.939,1.129,0,1.129,0.81,0.0,0.81,1.949,0.0,1.949,1.129,0,1.129,0.8200000000000001,0.0,0.8200000000000001
2019-08-18 13:00:00,1.92,0.0,1.92,1.18,0,1.18,0.74,0.0,0.74,1.9300000000000002,0.0,1.9300000000000002,1.18,0,1.18,0.75,0.0,0.75
2019-08-18 13:30:00,1.8875000000000002,0.0,1.8875000000000002,1.2475,0,1.2475,0.64,0.0,0.64,1.8975,0.0,1.8975,1.2475,0,1.2475,0.65,0.0,0.65
2019-08-18 14:00:00,1.8685,0.0,1.8685,1.1885,0,1.1885,0.68,0.0,0.68,1.8785,0.0,1.8785,1.1885,0,1.1885,0.6900000000000001,0.0,0.6900000000000001
2019-08-18 14:30:00,1.9929999999999999,0.0,1.9929999999999999,0.903,0,0.903,1.09,0.0,1.09,2.003,0.0,2.003,0.903,0,0.903,1.1,0.0,1.1
2019-08-18 15:00:00,1.9435,0.0,1.9435,1.1335,0,1.1335,0.81,0.0,0.81,1.9535,0.0,1.9535,1.1335,0,1.1335,0.8200000000000001,0.0,0.8200000000000001
2019-08-18 15:30:00,1.9100000000000001,0.0,1.9100000000000001,0.9500000000000001,0,0.9500000000000001,0.96,0.0,0.96,1.9300000000000002,0.0,1.9300000000000002,0.9500000000000001,0,0.9500000000000001,0.98,0.0,0.98
2019-08-18 16:00:00,2.1255,0.0,2.1255,0.5955,0,0.5955,1.53,0.0,1.53,2.1355,0.0,2.1355,0.5955,0,0.5955,1.54,0.0,1.54
2019-08-18 16:30:00,2.127,0.0,2.127,0.887,0,0.887,1.24,0.0,1.24,2.137,0.0,2.137,0.887,0,0.887,1.25,0.0,1.25
2019-08-18 17:00:00,2.326,0.0,2.326,0.796,0,0.796,1.53,0.0,1.53,2.346,0.0,2.346,0.796,0,0.796,1.55,0.0,1.55
2019-08-18 17:30:00,2.354,0.0,2.354,0.864,0,0.864,1.49,0.0,1.49,2.374,0.0,2.374,0.864,0,0.864,1.51,0.0,1.51
2019-08-18 18:00:00,2.3985,0.0,2.3985,0.9685,0,0.9685,1.43,0.0,1.43,2.4185,0.0,2.4185,0.9685,0,0.9685,1.45,0.0,1.45
2019-08-18 18:30:00,2.3605,0.0,2.3605,0.8105,0,0.8105,1.55,0.0,1.55,2.3705,0.0,2.3705,0.8105,0,0.8105,1.56,0.0,1.56
2019-08-18 19:00:00,2.365,0.0,2.365,0.785,0,0.785,1.58,0.0,1.58,2.385,0.0,2.385,0.785,0,0.785,1.6,0.0,1.6
2019-08-18 19:30:00,2.461,0.0,2.461,0.731,0,0.731,1.73,0.0,1.73,2.481,0.0,2.481,0.731,0,0.731,1.75,0.0,1.75
2019-08-18 20:00:00,2.4314999999999998,0.0,2.4314999999999998,0.7115,0,0.7115,1.72,0.0,1.72,2.4615,0.0,2.4615,0.7115,0,0.7115,1.75,0.0,1.75
2019-08-18 20:30:00,2.493,-0.33,2.5147463093,0.623,0,0.623,1.87,-0.33,1.8988944152,2.513,0.67,2.6007823823000003,0.623,0,0.623,1.8900000000000001,0.67,2.0052431274
2019-08-18 21:00:00,2.4975,0.0,2.4975,0.6875,0,0.6875,1.81,0.0,1.81,2.5175,0.0,2.5175,0.6875,0,0.6875,1.83,0.0,1.83
2019-08-18 21:30:00,2.464,0.0,2.464,0.674,0,0.674,1.79,0.0,1.79,2.474,0.24,2.4856138075,0.674,0,0.674,1.8,0.24,1.8159295141
2019-08-18 22:00:00,2.3185000000000002,0.0,2.3185000000000002,0.5285000000000001,0,0.5285000000000001,1.79,0.0,1.79,2.3285,0.24,2.3408358016,0.5285000000000001,0,0.5285000000000001,1.8,0.24,1.8159295141
2019-08-18 22:30:00,2.3064999999999998,0.26,2.321107979,0.5665,0,0.5665,1.74,0.26,1.7593180497,2.3165,0.27,2.3321818647,0.5665,0,0.5665,1.75,0.27,1.7707060739
2019-08-18 23:00:00,2.154,0.26,2.1696349923,0.544,0,0.544,1.6099999999999999,0.26,1.6308586695,2.164,0.27,2.18077876,0.544,0,0.544,1.62,0.27,1.6423458832
2019-08-18 23:30:00,2.027,0.28,2.0462475412,0.487,0,0.487,1.54,0.28,1.5652475842,2.047,0.29,2.0674402047,0.487,0,0.487,1.56,0.29,1.5867261894
2019-08-19 00:00:00,1.9695,0.27,1.9879210875000002,0.5795,0,0.5795,1.3900000000000001,0.27,1.4159802259,1.9895,0.28,2.0091068289,0.5795,0,0.5795,1.4100000000000001,0.28,1.4375326083
2019-08-19 00:30:00,1.9415,0.26,1.9588318585,0.5915,0,0.5915,1.35,0.26,1.3748090777,1.9515,0.26,1.9687438254,0.5915,0,0.5915,1.3599999999999999,0.26,1.3846299145
2019-08-19 01:00:00,1.887,0.27,1.9062185079,0.577,0,0.577,1.31,0.27,1.3375350463,1.907,0.28,1.9274462379,0.577,0,0.577,1.33,0.28,1.3591541487
2019-08-19 01:30:00,1.9605000000000001,0.25,1.9763755336000002,0.5905,0,0.5905,1.37,0.25,1.3926234236,1.9805000000000001,0.26,1.9974934919,0.5905,0,0.5905,1.3900000000000001,0.26,1.4141074923999999
2019-08-19 02:00:00,1.9304999999999999,0.25,1.9466202121,0.6105,0,0.6105,1.32,0.25,1.3434656676,1.9405000000000001,0.25,1.9565378223,0.6105,0,0.6105,1.33,0.25,1.3532922818
2019-08-19 02:30:00,1.8820000000000001,0.25,1.8985320645,0.592,0,0.592,1.29,0.25,1.3140015220999999,1.892,0.26,1.9097811393000002,0.592,0,0.592,1.3,0.26,1.3257450735
2019-08-19 03:00:00,1.9020000000000001,0.26,1.9196885164,0.5720000000000001,0,0.5720000000000001,1.33,0.26,1.3551752654,1.912,0.26,1.9295968491000002,0.5720000000000001,0,0.5720000000000001,1.34,0.26,1.3649908425000001
2019-08-19 03:30:00,1.904,0.0,1.904,0.6940000000000001,0,0.6940000000000001,1.21,0.0,1.21,1.9140000000000001,0.25,1.9302580138,0.6940000000000001,0,0.6940000000000001,1.22,0.25,1.245351356
2019-08-19 04:00:00,1.8705,0.24,1.8858340993,0.7105,0,0.7105,1.16,0.24,1.1845674316,1.8805,0.25,1.8970451365,0.7105,0,0.7105,1.17,0.25,1.1964113004999999
2019-08-19 04:30:00,1.903,0.24,1.9180742947,0.713,0,0.713,1.19,0.24,1.2139604606,1.913,0.25,1.9292664409,0.713,0,0.713,1.2,0.25,1.2257650672
2019-08-19 05:00:00,1.903,0.24,1.9180742947,0.663,0,0.663,1.24,0.24,1.2630122723000001,1.913,0.25,1.9292664409,0.663,0,0.663,1.25,0.25,1.2747548784
2019-08-19 05:30:00,1.9275,0.25,1.9436450936,0.5875,0,0.5875,1.34,0.25,1.3631214179,1.9475,0.25,1.9634806466999999,0.5875,0,0.5875,1.3599999999999999,0.25,1.3827870407
2019-08-19 06:00:00,1.9585,0.0,1.9585,0.6885,0,0.6885,1.27,0.0,1.27,1.9685000000000001,0.25,1.9843115305,0.6885,0,0.6885,1.28,0.25,1.3041855696
2019-08-19 06:30:00,2.0625,0.0,2.0625,0.6325000000000001,0,0.6325000000000001,1.43,0.0,1.43,2.0825,0.0,2.0825,0.6325000000000001,0,0.6325000000000001,1.45,0.0,1.45
2019-08-19 07:00:00,2.191,0.0,2.191,0.581,0,0.581,1.6099999999999999,0.0,1.6099999999999999,2.211,0.0,2.211,0.581,0,0.581,1.63,0.0,1.63
2019-08-19 07:30:00,2.333,-0.46,2.3779169456,0.503,0,0.503,1.83,-0.46,1.8869287215,2.3529999999999998,0.6000000000000001,2.4282934337,0.503,0,0.503,1.85,0.6000000000000001,1.9448650339
2019-08-19 08:00:00,2.3455,0.0,2.3455,0.5555,0,0.5555,1.79,0.0,1.79,2.3755,0.0,2.3755,0.5555,0,0.5555,1.82,0.0,1.82
2019-08-19 08:30:00,2.4235,0.0,2.4235,0.4635,0,0.4635,1.96,0.0,1.96,2.4435000000000002,0.0,2.4435000000000002,0.4635,0,0.4635,1.98,0.0,1.98
2019-08-19 09:00:00,2.386,0.0,2.386,0.616,0,0.616,1.77,0.0,1.77,2.406,0.0,2.406,0.616,0,0.616,1.79,0.0,1.79
2019-08-19 09:30:00,2.375,0.0,2.375,0.665,0,0.665,1.71,0.0,1.71,2.395,0.0,2.395,0.665,0,0.665,1.73,0.0,1.73
2019-08-19 10:00:00,2.259,0.0,2.259,0.679,0,0.679,1.58,0.0,1.58,2.279,0.0,2.279,0.679,0,0.679,1.6,0.0,1.6
2019-08-19 10:30:00,2.2055,0.0,2.2055,0.7755000000000001,0,0.7755000000000001,1.43,0.0,1.43,2.2155,0.0,2.2155,0.7755000000000001,0,0.7755000000000001,1.44,0.0,1.44
2019-08-19 11:00:00,2.1375,0.0,2.1375,0.7775000000000001,0,0.7775000000000001,1.3599999999999999,0.0,1.3599999999999999,2.1575,0.0,2.1575,0.7775000000000001,0,0.7775000000000001,1.38,0.0,1.38
2019-08-19 11:30:00,2.0925,0.0,2.0925,0.9925,0,0.9925,1.1,0.0,1.1,2.1025,0.0,2.1025,0.9925,0,0.9925,1.11,0.0,1.11
2019-08-19 12:00:00,2.04,0.0,2.04,0.97,0,0.97,1.07,0.0,1.07,2.05,0.0,2.05,0.97,0,0.97,1.08,0.0,1.08
2019-08-19 12:30:00,2.1385,0.0,2.1385,0.8985000000000001,0,0.8985000000000001,1.24,0.0,1.24,2.1585,0.0,2.1585,0.8985000000000001,0,0.8985000000000001,1.26,0.0,1.26
2019-08-19 13:00:00,2.133,0.0,2.133,0.933,0,0.933,1.2,0.0,1.2,2.143,0.0,2.143,0.933,0,0.933,1.21,0.0,1.21
2019-08-19 13:30:00,2.0275,0.0,2.0275,1.0475,0,1.0475,0.98,0.0,0.98,2.0375,0.0,2.0375,1.0475,0,1.0475,0.99,0.0,0.99
2019-08-19 14:00:00,1.963,0.0,1.963,1.063,0,1.063,0.9,0.0,0.9,1.9729999999999999,0.0,1.9729999999999999,1.063,0,1.063,0.91,0.0,0.91
2019-08-19 14:30:00,2.0525,0.0,2.0525,1.1125,0,1.1125,0.9400000000000001,0.0,0.9400000000000001,2.0625,0.0,2.0625,1.1125,0,1.1125,0.9500000000000001,0.0,0.9500000000000001
2019-08-19 15:00:00,2.0935,0.0,2.0935,1.0735000000000001,0,1.0735000000000001,1.02,0.0,1.02,2.1135,0.0,2.1135,1.0735000000000001,0,1.0735000000000001,1.04,0.0,1.04
2019-08-19 15:30:00,2.0725,0.0,2.0725,1.0625,0,1.0625,1.01,0.0,1.01,2.0825,0.0,2.0825,1.0625,0,1.0625,1.02,0.0,1.02
2019-08-19 16:00:00,2.1215,-0.25,2.1361793581,1.0715,0,1.0715,1.05,-0.25,1.0793516572,2.1415,0.0,2.1415,1.0715,0,1.0715,1.07,0.0,1.07
2019-08-19 16:30:00,2.2775,0.0,2.2775,0.8475,0,0.8475,1.43,0.0,1.43,2.2975,0.0,2.2975,0.8475,0,0.8475,1.45,0.0,1.45
2019-08-19 17:00:00,2.2640000000000002,0.0,2.2640000000000002,0.964,0,0.964,1.3,0.0,1.3,2.274,0.0,2.274,0.964,0,0.964,1.31,0.0,1.31
2019-08-19 17:30:00,2.4775,-0.48,2.5235701397,0.6775,0,0.6775,1.8,-0.48,1.8629009636,2.4975,0.58,2.563962997,0.6775,0,0.6775,1.82,0.58,1.9101832373
2019-08-19 18:00:00,2.51,-0.48,2.5554842985,0.46,0,0.46,2.05,-0.48,2.1054453211,2.5300000000000002,0.58,2.5956309445,0.46,0,0.46,2.07,0.58,2.1497209121
2019-08-19 18:30:00,2.5935,0.0,2.5935,0.4635,0,0.4635,2.13,0.0,2.13,2.6235,0.0,2.6235,0.4635,0,0.4635,2.16,0.0,2.16
2019-08-19 19:00:00,2.691,0.0,2.691,0.401,0,0.401,2.29,0.0,2.29,2.711,0.0,2.711,0.401,0,0.401,2.31,0.0,2.31
2019-08-19 19:30:00,2.7355,0.0,2.7355,0.35550000000000004,0,0.35550000000000004,2.38,0.0,2.38,2.7655000000000003,0.0,2.7655000000000003,0.35550000000000004,0,0.35550000000000004,2.41,0.0,2.41
2019-08-19 20:00:00,2.64,0.0,2.64,0.36,0,0.36,2.2800000000000002,0.0,2.2800000000000002,2.67,0.24,2.6807648162,0.36,0,0.36,2.31,0.24,2.322434068
2019-08-19 20:30:00,2.588,0.25,2.6000469227,0.328,0,0.328,2.26,0.25,2.27378539,2.618,0.26,2.6308789406,0.328,0,0.328,2.29,0.26,2.3047125634
2019-08-19 21:00:00,2.6415,0.0,2.6415,0.3215,0,0.3215,2.32,0.0,2.32,2.6715,0.0,2.6715,0.3215,0,0.3215,2.35,0.0,2.35
2019-08-19 21:30:00,2.588,0.0,2.588,0.23800000000000002,0,0.23800000000000002,2.35,0.0,2.35,2.618,0.0,2.618,0.23800000000000002,0,0.23800000000000002,2.38,0.0,2.38
2019-08-19 22:00:00,2.4575,-0.36,2.4837282963,0.28750000000000003,0,0.28750000000000003,2.17,-0.36,2.1996590645,2.4875,0.72,2.5896054236,0.28750000000000003,0,0.28750000000000003,2.2,0.72,2.3148218074
2019-08-19 22:30:00,2.34,0.2,2.348531456,0.29,0,0.29,2.05,0.2,2.0597329924,2.36,0.27,2.375394704,0.29,0,0.29,2.07,0.27,2.0875344309
2019-08-19 23:00:00,2.1995,0.26,2.2148138184,0.2695,0,0.2695,1.9300000000000002,0.26,1.9474342094,2.2295,0.27,2.2457894492,0.2695,0,0.2695,1.96,0.27,1.9785095400000001
2019-08-19 23:30:00,2.0875,0.27,2.104888655,0.28750000000000003,0,0.28750000000000003,1.8,0.27,1.8201373575000002,2.1175,0.28,2.1359321735,0.28750000000000003,0,0.28750000000000003,1.83,0.28,1.8512968428
2019-08-20 00:00:00,2.026,0.29,2.0466499456,0.316,0,0.316,1.71,0.29,1.7344163283,2.036,0.31,2.0594649791,0.316,0,0.316,1.72,0.31,1.7477127911
2019-08-21 00:30:00,1.953,0.26,1.9702306971999999,0.083,0,0.083,1.87,0.26,1.8879883473999999,1.9729999999999999,0.28,1.9927691788000002,0.083,0,0.083,1.8900000000000001,0.28,1.9106281690000002
2019-08-21 01:00:00,1.9180000000000001,0.28,1.9383302092,0.078,0,0.078,1.8399999999999999,0.28,1.8611824199,1.948,0.30000000000000004,1.9709652458,0.078,0,0.078,1.87,0.30000000000000004,1.8939112968
2019-08-21 01:30:00,1.924,0.27,1.942852542,0.074,0,0.074,1.85,0.27,1.8695988875,1.9540000000000002,0.28,1.9739594727,0.074,0,0.074,1.88,0.28,1.9007366992999999
2019-08-21 02:00:00,1.8820000000000001,0.27,1.9012690499,0.082,0,0.082,1.8,0.27,1.8201373575000002,1.9020000000000001,0.28,1.9224994148,0.082,0,0.082,1.82,0.28,1.8414125013
2019-08-21 02:30:00,1.8625,0.27,1.8819687165,0.07250000000000001,0,0.07250000000000001,1.79,0.27,1.8102486017000001,1.8825,0.32,1.9095041896,0.07250000000000001,0,0.07250000000000001,1.81,0.32,1.8380696396
2019-08-21 03:00:00,1.8375,0.31,1.8634661923,0.0475,0,0.0475,1.79,0.31,1.8166452598,1.8575,0.32,1.8848623955,0.0475,0,0.0475,1.81,0.32,1.8380696396
2019-08-21 03:30:00,1.8585,0.28,1.8794739291,0.0485,0,0.0485,1.81,0.28,1.8315294155,1.8785,0.30000000000000004,1.9023044578000001,0.0485,0,0.0485,1.83,0.30000000000000004,1.8544271353
2019-08-21 04:00:00,1.842,0.30000000000000004,1.8662700769,0.042,0,0.042,1.8,0.30000000000000004,1.8248287590999999,1.862,0.31,1.8876292009000002,0.042,0,0.042,1.82,0.31,1.8462123388
2019-08-21 04:30:00,1.8725,0.28,1.8933188453,0.0625,0,0.0625,1.81,0.28,1.8315294155,1.8925,0.30000000000000004,1.916130541,0.0625,0,0.0625,1.83,0.30000000000000004,1.8544271353
2019-08-21 05:00:00,1.888,0.27,1.9072084312,0.098,0,0.098,1.79,0.27,1.8102486017000001,1.908,0.28,1.9284356354,0.098,0,0.098,1.81,0.28,1.8315294155
2019-08-21 05:30:00,1.8599999999999999,0.28,1.8809572031,0.1,0,0.1,1.76,0.28,1.7821335528,1.8900000000000001,0.30000000000000004,1.9136614121000002,0.1,0,0.1,1.79,0.30000000000000004,1.8149655644
2019-08-21 06:00:00,1.931,0.27,1.9497848599,0.101,0,0.101,1.83,0.27,1.8498108011,1.951,0.28,1.9709898528,0.101,0,0.101,1.85,0.28,1.8710692130000002
2019-08-21 06:30:00,2.0095,0.18,2.0175456005,0.0995,0,0.0995,1.9100000000000001,0.18,1.9184629264000002,2.0295,0.33,2.0561542379,0.0995,0,0.0995,1.9300000000000002,0.33,1.958009193
2019-08-21 07:00:00,2.1325,0.14,2.1370906041,0.10250000000000001,0,0.10250000000000001,2.03,0.14,2.0348218595,2.1525,0.28,2.1706349877,0.10250000000000001,0,0.10250000000000001,2.05,0.28,2.0690335908
2019-08-21 07:30:00,2.297,0.0,2.297,0.097,0,0.097,2.2,0.0,2.2,2.317,0.0,2.317,0.097,0,0.097,2.22,0.0,2.22
2019-08-21 08:00:00,2.363,0.0,2.363,0.10300000000000001,0,0.10300000000000001,2.26,0.0,2.26,2.393,0.25,2.4060234828000002,0.10300000000000001,0,0.10300000000000001,2.29,0.25,2.3036058691
2019-08-21 08:30:00,2.2915,0.0,2.2915,0.1115,0,0.1115,2.18,0.0,2.18,2.3215,0.25,2.334922322,0.1115,0,0.1115,2.21,0.25,2.2240953217
2019-08-21 09:00:00,2.277,0.0,2.277,0.147,0,0.147,2.13,0.0,2.13,2.307,0.25,2.3205061948,0.147,0,0.147,2.16,0.25,2.1744194628
2019-08-21 09:30:00,2.2755,0.0,2.2755,0.35550000000000004,0,0.35550000000000004,1.92,0.0,1.92,2.3055,0.0,2.3055,0.35550000000000004,0,0.35550000000000004,1.9500000000000002,0.0,1.9500000000000002
2019-08-21 10:00:00,2.2355,0.0,2.2355,0.4455,0,0.4455,1.79,0.0,1.79,2.2555,0.0,2.2555,0.4455,0,0.4455,1.81,0.0,1.81
2019-08-21 10:30:00,2.241,0.0,2.241,0.481,0,0.481,1.76,0.0,1.76,2.271,0.0,2.271,0.481,0,0.481,1.79,0.0,1.79
2019-08-21 11:00:00,2.0825,0.0,2.0825,0.5125000000000001,0,0.5125000000000001,1.57,0.0,1.57,2.1025,0.0,2.1025,0.5125000000000001,0,0.5125000000000001,1.5899999999999999,0.0,1.5899999999999999
2019-08-21 11:30:00,2.1775,0.0,2.1775,0.3675,0,0.3675,1.81,0.0,1.81,2.1975,0.0,2.1975,0.3675,0,0.3675,1.83,0.0,1.83
2019-08-21 12:00:00,2.157,0.0,2.157,0.327,0,0.327,1.83,0.0,1.83,2.187,0.0,2.187,0.327,0,0.327,1.8599999999999999,0.0,1.8599999999999999
2019-08-21 12:30:00,2.204,0.0,2.204,0.424,0,0.424,1.78,0.0,1.78,2.224,0.0,2.224,0.424,0,0.424,1.8,0.0,1.8
2019-08-21 13:00:00,2.3890000000000002,0.0,2.3890000000000002,0.159,0,0.159,2.23,0.0,2.23,2.419,0.0,2.419,0.159,0,0.159,2.26,0.0,2.26
2019-08-21 13:30:00,2.098,0.0,2.098,0.368,0,0.368,1.73,0.0,1.73,2.118,0.0,2.118,0.368,0,0.368,1.75,0.0,1.75
2019-08-21 14:00:00,1.959,0.0,1.959,0.559,0,0.559,1.4,0.0,1.4,1.979,0.0,1.979,0.559,0,0.559,1.42,0.0,1.42
2019-08-21 14:30:00,2.0225,0.0,2.0225,0.5725,0,0.5725,1.45,0.0,1.45,2.0425,0.0,2.0425,0.5725,0,0.5725,1.47,0.0,1.47
2019-08-21 15:00:00,2.0065,0.0,2.0065,0.5065000000000001,0,0.5065000000000001,1.5,0.0,1.5,2.0265,0.0,2.0265,0.5065000000000001,0,0.5065000000000001,1.52,0.0,1.52
2019-08-21 15:30:00,1.9825,0.0,1.9825,0.4525,0,0.4525,1.53,0.0,1.53,2.0025,0.0,2.0025,0.4525,0,0.4525,1.55,0.0,1.55
2019-08-21 16:00:00,2.0565,0.0,2.0565,0.4965,0,0.4965,1.56,0.0,1.56,2.0765,0.0,2.0765,0.4965,0,0.4965,1.58,0.0,1.58
2019-08-21 16:30:00,2.1635,0.0,2.1635,0.47350000000000003,0,0.47350000000000003,1.69,0.0,1.69,2.1835,0.0,2.1835,0.47350000000000003,0,0.47350000000000003,1.71,0.0,1.71
2019-08-21 17:00:00,2.202,0.0,2.202,0.522,0,0.522,1.6800000000000002,0.0,1.6800000000000002,2.222,0.0,2.222,0.522,0,0.522,1.7000000000000002,0.0,1.7000000000000002
2019-08-21 17:30:00,2.3985,0.0,2.3985,0.34850000000000003,0,0.34850000000000003,2.05,0.0,2.05,2.4185,0.0,2.4185,0.34850000000000003,0,0.34850000000000003,2.07,0.0,2.07
2019-08-21 18:00:00,2.4715,0.0,2.4715,0.28150000000000003,0,0.28150000000000003,2.19,0.0,2.19,2.5015,0.0,2.5015,0.28150000000000003,0,0.28150000000000003,2.22,0.0,2.22
2019-08-21 18:30:00,2.473,-0.5,2.523039635,0.213,0,0.213,2.26,-0.5,2.3146490015,2.493,0.58,2.5595798483000003,0.213,0,0.213,2.2800000000000002,0.58,2.3526155657
2019-08-21 19:00:00,2.5695,0.0,2.5695,0.1995,0,0.1995,2.37,0.0,2.37,2.5995,0.0,2.5995,0.1995,0,0.1995,2.4,0.0,2.4
2019-08-21 19:30:00,2.535,0.0,2.535,0.135,0,0.135,2.4,0.0,2.4,2.565,0.0,2.565,0.135,0,0.135,2.43,0.0,2.43
2019-08-21 20:00:00,2.5365,0.0,2.5365,0.08650000000000001,0,0.08650000000000001,2.45,0.0,2.45,2.5665,0.0,2.5665,0.08650000000000001,0,0.08650000000000001,2.48,0.0,2.48
2019-08-21 20:30:00,2.5205,0.0,2.5205,0.0405,0,0.0405,2.48,0.0,2.48,2.5505,0.25,2.5627232098,0.0405,0,0.0405,2.51,0.25,2.5224194734000003
2019-08-21 21:00:00,2.553,0.25,2.5652112973,0.093,0,0.093,2.46,0.25,2.472670621,2.593,0.25,2.6050238003,0.093,0,0.093,2.5,0.25,2.5124689053
2019-08-21 21:30:00,2.5404999999999998,0.25,2.5527710924,0.1105,0,0.1105,2.43,0.25,2.4428262321,2.5705,0.26,2.5836157319,0.1105,0,0.1105,2.46,0.26,2.4737016797
2019-08-21 22:00:00,2.4245,0.25,2.4373551752,0.1345,0,0.1345,2.29,0.25,2.3036058691,2.4545,0.26,2.4682322115,0.1345,0,0.1345,2.32,0.26,2.334523506
2019-08-21 22:30:00,2.298,0.21,2.3075753509,0.148,0,0.148,2.15,0.21,2.1602314691,2.318,0.31,2.33863721,0.148,0,0.148,2.17,0.31,2.1920310217
2019-08-21 23:00:00,2.156,0.30000000000000004,2.1767719219,0.226,0,0.226,1.9300000000000002,0.30000000000000004,1.9531768993,2.176,0.32,2.1994035555,0.226,0,0.226,1.9500000000000002,0.32,1.9760819821000002
2019-08-21 23:30:00,2.094,0.27,2.1113351226,0.274,0,0.274,1.82,0.27,1.8399184765,2.124,0.29,2.1437061366,0.274,0,0.274,1.85,0.29,1.8725917868000002
2019-08-22 00:00:00,2.0345,0.18,2.0424471229,0.2745,0,0.2745,1.76,0.18,1.7691806013,2.0445,0.38,2.0795144265,0.2745,0,0.2745,1.77,0.38,1.8103314614000001
2019-08-22 00:30:00,2.017,-0.29,2.0377411514,0.257,0,0.257,1.76,-0.29,1.7837320427,1.967,0.76,2.1087173827,0.257,0,0.257,1.71,0.76,1.8712829823
2019-08-22 01:00:00,1.9635,-0.29,1.9848003048,0.2735,0,0.2735,1.69,-0.29,1.7147011401,1.9035000000000002,0.76,2.0496127073,0.2735,0,0.2735,1.63,0.76,1.7984715733
2019-08-22 01:30:00,1.972,-0.30000000000000004,1.9946889482,0.28200000000000003,0,0.28200000000000003,1.69,-0.30000000000000004,1.7164206944,1.9220000000000002,0.76,2.0668052642,0.28200000000000003,0,0.28200000000000003,1.6400000000000001,0.76,1.8075397644
2019-08-22 02:00:00,1.9035000000000002,-0.05,1.9041565718000002,0.2735,0,0.2735,1.63,-0.05,1.6307666909,1.8935,0.55,1.9717612051,0.2735,0,0.2735,1.62,0.55,1.7108185176
2019-08-22 02:30:00,1.8605,0.25,1.8772214174,0.3005,0,0.3005,1.56,0.25,1.5799050604,1.8805,0.26,1.8983888564,0.3005,0,0.3005,1.58,0.26,1.6012495120999999
2019-08-22 03:00:00,1.8094999999999999,0.27,1.8295327956,0.2695,0,0.2695,1.54,0.27,1.5634896866,1.8295,0.28,1.8508025961999999,0.2695,0,0.2695,1.56,0.28,1.5849290205000002
2019-08-22 03:30:00,1.847,0.27,1.8666303866,0.297,0,0.297,1.55,0.27,1.5733403955,1.857,0.28,1.8779906816,0.297,0,0.297,1.56,0.28,1.5849290205000002
2019-08-22 04:00:00,1.81,0.28,1.8315294155,0.23,0,0.23,1.58,0.28,1.6046183347,1.82,0.29,1.8429595763000002,0.23,0,0.23,1.5899999999999999,0.29,1.6162301816
2019-08-22 04:30:00,1.8255,0.27,1.8453591114,0.23550000000000001,0,0.23550000000000001,1.5899999999999999,0.27,1.6127616067,1.8355000000000001,0.28,1.8567337584999999,0.23550000000000001,0,0.23550000000000001,1.6,0.28,1.6243152403
2019-08-22 05:00:00,1.8485,0.26,1.8666955429,0.23850000000000002,0,0.23850000000000002,1.6099999999999999,0.26,1.6308586695,1.8685,0.27,1.8879068436000002,0.23850000000000002,0,0.23850000000000002,1.63,0.27,1.6522106402999999
2019-08-22 05:30:00,1.8475000000000001,0.28,1.8685974018,0.23750000000000002,0,0.23750000000000002,1.6099999999999999,0.28,1.6341664542,1.8675000000000002,0.30000000000000004,1.8914429016,0.23750000000000002,0,0.23750000000000002,1.63,0.30000000000000004,1.6573774464
2019-08-22 06:00:00,1.8975,0.28,1.9180475098,0.2575,0,0.2575,1.6400000000000001,0.28,1.6637307474,1.9175,0.30000000000000004,1.9408261772,0.2575,0,0.2575,1.6600000000000001,0.30000000000000004,1.6868906307
2019-08-22 06:30:00,1.9689999999999999,0.26,1.9860918911,0.279,0,0.279,1.69,0.26,1.7098830369,1.9889999999999999,0.26,2.005921484,0.279,0,0.279,1.71,0.26,1.7296531444
2019-08-22 07:00:00,2.1115,0.26,2.1274473554,0.2615,0,0.2615,1.85,0.26,1.8681809334000001,2.1315,0.26,2.1472988264,0.2615,0,0.2615,1.87,0.26,1.8879883473999999
2019-08-22 07:30:00,2.208,0.0,2.208,0.248,0,0.248,1.96,0.0,1.96,2.228,0.25,2.2419821587,0.248,0,0.248,1.98,0.25,1.9957204213000002
2019-08-22 08:00:00,2.318,0.0,2.318,0.258,0,0.258,2.06,0.0,2.06,2.338,0.25,2.3513281353,0.258,0,0.258,2.08,0.25,2.0949701669
2019-08-22 08:30:00,2.3355,0.0,2.3355,0.2155,0,0.2155,2.12,0.0,2.12,2.3755,0.25,2.3886189001,0.2155,0,0.2155,2.16,0.25,2.1744194628
2019-08-22 09:00:00,2.3955,-0.42,2.4320403471,0.14550000000000002,0,0.14550000000000002,2.25,-0.42,2.2888643472,2.4155,0.68,2.5093904140000003,0.14550000000000002,0,0.14550000000000002,2.27,0.68,2.3696624232
2019-08-22 09:30:00,2.306,0.0,2.306,0.166,0,0.166,2.14,0.0,2.14,2.326,0.0,2.326,0.166,0,0.166,2.16,0.0,2.16
2019-08-22 10:00:00,2.2995,0.0,2.2995,0.2295,0,0.2295,2.07,0.0,2.07,2.3195,0.0,2.3195,0.2295,0,0.2295,2.09,0.0,2.09
2019-08-22 10:30:00,2.29,0.0,2.29,0.34,0,0.34,1.9500000000000002,0.0,1.9500000000000002,2.32,0.0,2.32,0.34,0,0.34,1.98,0.0,1.98
2019-08-22 11:00:00,2.2135,0.0,2.2135,0.3135,0,0.3135,1.9,0.0,1.9,2.2435,0.0,2.2435,0.3135,0,0.3135,1.9300000000000002,0.0,1.9300000000000002
2019-08-22 11:30:00,2.2605,0.0,2.2605,0.2305,0,0.2305,2.03,0.0,2.03,2.3005,0.0,2.3005,0.2305,0,0.2305,2.07,0.0,2.07
2019-08-22 12:00:00,2.208,0.0,2.208,0.338,0,0.338,1.87,0.0,1.87,2.238,0.0,2.238,0.338,0,0.338,1.9,0.0,1.9
2019-08-22 12:30:00,2.1075,0.0,2.1075,0.3375,0,0.3375,1.77,0.0,1.77,2.1275,0.0,2.1275,0.3375,0,0.3375,1.79,0.0,1.79
2019-08-22 13:00:00,2.1015,-0.53,2.1673029899,0.5315,0,0.5315,1.57,-0.53,1.6570455636,2.1215,0.53,2.1867012256000002,0.5315,0,0.5315,1.5899999999999999,0.53,1.6760071599000002
2019-08-22 13:30:00,1.9645000000000001,0.0,1.9645000000000001,0.6045,0,0.6045,1.3599999999999999,0.0,1.3599999999999999,1.9845000000000002,0.0,1.9845000000000002,0.6045,0,0.6045,1.38,0.0,1.38
2019-08-22 14:00:00,1.967,0.0,1.967,0.797,0,0.797,1.17,0.0,1.17,1.987,0.0,1.987,0.797,0,0.797,1.19,0.0,1.19
2019-08-22 14:30:00,1.9485000000000001,0.0,1.9485000000000001,0.7885000000000001,0,0.7885000000000001,1.16,0.0,1.16,1.9585,0.0,1.9585,0.7885000000000001,0,0.7885000000000001,1.17,0.0,1.17
2019-08-22 15:00:00,1.9155000000000002,0.0,1.9155000000000002,0.8055,0,0.8055,1.11,0.0,1.11,1.9355,0.0,1.9355,0.8055,0,0.8055,1.13,0.0,1.13
2019-08-22 15:30:00,1.929,0.0,1.929,0.739,0,0.739,1.19,0.0,1.19,1.939,0.0,1.939,0.739,0,0.739,1.2,0.0,1.2
2019-08-22 16:00:00,2.027,0.0,2.027,0.637,0,0.637,1.3900000000000001,0.0,1.3900000000000001,2.047,0.0,2.047,0.637,0,0.637,1.4100000000000001,0.0,1.4100000000000001
2019-08-22 16:30:00,2.088,0.0,2.088,0.528,0,0.528,1.56,0.0,1.56,2.108,0.0,2.108,0.528,0,0.528,1.58,0.0,1.58
2019-08-22 17:00:00,2.162,0.0,2.162,0.422,0,0.422,1.74,0.0,1.74,2.182,0.0,2.182,0.422,0,0.422,1.76,0.0,1.76
2019-08-22 17:30:00,2.259,-0.48,2.3094330472999998,0.369,0,0.369,1.8900000000000001,-0.48,1.9500000000000002,2.279,0.59,2.354132749,0.369,0,0.369,1.9100000000000001,0.59,1.9990497743
2019-08-22 18:00:00,2.408,0.0,2.408,0.398,0,0.398,2.01,0.0,2.01,2.438,0.0,2.438,0.398,0,0.398,2.04,0.0,2.04
2019-08-22 18:30:00,2.5655,0.0,2.5655,0.24550000000000002,0,0.24550000000000002,2.32,0.0,2.32,2.5855,0.0,2.5855,0.24550000000000002,0,0.24550000000000002,2.34,0.0,2.34
2019-08-22 19:00:00,2.601,-0.51,2.6505284379000003,0.111,0,0.111,2.49,-0.51,2.5416923496,2.6310000000000002,0.6000000000000001,2.6985479429,0.111,0,0.111,2.52,0.6000000000000001,2.5904439774
2019-08-22 19:30:00,2.5795,0.0,2.5795,0.059500000000000004,0,0.059500000000000004,2.52,0.0,2.52,2.6095,0.0,2.6095,0.059500000000000004,0,0.059500000000000004,2.55,0.0,2.55
2019-08-22 20:00:00,2.5025,0.0,2.5025,0.022500000000000003,0,0.022500000000000003,2.48,0.0,2.48,2.5425,0.25,2.5547614859000003,0.022500000000000003,0,0.022500000000000003,2.52,0.25,2.532370431
2019-08-22 20:30:00,2.4895,0.26,2.5030402014,0.0195,0,0.0195,2.47,0.26,2.4836465127,2.5295,0.25,2.5418241973,0.0195,0,0.0195,2.51,0.25,2.5224194734000003
2019-08-22 21:00:00,2.5140000000000002,0.0,2.5140000000000002,0.024,0,0.024,2.49,0.0,2.49,2.544,0.0,2.544,0.024,0,0.024,2.52,0.0,2.52
2019-08-22 21:30:00,2.5275,0.0,2.5275,0.0175,0,0.0175,2.51,0.0,2.51,2.5575,0.25,2.5696899132,0.0175,0,0.0175,2.54,0.25,2.5522734962999998
2019-08-22 22:00:00,2.449,0.27,2.4638386717,0.009000000000000001,0,0.009000000000000001,2.44,0.27,2.454893073,2.469,0.28,2.4848261509,0.009000000000000001,0,0.009000000000000001,2.46,0.28,2.4758836806
2019-08-22 22:30:00,2.3535,0.27,2.3689369451,0.0135,0,0.0135,2.34,0.27,2.3555254191,2.3835,0.27,2.39874389,0.0135,0,0.0135,2.37,0.27,2.3853301658
2019-08-22 23:00:00,2.1785,0.25,2.1927978133,0.0085,0,0.0085,2.17,0.25,2.1843534513,2.2085,0.26,2.2237518409,0.0085,0,0.0085,2.2,0.26,2.215310362
2019-08-22 23:30:00,2.143,0.19,2.1514062843,0.003,0,0.003,2.14,0.19,2.1484180226,2.163,0.33,2.1880285647,0.003,0,0.003,2.16,0.33,2.1850629282
2019-08-23 00:00:00,2.0505,0.18,2.0583853502,0.0005,0,0.0005,2.05,0.18,2.0578872661,2.0705,0.31,2.0935783362000002,0.0005,0,0.0005,2.07,0.31,2.0930838493
2019-08-23 00:30:00,1.98,0.26,1.9969977466,0.0,0,0.0,1.98,0.26,1.9969977466,2.0,0.26,2.0168291946,0.0,0,0.0,2.0,0.26,2.0168291946
2019-08-23 01:00:00,1.94,0.26,1.9573451407,0.0,0,0.0,1.94,0.26,1.9573451407,1.96,0.26,1.9771696943000001,0.0,0,0.0,1.96,0.26,1.9771696943000001
2019-08-23 01:30:00,1.92,0.25,1.9362076335,0.0,0,0.0,1.92,0.25,1.9362076335,1.94,0.26,1.9573451407,0.0,0,0.0,1.94,0.26,1.9573451407
2019-08-23 02:00:00,1.9,0.25,1.9163767897000001,0.0,0,0.0,1.9,0.25,1.9163767897000001,1.9300000000000002,0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,0.26,1.9474342094
2019-08-23 02:30:00,1.8900000000000001,0.25,1.9064626931,0.0,0,0.0,1.8900000000000001,0.25,1.9064626931,1.9100000000000001,0.25,1.9262917744,0.0,0,0.0,1.9100000000000001,0.25,1.9262917744
2019-08-23 03:00:00,1.85,0.25,1.8668154703000002,0.0,0,0.0,1.85,0.25,1.8668154703000002,1.8599999999999999,0.26,1.8780841302,0.0,0,0.0,1.8599999999999999,0.26,1.8780841302
2019-08-23 03:30:00,1.87,0.24,1.885338166,0.0,0,0.0,1.87,0.24,1.885338166,1.8900000000000001,0.25,1.9064626931,0.0,0,0.0,1.8900000000000001,0.25,1.9064626931
2019-08-23 04:00:00,1.85,0.26,1.8681809334000001,0.0,0,0.0,1.85,0.26,1.8681809334000001,1.8599999999999999,0.27,1.8794946129,0.0,0,0.0,1.8599999999999999,0.27,1.8794946129
2019-08-23 04:30:00,1.8685,0.25,1.8851504582,0.0085,0,0.0085,1.8599999999999999,0.25,1.8767258724,1.8885,0.25,1.904975656,0.0085,0,0.0085,1.88,0.25,1.8965494984
2019-08-23 05:00:00,1.8605,0.25,1.8772214174,0.0205,0,0.0205,1.8399999999999999,0.25,1.8569060289000001,1.8905,0.25,1.9069583766,0.0205,0,0.0205,1.87,0.25,1.88663722
2019-08-23 05:30:00,1.853,0.26,1.8711517843,0.013000000000000001,0,0.013000000000000001,1.8399999999999999,0.26,1.8582787735,1.883,0.26,1.9008653293000002,0.013000000000000001,0,0.013000000000000001,1.87,0.26,1.8879883473999999
2019-08-23 06:00:00,1.8900000000000001,0.27,1.9091883092000002,0.01,0,0.01,1.88,0.27,1.8992893408,1.9100000000000001,0.28,1.9304144633,0.01,0,0.01,1.9,0.28,1.9205207627
2019-08-23 06:30:00,1.994,0.27,2.0121968095,0.024,0,0.024,1.97,0.27,1.9884164554,2.014,0.28,2.0333706008,0.024,0,0.024,1.99,0.28,2.0096019506
2019-08-23 07:00:00,2.0865,0.0,2.0865,0.0165,0,0.0165,2.07,0.0,2.07,2.1165,0.25,2.1312137973,0.0165,0,0.0165,2.1,0.25,2.1148285983
2019-08-23 07:30:00,2.237,0.25,2.2509262538,0.057,0,0.057,2.18,0.25,2.1942880394,2.267,0.25,2.2807430807,0.057,0,0.057,2.21,0.25,2.2240953217
2019-08-23 08:00:00,2.2605,-0.37,2.290580767,0.1905,0,0.1905,2.07,-0.37,2.1028076469,2.2805,0.72,2.3914598575,0.1905,0,0.1905,2.09,0.72,2.2105429197
2019-08-23 08:30:00,2.3325,0.0,2.3325,0.3025,0,0.3025,2.03,0.0,2.03,2.3625,0.0,2.3625,0.3025,0,0.3025,2.06,0.0,2.06
2019-08-23 09:00:00,2.2875,0.0,2.2875,0.3875,0,0.3875,1.9,0.0,1.9,2.3075,0.0,2.3075,0.3875,0,0.3875,1.92,0.0,1.92
2019-08-23 09:30:00,2.2655,0.0,2.2655,0.47550000000000003,0,0.47550000000000003,1.79,0.0,1.79,2.2855,0.0,2.2855,0.47550000000000003,0,0.47550000000000003,1.81,0.0,1.81
2019-08-23 10:00:00,2.1675,0.0,2.1675,0.7375,0,0.7375,1.43,0.0,1.43,2.1875,0.0,2.1875,0.7375,0,0.7375,1.45,0.0,1.45
2019-08-23 10:30:00,2.096,0.0,2.096,0.666,0,0.666,1.43,0.0,1.43,2.106,0.0,2.106,0.666,0,0.666,1.44,0.0,1.44
2019-08-23 11:00:00,1.9475,0.0,1.9475,0.6575000000000001,0,0.6575000000000001,1.29,0.0,1.29,1.9575,0.0,1.9575,0.6575000000000001,0,0.6575000000000001,1.3,0.0,1.3
2019-08-23 11:30:00,1.9095,0.0,1.9095,0.7395,0,0.7395,1.17,0.0,1.17,1.9195000000000002,0.0,1.9195000000000002,0.7395,0,0.7395,1.18,0.0,1.18
2019-08-23 12:00:00,2.119,0.0,2.119,0.449,0,0.449,1.67,0.0,1.67,2.1390000000000002,0.0,2.1390000000000002,0.449,0,0.449,1.69,0.0,1.69
2019-08-23 12:30:00,1.976,-0.25,1.9917519926,0.746,0,0.746,1.23,-0.25,1.2551493935,1.996,-0.25,2.0115953868,0.746,0,0.746,1.25,-0.25,1.2747548784
2019-08-23 13:00:00,1.9205,0.0,1.9205,0.8805000000000001,0,0.8805000000000001,1.04,0.0,1.04,1.9304999999999999,0.0,1.9304999999999999,0.8805000000000001,0,0.8805000000000001,1.05,0.0,1.05
2019-08-23 13:30:00,1.8845,0.0,1.8845,0.9145000000000001,0,0.9145000000000001,0.97,0.0,0.97,1.8945,0.0,1.8945,0.9145000000000001,0,0.9145000000000001,0.98,0.0,0.98
2019-08-23 14:00:00,1.8155000000000001,0.0,1.8155000000000001,0.9455,0,0.9455,0.87,0.0,0.87,1.8255,0.0,1.8255,0.9455,0,0.9455,0.88,0.0,0.88
2019-08-23 14:30:00,1.8085,-0.55,1.8902836427,0.9485,0,0.9485,0.86,-0.55,1.0208329932,1.8085,0.52,1.8817736979,0.9485,0,0.9485,0.86,0.52,1.0049875621
2019-08-23 15:00:00,1.8065,0.0,1.8065,0.9065000000000001,0,0.9065000000000001,0.9,0.0,0.9,1.8165,0.0,1.8165,0.9065000000000001,0,0.9065000000000001,0.91,0.0,0.91
2019-08-23 15:30:00,1.8305,0.0,1.8305,0.9405,0,0.9405,0.89,0.0,0.89,1.8405,0.0,1.8405,0.9405,0,0.9405,0.9,0.0,0.9
2019-08-23 16:00:00,1.884,0.0,1.884,0.894,0,0.894,0.99,0.0,0.99,1.8940000000000001,0.0,1.8940000000000001,0.894,0,0.894,1.0,0.0,1.0
2019-08-23 16:30:00,1.9845000000000002,-0.25,2.0001850539,0.8845000000000001,0,0.8845000000000001,1.1,-0.25,1.1280514173,1.9945,-0.25,2.0101070245,0.8845000000000001,0,0.8845000000000001,1.11,-0.25,1.1378049042
2019-08-23 17:00:00,2.0805,-0.26,2.0966831544,0.8305,0,0.8305,1.25,-0.26,1.2767536959,2.0905,-0.25,2.1053955092,0.8305,0,0.8305,1.26,-0.25,1.2845621822
2019-08-23 17:30:00,2.1705,0.0,2.1705,0.7705000000000001,0,0.7705000000000001,1.4,0.0,1.4,2.1905,0.0,2.1905,0.7705000000000001,0,0.7705000000000001,1.42,0.0,1.42
2019-08-23 18:00:00,2.3145,0.0,2.3145,0.6545000000000001,0,0.6545000000000001,1.6600000000000001,0.0,1.6600000000000001,2.3345000000000002,0.0,2.3345000000000002,0.6545000000000001,0,0.6545000000000001,1.6800000000000002,0.0,1.6800000000000002
2019-08-23 18:30:00,2.3485,-0.52,2.4053798557,0.5485,0,0.5485,1.8,-0.52,1.8736061486,2.3685,0.62,2.4483039538,0.5485,0,0.5485,1.82,0.62,1.9227064258
2019-08-23 19:00:00,2.485,0.0,2.485,0.47500000000000003,0,0.47500000000000003,2.01,0.0,2.01,2.505,0.0,2.505,0.47500000000000003,0,0.47500000000000003,2.03,0.0,2.03
2019-08-23 19:30:00,2.59,0.0,2.59,0.58,0,0.58,2.01,0.0,2.01,2.62,0.0,2.62,0.58,0,0.58,2.04,0.0,2.04
2019-08-23 20:00:00,2.5635,0.0,2.5635,0.6035,0,0.6035,1.96,0.0,1.96,2.5935,0.0,2.5935,0.6035,0,0.6035,1.99,0.0,1.99
2019-08-23 20:30:00,2.5775,0.0,2.5775,0.5975,0,0.5975,1.98,0.0,1.98,2.6075,0.0,2.6075,0.5975,0,0.5975,2.01,0.0,2.01
2019-08-23 21:00:00,2.5620000000000003,0.0,2.5620000000000003,0.5720000000000001,0,0.5720000000000001,1.99,0.0,1.99,2.582,0.0,2.582,0.5720000000000001,0,0.5720000000000001,2.01,0.0,2.01
2019-08-23 21:30:00,2.527,-0.54,2.5840528245,0.557,0,0.557,1.97,-0.54,2.0426698216,2.557,0.65,2.6383231417,0.557,0,0.557,2.0,0.65,2.1029740845
2019-08-23 22:00:00,2.378,0.0,2.378,0.628,0,0.628,1.75,0.0,1.75,2.408,0.0,2.408,0.628,0,0.628,1.78,0.0,1.78
2019-08-23 22:30:00,2.321,0.0,2.321,0.651,0,0.651,1.67,0.0,1.67,2.341,0.0,2.341,0.651,0,0.651,1.69,0.0,1.69
2019-08-23 23:00:00,2.2105,-0.32,2.233542086,0.6405000000000001,0,0.6405000000000001,1.57,-0.32,1.602279626,2.2005,0.58,2.2756538072,0.6405000000000001,0,0.6405000000000001,1.56,0.58,1.6643316977
2019-08-23 23:30:00,2.105,0.25,2.119793622,0.665,0,0.665,1.44,0.25,1.4615402834,2.115,0.25,2.1297241605,0.665,0,0.665,1.45,0.25,1.471393897
2019-08-24 00:00:00,2.0465,-0.46,2.0975610241,0.6665,0,0.6665,1.38,-0.46,1.4546477237,2.0565,0.67,2.1628897915,0.6665,0,0.6665,1.3900000000000001,0.67,1.5430489298999999
2019-08-24 00:30:00,1.9849999999999999,0.24,1.9994561761,0.635,0,0.635,1.35,0.24,1.3711673858,1.995,0.25,2.0106031433,0.635,0,0.635,1.3599999999999999,0.25,1.3827870407
2019-08-24 01:00:00,1.927,0.24,1.9418879988,0.617,0,0.617,1.31,0.24,1.3318032888,1.937,0.25,1.9530665631000002,0.617,0,0.617,1.32,0.25,1.3434656676
2019-08-24 01:30:00,1.9235000000000002,0.25,1.9396783883,0.6235,0,0.6235,1.3,0.25,1.3238202295,1.9235000000000002,0.26,1.940992594,0.6235,0,0.6235,1.3,0.26,1.3257450735
2019-08-24 02:00:00,1.887,0.25,1.9034886393,0.627,0,0.627,1.26,0.25,1.2845621822,1.897,0.26,1.9147347075,0.627,0,0.627,1.27,0.26,1.2963410045
2019-08-24 02:30:00,1.849,0.24,1.8645109278,0.629,0,0.629,1.22,0.24,1.2433824834,1.869,0.25,1.8856460431,0.629,0,0.629,1.24,0.25,1.2649505919
2019-08-24 03:00:00,1.845,0.24,1.8605442752,0.625,0,0.625,1.22,0.24,1.2433824834,1.865,0.25,1.8816814289,0.625,0,0.625,1.24,0.25,1.2649505919
2019-08-24 03:30:00,1.837,0.25,1.8539333861,0.607,0,0.607,1.23,0.25,1.2551493935,1.857,0.26,1.8751130633000002,0.607,0,0.607,1.25,0.26,1.2767536959
2019-08-24 04:00:00,1.8535,0.25,1.8702840025,0.5735,0,0.5735,1.28,0.25,1.3041855696,1.8635000000000002,0.26,1.881550491,0.5735,0,0.5735,1.29,0.26,1.3159407281
2019-08-24 04:30:00,1.8439999999999999,0.25,1.8608696892,0.5740000000000001,0,0.5740000000000001,1.27,0.25,1.2943724348,1.8639999999999999,0.25,1.8806902988,0.5740000000000001,0,0.5740000000000001,1.29,0.25,1.3140015220999999
2019-08-24 05:00:00,1.8519999999999999,0.25,1.8687974743,0.5720000000000001,0,0.5720000000000001,1.28,0.25,1.3041855696,1.862,0.25,1.8787080667,0.5720000000000001,0,0.5720000000000001,1.29,0.25,1.3140015220999999
2019-08-24 05:30:00,1.82,0.26,1.8384776311,0.58,0,0.58,1.24,0.26,1.2669648772,1.83,0.27,1.8498108011,0.58,0,0.58,1.25,0.27,1.2788275881
2019-08-24 06:00:00,1.8255,0.25,1.8425390769,0.5855,0,0.5855,1.24,0.25,1.2649505919,1.8455,0.26,1.8637248322,0.5855,0,0.5855,1.26,0.26,1.2865457629
2019-08-24 06:30:00,1.928,0.25,1.9441409414000002,0.588,0,0.588,1.34,0.25,1.3631214179,1.9380000000000002,0.26,1.9553628819000002,0.588,0,0.588,1.35,0.26,1.3748090777
2019-08-24 07:00:00,1.9975,0.25,2.0130837663,0.5975,0,0.5975,1.4,0.25,1.4221462652999999,2.0175,0.25,2.0329304587,0.5975,0,0.5975,1.42,0.25,1.4418391034
2019-08-24 07:30:00,2.063,0.0,2.063,0.623,0,0.623,1.44,0.0,1.44,2.073,0.0,2.073,0.623,0,0.623,1.45,0.0,1.45
2019-08-24 08:00:00,2.0785,0.0,2.0785,0.6185,0,0.6185,1.46,0.0,1.46,2.0985,0.0,2.0985,0.6185,0,0.6185,1.48,0.0,1.48
2019-08-24 08:30:00,2.0895,0.0,2.0895,0.6295000000000001,0,0.6295000000000001,1.46,0.0,1.46,2.0995,0.0,2.0995,0.6295000000000001,0,0.6295000000000001,1.47,0.0,1.47
2019-08-24 09:00:00,2.0425,0.0,2.0425,0.6925,0,0.6925,1.35,0.0,1.35,2.0625,0.0,2.0625,0.6925,0,0.6925,1.37,0.0,1.37
