Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-24 09:30:00,2.086,-0.47000000000000003,2.138292777,0.676,0,0.676,1.4100000000000001,-0.47000000000000003,1.4862705003,2.096,0.64,2.1915327969,0.676,0,0.676,1.42,0.64,1.5575621978
2019-08-24 10:00:00,2.0435,0.0,2.0435,0.7235,0,0.7235,1.32,0.0,1.32,2.0535,0.0,2.0535,0.7235,0,0.7235,1.33,0.0,1.33
2019-08-24 10:30:00,2.009,0.0,2.009,0.889,0,0.889,1.12,0.0,1.12,2.019,0.0,2.019,0.889,0,0.889,1.13,0.0,1.13
2019-08-24 11:00:00,1.9505,0.0,1.9505,1.0305,0,1.0305,0.92,0.0,0.92,1.9605000000000001,0.0,1.9605000000000001,1.0305,0,1.0305,0.93,0.0,0.93
2019-08-24 11:30:00,1.904,0.0,1.904,1.074,0,1.074,0.8300000000000001,0.0,0.8300000000000001,1.9140000000000001,0.0,1.9140000000000001,1.074,0,1.074,0.84,0.0,0.84
2019-08-24 12:00:00,1.8765,0.0,1.8765,1.1365,0,1.1365,0.74,0.0,0.74,1.8865,0.0,1.8865,1.1365,0,1.1365,0.75,0.0,0.75
2019-08-24 12:30:00,1.81,0.0,1.81,1.13,0,1.13,0.68,0.0,0.68,1.82,0.0,1.82,1.13,0,1.13,0.6900000000000001,0.0,0.6900000000000001
2019-08-24 13:00:00,1.78,0.0,1.78,1.21,0,1.21,0.5700000000000001,0.0,0.5700000000000001,1.79,0.0,1.79,1.21,0,1.21,0.58,0.0,0.58
2019-08-24 13:30:00,1.768,0.0,1.768,1.278,0,1.278,0.49,0.0,0.49,1.778,0.0,1.778,1.278,0,1.278,0.5,0.0,0.5
2019-08-24 14:00:00,1.7930000000000001,0.0,1.7930000000000001,1.2730000000000001,0,1.2730000000000001,0.52,0.0,0.52,1.7930000000000001,0.0,1.7930000000000001,1.2730000000000001,0,1.2730000000000001,0.52,0.0,0.52
2019-08-24 14:30:00,1.7585000000000002,-0.25,1.7761819304,1.2585,0,1.2585,0.5,-0.25,0.5590169944,1.7685,-0.25,1.7860829348,1.2585,0,1.2585,0.51,-0.25,0.5679788728
2019-08-24 15:00:00,1.8050000000000002,0.0,1.8050000000000002,0.965,0,0.965,0.84,0.0,0.84,1.815,0.0,1.815,0.965,0,0.965,0.85,0.0,0.85
2019-08-24 15:30:00,1.7675,-0.61,1.8698011258,1.0775,0,1.0775,0.6900000000000001,-0.61,0.9209777413,1.7675,0.47000000000000003,1.8289221553,1.0775,0,1.0775,0.6900000000000001,0.47000000000000003,0.8348652586
2019-08-24 16:00:00,1.83,0.0,1.83,1.04,0,1.04,0.79,0.0,0.79,1.8399999999999999,0.0,1.8399999999999999,1.04,0,1.04,0.8,0.0,0.8
2019-08-24 16:30:00,1.9220000000000002,0.0,1.9220000000000002,0.9520000000000001,0,0.9520000000000001,0.97,0.0,0.97,1.9420000000000002,0.0,1.9420000000000002,0.9520000000000001,0,0.9520000000000001,0.99,0.0,0.99
2019-08-24 17:00:00,2.0275,0.0,2.0275,0.7775000000000001,0,0.7775000000000001,1.25,0.0,1.25,2.0375,0.0,2.0375,0.7775000000000001,0,0.7775000000000001,1.26,0.0,1.26
2019-08-24 17:30:00,2.2135,0.0,2.2135,0.5035000000000001,0,0.5035000000000001,1.71,0.0,1.71,2.2435,0.0,2.2435,0.5035000000000001,0,0.5035000000000001,1.74,0.0,1.74
2019-08-24 18:00:00,2.325,0.0,2.325,0.405,0,0.405,1.92,0.0,1.92,2.345,0.0,2.345,0.405,0,0.405,1.94,0.0,1.94
2019-08-24 18:30:00,2.302,0.0,2.302,0.252,0,0.252,2.05,0.0,2.05,2.322,0.0,2.322,0.252,0,0.252,2.07,0.0,2.07
2019-08-24 19:00:00,2.3325,-0.44,2.3736377672,0.10250000000000001,0,0.10250000000000001,2.23,-0.44,2.2729936208,2.3625,0.72,2.4697785832,0.10250000000000001,0,0.10250000000000001,2.26,0.72,2.3719190543
2019-08-24 19:30:00,2.4195,-0.45,2.4609917208,0.0695,0,0.0695,2.35,-0.45,2.3926972228,2.3795,0.72,2.4860451022,0.0695,0,0.0695,2.31,0.72,2.4196074062
2019-08-24 20:00:00,2.418,0.0,2.418,0.038,0,0.038,2.38,0.0,2.38,2.438,0.0,2.438,0.038,0,0.038,2.4,0.0,2.4
2019-08-24 20:30:00,2.4050000000000002,0.0,2.4050000000000002,0.015,0,0.015,2.39,0.0,2.39,2.435,0.0,2.435,0.015,0,0.015,2.42,0.0,2.42
2019-08-24 21:00:00,2.434,0.0,2.434,0.004,0,0.004,2.43,0.0,2.43,2.454,0.0,2.454,0.004,0,0.004,2.45,0.0,2.45
2019-08-24 21:30:00,2.41,0.0,2.41,0.0,0,0.0,2.41,0.0,2.41,2.44,0.0,2.44,0.0,0,0.0,2.44,0.0,2.44
2019-08-24 22:00:00,2.34,-0.1,2.3421357774000002,0.0,0,0.0,2.34,-0.1,2.3421357774000002,2.37,0.54,2.4307406279,0.0,0,0.0,2.37,0.54,2.4307406279
2019-08-24 22:30:00,2.2,0.26,2.215310362,0.0,0,0.0,2.2,0.26,2.215310362,2.22,0.27,2.2363586474,0.0,0,0.0,2.22,0.27,2.2363586474
2019-08-24 23:00:00,2.1,0.26,2.1160340262,0.0,0,0.0,2.1,0.26,2.1160340262,2.13,0.27,2.1470444802,0.0,0,0.0,2.13,0.27,2.1470444802
2019-08-24 23:30:00,2.03,0.27,2.0478769494,0.0,0,0.0,2.03,0.27,2.0478769494,2.06,0.28,2.0789420386,0.0,0,0.0,2.06,0.28,2.0789420386
2019-08-25 00:00:00,1.9625,0.26,1.9796480116000001,0.0025,0,0.0025,1.96,0.26,1.9771696943000001,1.9825,0.27,2.0008014019,0.0025,0,0.0025,1.98,0.27,1.998324298
2019-08-25 00:30:00,1.913,0.26,1.9305877343,0.003,0,0.003,1.9100000000000001,0.26,1.9276151068,1.943,0.27,1.9616699519,0.003,0,0.003,1.94,0.27,1.9586985475
2019-08-25 01:00:00,1.87,0.26,1.8879883473999999,0.0,0,0.0,1.87,0.26,1.8879883473999999,1.9,0.27,1.9190883252000002,0.0,0,0.0,1.9,0.27,1.9190883252000002
2019-08-25 01:30:00,1.8735,0.26,1.8914550615999999,0.0035,0,0.0035,1.87,0.26,1.8879883473999999,1.9035000000000002,0.27,1.9225535753,0.0035,0,0.0035,1.9,0.27,1.9190883252000002
2019-08-25 02:00:00,1.824,0.28,1.8453660883,0.004,0,0.004,1.82,0.28,1.8414125013,1.8439999999999999,0.29,1.8666644048,0.004,0,0.004,1.8399999999999999,0.29,1.8627130751
2019-08-25 02:30:00,1.8225,0.27,1.8423914486,0.0025,0,0.0025,1.82,0.27,1.8399184765,1.8425,0.28,1.8636540048999999,0.0025,0,0.0025,1.8399999999999999,0.28,1.8611824199
2019-08-25 03:00:00,1.79,0.27,1.8102486017000001,0.0,0,0.0,1.79,0.27,1.8102486017000001,1.81,0.29,1.8330848316,0.0,0,0.0,1.81,0.29,1.8330848316
2019-08-25 03:30:00,1.7905000000000002,0.27,1.8107430105,0.0005,0,0.0005,1.79,0.27,1.8102486017000001,1.8005,0.29,1.8237050885000001,0.0005,0,0.0005,1.8,0.29,1.8232114524
2019-08-25 04:00:00,1.8,0.25,1.8172781845000001,0.0,0,0.0,1.8,0.25,1.8172781845000001,1.82,0.26,1.8384776311,0.0,0,0.0,1.82,0.26,1.8384776311
2019-08-25 04:30:00,1.8,0.25,1.8172781845000001,0.0,0,0.0,1.8,0.25,1.8172781845000001,1.82,0.26,1.8384776311,0.0,0,0.0,1.82,0.26,1.8384776311
2019-08-25 05:00:00,1.7715,0.26,1.7904782182,0.0015,0,0.0015,1.77,0.26,1.7889941308,1.8115,0.26,1.8300634552,0.0015,0,0.0015,1.81,0.26,1.828578683
2019-08-25 05:30:00,1.7934999999999999,0.27,1.8137095275,0.0035,0,0.0035,1.79,0.27,1.8102486017000001,1.8135,0.27,1.8334890919,0.0035,0,0.0035,1.81,0.27,1.8300273222
2019-08-25 06:00:00,1.8290000000000002,0.26,1.8473876150000001,0.009000000000000001,0,0.009000000000000001,1.82,0.26,1.8384776311,1.849,0.25,1.8658244826,0.009000000000000001,0,0.009000000000000001,1.8399999999999999,0.25,1.8569060289000001
2019-08-25 06:30:00,1.8755000000000002,0.25,1.8920888589,0.0055000000000000005,0,0.0055000000000000005,1.87,0.25,1.88663722,1.8955000000000002,0.25,1.9119153355,0.0055000000000000005,0,0.0055000000000000005,1.8900000000000001,0.25,1.9064626931
2019-08-25 07:00:00,1.9180000000000001,0.25,1.9342243924,0.008,0,0.008,1.9100000000000001,0.25,1.9262917744,1.948,0.25,1.9639765783,0.008,0,0.008,1.94,0.25,1.9560419218
2019-08-25 07:30:00,1.9685000000000001,0.0,1.9685000000000001,0.0085,0,0.0085,1.96,0.0,1.96,1.9885000000000002,0.25,2.0041537491,0.0085,0,0.0085,1.98,0.25,1.9957204213000002
2019-08-25 08:00:00,1.9885000000000002,0.25,2.0041537491,0.0085,0,0.0085,1.98,0.25,1.9957204213000002,2.0085,0.25,2.0239990736,0.0085,0,0.0085,2.0,0.25,2.0155644371
2019-08-25 08:30:00,2.038,0.25,2.0532764061,0.018000000000000002,0,0.018000000000000002,2.02,0.25,2.0354115063,2.058,0.25,2.073129036,0.018000000000000002,0,0.018000000000000002,2.04,0.25,2.0552615405
2019-08-25 09:00:00,2.0565,0.0,2.0565,0.0965,0,0.0965,1.96,0.0,1.96,2.0865,0.0,2.0865,0.0965,0,0.0965,1.99,0.0,1.99
2019-08-25 09:30:00,2.082,0.0,2.082,0.212,0,0.212,1.87,0.0,1.87,2.092,0.0,2.092,0.212,0,0.212,1.88,0.0,1.88
2019-08-25 10:00:00,2.043,0.0,2.043,0.293,0,0.293,1.75,0.0,1.75,2.073,0.0,2.073,0.293,0,0.293,1.78,0.0,1.78
2019-08-25 10:30:00,2.1085,0.0,2.1085,0.3285,0,0.3285,1.78,0.0,1.78,2.1285,0.0,2.1285,0.3285,0,0.3285,1.8,0.0,1.8
2019-08-25 11:00:00,2.1075,0.0,2.1075,0.3175,0,0.3175,1.79,0.0,1.79,2.1275,0.0,2.1275,0.3175,0,0.3175,1.81,0.0,1.81
2019-08-25 11:30:00,2.068,0.0,2.068,0.20800000000000002,0,0.20800000000000002,1.8599999999999999,0.0,1.8599999999999999,2.088,0.0,2.088,0.20800000000000002,0,0.20800000000000002,1.88,0.0,1.88
2019-08-25 12:00:00,2.0135,0.0,2.0135,0.14350000000000002,0,0.14350000000000002,1.87,0.0,1.87,2.0335,0.0,2.0335,0.14350000000000002,0,0.14350000000000002,1.8900000000000001,0.0,1.8900000000000001
2019-08-25 12:30:00,1.983,0.0,1.983,0.303,0,0.303,1.6800000000000002,0.0,1.6800000000000002,2.003,0.0,2.003,0.303,0,0.303,1.7000000000000002,0.0,1.7000000000000002
2019-08-25 13:00:00,1.8665,0.0,1.8665,0.5165000000000001,0,0.5165000000000001,1.35,0.0,1.35,1.8865,0.0,1.8865,0.5165000000000001,0,0.5165000000000001,1.37,0.0,1.37
2019-08-25 13:30:00,1.839,0.0,1.839,0.599,0,0.599,1.24,0.0,1.24,1.849,0.0,1.849,0.599,0,0.599,1.25,0.0,1.25
2019-08-25 14:00:00,1.8365,0.0,1.8365,0.5665,0,0.5665,1.27,0.0,1.27,1.8565,0.0,1.8565,0.5665,0,0.5665,1.29,0.0,1.29
2019-08-25 14:30:00,1.945,0.0,1.945,0.555,0,0.555,1.3900000000000001,0.0,1.3900000000000001,1.955,0.0,1.955,0.555,0,0.555,1.4,0.0,1.4
2019-08-25 15:00:00,1.9215,0.0,1.9215,0.4515,0,0.4515,1.47,0.0,1.47,1.9415,0.0,1.9415,0.4515,0,0.4515,1.49,0.0,1.49
2019-08-25 15:30:00,1.955,0.0,1.955,0.335,0,0.335,1.62,0.0,1.62,1.975,0.0,1.975,0.335,0,0.335,1.6400000000000001,0.0,1.6400000000000001
2019-08-25 16:00:00,2.045,0.0,2.045,0.305,0,0.305,1.74,0.0,1.74,2.065,0.0,2.065,0.305,0,0.305,1.76,0.0,1.76
2019-08-25 16:30:00,2.068,0.0,2.068,0.438,0,0.438,1.63,0.0,1.63,2.078,0.0,2.078,0.438,0,0.438,1.6400000000000001,0.0,1.6400000000000001
2019-08-25 17:00:00,2.113,0.0,2.113,0.393,0,0.393,1.72,0.0,1.72,2.133,0.0,2.133,0.393,0,0.393,1.74,0.0,1.74
2019-08-25 17:30:00,2.1575,0.0,2.1575,0.23750000000000002,0,0.23750000000000002,1.92,0.0,1.92,2.1775,0.0,2.1775,0.23750000000000002,0,0.23750000000000002,1.94,0.0,1.94
2019-08-25 18:00:00,2.257,-0.49,2.309577667,0.20700000000000002,0,0.20700000000000002,2.05,-0.49,2.107747613,2.287,0.65,2.3775762869,0.20700000000000002,0,0.20700000000000002,2.08,0.65,2.1791970999
2019-08-25 18:30:00,2.3275,-0.47000000000000003,2.3744802063,0.0675,0,0.0675,2.26,-0.47000000000000003,2.3083543922,2.3375,0.67,2.4316262562,0.0675,0,0.0675,2.27,0.67,2.3668122021
2019-08-25 19:00:00,2.315,0.0,2.315,0.025,0,0.025,2.29,0.0,2.29,2.355,0.0,2.355,0.025,0,0.025,2.33,0.0,2.33
2019-08-25 19:30:00,2.4655,0.0,2.4655,0.0155,0,0.0155,2.45,0.0,2.45,2.4955,0.0,2.4955,0.0155,0,0.0155,2.48,0.0,2.48
2019-08-25 20:00:00,2.419,0.25,2.4318842489,0.009000000000000001,0,0.009000000000000001,2.41,0.25,2.422932108,2.449,0.26,2.4627628794,0.009000000000000001,0,0.009000000000000001,2.44,0.26,2.4538133588
2019-08-25 20:30:00,2.3985,0.25,2.4114937798,0.018500000000000003,0,0.018500000000000003,2.38,0.25,2.3930942313,2.4385,0.26,2.452321808,0.018500000000000003,0,0.018500000000000003,2.42,0.26,2.4339268683
2019-08-25 21:00:00,2.4565,0.25,2.4691885813,0.0165,0,0.0165,2.44,0.25,2.4527739398,2.4865,0.27,2.5011162008,0.0165,0,0.0165,2.47,0.27,2.4847132631
2019-08-25 21:30:00,2.4065,0.0,2.4065,0.0165,0,0.0165,2.39,0.0,2.39,2.4365,0.25,2.4492921937,0.0165,0,0.0165,2.42,0.25,2.432878953
2019-08-25 22:00:00,2.2765,0.27,2.2924555067,0.036500000000000005,0,0.036500000000000005,2.24,0.27,2.2562136424,2.2965,0.28,2.3135064837,0.036500000000000005,0,0.036500000000000005,2.26,0.28,2.2772790782
2019-08-25 22:30:00,2.195,0.26,2.2103449957,0.005,0,0.005,2.19,0.26,2.2053797859,2.225,0.27,2.2413221544,0.005,0,0.005,2.22,0.27,2.2363586474
2019-08-25 23:00:00,2.115,0.22,2.1264112961,0.005,0,0.005,2.11,0.22,2.1214381914000002,2.135,0.30000000000000004,2.1559742577,0.005,0,0.005,2.13,0.30000000000000004,2.1510230124
2019-08-25 23:30:00,2.0405,0.28,2.0596213851,0.0005,0,0.0005,2.04,0.28,2.0591260282,2.0605,0.29,2.0808075956,0.0005,0,0.0005,2.06,0.29,2.0803124765
2019-08-26 00:00:00,1.9500000000000002,0.26,1.9672569736,0.0,0,0.0,1.9500000000000002,0.26,1.9672569736,1.98,0.28,1.9996999775000002,0.0,0,0.0,1.98,0.28,1.9996999775000002
2019-08-26 00:30:00,1.87,0.27,1.8893914364,0.0,0,0.0,1.87,0.27,1.8893914364,1.88,0.29,1.9022355270000002,0.0,0,0.0,1.88,0.29,1.9022355270000002
2019-08-26 01:00:00,1.8399999999999999,0.29,1.8627130751,0.0,0,0.0,1.8399999999999999,0.29,1.8627130751,1.85,0.31,1.8757931656,0.0,0,0.0,1.85,0.31,1.8757931656
2019-08-26 01:30:00,1.8599999999999999,0.28,1.8809572031,0.0,0,0.0,1.8599999999999999,0.28,1.8809572031,1.88,0.29,1.9022355270000002,0.0,0,0.0,1.88,0.29,1.9022355270000002
2019-08-26 02:00:00,1.8205,0.28,1.8419066887,0.0005,0,0.0005,1.82,0.28,1.8414125013,1.8505,0.29,1.8730857562,0.0005,0,0.0005,1.85,0.29,1.8725917868000002
2019-08-26 02:30:00,1.83,0.28,1.8512968428,0.0,0,0.0,1.83,0.28,1.8512968428,1.85,0.29,1.8725917868000002,0.0,0,0.0,1.85,0.29,1.8725917868000002
2019-08-26 03:00:00,1.77,0.31,1.7969418466,0.0,0,0.0,1.77,0.31,1.7969418466,1.79,0.32,1.8183783985000002,0.0,0,0.0,1.79,0.32,1.8183783985000002
2019-08-26 03:30:00,1.7905000000000002,0.28,1.8122610877,0.0005,0,0.0005,1.79,0.28,1.8117670932,1.8105,0.30000000000000004,1.8351867071,0.0005,0,0.0005,1.81,0.30000000000000004,1.8346934349000001
2019-08-26 04:00:00,1.8,0.26,1.8186808406,0.0,0,0.0,1.8,0.26,1.8186808406,1.81,0.27,1.8300273222,0.0,0,0.0,1.81,0.27,1.8300273222
2019-08-26 04:30:00,1.8399999999999999,0.25,1.8569060289000001,0.0,0,0.0,1.8399999999999999,0.25,1.8569060289000001,1.85,0.26,1.8681809334000001,0.0,0,0.0,1.85,0.26,1.8681809334000001
2019-08-26 05:00:00,1.82,0.26,1.8384776311,0.0,0,0.0,1.82,0.26,1.8384776311,1.8399999999999999,0.27,1.8597042776000001,0.0,0,0.0,1.8399999999999999,0.27,1.8597042776000001
2019-08-26 05:30:00,1.8105,0.26,1.8290736043,0.0005,0,0.0005,1.81,0.26,1.828578683,1.8305,0.26,1.8488726971,0.0005,0,0.0005,1.83,0.26,1.848377667
2019-08-26 06:00:00,1.8305,0.26,1.8488726971,0.0005,0,0.0005,1.83,0.26,1.848377667,1.8505,0.26,1.8686760688000001,0.0005,0,0.0005,1.85,0.26,1.8681809334000001
2019-08-26 06:30:00,1.952,0.27,1.9705846848,0.002,0,0.002,1.9500000000000002,0.27,1.968603566,1.982,0.27,2.0003059766,0.002,0,0.002,1.98,0.27,1.998324298
2019-08-26 07:00:00,2.015,0.0,2.015,0.005,0,0.005,2.01,0.0,2.01,2.035,0.25,2.0502987587,0.005,0,0.005,2.03,0.25,2.0453361582
2019-08-26 07:30:00,2.0955,0.0,2.0955,0.0055000000000000005,0,0.0055000000000000005,2.09,0.0,2.09,2.1155,0.0,2.1155,0.0055000000000000005,0,0.0055000000000000005,2.11,0.0,2.11
2019-08-26 08:00:00,2.1395,-0.43,2.1822832653,0.029500000000000002,0,0.029500000000000002,2.11,-0.43,2.1533694527,2.1595,0.65,2.2552029288,0.029500000000000002,0,0.029500000000000002,2.13,0.65,2.2269710371
2019-08-26 08:30:00,2.1515,-0.44,2.1960310221,0.061500000000000006,0,0.061500000000000006,2.09,-0.44,2.1358136623,2.1715,0.72,2.2877526636,0.061500000000000006,0,0.061500000000000006,2.11,0.72,2.2294618185
2019-08-26 09:00:00,2.2135,0.0,2.2135,0.0935,0,0.0935,2.12,0.0,2.12,2.2435,0.0,2.2435,0.0935,0,0.0935,2.15,0.0,2.15
2019-08-26 09:30:00,2.191,0.0,2.191,0.151,0,0.151,2.04,0.0,2.04,2.221,0.0,2.221,0.151,0,0.151,2.07,0.0,2.07
2019-08-26 10:00:00,2.0835,0.0,2.0835,0.28350000000000003,0,0.28350000000000003,1.8,0.0,1.8,2.1035,0.0,2.1035,0.28350000000000003,0,0.28350000000000003,1.82,0.0,1.82
2019-08-26 10:30:00,2.0955,0.0,2.0955,0.3655,0,0.3655,1.73,0.0,1.73,2.1155,0.34,2.1426479529,0.3655,0,0.3655,1.75,0.34,1.7827226369
2019-08-26 11:00:00,1.9895,0.0,1.9895,0.46950000000000003,0,0.46950000000000003,1.52,0.0,1.52,2.0095,0.0,2.0095,0.46950000000000003,0,0.46950000000000003,1.54,0.0,1.54
2019-08-26 11:30:00,2.006,0.0,2.006,0.186,0,0.186,1.82,0.0,1.82,2.026,0.0,2.026,0.186,0,0.186,1.8399999999999999,0.0,1.8399999999999999
2019-08-26 12:00:00,2.0385,-0.5,2.0989240695999998,0.3085,0,0.3085,1.73,-0.5,1.8008053754,2.0385,0.63,2.1336312357000002,0.3085,0,0.3085,1.73,0.63,1.8411409506
2019-08-26 12:30:00,2.032,0.0,2.032,0.482,0,0.482,1.55,0.0,1.55,2.052,0.0,2.052,0.482,0,0.482,1.57,0.0,1.57
2019-08-26 13:00:00,1.9335,0.0,1.9335,0.5035000000000001,0,0.5035000000000001,1.43,0.0,1.43,1.9435,0.0,1.9435,0.5035000000000001,0,0.5035000000000001,1.44,0.0,1.44
2019-08-26 13:30:00,1.869,0.0,1.869,0.629,0,0.629,1.24,0.0,1.24,1.879,0.0,1.879,0.629,0,0.629,1.25,0.0,1.25
2019-08-26 14:00:00,1.8,0.0,1.8,0.56,0,0.56,1.24,0.0,1.24,1.81,0.0,1.81,0.56,0,0.56,1.25,0.0,1.25
2019-08-26 14:30:00,1.947,0.0,1.947,0.23700000000000002,0,0.23700000000000002,1.71,0.0,1.71,1.957,0.0,1.957,0.23700000000000002,0,0.23700000000000002,1.72,0.0,1.72
2019-08-26 15:00:00,1.9415,0.0,1.9415,0.3415,0,0.3415,1.6,0.0,1.6,1.9615,0.0,1.9615,0.3415,0,0.3415,1.62,0.0,1.62
2019-08-26 15:30:00,1.9405000000000001,0.0,1.9405000000000001,0.1605,0,0.1605,1.78,0.0,1.78,1.9605000000000001,0.0,1.9605000000000001,0.1605,0,0.1605,1.8,0.0,1.8
2019-08-26 16:00:00,2.0635,0.0,2.0635,0.17350000000000002,0,0.17350000000000002,1.8900000000000001,0.0,1.8900000000000001,2.0935,0.0,2.0935,0.17350000000000002,0,0.17350000000000002,1.92,0.0,1.92
2019-08-26 16:30:00,2.162,0.0,2.162,0.132,0,0.132,2.03,0.0,2.03,2.182,0.0,2.182,0.132,0,0.132,2.05,0.0,2.05
2019-08-26 17:00:00,2.4155,0.0,2.4155,0.0655,0,0.0655,2.35,0.0,2.35,2.4455,0.0,2.4455,0.0655,0,0.0655,2.38,0.0,2.38
2019-08-26 17:30:00,2.4495,-0.53,2.5061824056,0.0395,0,0.0395,2.41,-0.53,2.4675899172999998,2.4795,0.58,2.5464328481000003,0.0395,0,0.0395,2.44,0.58,2.5079872408
2019-08-26 18:00:00,2.5665,0.0,2.5665,0.026500000000000003,0,0.026500000000000003,2.54,0.0,2.54,2.5965,0.0,2.5965,0.026500000000000003,0,0.026500000000000003,2.5700000000000003,0.0,2.5700000000000003
2019-08-26 18:30:00,2.633,0.0,2.633,0.053,0,0.053,2.58,0.0,2.58,2.673,0.0,2.673,0.053,0,0.053,2.62,0.0,2.62
2019-08-26 19:00:00,2.632,0.0,2.632,0.032,0,0.032,2.6,0.0,2.6,2.662,0.0,2.662,0.032,0,0.032,2.63,0.0,2.63
2019-08-26 19:30:00,2.5955,0.0,2.5955,0.0155,0,0.0155,2.58,0.0,2.58,2.6255,0.0,2.6255,0.0155,0,0.0155,2.61,0.0,2.61
2019-08-26 20:00:00,2.4945,-0.46,2.5365587417,0.0045000000000000005,0,0.0045000000000000005,2.49,-0.46,2.5321334878,2.5245,0.68,2.6144789634,0.0045000000000000005,0,0.0045000000000000005,2.52,0.68,2.6101340962
2019-08-26 20:30:00,2.503,0.0,2.503,0.013000000000000001,0,0.013000000000000001,2.49,0.0,2.49,2.533,0.0,2.533,0.013000000000000001,0,0.013000000000000001,2.52,0.0,2.52
2019-08-26 21:00:00,2.521,0.0,2.521,0.001,0,0.001,2.52,0.0,2.52,2.541,0.0,2.541,0.001,0,0.001,2.54,0.0,2.54
2019-08-26 21:30:00,2.3915,0.0,2.3915,0.0115,0,0.0115,2.38,0.0,2.38,2.4215,0.24,2.4333643891,0.0115,0,0.0115,2.41,0.24,2.4219207254
2019-08-26 22:00:00,2.339,0.25,2.3523224694,0.009000000000000001,0,0.009000000000000001,2.33,0.25,2.3433736364,2.3689999999999998,0.25,2.3821546969,0.009000000000000001,0,0.009000000000000001,2.36,0.25,2.3732045845
2019-08-26 22:30:00,2.2225,0.27,2.2388403806,0.0025,0,0.0025,2.22,0.27,2.2363586474,2.2425,0.27,2.2586956966000002,0.0025,0,0.0025,2.24,0.27,2.2562136424
2019-08-26 23:00:00,2.1445,0.27,2.16143014,0.0045000000000000005,0,0.0045000000000000005,2.14,0.27,2.156965461,2.1645,0.29,2.1838407108,0.0045000000000000005,0,0.0045000000000000005,2.16,0.29,2.179380646
2019-08-26 23:30:00,2.03,0.26,2.0465825173,0.0,0,0.0,2.03,0.26,2.0465825173,2.05,0.27,2.0677040407,0.0,0,0.0,2.05,0.27,2.0677040407
2019-08-27 00:00:00,1.951,0.28,1.9709898528,0.001,0,0.001,1.9500000000000002,0.28,1.97,1.971,0.30000000000000004,1.9937003285000001,0.001,0,0.001,1.97,0.30000000000000004,1.9927117202
2019-08-27 00:30:00,1.9505,0.26,1.9677525886,0.0005,0,0.0005,1.9500000000000002,0.26,1.9672569736,1.9705,0.27,1.9889118256,0.0005,0,0.0005,1.97,0.27,1.9884164554
2019-08-27 01:00:00,1.8915000000000002,0.28,1.9121119868,0.0015,0,0.0015,1.8900000000000001,0.28,1.9106281690000002,1.9115000000000002,0.29,1.9333732826,0.0015,0,0.0015,1.9100000000000001,0.29,1.931890266
2019-08-27 01:30:00,1.8765,0.28,1.8972749537,0.006500000000000001,0,0.006500000000000001,1.87,0.28,1.8908463712999999,1.8965,0.29,1.9185443049000002,0.006500000000000001,0,0.006500000000000001,1.8900000000000001,0.29,1.9121192431
2019-08-27 02:00:00,1.8385,0.29,1.86123138,0.0085,0,0.0085,1.83,0.29,1.8528356646000002,1.8685,0.31,1.8940412482000002,0.0085,0,0.0085,1.8599999999999999,0.31,1.8856563844
2019-08-27 02:30:00,1.8455,0.27,1.8651461739,0.0055000000000000005,0,0.0055000000000000005,1.8399999999999999,0.27,1.8597042776000001,1.8655,0.28,1.886396101,0.0055000000000000005,0,0.0055000000000000005,1.8599999999999999,0.28,1.8809572031
2019-08-27 03:00:00,1.83,0.27,1.8498108011,0.0,0,0.0,1.83,0.27,1.8498108011,1.85,0.27,1.8695988875,0.0,0,0.0,1.85,0.27,1.8695988875
2019-08-27 03:30:00,1.812,0.27,1.8320054585,0.002,0,0.002,1.81,0.27,1.8300273222,1.832,0.28,1.85327386,0.002,0,0.002,1.83,0.28,1.8512968428
2019-08-27 04:00:00,1.8265,0.26,1.8449125318,0.006500000000000001,0,0.006500000000000001,1.82,0.26,1.8384776311,1.8365,0.27,1.856241431,0.006500000000000001,0,0.006500000000000001,1.83,0.27,1.8498108011
2019-08-27 04:30:00,1.858,0.27,1.8775153794000001,0.008,0,0.008,1.85,0.27,1.8695988875,1.8780000000000001,0.27,1.8973096742000002,0.008,0,0.008,1.87,0.27,1.8893914364
2019-08-27 05:00:00,1.9035000000000002,0.0,1.9035000000000002,0.0135,0,0.0135,1.8900000000000001,0.0,1.8900000000000001,1.9135,0.25,1.9297622263,0.0135,0,0.0135,1.9,0.25,1.9163767897000001
2019-08-27 05:30:00,1.834,0.26,1.8523379821,0.014,0,0.014,1.82,0.26,1.8384776311,1.8639999999999999,0.27,1.8834532115,0.014,0,0.014,1.85,0.27,1.8695988875
2019-08-27 06:00:00,1.8745,0.26,1.8924455739,0.0145,0,0.0145,1.8599999999999999,0.26,1.8780841302,1.8945,0.27,1.9136431877,0.0145,0,0.0145,1.88,0.27,1.8992893408
2019-08-27 06:30:00,2.037,0.05,2.0376135551,0.007,0,0.007,2.03,0.05,2.0306156702,2.047,0.39,2.0838207696,0.007,0,0.007,2.04,0.39,2.0769448717
2019-08-27 07:00:00,2.1645,0.0,2.1645,0.0045000000000000005,0,0.0045000000000000005,2.16,0.0,2.16,2.1945,0.0,2.1945,0.0045000000000000005,0,0.0045000000000000005,2.19,0.0,2.19
2019-08-27 07:30:00,2.2715,0.0,2.2715,0.0015,0,0.0015,2.27,0.0,2.27,2.3015,0.0,2.3015,0.0015,0,0.0015,2.3,0.0,2.3
2019-08-27 08:00:00,2.3765,-0.48,2.424490101,0.006500000000000001,0,0.006500000000000001,2.37,-0.48,2.4181191038,2.4065,0.6900000000000001,2.5034660473,0.006500000000000001,0,0.006500000000000001,2.4,0.6900000000000001,2.4972184526
2019-08-27 08:30:00,2.4725,0.0,2.4725,0.0125,0,0.0125,2.46,0.0,2.46,2.5025,0.0,2.5025,0.0125,0,0.0125,2.49,0.0,2.49
2019-08-27 09:00:00,2.5055,0.0,2.5055,0.0155,0,0.0155,2.49,0.0,2.49,2.5355,0.0,2.5355,0.0155,0,0.0155,2.52,0.0,2.52
2019-08-27 09:30:00,2.4565,0.0,2.4565,0.0165,0,0.0165,2.44,0.0,2.44,2.4865,0.0,2.4865,0.0165,0,0.0165,2.47,0.0,2.47
2019-08-27 10:00:00,2.377,0.0,2.377,0.077,0,0.077,2.3,0.0,2.3,2.407,0.0,2.407,0.077,0,0.077,2.33,0.0,2.33
2019-08-27 10:30:00,2.4215,0.0,2.4215,0.051500000000000004,0,0.051500000000000004,2.37,0.0,2.37,2.4515000000000002,0.0,2.4515000000000002,0.051500000000000004,0,0.051500000000000004,2.4,0.0,2.4
2019-08-27 11:00:00,2.3405,0.0,2.3405,0.07050000000000001,0,0.07050000000000001,2.27,0.0,2.27,2.3705,0.0,2.3705,0.07050000000000001,0,0.07050000000000001,2.3,0.0,2.3
2019-08-27 11:30:00,2.3045,0.0,2.3045,0.0545,0,0.0545,2.25,0.0,2.25,2.3245,0.0,2.3245,0.0545,0,0.0545,2.27,0.0,2.27
2019-08-27 12:00:00,2.1725,0.0,2.1725,0.28250000000000003,0,0.28250000000000003,1.8900000000000001,0.0,1.8900000000000001,2.2025,0.0,2.2025,0.28250000000000003,0,0.28250000000000003,1.92,0.0,1.92
2019-08-27 12:30:00,2.232,0.0,2.232,0.28200000000000003,0,0.28200000000000003,1.9500000000000002,0.0,1.9500000000000002,2.252,0.0,2.252,0.28200000000000003,0,0.28200000000000003,1.97,0.0,1.97
2019-08-27 13:00:00,2.182,0.0,2.182,0.342,0,0.342,1.8399999999999999,0.0,1.8399999999999999,2.192,0.0,2.192,0.342,0,0.342,1.85,0.0,1.85
2019-08-27 13:30:00,2.2415,0.0,2.2415,0.12150000000000001,0,0.12150000000000001,2.12,0.0,2.12,2.2615,0.0,2.2615,0.12150000000000001,0,0.12150000000000001,2.14,0.0,2.14
2019-08-27 14:00:00,2.1395,0.0,2.1395,0.1995,0,0.1995,1.94,0.0,1.94,2.1595,0.0,2.1595,0.1995,0,0.1995,1.96,0.0,1.96
2019-08-27 14:30:00,2.2075,0.0,2.2075,0.0675,0,0.0675,2.14,0.0,2.14,2.2275,0.0,2.2275,0.0675,0,0.0675,2.16,0.0,2.16
2019-08-27 15:00:00,2.37,0.0,2.37,0.02,0,0.02,2.35,0.0,2.35,2.4,0.0,2.4,0.02,0,0.02,2.38,0.0,2.38
2019-08-27 15:30:00,2.425,0.0,2.425,0.015,0,0.015,2.41,0.0,2.41,2.445,0.0,2.445,0.015,0,0.015,2.43,0.0,2.43
2019-08-27 16:00:00,2.5045,0.0,2.5045,0.0145,0,0.0145,2.49,0.0,2.49,2.5345,0.0,2.5345,0.0145,0,0.0145,2.52,0.0,2.52
2019-08-27 16:30:00,2.6525,0.0,2.6525,0.0125,0,0.0125,2.64,0.0,2.64,2.6925,0.0,2.6925,0.0125,0,0.0125,2.68,0.0,2.68
2019-08-27 17:00:00,2.5695,0.0,2.5695,0.0095,0,0.0095,2.56,0.0,2.56,2.5995,0.0,2.5995,0.0095,0,0.0095,2.59,0.0,2.59
2019-08-27 17:30:00,2.6145,0.0,2.6145,0.0145,0,0.0145,2.6,0.0,2.6,2.6445,0.0,2.6445,0.0145,0,0.0145,2.63,0.0,2.63
2019-08-27 18:00:00,2.735,0.0,2.735,0.005,0,0.005,2.73,0.0,2.73,2.775,0.0,2.775,0.005,0,0.005,2.77,0.0,2.77
2019-08-27 18:30:00,2.786,0.0,2.786,0.006,0,0.006,2.7800000000000002,0.0,2.7800000000000002,2.826,0.0,2.826,0.006,0,0.006,2.8200000000000003,0.0,2.8200000000000003
2019-08-27 19:00:00,2.6965,0.0,2.6965,0.006500000000000001,0,0.006500000000000001,2.69,0.0,2.69,2.7465,0.0,2.7465,0.006500000000000001,0,0.006500000000000001,2.74,0.0,2.74
2019-08-27 19:30:00,2.6635,0.0,2.6635,0.0135,0,0.0135,2.65,0.0,2.65,2.6935000000000002,0.0,2.6935000000000002,0.0135,0,0.0135,2.68,0.0,2.68
2019-08-27 20:00:00,2.62,0.0,2.62,0.01,0,0.01,2.61,0.0,2.61,2.65,0.0,2.65,0.01,0,0.01,2.64,0.0,2.64
2019-08-27 20:30:00,2.6065,0.0,2.6065,0.006500000000000001,0,0.006500000000000001,2.6,0.0,2.6,2.6365,0.0,2.6365,0.006500000000000001,0,0.006500000000000001,2.63,0.0,2.63
2019-08-27 21:00:00,2.605,0.0,2.605,0.005,0,0.005,2.6,0.0,2.6,2.635,0.0,2.635,0.005,0,0.005,2.63,0.0,2.63
2019-08-27 21:30:00,2.5324999999999998,-0.39,2.5623536544,0.022500000000000003,0,0.022500000000000003,2.51,-0.39,2.5401181075,2.5625,0.71,2.6590423558,0.022500000000000003,0,0.022500000000000003,2.54,0.71,2.6373661103
2019-08-27 22:00:00,2.3555,0.27,2.3709239233,0.0455,0,0.0455,2.31,0.27,2.3257256932,2.3855,0.28,2.4018764019,0.0455,0,0.0455,2.34,0.28,2.3566925977
2019-08-27 22:30:00,2.2475,0.27,2.2636599237,0.0575,0,0.0575,2.19,0.27,2.2065810658,2.2775,0.28,2.2946473041,0.0575,0,0.0575,2.22,0.28,2.2375879871
2019-08-27 23:00:00,2.1535,0.27,2.1703599356,0.1135,0,0.1135,2.04,0.27,2.0577900768,2.1735,0.28,2.1914612134,0.1135,0,0.1135,2.06,0.28,2.0789420386
2019-08-27 23:30:00,2.1195,0.26,2.1353876112,0.1295,0,0.1295,1.99,0.26,2.0069130524,2.1295,0.26,2.1453135552,0.1295,0,0.1295,2.0,0.26,2.0168291946
2019-08-28 00:00:00,1.9745,0.26,1.9915446894,0.10450000000000001,0,0.10450000000000001,1.87,0.26,1.8879883473999999,1.9945,0.27,2.012692289,0.10450000000000001,0,0.10450000000000001,1.8900000000000001,0.27,1.9091883092000002
2019-08-28 00:30:00,1.9125,0.28,1.9328880594000002,0.1525,0,0.1525,1.76,0.28,1.7821335528,1.9325,0.29,1.9541382372,0.1525,0,0.1525,1.78,0.29,1.8034688797
2019-08-28 01:00:00,1.905,0.28,1.9254674757,0.185,0,0.185,1.72,0.28,1.7426416729,1.915,0.28,1.9353617233,0.185,0,0.185,1.73,0.28,1.7525124821
2019-08-28 01:30:00,1.908,0.27,1.9270090815,0.218,0,0.218,1.69,0.27,1.7114321488000002,1.928,0.28,1.9482258596,0.218,0,0.218,1.71,0.28,1.7327723450999999
2019-08-28 02:00:00,1.883,0.28,1.9037040211,0.193,0,0.193,1.69,0.28,1.7130382366,1.903,0.29,1.9249698699,0.193,0,0.193,1.71,0.29,1.7344163283
2019-08-28 02:30:00,1.8785,0.26,1.8964077225,0.17850000000000002,0,0.17850000000000002,1.7000000000000002,0.26,1.7197674261,1.8985,0.27,1.9176032567,0.17850000000000002,0,0.17850000000000002,1.72,0.27,1.7410628938000001
2019-08-28 03:00:00,1.876,0.26,1.893931361,0.23600000000000002,0,0.23600000000000002,1.6400000000000001,0.26,1.6604818578,1.896,0.27,1.9151281941,0.23600000000000002,0,0.23600000000000002,1.6600000000000001,0.27,1.6818144963
2019-08-28 03:30:00,1.838,0.27,1.857725491,0.298,0,0.298,1.54,0.27,1.5634896866,1.858,0.28,1.8789795103,0.298,0,0.298,1.56,0.28,1.5849290205000002
2019-08-28 04:00:00,1.8365,0.26,1.8548132655,0.2765,0,0.2765,1.56,0.26,1.5815182579,1.8465,0.27,1.8661356462,0.2765,0,0.2765,1.57,0.27,1.5930473941
2019-08-28 04:30:00,1.8805,0.25,1.8970451365,0.29050000000000004,0,0.29050000000000004,1.5899999999999999,0.25,1.6095340941,1.8905,0.25,1.9069583766,0.29050000000000004,0,0.29050000000000004,1.6,0.25,1.6194134741
2019-08-28 05:00:00,1.875,0.0,1.875,0.275,0,0.275,1.6,0.0,1.6,1.895,0.25,1.9114196295,0.275,0,0.275,1.62,0.25,1.6391766226
2019-08-28 05:30:00,1.8860000000000001,0.25,1.9024973062,0.256,0,0.256,1.63,0.25,1.6490603385,1.9060000000000001,0.25,1.9223256748000002,0.256,0,0.256,1.65,0.25,1.6688319268
2019-08-28 06:00:00,1.9015,0.26,1.9191931247,0.2515,0,0.2515,1.65,0.26,1.6703592428,1.9215,0.26,1.9390106369,0.2515,0,0.2515,1.67,0.26,1.6901183391
2019-08-28 06:30:00,1.9965000000000002,0.27,2.0146742292,0.3065,0,0.3065,1.69,0.27,1.7114321488000002,2.0165,0.28,2.035846814,0.3065,0,0.3065,1.71,0.28,1.7327723450999999
2019-08-28 07:00:00,2.1645,-0.42,2.2048719351,0.2545,0,0.2545,1.9100000000000001,-0.42,1.9556328899,2.1845,0.49,2.2387809741,0.2545,0,0.2545,1.9300000000000002,0.49,1.9912307752
2019-08-28 07:30:00,2.3105,-0.48,2.3598326742,0.2205,0,0.2205,2.09,-0.48,2.1444113411,2.3305,0.58,2.4015891093,0.2205,0,0.2205,2.11,0.58,2.1882641522
2019-08-28 08:00:00,2.4325,0.0,2.4325,0.2325,0,0.2325,2.2,0.0,2.2,2.4625,0.0,2.4625,0.2325,0,0.2325,2.23,0.0,2.23
2019-08-28 08:30:00,2.3995,0.0,2.3995,0.1595,0,0.1595,2.24,0.0,2.24,2.4295,0.0,2.4295,0.1595,0,0.1595,2.27,0.0,2.27
2019-08-28 09:00:00,2.5305,-0.5,2.5794244028,0.1505,0,0.1505,2.38,-0.5,2.4319539469,2.5205,0.63,2.5980416182,0.1505,0,0.1505,2.37,0.63,2.4523050381
2019-08-28 09:30:00,2.806,-0.53,2.85561482,0.036000000000000004,0,0.036000000000000004,2.77,-0.53,2.820248216,2.836,0.59,2.8967215952,0.036000000000000004,0,0.036000000000000004,2.8,0.59,2.8614856281
2019-08-28 10:00:00,2.8705,0.0,2.8705,0.0105,0,0.0105,2.86,0.0,2.86,2.9205,0.0,2.9205,0.0105,0,0.0105,2.91,0.0,2.91
2019-08-28 10:30:00,2.8685,0.0,2.8685,0.0285,0,0.0285,2.84,0.0,2.84,2.9085,0.0,2.9085,0.0285,0,0.0285,2.88,0.0,2.88
2019-08-28 11:00:00,2.8415,0.0,2.8415,0.0315,0,0.0315,2.81,0.0,2.81,2.8815,0.0,2.8815,0.0315,0,0.0315,2.85,0.0,2.85
2019-08-28 11:30:00,2.852,0.0,2.852,0.052000000000000005,0,0.052000000000000005,2.8,0.0,2.8,2.892,0.0,2.892,0.052000000000000005,0,0.052000000000000005,2.84,0.0,2.84
2019-08-28 12:00:00,2.855,0.0,2.855,0.045,0,0.045,2.81,0.0,2.81,2.885,0.0,2.885,0.045,0,0.045,2.84,0.0,2.84
2019-08-28 12:30:00,2.8305,0.0,2.8305,0.0505,0,0.0505,2.7800000000000002,0.0,2.7800000000000002,2.8705,0.0,2.8705,0.0505,0,0.0505,2.8200000000000003,0.0,2.8200000000000003
2019-08-28 13:00:00,2.7175000000000002,0.0,2.7175000000000002,0.0775,0,0.0775,2.64,0.0,2.64,2.7475,0.0,2.7475,0.0775,0,0.0775,2.67,0.0,2.67
2019-08-28 13:30:00,2.726,-0.53,2.7770444721,0.096,0,0.096,2.63,-0.53,2.6828715959,2.7560000000000002,0.62,2.8248780505,0.096,0,0.096,2.66,0.62,2.7313000567
2019-08-28 14:00:00,2.5789999999999997,0.0,2.5789999999999997,0.23900000000000002,0,0.23900000000000002,2.34,0.0,2.34,2.609,0.0,2.609,0.23900000000000002,0,0.23900000000000002,2.37,0.0,2.37
2019-08-28 14:30:00,2.533,0.0,2.533,0.233,0,0.233,2.3,0.0,2.3,2.563,0.0,2.563,0.233,0,0.233,2.33,0.0,2.33
2019-08-28 15:00:00,2.5195,0.0,2.5195,0.1895,0,0.1895,2.33,0.0,2.33,2.5495,0.0,2.5495,0.1895,0,0.1895,2.36,0.0,2.36
2019-08-28 15:30:00,2.287,0.0,2.287,0.227,0,0.227,2.06,0.0,2.06,2.307,0.0,2.307,0.227,0,0.227,2.08,0.0,2.08
2019-08-28 16:00:00,2.2625,0.0,2.2625,0.35250000000000004,0,0.35250000000000004,1.9100000000000001,0.0,1.9100000000000001,2.2825,0.0,2.2825,0.35250000000000004,0,0.35250000000000004,1.9300000000000002,0.0,1.9300000000000002
2019-08-28 16:30:00,2.4335,-0.51,2.4863672798,0.24350000000000002,0,0.24350000000000002,2.19,-0.51,2.2485995642,2.4635,0.53,2.5198675064,0.24350000000000002,0,0.24350000000000002,2.22,0.53,2.2823890992
2019-08-28 17:00:00,2.453,0.0,2.453,0.313,0,0.313,2.14,0.0,2.14,2.483,0.0,2.483,0.313,0,0.313,2.17,0.0,2.17
2019-08-28 17:30:00,2.5460000000000003,0.0,2.5460000000000003,0.216,0,0.216,2.33,0.0,2.33,2.586,0.0,2.586,0.216,0,0.216,2.37,0.0,2.37
2019-08-28 18:00:00,2.6165000000000003,-0.48,2.6601639517,0.34650000000000003,0,0.34650000000000003,2.27,-0.48,2.3201939574,2.5865,0.6000000000000001,2.6551802669,0.34650000000000003,0,0.34650000000000003,2.24,0.6000000000000001,2.3189652865
2019-08-28 18:30:00,2.609,-0.44,2.64584221,0.359,0,0.359,2.25,-0.44,2.2926185902,2.549,0.64,2.628117387,0.359,0,0.359,2.19,0.64,2.2816003156
2019-08-28 19:00:00,2.616,-0.39,2.6449113407000002,0.226,0,0.226,2.39,-0.39,2.421611034,2.576,0.68,2.6642402294,0.226,0,0.226,2.35,0.68,2.4464055265
2019-08-28 19:30:00,2.65,-0.37,2.6757055144,0.14,0,0.14,2.51,-0.37,2.5371243564,2.6,0.7000000000000001,2.6925824036,0.14,0,0.14,2.46,0.7000000000000001,2.5576551761
2019-08-28 20:00:00,2.5825,-0.39,2.611782198,0.1325,0,0.1325,2.45,-0.39,2.4808466297000002,2.5425,0.71,2.6397739013,0.1325,0,0.1325,2.41,0.71,2.5124092022999998
2019-08-28 20:30:00,2.553,0.0,2.553,0.14300000000000002,0,0.14300000000000002,2.41,0.0,2.41,2.583,0.25,2.5950701339,0.14300000000000002,0,0.14300000000000002,2.44,0.25,2.4527739398
2019-08-28 21:00:00,2.6025,0.0,2.6025,0.0925,0,0.0925,2.51,0.0,2.51,2.6325000000000003,0.25,2.6443442004,0.0925,0,0.0925,2.54,0.25,2.5522734962999998
2019-08-28 21:30:00,2.567,-0.4,2.5979778675,0.117,0,0.117,2.45,-0.4,2.4824383174999998,2.597,0.6900000000000001,2.6871004819,0.117,0,0.117,2.48,0.6900000000000001,2.5741989045
2019-08-28 22:00:00,2.4445,0.27,2.4593658227,0.1345,0,0.1345,2.31,0.27,2.3257256932,2.4745,0.28,2.4902911978,0.1345,0,0.1345,2.34,0.28,2.3566925977
2019-08-28 22:30:00,2.2385,0.27,2.2547244288,0.1085,0,0.1085,2.13,0.27,2.1470444802,2.2585,0.29,2.2770424348000002,0.1085,0,0.1085,2.15,0.29,2.1694699814
2019-08-28 23:00:00,2.098,0.26,2.1140491953,0.088,0,0.088,2.01,0.26,2.0267461607,2.118,0.27,2.1351402764,0.088,0,0.088,2.03,0.27,2.0478769494
2019-08-28 23:30:00,1.9105,0.28,1.9309091770000002,0.1005,0,0.1005,1.81,0.28,1.8315294155,1.9304999999999999,0.30000000000000004,1.9536709677,0.1005,0,0.1005,1.83,0.30000000000000004,1.8544271353
2019-08-29 00:00:00,1.8405,0.28,1.8616767308000002,0.07050000000000001,0,0.07050000000000001,1.77,0.28,1.7920100446,1.8605,0.30000000000000004,1.8845318384,0.07050000000000001,0,0.07050000000000001,1.79,0.30000000000000004,1.8149655644
2019-08-29 00:30:00,1.833,-0.31,1.8590290476,0.123,0,0.123,1.71,-0.31,1.7378722623,1.783,0.72,1.922885592,0.123,0,0.123,1.6600000000000001,0.72,1.8094197965
2019-08-29 01:00:00,1.794,-0.35000000000000003,1.8278227485,0.054,0,0.054,1.74,-0.35000000000000003,1.7748521065,1.744,0.76,1.9024026913,0.054,0,0.054,1.69,0.76,1.8530245546000002
2019-08-29 01:30:00,1.8170000000000002,-0.34,1.8485369891,0.047,0,0.047,1.77,-0.34,1.8023595646000001,1.7570000000000001,0.77,1.9183193164999999,0.047,0,0.047,1.71,0.77,1.8753666307999999
2019-08-29 02:00:00,1.744,0.21,1.7565978481000002,0.10400000000000001,0,0.10400000000000001,1.6400000000000001,0.21,1.653390456,1.764,0.30000000000000004,1.7893283656,0.10400000000000001,0,0.10400000000000001,1.6600000000000001,0.30000000000000004,1.6868906307
2019-08-29 02:30:00,1.7135,0.26,1.7331134556,0.1135,0,0.1135,1.6,0.26,1.6209873533999999,1.7335,0.27,1.7544008236000002,0.1135,0,0.1135,1.62,0.27,1.6423458832
2019-08-29 03:00:00,1.6995,0.26,1.7192731749,0.1595,0,0.1595,1.54,0.26,1.5617938404,1.7095,0.27,1.7306906858,0.1595,0,0.1595,1.55,0.27,1.5733403955
2019-08-29 03:30:00,1.7085,0.25,1.7266940232999999,0.1585,0,0.1585,1.55,0.25,1.5700318468,1.7285,0.25,1.7464856856000002,0.1585,0,0.1585,1.57,0.25,1.589779859
2019-08-29 04:00:00,1.6905000000000001,0.26,1.7103772245000002,0.1405,0,0.1405,1.55,0.26,1.5716551785,1.7105000000000001,0.27,1.7316784487999999,0.1405,0,0.1405,1.57,0.27,1.5930473941
2019-08-29 04:30:00,1.721,0.26,1.7405289426000001,0.191,0,0.191,1.53,0.26,1.551934277,1.7309999999999999,0.26,1.7504173788,0.191,0,0.191,1.54,0.26,1.5617938404
2019-08-29 05:00:00,1.7095,0.27,1.7306906858,0.20950000000000002,0,0.20950000000000002,1.5,0.27,1.5241062955,1.7195,0.27,1.7405689443,0.20950000000000002,0,0.20950000000000002,1.51,0.27,1.5339491517
2019-08-29 05:30:00,1.6560000000000001,0.27,1.6778665024000001,0.23600000000000002,0,0.23600000000000002,1.42,0.27,1.4454411091,1.6760000000000002,0.27,1.6976089067,0.23600000000000002,0,0.23600000000000002,1.44,0.27,1.4650938536
2019-08-29 06:00:00,1.7645,0.26,1.7835527046,0.20450000000000002,0,0.20450000000000002,1.56,0.26,1.5815182579,1.7845,0.27,1.8048103086,0.20450000000000002,0,0.20450000000000002,1.58,0.27,1.6029036153
2019-08-29 06:30:00,1.896,0.25,1.9124110437000001,0.226,0,0.226,1.67,0.25,1.6886088949,1.916,0.25,1.9322411858000001,0.226,0,0.226,1.69,0.25,1.7083910559
2019-08-29 07:00:00,2.02,0.0,2.02,0.26,0,0.26,1.76,0.0,1.76,2.04,0.0,2.04,0.26,0,0.26,1.78,0.0,1.78
2019-08-29 07:30:00,2.169,0.0,2.169,0.279,0,0.279,1.8900000000000001,0.0,1.8900000000000001,2.189,0.0,2.189,0.279,0,0.279,1.9100000000000001,0.0,1.9100000000000001
2019-08-29 08:00:00,2.4425,0.0,2.4425,0.2525,0,0.2525,2.19,0.0,2.19,2.4725,0.0,2.4725,0.2525,0,0.2525,2.22,0.0,2.22
2019-08-29 08:30:00,2.6155,0.0,2.6155,0.20550000000000002,0,0.20550000000000002,2.41,0.0,2.41,2.6455,0.0,2.6455,0.20550000000000002,0,0.20550000000000002,2.44,0.0,2.44
2019-08-29 09:00:00,2.5305,0.0,2.5305,0.1605,0,0.1605,2.37,0.0,2.37,2.5705,0.0,2.5705,0.1605,0,0.1605,2.41,0.0,2.41
2019-08-29 09:30:00,2.427,0.0,2.427,0.227,0,0.227,2.2,0.0,2.2,2.457,0.0,2.457,0.227,0,0.227,2.23,0.0,2.23
2019-08-29 10:00:00,2.2405,0.0,2.2405,0.4305,0,0.4305,1.81,0.0,1.81,2.2605,0.0,2.2605,0.4305,0,0.4305,1.83,0.0,1.83
2019-08-29 10:30:00,2.228,0.0,2.228,0.538,0,0.538,1.69,0.0,1.69,2.248,0.0,2.248,0.538,0,0.538,1.71,0.0,1.71
2019-08-29 11:00:00,2.1025,0.0,2.1025,0.6125,0,0.6125,1.49,0.0,1.49,2.1125,0.0,2.1125,0.6125,0,0.6125,1.5,0.0,1.5
2019-08-29 11:30:00,2.086,0.0,2.086,0.8260000000000001,0,0.8260000000000001,1.26,0.0,1.26,2.106,0.0,2.106,0.8260000000000001,0,0.8260000000000001,1.28,0.0,1.28
2019-08-29 12:00:00,2.006,0.0,2.006,0.896,0,0.896,1.11,0.0,1.11,2.016,0.0,2.016,0.896,0,0.896,1.12,0.0,1.12
2019-08-29 12:30:00,1.9635,0.0,1.9635,0.9635,0,0.9635,1.0,0.0,1.0,1.9735,0.0,1.9735,0.9635,0,0.9635,1.01,0.0,1.01
2019-08-29 13:00:00,1.9015,0.0,1.9015,1.1015,0,1.1015,0.8,0.0,0.8,1.9115000000000002,0.0,1.9115000000000002,1.1015,0,1.1015,0.81,0.0,0.81
2019-08-29 13:30:00,1.9260000000000002,0.0,1.9260000000000002,1.076,0,1.076,0.85,0.0,0.85,1.936,0.0,1.936,1.076,0,1.076,0.86,0.0,0.86
2019-08-29 14:00:00,1.889,0.0,1.889,0.989,0,0.989,0.9,0.0,0.9,1.899,0.0,1.899,0.989,0,0.989,0.91,0.0,0.91
2019-08-29 14:30:00,1.8715000000000002,0.0,1.8715000000000002,1.0215,0,1.0215,0.85,0.0,0.85,1.8815,0.0,1.8815,1.0215,0,1.0215,0.86,0.0,0.86
2019-08-29 15:00:00,1.8465,0.0,1.8465,1.0265,0,1.0265,0.8200000000000001,0.0,0.8200000000000001,1.8565,0.0,1.8565,1.0265,0,1.0265,0.8300000000000001,0.0,0.8300000000000001
2019-08-29 15:30:00,1.884,0.0,1.884,1.024,0,1.024,0.86,0.0,0.86,1.904,0.0,1.904,1.024,0,1.024,0.88,0.0,0.88
2019-08-29 16:00:00,1.9515,0.0,1.9515,0.9015000000000001,0,0.9015000000000001,1.05,0.0,1.05,1.9715,0.0,1.9715,0.9015000000000001,0,0.9015000000000001,1.07,0.0,1.07
2019-08-29 16:30:00,2.1455,0.0,2.1455,0.6455000000000001,0,0.6455000000000001,1.5,0.0,1.5,2.1655,0.0,2.1655,0.6455000000000001,0,0.6455000000000001,1.52,0.0,1.52
2019-08-29 17:00:00,2.1635,0.0,2.1635,0.7835000000000001,0,0.7835000000000001,1.38,0.0,1.38,2.1735,0.0,2.1735,0.7835000000000001,0,0.7835000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-08-29 17:30:00,2.327,0.0,2.327,0.537,0,0.537,1.79,0.0,1.79,2.347,0.0,2.347,0.537,0,0.537,1.81,0.0,1.81
2019-08-29 18:00:00,2.452,0.0,2.452,0.41200000000000003,0,0.41200000000000003,2.04,0.0,2.04,2.482,0.0,2.482,0.41200000000000003,0,0.41200000000000003,2.07,0.0,2.07
2019-08-29 18:30:00,2.4314999999999998,0.0,2.4314999999999998,0.36150000000000004,0,0.36150000000000004,2.07,0.0,2.07,2.4515000000000002,0.0,2.4515000000000002,0.36150000000000004,0,0.36150000000000004,2.09,0.0,2.09
2019-08-29 19:00:00,2.5060000000000002,0.0,2.5060000000000002,0.266,0,0.266,2.24,0.0,2.24,2.526,0.0,2.526,0.266,0,0.266,2.26,0.0,2.26
2019-08-29 19:30:00,2.5795,0.0,2.5795,0.17950000000000002,0,0.17950000000000002,2.4,0.0,2.4,2.6195,0.0,2.6195,0.17950000000000002,0,0.17950000000000002,2.44,0.0,2.44
2019-08-29 20:00:00,2.5035,0.0,2.5035,0.1335,0,0.1335,2.37,0.0,2.37,2.5335,0.0,2.5335,0.1335,0,0.1335,2.4,0.0,2.4
2019-08-29 20:30:00,2.5315,0.0,2.5315,0.061500000000000006,0,0.061500000000000006,2.47,0.0,2.47,2.5515,0.0,2.5515,0.061500000000000006,0,0.061500000000000006,2.49,0.0,2.49
2019-08-29 21:00:00,2.575,0.0,2.575,0.115,0,0.115,2.46,0.0,2.46,2.605,0.0,2.605,0.115,0,0.115,2.49,0.0,2.49
2019-08-29 21:30:00,2.5285,0.25,2.5408290478,0.1385,0,0.1385,2.39,0.25,2.4030397417,2.5484999999999998,0.25,2.5607327565,0.1385,0,0.1385,2.41,0.25,2.422932108
2019-08-29 22:00:00,2.4025,0.27,2.417624092,0.1625,0,0.1625,2.24,0.27,2.2562136424,2.4425,0.26,2.4562992998,0.1625,0,0.1625,2.2800000000000002,0.26,2.2947766776
2019-08-29 22:30:00,2.2765,0.27,2.2924555067,0.1965,0,0.1965,2.08,0.27,2.0974508338,2.2965,0.28,2.3135064837,0.1965,0,0.1965,2.1,0.28,2.1185844331
2019-08-29 23:00:00,2.211,0.27,2.2274247462,0.211,0,0.211,2.0,0.27,2.0181427105,2.231,0.27,2.2472785764,0.211,0,0.211,2.02,0.27,2.0379646709
2019-08-29 23:30:00,2.113,0.28,2.1314710882,0.223,0,0.223,1.8900000000000001,0.28,1.9106281690000002,2.133,0.29,2.1526237479,0.223,0,0.223,1.9100000000000001,0.29,1.931890266
2019-08-30 00:00:00,2.025,0.27,2.0429207033,0.23500000000000001,0,0.23500000000000001,1.79,0.27,1.8102486017000001,2.045,0.28,2.0640796981,0.23500000000000001,0,0.23500000000000001,1.81,0.28,1.8315294155
2019-08-30 00:30:00,1.966,0.25,1.9818314762,0.23600000000000002,0,0.23600000000000002,1.73,0.25,1.7479702515,1.976,0.29,1.9971669935,0.23600000000000002,0,0.23600000000000002,1.74,0.29,1.7640011338
2019-08-30 01:00:00,1.9135,0.26,1.9310831805,0.2735,0,0.2735,1.6400000000000001,0.26,1.6604818578,1.9335,0.26,1.950902932,0.2735,0,0.2735,1.6600000000000001,0.26,1.6802380784
2019-08-30 01:30:00,1.947,0.25,1.9629847172,0.337,0,0.337,1.6099999999999999,0.25,1.6292943258,1.967,0.26,1.98410912,0.337,0,0.337,1.63,0.26,1.6506059493
2019-08-30 02:00:00,1.908,0.25,1.924308707,0.318,0,0.318,1.5899999999999999,0.25,1.6095340941,1.928,0.26,1.9454521325,0.318,0,0.318,1.6099999999999999,0.26,1.6308586695
2019-08-30 02:30:00,1.921,0.11,1.9241468239000001,0.321,0,0.321,1.6,0.11,1.6037767924000002,1.941,0.33,1.9688527116,0.321,0,0.321,1.62,0.33,1.653269488
2019-08-30 03:00:00,1.8705,0.25,1.887132812,0.3305,0,0.3305,1.54,0.25,1.5601602481999999,1.8805,0.26,1.8983888564,0.3305,0,0.3305,1.55,0.26,1.5716551785
2019-08-30 03:30:00,1.8745,0.26,1.8924455739,0.34450000000000003,0,0.34450000000000003,1.53,0.26,1.551934277,1.8845,0.26,1.9023512425,0.34450000000000003,0,0.34450000000000003,1.54,0.26,1.5617938404
2019-08-30 04:00:00,1.867,0.27,1.8864222751000002,0.297,0,0.297,1.57,0.27,1.5930473941,1.887,0.28,1.9076606092000001,0.297,0,0.297,1.5899999999999999,0.28,1.6144658559
2019-08-30 04:30:00,1.8665,0.26,1.8845217563,0.34650000000000003,0,0.34650000000000003,1.52,0.26,1.5420765221,1.8865,0.26,1.9043324946,0.34650000000000003,0,0.34650000000000003,1.54,0.26,1.5617938404
2019-08-30 05:00:00,1.901,0.25,1.9173682484,0.381,0,0.381,1.52,0.25,1.5404220201,1.921,0.25,1.937199267,0.381,0,0.381,1.54,0.25,1.5601602481999999
2019-08-30 05:30:00,1.9175,0.25,1.9337285875,0.48750000000000004,0,0.48750000000000004,1.43,0.25,1.4516886719,1.9275,0.25,1.9436450936,0.48750000000000004,0,0.48750000000000004,1.44,0.25,1.4615402834
2019-08-30 06:00:00,1.9715,0.0,1.9715,0.5315,0,0.5315,1.44,0.0,1.44,1.9815,0.24,1.9959815255,0.5315,0,0.5315,1.45,0.24,1.469727866
2019-08-30 06:30:00,2.0705,0.25,2.0855383598,0.4405,0,0.4405,1.63,0.25,1.6490603385,2.0905,0.25,2.1053955092,0.4405,0,0.4405,1.65,0.25,1.6688319268
2019-08-30 07:00:00,2.13,-0.44,2.1749712642,0.33,0,0.33,1.8,-0.44,1.8529975715,2.14,0.67,2.2424317158,0.33,0,0.33,1.81,0.67,1.9300259066
2019-08-30 07:30:00,2.327,0.0,2.327,0.307,0,0.307,2.02,0.0,2.02,2.347,0.0,2.347,0.307,0,0.307,2.04,0.0,2.04
2019-08-30 08:00:00,2.3395,0.0,2.3395,0.2795,0,0.2795,2.06,0.0,2.06,2.3695,0.0,2.3695,0.2795,0,0.2795,2.09,0.0,2.09
2019-08-30 08:30:00,2.4105,0.0,2.4105,0.24050000000000002,0,0.24050000000000002,2.17,0.0,2.17,2.4305,0.0,2.4305,0.24050000000000002,0,0.24050000000000002,2.19,0.0,2.19
2019-08-30 09:00:00,2.428,0.0,2.428,0.258,0,0.258,2.17,0.0,2.17,2.448,0.0,2.448,0.258,0,0.258,2.19,0.0,2.19
2019-08-30 09:30:00,2.4075,-0.54,2.4673176224,0.42750000000000005,0,0.42750000000000005,1.98,-0.54,2.0523157652,2.3975,0.5700000000000001,2.4643267336,0.42750000000000005,0,0.42750000000000005,1.97,0.5700000000000001,2.0508047201
2019-08-30 10:00:00,2.319,-0.55,2.3833298135,0.47900000000000004,0,0.47900000000000004,1.8399999999999999,-0.55,1.9204426573000002,2.329,0.56,2.3953790932,0.47900000000000004,0,0.47900000000000004,1.85,0.56,1.9328993766
2019-08-30 10:30:00,2.337,0.0,2.337,0.5670000000000001,0,0.5670000000000001,1.77,0.0,1.77,2.357,0.0,2.357,0.5670000000000001,0,0.5670000000000001,1.79,0.0,1.79
2019-08-30 11:00:00,2.2075,0.0,2.2075,0.5075000000000001,0,0.5075000000000001,1.7000000000000002,0.0,1.7000000000000002,2.2375,0.0,2.2375,0.5075000000000001,0,0.5075000000000001,1.73,0.0,1.73
2019-08-30 11:30:00,2.169,0.0,2.169,0.419,0,0.419,1.75,0.0,1.75,2.199,0.0,2.199,0.419,0,0.419,1.78,0.0,1.78
2019-08-30 12:00:00,2.187,0.0,2.187,0.47700000000000004,0,0.47700000000000004,1.71,0.0,1.71,2.207,0.0,2.207,0.47700000000000004,0,0.47700000000000004,1.73,0.0,1.73
2019-08-30 12:30:00,2.155,0.0,2.155,0.435,0,0.435,1.72,0.0,1.72,2.185,0.0,2.185,0.435,0,0.435,1.75,0.0,1.75
2019-08-30 13:00:00,2.0755,0.0,2.0755,0.6955,0,0.6955,1.38,0.0,1.38,2.0955,0.0,2.0955,0.6955,0,0.6955,1.4,0.0,1.4
2019-08-30 13:30:00,2.0845,0.0,2.0845,0.8045,0,0.8045,1.28,0.0,1.28,2.1045,0.0,2.1045,0.8045,0,0.8045,1.3,0.0,1.3
2019-08-30 14:00:00,2.106,0.0,2.106,0.616,0,0.616,1.49,0.0,1.49,2.126,0.0,2.126,0.616,0,0.616,1.51,0.0,1.51
2019-08-30 14:30:00,2.0615,0.0,2.0615,0.4315,0,0.4315,1.63,0.0,1.63,2.0815,0.0,2.0815,0.4315,0,0.4315,1.65,0.0,1.65
2019-08-30 15:00:00,2.1,0.0,2.1,0.38,0,0.38,1.72,0.0,1.72,2.12,0.0,2.12,0.38,0,0.38,1.74,0.0,1.74
2019-08-30 15:30:00,2.1115,0.0,2.1115,0.3115,0,0.3115,1.8,0.0,1.8,2.1315,0.0,2.1315,0.3115,0,0.3115,1.82,0.0,1.82
2019-08-30 16:00:00,2.1015,0.0,2.1015,0.3815,0,0.3815,1.72,0.0,1.72,2.1215,0.0,2.1215,0.3815,0,0.3815,1.74,0.0,1.74
2019-08-30 16:30:00,2.287,0.0,2.287,0.307,0,0.307,1.98,0.0,1.98,2.317,0.0,2.317,0.307,0,0.307,2.01,0.0,2.01
2019-08-30 17:00:00,2.359,0.0,2.359,0.23900000000000002,0,0.23900000000000002,2.12,0.0,2.12,2.3890000000000002,0.0,2.3890000000000002,0.23900000000000002,0,0.23900000000000002,2.15,0.0,2.15
2019-08-30 17:30:00,2.4685,0.0,2.4685,0.2785,0,0.2785,2.19,0.0,2.19,2.4985,0.0,2.4985,0.2785,0,0.2785,2.22,0.0,2.22
2019-08-30 18:00:00,2.5105,-0.51,2.5617787278,0.29050000000000004,0,0.29050000000000004,2.22,-0.51,2.2778279127,2.5005,0.61,2.5738298798,0.29050000000000004,0,0.29050000000000004,2.21,0.61,2.2926403992
2019-08-30 18:30:00,2.54,-0.5,2.5887448696,0.26,0,0.26,2.2800000000000002,-0.5,2.3341807985,2.56,0.61,2.631672472,0.26,0,0.26,2.3,0.61,2.3795167577000003
2019-08-30 19:00:00,2.596,0.0,2.596,0.23600000000000002,0,0.23600000000000002,2.36,0.0,2.36,2.626,0.0,2.626,0.23600000000000002,0,0.23600000000000002,2.39,0.0,2.39
2019-08-30 19:30:00,2.6205,0.0,2.6205,0.1905,0,0.1905,2.43,0.0,2.43,2.6505,0.0,2.6505,0.1905,0,0.1905,2.46,0.0,2.46
2019-08-30 20:00:00,2.6275,0.0,2.6275,0.17750000000000002,0,0.17750000000000002,2.45,0.0,2.45,2.6575,0.0,2.6575,0.17750000000000002,0,0.17750000000000002,2.48,0.0,2.48
2019-08-30 20:30:00,2.5945,0.0,2.5945,0.1645,0,0.1645,2.43,0.0,2.43,2.6245000000000003,0.0,2.6245000000000003,0.1645,0,0.1645,2.46,0.0,2.46
2019-08-30 21:00:00,2.578,-0.47000000000000003,2.6204930834,0.148,0,0.148,2.43,-0.47000000000000003,2.4750353533,2.598,0.68,2.6855174548000003,0.148,0,0.148,2.45,0.68,2.5426167622999998
