Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-30 21:30:00,2.4455,-0.39,2.4764026833,0.1555,0,0.1555,2.29,-0.39,2.322972234,2.4655,0.68,2.5575555224,0.1555,0,0.1555,2.31,0.68,2.4080074751
2019-08-30 22:00:00,2.3064999999999998,-0.02,2.3065867098,0.17650000000000002,0,0.17650000000000002,2.13,-0.02,2.1300938946,2.3265000000000002,0.42,2.3641070724,0.17650000000000002,0,0.17650000000000002,2.15,0.42,2.1906391761
2019-08-30 22:30:00,2.217,0.26,2.232193764,0.187,0,0.187,2.03,0.26,2.0465825173,2.237,0.27,2.2532352296,0.187,0,0.187,2.05,0.27,2.0677040407
2019-08-30 23:00:00,2.1035,0.28,2.1220537811,0.1835,0,0.1835,1.92,0.28,1.9403092537000002,2.1235,0.30000000000000004,2.1445867318,0.1835,0,0.1835,1.94,0.30000000000000004,1.9630588376
2019-08-30 23:30:00,2.096,0.28,2.1146195875,0.226,0,0.226,1.87,0.28,1.8908463712999999,2.106,0.30000000000000004,2.1272602098,0.226,0,0.226,1.88,0.30000000000000004,1.9037857022
2019-08-31 00:00:00,2.0295,0.26,2.0460865695,0.2195,0,0.2195,1.81,0.26,1.828578683,2.0595,0.27,2.0771230705,0.2195,0,0.2195,1.8399999999999999,0.27,1.8597042776000001
2019-08-31 00:30:00,1.9300000000000002,0.26,1.9474342094,0.22,0,0.22,1.71,0.26,1.7296531444,1.9500000000000002,0.27,1.968603566,0.22,0,0.22,1.73,0.27,1.7509426033
2019-08-31 01:00:00,1.8399999999999999,0.27,1.8597042776000001,0.30000000000000004,0,0.30000000000000004,1.54,0.27,1.5634896866,1.8599999999999999,0.28,1.8809572031,0.30000000000000004,0,0.30000000000000004,1.56,0.28,1.5849290205000002
2019-08-31 01:30:00,1.8645,0.26,1.8825409026000002,0.3745,0,0.3745,1.49,0.26,1.5125144627,1.8845,0.27,1.9037437459,0.3745,0,0.3745,1.51,0.27,1.5339491517
2019-08-31 02:00:00,1.8575,0.25,1.8742481826000001,0.3275,0,0.3275,1.53,0.25,1.5502902954,1.8775,0.26,1.8954171704,0.3275,0,0.3275,1.55,0.26,1.5716551785
2019-08-31 02:30:00,1.8335,0.25,1.8504654144,0.4035,0,0.4035,1.43,0.25,1.4516886719,1.8535,0.26,1.8716469352,0.4035,0,0.4035,1.45,0.26,1.4731259281
2019-08-31 03:00:00,1.8615,0.25,1.8782125146,0.36150000000000004,0,0.36150000000000004,1.5,0.25,1.5206906326,1.8815,0.26,1.8993794381,0.36150000000000004,0,0.36150000000000004,1.52,0.26,1.5420765221
2019-08-31 03:30:00,1.8435000000000001,0.25,1.8603742231,0.3635,0,0.3635,1.48,0.25,1.5009663554000001,1.8535,0.26,1.8716469352,0.3635,0,0.3635,1.49,0.26,1.5125144627
2019-08-31 04:00:00,1.822,0.26,1.8404575518000001,0.332,0,0.332,1.49,0.26,1.5125144627,1.832,0.28,1.85327386,0.332,0,0.332,1.5,0.28,1.5259095648
2019-08-31 04:30:00,1.8065,0.25,1.8237166034999999,0.40650000000000003,0,0.40650000000000003,1.4,0.25,1.4221462652999999,1.8165,0.26,1.8350128746,0.40650000000000003,0,0.40650000000000003,1.4100000000000001,0.26,1.4337712509
2019-08-31 05:00:00,1.833,0.0,1.833,0.453,0,0.453,1.38,0.0,1.38,1.843,0.24,1.8585610025000001,0.453,0,0.453,1.3900000000000001,0.24,1.4105672618
2019-08-31 05:30:00,1.7930000000000001,0.24,1.8089911553,0.463,0,0.463,1.33,0.24,1.3514806695,1.8130000000000002,0.24,1.8288162838000002,0.463,0,0.463,1.35,0.24,1.3711673858
2019-08-31 06:00:00,1.8245,0.26,1.8429325137,0.42450000000000004,0,0.42450000000000004,1.4,0.26,1.4239382009,1.8345,0.26,1.8528330335,0.42450000000000004,0,0.42450000000000004,1.4100000000000001,0.26,1.4337712509
2019-08-31 06:30:00,1.8705,0.26,1.8884835848,0.4505,0,0.4505,1.42,0.26,1.4436065946,1.8905,0.26,1.9082951161000001,0.4505,0,0.4505,1.44,0.26,1.4632839779
2019-08-31 07:00:00,2.041,-0.43,2.0858046409,0.401,0,0.401,1.6400000000000001,-0.43,1.6954350474000002,2.051,0.66,2.1545767566,0.401,0,0.401,1.65,0.66,1.7771043864
2019-08-31 07:30:00,2.0445,0.0,2.0445,0.5245000000000001,0,0.5245000000000001,1.52,0.0,1.52,2.0645,0.0,2.0645,0.5245000000000001,0,0.5245000000000001,1.54,0.0,1.54
2019-08-31 08:00:00,2.165,0.0,2.165,0.5650000000000001,0,0.5650000000000001,1.6,0.0,1.6,2.185,0.0,2.185,0.5650000000000001,0,0.5650000000000001,1.62,0.0,1.62
2019-08-31 08:30:00,2.2305,0.0,2.2305,0.5405,0,0.5405,1.69,0.0,1.69,2.2505,0.0,2.2505,0.5405,0,0.5405,1.71,0.0,1.71
2019-08-31 09:00:00,2.29,0.0,2.29,0.54,0,0.54,1.75,0.0,1.75,2.31,0.0,2.31,0.54,0,0.54,1.77,0.0,1.77
2019-08-31 09:30:00,2.418,-0.51,2.4711988993,0.588,0,0.588,1.83,-0.51,1.8997368239,2.418,0.59,2.4889403368,0.588,0,0.588,1.83,0.59,1.9227584352
2019-08-31 10:00:00,2.3865,0.0,2.3865,0.40650000000000003,0,0.40650000000000003,1.98,0.0,1.98,2.4065,0.0,2.4065,0.40650000000000003,0,0.40650000000000003,2.0,0.0,2.0
2019-08-31 10:30:00,2.2835,0.0,2.2835,0.3235,0,0.3235,1.96,0.0,1.96,2.3135,0.0,2.3135,0.3235,0,0.3235,1.99,0.0,1.99
2019-08-31 11:00:00,2.202,0.0,2.202,0.642,0,0.642,1.56,0.0,1.56,2.222,0.0,2.222,0.642,0,0.642,1.58,0.0,1.58
2019-08-31 11:30:00,2.143,0.0,2.143,0.773,0,0.773,1.37,0.0,1.37,2.163,0.0,2.163,0.773,0,0.773,1.3900000000000001,0.0,1.3900000000000001
2019-08-31 12:00:00,2.0495,0.0,2.0495,0.9895,0,0.9895,1.06,0.0,1.06,2.0595,0.0,2.0595,0.9895,0,0.9895,1.07,0.0,1.07
2019-08-31 12:30:00,2.022,0.0,2.022,0.8320000000000001,0,0.8320000000000001,1.19,0.0,1.19,2.042,0.0,2.042,0.8320000000000001,0,0.8320000000000001,1.21,0.0,1.21
2019-08-31 13:00:00,1.956,-0.55,2.0318553098,0.9460000000000001,0,0.9460000000000001,1.01,-0.55,1.1500434774000001,1.966,0.52,2.0336066483,0.9460000000000001,0,0.9460000000000001,1.02,0.52,1.1449017425
2019-08-31 13:30:00,1.948,-0.55,2.0241551324,0.798,0,0.798,1.15,-0.55,1.2747548784,1.9380000000000002,0.52,2.0065502735,0.798,0,0.798,1.1400000000000001,0.52,1.2529964086
2019-08-31 14:00:00,1.9020000000000001,0.0,1.9020000000000001,0.6920000000000001,0,0.6920000000000001,1.21,0.0,1.21,1.9220000000000002,0.0,1.9220000000000002,0.6920000000000001,0,0.6920000000000001,1.23,0.0,1.23
2019-08-31 14:30:00,1.8185,0.0,1.8185,1.0585,0,1.0585,0.76,0.0,0.76,1.8285,0.0,1.8285,1.0585,0,1.0585,0.77,0.0,0.77
2019-08-31 15:00:00,1.8175,0.0,1.8175,0.9975,0,0.9975,0.8200000000000001,0.0,0.8200000000000001,1.8275000000000001,0.0,1.8275000000000001,0.9975,0,0.9975,0.8300000000000001,0.0,0.8300000000000001
2019-08-31 15:30:00,1.8505,0.0,1.8505,1.0105,0,1.0105,0.84,0.0,0.84,1.8605,0.0,1.8605,1.0105,0,1.0105,0.85,0.0,0.85
2019-08-31 16:00:00,1.867,0.0,1.867,0.977,0,0.977,0.89,0.0,0.89,1.877,0.0,1.877,0.977,0,0.977,0.9,0.0,0.9
2019-08-31 16:30:00,1.9575,0.0,1.9575,0.9275,0,0.9275,1.03,0.0,1.03,1.9675,0.0,1.9675,0.9275,0,0.9275,1.04,0.0,1.04
2019-08-31 17:00:00,2.0015,0.0,2.0015,0.9215000000000001,0,0.9215000000000001,1.08,0.0,1.08,2.0115,0.0,2.0115,0.9215000000000001,0,0.9215000000000001,1.09,0.0,1.09
2019-08-31 17:30:00,2.113,0.0,2.113,0.8230000000000001,0,0.8230000000000001,1.29,0.0,1.29,2.123,0.0,2.123,0.8230000000000001,0,0.8230000000000001,1.3,0.0,1.3
2019-08-31 18:00:00,2.1955,0.0,2.1955,0.6755,0,0.6755,1.52,0.0,1.52,2.2155,0.0,2.2155,0.6755,0,0.6755,1.54,0.0,1.54
2019-08-31 18:30:00,2.2595,0.0,2.2595,0.47950000000000004,0,0.47950000000000004,1.78,0.0,1.78,2.2795,0.0,2.2795,0.47950000000000004,0,0.47950000000000004,1.8,0.0,1.8
2019-08-31 19:00:00,2.2935,0.0,2.2935,0.3035,0,0.3035,1.99,0.0,1.99,2.3235,0.25,2.3369108348,0.3035,0,0.3035,2.02,0.25,2.0354115063
2019-08-31 19:30:00,2.342,0.26,2.3563879137,0.262,0,0.262,2.08,0.26,2.0961870146,2.372,0.26,2.3862070321,0.262,0,0.262,2.11,0.26,2.1259586073
2019-08-31 20:00:00,2.357,0.27,2.3724141713,0.257,0,0.257,2.1,0.27,2.1172859986,2.377,0.28,2.3934345615,0.257,0,0.257,2.12,0.28,2.1384106247
2019-08-31 20:30:00,2.4005,0.24,2.4124676682,0.2305,0,0.2305,2.17,0.24,2.1832315498,2.4305,0.25,2.4433236073,0.2305,0,0.2305,2.2,0.25,2.2141589825
2019-08-31 21:00:00,2.3885,0.24,2.4005274941,0.17850000000000002,0,0.17850000000000002,2.21,0.24,2.2229934773,2.4185,0.25,2.4313868985,0.17850000000000002,0,0.17850000000000002,2.24,0.25,2.2539077177
2019-08-31 21:30:00,2.3255,0.25,2.3388993672,0.2255,0,0.2255,2.1,0.25,2.1148285983,2.3455,0.26,2.3598665746,0.2255,0,0.2255,2.12,0.26,2.135883892
2019-08-31 22:00:00,2.237,0.29,2.2557191758,0.197,0,0.197,2.04,0.29,2.0605096457,2.257,0.27,2.273092387,0.197,0,0.197,2.06,0.27,2.0776188293
2019-08-31 22:30:00,2.1255,0.28,2.1438633935,0.17550000000000002,0,0.17550000000000002,1.9500000000000002,0.28,1.97,2.1555,0.29,2.1749207457,0.17550000000000002,0,0.17550000000000002,1.98,0.29,2.0011246838
2019-08-31 23:00:00,2.0525,0.30000000000000004,2.0743086198,0.17250000000000001,0,0.17250000000000001,1.88,0.30000000000000004,1.9037857022,2.0725,0.31,2.0955563104,0.17250000000000001,0,0.17250000000000001,1.9,0.31,1.9251233727
2019-08-31 23:30:00,2.0135,0.30000000000000004,2.0357264674,0.1835,0,0.1835,1.83,0.30000000000000004,1.8544271353,2.0335,0.31,2.0569934978,0.1835,0,0.1835,1.85,0.31,1.8757931656
2019-09-01 00:00:00,1.959,0.30000000000000004,1.9818377835,0.159,0,0.159,1.8,0.30000000000000004,1.8248287590999999,1.979,0.31,2.0031327964,0.159,0,0.159,1.82,0.31,1.8462123388
2019-09-01 00:30:00,1.9095,0.28,1.9299197522,0.1495,0,0.1495,1.76,0.28,1.7821335528,1.9195000000000002,0.30000000000000004,1.9428021644000002,0.1495,0,0.1495,1.77,0.30000000000000004,1.795243716
2019-09-01 01:00:00,1.854,0.28,1.8750242665,0.134,0,0.134,1.72,0.28,1.7426416729,1.8639999999999999,0.29,1.8864241305,0.134,0,0.134,1.73,0.29,1.7541379649
2019-09-01 01:30:00,1.8445,0.28,1.8656313275,0.1245,0,0.1245,1.72,0.28,1.7426416729,1.8645,0.30000000000000004,1.8884809372,0.1245,0,0.1245,1.74,0.30000000000000004,1.7656726763
2019-09-01 02:00:00,1.834,0.29,1.8567864713,0.114,0,0.114,1.72,0.29,1.7442763543000002,1.8439999999999999,0.31,1.8698759317,0.114,0,0.114,1.73,0.31,1.7575551200000001
2019-09-01 02:30:00,1.8475000000000001,0.27,1.8671251297,0.0975,0,0.0975,1.75,0.27,1.7707060739,1.8575,0.28,1.8784850944,0.0975,0,0.0975,1.76,0.28,1.7821335528
2019-09-01 03:00:00,1.778,0.30000000000000004,1.8031317201000001,0.058,0,0.058,1.72,0.30000000000000004,1.7459667809,1.788,0.31,1.8146746265,0.058,0,0.058,1.73,0.31,1.7575551200000001
2019-09-01 03:30:00,1.8,0.31,1.8264993841,0.08,0,0.08,1.72,0.31,1.7477127911,1.81,0.33,1.8398369493,0.08,0,0.08,1.73,0.33,1.7611927776
2019-09-01 04:00:00,1.8005,0.30000000000000004,1.8253219579,0.1105,0,0.1105,1.69,0.30000000000000004,1.7164206944,1.8205,0.31,1.8467052418,0.1105,0,0.1105,1.71,0.31,1.7378722623
2019-09-01 04:30:00,1.7625000000000002,0.29,1.7861988271,0.21250000000000002,0,0.21250000000000002,1.55,0.29,1.5768956846000002,1.7825000000000002,0.30000000000000004,1.807569155,0.21250000000000002,0,0.21250000000000002,1.57,0.30000000000000004,1.5984054554
2019-09-01 05:00:00,1.784,0.29,1.8074169414,0.154,0,0.154,1.63,0.29,1.6555965692,1.794,0.30000000000000004,1.818910663,0.154,0,0.154,1.6400000000000001,0.30000000000000004,1.6672132437
2019-09-01 05:30:00,1.811,0.25,1.8281742258,0.131,0,0.131,1.6800000000000002,0.25,1.6984993377,1.831,0.26,1.8493677298,0.131,0,0.131,1.7000000000000002,0.26,1.7197674261
2019-09-01 06:00:00,1.8105,0.30000000000000004,1.8351867071,0.12050000000000001,0,0.12050000000000001,1.69,0.30000000000000004,1.7164206944,1.8205,0.31,1.8467052418,0.12050000000000001,0,0.12050000000000001,1.7000000000000002,0.31,1.7280335645
2019-09-01 06:30:00,1.8685,0.26,1.8865026504,0.1385,0,0.1385,1.73,0.26,1.7494284781,1.8885,0.27,1.9077033968000001,0.1385,0,0.1385,1.75,0.27,1.7707060739
2019-09-01 07:00:00,1.843,0.27,1.8626725423,0.113,0,0.113,1.73,0.27,1.7509426033,1.863,0.28,1.8839238307000001,0.113,0,0.113,1.75,0.28,1.7722584462
2019-09-01 07:30:00,1.9025,0.28,1.9229940848,0.10250000000000001,0,0.10250000000000001,1.8,0.28,1.8216476059,1.9125,0.28,1.9328880594000002,0.10250000000000001,0,0.10250000000000001,1.81,0.28,1.8315294155
2019-09-01 08:00:00,1.9405000000000001,0.18,1.9488304826,0.1305,0,0.1305,1.81,0.18,1.8189282559,1.9605000000000001,0.31,1.9848577405,0.1305,0,0.1305,1.83,0.31,1.8560711193000001
2019-09-01 08:30:00,1.9609999999999999,0.26,1.9781610147,0.181,0,0.181,1.78,0.26,1.7988885457000001,1.991,0.27,2.0092239796,0.181,0,0.181,1.81,0.27,1.8300273222
2019-09-01 09:00:00,2.0725,0.26,2.0887451376,0.21250000000000002,0,0.21250000000000002,1.8599999999999999,0.26,1.8780841302,2.1025,0.27,2.119765612,0.21250000000000002,0,0.21250000000000002,1.8900000000000001,0.27,1.9091883092000002
2019-09-01 09:30:00,2.092,-0.13,2.096035305,0.462,0,0.462,1.63,-0.13,1.6351758315,2.112,0.38,2.1459133254,0.462,0,0.462,1.65,0.38,1.6931922513000002
2019-09-01 10:00:00,2.0365,0.0,2.0365,0.5865,0,0.5865,1.45,0.0,1.45,2.0565,0.0,2.0565,0.5865,0,0.5865,1.47,0.0,1.47
2019-09-01 10:30:00,2.0715,0.0,2.0715,0.6415000000000001,0,0.6415000000000001,1.43,0.0,1.43,2.0915,0.0,2.0915,0.6415000000000001,0,0.6415000000000001,1.45,0.0,1.45
2019-09-01 11:00:00,1.9485000000000001,0.0,1.9485000000000001,0.8385,0,0.8385,1.11,0.0,1.11,1.9685000000000001,0.0,1.9685000000000001,0.8385,0,0.8385,1.13,0.0,1.13
2019-09-01 11:30:00,1.957,0.0,1.957,0.787,0,0.787,1.17,0.0,1.17,1.967,0.0,1.967,0.787,0,0.787,1.18,0.0,1.18
2019-09-01 12:00:00,1.913,0.0,1.913,0.803,0,0.803,1.11,0.0,1.11,1.923,0.0,1.923,0.803,0,0.803,1.12,0.0,1.12
2019-09-01 12:30:00,1.863,0.0,1.863,0.873,0,0.873,0.99,0.0,0.99,1.873,0.0,1.873,0.873,0,0.873,1.0,0.0,1.0
2019-09-01 13:00:00,1.8130000000000002,0.0,1.8130000000000002,0.863,0,0.863,0.9500000000000001,0.0,0.9500000000000001,1.823,0.0,1.823,0.863,0,0.863,0.96,0.0,0.96
2019-09-01 13:30:00,1.7845,0.0,1.7845,0.9145000000000001,0,0.9145000000000001,0.87,0.0,0.87,1.7945,0.0,1.7945,0.9145000000000001,0,0.9145000000000001,0.88,0.0,0.88
2019-09-01 14:00:00,1.7375,0.0,1.7375,0.9475,0,0.9475,0.79,0.0,0.79,1.7475,0.0,1.7475,0.9475,0,0.9475,0.8,0.0,0.8
2019-09-01 14:30:00,1.7305000000000001,0.0,1.7305000000000001,1.0405,0,1.0405,0.6900000000000001,0.0,0.6900000000000001,1.7405,0.0,1.7405,1.0405,0,1.0405,0.7000000000000001,0.0,0.7000000000000001
2019-09-01 15:00:00,1.689,0.0,1.689,0.899,0,0.899,0.79,0.0,0.79,1.689,0.0,1.689,0.899,0,0.899,0.79,0.0,0.79
2019-09-01 15:30:00,1.7349999999999999,0.0,1.7349999999999999,0.905,0,0.905,0.8300000000000001,0.0,0.8300000000000001,1.745,0.0,1.745,0.905,0,0.905,0.84,0.0,0.84
2019-09-01 16:00:00,1.7525,0.0,1.7525,0.7825000000000001,0,0.7825000000000001,0.97,0.0,0.97,1.7625000000000002,0.0,1.7625000000000002,0.7825000000000001,0,0.7825000000000001,0.98,0.0,0.98
2019-09-01 16:30:00,1.912,0.0,1.912,0.742,0,0.742,1.17,0.0,1.17,1.932,0.0,1.932,0.742,0,0.742,1.19,0.0,1.19
2019-09-01 17:00:00,2.039,0.0,2.039,0.679,0,0.679,1.3599999999999999,0.0,1.3599999999999999,2.059,0.0,2.059,0.679,0,0.679,1.38,0.0,1.38
2019-09-01 17:30:00,2.1635,0.0,2.1635,0.5935,0,0.5935,1.57,0.0,1.57,2.1835,0.0,2.1835,0.5935,0,0.5935,1.5899999999999999,0.0,1.5899999999999999
2019-09-01 18:00:00,2.2255,0.0,2.2255,0.6155,0,0.6155,1.6099999999999999,0.0,1.6099999999999999,2.2555,0.0,2.2555,0.6155,0,0.6155,1.6400000000000001,0.0,1.6400000000000001
2019-09-01 18:30:00,2.285,-0.49,2.3369477957,0.47500000000000003,0,0.47500000000000003,1.81,-0.49,1.8751533271,2.305,0.62,2.3869279419,0.47500000000000003,0,0.47500000000000003,1.83,0.62,1.9321749403
2019-09-01 19:00:00,2.3415,0.0,2.3415,0.3315,0,0.3315,2.01,0.0,2.01,2.3715,0.0,2.3715,0.3315,0,0.3315,2.04,0.0,2.04
2019-09-01 19:30:00,2.3725,0.24,2.3846081963,0.2325,0,0.2325,2.14,0.24,2.1534158911,2.3925,0.25,2.4055261897999998,0.2325,0,0.2325,2.16,0.25,2.1744194628
2019-09-01 20:00:00,2.3475,0.27,2.3629761425,0.1875,0,0.1875,2.16,0.27,2.176809592,2.3775,0.27,2.392782115,0.1875,0,0.1875,2.19,0.27,2.2065810658
2019-09-01 20:30:00,2.3405,0.27,2.3560221243,0.2305,0,0.2305,2.11,0.27,2.1272047386,2.3705,0.27,2.3858269531,0.2305,0,0.2305,2.14,0.27,2.156965461
2019-09-01 21:00:00,2.2945,0.25,2.3080793422,0.2245,0,0.2245,2.07,0.25,2.085041966,2.3145,0.32,2.3365166916,0.2245,0,0.2245,2.09,0.32,2.1143556938
2019-09-01 21:30:00,2.25,0.0,2.25,0.13,0,0.13,2.12,0.0,2.12,2.27,0.24,2.2826519665,0.13,0,0.13,2.14,0.24,2.1534158911
2019-09-01 22:00:00,2.1565,0.27,2.1733366628,0.1965,0,0.1965,1.96,0.27,1.9785095400000001,2.1765,0.28,2.1944366589,0.1965,0,0.1965,1.98,0.28,1.9996999775000002
2019-09-01 22:30:00,2.1165,0.27,2.1336523264,0.1265,0,0.1265,1.99,0.27,2.0082330542,2.1365,0.28,2.1547696513,0.1265,0,0.1265,2.01,0.28,2.0294087809
2019-09-01 23:00:00,1.998,0.29,2.0189363536,0.198,0,0.198,1.8,0.29,1.8232114524,2.018,0.30000000000000004,2.0401774433,0.198,0,0.198,1.82,0.30000000000000004,1.8445595680000002
2019-09-01 23:30:00,1.8875000000000002,0.31,1.9127875601,0.14750000000000002,0,0.14750000000000002,1.74,0.31,1.7673992192,1.9075000000000002,0.33,1.9358347683,0.14750000000000002,0,0.14750000000000002,1.76,0.33,1.7906702656
2019-09-02 00:00:00,1.8625,0.32,1.8897900016,0.17250000000000001,0,0.17250000000000001,1.69,0.32,1.7200290695,1.8725,0.33,1.9013564237,0.17250000000000001,0,0.17250000000000001,1.7000000000000002,0.33,1.7317332358000002
2019-09-02 00:30:00,1.81,0.30000000000000004,1.8346934349000001,0.18,0,0.18,1.63,0.30000000000000004,1.6573774464,1.83,0.31,1.8560711193000001,0.18,0,0.18,1.65,0.31,1.6788686667000001
2019-09-02 01:00:00,1.7685,0.34,1.8008865178,0.14850000000000002,0,0.14850000000000002,1.62,0.34,1.6552945357,1.7885,0.35000000000000003,1.822424827,0.14850000000000002,0,0.14850000000000002,1.6400000000000001,0.35000000000000003,1.6769317219
2019-09-02 01:30:00,1.7890000000000001,0.30000000000000004,1.8139793273,0.11900000000000001,0,0.11900000000000001,1.67,0.30000000000000004,1.6967321533000002,1.8090000000000002,0.31,1.8353694451,0.11900000000000001,0,0.11900000000000001,1.69,0.31,1.7181967291
2019-09-02 02:00:00,1.7730000000000001,0.29,1.7965603246000001,0.133,0,0.133,1.6400000000000001,0.29,1.665442884,1.783,0.31,1.8097483250000002,0.133,0,0.133,1.65,0.31,1.6788686667000001
2019-09-02 02:30:00,1.7930000000000001,0.28,1.8147311096,0.153,0,0.153,1.6400000000000001,0.28,1.6637307474,1.8130000000000002,0.30000000000000004,1.8376531229,0.153,0,0.153,1.6600000000000001,0.30000000000000004,1.6868906307
2019-09-02 03:00:00,1.7825000000000002,0.28,1.8043575727,0.1125,0,0.1125,1.67,0.28,1.6933103673,1.8025,0.29,1.825679668,0.1125,0,0.1125,1.69,0.29,1.7147011401
2019-09-02 03:30:00,1.7635,0.27,1.7840493967,0.043500000000000004,0,0.043500000000000004,1.72,0.27,1.7410628938000001,1.7934999999999999,0.28,1.8152251238,0.043500000000000004,0,0.043500000000000004,1.75,0.28,1.7722584462
2019-09-02 04:00:00,1.7770000000000001,0.28,1.7989244009,0.057,0,0.057,1.72,0.28,1.7426416729,1.7970000000000002,0.29,1.8202497081,0.057,0,0.057,1.74,0.29,1.7640011338
2019-09-02 04:30:00,1.8025,0.26,1.8211551966,0.0625,0,0.0625,1.74,0.26,1.7593180497,1.8225,0.27,1.8423914486,0.0625,0,0.0625,1.76,0.27,1.7805897899
2019-09-02 05:00:00,1.8245,0.25,1.8415483295000001,0.10450000000000001,0,0.10450000000000001,1.72,0.25,1.7380736463000002,1.8445,0.26,1.8627346161,0.10450000000000001,0,0.10450000000000001,1.74,0.26,1.7593180497
2019-09-02 05:30:00,1.8155000000000001,0.25,1.8326320553,0.0855,0,0.0855,1.73,0.25,1.7479702515,1.8355000000000001,0.26,1.8538231442000002,0.0855,0,0.0855,1.75,0.26,1.7692088627
2019-09-02 06:00:00,1.8425,0.26,1.8607542154,0.07250000000000001,0,0.07250000000000001,1.77,0.26,1.7889941308,1.8625,0.28,1.8834293855,0.07250000000000001,0,0.07250000000000001,1.79,0.28,1.8117670932
2019-09-02 06:30:00,2.0245,0.02,2.0245987874,0.0945,0,0.0945,1.9300000000000002,0.02,1.9301036242,2.0345,0.43,2.0794446975,0.0945,0,0.0945,1.94,0.43,1.9870832896000001
2019-09-02 07:00:00,2.123,0.0,2.123,0.113,0,0.113,2.01,0.0,2.01,2.143,0.26,2.1587146639,0.113,0,0.113,2.03,0.26,2.0465825173
2019-09-02 07:30:00,2.2595,0.0,2.2595,0.0695,0,0.0695,2.19,0.0,2.19,2.2795,0.0,2.2795,0.0695,0,0.0695,2.21,0.0,2.21
2019-09-02 08:00:00,2.395,0.0,2.395,0.035,0,0.035,2.36,0.0,2.36,2.425,0.0,2.425,0.035,0,0.035,2.39,0.0,2.39
2019-09-02 08:30:00,2.4305,-0.45,2.4718070819,0.0505,0,0.0505,2.38,-0.45,2.42216845,2.4305,0.67,2.5211565302,0.0505,0,0.0505,2.38,0.67,2.4725088473
2019-09-02 09:00:00,2.382,-0.43,2.4205007746,0.10200000000000001,0,0.10200000000000001,2.2800000000000002,-0.43,2.3201939574,2.392,0.7000000000000001,2.4923210066,0.10200000000000001,0,0.10200000000000001,2.29,0.7000000000000001,2.3945980874
2019-09-02 09:30:00,2.3345000000000002,0.0,2.3345000000000002,0.1945,0,0.1945,2.14,0.0,2.14,2.3545,0.0,2.3545,0.1945,0,0.1945,2.16,0.0,2.16
2019-09-02 10:00:00,2.3135,0.0,2.3135,0.28350000000000003,0,0.28350000000000003,2.03,0.0,2.03,2.3335,0.0,2.3335,0.28350000000000003,0,0.28350000000000003,2.05,0.0,2.05
2019-09-02 10:30:00,2.126,0.0,2.126,0.446,0,0.446,1.6800000000000002,0.0,1.6800000000000002,2.146,0.0,2.146,0.446,0,0.446,1.7000000000000002,0.0,1.7000000000000002
2019-09-02 11:00:00,2.109,0.0,2.109,0.329,0,0.329,1.78,0.0,1.78,2.119,0.0,2.119,0.329,0,0.329,1.79,0.0,1.79
2019-09-02 11:30:00,2.119,0.0,2.119,0.5690000000000001,0,0.5690000000000001,1.55,0.0,1.55,2.129,0.0,2.129,0.5690000000000001,0,0.5690000000000001,1.56,0.0,1.56
2019-09-02 12:00:00,1.9580000000000002,0.0,1.9580000000000002,0.658,0,0.658,1.3,0.0,1.3,1.968,0.0,1.968,0.658,0,0.658,1.31,0.0,1.31
2019-09-02 12:30:00,1.9715,0.0,1.9715,0.5915,0,0.5915,1.38,0.0,1.38,1.9815,0.0,1.9815,0.5915,0,0.5915,1.3900000000000001,0.0,1.3900000000000001
2019-09-02 13:00:00,2.225,0.0,2.225,0.265,0,0.265,1.96,0.0,1.96,2.245,0.0,2.245,0.265,0,0.265,1.98,0.0,1.98
2019-09-02 13:30:00,2.3335,0.0,2.3335,0.21350000000000002,0,0.21350000000000002,2.12,0.0,2.12,2.3735,0.0,2.3735,0.21350000000000002,0,0.21350000000000002,2.16,0.0,2.16
2019-09-02 14:00:00,2.336,-0.5,2.388911049,0.306,0,0.306,2.03,-0.5,2.0906697491,2.346,0.62,2.4265440445,0.306,0,0.306,2.04,0.62,2.1321350801
2019-09-02 14:30:00,2.156,0.0,2.156,0.386,0,0.386,1.77,0.0,1.77,2.176,0.0,2.176,0.386,0,0.386,1.79,0.0,1.79
2019-09-02 15:00:00,2.3125,0.0,2.3125,0.2625,0,0.2625,2.05,0.0,2.05,2.3425000000000002,0.0,2.3425000000000002,0.2625,0,0.2625,2.08,0.0,2.08
2019-09-02 15:30:00,2.315,0.0,2.315,0.23500000000000001,0,0.23500000000000001,2.08,0.0,2.08,2.345,0.0,2.345,0.23500000000000001,0,0.23500000000000001,2.11,0.0,2.11
2019-09-02 16:00:00,2.183,0.0,2.183,0.303,0,0.303,1.88,0.0,1.88,2.203,0.0,2.203,0.303,0,0.303,1.9,0.0,1.9
2019-09-02 16:30:00,2.2325,-0.54,2.2968796769,0.41250000000000003,0,0.41250000000000003,1.82,-0.54,1.8984203960000001,2.2625,0.53,2.323748319,0.41250000000000003,0,0.41250000000000003,1.85,0.53,1.9244219911
2019-09-02 17:00:00,2.3395,0.0,2.3395,0.3395,0,0.3395,2.0,0.0,2.0,2.3595,0.0,2.3595,0.3395,0,0.3395,2.02,0.0,2.02
2019-09-02 17:30:00,2.3855,0.0,2.3855,0.4655,0,0.4655,1.92,0.0,1.92,2.4055,0.0,2.4055,0.4655,0,0.4655,1.94,0.0,1.94
2019-09-02 18:00:00,2.502,0.0,2.502,0.482,0,0.482,2.02,0.0,2.02,2.5220000000000002,0.0,2.5220000000000002,0.482,0,0.482,2.04,0.0,2.04
2019-09-02 18:30:00,2.6085000000000003,-0.51,2.6578886828,0.3385,0,0.3385,2.27,-0.51,2.3265854809,2.5985,0.58,2.6624429102000002,0.3385,0,0.3385,2.26,0.58,2.3332380933
2019-09-02 19:00:00,2.6225,0.0,2.6225,0.3125,0,0.3125,2.31,0.0,2.31,2.6525,0.0,2.6525,0.3125,0,0.3125,2.34,0.0,2.34
2019-09-02 19:30:00,2.5935,0.0,2.5935,0.2535,0,0.2535,2.34,0.0,2.34,2.6335,0.0,2.6335,0.2535,0,0.2535,2.38,0.0,2.38
2019-09-02 20:00:00,2.532,0.0,2.532,0.272,0,0.272,2.26,0.0,2.26,2.5620000000000003,0.25,2.5741686036,0.272,0,0.272,2.29,0.25,2.3036058691
2019-09-02 20:30:00,2.566,0.0,2.566,0.156,0,0.156,2.41,0.0,2.41,2.596,0.0,2.596,0.156,0,0.156,2.44,0.0,2.44
2019-09-02 21:00:00,2.5065,0.0,2.5065,0.20650000000000002,0,0.20650000000000002,2.3,0.0,2.3,2.5365,0.0,2.5365,0.20650000000000002,0,0.20650000000000002,2.33,0.0,2.33
2019-09-02 21:30:00,2.429,0.0,2.429,0.159,0,0.159,2.27,0.0,2.27,2.459,0.0,2.459,0.159,0,0.159,2.3,0.0,2.3
2019-09-02 22:00:00,2.3525,0.0,2.3525,0.2525,0,0.2525,2.1,0.0,2.1,2.3825,0.0,2.3825,0.2525,0,0.2525,2.13,0.0,2.13
2019-09-02 22:30:00,2.236,-0.16,2.2417171989,0.176,0,0.176,2.06,-0.16,2.0662042493,2.266,0.37,2.2960087108,0.176,0,0.176,2.09,0.37,2.1224985277
2019-09-02 23:00:00,2.1325,0.26,2.1482914723,0.1925,0,0.1925,1.94,0.26,1.9573451407,2.1625,0.27,2.1792903088,0.1925,0,0.1925,1.97,0.27,1.9884164554
2019-09-02 23:30:00,2.0165,0.27,2.0344955763,0.1865,0,0.1865,1.83,0.27,1.8498108011,2.0365,0.28,2.0556585928,0.1865,0,0.1865,1.85,0.28,1.8710692130000002
2019-09-03 00:00:00,2.01,0.25,2.0254875956,0.26,0,0.26,1.75,0.25,1.7677669530000002,2.03,0.26,2.0465825173,0.26,0,0.26,1.77,0.26,1.7889941308
2019-09-03 00:30:00,1.979,0.0,1.979,0.209,0,0.209,1.77,0.0,1.77,1.9889999999999999,0.25,2.0046498447,0.209,0,0.209,1.78,0.25,1.7974704448
2019-09-03 01:00:00,1.9255,0.26,1.9429745881,0.14550000000000002,0,0.14550000000000002,1.78,0.26,1.7988885457000001,1.9455,0.26,1.9627965381,0.14550000000000002,0,0.14550000000000002,1.8,0.26,1.8186808406
2019-09-03 01:30:00,1.97,0.25,1.9857995871,0.35000000000000003,0,0.35000000000000003,1.62,0.25,1.6391766226,1.99,0.25,2.0056420418,0.35000000000000003,0,0.35000000000000003,1.6400000000000001,0.25,1.6589454482
2019-09-03 02:00:00,1.9585,0.25,1.9743916152,0.14850000000000002,0,0.14850000000000002,1.81,0.25,1.8271836251,1.9785,0.26,1.9955105237000001,0.14850000000000002,0,0.14850000000000002,1.83,0.26,1.848377667
2019-09-03 02:30:00,1.9005,-0.09,1.9026298247,0.0405,0,0.0405,1.8599999999999999,-0.09,1.8621761463,1.8905,0.48,1.9504846193,0.0405,0,0.0405,1.85,0.48,1.9112561314
2019-09-03 03:00:00,1.8365,0.26,1.8548132655,0.0565,0,0.0565,1.78,0.26,1.7988885457000001,1.8565,0.26,1.8746178944,0.0565,0,0.0565,1.8,0.26,1.8186808406
2019-09-03 03:30:00,1.8115,0.27,1.83151092,0.051500000000000004,0,0.051500000000000004,1.76,0.27,1.7805897899,1.8315000000000001,0.28,1.852779601,0.051500000000000004,0,0.051500000000000004,1.78,0.28,1.8018878988
2019-09-03 04:00:00,1.8445,0.26,1.8627346161,0.1245,0,0.1245,1.72,0.26,1.7395401691,1.8645,0.27,1.8839480486,0.1245,0,0.1245,1.74,0.27,1.7608236709
2019-09-03 04:30:00,1.881,0.25,1.8975407769000001,0.081,0,0.081,1.8,0.25,1.8172781845000001,1.891,0.26,1.9087904547,0.081,0,0.081,1.81,0.26,1.828578683
2019-09-03 05:00:00,1.8615,0.25,1.8782125146,0.0815,0,0.0815,1.78,0.25,1.7974704448,1.8815,0.25,1.8980364196,0.0815,0,0.0815,1.8,0.25,1.8172781845000001
2019-09-03 05:30:00,1.881,0.25,1.8975407769000001,0.111,0,0.111,1.77,0.25,1.7875681805,1.901,0.25,1.9173682484,0.111,0,0.111,1.79,0.25,1.8073737854
2019-09-03 06:00:00,1.923,0.25,1.9391825597,0.14300000000000002,0,0.14300000000000002,1.78,0.25,1.7974704448,1.943,0.25,1.9590173557,0.14300000000000002,0,0.14300000000000002,1.8,0.25,1.8172781845000001
2019-09-03 06:30:00,2.05,0.0,2.05,0.15,0,0.15,1.9,0.0,1.9,2.07,0.25,2.085041966,0.15,0,0.15,1.92,0.25,1.9362076335
2019-09-03 07:00:00,2.1855,0.0,2.1855,0.0455,0,0.0455,2.14,0.0,2.14,2.2055,0.0,2.2055,0.0455,0,0.0455,2.16,0.0,2.16
2019-09-03 07:30:00,2.3075,0.24,2.3199474671,0.1075,0,0.1075,2.2,0.24,2.213052191,2.3275,0.25,2.3408879191,0.1075,0,0.1075,2.22,0.25,2.234032229
2019-09-03 08:00:00,2.366,-0.45,2.4084135857,0.116,0,0.116,2.25,-0.45,2.2945587811,2.386,0.64,2.4703432960000002,0.116,0,0.116,2.27,0.64,2.358495283
2019-09-03 08:30:00,2.4245,-0.49,2.4735198099,0.10450000000000001,0,0.10450000000000001,2.32,-0.49,2.3711811403,2.4445,0.65,2.5294426758,0.10450000000000001,0,0.10450000000000001,2.34,0.65,2.42860042
2019-09-03 09:00:00,2.3025,0.0,2.3025,0.1625,0,0.1625,2.14,0.0,2.14,2.3325,0.0,2.3325,0.1625,0,0.1625,2.17,0.0,2.17
2019-09-03 09:30:00,2.2205,0.0,2.2205,0.36050000000000004,0,0.36050000000000004,1.8599999999999999,0.0,1.8599999999999999,2.2405,0.0,2.2405,0.36050000000000004,0,0.36050000000000004,1.88,0.0,1.88
2019-09-03 10:00:00,2.344,0.0,2.344,0.444,0,0.444,1.9,0.0,1.9,2.364,0.0,2.364,0.444,0,0.444,1.92,0.0,1.92
2019-09-03 10:30:00,2.271,0.0,2.271,0.621,0,0.621,1.65,0.0,1.65,2.291,0.0,2.291,0.621,0,0.621,1.67,0.0,1.67
2019-09-03 11:00:00,2.164,0.0,2.164,0.584,0,0.584,1.58,0.0,1.58,2.184,0.0,2.184,0.584,0,0.584,1.6,0.0,1.6
2019-09-03 11:30:00,2.1015,0.0,2.1015,0.7315,0,0.7315,1.37,0.0,1.37,2.1115,0.0,2.1115,0.7315,0,0.7315,1.38,0.0,1.38
2019-09-03 12:00:00,2.0385,0.0,2.0385,0.8885000000000001,0,0.8885000000000001,1.15,0.0,1.15,2.0485,0.0,2.0485,0.8885000000000001,0,0.8885000000000001,1.16,0.0,1.16
2019-09-03 12:30:00,2.002,0.0,2.002,1.032,0,1.032,0.97,0.0,0.97,2.012,0.0,2.012,1.032,0,1.032,0.98,0.0,0.98
2019-09-03 13:00:00,1.9815,0.0,1.9815,0.9615,0,0.9615,1.02,0.0,1.02,1.9915,0.0,1.9915,0.9615,0,0.9615,1.03,0.0,1.03
2019-09-03 13:30:00,1.9140000000000001,0.0,1.9140000000000001,1.034,0,1.034,0.88,0.0,0.88,1.924,0.0,1.924,1.034,0,1.034,0.89,0.0,0.89
2019-09-03 14:00:00,1.947,0.0,1.947,1.097,0,1.097,0.85,0.0,0.85,1.957,0.0,1.957,1.097,0,1.097,0.86,0.0,0.86
2019-09-03 14:30:00,1.9145,0.0,1.9145,1.0945,0,1.0945,0.8200000000000001,0.0,0.8200000000000001,1.9245,0.0,1.9245,1.0945,0,1.0945,0.8300000000000001,0.0,0.8300000000000001
2019-09-03 15:00:00,1.982,0.0,1.982,0.902,0,0.902,1.08,0.0,1.08,1.992,0.0,1.992,0.902,0,0.902,1.09,0.0,1.09
2019-09-03 15:30:00,2.067,0.0,2.067,0.987,0,0.987,1.08,0.0,1.08,2.077,0.0,2.077,0.987,0,0.987,1.09,0.0,1.09
2019-09-03 16:00:00,2.0595,0.0,2.0595,0.8795000000000001,0,0.8795000000000001,1.18,0.0,1.18,2.0795,0.0,2.0795,0.8795000000000001,0,0.8795000000000001,1.2,0.0,1.2
2019-09-03 16:30:00,2.1545,0.0,2.1545,0.7745000000000001,0,0.7745000000000001,1.38,0.0,1.38,2.1745,0.0,2.1745,0.7745000000000001,0,0.7745000000000001,1.4,0.0,1.4
2019-09-03 17:00:00,2.2355,0.0,2.2355,0.7255,0,0.7255,1.51,0.0,1.51,2.2555,0.0,2.2555,0.7255,0,0.7255,1.53,0.0,1.53
2019-09-03 17:30:00,2.367,0.0,2.367,0.687,0,0.687,1.6800000000000002,0.0,1.6800000000000002,2.387,0.0,2.387,0.687,0,0.687,1.7000000000000002,0.0,1.7000000000000002
2019-09-03 18:00:00,2.475,0.0,2.475,0.595,0,0.595,1.88,0.0,1.88,2.505,0.0,2.505,0.595,0,0.595,1.9100000000000001,0.0,1.9100000000000001
2019-09-03 18:30:00,2.5605,-0.54,2.6168225484,0.5705,0,0.5705,1.99,-0.54,2.0619650821,2.5404999999999998,0.56,2.6014880838,0.5705,0,0.5705,1.97,0.56,2.048047851
2019-09-03 19:00:00,2.583,0.0,2.583,0.513,0,0.513,2.07,0.0,2.07,2.613,0.0,2.613,0.513,0,0.513,2.1,0.0,2.1
2019-09-03 19:30:00,2.6245000000000003,0.0,2.6245000000000003,0.5245000000000001,0,0.5245000000000001,2.1,0.0,2.1,2.6545,0.0,2.6545,0.5245000000000001,0,0.5245000000000001,2.13,0.0,2.13
2019-09-03 20:00:00,2.64,0.0,2.64,0.41000000000000003,0,0.41000000000000003,2.23,0.0,2.23,2.66,0.0,2.66,0.41000000000000003,0,0.41000000000000003,2.25,0.0,2.25
2019-09-03 20:30:00,2.6345,0.0,2.6345,0.3845,0,0.3845,2.25,0.0,2.25,2.6545,0.0,2.6545,0.3845,0,0.3845,2.27,0.0,2.27
2019-09-03 21:00:00,2.5869999999999997,0.0,2.5869999999999997,0.387,0,0.387,2.2,0.0,2.2,2.617,0.0,2.617,0.387,0,0.387,2.23,0.0,2.23
2019-09-03 21:30:00,2.4325,0.0,2.4325,0.4525,0,0.4525,1.98,0.0,1.98,2.4525,0.0,2.4525,0.4525,0,0.4525,2.0,0.0,2.0
2019-09-03 22:00:00,2.3615,-0.4,2.395137209,0.5115000000000001,0,0.5115000000000001,1.85,-0.4,1.8927493230999999,2.3815,0.7000000000000001,2.4822454049,0.5115000000000001,0,0.5115000000000001,1.87,0.7000000000000001,1.9967223142
2019-09-03 22:30:00,2.217,0.25,2.2310510976,0.47700000000000004,0,0.47700000000000004,1.74,0.25,1.7578680269,2.237,0.25,2.2509262538,0.47700000000000004,0,0.47700000000000004,1.76,0.25,1.7776670104
2019-09-03 23:00:00,2.1385,0.25,2.153063457,0.47850000000000004,0,0.47850000000000004,1.6600000000000001,0.25,1.6787197503,2.1585,0.25,2.1729294167,0.47850000000000004,0,0.47850000000000004,1.6800000000000002,0.25,1.6984993377
2019-09-03 23:30:00,2.063,0.04,2.0633877483,0.503,0,0.503,1.56,0.04,1.5605127363,2.073,0.32,2.0975530983,0.503,0,0.503,1.57,0.32,1.602279626
2019-09-04 00:00:00,1.9935,0.24,2.0078949798,0.4535,0,0.4535,1.54,0.24,1.5585891055999999,2.0135,0.25,2.0289608794,0.4535,0,0.4535,1.56,0.25,1.5799050604
2019-09-04 00:30:00,1.9695,0.0,1.9695,0.4995,0,0.4995,1.47,0.0,1.47,1.9795,0.0,1.9795,0.4995,0,0.4995,1.48,0.0,1.48
2019-09-04 01:00:00,1.9315,0.25,1.9476119352,0.5315,0,0.5315,1.4,0.25,1.4221462652999999,1.9515,0.25,1.9674481569000002,0.5315,0,0.5315,1.42,0.25,1.4418391034
2019-09-04 01:30:00,1.994,0.0,1.994,0.624,0,0.624,1.37,0.0,1.37,2.004,0.0,2.004,0.624,0,0.624,1.38,0.0,1.38
2019-09-04 02:00:00,1.9835,0.0,1.9835,0.6735,0,0.6735,1.31,0.0,1.31,2.0035,0.0,2.0035,0.6735,0,0.6735,1.33,0.0,1.33
2019-09-04 02:30:00,1.9420000000000002,0.0,1.9420000000000002,0.7020000000000001,0,0.7020000000000001,1.24,0.0,1.24,1.962,0.0,1.962,0.7020000000000001,0,0.7020000000000001,1.26,0.0,1.26
2019-09-04 03:00:00,1.8945,0.25,1.9109239257000001,0.4445,0,0.4445,1.45,0.25,1.471393897,1.9145,0.25,1.9307538036,0.4445,0,0.4445,1.47,0.25,1.4911069713
2019-09-04 03:30:00,1.8975,0.25,1.9138981817,0.4575,0,0.4575,1.44,0.25,1.4615402834,1.9075000000000002,0.25,1.9238129457,0.4575,0,0.4575,1.45,0.25,1.471393897
2019-09-04 04:00:00,1.939,0.0,1.939,0.6990000000000001,0,0.6990000000000001,1.24,0.0,1.24,1.949,0.0,1.949,0.6990000000000001,0,0.6990000000000001,1.25,0.0,1.25
2019-09-04 04:30:00,1.9260000000000002,0.0,1.9260000000000002,0.666,0,0.666,1.26,0.0,1.26,1.936,0.0,1.936,0.666,0,0.666,1.27,0.0,1.27
2019-09-04 05:00:00,1.924,0.0,1.924,0.734,0,0.734,1.19,0.0,1.19,1.9340000000000002,0.0,1.9340000000000002,0.734,0,0.734,1.2,0.0,1.2
2019-09-04 05:30:00,1.9325,0.0,1.9325,0.7525000000000001,0,0.7525000000000001,1.18,0.0,1.18,1.9425,0.0,1.9425,0.7525000000000001,0,0.7525000000000001,1.19,0.0,1.19
2019-09-04 06:00:00,1.9645000000000001,0.0,1.9645000000000001,0.7245,0,0.7245,1.24,0.0,1.24,1.9845000000000002,0.0,1.9845000000000002,0.7245,0,0.7245,1.26,0.0,1.26
2019-09-04 06:30:00,2.1055,0.0,2.1055,0.7355,0,0.7355,1.37,0.0,1.37,2.1155,0.0,2.1155,0.7355,0,0.7355,1.38,0.0,1.38
2019-09-04 07:00:00,2.21,0.0,2.21,0.64,0,0.64,1.57,0.0,1.57,2.23,0.0,2.23,0.64,0,0.64,1.5899999999999999,0.0,1.5899999999999999
2019-09-04 07:30:00,2.3465,-0.51,2.4012834589,0.5865,0,0.5865,1.76,-0.51,1.8324027941,2.3665,0.6000000000000001,2.4413771216,0.5865,0,0.5865,1.78,0.6000000000000001,1.8784035774999999
2019-09-04 08:00:00,2.365,0.0,2.365,0.585,0,0.585,1.78,0.0,1.78,2.385,0.0,2.385,0.585,0,0.585,1.8,0.0,1.8
2019-09-04 08:30:00,2.294,0.0,2.294,0.624,0,0.624,1.67,0.0,1.67,2.314,0.0,2.314,0.624,0,0.624,1.69,0.0,1.69
2019-09-04 09:00:00,2.216,0.0,2.216,0.656,0,0.656,1.56,0.0,1.56,2.236,0.0,2.236,0.656,0,0.656,1.58,0.0,1.58
2019-09-04 09:30:00,2.268,0.0,2.268,0.708,0,0.708,1.56,0.0,1.56,2.2880000000000003,0.0,2.2880000000000003,0.708,0,0.708,1.58,0.0,1.58
2019-09-04 10:00:00,2.224,0.0,2.224,0.764,0,0.764,1.46,0.0,1.46,2.2439999999999998,0.0,2.2439999999999998,0.764,0,0.764,1.48,0.0,1.48
2019-09-04 10:30:00,2.1645,0.0,2.1645,0.7845000000000001,0,0.7845000000000001,1.38,0.0,1.38,2.1845,0.0,2.1845,0.7845000000000001,0,0.7845000000000001,1.4,0.0,1.4
2019-09-04 11:00:00,2.187,0.0,2.187,0.707,0,0.707,1.48,0.0,1.48,2.207,0.0,2.207,0.707,0,0.707,1.5,0.0,1.5
2019-09-04 11:30:00,2.061,-0.25,2.0761071745,1.001,0,1.001,1.06,-0.25,1.0890821824,2.071,-0.4,2.1092749939,1.001,0,1.001,1.07,-0.4,1.1423221962
2019-09-04 12:00:00,1.9985,-0.66,2.1046620275,1.1885,0,1.1885,0.81,-0.66,1.044844486,2.0085,0.4,2.0479434196,1.1885,0,1.1885,0.8200000000000001,0.4,0.9123595782
2019-09-04 12:30:00,2.047,-0.26,2.0634459043,1.127,0,1.127,0.92,-0.26,0.9560334722,2.057,-0.26,2.073366586,1.127,0,1.127,0.93,-0.26,0.9656603958000001
2019-09-04 13:00:00,2.0145,-0.25,2.029953263,1.1745,0,1.1745,0.84,-0.25,0.8764131446000001,2.0245,0.0,2.0245,1.1745,0,1.1745,0.85,0.0,0.85
2019-09-04 13:30:00,1.9995,-0.6900000000000001,2.1152069048,1.2095,0,1.2095,0.79,-0.6900000000000001,1.0489041901,2.0095,0.29,2.0303177707,1.2095,0,1.2095,0.8,0.29,0.850940656
2019-09-04 14:00:00,1.826,0.0,1.826,1.186,0,1.186,0.64,0.0,0.64,1.8359999999999999,0.0,1.8359999999999999,1.186,0,1.186,0.65,0.0,0.65
2019-09-04 14:30:00,1.8815,0.0,1.8815,1.0815,0,1.0815,0.8,0.0,0.8,1.8915000000000002,0.0,1.8915000000000002,1.0815,0,1.0815,0.81,0.0,0.81
2019-09-04 15:00:00,1.933,-0.25,1.9490995357,1.063,0,1.063,0.87,-0.25,0.9052071586,1.943,-0.25,1.9590173557,1.063,0,1.063,0.88,-0.25,0.9148223871000001
2019-09-04 15:30:00,2.04,0.0,2.04,1.0,0,1.0,1.04,0.0,1.04,2.06,0.0,2.06,1.0,0,1.0,1.06,0.0,1.06
2019-09-04 16:00:00,2.1125,0.0,2.1125,0.9325,0,0.9325,1.18,0.0,1.18,2.1325,0.0,2.1325,0.9325,0,0.9325,1.2,0.0,1.2
2019-09-04 16:30:00,2.1675,0.0,2.1675,0.8875000000000001,0,0.8875000000000001,1.28,0.0,1.28,2.1875,0.0,2.1875,0.8875000000000001,0,0.8875000000000001,1.3,0.0,1.3
2019-09-04 17:00:00,2.391,0.0,2.391,0.721,0,0.721,1.67,0.0,1.67,2.411,0.0,2.411,0.721,0,0.721,1.69,0.0,1.69
2019-09-04 17:30:00,2.3689999999999998,0.0,2.3689999999999998,0.719,0,0.719,1.65,0.0,1.65,2.3890000000000002,0.0,2.3890000000000002,0.719,0,0.719,1.67,0.0,1.67
2019-09-04 18:00:00,2.4085,0.0,2.4085,0.8085,0,0.8085,1.6,0.0,1.6,2.4285,0.0,2.4285,0.8085,0,0.8085,1.62,0.0,1.62
2019-09-04 18:30:00,2.5125,0.0,2.5125,0.7225,0,0.7225,1.79,0.0,1.79,2.5324999999999998,0.0,2.5324999999999998,0.7225,0,0.7225,1.81,0.0,1.81
2019-09-04 19:00:00,2.523,0.0,2.523,0.743,0,0.743,1.78,0.0,1.78,2.553,0.0,2.553,0.743,0,0.743,1.81,0.0,1.81
2019-09-04 19:30:00,2.5775,0.0,2.5775,0.7075,0,0.7075,1.87,0.0,1.87,2.6075,0.0,2.6075,0.7075,0,0.7075,1.9,0.0,1.9
2019-09-04 20:00:00,2.6325000000000003,0.0,2.6325000000000003,0.6625,0,0.6625,1.97,0.0,1.97,2.6625,0.0,2.6625,0.6625,0,0.6625,2.0,0.0,2.0
2019-09-04 20:30:00,2.5885,0.0,2.5885,0.7485,0,0.7485,1.8399999999999999,0.0,1.8399999999999999,2.6185,0.0,2.6185,0.7485,0,0.7485,1.87,0.0,1.87
2019-09-04 21:00:00,2.5375,-0.43,2.5736756303,0.6975,0,0.6975,1.8399999999999999,-0.43,1.8895766722,2.5475,0.61,2.6195145065,0.6975,0,0.6975,1.85,0.61,1.9479733058000002
2019-09-04 21:30:00,2.466,-0.55,2.5265897965,0.746,0,0.746,1.72,-0.55,1.8057962233,2.4859999999999998,0.53,2.5418686040000003,0.746,0,0.746,1.74,0.53,1.8189282559
2019-09-04 22:00:00,2.348,0.0,2.348,0.6880000000000001,0,0.6880000000000001,1.6600000000000001,0.0,1.6600000000000001,2.368,0.0,2.368,0.6880000000000001,0,0.6880000000000001,1.6800000000000002,0.0,1.6800000000000002
2019-09-04 22:30:00,2.2355,0.0,2.2355,0.7055,0,0.7055,1.53,0.0,1.53,2.2555,0.25,2.2693127264,0.7055,0,0.7055,1.55,0.25,1.5700318468
2019-09-04 23:00:00,2.156,0.0,2.156,0.776,0,0.776,1.38,0.0,1.38,2.166,0.0,2.166,0.776,0,0.776,1.3900000000000001,0.0,1.3900000000000001
2019-09-04 23:30:00,2.043,0.0,2.043,0.753,0,0.753,1.29,0.0,1.29,2.053,0.0,2.053,0.753,0,0.753,1.3,0.0,1.3
2019-09-05 00:00:00,1.9845000000000002,0.0,1.9845000000000002,0.7545000000000001,0,0.7545000000000001,1.23,0.0,1.23,1.9945,0.0,1.9945,0.7545000000000001,0,0.7545000000000001,1.24,0.0,1.24
2019-09-05 00:30:00,1.957,0.0,1.957,0.707,0,0.707,1.25,0.0,1.25,1.9769999999999999,0.0,1.9769999999999999,0.707,0,0.707,1.27,0.0,1.27
2019-09-05 01:00:00,1.912,0.0,1.912,0.6920000000000001,0,0.6920000000000001,1.22,0.0,1.22,1.9220000000000002,0.0,1.9220000000000002,0.6920000000000001,0,0.6920000000000001,1.23,0.0,1.23
2019-09-05 01:30:00,1.959,0.0,1.959,0.719,0,0.719,1.24,0.0,1.24,1.979,0.0,1.979,0.719,0,0.719,1.26,0.0,1.26
2019-09-05 02:00:00,1.919,-0.41000000000000003,1.9623101182,0.769,0,0.769,1.15,-0.41000000000000003,1.2209013064,1.909,0.62,2.0071574428,0.769,0,0.769,1.1400000000000001,0.62,1.2976902558
2019-09-05 02:30:00,1.9455,-0.39,1.9842051935,0.6355000000000001,0,0.6355000000000001,1.31,-0.39,1.3668211295,1.9055,0.65,2.0133132518,0.6355000000000001,0,0.6355000000000001,1.27,0.65,1.4266744548
2019-09-05 03:00:00,1.925,-0.4,1.9661192741,0.685,0,0.685,1.24,-0.4,1.302919798,1.885,0.64,1.9906845556000001,0.685,0,0.685,1.2,0.64,1.3599999999999999
2019-09-05 03:30:00,1.9295,-0.42,1.9746823162,0.7095,0,0.7095,1.22,-0.42,1.2902712893000001,1.8895,0.62,1.9886201875,0.7095,0,0.7095,1.18,0.62,1.3329666162
2019-09-05 04:00:00,1.8905,-0.4,1.932353552,0.7005,0,0.7005,1.19,-0.4,1.2554282138000001,1.8505,0.65,1.9613388922000001,0.7005,0,0.7005,1.15,0.65,1.3209844814
2019-09-05 04:30:00,1.952,-0.42,1.9966732332000001,0.722,0,0.722,1.23,-0.42,1.2997307412999999,1.9020000000000001,0.62,2.0005009373,0.722,0,0.722,1.18,0.62,1.3329666162
2019-09-05 05:00:00,1.9460000000000002,-0.44,1.9951230538,0.736,0,0.736,1.21,-0.44,1.2875169901999999,1.896,0.61,1.9917118265,0.736,0,0.736,1.16,0.61,1.3106105447
2019-09-05 05:30:00,1.9460000000000002,-0.4,1.9866846755,0.626,0,0.626,1.32,-0.4,1.379275172,1.896,0.66,2.0075895995,0.626,0,0.626,1.27,0.66,1.4312581877000001
2019-09-05 06:00:00,1.967,-0.30000000000000004,1.9897459637,0.587,0,0.587,1.38,-0.30000000000000004,1.4122322755,1.947,0.59,2.0344308786,0.587,0,0.587,1.3599999999999999,0.59,1.4824641648
2019-09-05 06:30:00,2.129,-0.44,2.1739919503,0.489,0,0.489,1.6400000000000001,-0.44,1.6979988221,2.149,0.65,2.2451505517,0.489,0,0.489,1.6600000000000001,0.65,1.7827226369
2019-09-05 07:00:00,2.228,0.0,2.228,0.588,0,0.588,1.6400000000000001,0.0,1.6400000000000001,2.248,0.0,2.248,0.588,0,0.588,1.6600000000000001,0.0,1.6600000000000001
2019-09-05 07:30:00,2.386,-0.45,2.4280642496000002,0.506,0,0.506,1.88,-0.45,1.9331063085,2.406,0.63,2.4871139902,0.506,0,0.506,1.9,0.63,2.0017242567
2019-09-05 08:00:00,2.445,0.0,2.445,0.555,0,0.555,1.8900000000000001,0.0,1.8900000000000001,2.465,0.0,2.465,0.555,0,0.555,1.9100000000000001,0.0,1.9100000000000001
2019-09-05 08:30:00,2.3609999999999998,-0.46,2.4053941465,0.531,0,0.531,1.83,-0.46,1.8869287215,2.3810000000000002,0.58,2.4506246143,0.531,0,0.531,1.85,0.58,1.9387882814
2019-09-05 09:00:00,2.2095000000000002,0.0,2.2095000000000002,0.5295,0,0.5295,1.6800000000000002,0.0,1.6800000000000002,2.2195,0.0,2.2195,0.5295,0,0.5295,1.69,0.0,1.69
2019-09-05 09:30:00,2.2665,0.0,2.2665,0.5765,0,0.5765,1.69,0.0,1.69,2.2865,0.0,2.2865,0.5765,0,0.5765,1.71,0.0,1.71
2019-09-05 10:00:00,2.1505,0.0,2.1505,0.7705000000000001,0,0.7705000000000001,1.38,0.0,1.38,2.1605,0.0,2.1605,0.7705000000000001,0,0.7705000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-09-05 10:30:00,2.0715,0.0,2.0715,0.8715,0,0.8715,1.2,0.0,1.2,2.0915,0.0,2.0915,0.8715,0,0.8715,1.22,0.0,1.22
2019-09-05 11:00:00,2.034,0.0,2.034,0.884,0,0.884,1.15,0.0,1.15,2.044,0.0,2.044,0.884,0,0.884,1.16,0.0,1.16
2019-09-05 11:30:00,2.059,0.0,2.059,0.8190000000000001,0,0.8190000000000001,1.24,0.0,1.24,2.069,0.0,2.069,0.8190000000000001,0,0.8190000000000001,1.25,0.0,1.25
2019-09-05 12:00:00,1.9140000000000001,0.0,1.9140000000000001,0.924,0,0.924,0.99,0.0,0.99,1.924,0.0,1.924,0.924,0,0.924,1.0,0.0,1.0
2019-09-05 12:30:00,1.8940000000000001,0.0,1.8940000000000001,0.984,0,0.984,0.91,0.0,0.91,1.8940000000000001,0.0,1.8940000000000001,0.984,0,0.984,0.91,0.0,0.91
2019-09-05 13:00:00,1.9945,0.0,1.9945,0.6045,0,0.6045,1.3900000000000001,0.0,1.3900000000000001,2.0045,0.0,2.0045,0.6045,0,0.6045,1.4,0.0,1.4
2019-09-05 13:30:00,1.957,0.0,1.957,0.787,0,0.787,1.17,0.0,1.17,1.967,0.0,1.967,0.787,0,0.787,1.18,0.0,1.18
2019-09-05 14:00:00,1.8980000000000001,0.0,1.8980000000000001,0.788,0,0.788,1.11,0.0,1.11,1.908,0.0,1.908,0.788,0,0.788,1.12,0.0,1.12
2019-09-05 14:30:00,1.8215,0.0,1.8215,0.9115000000000001,0,0.9115000000000001,0.91,0.0,0.91,1.8315000000000001,0.0,1.8315000000000001,0.9115000000000001,0,0.9115000000000001,0.92,0.0,0.92
2019-09-05 15:00:00,1.8425,0.0,1.8425,0.7825000000000001,0,0.7825000000000001,1.06,0.0,1.06,1.8525,0.0,1.8525,0.7825000000000001,0,0.7825000000000001,1.07,0.0,1.07
2019-09-05 15:30:00,1.8980000000000001,0.0,1.8980000000000001,0.748,0,0.748,1.15,0.0,1.15,1.908,0.0,1.908,0.748,0,0.748,1.16,0.0,1.16
2019-09-05 16:00:00,1.957,0.0,1.957,0.667,0,0.667,1.29,0.0,1.29,1.9769999999999999,0.0,1.9769999999999999,0.667,0,0.667,1.31,0.0,1.31
2019-09-05 16:30:00,2.0855,0.0,2.0855,0.5855,0,0.5855,1.5,0.0,1.5,2.1055,0.0,2.1055,0.5855,0,0.5855,1.52,0.0,1.52
2019-09-05 17:00:00,2.284,0.0,2.284,0.454,0,0.454,1.83,0.0,1.83,2.304,0.0,2.304,0.454,0,0.454,1.85,0.0,1.85
2019-09-05 17:30:00,2.3305,0.0,2.3305,0.4405,0,0.4405,1.8900000000000001,0.0,1.8900000000000001,2.3505000000000003,0.25,2.3637576547,0.4405,0,0.4405,1.9100000000000001,0.25,1.9262917744
2019-09-05 18:00:00,2.33,0.0,2.33,0.29,0,0.29,2.04,0.0,2.04,2.36,0.0,2.36,0.29,0,0.29,2.07,0.0,2.07
2019-09-05 18:30:00,2.3695,0.0,2.3695,0.2495,0,0.2495,2.12,0.0,2.12,2.3895,0.0,2.3895,0.2495,0,0.2495,2.14,0.0,2.14
2019-09-05 19:00:00,2.5205,-0.49,2.5676877244,0.1305,0,0.1305,2.39,-0.49,2.4397130979,2.5505,0.62,2.6247762286,0.1305,0,0.1305,2.42,0.62,2.4981593224
2019-09-05 19:30:00,2.508,0.0,2.508,0.11800000000000001,0,0.11800000000000001,2.39,0.0,2.39,2.548,0.0,2.548,0.11800000000000001,0,0.11800000000000001,2.43,0.0,2.43
2019-09-05 20:00:00,2.5745,0.0,2.5745,0.0945,0,0.0945,2.48,0.0,2.48,2.5945,0.0,2.5945,0.0945,0,0.0945,2.5,0.0,2.5
2019-09-05 20:30:00,2.5895,0.0,2.5895,0.059500000000000004,0,0.059500000000000004,2.5300000000000002,0.0,2.5300000000000002,2.6295,0.0,2.6295,0.059500000000000004,0,0.059500000000000004,2.5700000000000003,0.0,2.5700000000000003
2019-09-05 21:00:00,2.5475,-0.30000000000000004,2.5651035554,0.0275,0,0.0275,2.52,-0.30000000000000004,2.5377943179,2.5675,0.54,2.6236722833,0.0275,0,0.0275,2.54,0.54,2.596767221
2019-09-05 21:30:00,2.4635,0.25,2.4761527114,0.043500000000000004,0,0.043500000000000004,2.42,0.25,2.432878953,2.4935,0.26,2.5070185979,0.043500000000000004,0,0.043500000000000004,2.45,0.26,2.4637572932
2019-09-05 22:00:00,2.3625,0.27,2.3778785188000002,0.0425,0,0.0425,2.32,0.27,2.3356583654,2.3925,0.30000000000000004,2.4112354199,0.0425,0,0.0425,2.35,0.30000000000000004,2.3690715481
2019-09-05 22:30:00,2.2085,0.27,2.2249432015,0.0585,0,0.0585,2.15,0.27,2.1668871683,2.2385,0.28,2.2559437604,0.0585,0,0.0585,2.18,0.28,2.1979080963
2019-09-05 23:00:00,2.1455,0.26,2.1611964857,0.0955,0,0.0955,2.05,0.26,2.0664220285,2.1655,0.27,2.182267227,0.0955,0,0.0955,2.07,0.27,2.0875344309
2019-09-05 23:30:00,2.0635,0.29,2.0837783591,0.1335,0,0.1335,1.9300000000000002,0.29,1.9516659550000002,2.0835,0.30000000000000004,2.1049874703,0.1335,0,0.1335,1.9500000000000002,0.30000000000000004,1.9729419657
2019-09-06 00:00:00,1.968,0.29,1.9892521208,0.158,0,0.158,1.81,0.29,1.8330848316,1.988,0.30000000000000004,2.0105083934,0.158,0,0.158,1.83,0.30000000000000004,1.8544271353
2019-09-06 00:30:00,1.94,0.18,1.9483326205,0.21,0,0.21,1.73,0.18,1.7393389549,1.96,0.31,1.9843638779,0.21,0,0.21,1.75,0.31,1.7772450591000002
2019-09-06 01:00:00,1.9325,0.27,1.9512704195000001,0.2725,0,0.2725,1.6600000000000001,0.27,1.6818144963,1.9425,0.27,1.9611747117,0.2725,0,0.2725,1.67,0.27,1.6916855499999999
2019-09-06 01:30:00,1.912,0.27,1.9309697046,0.312,0,0.312,1.6,0.27,1.622621336,1.932,0.28,1.9521844175,0.312,0,0.312,1.62,0.28,1.6440194646
2019-09-06 02:00:00,1.907,0.27,1.9260189511,0.34700000000000003,0,0.34700000000000003,1.56,0.27,1.5831929761999999,1.927,0.28,1.9472362466000002,0.34700000000000003,0,0.34700000000000003,1.58,0.28,1.6046183347
2019-09-06 02:30:00,1.9065,0.25,1.9228214296,0.3365,0,0.3365,1.57,0.25,1.589779859,1.9264999999999999,0.26,1.9439655990000002,0.3365,0,0.3365,1.5899999999999999,0.26,1.6111176245
2019-09-06 03:00:00,1.8805,0.25,1.8970451365,0.35050000000000003,0,0.35050000000000003,1.53,0.25,1.5502902954,1.8905,0.26,1.9082951161000001,0.35050000000000003,0,0.35050000000000003,1.54,0.26,1.5617938404
2019-09-06 03:30:00,1.859,0.25,1.8757347894,0.40900000000000003,0,0.40900000000000003,1.45,0.25,1.471393897,1.869,0.26,1.8869978802,0.40900000000000003,0,0.40900000000000003,1.46,0.26,1.482969993
2019-09-06 04:00:00,1.877,0.25,1.8935757181000001,0.377,0,0.377,1.5,0.25,1.5206906326,1.887,0.26,1.9048278136999999,0.377,0,0.377,1.51,0.26,1.5322206107
2019-09-06 04:30:00,1.8935,0.25,1.909932525,0.5135000000000001,0,0.5135000000000001,1.38,0.25,1.4024621207,1.9035000000000002,0.25,1.9198469340000002,0.5135000000000001,0,0.5135000000000001,1.3900000000000001,0.25,1.4123030836
2019-09-06 05:00:00,1.8885,0.0,1.8885,0.47850000000000004,0,0.47850000000000004,1.4100000000000001,0.0,1.4100000000000001,1.8985,0.25,1.9148896182000001,0.47850000000000004,0,0.47850000000000004,1.42,0.25,1.4418391034
2019-09-06 05:30:00,1.8895,0.25,1.9059670118,0.4595,0,0.4595,1.43,0.25,1.4516886719,1.8995000000000002,0.25,1.9158810636,0.4595,0,0.4595,1.44,0.25,1.4615402834
2019-09-06 06:00:00,1.945,0.25,1.9610010199,0.445,0,0.445,1.5,0.25,1.5206906326,1.9649999999999999,0.25,1.9808394685000001,0.445,0,0.445,1.52,0.25,1.5404220201
