Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-06 06:30:00,2.0585,0.0,2.0585,0.48850000000000005,0,0.48850000000000005,1.57,0.0,1.57,2.0785,0.0,2.0785,0.48850000000000005,0,0.48850000000000005,1.5899999999999999,0.0,1.5899999999999999
2019-09-06 07:00:00,2.2245,-0.44,2.2675979031,0.3745,0,0.3745,1.85,-0.44,1.9016045856,2.2445,0.67,2.3423663783,0.3745,0,0.3745,1.87,0.67,1.9864037857
2019-09-06 07:30:00,2.437,0.0,2.437,0.427,0,0.427,2.01,0.0,2.01,2.467,0.0,2.467,0.427,0,0.427,2.04,0.0,2.04
2019-09-06 08:00:00,2.483,-0.51,2.5348351031,0.543,0,0.543,1.94,-0.51,2.0059162495,2.513,0.59,2.5813308583,0.543,0,0.543,1.97,0.59,2.0564532574
2019-09-06 08:30:00,2.5695,0.0,2.5695,0.5595,0,0.5595,2.01,0.0,2.01,2.5995,0.0,2.5995,0.5595,0,0.5595,2.04,0.0,2.04
2019-09-06 09:00:00,2.541,0.0,2.541,0.511,0,0.511,2.03,0.0,2.03,2.561,0.0,2.561,0.511,0,0.511,2.05,0.0,2.05
2019-09-06 09:30:00,2.543,0.0,2.543,0.483,0,0.483,2.06,0.0,2.06,2.563,0.0,2.563,0.483,0,0.483,2.08,0.0,2.08
2019-09-06 10:00:00,2.4925,0.0,2.4925,0.4625,0,0.4625,2.03,0.0,2.03,2.5225,0.0,2.5225,0.4625,0,0.4625,2.06,0.0,2.06
2019-09-06 10:30:00,2.421,0.0,2.421,0.551,0,0.551,1.87,0.0,1.87,2.431,0.0,2.431,0.551,0,0.551,1.88,0.0,1.88
2019-09-06 11:00:00,2.4925,0.0,2.4925,0.6025,0,0.6025,1.8900000000000001,0.0,1.8900000000000001,2.5125,0.0,2.5125,0.6025,0,0.6025,1.9100000000000001,0.0,1.9100000000000001
2019-09-06 11:30:00,2.557,-0.49,2.6035262626,0.577,0,0.577,1.98,-0.49,2.0397303743,2.527,0.58,2.5927068866000003,0.577,0,0.577,1.9500000000000002,0.58,2.0344286667
2019-09-06 12:00:00,2.383,-0.47000000000000003,2.4289069558,0.623,0,0.623,1.76,-0.47000000000000003,1.8216750534,2.403,0.61,2.4792154001,0.623,0,0.623,1.78,0.61,1.8816216410000002
2019-09-06 12:30:00,2.5700000000000003,0.0,2.5700000000000003,0.62,0,0.62,1.9500000000000002,0.0,1.9500000000000002,2.6,0.0,2.6,0.62,0,0.62,1.98,0.0,1.98
2019-09-06 13:00:00,2.5165,0.0,2.5165,0.6265000000000001,0,0.6265000000000001,1.8900000000000001,0.0,1.8900000000000001,2.5365,0.0,2.5365,0.6265000000000001,0,0.6265000000000001,1.9100000000000001,0.0,1.9100000000000001
2019-09-06 13:30:00,2.4055,-0.54,2.4653661493,0.6355000000000001,0,0.6355000000000001,1.77,-0.54,1.8505404616,2.4255,0.55,2.4870766474,0.6355000000000001,0,0.6355000000000001,1.79,0.55,1.8725917868000002
2019-09-06 14:00:00,2.396,0.0,2.396,0.636,0,0.636,1.76,0.0,1.76,2.416,0.0,2.416,0.636,0,0.636,1.78,0.0,1.78
2019-09-06 14:30:00,2.4105,0.0,2.4105,0.5905,0,0.5905,1.82,0.0,1.82,2.4305,0.0,2.4305,0.5905,0,0.5905,1.8399999999999999,0.0,1.8399999999999999
2019-09-06 15:00:00,2.434,0.0,2.434,0.634,0,0.634,1.8,0.0,1.8,2.464,0.0,2.464,0.634,0,0.634,1.83,0.0,1.83
2019-09-06 15:30:00,2.4965,0.0,2.4965,0.5865,0,0.5865,1.9100000000000001,0.0,1.9100000000000001,2.5265,0.0,2.5265,0.5865,0,0.5865,1.94,0.0,1.94
2019-09-06 16:00:00,2.492,0.0,2.492,0.612,0,0.612,1.88,0.0,1.88,2.512,0.0,2.512,0.612,0,0.612,1.9,0.0,1.9
2019-09-06 16:30:00,2.6915,-0.58,2.7532839029,0.5815,0,0.5815,2.11,-0.58,2.1882641522,2.6915,0.49,2.7357397994,0.5815,0,0.5815,2.11,0.49,2.166148656
2019-09-06 17:00:00,2.6745,-0.56,2.7324989021,0.5145000000000001,0,0.5145000000000001,2.16,-0.56,2.231412109,2.6545,0.52,2.7049529109,0.5145000000000001,0,0.5145000000000001,2.14,0.52,2.2022715546000002
2019-09-06 17:30:00,2.7575000000000003,0.0,2.7575000000000003,0.4675,0,0.4675,2.29,0.0,2.29,2.7875,0.0,2.7875,0.4675,0,0.4675,2.32,0.0,2.32
2019-09-06 18:00:00,2.685,0.0,2.685,0.275,0,0.275,2.41,0.0,2.41,2.725,0.0,2.725,0.275,0,0.275,2.45,0.0,2.45
2019-09-06 18:30:00,2.7895000000000003,0.0,2.7895000000000003,0.28950000000000004,0,0.28950000000000004,2.5,0.0,2.5,2.8295,0.0,2.8295,0.28950000000000004,0,0.28950000000000004,2.54,0.0,2.54
2019-09-06 19:00:00,2.7265,0.0,2.7265,0.1965,0,0.1965,2.5300000000000002,0.0,2.5300000000000002,2.7665,0.0,2.7665,0.1965,0,0.1965,2.5700000000000003,0.0,2.5700000000000003
2019-09-06 19:30:00,2.6885,0.0,2.6885,0.1285,0,0.1285,2.56,0.0,2.56,2.7285,0.0,2.7285,0.1285,0,0.1285,2.6,0.0,2.6
2019-09-06 20:00:00,2.694,0.0,2.694,0.084,0,0.084,2.61,0.0,2.61,2.734,0.0,2.734,0.084,0,0.084,2.65,0.0,2.65
2019-09-06 20:30:00,2.6145,0.0,2.6145,0.0745,0,0.0745,2.54,0.0,2.54,2.6445,0.25,2.6562906938,0.0745,0,0.0745,2.5700000000000003,0.25,2.582130903
2019-09-06 21:00:00,2.5404999999999998,0.0,2.5404999999999998,0.1005,0,0.1005,2.44,0.0,2.44,2.5705,0.25,2.5826285544000003,0.1005,0,0.1005,2.47,0.25,2.4826195842
2019-09-06 21:30:00,2.45,0.0,2.45,0.12,0,0.12,2.33,0.0,2.33,2.48,0.25,2.4925689559,0.12,0,0.12,2.36,0.25,2.3732045845
2019-09-06 22:00:00,2.3810000000000002,0.15,2.3857202267,0.081,0,0.081,2.3,0.15,2.3048861143,2.411,0.37,2.4392254918000003,0.081,0,0.081,2.33,0.37,2.3591947779
2019-09-06 22:30:00,2.23,0.24,2.2428776159,0.08,0,0.08,2.15,0.24,2.1633538777,2.25,0.34,2.275543891,0.08,0,0.08,2.17,0.34,2.1964744478
2019-09-06 23:00:00,2.1355,0.27,2.1525009292,0.0955,0,0.0955,2.04,0.27,2.0577900768,2.1655,0.28,2.1835270207,0.0955,0,0.0955,2.07,0.28,2.088851359
2019-09-06 23:30:00,2.061,0.30000000000000004,2.0827196163,0.111,0,0.111,1.9500000000000002,0.30000000000000004,1.9729419657,2.081,0.31,2.1039631651,0.111,0,0.111,1.97,0.31,1.9942417104999999
2019-09-07 00:00:00,1.9729999999999999,0.30000000000000004,1.9956775792,0.113,0,0.113,1.8599999999999999,0.30000000000000004,1.8840382162,2.003,0.32,2.0284006015,0.113,0,0.113,1.8900000000000001,0.32,1.9168985367
2019-09-07 00:30:00,1.9405000000000001,0.29,1.9620500121000002,0.1505,0,0.1505,1.79,0.29,1.8133394608,1.9605000000000001,0.30000000000000004,1.9833205112,0.1505,0,0.1505,1.81,0.30000000000000004,1.8346934349000001
2019-09-07 01:00:00,1.8945,0.27,1.9136431877,0.1945,0,0.1945,1.7000000000000002,0.27,1.7213076425,1.9245,0.29,1.9462271836,0.1945,0,0.1945,1.73,0.29,1.7541379649
2019-09-07 01:30:00,1.892,0.28,1.9126065983,0.242,0,0.242,1.65,0.28,1.6735889579,1.912,0.30000000000000004,1.9353924667,0.242,0,0.242,1.67,0.30000000000000004,1.6967321533000002
2019-09-07 02:00:00,1.8940000000000001,0.28,1.9145850725,0.294,0,0.294,1.6,0.28,1.6243152403,1.9140000000000001,0.30000000000000004,1.9373683180999999,0.294,0,0.294,1.62,0.30000000000000004,1.6475436261
2019-09-07 02:30:00,1.9060000000000001,0.27,1.925028831,0.246,0,0.246,1.6600000000000001,0.27,1.6818144963,1.9260000000000002,0.29,1.9477104508,0.246,0,0.246,1.6800000000000002,0.29,1.7048460341
2019-09-07 03:00:00,1.8475000000000001,0.29,1.8701219880000002,0.1975,0,0.1975,1.65,0.29,1.6752910195,1.8675000000000002,0.31,1.8930547404,0.1975,0,0.1975,1.67,0.31,1.6985287751
2019-09-07 03:30:00,1.884,0.29,1.9061888679,0.134,0,0.134,1.75,0.29,1.7738658348,1.904,0.31,1.9290712791,0.134,0,0.134,1.77,0.31,1.7969418466
2019-09-07 04:00:00,1.8845,0.28,1.9051877204,0.14450000000000002,0,0.14450000000000002,1.74,0.28,1.7623847480000001,1.9045,0.29,1.9264527635,0.14450000000000002,0,0.14450000000000002,1.76,0.29,1.7837320427
2019-09-07 04:30:00,1.8895,0.29,1.9116250286,0.1395,0,0.1395,1.75,0.29,1.7738658348,1.9095,0.31,1.9344999999999999,0.1395,0,0.1395,1.77,0.31,1.7969418466
2019-09-07 05:00:00,1.8575,0.28,1.8784850944,0.1075,0,0.1075,1.75,0.28,1.7722584462,1.8775,0.30000000000000004,1.9013169778,0.1075,0,0.1075,1.77,0.30000000000000004,1.795243716
2019-09-07 05:30:00,1.871,0.27,1.8903811785,0.07100000000000001,0,0.07100000000000001,1.8,0.27,1.8201373575000002,1.891,0.29,1.9131076812,0.07100000000000001,0,0.07100000000000001,1.82,0.29,1.8429595763000002
2019-09-07 06:00:00,1.8405,0.28,1.8616767308000002,0.0405,0,0.0405,1.8,0.28,1.8216476059,1.8605,0.29,1.8829658122000001,0.0405,0,0.0405,1.82,0.29,1.8429595763000002
2019-09-07 06:30:00,1.944,0.28,1.9640610988,0.044,0,0.044,1.9,0.28,1.9205207627,1.964,0.30000000000000004,1.9867803098999999,0.044,0,0.044,1.92,0.30000000000000004,1.9432961689
2019-09-07 07:00:00,1.9969999999999999,0.27,2.0151697199,0.057,0,0.057,1.94,0.27,1.9586985475,2.017,0.28,2.0363420636,0.057,0,0.057,1.96,0.28,1.9798989873
2019-09-07 07:30:00,2.0845,0.0,2.0845,0.0545,0,0.0545,2.03,0.0,2.03,2.1045,0.33,2.1302160102,0.0545,0,0.0545,2.05,0.33,2.0763911
2019-09-07 08:00:00,2.1865,0.26,2.2019042327,0.0665,0,0.0665,2.12,0.26,2.135883892,2.2065,0.26,2.2217655704,0.0665,0,0.0665,2.14,0.26,2.1557365331
2019-09-07 08:30:00,2.1905,-0.49,2.2446358836,0.0805,0,0.0805,2.11,-0.49,2.166148656,2.2105,0.67,2.3098074054,0.0805,0,0.0805,2.13,0.67,2.2328905034
2019-09-07 09:00:00,2.2640000000000002,-0.51,2.3207317811,0.094,0,0.094,2.17,-0.51,2.229125389,2.294,0.59,2.3686570035,0.094,0,0.094,2.2,0.59,2.2777401081
2019-09-07 09:30:00,2.419,0.0,2.419,0.079,0,0.079,2.34,0.0,2.34,2.439,0.25,2.4517791499,0.079,0,0.079,2.36,0.25,2.3732045845
2019-09-07 10:00:00,2.265,0.0,2.265,0.135,0,0.135,2.13,0.0,2.13,2.285,0.25,2.2986354648000002,0.135,0,0.135,2.15,0.25,2.1644860822
2019-09-07 10:30:00,2.193,0.0,2.193,0.233,0,0.233,1.96,0.0,1.96,2.213,0.0,2.213,0.233,0,0.233,1.98,0.0,1.98
2019-09-07 11:00:00,2.1485,0.0,2.1485,0.2285,0,0.2285,1.92,0.0,1.92,2.1685,0.0,2.1685,0.2285,0,0.2285,1.94,0.0,1.94
2019-09-07 11:30:00,2.19,0.0,2.19,0.21,0,0.21,1.98,0.0,1.98,2.21,0.0,2.21,0.21,0,0.21,2.0,0.0,2.0
2019-09-07 12:00:00,2.042,0.0,2.042,0.252,0,0.252,1.79,0.0,1.79,2.062,0.0,2.062,0.252,0,0.252,1.81,0.0,1.81
2019-09-07 12:30:00,2.0325,0.0,2.0325,0.28250000000000003,0,0.28250000000000003,1.75,0.0,1.75,2.0525,0.0,2.0525,0.28250000000000003,0,0.28250000000000003,1.77,0.0,1.77
2019-09-07 13:00:00,1.9140000000000001,0.0,1.9140000000000001,0.604,0,0.604,1.31,0.0,1.31,1.9340000000000002,0.0,1.9340000000000002,0.604,0,0.604,1.33,0.0,1.33
2019-09-07 13:30:00,1.9845000000000002,0.0,1.9845000000000002,0.4645,0,0.4645,1.52,0.0,1.52,1.9945,0.0,1.9945,0.4645,0,0.4645,1.53,0.0,1.53
2019-09-07 14:00:00,1.9495,0.0,1.9495,0.3995,0,0.3995,1.55,0.0,1.55,1.9695,0.0,1.9695,0.3995,0,0.3995,1.57,0.0,1.57
2019-09-07 14:30:00,1.928,0.25,1.9441409414000002,0.488,0,0.488,1.44,0.25,1.4615402834,1.948,0.26,1.9652745355,0.488,0,0.488,1.46,0.26,1.482969993
2019-09-07 15:00:00,1.866,0.0,1.866,0.616,0,0.616,1.25,0.0,1.25,1.8860000000000001,0.0,1.8860000000000001,0.616,0,0.616,1.27,0.0,1.27
2019-09-07 15:30:00,1.865,0.0,1.865,0.835,0,0.835,1.03,0.0,1.03,1.875,0.0,1.875,0.835,0,0.835,1.04,0.0,1.04
2019-09-07 16:00:00,1.9435,0.0,1.9435,0.6435000000000001,0,0.6435000000000001,1.3,0.0,1.3,1.9535,0.0,1.9535,0.6435000000000001,0,0.6435000000000001,1.31,0.0,1.31
2019-09-07 16:30:00,2.0205,0.0,2.0205,0.5205000000000001,0,0.5205000000000001,1.5,0.0,1.5,2.0405,0.0,2.0405,0.5205000000000001,0,0.5205000000000001,1.52,0.0,1.52
2019-09-07 17:00:00,2.0805,0.0,2.0805,0.4605,0,0.4605,1.62,0.0,1.62,2.1005,0.0,2.1005,0.4605,0,0.4605,1.6400000000000001,0.0,1.6400000000000001
2019-09-07 17:30:00,2.303,0.0,2.303,0.393,0,0.393,1.9100000000000001,0.0,1.9100000000000001,2.323,0.0,2.323,0.393,0,0.393,1.9300000000000002,0.0,1.9300000000000002
2019-09-07 18:00:00,2.2855,-0.43,2.3255989014000003,0.4355,0,0.4355,1.85,-0.43,1.8993156662000001,2.2655,0.67,2.3624966138,0.4355,0,0.4355,1.83,0.67,1.9487944992
2019-09-07 18:30:00,2.286,-0.45,2.3298703827000002,0.336,0,0.336,1.9500000000000002,-0.45,2.0012496096,2.306,0.65,2.3958580926,0.336,0,0.336,1.97,0.65,2.0744637861
2019-09-07 19:00:00,2.3135,0.25,2.3269684678,0.2235,0,0.2235,2.09,0.25,2.1048990475,2.3435,0.26,2.3578787607000002,0.2235,0,0.2235,2.12,0.26,2.135883892
2019-09-07 19:30:00,2.4145,0.25,2.4274081342000002,0.23450000000000001,0,0.23450000000000001,2.18,0.25,2.1942880394,2.4445,0.26,2.458288073,0.23450000000000001,0,0.23450000000000001,2.21,0.26,2.2252415599
2019-09-07 20:00:00,2.3805,0.25,2.3935914961,0.2005,0,0.2005,2.18,0.25,2.1942880394,2.4105,0.26,2.4244814394,0.2005,0,0.2005,2.21,0.26,2.2252415599
2019-09-07 20:30:00,2.4325,0.25,2.445313119,0.1625,0,0.1625,2.27,0.25,2.2837250272,2.4625,0.25,2.4751578233,0.1625,0,0.1625,2.3,0.25,2.3135470603
2019-09-07 21:00:00,2.341,0.25,2.3543111519,0.091,0,0.091,2.25,0.25,2.2638462845,2.371,0.26,2.3852129884,0.091,0,0.091,2.2800000000000002,0.26,2.2947766776
2019-09-07 21:30:00,2.266,0.25,2.279749109,0.066,0,0.066,2.2,0.25,2.2141589825,2.296,0.25,2.3095705228,0.066,0,0.066,2.23,0.25,2.2439696968
2019-09-07 22:00:00,2.184,0.27,2.2006262745,0.094,0,0.094,2.09,0.27,2.1073680267,2.214,0.28,2.2316352749,0.094,0,0.094,2.12,0.28,2.1384106247
2019-09-07 22:30:00,2.0545,0.32,2.0792715672,0.1545,0,0.1545,1.9,0.32,1.9267589367,2.0745,0.34,2.102177502,0.1545,0,0.1545,1.92,0.34,1.9498717907
2019-09-07 23:00:00,1.9965000000000002,0.34,2.0252437508,0.08650000000000001,0,0.08650000000000001,1.9100000000000001,0.34,1.940025773,2.0165,0.35000000000000003,2.0466490295,0.08650000000000001,0,0.08650000000000001,1.9300000000000002,0.35000000000000003,1.9614790337999999
2019-09-07 23:30:00,1.96,0.37,1.9946177579,0.05,0,0.05,1.9100000000000001,0.37,1.9455076458,1.99,0.39,2.0278560107,0.05,0,0.05,1.94,0.39,1.9788127754
2019-09-08 00:00:00,1.917,0.34,1.9469178206,0.047,0,0.047,1.87,0.34,1.9006577809,1.947,0.36,1.9800022727000002,0.047,0,0.047,1.9,0.36,1.9338045403000002
2019-09-08 00:30:00,1.8855,0.31,1.9108140281,0.0455,0,0.0455,1.8399999999999999,0.31,1.8659314028,1.9055,0.32,1.9321827683000001,0.0455,0,0.0455,1.8599999999999999,0.32,1.8873261508999999
2019-09-08 01:00:00,1.8365,0.34,1.8677077528,0.0165,0,0.0165,1.82,0.34,1.8514858898000002,1.8665,0.36,1.9009003788,0.0165,0,0.0165,1.85,0.36,1.8847015679
2019-09-08 01:30:00,1.8695,0.34,1.900165848,0.0095,0,0.0095,1.8599999999999999,0.34,1.890819928,1.8895,0.36,1.9234890824000002,0.0095,0,0.0095,1.88,0.36,1.9141577781999999
2019-09-08 02:00:00,1.8795000000000002,0.34,1.910005301,0.0095,0,0.0095,1.87,0.34,1.9006577809,1.9095,0.36,1.9431392770000002,0.0095,0,0.0095,1.9,0.36,1.9338045403000002
2019-09-08 02:30:00,1.87,0.33,1.8988944152,0.0,0,0.0,1.87,0.33,1.8988944152,1.9,0.35000000000000003,1.9319679086,0.0,0,0.0,1.9,0.35000000000000003,1.9319679086
2019-09-08 03:00:00,1.85,0.33,1.8792019583,0.0,0,0.0,1.85,0.33,1.8792019583,1.87,0.34,1.9006577809,0.0,0,0.0,1.87,0.34,1.9006577809
2019-09-08 03:30:00,1.8399999999999999,0.30000000000000004,1.8642961138,0.0,0,0.0,1.8399999999999999,0.30000000000000004,1.8642961138,1.8599999999999999,0.32,1.8873261508999999,0.0,0,0.0,1.8599999999999999,0.32,1.8873261508999999
2019-09-08 04:00:00,1.8399999999999999,0.32,1.8676188048,0.0,0,0.0,1.8399999999999999,0.32,1.8676188048,1.8599999999999999,0.34,1.890819928,0.0,0,0.0,1.8599999999999999,0.34,1.890819928
2019-09-08 04:30:00,1.8399999999999999,0.30000000000000004,1.8642961138,0.0,0,0.0,1.8399999999999999,0.30000000000000004,1.8642961138,1.8599999999999999,0.32,1.8873261508999999,0.0,0,0.0,1.8599999999999999,0.32,1.8873261508999999
2019-09-08 05:00:00,1.83,0.28,1.8512968428,0.0,0,0.0,1.83,0.28,1.8512968428,1.8599999999999999,0.29,1.8824717792999999,0.0,0,0.0,1.8599999999999999,0.29,1.8824717792999999
2019-09-08 05:30:00,1.83,0.28,1.8512968428,0.0,0,0.0,1.83,0.28,1.8512968428,1.8599999999999999,0.30000000000000004,1.8840382162,0.0,0,0.0,1.8599999999999999,0.30000000000000004,1.8840382162
2019-09-08 06:00:00,1.85,0.28,1.8710692130000002,0.0,0,0.0,1.85,0.28,1.8710692130000002,1.8599999999999999,0.29,1.8824717792999999,0.0,0,0.0,1.8599999999999999,0.29,1.8824717792999999
2019-09-08 06:30:00,1.8599999999999999,0.29,1.8824717792999999,0.0,0,0.0,1.8599999999999999,0.29,1.8824717792999999,1.8900000000000001,0.30000000000000004,1.9136614121000002,0.0,0,0.0,1.8900000000000001,0.30000000000000004,1.9136614121000002
2019-09-08 07:00:00,1.92,0.26,1.9375241934,0.0,0,0.0,1.92,0.26,1.9375241934,1.9500000000000002,0.26,1.9672569736,0.0,0,0.0,1.9500000000000002,0.26,1.9672569736
2019-09-08 07:30:00,1.9605000000000001,0.27,1.9790048636000002,0.0005,0,0.0005,1.96,0.27,1.9785095400000001,1.9905,0.29,2.011514417,0.0005,0,0.0005,1.99,0.29,2.0110196419
2019-09-08 08:00:00,2.0025,0.28,2.0219807739,0.0025,0,0.0025,2.0,0.28,2.0195048898,2.0325,0.29,2.0530845696,0.0025,0,0.0025,2.03,0.29,2.0506096654
2019-09-08 08:30:00,2.016,0.28,2.0353515667,0.016,0,0.016,2.0,0.28,2.0195048898,2.046,0.29,2.0664500962,0.016,0,0.016,2.03,0.29,2.0506096654
2019-09-08 09:00:00,2.026,0.25,2.0413662092,0.096,0,0.096,1.9300000000000002,0.25,1.9461243537000001,2.046,0.26,2.0624538783,0.096,0,0.096,1.9500000000000002,0.26,1.9672569736
2019-09-08 09:30:00,2.082,0.26,2.0981715850000002,0.182,0,0.182,1.9,0.26,1.9177069641000002,2.102,0.26,2.1180188857,0.182,0,0.182,1.92,0.26,1.9375241934
2019-09-08 10:00:00,2.1785,-0.4,2.2149181136,0.23850000000000002,0,0.23850000000000002,1.94,-0.4,1.980807916,2.1885,0.43,2.2303435274,0.23850000000000002,0,0.23850000000000002,1.9500000000000002,0.43,1.9968475155
2019-09-08 10:30:00,2.202,-0.43,2.2435917632,0.262,0,0.262,1.94,-0.43,1.9870832896000001,2.212,0.67,2.3112429556,0.262,0,0.262,1.9500000000000002,0.67,2.0618923347
2019-09-08 11:00:00,2.063,0.0,2.063,0.333,0,0.333,1.73,0.0,1.73,2.083,0.0,2.083,0.333,0,0.333,1.75,0.0,1.75
2019-09-08 11:30:00,2.1365,0.0,2.1365,0.1265,0,0.1265,2.01,0.0,2.01,2.1665,0.0,2.1665,0.1265,0,0.1265,2.04,0.0,2.04
2019-09-08 12:00:00,2.045,0.0,2.045,0.295,0,0.295,1.75,0.0,1.75,2.065,0.0,2.065,0.295,0,0.295,1.77,0.0,1.77
2019-09-08 12:30:00,1.975,0.0,1.975,0.355,0,0.355,1.62,0.0,1.62,1.995,0.0,1.995,0.355,0,0.355,1.6400000000000001,0.0,1.6400000000000001
2019-09-08 13:00:00,1.957,0.0,1.957,0.357,0,0.357,1.6,0.0,1.6,1.9769999999999999,0.0,1.9769999999999999,0.357,0,0.357,1.62,0.0,1.62
2019-09-08 13:30:00,1.9665,0.0,1.9665,0.4965,0,0.4965,1.47,0.0,1.47,1.9765000000000001,0.0,1.9765000000000001,0.4965,0,0.4965,1.48,0.0,1.48
2019-09-08 14:00:00,1.863,0.0,1.863,0.503,0,0.503,1.3599999999999999,0.0,1.3599999999999999,1.883,0.0,1.883,0.503,0,0.503,1.38,0.0,1.38
2019-09-08 14:30:00,1.8365,0.0,1.8365,0.5765,0,0.5765,1.26,0.0,1.26,1.8465,0.0,1.8465,0.5765,0,0.5765,1.27,0.0,1.27
2019-09-08 15:00:00,1.8195000000000001,-0.39,1.86082784,0.6095,0,0.6095,1.21,-0.39,1.2712985487,1.7795,0.71,1.9159123806,0.6095,0,0.6095,1.17,0.71,1.3685759022
2019-09-08 15:30:00,1.8519999999999999,-0.38,1.8905829789,0.47200000000000003,0,0.47200000000000003,1.38,-0.38,1.4313629868,1.8519999999999999,0.7000000000000001,1.9798747435,0.47200000000000003,0,0.47200000000000003,1.38,0.7000000000000001,1.5473848907
2019-09-08 16:00:00,1.8635000000000002,0.24,1.8788912289000002,0.3835,0,0.3835,1.48,0.24,1.4993331851,1.8835000000000002,0.25,1.9000190131,0.3835,0,0.3835,1.5,0.25,1.5206906326
2019-09-08 16:30:00,2.002,0.0,2.002,0.372,0,0.372,1.63,0.0,1.63,2.022,0.0,2.022,0.372,0,0.372,1.65,0.0,1.65
2019-09-08 17:00:00,2.197,0.0,2.197,0.337,0,0.337,1.8599999999999999,0.0,1.8599999999999999,2.217,0.25,2.2310510976,0.337,0,0.337,1.88,0.25,1.8965494984
2019-09-08 17:30:00,2.181,0.26,2.196442806,0.261,0,0.261,1.92,0.26,1.9375241934,2.211,0.26,2.2262347136,0.261,0,0.261,1.9500000000000002,0.26,1.9672569736
2019-09-08 18:00:00,2.31,-0.34,2.3348875776,0.15,0,0.15,2.16,-0.34,2.1865955273,2.32,0.68,2.4176021178,0.15,0,0.15,2.17,0.68,2.2740492519
2019-09-08 18:30:00,2.3885,-0.43,2.4268976596,0.0385,0,0.0385,2.35,-0.43,2.3890165341,2.3985,0.71,2.5013800691,0.0385,0,0.0385,2.36,0.71,2.4644877764
2019-09-08 19:00:00,2.4175,0.26,2.4314411879,0.007500000000000001,0,0.007500000000000001,2.41,0.26,2.4239843234,2.4575,0.27,2.4722876552,0.007500000000000001,0,0.007500000000000001,2.45,0.27,2.4648326515
2019-09-08 19:30:00,2.472,0.26,2.4856355324,0.012,0,0.012,2.46,0.26,2.4737016797,2.502,0.27,2.5165261771000003,0.012,0,0.012,2.49,0.27,2.5045957758
2019-09-08 20:00:00,2.4965,0.25,2.5089862993,0.006500000000000001,0,0.006500000000000001,2.49,0.25,2.5025187312,2.5165,0.25,2.5288875519,0.006500000000000001,0,0.006500000000000001,2.51,0.25,2.5224194734000003
2019-09-08 20:30:00,2.498,0.26,2.5114943759,0.008,0,0.008,2.49,0.26,2.5035374972,2.518,0.27,2.5324344019,0.008,0,0.008,2.51,0.27,2.5244801445
2019-09-08 21:00:00,2.375,0.25,2.3881216468,0.025,0,0.025,2.35,0.25,2.3632604596,2.4050000000000002,0.26,2.4190132286,0.025,0,0.025,2.38,0.26,2.3941595603
2019-09-08 21:30:00,2.315,0.25,2.3284597914000003,0.025,0,0.025,2.29,0.25,2.3036058691,2.345,0.26,2.3593696191999998,0.025,0,0.025,2.32,0.26,2.334523506
2019-09-08 22:00:00,2.2055,0.29,2.2244842661,0.0555,0,0.0555,2.15,0.29,2.1694699814,2.2355,0.30000000000000004,2.2555399020999998,0.0555,0,0.0555,2.18,0.30000000000000004,2.2005453869
2019-09-08 22:30:00,2.069,0.31,2.0920948831,0.079,0,0.079,1.99,0.31,2.014000993,2.089,0.33,2.1149044896,0.079,0,0.079,2.01,0.33,2.0369094236
2019-09-08 23:00:00,1.963,0.31,1.9873270994,0.033,0,0.033,1.9300000000000002,0.31,1.9547378341,1.9929999999999999,0.33,2.0201358865,0.033,0,0.033,1.96,0.33,1.9875864761000002
2019-09-08 23:30:00,1.9315,0.29,1.9531493158000002,0.051500000000000004,0,0.051500000000000004,1.88,0.29,1.9022355270000002,1.9515,0.31,1.9759686865,0.051500000000000004,0,0.051500000000000004,1.9,0.31,1.9251233727
2019-09-09 00:00:00,1.873,0.33,1.9018488373,0.093,0,0.093,1.78,0.33,1.8103314614000001,1.893,0.35000000000000003,1.925084154,0.093,0,0.093,1.8,0.35000000000000003,1.8337120821
2019-09-09 00:30:00,1.8245,0.33,1.8541036244,0.0845,0,0.0845,1.74,0.33,1.7710166572000001,1.8345,0.34,1.8657412066,0.0845,0,0.0845,1.75,0.34,1.7827226369
2019-09-09 01:00:00,1.816,0.30000000000000004,1.8406129413999999,0.146,0,0.146,1.67,0.30000000000000004,1.6967321533000002,1.8359999999999999,0.31,1.8619871105999999,0.146,0,0.146,1.69,0.31,1.7181967291
2019-09-09 01:30:00,1.8485,0.31,1.8743138078000001,0.1885,0,0.1885,1.6600000000000001,0.31,1.6886977231,1.8685,0.33,1.8974172577,0.1885,0,0.1885,1.6800000000000002,0.33,1.7121039688000002
2019-09-09 02:00:00,1.8565,0.30000000000000004,1.8805829548,0.1965,0,0.1965,1.6600000000000001,0.30000000000000004,1.6868906307,1.8665,0.31,1.8920682467,0.1965,0,0.1965,1.67,0.31,1.6985287751
2019-09-09 02:30:00,1.8615,0.28,1.8824405037,0.1715,0,0.1715,1.69,0.28,1.7130382366,1.8715000000000002,0.28,1.892329847,0.1715,0,0.1715,1.7000000000000002,0.28,1.7229045243
2019-09-09 03:00:00,1.7934999999999999,0.33,1.8236069341,0.1635,0,0.1635,1.63,0.33,1.6630694513000002,1.8035,0.34,1.8352689857,0.1635,0,0.1635,1.6400000000000001,0.34,1.6748731295
2019-09-09 03:30:00,1.8175,0.30000000000000004,1.8420928993999999,0.1675,0,0.1675,1.65,0.30000000000000004,1.6770509831,1.8375,0.32,1.8651558246,0.1675,0,0.1675,1.67,0.32,1.7003823100000002
2019-09-09 04:00:00,1.804,0.30000000000000004,1.828774453,0.234,0,0.234,1.57,0.30000000000000004,1.5984054554,1.824,0.32,1.8518574459,0.234,0,0.234,1.5899999999999999,0.32,1.6218816233000002
2019-09-09 04:30:00,1.81,0.31,1.8363550855000002,0.34,0,0.34,1.47,0.31,1.5023315213,1.83,0.32,1.8577674774,0.34,0,0.34,1.49,0.32,1.5239750654000002
2019-09-09 05:00:00,1.865,0.27,1.8844428885000002,0.395,0,0.395,1.47,0.27,1.4945902448,1.885,0.28,1.9056822924999999,0.395,0,0.395,1.49,0.28,1.5160804728000001
2019-09-09 05:30:00,1.8585,0.27,1.8780101837,0.3885,0,0.3885,1.47,0.27,1.4945902448,1.8785,0.28,1.8992530769,0.3885,0,0.3885,1.49,0.28,1.5160804728000001
2019-09-09 06:00:00,1.8745,0.28,1.8952968765,0.35450000000000004,0,0.35450000000000004,1.52,0.28,1.5455743269000002,1.8945,0.28,1.9150796981,0.35450000000000004,0,0.35450000000000004,1.54,0.28,1.5652475842
2019-09-09 06:30:00,2.081,0.25,2.0959630245,0.35100000000000003,0,0.35100000000000003,1.73,0.25,1.7479702515,2.101,0.26,2.1170264524,0.35100000000000003,0,0.35100000000000003,1.75,0.26,1.7692088627
2019-09-09 07:00:00,2.2725,-0.42,2.3109859909,0.1925,0,0.1925,2.08,-0.42,2.1219802073,2.2825,0.68,2.3816394039,0.1925,0,0.1925,2.09,0.68,2.1978398486
2019-09-09 07:30:00,2.512,0.0,2.512,0.082,0,0.082,2.43,0.0,2.43,2.542,0.0,2.542,0.082,0,0.082,2.46,0.0,2.46
2019-09-09 08:00:00,2.5755,-0.52,2.6274703138,0.14550000000000002,0,0.14550000000000002,2.43,-0.52,2.4850150905,2.5955,0.61,2.6662183425,0.14550000000000002,0,0.14550000000000002,2.45,0.61,2.5247970215
2019-09-09 08:30:00,2.6705,-0.5,2.7169045346000003,0.18050000000000002,0,0.18050000000000002,2.49,-0.5,2.5397047072,2.6905,0.65,2.7679035839,0.18050000000000002,0,0.18050000000000002,2.51,0.65,2.5927977168
2019-09-09 09:00:00,2.589,0.0,2.589,0.109,0,0.109,2.48,0.0,2.48,2.6189999999999998,0.0,2.6189999999999998,0.109,0,0.109,2.51,0.0,2.51
2019-09-09 09:30:00,2.518,0.0,2.518,0.11800000000000001,0,0.11800000000000001,2.4,0.0,2.4,2.548,0.0,2.548,0.11800000000000001,0,0.11800000000000001,2.43,0.0,2.43
2019-09-09 10:00:00,2.6325000000000003,0.0,2.6325000000000003,0.1125,0,0.1125,2.52,0.0,2.52,2.6625,0.0,2.6625,0.1125,0,0.1125,2.55,0.0,2.55
2019-09-09 10:30:00,2.6405000000000003,0.0,2.6405000000000003,0.07050000000000001,0,0.07050000000000001,2.5700000000000003,0.0,2.5700000000000003,2.6605,0.0,2.6605,0.07050000000000001,0,0.07050000000000001,2.59,0.0,2.59
2019-09-09 11:00:00,2.478,0.0,2.478,0.068,0,0.068,2.41,0.0,2.41,2.508,0.0,2.508,0.068,0,0.068,2.44,0.0,2.44
2019-09-09 11:30:00,2.4905,0.0,2.4905,0.3205,0,0.3205,2.17,0.0,2.17,2.5205,0.0,2.5205,0.3205,0,0.3205,2.2,0.0,2.2
2019-09-09 12:00:00,2.285,0.0,2.285,0.655,0,0.655,1.63,0.0,1.63,2.305,0.0,2.305,0.655,0,0.655,1.65,0.0,1.65
2019-09-09 12:30:00,2.2355,0.0,2.2355,0.8655,0,0.8655,1.37,0.0,1.37,2.2555,0.0,2.2555,0.8655,0,0.8655,1.3900000000000001,0.0,1.3900000000000001
2019-09-09 13:00:00,2.2265,0.0,2.2265,0.7665000000000001,0,0.7665000000000001,1.46,0.0,1.46,2.2465,0.0,2.2465,0.7665000000000001,0,0.7665000000000001,1.48,0.0,1.48
2019-09-09 13:30:00,2.124,-0.44,2.1690956641,0.8140000000000001,0,0.8140000000000001,1.31,-0.44,1.3819189557,2.074,0.61,2.1618455079,0.8140000000000001,0,0.8140000000000001,1.26,0.61,1.399892853
2019-09-09 14:00:00,2.091,-0.42,2.1327637,0.771,0,0.771,1.32,-0.42,1.3852075657,2.031,0.63,2.1264667879,0.771,0,0.771,1.26,0.63,1.4087228258
2019-09-09 14:30:00,2.1335,-0.47000000000000003,2.1846560942,0.7835000000000001,0,0.7835000000000001,1.35,-0.47000000000000003,1.4294754283,2.0735,0.5700000000000001,2.1504190871,0.7835000000000001,0,0.7835000000000001,1.29,0.5700000000000001,1.4103191127999999
2019-09-09 15:00:00,2.1225,-0.44,2.1676268706,0.7525000000000001,0,0.7525000000000001,1.37,-0.44,1.4389232084999999,2.0525,0.61,2.1412277436,0.7525000000000001,0,0.7525000000000001,1.3,0.61,1.4360013928
2019-09-09 15:30:00,2.04,-0.42,2.0827865949,0.64,0,0.64,1.4,-0.42,1.4616429112,1.98,0.61,2.0718349355,0.64,0,0.64,1.34,0.61,1.4723111084
2019-09-09 16:00:00,2.1045,-0.43,2.147980505,0.5045000000000001,0,0.5045000000000001,1.6,-0.43,1.6567739737,2.0545,0.62,2.1460126398,0.5045000000000001,0,0.5045000000000001,1.55,0.62,1.6694010902
2019-09-09 16:30:00,2.368,-0.45,2.4103783935,0.308,0,0.308,2.06,-0.45,2.1085777197,2.398,0.62,2.4768536493,0.308,0,0.308,2.09,0.62,2.1800229357
2019-09-09 17:00:00,2.4655,0.0,2.4655,0.5355,0,0.5355,1.9300000000000002,0.0,1.9300000000000002,2.4855,0.0,2.4855,0.5355,0,0.5355,1.9500000000000002,0.0,1.9500000000000002
2019-09-09 17:30:00,2.5675,-0.45,2.6066369617,0.5475,0,0.5475,2.02,-0.45,2.0695168518,2.5775,0.63,2.6533763867999998,0.5475,0,0.5475,2.03,0.63,2.1255117031
2019-09-09 18:00:00,2.8095,0.0,2.8095,0.6995,0,0.6995,2.11,0.0,2.11,2.8395,0.0,2.8395,0.6995,0,0.6995,2.14,0.0,2.14
2019-09-09 18:30:00,2.8165,0.0,2.8165,0.8365,0,0.8365,1.98,0.0,1.98,2.8365,0.0,2.8365,0.8365,0,0.8365,2.0,0.0,2.0
2019-09-09 19:00:00,2.876,0.0,2.876,0.856,0,0.856,2.02,0.0,2.02,2.896,0.0,2.896,0.856,0,0.856,2.04,0.0,2.04
2019-09-09 19:30:00,2.8205,0.0,2.8205,0.7405,0,0.7405,2.08,0.0,2.08,2.8505000000000003,0.0,2.8505000000000003,0.7405,0,0.7405,2.11,0.0,2.11
2019-09-09 20:00:00,2.7695,0.0,2.7695,0.7195,0,0.7195,2.05,0.0,2.05,2.7995,0.0,2.7995,0.7195,0,0.7195,2.08,0.0,2.08
2019-09-09 20:30:00,2.801,0.0,2.801,0.721,0,0.721,2.08,0.0,2.08,2.821,0.0,2.821,0.721,0,0.721,2.1,0.0,2.1
2019-09-09 21:00:00,2.6875,-0.51,2.7354627122,0.5975,0,0.5975,2.09,-0.51,2.151325173,2.7075,0.5700000000000001,2.7668495171,0.5975,0,0.5975,2.11,0.5700000000000001,2.1856349192
2019-09-09 21:30:00,2.583,0.0,2.583,0.593,0,0.593,1.99,0.0,1.99,2.6029999999999998,0.0,2.6029999999999998,0.593,0,0.593,2.01,0.0,2.01
2019-09-09 22:00:00,2.4365,0.0,2.4365,0.6065,0,0.6065,1.83,0.0,1.83,2.4665,0.0,2.4665,0.6065,0,0.6065,1.8599999999999999,0.0,1.8599999999999999
2019-09-09 22:30:00,2.336,0.0,2.336,0.806,0,0.806,1.53,0.0,1.53,2.346,0.0,2.346,0.806,0,0.806,1.54,0.0,1.54
2019-09-09 23:00:00,2.223,0.0,2.223,0.8130000000000001,0,0.8130000000000001,1.4100000000000001,0.0,1.4100000000000001,2.233,0.0,2.233,0.8130000000000001,0,0.8130000000000001,1.42,0.0,1.42
2019-09-09 23:30:00,2.1235,0.0,2.1235,0.7335,0,0.7335,1.3900000000000001,0.0,1.3900000000000001,2.1335,0.0,2.1335,0.7335,0,0.7335,1.4,0.0,1.4
2019-09-10 00:00:00,2.0705,0.0,2.0705,0.7705000000000001,0,0.7705000000000001,1.3,0.0,1.3,2.0905,0.0,2.0905,0.7705000000000001,0,0.7705000000000001,1.32,0.0,1.32
2019-09-10 00:30:00,2.046,0.0,2.046,0.796,0,0.796,1.25,0.0,1.25,2.056,0.0,2.056,0.796,0,0.796,1.26,0.0,1.26
2019-09-10 01:00:00,2.0,0.0,2.0,0.78,0,0.78,1.22,0.0,1.22,2.01,0.0,2.01,0.78,0,0.78,1.23,0.0,1.23
2019-09-10 01:30:00,2.05,-0.48,2.1054453211,0.78,0,0.78,1.27,-0.48,1.3576818479,2.06,0.58,2.1400934558999998,0.78,0,0.78,1.28,0.58,1.4052757736
2019-09-10 02:00:00,2.011,-0.39,2.0484679641,0.741,0,0.741,1.27,-0.39,1.3285330256,2.001,0.65,2.1039251413,0.741,0,0.741,1.26,0.65,1.4177799547
2019-09-10 02:30:00,2.033,-0.38,2.0682091287,0.663,0,0.663,1.37,-0.38,1.4217243052000001,1.9929999999999999,0.66,2.0994401635,0.663,0,0.663,1.33,0.66,1.4847558722
2019-09-10 03:00:00,1.968,-0.35000000000000003,1.9988806868000002,0.608,0,0.608,1.3599999999999999,-0.35000000000000003,1.4043147795,1.9180000000000001,0.6900000000000001,2.0383385391,0.608,0,0.608,1.31,0.6900000000000001,1.4806079832
2019-09-10 03:30:00,1.9875,-0.33,2.0147099667,0.48750000000000004,0,0.48750000000000004,1.5,-0.33,1.5358710883,1.9375,0.74,2.0740072927,0.48750000000000004,0,0.48750000000000004,1.45,0.74,1.6279127741
2019-09-10 04:00:00,1.948,-0.33,1.9757540332999999,0.458,0,0.458,1.49,-0.33,1.5261061562,1.8980000000000001,0.73,2.0335446885,0.458,0,0.458,1.44,0.73,1.6144658559
2019-09-10 04:30:00,1.9969999999999999,-0.34,2.0257366561,0.487,0,0.487,1.51,-0.34,1.5478048973,1.937,0.72,2.0664871159000002,0.487,0,0.487,1.45,0.72,1.6189193927
2019-09-10 05:00:00,1.9745,-0.35000000000000003,2.0052805913,0.47450000000000003,0,0.47450000000000003,1.5,-0.35000000000000003,1.5402921801,1.9245,0.71,2.0512923366,0.47450000000000003,0,0.47450000000000003,1.45,0.71,1.6144968256
2019-09-10 05:30:00,1.9635,-0.34,1.9927198122,0.49350000000000005,0,0.49350000000000005,1.47,-0.34,1.5088074760999999,1.9135,0.72,2.0444760331,0.49350000000000005,0,0.49350000000000005,1.42,0.72,1.5921055241
2019-09-10 06:00:00,2.057,-0.37,2.0900117225,0.437,0,0.437,1.62,-0.37,1.6617159805,2.007,0.72,2.1322403711,0.437,0,0.437,1.57,0.72,1.727223205
2019-09-10 06:30:00,2.19,-0.39,2.2244549894,0.46,0,0.46,1.73,-0.39,1.7734147851,2.13,0.72,2.2483994307,0.46,0,0.46,1.67,0.72,1.8185983614
2019-09-10 07:00:00,2.3295,-0.44,2.3706898258,0.4495,0,0.4495,1.88,-0.44,1.9308029418000001,2.2895,0.66,2.3827316781,0.4495,0,0.4495,1.8399999999999999,0.66,1.9547889912
2019-09-10 07:30:00,2.451,0.0,2.451,0.441,0,0.441,2.01,0.0,2.01,2.471,0.0,2.471,0.441,0,0.441,2.03,0.0,2.03
2019-09-10 08:00:00,2.524,0.0,2.524,0.34400000000000003,0,0.34400000000000003,2.18,0.0,2.18,2.544,0.0,2.544,0.34400000000000003,0,0.34400000000000003,2.2,0.0,2.2
2019-09-10 08:30:00,2.531,0.0,2.531,0.281,0,0.281,2.25,0.0,2.25,2.561,0.0,2.561,0.281,0,0.281,2.2800000000000002,0.0,2.2800000000000002
2019-09-10 09:00:00,2.437,0.0,2.437,0.20700000000000002,0,0.20700000000000002,2.23,0.0,2.23,2.467,0.0,2.467,0.20700000000000002,0,0.20700000000000002,2.26,0.0,2.26
2019-09-10 09:30:00,2.4130000000000003,0.0,2.4130000000000003,0.393,0,0.393,2.02,0.0,2.02,2.433,0.0,2.433,0.393,0,0.393,2.04,0.0,2.04
2019-09-10 10:00:00,2.3375,0.0,2.3375,0.3875,0,0.3875,1.9500000000000002,0.0,1.9500000000000002,2.3675,0.0,2.3675,0.3875,0,0.3875,1.98,0.0,1.98
2019-09-10 10:30:00,2.222,0.0,2.222,0.512,0,0.512,1.71,0.0,1.71,2.242,0.0,2.242,0.512,0,0.512,1.73,0.0,1.73
2019-09-10 11:00:00,2.0725,0.0,2.0725,0.4625,0,0.4625,1.6099999999999999,0.0,1.6099999999999999,2.1025,0.0,2.1025,0.4625,0,0.4625,1.6400000000000001,0.0,1.6400000000000001
2019-09-10 11:30:00,2.1245,0.0,2.1245,0.3745,0,0.3745,1.75,0.0,1.75,2.1445,0.0,2.1445,0.3745,0,0.3745,1.77,0.0,1.77
2019-09-10 12:00:00,1.9609999999999999,0.0,1.9609999999999999,0.47100000000000003,0,0.47100000000000003,1.49,0.0,1.49,1.9809999999999999,0.0,1.9809999999999999,0.47100000000000003,0,0.47100000000000003,1.51,0.0,1.51
2019-09-10 12:30:00,1.9685000000000001,0.0,1.9685000000000001,0.5285000000000001,0,0.5285000000000001,1.44,0.0,1.44,1.9885000000000002,0.0,1.9885000000000002,0.5285000000000001,0,0.5285000000000001,1.46,0.0,1.46
2019-09-10 13:00:00,1.8900000000000001,0.0,1.8900000000000001,0.64,0,0.64,1.25,0.0,1.25,1.9100000000000001,0.0,1.9100000000000001,0.64,0,0.64,1.27,0.0,1.27
2019-09-10 13:30:00,1.839,0.0,1.839,0.659,0,0.659,1.18,0.0,1.18,1.849,0.0,1.849,0.659,0,0.659,1.19,0.0,1.19
2019-09-10 14:00:00,1.772,0.0,1.772,0.642,0,0.642,1.13,0.0,1.13,1.782,0.0,1.782,0.642,0,0.642,1.1400000000000001,0.0,1.1400000000000001
2019-09-10 14:30:00,1.774,0.0,1.774,0.584,0,0.584,1.19,0.0,1.19,1.784,0.0,1.784,0.584,0,0.584,1.2,0.0,1.2
2019-09-10 15:00:00,1.791,0.0,1.791,0.581,0,0.581,1.21,0.0,1.21,1.811,0.0,1.811,0.581,0,0.581,1.23,0.0,1.23
2019-09-10 15:30:00,1.8125,0.0,1.8125,0.6325000000000001,0,0.6325000000000001,1.18,0.0,1.18,1.8225,0.0,1.8225,0.6325000000000001,0,0.6325000000000001,1.19,0.0,1.19
2019-09-10 16:00:00,1.8875000000000002,0.0,1.8875000000000002,0.5275000000000001,0,0.5275000000000001,1.3599999999999999,0.0,1.3599999999999999,1.8975,0.0,1.8975,0.5275000000000001,0,0.5275000000000001,1.37,0.0,1.37
2019-09-10 16:30:00,2.052,0.0,2.052,0.342,0,0.342,1.71,0.0,1.71,2.062,0.0,2.062,0.342,0,0.342,1.72,0.0,1.72
2019-09-10 17:00:00,2.208,0.0,2.208,0.358,0,0.358,1.85,0.0,1.85,2.228,0.0,2.228,0.358,0,0.358,1.87,0.0,1.87
2019-09-10 17:30:00,2.2615,0.0,2.2615,0.2615,0,0.2615,2.0,0.0,2.0,2.2915,0.25,2.3050970153,0.2615,0,0.2615,2.03,0.25,2.0453361582
2019-09-10 18:00:00,2.3575,0.0,2.3575,0.2175,0,0.2175,2.14,0.0,2.14,2.3875,0.0,2.3875,0.2175,0,0.2175,2.17,0.0,2.17
2019-09-10 18:30:00,2.5775,0.0,2.5775,0.1975,0,0.1975,2.38,0.0,2.38,2.6075,0.0,2.6075,0.1975,0,0.1975,2.41,0.0,2.41
2019-09-10 19:00:00,2.589,0.0,2.589,0.069,0,0.069,2.52,0.0,2.52,2.6189999999999998,0.25,2.6309049774,0.069,0,0.069,2.55,0.25,2.5622255951
2019-09-10 19:30:00,2.5945,0.25,2.6065168808,0.0845,0,0.0845,2.51,0.25,2.5224194734000003,2.6245000000000003,0.25,2.6363801414,0.0845,0,0.0845,2.54,0.25,2.5522734962999998
2019-09-10 20:00:00,2.6455,-0.4,2.6755691451,0.0655,0,0.0655,2.58,-0.4,2.6108236248,2.6455,0.68,2.7314959729,0.0655,0,0.0655,2.58,0.68,2.6681079438
2019-09-10 20:30:00,2.667,0.0,2.667,0.127,0,0.127,2.54,0.0,2.54,2.697,0.0,2.697,0.127,0,0.127,2.5700000000000003,0.0,2.5700000000000003
2019-09-10 21:00:00,2.5625,0.0,2.5625,0.0925,0,0.0925,2.47,0.0,2.47,2.5925000000000002,0.25,2.6045261085,0.0925,0,0.0925,2.5,0.25,2.5124689053
2019-09-10 21:30:00,2.4355,0.25,2.4482974186,0.1555,0,0.1555,2.2800000000000002,0.25,2.2936651892,2.4755000000000003,0.25,2.4880916884,0.1555,0,0.1555,2.32,0.25,2.3334309503
2019-09-10 22:00:00,2.325,0.26,2.3394924663,0.165,0,0.165,2.16,0.26,2.1755918735,2.355,0.27,2.3704271767,0.165,0,0.165,2.19,0.27,2.2065810658
2019-09-10 22:30:00,2.1965,0.28,2.2142746555,0.1965,0,0.1965,2.0,0.28,2.0195048898,2.2265,0.29,2.2453067162,0.1965,0,0.1965,2.03,0.29,2.0506096654
2019-09-10 23:00:00,2.1405,0.21,2.150776662,0.1905,0,0.1905,1.9500000000000002,0.21,1.9612750954,2.1605,0.32,2.1840696532,0.1905,0,0.1905,1.97,0.32,1.9958206332000001
2019-09-10 23:30:00,2.0585,0.27,2.0761315589000002,0.1885,0,0.1885,1.87,0.27,1.8893914364,2.0885,0.28,2.1071858603,0.1885,0,0.1885,1.9,0.28,1.9205207627
2019-09-11 00:00:00,1.966,0.27,1.9844535772,0.23600000000000002,0,0.23600000000000002,1.73,0.27,1.7509426033,1.986,0.28,2.0056410447,0.23600000000000002,0,0.23600000000000002,1.75,0.28,1.7722584462
2019-09-11 00:30:00,1.9405000000000001,0.26,1.9578407111,0.2205,0,0.2205,1.72,0.26,1.7395401691,1.9605000000000001,0.27,1.9790048636000002,0.2205,0,0.2205,1.74,0.27,1.7608236709
2019-09-11 01:00:00,1.9015,0.26,1.9191931247,0.3315,0,0.3315,1.57,0.26,1.5913830463,1.9115000000000002,0.27,1.9304746178,0.3315,0,0.3315,1.58,0.27,1.6029036153
2019-09-11 01:30:00,1.9705,0.26,1.9875789921,0.36050000000000004,0,0.36050000000000004,1.6099999999999999,0.26,1.6308586695,1.9905,0.27,2.0087285158,0.36050000000000004,0,0.36050000000000004,1.63,0.27,1.6522106402999999
2019-09-11 02:00:00,1.9415,0.26,1.9588318585,0.4015,0,0.4015,1.54,0.26,1.5617938404,1.9515,0.27,1.9700894015000001,0.4015,0,0.4015,1.55,0.27,1.5733403955
2019-09-11 02:30:00,1.962,0.25,1.9778634938000001,0.342,0,0.342,1.62,0.25,1.6391766226,1.982,0.26,1.9989807403,0.342,0,0.342,1.6400000000000001,0.26,1.6604818578
2019-09-11 03:00:00,1.9220000000000002,0.27,1.940871969,0.332,0,0.332,1.5899999999999999,0.27,1.6127616067,1.9420000000000002,0.28,1.9620815477,0.332,0,0.332,1.6099999999999999,0.28,1.6341664542
2019-09-11 03:30:00,1.9135,0.28,1.9338775168,0.3435,0,0.3435,1.57,0.28,1.5947727111,1.9435,0.29,1.9650171119,0.3435,0,0.3435,1.6,0.29,1.6260688792
2019-09-11 04:00:00,1.9315,0.24,1.9463535778,0.5415,0,0.5415,1.3900000000000001,0.24,1.4105672618,1.9515,0.25,1.9674481569000002,0.5415,0,0.5415,1.4100000000000001,0.25,1.4319916201
2019-09-11 04:30:00,1.9455,0.0,1.9455,0.5555,0,0.5555,1.3900000000000001,0.0,1.3900000000000001,1.9655,0.0,1.9655,0.5555,0,0.5555,1.4100000000000001,0.0,1.4100000000000001
2019-09-11 05:00:00,1.9705,0.0,1.9705,0.5705,0,0.5705,1.4,0.0,1.4,1.9905,0.0,1.9905,0.5705,0,0.5705,1.42,0.0,1.42
2019-09-11 05:30:00,1.9775,0.0,1.9775,0.6275000000000001,0,0.6275000000000001,1.35,0.0,1.35,1.9975,0.0,1.9975,0.6275000000000001,0,0.6275000000000001,1.37,0.0,1.37
2019-09-11 06:00:00,2.017,0.0,2.017,0.667,0,0.667,1.35,0.0,1.35,2.027,0.0,2.027,0.667,0,0.667,1.3599999999999999,0.0,1.3599999999999999
2019-09-11 06:30:00,2.2105,-0.47000000000000003,2.2599137705,0.6705,0,0.6705,1.54,-0.47000000000000003,1.6101242188,2.1605,0.62,2.2477011033,0.6705,0,0.6705,1.49,0.62,1.6138463372
2019-09-11 07:00:00,2.407,-0.54,2.4668297469000002,0.677,0,0.677,1.73,-0.54,1.8123189565,2.407,0.53,2.4646600171,0.677,0,0.677,1.73,0.53,1.8093645293
2019-09-11 07:30:00,2.4755000000000003,0.0,2.4755000000000003,0.6655,0,0.6655,1.81,0.0,1.81,2.5055,0.0,2.5055,0.6655,0,0.6655,1.8399999999999999,0.0,1.8399999999999999
2019-09-11 08:00:00,2.6265,0.0,2.6265,0.6465000000000001,0,0.6465000000000001,1.98,0.0,1.98,2.6565000000000003,0.0,2.6565000000000003,0.6465000000000001,0,0.6465000000000001,2.01,0.0,2.01
2019-09-11 08:30:00,2.6710000000000003,-0.54,2.7250396327,0.741,0,0.741,1.9300000000000002,-0.54,2.0041207548,2.691,0.52,2.740781093,0.741,0,0.741,1.9500000000000002,0.52,2.0181427105
2019-09-11 09:00:00,2.652,0.0,2.652,0.772,0,0.772,1.88,0.0,1.88,2.672,0.0,2.672,0.772,0,0.772,1.9,0.0,1.9
2019-09-11 09:30:00,2.662,0.0,2.662,0.772,0,0.772,1.8900000000000001,0.0,1.8900000000000001,2.682,0.0,2.682,0.772,0,0.772,1.9100000000000001,0.0,1.9100000000000001
2019-09-11 10:00:00,2.65,0.0,2.65,0.75,0,0.75,1.9,0.0,1.9,2.67,0.0,2.67,0.75,0,0.75,1.92,0.0,1.92
2019-09-11 10:30:00,2.6265,0.0,2.6265,0.7465,0,0.7465,1.88,0.0,1.88,2.6565000000000003,0.0,2.6565000000000003,0.7465,0,0.7465,1.9100000000000001,0.0,1.9100000000000001
2019-09-11 11:00:00,2.515,0.0,2.515,0.585,0,0.585,1.9300000000000002,0.0,1.9300000000000002,2.535,0.0,2.535,0.585,0,0.585,1.9500000000000002,0.0,1.9500000000000002
2019-09-11 11:30:00,2.5235000000000003,0.0,2.5235000000000003,0.5635,0,0.5635,1.96,0.0,1.96,2.5435,0.0,2.5435,0.5635,0,0.5635,1.98,0.0,1.98
2019-09-11 12:00:00,2.594,0.0,2.594,0.5640000000000001,0,0.5640000000000001,2.03,0.0,2.03,2.614,0.0,2.614,0.5640000000000001,0,0.5640000000000001,2.05,0.0,2.05
2019-09-11 12:30:00,2.622,0.0,2.622,0.5720000000000001,0,0.5720000000000001,2.05,0.0,2.05,2.652,0.0,2.652,0.5720000000000001,0,0.5720000000000001,2.08,0.0,2.08
2019-09-11 13:00:00,2.648,0.0,2.648,0.618,0,0.618,2.03,0.0,2.03,2.668,0.0,2.668,0.618,0,0.618,2.05,0.0,2.05
2019-09-11 13:30:00,2.5645,0.0,2.5645,0.7545000000000001,0,0.7545000000000001,1.81,0.0,1.81,2.5845000000000002,0.0,2.5845000000000002,0.7545000000000001,0,0.7545000000000001,1.83,0.0,1.83
2019-09-11 14:00:00,2.515,0.0,2.515,0.555,0,0.555,1.96,0.0,1.96,2.535,0.0,2.535,0.555,0,0.555,1.98,0.0,1.98
2019-09-11 14:30:00,2.4735,0.0,2.4735,0.5335,0,0.5335,1.94,0.0,1.94,2.5035,0.0,2.5035,0.5335,0,0.5335,1.97,0.0,1.97
2019-09-11 15:00:00,2.4130000000000003,-0.55,2.4748876742,0.6930000000000001,0,0.6930000000000001,1.72,-0.55,1.8057962233,2.433,0.53,2.4900580315,0.6930000000000001,0,0.6930000000000001,1.74,0.53,1.8189282559
2019-09-11 15:30:00,2.4615,0.0,2.4615,0.5015000000000001,0,0.5015000000000001,1.96,0.0,1.96,2.4715,0.0,2.4715,0.5015000000000001,0,0.5015000000000001,1.97,0.0,1.97
2019-09-11 16:00:00,2.433,0.0,2.433,0.433,0,0.433,2.0,0.0,2.0,2.453,0.0,2.453,0.433,0,0.433,2.02,0.0,2.02
2019-09-11 16:30:00,2.5165,0.0,2.5165,0.3765,0,0.3765,2.14,0.0,2.14,2.5465,0.0,2.5465,0.3765,0,0.3765,2.17,0.0,2.17
2019-09-11 17:00:00,2.6790000000000003,0.0,2.6790000000000003,0.379,0,0.379,2.3,0.0,2.3,2.709,0.0,2.709,0.379,0,0.379,2.33,0.0,2.33
2019-09-11 17:30:00,2.758,-0.42,2.7897964083,0.47800000000000004,0,0.47800000000000004,2.2800000000000002,-0.42,2.3183614904,2.778,0.66,2.8553255506,0.47800000000000004,0,0.47800000000000004,2.3,0.66,2.392822601
2019-09-11 18:00:00,2.81,-0.44,2.844239793,0.49,0,0.49,2.32,-0.44,2.3613555429,2.77,0.65,2.8452416418,0.49,0,0.49,2.2800000000000002,0.65,2.3708437317
2019-09-11 18:30:00,2.934,-0.52,2.9797241483,0.47400000000000003,0,0.47400000000000003,2.46,-0.52,2.5143587652,2.884,0.5700000000000001,2.9397884278,0.47400000000000003,0,0.47400000000000003,2.41,0.5700000000000001,2.4764894508
2019-09-11 19:00:00,2.9425,-0.52,2.9880940832,0.49250000000000005,0,0.49250000000000005,2.45,-0.52,2.5045758124,2.8925,0.5700000000000001,2.9481275837,0.49250000000000005,0,0.49250000000000005,2.4,0.5700000000000001,2.4667590073
2019-09-11 19:30:00,2.8375,-0.49,2.879497569,0.4975,0,0.4975,2.34,-0.49,2.3907530194,2.7875,0.58,2.8472014769,0.4975,0,0.4975,2.29,0.58,2.3623081933
2019-09-11 20:00:00,2.8075,-0.49,2.8499396923,0.41750000000000004,0,0.41750000000000004,2.39,-0.49,2.4397130979,2.7675,0.62,2.836098773,0.41750000000000004,0,0.41750000000000004,2.35,0.62,2.4304114878
2019-09-11 20:30:00,2.755,-0.48,2.7965022796,0.525,0,0.525,2.23,-0.48,2.2810743083,2.785,0.62,2.8531780526,0.525,0,0.525,2.26,0.62,2.3435016535
2019-09-11 21:00:00,2.654,-0.44,2.6902260128,0.374,0,0.374,2.2800000000000002,-0.44,2.3220680438,2.624,0.67,2.7081868473,0.374,0,0.374,2.25,0.67,2.3476371099
2019-09-11 21:30:00,2.6005000000000003,-0.46,2.6408711157,0.3405,0,0.3405,2.26,-0.46,2.3063390904,2.5505,0.67,2.6370343665,0.3405,0,0.3405,2.21,0.67,2.3093289068000002
2019-09-11 22:00:00,2.471,-0.42,2.5064399055,0.291,0,0.291,2.18,-0.42,2.2200900883,2.421,0.71,2.5229627425,0.291,0,0.291,2.13,0.71,2.2452171387
2019-09-11 22:30:00,2.4185,-0.42,2.4546979957,0.28850000000000003,0,0.28850000000000003,2.13,-0.42,2.1710135882,2.3685,0.71,2.4726286114000002,0.28850000000000003,0,0.28850000000000003,2.08,0.71,2.1978398486
2019-09-11 23:00:00,2.2575,-0.4,2.292663571,0.24750000000000003,0,0.24750000000000003,2.01,-0.4,2.0494145505,2.2075,0.71,2.3188696061,0.24750000000000003,0,0.24750000000000003,1.96,0.71,2.0846342605
2019-09-11 23:30:00,2.14,0.26,2.1557365331,0.22,0,0.22,1.92,0.26,1.9375241934,2.16,0.27,2.176809592,0.22,0,0.22,1.94,0.27,1.9586985475
2019-09-12 00:00:00,2.0685000000000002,0.25,2.0835527951,0.23850000000000002,0,0.23850000000000002,1.83,0.25,1.8469975636,2.0885,0.26,2.1046216406,0.23850000000000002,0,0.23850000000000002,1.85,0.26,1.8681809334000001
2019-09-12 00:30:00,2.026,0.25,2.0413662092,0.23600000000000002,0,0.23600000000000002,1.79,0.25,1.8073737854,2.046,0.26,2.0624538783,0.23600000000000002,0,0.23600000000000002,1.81,0.26,1.828578683
2019-09-12 01:00:00,1.976,0.26,1.9930318613,0.246,0,0.246,1.73,0.26,1.7494284781,1.996,0.27,2.0141787408,0.246,0,0.246,1.75,0.27,1.7707060739
2019-09-12 01:30:00,2.0395,0.25,2.0547652542,0.23950000000000002,0,0.23950000000000002,1.8,0.25,1.8172781845000001,2.0595,0.26,2.0758468754,0.23950000000000002,0,0.23950000000000002,1.82,0.26,1.8384776311
2019-09-12 02:00:00,2.054,0.25,2.069158283,0.254,0,0.254,1.8,0.25,1.8172781845000001,2.074,0.26,2.0902334798,0.254,0,0.254,1.82,0.26,1.8384776311
2019-09-12 02:30:00,1.9885000000000002,0.25,2.0041537491,0.2185,0,0.2185,1.77,0.25,1.7875681805,2.0185,0.25,2.0339228722,0.2185,0,0.2185,1.8,0.25,1.8172781845000001
2019-09-12 03:00:00,2.0115,0.25,2.0269761345,0.28150000000000003,0,0.28150000000000003,1.73,0.25,1.7479702515,2.0315,0.25,2.0468249192,0.28150000000000003,0,0.28150000000000003,1.75,0.25,1.7677669530000002
2019-09-12 03:30:00,1.949,0.25,1.9649684476,0.279,0,0.279,1.67,0.25,1.6886088949,1.9689999999999999,0.25,1.9848075473,0.279,0,0.279,1.69,0.25,1.7083910559
2019-09-12 04:00:00,1.9755,0.25,1.9912559479,0.2155,0,0.2155,1.76,0.25,1.7776670104,1.9955,0.25,2.0110992641,0.2155,0,0.2155,1.78,0.25,1.7974704448
2019-09-12 04:30:00,2.006,0.0,2.006,0.28600000000000003,0,0.28600000000000003,1.72,0.0,1.72,2.026,0.24,2.0401656795,0.28600000000000003,0,0.28600000000000003,1.74,0.24,1.7564737402000001
2019-09-12 05:00:00,1.9865,0.0,1.9865,0.35650000000000004,0,0.35650000000000004,1.63,0.0,1.63,2.0065,0.24,2.0208023778,0.35650000000000004,0,0.35650000000000004,1.65,0.24,1.6673631878
2019-09-12 05:30:00,1.9605000000000001,0.0,1.9605000000000001,0.3205,0,0.3205,1.6400000000000001,0.0,1.6400000000000001,1.9805000000000001,0.24,1.9949887844,0.3205,0,0.3205,1.6600000000000001,0.24,1.6772596698000002
2019-09-12 06:00:00,2.0075,0.25,2.023006735,0.2175,0,0.2175,1.79,0.25,1.8073737854,2.0275,0.26,2.0441027983,0.2175,0,0.2175,1.81,0.26,1.828578683
2019-09-12 06:30:00,2.125,0.25,2.1396553461,0.28500000000000003,0,0.28500000000000003,1.8399999999999999,0.25,1.8569060289000001,2.155,0.26,2.1706277894,0.28500000000000003,0,0.28500000000000003,1.87,0.26,1.8879883473999999
2019-09-12 07:00:00,2.352,0.0,2.352,0.272,0,0.272,2.08,0.0,2.08,2.372,0.0,2.372,0.272,0,0.272,2.1,0.0,2.1
2019-09-12 07:30:00,2.536,0.0,2.536,0.336,0,0.336,2.2,0.0,2.2,2.566,0.0,2.566,0.336,0,0.336,2.23,0.0,2.23
2019-09-12 08:00:00,2.5865,0.0,2.5865,0.14650000000000002,0,0.14650000000000002,2.44,0.0,2.44,2.6265,0.0,2.6265,0.14650000000000002,0,0.14650000000000002,2.48,0.0,2.48
2019-09-12 08:30:00,2.625,0.0,2.625,0.195,0,0.195,2.43,0.0,2.43,2.6550000000000002,0.0,2.6550000000000002,0.195,0,0.195,2.46,0.0,2.46
2019-09-12 09:00:00,2.618,0.0,2.618,0.388,0,0.388,2.23,0.0,2.23,2.638,0.0,2.638,0.388,0,0.388,2.25,0.0,2.25
2019-09-12 09:30:00,2.5700000000000003,-0.49,2.6162950904,0.52,0,0.52,2.05,-0.49,2.107747613,2.58,0.61,2.6511318338,0.52,0,0.52,2.06,0.61,2.1484180226
2019-09-12 10:00:00,2.4415,0.0,2.4415,0.5715,0,0.5715,1.87,0.0,1.87,2.4715,0.0,2.4715,0.5715,0,0.5715,1.9,0.0,1.9
2019-09-12 10:30:00,2.3155,0.0,2.3155,0.5355,0,0.5355,1.78,0.0,1.78,2.3355,0.0,2.3355,0.5355,0,0.5355,1.8,0.0,1.8
2019-09-12 11:00:00,2.189,-0.48,2.2410089246,0.859,0,0.859,1.33,-0.48,1.4139660533,2.199,0.59,2.2767742532,0.859,0,0.859,1.34,0.59,1.4641379716
2019-09-12 11:30:00,2.1175,0.0,2.1175,0.8375,0,0.8375,1.28,0.0,1.28,2.1275,0.0,2.1275,0.8375,0,0.8375,1.29,0.0,1.29
2019-09-12 12:00:00,2.1115,0.0,2.1115,0.8515,0,0.8515,1.26,0.0,1.26,2.1215,0.0,2.1215,0.8515,0,0.8515,1.27,0.0,1.27
2019-09-12 12:30:00,2.12,0.0,2.12,0.73,0,0.73,1.3900000000000001,0.0,1.3900000000000001,2.13,0.0,2.13,0.73,0,0.73,1.4,0.0,1.4
2019-09-12 13:00:00,2.081,0.0,2.081,1.101,0,1.101,0.98,0.0,0.98,2.091,0.0,2.091,1.101,0,1.101,0.99,0.0,0.99
2019-09-12 13:30:00,2.0705,0.0,2.0705,1.1205,0,1.1205,0.9500000000000001,0.0,0.9500000000000001,2.0905,0.0,2.0905,1.1205,0,1.1205,0.97,0.0,0.97
