Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-12 14:00:00,1.9809999999999999,0.0,1.9809999999999999,1.001,0,1.001,0.98,0.0,0.98,1.991,0.0,1.991,1.001,0,1.001,0.99,0.0,0.99
2019-09-12 14:30:00,2.0485,0.0,2.0485,0.8985000000000001,0,0.8985000000000001,1.15,0.0,1.15,2.0585,0.0,2.0585,0.8985000000000001,0,0.8985000000000001,1.16,0.0,1.16
2019-09-12 15:00:00,1.9865,0.0,1.9865,0.9665,0,0.9665,1.02,0.0,1.02,1.9965000000000002,0.0,1.9965000000000002,0.9665,0,0.9665,1.03,0.0,1.03
2019-09-12 15:30:00,1.9929999999999999,0.0,1.9929999999999999,0.853,0,0.853,1.1400000000000001,0.0,1.1400000000000001,2.013,0.0,2.013,0.853,0,0.853,1.16,0.0,1.16
2019-09-12 16:00:00,2.025,0.0,2.025,0.865,0,0.865,1.16,0.0,1.16,2.035,0.0,2.035,0.865,0,0.865,1.17,0.0,1.17
2019-09-12 16:30:00,2.2785,0.0,2.2785,0.7785000000000001,0,0.7785000000000001,1.5,0.0,1.5,2.2984999999999998,0.0,2.2984999999999998,0.7785000000000001,0,0.7785000000000001,1.52,0.0,1.52
2019-09-12 17:00:00,2.533,0.0,2.533,0.663,0,0.663,1.87,0.0,1.87,2.553,0.0,2.553,0.663,0,0.663,1.8900000000000001,0.0,1.8900000000000001
2019-09-12 17:30:00,2.7199999999999998,0.0,2.7199999999999998,0.59,0,0.59,2.13,0.0,2.13,2.75,0.0,2.75,0.59,0,0.59,2.16,0.0,2.16
2019-09-12 18:00:00,2.8035,0.0,2.8035,0.5235000000000001,0,0.5235000000000001,2.2800000000000002,0.0,2.2800000000000002,2.8235,0.0,2.8235,0.5235000000000001,0,0.5235000000000001,2.3,0.0,2.3
2019-09-12 18:30:00,2.8295,0.0,2.8295,0.5195000000000001,0,0.5195000000000001,2.31,0.0,2.31,2.8495,0.0,2.8495,0.5195000000000001,0,0.5195000000000001,2.33,0.0,2.33
2019-09-12 19:00:00,2.8529999999999998,0.0,2.8529999999999998,0.543,0,0.543,2.31,0.0,2.31,2.893,0.0,2.893,0.543,0,0.543,2.35,0.0,2.35
2019-09-12 19:30:00,2.806,0.0,2.806,0.5760000000000001,0,0.5760000000000001,2.23,0.0,2.23,2.826,0.0,2.826,0.5760000000000001,0,0.5760000000000001,2.25,0.0,2.25
2019-09-12 20:00:00,2.7605,0.0,2.7605,0.5705,0,0.5705,2.19,0.0,2.19,2.7905,0.0,2.7905,0.5705,0,0.5705,2.22,0.0,2.22
2019-09-12 20:30:00,2.652,-0.49,2.696887836,0.582,0,0.582,2.07,-0.49,2.1272047386,2.682,0.61,2.7504952281,0.582,0,0.582,2.1,0.61,2.186801317
2019-09-12 21:00:00,2.5865,0.0,2.5865,0.4665,0,0.4665,2.12,0.0,2.12,2.6165000000000003,0.0,2.6165000000000003,0.4665,0,0.4665,2.15,0.0,2.15
2019-09-12 21:30:00,2.463,0.25,2.4756552668,0.403,0,0.403,2.06,0.25,2.0751144547,2.483,0.26,2.4965754545,0.403,0,0.403,2.08,0.26,2.0961870146
2019-09-12 22:00:00,2.3705,-0.36,2.3976801809,0.2805,0,0.2805,2.09,-0.36,2.1207781591,2.3905,0.35000000000000003,2.4159863928,0.2805,0,0.2805,2.11,0.35000000000000003,2.1388314567
2019-09-12 22:30:00,2.2275,0.26,2.2426226276,0.1875,0,0.1875,2.04,0.26,2.0565018843,2.2475,0.27,2.2636599237,0.1875,0,0.1875,2.06,0.27,2.0776188293
2019-09-12 23:00:00,2.1935000000000002,0.26,2.2088554163,0.1135,0,0.1135,2.08,0.26,2.0961870146,2.2235,0.27,2.2398330853,0.1135,0,0.1135,2.11,0.27,2.1272047386
2019-09-12 23:30:00,2.1145,0.26,2.1304248989,0.0645,0,0.0645,2.05,0.26,2.0664220285,2.1445,0.28,2.1627020715,0.0645,0,0.0645,2.08,0.28,2.0987615396
2019-09-13 00:00:00,2.0125,0.26,2.0292255296,0.0325,0,0.0325,1.98,0.26,1.9969977466,2.0325,0.27,2.0503551522,0.0325,0,0.0325,2.0,0.27,2.0181427105
2019-09-13 00:30:00,2.0005,0.26,2.0173250234,0.0405,0,0.0405,1.96,0.26,1.9771696943000001,2.0305,0.27,2.0483725857,0.0405,0,0.0405,1.99,0.27,2.0082330542
2019-09-13 01:00:00,1.9675,0.26,1.9846048095,0.0375,0,0.0375,1.9300000000000002,0.26,1.9474342094,1.9875,0.27,2.0057557802,0.0375,0,0.0375,1.9500000000000002,0.27,1.968603566
2019-09-13 01:30:00,1.9775,0.27,1.9958472512,0.0375,0,0.0375,1.94,0.27,1.9586985475,1.9975,0.27,2.0156652128,0.0375,0,0.0375,1.96,0.27,1.9785095400000001
2019-09-13 02:00:00,1.968,0.26,1.9851005012,0.068,0,0.068,1.9,0.26,1.9177069641000002,1.988,0.26,2.004929924,0.068,0,0.068,1.92,0.26,1.9375241934
2019-09-13 02:30:00,1.968,0.26,1.9851005012,0.068,0,0.068,1.9,0.26,1.9177069641000002,1.988,0.26,2.004929924,0.068,0,0.068,1.92,0.26,1.9375241934
2019-09-13 03:00:00,1.947,0.25,1.9629847172,0.097,0,0.097,1.85,0.25,1.8668154703000002,1.967,0.26,1.98410912,0.097,0,0.097,1.87,0.26,1.8879883473999999
2019-09-13 03:30:00,1.9055,0.25,1.9218299222000002,0.10550000000000001,0,0.10550000000000001,1.8,0.25,1.8172781845000001,1.9355,0.26,1.9528851093,0.10550000000000001,0,0.10550000000000001,1.83,0.26,1.848377667
2019-09-13 04:00:00,1.9395,0.25,1.9555460235000002,0.1595,0,0.1595,1.78,0.25,1.7974704448,1.9495,0.26,1.9667613607,0.1595,0,0.1595,1.79,0.26,1.808784122
2019-09-13 04:30:00,1.9365,0.0,1.9365,0.2165,0,0.2165,1.72,0.0,1.72,1.9565000000000001,0.24,1.9711652011,0.2165,0,0.2165,1.74,0.24,1.7564737402000001
2019-09-13 05:00:00,1.9515,0.24,1.9662024947,0.1515,0,0.1515,1.8,0.24,1.8159295141,1.9715,0.25,1.9872876616,0.1515,0,0.1515,1.82,0.25,1.8370900903
2019-09-13 05:30:00,1.925,0.25,1.9411658868,0.125,0,0.125,1.8,0.25,1.8172781845000001,1.945,0.25,1.9610010199,0.125,0,0.125,1.82,0.25,1.8370900903
2019-09-13 06:00:00,1.9625,0.26,1.9796480116000001,0.14250000000000002,0,0.14250000000000002,1.82,0.26,1.8384776311,1.9825,0.28,2.0021753794,0.14250000000000002,0,0.14250000000000002,1.8399999999999999,0.28,1.8611824199
2019-09-13 06:30:00,2.0315,0.27,2.0493638647,0.07150000000000001,0,0.07150000000000001,1.96,0.27,1.9785095400000001,2.0615,0.28,2.0804283814,0.07150000000000001,0,0.07150000000000001,1.99,0.28,2.0096019506
2019-09-13 07:00:00,2.2435,-0.38,2.2754542953,0.07350000000000001,0,0.07350000000000001,2.17,-0.38,2.2030206536,2.2735,0.6000000000000001,2.3513405219,0.07350000000000001,0,0.07350000000000001,2.2,0.6000000000000001,2.2803508502
2019-09-13 07:30:00,2.4115,-0.48,2.4588070786,0.07150000000000001,0,0.07150000000000001,2.34,-0.48,2.3887235085,2.4415,0.65,2.5265435381,0.07150000000000001,0,0.07150000000000001,2.37,0.65,2.4575190742
2019-09-13 08:00:00,2.4475,0.0,2.4475,0.17750000000000002,0,0.17750000000000002,2.27,0.0,2.27,2.4675000000000002,0.0,2.4675000000000002,0.17750000000000002,0,0.17750000000000002,2.29,0.0,2.29
2019-09-13 08:30:00,2.373,0.0,2.373,0.183,0,0.183,2.19,0.0,2.19,2.403,0.0,2.403,0.183,0,0.183,2.22,0.0,2.22
2019-09-13 09:00:00,2.218,0.0,2.218,0.228,0,0.228,1.99,0.0,1.99,2.238,0.0,2.238,0.228,0,0.228,2.01,0.0,2.01
2019-09-13 09:30:00,2.2195,0.0,2.2195,0.40950000000000003,0,0.40950000000000003,1.81,0.0,1.81,2.2395,0.0,2.2395,0.40950000000000003,0,0.40950000000000003,1.83,0.0,1.83
2019-09-13 10:00:00,2.105,0.0,2.105,0.495,0,0.495,1.6099999999999999,0.0,1.6099999999999999,2.125,0.0,2.125,0.495,0,0.495,1.63,0.0,1.63
2019-09-13 10:30:00,2.042,0.0,2.042,0.6920000000000001,0,0.6920000000000001,1.35,0.0,1.35,2.062,0.0,2.062,0.6920000000000001,0,0.6920000000000001,1.37,0.0,1.37
2019-09-13 11:00:00,1.99,0.0,1.99,0.67,0,0.67,1.32,0.0,1.32,2.0,0.0,2.0,0.67,0,0.67,1.33,0.0,1.33
2019-09-13 11:30:00,1.9785,0.0,1.9785,0.5885,0,0.5885,1.3900000000000001,0.0,1.3900000000000001,1.9885000000000002,0.0,1.9885000000000002,0.5885,0,0.5885,1.4,0.0,1.4
2019-09-13 12:00:00,1.966,0.0,1.966,0.556,0,0.556,1.4100000000000001,0.0,1.4100000000000001,1.986,0.0,1.986,0.556,0,0.556,1.43,0.0,1.43
2019-09-13 12:30:00,1.9344999999999999,0.0,1.9344999999999999,0.5145000000000001,0,0.5145000000000001,1.42,0.0,1.42,1.9445000000000001,0.0,1.9445000000000001,0.5145000000000001,0,0.5145000000000001,1.43,0.0,1.43
2019-09-13 13:00:00,1.972,0.0,1.972,0.5720000000000001,0,0.5720000000000001,1.4,0.0,1.4,1.992,0.0,1.992,0.5720000000000001,0,0.5720000000000001,1.42,0.0,1.42
2019-09-13 13:30:00,1.8765,0.0,1.8765,0.5065000000000001,0,0.5065000000000001,1.37,0.0,1.37,1.8865,0.0,1.8865,0.5065000000000001,0,0.5065000000000001,1.38,0.0,1.38
2019-09-13 14:00:00,1.823,0.0,1.823,0.543,0,0.543,1.28,0.0,1.28,1.833,0.0,1.833,0.543,0,0.543,1.29,0.0,1.29
2019-09-13 14:30:00,1.806,-0.44,1.8588265115,0.666,0,0.666,1.1400000000000001,-0.44,1.2219656296,1.826,0.63,1.9316252224000001,0.666,0,0.666,1.16,0.63,1.3200378782
2019-09-13 15:00:00,1.8025,0.0,1.8025,0.6525000000000001,0,0.6525000000000001,1.15,0.0,1.15,1.8125,0.0,1.8125,0.6525000000000001,0,0.6525000000000001,1.16,0.0,1.16
2019-09-13 15:30:00,1.8675000000000002,0.0,1.8675000000000002,0.6675,0,0.6675,1.2,0.0,1.2,1.8775,0.0,1.8775,0.6675,0,0.6675,1.21,0.0,1.21
2019-09-13 16:00:00,1.9655,0.0,1.9655,0.6455000000000001,0,0.6455000000000001,1.32,0.0,1.32,1.9755,0.0,1.9755,0.6455000000000001,0,0.6455000000000001,1.33,0.0,1.33
2019-09-13 16:30:00,2.031,0.0,2.031,0.501,0,0.501,1.53,0.0,1.53,2.041,0.0,2.041,0.501,0,0.501,1.54,0.0,1.54
2019-09-13 17:00:00,2.1525,0.0,2.1525,0.42250000000000004,0,0.42250000000000004,1.73,0.0,1.73,2.1625,0.0,2.1625,0.42250000000000004,0,0.42250000000000004,1.74,0.0,1.74
2019-09-13 17:30:00,2.2525,0.0,2.2525,0.3725,0,0.3725,1.88,0.0,1.88,2.2825,0.0,2.2825,0.3725,0,0.3725,1.9100000000000001,0.0,1.9100000000000001
2019-09-13 18:00:00,2.352,0.0,2.352,0.222,0,0.222,2.13,0.0,2.13,2.382,0.0,2.382,0.222,0,0.222,2.16,0.0,2.16
2019-09-13 18:30:00,2.471,-0.48,2.5171891069,0.181,0,0.181,2.29,-0.48,2.3397649455,2.491,0.61,2.5646015285,0.181,0,0.181,2.31,0.61,2.3891839611
2019-09-13 19:00:00,2.557,0.0,2.557,0.067,0,0.067,2.49,0.0,2.49,2.5869999999999997,0.0,2.5869999999999997,0.067,0,0.067,2.52,0.0,2.52
2019-09-13 19:30:00,2.5995,0.0,2.5995,0.059500000000000004,0,0.059500000000000004,2.54,0.0,2.54,2.6395,0.0,2.6395,0.059500000000000004,0,0.059500000000000004,2.58,0.0,2.58
2019-09-13 20:00:00,2.6565000000000003,0.0,2.6565000000000003,0.0465,0,0.0465,2.61,0.0,2.61,2.6965,0.0,2.6965,0.0465,0,0.0465,2.65,0.0,2.65
2019-09-13 20:30:00,2.627,0.0,2.627,0.037,0,0.037,2.59,0.0,2.59,2.657,0.25,2.6687354683,0.037,0,0.037,2.62,0.25,2.631900454
2019-09-13 21:00:00,2.5125,0.25,2.5249071765,0.022500000000000003,0,0.022500000000000003,2.49,0.25,2.5025187312,2.5425,0.25,2.5547614859000003,0.022500000000000003,0,0.022500000000000003,2.52,0.25,2.532370431
2019-09-13 21:30:00,2.4085,0.25,2.421440119,0.018500000000000003,0,0.018500000000000003,2.39,0.25,2.4030397417,2.4385,0.26,2.452321808,0.018500000000000003,0,0.018500000000000003,2.42,0.26,2.4339268683
2019-09-13 22:00:00,2.3415,0.16,2.3469602148,0.0815,0,0.0815,2.26,0.16,2.2656566377000003,2.3615,0.36,2.3887825874,0.0815,0,0.0815,2.2800000000000002,0.36,2.3082460874
2019-09-13 22:30:00,2.1795,0.31,2.2014359518,0.1395,0,0.1395,2.04,0.31,2.063419492,2.2095000000000002,0.33,2.2340076656,0.1395,0,0.1395,2.07,0.33,2.0961393083
2019-09-13 23:00:00,2.1475,0.30000000000000004,2.1683533499,0.1375,0,0.1375,2.01,0.30000000000000004,2.0322647465,2.1675,0.32,2.1909943519,0.1375,0,0.1375,2.03,0.32,2.0550669089
2019-09-13 23:30:00,2.0875,0.30000000000000004,2.1089467158,0.1275,0,0.1275,1.96,0.30000000000000004,1.9828262657,2.1075,0.32,2.1316557532,0.1275,0,0.1275,1.98,0.32,2.0056919006
2019-09-14 00:00:00,1.9795,0.30000000000000004,2.0021039558,0.1395,0,0.1395,1.8399999999999999,0.30000000000000004,1.8642961138,1.9995,0.32,2.0249445054,0.1395,0,0.1395,1.8599999999999999,0.32,1.8873261508999999
2019-09-14 00:30:00,1.962,0.30000000000000004,1.9848032648,0.052000000000000005,0,0.052000000000000005,1.9100000000000001,0.30000000000000004,1.9334166649000002,1.982,0.32,2.0076663069,0.052000000000000005,0,0.052000000000000005,1.9300000000000002,0.32,1.9563486397
2019-09-14 01:00:00,1.9105,0.32,1.9371138970000001,0.0005,0,0.0005,1.9100000000000001,0.32,1.9366207682,1.9405000000000001,0.34,1.9700609762,0.0005,0,0.0005,1.94,0.34,1.9695684807
2019-09-14 01:30:00,1.915,0.33,1.9432254115,0.015,0,0.015,1.9,0.33,1.9284449694,1.935,0.34,1.9646437336,0.015,0,0.015,1.92,0.34,1.9498717907
2019-09-14 02:00:00,1.859,0.33,1.8880627638,0.069,0,0.069,1.79,0.33,1.8201648277,1.869,0.45,1.922410206,0.069,0,0.069,1.8,0.45,1.8553975315
2019-09-14 02:30:00,1.8705,0.31,1.8960143064000001,0.060500000000000005,0,0.060500000000000005,1.81,0.31,1.8363550855000002,1.8905,0.33,1.919085785,0.060500000000000005,0,0.060500000000000005,1.83,0.33,1.8595160661
2019-09-14 03:00:00,1.795,0.33,1.8250821899,0.075,0,0.075,1.72,0.33,1.7513708916000001,1.8250000000000002,0.35000000000000003,1.8582585934,0.075,0,0.075,1.75,0.35000000000000003,1.7846568298
2019-09-14 03:30:00,1.8005,0.33,1.8304918055,0.1005,0,0.1005,1.7000000000000002,0.33,1.7317332358000002,1.8205,0.35000000000000003,1.8538393269000002,0.1005,0,0.1005,1.72,0.35000000000000003,1.75524927
2019-09-14 04:00:00,1.81,0.32,1.8380696396,0.18,0,0.18,1.63,0.32,1.661114084,1.82,0.33,1.8496756472,0.18,0,0.18,1.6400000000000001,0.33,1.6728717823
2019-09-14 04:30:00,1.7925,0.31,1.8191086416000002,0.24250000000000002,0,0.24250000000000002,1.55,0.31,1.5806960492000002,1.8225,0.33,1.8521355917000002,0.24250000000000002,0,0.24250000000000002,1.58,0.33,1.6140941732
2019-09-14 05:00:00,1.7995,0.28,1.8211535493,0.2795,0,0.2795,1.52,0.28,1.5455743269000002,1.8195000000000001,0.29,1.842465807,0.2795,0,0.2795,1.54,0.29,1.5670673247
2019-09-14 05:30:00,1.7945,0.27,1.8146983909,0.34450000000000003,0,0.34450000000000003,1.45,0.27,1.4749237268,1.8145,0.28,1.8359766475,0.34450000000000003,0,0.34450000000000003,1.47,0.28,1.4964290829
2019-09-14 06:00:00,1.838,0.27,1.857725491,0.438,0,0.438,1.4,0.27,1.4257980222,1.8479999999999999,0.28,1.8690917580000002,0.438,0,0.438,1.4100000000000001,0.28,1.4375326083
2019-09-14 06:30:00,1.908,0.19,1.9174368308,0.47800000000000004,0,0.47800000000000004,1.43,0.19,1.4425671561,1.9180000000000001,0.33,1.9461819031,0.47800000000000004,0,0.47800000000000004,1.44,0.33,1.4773286703
2019-09-14 07:00:00,2.0275,0.0,2.0275,0.5275000000000001,0,0.5275000000000001,1.5,0.0,1.5,2.0375,0.24,2.0515862765,0.5275000000000001,0,0.5275000000000001,1.51,0.24,1.5289538907
2019-09-14 07:30:00,2.085,0.24,2.0987674955,0.545,0,0.545,1.54,0.24,1.5585891055999999,2.105,0.25,2.119793622,0.545,0,0.545,1.56,0.25,1.5799050604
2019-09-14 08:00:00,2.1545,0.26,2.17013139,0.5445,0,0.5445,1.6099999999999999,0.26,1.6308586695,2.1645,0.27,2.1812749139,0.5445,0,0.5445,1.62,0.27,1.6423458832
2019-09-14 08:30:00,2.1165,0.0,2.1165,0.5365,0,0.5365,1.58,0.0,1.58,2.1465,0.25,2.1610095442,0.5365,0,0.5365,1.6099999999999999,0.25,1.6292943258
2019-09-14 09:00:00,2.0235,-0.44,2.0707854186,0.5835,0,0.5835,1.44,-0.44,1.505722418,2.0135,0.66,2.1189106281,0.5835,0,0.5835,1.43,0.66,1.574960317
2019-09-14 09:30:00,2.092,0.0,2.092,0.632,0,0.632,1.46,0.0,1.46,2.102,0.0,2.102,0.632,0,0.632,1.47,0.0,1.47
2019-09-14 10:00:00,2.0255,0.0,2.0255,0.6455000000000001,0,0.6455000000000001,1.38,0.0,1.38,2.0455,0.0,2.0455,0.6455000000000001,0,0.6455000000000001,1.4,0.0,1.4
2019-09-14 10:30:00,1.9915,-0.46,2.0439354809,0.7315,0,0.7315,1.26,-0.46,1.341342611,2.0015,0.61,2.0923915145,0.7315,0,0.7315,1.27,0.61,1.4089002804000001
2019-09-14 11:00:00,1.905,0.0,1.905,0.635,0,0.635,1.27,0.0,1.27,1.915,0.0,1.915,0.635,0,0.635,1.28,0.0,1.28
2019-09-14 11:30:00,1.8715000000000002,0.0,1.8715000000000002,0.6215,0,0.6215,1.25,0.0,1.25,1.8815,0.0,1.8815,0.6215,0,0.6215,1.26,0.0,1.26
2019-09-14 12:00:00,1.8290000000000002,0.0,1.8290000000000002,0.609,0,0.609,1.22,0.0,1.22,1.839,0.0,1.839,0.609,0,0.609,1.23,0.0,1.23
2019-09-14 12:30:00,1.7745000000000002,0.0,1.7745000000000002,0.6145,0,0.6145,1.16,0.0,1.16,1.7845,0.24,1.8005666469000001,0.6145,0,0.6145,1.17,0.24,1.1943617542
2019-09-14 13:00:00,1.7675,0.0,1.7675,0.6275000000000001,0,0.6275000000000001,1.1400000000000001,0.0,1.1400000000000001,1.7775,0.0,1.7775,0.6275000000000001,0,0.6275000000000001,1.15,0.0,1.15
2019-09-14 13:30:00,1.7635,0.0,1.7635,0.6235,0,0.6235,1.1400000000000001,0.0,1.1400000000000001,1.7735,0.0,1.7735,0.6235,0,0.6235,1.15,0.0,1.15
2019-09-14 14:00:00,1.7435,0.0,1.7435,0.6035,0,0.6035,1.1400000000000001,0.0,1.1400000000000001,1.7635,0.0,1.7635,0.6035,0,0.6035,1.16,0.0,1.16
2019-09-14 14:30:00,1.7165,0.0,1.7165,0.5765,0,0.5765,1.1400000000000001,0.0,1.1400000000000001,1.7265000000000001,0.0,1.7265000000000001,0.5765,0,0.5765,1.15,0.0,1.15
2019-09-14 15:00:00,1.7495,0.0,1.7495,0.5595,0,0.5595,1.19,0.0,1.19,1.7595,0.0,1.7595,0.5595,0,0.5595,1.2,0.0,1.2
2019-09-14 15:30:00,1.772,0.0,1.772,0.512,0,0.512,1.26,0.0,1.26,1.782,0.0,1.782,0.512,0,0.512,1.27,0.0,1.27
2019-09-14 16:00:00,1.8135,0.0,1.8135,0.47350000000000003,0,0.47350000000000003,1.34,0.0,1.34,1.8235000000000001,0.0,1.8235000000000001,0.47350000000000003,0,0.47350000000000003,1.35,0.0,1.35
2019-09-14 16:30:00,1.8895,0.0,1.8895,0.3695,0,0.3695,1.52,0.0,1.52,1.9095,0.0,1.9095,0.3695,0,0.3695,1.54,0.0,1.54
2019-09-14 17:00:00,2.0245,0.0,2.0245,0.3045,0,0.3045,1.72,0.0,1.72,2.0345,0.0,2.0345,0.3045,0,0.3045,1.73,0.0,1.73
2019-09-14 17:30:00,2.158,-0.4,2.1947583010000002,0.20800000000000002,0,0.20800000000000002,1.9500000000000002,-0.4,1.9906029237,2.178,0.73,2.2970816268,0.20800000000000002,0,0.20800000000000002,1.97,0.73,2.1009045671
2019-09-14 18:00:00,2.299,0.0,2.299,0.079,0,0.079,2.22,0.0,2.22,2.319,0.0,2.319,0.079,0,0.079,2.24,0.0,2.24
2019-09-14 18:30:00,2.3845,0.0,2.3845,0.0345,0,0.0345,2.35,0.0,2.35,2.4145,0.0,2.4145,0.0345,0,0.0345,2.38,0.0,2.38
2019-09-14 19:00:00,2.428,0.0,2.428,0.018000000000000002,0,0.018000000000000002,2.41,0.0,2.41,2.458,0.0,2.458,0.018000000000000002,0,0.018000000000000002,2.44,0.0,2.44
2019-09-14 19:30:00,2.474,0.0,2.474,0.004,0,0.004,2.47,0.0,2.47,2.504,0.25,2.5164490855,0.004,0,0.004,2.5,0.25,2.5124689053
2019-09-14 20:00:00,2.5215,0.0,2.5215,0.0015,0,0.0015,2.52,0.0,2.52,2.5615,0.0,2.5615,0.0015,0,0.0015,2.56,0.0,2.56
2019-09-14 20:30:00,2.47,0.0,2.47,0.0,0,0.0,2.47,0.0,2.47,2.51,0.0,2.51,0.0,0,0.0,2.51,0.0,2.51
2019-09-14 21:00:00,2.4,0.0,2.4,0.0,0,0.0,2.4,0.0,2.4,2.43,0.0,2.43,0.0,0,0.0,2.43,0.0,2.43
2019-09-14 21:30:00,2.32,-0.42,2.3577107541,0.0,0,0.0,2.32,-0.42,2.3577107541,2.34,0.62,2.4207436874,0.0,0,0.0,2.34,0.62,2.4207436874
2019-09-14 22:00:00,2.18,0.27,2.1966565503,0.0,0,0.0,2.18,0.27,2.1966565503,2.2,0.29,2.2190313202,0.0,0,0.0,2.2,0.29,2.2190313202
2019-09-14 22:30:00,2.13,0.28,2.1483249289,0.0,0,0.0,2.13,0.28,2.1483249289,2.14,0.30000000000000004,2.1609257276,0.0,0,0.0,2.14,0.30000000000000004,2.1609257276
2019-09-14 23:00:00,2.05,0.28,2.0690335908,0.0,0,0.0,2.05,0.28,2.0690335908,2.08,0.30000000000000004,2.1015232571,0.0,0,0.0,2.08,0.30000000000000004,2.1015232571
2019-09-14 23:30:00,1.99,0.30000000000000004,2.0124860248,0.0,0,0.0,1.99,0.30000000000000004,2.0124860248,2.02,0.32,2.0451894778,0.0,0,0.0,2.02,0.32,2.0451894778
2019-09-15 00:00:00,1.94,0.28,1.9601020382,0.0,0,0.0,1.94,0.28,1.9601020382,1.96,0.33,1.9875864761000002,0.0,0,0.0,1.96,0.33,1.9875864761000002
2019-09-15 00:30:00,1.931,-0.29,1.9526548594,0.001,0,0.001,1.9300000000000002,-0.29,1.9516659550000002,1.871,0.86,2.0591845473,0.001,0,0.001,1.87,0.86,2.0582759776
2019-09-15 01:00:00,1.8915000000000002,-0.30000000000000004,1.9151428798,0.0015,0,0.0015,1.8900000000000001,-0.30000000000000004,1.9136614121000002,1.8315000000000001,0.86,2.0233616212,0.0015,0,0.0015,1.83,0.86,2.0220039565
2019-09-15 01:30:00,1.891,0.02,1.8911057612,0.001,0,0.001,1.8900000000000001,0.02,1.8901058171,1.871,0.56,1.9530081925,0.001,0,0.001,1.87,0.56,1.9520502042999999
2019-09-15 02:00:00,1.8515000000000001,0.34,1.8824590964999999,0.0015,0,0.0015,1.85,0.34,1.8809837852,1.8615,0.36,1.8959910997,0.0015,0,0.0015,1.8599999999999999,0.36,1.8945184085000002
2019-09-15 02:30:00,1.8675000000000002,0.30000000000000004,1.8914429016,0.007500000000000001,0,0.007500000000000001,1.8599999999999999,0.30000000000000004,1.8840382162,1.8875000000000002,0.32,1.914433663,0.007500000000000001,0,0.007500000000000001,1.88,0.32,1.9070395906000002
2019-09-15 03:00:00,1.8265,0.31,1.852620374,0.006500000000000001,0,0.006500000000000001,1.82,0.31,1.8462123388,1.8465,0.33,1.8757564474000001,0.006500000000000001,0,0.006500000000000001,1.8399999999999999,0.33,1.8693581786000002
2019-09-15 03:30:00,1.7925,0.34,1.8244605367000002,0.0125,0,0.0125,1.78,0.34,1.8121810064,1.8125,0.36,1.8479059094,0.0125,0,0.0125,1.8,0.36,1.8356470249
2019-09-15 04:00:00,1.8115,0.32,1.8395467511999999,0.021500000000000002,0,0.021500000000000002,1.79,0.32,1.8183783985000002,1.8415,0.34,1.8726244284,0.021500000000000002,0,0.021500000000000002,1.82,0.34,1.8514858898000002
2019-09-15 04:30:00,1.7965,0.34,1.8283906175,0.0165,0,0.0165,1.78,0.34,1.8121810064,1.8165,0.36,1.8518294333,0.0165,0,0.0165,1.8,0.36,1.8356470249
2019-09-15 05:00:00,1.7835,0.34,1.8156189716000002,0.0235,0,0.0235,1.76,0.34,1.7925400972,1.8035,0.35000000000000003,1.8371478574000002,0.0235,0,0.0235,1.78,0.35000000000000003,1.8140837908
2019-09-15 05:30:00,1.7905000000000002,0.30000000000000004,1.8154586886000001,0.030500000000000003,0,0.030500000000000003,1.76,0.30000000000000004,1.7853851125,1.8105,0.31,1.8368479115,0.030500000000000003,0,0.030500000000000003,1.78,0.31,1.8067927385
2019-09-15 06:00:00,1.7974999999999999,0.31,1.8240357041,0.0375,0,0.0375,1.76,0.31,1.7870926109,1.8175,0.32,1.8454555671000001,0.0375,0,0.0375,1.78,0.32,1.8085353190000002
2019-09-15 06:30:00,1.861,0.28,1.8819460672,0.041,0,0.041,1.82,0.28,1.8414125013,1.881,0.29,1.9032238439,0.041,0,0.041,1.8399999999999999,0.29,1.8627130751
2019-09-15 07:00:00,1.9445000000000001,0.26,1.9618053548,0.044500000000000005,0,0.044500000000000005,1.9,0.26,1.9177069641000002,1.9645000000000001,0.26,1.9816307047000001,0.044500000000000005,0,0.044500000000000005,1.92,0.26,1.9375241934
2019-09-15 07:30:00,1.9540000000000002,0.26,1.971221956,0.034,0,0.034,1.92,0.26,1.9375241934,1.984,0.27,2.0022876916,0.034,0,0.034,1.9500000000000002,0.27,1.968603566
2019-09-15 08:00:00,2.0745,0.26,2.0907295975,0.0545,0,0.0545,2.02,0.26,2.0366639389,2.0945,0.27,2.1118310183,0.0545,0,0.0545,2.04,0.27,2.0577900768
2019-09-15 08:30:00,2.1,0.26,2.1160340262,0.03,0,0.03,2.07,0.26,2.0862646045,2.12,0.27,2.137124236,0.03,0,0.03,2.09,0.27,2.1073680267
2019-09-15 09:00:00,2.117,0.26,2.1329062333,0.047,0,0.047,2.07,0.26,2.0862646045,2.147,0.30000000000000004,2.1678581596,0.047,0,0.047,2.1,0.30000000000000004,2.1213203436
2019-09-15 09:30:00,2.1505,0.26,2.1661602549,0.1105,0,0.1105,2.04,0.26,2.0565018843,2.1705,0.26,2.186016983,0.1105,0,0.1105,2.06,0.26,2.0763429389
2019-09-15 10:00:00,2.1435,0.26,2.1592110249,0.24350000000000002,0,0.24350000000000002,1.9,0.26,1.9177069641000002,2.1635,0.26,2.1790668301,0.24350000000000002,0,0.24350000000000002,1.92,0.26,1.9375241934
2019-09-15 10:30:00,2.059,0.25,2.0741217418,0.419,0,0.419,1.6400000000000001,0.25,1.6589454482,2.069,0.26,2.0852724043,0.419,0,0.419,1.65,0.26,1.6703592428
2019-09-15 11:00:00,2.034,0.25,2.0493062241,0.404,0,0.404,1.63,0.25,1.6490603385,2.054,0.25,2.069158283,0.404,0,0.404,1.65,0.25,1.6688319268
2019-09-15 11:30:00,2.123,-0.45,2.1701679658,0.153,0,0.153,1.97,-0.45,2.0207424378,2.153,0.72,2.2702002114,0.153,0,0.153,2.0,0.72,2.1256528409
2019-09-15 12:00:00,2.1725,-0.43,2.214645852,0.0625,0,0.0625,2.11,-0.43,2.1533694527,2.1925,0.73,2.3108345354,0.0625,0,0.0625,2.13,0.73,2.2516216378
2019-09-15 12:30:00,2.1555,0.0,2.1555,0.0855,0,0.0855,2.07,0.0,2.07,2.1755,0.0,2.1755,0.0855,0,0.0855,2.09,0.0,2.09
2019-09-15 13:00:00,2.113,0.0,2.113,0.073,0,0.073,2.04,0.0,2.04,2.143,0.0,2.143,0.073,0,0.073,2.07,0.0,2.07
2019-09-15 13:30:00,2.1705,0.25,2.1848501665,0.060500000000000005,0,0.060500000000000005,2.11,0.25,2.1247588098,2.2005,0.26,2.2158069072,0.060500000000000005,0,0.060500000000000005,2.14,0.26,2.1557365331
2019-09-15 14:00:00,2.185,0.27,2.2016187227,0.045,0,0.045,2.14,0.27,2.156965461,2.215,0.27,2.2313953034,0.045,0,0.045,2.17,0.27,2.1867327226
2019-09-15 14:30:00,2.173,0.0,2.173,0.033,0,0.033,2.14,0.0,2.14,2.193,0.0,2.193,0.033,0,0.033,2.16,0.0,2.16
2019-09-15 15:00:00,2.1825,0.26,2.1979322669,0.0325,0,0.0325,2.15,0.26,2.1656638705,2.2025,0.27,2.2189876633,0.0325,0,0.0325,2.17,0.27,2.1867327226
2019-09-15 15:30:00,2.2295,0.0,2.2295,0.029500000000000002,0,0.029500000000000002,2.2,0.0,2.2,2.2595,0.24,2.2722104326,0.029500000000000002,0,0.029500000000000002,2.23,0.24,2.2428776159
2019-09-15 16:00:00,2.261,0.25,2.27477933,0.021,0,0.021,2.24,0.25,2.2539077177,2.291,0.26,2.3057061825,0.021,0,0.021,2.27,0.26,2.2848413512
2019-09-15 16:30:00,2.387,-0.44,2.4272142468,0.017,0,0.017,2.37,-0.44,2.4104978739,2.377,0.72,2.4836523509,0.017,0,0.017,2.36,0.72,2.4673872821
2019-09-15 17:00:00,2.4685,0.25,2.4811272135999998,0.0285,0,0.0285,2.44,0.25,2.4527739398,2.4885,0.25,2.5010262394,0.0285,0,0.0285,2.46,0.25,2.472670621
2019-09-15 17:30:00,2.5825,0.0,2.5825,0.022500000000000003,0,0.022500000000000003,2.56,0.0,2.56,2.6225,0.0,2.6225,0.022500000000000003,0,0.022500000000000003,2.6,0.0,2.6
2019-09-15 18:00:00,2.6605,0.25,2.6722200976,0.0105,0,0.0105,2.65,0.25,2.6617663308,2.6905,0.26,2.7030335274,0.0105,0,0.0105,2.68,0.26,2.6925824036
2019-09-15 18:30:00,2.6505,0.0,2.6505,0.060500000000000005,0,0.060500000000000005,2.59,0.0,2.59,2.6705,0.25,2.6821764017,0.060500000000000005,0,0.060500000000000005,2.61,0.25,2.6219458423
2019-09-15 19:00:00,2.6725,0.0,2.6725,0.052500000000000005,0,0.052500000000000005,2.62,0.0,2.62,2.7025,0.25,2.7140387341,0.052500000000000005,0,0.052500000000000005,2.65,0.25,2.6617663308
2019-09-15 19:30:00,2.5949999999999998,0.25,2.6070145761,0.025,0,0.025,2.5700000000000003,0.25,2.582130903,2.635,0.26,2.6477962535,0.025,0,0.025,2.61,0.26,2.6229182221
2019-09-15 20:00:00,2.5645,0.0,2.5645,0.0245,0,0.0245,2.54,0.0,2.54,2.6045,0.25,2.6164709534,0.0245,0,0.0245,2.58,0.25,2.5920841036
2019-09-15 20:30:00,2.5525,-0.31,2.571255773,0.022500000000000003,0,0.022500000000000003,2.5300000000000002,-0.31,2.5489213404999997,2.5625,0.72,2.6617299356,0.022500000000000003,0,0.022500000000000003,2.54,0.72,2.6400757565
2019-09-15 21:00:00,2.433,0.26,2.4468528767,0.013000000000000001,0,0.013000000000000001,2.42,0.26,2.4339268683,2.463,0.27,2.4777548305,0.013000000000000001,0,0.013000000000000001,2.45,0.27,2.4648326515
2019-09-15 21:30:00,2.3215,0.26,2.3360141802,0.0115,0,0.0115,2.31,0.26,2.3245859846,2.3515,0.26,2.3658301397,0.0115,0,0.0115,2.34,0.26,2.3544001359
2019-09-15 22:00:00,2.218,0.28,2.2356037216,0.008,0,0.008,2.21,0.28,2.227666941,2.248,0.29,2.266628333,0.008,0,0.008,2.24,0.29,2.2586943131
2019-09-15 22:30:00,2.108,0.32,2.1321500885,0.008,0,0.008,2.1,0.32,2.1242410409,2.128,0.34,2.1549904872,0.008,0,0.008,2.12,0.34,2.1470910554
2019-09-15 23:00:00,2.009,0.32,2.0343256868,0.009000000000000001,0,0.009000000000000001,2.0,0.32,2.0254382242,2.029,0.33,2.055660721,0.009000000000000001,0,0.009000000000000001,2.02,0.33,2.0467779557
2019-09-15 23:30:00,1.9605000000000001,0.32,1.986444122,0.0105,0,0.0105,1.9500000000000002,0.32,1.9760819821000002,1.9805000000000001,0.33,2.0078048336,0.0105,0,0.0105,1.97,0.33,1.9974483723
2019-09-16 00:00:00,1.897,0.32,1.9238006653,0.007,0,0.007,1.8900000000000001,0.32,1.9168985367,1.917,0.34,1.9469178206,0.007,0,0.007,1.9100000000000001,0.34,1.940025773
2019-09-16 00:30:00,1.8679999999999999,0.28,1.8888684443,0.028,0,0.028,1.8399999999999999,0.28,1.8611824199,1.888,0.38,1.9258618850000002,0.028,0,0.028,1.8599999999999999,0.38,1.8984203960000001
2019-09-16 01:00:00,1.849,0.32,1.8764863442,0.019,0,0.019,1.83,0.32,1.8577674774,1.859,0.33,1.8880627638,0.019,0,0.019,1.8399999999999999,0.33,1.8693581786000002
2019-09-16 01:30:00,1.9035000000000002,0.29,1.9254641648000002,0.043500000000000004,0,0.043500000000000004,1.8599999999999999,0.29,1.8824717792999999,1.9235000000000002,0.31,1.9483203664,0.043500000000000004,0,0.043500000000000004,1.88,0.31,1.9053870998
2019-09-16 02:00:00,1.879,0.29,1.9012472222,0.039,0,0.039,1.8399999999999999,0.29,1.8627130751,1.899,0.31,1.9241364296999999,0.039,0,0.039,1.8599999999999999,0.31,1.8856563844
2019-09-16 02:30:00,1.8835000000000002,0.30000000000000004,1.9072420533,0.043500000000000004,0,0.043500000000000004,1.8399999999999999,0.30000000000000004,1.8642961138,1.9035000000000002,0.32,1.930210416,0.043500000000000004,0,0.043500000000000004,1.8599999999999999,0.32,1.8873261508999999
2019-09-16 03:00:00,1.8439999999999999,0.27,1.8636619865,0.044,0,0.044,1.8,0.27,1.8201373575000002,1.874,0.28,1.8948023644,0.044,0,0.044,1.83,0.28,1.8512968428
2019-09-16 03:30:00,1.8479999999999999,0.29,1.8706159413,0.048,0,0.048,1.8,0.29,1.8232114524,1.8780000000000001,0.30000000000000004,1.9018107161,0.048,0,0.048,1.83,0.30000000000000004,1.8544271353
2019-09-16 04:00:00,1.8645,0.31,1.8900953018000002,0.0345,0,0.0345,1.83,0.31,1.8560711193000001,1.8845,0.32,1.911475935,0.0345,0,0.0345,1.85,0.32,1.8774717042
2019-09-16 04:30:00,1.8835000000000002,0.30000000000000004,1.9072420533,0.0635,0,0.0635,1.82,0.30000000000000004,1.8445595680000002,1.9035000000000002,0.32,1.930210416,0.0635,0,0.0635,1.8399999999999999,0.32,1.8676188048
2019-09-16 05:00:00,1.884,0.31,1.9093339153,0.074,0,0.074,1.81,0.31,1.8363550855000002,1.904,0.33,1.9323860898,0.074,0,0.074,1.83,0.33,1.8595160661
2019-09-16 05:30:00,1.8835000000000002,0.27,1.9027538595,0.0635,0,0.0635,1.82,0.27,1.8399184765,1.9035000000000002,0.29,1.9254641648000002,0.0635,0,0.0635,1.8399999999999999,0.29,1.8627130751
2019-09-16 06:00:00,1.951,0.28,1.9709898528,0.051000000000000004,0,0.051000000000000004,1.9,0.28,1.9205207627,1.9609999999999999,0.28,1.9808889419,0.051000000000000004,0,0.051000000000000004,1.9100000000000001,0.28,1.9304144633
2019-09-16 06:30:00,2.0845,0.02,2.0845959441,0.0645,0,0.0645,2.02,0.02,2.0200990075,2.0945,0.42,2.1361952743,0.0645,0,0.0645,2.03,0.42,2.0729930053
2019-09-16 07:00:00,2.274,0.0,2.274,0.074,0,0.074,2.2,0.0,2.2,2.294,0.0,2.294,0.074,0,0.074,2.22,0.0,2.22
2019-09-16 07:30:00,2.52,0.0,2.52,0.06,0,0.06,2.46,0.0,2.46,2.55,0.0,2.55,0.06,0,0.06,2.49,0.0,2.49
2019-09-16 08:00:00,2.6175,-0.38,2.6449397441,0.0375,0,0.0375,2.58,-0.38,2.6078343506,2.6375,0.75,2.7420624081,0.0375,0,0.0375,2.6,0.75,2.7060118255
2019-09-16 08:30:00,2.6395,0.0,2.6395,0.0195,0,0.0195,2.62,0.0,2.62,2.6695,0.0,2.6695,0.0195,0,0.0195,2.65,0.0,2.65
2019-09-16 09:00:00,2.589,0.0,2.589,0.019,0,0.019,2.5700000000000003,0.0,2.5700000000000003,2.629,0.0,2.629,0.019,0,0.019,2.61,0.0,2.61
2019-09-16 09:30:00,2.5869999999999997,0.0,2.5869999999999997,0.037,0,0.037,2.55,0.0,2.55,2.617,0.0,2.617,0.037,0,0.037,2.58,0.0,2.58
2019-09-16 10:00:00,2.484,-0.47000000000000003,2.5280735749,0.044,0,0.044,2.44,-0.47000000000000003,2.4848541205,2.5140000000000002,0.65,2.5966701754,0.044,0,0.044,2.47,0.65,2.5540947516
2019-09-16 10:30:00,2.366,0.0,2.366,0.036000000000000004,0,0.036000000000000004,2.33,0.0,2.33,2.406,0.0,2.406,0.036000000000000004,0,0.036000000000000004,2.37,0.0,2.37
2019-09-16 11:00:00,2.2885,0.0,2.2885,0.0685,0,0.0685,2.22,0.0,2.22,2.3085,0.0,2.3085,0.0685,0,0.0685,2.24,0.0,2.24
2019-09-16 11:30:00,2.2595,0.0,2.2595,0.1095,0,0.1095,2.15,0.0,2.15,2.2895,0.0,2.2895,0.1095,0,0.1095,2.18,0.0,2.18
2019-09-16 12:00:00,2.2995,0.0,2.2995,0.0795,0,0.0795,2.22,0.0,2.22,2.3295,0.0,2.3295,0.0795,0,0.0795,2.25,0.0,2.25
2019-09-16 12:30:00,2.2315,0.0,2.2315,0.0915,0,0.0915,2.14,0.0,2.14,2.2715,0.0,2.2715,0.0915,0,0.0915,2.18,0.0,2.18
2019-09-16 13:00:00,2.373,0.0,2.373,0.113,0,0.113,2.26,0.0,2.26,2.403,0.0,2.403,0.113,0,0.113,2.29,0.0,2.29
2019-09-16 13:30:00,2.334,0.0,2.334,0.114,0,0.114,2.22,0.0,2.22,2.364,0.0,2.364,0.114,0,0.114,2.25,0.0,2.25
2019-09-16 14:00:00,2.283,0.0,2.283,0.133,0,0.133,2.15,0.0,2.15,2.303,0.0,2.303,0.133,0,0.133,2.17,0.0,2.17
2019-09-16 14:30:00,2.2880000000000003,0.0,2.2880000000000003,0.11800000000000001,0,0.11800000000000001,2.17,0.0,2.17,2.318,0.0,2.318,0.11800000000000001,0,0.11800000000000001,2.2,0.0,2.2
2019-09-16 15:00:00,2.324,0.0,2.324,0.084,0,0.084,2.24,0.0,2.24,2.364,0.0,2.364,0.084,0,0.084,2.2800000000000002,0.0,2.2800000000000002
2019-09-16 15:30:00,2.3095,0.25,2.3229916595,0.059500000000000004,0,0.059500000000000004,2.25,0.25,2.2638462845,2.3395,0.26,2.3539031947,0.059500000000000004,0,0.059500000000000004,2.2800000000000002,0.26,2.2947766776
2019-09-16 16:00:00,2.377,0.0,2.377,0.057,0,0.057,2.32,0.0,2.32,2.407,0.0,2.407,0.057,0,0.057,2.35,0.0,2.35
2019-09-16 16:30:00,2.4985,0.0,2.4985,0.0385,0,0.0385,2.46,0.0,2.46,2.5185,0.0,2.5185,0.0385,0,0.0385,2.48,0.0,2.48
2019-09-16 17:00:00,2.5620000000000003,-0.51,2.6122679801,0.042,0,0.042,2.52,-0.51,2.5710892633,2.592,0.61,2.6628112964,0.042,0,0.042,2.55,0.61,2.6219458423
2019-09-16 17:30:00,2.8625,-0.54,2.9129892293,0.0325,0,0.0325,2.83,-0.54,2.8810588331,2.9025,0.5700000000000001,2.9579395278,0.0325,0,0.0325,2.87,0.5700000000000001,2.9260553652
2019-09-16 18:00:00,2.94,0.0,2.94,0.02,0,0.02,2.92,0.0,2.92,2.99,0.0,2.99,0.02,0,0.02,2.9699999999999998,0.0,2.9699999999999998
2019-09-16 18:30:00,2.871,0.0,2.871,0.011,0,0.011,2.86,0.0,2.86,2.911,0.0,2.911,0.011,0,0.011,2.9,0.0,2.9
2019-09-16 19:00:00,2.934,0.0,2.934,0.004,0,0.004,2.93,0.0,2.93,2.964,0.0,2.964,0.004,0,0.004,2.96,0.0,2.96
2019-09-16 19:30:00,2.779,0.0,2.779,0.019,0,0.019,2.76,0.0,2.76,2.819,0.0,2.819,0.019,0,0.019,2.8,0.0,2.8
2019-09-16 20:00:00,2.693,0.0,2.693,0.013000000000000001,0,0.013000000000000001,2.68,0.0,2.68,2.723,0.25,2.7344522303,0.013000000000000001,0,0.013000000000000001,2.71,0.25,2.7215069355
2019-09-16 20:30:00,2.6515,0.0,2.6515,0.0115,0,0.0115,2.64,0.0,2.64,2.6814999999999998,0.25,2.6931287103,0.0115,0,0.0115,2.67,0.25,2.6816785788
2019-09-16 21:00:00,2.5525,0.25,2.564713678,0.0125,0,0.0125,2.54,0.25,2.5522734962999998,2.5825,0.26,2.5955550948,0.0125,0,0.0125,2.5700000000000003,0.26,2.5831182706
2019-09-16 21:30:00,2.467,0.25,2.4796348522000002,0.007,0,0.007,2.46,0.25,2.472670621,2.487,0.26,2.5005537387,0.007,0,0.007,2.48,0.26,2.493591787
2019-09-16 22:00:00,2.3535,0.25,2.3667408498,0.0135,0,0.0135,2.34,0.25,2.3533168083,2.3835,0.27,2.39874389,0.0135,0,0.0135,2.37,0.27,2.3853301658
2019-09-16 22:30:00,2.2165,0.26,2.2316971681,0.026500000000000003,0,0.026500000000000003,2.19,0.26,2.2053797859,2.2465,0.27,2.2626670657,0.026500000000000003,0,0.026500000000000003,2.22,0.27,2.2363586474
2019-09-16 23:00:00,2.122,0.27,2.1391082254000002,0.032,0,0.032,2.09,0.27,2.1073680267,2.142,0.29,2.1615420422,0.032,0,0.032,2.11,0.29,2.1298356744
2019-09-16 23:30:00,2.03,0.28,2.0492193636,0.06,0,0.06,1.97,0.28,1.9897989848000002,2.05,0.29,2.0704105873,0.06,0,0.06,1.99,0.29,2.0110196419
2019-09-17 00:00:00,1.9264999999999999,0.28,1.9467414441000002,0.0565,0,0.0565,1.87,0.28,1.8908463712999999,1.9465,0.29,1.9679843114,0.0565,0,0.0565,1.8900000000000001,0.29,1.9121192431
2019-09-17 00:30:00,1.9525000000000001,0.26,1.9697350710000001,0.0325,0,0.0325,1.92,0.26,1.9375241934,1.9825,0.29,2.0035983255,0.0325,0,0.0325,1.9500000000000002,0.29,1.9714461697
2019-09-17 01:00:00,1.903,0.31,1.9280842824,0.013000000000000001,0,0.013000000000000001,1.8900000000000001,0.31,1.9152545523,1.923,0.32,1.9494432539000002,0.013000000000000001,0,0.013000000000000001,1.9100000000000001,0.32,1.9366207682
2019-09-17 01:30:00,1.9085,0.30000000000000004,1.9319348461999999,0.0585,0,0.0585,1.85,0.30000000000000004,1.8741664814,1.9285,0.30000000000000004,1.9516947123000001,0.0585,0,0.0585,1.87,0.30000000000000004,1.8939112968
2019-09-17 02:00:00,1.8725,0.31,1.8979874209,0.07250000000000001,0,0.07250000000000001,1.8,0.31,1.8264993841,1.9025,0.32,1.9292242612,0.07250000000000001,0,0.07250000000000001,1.83,0.32,1.8577674774
2019-09-17 02:30:00,1.8955000000000002,0.26,1.9132486117,0.0555,0,0.0555,1.8399999999999999,0.26,1.8582787735,1.9155000000000002,0.27,1.9344353827,0.0555,0,0.0555,1.8599999999999999,0.27,1.8794946129
2019-09-17 03:00:00,1.845,0.29,1.8676522696000002,0.055,0,0.055,1.79,0.29,1.8133394608,1.855,0.31,1.8807245944000002,0.055,0,0.055,1.8,0.31,1.8264993841
2019-09-17 03:30:00,1.87,0.27,1.8893914364,0.05,0,0.05,1.82,0.27,1.8399184765,1.88,0.29,1.9022355270000002,0.05,0,0.05,1.83,0.29,1.8528356646000002
2019-09-17 04:00:00,1.8855,0.27,1.9047336428000001,0.025500000000000002,0,0.025500000000000002,1.8599999999999999,0.27,1.8794946129,1.9055,0.29,1.9274413739,0.025500000000000002,0,0.025500000000000002,1.88,0.29,1.9022355270000002
2019-09-17 04:30:00,1.8815,0.27,1.9007741186,0.0315,0,0.0315,1.85,0.27,1.8695988875,1.8915000000000002,0.29,1.9136019048000001,0.0315,0,0.0315,1.8599999999999999,0.29,1.8824717792999999
2019-09-17 05:00:00,1.8940000000000001,0.27,1.9131481907999999,0.034,0,0.034,1.8599999999999999,0.27,1.8794946129,1.9140000000000001,0.27,1.932950077,0.034,0,0.034,1.88,0.27,1.8992893408
2019-09-17 05:30:00,1.9215,0.25,1.937695087,0.021500000000000002,0,0.021500000000000002,1.9,0.25,1.9163767897000001,1.9415,0.26,1.9588318585,0.021500000000000002,0,0.021500000000000002,1.92,0.26,1.9375241934
2019-09-17 06:00:00,1.944,0.26,1.9613097664999999,0.014,0,0.014,1.9300000000000002,0.26,1.9474342094,1.964,0.27,1.982472194,0.014,0,0.014,1.9500000000000002,0.27,1.968603566
2019-09-17 06:30:00,2.11,0.23,2.1224985277,0.01,0,0.01,2.1,0.23,2.1125576915,2.13,0.33,2.1554117936,0.01,0,0.01,2.12,0.33,2.1455302375
2019-09-17 07:00:00,2.3185000000000002,-0.46,2.3636925033000002,0.0085,0,0.0085,2.31,-0.46,2.3553555995,2.3485,0.49,2.3990732064999998,0.0085,0,0.0085,2.34,0.49,2.3907530194
2019-09-17 07:30:00,2.468,-0.43,2.5051794347,0.008,0,0.008,2.46,-0.43,2.4972985404,2.488,0.67,2.5766342387,0.008,0,0.008,2.48,0.67,2.5689102748
2019-09-17 08:00:00,2.519,0.0,2.519,0.019,0,0.019,2.5,0.0,2.5,2.549,0.0,2.549,0.019,0,0.019,2.5300000000000002,0.0,2.5300000000000002
2019-09-17 08:30:00,2.5575,0.0,2.5575,0.0175,0,0.0175,2.54,0.0,2.54,2.5775,0.0,2.5775,0.0175,0,0.0175,2.56,0.0,2.56
2019-09-17 09:00:00,2.4885,0.0,2.4885,0.018500000000000003,0,0.018500000000000003,2.47,0.0,2.47,2.5185,0.0,2.5185,0.018500000000000003,0,0.018500000000000003,2.5,0.0,2.5
2019-09-17 09:30:00,2.4125,0.0,2.4125,0.0425,0,0.0425,2.37,0.0,2.37,2.4325,0.0,2.4325,0.0425,0,0.0425,2.39,0.0,2.39
2019-09-17 10:00:00,2.4,-0.43,2.4382165613,0.02,0,0.02,2.38,-0.43,2.418532613,2.42,0.7000000000000001,2.5192062242,0.02,0,0.02,2.4,0.7000000000000001,2.5
2019-09-17 10:30:00,2.358,0.0,2.358,0.038,0,0.038,2.32,0.0,2.32,2.388,0.0,2.388,0.038,0,0.038,2.35,0.0,2.35
2019-09-17 11:00:00,2.1385,0.0,2.1385,0.1985,0,0.1985,1.94,0.0,1.94,2.1685,0.0,2.1685,0.1985,0,0.1985,1.97,0.0,1.97
2019-09-17 11:30:00,2.06,0.0,2.06,0.29,0,0.29,1.77,0.0,1.77,2.08,0.0,2.08,0.29,0,0.29,1.79,0.0,1.79
2019-09-17 12:00:00,2.0645,0.0,2.0645,0.14450000000000002,0,0.14450000000000002,1.92,0.0,1.92,2.0845,0.0,2.0845,0.14450000000000002,0,0.14450000000000002,1.94,0.0,1.94
2019-09-17 12:30:00,1.9515,0.0,1.9515,0.18150000000000002,0,0.18150000000000002,1.77,0.0,1.77,1.9715,0.0,1.9715,0.18150000000000002,0,0.18150000000000002,1.79,0.0,1.79
2019-09-17 13:00:00,2.001,0.0,2.001,0.361,0,0.361,1.6400000000000001,0.0,1.6400000000000001,2.021,0.0,2.021,0.361,0,0.361,1.6600000000000001,0.0,1.6600000000000001
2019-09-17 13:30:00,1.869,0.0,1.869,0.669,0,0.669,1.2,0.0,1.2,1.879,0.0,1.879,0.669,0,0.669,1.21,0.0,1.21
2019-09-17 14:00:00,1.799,0.0,1.799,0.679,0,0.679,1.12,0.0,1.12,1.8090000000000002,0.0,1.8090000000000002,0.679,0,0.679,1.13,0.0,1.13
2019-09-17 14:30:00,1.8165,0.0,1.8165,0.6565000000000001,0,0.6565000000000001,1.16,0.0,1.16,1.8365,0.0,1.8365,0.6565000000000001,0,0.6565000000000001,1.18,0.0,1.18
2019-09-17 15:00:00,1.8050000000000002,0.0,1.8050000000000002,0.625,0,0.625,1.18,0.0,1.18,1.815,0.0,1.815,0.625,0,0.625,1.19,0.0,1.19
2019-09-17 15:30:00,1.8805,0.0,1.8805,0.6005,0,0.6005,1.28,0.0,1.28,1.8905,0.0,1.8905,0.6005,0,0.6005,1.29,0.0,1.29
2019-09-17 16:00:00,1.9645000000000001,0.0,1.9645000000000001,0.6145,0,0.6145,1.35,0.0,1.35,1.9745,0.0,1.9745,0.6145,0,0.6145,1.3599999999999999,0.0,1.3599999999999999
2019-09-17 16:30:00,2.064,0.0,2.064,0.604,0,0.604,1.46,0.0,1.46,2.084,0.0,2.084,0.604,0,0.604,1.48,0.0,1.48
2019-09-17 17:00:00,2.161,0.0,2.161,0.47100000000000003,0,0.47100000000000003,1.69,0.0,1.69,2.171,0.0,2.171,0.47100000000000003,0,0.47100000000000003,1.7000000000000002,0.0,1.7000000000000002
2019-09-17 17:30:00,2.248,0.0,2.248,0.358,0,0.358,1.8900000000000001,0.0,1.8900000000000001,2.268,0.0,2.268,0.358,0,0.358,1.9100000000000001,0.0,1.9100000000000001
2019-09-17 18:00:00,2.407,0.0,2.407,0.277,0,0.277,2.13,0.0,2.13,2.427,0.0,2.427,0.277,0,0.277,2.15,0.0,2.15
2019-09-17 18:30:00,2.5380000000000003,0.0,2.5380000000000003,0.20800000000000002,0,0.20800000000000002,2.33,0.0,2.33,2.558,0.0,2.558,0.20800000000000002,0,0.20800000000000002,2.35,0.0,2.35
2019-09-17 19:00:00,2.601,0.25,2.6129869881000003,0.151,0,0.151,2.45,0.25,2.4627220712,2.6310000000000002,0.26,2.6438156138,0.151,0,0.151,2.48,0.26,2.493591787
2019-09-17 19:30:00,2.582,0.25,2.5940747869000003,0.122,0,0.122,2.46,0.25,2.472670621,2.602,0.27,2.6159709479,0.122,0,0.122,2.48,0.27,2.4946542847
2019-09-17 20:00:00,2.6734999999999998,0.25,2.6851633563,0.10350000000000001,0,0.10350000000000001,2.5700000000000003,0.25,2.582130903,2.7035,0.26,2.7159735363,0.10350000000000001,0,0.10350000000000001,2.6,0.26,2.6129676615
2019-09-17 20:30:00,2.6465,0.25,2.6582818229000003,0.0965,0,0.0965,2.55,0.25,2.5622255951,2.6865,0.26,2.6990521021,0.0965,0,0.0965,2.59,0.26,2.6030174798
2019-09-17 21:00:00,2.564,0.25,2.5761591566,0.134,0,0.134,2.43,0.25,2.4428262321,2.594,0.26,2.6069975067,0.134,0,0.134,2.46,0.26,2.4737016797
2019-09-17 21:30:00,2.4525,0.0,2.4525,0.1925,0,0.1925,2.26,0.0,2.26,2.4825,0.24,2.494074227,0.1925,0,0.1925,2.29,0.24,2.3025420734
2019-09-17 22:00:00,2.3285,0.29,2.3464893458000002,0.20850000000000002,0,0.20850000000000002,2.12,0.29,2.1397429752,2.3585000000000003,0.30000000000000004,2.3775033649,0.20850000000000002,0,0.20850000000000002,2.15,0.30000000000000004,2.1708293346
2019-09-17 22:30:00,2.2545,0.29,2.2730750648,0.17450000000000002,0,0.17450000000000002,2.08,0.29,2.1001190442,2.2745,0.31,2.2955283161,0.17450000000000002,0,0.17450000000000002,2.1,0.31,2.1227576404
2019-09-17 23:00:00,2.1455,0.25,2.1600162615,0.1255,0,0.1255,2.02,0.25,2.0354115063,2.1555,0.37,2.1870254342,0.1255,0,0.1255,2.03,0.37,2.0634437235
2019-09-17 23:30:00,2.0265,0.31,2.0500737182,0.0965,0,0.0965,1.9300000000000002,0.31,1.9547378341,2.0465,0.33,2.0729356599,0.0965,0,0.0965,1.9500000000000002,0.33,1.9777259669
2019-09-18 00:00:00,1.9175,0.31,1.9423970372000001,0.14750000000000002,0,0.14750000000000002,1.77,0.31,1.7969418466,1.9375,0.33,1.9654023125000002,0.14750000000000002,0,0.14750000000000002,1.79,0.33,1.8201648277
2019-09-18 00:30:00,1.9180000000000001,0.27,1.9369109427,0.138,0,0.138,1.78,0.27,1.8003610749,1.9380000000000002,0.28,1.9581225702,0.138,0,0.138,1.8,0.28,1.8216476059
2019-09-18 01:00:00,1.901,0.29,1.9229927197,0.081,0,0.081,1.82,0.29,1.8429595763000002,1.911,0.30000000000000004,1.9344045595,0.081,0,0.081,1.83,0.30000000000000004,1.8544271353
2019-09-18 01:30:00,1.9505,0.28,1.9704949251000001,0.0805,0,0.0805,1.87,0.28,1.8908463712999999,1.9705,0.29,1.9917254454000002,0.0805,0,0.0805,1.8900000000000001,0.29,1.9121192431
2019-09-18 02:00:00,1.931,0.31,1.9557251852,0.101,0,0.101,1.83,0.31,1.8560711193000001,1.951,0.33,1.9787119548,0.101,0,0.101,1.85,0.33,1.8792019583
2019-09-18 02:30:00,1.9060000000000001,0.30000000000000004,1.9294652109000001,0.066,0,0.066,1.8399999999999999,0.30000000000000004,1.8642961138,1.916,0.31,1.9409162785,0.066,0,0.066,1.85,0.31,1.8757931656
2019-09-18 03:00:00,1.8865,0.31,1.9118007872,0.0665,0,0.0665,1.82,0.31,1.8462123388,1.8965,0.32,1.9233076327,0.0665,0,0.0665,1.83,0.32,1.8577674774
2019-09-18 03:30:00,1.8595000000000002,0.34,1.89032808,0.0795,0,0.0795,1.78,0.34,1.8121810064,1.8695,0.35000000000000003,1.9019806124,0.0795,0,0.0795,1.79,0.35000000000000003,1.8238969269
2019-09-18 04:00:00,1.866,0.32,1.8932395517,0.106,0,0.106,1.76,0.32,1.788854382,1.876,0.34,1.9065613025,0.106,0,0.106,1.77,0.34,1.8023595646000001
2019-09-18 04:30:00,1.8925,0.30000000000000004,1.916130541,0.10250000000000001,0,0.10250000000000001,1.79,0.30000000000000004,1.8149655644,1.9125,0.32,1.9390864473,0.10250000000000001,0,0.10250000000000001,1.81,0.32,1.8380696396
2019-09-18 05:00:00,1.9,0.28,1.9205207627,0.14,0,0.14,1.76,0.28,1.7821335528,1.9100000000000001,0.29,1.931890266,0.14,0,0.14,1.77,0.29,1.7935997324000001
2019-09-18 05:30:00,1.875,0.28,1.8957913915,0.215,0,0.215,1.6600000000000001,0.28,1.6834488409000001,1.895,0.30000000000000004,1.9185997498,0.215,0,0.215,1.6800000000000002,0.30000000000000004,1.7065755184
2019-09-18 06:00:00,1.9165,0.28,1.9368459541,0.2565,0,0.2565,1.6600000000000001,0.28,1.6834488409000001,1.9365,0.29,1.958094035,0.2565,0,0.2565,1.6800000000000002,0.29,1.7048460341
2019-09-18 06:30:00,2.087,-0.04,2.0873832902,0.277,0,0.277,1.81,-0.04,1.810441935,2.077,0.45,2.1251891681,0.277,0,0.277,1.8,0.45,1.8553975315
2019-09-18 07:00:00,2.2880000000000003,0.25,2.3016176919999998,0.268,0,0.268,2.02,0.25,2.0354115063,2.298,0.26,2.31266167,0.268,0,0.268,2.03,0.26,2.0465825173
2019-09-18 07:30:00,2.462,-0.06,2.4627310044,0.28200000000000003,0,0.28200000000000003,2.18,-0.06,2.1808255318,2.482,0.4,2.5140254573,0.28200000000000003,0,0.28200000000000003,2.2,0.4,2.2360679775
2019-09-18 08:00:00,2.5275,0.0,2.5275,0.2775,0,0.2775,2.25,0.0,2.25,2.5575,0.0,2.5575,0.2775,0,0.2775,2.2800000000000002,0.0,2.2800000000000002
2019-09-18 08:30:00,2.473,0.26,2.4866300489,0.203,0,0.203,2.27,0.26,2.2848413512,2.503,0.27,2.5175204071,0.203,0,0.203,2.3,0.27,2.3157936005
2019-09-18 09:00:00,2.14,0.27,2.156965461,0.19,0,0.19,1.9500000000000002,0.27,1.968603566,2.16,0.28,2.1780725424,0.19,0,0.19,1.97,0.28,1.9897989848000002
2019-09-18 09:30:00,1.9100000000000001,0.27,1.9289893727,0.23,0,0.23,1.6800000000000002,0.27,1.7015581095,1.94,0.28,1.9601020382,0.23,0,0.23,1.71,0.28,1.7327723450999999
2019-09-18 10:00:00,1.6625,0.25,1.6811919135000002,0.3025,0,0.3025,1.3599999999999999,0.25,1.3827870407,1.6724999999999999,0.25,1.6910813848,0.3025,0,0.3025,1.37,0.25,1.3926234236
2019-09-18 10:30:00,1.5175,0.0,1.5175,0.3875,0,0.3875,1.13,0.0,1.13,1.5275,0.0,1.5275,0.3875,0,0.3875,1.1400000000000001,0.0,1.1400000000000001
2019-09-18 11:00:00,1.267,0.0,1.267,0.47700000000000004,0,0.47700000000000004,0.79,0.0,0.79,1.2770000000000001,0.0,1.2770000000000001,0.47700000000000004,0,0.47700000000000004,0.8,0.0,0.8
2019-09-18 11:30:00,1.1895,0.0,1.1895,0.5095000000000001,0,0.5095000000000001,0.68,0.0,0.68,1.1895,0.0,1.1895,0.5095000000000001,0,0.5095000000000001,0.68,0.0,0.68
2019-09-18 12:00:00,1.133,0.0,1.133,0.533,0,0.533,0.6000000000000001,0.0,0.6000000000000001,1.133,0.0,1.133,0.533,0,0.533,0.6000000000000001,0.0,0.6000000000000001
2019-09-18 12:30:00,1.0965,0.0,1.0965,0.5465,0,0.5465,0.55,0.0,0.55,1.1065,0.0,1.1065,0.5465,0,0.5465,0.56,0.0,0.56
2019-09-18 13:00:00,0.9885,0.0,0.9885,0.5485,0,0.5485,0.44,0.0,0.44,0.9885,0.0,0.9885,0.5485,0,0.5485,0.44,0.0,0.44
2019-09-18 13:30:00,0.9295,0.0,0.9295,0.5295,0,0.5295,0.4,0.0,0.4,0.9295,0.0,0.9295,0.5295,0,0.5295,0.4,0.0,0.4
2019-09-18 14:00:00,0.9335,0.0,0.9335,0.5135000000000001,0,0.5135000000000001,0.42,0.0,0.42,0.9335,0.0,0.9335,0.5135000000000001,0,0.5135000000000001,0.42,0.0,0.42
2019-09-18 14:30:00,0.9480000000000001,0.0,0.9480000000000001,0.488,0,0.488,0.46,0.0,0.46,0.9480000000000001,0.0,0.9480000000000001,0.488,0,0.488,0.46,0.0,0.46
2019-09-18 15:00:00,1.1725,0.37,1.2294943066,0.48250000000000004,0,0.48250000000000004,0.6900000000000001,0.37,0.7829431652000001,1.1925,0.0,1.1925,0.48250000000000004,0,0.48250000000000004,0.71,0.0,0.71
2019-09-18 15:30:00,1.8985,0.0,1.8985,0.4585,0,0.4585,1.44,0.0,1.44,1.9185,0.0,1.9185,0.4585,0,0.4585,1.46,0.0,1.46
2019-09-18 16:00:00,2.0025,0.0,2.0025,0.4525,0,0.4525,1.55,0.0,1.55,2.0225,0.0,2.0225,0.4525,0,0.4525,1.57,0.0,1.57
2019-09-18 16:30:00,2.1165,0.0,2.1165,0.3765,0,0.3765,1.74,0.0,1.74,2.1365,0.0,2.1365,0.3765,0,0.3765,1.76,0.0,1.76
2019-09-18 17:00:00,2.172,0.0,2.172,0.332,0,0.332,1.8399999999999999,0.0,1.8399999999999999,2.192,0.0,2.192,0.332,0,0.332,1.8599999999999999,0.0,1.8599999999999999
2019-09-18 17:30:00,2.2925,-0.41000000000000003,2.3288744599,0.2625,0,0.2625,2.03,-0.41000000000000003,2.0709901014,2.3025,0.64,2.3897920935,0.2625,0,0.2625,2.04,0.64,2.1380364824
2019-09-18 18:00:00,2.4735,-0.42,2.5089045916,0.17350000000000002,0,0.17350000000000002,2.3,-0.42,2.3380333616,2.4535,0.63,2.5330934151999998,0.17350000000000002,0,0.17350000000000002,2.2800000000000002,0.63,2.3654386485
2019-09-18 18:30:00,2.549,0.0,2.549,0.079,0,0.079,2.47,0.0,2.47,2.589,0.0,2.589,0.079,0,0.079,2.51,0.0,2.51
