Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-18 19:00:00,2.6265,0.24,2.637442369,0.0665,0,0.0665,2.56,0.24,2.5712253888000003,2.6465,0.26,2.6592409161,0.0665,0,0.0665,2.58,0.26,2.5930676813
2019-09-18 19:30:00,2.6225,0.0,2.6225,0.052500000000000005,0,0.052500000000000005,2.5700000000000003,0.0,2.5700000000000003,2.6625,0.25,2.6742113323,0.052500000000000005,0,0.052500000000000005,2.61,0.25,2.6219458423
2019-09-18 20:00:00,2.628,0.25,2.6398643905,0.058,0,0.058,2.5700000000000003,0.25,2.582130903,2.668,0.25,2.6796872952,0.058,0,0.058,2.61,0.25,2.6219458423
2019-09-18 20:30:00,2.6285,0.25,2.6403621437,0.0285,0,0.0285,2.6,0.25,2.6119915773,2.6685,0.25,2.6801851149,0.0285,0,0.0285,2.64,0.25,2.6518107021
2019-09-18 21:00:00,2.575,-0.01,2.5750194174,0.045,0,0.045,2.5300000000000002,-0.01,2.5300197628000003,2.615,0.32,2.6345065952,0.045,0,0.045,2.5700000000000003,0.32,2.5898455552
2019-09-18 21:30:00,2.4635,0.15,2.4680624486,0.043500000000000004,0,0.043500000000000004,2.42,0.15,2.4246443038,2.4935,0.28,2.5091716263,0.043500000000000004,0,0.043500000000000004,2.45,0.28,2.4659480934999998
2019-09-18 22:00:00,2.372,0.29,2.3896619008,0.042,0,0.042,2.33,0.29,2.3479778534,2.392,0.29,2.409515304,0.042,0,0.042,2.35,0.29,2.3678260071
2019-09-18 22:30:00,2.174,0.34,2.2004263223000002,0.064,0,0.064,2.11,0.34,2.1372178176,2.194,0.41000000000000003,2.2319802867,0.064,0,0.064,2.13,0.41000000000000003,2.1691011963
2019-09-18 23:00:00,2.1125,0.34,2.1396860167,0.14250000000000002,0,0.14250000000000002,1.97,0.34,1.9991248085,2.1325,0.36,2.1626734035,0.14250000000000002,0,0.14250000000000002,1.99,0.36,2.02230067
2019-09-18 23:30:00,1.992,0.31,2.0159771824,0.07200000000000001,0,0.07200000000000001,1.92,0.31,1.9448650339,2.012,0.44,2.0595494653,0.07200000000000001,0,0.07200000000000001,1.94,0.44,1.9892712233
2019-09-19 00:00:00,1.9195000000000002,0.34,1.9493794525,0.0695,0,0.0695,1.85,0.34,1.8809837852,1.9395,0.36,1.9726277525,0.0695,0,0.0695,1.87,0.36,1.904337155
2019-09-19 00:30:00,1.911,0.31,1.9359806301,0.041,0,0.041,1.87,0.31,1.8955210365,1.931,0.32,1.9573351782000001,0.041,0,0.041,1.8900000000000001,0.32,1.9168985367
2019-09-19 01:00:00,1.8775,0.32,1.9045750838000002,0.0175,0,0.0175,1.8599999999999999,0.32,1.8873261508999999,1.8975,0.34,1.9277204803,0.0175,0,0.0175,1.88,0.34,1.9104973175
2019-09-19 01:30:00,1.9165,0.34,1.9464255059000002,0.0165,0,0.0165,1.9,0.34,1.9301813386000002,1.9465,0.36,1.9795106087,0.0165,0,0.0165,1.9300000000000002,0.36,1.9632880583
2019-09-19 02:00:00,1.9115000000000002,0.35000000000000003,1.9432787371,0.0115,0,0.0115,1.9,0.35000000000000003,1.9319679086,1.9315,0.36,1.9647626447,0.0115,0,0.0115,1.92,0.36,1.9534584715
2019-09-19 02:30:00,1.9015,0.34,1.9316579019,0.0115,0,0.0115,1.8900000000000001,0.34,1.9203385118,1.9215,0.35000000000000003,1.953116036,0.0115,0,0.0115,1.9100000000000001,0.35000000000000003,1.9418032856
2019-09-19 03:00:00,1.885,0.31,1.9103206537,0.035,0,0.035,1.85,0.31,1.8757931656,1.905,0.38,1.942530566,0.035,0,0.035,1.87,0.38,1.908219065
2019-09-19 03:30:00,1.8505,0.39,1.8911505096,0.060500000000000005,0,0.060500000000000005,1.79,0.39,1.8319934498000001,1.8705,0.41000000000000003,1.9149073737000002,0.060500000000000005,0,0.060500000000000005,1.81,0.41000000000000003,1.8558555978
2019-09-19 04:00:00,1.851,0.4,1.893726749,0.07100000000000001,0,0.07100000000000001,1.78,0.4,1.8243903091,1.871,0.42,1.9175612115,0.07100000000000001,0,0.07100000000000001,1.8,0.42,1.8483506161
2019-09-19 04:30:00,1.8815,0.36,1.9156310318,0.0315,0,0.0315,1.85,0.36,1.8847015679,1.9015,0.38,1.9390983085000002,0.0315,0,0.0315,1.87,0.38,1.908219065
2019-09-19 05:00:00,1.8900000000000001,0.35000000000000003,1.9221342305,0.03,0,0.03,1.8599999999999999,0.35000000000000003,1.8926436537,1.9100000000000001,0.37,1.9455076458,0.03,0,0.03,1.88,0.37,1.9160636733
2019-09-19 05:30:00,1.8735,0.34,1.9041014285000002,0.0235,0,0.0235,1.85,0.34,1.8809837852,1.8935,0.36,1.9274185456000001,0.0235,0,0.0235,1.87,0.36,1.904337155
2019-09-19 06:00:00,1.905,0.34,1.9351033564,0.065,0,0.065,1.8399999999999999,0.34,1.8711493794,1.915,0.35000000000000003,1.9467216031,0.065,0,0.065,1.85,0.35000000000000003,1.8828170384
2019-09-19 06:30:00,2.092,0.25,2.1068849043,0.092,0,0.092,2.0,0.25,2.0155644371,2.102,0.38,2.1360720962,0.092,0,0.092,2.01,0.38,2.045605045
2019-09-19 07:00:00,2.3385,0.26,2.3529093161,0.1285,0,0.1285,2.21,0.26,2.2252415599,2.3685,0.27,2.3838398122,0.1285,0,0.1285,2.24,0.27,2.2562136424
2019-09-19 07:30:00,2.475,0.0,2.475,0.195,0,0.195,2.2800000000000002,0.0,2.2800000000000002,2.495,0.0,2.495,0.195,0,0.195,2.3,0.0,2.3
2019-09-19 08:00:00,2.541,0.24,2.5523089547,0.261,0,0.261,2.2800000000000002,0.24,2.2925967809,2.561,0.25,2.5731733327,0.261,0,0.261,2.3,0.25,2.3135470603
2019-09-19 08:30:00,2.5155000000000003,0.26,2.5289009965,0.24550000000000002,0,0.24550000000000002,2.27,0.26,2.2848413512,2.5455,0.26,2.5587438813,0.24550000000000002,0,0.24550000000000002,2.3,0.26,2.3146490015
2019-09-19 09:00:00,2.3045,0.25,2.3180207613,0.1845,0,0.1845,2.12,0.25,2.134689673,2.3445,0.26,2.3588726651,0.1845,0,0.1845,2.16,0.26,2.1755918735
2019-09-19 09:30:00,2.2745,0.0,2.2745,0.1945,0,0.1945,2.08,0.0,2.08,2.2945,0.0,2.2945,0.1945,0,0.1945,2.1,0.0,2.1
2019-09-19 10:00:00,2.1975,0.0,2.1975,0.28750000000000003,0,0.28750000000000003,1.9100000000000001,0.0,1.9100000000000001,2.2175,0.0,2.2175,0.28750000000000003,0,0.28750000000000003,1.9300000000000002,0.0,1.9300000000000002
2019-09-19 10:30:00,2.0755,0.0,2.0755,0.42550000000000004,0,0.42550000000000004,1.65,0.0,1.65,2.0955,0.0,2.0955,0.42550000000000004,0,0.42550000000000004,1.67,0.0,1.67
2019-09-19 11:00:00,1.9460000000000002,0.0,1.9460000000000002,0.546,0,0.546,1.4,0.0,1.4,1.966,0.0,1.966,0.546,0,0.546,1.42,0.0,1.42
2019-09-19 11:30:00,1.9755,0.0,1.9755,0.6055,0,0.6055,1.37,0.0,1.37,1.9855,0.0,1.9855,0.6055,0,0.6055,1.38,0.0,1.38
2019-09-19 12:00:00,1.8875000000000002,0.0,1.8875000000000002,0.5775,0,0.5775,1.31,0.0,1.31,1.9075000000000002,0.0,1.9075000000000002,0.5775,0,0.5775,1.33,0.0,1.33
2019-09-19 12:30:00,1.8639999999999999,-0.47000000000000003,1.9223412808,0.5740000000000001,0,0.5740000000000001,1.29,-0.47000000000000003,1.3729530218,1.854,0.6000000000000001,1.9486703159,0.5740000000000001,0,0.5740000000000001,1.28,0.6000000000000001,1.4136477638
2019-09-19 13:00:00,1.845,-0.48,1.906416796,0.5750000000000001,0,0.5750000000000001,1.27,-0.48,1.3576818479,1.8050000000000002,0.6000000000000001,1.9021106697999999,0.5750000000000001,0,0.5750000000000001,1.23,0.6000000000000001,1.3685393674
2019-09-19 13:30:00,1.851,-0.48,1.9122240977,0.5710000000000001,0,0.5710000000000001,1.28,-0.48,1.3670405993,1.811,0.61,1.9109738355,0.5710000000000001,0,0.5710000000000001,1.24,0.61,1.3819189557
2019-09-19 14:00:00,1.78,-0.45,1.8360010893,0.55,0,0.55,1.23,-0.45,1.3097327972000001,1.74,0.64,1.853968716,0.55,0,0.55,1.19,0.64,1.3511846654
2019-09-19 14:30:00,1.782,-0.46,1.8404140838,0.552,0,0.552,1.23,-0.46,1.3132021931,1.742,0.63,1.8524211184000001,0.552,0,0.552,1.19,0.63,1.3464768843
2019-09-19 15:00:00,1.8215,-0.46,1.8786863096,0.5115000000000001,0,0.5115000000000001,1.31,-0.46,1.3884163641,1.7815,0.62,1.8863038594,0.5115000000000001,0,0.5115000000000001,1.27,0.62,1.4132586458
2019-09-19 15:30:00,1.8519999999999999,-0.46,1.9082725172,0.47200000000000003,0,0.47200000000000003,1.38,-0.46,1.4546477237,1.822,0.61,1.9214015718000002,0.47200000000000003,0,0.47200000000000003,1.35,0.61,1.4814182394
2019-09-19 16:00:00,1.9925000000000002,-0.46,2.0449098391,0.3925,0,0.3925,1.6,-0.46,1.6648123017,1.9525000000000001,0.64,2.0547156129,0.3925,0,0.3925,1.56,0.64,1.6861791127
2019-09-19 16:30:00,2.103,-0.47000000000000003,2.1548802751,0.333,0,0.333,1.77,-0.47000000000000003,1.8313383085,2.053,0.63,2.1474889988,0.333,0,0.333,1.72,0.63,1.8317477992
2019-09-19 17:00:00,2.1825,-0.46,2.2304497865,0.24250000000000002,0,0.24250000000000002,1.94,-0.46,1.9937903601,2.1325,0.65,2.2293622967,0.24250000000000002,0,0.24250000000000002,1.8900000000000001,0.65,1.9986495441
2019-09-19 17:30:00,2.324,-0.44,2.3652856064,0.14400000000000002,0,0.14400000000000002,2.18,-0.44,2.2239604313,2.274,0.65,2.365074206,0.14400000000000002,0,0.14400000000000002,2.13,0.65,2.2269710371
2019-09-19 18:00:00,2.4475,-0.43,2.484986167,0.0675,0,0.0675,2.38,-0.43,2.418532613,2.3975,0.65,2.4840503719,0.0675,0,0.0675,2.33,0.65,2.4189667216
2019-09-19 18:30:00,2.532,-0.41000000000000003,2.5649803118,0.042,0,0.042,2.49,-0.41000000000000003,2.5235292746,2.5620000000000003,0.67,2.6481586055,0.042,0,0.042,2.52,0.67,2.6075467398
2019-09-19 19:00:00,2.66,0.0,2.66,0.02,0,0.02,2.64,0.0,2.64,2.69,0.0,2.69,0.02,0,0.02,2.67,0.0,2.67
2019-09-19 19:30:00,2.632,-0.34,2.6538696274999998,0.022,0,0.022,2.61,-0.34,2.6320524311,2.672,0.25,2.6836698754,0.022,0,0.022,2.65,0.25,2.6617663308
2019-09-19 20:00:00,2.657,0.0,2.657,0.047,0,0.047,2.61,0.0,2.61,2.697,0.25,2.7085621647,0.047,0,0.047,2.65,0.25,2.6617663308
2019-09-19 20:30:00,2.6310000000000002,0.25,2.6428509228,0.07100000000000001,0,0.07100000000000001,2.56,0.25,2.5721780654,2.661,0.25,2.6727179051,0.07100000000000001,0,0.07100000000000001,2.59,0.25,2.6020376631
2019-09-19 21:00:00,2.597,-0.04,2.5973080295,0.097,0,0.097,2.5,-0.04,2.5003199795,2.627,0.29,2.6429583803,0.097,0,0.097,2.5300000000000002,0.29,2.5465663156
2019-09-19 21:30:00,2.469,0.25,2.4816246694,0.149,0,0.149,2.32,0.25,2.3334309503,2.499,0.26,2.512489005,0.149,0,0.149,2.35,0.26,2.3643392312
2019-09-19 22:00:00,2.3805,0.29,2.3980992994,0.2705,0,0.2705,2.11,0.29,2.1298356744,2.4105,0.29,2.4278818443,0.2705,0,0.2705,2.14,0.29,2.1595601404
2019-09-19 22:30:00,2.2335,0.35000000000000003,2.2607570082,0.24350000000000002,0,0.24350000000000002,1.99,0.35000000000000003,2.0205444811,2.2535,0.37,2.2836729735,0.24350000000000002,0,0.24350000000000002,2.01,0.37,2.0437710244
2019-09-19 23:00:00,2.117,0.32,2.1410485749,0.197,0,0.197,1.92,0.32,1.9464840097,2.147,0.34,2.173754586,0.197,0,0.197,1.9500000000000002,0.34,1.9794191067
2019-09-19 23:30:00,2.061,0.32,2.0856943688,0.131,0,0.131,1.9300000000000002,0.32,1.9563486397,2.081,0.34,2.1085921844,0.131,0,0.131,1.9500000000000002,0.34,1.9794191067
2019-09-20 00:00:00,1.9475,0.33,1.9752610587000001,0.17750000000000002,0,0.17750000000000002,1.77,0.33,1.8004999306,1.9675,0.35000000000000003,1.9983884132,0.17750000000000002,0,0.17750000000000002,1.79,0.35000000000000003,1.8238969269
2019-09-20 00:30:00,1.931,0.29,1.9526548594,0.201,0,0.201,1.73,0.29,1.7541379649,1.9609999999999999,0.30000000000000004,1.9838147595,0.201,0,0.201,1.76,0.30000000000000004,1.7853851125
2019-09-20 01:00:00,1.9460000000000002,0.27,1.9646414431,0.28600000000000003,0,0.28600000000000003,1.6600000000000001,0.27,1.6818144963,1.966,0.29,1.9872735091,0.28600000000000003,0,0.28600000000000003,1.6800000000000002,0.29,1.7048460341
2019-09-20 01:30:00,1.9875,0.27,2.0057557802,0.3175,0,0.3175,1.67,0.27,1.6916855499999999,1.9975,0.28,2.0170290652,0.3175,0,0.3175,1.6800000000000002,0.28,1.7031735085
2019-09-20 02:00:00,1.972,0.29,1.9932094722,0.332,0,0.332,1.6400000000000001,0.29,1.665442884,1.992,0.29,2.0129987581,0.332,0,0.332,1.6600000000000001,0.29,1.6851409437
2019-09-20 02:30:00,1.9605000000000001,0.27,1.9790048636000002,0.36050000000000004,0,0.36050000000000004,1.6,0.27,1.622621336,1.9705,0.28,1.9902940109,0.36050000000000004,0,0.36050000000000004,1.6099999999999999,0.28,1.6341664542
2019-09-20 03:00:00,1.911,0.29,1.9328789409,0.341,0,0.341,1.57,0.29,1.5965587994,1.921,0.31,1.9458522554000002,0.341,0,0.341,1.58,0.31,1.6101242188
2019-09-20 03:30:00,1.9255,0.28,1.945751847,0.3755,0,0.3755,1.55,0.28,1.5750872992,1.9455,0.29,1.9669952339,0.3755,0,0.3755,1.57,0.29,1.5965587994
2019-09-20 04:00:00,1.944,0.28,1.9640610988,0.374,0,0.374,1.57,0.28,1.5947727111,1.9540000000000002,0.28,1.9739594727,0.374,0,0.374,1.58,0.28,1.6046183347
2019-09-20 04:30:00,1.923,0.07,1.9242736292,0.443,0,0.443,1.48,0.07,1.4816544806,1.933,0.43,1.9802497317,0.443,0,0.443,1.49,0.43,1.5508062419000002
2019-09-20 05:00:00,1.982,-0.34,2.0109510188,0.402,0,0.402,1.58,-0.34,1.6161683081,1.932,0.77,2.0797894124,0.402,0,0.402,1.53,0.77,1.7128339091
2019-09-20 05:30:00,1.988,-0.36,2.0203326459,0.298,0,0.298,1.69,-0.36,1.7279178221,1.9380000000000002,0.77,2.0853642368,0.298,0,0.298,1.6400000000000001,0.77,1.8117670932
2019-09-20 06:00:00,1.9935,-0.36,2.025744863,0.35350000000000004,0,0.35350000000000004,1.6400000000000001,-0.36,1.6790473489000002,1.9335,0.77,2.0811828968,0.35350000000000004,0,0.35350000000000004,1.58,0.77,1.7576404638
2019-09-20 06:30:00,2.166,-0.38,2.199080717,0.386,0,0.386,1.78,-0.38,1.8201098868,2.116,0.75,2.2449846325,0.386,0,0.386,1.73,0.75,1.8855768348000002
2019-09-20 07:00:00,2.3635,-0.4,2.3971091444,0.41350000000000003,0,0.41350000000000003,1.9500000000000002,-0.4,1.9906029237,2.3335,0.7000000000000001,2.4362311569,0.41350000000000003,0,0.41350000000000003,1.92,0.7000000000000001,2.0436242316
2019-09-20 07:30:00,2.4945,0.0,2.4945,0.3945,0,0.3945,2.1,0.0,2.1,2.5245,0.0,2.5245,0.3945,0,0.3945,2.13,0.0,2.13
2019-09-20 08:00:00,2.504,0.85,2.6443365898,0.41400000000000003,0,0.41400000000000003,2.09,0.85,2.2562358033,2.534,0.33,2.5553974251,0.41400000000000003,0,0.41400000000000003,2.12,0.33,2.1455302375
2019-09-20 08:30:00,2.4795,0.0,2.4795,0.4995,0,0.4995,1.98,0.0,1.98,2.4995,0.0,2.4995,0.4995,0,0.4995,2.0,0.0,2.0
2019-09-20 09:00:00,2.281,0.0,2.281,0.581,0,0.581,1.7000000000000002,0.0,1.7000000000000002,2.311,0.0,2.311,0.581,0,0.581,1.73,0.0,1.73
2019-09-20 09:30:00,2.234,-0.46,2.2808673789,0.714,0,0.714,1.52,-0.46,1.5880806025,2.2439999999999998,0.59,2.320266364,0.714,0,0.714,1.53,0.59,1.6398170630000002
2019-09-20 10:00:00,2.142,-0.48,2.1951227756,0.792,0,0.792,1.35,-0.48,1.4327944724,2.152,0.55,2.2211717628,0.792,0,0.792,1.3599999999999999,0.55,1.4670037491
2019-09-20 10:30:00,2.0875,0.0,2.0875,0.8775000000000001,0,0.8775000000000001,1.21,0.0,1.21,2.1075,0.0,2.1075,0.8775000000000001,0,0.8775000000000001,1.23,0.0,1.23
2019-09-20 11:00:00,2.039,0.0,2.039,0.969,0,0.969,1.07,0.0,1.07,2.049,0.0,2.049,0.969,0,0.969,1.08,0.0,1.08
2019-09-20 11:30:00,1.967,0.0,1.967,1.047,0,1.047,0.92,0.0,0.92,1.9769999999999999,0.0,1.9769999999999999,1.047,0,1.047,0.93,0.0,0.93
2019-09-20 12:00:00,1.917,0.0,1.917,1.097,0,1.097,0.8200000000000001,0.0,0.8200000000000001,1.927,0.0,1.927,1.097,0,1.097,0.8300000000000001,0.0,0.8300000000000001
2019-09-20 12:30:00,1.8980000000000001,0.0,1.8980000000000001,1.308,0,1.308,0.59,0.0,0.59,1.8980000000000001,0.0,1.8980000000000001,1.308,0,1.308,0.59,0.0,0.59
2019-09-20 13:00:00,1.881,0.0,1.881,1.361,0,1.361,0.52,0.0,0.52,1.891,0.0,1.891,1.361,0,1.361,0.53,0.0,0.53
2019-09-20 13:30:00,1.9264999999999999,0.0,1.9264999999999999,1.3665,0,1.3665,0.56,0.0,0.56,1.9365,0.0,1.9365,1.3665,0,1.3665,0.5700000000000001,0.0,0.5700000000000001
2019-09-20 14:00:00,1.842,0.0,1.842,1.332,0,1.332,0.51,0.0,0.51,1.842,0.0,1.842,1.332,0,1.332,0.51,0.0,0.51
2019-09-20 14:30:00,1.826,0.0,1.826,1.296,0,1.296,0.53,0.0,0.53,1.8359999999999999,0.0,1.8359999999999999,1.296,0,1.296,0.54,0.0,0.54
2019-09-20 15:00:00,1.884,0.0,1.884,1.284,0,1.284,0.6000000000000001,0.0,0.6000000000000001,1.8940000000000001,0.0,1.8940000000000001,1.284,0,1.284,0.61,0.0,0.61
2019-09-20 15:30:00,1.8639999999999999,0.0,1.8639999999999999,1.254,0,1.254,0.61,0.0,0.61,1.874,0.0,1.874,1.254,0,1.254,0.62,0.0,0.62
2019-09-20 16:00:00,1.941,0.0,1.941,1.131,0,1.131,0.81,0.0,0.81,1.951,0.0,1.951,1.131,0,1.131,0.8200000000000001,0.0,0.8200000000000001
2019-09-20 16:30:00,2.0855,0.0,2.0855,1.0855,0,1.0855,1.0,0.0,1.0,2.0955,0.0,2.0955,1.0855,0,1.0855,1.01,0.0,1.01
2019-09-20 17:00:00,2.201,0.0,2.201,1.001,0,1.001,1.2,0.0,1.2,2.211,0.0,2.211,1.001,0,1.001,1.21,0.0,1.21
2019-09-20 17:30:00,2.3275,0.0,2.3275,0.9075000000000001,0,0.9075000000000001,1.42,0.0,1.42,2.3475,0.0,2.3475,0.9075000000000001,0,0.9075000000000001,1.44,0.0,1.44
2019-09-20 18:00:00,2.448,0.0,2.448,0.8180000000000001,0,0.8180000000000001,1.63,0.0,1.63,2.458,0.0,2.458,0.8180000000000001,0,0.8180000000000001,1.6400000000000001,0.0,1.6400000000000001
2019-09-20 18:30:00,2.5620000000000003,-0.55,2.6203709661,0.782,0,0.782,1.78,-0.55,1.8630351580000002,2.5220000000000002,0.53,2.5770882794,0.782,0,0.782,1.74,0.53,1.8189282559
2019-09-20 19:00:00,2.668,-0.5700000000000001,2.7282089363,0.788,0,0.788,1.88,-0.5700000000000001,1.9645101171000001,2.618,0.49,2.6634609064,0.788,0,0.788,1.83,0.49,1.8944656239
2019-09-20 19:30:00,2.6715,-0.54,2.7255297192,0.7915000000000001,0,0.7915000000000001,1.88,-0.54,1.9560163598,2.6415,0.52,2.6921965474,0.7915000000000001,0,0.7915000000000001,1.85,0.52,1.9216919628
2019-09-20 20:00:00,2.7125,-0.59,2.7759243956,0.8025,0,0.8025,1.9100000000000001,-0.59,1.9990497743,2.7425,0.46,2.7808103585,0.8025,0,0.8025,1.94,0.46,1.9937903601
2019-09-20 20:30:00,2.593,0.0,2.593,0.803,0,0.803,1.79,0.0,1.79,2.613,0.0,2.613,0.803,0,0.803,1.81,0.0,1.81
2019-09-20 21:00:00,2.4695,0.0,2.4695,0.7995,0,0.7995,1.67,0.0,1.67,2.4795,0.0,2.4795,0.7995,0,0.7995,1.6800000000000002,0.0,1.6800000000000002
2019-09-20 21:30:00,2.4055,0.0,2.4055,0.8055,0,0.8055,1.6,0.0,1.6,2.4255,0.0,2.4255,0.8055,0,0.8055,1.62,0.0,1.62
2019-09-20 22:00:00,2.295,0.0,2.295,0.8150000000000001,0,0.8150000000000001,1.48,0.0,1.48,2.315,0.0,2.315,0.8150000000000001,0,0.8150000000000001,1.5,0.0,1.5
2019-09-20 22:30:00,2.1815,-0.45,2.2274295163,0.8115,0,0.8115,1.37,-0.45,1.4420124826,2.2015000000000002,0.6000000000000001,2.2817980301,0.8115,0,0.8115,1.3900000000000001,0.6000000000000001,1.5139682956
2019-09-20 23:00:00,2.0975,0.0,2.0975,0.8075,0,0.8075,1.29,0.0,1.29,2.1175,0.0,2.1175,0.8075,0,0.8075,1.31,0.0,1.31
2019-09-20 23:30:00,2.03,0.25,2.0453361582,0.77,0,0.77,1.26,0.25,1.2845621822,2.04,0.25,2.0552615405,0.77,0,0.77,1.27,0.25,1.2943724348
2019-09-21 00:00:00,1.9975,0.25,2.0130837663,0.7875000000000001,0,0.7875000000000001,1.21,0.25,1.2355565548,2.0075,0.25,2.023006735,0.7875000000000001,0,0.7875000000000001,1.22,0.25,1.245351356
2019-09-21 00:30:00,1.9405000000000001,-0.43,1.9875714453,0.7905000000000001,0,0.7905000000000001,1.15,-0.43,1.227762192,1.9505,0.61,2.0436609919,0.7905000000000001,0,0.7905000000000001,1.16,0.61,1.3106105447
2019-09-21 01:00:00,1.929,0.0,1.929,0.789,0,0.789,1.1400000000000001,0.0,1.1400000000000001,1.929,0.0,1.929,0.789,0,0.789,1.1400000000000001,0.0,1.1400000000000001
2019-09-21 01:30:00,1.9260000000000002,0.0,1.9260000000000002,0.776,0,0.776,1.15,0.0,1.15,1.9460000000000002,0.0,1.9460000000000002,0.776,0,0.776,1.17,0.0,1.17
2019-09-21 02:00:00,1.8980000000000001,0.0,1.8980000000000001,0.758,0,0.758,1.1400000000000001,0.0,1.1400000000000001,1.908,0.24,1.9230351011,0.758,0,0.758,1.15,0.24,1.1747765745
2019-09-21 02:30:00,1.893,0.0,1.893,0.743,0,0.743,1.15,0.0,1.15,1.893,0.24,1.9081532957,0.743,0,0.743,1.15,0.24,1.1747765745
2019-09-21 03:00:00,1.8325,0.0,1.8325,0.7325,0,0.7325,1.1,0.0,1.1,1.8425,0.0,1.8425,0.7325,0,0.7325,1.11,0.0,1.11
2019-09-21 03:30:00,1.8359999999999999,0.0,1.8359999999999999,0.726,0,0.726,1.11,0.0,1.11,1.846,0.0,1.846,0.726,0,0.726,1.12,0.0,1.12
2019-09-21 04:00:00,1.8439999999999999,0.0,1.8439999999999999,0.714,0,0.714,1.13,0.0,1.13,1.8639999999999999,0.0,1.8639999999999999,0.714,0,0.714,1.15,0.0,1.15
2019-09-21 04:30:00,1.8785,0.0,1.8785,0.7085,0,0.7085,1.17,0.0,1.17,1.8985,0.0,1.8985,0.7085,0,0.7085,1.19,0.0,1.19
2019-09-21 05:00:00,1.8785,0.0,1.8785,0.7185,0,0.7185,1.16,0.0,1.16,1.8985,0.0,1.8985,0.7185,0,0.7185,1.18,0.0,1.18
2019-09-21 05:30:00,1.859,0.0,1.859,0.709,0,0.709,1.15,0.0,1.15,1.879,0.0,1.879,0.709,0,0.709,1.17,0.0,1.17
2019-09-21 06:00:00,1.8935,0.0,1.8935,0.7135,0,0.7135,1.18,0.0,1.18,1.9035000000000002,0.0,1.9035000000000002,0.7135,0,0.7135,1.19,0.0,1.19
2019-09-21 06:30:00,1.9655,0.0,1.9655,0.7155,0,0.7155,1.25,0.0,1.25,1.9855,0.0,1.9855,0.7155,0,0.7155,1.27,0.0,1.27
2019-09-21 07:00:00,2.0795,0.0,2.0795,0.7495,0,0.7495,1.33,0.0,1.33,2.0895,0.0,2.0895,0.7495,0,0.7495,1.34,0.0,1.34
2019-09-21 07:30:00,2.1475,0.0,2.1475,0.7375,0,0.7375,1.4100000000000001,0.0,1.4100000000000001,2.1675,0.0,2.1675,0.7375,0,0.7375,1.43,0.0,1.43
2019-09-21 08:00:00,2.22,0.0,2.22,0.73,0,0.73,1.49,0.0,1.49,2.24,0.0,2.24,0.73,0,0.73,1.51,0.0,1.51
2019-09-21 08:30:00,2.2475,0.0,2.2475,0.7275,0,0.7275,1.52,0.0,1.52,2.2675,0.0,2.2675,0.7275,0,0.7275,1.54,0.0,1.54
2019-09-21 09:00:00,2.197,0.0,2.197,0.737,0,0.737,1.46,0.0,1.46,2.207,0.0,2.207,0.737,0,0.737,1.47,0.0,1.47
2019-09-21 09:30:00,2.191,0.0,2.191,0.811,0,0.811,1.38,0.0,1.38,2.201,0.0,2.201,0.811,0,0.811,1.3900000000000001,0.0,1.3900000000000001
2019-09-21 10:00:00,2.113,0.0,2.113,0.883,0,0.883,1.23,0.0,1.23,2.123,0.0,2.123,0.883,0,0.883,1.24,0.0,1.24
2019-09-21 10:30:00,2.124,0.0,2.124,0.804,0,0.804,1.32,0.0,1.32,2.134,0.0,2.134,0.804,0,0.804,1.33,0.0,1.33
2019-09-21 11:00:00,2.225,0.0,2.225,0.735,0,0.735,1.49,0.0,1.49,2.235,0.0,2.235,0.735,0,0.735,1.5,0.0,1.5
2019-09-21 11:30:00,2.2095000000000002,-0.55,2.2769256136,0.7495,0,0.7495,1.46,-0.55,1.5601602481999999,2.1695,0.51,2.228638654,0.7495,0,0.7495,1.42,0.51,1.5088074760999999
2019-09-21 12:00:00,2.159,-0.54,2.2255069085,0.749,0,0.749,1.4100000000000001,-0.54,1.5098675439,2.089,0.52,2.1527473145,0.749,0,0.749,1.34,0.52,1.4373586887
2019-09-21 12:30:00,2.2705,-0.55,2.3361657154,0.6405000000000001,0,0.6405000000000001,1.63,-0.55,1.7202906731,2.2705,0.52,2.3292853518,0.6405000000000001,0,0.6405000000000001,1.63,0.52,1.7109354167
2019-09-21 13:00:00,2.1075,0.0,2.1075,0.7975,0,0.7975,1.31,0.0,1.31,2.1175,0.0,2.1175,0.7975,0,0.7975,1.32,0.0,1.32
2019-09-21 13:30:00,2.2445,0.0,2.2445,0.6945,0,0.6945,1.55,0.0,1.55,2.2645,0.0,2.2645,0.6945,0,0.6945,1.57,0.0,1.57
2019-09-21 14:00:00,2.169,0.0,2.169,0.679,0,0.679,1.49,0.0,1.49,2.189,0.0,2.189,0.679,0,0.679,1.51,0.0,1.51
2019-09-21 14:30:00,2.221,0.0,2.221,0.671,0,0.671,1.55,0.0,1.55,2.251,0.0,2.251,0.671,0,0.671,1.58,0.0,1.58
2019-09-21 15:00:00,2.318,0.0,2.318,0.648,0,0.648,1.67,0.0,1.67,2.338,0.0,2.338,0.648,0,0.648,1.69,0.0,1.69
2019-09-21 15:30:00,2.4115,0.0,2.4115,0.6015,0,0.6015,1.81,0.0,1.81,2.4314999999999998,0.0,2.4314999999999998,0.6015,0,0.6015,1.83,0.0,1.83
2019-09-21 16:00:00,2.407,0.0,2.407,0.527,0,0.527,1.88,0.0,1.88,2.427,0.0,2.427,0.527,0,0.527,1.9,0.0,1.9
2019-09-21 16:30:00,2.4525,-0.53,2.5091146347,0.49250000000000005,0,0.49250000000000005,1.96,-0.53,2.0303940504,2.4725,0.56,2.5351245038,0.49250000000000005,0,0.49250000000000005,1.98,0.56,2.0576685836
2019-09-21 17:00:00,2.5625,-0.48,2.6070685166,0.49250000000000005,0,0.49250000000000005,2.07,-0.48,2.124923528,2.5425,0.65,2.6242725182,0.49250000000000005,0,0.49250000000000005,2.05,0.65,2.1505813168
2019-09-21 17:30:00,2.636,-0.48,2.6793461889,0.526,0,0.526,2.11,-0.48,2.1639085008,2.666,0.68,2.7513553024,0.526,0,0.526,2.14,0.68,2.2454398233
2019-09-21 18:00:00,2.682,0.0,2.682,0.452,0,0.452,2.23,0.0,2.23,2.7119999999999997,0.0,2.7119999999999997,0.452,0,0.452,2.26,0.0,2.26
2019-09-21 18:30:00,2.6895,0.0,2.6895,0.35950000000000004,0,0.35950000000000004,2.33,0.0,2.33,2.7295,0.0,2.7295,0.35950000000000004,0,0.35950000000000004,2.37,0.0,2.37
2019-09-21 19:00:00,2.6035,0.0,2.6035,0.3035,0,0.3035,2.3,0.0,2.3,2.6435,0.0,2.6435,0.3035,0,0.3035,2.34,0.0,2.34
2019-09-21 19:30:00,2.5935,0.0,2.5935,0.24350000000000002,0,0.24350000000000002,2.35,0.0,2.35,2.6235,0.0,2.6235,0.24350000000000002,0,0.24350000000000002,2.38,0.0,2.38
2019-09-21 20:00:00,2.556,0.0,2.556,0.256,0,0.256,2.3,0.0,2.3,2.586,0.0,2.586,0.256,0,0.256,2.33,0.0,2.33
2019-09-21 20:30:00,2.4975,0.0,2.4975,0.23750000000000002,0,0.23750000000000002,2.26,0.0,2.26,2.5275,0.0,2.5275,0.23750000000000002,0,0.23750000000000002,2.29,0.0,2.29
2019-09-21 21:00:00,2.4255,0.0,2.4255,0.2555,0,0.2555,2.17,0.0,2.17,2.4455,0.0,2.4455,0.2555,0,0.2555,2.19,0.0,2.19
2019-09-21 21:30:00,2.2805,0.0,2.2805,0.2505,0,0.2505,2.03,0.0,2.03,2.3105,0.25,2.3239858541,0.2505,0,0.2505,2.06,0.25,2.0751144547
2019-09-21 22:00:00,2.195,0.27,2.2115435786,0.245,0,0.245,1.9500000000000002,0.27,1.968603566,2.215,0.28,2.232627376,0.245,0,0.245,1.97,0.28,1.9897989848000002
2019-09-21 22:30:00,2.1325,0.27,2.1495246568,0.2325,0,0.2325,1.9,0.27,1.9190883252000002,2.1625,0.28,2.1805518224,0.2325,0,0.2325,1.9300000000000002,0.28,1.9502051174
2019-09-21 23:00:00,2.0455,0.27,2.0632426542,0.1855,0,0.1855,1.8599999999999999,0.27,1.8794946129,2.0655,0.28,2.0843920577,0.1855,0,0.1855,1.88,0.28,1.9007366992999999
2019-09-21 23:30:00,2.012,0.27,2.0300354677,0.182,0,0.182,1.83,0.27,1.8498108011,2.032,0.29,2.0525895839,0.182,0,0.182,1.85,0.29,1.8725917868000002
2019-09-22 00:00:00,1.9445000000000001,0.27,1.9631556866,0.20450000000000002,0,0.20450000000000002,1.74,0.27,1.7608236709,1.9645000000000001,0.29,1.9857895785,0.20450000000000002,0,0.20450000000000002,1.76,0.29,1.7837320427
2019-09-22 00:30:00,1.888,0.27,1.9072084312,0.268,0,0.268,1.62,0.27,1.6423458832,1.908,0.29,1.9299129514,0.268,0,0.268,1.6400000000000001,0.29,1.665442884
2019-09-22 01:00:00,1.8675000000000002,0.29,1.8898826022000002,0.2675,0,0.2675,1.6,0.29,1.6260688792,1.8875000000000002,0.30000000000000004,1.9111923634,0.2675,0,0.2675,1.62,0.30000000000000004,1.6475436261
2019-09-22 01:30:00,1.8845,0.29,1.9066830492,0.24450000000000002,0,0.24450000000000002,1.6400000000000001,0.29,1.665442884,1.9045,0.30000000000000004,1.9279834673,0.24450000000000002,0,0.24450000000000002,1.6600000000000001,0.30000000000000004,1.6868906307
2019-09-22 02:00:00,1.8955000000000002,-0.15,1.9014258466,0.1955,0,0.1955,1.7000000000000002,-0.15,1.7066048166,1.8755000000000002,0.67,1.9915823483000001,0.1955,0,0.1955,1.6800000000000002,0.67,1.8086735471000002
2019-09-22 02:30:00,1.919,-0.33,1.9471674299,0.159,0,0.159,1.76,-0.33,1.7906702656,1.869,0.8,2.0330177077,0.159,0,0.159,1.71,0.8,1.8878824116000001
2019-09-22 03:00:00,1.9220000000000002,-0.34,1.9518411821,0.362,0,0.362,1.56,-0.34,1.5966214329000001,1.862,0.76,2.0111300306,0.362,0,0.362,1.5,0.76,1.6815469069
2019-09-22 03:30:00,1.913,-0.33,1.9412544913,0.333,0,0.333,1.58,-0.33,1.6140941732,1.863,0.78,2.019695274,0.333,0,0.333,1.53,0.78,1.7173526138000001
2019-09-22 04:00:00,1.874,-0.33,1.9028336764,0.264,0,0.264,1.6099999999999999,-0.33,1.6434719347,1.834,0.78,1.9929766682,0.264,0,0.264,1.57,0.78,1.7530829986
2019-09-22 04:30:00,1.915,-0.35000000000000003,1.9467216031,0.20500000000000002,0,0.20500000000000002,1.71,-0.35000000000000003,1.7454512311000001,1.855,0.78,2.0123183148,0.20500000000000002,0,0.20500000000000002,1.65,0.78,1.8250753409
2019-09-22 05:00:00,1.8955000000000002,-0.38,1.9332150036,0.17550000000000002,0,0.17550000000000002,1.72,-0.38,1.7614766533,1.8355000000000001,0.74,1.9790553934,0.17550000000000002,0,0.17550000000000002,1.6600000000000001,0.74,1.8174707701
2019-09-22 05:30:00,1.8605,-0.26,1.8785793169,0.41050000000000003,0,0.41050000000000003,1.45,-0.26,1.4731259281,1.8305,0.59,1.9232343201000002,0.41050000000000003,0,0.41050000000000003,1.42,0.59,1.5376930773000002
2019-09-22 06:00:00,1.8815,0.26,1.8993794381,0.5515,0,0.5515,1.33,0.26,1.3551752654,1.9015,0.27,1.920573417,0.5515,0,0.5515,1.35,0.27,1.3767352687
2019-09-22 06:30:00,1.9035000000000002,0.24,1.9185703662,0.5935,0,0.5935,1.31,0.24,1.3318032888,1.9235000000000002,0.25,1.9396783883,0.5935,0,0.5935,1.33,0.25,1.3532922818
2019-09-22 07:00:00,1.9655,0.0,1.9655,0.5255000000000001,0,0.5255000000000001,1.44,0.0,1.44,1.9855,0.0,1.9855,0.5255000000000001,0,0.5255000000000001,1.46,0.0,1.46
2019-09-22 07:30:00,2.05,0.0,2.05,0.47000000000000003,0,0.47000000000000003,1.58,0.0,1.58,2.07,0.0,2.07,0.47000000000000003,0,0.47000000000000003,1.6,0.0,1.6
2019-09-22 08:00:00,2.1335,0.0,2.1335,0.3935,0,0.3935,1.74,0.0,1.74,2.1635,0.0,2.1635,0.3935,0,0.3935,1.77,0.0,1.77
2019-09-22 08:30:00,2.2355,0.0,2.2355,0.3955,0,0.3955,1.8399999999999999,0.0,1.8399999999999999,2.2555,0.0,2.2555,0.3955,0,0.3955,1.8599999999999999,0.0,1.8599999999999999
2019-09-22 09:00:00,2.2715,0.0,2.2715,0.5215000000000001,0,0.5215000000000001,1.75,0.0,1.75,2.2915,0.0,2.2915,0.5215000000000001,0,0.5215000000000001,1.77,0.0,1.77
2019-09-22 09:30:00,2.2905,0.0,2.2905,0.4605,0,0.4605,1.83,0.0,1.83,2.3105,0.0,2.3105,0.4605,0,0.4605,1.85,0.0,1.85
2019-09-22 10:00:00,2.2825,0.0,2.2825,0.36250000000000004,0,0.36250000000000004,1.92,0.0,1.92,2.3025,0.0,2.3025,0.36250000000000004,0,0.36250000000000004,1.94,0.0,1.94
2019-09-22 10:30:00,2.204,0.0,2.204,0.534,0,0.534,1.67,0.0,1.67,2.224,0.0,2.224,0.534,0,0.534,1.69,0.0,1.69
2019-09-22 11:00:00,2.1115,0.0,2.1115,0.6415000000000001,0,0.6415000000000001,1.47,0.0,1.47,2.1215,0.0,2.1215,0.6415000000000001,0,0.6415000000000001,1.48,0.0,1.48
2019-09-22 11:30:00,2.0925,0.0,2.0925,0.5125000000000001,0,0.5125000000000001,1.58,0.0,1.58,2.1125,0.0,2.1125,0.5125000000000001,0,0.5125000000000001,1.6,0.0,1.6
2019-09-22 12:00:00,2.033,0.0,2.033,0.783,0,0.783,1.25,0.0,1.25,2.043,0.0,2.043,0.783,0,0.783,1.26,0.0,1.26
2019-09-22 12:30:00,2.0,0.0,2.0,0.79,0,0.79,1.21,0.0,1.21,2.02,0.0,2.02,0.79,0,0.79,1.23,0.0,1.23
2019-09-22 13:00:00,2.027,0.0,2.027,0.447,0,0.447,1.58,0.0,1.58,2.047,0.0,2.047,0.447,0,0.447,1.6,0.0,1.6
2019-09-22 13:30:00,2.026,0.0,2.026,0.436,0,0.436,1.5899999999999999,0.0,1.5899999999999999,2.036,0.0,2.036,0.436,0,0.436,1.6,0.0,1.6
2019-09-22 14:00:00,1.9475,0.0,1.9475,0.4375,0,0.4375,1.51,0.0,1.51,1.9675,0.0,1.9675,0.4375,0,0.4375,1.53,0.0,1.53
2019-09-22 14:30:00,2.087,0.0,2.087,0.327,0,0.327,1.76,0.0,1.76,2.107,0.0,2.107,0.327,0,0.327,1.78,0.0,1.78
2019-09-22 15:00:00,2.0625,0.0,2.0625,0.2725,0,0.2725,1.79,0.0,1.79,2.0825,0.0,2.0825,0.2725,0,0.2725,1.81,0.0,1.81
2019-09-22 15:30:00,2.096,0.0,2.096,0.506,0,0.506,1.5899999999999999,0.0,1.5899999999999999,2.106,0.0,2.106,0.506,0,0.506,1.6,0.0,1.6
2019-09-22 16:00:00,2.09,0.0,2.09,0.36,0,0.36,1.73,0.0,1.73,2.11,0.0,2.11,0.36,0,0.36,1.75,0.0,1.75
2019-09-22 16:30:00,2.269,-0.45,2.3131928151,0.219,0,0.219,2.05,-0.45,2.0988091862,2.259,0.65,2.3506554405,0.219,0,0.219,2.04,0.65,2.1410511437
2019-09-22 17:00:00,2.395,-0.44,2.4350821341,0.255,0,0.255,2.14,-0.44,2.1847654336,2.425,0.65,2.5106025173,0.255,0,0.255,2.17,0.65,2.265259367
2019-09-22 17:30:00,2.5185,-0.41000000000000003,2.5516548062,0.34850000000000003,0,0.34850000000000003,2.17,-0.41000000000000003,2.208393081,2.5185,0.68,2.608685924,0.34850000000000003,0,0.34850000000000003,2.17,0.68,2.2740492519
2019-09-22 18:00:00,2.638,-0.47000000000000003,2.6795417519,0.548,0,0.548,2.09,-0.47000000000000003,2.1421951358,2.588,0.61,2.658917825,0.548,0,0.548,2.04,0.61,2.1292486938
2019-09-22 18:30:00,2.6710000000000003,-0.48,2.7137872061,0.561,0,0.561,2.11,-0.48,2.1639085008,2.661,0.6000000000000001,2.7278051617,0.561,0,0.561,2.1,0.6000000000000001,2.1840329668
2019-09-22 19:00:00,2.668,0.0,2.668,0.668,0,0.668,2.0,0.0,2.0,2.688,0.0,2.688,0.668,0,0.668,2.02,0.0,2.02
2019-09-22 19:30:00,2.6625,0.0,2.6625,0.5525,0,0.5525,2.11,0.0,2.11,2.6925,0.0,2.6925,0.5525,0,0.5525,2.14,0.0,2.14
2019-09-22 20:00:00,2.6814999999999998,0.0,2.6814999999999998,0.5415,0,0.5415,2.14,0.0,2.14,2.7015000000000002,0.0,2.7015000000000002,0.5415,0,0.5415,2.16,0.0,2.16
2019-09-22 20:30:00,2.5475,0.0,2.5475,0.5875,0,0.5875,1.96,0.0,1.96,2.5775,0.0,2.5775,0.5875,0,0.5875,1.99,0.0,1.99
2019-09-22 21:00:00,2.3985,-0.45,2.4403487968,0.6185,0,0.6185,1.78,-0.45,1.8360010893,2.4185,0.62,2.4967062803,0.6185,0,0.6185,1.8,0.62,1.9037857022
2019-09-22 21:30:00,2.3265000000000002,0.0,2.3265000000000002,0.5965,0,0.5965,1.73,0.0,1.73,2.3465,0.0,2.3465,0.5965,0,0.5965,1.75,0.0,1.75
2019-09-22 22:00:00,2.2385,0.26,2.2535488124,0.5085000000000001,0,0.5085000000000001,1.73,0.26,1.7494284781,2.2585,0.27,2.2745817747,0.5085000000000001,0,0.5085000000000001,1.75,0.27,1.7707060739
2019-09-22 22:30:00,2.155,0.26,2.1706277894,0.425,0,0.425,1.73,0.26,1.7494284781,2.165,0.27,2.1817710696,0.425,0,0.425,1.74,0.27,1.7608236709
2019-09-22 23:00:00,2.08,0.12,2.0834586629,0.36,0,0.36,1.72,0.12,1.724180965,2.09,0.36,2.1207781591,0.36,0,0.36,1.73,0.36,1.7670597047
2019-09-22 23:30:00,1.9875,0.26,2.0044341471,0.3275,0,0.3275,1.6600000000000001,0.26,1.6802380784,1.9875,0.35000000000000003,2.0180823199,0.3275,0,0.3275,1.6600000000000001,0.35000000000000003,1.6964963896
2019-09-23 00:00:00,1.913,0.27,1.9319598857,0.253,0,0.253,1.6600000000000001,0.27,1.6818144963,1.923,0.29,1.9447439420000001,0.253,0,0.253,1.67,0.29,1.6949926254
2019-09-23 00:30:00,1.9220000000000002,0.26,1.9395061227000001,0.332,0,0.332,1.5899999999999999,0.26,1.6111176245,1.9420000000000002,0.27,1.9606794741,0.332,0,0.332,1.6099999999999999,0.27,1.6324827717
2019-09-23 01:00:00,1.8785,0.29,1.9007530744,0.1885,0,0.1885,1.69,0.29,1.7147011401,1.8985,0.30000000000000004,1.922056776,0.1885,0,0.1885,1.71,0.30000000000000004,1.7361163555
2019-09-23 01:30:00,1.92,0.31,1.9448650339,0.12,0,0.12,1.8,0.31,1.8264993841,1.94,0.32,1.9662146373,0.12,0,0.12,1.82,0.32,1.8479177471
2019-09-23 02:00:00,1.9025,0.31,1.927590789,0.1325,0,0.1325,1.77,0.31,1.7969418466,1.9125,0.32,1.9390864473,0.1325,0,0.1325,1.78,0.32,1.8085353190000002
2019-09-23 02:30:00,1.8725,0.29,1.8948235406,0.1325,0,0.1325,1.74,0.29,1.7640011338,1.8925,0.30000000000000004,1.916130541,0.1325,0,0.1325,1.76,0.30000000000000004,1.7853851125
2019-09-23 03:00:00,1.843,0.30000000000000004,1.8672570792,0.163,0,0.163,1.6800000000000002,0.30000000000000004,1.7065755184,1.863,0.32,1.8902827831,0.163,0,0.163,1.7000000000000002,0.32,1.7298554852999999
2019-09-23 03:30:00,1.8305,0.33,1.8600081317,0.2505,0,0.2505,1.58,0.33,1.6140941732,1.8505,0.34,1.8814755512999999,0.2505,0,0.2505,1.6,0.34,1.6357261384
2019-09-23 04:00:00,1.8575,0.30000000000000004,1.8815701555,0.2675,0,0.2675,1.5899999999999999,0.30000000000000004,1.6180543872,1.8775,0.31,1.9029204529000001,0.2675,0,0.2675,1.6099999999999999,0.31,1.6395731152000002
2019-09-23 04:30:00,1.8595000000000002,0.31,1.8851631892,0.2795,0,0.2795,1.58,0.31,1.6101242188,1.8795000000000002,0.33,1.9082505732000001,0.2795,0,0.2795,1.6,0.33,1.6336768346000001
2019-09-23 05:00:00,1.883,0.27,1.9022589203,0.253,0,0.253,1.63,0.27,1.6522106402999999,1.903,0.28,1.9234887574,0.253,0,0.253,1.65,0.28,1.6735889579
2019-09-23 05:30:00,1.8785,0.28,1.8992530769,0.2685,0,0.2685,1.6099999999999999,0.28,1.6341664542,1.8885,0.29,1.9106366086,0.2685,0,0.2685,1.62,0.29,1.6457521077
2019-09-23 06:00:00,1.9385,0.28,1.9586174333000002,0.3085,0,0.3085,1.63,0.28,1.6538742395,1.9685000000000001,0.29,1.9897467804,0.3085,0,0.3085,1.6600000000000001,0.29,1.6851409437
2019-09-23 06:30:00,2.1305,-0.21,2.1408246659,0.2805,0,0.2805,1.85,-0.21,1.8618807695,2.1005,0.61,2.1872814748,0.2805,0,0.2805,1.82,0.61,1.9195051446
2019-09-23 07:00:00,2.2905,-0.44,2.3323786678,0.3105,0,0.3105,1.98,-0.44,2.0282997806,2.3205,0.51,2.3758830464000003,0.3105,0,0.3105,2.01,0.51,2.0736923591
2019-09-23 07:30:00,2.4925,-0.44,2.5310385714,0.3025,0,0.3025,2.19,-0.44,2.2337636401,2.4625,0.7000000000000001,2.5600598138,0.3025,0,0.3025,2.16,0.7000000000000001,2.2705946358
2019-09-23 08:00:00,2.6,-0.45,2.6386549604000002,0.37,0,0.37,2.23,-0.45,2.2749505489,2.59,0.66,2.6727700986,0.37,0,0.37,2.22,0.66,2.3160310879
2019-09-23 08:30:00,2.667,0.0,2.667,0.427,0,0.427,2.24,0.0,2.24,2.707,0.0,2.707,0.427,0,0.427,2.2800000000000002,0.0,2.2800000000000002
2019-09-23 09:00:00,2.6475,0.0,2.6475,0.47750000000000004,0,0.47750000000000004,2.17,0.0,2.17,2.6675,0.0,2.6675,0.47750000000000004,0,0.47750000000000004,2.19,0.0,2.19
2019-09-23 09:30:00,2.6895,0.0,2.6895,0.6095,0,0.6095,2.08,0.0,2.08,2.7195,0.0,2.7195,0.6095,0,0.6095,2.11,0.0,2.11
2019-09-23 10:00:00,2.6645,0.0,2.6645,0.7245,0,0.7245,1.94,0.0,1.94,2.6845,0.0,2.6845,0.7245,0,0.7245,1.96,0.0,1.96
2019-09-23 10:30:00,2.5675,0.0,2.5675,0.7675000000000001,0,0.7675000000000001,1.8,0.0,1.8,2.5875,0.0,2.5875,0.7675000000000001,0,0.7675000000000001,1.82,0.0,1.82
2019-09-23 11:00:00,2.5425,0.0,2.5425,0.7825000000000001,0,0.7825000000000001,1.76,0.0,1.76,2.5625,0.0,2.5625,0.7825000000000001,0,0.7825000000000001,1.78,0.0,1.78
2019-09-23 11:30:00,2.699,0.0,2.699,0.629,0,0.629,2.07,0.0,2.07,2.719,0.0,2.719,0.629,0,0.629,2.09,0.0,2.09
2019-09-23 12:00:00,2.661,0.0,2.661,0.631,0,0.631,2.03,0.0,2.03,2.691,0.0,2.691,0.631,0,0.631,2.06,0.0,2.06
2019-09-23 12:30:00,2.6310000000000002,0.0,2.6310000000000002,0.641,0,0.641,1.99,0.0,1.99,2.651,0.0,2.651,0.641,0,0.641,2.01,0.0,2.01
2019-09-23 13:00:00,2.566,0.0,2.566,0.656,0,0.656,1.9100000000000001,0.0,1.9100000000000001,2.596,0.63,2.6713509691,0.656,0,0.656,1.94,0.63,2.0397303743
2019-09-23 13:30:00,2.5835,0.0,2.5835,0.6535000000000001,0,0.6535000000000001,1.9300000000000002,0.0,1.9300000000000002,2.6035,0.0,2.6035,0.6535000000000001,0,0.6535000000000001,1.9500000000000002,0.0,1.9500000000000002
2019-09-23 14:00:00,2.5845000000000002,0.0,2.5845000000000002,0.6445000000000001,0,0.6445000000000001,1.94,0.0,1.94,2.6045,0.0,2.6045,0.6445000000000001,0,0.6445000000000001,1.96,0.0,1.96
2019-09-23 14:30:00,2.6465,0.0,2.6465,0.6165,0,0.6165,2.03,0.0,2.03,2.6665,0.0,2.6665,0.6165,0,0.6165,2.05,0.0,2.05
2019-09-23 15:00:00,2.5915,0.0,2.5915,0.5415,0,0.5415,2.05,0.0,2.05,2.6115,0.0,2.6115,0.5415,0,0.5415,2.07,0.0,2.07
2019-09-23 15:30:00,2.628,0.0,2.628,0.398,0,0.398,2.23,0.0,2.23,2.658,0.0,2.658,0.398,0,0.398,2.26,0.0,2.26
2019-09-23 16:00:00,2.5935,0.0,2.5935,0.35350000000000004,0,0.35350000000000004,2.24,0.0,2.24,2.6235,0.0,2.6235,0.35350000000000004,0,0.35350000000000004,2.27,0.0,2.27
2019-09-23 16:30:00,2.638,0.0,2.638,0.358,0,0.358,2.2800000000000002,0.0,2.2800000000000002,2.658,0.0,2.658,0.358,0,0.358,2.3,0.0,2.3
2019-09-23 17:00:00,2.8335,0.0,2.8335,0.4435,0,0.4435,2.39,0.0,2.39,2.8635,0.0,2.8635,0.4435,0,0.4435,2.42,0.0,2.42
2019-09-23 17:30:00,2.9135,-0.53,2.9613142775,0.5135000000000001,0,0.5135000000000001,2.4,-0.53,2.4578242411,2.9335,0.55,2.9846142548000003,0.5135000000000001,0,0.5135000000000001,2.42,0.55,2.481713118
2019-09-23 18:00:00,3.0195,-0.53,3.0656614702,0.40950000000000003,0,0.40950000000000003,2.61,-0.53,2.6632686683999998,2.9895,0.55,3.0396727209,0.40950000000000003,0,0.40950000000000003,2.58,0.55,2.6379727065000003
2019-09-23 18:30:00,2.988,0.0,2.988,0.378,0,0.378,2.61,0.0,2.61,3.028,0.0,3.028,0.378,0,0.378,2.65,0.0,2.65
2019-09-23 19:00:00,3.0,0.0,3.0,0.34,0,0.34,2.66,0.0,2.66,3.03,0.0,3.03,0.34,0,0.34,2.69,0.0,2.69
2019-09-23 19:30:00,2.9210000000000003,0.0,2.9210000000000003,0.361,0,0.361,2.56,0.0,2.56,2.951,0.0,2.951,0.361,0,0.361,2.59,0.0,2.59
2019-09-23 20:00:00,2.87,0.0,2.87,0.30000000000000004,0,0.30000000000000004,2.5700000000000003,0.0,2.5700000000000003,2.9,0.0,2.9,0.30000000000000004,0,0.30000000000000004,2.6,0.0,2.6
2019-09-23 20:30:00,2.701,0.0,2.701,0.261,0,0.261,2.44,0.0,2.44,2.731,0.26,2.7433485014,0.261,0,0.261,2.47,0.26,2.4836465127
2019-09-23 21:00:00,2.565,-0.44,2.6024651775,0.215,0,0.215,2.35,-0.44,2.3908366736,2.5949999999999998,0.6900000000000001,2.6851675925,0.215,0,0.215,2.38,0.6900000000000001,2.4780032284
2019-09-23 21:30:00,2.4715,0.0,2.4715,0.2515,0,0.2515,2.22,0.0,2.22,2.4915000000000003,0.0,2.4915000000000003,0.2515,0,0.2515,2.24,0.0,2.24
2019-09-23 22:00:00,2.401,0.0,2.401,0.321,0,0.321,2.08,0.0,2.08,2.421,0.24,2.4328668274,0.321,0,0.321,2.1,0.24,2.1136697945
2019-09-23 22:30:00,2.308,0.25,2.3215003769,0.488,0,0.488,1.82,0.25,1.8370900903,2.328,0.25,2.3413850602,0.488,0,0.488,1.8399999999999999,0.25,1.8569060289000001
2019-09-23 23:00:00,2.2,0.0,2.2,0.61,0,0.61,1.5899999999999999,0.0,1.5899999999999999,2.21,0.0,2.21,0.61,0,0.61,1.6,0.0,1.6
2019-09-23 23:30:00,2.1435,0.25,2.1580297148,0.5535,0,0.5535,1.5899999999999999,0.25,1.6095340941,2.1535,0.26,2.1691385963,0.5535,0,0.5535,1.6,0.26,1.6209873533999999
2019-09-24 00:00:00,2.0455,0.26,2.0619578681,0.3755,0,0.3755,1.67,0.26,1.6901183391,2.0655,0.27,2.0830723103,0.3755,0,0.3755,1.69,0.27,1.7114321488000002
2019-09-24 00:30:00,2.016,0.25,2.0314418525,0.296,0,0.296,1.72,0.25,1.7380736463000002,2.036,0.26,2.0525340436,0.296,0,0.296,1.74,0.26,1.7593180497
2019-09-24 01:00:00,1.9845000000000002,0.0,1.9845000000000002,0.6045,0,0.6045,1.38,0.0,1.38,1.9945,0.25,2.0101070245,0.6045,0,0.6045,1.3900000000000001,0.25,1.4123030836
2019-09-24 01:30:00,2.101,0.0,2.101,0.711,0,0.711,1.3900000000000001,0.0,1.3900000000000001,2.121,0.0,2.121,0.711,0,0.711,1.4100000000000001,0.0,1.4100000000000001
2019-09-24 02:00:00,2.0585,0.0,2.0585,0.6885,0,0.6885,1.37,0.0,1.37,2.0785,0.0,2.0785,0.6885,0,0.6885,1.3900000000000001,0.0,1.3900000000000001
2019-09-24 02:30:00,2.035,0.0,2.035,0.5750000000000001,0,0.5750000000000001,1.46,0.0,1.46,2.045,0.0,2.045,0.5750000000000001,0,0.5750000000000001,1.47,0.0,1.47
2019-09-24 03:00:00,2.0235,0.0,2.0235,0.42350000000000004,0,0.42350000000000004,1.6,0.0,1.6,2.0435,0.0,2.0435,0.42350000000000004,0,0.42350000000000004,1.62,0.0,1.62
2019-09-24 03:30:00,2.003,0.0,2.003,0.403,0,0.403,1.6,0.0,1.6,2.023,0.0,2.023,0.403,0,0.403,1.62,0.0,1.62
2019-09-24 04:00:00,1.9965000000000002,0.0,1.9965000000000002,0.29650000000000004,0,0.29650000000000004,1.7000000000000002,0.0,1.7000000000000002,2.0265,0.25,2.0418624464,0.29650000000000004,0,0.29650000000000004,1.73,0.25,1.7479702515
2019-09-24 04:30:00,1.9995,0.0,1.9995,0.2595,0,0.2595,1.74,0.0,1.74,2.0295,0.0,2.0295,0.2595,0,0.2595,1.77,0.0,1.77
2019-09-24 05:00:00,1.9945,0.0,1.9945,0.24450000000000002,0,0.24450000000000002,1.75,0.0,1.75,2.0245,0.0,2.0245,0.24450000000000002,0,0.24450000000000002,1.78,0.0,1.78
2019-09-24 05:30:00,1.972,0.0,1.972,0.232,0,0.232,1.74,0.0,1.74,1.992,0.0,1.992,0.232,0,0.232,1.76,0.0,1.76
2019-09-24 06:00:00,2.0165,0.25,2.0319380527,0.4965,0,0.4965,1.52,0.25,1.5404220201,2.0365,0.25,2.0517875743,0.4965,0,0.4965,1.54,0.25,1.5601602481999999
2019-09-24 06:30:00,2.148,0.0,2.148,0.28800000000000003,0,0.28800000000000003,1.8599999999999999,0.0,1.8599999999999999,2.168,0.25,2.1823666053,0.28800000000000003,0,0.28800000000000003,1.88,0.25,1.8965494984
2019-09-24 07:00:00,2.343,0.0,2.343,0.243,0,0.243,2.1,0.0,2.1,2.373,0.0,2.373,0.243,0,0.243,2.13,0.0,2.13
2019-09-24 07:30:00,2.5435,-0.51,2.5941264907,0.3435,0,0.3435,2.2,-0.51,2.2583400984,2.5635,0.63,2.639778826,0.3435,0,0.3435,2.22,0.63,2.3076611536
2019-09-24 08:00:00,2.6095,0.0,2.6095,0.3195,0,0.3195,2.29,0.0,2.29,2.6395,0.0,2.6395,0.3195,0,0.3195,2.32,0.0,2.32
2019-09-24 08:30:00,2.609,0.0,2.609,0.459,0,0.459,2.15,0.0,2.15,2.629,0.0,2.629,0.459,0,0.459,2.17,0.0,2.17
2019-09-24 09:00:00,2.564,0.0,2.564,0.434,0,0.434,2.13,0.0,2.13,2.594,0.0,2.594,0.434,0,0.434,2.16,0.0,2.16
2019-09-24 09:30:00,2.3135,0.0,2.3135,0.49350000000000005,0,0.49350000000000005,1.82,0.0,1.82,2.3335,0.0,2.3335,0.49350000000000005,0,0.49350000000000005,1.8399999999999999,0.0,1.8399999999999999
2019-09-24 10:00:00,2.3355,0.0,2.3355,0.6455000000000001,0,0.6455000000000001,1.69,0.0,1.69,2.3555,0.0,2.3555,0.6455000000000001,0,0.6455000000000001,1.71,0.0,1.71
2019-09-24 10:30:00,2.2785,0.0,2.2785,0.7285,0,0.7285,1.55,0.0,1.55,2.2984999999999998,0.0,2.2984999999999998,0.7285,0,0.7285,1.57,0.0,1.57
2019-09-24 11:00:00,2.2575,0.0,2.2575,0.6875,0,0.6875,1.57,0.0,1.57,2.2775,0.0,2.2775,0.6875,0,0.6875,1.5899999999999999,0.0,1.5899999999999999
2019-09-24 11:30:00,2.1035,0.0,2.1035,0.8735,0,0.8735,1.23,0.0,1.23,2.1235,0.0,2.1235,0.8735,0,0.8735,1.25,0.0,1.25
2019-09-24 12:00:00,2.0585,0.0,2.0585,1.1185,0,1.1185,0.9400000000000001,0.0,0.9400000000000001,2.0685000000000002,0.0,2.0685000000000002,1.1185,0,1.1185,0.9500000000000001,0.0,0.9500000000000001
2019-09-24 12:30:00,2.047,0.0,2.047,1.027,0,1.027,1.02,0.0,1.02,2.067,0.0,2.067,1.027,0,1.027,1.04,0.0,1.04
2019-09-24 13:00:00,1.9575,0.0,1.9575,1.1975,0,1.1975,0.76,0.0,0.76,1.9675,0.0,1.9675,1.1975,0,1.1975,0.77,0.0,0.77
2019-09-24 13:30:00,2.1155,0.0,2.1155,0.8555,0,0.8555,1.26,0.0,1.26,2.1255,0.0,2.1255,0.8555,0,0.8555,1.27,0.0,1.27
2019-09-24 14:00:00,2.284,0.0,2.284,0.744,0,0.744,1.54,0.0,1.54,2.294,0.0,2.294,0.744,0,0.744,1.55,0.0,1.55
2019-09-24 14:30:00,2.285,0.0,2.285,0.675,0,0.675,1.6099999999999999,0.0,1.6099999999999999,2.295,0.0,2.295,0.675,0,0.675,1.62,0.0,1.62
2019-09-24 15:00:00,2.368,0.0,2.368,0.558,0,0.558,1.81,0.0,1.81,2.388,0.0,2.388,0.558,0,0.558,1.83,0.0,1.83
2019-09-24 15:30:00,2.354,0.0,2.354,0.594,0,0.594,1.76,0.0,1.76,2.374,0.0,2.374,0.594,0,0.594,1.78,0.0,1.78
2019-09-24 16:00:00,2.5045,0.0,2.5045,0.6445000000000001,0,0.6445000000000001,1.8599999999999999,0.0,1.8599999999999999,2.5245,0.0,2.5245,0.6445000000000001,0,0.6445000000000001,1.88,0.0,1.88
2019-09-24 16:30:00,2.6255,0.0,2.6255,0.6655,0,0.6655,1.96,0.0,1.96,2.6455,0.0,2.6455,0.6655,0,0.6655,1.98,0.0,1.98
2019-09-24 17:00:00,2.711,-0.5,2.7567228733,0.631,0,0.631,2.08,-0.5,2.1392522058,2.731,0.5700000000000001,2.7898496375,0.631,0,0.631,2.1,0.5700000000000001,2.1759825367
2019-09-24 17:30:00,2.8265000000000002,-0.48,2.8669674309,0.4965,0,0.4965,2.33,-0.48,2.3789283302,2.8565,0.59,2.9167948591,0.4965,0,0.4965,2.36,0.59,2.4326323191
2019-09-24 18:00:00,2.9165,0.0,2.9165,0.5765,0,0.5765,2.34,0.0,2.34,2.9465,0.0,2.9465,0.5765,0,0.5765,2.37,0.0,2.37
2019-09-24 18:30:00,2.821,0.0,2.821,0.481,0,0.481,2.34,0.0,2.34,2.851,0.0,2.851,0.481,0,0.481,2.37,0.0,2.37
2019-09-24 19:00:00,2.916,0.0,2.916,0.526,0,0.526,2.39,0.0,2.39,2.956,0.0,2.956,0.526,0,0.526,2.43,0.0,2.43
2019-09-24 19:30:00,2.8465,0.0,2.8465,0.5865,0,0.5865,2.26,0.0,2.26,2.8765,0.0,2.8765,0.5865,0,0.5865,2.29,0.0,2.29
2019-09-24 20:00:00,2.774,0.0,2.774,0.624,0,0.624,2.15,0.0,2.15,2.8040000000000003,0.0,2.8040000000000003,0.624,0,0.624,2.18,0.0,2.18
2019-09-24 20:30:00,2.719,-0.52,2.7682776234,0.5690000000000001,0,0.5690000000000001,2.15,-0.52,2.2119900542,2.749,0.54,2.8015354718000003,0.5690000000000001,0,0.5690000000000001,2.18,0.54,2.2458851262
2019-09-24 21:00:00,2.5725,0.0,2.5725,0.5925,0,0.5925,1.98,0.0,1.98,2.6025,0.0,2.6025,0.5925,0,0.5925,2.01,0.0,2.01
2019-09-24 21:30:00,2.5025,0.0,2.5025,0.6225,0,0.6225,1.88,0.0,1.88,2.5225,0.0,2.5225,0.6225,0,0.6225,1.9,0.0,1.9
2019-09-24 22:00:00,2.3865,0.0,2.3865,0.7065,0,0.7065,1.6800000000000002,0.0,1.6800000000000002,2.4065,0.0,2.4065,0.7065,0,0.7065,1.7000000000000002,0.0,1.7000000000000002
2019-09-24 22:30:00,2.261,-0.44,2.3034150733,0.761,0,0.761,1.5,-0.44,1.5632018424,2.281,0.65,2.3718054305000003,0.761,0,0.761,1.52,0.65,1.6531485112
2019-09-24 23:00:00,2.202,0.0,2.202,0.802,0,0.802,1.4,0.0,1.4,2.212,0.0,2.212,0.802,0,0.802,1.4100000000000001,0.0,1.4100000000000001
2019-09-24 23:30:00,2.1215,0.0,2.1215,0.8115,0,0.8115,1.31,0.0,1.31,2.1315,0.0,2.1315,0.8115,0,0.8115,1.32,0.0,1.32
2019-09-25 00:00:00,2.059,0.0,2.059,0.8290000000000001,0,0.8290000000000001,1.23,0.0,1.23,2.079,0.0,2.079,0.8290000000000001,0,0.8290000000000001,1.25,0.0,1.25
2019-09-25 00:30:00,2.0595,0.0,2.0595,0.8395,0,0.8395,1.22,0.0,1.22,2.0695,0.0,2.0695,0.8395,0,0.8395,1.23,0.0,1.23
2019-09-25 01:00:00,2.017,0.0,2.017,0.837,0,0.837,1.18,0.0,1.18,2.027,0.0,2.027,0.837,0,0.837,1.19,0.0,1.19
2019-09-25 01:30:00,2.0655,0.0,2.0655,0.8355,0,0.8355,1.23,0.0,1.23,2.0755,0.0,2.0755,0.8355,0,0.8355,1.24,0.0,1.24
2019-09-25 02:00:00,2.045,0.0,2.045,0.835,0,0.835,1.21,0.0,1.21,2.055,0.0,2.055,0.835,0,0.835,1.22,0.0,1.22
2019-09-25 02:30:00,2.06,0.0,2.06,0.84,0,0.84,1.22,0.0,1.22,2.08,0.0,2.08,0.84,0,0.84,1.24,0.0,1.24
2019-09-25 03:00:00,2.0,0.0,2.0,0.84,0,0.84,1.16,0.0,1.16,2.01,0.0,2.01,0.84,0,0.84,1.17,0.0,1.17
2019-09-25 03:30:00,2.0025,0.0,2.0025,0.8325,0,0.8325,1.17,0.0,1.17,2.0125,0.0,2.0125,0.8325,0,0.8325,1.18,0.0,1.18
2019-09-25 04:00:00,2.0035,0.0,2.0035,0.8335,0,0.8335,1.17,0.0,1.17,2.0135,0.0,2.0135,0.8335,0,0.8335,1.18,0.0,1.18
2019-09-25 04:30:00,2.0005,0.0,2.0005,0.8305,0,0.8305,1.17,0.0,1.17,2.0105,0.0,2.0105,0.8305,0,0.8305,1.18,0.0,1.18
2019-09-25 05:00:00,2.0225,0.0,2.0225,0.8325,0,0.8325,1.19,0.0,1.19,2.0325,0.0,2.0325,0.8325,0,0.8325,1.2,0.0,1.2
2019-09-25 05:30:00,2.017,0.0,2.017,0.8270000000000001,0,0.8270000000000001,1.19,0.0,1.19,2.027,0.0,2.027,0.8270000000000001,0,0.8270000000000001,1.2,0.0,1.2
2019-09-25 06:00:00,2.0385,0.0,2.0385,0.8285,0,0.8285,1.21,0.0,1.21,2.0585,0.0,2.0585,0.8285,0,0.8285,1.23,0.0,1.23
