Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-25 06:30:00,2.1865,0.0,2.1865,0.8165,0,0.8165,1.37,0.0,1.37,2.1965,0.0,2.1965,0.8165,0,0.8165,1.38,0.0,1.38
2019-09-25 07:00:00,2.4095,0.0,2.4095,0.7995,0,0.7995,1.6099999999999999,0.0,1.6099999999999999,2.4295,0.0,2.4295,0.7995,0,0.7995,1.63,0.0,1.63
2019-09-25 07:30:00,2.5755,0.0,2.5755,0.7855000000000001,0,0.7855000000000001,1.79,0.0,1.79,2.5955,0.0,2.5955,0.7855000000000001,0,0.7855000000000001,1.81,0.0,1.81
2019-09-25 08:00:00,2.621,0.0,2.621,0.761,0,0.761,1.8599999999999999,0.0,1.8599999999999999,2.641,0.0,2.641,0.761,0,0.761,1.88,0.0,1.88
2019-09-25 08:30:00,2.7015000000000002,-0.52,2.7510911017,0.7215,0,0.7215,1.98,-0.52,2.0471443525,2.7215,0.55,2.776519809,0.7215,0,0.7215,2.0,0.55,2.0742468513
2019-09-25 09:00:00,2.64,-0.51,2.6888101457999998,0.71,0,0.71,1.9300000000000002,-0.51,1.9962464778000002,2.67,0.56,2.7280945731,0.71,0,0.71,1.96,0.56,2.038430769
2019-09-25 09:30:00,2.694,0.0,2.694,0.664,0,0.664,2.03,0.0,2.03,2.714,0.0,2.714,0.664,0,0.664,2.05,0.0,2.05
2019-09-25 10:00:00,2.665,0.0,2.665,0.655,0,0.655,2.01,0.0,2.01,2.6950000000000003,0.0,2.6950000000000003,0.655,0,0.655,2.04,0.0,2.04
2019-09-25 10:30:00,2.5595,0.0,2.5595,0.6895,0,0.6895,1.87,0.0,1.87,2.5895,0.0,2.5895,0.6895,0,0.6895,1.9,0.0,1.9
2019-09-25 11:00:00,2.4855,0.0,2.4855,0.5955,0,0.5955,1.8900000000000001,0.0,1.8900000000000001,2.5155000000000003,0.0,2.5155000000000003,0.5955,0,0.5955,1.92,0.0,1.92
2019-09-25 11:30:00,2.4545,0.0,2.4545,0.5845,0,0.5845,1.87,0.0,1.87,2.4745,0.0,2.4745,0.5845,0,0.5845,1.8900000000000001,0.0,1.8900000000000001
2019-09-25 12:00:00,2.4615,0.0,2.4615,0.5315,0,0.5315,1.9300000000000002,0.0,1.9300000000000002,2.4815,0.0,2.4815,0.5315,0,0.5315,1.9500000000000002,0.0,1.9500000000000002
2019-09-25 12:30:00,2.55,0.0,2.55,0.46,0,0.46,2.09,0.0,2.09,2.5700000000000003,0.0,2.5700000000000003,0.46,0,0.46,2.11,0.0,2.11
2019-09-25 13:00:00,2.6115,0.0,2.6115,0.3815,0,0.3815,2.23,0.0,2.23,2.6315,0.0,2.6315,0.3815,0,0.3815,2.25,0.0,2.25
2019-09-25 13:30:00,2.569,0.0,2.569,0.389,0,0.389,2.18,0.0,2.18,2.589,0.0,2.589,0.389,0,0.389,2.2,0.0,2.2
2019-09-25 14:00:00,2.3995,0.0,2.3995,0.4295,0,0.4295,1.97,0.0,1.97,2.4195,0.0,2.4195,0.4295,0,0.4295,1.99,0.0,1.99
2019-09-25 14:30:00,2.455,0.0,2.455,0.485,0,0.485,1.97,0.0,1.97,2.465,0.0,2.465,0.485,0,0.485,1.98,0.0,1.98
2019-09-25 15:00:00,2.362,0.0,2.362,0.392,0,0.392,1.97,0.0,1.97,2.382,0.0,2.382,0.392,0,0.392,1.99,0.0,1.99
2019-09-25 15:30:00,2.5345,0.0,2.5345,0.4545,0,0.4545,2.08,0.0,2.08,2.5645,0.0,2.5645,0.4545,0,0.4545,2.11,0.0,2.11
2019-09-25 16:00:00,2.68,0.0,2.68,0.31,0,0.31,2.37,0.0,2.37,2.71,0.0,2.71,0.31,0,0.31,2.4,0.0,2.4
2019-09-25 16:30:00,2.682,0.0,2.682,0.382,0,0.382,2.3,0.0,2.3,2.7119999999999997,0.0,2.7119999999999997,0.382,0,0.382,2.33,0.0,2.33
2019-09-25 17:00:00,2.7565,-0.43,2.789837316,0.3865,0,0.3865,2.37,-0.43,2.4086925914,2.7865,0.56,2.8422143216,0.3865,0,0.3865,2.4,0.56,2.4644674881
2019-09-25 17:30:00,2.9135,0.0,2.9135,0.3835,0,0.3835,2.5300000000000002,0.0,2.5300000000000002,2.9335,0.0,2.9335,0.3835,0,0.3835,2.55,0.0,2.55
2019-09-25 18:00:00,2.9235,0.0,2.9235,0.3435,0,0.3435,2.58,0.0,2.58,2.9535,0.0,2.9535,0.3435,0,0.3435,2.61,0.0,2.61
2019-09-25 18:30:00,2.8825000000000003,0.0,2.8825000000000003,0.2225,0,0.2225,2.66,0.0,2.66,2.9125,0.0,2.9125,0.2225,0,0.2225,2.69,0.0,2.69
2019-09-25 19:00:00,2.865,0.0,2.865,0.305,0,0.305,2.56,0.0,2.56,2.895,0.0,2.895,0.305,0,0.305,2.59,0.0,2.59
2019-09-25 19:30:00,2.794,0.0,2.794,0.324,0,0.324,2.47,0.0,2.47,2.824,0.0,2.824,0.324,0,0.324,2.5,0.0,2.5
2019-09-25 20:00:00,2.8015,0.0,2.8015,0.5415,0,0.5415,2.26,0.0,2.26,2.8315,0.0,2.8315,0.5415,0,0.5415,2.29,0.0,2.29
2019-09-25 20:30:00,2.693,0.0,2.693,0.463,0,0.463,2.23,0.0,2.23,2.723,0.0,2.723,0.463,0,0.463,2.26,0.0,2.26
2019-09-25 21:00:00,2.5685000000000002,0.0,2.5685000000000002,0.5085000000000001,0,0.5085000000000001,2.06,0.0,2.06,2.5885,0.0,2.5885,0.5085000000000001,0,0.5085000000000001,2.08,0.0,2.08
2019-09-25 21:30:00,2.4975,-0.45,2.5377167395,0.3775,0,0.3775,2.12,-0.45,2.1672332593,2.5175,0.67,2.6051307549000002,0.3775,0,0.3775,2.14,0.67,2.2424317158
2019-09-25 22:00:00,2.3845,0.04,2.3848354765,0.35450000000000004,0,0.35450000000000004,2.03,0.04,2.0303940504,2.4045,0.34,2.4284192904,0.35450000000000004,0,0.35450000000000004,2.05,0.34,2.0780038499
2019-09-25 22:30:00,2.2720000000000002,0.15,2.2769462005,0.352,0,0.352,1.92,0.15,1.9258504615,2.282,0.38,2.3134225727,0.352,0,0.352,1.9300000000000002,0.38,1.9670536342
2019-09-25 23:00:00,2.176,0.27,2.1926869362,0.41600000000000004,0,0.41600000000000004,1.76,0.27,1.7805897899,2.196,0.28,2.2137786701,0.41600000000000004,0,0.41600000000000004,1.78,0.28,1.8018878988
2019-09-25 23:30:00,2.08,0.26,2.0961870146,0.51,0,0.51,1.57,0.26,1.5913830463,2.1,0.27,2.1172859986,0.51,0,0.51,1.5899999999999999,0.27,1.6127616067
2019-09-26 00:00:00,1.994,0.26,2.0108794096000002,0.604,0,0.604,1.3900000000000001,0.26,1.4141074923999999,2.014,0.26,2.0307131752,0.604,0,0.604,1.4100000000000001,0.26,1.4337712509
2019-09-26 00:30:00,2.009,0.25,2.0244952457,0.709,0,0.709,1.3,0.25,1.3238202295,2.029,0.25,2.04434366,0.709,0,0.709,1.32,0.25,1.3434656676
2019-09-26 01:00:00,1.9729999999999999,0.0,1.9729999999999999,0.733,0,0.733,1.24,0.0,1.24,1.983,0.0,1.983,0.733,0,0.733,1.25,0.0,1.25
2019-09-26 01:30:00,1.9825,0.24,1.9969742737,0.7025,0,0.7025,1.28,0.24,1.3023056477,2.0025,0.25,2.0180451556,0.7025,0,0.7025,1.3,0.25,1.3238202295
2019-09-26 02:00:00,1.98,0.24,1.9944924166,0.67,0,0.67,1.31,0.24,1.3318032888,2.0,0.25,2.0155644371,0.67,0,0.67,1.33,0.25,1.3532922818
2019-09-26 02:30:00,1.9795,0.24,1.9939960506,0.6595000000000001,0,0.6595000000000001,1.32,0.24,1.3416407865,1.9895,0.25,2.0051459423,0.6595000000000001,0,0.6595000000000001,1.33,0.25,1.3532922818
2019-09-26 03:00:00,1.919,0.0,1.919,0.679,0,0.679,1.24,0.0,1.24,1.929,0.0,1.929,0.679,0,0.679,1.25,0.0,1.25
2019-09-26 03:30:00,1.955,0.0,1.955,0.745,0,0.745,1.21,0.0,1.21,1.9649999999999999,0.0,1.9649999999999999,0.745,0,0.745,1.22,0.0,1.22
2019-09-26 04:00:00,1.9605000000000001,0.0,1.9605000000000001,0.8005,0,0.8005,1.16,0.0,1.16,1.9705,0.0,1.9705,0.8005,0,0.8005,1.17,0.0,1.17
2019-09-26 04:30:00,1.966,0.0,1.966,0.746,0,0.746,1.22,0.0,1.22,1.976,0.0,1.976,0.746,0,0.746,1.23,0.0,1.23
2019-09-26 05:00:00,1.9335,0.0,1.9335,0.47350000000000003,0,0.47350000000000003,1.46,0.0,1.46,1.9435,0.25,1.9595132686,0.47350000000000003,0,0.47350000000000003,1.47,0.25,1.4911069713
2019-09-26 05:30:00,1.928,0.25,1.9441409414000002,0.488,0,0.488,1.44,0.25,1.4615402834,1.948,0.26,1.9652745355,0.488,0,0.488,1.46,0.26,1.482969993
2019-09-26 06:00:00,1.9695,0.25,1.9853035662,0.47950000000000004,0,0.47950000000000004,1.49,0.25,1.5108275878000001,1.9795,0.26,1.9965020035,0.47950000000000004,0,0.47950000000000004,1.5,0.26,1.5223665787
2019-09-26 06:30:00,2.096,0.24,2.1096957127,0.446,0,0.446,1.65,0.24,1.6673631878,2.116,0.25,2.1307172501,0.446,0,0.446,1.67,0.25,1.6886088949
2019-09-26 07:00:00,2.307,0.0,2.307,0.487,0,0.487,1.82,0.0,1.82,2.327,0.0,2.327,0.487,0,0.487,1.8399999999999999,0.0,1.8399999999999999
2019-09-26 07:30:00,2.4755000000000003,0.0,2.4755000000000003,0.3355,0,0.3355,2.14,0.0,2.14,2.4955,0.0,2.4955,0.3355,0,0.3355,2.16,0.0,2.16
2019-09-26 08:00:00,2.6025,0.0,2.6025,0.3725,0,0.3725,2.23,0.0,2.23,2.6325000000000003,0.0,2.6325000000000003,0.3725,0,0.3725,2.26,0.0,2.26
2019-09-26 08:30:00,2.5705,0.0,2.5705,0.5105000000000001,0,0.5105000000000001,2.06,0.0,2.06,2.5905,0.0,2.5905,0.5105000000000001,0,0.5105000000000001,2.08,0.0,2.08
2019-09-26 09:00:00,2.3405,0.0,2.3405,0.5205000000000001,0,0.5205000000000001,1.82,0.0,1.82,2.3605,0.0,2.3605,0.5205000000000001,0,0.5205000000000001,1.8399999999999999,0.0,1.8399999999999999
2019-09-26 09:30:00,2.4395,0.0,2.4395,0.5595,0,0.5595,1.88,0.0,1.88,2.4495,0.0,2.4495,0.5595,0,0.5595,1.8900000000000001,0.0,1.8900000000000001
2019-09-26 10:00:00,2.363,0.0,2.363,0.6930000000000001,0,0.6930000000000001,1.67,0.0,1.67,2.373,0.0,2.373,0.6930000000000001,0,0.6930000000000001,1.6800000000000002,0.0,1.6800000000000002
2019-09-26 10:30:00,2.296,0.0,2.296,0.716,0,0.716,1.58,0.0,1.58,2.316,0.0,2.316,0.716,0,0.716,1.6,0.0,1.6
2019-09-26 11:00:00,2.436,0.0,2.436,0.586,0,0.586,1.85,0.0,1.85,2.466,0.0,2.466,0.586,0,0.586,1.88,0.0,1.88
2019-09-26 11:30:00,2.1525,0.0,2.1525,0.6925,0,0.6925,1.46,0.0,1.46,2.1725,0.0,2.1725,0.6925,0,0.6925,1.48,0.0,1.48
2019-09-26 12:00:00,2.0195,0.0,2.0195,0.9495,0,0.9495,1.07,0.0,1.07,2.0295,0.0,2.0295,0.9495,0,0.9495,1.08,0.0,1.08
2019-09-26 12:30:00,1.988,0.0,1.988,1.058,0,1.058,0.93,0.0,0.93,2.008,0.0,2.008,1.058,0,1.058,0.9500000000000001,0.0,0.9500000000000001
2019-09-26 13:00:00,2.084,0.0,2.084,0.984,0,0.984,1.1,0.0,1.1,2.104,0.0,2.104,0.984,0,0.984,1.12,0.0,1.12
2019-09-26 13:30:00,2.002,0.0,2.002,0.892,0,0.892,1.11,0.0,1.11,2.012,0.0,2.012,0.892,0,0.892,1.12,0.0,1.12
2019-09-26 14:00:00,2.1655,0.0,2.1655,0.7655000000000001,0,0.7655000000000001,1.4,0.0,1.4,2.1755,0.0,2.1755,0.7655000000000001,0,0.7655000000000001,1.4100000000000001,0.0,1.4100000000000001
2019-09-26 14:30:00,2.063,0.0,2.063,0.9530000000000001,0,0.9530000000000001,1.11,0.0,1.11,2.073,0.0,2.073,0.9530000000000001,0,0.9530000000000001,1.12,0.0,1.12
2019-09-26 15:00:00,2.1065,0.0,2.1065,0.7765000000000001,0,0.7765000000000001,1.33,0.0,1.33,2.1165,0.0,2.1165,0.7765000000000001,0,0.7765000000000001,1.34,0.0,1.34
2019-09-26 15:30:00,2.112,0.0,2.112,0.802,0,0.802,1.31,0.0,1.31,2.122,0.0,2.122,0.802,0,0.802,1.32,0.0,1.32
2019-09-26 16:00:00,2.041,0.0,2.041,1.021,0,1.021,1.02,0.0,1.02,2.051,0.0,2.051,1.021,0,1.021,1.03,0.0,1.03
2019-09-26 16:30:00,2.2975,0.0,2.2975,0.7775000000000001,0,0.7775000000000001,1.52,0.0,1.52,2.3175,0.0,2.3175,0.7775000000000001,0,0.7775000000000001,1.54,0.0,1.54
2019-09-26 17:00:00,2.1945,-0.49,2.2485395816000002,0.9245000000000001,0,0.9245000000000001,1.27,-0.49,1.3612494261,2.2045,0.53,2.2673156485,0.9245000000000001,0,0.9245000000000001,1.28,0.53,1.3853880323
2019-09-26 17:30:00,2.3605,0.0,2.3605,0.7705000000000001,0,0.7705000000000001,1.5899999999999999,0.0,1.5899999999999999,2.3805,0.0,2.3805,0.7705000000000001,0,0.7705000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-09-26 18:00:00,2.5215,0.0,2.5215,0.6815,0,0.6815,1.8399999999999999,0.0,1.8399999999999999,2.5415,0.0,2.5415,0.6815,0,0.6815,1.8599999999999999,0.0,1.8599999999999999
2019-09-26 18:30:00,2.7115,0.0,2.7115,0.6615,0,0.6615,2.05,0.0,2.05,2.7315,0.0,2.7315,0.6615,0,0.6615,2.07,0.0,2.07
2019-09-26 19:00:00,2.682,0.0,2.682,0.682,0,0.682,2.0,0.0,2.0,2.702,0.0,2.702,0.682,0,0.682,2.02,0.0,2.02
2019-09-26 19:30:00,2.707,0.0,2.707,0.637,0,0.637,2.07,0.0,2.07,2.737,0.0,2.737,0.637,0,0.637,2.1,0.0,2.1
2019-09-26 20:00:00,2.692,0.0,2.692,0.532,0,0.532,2.16,0.0,2.16,2.7119999999999997,0.0,2.7119999999999997,0.532,0,0.532,2.18,0.0,2.18
2019-09-26 20:30:00,2.5495,-0.46,2.5906659858000003,0.5395,0,0.5395,2.01,-0.46,2.0619650821,2.5695,0.5700000000000001,2.6319631931,0.5395,0,0.5395,2.03,0.5700000000000001,2.1085065805
2019-09-26 21:00:00,2.4655,0.0,2.4655,0.5855,0,0.5855,1.88,0.0,1.88,2.4855,0.25,2.4980412827,0.5855,0,0.5855,1.9,0.25,1.9163767897000001
2019-09-26 21:30:00,2.3865,-0.39,2.4181567877,0.5565,0,0.5565,1.83,-0.39,1.8710959355,2.4065,0.7000000000000001,2.5062406608,0.5565,0,0.5565,1.85,0.7000000000000001,1.9780040445
2019-09-26 22:00:00,2.315,-0.11,2.3176119175,0.525,0,0.525,1.79,-0.11,1.7933767032999999,2.325,0.46,2.3700685644,0.525,0,0.525,1.8,0.46,1.8578482177
2019-09-26 22:30:00,2.188,0.26,2.203393746,0.588,0,0.588,1.6,0.26,1.6209873533999999,2.198,0.26,2.2133241968,0.588,0,0.588,1.6099999999999999,0.26,1.6308586695
2019-09-26 23:00:00,2.1125,0.26,2.1284398629,0.5625,0,0.5625,1.55,0.26,1.5716551785,2.1225,0.27,2.1396042274,0.5625,0,0.5625,1.56,0.27,1.5831929761999999
2019-09-26 23:30:00,2.018,0.26,2.0346803189,0.538,0,0.538,1.48,0.26,1.5026643005,2.028,0.27,2.0458944254,0.538,0,0.538,1.49,0.27,1.5142654985
2019-09-27 00:00:00,1.9729999999999999,0.26,1.9900575369000002,0.643,0,0.643,1.33,0.26,1.3551752654,1.9929999999999999,0.26,2.0098878078,0.643,0,0.643,1.35,0.26,1.3748090777
2019-09-27 00:30:00,1.9465,0.26,1.9637877304,0.6065,0,0.6065,1.34,0.26,1.3649908425000001,1.9665,0.26,1.9836134326,0.6065,0,0.6065,1.3599999999999999,0.26,1.3846299145
2019-09-27 01:00:00,1.893,0.26,1.9107718336000001,0.543,0,0.543,1.35,0.26,1.3748090777,1.913,0.27,1.9319598857,0.543,0,0.543,1.37,0.27,1.3963523911
2019-09-27 01:30:00,1.971,0.26,1.9880746968,0.5710000000000001,0,0.5710000000000001,1.4,0.26,1.4239382009,1.9809999999999999,0.27,1.9993151327,0.5710000000000001,0,0.5710000000000001,1.4100000000000001,0.27,1.4356183337
2019-09-27 02:00:00,1.9525000000000001,0.25,1.968440055,0.5325,0,0.5325,1.42,0.25,1.4418391034,1.9725000000000001,0.26,1.9895618236,0.5325,0,0.5325,1.44,0.26,1.4632839779
2019-09-27 02:30:00,1.968,0.26,1.9851005012,0.538,0,0.538,1.43,0.26,1.4534441854,1.978,0.26,1.9950147869000001,0.538,0,0.538,1.44,0.26,1.4632839779
2019-09-27 03:00:00,1.9475,0.27,1.9661272212,0.5675,0,0.5675,1.38,0.27,1.4061649974,1.9675,0.28,1.9873238916,0.5675,0,0.5675,1.4,0.28,1.4277254638
2019-09-27 03:30:00,1.9140000000000001,0.0,1.9140000000000001,0.704,0,0.704,1.21,0.0,1.21,1.924,0.25,1.9401742190000002,0.704,0,0.704,1.22,0.25,1.245351356
2019-09-27 04:00:00,1.9285,0.27,1.9473089765,0.5585,0,0.5585,1.37,0.27,1.3963523911,1.9485000000000001,0.27,1.9671177519,0.5585,0,0.5585,1.3900000000000001,0.27,1.4159802259
2019-09-27 04:30:00,1.9340000000000002,0.27,1.9527560011,0.584,0,0.584,1.35,0.27,1.3767352687,1.944,0.27,1.9626604393,0.584,0,0.584,1.3599999999999999,0.27,1.3865424624
2019-09-27 05:00:00,1.9595,0.25,1.9753835703,0.6395000000000001,0,0.6395000000000001,1.32,0.25,1.3434656676,1.9695,0.26,1.9865875893,0.6395000000000001,0,0.6395000000000001,1.33,0.26,1.3551752654
2019-09-27 05:30:00,1.9609999999999999,0.0,1.9609999999999999,0.681,0,0.681,1.28,0.0,1.28,1.9809999999999999,0.0,1.9809999999999999,0.681,0,0.681,1.3,0.0,1.3
2019-09-27 06:00:00,1.998,0.0,1.998,0.6880000000000001,0,0.6880000000000001,1.31,0.0,1.31,2.008,0.0,2.008,0.6880000000000001,0,0.6880000000000001,1.32,0.0,1.32
2019-09-27 06:30:00,2.1325,0.0,2.1325,0.6225,0,0.6225,1.51,0.0,1.51,2.1525,0.0,2.1525,0.6225,0,0.6225,1.53,0.0,1.53
2019-09-27 07:00:00,2.354,0.0,2.354,0.684,0,0.684,1.67,0.0,1.67,2.374,0.0,2.374,0.684,0,0.684,1.69,0.0,1.69
2019-09-27 07:30:00,2.552,0.0,2.552,0.722,0,0.722,1.83,0.0,1.83,2.572,0.0,2.572,0.722,0,0.722,1.85,0.0,1.85
2019-09-27 08:00:00,2.6315,-0.49,2.6767316358,0.6715,0,0.6715,1.96,-0.49,2.0203217566,2.6415,0.56,2.7002078161,0.6715,0,0.6715,1.97,0.56,2.048047851
2019-09-27 08:30:00,2.6195,-0.35000000000000003,2.6427788878,0.6395000000000001,0,0.6395000000000001,1.98,-0.35000000000000003,2.0106963968,2.6495,0.5,2.6962659828,0.6395000000000001,0,0.6395000000000001,2.01,0.5,2.0712556578
2019-09-27 09:00:00,2.485,0.0,2.485,0.715,0,0.715,1.77,0.0,1.77,2.505,0.0,2.505,0.715,0,0.715,1.79,0.0,1.79
2019-09-27 09:30:00,2.5215,0.0,2.5215,0.7415,0,0.7415,1.78,0.0,1.78,2.5415,0.0,2.5415,0.7415,0,0.7415,1.8,0.0,1.8
2019-09-27 10:00:00,2.5265,0.0,2.5265,0.7265,0,0.7265,1.8,0.0,1.8,2.5465,0.0,2.5465,0.7265,0,0.7265,1.82,0.0,1.82
2019-09-27 10:30:00,2.417,0.0,2.417,0.787,0,0.787,1.63,0.0,1.63,2.437,0.0,2.437,0.787,0,0.787,1.65,0.0,1.65
2019-09-27 11:00:00,2.3095,0.0,2.3095,0.7695000000000001,0,0.7695000000000001,1.54,0.0,1.54,2.3295,0.0,2.3295,0.7695000000000001,0,0.7695000000000001,1.56,0.0,1.56
2019-09-27 11:30:00,2.3545,0.0,2.3545,0.7545000000000001,0,0.7545000000000001,1.6,0.0,1.6,2.3645,0.0,2.3645,0.7545000000000001,0,0.7545000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-09-27 12:00:00,2.2845,0.0,2.2845,0.7745000000000001,0,0.7745000000000001,1.51,0.0,1.51,2.2945,0.0,2.2945,0.7745000000000001,0,0.7745000000000001,1.52,0.0,1.52
2019-09-27 12:30:00,2.382,0.0,2.382,0.8220000000000001,0,0.8220000000000001,1.56,0.0,1.56,2.402,0.0,2.402,0.8220000000000001,0,0.8220000000000001,1.58,0.0,1.58
2019-09-27 13:00:00,2.1705,0.0,2.1705,0.9405,0,0.9405,1.23,0.0,1.23,2.1905,0.0,2.1905,0.9405,0,0.9405,1.25,0.0,1.25
2019-09-27 13:30:00,2.146,0.0,2.146,0.966,0,0.966,1.18,0.0,1.18,2.166,0.0,2.166,0.966,0,0.966,1.2,0.0,1.2
2019-09-27 14:00:00,2.124,0.0,2.124,0.9540000000000001,0,0.9540000000000001,1.17,0.0,1.17,2.144,0.0,2.144,0.9540000000000001,0,0.9540000000000001,1.19,0.0,1.19
2019-09-27 14:30:00,1.994,0.0,1.994,1.054,0,1.054,0.9400000000000001,0.0,0.9400000000000001,2.004,0.0,2.004,1.054,0,1.054,0.9500000000000001,0.0,0.9500000000000001
2019-09-27 15:00:00,2.049,0.0,2.049,0.999,0,0.999,1.05,0.0,1.05,2.059,0.0,2.059,0.999,0,0.999,1.06,0.0,1.06
2019-09-27 15:30:00,2.1105,0.0,2.1105,0.9405,0,0.9405,1.17,0.0,1.17,2.1205,0.0,2.1205,0.9405,0,0.9405,1.18,0.0,1.18
2019-09-27 16:00:00,2.4525,0.0,2.4525,0.7925000000000001,0,0.7925000000000001,1.6600000000000001,0.0,1.6600000000000001,2.4725,0.0,2.4725,0.7925000000000001,0,0.7925000000000001,1.6800000000000002,0.0,1.6800000000000002
2019-09-27 16:30:00,2.443,0.0,2.443,0.833,0,0.833,1.6099999999999999,0.0,1.6099999999999999,2.463,0.0,2.463,0.833,0,0.833,1.63,0.0,1.63
2019-09-27 17:00:00,2.682,-0.5,2.7282089363,0.772,0,0.772,1.9100000000000001,-0.5,1.974360656,2.702,0.55,2.7574089287,0.772,0,0.772,1.9300000000000002,0.55,2.0068383094
2019-09-27 17:30:00,2.779,-0.51,2.8254098818,0.779,0,0.779,2.0,-0.51,2.064000969,2.799,0.54,2.8506141444,0.779,0,0.779,2.02,0.54,2.0909328062
2019-09-27 18:00:00,2.6535,-0.56,2.7119480544,0.7435,0,0.7435,1.9100000000000001,-0.56,1.9904019695000001,2.6535,0.5,2.7001967058,0.7435,0,0.7435,1.9100000000000001,0.5,1.974360656
2019-09-27 18:30:00,2.7045,0.0,2.7045,0.6345000000000001,0,0.6345000000000001,2.07,0.0,2.07,2.7245,0.0,2.7245,0.6345000000000001,0,0.6345000000000001,2.09,0.0,2.09
2019-09-27 19:00:00,2.7535,0.0,2.7535,0.6535000000000001,0,0.6535000000000001,2.1,0.0,2.1,2.7735000000000003,0.0,2.7735000000000003,0.6535000000000001,0,0.6535000000000001,2.12,0.0,2.12
2019-09-27 19:30:00,2.7445,0.0,2.7445,0.6645,0,0.6645,2.08,0.0,2.08,2.7745,0.0,2.7745,0.6645,0,0.6645,2.11,0.0,2.11
2019-09-27 20:00:00,2.7505,0.0,2.7505,0.6705,0,0.6705,2.08,0.0,2.08,2.7805,0.0,2.7805,0.6705,0,0.6705,2.11,0.0,2.11
2019-09-27 20:30:00,2.6465,0.0,2.6465,0.6865,0,0.6865,1.96,0.0,1.96,2.6665,0.0,2.6665,0.6865,0,0.6865,1.98,0.0,1.98
2019-09-27 21:00:00,2.5225,0.0,2.5225,0.6625,0,0.6625,1.8599999999999999,0.0,1.8599999999999999,2.5425,0.0,2.5425,0.6625,0,0.6625,1.88,0.0,1.88
2019-09-27 21:30:00,2.4265,0.0,2.4265,0.7065,0,0.7065,1.72,0.0,1.72,2.4465,0.0,2.4465,0.7065,0,0.7065,1.74,0.0,1.74
2019-09-27 22:00:00,2.3495,0.0,2.3495,0.7295,0,0.7295,1.62,0.0,1.62,2.3695,0.24,2.3816234484,0.7295,0,0.7295,1.6400000000000001,0.24,1.6574679484
2019-09-27 22:30:00,2.2495,0.25,2.2633493433,0.6695,0,0.6695,1.58,0.25,1.5996562131,2.2595,0.26,2.2744098685,0.6695,0,0.6695,1.5899999999999999,0.26,1.6111176245
2019-09-27 23:00:00,2.134,0.25,2.1485939588,0.654,0,0.654,1.48,0.25,1.5009663554000001,2.144,0.26,2.1597073876,0.654,0,0.654,1.49,0.26,1.5125144627
2019-09-27 23:30:00,2.047,0.25,2.0622097372,0.627,0,0.627,1.42,0.25,1.4418391034,2.067,0.26,2.0832880262,0.627,0,0.627,1.44,0.26,1.4632839779
2019-09-28 00:00:00,1.987,0.26,2.0039383723,0.637,0,0.637,1.35,0.26,1.3748090777,1.9969999999999999,0.27,2.0151697199,0.637,0,0.637,1.3599999999999999,0.27,1.3865424624
2019-09-28 00:30:00,1.9555,0.25,1.9714157984,0.6655,0,0.6655,1.29,0.25,1.3140015220999999,1.9755,0.25,1.9912559479,0.6655,0,0.6655,1.31,0.25,1.3336416309999999
2019-09-28 01:00:00,1.917,0.25,1.9332327847,0.687,0,0.687,1.23,0.25,1.2551493935,1.937,0.25,1.9530665631000002,0.687,0,0.687,1.25,0.25,1.2747548784
2019-09-28 01:30:00,2.0035,0.0,2.0035,0.6935,0,0.6935,1.31,0.0,1.31,2.0235,0.0,2.0235,0.6935,0,0.6935,1.33,0.0,1.33
2019-09-28 02:00:00,1.9755,0.25,1.9912559479,0.7355,0,0.7355,1.24,0.25,1.2649505919,1.9955,0.25,2.0110992641,0.7355,0,0.7355,1.26,0.25,1.2845621822
2019-09-28 02:30:00,1.9505,0.0,1.9505,0.7405,0,0.7405,1.21,0.0,1.21,1.9605000000000001,0.0,1.9605000000000001,0.7405,0,0.7405,1.22,0.0,1.22
2019-09-28 03:00:00,1.9055,0.0,1.9055,0.7355,0,0.7355,1.17,0.0,1.17,1.9255,0.25,1.9416617239,0.7355,0,0.7355,1.19,0.25,1.2159769735000001
2019-09-28 03:30:00,1.9155000000000002,0.0,1.9155000000000002,0.7455,0,0.7455,1.17,0.0,1.17,1.9355,0.0,1.9355,0.7455,0,0.7455,1.19,0.0,1.19
2019-09-28 04:00:00,1.9085,-0.21,1.9200188150000002,0.7085,0,0.7085,1.2,-0.21,1.2182364303,1.9185,0.44,1.9683094904,0.7085,0,0.7085,1.21,0.44,1.2875169901999999
2019-09-28 04:30:00,1.916,0.0,1.916,0.736,0,0.736,1.18,0.0,1.18,1.9260000000000002,0.24,1.9408956695000001,0.736,0,0.736,1.19,0.24,1.2139604606
2019-09-28 05:00:00,1.925,0.26,1.9424790861,0.675,0,0.675,1.25,0.26,1.2767536959,1.935,0.26,1.9523895615,0.675,0,0.675,1.26,0.26,1.2865457629
2019-09-28 05:30:00,1.873,0.25,1.8896108065,0.7030000000000001,0,0.7030000000000001,1.17,0.25,1.1964113004999999,1.883,0.25,1.8995233613,0.7030000000000001,0,0.7030000000000001,1.18,0.25,1.2061923561
2019-09-28 06:00:00,1.927,0.25,1.943149248,0.687,0,0.687,1.24,0.25,1.2649505919,1.937,0.25,1.9530665631000002,0.687,0,0.687,1.25,0.25,1.2747548784
2019-09-28 06:30:00,2.009,-0.4,2.0484337919,0.709,0,0.709,1.3,-0.4,1.3601470509,1.979,0.65,2.083012482,0.709,0,0.709,1.27,0.65,1.4266744548
2019-09-28 07:00:00,2.0515,-0.38,2.0863969541,0.7015,0,0.7015,1.35,-0.38,1.4024621207,2.0515,0.67,2.1581362909,0.7015,0,0.7015,1.35,0.67,1.507116452
2019-09-28 07:30:00,2.138,0.0,2.138,0.618,0,0.618,1.52,0.0,1.52,2.158,0.0,2.158,0.618,0,0.618,1.54,0.0,1.54
2019-09-28 08:00:00,2.238,0.0,2.238,0.588,0,0.588,1.65,0.0,1.65,2.258,0.0,2.258,0.588,0,0.588,1.67,0.0,1.67
2019-09-28 08:30:00,2.3215,-0.46,2.3666352169,0.6015,0,0.6015,1.72,-0.46,1.7804493815,2.3015,0.64,2.3888286355,0.6015,0,0.6015,1.7000000000000002,0.64,1.8164801126999999
2019-09-28 09:00:00,2.295,-0.44,2.3367980229,0.535,0,0.535,1.76,-0.44,1.8141664753,2.255,0.66,2.34960103,0.535,0,0.535,1.72,0.66,1.8422811946
2019-09-28 09:30:00,2.376,-0.43,2.4145964466,0.5660000000000001,0,0.5660000000000001,1.81,-0.43,1.860376306,2.336,0.65,2.4247465847000003,0.5660000000000001,0,0.5660000000000001,1.77,0.65,1.8855768348000002
2019-09-28 10:00:00,2.328,-0.43,2.3673791416,0.468,0,0.468,1.8599999999999999,-0.43,1.9090573590000002,2.278,0.67,2.3744860496999998,0.468,0,0.468,1.81,0.67,1.9300259066
2019-09-28 10:30:00,2.299,-0.47000000000000003,2.3465508731,0.429,0,0.429,1.87,-0.47000000000000003,1.9281597444,2.239,0.64,2.3286736568,0.429,0,0.429,1.81,0.64,1.9198176997
2019-09-28 11:00:00,2.2605,-0.47000000000000003,2.3088439207,0.5505,0,0.5505,1.71,-0.47000000000000003,1.7734147851,2.2105,0.62,2.2958027463,0.5505,0,0.5505,1.6600000000000001,0.62,1.7720045146999999
2019-09-28 11:30:00,2.165,-0.49,2.2197578697,0.605,0,0.605,1.56,-0.49,1.6351452535000002,2.115,0.59,2.1957515798,0.605,0,0.605,1.51,0.59,1.6211724153
2019-09-28 12:00:00,2.032,-0.48,2.0879233702,0.712,0,0.712,1.32,-0.48,1.4045639893000001,1.962,0.6000000000000001,2.0516929595,0.712,0,0.712,1.25,0.6000000000000001,1.3865424624
2019-09-28 12:30:00,1.9889999999999999,-0.47000000000000003,2.0437761619,0.719,0,0.719,1.27,-0.47000000000000003,1.3541787179,1.929,0.61,2.0231512548,0.719,0,0.719,1.21,0.61,1.3550645741
2019-09-28 13:00:00,2.087,-0.46,2.1370935871,0.537,0,0.537,1.55,-0.46,1.6168178623,2.037,0.62,2.1292648966,0.537,0,0.537,1.5,0.62,1.6230834852
2019-09-28 13:30:00,2.01,-0.47000000000000003,2.0642189806,0.56,0,0.56,1.45,-0.47000000000000003,1.5242703172,1.9500000000000002,0.61,2.0431837901,0.56,0,0.56,1.3900000000000001,0.61,1.5179591561999999
2019-09-28 14:00:00,1.9745,-0.46,2.0273752119,0.47450000000000003,0,0.47450000000000003,1.5,-0.46,1.5689486926,1.9745,0.63,2.0725709276,0.47450000000000003,0,0.47450000000000003,1.5,0.63,1.6269296236000002
2019-09-28 14:30:00,2.0745,0.0,2.0745,0.3645,0,0.3645,1.71,0.0,1.71,2.1045,0.0,2.1045,0.3645,0,0.3645,1.74,0.0,1.74
2019-09-28 15:00:00,2.2995,0.0,2.2995,0.3695,0,0.3695,1.9300000000000002,0.0,1.9300000000000002,2.3195,0.0,2.3195,0.3695,0,0.3695,1.9500000000000002,0.0,1.9500000000000002
2019-09-28 15:30:00,2.345,0.0,2.345,0.355,0,0.355,1.99,0.0,1.99,2.375,0.0,2.375,0.355,0,0.355,2.02,0.0,2.02
2019-09-28 16:00:00,2.374,0.0,2.374,0.424,0,0.424,1.9500000000000002,0.0,1.9500000000000002,2.394,0.0,2.394,0.424,0,0.424,1.97,0.0,1.97
2019-09-28 16:30:00,2.528,0.0,2.528,0.448,0,0.448,2.08,0.0,2.08,2.548,0.0,2.548,0.448,0,0.448,2.1,0.0,2.1
2019-09-28 17:00:00,2.708,-0.46,2.7467915829000003,0.678,0,0.678,2.03,-0.46,2.0814658296,2.688,0.62,2.7585764445,0.678,0,0.678,2.01,0.62,2.1034495478
2019-09-28 17:30:00,2.877,-0.48,2.9167668745,0.6970000000000001,0,0.6970000000000001,2.18,-0.48,2.2322186273,2.8970000000000002,0.59,2.9564690088,0.6970000000000001,0,0.6970000000000001,2.2,0.59,2.2777401081
2019-09-28 18:00:00,2.9135,0.0,2.9135,0.7535000000000001,0,0.7535000000000001,2.16,0.0,2.16,2.9335,0.0,2.9335,0.7535000000000001,0,0.7535000000000001,2.18,0.0,2.18
2019-09-28 18:30:00,2.924,0.0,2.924,0.794,0,0.794,2.13,0.0,2.13,2.954,0.0,2.954,0.794,0,0.794,2.16,0.0,2.16
2019-09-28 19:00:00,2.759,0.0,2.759,0.789,0,0.789,1.97,0.0,1.97,2.779,0.0,2.779,0.789,0,0.789,1.99,0.0,1.99
2019-09-28 19:30:00,2.7105,0.0,2.7105,0.7805000000000001,0,0.7805000000000001,1.9300000000000002,0.0,1.9300000000000002,2.7405,0.0,2.7405,0.7805000000000001,0,0.7805000000000001,1.96,0.0,1.96
2019-09-28 20:00:00,2.6065,0.0,2.6065,0.7865000000000001,0,0.7865000000000001,1.82,0.0,1.82,2.6265,0.0,2.6265,0.7865000000000001,0,0.7865000000000001,1.8399999999999999,0.0,1.8399999999999999
2019-09-28 20:30:00,2.5140000000000002,0.0,2.5140000000000002,0.794,0,0.794,1.72,0.0,1.72,2.544,0.0,2.544,0.794,0,0.794,1.75,0.0,1.75
2019-09-28 21:00:00,2.425,0.0,2.425,0.795,0,0.795,1.63,0.0,1.63,2.445,0.0,2.445,0.795,0,0.795,1.65,0.0,1.65
2019-09-28 21:30:00,2.379,0.0,2.379,0.799,0,0.799,1.58,0.0,1.58,2.3890000000000002,0.0,2.3890000000000002,0.799,0,0.799,1.5899999999999999,0.0,1.5899999999999999
2019-09-28 22:00:00,2.269,0.0,2.269,0.799,0,0.799,1.47,0.0,1.47,2.289,0.0,2.289,0.799,0,0.799,1.49,0.0,1.49
2019-09-28 22:30:00,2.2075,0.0,2.2075,0.7975,0,0.7975,1.4100000000000001,0.0,1.4100000000000001,2.2175,0.0,2.2175,0.7975,0,0.7975,1.42,0.0,1.42
2019-09-28 23:00:00,2.148,0.0,2.148,0.798,0,0.798,1.35,0.0,1.35,2.158,0.0,2.158,0.798,0,0.798,1.3599999999999999,0.0,1.3599999999999999
2019-09-28 23:30:00,2.046,0.0,2.046,0.796,0,0.796,1.25,0.0,1.25,2.066,0.0,2.066,0.796,0,0.796,1.27,0.0,1.27
2019-09-29 00:00:00,1.9995,0.0,1.9995,0.7995,0,0.7995,1.2,0.0,1.2,2.0095,0.0,2.0095,0.7995,0,0.7995,1.21,0.0,1.21
2019-09-29 00:30:00,1.984,0.0,1.984,0.794,0,0.794,1.19,0.0,1.19,1.994,0.0,1.994,0.794,0,0.794,1.2,0.0,1.2
2019-09-29 01:00:00,1.917,0.0,1.917,0.777,0,0.777,1.1400000000000001,0.0,1.1400000000000001,1.927,0.0,1.927,0.777,0,0.777,1.15,0.0,1.15
2019-09-29 01:30:00,1.9875,0.0,1.9875,0.7475,0,0.7475,1.24,0.0,1.24,2.0075,0.0,2.0075,0.7475,0,0.7475,1.26,0.0,1.26
2019-09-29 02:00:00,1.9925000000000002,0.0,1.9925000000000002,0.7325,0,0.7325,1.26,0.0,1.26,2.0025,0.24,2.016830744,0.7325,0,0.7325,1.27,0.24,1.2924782397
2019-09-29 02:30:00,2.029,0.0,2.029,0.709,0,0.709,1.32,0.0,1.32,2.039,0.0,2.039,0.709,0,0.709,1.33,0.0,1.33
2019-09-29 03:00:00,1.951,0.0,1.951,0.7010000000000001,0,0.7010000000000001,1.25,0.0,1.25,1.9609999999999999,0.24,1.9756317977000002,0.7010000000000001,0,0.7010000000000001,1.26,0.24,1.2826534996
2019-09-29 03:30:00,1.9375,0.24,1.9523079291,0.7075,0,0.7075,1.23,0.24,1.2531959145,1.9475,0.24,1.9622324658,0.7075,0,0.7075,1.24,0.24,1.2630122723000001
2019-09-29 04:00:00,1.9304999999999999,0.0,1.9304999999999999,0.7205,0,0.7205,1.21,0.0,1.21,1.9405000000000001,0.0,1.9405000000000001,0.7205,0,0.7205,1.22,0.0,1.22
2019-09-29 04:30:00,1.907,0.0,1.907,0.747,0,0.747,1.16,0.0,1.16,1.917,0.0,1.917,0.747,0,0.747,1.17,0.0,1.17
2019-09-29 05:00:00,1.903,0.0,1.903,0.753,0,0.753,1.15,0.0,1.15,1.913,0.0,1.913,0.753,0,0.753,1.16,0.0,1.16
2019-09-29 05:30:00,1.9165,0.0,1.9165,0.7665000000000001,0,0.7665000000000001,1.15,0.0,1.15,1.9264999999999999,0.0,1.9264999999999999,0.7665000000000001,0,0.7665000000000001,1.16,0.0,1.16
2019-09-29 06:00:00,1.9185,0.0,1.9185,0.7685000000000001,0,0.7685000000000001,1.15,0.0,1.15,1.9285,0.0,1.9285,0.7685000000000001,0,0.7685000000000001,1.16,0.0,1.16
2019-09-29 06:30:00,1.927,0.0,1.927,0.757,0,0.757,1.17,0.0,1.17,1.947,0.0,1.947,0.757,0,0.757,1.19,0.0,1.19
2019-09-29 07:00:00,2.0165,0.0,2.0165,0.7165,0,0.7165,1.3,0.0,1.3,2.0265,0.0,2.0265,0.7165,0,0.7165,1.31,0.0,1.31
2019-09-29 07:30:00,2.084,0.0,2.084,0.704,0,0.704,1.38,0.0,1.38,2.094,0.0,2.094,0.704,0,0.704,1.3900000000000001,0.0,1.3900000000000001
2019-09-29 08:00:00,2.127,0.0,2.127,0.707,0,0.707,1.42,0.0,1.42,2.147,0.0,2.147,0.707,0,0.707,1.44,0.0,1.44
2019-09-29 08:30:00,2.218,0.0,2.218,0.678,0,0.678,1.54,0.0,1.54,2.238,0.0,2.238,0.678,0,0.678,1.56,0.0,1.56
2019-09-29 09:00:00,2.2595,0.0,2.2595,0.7195,0,0.7195,1.54,0.0,1.54,2.2695,0.0,2.2695,0.7195,0,0.7195,1.55,0.0,1.55
2019-09-29 09:30:00,2.357,0.0,2.357,0.747,0,0.747,1.6099999999999999,0.0,1.6099999999999999,2.367,0.0,2.367,0.747,0,0.747,1.62,0.0,1.62
2019-09-29 10:00:00,2.4095,0.0,2.4095,0.7295,0,0.7295,1.6800000000000002,0.0,1.6800000000000002,2.4295,0.0,2.4295,0.7295,0,0.7295,1.7000000000000002,0.0,1.7000000000000002
2019-09-29 10:30:00,2.4535,0.0,2.4535,0.7135,0,0.7135,1.74,0.0,1.74,2.4735,0.0,2.4735,0.7135,0,0.7135,1.76,0.0,1.76
2019-09-29 11:00:00,2.34,-0.49,2.3907530194,0.71,0,0.71,1.63,-0.49,1.7020575783,2.36,0.55,2.4232416305,0.71,0,0.71,1.65,0.55,1.7392527131
2019-09-29 11:30:00,2.472,-0.5,2.5220594759,0.712,0,0.712,1.76,-0.5,1.8296447743000002,2.482,0.55,2.5422084887,0.712,0,0.712,1.77,0.55,1.8534832074
2019-09-29 12:00:00,2.4635,-0.55,2.5241498074,0.7335,0,0.7335,1.73,-0.55,1.8153236626,2.4835000000000003,0.53,2.5394236059,0.7335,0,0.7335,1.75,0.53,1.8284966503
2019-09-29 12:30:00,2.493,0.0,2.493,0.743,0,0.743,1.75,0.0,1.75,2.503,0.0,2.503,0.743,0,0.743,1.76,0.0,1.76
2019-09-29 13:00:00,2.4305,0.0,2.4305,0.7405,0,0.7405,1.69,0.0,1.69,2.4505,0.0,2.4505,0.7405,0,0.7405,1.71,0.0,1.71
2019-09-29 13:30:00,2.2615,0.0,2.2615,0.8115,0,0.8115,1.45,0.0,1.45,2.2815,0.0,2.2815,0.8115,0,0.8115,1.47,0.0,1.47
2019-09-29 14:00:00,2.0785,0.0,2.0785,0.9785,0,0.9785,1.1,0.0,1.1,2.0985,0.0,2.0985,0.9785,0,0.9785,1.12,0.0,1.12
2019-09-29 14:30:00,1.9540000000000002,0.0,1.9540000000000002,1.264,0,1.264,0.6900000000000001,0.0,0.6900000000000001,1.964,0.0,1.964,1.264,0,1.264,0.7000000000000001,0.0,0.7000000000000001
2019-09-29 15:00:00,2.016,0.0,2.016,1.026,0,1.026,0.99,0.0,0.99,2.026,0.0,2.026,1.026,0,1.026,1.0,0.0,1.0
2019-09-29 15:30:00,2.1245,0.0,2.1245,0.8945000000000001,0,0.8945000000000001,1.23,0.0,1.23,2.1345,0.0,2.1345,0.8945000000000001,0,0.8945000000000001,1.24,0.0,1.24
2019-09-29 16:00:00,2.2305,0.0,2.2305,0.8005,0,0.8005,1.43,0.0,1.43,2.2505,0.0,2.2505,0.8005,0,0.8005,1.45,0.0,1.45
2019-09-29 16:30:00,2.3995,0.0,2.3995,0.7095,0,0.7095,1.69,0.0,1.69,2.4095,0.0,2.4095,0.7095,0,0.7095,1.7000000000000002,0.0,1.7000000000000002
2019-09-29 17:00:00,2.4715,0.0,2.4715,0.7615000000000001,0,0.7615000000000001,1.71,0.0,1.71,2.4915000000000003,0.0,2.4915000000000003,0.7615000000000001,0,0.7615000000000001,1.73,0.0,1.73
2019-09-29 17:30:00,2.5035,0.0,2.5035,0.7735000000000001,0,0.7735000000000001,1.73,0.0,1.73,2.5235000000000003,0.0,2.5235000000000003,0.7735000000000001,0,0.7735000000000001,1.75,0.0,1.75
2019-09-29 18:00:00,2.606,0.0,2.606,0.676,0,0.676,1.9300000000000002,0.0,1.9300000000000002,2.626,0.0,2.626,0.676,0,0.676,1.9500000000000002,0.0,1.9500000000000002
2019-09-29 18:30:00,2.605,0.0,2.605,0.635,0,0.635,1.97,0.0,1.97,2.615,0.0,2.615,0.635,0,0.635,1.98,0.0,1.98
2019-09-29 19:00:00,2.6505,0.0,2.6505,0.5905,0,0.5905,2.06,0.0,2.06,2.6705,0.0,2.6705,0.5905,0,0.5905,2.08,0.0,2.08
2019-09-29 19:30:00,2.683,0.0,2.683,0.443,0,0.443,2.24,0.0,2.24,2.713,0.0,2.713,0.443,0,0.443,2.27,0.0,2.27
2019-09-29 20:00:00,2.6685,0.0,2.6685,0.35850000000000004,0,0.35850000000000004,2.31,0.0,2.31,2.6985,0.0,2.6985,0.35850000000000004,0,0.35850000000000004,2.34,0.0,2.34
2019-09-29 20:30:00,2.594,0.0,2.594,0.304,0,0.304,2.29,0.0,2.29,2.624,0.25,2.6358823949,0.304,0,0.304,2.32,0.25,2.3334309503
2019-09-29 21:00:00,2.4595000000000002,0.25,2.4721731837,0.3295,0,0.3295,2.13,0.25,2.1446211787,2.4795,0.25,2.4920714777,0.3295,0,0.3295,2.15,0.25,2.1644860822
2019-09-29 21:30:00,2.3885,0.26,2.4026094668,0.2685,0,0.2685,2.12,0.26,2.135883892,2.4085,0.26,2.4224929824,0.2685,0,0.2685,2.14,0.26,2.1557365331
2019-09-29 22:00:00,2.2865,0.27,2.3023862078,0.28650000000000003,0,0.28650000000000003,2.0,0.27,2.0181427105,2.3064999999999998,0.29,2.3246595987,0.28650000000000003,0,0.28650000000000003,2.02,0.29,2.0407106605
2019-09-29 22:30:00,2.225,0.0,2.225,0.355,0,0.355,1.87,0.0,1.87,2.215,0.5,2.2707322607,0.355,0,0.355,1.8599999999999999,0.5,1.9260321908
2019-09-29 23:00:00,2.109,0.29,2.128844992,0.23900000000000002,0,0.23900000000000002,1.87,0.29,1.8923530326,2.1390000000000002,0.31,2.1613470337,0.23900000000000002,0,0.23900000000000002,1.9,0.31,1.9251233727
2019-09-29 23:30:00,2.0645,0.28,2.0834011256,0.23450000000000001,0,0.23450000000000001,1.83,0.28,1.8512968428,2.0845,0.30000000000000004,2.1059772672,0.23450000000000001,0,0.23450000000000001,1.85,0.30000000000000004,1.8741664814
2019-09-30 00:00:00,1.9325,0.27,1.9512704195000001,0.2025,0,0.2025,1.73,0.27,1.7509426033,1.9525000000000001,0.35000000000000003,1.9836220028,0.2025,0,0.2025,1.75,0.35000000000000003,1.7846568298
2019-09-30 00:30:00,1.9165,0.31,1.9414098614,0.1665,0,0.1665,1.75,0.31,1.7772450591000002,1.9365,0.32,1.9627613839,0.1665,0,0.1665,1.77,0.32,1.7986939706
2019-09-30 01:00:00,1.8765,0.31,1.9019338184999999,0.14650000000000002,0,0.14650000000000002,1.73,0.31,1.7575551200000001,1.8965,0.33,1.9249966883,0.14650000000000002,0,0.14650000000000002,1.75,0.33,1.7808424972
2019-09-30 01:30:00,1.968,0.31,1.9922660465000002,0.11800000000000001,0,0.11800000000000001,1.85,0.31,1.8757931656,1.988,0.33,2.0152032156,0.11800000000000001,0,0.11800000000000001,1.87,0.33,1.8988944152
2019-09-30 02:00:00,1.991,0.32,2.0165517598,0.121,0,0.121,1.87,0.32,1.8971821209000002,2.011,0.34,2.0395394088,0.121,0,0.121,1.8900000000000001,0.34,1.9203385118
2019-09-30 02:30:00,1.994,0.28,2.0135630112,0.064,0,0.064,1.9300000000000002,0.28,1.9502051174,2.024,0.30000000000000004,2.0461124114,0.064,0,0.064,1.96,0.30000000000000004,1.9828262657
2019-09-30 03:00:00,1.953,0.30000000000000004,1.9759071334,0.043000000000000003,0,0.043000000000000003,1.9100000000000001,0.30000000000000004,1.9334166649000002,1.983,0.32,2.0086535291,0.043000000000000003,0,0.043000000000000003,1.94,0.32,1.9662146373
2019-09-30 03:30:00,1.937,0.33,1.9649094127,0.057,0,0.057,1.88,0.33,1.9087430419,1.957,0.35000000000000003,1.9880515587,0.057,0,0.057,1.9,0.35000000000000003,1.9319679086
2019-09-30 04:00:00,1.895,0.35000000000000003,1.9270508556000001,0.085,0,0.085,1.81,0.35000000000000003,1.8435292241,1.915,0.37,1.9504166222000001,0.085,0,0.085,1.83,0.37,1.8670297266
2019-09-30 04:30:00,1.899,0.34,1.9291969832,0.059000000000000004,0,0.059000000000000004,1.8399999999999999,0.34,1.8711493794,1.919,0.36,1.952475608,0.059000000000000004,0,0.059000000000000004,1.8599999999999999,0.36,1.8945184085000002
2019-09-30 05:00:00,1.9015,0.29,1.9234870028,0.0815,0,0.0815,1.82,0.29,1.8429595763000002,1.9415,0.31,1.9660931438,0.0815,0,0.0815,1.8599999999999999,0.31,1.8856563844
2019-09-30 05:30:00,1.8845,0.30000000000000004,1.9082296114,0.0845,0,0.0845,1.8,0.30000000000000004,1.8248287590999999,1.9045,0.32,1.931196585,0.0845,0,0.0845,1.82,0.32,1.8479177471
2019-09-30 06:00:00,1.943,0.30000000000000004,1.9660236519,0.063,0,0.063,1.88,0.30000000000000004,1.9037857022,1.963,0.32,1.9889115114,0.063,0,0.063,1.9,0.32,1.9267589367
2019-09-30 06:30:00,2.106,0.28,2.1245319485,0.096,0,0.096,2.01,0.28,2.0294087809,2.146,0.28,2.1641894557,0.096,0,0.096,2.05,0.28,2.0690335908
2019-09-30 07:00:00,2.311,-0.33,2.3344423317,0.07100000000000001,0,0.07100000000000001,2.24,-0.33,2.2641775549,2.321,0.55,2.385275875,0.07100000000000001,0,0.07100000000000001,2.25,0.55,2.3162469644
2019-09-30 07:30:00,2.553,-0.43,2.5889590572,0.063,0,0.063,2.49,-0.43,2.5268557537,2.573,0.65,2.6538328885,0.063,0,0.063,2.51,0.65,2.5927977168
2019-09-30 08:00:00,2.623,-0.44,2.6596482850000003,0.083,0,0.083,2.54,-0.44,2.5778285436,2.643,0.64,2.7193839376,0.083,0,0.083,2.56,0.64,2.6387876004
2019-09-30 08:30:00,2.6445,0.0,2.6445,0.1145,0,0.1145,2.5300000000000002,0.0,2.5300000000000002,2.6745,0.0,2.6745,0.1145,0,0.1145,2.56,0.0,2.56
2019-09-30 09:00:00,2.555,0.26,2.5681948914,0.17500000000000002,0,0.17500000000000002,2.38,0.26,2.3941595603,2.585,0.26,2.5980425324,0.17500000000000002,0,0.17500000000000002,2.41,0.26,2.4239843234
2019-09-30 09:30:00,2.5245,0.25,2.5368484878,0.1845,0,0.1845,2.34,0.25,2.3533168083,2.5545,0.26,2.5676974608,0.1845,0,0.1845,2.37,0.26,2.3842189497
2019-09-30 10:00:00,2.462,0.25,2.4746603807,0.28200000000000003,0,0.28200000000000003,2.18,0.25,2.1942880394,2.492,0.26,2.5055266911,0.28200000000000003,0,0.28200000000000003,2.21,0.26,2.2252415599
2019-09-30 10:30:00,2.4130000000000003,0.0,2.4130000000000003,0.523,0,0.523,1.8900000000000001,0.0,1.8900000000000001,2.433,0.0,2.433,0.523,0,0.523,1.9100000000000001,0.0,1.9100000000000001
2019-09-30 11:00:00,2.523,0.0,2.523,0.603,0,0.603,1.92,0.0,1.92,2.543,0.0,2.543,0.603,0,0.603,1.94,0.0,1.94
2019-09-30 11:30:00,2.419,0.0,2.419,0.6990000000000001,0,0.6990000000000001,1.72,0.0,1.72,2.439,0.0,2.439,0.6990000000000001,0,0.6990000000000001,1.74,0.0,1.74
2019-09-30 12:00:00,2.3535,0.0,2.3535,0.7535000000000001,0,0.7535000000000001,1.6,0.0,1.6,2.3735,0.0,2.3735,0.7535000000000001,0,0.7535000000000001,1.62,0.0,1.62
2019-09-30 12:30:00,2.3855,0.0,2.3855,0.7655000000000001,0,0.7655000000000001,1.62,0.0,1.62,2.4055,0.0,2.4055,0.7655000000000001,0,0.7655000000000001,1.6400000000000001,0.0,1.6400000000000001
2019-09-30 13:00:00,2.4245,0.0,2.4245,0.7745000000000001,0,0.7745000000000001,1.65,0.0,1.65,2.4445,0.0,2.4445,0.7745000000000001,0,0.7745000000000001,1.67,0.0,1.67
2019-09-30 13:30:00,2.5265,0.0,2.5265,0.7765000000000001,0,0.7765000000000001,1.75,0.0,1.75,2.5465,0.0,2.5465,0.7765000000000001,0,0.7765000000000001,1.77,0.0,1.77
2019-09-30 14:00:00,2.4525,0.0,2.4525,0.7725000000000001,0,0.7725000000000001,1.6800000000000002,0.0,1.6800000000000002,2.4625,0.0,2.4625,0.7725000000000001,0,0.7725000000000001,1.69,0.0,1.69
2019-09-30 14:30:00,2.4905,0.0,2.4905,0.7605000000000001,0,0.7605000000000001,1.73,0.0,1.73,2.5105,0.0,2.5105,0.7605000000000001,0,0.7605000000000001,1.75,0.0,1.75
2019-09-30 15:00:00,2.481,0.0,2.481,0.731,0,0.731,1.75,0.0,1.75,2.501,0.0,2.501,0.731,0,0.731,1.77,0.0,1.77
2019-09-30 15:30:00,2.6305,0.0,2.6305,0.7105,0,0.7105,1.92,0.0,1.92,2.6605,0.0,2.6605,0.7105,0,0.7105,1.9500000000000002,0.0,1.9500000000000002
2019-09-30 16:00:00,2.713,0.0,2.713,0.713,0,0.713,2.0,0.0,2.0,2.733,0.0,2.733,0.713,0,0.713,2.02,0.0,2.02
2019-09-30 16:30:00,2.886,-0.52,2.9324726768,0.716,0,0.716,2.17,-0.52,2.2314345162,2.876,0.5,2.9191395993,0.716,0,0.716,2.16,0.5,2.2171152428
2019-09-30 17:00:00,3.0325,-0.49,3.0718327184,0.6925,0,0.6925,2.34,-0.49,2.3907530194,3.0625,0.52,3.1063332484,0.6925,0,0.6925,2.37,0.52,2.4263758983
2019-09-30 17:30:00,3.098,0.0,3.098,0.728,0,0.728,2.37,0.0,2.37,3.128,0.0,3.128,0.728,0,0.728,2.4,0.0,2.4
2019-09-30 18:00:00,3.062,0.0,3.062,0.7020000000000001,0,0.7020000000000001,2.36,0.0,2.36,3.102,0.0,3.102,0.7020000000000001,0,0.7020000000000001,2.4,0.0,2.4
2019-09-30 18:30:00,3.0185,0.0,3.0185,0.6085,0,0.6085,2.41,0.0,2.41,3.0485,0.0,3.0485,0.6085,0,0.6085,2.44,0.0,2.44
2019-09-30 19:00:00,2.9619999999999997,0.0,2.9619999999999997,0.642,0,0.642,2.32,0.0,2.32,2.992,0.0,2.992,0.642,0,0.642,2.35,0.0,2.35
2019-09-30 19:30:00,2.947,-0.54,2.9960655867,0.627,0,0.627,2.32,-0.54,2.3820159529,2.967,0.52,3.0122232653,0.627,0,0.627,2.34,0.52,2.3970815589
2019-09-30 20:00:00,2.8235,0.0,2.8235,0.5835,0,0.5835,2.24,0.0,2.24,2.8435,0.0,2.8435,0.5835,0,0.5835,2.26,0.0,2.26
2019-09-30 20:30:00,2.691,0.0,2.691,0.461,0,0.461,2.23,0.0,2.23,2.711,0.25,2.7225027089,0.461,0,0.461,2.25,0.25,2.2638462845
2019-09-30 21:00:00,2.557,-0.36,2.5822178451999998,0.357,0,0.357,2.2,-0.36,2.2292599669,2.577,0.7000000000000001,2.6703799355,0.357,0,0.357,2.22,0.7000000000000001,2.3277456906
2019-09-30 21:30:00,2.4855,0.0,2.4855,0.4055,0,0.4055,2.08,0.0,2.08,2.5055,0.0,2.5055,0.4055,0,0.4055,2.1,0.0,2.1
2019-09-30 22:00:00,2.3295,0.24,2.341830534,0.28950000000000004,0,0.28950000000000004,2.04,0.24,2.0540691322,2.3495,0.25,2.3627632658,0.28950000000000004,0,0.28950000000000004,2.06,0.25,2.0751144547
2019-09-30 22:30:00,2.209,0.24,2.2219993249,0.359,0,0.359,1.85,0.24,1.8655026131999999,2.229,0.29,2.2477857994,0.359,0,0.359,1.87,0.29,1.8923530326
2019-09-30 23:00:00,2.1525,0.16,2.1584383823,0.3225,0,0.3225,1.83,0.16,1.8369812193000001,2.1725,0.37,2.2037822601,0.3225,0,0.3225,1.85,0.37,1.88663722
2019-09-30 23:30:00,2.058,0.19,2.0667520412,0.418,0,0.418,1.6400000000000001,0.19,1.6509694122,2.058,0.43,2.1024423892,0.418,0,0.418,1.6400000000000001,0.43,1.6954350474000002
2019-10-01 00:00:00,1.9695,0.29,1.9907361076,0.3995,0,0.3995,1.57,0.29,1.5965587994,1.9895,0.31,2.0135069531,0.3995,0,0.3995,1.5899999999999999,0.31,1.6199382704
2019-10-01 00:30:00,1.9905,0.25,2.0061381433,0.4605,0,0.4605,1.53,0.25,1.5502902954,2.0005,0.26,2.0173250234,0.4605,0,0.4605,1.54,0.26,1.5617938404
2019-10-01 01:00:00,1.94,0.27,1.9586985475,0.41000000000000003,0,0.41000000000000003,1.53,0.27,1.5536408851,1.9500000000000002,0.28,1.97,0.41000000000000003,0,0.41000000000000003,1.54,0.28,1.5652475842
2019-10-01 01:30:00,2.032,0.26,2.0485663279,0.462,0,0.462,1.57,0.26,1.5913830463,2.042,0.26,2.0584858513,0.462,0,0.462,1.58,0.26,1.6012495120999999
2019-10-01 02:00:00,2.051,0.25,2.0661802922,0.481,0,0.481,1.57,0.25,1.589779859,2.061,0.25,2.0761071745,0.481,0,0.481,1.58,0.25,1.5996562131
2019-10-01 02:30:00,2.0495,0.25,2.0646913208,0.47950000000000004,0,0.47950000000000004,1.57,0.25,1.589779859,2.0595,0.25,2.0746180974,0.47950000000000004,0,0.47950000000000004,1.58,0.25,1.5996562131
2019-10-01 03:00:00,2.0695,0.25,2.084545574,0.5495,0,0.5495,1.52,0.25,1.5404220201,2.0895,0.25,2.1044025874,0.5495,0,0.5495,1.54,0.25,1.5601602481999999
2019-10-01 03:30:00,2.046,0.0,2.046,0.5760000000000001,0,0.5760000000000001,1.47,0.0,1.47,2.056,0.0,2.056,0.5760000000000001,0,0.5760000000000001,1.48,0.0,1.48
2019-10-01 04:00:00,2.009,0.25,2.0244952457,0.47900000000000004,0,0.47900000000000004,1.53,0.25,1.5502902954,2.019,0.25,2.0344190817,0.47900000000000004,0,0.47900000000000004,1.54,0.25,1.5601602481999999
2019-10-01 04:30:00,2.0315,0.25,2.0468249192,0.5315,0,0.5315,1.5,0.25,1.5206906326,2.0415,0.25,2.0567504102,0.5315,0,0.5315,1.51,0.25,1.5305554547
2019-10-01 05:00:00,2.0335,0.25,2.0488099594999998,0.6235,0,0.6235,1.4100000000000001,0.25,1.4319916201,2.0435,0.26,2.0599738469,0.6235,0,0.6235,1.42,0.26,1.4436065946
2019-10-01 05:30:00,2.0105,0.0,2.0105,0.6005,0,0.6005,1.4100000000000001,0.0,1.4100000000000001,2.0205,0.25,2.0359077214,0.6005,0,0.6005,1.42,0.25,1.4418391034
2019-10-01 06:00:00,2.0715,0.0,2.0715,0.6715,0,0.6715,1.4,0.0,1.4,2.0815,0.0,2.0815,0.6715,0,0.6715,1.4100000000000001,0.0,1.4100000000000001
2019-10-01 06:30:00,2.1795,-0.41000000000000003,2.2177286241,0.6495000000000001,0,0.6495000000000001,1.53,-0.41000000000000003,1.5839823230999999,2.1895,0.65,2.2839462012,0.6495000000000001,0,0.6495000000000001,1.54,0.65,1.6715561612
2019-10-01 07:00:00,2.4105,0.0,2.4105,0.5905,0,0.5905,1.82,0.0,1.82,2.4405,0.0,2.4405,0.5905,0,0.5905,1.85,0.0,1.85
2019-10-01 07:30:00,2.6065,0.0,2.6065,0.5965,0,0.5965,2.01,0.0,2.01,2.6265,0.0,2.6265,0.5965,0,0.5965,2.03,0.0,2.03
2019-10-01 08:00:00,2.6385,-0.49,2.6836136551000003,0.5585,0,0.5585,2.08,-0.49,2.1369370604,2.6585,0.58,2.7210333056,0.5585,0,0.5585,2.1,0.58,2.1786234186
2019-10-01 08:30:00,2.628,0.0,2.628,0.548,0,0.548,2.08,0.0,2.08,2.648,0.0,2.648,0.548,0,0.548,2.1,0.0,2.1
2019-10-01 09:00:00,2.5220000000000002,0.0,2.5220000000000002,0.652,0,0.652,1.87,0.0,1.87,2.552,0.0,2.552,0.652,0,0.652,1.9,0.0,1.9
2019-10-01 09:30:00,2.543,0.0,2.543,0.663,0,0.663,1.88,0.0,1.88,2.563,0.0,2.563,0.663,0,0.663,1.9,0.0,1.9
2019-10-01 10:00:00,2.5195,0.0,2.5195,0.6995,0,0.6995,1.82,0.0,1.82,2.5395,0.0,2.5395,0.6995,0,0.6995,1.8399999999999999,0.0,1.8399999999999999
2019-10-01 10:30:00,2.4405,0.0,2.4405,0.7505000000000001,0,0.7505000000000001,1.69,0.0,1.69,2.4605,0.0,2.4605,0.7505000000000001,0,0.7505000000000001,1.71,0.0,1.71
2019-10-01 11:00:00,2.229,0.0,2.229,0.8190000000000001,0,0.8190000000000001,1.4100000000000001,0.0,1.4100000000000001,2.239,0.0,2.239,0.8190000000000001,0,0.8190000000000001,1.42,0.0,1.42
2019-10-01 11:30:00,2.5245,0.0,2.5245,0.7745000000000001,0,0.7745000000000001,1.75,0.0,1.75,2.5445,0.0,2.5445,0.7745000000000001,0,0.7745000000000001,1.77,0.0,1.77
2019-10-01 12:00:00,2.4145,0.0,2.4145,0.7945,0,0.7945,1.62,0.0,1.62,2.4345,0.0,2.4345,0.7945,0,0.7945,1.6400000000000001,0.0,1.6400000000000001
2019-10-01 12:30:00,2.5145,0.0,2.5145,0.8045,0,0.8045,1.71,0.0,1.71,2.5245,0.0,2.5245,0.8045,0,0.8045,1.72,0.0,1.72
2019-10-01 13:00:00,2.4815,0.0,2.4815,0.7415,0,0.7415,1.74,0.0,1.74,2.5015,0.0,2.5015,0.7415,0,0.7415,1.76,0.0,1.76
2019-10-01 13:30:00,2.322,-0.4,2.3562011799,0.532,0,0.532,1.79,-0.4,1.8341483037000001,2.342,0.65,2.4305275148,0.532,0,0.532,1.81,0.65,1.9231744591000002
2019-10-01 14:00:00,2.316,0.0,2.316,0.446,0,0.446,1.87,0.0,1.87,2.336,0.0,2.336,0.446,0,0.446,1.8900000000000001,0.0,1.8900000000000001
2019-10-01 14:30:00,2.326,-0.51,2.3812551312,0.616,0,0.616,1.71,-0.51,1.784432683,2.316,0.59,2.3899698743,0.616,0,0.616,1.7000000000000002,0.59,1.7994721448000002
2019-10-01 15:00:00,2.296,-0.53,2.3563777286,0.766,0,0.766,1.53,-0.53,1.6191973320000002,2.246,0.56,2.3147604628,0.766,0,0.766,1.48,0.56,1.5824032356000002
2019-10-01 15:30:00,2.2605,-0.54,2.3241041823,0.7805000000000001,0,0.7805000000000001,1.48,-0.54,1.5754364475,2.2805,0.56,2.3482504658,0.7805000000000001,0,0.7805000000000001,1.5,0.56,1.6011246048
2019-10-01 16:00:00,2.437,0.0,2.437,0.687,0,0.687,1.75,0.0,1.75,2.467,0.0,2.467,0.687,0,0.687,1.78,0.0,1.78
2019-10-01 16:30:00,2.549,0.0,2.549,0.629,0,0.629,1.92,0.0,1.92,2.5789999999999997,0.0,2.5789999999999997,0.629,0,0.629,1.9500000000000002,0.0,1.9500000000000002
2019-10-01 17:00:00,2.7355,-0.46,2.773907037,0.5955,0,0.5955,2.14,-0.46,2.1888809927,2.7655000000000003,0.62,2.8341471821,0.5955,0,0.5955,2.17,0.62,2.2568340657
2019-10-01 17:30:00,2.839,-0.53,2.8880479567,0.509,0,0.509,2.33,-0.53,2.38951878,2.8689999999999998,0.6000000000000001,2.9310682353,0.509,0,0.509,2.36,0.6000000000000001,2.4350770008
2019-10-01 18:00:00,2.8795,0.0,2.8795,0.4295,0,0.4295,2.45,0.0,2.45,2.9095,0.0,2.9095,0.4295,0,0.4295,2.48,0.0,2.48
2019-10-01 18:30:00,2.9165,0.0,2.9165,0.3165,0,0.3165,2.6,0.0,2.6,2.9565,0.0,2.9565,0.3165,0,0.3165,2.64,0.0,2.64
2019-10-01 19:00:00,2.8625,0.0,2.8625,0.2225,0,0.2225,2.64,0.0,2.64,2.8925,0.0,2.8925,0.2225,0,0.2225,2.67,0.0,2.67
2019-10-01 19:30:00,2.838,0.0,2.838,0.11800000000000001,0,0.11800000000000001,2.7199999999999998,0.0,2.7199999999999998,2.868,0.0,2.868,0.11800000000000001,0,0.11800000000000001,2.75,0.0,2.75
2019-10-01 20:00:00,2.7880000000000003,0.0,2.7880000000000003,0.038,0,0.038,2.75,0.0,2.75,2.8280000000000003,0.0,2.8280000000000003,0.038,0,0.038,2.79,0.0,2.79
2019-10-01 20:30:00,2.6734999999999998,0.0,2.6734999999999998,0.07350000000000001,0,0.07350000000000001,2.6,0.0,2.6,2.7035,0.0,2.7035,0.07350000000000001,0,0.07350000000000001,2.63,0.0,2.63
2019-10-01 21:00:00,2.5545,0.0,2.5545,0.0645,0,0.0645,2.49,0.0,2.49,2.5845000000000002,0.25,2.5965631611999997,0.0645,0,0.0645,2.52,0.25,2.532370431
