Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-01 21:30:00,2.4285,0.0,2.4285,0.23850000000000002,0,0.23850000000000002,2.19,0.0,2.19,2.4585,0.25,2.4711783121,0.23850000000000002,0,0.23850000000000002,2.22,0.25,2.234032229
2019-10-01 22:00:00,2.343,0.0,2.343,0.513,0,0.513,1.83,0.0,1.83,2.363,0.25,2.3761879134,0.513,0,0.513,1.85,0.25,1.8668154703000002
2019-10-01 22:30:00,2.228,0.22,2.2388354115,0.418,0,0.418,1.81,0.22,1.8233211456,2.248,0.31,2.2692738927000002,0.418,0,0.418,1.83,0.31,1.8560711193000001
2019-10-01 23:00:00,2.153,0.26,2.1686422019,0.47300000000000003,0,0.47300000000000003,1.6800000000000002,0.26,1.7000000000000002,2.173,0.27,2.1897097981,0.47300000000000003,0,0.47300000000000003,1.7000000000000002,0.27,1.7213076425
2019-10-01 23:30:00,2.093,0.25,2.1078778428,0.5730000000000001,0,0.5730000000000001,1.52,0.25,1.5404220201,2.103,0.26,2.1190113261,0.5730000000000001,0,0.5730000000000001,1.53,0.26,1.551934277
2019-10-02 00:00:00,2.021,0.26,2.0376557609,0.541,0,0.541,1.48,0.26,1.5026643005,2.031,0.26,2.0475744187,0.541,0,0.541,1.49,0.26,1.5125144627
2019-10-02 00:30:00,1.9885000000000002,0.26,2.0054257029,0.3085,0,0.3085,1.6800000000000002,0.26,1.7000000000000002,2.0085,0.27,2.0265666162,0.3085,0,0.3085,1.7000000000000002,0.27,1.7213076425
2019-10-02 01:00:00,1.9315,0.30000000000000004,1.9546591135,0.3215,0,0.3215,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.9515,0.32,1.9775621988,0.3215,0,0.3215,1.63,0.32,1.661114084
2019-10-02 01:30:00,2.0095,0.31,2.0332708255,0.2595,0,0.2595,1.75,0.31,1.7772450591000002,2.0395,0.33,2.0660252298,0.2595,0,0.2595,1.78,0.33,1.8103314614000001
2019-10-02 02:00:00,2.039,0.31,2.0624308473,0.179,0,0.179,1.8599999999999999,0.31,1.8856563844,2.069,0.32,2.0936000096,0.179,0,0.179,1.8900000000000001,0.32,1.9168985367
2019-10-02 02:30:00,1.982,0.31,2.0060967075,0.162,0,0.162,1.82,0.31,1.8462123388,2.002,0.33,2.0290155248,0.162,0,0.162,1.8399999999999999,0.33,1.8693581786000002
2019-10-02 03:00:00,1.964,0.34,1.9932124824000002,0.10400000000000001,0,0.10400000000000001,1.8599999999999999,0.34,1.890819928,1.984,0.35000000000000003,2.0146354509,0.10400000000000001,0,0.10400000000000001,1.88,0.35000000000000003,1.9123022774
2019-10-02 03:30:00,1.9195000000000002,0.34,1.9493794525,0.0795,0,0.0795,1.8399999999999999,0.34,1.8711493794,1.9395,0.36,1.9726277525,0.0795,0,0.0795,1.8599999999999999,0.36,1.8945184085000002
2019-10-02 04:00:00,1.9405000000000001,0.34,1.9700609762,0.07050000000000001,0,0.07050000000000001,1.87,0.34,1.9006577809,1.9505,0.36,1.9834440375,0.07050000000000001,0,0.07050000000000001,1.88,0.36,1.9141577781999999
2019-10-02 04:30:00,1.9445000000000001,0.33,1.9723032855,0.0145,0,0.0145,1.9300000000000002,0.33,1.958009193,1.9645000000000001,0.35000000000000003,1.9954348524,0.0145,0,0.0145,1.9500000000000002,0.35000000000000003,1.9811612755999999
2019-10-02 05:00:00,1.959,0.30000000000000004,1.9818377835,0.009000000000000001,0,0.009000000000000001,1.9500000000000002,0.30000000000000004,1.9729419657,1.979,0.32,2.0047047164,0.009000000000000001,0,0.009000000000000001,1.97,0.32,1.9958206332000001
2019-10-02 05:30:00,1.9220000000000002,0.32,1.9484568253,0.002,0,0.002,1.92,0.32,1.9464840097,1.9420000000000002,0.34,1.9715384855,0.002,0,0.002,1.94,0.34,1.9695684807
2019-10-02 06:00:00,1.994,0.29,2.0149779155,0.004,0,0.004,1.99,0.29,2.0110196419,2.014,0.30000000000000004,2.0362210096,0.004,0,0.004,2.01,0.30000000000000004,2.0322647465
2019-10-02 06:30:00,2.1085,0.28,2.1270101669,0.0085,0,0.0085,2.1,0.28,2.1185844331,2.1385,0.29,2.158073736,0.0085,0,0.0085,2.13,0.29,2.1496511345
2019-10-02 07:00:00,2.3609999999999998,0.1,2.3631167978,0.001,0,0.001,2.36,0.1,2.3621176939,2.3810000000000002,0.32,2.4024073343,0.001,0,0.001,2.38,0.32,2.4014162488
2019-10-02 07:30:00,2.5745,0.0,2.5745,0.0345,0,0.0345,2.54,0.0,2.54,2.6045,0.0,2.6045,0.0345,0,0.0345,2.5700000000000003,0.0,2.5700000000000003
2019-10-02 08:00:00,2.6065,0.0,2.6065,0.0465,0,0.0465,2.56,0.0,2.56,2.6365,0.0,2.6365,0.0465,0,0.0465,2.59,0.0,2.59
2019-10-02 08:30:00,2.518,0.0,2.518,0.018000000000000002,0,0.018000000000000002,2.5,0.0,2.5,2.558,0.0,2.558,0.018000000000000002,0,0.018000000000000002,2.54,0.0,2.54
2019-10-02 09:00:00,2.4335,-0.38,2.4629905095,0.0135,0,0.0135,2.42,-0.38,2.4496530367,2.4535,0.74,2.5626670189,0.0135,0,0.0135,2.44,0.74,2.5497450853
2019-10-02 09:30:00,2.509,0.0,2.509,0.009000000000000001,0,0.009000000000000001,2.5,0.0,2.5,2.539,0.25,2.551278307,0.009000000000000001,0,0.009000000000000001,2.5300000000000002,0.25,2.5423217735
2019-10-02 10:00:00,2.291,0.25,2.3045999653,0.101,0,0.101,2.19,0.25,2.2042232192,2.321,0.25,2.3344251969,0.101,0,0.101,2.22,0.25,2.234032229
2019-10-02 10:30:00,2.211,0.25,2.225088987,0.061,0,0.061,2.15,0.25,2.1644860822,2.241,0.26,2.2560321363,0.061,0,0.061,2.18,0.26,2.19544984
2019-10-02 11:00:00,2.0165,0.13,2.020686084,0.3365,0,0.3365,1.6800000000000002,0.13,1.685022255,2.0265,0.30000000000000004,2.0485854266,0.3365,0,0.3365,1.69,0.30000000000000004,1.7164206944
2019-10-02 11:30:00,1.9385,-0.47000000000000003,1.9946634428,0.3985,0,0.3985,1.54,-0.47000000000000003,1.6101242188,1.9585,0.58,2.0425773547,0.3985,0,0.3985,1.56,0.58,1.6643316977
2019-10-02 12:00:00,1.8940000000000001,-0.47000000000000003,1.9514445931000002,0.5740000000000001,0,0.5740000000000001,1.32,-0.47000000000000003,1.4011780758,1.904,0.61,1.9993288874,0.5740000000000001,0,0.5740000000000001,1.33,0.61,1.4632156369
2019-10-02 12:30:00,1.865,0.0,1.865,0.625,0,0.625,1.24,0.0,1.24,1.885,0.0,1.885,0.625,0,0.625,1.26,0.0,1.26
2019-10-02 13:00:00,1.8765,0.0,1.8765,0.6065,0,0.6065,1.27,0.0,1.27,1.8965,0.0,1.8965,0.6065,0,0.6065,1.29,0.0,1.29
2019-10-02 13:30:00,1.814,0.0,1.814,0.594,0,0.594,1.22,0.0,1.22,1.824,0.0,1.824,0.594,0,0.594,1.23,0.0,1.23
2019-10-02 14:00:00,1.768,0.0,1.768,0.538,0,0.538,1.23,0.0,1.23,1.778,0.25,1.7954899053000002,0.538,0,0.538,1.24,0.25,1.2649505919
2019-10-02 14:30:00,1.7755,0.0,1.7755,0.5055000000000001,0,0.5055000000000001,1.27,0.0,1.27,1.7855,0.0,1.7855,0.5055000000000001,0,0.5055000000000001,1.28,0.0,1.28
2019-10-02 15:00:00,1.8345,0.0,1.8345,0.3245,0,0.3245,1.51,0.0,1.51,1.8545,0.25,1.8712750331999999,0.3245,0,0.3245,1.53,0.25,1.5502902954
2019-10-02 15:30:00,1.8905,0.0,1.8905,0.2305,0,0.2305,1.6600000000000001,0.0,1.6600000000000001,1.9105,0.25,1.9267875467,0.2305,0,0.2305,1.6800000000000002,0.25,1.6984993377
2019-10-02 16:00:00,1.9344999999999999,0.25,1.9505871552,0.3345,0,0.3345,1.6,0.25,1.6194134741,1.9445000000000001,0.26,1.9618053548,0.3345,0,0.3345,1.6099999999999999,0.26,1.6308586695
2019-10-02 16:30:00,2.0945,0.25,2.1093672629,0.24450000000000002,0,0.24450000000000002,1.85,0.25,1.8668154703000002,2.1145,0.26,2.1304248989,0.24450000000000002,0,0.24450000000000002,1.87,0.26,1.8879883473999999
2019-10-02 17:00:00,2.208,-0.35000000000000003,2.2355679368,0.158,0,0.158,2.05,-0.35000000000000003,2.0796634343,2.218,0.67,2.3169859732,0.158,0,0.158,2.06,0.67,2.1662179022
2019-10-02 17:30:00,2.3425000000000002,0.26,2.3568848614,0.0425,0,0.0425,2.3,0.26,2.3146490015,2.3725,0.26,2.3867040558,0.0425,0,0.0425,2.33,0.26,2.3444615587
2019-10-02 18:00:00,2.5015,0.26,2.5149755963000002,0.0115,0,0.0115,2.49,0.26,2.5035374972,2.5315,0.26,2.5448167419,0.0115,0,0.0115,2.52,0.26,2.5333771926
2019-10-02 18:30:00,2.5935,0.0,2.5935,0.0035,0,0.0035,2.59,0.0,2.59,2.6335,0.0,2.6335,0.0035,0,0.0035,2.63,0.0,2.63
2019-10-02 19:00:00,2.71,-0.37,2.7351416781999998,0.0,0,0.0,2.71,-0.37,2.7351416781999998,2.75,0.5700000000000001,2.8084515306,0.0,0,0.0,2.75,0.5700000000000001,2.8084515306
2019-10-02 19:30:00,2.87,-0.4,2.8977404991,0.0,0,0.0,2.87,-0.4,2.8977404991,2.84,0.68,2.9202739598000003,0.0,0,0.0,2.84,0.68,2.9202739598000003
2019-10-02 20:00:00,2.77,-0.32,2.7884224931,0.0,0,0.0,2.77,-0.32,2.7884224931,2.71,0.75,2.8118677067,0.0,0,0.0,2.71,0.75,2.8118677067
2019-10-02 20:30:00,2.7,0.26,2.7124896313,0.0,0,0.0,2.7,0.26,2.7124896313,2.73,0.26,2.7423530043,0.0,0,0.0,2.73,0.26,2.7423530043
2019-10-02 21:00:00,2.61,0.25,2.6219458423,0.0,0,0.0,2.61,0.25,2.6219458423,2.64,0.26,2.652772135,0.0,0,0.0,2.64,0.26,2.652772135
2019-10-02 21:30:00,2.45,0.23,2.4607722365,0.0,0,0.0,2.45,0.23,2.4607722365,2.48,0.28,2.4957563984,0.0,0,0.0,2.48,0.28,2.4957563984
2019-10-02 22:00:00,2.35,0.31,2.3703586227,0.0,0,0.0,2.35,0.31,2.3703586227,2.38,0.33,2.4027692357,0.0,0,0.0,2.38,0.33,2.4027692357
2019-10-02 22:30:00,2.182,0.34,2.2083305912,0.002,0,0.002,2.18,0.34,2.2063544593,2.212,0.36,2.2411032996999998,0.002,0,0.002,2.21,0.36,2.2391292951
2019-10-02 23:00:00,2.065,0.34,2.0928031441,0.015,0,0.015,2.05,0.34,2.0780038499,2.095,0.36,2.1257057652,0.015,0,0.015,2.08,0.36,2.1109239683
2019-10-02 23:30:00,2.0255,0.36,2.0572433619,0.025500000000000002,0,0.025500000000000002,2.0,0.36,2.0321417273,2.0355,0.37,2.0688548161,0.025500000000000002,0,0.025500000000000002,2.01,0.37,2.0437710244
2019-10-03 00:00:00,1.9535,0.32,1.9795358673,0.0835,0,0.0835,1.87,0.32,1.8971821209000002,1.9735,0.34,2.0025739063,0.0835,0,0.0835,1.8900000000000001,0.34,1.9203385118
2019-10-03 00:30:00,1.945,0.30000000000000004,1.9680002541000001,0.105,0,0.105,1.8399999999999999,0.30000000000000004,1.8642961138,1.9649999999999999,0.31,1.9893026416000001,0.105,0,0.105,1.8599999999999999,0.31,1.8856563844
2019-10-03 01:00:00,1.9344999999999999,0.31,1.9591810151,0.14450000000000002,0,0.14450000000000002,1.79,0.31,1.8166452598,1.9545,0.32,1.9805227214,0.14450000000000002,0,0.14450000000000002,1.81,0.32,1.8380696396
2019-10-03 01:30:00,2.0185,0.29,2.0392258948,0.14850000000000002,0,0.14850000000000002,1.87,0.29,1.8923530326,2.0385,0.31,2.0619365291,0.14850000000000002,0,0.14850000000000002,1.8900000000000001,0.31,1.9152545523
2019-10-03 02:00:00,2.005,0.31,2.0288235507,0.155,0,0.155,1.85,0.31,1.8757931656,2.025,0.32,2.0501280448,0.155,0,0.155,1.87,0.32,1.8971821209000002
2019-10-03 02:30:00,1.9895,0.29,2.0105248693,0.1695,0,0.1695,1.82,0.29,1.8429595763000002,2.0095,0.31,2.0332708255,0.1695,0,0.1695,1.8399999999999999,0.31,1.8659314028
2019-10-03 03:00:00,1.9745,0.29,1.9956829032,0.14450000000000002,0,0.14450000000000002,1.83,0.29,1.8528356646000002,2.0045,0.30000000000000004,2.0268251651,0.14450000000000002,0,0.14450000000000002,1.8599999999999999,0.30000000000000004,1.8840382162
2019-10-03 03:30:00,1.929,0.28,1.9492154832000002,0.129,0,0.129,1.8,0.28,1.8216476059,1.959,0.29,1.9803487067,0.129,0,0.129,1.83,0.29,1.8528356646000002
2019-10-03 04:00:00,1.953,0.27,1.9715752585000001,0.14300000000000002,0,0.14300000000000002,1.81,0.27,1.8300273222,1.9729999999999999,0.29,1.9941988366,0.14300000000000002,0,0.14300000000000002,1.83,0.29,1.8528356646000002
2019-10-03 04:30:00,1.9845000000000002,-0.08,1.9861118423000002,0.1645,0,0.1645,1.82,-0.08,1.8217573933,1.9445000000000001,0.63,2.0440108243,0.1645,0,0.1645,1.78,0.63,1.8882002012
2019-10-03 05:00:00,1.9725000000000001,0.28,1.9922741403000002,0.14250000000000002,0,0.14250000000000002,1.83,0.28,1.8512968428,1.9925000000000002,0.29,2.0134935436,0.14250000000000002,0,0.14250000000000002,1.85,0.29,1.8725917868000002
2019-10-03 05:30:00,1.963,0.28,1.9828688812,0.133,0,0.133,1.83,0.28,1.8512968428,1.983,0.29,2.0040930617,0.133,0,0.133,1.85,0.29,1.8725917868000002
2019-10-03 06:00:00,2.0135,0.28,2.0328753650999998,0.1835,0,0.1835,1.83,0.28,1.8512968428,2.0235,0.29,2.0441752004,0.1835,0,0.1835,1.8399999999999999,0.29,1.8627130751
2019-10-03 06:30:00,2.197,-0.28,2.2147706428,0.187,0,0.187,2.01,-0.28,2.0294087809,2.177,0.65,2.2719658888,0.187,0,0.187,1.99,0.65,2.0934660255
2019-10-03 07:00:00,2.33,0.25,2.3433736364,0.28,0,0.28,2.05,0.25,2.0651876428,2.35,0.26,2.3643392312,0.28,0,0.28,2.07,0.26,2.0862646045
2019-10-03 07:30:00,2.5975,-0.46,2.6379170286,0.3375,0,0.3375,2.26,-0.46,2.3063390904,2.6275,0.59,2.6929270785,0.3375,0,0.3375,2.29,0.59,2.3647832882
2019-10-03 08:00:00,2.6189999999999998,0.0,2.6189999999999998,0.279,0,0.279,2.34,0.0,2.34,2.659,0.0,2.659,0.279,0,0.279,2.38,0.0,2.38
2019-10-03 08:30:00,2.646,0.0,2.646,0.376,0,0.376,2.27,0.0,2.27,2.686,0.0,2.686,0.376,0,0.376,2.31,0.0,2.31
2019-10-03 09:00:00,2.4345,0.0,2.4345,0.5045000000000001,0,0.5045000000000001,1.9300000000000002,0.0,1.9300000000000002,2.4645,0.0,2.4645,0.5045000000000001,0,0.5045000000000001,1.96,0.0,1.96
2019-10-03 09:30:00,2.287,-0.44,2.3289416051,0.677,0,0.677,1.6099999999999999,-0.44,1.6690416412,2.297,0.64,2.3844934473,0.677,0,0.677,1.62,0.64,1.7418381096000002
2019-10-03 10:00:00,2.2385,0.0,2.2385,0.7985,0,0.7985,1.44,0.0,1.44,2.2585,0.0,2.2585,0.7985,0,0.7985,1.46,0.0,1.46
2019-10-03 10:30:00,2.213,0.0,2.213,0.773,0,0.773,1.44,0.0,1.44,2.233,0.0,2.233,0.773,0,0.773,1.46,0.0,1.46
2019-10-03 11:00:00,2.273,0.0,2.273,0.663,0,0.663,1.6099999999999999,0.0,1.6099999999999999,2.293,0.0,2.293,0.663,0,0.663,1.63,0.0,1.63
2019-10-03 11:30:00,2.026,0.0,2.026,0.976,0,0.976,1.05,0.0,1.05,2.036,0.0,2.036,0.976,0,0.976,1.06,0.0,1.06
2019-10-03 12:00:00,2.126,0.0,2.126,0.866,0,0.866,1.26,0.0,1.26,2.136,0.0,2.136,0.866,0,0.866,1.27,0.0,1.27
2019-10-03 12:30:00,2.0905,0.0,2.0905,0.8805000000000001,0,0.8805000000000001,1.21,0.0,1.21,2.1005,0.0,2.1005,0.8805000000000001,0,0.8805000000000001,1.22,0.0,1.22
2019-10-03 13:00:00,2.2735,0.0,2.2735,0.8135,0,0.8135,1.46,0.0,1.46,2.2835,0.0,2.2835,0.8135,0,0.8135,1.47,0.0,1.47
2019-10-03 13:30:00,2.436,0.0,2.436,0.796,0,0.796,1.6400000000000001,0.0,1.6400000000000001,2.456,0.0,2.456,0.796,0,0.796,1.6600000000000001,0.0,1.6600000000000001
2019-10-03 14:00:00,2.449,0.0,2.449,0.789,0,0.789,1.6600000000000001,0.0,1.6600000000000001,2.469,0.0,2.469,0.789,0,0.789,1.6800000000000002,0.0,1.6800000000000002
2019-10-03 14:30:00,2.517,0.0,2.517,0.807,0,0.807,1.71,0.0,1.71,2.537,0.0,2.537,0.807,0,0.807,1.73,0.0,1.73
2019-10-03 15:00:00,2.5905,-0.5,2.6383120077,0.8005,0,0.8005,1.79,-0.5,1.8585209173,2.5505,0.59,2.6178522208,0.8005,0,0.8005,1.75,0.59,1.8467809832
2019-10-03 15:30:00,2.5745,-0.54,2.6305228093,0.7845000000000001,0,0.7845000000000001,1.79,-0.54,1.8696791169,2.5345,0.56,2.5956290663,0.7845000000000001,0,0.7845000000000001,1.75,0.56,1.8374166648
2019-10-03 16:00:00,2.6825,-0.54,2.7363125278,0.7625000000000001,0,0.7625000000000001,1.92,-0.54,1.9944924166,2.7025,0.56,2.7599105511,0.7625000000000001,0,0.7625000000000001,1.94,0.56,2.0192077654
2019-10-03 16:30:00,2.724,-0.51,2.7713310881,0.734,0,0.734,1.99,-0.51,2.0543125371,2.7039999999999997,0.62,2.7741694253,0.734,0,0.734,1.97,0.62,2.0652602742
2019-10-03 17:00:00,2.8495,-0.48,2.8896453502,0.7195,0,0.7195,2.13,-0.48,2.1834147568,2.8395,0.59,2.9001483152,0.7195,0,0.7195,2.12,0.59,2.2005681085
2019-10-03 17:30:00,2.952,0.0,2.952,0.722,0,0.722,2.23,0.0,2.23,2.972,0.0,2.972,0.722,0,0.722,2.25,0.0,2.25
2019-10-03 18:00:00,3.0085,0.0,3.0085,0.6085,0,0.6085,2.4,0.0,2.4,3.0385,0.0,3.0385,0.6085,0,0.6085,2.43,0.0,2.43
2019-10-03 18:30:00,2.9705,0.0,2.9705,0.5705,0,0.5705,2.4,0.0,2.4,2.9905,0.0,2.9905,0.5705,0,0.5705,2.42,0.0,2.42
2019-10-03 19:00:00,2.9145000000000003,0.0,2.9145000000000003,0.6745,0,0.6745,2.24,0.0,2.24,2.9445,0.0,2.9445,0.6745,0,0.6745,2.27,0.0,2.27
2019-10-03 19:30:00,2.918,0.0,2.918,0.628,0,0.628,2.29,0.0,2.29,2.948,0.0,2.948,0.628,0,0.628,2.32,0.0,2.32
2019-10-03 20:00:00,2.843,0.0,2.843,0.623,0,0.623,2.22,0.0,2.22,2.863,0.0,2.863,0.623,0,0.623,2.24,0.0,2.24
2019-10-03 20:30:00,2.685,0.64,2.7602219114,0.685,0,0.685,2.0,0.64,2.0999047597,2.715,-0.38,2.7414640249,0.685,0,0.685,2.03,-0.38,2.0652602742
2019-10-03 21:00:00,2.588,-0.44,2.6251369488,0.5680000000000001,0,0.5680000000000001,2.02,-0.44,2.0673654733,2.618,0.66,2.6999118504,0.5680000000000001,0,0.5680000000000001,2.05,0.66,2.1536248513
2019-10-03 21:30:00,2.4935,0.0,2.4935,0.7135,0,0.7135,1.78,0.0,1.78,2.5135,0.0,2.5135,0.7135,0,0.7135,1.8,0.0,1.8
2019-10-03 22:00:00,2.3855,0.25,2.3985642059,0.7355,0,0.7355,1.65,0.25,1.6688319268,2.4055,0.26,2.4195103327,0.7355,0,0.7355,1.67,0.26,1.6901183391
2019-10-03 22:30:00,2.308,-0.37,2.337469572,0.768,0,0.768,1.54,-0.37,1.5838244852,2.278,0.64,2.3661961035,0.768,0,0.768,1.51,0.64,1.6400304875
2019-10-03 23:00:00,2.1645,-0.43,2.2067986428,0.8045,0,0.8045,1.3599999999999999,-0.43,1.4263590011,2.1545,0.65,2.2504155727,0.8045,0,0.8045,1.35,0.65,1.4983324064
2019-10-03 23:30:00,2.0995,0.0,2.0995,0.7895000000000001,0,0.7895000000000001,1.31,0.0,1.31,2.1195,0.0,2.1195,0.7895000000000001,0,0.7895000000000001,1.33,0.0,1.33
2019-10-04 00:00:00,2.019,0.0,2.019,0.759,0,0.759,1.26,0.0,1.26,2.029,0.24,2.0431448798,0.759,0,0.759,1.27,0.24,1.2924782397
2019-10-04 00:30:00,2.0255,0.25,2.0408699738,0.7155,0,0.7155,1.31,0.25,1.3336416309999999,2.0455,0.25,2.0607208084,0.7155,0,0.7155,1.33,0.25,1.3532922818
2019-10-04 01:00:00,1.986,0.0,1.986,0.726,0,0.726,1.26,0.0,1.26,1.996,0.25,2.0115953868,0.726,0,0.726,1.27,0.25,1.2943724348
2019-10-04 01:30:00,2.1255,0.0,2.1255,0.6855,0,0.6855,1.44,0.0,1.44,2.1355,0.25,2.1500837774,0.6855,0,0.6855,1.45,0.25,1.471393897
2019-10-04 02:00:00,2.1055,0.0,2.1055,0.7055,0,0.7055,1.4,0.0,1.4,2.1255,0.0,2.1255,0.7055,0,0.7055,1.42,0.0,1.42
2019-10-04 02:30:00,2.088,0.24,2.1017478441,0.708,0,0.708,1.38,0.24,1.4007141036,2.108,0.25,2.1227727151,0.708,0,0.708,1.4,0.25,1.4221462652999999
2019-10-04 03:00:00,2.0525,0.24,2.0664840309,0.7425,0,0.7425,1.31,0.24,1.3318032888,2.0725,0.25,2.087523952,0.7425,0,0.7425,1.33,0.25,1.3532922818
2019-10-04 03:30:00,2.0545,0.0,2.0545,0.7445,0,0.7445,1.31,0.0,1.31,2.0745,0.0,2.0745,0.7445,0,0.7445,1.33,0.0,1.33
2019-10-04 04:00:00,2.0475,0.0,2.0475,0.7475,0,0.7475,1.3,0.0,1.3,2.0575,0.25,2.0726326857,0.7475,0,0.7475,1.31,0.25,1.3336416309999999
2019-10-04 04:30:00,2.047,0.0,2.047,0.677,0,0.677,1.37,0.0,1.37,2.067,0.25,2.0820636398,0.677,0,0.677,1.3900000000000001,0.25,1.4123030836
2019-10-04 05:00:00,2.08,0.0,2.08,0.67,0,0.67,1.4100000000000001,0.0,1.4100000000000001,2.09,0.0,2.09,0.67,0,0.67,1.42,0.0,1.42
2019-10-04 05:30:00,2.0265,0.0,2.0265,0.7365,0,0.7365,1.29,0.0,1.29,2.0365,0.0,2.0365,0.7365,0,0.7365,1.3,0.0,1.3
2019-10-04 06:00:00,2.089,0.0,2.089,0.729,0,0.729,1.3599999999999999,0.0,1.3599999999999999,2.109,0.0,2.109,0.729,0,0.729,1.38,0.0,1.38
2019-10-04 06:30:00,2.2395,0.0,2.2395,0.7195,0,0.7195,1.52,0.0,1.52,2.2495,0.0,2.2495,0.7195,0,0.7195,1.53,0.0,1.53
2019-10-04 07:00:00,2.396,0.0,2.396,0.736,0,0.736,1.6600000000000001,0.0,1.6600000000000001,2.416,0.0,2.416,0.736,0,0.736,1.6800000000000002,0.0,1.6800000000000002
2019-10-04 07:30:00,2.6295,0.0,2.6295,0.7495,0,0.7495,1.88,0.0,1.88,2.6495,0.0,2.6495,0.7495,0,0.7495,1.9,0.0,1.9
2019-10-04 08:00:00,2.633,0.0,2.633,0.743,0,0.743,1.8900000000000001,0.0,1.8900000000000001,2.6630000000000003,0.0,2.6630000000000003,0.743,0,0.743,1.92,0.0,1.92
2019-10-04 08:30:00,2.6790000000000003,-0.51,2.7271122089,0.739,0,0.739,1.94,-0.51,2.0059162495,2.659,0.5700000000000001,2.7194082077,0.739,0,0.739,1.92,0.5700000000000001,2.0028230077
2019-10-04 09:00:00,2.575,-0.53,2.6289779383000003,0.735,0,0.735,1.8399999999999999,-0.53,1.9148106956,2.535,0.56,2.5961172932,0.735,0,0.735,1.8,0.56,1.8850994669
2019-10-04 09:30:00,2.605,-0.55,2.6624284028,0.725,0,0.725,1.88,-0.55,1.9588006535,2.565,0.55,2.6233042142,0.725,0,0.725,1.8399999999999999,0.55,1.9204426573000002
2019-10-04 10:00:00,2.4115,-0.55,2.4734252061,0.7515000000000001,0,0.7515000000000001,1.6600000000000001,-0.55,1.7487424053,2.3615,0.54,2.4224537663,0.7515000000000001,0,0.7515000000000001,1.6099999999999999,0.54,1.6981460479
2019-10-04 10:30:00,2.224,-0.55,2.2909989088,0.864,0,0.864,1.3599999999999999,-0.55,1.4670037491,2.214,0.54,2.2789023674,0.864,0,0.864,1.35,0.54,1.4539944979000001
2019-10-04 11:00:00,2.1035,0.0,2.1035,0.9535,0,0.9535,1.15,0.0,1.15,2.1235,0.0,2.1235,0.9535,0,0.9535,1.17,0.0,1.17
2019-10-04 11:30:00,2.2295,0.0,2.2295,0.8895000000000001,0,0.8895000000000001,1.34,0.0,1.34,2.2495,0.0,2.2495,0.8895000000000001,0,0.8895000000000001,1.3599999999999999,0.0,1.3599999999999999
2019-10-04 12:00:00,2.0135,0.0,2.0135,1.1435,0,1.1435,0.87,0.0,0.87,2.0335,0.0,2.0335,1.1435,0,1.1435,0.89,0.0,0.89
2019-10-04 12:30:00,2.167,0.0,2.167,0.917,0,0.917,1.25,0.0,1.25,2.187,0.0,2.187,0.917,0,0.917,1.27,0.0,1.27
2019-10-04 13:00:00,2.1655,0.0,2.1655,0.8655,0,0.8655,1.3,0.0,1.3,2.1755,0.0,2.1755,0.8655,0,0.8655,1.31,0.0,1.31
2019-10-04 13:30:00,2.066,0.0,2.066,1.076,0,1.076,0.99,0.0,0.99,2.076,0.0,2.076,1.076,0,1.076,1.0,0.0,1.0
2019-10-04 14:00:00,2.109,0.0,2.109,0.859,0,0.859,1.25,0.0,1.25,2.119,0.0,2.119,0.859,0,0.859,1.26,0.0,1.26
2019-10-04 14:30:00,2.1535,0.0,2.1535,0.8835000000000001,0,0.8835000000000001,1.27,0.0,1.27,2.1635,0.0,2.1635,0.8835000000000001,0,0.8835000000000001,1.28,0.0,1.28
2019-10-04 15:00:00,2.268,0.0,2.268,0.838,0,0.838,1.43,0.0,1.43,2.2880000000000003,0.0,2.2880000000000003,0.838,0,0.838,1.45,0.0,1.45
2019-10-04 15:30:00,2.2585,0.0,2.2585,0.8285,0,0.8285,1.43,0.0,1.43,2.2785,0.0,2.2785,0.8285,0,0.8285,1.45,0.0,1.45
2019-10-04 16:00:00,2.3785,0.0,2.3785,0.7985,0,0.7985,1.58,0.0,1.58,2.3985,0.0,2.3985,0.7985,0,0.7985,1.6,0.0,1.6
2019-10-04 16:30:00,2.618,0.0,2.618,0.788,0,0.788,1.83,0.0,1.83,2.638,0.0,2.638,0.788,0,0.788,1.85,0.0,1.85
2019-10-04 17:00:00,2.733,0.0,2.733,0.793,0,0.793,1.94,0.0,1.94,2.753,0.0,2.753,0.793,0,0.793,1.96,0.0,1.96
2019-10-04 17:30:00,2.8120000000000003,0.0,2.8120000000000003,0.762,0,0.762,2.05,0.0,2.05,2.842,0.0,2.842,0.762,0,0.762,2.08,0.0,2.08
2019-10-04 18:00:00,2.8635,0.0,2.8635,0.7635000000000001,0,0.7635000000000001,2.1,0.0,2.1,2.8935,0.0,2.8935,0.7635000000000001,0,0.7635000000000001,2.13,0.0,2.13
2019-10-04 18:30:00,2.85,0.0,2.85,0.75,0,0.75,2.1,0.0,2.1,2.88,0.0,2.88,0.75,0,0.75,2.13,0.0,2.13
2019-10-04 19:00:00,2.877,-0.51,2.9218536924,0.727,0,0.727,2.15,-0.51,2.2096606074,2.8970000000000002,0.55,2.948747022,0.727,0,0.727,2.17,0.55,2.2386156437
2019-10-04 19:30:00,2.859,-0.61,2.9233509882,0.709,0,0.709,2.15,-0.61,2.2348601746,2.8890000000000002,0.48,2.9286039336,0.709,0,0.709,2.18,0.48,2.2322186273
2019-10-04 20:00:00,2.773,0.0,2.773,0.7030000000000001,0,0.7030000000000001,2.07,0.0,2.07,2.793,0.0,2.793,0.7030000000000001,0,0.7030000000000001,2.09,0.0,2.09
2019-10-04 20:30:00,2.6305,0.0,2.6305,0.7205,0,0.7205,1.9100000000000001,0.0,1.9100000000000001,2.6505,0.0,2.6505,0.7205,0,0.7205,1.9300000000000002,0.0,1.9300000000000002
2019-10-04 21:00:00,2.523,0.0,2.523,0.7030000000000001,0,0.7030000000000001,1.82,0.0,1.82,2.553,0.0,2.553,0.7030000000000001,0,0.7030000000000001,1.85,0.0,1.85
2019-10-04 21:30:00,2.487,0.0,2.487,0.647,0,0.647,1.8399999999999999,0.0,1.8399999999999999,2.507,0.0,2.507,0.647,0,0.647,1.8599999999999999,0.0,1.8599999999999999
2019-10-04 22:00:00,2.3355,0.26,2.3499277117,0.5255000000000001,0,0.5255000000000001,1.81,0.26,1.828578683,2.3555,0.26,2.369805952,0.5255000000000001,0,0.5255000000000001,1.83,0.26,1.848377667
2019-10-04 22:30:00,2.1835,0.27,2.200130053,0.41350000000000003,0,0.41350000000000003,1.77,0.27,1.7904747974,2.2035,0.29,2.2225013498,0.41350000000000003,0,0.41350000000000003,1.79,0.29,1.8133394608
2019-10-04 23:00:00,2.134,0.27,2.1510127847,0.464,0,0.464,1.67,0.27,1.6916855499999999,2.144,0.28,2.1622062806,0.464,0,0.464,1.6800000000000002,0.28,1.7031735085
2019-10-04 23:30:00,2.105,0.07,2.1061635739,0.425,0,0.425,1.6800000000000002,0.07,1.6814577009,2.105,0.37,2.1372704555,0.425,0,0.425,1.6800000000000002,0.37,1.720261608
2019-10-05 00:00:00,2.0245,0.26,2.0411272008,0.4345,0,0.4345,1.5899999999999999,0.26,1.6111176245,2.0445,0.27,2.0622512577,0.4345,0,0.4345,1.6099999999999999,0.27,1.6324827717
2019-10-05 00:30:00,1.995,0.28,2.0145533004,0.325,0,0.325,1.67,0.28,1.6933103673,2.015,0.29,2.0357615283,0.325,0,0.325,1.69,0.29,1.7147011401
2019-10-05 01:00:00,1.988,0.28,2.0076214783,0.23800000000000002,0,0.23800000000000002,1.75,0.28,1.7722584462,2.008,0.30000000000000004,2.0302866793,0.23800000000000002,0,0.23800000000000002,1.77,0.30000000000000004,1.795243716
2019-10-05 01:30:00,2.031,0.31,2.0545220855,0.161,0,0.161,1.87,0.31,1.8955210365,2.051,0.33,2.077378396,0.161,0,0.161,1.8900000000000001,0.33,1.9185932346
2019-10-05 02:00:00,2.006,0.32,2.0313630892,0.096,0,0.096,1.9100000000000001,0.32,1.9366207682,2.026,0.34,2.0543310347,0.096,0,0.096,1.9300000000000002,0.34,1.9597193677
2019-10-05 02:30:00,2.021,0.29,2.0417005167,0.081,0,0.081,1.94,0.29,1.9615555052,2.051,0.31,2.074295302,0.081,0,0.081,1.97,0.31,1.9942417104999999
2019-10-05 03:00:00,1.951,0.32,1.9770687899000001,0.061,0,0.061,1.8900000000000001,0.32,1.9168985367,1.9609999999999999,0.33,1.9885726037,0.061,0,0.061,1.9,0.33,1.9284449694
2019-10-05 03:30:00,1.936,0.30000000000000004,1.9591059185000002,0.046,0,0.046,1.8900000000000001,0.30000000000000004,1.9136614121000002,1.9460000000000002,0.32,1.9721348838,0.046,0,0.046,1.9,0.32,1.9267589367
2019-10-05 04:00:00,1.9765000000000001,0.27,1.9948564485,0.036500000000000005,0,0.036500000000000005,1.94,0.27,1.9586985475,2.0065,0.28,2.0259423116,0.036500000000000005,0,0.036500000000000005,1.97,0.28,1.9897989848000002
2019-10-05 04:30:00,1.923,0.28,1.9432779009,0.023,0,0.023,1.9,0.28,1.9205207627,1.943,0.30000000000000004,1.9660236519,0.023,0,0.023,1.92,0.30000000000000004,1.9432961689
2019-10-05 05:00:00,1.9285,0.27,1.9473089765,0.018500000000000003,0,0.018500000000000003,1.9100000000000001,0.27,1.9289893727,1.9385,0.29,1.9600720012,0.018500000000000003,0,0.018500000000000003,1.92,0.29,1.9417775362
2019-10-05 05:30:00,1.9215,0.26,1.9390106369,0.0115,0,0.0115,1.9100000000000001,0.26,1.9276151068,1.9415,0.26,1.9588318585,0.0115,0,0.0115,1.9300000000000002,0.26,1.9474342094
2019-10-05 06:00:00,1.928,0.27,1.9468138072,0.008,0,0.008,1.92,0.27,1.9388914358,1.9380000000000002,0.28,1.9581225702,0.008,0,0.008,1.9300000000000002,0.28,1.9502051174
2019-10-05 06:30:00,1.9555,0.28,1.9754443171,0.0155,0,0.0155,1.94,0.28,1.9601020382,1.9755,0.29,1.9966722941000001,0.0155,0,0.0155,1.96,0.29,1.9813379318000002
2019-10-05 07:00:00,2.0905,0.26,2.1066063348,0.0105,0,0.0105,2.08,0.26,2.0961870146,2.1105,0.26,2.1264548549,0.0105,0,0.0105,2.1,0.26,2.1160340262
2019-10-05 07:30:00,2.2025,-0.4,2.2385276969,0.0025,0,0.0025,2.2,-0.4,2.2360679775,2.2325,0.73,2.3488201826,0.0025,0,0.0025,2.23,0.73,2.3464441182
2019-10-05 08:00:00,2.363,0.0,2.363,0.003,0,0.003,2.36,0.0,2.36,2.383,0.0,2.383,0.003,0,0.003,2.38,0.0,2.38
2019-10-05 08:30:00,2.4050000000000002,0.0,2.4050000000000002,0.005,0,0.005,2.4,0.0,2.4,2.425,0.0,2.425,0.005,0,0.005,2.42,0.0,2.42
2019-10-05 09:00:00,2.4625,0.24,2.4741677894,0.0425,0,0.0425,2.42,0.24,2.4318717071,2.4825,0.25,2.4950563621,0.0425,0,0.0425,2.44,0.25,2.4527739398
2019-10-05 09:30:00,2.4735,0.0,2.4735,0.0135,0,0.0135,2.46,0.0,2.46,2.4935,0.0,2.4935,0.0135,0,0.0135,2.48,0.0,2.48
2019-10-05 10:00:00,2.307,0.25,2.3205061948,0.027,0,0.027,2.2800000000000002,0.25,2.2936651892,2.337,0.26,2.351418508,0.027,0,0.027,2.31,0.26,2.3245859846
2019-10-05 10:30:00,2.35,0.0,2.35,0.05,0,0.05,2.3,0.0,2.3,2.38,0.0,2.38,0.05,0,0.05,2.33,0.0,2.33
2019-10-05 11:00:00,2.1015,0.0,2.1015,0.1115,0,0.1115,1.99,0.0,1.99,2.1215,0.0,2.1215,0.1115,0,0.1115,2.01,0.0,2.01
2019-10-05 11:30:00,2.2515,0.0,2.2515,0.0815,0,0.0815,2.17,0.0,2.17,2.2715,0.0,2.2715,0.0815,0,0.0815,2.19,0.0,2.19
2019-10-05 12:00:00,2.2375,0.0,2.2375,0.1275,0,0.1275,2.11,0.0,2.11,2.2575,0.0,2.2575,0.1275,0,0.1275,2.13,0.0,2.13
2019-10-05 12:30:00,2.168,0.0,2.168,0.138,0,0.138,2.03,0.0,2.03,2.198,0.0,2.198,0.138,0,0.138,2.06,0.0,2.06
2019-10-05 13:00:00,2.082,0.0,2.082,0.262,0,0.262,1.82,0.0,1.82,2.102,0.0,2.102,0.262,0,0.262,1.8399999999999999,0.0,1.8399999999999999
2019-10-05 13:30:00,2.098,0.0,2.098,0.278,0,0.278,1.82,0.0,1.82,2.118,0.0,2.118,0.278,0,0.278,1.8399999999999999,0.0,1.8399999999999999
2019-10-05 14:00:00,2.04,0.0,2.04,0.31,0,0.31,1.73,0.0,1.73,2.06,0.0,2.06,0.31,0,0.31,1.75,0.0,1.75
2019-10-05 14:30:00,2.0195,0.0,2.0195,0.40950000000000003,0,0.40950000000000003,1.6099999999999999,0.0,1.6099999999999999,2.0395,0.0,2.0395,0.40950000000000003,0,0.40950000000000003,1.63,0.0,1.63
2019-10-05 15:00:00,2.1,0.0,2.1,0.4,0,0.4,1.7000000000000002,0.0,1.7000000000000002,2.12,0.0,2.12,0.4,0,0.4,1.72,0.0,1.72
2019-10-05 15:30:00,2.204,0.0,2.204,0.294,0,0.294,1.9100000000000001,0.0,1.9100000000000001,2.224,0.0,2.224,0.294,0,0.294,1.9300000000000002,0.0,1.9300000000000002
2019-10-05 16:00:00,2.263,-0.42,2.3016448466,0.333,0,0.333,1.9300000000000002,-0.42,1.9751708787000002,2.263,0.71,2.3717649546,0.333,0,0.333,1.9300000000000002,0.71,2.0564532574
2019-10-05 16:30:00,2.377,0.0,2.377,0.227,0,0.227,2.15,0.0,2.15,2.3970000000000002,0.0,2.3970000000000002,0.227,0,0.227,2.17,0.0,2.17
2019-10-05 17:00:00,2.5705,0.0,2.5705,0.2205,0,0.2205,2.35,0.0,2.35,2.6005000000000003,0.0,2.6005000000000003,0.2205,0,0.2205,2.38,0.0,2.38
2019-10-05 17:30:00,2.722,0.0,2.722,0.342,0,0.342,2.38,0.0,2.38,2.742,0.26,2.7542991849,0.342,0,0.342,2.4,0.26,2.4140422532
2019-10-05 18:00:00,2.7825,0.0,2.7825,0.42250000000000004,0,0.42250000000000004,2.36,0.0,2.36,2.8025,0.0,2.8025,0.42250000000000004,0,0.42250000000000004,2.38,0.0,2.38
2019-10-05 18:30:00,2.8305,0.0,2.8305,0.5705,0,0.5705,2.26,0.0,2.26,2.8605,0.0,2.8605,0.5705,0,0.5705,2.29,0.0,2.29
2019-10-05 19:00:00,2.794,0.0,2.794,0.494,0,0.494,2.3,0.0,2.3,2.814,0.0,2.814,0.494,0,0.494,2.32,0.0,2.32
2019-10-05 19:30:00,2.7365,0.0,2.7365,0.5065000000000001,0,0.5065000000000001,2.23,0.0,2.23,2.7665,0.0,2.7665,0.5065000000000001,0,0.5065000000000001,2.26,0.0,2.26
2019-10-05 20:00:00,2.612,0.0,2.612,0.552,0,0.552,2.06,0.0,2.06,2.642,0.0,2.642,0.552,0,0.552,2.09,0.0,2.09
2019-10-05 20:30:00,2.5025,0.0,2.5025,0.5925,0,0.5925,1.9100000000000001,0.0,1.9100000000000001,2.5225,0.0,2.5225,0.5925,0,0.5925,1.9300000000000002,0.0,1.9300000000000002
2019-10-05 21:00:00,2.395,0.0,2.395,0.595,0,0.595,1.8,0.0,1.8,2.415,0.0,2.415,0.595,0,0.595,1.82,0.0,1.82
2019-10-05 21:30:00,2.2855,0.26,2.300241346,0.4555,0,0.4555,1.83,0.26,1.848377667,2.3155,0.27,2.3311885917,0.4555,0,0.4555,1.8599999999999999,0.27,1.8794946129
2019-10-05 22:00:00,2.193,0.29,2.2120915442,0.323,0,0.323,1.87,0.29,1.8923530326,2.213,0.29,2.2319204735,0.323,0,0.323,1.8900000000000001,0.29,1.9121192431
2019-10-05 22:30:00,2.171,0.27,2.1877250741,0.241,0,0.241,1.9300000000000002,0.27,1.9487944992,2.191,0.28,2.2088189152,0.241,0,0.241,1.9500000000000002,0.28,1.97
2019-10-05 23:00:00,2.0925,0.29,2.1125,0.3125,0,0.3125,1.78,0.29,1.8034688797,2.1125,0.31,2.1351244109,0.3125,0,0.3125,1.8,0.31,1.8264993841
2019-10-05 23:30:00,2.031,0.27,2.0488682242,0.371,0,0.371,1.6600000000000001,0.27,1.6818144963,2.041,0.28,2.0601167443,0.371,0,0.371,1.67,0.28,1.6933103673
2019-10-06 00:00:00,1.9945,0.27,2.012692289,0.24450000000000002,0,0.24450000000000002,1.75,0.27,1.7707060739,2.0245,0.27,2.0424250904,0.24450000000000002,0,0.24450000000000002,1.78,0.27,1.8003610749
2019-10-06 00:30:00,1.9835,0.26,2.0004680077,0.4635,0,0.4635,1.52,0.26,1.5420765221,1.9935,0.26,2.0103836077,0.4635,0,0.4635,1.53,0.26,1.551934277
2019-10-06 01:00:00,1.951,0.26,1.9682482059000002,0.531,0,0.531,1.42,0.26,1.4436065946,1.971,0.26,1.9880746968,0.531,0,0.531,1.44,0.26,1.4632839779
2019-10-06 01:30:00,2.0605,0.27,2.0781145902000002,0.5305,0,0.5305,1.53,0.27,1.5536408851,2.0805,0.28,2.099257071,0.5305,0,0.5305,1.55,0.28,1.5750872992
2019-10-06 02:00:00,2.0165,0.28,2.035846814,0.6065,0,0.6065,1.4100000000000001,0.28,1.4375326083,2.0265,0.30000000000000004,2.0485854266,0.6065,0,0.6065,1.42,0.30000000000000004,1.4513442045
2019-10-06 02:30:00,2.023,0.26,2.0396394289,0.623,0,0.623,1.4,0.26,1.4239382009,2.033,0.27,2.0508507991,0.623,0,0.623,1.4100000000000001,0.27,1.4356183337
2019-10-06 03:00:00,1.947,0.28,1.9670305031000002,0.587,0,0.587,1.3599999999999999,0.28,1.3885243966,1.957,0.31,1.9814007671,0.587,0,0.587,1.37,0.31,1.404635184
2019-10-06 03:30:00,1.9385,0.29,1.9600720012,0.6385000000000001,0,0.6385000000000001,1.3,0.29,1.3319534526,1.9585,0.30000000000000004,1.9813435467,0.6385000000000001,0,0.6385000000000001,1.32,0.30000000000000004,1.3536617007
2019-10-06 04:00:00,1.899,0.27,1.9180982769,0.619,0,0.619,1.28,0.27,1.308166656,1.909,0.28,1.9294250439,0.619,0,0.619,1.29,0.28,1.3200378782
2019-10-06 04:30:00,1.9215,0.28,1.9417935652,0.5315,0,0.5315,1.3900000000000001,0.28,1.4179210133,1.9315,0.29,1.9531493158000002,0.5315,0,0.5315,1.4,0.29,1.4297202524000001
2019-10-06 05:00:00,1.9155000000000002,0.27,1.9344353827,0.6055,0,0.6055,1.31,0.27,1.3375350463,1.9255,0.27,1.9443379979,0.6055,0,0.6055,1.32,0.27,1.3473306944
2019-10-06 05:30:00,1.8835000000000002,0.27,1.9027538595,0.5335,0,0.5335,1.35,0.27,1.3767352687,1.8935,0.28,1.9140904498,0.5335,0,0.5335,1.3599999999999999,0.28,1.3885243966
2019-10-06 06:00:00,1.8815,0.27,1.9007741186,0.5915,0,0.5915,1.29,0.27,1.3179529582,1.8915000000000002,0.27,1.9106732452,0.5915,0,0.5915,1.3,0.27,1.3277424449
2019-10-06 06:30:00,1.936,0.26,1.9533806593,0.536,0,0.536,1.4,0.26,1.4239382009,1.956,0.26,1.9732045003,0.536,0,0.536,1.42,0.26,1.4436065946
2019-10-06 07:00:00,1.998,0.26,2.0148458998,0.40800000000000003,0,0.40800000000000003,1.5899999999999999,0.26,1.6111176245,2.008,0.27,2.0260710748,0.40800000000000003,0,0.40800000000000003,1.6,0.27,1.622621336
2019-10-06 07:30:00,2.0605,0.25,2.0756108137,0.3105,0,0.3105,1.75,0.25,1.7677669530000002,2.0805,0.26,2.0966831544,0.3105,0,0.3105,1.77,0.26,1.7889941308
2019-10-06 08:00:00,2.119,0.26,2.1348913321,0.159,0,0.159,1.96,0.26,1.9771696943000001,2.1390000000000002,0.26,2.1547438362999998,0.159,0,0.159,1.98,0.26,1.9969977466
2019-10-06 08:30:00,2.2255,-0.28,2.2430448613,0.2155,0,0.2155,2.01,-0.28,2.0294087809,2.2555,0.56,2.3239793997,0.2155,0,0.2155,2.04,0.56,2.1154668515
2019-10-06 09:00:00,2.225,-0.36,2.2539354472,0.34500000000000003,0,0.34500000000000003,1.88,-0.36,1.9141577781999999,2.235,0.72,2.3481109429,0.34500000000000003,0,0.34500000000000003,1.8900000000000001,0.72,2.0224984549
2019-10-06 09:30:00,2.18,0.25,2.1942880394,0.45,0,0.45,1.73,0.25,1.7479702515,2.2,0.25,2.2141589825,0.45,0,0.45,1.75,0.25,1.7677669530000002
2019-10-06 10:00:00,2.157,0.0,2.157,0.677,0,0.677,1.48,0.0,1.48,2.167,0.0,2.167,0.677,0,0.677,1.49,0.0,1.49
2019-10-06 10:30:00,2.21,0.0,2.21,0.72,0,0.72,1.49,0.0,1.49,2.22,0.0,2.22,0.72,0,0.72,1.5,0.0,1.5
2019-10-06 11:00:00,2.1,0.0,2.1,0.74,0,0.74,1.3599999999999999,0.0,1.3599999999999999,2.12,0.0,2.12,0.74,0,0.74,1.38,0.0,1.38
2019-10-06 11:30:00,2.0775,0.0,2.0775,0.8175,0,0.8175,1.26,0.0,1.26,2.0875,0.0,2.0875,0.8175,0,0.8175,1.27,0.0,1.27
2019-10-06 12:00:00,2.021,0.0,2.021,0.891,0,0.891,1.13,0.0,1.13,2.031,0.0,2.031,0.891,0,0.891,1.1400000000000001,0.0,1.1400000000000001
2019-10-06 12:30:00,1.9875,0.0,1.9875,1.0175,0,1.0175,0.97,0.0,0.97,1.9975,0.0,1.9975,1.0175,0,1.0175,0.98,0.0,0.98
2019-10-06 13:00:00,1.9585,0.0,1.9585,0.9285,0,0.9285,1.03,0.0,1.03,1.9685000000000001,0.0,1.9685000000000001,0.9285,0,0.9285,1.04,0.0,1.04
2019-10-06 13:30:00,1.9385,0.0,1.9385,0.6785,0,0.6785,1.26,0.0,1.26,1.9485000000000001,0.0,1.9485000000000001,0.6785,0,0.6785,1.27,0.0,1.27
2019-10-06 14:00:00,1.8835000000000002,0.0,1.8835000000000002,0.6935,0,0.6935,1.19,0.0,1.19,1.9035000000000002,0.0,1.9035000000000002,0.6935,0,0.6935,1.21,0.0,1.21
2019-10-06 14:30:00,1.9435,0.0,1.9435,0.8035,0,0.8035,1.1400000000000001,0.0,1.1400000000000001,1.9535,0.0,1.9535,0.8035,0,0.8035,1.15,0.0,1.15
2019-10-06 15:00:00,1.956,0.0,1.956,0.856,0,0.856,1.1,0.0,1.1,1.976,0.0,1.976,0.856,0,0.856,1.12,0.0,1.12
2019-10-06 15:30:00,1.9725000000000001,0.0,1.9725000000000001,0.9225000000000001,0,0.9225000000000001,1.05,0.0,1.05,1.9825,0.0,1.9825,0.9225000000000001,0,0.9225000000000001,1.06,0.0,1.06
2019-10-06 16:00:00,2.0725,0.0,2.0725,0.6225,0,0.6225,1.45,0.0,1.45,2.0925,0.0,2.0925,0.6225,0,0.6225,1.47,0.0,1.47
2019-10-06 16:30:00,2.1595,0.0,2.1595,0.4295,0,0.4295,1.73,0.0,1.73,2.1695,0.0,2.1695,0.4295,0,0.4295,1.74,0.0,1.74
2019-10-06 17:00:00,2.293,0.25,2.306588173,0.363,0,0.363,1.9300000000000002,0.25,1.9461243537000001,2.313,0.25,2.3264713624,0.363,0,0.363,1.9500000000000002,0.25,1.9659603251000002
2019-10-06 17:30:00,2.414,-0.38,2.4437258439000002,0.354,0,0.354,2.06,-0.38,2.0947553556,2.434,0.74,2.5440039307999998,0.354,0,0.354,2.08,0.74,2.2077137496
2019-10-06 18:00:00,2.6915,-0.43,2.7256324495,0.21150000000000002,0,0.21150000000000002,2.48,-0.43,2.5170021851,2.6715,0.72,2.7668234946,0.21150000000000002,0,0.21150000000000002,2.46,0.72,2.5632011236
2019-10-06 18:30:00,2.645,-0.38,2.6721573681,0.135,0,0.135,2.51,-0.38,2.5386019775,2.5949999999999998,0.74,2.6984486284,0.135,0,0.135,2.46,0.74,2.5688908112
2019-10-06 19:00:00,2.718,-0.43,2.7518037721,0.148,0,0.148,2.5700000000000003,-0.43,2.6057244674,2.668,0.68,2.7532933008000002,0.148,0,0.148,2.52,0.68,2.6101340962
2019-10-06 19:30:00,2.723,-0.43,2.7567424617,0.10300000000000001,0,0.10300000000000001,2.62,-0.43,2.6550517886,2.673,0.7000000000000001,2.7631375282,0.10300000000000001,0,0.10300000000000001,2.5700000000000003,0.7000000000000001,2.663625349
2019-10-06 20:00:00,2.596,-0.43,2.6313715054999998,0.056,0,0.056,2.54,-0.43,2.5761405241,2.556,0.72,2.6554728392999998,0.056,0,0.056,2.5,0.72,2.6016148831
2019-10-06 20:30:00,2.4815,0.0,2.4815,0.0115,0,0.0115,2.47,0.0,2.47,2.5115,0.24,2.5229411904,0.0115,0,0.0115,2.5,0.24,2.5114935795
2019-10-06 21:00:00,2.3615,0.14,2.3656462648,0.0415,0,0.0415,2.32,0.14,2.3242202994,2.3815,0.37,2.4100710052,0.0415,0,0.0415,2.34,0.37,2.3690715481
2019-10-06 21:30:00,2.287,0.26,2.3017317394,0.027,0,0.027,2.26,0.26,2.2749065915,2.307,0.27,2.3227460042,0.027,0,0.027,2.2800000000000002,0.27,2.2959311836
2019-10-06 22:00:00,2.241,0.24,2.2538147661,0.001,0,0.001,2.24,0.24,2.2528204545,2.251,0.36,2.2796054483,0.001,0,0.001,2.25,0.36,2.2786180022
2019-10-06 22:30:00,2.1145,0.22,2.1259139799,0.0045000000000000005,0,0.0045000000000000005,2.11,0.22,2.1214381914000002,2.1145,0.45,2.1618534294,0.0045000000000000005,0,0.0045000000000000005,2.11,0.45,2.1574522011
2019-10-06 23:00:00,2.0435,0.04,2.0438914477,0.0035,0,0.0035,2.04,0.04,2.0403921192,2.0235,0.58,2.1049827196,0.0035,0,0.0035,2.02,0.58,2.101618424
2019-10-06 23:30:00,1.9335,0.34,1.9631663837,0.07350000000000001,0,0.07350000000000001,1.8599999999999999,0.34,1.890819928,1.9535,0.36,1.9863942836000001,0.07350000000000001,0,0.07350000000000001,1.88,0.36,1.9141577781999999
2019-10-07 00:00:00,1.8965,0.32,1.9233076327,0.1365,0,0.1365,1.76,0.32,1.788854382,1.9165,0.34,1.9464255059000002,0.1365,0,0.1365,1.78,0.34,1.8121810064
2019-10-07 00:30:00,1.899,0.32,1.9257728319,0.169,0,0.169,1.73,0.32,1.7593464696,1.919,0.34,1.9488871183,0.169,0,0.169,1.75,0.34,1.7827226369
2019-10-07 01:00:00,1.9055,0.30000000000000004,1.9289712932,0.14550000000000002,0,0.14550000000000002,1.76,0.30000000000000004,1.7853851125,1.9255,0.32,1.9519093857,0.14550000000000002,0,0.14550000000000002,1.78,0.32,1.8085353190000002
2019-10-07 01:30:00,2.0055,0.30000000000000004,2.0278141557,0.1355,0,0.1355,1.87,0.30000000000000004,1.8939112968,2.0255,0.31,2.0490852227,0.1355,0,0.1355,1.8900000000000001,0.31,1.9152545523
2019-10-07 02:00:00,1.9895,0.33,2.016682982,0.1995,0,0.1995,1.79,0.33,1.8201648277,1.9995,0.35000000000000003,2.029901537,0.1995,0,0.1995,1.8,0.35000000000000003,1.8337120821
2019-10-07 02:30:00,2.029,0.30000000000000004,2.0510585072,0.259,0,0.259,1.77,0.30000000000000004,1.795243716,2.039,0.31,2.0624308473,0.259,0,0.259,1.78,0.31,1.8067927385
2019-10-07 03:00:00,2.005,0.29,2.0258640132,0.23500000000000001,0,0.23500000000000001,1.77,0.29,1.7935997324000001,2.015,0.30000000000000004,2.0372101021,0.23500000000000001,0,0.23500000000000001,1.78,0.30000000000000004,1.8051038751
2019-10-07 03:30:00,1.99,0.30000000000000004,2.0124860248,0.22,0,0.22,1.77,0.30000000000000004,1.795243716,2.01,0.32,2.0353132437,0.22,0,0.22,1.79,0.32,1.8183783985000002
2019-10-07 04:00:00,1.9775,0.29,1.9986511076000002,0.2175,0,0.2175,1.76,0.29,1.7837320427,1.9975,0.30000000000000004,2.0199025348,0.2175,0,0.2175,1.78,0.30000000000000004,1.8051038751
2019-10-07 04:30:00,2.009,0.28,2.0284183494,0.399,0,0.399,1.6099999999999999,0.28,1.6341664542,2.019,0.28,2.0383230853,0.399,0,0.399,1.62,0.28,1.6440194646
2019-10-07 05:00:00,2.0125,0.25,2.0279685032,0.5025000000000001,0,0.5025000000000001,1.51,0.25,1.5305554547,2.0225,0.25,2.0378926002,0.5025000000000001,0,0.5025000000000001,1.52,0.25,1.5404220201
2019-10-07 05:30:00,2.047,0.0,2.047,0.5670000000000001,0,0.5670000000000001,1.48,0.0,1.48,2.067,0.25,2.0820636398,0.5670000000000001,0,0.5670000000000001,1.5,0.25,1.5206906326
2019-10-07 06:00:00,2.0745,0.0,2.0745,0.6345000000000001,0,0.6345000000000001,1.44,0.0,1.44,2.0845,0.0,2.0845,0.6345000000000001,0,0.6345000000000001,1.45,0.0,1.45
2019-10-07 06:30:00,2.187,0.0,2.187,0.737,0,0.737,1.45,0.0,1.45,2.207,0.0,2.207,0.737,0,0.737,1.47,0.0,1.47
2019-10-07 07:00:00,2.417,0.0,2.417,0.767,0,0.767,1.65,0.0,1.65,2.437,0.0,2.437,0.767,0,0.767,1.67,0.0,1.67
2019-10-07 07:30:00,2.6465,-0.53,2.6990483971,0.7865000000000001,0,0.7865000000000001,1.8599999999999999,-0.53,1.9340372282,2.6665,0.51,2.7148337425999998,0.7865000000000001,0,0.7865000000000001,1.88,0.51,1.9479476379
2019-10-07 08:00:00,2.717,0.0,2.717,0.757,0,0.757,1.96,0.0,1.96,2.737,0.0,2.737,0.757,0,0.757,1.98,0.0,1.98
2019-10-07 08:30:00,2.8105,-0.58,2.8697230267,0.7705000000000001,0,0.7705000000000001,2.04,-0.58,2.1208488866,2.8305,0.47000000000000003,2.8692560447,0.7705000000000001,0,0.7705000000000001,2.06,0.47000000000000003,2.1129363455
2019-10-07 09:00:00,2.7325,0.0,2.7325,0.7425,0,0.7425,1.99,0.0,1.99,2.7525,0.0,2.7525,0.7425,0,0.7425,2.01,0.0,2.01
2019-10-07 09:30:00,2.7565,0.0,2.7565,0.7565000000000001,0,0.7565000000000001,2.0,0.0,2.0,2.7765,0.0,2.7765,0.7565000000000001,0,0.7565000000000001,2.02,0.0,2.02
2019-10-07 10:00:00,2.781,0.0,2.781,0.751,0,0.751,2.03,0.0,2.03,2.801,0.0,2.801,0.751,0,0.751,2.05,0.0,2.05
2019-10-07 10:30:00,2.739,0.0,2.739,0.739,0,0.739,2.0,0.0,2.0,2.769,0.0,2.769,0.739,0,0.739,2.03,0.0,2.03
2019-10-07 11:00:00,2.642,0.0,2.642,0.722,0,0.722,1.92,0.0,1.92,2.672,0.0,2.672,0.722,0,0.722,1.9500000000000002,0.0,1.9500000000000002
2019-10-07 11:30:00,2.64,0.0,2.64,0.65,0,0.65,1.99,0.0,1.99,2.66,0.0,2.66,0.65,0,0.65,2.01,0.0,2.01
2019-10-07 12:00:00,2.616,0.0,2.616,0.466,0,0.466,2.15,0.0,2.15,2.646,0.0,2.646,0.466,0,0.466,2.18,0.0,2.18
2019-10-07 12:30:00,2.608,0.0,2.608,0.228,0,0.228,2.38,0.0,2.38,2.648,0.0,2.648,0.228,0,0.228,2.42,0.0,2.42
2019-10-07 13:00:00,2.597,0.0,2.597,0.197,0,0.197,2.4,0.0,2.4,2.627,0.0,2.627,0.197,0,0.197,2.43,0.0,2.43
2019-10-07 13:30:00,2.4835000000000003,0.0,2.4835000000000003,0.28350000000000003,0,0.28350000000000003,2.2,0.0,2.2,2.5035,0.0,2.5035,0.28350000000000003,0,0.28350000000000003,2.22,0.0,2.22
2019-10-07 14:00:00,2.3529999999999998,0.0,2.3529999999999998,0.263,0,0.263,2.09,0.0,2.09,2.373,0.0,2.373,0.263,0,0.263,2.11,0.0,2.11
2019-10-07 14:30:00,2.4225,0.0,2.4225,0.2025,0,0.2025,2.22,0.0,2.22,2.4525,0.0,2.4525,0.2025,0,0.2025,2.25,0.0,2.25
2019-10-07 15:00:00,2.227,0.0,2.227,0.23700000000000002,0,0.23700000000000002,1.99,0.0,1.99,2.257,0.0,2.257,0.23700000000000002,0,0.23700000000000002,2.02,0.0,2.02
2019-10-07 15:30:00,2.3545,0.0,2.3545,0.1645,0,0.1645,2.19,0.0,2.19,2.3745,0.0,2.3745,0.1645,0,0.1645,2.21,0.0,2.21
2019-10-07 16:00:00,2.484,0.0,2.484,0.124,0,0.124,2.36,0.0,2.36,2.524,0.0,2.524,0.124,0,0.124,2.4,0.0,2.4
2019-10-07 16:30:00,2.4885,0.0,2.4885,0.2285,0,0.2285,2.26,0.0,2.26,2.5185,0.0,2.5185,0.2285,0,0.2285,2.29,0.0,2.29
2019-10-07 17:00:00,2.737,-0.43,2.7705719626,0.227,0,0.227,2.51,-0.43,2.5465663156,2.767,0.65,2.8423210586,0.227,0,0.227,2.54,0.65,2.6218504915
2019-10-07 17:30:00,2.8795,0.0,2.8795,0.2495,0,0.2495,2.63,0.0,2.63,2.9195,0.0,2.9195,0.2495,0,0.2495,2.67,0.0,2.67
2019-10-07 18:00:00,2.9305,0.0,2.9305,0.2605,0,0.2605,2.67,0.0,2.67,2.9705,0.0,2.9705,0.2605,0,0.2605,2.71,0.0,2.71
2019-10-07 18:30:00,2.8525,0.0,2.8525,0.3025,0,0.3025,2.55,0.0,2.55,2.9025,0.0,2.9025,0.3025,0,0.3025,2.6,0.0,2.6
2019-10-07 19:00:00,2.891,0.0,2.891,0.301,0,0.301,2.59,0.0,2.59,2.9210000000000003,0.0,2.9210000000000003,0.301,0,0.301,2.62,0.0,2.62
2019-10-07 19:30:00,2.8275,0.0,2.8275,0.3975,0,0.3975,2.43,0.0,2.43,2.8575,0.0,2.8575,0.3975,0,0.3975,2.46,0.0,2.46
2019-10-07 20:00:00,2.7125,0.0,2.7125,0.49250000000000005,0,0.49250000000000005,2.22,0.0,2.22,2.7425,0.0,2.7425,0.49250000000000005,0,0.49250000000000005,2.25,0.0,2.25
2019-10-07 20:30:00,2.5725,-0.39,2.6018947423,0.4425,0,0.4425,2.13,-0.39,2.1654098919,2.5625,0.73,2.6644523358,0.4425,0,0.4425,2.12,0.73,2.2421641332
2019-10-07 21:00:00,2.5215,-0.41000000000000003,2.5546158713000002,0.4415,0,0.4415,2.08,-0.41000000000000003,2.1200235848,2.4615,0.71,2.5618513325,0.4415,0,0.4415,2.02,0.71,2.1411445537000002
2019-10-07 21:30:00,2.438,-0.41000000000000003,2.4722346166999998,0.34800000000000003,0,0.34800000000000003,2.09,-0.41000000000000003,2.1298356744,2.378,0.7000000000000001,2.4788876538,0.34800000000000003,0,0.34800000000000003,2.03,0.7000000000000001,2.1473006310000002
2019-10-07 22:00:00,2.305,-0.34,2.3299409864,0.315,0,0.315,1.99,-0.34,2.0188362985,2.265,0.64,2.3536832837,0.315,0,0.315,1.9500000000000002,0.64,2.0523401278
2019-10-07 22:30:00,2.18,0.29,2.1992044016,0.4,0,0.4,1.78,0.29,1.8034688797,2.2,0.31,2.2217335574,0.4,0,0.4,1.8,0.31,1.8264993841
2019-10-07 23:00:00,2.1065,0.29,2.1263683242,0.41650000000000004,0,0.41650000000000004,1.69,0.29,1.7147011401,2.1265,0.30000000000000004,2.1475572751,0.41650000000000004,0,0.41650000000000004,1.71,0.30000000000000004,1.7361163555
2019-10-07 23:30:00,2.04,0.29,2.0605096457,0.33,0,0.33,1.71,0.29,1.7344163283,2.06,0.30000000000000004,2.0817300497,0.33,0,0.33,1.73,0.30000000000000004,1.7558188973000002
2019-10-08 00:00:00,1.972,0.29,1.9932094722,0.28200000000000003,0,0.28200000000000003,1.69,0.29,1.7147011401,1.982,0.30000000000000004,2.0045757656,0.28200000000000003,0,0.28200000000000003,1.7000000000000002,0.30000000000000004,1.7262676502
2019-10-08 00:30:00,1.98,0.27,1.998324298,0.37,0,0.37,1.6099999999999999,0.27,1.6324827717,2.0,0.28,2.0195048898,0.37,0,0.37,1.63,0.28,1.6538742395
2019-10-08 01:00:00,1.9649999999999999,0.27,1.9834628809,0.295,0,0.295,1.67,0.27,1.6916855499999999,1.9849999999999999,0.28,2.0046508424,0.295,0,0.295,1.69,0.28,1.7130382366
2019-10-08 01:30:00,2.09,0.26,2.1061101586,0.25,0,0.25,1.8399999999999999,0.26,1.8582787735,2.12,0.27,2.137124236,0.25,0,0.25,1.87,0.27,1.8893914364
2019-10-08 02:00:00,2.084,0.28,2.1027258499,0.41400000000000003,0,0.41400000000000003,1.67,0.28,1.6933103673,2.104,0.29,2.123891711,0.41400000000000003,0,0.41400000000000003,1.69,0.29,1.7147011401
2019-10-08 02:30:00,2.079,0.28,2.0977704832,0.339,0,0.339,1.74,0.28,1.7623847480000001,2.089,0.29,2.1090331908,0.339,0,0.339,1.75,0.29,1.7738658348
2019-10-08 03:00:00,2.0225,0.27,2.0404426603,0.4025,0,0.4025,1.62,0.27,1.6423458832,2.0425,0.29,2.0629847915,0.4025,0,0.4025,1.6400000000000001,0.29,1.665442884
2019-10-08 03:30:00,2.0135,0.26,2.0302172913,0.3435,0,0.3435,1.67,0.26,1.6901183391,2.0335,0.27,2.0513464481,0.3435,0,0.3435,1.69,0.27,1.7114321488000002
2019-10-08 04:00:00,2.0125,0.27,2.0305310266,0.4525,0,0.4525,1.56,0.27,1.5831929761999999,2.0225,0.28,2.0417899623,0.4525,0,0.4525,1.57,0.28,1.5947727111
2019-10-08 04:30:00,1.9845000000000002,0.26,2.0014595299,0.48450000000000004,0,0.48450000000000004,1.5,0.26,1.5223665787,2.0045,0.27,2.022602346,0.48450000000000004,0,0.48450000000000004,1.52,0.27,1.5437940277000002
2019-10-08 05:00:00,1.9995,0.25,2.0150682991,0.48950000000000005,0,0.48950000000000005,1.51,0.25,1.5305554547,2.0195,0.26,2.0361680309,0.48950000000000005,0,0.48950000000000005,1.53,0.26,1.551934277
2019-10-08 05:30:00,1.9925000000000002,0.28,2.0120775954,0.4625,0,0.4625,1.53,0.28,1.5554099138000002,2.0125,0.29,2.0332870555,0.4625,0,0.4625,1.55,0.29,1.5768956846000002
2019-10-08 06:00:00,2.0045,0.29,2.0253691639,0.4645,0,0.4645,1.54,0.29,1.5670673247,2.0245,0.29,2.0451650911,0.4645,0,0.4645,1.56,0.29,1.5867261894
2019-10-08 06:30:00,2.1585,0.25,2.1729294167,0.5085000000000001,0,0.5085000000000001,1.65,0.25,1.6688319268,2.1785,0.26,2.193960403,0.5085000000000001,0,0.5085000000000001,1.67,0.26,1.6901183391
