Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-08 07:00:00,2.3529999999999998,0.0,2.3529999999999998,0.423,0,0.423,1.9300000000000002,0.0,1.9300000000000002,2.373,0.25,2.3861326451,0.423,0,0.423,1.9500000000000002,0.25,1.9659603251000002
2019-10-08 07:30:00,2.6065,-0.49,2.6521580364,0.4565,0,0.4565,2.15,-0.49,2.2051303816,2.6265,0.6000000000000001,2.6941607691,0.4565,0,0.4565,2.17,0.6000000000000001,2.251421773
2019-10-08 08:00:00,2.618,0.0,2.618,0.358,0,0.358,2.26,0.0,2.26,2.648,0.0,2.648,0.358,0,0.358,2.29,0.0,2.29
2019-10-08 08:30:00,2.6795,0.0,2.6795,0.48950000000000005,0,0.48950000000000005,2.19,0.0,2.19,2.6995,0.0,2.6995,0.48950000000000005,0,0.48950000000000005,2.21,0.0,2.21
2019-10-08 09:00:00,2.4435000000000002,-0.39,2.4744276611,0.4335,0,0.4335,2.01,-0.39,2.0474862637,2.4635,0.6000000000000001,2.5355141983,0.4335,0,0.4335,2.03,0.6000000000000001,2.1168136432
2019-10-08 09:30:00,2.496,-0.39,2.5262850195,0.5760000000000001,0,0.5760000000000001,1.92,-0.39,1.9592090241000002,2.466,0.61,2.5403259633,0.5760000000000001,0,0.5760000000000001,1.8900000000000001,0.61,1.986001007
2019-10-08 10:00:00,2.368,0.0,2.368,0.618,0,0.618,1.75,0.0,1.75,2.388,0.0,2.388,0.618,0,0.618,1.77,0.0,1.77
2019-10-08 10:30:00,2.2560000000000002,0.0,2.2560000000000002,0.646,0,0.646,1.6099999999999999,0.0,1.6099999999999999,2.276,0.0,2.276,0.646,0,0.646,1.63,0.0,1.63
2019-10-08 11:00:00,2.1525,0.0,2.1525,0.8725,0,0.8725,1.28,0.0,1.28,2.1725,0.0,2.1725,0.8725,0,0.8725,1.3,0.0,1.3
2019-10-08 11:30:00,2.291,0.0,2.291,0.8310000000000001,0,0.8310000000000001,1.46,0.0,1.46,2.301,0.0,2.301,0.8310000000000001,0,0.8310000000000001,1.47,0.0,1.47
2019-10-08 12:00:00,2.1755,0.0,2.1755,0.8055,0,0.8055,1.37,0.0,1.37,2.1855,0.0,2.1855,0.8055,0,0.8055,1.38,0.0,1.38
2019-10-08 12:30:00,2.1845,0.0,2.1845,0.7445,0,0.7445,1.44,0.0,1.44,2.2045,0.0,2.2045,0.7445,0,0.7445,1.46,0.0,1.46
2019-10-08 13:00:00,2.199,0.0,2.199,0.749,0,0.749,1.45,0.0,1.45,2.219,0.0,2.219,0.749,0,0.749,1.47,0.0,1.47
2019-10-08 13:30:00,1.97,0.0,1.97,1.1400000000000001,0,1.1400000000000001,0.8300000000000001,0.0,0.8300000000000001,1.98,0.0,1.98,1.1400000000000001,0,1.1400000000000001,0.84,0.0,0.84
2019-10-08 14:00:00,2.043,0.0,2.043,1.033,0,1.033,1.01,0.0,1.01,2.053,0.0,2.053,1.033,0,1.033,1.02,0.0,1.02
2019-10-08 14:30:00,2.054,0.0,2.054,0.964,0,0.964,1.09,0.0,1.09,2.064,0.0,2.064,0.964,0,0.964,1.1,0.0,1.1
2019-10-08 15:00:00,2.1415,0.0,2.1415,0.8215,0,0.8215,1.32,0.0,1.32,2.1515,0.0,2.1515,0.8215,0,0.8215,1.33,0.0,1.33
2019-10-08 15:30:00,2.1595,0.0,2.1595,0.8595,0,0.8595,1.3,0.0,1.3,2.1695,0.0,2.1695,0.8595,0,0.8595,1.31,0.0,1.31
2019-10-08 16:00:00,2.0385,0.0,2.0385,0.9985,0,0.9985,1.04,0.0,1.04,2.0585,0.0,2.0585,0.9985,0,0.9985,1.06,0.0,1.06
2019-10-08 16:30:00,2.297,0.0,2.297,0.897,0,0.897,1.4,0.0,1.4,2.307,0.0,2.307,0.897,0,0.897,1.4100000000000001,0.0,1.4100000000000001
2019-10-08 17:00:00,2.415,0.0,2.415,0.835,0,0.835,1.58,0.0,1.58,2.435,0.0,2.435,0.835,0,0.835,1.6,0.0,1.6
2019-10-08 17:30:00,2.5404999999999998,0.0,2.5404999999999998,0.7905000000000001,0,0.7905000000000001,1.75,0.0,1.75,2.5705,0.0,2.5705,0.7905000000000001,0,0.7905000000000001,1.78,0.0,1.78
2019-10-08 18:00:00,2.6785,0.0,2.6785,0.7685000000000001,0,0.7685000000000001,1.9100000000000001,0.0,1.9100000000000001,2.7085,0.0,2.7085,0.7685000000000001,0,0.7685000000000001,1.94,0.0,1.94
2019-10-08 18:30:00,2.753,0.0,2.753,0.763,0,0.763,1.99,0.0,1.99,2.773,0.0,2.773,0.763,0,0.763,2.01,0.0,2.01
2019-10-08 19:00:00,2.805,0.0,2.805,0.775,0,0.775,2.03,0.0,2.03,2.825,0.0,2.825,0.775,0,0.775,2.05,0.0,2.05
2019-10-08 19:30:00,2.8145,0.0,2.8145,0.7345,0,0.7345,2.08,0.0,2.08,2.8445,0.0,2.8445,0.7345,0,0.7345,2.11,0.0,2.11
2019-10-08 20:00:00,2.7255000000000003,0.0,2.7255000000000003,0.7255,0,0.7255,2.0,0.0,2.0,2.7555,0.0,2.7555,0.7255,0,0.7255,2.03,0.0,2.03
2019-10-08 20:30:00,2.6285,0.0,2.6285,0.6085,0,0.6085,2.02,0.0,2.02,2.6485000000000003,0.0,2.6485000000000003,0.6085,0,0.6085,2.04,0.0,2.04
2019-10-08 21:00:00,2.527,0.0,2.527,0.667,0,0.667,1.8599999999999999,0.0,1.8599999999999999,2.557,0.0,2.557,0.667,0,0.667,1.8900000000000001,0.0,1.8900000000000001
2019-10-08 21:30:00,2.4555,0.0,2.4555,0.6555000000000001,0,0.6555000000000001,1.8,0.0,1.8,2.4755000000000003,0.0,2.4755000000000003,0.6555000000000001,0,0.6555000000000001,1.82,0.0,1.82
2019-10-08 22:00:00,2.337,0.0,2.337,0.637,0,0.637,1.7000000000000002,0.0,1.7000000000000002,2.357,0.0,2.357,0.637,0,0.637,1.72,0.0,1.72
2019-10-08 22:30:00,2.275,0.0,2.275,0.615,0,0.615,1.6600000000000001,0.0,1.6600000000000001,2.285,0.0,2.285,0.615,0,0.615,1.67,0.0,1.67
2019-10-08 23:00:00,2.142,-0.29,2.1615420422,0.492,0,0.492,1.65,-0.29,1.6752910195,2.152,0.76,2.2822585305,0.492,0,0.492,1.6600000000000001,0.76,1.8257053431
2019-10-08 23:30:00,2.069,0.11,2.0719220545,0.559,0,0.559,1.51,0.11,1.514001321,2.089,0.30000000000000004,2.1104314725,0.559,0,0.559,1.53,0.30000000000000004,1.5591343752
2019-10-09 00:00:00,2.0055,0.0,2.0055,0.6055,0,0.6055,1.4,0.0,1.4,2.0155,0.0,2.0155,0.6055,0,0.6055,1.4100000000000001,0.0,1.4100000000000001
2019-10-09 00:30:00,1.9889999999999999,0.0,1.9889999999999999,0.499,0,0.499,1.49,0.0,1.49,2.009,0.24,2.0232847056,0.499,0,0.499,1.51,0.24,1.5289538907
2019-10-09 01:00:00,2.0085,0.0,2.0085,0.5785,0,0.5785,1.43,0.0,1.43,2.0285,0.24,2.0426483422,0.5785,0,0.5785,1.45,0.24,1.469727866
2019-10-09 01:30:00,2.094,0.0,2.094,0.384,0,0.384,1.71,0.0,1.71,2.124,0.0,2.124,0.384,0,0.384,1.74,0.0,1.74
2019-10-09 02:00:00,2.112,0.0,2.112,0.632,0,0.632,1.48,0.0,1.48,2.122,0.0,2.122,0.632,0,0.632,1.49,0.0,1.49
2019-10-09 02:30:00,2.15,0.0,2.15,0.7000000000000001,0,0.7000000000000001,1.45,0.0,1.45,2.17,0.0,2.17,0.7000000000000001,0,0.7000000000000001,1.47,0.0,1.47
2019-10-09 03:00:00,2.108,0.0,2.108,0.658,0,0.658,1.45,0.0,1.45,2.128,0.0,2.128,0.658,0,0.658,1.47,0.0,1.47
2019-10-09 03:30:00,2.031,0.25,2.0463286637,0.491,0,0.491,1.54,0.25,1.5601602481999999,2.041,0.25,2.0562541185,0.491,0,0.491,1.55,0.25,1.5700318468
2019-10-09 04:00:00,2.0335,0.25,2.0488099594999998,0.5535,0,0.5535,1.48,0.25,1.5009663554000001,2.0535,0.25,2.0686619468,0.5535,0,0.5535,1.5,0.25,1.5206906326
2019-10-09 04:30:00,2.0715,0.25,2.0865311524,0.6315000000000001,0,0.6315000000000001,1.44,0.25,1.4615402834,2.0815,0.25,2.0964594558,0.6315000000000001,0,0.6315000000000001,1.45,0.25,1.471393897
2019-10-09 05:00:00,2.0395,0.0,2.0395,0.7195,0,0.7195,1.32,0.0,1.32,2.0495,0.0,2.0495,0.7195,0,0.7195,1.33,0.0,1.33
2019-10-09 05:30:00,2.0175,0.0,2.0175,0.7275,0,0.7275,1.29,0.0,1.29,2.0275,0.0,2.0275,0.7275,0,0.7275,1.3,0.0,1.3
2019-10-09 06:00:00,2.128,0.0,2.128,0.668,0,0.668,1.46,0.0,1.46,2.138,0.0,2.138,0.668,0,0.668,1.47,0.0,1.47
2019-10-09 06:30:00,2.2095000000000002,0.0,2.2095000000000002,0.6795,0,0.6795,1.53,0.0,1.53,2.2295,0.0,2.2295,0.6795,0,0.6795,1.55,0.0,1.55
2019-10-09 07:00:00,2.453,-0.42,2.488696245,0.633,0,0.633,1.82,-0.42,1.8678329690000002,2.4130000000000003,0.55,2.4748876742,0.633,0,0.633,1.78,0.55,1.8630351580000002
2019-10-09 07:30:00,2.674,-0.43,2.7083530051,0.724,0,0.724,1.9500000000000002,-0.43,1.9968475155,2.624,0.54,2.6789878686,0.724,0,0.724,1.9,0.54,1.9752468200000002
2019-10-09 08:00:00,2.7455,-0.44,2.7805341663,0.7155,0,0.7155,2.03,-0.44,2.0771374533,2.6955,0.58,2.7571942714,0.7155,0,0.7155,1.98,0.58,2.0632013959
2019-10-09 08:30:00,2.6985,-0.42,2.7309892438,0.6485000000000001,0,0.6485000000000001,2.05,-0.42,2.092582137,2.6485000000000003,0.61,2.7178396292,0.6485000000000001,0,0.6485000000000001,2.0,0.61,2.0909567188000002
2019-10-09 09:00:00,2.6315,0.0,2.6315,0.7015,0,0.7015,1.9300000000000002,0.0,1.9300000000000002,2.6515,0.0,2.6515,0.7015,0,0.7015,1.9500000000000002,0.0,1.9500000000000002
2019-10-09 09:30:00,2.617,0.0,2.617,0.587,0,0.587,2.03,0.0,2.03,2.6470000000000002,0.0,2.6470000000000002,0.587,0,0.587,2.06,0.0,2.06
2019-10-09 10:00:00,2.6525,0.0,2.6525,0.6325000000000001,0,0.6325000000000001,2.02,0.0,2.02,2.6825,0.0,2.6825,0.6325000000000001,0,0.6325000000000001,2.05,0.0,2.05
2019-10-09 10:30:00,2.4365,0.0,2.4365,0.7065,0,0.7065,1.73,0.0,1.73,2.4565,0.0,2.4565,0.7065,0,0.7065,1.75,0.0,1.75
2019-10-09 11:00:00,2.479,0.0,2.479,0.679,0,0.679,1.8,0.0,1.8,2.509,0.0,2.509,0.679,0,0.679,1.83,0.0,1.83
2019-10-09 11:30:00,2.185,0.0,2.185,0.935,0,0.935,1.25,0.0,1.25,2.205,0.0,2.205,0.935,0,0.935,1.27,0.0,1.27
2019-10-09 12:00:00,2.1665,0.0,2.1665,0.9365,0,0.9365,1.23,0.0,1.23,2.1865,0.0,2.1865,0.9365,0,0.9365,1.25,0.0,1.25
2019-10-09 12:30:00,2.019,0.0,2.019,1.229,0,1.229,0.79,0.0,0.79,2.029,0.0,2.029,1.229,0,1.229,0.8,0.0,0.8
2019-10-09 13:00:00,1.97,0.0,1.97,1.2,0,1.2,0.77,0.0,0.77,1.98,0.0,1.98,1.2,0,1.2,0.78,0.0,0.78
2019-10-09 13:30:00,2.1955,0.0,2.1955,0.9555,0,0.9555,1.24,0.0,1.24,2.2155,0.0,2.2155,0.9555,0,0.9555,1.26,0.0,1.26
2019-10-09 14:00:00,2.191,0.0,2.191,0.861,0,0.861,1.33,0.0,1.33,2.201,0.0,2.201,0.861,0,0.861,1.34,0.0,1.34
2019-10-09 14:30:00,2.252,0.0,2.252,0.882,0,0.882,1.37,0.0,1.37,2.262,0.0,2.262,0.882,0,0.882,1.38,0.0,1.38
2019-10-09 15:00:00,2.613,0.0,2.613,0.803,0,0.803,1.81,0.0,1.81,2.633,0.0,2.633,0.803,0,0.803,1.83,0.0,1.83
2019-10-09 15:30:00,2.365,0.0,2.365,0.8150000000000001,0,0.8150000000000001,1.55,0.0,1.55,2.385,0.0,2.385,0.8150000000000001,0,0.8150000000000001,1.57,0.0,1.57
2019-10-09 16:00:00,2.245,0.0,2.245,0.9450000000000001,0,0.9450000000000001,1.3,0.0,1.3,2.265,0.0,2.265,0.9450000000000001,0,0.9450000000000001,1.32,0.0,1.32
2019-10-09 16:30:00,2.47,0.0,2.47,0.84,0,0.84,1.63,0.0,1.63,2.5,0.0,2.5,0.84,0,0.84,1.6600000000000001,0.0,1.6600000000000001
2019-10-09 17:00:00,2.686,0.0,2.686,0.8160000000000001,0,0.8160000000000001,1.87,0.0,1.87,2.706,0.0,2.706,0.8160000000000001,0,0.8160000000000001,1.8900000000000001,0.0,1.8900000000000001
2019-10-09 17:30:00,2.9245,0.0,2.9245,0.8145,0,0.8145,2.11,0.0,2.11,2.9445,0.32,2.9618373098,0.8145,0,0.8145,2.13,0.32,2.1539034333
2019-10-09 18:00:00,2.9715,0.0,2.9715,0.8015,0,0.8015,2.17,0.0,2.17,3.0015,0.0,3.0015,0.8015,0,0.8015,2.2,0.0,2.2
2019-10-09 18:30:00,2.959,0.0,2.959,0.779,0,0.779,2.18,0.0,2.18,2.989,0.0,2.989,0.779,0,0.779,2.21,0.0,2.21
2019-10-09 19:00:00,3.063,0.0,3.063,0.793,0,0.793,2.27,0.0,2.27,3.093,0.0,3.093,0.793,0,0.793,2.3,0.0,2.3
2019-10-09 19:30:00,3.0655,0.0,3.0655,0.7855000000000001,0,0.7855000000000001,2.2800000000000002,0.0,2.2800000000000002,3.0955,0.0,3.0955,0.7855000000000001,0,0.7855000000000001,2.31,0.0,2.31
2019-10-09 20:00:00,2.826,0.0,2.826,0.756,0,0.756,2.07,0.0,2.07,2.846,0.0,2.846,0.756,0,0.756,2.09,0.0,2.09
2019-10-09 20:30:00,2.7065,0.0,2.7065,0.7165,0,0.7165,1.99,0.0,1.99,2.7365,0.0,2.7365,0.7165,0,0.7165,2.02,0.0,2.02
2019-10-09 21:00:00,2.617,0.0,2.617,0.717,0,0.717,1.9,0.0,1.9,2.637,0.0,2.637,0.717,0,0.717,1.92,0.0,1.92
2019-10-09 21:30:00,2.513,0.0,2.513,0.673,0,0.673,1.8399999999999999,0.0,1.8399999999999999,2.543,0.0,2.543,0.673,0,0.673,1.87,0.0,1.87
2019-10-09 22:00:00,2.4115,0.0,2.4115,0.7115,0,0.7115,1.7000000000000002,0.0,1.7000000000000002,2.4215,0.0,2.4215,0.7115,0,0.7115,1.71,0.0,1.71
2019-10-09 22:30:00,2.3445,0.0,2.3445,0.6945,0,0.6945,1.65,0.0,1.65,2.3545,0.0,2.3545,0.6945,0,0.6945,1.6600000000000001,0.0,1.6600000000000001
2019-10-09 23:00:00,2.216,0.0,2.216,0.706,0,0.706,1.51,0.0,1.51,2.226,0.0,2.226,0.706,0,0.706,1.52,0.0,1.52
2019-10-09 23:30:00,2.125,0.0,2.125,0.675,0,0.675,1.45,0.0,1.45,2.145,0.0,2.145,0.675,0,0.675,1.47,0.0,1.47
2019-10-10 00:00:00,2.0425,0.0,2.0425,0.6325000000000001,0,0.6325000000000001,1.4100000000000001,0.0,1.4100000000000001,2.0625,0.0,2.0625,0.6325000000000001,0,0.6325000000000001,1.43,0.0,1.43
2019-10-10 00:30:00,2.07,-0.34,2.0977368758,0.7000000000000001,0,0.7000000000000001,1.37,-0.34,1.4115594213,2.05,0.6900000000000001,2.163007166,0.7000000000000001,0,0.7000000000000001,1.35,0.6900000000000001,1.5161134522
2019-10-10 01:00:00,2.001,0.0,2.001,0.7010000000000001,0,0.7010000000000001,1.3,0.0,1.3,2.011,0.0,2.011,0.7010000000000001,0,0.7010000000000001,1.31,0.0,1.31
2019-10-10 01:30:00,2.1415,0.0,2.1415,0.6815,0,0.6815,1.46,0.0,1.46,2.1515,0.0,2.1515,0.6815,0,0.6815,1.47,0.0,1.47
2019-10-10 02:00:00,2.173,0.0,2.173,0.673,0,0.673,1.5,0.0,1.5,2.183,0.0,2.183,0.673,0,0.673,1.51,0.0,1.51
2019-10-10 02:30:00,2.1305,0.0,2.1305,0.6405000000000001,0,0.6405000000000001,1.49,0.0,1.49,2.1405,0.0,2.1405,0.6405000000000001,0,0.6405000000000001,1.5,0.0,1.5
2019-10-10 03:00:00,2.088,0.0,2.088,0.608,0,0.608,1.48,0.0,1.48,2.098,0.0,2.098,0.608,0,0.608,1.49,0.0,1.49
2019-10-10 03:30:00,2.077,0.0,2.077,0.5670000000000001,0,0.5670000000000001,1.51,0.0,1.51,2.097,0.0,2.097,0.5670000000000001,0,0.5670000000000001,1.53,0.0,1.53
2019-10-10 04:00:00,2.047,0.0,2.047,0.607,0,0.607,1.44,0.0,1.44,2.067,0.0,2.067,0.607,0,0.607,1.46,0.0,1.46
2019-10-10 04:30:00,2.058,0.0,2.058,0.678,0,0.678,1.38,0.0,1.38,2.078,0.0,2.078,0.678,0,0.678,1.4,0.0,1.4
2019-10-10 05:00:00,2.0395,0.0,2.0395,0.5495,0,0.5495,1.49,0.0,1.49,2.0495,0.0,2.0495,0.5495,0,0.5495,1.5,0.0,1.5
2019-10-10 05:30:00,1.9905,0.0,1.9905,0.48050000000000004,0,0.48050000000000004,1.51,0.0,1.51,2.0005,0.0,2.0005,0.48050000000000004,0,0.48050000000000004,1.52,0.0,1.52
2019-10-10 06:00:00,2.073,-0.31,2.0960508105,0.47300000000000003,0,0.47300000000000003,1.6,-0.31,1.6297545828,2.063,0.71,2.1817582359,0.47300000000000003,0,0.47300000000000003,1.5899999999999999,0.71,1.7413213374
2019-10-10 06:30:00,2.223,0.0,2.223,0.593,0,0.593,1.63,0.0,1.63,2.243,0.0,2.243,0.593,0,0.593,1.65,0.0,1.65
2019-10-10 07:00:00,2.431,0.0,2.431,0.541,0,0.541,1.8900000000000001,0.0,1.8900000000000001,2.461,0.0,2.461,0.541,0,0.541,1.92,0.0,1.92
2019-10-10 07:30:00,2.621,0.0,2.621,0.521,0,0.521,2.1,0.0,2.1,2.651,0.0,2.651,0.521,0,0.521,2.13,0.0,2.13
2019-10-10 08:00:00,2.724,0.0,2.724,0.544,0,0.544,2.18,0.0,2.18,2.754,0.0,2.754,0.544,0,0.544,2.21,0.0,2.21
2019-10-10 08:30:00,2.6875,0.0,2.6875,0.4675,0,0.4675,2.22,0.0,2.22,2.7075,0.0,2.7075,0.4675,0,0.4675,2.24,0.0,2.24
2019-10-10 09:00:00,2.5815,0.0,2.5815,0.4015,0,0.4015,2.18,0.0,2.18,2.6115,0.0,2.6115,0.4015,0,0.4015,2.21,0.0,2.21
2019-10-10 09:30:00,2.495,0.0,2.495,0.445,0,0.445,2.05,0.0,2.05,2.525,0.0,2.525,0.445,0,0.445,2.08,0.0,2.08
2019-10-10 10:00:00,2.373,0.0,2.373,0.553,0,0.553,1.82,0.0,1.82,2.383,0.0,2.383,0.553,0,0.553,1.83,0.0,1.83
2019-10-10 10:30:00,2.278,0.0,2.278,0.528,0,0.528,1.75,0.0,1.75,2.298,0.0,2.298,0.528,0,0.528,1.77,0.0,1.77
2019-10-10 11:00:00,2.3015,0.0,2.3015,0.5415,0,0.5415,1.76,0.0,1.76,2.3315,0.0,2.3315,0.5415,0,0.5415,1.79,0.0,1.79
2019-10-10 11:30:00,2.2715,0.0,2.2715,0.6315000000000001,0,0.6315000000000001,1.6400000000000001,0.0,1.6400000000000001,2.2915,0.0,2.2915,0.6315000000000001,0,0.6315000000000001,1.6600000000000001,0.0,1.6600000000000001
2019-10-10 12:00:00,2.1995,0.0,2.1995,0.7495,0,0.7495,1.45,0.0,1.45,2.2195,0.0,2.2195,0.7495,0,0.7495,1.47,0.0,1.47
2019-10-10 12:30:00,2.2835,0.0,2.2835,0.7135,0,0.7135,1.57,0.0,1.57,2.2935,0.0,2.2935,0.7135,0,0.7135,1.58,0.0,1.58
2019-10-10 13:00:00,2.3295,0.0,2.3295,0.6295000000000001,0,0.6295000000000001,1.7000000000000002,0.0,1.7000000000000002,2.3395,0.0,2.3395,0.6295000000000001,0,0.6295000000000001,1.71,0.0,1.71
2019-10-10 13:30:00,2.4415,0.0,2.4415,0.5815,0,0.5815,1.8599999999999999,0.0,1.8599999999999999,2.4615,0.0,2.4615,0.5815,0,0.5815,1.88,0.0,1.88
2019-10-10 14:00:00,2.474,0.0,2.474,0.604,0,0.604,1.87,0.0,1.87,2.4939999999999998,0.0,2.4939999999999998,0.604,0,0.604,1.8900000000000001,0.0,1.8900000000000001
2019-10-10 14:30:00,2.5035,0.0,2.5035,0.49350000000000005,0,0.49350000000000005,2.01,0.0,2.01,2.5235000000000003,0.0,2.5235000000000003,0.49350000000000005,0,0.49350000000000005,2.03,0.0,2.03
2019-10-10 15:00:00,2.459,0.0,2.459,0.659,0,0.659,1.8,0.0,1.8,2.479,0.0,2.479,0.659,0,0.659,1.82,0.0,1.82
2019-10-10 15:30:00,2.536,0.0,2.536,0.616,0,0.616,1.92,0.0,1.92,2.566,0.0,2.566,0.616,0,0.616,1.9500000000000002,0.0,1.9500000000000002
2019-10-10 16:00:00,2.63,0.0,2.63,0.66,0,0.66,1.97,0.0,1.97,2.65,0.0,2.65,0.66,0,0.66,1.99,0.0,1.99
2019-10-10 16:30:00,2.6395,0.0,2.6395,0.6695,0,0.6695,1.97,0.0,1.97,2.6595,0.0,2.6595,0.6695,0,0.6695,1.99,0.0,1.99
2019-10-10 17:00:00,2.797,-0.51,2.8431160722,0.687,0,0.687,2.11,-0.51,2.1707602355,2.827,0.54,2.8781120548,0.687,0,0.687,2.14,0.54,2.2070795183
2019-10-10 17:30:00,2.911,0.0,2.911,0.681,0,0.681,2.23,0.0,2.23,2.941,0.0,2.941,0.681,0,0.681,2.26,0.0,2.26
2019-10-10 18:00:00,2.9335,0.0,2.9335,0.6735,0,0.6735,2.26,0.0,2.26,2.9535,0.0,2.9535,0.6735,0,0.6735,2.2800000000000002,0.0,2.2800000000000002
2019-10-10 18:30:00,2.9365,0.0,2.9365,0.6365000000000001,0,0.6365000000000001,2.3,0.0,2.3,2.9665,0.0,2.9665,0.6365000000000001,0,0.6365000000000001,2.33,0.0,2.33
2019-10-10 19:00:00,2.8965,0.0,2.8965,0.6965,0,0.6965,2.2,0.0,2.2,2.9265,0.0,2.9265,0.6965,0,0.6965,2.23,0.0,2.23
2019-10-10 19:30:00,2.836,0.0,2.836,0.716,0,0.716,2.12,0.0,2.12,2.866,0.0,2.866,0.716,0,0.716,2.15,0.0,2.15
2019-10-10 20:00:00,2.7640000000000002,-0.48,2.8053691379,0.734,0,0.734,2.03,-0.48,2.0859769893,2.784,0.59,2.8458313372,0.734,0,0.734,2.05,0.59,2.1332135383
2019-10-10 20:30:00,2.625,0.0,2.625,0.735,0,0.735,1.8900000000000001,0.0,1.8900000000000001,2.645,0.0,2.645,0.735,0,0.735,1.9100000000000001,0.0,1.9100000000000001
2019-10-10 21:00:00,2.5949999999999998,0.0,2.5949999999999998,0.745,0,0.745,1.85,0.0,1.85,2.615,0.0,2.615,0.745,0,0.745,1.87,0.0,1.87
2019-10-10 21:30:00,2.4905,0.0,2.4905,0.7305,0,0.7305,1.76,0.0,1.76,2.5105,0.0,2.5105,0.7305,0,0.7305,1.78,0.0,1.78
2019-10-10 22:00:00,2.404,0.0,2.404,0.744,0,0.744,1.6600000000000001,0.0,1.6600000000000001,2.424,0.0,2.424,0.744,0,0.744,1.6800000000000002,0.0,1.6800000000000002
2019-10-10 22:30:00,2.267,-0.42,2.3055778018,0.717,0,0.717,1.55,-0.42,1.6058953889,2.277,0.67,2.3735267009,0.717,0,0.717,1.56,0.67,1.6977926846
2019-10-10 23:00:00,2.1515,0.25,2.1659760502,0.7015,0,0.7015,1.45,0.25,1.471393897,2.1715,0.25,2.1858436015000002,0.7015,0,0.7015,1.47,0.25,1.4911069713
2019-10-10 23:30:00,2.1,0.25,2.1148285983,0.71,0,0.71,1.3900000000000001,0.25,1.4123030836,2.11,0.25,2.1247588098,0.71,0,0.71,1.4,0.25,1.4221462652999999
2019-10-11 00:00:00,2.025,0.25,2.0403737403,0.715,0,0.715,1.31,0.25,1.3336416309999999,2.035,0.25,2.0502987587,0.715,0,0.715,1.32,0.25,1.3434656676
2019-10-11 00:30:00,2.054,0.0,2.054,0.724,0,0.724,1.33,0.0,1.33,2.064,0.24,2.0779066389,0.724,0,0.724,1.34,0.24,1.361322886
2019-10-11 01:00:00,2.0395,0.24,2.0535725578,0.7495,0,0.7495,1.29,0.24,1.3121356637,2.0595,0.25,2.0746180974,0.7495,0,0.7495,1.31,0.25,1.3336416309999999
2019-10-11 01:30:00,2.1235,0.0,2.1235,0.7035,0,0.7035,1.42,0.0,1.42,2.1535,0.0,2.1535,0.7035,0,0.7035,1.45,0.0,1.45
2019-10-11 02:00:00,2.162,0.0,2.162,0.672,0,0.672,1.49,0.0,1.49,2.182,0.24,2.1951592197,0.672,0,0.672,1.51,0.24,1.5289538907
2019-10-11 02:30:00,2.148,0.0,2.148,0.678,0,0.678,1.47,0.0,1.47,2.168,0.0,2.168,0.678,0,0.678,1.49,0.0,1.49
2019-10-11 03:00:00,2.08,0.0,2.08,0.72,0,0.72,1.3599999999999999,0.0,1.3599999999999999,2.09,0.24,2.1037347742,0.72,0,0.72,1.37,0.24,1.3908630414
2019-10-11 03:30:00,2.095,0.0,2.095,0.735,0,0.735,1.3599999999999999,0.0,1.3599999999999999,2.105,0.0,2.105,0.735,0,0.735,1.37,0.0,1.37
2019-10-11 04:00:00,2.0585,0.0,2.0585,0.7285,0,0.7285,1.33,0.0,1.33,2.0785,0.0,2.0785,0.7285,0,0.7285,1.35,0.0,1.35
2019-10-11 04:30:00,1.9995,0.0,1.9995,0.7195,0,0.7195,1.28,0.0,1.28,2.0195,0.0,2.0195,0.7195,0,0.7195,1.3,0.0,1.3
2019-10-11 05:00:00,2.0395,0.0,2.0395,0.6895,0,0.6895,1.35,0.0,1.35,2.0495,0.0,2.0495,0.6895,0,0.6895,1.3599999999999999,0.0,1.3599999999999999
2019-10-11 05:30:00,2.0435,0.0,2.0435,0.7035,0,0.7035,1.34,0.0,1.34,2.0635,0.0,2.0635,0.7035,0,0.7035,1.3599999999999999,0.0,1.3599999999999999
2019-10-11 06:00:00,2.053,0.0,2.053,0.713,0,0.713,1.34,0.0,1.34,2.063,0.0,2.063,0.713,0,0.713,1.35,0.0,1.35
2019-10-11 06:30:00,2.1505,0.0,2.1505,0.5305,0,0.5305,1.62,0.0,1.62,2.1705,0.0,2.1705,0.5305,0,0.5305,1.6400000000000001,0.0,1.6400000000000001
2019-10-11 07:00:00,2.3495,0.0,2.3495,0.48950000000000005,0,0.48950000000000005,1.8599999999999999,0.0,1.8599999999999999,2.3795,0.0,2.3795,0.48950000000000005,0,0.48950000000000005,1.8900000000000001,0.0,1.8900000000000001
2019-10-11 07:30:00,2.6095,0.0,2.6095,0.7195,0,0.7195,1.8900000000000001,0.0,1.8900000000000001,2.6395,0.0,2.6395,0.7195,0,0.7195,1.92,0.0,1.92
2019-10-11 08:00:00,2.683,0.0,2.683,0.7030000000000001,0,0.7030000000000001,1.98,0.0,1.98,2.7030000000000003,0.0,2.7030000000000003,0.7030000000000001,0,0.7030000000000001,2.0,0.0,2.0
2019-10-11 08:30:00,2.685,0.0,2.685,0.705,0,0.705,1.98,0.0,1.98,2.705,0.0,2.705,0.705,0,0.705,2.0,0.0,2.0
2019-10-11 09:00:00,2.6285,0.0,2.6285,0.6985,0,0.6985,1.9300000000000002,0.0,1.9300000000000002,2.6485000000000003,0.0,2.6485000000000003,0.6985,0,0.6985,1.9500000000000002,0.0,1.9500000000000002
2019-10-11 09:30:00,2.6645,0.0,2.6645,0.6845,0,0.6845,1.98,0.0,1.98,2.6845,0.0,2.6845,0.6845,0,0.6845,2.0,0.0,2.0
2019-10-11 10:00:00,2.698,0.0,2.698,0.6980000000000001,0,0.6980000000000001,2.0,0.0,2.0,2.7279999999999998,0.0,2.7279999999999998,0.6980000000000001,0,0.6980000000000001,2.03,0.0,2.03
2019-10-11 10:30:00,2.654,0.0,2.654,0.684,0,0.684,1.97,0.0,1.97,2.674,0.0,2.674,0.684,0,0.684,1.99,0.0,1.99
2019-10-11 11:00:00,2.588,0.0,2.588,0.708,0,0.708,1.88,0.0,1.88,2.618,0.0,2.618,0.708,0,0.708,1.9100000000000001,0.0,1.9100000000000001
2019-10-11 11:30:00,2.646,0.0,2.646,0.6960000000000001,0,0.6960000000000001,1.9500000000000002,0.0,1.9500000000000002,2.676,0.0,2.676,0.6960000000000001,0,0.6960000000000001,1.98,0.0,1.98
2019-10-11 12:00:00,2.6945,0.0,2.6945,0.7045,0,0.7045,1.99,0.0,1.99,2.7245,0.0,2.7245,0.7045,0,0.7045,2.02,0.0,2.02
2019-10-11 12:30:00,2.6855,0.0,2.6855,0.6955,0,0.6955,1.99,0.0,1.99,2.7155,0.0,2.7155,0.6955,0,0.6955,2.02,0.0,2.02
2019-10-11 13:00:00,2.6405000000000003,0.0,2.6405000000000003,0.7005,0,0.7005,1.94,0.0,1.94,2.6705,0.0,2.6705,0.7005,0,0.7005,1.97,0.0,1.97
2019-10-11 13:30:00,2.6285,0.0,2.6285,0.6985,0,0.6985,1.9300000000000002,0.0,1.9300000000000002,2.6485000000000003,0.0,2.6485000000000003,0.6985,0,0.6985,1.9500000000000002,0.0,1.9500000000000002
2019-10-11 14:00:00,2.4945,0.0,2.4945,0.6945,0,0.6945,1.8,0.0,1.8,2.5245,0.0,2.5245,0.6945,0,0.6945,1.83,0.0,1.83
2019-10-11 14:30:00,2.5085,0.0,2.5085,0.6885,0,0.6885,1.82,0.0,1.82,2.5385,0.0,2.5385,0.6885,0,0.6885,1.85,0.0,1.85
2019-10-11 15:00:00,2.6605,0.0,2.6605,0.4505,0,0.4505,2.21,0.0,2.21,2.6905,0.0,2.6905,0.4505,0,0.4505,2.24,0.0,2.24
2019-10-11 15:30:00,2.6465,0.0,2.6465,0.1865,0,0.1865,2.46,0.0,2.46,2.6865,0.0,2.6865,0.1865,0,0.1865,2.5,0.0,2.5
2019-10-11 16:00:00,2.6265,0.0,2.6265,0.1665,0,0.1665,2.46,0.0,2.46,2.6665,0.0,2.6665,0.1665,0,0.1665,2.5,0.0,2.5
2019-10-11 16:30:00,2.7875,0.0,2.7875,0.2675,0,0.2675,2.52,0.0,2.52,2.8275,0.0,2.8275,0.2675,0,0.2675,2.56,0.0,2.56
2019-10-11 17:00:00,2.8965,0.0,2.8965,0.1565,0,0.1565,2.74,0.0,2.74,2.9265,0.0,2.9265,0.1565,0,0.1565,2.77,0.0,2.77
2019-10-11 17:30:00,3.033,0.0,3.033,0.14300000000000002,0,0.14300000000000002,2.89,0.0,2.89,3.063,0.0,3.063,0.14300000000000002,0,0.14300000000000002,2.92,0.0,2.92
2019-10-11 18:00:00,3.011,0.0,3.011,0.091,0,0.091,2.92,0.0,2.92,3.051,0.0,3.051,0.091,0,0.091,2.96,0.0,2.96
2019-10-11 18:30:00,2.9525,0.0,2.9525,0.022500000000000003,0,0.022500000000000003,2.93,0.0,2.93,2.9925,0.0,2.9925,0.022500000000000003,0,0.022500000000000003,2.9699999999999998,0.0,2.9699999999999998
2019-10-11 19:00:00,2.9495,0.0,2.9495,0.0195,0,0.0195,2.93,0.0,2.93,2.9895,0.0,2.9895,0.0195,0,0.0195,2.9699999999999998,0.0,2.9699999999999998
2019-10-11 19:30:00,2.9565,0.0,2.9565,0.026500000000000003,0,0.026500000000000003,2.93,0.0,2.93,2.9965,0.0,2.9965,0.026500000000000003,0,0.026500000000000003,2.9699999999999998,0.0,2.9699999999999998
2019-10-11 20:00:00,2.8185000000000002,-0.4,2.8467423926,0.0485,0,0.0485,2.77,-0.4,2.7987318557,2.8585000000000003,0.5,2.9018997657,0.0485,0,0.0485,2.81,0.5,2.8541373478
2019-10-11 20:30:00,2.6595,0.25,2.6712244850999998,0.0495,0,0.0495,2.61,0.25,2.6219458423,2.6995,0.25,2.7110515026,0.0495,0,0.0495,2.65,0.25,2.6617663308
2019-10-11 21:00:00,2.5855,0.0,2.5855,0.025500000000000002,0,0.025500000000000002,2.56,0.0,2.56,2.6155,0.0,2.6155,0.025500000000000002,0,0.025500000000000002,2.59,0.0,2.59
2019-10-11 21:30:00,2.483,-0.1,2.4850128772,0.003,0,0.003,2.48,-0.1,2.4820153102,2.513,0.30000000000000004,2.5308435353,0.003,0,0.003,2.51,0.30000000000000004,2.5278647116
2019-10-11 22:00:00,2.3635,0.14,2.3676427623,0.0035,0,0.0035,2.36,0.14,2.3641488955,2.3935,0.29,2.4110044069,0.0035,0,0.0035,2.39,0.29,2.4075298544
2019-10-11 22:30:00,2.269,0.25,2.2827310398,0.019,0,0.019,2.25,0.25,2.2638462845,2.289,0.25,2.302611778,0.019,0,0.019,2.27,0.25,2.2837250272
2019-10-11 23:00:00,2.1585,0.26,2.1741026310000002,0.0485,0,0.0485,2.11,0.26,2.1259586073,2.1885,0.27,2.205092345,0.0485,0,0.0485,2.14,0.27,2.156965461
2019-10-11 23:30:00,2.076,0.29,2.0961574368,0.046,0,0.046,2.03,0.29,2.0506096654,2.116,0.33,2.1415779229,0.046,0,0.046,2.07,0.33,2.0961393083
2019-10-12 00:00:00,2.0055,0.31,2.0293176809,0.0855,0,0.0855,1.92,0.31,1.9448650339,2.0155,0.33,2.042336958,0.0855,0,0.0855,1.9300000000000002,0.33,1.958009193
2019-10-12 00:30:00,2.012,0.30000000000000004,2.0342428567,0.092,0,0.092,1.92,0.30000000000000004,1.9432961689,2.022,0.31,2.0456255767,0.092,0,0.092,1.9300000000000002,0.31,1.9547378341
2019-10-12 01:00:00,1.988,0.29,2.009040567,0.108,0,0.108,1.88,0.29,1.9022355270000002,1.998,0.30000000000000004,2.0203969907,0.108,0,0.108,1.8900000000000001,0.30000000000000004,1.9136614121000002
2019-10-12 01:30:00,2.1085,0.15,2.1138288128,0.11850000000000001,0,0.11850000000000001,1.99,0.15,1.9956452591,2.1085,0.44,2.1539202051,0.11850000000000001,0,0.11850000000000001,1.99,0.44,2.0380628057
2019-10-12 02:00:00,2.1255,0.2,2.1348888144,0.0855,0,0.0855,2.04,0.2,2.0497804761,2.1355,0.38,2.1690459308,0.0855,0,0.0855,2.05,0.38,2.0849220609
2019-10-12 02:30:00,2.1355,0.29,2.1551009837,0.0655,0,0.0655,2.07,0.29,2.0902152999,2.1555,0.31,2.1776777195,0.0655,0,0.0655,2.09,0.31,2.112865353
2019-10-12 03:00:00,2.072,0.31,2.0950618129,0.07200000000000001,0,0.07200000000000001,2.0,0.31,2.0238824077,2.092,0.33,2.1178677957,0.07200000000000001,0,0.07200000000000001,2.02,0.33,2.0467779557
2019-10-12 03:30:00,2.0455,0.29,2.0659550455,0.025500000000000002,0,0.025500000000000002,2.02,0.29,2.0407106605,2.0655,0.31,2.0886335844,0.025500000000000002,0,0.025500000000000002,2.04,0.31,2.063419492
2019-10-12 04:00:00,2.0345,0.30000000000000004,2.0564995137,0.0045000000000000005,0,0.0045000000000000005,2.03,0.30000000000000004,2.0520477577,2.0545,0.31,2.0777560612,0.0045000000000000005,0,0.0045000000000000005,2.05,0.31,2.0733065379
2019-10-12 04:30:00,2.031,0.30000000000000004,2.0530370187,0.021,0,0.021,2.01,0.30000000000000004,2.0322647465,2.051,0.31,2.074295302,0.021,0,0.021,2.03,0.31,2.05353354
2019-10-12 05:00:00,1.975,0.29,1.9961775973,0.035,0,0.035,1.94,0.29,1.9615555052,1.995,0.30000000000000004,2.0174302962,0.035,0,0.035,1.96,0.30000000000000004,1.9828262657
2019-10-12 05:30:00,1.949,0.28,1.9690101574,0.029,0,0.029,1.92,0.28,1.9403092537000002,1.9689999999999999,0.29,1.9902414426,0.029,0,0.029,1.94,0.29,1.9615555052
2019-10-12 06:00:00,1.9695,0.29,1.9907361076,0.0195,0,0.0195,1.9500000000000002,0.29,1.9714461697,1.9895,0.31,2.0135069531,0.0195,0,0.0195,1.97,0.31,1.9942417104999999
2019-10-12 06:30:00,2.0345,0.28,2.0536772507,0.0345,0,0.0345,2.0,0.28,2.0195048898,2.0545,0.30000000000000004,2.0762876125,0.0345,0,0.0345,2.02,0.30000000000000004,2.0421557237
2019-10-12 07:00:00,2.1385,0.30000000000000004,2.1594402631,0.0785,0,0.0785,2.06,0.30000000000000004,2.0817300497,2.1685,0.31,2.1905461077,0.0785,0,0.0785,2.09,0.31,2.112865353
2019-10-12 07:30:00,2.218,0.25,2.2320448024,0.138,0,0.138,2.08,0.25,2.0949701669,2.248,0.26,2.2629856385,0.138,0,0.138,2.11,0.26,2.1259586073
2019-10-12 08:00:00,2.3015,-0.1,2.3036714718,0.1315,0,0.1315,2.17,-0.1,2.1723029255,2.3115,0.41000000000000003,2.3475800838,0.1315,0,0.1315,2.18,0.41000000000000003,2.2182200071000002
2019-10-12 08:30:00,2.396,-0.39,2.427532904,0.106,0,0.106,2.29,-0.39,2.322972234,2.406,0.72,2.5114211116,0.106,0,0.106,2.3,0.72,2.4100622399000002
2019-10-12 09:00:00,2.4025,0.0,2.4025,0.07250000000000001,0,0.07250000000000001,2.33,0.0,2.33,2.4425,0.25,2.4552609332,0.07250000000000001,0,0.07250000000000001,2.37,0.25,2.383149177
2019-10-12 09:30:00,2.4705,0.25,2.4831170432,0.0505,0,0.0505,2.42,0.25,2.432878953,2.5005,0.25,2.5129664244,0.0505,0,0.0505,2.45,0.25,2.4627220712
2019-10-12 10:00:00,2.4265,0.0,2.4265,0.0665,0,0.0665,2.36,0.0,2.36,2.4665,0.25,2.4791374004,0.0665,0,0.0665,2.4,0.25,2.4129857024
2019-10-12 10:30:00,2.414,0.0,2.414,0.084,0,0.084,2.33,0.0,2.33,2.454,0.0,2.454,0.084,0,0.084,2.37,0.0,2.37
2019-10-12 11:00:00,2.2485,-0.43,2.2892470924,0.1085,0,0.1085,2.14,-0.43,2.1827734651,2.2685,0.66,2.3625605283,0.1085,0,0.1085,2.16,0.66,2.258583627
2019-10-12 11:30:00,2.214,0.0,2.214,0.134,0,0.134,2.08,0.0,2.08,2.234,0.25,2.2479448392,0.134,0,0.134,2.1,0.25,2.1148285983
2019-10-12 12:00:00,2.224,0.0,2.224,0.124,0,0.124,2.1,0.0,2.1,2.234,0.25,2.2479448392,0.124,0,0.124,2.11,0.25,2.1247588098
2019-10-12 12:30:00,2.273,0.0,2.273,0.10300000000000001,0,0.10300000000000001,2.17,0.0,2.17,2.293,0.0,2.293,0.10300000000000001,0,0.10300000000000001,2.19,0.0,2.19
2019-10-12 13:00:00,2.2735,0.0,2.2735,0.1135,0,0.1135,2.16,0.0,2.16,2.2935,0.0,2.2935,0.1135,0,0.1135,2.18,0.0,2.18
2019-10-12 13:30:00,2.2555,0.0,2.2555,0.1155,0,0.1155,2.14,0.0,2.14,2.2755,0.25,2.2891920518,0.1155,0,0.1155,2.16,0.25,2.1744194628
2019-10-12 14:00:00,2.1965,0.0,2.1965,0.1265,0,0.1265,2.07,0.0,2.07,2.2165,0.25,2.2305542473,0.1265,0,0.1265,2.09,0.25,2.1048990475
2019-10-12 14:30:00,2.246,0.0,2.246,0.126,0,0.126,2.12,0.0,2.12,2.276,0.0,2.276,0.126,0,0.126,2.15,0.0,2.15
2019-10-12 15:00:00,2.2015000000000002,0.26,2.2168000023,0.1515,0,0.1515,2.05,0.26,2.0664220285,2.2215,0.27,2.2378476825,0.1515,0,0.1515,2.07,0.27,2.0875344309
2019-10-12 15:30:00,2.247,0.0,2.247,0.137,0,0.137,2.11,0.0,2.11,2.277,0.25,2.2906830859,0.137,0,0.137,2.14,0.25,2.154553318
2019-10-12 16:00:00,2.3565,0.0,2.3565,0.14650000000000002,0,0.14650000000000002,2.21,0.0,2.21,2.3865,0.0,2.3865,0.14650000000000002,0,0.14650000000000002,2.24,0.0,2.24
2019-10-12 16:30:00,2.437,0.0,2.437,0.147,0,0.147,2.29,0.0,2.29,2.457,0.0,2.457,0.147,0,0.147,2.31,0.0,2.31
2019-10-12 17:00:00,2.561,0.26,2.5741641362000003,0.171,0,0.171,2.39,0.26,2.4041006634,2.581,0.26,2.5940626438,0.171,0,0.171,2.41,0.26,2.4239843234
2019-10-12 17:30:00,2.7315,-0.21,2.7395605943,0.21150000000000002,0,0.21150000000000002,2.52,-0.21,2.5287348615000003,2.7615,0.41000000000000003,2.7917704508,0.21150000000000002,0,0.21150000000000002,2.55,0.41000000000000003,2.5827504719
2019-10-12 18:00:00,2.8505000000000003,-0.44,2.884259047,0.1905,0,0.1905,2.66,-0.44,2.6961453967,2.8005,0.67,2.8795312553,0.1905,0,0.1905,2.61,0.67,2.6946242781
2019-10-12 18:30:00,2.906,-0.44,2.9391216375,0.126,0,0.126,2.7800000000000002,-0.44,2.814604768,2.846,0.67,2.9238016349000002,0.126,0,0.126,2.7199999999999998,0.67,2.8013032681
2019-10-12 19:00:00,2.825,-0.41000000000000003,2.8545971695,0.135,0,0.135,2.69,-0.41000000000000003,2.7210659676,2.805,0.73,2.8984349225,0.135,0,0.135,2.67,0.73,2.7679956647
2019-10-12 19:30:00,2.765,0.0,2.765,0.165,0,0.165,2.6,0.0,2.6,2.795,0.0,2.795,0.165,0,0.165,2.63,0.0,2.63
2019-10-12 20:00:00,2.667,-0.42,2.6998683301,0.117,0,0.117,2.55,-0.42,2.5843567865,2.6470000000000002,0.71,2.7405672770000002,0.117,0,0.117,2.5300000000000002,0.71,2.6277366687
2019-10-12 20:30:00,2.5775,-0.4,2.6083531682,0.17750000000000002,0,0.17750000000000002,2.4,-0.4,2.4331050121,2.5175,0.73,2.6212032065,0.17750000000000002,0,0.17750000000000002,2.34,0.73,2.451224184
2019-10-12 21:00:00,2.3890000000000002,0.26,2.4031065311,0.189,0,0.189,2.2,0.26,2.215310362,2.399,0.30000000000000004,2.4176850498,0.189,0,0.189,2.21,0.30000000000000004,2.2302690421
2019-10-12 21:30:00,2.339,0.26,2.3534062548,0.189,0,0.189,2.15,0.26,2.1656638705,2.3689999999999998,0.27,2.3843365954,0.189,0,0.189,2.18,0.27,2.1966565503
2019-10-12 22:00:00,2.225,0.27,2.2413221544,0.185,0,0.185,2.04,0.27,2.0577900768,2.245,0.28,2.2623936439,0.185,0,0.185,2.06,0.28,2.0789420386
2019-10-12 22:30:00,2.1725,0.30000000000000004,2.193115649,0.1925,0,0.1925,1.98,0.30000000000000004,2.0025983122,2.1925,0.32,2.2157292817,0.1925,0,0.1925,2.0,0.32,2.0254382242
2019-10-12 23:00:00,2.0935,0.33,2.1193494875,0.17350000000000002,0,0.17350000000000002,1.92,0.33,1.9481529713999999,2.1235,0.35000000000000003,2.1521506104,0.17350000000000002,0,0.17350000000000002,1.9500000000000002,0.35000000000000003,1.9811612755999999
2019-10-12 23:30:00,1.992,0.35000000000000003,2.0225142768,0.14200000000000002,0,0.14200000000000002,1.85,0.35000000000000003,1.8828170384,2.022,0.37,2.0555738858,0.14200000000000002,0,0.14200000000000002,1.88,0.37,1.9160636733
2019-10-13 00:00:00,1.9625,0.33,1.9900518209,0.2025,0,0.2025,1.76,0.33,1.7906702656,1.9825,0.35000000000000003,2.0131582774,0.2025,0,0.2025,1.78,0.35000000000000003,1.8140837908
2019-10-13 00:30:00,1.9689999999999999,0.33,1.9964621209,0.139,0,0.139,1.83,0.33,1.8595160661,1.9889999999999999,0.34,2.0178505891,0.139,0,0.139,1.85,0.34,1.8809837852
2019-10-13 01:00:00,1.9505,0.32,1.9765753843,0.1105,0,0.1105,1.8399999999999999,0.32,1.8676188048,1.9705,0.34,1.9996175259000002,0.1105,0,0.1105,1.8599999999999999,0.34,1.890819928
2019-10-13 01:30:00,2.0935,0.32,2.1178154429,0.10350000000000001,0,0.10350000000000001,1.99,0.32,2.0155644371,2.1035,0.34,2.1308008471,0.10350000000000001,0,0.10350000000000001,2.0,0.34,2.0286941613
2019-10-13 02:00:00,2.085,0.32,2.1094134256,0.075,0,0.075,2.01,0.32,2.0353132437,2.105,0.34,2.1322816418,0.075,0,0.075,2.03,0.34,2.0582759776
2019-10-13 02:30:00,2.0815,0.32,2.105954,0.07150000000000001,0,0.07150000000000001,2.01,0.32,2.0353132437,2.0915,0.34,2.118955462,0.07150000000000001,0,0.07150000000000001,2.02,0.34,2.0484140207
2019-10-13 03:00:00,2.016,0.35000000000000003,2.0461563968,0.136,0,0.136,1.88,0.35000000000000003,1.9123022774,2.036,0.37,2.0693467568,0.136,0,0.136,1.9,0.37,1.9356910911
2019-10-13 03:30:00,2.0225,0.32,2.047658724,0.2025,0,0.2025,1.82,0.32,1.8479177471,2.0325,0.34,2.0607416747,0.2025,0,0.2025,1.83,0.34,1.8613167382
2019-10-13 04:00:00,1.963,0.33,1.9905449003000002,0.393,0,0.393,1.57,0.33,1.6043067038,1.9729999999999999,0.34,2.0020811672,0.393,0,0.393,1.58,0.34,1.6161683081
2019-10-13 04:30:00,1.94,0.33,1.9678668654,0.43,0,0.43,1.51,0.33,1.5456390264,1.96,0.35000000000000003,1.9910047715,0.43,0,0.43,1.53,0.35000000000000003,1.5695222203
2019-10-13 05:00:00,1.957,0.29,1.9783702888999999,0.40700000000000003,0,0.40700000000000003,1.55,0.29,1.5768956846000002,1.967,0.30000000000000004,1.9897459637,0.40700000000000003,0,0.40700000000000003,1.56,0.30000000000000004,1.5885842754000001
2019-10-13 05:30:00,1.9295,0.27,1.9482993225,0.41950000000000004,0,0.41950000000000004,1.51,0.27,1.5339491517,1.9395,0.28,1.9596071673000002,0.41950000000000004,0,0.41950000000000004,1.52,0.28,1.5455743269000002
2019-10-13 06:00:00,1.935,0.29,1.9566105898,0.305,0,0.305,1.63,0.29,1.6555965692,1.945,0.31,1.9695494409,0.305,0,0.305,1.6400000000000001,0.31,1.6690416412
2019-10-13 06:30:00,1.996,0.30000000000000004,2.0184191834,0.256,0,0.256,1.74,0.30000000000000004,1.7656726763,2.006,0.32,2.0313630892,0.256,0,0.256,1.75,0.32,1.7790165823000001
2019-10-13 07:00:00,2.0315,0.26,2.0480703723,0.2715,0,0.2715,1.76,0.26,1.7791008965000001,2.0415,0.27,2.0592771183,0.2715,0,0.2715,1.77,0.27,1.7904747974
2019-10-13 07:30:00,2.1135,0.26,2.1294323774,0.28350000000000003,0,0.28350000000000003,1.83,0.26,1.848377667,2.1235,0.27,2.140596237,0.28350000000000003,0,0.28350000000000003,1.8399999999999999,0.27,1.8597042776000001
2019-10-13 08:00:00,2.1745,0.25,2.1888239422,0.24450000000000002,0,0.24450000000000002,1.9300000000000002,0.25,1.9461243537000001,2.1945,0.26,2.2098484677,0.24450000000000002,0,0.24450000000000002,1.9500000000000002,0.26,1.9672569736
2019-10-13 08:30:00,2.2345,0.28,2.2519747445,0.1645,0,0.1645,2.07,0.28,2.088851359,2.2545,0.29,2.2730750648,0.1645,0,0.1645,2.09,0.29,2.1100236965
2019-10-13 09:00:00,2.3225,0.2,2.3310955043,0.1825,0,0.1825,2.14,0.2,2.1493254756,2.3325,0.35000000000000003,2.3586132048,0.1825,0,0.1825,2.15,0.35000000000000003,2.1783020911
2019-10-13 09:30:00,2.4805,-0.38,2.5094382339,0.21050000000000002,0,0.21050000000000002,2.27,-0.38,2.3015864094,2.4305,0.74,2.5406554764,0.21050000000000002,0,0.21050000000000002,2.22,0.74,2.3400854685
2019-10-13 10:00:00,2.5305,-0.44,2.5684684639,0.4005,0,0.4005,2.13,-0.44,2.1749712642,2.4605,0.68,2.5527358363,0.4005,0,0.4005,2.06,0.68,2.1693316943
2019-10-13 10:30:00,2.518,-0.47000000000000003,2.5614886297,0.488,0,0.488,2.03,-0.47000000000000003,2.0836986346,2.458,0.64,2.5399535429,0.488,0,0.488,1.97,0.64,2.0713522153
2019-10-13 11:00:00,2.3175,-0.48,2.3666867663,0.6175,0,0.6175,1.7000000000000002,-0.48,1.7664653973000002,2.2775,0.61,2.3577756997,0.6175,0,0.6175,1.6600000000000001,0.61,1.7685304633999999
2019-10-13 11:30:00,2.3765,0.0,2.3765,0.5765,0,0.5765,1.8,0.0,1.8,2.4065,0.0,2.4065,0.5765,0,0.5765,1.83,0.0,1.83
2019-10-13 12:00:00,2.281,0.0,2.281,0.591,0,0.591,1.69,0.0,1.69,2.301,0.0,2.301,0.591,0,0.591,1.71,0.0,1.71
2019-10-13 12:30:00,2.1895,0.0,2.1895,0.8195,0,0.8195,1.37,0.0,1.37,2.1995,0.0,2.1995,0.8195,0,0.8195,1.38,0.0,1.38
2019-10-13 13:00:00,2.0675,0.0,2.0675,0.7675000000000001,0,0.7675000000000001,1.3,0.0,1.3,2.0775,0.0,2.0775,0.7675000000000001,0,0.7675000000000001,1.31,0.0,1.31
2019-10-13 13:30:00,2.105,0.0,2.105,0.755,0,0.755,1.35,0.0,1.35,2.115,0.0,2.115,0.755,0,0.755,1.3599999999999999,0.0,1.3599999999999999
2019-10-13 14:00:00,2.0645,0.0,2.0645,0.7645000000000001,0,0.7645000000000001,1.3,0.0,1.3,2.0845,0.0,2.0845,0.7645000000000001,0,0.7645000000000001,1.32,0.0,1.32
2019-10-13 14:30:00,2.0815,0.0,2.0815,0.6515000000000001,0,0.6515000000000001,1.43,0.0,1.43,2.1015,0.0,2.1015,0.6515000000000001,0,0.6515000000000001,1.45,0.0,1.45
2019-10-13 15:00:00,2.0225,0.0,2.0225,0.7525000000000001,0,0.7525000000000001,1.27,0.0,1.27,2.0325,0.0,2.0325,0.7525000000000001,0,0.7525000000000001,1.28,0.0,1.28
2019-10-13 15:30:00,2.0975,-0.43,2.1411226611,0.8575,0,0.8575,1.24,-0.43,1.3124404748,2.1075,0.63,2.1996491197,0.8575,0,0.8575,1.25,0.63,1.3997856979
2019-10-13 16:00:00,2.049,0.0,2.049,0.859,0,0.859,1.19,0.0,1.19,2.069,0.0,2.069,0.859,0,0.859,1.21,0.0,1.21
2019-10-13 16:30:00,2.2255,0.0,2.2255,0.6255000000000001,0,0.6255000000000001,1.6,0.0,1.6,2.2455,0.0,2.2455,0.6255000000000001,0,0.6255000000000001,1.62,0.0,1.62
2019-10-13 17:00:00,2.328,0.0,2.328,0.458,0,0.458,1.87,0.0,1.87,2.348,0.25,2.3612716913,0.458,0,0.458,1.8900000000000001,0.25,1.9064626931
2019-10-13 17:30:00,2.4435000000000002,0.25,2.4562557379,0.3435,0,0.3435,2.1,0.25,2.1148285983,2.4735,0.25,2.4861018181,0.3435,0,0.3435,2.13,0.25,2.1446211787
2019-10-13 18:00:00,2.607,-0.33,2.6278030748,0.167,0,0.167,2.44,-0.33,2.4622144504,2.597,0.71,2.6923055176,0.167,0,0.167,2.43,0.71,2.5316002844
2019-10-13 18:30:00,2.6885,-0.35000000000000003,2.7111865023,0.1285,0,0.1285,2.56,-0.35000000000000003,2.5838150089000003,2.6885,0.68,2.7731628603000003,0.1285,0,0.1285,2.56,0.68,2.6487733010000003
2019-10-13 19:00:00,2.7885,-0.41000000000000003,2.818480486,0.0585,0,0.0585,2.73,-0.41000000000000003,2.7606158733,2.7385,0.66,2.8169100536,0.0585,0,0.0585,2.68,0.66,2.7600724628
2019-10-13 19:30:00,2.7785,-0.41000000000000003,2.8085872338,0.0985,0,0.0985,2.68,-0.41000000000000003,2.7111805547000003,2.7185,0.65,2.7951283065,0.0985,0,0.0985,2.62,0.65,2.6994258649000002
2019-10-13 20:00:00,2.613,-0.41000000000000003,2.6449705102000003,0.133,0,0.133,2.48,-0.41000000000000003,2.5136626663,2.623,0.66,2.704760433,0.133,0,0.133,2.49,0.66,2.5759852484
2019-10-13 20:30:00,2.565,0.24,2.5762036022,0.155,0,0.155,2.41,0.24,2.4219207254,2.585,0.26,2.5980425324,0.155,0,0.155,2.43,0.26,2.443869882
2019-10-13 21:00:00,2.44,0.27,2.454893073,0.19,0,0.19,2.25,0.27,2.2661420962,2.47,0.29,2.4869660231,0.19,0,0.19,2.2800000000000002,0.29,2.2983689869
2019-10-13 21:30:00,2.329,0.30000000000000004,2.3482421085,0.23900000000000002,0,0.23900000000000002,2.09,0.30000000000000004,2.1114213222,2.349,0.32,2.3706963112,0.23900000000000002,0,0.23900000000000002,2.11,0.32,2.1341274564
2019-10-13 22:00:00,2.2475,0.28,2.2648744446,0.2275,0,0.2275,2.02,0.28,2.0393136099999998,2.2775,0.29,2.295888989,0.2275,0,0.2275,2.05,0.29,2.0704105873
2019-10-13 22:30:00,2.1355,0.31,2.15788328,0.2155,0,0.2155,1.92,0.31,1.9448650339,2.1455,0.33,2.1707303494,0.2155,0,0.2155,1.9300000000000002,0.33,1.958009193
2019-10-13 23:00:00,2.0375,0.34,2.0656733164,0.23750000000000002,0,0.23750000000000002,1.8,0.34,1.8318296863999999,2.0575,0.35000000000000003,2.0870568392,0.23750000000000002,0,0.23750000000000002,1.82,0.35000000000000003,1.8533483213
2019-10-13 23:30:00,2.032,0.35000000000000003,2.061922404,0.212,0,0.212,1.82,0.35000000000000003,1.8533483213,2.052,0.36,2.0833396267,0.212,0,0.212,1.8399999999999999,0.36,1.8748866632
2019-10-14 00:00:00,1.96,0.32,1.985950654,0.25,0,0.25,1.71,0.32,1.7396838793,1.98,0.35000000000000003,2.0106963968,0.25,0,0.25,1.73,0.35000000000000003,1.7650495743999999
2019-10-14 00:30:00,1.964,-0.30000000000000004,1.9867803098999999,0.264,0,0.264,1.7000000000000002,-0.30000000000000004,1.7262676502,1.9140000000000001,0.84,2.0902143431,0.264,0,0.264,1.65,0.84,1.8515128949
2019-10-14 01:00:00,1.917,0.03,1.9172347274,0.28700000000000003,0,0.28700000000000003,1.63,0.03,1.6302760502,1.907,0.5700000000000001,1.9903640371,0.28700000000000003,0,0.28700000000000003,1.62,0.5700000000000001,1.7173526138000001
2019-10-14 01:30:00,2.046,0.33,2.0724420378,0.216,0,0.216,1.83,0.33,1.8595160661,2.066,0.35000000000000003,2.0954369473,0.216,0,0.216,1.85,0.35000000000000003,1.8828170384
2019-10-14 02:00:00,2.0185,0.34,2.0469348426,0.1885,0,0.1885,1.83,0.34,1.8613167382,2.0385,0.36,2.0700440213,0.1885,0,0.1885,1.85,0.36,1.8847015679
2019-10-14 02:30:00,2.047,0.33,2.073429285,0.277,0,0.277,1.77,0.33,1.8004999306,2.057,0.35000000000000003,2.0865639219,0.277,0,0.277,1.78,0.35000000000000003,1.8140837908
2019-10-14 03:00:00,2.0015,0.33,2.0285221838,0.2315,0,0.2315,1.77,0.33,1.8004999306,2.0215,0.35000000000000003,2.0515755531,0.2315,0,0.2315,1.79,0.35000000000000003,1.8238969269
2019-10-14 03:30:00,1.9555,0.34,1.9848375878,0.1855,0,0.1855,1.77,0.34,1.8023595646000001,1.9755,0.36,2.0080339265,0.1855,0,0.1855,1.79,0.36,1.8258422714
2019-10-14 04:00:00,1.9545,0.34,1.9838523761,0.1845,0,0.1845,1.77,0.34,1.8023595646000001,1.9745,0.36,2.0070501364,0.1845,0,0.1845,1.79,0.36,1.8258422714
2019-10-14 04:30:00,1.9435,0.33,1.9713173895,0.2635,0,0.2635,1.6800000000000002,0.33,1.7121039688000002,1.9635,0.35000000000000003,1.9944503628999999,0.2635,0,0.2635,1.7000000000000002,0.35000000000000003,1.7356554958000001
2019-10-14 05:00:00,1.9565000000000001,0.28,1.9764342261,0.24650000000000002,0,0.24650000000000002,1.71,0.28,1.7327723450999999,1.9765000000000001,0.29,1.9976616956000002,0.24650000000000002,0,0.24650000000000002,1.73,0.29,1.7541379649
2019-10-14 05:30:00,1.9705,0.26,1.9875789921,0.3005,0,0.3005,1.67,0.26,1.6901183391,1.9905,0.28,2.0100970748,0.3005,0,0.3005,1.69,0.28,1.7130382366
2019-10-14 06:00:00,2.024,0.25,2.0393812787,0.244,0,0.244,1.78,0.25,1.7974704448,2.044,0.26,2.0604698493,0.244,0,0.244,1.8,0.26,1.8186808406
2019-10-14 06:30:00,2.156,0.26,2.171620593,0.226,0,0.226,1.9300000000000002,0.26,1.9474342094,2.176,0.27,2.1926869362,0.226,0,0.226,1.9500000000000002,0.27,1.968603566
2019-10-14 07:00:00,2.3315,0.25,2.3448650814,0.24150000000000002,0,0.24150000000000002,2.09,0.25,2.1048990475,2.3615,0.26,2.3757698226,0.24150000000000002,0,0.24150000000000002,2.12,0.26,2.135883892
2019-10-14 07:30:00,2.5955,-0.41000000000000003,2.6276834379,0.1955,0,0.1955,2.4,-0.41000000000000003,2.4347689829,2.6255,0.6900000000000001,2.7146547202,0.1955,0,0.1955,2.43,0.6900000000000001,2.5260641322
2019-10-14 08:00:00,2.6375,-0.47000000000000003,2.679049505,0.24750000000000003,0,0.24750000000000003,2.39,-0.47000000000000003,2.4357750307,2.6475,0.66,2.728526388,0.24750000000000003,0,0.24750000000000003,2.4,0.66,2.4890962215
2019-10-14 08:30:00,2.691,-0.46,2.73003315,0.231,0,0.231,2.46,-0.46,2.5026386076,2.721,0.67,2.802274255,0.231,0,0.231,2.49,0.67,2.5785654927
2019-10-14 09:00:00,2.6029999999999998,0.0,2.6029999999999998,0.233,0,0.233,2.37,0.0,2.37,2.623,0.25,2.6348869046,0.233,0,0.233,2.39,0.25,2.4030397417
2019-10-14 09:30:00,2.588,0.0,2.588,0.23800000000000002,0,0.23800000000000002,2.35,0.0,2.35,2.608,0.0,2.608,0.23800000000000002,0,0.23800000000000002,2.37,0.0,2.37
2019-10-14 10:00:00,2.574,0.0,2.574,0.28400000000000003,0,0.28400000000000003,2.29,0.0,2.29,2.594,0.0,2.594,0.28400000000000003,0,0.28400000000000003,2.31,0.0,2.31
2019-10-14 10:30:00,2.503,0.0,2.503,0.41300000000000003,0,0.41300000000000003,2.09,0.0,2.09,2.523,0.0,2.523,0.41300000000000003,0,0.41300000000000003,2.11,0.0,2.11
2019-10-14 11:00:00,2.3855,0.0,2.3855,0.29550000000000004,0,0.29550000000000004,2.09,0.0,2.09,2.4055,0.0,2.4055,0.29550000000000004,0,0.29550000000000004,2.11,0.0,2.11
2019-10-14 11:30:00,2.35,0.0,2.35,0.33,0,0.33,2.02,0.0,2.02,2.37,0.0,2.37,0.33,0,0.33,2.04,0.0,2.04
2019-10-14 12:00:00,2.358,0.0,2.358,0.318,0,0.318,2.04,0.0,2.04,2.388,0.0,2.388,0.318,0,0.318,2.07,0.0,2.07
2019-10-14 12:30:00,2.383,0.0,2.383,0.453,0,0.453,1.9300000000000002,0.0,1.9300000000000002,2.403,0.0,2.403,0.453,0,0.453,1.9500000000000002,0.0,1.9500000000000002
2019-10-14 13:00:00,2.4575,0.0,2.4575,0.3675,0,0.3675,2.09,0.0,2.09,2.4775,0.0,2.4775,0.3675,0,0.3675,2.11,0.0,2.11
2019-10-14 13:30:00,2.422,0.0,2.422,0.272,0,0.272,2.15,0.0,2.15,2.452,0.0,2.452,0.272,0,0.272,2.18,0.0,2.18
2019-10-14 14:00:00,2.38,0.0,2.38,0.26,0,0.26,2.12,0.0,2.12,2.41,0.0,2.41,0.26,0,0.26,2.15,0.0,2.15
2019-10-14 14:30:00,2.4505,0.0,2.4505,0.1905,0,0.1905,2.26,0.0,2.26,2.4805,0.0,2.4805,0.1905,0,0.1905,2.29,0.0,2.29
2019-10-14 15:00:00,2.3895,0.0,2.3895,0.1495,0,0.1495,2.24,0.0,2.24,2.4195,0.0,2.4195,0.1495,0,0.1495,2.27,0.0,2.27
2019-10-14 15:30:00,2.4105,0.0,2.4105,0.1305,0,0.1305,2.2800000000000002,0.0,2.2800000000000002,2.4405,0.0,2.4405,0.1305,0,0.1305,2.31,0.0,2.31
2019-10-14 16:00:00,2.5375,0.0,2.5375,0.08750000000000001,0,0.08750000000000001,2.45,0.0,2.45,2.5675,0.0,2.5675,0.08750000000000001,0,0.08750000000000001,2.48,0.0,2.48
2019-10-14 16:30:00,2.586,0.0,2.586,0.046,0,0.046,2.54,0.0,2.54,2.616,0.0,2.616,0.046,0,0.046,2.5700000000000003,0.0,2.5700000000000003
2019-10-14 17:00:00,2.784,0.0,2.784,0.034,0,0.034,2.75,0.0,2.75,2.824,0.0,2.824,0.034,0,0.034,2.79,0.0,2.79
2019-10-14 17:30:00,2.8715,-0.46,2.9081114576,0.021500000000000002,0,0.021500000000000002,2.85,-0.46,2.8868841335,2.8615,0.67,2.9388913301,0.021500000000000002,0,0.021500000000000002,2.84,0.67,2.9179616173
2019-10-14 18:00:00,2.985,-0.43,3.0158124942,0.005,0,0.005,2.98,-0.43,3.0108636635,3.035,0.71,3.11694161,0.005,0,0.005,3.03,0.71,3.1120732639
2019-10-14 18:30:00,2.9825,0.0,2.9825,0.0025,0,0.0025,2.98,0.0,2.98,3.0225,0.0,3.0225,0.0025,0,0.0025,3.02,0.0,3.02
2019-10-14 19:00:00,2.9605,0.0,2.9605,0.0005,0,0.0005,2.96,0.0,2.96,3.0005,0.0,3.0005,0.0005,0,0.0005,3.0,0.0,3.0
2019-10-14 19:30:00,2.9295,0.0,2.9295,0.0095,0,0.0095,2.92,0.0,2.92,2.9695,0.0,2.9695,0.0095,0,0.0095,2.96,0.0,2.96
2019-10-14 20:00:00,2.8415,-0.37,2.8654881347,0.0315,0,0.0315,2.81,-0.37,2.8342547521,2.8715,0.77,2.9729467284,0.0315,0,0.0315,2.84,0.77,2.9425329225
2019-10-14 20:30:00,2.6855,0.0,2.6855,0.0655,0,0.0655,2.62,0.0,2.62,2.7155,0.0,2.7155,0.0655,0,0.0655,2.65,0.0,2.65
2019-10-14 21:00:00,2.623,0.25,2.6348869046,0.053,0,0.053,2.5700000000000003,0.25,2.582130903,2.6630000000000003,0.26,2.6756623479,0.053,0,0.053,2.61,0.26,2.6229182221
2019-10-14 21:30:00,2.517,0.25,2.5293851031,0.037,0,0.037,2.48,0.25,2.4925689559,2.557,0.26,2.5701846237,0.037,0,0.037,2.52,0.26,2.5333771926
