Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-14 22:00:00,2.404,-0.07,2.4050189188,0.054,0,0.054,2.35,-0.07,2.351042322,2.404,0.48,2.4514518147,0.054,0,0.054,2.35,0.48,2.3985203772
2019-10-14 22:30:00,2.2865,0.26,2.3012349402,0.0465,0,0.0465,2.24,0.26,2.2550388023,2.3165,0.27,2.3321818647,0.0465,0,0.0465,2.27,0.27,2.2860008749
2019-10-14 23:00:00,2.153,0.28,2.1711308114,0.033,0,0.033,2.12,0.28,2.1384106247,2.183,0.29,2.2021782398,0.033,0,0.033,2.15,0.29,2.1694699814
2019-10-14 23:30:00,2.1025,0.31,2.1252308698,0.022500000000000003,0,0.022500000000000003,2.08,0.31,2.1029740845,2.1225,0.33,2.1480005237,0.022500000000000003,0,0.022500000000000003,2.1,0.33,2.1257704486
2019-10-15 00:00:00,2.039,0.29,2.0595196042,0.029,0,0.029,2.01,0.29,2.0308126452,2.059,0.31,2.0822058015,0.029,0,0.029,2.03,0.31,2.05353354
2019-10-15 00:30:00,2.0195,0.30000000000000004,2.0416611497,0.029500000000000002,0,0.029500000000000002,1.99,0.30000000000000004,2.0124860248,2.0395,0.32,2.0644515616,0.029500000000000002,0,0.029500000000000002,2.01,0.32,2.0353132437
2019-10-15 01:00:00,1.999,0.29,2.0199259887,0.019,0,0.019,1.98,0.29,2.0011246838,2.029,0.31,2.0525450056,0.019,0,0.019,2.01,0.31,2.0337649815
2019-10-15 01:30:00,2.144,0.29,2.1635239772,0.024,0,0.024,2.12,0.29,2.1397429752,2.164,0.31,2.1860914894,0.024,0,0.024,2.14,0.31,2.162336699
2019-10-15 02:00:00,2.1405,0.28,2.158735799,0.0205,0,0.0205,2.12,0.28,2.1384106247,2.1705,0.30000000000000004,2.1911344664,0.0205,0,0.0205,2.15,0.30000000000000004,2.1708293346
2019-10-15 02:30:00,2.1390000000000002,0.27,2.1559733301,0.019,0,0.019,2.12,0.27,2.137124236,2.169,0.29,2.1883009391,0.019,0,0.019,2.15,0.29,2.1694699814
2019-10-15 03:00:00,2.1155,0.31,2.1380926664,0.025500000000000002,0,0.025500000000000002,2.09,0.31,2.112865353,2.1355,0.33,2.160847114,0.025500000000000002,0,0.025500000000000002,2.11,0.33,2.135649784
2019-10-15 03:30:00,2.07,0.32,2.094588265,0.04,0,0.04,2.03,0.32,2.0550669089,2.09,0.34,2.1174749113,0.04,0,0.04,2.05,0.34,2.0780038499
2019-10-15 04:00:00,2.043,0.33,2.0694803696,0.033,0,0.033,2.01,0.33,2.0369094236,2.073,0.35000000000000003,2.1023389356,0.033,0,0.033,2.04,0.35000000000000003,2.0698067543
2019-10-15 04:30:00,2.1085,0.29,2.1283496541,0.018500000000000003,0,0.018500000000000003,2.09,0.29,2.1100236965,2.1385,0.30000000000000004,2.1594402631,0.018500000000000003,0,0.018500000000000003,2.12,0.30000000000000004,2.1411212016
2019-10-15 05:00:00,2.058,0.27,2.0756358062,0.018000000000000002,0,0.018000000000000002,2.04,0.27,2.0577900768,2.088,0.28,2.1066902952,0.018000000000000002,0,0.018000000000000002,2.07,0.28,2.088851359
2019-10-15 05:30:00,2.0415,0.25,2.0567504102,0.021500000000000002,0,0.021500000000000002,2.02,0.25,2.0354115063,2.0615,0.36,2.0926973623,0.021500000000000002,0,0.021500000000000002,2.04,0.36,2.0715211802
2019-10-15 06:00:00,2.077,0.29,2.097147825,0.017,0,0.017,2.06,0.29,2.0803124765,2.107,0.31,2.1296828402,0.017,0,0.017,2.09,0.31,2.112865353
2019-10-15 06:30:00,2.2135,0.27,2.2299063321,0.0235,0,0.0235,2.19,0.27,2.2065810658,2.2335,0.29,2.2522482656,0.0235,0,0.0235,2.21,0.29,2.2289459392
2019-10-15 07:00:00,2.4275,0.25,2.4403393719,0.0475,0,0.0475,2.38,0.25,2.3930942313,2.4575,0.26,2.471215541,0.0475,0,0.0475,2.41,0.26,2.4239843234
2019-10-15 07:30:00,2.658,0.0,2.658,0.048,0,0.048,2.61,0.0,2.61,2.688,0.0,2.688,0.048,0,0.048,2.64,0.0,2.64
2019-10-15 08:00:00,2.7395,-0.42,2.7715086596000003,0.0695,0,0.0695,2.67,-0.42,2.7028318483,2.7695,0.66,2.8470564185000002,0.0695,0,0.0695,2.7,0.66,2.7794963573
2019-10-15 08:30:00,2.8205,-0.42,2.851599595,0.0405,0,0.0405,2.7800000000000002,-0.42,2.8115476165,2.7605,0.66,2.8383023535,0.0405,0,0.0405,2.7199999999999998,0.66,2.7989283664
2019-10-15 09:00:00,2.684,-0.43,2.7182266278,0.044,0,0.044,2.64,-0.43,2.6747897114,2.644,0.6900000000000001,2.7325511889,0.044,0,0.044,2.6,0.6900000000000001,2.69
2019-10-15 09:30:00,2.6965,-0.44,2.7321625592,0.0965,0,0.0965,2.6,-0.44,2.6369679558,2.6465,0.66,2.7275560947,0.0965,0,0.0965,2.55,0.66,2.6340273347
2019-10-15 10:00:00,2.66,-0.44,2.6961453967,0.29,0,0.29,2.37,-0.44,2.4104978739,2.62,0.67,2.7043113726,0.29,0,0.29,2.33,0.67,2.4244174558
2019-10-15 10:30:00,2.6790000000000003,-0.48,2.7216614411,0.339,0,0.339,2.34,-0.48,2.3887235085,2.699,0.62,2.76929612,0.339,0,0.339,2.36,0.62,2.4400819658
2019-10-15 11:00:00,2.3765,0.0,2.3765,0.3765,0,0.3765,2.0,0.0,2.0,2.3965,0.0,2.3965,0.3765,0,0.3765,2.02,0.0,2.02
2019-10-15 11:30:00,2.3005,0.0,2.3005,0.4405,0,0.4405,1.8599999999999999,0.0,1.8599999999999999,2.3205,0.0,2.3205,0.4405,0,0.4405,1.88,0.0,1.88
2019-10-15 12:00:00,2.365,0.0,2.365,0.445,0,0.445,1.92,0.0,1.92,2.385,0.0,2.385,0.445,0,0.445,1.94,0.0,1.94
2019-10-15 12:30:00,2.2215,0.0,2.2215,0.4415,0,0.4415,1.78,0.0,1.78,2.2415,0.0,2.2415,0.4415,0,0.4415,1.8,0.0,1.8
2019-10-15 13:00:00,2.1435,0.0,2.1435,0.47350000000000003,0,0.47350000000000003,1.67,0.0,1.67,2.1535,0.0,2.1535,0.47350000000000003,0,0.47350000000000003,1.6800000000000002,0.0,1.6800000000000002
2019-10-15 13:30:00,1.9785,0.0,1.9785,0.6185,0,0.6185,1.3599999999999999,0.0,1.3599999999999999,1.9985,0.0,1.9985,0.6185,0,0.6185,1.38,0.0,1.38
2019-10-15 14:00:00,1.903,0.0,1.903,0.723,0,0.723,1.18,0.0,1.18,1.923,0.0,1.923,0.723,0,0.723,1.2,0.0,1.2
2019-10-15 14:30:00,1.8755000000000002,0.0,1.8755000000000002,0.8655,0,0.8655,1.01,0.0,1.01,1.8855,0.0,1.8855,0.8655,0,0.8655,1.02,0.0,1.02
2019-10-15 15:00:00,1.9649999999999999,0.0,1.9649999999999999,0.605,0,0.605,1.3599999999999999,0.0,1.3599999999999999,1.9849999999999999,0.0,1.9849999999999999,0.605,0,0.605,1.38,0.0,1.38
2019-10-15 15:30:00,2.0385,0.0,2.0385,0.3385,0,0.3385,1.7000000000000002,0.0,1.7000000000000002,2.0585,0.0,2.0585,0.3385,0,0.3385,1.72,0.0,1.72
2019-10-15 16:00:00,2.3805,0.0,2.3805,0.3405,0,0.3405,2.04,0.0,2.04,2.4005,0.0,2.4005,0.3405,0,0.3405,2.06,0.0,2.06
2019-10-15 16:30:00,2.5375,0.0,2.5375,0.2175,0,0.2175,2.32,0.0,2.32,2.5675,0.25,2.5796426594,0.2175,0,0.2175,2.35,0.25,2.3632604596
2019-10-15 17:00:00,2.6855,0.0,2.6855,0.24550000000000002,0,0.24550000000000002,2.44,0.0,2.44,2.7155,0.0,2.7155,0.24550000000000002,0,0.24550000000000002,2.47,0.0,2.47
2019-10-15 17:30:00,2.7825,0.0,2.7825,0.2725,0,0.2725,2.51,0.0,2.51,2.8125,0.0,2.8125,0.2725,0,0.2725,2.54,0.0,2.54
2019-10-15 18:00:00,2.8485,0.0,2.8485,0.28850000000000003,0,0.28850000000000003,2.56,0.0,2.56,2.8785,0.0,2.8785,0.28850000000000003,0,0.28850000000000003,2.59,0.0,2.59
2019-10-15 18:30:00,2.9525,-0.49,2.9928842694,0.35250000000000004,0,0.35250000000000004,2.6,-0.49,2.6457702092,2.9325,0.59,2.9912633201,0.35250000000000004,0,0.35250000000000004,2.58,0.59,2.6466015945
2019-10-15 19:00:00,2.947,-0.52,2.992525522,0.47700000000000004,0,0.47700000000000004,2.47,-0.52,2.5241434191,2.947,0.5700000000000001,3.0016177305,0.47700000000000004,0,0.47700000000000004,2.47,0.5700000000000001,2.5349161722
2019-10-15 19:30:00,2.8395,0.0,2.8395,0.5495,0,0.5495,2.29,0.0,2.29,2.8695,0.0,2.8695,0.5495,0,0.5495,2.32,0.0,2.32
2019-10-15 20:00:00,2.633,0.0,2.633,0.663,0,0.663,1.97,0.0,1.97,2.6630000000000003,0.0,2.6630000000000003,0.663,0,0.663,2.0,0.0,2.0
2019-10-15 20:30:00,2.503,-0.46,2.5449182698,0.713,0,0.713,1.79,-0.46,1.8481612484,2.523,0.62,2.5980625474,0.713,0,0.713,1.81,0.62,1.9132433196
2019-10-15 21:00:00,2.4675000000000002,-0.22,2.4772880838,0.7175,0,0.7175,1.75,-0.22,1.763774362,2.4875,-0.16,2.4926404173,0.7175,0,0.7175,1.77,-0.16,1.7772169253999999
2019-10-15 21:30:00,2.356,0.0,2.356,0.716,0,0.716,1.6400000000000001,0.0,1.6400000000000001,2.366,0.25,2.3791712843,0.716,0,0.716,1.65,0.25,1.6688319268
2019-10-15 22:00:00,2.236,0.0,2.236,0.756,0,0.756,1.48,0.0,1.48,2.246,0.25,2.2598707928,0.756,0,0.756,1.49,0.25,1.5108275878000001
2019-10-15 22:30:00,2.0855,-0.06,2.0863629238,0.7455,0,0.7455,1.34,-0.06,1.341342611,2.0955,0.39,2.1314831104,0.7455,0,0.7455,1.35,0.39,1.4052046114
2019-10-15 23:00:00,2.0985,0.25,2.1133391233,0.7285,0,0.7285,1.37,0.25,1.3926234236,2.1085,0.26,2.1244698751,0.7285,0,0.7285,1.38,0.26,1.4042791745
2019-10-15 23:30:00,2.083,0.06,2.0838639591,0.6930000000000001,0,0.6930000000000001,1.3900000000000001,0.06,1.3912943614,2.093,0.30000000000000004,2.1143909288,0.6930000000000001,0,0.6930000000000001,1.4,0.30000000000000004,1.4317821063
2019-10-16 00:00:00,2.021,0.27,2.0389558602,0.601,0,0.601,1.42,0.27,1.4454411091,2.041,0.28,2.0601167443,0.601,0,0.601,1.44,0.28,1.4669696657
2019-10-16 00:30:00,1.959,0.31,1.983376162,0.34900000000000003,0,0.34900000000000003,1.6099999999999999,0.31,1.6395731152000002,1.979,0.33,2.0063252478,0.34900000000000003,0,0.34900000000000003,1.63,0.33,1.6630694513000002
2019-10-16 01:00:00,1.9655,0.31,1.9897965348,0.3055,0,0.3055,1.6600000000000001,0.31,1.6886977231,1.9855,0.33,2.0127370047,0.3055,0,0.3055,1.6800000000000002,0.33,1.7121039688000002
2019-10-16 01:30:00,2.164,0.25,2.1783929857,0.534,0,0.534,1.63,0.25,1.6490603385,2.174,0.26,2.1894921786,0.534,0,0.534,1.6400000000000001,0.26,1.6604818578
2019-10-16 02:00:00,2.1105,0.29,2.1303310189,0.5105000000000001,0,0.5105000000000001,1.6,0.29,1.6260688792,2.1205,0.30000000000000004,2.1416162705,0.5105000000000001,0,0.5105000000000001,1.6099999999999999,0.30000000000000004,1.6377118184000001
2019-10-16 02:30:00,2.1135,0.29,2.1333031313,0.3735,0,0.3735,1.74,0.29,1.7640011338,2.1335,0.30000000000000004,2.1544888605,0.3735,0,0.3735,1.76,0.30000000000000004,1.7853851125
2019-10-16 03:00:00,2.0685000000000002,0.30000000000000004,2.0901416818,0.3185,0,0.3185,1.75,0.30000000000000004,1.7755280905,2.0885,0.32,2.1128729848,0.3185,0,0.3185,1.77,0.32,1.7986939706
2019-10-16 03:30:00,2.0135,0.30000000000000004,2.0357264674,0.3935,0,0.3935,1.62,0.30000000000000004,1.6475436261,2.0435,0.31,2.0668798344,0.3935,0,0.3935,1.65,0.31,1.6788686667000001
2019-10-16 04:00:00,2.0005,0.29,2.0214104605,0.5205000000000001,0,0.5205000000000001,1.48,0.29,1.5081445554,2.0205,0.30000000000000004,2.0426503005,0.5205000000000001,0,0.5205000000000001,1.5,0.30000000000000004,1.5297058541
2019-10-16 04:30:00,2.01,0.27,2.0280532537,0.54,0,0.54,1.47,0.27,1.4945902448,2.03,0.28,2.0492193636,0.54,0,0.54,1.49,0.28,1.5160804728000001
2019-10-16 05:00:00,2.005,0.27,2.0230978721,0.495,0,0.495,1.51,0.27,1.5339491517,2.025,0.28,2.0442663721,0.495,0,0.495,1.53,0.28,1.5554099138000002
2019-10-16 05:30:00,2.004,0.29,2.0248743171,0.334,0,0.334,1.67,0.29,1.6949926254,2.014,0.31,2.0377183319,0.334,0,0.334,1.6800000000000002,0.31,1.7083617884
2019-10-16 06:00:00,2.0105,0.28,2.0299040002,0.3005,0,0.3005,1.71,0.28,1.7327723450999999,2.0305,0.29,2.0511046414,0.3005,0,0.3005,1.73,0.29,1.7541379649
2019-10-16 06:30:00,2.1615,0.28,2.1795601047,0.29150000000000004,0,0.29150000000000004,1.87,0.28,1.8908463712999999,2.1915,0.29,2.2106044988,0.29150000000000004,0,0.29150000000000004,1.9,0.29,1.9220041623
2019-10-16 07:00:00,2.372,0.28,2.3884689657,0.182,0,0.182,2.19,0.28,2.207826986,2.392,0.30000000000000004,2.4107393057,0.182,0,0.182,2.21,0.30000000000000004,2.2302690421
2019-10-16 07:30:00,2.6245000000000003,0.0,2.6245000000000003,0.2545,0,0.2545,2.37,0.0,2.37,2.6545,0.25,2.6662464721,0.2545,0,0.2545,2.4,0.25,2.4129857024
2019-10-16 08:00:00,2.6505,0.0,2.6505,0.0805,0,0.0805,2.5700000000000003,0.0,2.5700000000000003,2.6805,0.0,2.6805,0.0805,0,0.0805,2.6,0.0,2.6
2019-10-16 08:30:00,2.65,0.25,2.6617663308,0.06,0,0.06,2.59,0.25,2.6020376631,2.67,0.25,2.6816785788,0.06,0,0.06,2.61,0.25,2.6219458423
2019-10-16 09:00:00,2.545,0.25,2.557249499,0.065,0,0.065,2.48,0.25,2.4925689559,2.585,0.25,2.5970608387,0.065,0,0.065,2.52,0.25,2.532370431
2019-10-16 09:30:00,2.61,0.25,2.6219458423,0.06,0,0.06,2.55,0.25,2.5622255951,2.63,0.26,2.6428204631,0.06,0,0.06,2.5700000000000003,0.26,2.5831182706
2019-10-16 10:00:00,2.5620000000000003,0.0,2.5620000000000003,0.042,0,0.042,2.52,0.0,2.52,2.592,0.25,2.6040284177,0.042,0,0.042,2.55,0.25,2.5622255951
2019-10-16 10:30:00,2.342,0.0,2.342,0.10200000000000001,0,0.10200000000000001,2.24,0.0,2.24,2.372,0.0,2.372,0.10200000000000001,0,0.10200000000000001,2.27,0.0,2.27
2019-10-16 11:00:00,2.2605,0.0,2.2605,0.1505,0,0.1505,2.11,0.0,2.11,2.2805,0.25,2.2941622109,0.1505,0,0.1505,2.13,0.25,2.1446211787
2019-10-16 11:30:00,2.2035,0.0,2.2035,0.1935,0,0.1935,2.01,0.0,2.01,2.2335,0.0,2.2335,0.1935,0,0.1935,2.04,0.0,2.04
2019-10-16 12:00:00,2.1285,0.0,2.1285,0.2185,0,0.2185,1.9100000000000001,0.0,1.9100000000000001,2.1585,0.0,2.1585,0.2185,0,0.2185,1.94,0.0,1.94
2019-10-16 12:30:00,2.058,0.0,2.058,0.498,0,0.498,1.56,0.0,1.56,2.078,0.0,2.078,0.498,0,0.498,1.58,0.0,1.58
2019-10-16 13:00:00,2.0555,0.0,2.0555,0.3655,0,0.3655,1.69,0.0,1.69,2.0755,0.0,2.0755,0.3655,0,0.3655,1.71,0.0,1.71
2019-10-16 13:30:00,2.097,0.25,2.1118496632,0.177,0,0.177,1.92,0.25,1.9362076335,2.117,0.25,2.1317103462,0.177,0,0.177,1.94,0.25,1.9560419218
2019-10-16 14:00:00,2.097,0.25,2.1118496632,0.187,0,0.187,1.9100000000000001,0.25,1.9262917744,2.127,0.25,2.14164166,0.187,0,0.187,1.94,0.25,1.9560419218
2019-10-16 14:30:00,2.0365,-0.22,2.0483486642,0.4665,0,0.4665,1.57,-0.22,1.5853390804,2.0565,0.51,2.1187949995,0.4665,0,0.4665,1.5899999999999999,0.51,1.6697904060000002
2019-10-16 15:00:00,2.027,-0.19,2.0358853111,0.327,0,0.327,1.7000000000000002,-0.19,1.7105846954000001,2.047,0.42,2.089643271,0.327,0,0.327,1.72,0.42,1.7705366418000001
2019-10-16 15:30:00,2.08,0.25,2.0949701669,0.31,0,0.31,1.77,0.25,1.7875681805,2.11,0.25,2.1247588098,0.31,0,0.31,1.8,0.25,1.8172781845000001
2019-10-16 16:00:00,2.24,0.26,2.2550388023,0.16,0,0.16,2.08,0.26,2.0961870146,2.26,0.26,2.2749065915,0.16,0,0.16,2.1,0.26,2.1160340262
2019-10-16 16:30:00,2.356,0.27,2.3714206712,0.136,0,0.136,2.22,0.27,2.2363586474,2.386,0.28,2.4023729935,0.136,0,0.136,2.25,0.28,2.2673552876
2019-10-16 17:00:00,2.386,-0.11,2.3885342786,0.076,0,0.076,2.31,-0.11,2.3126175646,2.416,0.47000000000000003,2.4612915309,0.076,0,0.076,2.34,0.47000000000000003,2.3867341704
2019-10-16 17:30:00,2.5775,-0.43,2.6131219355,0.0775,0,0.0775,2.5,-0.43,2.5367104683,2.5975,0.68,2.6850337521,0.0775,0,0.0775,2.52,0.68,2.6101340962
2019-10-16 18:00:00,2.762,0.25,2.7732911855999998,0.082,0,0.082,2.68,0.25,2.6916351907,2.792,0.25,2.803170348,0.082,0,0.082,2.71,0.25,2.7215069355
2019-10-16 18:30:00,2.894,-0.47000000000000003,2.9319167792,0.034,0,0.034,2.86,-0.47000000000000003,2.8983616061,2.914,0.61,2.9771624074,0.034,0,0.034,2.88,0.61,2.9438919817
2019-10-16 19:00:00,3.0205,0.0,3.0205,0.030500000000000003,0,0.030500000000000003,2.99,0.0,2.99,3.0505,0.0,3.0505,0.030500000000000003,0,0.030500000000000003,3.02,0.0,3.02
2019-10-16 19:30:00,3.0255,-0.49,3.064922552,0.035500000000000004,0,0.035500000000000004,2.99,-0.49,3.0298844862,3.0555,0.59,3.1119415563,0.035500000000000004,0,0.035500000000000004,3.02,0.59,3.0770927838
2019-10-16 20:00:00,2.8855,0.0,2.8855,0.0455,0,0.0455,2.84,0.0,2.84,2.9255,0.0,2.9255,0.0455,0,0.0455,2.88,0.0,2.88
2019-10-16 20:30:00,2.7359999999999998,0.0,2.7359999999999998,0.096,0,0.096,2.64,0.0,2.64,2.776,0.25,2.7872344717,0.096,0,0.096,2.68,0.25,2.6916351907
2019-10-16 21:00:00,2.6515,0.27,2.6652114832000002,0.14150000000000001,0,0.14150000000000001,2.51,0.27,2.5244801445,2.6814999999999998,0.28,2.6960790511,0.14150000000000001,0,0.14150000000000001,2.54,0.28,2.5553864678
2019-10-16 21:30:00,2.5365,0.25,2.5487903503,0.17650000000000002,0,0.17650000000000002,2.36,0.25,2.3732045845,2.5665,0.25,2.5786473683,0.17650000000000002,0,0.17650000000000002,2.39,0.25,2.4030397417
2019-10-16 22:00:00,2.375,0.26,2.389189193,0.185,0,0.185,2.19,0.26,2.2053797859,2.4050000000000002,0.27,2.4201084686,0.185,0,0.185,2.22,0.27,2.2363586474
2019-10-16 22:30:00,2.295,0.30000000000000004,2.3145247892,0.17500000000000002,0,0.17500000000000002,2.12,0.30000000000000004,2.1411212016,2.325,0.32,2.346918192,0.17500000000000002,0,0.17500000000000002,2.15,0.32,2.1736835096
2019-10-16 23:00:00,2.178,0.30000000000000004,2.1985640768,0.218,0,0.218,1.96,0.30000000000000004,1.9828262657,2.198,0.31,2.2197531394,0.218,0,0.218,1.98,0.31,2.0041207548
2019-10-16 23:30:00,2.1085,0.31,2.1311668752,0.28850000000000003,0,0.28850000000000003,1.82,0.31,1.8462123388,2.1285,0.33,2.1539294905,0.28850000000000003,0,0.28850000000000003,1.8399999999999999,0.33,1.8693581786000002
2019-10-17 00:00:00,2.0395,0.32,2.0644515616,0.23950000000000002,0,0.23950000000000002,1.8,0.32,1.8282231811,2.0695,0.34,2.0972434885,0.23950000000000002,0,0.23950000000000002,1.83,0.34,1.8613167382
2019-10-17 00:30:00,2.0375,0.29,2.05803456,0.2675,0,0.2675,1.77,0.29,1.7935997324000001,2.0675,0.31,2.0906114536000002,0.2675,0,0.2675,1.8,0.31,1.8264993841
2019-10-17 01:00:00,1.9405000000000001,0.26,1.9578407111,0.3105,0,0.3105,1.63,0.26,1.6506059493,1.9505,0.34,1.9799116773,0.3105,0,0.3105,1.6400000000000001,0.34,1.6748731295
2019-10-17 01:30:00,2.111,0.30000000000000004,2.1322103555,0.291,0,0.291,1.82,0.30000000000000004,1.8445595680000002,2.141,0.32,2.1647819752,0.291,0,0.291,1.85,0.32,1.8774717042
2019-10-17 02:00:00,2.1585,0.33,2.1835801451,0.34850000000000003,0,0.34850000000000003,1.81,0.33,1.8398369493,2.1785,0.34,2.2048723886,0.34850000000000003,0,0.34850000000000003,1.83,0.34,1.8613167382
2019-10-17 02:30:00,2.1535,0.31,2.1756981064,0.3035,0,0.3035,1.85,0.31,1.8757931656,2.1635,0.33,2.1885228466,0.3035,0,0.3035,1.8599999999999999,0.33,1.889047379
2019-10-17 03:00:00,2.1055,0.34,2.132775246,0.2755,0,0.2755,1.83,0.34,1.8613167382,2.1155,0.36,2.1459124516,0.2755,0,0.2755,1.8399999999999999,0.36,1.8748866632
2019-10-17 03:30:00,2.0515,0.33,2.0778720485,0.28150000000000003,0,0.28150000000000003,1.77,0.33,1.8004999306,2.0715,0.35000000000000003,2.1008598835,0.28150000000000003,0,0.28150000000000003,1.79,0.35000000000000003,1.8238969269
2019-10-17 04:00:00,2.0985,0.33,2.1242886456,0.2785,0,0.2785,1.82,0.33,1.8496756472,2.1085,0.35000000000000003,2.1373516908,0.2785,0,0.2785,1.83,0.35000000000000003,1.8631693428
2019-10-17 04:30:00,2.049,0.31,2.0723177845,0.269,0,0.269,1.78,0.31,1.8067927385,2.059,0.33,2.0852771998,0.269,0,0.269,1.79,0.33,1.8201648277
2019-10-17 05:00:00,2.0575,0.28,2.0764648444000002,0.20750000000000002,0,0.20750000000000002,1.85,0.28,1.8710692130000002,2.0775,0.29,2.0976430225,0.20750000000000002,0,0.20750000000000002,1.87,0.29,1.8923530326
2019-10-17 05:30:00,2.044,0.26,2.0604698493,0.224,0,0.224,1.82,0.26,1.8384776311,2.064,0.27,2.081584973,0.224,0,0.224,1.8399999999999999,0.27,1.8597042776000001
2019-10-17 06:00:00,2.0735,0.28,2.092319825,0.2235,0,0.2235,1.85,0.28,1.8710692130000002,2.0935,0.29,2.113490537,0.2235,0,0.2235,1.87,0.29,1.8923530326
2019-10-17 06:30:00,2.247,-0.14,2.2513571463,0.247,0,0.247,2.0,-0.14,2.0048940122,2.217,0.65,2.3103222719,0.247,0,0.247,1.97,0.65,2.0744637861
2019-10-17 07:00:00,2.437,0.24,2.4487892927,0.217,0,0.217,2.22,0.24,2.2329352879,2.467,0.25,2.4796348522000002,0.217,0,0.217,2.25,0.25,2.2638462845
2019-10-17 07:30:00,2.5805,0.24,2.5916365968,0.2305,0,0.2305,2.35,0.24,2.3622235288,2.6105,0.25,2.6224435647,0.2305,0,0.2305,2.38,0.25,2.3930942313
2019-10-17 08:00:00,2.6905,-0.38,2.7172026516,0.1105,0,0.1105,2.58,-0.38,2.6078343506,2.7205,0.5700000000000001,2.7795719545,0.1105,0,0.1105,2.61,0.5700000000000001,2.6715164233
2019-10-17 08:30:00,2.7005,0.0,2.7005,0.18050000000000002,0,0.18050000000000002,2.52,0.0,2.52,2.7305,0.25,2.7419209050999998,0.18050000000000002,0,0.18050000000000002,2.55,0.25,2.5622255951
2019-10-17 09:00:00,2.6029999999999998,0.25,2.6149778202,0.253,0,0.253,2.35,0.25,2.3632604596,2.633,0.25,2.6448419613,0.253,0,0.253,2.38,0.25,2.3930942313
2019-10-17 09:30:00,2.5220000000000002,0.26,2.5353666402,0.322,0,0.322,2.2,0.26,2.215310362,2.552,0.27,2.5662431685,0.322,0,0.322,2.23,0.27,2.2462858233
2019-10-17 10:00:00,2.4475,0.25,2.4602349989,0.41750000000000004,0,0.41750000000000004,2.03,0.25,2.0453361582,2.4775,0.25,2.490081575,0.41750000000000004,0,0.41750000000000004,2.06,0.25,2.0751144547
2019-10-17 10:30:00,2.2995,0.25,2.3130499887,0.6095,0,0.6095,1.69,0.25,1.7083910559,2.3195,0.25,2.3329338289,0.6095,0,0.6095,1.71,0.25,1.7281782315
2019-10-17 11:00:00,2.114,0.0,2.114,0.684,0,0.684,1.43,0.0,1.43,2.134,0.0,2.134,0.684,0,0.684,1.45,0.0,1.45
2019-10-17 11:30:00,2.1365,-0.5,2.1942270279000002,0.8265,0,0.8265,1.31,-0.5,1.402176879,2.1465,0.56,2.218346738,0.8265,0,0.8265,1.32,0.56,1.4338758663
2019-10-17 12:00:00,2.037,0.0,2.037,0.857,0,0.857,1.18,0.0,1.18,2.047,0.0,2.047,0.857,0,0.857,1.19,0.0,1.19
2019-10-17 12:30:00,2.0475,0.0,2.0475,0.9175000000000001,0,0.9175000000000001,1.13,0.0,1.13,2.0575,0.0,2.0575,0.9175000000000001,0,0.9175000000000001,1.1400000000000001,0.0,1.1400000000000001
2019-10-17 13:00:00,2.165,0.0,2.165,0.785,0,0.785,1.38,0.0,1.38,2.185,0.0,2.185,0.785,0,0.785,1.4,0.0,1.4
2019-10-17 13:30:00,2.2075,0.0,2.2075,0.8075,0,0.8075,1.4,0.0,1.4,2.2175,0.0,2.2175,0.8075,0,0.8075,1.4100000000000001,0.0,1.4100000000000001
2019-10-17 14:00:00,2.127,0.0,2.127,0.797,0,0.797,1.33,0.0,1.33,2.137,0.0,2.137,0.797,0,0.797,1.34,0.0,1.34
2019-10-17 14:30:00,2.22,0.0,2.22,0.73,0,0.73,1.49,0.0,1.49,2.23,0.0,2.23,0.73,0,0.73,1.5,0.0,1.5
2019-10-17 15:00:00,2.406,0.0,2.406,0.596,0,0.596,1.81,0.0,1.81,2.436,0.0,2.436,0.596,0,0.596,1.8399999999999999,0.0,1.8399999999999999
2019-10-17 15:30:00,2.5495,0.0,2.5495,0.5595,0,0.5595,1.99,0.0,1.99,2.5795,0.0,2.5795,0.5595,0,0.5595,2.02,0.0,2.02
2019-10-17 16:00:00,2.4305,0.25,2.4433236073,0.4005,0,0.4005,2.03,0.25,2.0453361582,2.4505,0.26,2.4642545019,0.4005,0,0.4005,2.05,0.26,2.0664220285
2019-10-17 16:30:00,2.491,0.0,2.491,0.551,0,0.551,1.94,0.0,1.94,2.511,0.0,2.511,0.551,0,0.551,1.96,0.0,1.96
2019-10-17 17:00:00,2.6725,0.0,2.6725,0.6425000000000001,0,0.6425000000000001,2.03,0.0,2.03,2.6925,0.0,2.6925,0.6425000000000001,0,0.6425000000000001,2.05,0.0,2.05
2019-10-17 17:30:00,2.852,0.0,2.852,0.512,0,0.512,2.34,0.0,2.34,2.882,0.0,2.882,0.512,0,0.512,2.37,0.0,2.37
2019-10-17 18:00:00,2.8609999999999998,0.0,2.8609999999999998,0.481,0,0.481,2.38,0.0,2.38,2.901,0.25,2.9117522216,0.481,0,0.481,2.42,0.25,2.432878953
2019-10-17 18:30:00,2.9445,-0.36,2.9664255005,0.4345,0,0.4345,2.51,-0.36,2.5356853117,2.9645,0.6000000000000001,3.024609107,0.4345,0,0.4345,2.5300000000000002,0.6000000000000001,2.6001730712
2019-10-17 19:00:00,3.0075,-0.41000000000000003,3.0353181464,0.3875,0,0.3875,2.62,-0.41000000000000003,2.6518861212,2.9575,0.66,3.0302485459,0.3875,0,0.3875,2.5700000000000003,0.66,2.6533940529
2019-10-17 19:30:00,2.9475,-0.4,2.9745178181,0.4575,0,0.4575,2.49,-0.4,2.5219238688,2.8975,0.63,2.9651991923,0.4575,0,0.4575,2.44,0.63,2.5200198412
2019-10-17 20:00:00,2.8405,-0.42,2.8713829856,0.48050000000000004,0,0.48050000000000004,2.36,-0.42,2.3970815589,2.8005,0.64,2.8726991228000003,0.48050000000000004,0,0.48050000000000004,2.32,0.64,2.406657433
2019-10-17 20:30:00,2.7745,-0.41000000000000003,2.804630145,0.4445,0,0.4445,2.33,-0.41000000000000003,2.3657979626,2.7245,0.65,2.8009641644,0.4445,0,0.4445,2.2800000000000002,0.65,2.3708437317
2019-10-17 21:00:00,2.6985,-0.39,2.7265366768,0.48850000000000005,0,0.48850000000000005,2.21,-0.39,2.2441479452,2.6485000000000003,0.66,2.7294967027,0.48850000000000005,0,0.48850000000000005,2.16,0.66,2.258583627
2019-10-17 21:30:00,2.5869999999999997,-0.38,2.614759836,0.297,0,0.297,2.29,-0.38,2.3213142829,2.537,0.72,2.6371896026,0.297,0,0.297,2.24,0.72,2.3528705872
2019-10-17 22:00:00,2.4815,-0.11,2.483936845,0.1915,0,0.1915,2.29,-0.11,2.2926403992,2.5115,0.39,2.5416003325,0.1915,0,0.1915,2.32,0.39,2.352551806
2019-10-17 22:30:00,2.3415,0.28,2.3581819798,0.0915,0,0.0915,2.25,0.28,2.2673552876,2.3615,0.30000000000000004,2.380479416,0.0915,0,0.0915,2.27,0.30000000000000004,2.2897379763
2019-10-17 23:00:00,2.2505,0.29,2.2691078093,0.1105,0,0.1105,2.14,0.29,2.1595601404,2.2805,0.31,2.3014734954,0.1105,0,0.1105,2.17,0.31,2.1920310217
2019-10-17 23:30:00,2.183,0.30000000000000004,2.2035174154,0.10300000000000001,0,0.10300000000000001,2.08,0.30000000000000004,2.1015232571,2.213,0.32,2.2360163237,0.10300000000000001,0,0.10300000000000001,2.11,0.32,2.1341274564
2019-10-18 00:00:00,2.1175,0.28,2.1359321735,0.20750000000000002,0,0.20750000000000002,1.9100000000000001,0.28,1.9304144633,2.1375,0.30000000000000004,2.1584499647,0.20750000000000002,0,0.20750000000000002,1.9300000000000002,0.30000000000000004,1.9531768993
2019-10-18 00:30:00,2.103,0.29,2.1229010811,0.203,0,0.203,1.9,0.29,1.9220041623,2.133,0.31,2.1554092419,0.203,0,0.203,1.9300000000000002,0.31,1.9547378341
2019-10-18 01:00:00,2.1035,0.29,2.1233963949,0.2535,0,0.2535,1.85,0.29,1.8725917868000002,2.1235,0.31,2.1460084459,0.2535,0,0.2535,1.87,0.31,1.8955210365
2019-10-18 01:30:00,2.225,0.28,2.2425487732000002,0.305,0,0.305,1.92,0.28,1.9403092537000002,2.245,0.30000000000000004,2.2649558495,0.305,0,0.305,1.94,0.30000000000000004,1.9630588376
2019-10-18 02:00:00,2.2560000000000002,0.28,2.2733094818,0.456,0,0.456,1.8,0.28,1.8216476059,2.286,0.29,2.3043211582,0.456,0,0.456,1.83,0.29,1.8528356646000002
2019-10-18 02:30:00,2.2415,0.29,2.2601819064,0.4415,0,0.4415,1.8,0.29,1.8232114524,2.2715,0.30000000000000004,2.2912250544,0.4415,0,0.4415,1.83,0.30000000000000004,1.8544271353
2019-10-18 03:00:00,2.2015000000000002,0.27,2.2179950969,0.5115000000000001,0,0.5115000000000001,1.69,0.27,1.7114321488000002,2.2115,0.28,2.2291550529,0.5115000000000001,0,0.5115000000000001,1.7000000000000002,0.28,1.7229045243
2019-10-18 03:30:00,2.152,0.26,2.1676494181,0.47200000000000003,0,0.47200000000000003,1.6800000000000002,0.26,1.7000000000000002,2.172,0.27,2.1887174327,0.47200000000000003,0,0.47200000000000003,1.7000000000000002,0.27,1.7213076425
2019-10-18 04:00:00,2.1445,0.27,2.16143014,0.42450000000000004,0,0.42450000000000004,1.72,0.27,1.7410628938000001,2.1645,0.28,2.1825352803999998,0.42450000000000004,0,0.42450000000000004,1.74,0.28,1.7623847480000001
2019-10-18 04:30:00,2.119,0.24,2.1325480065,0.359,0,0.359,1.76,0.24,1.7762882649,2.1390000000000002,0.33,2.1643061244,0.359,0,0.359,1.78,0.33,1.8103314614000001
2019-10-18 05:00:00,2.09,0.27,2.1073680267,0.5,0,0.5,1.5899999999999999,0.27,1.6127616067,2.1,0.27,2.1172859986,0.5,0,0.5,1.6,0.27,1.622621336
2019-10-18 05:30:00,2.082,0.25,2.0969558889,0.542,0,0.542,1.54,0.25,1.5601602481999999,2.092,0.26,2.1080948745,0.542,0,0.542,1.55,0.26,1.5716551785
2019-10-18 06:00:00,2.198,0.24,2.2110639973,0.648,0,0.648,1.55,0.24,1.5684705926,2.208,0.24,2.2210051778,0.648,0,0.648,1.56,0.24,1.5783535726
2019-10-18 06:30:00,2.305,0.0,2.305,0.465,0,0.465,1.8399999999999999,0.0,1.8399999999999999,2.325,0.0,2.325,0.465,0,0.465,1.8599999999999999,0.0,1.8599999999999999
2019-10-18 07:00:00,2.461,-0.4,2.4932952092000003,0.591,0,0.591,1.87,-0.4,1.9123022774,2.481,0.63,2.5597384632,0.591,0,0.591,1.8900000000000001,0.63,1.9922349259
2019-10-18 07:30:00,2.6825,0.0,2.6825,0.6525000000000001,0,0.6525000000000001,2.03,0.0,2.03,2.7025,0.0,2.7025,0.6525000000000001,0,0.6525000000000001,2.05,0.0,2.05
2019-10-18 08:00:00,2.7805,-0.49,2.8233455775,0.6205,0,0.6205,2.16,-0.49,2.2148814867,2.7605,0.55,2.8147575828,0.6205,0,0.6205,2.14,0.55,2.209547465
2019-10-18 08:30:00,2.8085,-0.53,2.8580714214,0.7085,0,0.7085,2.1,-0.53,2.1658485635,2.8185000000000002,0.53,2.8678985774,0.7085,0,0.7085,2.11,0.53,2.1755459085
2019-10-18 09:00:00,2.779,0.0,2.779,0.719,0,0.719,2.06,0.0,2.06,2.809,0.0,2.809,0.719,0,0.719,2.09,0.0,2.09
2019-10-18 09:30:00,2.748,0.0,2.748,0.678,0,0.678,2.07,0.0,2.07,2.768,0.0,2.768,0.678,0,0.678,2.09,0.0,2.09
2019-10-18 10:00:00,2.8435,0.0,2.8435,0.5235000000000001,0,0.5235000000000001,2.32,0.0,2.32,2.8735,0.0,2.8735,0.5235000000000001,0,0.5235000000000001,2.35,0.0,2.35
2019-10-18 10:30:00,2.8040000000000003,0.0,2.8040000000000003,0.754,0,0.754,2.05,0.0,2.05,2.844,0.0,2.844,0.754,0,0.754,2.09,0.0,2.09
2019-10-18 11:00:00,2.5985,0.0,2.5985,0.7085,0,0.7085,1.8900000000000001,0.0,1.8900000000000001,2.6185,0.0,2.6185,0.7085,0,0.7085,1.9100000000000001,0.0,1.9100000000000001
2019-10-18 11:30:00,2.4605,0.0,2.4605,0.7805000000000001,0,0.7805000000000001,1.6800000000000002,0.0,1.6800000000000002,2.4805,0.0,2.4805,0.7805000000000001,0,0.7805000000000001,1.7000000000000002,0.0,1.7000000000000002
2019-10-18 12:00:00,2.2785,0.0,2.2785,0.9385,0,0.9385,1.34,0.0,1.34,2.2984999999999998,0.0,2.2984999999999998,0.9385,0,0.9385,1.3599999999999999,0.0,1.3599999999999999
2019-10-18 12:30:00,2.1715,0.0,2.1715,1.1115,0,1.1115,1.06,0.0,1.06,2.1815,0.0,2.1815,1.1115,0,1.1115,1.07,0.0,1.07
2019-10-18 13:00:00,2.3595,0.0,2.3595,0.8595,0,0.8595,1.5,0.0,1.5,2.3695,0.0,2.3695,0.8595,0,0.8595,1.51,0.0,1.51
2019-10-18 13:30:00,2.324,0.0,2.324,0.874,0,0.874,1.45,0.0,1.45,2.344,0.0,2.344,0.874,0,0.874,1.47,0.0,1.47
2019-10-18 14:00:00,2.3715,0.0,2.3715,0.8815000000000001,0,0.8815000000000001,1.49,0.0,1.49,2.3915,0.0,2.3915,0.8815000000000001,0,0.8815000000000001,1.51,0.0,1.51
2019-10-18 14:30:00,2.4635,0.0,2.4635,0.7735000000000001,0,0.7735000000000001,1.69,0.0,1.69,2.4735,0.0,2.4735,0.7735000000000001,0,0.7735000000000001,1.7000000000000002,0.0,1.7000000000000002
2019-10-18 15:00:00,2.3305,0.0,2.3305,0.8805000000000001,0,0.8805000000000001,1.45,0.0,1.45,2.3405,0.0,2.3405,0.8805000000000001,0,0.8805000000000001,1.46,0.0,1.46
2019-10-18 15:30:00,2.1705,0.0,2.1705,0.8705,0,0.8705,1.3,0.0,1.3,2.1805,0.0,2.1805,0.8705,0,0.8705,1.31,0.0,1.31
2019-10-18 16:00:00,2.321,0.0,2.321,0.791,0,0.791,1.53,0.0,1.53,2.341,0.0,2.341,0.791,0,0.791,1.55,0.0,1.55
2019-10-18 16:30:00,2.487,0.0,2.487,0.807,0,0.807,1.6800000000000002,0.0,1.6800000000000002,2.507,0.0,2.507,0.807,0,0.807,1.7000000000000002,0.0,1.7000000000000002
2019-10-18 17:00:00,2.7265,0.0,2.7265,0.7865000000000001,0,0.7865000000000001,1.94,0.0,1.94,2.7565,0.0,2.7565,0.7865000000000001,0,0.7865000000000001,1.97,0.0,1.97
2019-10-18 17:30:00,2.871,0.0,2.871,0.771,0,0.771,2.1,0.0,2.1,2.891,0.0,2.891,0.771,0,0.771,2.12,0.0,2.12
2019-10-18 18:00:00,2.8795,0.0,2.8795,0.7495,0,0.7495,2.13,0.0,2.13,2.9095,0.0,2.9095,0.7495,0,0.7495,2.16,0.0,2.16
2019-10-18 18:30:00,3.0415,-0.48,3.0791431032,0.6215,0,0.6215,2.42,-0.48,2.4671440979,3.0615,0.5700000000000001,3.1141101859,0.6215,0,0.6215,2.44,0.5700000000000001,2.5056935168
2019-10-18 19:00:00,3.1265,-0.55,3.1745081903,0.6265000000000001,0,0.6265000000000001,2.5,-0.55,2.5597851472,3.0865,0.51,3.1283513629,0.6265000000000001,0,0.6265000000000001,2.46,0.51,2.5123096943
2019-10-18 19:30:00,3.012,-0.51,3.0548721741,0.622,0,0.622,2.39,-0.51,2.4438085031,3.022,0.53,3.0681238567,0.622,0,0.622,2.4,0.53,2.4578242411
2019-10-18 20:00:00,2.878,0.0,2.878,0.578,0,0.578,2.3,0.0,2.3,2.908,0.0,2.908,0.578,0,0.578,2.33,0.0,2.33
2019-10-18 20:30:00,2.7615,0.25,2.7727932216,0.5115000000000001,0,0.5115000000000001,2.25,0.25,2.2638462845,2.7915,0.26,2.8035820391,0.5115000000000001,0,0.5115000000000001,2.2800000000000002,0.26,2.2947766776
2019-10-18 21:00:00,2.6305,0.25,2.6423531653,0.3805,0,0.3805,2.25,0.25,2.2638462845,2.6505,0.26,2.6632217800999998,0.3805,0,0.3805,2.27,0.26,2.2848413512
2019-10-18 21:30:00,2.5355,0.0,2.5355,0.47550000000000003,0,0.47550000000000003,2.06,0.0,2.06,2.5655,0.25,2.5776520809,0.47550000000000003,0,0.47550000000000003,2.09,0.25,2.1048990475
2019-10-18 22:00:00,2.4475,-0.13,2.4509500709,0.5175000000000001,0,0.5175000000000001,1.9300000000000002,-0.13,1.9343732835,2.4675000000000002,0.34,2.4908143749000002,0.5175000000000001,0,0.5175000000000001,1.9500000000000002,0.34,1.9794191067
2019-10-18 22:30:00,2.3115,0.26,2.3260765787,0.5315,0,0.5315,1.78,0.26,1.7988885457000001,2.3315,0.26,2.345952312,0.5315,0,0.5315,1.8,0.26,1.8186808406
2019-10-18 23:00:00,2.195,0.26,2.2103449957,0.545,0,0.545,1.65,0.26,1.6703592428,2.215,0.26,2.2302073895,0.545,0,0.545,1.67,0.26,1.6901183391
2019-10-18 23:30:00,2.176,0.29,2.1952393947,0.466,0,0.466,1.71,0.29,1.7344163283,2.186,0.31,2.2078713731,0.466,0,0.466,1.72,0.31,1.7477127911
2019-10-19 00:00:00,2.101,0.28,2.1195756651,0.521,0,0.521,1.58,0.28,1.6046183347,2.121,0.29,2.1407337527,0.521,0,0.521,1.6,0.29,1.6260688792
2019-10-19 00:30:00,2.0965,0.27,2.1138146205,0.3965,0,0.3965,1.7000000000000002,0.27,1.7213076425,2.1065,0.28,2.1250275881,0.3965,0,0.3965,1.71,0.28,1.7327723450999999
2019-10-19 01:00:00,2.06,0.29,2.0803124765,0.42,0,0.42,1.6400000000000001,0.29,1.665442884,2.08,0.30000000000000004,2.1015232571,0.42,0,0.42,1.6600000000000001,0.30000000000000004,1.6868906307
2019-10-19 01:30:00,2.2125,0.30000000000000004,2.232746347,0.3925,0,0.3925,1.82,0.30000000000000004,1.8445595680000002,2.2325,0.32,2.255317328,0.3925,0,0.3925,1.8399999999999999,0.32,1.8676188048
2019-10-19 02:00:00,2.2235,0.30000000000000004,2.2436470868,0.5035000000000001,0,0.5035000000000001,1.72,0.30000000000000004,1.7459667809,2.2435,0.32,2.2662065771,0.5035000000000001,0,0.5035000000000001,1.74,0.32,1.7691806013
2019-10-19 02:30:00,2.2495,0.29,2.2681160133000002,0.4295,0,0.4295,1.82,0.29,1.8429595763000002,2.2695,0.31,2.2905742184,0.4295,0,0.4295,1.8399999999999999,0.31,1.8659314028
2019-10-19 03:00:00,2.1555,0.33,2.1806146496,0.2755,0,0.2755,1.88,0.33,1.9087430419,2.1755,0.35000000000000003,2.2034745857,0.2755,0,0.2755,1.9,0.35000000000000003,1.9319679086
2019-10-19 03:30:00,2.1315,0.31,2.1539248478,0.2015,0,0.2015,1.9300000000000002,0.31,1.9547378341,2.1415,0.32,2.1652764835,0.2015,0,0.2015,1.94,0.32,1.9662146373
2019-10-19 04:00:00,2.0905,0.30000000000000004,2.1119162507,0.18050000000000002,0,0.18050000000000002,1.9100000000000001,0.30000000000000004,1.9334166649000002,2.1105,0.32,2.1346218049,0.18050000000000002,0,0.18050000000000002,1.9300000000000002,0.32,1.9563486397
2019-10-19 04:30:00,2.0865,0.30000000000000004,2.10795689,0.1365,0,0.1365,1.9500000000000002,0.30000000000000004,1.9729419657,2.1065,0.32,2.1306670904,0.1365,0,0.1365,1.97,0.32,1.9958206332000001
2019-10-19 05:00:00,2.05,0.24,2.064000969,0.08,0,0.08,1.97,0.24,1.9845654436000002,2.06,0.35000000000000003,2.0895214763,0.08,0,0.08,1.98,0.35000000000000003,2.0106963968
2019-10-19 05:30:00,2.0305,0.30000000000000004,2.0525423869,0.1105,0,0.1105,1.92,0.30000000000000004,1.9432961689,2.0505,0.31,2.0738009186,0.1105,0,0.1105,1.94,0.31,1.964611921
2019-10-19 06:00:00,2.047,0.28,2.0660612285,0.187,0,0.187,1.8599999999999999,0.28,1.8809572031,2.077,0.30000000000000004,2.098554026,0.187,0,0.187,1.8900000000000001,0.30000000000000004,1.9136614121000002
2019-10-19 06:30:00,2.1255,0.27,2.1425802785,0.2155,0,0.2155,1.9100000000000001,0.27,1.9289893727,2.1455,0.30000000000000004,2.1663726018,0.2155,0,0.2155,1.9300000000000002,0.30000000000000004,1.9531768993
2019-10-19 07:00:00,2.228,0.29,2.2467941606,0.228,0,0.228,2.0,0.29,2.0209156341,2.248,0.30000000000000004,2.2679294522,0.228,0,0.228,2.02,0.30000000000000004,2.0421557237
2019-10-19 07:30:00,2.3725,0.0,2.3725,0.0825,0,0.0825,2.29,0.0,2.29,2.3925,0.25,2.4055261897999998,0.0825,0,0.0825,2.31,0.25,2.3234887562
2019-10-19 08:00:00,2.483,0.25,2.4955538463,0.083,0,0.083,2.4,0.25,2.4129857024,2.503,0.25,2.5154540346000003,0.083,0,0.083,2.42,0.25,2.432878953
2019-10-19 08:30:00,2.4939999999999998,0.26,2.5075159021999998,0.084,0,0.084,2.41,0.26,2.4239843234,2.524,0.27,2.5384002836,0.084,0,0.084,2.44,0.27,2.454893073
2019-10-19 09:00:00,2.475,0.26,2.488619095,0.075,0,0.075,2.4,0.26,2.4140422532,2.505,0.28,2.520600127,0.075,0,0.075,2.43,0.28,2.4460784942
2019-10-19 09:30:00,2.5695,0.26,2.5826208103,0.0495,0,0.0495,2.52,0.26,2.5333771926,2.5995,0.27,2.6134843121999998,0.0495,0,0.0495,2.55,0.27,2.5642542776
2019-10-19 10:00:00,2.3915,0.26,2.405591871,0.0815,0,0.0815,2.31,0.26,2.3245859846,2.4115,0.27,2.4265679982,0.0815,0,0.0815,2.33,0.27,2.3455916098
2019-10-19 10:30:00,2.3905,0.25,2.403537029,0.1305,0,0.1305,2.26,0.25,2.27378539,2.4205,0.25,2.4333763067,0.1305,0,0.1305,2.29,0.25,2.3036058691
2019-10-19 11:00:00,2.512,0.27,2.5264686818,0.022,0,0.022,2.49,0.27,2.5045957758,2.542,0.28,2.5573744348,0.022,0,0.022,2.52,0.28,2.5355078387
2019-10-19 11:30:00,2.4385,0.26,2.452321808,0.018500000000000003,0,0.018500000000000003,2.42,0.26,2.4339268683,2.4685,0.27,2.4832221508,0.018500000000000003,0,0.018500000000000003,2.45,0.27,2.4648326515
2019-10-19 12:00:00,2.229,0.0,2.229,0.079,0,0.079,2.15,0.0,2.15,2.249,0.0,2.249,0.079,0,0.079,2.17,0.0,2.17
2019-10-19 12:30:00,2.29,0.0,2.29,0.1,0,0.1,2.19,0.0,2.19,2.32,0.0,2.32,0.1,0,0.1,2.22,0.0,2.22
2019-10-19 13:00:00,2.2405,0.0,2.2405,0.18050000000000002,0,0.18050000000000002,2.06,0.0,2.06,2.2605,0.0,2.2605,0.18050000000000002,0,0.18050000000000002,2.08,0.0,2.08
2019-10-19 13:30:00,2.2175,0.0,2.2175,0.3175,0,0.3175,1.9,0.0,1.9,2.2475,0.25,2.2613615921,0.3175,0,0.3175,1.9300000000000002,0.25,1.9461243537000001
2019-10-19 14:00:00,2.1655,0.0,2.1655,0.35550000000000004,0,0.35550000000000004,1.81,0.0,1.81,2.1855,0.0,2.1855,0.35550000000000004,0,0.35550000000000004,1.83,0.0,1.83
2019-10-19 14:30:00,2.208,0.0,2.208,0.218,0,0.218,1.99,0.0,1.99,2.238,0.0,2.238,0.218,0,0.218,2.02,0.0,2.02
2019-10-19 15:00:00,2.1645,0.27,2.1812749139,0.24450000000000002,0,0.24450000000000002,1.92,0.27,1.9388914358,2.1845,0.27,2.2011224977,0.24450000000000002,0,0.24450000000000002,1.94,0.27,1.9586985475
2019-10-19 15:30:00,2.2025,0.25,2.2166430137,0.17250000000000001,0,0.17250000000000001,2.03,0.25,2.0453361582,2.2325,0.26,2.2475889860000002,0.17250000000000001,0,0.17250000000000001,2.06,0.26,2.0763429389
2019-10-19 16:00:00,2.231,0.25,2.2449634741,0.091,0,0.091,2.14,0.25,2.154553318,2.271,0.25,2.2847190199,0.091,0,0.091,2.18,0.25,2.1942880394
2019-10-19 16:30:00,2.329,0.26,2.3434677297,0.079,0,0.079,2.25,0.26,2.264972406,2.359,0.27,2.3744011877,0.079,0,0.079,2.2800000000000002,0.27,2.2959311836
2019-10-19 17:00:00,2.3825,0.25,2.3955805664,0.0925,0,0.0925,2.29,0.25,2.3036058691,2.4125,0.27,2.4275617912,0.0925,0,0.0925,2.32,0.27,2.3356583654
2019-10-19 17:30:00,2.5425,-0.33,2.5638264859,0.052500000000000005,0,0.052500000000000005,2.49,-0.33,2.5117722827,2.5525,0.6000000000000001,2.6220709849,0.052500000000000005,0,0.052500000000000005,2.5,0.6000000000000001,2.5709920264
2019-10-19 18:00:00,2.7065,0.0,2.7065,0.0465,0,0.0465,2.66,0.0,2.66,2.7365,0.0,2.7365,0.0465,0,0.0465,2.69,0.0,2.69
2019-10-19 18:30:00,2.8295,0.0,2.8295,0.059500000000000004,0,0.059500000000000004,2.77,0.0,2.77,2.8695,0.24,2.8795191005,0.059500000000000004,0,0.059500000000000004,2.81,0.24,2.820230487
2019-10-19 19:00:00,2.9185,0.0,2.9185,0.0785,0,0.0785,2.84,0.0,2.84,2.9485,0.0,2.9485,0.0785,0,0.0785,2.87,0.0,2.87
2019-10-19 19:30:00,2.8055,0.0,2.8055,0.0855,0,0.0855,2.7199999999999998,0.0,2.7199999999999998,2.8455,0.24,2.8556033075,0.0855,0,0.0855,2.76,0.24,2.7704151313
2019-10-19 20:00:00,2.688,0.26,2.7005451302,0.078,0,0.078,2.61,0.26,2.6229182221,2.718,0.27,2.7313776744,0.078,0,0.078,2.64,0.27,2.6537709018999998
2019-10-19 20:30:00,2.5785,0.18,2.5847750869,0.0585,0,0.0585,2.52,0.18,2.5264203926,2.5985,0.33,2.6193705828000002,0.0585,0,0.0585,2.54,0.33,2.5613473017
2019-10-19 21:00:00,2.5315,0.28,2.5469378182,0.061500000000000006,0,0.061500000000000006,2.47,0.28,2.4858197843,2.5515,0.29,2.5679276177,0.061500000000000006,0,0.061500000000000006,2.49,0.29,2.5068306684
2019-10-19 21:30:00,2.406,0.28,2.4222378083000002,0.066,0,0.066,2.34,0.28,2.3566925977,2.436,0.30000000000000004,2.4544033898,0.066,0,0.066,2.37,0.30000000000000004,2.3889118862
2019-10-19 22:00:00,2.321,0.30000000000000004,2.3403078857,0.061,0,0.061,2.26,0.30000000000000004,2.2798245547000002,2.351,0.32,2.3726780228,0.061,0,0.061,2.29,0.32,2.3122499865
2019-10-19 22:30:00,2.2615,0.28,2.2787677043,0.0915,0,0.0915,2.17,0.28,2.1879899451,2.2915,0.30000000000000004,2.3110543589,0.0915,0,0.0915,2.2,0.30000000000000004,2.2203603311
2019-10-19 23:00:00,2.149,0.33,2.1741897341,0.079,0,0.079,2.07,0.33,2.0961393083,2.179,0.35000000000000003,2.2069302209,0.079,0,0.079,2.1,0.35000000000000003,2.1289668856
2019-10-19 23:30:00,2.11,0.33,2.135649784,0.04,0,0.04,2.07,0.33,2.0961393083,2.14,0.35000000000000003,2.1684326137,0.04,0,0.04,2.1,0.35000000000000003,2.1289668856
2019-10-20 00:00:00,2.0595,0.33,2.0857709007,0.0095,0,0.0095,2.05,0.33,2.0763911,2.0795,0.34,2.1071118266,0.0095,0,0.0095,2.07,0.34,2.0977368758
2019-10-20 00:30:00,2.061,0.34,2.0888563857,0.001,0,0.001,2.06,0.34,2.0878697277,2.091,0.36,2.1217636532,0.001,0,0.001,2.09,0.36,2.1207781591
2019-10-20 01:00:00,2.0215,0.32,2.0466710166,0.0115,0,0.0115,2.01,0.32,2.0353132437,2.0615,0.34,2.0893497194,0.0115,0,0.0115,2.05,0.34,2.0780038499
2019-10-20 01:30:00,2.172,0.36,2.2016321219,0.132,0,0.132,2.04,0.36,2.0715211802,2.192,0.38,2.2246941363,0.132,0,0.132,2.06,0.38,2.0947553556
2019-10-20 02:00:00,2.17,0.33,2.1949487466,0.17,0,0.17,2.0,0.33,2.0270421801,2.19,0.35000000000000003,2.2177916945,0.17,0,0.17,2.02,0.35000000000000003,2.0500975587
2019-10-20 02:30:00,2.193,0.34,2.2192000811,0.183,0,0.183,2.01,0.34,2.0385534087,2.203,0.36,2.2322206432,0.183,0,0.183,2.02,0.36,2.0518284529
2019-10-20 03:00:00,2.166,0.32,2.1895104476,0.256,0,0.256,1.9100000000000001,0.32,1.9366207682,2.196,0.34,2.2221647104,0.256,0,0.256,1.94,0.34,1.9695684807
2019-10-20 03:30:00,2.115,0.32,2.1390710601,0.215,0,0.215,1.9,0.32,1.9267589367,2.135,0.34,2.1619030968,0.215,0,0.215,1.92,0.34,1.9498717907
2019-10-20 04:00:00,2.084,0.34,2.111552983,0.074,0,0.074,2.01,0.34,2.0385534087,2.104,0.36,2.1345763046,0.074,0,0.074,2.03,0.36,2.0616740771
2019-10-20 04:30:00,2.0485,0.31,2.0718234119,0.0785,0,0.0785,1.97,0.31,1.9942417104999999,2.0785,0.33,2.104533737,0.0785,0,0.0785,2.0,0.33,2.0270421801
2019-10-20 05:00:00,2.0155,0.28,2.0348563217,0.0655,0,0.0655,1.9500000000000002,0.28,1.97,2.0455,0.29,2.0659550455,0.0655,0,0.0655,1.98,0.29,2.0011246838
2019-10-20 05:30:00,1.995,0.31,2.0189415544,0.105,0,0.105,1.8900000000000001,0.31,1.9152545523,2.025,0.33,2.0517126992,0.105,0,0.105,1.92,0.33,1.9481529713999999
2019-10-20 06:00:00,2.026,0.30000000000000004,2.0480908183,0.146,0,0.146,1.88,0.30000000000000004,1.9037857022,2.056,0.32,2.0807537096,0.146,0,0.146,1.9100000000000001,0.32,1.9366207682
2019-10-20 06:30:00,2.067,0.30000000000000004,2.0886572242,0.097,0,0.097,1.97,0.30000000000000004,1.9927117202,2.087,0.32,2.1113903003,0.097,0,0.097,1.99,0.32,2.0155644371
2019-10-20 07:00:00,2.1485,0.25,2.1629961281,0.0585,0,0.0585,2.09,0.25,2.1048990475,2.1785,0.26,2.193960403,0.0585,0,0.0585,2.12,0.26,2.135883892
2019-10-20 07:30:00,2.245,0.25,2.2588769333,0.075,0,0.075,2.17,0.25,2.1843534513,2.265,0.26,2.2798739,0.075,0,0.075,2.19,0.26,2.2053797859
2019-10-20 08:00:00,2.2825,0.28,2.2996100213,0.07250000000000001,0,0.07250000000000001,2.21,0.28,2.227666941,2.3025,0.28,2.3194624916,0.07250000000000001,0,0.07250000000000001,2.23,0.28,2.2475097330000002
2019-10-20 08:30:00,2.366,0.24,2.378141291,0.076,0,0.076,2.29,0.24,2.3025420734,2.396,0.33,2.418618614,0.076,0,0.076,2.32,0.33,2.3433522996000002
2019-10-20 09:00:00,2.385,-0.32,2.4063717502,0.075,0,0.075,2.31,-0.32,2.3320591759,2.325,0.77,2.4491886412,0.075,0,0.075,2.25,0.77,2.3781084921
2019-10-20 09:30:00,2.3435,-0.31,2.3639146029,0.0935,0,0.0935,2.25,-0.31,2.2712551596,2.2835,0.78,2.4130421153,0.0935,0,0.0935,2.19,0.78,2.3247580519
2019-10-20 10:00:00,2.3125,-0.34,2.3373609584,0.1825,0,0.1825,2.13,-0.34,2.156965461,2.2625,0.74,2.3804424484,0.1825,0,0.1825,2.08,0.74,2.2077137496
2019-10-20 10:30:00,2.2405,-0.38,2.2724964796,0.4005,0,0.4005,1.8399999999999999,-0.38,1.8788294228,2.1905,0.6900000000000001,2.2966040691,0.4005,0,0.4005,1.79,0.6900000000000001,1.9183847372
2019-10-20 11:00:00,2.193,-0.42,2.2328566904000002,0.523,0,0.523,1.67,-0.42,1.7220046458,2.143,0.64,2.2365261009,0.523,0,0.523,1.62,0.64,1.7418381096000002
2019-10-20 11:30:00,2.21,-0.42,2.2495555117,0.68,0,0.68,1.53,-0.42,1.5866001387000002,2.15,0.63,2.2404017497,0.68,0,0.68,1.47,0.63,1.5993123522000001
2019-10-20 12:00:00,2.103,-0.41000000000000003,2.1425939886,0.793,0,0.793,1.31,-0.41000000000000003,1.372661648,2.033,0.63,2.1283770813,0.793,0,0.793,1.24,0.63,1.3908630414
2019-10-20 12:30:00,2.0575,-0.42,2.0999300584,0.8675,0,0.8675,1.19,-0.42,1.2619429464,1.9875,0.62,2.0819597138,0.8675,0,0.8675,1.12,0.62,1.2801562405
2019-10-20 13:00:00,1.9905,-0.48,2.0475571421,0.9705,0,0.9705,1.02,-0.48,1.1272976537,1.9304999999999999,0.55,2.0073191699,0.9705,0,0.9705,0.96,0.55,1.1063905278
2019-10-20 13:30:00,1.885,-0.47000000000000003,1.942710735,1.065,0,1.065,0.8200000000000001,-0.47000000000000003,0.9451454914,1.835,0.58,1.9244804494,1.065,0,1.065,0.77,0.58,0.9640020747
2019-10-20 14:00:00,1.8860000000000001,-0.43,1.9343980976,1.046,0,1.046,0.84,-0.43,0.9436630755000001,1.816,0.63,1.9221748099,1.046,0,1.046,0.77,0.63,0.9948869282
2019-10-20 14:30:00,1.94,-0.41000000000000003,1.9828514821,0.9,0,0.9,1.04,-0.41000000000000003,1.1178998166,1.87,0.63,1.9732713954,0.9,0,0.9,0.97,0.63,1.1566330447
2019-10-20 15:00:00,2.016,-0.41000000000000003,2.0572690636,0.906,0,0.906,1.11,-0.41000000000000003,1.183300469,1.936,0.64,2.0390429127,0.906,0,0.906,1.03,0.64,1.2126417443
2019-10-20 15:30:00,2.0515,0.0,2.0515,0.8815000000000001,0,0.8815000000000001,1.17,0.0,1.17,2.0715,0.0,2.0715,0.8815000000000001,0,0.8815000000000001,1.19,0.0,1.19
2019-10-20 16:00:00,2.082,0.0,2.082,0.792,0,0.792,1.29,0.0,1.29,2.092,0.0,2.092,0.792,0,0.792,1.3,0.0,1.3
2019-10-20 16:30:00,2.333,0.0,2.333,0.553,0,0.553,1.78,0.0,1.78,2.3529999999999998,0.0,2.3529999999999998,0.553,0,0.553,1.8,0.0,1.8
2019-10-20 17:00:00,2.4865,-0.36,2.512425571,0.3965,0,0.3965,2.09,-0.36,2.1207781591,2.5065,0.65,2.5894096335,0.3965,0,0.3965,2.11,0.65,2.2078496326
2019-10-20 17:30:00,2.7415000000000003,0.25,2.7528752696,0.2515,0,0.2515,2.49,0.25,2.5025187312,2.7815000000000003,0.25,2.7927123464,0.2515,0,0.2515,2.5300000000000002,0.25,2.5423217735
2019-10-20 18:00:00,2.769,0.0,2.769,0.209,0,0.209,2.56,0.0,2.56,2.809,0.25,2.8201030123,0.209,0,0.209,2.6,0.25,2.6119915773
2019-10-20 18:30:00,2.864,0.25,2.8748906066,0.194,0,0.194,2.67,0.25,2.6816785788,2.894,0.26,2.905655864,0.194,0,0.194,2.7,0.26,2.7124896313
2019-10-20 19:00:00,2.88,0.0,2.88,0.25,0,0.25,2.63,0.0,2.63,2.91,0.0,2.91,0.25,0,0.25,2.66,0.0,2.66
2019-10-20 19:30:00,2.818,0.0,2.818,0.228,0,0.228,2.59,0.0,2.59,2.848,0.24,2.8580944701,0.228,0,0.228,2.62,0.24,2.6309694031
2019-10-20 20:00:00,2.7475,0.0,2.7475,0.2775,0,0.2775,2.47,0.0,2.47,2.7775,0.0,2.7775,0.2775,0,0.2775,2.5,0.0,2.5
2019-10-20 20:30:00,2.6625,0.25,2.6742113323,0.1325,0,0.1325,2.5300000000000002,0.25,2.5423217735,2.6925,0.26,2.7050242605,0.1325,0,0.1325,2.56,0.26,2.5731692521
2019-10-20 21:00:00,2.5185,0.25,2.5308777628,0.14850000000000002,0,0.14850000000000002,2.37,0.25,2.383149177,2.5585,0.26,2.5716769334,0.14850000000000002,0,0.14850000000000002,2.41,0.26,2.4239843234
2019-10-20 21:30:00,2.399,0.26,2.4130480725,0.129,0,0.129,2.27,0.26,2.2848413512,2.429,0.27,2.4439601061,0.129,0,0.129,2.3,0.27,2.3157936005
2019-10-20 22:00:00,2.3245,0.27,2.340128255,0.14450000000000002,0,0.14450000000000002,2.18,0.27,2.1966565503,2.3445,0.29,2.3623675095,0.14450000000000002,0,0.14450000000000002,2.2,0.29,2.2190313202
2019-10-20 22:30:00,2.2585,0.31,2.279675909,0.14850000000000002,0,0.14850000000000002,2.11,0.31,2.1326509325,2.2785,0.33,2.3022732787,0.14850000000000002,0,0.14850000000000002,2.13,0.33,2.1554117936
2019-10-20 23:00:00,2.1015,0.36,2.132112157,0.1615,0,0.1615,1.94,0.36,1.9731193578,2.1215,0.38,2.155263847,0.1615,0,0.1615,1.96,0.38,1.9964969321
2019-10-20 23:30:00,2.0115,0.38,2.0470789555,0.1515,0,0.1515,1.8599999999999999,0.38,1.8984203960000001,2.0215,0.39,2.058776882,0.1515,0,0.1515,1.87,0.39,1.9102355876
2019-10-21 00:00:00,1.971,0.33,1.9984346374,0.151,0,0.151,1.82,0.33,1.8496756472,1.991,0.38,2.0269388249,0.151,0,0.151,1.8399999999999999,0.38,1.8788294228
2019-10-21 00:30:00,2.0145,0.2,2.0244036776,0.1545,0,0.1545,1.8599999999999999,0.2,1.8707217858,1.9945,0.54,2.0663083628,0.1545,0,0.1545,1.8399999999999999,0.54,1.91760267
2019-10-21 01:00:00,1.96,0.36,1.9927869931000002,0.15,0,0.15,1.81,0.36,1.8454538737,1.98,0.41000000000000003,2.0220039565,0.15,0,0.15,1.83,0.41000000000000003,1.8753666307999999
2019-10-21 01:30:00,2.1555,0.36,2.1853558635,0.10550000000000001,0,0.10550000000000001,2.05,0.36,2.0813697413,2.1655,0.38,2.1985882402,0.10550000000000001,0,0.10550000000000001,2.06,0.38,2.0947553556
