Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-21 02:00:00,2.1665,0.37,2.1978676598,0.10650000000000001,0,0.10650000000000001,2.06,0.37,2.0929644049,2.1965,0.38,2.2291281367,0.10650000000000001,0,0.10650000000000001,2.09,0.38,2.1242645786
2019-10-21 02:30:00,2.1645,0.37,2.1958962293,0.0845,0,0.0845,2.08,0.37,2.1126523614,2.1845,0.38,2.2173047265,0.0845,0,0.0845,2.1,0.38,2.1341040275
2019-10-21 03:00:00,2.1555,0.37,2.1870254342,0.1155,0,0.1155,2.04,0.37,2.0732824217,2.1755,0.39,2.2101810446,0.1155,0,0.1155,2.06,0.39,2.0965924735
2019-10-21 03:30:00,2.11,0.37,2.1421951358,0.1,0,0.1,2.01,0.37,2.0437710244,2.13,0.39,2.1654098919,0.1,0,0.1,2.03,0.39,2.0671236054
2019-10-21 04:00:00,2.0825,0.36,2.1133873876,0.0925,0,0.0925,1.99,0.36,2.02230067,2.1025,0.38,2.1365641226,0.0925,0,0.0925,2.01,0.38,2.045605045
2019-10-21 04:30:00,2.0745,0.36,2.1055047495,0.1245,0,0.1245,1.9500000000000002,0.36,1.9829523444000001,2.0845,0.38,2.1188535225,0.1245,0,0.1245,1.96,0.38,1.9964969321
2019-10-21 05:00:00,2.1005,0.32,2.1247353365,0.1305,0,0.1305,1.97,0.32,1.9958206332000001,2.1205,0.34,2.147584748,0.1305,0,0.1305,1.99,0.34,2.0188362985
2019-10-21 05:30:00,2.056,0.32,2.0807537096,0.146,0,0.146,1.9100000000000001,0.32,1.9366207682,2.076,0.34,2.1036577668,0.146,0,0.146,1.9300000000000002,0.34,1.9597193677
2019-10-21 06:00:00,2.109,0.29,2.128844992,0.129,0,0.129,1.98,0.29,2.0011246838,2.129,0.31,2.1514509058,0.129,0,0.129,2.0,0.31,2.0238824077
2019-10-21 06:30:00,2.291,0.25,2.3045999653,0.111,0,0.111,2.18,0.25,2.1942880394,2.321,0.26,2.3355172875,0.111,0,0.111,2.21,0.26,2.2252415599
2019-10-21 07:00:00,2.4795,0.0,2.4795,0.08950000000000001,0,0.08950000000000001,2.39,0.0,2.39,2.4995,0.0,2.4995,0.08950000000000001,0,0.08950000000000001,2.41,0.0,2.41
2019-10-21 07:30:00,2.6005000000000003,0.0,2.6005000000000003,0.1005,0,0.1005,2.5,0.0,2.5,2.6405000000000003,0.0,2.6405000000000003,0.1005,0,0.1005,2.54,0.0,2.54
2019-10-21 08:00:00,2.763,0.0,2.763,0.123,0,0.123,2.64,0.0,2.64,2.803,0.0,2.803,0.123,0,0.123,2.68,0.0,2.68
2019-10-21 08:30:00,2.7880000000000003,0.0,2.7880000000000003,0.098,0,0.098,2.69,0.0,2.69,2.818,0.0,2.818,0.098,0,0.098,2.7199999999999998,0.0,2.7199999999999998
2019-10-21 09:00:00,2.79,0.0,2.79,0.06,0,0.06,2.73,0.0,2.73,2.83,0.0,2.83,0.06,0,0.06,2.77,0.0,2.77
2019-10-21 09:30:00,2.633,0.0,2.633,0.083,0,0.083,2.55,0.0,2.55,2.6630000000000003,0.0,2.6630000000000003,0.083,0,0.083,2.58,0.0,2.58
2019-10-21 10:00:00,2.524,0.0,2.524,0.094,0,0.094,2.43,0.0,2.43,2.5540000000000003,0.0,2.5540000000000003,0.094,0,0.094,2.46,0.0,2.46
2019-10-21 10:30:00,2.3665,0.0,2.3665,0.17650000000000002,0,0.17650000000000002,2.19,0.0,2.19,2.3965,0.0,2.3965,0.17650000000000002,0,0.17650000000000002,2.22,0.0,2.22
2019-10-21 11:00:00,2.2845,0.0,2.2845,0.2745,0,0.2745,2.01,0.0,2.01,2.3145,0.0,2.3145,0.2745,0,0.2745,2.04,0.0,2.04
2019-10-21 11:30:00,2.284,0.0,2.284,0.274,0,0.274,2.01,0.0,2.01,2.314,0.0,2.314,0.274,0,0.274,2.04,0.0,2.04
2019-10-21 12:00:00,2.393,0.0,2.393,0.14300000000000002,0,0.14300000000000002,2.25,0.0,2.25,2.4130000000000003,0.25,2.4259161156,0.14300000000000002,0,0.14300000000000002,2.27,0.25,2.2837250272
2019-10-21 12:30:00,2.4635,0.0,2.4635,0.0935,0,0.0935,2.37,0.0,2.37,2.4835000000000003,0.25,2.4960513316,0.0935,0,0.0935,2.39,0.25,2.4030397417
2019-10-21 13:00:00,2.6965,0.0,2.6965,0.0465,0,0.0465,2.65,0.0,2.65,2.7265,0.0,2.7265,0.0465,0,0.0465,2.68,0.0,2.68
2019-10-21 13:30:00,2.4445,0.0,2.4445,0.1245,0,0.1245,2.32,0.0,2.32,2.4745,0.0,2.4745,0.1245,0,0.1245,2.35,0.0,2.35
2019-10-21 14:00:00,2.26,0.0,2.26,0.28,0,0.28,1.98,0.0,1.98,2.2800000000000002,0.0,2.2800000000000002,0.28,0,0.28,2.0,0.0,2.0
2019-10-21 14:30:00,2.315,0.0,2.315,0.28500000000000003,0,0.28500000000000003,2.03,0.0,2.03,2.335,0.0,2.335,0.28500000000000003,0,0.28500000000000003,2.05,0.0,2.05
2019-10-21 15:00:00,2.6065,0.0,2.6065,0.0465,0,0.0465,2.56,0.0,2.56,2.6565000000000003,0.0,2.6565000000000003,0.0465,0,0.0465,2.61,0.0,2.61
2019-10-21 15:30:00,2.5,0.0,2.5,0.05,0,0.05,2.45,0.0,2.45,2.54,0.0,2.54,0.05,0,0.05,2.49,0.0,2.49
2019-10-21 16:00:00,2.598,0.0,2.598,0.058,0,0.058,2.54,0.0,2.54,2.628,0.0,2.628,0.058,0,0.058,2.5700000000000003,0.0,2.5700000000000003
2019-10-21 16:30:00,2.7575000000000003,0.0,2.7575000000000003,0.0575,0,0.0575,2.7,0.0,2.7,2.7975,0.0,2.7975,0.0575,0,0.0575,2.74,0.0,2.74
2019-10-21 17:00:00,2.7845,-0.41000000000000003,2.8145230946,0.0645,0,0.0645,2.7199999999999998,-0.41000000000000003,2.7507271766,2.8145,0.6900000000000001,2.8978457947000003,0.0645,0,0.0645,2.75,0.6900000000000001,2.835242494
2019-10-21 17:30:00,2.9699999999999998,-0.33,2.9882770956,0.04,0,0.04,2.93,-0.33,2.948525055,3.0,0.56,3.0518191296,0.04,0,0.04,2.96,0.56,3.0125072614
2019-10-21 18:00:00,3.087,0.0,3.087,0.027,0,0.027,3.06,0.0,3.06,3.117,0.25,3.1270095938,0.027,0,0.027,3.09,0.25,3.1000967727
2019-10-21 18:30:00,3.1305,0.0,3.1305,0.0205,0,0.0205,3.11,0.0,3.11,3.1705,0.0,3.1705,0.0205,0,0.0205,3.15,0.0,3.15
2019-10-21 19:00:00,3.149,-0.42,3.1768854244,0.009000000000000001,0,0.009000000000000001,3.14,-0.42,3.1679646463,3.189,0.43,3.2178596924,0.009000000000000001,0,0.009000000000000001,3.18,0.43,3.2089406352
2019-10-21 19:30:00,3.062,0.0,3.062,0.012,0,0.012,3.05,0.0,3.05,3.092,0.0,3.092,0.012,0,0.012,3.08,0.0,3.08
2019-10-21 20:00:00,2.958,0.0,2.958,0.018000000000000002,0,0.018000000000000002,2.94,0.0,2.94,2.988,0.25,2.9984402612,0.018000000000000002,0,0.018000000000000002,2.9699999999999998,0.25,2.9805033132
2019-10-21 20:30:00,2.8215,0.24,2.8316889395000002,0.021500000000000002,0,0.021500000000000002,2.8,0.24,2.8102668912,2.8615,0.25,2.8724000853,0.021500000000000002,0,0.021500000000000002,2.84,0.25,2.8509822869
2019-10-21 21:00:00,2.6885,0.28,2.7030412964,0.0285,0,0.0285,2.66,0.28,2.6746962443999998,2.7185,0.29,2.7339243314,0.0285,0,0.0285,2.69,0.29,2.7055868125
2019-10-21 21:30:00,2.5825,0.25,2.59457246,0.0325,0,0.0325,2.55,0.25,2.5622255951,2.6125,0.26,2.625405921,0.0325,0,0.0325,2.58,0.26,2.5930676813
2019-10-21 22:00:00,2.509,0.28,2.5245754098,0.009000000000000001,0,0.009000000000000001,2.5,0.28,2.5156311335,2.539,0.28,2.5543924914,0.009000000000000001,0,0.009000000000000001,2.5300000000000002,0.28,2.5454469156
2019-10-21 22:30:00,2.3525,0.35000000000000003,2.3783936281,0.0125,0,0.0125,2.34,0.35000000000000003,2.3660304309,2.3825,0.38,2.4126139869,0.0125,0,0.0125,2.37,0.38,2.4002708181
2019-10-21 23:00:00,2.298,0.36,2.3260275149,0.008,0,0.008,2.29,0.36,2.3181242417,2.318,0.38,2.348941038,0.008,0,0.008,2.31,0.38,2.3410467744
2019-10-21 23:30:00,2.2125,0.38,2.2448955989,0.0025,0,0.0025,2.21,0.38,2.2424317158,2.2525,0.4,2.2877404245,0.0025,0,0.0025,2.25,0.4,2.2852789764
2019-10-22 00:00:00,2.15,0.37,2.1816049138,0.0,0,0.0,2.15,0.37,2.1816049138,2.18,0.39,2.2146105752,0.0,0,0.0,2.18,0.39,2.2146105752
2019-10-22 00:30:00,2.2,0.32,2.2231509171,0.0,0,0.0,2.2,0.32,2.2231509171,2.22,0.34,2.2458851262,0.0,0,0.0,2.22,0.34,2.2458851262
2019-10-22 01:00:00,2.15,0.34,2.1767177125,0.0,0,0.0,2.15,0.34,2.1767177125,2.18,0.36,2.2095248358,0.0,0,0.0,2.18,0.36,2.2095248358
2019-10-22 01:30:00,2.32,0.35000000000000003,2.3462523308,0.0,0,0.0,2.32,0.35000000000000003,2.3462523308,2.34,0.37,2.3690715481,0.0,0,0.0,2.34,0.37,2.3690715481
2019-10-22 02:00:00,2.37,0.36,2.3971858501,0.0,0,0.0,2.37,0.36,2.3971858501,2.4,0.38,2.4298971172,0.0,0,0.0,2.4,0.38,2.4298971172
2019-10-22 02:30:00,2.36,0.33,2.3829603437999998,0.0,0,0.0,2.36,0.33,2.3829603437999998,2.39,0.35000000000000003,2.4154916684,0.0,0,0.0,2.39,0.35000000000000003,2.4154916684
2019-10-22 03:00:00,2.33,0.37,2.3591947779,0.0,0,0.0,2.33,0.37,2.3591947779,2.36,0.39,2.3920075251,0.0,0,0.0,2.36,0.39,2.3920075251
2019-10-22 03:30:00,2.3,0.35000000000000003,2.3264780248,0.0,0,0.0,2.3,0.35000000000000003,2.3264780248,2.33,0.38,2.3607837682,0.0,0,0.0,2.33,0.38,2.3607837682
2019-10-22 04:00:00,2.27,0.36,2.2983689869,0.0,0,0.0,2.27,0.36,2.2983689869,2.29,0.38,2.3213142829,0.0,0,0.0,2.29,0.38,2.3213142829
2019-10-22 04:30:00,2.24,0.38,2.2720035211000003,0.0,0,0.0,2.24,0.38,2.2720035211000003,2.26,0.4,2.2951252689,0.0,0,0.0,2.26,0.4,2.2951252689
2019-10-22 05:00:00,2.2800000000000002,0.31,2.3009780529,0.0,0,0.0,2.2800000000000002,0.31,2.3009780529,2.31,0.33,2.3334523779,0.0,0,0.0,2.31,0.33,2.3334523779
2019-10-22 05:30:00,2.26,0.32,2.2825424421,0.0,0,0.0,2.26,0.32,2.2825424421,2.2800000000000002,0.34,2.3052114870000002,0.0,0,0.0,2.2800000000000002,0.34,2.3052114870000002
2019-10-22 06:00:00,2.27,0.31,2.2910696192,0.0,0,0.0,2.27,0.31,2.2910696192,2.3,0.33,2.3235533134,0.0,0,0.0,2.3,0.33,2.3235533134
2019-10-22 06:30:00,2.4,0.27,2.4151397475,0.0,0,0.0,2.4,0.27,2.4151397475,2.43,0.28,2.4460784942,0.0,0,0.0,2.43,0.28,2.4460784942
2019-10-22 07:00:00,2.54,0.25,2.5522734962999998,0.0,0,0.0,2.54,0.25,2.5522734962999998,2.58,0.26,2.5930676813,0.0,0,0.0,2.58,0.26,2.5930676813
2019-10-22 07:30:00,2.73,-0.37,2.7549591649,0.0,0,0.0,2.73,-0.37,2.7549591649,2.77,0.73,2.8645767576,0.0,0,0.0,2.77,0.73,2.8645767576
2019-10-22 08:00:00,2.88,-0.39,2.9062862901,0.0,0,0.0,2.88,-0.39,2.9062862901,2.91,0.71,2.9953630832,0.0,0,0.0,2.91,0.71,2.9953630832
2019-10-22 08:30:00,2.9,0.0,2.9,0.0,0,0.0,2.9,0.0,2.9,2.95,0.25,2.9605742686000003,0.0,0,0.0,2.95,0.25,2.9605742686000003
2019-10-22 09:00:00,2.802,0.0,2.802,0.002,0,0.002,2.8,0.0,2.8,2.842,0.0,2.842,0.002,0,0.002,2.84,0.0,2.84
2019-10-22 09:30:00,2.726,0.0,2.726,0.006,0,0.006,2.7199999999999998,0.0,2.7199999999999998,2.766,0.0,2.766,0.006,0,0.006,2.76,0.0,2.76
2019-10-22 10:00:00,2.6550000000000002,-0.39,2.6834911962,0.045,0,0.045,2.61,-0.39,2.6389770745,2.675,0.74,2.7754684289,0.045,0,0.045,2.63,0.74,2.7321237161000003
2019-10-22 10:30:00,2.4675000000000002,-0.41000000000000003,2.5013308957,0.11750000000000001,0,0.11750000000000001,2.35,-0.41000000000000003,2.3854978516,2.4975,0.67,2.5858086259,0.11750000000000001,0,0.11750000000000001,2.38,0.67,2.4725088473
2019-10-22 11:00:00,2.364,0.0,2.364,0.10400000000000001,0,0.10400000000000001,2.26,0.0,2.26,2.394,0.25,2.4070180722,0.10400000000000001,0,0.10400000000000001,2.29,0.25,2.3036058691
2019-10-22 11:30:00,2.2795,0.0,2.2795,0.1695,0,0.1695,2.11,0.0,2.11,2.2995,0.25,2.3130499887,0.1695,0,0.1695,2.13,0.25,2.1446211787
2019-10-22 12:00:00,2.2575,0.0,2.2575,0.1575,0,0.1575,2.1,0.0,2.1,2.2775,0.0,2.2775,0.1575,0,0.1575,2.12,0.0,2.12
2019-10-22 12:30:00,2.422,0.0,2.422,0.052000000000000005,0,0.052000000000000005,2.37,0.0,2.37,2.452,0.0,2.452,0.052000000000000005,0,0.052000000000000005,2.4,0.0,2.4
2019-10-22 13:00:00,2.347,0.0,2.347,0.097,0,0.097,2.25,0.0,2.25,2.377,0.0,2.377,0.097,0,0.097,2.2800000000000002,0.0,2.2800000000000002
2019-10-22 13:30:00,2.382,0.0,2.382,0.022,0,0.022,2.36,0.0,2.36,2.402,0.0,2.402,0.022,0,0.022,2.38,0.0,2.38
2019-10-22 14:00:00,2.271,0.26,2.2858348584,0.061,0,0.061,2.21,0.26,2.2252415599,2.301,0.26,2.3156426754,0.061,0,0.061,2.24,0.26,2.2550388023
2019-10-22 14:30:00,2.217,0.0,2.217,0.247,0,0.247,1.97,0.0,1.97,2.227,0.25,2.240988398,0.247,0,0.247,1.98,0.25,1.9957204213000002
2019-10-22 15:00:00,2.312,0.0,2.312,0.092,0,0.092,2.22,0.0,2.22,2.332,0.0,2.332,0.092,0,0.092,2.24,0.0,2.24
2019-10-22 15:30:00,2.2720000000000002,0.0,2.2720000000000002,0.192,0,0.192,2.08,0.0,2.08,2.292,0.0,2.292,0.192,0,0.192,2.1,0.0,2.1
2019-10-22 16:00:00,2.289,0.0,2.289,0.109,0,0.109,2.18,0.0,2.18,2.309,0.0,2.309,0.109,0,0.109,2.2,0.0,2.2
2019-10-22 16:30:00,2.431,0.0,2.431,0.07100000000000001,0,0.07100000000000001,2.36,0.0,2.36,2.461,0.0,2.461,0.07100000000000001,0,0.07100000000000001,2.39,0.0,2.39
2019-10-22 17:00:00,2.6155,0.0,2.6155,0.0155,0,0.0155,2.6,0.0,2.6,2.6555,0.0,2.6555,0.0155,0,0.0155,2.64,0.0,2.64
2019-10-22 17:30:00,2.8915,0.0,2.8915,0.0015,0,0.0015,2.89,0.0,2.89,2.9314999999999998,0.0,2.9314999999999998,0.0015,0,0.0015,2.93,0.0,2.93
2019-10-22 18:00:00,3.09,-0.42,3.118413058,0.0,0,0.0,3.09,-0.42,3.118413058,3.12,0.68,3.1932428658,0.0,0,0.0,3.12,0.68,3.1932428658
2019-10-22 18:30:00,3.1105,0.0,3.1105,0.0005,0,0.0005,3.11,0.0,3.11,3.1405,0.0,3.1405,0.0005,0,0.0005,3.14,0.0,3.14
2019-10-22 19:00:00,3.1215,0.0,3.1215,0.0015,0,0.0015,3.12,0.0,3.12,3.1615,0.0,3.1615,0.0015,0,0.0015,3.16,0.0,3.16
2019-10-22 19:30:00,3.0155,0.0,3.0155,0.0155,0,0.0155,3.0,0.0,3.0,3.0455,0.0,3.0455,0.0155,0,0.0155,3.03,0.0,3.03
2019-10-22 20:00:00,2.8965,-0.35000000000000003,2.9175695793000003,0.0165,0,0.0165,2.88,-0.35000000000000003,2.9011894113,2.9365,0.6900000000000001,3.0164767942,0.0165,0,0.0165,2.92,0.6900000000000001,3.0004166377
2019-10-22 20:30:00,2.8465,0.25,2.857457305,0.0165,0,0.0165,2.83,0.25,2.8410209433,2.8765,0.26,2.8882264887,0.0165,0,0.0165,2.86,0.26,2.8717938645
2019-10-22 21:00:00,2.737,0.29,2.7523206572000003,0.017,0,0.017,2.7199999999999998,0.29,2.7354158733,2.767,0.30000000000000004,2.7832155863,0.017,0,0.017,2.75,0.30000000000000004,2.7663152387
2019-10-22 21:30:00,2.6545,0.24,2.6653274189,0.0145,0,0.0145,2.64,0.24,2.6508866441,2.6845,0.25,2.6961157709,0.0145,0,0.0145,2.67,0.25,2.6816785788
2019-10-22 22:00:00,2.5105,0.21,2.5192678003999998,0.0205,0,0.0205,2.49,0.21,2.4988397308,2.5404999999999998,0.37,2.5673021345,0.0205,0,0.0205,2.52,0.37,2.5470178641
2019-10-22 22:30:00,2.37,0.34,2.3942639788,0.01,0,0.01,2.36,0.34,2.3843657438,2.39,0.36,2.4169609016,0.01,0,0.01,2.38,0.36,2.4070729112
2019-10-22 23:00:00,2.3015,0.33,2.325038118,0.0015,0,0.0015,2.3,0.33,2.3235533134,2.3315,0.35000000000000003,2.3576242809,0.0015,0,0.0015,2.33,0.35000000000000003,2.3561409126
2019-10-22 23:30:00,2.2305,0.37,2.2609799314,0.0005,0,0.0005,2.23,0.37,2.2604866733,2.2505,0.39,2.2840425237,0.0005,0,0.0005,2.25,0.39,2.2835498681
2019-10-23 00:00:00,2.1,0.41000000000000003,2.139649504,0.0,0,0.0,2.1,0.41000000000000003,2.139649504,2.13,0.43,2.1729703173,0.0,0,0.0,2.13,0.43,2.1729703173
2019-10-23 00:30:00,2.14,0.37,2.1717504461,0.0,0,0.0,2.14,0.37,2.1717504461,2.17,0.39,2.2047675614,0.0,0,0.0,2.17,0.39,2.2047675614
2019-10-23 01:00:00,2.09,0.39,2.1260761981,0.0,0,0.0,2.09,0.39,2.1260761981,2.12,0.41000000000000003,2.1592822882,0.0,0,0.0,2.12,0.41000000000000003,2.1592822882
2019-10-23 01:30:00,2.29,0.41000000000000003,2.3264135488,0.0,0,0.0,2.29,0.41000000000000003,2.3264135488,2.3,0.43,2.3398504226,0.0,0,0.0,2.3,0.43,2.3398504226
2019-10-23 02:00:00,2.32,0.4,2.3542302351,0.0,0,0.0,2.32,0.4,2.3542302351,2.36,0.42,2.3970815589,0.0,0,0.0,2.36,0.42,2.3970815589
2019-10-23 02:30:00,2.35,0.36,2.3774145621000002,0.0,0,0.0,2.35,0.36,2.3774145621000002,2.39,0.38,2.4200206611,0.0,0,0.0,2.39,0.38,2.4200206611
2019-10-23 03:00:00,2.32,0.39,2.352551806,0.0,0,0.0,2.32,0.39,2.352551806,2.34,0.41000000000000003,2.3756472802,0.0,0,0.0,2.34,0.41000000000000003,2.3756472802
2019-10-23 03:30:00,2.268,0.39,2.3012874657,0.008,0,0.008,2.26,0.39,2.2934035842,2.2880000000000003,0.41000000000000003,2.32444488,0.008,0,0.008,2.2800000000000002,0.41000000000000003,2.3165707414
2019-10-23 04:00:00,2.2325,0.37,2.2629529933,0.0425,0,0.0425,2.19,0.37,2.2210357944,2.2425,0.39,2.2761604183,0.0425,0,0.0425,2.2,0.39,2.2343007855
2019-10-23 04:30:00,2.192,0.39,2.2264240387,0.052000000000000005,0,0.052000000000000005,2.14,0.39,2.1752471124,2.212,0.41000000000000003,2.2496764212,0.052000000000000005,0,0.052000000000000005,2.16,0.41000000000000003,2.1985677156
2019-10-23 05:00:00,2.2305,0.35000000000000003,2.2577932257,0.07050000000000001,0,0.07050000000000001,2.16,0.35000000000000003,2.1881727537,2.2505,0.37,2.2807126627,0.07050000000000001,0,0.07050000000000001,2.18,0.37,2.2111761576
2019-10-23 05:30:00,2.1965,0.36,2.2258059776,0.0765,0,0.0765,2.12,0.36,2.1503488089,2.2165,0.38,2.2488379777,0.0765,0,0.0765,2.14,0.38,2.1734764779
2019-10-23 06:00:00,2.2345,0.35000000000000003,2.2617449569,0.0845,0,0.0845,2.15,0.35000000000000003,2.1783020911,2.2545,0.37,2.2846597668,0.0845,0,0.0845,2.17,0.37,2.2013177871
2019-10-23 06:30:00,2.3689999999999998,0.32,2.3905147981,0.069,0,0.069,2.3,0.32,2.3221541723,2.3890000000000002,0.34,2.4130729371,0.069,0,0.069,2.32,0.34,2.3447814397
2019-10-23 07:00:00,2.557,0.16,2.5620009758,0.08700000000000001,0,0.08700000000000001,2.47,0.16,2.4751767614,2.577,0.36,2.6020240199,0.08700000000000001,0,0.08700000000000001,2.49,0.36,2.5158895047
2019-10-23 07:30:00,2.786,0.0,2.786,0.096,0,0.096,2.69,0.0,2.69,2.826,0.0,2.826,0.096,0,0.096,2.73,0.0,2.73
2019-10-23 08:00:00,2.9105,0.0,2.9105,0.0505,0,0.0505,2.86,0.0,2.86,2.9405,0.0,2.9405,0.0505,0,0.0505,2.89,0.0,2.89
2019-10-23 08:30:00,2.9925,0.0,2.9925,0.022500000000000003,0,0.022500000000000003,2.9699999999999998,0.0,2.9699999999999998,3.0225,0.0,3.0225,0.022500000000000003,0,0.022500000000000003,3.0,0.0,3.0
2019-10-23 09:00:00,2.919,0.0,2.919,0.029,0,0.029,2.89,0.0,2.89,2.969,0.0,2.969,0.029,0,0.029,2.94,0.0,2.94
2019-10-23 09:30:00,2.8355,0.0,2.8355,0.035500000000000004,0,0.035500000000000004,2.8,0.0,2.8,2.8755,0.0,2.8755,0.035500000000000004,0,0.035500000000000004,2.84,0.0,2.84
2019-10-23 10:00:00,2.7359999999999998,0.0,2.7359999999999998,0.056,0,0.056,2.68,0.0,2.68,2.776,0.0,2.776,0.056,0,0.056,2.7199999999999998,0.0,2.7199999999999998
2019-10-23 10:30:00,2.578,0.0,2.578,0.098,0,0.098,2.48,0.0,2.48,2.598,0.0,2.598,0.098,0,0.098,2.5,0.0,2.5
2019-10-23 11:00:00,2.5065,0.0,2.5065,0.1165,0,0.1165,2.39,0.0,2.39,2.5365,0.0,2.5365,0.1165,0,0.1165,2.42,0.0,2.42
2019-10-23 11:30:00,2.318,0.27,2.333671785,0.228,0,0.228,2.09,0.27,2.1073680267,2.348,0.28,2.3646361242,0.228,0,0.228,2.12,0.28,2.1384106247
2019-10-23 12:00:00,2.3064999999999998,0.26,2.321107979,0.29650000000000004,0,0.29650000000000004,2.01,0.26,2.0267461607,2.3265000000000002,0.26,2.3409831802,0.29650000000000004,0,0.29650000000000004,2.03,0.26,2.0465825173
2019-10-23 12:30:00,2.3064999999999998,0.0,2.3064999999999998,0.28650000000000003,0,0.28650000000000003,2.02,0.0,2.02,2.3265000000000002,0.0,2.3265000000000002,0.28650000000000003,0,0.28650000000000003,2.04,0.0,2.04
2019-10-23 13:00:00,2.334,0.0,2.334,0.254,0,0.254,2.08,0.0,2.08,2.354,0.0,2.354,0.254,0,0.254,2.1,0.0,2.1
2019-10-23 13:30:00,2.2545,0.0,2.2545,0.23450000000000001,0,0.23450000000000001,2.02,0.0,2.02,2.2745,0.0,2.2745,0.23450000000000001,0,0.23450000000000001,2.04,0.0,2.04
2019-10-23 14:00:00,2.2945,0.0,2.2945,0.14450000000000002,0,0.14450000000000002,2.15,0.0,2.15,2.3245,0.25,2.3379050986,0.14450000000000002,0,0.14450000000000002,2.18,0.25,2.1942880394
2019-10-23 14:30:00,2.164,0.24,2.1772680129,0.314,0,0.314,1.85,0.24,1.8655026131999999,2.184,0.25,2.1982620408,0.314,0,0.314,1.87,0.25,1.88663722
2019-10-23 15:00:00,2.22,0.24,2.2329352879,0.24,0,0.24,1.98,0.24,1.9944924166,2.24,0.25,2.2539077177,0.24,0,0.24,2.0,0.25,2.0155644371
2019-10-23 15:30:00,2.4345,0.0,2.4345,0.1245,0,0.1245,2.31,0.0,2.31,2.4645,0.0,2.4645,0.1245,0,0.1245,2.34,0.0,2.34
2019-10-23 16:00:00,2.411,-0.45,2.4526355212,0.121,0,0.121,2.29,-0.45,2.3337951924,2.341,0.65,2.4295639526,0.121,0,0.121,2.22,0.65,2.313201245
2019-10-23 16:30:00,2.497,-0.41000000000000003,2.5304365236,0.047,0,0.047,2.45,-0.41000000000000003,2.4840692422,2.487,0.6900000000000001,2.5809434321999998,0.047,0,0.047,2.44,0.6900000000000001,2.5356853117
2019-10-23 17:00:00,2.7345,0.0,2.7345,0.0145,0,0.0145,2.7199999999999998,0.0,2.7199999999999998,2.7645,0.0,2.7645,0.0145,0,0.0145,2.75,0.0,2.75
2019-10-23 17:30:00,2.858,0.0,2.858,0.008,0,0.008,2.85,0.0,2.85,2.898,0.0,2.898,0.008,0,0.008,2.89,0.0,2.89
2019-10-23 18:00:00,3.004,0.0,3.004,0.004,0,0.004,3.0,0.0,3.0,3.054,0.0,3.054,0.004,0,0.004,3.05,0.0,3.05
2019-10-23 18:30:00,3.124,0.0,3.124,0.004,0,0.004,3.12,0.0,3.12,3.164,0.0,3.164,0.004,0,0.004,3.16,0.0,3.16
2019-10-23 19:00:00,3.211,0.0,3.211,0.001,0,0.001,3.21,0.0,3.21,3.251,0.0,3.251,0.001,0,0.001,3.25,0.0,3.25
2019-10-23 19:30:00,3.129,0.0,3.129,0.009000000000000001,0,0.009000000000000001,3.12,0.0,3.12,3.179,0.0,3.179,0.009000000000000001,0,0.009000000000000001,3.17,0.0,3.17
2019-10-23 20:00:00,3.036,-0.44,3.0677183704,0.016,0,0.016,3.02,-0.44,3.0518846636,3.066,0.7000000000000001,3.1448936389,0.016,0,0.016,3.05,0.7000000000000001,3.1292970457
2019-10-23 20:30:00,2.8635,0.25,2.874392501,0.0035,0,0.0035,2.86,0.25,2.8709057804,2.8935,0.25,2.9042799882,0.0035,0,0.0035,2.89,0.25,2.900792995
2019-10-23 21:00:00,2.7145,0.27,2.7278948385,0.0145,0,0.0145,2.7,0.27,2.7134664177000003,2.7345,0.27,2.7477973451,0.0145,0,0.0145,2.7199999999999998,0.27,2.733367886
2019-10-23 21:30:00,2.5855,0.28,2.6006172825,0.0455,0,0.0455,2.54,0.28,2.5553864678,2.6155,0.29,2.6315281207,0.0455,0,0.0455,2.5700000000000003,0.29,2.5863101129
2019-10-23 22:00:00,2.48,0.31,2.499299902,0.06,0,0.06,2.42,0.31,2.4397745798,2.51,0.32,2.5303161858000003,0.06,0,0.06,2.45,0.32,2.4708095839
2019-10-23 22:30:00,2.377,0.33,2.3997976998,0.047,0,0.047,2.33,0.33,2.3532530676,2.3970000000000002,0.35000000000000003,2.4224180069,0.047,0,0.047,2.35,0.35000000000000003,2.3759208741
2019-10-23 23:00:00,2.2915,0.33,2.3151397906,0.0815,0,0.0815,2.21,0.33,2.2345021817,2.3115,0.35000000000000003,2.3378477816,0.0815,0,0.0815,2.23,0.35000000000000003,2.2572992713
2019-10-23 23:30:00,2.253,0.30000000000000004,2.2728856108,0.093,0,0.093,2.16,0.30000000000000004,2.1807338214,2.273,0.4,2.3079274252,0.093,0,0.093,2.18,0.4,2.2163934669
2019-10-24 00:00:00,2.171,-0.25,2.1853468832,0.14100000000000001,0,0.14100000000000001,2.03,-0.25,2.0453361582,2.111,0.93,2.3067771891,0.14100000000000001,0,0.14100000000000001,1.97,0.93,2.1784857126
2019-10-24 00:30:00,2.1845,-0.26,2.1999182371,0.21450000000000002,0,0.21450000000000002,1.97,-0.26,1.9870832896000001,2.1245,0.89,2.3033888621,0.21450000000000002,0,0.21450000000000002,1.9100000000000001,0.89,2.1071782079
2019-10-24 01:00:00,2.1575,-0.28,2.1755933099,0.2975,0,0.2975,1.8599999999999999,-0.28,1.8809572031,2.0975,0.85,2.2631849792,0.2975,0,0.2975,1.8,0.85,1.9906029237
2019-10-24 01:30:00,2.346,-0.27,2.3614859729,0.316,0,0.316,2.03,-0.27,2.0478769494,2.306,0.85,2.4576688141,0.316,0,0.316,1.99,0.85,2.1639316071
2019-10-24 02:00:00,2.4045,-0.26,2.4185161256,0.3145,0,0.3145,2.09,-0.26,2.1061101586,2.3545,0.89,2.5170955981,0.3145,0,0.3145,2.04,0.89,2.225690904
2019-10-24 02:30:00,2.4275,-0.26,2.4413840849,0.34750000000000003,0,0.34750000000000003,2.08,-0.26,2.0961870146,2.3875,0.88,2.5445149341,0.34750000000000003,0,0.34750000000000003,2.04,0.88,2.2217110523
2019-10-24 03:00:00,2.35,-0.26,2.3643392312,0.27,0,0.27,2.08,-0.26,2.0961870146,2.3,0.88,2.4626002518,0.27,0,0.27,2.03,0.88,2.2125324856
2019-10-24 03:30:00,2.3405,-0.28,2.3571890569000002,0.3305,0,0.3305,2.01,-0.28,2.0294087809,2.2905,0.86,2.4466283433,0.3305,0,0.3305,1.96,0.86,2.1403737991
2019-10-24 04:00:00,2.297,-0.27,2.3128140868,0.367,0,0.367,1.9300000000000002,-0.27,1.9487944992,2.237,0.88,2.4038654288,0.367,0,0.367,1.87,0.88,2.0667123651
2019-10-24 04:30:00,2.2640000000000002,-0.27,2.2800429821,0.424,0,0.424,1.8399999999999999,-0.27,1.8597042776000001,2.214,0.88,2.3824768624,0.424,0,0.424,1.79,0.88,1.9946177579
2019-10-24 05:00:00,2.237,-0.30000000000000004,2.2570265838,0.427,0,0.427,1.81,-0.30000000000000004,1.8346934349000001,2.197,0.8300000000000001,2.3485546619,0.427,0,0.427,1.77,0.8300000000000001,1.9549424544
2019-10-24 05:30:00,2.2095000000000002,-0.30000000000000004,2.2297735872,0.2695,0,0.2695,1.94,-0.30000000000000004,1.9630588376,2.1495,0.85,2.3114606313,0.2695,0,0.2695,1.88,0.85,2.0632256299
2019-10-24 06:00:00,2.2815,-0.29,2.2998570064,0.2015,0,0.2015,2.08,-0.29,2.1001190442,2.2215,0.84,2.3750078421,0.2015,0,0.2015,2.02,0.84,2.1876928486000002
2019-10-24 06:30:00,2.399,-0.30000000000000004,2.4176850498,0.089,0,0.089,2.31,-0.30000000000000004,2.3293990641,2.329,0.85,2.4792621886,0.089,0,0.089,2.24,0.85,2.3958505796000003
2019-10-24 07:00:00,2.5745,-0.36,2.5995480857,0.0545,0,0.0545,2.52,-0.36,2.5455844123,2.5445,0.8,2.6672983054,0.0545,0,0.0545,2.49,0.8,2.615358484
2019-10-24 07:30:00,2.6385,0.25,2.6503173867000003,0.0385,0,0.0385,2.6,0.25,2.6119915773,2.6785,0.25,2.6901416784,0.0385,0,0.0385,2.64,0.25,2.6518107021
2019-10-24 08:00:00,2.751,0.25,2.7623361490000002,0.051000000000000004,0,0.051000000000000004,2.7,0.25,2.7115493726,2.781,0.25,2.7922143542,0.051000000000000004,0,0.051000000000000004,2.73,0.25,2.7414229882
2019-10-24 08:30:00,2.7755,0.26,2.7876513860000003,0.0955,0,0.0955,2.68,0.26,2.6925824036,2.8055,0.27,2.8184623911,0.0955,0,0.0955,2.71,0.27,2.7234169714
2019-10-24 09:00:00,2.7775,0.25,2.7887284289,0.0775,0,0.0775,2.7,0.25,2.7115493726,2.8075,0.26,2.8195134775,0.0775,0,0.0775,2.73,0.26,2.7423530043
2019-10-24 09:30:00,2.7245,0.25,2.7359459515999998,0.044500000000000005,0,0.044500000000000005,2.68,0.25,2.6916351907,2.7545,0.26,2.7667436184,0.044500000000000005,0,0.044500000000000005,2.71,0.26,2.7224437552
2019-10-24 10:00:00,2.689,0.25,2.7005964156,0.079,0,0.079,2.61,0.25,2.6219458423,2.729,0.26,2.7413575104,0.079,0,0.079,2.65,0.26,2.662724169
2019-10-24 10:30:00,2.7030000000000003,0.0,2.7030000000000003,0.133,0,0.133,2.5700000000000003,0.0,2.5700000000000003,2.733,0.25,2.7444105014,0.133,0,0.133,2.6,0.25,2.6119915773
2019-10-24 11:00:00,2.5045,0.0,2.5045,0.20450000000000002,0,0.20450000000000002,2.3,0.0,2.3,2.5345,0.0,2.5345,0.20450000000000002,0,0.20450000000000002,2.33,0.0,2.33
2019-10-24 11:30:00,2.4855,0.0,2.4855,0.24550000000000002,0,0.24550000000000002,2.24,0.0,2.24,2.5255,0.0,2.5255,0.24550000000000002,0,0.24550000000000002,2.2800000000000002,0.0,2.2800000000000002
2019-10-24 12:00:00,2.501,0.0,2.501,0.261,0,0.261,2.24,0.0,2.24,2.531,0.0,2.531,0.261,0,0.261,2.27,0.0,2.27
2019-10-24 12:30:00,2.2695,0.0,2.2695,0.4495,0,0.4495,1.82,0.0,1.82,2.2895,0.0,2.2895,0.4495,0,0.4495,1.8399999999999999,0.0,1.8399999999999999
2019-10-24 13:00:00,2.243,0.0,2.243,0.47300000000000003,0,0.47300000000000003,1.77,0.0,1.77,2.273,0.25,2.286707021,0.47300000000000003,0,0.47300000000000003,1.8,0.25,1.8172781845000001
2019-10-24 13:30:00,2.225,0.24,2.2379063877,0.435,0,0.435,1.79,0.24,1.8060177186000002,2.255,0.25,2.2688157704,0.435,0,0.435,1.82,0.25,1.8370900903
2019-10-24 14:00:00,2.2880000000000003,0.26,2.3027253419,0.338,0,0.338,1.9500000000000002,0.26,1.9672569736,2.318,0.26,2.332535959,0.338,0,0.338,1.98,0.26,1.9969977466
2019-10-24 14:30:00,2.1795,0.0,2.1795,0.5395,0,0.5395,1.6400000000000001,0.0,1.6400000000000001,2.1895,0.25,2.2037264463,0.5395,0,0.5395,1.65,0.25,1.6688319268
2019-10-24 15:00:00,2.1335,0.0,2.1335,0.5435,0,0.5435,1.5899999999999999,0.0,1.5899999999999999,2.1535,0.0,2.1535,0.5435,0,0.5435,1.6099999999999999,0.0,1.6099999999999999
2019-10-24 15:30:00,2.315,0.0,2.315,0.41500000000000004,0,0.41500000000000004,1.9,0.0,1.9,2.325,0.0,2.325,0.41500000000000004,0,0.41500000000000004,1.9100000000000001,0.0,1.9100000000000001
2019-10-24 16:00:00,2.219,0.0,2.219,0.459,0,0.459,1.76,0.0,1.76,2.249,0.25,2.2628524035,0.459,0,0.459,1.79,0.25,1.8073737854
2019-10-24 16:30:00,2.309,0.0,2.309,0.449,0,0.449,1.8599999999999999,0.0,1.8599999999999999,2.329,0.0,2.329,0.449,0,0.449,1.88,0.0,1.88
2019-10-24 17:00:00,2.5385,0.25,2.5507807138,0.3885,0,0.3885,2.15,0.25,2.1644860822,2.5685000000000002,0.26,2.5816258927,0.3885,0,0.3885,2.18,0.26,2.19544984
2019-10-24 17:30:00,2.862,0.26,2.8737856566,0.262,0,0.262,2.6,0.26,2.6129676615,2.892,0.27,2.9045763891,0.262,0,0.262,2.63,0.27,2.6438229895000003
2019-10-24 18:00:00,2.952,0.28,2.9652493993,0.182,0,0.182,2.77,0.28,2.7841156585,2.982,0.30000000000000004,2.9970525521,0.182,0,0.182,2.8,0.30000000000000004,2.8160255681
2019-10-24 18:30:00,3.0795,-0.44,3.1107748633,0.1695,0,0.1695,2.91,-0.44,2.9430766215,3.0995,0.62,3.1609018096,0.1695,0,0.1695,2.93,0.62,2.9948789625
2019-10-24 19:00:00,3.0695,0.0,3.0695,0.0995,0,0.0995,2.9699999999999998,0.0,2.9699999999999998,3.1095,0.0,3.1095,0.0995,0,0.0995,3.01,0.0,3.01
2019-10-24 19:30:00,3.032,0.0,3.032,0.112,0,0.112,2.92,0.0,2.92,3.072,0.0,3.072,0.112,0,0.112,2.96,0.0,2.96
2019-10-24 20:00:00,2.9225000000000003,-0.46,2.9584803954,0.1125,0,0.1125,2.81,-0.46,2.8474023249,2.9525,0.65,3.0232029786,0.1125,0,0.1125,2.84,0.65,2.9134343995
2019-10-24 20:30:00,2.743,0.25,2.7543690748,0.17300000000000001,0,0.17300000000000001,2.5700000000000003,0.25,2.582130903,2.783,0.25,2.7942063274,0.17300000000000001,0,0.17300000000000001,2.61,0.25,2.6219458423
2019-10-24 21:00:00,2.7045,0.25,2.7160302373,0.3645,0,0.3645,2.34,0.25,2.3533168083,2.7245,0.26,2.7368778288,0.3645,0,0.3645,2.36,0.26,2.3742788379
2019-10-24 21:30:00,2.556,0.27,2.5702210022000003,0.196,0,0.196,2.36,0.27,2.375394704,2.586,0.28,2.6011143766,0.196,0,0.196,2.39,0.28,2.4063457773
2019-10-24 22:00:00,2.467,0.29,2.4839865137,0.20700000000000002,0,0.20700000000000002,2.26,0.29,2.278530228,2.497,0.31,2.5161695094,0.20700000000000002,0,0.20700000000000002,2.29,0.31,2.3108872755
2019-10-24 22:30:00,2.3905,0.28,2.4068423816,0.2705,0,0.2705,2.12,0.28,2.1384106247,2.4105,0.29,2.4278818443,0.2705,0,0.2705,2.14,0.29,2.1595601404
2019-10-24 23:00:00,2.2640000000000002,0.27,2.2800429821,0.294,0,0.294,1.97,0.27,1.9884164554,2.284,0.28,2.3010988679,0.294,0,0.294,1.99,0.28,2.0096019506
2019-10-24 23:30:00,2.2365,0.28,2.2539592388,0.23650000000000002,0,0.23650000000000002,2.0,0.28,2.0195048898,2.2565,0.30000000000000004,2.276355036,0.23650000000000002,0,0.23650000000000002,2.02,0.30000000000000004,2.0421557237
2019-10-25 00:00:00,2.1425,0.27,2.1594458201,0.1325,0,0.1325,2.01,0.27,2.0280532537,2.1625,0.29,2.1818584395,0.1325,0,0.1325,2.03,0.29,2.0506096654
2019-10-25 00:30:00,2.1425,0.23,2.1548100264,0.0925,0,0.0925,2.05,0.23,2.0628620894,2.1625,0.32,2.1860480896,0.0925,0,0.0925,2.07,0.32,2.094588265
2019-10-25 01:00:00,2.0825,0.31,2.1054468053,0.12250000000000001,0,0.12250000000000001,1.96,0.31,1.9843638779,2.1025,0.34,2.1298136656,0.12250000000000001,0,0.12250000000000001,1.98,0.34,2.0089798406
2019-10-25 01:30:00,2.2305,0.37,2.2609799314,0.24050000000000002,0,0.24050000000000002,1.99,0.37,2.0241047404,2.2605,0.39,2.2938963032,0.24050000000000002,0,0.24050000000000002,2.02,0.39,2.0573040611
2019-10-25 02:00:00,2.296,0.39,2.3288872879999998,0.276,0,0.276,2.02,0.39,2.0573040611,2.326,0.41000000000000003,2.3618585901999998,0.276,0,0.276,2.05,0.41000000000000003,2.0905980006
2019-10-25 02:30:00,2.31,0.35000000000000003,2.3363646976,0.31,0,0.31,2.0,0.35000000000000003,2.0303940504,2.33,0.37,2.3591947779,0.31,0,0.31,2.02,0.37,2.0536065836
2019-10-25 03:00:00,2.233,0.36,2.2618331061,0.28300000000000003,0,0.28300000000000003,1.9500000000000002,0.36,1.9829523444000001,2.263,0.38,2.2946827667,0.28300000000000003,0,0.28300000000000003,1.98,0.38,2.0161349161
2019-10-25 03:30:00,2.1915,0.35000000000000003,2.2192729102,0.2315,0,0.2315,1.96,0.35000000000000003,1.9910047715,2.2115,0.36,2.2406097942,0.2315,0,0.2315,1.98,0.36,2.0124611797
2019-10-25 04:00:00,2.1805,0.36,2.210018156,0.21050000000000002,0,0.21050000000000002,1.97,0.36,2.0026232796,2.2105,0.38,2.242924486,0.21050000000000002,0,0.21050000000000002,2.0,0.38,2.0357799488
2019-10-25 04:30:00,2.1505,0.36,2.180424328,0.2805,0,0.2805,1.87,0.36,1.904337155,2.1705,0.38,2.2035131608,0.2805,0,0.2805,1.8900000000000001,0.38,1.9278226058999999
2019-10-25 05:00:00,2.1655,0.32,2.1890158177,0.2255,0,0.2255,1.94,0.32,1.9662146373,2.1855,0.33,2.2102737953,0.2255,0,0.2255,1.96,0.33,1.9875864761000002
2019-10-25 05:30:00,2.1715,0.32,2.1949515371,0.18150000000000002,0,0.18150000000000002,1.99,0.32,2.0155644371,2.1915,0.33,2.2162067255,0.18150000000000002,0,0.18150000000000002,2.01,0.33,2.0369094236
2019-10-25 06:00:00,2.195,0.31,2.2167825784,0.17500000000000002,0,0.17500000000000002,2.02,0.31,2.0436486978,2.215,0.38,2.2473595618,0.17500000000000002,0,0.17500000000000002,2.04,0.38,2.0750903595
2019-10-25 06:30:00,2.3265000000000002,0.27,2.3421149096000002,0.23650000000000002,0,0.23650000000000002,2.09,0.27,2.1073680267,2.3465,0.28,2.363146684,0.23650000000000002,0,0.23650000000000002,2.11,0.28,2.1284971223999998
2019-10-25 07:00:00,2.4455,0.25,2.45824536,0.24550000000000002,0,0.24550000000000002,2.2,0.25,2.2141589825,2.4655,0.26,2.4791712829,0.24550000000000002,0,0.24550000000000002,2.22,0.26,2.2351733714
2019-10-25 07:30:00,2.575,-0.44,2.6123217643,0.23500000000000001,0,0.23500000000000001,2.34,-0.44,2.3810081898,2.575,0.65,2.6557720158,0.23500000000000001,0,0.23500000000000001,2.34,0.65,2.42860042
2019-10-25 08:00:00,2.7765,0.0,2.7765,0.3065,0,0.3065,2.47,0.0,2.47,2.8064999999999998,0.0,2.8064999999999998,0.3065,0,0.3065,2.5,0.0,2.5
2019-10-25 08:30:00,2.883,-0.47000000000000003,2.921059568,0.513,0,0.513,2.37,-0.47000000000000003,2.4161539686,2.9130000000000003,0.59,2.9721488859000003,0.513,0,0.513,2.4,0.59,2.4714570601
2019-10-25 09:00:00,2.872,0.0,2.872,0.372,0,0.372,2.5,0.0,2.5,2.902,0.0,2.902,0.372,0,0.372,2.5300000000000002,0.0,2.5300000000000002
2019-10-25 09:30:00,3.061,0.0,3.061,0.671,0,0.671,2.39,0.0,2.39,3.091,0.0,3.091,0.671,0,0.671,2.42,0.0,2.42
2019-10-25 10:00:00,3.2165,0.0,3.2165,0.6765,0,0.6765,2.54,0.0,2.54,3.2465,0.0,3.2465,0.6765,0,0.6765,2.5700000000000003,0.0,2.5700000000000003
2019-10-25 10:30:00,3.2265,0.0,3.2265,0.7065,0,0.7065,2.52,0.0,2.52,3.2565,0.0,3.2565,0.7065,0,0.7065,2.55,0.0,2.55
2019-10-25 11:00:00,3.1505,0.0,3.1505,0.7005,0,0.7005,2.45,0.0,2.45,3.1905,0.0,3.1905,0.7005,0,0.7005,2.49,0.0,2.49
2019-10-25 11:30:00,3.169,0.0,3.169,0.719,0,0.719,2.45,0.0,2.45,3.209,0.0,3.209,0.719,0,0.719,2.49,0.0,2.49
2019-10-25 12:00:00,3.115,0.0,3.115,0.715,0,0.715,2.4,0.0,2.4,3.145,0.0,3.145,0.715,0,0.715,2.43,0.0,2.43
2019-10-25 12:30:00,3.122,0.0,3.122,0.7020000000000001,0,0.7020000000000001,2.42,0.0,2.42,3.152,0.0,3.152,0.7020000000000001,0,0.7020000000000001,2.45,0.0,2.45
2019-10-25 13:00:00,3.0755,0.0,3.0755,0.7155,0,0.7155,2.36,0.0,2.36,3.1055,0.0,3.1055,0.7155,0,0.7155,2.39,0.0,2.39
2019-10-25 13:30:00,3.086,0.0,3.086,0.716,0,0.716,2.37,0.0,2.37,3.116,0.0,3.116,0.716,0,0.716,2.4,0.0,2.4
2019-10-25 14:00:00,3.021,0.0,3.021,0.711,0,0.711,2.31,0.0,2.31,3.051,0.0,3.051,0.711,0,0.711,2.34,0.0,2.34
2019-10-25 14:30:00,3.091,-0.56,3.1413183538,0.711,0,0.711,2.38,-0.56,2.4449948875,3.111,0.53,3.1558233474,0.711,0,0.711,2.4,0.53,2.4578242411
2019-10-25 15:00:00,3.085,0.0,3.085,0.715,0,0.715,2.37,0.0,2.37,3.125,0.0,3.125,0.715,0,0.715,2.41,0.0,2.41
2019-10-25 15:30:00,2.9725,0.0,2.9725,0.7125,0,0.7125,2.26,0.0,2.26,3.0025,0.0,3.0025,0.7125,0,0.7125,2.29,0.0,2.29
2019-10-25 16:00:00,2.858,0.0,2.858,0.728,0,0.728,2.13,0.0,2.13,2.878,0.0,2.878,0.728,0,0.728,2.15,0.0,2.15
2019-10-25 16:30:00,3.006,0.0,3.006,0.756,0,0.756,2.25,0.0,2.25,3.046,0.0,3.046,0.756,0,0.756,2.29,0.0,2.29
2019-10-25 17:00:00,3.111,-0.52,3.1541593175,0.781,0,0.781,2.33,-0.52,2.3873206739,3.111,0.51,3.1525261299,0.781,0,0.781,2.33,0.51,2.3851624683
2019-10-25 17:30:00,3.2185,-0.04,3.2187485534,0.7885000000000001,0,0.7885000000000001,2.43,-0.04,2.4303291958,3.2485,0.43,3.2768357069,0.7885000000000001,0,0.7885000000000001,2.46,0.43,2.4972985404
2019-10-25 18:00:00,3.238,0.0,3.238,0.788,0,0.788,2.45,0.0,2.45,3.278,0.0,3.278,0.788,0,0.788,2.49,0.0,2.49
2019-10-25 18:30:00,3.275,-0.26,3.2853043999000002,0.795,0,0.795,2.48,-0.26,2.493591787,3.315,-0.25,3.3244134821,0.795,0,0.795,2.52,-0.25,2.532370431
2019-10-25 19:00:00,3.227,-0.25,3.2366694301,0.797,0,0.797,2.43,-0.25,2.4428262321,3.257,0.0,3.257,0.797,0,0.797,2.46,0.0,2.46
2019-10-25 19:30:00,3.1195,0.0,3.1195,0.7995,0,0.7995,2.32,0.0,2.32,3.1595,0.0,3.1595,0.7995,0,0.7995,2.36,0.0,2.36
2019-10-25 20:00:00,2.9295,-0.51,2.9735618793,0.7995,0,0.7995,2.13,-0.51,2.1902054698,2.9595000000000002,0.53,3.0065828194,0.7995,0,0.7995,2.16,0.53,2.2240728405
2019-10-25 20:30:00,2.8535,0.0,2.8535,0.8035,0,0.8035,2.05,0.0,2.05,2.8835,0.0,2.8835,0.8035,0,0.8035,2.08,0.0,2.08
2019-10-25 21:00:00,2.8120000000000003,0.0,2.8120000000000003,0.802,0,0.802,2.01,0.0,2.01,2.832,0.0,2.832,0.802,0,0.802,2.03,0.0,2.03
2019-10-25 21:30:00,2.64,-0.49,2.6850884529,0.8,0,0.8,1.8399999999999999,-0.49,1.9041270966,2.66,0.53,2.712286858,0.8,0,0.8,1.8599999999999999,0.53,1.9340372282
2019-10-25 22:00:00,2.5375,-0.42,2.5720237654,0.8075,0,0.8075,1.73,-0.42,1.7802527910000001,2.5575,0.62,2.6315786612,0.8075,0,0.8075,1.75,0.62,1.8565828826000002
2019-10-25 22:30:00,2.429,-0.41000000000000003,2.4633596976,0.799,0,0.799,1.63,-0.41000000000000003,1.6807736314000001,2.379,0.62,2.4584631378,0.799,0,0.799,1.58,0.62,1.6972919606999999
2019-10-25 23:00:00,2.319,-0.41000000000000003,2.3549651802,0.749,0,0.749,1.57,-0.41000000000000003,1.62265215,2.299,0.62,2.3811343935,0.749,0,0.749,1.55,0.62,1.6694010902
2019-10-25 23:30:00,2.291,0.0,2.291,0.801,0,0.801,1.49,0.0,1.49,2.301,0.0,2.301,0.801,0,0.801,1.5,0.0,1.5
2019-10-26 00:00:00,2.1945,0.0,2.1945,0.8045,0,0.8045,1.3900000000000001,0.0,1.3900000000000001,2.2145,0.0,2.2145,0.8045,0,0.8045,1.4100000000000001,0.0,1.4100000000000001
2019-10-26 00:30:00,2.1935000000000002,0.0,2.1935000000000002,0.8035,0,0.8035,1.3900000000000001,0.0,1.3900000000000001,2.2035,0.0,2.2035,0.8035,0,0.8035,1.4,0.0,1.4
2019-10-26 01:00:00,2.174,0.0,2.174,0.804,0,0.804,1.37,0.0,1.37,2.194,0.0,2.194,0.804,0,0.804,1.3900000000000001,0.0,1.3900000000000001
2019-10-26 01:30:00,2.318,0.0,2.318,0.808,0,0.808,1.51,0.0,1.51,2.338,0.0,2.338,0.808,0,0.808,1.53,0.0,1.53
2019-10-26 02:00:00,2.366,0.0,2.366,0.806,0,0.806,1.56,0.0,1.56,2.376,0.0,2.376,0.806,0,0.806,1.57,0.0,1.57
2019-10-26 02:30:00,2.3865,0.0,2.3865,0.8065,0,0.8065,1.58,0.0,1.58,2.4165,0.0,2.4165,0.8065,0,0.8065,1.6099999999999999,0.0,1.6099999999999999
2019-10-26 03:00:00,2.3025,0.0,2.3025,0.8025,0,0.8025,1.5,0.0,1.5,2.3225,0.0,2.3225,0.8025,0,0.8025,1.52,0.0,1.52
2019-10-26 03:30:00,2.287,0.0,2.287,0.807,0,0.807,1.48,0.0,1.48,2.307,0.0,2.307,0.807,0,0.807,1.5,0.0,1.5
2019-10-26 04:00:00,2.257,0.0,2.257,0.807,0,0.807,1.45,0.0,1.45,2.277,0.0,2.277,0.807,0,0.807,1.47,0.0,1.47
2019-10-26 04:30:00,2.1945,0.0,2.1945,0.7945,0,0.7945,1.4,0.0,1.4,2.2145,0.0,2.2145,0.7945,0,0.7945,1.42,0.0,1.42
2019-10-26 05:00:00,2.2125,0.0,2.2125,0.7925000000000001,0,0.7925000000000001,1.42,0.0,1.42,2.2325,0.0,2.2325,0.7925000000000001,0,0.7925000000000001,1.44,0.0,1.44
2019-10-26 05:30:00,2.208,0.0,2.208,0.788,0,0.788,1.42,0.0,1.42,2.228,0.0,2.228,0.788,0,0.788,1.44,0.0,1.44
2019-10-26 06:00:00,2.159,0.0,2.159,0.789,0,0.789,1.37,0.0,1.37,2.179,0.0,2.179,0.789,0,0.789,1.3900000000000001,0.0,1.3900000000000001
2019-10-26 06:30:00,2.2155,0.0,2.2155,0.7955,0,0.7955,1.42,0.0,1.42,2.2255,0.0,2.2255,0.7955,0,0.7955,1.43,0.0,1.43
2019-10-26 07:00:00,2.3425000000000002,0.0,2.3425000000000002,0.7925000000000001,0,0.7925000000000001,1.55,0.0,1.55,2.3625,0.0,2.3625,0.7925000000000001,0,0.7925000000000001,1.57,0.0,1.57
2019-10-26 07:30:00,2.393,0.0,2.393,0.793,0,0.793,1.6,0.0,1.6,2.4130000000000003,0.0,2.4130000000000003,0.793,0,0.793,1.62,0.0,1.62
2019-10-26 08:00:00,2.5564999999999998,0.0,2.5564999999999998,0.7865000000000001,0,0.7865000000000001,1.77,0.0,1.77,2.5765000000000002,0.0,2.5765000000000002,0.7865000000000001,0,0.7865000000000001,1.79,0.0,1.79
2019-10-26 08:30:00,2.6605,0.0,2.6605,0.7705000000000001,0,0.7705000000000001,1.8900000000000001,0.0,1.8900000000000001,2.6805,0.0,2.6805,0.7705000000000001,0,0.7705000000000001,1.9100000000000001,0.0,1.9100000000000001
2019-10-26 09:00:00,2.6734999999999998,0.0,2.6734999999999998,0.7535000000000001,0,0.7535000000000001,1.92,0.0,1.92,2.7035,0.0,2.7035,0.7535000000000001,0,0.7535000000000001,1.9500000000000002,0.0,1.9500000000000002
2019-10-26 09:30:00,2.7175000000000002,0.0,2.7175000000000002,0.7475,0,0.7475,1.97,0.0,1.97,2.7475,0.0,2.7475,0.7475,0,0.7475,2.0,0.0,2.0
2019-10-26 10:00:00,2.76,0.0,2.76,0.73,0,0.73,2.03,0.0,2.03,2.7800000000000002,0.0,2.7800000000000002,0.73,0,0.73,2.05,0.0,2.05
2019-10-26 10:30:00,2.7485,0.0,2.7485,0.7285,0,0.7285,2.02,0.0,2.02,2.7685,0.0,2.7685,0.7285,0,0.7285,2.04,0.0,2.04
2019-10-26 11:00:00,2.675,0.0,2.675,0.725,0,0.725,1.9500000000000002,0.0,1.9500000000000002,2.6950000000000003,0.0,2.6950000000000003,0.725,0,0.725,1.97,0.0,1.97
2019-10-26 11:30:00,2.6975,0.0,2.6975,0.7275,0,0.7275,1.97,0.0,1.97,2.7175000000000002,0.0,2.7175000000000002,0.7275,0,0.7275,1.99,0.0,1.99
2019-10-26 12:00:00,2.723,0.0,2.723,0.713,0,0.713,2.01,0.0,2.01,2.743,0.0,2.743,0.713,0,0.713,2.03,0.0,2.03
2019-10-26 12:30:00,2.719,0.0,2.719,0.489,0,0.489,2.23,0.0,2.23,2.739,0.0,2.739,0.489,0,0.489,2.25,0.0,2.25
2019-10-26 13:00:00,2.635,0.0,2.635,0.455,0,0.455,2.18,0.0,2.18,2.665,0.0,2.665,0.455,0,0.455,2.21,0.0,2.21
2019-10-26 13:30:00,2.594,0.0,2.594,0.594,0,0.594,2.0,0.0,2.0,2.624,0.0,2.624,0.594,0,0.594,2.03,0.0,2.03
2019-10-26 14:00:00,2.6045,0.0,2.6045,0.5845,0,0.5845,2.02,0.0,2.02,2.6245000000000003,0.0,2.6245000000000003,0.5845,0,0.5845,2.04,0.0,2.04
2019-10-26 14:30:00,2.6135,0.0,2.6135,0.5735,0,0.5735,2.04,0.0,2.04,2.6435,0.0,2.6435,0.5735,0,0.5735,2.07,0.0,2.07
2019-10-26 15:00:00,2.5715,0.0,2.5715,0.6115,0,0.6115,1.96,0.0,1.96,2.6015,0.0,2.6015,0.6115,0,0.6115,1.99,0.0,1.99
2019-10-26 15:30:00,2.489,0.0,2.489,0.639,0,0.639,1.85,0.0,1.85,2.509,0.0,2.509,0.639,0,0.639,1.87,0.0,1.87
2019-10-26 16:00:00,2.5595,0.0,2.5595,0.6495000000000001,0,0.6495000000000001,1.9100000000000001,0.0,1.9100000000000001,2.5795,0.0,2.5795,0.6495000000000001,0,0.6495000000000001,1.9300000000000002,0.0,1.9300000000000002
2019-10-26 16:30:00,2.6175,0.0,2.6175,0.6575000000000001,0,0.6575000000000001,1.96,0.0,1.96,2.6475,0.0,2.6475,0.6575000000000001,0,0.6575000000000001,1.99,0.0,1.99
2019-10-26 17:00:00,2.7385,-0.43,2.7720537964,0.6585000000000001,0,0.6585000000000001,2.08,-0.43,2.1239821092,2.7485,0.61,2.8153778166,0.6585000000000001,0,0.6585000000000001,2.09,0.61,2.1772000367
2019-10-26 17:30:00,2.8890000000000002,-0.4,2.9165597885,0.549,0,0.549,2.34,-0.4,2.3739418695,2.919,0.67,2.9949058416,0.549,0,0.549,2.37,0.67,2.4628844878000002
2019-10-26 18:00:00,3.075,-0.45,3.1077524033,0.505,0,0.505,2.5700000000000003,-0.45,2.6090994615,3.095,0.58,3.1488767839,0.505,0,0.505,2.59,0.58,2.6541476975
2019-10-26 18:30:00,3.105,0.0,3.105,0.585,0,0.585,2.52,0.0,2.52,3.145,0.0,3.145,0.585,0,0.585,2.56,0.0,2.56
2019-10-26 19:00:00,3.0875,0.0,3.0875,0.5775,0,0.5775,2.51,0.0,2.51,3.1175,0.0,3.1175,0.5775,0,0.5775,2.54,0.0,2.54
2019-10-26 19:30:00,2.9530000000000003,0.0,2.9530000000000003,0.513,0,0.513,2.44,0.0,2.44,2.993,0.0,2.993,0.513,0,0.513,2.48,0.0,2.48
2019-10-26 20:00:00,2.8245,0.0,2.8245,0.4645,0,0.4645,2.36,0.0,2.36,2.8445,0.0,2.8445,0.4645,0,0.4645,2.38,0.0,2.38
2019-10-26 20:30:00,2.7345,0.25,2.7459042682,0.34450000000000003,0,0.34450000000000003,2.39,0.25,2.4030397417,2.7645,0.25,2.7757810162,0.34450000000000003,0,0.34450000000000003,2.42,0.25,2.432878953
2019-10-26 21:00:00,2.6465,-0.19,2.6533115629,0.2765,0,0.2765,2.37,-0.19,2.3776038358,2.6265,0.6000000000000001,2.6941607691,0.2765,0,0.2765,2.35,0.6000000000000001,2.4253865671
2019-10-26 21:30:00,2.5935,-0.27,2.6075164908,0.2735,0,0.2735,2.32,-0.27,2.3356583654,2.5435,0.79,2.6633610814,0.2735,0,0.2735,2.27,0.79,2.4035390573
2019-10-26 22:00:00,2.531,-0.28,2.5464408495,0.321,0,0.321,2.21,-0.28,2.227666941,2.481,0.78,2.6007231687,0.321,0,0.321,2.16,0.78,2.2965191051
2019-10-26 22:30:00,2.3915,0.32,2.4128141764,0.3215,0,0.3215,2.07,0.32,2.094588265,2.4115,0.33,2.4339745787,0.3215,0,0.3215,2.09,0.33,2.1158922468
2019-10-26 23:00:00,2.2535,0.35000000000000003,2.2805179784,0.3035,0,0.3035,1.9500000000000002,0.35000000000000003,1.9811612755999999,2.2735,0.37,2.3034110033,0.3035,0,0.3035,1.97,0.37,2.0044450604
2019-10-26 23:30:00,2.155,0.35000000000000003,2.1832372751999998,0.245,0,0.245,1.9100000000000001,0.35000000000000003,1.9418032856,2.165,0.37,2.1963890821,0.245,0,0.245,1.92,0.37,1.9553260598
2019-10-27 00:00:00,2.0985,0.33,2.1242886456,0.1985,0,0.1985,1.9,0.33,1.9284449694,2.1185,0.35000000000000003,2.1472173271,0.1985,0,0.1985,1.92,0.35000000000000003,1.9516403357
2019-10-27 00:30:00,2.1935000000000002,0.36,2.2228455299,0.1935,0,0.1935,2.0,0.36,2.0321417273,2.2235,0.38,2.2557376288,0.1935,0,0.1935,2.03,0.38,2.0652602742
2019-10-27 01:00:00,2.1755,0.37,2.2067397332,0.17550000000000002,0,0.17550000000000002,2.0,0.37,2.0339370688,2.1955,0.39,2.2298700074,0.17550000000000002,0,0.17550000000000002,2.02,0.39,2.0573040611
2019-10-27 01:30:00,2.3245,0.35000000000000003,2.350702076,0.1545,0,0.1545,2.17,0.35000000000000003,2.1980445855,2.3545,0.37,2.3833946904,0.1545,0,0.1545,2.2,0.37,2.2308966807
2019-10-27 02:00:00,2.337,0.35000000000000003,2.3630634778,0.177,0,0.177,2.16,0.35000000000000003,2.1881727537,2.357,0.37,2.3858644136000002,0.177,0,0.177,2.18,0.37,2.2111761576
2019-10-27 02:30:00,2.4314999999999998,0.35000000000000003,2.4565610617,0.2615,0,0.2615,2.17,0.35000000000000003,2.1980445855,2.4515000000000002,0.37,2.4792644575000002,0.2615,0,0.2615,2.19,0.37,2.2210357944
2019-10-27 03:00:00,2.364,0.34,2.388324936,0.164,0,0.164,2.2,0.34,2.2261176968,2.394,0.36,2.4209163554,0.164,0,0.164,2.23,0.36,2.2588713996
2019-10-27 03:30:00,2.3485,0.36,2.3759318698,0.1585,0,0.1585,2.19,0.36,2.2193918086,2.3685,0.38,2.3987897469,0.1585,0,0.1585,2.21,0.38,2.2424317158
2019-10-27 04:00:00,2.1705,0.36,2.2001523243,0.09050000000000001,0,0.09050000000000001,2.08,0.36,2.1109239683,2.1805,0.38,2.2133640121,0.09050000000000001,0,0.09050000000000001,2.09,0.38,2.1242645786
2019-10-27 04:30:00,2.149,0.34,2.1757299924,0.059000000000000004,0,0.059000000000000004,2.09,0.34,2.1174749113,2.169,0.35000000000000003,2.1970573502,0.059000000000000004,0,0.059000000000000004,2.11,0.35000000000000003,2.1388314567
2019-10-27 05:00:00,2.206,0.31,2.2276750212,0.096,0,0.096,2.11,0.31,2.1326509325,2.216,0.33,2.2404365646,0.096,0,0.096,2.12,0.33,2.1455302375
2019-10-27 05:30:00,2.1565,0.29,2.1759118204,0.10650000000000001,0,0.10650000000000001,2.05,0.29,2.0704105873,2.1865,0.31,2.2083664211,0.10650000000000001,0,0.10650000000000001,2.08,0.31,2.1029740845
2019-10-27 06:00:00,2.209,0.27,2.2254395072,0.099,0,0.099,2.11,0.27,2.1272047386,2.229,0.36,2.2578841866,0.099,0,0.099,2.13,0.36,2.1602083233
2019-10-27 06:30:00,2.3205,0.27,2.3361550141,0.12050000000000001,0,0.12050000000000001,2.2,0.27,2.2165062599,2.3505000000000003,0.28,2.3671185543,0.12050000000000001,0,0.12050000000000001,2.23,0.28,2.2475097330000002
2019-10-27 07:00:00,2.3355,0.26,2.3499277117,0.0855,0,0.0855,2.25,0.26,2.264972406,2.3555,0.26,2.369805952,0.0855,0,0.0855,2.27,0.26,2.2848413512
2019-10-27 07:30:00,2.3855,0.22,2.3956231444,0.0755,0,0.0755,2.31,0.22,2.3204525421,2.4155,0.28,2.4316743717,0.0755,0,0.0755,2.34,0.28,2.3566925977
2019-10-27 08:00:00,2.6085000000000003,0.26,2.6214256141,0.1585,0,0.1585,2.45,0.26,2.4637572932,2.6385,0.27,2.6522786901,0.1585,0,0.1585,2.48,0.27,2.4946542847
2019-10-27 08:30:00,2.4955,0.26,2.5090078218,0.1255,0,0.1255,2.37,0.26,2.3842189497,2.5255,0.31,2.5444548041,0.1255,0,0.1255,2.4,0.31,2.4199380157
2019-10-27 09:00:00,2.4535,0.28,2.4694254899,0.10350000000000001,0,0.10350000000000001,2.35,0.28,2.3666220653,2.4735,0.29,2.4904421796,0.10350000000000001,0,0.10350000000000001,2.37,0.29,2.387676695
2019-10-27 09:30:00,2.2505,0.26,2.2654691015,0.07050000000000001,0,0.07050000000000001,2.18,0.26,2.19544984,2.2705,0.27,2.2864973759,0.07050000000000001,0,0.07050000000000001,2.2,0.27,2.2165062599
2019-10-27 10:00:00,2.222,-0.05,2.2225624851,0.122,0,0.122,2.1,-0.05,2.1005951538,2.232,0.48,2.2830295662,0.122,0,0.122,2.11,0.48,2.1639085008
2019-10-27 10:30:00,2.1575,0.08,2.1589826887,0.23750000000000002,0,0.23750000000000002,1.92,0.08,1.9216659439,2.1875,0.30000000000000004,2.2079756,0.23750000000000002,0,0.23750000000000002,1.9500000000000002,0.30000000000000004,1.9729419657
2019-10-27 11:00:00,1.98,-0.17,1.9872845795,0.30000000000000004,0,0.30000000000000004,1.6800000000000002,-0.17,1.6885792845,1.99,0.39,2.0278560107,0.30000000000000004,0,0.30000000000000004,1.69,0.39,1.7344163283
2019-10-27 11:30:00,2.021,0.26,2.0376557609,0.391,0,0.391,1.63,0.26,1.6506059493,2.041,0.25,2.0562541185,0.391,0,0.391,1.65,0.25,1.6688319268
2019-10-27 12:00:00,2.265,0.26,2.2798739,0.505,0,0.505,1.76,0.26,1.7791008965000001,2.295,0.26,2.3096807139,0.505,0,0.505,1.79,0.26,1.808784122
2019-10-27 12:30:00,2.3445,0.26,2.3588726651,0.5445,0,0.5445,1.8,0.26,1.8186808406,2.3645,0.27,2.3798655949,0.5445,0,0.5445,1.82,0.27,1.8399184765
