Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-27 13:00:00,2.513,0.25,2.52540472,0.403,0,0.403,2.11,0.25,2.1247588098,2.543,0.26,2.5562568337,0.403,0,0.403,2.14,0.26,2.1557365331
2019-10-27 13:30:00,2.69,0.25,2.7015921232,0.38,0,0.38,2.31,0.25,2.3234887562,2.7199999999999998,0.26,2.732398214,0.38,0,0.38,2.34,0.26,2.3544001359
2019-10-27 14:00:00,2.437,0.25,2.4497895828000003,0.157,0,0.157,2.2800000000000002,0.25,2.2936651892,2.467,0.26,2.4806630162,0.157,0,0.157,2.31,0.26,2.3245859846
2019-10-27 14:30:00,2.3,0.26,2.3146490015,0.06,0,0.06,2.24,0.26,2.2550388023,2.32,0.26,2.334523506,0.06,0,0.06,2.26,0.26,2.2749065915
2019-10-27 15:00:00,2.3295,0.24,2.341830534,0.0695,0,0.0695,2.26,0.24,2.2727076363,2.3595,0.25,2.3727073671,0.0695,0,0.0695,2.29,0.25,2.3036058691
2019-10-27 15:30:00,2.384,0.24,2.3960500829,0.064,0,0.064,2.32,0.24,2.3323807579,2.414,0.25,2.4269107936,0.064,0,0.064,2.35,0.25,2.3632604596
2019-10-27 16:00:00,2.6165000000000003,-0.04,2.6168057341,0.0765,0,0.0765,2.54,-0.04,2.5403149411,2.6465,0.36,2.6708729378,0.0765,0,0.0765,2.5700000000000003,0.36,2.5950915205
2019-10-27 16:30:00,2.959,0.0,2.959,0.099,0,0.099,2.86,0.0,2.86,2.999,0.0,2.999,0.099,0,0.099,2.9,0.0,2.9
2019-10-27 17:00:00,3.138,-0.24,3.147164438,0.038,0,0.038,3.1,-0.24,3.1092764432,3.178,0.61,3.236013597,0.038,0,0.038,3.14,0.61,3.1987028621
2019-10-27 17:30:00,3.3095,0.0,3.3095,0.029500000000000002,0,0.029500000000000002,3.2800000000000002,0.0,3.2800000000000002,3.3595,0.0,3.3595,0.029500000000000002,0,0.029500000000000002,3.33,0.0,3.33
2019-10-27 18:00:00,3.3875,0.0,3.3875,0.0375,0,0.0375,3.35,0.0,3.35,3.4275,0.0,3.4275,0.0375,0,0.0375,3.39,0.0,3.39
2019-10-27 18:30:00,3.174,-0.39,3.1978705415,0.054,0,0.054,3.12,-0.39,3.1442805218,3.214,0.67,3.2830924446,0.054,0,0.054,3.16,0.67,3.2302476685
2019-10-27 19:00:00,3.1085,-0.4,3.1341302222,0.08850000000000001,0,0.08850000000000001,3.02,-0.4,3.0463748949,3.1485,0.74,3.2342931608,0.08850000000000001,0,0.08850000000000001,3.06,0.74,3.1482058383
2019-10-27 19:30:00,2.993,0.0,2.993,0.113,0,0.113,2.88,0.0,2.88,3.023,0.25,3.0333197985,0.113,0,0.113,2.91,0.25,2.9207190895
2019-10-27 20:00:00,2.866,0.2,2.8729698919,0.166,0,0.166,2.7,0.2,2.7073972741,2.886,0.28,2.8995509997,0.166,0,0.166,2.7199999999999998,0.28,2.7343737857
2019-10-27 20:30:00,2.7955,0.27,2.8085085455,0.17550000000000002,0,0.17550000000000002,2.62,0.27,2.6338754716,2.8255,0.31,2.8424549689000003,0.17550000000000002,0,0.17550000000000002,2.65,0.31,2.6680704638
2019-10-27 21:00:00,2.669,0.29,2.6847087365,0.169,0,0.169,2.5,0.29,2.516763795,2.699,0.31,2.7167445592,0.169,0,0.169,2.5300000000000002,0.31,2.5489213404999997
2019-10-27 21:30:00,2.5665,0.28,2.5817285392000002,0.1365,0,0.1365,2.43,0.28,2.4460784942,2.5965,0.30000000000000004,2.6137735652,0.1365,0,0.1365,2.46,0.30000000000000004,2.4782251714
2019-10-27 22:00:00,2.418,0.32,2.4390826144,0.178,0,0.178,2.24,0.32,2.2627416998,2.438,0.34,2.4615937926,0.178,0,0.178,2.26,0.34,2.2854321254
2019-10-27 22:30:00,2.3805,0.36,2.4075672888,0.2305,0,0.2305,2.15,0.36,2.1799311916,2.4005,0.38,2.4303909665,0.2305,0,0.2305,2.17,0.38,2.2030206536
2019-10-27 23:00:00,2.3105,0.36,2.3383776962000002,0.2305,0,0.2305,2.08,0.36,2.1109239683,2.3405,0.38,2.3711474543,0.2305,0,0.2305,2.11,0.38,2.143944962
2019-10-27 23:30:00,2.269,0.39,2.3022730073,0.169,0,0.169,2.1,0.39,2.1359073014,2.289,0.41000000000000003,2.3254292077,0.169,0,0.169,2.12,0.41000000000000003,2.1592822882
2019-10-28 00:00:00,2.1725,0.36,2.2021253938,0.14250000000000002,0,0.14250000000000002,2.03,0.36,2.0616740771,2.1825,0.38,2.2153343427,0.14250000000000002,0,0.14250000000000002,2.04,0.38,2.0750903595
2019-10-28 00:30:00,2.3725,0.37,2.4011780963,0.10250000000000001,0,0.10250000000000001,2.27,0.37,2.2999565213,2.3925,0.39,2.4240784331,0.10250000000000001,0,0.10250000000000001,2.29,0.39,2.322972234
2019-10-28 01:00:00,2.4445,0.4,2.4770103452,0.0845,0,0.0845,2.36,0.4,2.3936582881,2.4745,0.42,2.5098904857,0.0845,0,0.0845,2.39,0.42,2.4266231681
2019-10-28 01:30:00,2.446,0.38,2.4753415926,0.096,0,0.096,2.35,0.38,2.3805251521,2.476,0.4,2.5081020713,0.096,0,0.096,2.38,0.4,2.4133793734
2019-10-28 02:00:00,2.432,0.38,2.4615084806,0.07200000000000001,0,0.07200000000000001,2.36,0.38,2.3903974565,2.452,0.4,2.4844122041,0.07200000000000001,0,0.07200000000000001,2.38,0.4,2.4133793734
2019-10-28 02:30:00,2.428,0.37,2.4560301301000003,0.078,0,0.078,2.35,0.37,2.3789493479,2.458,0.39,2.4887474761,0.078,0,0.078,2.38,0.39,2.4117421089
2019-10-28 03:00:00,2.3835,0.33,2.4062361168,0.1535,0,0.1535,2.23,0.33,2.254284809,2.4035,0.35000000000000003,2.4288499851,0.1535,0,0.1535,2.25,0.35000000000000003,2.2770595073
2019-10-28 03:30:00,2.327,0.35000000000000003,2.3531742392,0.127,0,0.127,2.2,0.35000000000000003,2.227666941,2.367,0.37,2.3957439346,0.127,0,0.127,2.24,0.37,2.2703523956
2019-10-28 04:00:00,2.2765,0.38,2.3079974545,0.0965,0,0.0965,2.18,0.38,2.2128714377,2.3064999999999998,0.4,2.3409276473,0.0965,0,0.0965,2.21,0.4,2.245907389
2019-10-28 04:30:00,2.2675,0.35000000000000003,2.2943531223,0.0975,0,0.0975,2.17,0.35000000000000003,2.1980445855,2.2775,0.37,2.3073591506,0.0975,0,0.0975,2.18,0.37,2.2111761576
2019-10-28 05:00:00,2.255,0.35000000000000003,2.2820002191,0.135,0,0.135,2.12,0.35000000000000003,2.1486972797,2.275,0.37,2.3048915376,0.135,0,0.135,2.14,0.37,2.1717504461
2019-10-28 05:30:00,2.257,0.32,2.279572109,0.147,0,0.147,2.11,0.32,2.1341274564,2.277,0.34,2.3022443398,0.147,0,0.147,2.13,0.34,2.156965461
2019-10-28 06:00:00,2.312,0.29,2.3301167353,0.082,0,0.082,2.23,0.29,2.2487774456,2.342,0.30000000000000004,2.3611361672,0.082,0,0.082,2.26,0.30000000000000004,2.2798245547000002
2019-10-28 06:30:00,2.5305,0.26,2.5438219769,0.0805,0,0.0805,2.45,0.26,2.4637572932,2.5705,0.27,2.5846412227,0.0805,0,0.0805,2.49,0.27,2.5045957758
2019-10-28 07:00:00,2.767,-0.18,2.7728485354,0.147,0,0.147,2.62,-0.18,2.6261759271000003,2.797,0.41000000000000003,2.826890341,0.147,0,0.147,2.65,0.41000000000000003,2.6815294143
2019-10-28 07:30:00,2.93,-0.42,2.9599493239,0.19,0,0.19,2.74,-0.42,2.772002886,2.95,0.65,3.0207614934,0.19,0,0.19,2.76,0.65,2.8355070093
2019-10-28 08:00:00,2.951,-0.4,2.9779860644,0.311,0,0.311,2.64,-0.4,2.6701310829000002,2.961,0.63,3.0272794717,0.311,0,0.311,2.65,0.63,2.7238575587
2019-10-28 08:30:00,3.0455,0.0,3.0455,0.2655,0,0.2655,2.7800000000000002,0.0,2.7800000000000002,3.0755,0.0,3.0755,0.2655,0,0.2655,2.81,0.0,2.81
2019-10-28 09:00:00,2.975,0.0,2.975,0.28500000000000003,0,0.28500000000000003,2.69,0.0,2.69,3.005,0.0,3.005,0.28500000000000003,0,0.28500000000000003,2.7199999999999998,0.0,2.7199999999999998
2019-10-28 09:30:00,2.9175,0.0,2.9175,0.42750000000000005,0,0.42750000000000005,2.49,0.0,2.49,2.9575,0.0,2.9575,0.42750000000000005,0,0.42750000000000005,2.5300000000000002,0.0,2.5300000000000002
2019-10-28 10:00:00,2.947,0.0,2.947,0.437,0,0.437,2.51,0.0,2.51,2.977,0.0,2.977,0.437,0,0.437,2.54,0.0,2.54
2019-10-28 10:30:00,2.874,0.0,2.874,0.334,0,0.334,2.54,0.0,2.54,2.914,0.0,2.914,0.334,0,0.334,2.58,0.0,2.58
2019-10-28 11:00:00,2.8405,0.0,2.8405,0.21050000000000002,0,0.21050000000000002,2.63,0.0,2.63,2.8805,0.0,2.8805,0.21050000000000002,0,0.21050000000000002,2.67,0.0,2.67
2019-10-28 11:30:00,2.724,0.0,2.724,0.134,0,0.134,2.59,0.0,2.59,2.774,0.0,2.774,0.134,0,0.134,2.64,0.0,2.64
2019-10-28 12:00:00,2.745,0.0,2.745,0.165,0,0.165,2.58,0.0,2.58,2.775,0.0,2.775,0.165,0,0.165,2.61,0.0,2.61
2019-10-28 12:30:00,2.7605,0.0,2.7605,0.2005,0,0.2005,2.56,0.0,2.56,2.8005,0.0,2.8005,0.2005,0,0.2005,2.6,0.0,2.6
2019-10-28 13:00:00,2.8875,0.0,2.8875,0.14750000000000002,0,0.14750000000000002,2.74,0.0,2.74,2.9075,0.0,2.9075,0.14750000000000002,0,0.14750000000000002,2.76,0.0,2.76
2019-10-28 13:30:00,2.922,0.0,2.922,0.082,0,0.082,2.84,0.0,2.84,2.952,0.0,2.952,0.082,0,0.082,2.87,0.0,2.87
2019-10-28 14:00:00,3.0015,0.0,3.0015,0.0815,0,0.0815,2.92,0.0,2.92,3.0315,0.0,3.0315,0.0815,0,0.0815,2.95,0.0,2.95
2019-10-28 14:30:00,2.9485,0.0,2.9485,0.08850000000000001,0,0.08850000000000001,2.86,0.0,2.86,2.9785,0.0,2.9785,0.08850000000000001,0,0.08850000000000001,2.89,0.0,2.89
2019-10-28 15:00:00,2.926,0.25,2.9366606886,0.08600000000000001,0,0.08600000000000001,2.84,0.25,2.8509822869,2.956,0.26,2.9674123407,0.08600000000000001,0,0.08600000000000001,2.87,0.26,2.8817529388
2019-10-28 15:30:00,2.9735,0.0,2.9735,0.1135,0,0.1135,2.86,0.0,2.86,3.0035,0.0,3.0035,0.1135,0,0.1135,2.89,0.0,2.89
2019-10-28 16:00:00,3.1385,-0.39,3.162638495,0.0985,0,0.0985,3.04,-0.39,3.0649143544,3.1685,0.65,3.2344848508,0.0985,0,0.0985,3.07,0.65,3.1380567235
2019-10-28 16:30:00,3.3185000000000002,0.0,3.3185000000000002,0.0685,0,0.0685,3.25,0.0,3.25,3.3685,0.0,3.3685,0.0685,0,0.0685,3.3,0.0,3.3
2019-10-28 17:00:00,3.433,0.0,3.433,0.073,0,0.073,3.36,0.0,3.36,3.483,0.0,3.483,0.073,0,0.073,3.41,0.0,3.41
2019-10-28 17:30:00,3.574,0.0,3.574,0.114,0,0.114,3.46,0.0,3.46,3.614,0.0,3.614,0.114,0,0.114,3.5,0.0,3.5
2019-10-28 18:00:00,3.6305,-0.47000000000000003,3.6607963956000003,0.12050000000000001,0,0.12050000000000001,3.51,-0.47000000000000003,3.5413274347,3.6705,0.5700000000000001,3.7144946157,0.12050000000000001,0,0.12050000000000001,3.55,0.5700000000000001,3.5954693713
2019-10-28 18:30:00,3.568,0.0,3.568,0.108,0,0.108,3.46,0.0,3.46,3.608,0.0,3.608,0.108,0,0.108,3.5,0.0,3.5
2019-10-28 19:00:00,3.42,0.0,3.42,0.4,0,0.4,3.02,0.0,3.02,3.45,0.0,3.45,0.4,0,0.4,3.05,0.0,3.05
2019-10-28 19:30:00,3.299,-0.43,3.3269056193,0.519,0,0.519,2.7800000000000002,-0.43,2.8130588334,3.319,0.62,3.3764124452,0.519,0,0.519,2.8,0.62,2.8678214728
2019-10-28 20:00:00,3.1555,0.0,3.1555,0.5755,0,0.5755,2.58,0.0,2.58,3.1855,0.0,3.1855,0.5755,0,0.5755,2.61,0.0,2.61
2019-10-28 20:30:00,3.103,-0.53,3.1479372611,0.5630000000000001,0,0.5630000000000001,2.54,-0.53,2.5947061491,3.133,0.51,3.1742383338,0.5630000000000001,0,0.5630000000000001,2.5700000000000003,0.51,2.6201145013
2019-10-28 21:00:00,2.981,0.0,2.981,0.601,0,0.601,2.38,0.0,2.38,3.001,0.0,3.001,0.601,0,0.601,2.4,0.0,2.4
2019-10-28 21:30:00,2.883,0.0,2.883,0.513,0,0.513,2.37,0.0,2.37,2.9130000000000003,0.0,2.9130000000000003,0.513,0,0.513,2.4,0.0,2.4
2019-10-28 22:00:00,2.697,0.1,2.6988532750000003,0.447,0,0.447,2.25,0.1,2.2522211259000002,2.717,0.36,2.7407460663,0.447,0,0.447,2.27,0.36,2.2983689869
2019-10-28 22:30:00,2.534,0.31,2.5528916937,0.274,0,0.274,2.26,0.31,2.2811619846,2.564,0.34,2.586444664,0.274,0,0.274,2.29,0.34,2.3151025895
2019-10-28 23:00:00,2.453,0.17,2.4588836898,0.293,0,0.293,2.16,0.17,2.1666794871,2.473,0.34,2.496263007,0.293,0,0.293,2.18,0.34,2.2063544593
2019-10-28 23:30:00,2.4485,-0.27,2.4633416836,0.28850000000000003,0,0.28850000000000003,2.16,-0.27,2.176809592,2.3985,0.79,2.5252529081,0.28850000000000003,0,0.28850000000000003,2.11,0.79,2.2530423875
2019-10-29 00:00:00,2.309,-0.27,2.3247324577,0.499,0,0.499,1.81,-0.27,1.8300273222,2.249,0.79,2.3837157968,0.499,0,0.499,1.75,0.79,1.9200520826
2019-10-29 00:30:00,2.504,0.13,2.5073723298,0.524,0,0.524,1.98,0.13,1.9842630874,2.504,0.47000000000000003,2.547727615,0.524,0,0.524,1.98,0.47000000000000003,2.0350184274
2019-10-29 01:00:00,2.564,0.30000000000000004,2.581491042,0.5740000000000001,0,0.5740000000000001,1.99,0.30000000000000004,2.0124860248,2.584,0.32,2.6037388502,0.5740000000000001,0,0.5740000000000001,2.01,0.32,2.0353132437
2019-10-29 01:30:00,2.625,0.29,2.6409704656,0.555,0,0.555,2.07,0.29,2.0902152999,2.645,0.31,2.6631043915,0.555,0,0.555,2.09,0.31,2.112865353
2019-10-29 02:00:00,2.5525,0.28,2.5678115682,0.5325,0,0.5325,2.02,0.28,2.0393136099999998,2.5625,0.34,2.5849576882000003,0.5325,0,0.5325,2.03,0.34,2.0582759776
2019-10-29 02:30:00,2.5285,0.31,2.5474324819,0.48850000000000005,0,0.48850000000000005,2.04,0.31,2.063419492,2.5585,0.33,2.5796942164,0.48850000000000005,0,0.48850000000000005,2.07,0.33,2.0961393083
2019-10-29 03:00:00,2.477,0.07,2.4779889023,0.517,0,0.517,1.96,0.07,1.9612496017,2.437,0.75,2.5497978351,0.517,0,0.517,1.92,0.75,2.0612860064
2019-10-29 03:30:00,2.5185,-0.27,2.5329315526,0.5985,0,0.5985,1.92,-0.27,1.9388914358,2.4585,0.79,2.5823094799,0.5985,0,0.5985,1.8599999999999999,0.79,2.0208166666
2019-10-29 04:00:00,2.4575,-0.29,2.4745517271,0.5675,0,0.5675,1.8900000000000001,-0.29,1.9121192431,2.3975,0.78,2.5211914346,0.5675,0,0.5675,1.83,0.78,1.989296358
2019-10-29 04:30:00,2.402,-0.28,2.4182646671,0.552,0,0.552,1.85,-0.28,1.8710692130000002,2.352,0.79,2.4811295815,0.552,0,0.552,1.8,0.79,1.9657314160000001
2019-10-29 05:00:00,2.3970000000000002,-0.32,2.4182657009,0.607,0,0.607,1.79,-0.32,1.8183783985000002,2.347,0.73,2.4579074433,0.607,0,0.607,1.74,0.73,1.8869287215
2019-10-29 05:30:00,2.4305,-0.34,2.454165897,0.6905,0,0.6905,1.74,-0.34,1.7729072170000002,2.3805,0.71,2.4841256510000003,0.6905,0,0.6905,1.69,0.71,1.8330848316
2019-10-29 06:00:00,2.4075,-0.34,2.4313897775,0.7075,0,0.7075,1.7000000000000002,-0.34,1.7336666346,2.3475,0.7000000000000001,2.4496441068,0.7075,0,0.7075,1.6400000000000001,0.7000000000000001,1.7831432921
2019-10-29 06:30:00,2.543,-0.31,2.5618253258,0.6930000000000001,0,0.6930000000000001,1.85,-0.31,1.8757931656,2.563,0.5700000000000001,2.6256178321,0.6930000000000001,0,0.6930000000000001,1.87,0.5700000000000001,1.9549424544
2019-10-29 07:00:00,2.803,0.0,2.803,0.6930000000000001,0,0.6930000000000001,2.11,0.0,2.11,2.823,0.0,2.823,0.6930000000000001,0,0.6930000000000001,2.13,0.0,2.13
2019-10-29 07:30:00,2.998,-0.53,3.0444874774,0.738,0,0.738,2.26,-0.53,2.3213142829,3.018,0.49,3.0575192559,0.738,0,0.738,2.2800000000000002,0.49,2.3320591759
2019-10-29 08:00:00,3.014,0.0,3.014,0.754,0,0.754,2.26,0.0,2.26,3.034,0.0,3.034,0.754,0,0.754,2.2800000000000002,0.0,2.2800000000000002
2019-10-29 08:30:00,3.064,0.0,3.064,0.704,0,0.704,2.36,0.0,2.36,3.084,0.0,3.084,0.704,0,0.704,2.38,0.0,2.38
2019-10-29 09:00:00,3.047,0.0,3.047,0.677,0,0.677,2.37,0.0,2.37,3.077,0.0,3.077,0.677,0,0.677,2.4,0.0,2.4
2019-10-29 09:30:00,3.1135,-0.5,3.1533921814,0.6935,0,0.6935,2.42,-0.5,2.4711131095,3.0735,0.54,3.1205772303,0.6935,0,0.6935,2.38,0.54,2.4404917537
2019-10-29 10:00:00,3.0945,-0.55,3.1429970172,0.6245,0,0.6245,2.47,-0.55,2.5304940229,3.0445,0.47000000000000003,3.0805649238,0.6245,0,0.6245,2.42,0.47000000000000003,2.4652180431
2019-10-29 10:30:00,3.08,-0.53,3.1252679885,0.62,0,0.62,2.46,-0.53,2.5164459064,3.04,0.5,3.0808440402,0.62,0,0.62,2.42,0.5,2.4711131095
2019-10-29 11:00:00,3.06,-0.53,3.1055595309,0.62,0,0.62,2.44,-0.53,2.4968980756,3.02,0.49,3.0594934221,0.62,0,0.62,2.4,0.49,2.4495101551
2019-10-29 11:30:00,3.0615,-0.56,3.1122953346,0.6115,0,0.6115,2.45,-0.56,2.5131852299,3.0215,0.46,3.0563151425,0.6115,0,0.6115,2.41,0.46,2.4535076931
2019-10-29 12:00:00,3.017,-0.6000000000000001,3.0760833864,0.657,0,0.657,2.36,-0.6000000000000001,2.4350770008,2.977,0.42,3.0064811657,0.657,0,0.657,2.32,0.42,2.3577107541
2019-10-29 12:30:00,3.0565,-0.58,3.111043595,0.6565000000000001,0,0.6565000000000001,2.4,-0.58,2.4690889008,3.0465,0.48,3.0840820758,0.6565000000000001,0,0.6565000000000001,2.39,0.48,2.4377243486
2019-10-29 13:00:00,3.064,-0.53,3.1095009246,0.634,0,0.634,2.43,-0.53,2.4871268564,3.054,0.49,3.0930593269,0.634,0,0.634,2.42,0.49,2.4691091511
2019-10-29 13:30:00,3.1045,-0.5,3.1445063603,0.6545000000000001,0,0.6545000000000001,2.45,-0.5,2.50049995,3.0445,0.53,3.0902880529,0.6545000000000001,0,0.6545000000000001,2.39,0.53,2.4480604568
2019-10-29 14:00:00,3.0915,-0.47000000000000003,3.1270229053,0.6515000000000001,0,0.6515000000000001,2.44,-0.47000000000000003,2.4848541205,3.0415,0.56,3.0926238455,0.6515000000000001,0,0.6515000000000001,2.39,0.56,2.4547301277
2019-10-29 14:30:00,3.1685,-0.49,3.206164726,0.6485000000000001,0,0.6485000000000001,2.52,-0.49,2.5671969149000002,3.1185,0.53,3.1632170729,0.6485000000000001,0,0.6485000000000001,2.47,0.53,2.5262224763
2019-10-29 15:00:00,3.1625,-0.47000000000000003,3.1972341563,0.6925,0,0.6925,2.47,-0.47000000000000003,2.5143189933,3.1125,0.54,3.1589960826,0.6925,0,0.6925,2.42,0.54,2.4795160818
2019-10-29 15:30:00,3.183,-0.48,3.2189888164,0.683,0,0.683,2.5,-0.48,2.5456629785000002,3.133,0.53,3.1775130212000002,0.683,0,0.683,2.45,0.53,2.5066710993
2019-10-29 16:00:00,3.2765,-0.51,3.315954199,0.6765,0,0.6765,2.6,-0.51,2.6495471311000003,3.2265,0.5,3.26501183,0.6765,0,0.6765,2.55,0.5,2.598557292
2019-10-29 16:30:00,3.3695,-0.56,3.4157181163,0.7495,0,0.7495,2.62,-0.56,2.6791789787,3.3895,0.45,3.4192411804000002,0.7495,0,0.7495,2.64,0.45,2.6780776688
2019-10-29 17:00:00,3.5395,0.0,3.5395,0.7995,0,0.7995,2.74,0.0,2.74,3.5795,0.0,3.5795,0.7995,0,0.7995,2.7800000000000002,0.0,2.7800000000000002
2019-10-29 17:30:00,3.689,-0.54,3.7283134257,0.809,0,0.809,2.88,-0.54,2.9301877073,3.719,0.45,3.7461261324,0.809,0,0.809,2.91,0.45,2.9445882564
2019-10-29 18:00:00,3.7125,0.0,3.7125,0.7925000000000001,0,0.7925000000000001,2.92,0.0,2.92,3.7425,0.0,3.7425,0.7925000000000001,0,0.7925000000000001,2.95,0.0,2.95
2019-10-29 18:30:00,3.6715,0.0,3.6715,0.8115,0,0.8115,2.86,0.0,2.86,3.7115,0.0,3.7115,0.8115,0,0.8115,2.9,0.0,2.9
2019-10-29 19:00:00,3.539,-0.5700000000000001,3.5846089047,0.809,0,0.809,2.73,-0.5700000000000001,2.7888707392,3.569,0.41000000000000003,3.5924728251999998,0.809,0,0.809,2.76,0.41000000000000003,2.7902867236
2019-10-29 19:30:00,3.3935,-0.6000000000000001,3.4461343923,0.8035,0,0.8035,2.59,-0.6000000000000001,2.6585898518,3.4235,0.44,3.4516593473,0.8035,0,0.8035,2.62,0.44,2.6566896695
2019-10-29 20:00:00,3.249,0.0,3.249,0.809,0,0.809,2.44,0.0,2.44,3.279,0.0,3.279,0.809,0,0.809,2.47,0.0,2.47
2019-10-29 20:30:00,3.098,0.0,3.098,0.798,0,0.798,2.3,0.0,2.3,3.128,0.0,3.128,0.798,0,0.798,2.33,0.0,2.33
2019-10-29 21:00:00,3.02,0.0,3.02,0.76,0,0.76,2.26,0.0,2.26,3.05,0.0,3.05,0.76,0,0.76,2.29,0.0,2.29
2019-10-29 21:30:00,2.893,-0.47000000000000003,2.930929716,0.763,0,0.763,2.13,-0.47000000000000003,2.1812381805,2.9130000000000003,0.56,2.9663393265,0.763,0,0.763,2.15,0.56,2.2217335574
2019-10-29 22:00:00,2.723,-0.44,2.7583199597,0.8130000000000001,0,0.8130000000000001,1.9100000000000001,-0.44,1.96002551,2.713,0.5700000000000001,2.7722317724,0.8130000000000001,0,0.8130000000000001,1.9,0.5700000000000001,1.9836582367000002
2019-10-29 22:30:00,2.563,0.0,2.563,0.803,0,0.803,1.76,0.0,1.76,2.583,0.0,2.583,0.803,0,0.803,1.78,0.0,1.78
2019-10-29 23:00:00,2.464,0.25,2.476650157,0.794,0,0.794,1.67,0.25,1.6886088949,2.484,0.25,2.4965488179,0.794,0,0.794,1.69,0.25,1.7083910559
2019-10-29 23:30:00,2.4345,0.25,2.4473026478,0.7845000000000001,0,0.7845000000000001,1.65,0.25,1.6688319268,2.4445,0.25,2.4572505469,0.7845000000000001,0,0.7845000000000001,1.6600000000000001,0.25,1.6787197503
2019-10-30 00:00:00,2.3575,0.25,2.3707185092,0.7675000000000001,0,0.7675000000000001,1.5899999999999999,0.25,1.6095340941,2.3675,0.25,2.3806629854,0.7675000000000001,0,0.7675000000000001,1.6,0.25,1.6194134741
2019-10-30 00:30:00,2.565,0.0,2.565,0.775,0,0.775,1.79,0.0,1.79,2.585,0.25,2.5970608387,0.775,0,0.775,1.81,0.25,1.8271836251
2019-10-30 01:00:00,2.6125,0.25,2.6244344629,0.7825000000000001,0,0.7825000000000001,1.83,0.25,1.8469975636,2.6325000000000003,0.25,2.6443442004,0.7825000000000001,0,0.7825000000000001,1.85,0.25,1.8668154703000002
2019-10-30 01:30:00,2.6425,0.25,2.654299578,0.7825000000000001,0,0.7825000000000001,1.8599999999999999,0.25,1.8767258724,2.6625,0.25,2.6742113323,0.7825000000000001,0,0.7825000000000001,1.88,0.25,1.8965494984
2019-10-30 02:00:00,2.584,0.0,2.584,0.794,0,0.794,1.79,0.0,1.79,2.604,0.25,2.6159732415,0.794,0,0.794,1.81,0.25,1.8271836251
2019-10-30 02:30:00,2.551,0.0,2.551,0.801,0,0.801,1.75,0.0,1.75,2.571,0.25,2.5831262068000003,0.801,0,0.801,1.77,0.25,1.7875681805
2019-10-30 03:00:00,2.5035,0.25,2.5159515595,0.8035,0,0.8035,1.7000000000000002,0.25,1.7182840277,2.5235000000000003,0.25,2.5358533574,0.8035,0,0.8035,1.72,0.25,1.7380736463000002
2019-10-30 03:30:00,2.4475,0.0,2.4475,0.7875000000000001,0,0.7875000000000001,1.6600000000000001,0.0,1.6600000000000001,2.4675000000000002,0.25,2.4801323049,0.7875000000000001,0,0.7875000000000001,1.6800000000000002,0.25,1.6984993377
2019-10-30 04:00:00,2.441,0.0,2.441,0.801,0,0.801,1.6400000000000001,0.0,1.6400000000000001,2.451,0.0,2.451,0.801,0,0.801,1.65,0.0,1.65
2019-10-30 04:30:00,2.4005,-0.37,2.4288475148,0.7805000000000001,0,0.7805000000000001,1.62,-0.37,1.6617159805,2.4205,0.30000000000000004,2.4390203464,0.7805000000000001,0,0.7805000000000001,1.6400000000000001,0.30000000000000004,1.6672132437
2019-10-30 05:00:00,2.3529999999999998,0.0,2.3529999999999998,0.783,0,0.783,1.57,0.0,1.57,2.373,0.0,2.373,0.783,0,0.783,1.5899999999999999,0.0,1.5899999999999999
2019-10-30 05:30:00,2.3605,0.0,2.3605,0.7905000000000001,0,0.7905000000000001,1.57,0.0,1.57,2.3805,0.0,2.3805,0.7905000000000001,0,0.7905000000000001,1.5899999999999999,0.0,1.5899999999999999
2019-10-30 06:00:00,2.3815,0.0,2.3815,0.8015,0,0.8015,1.58,0.0,1.58,2.3915,0.0,2.3915,0.8015,0,0.8015,1.5899999999999999,0.0,1.5899999999999999
2019-10-30 06:30:00,2.6045,-0.45,2.6430891491,0.7945,0,0.7945,1.81,-0.45,1.8651005335000002,2.6245000000000003,0.6000000000000001,2.6922110337,0.7945,0,0.7945,1.83,0.6000000000000001,1.9258504615
2019-10-30 07:00:00,2.7705,0.0,2.7705,0.7905000000000001,0,0.7905000000000001,1.98,0.0,1.98,2.7905,0.0,2.7905,0.7905000000000001,0,0.7905000000000001,2.0,0.0,2.0
2019-10-30 07:30:00,2.964,0.0,2.964,0.794,0,0.794,2.17,0.0,2.17,2.984,0.0,2.984,0.794,0,0.794,2.19,0.0,2.19
2019-10-30 08:00:00,2.996,0.0,2.996,0.786,0,0.786,2.21,0.0,2.21,3.026,0.0,3.026,0.786,0,0.786,2.24,0.0,2.24
2019-10-30 08:30:00,3.031,0.0,3.031,0.771,0,0.771,2.26,0.0,2.26,3.051,0.0,3.051,0.771,0,0.771,2.2800000000000002,0.0,2.2800000000000002
2019-10-30 09:00:00,3.0145,0.0,3.0145,0.7745000000000001,0,0.7745000000000001,2.24,0.0,2.24,3.0345,0.0,3.0345,0.7745000000000001,0,0.7745000000000001,2.26,0.0,2.26
2019-10-30 09:30:00,2.9875,0.0,2.9875,0.7675000000000001,0,0.7675000000000001,2.22,0.0,2.22,3.0075,0.0,3.0075,0.7675000000000001,0,0.7675000000000001,2.24,0.0,2.24
2019-10-30 10:00:00,3.0135,0.0,3.0135,0.7435,0,0.7435,2.27,0.0,2.27,3.0435,0.0,3.0435,0.7435,0,0.7435,2.3,0.0,2.3
2019-10-30 10:30:00,3.0365,0.0,3.0365,0.7365,0,0.7365,2.3,0.0,2.3,3.0665,0.0,3.0665,0.7365,0,0.7365,2.33,0.0,2.33
2019-10-30 11:00:00,3.0505,0.0,3.0505,0.7205,0,0.7205,2.33,0.0,2.33,3.0805,0.0,3.0805,0.7205,0,0.7205,2.36,0.0,2.36
2019-10-30 11:30:00,3.0535,0.0,3.0535,0.7335,0,0.7335,2.32,0.0,2.32,3.0835,0.0,3.0835,0.7335,0,0.7335,2.35,0.0,2.35
2019-10-30 12:00:00,3.0265,0.003,3.0265014869,0.7365,0,0.7365,2.29,0.003,2.2900019651,3.0565,0.003,3.0565014723,0.7365,0,0.7365,2.32,0.003,2.3200019397
2019-10-30 12:30:00,3.0565,0.003,3.0565014723,0.7365,0,0.7365,2.32,0.003,2.3200019397,3.0865,0.003,3.086501458,0.7365,0,0.7365,2.35,0.003,2.3500019149
2019-10-30 13:00:00,3.063,0.003,3.0630014691,0.743,0,0.743,2.32,0.003,2.3200019397,3.093,0.003,3.0930014549,0.743,0,0.743,2.35,0.003,2.3500019149
2019-10-30 13:30:00,3.0655,0.003,3.0655014679,0.7455,0,0.7455,2.32,0.003,2.3200019397,3.1055,0.003,3.105501449,0.7455,0,0.7455,2.36,0.003,2.3600019068
2019-10-30 14:00:00,3.0985,0.003,3.0985014523,0.7485,0,0.7485,2.35,0.003,2.3500019149,3.1285,0.003,3.1285014384,0.7485,0,0.7485,2.38,0.003,2.3800018908
2019-10-30 14:30:00,3.1155,0.003,3.1155014444,0.7555000000000001,0,0.7555000000000001,2.36,0.003,2.3600019068,3.1455,0.003,3.1455014306,0.7555000000000001,0,0.7555000000000001,2.39,0.003,2.3900018828
2019-10-30 15:00:00,3.054,0.003,3.0540014735,0.764,0,0.764,2.29,0.003,2.2900019651,3.094,0.003,3.0940014544,0.764,0,0.764,2.33,0.003,2.3300019313
2019-10-30 15:30:00,3.1335,0.003,3.1335014361,0.7535000000000001,0,0.7535000000000001,2.38,0.003,2.3800018908,3.1635,0.003,3.1635014225,0.7535000000000001,0,0.7535000000000001,2.41,0.003,2.4100018672
2019-10-30 16:00:00,3.2625,0.003,3.2625013793,0.7525000000000001,0,0.7525000000000001,2.51,0.003,2.5100017928,3.2925,0.003,3.2925013667,0.7525000000000001,0,0.7525000000000001,2.54,0.003,2.5400017717
2019-10-30 16:30:00,3.354,0.003,3.3540013417,0.754,0,0.754,2.6,0.003,2.6000017308,3.394,0.003,3.3940013259,0.754,0,0.754,2.64,0.003,2.6400017045
2019-10-30 17:00:00,3.516,-0.54,3.5572258854000003,0.786,0,0.786,2.73,-0.54,2.7828941769,3.516,0.4,3.5386799799,0.786,0,0.786,2.73,0.4,2.7591484192999998
2019-10-30 17:30:00,3.7115,-0.5700000000000001,3.7550142809000002,0.8115,0,0.8115,2.9,-0.5700000000000001,2.9554864236,3.6715,0.39,3.6921555019,0.8115,0,0.8115,2.86,0.39,2.8864684305
2019-10-30 18:00:00,3.7560000000000002,-0.58,3.8005178595,0.8160000000000001,0,0.8160000000000001,2.94,-0.58,2.9966648128,3.706,0.38,3.7254309817999998,0.8160000000000001,0,0.8160000000000001,2.89,0.38,2.9148756406
2019-10-30 18:30:00,3.642,-0.5700000000000001,3.686334765,0.812,0,0.812,2.83,-0.5700000000000001,2.8868321739000002,3.612,0.4,3.6340809017,0.812,0,0.812,2.8,0.4,2.8284271247
2019-10-30 19:00:00,3.4925,0.0,3.4925,0.8025,0,0.8025,2.69,0.0,2.69,3.5324999999999998,0.0,3.5324999999999998,0.8025,0,0.8025,2.73,0.0,2.73
2019-10-30 19:30:00,3.338,0.0,3.338,0.808,0,0.808,2.5300000000000002,0.0,2.5300000000000002,3.368,0.0,3.368,0.808,0,0.808,2.56,0.0,2.56
2019-10-30 20:00:00,3.201,0.0,3.201,0.791,0,0.791,2.41,0.0,2.41,3.241,0.0,3.241,0.791,0,0.791,2.45,0.0,2.45
2019-10-30 20:30:00,3.0505,0.0,3.0505,0.7805000000000001,0,0.7805000000000001,2.27,0.0,2.27,3.0805,0.0,3.0805,0.7805000000000001,0,0.7805000000000001,2.3,0.0,2.3
2019-10-30 21:00:00,2.9945,0.0,2.9945,0.7545000000000001,0,0.7545000000000001,2.24,0.0,2.24,3.0145,0.0,3.0145,0.7545000000000001,0,0.7545000000000001,2.26,0.0,2.26
2019-10-30 21:30:00,2.915,0.0,2.915,0.735,0,0.735,2.18,0.0,2.18,2.9450000000000003,0.0,2.9450000000000003,0.735,0,0.735,2.21,0.0,2.21
2019-10-30 22:00:00,2.755,0.0,2.755,0.795,0,0.795,1.96,0.0,1.96,2.775,0.0,2.775,0.795,0,0.795,1.98,0.0,1.98
2019-10-30 22:30:00,2.586,-0.44,2.6231652636,0.806,0,0.806,1.78,-0.44,1.8335757415,2.596,0.65,2.6761382625,0.806,0,0.806,1.79,0.65,1.9043634107
2019-10-30 23:00:00,2.4475,0.0,2.4475,0.7975,0,0.7975,1.65,0.0,1.65,2.4575,0.0,2.4575,0.7975,0,0.7975,1.6600000000000001,0.0,1.6600000000000001
2019-10-30 23:30:00,2.4145,0.0,2.4145,0.7745000000000001,0,0.7745000000000001,1.6400000000000001,0.0,1.6400000000000001,2.4345,0.0,2.4345,0.7745000000000001,0,0.7745000000000001,1.6600000000000001,0.0,1.6600000000000001
2019-10-31 00:00:00,2.349,-0.39,2.3811553918,0.739,0,0.739,1.6099999999999999,-0.39,1.6565627063,2.359,0.65,2.4469125444,0.739,0,0.739,1.62,0.65,1.7455371666000001
2019-10-31 00:30:00,2.5825,0.0,2.5825,0.7225,0,0.7225,1.8599999999999999,0.0,1.8599999999999999,2.6025,0.0,2.6025,0.7225,0,0.7225,1.88,0.0,1.88
2019-10-31 01:00:00,2.63,0.0,2.63,0.72,0,0.72,1.9100000000000001,0.0,1.9100000000000001,2.66,0.24,2.6708051221,0.72,0,0.72,1.94,0.24,1.9547889912
2019-10-31 01:30:00,2.653,0.0,2.653,0.6930000000000001,0,0.6930000000000001,1.96,0.0,1.96,2.673,0.0,2.673,0.6930000000000001,0,0.6930000000000001,1.98,0.0,1.98
2019-10-31 02:00:00,2.5725,-0.39,2.6018947423,0.6725,0,0.6725,1.9,-0.39,1.9396133635,2.5625,0.6900000000000001,2.6537720795,0.6725,0,0.6725,1.8900000000000001,0.6900000000000001,2.0120139165
2019-10-31 02:30:00,2.5789999999999997,-0.36,2.6040048003000003,0.649,0,0.649,1.9300000000000002,-0.36,1.9632880583,2.539,0.72,2.639113677,0.649,0,0.649,1.8900000000000001,0.72,2.0224984549
2019-10-31 03:00:00,2.453,0.25,2.4657065924,0.603,0,0.603,1.85,0.25,1.8668154703000002,2.463,0.26,2.4766850829,0.603,0,0.603,1.8599999999999999,0.26,1.8780841302
2019-10-31 03:30:00,2.3810000000000002,0.28,2.3974071411,0.591,0,0.591,1.79,0.28,1.8117670932,2.401,0.28,2.4172713956000003,0.591,0,0.591,1.81,0.28,1.8315294155
2019-10-31 04:00:00,2.3475,0.26,2.3618544091,0.5475,0,0.5475,1.8,0.26,1.8186808406,2.3575,0.27,2.3729109233,0.5475,0,0.5475,1.81,0.27,1.8300273222
2019-10-31 04:30:00,2.2995,0.28,2.3164844593,0.47950000000000004,0,0.47950000000000004,1.82,0.28,1.8414125013,2.3195,0.30000000000000004,2.3388202689,0.47950000000000004,0,0.47950000000000004,1.8399999999999999,0.30000000000000004,1.8642961138
2019-10-31 05:00:00,2.2905,0.27,2.306358656,0.4505,0,0.4505,1.8399999999999999,0.27,1.8597042776000001,2.3105,0.29,2.3286284053,0.4505,0,0.4505,1.8599999999999999,0.29,1.8824717792999999
2019-10-31 05:30:00,2.329,0.25,2.3423793459,0.459,0,0.459,1.87,0.25,1.88663722,2.349,0.29,2.3668335387,0.459,0,0.459,1.8900000000000001,0.29,1.9121192431
2019-10-31 06:00:00,2.3225,0.26,2.3370079696,0.42250000000000004,0,0.42250000000000004,1.9,0.26,1.9177069641000002,2.3425000000000002,0.27,2.3580089588,0.42250000000000004,0,0.42250000000000004,1.92,0.27,1.9388914358
2019-10-31 06:30:00,2.508,0.25,2.5204293285,0.47800000000000004,0,0.47800000000000004,2.03,0.25,2.0453361582,2.528,0.26,2.5413350822,0.47800000000000004,0,0.47800000000000004,2.05,0.26,2.0664220285
2019-10-31 07:00:00,2.6955,0.0,2.6955,0.4355,0,0.4355,2.26,0.0,2.26,2.7255000000000003,0.0,2.7255000000000003,0.4355,0,0.4355,2.29,0.0,2.29
2019-10-31 07:30:00,2.8145,-0.45,2.8502474015,0.4045,0,0.4045,2.41,-0.45,2.4516525039,2.8445,0.66,2.9200651106,0.4045,0,0.4045,2.44,0.66,2.5276866894
2019-10-31 08:00:00,2.872,0.0,2.872,0.332,0,0.332,2.54,0.0,2.54,2.902,0.0,2.902,0.332,0,0.332,2.5700000000000003,0.0,2.5700000000000003
2019-10-31 08:30:00,2.941,0.0,2.941,0.121,0,0.121,2.8200000000000003,0.0,2.8200000000000003,2.971,0.0,2.971,0.121,0,0.121,2.85,0.0,2.85
2019-10-31 09:00:00,2.96,0.0,2.96,0.03,0,0.03,2.93,0.0,2.93,3.0,0.25,3.0103986447,0.03,0,0.03,2.9699999999999998,0.25,2.9805033132
2019-10-31 09:30:00,2.9745,0.0,2.9745,0.0045000000000000005,0,0.0045000000000000005,2.9699999999999998,0.0,2.9699999999999998,3.0045,0.25,3.0148831238,0.0045000000000000005,0,0.0045000000000000005,3.0,0.25,3.0103986447
2019-10-31 10:00:00,2.967,0.0,2.967,0.007,0,0.007,2.96,0.0,2.96,3.007,0.0,3.007,0.007,0,0.007,3.0,0.0,3.0
2019-10-31 10:30:00,2.9445,0.0,2.9445,0.0245,0,0.0245,2.92,0.0,2.92,2.9745,0.0,2.9745,0.0245,0,0.0245,2.95,0.0,2.95
2019-10-31 11:00:00,2.8145,0.0,2.8145,0.0345,0,0.0345,2.7800000000000002,0.0,2.7800000000000002,2.8445,0.0,2.8445,0.0345,0,0.0345,2.81,0.0,2.81
2019-10-31 11:30:00,2.6615,0.0,2.6615,0.051500000000000004,0,0.051500000000000004,2.61,0.0,2.61,2.6915,0.0,2.6915,0.051500000000000004,0,0.051500000000000004,2.64,0.0,2.64
2019-10-31 12:00:00,2.638,0.0,2.638,0.028,0,0.028,2.61,0.0,2.61,2.668,0.0,2.668,0.028,0,0.028,2.64,0.0,2.64
2019-10-31 12:30:00,2.596,0.0,2.596,0.066,0,0.066,2.5300000000000002,0.0,2.5300000000000002,2.616,0.0,2.616,0.066,0,0.066,2.55,0.0,2.55
2019-10-31 13:00:00,2.614,0.0,2.614,0.064,0,0.064,2.55,0.0,2.55,2.644,0.0,2.644,0.064,0,0.064,2.58,0.0,2.58
2019-10-31 13:30:00,2.6385,0.0,2.6385,0.0585,0,0.0585,2.58,0.0,2.58,2.6785,0.0,2.6785,0.0585,0,0.0585,2.62,0.0,2.62
2019-10-31 14:00:00,2.693,0.0,2.693,0.023,0,0.023,2.67,0.0,2.67,2.723,0.0,2.723,0.023,0,0.023,2.7,0.0,2.7
2019-10-31 14:30:00,2.7715,0.0,2.7715,0.021500000000000002,0,0.021500000000000002,2.75,0.0,2.75,2.7915,0.0,2.7915,0.021500000000000002,0,0.021500000000000002,2.77,0.0,2.77
2019-10-31 15:00:00,2.8205,0.0,2.8205,0.0105,0,0.0105,2.81,0.0,2.81,2.8505000000000003,0.0,2.8505000000000003,0.0105,0,0.0105,2.84,0.0,2.84
2019-10-31 15:30:00,2.7975,0.0,2.7975,0.0375,0,0.0375,2.76,0.0,2.76,2.8275,0.0,2.8275,0.0375,0,0.0375,2.79,0.0,2.79
2019-10-31 16:00:00,2.9375,-0.48,2.976458676,0.0475,0,0.0475,2.89,-0.48,2.9295904151,2.9575,0.59,3.0157762268,0.0475,0,0.0475,2.91,0.59,2.9692086488
2019-10-31 16:30:00,3.062,0.0,3.062,0.07200000000000001,0,0.07200000000000001,2.99,0.0,2.99,3.102,0.0,3.102,0.07200000000000001,0,0.07200000000000001,3.03,0.0,3.03
2019-10-31 17:00:00,3.1855,0.0,3.1855,0.0855,0,0.0855,3.1,0.0,3.1,3.2255,0.0,3.2255,0.0855,0,0.0855,3.14,0.0,3.14
2019-10-31 17:30:00,3.2615,0.0,3.2615,0.14150000000000001,0,0.14150000000000001,3.12,0.0,3.12,3.3115,0.0,3.3115,0.14150000000000001,0,0.14150000000000001,3.17,0.0,3.17
2019-10-31 18:00:00,3.268,-0.48,3.3030628211,0.188,0,0.188,3.08,-0.48,3.1171782111,3.308,0.59,3.3602029701,0.188,0,0.188,3.12,0.59,3.1752952619
2019-10-31 18:30:00,3.1865,0.0,3.1865,0.17650000000000002,0,0.17650000000000002,3.01,0.0,3.01,3.2265,0.0,3.2265,0.17650000000000002,0,0.17650000000000002,3.05,0.0,3.05
2019-10-31 19:00:00,3.105,-0.45,3.1374392424,0.255,0,0.255,2.85,-0.45,2.8853076093,3.115,0.62,3.1761021709,0.255,0,0.255,2.86,0.62,2.9264312738
2019-10-31 19:30:00,3.0825,-0.46,3.1166338011,0.3025,0,0.3025,2.7800000000000002,-0.46,2.8178005607000003,3.1025,0.62,3.1638435880999998,0.3025,0,0.3025,2.8,0.62,2.8678214728
2019-10-31 20:00:00,2.98,0.0,2.98,0.4,0,0.4,2.58,0.0,2.58,3.01,0.0,3.01,0.4,0,0.4,2.61,0.0,2.61
2019-10-31 20:30:00,2.909,0.0,2.909,0.359,0,0.359,2.55,0.0,2.55,2.939,0.0,2.939,0.359,0,0.359,2.58,0.0,2.58
2019-10-31 21:00:00,2.836,0.0,2.836,0.426,0,0.426,2.41,0.0,2.41,2.866,0.0,2.866,0.426,0,0.426,2.44,0.0,2.44
2019-10-31 21:30:00,2.741,0.0,2.741,0.561,0,0.561,2.18,0.0,2.18,2.761,0.0,2.761,0.561,0,0.561,2.2,0.0,2.2
2019-10-31 22:00:00,2.622,-0.5,2.6692478341,0.742,0,0.742,1.88,-0.5,1.9453534383000002,2.642,0.61,2.7115058547,0.742,0,0.742,1.9,0.61,1.9955199824
2019-10-31 22:30:00,2.5005,0.0,2.5005,0.7105,0,0.7105,1.79,0.0,1.79,2.5205,0.0,2.5205,0.7105,0,0.7105,1.81,0.0,1.81
2019-10-31 23:00:00,2.42,-0.46,2.463331078,0.62,0,0.62,1.8,-0.46,1.8578482177,2.44,0.6000000000000001,2.5126878039,0.62,0,0.62,1.82,0.6000000000000001,1.9163506986
2019-10-31 23:30:00,2.35,0.0,2.35,0.66,0,0.66,1.69,0.0,1.69,2.37,0.25,2.383149177,0.66,0,0.66,1.71,0.25,1.7281782315
2019-11-01 00:00:00,2.296,0.0,2.296,0.716,0,0.716,1.58,0.0,1.58,2.306,0.0,2.306,0.716,0,0.716,1.5899999999999999,0.0,1.5899999999999999
2019-11-01 00:30:00,2.526,-0.4,2.5574745356,0.716,0,0.716,1.81,-0.4,1.8536720314,2.516,0.67,2.6036812401000002,0.716,0,0.716,1.8,0.67,1.9206509313
2019-11-01 01:00:00,2.6285,-0.38,2.6558260956,0.6985,0,0.6985,1.9300000000000002,-0.38,1.9670536342,2.5785,0.6900000000000001,2.669225028,0.6985,0,0.6985,1.88,0.6900000000000001,2.0026232796
2019-11-01 01:30:00,2.616,-0.45,2.654421971,0.726,0,0.726,1.8900000000000001,-0.45,1.9428329830000002,2.566,0.62,2.6398401467,0.726,0,0.726,1.8399999999999999,0.62,1.9416487839
2019-11-01 02:00:00,2.5045,-0.47000000000000003,2.5482190349,0.6845,0,0.6845,1.82,-0.47000000000000003,1.879707424,2.5145,0.6000000000000001,2.5850938571,0.6845,0,0.6845,1.83,0.6000000000000001,1.9258504615
2019-11-01 02:30:00,2.444,0.27,2.4588688456,0.544,0,0.544,1.9,0.27,1.9190883252000002,2.464,0.27,2.478748878,0.544,0,0.544,1.92,0.27,1.9388914358
2019-11-01 03:00:00,2.3705,0.26,2.3847159684,0.3205,0,0.3205,2.05,0.26,2.0664220285,2.3905,0.27,2.4056995344,0.3205,0,0.3205,2.07,0.27,2.0875344309
2019-11-01 03:30:00,2.308,0.29,2.3261478887,0.23800000000000002,0,0.23800000000000002,2.07,0.29,2.0902152999,2.338,0.30000000000000004,2.3571686406,0.23800000000000002,0,0.23800000000000002,2.1,0.30000000000000004,2.1213203436
2019-11-01 04:00:00,2.3225,0.27,2.3381416232,0.5325,0,0.5325,1.79,0.27,1.8102486017000001,2.3425000000000002,0.26,2.3568848614,0.5325,0,0.5325,1.81,0.26,1.828578683
2019-11-01 04:30:00,2.268,0.0,2.268,0.598,0,0.598,1.67,0.0,1.67,2.278,0.25,2.2916771151,0.598,0,0.598,1.6800000000000002,0.25,1.6984993377
2019-11-01 05:00:00,2.2575,0.0,2.2575,0.5175000000000001,0,0.5175000000000001,1.74,0.0,1.74,2.2775,0.0,2.2775,0.5175000000000001,0,0.5175000000000001,1.76,0.0,1.76
2019-11-01 05:30:00,2.2965,0.0,2.2965,0.3165,0,0.3165,1.98,0.0,1.98,2.3265000000000002,0.25,2.3398936407,0.3165,0,0.3165,2.01,0.25,2.0254875956
2019-11-01 06:00:00,2.2965,0.0,2.2965,0.5565,0,0.5565,1.74,0.0,1.74,2.3165,0.0,2.3165,0.5565,0,0.5565,1.76,0.0,1.76
2019-11-01 06:30:00,2.4815,-0.47000000000000003,2.5256172018000003,0.5915,0,0.5915,1.8900000000000001,-0.47000000000000003,1.9475625792,2.4915000000000003,0.56,2.5536586009,0.5915,0,0.5915,1.9,0.56,1.980807916
2019-11-01 07:00:00,2.625,0.0,2.625,0.425,0,0.425,2.2,0.0,2.2,2.6550000000000002,0.0,2.6550000000000002,0.425,0,0.425,2.23,0.0,2.23
2019-11-01 07:30:00,2.8025,0.0,2.8025,0.3725,0,0.3725,2.43,0.0,2.43,2.8425000000000002,0.0,2.8425000000000002,0.3725,0,0.3725,2.47,0.0,2.47
2019-11-01 08:00:00,2.7720000000000002,0.0,2.7720000000000002,0.332,0,0.332,2.44,0.0,2.44,2.8120000000000003,0.0,2.8120000000000003,0.332,0,0.332,2.48,0.0,2.48
2019-11-01 08:30:00,2.8755,0.0,2.8755,0.24550000000000002,0,0.24550000000000002,2.63,0.0,2.63,2.9155,0.0,2.9155,0.24550000000000002,0,0.24550000000000002,2.67,0.0,2.67
2019-11-01 09:00:00,2.9,0.0,2.9,0.1,0,0.1,2.8,0.0,2.8,2.94,0.0,2.94,0.1,0,0.1,2.84,0.0,2.84
2019-11-01 09:30:00,2.919,0.0,2.919,0.079,0,0.079,2.84,0.0,2.84,2.949,0.0,2.949,0.079,0,0.079,2.87,0.0,2.87
2019-11-01 10:00:00,2.824,0.0,2.824,0.184,0,0.184,2.64,0.0,2.64,2.854,0.0,2.854,0.184,0,0.184,2.67,0.0,2.67
2019-11-01 10:30:00,2.834,-0.43,2.8664361148,0.17400000000000002,0,0.17400000000000002,2.66,-0.43,2.6945314992,2.864,0.64,2.9346372859,0.17400000000000002,0,0.17400000000000002,2.69,0.64,2.7650858938000002
2019-11-01 11:00:00,2.685,0.0,2.685,0.305,0,0.305,2.38,0.0,2.38,2.715,0.0,2.715,0.305,0,0.305,2.41,0.0,2.41
2019-11-01 11:30:00,2.7855,0.0,2.7855,0.2755,0,0.2755,2.51,0.0,2.51,2.8255,0.0,2.8255,0.2755,0,0.2755,2.55,0.0,2.55
2019-11-01 12:00:00,2.8275,0.0,2.8275,0.1975,0,0.1975,2.63,0.0,2.63,2.8675,0.0,2.8675,0.1975,0,0.1975,2.67,0.0,2.67
2019-11-01 12:30:00,2.7925,0.0,2.7925,0.2625,0,0.2625,2.5300000000000002,0.0,2.5300000000000002,2.8325,0.0,2.8325,0.2625,0,0.2625,2.5700000000000003,0.0,2.5700000000000003
2019-11-01 13:00:00,2.8555,0.0,2.8555,0.28550000000000003,0,0.28550000000000003,2.5700000000000003,0.0,2.5700000000000003,2.8955,0.0,2.8955,0.28550000000000003,0,0.28550000000000003,2.61,0.0,2.61
2019-11-01 13:30:00,2.878,2.08,3.5509553644,0.34800000000000003,0,0.34800000000000003,2.5300000000000002,2.08,3.2752557152,2.908,2.13,3.6046309104,0.34800000000000003,0,0.34800000000000003,2.56,2.13,3.3302402316
2019-11-01 14:00:00,2.8945,0.0,2.8945,0.42450000000000004,0,0.42450000000000004,2.47,0.0,2.47,2.9345,0.0,2.9345,0.42450000000000004,0,0.42450000000000004,2.51,0.0,2.51
2019-11-01 14:30:00,2.8385,0.0,2.8385,0.5485,0,0.5485,2.29,0.0,2.29,2.8685,0.0,2.8685,0.5485,0,0.5485,2.32,0.0,2.32
2019-11-01 15:00:00,2.8425000000000002,0.0,2.8425000000000002,0.4325,0,0.4325,2.41,0.0,2.41,2.8725,0.0,2.8725,0.4325,0,0.4325,2.44,0.0,2.44
2019-11-01 15:30:00,2.832,0.0,2.832,0.442,0,0.442,2.39,0.0,2.39,2.862,0.0,2.862,0.442,0,0.442,2.42,0.0,2.42
2019-11-01 16:00:00,2.938,0.0,2.938,0.628,0,0.628,2.31,0.0,2.31,2.968,0.0,2.968,0.628,0,0.628,2.34,0.0,2.34
2019-11-01 16:30:00,3.1255,0.0,3.1255,0.7055,0,0.7055,2.42,0.0,2.42,3.1455,0.0,3.1455,0.7055,0,0.7055,2.44,0.0,2.44
2019-11-01 17:00:00,3.2439999999999998,0.0,3.2439999999999998,0.684,0,0.684,2.56,0.0,2.56,3.274,0.0,3.274,0.684,0,0.684,2.59,0.0,2.59
2019-11-01 17:30:00,3.37,-0.55,3.4145863586000003,0.6000000000000001,0,0.6000000000000001,2.77,-0.55,2.8240750698,3.4,0.45,3.4296501279,0.6000000000000001,0,0.6000000000000001,2.8,0.45,2.8359301825000003
2019-11-01 18:00:00,3.3605,0.0,3.3605,0.6905,0,0.6905,2.67,0.0,2.67,3.4005,0.0,3.4005,0.6905,0,0.6905,2.71,0.0,2.71
2019-11-01 18:30:00,3.336,0.0,3.336,0.806,0,0.806,2.5300000000000002,0.0,2.5300000000000002,3.366,0.0,3.366,0.806,0,0.806,2.56,0.0,2.56
2019-11-01 19:00:00,3.262,0.0,3.262,0.802,0,0.802,2.46,0.0,2.46,3.302,0.0,3.302,0.802,0,0.802,2.5,0.0,2.5
2019-11-01 19:30:00,3.081,-0.4,3.1068570936,0.801,0,0.801,2.2800000000000002,-0.4,2.3148218074,3.111,0.46,3.1448244784,0.801,0,0.801,2.31,0.46,2.3553555995
2019-11-01 20:00:00,2.912,0.0,2.912,0.792,0,0.792,2.12,0.0,2.12,2.942,0.0,2.942,0.792,0,0.792,2.15,0.0,2.15
2019-11-01 20:30:00,2.821,0.0,2.821,0.801,0,0.801,2.02,0.0,2.02,2.841,0.0,2.841,0.801,0,0.801,2.04,0.0,2.04
2019-11-01 21:00:00,2.7225,-0.53,2.7736088855,0.7925000000000001,0,0.7925000000000001,1.9300000000000002,-0.53,2.0014494748,2.7525,0.56,2.8088887927,0.7925000000000001,0,0.7925000000000001,1.96,0.56,2.038430769
2019-11-01 21:30:00,2.6365,0.0,2.6365,0.7965,0,0.7965,1.8399999999999999,0.0,1.8399999999999999,2.6565000000000003,0.0,2.6565000000000003,0.7965,0,0.7965,1.8599999999999999,0.0,1.8599999999999999
2019-11-01 22:00:00,2.5145,0.0,2.5145,0.8045,0,0.8045,1.71,0.0,1.71,2.5345,0.0,2.5345,0.8045,0,0.8045,1.73,0.0,1.73
2019-11-01 22:30:00,2.386,0.0,2.386,0.796,0,0.796,1.5899999999999999,0.0,1.5899999999999999,2.406,0.0,2.406,0.796,0,0.796,1.6099999999999999,0.0,1.6099999999999999
2019-11-01 23:00:00,2.283,0.0,2.283,0.783,0,0.783,1.5,0.0,1.5,2.303,0.0,2.303,0.783,0,0.783,1.52,0.0,1.52
2019-11-01 23:30:00,2.252,0.0,2.252,0.802,0,0.802,1.45,0.0,1.45,2.2720000000000002,0.24,2.2846408908,0.802,0,0.802,1.47,0.24,1.4894629905
2019-11-02 00:00:00,2.235,0.0,2.235,0.795,0,0.795,1.44,0.0,1.44,2.245,0.0,2.245,0.795,0,0.795,1.45,0.0,1.45
2019-11-02 00:30:00,2.4715,0.0,2.4715,0.7915000000000001,0,0.7915000000000001,1.6800000000000002,0.0,1.6800000000000002,2.4915000000000003,0.25,2.504011232,0.7915000000000001,0,0.7915000000000001,1.7000000000000002,0.25,1.7182840277
2019-11-02 01:00:00,2.4895,0.25,2.5020212329,0.8095,0,0.8095,1.6800000000000002,0.25,1.6984993377,2.5195,0.25,2.5318728740000003,0.8095,0,0.8095,1.71,0.25,1.7281782315
2019-11-02 01:30:00,2.478,0.0,2.478,0.798,0,0.798,1.6800000000000002,0.0,1.6800000000000002,2.488,0.0,2.488,0.798,0,0.798,1.69,0.0,1.69
2019-11-02 02:00:00,2.4415,0.0,2.4415,0.8115,0,0.8115,1.63,0.0,1.63,2.4615,0.0,2.4615,0.8115,0,0.8115,1.65,0.0,1.65
2019-11-02 02:30:00,2.3815,0.0,2.3815,0.8015,0,0.8015,1.58,0.0,1.58,2.4015,0.0,2.4015,0.8015,0,0.8015,1.6,0.0,1.6
2019-11-02 03:00:00,2.312,0.0,2.312,0.792,0,0.792,1.52,0.0,1.52,2.322,0.0,2.322,0.792,0,0.792,1.53,0.0,1.53
2019-11-02 03:30:00,2.234,0.0,2.234,0.794,0,0.794,1.44,0.0,1.44,2.254,0.25,2.2678218625,0.794,0,0.794,1.46,0.25,1.4812494726
2019-11-02 04:00:00,2.2245,0.0,2.2245,0.8145,0,0.8145,1.4100000000000001,0.0,1.4100000000000001,2.2445,0.0,2.2445,0.8145,0,0.8145,1.43,0.0,1.43
2019-11-02 04:30:00,2.165,0.0,2.165,0.8150000000000001,0,0.8150000000000001,1.35,0.0,1.35,2.185,0.0,2.185,0.8150000000000001,0,0.8150000000000001,1.37,0.0,1.37
2019-11-02 05:00:00,2.1785,-0.39,2.2131340334,0.8085,0,0.8085,1.37,-0.39,1.4244297104,2.1785,0.65,2.2734032308,0.8085,0,0.8085,1.37,0.65,1.5163772618
2019-11-02 05:30:00,2.233,-0.37,2.2634462662,0.783,0,0.783,1.45,-0.37,1.4964624954,2.233,0.68,2.3342427037,0.783,0,0.783,1.45,0.68,1.6015305180000001
2019-11-02 06:00:00,2.2485,0.25,2.262355465,0.7085,0,0.7085,1.54,0.25,1.5601602481999999,2.2685,0.27,2.284511381,0.7085,0,0.7085,1.56,0.27,1.5831929761999999
2019-11-02 06:30:00,2.339,0.25,2.3523224694,0.40900000000000003,0,0.40900000000000003,1.9300000000000002,0.25,1.9461243537000001,2.3689999999999998,0.25,2.3821546969,0.40900000000000003,0,0.40900000000000003,1.96,0.25,1.975879551
2019-11-02 07:00:00,2.451,0.25,2.4637169074000003,0.191,0,0.191,2.26,0.25,2.27378539,2.491,0.0,2.491,0.191,0,0.191,2.3,0.0,2.3
2019-11-02 07:30:00,2.5115,0.0,2.5115,0.6015,0,0.6015,1.9100000000000001,0.0,1.9100000000000001,2.5315,0.0,2.5315,0.6015,0,0.6015,1.9300000000000002,0.0,1.9300000000000002
2019-11-02 08:00:00,2.6315,0.0,2.6315,0.6215,0,0.6215,2.01,0.0,2.01,2.6615,0.0,2.6615,0.6215,0,0.6215,2.04,0.0,2.04
2019-11-02 08:30:00,2.733,0.0,2.733,0.613,0,0.613,2.12,0.0,2.12,2.763,0.0,2.763,0.613,0,0.613,2.15,0.0,2.15
2019-11-02 09:00:00,2.765,0.0,2.765,0.615,0,0.615,2.15,0.0,2.15,2.795,0.0,2.795,0.615,0,0.615,2.18,0.0,2.18
2019-11-02 09:30:00,2.6965,0.0,2.6965,0.6065,0,0.6065,2.09,0.0,2.09,2.7265,0.0,2.7265,0.6065,0,0.6065,2.12,0.0,2.12
2019-11-02 10:00:00,2.684,0.0,2.684,0.614,0,0.614,2.07,0.0,2.07,2.714,0.0,2.714,0.614,0,0.614,2.1,0.0,2.1
2019-11-02 10:30:00,2.7375,0.0,2.7375,0.6375000000000001,0,0.6375000000000001,2.1,0.0,2.1,2.7575000000000003,0.0,2.7575000000000003,0.6375000000000001,0,0.6375000000000001,2.12,0.0,2.12
2019-11-02 11:00:00,2.6295,0.0,2.6295,0.6495000000000001,0,0.6495000000000001,1.98,0.0,1.98,2.6595,0.59,2.7241586316,0.6495000000000001,0,0.6495000000000001,2.01,0.59,2.0948030934
2019-11-02 11:30:00,2.636,0.0,2.636,0.666,0,0.666,1.97,0.0,1.97,2.656,0.0,2.656,0.666,0,0.666,1.99,0.0,1.99
2019-11-02 12:00:00,2.6654999999999998,0.0,2.6654999999999998,0.6855,0,0.6855,1.98,0.0,1.98,2.6955,0.0,2.6955,0.6855,0,0.6855,2.01,0.0,2.01
2019-11-02 12:30:00,2.7800000000000002,0.0,2.7800000000000002,0.6900000000000001,0,0.6900000000000001,2.09,0.0,2.09,2.81,0.0,2.81,0.6900000000000001,0,0.6900000000000001,2.12,0.0,2.12
2019-11-02 13:00:00,2.896,0.0,2.896,0.716,0,0.716,2.18,0.0,2.18,2.926,0.0,2.926,0.716,0,0.716,2.21,0.0,2.21
2019-11-02 13:30:00,2.8369999999999997,0.0,2.8369999999999997,0.727,0,0.727,2.11,0.0,2.11,2.857,0.0,2.857,0.727,0,0.727,2.13,0.0,2.13
2019-11-02 14:00:00,2.7495000000000003,-0.5,2.7945930384,0.7395,0,0.7395,2.01,-0.5,2.0712556578,2.7695,0.63,2.8402517934000002,0.7395,0,0.7395,2.03,0.63,2.1255117031
2019-11-02 14:30:00,2.6855,0.0,2.6855,0.7355,0,0.7355,1.9500000000000002,0.0,1.9500000000000002,2.7055,0.0,2.7055,0.7355,0,0.7355,1.97,0.0,1.97
2019-11-02 15:00:00,2.7195,0.0,2.7195,0.7395,0,0.7395,1.98,0.0,1.98,2.7395,0.0,2.7395,0.7395,0,0.7395,2.0,0.0,2.0
2019-11-02 15:30:00,2.757,0.0,2.757,0.767,0,0.767,1.99,0.0,1.99,2.777,0.0,2.777,0.767,0,0.767,2.01,0.0,2.01
2019-11-02 16:00:00,2.781,0.0,2.781,0.761,0,0.761,2.02,0.0,2.02,2.801,0.0,2.801,0.761,0,0.761,2.04,0.0,2.04
2019-11-02 16:30:00,2.8449999999999998,0.0,2.8449999999999998,0.765,0,0.765,2.08,0.0,2.08,2.865,0.0,2.865,0.765,0,0.765,2.1,0.0,2.1
2019-11-02 17:00:00,3.0205,-0.55,3.07016616,0.7605000000000001,0,0.7605000000000001,2.26,-0.55,2.3259621665,3.0205,0.56,3.0719733479,0.7605000000000001,0,0.7605000000000001,2.26,0.56,2.3283470532
2019-11-02 17:30:00,3.1655,-0.6000000000000001,3.2218613021,0.7655000000000001,0,0.7655000000000001,2.4,-0.6000000000000001,2.4738633754,3.1955,0.55,3.2424867386,0.7655000000000001,0,0.7655000000000001,2.43,0.55,2.4914654322
2019-11-02 18:00:00,3.183,0.0,3.183,0.753,0,0.753,2.43,0.0,2.43,3.223,0.0,3.223,0.753,0,0.753,2.47,0.0,2.47
2019-11-02 18:30:00,3.1415,0.0,3.1415,0.7515000000000001,0,0.7515000000000001,2.39,0.0,2.39,3.1715,0.0,3.1715,0.7515000000000001,0,0.7515000000000001,2.42,0.0,2.42
2019-11-02 19:00:00,3.015,0.0,3.015,0.6950000000000001,0,0.6950000000000001,2.32,0.0,2.32,3.045,0.0,3.045,0.6950000000000001,0,0.6950000000000001,2.35,0.0,2.35
2019-11-02 19:30:00,2.902,0.0,2.902,0.642,0,0.642,2.26,0.0,2.26,2.932,0.0,2.932,0.642,0,0.642,2.29,0.0,2.29
2019-11-02 20:00:00,2.779,0.0,2.779,0.549,0,0.549,2.23,0.0,2.23,2.809,0.0,2.809,0.549,0,0.549,2.26,0.0,2.26
2019-11-02 20:30:00,2.6550000000000002,0.0,2.6550000000000002,0.435,0,0.435,2.22,0.0,2.22,2.685,0.0,2.685,0.435,0,0.435,2.25,0.0,2.25
2019-11-02 21:00:00,2.6185,0.25,2.6304072403000003,0.20850000000000002,0,0.20850000000000002,2.41,0.25,2.422932108,2.6485000000000003,0.25,2.6602729653,0.20850000000000002,0,0.20850000000000002,2.44,0.25,2.4527739398
2019-11-02 21:30:00,2.519,0.27,2.5334287043,0.169,0,0.169,2.35,0.27,2.3654597862,2.539,0.28,2.5543924914,0.169,0,0.169,2.37,0.28,2.3864827676
2019-11-02 22:00:00,2.4145,0.28,2.4306810260000002,0.10450000000000001,0,0.10450000000000001,2.31,0.28,2.3269078194,2.4345,0.29,2.451711698,0.10450000000000001,0,0.10450000000000001,2.33,0.29,2.3479778534
2019-11-02 22:30:00,2.3064999999999998,0.26,2.321107979,0.1165,0,0.1165,2.19,0.26,2.2053797859,2.3365,0.35000000000000003,2.3625689937,0.1165,0,0.1165,2.22,0.35000000000000003,2.2474207439000002
2019-11-02 23:00:00,2.6385,0.27,2.6522786901,0.0785,0,0.0785,2.56,0.27,2.5741989045,2.6585,0.39,2.6869540841,0.0785,0,0.0785,2.58,0.39,2.6093102537
2019-11-02 23:30:00,3.271,0.39,3.2941677249,0.041,0,0.041,3.23,0.39,3.2534596970000003,3.311,0.42,3.3375321721,0.041,0,0.041,3.27,0.42,3.2968621445
2019-11-03 00:00:00,3.186,0.41000000000000003,3.2122727157,0.076,0,0.076,3.11,0.41000000000000003,3.1369093069,3.236,0.44,3.2657764773,0.076,0,0.076,3.16,0.44,3.1904858564
2019-11-03 00:30:00,3.457,0.25,3.4660278418,0.117,0,0.117,3.34,0.25,3.3493432192,3.447,0.67,3.5115109284,0.117,0,0.117,3.33,0.67,3.3967337252
