Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-03 01:00:00,3.436,0.38,3.4569489438,0.176,0,0.176,3.26,0.38,3.282072516,3.476,0.41000000000000003,3.5000965701,0.176,0,0.176,3.3,0.41000000000000003,3.3253721596
2019-11-03 01:30:00,3.429,0.38,3.4499914493,0.23900000000000002,0,0.23900000000000002,3.19,0.38,3.2125535015,3.469,0.41000000000000003,3.4931448581,0.23900000000000002,0,0.23900000000000002,3.23,0.41000000000000003,3.2559176894
2019-11-03 02:00:00,3.281,0.41000000000000003,3.306517957,0.301,0,0.301,2.98,0.41000000000000003,3.0080724725,3.321,0.47000000000000003,3.354093171,0.301,0,0.301,3.02,0.47000000000000003,3.0563540371
2019-11-03 02:30:00,3.281,0.39,3.3040976075,0.461,0,0.461,2.8200000000000003,0.39,2.8468403538000002,3.301,0.44,3.3301953396,0.461,0,0.461,2.84,0.44,2.8738823915
2019-11-03 03:00:00,3.1735,0.36,3.1938538241,0.5435,0,0.5435,2.63,0.36,2.6545244395000003,3.2035,0.38,3.2259591209,0.5435,0,0.5435,2.66,0.38,2.6870057685
2019-11-03 03:30:00,3.093,0.34,3.1116312442,0.663,0,0.663,2.43,0.34,2.4536707196,3.123,0.37,3.1448416494,0.663,0,0.663,2.46,0.37,2.4876695922
2019-11-03 04:00:00,3.028,0.31,3.0438271961,0.738,0,0.738,2.29,0.31,2.3108872755,3.048,0.33,3.0658121273,0.738,0,0.738,2.31,0.33,2.3334523779
2019-11-03 04:30:00,3.028,0.30000000000000004,3.0428250032,0.738,0,0.738,2.29,0.30000000000000004,2.309567059,3.048,0.31,3.0637238779000002,0.738,0,0.738,2.31,0.31,2.3307080469
2019-11-03 05:00:00,3.006,0.28,3.0190124213,0.786,0,0.786,2.22,0.28,2.2375879871,3.026,0.28,3.0389267842,0.786,0,0.786,2.24,0.28,2.2574321695
2019-11-03 05:30:00,2.9775,0.28,2.9906364289000003,0.7975,0,0.7975,2.18,0.28,2.1979080963,3.0075,0.28,3.0205059593,0.7975,0,0.7975,2.21,0.28,2.227666941
2019-11-03 06:00:00,3.0,0.26,3.0112455895,0.78,0,0.78,2.22,0.26,2.2351733714,3.04,0.27,3.0519665791,0.78,0,0.78,2.26,0.27,2.2760711764
2019-11-03 06:30:00,3.1275,0.25,3.1374760955,0.7875000000000001,0,0.7875000000000001,2.34,0.25,2.3533168083,3.1575,0.26,3.168186587,0.7875000000000001,0,0.7875000000000001,2.37,0.26,2.3842189497
2019-11-03 07:00:00,3.2435,0.25,3.2531203866,0.7035,0,0.7035,2.54,0.25,2.5522734962999998,3.2635,0.26,3.2738405963,0.7035,0,0.7035,2.56,0.26,2.5731692521
2019-11-03 07:30:00,3.339,0.0,3.339,0.46900000000000003,0,0.46900000000000003,2.87,0.0,2.87,3.3689999999999998,0.25,3.3782630152,0.46900000000000003,0,0.46900000000000003,2.9,0.25,2.9107559156000002
2019-11-03 08:00:00,3.3609999999999998,0.25,3.3702850028,0.301,0,0.301,3.06,0.25,3.0701954335,3.401,0.27,3.4117006023,0.301,0,0.301,3.1,0.27,3.11173585
2019-11-03 08:30:00,3.54,0.27,3.5502816790000002,0.23,0,0.23,3.31,0.27,3.3209938272,3.58,0.28,3.5909330264,0.23,0,0.23,3.35,0.28,3.3616811270999998
2019-11-03 09:00:00,3.576,0.26,3.5854394431000003,0.216,0,0.216,3.36,0.26,3.3700445101,3.616,0.27,3.6260661880000002,0.216,0,0.216,3.4,0.27,3.4107037397
2019-11-03 09:30:00,3.672,0.27,3.6819130897,0.152,0,0.152,3.52,0.27,3.530339927,3.722,0.28,3.7325171132,0.152,0,0.152,3.5700000000000003,0.28,3.5809635575
2019-11-03 10:00:00,3.8275,0.0,3.8275,0.1675,0,0.1675,3.66,0.0,3.66,3.8675,0.25,3.875571732,0.1675,0,0.1675,3.7,0.25,3.7084363282
2019-11-03 10:30:00,4.056,-0.46,4.0820014699,0.116,0,0.116,3.94,-0.46,3.9667619036,4.096,0.65,4.1472540313,0.116,0,0.116,3.98,0.65,4.0327286048
2019-11-03 11:00:00,3.8195,0.0,3.8195,0.0995,0,0.0995,3.7199999999999998,0.0,3.7199999999999998,3.8695,0.0,3.8695,0.0995,0,0.0995,3.77,0.0,3.77
2019-11-03 11:30:00,3.9405,0.0,3.9405,0.3205,0,0.3205,3.62,0.0,3.62,3.9805,0.0,3.9805,0.3205,0,0.3205,3.66,0.0,3.66
2019-11-03 12:00:00,3.7035,0.0,3.7035,0.41350000000000003,0,0.41350000000000003,3.29,0.0,3.29,3.7335000000000003,0.0,3.7335000000000003,0.41350000000000003,0,0.41350000000000003,3.32,0.0,3.32
2019-11-03 12:30:00,3.5140000000000002,0.0,3.5140000000000002,0.734,0,0.734,2.7800000000000002,0.0,2.7800000000000002,3.544,0.0,3.544,0.734,0,0.734,2.81,0.0,2.81
2019-11-03 13:00:00,3.784,0.0,3.784,0.734,0,0.734,3.05,0.0,3.05,3.814,0.0,3.814,0.734,0,0.734,3.08,0.0,3.08
2019-11-03 13:30:00,3.661,0.0,3.661,0.721,0,0.721,2.94,0.0,2.94,3.701,0.0,3.701,0.721,0,0.721,2.98,0.0,2.98
2019-11-03 14:00:00,3.2975,0.0,3.2975,0.7375,0,0.7375,2.56,0.0,2.56,3.3275,0.0,3.3275,0.7375,0,0.7375,2.59,0.0,2.59
2019-11-03 14:30:00,3.6935000000000002,0.0,3.6935000000000002,0.7235,0,0.7235,2.9699999999999998,0.0,2.9699999999999998,3.7335000000000003,0.0,3.7335000000000003,0.7235,0,0.7235,3.01,0.0,3.01
2019-11-03 15:00:00,3.711,0.0,3.711,0.741,0,0.741,2.9699999999999998,0.0,2.9699999999999998,3.741,0.0,3.741,0.741,0,0.741,3.0,0.0,3.0
2019-11-03 15:30:00,3.7665,0.0,3.7665,0.7265,0,0.7265,3.04,0.0,3.04,3.8165,0.0,3.8165,0.7265,0,0.7265,3.09,0.0,3.09
2019-11-03 16:00:00,3.9465,0.0,3.9465,0.6465000000000001,0,0.6465000000000001,3.3,0.0,3.3,3.9965,0.0,3.9965,0.6465000000000001,0,0.6465000000000001,3.35,0.0,3.35
2019-11-03 16:30:00,4.1665,0.0,4.1665,0.6765,0,0.6765,3.49,0.0,3.49,4.2065,0.0,4.2065,0.6765,0,0.6765,3.5300000000000002,0.0,3.5300000000000002
2019-11-03 17:00:00,4.468,0.0,4.468,0.648,0,0.648,3.8200000000000003,0.0,3.8200000000000003,4.5280000000000005,0.0,4.5280000000000005,0.648,0,0.648,3.88,0.0,3.88
2019-11-03 17:30:00,4.643,0.0,4.643,0.653,0,0.653,3.99,0.0,3.99,4.703,0.0,4.703,0.653,0,0.653,4.05,0.0,4.05
2019-11-03 18:00:00,4.6925,-0.59,4.7294456599,0.5325,0,0.5325,4.16,-0.59,4.2016306358,4.7425,0.51,4.7698434199,0.5325,0,0.5325,4.21,0.51,4.2407782305
2019-11-03 18:30:00,4.525,0.0,4.525,0.265,0,0.265,4.26,0.0,4.26,4.585,0.0,4.585,0.265,0,0.265,4.32,0.0,4.32
2019-11-03 19:00:00,4.389,0.0,4.389,0.139,0,0.139,4.25,0.0,4.25,4.449,0.0,4.449,0.139,0,0.139,4.31,0.0,4.31
2019-11-03 19:30:00,4.2415,0.0,4.2415,0.1615,0,0.1615,4.08,0.0,4.08,4.3015,0.0,4.3015,0.1615,0,0.1615,4.14,0.0,4.14
2019-11-03 20:00:00,4.1135,0.0,4.1135,0.12350000000000001,0,0.12350000000000001,3.99,0.0,3.99,4.1535,0.24,4.160428133,0.12350000000000001,0,0.12350000000000001,4.03,0.24,4.0371400768
2019-11-03 20:30:00,4.041,0.25,4.048725849,0.261,0,0.261,3.7800000000000002,0.25,3.7882581749,4.091,0.25,4.0986316009,0.261,0,0.261,3.83,0.25,3.8381505963
2019-11-03 21:00:00,3.8365,0.27,3.845989112,0.3965,0,0.3965,3.44,0.27,3.4505796614,3.8765,0.27,3.8858914357,0.3965,0,0.3965,3.48,0.27,3.4904584226
2019-11-03 21:30:00,3.6695,-0.05,3.6698406301,0.6195,0,0.6195,3.05,-0.05,3.0504098085,3.6695,0.53,3.7075774098,0.6195,0,0.6195,3.05,0.53,3.0957067045
2019-11-03 22:00:00,3.5055,-0.30000000000000004,3.518313552,0.7355,0,0.7355,2.77,-0.30000000000000004,2.7861981265,3.4755000000000003,0.74,3.5534068512,0.7355,0,0.7355,2.74,0.74,2.8381684235
2019-11-03 22:30:00,3.2935,0.0,3.2935,0.6835,0,0.6835,2.61,0.0,2.61,3.2835,0.65,3.3472185841,0.6835,0,0.6835,2.6,0.65,2.6800186567
2019-11-03 23:00:00,3.141,0.28,3.1534554064,0.681,0,0.681,2.46,0.28,2.4758836806,3.181,0.31,3.1960696175,0.681,0,0.681,2.5,0.31,2.5191466809
2019-11-03 23:30:00,3.0695,0.34,3.0882730206,0.6295000000000001,0,0.6295000000000001,2.44,0.34,2.4635746386,3.0995,0.36,3.1203365604,0.6295000000000001,0,0.6295000000000001,2.47,0.36,2.4960969532
2019-11-04 00:00:00,3.0425,0.34,3.0614385916,0.5525,0,0.5525,2.49,0.34,2.5131056484,3.0625,0.36,3.0835865887,0.5525,0,0.5525,2.51,0.36,2.5356853117
2019-11-04 00:30:00,3.334,0.39,3.3567329355,0.394,0,0.394,2.94,0.39,2.9657545414,3.364,0.41000000000000003,3.3888930346,0.394,0,0.394,2.9699999999999998,0.41000000000000003,2.9981661061000002
2019-11-04 01:00:00,3.3445,0.39,3.3671620469,0.47450000000000003,0,0.47450000000000003,2.87,0.39,2.8963770473,3.3845,0.42,3.4104604161,0.47450000000000003,0,0.47450000000000003,2.91,0.42,2.9401530572
2019-11-04 01:30:00,3.3575,0.4,3.3812432994,0.4575,0,0.4575,2.9,0.4,2.9274562337,3.3875,0.43,3.4146824523,0.4575,0,0.4575,2.93,0.43,2.9613848112000003
2019-11-04 02:00:00,3.3085,0.44,3.3376297353,0.3385,0,0.3385,2.9699999999999998,0.44,3.0024156941,3.3385,0.47000000000000003,3.3714213991,0.3385,0,0.3385,3.0,0.47000000000000003,3.0365934861
2019-11-04 02:30:00,3.3295,0.42,3.3558859114,0.40950000000000003,0,0.40950000000000003,2.92,0.42,2.950050847,3.3595,0.44,3.3881912948,0.40950000000000003,0,0.40950000000000003,2.95,0.44,2.9826330649
2019-11-04 03:00:00,3.2495,0.45,3.2805106691,0.2795,0,0.2795,2.9699999999999998,0.45,3.0038974683,3.2795,0.47000000000000003,3.3130077347,0.2795,0,0.2795,3.0,0.47000000000000003,3.0365934861
2019-11-04 03:30:00,3.2085,0.41000000000000003,3.2345899663,0.35850000000000004,0,0.35850000000000004,2.85,0.41000000000000003,2.8793402022,3.2485,0.43,3.2768357069,0.35850000000000004,0,0.35850000000000004,2.89,0.43,2.9218145047
2019-11-04 04:00:00,3.1865,0.44,3.2167347186,0.2565,0,0.2565,2.93,0.44,2.9628533545,3.2165,0.47000000000000003,3.2506572028000003,0.2565,0,0.2565,2.96,0.47000000000000003,2.9970819141
2019-11-04 04:30:00,3.132,0.45,3.1641624484,0.242,0,0.242,2.89,0.45,2.9248247811,3.162,0.47000000000000003,3.196739589,0.242,0,0.242,2.92,0.47000000000000003,2.957583473
2019-11-04 05:00:00,3.1135,0.35000000000000003,3.1331106348,0.3035,0,0.3035,2.81,0.35000000000000003,2.8317132623,3.1435,0.38,3.1663847287,0.3035,0,0.3035,2.84,0.38,2.8653097564000003
2019-11-04 05:30:00,3.1715,0.35000000000000003,3.190754182,0.36150000000000004,0,0.36150000000000004,2.81,0.35000000000000003,2.8317132623,3.2015000000000002,0.37,3.2228096826,0.36150000000000004,0,0.36150000000000004,2.84,0.37,2.8640006983
2019-11-04 06:00:00,3.2505,0.33,3.2672083267,0.35050000000000003,0,0.35050000000000003,2.9,0.33,2.9187154709,3.2905,0.36,3.3101344761,0.35050000000000003,0,0.35050000000000003,2.94,0.36,2.9619588113
2019-11-04 06:30:00,3.5324999999999998,0.31,3.5460761766,0.3425,0,0.3425,3.19,0.31,3.205027301,3.5725,0.33,3.5877090531,0.3425,0,0.3425,3.23,0.33,3.2468138228
2019-11-04 07:00:00,3.8235,0.27,3.8330212953,0.3835,0,0.3835,3.44,0.27,3.4505796614,3.8635,0.27,3.8729229595,0.3835,0,0.3835,3.48,0.27,3.4904584226
2019-11-04 07:30:00,4.09,-0.16,4.0931283879,0.32,0,0.32,3.77,-0.16,3.773393698,4.13,0.33,4.1431630429,0.32,0,0.32,3.81,0.33,3.8242646352
2019-11-04 08:00:00,4.0715,0.0,4.0715,0.2015,0,0.2015,3.87,0.0,3.87,4.1215,0.0,4.1215,0.2015,0,0.2015,3.92,0.0,3.92
2019-11-04 08:30:00,3.9045,0.0,3.9045,0.14450000000000002,0,0.14450000000000002,3.76,0.0,3.76,3.9545,0.26,3.9630380076,0.14450000000000002,0,0.14450000000000002,3.81,0.26,3.8188610868
2019-11-04 09:00:00,3.5585,0.25,3.5672709807,0.1585,0,0.1585,3.4,0.25,3.4091787867,3.6085000000000003,0.25,3.6171497412,0.1585,0,0.1585,3.45,0.25,3.4590461113
2019-11-04 09:30:00,3.8285,-0.43,3.8525721603000003,0.1985,0,0.1985,3.63,-0.43,3.6553795973,3.8685,0.46,3.8957531042999998,0.1985,0,0.1985,3.67,0.46,3.6987159934
2019-11-04 10:00:00,6.4865,0.26,6.4917087311,0.17650000000000002,0,0.17650000000000002,6.31,0.26,6.3153543052,3.9065000000000003,1.56,4.2064643407,0.17650000000000002,0,0.17650000000000002,3.73,1.56,4.0430805087
2019-11-04 10:30:00,6.921,0.28,6.9266616057,0.221,0,0.221,6.7,0.28,6.7058481939,0.221,0.0,0.221,0.221,0,0.221,0.0,0.0,0.0
2019-11-04 11:00:00,7.308,0.32,7.3150026658,0.23800000000000002,0,0.23800000000000002,7.07,0.32,7.0772381619,0.23800000000000002,0.0,0.23800000000000002,0.23800000000000002,0,0.23800000000000002,0.0,0.0,0.0
2019-11-04 11:30:00,6.366,0.33,6.3745475134,0.266,0,0.266,6.1,0.33,6.1089197081,0.266,0.0,0.266,0.266,0,0.266,0.0,0.0,0.0
2019-11-04 12:00:00,6.4135,0.30000000000000004,6.4205126158,0.3835,0,0.3835,6.03,0.30000000000000004,6.0374580744,0.3835,0.0,0.3835,0.3835,0,0.3835,0.0,0.0,0.0
2019-11-04 12:30:00,6.462,0.28,6.4680633887,0.342,0,0.342,6.12,0.28,6.1264018803999996,0.342,0.0,0.342,0.342,0,0.342,0.0,0.0,0.0
2019-11-04 13:00:00,7.0815,0.25,7.0859115328,0.4015,0,0.4015,6.68,0.25,6.6846765068,0.4015,0.0,0.4015,0.4015,0,0.4015,0.0,0.0,0.0
2019-11-04 13:30:00,6.684,0.32,6.6916556995,0.334,0,0.334,6.35,0.32,6.3580578796000005,0.334,0.0,0.334,0.334,0,0.334,0.0,0.0,0.0
2019-11-04 14:00:00,7.3545,0.32,7.3614584323,0.24450000000000002,0,0.24450000000000002,7.11,0.32,7.1171974822,0.24450000000000002,0.0,0.24450000000000002,0.24450000000000002,0,0.24450000000000002,0.0,0.0,0.0
2019-11-04 14:30:00,7.505,0.31,7.5113996698,0.045,0,0.045,7.46,0.31,7.4664382406,0.045,0.0,0.045,0.045,0,0.045,0.0,0.0,0.0
2019-11-04 15:00:00,6.8125,0.34,6.8209791269,0.07250000000000001,0,0.07250000000000001,6.74,0.34,6.7485702189,4.0825,0.13,4.0845692857,0.07250000000000001,0,0.07250000000000001,4.01,0.13,4.0121066785
2019-11-04 15:30:00,4.2145,0.0,4.2145,0.14450000000000002,0,0.14450000000000002,4.07,0.0,4.07,4.2745,0.0,4.2745,0.14450000000000002,0,0.14450000000000002,4.13,0.0,4.13
2019-11-04 16:00:00,4.2620000000000005,0.0,4.2620000000000005,0.192,0,0.192,4.07,0.0,4.07,4.322,0.0,4.322,0.192,0,0.192,4.13,0.0,4.13
2019-11-04 16:30:00,4.474,-0.49,4.5007528259,0.47400000000000003,0,0.47400000000000003,4.0,-0.49,4.0299007432,4.524,0.56,4.5585278325,0.47400000000000003,0,0.47400000000000003,4.05,0.56,4.0885327442
2019-11-04 17:00:00,4.736,0.0,4.736,0.556,0,0.556,4.18,0.0,4.18,4.796,0.0,4.796,0.556,0,0.556,4.24,0.0,4.24
2019-11-04 17:30:00,4.8655,0.0,4.8655,0.5155000000000001,0,0.5155000000000001,4.35,0.0,4.35,4.9355,0.0,4.9355,0.5155000000000001,0,0.5155000000000001,4.42,0.0,4.42
2019-11-04 18:00:00,4.902,-0.61,4.9398080934,0.482,0,0.482,4.42,-0.61,4.4618942166,4.962,0.48,4.9851623845,0.482,0,0.482,4.48,0.48,4.5056409089
2019-11-04 18:30:00,4.808,0.0,4.808,0.548,0,0.548,4.26,0.0,4.26,4.868,0.0,4.868,0.548,0,0.548,4.32,0.0,4.32
2019-11-04 19:00:00,4.745,-0.53,4.774507828,0.495,0,0.495,4.25,-0.53,4.282919565,4.795,0.54,4.8253108708,0.495,0,0.495,4.3,0.54,4.3337743365
2019-11-04 19:30:00,4.5835,0.0,4.5835,0.2535,0,0.2535,4.33,0.0,4.33,4.6435,0.0,4.6435,0.2535,0,0.2535,4.39,0.0,4.39
2019-11-04 20:00:00,4.392,-0.49,4.4192492575,0.302,0,0.302,4.09,-0.49,4.1192475041,4.452,0.6000000000000001,4.4922493252,0.302,0,0.302,4.15,0.6000000000000001,4.1931491745
2019-11-04 20:30:00,4.257,0.0,4.257,0.247,0,0.247,4.01,0.0,4.01,4.317,0.0,4.317,0.247,0,0.247,4.07,0.0,4.07
2019-11-04 21:00:00,4.144,0.25,4.1515341743,0.17400000000000002,0,0.17400000000000002,3.9699999999999998,0.25,3.9778637483,4.204,0.26,4.2120322886,0.17400000000000002,0,0.17400000000000002,4.03,0.26,4.0383783874
2019-11-04 21:30:00,4.0125,0.26,4.0209148524,0.12250000000000001,0,0.12250000000000001,3.89,0.26,3.8986792635,4.0625,0.27,4.0714624215,0.12250000000000001,0,0.12250000000000001,3.94,0.27,3.9492404333
2019-11-04 22:00:00,3.808,0.30000000000000004,3.8197989476,0.088,0,0.088,3.7199999999999998,0.30000000000000004,3.7320771696,3.858,0.33,3.8720878089,0.088,0,0.088,3.77,0.33,3.7844154106
2019-11-04 22:30:00,3.534,0.35000000000000003,3.5512893433,0.124,0,0.124,3.41,0.35000000000000003,3.4279148181,3.574,0.38,3.5941446827,0.124,0,0.124,3.45,0.38,3.4708644456
2019-11-04 23:00:00,3.266,0.28,3.2779804758,0.496,0,0.496,2.77,0.28,2.7841156585,3.306,0.31,3.3205023716,0.496,0,0.496,2.81,0.31,2.8270479303
2019-11-04 23:30:00,3.2560000000000002,0.28,3.2680171358,0.556,0,0.556,2.7,0.28,2.7144796923000003,3.286,0.30000000000000004,3.2996660437,0.556,0,0.556,2.73,0.30000000000000004,2.7464340516
2019-11-05 00:00:00,3.177,0.28,3.1893148167,0.547,0,0.547,2.63,0.28,2.6448629454,3.217,0.30000000000000004,3.2309579075,0.547,0,0.547,2.67,0.30000000000000004,2.6868010719
2019-11-05 00:30:00,3.4505,0.29,3.4626651946,0.5605,0,0.5605,2.89,0.29,2.9045137287,3.4805,0.30000000000000004,3.4934052513,0.5605,0,0.5605,2.92,0.30000000000000004,2.9353705047
2019-11-05 01:00:00,3.4735,0.29,3.4855849222,0.6135,0,0.6135,2.86,0.29,2.8746651979,3.5235000000000003,0.30000000000000004,3.5362483298000003,0.6135,0,0.6135,2.91,0.30000000000000004,2.9254230463
2019-11-05 01:30:00,3.515,0.29,3.5269427271,0.5650000000000001,0,0.5650000000000001,2.95,0.29,2.9642199648,3.555,0.31,3.5684905773,0.5650000000000001,0,0.5650000000000001,2.99,0.31,3.0060272787
2019-11-05 02:00:00,3.387,0.33,3.4030382014000002,0.517,0,0.517,2.87,0.33,2.888909829,3.417,0.36,3.4359116694000003,0.517,0,0.517,2.9,0.36,2.9222593998
2019-11-05 02:30:00,3.3675,0.31,3.3817386431,0.6075,0,0.6075,2.76,0.31,2.7773548567,3.4075,0.33,3.423442164,0.6075,0,0.6075,2.8,0.33,2.8193793643
2019-11-05 03:00:00,3.3315,0.31,3.3458918467,0.6015,0,0.6015,2.73,0.31,2.7475443581,3.3615,0.33,3.3776592857,0.6015,0,0.6015,2.76,0.33,2.7796582524
2019-11-05 03:30:00,3.2325,0.28,3.2446041746,0.6325000000000001,0,0.6325000000000001,2.6,0.28,2.6150334606,3.2625,0.30000000000000004,3.276264069,0.6325000000000001,0,0.6325000000000001,2.63,0.30000000000000004,2.6470549673
2019-11-05 04:00:00,3.224,0.30000000000000004,3.2379277324,0.5740000000000001,0,0.5740000000000001,2.65,0.30000000000000004,2.6669270706,3.254,0.32,3.269696622,0.5740000000000001,0,0.5740000000000001,2.68,0.32,2.6990368653
2019-11-05 04:30:00,3.202,0.27,3.213363347,0.662,0,0.662,2.54,0.27,2.554310083,3.232,0.29,3.2449844376,0.662,0,0.662,2.5700000000000003,0.29,2.5863101129
2019-11-05 05:00:00,3.1615,0.26,3.1721731116,0.6415000000000001,0,0.6415000000000001,2.52,0.26,2.5333771926,3.1915,0.27,3.2029005995,0.6415000000000001,0,0.6415000000000001,2.55,0.27,2.5642542776
2019-11-05 05:30:00,3.2055,0.28,3.2177057432,0.6055,0,0.6055,2.6,0.28,2.6150334606,3.2355,0.29,3.2484704478,0.6055,0,0.6055,2.63,0.29,2.6459402866
2019-11-05 06:00:00,3.3045,0.26,3.3147126949,0.6045,0,0.6045,2.7,0.26,2.7124896313,3.3345000000000002,0.27,3.3454133153,0.6045,0,0.6045,2.73,0.27,2.7433191575
2019-11-05 06:30:00,3.593,-0.15,3.5961297251,0.5730000000000001,0,0.5730000000000001,3.02,-0.15,3.0237228709,3.593,0.58,3.6395121926,0.5730000000000001,0,0.5730000000000001,3.02,0.58,3.075191051
2019-11-05 07:00:00,3.8369999999999997,-0.43,3.861019166,0.507,0,0.507,3.33,-0.43,3.3576479863,3.827,0.7000000000000001,3.8904921283,0.507,0,0.507,3.32,0.7000000000000001,3.3929927792
2019-11-05 07:30:00,4.044,0.0,4.044,0.524,0,0.524,3.52,0.0,3.52,4.084,0.0,4.084,0.524,0,0.524,3.56,0.0,3.56
2019-11-05 08:00:00,4.084,-0.58,4.1249795151,0.644,0,0.644,3.44,-0.58,3.4885527085,4.124,0.52,4.1566544239,0.644,0,0.644,3.48,0.52,3.5186360994
2019-11-05 08:30:00,4.09,0.0,4.09,0.7000000000000001,0,0.7000000000000001,3.39,0.0,3.39,4.13,0.0,4.13,0.7000000000000001,0,0.7000000000000001,3.43,0.0,3.43
2019-11-05 09:00:00,3.9785,0.0,3.9785,0.6685,0,0.6685,3.31,0.0,3.31,4.0185,0.0,4.0185,0.6685,0,0.6685,3.35,0.0,3.35
2019-11-05 09:30:00,3.601,0.0,3.601,0.751,0,0.751,2.85,0.0,2.85,3.641,0.0,3.641,0.751,0,0.751,2.89,0.0,2.89
2019-11-05 10:00:00,3.5705,0.0,3.5705,0.7105,0,0.7105,2.86,0.0,2.86,3.6105,0.0,3.6105,0.7105,0,0.7105,2.9,0.0,2.9
2019-11-05 10:30:00,3.6335,0.0,3.6335,0.6635,0,0.6635,2.9699999999999998,0.0,2.9699999999999998,3.6635,0.0,3.6635,0.6635,0,0.6635,3.0,0.0,3.0
2019-11-05 11:00:00,3.4835000000000003,0.0,3.4835000000000003,0.6335000000000001,0,0.6335000000000001,2.85,0.0,2.85,3.5335,0.0,3.5335,0.6335000000000001,0,0.6335000000000001,2.9,0.0,2.9
2019-11-05 11:30:00,3.0665,0.0,3.0665,0.6165,0,0.6165,2.45,0.0,2.45,3.1065,0.0,3.1065,0.6165,0,0.6165,2.49,0.0,2.49
2019-11-05 12:00:00,3.4515000000000002,0.0,3.4515000000000002,0.6615,0,0.6615,2.79,0.0,2.79,3.5015,0.0,3.5015,0.6615,0,0.6615,2.84,0.0,2.84
2019-11-05 12:30:00,3.5715,0.0,3.5715,0.6215,0,0.6215,2.95,0.0,2.95,3.6215,0.0,3.6215,0.6215,0,0.6215,3.0,0.0,3.0
2019-11-05 13:00:00,3.5065,0.0,3.5065,0.7065,0,0.7065,2.8,0.0,2.8,3.5564999999999998,0.0,3.5564999999999998,0.7065,0,0.7065,2.85,0.0,2.85
2019-11-05 13:30:00,3.555,0.0,3.555,0.645,0,0.645,2.91,0.0,2.91,3.605,0.0,3.605,0.645,0,0.645,2.96,0.0,2.96
2019-11-05 14:00:00,3.4735,0.0,3.4735,0.6735,0,0.6735,2.8,0.0,2.8,3.5235000000000003,0.0,3.5235000000000003,0.6735,0,0.6735,2.85,0.0,2.85
2019-11-05 14:30:00,3.8064999999999998,0.0,3.8064999999999998,0.6765,0,0.6765,3.13,0.0,3.13,3.8365,0.0,3.8365,0.6765,0,0.6765,3.16,0.0,3.16
2019-11-05 15:00:00,3.7984999999999998,0.0,3.7984999999999998,0.6285000000000001,0,0.6285000000000001,3.17,0.0,3.17,3.8385,0.0,3.8385,0.6285000000000001,0,0.6285000000000001,3.21,0.0,3.21
2019-11-05 15:30:00,3.7095000000000002,0.0,3.7095000000000002,0.6395000000000001,0,0.6395000000000001,3.07,0.0,3.07,3.7495000000000003,0.0,3.7495000000000003,0.6395000000000001,0,0.6395000000000001,3.11,0.0,3.11
2019-11-05 16:00:00,3.838,0.0,3.838,0.618,0,0.618,3.22,0.0,3.22,3.878,0.0,3.878,0.618,0,0.618,3.26,0.0,3.26
2019-11-05 16:30:00,4.115,0.0,4.115,0.615,0,0.615,3.5,0.0,3.5,4.165,0.0,4.165,0.615,0,0.615,3.55,0.0,3.55
2019-11-05 17:00:00,4.3835,-0.46,4.4075698803,0.49350000000000005,0,0.49350000000000005,3.89,-0.46,3.9171035217,4.4435,0.5700000000000001,4.4799098484,0.49350000000000005,0,0.49350000000000005,3.95,0.5700000000000001,3.9909146821
2019-11-05 17:30:00,4.609,0.0,4.609,0.509,0,0.509,4.1,0.0,4.1,4.6690000000000005,0.0,4.6690000000000005,0.509,0,0.509,4.16,0.0,4.16
2019-11-05 18:00:00,4.691,0.0,4.691,0.531,0,0.531,4.16,0.0,4.16,4.751,0.0,4.751,0.531,0,0.531,4.22,0.0,4.22
2019-11-05 18:30:00,4.6185,0.0,4.6185,0.47850000000000004,0,0.47850000000000004,4.14,0.0,4.14,4.6785,0.0,4.6785,0.47850000000000004,0,0.47850000000000004,4.2,0.0,4.2
2019-11-05 19:00:00,4.457,0.0,4.457,0.34700000000000003,0,0.34700000000000003,4.11,0.0,4.11,4.517,0.0,4.517,0.34700000000000003,0,0.34700000000000003,4.17,0.0,4.17
2019-11-05 19:30:00,4.282,0.0,4.282,0.322,0,0.322,3.96,0.0,3.96,4.332,0.0,4.332,0.322,0,0.322,4.01,0.0,4.01
2019-11-05 20:00:00,4.1895,0.0,4.1895,0.3095,0,0.3095,3.88,0.0,3.88,4.2295,0.25,4.2368821378,0.3095,0,0.3095,3.92,0.25,3.9279638491
2019-11-05 20:30:00,4.1635,0.0,4.1635,0.2735,0,0.2735,3.89,0.0,3.89,4.2135,0.0,4.2135,0.2735,0,0.2735,3.94,0.0,3.94
2019-11-05 21:00:00,3.997,0.0,3.997,0.08700000000000001,0,0.08700000000000001,3.91,0.0,3.91,4.057,0.25,4.0646954375,0.08700000000000001,0,0.08700000000000001,3.9699999999999998,0.25,3.9778637483
2019-11-05 21:30:00,3.8935,0.25,3.9015179418,0.0835,0,0.0835,3.81,0.25,3.81819329,3.9335,0.28,3.9434530871,0.0835,0,0.0835,3.85,0.28,3.8601683901
2019-11-05 22:00:00,3.698,0.31,3.7109707625,0.088,0,0.088,3.61,0.31,3.6232858016,3.738,0.32,3.7516721605,0.088,0,0.088,3.65,0.32,3.6640005459
2019-11-05 22:30:00,3.527,0.37,3.5463543252000003,0.107,0,0.107,3.42,0.37,3.4399563951,3.557,0.4,3.5794202044,0.107,0,0.107,3.45,0.4,3.4731109974
2019-11-05 23:00:00,3.3805,0.33,3.3965688938,0.030500000000000003,0,0.030500000000000003,3.35,0.33,3.3662144911,3.4205,0.36,3.4393924245,0.030500000000000003,0,0.030500000000000003,3.39,0.36,3.4090614544
2019-11-05 23:30:00,3.286,0.38,3.3078990311,0.016,0,0.016,3.27,0.38,3.2920054678,3.326,0.41000000000000003,3.3511753162,0.016,0,0.016,3.31,0.41000000000000003,3.3352960888
2019-11-06 00:00:00,3.251,0.41000000000000003,3.2767515927,0.021,0,0.021,3.23,0.41000000000000003,3.2559176894,3.281,0.43,3.3090574187,0.021,0,0.021,3.26,0.43,3.2882366095
2019-11-06 00:30:00,3.5515,0.39,3.5728493181000003,0.021500000000000002,0,0.021500000000000002,3.5300000000000002,0.39,3.5514785653,3.5815,0.42,3.6060424637,0.021500000000000002,0,0.021500000000000002,3.56,0.42,3.5846896658
2019-11-06 01:00:00,3.578,0.38,3.5981222881,0.008,0,0.008,3.5700000000000003,0.38,3.590167127,3.638,0.42,3.6621638412,0.008,0,0.008,3.63,0.42,3.6542167423
2019-11-06 01:30:00,3.558,0.42,3.5827034485,0.008,0,0.008,3.55,0.42,3.5747587331,3.598,0.45,3.6260314395,0.008,0,0.008,3.59,0.45,3.6180934206
2019-11-06 02:00:00,3.496,0.41000000000000003,3.5199596589,0.016,0,0.016,3.48,0.41000000000000003,3.5040690632000002,3.5460000000000003,0.44,3.5731940893000003,0.016,0,0.016,3.5300000000000002,0.44,3.5573164043
2019-11-06 02:30:00,3.5185,0.39,3.5400483401000002,0.0285,0,0.0285,3.49,0.39,3.5117232237,3.5585,0.42,3.5832000014,0.0285,0,0.0285,3.5300000000000002,0.42,3.5548980295
2019-11-06 03:00:00,3.4135,0.4,3.4368564488,0.0235,0,0.0235,3.39,0.4,3.4135172476,3.4535,0.43,3.4801669859,0.0235,0,0.0235,3.43,0.43,3.4568482755
2019-11-06 03:30:00,3.382,0.41000000000000003,3.4067615121,0.002,0,0.002,3.38,0.41000000000000003,3.4047760572,3.422,0.44,3.4501715899,0.002,0,0.002,3.42,0.44,3.4481879299
2019-11-06 04:00:00,3.36,0.37,3.3803106366,0.0,0,0.0,3.36,0.37,3.3803106366,3.4,0.4,3.4234485537,0.0,0,0.0,3.4,0.4,3.4234485537
2019-11-06 04:30:00,3.31,0.37,3.3306155587,0.0,0,0.0,3.31,0.37,3.3306155587,3.35,0.4,3.3737960816,0.0,0,0.0,3.35,0.4,3.3737960816
2019-11-06 05:00:00,3.2795,0.32,3.2950751509,0.0195,0,0.0195,3.26,0.32,3.2756678708,3.3095,0.35000000000000003,3.3279558666,0.0195,0,0.0195,3.29,0.35000000000000003,3.3085646435
2019-11-06 05:30:00,3.294,0.26,3.3042451483,0.10400000000000001,0,0.10400000000000001,3.19,0.26,3.2005780728,3.354,0.27,3.364850071,0.10400000000000001,0,0.10400000000000001,3.25,0.27,3.2611960996000002
2019-11-06 06:00:00,3.377,0.27,3.3877764094,0.047,0,0.047,3.33,0.27,3.3409280148000002,3.417,0.29,3.4292840361,0.047,0,0.047,3.37,0.29,3.3824547299
2019-11-06 06:30:00,3.6275,0.29,3.6390735428000003,0.007500000000000001,0,0.007500000000000001,3.62,0.29,3.6315974447,3.6775,0.30000000000000004,3.6897162831,0.007500000000000001,0,0.007500000000000001,3.67,0.30000000000000004,3.6822411654
2019-11-06 07:00:00,3.941,0.05,3.9413171656,0.001,0,0.001,3.94,0.05,3.9403172461000002,3.991,0.4,4.0109950137,0.001,0,0.001,3.99,0.4,4.01
2019-11-06 07:30:00,4.0675,-0.45,4.0923167338,0.0175,0,0.0175,4.05,-0.45,4.0749233122,4.1175,0.47000000000000003,4.1442377164,0.0175,0,0.0175,4.1,0.47000000000000003,4.1268510998
2019-11-06 08:00:00,4.087,0.0,4.087,0.037,0,0.037,4.05,0.0,4.05,4.1370000000000005,0.0,4.1370000000000005,0.037,0,0.037,4.1,0.0,4.1
2019-11-06 08:30:00,4.1655,-0.39,4.1837172765,0.025500000000000002,0,0.025500000000000002,4.14,-0.39,4.1583289913,4.1455,0.6900000000000001,4.2025314098,0.025500000000000002,0,0.025500000000000002,4.12,0.6900000000000001,4.1773795614
2019-11-06 09:00:00,3.8689999999999998,-0.38,3.8876163648,0.029,0,0.029,3.84,-0.38,3.8587562763000003,3.849,0.6900000000000001,3.9103581677,0.029,0,0.029,3.8200000000000003,0.6900000000000001,3.8818165851
2019-11-06 09:30:00,3.875,-0.37,3.892624436,0.035,0,0.035,3.84,-0.37,3.8577843382,3.8449999999999998,0.6900000000000001,3.9064209963,0.035,0,0.035,3.81,0.6900000000000001,3.8719762396
2019-11-06 10:00:00,4.0225,-0.41000000000000003,4.0433409762,0.0425,0,0.0425,3.98,-0.41000000000000003,4.0010623589,3.9825,0.66,4.036818828,0.0425,0,0.0425,3.94,0.66,3.9948967446
2019-11-06 10:30:00,3.632,-0.4,3.6539600436,0.052000000000000005,0,0.052000000000000005,3.58,-0.4,3.6022770576000003,3.602,0.66,3.6619672309,0.052000000000000005,0,0.052000000000000005,3.55,0.66,3.6108309293
2019-11-06 11:00:00,3.48,-0.4,3.5029130734000002,0.11,0,0.11,3.37,-0.4,3.3936558458,3.45,0.66,3.5125631667,0.11,0,0.11,3.34,0.66,3.4045851436
2019-11-06 11:30:00,2.8,-0.4,2.8284271247,0.21,0,0.21,2.59,-0.4,2.6207060117000003,2.81,0.66,2.8864684305,0.21,0,0.21,2.6,0.66,2.6824615561
2019-11-06 12:00:00,2.9815,0.0,2.9815,0.24150000000000002,0,0.24150000000000002,2.74,0.0,2.74,3.0115,0.25,3.0218590718,0.24150000000000002,0,0.24150000000000002,2.77,0.25,2.7812587079
2019-11-06 12:30:00,3.2625,0.0,3.2625,0.2325,0,0.2325,3.03,0.0,3.03,3.3025,0.0,3.3025,0.2325,0,0.2325,3.07,0.0,3.07
2019-11-06 13:00:00,3.5845000000000002,0.0,3.5845000000000002,0.2645,0,0.2645,3.32,0.0,3.32,3.6245000000000003,0.0,3.6245000000000003,0.2645,0,0.2645,3.36,0.0,3.36
2019-11-06 13:30:00,3.8625,0.0,3.8625,0.17250000000000001,0,0.17250000000000001,3.69,0.0,3.69,3.9125,0.0,3.9125,0.17250000000000001,0,0.17250000000000001,3.74,0.0,3.74
2019-11-06 14:00:00,3.834,0.0,3.834,0.164,0,0.164,3.67,0.0,3.67,3.874,0.0,3.874,0.164,0,0.164,3.71,0.0,3.71
2019-11-06 14:30:00,3.836,0.25,3.8441378747,0.166,0,0.166,3.67,0.25,3.6785051312,3.886,0.26,3.8946881775,0.166,0,0.166,3.7199999999999998,0.26,3.7290749523
2019-11-06 15:00:00,3.9005,0.25,3.9085035819,0.1505,0,0.1505,3.75,0.25,3.7583240946,3.9405,0.25,3.9484225015,0.1505,0,0.1505,3.79,0.25,3.7982364329
2019-11-06 15:30:00,4.059,0.0,4.059,0.179,0,0.179,3.88,0.0,3.88,4.119,0.25,4.1265798187,0.179,0,0.179,3.94,0.25,3.9479235048
2019-11-06 16:00:00,4.177,-0.44,4.2001105938,0.167,0,0.167,4.01,-0.44,4.0340674263,4.227,0.61,4.2707878664,0.167,0,0.167,4.06,0.61,4.105569388
2019-11-06 16:30:00,4.43,-0.46,4.4538185863,0.30000000000000004,0,0.30000000000000004,4.13,-0.46,4.1555384729,4.48,0.5700000000000001,4.5161155875,0.30000000000000004,0,0.30000000000000004,4.18,0.5700000000000001,4.2186846291
2019-11-06 17:00:00,4.765,0.0,4.765,0.385,0,0.385,4.38,0.0,4.38,4.815,0.0,4.815,0.385,0,0.385,4.43,0.0,4.43
2019-11-06 17:30:00,4.8655,-0.26,4.8724419186,0.5855,0,0.5855,4.28,-0.26,4.287889924,4.9254999999999995,-0.27,4.932894713,0.5855,0,0.5855,4.34,-0.27,4.3483905068
2019-11-06 18:00:00,4.9365,-0.25,4.9428263423,0.29650000000000004,0,0.29650000000000004,4.64,-0.25,4.646730033,5.0065,0.0,5.0065,0.29650000000000004,0,0.29650000000000004,4.71,0.0,4.71
2019-11-06 18:30:00,4.87,-0.26,4.8769355132,0.1,0,0.1,4.77,-0.26,4.7770806985,4.94,0.0,4.94,0.1,0,0.1,4.84,0.0,4.84
2019-11-06 19:00:00,4.752,-0.26,4.7591074793,0.202,0,0.202,4.55,-0.26,4.5574225172,4.822,0.0,4.822,0.202,0,0.202,4.62,0.0,4.62
2019-11-06 19:30:00,4.4615,0.0,4.4615,0.3315,0,0.3315,4.13,0.0,4.13,4.5115,0.0,4.5115,0.3315,0,0.3315,4.18,0.0,4.18
2019-11-06 20:00:00,4.2985,-0.52,4.329838594,0.6985,0,0.6985,3.6,-0.52,3.6373616812,4.3085,0.48,4.3351553894,0.6985,0,0.6985,3.61,0.48,3.6417715469000003
2019-11-06 20:30:00,4.169,-0.5,4.1988761592,0.719,0,0.719,3.45,-0.5,3.4860436027,4.139,0.52,4.1715370069,0.719,0,0.719,3.42,0.52,3.4593062888
2019-11-06 21:00:00,4.1145,-0.48,4.1424039216,0.7545000000000001,0,0.7545000000000001,3.36,-0.48,3.3941125497,4.0745,0.54,4.1101277657,0.7545000000000001,0,0.7545000000000001,3.32,0.54,3.3636289926
2019-11-06 21:30:00,3.893,-0.44,3.9177862371,0.783,0,0.783,3.11,-0.44,3.1409711874,3.873,0.59,3.9176815848,0.783,0,0.783,3.09,0.59,3.1458226269
2019-11-06 22:00:00,3.6955,-0.39,3.7160221003,0.7655000000000001,0,0.7655000000000001,2.93,-0.39,2.9558416737,3.7055,0.63,3.7586740016,0.7655000000000001,0,0.7655000000000001,2.94,0.63,3.0067424233
2019-11-06 22:30:00,3.5145,0.25,3.5233805145,0.7445,0,0.7445,2.77,0.25,2.7812587079,3.5445,0.25,3.5533055385,0.7445,0,0.7445,2.8,0.25,2.8111385594
2019-11-06 23:00:00,3.302,0.25,3.3114504375,0.752,0,0.752,2.55,0.25,2.5622255951,3.342,0.26,3.3520984472,0.752,0,0.752,2.59,0.26,2.6030174798
2019-11-06 23:30:00,3.249,0.26,3.2593865987,0.739,0,0.739,2.51,0.26,2.5234302051,3.279,0.27,3.290097415,0.739,0,0.739,2.54,0.27,2.554310083
2019-11-07 00:00:00,3.193,0.27,3.2043952628,0.723,0,0.723,2.47,0.27,2.4847132631,3.213,0.29,3.2260609108000002,0.723,0,0.723,2.49,0.29,2.5068306684
2019-11-07 00:30:00,3.4455,0.30000000000000004,3.4585358535,0.6155,0,0.6155,2.83,0.30000000000000004,2.8458566373,3.4755000000000003,0.31,3.4892979595,0.6155,0,0.6155,2.86,0.31,2.8767516403
2019-11-07 01:00:00,3.547,0.04,3.5472255355,0.727,0,0.727,2.8200000000000003,0.04,2.8202836737,3.537,0.5700000000000001,3.5826343659,0.727,0,0.727,2.81,0.5700000000000001,2.8672286271000003
2019-11-07 01:30:00,3.5789999999999997,-0.26,3.5884315515000003,0.6990000000000001,0,0.6990000000000001,2.88,-0.26,2.8917122955,3.549,0.79,3.6358631712,0.6990000000000001,0,0.6990000000000001,2.85,0.79,2.9574651308
2019-11-07 02:00:00,3.5105,-0.26,3.5201150904,0.6305000000000001,0,0.6305000000000001,2.88,-0.26,2.8917122955,3.4605,0.8,3.5517686086999998,0.6305000000000001,0,0.6305000000000001,2.83,0.8,2.9409012224
2019-11-07 02:30:00,3.477,-0.26,3.4867074727,0.617,0,0.617,2.86,-0.26,2.8717938645,3.447,0.8,3.5386168202,0.617,0,0.617,2.83,0.8,2.9409012224
2019-11-07 03:00:00,3.4005,0.03,3.4006323309,0.6505000000000001,0,0.6505000000000001,2.75,0.03,2.7501636315,3.3905,0.67,3.4560657184,0.6505000000000001,0,0.6505000000000001,2.74,0.67,2.8207268567
2019-11-07 03:30:00,3.2880000000000003,0.34,3.3055323323,0.618,0,0.618,2.67,0.34,2.6915608854,3.328,0.36,3.3474145247,0.618,0,0.618,2.71,0.36,2.7338068696
2019-11-07 04:00:00,3.2984999999999998,0.31,3.313035202,0.6185,0,0.6185,2.68,0.31,2.6978695298,3.3285,0.33,3.3448187171,0.6185,0,0.6185,2.71,0.33,2.730018315
2019-11-07 04:30:00,3.253,0.31,3.2677375966,0.603,0,0.603,2.65,0.31,2.6680704638,3.283,0.33,3.2995437563,0.603,0,0.603,2.68,0.33,2.70024073
2019-11-07 05:00:00,3.2105,0.26,3.2210107497,0.7205,0,0.7205,2.49,0.26,2.5035374972,3.2505,0.27,3.2616943833,0.7205,0,0.7205,2.5300000000000002,0.27,2.5443663258
2019-11-07 05:30:00,3.284,0.29,3.2967796408,0.444,0,0.444,2.84,0.29,2.8547679415,3.314,0.31,3.3284675152,0.444,0,0.444,2.87,0.31,2.8866936103
2019-11-07 06:00:00,3.31,0.27,3.3209938272,0.46,0,0.46,2.85,0.27,2.8627609051,3.34,0.29,3.3525661813,0.46,0,0.46,2.88,0.29,2.8945638704
2019-11-07 06:30:00,3.645,0.2,3.6504828448,0.445,0,0.445,3.2,0.2,3.2062439084,3.685,0.31,3.6980163602,0.445,0,0.445,3.24,0.31,3.2547964606
2019-11-07 07:00:00,3.9395,0.24,3.9468038018,0.4395,0,0.4395,3.5,0.24,3.5082189213,3.9795,0.28,3.9893383223,0.4395,0,0.4395,3.54,0.28,3.5510561809
2019-11-07 07:30:00,4.1015,0.0,4.1015,0.36150000000000004,0,0.36150000000000004,3.74,0.0,3.74,4.1415,0.0,4.1415,0.36150000000000004,0,0.36150000000000004,3.7800000000000002,0.0,3.7800000000000002
2019-11-07 08:00:00,4.189,0.0,4.189,0.329,0,0.329,3.86,0.0,3.86,4.229,0.0,4.229,0.329,0,0.329,3.9,0.0,3.9
2019-11-07 08:30:00,4.119,0.0,4.119,0.449,0,0.449,3.67,0.0,3.67,4.159,0.0,4.159,0.449,0,0.449,3.71,0.0,3.71
2019-11-07 09:00:00,4.212,0.0,4.212,0.292,0,0.292,3.92,0.0,3.92,4.252,0.26,4.2599417836,0.292,0,0.292,3.96,0.26,3.9685261748
2019-11-07 09:30:00,4.1805,0.0,4.1805,0.2205,0,0.2205,3.96,0.0,3.96,4.2305,0.0,4.2305,0.2205,0,0.2205,4.01,0.0,4.01
2019-11-07 10:00:00,3.6445,0.0,3.6445,0.23450000000000001,0,0.23450000000000001,3.41,0.0,3.41,3.6945,0.25,3.7029488587,0.23450000000000001,0,0.23450000000000001,3.46,0.25,3.4690200345
2019-11-07 10:30:00,3.7515,0.0,3.7515,0.4015,0,0.4015,3.35,0.0,3.35,3.7915,0.0,3.7915,0.4015,0,0.4015,3.39,0.0,3.39
2019-11-07 11:00:00,2.8095,0.26,2.8215049619,0.35950000000000004,0,0.35950000000000004,2.45,0.26,2.4637572932,2.8395,0.27,2.8523078813,0.35950000000000004,0,0.35950000000000004,2.48,0.27,2.4946542847
2019-11-07 11:30:00,2.622,0.25,2.6338914177,0.372,0,0.372,2.25,0.25,2.2638462845,2.652,0.26,2.6647146189,0.372,0,0.372,2.2800000000000002,0.26,2.2947766776
2019-11-07 12:00:00,3.099,-0.31,3.1144664069,0.219,0,0.219,2.88,-0.31,2.8966359799,3.059,0.6900000000000001,3.1358541101,0.219,0,0.219,2.84,0.6900000000000001,2.9226186888
2019-11-07 12:30:00,2.208,-0.34,2.2340241718,0.428,0,0.428,1.78,-0.34,1.8121810064,2.168,0.66,2.2662356453,0.428,0,0.428,1.74,0.66,1.8609674903000002
2019-11-07 13:00:00,2.339,-0.37,2.3680838245,0.489,0,0.489,1.85,-0.37,1.88663722,2.299,0.63,2.3837577478,0.489,0,0.489,1.81,0.63,1.9165072397
2019-11-07 13:30:00,2.254,-0.31,2.2752177918,0.34400000000000003,0,0.34400000000000003,1.9100000000000001,-0.31,1.93499354,2.214,0.68,2.3160734013,0.34400000000000003,0,0.34400000000000003,1.87,0.68,1.9897989848000002
2019-11-07 14:00:00,2.426,-0.27,2.4409784923,0.276,0,0.276,2.15,-0.27,2.1668871683,2.396,0.75,2.5106405557,0.276,0,0.276,2.12,0.75,2.2487552112
2019-11-07 14:30:00,3.0105,0.09,3.011844991,0.1405,0,0.1405,2.87,0.09,2.8714108031,3.0105,0.59,3.0677695888,0.1405,0,0.1405,2.87,0.59,2.9300170648
2019-11-07 15:00:00,3.223,0.27,3.2342895665,0.033,0,0.033,3.19,0.27,3.2014059411,3.253,0.29,3.2659009477,0.033,0,0.033,3.22,0.29,3.2330326321
2019-11-07 15:30:00,3.282,0.26,3.2922824909,0.012,0,0.012,3.27,0.26,3.2803201063,3.312,0.26,3.3221896394,0.012,0,0.012,3.3,0.26,3.3102265783
2019-11-07 16:00:00,3.533,0.0,3.533,0.003,0,0.003,3.5300000000000002,0.0,3.5300000000000002,3.583,0.25,3.5917111521000002,0.003,0,0.003,3.58,0.25,3.5887184342
2019-11-07 16:30:00,4.4585,0.0,4.4585,0.0085,0,0.0085,4.45,0.0,4.45,4.5085,0.0,4.5085,0.0085,0,0.0085,4.5,0.0,4.5
2019-11-07 17:00:00,4.8075,0.0,4.8075,0.007500000000000001,0,0.007500000000000001,4.8,0.0,4.8,4.8675,0.0,4.8675,0.007500000000000001,0,0.007500000000000001,4.86,0.0,4.86
2019-11-07 17:30:00,4.963,0.0,4.963,0.003,0,0.003,4.96,0.0,4.96,5.033,0.0,5.033,0.003,0,0.003,5.03,0.0,5.03
2019-11-07 18:00:00,5.021,-0.53,5.0488950276,0.001,0,0.001,5.02,-0.53,5.0479005537,5.081,0.52,5.1075396229,0.001,0,0.001,5.08,0.52,5.1065448201
2019-11-07 18:30:00,4.9105,0.0,4.9105,0.0005,0,0.0005,4.91,0.0,4.91,4.9705,0.0,4.9705,0.0005,0,0.0005,4.97,0.0,4.97
2019-11-07 19:00:00,4.77,0.0,4.77,0.02,0,0.02,4.75,0.0,4.75,4.84,0.0,4.84,0.02,0,0.02,4.82,0.0,4.82
2019-11-07 19:30:00,4.505,0.0,4.505,0.015,0,0.015,4.49,0.0,4.49,4.555,0.0,4.555,0.015,0,0.015,4.54,0.0,4.54
2019-11-07 20:00:00,3.11,0.0,3.11,0.0,0,0.0,3.11,0.0,3.11,3.14,0.24,3.1491586178,0.0,0,0.0,3.14,0.24,3.1491586178
2019-11-07 20:30:00,2.98,0.25,2.9904681908,0.0,0,0.0,2.98,0.25,2.9904681908,3.01,0.26,3.0212083675,0.0,0,0.0,3.01,0.26,3.0212083675
2019-11-07 21:00:00,2.89,0.25,2.900792995,0.0,0,0.0,2.89,0.25,2.900792995,2.93,0.25,2.9406461875,0.0,0,0.0,2.93,0.25,2.9406461875
2019-11-07 21:30:00,2.81,0.26,2.8220028349,0.0,0,0.0,2.81,0.26,2.8220028349,2.84,0.27,2.8528056366000003,0.0,0,0.0,2.84,0.27,2.8528056366000003
2019-11-07 22:00:00,2.75,0.25,2.7613402543000003,0.0,0,0.0,2.75,0.25,2.7613402543000003,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003
2019-11-07 22:30:00,2.55,0.31,2.5687740267,0.0,0,0.0,2.55,0.31,2.5687740267,2.58,0.33,2.6010190311,0.0,0,0.0,2.58,0.33,2.6010190311
2019-11-07 23:00:00,2.45,0.31,2.4695343691,0.0,0,0.0,2.45,0.31,2.4695343691,2.48,0.34,2.5031979546,0.0,0,0.0,2.48,0.34,2.5031979546
2019-11-07 23:30:00,2.46,0.32,2.4807257003,0.0,0,0.0,2.46,0.32,2.4807257003,2.5,0.35000000000000003,2.5243811123,0.0,0,0.0,2.5,0.35000000000000003,2.5243811123
2019-11-08 00:00:00,2.44,0.31,2.4596137908,0.0,0,0.0,2.44,0.31,2.4596137908,2.47,0.33,2.4919470299,0.0,0,0.0,2.47,0.33,2.4919470299
2019-11-08 00:30:00,2.66,0.30000000000000004,2.6768638367,0.0,0,0.0,2.66,0.30000000000000004,2.6768638367,2.69,0.33,2.7101660466,0.0,0,0.0,2.69,0.33,2.7101660466
2019-11-08 01:00:00,2.76,0.30000000000000004,2.7762564723,0.0,0,0.0,2.76,0.30000000000000004,2.7762564723,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643
2019-11-08 01:30:00,2.785,0.30000000000000004,2.8011113866,0.005,0,0.005,2.7800000000000002,0.30000000000000004,2.7961401968,2.815,0.31,2.8320178319,0.005,0,0.005,2.81,0.31,2.8270479303
2019-11-08 02:00:00,2.758,0.30000000000000004,2.7742681918,0.048,0,0.048,2.71,0.30000000000000004,2.7265546024000002,2.7880000000000003,0.31,2.805181634,0.048,0,0.048,2.74,0.31,2.7574807343
2019-11-08 02:30:00,2.7039999999999997,0.30000000000000004,2.7205911122,0.034,0,0.034,2.67,0.30000000000000004,2.6868010719,2.7439999999999998,0.32,2.7625958807,0.034,0,0.034,2.71,0.32,2.7288275871
2019-11-08 03:00:00,2.5545,0.23,2.5648333767000002,0.0645,0,0.0645,2.49,0.23,2.500599928,2.5745,0.37,2.6009517969,0.0645,0,0.0645,2.51,0.37,2.5371243564
2019-11-08 03:30:00,2.497,0.25,2.5094838115,0.307,0,0.307,2.19,0.25,2.2042232192,2.527,0.28,2.5424651423,0.307,0,0.307,2.22,0.28,2.2375879871
2019-11-08 04:00:00,2.4555,0.27,2.4702996276,0.23550000000000001,0,0.23550000000000001,2.22,0.27,2.2363586474,2.4855,0.29,2.5023609352,0.23550000000000001,0,0.23550000000000001,2.25,0.29,2.2686119103999998
2019-11-08 04:30:00,2.4165,0.28,2.4326677228999998,0.17650000000000002,0,0.17650000000000002,2.24,0.28,2.2574321695,2.4465,0.30000000000000004,2.4648249938,0.17650000000000002,0,0.17650000000000002,2.27,0.30000000000000004,2.2897379763
2019-11-08 05:00:00,2.3785,0.26,2.3926684371,0.17850000000000002,0,0.17850000000000002,2.2,0.26,2.215310362,2.4085,0.27,2.42358665,0.17850000000000002,0,0.17850000000000002,2.23,0.27,2.2462858233
2019-11-08 05:30:00,2.3995,0.26,2.4135451622,0.4995,0,0.4995,1.9,0.26,1.9177069641000002,2.4195,0.27,2.4345184842,0.4995,0,0.4995,1.92,0.27,1.9388914358
2019-11-08 06:00:00,2.496,0.0,2.496,0.5660000000000001,0,0.5660000000000001,1.9300000000000002,0.0,1.9300000000000002,2.516,0.25,2.5283900016,0.5660000000000001,0,0.5660000000000001,1.9500000000000002,0.25,1.9659603251000002
2019-11-08 06:30:00,2.641,0.25,2.6528062500000003,0.581,0,0.581,2.06,0.25,2.0751144547,2.661,0.25,2.6727179051,0.581,0,0.581,2.08,0.25,2.0949701669
2019-11-08 07:00:00,2.815,-0.44,2.8491797065,0.615,0,0.615,2.2,-0.44,2.243568586,2.835,0.68,2.9154116347,0.615,0,0.615,2.22,0.68,2.3218096391
2019-11-08 07:30:00,2.965,-0.49,3.0052162984,0.615,0,0.615,2.35,-0.49,2.4005416056,2.985,0.59,3.0427495789,0.615,0,0.615,2.37,0.59,2.4423349484
2019-11-08 08:00:00,2.997,0.0,2.997,0.597,0,0.597,2.4,0.0,2.4,3.017,0.0,3.017,0.597,0,0.597,2.42,0.0,2.42
2019-11-08 08:30:00,3.067,0.0,3.067,0.497,0,0.497,2.5700000000000003,0.0,2.5700000000000003,3.107,0.0,3.107,0.497,0,0.497,2.61,0.0,2.61
2019-11-08 09:00:00,2.991,0.0,2.991,0.521,0,0.521,2.47,0.0,2.47,3.031,0.0,3.031,0.521,0,0.521,2.51,0.0,2.51
2019-11-08 09:30:00,2.974,0.0,2.974,0.454,0,0.454,2.52,0.0,2.52,3.004,0.0,3.004,0.454,0,0.454,2.55,0.0,2.55
2019-11-08 10:00:00,2.9335,0.0,2.9335,0.3935,0,0.3935,2.54,0.0,2.54,2.9735,0.0,2.9735,0.3935,0,0.3935,2.58,0.0,2.58
2019-11-08 10:30:00,2.8795,0.0,2.8795,0.2995,0,0.2995,2.58,0.0,2.58,2.9095,0.25,2.9202209249,0.2995,0,0.2995,2.61,0.25,2.6219458423
2019-11-08 11:00:00,2.8205,0.0,2.8205,0.2605,0,0.2605,2.56,0.0,2.56,2.8605,0.25,2.8714038814,0.2605,0,0.2605,2.6,0.25,2.6119915773
2019-11-08 11:30:00,2.6790000000000003,-0.38,2.7058161431,0.209,0,0.209,2.47,-0.38,2.4990598232,2.709,0.73,2.8056337965,0.209,0,0.209,2.5,0.73,2.6044001229
2019-11-08 12:00:00,2.6630000000000003,-0.45,2.7007534134,0.253,0,0.253,2.41,-0.45,2.4516525039,2.683,0.71,2.7753538513000002,0.253,0,0.253,2.43,0.71,2.5316002844
2019-11-08 12:30:00,2.714,0.0,2.714,0.274,0,0.274,2.44,0.0,2.44,2.734,0.0,2.734,0.274,0,0.274,2.46,0.0,2.46
2019-11-08 13:00:00,2.727,0.0,2.727,0.227,0,0.227,2.5,0.0,2.5,2.757,0.0,2.757,0.227,0,0.227,2.5300000000000002,0.0,2.5300000000000002
2019-11-08 13:30:00,2.709,0.0,2.709,0.229,0,0.229,2.48,0.0,2.48,2.739,0.0,2.739,0.229,0,0.229,2.51,0.0,2.51
2019-11-08 14:00:00,2.652,0.25,2.6637574965,0.232,0,0.232,2.42,0.25,2.432878953,2.682,0.26,2.6945730645,0.232,0,0.232,2.45,0.26,2.4637572932
2019-11-08 14:30:00,2.509,0.0,2.509,0.279,0,0.279,2.23,0.0,2.23,2.539,0.25,2.551278307,0.279,0,0.279,2.26,0.25,2.27378539
2019-11-08 15:00:00,2.46,0.25,2.472670621,0.2,0,0.2,2.26,0.25,2.27378539,2.49,0.25,2.5025187312,0.2,0,0.2,2.29,0.25,2.3036058691
2019-11-08 15:30:00,2.584,0.0,2.584,0.194,0,0.194,2.39,0.0,2.39,2.614,0.25,2.6259276456,0.194,0,0.194,2.42,0.25,2.432878953
2019-11-08 16:00:00,2.735,0.0,2.735,0.165,0,0.165,2.5700000000000003,0.0,2.5700000000000003,2.765,0.0,2.765,0.165,0,0.165,2.6,0.0,2.6
2019-11-08 16:30:00,3.0515,0.0,3.0515,0.0915,0,0.0915,2.96,0.0,2.96,3.0915,0.0,3.0915,0.0915,0,0.0915,3.0,0.0,3.0
2019-11-08 17:00:00,3.3225,-0.46,3.3541923394,0.0625,0,0.0625,3.26,-0.46,3.292294033,3.3625,0.61,3.4173829534,0.0625,0,0.0625,3.3,0.61,3.355905243
2019-11-08 17:30:00,3.477,0.0,3.477,0.057,0,0.057,3.42,0.0,3.42,3.527,0.0,3.527,0.057,0,0.057,3.47,0.0,3.47
2019-11-08 18:00:00,3.5845000000000002,0.0,3.5845000000000002,0.044500000000000005,0,0.044500000000000005,3.54,0.0,3.54,3.6345,0.0,3.6345,0.044500000000000005,0,0.044500000000000005,3.59,0.0,3.59
2019-11-08 18:30:00,3.5235000000000003,0.0,3.5235000000000003,0.0235,0,0.0235,3.5,0.0,3.5,3.5835,0.0,3.5835,0.0235,0,0.0235,3.56,0.0,3.56
2019-11-08 19:00:00,3.3955,0.0,3.3955,0.0155,0,0.0155,3.38,0.0,3.38,3.4355,0.0,3.4355,0.0155,0,0.0155,3.42,0.0,3.42
2019-11-08 19:30:00,3.3225,0.0,3.3225,0.0025,0,0.0025,3.32,0.0,3.32,3.3725,0.0,3.3725,0.0025,0,0.0025,3.37,0.0,3.37
2019-11-08 20:00:00,3.1905,-0.45,3.2220785605,0.0005,0,0.0005,3.19,-0.45,3.2215834616,3.2305,0.64,3.2932856314,0.0005,0,0.0005,3.23,0.64,3.2927951652
2019-11-08 20:30:00,3.03,0.0,3.03,0.0,0,0.0,3.03,0.0,3.03,3.06,0.25,3.0701954335,0.0,0,0.0,3.06,0.25,3.0701954335
2019-11-08 21:00:00,2.99,0.0,2.99,0.0,0,0.0,2.99,0.0,2.99,3.03,0.25,3.0402960382,0.0,0,0.0,3.03,0.25,3.0402960382
2019-11-08 21:30:00,2.87,0.25,2.8808679248,0.0,0,0.0,2.87,0.25,2.8808679248,2.91,0.26,2.9215920318,0.0,0,0.0,2.91,0.26,2.9215920318
2019-11-08 22:00:00,2.74,0.30000000000000004,2.7563744303,0.0,0,0.0,2.74,0.30000000000000004,2.7563744303,2.7800000000000002,0.29,2.7950849719,0.0,0,0.0,2.7800000000000002,0.29,2.7950849719
2019-11-08 22:30:00,2.5905,0.28,2.6055882733,0.0005,0,0.0005,2.59,0.28,2.6050911692,2.6105,0.30000000000000004,2.6276815351,0.0005,0,0.0005,2.61,0.30000000000000004,2.6271848051
2019-11-08 23:00:00,2.516,0.28,2.5315323423000002,0.026000000000000002,0,0.026000000000000002,2.49,0.28,2.5056935168,2.536,0.30000000000000004,2.5536828307,0.026000000000000002,0,0.026000000000000002,2.51,0.30000000000000004,2.5278647116
2019-11-08 23:30:00,2.4585,0.33,2.48054878,0.0385,0,0.0385,2.42,0.33,2.4423963642,2.4885,0.36,2.5144049495000003,0.0385,0,0.0385,2.45,0.36,2.4763077353
2019-11-09 00:00:00,2.398,0.34,2.4219834847,0.068,0,0.068,2.33,0.34,2.3546761985,2.428,0.36,2.4545435421,0.068,0,0.068,2.36,0.36,2.3872997298
2019-11-09 00:30:00,2.632,0.32,2.6513815267,0.082,0,0.082,2.55,0.32,2.5700000000000003,2.662,0.35000000000000003,2.6849104268,0.082,0,0.082,2.58,0.35000000000000003,2.6036320785
2019-11-09 01:00:00,2.762,-0.18,2.7678591005,0.10200000000000001,0,0.10200000000000001,2.66,-0.18,2.6660832695,2.7119999999999997,0.8300000000000001,2.8361671319,0.10200000000000001,0,0.10200000000000001,2.61,0.8300000000000001,2.7387953555999998
2019-11-09 01:30:00,2.7935,-0.27,2.8065178157,0.17350000000000002,0,0.17350000000000002,2.62,-0.27,2.6338754716,2.7435,0.89,2.8842489924,0.17350000000000002,0,0.17350000000000002,2.5700000000000003,0.89,2.7197426349000002
2019-11-09 02:00:00,2.739,-0.27,2.7522756039000003,0.229,0,0.229,2.51,-0.27,2.5244801445,2.6790000000000003,0.89,2.8229667019,0.229,0,0.229,2.45,0.89,2.6066453537000003
2019-11-09 02:30:00,2.731,-0.26,2.7433485014,0.251,0,0.251,2.48,-0.26,2.493591787,2.681,0.87,2.8186275029,0.251,0,0.251,2.43,0.87,2.5810462995
2019-11-09 03:00:00,2.675,-0.25,2.6866568445,0.245,0,0.245,2.43,-0.25,2.4428262321,2.615,0.9,2.7655424423,0.245,0,0.245,2.37,0.9,2.5351331326
2019-11-09 03:30:00,2.5545,0.27,2.5687293065,0.2745,0,0.2745,2.2800000000000002,0.27,2.2959311836,2.5245,0.71,2.6224416581,0.2745,0,0.2745,2.25,0.71,2.3593643212
2019-11-09 04:00:00,2.4845,0.34,2.5076563261,0.3245,0,0.3245,2.16,0.34,2.1865955273,2.5045,0.35000000000000003,2.5288377271,0.3245,0,0.3245,2.18,0.35000000000000003,2.2079175709
2019-11-09 04:30:00,2.441,0.32,2.4618856594,0.381,0,0.381,2.06,0.32,2.0847062143,2.471,0.33,2.4929382263,0.381,0,0.381,2.09,0.33,2.1158922468
2019-11-09 05:00:00,2.455,0.28,2.4709158221,0.34500000000000003,0,0.34500000000000003,2.11,0.28,2.1284971223999998,2.475,0.30000000000000004,2.4931155208,0.34500000000000003,0,0.34500000000000003,2.13,0.30000000000000004,2.1510230124
2019-11-09 05:30:00,2.406,0.28,2.4222378083000002,0.366,0,0.366,2.04,0.28,2.0591260282,2.426,0.30000000000000004,2.4444786765,0.366,0,0.366,2.06,0.30000000000000004,2.0817300497
2019-11-09 06:00:00,2.4135,0.26,2.4274641604,0.5135000000000001,0,0.5135000000000001,1.9,0.26,1.9177069641000002,2.4335,0.27,2.4484326109,0.5135000000000001,0,0.5135000000000001,1.92,0.27,1.9388914358
2019-11-09 06:30:00,2.492,0.26,2.5055266911,0.5720000000000001,0,0.5720000000000001,1.92,0.26,1.9375241934,2.512,0.27,2.5264686818,0.5720000000000001,0,0.5720000000000001,1.94,0.27,1.9586985475
2019-11-09 07:00:00,2.5620000000000003,0.26,2.5751590242,0.542,0,0.542,2.02,0.26,2.0366639389,2.582,0.27,2.5960785812,0.542,0,0.542,2.04,0.27,2.0577900768
2019-11-09 07:30:00,2.642,0.0,2.642,0.552,0,0.552,2.09,0.0,2.09,2.662,0.0,2.662,0.552,0,0.552,2.11,0.0,2.11
2019-11-09 08:00:00,2.674,-0.46,2.7132777226,0.684,0,0.684,1.99,-0.46,2.04247399,2.694,0.59,2.7578498871,0.684,0,0.684,2.01,0.59,2.0948030934
2019-11-09 08:30:00,2.761,0.0,2.761,0.491,0,0.491,2.27,0.0,2.27,2.781,0.25,2.7922143542,0.491,0,0.491,2.29,0.25,2.3036058691
2019-11-09 09:00:00,2.7965,0.0,2.7965,0.1665,0,0.1665,2.63,0.0,2.63,2.8265000000000002,0.25,2.8375345372,0.1665,0,0.1665,2.66,0.25,2.671722291
