Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-09 09:30:00,2.821,0.0,2.821,0.201,0,0.201,2.62,0.0,2.62,2.851,0.0,2.851,0.201,0,0.201,2.65,0.0,2.65
2019-11-09 10:00:00,2.59,0.0,2.59,0.74,0,0.74,1.85,0.0,1.85,2.61,0.0,2.61,0.74,0,0.74,1.87,0.0,1.87
2019-11-09 10:30:00,2.646,0.0,2.646,0.756,0,0.756,1.8900000000000001,0.0,1.8900000000000001,2.666,0.0,2.666,0.756,0,0.756,1.9100000000000001,0.0,1.9100000000000001
2019-11-09 11:00:00,2.648,0.0,2.648,0.718,0,0.718,1.9300000000000002,0.0,1.9300000000000002,2.668,0.0,2.668,0.718,0,0.718,1.9500000000000002,0.0,1.9500000000000002
2019-11-09 11:30:00,2.6029999999999998,0.0,2.6029999999999998,0.803,0,0.803,1.8,0.0,1.8,2.623,0.0,2.623,0.803,0,0.803,1.82,0.0,1.82
2019-11-09 12:00:00,2.548,0.0,2.548,0.8280000000000001,0,0.8280000000000001,1.72,0.0,1.72,2.568,0.0,2.568,0.8280000000000001,0,0.8280000000000001,1.74,0.0,1.74
2019-11-09 12:30:00,2.5615,-0.45,2.6007272541,0.8115,0,0.8115,1.75,-0.45,1.8069311,2.5315,0.61,2.6039570369,0.8115,0,0.8115,1.72,0.61,1.8249657530999999
2019-11-09 13:00:00,2.5925000000000002,-0.42,2.6263008681,0.8125,0,0.8125,1.78,-0.42,1.8288794383,2.5425,0.64,2.6218135422,0.8125,0,0.8125,1.73,0.64,1.8445866746
2019-11-09 13:30:00,2.7265,-0.45,2.7633860117999998,0.7965,0,0.7965,1.9300000000000002,-0.45,1.9817668884000001,2.6765,0.61,2.7451324649,0.7965,0,0.7965,1.88,0.61,1.9764867821
2019-11-09 14:00:00,2.658,-0.48,2.7009931507,0.848,0,0.848,1.81,-0.48,1.8725650857,2.618,0.58,2.6814779507,0.848,0,0.848,1.77,0.58,1.8626057017000002
2019-11-09 14:30:00,2.6465,-0.47000000000000003,2.6879103873,0.8265,0,0.8265,1.82,-0.47000000000000003,1.879707424,2.5965,0.6000000000000001,2.6649225599,0.8265,0,0.8265,1.77,0.6000000000000001,1.8689301753
2019-11-09 15:00:00,2.6035,-0.45,2.6421037546,0.8235,0,0.8235,1.78,-0.45,1.8360010893,2.5535,0.61,2.6253499291,0.8235,0,0.8235,1.73,0.61,1.8343936328
2019-11-09 15:30:00,2.7235,-0.43,2.7572363428,0.8035,0,0.8035,1.92,-0.43,1.9675619431,2.6734999999999998,0.63,2.7467257326,0.8035,0,0.8035,1.87,0.63,1.9732713954
2019-11-09 16:00:00,2.886,-0.45,2.9208724724,0.786,0,0.786,2.1,-0.45,2.1476731595,2.836,0.6000000000000001,2.8987749136,0.786,0,0.786,2.05,0.6000000000000001,2.1360009363
2019-11-09 16:30:00,2.967,0.0,2.967,0.767,0,0.767,2.2,0.0,2.2,2.987,0.0,2.987,0.767,0,0.767,2.22,0.0,2.22
2019-11-09 17:00:00,3.134,0.0,3.134,0.764,0,0.764,2.37,0.0,2.37,3.164,0.0,3.164,0.764,0,0.764,2.4,0.0,2.4
2019-11-09 17:30:00,3.38,-0.53,3.4213009222,0.81,0,0.81,2.5700000000000003,-0.53,2.6240807914,3.39,0.52,3.4296501279,0.81,0,0.81,2.58,0.52,2.6318814563
2019-11-09 18:00:00,3.3865,0.0,3.3865,0.7965,0,0.7965,2.59,0.0,2.59,3.4165,0.0,3.4165,0.7965,0,0.7965,2.62,0.0,2.62
2019-11-09 18:30:00,3.3325,0.0,3.3325,0.8125,0,0.8125,2.52,0.0,2.52,3.3625,0.0,3.3625,0.8125,0,0.8125,2.55,0.0,2.55
2019-11-09 19:00:00,3.2325,0.0,3.2325,0.7925000000000001,0,0.7925000000000001,2.44,0.0,2.44,3.2625,0.0,3.2625,0.7925000000000001,0,0.7925000000000001,2.47,0.0,2.47
2019-11-09 19:30:00,3.0765,0.0,3.0765,0.8165,0,0.8165,2.26,0.0,2.26,3.1165,0.0,3.1165,0.8165,0,0.8165,2.3,0.0,2.3
2019-11-09 20:00:00,3.006,0.0,3.006,0.8160000000000001,0,0.8160000000000001,2.19,0.0,2.19,3.026,0.0,3.026,0.8160000000000001,0,0.8160000000000001,2.21,0.0,2.21
2019-11-09 20:30:00,2.864,0.0,2.864,0.804,0,0.804,2.06,0.0,2.06,2.894,0.0,2.894,0.804,0,0.804,2.09,0.0,2.09
2019-11-09 21:00:00,2.794,0.0,2.794,0.8240000000000001,0,0.8240000000000001,1.97,0.0,1.97,2.814,0.0,2.814,0.8240000000000001,0,0.8240000000000001,1.99,0.0,1.99
2019-11-09 21:30:00,2.697,0.0,2.697,0.8170000000000001,0,0.8170000000000001,1.88,0.0,1.88,2.727,0.0,2.727,0.8170000000000001,0,0.8170000000000001,1.9100000000000001,0.0,1.9100000000000001
2019-11-09 22:00:00,2.6205,0.0,2.6205,0.8305,0,0.8305,1.79,0.0,1.79,2.6405000000000003,0.0,2.6405000000000003,0.8305,0,0.8305,1.81,0.0,1.81
2019-11-09 22:30:00,2.5245,-0.44,2.5625573652,0.8245,0,0.8245,1.7000000000000002,-0.44,1.7560182230999999,2.5145,0.62,2.5898089215,0.8245,0,0.8245,1.69,0.62,1.8001388835
2019-11-09 23:00:00,2.458,-0.41000000000000003,2.4919598713,0.8280000000000001,0,0.8280000000000001,1.63,-0.41000000000000003,1.6807736314000001,2.408,0.67,2.4994727444000002,0.8280000000000001,0,0.8280000000000001,1.58,0.67,1.7161876354
2019-11-09 23:30:00,2.418,-0.28,2.4341577599,0.808,0,0.808,1.6099999999999999,-0.28,1.6341664542,2.408,0.5700000000000001,2.4745431902,0.808,0,0.808,1.6,0.5700000000000001,1.6984993377
2019-11-10 00:00:00,2.387,0.25,2.400056041,0.8270000000000001,0,0.8270000000000001,1.56,0.25,1.5799050604,2.407,0.26,2.4210016522,0.8270000000000001,0,0.8270000000000001,1.58,0.26,1.6012495120999999
2019-11-10 00:30:00,2.6585,0.0,2.6585,0.8285,0,0.8285,1.83,0.0,1.83,2.6785,0.25,2.6901416784,0.8285,0,0.8285,1.85,0.25,1.8668154703000002
2019-11-10 01:00:00,2.734,-0.35000000000000003,2.7563120288,0.8240000000000001,0,0.8240000000000001,1.9100000000000001,-0.35000000000000003,1.9418032856,2.7039999999999997,0.7000000000000001,2.7931373042,0.8240000000000001,0,0.8240000000000001,1.88,0.7000000000000001,2.0060907258
2019-11-10 01:30:00,2.779,-0.36,2.8022207265,0.8190000000000001,0,0.8190000000000001,1.96,-0.36,1.9927869931000002,2.739,0.7000000000000001,2.8270339581,0.8190000000000001,0,0.8190000000000001,1.92,0.7000000000000001,2.0436242316
2019-11-10 02:00:00,2.707,-0.37,2.7321692847,0.8270000000000001,0,0.8270000000000001,1.88,-0.37,1.9160636733,2.657,0.7000000000000001,2.7476624611,0.8270000000000001,0,0.8270000000000001,1.83,0.7000000000000001,1.9593111034000001
2019-11-10 02:30:00,2.7195,-0.36,2.7432244257000002,0.7895000000000001,0,0.7895000000000001,1.9300000000000002,-0.36,1.9632880583,2.6695,0.71,2.762305242,0.7895000000000001,0,0.7895000000000001,1.88,0.71,2.0096019506
2019-11-10 03:00:00,2.6115,-0.33,2.6322675111000002,0.7415,0,0.7415,1.87,-0.33,1.8988944152,2.6015,0.66,2.68391547,0.7415,0,0.7415,1.8599999999999999,0.66,1.9736261044
2019-11-10 03:30:00,2.5495,0.25,2.5617279813,0.6695,0,0.6695,1.88,0.25,1.8965494984,2.5695,0.27,2.583646696,0.6695,0,0.6695,1.9,0.27,1.9190883252000002
2019-11-10 04:00:00,2.471,0.25,2.4836145031,0.7010000000000001,0,0.7010000000000001,1.77,0.25,1.7875681805,2.491,0.26,2.504532092,0.7010000000000001,0,0.7010000000000001,1.79,0.26,1.808784122
2019-11-10 04:30:00,2.4365,0.25,2.4492921937,0.7365,0,0.7365,1.7000000000000002,0.25,1.7182840277,2.4665,0.25,2.4791374004,0.7365,0,0.7365,1.73,0.25,1.7479702515
2019-11-10 05:00:00,2.3970000000000002,0.0,2.3970000000000002,0.727,0,0.727,1.67,0.0,1.67,2.417,0.0,2.417,0.727,0,0.727,1.69,0.0,1.69
2019-11-10 05:30:00,2.3645,0.0,2.3645,0.7345,0,0.7345,1.63,0.0,1.63,2.3945,0.25,2.4075153686,0.7345,0,0.7345,1.6600000000000001,0.25,1.6787197503
2019-11-10 06:00:00,2.3965,0.0,2.3965,0.7465,0,0.7465,1.65,0.0,1.65,2.4065,0.0,2.4065,0.7465,0,0.7465,1.6600000000000001,0.0,1.6600000000000001
2019-11-10 06:30:00,2.489,0.0,2.489,0.739,0,0.739,1.75,0.0,1.75,2.509,0.0,2.509,0.739,0,0.739,1.77,0.0,1.77
2019-11-10 07:00:00,2.547,0.0,2.547,0.727,0,0.727,1.82,0.0,1.82,2.567,0.0,2.567,0.727,0,0.727,1.8399999999999999,0.0,1.8399999999999999
2019-11-10 07:30:00,2.5195,0.0,2.5195,0.6895,0,0.6895,1.83,0.0,1.83,2.5495,0.0,2.5495,0.6895,0,0.6895,1.8599999999999999,0.0,1.8599999999999999
2019-11-10 08:00:00,2.545,0.0,2.545,0.635,0,0.635,1.9100000000000001,0.0,1.9100000000000001,2.565,0.0,2.565,0.635,0,0.635,1.9300000000000002,0.0,1.9300000000000002
2019-11-10 08:30:00,2.596,-0.36,2.6208426126,0.526,0,0.526,2.07,-0.36,2.1010711554,2.616,0.7000000000000001,2.7080354503,0.526,0,0.526,2.09,0.7000000000000001,2.2041097976
2019-11-10 09:00:00,2.6745,-0.36,2.698620064,0.4045,0,0.4045,2.27,-0.36,2.2983689869,2.6745,0.72,2.7697202476,0.4045,0,0.4045,2.27,0.72,2.3814491387
2019-11-10 09:30:00,2.62,0.0,2.62,0.36,0,0.36,2.26,0.0,2.26,2.64,0.25,2.6518107021,0.36,0,0.36,2.2800000000000002,0.25,2.2936651892
2019-11-10 10:00:00,2.473,0.0,2.473,0.353,0,0.353,2.12,0.0,2.12,2.503,0.0,2.503,0.353,0,0.353,2.15,0.0,2.15
2019-11-10 10:30:00,2.432,0.0,2.432,0.542,0,0.542,1.8900000000000001,0.0,1.8900000000000001,2.452,0.0,2.452,0.542,0,0.542,1.9100000000000001,0.0,1.9100000000000001
2019-11-10 11:00:00,2.376,0.0,2.376,0.546,0,0.546,1.83,0.0,1.83,2.396,0.0,2.396,0.546,0,0.546,1.85,0.0,1.85
2019-11-10 11:30:00,2.335,-0.38,2.3657187069,0.535,0,0.535,1.8,-0.38,1.8396738841,2.345,0.47000000000000003,2.391636469,0.535,0,0.535,1.81,0.47000000000000003,1.8700267378
2019-11-10 12:00:00,2.294,0.0,2.294,0.524,0,0.524,1.77,0.0,1.77,2.314,0.0,2.314,0.524,0,0.524,1.79,0.0,1.79
2019-11-10 12:30:00,2.235,0.26,2.2500722211,0.47500000000000003,0,0.47500000000000003,1.76,0.26,1.7791008965000001,2.255,0.26,2.2699394265,0.47500000000000003,0,0.47500000000000003,1.78,0.26,1.7988885457000001
2019-11-10 13:00:00,2.2800000000000002,0.26,2.2947766776,0.33,0,0.33,1.9500000000000002,0.26,1.9672569736,2.3,0.26,2.3146490015,0.33,0,0.33,1.97,0.26,1.9870832896000001
2019-11-10 13:30:00,2.278,0.28,2.2951435685,0.328,0,0.328,1.9500000000000002,0.28,1.97,2.298,0.28,2.3149954644,0.328,0,0.328,1.97,0.28,1.9897989848000002
2019-11-10 14:00:00,2.275,0.27,2.2909659534999998,0.265,0,0.265,2.01,0.27,2.0280532537,2.305,0.27,2.3207595739,0.265,0,0.265,2.04,0.27,2.0577900768
2019-11-10 14:30:00,2.38,0.27,2.3952661648,0.08,0,0.08,2.3,0.27,2.3157936005,2.4,0.28,2.4162781297,0.08,0,0.08,2.32,0.28,2.336835467
2019-11-10 15:00:00,2.5585,0.19,2.565545215,0.0085,0,0.0085,2.55,0.19,2.5570686342,2.5785,0.36,2.6035096024,0.0085,0,0.0085,2.5700000000000003,0.36,2.5950915205
2019-11-10 15:30:00,2.7135,0.26,2.7259277778,0.0035,0,0.0035,2.71,0.26,2.7224437552,2.7535,0.27,2.7667060288,0.0035,0,0.0035,2.75,0.27,2.7632227561000002
2019-11-10 16:00:00,2.891,0.26,2.9026679107,0.001,0,0.001,2.89,0.26,2.9016719318,2.931,0.27,2.9434097574,0.001,0,0.001,2.93,0.27,2.942413975
2019-11-10 16:30:00,3.1005,0.0,3.1005,0.0005,0,0.0005,3.1,0.0,3.1,3.1405,0.0,3.1405,0.0005,0,0.0005,3.14,0.0,3.14
2019-11-10 17:00:00,3.3125,0.0,3.3125,0.0025,0,0.0025,3.31,0.0,3.31,3.3625,0.0,3.3625,0.0025,0,0.0025,3.36,0.0,3.36
2019-11-10 17:30:00,3.436,-0.4,3.4592045328,0.046,0,0.046,3.39,-0.4,3.4135172476,3.456,0.67,3.5203460057,0.046,0,0.046,3.41,0.67,3.4751978361
2019-11-10 18:00:00,3.442,-0.42,3.4675299566,0.132,0,0.132,3.31,-0.42,3.3365401241,3.402,0.66,3.4654298435,0.132,0,0.132,3.27,0.66,3.335940647
2019-11-10 18:30:00,3.276,-0.4,3.3003296805,0.116,0,0.116,3.16,-0.4,3.1852158483,3.236,0.67,3.304632506,0.116,0,0.116,3.12,0.67,3.1911283271
2019-11-10 19:00:00,3.108,-0.38,3.1311441998,0.228,0,0.228,2.88,-0.38,2.9049612734,3.138,0.61,3.196739589,0.228,0,0.228,2.91,0.61,2.9732473829
2019-11-10 19:30:00,2.9785,0.25,2.9889734442,0.0585,0,0.0585,2.92,0.25,2.9306825144,3.0085,0.26,3.0197139351,0.0585,0,0.0585,2.95,0.26,2.9614354627
2019-11-10 20:00:00,2.9005,0.0,2.9005,0.0805,0,0.0805,2.8200000000000003,0.0,2.8200000000000003,2.9305,0.26,2.9420112593,0.0805,0,0.0805,2.85,0.26,2.8618350756
2019-11-10 20:30:00,2.786,0.26,2.7981057879,0.126,0,0.126,2.66,0.26,2.6726765611000003,2.816,0.26,2.8279773691,0.126,0,0.126,2.69,0.26,2.7025358462
2019-11-10 21:00:00,2.7095000000000002,0.19,2.7161535763,0.2295,0,0.2295,2.48,0.19,2.4872675771,2.7295,0.28,2.7438240195,0.2295,0,0.2295,2.5,0.28,2.5156311335
2019-11-10 21:30:00,2.6025,0.27,2.616468278,0.3225,0,0.3225,2.2800000000000002,0.27,2.2959311836,2.6325000000000003,0.29,2.6484252396,0.3225,0,0.3225,2.31,0.29,2.3281322986
2019-11-10 22:00:00,2.4595000000000002,0.30000000000000004,2.4777288492,0.2495,0,0.2495,2.21,0.30000000000000004,2.2302690421,2.4895,0.30000000000000004,2.5075107677,0.2495,0,0.2495,2.24,0.30000000000000004,2.26
2019-11-10 22:30:00,2.3725,0.24,2.3846081963,0.3325,0,0.3325,2.04,0.24,2.0540691322,2.3925,0.36,2.4194330431,0.3325,0,0.3325,2.06,0.36,2.0912197398
2019-11-10 23:00:00,2.3055,0.27,2.3212561793,0.48550000000000004,0,0.48550000000000004,1.82,0.27,1.8399184765,2.3355,0.28,2.3522245322,0.48550000000000004,0,0.48550000000000004,1.85,0.28,1.8710692130000002
2019-11-10 23:30:00,2.2885,0.27,2.30437242,0.6185,0,0.6185,1.67,0.27,1.6916855499999999,2.3085,0.28,2.3254187257,0.6185,0,0.6185,1.69,0.28,1.7130382366
2019-11-11 00:00:00,2.2585,0.28,2.2757904671,0.5885,0,0.5885,1.67,0.28,1.6933103673,2.2785,0.30000000000000004,2.2981649745,0.5885,0,0.5885,1.69,0.30000000000000004,1.7164206944
2019-11-11 00:30:00,2.5745,0.27,2.5886193714,0.5945,0,0.5945,1.98,0.27,1.998324298,2.5945,0.27,2.6085111175,0.5945,0,0.5945,2.0,0.27,2.0181427105
2019-11-11 01:00:00,2.6785,0.27,2.6920739682,0.6385000000000001,0,0.6385000000000001,2.04,0.27,2.0577900768,2.7085,0.29,2.7239809562,0.6385000000000001,0,0.6385000000000001,2.07,0.29,2.0902152999
2019-11-11 01:30:00,2.6925,0.28,2.7070198097000002,0.6925,0,0.6925,2.0,0.28,2.0195048898,2.7125,0.30000000000000004,2.7290394372,0.6925,0,0.6925,2.02,0.30000000000000004,2.0421557237
2019-11-11 02:00:00,2.6545,0.27,2.6681960666,0.7345,0,0.7345,1.92,0.27,1.9388914358,2.6745,0.28,2.6891170019,0.7345,0,0.7345,1.94,0.28,1.9601020382
2019-11-11 02:30:00,2.6390000000000002,0.0,2.6390000000000002,0.809,0,0.809,1.83,0.0,1.83,2.659,0.25,2.6707266801,0.809,0,0.809,1.85,0.25,1.8668154703000002
2019-11-11 03:00:00,2.5705,0.0,2.5705,0.8205,0,0.8205,1.75,0.0,1.75,2.5905,0.25,2.6025353504,0.8205,0,0.8205,1.77,0.25,1.7875681805
2019-11-11 03:30:00,2.503,0.0,2.503,0.833,0,0.833,1.67,0.0,1.67,2.523,0.0,2.523,0.833,0,0.833,1.69,0.0,1.69
2019-11-11 04:00:00,2.445,0.0,2.445,0.8250000000000001,0,0.8250000000000001,1.62,0.0,1.62,2.465,0.25,2.4776450513,0.8250000000000001,0,0.8250000000000001,1.6400000000000001,0.25,1.6589454482
2019-11-11 04:30:00,2.4050000000000002,0.0,2.4050000000000002,0.8250000000000001,0,0.8250000000000001,1.58,0.0,1.58,2.425,0.25,2.4378525386,0.8250000000000001,0,0.8250000000000001,1.6,0.25,1.6194134741
2019-11-11 05:00:00,2.4045,0.0,2.4045,0.8245,0,0.8245,1.58,0.0,1.58,2.4245,0.0,2.4245,0.8245,0,0.8245,1.6,0.0,1.6
2019-11-11 05:30:00,2.399,0.0,2.399,0.8190000000000001,0,0.8190000000000001,1.58,0.0,1.58,2.419,0.0,2.419,0.8190000000000001,0,0.8190000000000001,1.6,0.0,1.6
2019-11-11 06:00:00,2.4505,0.0,2.4505,0.8205,0,0.8205,1.63,0.0,1.63,2.4605,0.0,2.4605,0.8205,0,0.8205,1.6400000000000001,0.0,1.6400000000000001
2019-11-11 06:30:00,2.636,0.0,2.636,0.8160000000000001,0,0.8160000000000001,1.82,0.0,1.82,2.666,0.0,2.666,0.8160000000000001,0,0.8160000000000001,1.85,0.0,1.85
2019-11-11 07:00:00,2.8625,0.0,2.8625,0.8125,0,0.8125,2.05,0.0,2.05,2.8925,0.0,2.8925,0.8125,0,0.8125,2.08,0.0,2.08
2019-11-11 07:30:00,3.0,0.0,3.0,0.81,0,0.81,2.19,0.0,2.19,3.03,0.0,3.03,0.81,0,0.81,2.22,0.0,2.22
2019-11-11 08:00:00,2.957,0.0,2.957,0.797,0,0.797,2.16,0.0,2.16,2.987,0.0,2.987,0.797,0,0.797,2.19,0.0,2.19
2019-11-11 08:30:00,3.005,0.0,3.005,0.775,0,0.775,2.23,0.0,2.23,3.035,0.0,3.035,0.775,0,0.775,2.26,0.0,2.26
2019-11-11 09:00:00,2.9185,0.0,2.9185,0.7985,0,0.7985,2.12,0.0,2.12,2.9485,0.0,2.9485,0.7985,0,0.7985,2.15,0.0,2.15
2019-11-11 09:30:00,2.917,0.0,2.917,0.797,0,0.797,2.12,0.0,2.12,2.947,0.0,2.947,0.797,0,0.797,2.15,0.0,2.15
2019-11-11 10:00:00,2.8675,0.0,2.8675,0.7975,0,0.7975,2.07,0.0,2.07,2.8875,0.0,2.8875,0.7975,0,0.7975,2.09,0.0,2.09
2019-11-11 10:30:00,2.749,0.0,2.749,0.799,0,0.799,1.9500000000000002,0.0,1.9500000000000002,2.779,0.0,2.779,0.799,0,0.799,1.98,0.0,1.98
2019-11-11 11:00:00,2.759,0.0,2.759,0.769,0,0.769,1.99,0.0,1.99,2.779,0.0,2.779,0.769,0,0.769,2.01,0.0,2.01
2019-11-11 11:30:00,2.877,0.0,2.877,0.737,0,0.737,2.14,0.0,2.14,2.907,0.0,2.907,0.737,0,0.737,2.17,0.0,2.17
2019-11-11 12:00:00,2.5045,0.0,2.5045,0.8945000000000001,0,0.8945000000000001,1.6099999999999999,0.0,1.6099999999999999,2.5245,0.0,2.5245,0.8945000000000001,0,0.8945000000000001,1.63,0.0,1.63
2019-11-11 12:30:00,2.5725,0.0,2.5725,0.8825000000000001,0,0.8825000000000001,1.69,0.0,1.69,2.5925000000000002,0.0,2.5925000000000002,0.8825000000000001,0,0.8825000000000001,1.71,0.0,1.71
2019-11-11 13:00:00,2.7235,0.0,2.7235,0.8135,0,0.8135,1.9100000000000001,0.0,1.9100000000000001,2.7435,0.0,2.7435,0.8135,0,0.8135,1.9300000000000002,0.0,1.9300000000000002
2019-11-11 13:30:00,2.5965,0.0,2.5965,0.8465,0,0.8465,1.75,0.0,1.75,2.6265,0.0,2.6265,0.8465,0,0.8465,1.78,0.0,1.78
2019-11-11 14:00:00,2.7015000000000002,0.0,2.7015000000000002,0.8015,0,0.8015,1.9,0.0,1.9,2.7315,0.0,2.7315,0.8015,0,0.8015,1.9300000000000002,0.0,1.9300000000000002
2019-11-11 14:30:00,2.6335,0.0,2.6335,0.7935,0,0.7935,1.8399999999999999,0.0,1.8399999999999999,2.6535,0.0,2.6535,0.7935,0,0.7935,1.8599999999999999,0.0,1.8599999999999999
2019-11-11 15:00:00,2.954,0.0,2.954,0.704,0,0.704,2.25,0.0,2.25,2.9939999999999998,0.0,2.9939999999999998,0.704,0,0.704,2.29,0.0,2.29
2019-11-11 15:30:00,2.987,0.0,2.987,0.737,0,0.737,2.25,0.0,2.25,3.017,0.0,3.017,0.737,0,0.737,2.2800000000000002,0.0,2.2800000000000002
2019-11-11 16:00:00,3.112,0.0,3.112,0.732,0,0.732,2.38,0.0,2.38,3.142,0.0,3.142,0.732,0,0.732,2.41,0.0,2.41
2019-11-11 16:30:00,3.291,-0.5,3.3287656871999998,0.721,0,0.721,2.5700000000000003,-0.5,2.6181863952,3.301,0.51,3.3401648163,0.721,0,0.721,2.58,0.51,2.6299239533
2019-11-11 17:00:00,3.4935,-0.51,3.5305300239,0.7435,0,0.7435,2.75,-0.51,2.7968911311999998,3.4835000000000003,0.51,3.5206352055,0.7435,0,0.7435,2.74,0.51,2.7870593822
2019-11-11 17:30:00,3.6075,0.0,3.6075,0.7275,0,0.7275,2.88,0.0,2.88,3.6475,0.0,3.6475,0.7275,0,0.7275,2.92,0.0,2.92
2019-11-11 18:00:00,3.6295,0.0,3.6295,0.6495000000000001,0,0.6495000000000001,2.98,0.0,2.98,3.6795,0.0,3.6795,0.6495000000000001,0,0.6495000000000001,3.03,0.0,3.03
2019-11-11 18:30:00,3.558,0.0,3.558,0.728,0,0.728,2.83,0.0,2.83,3.598,0.0,3.598,0.728,0,0.728,2.87,0.0,2.87
2019-11-11 19:00:00,3.433,0.0,3.433,0.743,0,0.743,2.69,0.0,2.69,3.463,0.0,3.463,0.743,0,0.743,2.7199999999999998,0.0,2.7199999999999998
2019-11-11 19:30:00,3.3135,0.0,3.3135,0.7335,0,0.7335,2.58,0.0,2.58,3.3435,0.0,3.3435,0.7335,0,0.7335,2.61,0.0,2.61
2019-11-11 20:00:00,3.2215,0.0,3.2215,0.6515000000000001,0,0.6515000000000001,2.5700000000000003,0.0,2.5700000000000003,3.2615,0.0,3.2615,0.6515000000000001,0,0.6515000000000001,2.61,0.0,2.61
2019-11-11 20:30:00,3.0655,-0.55,3.114448627,0.7955,0,0.7955,2.27,-0.55,2.3356797726,3.0855,0.51,3.1273647453,0.7955,0,0.7955,2.29,0.51,2.346103152
2019-11-11 21:00:00,2.9939999999999998,0.0,2.9939999999999998,0.794,0,0.794,2.2,0.0,2.2,3.014,0.0,3.014,0.794,0,0.794,2.22,0.0,2.22
2019-11-11 21:30:00,2.8725,-0.44,2.9060034842,0.8025,0,0.8025,2.07,-0.44,2.1162466775,2.9025,0.59,2.9618585804,0.8025,0,0.8025,2.1,0.59,2.1813069477
2019-11-11 22:00:00,2.769,0.0,2.769,0.679,0,0.679,2.09,0.0,2.09,2.789,0.0,2.789,0.679,0,0.679,2.11,0.0,2.11
2019-11-11 22:30:00,2.589,-0.4,2.6197177329,0.799,0,0.799,1.79,-0.4,1.8341483037000001,2.609,0.65,2.6887508252,0.799,0,0.799,1.81,0.65,1.9231744591000002
2019-11-11 23:00:00,2.4975,-0.37,2.5247586518,0.7775000000000001,0,0.7775000000000001,1.72,-0.37,1.7593464696,2.4775,0.67,2.5664968829,0.7775000000000001,0,0.7775000000000001,1.7000000000000002,0.67,1.8272657169
2019-11-11 23:30:00,2.511,-0.37,2.5381136696,0.811,0,0.811,1.7000000000000002,-0.37,1.7397988389,2.461,0.67,2.5505726808,0.811,0,0.811,1.65,0.67,1.7808424972
2019-11-12 00:00:00,2.432,-0.36,2.4585003559,0.812,0,0.812,1.62,-0.36,1.6595180023,2.382,0.67,2.4744340767,0.812,0,0.812,1.57,0.67,1.7069856473
2019-11-12 00:30:00,2.726,-0.45,2.762892687,0.806,0,0.806,1.92,-0.45,1.9720294114999999,2.7359999999999998,0.62,2.8053691379,0.806,0,0.806,1.9300000000000002,0.62,2.0271408437
2019-11-12 01:00:00,2.801,0.0,2.801,0.761,0,0.761,2.04,0.0,2.04,2.821,0.25,2.832055967,0.761,0,0.761,2.06,0.25,2.0751144547
2019-11-12 01:30:00,2.8275,0.0,2.8275,0.6475000000000001,0,0.6475000000000001,2.18,0.0,2.18,2.8475,0.25,2.8584534717,0.6475000000000001,0,0.6475000000000001,2.2,0.25,2.2141589825
2019-11-12 02:00:00,2.7875,0.25,2.7986883088,0.7375,0,0.7375,2.05,0.25,2.0651876428,2.8075,0.25,2.8186089211,0.7375,0,0.7375,2.07,0.25,2.085041966
2019-11-12 02:30:00,2.799,-0.35000000000000003,2.8207979368,0.759,0,0.759,2.04,-0.35000000000000003,2.0698067543,2.819,0.68,2.8998553412,0.759,0,0.759,2.06,0.68,2.1693316943
2019-11-12 03:00:00,2.7055,0.25,2.7170259936,0.7055,0,0.7055,2.0,0.25,2.0155644371,2.7255000000000003,0.25,2.7369417696,0.7055,0,0.7055,2.02,0.25,2.0354115063
2019-11-12 03:30:00,2.6175,0.26,2.6303813887,0.6875,0,0.6875,1.9300000000000002,0.26,1.9474342094,2.6375,0.27,2.6512838871,0.6875,0,0.6875,1.9500000000000002,0.27,1.968603566
2019-11-12 04:00:00,2.592,0.26,2.6050074856,0.712,0,0.712,1.88,0.26,1.8978935692,2.612,0.26,2.6249083794,0.712,0,0.712,1.9,0.26,1.9177069641000002
2019-11-12 04:30:00,2.584,0.26,2.5970475544,0.744,0,0.744,1.8399999999999999,0.26,1.8582787735,2.604,0.27,2.6179602747,0.744,0,0.744,1.8599999999999999,0.27,1.8794946129
2019-11-12 05:00:00,2.568,0.0,2.568,0.778,0,0.778,1.79,0.0,1.79,2.588,0.0,2.588,0.778,0,0.778,1.81,0.0,1.81
2019-11-12 05:30:00,2.582,0.0,2.582,0.782,0,0.782,1.8,0.0,1.8,2.592,0.0,2.592,0.782,0,0.782,1.81,0.0,1.81
2019-11-12 06:00:00,2.5655,-0.42,2.5996519479,0.7955,0,0.7955,1.77,-0.42,1.8191481523,2.5855,0.61,2.6564845661,0.7955,0,0.7955,1.79,0.61,1.891084345
2019-11-12 06:30:00,2.7695,-0.52,2.8178946485000003,0.7895000000000001,0,0.7895000000000001,1.98,-0.52,2.0471443525,2.7895000000000003,0.54,2.8412867244,0.7895000000000001,0,0.7895000000000001,2.0,0.54,2.0716177254
2019-11-12 07:00:00,2.9859999999999998,-0.56,3.0380579323,0.766,0,0.766,2.22,-0.56,2.2895414388,3.006,0.5,3.0472997883,0.766,0,0.766,2.24,0.5,2.2951252689
2019-11-12 07:30:00,3.113,0.0,3.113,0.763,0,0.763,2.35,0.0,2.35,3.143,0.0,3.143,0.763,0,0.763,2.38,0.0,2.38
2019-11-12 08:00:00,3.0445,0.0,3.0445,0.7645000000000001,0,0.7645000000000001,2.2800000000000002,0.0,2.2800000000000002,3.0645,0.0,3.0645,0.7645000000000001,0,0.7645000000000001,2.3,0.0,2.3
2019-11-12 08:30:00,3.068,0.0,3.068,0.758,0,0.758,2.31,0.0,2.31,3.098,0.0,3.098,0.758,0,0.758,2.34,0.0,2.34
2019-11-12 09:00:00,3.0105,0.0,3.0105,0.7705000000000001,0,0.7705000000000001,2.24,0.0,2.24,3.0405,0.0,3.0405,0.7705000000000001,0,0.7705000000000001,2.27,0.0,2.27
2019-11-12 09:30:00,3.0265,0.0,3.0265,0.7665000000000001,0,0.7665000000000001,2.26,0.0,2.26,3.0565,0.0,3.0565,0.7665000000000001,0,0.7665000000000001,2.29,0.0,2.29
2019-11-12 10:00:00,2.9045,0.0,2.9045,0.7845000000000001,0,0.7845000000000001,2.12,0.0,2.12,2.9345,0.0,2.9345,0.7845000000000001,0,0.7845000000000001,2.15,0.0,2.15
2019-11-12 10:30:00,2.7135,-0.48,2.7556273787,0.8135,0,0.8135,1.9,-0.48,1.9596938536000001,2.7335000000000003,0.55,2.788283029,0.8135,0,0.8135,1.92,0.55,1.9972230722000002
2019-11-12 11:00:00,2.677,0.0,2.677,0.8270000000000001,0,0.8270000000000001,1.85,0.0,1.85,2.697,0.0,2.697,0.8270000000000001,0,0.8270000000000001,1.87,0.0,1.87
2019-11-12 11:30:00,2.564,-0.48,2.6085428883,0.904,0,0.904,1.6600000000000001,-0.48,1.7280046296,2.584,0.6000000000000001,2.6527449934,0.904,0,0.904,1.6800000000000002,0.6000000000000001,1.7839282497000002
2019-11-12 12:00:00,2.566,0.0,2.566,0.866,0,0.866,1.7000000000000002,0.0,1.7000000000000002,2.596,0.0,2.596,0.866,0,0.866,1.73,0.0,1.73
2019-11-12 12:30:00,2.5185,0.0,2.5185,0.9285,0,0.9285,1.5899999999999999,0.0,1.5899999999999999,2.5285,0.0,2.5285,0.9285,0,0.9285,1.6,0.0,1.6
2019-11-12 13:00:00,2.507,0.0,2.507,0.917,0,0.917,1.5899999999999999,0.0,1.5899999999999999,2.527,0.0,2.527,0.917,0,0.917,1.6099999999999999,0.0,1.6099999999999999
2019-11-12 13:30:00,2.5245,0.0,2.5245,0.9045000000000001,0,0.9045000000000001,1.62,0.0,1.62,2.5545,0.0,2.5545,0.9045000000000001,0,0.9045000000000001,1.65,0.0,1.65
2019-11-12 14:00:00,2.4615,0.0,2.4615,0.9015000000000001,0,0.9015000000000001,1.56,0.0,1.56,2.4915000000000003,0.0,2.4915000000000003,0.9015000000000001,0,0.9015000000000001,1.5899999999999999,0.0,1.5899999999999999
2019-11-12 14:30:00,2.529,0.0,2.529,0.8290000000000001,0,0.8290000000000001,1.7000000000000002,0.0,1.7000000000000002,2.549,0.0,2.549,0.8290000000000001,0,0.8290000000000001,1.72,0.0,1.72
2019-11-12 15:00:00,2.652,0.0,2.652,0.812,0,0.812,1.8399999999999999,0.0,1.8399999999999999,2.672,0.0,2.672,0.812,0,0.812,1.8599999999999999,0.0,1.8599999999999999
2019-11-12 15:30:00,2.7995,-0.43,2.8323312395,0.7995,0,0.7995,2.0,-0.43,2.0457028132,2.7695,0.61,2.8358826227,0.7995,0,0.7995,1.97,0.61,2.0622802913
2019-11-12 16:00:00,3.0895,-0.46,3.123557307,0.7795000000000001,0,0.7795000000000001,2.31,-0.46,2.3553555995,3.0795,0.58,3.133643287,0.7795000000000001,0,0.7795000000000001,2.3,0.58,2.3720033727
2019-11-12 16:30:00,3.298,0.0,3.298,0.778,0,0.778,2.52,0.0,2.52,3.328,0.0,3.328,0.778,0,0.778,2.55,0.0,2.55
2019-11-12 17:00:00,3.532,0.0,3.532,0.762,0,0.762,2.77,0.0,2.77,3.572,0.0,3.572,0.762,0,0.762,2.81,0.0,2.81
2019-11-12 17:30:00,3.6295,0.0,3.6295,0.7295,0,0.7295,2.9,0.0,2.9,3.6695,0.0,3.6695,0.7295,0,0.7295,2.94,0.0,2.94
2019-11-12 18:00:00,3.6515,-0.53,3.6897631699,0.6915,0,0.6915,2.96,-0.53,3.0070749908,3.6915,0.48,3.7225760234000003,0.6915,0,0.6915,3.0,0.48,3.0381573363
2019-11-12 18:30:00,3.5795,0.0,3.5795,0.6595000000000001,0,0.6595000000000001,2.92,0.0,2.92,3.6095,0.0,3.6095,0.6595000000000001,0,0.6595000000000001,2.95,0.0,2.95
2019-11-12 19:00:00,3.474,0.0,3.474,0.634,0,0.634,2.84,0.0,2.84,3.5140000000000002,0.0,3.5140000000000002,0.634,0,0.634,2.88,0.0,2.88
2019-11-12 19:30:00,3.348,0.0,3.348,0.508,0,0.508,2.84,0.0,2.84,3.378,0.0,3.378,0.508,0,0.508,2.87,0.0,2.87
2019-11-12 20:00:00,3.169,0.0,3.169,0.459,0,0.459,2.71,0.0,2.71,3.209,0.0,3.209,0.459,0,0.459,2.75,0.0,2.75
2019-11-12 20:30:00,3.13,0.0,3.13,0.5,0,0.5,2.63,0.0,2.63,3.17,0.0,3.17,0.5,0,0.5,2.67,0.0,2.67
2019-11-12 21:00:00,2.959,0.0,2.959,0.439,0,0.439,2.52,0.0,2.52,2.989,0.25,2.9994367805,0.439,0,0.439,2.55,0.25,2.5622255951
2019-11-12 21:30:00,2.823,0.0,2.823,0.383,0,0.383,2.44,0.0,2.44,2.8529999999999998,0.25,2.8639324364,0.383,0,0.383,2.47,0.25,2.4826195842
2019-11-12 22:00:00,2.743,0.25,2.7543690748,0.423,0,0.423,2.32,0.25,2.3334309503,2.763,0.25,2.7742871156,0.423,0,0.423,2.34,0.25,2.3533168083
2019-11-12 22:30:00,2.589,0.27,2.6030407219000002,0.47900000000000004,0,0.47900000000000004,2.11,0.27,2.1272047386,2.609,0.27,2.6229336629,0.47900000000000004,0,0.47900000000000004,2.13,0.27,2.1470444802
2019-11-12 23:00:00,2.4695,0.26,2.4831492605,0.3695,0,0.3695,2.1,0.26,2.1160340262,2.4895,0.26,2.5030402014,0.3695,0,0.3695,2.12,0.26,2.135883892
2019-11-12 23:30:00,2.4635,0.26,2.4771823207,0.4435,0,0.4435,2.02,0.26,2.0366639389,2.4935,0.26,2.5070185979,0.4435,0,0.4435,2.05,0.26,2.0664220285
2019-11-13 00:00:00,2.422,0.27,2.4370030776,0.352,0,0.352,2.07,0.27,2.0875344309,2.442,0.28,2.458,0.352,0,0.352,2.09,0.28,2.1086725682
2019-11-13 00:30:00,2.7030000000000003,0.25,2.7145366087,0.313,0,0.313,2.39,0.25,2.4030397417,2.733,0.25,2.7444105014,0.313,0,0.313,2.42,0.25,2.432878953
2019-11-13 01:00:00,2.8205,0.25,2.8315579191999998,0.2305,0,0.2305,2.59,0.25,2.6020376631,2.8405,0.25,2.8514803611,0.2305,0,0.2305,2.61,0.25,2.6219458423
2019-11-13 01:30:00,2.8325,0.25,2.8435112537,0.21250000000000002,0,0.21250000000000002,2.62,0.25,2.631900454,2.8625,0.26,2.8742836064,0.21250000000000002,0,0.21250000000000002,2.65,0.26,2.662724169
2019-11-13 02:00:00,2.7935,0.25,2.8046643739,0.2635,0,0.2635,2.5300000000000002,0.25,2.5423217735,2.8335,0.26,2.845403706,0.2635,0,0.2635,2.5700000000000003,0.26,2.5831182706
2019-11-13 02:30:00,2.783,0.26,2.795118781,0.263,0,0.263,2.52,0.26,2.5333771926,2.823,0.27,2.8358824024000002,0.263,0,0.263,2.56,0.27,2.5741989045
2019-11-13 03:00:00,2.71,0.26,2.7224437552,0.28,0,0.28,2.43,0.26,2.443869882,2.74,0.27,2.7532707822,0.28,0,0.28,2.46,0.27,2.4747727168
2019-11-13 03:30:00,2.635,0.26,2.6477962535,0.17500000000000002,0,0.17500000000000002,2.46,0.26,2.4737016797,2.665,0.27,2.67864238,0.17500000000000002,0,0.17500000000000002,2.49,0.27,2.5045957758
2019-11-13 04:00:00,2.5985,0.26,2.6114751099999998,0.3085,0,0.3085,2.29,0.26,2.3047125634,2.6185,0.27,2.6323833782,0.3085,0,0.3085,2.31,0.27,2.3257256932
2019-11-13 04:30:00,2.5765000000000002,0.26,2.5895853433,0.1165,0,0.1165,2.46,0.26,2.4737016797,2.5965,0.28,2.6115536085,0.1165,0,0.1165,2.48,0.28,2.4957563984
2019-11-13 05:00:00,2.526,0.25,2.5383411906,0.256,0,0.256,2.27,0.25,2.2837250272,2.556,0.26,2.5691897555,0.256,0,0.256,2.3,0.26,2.3146490015
2019-11-13 05:30:00,2.5595,0.25,2.5716804331,0.23950000000000002,0,0.23950000000000002,2.32,0.25,2.3334309503,2.5795,0.25,2.591586435,0.23950000000000002,0,0.23950000000000002,2.34,0.25,2.3533168083
2019-11-13 06:00:00,2.5985,0.0,2.5985,0.14850000000000002,0,0.14850000000000002,2.45,0.0,2.45,2.6285,0.25,2.6403621437,0.14850000000000002,0,0.14850000000000002,2.48,0.25,2.4925689559
2019-11-13 06:30:00,2.7395,0.02,2.7395730051,0.1395,0,0.1395,2.6,0.02,2.6000769219,2.7695,0.34,2.7902921442,0.1395,0,0.1395,2.63,0.34,2.6518861212
2019-11-13 07:00:00,3.004,-0.42,3.0332187524,0.074,0,0.074,2.93,-0.42,2.9599493239,2.984,0.6900000000000001,3.0627366847,0.074,0,0.074,2.91,0.6900000000000001,2.9906855401
2019-11-13 07:30:00,3.072,0.0,3.072,0.082,0,0.082,2.99,0.0,2.99,3.112,0.0,3.112,0.082,0,0.082,3.03,0.0,3.03
2019-11-13 08:00:00,2.9905,0.0,2.9905,0.060500000000000005,0,0.060500000000000005,2.93,0.0,2.93,3.0205,0.0,3.0205,0.060500000000000005,0,0.060500000000000005,2.96,0.0,2.96
2019-11-13 08:30:00,2.957,0.0,2.957,0.117,0,0.117,2.84,0.0,2.84,2.987,0.0,2.987,0.117,0,0.117,2.87,0.0,2.87
2019-11-13 09:00:00,2.9135,0.0,2.9135,0.20350000000000001,0,0.20350000000000001,2.71,0.0,2.71,2.9435000000000002,0.25,2.9540975356,0.20350000000000001,0,0.20350000000000001,2.74,0.25,2.7513814712
2019-11-13 09:30:00,2.838,0.0,2.838,0.148,0,0.148,2.69,0.0,2.69,2.868,0.0,2.868,0.148,0,0.148,2.7199999999999998,0.0,2.7199999999999998
2019-11-13 10:00:00,2.802,0.0,2.802,0.17200000000000001,0,0.17200000000000001,2.63,0.0,2.63,2.842,0.0,2.842,0.17200000000000001,0,0.17200000000000001,2.67,0.0,2.67
2019-11-13 10:30:00,2.708,0.0,2.708,0.20800000000000002,0,0.20800000000000002,2.5,0.0,2.5,2.738,0.0,2.738,0.20800000000000002,0,0.20800000000000002,2.5300000000000002,0.0,2.5300000000000002
2019-11-13 11:00:00,2.757,0.0,2.757,0.327,0,0.327,2.43,0.0,2.43,2.787,0.0,2.787,0.327,0,0.327,2.46,0.0,2.46
2019-11-13 11:30:00,2.8295,0.0,2.8295,0.3395,0,0.3395,2.49,0.0,2.49,2.8595,0.0,2.8595,0.3395,0,0.3395,2.52,0.0,2.52
2019-11-13 12:00:00,2.6925,0.0,2.6925,0.49250000000000005,0,0.49250000000000005,2.2,0.0,2.2,2.7225,0.0,2.7225,0.49250000000000005,0,0.49250000000000005,2.23,0.0,2.23
2019-11-13 12:30:00,2.7845,0.0,2.7845,0.6145,0,0.6145,2.17,0.0,2.17,2.8145,0.0,2.8145,0.6145,0,0.6145,2.2,0.0,2.2
2019-11-13 13:00:00,2.941,0.0,2.941,0.611,0,0.611,2.33,0.0,2.33,2.981,0.0,2.981,0.611,0,0.611,2.37,0.0,2.37
2019-11-13 13:30:00,2.9619999999999997,0.0,2.9619999999999997,0.632,0,0.632,2.33,0.0,2.33,2.992,0.0,2.992,0.632,0,0.632,2.36,0.0,2.36
2019-11-13 14:00:00,3.03,0.0,3.03,0.73,0,0.73,2.3,0.0,2.3,3.05,0.0,3.05,0.73,0,0.73,2.32,0.0,2.32
2019-11-13 14:30:00,3.1545,-0.46,3.1878629597,0.5445,0,0.5445,2.61,-0.46,2.6502264053999998,3.1945,0.55,3.2415012340000002,0.5445,0,0.5445,2.65,0.55,2.7064737205
2019-11-13 15:00:00,3.167,0.0,3.167,0.167,0,0.167,3.0,0.0,3.0,3.207,0.0,3.207,0.167,0,0.167,3.04,0.0,3.04
2019-11-13 15:30:00,3.2605,0.0,3.2605,0.060500000000000005,0,0.060500000000000005,3.2,0.0,3.2,3.2905,0.0,3.2905,0.060500000000000005,0,0.060500000000000005,3.23,0.0,3.23
2019-11-13 16:00:00,3.3295,0.0,3.3295,0.2195,0,0.2195,3.11,0.0,3.11,3.3595,0.0,3.3595,0.2195,0,0.2195,3.14,0.0,3.14
2019-11-13 16:30:00,3.4325,0.0,3.4325,0.3925,0,0.3925,3.04,0.0,3.04,3.4725,0.0,3.4725,0.3925,0,0.3925,3.08,0.0,3.08
2019-11-13 17:00:00,3.6310000000000002,-0.47000000000000003,3.6612922582,0.551,0,0.551,3.08,-0.47000000000000003,3.1156540244,3.661,0.51,3.6963523912,0.551,0,0.551,3.11,0.51,3.1515393064
2019-11-13 17:30:00,3.6515,0.0,3.6515,0.3815,0,0.3815,3.27,0.0,3.27,3.6915,0.0,3.6915,0.3815,0,0.3815,3.31,0.0,3.31
2019-11-13 18:00:00,3.6925,0.0,3.6925,0.14250000000000002,0,0.14250000000000002,3.55,0.0,3.55,3.7325,0.0,3.7325,0.14250000000000002,0,0.14250000000000002,3.59,0.0,3.59
2019-11-13 18:30:00,3.6645,0.0,3.6645,0.34450000000000003,0,0.34450000000000003,3.32,0.0,3.32,3.7045,0.0,3.7045,0.34450000000000003,0,0.34450000000000003,3.36,0.0,3.36
2019-11-13 19:00:00,3.61,0.0,3.61,0.27,0,0.27,3.34,0.0,3.34,3.65,0.0,3.65,0.27,0,0.27,3.38,0.0,3.38
2019-11-13 19:30:00,3.4314999999999998,0.0,3.4314999999999998,0.28150000000000003,0,0.28150000000000003,3.15,0.0,3.15,3.4715,0.0,3.4715,0.28150000000000003,0,0.28150000000000003,3.19,0.0,3.19
2019-11-13 20:00:00,3.3115,-0.41000000000000003,3.3367847174,0.28150000000000003,0,0.28150000000000003,3.03,-0.41000000000000003,3.0576134484,3.3415,0.61,3.3967222804,0.28150000000000003,0,0.28150000000000003,3.06,0.61,3.1202083264000002
2019-11-13 20:30:00,3.175,0.0,3.175,0.265,0,0.265,2.91,0.0,2.91,3.205,0.25,3.2147356034,0.265,0,0.265,2.94,0.25,2.9506101064
2019-11-13 21:00:00,3.0395,0.0,3.0395,0.3295,0,0.3295,2.71,0.0,2.71,3.0795,0.0,3.0795,0.3295,0,0.3295,2.75,0.0,2.75
2019-11-13 21:30:00,2.957,0.26,2.9684084961,0.437,0,0.437,2.52,0.26,2.5333771926,2.987,0.28,3.0000948318,0.437,0,0.437,2.55,0.28,2.5653264899
2019-11-13 22:00:00,2.798,0.13,2.8010183862,0.278,0,0.278,2.52,0.13,2.5233509467,2.818,0.39,2.8448592232000003,0.278,0,0.278,2.54,0.39,2.5697665264
2019-11-13 22:30:00,2.661,0.29,2.6767556855,0.441,0,0.441,2.22,0.29,2.2388613177,2.681,0.31,2.6988629087,0.441,0,0.441,2.24,0.31,2.2613491548
2019-11-13 23:00:00,2.5575,0.29,2.5738893236,0.1675,0,0.1675,2.39,0.29,2.4075298544,2.5875,0.33,2.6084585966000002,0.1675,0,0.1675,2.42,0.33,2.4423963642
2019-11-13 23:30:00,2.5385,0.29,2.5550112035,0.0485,0,0.0485,2.49,0.29,2.5068306684,2.5585,0.35000000000000003,2.5823288423,0.0485,0,0.0485,2.51,0.35000000000000003,2.534284909
2019-11-14 00:00:00,2.4445,0.33,2.4666739245000002,0.0645,0,0.0645,2.38,0.33,2.4027692357,2.4645,0.34,2.487842489,0.0645,0,0.0645,2.4,0.34,2.4239636961
2019-11-14 00:30:00,2.7375,0.17,2.7427734595,0.0375,0,0.0375,2.7,0.17,2.7053465582,2.7475,0.41000000000000003,2.7779230101,0.0375,0,0.0375,2.71,0.41000000000000003,2.7408392875
2019-11-14 01:00:00,2.829,0.28,2.8428227168999998,0.029,0,0.029,2.8,0.28,2.8139651739,2.879,0.31,2.8956417251,0.029,0,0.029,2.85,0.31,2.8668100739
2019-11-14 01:30:00,2.88,0.27,2.8926285624,0.0,0,0.0,2.88,0.27,2.8926285624,2.92,0.29,2.9343653488,0.0,0,0.0,2.92,0.29,2.9343653488
2019-11-14 02:00:00,2.8085,0.31,2.8255569805,0.0085,0,0.0085,2.8,0.31,2.8171084466,2.8485,0.33,2.8675516124,0.0085,0,0.0085,2.84,0.33,2.8591082526
2019-11-14 02:30:00,2.8529999999999998,0.30000000000000004,2.8687295097,0.033,0,0.033,2.8200000000000003,0.30000000000000004,2.8359125515,2.883,0.32,2.9007049143,0.033,0,0.033,2.85,0.32,2.8679086457
2019-11-14 03:00:00,2.7545,0.28,2.7686946834,0.0145,0,0.0145,2.74,0.28,2.7542694131000003,2.7845,0.36,2.8076752394,0.0145,0,0.0145,2.77,0.36,2.7932955447000003
2019-11-14 03:30:00,2.6630000000000003,0.28,2.6776797792,0.003,0,0.003,2.66,0.28,2.6746962443999998,2.683,0.31,2.7008496811000002,0.003,0,0.003,2.68,0.31,2.6978695298
2019-11-14 04:00:00,2.61,0.28,2.6249761904,0.0,0,0.0,2.61,0.28,2.6249761904,2.64,0.30000000000000004,2.6569907791,0.0,0,0.0,2.64,0.30000000000000004,2.6569907791
2019-11-14 04:30:00,2.582,0.26,2.5950576102,0.002,0,0.002,2.58,0.26,2.5930676813,2.612,0.27,2.6259177443,0.002,0,0.002,2.61,0.27,2.6239283527
2019-11-14 05:00:00,2.5995,0.26,2.6124701434,0.0095,0,0.0095,2.59,0.26,2.6030174798,2.6195,0.27,2.6333781062,0.0095,0,0.0095,2.61,0.27,2.6239283527
2019-11-14 05:30:00,2.5460000000000003,0.25,2.5582447107,0.026000000000000002,0,0.026000000000000002,2.52,0.25,2.532370431,2.576,0.25,2.58810278,0.026000000000000002,0,0.026000000000000002,2.55,0.25,2.5622255951
2019-11-14 06:00:00,2.62,0.25,2.631900454,0.0,0,0.0,2.62,0.25,2.631900454,2.65,0.26,2.662724169,0.0,0,0.0,2.65,0.26,2.662724169
2019-11-14 06:30:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0,0.0,2.8200000000000003,0.0,2.8200000000000003,2.86,0.25,2.8709057804,0.0,0,0.0,2.86,0.25,2.8709057804
2019-11-14 07:00:00,3.07,-0.43,3.0999677418,0.0,0,0.0,3.07,-0.43,3.0999677418,3.11,0.65,3.1772000252,0.0,0,0.0,3.11,0.65,3.1772000252
2019-11-14 07:30:00,3.24,0.0,3.24,0.0,0,0.0,3.24,0.0,3.24,3.27,0.0,3.27,0.0,0,0.0,3.27,0.0,3.27
2019-11-14 08:00:00,3.21,0.0,3.21,0.0,0,0.0,3.21,0.0,3.21,3.25,0.0,3.25,0.0,0,0.0,3.25,0.0,3.25
2019-11-14 08:30:00,3.1905,0.0,3.1905,0.0005,0,0.0005,3.19,0.0,3.19,3.2405,0.0,3.2405,0.0005,0,0.0005,3.24,0.0,3.24
2019-11-14 09:00:00,3.196,0.0,3.196,0.106,0,0.106,3.09,0.0,3.09,3.236,0.0,3.236,0.106,0,0.106,3.13,0.0,3.13
2019-11-14 09:30:00,3.1565,0.0,3.1565,0.5165000000000001,0,0.5165000000000001,2.64,0.0,2.64,3.1965,0.0,3.1965,0.5165000000000001,0,0.5165000000000001,2.68,0.0,2.68
2019-11-14 10:00:00,3.156,0.0,3.156,0.616,0,0.616,2.54,0.0,2.54,3.186,0.0,3.186,0.616,0,0.616,2.5700000000000003,0.0,2.5700000000000003
2019-11-14 10:30:00,3.1845,0.0,3.1845,0.5845,0,0.5845,2.6,0.0,2.6,3.2145,0.0,3.2145,0.5845,0,0.5845,2.63,0.0,2.63
2019-11-14 11:00:00,3.186,0.0,3.186,0.766,0,0.766,2.42,0.0,2.42,3.216,0.0,3.216,0.766,0,0.766,2.45,0.0,2.45
2019-11-14 11:30:00,3.176,0.0,3.176,0.786,0,0.786,2.39,0.0,2.39,3.206,0.0,3.206,0.786,0,0.786,2.42,0.0,2.42
2019-11-14 12:00:00,3.127,0.0,3.127,0.787,0,0.787,2.34,0.0,2.34,3.157,0.0,3.157,0.787,0,0.787,2.37,0.0,2.37
2019-11-14 12:30:00,3.1615,0.0,3.1615,0.8015,0,0.8015,2.36,0.0,2.36,3.1815,0.0,3.1815,0.8015,0,0.8015,2.38,0.0,2.38
2019-11-14 13:00:00,3.2245,-0.62,3.2835651737,0.8045,0,0.8045,2.42,-0.62,2.4981593224,3.2545,0.46,3.2868480722,0.8045,0,0.8045,2.45,0.46,2.4928096598
2019-11-14 13:30:00,3.2445,-0.52,3.2859063057,0.8145,0,0.8145,2.43,-0.52,2.4850150905,3.2745,0.51,3.3139780099,0.8145,0,0.8145,2.46,0.51,2.5123096943
2019-11-14 14:00:00,3.2560000000000002,0.0,3.2560000000000002,0.8160000000000001,0,0.8160000000000001,2.44,0.0,2.44,3.296,0.0,3.296,0.8160000000000001,0,0.8160000000000001,2.48,0.0,2.48
2019-11-14 14:30:00,3.251,0.0,3.251,0.811,0,0.811,2.44,0.0,2.44,3.291,0.0,3.291,0.811,0,0.811,2.48,0.0,2.48
2019-11-14 15:00:00,3.334,0.0,3.334,0.794,0,0.794,2.54,0.0,2.54,3.364,0.0,3.364,0.794,0,0.794,2.5700000000000003,0.0,2.5700000000000003
2019-11-14 15:30:00,3.4015,0.0,3.4015,0.7715000000000001,0,0.7715000000000001,2.63,0.0,2.63,3.4314999999999998,0.0,3.4314999999999998,0.7715000000000001,0,0.7715000000000001,2.66,0.0,2.66
2019-11-14 16:00:00,3.5275,-0.26,3.5370688783,0.7875000000000001,0,0.7875000000000001,2.74,-0.26,2.7523081223,3.5575,0.26,3.5669884006,0.7875000000000001,0,0.7875000000000001,2.77,0.26,2.7821754078
2019-11-14 16:30:00,3.622,0.0,3.622,0.802,0,0.802,2.8200000000000003,0.0,2.8200000000000003,3.662,0.0,3.662,0.802,0,0.802,2.86,0.0,2.86
2019-11-14 17:00:00,3.7439999999999998,0.0,3.7439999999999998,0.8140000000000001,0,0.8140000000000001,2.93,0.0,2.93,3.774,0.0,3.774,0.8140000000000001,0,0.8140000000000001,2.96,0.0,2.96
2019-11-14 17:30:00,3.8435,0.0,3.8435,0.8135,0,0.8135,3.03,0.0,3.03,3.8735,0.0,3.8735,0.8135,0,0.8135,3.06,0.0,3.06
2019-11-14 18:00:00,3.823,0.0,3.823,0.8230000000000001,0,0.8230000000000001,3.0,0.0,3.0,3.873,0.0,3.873,0.8230000000000001,0,0.8230000000000001,3.05,0.0,3.05
2019-11-14 18:30:00,3.717,0.0,3.717,0.8170000000000001,0,0.8170000000000001,2.9,0.0,2.9,3.757,0.0,3.757,0.8170000000000001,0,0.8170000000000001,2.94,0.0,2.94
2019-11-14 19:00:00,3.6495,0.0,3.6495,0.7995,0,0.7995,2.85,0.0,2.85,3.6795,0.0,3.6795,0.7995,0,0.7995,2.88,0.0,2.88
2019-11-14 19:30:00,3.476,0.0,3.476,0.8160000000000001,0,0.8160000000000001,2.66,0.0,2.66,3.5060000000000002,0.0,3.5060000000000002,0.8160000000000001,0,0.8160000000000001,2.69,0.0,2.69
2019-11-14 20:00:00,3.344,0.0,3.344,0.8140000000000001,0,0.8140000000000001,2.5300000000000002,0.0,2.5300000000000002,3.364,0.0,3.364,0.8140000000000001,0,0.8140000000000001,2.55,0.0,2.55
2019-11-14 20:30:00,3.2195,-0.47000000000000003,3.2536257083,0.8095,0,0.8095,2.41,-0.47000000000000003,2.4554022074,3.2495,0.59,3.3026277795,0.8095,0,0.8095,2.44,0.59,2.5103187049
2019-11-14 21:00:00,3.1310000000000002,-0.45,3.1631726162,0.811,0,0.811,2.32,-0.45,2.3632393023000002,3.161,0.63,3.2231694029,0.811,0,0.811,2.35,0.63,2.4329817098
2019-11-14 21:30:00,3.0425,0.0,3.0425,0.8025,0,0.8025,2.24,0.0,2.24,3.0625,0.0,3.0625,0.8025,0,0.8025,2.26,0.0,2.26
2019-11-14 22:00:00,2.9055,0.0,2.9055,0.7655000000000001,0,0.7655000000000001,2.14,0.0,2.14,2.9355,0.0,2.9355,0.7655000000000001,0,0.7655000000000001,2.17,0.0,2.17
2019-11-14 22:30:00,2.7495000000000003,0.0,2.7495000000000003,0.7295,0,0.7295,2.02,0.0,2.02,2.7695,0.0,2.7695,0.7295,0,0.7295,2.04,0.0,2.04
2019-11-14 23:00:00,2.6175,0.0,2.6175,0.7075,0,0.7075,1.9100000000000001,0.0,1.9100000000000001,2.6375,0.0,2.6375,0.7075,0,0.7075,1.9300000000000002,0.0,1.9300000000000002
2019-11-14 23:30:00,2.6285,0.26,2.6413277438,0.6185,0,0.6185,2.01,0.26,2.0267461607,2.6585,0.26,2.6711836796,0.6185,0,0.6185,2.04,0.26,2.0565018843
2019-11-15 00:00:00,2.5785,0.0,2.5785,0.6285000000000001,0,0.6285000000000001,1.9500000000000002,0.0,1.9500000000000002,2.5985,0.0,2.5985,0.6285000000000001,0,0.6285000000000001,1.97,0.0,1.97
2019-11-15 00:30:00,2.843,0.25,2.8539707427,0.623,0,0.623,2.22,0.25,2.234032229,2.863,0.26,2.8747815569,0.623,0,0.623,2.24,0.26,2.2550388023
2019-11-15 01:00:00,2.911,0.25,2.9217154208,0.521,0,0.521,2.39,0.25,2.4030397417,2.951,0.26,2.9624316026,0.521,0,0.521,2.43,0.26,2.443869882
2019-11-15 01:30:00,2.9155,0.26,2.9270702503,0.41550000000000004,0,0.41550000000000004,2.5,0.26,2.5134836383,2.9455,0.27,2.9578489228000002,0.41550000000000004,0,0.41550000000000004,2.5300000000000002,0.27,2.5443663258
2019-11-15 02:00:00,2.87,0.28,2.8836261894,0.37,0,0.37,2.5,0.28,2.5156311335,2.91,0.29,2.9244144713,0.37,0,0.37,2.54,0.29,2.5565015157
2019-11-15 02:30:00,2.9045,0.26,2.9161138952,0.41450000000000004,0,0.41450000000000004,2.49,0.26,2.5035374972,2.9345,0.27,2.9468950185000002,0.41450000000000004,0,0.41450000000000004,2.52,0.27,2.5344230113
2019-11-15 03:00:00,2.8935,0.25,2.9042799882,0.4635,0,0.4635,2.43,0.25,2.4428262321,2.9135,0.29,2.9278972403,0.4635,0,0.4635,2.45,0.29,2.4671035649
2019-11-15 03:30:00,2.775,0.27,2.7881041946,0.545,0,0.545,2.23,0.27,2.2462858233,2.795,0.27,2.8080108618,0.545,0,0.545,2.25,0.27,2.2661420962
2019-11-15 04:00:00,2.7675,0.25,2.7787688371,0.6475000000000001,0,0.6475000000000001,2.12,0.25,2.134689673,2.7875,0.26,2.7995993017,0.6475000000000001,0,0.6475000000000001,2.14,0.26,2.1557365331
2019-11-15 04:30:00,2.749,-0.33,2.7687363544,0.629,0,0.629,2.12,-0.33,2.1455302375,2.699,0.71,2.7908244302,0.629,0,0.629,2.07,0.71,2.1883783951
2019-11-15 05:00:00,2.6875,-0.33,2.7076846659,0.5675,0,0.5675,2.12,-0.33,2.1455302375,2.6375,0.75,2.7420624081,0.5675,0,0.5675,2.07,0.75,2.2016811758
2019-11-15 05:30:00,2.66,-0.07,2.6609208932,0.54,0,0.54,2.12,-0.07,2.1211553456,2.68,0.37,2.7054204849,0.54,0,0.54,2.14,0.37,2.1717504461
2019-11-15 06:00:00,2.716,0.25,2.7274816223,0.506,0,0.506,2.21,0.25,2.2240953217,2.746,0.25,2.7573567053,0.506,0,0.506,2.24,0.25,2.2539077177
2019-11-15 06:30:00,2.893,0.25,2.9037818444,0.503,0,0.503,2.39,0.25,2.4030397417,2.923,0.25,2.9336715903,0.503,0,0.503,2.42,0.25,2.432878953
2019-11-15 07:00:00,3.108,0.0,3.108,0.418,0,0.418,2.69,0.0,2.69,3.138,0.0,3.138,0.418,0,0.418,2.7199999999999998,0.0,2.7199999999999998
2019-11-15 07:30:00,3.1885,0.9,3.3130850049,0.4385,0,0.4385,2.75,0.9,2.8935272592,3.2185,0.36,3.2385710198,0.4385,0,0.4385,2.7800000000000002,0.36,2.8032124429
2019-11-15 08:00:00,3.1635,0.0,3.1635,0.4635,0,0.4635,2.7,0.0,2.7,3.2035,0.0,3.2035,0.4635,0,0.4635,2.74,0.0,2.74
2019-11-15 08:30:00,3.175,0.0,3.175,0.545,0,0.545,2.63,0.0,2.63,3.215,0.0,3.215,0.545,0,0.545,2.67,0.0,2.67
2019-11-15 09:00:00,3.081,0.0,3.081,0.591,0,0.591,2.49,0.0,2.49,3.121,0.0,3.121,0.591,0,0.591,2.5300000000000002,0.0,2.5300000000000002
2019-11-15 09:30:00,3.044,0.0,3.044,0.594,0,0.594,2.45,0.0,2.45,3.074,0.0,3.074,0.594,0,0.594,2.48,0.0,2.48
2019-11-15 10:00:00,2.9155,0.0,2.9155,0.4455,0,0.4455,2.47,0.0,2.47,2.9455,0.0,2.9455,0.4455,0,0.4455,2.5,0.0,2.5
2019-11-15 10:30:00,2.9699999999999998,0.0,2.9699999999999998,0.41000000000000003,0,0.41000000000000003,2.56,0.0,2.56,3.01,0.0,3.01,0.41000000000000003,0,0.41000000000000003,2.6,0.0,2.6
2019-11-15 11:00:00,2.9815,0.0,2.9815,0.6015,0,0.6015,2.38,0.0,2.38,3.0015,0.0,3.0015,0.6015,0,0.6015,2.4,0.0,2.4
2019-11-15 11:30:00,2.8165,-0.39,2.8433733926,0.7065,0,0.7065,2.11,-0.39,2.1457399656,2.8365,0.62,2.9034690028,0.7065,0,0.7065,2.13,0.62,2.2184003246
2019-11-15 12:00:00,2.9145000000000003,0.0,2.9145000000000003,0.6345000000000001,0,0.6345000000000001,2.2800000000000002,0.0,2.2800000000000002,2.9445,0.0,2.9445,0.6345000000000001,0,0.6345000000000001,2.31,0.0,2.31
2019-11-15 12:30:00,2.9115,0.0,2.9115,0.6015,0,0.6015,2.31,0.0,2.31,2.9415,0.0,2.9415,0.6015,0,0.6015,2.34,0.0,2.34
2019-11-15 13:00:00,2.906,0.0,2.906,0.606,0,0.606,2.3,0.0,2.3,2.936,0.0,2.936,0.606,0,0.606,2.33,0.0,2.33
2019-11-15 13:30:00,2.6745,0.0,2.6745,0.7245,0,0.7245,1.9500000000000002,0.0,1.9500000000000002,2.7045,0.0,2.7045,0.7245,0,0.7245,1.98,0.0,1.98
2019-11-15 14:00:00,2.5055,0.0,2.5055,0.7255,0,0.7255,1.78,0.0,1.78,2.5255,0.24,2.5368780519,0.7255,0,0.7255,1.8,0.24,1.8159295141
2019-11-15 14:30:00,2.748,0.25,2.7593484738000003,0.548,0,0.548,2.2,0.25,2.2141589825,2.7880000000000003,0.25,2.7991863103,0.548,0,0.548,2.24,0.25,2.2539077177
2019-11-15 15:00:00,2.8805,0.0,2.8805,0.48050000000000004,0,0.48050000000000004,2.4,0.0,2.4,2.9205,0.25,2.9311806921,0.48050000000000004,0,0.48050000000000004,2.44,0.25,2.4527739398
2019-11-15 15:30:00,2.9795,0.0,2.9795,0.5095000000000001,0,0.5095000000000001,2.47,0.0,2.47,2.9995000000000003,0.0,2.9995000000000003,0.5095000000000001,0,0.5095000000000001,2.49,0.0,2.49
2019-11-15 16:00:00,3.1865,0.0,3.1865,0.5865,0,0.5865,2.6,0.0,2.6,3.2165,0.0,3.2165,0.5865,0,0.5865,2.63,0.0,2.63
2019-11-15 16:30:00,3.2575,0.0,3.2575,0.5375,0,0.5375,2.7199999999999998,0.0,2.7199999999999998,3.2875,0.0,3.2875,0.5375,0,0.5375,2.75,0.0,2.75
2019-11-15 17:00:00,3.4525,0.0,3.4525,0.49250000000000005,0,0.49250000000000005,2.96,0.0,2.96,3.4825,0.0,3.4825,0.49250000000000005,0,0.49250000000000005,2.99,0.0,2.99
2019-11-15 17:30:00,3.512,0.0,3.512,0.5720000000000001,0,0.5720000000000001,2.94,0.0,2.94,3.552,0.0,3.552,0.5720000000000001,0,0.5720000000000001,2.98,0.0,2.98
2019-11-15 18:00:00,3.549,0.0,3.549,0.5690000000000001,0,0.5690000000000001,2.98,0.0,2.98,3.589,0.0,3.589,0.5690000000000001,0,0.5690000000000001,3.02,0.0,3.02
2019-11-15 18:30:00,3.5785,0.0,3.5785,0.6985,0,0.6985,2.88,0.0,2.88,3.6085000000000003,0.0,3.6085000000000003,0.6985,0,0.6985,2.91,0.0,2.91
2019-11-15 19:00:00,3.501,0.0,3.501,0.721,0,0.721,2.7800000000000002,0.0,2.7800000000000002,3.531,0.0,3.531,0.721,0,0.721,2.81,0.0,2.81
2019-11-15 19:30:00,3.4255,0.0,3.4255,0.7455,0,0.7455,2.68,0.0,2.68,3.4655,0.0,3.4655,0.7455,0,0.7455,2.7199999999999998,0.0,2.7199999999999998
2019-11-15 20:00:00,3.2845,0.0,3.2845,0.7345,0,0.7345,2.55,0.0,2.55,3.3145,0.0,3.3145,0.7345,0,0.7345,2.58,0.0,2.58
2019-11-15 20:30:00,3.1305,0.0,3.1305,0.7005,0,0.7005,2.43,0.0,2.43,3.1705,0.0,3.1705,0.7005,0,0.7005,2.47,0.0,2.47
2019-11-15 21:00:00,3.0445,-0.47000000000000003,3.0805649238,0.7345,0,0.7345,2.31,-0.47000000000000003,2.357328997,3.0645,0.58,3.1189036936,0.7345,0,0.7345,2.33,0.58,2.4011039128
2019-11-15 21:30:00,2.872,0.0,2.872,0.732,0,0.732,2.14,0.0,2.14,2.892,0.0,2.892,0.732,0,0.732,2.16,0.0,2.16
2019-11-15 22:00:00,2.808,0.0,2.808,0.668,0,0.668,2.14,0.0,2.14,2.8280000000000003,0.0,2.8280000000000003,0.668,0,0.668,2.16,0.0,2.16
2019-11-15 22:30:00,2.626,0.25,2.6378733859,0.656,0,0.656,1.97,0.25,1.9857995871,2.646,0.26,2.6587433122,0.656,0,0.656,1.99,0.26,2.0069130524
2019-11-15 23:00:00,2.5715,0.0,2.5715,0.7515000000000001,0,0.7515000000000001,1.82,0.0,1.82,2.5915,0.0,2.5915,0.7515000000000001,0,0.7515000000000001,1.8399999999999999,0.0,1.8399999999999999
2019-11-15 23:30:00,2.5315,0.18,2.5378912999,0.7415,0,0.7415,1.79,0.18,1.7990275151000001,2.5515,0.28,2.5668175334,0.7415,0,0.7415,1.81,0.28,1.8315294155
