Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-16 00:00:00,2.478,-0.08,2.4792910277,0.748,0,0.748,1.73,-0.08,1.7318487232000002,2.488,0.42,2.5232011414,0.748,0,0.748,1.74,0.42,1.7899720667999999
2019-11-16 00:30:00,2.751,0.25,2.7623361490000002,0.761,0,0.761,1.99,0.25,2.0056420418,2.781,0.26,2.7931274586,0.761,0,0.761,2.02,0.26,2.0366639389
2019-11-16 01:00:00,2.863,0.0,2.863,0.793,0,0.793,2.07,0.0,2.07,2.903,0.0,2.903,0.793,0,0.793,2.11,0.0,2.11
2019-11-16 01:30:00,2.8895,0.24,2.8994499909,0.7495,0,0.7495,2.14,0.24,2.1534158911,2.9195,0.25,2.9301843372,0.7495,0,0.7495,2.17,0.25,2.1843534513
2019-11-16 02:00:00,2.8455,0.25,2.856461141,0.7855000000000001,0,0.7855000000000001,2.06,0.25,2.0751144547,2.8655,0.25,2.8763849273,0.7855000000000001,0,0.7855000000000001,2.08,0.25,2.0949701669
2019-11-16 02:30:00,2.8555,0.25,2.8664229015,0.7555000000000001,0,0.7555000000000001,2.1,0.25,2.1148285983,2.8855,0.25,2.8963097642,0.7555000000000001,0,0.7555000000000001,2.13,0.25,2.1446211787
2019-11-16 03:00:00,2.7575000000000003,0.2,2.7647434329,0.7475,0,0.7475,2.01,0.2,2.0199257412,2.7775,0.30000000000000004,2.7936546403999998,0.7475,0,0.7475,2.03,0.30000000000000004,2.0520477577
2019-11-16 03:30:00,2.6189999999999998,0.25,2.6309049774,0.719,0,0.719,1.9,0.25,1.9163767897000001,2.649,0.26,2.6617289494,0.719,0,0.719,1.9300000000000002,0.26,1.9474342094
2019-11-16 04:00:00,2.5665,0.25,2.5786473683,0.7065,0,0.7065,1.8599999999999999,0.25,1.8767258724,2.5865,0.26,2.5995350065,0.7065,0,0.7065,1.88,0.26,1.8978935692
2019-11-16 04:30:00,2.5,0.26,2.5134836383,0.71,0,0.71,1.79,0.26,1.808784122,2.52,0.27,2.5344230113,0.71,0,0.71,1.81,0.27,1.8300273222
2019-11-16 05:00:00,2.488,0.25,2.5005287441,0.728,0,0.728,1.76,0.25,1.7776670104,2.518,0.26,2.5313877617,0.728,0,0.728,1.79,0.26,1.808784122
2019-11-16 05:30:00,2.459,0.25,2.4716757473,0.749,0,0.749,1.71,0.25,1.7281782315,2.489,0.26,2.5025429067,0.749,0,0.749,1.74,0.26,1.7593180497
2019-11-16 06:00:00,2.462,0.25,2.4746603807,0.712,0,0.712,1.75,0.25,1.7677669530000002,2.492,0.26,2.5055266911,0.712,0,0.712,1.78,0.26,1.7988885457000001
2019-11-16 06:30:00,2.574,0.23,2.5842554053,0.584,0,0.584,1.99,0.23,2.0032473637,2.594,0.28,2.6090680327999998,0.584,0,0.584,2.01,0.28,2.0294087809
2019-11-16 07:00:00,2.685,0.26,2.6975590818,0.5650000000000001,0,0.5650000000000001,2.12,0.26,2.135883892,2.705,0.27,2.7184416492,0.5650000000000001,0,0.5650000000000001,2.14,0.27,2.156965461
2019-11-16 07:30:00,2.676,0.24,2.6867407764999998,0.496,0,0.496,2.18,0.24,2.1931712199,2.696,0.25,2.707566435,0.496,0,0.496,2.2,0.25,2.2141589825
2019-11-16 08:00:00,2.65,0.24,2.6608457302,0.39,0,0.39,2.26,0.24,2.2727076363,2.68,0.25,2.6916351907,0.39,0,0.39,2.29,0.25,2.3036058691
2019-11-16 08:30:00,2.697,0.25,2.7085621647,0.23700000000000002,0,0.23700000000000002,2.46,0.25,2.472670621,2.727,0.26,2.7393665326,0.23700000000000002,0,0.23700000000000002,2.49,0.26,2.5035374972
2019-11-16 09:00:00,2.7495000000000003,0.07,2.7503909268,0.1895,0,0.1895,2.56,0.07,2.5609568524,2.7795,0.31,2.796733854,0.1895,0,0.1895,2.59,0.31,2.608486151
2019-11-16 09:30:00,2.7915,0.27,2.8045270992,0.0915,0,0.0915,2.7,0.27,2.7134664177000003,2.8215,0.27,2.8343892199000003,0.0915,0,0.0915,2.73,0.27,2.7433191575
2019-11-16 10:00:00,2.657,0.26,2.6696908061,0.057,0,0.057,2.6,0.26,2.6129676615,2.697,0.27,2.7104813226,0.057,0,0.057,2.64,0.27,2.6537709018999998
2019-11-16 10:30:00,2.544,0.25,2.5562542909,0.064,0,0.064,2.48,0.25,2.4925689559,2.574,0.26,2.5870979881,0.064,0,0.064,2.51,0.26,2.5234302051
2019-11-16 11:00:00,2.521,0.26,2.5343719143,0.081,0,0.081,2.44,0.26,2.4538133588,2.561,0.26,2.5741641362000003,0.081,0,0.081,2.48,0.26,2.493591787
2019-11-16 11:30:00,2.606,0.26,2.6189379527,0.08600000000000001,0,0.08600000000000001,2.52,0.26,2.5333771926,2.646,0.26,2.6587433122,0.08600000000000001,0,0.08600000000000001,2.56,0.26,2.5731692521
2019-11-16 12:00:00,2.4925,0.25,2.5050062375,0.07250000000000001,0,0.07250000000000001,2.42,0.25,2.432878953,2.5324999999999998,0.25,2.5448096687,0.07250000000000001,0,0.07250000000000001,2.46,0.25,2.472670621
2019-11-16 12:30:00,2.5965,0.26,2.6094850546,0.026500000000000003,0,0.026500000000000003,2.5700000000000003,0.26,2.5831182706,2.6365,0.27,2.650289088,0.026500000000000003,0,0.026500000000000003,2.61,0.27,2.6239283527
2019-11-16 13:00:00,2.3665,0.26,2.3807398535,0.10650000000000001,0,0.10650000000000001,2.26,0.26,2.2749065915,2.3865,0.27,2.4017248489,0.10650000000000001,0,0.10650000000000001,2.2800000000000002,0.27,2.2959311836
2019-11-16 13:30:00,2.4314999999999998,0.29,2.4487327845,0.0415,0,0.0415,2.39,0.29,2.4075298544,2.4515000000000002,0.30000000000000004,2.4697878958,0.0415,0,0.0415,2.41,0.30000000000000004,2.42860042
2019-11-16 14:00:00,2.5620000000000003,0.26,2.5751590242,0.012,0,0.012,2.55,0.26,2.5632206304,2.592,0.27,2.6060245586,0.012,0,0.012,2.58,0.27,2.5940894356
2019-11-16 14:30:00,2.5545,0.29,2.5709084484,0.0145,0,0.0145,2.54,0.29,2.5565015157,2.5845000000000002,0.29,2.6007191794,0.0145,0,0.0145,2.5700000000000003,0.29,2.5863101129
2019-11-16 15:00:00,2.648,0.29,2.6638325773,0.008,0,0.008,2.64,0.29,2.6558802684,2.678,0.29,2.6936562513,0.008,0,0.008,2.67,0.29,2.6857028875
2019-11-16 15:30:00,2.725,0.27,2.7383434774,0.005,0,0.005,2.7199999999999998,0.27,2.733367886,2.755,0.27,2.7681988729,0.005,0,0.005,2.75,0.27,2.7632227561000002
2019-11-16 16:00:00,2.831,0.0,2.831,0.001,0,0.001,2.83,0.0,2.83,2.871,0.0,2.871,0.001,0,0.001,2.87,0.0,2.87
2019-11-16 16:30:00,2.94,0.26,2.9514742079,0.0,0,0.0,2.94,0.26,2.9514742079,2.98,0.26,2.9913207785,0.0,0,0.0,2.98,0.26,2.9913207785
2019-11-16 17:00:00,3.25,-0.37,3.2709937328,0.0,0,0.0,3.25,-0.37,3.2709937328,3.2800000000000002,0.72,3.3580946979,0.0,0,0.0,3.2800000000000002,0.72,3.3580946979
2019-11-16 17:30:00,3.33,0.0,3.33,0.0,0,0.0,3.33,0.0,3.33,3.37,0.27,3.3807987221999998,0.0,0,0.0,3.37,0.27,3.3807987221999998
2019-11-16 18:00:00,3.3,0.0,3.3,0.0,0,0.0,3.3,0.0,3.3,3.33,0.25,3.3393711983,0.0,0,0.0,3.33,0.25,3.3393711983
2019-11-16 18:30:00,3.27,0.0,3.27,0.0,0,0.0,3.27,0.0,3.27,3.3,0.25,3.3094561487,0.0,0,0.0,3.3,0.25,3.3094561487
2019-11-16 19:00:00,3.19,0.0,3.19,0.0,0,0.0,3.19,0.0,3.19,3.24,0.25,3.2496307483,0.0,0,0.0,3.24,0.25,3.2496307483
2019-11-16 19:30:00,3.11,0.25,3.1200320511,0.0,0,0.0,3.11,0.25,3.1200320511,3.14,0.26,3.1507459434,0.0,0,0.0,3.14,0.26,3.1507459434
2019-11-16 20:00:00,3.01,-0.29,3.02393783,0.0,0,0.0,3.01,-0.29,3.02393783,3.02,0.6000000000000001,3.07902582,0.0,0,0.0,3.02,0.6000000000000001,3.07902582
2019-11-16 20:30:00,2.91,0.25,2.9207190895,0.0,0,0.0,2.91,0.25,2.9207190895,2.94,0.26,2.9514742079,0.0,0,0.0,2.94,0.26,2.9514742079
2019-11-16 21:00:00,2.83,0.26,2.8419183662,0.0,0,0.0,2.83,0.26,2.8419183662,2.87,0.27,2.8826723713,0.0,0,0.0,2.87,0.27,2.8826723713
2019-11-16 21:30:00,2.71,0.29,2.7254724361,0.0,0,0.0,2.71,0.29,2.7254724361,2.74,0.31,2.7574807343,0.0,0,0.0,2.74,0.31,2.7574807343
2019-11-16 22:00:00,2.62,0.31,2.6382759522,0.0,0,0.0,2.62,0.31,2.6382759522,2.65,0.33,2.6704681238,0.0,0,0.0,2.65,0.33,2.6704681238
2019-11-16 22:30:00,2.51,0.31,2.5290709757,0.0,0,0.0,2.51,0.31,2.5290709757,2.52,0.46,2.5616400996,0.0,0,0.0,2.52,0.46,2.5616400996
2019-11-16 23:00:00,2.41,0.32,2.4311519903,0.0,0,0.0,2.41,0.32,2.4311519903,2.44,0.34,2.4635746386,0.0,0,0.0,2.44,0.34,2.4635746386
2019-11-16 23:30:00,2.43,0.34,2.4536707196,0.0,0,0.0,2.43,0.34,2.4536707196,2.46,0.36,2.4862019226,0.0,0,0.0,2.46,0.36,2.4862019226
2019-11-17 00:00:00,2.39,0.33,2.4126748641,0.0,0,0.0,2.39,0.33,2.4126748641,2.42,0.35000000000000003,2.4451789301,0.0,0,0.0,2.42,0.35000000000000003,2.4451789301
2019-11-17 00:30:00,2.69,0.31,2.7078035379000003,0.0,0,0.0,2.69,0.31,2.7078035379000003,2.73,0.33,2.7498727243000003,0.0,0,0.0,2.73,0.33,2.7498727243000003
2019-11-17 01:00:00,2.7800000000000002,0.33,2.7995178156,0.0,0,0.0,2.7800000000000002,0.33,2.7995178156,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623
2019-11-17 01:30:00,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2019-11-17 02:00:00,2.73,0.36,2.7536339626,0.01,0,0.01,2.7199999999999998,0.36,2.7437201023,2.76,0.39,2.7874181602,0.01,0,0.01,2.75,0.39,2.7775168766
2019-11-17 02:30:00,2.743,0.32,2.7616026144,0.013000000000000001,0,0.013000000000000001,2.73,0.32,2.7486905974,2.763,0.35000000000000003,2.7850797116,0.013000000000000001,0,0.013000000000000001,2.75,0.35000000000000003,2.7721832551
2019-11-17 03:00:00,2.6795,0.32,2.6985403925,0.059500000000000004,0,0.059500000000000004,2.62,0.32,2.6394696437,2.7095000000000002,0.35000000000000003,2.7320121247999998,0.059500000000000004,0,0.059500000000000004,2.65,0.35000000000000003,2.6730132809000002
2019-11-17 03:30:00,2.5675,0.31,2.5861469892,0.0675,0,0.0675,2.5,0.31,2.5191466809,2.5975,0.35000000000000003,2.620974294,0.0675,0,0.0675,2.5300000000000002,0.35000000000000003,2.5540947516
2019-11-17 04:00:00,2.547,0.28,2.5623444343,0.017,0,0.017,2.5300000000000002,0.28,2.5454469156,2.577,0.33,2.5980433022,0.017,0,0.017,2.56,0.33,2.5811818998
2019-11-17 04:30:00,2.4525,0.30000000000000004,2.4707804941,0.0025,0,0.0025,2.45,0.30000000000000004,2.4682990094,2.4925,0.32,2.5129576698,0.0025,0,0.0025,2.49,0.32,2.5104780421
2019-11-17 05:00:00,2.4405,0.29,2.4576696788,0.0105,0,0.0105,2.43,0.29,2.4472433471,2.4705,0.30000000000000004,2.4886482777,0.0105,0,0.0105,2.46,0.30000000000000004,2.4782251714
2019-11-17 05:30:00,2.453,-0.28,2.4689287151,0.053,0,0.053,2.4,-0.28,2.4162781297,2.403,0.77,2.52335273,0.053,0,0.053,2.35,0.77,2.4729334807
2019-11-17 06:00:00,2.4485,-0.28,2.4644578004,0.1285,0,0.1285,2.32,-0.28,2.336835467,2.3885,0.8200000000000001,2.5253380467,0.1285,0,0.1285,2.26,0.8200000000000001,2.404163056
2019-11-17 06:30:00,2.547,-0.32,2.5670233735,0.057,0,0.057,2.49,-0.32,2.5104780421,2.497,0.78,2.6159910168,0.057,0,0.057,2.44,0.78,2.5616400996
2019-11-17 07:00:00,2.606,-0.32,2.6255734612,0.026000000000000002,0,0.026000000000000002,2.58,-0.32,2.5997692205,2.556,0.77,2.6694636165,0.026000000000000002,0,0.026000000000000002,2.5300000000000002,0.77,2.6445793616
2019-11-17 07:30:00,2.5415,0.0,2.5415,0.0015,0,0.0015,2.54,0.0,2.54,2.5715,0.25,2.58362386,0.0015,0,0.0015,2.5700000000000003,0.25,2.582130903
2019-11-17 08:00:00,2.541,0.0,2.541,0.001,0,0.001,2.54,0.0,2.54,2.561,0.0,2.561,0.001,0,0.001,2.56,0.0,2.56
2019-11-17 08:30:00,2.6109999999999998,0.26,2.6239132989,0.001,0,0.001,2.61,0.26,2.6229182221,2.641,0.28,2.6558013856000002,0.001,0,0.001,2.64,0.28,2.6548069610000002
2019-11-17 09:00:00,2.584,0.26,2.5970475544,0.004,0,0.004,2.58,0.26,2.5930676813,2.614,0.26,2.6268985515,0.004,0,0.004,2.61,0.26,2.6229182221
2019-11-17 09:30:00,2.685,-0.03,2.6851675925,0.005,0,0.005,2.68,-0.03,2.6801679052000003,2.725,0.39,2.75276679,0.005,0,0.005,2.7199999999999998,0.39,2.7478173156
2019-11-17 10:00:00,2.74,-0.34,2.7610143064,0.01,0,0.01,2.73,-0.34,2.7510906928,2.7800000000000002,0.67,2.8595978738000003,0.01,0,0.01,2.77,0.67,2.8498771903
2019-11-17 10:30:00,2.724,0.0,2.724,0.004,0,0.004,2.7199999999999998,0.0,2.7199999999999998,2.754,0.25,2.7653238507999998,0.004,0,0.004,2.75,0.25,2.7613402543000003
2019-11-17 11:00:00,2.6630000000000003,0.0,2.6630000000000003,0.013000000000000001,0,0.013000000000000001,2.65,0.0,2.65,2.693,0.25,2.7045792649,0.013000000000000001,0,0.013000000000000001,2.68,0.25,2.6916351907
2019-11-17 11:30:00,2.602,0.0,2.602,0.032,0,0.032,2.5700000000000003,0.0,2.5700000000000003,2.632,0.0,2.632,0.032,0,0.032,2.6,0.0,2.6
2019-11-17 12:00:00,2.6065,0.0,2.6065,0.1265,0,0.1265,2.48,0.0,2.48,2.6365,0.0,2.6365,0.1265,0,0.1265,2.51,0.0,2.51
2019-11-17 12:30:00,2.6095,0.0,2.6095,0.2595,0,0.2595,2.35,0.0,2.35,2.6295,0.25,2.6413576528,0.2595,0,0.2595,2.37,0.25,2.383149177
2019-11-17 13:00:00,2.414,0.25,2.4269107936,0.394,0,0.394,2.02,0.25,2.0354115063,2.444,0.26,2.457790878,0.394,0,0.394,2.05,0.26,2.0664220285
2019-11-17 13:30:00,2.3875,0.26,2.4016153418,0.4975,0,0.4975,1.8900000000000001,0.26,1.9077997799,2.4075,0.26,2.4214987611,0.4975,0,0.4975,1.9100000000000001,0.26,1.9276151068
2019-11-17 14:00:00,2.414,0.0,2.414,0.524,0,0.524,1.8900000000000001,0.0,1.8900000000000001,2.434,0.24,2.4458037534,0.524,0,0.524,1.9100000000000001,0.24,1.9250194804
2019-11-17 14:30:00,2.4945,0.27,2.5090695985,0.4045,0,0.4045,2.09,0.27,2.1073680267,2.5145,0.28,2.530041551,0.4045,0,0.4045,2.11,0.28,2.1284971223999998
2019-11-17 15:00:00,2.473,0.28,2.4888007152,0.393,0,0.393,2.08,0.28,2.0987615396,2.493,0.28,2.5086747497,0.393,0,0.393,2.1,0.28,2.1185844331
2019-11-17 15:30:00,2.7375,0.26,2.7498193122,0.2575,0,0.2575,2.48,0.26,2.493591787,2.7675,0.27,2.7806395397,0.2575,0,0.2575,2.51,0.27,2.5244801445
2019-11-17 16:00:00,2.84,0.26,2.8518765752,0.16,0,0.16,2.68,0.26,2.6925824036,2.88,0.28,2.8935790986,0.16,0,0.16,2.7199999999999998,0.28,2.7343737857
2019-11-17 16:30:00,3.076,-0.30000000000000004,3.0905947648,0.126,0,0.126,2.95,-0.30000000000000004,2.9652150005999998,3.096,0.59,3.1517163578,0.126,0,0.126,2.9699999999999998,0.59,3.0280356669
2019-11-17 17:00:00,3.277,-0.38,3.2989587751,0.117,0,0.117,3.16,-0.38,3.1827660926,3.317,0.30000000000000004,3.3305388453,0.117,0,0.117,3.2,0.30000000000000004,3.214031736
2019-11-17 17:30:00,3.4795,-0.41000000000000003,3.5035724982,0.1095,0,0.1095,3.37,-0.41000000000000003,3.3948490394,3.4495,0.66,3.5120720736,0.1095,0,0.1095,3.34,0.66,3.4045851436
2019-11-17 18:00:00,3.4365,-0.41000000000000003,3.4608716026,0.0665,0,0.0665,3.37,-0.41000000000000003,3.3948490394,3.3965,0.67,3.4619520866,0.0665,0,0.0665,3.33,0.67,3.3967337252
2019-11-17 18:30:00,3.3,-0.35000000000000003,3.3185087012,0.07,0,0.07,3.23,-0.35000000000000003,3.2489075087,3.27,0.67,3.3379334924,0.07,0,0.07,3.2,0.67,3.269388322
2019-11-17 19:00:00,3.1885,0.26,3.1990830327,0.0685,0,0.0685,3.12,0.26,3.1308145905,3.2385,0.27,3.24973572,0.0685,0,0.0685,3.17,0.27,3.1814776441
2019-11-17 19:30:00,3.116,0.0,3.116,0.036000000000000004,0,0.036000000000000004,3.08,0.0,3.08,3.156,0.25,3.1658862898,0.036000000000000004,0,0.036000000000000004,3.12,0.25,3.13
2019-11-17 20:00:00,2.971,0.28,2.9841650424,0.051000000000000004,0,0.051000000000000004,2.92,0.28,2.9333939388,3.011,0.28,3.0239909061,0.051000000000000004,0,0.051000000000000004,2.96,0.28,2.9732137495
2019-11-17 20:30:00,2.871,0.26,2.8827488618,0.121,0,0.121,2.75,0.26,2.7622635645,2.911,0.27,2.9234946554,0.121,0,0.121,2.79,0.27,2.8030340704
2019-11-17 21:00:00,2.7795,0.26,2.7916339749,0.23950000000000002,0,0.23950000000000002,2.54,0.26,2.5532724101,2.8095,0.27,2.8224440207,0.23950000000000002,0,0.23950000000000002,2.5700000000000003,0.27,2.5841439588
2019-11-17 21:30:00,2.6795,0.30000000000000004,2.6962418753,0.1995,0,0.1995,2.48,0.30000000000000004,2.4980792622,2.6995,0.32,2.7184003108,0.1995,0,0.1995,2.5,0.32,2.5203967942
2019-11-17 22:00:00,2.612,0.29,2.6280494668000003,0.222,0,0.222,2.39,0.29,2.4075298544,2.632,0.31,2.6501932005,0.222,0,0.222,2.41,0.31,2.4298559628
2019-11-17 22:30:00,2.449,0.25,2.4617272392,0.229,0,0.229,2.22,0.25,2.234032229,2.469,0.42,2.504468207,0.229,0,0.229,2.24,0.42,2.2790348835
2019-11-17 23:00:00,2.3305,0.35000000000000003,2.3566353664,0.2005,0,0.2005,2.13,0.35000000000000003,2.1585643377,2.3505000000000003,0.37,2.3794432647,0.2005,0,0.2005,2.15,0.37,2.1816049138
2019-11-17 23:30:00,2.331,0.37,2.3601824082,0.211,0,0.211,2.12,0.37,2.1520455386,2.351,0.4,2.3847853153000003,0.211,0,0.211,2.14,0.4,2.1770622407
2019-11-18 00:00:00,2.281,0.38,2.3124361613,0.211,0,0.211,2.07,0.38,2.1045902214,2.311,0.4,2.3453615925999998,0.211,0,0.211,2.1,0.4,2.1377558326
2019-11-18 00:30:00,2.5915,0.34,2.6137085243,0.2215,0,0.2215,2.37,0.34,2.3942639788,2.6215,0.36,2.6461032198,0.2215,0,0.2215,2.4,0.36,2.4268498099
2019-11-18 01:00:00,2.7235,0.34,2.7446406413,0.1635,0,0.1635,2.56,0.34,2.5824794288,2.7535,0.36,2.7769339657,0.1635,0,0.1635,2.59,0.36,2.6148996157
2019-11-18 01:30:00,2.735,0.36,2.7585911258999998,0.145,0,0.145,2.59,0.36,2.6148996157,2.755,0.39,2.7824674302,0.145,0,0.145,2.61,0.39,2.6389770745
2019-11-18 02:00:00,2.685,0.37,2.7103735905,0.135,0,0.135,2.55,0.37,2.5767033201,2.715,0.4,2.7443077451,0.135,0,0.135,2.58,0.4,2.6108236248
2019-11-18 02:30:00,2.6715,0.35000000000000003,2.6943296476,0.14150000000000001,0,0.14150000000000001,2.5300000000000002,0.35000000000000003,2.5540947516,2.7115,0.38,2.7379978543,0.14150000000000001,0,0.14150000000000001,2.5700000000000003,0.38,2.5979414928
2019-11-18 03:00:00,2.627,0.31,2.6452275895,0.107,0,0.107,2.52,0.31,2.5389958645,2.657,0.34,2.678665526,0.107,0,0.107,2.55,0.34,2.5725668116
2019-11-18 03:30:00,2.5275,0.33,2.5489519905,0.0975,0,0.0975,2.43,0.33,2.4523050381,2.5475,0.39,2.5771799025,0.0975,0,0.0975,2.45,0.39,2.4808466297000002
2019-11-18 04:00:00,2.487,0.30000000000000004,2.5050287424,0.137,0,0.137,2.35,0.30000000000000004,2.3690715481,2.517,0.32,2.5372601364,0.137,0,0.137,2.38,0.32,2.4014162488
2019-11-18 04:30:00,2.475,-0.2,2.4830676592,0.095,0,0.095,2.38,-0.2,2.3883885781,2.425,0.77,2.5443122843,0.095,0,0.095,2.33,0.77,2.4539356145
2019-11-18 05:00:00,2.4545,-0.26,2.4682322115,0.0345,0,0.0345,2.42,-0.26,2.4339268683,2.3945,0.84,2.5375638416,0.0345,0,0.0345,2.36,0.84,2.5050349299
2019-11-18 05:30:00,2.4865,0.24,2.4980556939,0.026500000000000003,0,0.026500000000000003,2.46,0.24,2.4716795909,2.4965,0.35000000000000003,2.5209149629,0.026500000000000003,0,0.026500000000000003,2.47,0.35000000000000003,2.4946743274
2019-11-18 06:00:00,2.5615,0.26,2.5746615797,0.0115,0,0.0115,2.55,0.26,2.5632206304,2.5915,0.27,2.6055272499,0.0115,0,0.0115,2.58,0.27,2.5940894356
2019-11-18 06:30:00,2.7,0.27,2.7134664177000003,0.0,0,0.0,2.7,0.27,2.7134664177000003,2.73,0.28,2.7443214097,0.0,0,0.0,2.73,0.28,2.7443214097
2019-11-18 07:00:00,2.9595000000000002,-0.43,2.9905752373,0.029500000000000002,0,0.029500000000000002,2.93,-0.43,2.9613848112000003,2.9895,0.72,3.0749813414,0.029500000000000002,0,0.029500000000000002,2.96,0.72,3.0463092423
2019-11-18 07:30:00,3.078,0.0,3.078,0.11800000000000001,0,0.11800000000000001,2.96,0.0,2.96,3.118,0.0,3.118,0.11800000000000001,0,0.11800000000000001,3.0,0.0,3.0
2019-11-18 08:00:00,3.0735,0.0,3.0735,0.14350000000000002,0,0.14350000000000002,2.93,0.0,2.93,3.1135,0.0,3.1135,0.14350000000000002,0,0.14350000000000002,2.9699999999999998,0.0,2.9699999999999998
2019-11-18 08:30:00,3.0555,0.0,3.0555,0.1255,0,0.1255,2.93,0.0,2.93,3.0855,0.0,3.0855,0.1255,0,0.1255,2.96,0.0,2.96
2019-11-18 09:00:00,3.0355,0.0,3.0355,0.0855,0,0.0855,2.95,0.0,2.95,3.0855,0.0,3.0855,0.0855,0,0.0855,3.0,0.0,3.0
2019-11-18 09:30:00,2.9275,0.25,2.9381552461,0.0275,0,0.0275,2.9,0.25,2.9107559156000002,2.9675000000000002,0.26,2.9788682833999998,0.0275,0,0.0275,2.94,0.26,2.9514742079
2019-11-18 10:00:00,2.578,0.27,2.5921003067,0.048,0,0.048,2.5300000000000002,0.27,2.5443663258,2.608,0.28,2.6229876096,0.048,0,0.048,2.56,0.28,2.5752669765
2019-11-18 10:30:00,2.4455,-0.38,2.4748475206,0.0955,0,0.0955,2.35,-0.38,2.3805251521,2.4755000000000003,0.6000000000000001,2.5471749547,0.0955,0,0.0955,2.38,0.6000000000000001,2.4544653186
2019-11-18 11:00:00,2.363,0.25,2.3761879134,0.153,0,0.153,2.21,0.25,2.2240953217,2.383,0.26,2.3971418398,0.153,0,0.153,2.23,0.26,2.2451057882
2019-11-18 11:30:00,2.3485,0.26,2.3628483341,0.1985,0,0.1985,2.15,0.26,2.1656638705,2.3785,0.27,2.3937757309,0.1985,0,0.1985,2.18,0.27,2.1966565503
2019-11-18 12:00:00,2.321,0.05,2.3215384985,0.221,0,0.221,2.1,0.05,2.1005951538,2.341,0.36,2.3685187354,0.221,0,0.221,2.12,0.36,2.1503488089
2019-11-18 12:30:00,2.316,0.26,2.3305484333,0.216,0,0.216,2.1,0.26,2.1160340262,2.346,0.26,2.3603635313,0.216,0,0.216,2.13,0.26,2.1458098704
2019-11-18 13:00:00,2.3245,0.25,2.3379050986,0.17450000000000002,0,0.17450000000000002,2.15,0.25,2.1644860822,2.3545,0.26,2.3688119913,0.17450000000000002,0,0.17450000000000002,2.18,0.26,2.19544984
2019-11-18 13:30:00,2.324,0.25,2.3374079661,0.184,0,0.184,2.14,0.25,2.154553318,2.364,0.26,2.3782548223,0.184,0,0.184,2.18,0.26,2.19544984
2019-11-18 14:00:00,2.3075,0.26,2.3221016881,0.1375,0,0.1375,2.17,0.26,2.185520533,2.3375,0.27,2.3530419142,0.1375,0,0.1375,2.2,0.27,2.2165062599
2019-11-18 14:30:00,2.323,0.27,2.338638279,0.083,0,0.083,2.24,0.27,2.2562136424,2.343,0.29,2.3608788618,0.083,0,0.083,2.26,0.29,2.278530228
2019-11-18 15:00:00,2.4275,0.28,2.4435949439,0.0375,0,0.0375,2.39,0.28,2.4063457773,2.4575,0.30000000000000004,2.4757435752,0.0375,0,0.0375,2.42,0.30000000000000004,2.4385241438
2019-11-18 15:30:00,2.6845,0.27,2.6980437821,0.0245,0,0.0245,2.66,0.27,2.6736678926,2.7045,0.28,2.7189557278,0.0245,0,0.0245,2.68,0.28,2.6945871669
2019-11-18 16:00:00,2.873,0.13,2.8759396725,0.013000000000000001,0,0.013000000000000001,2.86,0.13,2.8629530209,2.903,0.32,2.9205836745,0.013000000000000001,0,0.013000000000000001,2.89,0.32,2.9076622913
2019-11-18 16:30:00,3.0925,0.18,3.0977340509,0.0025,0,0.0025,3.09,0.18,3.0952382784,3.1325,0.26,3.1432715839,0.0025,0,0.0025,3.13,0.26,3.1407801579
2019-11-18 17:00:00,3.3805,0.0,3.3805,0.0005,0,0.0005,3.38,0.0,3.38,3.4205,0.0,3.4205,0.0005,0,0.0005,3.42,0.0,3.42
2019-11-18 17:30:00,3.572,0.0,3.572,0.002,0,0.002,3.5700000000000003,0.0,3.5700000000000003,3.622,0.0,3.622,0.002,0,0.002,3.62,0.0,3.62
2019-11-18 18:00:00,3.6255,0.0,3.6255,0.0055000000000000005,0,0.0055000000000000005,3.62,0.0,3.62,3.6654999999999998,0.0,3.6654999999999998,0.0055000000000000005,0,0.0055000000000000005,3.66,0.0,3.66
2019-11-18 18:30:00,3.5205,0.0,3.5205,0.0105,0,0.0105,3.51,0.0,3.51,3.5705,0.0,3.5705,0.0105,0,0.0105,3.56,0.0,3.56
2019-11-18 19:00:00,3.444,0.0,3.444,0.014,0,0.014,3.43,0.0,3.43,3.4939999999999998,0.0,3.4939999999999998,0.014,0,0.014,3.48,0.0,3.48
2019-11-18 19:30:00,3.2705,0.0,3.2705,0.030500000000000003,0,0.030500000000000003,3.24,0.0,3.24,3.3105,0.0,3.3105,0.030500000000000003,0,0.030500000000000003,3.2800000000000002,0.0,3.2800000000000002
2019-11-18 20:00:00,3.161,-0.22,3.1686465565,0.051000000000000004,0,0.051000000000000004,3.11,-0.22,3.1177716401,3.201,0.39,3.2246706809,0.051000000000000004,0,0.051000000000000004,3.15,0.39,3.1740510393
2019-11-18 20:30:00,3.117,0.0,3.117,0.047,0,0.047,3.07,0.0,3.07,3.157,0.25,3.166883168,0.047,0,0.047,3.11,0.25,3.1200320511
2019-11-18 21:00:00,3.032,-0.27,3.0439980289,0.052000000000000005,0,0.052000000000000005,2.98,-0.27,2.9922065437,3.032,0.62,3.0947413462,0.052000000000000005,0,0.052000000000000005,2.98,0.62,3.0438133977
2019-11-18 21:30:00,2.8565,0.26,2.8683082557,0.0965,0,0.0965,2.76,0.26,2.7722193275,2.8865,0.28,2.9000486634,0.0965,0,0.0965,2.79,0.28,2.8040149786
2019-11-18 22:00:00,2.7055,0.28,2.7199504132,0.1255,0,0.1255,2.58,0.28,2.5951493213,2.7355,0.30000000000000004,2.7519012064,0.1255,0,0.1255,2.61,0.30000000000000004,2.6271848051
2019-11-18 22:30:00,2.5435,0.32,2.5635507114,0.1635,0,0.1635,2.38,0.32,2.4014162488,2.5735,0.34,2.5958625253000003,0.1635,0,0.1635,2.41,0.34,2.4338652387
2019-11-18 23:00:00,2.4995,0.31,2.5186504819,0.2195,0,0.2195,2.2800000000000002,0.31,2.3009780529,2.5295,0.33,2.5509351717,0.2195,0,0.2195,2.31,0.33,2.3334523779
2019-11-18 23:30:00,2.5140000000000002,0.32,2.5342841198,0.214,0,0.214,2.3,0.32,2.3221541723,2.534,0.34,2.5567080396,0.214,0,0.214,2.32,0.34,2.3447814397
2019-11-19 00:00:00,2.404,0.33,2.4265440445,0.154,0,0.154,2.25,0.33,2.274071239,2.444,0.35000000000000003,2.468934183,0.154,0,0.154,2.29,0.35000000000000003,2.3165923249
2019-11-19 00:30:00,2.7245,0.27,2.7378459142000002,0.1345,0,0.1345,2.59,0.27,2.60403533,2.7545,0.32,2.7730254687,0.1345,0,0.1345,2.62,0.32,2.6394696437
2019-11-19 01:00:00,2.836,0.29,2.8507886628,0.08600000000000001,0,0.08600000000000001,2.75,0.29,2.7652486326,2.876,0.31,2.8926589844,0.08600000000000001,0,0.08600000000000001,2.79,0.31,2.8071693928
2019-11-19 01:30:00,2.8235,0.31,2.840466907,0.1135,0,0.1135,2.71,0.31,2.7276730009,2.8435,0.34,2.8637549214,0.1135,0,0.1135,2.73,0.34,2.7510906928
2019-11-19 02:00:00,2.7640000000000002,0.31,2.7813298977,0.10400000000000001,0,0.10400000000000001,2.66,0.31,2.6780029873,2.8040000000000003,0.34,2.8245381923,0.10400000000000001,0,0.10400000000000001,2.7,0.34,2.7213232076000002
2019-11-19 02:30:00,2.7720000000000002,0.31,2.7892801939,0.17200000000000001,0,0.17200000000000001,2.6,0.31,2.6184155514,2.802,0.33,2.8213656268,0.17200000000000001,0,0.17200000000000001,2.63,0.33,2.6506225684
2019-11-19 03:00:00,2.7185,0.30000000000000004,2.7350031536,0.35850000000000004,0,0.35850000000000004,2.36,0.30000000000000004,2.3789913829,2.7485,0.34,2.7694498100000002,0.35850000000000004,0,0.35850000000000004,2.39,0.34,2.4140629652
2019-11-19 03:30:00,2.6475,0.28,2.6622652479,0.3875,0,0.3875,2.26,0.28,2.2772790782,2.6675,0.29,2.6832175182,0.3875,0,0.3875,2.2800000000000002,0.29,2.2983689869
2019-11-19 04:00:00,2.589,0.30000000000000004,2.6063232724,0.269,0,0.269,2.32,0.30000000000000004,2.3393161394,2.6189999999999998,0.32,2.6384770228,0.269,0,0.269,2.35,0.32,2.3716871632
2019-11-19 04:30:00,2.551,0.29,2.567430817,0.371,0,0.371,2.18,0.29,2.1992044016,2.571,0.31,2.5896217871,0.371,0,0.371,2.2,0.31,2.2217335574
2019-11-19 05:00:00,2.5175,0.27,2.5319372524,0.4375,0,0.4375,2.08,0.27,2.0974508338,2.5375,0.27,2.5518241025,0.4375,0,0.4375,2.1,0.27,2.1172859986
2019-11-19 05:30:00,2.5285,0.26,2.5418324591,0.3985,0,0.3985,2.13,0.26,2.1458098704,2.5484999999999998,0.26,2.5617283716,0.3985,0,0.3985,2.15,0.26,2.1656638705
2019-11-19 06:00:00,2.5305,0.27,2.5448635032,0.4005,0,0.4005,2.13,0.27,2.1470444802,2.5505,0.28,2.5658235033,0.4005,0,0.4005,2.15,0.28,2.1681558985000002
2019-11-19 06:30:00,2.729,0.27,2.7423240144000003,0.379,0,0.379,2.35,0.27,2.3654597862,2.759,0.28,2.7731716499,0.379,0,0.379,2.38,0.28,2.3964139876
2019-11-19 07:00:00,2.9185,0.0,2.9185,0.3985,0,0.3985,2.52,0.0,2.52,2.9485,0.0,2.9485,0.3985,0,0.3985,2.55,0.0,2.55
2019-11-19 07:30:00,3.0865,-0.39,3.1110419878,0.4665,0,0.4665,2.62,-0.39,2.6488676826,3.1265,0.64,3.1913323628,0.4665,0,0.4665,2.66,0.64,2.7359093552
2019-11-19 08:00:00,3.0665,0.0,3.0665,0.5265000000000001,0,0.5265000000000001,2.54,0.0,2.54,3.0965,0.0,3.0965,0.5265000000000001,0,0.5265000000000001,2.5700000000000003,0.0,2.5700000000000003
2019-11-19 08:30:00,3.073,0.0,3.073,0.533,0,0.533,2.54,0.0,2.54,3.103,0.0,3.103,0.533,0,0.533,2.5700000000000003,0.0,2.5700000000000003
2019-11-19 09:00:00,3.0175,0.25,3.0278385442,0.5075000000000001,0,0.5075000000000001,2.51,0.25,2.5224194734000003,3.0575,0.25,3.0677037422,0.5075000000000001,0,0.5075000000000001,2.55,0.25,2.5622255951
2019-11-19 09:30:00,3.0315,0.0,3.0315,0.5715,0,0.5715,2.46,0.0,2.46,3.0715,0.0,3.0715,0.5715,0,0.5715,2.5,0.0,2.5
2019-11-19 10:00:00,2.954,0.25,2.9645600011,0.544,0,0.544,2.41,0.25,2.422932108,2.984,0.26,2.9953056605,0.544,0,0.544,2.44,0.26,2.4538133588
2019-11-19 10:30:00,2.9165,0.0,2.9165,0.5165000000000001,0,0.5165000000000001,2.4,0.0,2.4,2.9465,0.25,2.9570867843,0.5165000000000001,0,0.5165000000000001,2.43,0.25,2.4428262321
2019-11-19 11:00:00,2.8485,0.0,2.8485,0.5685,0,0.5685,2.2800000000000002,0.0,2.2800000000000002,2.8785,0.0,2.8785,0.5685,0,0.5685,2.31,0.0,2.31
2019-11-19 11:30:00,2.8745000000000003,0.0,2.8745000000000003,0.5745,0,0.5745,2.3,0.0,2.3,2.8945,0.0,2.8945,0.5745,0,0.5745,2.32,0.0,2.32
2019-11-19 12:00:00,2.7855,0.0,2.7855,0.6655,0,0.6655,2.12,0.0,2.12,2.8055,0.0,2.8055,0.6655,0,0.6655,2.14,0.0,2.14
2019-11-19 12:30:00,2.7675,0.0,2.7675,0.6575000000000001,0,0.6575000000000001,2.11,0.0,2.11,2.7875,0.0,2.7875,0.6575000000000001,0,0.6575000000000001,2.13,0.0,2.13
2019-11-19 13:00:00,2.864,0.0,2.864,0.594,0,0.594,2.27,0.0,2.27,2.894,0.0,2.894,0.594,0,0.594,2.3,0.0,2.3
2019-11-19 13:30:00,2.9195,0.0,2.9195,0.5495,0,0.5495,2.37,0.0,2.37,2.9595000000000002,0.25,2.9700404459,0.5495,0,0.5495,2.41,0.25,2.422932108
2019-11-19 14:00:00,2.855,-0.14,2.8584305134,0.515,0,0.515,2.34,-0.14,2.3441842931,2.875,0.4,2.9026927154,0.515,0,0.515,2.36,0.4,2.3936582881
2019-11-19 14:30:00,2.932,-0.4,2.9591593401000003,0.532,0,0.532,2.4,-0.4,2.4331050121,2.9619999999999997,0.66,3.0346406707,0.532,0,0.532,2.43,0.66,2.5180349481
2019-11-19 15:00:00,2.932,0.0,2.932,0.522,0,0.522,2.41,0.0,2.41,2.952,0.0,2.952,0.522,0,0.522,2.43,0.0,2.43
2019-11-19 15:30:00,3.037,0.0,3.037,0.497,0,0.497,2.54,0.0,2.54,3.077,0.0,3.077,0.497,0,0.497,2.58,0.0,2.58
2019-11-19 16:00:00,3.1625,0.0,3.1625,0.4625,0,0.4625,2.7,0.0,2.7,3.2025,0.0,3.2025,0.4625,0,0.4625,2.74,0.0,2.74
2019-11-19 16:30:00,3.269,0.0,3.269,0.619,0,0.619,2.65,0.0,2.65,3.299,0.0,3.299,0.619,0,0.619,2.68,0.0,2.68
2019-11-19 17:00:00,3.4655,-0.54,3.5073195248999998,0.5855,0,0.5855,2.88,-0.54,2.9301877073,3.5055,0.51,3.5424045859,0.5855,0,0.5855,2.92,0.51,2.964203097
2019-11-19 17:30:00,3.5540000000000003,0.0,3.5540000000000003,0.724,0,0.724,2.83,0.0,2.83,3.594,0.0,3.594,0.724,0,0.724,2.87,0.0,2.87
2019-11-19 18:00:00,3.614,0.0,3.614,0.714,0,0.714,2.9,0.0,2.9,3.644,0.0,3.644,0.714,0,0.714,2.93,0.0,2.93
2019-11-19 18:30:00,3.567,0.0,3.567,0.687,0,0.687,2.88,0.0,2.88,3.597,0.0,3.597,0.687,0,0.687,2.91,0.0,2.91
2019-11-19 19:00:00,3.403,0.0,3.403,0.673,0,0.673,2.73,0.0,2.73,3.453,0.0,3.453,0.673,0,0.673,2.7800000000000002,0.0,2.7800000000000002
2019-11-19 19:30:00,3.286,0.0,3.286,0.616,0,0.616,2.67,0.0,2.67,3.326,0.0,3.326,0.616,0,0.616,2.71,0.0,2.71
2019-11-19 20:00:00,3.188,0.0,3.188,0.718,0,0.718,2.47,0.0,2.47,3.208,0.0,3.208,0.718,0,0.718,2.49,0.0,2.49
2019-11-19 20:30:00,3.0755,0.0,3.0755,0.6955,0,0.6955,2.38,0.0,2.38,3.1155,0.0,3.1155,0.6955,0,0.6955,2.42,0.0,2.42
2019-11-19 21:00:00,3.0205,0.0,3.0205,0.6805,0,0.6805,2.34,0.0,2.34,3.0505,0.0,3.0505,0.6805,0,0.6805,2.37,0.0,2.37
2019-11-19 21:30:00,2.857,-0.48,2.8970414219,0.737,0,0.737,2.12,-0.48,2.1736605071,2.887,0.61,2.9507404156,0.737,0,0.737,2.15,0.61,2.2348601746
2019-11-19 22:00:00,2.7275,0.0,2.7275,0.7775000000000001,0,0.7775000000000001,1.9500000000000002,0.0,1.9500000000000002,2.7475,0.0,2.7475,0.7775000000000001,0,0.7775000000000001,1.97,0.0,1.97
2019-11-19 22:30:00,2.629,0.25,2.6408598978,0.759,0,0.759,1.87,0.25,1.88663722,2.649,0.25,2.660770753,0.759,0,0.759,1.8900000000000001,0.25,1.9064626931
2019-11-19 23:00:00,2.48,0.0,2.48,0.76,0,0.76,1.72,0.0,1.72,2.5,0.0,2.5,0.76,0,0.76,1.74,0.0,1.74
2019-11-19 23:30:00,2.481,0.0,2.481,0.801,0,0.801,1.6800000000000002,0.0,1.6800000000000002,2.501,0.25,2.5134639443999998,0.801,0,0.801,1.7000000000000002,0.25,1.7182840277
2019-11-20 00:00:00,2.4445,0.0,2.4445,0.7945,0,0.7945,1.65,0.0,1.65,2.4745,0.25,2.4870967512,0.7945,0,0.7945,1.6800000000000002,0.25,1.6984993377
2019-11-20 00:30:00,2.7115,0.25,2.7230005968,0.7515000000000001,0,0.7515000000000001,1.96,0.25,1.975879551,2.7415000000000003,0.25,2.7528752696,0.7515000000000001,0,0.7515000000000001,1.99,0.25,2.0056420418
2019-11-20 01:00:00,2.8035,0.25,2.8146247086000002,0.7435,0,0.7435,2.06,0.25,2.0751144547,2.8235,0.25,2.8345462159,0.7435,0,0.7435,2.08,0.25,2.0949701669
2019-11-20 01:30:00,2.819,0.26,2.8309646766,0.739,0,0.739,2.08,0.26,2.0961870146,2.849,0.25,2.8599477267999998,0.739,0,0.739,2.11,0.25,2.1247588098
2019-11-20 02:00:00,2.7685,0.26,2.7806819757,0.7385,0,0.7385,2.03,0.26,2.0465825173,2.7785,0.25,2.789724404,0.7385,0,0.7385,2.04,0.25,2.0552615405
2019-11-20 02:30:00,2.7425,0.27,2.7557587431,0.7425,0,0.7425,2.0,0.27,2.0181427105,2.7725,0.27,2.7856159552,0.7425,0,0.7425,2.03,0.27,2.0478769494
2019-11-20 03:00:00,2.6945,0.0,2.6945,0.7945,0,0.7945,1.9,0.0,1.9,2.7245,0.0,2.7245,0.7945,0,0.7945,1.9300000000000002,0.0,1.9300000000000002
2019-11-20 03:30:00,2.62,0.0,2.62,0.79,0,0.79,1.83,0.0,1.83,2.64,0.0,2.64,0.79,0,0.79,1.85,0.0,1.85
2019-11-20 04:00:00,2.5445,-0.38,2.5727184553,0.8045,0,0.8045,1.74,-0.38,1.7810109489000001,2.5645,0.6000000000000001,2.6337540222999998,0.8045,0,0.8045,1.76,0.6000000000000001,1.8594622879
2019-11-20 04:30:00,2.51,0.25,2.5224194734000003,0.77,0,0.77,1.74,0.25,1.7578680269,2.5300000000000002,0.25,2.5423217735,0.77,0,0.77,1.76,0.25,1.7776670104
2019-11-20 05:00:00,2.5025,0.0,2.5025,0.7925000000000001,0,0.7925000000000001,1.71,0.0,1.71,2.5225,0.0,2.5225,0.7925000000000001,0,0.7925000000000001,1.73,0.0,1.73
2019-11-20 05:30:00,2.4975,0.0,2.4975,0.8075,0,0.8075,1.69,0.0,1.69,2.5175,0.0,2.5175,0.8075,0,0.8075,1.71,0.0,1.71
2019-11-20 06:00:00,2.5285,0.0,2.5285,0.7985,0,0.7985,1.73,0.0,1.73,2.5484999999999998,0.0,2.5484999999999998,0.7985,0,0.7985,1.75,0.0,1.75
2019-11-20 06:30:00,2.721,0.0,2.721,0.811,0,0.811,1.9100000000000001,0.0,1.9100000000000001,2.741,0.0,2.741,0.811,0,0.811,1.9300000000000002,0.0,1.9300000000000002
2019-11-20 07:00:00,2.9155,-0.54,2.9650868874,0.8055,0,0.8055,2.11,-0.54,2.1780036731,2.9455,0.51,2.9893260528,0.8055,0,0.8055,2.14,0.51,2.1999318171
2019-11-20 07:30:00,3.0465,0.0,3.0465,0.8065,0,0.8065,2.24,0.0,2.24,3.0765,0.0,3.0765,0.8065,0,0.8065,2.27,0.0,2.27
2019-11-20 08:00:00,3.0595,-0.58,3.1139910485,0.7795000000000001,0,0.7795000000000001,2.2800000000000002,-0.58,2.3526155657,3.0895,0.5,3.1296981084,0.7795000000000001,0,0.7795000000000001,2.31,0.5,2.3634931775
2019-11-20 08:30:00,3.136,0.0,3.136,0.766,0,0.766,2.37,0.0,2.37,3.166,0.0,3.166,0.766,0,0.766,2.4,0.0,2.4
2019-11-20 09:00:00,3.0825,0.0,3.0825,0.7625000000000001,0,0.7625000000000001,2.32,0.0,2.32,3.1225,0.0,3.1225,0.7625000000000001,0,0.7625000000000001,2.36,0.0,2.36
2019-11-20 09:30:00,3.127,-0.55,3.1750006299,0.737,0,0.737,2.39,-0.55,2.4524681445,3.157,0.52,3.199538873,0.737,0,0.737,2.42,0.52,2.4752373624
2019-11-20 10:00:00,3.159,0.0,3.159,0.749,0,0.749,2.41,0.0,2.41,3.189,0.0,3.189,0.749,0,0.749,2.44,0.0,2.44
2019-11-20 10:30:00,3.1245,0.0,3.1245,0.7245,0,0.7245,2.4,0.0,2.4,3.1445,0.0,3.1445,0.7245,0,0.7245,2.42,0.0,2.42
2019-11-20 11:00:00,3.072,-0.28,3.0847340242,0.722,0,0.722,2.35,-0.28,2.3666220653,3.102,0.0,3.102,0.722,0,0.722,2.38,0.0,2.38
2019-11-20 11:30:00,3.0295,0.0,3.0295,0.7195,0,0.7195,2.31,0.0,2.31,3.0595,0.0,3.0595,0.7195,0,0.7195,2.34,0.0,2.34
2019-11-20 12:00:00,3.023,0.0,3.023,0.723,0,0.723,2.3,0.0,2.3,3.053,0.0,3.053,0.723,0,0.723,2.33,0.0,2.33
2019-11-20 12:30:00,3.0565,0.0,3.0565,0.7365,0,0.7365,2.32,0.0,2.32,3.0965,0.0,3.0965,0.7365,0,0.7365,2.36,0.0,2.36
2019-11-20 13:00:00,3.137,0.0,3.137,0.727,0,0.727,2.41,0.0,2.41,3.167,0.0,3.167,0.727,0,0.727,2.44,0.0,2.44
2019-11-20 13:30:00,3.15,0.0,3.15,0.75,0,0.75,2.4,0.0,2.4,3.18,0.0,3.18,0.75,0,0.75,2.43,0.0,2.43
2019-11-20 14:00:00,3.132,0.0,3.132,0.752,0,0.752,2.38,0.0,2.38,3.162,0.0,3.162,0.752,0,0.752,2.41,0.0,2.41
2019-11-20 14:30:00,3.1365,0.0,3.1365,0.7465,0,0.7465,2.39,0.0,2.39,3.1665,0.0,3.1665,0.7465,0,0.7465,2.42,0.0,2.42
2019-11-20 15:00:00,3.2165,0.0,3.2165,0.7465,0,0.7465,2.47,0.0,2.47,3.2465,0.0,3.2465,0.7465,0,0.7465,2.5,0.0,2.5
2019-11-20 15:30:00,3.2195,0.0,3.2195,0.7495,0,0.7495,2.47,0.0,2.47,3.2495,0.0,3.2495,0.7495,0,0.7495,2.5,0.0,2.5
2019-11-20 16:00:00,3.3825,0.0,3.3825,0.7525000000000001,0,0.7525000000000001,2.63,0.0,2.63,3.4125,0.0,3.4125,0.7525000000000001,0,0.7525000000000001,2.66,0.0,2.66
2019-11-20 16:30:00,3.5085,0.0,3.5085,0.7485,0,0.7485,2.76,0.0,2.76,3.5385,0.0,3.5385,0.7485,0,0.7485,2.79,0.0,2.79
2019-11-20 17:00:00,3.6205,0.0,3.6205,0.7505000000000001,0,0.7505000000000001,2.87,0.0,2.87,3.6505,0.0,3.6505,0.7505000000000001,0,0.7505000000000001,2.9,0.0,2.9
2019-11-20 17:30:00,3.751,0.0,3.751,0.741,0,0.741,3.01,0.0,3.01,3.791,0.0,3.791,0.741,0,0.741,3.05,0.0,3.05
2019-11-20 18:00:00,3.6925,0.0,3.6925,0.7625000000000001,0,0.7625000000000001,2.93,0.0,2.93,3.7325,0.0,3.7325,0.7625000000000001,0,0.7625000000000001,2.9699999999999998,0.0,2.9699999999999998
2019-11-20 18:30:00,3.596,0.0,3.596,0.756,0,0.756,2.84,0.0,2.84,3.626,0.0,3.626,0.756,0,0.756,2.87,0.0,2.87
2019-11-20 19:00:00,3.404,0.0,3.404,0.734,0,0.734,2.67,0.0,2.67,3.444,0.0,3.444,0.734,0,0.734,2.71,0.0,2.71
2019-11-20 19:30:00,3.234,0.0,3.234,0.6940000000000001,0,0.6940000000000001,2.54,0.0,2.54,3.2640000000000002,0.0,3.2640000000000002,0.6940000000000001,0,0.6940000000000001,2.5700000000000003,0.0,2.5700000000000003
2019-11-20 20:00:00,3.158,0.0,3.158,0.608,0,0.608,2.55,0.0,2.55,3.188,0.0,3.188,0.608,0,0.608,2.58,0.0,2.58
2019-11-20 20:30:00,3.1115,0.0,3.1115,0.6715,0,0.6715,2.44,0.0,2.44,3.1415,0.0,3.1415,0.6715,0,0.6715,2.47,0.0,2.47
2019-11-20 21:00:00,2.99,0.0,2.99,0.67,0,0.67,2.32,0.0,2.32,3.02,0.0,3.02,0.67,0,0.67,2.35,0.0,2.35
2019-11-20 21:30:00,2.8655,0.0,2.8655,0.6855,0,0.6855,2.18,0.0,2.18,2.8955,0.0,2.8955,0.6855,0,0.6855,2.21,0.0,2.21
2019-11-20 22:00:00,2.758,0.0,2.758,0.718,0,0.718,2.04,0.0,2.04,2.778,0.0,2.778,0.718,0,0.718,2.06,0.0,2.06
2019-11-20 22:30:00,2.6205,0.19,2.6273789696,0.6805,0,0.6805,1.94,0.19,1.9492819191000001,2.6405000000000003,0.27,2.6542683078,0.6805,0,0.6805,1.96,0.27,1.9785095400000001
2019-11-20 23:00:00,2.4935,0.25,2.506001247,0.6935,0,0.6935,1.8,0.25,1.8172781845000001,2.5235000000000003,0.26,2.5368587367,0.6935,0,0.6935,1.83,0.26,1.848377667
2019-11-20 23:30:00,2.517,0.25,2.5293851031,0.6970000000000001,0,0.6970000000000001,1.82,0.25,1.8370900903,2.537,0.26,2.5502880229000002,0.6970000000000001,0,0.6970000000000001,1.8399999999999999,0.26,1.8582787735
2019-11-21 00:00:00,2.4475,0.25,2.4602349989,0.6775,0,0.6775,1.77,0.25,1.7875681805,2.4675000000000002,0.26,2.4811602629,0.6775,0,0.6775,1.79,0.26,1.808784122
2019-11-21 00:30:00,2.711,-0.28,2.7254212518000003,0.631,0,0.631,2.08,-0.28,2.0987615396,2.711,0.55,2.7662286601,0.631,0,0.631,2.08,0.55,2.1514878573
2019-11-21 01:00:00,2.823,-0.33,2.8422225458,0.633,0,0.633,2.19,-0.33,2.214723459,2.843,0.72,2.9327545073,0.633,0,0.633,2.21,0.72,2.3243278598
2019-11-21 01:30:00,2.838,0.25,2.8489899965000003,0.5680000000000001,0,0.5680000000000001,2.27,0.25,2.2837250272,2.858,0.26,2.8698020838,0.5680000000000001,0,0.5680000000000001,2.29,0.26,2.3047125634
2019-11-21 02:00:00,2.801,0.26,2.8130412368,0.541,0,0.541,2.26,0.26,2.2749065915,2.831,0.27,2.8438461632000003,0.541,0,0.541,2.29,0.27,2.3058620947
2019-11-21 02:30:00,2.806,0.26,2.8180198722,0.556,0,0.556,2.25,0.26,2.264972406,2.836,0.27,2.8488236169,0.556,0,0.556,2.2800000000000002,0.27,2.2959311836
2019-11-21 03:00:00,2.7375,0.25,2.7488918222,0.5475,0,0.5475,2.19,0.25,2.2042232192,2.7575000000000003,0.25,2.7688095366,0.5475,0,0.5475,2.21,0.25,2.2240953217
2019-11-21 03:30:00,2.6055,0.01,2.6055191901,0.5455,0,0.5455,2.06,0.01,2.0600242717,2.6255,0.38,2.6528569977,0.5455,0,0.5455,2.08,0.38,2.1144266362
2019-11-21 04:00:00,2.5385,0.26,2.5517802119,0.5885,0,0.5885,1.9500000000000002,0.26,1.9672569736,2.5484999999999998,0.26,2.5617283716,0.5885,0,0.5885,1.96,0.26,1.9771696943000001
2019-11-21 04:30:00,2.5275,0.27,2.5418804555,0.41750000000000004,0,0.41750000000000004,2.11,0.27,2.1272047386,2.5575,0.28,2.5727818116,0.41750000000000004,0,0.41750000000000004,2.14,0.28,2.1582400237
2019-11-21 05:00:00,2.4645,0.26,2.4781767996,0.4445,0,0.4445,2.02,0.26,2.0366639389,2.4945,0.26,2.5080132077,0.4445,0,0.4445,2.05,0.26,2.0664220285
2019-11-21 05:30:00,2.483,0.0,2.483,0.47300000000000003,0,0.47300000000000003,2.01,0.0,2.01,2.503,0.0,2.503,0.47300000000000003,0,0.47300000000000003,2.03,0.0,2.03
2019-11-21 06:00:00,2.5445,0.25,2.5567518945,0.6045,0,0.6045,1.94,0.25,1.9560419218,2.5645,0.25,2.5766567971,0.6045,0,0.6045,1.96,0.25,1.975879551
2019-11-21 06:30:00,2.673,-0.08,2.6741968888,0.673,0,0.673,2.0,-0.08,2.0015993605,2.693,0.37,2.7182989166000002,0.673,0,0.673,2.02,0.37,2.0536065836
2019-11-21 07:00:00,2.9145000000000003,0.0,2.9145000000000003,0.6945,0,0.6945,2.22,0.0,2.22,2.9445,0.0,2.9445,0.6945,0,0.6945,2.25,0.0,2.25
2019-11-21 07:30:00,3.0035,0.0,3.0035,0.7035,0,0.7035,2.3,0.0,2.3,3.0335,0.0,3.0335,0.7035,0,0.7035,2.33,0.0,2.33
2019-11-21 08:00:00,3.0445,-0.51,3.0869208364,0.7445,0,0.7445,2.3,-0.51,2.3558650216,3.0745,0.54,3.121562149,0.7445,0,0.7445,2.33,0.54,2.3917566766
2019-11-21 08:30:00,3.035,0.0,3.035,0.725,0,0.725,2.31,0.0,2.31,3.065,0.0,3.065,0.725,0,0.725,2.34,0.0,2.34
2019-11-21 09:00:00,3.0495,0.0,3.0495,0.6695,0,0.6695,2.38,0.0,2.38,3.0795,0.0,3.0795,0.6695,0,0.6695,2.41,0.0,2.41
2019-11-21 09:30:00,3.0555,-0.52,3.0994322464,0.5155000000000001,0,0.5155000000000001,2.54,-0.52,2.592682009,3.0955,0.56,3.1457463741,0.5155000000000001,0,0.5155000000000001,2.58,0.56,2.6400757565
2019-11-21 10:00:00,3.085,0.0,3.085,0.525,0,0.525,2.56,0.0,2.56,3.115,0.0,3.115,0.525,0,0.525,2.59,0.0,2.59
2019-11-21 10:30:00,3.0685000000000002,0.0,3.0685000000000002,0.4985,0,0.4985,2.5700000000000003,0.0,2.5700000000000003,3.1085,0.0,3.1085,0.4985,0,0.4985,2.61,0.0,2.61
2019-11-21 11:00:00,2.899,0.0,2.899,0.359,0,0.359,2.54,0.0,2.54,2.9290000000000003,0.0,2.9290000000000003,0.359,0,0.359,2.5700000000000003,0.0,2.5700000000000003
2019-11-21 11:30:00,2.9525,0.0,2.9525,0.41250000000000003,0,0.41250000000000003,2.54,0.0,2.54,2.9825,0.0,2.9825,0.41250000000000003,0,0.41250000000000003,2.5700000000000003,0.0,2.5700000000000003
2019-11-21 12:00:00,2.9375,0.0,2.9375,0.28750000000000003,0,0.28750000000000003,2.65,0.0,2.65,2.9775,0.0,2.9775,0.28750000000000003,0,0.28750000000000003,2.69,0.0,2.69
2019-11-21 12:30:00,2.9395,0.0,2.9395,0.1495,0,0.1495,2.79,0.0,2.79,2.9695,0.0,2.9695,0.1495,0,0.1495,2.8200000000000003,0.0,2.8200000000000003
2019-11-21 13:00:00,2.9225000000000003,0.0,2.9225000000000003,0.1625,0,0.1625,2.76,0.0,2.76,2.9525,0.0,2.9525,0.1625,0,0.1625,2.79,0.0,2.79
2019-11-21 13:30:00,2.9125,0.0,2.9125,0.1925,0,0.1925,2.7199999999999998,0.0,2.7199999999999998,2.9425,0.0,2.9425,0.1925,0,0.1925,2.75,0.0,2.75
2019-11-21 14:00:00,2.884,0.0,2.884,0.154,0,0.154,2.73,0.0,2.73,2.914,0.0,2.914,0.154,0,0.154,2.76,0.0,2.76
2019-11-21 14:30:00,2.9025,0.0,2.9025,0.14250000000000002,0,0.14250000000000002,2.76,0.0,2.76,2.9325,0.0,2.9325,0.14250000000000002,0,0.14250000000000002,2.79,0.0,2.79
2019-11-21 15:00:00,2.9575,0.0,2.9575,0.08750000000000001,0,0.08750000000000001,2.87,0.0,2.87,2.9875,0.0,2.9875,0.08750000000000001,0,0.08750000000000001,2.9,0.0,2.9
2019-11-21 15:30:00,2.875,0.0,2.875,0.115,0,0.115,2.76,0.0,2.76,2.9050000000000002,0.0,2.9050000000000002,0.115,0,0.115,2.79,0.0,2.79
2019-11-21 16:00:00,3.027,0.0,3.027,0.027,0,0.027,3.0,0.0,3.0,3.077,0.0,3.077,0.027,0,0.027,3.05,0.0,3.05
2019-11-21 16:30:00,3.1965,-0.4,3.221430156,0.0165,0,0.0165,3.18,-0.4,3.2050585018,3.2265,0.63,3.2874309498,0.0165,0,0.0165,3.21,0.63,3.2712382976
2019-11-21 17:00:00,3.468,-0.51,3.5052994165999998,0.028,0,0.028,3.44,-0.51,3.477599747,3.528,0.54,3.5690872783,0.028,0,0.028,3.5,0.54,3.5414121477
2019-11-21 17:30:00,3.5755,0.0,3.5755,0.0555,0,0.0555,3.52,0.0,3.52,3.6255,0.0,3.6255,0.0555,0,0.0555,3.5700000000000003,0.0,3.5700000000000003
2019-11-21 18:00:00,3.5845000000000002,0.0,3.5845000000000002,0.044500000000000005,0,0.044500000000000005,3.54,0.0,3.54,3.6445,0.0,3.6445,0.044500000000000005,0,0.044500000000000005,3.6,0.0,3.6
2019-11-21 18:30:00,3.509,0.0,3.509,0.079,0,0.079,3.43,0.0,3.43,3.549,0.0,3.549,0.079,0,0.079,3.47,0.0,3.47
2019-11-21 19:00:00,3.406,0.0,3.406,0.056,0,0.056,3.35,0.0,3.35,3.446,0.0,3.446,0.056,0,0.056,3.39,0.0,3.39
2019-11-21 19:30:00,3.24,0.0,3.24,0.05,0,0.05,3.19,0.0,3.19,3.2800000000000002,0.0,3.2800000000000002,0.05,0,0.05,3.23,0.0,3.23
2019-11-21 20:00:00,3.127,-0.42,3.1550798722,0.08700000000000001,0,0.08700000000000001,3.04,-0.42,3.0688760157,3.167,0.64,3.231019808,0.08700000000000001,0,0.08700000000000001,3.08,0.64,3.1457908386
2019-11-21 20:30:00,3.063,0.0,3.063,0.093,0,0.093,2.9699999999999998,0.0,2.9699999999999998,3.103,0.0,3.103,0.093,0,0.093,3.01,0.0,3.01
2019-11-21 21:00:00,3.0325,0.0,3.0325,0.0125,0,0.0125,3.02,0.0,3.02,3.0825,0.0,3.0825,0.0125,0,0.0125,3.07,0.0,3.07
2019-11-21 21:30:00,2.919,0.0,2.919,0.029,0,0.029,2.89,0.0,2.89,2.959,0.0,2.959,0.029,0,0.029,2.93,0.0,2.93
2019-11-21 22:00:00,2.792,-0.36,2.8151134968,0.14200000000000002,0,0.14200000000000002,2.65,-0.36,2.6743410403,2.822,0.39,2.8488215107,0.14200000000000002,0,0.14200000000000002,2.68,0.39,2.7082282031
2019-11-21 22:30:00,2.6035,0.27,2.6174629415,0.20350000000000001,0,0.20350000000000001,2.4,0.27,2.4151397475,2.6335,0.29,2.6494192288000002,0.20350000000000001,0,0.20350000000000001,2.43,0.29,2.4472433471
2019-11-21 23:00:00,2.5025,0.25,2.5149565106000003,0.1625,0,0.1625,2.34,0.25,2.3533168083,2.5324999999999998,0.26,2.5458115111,0.1625,0,0.1625,2.37,0.26,2.3842189497
2019-11-21 23:30:00,2.472,0.11,2.4744462007,0.122,0,0.122,2.35,0.11,2.3525730594,2.492,0.36,2.5178689402,0.122,0,0.122,2.37,0.36,2.3971858501
2019-11-22 00:00:00,2.445,0.26,2.4587852692,0.155,0,0.155,2.29,0.26,2.3047125634,2.465,0.27,2.4797429302,0.155,0,0.155,2.31,0.27,2.3257256932
2019-11-22 00:30:00,2.7065,0.26,2.7189597735,0.0765,0,0.0765,2.63,0.26,2.6428204631,2.7465,0.28,2.7607358168,0.0765,0,0.0765,2.67,0.28,2.6846415031
2019-11-22 01:00:00,2.7995,0.27,2.8124900444,0.08950000000000001,0,0.08950000000000001,2.71,0.27,2.7234169714,2.8295,0.29,2.8443224589,0.08950000000000001,0,0.08950000000000001,2.74,0.29,2.755303976
2019-11-22 01:30:00,2.825,0.26,2.8369393719,0.185,0,0.185,2.64,0.26,2.652772135,2.855,0.28,2.8686974396,0.185,0,0.185,2.67,0.28,2.6846415031
2019-11-22 02:00:00,2.745,0.28,2.7592435558,0.23500000000000001,0,0.23500000000000001,2.51,0.28,2.5255692428,2.775,0.30000000000000004,2.7911691099000002,0.23500000000000001,0,0.23500000000000001,2.54,0.30000000000000004,2.5576551761
2019-11-22 02:30:00,2.753,0.26,2.7652502599,0.303,0,0.303,2.45,0.26,2.4637572932,2.783,0.28,2.7970500532,0.303,0,0.303,2.48,0.28,2.4957563984
2019-11-22 03:00:00,2.7155,0.26,2.7279186663,0.23550000000000001,0,0.23550000000000001,2.48,0.26,2.493591787,2.7455,0.28,2.7597409752,0.23550000000000001,0,0.23550000000000001,2.51,0.28,2.5255692428
2019-11-22 03:30:00,2.633,0.23,2.6430264849,0.183,0,0.183,2.45,0.23,2.4607722365,2.6630000000000003,0.28,2.6776797792,0.183,0,0.183,2.48,0.28,2.4957563984
2019-11-22 04:00:00,2.526,0.27,2.5403889466000003,0.376,0,0.376,2.15,0.27,2.1668871683,2.536,0.28,2.5514105902,0.376,0,0.376,2.16,0.28,2.1780725424
2019-11-22 04:30:00,2.495,0.08,2.4962822356,0.225,0,0.225,2.27,0.08,2.2714092542,2.485,0.52,2.5388235463999997,0.225,0,0.225,2.26,0.52,2.3190515303
2019-11-22 05:00:00,2.5324999999999998,-0.30000000000000004,2.5502070994,0.2725,0,0.2725,2.26,-0.30000000000000004,2.2798245547000002,2.4625,0.77,2.5800787294000003,0.2725,0,0.2725,2.19,0.77,2.321421978
2019-11-22 05:30:00,2.532,-0.06,2.5327108007,0.272,0,0.272,2.26,-0.06,2.2607963199,2.542,0.39,2.5717433776,0.272,0,0.272,2.27,0.39,2.3032585613
2019-11-22 06:00:00,2.564,0.25,2.5761591566,0.234,0,0.234,2.33,0.25,2.3433736364,2.594,0.26,2.6069975067,0.234,0,0.234,2.36,0.26,2.3742788379
2019-11-22 06:30:00,2.6675,-0.37,2.6930384791,0.2275,0,0.2275,2.44,-0.37,2.4678938389000002,2.6975,0.62,2.7678342165,0.2275,0,0.2275,2.47,0.62,2.5466252178
2019-11-22 07:00:00,2.8985000000000003,0.0,2.8985000000000003,0.2285,0,0.2285,2.67,0.0,2.67,2.9285,0.0,2.9285,0.2285,0,0.2285,2.7,0.0,2.7
2019-11-22 07:30:00,3.042,-0.41000000000000003,3.0695054976,0.232,0,0.232,2.81,-0.41000000000000003,2.8397535104,3.072,0.63,3.1359343105,0.232,0,0.232,2.84,0.63,2.9090376416
2019-11-22 08:00:00,3.015,-0.44,3.0469369865,0.28500000000000003,0,0.28500000000000003,2.73,-0.44,2.765230551,3.045,0.61,3.1054991547,0.28500000000000003,0,0.28500000000000003,2.76,0.61,2.8266057383
2019-11-22 08:30:00,3.021,-0.4,3.0473662399,0.161,0,0.161,2.86,-0.4,2.8878365605000003,3.051,0.6000000000000001,3.1094374089,0.161,0,0.161,2.89,0.6000000000000001,2.9516266702
2019-11-22 09:00:00,3.0485,0.0,3.0485,0.1085,0,0.1085,2.94,0.0,2.94,3.0785,0.0,3.0785,0.1085,0,0.1085,2.9699999999999998,0.0,2.9699999999999998
2019-11-22 09:30:00,3.076,0.0,3.076,0.20600000000000002,0,0.20600000000000002,2.87,0.0,2.87,3.116,0.0,3.116,0.20600000000000002,0,0.20600000000000002,2.91,0.0,2.91
2019-11-22 10:00:00,3.0355,0.0,3.0355,0.2155,0,0.2155,2.8200000000000003,0.0,2.8200000000000003,3.0755,0.0,3.0755,0.2155,0,0.2155,2.86,0.0,2.86
2019-11-22 10:30:00,2.9845,0.0,2.9845,0.2545,0,0.2545,2.73,0.0,2.73,3.0145,0.0,3.0145,0.2545,0,0.2545,2.76,0.0,2.76
