Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-22 11:00:00,3.0035,0.0,3.0035,0.28350000000000003,0,0.28350000000000003,2.7199999999999998,0.0,2.7199999999999998,3.0335,0.0,3.0335,0.28350000000000003,0,0.28350000000000003,2.75,0.0,2.75
2019-11-22 11:30:00,3.0785,0.0,3.0785,0.3185,0,0.3185,2.76,0.0,2.76,3.1185,0.0,3.1185,0.3185,0,0.3185,2.8,0.0,2.8
2019-11-22 12:00:00,3.0415,0.0,3.0415,0.2715,0,0.2715,2.77,0.0,2.77,3.0715,0.0,3.0715,0.2715,0,0.2715,2.8,0.0,2.8
2019-11-22 12:30:00,3.045,0.0,3.045,0.035,0,0.035,3.01,0.0,3.01,3.085,0.0,3.085,0.035,0,0.035,3.05,0.0,3.05
2019-11-22 13:00:00,3.133,0.0,3.133,0.003,0,0.003,3.13,0.0,3.13,3.173,0.0,3.173,0.003,0,0.003,3.17,0.0,3.17
2019-11-22 13:30:00,3.091,0.0,3.091,0.001,0,0.001,3.09,0.0,3.09,3.1310000000000002,0.0,3.1310000000000002,0.001,0,0.001,3.13,0.0,3.13
2019-11-22 14:00:00,3.09,0.0,3.09,0.0,0,0.0,3.09,0.0,3.09,3.14,0.25,3.1499365073,0.0,0,0.0,3.14,0.25,3.1499365073
2019-11-22 14:30:00,3.1235,0.0,3.1235,0.0035,0,0.0035,3.12,0.0,3.12,3.1735,0.0,3.1735,0.0035,0,0.0035,3.17,0.0,3.17
2019-11-22 15:00:00,3.155,0.0,3.155,0.015,0,0.015,3.14,0.0,3.14,3.205,0.25,3.2147356034,0.015,0,0.015,3.19,0.25,3.1997812425
2019-11-22 15:30:00,3.1895,0.0,3.1895,0.029500000000000002,0,0.029500000000000002,3.16,0.0,3.16,3.2395,0.0,3.2395,0.029500000000000002,0,0.029500000000000002,3.21,0.0,3.21
2019-11-22 16:00:00,3.289,0.0,3.289,0.039,0,0.039,3.25,0.0,3.25,3.319,0.0,3.319,0.039,0,0.039,3.2800000000000002,0.0,3.2800000000000002
2019-11-22 16:30:00,3.415,0.0,3.415,0.025,0,0.025,3.39,0.0,3.39,3.445,0.0,3.445,0.025,0,0.025,3.42,0.0,3.42
2019-11-22 17:00:00,3.5445,0.0,3.5445,0.0145,0,0.0145,3.5300000000000002,0.0,3.5300000000000002,3.5845000000000002,0.0,3.5845000000000002,0.0145,0,0.0145,3.5700000000000003,0.0,3.5700000000000003
2019-11-22 17:30:00,3.567,0.0,3.567,0.057,0,0.057,3.51,0.0,3.51,3.607,0.0,3.607,0.057,0,0.057,3.55,0.0,3.55
2019-11-22 18:00:00,3.583,0.0,3.583,0.123,0,0.123,3.46,0.0,3.46,3.623,0.0,3.623,0.123,0,0.123,3.5,0.0,3.5
2019-11-22 18:30:00,3.5095,0.0,3.5095,0.20950000000000002,0,0.20950000000000002,3.3,0.0,3.3,3.5495,0.0,3.5495,0.20950000000000002,0,0.20950000000000002,3.34,0.0,3.34
2019-11-22 19:00:00,3.3735,0.0,3.3735,0.12350000000000001,0,0.12350000000000001,3.25,0.0,3.25,3.4135,0.0,3.4135,0.12350000000000001,0,0.12350000000000001,3.29,0.0,3.29
2019-11-22 19:30:00,3.194,0.0,3.194,0.234,0,0.234,2.96,0.0,2.96,3.234,0.0,3.234,0.234,0,0.234,3.0,0.0,3.0
2019-11-22 20:00:00,3.054,0.0,3.054,0.324,0,0.324,2.73,0.0,2.73,3.094,0.0,3.094,0.324,0,0.324,2.77,0.0,2.77
2019-11-22 20:30:00,2.947,0.0,2.947,0.28700000000000003,0,0.28700000000000003,2.66,0.0,2.66,2.987,0.0,2.987,0.28700000000000003,0,0.28700000000000003,2.7,0.0,2.7
2019-11-22 21:00:00,2.9125,0.0,2.9125,0.3425,0,0.3425,2.5700000000000003,0.0,2.5700000000000003,2.9425,0.25,2.9531011242,0.3425,0,0.3425,2.6,0.25,2.6119915773
2019-11-22 21:30:00,2.8165,0.0,2.8165,0.5265000000000001,0,0.5265000000000001,2.29,0.0,2.29,2.8465,0.0,2.8465,0.5265000000000001,0,0.5265000000000001,2.32,0.0,2.32
2019-11-22 22:00:00,2.6925,0.27,2.7060037417,0.36250000000000004,0,0.36250000000000004,2.33,0.27,2.3455916098,2.7225,0.29,2.737901797,0.36250000000000004,0,0.36250000000000004,2.36,0.29,2.3777510383
2019-11-22 22:30:00,2.588,0.26,2.6010274893,0.318,0,0.318,2.27,0.26,2.2848413512,2.608,0.27,2.6219389772,0.318,0,0.318,2.29,0.27,2.3058620947
2019-11-22 23:00:00,2.4795,0.27,2.4941572224,0.1995,0,0.1995,2.2800000000000002,0.27,2.2959311836,2.5095,0.29,2.5262007541,0.1995,0,0.1995,2.31,0.29,2.3281322986
2019-11-22 23:30:00,2.5324999999999998,0.29,2.5490500682,0.1125,0,0.1125,2.42,0.29,2.4373140955,2.5525,0.31,2.571255773,0.1125,0,0.1125,2.44,0.31,2.4596137908
2019-11-23 00:00:00,2.517,0.32,2.5372601364,0.067,0,0.067,2.45,0.32,2.4708095839,2.547,0.34,2.5695931585,0.067,0,0.067,2.48,0.34,2.5031979546
2019-11-23 00:30:00,2.768,0.29,2.7831500139000003,0.048,0,0.048,2.7199999999999998,0.29,2.7354158733,2.808,0.32,2.8261748,0.048,0,0.048,2.76,0.32,2.7784887979
2019-11-23 01:00:00,2.8120000000000003,0.29,2.8269142187,0.042,0,0.042,2.77,0.29,2.7851391348,2.842,0.31,2.8588571143,0.042,0,0.042,2.8,0.31,2.8171084466
2019-11-23 01:30:00,2.834,0.30000000000000004,2.8498343812,0.034,0,0.034,2.8,0.30000000000000004,2.8160255681,2.864,0.33,2.8829491844,0.034,0,0.034,2.83,0.33,2.8491753193
2019-11-23 02:00:00,2.7765,0.32,2.7948796486000003,0.0565,0,0.0565,2.7199999999999998,0.32,2.7387588430000003,2.8064999999999998,0.35000000000000003,2.828240133,0.0565,0,0.0565,2.75,0.35000000000000003,2.7721832551
2019-11-23 02:30:00,2.7815000000000003,0.30000000000000004,2.7976315429,0.051500000000000004,0,0.051500000000000004,2.73,0.30000000000000004,2.7464340516,2.8115,0.32,2.8296523196,0.051500000000000004,0,0.051500000000000004,2.76,0.32,2.7784887979
2019-11-23 03:00:00,2.659,0.34,2.6806493616,0.049,0,0.049,2.61,0.34,2.6320524311,2.689,0.37,2.7143361988,0.049,0,0.049,2.64,0.37,2.6658019431
2019-11-23 03:30:00,2.589,0.32,2.6087010177,0.039,0,0.039,2.55,0.32,2.5700000000000003,2.6189999999999998,0.34,2.6409772812,0.039,0,0.039,2.58,0.34,2.6023066691
2019-11-23 04:00:00,2.5385,0.15,2.5429278893,0.0385,0,0.0385,2.5,0.15,2.5044959573,2.5385,0.51,2.5892242564,0.0385,0,0.0385,2.5,0.51,2.5514897609
2019-11-23 04:30:00,2.501,-0.25,2.5134639443999998,0.051000000000000004,0,0.051000000000000004,2.45,-0.25,2.4627220712,2.431,0.87,2.5819878001000003,0.051000000000000004,0,0.051000000000000004,2.38,0.87,2.5340284134
2019-11-23 05:00:00,2.488,-0.27,2.5026074403000003,0.038,0,0.038,2.45,-0.27,2.4648326515,2.418,0.86,2.5663834476,0.038,0,0.038,2.38,0.86,2.5306125741
2019-11-23 05:30:00,2.492,-0.1,2.4940056135,0.032,0,0.032,2.46,-0.1,2.4620316814,2.462,0.61,2.5364431789,0.032,0,0.032,2.43,0.61,2.5053941805999997
2019-11-23 06:00:00,2.4775,0.27,2.492168985,0.0375,0,0.0375,2.44,0.27,2.454893073,2.4975,0.29,2.5142804637,0.0375,0,0.0375,2.46,0.29,2.4770345173
2019-11-23 06:30:00,2.5365,0.29,2.5530241382,0.026500000000000003,0,0.026500000000000003,2.51,0.29,2.5266974492000003,2.5564999999999998,0.31,2.5752266405,0.026500000000000003,0,0.026500000000000003,2.5300000000000002,0.31,2.5489213404999997
2019-11-23 07:00:00,2.627,0.27,2.6408386925,0.017,0,0.017,2.61,0.27,2.6239283527,2.657,0.28,2.6717127465,0.017,0,0.017,2.64,0.28,2.6548069610000002
2019-11-23 07:30:00,2.6565000000000003,0.25,2.6682376675,0.0165,0,0.0165,2.64,0.25,2.6518107021,2.6965,0.26,2.7090057678,0.0165,0,0.0165,2.68,0.26,2.6925824036
2019-11-23 08:00:00,2.7205,0.0,2.7205,0.0005,0,0.0005,2.7199999999999998,0.0,2.7199999999999998,2.7505,0.0,2.7505,0.0005,0,0.0005,2.75,0.0,2.75
2019-11-23 08:30:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0,0.0,2.7199999999999998,0.0,2.7199999999999998,2.76,0.25,2.7712993342,0.0,0,0.0,2.76,0.25,2.7712993342
2019-11-23 09:00:00,2.77,0.0,2.77,0.0,0,0.0,2.77,0.0,2.77,2.81,0.25,2.8210990766,0.0,0,0.0,2.81,0.25,2.8210990766
2019-11-23 09:30:00,2.8305,-0.38,2.8558939494,0.0005,0,0.0005,2.83,-0.38,2.855398396,2.8505000000000003,0.59,2.9109191418,0.0005,0,0.0005,2.85,0.59,2.9104295216000002
2019-11-23 10:00:00,2.8925,0.25,2.9032837013,0.0025,0,0.0025,2.89,0.25,2.900792995,2.9225000000000003,0.25,2.9331734095,0.0025,0,0.0025,2.92,0.25,2.9306825144
2019-11-23 10:30:00,2.8609999999999998,0.26,2.8727897591,0.001,0,0.001,2.86,0.26,2.8717938645,2.901,0.26,2.9126278513,0.001,0,0.001,2.9,0.26,2.9116318449
2019-11-23 11:00:00,2.8609999999999998,0.0,2.8609999999999998,0.001,0,0.001,2.86,0.0,2.86,2.8810000000000002,0.25,2.8918265854,0.001,0,0.001,2.88,0.25,2.8908303305
2019-11-23 11:30:00,2.8609999999999998,0.0,2.8609999999999998,0.001,0,0.001,2.86,0.0,2.86,2.891,0.0,2.891,0.001,0,0.001,2.89,0.0,2.89
2019-11-23 12:00:00,2.8415,0.0,2.8415,0.0015,0,0.0015,2.84,0.0,2.84,2.8615,0.0,2.8615,0.0015,0,0.0015,2.86,0.0,2.86
2019-11-23 12:30:00,2.8855,0.25,2.8963097642,0.0055000000000000005,0,0.0055000000000000005,2.88,0.25,2.8908303305,2.9255,0.25,2.936162504,0.0055000000000000005,0,0.0055000000000000005,2.92,0.25,2.9306825144
2019-11-23 13:00:00,2.8195,0.25,2.8305618259000003,0.0095,0,0.0095,2.81,0.25,2.8210990766,2.8595,0.26,2.8712959182,0.0095,0,0.0095,2.85,0.26,2.8618350756
2019-11-23 13:30:00,2.7545,0.0,2.7545,0.0345,0,0.0345,2.7199999999999998,0.0,2.7199999999999998,2.7845,0.0,2.7845,0.0345,0,0.0345,2.75,0.0,2.75
2019-11-23 14:00:00,2.7335000000000003,0.27,2.7468021862,0.0135,0,0.0135,2.7199999999999998,0.27,2.733367886,2.7635,0.27,2.7766584684,0.0135,0,0.0135,2.75,0.27,2.7632227561000002
2019-11-23 14:30:00,2.6685,0.28,2.6831496883,0.0085,0,0.0085,2.66,0.28,2.6746962443999998,2.6885,0.28,2.7030412964,0.0085,0,0.0085,2.68,0.28,2.6945871669
2019-11-23 15:00:00,2.6189999999999998,0.28,2.6339250179,0.029,0,0.029,2.59,0.28,2.6050911692,2.6390000000000002,0.29,2.6548862499,0.029,0,0.029,2.61,0.29,2.6260616901000002
2019-11-23 15:30:00,2.646,0.26,2.6587433122,0.016,0,0.016,2.63,0.26,2.6428204631,2.686,0.26,2.6985544278,0.016,0,0.016,2.67,0.26,2.6826293072
2019-11-23 16:00:00,2.743,-0.44,2.778065694,0.013000000000000001,0,0.013000000000000001,2.73,-0.44,2.765230551,2.763,0.5700000000000001,2.821182199,0.013000000000000001,0,0.013000000000000001,2.75,0.5700000000000001,2.8084515306
2019-11-23 16:30:00,2.9765,0.0,2.9765,0.0165,0,0.0165,2.96,0.0,2.96,3.0165,0.24,3.0260324271,0.0165,0,0.0165,3.0,0.24,3.009584689
2019-11-23 17:00:00,3.151,0.0,3.151,0.011,0,0.011,3.14,0.0,3.14,3.191,0.0,3.191,0.011,0,0.011,3.18,0.0,3.18
2019-11-23 17:30:00,3.287,-0.46,3.3190313346,0.007,0,0.007,3.2800000000000002,-0.46,3.3120990323,3.327,0.65,3.389901031,0.007,0,0.007,3.32,0.65,3.3830311852
2019-11-23 18:00:00,3.31,0.0,3.31,0.0,0,0.0,3.31,0.0,3.31,3.36,0.25,3.3692877586,0.0,0,0.0,3.36,0.25,3.3692877586
2019-11-23 18:30:00,3.266,0.0,3.266,0.006,0,0.006,3.26,0.0,3.26,3.306,0.0,3.306,0.006,0,0.006,3.3,0.0,3.3
2019-11-23 19:00:00,3.1505,0.0,3.1505,0.0205,0,0.0205,3.13,0.0,3.13,3.2005,0.25,3.2102492504,0.0205,0,0.0205,3.18,0.25,3.1898119067
2019-11-23 19:30:00,2.966,0.26,2.9773740108,0.016,0,0.016,2.95,0.26,2.9614354627,3.006,0.29,3.0199562911,0.016,0,0.016,2.99,0.29,3.0040306257
2019-11-23 20:00:00,2.908,0.0,2.908,0.008,0,0.008,2.9,0.0,2.9,2.938,0.25,2.9486173031,0.008,0,0.008,2.93,0.25,2.9406461875
2019-11-23 20:30:00,2.798,-0.38,2.8236862432,0.018000000000000002,0,0.018000000000000002,2.7800000000000002,-0.38,2.8058510295,2.8280000000000003,0.7000000000000001,2.9133458428,0.018000000000000002,0,0.018000000000000002,2.81,0.7000000000000001,2.8958763786
2019-11-23 21:00:00,2.7245,0.25,2.7359459515999998,0.0145,0,0.0145,2.71,0.25,2.7215069355,2.7545,0.26,2.7667436184,0.0145,0,0.0145,2.74,0.26,2.7523081223
2019-11-23 21:30:00,2.645,0.24,2.6558661487,0.025,0,0.025,2.62,0.24,2.6309694031,2.665,0.28,2.6796688228,0.025,0,0.025,2.64,0.28,2.6548069610000002
2019-11-23 22:00:00,2.5335,0.27,2.5478465908,0.0135,0,0.0135,2.52,0.27,2.5344230113,2.5635,0.29,2.5798512069,0.0135,0,0.0135,2.55,0.29,2.5664372192
2019-11-23 22:30:00,2.438,0.34,2.4615937926,0.008,0,0.008,2.43,0.34,2.4536707196,2.468,0.37,2.4955808943,0.008,0,0.008,2.46,0.37,2.4876695922
2019-11-23 23:00:00,2.383,0.31,2.4030790665,0.003,0,0.003,2.38,0.31,2.4001041644,2.4130000000000003,0.33,2.4354607367,0.003,0,0.003,2.41,0.33,2.4324884378
2019-11-23 23:30:00,2.4215,0.33,2.4438826179,0.0015,0,0.0015,2.42,0.33,2.4423963642,2.4515000000000002,0.36,2.4777918093,0.0015,0,0.0015,2.45,0.36,2.4763077353
2019-11-24 00:00:00,2.4205,0.33,2.4428917802,0.0005,0,0.0005,2.42,0.33,2.4423963642,2.4405,0.36,2.4669090478,0.0005,0,0.0005,2.44,0.36,2.4664144015
2019-11-24 00:30:00,2.7005,0.29,2.7160265555,0.0005,0,0.0005,2.7,0.29,2.7155294143,2.7205,0.31,2.7381052299,0.0005,0,0.0005,2.7199999999999998,0.31,2.7376084453000002
2019-11-24 01:00:00,2.7439999999999998,0.31,2.7614554134000002,0.004,0,0.004,2.74,0.31,2.7574807343,2.784,0.33,2.8034899679,0.004,0,0.004,2.7800000000000002,0.33,2.7995178156
2019-11-24 01:30:00,2.7560000000000002,0.30000000000000004,2.7722799281,0.006,0,0.006,2.75,0.30000000000000004,2.7663152387,2.7960000000000003,0.32,2.8142522986,0.006,0,0.006,2.79,0.32,2.8082912954
2019-11-24 02:00:00,2.667,0.28,2.6816578827,0.017,0,0.017,2.65,0.28,2.6647513955,2.707,0.30000000000000004,2.7235728373,0.017,0,0.017,2.69,0.30000000000000004,2.7066769294
2019-11-24 02:30:00,2.664,0.28,2.678674299,0.014,0,0.014,2.65,0.28,2.6647513955,2.7039999999999997,0.29,2.7195065729,0.014,0,0.014,2.69,0.29,2.7055868125
2019-11-24 03:00:00,2.584,0.27,2.5980677435,0.014,0,0.014,2.5700000000000003,0.27,2.5841439588,2.614,0.29,2.6300372621,0.014,0,0.014,2.6,0.29,2.6161230858
2019-11-24 03:30:00,2.49,0.28,2.5056935168,0.01,0,0.01,2.48,0.28,2.4957563984,2.51,0.32,2.5303161858000003,0.01,0,0.01,2.5,0.32,2.5203967942
2019-11-24 04:00:00,2.46,0.28,2.4758836806,0.0,0,0.0,2.46,0.28,2.4758836806,2.48,0.30000000000000004,2.4980792622,0.0,0,0.0,2.48,0.30000000000000004,2.4980792622
2019-11-24 04:30:00,2.37,0.30000000000000004,2.3889118862,0.0,0,0.0,2.37,0.30000000000000004,2.3889118862,2.39,0.32,2.4113274353,0.0,0,0.0,2.39,0.32,2.4113274353
2019-11-24 05:00:00,2.34,0.28,2.3566925977,0.0,0,0.0,2.34,0.28,2.3566925977,2.36,0.30000000000000004,2.3789913829,0.0,0,0.0,2.36,0.30000000000000004,2.3789913829
2019-11-24 05:30:00,2.37,0.27,2.3853301658,0.0,0,0.0,2.37,0.27,2.3853301658,2.4,0.28,2.4162781297,0.0,0,0.0,2.4,0.28,2.4162781297
2019-11-24 06:00:00,2.35,0.18,2.3568835355,0.0,0,0.0,2.35,0.18,2.3568835355,2.37,0.37,2.3987079856,0.0,0,0.0,2.37,0.37,2.3987079856
2019-11-24 06:30:00,2.4,0.27,2.4151397475,0.0,0,0.0,2.4,0.27,2.4151397475,2.43,0.28,2.4460784942,0.0,0,0.0,2.43,0.28,2.4460784942
2019-11-24 07:00:00,2.444,0.27,2.4588688456,0.004,0,0.004,2.44,0.27,2.454893073,2.474,0.28,2.489794369,0.004,0,0.004,2.47,0.28,2.4858197843
2019-11-24 07:30:00,2.42,0.25,2.432878953,0.02,0,0.02,2.4,0.25,2.4129857024,2.46,0.25,2.472670621,0.02,0,0.02,2.44,0.25,2.4527739398
2019-11-24 08:00:00,2.451,0.0,2.451,0.021,0,0.021,2.43,0.0,2.43,2.491,0.0,2.491,0.021,0,0.021,2.47,0.0,2.47
2019-11-24 08:30:00,2.5125,0.26,2.5259169127,0.0125,0,0.0125,2.5,0.26,2.5134836383,2.5525,0.27,2.566740394,0.0125,0,0.0125,2.54,0.27,2.554310083
2019-11-24 09:00:00,2.5835,0.25,2.5955678088000003,0.0235,0,0.0235,2.56,0.25,2.5721780654,2.6235,0.26,2.6363520725000003,0.0235,0,0.0235,2.6,0.26,2.6129676615
2019-11-24 09:30:00,2.592,0.25,2.6040284177,0.052000000000000005,0,0.052000000000000005,2.54,0.25,2.5522734962999998,2.622,0.25,2.6338914177,0.052000000000000005,0,0.052000000000000005,2.5700000000000003,0.25,2.582130903
2019-11-24 10:00:00,2.6295,-0.14,2.6332243068,0.059500000000000004,0,0.059500000000000004,2.5700000000000003,-0.14,2.5738104048,2.6495,0.48,2.6926288734,0.059500000000000004,0,0.059500000000000004,2.59,0.48,2.634103263
2019-11-24 10:30:00,2.646,0.25,2.6577840394,0.036000000000000004,0,0.036000000000000004,2.61,0.25,2.6219458423,2.676,0.25,2.6876525073,0.036000000000000004,0,0.036000000000000004,2.64,0.25,2.6518107021
2019-11-24 11:00:00,2.5315,0.0,2.5315,0.0315,0,0.0315,2.5,0.0,2.5,2.5515,0.25,2.563718442,0.0315,0,0.0315,2.52,0.25,2.532370431
2019-11-24 11:30:00,2.575,0.26,2.5880929272,0.035,0,0.035,2.54,0.26,2.5532724101,2.625,0.27,2.638849181,0.035,0,0.035,2.59,0.27,2.60403533
2019-11-24 12:00:00,2.5775,0.25,2.5895957696,0.0275,0,0.0275,2.55,0.25,2.5622255951,2.6275,0.27,2.6413360729,0.0275,0,0.0275,2.6,0.27,2.6139816373
2019-11-24 12:30:00,2.543,0.0,2.543,0.053,0,0.053,2.49,0.0,2.49,2.583,0.25,2.5950701339,0.053,0,0.053,2.5300000000000002,0.25,2.5423217735
2019-11-24 13:00:00,2.5115,0.25,2.5239120924,0.0815,0,0.0815,2.43,0.25,2.4428262321,2.5515,0.25,2.563718442,0.0815,0,0.0815,2.47,0.25,2.4826195842
2019-11-24 13:30:00,2.5065,0.27,2.5210002479,0.1165,0,0.1165,2.39,0.27,2.4052026941999998,2.5365,0.27,2.550829718,0.1165,0,0.1165,2.42,0.27,2.4350154004
2019-11-24 14:00:00,2.4895,0.26,2.5030402014,0.1895,0,0.1895,2.3,0.26,2.3146490015,2.5095,0.26,2.5229328667,0.1895,0,0.1895,2.32,0.26,2.334523506
2019-11-24 14:30:00,2.58,0.27,2.5940894356,0.24,0,0.24,2.34,0.27,2.3555254191,2.61,0.27,2.6239283527,0.24,0,0.24,2.37,0.27,2.3853301658
2019-11-24 15:00:00,2.68,0.26,2.6925824036,0.25,0,0.25,2.43,0.26,2.443869882,2.7,0.27,2.7134664177000003,0.25,0,0.25,2.45,0.27,2.4648326515
2019-11-24 15:30:00,2.762,0.25,2.7732911855999998,0.192,0,0.192,2.5700000000000003,0.25,2.582130903,2.782,0.26,2.7941231183,0.192,0,0.192,2.59,0.26,2.6030174798
2019-11-24 16:00:00,2.8525,-0.39,2.8790373825,0.2325,0,0.2325,2.62,-0.39,2.6488676826,2.8825000000000003,0.5,2.9255437529,0.2325,0,0.2325,2.65,0.5,2.696757312
2019-11-24 16:30:00,3.0285,-0.39,3.0535081873,0.2685,0,0.2685,2.76,-0.39,2.7874181602,3.0585,0.72,3.1421047484,0.2685,0,0.2685,2.79,0.72,2.8814059068
2019-11-24 17:00:00,3.274,-0.45,3.3047807794,0.374,0,0.374,2.9,-0.45,2.9347061182000003,3.294,0.62,3.3518406883000003,0.374,0,0.374,2.92,0.62,2.9850963134
2019-11-24 17:30:00,3.4135,-0.46,3.4443551283,0.3935,0,0.3935,3.02,-0.46,3.0548322376,3.4435000000000002,0.62,3.4988701391,0.3935,0,0.3935,3.05,0.62,3.1123785117
2019-11-24 18:00:00,3.4005,0.0,3.4005,0.5505,0,0.5505,2.85,0.0,2.85,3.4405,0.0,3.4405,0.5505,0,0.5505,2.89,0.0,2.89
2019-11-24 18:30:00,3.295,0.0,3.295,0.655,0,0.655,2.64,0.0,2.64,3.315,0.0,3.315,0.655,0,0.655,2.66,0.0,2.66
2019-11-24 19:00:00,3.1315,0.0,3.1315,0.7315,0,0.7315,2.4,0.0,2.4,3.1615,0.0,3.1615,0.7315,0,0.7315,2.43,0.0,2.43
2019-11-24 19:30:00,3.0265,0.0,3.0265,0.7265,0,0.7265,2.3,0.0,2.3,3.0565,0.0,3.0565,0.7265,0,0.7265,2.33,0.0,2.33
2019-11-24 20:00:00,2.9325,0.0,2.9325,0.7825000000000001,0,0.7825000000000001,2.15,0.0,2.15,2.9525,0.0,2.9525,0.7825000000000001,0,0.7825000000000001,2.17,0.0,2.17
2019-11-24 20:30:00,2.8545,0.0,2.8545,0.8045,0,0.8045,2.05,0.0,2.05,2.8845,0.0,2.8845,0.8045,0,0.8045,2.08,0.0,2.08
2019-11-24 21:00:00,2.7515,-0.4,2.7804230344,0.8015,0,0.8015,1.9500000000000002,-0.4,1.9906029237,2.7715,0.6900000000000001,2.8561008823,0.8015,0,0.8015,1.97,0.6900000000000001,2.0873428085
2019-11-24 21:30:00,2.645,0.25,2.6567884748,0.785,0,0.785,1.8599999999999999,0.25,1.8767258724,2.6550000000000002,0.26,2.6677003205,0.785,0,0.785,1.87,0.26,1.8879883473999999
2019-11-24 22:00:00,2.5335,0.0,2.5335,0.7735000000000001,0,0.7735000000000001,1.76,0.0,1.76,2.5535,0.24,2.5647538381,0.7735000000000001,0,0.7735000000000001,1.78,0.24,1.7961069011
2019-11-24 22:30:00,2.458,0.25,2.4706808778,0.798,0,0.798,1.6600000000000001,0.25,1.6787197503,2.468,0.26,2.4816575106,0.798,0,0.798,1.67,0.26,1.6901183391
2019-11-24 23:00:00,2.3645,0.25,2.3776795936,0.7845000000000001,0,0.7845000000000001,1.58,0.25,1.5996562131,2.3745,0.26,2.3886921631,0.7845000000000001,0,0.7845000000000001,1.5899999999999999,0.26,1.6111176245
2019-11-24 23:30:00,2.358,0.13,2.3615808265,0.748,0,0.748,1.6099999999999999,0.13,1.6152399203,2.378,0.31,2.3981209311000002,0.748,0,0.748,1.63,0.31,1.6592166827
2019-11-25 00:00:00,2.3315,-0.32,2.3533576545,0.6815,0,0.6815,1.65,-0.32,1.6807438828999999,2.2815,0.74,2.3985083385,0.6815,0,0.6815,1.6,0.74,1.7628386200000001
2019-11-25 00:30:00,2.592,-0.06,2.5926943514,0.492,0,0.492,2.1,-0.06,2.100856968,2.572,0.54,2.6280761024,0.492,0,0.492,2.08,0.54,2.1489532336
2019-11-25 01:00:00,2.6575,0.30000000000000004,2.674379601,0.34750000000000003,0,0.34750000000000003,2.31,0.30000000000000004,2.3293990641,2.6875,0.31,2.7053199903,0.34750000000000003,0,0.34750000000000003,2.34,0.31,2.3604448733
2019-11-25 01:30:00,2.6705,0.29,2.6861999646,0.2805,0,0.2805,2.39,0.29,2.4075298544,2.7005,0.31,2.7182347673000002,0.2805,0,0.2805,2.42,0.31,2.4397745798
2019-11-25 02:00:00,2.644,0.30000000000000004,2.6609652384,0.314,0,0.314,2.33,0.30000000000000004,2.3492339177,2.664,0.32,2.6831503871,0.314,0,0.314,2.35,0.32,2.3716871632
2019-11-25 02:30:00,2.649,0.29,2.664826636,0.209,0,0.209,2.44,0.29,2.4571731726,2.669,0.31,2.6869426864,0.209,0,0.209,2.46,0.31,2.4794555854
2019-11-25 03:00:00,2.5825,0.27,2.5965758703,0.12250000000000001,0,0.12250000000000001,2.46,0.27,2.4747727168,2.6125,0.29,2.6285464139,0.12250000000000001,0,0.12250000000000001,2.49,0.29,2.5068306684
2019-11-25 03:30:00,2.4859999999999998,0.28,2.5017186093,0.146,0,0.146,2.34,0.28,2.3566925977,2.5060000000000002,0.30000000000000004,2.5238930247,0.146,0,0.146,2.36,0.30000000000000004,2.3789913829
2019-11-25 04:00:00,2.43,0.27,2.4449539873,0.24,0,0.24,2.19,0.27,2.2065810658,2.46,0.28,2.4758836806,0.24,0,0.24,2.22,0.28,2.2375879871
2019-11-25 04:30:00,2.4095,0.25,2.4224347772,0.3195,0,0.3195,2.09,0.25,2.1048990475,2.4295,0.25,2.4423288579,0.3195,0,0.3195,2.11,0.25,2.1247588098
2019-11-25 05:00:00,2.394,0.25,2.4070180722,0.244,0,0.244,2.15,0.25,2.1644860822,2.424,0.26,2.4379040178,0.244,0,0.244,2.18,0.26,2.19544984
2019-11-25 05:30:00,2.429,0.25,2.4418314848,0.259,0,0.259,2.17,0.25,2.1843534513,2.449,0.26,2.4627628794,0.259,0,0.259,2.19,0.26,2.2053797859
2019-11-25 06:00:00,2.429,0.0,2.429,0.229,0,0.229,2.2,0.0,2.2,2.459,0.25,2.4716757473,0.229,0,0.229,2.23,0.25,2.2439696968
2019-11-25 06:30:00,2.6055,0.25,2.6174663798999998,0.2555,0,0.2555,2.35,0.25,2.3632604596,2.6355,0.25,2.6473307783999998,0.2555,0,0.2555,2.38,0.25,2.3930942313
2019-11-25 07:00:00,2.774,-0.4,2.8026908499000003,0.294,0,0.294,2.48,-0.4,2.5120509549,2.8040000000000003,0.33,2.8233519086000003,0.294,0,0.294,2.51,0.33,2.5316002844
2019-11-25 07:30:00,2.939,-0.42,2.9688585349,0.319,0,0.319,2.62,-0.42,2.6534505836999998,2.959,0.7000000000000001,3.040671143,0.319,0,0.319,2.64,0.7000000000000001,2.7312268306
2019-11-25 08:00:00,2.9325,0.0,2.9325,0.2525,0,0.2525,2.68,0.0,2.68,2.9525,0.0,2.9525,0.2525,0,0.2525,2.7,0.0,2.7
2019-11-25 08:30:00,2.968,0.0,2.968,0.128,0,0.128,2.84,0.0,2.84,3.008,0.0,3.008,0.128,0,0.128,2.88,0.0,2.88
2019-11-25 09:00:00,2.9985,0.0,2.9985,0.1085,0,0.1085,2.89,0.0,2.89,3.0385,0.0,3.0385,0.1085,0,0.1085,2.93,0.0,2.93
2019-11-25 09:30:00,2.871,0.0,2.871,0.111,0,0.111,2.76,0.0,2.76,2.901,0.0,2.901,0.111,0,0.111,2.79,0.0,2.79
2019-11-25 10:00:00,2.8,0.0,2.8,0.12,0,0.12,2.68,0.0,2.68,2.83,0.0,2.83,0.12,0,0.12,2.71,0.0,2.71
2019-11-25 10:30:00,2.7625,0.0,2.7625,0.17250000000000001,0,0.17250000000000001,2.59,0.0,2.59,2.8025,0.0,2.8025,0.17250000000000001,0,0.17250000000000001,2.63,0.0,2.63
2019-11-25 11:00:00,2.7045,0.0,2.7045,0.20450000000000002,0,0.20450000000000002,2.5,0.0,2.5,2.7345,0.0,2.7345,0.20450000000000002,0,0.20450000000000002,2.5300000000000002,0.0,2.5300000000000002
2019-11-25 11:30:00,2.785,0.0,2.785,0.195,0,0.195,2.59,0.0,2.59,2.825,0.0,2.825,0.195,0,0.195,2.63,0.0,2.63
2019-11-25 12:00:00,2.7615,0.0,2.7615,0.1715,0,0.1715,2.59,0.0,2.59,2.8015,0.0,2.8015,0.1715,0,0.1715,2.63,0.0,2.63
2019-11-25 12:30:00,2.826,0.0,2.826,0.23600000000000002,0,0.23600000000000002,2.59,0.0,2.59,2.866,0.0,2.866,0.23600000000000002,0,0.23600000000000002,2.63,0.0,2.63
2019-11-25 13:00:00,2.871,0.0,2.871,0.281,0,0.281,2.59,0.0,2.59,2.911,0.0,2.911,0.281,0,0.281,2.63,0.0,2.63
2019-11-25 13:30:00,2.922,0.0,2.922,0.28200000000000003,0,0.28200000000000003,2.64,0.0,2.64,2.9619999999999997,0.0,2.9619999999999997,0.28200000000000003,0,0.28200000000000003,2.68,0.0,2.68
2019-11-25 14:00:00,2.9535,0.0,2.9535,0.3035,0,0.3035,2.65,0.0,2.65,2.9835000000000003,0.0,2.9835000000000003,0.3035,0,0.3035,2.68,0.0,2.68
2019-11-25 14:30:00,2.8585000000000003,0.96,3.0153975277,0.28850000000000003,0,0.28850000000000003,2.5700000000000003,0.96,2.7434467372,2.8885,0.5,2.9314556538,0.28850000000000003,0,0.28850000000000003,2.6,0.5,2.647640459
2019-11-25 15:00:00,2.9175,0.0,2.9175,0.24750000000000003,0,0.24750000000000003,2.67,0.0,2.67,2.9575,0.25,2.9680475485,0.24750000000000003,0,0.24750000000000003,2.71,0.25,2.7215069355
2019-11-25 15:30:00,2.9939999999999998,0.0,2.9939999999999998,0.164,0,0.164,2.83,0.0,2.83,3.024,0.0,3.024,0.164,0,0.164,2.86,0.0,2.86
2019-11-25 16:00:00,3.1065,0.0,3.1065,0.34650000000000003,0,0.34650000000000003,2.76,0.0,2.76,3.1365,0.0,3.1365,0.34650000000000003,0,0.34650000000000003,2.79,0.0,2.79
2019-11-25 16:30:00,3.3055,-0.46,3.3373537796,0.2555,0,0.2555,3.05,-0.46,3.0844934754,3.3155,0.6000000000000001,3.3693530906999998,0.2555,0,0.2555,3.06,0.6000000000000001,3.1182687504
2019-11-25 17:00:00,3.479,0.0,3.479,0.179,0,0.179,3.3,0.0,3.3,3.509,0.0,3.509,0.179,0,0.179,3.33,0.0,3.33
2019-11-25 17:30:00,3.521,0.0,3.521,0.301,0,0.301,3.22,0.0,3.22,3.561,0.0,3.561,0.301,0,0.301,3.26,0.0,3.26
2019-11-25 18:00:00,3.5105,0.0,3.5105,0.2805,0,0.2805,3.23,0.0,3.23,3.5505,0.0,3.5505,0.2805,0,0.2805,3.27,0.0,3.27
2019-11-25 18:30:00,3.452,0.0,3.452,0.182,0,0.182,3.27,0.0,3.27,3.512,0.0,3.512,0.182,0,0.182,3.33,0.0,3.33
2019-11-25 19:00:00,3.3955,0.0,3.3955,0.1355,0,0.1355,3.26,0.0,3.26,3.4455,0.0,3.4455,0.1355,0,0.1355,3.31,0.0,3.31
2019-11-25 19:30:00,3.2145,0.0,3.2145,0.14450000000000002,0,0.14450000000000002,3.07,0.0,3.07,3.2545,0.0,3.2545,0.14450000000000002,0,0.14450000000000002,3.11,0.0,3.11
2019-11-25 20:00:00,3.057,0.0,3.057,0.137,0,0.137,2.92,0.0,2.92,3.107,0.24,3.1162556057,0.137,0,0.137,2.9699999999999998,0.24,2.979681191
2019-11-25 20:30:00,2.9835000000000003,-0.45,3.0172458054,0.2335,0,0.2335,2.75,-0.45,2.7865749586,3.0135,0.65,3.0828042834,0.2335,0,0.2335,2.7800000000000002,0.65,2.8549781085
2019-11-25 21:00:00,2.858,0.0,2.858,0.20800000000000002,0,0.20800000000000002,2.65,0.0,2.65,2.888,0.24,2.8979551411,0.20800000000000002,0,0.20800000000000002,2.68,0.24,2.6907248094
2019-11-25 21:30:00,2.7800000000000002,-0.37,2.8045142182,0.21,0,0.21,2.5700000000000003,-0.37,2.5964976411,2.73,0.76,2.8338136848,0.21,0,0.21,2.52,0.76,2.6321094202
2019-11-25 22:00:00,2.612,-0.26,2.6249083794,0.222,0,0.222,2.39,-0.26,2.4041006634,2.592,0.63,2.6674639641,0.222,0,0.222,2.37,0.63,2.4523050381
2019-11-25 22:30:00,2.4275,0.26,2.4413840849,0.2275,0,0.2275,2.2,0.26,2.215310362,2.4575,0.27,2.4722876552,0.2275,0,0.2275,2.23,0.27,2.2462858233
2019-11-25 23:00:00,2.378,0.26,2.3921713985,0.278,0,0.278,2.1,0.26,2.1160340262,2.408,0.27,2.4230897631,0.278,0,0.278,2.13,0.27,2.1470444802
2019-11-25 23:30:00,2.36,0.27,2.375394704,0.25,0,0.25,2.11,0.27,2.1272047386,2.38,0.28,2.3964139876,0.25,0,0.25,2.13,0.28,2.1483249289
2019-11-26 00:00:00,2.3545,0.27,2.3699304315,0.2545,0,0.2545,2.1,0.27,2.1172859986,2.3745,0.28,2.3909517456,0.2545,0,0.2545,2.12,0.28,2.1384106247
2019-11-26 00:30:00,2.6465,0.26,2.6592409161,0.28650000000000003,0,0.28650000000000003,2.36,0.26,2.3742788379,2.6765,0.27,2.69008406,0.28650000000000003,0,0.28650000000000003,2.39,0.27,2.4052026941999998
2019-11-26 01:00:00,2.724,0.26,2.7363800906,0.364,0,0.364,2.36,0.26,2.3742788379,2.754,0.26,2.7662458314,0.364,0,0.364,2.39,0.26,2.4041006634
2019-11-26 01:30:00,2.733,0.25,2.7444105014,0.443,0,0.443,2.29,0.25,2.3036058691,2.753,0.25,2.7643279473,0.443,0,0.443,2.31,0.25,2.3234887562
2019-11-26 02:00:00,2.6695,0.25,2.6811807567,0.5195000000000001,0,0.5195000000000001,2.15,0.25,2.1644860822,2.6895,0.25,2.701094269,0.5195000000000001,0,0.5195000000000001,2.17,0.25,2.1843534513
2019-11-26 02:30:00,2.6915,0.0,2.6915,0.6615,0,0.6615,2.03,0.0,2.03,2.7115,0.24,2.7221007053,0.6615,0,0.6615,2.05,0.24,2.064000969
2019-11-26 03:00:00,2.6155,0.0,2.6155,0.7455,0,0.7455,1.87,0.0,1.87,2.6455,0.0,2.6455,0.7455,0,0.7455,1.9,0.0,1.9
2019-11-26 03:30:00,2.5715,0.0,2.5715,0.7915000000000001,0,0.7915000000000001,1.78,0.0,1.78,2.5915,0.0,2.5915,0.7915000000000001,0,0.7915000000000001,1.8,0.0,1.8
2019-11-26 04:00:00,2.5255,0.0,2.5255,0.8055,0,0.8055,1.72,0.0,1.72,2.5455,0.0,2.5455,0.8055,0,0.8055,1.74,0.0,1.74
2019-11-26 04:30:00,2.4715,0.0,2.4715,0.8115,0,0.8115,1.6600000000000001,0.0,1.6600000000000001,2.4815,0.0,2.4815,0.8115,0,0.8115,1.67,0.0,1.67
2019-11-26 05:00:00,2.454,0.0,2.454,0.8240000000000001,0,0.8240000000000001,1.63,0.0,1.63,2.464,0.0,2.464,0.8240000000000001,0,0.8240000000000001,1.6400000000000001,0.0,1.6400000000000001
2019-11-26 05:30:00,2.4525,0.0,2.4525,0.8125,0,0.8125,1.6400000000000001,0.0,1.6400000000000001,2.4725,0.0,2.4725,0.8125,0,0.8125,1.6600000000000001,0.0,1.6600000000000001
2019-11-26 06:00:00,2.459,0.0,2.459,0.8190000000000001,0,0.8190000000000001,1.6400000000000001,0.0,1.6400000000000001,2.479,0.0,2.479,0.8190000000000001,0,0.8190000000000001,1.6600000000000001,0.0,1.6600000000000001
2019-11-26 06:30:00,2.683,0.0,2.683,0.8130000000000001,0,0.8130000000000001,1.87,0.0,1.87,2.7030000000000003,0.0,2.7030000000000003,0.8130000000000001,0,0.8130000000000001,1.8900000000000001,0.0,1.8900000000000001
2019-11-26 07:00:00,2.928,0.0,2.928,0.808,0,0.808,2.12,0.0,2.12,2.948,0.0,2.948,0.808,0,0.808,2.14,0.0,2.14
2019-11-26 07:30:00,3.0185,0.0,3.0185,0.7985,0,0.7985,2.22,0.0,2.22,3.0485,0.0,3.0485,0.7985,0,0.7985,2.25,0.0,2.25
2019-11-26 08:00:00,3.064,0.0,3.064,0.794,0,0.794,2.27,0.0,2.27,3.084,0.0,3.084,0.794,0,0.794,2.29,0.0,2.29
2019-11-26 08:30:00,3.063,-0.55,3.1119879498,0.793,0,0.793,2.27,-0.55,2.3356797726,3.073,0.5,3.1134111518,0.793,0,0.793,2.2800000000000002,0.5,2.3341807985
2019-11-26 09:00:00,3.056,-0.59,3.1124324892,0.796,0,0.796,2.26,-0.59,2.3357439928,3.016,0.46,3.0508779064,0.796,0,0.796,2.22,0.46,2.2671568098
2019-11-26 09:30:00,3.0555,-0.59,3.1119415563,0.7955,0,0.7955,2.26,-0.59,2.3357439928,3.0055,0.46,3.0404983555,0.7955,0,0.7955,2.21,0.46,2.2573657214000002
2019-11-26 10:00:00,2.982,-0.58,3.0378814987,0.792,0,0.792,2.19,-0.58,2.2655021518,2.9619999999999997,0.48,3.0006405983,0.792,0,0.792,2.17,0.48,2.2224535991
2019-11-26 10:30:00,2.879,0.0,2.879,0.789,0,0.789,2.09,0.0,2.09,2.909,0.0,2.909,0.789,0,0.789,2.12,0.0,2.12
2019-11-26 11:00:00,2.6585,-0.59,2.7231823755,0.8285,0,0.8285,1.83,-0.59,1.9227584352,2.6785,-0.53,2.7304326122,0.8285,0,0.8285,1.85,-0.53,1.9244219911
2019-11-26 11:30:00,2.559,0.0,2.559,0.859,0,0.859,1.7000000000000002,0.0,1.7000000000000002,2.569,0.0,2.569,0.859,0,0.859,1.71,0.0,1.71
2019-11-26 12:00:00,2.5445,0.0,2.5445,0.8345,0,0.8345,1.71,0.0,1.71,2.5645,0.0,2.5645,0.8345,0,0.8345,1.73,0.0,1.73
2019-11-26 12:30:00,2.6845,0.0,2.6845,0.7945,0,0.7945,1.8900000000000001,0.0,1.8900000000000001,2.7045,0.0,2.7045,0.7945,0,0.7945,1.9100000000000001,0.0,1.9100000000000001
2019-11-26 13:00:00,2.602,0.0,2.602,0.812,0,0.812,1.79,0.0,1.79,2.622,0.0,2.622,0.812,0,0.812,1.81,0.0,1.81
2019-11-26 13:30:00,2.71,0.0,2.71,0.81,0,0.81,1.9,0.0,1.9,2.74,0.0,2.74,0.81,0,0.81,1.9300000000000002,0.0,1.9300000000000002
2019-11-26 14:00:00,2.5965,0.0,2.5965,0.8065,0,0.8065,1.79,0.0,1.79,2.6265,0.0,2.6265,0.8065,0,0.8065,1.82,0.0,1.82
2019-11-26 14:30:00,2.727,0.0,2.727,0.787,0,0.787,1.94,0.0,1.94,2.757,0.0,2.757,0.787,0,0.787,1.97,0.0,1.97
2019-11-26 15:00:00,2.8075,0.0,2.8075,0.7775000000000001,0,0.7775000000000001,2.03,0.0,2.03,2.8275,0.0,2.8275,0.7775000000000001,0,0.7775000000000001,2.05,0.0,2.05
2019-11-26 15:30:00,2.832,0.0,2.832,0.742,0,0.742,2.09,0.0,2.09,2.852,0.0,2.852,0.742,0,0.742,2.11,0.0,2.11
2019-11-26 16:00:00,2.977,-0.49,3.0170563468,0.757,0,0.757,2.22,-0.49,2.2734335266,3.007,0.55,3.0568855065,0.757,0,0.757,2.25,0.55,2.3162469644
2019-11-26 16:30:00,3.1390000000000002,-0.54,3.1851092603,0.709,0,0.709,2.43,-0.54,2.4892770035,3.159,0.51,3.1999032798,0.709,0,0.709,2.45,0.51,2.5025187312
2019-11-26 17:00:00,3.392,0.0,3.392,0.6920000000000001,0,0.6920000000000001,2.7,0.0,2.7,3.432,0.0,3.432,0.6920000000000001,0,0.6920000000000001,2.74,0.0,2.74
2019-11-26 17:30:00,3.4655,0.0,3.4655,0.7055,0,0.7055,2.76,0.0,2.76,3.5055,0.0,3.5055,0.7055,0,0.7055,2.8,0.0,2.8
2019-11-26 18:00:00,3.48,0.0,3.48,0.75,0,0.75,2.73,0.0,2.73,3.5300000000000002,0.0,3.5300000000000002,0.75,0,0.75,2.7800000000000002,0.0,2.7800000000000002
2019-11-26 18:30:00,3.4255,0.0,3.4255,0.7455,0,0.7455,2.68,0.0,2.68,3.4555,0.0,3.4555,0.7455,0,0.7455,2.71,0.0,2.71
2019-11-26 19:00:00,3.277,-0.54,3.3211939118,0.737,0,0.737,2.54,-0.54,2.596767221,3.317,0.51,3.3559780989,0.737,0,0.737,2.58,0.51,2.6299239533
2019-11-26 19:30:00,3.1605,0.0,3.1605,0.7205,0,0.7205,2.44,0.0,2.44,3.2005,0.0,3.2005,0.7205,0,0.7205,2.48,0.0,2.48
2019-11-26 20:00:00,3.027,-0.44,3.0588116974,0.5670000000000001,0,0.5670000000000001,2.46,-0.44,2.4990398155999998,3.057,0.6000000000000001,3.1153248627,0.5670000000000001,0,0.5670000000000001,2.49,0.6000000000000001,2.5612692166
2019-11-26 20:30:00,2.944,0.0,2.944,0.544,0,0.544,2.4,0.0,2.4,2.984,0.0,2.984,0.544,0,0.544,2.44,0.0,2.44
2019-11-26 21:00:00,2.8635,0.0,2.8635,0.5235000000000001,0,0.5235000000000001,2.34,0.0,2.34,2.8935,0.0,2.8935,0.5235000000000001,0,0.5235000000000001,2.37,0.0,2.37
2019-11-26 21:30:00,2.7775,0.0,2.7775,0.6175,0,0.6175,2.16,0.0,2.16,2.8075,0.0,2.8075,0.6175,0,0.6175,2.19,0.0,2.19
2019-11-26 22:00:00,2.6205,-0.46,2.6605676556,0.5405,0,0.5405,2.08,-0.46,2.1302582003,2.6405000000000003,0.46,2.6802686899,0.5405,0,0.5405,2.1,0.46,2.1497906875
2019-11-26 22:30:00,2.4555,0.26,2.4692266502,0.48550000000000004,0,0.48550000000000004,1.97,0.26,1.9870832896000001,2.4755000000000003,0.26,2.4891163593,0.48550000000000004,0,0.48550000000000004,1.99,0.26,2.0069130524
2019-11-26 23:00:00,2.3515,0.25,2.3647520483,0.5415,0,0.5415,1.81,0.25,1.8271836251,2.3715,0.25,2.3846409059,0.5415,0,0.5415,1.83,0.25,1.8469975636
2019-11-26 23:30:00,2.3485,0.27,2.3639695958,0.3785,0,0.3785,1.97,0.27,1.9884164554,2.3685,0.27,2.3838398122,0.3785,0,0.3785,1.99,0.27,2.0082330542
2019-11-27 00:00:00,2.3115,0.26,2.3260765787,0.2615,0,0.2615,2.05,0.26,2.0664220285,2.3415,0.27,2.3570155388,0.2615,0,0.2615,2.08,0.27,2.0974508338
2019-11-27 00:30:00,2.6275,0.25,2.6393666380000003,0.23750000000000002,0,0.23750000000000002,2.39,0.25,2.4030397417,2.6575,0.26,2.6701884297,0.23750000000000002,0,0.23750000000000002,2.42,0.26,2.4339268683
2019-11-27 01:00:00,2.737,-0.2,2.7442975422,0.297,0,0.297,2.44,-0.2,2.4481829997,2.757,0.32,2.7755087822,0.297,0,0.297,2.46,0.32,2.4807257003
2019-11-27 01:30:00,2.733,0.25,2.7444105014,0.353,0,0.353,2.38,0.25,2.3930942313,2.763,0.26,2.7752061185,0.353,0,0.353,2.41,0.26,2.4239843234
2019-11-27 02:00:00,2.709,0.25,2.7205111652,0.34900000000000003,0,0.34900000000000003,2.36,0.25,2.3732045845,2.729,0.25,2.7404271565,0.34900000000000003,0,0.34900000000000003,2.38,0.25,2.3930942313
2019-11-27 02:30:00,2.6855,-0.32,2.7044981512,0.35550000000000004,0,0.35550000000000004,2.33,-0.32,2.3518715951,2.6955,0.64,2.7704368338,0.35550000000000004,0,0.35550000000000004,2.34,0.64,2.4259431156
2019-11-27 03:00:00,2.56,0.25,2.5721780654,0.36,0,0.36,2.2,0.25,2.2141589825,2.59,0.26,2.6030174798,0.36,0,0.36,2.23,0.26,2.2451057882
2019-11-27 03:30:00,2.501,0.25,2.5134639443999998,0.441,0,0.441,2.06,0.25,2.0751144547,2.521,0.25,2.533365548,0.441,0,0.441,2.08,0.25,2.0949701669
2019-11-27 04:00:00,2.4385,0.24,2.4502820756,0.40850000000000003,0,0.40850000000000003,2.03,0.24,2.0441379601,2.4585,0.26,2.4722099931,0.40850000000000003,0,0.40850000000000003,2.05,0.26,2.0664220285
2019-11-27 04:30:00,2.398,0.25,2.4109964745,0.378,0,0.378,2.02,0.25,2.0354115063,2.418,0.25,2.4308895490999998,0.378,0,0.378,2.04,0.25,2.0552615405
2019-11-27 05:00:00,2.3805,0.0,2.3805,0.3705,0,0.3705,2.01,0.0,2.01,2.4005,0.0,2.4005,0.3705,0,0.3705,2.03,0.0,2.03
2019-11-27 05:30:00,2.368,0.0,2.368,0.328,0,0.328,2.04,0.0,2.04,2.398,0.25,2.4109964745,0.328,0,0.328,2.07,0.25,2.085041966
2019-11-27 06:00:00,2.37,0.25,2.383149177,0.41000000000000003,0,0.41000000000000003,1.96,0.25,1.975879551,2.4,0.25,2.4129857024,0.41000000000000003,0,0.41000000000000003,1.99,0.25,2.0056420418
2019-11-27 06:30:00,2.542,0.25,2.5542638861,0.422,0,0.422,2.12,0.25,2.134689673,2.572,0.26,2.5851081215000002,0.422,0,0.422,2.15,0.26,2.1656638705
2019-11-27 07:00:00,2.7965,0.0,2.7965,0.5165000000000001,0,0.5165000000000001,2.2800000000000002,0.0,2.2800000000000002,2.8265000000000002,0.0,2.8265000000000002,0.5165000000000001,0,0.5165000000000001,2.31,0.0,2.31
2019-11-27 07:30:00,2.9355,-0.43,2.9668266296,0.6255000000000001,0,0.6255000000000001,2.31,-0.43,2.3496808294,2.9455,0.61,3.0080010389,0.6255000000000001,0,0.6255000000000001,2.32,0.61,2.398853893
2019-11-27 08:00:00,2.9365,0.0,2.9365,0.7765000000000001,0,0.7765000000000001,2.16,0.0,2.16,2.9765,0.0,2.9765,0.7765000000000001,0,0.7765000000000001,2.2,0.0,2.2
2019-11-27 08:30:00,3.0145,0.0,3.0145,0.8045,0,0.8045,2.21,0.0,2.21,3.0445,0.0,3.0445,0.8045,0,0.8045,2.24,0.0,2.24
2019-11-27 09:00:00,2.9675000000000002,0.0,2.9675000000000002,0.7975,0,0.7975,2.17,0.0,2.17,2.9975,0.0,2.9975,0.7975,0,0.7975,2.2,0.0,2.2
2019-11-27 09:30:00,2.9825,0.0,2.9825,0.7925000000000001,0,0.7925000000000001,2.19,0.0,2.19,3.0025,0.0,3.0025,0.7925000000000001,0,0.7925000000000001,2.21,0.0,2.21
2019-11-27 10:00:00,2.987,0.0,2.987,0.767,0,0.767,2.22,0.0,2.22,3.007,0.0,3.007,0.767,0,0.767,2.24,0.0,2.24
2019-11-27 10:30:00,2.9885,0.0,2.9885,0.7885000000000001,0,0.7885000000000001,2.2,0.0,2.2,3.0185,0.0,3.0185,0.7885000000000001,0,0.7885000000000001,2.23,0.0,2.23
2019-11-27 11:00:00,2.9395,0.0,2.9395,0.7995,0,0.7995,2.14,0.0,2.14,2.9695,0.0,2.9695,0.7995,0,0.7995,2.17,0.0,2.17
2019-11-27 11:30:00,2.9235,0.0,2.9235,0.8035,0,0.8035,2.12,0.0,2.12,2.9535,0.0,2.9535,0.8035,0,0.8035,2.15,0.0,2.15
2019-11-27 12:00:00,2.821,0.0,2.821,0.801,0,0.801,2.02,0.0,2.02,2.841,0.0,2.841,0.801,0,0.801,2.04,0.0,2.04
2019-11-27 12:30:00,2.8825000000000003,0.0,2.8825000000000003,0.8025,0,0.8025,2.08,0.0,2.08,2.9025,0.0,2.9025,0.8025,0,0.8025,2.1,0.0,2.1
2019-11-27 13:00:00,2.8925,0.0,2.8925,0.7925000000000001,0,0.7925000000000001,2.1,0.0,2.1,2.9225000000000003,0.0,2.9225000000000003,0.7925000000000001,0,0.7925000000000001,2.13,0.0,2.13
2019-11-27 13:30:00,2.9055,0.0,2.9055,0.7955,0,0.7955,2.11,0.0,2.11,2.9455,0.0,2.9455,0.7955,0,0.7955,2.15,0.0,2.15
2019-11-27 14:00:00,2.8985000000000003,0.0,2.8985000000000003,0.7985,0,0.7985,2.1,0.0,2.1,2.9285,0.0,2.9285,0.7985,0,0.7985,2.13,0.0,2.13
2019-11-27 14:30:00,2.821,0.0,2.821,0.771,0,0.771,2.05,0.0,2.05,2.841,0.0,2.841,0.771,0,0.771,2.07,0.0,2.07
2019-11-27 15:00:00,2.9275,0.0,2.9275,0.7275,0,0.7275,2.2,0.0,2.2,2.9475,0.0,2.9475,0.7275,0,0.7275,2.22,0.0,2.22
2019-11-27 15:30:00,2.984,0.0,2.984,0.714,0,0.714,2.27,0.0,2.27,3.004,0.0,3.004,0.714,0,0.714,2.29,0.0,2.29
2019-11-27 16:00:00,3.098,0.0,3.098,0.648,0,0.648,2.45,0.0,2.45,3.128,0.0,3.128,0.648,0,0.648,2.48,0.0,2.48
2019-11-27 16:30:00,3.214,0.0,3.214,0.464,0,0.464,2.75,0.0,2.75,3.254,0.0,3.254,0.464,0,0.464,2.79,0.0,2.79
2019-11-27 17:00:00,3.42,0.0,3.42,0.35000000000000003,0,0.35000000000000003,3.07,0.0,3.07,3.46,0.0,3.46,0.35000000000000003,0,0.35000000000000003,3.11,0.0,3.11
2019-11-27 17:30:00,3.496,0.0,3.496,0.266,0,0.266,3.23,0.0,3.23,3.556,0.0,3.556,0.266,0,0.266,3.29,0.0,3.29
2019-11-27 18:00:00,3.521,-0.46,3.5509211481,0.221,0,0.221,3.3,-0.46,3.3319063612,3.511,0.54,3.5522839132,0.221,0,0.221,3.29,0.54,3.3340215956
2019-11-27 18:30:00,3.4845,-0.47000000000000003,3.5160546426,0.3245,0,0.3245,3.16,-0.47000000000000003,3.1947613369,3.4445,0.54,3.4865714176,0.3245,0,0.3245,3.12,0.54,3.1663859525
2019-11-27 19:00:00,3.371,-0.45,3.4009029683,0.281,0,0.281,3.09,-0.45,3.1225950746,3.331,0.56,3.3777449578,0.281,0,0.281,3.05,0.56,3.1009837149
2019-11-27 19:30:00,3.199,-0.41000000000000003,3.2251668174,0.259,0,0.259,2.94,-0.41000000000000003,2.9684507744,3.159,0.62,3.2192671526,0.259,0,0.259,2.9,0.62,2.9655353648
2019-11-27 20:00:00,3.116,-0.42,3.144178112,0.246,0,0.246,2.87,-0.42,2.9005689097,3.086,0.63,3.1496501393,0.246,0,0.246,2.84,0.63,2.9090376416
2019-11-27 20:30:00,2.959,-0.41000000000000003,2.9872698238,0.249,0,0.249,2.71,-0.41000000000000003,2.7408392875,2.999,0.66,3.0707655397,0.249,0,0.249,2.75,0.66,2.8280912291
2019-11-27 21:00:00,2.879,0.0,2.879,0.159,0,0.159,2.7199999999999998,0.0,2.7199999999999998,2.919,0.24,2.9288497742,0.159,0,0.159,2.76,0.24,2.7704151313
2019-11-27 21:30:00,2.8135,0.0,2.8135,0.0935,0,0.0935,2.7199999999999998,0.0,2.7199999999999998,2.8435,0.24,2.8536103886,0.0935,0,0.0935,2.75,0.24,2.7604528614
2019-11-27 22:00:00,2.6355,0.26,2.6482938375,0.10550000000000001,0,0.10550000000000001,2.5300000000000002,0.26,2.5433245959,2.6654999999999998,0.27,2.679139834,0.10550000000000001,0,0.10550000000000001,2.56,0.27,2.5741989045
2019-11-27 22:30:00,2.488,0.27,2.5026074403000003,0.138,0,0.138,2.35,0.27,2.3654597862,2.508,0.29,2.5247106765,0.138,0,0.138,2.37,0.29,2.387676695
2019-11-27 23:00:00,2.3845,0.27,2.3997375377,0.14450000000000002,0,0.14450000000000002,2.24,0.27,2.2562136424,2.4045,0.29,2.4219249059,0.14450000000000002,0,0.14450000000000002,2.26,0.29,2.278530228
2019-11-27 23:30:00,2.4055,0.27,2.4206053478,0.1855,0,0.1855,2.22,0.27,2.2363586474,2.4255,0.28,2.4416081279,0.1855,0,0.1855,2.24,0.28,2.2574321695
2019-11-28 00:00:00,2.3675,0.29,2.3851952226,0.0975,0,0.0975,2.27,0.29,2.2884492566,2.3875,0.31,2.4075415365,0.0975,0,0.0975,2.29,0.31,2.3108872755
2019-11-28 00:30:00,2.718,0.22,2.72688907,0.058,0,0.058,2.66,0.22,2.6690822392999998,2.758,0.31,2.7753673631,0.058,0,0.058,2.7,0.31,2.7177380301
2019-11-28 01:00:00,2.799,0.25,2.8101425231,0.059000000000000004,0,0.059000000000000004,2.74,0.25,2.7513814712,2.839,0.25,2.8499861403,0.059000000000000004,0,0.059000000000000004,2.7800000000000002,0.25,2.791218372
2019-11-28 01:30:00,2.8095,0.25,2.8206010441,0.11950000000000001,0,0.11950000000000001,2.69,0.25,2.7015921232,2.8495,0.25,2.8604458132,0.11950000000000001,0,0.11950000000000001,2.73,0.25,2.7414229882
2019-11-28 02:00:00,2.749,0.25,2.7603443626,0.11900000000000001,0,0.11900000000000001,2.63,0.25,2.6418554086,2.789,0.25,2.8001823155,0.11900000000000001,0,0.11900000000000001,2.67,0.25,2.6816785788
2019-11-28 02:30:00,2.746,0.0,2.746,0.116,0,0.116,2.63,0.0,2.63,2.776,0.25,2.7872344717,0.116,0,0.116,2.66,0.25,2.671722291
2019-11-28 03:00:00,2.6215,0.22,2.6307151594000002,0.12150000000000001,0,0.12150000000000001,2.5,0.22,2.5096613317000003,2.6515,0.28,2.6662430966,0.12150000000000001,0,0.12150000000000001,2.5300000000000002,0.28,2.5454469156
2019-11-28 03:30:00,2.5245,0.26,2.5378534729,0.0845,0,0.0845,2.44,0.26,2.4538133588,2.5545,0.27,2.5687293065,0.0845,0,0.0845,2.47,0.27,2.4847132631
2019-11-28 04:00:00,2.5005,0.26,2.5139809566,0.0405,0,0.0405,2.46,0.26,2.4737016797,2.5305,0.26,2.5438219769,0.0405,0,0.0405,2.49,0.26,2.5035374972
2019-11-28 04:30:00,2.4525,0.26,2.4662433477,0.0125,0,0.0125,2.44,0.26,2.4538133588,2.4725,0.26,2.4861327901,0.0125,0,0.0125,2.46,0.26,2.4737016797
2019-11-28 05:00:00,2.4245,0.26,2.4384011667,0.0245,0,0.0245,2.4,0.26,2.4140422532,2.4445,0.26,2.458288073,0.0245,0,0.0245,2.42,0.26,2.4339268683
2019-11-28 05:30:00,2.4455,0.25,2.45824536,0.025500000000000002,0,0.025500000000000002,2.42,0.25,2.432878953,2.4655,0.25,2.4781424999,0.025500000000000002,0,0.025500000000000002,2.44,0.25,2.4527739398
2019-11-28 06:00:00,2.4605,0.25,2.4731680594,0.060500000000000005,0,0.060500000000000005,2.4,0.25,2.4129857024,2.4905,0.25,2.5030162305,0.060500000000000005,0,0.060500000000000005,2.43,0.25,2.4428262321
2019-11-28 06:30:00,2.657,0.25,2.6687354683,0.077,0,0.077,2.58,0.25,2.5920841036,2.6870000000000003,0.25,2.69860501,0.077,0,0.077,2.61,0.25,2.6219458423
2019-11-28 07:00:00,2.896,0.0,2.896,0.126,0,0.126,2.77,0.0,2.77,2.936,0.0,2.936,0.126,0,0.126,2.81,0.0,2.81
2019-11-28 07:30:00,2.976,0.0,2.976,0.106,0,0.106,2.87,0.0,2.87,3.016,0.0,3.016,0.106,0,0.106,2.91,0.0,2.91
2019-11-28 08:00:00,2.9725,0.0,2.9725,0.0625,0,0.0625,2.91,0.0,2.91,3.0125,0.0,3.0125,0.0625,0,0.0625,2.95,0.0,2.95
2019-11-28 08:30:00,2.9365,0.0,2.9365,0.0565,0,0.0565,2.88,0.0,2.88,2.9765,0.0,2.9765,0.0565,0,0.0565,2.92,0.0,2.92
2019-11-28 09:00:00,2.9355,0.0,2.9355,0.025500000000000002,0,0.025500000000000002,2.91,0.0,2.91,2.9755000000000003,0.0,2.9755000000000003,0.025500000000000002,0,0.025500000000000002,2.95,0.0,2.95
2019-11-28 09:30:00,2.904,0.0,2.904,0.014,0,0.014,2.89,0.0,2.89,2.944,0.0,2.944,0.014,0,0.014,2.93,0.0,2.93
2019-11-28 10:00:00,2.843,0.0,2.843,0.023,0,0.023,2.8200000000000003,0.0,2.8200000000000003,2.883,0.0,2.883,0.023,0,0.023,2.86,0.0,2.86
2019-11-28 10:30:00,2.795,0.0,2.795,0.025,0,0.025,2.77,0.0,2.77,2.825,0.0,2.825,0.025,0,0.025,2.8,0.0,2.8
2019-11-28 11:00:00,2.6725,0.0,2.6725,0.0325,0,0.0325,2.64,0.0,2.64,2.7025,0.0,2.7025,0.0325,0,0.0325,2.67,0.0,2.67
2019-11-28 11:30:00,2.855,0.0,2.855,0.045,0,0.045,2.81,0.0,2.81,2.885,0.0,2.885,0.045,0,0.045,2.84,0.0,2.84
2019-11-28 12:00:00,2.7880000000000003,0.0,2.7880000000000003,0.078,0,0.078,2.71,0.0,2.71,2.8280000000000003,0.0,2.8280000000000003,0.078,0,0.078,2.75,0.0,2.75
2019-11-28 12:30:00,2.835,0.0,2.835,0.085,0,0.085,2.75,0.0,2.75,2.865,0.0,2.865,0.085,0,0.085,2.7800000000000002,0.0,2.7800000000000002
2019-11-28 13:00:00,2.758,0.0,2.758,0.128,0,0.128,2.63,0.0,2.63,2.798,0.25,2.8091464896,0.128,0,0.128,2.67,0.25,2.6816785788
2019-11-28 13:30:00,2.718,0.0,2.718,0.108,0,0.108,2.61,0.0,2.61,2.748,0.0,2.748,0.108,0,0.108,2.64,0.0,2.64
2019-11-28 14:00:00,2.6095,0.0,2.6095,0.1095,0,0.1095,2.5,0.0,2.5,2.6395,0.25,2.6513129295,0.1095,0,0.1095,2.5300000000000002,0.25,2.5423217735
2019-11-28 14:30:00,2.7439999999999998,0.0,2.7439999999999998,0.094,0,0.094,2.65,0.0,2.65,2.774,0.0,2.774,0.094,0,0.094,2.68,0.0,2.68
2019-11-28 15:00:00,2.9565,-0.46,2.992071565,0.0565,0,0.0565,2.9,-0.46,2.9362561196,2.9165,0.66,2.9902461855,0.0565,0,0.0565,2.86,0.66,2.9351660941
2019-11-28 15:30:00,2.9915000000000003,-0.45,3.0251565662,0.051500000000000004,0,0.051500000000000004,2.94,-0.45,2.9742393986,2.9415,0.68,3.0190763902,0.051500000000000004,0,0.051500000000000004,2.89,0.68,2.9689223634
2019-11-28 16:00:00,3.085,-0.47000000000000003,3.120596898,0.045,0,0.045,3.04,-0.47000000000000003,3.0761176831,3.115,0.65,3.1820944361,0.045,0,0.045,3.07,0.65,3.1380567235
2019-11-28 16:30:00,3.236,0.0,3.236,0.036000000000000004,0,0.036000000000000004,3.2,0.0,3.2,3.276,0.0,3.276,0.036000000000000004,0,0.036000000000000004,3.24,0.0,3.24
2019-11-28 17:00:00,3.3815,0.0,3.3815,0.0315,0,0.0315,3.35,0.0,3.35,3.4314999999999998,0.0,3.4314999999999998,0.0315,0,0.0315,3.4,0.0,3.4
2019-11-28 17:30:00,3.4095,0.0,3.4095,0.0495,0,0.0495,3.36,0.0,3.36,3.4695,0.0,3.4695,0.0495,0,0.0495,3.42,0.0,3.42
2019-11-28 18:00:00,3.419,0.0,3.419,0.059000000000000004,0,0.059000000000000004,3.36,0.0,3.36,3.459,0.0,3.459,0.059000000000000004,0,0.059000000000000004,3.4,0.0,3.4
2019-11-28 18:30:00,3.375,0.0,3.375,0.045,0,0.045,3.33,0.0,3.33,3.415,0.0,3.415,0.045,0,0.045,3.37,0.0,3.37
2019-11-28 19:00:00,3.286,-0.5,3.3238224983,0.036000000000000004,0,0.036000000000000004,3.25,-0.5,3.2882366095,3.336,0.6000000000000001,3.3895274007,0.036000000000000004,0,0.036000000000000004,3.3,0.6000000000000001,3.3541019662
2019-11-28 19:30:00,3.142,0.0,3.142,0.052000000000000005,0,0.052000000000000005,3.09,0.0,3.09,3.182,0.0,3.182,0.052000000000000005,0,0.052000000000000005,3.13,0.0,3.13
2019-11-28 20:00:00,3.038,0.0,3.038,0.038,0,0.038,3.0,0.0,3.0,3.068,0.0,3.068,0.038,0,0.038,3.03,0.0,3.03
2019-11-28 20:30:00,2.923,0.0,2.923,0.033,0,0.033,2.89,0.0,2.89,2.963,0.0,2.963,0.033,0,0.033,2.93,0.0,2.93
2019-11-28 21:00:00,2.9130000000000003,0.0,2.9130000000000003,0.013000000000000001,0,0.013000000000000001,2.9,0.0,2.9,2.9530000000000003,0.0,2.9530000000000003,0.013000000000000001,0,0.013000000000000001,2.94,0.0,2.94
2019-11-28 21:30:00,2.794,0.0,2.794,0.034,0,0.034,2.76,0.0,2.76,2.824,0.0,2.824,0.034,0,0.034,2.79,0.0,2.79
2019-11-28 22:00:00,2.68,0.12,2.6826852219,0.04,0,0.04,2.64,0.12,2.6427258655,2.71,0.34,2.7312451373,0.04,0,0.04,2.67,0.34,2.6915608854
2019-11-28 22:30:00,2.489,-0.01,2.4890200883,0.029,0,0.029,2.46,-0.01,2.4600203251,2.489,0.47000000000000003,2.5329865771,0.029,0,0.029,2.46,0.47000000000000003,2.5044959573
2019-11-28 23:00:00,2.423,0.08,2.4243203171,0.043000000000000003,0,0.043000000000000003,2.38,0.08,2.3813441582,2.443,0.37,2.4708599718,0.043000000000000003,0,0.043000000000000003,2.4,0.37,2.4283533516
2019-11-28 23:30:00,2.4405,-0.27,2.4553900403,0.0405,0,0.0405,2.4,-0.27,2.4151397475,2.4005,0.75,2.5149354365,0.0405,0,0.0405,2.36,0.75,2.4763077353
2019-11-29 00:00:00,2.4455,-0.31,2.4650700294,0.0455,0,0.0455,2.4,-0.31,2.4199380157,2.3855,0.8,2.5160703985,0.0455,0,0.0455,2.34,0.8,2.4729739182
