Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-29 00:30:00,2.7355,-0.34,2.7565486119,0.025500000000000002,0,0.025500000000000002,2.71,-0.34,2.7312451373,2.6755,0.76,2.7813486387,0.025500000000000002,0,0.025500000000000002,2.65,0.76,2.7568278873
2019-11-29 01:00:00,2.8325,-0.32,2.8505185932,0.0125,0,0.0125,2.8200000000000003,-0.32,2.8380979546000003,2.8125,0.78,2.9186565830999998,0.0125,0,0.0125,2.8,0.78,2.9066131494
2019-11-29 01:30:00,2.8115,0.0,2.8115,0.0115,0,0.0115,2.8,0.0,2.8,2.8415,0.25,2.8524765117,0.0115,0,0.0115,2.83,0.25,2.8410209433
2019-11-29 02:00:00,2.746,0.24,2.7564680299,0.026000000000000002,0,0.026000000000000002,2.7199999999999998,0.24,2.7305677065,2.776,0.25,2.7872344717,0.026000000000000002,0,0.026000000000000002,2.75,0.25,2.7613402543000003
2019-11-29 02:30:00,2.719,-0.22,2.7278858114,0.029,0,0.029,2.69,-0.22,2.6989812893,2.749,0.45,2.7855880887,0.029,0,0.029,2.7199999999999998,0.45,2.7569729777000003
2019-11-29 03:00:00,2.612,0.25,2.623936737,0.022,0,0.022,2.59,0.25,2.6020376631,2.632,0.26,2.6448107683,0.022,0,0.022,2.61,0.26,2.6229182221
2019-11-29 03:30:00,2.527,0.25,2.5393363306,0.037,0,0.037,2.49,0.25,2.5025187312,2.557,0.25,2.5691922855,0.037,0,0.037,2.52,0.25,2.532370431
2019-11-29 04:00:00,2.448,0.25,2.4607324113,0.058,0,0.058,2.39,0.25,2.4030397417,2.488,0.26,2.5015483205,0.058,0,0.058,2.43,0.26,2.443869882
2019-11-29 04:30:00,2.461,0.25,2.4736654988,0.051000000000000004,0,0.051000000000000004,2.41,0.25,2.422932108,2.481,0.26,2.4945863385,0.051000000000000004,0,0.051000000000000004,2.43,0.26,2.443869882
2019-11-29 05:00:00,2.403,0.25,2.4159695776,0.033,0,0.033,2.37,0.25,2.383149177,2.423,0.25,2.4358630914,0.033,0,0.033,2.39,0.25,2.4030397417
2019-11-29 05:30:00,2.448,0.25,2.4607324113,0.038,0,0.038,2.41,0.25,2.422932108,2.478,0.25,2.4905790491,0.038,0,0.038,2.44,0.25,2.4527739398
2019-11-29 06:00:00,2.523,0.0,2.523,0.043000000000000003,0,0.043000000000000003,2.48,0.0,2.48,2.553,0.0,2.553,0.043000000000000003,0,0.043000000000000003,2.51,0.0,2.51
2019-11-29 06:30:00,2.6635,-0.34,2.6851130796,0.0335,0,0.0335,2.63,-0.34,2.6518861212,2.6734999999999998,0.58,2.7356904522,0.0335,0,0.0335,2.64,0.58,2.702961339
2019-11-29 07:00:00,2.866,-0.39,2.8924135251000003,0.026000000000000002,0,0.026000000000000002,2.84,-0.39,2.8666531007,2.886,0.67,2.9627514239,0.026000000000000002,0,0.026000000000000002,2.86,0.67,2.9374308502
2019-11-29 07:30:00,3.023,-0.43,3.053429056,0.023,0,0.023,3.0,-0.43,3.0306599941,3.053,0.62,3.1153184428,0.023,0,0.023,3.03,0.62,3.0927819192
2019-11-29 08:00:00,2.9905,0.0,2.9905,0.0205,0,0.0205,2.9699999999999998,0.0,2.9699999999999998,3.0305,0.0,3.0305,0.0205,0,0.0205,3.01,0.0,3.01
2019-11-29 08:30:00,3.009,0.0,3.009,0.009000000000000001,0,0.009000000000000001,3.0,0.0,3.0,3.049,0.0,3.049,0.009000000000000001,0,0.009000000000000001,3.04,0.0,3.04
2019-11-29 09:00:00,2.975,0.0,2.975,0.005,0,0.005,2.9699999999999998,0.0,2.9699999999999998,3.005,0.0,3.005,0.005,0,0.005,3.0,0.0,3.0
2019-11-29 09:30:00,2.9515000000000002,0.0,2.9515000000000002,0.0115,0,0.0115,2.94,0.0,2.94,2.9915000000000003,0.0,2.9915000000000003,0.0115,0,0.0115,2.98,0.0,2.98
2019-11-29 10:00:00,2.8485,0.0,2.8485,0.0085,0,0.0085,2.84,0.0,2.84,2.8785,0.0,2.8785,0.0085,0,0.0085,2.87,0.0,2.87
2019-11-29 10:30:00,2.808,0.0,2.808,0.008,0,0.008,2.8,0.0,2.8,2.848,0.0,2.848,0.008,0,0.008,2.84,0.0,2.84
2019-11-29 11:00:00,2.902,0.0,2.902,0.012,0,0.012,2.89,0.0,2.89,2.942,0.0,2.942,0.012,0,0.012,2.93,0.0,2.93
2019-11-29 11:30:00,2.8970000000000002,0.0,2.8970000000000002,0.097,0,0.097,2.8,0.0,2.8,2.947,0.0,2.947,0.097,0,0.097,2.85,0.0,2.85
2019-11-29 12:00:00,2.8905000000000003,0.0,2.8905000000000003,0.1405,0,0.1405,2.75,0.0,2.75,2.9305,0.0,2.9305,0.1405,0,0.1405,2.79,0.0,2.79
2019-11-29 12:30:00,2.762,-0.37,2.7866725678,0.132,0,0.132,2.63,-0.37,2.6558990945,2.792,0.6900000000000001,2.8759979138,0.132,0,0.132,2.66,0.6900000000000001,2.7480356621
2019-11-29 13:00:00,2.745,0.0,2.745,0.215,0,0.215,2.5300000000000002,0.0,2.5300000000000002,2.775,0.0,2.775,0.215,0,0.215,2.56,0.0,2.56
2019-11-29 13:30:00,2.7065,0.0,2.7065,0.2765,0,0.2765,2.43,0.0,2.43,2.7365,0.0,2.7365,0.2765,0,0.2765,2.46,0.0,2.46
2019-11-29 14:00:00,2.6215,0.0,2.6215,0.35150000000000003,0,0.35150000000000003,2.27,0.0,2.27,2.6615,0.0,2.6615,0.35150000000000003,0,0.35150000000000003,2.31,0.0,2.31
2019-11-29 14:30:00,2.589,0.0,2.589,0.399,0,0.399,2.19,0.0,2.19,2.6189999999999998,0.0,2.6189999999999998,0.399,0,0.399,2.22,0.0,2.22
2019-11-29 15:00:00,2.605,0.0,2.605,0.395,0,0.395,2.21,0.0,2.21,2.635,0.0,2.635,0.395,0,0.395,2.24,0.0,2.24
2019-11-29 15:30:00,2.747,0.0,2.747,0.397,0,0.397,2.35,0.0,2.35,2.787,0.25,2.798190308,0.397,0,0.397,2.39,0.25,2.4030397417
2019-11-29 16:00:00,2.9305,0.0,2.9305,0.3705,0,0.3705,2.56,0.0,2.56,2.9705,0.0,2.9705,0.3705,0,0.3705,2.6,0.0,2.6
2019-11-29 16:30:00,3.199,0.0,3.199,0.429,0,0.429,2.77,0.0,2.77,3.239,0.0,3.239,0.429,0,0.429,2.81,0.0,2.81
2019-11-29 17:00:00,3.436,0.0,3.436,0.446,0,0.446,2.99,0.0,2.99,3.476,0.0,3.476,0.446,0,0.446,3.03,0.0,3.03
2019-11-29 17:30:00,3.47,0.0,3.47,0.54,0,0.54,2.93,0.0,2.93,3.5,0.0,3.5,0.54,0,0.54,2.96,0.0,2.96
2019-11-29 18:00:00,3.419,0.0,3.419,0.539,0,0.539,2.88,0.0,2.88,3.459,0.0,3.459,0.539,0,0.539,2.92,0.0,2.92
2019-11-29 18:30:00,3.2855,0.0,3.2855,0.5355,0,0.5355,2.75,0.0,2.75,3.3255,0.0,3.3255,0.5355,0,0.5355,2.79,0.0,2.79
2019-11-29 19:00:00,3.2205,0.0,3.2205,0.5605,0,0.5605,2.66,0.0,2.66,3.2505,0.0,3.2505,0.5605,0,0.5605,2.69,0.0,2.69
2019-11-29 19:30:00,3.152,0.0,3.152,0.602,0,0.602,2.55,0.0,2.55,3.182,0.0,3.182,0.602,0,0.602,2.58,0.0,2.58
2019-11-29 20:00:00,3.1,0.0,3.1,0.6000000000000001,0,0.6000000000000001,2.5,0.0,2.5,3.14,0.0,3.14,0.6000000000000001,0,0.6000000000000001,2.54,0.0,2.54
2019-11-29 20:30:00,2.9715,0.0,2.9715,0.4615,0,0.4615,2.51,0.0,2.51,3.0015,0.0,3.0015,0.4615,0,0.4615,2.54,0.0,2.54
2019-11-29 21:00:00,2.8865,-0.32,2.9041835772,0.3765,0,0.3765,2.51,-0.32,2.5303161858000003,2.9165,0.7000000000000001,2.9993286332,0.3765,0,0.3765,2.54,0.7000000000000001,2.6346916328
2019-11-29 21:30:00,2.7795,0.25,2.7907203819,0.3295,0,0.3295,2.45,0.25,2.4627220712,2.8095,0.25,2.8206010441,0.3295,0,0.3295,2.48,0.25,2.4925689559
2019-11-29 22:00:00,2.651,-0.13,2.6541855625,0.371,0,0.371,2.2800000000000002,-0.13,2.2837031331,2.661,0.5,2.7075673583,0.371,0,0.371,2.29,0.5,2.3439496582
2019-11-29 22:30:00,2.4725,0.33,2.494425034,0.3025,0,0.3025,2.17,0.33,2.1949487466,2.4925,0.35000000000000003,2.516953764,0.3025,0,0.3025,2.19,0.35000000000000003,2.2177916945
2019-11-29 23:00:00,2.4325,0.28,2.448562078,0.3925,0,0.3925,2.04,0.28,2.0591260282,2.4525,0.30000000000000004,2.4707804941,0.3925,0,0.3925,2.06,0.30000000000000004,2.0817300497
2019-11-29 23:30:00,2.4075,0.31,2.4273764129,0.4575,0,0.4575,1.9500000000000002,0.31,1.9744872752,2.4275,0.33,2.4498278001,0.4575,0,0.4575,1.97,0.33,1.9974483723
2019-11-30 00:00:00,2.416,0.28,2.4321710466,0.436,0,0.436,1.98,0.28,1.9996999775000002,2.446,0.30000000000000004,2.4643287118,0.436,0,0.436,2.01,0.30000000000000004,2.0322647465
2019-11-30 00:30:00,2.7119999999999997,0.26,2.7244346202000003,0.5720000000000001,0,0.5720000000000001,2.14,0.26,2.1557365331,2.732,0.27,2.7453094543,0.5720000000000001,0,0.5720000000000001,2.16,0.27,2.176809592
2019-11-30 01:00:00,2.7565,0.26,2.7687347742,0.6265000000000001,0,0.6265000000000001,2.13,0.26,2.1458098704,2.7665,0.27,2.7796442668,0.6265000000000001,0,0.6265000000000001,2.14,0.27,2.156965461
2019-11-30 01:30:00,2.7635,0.25,2.7747850818,0.6335000000000001,0,0.6335000000000001,2.13,0.25,2.1446211787,2.7835,0.26,2.7956166136,0.6335000000000001,0,0.6335000000000001,2.15,0.26,2.1656638705
2019-11-30 02:00:00,2.6985,0.25,2.7100557651,0.6885,0,0.6885,2.01,0.25,2.0254875956,2.7285,0.26,2.7408597647,0.6885,0,0.6885,2.04,0.26,2.0565018843
2019-11-30 02:30:00,2.7105,0.26,2.7229414702,0.7205,0,0.7205,1.99,0.26,2.0069130524,2.7305,0.26,2.7428507524,0.7205,0,0.7205,2.01,0.26,2.0267461607
2019-11-30 03:00:00,2.6470000000000002,0.25,2.6587796073,0.777,0,0.777,1.87,0.25,1.88663722,2.667,0.26,2.6796434464,0.777,0,0.777,1.8900000000000001,0.26,1.9077997799
2019-11-30 03:30:00,2.5525,0.0,2.5525,0.7725000000000001,0,0.7725000000000001,1.78,0.0,1.78,2.5625,0.24,2.5737144849,0.7725000000000001,0,0.7725000000000001,1.79,0.24,1.8060177186000002
2019-11-30 04:00:00,2.499,0.0,2.499,0.739,0,0.739,1.76,0.0,1.76,2.519,0.0,2.519,0.739,0,0.739,1.78,0.0,1.78
2019-11-30 04:30:00,2.4205,-0.37,2.4486159866,0.7605000000000001,0,0.7605000000000001,1.6600000000000001,-0.37,1.7007351352,2.4305,0.7000000000000001,2.5292944174,0.7605000000000001,0,0.7605000000000001,1.67,0.7000000000000001,1.8107733155
2019-11-30 05:00:00,2.3795,0.0,2.3795,0.7395,0,0.7395,1.6400000000000001,0.0,1.6400000000000001,2.3895,0.0,2.3895,0.7395,0,0.7395,1.65,0.0,1.65
2019-11-30 05:30:00,2.4115,0.0,2.4115,0.7515000000000001,0,0.7515000000000001,1.6600000000000001,0.0,1.6600000000000001,2.4215,0.0,2.4215,0.7515000000000001,0,0.7515000000000001,1.67,0.0,1.67
2019-11-30 06:00:00,2.4365,0.0,2.4365,0.7565000000000001,0,0.7565000000000001,1.6800000000000002,0.0,1.6800000000000002,2.4565,0.0,2.4565,0.7565000000000001,0,0.7565000000000001,1.7000000000000002,0.0,1.7000000000000002
2019-11-30 06:30:00,2.4815,-0.4,2.5135318279,0.7715000000000001,0,0.7715000000000001,1.71,-0.4,1.7561605849,2.4815,0.61,2.5553751682,0.7715000000000001,0,0.7715000000000001,1.71,0.61,1.8155439956000001
2019-11-30 07:00:00,2.6235,-0.45,2.6618137144,0.7735000000000001,0,0.7735000000000001,1.85,-0.45,1.9039432765000002,2.5735,0.58,2.6380489475999997,0.7735000000000001,0,0.7735000000000001,1.8,0.58,1.891137224
2019-11-30 07:30:00,2.6075,-0.44,2.6443631086,0.7775000000000001,0,0.7775000000000001,1.83,-0.44,1.8821530225,2.5475,0.6000000000000001,2.6172038992,0.7775000000000001,0,0.7775000000000001,1.77,0.6000000000000001,1.8689301753
2019-11-30 08:00:00,2.6135,-0.44,2.6502796551000003,0.7735000000000001,0,0.7735000000000001,1.8399999999999999,-0.44,1.8918773745,2.5735,0.6000000000000001,2.6425181646,0.7735000000000001,0,0.7735000000000001,1.8,0.6000000000000001,1.8973665961
2019-11-30 08:30:00,2.678,0.0,2.678,0.768,0,0.768,1.9100000000000001,0.0,1.9100000000000001,2.698,0.0,2.698,0.768,0,0.768,1.9300000000000002,0.0,1.9300000000000002
2019-11-30 09:00:00,2.811,0.0,2.811,0.751,0,0.751,2.06,0.0,2.06,2.831,0.0,2.831,0.751,0,0.751,2.08,0.0,2.08
2019-11-30 09:30:00,2.868,0.0,2.868,0.758,0,0.758,2.11,0.0,2.11,2.888,0.0,2.888,0.758,0,0.758,2.13,0.0,2.13
2019-11-30 10:00:00,2.847,0.0,2.847,0.757,0,0.757,2.09,0.0,2.09,2.877,0.0,2.877,0.757,0,0.757,2.12,0.0,2.12
2019-11-30 10:30:00,2.8465,0.0,2.8465,0.7665000000000001,0,0.7665000000000001,2.08,0.0,2.08,2.8765,0.0,2.8765,0.7665000000000001,0,0.7665000000000001,2.11,0.0,2.11
2019-11-30 11:00:00,2.8055,0.0,2.8055,0.7755000000000001,0,0.7755000000000001,2.03,0.0,2.03,2.8355,0.0,2.8355,0.7755000000000001,0,0.7755000000000001,2.06,0.0,2.06
2019-11-30 11:30:00,2.7995,0.0,2.7995,0.7695000000000001,0,0.7695000000000001,2.03,0.0,2.03,2.8195,0.0,2.8195,0.7695000000000001,0,0.7695000000000001,2.05,0.0,2.05
2019-11-30 12:00:00,2.818,0.0,2.818,0.768,0,0.768,2.05,0.0,2.05,2.838,0.0,2.838,0.768,0,0.768,2.07,0.0,2.07
2019-11-30 12:30:00,2.8505000000000003,0.0,2.8505000000000003,0.7605000000000001,0,0.7605000000000001,2.09,0.0,2.09,2.8705,0.0,2.8705,0.7605000000000001,0,0.7605000000000001,2.11,0.0,2.11
2019-11-30 13:00:00,2.843,0.0,2.843,0.753,0,0.753,2.09,0.0,2.09,2.863,0.0,2.863,0.753,0,0.753,2.11,0.0,2.11
2019-11-30 13:30:00,2.917,0.0,2.917,0.757,0,0.757,2.16,0.0,2.16,2.947,0.0,2.947,0.757,0,0.757,2.19,0.0,2.19
2019-11-30 14:00:00,2.807,-0.42,2.8382475227,0.747,0,0.747,2.06,-0.42,2.1023796042,2.817,0.64,2.8887867696000002,0.747,0,0.747,2.07,0.64,2.1666794871
2019-11-30 14:30:00,2.7105,-0.41000000000000003,2.7413336627,0.7705000000000001,0,0.7705000000000001,1.94,-0.41000000000000003,1.9828514821,2.7405,0.65,2.8165298241,0.7705000000000001,0,0.7705000000000001,1.97,0.65,2.0744637861
2019-11-30 15:00:00,2.7135,0.0,2.7135,0.7635000000000001,0,0.7635000000000001,1.9500000000000002,0.0,1.9500000000000002,2.7435,0.0,2.7435,0.7635000000000001,0,0.7635000000000001,1.98,0.0,1.98
2019-11-30 15:30:00,2.7695,0.0,2.7695,0.7495,0,0.7495,2.02,0.0,2.02,2.7895000000000003,0.0,2.7895000000000003,0.7495,0,0.7495,2.04,0.0,2.04
2019-11-30 16:00:00,2.83,0.0,2.83,0.73,0,0.73,2.1,0.0,2.1,2.86,0.0,2.86,0.73,0,0.73,2.13,0.0,2.13
2019-11-30 16:30:00,2.9450000000000003,-0.42,2.9747983125,0.6950000000000001,0,0.6950000000000001,2.25,-0.42,2.2888643472,2.955,0.65,3.0256445594,0.6950000000000001,0,0.6950000000000001,2.26,0.65,2.3516164653000002
2019-11-30 17:00:00,3.1265,0.0,3.1265,0.6865,0,0.6865,2.44,0.0,2.44,3.1565,0.0,3.1565,0.6865,0,0.6865,2.47,0.0,2.47
2019-11-30 17:30:00,3.259,0.0,3.259,0.659,0,0.659,2.6,0.0,2.6,3.299,0.0,3.299,0.659,0,0.659,2.64,0.0,2.64
2019-11-30 18:00:00,3.229,0.0,3.229,0.6990000000000001,0,0.6990000000000001,2.5300000000000002,0.0,2.5300000000000002,3.269,0.0,3.269,0.6990000000000001,0,0.6990000000000001,2.5700000000000003,0.0,2.5700000000000003
2019-11-30 18:30:00,3.189,0.0,3.189,0.669,0,0.669,2.52,0.0,2.52,3.219,0.0,3.219,0.669,0,0.669,2.55,0.0,2.55
2019-11-30 19:00:00,3.0295,0.0,3.0295,0.7095,0,0.7095,2.32,0.0,2.32,3.0595,0.0,3.0595,0.7095,0,0.7095,2.35,0.0,2.35
2019-11-30 19:30:00,2.971,0.0,2.971,0.731,0,0.731,2.24,0.0,2.24,2.991,0.0,2.991,0.731,0,0.731,2.26,0.0,2.26
2019-11-30 20:00:00,2.852,0.0,2.852,0.682,0,0.682,2.17,0.0,2.17,2.882,0.0,2.882,0.682,0,0.682,2.2,0.0,2.2
2019-11-30 20:30:00,2.763,0.0,2.763,0.663,0,0.663,2.1,0.0,2.1,2.793,0.0,2.793,0.663,0,0.663,2.13,0.0,2.13
2019-11-30 21:00:00,2.7025,0.0,2.7025,0.6425000000000001,0,0.6425000000000001,2.06,0.0,2.06,2.7225,0.0,2.7225,0.6425000000000001,0,0.6425000000000001,2.08,0.0,2.08
2019-11-30 21:30:00,2.5585,0.25,2.5706851713,0.6285000000000001,0,0.6285000000000001,1.9300000000000002,0.25,1.9461243537000001,2.5785,0.25,2.5905911005,0.6285000000000001,0,0.6285000000000001,1.9500000000000002,0.25,1.9659603251000002
2019-11-30 22:00:00,2.476,0.28,2.4917816919,0.326,0,0.326,2.15,0.28,2.1681558985000002,2.496,0.30000000000000004,2.5139642002,0.326,0,0.326,2.17,0.30000000000000004,2.1906391761
2019-11-30 22:30:00,2.41,0.30000000000000004,2.42860042,0.49,0,0.49,1.92,0.30000000000000004,1.9432961689,2.43,0.31,2.4496938584,0.49,0,0.49,1.94,0.31,1.964611921
2019-11-30 23:00:00,2.3425000000000002,0.29,2.3603826491,0.3025,0,0.3025,2.04,0.29,2.0605096457,2.3725,0.30000000000000004,2.3913921155,0.3025,0,0.3025,2.07,0.30000000000000004,2.0916261616
2019-11-30 23:30:00,2.376,0.31,2.3961377256,0.376,0,0.376,2.0,0.31,2.0238824077,2.396,0.33,2.418618614,0.376,0,0.376,2.02,0.33,2.0467779557
2019-12-01 00:00:00,2.3555,0.30000000000000004,2.374527374,0.41550000000000004,0,0.41550000000000004,1.94,0.30000000000000004,1.9630588376,2.3755,0.32,2.3969564556,0.41550000000000004,0,0.41550000000000004,1.96,0.32,1.985950654
2019-12-01 00:30:00,2.6485000000000003,0.30000000000000004,2.6654365965,0.34850000000000003,0,0.34850000000000003,2.3,0.30000000000000004,2.3194827009,2.6685,0.32,2.687618323,0.34850000000000003,0,0.34850000000000003,2.32,0.32,2.3419649869
2019-12-01 01:00:00,2.769,0.30000000000000004,2.7852039423,0.259,0,0.259,2.51,0.30000000000000004,2.5278647116,2.809,0.32,2.8271683714,0.259,0,0.259,2.55,0.32,2.5700000000000003
2019-12-01 01:30:00,2.7605,0.30000000000000004,2.7767535451,0.07050000000000001,0,0.07050000000000001,2.69,0.30000000000000004,2.7066769294,2.7905,0.32,2.8087880394,0.07050000000000001,0,0.07050000000000001,2.7199999999999998,0.32,2.7387588430000003
2019-12-01 02:00:00,2.6654999999999998,0.34,2.687096993,0.035500000000000004,0,0.035500000000000004,2.63,0.34,2.6518861212,2.7055,0.36,2.7293461213,0.035500000000000004,0,0.035500000000000004,2.67,0.36,2.6941603516
2019-12-01 02:30:00,2.678,0.29,2.6936562513,0.048,0,0.048,2.63,0.29,2.6459402866,2.708,0.31,2.7256859687,0.048,0,0.048,2.66,0.31,2.6780029873
2019-12-01 03:00:00,2.6095,0.32,2.6290474035,0.0995,0,0.0995,2.51,0.32,2.5303161858000003,2.6295,0.33,2.6501264592,0.0995,0,0.0995,2.5300000000000002,0.33,2.5514309710000003
2019-12-01 03:30:00,2.5215,0.32,2.5417242671,0.1915,0,0.1915,2.33,0.32,2.3518715951,2.5515,0.34,2.5740536611,0.1915,0,0.1915,2.36,0.34,2.3843657438
2019-12-01 04:00:00,2.5115,0.29,2.5281875425,0.1015,0,0.1015,2.41,0.29,2.4273854247,2.5415,0.32,2.5615663665,0.1015,0,0.1015,2.44,0.32,2.4608941464000003
2019-12-01 04:30:00,2.4425,0.26,2.4562992998,0.3125,0,0.3125,2.13,0.26,2.1458098704,2.4625,0.30000000000000004,2.4807068045,0.3125,0,0.3125,2.15,0.30000000000000004,2.1708293346
2019-12-01 05:00:00,2.408,0.26,2.4219958712,0.34800000000000003,0,0.34800000000000003,2.06,0.26,2.0763429389,2.438,0.28,2.4540260797,0.34800000000000003,0,0.34800000000000003,2.09,0.28,2.1086725682
2019-12-01 05:30:00,2.3970000000000002,0.28,2.4132983653,0.28700000000000003,0,0.28700000000000003,2.11,0.28,2.1284971223999998,2.417,0.30000000000000004,2.4355469612,0.28700000000000003,0,0.28700000000000003,2.13,0.30000000000000004,2.1510230124
2019-12-01 06:00:00,2.3965,0.29,2.4139826532,0.23650000000000002,0,0.23650000000000002,2.16,0.29,2.179380646,2.4065,0.30000000000000004,2.4251272647,0.23650000000000002,0,0.23650000000000002,2.17,0.30000000000000004,2.1906391761
2019-12-01 06:30:00,2.453,0.29,2.4700827921,0.14300000000000002,0,0.14300000000000002,2.31,0.29,2.3281322986,2.483,0.31,2.5022767633000003,0.14300000000000002,0,0.14300000000000002,2.34,0.31,2.3604448733
2019-12-01 07:00:00,2.586,0.26,2.5990375142,0.196,0,0.196,2.39,0.26,2.4041006634,2.616,0.26,2.6288887386,0.196,0,0.196,2.42,0.26,2.4339268683
2019-12-01 07:30:00,2.5685000000000002,0.0,2.5685000000000002,0.2685,0,0.2685,2.3,0.0,2.3,2.5985,0.24,2.6095597809,0.2685,0,0.2685,2.33,0.24,2.3423279019
2019-12-01 08:00:00,2.5595,0.0,2.5595,0.3695,0,0.3695,2.19,0.0,2.19,2.5795,0.24,2.5906408956,0.3695,0,0.3695,2.21,0.24,2.2229934773
2019-12-01 08:30:00,2.608,-0.19,2.6149118531999997,0.34800000000000003,0,0.34800000000000003,2.26,-0.19,2.267972663,2.628,0.4,2.6582671047,0.34800000000000003,0,0.34800000000000003,2.2800000000000002,0.4,2.3148218074
2019-12-01 09:00:00,2.6385,0.25,2.6503173867000003,0.41850000000000004,0,0.41850000000000004,2.22,0.25,2.234032229,2.6685,0.26,2.6811363729,0.41850000000000004,0,0.41850000000000004,2.25,0.26,2.264972406
2019-12-01 09:30:00,2.7325,0.25,2.7439125806,0.35250000000000004,0,0.35250000000000004,2.38,0.25,2.3930942313,2.7625,0.25,2.7737891502,0.35250000000000004,0,0.35250000000000004,2.41,0.25,2.422932108
2019-12-01 10:00:00,2.7119999999999997,0.25,2.7234984854,0.41200000000000003,0,0.41200000000000003,2.3,0.25,2.3135470603,2.742,0.25,2.7533732039,0.41200000000000003,0,0.41200000000000003,2.33,0.25,2.3433736364
2019-12-01 10:30:00,2.484,0.24,2.4955672702,0.424,0,0.424,2.06,0.24,2.0739334608,2.5140000000000002,0.25,2.52639981,0.424,0,0.424,2.09,0.25,2.1048990475
2019-12-01 11:00:00,2.3425000000000002,0.25,2.3558026764,0.48250000000000004,0,0.48250000000000004,1.8599999999999999,0.25,1.8767258724,2.3625,0.25,2.375690689,0.48250000000000004,0,0.48250000000000004,1.88,0.25,1.8965494984
2019-12-01 11:30:00,2.3465,0.25,2.3597801275,0.5065000000000001,0,0.5065000000000001,1.8399999999999999,0.25,1.8569060289000001,2.3665,0.25,2.3796685168,0.5065000000000001,0,0.5065000000000001,1.8599999999999999,0.25,1.8767258724
2019-12-01 12:00:00,2.341,0.25,2.3543111519,0.551,0,0.551,1.79,0.25,1.8073737854,2.351,0.25,2.3642548509,0.551,0,0.551,1.8,0.25,1.8172781845000001
2019-12-01 12:30:00,2.3745,0.25,2.3876243947,0.4645,0,0.4645,1.9100000000000001,0.25,1.9262917744,2.3845,0.26,2.3986329961,0.4645,0,0.4645,1.92,0.26,1.9375241934
2019-12-01 13:00:00,2.6085000000000003,0.25,2.6204526804,0.40850000000000003,0,0.40850000000000003,2.2,0.25,2.2141589825,2.6285,0.26,2.6413277438,0.40850000000000003,0,0.40850000000000003,2.22,0.26,2.2351733714
2019-12-01 13:30:00,2.6895,0.24,2.7001870769,0.35950000000000004,0,0.35950000000000004,2.33,0.24,2.3423279019,2.7295,0.25,2.7409250719,0.35950000000000004,0,0.35950000000000004,2.37,0.25,2.383149177
2019-12-01 14:00:00,2.6775,0.26,2.6900940969000002,0.4475,0,0.4475,2.23,0.26,2.2451057882,2.7075,0.27,2.720929299,0.4475,0,0.4475,2.26,0.27,2.2760711764
2019-12-01 14:30:00,2.7085,0.28,2.7229344924000003,0.47850000000000004,0,0.47850000000000004,2.23,0.28,2.2475097330000002,2.7385,0.27,2.7517780161000003,0.47850000000000004,0,0.47850000000000004,2.26,0.27,2.2760711764
2019-12-01 15:00:00,2.6355,0.28,2.6503321018,0.41550000000000004,0,0.41550000000000004,2.22,0.28,2.2375879871,2.6654999999999998,0.29,2.6812292423,0.41550000000000004,0,0.41550000000000004,2.25,0.29,2.2686119103999998
2019-12-01 15:30:00,2.818,0.27,2.8309051556,0.23800000000000002,0,0.23800000000000002,2.58,0.27,2.5940894356,2.848,0.32,2.8659211434,0.23800000000000002,0,0.23800000000000002,2.61,0.32,2.6295436866
2019-12-01 16:00:00,2.918,0.25,2.9286898095,0.23800000000000002,0,0.23800000000000002,2.68,0.25,2.6916351907,2.968,0.26,2.9793663756,0.23800000000000002,0,0.23800000000000002,2.73,0.26,2.7423530043
2019-12-01 16:30:00,3.192,-0.35000000000000003,3.2111312648,0.212,0,0.212,2.98,-0.35000000000000003,3.0004832944,3.212,0.7000000000000001,3.2873916712,0.212,0,0.212,3.0,0.7000000000000001,3.0805843601
2019-12-01 17:00:00,3.3895,0.0,3.3895,0.1495,0,0.1495,3.24,0.0,3.24,3.4295,0.0,3.4295,0.1495,0,0.1495,3.2800000000000002,0.0,3.2800000000000002
2019-12-01 17:30:00,3.5324999999999998,0.0,3.5324999999999998,0.1525,0,0.1525,3.38,0.0,3.38,3.5725,0.0,3.5725,0.1525,0,0.1525,3.42,0.0,3.42
2019-12-01 18:00:00,3.5145,0.0,3.5145,0.1645,0,0.1645,3.35,0.0,3.35,3.5645,0.0,3.5645,0.1645,0,0.1645,3.4,0.0,3.4
2019-12-01 18:30:00,3.37,0.0,3.37,0.11,0,0.11,3.26,0.0,3.26,3.41,0.25,3.4191519416,0.11,0,0.11,3.3,0.25,3.3094561487
2019-12-01 19:00:00,3.267,0.25,3.2765513883,0.127,0,0.127,3.14,0.25,3.1499365073,3.307,0.25,3.3164361896,0.127,0,0.127,3.18,0.25,3.1898119067
2019-12-01 19:30:00,3.137,-0.35000000000000003,3.1564646363,0.147,0,0.147,2.99,-0.35000000000000003,3.0104152537,3.157,0.71,3.2358536741,0.147,0,0.147,3.01,0.71,3.0926040807
2019-12-01 20:00:00,3.081,-0.36,3.1019608315,0.151,0,0.151,2.93,-0.36,2.9520331976,3.041,0.71,3.1227841744,0.151,0,0.151,2.89,0.71,2.9759368273
2019-12-01 20:30:00,2.9725,-0.33,2.9907618177,0.1825,0,0.1825,2.79,-0.33,2.8094483444,2.9325,0.74,3.0244265985,0.1825,0,0.1825,2.75,0.74,2.8478237305
2019-12-01 21:00:00,2.868,0.27,2.8806811694,0.158,0,0.158,2.71,0.27,2.7234169714,2.888,0.28,2.9015416592000003,0.158,0,0.158,2.73,0.28,2.7443214097
2019-12-01 21:30:00,2.7645,0.28,2.778643599,0.17450000000000002,0,0.17450000000000002,2.59,0.28,2.6050911692,2.7945,0.30000000000000004,2.8105569288,0.17450000000000002,0,0.17450000000000002,2.62,0.30000000000000004,2.6371196408
2019-12-01 22:00:00,2.623,0.28,2.6379023864,0.113,0,0.113,2.51,0.28,2.5255692428,2.653,0.29,2.6688029152,0.113,0,0.113,2.54,0.29,2.5565015157
2019-12-01 22:30:00,2.54,0.32,2.5600781238,0.14,0,0.14,2.4,0.32,2.4212393521,2.5700000000000003,0.34,2.5923927172,0.14,0,0.14,2.43,0.34,2.4536707196
2019-12-01 23:00:00,2.3890000000000002,0.31,2.4090290575,0.11900000000000001,0,0.11900000000000001,2.27,0.31,2.2910696192,2.419,0.33,2.4414055378,0.11900000000000001,0,0.11900000000000001,2.3,0.33,2.3235533134
2019-12-01 23:30:00,2.3985,0.36,2.4253664156,0.08850000000000001,0,0.08850000000000001,2.31,0.36,2.3378836584,2.4285,0.38,2.4580504979,0.08850000000000001,0,0.08850000000000001,2.34,0.38,2.3706539182
2019-12-02 00:00:00,2.382,0.35000000000000003,2.4075763747,0.092,0,0.092,2.29,0.35000000000000003,2.3165923249,2.412,0.37,2.440213925,0.092,0,0.092,2.32,0.37,2.3493190503
2019-12-02 00:30:00,2.7135,0.30000000000000004,2.7300333789,0.10350000000000001,0,0.10350000000000001,2.61,0.30000000000000004,2.6271848051,2.7335000000000003,0.32,2.7521668282,0.10350000000000001,0,0.10350000000000001,2.63,0.32,2.6493961576
2019-12-02 01:00:00,2.8195,0.30000000000000004,2.8354153576,0.1095,0,0.1095,2.71,0.30000000000000004,2.7265546024000002,2.8495,0.32,2.8674117685000002,0.1095,0,0.1095,2.74,0.32,2.7586228448
2019-12-02 01:30:00,2.8215,0.32,2.8395883945,0.0915,0,0.0915,2.73,0.32,2.7486905974,2.8515,0.34,2.8716984957,0.0915,0,0.0915,2.76,0.34,2.7808631753
2019-12-02 02:00:00,2.789,0.36,2.8121381545,0.059000000000000004,0,0.059000000000000004,2.73,0.36,2.7536339626,2.819,0.39,2.8458497852,0.059000000000000004,0,0.059000000000000004,2.76,0.39,2.7874181602
2019-12-02 02:30:00,2.838,0.30000000000000004,2.8538121872,0.018000000000000002,0,0.018000000000000002,2.8200000000000003,0.30000000000000004,2.8359125515,2.868,0.32,2.8857969437,0.018000000000000002,0,0.018000000000000002,2.85,0.32,2.8679086457
2019-12-02 03:00:00,2.771,0.32,2.7894158887,0.011,0,0.011,2.76,0.32,2.7784887979,2.801,0.34,2.8215600295,0.011,0,0.011,2.79,0.34,2.8106404964
2019-12-02 03:30:00,2.7125,0.31,2.7301568178,0.0025,0,0.0025,2.71,0.31,2.7276730009,2.7325,0.33,2.7523546737,0.0025,0,0.0025,2.73,0.33,2.7498727243000003
2019-12-02 04:00:00,2.6825,0.28,2.6970736456,0.0025,0,0.0025,2.68,0.28,2.6945871669,2.7125,0.29,2.7279582566,0.0025,0,0.0025,2.71,0.29,2.7254724361
2019-12-02 04:30:00,2.64,0.32,2.6593232222000003,0.0,0,0.0,2.64,0.32,2.6593232222000003,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854
2019-12-02 05:00:00,2.61,0.30000000000000004,2.6271848051,0.0,0,0.0,2.61,0.30000000000000004,2.6271848051,2.64,0.38,2.6672082783,0.0,0,0.0,2.64,0.38,2.6672082783
2019-12-02 05:30:00,2.67,0.28,2.6846415031,0.0,0,0.0,2.67,0.28,2.6846415031,2.7,0.30000000000000004,2.7166155414,0.0,0,0.0,2.7,0.30000000000000004,2.7166155414
2019-12-02 06:00:00,2.67,0.28,2.6846415031,0.0,0,0.0,2.67,0.28,2.6846415031,2.7,0.28,2.7144796923000003,0.0,0,0.0,2.7,0.28,2.7144796923000003
2019-12-02 06:30:00,2.87,0.26,2.8817529388,0.0,0,0.0,2.87,0.26,2.8817529388,2.9,0.28,2.9134858846,0.0,0,0.0,2.9,0.28,2.9134858846
2019-12-02 07:00:00,3.09,-0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,-0.41000000000000003,3.1170819688,3.12,0.63,3.1829703109,0.0,0,0.0,3.12,0.63,3.1829703109
2019-12-02 07:30:00,3.22,-0.42,3.2472757813,0.0,0,0.0,3.22,-0.42,3.2472757813,3.25,0.63,3.3104984519,0.0,0,0.0,3.25,0.63,3.3104984519
2019-12-02 08:00:00,3.27,0.0,3.27,0.0,0,0.0,3.27,0.0,3.27,3.31,0.0,3.31,0.0,0,0.0,3.31,0.0,3.31
2019-12-02 08:30:00,3.3205,0.0,3.3205,0.0005,0,0.0005,3.32,0.0,3.32,3.3705,0.0,3.3705,0.0005,0,0.0005,3.37,0.0,3.37
2019-12-02 09:00:00,3.344,0.0,3.344,0.004,0,0.004,3.34,0.0,3.34,3.384,0.0,3.384,0.004,0,0.004,3.38,0.0,3.38
2019-12-02 09:30:00,3.252,0.0,3.252,0.012,0,0.012,3.24,0.0,3.24,3.292,0.0,3.292,0.012,0,0.012,3.2800000000000002,0.0,3.2800000000000002
2019-12-02 10:00:00,3.1265,0.0,3.1265,0.026500000000000003,0,0.026500000000000003,3.1,0.0,3.1,3.1665,0.0,3.1665,0.026500000000000003,0,0.026500000000000003,3.14,0.0,3.14
2019-12-02 10:30:00,2.859,0.0,2.859,0.039,0,0.039,2.8200000000000003,0.0,2.8200000000000003,2.899,0.0,2.899,0.039,0,0.039,2.86,0.0,2.86
2019-12-02 11:00:00,2.664,0.0,2.664,0.064,0,0.064,2.6,0.0,2.6,2.694,0.0,2.694,0.064,0,0.064,2.63,0.0,2.63
2019-12-02 11:30:00,2.6065,0.0,2.6065,0.10650000000000001,0,0.10650000000000001,2.5,0.0,2.5,2.6365,0.0,2.6365,0.10650000000000001,0,0.10650000000000001,2.5300000000000002,0.0,2.5300000000000002
2019-12-02 12:00:00,2.552,0.0,2.552,0.14200000000000002,0,0.14200000000000002,2.41,0.0,2.41,2.572,0.0,2.572,0.14200000000000002,0,0.14200000000000002,2.43,0.0,2.43
2019-12-02 12:30:00,2.5575,0.0,2.5575,0.14750000000000002,0,0.14750000000000002,2.41,0.0,2.41,2.5775,0.0,2.5775,0.14750000000000002,0,0.14750000000000002,2.43,0.0,2.43
2019-12-02 13:00:00,2.5735,0.0,2.5735,0.14350000000000002,0,0.14350000000000002,2.43,0.0,2.43,2.5935,0.0,2.5935,0.14350000000000002,0,0.14350000000000002,2.45,0.0,2.45
2019-12-02 13:30:00,2.5865,0.0,2.5865,0.0965,0,0.0965,2.49,0.0,2.49,2.6065,0.0,2.6065,0.0965,0,0.0965,2.51,0.0,2.51
2019-12-02 14:00:00,2.535,0.26,2.5482984519,0.075,0,0.075,2.46,0.26,2.4737016797,2.565,0.28,2.5802373922,0.075,0,0.075,2.49,0.28,2.5056935168
2019-12-02 14:30:00,2.858,0.25,2.8689133830999998,0.028,0,0.028,2.83,0.25,2.8410209433,2.898,0.26,2.9096398403,0.028,0,0.028,2.87,0.26,2.8817529388
2019-12-02 15:00:00,2.9845,0.26,2.9958037736,0.0045000000000000005,0,0.0045000000000000005,2.98,0.26,2.9913207785,3.0145,0.27,3.0265674038,0.0045000000000000005,0,0.0045000000000000005,3.01,0.27,3.0220853727
2019-12-02 15:30:00,3.0725,0.26,3.0834811901,0.0025,0,0.0025,3.07,0.26,3.0809901006000002,3.1025,0.27,3.1142264288,0.0025,0,0.0025,3.1,0.27,3.11173585
2019-12-02 16:00:00,3.2405,-0.02,3.2405617183,0.0005,0,0.0005,3.24,-0.02,3.2400617278,3.2805,0.33,3.2970563007,0.0005,0,0.0005,3.2800000000000002,0.33,3.2965588118999998
2019-12-02 16:30:00,3.4105,0.0,3.4105,0.0005,0,0.0005,3.41,0.0,3.41,3.4505,0.0,3.4505,0.0005,0,0.0005,3.45,0.0,3.45
2019-12-02 17:00:00,3.63,0.0,3.63,0.0,0,0.0,3.63,0.0,3.63,3.68,0.0,3.68,0.0,0,0.0,3.68,0.0,3.68
2019-12-02 17:30:00,3.67,0.0,3.67,0.0,0,0.0,3.67,0.0,3.67,3.73,0.0,3.73,0.0,0,0.0,3.73,0.0,3.73
2019-12-02 18:00:00,3.71,0.0,3.71,0.0,0,0.0,3.71,0.0,3.71,3.76,0.0,3.76,0.0,0,0.0,3.76,0.0,3.76
2019-12-02 18:30:00,3.65,0.0,3.65,0.0,0,0.0,3.65,0.0,3.65,3.71,0.0,3.71,0.0,0,0.0,3.71,0.0,3.71
2019-12-02 19:00:00,3.58,-0.43,3.6057315485,0.0,0,0.0,3.58,-0.43,3.6057315485,3.63,0.63,3.6842638342000003,0.0,0,0.0,3.63,0.63,3.6842638342000003
2019-12-02 19:30:00,3.47,-0.42,3.4953254498,0.0,0,0.0,3.47,-0.42,3.4953254498,3.51,0.64,3.5678705133,0.0,0,0.0,3.51,0.64,3.5678705133
2019-12-02 20:00:00,3.34,0.0,3.34,0.0,0,0.0,3.34,0.0,3.34,3.38,0.0,3.38,0.0,0,0.0,3.38,0.0,3.38
2019-12-02 20:30:00,3.16,0.0,3.16,0.0,0,0.0,3.16,0.0,3.16,3.21,0.0,3.21,0.0,0,0.0,3.21,0.0,3.21
2019-12-02 21:00:00,3.121,0.25,3.1309968061,0.011,0,0.011,3.11,0.25,3.1200320511,3.171,0.26,3.1816412431,0.011,0,0.011,3.16,0.26,3.1706781609
2019-12-02 21:30:00,3.0205,0.25,3.0308283109,0.0105,0,0.0105,3.01,0.25,3.0203642164,3.0605,0.26,3.0715240924,0.0105,0,0.0105,3.05,0.26,3.0610619072
2019-12-02 22:00:00,2.848,0.2,2.8550138353000003,0.028,0,0.028,2.8200000000000003,0.2,2.8270833026,2.888,0.32,2.9056744484,0.028,0,0.028,2.86,0.32,2.877846417
2019-12-02 22:30:00,2.7435,0.27,2.7567539334999998,0.0235,0,0.0235,2.7199999999999998,0.27,2.733367886,2.7835,0.32,2.8018337299000002,0.0235,0,0.0235,2.76,0.32,2.7784887979
2019-12-02 23:00:00,2.6875,0.27,2.7010287392,0.007500000000000001,0,0.007500000000000001,2.68,0.27,2.6935664091,2.7175000000000002,0.29,2.7329299753000003,0.007500000000000001,0,0.007500000000000001,2.71,0.29,2.7254724361
2019-12-02 23:30:00,2.62,0.30000000000000004,2.6371196408,0.0,0,0.0,2.62,0.30000000000000004,2.6371196408,2.66,0.32,2.6791789787,0.0,0,0.0,2.66,0.32,2.6791789787
2019-12-03 00:00:00,2.59,0.27,2.60403533,0.0,0,0.0,2.59,0.27,2.60403533,2.63,0.29,2.6459402866,0.0,0,0.0,2.63,0.29,2.6459402866
2019-12-03 00:30:00,2.87,0.26,2.8817529388,0.0,0,0.0,2.87,0.26,2.8817529388,2.91,0.28,2.9234397548,0.0,0,0.0,2.91,0.28,2.9234397548
2019-12-03 01:00:00,2.99,0.26,3.001283059,0.0,0,0.0,2.99,0.26,3.001283059,3.02,0.26,3.0311713907,0.0,0,0.0,3.02,0.26,3.0311713907
2019-12-03 01:30:00,3.01,0.26,3.0212083675,0.0,0,0.0,3.01,0.26,3.0212083675,3.04,0.28,3.0528675045,0.0,0,0.0,3.04,0.28,3.0528675045
2019-12-03 02:00:00,2.96,0.28,2.9732137495,0.0,0,0.0,2.96,0.28,2.9732137495,3.0,0.30000000000000004,3.0149626863,0.0,0,0.0,3.0,0.30000000000000004,3.0149626863
2019-12-03 02:30:00,2.9699999999999998,0.27,2.9822474746000003,0.0,0,0.0,2.9699999999999998,0.27,2.9822474746000003,3.0,0.29,3.0139840743,0.0,0,0.0,3.0,0.29,3.0139840743
2019-12-03 03:00:00,2.92,0.27,2.9324563083,0.0,0,0.0,2.92,0.27,2.9324563083,2.96,0.29,2.9741721537,0.0,0,0.0,2.96,0.29,2.9741721537
2019-12-03 03:30:00,2.844,0.27,2.8567877065,0.004,0,0.004,2.84,0.27,2.8528056366000003,2.874,0.29,2.8885941217,0.004,0,0.004,2.87,0.29,2.884614359
2019-12-03 04:00:00,2.8235,0.22,2.8320579531,0.0235,0,0.0235,2.8,0.22,2.8086295591,2.8535,0.29,2.8681984328,0.0235,0,0.0235,2.83,0.29,2.8448198537
2019-12-03 04:30:00,2.715,0.25,2.7264858334,0.035,0,0.035,2.68,0.25,2.6916351907,2.735,0.28,2.7492953643,0.035,0,0.035,2.7,0.28,2.7144796923000003
2019-12-03 05:00:00,2.692,-0.14,2.6956379579,0.042,0,0.042,2.65,-0.14,2.6536955364,2.7119999999999997,0.45,2.7490805736,0.042,0,0.042,2.67,0.45,2.7076558127
2019-12-03 05:30:00,2.699,0.25,2.7105536335,0.069,0,0.069,2.63,0.25,2.6418554086,2.729,0.26,2.7413575104,0.069,0,0.069,2.66,0.26,2.6726765611000003
2019-12-03 06:00:00,2.7015000000000002,0.25,2.7130429871,0.051500000000000004,0,0.051500000000000004,2.65,0.25,2.6617663308,2.7315,0.26,2.7438462512,0.051500000000000004,0,0.051500000000000004,2.68,0.26,2.6925824036
2019-12-03 06:30:00,2.9025,0.25,2.9132466854,0.0625,0,0.0625,2.84,0.25,2.8509822869,2.9325,0.26,2.9440034392000003,0.0625,0,0.0625,2.87,0.26,2.8817529388
2019-12-03 07:00:00,3.1055,0.0,3.1055,0.0855,0,0.0855,3.02,0.0,3.02,3.1455,0.0,3.1455,0.0855,0,0.0855,3.06,0.0,3.06
2019-12-03 07:30:00,3.218,0.0,3.218,0.148,0,0.148,3.07,0.0,3.07,3.268,0.0,3.268,0.148,0,0.148,3.12,0.0,3.12
2019-12-03 08:00:00,3.2035,-0.47000000000000003,3.2377943496,0.0835,0,0.0835,3.12,-0.47000000000000003,3.1552020538,3.2435,0.63,3.3041174692,0.0835,0,0.0835,3.16,0.63,3.2221886971
2019-12-03 08:30:00,3.284,-0.44,3.3133451375,0.114,0,0.114,3.17,-0.44,3.2003906012,3.324,0.68,3.3928418767,0.114,0,0.114,3.21,0.68,3.2812345238000002
2019-12-03 09:00:00,3.17,0.0,3.17,0.16,0,0.16,3.01,0.0,3.01,3.21,0.0,3.21,0.16,0,0.16,3.05,0.0,3.05
2019-12-03 09:30:00,3.09,0.0,3.09,0.13,0,0.13,2.96,0.0,2.96,3.12,0.0,3.12,0.13,0,0.13,2.99,0.0,2.99
2019-12-03 10:00:00,2.9859999999999998,0.0,2.9859999999999998,0.076,0,0.076,2.91,0.0,2.91,3.016,0.25,3.0263436685,0.076,0,0.076,2.94,0.25,2.9506101064
2019-12-03 10:30:00,2.7605,0.25,2.771797296,0.07050000000000001,0,0.07050000000000001,2.69,0.25,2.7015921232,2.7905,0.25,2.8016763286,0.07050000000000001,0,0.07050000000000001,2.7199999999999998,0.25,2.7314648085
2019-12-03 11:00:00,2.5484999999999998,0.25,2.5607327565,0.08850000000000001,0,0.08850000000000001,2.46,0.25,2.472670621,2.5785,0.25,2.5905911005,0.08850000000000001,0,0.08850000000000001,2.49,0.25,2.5025187312
2019-12-03 11:30:00,2.4505,-0.29,2.4676000993000002,0.1605,0,0.1605,2.29,-0.29,2.3082894099,2.4805,0.34,2.5036933219,0.1605,0,0.1605,2.32,0.34,2.3447814397
2019-12-03 12:00:00,2.4115,0.26,2.425475675,0.2015,0,0.2015,2.21,0.26,2.2252415599,2.4415,0.26,2.45530492,0.2015,0,0.2015,2.24,0.26,2.2550388023
2019-12-03 12:30:00,2.4155,0.0,2.4155,0.2255,0,0.2255,2.19,0.0,2.19,2.4555,0.25,2.4681937221,0.2255,0,0.2255,2.23,0.25,2.2439696968
2019-12-03 13:00:00,2.454,0.0,2.454,0.214,0,0.214,2.24,0.0,2.24,2.484,0.0,2.484,0.214,0,0.214,2.27,0.0,2.27
2019-12-03 13:30:00,2.5625,0.25,2.5746662405,0.1625,0,0.1625,2.4,0.25,2.4129857024,2.5925000000000002,0.25,2.6045261085,0.1625,0,0.1625,2.43,0.25,2.4428262321
2019-12-03 14:00:00,2.528,0.25,2.5403314744000003,0.158,0,0.158,2.37,0.25,2.383149177,2.558,0.26,2.5711794959,0.158,0,0.158,2.4,0.26,2.4140422532
2019-12-03 14:30:00,2.513,0.25,2.52540472,0.153,0,0.153,2.36,0.25,2.3732045845,2.543,0.27,2.5572932957,0.153,0,0.153,2.39,0.27,2.4052026941999998
2019-12-03 15:00:00,2.7720000000000002,0.28,2.7861055256,0.122,0,0.122,2.65,0.28,2.6647513955,2.802,0.29,2.8169671635,0.122,0,0.122,2.68,0.29,2.6956446353
2019-12-03 15:30:00,2.9045,0.0,2.9045,0.0945,0,0.0945,2.81,0.0,2.81,2.9345,0.0,2.9345,0.0945,0,0.0945,2.84,0.0,2.84
2019-12-03 16:00:00,3.03,0.25,3.0402960382,0.05,0,0.05,2.98,0.25,2.9904681908,3.07,0.26,3.0809901006000002,0.05,0,0.05,3.02,0.26,3.0311713907
2019-12-03 16:30:00,3.285,-0.38,3.3069056533,0.045,0,0.045,3.24,-0.38,3.2622078413,3.325,0.74,3.4063506866,0.045,0,0.045,3.2800000000000002,0.74,3.3624395905
2019-12-03 17:00:00,3.5295,0.0,3.5295,0.0395,0,0.0395,3.49,0.0,3.49,3.5695,0.0,3.5695,0.0395,0,0.0395,3.5300000000000002,0.0,3.5300000000000002
2019-12-03 17:30:00,3.5795,0.0,3.5795,0.0695,0,0.0695,3.51,0.0,3.51,3.6295,0.0,3.6295,0.0695,0,0.0695,3.56,0.0,3.56
2019-12-03 18:00:00,3.63,0.0,3.63,0.09,0,0.09,3.54,0.0,3.54,3.67,0.0,3.67,0.09,0,0.09,3.58,0.0,3.58
2019-12-03 18:30:00,3.6035,-0.52,3.6408257648999998,0.10350000000000001,0,0.10350000000000001,3.5,-0.52,3.5384177255,3.6435,0.56,3.686284342,0.10350000000000001,0,0.10350000000000001,3.54,0.56,3.5840200892
2019-12-03 19:00:00,3.4705,0.0,3.4705,0.1705,0,0.1705,3.3,0.0,3.3,3.5105,0.0,3.5105,0.1705,0,0.1705,3.34,0.0,3.34
2019-12-03 19:30:00,3.385,0.0,3.385,0.245,0,0.245,3.14,0.0,3.14,3.425,0.0,3.425,0.245,0,0.245,3.18,0.0,3.18
2019-12-03 20:00:00,3.265,0.0,3.265,0.34500000000000003,0,0.34500000000000003,2.92,0.0,2.92,3.295,0.0,3.295,0.34500000000000003,0,0.34500000000000003,2.95,0.0,2.95
2019-12-03 20:30:00,3.1585,0.0,3.1585,0.3385,0,0.3385,2.8200000000000003,0.0,2.8200000000000003,3.1985,0.25,3.2082553281,0.3385,0,0.3385,2.86,0.25,2.8709057804
2019-12-03 21:00:00,3.116,0.24,3.1252289516,0.34600000000000003,0,0.34600000000000003,2.77,0.24,2.7803776722,3.146,0.25,3.1559176162,0.34600000000000003,0,0.34600000000000003,2.8,0.25,2.8111385594
2019-12-03 21:30:00,3.0055,0.0,3.0055,0.3355,0,0.3355,2.67,0.0,2.67,3.0455,0.25,3.0557438129,0.3355,0,0.3355,2.71,0.25,2.7215069355
2019-12-03 22:00:00,2.842,0.27,2.8547966653,0.342,0,0.342,2.5,0.27,2.5145377309,2.872,0.29,2.8866042334,0.342,0,0.342,2.5300000000000002,0.29,2.5465663156
2019-12-03 22:30:00,2.7285,-0.09,2.7299839285000003,0.35850000000000004,0,0.35850000000000004,2.37,-0.09,2.3717082451,2.6885,0.68,2.7731628603000003,0.35850000000000004,0,0.35850000000000004,2.33,0.68,2.427200033
2019-12-03 23:00:00,2.666,-0.29,2.6817263097,0.356,0,0.356,2.31,-0.29,2.3281322986,2.606,0.8,2.7260293469,0.356,0,0.356,2.25,0.8,2.3879907873
2019-12-03 23:30:00,2.5825,-0.27,2.5965758703,0.3925,0,0.3925,2.19,-0.27,2.2065810658,2.5324999999999998,0.84,2.6681747038,0.3925,0,0.3925,2.14,0.84,2.2989562849
2019-12-04 00:00:00,2.5345,-0.29,2.551037093,0.3345,0,0.3345,2.2,-0.29,2.2190313202,2.4745,0.81,2.6036993394,0.3345,0,0.3345,2.14,0.81,2.2881652038
2019-12-04 00:30:00,2.854,-0.31,2.8707866518,0.394,0,0.394,2.46,-0.31,2.4794555854,2.794,0.79,2.9035385308,0.394,0,0.394,2.4,0.79,2.5266776605
2019-12-04 01:00:00,2.9530000000000003,-0.28,2.9662449326,0.513,0,0.513,2.44,-0.28,2.4560130293,2.923,0.66,2.9965862244,0.513,0,0.513,2.41,0.66,2.4987396823
2019-12-04 01:30:00,2.936,0.26,2.9474897795,0.316,0,0.316,2.62,0.26,2.6328691574,2.966,0.28,2.9791871375000003,0.316,0,0.316,2.65,0.28,2.6647513955
2019-12-04 02:00:00,2.8970000000000002,0.29,2.9114788339,0.317,0,0.317,2.58,0.29,2.5962472918,2.927,0.29,2.9413311612,0.317,0,0.317,2.61,0.29,2.6260616901000002
2019-12-04 02:30:00,2.8985000000000003,0.29,2.9129713782,0.3085,0,0.3085,2.59,0.29,2.6061849512,2.9285,0.31,2.9448620087,0.3085,0,0.3085,2.62,0.31,2.6382759522
2019-12-04 03:00:00,2.809,0.29,2.8239300629,0.209,0,0.209,2.6,0.29,2.6161230858,2.839,0.31,2.8558748222,0.209,0,0.209,2.63,0.31,2.6482069406
2019-12-04 03:30:00,2.731,0.29,2.7463541287,0.121,0,0.121,2.61,0.29,2.6260616901000002,2.771,0.31,2.7882863913,0.121,0,0.121,2.65,0.31,2.6680704638
2019-12-04 04:00:00,2.731,0.27,2.7443143042,0.121,0,0.121,2.61,0.27,2.6239283527,2.771,0.29,2.786133701,0.121,0,0.121,2.65,0.29,2.6658206991
2019-12-04 04:30:00,2.642,0.28,2.6567958145,0.082,0,0.082,2.56,0.28,2.5752669765,2.672,0.30000000000000004,2.6887885748,0.082,0,0.082,2.59,0.30000000000000004,2.6073166283
2019-12-04 05:00:00,2.6385,0.27,2.6522786901,0.0285,0,0.0285,2.61,0.27,2.6239283527,2.6785,0.29,2.6941533457,0.0285,0,0.0285,2.65,0.29,2.6658206991
2019-12-04 05:30:00,2.668,0.26,2.6806387299,0.008,0,0.008,2.66,0.26,2.6726765611000003,2.688,0.27,2.7015262353000002,0.008,0,0.008,2.68,0.27,2.6935664091
2019-12-04 06:00:00,2.7015000000000002,0.26,2.7139827284,0.0015,0,0.0015,2.7,0.26,2.7124896313,2.7215,0.28,2.735865905,0.0015,0,0.0015,2.7199999999999998,0.28,2.7343737857
2019-12-04 06:30:00,2.8315,0.14,2.8349589503,0.0015,0,0.0015,2.83,0.14,2.8334607814,2.8515,0.36,2.8741350438,0.0015,0,0.0015,2.85,0.36,2.8726468631
2019-12-04 07:00:00,3.12,0.0,3.12,0.0,0,0.0,3.12,0.0,3.12,3.16,0.0,3.16,0.0,0,0.0,3.16,0.0,3.16
2019-12-04 07:30:00,3.24,0.0,3.24,0.0,0,0.0,3.24,0.0,3.24,3.29,0.0,3.29,0.0,0,0.0,3.29,0.0,3.29
2019-12-04 08:00:00,3.2415,0.0,3.2415,0.0015,0,0.0015,3.24,0.0,3.24,3.2915,0.0,3.2915,0.0015,0,0.0015,3.29,0.0,3.29
2019-12-04 08:30:00,3.245,-0.45,3.2760532657,0.005,0,0.005,3.24,-0.45,3.2711007322,3.265,0.64,3.3271346531,0.005,0,0.005,3.26,0.64,3.322228168
2019-12-04 09:00:00,3.165,-0.39,3.188937911,0.025,0,0.025,3.14,-0.39,3.1641270518,3.115,0.71,3.194890452,0.025,0,0.025,3.09,0.71,3.170520462
2019-12-04 09:30:00,3.1390000000000002,-0.42,3.1669734764,0.039,0,0.039,3.1,-0.42,3.128322234,3.089,0.68,3.1629607965,0.039,0,0.039,3.05,0.68,3.1248839978
2019-12-04 10:00:00,2.9895,0.0,2.9895,0.0395,0,0.0395,2.95,0.0,2.95,3.0295,0.25,3.0397977318,0.0395,0,0.0395,2.99,0.25,3.000433302
2019-12-04 10:30:00,2.864,-0.96,3.0206118585,0.054,0,0.054,2.81,-0.96,2.9694612306,2.894,1.1,3.09600323,0.054,0,0.054,2.84,1.1,3.0455869713
2019-12-04 11:00:00,2.885,0.0,2.885,0.035,0,0.035,2.85,0.0,2.85,2.915,0.0,2.915,0.035,0,0.035,2.88,0.0,2.88
2019-12-04 11:30:00,2.854,0.0,2.854,0.034,0,0.034,2.8200000000000003,0.0,2.8200000000000003,2.894,0.0,2.894,0.034,0,0.034,2.86,0.0,2.86
2019-12-04 12:00:00,2.709,0.0,2.709,0.079,0,0.079,2.63,0.0,2.63,2.729,0.0,2.729,0.079,0,0.079,2.65,0.0,2.65
2019-12-04 12:30:00,2.702,0.0,2.702,0.112,0,0.112,2.59,0.0,2.59,2.732,0.0,2.732,0.112,0,0.112,2.62,0.0,2.62
2019-12-04 13:00:00,2.642,0.0,2.642,0.132,0,0.132,2.51,0.0,2.51,2.672,0.0,2.672,0.132,0,0.132,2.54,0.0,2.54
2019-12-04 13:30:00,2.5685000000000002,0.0,2.5685000000000002,0.08850000000000001,0,0.08850000000000001,2.48,0.0,2.48,2.5985,0.0,2.5985,0.08850000000000001,0,0.08850000000000001,2.51,0.0,2.51
2019-12-04 14:00:00,2.5205,0.26,2.5338745529,0.060500000000000005,0,0.060500000000000005,2.46,0.26,2.4737016797,2.5505,0.26,2.563718052,0.060500000000000005,0,0.060500000000000005,2.49,0.26,2.5035374972
2019-12-04 14:30:00,2.6865,0.26,2.6990521021,0.036500000000000005,0,0.036500000000000005,2.65,0.26,2.662724169,2.7165,0.27,2.7298850250999998,0.036500000000000005,0,0.036500000000000005,2.68,0.27,2.6935664091
2019-12-04 15:00:00,2.974,0.31,2.9901130413,0.004,0,0.004,2.9699999999999998,0.31,2.9861346252,3.014,0.25,3.0243505088,0.004,0,0.004,3.01,0.25,3.0203642164
2019-12-04 15:30:00,3.042,0.0,3.042,0.002,0,0.002,3.04,0.0,3.04,3.082,0.25,3.0921228954,0.002,0,0.002,3.08,0.25,3.0901294471
2019-12-04 16:00:00,3.17,-0.4,3.1951369298,0.0,0,0.0,3.17,-0.4,3.1951369298,3.21,0.68,3.2812345238000002,0.0,0,0.0,3.21,0.68,3.2812345238000002
2019-12-04 16:30:00,3.37,0.0,3.37,0.0,0,0.0,3.37,0.0,3.37,3.41,0.0,3.41,0.0,0,0.0,3.41,0.0,3.41
2019-12-04 17:00:00,3.59,-0.58,3.6365505634,0.0,0,0.0,3.59,-0.58,3.6365505634,3.64,0.47000000000000003,3.6702179772,0.0,0,0.0,3.64,0.47000000000000003,3.6702179772
2019-12-04 17:30:00,3.63,-0.43,3.6553795973,0.0,0,0.0,3.63,-0.43,3.6553795973,3.66,0.63,3.7138255209,0.0,0,0.0,3.66,0.63,3.7138255209
2019-12-04 18:00:00,3.77,-0.48,3.8004341857,0.0,0,0.0,3.77,-0.48,3.8004341857,3.73,0.58,3.7748244992,0.0,0,0.0,3.73,0.58,3.7748244992
2019-12-04 18:30:00,3.73,-0.51,3.7647045037,0.0,0,0.0,3.73,-0.51,3.7647045037,3.69,0.56,3.7322513313,0.0,0,0.0,3.69,0.56,3.7322513313
2019-12-04 19:00:00,3.62,-0.46,3.6491094804,0.0,0,0.0,3.62,-0.46,3.6491094804,3.58,0.63,3.6350103164,0.0,0,0.0,3.58,0.63,3.6350103164
2019-12-04 19:30:00,3.46,-0.46,3.4904440978,0.0,0,0.0,3.46,-0.46,3.4904440978,3.48,0.64,3.5383612026,0.0,0,0.0,3.48,0.64,3.5383612026
2019-12-04 20:00:00,3.2895,0.0,3.2895,0.0095,0,0.0095,3.2800000000000002,0.0,3.2800000000000002,3.3295,0.0,3.3295,0.0095,0,0.0095,3.32,0.0,3.32
2019-12-04 20:30:00,3.24,-0.42,3.2671088136,0.01,0,0.01,3.23,-0.42,3.2571920422,3.2800000000000002,0.66,3.3457435646,0.01,0,0.01,3.27,0.66,3.335940647
2019-12-04 21:00:00,3.181,0.0,3.181,0.021,0,0.021,3.16,0.0,3.16,3.221,0.25,3.2306873882,0.021,0,0.021,3.2,0.25,3.2097507691000002
2019-12-04 21:30:00,3.0185,0.0,3.0185,0.0485,0,0.0485,2.9699999999999998,0.0,2.9699999999999998,3.0585,0.0,3.0585,0.0485,0,0.0485,3.01,0.0,3.01
2019-12-04 22:00:00,2.872,0.19,2.8782779574,0.042,0,0.042,2.83,0.19,2.8363709207000003,2.902,0.30000000000000004,2.9174653383,0.042,0,0.042,2.86,0.30000000000000004,2.8756912213
2019-12-04 22:30:00,2.705,0.27,2.7184416492,0.035,0,0.035,2.67,0.27,2.6836169622,2.735,0.28,2.7492953643,0.035,0,0.035,2.7,0.28,2.7144796923000003
2019-12-04 23:00:00,2.6025,0.23,2.6126435367000003,0.0425,0,0.0425,2.56,0.23,2.5703112652,2.6325000000000003,0.31,2.6506897687,0.0425,0,0.0425,2.59,0.31,2.608486151
2019-12-04 23:30:00,2.598,0.27,2.611992343,0.048,0,0.048,2.55,0.27,2.5642542776,2.638,0.29,2.6538922359,0.048,0,0.048,2.59,0.29,2.6061849512
2019-12-05 00:00:00,2.5315,0.27,2.5458578613,0.051500000000000004,0,0.051500000000000004,2.48,0.27,2.4946542847,2.5415,0.29,2.5579918393,0.051500000000000004,0,0.051500000000000004,2.49,0.29,2.5068306684
2019-12-05 00:30:00,2.836,-0.25,2.8469977169,0.066,0,0.066,2.77,-0.25,2.7812587079,2.816,0.67,2.8946080909000003,0.066,0,0.066,2.75,0.67,2.8304416616
2019-12-05 01:00:00,2.999,-0.32,3.0160240384,0.079,0,0.079,2.92,-0.32,2.9374819148,2.939,0.79,3.0433240051,0.079,0,0.079,2.86,0.79,2.9671029642
2019-12-05 01:30:00,2.9505,-0.33,2.9688971437,0.07050000000000001,0,0.07050000000000001,2.88,-0.33,2.8988445974,2.9005,0.78,3.0035479437,0.07050000000000001,0,0.07050000000000001,2.83,0.78,2.9355238033
2019-12-05 02:00:00,2.8689999999999998,-0.13,2.8719437669000003,0.089,0,0.089,2.7800000000000002,-0.13,2.7830379085,2.879,0.47000000000000003,2.9171117564999998,0.089,0,0.089,2.79,0.47000000000000003,2.8293108702
2019-12-05 02:30:00,2.864,0.26,2.8757774601,0.054,0,0.054,2.81,0.26,2.8220028349,2.904,0.27,2.9165246442,0.054,0,0.054,2.85,0.27,2.8627609051
2019-12-05 03:00:00,2.855,0.26,2.8668144342,0.025,0,0.025,2.83,0.26,2.8419183662,2.895,0.26,2.9066518539,0.025,0,0.025,2.87,0.26,2.8817529388
2019-12-05 03:30:00,2.761,0.27,2.7741703264,0.031,0,0.031,2.73,0.27,2.7433191575,2.781,0.28,2.7950601067000003,0.031,0,0.031,2.75,0.28,2.7642177917
2019-12-05 04:00:00,2.701,0.25,2.7125451148,0.061,0,0.061,2.64,0.25,2.6518107021,2.741,0.25,2.752377336,0.061,0,0.061,2.68,0.25,2.6916351907
2019-12-05 04:30:00,2.617,0.26,2.6298838377,0.067,0,0.067,2.55,0.26,2.5632206304,2.6470000000000002,0.27,2.660734673,0.067,0,0.067,2.58,0.27,2.5940894356
2019-12-05 05:00:00,2.626,0.25,2.6378733859,0.036000000000000004,0,0.036000000000000004,2.59,0.25,2.6020376631,2.666,0.26,2.6786481665,0.036000000000000004,0,0.036000000000000004,2.63,0.26,2.6428204631
2019-12-05 05:30:00,2.661,0.25,2.6727179051,0.031,0,0.031,2.63,0.25,2.6418554086,2.691,0.26,2.7035312094,0.031,0,0.031,2.66,0.26,2.6726765611000003
2019-12-05 06:00:00,2.6310000000000002,0.27,2.6448177631,0.041,0,0.041,2.59,0.27,2.60403533,2.661,0.28,2.6756907519,0.041,0,0.041,2.62,0.28,2.6349193536
2019-12-05 06:30:00,2.8365,0.25,2.8474957858,0.0465,0,0.0465,2.79,0.25,2.8011783235000003,2.8765,0.27,2.8891438611,0.0465,0,0.0465,2.83,0.27,2.842850682
2019-12-05 07:00:00,3.054,0.0,3.054,0.044,0,0.044,3.01,0.0,3.01,3.084,0.0,3.084,0.044,0,0.044,3.04,0.0,3.04
2019-12-05 07:30:00,3.114,-0.51,3.1554866503,0.044,0,0.044,3.07,-0.51,3.1120732639,3.154,0.56,3.2033288935,0.044,0,0.044,3.11,0.56,3.1600158227
2019-12-05 08:00:00,3.1165,0.0,3.1165,0.0565,0,0.0565,3.06,0.0,3.06,3.1565,0.0,3.1565,0.0565,0,0.0565,3.1,0.0,3.1
2019-12-05 08:30:00,3.175,0.0,3.175,0.085,0,0.085,3.09,0.0,3.09,3.215,0.0,3.215,0.085,0,0.085,3.13,0.0,3.13
2019-12-05 09:00:00,3.1105,0.0,3.1105,0.12050000000000001,0,0.12050000000000001,2.99,0.0,2.99,3.1605,0.25,3.1703722573,0.12050000000000001,0,0.12050000000000001,3.04,0.25,3.0502622838
2019-12-05 09:30:00,3.167,0.0,3.167,0.167,0,0.167,3.0,0.0,3.0,3.207,0.0,3.207,0.167,0,0.167,3.04,0.0,3.04
2019-12-05 10:00:00,3.047,0.0,3.047,0.217,0,0.217,2.83,0.0,2.83,3.087,0.25,3.0971065529,0.217,0,0.217,2.87,0.25,2.8808679248
