Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-05 10:30:00,2.9175,0.0,2.9175,0.3075,0,0.3075,2.61,0.0,2.61,2.9475,0.0,2.9475,0.3075,0,0.3075,2.64,0.0,2.64
2019-12-05 11:00:00,2.914,0.0,2.914,0.354,0,0.354,2.56,0.0,2.56,2.934,0.0,2.934,0.354,0,0.354,2.58,0.0,2.58
2019-12-05 11:30:00,2.836,0.0,2.836,0.366,0,0.366,2.47,0.0,2.47,2.866,0.25,2.8768830355,0.366,0,0.366,2.5,0.25,2.5124689053
2019-12-05 12:00:00,2.6525,0.0,2.6525,0.4325,0,0.4325,2.22,0.0,2.22,2.6825,0.0,2.6825,0.4325,0,0.4325,2.25,0.0,2.25
2019-12-05 12:30:00,2.9505,-0.36,2.9723812424,0.41050000000000003,0,0.41050000000000003,2.54,-0.36,2.5653849614,2.9405,0.71,3.0250025207,0.41050000000000003,0,0.41050000000000003,2.5300000000000002,0.71,2.6277366687
2019-12-05 13:00:00,3.0155,0.0,3.0155,0.47550000000000003,0,0.47550000000000003,2.54,0.0,2.54,3.0455,0.0,3.0455,0.47550000000000003,0,0.47550000000000003,2.5700000000000003,0.0,2.5700000000000003
2019-12-05 13:30:00,2.9895,0.0,2.9895,0.4495,0,0.4495,2.54,0.0,2.54,3.0195,0.0,3.0195,0.4495,0,0.4495,2.5700000000000003,0.0,2.5700000000000003
2019-12-05 14:00:00,2.8825000000000003,0.25,2.8933209725,0.41250000000000003,0,0.41250000000000003,2.47,0.25,2.4826195842,2.9125,0.26,2.9240821209,0.41250000000000003,0,0.41250000000000003,2.5,0.26,2.5134836383
2019-12-05 14:30:00,2.9130000000000003,0.0,2.9130000000000003,0.47300000000000003,0,0.47300000000000003,2.44,0.0,2.44,2.9530000000000003,0.25,2.9635635644000002,0.47300000000000003,0,0.47300000000000003,2.48,0.25,2.4925689559
2019-12-05 15:00:00,3.039,0.0,3.039,0.539,0,0.539,2.5,0.0,2.5,3.079,0.0,3.079,0.539,0,0.539,2.54,0.0,2.54
2019-12-05 15:30:00,3.1085,0.0,3.1085,0.5285000000000001,0,0.5285000000000001,2.58,0.0,2.58,3.1485,0.0,3.1485,0.5285000000000001,0,0.5285000000000001,2.62,0.0,2.62
2019-12-05 16:00:00,3.2525,0.0,3.2525,0.5625,0,0.5625,2.69,0.0,2.69,3.2825,0.0,3.2825,0.5625,0,0.5625,2.7199999999999998,0.0,2.7199999999999998
2019-12-05 16:30:00,3.4615,-0.56,3.5065057037000003,0.5815,0,0.5815,2.88,-0.56,2.9339393313,3.5015,0.49,3.5356190759,0.5815,0,0.5815,2.92,0.49,2.960827587
2019-12-05 17:00:00,3.5585,0.0,3.5585,0.6085,0,0.6085,2.95,0.0,2.95,3.6085000000000003,0.0,3.6085000000000003,0.6085,0,0.6085,3.0,0.0,3.0
2019-12-05 17:30:00,3.6055,0.0,3.6055,0.6655,0,0.6655,2.94,0.0,2.94,3.6455,0.0,3.6455,0.6655,0,0.6655,2.98,0.0,2.98
2019-12-05 18:00:00,3.6295,0.0,3.6295,0.6895,0,0.6895,2.94,0.0,2.94,3.6695,0.0,3.6695,0.6895,0,0.6895,2.98,0.0,2.98
2019-12-05 18:30:00,3.588,0.0,3.588,0.6880000000000001,0,0.6880000000000001,2.9,0.0,2.9,3.628,0.0,3.628,0.6880000000000001,0,0.6880000000000001,2.94,0.0,2.94
2019-12-05 19:00:00,3.484,0.0,3.484,0.674,0,0.674,2.81,0.0,2.81,3.524,0.0,3.524,0.674,0,0.674,2.85,0.0,2.85
2019-12-05 19:30:00,3.3615,0.0,3.3615,0.6915,0,0.6915,2.67,0.0,2.67,3.4015,0.0,3.4015,0.6915,0,0.6915,2.71,0.0,2.71
2019-12-05 20:00:00,3.2915,0.0,3.2915,0.7115,0,0.7115,2.58,0.0,2.58,3.3215,0.0,3.3215,0.7115,0,0.7115,2.61,0.0,2.61
2019-12-05 20:30:00,3.1705,0.0,3.1705,0.7405,0,0.7405,2.43,0.0,2.43,3.2105,0.0,3.2105,0.7405,0,0.7405,2.47,0.0,2.47
2019-12-05 21:00:00,3.093,0.0,3.093,0.753,0,0.753,2.34,0.0,2.34,3.113,0.0,3.113,0.753,0,0.753,2.36,0.0,2.36
2019-12-05 21:30:00,2.9530000000000003,0.0,2.9530000000000003,0.773,0,0.773,2.18,0.0,2.18,2.973,0.0,2.973,0.773,0,0.773,2.2,0.0,2.2
2019-12-05 22:00:00,2.7800000000000002,-0.37,2.8045142182,0.79,0,0.79,1.99,-0.37,2.0241047404,2.8,0.66,2.8767342595,0.79,0,0.79,2.01,0.66,2.1155850255
2019-12-05 22:30:00,2.6325000000000003,0.25,2.6443442004,0.7725000000000001,0,0.7725000000000001,1.8599999999999999,0.25,1.8767258724,2.6525,0.25,2.6642552899,0.7725000000000001,0,0.7725000000000001,1.88,0.25,1.8965494984
2019-12-05 23:00:00,2.5835,0.0,2.5835,0.7635000000000001,0,0.7635000000000001,1.82,0.0,1.82,2.6035,0.0,2.6035,0.7635000000000001,0,0.7635000000000001,1.8399999999999999,0.0,1.8399999999999999
2019-12-05 23:30:00,2.5595,0.0,2.5595,0.7595000000000001,0,0.7595000000000001,1.8,0.0,1.8,2.5795,0.0,2.5795,0.7595000000000001,0,0.7595000000000001,1.82,0.0,1.82
2019-12-06 00:00:00,2.5555,0.0,2.5555,0.7755000000000001,0,0.7755000000000001,1.78,0.0,1.78,2.5755,0.0,2.5755,0.7755000000000001,0,0.7755000000000001,1.8,0.0,1.8
2019-12-06 00:30:00,2.827,0.0,2.827,0.777,0,0.777,2.05,0.0,2.05,2.847,0.0,2.847,0.777,0,0.777,2.07,0.0,2.07
2019-12-06 01:00:00,2.936,0.0,2.936,0.766,0,0.766,2.17,0.0,2.17,2.956,0.0,2.956,0.766,0,0.766,2.19,0.0,2.19
2019-12-06 01:30:00,2.9205,0.0,2.9205,0.7605000000000001,0,0.7605000000000001,2.16,0.0,2.16,2.9505,0.0,2.9505,0.7605000000000001,0,0.7605000000000001,2.19,0.0,2.19
2019-12-06 02:00:00,2.867,0.0,2.867,0.767,0,0.767,2.1,0.0,2.1,2.887,0.0,2.887,0.767,0,0.767,2.12,0.0,2.12
2019-12-06 02:30:00,2.8915,0.0,2.8915,0.7715000000000001,0,0.7715000000000001,2.12,0.0,2.12,2.9115,0.0,2.9115,0.7715000000000001,0,0.7715000000000001,2.14,0.0,2.14
2019-12-06 03:00:00,2.7945,-0.4,2.8229825097,0.7745000000000001,0,0.7745000000000001,2.02,-0.4,2.0592231545,2.8045,0.66,2.8811144111,0.7745000000000001,0,0.7745000000000001,2.03,0.66,2.1345959805
2019-12-06 03:30:00,2.685,0.0,2.685,0.775,0,0.775,1.9100000000000001,0.0,1.9100000000000001,2.715,0.0,2.715,0.775,0,0.775,1.94,0.0,1.94
2019-12-06 04:00:00,2.6575,0.0,2.6575,0.7475,0,0.7475,1.9100000000000001,0.0,1.9100000000000001,2.6875,0.0,2.6875,0.7475,0,0.7475,1.94,0.0,1.94
2019-12-06 04:30:00,2.608,0.0,2.608,0.768,0,0.768,1.8399999999999999,0.0,1.8399999999999999,2.628,0.0,2.628,0.768,0,0.768,1.8599999999999999,0.0,1.8599999999999999
2019-12-06 05:00:00,2.581,0.0,2.581,0.791,0,0.791,1.79,0.0,1.79,2.601,0.0,2.601,0.791,0,0.791,1.81,0.0,1.81
2019-12-06 05:30:00,2.6189999999999998,0.0,2.6189999999999998,0.789,0,0.789,1.83,0.0,1.83,2.6390000000000002,0.0,2.6390000000000002,0.789,0,0.789,1.85,0.0,1.85
2019-12-06 06:00:00,2.6095,0.0,2.6095,0.7895000000000001,0,0.7895000000000001,1.82,0.0,1.82,2.6295,0.0,2.6295,0.7895000000000001,0,0.7895000000000001,1.8399999999999999,0.0,1.8399999999999999
2019-12-06 06:30:00,2.7055,0.0,2.7055,0.7955,0,0.7955,1.9100000000000001,0.0,1.9100000000000001,2.7355,0.0,2.7355,0.7955,0,0.7955,1.94,0.0,1.94
2019-12-06 07:00:00,2.9125,-0.48,2.9517886527,0.7925000000000001,0,0.7925000000000001,2.12,-0.48,2.1736605071,2.9025,0.58,2.9598828102,0.7925000000000001,0,0.7925000000000001,2.11,0.58,2.1882641522
2019-12-06 07:30:00,3.042,0.0,3.042,0.792,0,0.792,2.25,0.0,2.25,3.082,0.0,3.082,0.792,0,0.792,2.29,0.0,2.29
2019-12-06 08:00:00,3.065,0.0,3.065,0.785,0,0.785,2.2800000000000002,0.0,2.2800000000000002,3.095,0.0,3.095,0.785,0,0.785,2.31,0.0,2.31
2019-12-06 08:30:00,3.148,0.0,3.148,0.788,0,0.788,2.36,0.0,2.36,3.178,0.0,3.178,0.788,0,0.788,2.39,0.0,2.39
2019-12-06 09:00:00,3.069,0.0,3.069,0.779,0,0.779,2.29,0.0,2.29,3.099,0.0,3.099,0.779,0,0.779,2.32,0.0,2.32
2019-12-06 09:30:00,2.9825,0.0,2.9825,0.7625000000000001,0,0.7625000000000001,2.22,0.0,2.22,3.0125,0.0,3.0125,0.7625000000000001,0,0.7625000000000001,2.25,0.0,2.25
2019-12-06 10:00:00,2.939,0.0,2.939,0.749,0,0.749,2.19,0.0,2.19,2.969,0.0,2.969,0.749,0,0.749,2.22,0.0,2.22
2019-12-06 10:30:00,3.0005,0.0,3.0005,0.7405,0,0.7405,2.26,0.0,2.26,3.0405,0.0,3.0405,0.7405,0,0.7405,2.3,0.0,2.3
2019-12-06 11:00:00,2.9675000000000002,0.0,2.9675000000000002,0.7475,0,0.7475,2.22,0.0,2.22,2.9975,0.0,2.9975,0.7475,0,0.7475,2.25,0.0,2.25
2019-12-06 11:30:00,2.814,0.0,2.814,0.754,0,0.754,2.06,0.0,2.06,2.834,0.0,2.834,0.754,0,0.754,2.08,0.0,2.08
2019-12-06 12:00:00,2.614,0.0,2.614,0.774,0,0.774,1.8399999999999999,0.0,1.8399999999999999,2.644,0.0,2.644,0.774,0,0.774,1.87,0.0,1.87
2019-12-06 12:30:00,2.604,0.0,2.604,0.794,0,0.794,1.81,0.0,1.81,2.624,0.0,2.624,0.794,0,0.794,1.83,0.0,1.83
2019-12-06 13:00:00,2.826,0.0,2.826,0.776,0,0.776,2.05,0.0,2.05,2.856,0.0,2.856,0.776,0,0.776,2.08,0.0,2.08
2019-12-06 13:30:00,2.9185,0.0,2.9185,0.7785000000000001,0,0.7785000000000001,2.14,0.0,2.14,2.9485,0.0,2.9485,0.7785000000000001,0,0.7785000000000001,2.17,0.0,2.17
2019-12-06 14:00:00,2.934,0.0,2.934,0.784,0,0.784,2.15,0.0,2.15,2.974,0.0,2.974,0.784,0,0.784,2.19,0.0,2.19
2019-12-06 14:30:00,2.7705,0.0,2.7705,0.7805000000000001,0,0.7805000000000001,1.99,0.0,1.99,2.7905,0.0,2.7905,0.7805000000000001,0,0.7805000000000001,2.01,0.0,2.01
2019-12-06 15:00:00,2.7960000000000003,0.0,2.7960000000000003,0.756,0,0.756,2.04,0.0,2.04,2.836,0.0,2.836,0.756,0,0.756,2.08,0.0,2.08
2019-12-06 15:30:00,2.8415,0.0,2.8415,0.7115,0,0.7115,2.13,0.0,2.13,2.8715,0.0,2.8715,0.7115,0,0.7115,2.16,0.0,2.16
2019-12-06 16:00:00,3.0525,0.0,3.0525,0.7325,0,0.7325,2.32,0.0,2.32,3.0825,0.0,3.0825,0.7325,0,0.7325,2.35,0.0,2.35
2019-12-06 16:30:00,3.267,0.0,3.267,0.757,0,0.757,2.51,0.0,2.51,3.297,0.0,3.297,0.757,0,0.757,2.54,0.0,2.54
2019-12-06 17:00:00,3.4415,-0.53,3.4820715458000002,0.7215,0,0.7215,2.7199999999999998,-0.53,2.7711549938999998,3.4715,0.51,3.5087622105,0.7215,0,0.7215,2.75,0.51,2.7968911311999998
2019-12-06 17:30:00,3.4915000000000003,0.0,3.4915000000000003,0.7015,0,0.7015,2.79,0.0,2.79,3.5215,0.0,3.5215,0.7015,0,0.7015,2.8200000000000003,0.0,2.8200000000000003
2019-12-06 18:00:00,3.461,-0.58,3.5092621732,0.671,0,0.671,2.79,-0.58,2.8496491012,3.491,0.47000000000000003,3.5224964159,0.671,0,0.671,2.8200000000000003,0.47000000000000003,2.8588983892
2019-12-06 18:30:00,3.31,0.0,3.31,0.7000000000000001,0,0.7000000000000001,2.61,0.0,2.61,3.34,0.0,3.34,0.7000000000000001,0,0.7000000000000001,2.64,0.0,2.64
2019-12-06 19:00:00,3.287,0.0,3.287,0.647,0,0.647,2.64,0.0,2.64,3.317,0.0,3.317,0.647,0,0.647,2.67,0.0,2.67
2019-12-06 19:30:00,3.124,0.0,3.124,0.614,0,0.614,2.51,0.0,2.51,3.164,0.0,3.164,0.614,0,0.614,2.55,0.0,2.55
2019-12-06 20:00:00,3.051,0.0,3.051,0.601,0,0.601,2.45,0.0,2.45,3.081,0.0,3.081,0.601,0,0.601,2.48,0.0,2.48
2019-12-06 20:30:00,2.9365,0.0,2.9365,0.6265000000000001,0,0.6265000000000001,2.31,0.0,2.31,2.9665,0.0,2.9665,0.6265000000000001,0,0.6265000000000001,2.34,0.0,2.34
2019-12-06 21:00:00,2.8415,0.0,2.8415,0.5815,0,0.5815,2.26,0.0,2.26,2.8615,0.0,2.8615,0.5815,0,0.5815,2.2800000000000002,0.0,2.2800000000000002
2019-12-06 21:30:00,2.7035,0.0,2.7035,0.4535,0,0.4535,2.25,0.0,2.25,2.7235,0.0,2.7235,0.4535,0,0.4535,2.27,0.0,2.27
2019-12-06 22:00:00,2.5955,0.25,2.6075122723,0.34550000000000003,0,0.34550000000000003,2.25,0.25,2.2638462845,2.6155,0.25,2.6274208360999998,0.34550000000000003,0,0.34550000000000003,2.27,0.25,2.2837250272
2019-12-06 22:30:00,2.4715,0.29,2.4884557963000002,0.29150000000000004,0,0.29150000000000004,2.18,0.29,2.1992044016,2.4915000000000003,0.31,2.5107115027,0.29150000000000004,0,0.29150000000000004,2.2,0.31,2.2217335574
2019-12-06 23:00:00,2.427,0.26,2.440886929,0.187,0,0.187,2.24,0.26,2.2550388023,2.457,0.26,2.4707183166,0.187,0,0.187,2.27,0.26,2.2848413512
2019-12-06 23:30:00,2.4205,0.27,2.4355123177999998,0.1305,0,0.1305,2.29,0.27,2.3058620947,2.4405,0.29,2.4576696788,0.1305,0,0.1305,2.31,0.29,2.3281322986
2019-12-07 00:00:00,2.447,0.26,2.4607740652,0.137,0,0.137,2.31,0.26,2.3245859846,2.467,0.27,2.4817310491,0.137,0,0.137,2.33,0.27,2.3455916098
2019-12-07 00:30:00,2.709,-0.25,2.7205111652,0.059000000000000004,0,0.059000000000000004,2.65,-0.25,2.6617663308,2.699,0.58,2.7606160544,0.059000000000000004,0,0.059000000000000004,2.64,0.58,2.702961339
2019-12-07 01:00:00,2.8195,-0.33,2.8387462461,0.0795,0,0.0795,2.74,-0.33,2.7598007174,2.8295,0.73,2.9221516472999998,0.0795,0,0.0795,2.75,0.73,2.8452416418
2019-12-07 01:30:00,2.733,0.26,2.7453395054,0.083,0,0.083,2.65,0.26,2.662724169,2.773,0.27,2.7861136014000003,0.083,0,0.083,2.69,0.27,2.7035162289
2019-12-07 02:00:00,2.716,0.25,2.7274816223,0.08600000000000001,0,0.08600000000000001,2.63,0.25,2.6418554086,2.7560000000000002,0.25,2.7673156669,0.08600000000000001,0,0.08600000000000001,2.67,0.25,2.6816785788
2019-12-07 02:30:00,2.7085,0.25,2.7200132812,0.0385,0,0.0385,2.67,0.25,2.6816785788,2.7385,0.25,2.7498876795,0.0385,0,0.0385,2.7,0.25,2.7115493726
2019-12-07 03:00:00,2.5925000000000002,0.25,2.6045261085,0.052500000000000005,0,0.052500000000000005,2.54,0.25,2.5522734962999998,2.6125,0.29,2.6285464139,0.052500000000000005,0,0.052500000000000005,2.56,0.29,2.5763734201
2019-12-07 03:30:00,2.492,0.22,2.5016922273,0.062,0,0.062,2.43,0.22,2.4399385238,2.5220000000000002,0.32,2.5422202894,0.062,0,0.062,2.46,0.32,2.4807257003
2019-12-07 04:00:00,2.464,0.25,2.476650157,0.034,0,0.034,2.43,0.25,2.4428262321,2.4939999999999998,0.26,2.5075159021999998,0.034,0,0.034,2.46,0.26,2.4737016797
2019-12-07 04:30:00,2.3935,0.25,2.406520777,0.0635,0,0.0635,2.33,0.25,2.3433736364,2.4335,0.27,2.4484326109,0.0635,0,0.0635,2.37,0.27,2.3853301658
2019-12-07 05:00:00,2.3975,0.27,2.4126554354,0.0675,0,0.0675,2.33,0.27,2.3455916098,2.4375,0.27,2.4524082552,0.0675,0,0.0675,2.37,0.27,2.3853301658
2019-12-07 05:30:00,2.412,0.0,2.412,0.082,0,0.082,2.33,0.0,2.33,2.452,0.0,2.452,0.082,0,0.082,2.37,0.0,2.37
2019-12-07 06:00:00,2.391,0.25,2.4040343176,0.081,0,0.081,2.31,0.25,2.3234887562,2.411,0.25,2.4239267728,0.081,0,0.081,2.33,0.25,2.3433736364
2019-12-07 06:30:00,2.4685,0.25,2.4811272135999998,0.1285,0,0.1285,2.34,0.25,2.3533168083,2.4985,0.25,2.5109763539000003,0.1285,0,0.1285,2.37,0.25,2.383149177
2019-12-07 07:00:00,2.568,0.25,2.5801403063,0.11800000000000001,0,0.11800000000000001,2.45,0.25,2.4627220712,2.598,0.25,2.6100007662999998,0.11800000000000001,0,0.11800000000000001,2.48,0.25,2.4925689559
2019-12-07 07:30:00,2.5825,-0.43,2.6180539051,0.1625,0,0.1625,2.42,-0.43,2.4579056125,2.6025,0.66,2.6848847741,0.1625,0,0.1625,2.44,0.66,2.5276866894
2019-12-07 08:00:00,2.6585,-0.44,2.6946655173,0.1385,0,0.1385,2.52,-0.44,2.5581243129,2.6085000000000003,0.66,2.6907010704000003,0.1385,0,0.1385,2.47,0.66,2.5566579748000002
2019-12-07 08:30:00,2.7405,-0.44,2.7755972781000002,0.07050000000000001,0,0.07050000000000001,2.67,-0.44,2.7060118255,2.7205,0.67,2.801788759,0.07050000000000001,0,0.07050000000000001,2.65,0.67,2.7333861784
2019-12-07 09:00:00,2.7735000000000003,0.0,2.7735000000000003,0.0235,0,0.0235,2.75,0.0,2.75,2.8135,0.0,2.8135,0.0235,0,0.0235,2.79,0.0,2.79
2019-12-07 09:30:00,2.7960000000000003,0.0,2.7960000000000003,0.066,0,0.066,2.73,0.0,2.73,2.846,0.0,2.846,0.066,0,0.066,2.7800000000000002,0.0,2.7800000000000002
2019-12-07 10:00:00,2.742,0.0,2.742,0.082,0,0.082,2.66,0.0,2.66,2.7720000000000002,0.0,2.7720000000000002,0.082,0,0.082,2.69,0.0,2.69
2019-12-07 10:30:00,2.596,0.0,2.596,0.096,0,0.096,2.5,0.0,2.5,2.626,0.0,2.626,0.096,0,0.096,2.5300000000000002,0.0,2.5300000000000002
2019-12-07 11:00:00,2.4845,0.0,2.4845,0.14450000000000002,0,0.14450000000000002,2.34,0.0,2.34,2.5045,0.0,2.5045,0.14450000000000002,0,0.14450000000000002,2.36,0.0,2.36
2019-12-07 11:30:00,2.526,-0.35000000000000003,2.5501325456,0.196,0,0.196,2.33,-0.35000000000000003,2.3561409126,2.5460000000000003,0.63,2.6227878298,0.196,0,0.196,2.35,0.63,2.4329817098
2019-12-07 12:00:00,2.5525,0.25,2.564713678,0.28250000000000003,0,0.28250000000000003,2.27,0.25,2.2837250272,2.5725,0.25,2.5846191692,0.28250000000000003,0,0.28250000000000003,2.29,0.25,2.3036058691
2019-12-07 12:30:00,2.473,0.25,2.4856043531,0.223,0,0.223,2.25,0.25,2.2638462845,2.493,0.25,2.5055037418,0.223,0,0.223,2.27,0.25,2.2837250272
2019-12-07 13:00:00,2.4885,0.25,2.5010262394,0.1885,0,0.1885,2.3,0.25,2.3135470603,2.5185,0.25,2.5308777628,0.1885,0,0.1885,2.33,0.25,2.3433736364
2019-12-07 13:30:00,2.496,0.26,2.5095051305,0.166,0,0.166,2.33,0.26,2.3444615587,2.536,0.27,2.5503325273,0.166,0,0.166,2.37,0.27,2.3853301658
2019-12-07 14:00:00,2.5645,0.26,2.5776462616,0.2245,0,0.2245,2.34,0.26,2.3544001359,2.6045,0.26,2.6174453671,0.2245,0,0.2245,2.38,0.26,2.3941595603
2019-12-07 14:30:00,2.547,0.26,2.5602361219,0.217,0,0.217,2.33,0.26,2.3444615587,2.577,0.27,2.5911057485,0.217,0,0.217,2.36,0.27,2.375394704
2019-12-07 15:00:00,2.638,0.26,2.6507817715,0.23800000000000002,0,0.23800000000000002,2.4,0.26,2.4140422532,2.668,0.27,2.681627118,0.23800000000000002,0,0.23800000000000002,2.43,0.27,2.4449539873
2019-12-07 15:30:00,2.8195,-0.4,2.8477324751,0.3695,0,0.3695,2.45,-0.4,2.4824383174999998,2.8495,0.72,2.9390560134,0.3695,0,0.3695,2.48,0.72,2.5824019827
2019-12-07 16:00:00,2.858,0.0,2.858,0.298,0,0.298,2.56,0.0,2.56,2.888,0.0,2.888,0.298,0,0.298,2.59,0.0,2.59
2019-12-07 16:30:00,2.989,0.0,2.989,0.449,0,0.449,2.54,0.0,2.54,3.019,0.0,3.019,0.449,0,0.449,2.5700000000000003,0.0,2.5700000000000003
2019-12-07 17:00:00,3.1675,0.0,3.1675,0.5375,0,0.5375,2.63,0.0,2.63,3.1975,0.0,3.1975,0.5375,0,0.5375,2.66,0.0,2.66
2019-12-07 17:30:00,3.2995,0.0,3.2995,0.5695,0,0.5695,2.73,0.0,2.73,3.3295,0.0,3.3295,0.5695,0,0.5695,2.76,0.0,2.76
2019-12-07 18:00:00,3.2205,0.0,3.2205,0.6405000000000001,0,0.6405000000000001,2.58,0.0,2.58,3.2605,0.0,3.2605,0.6405000000000001,0,0.6405000000000001,2.62,0.0,2.62
2019-12-07 18:30:00,3.2245,0.0,3.2245,0.6545000000000001,0,0.6545000000000001,2.5700000000000003,0.0,2.5700000000000003,3.2645,0.0,3.2645,0.6545000000000001,0,0.6545000000000001,2.61,0.0,2.61
2019-12-07 19:00:00,3.1175,0.0,3.1175,0.6875,0,0.6875,2.43,0.0,2.43,3.1575,0.0,3.1575,0.6875,0,0.6875,2.47,0.0,2.47
2019-12-07 19:30:00,2.938,0.0,2.938,0.6980000000000001,0,0.6980000000000001,2.24,0.0,2.24,2.968,0.0,2.968,0.6980000000000001,0,0.6980000000000001,2.27,0.0,2.27
2019-12-07 20:00:00,2.834,0.0,2.834,0.734,0,0.734,2.1,0.0,2.1,2.864,0.0,2.864,0.734,0,0.734,2.13,0.0,2.13
2019-12-07 20:30:00,2.799,0.0,2.799,0.759,0,0.759,2.04,0.0,2.04,2.829,0.0,2.829,0.759,0,0.759,2.07,0.0,2.07
2019-12-07 21:00:00,2.745,-0.43,2.7784753013,0.725,0,0.725,2.02,-0.43,2.0652602742,2.765,0.61,2.8314881246,0.725,0,0.725,2.04,0.61,2.1292486938
2019-12-07 21:30:00,2.6555,0.0,2.6555,0.7755000000000001,0,0.7755000000000001,1.88,0.0,1.88,2.6755,0.0,2.6755,0.7755000000000001,0,0.7755000000000001,1.9,0.0,1.9
2019-12-07 22:00:00,2.5515,0.0,2.5515,0.7815000000000001,0,0.7815000000000001,1.77,0.0,1.77,2.5715,0.0,2.5715,0.7815000000000001,0,0.7815000000000001,1.79,0.0,1.79
2019-12-07 22:30:00,2.427,0.0,2.427,0.787,0,0.787,1.6400000000000001,0.0,1.6400000000000001,2.447,0.0,2.447,0.787,0,0.787,1.6600000000000001,0.0,1.6600000000000001
2019-12-07 23:00:00,2.322,-0.4,2.3562011799,0.782,0,0.782,1.54,-0.4,1.5911002483,2.342,0.51,2.3968863135,0.782,0,0.782,1.56,0.51,1.641249524
2019-12-07 23:30:00,2.4395,-0.39,2.4704777372,0.7795000000000001,0,0.7795000000000001,1.6600000000000001,-0.39,1.7051979357,2.4595000000000002,0.59,2.5292766258,0.7795000000000001,0,0.7795000000000001,1.6800000000000002,0.59,1.7805897899
2019-12-08 00:00:00,2.418,0.0,2.418,0.798,0,0.798,1.62,0.0,1.62,2.438,0.25,2.4507843642,0.798,0,0.798,1.6400000000000001,0.25,1.6589454482
2019-12-08 00:30:00,2.754,0.0,2.754,0.804,0,0.804,1.9500000000000002,0.0,1.9500000000000002,2.774,0.0,2.774,0.804,0,0.804,1.97,0.0,1.97
2019-12-08 01:00:00,2.8375,0.0,2.8375,0.8075,0,0.8075,2.03,0.0,2.03,2.8575,0.0,2.8575,0.8075,0,0.8075,2.05,0.0,2.05
2019-12-08 01:30:00,2.8305,0.0,2.8305,0.8105,0,0.8105,2.02,0.0,2.02,2.8505000000000003,0.0,2.8505000000000003,0.8105,0,0.8105,2.04,0.0,2.04
2019-12-08 02:00:00,2.7465,0.0,2.7465,0.7965,0,0.7965,1.9500000000000002,0.0,1.9500000000000002,2.7665,0.0,2.7665,0.7965,0,0.7965,1.97,0.0,1.97
2019-12-08 02:30:00,2.7265,-0.37,2.751490914,0.7865000000000001,0,0.7865000000000001,1.94,-0.37,1.9749683542,2.7465,0.36,2.7699931858999998,0.7865000000000001,0,0.7865000000000001,1.96,0.36,1.9927869931000002
2019-12-08 03:00:00,2.597,0.26,2.6099825670000003,0.767,0,0.767,1.83,0.26,1.848377667,2.617,0.27,2.6308912938,0.767,0,0.767,1.85,0.27,1.8695988875
2019-12-08 03:30:00,2.5300000000000002,0.26,2.5433245959,0.78,0,0.78,1.75,0.26,1.7692088627,2.55,0.27,2.5642542776,0.78,0,0.78,1.77,0.27,1.7904747974
2019-12-08 04:00:00,2.491,0.25,2.5035137307,0.791,0,0.791,1.7000000000000002,0.25,1.7182840277,2.511,0.27,2.5254744109000002,0.791,0,0.791,1.72,0.27,1.7410628938000001
2019-12-08 04:30:00,2.425,0.0,2.425,0.795,0,0.795,1.63,0.0,1.63,2.445,0.25,2.4577479529,0.795,0,0.795,1.65,0.25,1.6688319268
2019-12-08 05:00:00,2.3765,0.0,2.3765,0.7965,0,0.7965,1.58,0.0,1.58,2.3965,0.25,2.4095045653,0.7965,0,0.7965,1.6,0.25,1.6194134741
2019-12-08 05:30:00,2.3715,0.25,2.3846409059,0.7915000000000001,0,0.7915000000000001,1.58,0.25,1.5996562131,2.3915,0.25,2.4045316072,0.7915000000000001,0,0.7915000000000001,1.6,0.25,1.6194134741
2019-12-08 06:00:00,2.309,0.25,2.322494564,0.799,0,0.799,1.51,0.25,1.5305554547,2.329,0.25,2.3423793459,0.799,0,0.799,1.53,0.25,1.5502902954
2019-12-08 06:30:00,2.424,-0.37,2.4520758553,0.794,0,0.794,1.63,-0.37,1.671466422,2.444,0.65,2.5289594698,0.794,0,0.794,1.65,0.65,1.7734147851
2019-12-08 07:00:00,2.5175,0.0,2.5175,0.7875000000000001,0,0.7875000000000001,1.73,0.0,1.73,2.5375,0.0,2.5375,0.7875000000000001,0,0.7875000000000001,1.75,0.0,1.75
2019-12-08 07:30:00,2.4859999999999998,0.0,2.4859999999999998,0.796,0,0.796,1.69,0.0,1.69,2.5060000000000002,0.0,2.5060000000000002,0.796,0,0.796,1.71,0.0,1.71
2019-12-08 08:00:00,2.4895,0.0,2.4895,0.7895000000000001,0,0.7895000000000001,1.7000000000000002,0.0,1.7000000000000002,2.5195,0.0,2.5195,0.7895000000000001,0,0.7895000000000001,1.73,0.0,1.73
2019-12-08 08:30:00,2.6135,-0.48,2.6572132488999998,0.7335,0,0.7335,1.88,-0.48,1.9403092537000002,2.6335,0.5700000000000001,2.6944799591,0.7335,0,0.7335,1.9,0.5700000000000001,1.9836582367000002
2019-12-08 09:00:00,2.658,0.0,2.658,0.748,0,0.748,1.9100000000000001,0.0,1.9100000000000001,2.678,0.0,2.678,0.748,0,0.748,1.9300000000000002,0.0,1.9300000000000002
2019-12-08 09:30:00,2.6555,0.0,2.6555,0.7655000000000001,0,0.7655000000000001,1.8900000000000001,0.0,1.8900000000000001,2.6855,0.0,2.6855,0.7655000000000001,0,0.7655000000000001,1.92,0.0,1.92
2019-12-08 10:00:00,2.7555,0.0,2.7555,0.5955,0,0.5955,2.16,0.0,2.16,2.7855,0.0,2.7855,0.5955,0,0.5955,2.19,0.0,2.19
2019-12-08 10:30:00,2.813,0.0,2.813,0.7030000000000001,0,0.7030000000000001,2.11,0.0,2.11,2.833,0.0,2.833,0.7030000000000001,0,0.7030000000000001,2.13,0.0,2.13
2019-12-08 11:00:00,2.6765,0.0,2.6765,0.6865,0,0.6865,1.99,0.0,1.99,2.7065,0.0,2.7065,0.6865,0,0.6865,2.02,0.0,2.02
2019-12-08 11:30:00,2.713,0.0,2.713,0.763,0,0.763,1.9500000000000002,0.0,1.9500000000000002,2.733,0.0,2.733,0.763,0,0.763,1.97,0.0,1.97
2019-12-08 12:00:00,2.6885,0.0,2.6885,0.7685000000000001,0,0.7685000000000001,1.92,0.0,1.92,2.7085,0.0,2.7085,0.7685000000000001,0,0.7685000000000001,1.94,0.0,1.94
2019-12-08 12:30:00,2.758,0.0,2.758,0.768,0,0.768,1.99,0.0,1.99,2.778,0.0,2.778,0.768,0,0.768,2.01,0.0,2.01
2019-12-08 13:00:00,2.7415000000000003,0.33,2.7612899612,0.7515000000000001,0,0.7515000000000001,1.99,0.33,2.0171762442,2.7715,0.36,2.7947830417,0.7515000000000001,0,0.7515000000000001,2.02,0.36,2.0518284529
2019-12-08 13:30:00,2.6775,-0.43,2.7118086677,0.7875000000000001,0,0.7875000000000001,1.8900000000000001,-0.43,1.9382982227,2.6575,0.62,2.7288653778,0.7875000000000001,0,0.7875000000000001,1.87,0.62,1.9701015202
2019-12-08 14:00:00,2.5305,0.0,2.5305,0.8205,0,0.8205,1.71,0.0,1.71,2.5505,0.0,2.5505,0.8205,0,0.8205,1.73,0.0,1.73
2019-12-08 14:30:00,2.752,0.0,2.752,0.762,0,0.762,1.99,0.0,1.99,2.7720000000000002,0.0,2.7720000000000002,0.762,0,0.762,2.01,0.0,2.01
2019-12-08 15:00:00,2.798,0.0,2.798,0.758,0,0.758,2.04,0.0,2.04,2.818,0.0,2.818,0.758,0,0.758,2.06,0.0,2.06
2019-12-08 15:30:00,2.9370000000000003,0.0,2.9370000000000003,0.747,0,0.747,2.19,0.0,2.19,2.957,0.0,2.957,0.747,0,0.747,2.21,0.0,2.21
2019-12-08 16:00:00,3.07,-0.43,3.0999677418,0.76,0,0.76,2.31,-0.43,2.3496808294,3.05,0.6000000000000001,3.1084562085,0.76,0,0.76,2.29,0.6000000000000001,2.3672980378
2019-12-08 16:30:00,3.1465,-0.49,3.1844249481,0.7665000000000001,0,0.7665000000000001,2.38,-0.49,2.4299176941000002,3.1765,0.5700000000000001,3.2272360078,0.7665000000000001,0,0.7665000000000001,2.41,0.5700000000000001,2.4764894508
2019-12-08 17:00:00,3.377,-0.51,3.4152933988,0.777,0,0.777,2.6,-0.51,2.6495471311000003,3.407,0.54,3.4495288084,0.777,0,0.777,2.63,0.54,2.6848649873
2019-12-08 17:30:00,3.4875,0.0,3.4875,0.7875000000000001,0,0.7875000000000001,2.7,0.0,2.7,3.5175,0.0,3.5175,0.7875000000000001,0,0.7875000000000001,2.73,0.0,2.73
2019-12-08 18:00:00,3.437,0.0,3.437,0.787,0,0.787,2.65,0.0,2.65,3.477,0.0,3.477,0.787,0,0.787,2.69,0.0,2.69
2019-12-08 18:30:00,3.3655,-0.53,3.4069767023,0.5555,0,0.5555,2.81,-0.53,2.8595454183999998,3.4055,0.47000000000000003,3.4377798432,0.5555,0,0.5555,2.85,0.47000000000000003,2.8884944175
2019-12-08 19:00:00,3.2735,0.0,3.2735,0.7135,0,0.7135,2.56,0.0,2.56,3.3035,0.0,3.3035,0.7135,0,0.7135,2.59,0.0,2.59
2019-12-08 19:30:00,3.137,0.0,3.137,0.727,0,0.727,2.41,0.0,2.41,3.167,0.0,3.167,0.727,0,0.727,2.44,0.0,2.44
2019-12-08 20:00:00,2.989,0.0,2.989,0.719,0,0.719,2.27,0.0,2.27,3.009,0.0,3.009,0.719,0,0.719,2.29,0.0,2.29
2019-12-08 20:30:00,2.9285,0.0,2.9285,0.6285000000000001,0,0.6285000000000001,2.3,0.0,2.3,2.9585,0.0,2.9585,0.6285000000000001,0,0.6285000000000001,2.33,0.0,2.33
2019-12-08 21:00:00,2.838,0.0,2.838,0.598,0,0.598,2.24,0.0,2.24,2.868,0.0,2.868,0.598,0,0.598,2.27,0.0,2.27
2019-12-08 21:30:00,2.766,-0.38,2.791980659,0.596,0,0.596,2.17,-0.38,2.2030206536,2.726,0.6900000000000001,2.8119701279,0.596,0,0.596,2.13,0.6900000000000001,2.2389729788
2019-12-08 22:00:00,2.6835,-0.38,2.7102716192000003,0.6335000000000001,0,0.6335000000000001,2.05,-0.38,2.0849220609,2.6435,0.68,2.7295589845,0.6335000000000001,0,0.6335000000000001,2.01,0.68,2.1219095174
2019-12-08 22:30:00,2.5025,0.18,2.5089651751,0.6425000000000001,0,0.6425000000000001,1.8599999999999999,0.18,1.8686893803,2.5225,0.29,2.5391152495,0.6425000000000001,0,0.6425000000000001,1.88,0.29,1.9022355270000002
2019-12-08 23:00:00,2.456,0.25,2.4686911512,0.646,0,0.646,1.81,0.25,1.8271836251,2.4859999999999998,0.25,2.498538773,0.646,0,0.646,1.8399999999999999,0.25,1.8569060289000001
2019-12-08 23:30:00,2.4505,-0.14,2.4544959258,0.6605000000000001,0,0.6605000000000001,1.79,-0.14,1.7954665132,2.4605,0.54,2.5190593979,0.6605000000000001,0,0.6605000000000001,1.8,0.54,1.8792551716
2019-12-09 00:00:00,2.414,0.15,2.418655825,0.654,0,0.654,1.76,0.15,1.76638048,2.424,0.35000000000000003,2.4491378075,0.654,0,0.654,1.77,0.35000000000000003,1.8042727067
2019-12-09 00:30:00,2.738,0.25,2.7493897505,0.648,0,0.648,2.09,0.25,2.1048990475,2.758,0.26,2.7702281494000003,0.648,0,0.648,2.11,0.26,2.1259586073
2019-12-09 01:00:00,2.863,0.26,2.8747815569,0.643,0,0.643,2.22,0.26,2.2351733714,2.893,0.26,2.9046598768000003,0.643,0,0.643,2.25,0.26,2.264972406
2019-12-09 01:30:00,2.8655,0.25,2.8763849273,0.6555000000000001,0,0.6555000000000001,2.21,0.25,2.2240953217,2.8955,0.26,2.9071498499,0.6555000000000001,0,0.6555000000000001,2.24,0.26,2.2550388023
2019-12-09 02:00:00,2.811,0.25,2.8220951437,0.631,0,0.631,2.18,0.25,2.1942880394,2.841,0.26,2.8528724121,0.631,0,0.631,2.21,0.26,2.2252415599
2019-12-09 02:30:00,2.7965,0.0,2.7965,0.6165,0,0.6165,2.18,0.0,2.18,2.8265000000000002,0.25,2.8375345372,0.6165,0,0.6165,2.21,0.25,2.2240953217
2019-12-09 03:00:00,2.7285,0.06,2.7291596234,0.5985,0,0.5985,2.13,0.06,2.1308449028,2.7485,0.4,2.7774542751,0.5985,0,0.5985,2.15,0.4,2.1868927729
2019-12-09 03:30:00,2.601,0.26,2.6139627006,0.591,0,0.591,2.01,0.26,2.0267461607,2.621,0.27,2.6348702055,0.591,0,0.591,2.03,0.27,2.0478769494
2019-12-09 04:00:00,2.549,0.25,2.5612303684,0.589,0,0.589,1.96,0.25,1.975879551,2.569,0.26,2.582123351,0.589,0,0.589,1.98,0.26,1.9969977466
2019-12-09 04:30:00,2.5525,-0.37,2.5791774367,0.5825,0,0.5825,1.97,-0.37,2.0044450604,2.5025,0.7000000000000001,2.5985584945999998,0.5825,0,0.5825,1.92,0.7000000000000001,2.0436242316
2019-12-09 05:00:00,2.5404999999999998,-0.36,2.5658800147000003,0.5805,0,0.5805,1.96,-0.36,1.9927869931000002,2.4805,0.68,2.5720187111,0.5805,0,0.5805,1.9,0.68,2.0180188304
2019-12-09 05:30:00,2.5395,-0.38,2.5677734032,0.5895,0,0.5895,1.9500000000000002,-0.38,1.9866806487000002,2.5595,0.66,2.6432253498,0.5895,0,0.5895,1.97,0.66,2.0776188293
2019-12-09 06:00:00,2.5465,0.25,2.558742318,0.6065,0,0.6065,1.94,0.25,1.9560419218,2.5765000000000002,0.25,2.5886004422999997,0.6065,0,0.6065,1.97,0.25,1.9857995871
2019-12-09 06:30:00,2.724,0.0,2.724,0.614,0,0.614,2.11,0.0,2.11,2.754,0.25,2.7653238507999998,0.614,0,0.614,2.14,0.25,2.154553318
2019-12-09 07:00:00,2.9165,-0.45,2.9510120722,0.6265000000000001,0,0.6265000000000001,2.29,-0.45,2.3337951924,2.9465,0.55,2.9973925752,0.6265000000000001,0,0.6265000000000001,2.32,0.55,2.3843028331
2019-12-09 07:30:00,3.1115,0.0,3.1115,0.6415000000000001,0,0.6415000000000001,2.47,0.0,2.47,3.1515,0.0,3.1515,0.6415000000000001,0,0.6415000000000001,2.51,0.0,2.51
2019-12-09 08:00:00,3.146,0.0,3.146,0.646,0,0.646,2.5,0.0,2.5,3.176,0.0,3.176,0.646,0,0.646,2.5300000000000002,0.0,2.5300000000000002
2019-12-09 08:30:00,3.2015000000000002,0.0,3.2015000000000002,0.6515000000000001,0,0.6515000000000001,2.55,0.0,2.55,3.2315,0.0,3.2315,0.6515000000000001,0,0.6515000000000001,2.58,0.0,2.58
2019-12-09 09:00:00,3.1645,0.0,3.1645,0.6445000000000001,0,0.6445000000000001,2.52,0.0,2.52,3.1945,0.0,3.1945,0.6445000000000001,0,0.6445000000000001,2.55,0.0,2.55
2019-12-09 09:30:00,3.0945,0.0,3.0945,0.6445000000000001,0,0.6445000000000001,2.45,0.0,2.45,3.1145,0.0,3.1145,0.6445000000000001,0,0.6445000000000001,2.47,0.0,2.47
2019-12-09 10:00:00,3.0265,-0.4,3.0528187385,0.6365000000000001,0,0.6365000000000001,2.39,-0.4,2.4232416305,3.0465,0.66,3.117172156,0.6365000000000001,0,0.6365000000000001,2.41,0.66,2.4987396823
2019-12-09 10:30:00,2.9699999999999998,0.0,2.9699999999999998,0.64,0,0.64,2.33,0.0,2.33,3.0,0.0,3.0,0.64,0,0.64,2.36,0.0,2.36
2019-12-09 11:00:00,2.8195,0.0,2.8195,0.6495000000000001,0,0.6495000000000001,2.17,0.0,2.17,2.8495,0.0,2.8495,0.6495000000000001,0,0.6495000000000001,2.2,0.0,2.2
2019-12-09 11:30:00,2.6775,0.0,2.6775,0.7075,0,0.7075,1.97,0.0,1.97,2.6975,0.0,2.6975,0.7075,0,0.7075,1.99,0.0,1.99
2019-12-09 12:00:00,2.5795,0.0,2.5795,0.7495,0,0.7495,1.83,0.0,1.83,2.5995,0.0,2.5995,0.7495,0,0.7495,1.85,0.0,1.85
2019-12-09 12:30:00,2.4365,-1.58,2.9039511446,0.4665,0,0.4665,1.97,-1.58,2.5253316614,2.4565,-0.66,2.5436179450000003,0.4665,0,0.4665,1.99,-0.66,2.0965924735
2019-12-09 13:00:00,2.2135,0.32,2.2365111782,0.2735,0,0.2735,1.94,0.32,1.9662146373,2.2435,0.25,2.2573861544,0.2735,0,0.2735,1.97,0.25,1.9857995871
2019-12-09 13:30:00,2.6305,0.0,2.6305,0.7605000000000001,0,0.7605000000000001,1.87,0.0,1.87,2.6605,-0.35000000000000003,2.6834232335,0.7605000000000001,0,0.7605000000000001,1.9,-0.35000000000000003,1.9319679086
2019-12-09 14:00:00,2.577,0.0,2.577,0.737,0,0.737,1.8399999999999999,0.0,1.8399999999999999,2.607,0.0,2.607,0.737,0,0.737,1.87,0.0,1.87
2019-12-09 14:30:00,2.6455,0.0,2.6455,0.6955,0,0.6955,1.9500000000000002,0.0,1.9500000000000002,2.6755,0.0,2.6755,0.6955,0,0.6955,1.98,0.0,1.98
2019-12-09 15:00:00,2.8235,0.0,2.8235,0.5735,0,0.5735,2.25,0.0,2.25,2.8535,0.24,2.863575082,0.5735,0,0.5735,2.2800000000000002,0.24,2.2925967809
2019-12-09 15:30:00,2.848,-0.4,2.8759527117,0.338,0,0.338,2.51,-0.4,2.5416726776000003,2.868,0.59,2.9280580595,0.338,0,0.338,2.5300000000000002,0.59,2.5978837541
2019-12-09 16:00:00,2.9795,-0.4,3.006230239,0.20950000000000002,0,0.20950000000000002,2.77,-0.4,2.7987318557,3.0095,0.48,3.0475383919,0.20950000000000002,0,0.20950000000000002,2.8,0.48,2.8408449447
2019-12-09 16:30:00,3.1885,-0.42,3.216042949,0.1585,0,0.1585,3.03,-0.42,3.058970415,3.2185,0.61,3.2757964299,0.1585,0,0.1585,3.06,0.61,3.1202083264000002
2019-12-09 17:00:00,3.4125,-0.49,3.4475,0.07250000000000001,0,0.07250000000000001,3.34,-0.49,3.3757517680999998,3.4525,0.56,3.4976215133,0.07250000000000001,0,0.07250000000000001,3.38,0.56,3.4260764732
2019-12-09 17:30:00,3.474,0.0,3.474,0.074,0,0.074,3.4,0.0,3.4,3.524,0.0,3.524,0.074,0,0.074,3.45,0.0,3.45
2019-12-09 18:00:00,3.519,0.0,3.519,0.029,0,0.029,3.49,0.0,3.49,3.569,0.0,3.569,0.029,0,0.029,3.54,0.0,3.54
2019-12-09 18:30:00,3.4525,0.0,3.4525,0.0125,0,0.0125,3.44,0.0,3.44,3.5025,0.0,3.5025,0.0125,0,0.0125,3.49,0.0,3.49
2019-12-09 19:00:00,3.3385,0.0,3.3385,0.0085,0,0.0085,3.33,0.0,3.33,3.3785,0.0,3.3785,0.0085,0,0.0085,3.37,0.0,3.37
2019-12-09 19:30:00,3.212,0.0,3.212,0.002,0,0.002,3.21,0.0,3.21,3.262,0.0,3.262,0.002,0,0.002,3.26,0.0,3.26
2019-12-09 20:00:00,3.098,0.0,3.098,0.008,0,0.008,3.09,0.0,3.09,3.138,0.0,3.138,0.008,0,0.008,3.13,0.0,3.13
2019-12-09 20:30:00,3.0265,-0.32,3.0433702124,0.006500000000000001,0,0.006500000000000001,3.02,-0.32,3.0369063206,3.0565,0.44,3.0880078125,0.006500000000000001,0,0.006500000000000001,3.05,0.44,3.081574273
2019-12-09 21:00:00,2.965,-0.29,2.9791483682,0.035,0,0.035,2.93,-0.29,2.9443165591,2.995,0.63,3.0605432524,0.035,0,0.035,2.96,0.63,3.026301373
2019-12-09 21:30:00,2.847,-0.32,2.8649273987,0.077,0,0.077,2.77,-0.32,2.7884224931,2.877,0.59,2.9368740184,0.077,0,0.077,2.8,0.59,2.8614856281
2019-12-09 22:00:00,2.65,0.25,2.6617663308,0.15,0,0.15,2.5,0.25,2.5124689053,2.67,0.25,2.6816785788,0.15,0,0.15,2.52,0.25,2.532370431
2019-12-09 22:30:00,2.4695,0.26,2.4831492605,0.17950000000000002,0,0.17950000000000002,2.29,0.26,2.3047125634,2.4995,0.27,2.5140406222,0.17950000000000002,0,0.17950000000000002,2.32,0.27,2.3356583654
2019-12-09 23:00:00,2.4825,0.31,2.5017806159,0.2625,0,0.2625,2.22,0.31,2.2415396494,2.5025,0.31,2.5216276985,0.2625,0,0.2625,2.24,0.31,2.2613491548
2019-12-09 23:30:00,2.4415,0.28,2.4575032553,0.3215,0,0.3215,2.12,0.28,2.1384106247,2.4615,0.29,2.4785242081,0.3215,0,0.3215,2.14,0.29,2.1595601404
2019-12-10 00:00:00,2.392,0.27,2.4071900631,0.432,0,0.432,1.96,0.27,1.9785095400000001,2.412,0.28,2.4281976855,0.432,0,0.432,1.98,0.28,1.9996999775000002
2019-12-10 00:30:00,2.7725,0.0,2.7725,0.5125000000000001,0,0.5125000000000001,2.26,0.0,2.26,2.8025,0.25,2.8136286624,0.5125000000000001,0,0.5125000000000001,2.29,0.25,2.3036058691
2019-12-10 01:00:00,2.84,0.0,2.84,0.58,0,0.58,2.26,0.0,2.26,2.88,0.25,2.8908303305,0.58,0,0.58,2.3,0.25,2.3135470603
2019-12-10 01:30:00,2.86,0.48,2.9,0.47000000000000003,0,0.47000000000000003,2.39,0.48,2.4377243486,2.9,0.25,2.9107559156000002,0.47000000000000003,0,0.47000000000000003,2.43,0.25,2.4428262321
2019-12-10 02:00:00,2.811,0.0,2.811,0.591,0,0.591,2.22,0.0,2.22,2.831,0.0,2.831,0.591,0,0.591,2.24,0.0,2.24
2019-12-10 02:30:00,2.8105,0.0,2.8105,0.6305000000000001,0,0.6305000000000001,2.18,0.0,2.18,2.8305,0.0,2.8305,0.6305000000000001,0,0.6305000000000001,2.2,0.0,2.2
2019-12-10 03:00:00,2.7305,-0.25,2.7419209050999998,0.6605000000000001,0,0.6605000000000001,2.07,-0.25,2.085041966,2.7405,0.51,2.7875509412,0.6605000000000001,0,0.6605000000000001,2.08,0.51,2.1416115427
2019-12-10 03:30:00,2.6395,0.0,2.6395,0.6695,0,0.6695,1.97,0.0,1.97,2.6595,0.0,2.6595,0.6695,0,0.6695,1.99,0.0,1.99
2019-12-10 04:00:00,2.5945,0.0,2.5945,0.7145,0,0.7145,1.88,0.0,1.88,2.6145,0.0,2.6145,0.7145,0,0.7145,1.9,0.0,1.9
2019-12-10 04:30:00,2.566,0.0,2.566,0.746,0,0.746,1.82,0.0,1.82,2.586,0.0,2.586,0.746,0,0.746,1.8399999999999999,0.0,1.8399999999999999
2019-12-10 05:00:00,2.521,0.0,2.521,0.751,0,0.751,1.77,0.0,1.77,2.541,0.0,2.541,0.751,0,0.751,1.79,0.0,1.79
2019-12-10 05:30:00,2.548,0.0,2.548,0.748,0,0.748,1.8,0.0,1.8,2.568,0.0,2.568,0.748,0,0.748,1.82,0.0,1.82
2019-12-10 06:00:00,2.5095,0.0,2.5095,0.7595000000000001,0,0.7595000000000001,1.75,0.0,1.75,2.5295,0.0,2.5295,0.7595000000000001,0,0.7595000000000001,1.77,0.0,1.77
2019-12-10 06:30:00,2.749,0.0,2.749,0.769,0,0.769,1.98,0.0,1.98,2.769,0.0,2.769,0.769,0,0.769,2.0,0.0,2.0
2019-12-10 07:00:00,2.9795,-0.5700000000000001,3.0335326354,0.7695000000000001,0,0.7695000000000001,2.21,-0.5700000000000001,2.2823233776,2.9495,0.48,2.9883022354,0.7695000000000001,0,0.7695000000000001,2.18,0.48,2.2322186273
2019-12-10 07:30:00,3.101,-0.56,3.1511586758,0.771,0,0.771,2.33,-0.56,2.3963513933,3.061,0.47000000000000003,3.0968727775,0.771,0,0.771,2.29,0.47000000000000003,2.3377339455
2019-12-10 08:00:00,3.1035,0.0,3.1035,0.7735000000000001,0,0.7735000000000001,2.33,0.0,2.33,3.1435,0.0,3.1435,0.7735000000000001,0,0.7735000000000001,2.37,0.0,2.37
2019-12-10 08:30:00,3.192,0.0,3.192,0.772,0,0.772,2.42,0.0,2.42,3.232,0.0,3.232,0.772,0,0.772,2.46,0.0,2.46
2019-12-10 09:00:00,3.1505,0.0,3.1505,0.7705000000000001,0,0.7705000000000001,2.38,0.0,2.38,3.1905,0.0,3.1905,0.7705000000000001,0,0.7705000000000001,2.42,0.0,2.42
2019-12-10 09:30:00,3.134,0.0,3.134,0.764,0,0.764,2.37,0.0,2.37,3.164,0.0,3.164,0.764,0,0.764,2.4,0.0,2.4
2019-12-10 10:00:00,3.1955,0.0,3.1955,0.7555000000000001,0,0.7555000000000001,2.44,0.0,2.44,3.2255,0.0,3.2255,0.7555000000000001,0,0.7555000000000001,2.47,0.0,2.47
2019-12-10 10:30:00,3.1875,0.0,3.1875,0.7575000000000001,0,0.7575000000000001,2.43,0.0,2.43,3.2075,0.0,3.2075,0.7575000000000001,0,0.7575000000000001,2.45,0.0,2.45
2019-12-10 11:00:00,3.1045,0.0,3.1045,0.7545000000000001,0,0.7545000000000001,2.35,0.0,2.35,3.1245,0.0,3.1245,0.7545000000000001,0,0.7545000000000001,2.37,0.0,2.37
2019-12-10 11:30:00,3.0535,0.0,3.0535,0.7535000000000001,0,0.7535000000000001,2.3,0.0,2.3,3.0735,0.0,3.0735,0.7535000000000001,0,0.7535000000000001,2.32,0.0,2.32
2019-12-10 12:00:00,2.879,0.0,2.879,0.759,0,0.759,2.12,0.0,2.12,2.909,0.0,2.909,0.759,0,0.759,2.15,0.0,2.15
2019-12-10 12:30:00,2.874,0.0,2.874,0.754,0,0.754,2.12,0.0,2.12,2.904,0.0,2.904,0.754,0,0.754,2.15,0.0,2.15
2019-12-10 13:00:00,2.923,0.0,2.923,0.753,0,0.753,2.17,0.0,2.17,2.943,0.0,2.943,0.753,0,0.753,2.19,0.0,2.19
2019-12-10 13:30:00,2.9265,0.0,2.9265,0.7465,0,0.7465,2.18,0.0,2.18,2.9565,0.0,2.9565,0.7465,0,0.7465,2.21,0.0,2.21
2019-12-10 14:00:00,2.9395,0.0,2.9395,0.7195,0,0.7195,2.22,0.0,2.22,2.9595000000000002,0.0,2.9595000000000002,0.7195,0,0.7195,2.24,0.0,2.24
2019-12-10 14:30:00,2.942,0.0,2.942,0.712,0,0.712,2.23,0.0,2.23,2.972,0.88,3.0995457732,0.712,0,0.712,2.26,0.88,2.4252834886
2019-12-10 15:00:00,3.088,0.0,3.088,0.738,0,0.738,2.35,0.0,2.35,3.118,0.0,3.118,0.738,0,0.738,2.38,0.0,2.38
2019-12-10 15:30:00,3.2125,0.0,3.2125,0.7525000000000001,0,0.7525000000000001,2.46,0.0,2.46,3.2525,0.0,3.2525,0.7525000000000001,0,0.7525000000000001,2.5,0.0,2.5
2019-12-10 16:00:00,3.318,0.0,3.318,0.748,0,0.748,2.5700000000000003,0.0,2.5700000000000003,3.348,0.0,3.348,0.748,0,0.748,2.6,0.0,2.6
2019-12-10 16:30:00,3.442,0.0,3.442,0.742,0,0.742,2.7,0.0,2.7,3.492,0.0,3.492,0.742,0,0.742,2.75,0.0,2.75
2019-12-10 17:00:00,3.597,-0.58,3.6434611292,0.637,0,0.637,2.96,-0.58,3.0162891108,3.637,0.47000000000000003,3.6672426972,0.637,0,0.637,3.0,0.47000000000000003,3.0365934861
2019-12-10 17:30:00,3.644,0.0,3.644,0.6940000000000001,0,0.6940000000000001,2.95,0.0,2.95,3.694,0.0,3.694,0.6940000000000001,0,0.6940000000000001,3.0,0.0,3.0
2019-12-10 18:00:00,3.69,0.0,3.69,0.74,0,0.74,2.95,0.0,2.95,3.73,0.0,3.73,0.74,0,0.74,2.99,0.0,2.99
2019-12-10 18:30:00,3.5300000000000002,0.0,3.5300000000000002,0.73,0,0.73,2.8,0.0,2.8,3.5700000000000003,0.0,3.5700000000000003,0.73,0,0.73,2.84,0.0,2.84
2019-12-10 19:00:00,3.4685,-0.58,3.5166592456,0.7285,0,0.7285,2.74,-0.58,2.8007141946000003,3.4985,0.46,3.5286119438,0.7285,0,0.7285,2.77,0.46,2.8079351844
2019-12-10 19:30:00,3.391,0.0,3.391,0.721,0,0.721,2.67,0.0,2.67,3.431,0.0,3.431,0.721,0,0.721,2.71,0.0,2.71
2019-12-10 20:00:00,3.2655,0.0,3.2655,0.7455,0,0.7455,2.52,0.0,2.52,3.2955,0.0,3.2955,0.7455,0,0.7455,2.55,0.0,2.55
2019-12-10 20:30:00,3.0895,0.0,3.0895,0.7395,0,0.7395,2.35,0.0,2.35,3.1095,0.0,3.1095,0.7395,0,0.7395,2.37,0.0,2.37
2019-12-10 21:00:00,2.951,-0.47000000000000003,2.9881936015,0.731,0,0.731,2.22,-0.47000000000000003,2.2692069099,2.971,0.61,3.0329756016,0.731,0,0.731,2.24,0.61,2.3215727428
2019-12-10 21:30:00,2.8445,0.0,2.8445,0.7045,0,0.7045,2.14,0.0,2.14,2.8745000000000003,0.0,2.8745000000000003,0.7045,0,0.7045,2.17,0.0,2.17
2019-12-10 22:00:00,2.7135,-0.44,2.7489420238,0.6735,0,0.6735,2.04,-0.44,2.0869115937,2.7335000000000003,0.66,2.8120494750000002,0.6735,0,0.6735,2.06,0.66,2.1631458573
2019-12-10 22:30:00,2.5535,-0.28,2.5688056077,0.6135,0,0.6135,1.94,-0.28,1.9601020382,2.5535,0.53,2.6079229762000002,0.6135,0,0.6135,1.94,0.53,2.0110942295
2019-12-10 23:00:00,2.4685,0.25,2.4811272135999998,0.5785,0,0.5785,1.8900000000000001,0.25,1.9064626931,2.4885,0.25,2.5010262394,0.5785,0,0.5785,1.9100000000000001,0.25,1.9262917744
2019-12-10 23:30:00,2.466,0.25,2.4786399496,0.636,0,0.636,1.83,0.25,1.8469975636,2.4859999999999998,0.25,2.498538773,0.636,0,0.636,1.85,0.25,1.8668154703000002
2019-12-11 00:00:00,2.4005,0.26,2.4145393453,0.5905,0,0.5905,1.81,0.26,1.828578683,2.4205,0.27,2.4355123177999998,0.5905,0,0.5905,1.83,0.27,1.8498108011
2019-12-11 00:30:00,2.7925,-0.4,2.8210027029,0.5625,0,0.5625,2.23,-0.4,2.2655904308,2.8125,0.7000000000000001,2.8983023048,0.5625,0,0.5625,2.25,0.7000000000000001,2.3563743336
2019-12-11 01:00:00,2.843,0.25,2.8539707427,0.483,0,0.483,2.36,0.25,2.3732045845,2.873,0.25,2.8838566192,0.483,0,0.483,2.39,0.25,2.4030397417
2019-12-11 01:30:00,2.8115,0.25,2.8225931783,0.5215000000000001,0,0.5215000000000001,2.29,0.25,2.3036058691,2.8315,0.25,2.8425151275,0.5215000000000001,0,0.5215000000000001,2.31,0.25,2.3234887562
2019-12-11 02:00:00,2.7960000000000003,0.26,2.8080626774,0.546,0,0.546,2.25,0.26,2.264972406,2.816,0.27,2.8289142794,0.546,0,0.546,2.27,0.27,2.2860008749
2019-12-11 02:30:00,2.776,0.25,2.7872344717,0.496,0,0.496,2.2800000000000002,0.25,2.2936651892,2.806,0.25,2.8171148361,0.496,0,0.496,2.31,0.25,2.3234887562
2019-12-11 03:00:00,2.7195,0.26,2.7319004832,0.2295,0,0.2295,2.49,0.26,2.5035374972,2.7495000000000003,0.26,2.7617657848,0.2295,0,0.2295,2.52,0.26,2.5333771926
2019-12-11 03:30:00,2.635,0.27,2.6487968967,0.305,0,0.305,2.33,0.27,2.3455916098,2.665,0.29,2.6807321761000003,0.305,0,0.305,2.36,0.29,2.3777510383
2019-12-11 04:00:00,2.589,0.25,2.6010422911,0.549,0,0.549,2.04,0.25,2.0552615405,2.609,0.26,2.6219231491,0.549,0,0.549,2.06,0.26,2.0763429389
2019-12-11 04:30:00,2.5655,0.0,2.5655,0.5655,0,0.5655,2.0,0.0,2.0,2.5855,0.25,2.5975585171,0.5655,0,0.5655,2.02,0.25,2.0354115063
2019-12-11 05:00:00,2.5125,0.25,2.5249071765,0.36250000000000004,0,0.36250000000000004,2.15,0.25,2.1644860822,2.5324999999999998,0.26,2.5458115111,0.36250000000000004,0,0.36250000000000004,2.17,0.26,2.185520533
2019-12-11 05:30:00,2.501,0.25,2.5134639443999998,0.151,0,0.151,2.35,0.25,2.3632604596,2.531,0.26,2.5443193589,0.151,0,0.151,2.38,0.26,2.3941595603
2019-12-11 06:00:00,2.5415,0.25,2.5537662873,0.2315,0,0.2315,2.31,0.25,2.3234887562,2.5715,0.25,2.58362386,0.2315,0,0.2315,2.34,0.25,2.3533168083
2019-12-11 06:30:00,2.727,0.25,2.7384355022999998,0.417,0,0.417,2.31,0.25,2.3234887562,2.757,0.25,2.7683115793,0.417,0,0.417,2.34,0.25,2.3533168083
2019-12-11 07:00:00,2.949,-0.54,2.9980328551,0.589,0,0.589,2.36,-0.54,2.4209915324,2.949,0.55,2.9998501629,0.589,0,0.589,2.36,0.55,2.4232416305
2019-12-11 07:30:00,3.1455,-0.51,3.1865765721,0.29550000000000004,0,0.29550000000000004,2.85,-0.51,2.8952720079,3.0955,0.6000000000000001,3.1531127874,0.29550000000000004,0,0.29550000000000004,2.8,0.6000000000000001,2.8635642127
2019-12-11 08:00:00,3.172,-0.5,3.2111655205,0.342,0,0.342,2.83,-0.5,2.8738301968,3.132,0.59,3.1870870713,0.342,0,0.342,2.79,0.59,2.8517012466000002
2019-12-11 08:30:00,3.2835,-0.56,3.3309116245,0.6435000000000001,0,0.6435000000000001,2.64,-0.56,2.6987404469,3.2435,0.54,3.2881441954,0.6435000000000001,0,0.6435000000000001,2.6,0.54,2.6554848898
2019-12-11 09:00:00,3.2795,-0.48,3.3144411671,0.5495,0,0.5495,2.73,-0.48,2.7718766206,3.2395,0.63,3.3001909414,0.5495,0,0.5495,2.69,0.63,2.7627884465
2019-12-11 09:30:00,3.265,-0.48,3.3000946956,0.685,0,0.685,2.58,-0.48,2.6242713274,3.215,0.59,3.2686885749,0.685,0,0.685,2.5300000000000002,0.59,2.5978837541
2019-12-11 10:00:00,3.2325,-0.58,3.2841218385,0.7025,0,0.7025,2.5300000000000002,-0.58,2.5956309445,3.1925,0.52,3.2345720351000002,0.7025,0,0.7025,2.49,0.52,2.5437177516
2019-12-11 10:30:00,3.11,-0.58,3.1636213427,0.6900000000000001,0,0.6900000000000001,2.42,-0.58,2.4885337048,3.08,0.52,3.1235876809,0.6900000000000001,0,0.6900000000000001,2.39,0.52,2.4459149617
2019-12-11 11:00:00,3.1175,0.0,3.1175,0.6475000000000001,0,0.6475000000000001,2.47,0.0,2.47,3.1575,0.0,3.1575,0.6475000000000001,0,0.6475000000000001,2.51,0.0,2.51
2019-12-11 11:30:00,3.14,0.0,3.14,0.37,0,0.37,2.77,0.0,2.77,3.17,0.0,3.17,0.37,0,0.37,2.8,0.0,2.8
2019-12-11 12:00:00,3.0585,0.0,3.0585,0.3385,0,0.3385,2.7199999999999998,0.0,2.7199999999999998,3.0985,0.0,3.0985,0.3385,0,0.3385,2.76,0.0,2.76
2019-12-11 12:30:00,3.09,0.0,3.09,0.63,0,0.63,2.46,0.0,2.46,3.12,0.0,3.12,0.63,0,0.63,2.49,0.0,2.49
2019-12-11 13:00:00,3.0345,0.0,3.0345,0.5745,0,0.5745,2.46,0.0,2.46,3.0545,0.0,3.0545,0.5745,0,0.5745,2.48,0.0,2.48
2019-12-11 13:30:00,2.924,0.0,2.924,0.594,0,0.594,2.33,0.0,2.33,2.954,0.0,2.954,0.594,0,0.594,2.36,0.0,2.36
2019-12-11 14:00:00,3.079,0.0,3.079,0.679,0,0.679,2.4,0.0,2.4,3.099,0.0,3.099,0.679,0,0.679,2.42,0.0,2.42
2019-12-11 14:30:00,3.0885,0.0,3.0885,0.5685,0,0.5685,2.52,0.0,2.52,3.1085,0.0,3.1085,0.5685,0,0.5685,2.54,0.0,2.54
2019-12-11 15:00:00,3.086,0.0,3.086,0.706,0,0.706,2.38,0.0,2.38,3.106,0.0,3.106,0.706,0,0.706,2.4,0.0,2.4
2019-12-11 15:30:00,3.14,0.0,3.14,0.75,0,0.75,2.39,0.0,2.39,3.16,0.0,3.16,0.75,0,0.75,2.41,0.0,2.41
2019-12-11 16:00:00,3.2485,0.0,3.2485,0.6985,0,0.6985,2.55,0.0,2.55,3.2785,0.0,3.2785,0.6985,0,0.6985,2.58,0.0,2.58
2019-12-11 16:30:00,3.432,-0.59,3.4823446125,0.672,0,0.672,2.76,-0.59,2.8223571709,3.462,0.45,3.4911236014,0.672,0,0.672,2.79,0.45,2.8260573243
2019-12-11 17:00:00,3.601,0.0,3.601,0.631,0,0.631,2.9699999999999998,0.0,2.9699999999999998,3.641,0.0,3.641,0.631,0,0.631,3.01,0.0,3.01
2019-12-11 17:30:00,3.7335000000000003,0.0,3.7335000000000003,0.6735,0,0.6735,3.06,0.0,3.06,3.7735000000000003,0.0,3.7735000000000003,0.6735,0,0.6735,3.1,0.0,3.1
2019-12-11 18:00:00,3.721,0.0,3.721,0.601,0,0.601,3.12,0.0,3.12,3.771,0.0,3.771,0.601,0,0.601,3.17,0.0,3.17
2019-12-11 18:30:00,3.7015000000000002,0.0,3.7015000000000002,0.6415000000000001,0,0.6415000000000001,3.06,0.0,3.06,3.7515,0.0,3.7515,0.6415000000000001,0,0.6415000000000001,3.11,0.0,3.11
2019-12-11 19:00:00,3.6415,-0.26,3.65077009,0.6715,0,0.6715,2.9699999999999998,-0.26,2.9813587506,3.6715,-0.24,3.6793358436,0.6715,0,0.6715,3.0,-0.24,3.009584689
2019-12-11 19:30:00,3.436,-0.58,3.4846084429,0.586,0,0.586,2.85,-0.58,2.9084188144,3.466,0.47000000000000003,3.4977215441,0.586,0,0.586,2.88,0.47000000000000003,2.9180986961
2019-12-11 20:00:00,3.3195,0.0,3.3195,0.5695,0,0.5695,2.75,0.0,2.75,3.3495,0.0,3.3495,0.5695,0,0.5695,2.7800000000000002,0.0,2.7800000000000002
2019-12-11 20:30:00,3.2165,-0.5,3.2551301433,0.4465,0,0.4465,2.77,-0.5,2.8147646438000002,3.2465,0.55,3.2927590635,0.4465,0,0.4465,2.8,0.55,2.8535066147
2019-12-11 21:00:00,3.1645,0.0,3.1645,0.49450000000000005,0,0.49450000000000005,2.67,0.0,2.67,3.1945,0.0,3.1945,0.49450000000000005,0,0.49450000000000005,2.7,0.0,2.7
2019-12-11 21:30:00,2.999,0.0,2.999,0.459,0,0.459,2.54,0.0,2.54,3.029,0.0,3.029,0.459,0,0.459,2.5700000000000003,0.0,2.5700000000000003
2019-12-11 22:00:00,2.8535,0.0,2.8535,0.2735,0,0.2735,2.58,0.0,2.58,2.8835,0.0,2.8835,0.2735,0,0.2735,2.61,0.0,2.61
2019-12-11 22:30:00,2.692,0.25,2.7035835478,0.622,0,0.622,2.07,0.25,2.085041966,2.7119999999999997,0.25,2.7234984854,0.622,0,0.622,2.09,0.25,2.1048990475
2019-12-11 23:00:00,2.5905,0.25,2.6025353504,0.5405,0,0.5405,2.05,0.25,2.0651876428,2.6105,0.26,2.62341576,0.5405,0,0.5405,2.07,0.26,2.0862646045
2019-12-11 23:30:00,2.602,0.2,2.6096750756000002,0.432,0,0.432,2.17,0.2,2.1791970999,2.622,0.28,2.6369080378,0.432,0,0.432,2.19,0.28,2.207826986
2019-12-12 00:00:00,2.5195,0.26,2.5328798333,0.4495,0,0.4495,2.07,0.26,2.0862646045,2.5295,0.27,2.5438691495,0.4495,0,0.4495,2.08,0.27,2.0974508338
2019-12-12 00:30:00,2.7995,-0.36,2.822552081,0.4595,0,0.4595,2.34,-0.36,2.3675303588,2.7995,0.66,2.8762475989,0.4595,0,0.4595,2.34,0.66,2.4312959507
2019-12-12 01:00:00,2.933,-0.34,2.9526410212,0.323,0,0.323,2.61,-0.34,2.6320524311,2.943,0.73,3.0321855154,0.323,0,0.323,2.62,0.73,2.7197977866
2019-12-12 01:30:00,2.8805,0.0,2.8805,0.2605,0,0.2605,2.62,0.0,2.62,2.9105,0.25,2.9212172548,0.2605,0,0.2605,2.65,0.25,2.6617663308
