Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-12 02:00:00,2.8285,0.25,2.8395267651,0.3285,0,0.3285,2.5,0.25,2.5124689053,2.8585000000000003,0.26,2.8703000279,0.3285,0,0.3285,2.5300000000000002,0.26,2.5433245959
2019-12-12 02:30:00,2.9,0.0,2.9,0.41000000000000003,0,0.41000000000000003,2.49,0.0,2.49,2.93,0.25,2.9406461875,0.41000000000000003,0,0.41000000000000003,2.52,0.25,2.532370431
2019-12-12 03:00:00,2.795,0.25,2.8061584061,0.445,0,0.445,2.35,0.25,2.3632604596,2.825,0.25,2.8360403735,0.445,0,0.445,2.38,0.25,2.3930942313
2019-12-12 03:30:00,2.731,0.0,2.731,0.551,0,0.551,2.18,0.0,2.18,2.761,0.0,2.761,0.551,0,0.551,2.21,0.0,2.21
2019-12-12 04:00:00,2.709,-0.41000000000000003,2.7398505434000002,0.579,0,0.579,2.13,-0.41000000000000003,2.1691011963,2.729,0.72,2.8223821499,0.579,0,0.579,2.15,0.72,2.2673552876
2019-12-12 04:30:00,2.582,0.0,2.582,0.542,0,0.542,2.04,0.0,2.04,2.602,0.0,2.602,0.542,0,0.542,2.06,0.0,2.06
2019-12-12 05:00:00,2.576,0.0,2.576,0.516,0,0.516,2.06,0.0,2.06,2.606,0.0,2.606,0.516,0,0.516,2.09,0.0,2.09
2019-12-12 05:30:00,2.575,0.0,2.575,0.485,0,0.485,2.09,0.0,2.09,2.605,0.0,2.605,0.485,0,0.485,2.12,0.0,2.12
2019-12-12 06:00:00,2.5865,0.0,2.5865,0.6565000000000001,0,0.6565000000000001,1.9300000000000002,0.0,1.9300000000000002,2.6165000000000003,0.0,2.6165000000000003,0.6565000000000001,0,0.6565000000000001,1.96,0.0,1.96
2019-12-12 06:30:00,2.806,0.0,2.806,0.706,0,0.706,2.1,0.0,2.1,2.836,0.0,2.836,0.706,0,0.706,2.13,0.0,2.13
2019-12-12 07:00:00,2.9925,0.0,2.9925,0.6725,0,0.6725,2.32,0.0,2.32,3.0225,0.0,3.0225,0.6725,0,0.6725,2.35,0.0,2.35
2019-12-12 07:30:00,3.063,-0.52,3.106826194,0.7030000000000001,0,0.7030000000000001,2.36,-0.52,2.4166091947,3.073,0.52,3.1166855793,0.7030000000000001,0,0.7030000000000001,2.37,0.52,2.4263758983
2019-12-12 08:00:00,3.087,0.0,3.087,0.707,0,0.707,2.38,0.0,2.38,3.117,0.0,3.117,0.707,0,0.707,2.41,0.0,2.41
2019-12-12 08:30:00,3.2535,0.0,3.2535,0.6635,0,0.6635,2.59,0.0,2.59,3.2835,0.0,3.2835,0.6635,0,0.6635,2.62,0.0,2.62
2019-12-12 09:00:00,3.2585,-0.5700000000000001,3.3079785746,0.5085000000000001,0,0.5085000000000001,2.75,-0.5700000000000001,2.8084515306,3.2885,0.5,3.3262940715,0.5085000000000001,0,0.5085000000000001,2.7800000000000002,0.5,2.8246061672
2019-12-12 09:30:00,3.2245,-0.49,3.2615180898,0.5545,0,0.5545,2.67,-0.49,2.7145902084999998,3.2045,0.56,3.2530632103,0.5545,0,0.5545,2.65,0.56,2.7085235831
2019-12-12 10:00:00,3.147,0.0,3.147,0.34700000000000003,0,0.34700000000000003,2.8,0.0,2.8,3.187,0.0,3.187,0.34700000000000003,0,0.34700000000000003,2.84,0.0,2.84
2019-12-12 10:30:00,3.175,0.0,3.175,0.41500000000000004,0,0.41500000000000004,2.76,0.0,2.76,3.215,0.0,3.215,0.41500000000000004,0,0.41500000000000004,2.8,0.0,2.8
2019-12-12 11:00:00,3.046,0.0,3.046,0.516,0,0.516,2.5300000000000002,0.0,2.5300000000000002,3.076,0.0,3.076,0.516,0,0.516,2.56,0.0,2.56
2019-12-12 11:30:00,3.0395,0.0,3.0395,0.5595,0,0.5595,2.48,0.0,2.48,3.0695,0.0,3.0695,0.5595,0,0.5595,2.51,0.0,2.51
2019-12-12 12:00:00,3.0525,0.0,3.0525,0.5725,0,0.5725,2.48,0.0,2.48,3.0925,0.0,3.0925,0.5725,0,0.5725,2.52,0.0,2.52
2019-12-12 12:30:00,3.043,0.0,3.043,0.5730000000000001,0,0.5730000000000001,2.47,0.0,2.47,3.083,0.0,3.083,0.5730000000000001,0,0.5730000000000001,2.51,0.0,2.51
2019-12-12 13:00:00,2.9285,0.0,2.9285,0.7285,0,0.7285,2.2,0.0,2.2,2.9585,0.0,2.9585,0.7285,0,0.7285,2.23,0.0,2.23
2019-12-12 13:30:00,3.019,0.0,3.019,0.779,0,0.779,2.24,0.0,2.24,3.039,0.0,3.039,0.779,0,0.779,2.26,0.0,2.26
2019-12-12 14:00:00,3.0215,0.0,3.0215,0.7515000000000001,0,0.7515000000000001,2.27,0.0,2.27,3.0415,0.0,3.0415,0.7515000000000001,0,0.7515000000000001,2.29,0.0,2.29
2019-12-12 14:30:00,3.0385,-0.55,3.0878766572,0.7485,0,0.7485,2.29,-0.55,2.3551220775,3.0585,0.58,3.1130085528,0.7485,0,0.7485,2.31,0.58,2.3817010728
2019-12-12 15:00:00,3.065,0.0,3.065,0.755,0,0.755,2.31,0.0,2.31,3.095,0.0,3.095,0.755,0,0.755,2.34,0.0,2.34
2019-12-12 15:30:00,3.0915,-0.48,3.1285415532,0.7615000000000001,0,0.7615000000000001,2.33,-0.48,2.3789283302,3.1215,0.53,3.166174703,0.7615000000000001,0,0.7615000000000001,2.36,0.53,2.4187806846
2019-12-12 16:00:00,3.2405,0.0,3.2405,0.7305,0,0.7305,2.51,0.0,2.51,3.2705,0.0,3.2705,0.7305,0,0.7305,2.54,0.0,2.54
2019-12-12 16:30:00,3.3475,0.0,3.3475,0.6875,0,0.6875,2.66,0.0,2.66,3.3775,0.0,3.3775,0.6875,0,0.6875,2.69,0.0,2.69
2019-12-12 17:00:00,3.4975,0.0,3.4975,0.6875,0,0.6875,2.81,0.0,2.81,3.5375,0.0,3.5375,0.6875,0,0.6875,2.85,0.0,2.85
2019-12-12 17:30:00,3.5975,0.0,3.5975,0.6875,0,0.6875,2.91,0.0,2.91,3.6275,0.0,3.6275,0.6875,0,0.6875,2.94,0.0,2.94
2019-12-12 18:00:00,3.612,-0.56,3.6551530748000003,0.682,0,0.682,2.93,-0.56,2.9830353669000003,3.652,0.48,3.6834092903,0.682,0,0.682,2.9699999999999998,0.48,3.0085378509
2019-12-12 18:30:00,3.488,0.0,3.488,0.718,0,0.718,2.77,0.0,2.77,3.518,0.0,3.518,0.718,0,0.718,2.8,0.0,2.8
2019-12-12 19:00:00,3.4135,0.0,3.4135,0.7635000000000001,0,0.7635000000000001,2.65,0.0,2.65,3.4435000000000002,0.0,3.4435000000000002,0.7635000000000001,0,0.7635000000000001,2.68,0.0,2.68
2019-12-12 19:30:00,3.3245,0.0,3.3245,0.7745000000000001,0,0.7745000000000001,2.55,0.0,2.55,3.3645,0.0,3.3645,0.7745000000000001,0,0.7745000000000001,2.59,0.0,2.59
2019-12-12 20:00:00,3.152,0.0,3.152,0.772,0,0.772,2.38,0.0,2.38,3.182,0.0,3.182,0.772,0,0.772,2.41,0.0,2.41
2019-12-12 20:30:00,3.1310000000000002,0.0,3.1310000000000002,0.771,0,0.771,2.36,0.0,2.36,3.161,0.0,3.161,0.771,0,0.771,2.39,0.0,2.39
2019-12-12 21:00:00,3.072,0.0,3.072,0.772,0,0.772,2.3,0.0,2.3,3.102,0.0,3.102,0.772,0,0.772,2.33,0.0,2.33
2019-12-12 21:30:00,2.894,-0.44,2.9272574195,0.774,0,0.774,2.12,-0.44,2.1651789764,2.924,0.61,2.9869509537,0.774,0,0.774,2.15,0.61,2.2348601746
2019-12-12 22:00:00,2.7305,0.0,2.7305,0.7405,0,0.7405,1.99,0.0,1.99,2.7605,0.0,2.7605,0.7405,0,0.7405,2.02,0.0,2.02
2019-12-12 22:30:00,2.6265,0.0,2.6265,0.7465,0,0.7465,1.88,0.0,1.88,2.6465,0.0,2.6465,0.7465,0,0.7465,1.9,0.0,1.9
2019-12-12 23:00:00,2.549,0.0,2.549,0.749,0,0.749,1.8,0.0,1.8,2.569,0.0,2.569,0.749,0,0.749,1.82,0.0,1.82
2019-12-12 23:30:00,2.5915,0.0,2.5915,0.7615000000000001,0,0.7615000000000001,1.83,0.0,1.83,2.6115,0.0,2.6115,0.7615000000000001,0,0.7615000000000001,1.85,0.0,1.85
2019-12-13 00:00:00,2.578,0.0,2.578,0.788,0,0.788,1.79,0.0,1.79,2.598,0.0,2.598,0.788,0,0.788,1.81,0.0,1.81
2019-12-13 00:30:00,2.912,-0.45,2.9465647795,0.782,0,0.782,2.13,-0.45,2.1770163068,2.912,0.61,2.9752048669,0.782,0,0.782,2.13,0.61,2.2156263223
2019-12-13 01:00:00,2.9885,0.0,2.9885,0.7885000000000001,0,0.7885000000000001,2.2,0.0,2.2,3.0185,0.0,3.0185,0.7885000000000001,0,0.7885000000000001,2.23,0.0,2.23
2019-12-13 01:30:00,2.991,0.0,2.991,0.781,0,0.781,2.21,0.0,2.21,3.021,0.0,3.021,0.781,0,0.781,2.24,0.0,2.24
2019-12-13 02:00:00,2.9185,-0.41000000000000003,2.9471583347,0.7885000000000001,0,0.7885000000000001,2.13,-0.41000000000000003,2.1691011963,2.9485,0.6900000000000001,3.0281598785,0.7885000000000001,0,0.7885000000000001,2.16,0.6900000000000001,2.2675316977
2019-12-13 02:30:00,2.8545,-0.35000000000000003,2.8758773009,0.7845000000000001,0,0.7845000000000001,2.07,-0.35000000000000003,2.0993808611,2.8745000000000003,0.72,2.9633005669,0.7845000000000001,0,0.7845000000000001,2.09,0.72,2.2105429197
2019-12-13 03:00:00,2.809,0.0,2.809,0.779,0,0.779,2.03,0.0,2.03,2.839,0.0,2.839,0.779,0,0.779,2.06,0.0,2.06
2019-12-13 03:30:00,2.7065,0.0,2.7065,0.7865000000000001,0,0.7865000000000001,1.92,0.0,1.92,2.7265,0.0,2.7265,0.7865000000000001,0,0.7865000000000001,1.94,0.0,1.94
2019-12-13 04:00:00,2.6695,-0.4,2.6993018079,0.7795000000000001,0,0.7795000000000001,1.8900000000000001,-0.4,1.9318643845,2.6895,0.68,2.7741323418,0.7795000000000001,0,0.7795000000000001,1.9100000000000001,0.68,2.0274368054
2019-12-13 04:30:00,2.648,0.0,2.648,0.778,0,0.778,1.87,0.0,1.87,2.678,0.0,2.678,0.778,0,0.778,1.9,0.0,1.9
2019-12-13 05:00:00,2.5915,0.0,2.5915,0.7815000000000001,0,0.7815000000000001,1.81,0.0,1.81,2.6115,0.0,2.6115,0.7815000000000001,0,0.7815000000000001,1.83,0.0,1.83
2019-12-13 05:30:00,2.6265,0.0,2.6265,0.7865000000000001,0,0.7865000000000001,1.8399999999999999,0.0,1.8399999999999999,2.6465,0.0,2.6465,0.7865000000000001,0,0.7865000000000001,1.8599999999999999,0.0,1.8599999999999999
2019-12-13 06:00:00,2.674,0.0,2.674,0.784,0,0.784,1.8900000000000001,0.0,1.8900000000000001,2.694,0.0,2.694,0.784,0,0.784,1.9100000000000001,0.0,1.9100000000000001
2019-12-13 06:30:00,2.893,-0.42,2.9233284112,0.783,0,0.783,2.11,-0.42,2.1513948963,2.923,0.64,2.9922448095,0.783,0,0.783,2.14,0.64,2.2336517186
2019-12-13 07:00:00,3.1375,0.0,3.1375,0.7875000000000001,0,0.7875000000000001,2.35,0.0,2.35,3.1675,0.0,3.1675,0.7875000000000001,0,0.7875000000000001,2.38,0.0,2.38
2019-12-13 07:30:00,3.227,-0.5700000000000001,3.2769542261,0.787,0,0.787,2.44,-0.5700000000000001,2.5056935168,3.247,0.47000000000000003,3.2808396791,0.787,0,0.787,2.46,0.47000000000000003,2.5044959573
2019-12-13 08:00:00,3.194,0.0,3.194,0.784,0,0.784,2.41,0.0,2.41,3.224,0.0,3.224,0.784,0,0.784,2.44,0.0,2.44
2019-12-13 08:30:00,3.237,0.0,3.237,0.787,0,0.787,2.45,0.0,2.45,3.267,0.0,3.267,0.787,0,0.787,2.48,0.0,2.48
2019-12-13 09:00:00,3.238,0.0,3.238,0.778,0,0.778,2.46,0.0,2.46,3.268,0.0,3.268,0.778,0,0.778,2.49,0.0,2.49
2019-12-13 09:30:00,3.21,-0.52,3.2518456298,0.77,0,0.77,2.44,-0.52,2.4947945807,3.24,0.55,3.2863505594999998,0.77,0,0.77,2.47,0.55,2.5304940229
2019-12-13 10:00:00,3.0815,0.0,3.0815,0.7615000000000001,0,0.7615000000000001,2.32,0.0,2.32,3.1115,0.0,3.1115,0.7615000000000001,0,0.7615000000000001,2.35,0.0,2.35
2019-12-13 10:30:00,2.964,0.0,2.964,0.754,0,0.754,2.21,0.0,2.21,2.9939999999999998,0.0,2.9939999999999998,0.754,0,0.754,2.24,0.0,2.24
2019-12-13 11:00:00,2.8369999999999997,0.0,2.8369999999999997,0.747,0,0.747,2.09,0.0,2.09,2.867,0.0,2.867,0.747,0,0.747,2.12,0.0,2.12
2019-12-13 11:30:00,2.926,0.0,2.926,0.756,0,0.756,2.17,0.0,2.17,2.946,0.0,2.946,0.756,0,0.756,2.19,0.0,2.19
2019-12-13 12:00:00,2.849,0.0,2.849,0.749,0,0.749,2.1,0.0,2.1,2.8689999999999998,0.0,2.8689999999999998,0.749,0,0.749,2.12,0.0,2.12
2019-12-13 12:30:00,3.077,0.0,3.077,0.757,0,0.757,2.32,0.0,2.32,3.107,0.0,3.107,0.757,0,0.757,2.35,0.0,2.35
2019-12-13 13:00:00,3.083,0.0,3.083,0.763,0,0.763,2.32,0.0,2.32,3.113,0.0,3.113,0.763,0,0.763,2.35,0.0,2.35
2019-12-13 13:30:00,3.082,0.0,3.082,0.762,0,0.762,2.32,0.0,2.32,3.112,0.0,3.112,0.762,0,0.762,2.35,0.0,2.35
2019-12-13 14:00:00,3.0045,0.0,3.0045,0.7345,0,0.7345,2.27,0.0,2.27,3.0345,0.0,3.0345,0.7345,0,0.7345,2.3,0.0,2.3
2019-12-13 14:30:00,3.0555,0.0,3.0555,0.6955,0,0.6955,2.36,0.0,2.36,3.0955,0.0,3.0955,0.6955,0,0.6955,2.4,0.0,2.4
2019-12-13 15:00:00,3.126,-0.53,3.1706112975,0.716,0,0.716,2.41,-0.53,2.4675899172999998,3.096,0.53,3.1410374082,0.716,0,0.716,2.38,0.53,2.4382985871000002
2019-12-13 15:30:00,3.208,-0.51,3.2482863174,0.628,0,0.628,2.58,-0.51,2.6299239533,3.218,0.54,3.2629931045,0.628,0,0.628,2.59,0.54,2.6456946158
2019-12-13 16:00:00,3.3055,0.0,3.3055,0.5355,0,0.5355,2.77,0.0,2.77,3.3455,0.0,3.3455,0.5355,0,0.5355,2.81,0.0,2.81
2019-12-13 16:30:00,3.376,0.0,3.376,0.486,0,0.486,2.89,0.0,2.89,3.416,0.0,3.416,0.486,0,0.486,2.93,0.0,2.93
2019-12-13 17:00:00,3.505,-0.46,3.5350565766,0.335,0,0.335,3.17,-0.46,3.2032015235,3.545,0.58,3.592133767,0.335,0,0.335,3.21,0.58,3.2619779276
2019-12-13 17:30:00,3.6425,0.0,3.6425,0.2225,0,0.2225,3.42,0.0,3.42,3.6925,0.0,3.6925,0.2225,0,0.2225,3.47,0.0,3.47
2019-12-13 18:00:00,3.6515,-0.5700000000000001,3.6957208025,0.36150000000000004,0,0.36150000000000004,3.29,-0.5700000000000001,3.3390118299,3.6915,0.49,3.7238786567,0.36150000000000004,0,0.36150000000000004,3.33,0.49,3.3658579887
2019-12-13 18:30:00,3.51,0.0,3.51,0.72,0,0.72,2.79,0.0,2.79,3.54,0.0,3.54,0.72,0,0.72,2.8200000000000003,0.0,2.8200000000000003
2019-12-13 19:00:00,3.372,0.0,3.372,0.772,0,0.772,2.6,0.0,2.6,3.402,0.0,3.402,0.772,0,0.772,2.63,0.0,2.63
2019-12-13 19:30:00,3.2355,0.0,3.2355,0.7655000000000001,0,0.7655000000000001,2.47,0.0,2.47,3.2755,0.0,3.2755,0.7655000000000001,0,0.7655000000000001,2.51,0.0,2.51
2019-12-13 20:00:00,3.147,0.0,3.147,0.767,0,0.767,2.38,0.0,2.38,3.177,0.0,3.177,0.767,0,0.767,2.41,0.0,2.41
2019-12-13 20:30:00,3.0575,0.0,3.0575,0.7675000000000001,0,0.7675000000000001,2.29,0.0,2.29,3.0775,0.0,3.0775,0.7675000000000001,0,0.7675000000000001,2.31,0.0,2.31
2019-12-13 21:00:00,2.9305,-0.47000000000000003,2.9679505134,0.7605000000000001,0,0.7605000000000001,2.17,-0.47000000000000003,2.2203152929,2.9605,0.54,3.0093454853,0.7605000000000001,0,0.7605000000000001,2.2,0.54,2.2653035117
2019-12-13 21:30:00,2.846,-0.47000000000000003,2.8845477982,0.766,0,0.766,2.08,-0.47000000000000003,2.1324399171,2.876,0.59,2.9358944123,0.766,0,0.766,2.11,0.59,2.1909358731
2019-12-13 22:00:00,2.74,-0.48,2.7817260828,0.78,0,0.78,1.96,-0.48,2.0179197209,2.76,0.59,2.8223571709,0.78,0,0.78,1.98,0.59,2.0660348497
2019-12-13 22:30:00,2.5705,-0.44,2.6078861651,0.7905000000000001,0,0.7905000000000001,1.78,-0.44,1.8335757415,2.5805,0.59,2.6470890144,0.7905000000000001,0,0.7905000000000001,1.79,0.59,1.8847280971
2019-12-13 23:00:00,2.5275,-0.38,2.5559061505000003,0.7875000000000001,0,0.7875000000000001,1.74,-0.38,1.7810109489000001,2.4675000000000002,0.68,2.5594835905,0.7875000000000001,0,0.7875000000000001,1.6800000000000002,0.68,1.8124017215000001
2019-12-13 23:30:00,2.508,-0.38,2.5366245288,0.788,0,0.788,1.72,-0.38,1.7614766533,2.518,0.6900000000000001,2.6108282211000002,0.788,0,0.788,1.73,0.6900000000000001,1.8625251676
2019-12-14 00:00:00,2.497,0.0,2.497,0.777,0,0.777,1.72,0.0,1.72,2.517,0.0,2.517,0.777,0,0.777,1.74,0.0,1.74
2019-12-14 00:30:00,2.7720000000000002,0.0,2.7720000000000002,0.782,0,0.782,1.99,0.0,1.99,2.802,0.0,2.802,0.782,0,0.782,2.02,0.0,2.02
2019-12-14 01:00:00,2.865,-0.4,2.8927884472,0.775,0,0.775,2.09,-0.4,2.1279332696,2.865,0.68,2.9445925015,0.775,0,0.775,2.09,0.68,2.1978398486
2019-12-14 01:30:00,2.9450000000000003,-0.45,2.9791819347,0.785,0,0.785,2.16,-0.45,2.206377121,2.9050000000000002,0.63,2.9725283851,0.785,0,0.785,2.12,0.63,2.2116283594
2019-12-14 02:00:00,2.8040000000000003,-0.43,2.8367791595,0.794,0,0.794,2.01,-0.43,2.0554804791,2.814,0.65,2.8880955663,0.794,0,0.794,2.02,0.65,2.12200377
2019-12-14 02:30:00,2.852,0.0,2.852,0.792,0,0.792,2.06,0.0,2.06,2.872,0.0,2.872,0.792,0,0.792,2.08,0.0,2.08
2019-12-14 03:00:00,2.8195,0.0,2.8195,0.7895000000000001,0,0.7895000000000001,2.03,0.0,2.03,2.8395,0.0,2.8395,0.7895000000000001,0,0.7895000000000001,2.05,0.0,2.05
2019-12-14 03:30:00,2.688,-0.39,2.7161450624,0.788,0,0.788,1.9,-0.39,1.9396133635,2.668,0.68,2.7532933008000002,0.788,0,0.788,1.88,0.68,1.9991998399000002
2019-12-14 04:00:00,2.642,-0.38,2.6691878915,0.782,0,0.782,1.8599999999999999,-0.38,1.8984203960000001,2.602,0.6900000000000001,2.6919331344,0.782,0,0.782,1.82,0.6900000000000001,1.9464069461
2019-12-14 04:30:00,2.584,0.0,2.584,0.754,0,0.754,1.83,0.0,1.83,2.594,0.0,2.594,0.754,0,0.754,1.8399999999999999,0.0,1.8399999999999999
2019-12-14 05:00:00,2.5035,0.0,2.5035,0.6435000000000001,0,0.6435000000000001,1.8599999999999999,0.0,1.8599999999999999,2.5235000000000003,0.0,2.5235000000000003,0.6435000000000001,0,0.6435000000000001,1.88,0.0,1.88
2019-12-14 05:30:00,2.487,0.0,2.487,0.6970000000000001,0,0.6970000000000001,1.79,0.0,1.79,2.507,0.0,2.507,0.6970000000000001,0,0.6970000000000001,1.81,0.0,1.81
2019-12-14 06:00:00,2.4595000000000002,0.0,2.4595000000000002,0.6495000000000001,0,0.6495000000000001,1.81,0.0,1.81,2.4795,0.0,2.4795,0.6495000000000001,0,0.6495000000000001,1.83,0.0,1.83
2019-12-14 06:30:00,2.6205,-0.37,2.646492065,0.6305000000000001,0,0.6305000000000001,1.99,-0.37,2.0241047404,2.6405000000000003,0.7000000000000001,2.7317101329,0.6305000000000001,0,0.6305000000000001,2.01,0.7000000000000001,2.1284031573
2019-12-14 07:00:00,2.706,0.0,2.706,0.776,0,0.776,1.9300000000000002,0.0,1.9300000000000002,2.7359999999999998,0.0,2.7359999999999998,0.776,0,0.776,1.96,0.0,1.96
2019-12-14 07:30:00,2.71,0.0,2.71,0.78,0,0.78,1.9300000000000002,0.0,1.9300000000000002,2.74,0.0,2.74,0.78,0,0.78,1.96,0.0,1.96
2019-12-14 08:00:00,2.7355,0.0,2.7355,0.7855000000000001,0,0.7855000000000001,1.9500000000000002,0.0,1.9500000000000002,2.7555,0.0,2.7555,0.7855000000000001,0,0.7855000000000001,1.97,0.0,1.97
2019-12-14 08:30:00,2.7785,-0.53,2.828597223,0.7585000000000001,0,0.7585000000000001,2.02,-0.53,2.0883725721,2.7885,0.51,2.8347543544000002,0.7585000000000001,0,0.7585000000000001,2.03,0.51,2.0930838493
2019-12-14 09:00:00,2.8275,0.0,2.8275,0.7475,0,0.7475,2.08,0.0,2.08,2.8675,0.0,2.8675,0.7475,0,0.7475,2.12,0.0,2.12
2019-12-14 09:30:00,2.794,0.0,2.794,0.744,0,0.744,2.05,0.0,2.05,2.814,0.0,2.814,0.744,0,0.744,2.07,0.0,2.07
2019-12-14 10:00:00,2.715,0.0,2.715,0.755,0,0.755,1.96,0.0,1.96,2.745,0.0,2.745,0.755,0,0.755,1.99,0.0,1.99
2019-12-14 10:30:00,2.791,0.0,2.791,0.761,0,0.761,2.03,0.0,2.03,2.811,0.0,2.811,0.761,0,0.761,2.05,0.0,2.05
2019-12-14 11:00:00,2.6310000000000002,0.0,2.6310000000000002,0.771,0,0.771,1.8599999999999999,0.0,1.8599999999999999,2.661,0.0,2.661,0.771,0,0.771,1.8900000000000001,0.0,1.8900000000000001
2019-12-14 11:30:00,2.414,0.0,2.414,0.864,0,0.864,1.55,0.0,1.55,2.434,0.0,2.434,0.864,0,0.864,1.57,0.0,1.57
2019-12-14 12:00:00,2.3595,0.0,2.3595,0.8895000000000001,0,0.8895000000000001,1.47,0.0,1.47,2.3695,0.0,2.3695,0.8895000000000001,0,0.8895000000000001,1.48,0.0,1.48
2019-12-14 12:30:00,2.4155,0.0,2.4155,0.8355,0,0.8355,1.58,0.0,1.58,2.4355,0.0,2.4355,0.8355,0,0.8355,1.6,0.0,1.6
2019-12-14 13:00:00,2.493,0.0,2.493,0.733,0,0.733,1.76,0.0,1.76,2.513,0.0,2.513,0.733,0,0.733,1.78,0.0,1.78
2019-12-14 13:30:00,2.547,0.25,2.5592399262,0.647,0,0.647,1.9,0.25,1.9163767897000001,2.567,0.25,2.5791450134,0.647,0,0.647,1.92,0.25,1.9362076335
2019-12-14 14:00:00,2.596,0.0,2.596,0.47600000000000003,0,0.47600000000000003,2.12,0.0,2.12,2.616,0.25,2.627918568,0.47600000000000003,0,0.47600000000000003,2.14,0.25,2.154553318
2019-12-14 14:30:00,2.6355,0.25,2.6473307783999998,0.3255,0,0.3255,2.31,0.25,2.3234887562,2.6555,0.26,2.6681979406,0.3255,0,0.3255,2.33,0.26,2.3444615587
2019-12-14 15:00:00,2.5765000000000002,0.27,2.590608471,0.3265,0,0.3265,2.25,0.27,2.2661420962,2.6165000000000003,0.28,2.6314391974999998,0.3265,0,0.3265,2.29,0.28,2.307054399
2019-12-14 15:30:00,2.6775,0.26,2.6900940969000002,0.42750000000000005,0,0.42750000000000005,2.25,0.26,2.264972406,2.7075,0.26,2.7199551926,0.42750000000000005,0,0.42750000000000005,2.2800000000000002,0.26,2.2947766776
2019-12-14 16:00:00,2.8045,0.0,2.8045,0.5645,0,0.5645,2.24,0.0,2.24,2.8345000000000002,0.25,2.8455035143,0.5645,0,0.5645,2.27,0.25,2.2837250272
2019-12-14 16:30:00,2.964,0.0,2.964,0.684,0,0.684,2.2800000000000002,0.0,2.2800000000000002,2.9939999999999998,0.0,2.9939999999999998,0.684,0,0.684,2.31,0.0,2.31
2019-12-14 17:00:00,3.2235,0.08,3.224492557,0.7235,0,0.7235,2.5,0.08,2.5012796725,3.2535,0.07,3.2542529481,0.7235,0,0.7235,2.5300000000000002,0.07,2.5309681941999997
2019-12-14 17:30:00,3.404,0.0,3.404,0.664,0,0.664,2.74,0.0,2.74,3.424,0.0,3.424,0.664,0,0.664,2.76,0.0,2.76
2019-12-14 18:00:00,3.3810000000000002,0.0,3.3810000000000002,0.721,0,0.721,2.66,0.0,2.66,3.421,0.0,3.421,0.721,0,0.721,2.7,0.0,2.7
2019-12-14 18:30:00,3.266,0.0,3.266,0.736,0,0.736,2.5300000000000002,0.0,2.5300000000000002,3.306,0.0,3.306,0.736,0,0.736,2.5700000000000003,0.0,2.5700000000000003
2019-12-14 19:00:00,3.1095,0.0,3.1095,0.6595000000000001,0,0.6595000000000001,2.45,0.0,2.45,3.1395,0.0,3.1395,0.6595000000000001,0,0.6595000000000001,2.48,0.0,2.48
2019-12-14 19:30:00,3.021,0.0,3.021,0.5710000000000001,0,0.5710000000000001,2.45,0.0,2.45,3.051,0.0,3.051,0.5710000000000001,0,0.5710000000000001,2.48,0.0,2.48
2019-12-14 20:00:00,2.93,0.0,2.93,0.62,0,0.62,2.31,0.0,2.31,2.96,0.0,2.96,0.62,0,0.62,2.34,0.0,2.34
2019-12-14 20:30:00,2.8449999999999998,-0.46,2.8819481258,0.6950000000000001,0,0.6950000000000001,2.15,-0.46,2.198658682,2.865,0.61,2.9292191792,0.6950000000000001,0,0.6950000000000001,2.17,0.61,2.2541073621
2019-12-14 21:00:00,2.767,-0.4,2.7957626866,0.727,0,0.727,2.04,-0.4,2.0788458336,2.787,0.56,2.8427045221,0.727,0,0.727,2.06,0.56,2.1347599397
2019-12-14 21:30:00,2.7,0.0,2.7,0.75,0,0.75,1.9500000000000002,0.0,1.9500000000000002,2.7199999999999998,0.0,2.7199999999999998,0.75,0,0.75,1.97,0.0,1.97
2019-12-14 22:00:00,2.616,0.0,2.616,0.766,0,0.766,1.85,0.0,1.85,2.636,0.0,2.636,0.766,0,0.766,1.87,0.0,1.87
2019-12-14 22:30:00,2.528,-0.34,2.5507614549,0.778,0,0.778,1.75,-0.34,1.7827226369,2.548,0.6000000000000001,2.6176905852,0.778,0,0.778,1.77,0.6000000000000001,1.8689301753
2019-12-14 23:00:00,2.454,0.0,2.454,0.784,0,0.784,1.67,0.0,1.67,2.474,0.0,2.474,0.784,0,0.784,1.69,0.0,1.69
2019-12-14 23:30:00,2.4785,0.0,2.4785,0.7785000000000001,0,0.7785000000000001,1.7000000000000002,0.0,1.7000000000000002,2.4985,0.0,2.4985,0.7785000000000001,0,0.7785000000000001,1.72,0.0,1.72
2019-12-15 00:00:00,2.4735,0.0,2.4735,0.7935,0,0.7935,1.6800000000000002,0.0,1.6800000000000002,2.4935,0.0,2.4935,0.7935,0,0.7935,1.7000000000000002,0.0,1.7000000000000002
2019-12-15 00:30:00,2.7595,0.25,2.7708013732,0.7895000000000001,0,0.7895000000000001,1.97,0.25,1.9857995871,2.7795,0.25,2.7907203819,0.7895000000000001,0,0.7895000000000001,1.99,0.25,2.0056420418
2019-12-15 01:00:00,2.84,0.25,2.8509822869,0.79,0,0.79,2.05,0.25,2.0651876428,2.87,0.25,2.8808679248,0.79,0,0.79,2.08,0.25,2.0949701669
2019-12-15 01:30:00,2.8735,-0.4,2.9012070333,0.7735000000000001,0,0.7735000000000001,2.1,-0.4,2.1377558326,2.9035,0.66,2.9775681772,0.7735000000000001,0,0.7735000000000001,2.13,0.66,2.2299103121
2019-12-15 02:00:00,2.786,0.0,2.786,0.786,0,0.786,2.0,0.0,2.0,2.816,0.25,2.8270755207000002,0.786,0,0.786,2.03,0.25,2.0453361582
2019-12-15 02:30:00,2.856,0.0,2.856,0.786,0,0.786,2.07,0.0,2.07,2.886,0.0,2.886,0.786,0,0.786,2.1,0.0,2.1
2019-12-15 03:00:00,2.7395,0.0,2.7395,0.7795000000000001,0,0.7795000000000001,1.96,0.0,1.96,2.7595,0.0,2.7595,0.7795000000000001,0,0.7795000000000001,1.98,0.0,1.98
2019-12-15 03:30:00,2.6315,0.0,2.6315,0.7615000000000001,0,0.7615000000000001,1.87,0.0,1.87,2.6515,0.25,2.6632597038,0.7615000000000001,0,0.7615000000000001,1.8900000000000001,0.25,1.9064626931
2019-12-15 04:00:00,2.5975,0.0,2.5975,0.7675000000000001,0,0.7675000000000001,1.83,0.0,1.83,2.6275,0.0,2.6275,0.7675000000000001,0,0.7675000000000001,1.8599999999999999,0.0,1.8599999999999999
2019-12-15 04:30:00,2.5265,0.0,2.5265,0.7665000000000001,0,0.7665000000000001,1.76,0.0,1.76,2.5365,0.25,2.5487903503,0.7665000000000001,0,0.7665000000000001,1.77,0.25,1.7875681805
2019-12-15 05:00:00,2.4505,0.25,2.4632194888,0.6705,0,0.6705,1.78,0.25,1.7974704448,2.4705,0.25,2.4831170432,0.6705,0,0.6705,1.8,0.25,1.8172781845000001
2019-12-15 05:30:00,2.4495,0.25,2.4622246547,0.5895,0,0.5895,1.8599999999999999,0.25,1.8767258724,2.4595000000000002,0.26,2.4732044497,0.5895,0,0.5895,1.87,0.26,1.8879883473999999
2019-12-15 06:00:00,2.426,0.25,2.4388472687,0.646,0,0.646,1.78,0.25,1.7974704448,2.446,0.26,2.4597796649,0.646,0,0.646,1.8,0.26,1.8186808406
2019-12-15 06:30:00,2.5245,-0.36,2.5500392644,0.7745000000000001,0,0.7745000000000001,1.75,-0.36,1.7866449004,2.5445,0.6900000000000001,2.6363953137,0.7745000000000001,0,0.7745000000000001,1.77,0.6900000000000001,1.8997368239
2019-12-15 07:00:00,2.607,0.0,2.607,0.747,0,0.747,1.8599999999999999,0.0,1.8599999999999999,2.627,0.0,2.627,0.747,0,0.747,1.88,0.0,1.88
2019-12-15 07:30:00,2.6295,0.0,2.6295,0.7695000000000001,0,0.7695000000000001,1.8599999999999999,0.0,1.8599999999999999,2.6395,0.0,2.6395,0.7695000000000001,0,0.7695000000000001,1.87,0.0,1.87
2019-12-15 08:00:00,2.6175,0.0,2.6175,0.7275,0,0.7275,1.8900000000000001,0.0,1.8900000000000001,2.6375,0.0,2.6375,0.7275,0,0.7275,1.9100000000000001,0.0,1.9100000000000001
2019-12-15 08:30:00,2.633,0.0,2.633,0.723,0,0.723,1.9100000000000001,0.0,1.9100000000000001,2.653,0.0,2.653,0.723,0,0.723,1.9300000000000002,0.0,1.9300000000000002
2019-12-15 09:00:00,2.7455,0.0,2.7455,0.7155,0,0.7155,2.03,0.0,2.03,2.7655000000000003,0.0,2.7655000000000003,0.7155,0,0.7155,2.05,0.0,2.05
2019-12-15 09:30:00,2.7905,0.0,2.7905,0.7305,0,0.7305,2.06,0.0,2.06,2.8105,0.0,2.8105,0.7305,0,0.7305,2.08,0.0,2.08
2019-12-15 10:00:00,2.697,0.0,2.697,0.717,0,0.717,1.98,0.0,1.98,2.717,0.0,2.717,0.717,0,0.717,2.0,0.0,2.0
2019-12-15 10:30:00,2.7335000000000003,0.0,2.7335000000000003,0.6235,0,0.6235,2.11,0.0,2.11,2.7535,0.0,2.7535,0.6235,0,0.6235,2.13,0.0,2.13
2019-12-15 11:00:00,2.6925,-0.41000000000000003,2.7235374516,0.6225,0,0.6225,2.07,-0.41000000000000003,2.1102132594,2.7125,0.62,2.782455076,0.6225,0,0.6225,2.09,0.62,2.1800229357
2019-12-15 11:30:00,2.6025,0.0,2.6025,0.7425,0,0.7425,1.8599999999999999,0.0,1.8599999999999999,2.6125,0.0,2.6125,0.7425,0,0.7425,1.87,0.0,1.87
2019-12-15 12:00:00,2.528,0.0,2.528,0.748,0,0.748,1.78,0.0,1.78,2.558,0.0,2.558,0.748,0,0.748,1.81,0.0,1.81
2019-12-15 12:30:00,2.5015,0.0,2.5015,0.7715000000000001,0,0.7715000000000001,1.73,0.0,1.73,2.5315,0.0,2.5315,0.7715000000000001,0,0.7715000000000001,1.76,0.0,1.76
2019-12-15 13:00:00,2.3925,0.0,2.3925,0.8125,0,0.8125,1.58,0.0,1.58,2.4125,0.0,2.4125,0.8125,0,0.8125,1.6,0.0,1.6
2019-12-15 13:30:00,2.6975,0.0,2.6975,0.7275,0,0.7275,1.97,0.0,1.97,2.7175000000000002,0.0,2.7175000000000002,0.7275,0,0.7275,1.99,0.0,1.99
2019-12-15 14:00:00,2.7345,-0.39,2.7621712927,0.6545000000000001,0,0.6545000000000001,2.08,-0.39,2.1162466775,2.7645,0.61,2.8309998675,0.6545000000000001,0,0.6545000000000001,2.11,0.61,2.1964061555
2019-12-15 14:30:00,2.6550000000000002,0.0,2.6550000000000002,0.715,0,0.715,1.94,0.0,1.94,2.675,0.0,2.675,0.715,0,0.715,1.96,0.0,1.96
2019-12-15 15:00:00,2.783,0.0,2.783,0.6930000000000001,0,0.6930000000000001,2.09,0.0,2.09,2.803,0.0,2.803,0.6930000000000001,0,0.6930000000000001,2.11,0.0,2.11
2019-12-15 15:30:00,2.818,0.0,2.818,0.638,0,0.638,2.18,0.0,2.18,2.838,0.0,2.838,0.638,0,0.638,2.2,0.0,2.2
2019-12-15 16:00:00,2.936,-0.37,2.9592221951,0.736,0,0.736,2.2,-0.37,2.2308966807,2.946,0.64,3.0147165704,0.736,0,0.736,2.21,0.64,2.3008042072
2019-12-15 16:30:00,3.1285,0.0,3.1285,0.7285,0,0.7285,2.4,0.0,2.4,3.1685,0.0,3.1685,0.7285,0,0.7285,2.44,0.0,2.44
2019-12-15 17:00:00,3.3715,-0.44,3.4000900356,0.6815,0,0.6815,2.69,-0.44,2.7257476039,3.4015,0.61,3.4557636276,0.6815,0,0.6815,2.7199999999999998,0.61,2.7875616585
2019-12-15 17:30:00,3.5220000000000002,-0.47000000000000003,3.5532216368,0.662,0,0.662,2.86,-0.47000000000000003,2.8983616061,3.512,0.5700000000000001,3.5579550306,0.662,0,0.662,2.85,0.5700000000000001,2.9064411227
2019-12-15 18:00:00,3.4955,-0.49,3.5296770745,0.6955,0,0.6955,2.8,-0.49,2.8425516706,3.4655,0.54,3.5073195248999998,0.6955,0,0.6955,2.77,0.54,2.8221445746000002
2019-12-15 18:30:00,3.3855,-0.51,3.4236983293,0.6055,0,0.6055,2.7800000000000002,-0.51,2.8263934616,3.3755,0.54,3.4184207245,0.6055,0,0.6055,2.77,0.54,2.8221445746000002
2019-12-15 19:00:00,3.2515,0.0,3.2515,0.47150000000000003,0,0.47150000000000003,2.7800000000000002,0.0,2.7800000000000002,3.2915,0.0,3.2915,0.47150000000000003,0,0.47150000000000003,2.8200000000000003,0.0,2.8200000000000003
2019-12-15 19:30:00,3.1245,0.0,3.1245,0.47450000000000003,0,0.47450000000000003,2.65,0.0,2.65,3.1545,0.24,3.1636166408,0.47450000000000003,0,0.47450000000000003,2.68,0.24,2.6907248094
2019-12-15 20:00:00,3.023,0.25,3.0333197985,0.433,0,0.433,2.59,0.25,2.6020376631,3.053,0.26,3.0640510766,0.433,0,0.433,2.62,0.26,2.6328691574
2019-12-15 20:30:00,2.9859999999999998,0.25,2.9964472296,0.446,0,0.446,2.54,0.25,2.5522734962999998,3.016,0.26,3.0271861522,0.446,0,0.446,2.5700000000000003,0.26,2.5831182706
2019-12-15 21:00:00,2.883,0.25,2.8938191028,0.513,0,0.513,2.37,0.25,2.383149177,2.923,0.26,2.9345406796,0.513,0,0.513,2.41,0.26,2.4239843234
2019-12-15 21:30:00,2.7735000000000003,0.25,2.7847445574,0.48350000000000004,0,0.48350000000000004,2.29,0.25,2.3036058691,2.7935,0.25,2.8046643739,0.48350000000000004,0,0.48350000000000004,2.31,0.25,2.3234887562
2019-12-15 22:00:00,2.674,0.14,2.6776624134,0.604,0,0.604,2.07,0.14,2.074728898,2.7039999999999997,0.34,2.7252919110000002,0.604,0,0.604,2.1,0.34,2.1273457641
2019-12-15 22:30:00,2.5140000000000002,0.31,2.5330408603,0.494,0,0.494,2.02,0.31,2.0436486978,2.534,0.33,2.5553974251,0.494,0,0.494,2.04,0.33,2.0665188119
2019-12-15 23:00:00,2.4725,-0.13,2.4759152348,0.5125000000000001,0,0.5125000000000001,1.96,-0.13,1.9643064934,2.4325,0.68,2.5257585494,0.5125000000000001,0,0.5125000000000001,1.92,0.68,2.036860329
2019-12-15 23:30:00,2.438,0.25,2.4507843642,0.548,0,0.548,1.8900000000000001,0.25,1.9064626931,2.458,0.31,2.4774712915,0.548,0,0.548,1.9100000000000001,0.31,1.93499354
2019-12-16 00:00:00,2.3835,0.28,2.3998900496,0.5335,0,0.5335,1.85,0.28,1.8710692130000002,2.4035,0.29,2.4209321036,0.5335,0,0.5335,1.87,0.29,1.8923530326
2019-12-16 00:30:00,2.7065,0.27,2.7199342363,0.5365,0,0.5365,2.17,0.27,2.1867327226,2.7365,0.29,2.7518234409,0.5365,0,0.5365,2.2,0.29,2.2190313202
2019-12-16 01:00:00,2.835,0.28,2.8487936043,0.505,0,0.505,2.33,0.28,2.3467637291,2.865,0.29,2.8796397344,0.505,0,0.505,2.36,0.29,2.3777510383
2019-12-16 01:30:00,2.8555,0.26,2.867312374,0.5255000000000001,0,0.5255000000000001,2.33,0.26,2.3444615587,2.8855,0.28,2.8990533368999998,0.5255000000000001,0,0.5255000000000001,2.36,0.28,2.3765521244
2019-12-16 02:00:00,2.818,0.26,2.8299689044000003,0.458,0,0.458,2.36,0.26,2.3742788379,2.848,0.27,2.8607698265,0.458,0,0.458,2.39,0.27,2.4052026941999998
2019-12-16 02:30:00,2.8105,0.27,2.8234394362,0.3705,0,0.3705,2.44,0.27,2.454893073,2.8405,0.29,2.8552653554000003,0.3705,0,0.3705,2.47,0.29,2.4869660231
2019-12-16 03:00:00,2.7375,0.24,2.7480004094,0.34750000000000003,0,0.34750000000000003,2.39,0.24,2.4020199832999998,2.7575000000000003,0.34,2.7783819482,0.34750000000000003,0,0.34750000000000003,2.41,0.34,2.4338652387
2019-12-16 03:30:00,2.6375,0.2,2.6450720690000002,0.2775,0,0.2775,2.36,0.2,2.3684594149000002,2.6475,0.36,2.6718638158,0.2775,0,0.2775,2.37,0.36,2.3971858501
2019-12-16 04:00:00,2.6025,0.17,2.6080464432,0.28250000000000003,0,0.28250000000000003,2.32,0.17,2.32622011,2.6125,0.33,2.6332596245,0.28250000000000003,0,0.28250000000000003,2.33,0.33,2.3532530676
2019-12-16 04:30:00,2.555,0.27,2.5692265373,0.315,0,0.315,2.24,0.27,2.2562136424,2.575,0.29,2.5912786419,0.315,0,0.315,2.26,0.29,2.278530228
2019-12-16 05:00:00,2.518,0.26,2.5313877617,0.23800000000000002,0,0.23800000000000002,2.2800000000000002,0.26,2.2947766776,2.5380000000000003,0.27,2.5523212964,0.23800000000000002,0,0.23800000000000002,2.3,0.27,2.3157936005
2019-12-16 05:30:00,2.539,0.25,2.551278307,0.199,0,0.199,2.34,0.25,2.3533168083,2.569,0.26,2.582123351,0.199,0,0.199,2.37,0.26,2.3842189497
2019-12-16 06:00:00,2.572,0.25,2.5841215142,0.182,0,0.182,2.39,0.25,2.4030397417,2.592,0.26,2.6050074856,0.182,0,0.182,2.41,0.26,2.4239843234
2019-12-16 06:30:00,2.797,0.25,2.8081504589,0.147,0,0.147,2.65,0.25,2.6617663308,2.827,0.26,2.8389309608,0.147,0,0.147,2.68,0.26,2.6925824036
2019-12-16 07:00:00,3.05,0.0,3.05,0.17,0,0.17,2.88,0.0,2.88,3.08,0.0,3.08,0.17,0,0.17,2.91,0.0,2.91
2019-12-16 07:30:00,3.1215,-0.05,3.1219004228,0.12150000000000001,0,0.12150000000000001,3.0,-0.05,3.0004166377,3.1515,0.23,3.1598816829,0.12150000000000001,0,0.12150000000000001,3.03,0.23,3.0387168345
2019-12-16 08:00:00,3.2215,-0.5,3.2600708965000003,0.1115,0,0.1115,3.11,-0.5,3.1499365073,3.2515,0.53,3.2944122769,0.1115,0,0.1115,3.14,0.53,3.1844151739
2019-12-16 08:30:00,3.2205,0.0,3.2205,0.0805,0,0.0805,3.14,0.0,3.14,3.2705,0.0,3.2705,0.0805,0,0.0805,3.19,0.0,3.19
2019-12-16 09:00:00,3.1925,0.0,3.1925,0.0425,0,0.0425,3.15,0.0,3.15,3.2425,0.0,3.2425,0.0425,0,0.0425,3.2,0.0,3.2
2019-12-16 09:30:00,3.2565,0.0,3.2565,0.036500000000000005,0,0.036500000000000005,3.22,0.0,3.22,3.2865,0.0,3.2865,0.036500000000000005,0,0.036500000000000005,3.25,0.0,3.25
2019-12-16 10:00:00,3.151,0.0,3.151,0.051000000000000004,0,0.051000000000000004,3.1,0.0,3.1,3.201,0.0,3.201,0.051000000000000004,0,0.051000000000000004,3.15,0.0,3.15
2019-12-16 10:30:00,3.0805,0.0,3.0805,0.07050000000000001,0,0.07050000000000001,3.01,0.0,3.01,3.1105,0.0,3.1105,0.07050000000000001,0,0.07050000000000001,3.04,0.0,3.04
2019-12-16 11:00:00,2.846,0.0,2.846,0.056,0,0.056,2.79,0.0,2.79,2.886,0.0,2.886,0.056,0,0.056,2.83,0.0,2.83
2019-12-16 11:30:00,2.7265,0.0,2.7265,0.0565,0,0.0565,2.67,0.0,2.67,2.7565,0.0,2.7565,0.0565,0,0.0565,2.7,0.0,2.7
2019-12-16 12:00:00,2.773,0.0,2.773,0.043000000000000003,0,0.043000000000000003,2.73,0.0,2.73,2.803,0.0,2.803,0.043000000000000003,0,0.043000000000000003,2.76,0.0,2.76
2019-12-16 12:30:00,2.909,0.0,2.909,0.019,0,0.019,2.89,0.0,2.89,2.959,0.0,2.959,0.019,0,0.019,2.94,0.0,2.94
2019-12-16 13:00:00,2.946,0.0,2.946,0.016,0,0.016,2.93,0.0,2.93,2.976,0.0,2.976,0.016,0,0.016,2.96,0.0,2.96
2019-12-16 13:30:00,2.959,0.0,2.959,0.009000000000000001,0,0.009000000000000001,2.95,0.0,2.95,2.989,0.0,2.989,0.009000000000000001,0,0.009000000000000001,2.98,0.0,2.98
2019-12-16 14:00:00,2.965,0.0,2.965,0.015,0,0.015,2.95,0.0,2.95,2.995,0.0,2.995,0.015,0,0.015,2.98,0.0,2.98
2019-12-16 14:30:00,2.998,0.0,2.998,0.018000000000000002,0,0.018000000000000002,2.98,0.0,2.98,3.038,0.0,3.038,0.018000000000000002,0,0.018000000000000002,3.02,0.0,3.02
2019-12-16 15:00:00,3.029,0.0,3.029,0.009000000000000001,0,0.009000000000000001,3.02,0.0,3.02,3.059,0.25,3.0691987554,0.009000000000000001,0,0.009000000000000001,3.05,0.25,3.0602287496
2019-12-16 15:30:00,3.1115,0.0,3.1115,0.0015,0,0.0015,3.11,0.0,3.11,3.1415,0.25,3.1514317778,0.0015,0,0.0015,3.14,0.25,3.1499365073
2019-12-16 16:00:00,3.22,0.25,3.2296903876,0.0,0,0.0,3.22,0.25,3.2296903876,3.26,0.25,3.2695718374,0.0,0,0.0,3.26,0.25,3.2695718374
2019-12-16 16:30:00,3.4005,-0.45,3.4301458059,0.0005,0,0.0005,3.4,-0.45,3.4296501279,3.4405,0.62,3.4959176549,0.0005,0,0.0005,3.44,0.62,3.4954255821
2019-12-16 17:00:00,3.66,0.0,3.66,0.0,0,0.0,3.66,0.0,3.66,3.7,0.0,3.7,0.0,0,0.0,3.7,0.0,3.7
2019-12-16 17:30:00,3.76,0.0,3.76,0.0,0,0.0,3.76,0.0,3.76,3.81,0.0,3.81,0.0,0,0.0,3.81,0.0,3.81
2019-12-16 18:00:00,3.71,0.0,3.71,0.0,0,0.0,3.71,0.0,3.71,3.76,0.0,3.76,0.0,0,0.0,3.76,0.0,3.76
2019-12-16 18:30:00,3.6,-0.48,3.6318590281,0.0,0,0.0,3.6,-0.48,3.6318590281,3.65,0.59,3.6973774489,0.0,0,0.0,3.65,0.59,3.6973774489
2019-12-16 19:00:00,3.55,-0.49,3.5836573497,0.0,0,0.0,3.55,-0.49,3.5836573497,3.59,0.5700000000000001,3.6349690508,0.0,0,0.0,3.59,0.5700000000000001,3.6349690508
2019-12-16 19:30:00,3.39,0.0,3.39,0.0,0,0.0,3.39,0.0,3.39,3.43,0.0,3.43,0.0,0,0.0,3.43,0.0,3.43
2019-12-16 20:00:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0,0.0,3.2800000000000002,0.0,3.2800000000000002,3.32,0.0,3.32,0.0,0,0.0,3.32,0.0,3.32
2019-12-16 20:30:00,3.12,0.0,3.12,0.0,0,0.0,3.12,0.0,3.12,3.15,0.25,3.1599050619,0.0,0,0.0,3.15,0.25,3.1599050619
2019-12-16 21:00:00,3.01,0.0,3.01,0.0,0,0.0,3.01,0.0,3.01,3.05,0.25,3.0602287496,0.0,0,0.0,3.05,0.25,3.0602287496
2019-12-16 21:30:00,2.9699999999999998,0.25,2.9805033132,0.0,0,0.0,2.9699999999999998,0.25,2.9805033132,3.01,0.25,3.0203642164,0.0,0,0.0,3.01,0.25,3.0203642164
2019-12-16 22:00:00,2.87,0.25,2.8808679248,0.0,0,0.0,2.87,0.25,2.8808679248,2.91,0.25,2.9207190895,0.0,0,0.0,2.91,0.25,2.9207190895
2019-12-16 22:30:00,2.62,0.31,2.6382759522,0.0,0,0.0,2.62,0.31,2.6382759522,2.65,0.33,2.6704681238,0.0,0,0.0,2.65,0.33,2.6704681238
2019-12-16 23:00:00,2.5300000000000002,0.30000000000000004,2.5477244749,0.0,0,0.0,2.5300000000000002,0.30000000000000004,2.5477244749,2.56,0.33,2.5811818998,0.0,0,0.0,2.56,0.33,2.5811818998
2019-12-16 23:30:00,2.52,0.31,2.5389958645,0.0,0,0.0,2.52,0.31,2.5389958645,2.55,0.33,2.5712642805,0.0,0,0.0,2.55,0.33,2.5712642805
2019-12-17 00:00:00,2.5,0.31,2.5191466809,0.0,0,0.0,2.5,0.31,2.5191466809,2.5300000000000002,0.33,2.5514309710000003,0.0,0,0.0,2.5300000000000002,0.33,2.5514309710000003
2019-12-17 00:30:00,2.83,0.27,2.842850682,0.0,0,0.0,2.83,0.27,2.842850682,2.86,0.28,2.8736736071,0.0,0,0.0,2.86,0.28,2.8736736071
2019-12-17 01:00:00,2.91,0.27,2.9224989306999998,0.0,0,0.0,2.91,0.27,2.9224989306999998,2.95,0.29,2.9642199648,0.0,0,0.0,2.95,0.29,2.9642199648
2019-12-17 01:30:00,2.89,0.28,2.9035323315,0.0,0,0.0,2.89,0.28,2.9035323315,2.92,0.31,2.936409372,0.0,0,0.0,2.92,0.31,2.936409372
2019-12-17 02:00:00,2.84,0.29,2.8547679415,0.0,0,0.0,2.84,0.29,2.8547679415,2.87,0.32,2.887784618,0.0,0,0.0,2.87,0.32,2.887784618
2019-12-17 02:30:00,2.84,0.29,2.8547679415,0.0,0,0.0,2.84,0.29,2.8547679415,2.87,0.31,2.8866936103,0.0,0,0.0,2.87,0.31,2.8866936103
2019-12-17 03:00:00,2.8,0.30000000000000004,2.8160255681,0.0,0,0.0,2.8,0.30000000000000004,2.8160255681,2.84,0.32,2.8579713085,0.0,0,0.0,2.84,0.32,2.8579713085
2019-12-17 03:30:00,2.76,0.30000000000000004,2.7762564723,0.0,0,0.0,2.76,0.30000000000000004,2.7762564723,2.79,0.32,2.8082912954,0.0,0,0.0,2.79,0.32,2.8082912954
2019-12-17 04:00:00,2.7199999999999998,0.27,2.733367886,0.0,0,0.0,2.7199999999999998,0.27,2.733367886,2.75,0.29,2.7652486326,0.0,0,0.0,2.75,0.29,2.7652486326
2019-12-17 04:30:00,2.66,0.05,2.6604698833000002,0.0,0,0.0,2.66,0.05,2.6604698833000002,2.67,0.47000000000000003,2.7110514565,0.0,0,0.0,2.67,0.47000000000000003,2.7110514565
2019-12-17 05:00:00,2.65,0.27,2.6637192044,0.0,0,0.0,2.65,0.27,2.6637192044,2.67,0.28,2.6846415031,0.0,0,0.0,2.67,0.28,2.6846415031
2019-12-17 05:30:00,2.61,0.25,2.6219458423,0.0,0,0.0,2.61,0.25,2.6219458423,2.65,0.26,2.662724169,0.0,0,0.0,2.65,0.26,2.662724169
2019-12-17 06:00:00,2.66,0.25,2.671722291,0.0,0,0.0,2.66,0.25,2.671722291,2.69,0.26,2.7025358462,0.0,0,0.0,2.69,0.26,2.7025358462
2019-12-17 06:30:00,2.83,0.1,2.8317662332999998,0.0,0,0.0,2.83,0.1,2.8317662332999998,2.86,0.31,2.8767516403,0.0,0,0.0,2.86,0.31,2.8767516403
2019-12-17 07:00:00,3.09,0.0,3.09,0.0,0,0.0,3.09,0.0,3.09,3.12,0.0,3.12,0.0,0,0.0,3.12,0.0,3.12
2019-12-17 07:30:00,3.24,-0.46,3.2724914056,0.0,0,0.0,3.24,-0.46,3.2724914056,3.27,0.5700000000000001,3.3193071566,0.0,0,0.0,3.27,0.5700000000000001,3.3193071566
2019-12-17 08:00:00,3.29,0.0,3.29,0.0,0,0.0,3.29,0.0,3.29,3.32,0.0,3.32,0.0,0,0.0,3.32,0.0,3.32
2019-12-17 08:30:00,3.34,0.0,3.34,0.0,0,0.0,3.34,0.0,3.34,3.39,0.0,3.39,0.0,0,0.0,3.39,0.0,3.39
2019-12-17 09:00:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0,0.0,3.2800000000000002,0.0,3.2800000000000002,3.32,0.0,3.32,0.0,0,0.0,3.32,0.0,3.32
2019-12-17 09:30:00,3.227,0.0,3.227,0.007,0,0.007,3.22,0.0,3.22,3.267,0.0,3.267,0.007,0,0.007,3.26,0.0,3.26
2019-12-17 10:00:00,3.2205,0.25,3.2301888877,0.0105,0,0.0105,3.21,0.25,3.2197204848,3.2505,0.26,3.2608818209,0.0105,0,0.0105,3.24,0.26,3.2504153581
2019-12-17 10:30:00,3.136,0.0,3.136,0.016,0,0.016,3.12,0.0,3.12,3.166,0.25,3.1758551604,0.016,0,0.016,3.15,0.25,3.1599050619
2019-12-17 11:00:00,2.892,0.0,2.892,0.032,0,0.032,2.86,0.0,2.86,2.932,0.25,2.9426389517000002,0.032,0,0.032,2.9,0.25,2.9107559156000002
2019-12-17 11:30:00,2.717,0.0,2.717,0.047,0,0.047,2.67,0.0,2.67,2.747,0.0,2.747,0.047,0,0.047,2.7,0.0,2.7
2019-12-17 12:00:00,2.6029999999999998,0.0,2.6029999999999998,0.043000000000000003,0,0.043000000000000003,2.56,0.0,2.56,2.643,0.0,2.643,0.043000000000000003,0,0.043000000000000003,2.6,0.0,2.6
2019-12-17 12:30:00,2.602,-0.37,2.6281750322,0.07200000000000001,0,0.07200000000000001,2.5300000000000002,-0.37,2.5569122003,2.642,0.65,2.7207837106,0.07200000000000001,0,0.07200000000000001,2.5700000000000003,0.65,2.6509243671
2019-12-17 13:00:00,3.027,0.0,3.027,0.017,0,0.017,3.01,0.0,3.01,3.057,0.0,3.057,0.017,0,0.017,3.04,0.0,3.04
2019-12-17 13:30:00,3.085,0.0,3.085,0.005,0,0.005,3.08,0.0,3.08,3.115,0.0,3.115,0.005,0,0.005,3.11,0.0,3.11
2019-12-17 14:00:00,2.7875,0.24,2.7978127618,0.0175,0,0.0175,2.77,0.24,2.7803776722,2.8275,0.25,2.8385306498,0.0175,0,0.0175,2.81,0.25,2.8210990766
2019-12-17 14:30:00,2.7815000000000003,0.24,2.7918349253,0.0415,0,0.0415,2.74,0.24,2.7504908652999998,2.8115,0.25,2.8225931783,0.0415,0,0.0415,2.77,0.25,2.7812587079
2019-12-17 15:00:00,3.0115,0.0,3.0115,0.021500000000000002,0,0.021500000000000002,2.99,0.0,2.99,3.0615,0.0,3.0615,0.021500000000000002,0,0.021500000000000002,3.04,0.0,3.04
2019-12-17 15:30:00,3.01,0.0,3.01,0.03,0,0.03,2.98,0.0,2.98,3.04,0.25,3.0502622838,0.03,0,0.03,3.01,0.25,3.0203642164
2019-12-17 16:00:00,3.1435,0.0,3.1435,0.0235,0,0.0235,3.12,0.0,3.12,3.1835,0.0,3.1835,0.0235,0,0.0235,3.16,0.0,3.16
2019-12-17 16:30:00,3.3785,0.0,3.3785,0.018500000000000003,0,0.018500000000000003,3.36,0.0,3.36,3.4385,0.0,3.4385,0.018500000000000003,0,0.018500000000000003,3.42,0.0,3.42
2019-12-17 17:00:00,3.6295,0.0,3.6295,0.029500000000000002,0,0.029500000000000002,3.6,0.0,3.6,3.6695,0.0,3.6695,0.029500000000000002,0,0.029500000000000002,3.64,0.0,3.64
2019-12-17 17:30:00,3.727,0.0,3.727,0.047,0,0.047,3.68,0.0,3.68,3.777,0.0,3.777,0.047,0,0.047,3.73,0.0,3.73
2019-12-17 18:00:00,3.77,0.0,3.77,0.02,0,0.02,3.75,0.0,3.75,3.83,0.0,3.83,0.02,0,0.02,3.81,0.0,3.81
2019-12-17 18:30:00,3.6775,0.0,3.6775,0.0175,0,0.0175,3.66,0.0,3.66,3.7275,0.0,3.7275,0.0175,0,0.0175,3.71,0.0,3.71
2019-12-17 19:00:00,3.5324999999999998,0.0,3.5324999999999998,0.0325,0,0.0325,3.5,0.0,3.5,3.5725,0.0,3.5725,0.0325,0,0.0325,3.54,0.0,3.54
2019-12-17 19:30:00,3.3955,-0.4,3.4189794164,0.0655,0,0.0655,3.33,-0.4,3.3539379839,3.4255,0.63,3.4829513706,0.0655,0,0.0655,3.36,0.63,3.4185523252
2019-12-17 20:00:00,3.242,0.0,3.242,0.07200000000000001,0,0.07200000000000001,3.17,0.0,3.17,3.292,0.0,3.292,0.07200000000000001,0,0.07200000000000001,3.22,0.0,3.22
2019-12-17 20:30:00,3.161,0.0,3.161,0.051000000000000004,0,0.051000000000000004,3.11,0.0,3.11,3.201,0.0,3.201,0.051000000000000004,0,0.051000000000000004,3.15,0.0,3.15
2019-12-17 21:00:00,3.1305,0.0,3.1305,0.0505,0,0.0505,3.08,0.0,3.08,3.1805,0.0,3.1805,0.0505,0,0.0505,3.13,0.0,3.13
2019-12-17 21:30:00,2.993,0.0,2.993,0.043000000000000003,0,0.043000000000000003,2.95,0.0,2.95,3.033,0.0,3.033,0.043000000000000003,0,0.043000000000000003,2.99,0.0,2.99
2019-12-17 22:00:00,2.8555,0.0,2.8555,0.0555,0,0.0555,2.8,0.0,2.8,2.8855,0.25,2.8963097642,0.0555,0,0.0555,2.83,0.25,2.8410209433
2019-12-17 22:30:00,2.7105,0.28,2.724923898,0.1105,0,0.1105,2.6,0.28,2.6150334606,2.7405,0.30000000000000004,2.7568714606,0.1105,0,0.1105,2.63,0.30000000000000004,2.6470549673
2019-12-17 23:00:00,2.5975,0.26,2.6104800804,0.1575,0,0.1575,2.44,0.26,2.4538133588,2.6175,0.28,2.6324335224,0.1575,0,0.1575,2.46,0.28,2.4758836806
2019-12-17 23:30:00,2.5805,0.33,2.6015149913,0.2005,0,0.2005,2.38,0.33,2.4027692357,2.6105,0.35000000000000003,2.6338584339,0.2005,0,0.2005,2.41,0.35000000000000003,2.4352823245
2019-12-18 00:00:00,2.5515,0.31,2.5702630702,0.2015,0,0.2015,2.35,0.31,2.3703586227,2.5715,0.33,2.5925879445,0.2015,0,0.2015,2.37,0.33,2.3928643923
2019-12-18 00:30:00,2.8635,0.27,2.87620101,0.21350000000000002,0,0.21350000000000002,2.65,0.27,2.6637192044,2.8935,0.29,2.9079962603,0.21350000000000002,0,0.21350000000000002,2.68,0.29,2.6956446353
2019-12-18 01:00:00,2.9115,0.29,2.9259070816,0.3315,0,0.3315,2.58,0.29,2.5962472918,2.9415,0.31,2.9577900957,0.3315,0,0.3315,2.61,0.31,2.6283454872
2019-12-18 01:30:00,2.9555,0.28,2.9687337789,0.3855,0,0.3855,2.5700000000000003,0.28,2.585207922,2.9755000000000003,0.30000000000000004,2.9905852688000003,0.3855,0,0.3855,2.59,0.30000000000000004,2.6073166283
2019-12-18 02:00:00,2.8745000000000003,0.31,2.8911676273999998,0.3745,0,0.3745,2.5,0.31,2.5191466809,2.8945,0.33,2.9132508045,0.3745,0,0.3745,2.52,0.33,2.541515296
2019-12-18 02:30:00,2.9115,0.28,2.9249328625,0.3715,0,0.3715,2.54,0.28,2.5553864678,2.9314999999999998,0.29,2.9458092691,0.3715,0,0.3715,2.56,0.29,2.5763734201
2019-12-18 03:00:00,2.8435,0.28,2.8572525702,0.4035,0,0.4035,2.44,0.28,2.4560130293,2.8735,0.30000000000000004,2.8891179017,0.4035,0,0.4035,2.47,0.30000000000000004,2.4881519246
2019-12-18 03:30:00,2.7765,0.28,2.7905827796000002,0.41650000000000004,0,0.41650000000000004,2.36,0.28,2.3765521244,2.8064999999999998,0.29,2.821443292,0.41650000000000004,0,0.41650000000000004,2.39,0.29,2.4075298544
2019-12-18 04:00:00,2.7395,0.19,2.7460808892,0.40950000000000003,0,0.40950000000000003,2.33,0.19,2.3377339455,2.7595,0.32,2.7779921256,0.40950000000000003,0,0.40950000000000003,2.35,0.32,2.3716871632
2019-12-18 04:30:00,2.675,0.27,2.6885916388,0.545,0,0.545,2.13,0.27,2.1470444802,2.6950000000000003,0.28,2.7095064126,0.545,0,0.545,2.15,0.28,2.1681558985000002
2019-12-18 05:00:00,2.668,0.25,2.6796872952,0.648,0,0.648,2.02,0.25,2.0354115063,2.688,0.25,2.6996007112,0.648,0,0.648,2.04,0.25,2.0552615405
2019-12-18 05:30:00,2.6805,0.0,2.6805,0.7005,0,0.7005,1.98,0.0,1.98,2.7005,0.0,2.7005,0.7005,0,0.7005,2.0,0.0,2.0
2019-12-18 06:00:00,2.6630000000000003,0.0,2.6630000000000003,0.723,0,0.723,1.94,0.0,1.94,2.693,0.0,2.693,0.723,0,0.723,1.97,0.0,1.97
2019-12-18 06:30:00,2.91,-0.4,2.9373627628000003,0.74,0,0.74,2.17,-0.4,2.2065584062,2.93,0.62,2.9948789625,0.74,0,0.74,2.19,0.62,2.2760711764
2019-12-18 07:00:00,3.1035,0.0,3.1035,0.7635000000000001,0,0.7635000000000001,2.34,0.0,2.34,3.1335,0.0,3.1335,0.7635000000000001,0,0.7635000000000001,2.37,0.0,2.37
2019-12-18 07:30:00,3.2695,-0.52,3.3105936401,0.7795000000000001,0,0.7795000000000001,2.49,-0.52,2.5437177516,3.2895,0.46,3.3215072256,0.7795000000000001,0,0.7795000000000001,2.51,0.46,2.551803284
2019-12-18 08:00:00,3.2035,0.0,3.2035,0.7835000000000001,0,0.7835000000000001,2.42,0.0,2.42,3.2335,0.0,3.2335,0.7835000000000001,0,0.7835000000000001,2.45,0.0,2.45
2019-12-18 08:30:00,3.239,0.0,3.239,0.779,0,0.779,2.46,0.0,2.46,3.279,0.0,3.279,0.779,0,0.779,2.5,0.0,2.5
2019-12-18 09:00:00,3.2800000000000002,0.0,3.2800000000000002,0.78,0,0.78,2.5,0.0,2.5,3.31,0.0,3.31,0.78,0,0.78,2.5300000000000002,0.0,2.5300000000000002
2019-12-18 09:30:00,3.2835,0.0,3.2835,0.7835000000000001,0,0.7835000000000001,2.5,0.0,2.5,3.3135,0.0,3.3135,0.7835000000000001,0,0.7835000000000001,2.5300000000000002,0.0,2.5300000000000002
2019-12-18 10:00:00,3.202,0.0,3.202,0.782,0,0.782,2.42,0.0,2.42,3.232,-0.46,3.2645710285,0.782,0,0.782,2.45,-0.46,2.4928096598
2019-12-18 10:30:00,3.195,0.0,3.195,0.775,0,0.775,2.42,0.0,2.42,3.225,0.0,3.225,0.775,0,0.775,2.45,0.0,2.45
2019-12-18 11:00:00,3.182,0.0,3.182,0.782,0,0.782,2.4,0.0,2.4,3.212,0.0,3.212,0.782,0,0.782,2.43,0.0,2.43
2019-12-18 11:30:00,3.2295,0.0,3.2295,0.7795000000000001,0,0.7795000000000001,2.45,0.0,2.45,3.2595,0.0,3.2595,0.7795000000000001,0,0.7795000000000001,2.48,0.0,2.48
2019-12-18 12:00:00,3.3315,0.0,3.3315,0.7815000000000001,0,0.7815000000000001,2.55,0.0,2.55,3.3715,0.0,3.3715,0.7815000000000001,0,0.7815000000000001,2.59,0.0,2.59
2019-12-18 12:30:00,3.3995,0.0,3.3995,0.7795000000000001,0,0.7795000000000001,2.62,0.0,2.62,3.4395,0.0,3.4395,0.7795000000000001,0,0.7795000000000001,2.66,0.0,2.66
2019-12-18 13:00:00,3.3415,0.0,3.3415,0.7815000000000001,0,0.7815000000000001,2.56,0.0,2.56,3.3715,0.0,3.3715,0.7815000000000001,0,0.7815000000000001,2.59,0.0,2.59
2019-12-18 13:30:00,3.358,0.0,3.358,0.778,0,0.778,2.58,0.0,2.58,3.388,0.0,3.388,0.778,0,0.778,2.61,0.0,2.61
2019-12-18 14:00:00,3.3545,0.0,3.3545,0.7745000000000001,0,0.7745000000000001,2.58,0.0,2.58,3.3845,0.0,3.3845,0.7745000000000001,0,0.7745000000000001,2.61,0.0,2.61
2019-12-18 14:30:00,3.403,0.0,3.403,0.773,0,0.773,2.63,0.0,2.63,3.433,0.0,3.433,0.773,0,0.773,2.66,0.0,2.66
2019-12-18 15:00:00,3.4785,0.0,3.4785,0.7785000000000001,0,0.7785000000000001,2.7,0.0,2.7,3.5185,0.0,3.5185,0.7785000000000001,0,0.7785000000000001,2.74,0.0,2.74
2019-12-18 15:30:00,3.597,0.0,3.597,0.777,0,0.777,2.8200000000000003,0.0,2.8200000000000003,3.637,0.0,3.637,0.777,0,0.777,2.86,0.0,2.86
2019-12-18 16:00:00,3.6455,0.0,3.6455,0.7755000000000001,0,0.7755000000000001,2.87,0.0,2.87,3.6855,0.0,3.6855,0.7755000000000001,0,0.7755000000000001,2.91,0.0,2.91
2019-12-18 16:30:00,3.8125,0.0,3.8125,0.7725000000000001,0,0.7725000000000001,3.04,0.0,3.04,3.8525,0.0,3.8525,0.7725000000000001,0,0.7725000000000001,3.08,0.0,3.08
2019-12-18 17:00:00,3.907,0.0,3.907,0.787,0,0.787,3.12,0.0,3.12,3.957,0.0,3.957,0.787,0,0.787,3.17,0.0,3.17
