Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-18 17:30:00,3.9295,-0.62,3.9781113924,0.7795000000000001,0,0.7795000000000001,3.15,-0.62,3.2104361074,3.9395,0.36,3.9559145908,0.7795000000000001,0,0.7795000000000001,3.16,0.36,3.1804402211
2019-12-18 18:00:00,3.932,-0.63,3.9821506751999998,0.782,0,0.782,3.15,-0.63,3.2123822936,3.892,0.35000000000000003,3.9077057208,0.782,0,0.782,3.11,0.35000000000000003,3.1296325663
2019-12-18 18:30:00,3.7695,-0.6000000000000001,3.8169530060000003,0.7695000000000001,0,0.7695000000000001,3.0,-0.6000000000000001,3.0594117082,3.7195,0.39,3.7398904061,0.7695000000000001,0,0.7695000000000001,2.95,0.39,2.9756679922
2019-12-18 19:00:00,3.6625,-0.58,3.7081405381,0.7725000000000001,0,0.7725000000000001,2.89,-0.58,2.9476261635,3.6325000000000003,0.4,3.654457039,0.7725000000000001,0,0.7725000000000001,2.86,0.4,2.8878365605000003
2019-12-18 19:30:00,3.446,-0.61,3.4995736883,0.766,0,0.766,2.68,-0.61,2.7485450697,3.466,0.38,3.4867687047,0.766,0,0.766,2.7,0.38,2.7266096164
2019-12-18 20:00:00,3.3025,0.0,3.3025,0.7725000000000001,0,0.7725000000000001,2.5300000000000002,0.0,2.5300000000000002,3.3425000000000002,0.0,3.3425000000000002,0.7725000000000001,0,0.7725000000000001,2.5700000000000003,0.0,2.5700000000000003
2019-12-18 20:30:00,3.218,0.0,3.218,0.768,0,0.768,2.45,0.0,2.45,3.248,0.0,3.248,0.768,0,0.768,2.48,0.0,2.48
2019-12-18 21:00:00,3.12,0.0,3.12,0.77,0,0.77,2.35,0.0,2.35,3.15,0.0,3.15,0.77,0,0.77,2.38,0.0,2.38
2019-12-18 21:30:00,3.0235,0.0,3.0235,0.7735000000000001,0,0.7735000000000001,2.25,0.0,2.25,3.0535,0.0,3.0535,0.7735000000000001,0,0.7735000000000001,2.2800000000000002,0.0,2.2800000000000002
2019-12-18 22:00:00,2.833,0.0,2.833,0.753,0,0.753,2.08,0.0,2.08,2.8529999999999998,0.0,2.8529999999999998,0.753,0,0.753,2.1,0.0,2.1
2019-12-18 22:30:00,2.6635,0.0,2.6635,0.7435,0,0.7435,1.92,0.0,1.92,2.6835,0.0,2.6835,0.7435,0,0.7435,1.94,0.0,1.94
2019-12-18 23:00:00,2.614,0.0,2.614,0.744,0,0.744,1.87,0.0,1.87,2.634,0.0,2.634,0.744,0,0.744,1.8900000000000001,0.0,1.8900000000000001
2019-12-18 23:30:00,2.581,0.0,2.581,0.721,0,0.721,1.8599999999999999,0.0,1.8599999999999999,2.601,0.0,2.601,0.721,0,0.721,1.88,0.0,1.88
2019-12-19 00:00:00,2.4745,0.25,2.4870967512,0.6345000000000001,0,0.6345000000000001,1.8399999999999999,0.25,1.8569060289000001,2.5045,0.25,2.5169466125,0.6345000000000001,0,0.6345000000000001,1.87,0.25,1.88663722
2019-12-21 00:30:00,2.798,0.25,2.8091464896,0.488,0,0.488,2.31,0.25,2.3234887562,2.818,0.26,2.8299689044000003,0.488,0,0.488,2.33,0.26,2.3444615587
2019-12-21 01:00:00,2.87,0.25,2.8808679248,0.59,0,0.59,2.2800000000000002,0.25,2.2936651892,2.89,0.26,2.9016719318,0.59,0,0.59,2.3,0.26,2.3146490015
2019-12-21 01:30:00,2.851,0.26,2.8628309416,0.491,0,0.491,2.36,0.26,2.3742788379,2.871,0.28,2.8846214656,0.491,0,0.491,2.38,0.28,2.3964139876
2019-12-21 02:00:00,2.768,0.28,2.7821258059,0.518,0,0.518,2.25,0.28,2.2673552876,2.7880000000000003,0.30000000000000004,2.8040941496,0.518,0,0.518,2.27,0.30000000000000004,2.2897379763
2019-12-21 02:30:00,2.7795,0.28,2.7935676562,0.48950000000000005,0,0.48950000000000005,2.29,0.28,2.307054399,2.7895000000000003,0.29,2.8045338739,0.48950000000000005,0,0.48950000000000005,2.3,0.29,2.3182105168
2019-12-21 03:00:00,2.6855,0.23,2.6953311949,0.5755,0,0.5755,2.11,0.23,2.1224985277,2.6955,0.32,2.7144281626,0.5755,0,0.5755,2.12,0.32,2.1440149253
2019-12-21 03:30:00,2.5575,0.27,2.5717127075,0.5775,0,0.5775,1.98,0.27,1.998324298,2.5775,0.28,2.5926639292,0.5775,0,0.5775,2.0,0.28,2.0195048898
2019-12-21 04:00:00,2.5645,0.25,2.5766567971,0.5445,0,0.5445,2.02,0.25,2.0354115063,2.5745,0.26,2.5875954572,0.5445,0,0.5445,2.03,0.26,2.0465825173
2019-12-21 04:30:00,2.496,0.26,2.5095051305,0.556,0,0.556,1.94,0.26,1.9573451407,2.526,0.27,2.5403889466000003,0.556,0,0.556,1.97,0.27,1.9884164554
2019-12-21 05:00:00,2.4635,0.26,2.4771823207,0.5135000000000001,0,0.5135000000000001,1.9500000000000002,0.26,1.9672569736,2.4935,0.27,2.5080754076,0.5135000000000001,0,0.5135000000000001,1.98,0.27,1.998324298
2019-12-21 05:30:00,2.446,0.26,2.4597796649,0.456,0,0.456,1.99,0.26,2.0069130524,2.466,0.26,2.4796685262000002,0.456,0,0.456,2.01,0.26,2.0267461607
2019-12-21 06:00:00,2.4325,0.26,2.446355708,0.5025000000000001,0,0.5025000000000001,1.9300000000000002,0.26,1.9474342094,2.4525,0.26,2.4662433477,0.5025000000000001,0,0.5025000000000001,1.9500000000000002,0.26,1.9672569736
2019-12-21 06:30:00,2.5060000000000002,0.24,2.5174661865,0.456,0,0.456,2.05,0.24,2.064000969,2.526,0.34,2.5487793157,0.456,0,0.456,2.07,0.34,2.0977368758
2019-12-21 07:00:00,2.5949999999999998,0.24,2.6060746344,0.47500000000000003,0,0.47500000000000003,2.12,0.24,2.1335416565,2.625,0.25,2.6368778887,0.47500000000000003,0,0.47500000000000003,2.15,0.25,2.1644860822
2019-12-21 07:30:00,2.5885,0.25,2.6005446064,0.4485,0,0.4485,2.14,0.25,2.154553318,2.6085000000000003,0.26,2.6214256141,0.4485,0,0.4485,2.16,0.26,2.1755918735
2019-12-21 08:00:00,2.6745,0.0,2.6745,0.3645,0,0.3645,2.31,0.0,2.31,2.7045,0.0,2.7045,0.3645,0,0.3645,2.34,0.0,2.34
2019-12-21 08:30:00,2.7515,0.0,2.7515,0.3415,0,0.3415,2.41,0.0,2.41,2.7715,0.0,2.7715,0.3415,0,0.3415,2.43,0.0,2.43
2019-12-21 09:00:00,2.8285,0.25,2.8395267651,0.34850000000000003,0,0.34850000000000003,2.48,0.25,2.4925689559,2.8685,0.25,2.8793735864,0.34850000000000003,0,0.34850000000000003,2.52,0.25,2.532370431
2019-12-21 09:30:00,2.8865,0.0,2.8865,0.2765,0,0.2765,2.61,0.0,2.61,2.9165,0.25,2.9271952873,0.2765,0,0.2765,2.64,0.25,2.6518107021
2019-12-21 10:00:00,2.8255,0.0,2.8255,0.24550000000000002,0,0.24550000000000002,2.58,0.0,2.58,2.8555,0.25,2.8664229015,0.24550000000000002,0,0.24550000000000002,2.61,0.25,2.6219458423
2019-12-21 10:30:00,2.7715,0.0,2.7715,0.21150000000000002,0,0.21150000000000002,2.56,0.0,2.56,2.8115,0.25,2.8225931783,0.21150000000000002,0,0.21150000000000002,2.6,0.25,2.6119915773
2019-12-21 11:00:00,2.813,0.0,2.813,0.243,0,0.243,2.5700000000000003,0.0,2.5700000000000003,2.8529999999999998,0.25,2.8639324364,0.243,0,0.243,2.61,0.25,2.6219458423
2019-12-21 11:30:00,2.848,0.0,2.848,0.328,0,0.328,2.52,0.0,2.52,2.878,0.25,2.8888378286,0.328,0,0.328,2.55,0.25,2.5622255951
2019-12-21 12:00:00,2.8265000000000002,0.0,2.8265000000000002,0.35650000000000004,0,0.35650000000000004,2.47,0.0,2.47,2.8665000000000003,0.0,2.8665000000000003,0.35650000000000004,0,0.35650000000000004,2.51,0.0,2.51
2019-12-21 12:30:00,2.865,0.0,2.865,0.28500000000000003,0,0.28500000000000003,2.58,0.0,2.58,2.885,0.25,2.8958116306,0.28500000000000003,0,0.28500000000000003,2.6,0.25,2.6119915773
2019-12-21 13:00:00,2.9095,0.0,2.9095,0.1995,0,0.1995,2.71,0.0,2.71,2.9295,0.0,2.9295,0.1995,0,0.1995,2.73,0.0,2.73
2019-12-21 13:30:00,2.9425,0.0,2.9425,0.4625,0,0.4625,2.48,0.0,2.48,2.9625,0.0,2.9625,0.4625,0,0.4625,2.5,0.0,2.5
2019-12-21 14:00:00,3.014,0.0,3.014,0.554,0,0.554,2.46,0.0,2.46,3.034,0.0,3.034,0.554,0,0.554,2.48,0.0,2.48
2019-12-21 14:30:00,3.017,0.0,3.017,0.687,0,0.687,2.33,0.0,2.33,3.037,0.0,3.037,0.687,0,0.687,2.35,0.0,2.35
2019-12-21 15:00:00,3.026,0.0,3.026,0.656,0,0.656,2.37,0.0,2.37,3.046,0.0,3.046,0.656,0,0.656,2.39,0.0,2.39
2019-12-21 15:30:00,2.982,0.0,2.982,0.672,0,0.672,2.31,0.0,2.31,3.012,0.0,3.012,0.672,0,0.672,2.34,0.0,2.34
2019-12-21 16:00:00,2.963,0.0,2.963,0.7030000000000001,0,0.7030000000000001,2.26,0.0,2.26,2.993,0.0,2.993,0.7030000000000001,0,0.7030000000000001,2.29,0.0,2.29
2019-12-21 16:30:00,3.0825,-0.44,3.113744731,0.6025,0,0.6025,2.48,-0.44,2.5187298386,3.0725,0.64,3.1384480639,0.6025,0,0.6025,2.47,0.64,2.5515681453
2019-12-21 17:00:00,3.2675,-0.4,3.2918925028,0.1875,0,0.1875,3.08,-0.4,3.1058654188,3.2275,0.68,3.2983565984,0.1875,0,0.1875,3.04,0.68,3.1151243956
2019-12-21 17:30:00,3.3375,-0.4,3.3613845734,0.24750000000000003,0,0.24750000000000003,3.09,-0.4,3.1157824058,3.3475,0.67,3.4138916576,0.24750000000000003,0,0.24750000000000003,3.1,0.67,3.1715768949
2019-12-21 18:00:00,3.3395,0.0,3.3395,0.3695,0,0.3695,2.9699999999999998,0.0,2.9699999999999998,3.3695,0.0,3.3695,0.3695,0,0.3695,3.0,0.0,3.0
2019-12-21 18:30:00,3.29,0.0,3.29,0.24,0,0.24,3.05,0.0,3.05,3.32,0.0,3.32,0.24,0,0.24,3.08,0.0,3.08
2019-12-21 19:00:00,3.2205,0.0,3.2205,0.2205,0,0.2205,3.0,0.0,3.0,3.2605,0.0,3.2605,0.2205,0,0.2205,3.04,0.0,3.04
2019-12-21 19:30:00,3.06,0.0,3.06,0.06,0,0.06,3.0,0.0,3.0,3.1,0.25,3.110064308,0.06,0,0.06,3.04,0.25,3.0502622838
2019-12-21 20:00:00,2.993,0.0,2.993,0.053,0,0.053,2.94,0.0,2.94,3.023,0.0,3.023,0.053,0,0.053,2.9699999999999998,0.0,2.9699999999999998
2019-12-21 20:30:00,2.8575,0.0,2.8575,0.0275,0,0.0275,2.83,0.0,2.83,2.8975,0.25,2.9082651616,0.0275,0,0.0275,2.87,0.25,2.8808679248
2019-12-21 21:00:00,2.8205,0.25,2.8315579191999998,0.0005,0,0.0005,2.8200000000000003,0.25,2.8310598722,2.8505000000000003,0.27,2.8632586768,0.0005,0,0.0005,2.85,0.27,2.8627609051
2019-12-21 21:30:00,2.7205,0.26,2.7328959457,0.0005,0,0.0005,2.7199999999999998,0.26,2.732398214,2.7505,0.27,2.7637203639,0.0005,0,0.0005,2.75,0.27,2.7632227561000002
2019-12-21 22:00:00,2.5855,0.27,2.5995596262,0.0555,0,0.0555,2.5300000000000002,0.27,2.5443663258,2.6155,0.28,2.6304448768,0.0555,0,0.0555,2.56,0.28,2.5752669765
2019-12-21 22:30:00,2.493,0.27,2.5075783138,0.483,0,0.483,2.01,0.27,2.0280532537,2.513,0.30000000000000004,2.5308435353,0.483,0,0.483,2.03,0.30000000000000004,2.0520477577
2019-12-21 23:00:00,2.4305,0.0,2.4305,0.7405,0,0.7405,1.69,0.0,1.69,2.4505,0.0,2.4505,0.7405,0,0.7405,1.71,0.0,1.71
2019-12-21 23:30:00,2.4305,-0.34,2.454165897,0.7505000000000001,0,0.7505000000000001,1.6800000000000002,-0.34,1.7140595089000001,2.4505,0.71,2.5512840395,0.7505000000000001,0,0.7505000000000001,1.7000000000000002,0.71,1.8423083347
2019-12-22 00:00:00,2.4055,0.25,2.4184561708,0.7155,0,0.7155,1.69,0.25,1.7083910559,2.4255,0.25,2.4383499030999998,0.7155,0,0.7155,1.71,0.25,1.7281782315
2019-12-22 00:30:00,2.7185,0.25,2.7299711079,0.6785,0,0.6785,2.04,0.25,2.0552615405,2.7385,0.25,2.7498876795,0.6785,0,0.6785,2.06,0.25,2.0751144547
2019-12-22 01:00:00,2.8055,0.25,2.8166168092,0.7355,0,0.7355,2.07,0.25,2.085041966,2.8355,0.25,2.8464996487,0.7355,0,0.7355,2.1,0.25,2.1148285983
2019-12-22 01:30:00,2.799,0.25,2.8101425231,0.759,0,0.759,2.04,0.25,2.0552615405,2.819,0.25,2.8300637802,0.759,0,0.759,2.06,0.25,2.0751144547
2019-12-22 02:00:00,2.7595,0.25,2.7708013732,0.7495,0,0.7495,2.01,0.25,2.0254875956,2.7695,0.25,2.7807607322,0.7495,0,0.7495,2.02,0.25,2.0354115063
2019-12-22 02:30:00,2.793,0.25,2.8041663645,0.743,0,0.743,2.05,0.25,2.0651876428,2.823,0.25,2.8340481647,0.743,0,0.743,2.08,0.25,2.0949701669
2019-12-22 03:00:00,2.6870000000000003,0.25,2.69860501,0.717,0,0.717,1.97,0.25,1.9857995871,2.707,0.26,2.7194574827,0.717,0,0.717,1.99,0.26,2.0069130524
2019-12-22 03:30:00,2.641,0.25,2.6528062500000003,0.621,0,0.621,2.02,0.25,2.0354115063,2.6710000000000003,0.26,2.6836246012,0.621,0,0.621,2.05,0.26,2.0664220285
2019-12-22 04:00:00,2.575,0.0,2.575,0.655,0,0.655,1.92,0.0,1.92,2.5949999999999998,0.25,2.6070145761,0.655,0,0.655,1.94,0.25,1.9560419218
2019-12-22 04:30:00,2.5575,0.0,2.5575,0.6975,0,0.6975,1.8599999999999999,0.0,1.8599999999999999,2.5775,0.25,2.5895957696,0.6975,0,0.6975,1.88,0.25,1.8965494984
2019-12-22 05:00:00,2.503,0.0,2.503,0.753,0,0.753,1.75,0.0,1.75,2.533,0.0,2.533,0.753,0,0.753,1.78,0.0,1.78
2019-12-22 05:30:00,2.4595000000000002,0.0,2.4595000000000002,0.7595000000000001,0,0.7595000000000001,1.7000000000000002,0.0,1.7000000000000002,2.4795,0.0,2.4795,0.7595000000000001,0,0.7595000000000001,1.72,0.0,1.72
2019-12-22 06:00:00,2.464,0.0,2.464,0.744,0,0.744,1.72,0.0,1.72,2.474,0.0,2.474,0.744,0,0.744,1.73,0.0,1.73
2019-12-22 06:30:00,2.527,0.0,2.527,0.767,0,0.767,1.76,0.0,1.76,2.547,0.0,2.547,0.767,0,0.767,1.78,0.0,1.78
2019-12-22 07:00:00,2.5675,0.0,2.5675,0.7375,0,0.7375,1.83,0.0,1.83,2.5975,0.0,2.5975,0.7375,0,0.7375,1.8599999999999999,0.0,1.8599999999999999
2019-12-22 07:30:00,2.5305,0.0,2.5305,0.7205,0,0.7205,1.81,0.0,1.81,2.5505,0.0,2.5505,0.7205,0,0.7205,1.83,0.0,1.83
2019-12-22 08:00:00,2.561,0.0,2.561,0.731,0,0.731,1.83,0.0,1.83,2.591,0.0,2.591,0.731,0,0.731,1.8599999999999999,0.0,1.8599999999999999
2019-12-22 08:30:00,2.677,0.0,2.677,0.727,0,0.727,1.9500000000000002,0.0,1.9500000000000002,2.697,0.0,2.697,0.727,0,0.727,1.97,0.0,1.97
2019-12-22 09:00:00,2.725,0.0,2.725,0.715,0,0.715,2.01,0.0,2.01,2.745,0.0,2.745,0.715,0,0.715,2.03,0.0,2.03
2019-12-22 09:30:00,2.742,0.0,2.742,0.642,0,0.642,2.1,0.0,2.1,2.752,0.0,2.752,0.642,0,0.642,2.11,0.0,2.11
2019-12-22 10:00:00,2.7285,0.0,2.7285,0.6885,0,0.6885,2.04,0.0,2.04,2.7385,0.24,2.7489965897,0.6885,0,0.6885,2.05,0.24,2.064000969
2019-12-22 10:30:00,2.7199999999999998,0.0,2.7199999999999998,0.7000000000000001,0,0.7000000000000001,2.02,0.0,2.02,2.74,0.24,2.7504908652999998,0.7000000000000001,0,0.7000000000000001,2.04,0.24,2.0540691322
2019-12-22 11:00:00,2.541,0.0,2.541,0.711,0,0.711,1.83,0.0,1.83,2.561,0.0,2.561,0.711,0,0.711,1.85,0.0,1.85
2019-12-22 11:30:00,2.6125,0.0,2.6125,0.7225,0,0.7225,1.8900000000000001,0.0,1.8900000000000001,2.6225,0.0,2.6225,0.7225,0,0.7225,1.9,0.0,1.9
2019-12-22 12:00:00,2.5475,0.0,2.5475,0.7675000000000001,0,0.7675000000000001,1.78,0.0,1.78,2.5675,0.0,2.5675,0.7675000000000001,0,0.7675000000000001,1.8,0.0,1.8
2019-12-22 12:30:00,2.6790000000000003,0.0,2.6790000000000003,0.739,0,0.739,1.94,0.0,1.94,2.699,0.0,2.699,0.739,0,0.739,1.96,0.0,1.96
2019-12-22 13:00:00,2.746,0.0,2.746,0.736,0,0.736,2.01,0.0,2.01,2.766,0.0,2.766,0.736,0,0.736,2.03,0.0,2.03
2019-12-22 13:30:00,2.6455,0.25,2.6572862567,0.7655000000000001,0,0.7655000000000001,1.88,0.25,1.8965494984,2.6654999999999998,0.25,2.6771982089,0.7655000000000001,0,0.7655000000000001,1.9,0.25,1.9163767897000001
2019-12-22 14:00:00,2.627,0.0,2.627,0.737,0,0.737,1.8900000000000001,0.0,1.8900000000000001,2.6470000000000002,0.25,2.6587796073,0.737,0,0.737,1.9100000000000001,0.25,1.9262917744
2019-12-22 14:30:00,2.806,0.0,2.806,0.746,0,0.746,2.06,0.0,2.06,2.826,0.0,2.826,0.746,0,0.746,2.08,0.0,2.08
2019-12-22 15:00:00,2.7635,0.0,2.7635,0.7235,0,0.7235,2.04,0.0,2.04,2.7835,0.0,2.7835,0.7235,0,0.7235,2.06,0.0,2.06
2019-12-22 15:30:00,2.8485,0.0,2.8485,0.7385,0,0.7385,2.11,0.0,2.11,2.8885,0.0,2.8885,0.7385,0,0.7385,2.15,0.0,2.15
2019-12-22 16:00:00,2.9365,-0.46,2.9723109275,0.7465,0,0.7465,2.19,-0.46,2.2377890875,2.9365,0.5700000000000001,2.9913094541,0.7465,0,0.7465,2.19,0.5700000000000001,2.2629626599
2019-12-22 16:30:00,3.223,-0.5,3.2615531576,0.753,0,0.753,2.47,-0.5,2.5200992044,3.183,0.53,3.2268233605,0.753,0,0.753,2.43,0.53,2.4871268564
2019-12-22 17:00:00,3.3155,-0.46,3.3472586171,0.7555000000000001,0,0.7555000000000001,2.56,-0.46,2.6009998078,3.2955,0.5700000000000001,3.3444312297,0.7555000000000001,0,0.7555000000000001,2.54,0.5700000000000001,2.603171143
2019-12-22 17:30:00,3.3795,0.0,3.3795,0.7695000000000001,0,0.7695000000000001,2.61,0.0,2.61,3.4095,0.0,3.4095,0.7695000000000001,0,0.7695000000000001,2.64,0.0,2.64
2019-12-22 18:00:00,3.3685,0.0,3.3685,0.7585000000000001,0,0.7585000000000001,2.61,0.0,2.61,3.3985,0.0,3.3985,0.7585000000000001,0,0.7585000000000001,2.64,0.0,2.64
2019-12-22 18:30:00,3.3045,-0.47000000000000003,3.3377567691,0.7645000000000001,0,0.7645000000000001,2.54,-0.47000000000000003,2.5831182706,3.3345000000000002,0.62,3.3916500778,0.7645000000000001,0,0.7645000000000001,2.5700000000000003,0.62,2.6437284278
2019-12-22 19:00:00,3.2225,0.0,3.2225,0.7525000000000001,0,0.7525000000000001,2.47,0.0,2.47,3.2525,0.0,3.2525,0.7525000000000001,0,0.7525000000000001,2.5,0.0,2.5
2019-12-22 19:30:00,3.1695,0.0,3.1695,0.7695000000000001,0,0.7695000000000001,2.4,0.0,2.4,3.1895,0.0,3.1895,0.7695000000000001,0,0.7695000000000001,2.42,0.0,2.42
2019-12-22 20:00:00,3.023,0.0,3.023,0.783,0,0.783,2.24,0.0,2.24,3.053,0.0,3.053,0.783,0,0.783,2.27,0.0,2.27
2019-12-22 20:30:00,2.995,0.0,2.995,0.785,0,0.785,2.21,0.0,2.21,3.025,0.0,3.025,0.785,0,0.785,2.24,0.0,2.24
2019-12-22 21:00:00,2.944,0.0,2.944,0.784,0,0.784,2.16,0.0,2.16,2.964,0.0,2.964,0.784,0,0.784,2.18,0.0,2.18
2019-12-22 21:30:00,2.8235,0.0,2.8235,0.7835000000000001,0,0.7835000000000001,2.04,0.0,2.04,2.8435,0.0,2.8435,0.7835000000000001,0,0.7835000000000001,2.06,0.0,2.06
2019-12-22 22:00:00,2.7305,0.0,2.7305,0.7905000000000001,0,0.7905000000000001,1.94,0.0,1.94,2.7505,0.0,2.7505,0.7905000000000001,0,0.7905000000000001,1.96,0.0,1.96
2019-12-22 22:30:00,2.5895,0.0,2.5895,0.7895000000000001,0,0.7895000000000001,1.8,0.0,1.8,2.6095,0.0,2.6095,0.7895000000000001,0,0.7895000000000001,1.82,0.0,1.82
2019-12-22 23:00:00,2.4625,-0.34,2.4858612693,0.7925000000000001,0,0.7925000000000001,1.67,-0.34,1.7042593699,2.4725,0.6000000000000001,2.5442594699,0.7925000000000001,0,0.7925000000000001,1.6800000000000002,0.6000000000000001,1.7839282497000002
2019-12-22 23:30:00,2.483,0.24,2.4945719072,0.793,0,0.793,1.69,0.24,1.7069563556,2.503,0.25,2.5154540346000003,0.793,0,0.793,1.71,0.25,1.7281782315
2019-12-23 00:00:00,2.442,-0.31,2.4615978551,0.792,0,0.792,1.65,-0.31,1.6788686667000001,2.462,0.58,2.5293959753,0.792,0,0.792,1.67,0.58,1.7678518037000002
2019-12-23 00:30:00,2.7715,0.0,2.7715,0.7915000000000001,0,0.7915000000000001,1.98,0.0,1.98,2.7915,0.0,2.7915,0.7915000000000001,0,0.7915000000000001,2.0,0.0,2.0
2019-12-23 01:00:00,2.902,0.0,2.902,0.792,0,0.792,2.11,0.0,2.11,2.922,0.0,2.922,0.792,0,0.792,2.13,0.0,2.13
2019-12-23 01:30:00,2.877,0.24,2.8869930724,0.787,0,0.787,2.09,0.24,2.1037347742,2.8970000000000002,0.25,2.9077670127,0.787,0,0.787,2.11,0.25,2.1247588098
2019-12-23 02:00:00,2.822,0.24,2.8321871407,0.772,0,0.772,2.05,0.24,2.064000969,2.852,0.25,2.862936255,0.772,0,0.772,2.08,0.25,2.0949701669
2019-12-23 02:30:00,2.8655,0.0,2.8655,0.7555000000000001,0,0.7555000000000001,2.11,0.0,2.11,2.8855,0.0,2.8855,0.7555000000000001,0,0.7555000000000001,2.13,0.0,2.13
2019-12-23 03:00:00,2.7795,-0.37,2.8040185895,0.7495,0,0.7495,2.03,-0.37,2.0634437235,2.7995,0.71,2.8881309267,0.7495,0,0.7495,2.05,0.71,2.1694699814
2019-12-23 03:30:00,2.6654999999999998,0.25,2.6771982089,0.7555000000000001,0,0.7555000000000001,1.9100000000000001,0.25,1.9262917744,2.6855,0.25,2.6971114641,0.7555000000000001,0,0.7555000000000001,1.9300000000000002,0.25,1.9461243537000001
2019-12-23 04:00:00,2.6005000000000003,-0.33,2.6213546593,0.7505000000000001,0,0.7505000000000001,1.85,-0.33,1.8792019583,2.6105,0.66,2.6926400149000003,0.7505000000000001,0,0.7505000000000001,1.8599999999999999,0.66,1.9736261044
2019-12-23 04:30:00,2.6045,-0.35000000000000003,2.627911766,0.7545000000000001,0,0.7545000000000001,1.85,-0.35000000000000003,1.8828170384,2.5645,0.73,2.6663758644,0.7545000000000001,0,0.7545000000000001,1.81,0.73,1.9516659550000002
2019-12-23 05:00:00,2.5685000000000002,0.0,2.5685000000000002,0.7485,0,0.7485,1.82,0.0,1.82,2.5885,0.0,2.5885,0.7485,0,0.7485,1.8399999999999999,0.0,1.8399999999999999
2019-12-23 05:30:00,2.5235000000000003,0.0,2.5235000000000003,0.7335,0,0.7335,1.79,0.0,1.79,2.5435,0.0,2.5435,0.7335,0,0.7335,1.81,0.0,1.81
2019-12-23 06:00:00,2.535,0.0,2.535,0.725,0,0.725,1.81,0.0,1.81,2.545,0.0,2.545,0.725,0,0.725,1.82,0.0,1.82
2019-12-23 06:30:00,2.6575,0.0,2.6575,0.7375,0,0.7375,1.92,0.0,1.92,2.6775,0.0,2.6775,0.7375,0,0.7375,1.94,0.0,1.94
2019-12-23 07:00:00,2.7925,0.0,2.7925,0.7225,0,0.7225,2.07,0.0,2.07,2.8125,0.0,2.8125,0.7225,0,0.7225,2.09,0.0,2.09
2019-12-23 07:30:00,2.8425000000000002,0.0,2.8425000000000002,0.7025,0,0.7025,2.14,0.0,2.14,2.8725,0.0,2.8725,0.7025,0,0.7025,2.17,0.0,2.17
2019-12-23 08:00:00,2.846,0.0,2.846,0.676,0,0.676,2.17,0.0,2.17,2.876,0.0,2.876,0.676,0,0.676,2.2,0.0,2.2
2019-12-23 08:30:00,3.0065,0.0,3.0065,0.6865,0,0.6865,2.32,0.0,2.32,3.0265,0.0,3.0265,0.6865,0,0.6865,2.34,0.0,2.34
2019-12-23 09:00:00,3.042,0.0,3.042,0.642,0,0.642,2.4,0.0,2.4,3.072,0.0,3.072,0.642,0,0.642,2.43,0.0,2.43
2019-12-23 09:30:00,3.061,0.0,3.061,0.651,0,0.651,2.41,0.0,2.41,3.091,0.0,3.091,0.651,0,0.651,2.44,0.0,2.44
2019-12-23 10:00:00,3.0175,0.0,3.0175,0.5275000000000001,0,0.5275000000000001,2.49,0.0,2.49,3.0475,0.0,3.0475,0.5275000000000001,0,0.5275000000000001,2.52,0.0,2.52
2019-12-23 10:30:00,2.868,0.0,2.868,0.498,0,0.498,2.37,0.0,2.37,2.888,0.0,2.888,0.498,0,0.498,2.39,0.0,2.39
2019-12-23 11:00:00,2.8275,0.0,2.8275,0.5375,0,0.5375,2.29,0.0,2.29,2.8475,0.0,2.8475,0.5375,0,0.5375,2.31,0.0,2.31
2019-12-23 11:30:00,2.719,0.0,2.719,0.309,0,0.309,2.41,0.0,2.41,2.739,0.25,2.7503856093,0.309,0,0.309,2.43,0.25,2.4428262321
2019-12-23 12:00:00,2.7039999999999997,0.25,2.7155323603,0.434,0,0.434,2.27,0.25,2.2837250272,2.734,0.25,2.7454063452,0.434,0,0.434,2.3,0.25,2.3135470603
2019-12-23 12:30:00,2.8585000000000003,0.0,2.8585000000000003,0.4385,0,0.4385,2.42,0.0,2.42,2.8885,0.0,2.8885,0.4385,0,0.4385,2.45,0.0,2.45
2019-12-23 13:00:00,2.8505000000000003,0.0,2.8505000000000003,0.4605,0,0.4605,2.39,0.0,2.39,2.8805,0.0,2.8805,0.4605,0,0.4605,2.42,0.0,2.42
2019-12-23 13:30:00,2.818,0.0,2.818,0.358,0,0.358,2.46,0.0,2.46,2.848,0.0,2.848,0.358,0,0.358,2.49,0.0,2.49
2019-12-23 14:00:00,2.8665000000000003,0.25,2.8773811444,0.4365,0,0.4365,2.43,0.25,2.4428262321,2.9065000000000003,0.25,2.91723195,0.4365,0,0.4365,2.47,0.25,2.4826195842
2019-12-23 14:30:00,2.8275,0.25,2.8385306498,0.2175,0,0.2175,2.61,0.25,2.6219458423,2.8575,0.26,2.8693041404,0.2175,0,0.2175,2.64,0.26,2.652772135
2019-12-23 15:00:00,2.731,0.25,2.7424188229,0.111,0,0.111,2.62,0.25,2.631900454,2.761,0.26,2.7732149214,0.111,0,0.111,2.65,0.26,2.662724169
2019-12-23 15:30:00,2.805,0.26,2.8170241391,0.085,0,0.085,2.7199999999999998,0.26,2.732398214,2.835,0.27,2.8478281198,0.085,0,0.085,2.75,0.27,2.7632227561000002
2019-12-23 16:00:00,2.901,-0.44,2.9341780791,0.101,0,0.101,2.8,-0.44,2.8343605981,2.931,0.6000000000000001,2.9917822447,0.101,0,0.101,2.83,0.6000000000000001,2.8929051142
2019-12-23 16:30:00,3.099,-0.42,3.1273312904,0.069,0,0.069,3.03,-0.42,3.058970415,3.1390000000000002,0.62,3.1996438864,0.069,0,0.069,3.07,0.62,3.1319802043
2019-12-23 17:00:00,3.338,0.0,3.338,0.108,0,0.108,3.23,0.0,3.23,3.388,0.0,3.388,0.108,0,0.108,3.2800000000000002,0.0,3.2800000000000002
2019-12-23 17:30:00,3.434,0.0,3.434,0.124,0,0.124,3.31,0.0,3.31,3.484,0.0,3.484,0.124,0,0.124,3.36,0.0,3.36
2019-12-23 18:00:00,3.3915,-0.47000000000000003,3.4239118344,0.18150000000000002,0,0.18150000000000002,3.21,-0.47000000000000003,3.2442256395,3.4215,0.6000000000000001,3.4737101563,0.18150000000000002,0,0.18150000000000002,3.24,0.6000000000000001,3.2950872523
2019-12-23 18:30:00,3.3505000000000003,0.0,3.3505000000000003,0.1405,0,0.1405,3.21,0.0,3.21,3.3905,0.0,3.3905,0.1405,0,0.1405,3.25,0.0,3.25
2019-12-23 19:00:00,3.2495,0.0,3.2495,0.1995,0,0.1995,3.05,0.0,3.05,3.2795,0.0,3.2795,0.1995,0,0.1995,3.08,0.0,3.08
2019-12-23 19:30:00,3.1675,0.0,3.1675,0.28750000000000003,0,0.28750000000000003,2.88,0.0,2.88,3.2075,0.0,3.2075,0.28750000000000003,0,0.28750000000000003,2.92,0.0,2.92
2019-12-23 20:00:00,3.108,0.0,3.108,0.468,0,0.468,2.64,0.0,2.64,3.138,0.0,3.138,0.468,0,0.468,2.67,0.0,2.67
2019-12-23 20:30:00,2.973,-0.46,3.0083764725,0.643,0,0.643,2.33,-0.46,2.3749736841,3.003,0.5700000000000001,3.0566172479000002,0.643,0,0.643,2.36,0.5700000000000001,2.4278591392
2019-12-23 21:00:00,2.8865,0.0,2.8865,0.7265,0,0.7265,2.16,0.0,2.16,2.9165,0.0,2.9165,0.7265,0,0.7265,2.19,0.0,2.19
2019-12-23 21:30:00,2.823,0.0,2.823,0.723,0,0.723,2.1,0.0,2.1,2.843,0.0,2.843,0.723,0,0.723,2.12,0.0,2.12
2019-12-23 22:00:00,2.693,0.25,2.7045792649,0.733,0,0.733,1.96,0.25,1.975879551,2.713,0.26,2.7254300578,0.733,0,0.733,1.98,0.26,1.9969977466
2019-12-23 22:30:00,2.548,0.26,2.5612309541,0.558,0,0.558,1.99,0.26,2.0069130524,2.568,0.30000000000000004,2.5854639816000002,0.558,0,0.558,2.01,0.30000000000000004,2.0322647465
2019-12-23 23:00:00,2.451,0.31,2.4705264621,0.35100000000000003,0,0.35100000000000003,2.1,0.31,2.1227576404,2.471,0.33,2.4929382263,0.35100000000000003,0,0.35100000000000003,2.12,0.33,2.1455302375
2019-12-23 23:30:00,2.4305,0.32,2.4514751171,0.48050000000000004,0,0.48050000000000004,1.9500000000000002,0.32,1.9760819821000002,2.4605,0.33,2.4825310169,0.48050000000000004,0,0.48050000000000004,1.98,0.33,2.007311635
2019-12-24 00:00:00,2.3745,0.27,2.3898012993,0.7445,0,0.7445,1.63,0.27,1.6522106402999999,2.3945,0.28,2.4108152667000002,0.7445,0,0.7445,1.65,0.28,1.6735889579
2019-12-24 00:30:00,2.693,0.26,2.7055219459,0.743,0,0.743,1.9500000000000002,0.26,1.9672569736,2.713,0.26,2.7254300578,0.743,0,0.743,1.97,0.26,1.9870832896000001
2019-12-24 01:00:00,2.7925,0.26,2.8045777311,0.7425,0,0.7425,2.05,0.26,2.0664220285,2.8125,0.26,2.824492211,0.7425,0,0.7425,2.07,0.26,2.0862646045
2019-12-24 01:30:00,2.802,0.25,2.8131306404,0.752,0,0.752,2.05,0.25,2.0651876428,2.822,0.25,2.8330520645,0.752,0,0.752,2.07,0.25,2.085041966
2019-12-24 02:00:00,2.7279999999999998,0.25,2.7394313278,0.768,0,0.768,1.96,0.25,1.975879551,2.738,0.26,2.7503170726,0.768,0,0.768,1.97,0.26,1.9870832896000001
2019-12-24 02:30:00,2.6955,0.25,2.7070685714,0.7655000000000001,0,0.7655000000000001,1.9300000000000002,0.25,1.9461243537000001,2.7055,0.26,2.7179643578,0.7655000000000001,0,0.7655000000000001,1.94,0.26,1.9573451407
2019-12-24 03:00:00,2.548,0.29,2.5644500385,0.768,0,0.768,1.78,0.29,1.8034688797,2.578,0.31,2.5965715858,0.768,0,0.768,1.81,0.31,1.8363550855000002
2019-12-24 03:30:00,2.516,0.26,2.5293983474,0.776,0,0.776,1.74,0.26,1.7593180497,2.526,0.27,2.5403889466000003,0.776,0,0.776,1.75,0.27,1.7707060739
2019-12-24 04:00:00,2.4505,0.28,2.4664448605000002,0.7405,0,0.7405,1.71,0.28,1.7327723450999999,2.4705,0.28,2.4863166029,0.7405,0,0.7405,1.73,0.28,1.7525124821
2019-12-24 04:30:00,2.4025,0.27,2.417624092,0.7225,0,0.7225,1.6800000000000002,0.27,1.7015581095,2.4325,0.28,2.448562078,0.7225,0,0.7225,1.71,0.28,1.7327723450999999
2019-12-24 05:00:00,2.3865,0.26,2.4006212217,0.7365,0,0.7365,1.65,0.26,1.6703592428,2.4065,0.26,2.4205045445,0.7365,0,0.7365,1.67,0.26,1.6901183391
2019-12-24 05:30:00,2.3625,0.25,2.375690689,0.7325,0,0.7325,1.63,0.25,1.6490603385,2.3825,0.26,2.3966447901,0.7325,0,0.7325,1.65,0.26,1.6703592428
2019-12-24 06:00:00,2.3275,0.25,2.3408879191,0.7475,0,0.7475,1.58,0.25,1.5996562131,2.3475,0.26,2.3618544091,0.7475,0,0.7475,1.6,0.26,1.6209873533999999
2019-12-24 06:30:00,2.4765,0.15,2.4810385426,0.7565000000000001,0,0.7565000000000001,1.72,0.15,1.7265283085,2.4965,0.30000000000000004,2.514460628,0.7565000000000001,0,0.7565000000000001,1.74,0.30000000000000004,1.7656726763
2019-12-24 07:00:00,2.511,0.0,2.511,0.761,0,0.761,1.75,0.0,1.75,2.541,0.25,2.5532686893000003,0.761,0,0.761,1.78,0.25,1.7974704448
2019-12-24 07:30:00,2.58,0.0,2.58,0.78,0,0.78,1.8,0.0,1.8,2.6,0.0,2.6,0.78,0,0.78,1.82,0.0,1.82
2019-12-24 08:00:00,2.6165000000000003,-0.38,2.6439501224,0.7865000000000001,0,0.7865000000000001,1.83,-0.38,1.8690371853,2.6365,0.63,2.7107254103000002,0.7865000000000001,0,0.7865000000000001,1.85,0.63,1.9543285292
2019-12-24 08:30:00,2.7495000000000003,0.0,2.7495000000000003,0.7795000000000001,0,0.7795000000000001,1.97,0.0,1.97,2.7795,0.0,2.7795,0.7795000000000001,0,0.7795000000000001,2.0,0.0,2.0
2019-12-24 09:00:00,2.77,0.0,2.77,0.77,0,0.77,2.0,0.0,2.0,2.79,0.0,2.79,0.77,0,0.77,2.02,0.0,2.02
2019-12-24 09:30:00,2.761,-0.35000000000000003,2.7830955787000002,0.761,0,0.761,2.0,-0.35000000000000003,2.0303940504,2.791,0.63,2.8612201943,0.761,0,0.761,2.03,0.63,2.1255117031
2019-12-24 10:00:00,2.8055,0.24,2.815746837,0.7655000000000001,0,0.7655000000000001,2.04,0.24,2.0540691322,2.8355,0.25,2.8464996487,0.7655000000000001,0,0.7655000000000001,2.07,0.25,2.085041966
2019-12-24 10:30:00,2.738,0.0,2.738,0.788,0,0.788,1.9500000000000002,0.0,1.9500000000000002,2.768,0.0,2.768,0.788,0,0.788,1.98,0.0,1.98
2019-12-24 11:00:00,2.742,0.0,2.742,0.782,0,0.782,1.96,0.0,1.96,2.7720000000000002,0.25,2.7832506175000002,0.782,0,0.782,1.99,0.25,2.0056420418
2019-12-24 11:30:00,2.8345000000000002,0.0,2.8345000000000002,0.7745000000000001,0,0.7745000000000001,2.06,0.0,2.06,2.8645,0.0,2.8645,0.7745000000000001,0,0.7745000000000001,2.09,0.0,2.09
2019-12-24 12:00:00,2.7695,0.0,2.7695,0.7795000000000001,0,0.7795000000000001,1.99,0.0,1.99,2.7995,0.0,2.7995,0.7795000000000001,0,0.7795000000000001,2.02,0.0,2.02
2019-12-24 12:30:00,2.729,0.0,2.729,0.789,0,0.789,1.94,0.0,1.94,2.749,0.0,2.749,0.789,0,0.789,1.96,0.0,1.96
2019-12-24 13:00:00,2.7445,0.0,2.7445,0.7845000000000001,0,0.7845000000000001,1.96,0.0,1.96,2.7645,0.0,2.7645,0.7845000000000001,0,0.7845000000000001,1.98,0.0,1.98
2019-12-24 13:30:00,2.7595,0.0,2.7595,0.7895000000000001,0,0.7895000000000001,1.97,0.0,1.97,2.7795,0.0,2.7795,0.7895000000000001,0,0.7895000000000001,1.99,0.0,1.99
2019-12-24 14:00:00,2.802,0.0,2.802,0.792,0,0.792,2.01,0.0,2.01,2.822,0.0,2.822,0.792,0,0.792,2.03,0.0,2.03
2019-12-24 14:30:00,2.822,0.0,2.822,0.792,0,0.792,2.03,0.0,2.03,2.842,0.0,2.842,0.792,0,0.792,2.05,0.0,2.05
2019-12-24 15:00:00,2.836,0.0,2.836,0.796,0,0.796,2.04,0.0,2.04,2.866,0.0,2.866,0.796,0,0.796,2.07,0.0,2.07
2019-12-24 15:30:00,2.8775,0.0,2.8775,0.7875000000000001,0,0.7875000000000001,2.09,0.0,2.09,2.8975,0.0,2.8975,0.7875000000000001,0,0.7875000000000001,2.11,0.0,2.11
2019-12-24 16:00:00,2.9155,0.0,2.9155,0.7855000000000001,0,0.7855000000000001,2.13,0.0,2.13,2.9355,0.0,2.9355,0.7855000000000001,0,0.7855000000000001,2.15,0.0,2.15
2019-12-24 16:30:00,3.1065,0.25,3.1165433175,0.7265,0,0.7265,2.38,0.25,2.3930942313,3.1265,0.0,3.1265,0.7265,0,0.7265,2.4,0.0,2.4
2019-12-24 17:00:00,3.242,0.0,3.242,0.742,0,0.742,2.5,0.0,2.5,3.2720000000000002,0.0,3.2720000000000002,0.742,0,0.742,2.5300000000000002,0.0,2.5300000000000002
2019-12-24 17:30:00,3.339,0.0,3.339,0.679,0,0.679,2.66,0.0,2.66,3.3689999999999998,0.0,3.3689999999999998,0.679,0,0.679,2.69,0.0,2.69
2019-12-24 18:00:00,3.3665,0.0,3.3665,0.6565000000000001,0,0.6565000000000001,2.71,0.0,2.71,3.3965,0.0,3.3965,0.6565000000000001,0,0.6565000000000001,2.74,0.0,2.74
2019-12-24 18:30:00,3.2115,0.0,3.2115,0.5815,0,0.5815,2.63,0.0,2.63,3.2515,0.0,3.2515,0.5815,0,0.5815,2.67,0.0,2.67
2019-12-24 19:00:00,3.0405,-0.39,3.0654102906,0.6305000000000001,0,0.6305000000000001,2.41,-0.39,2.4413520844,3.0605,0.68,3.1351332109,0.6305000000000001,0,0.6305000000000001,2.43,0.68,2.5233509467
2019-12-24 19:30:00,2.907,-0.29,2.9214292735000003,0.557,0,0.557,2.35,-0.29,2.3678260071,2.8970000000000002,0.64,2.9668516983,0.557,0,0.557,2.34,0.64,2.4259431156
2019-12-24 20:00:00,2.8085,0.24,2.8187359312,0.5885,0,0.5885,2.22,0.24,2.2329352879,2.8385,0.25,2.8494880681,0.5885,0,0.5885,2.25,0.25,2.2638462845
2019-12-24 20:30:00,2.7895000000000003,0.0,2.7895000000000003,0.5995,0,0.5995,2.19,0.0,2.19,2.8095,0.25,2.8206010441,0.5995,0,0.5995,2.21,0.25,2.2240953217
2019-12-24 21:00:00,2.653,0.26,2.6657098491999998,0.533,0,0.533,2.12,0.26,2.135883892,2.683,0.27,2.696551316,0.533,0,0.533,2.15,0.27,2.1668871683
2019-12-24 21:30:00,2.6109999999999998,0.27,2.6249230465,0.47100000000000003,0,0.47100000000000003,2.14,0.27,2.156965461,2.6310000000000002,0.28,2.645857328,0.47100000000000003,0,0.47100000000000003,2.16,0.28,2.1780725424
2019-12-24 22:00:00,2.5055,0.31,2.5246049691,0.3955,0,0.3955,2.11,0.31,2.1326509325,2.5255,0.32,2.5456924893,0.3955,0,0.3955,2.13,0.32,2.1539034333
2019-12-24 22:30:00,2.424,0.29,2.4412857268,0.354,0,0.354,2.07,0.29,2.0902152999,2.434,0.34,2.4576321938,0.354,0,0.354,2.08,0.34,2.1076052761
2019-12-24 23:00:00,2.3505000000000003,0.31,2.3708543291,0.2605,0,0.2605,2.09,0.31,2.112865353,2.3705,0.33,2.3933596157,0.2605,0,0.2605,2.11,0.33,2.135649784
2019-12-24 23:30:00,2.3315,0.34,2.356160489,0.2215,0,0.2215,2.11,0.34,2.1372178176,2.3615,0.35000000000000003,2.3872960122,0.2215,0,0.2215,2.14,0.35000000000000003,2.1684326137
2019-12-25 00:00:00,2.2805,0.36,2.3087399702,0.2005,0,0.2005,2.08,0.36,2.1109239683,2.3005,0.38,2.3316732726,0.2005,0,0.2005,2.1,0.38,2.1341040275
2019-12-25 00:30:00,2.6109999999999998,0.31,2.62933851,0.171,0,0.171,2.44,0.31,2.4596137908,2.6310000000000002,0.33,2.651614791,0.171,0,0.171,2.46,0.33,2.482035455
2019-12-25 01:00:00,2.691,0.32,2.7099595938,0.131,0,0.131,2.56,0.32,2.5799224795,2.711,0.34,2.7322373616,0.131,0,0.131,2.58,0.34,2.6023066691
2019-12-25 01:30:00,2.6475,0.32,2.6667688782,0.1575,0,0.1575,2.49,0.32,2.5104780421,2.6775,0.34,2.6990009726,0.1575,0,0.1575,2.52,0.34,2.5428330657
2019-12-25 02:00:00,2.5675,0.35000000000000003,2.5912460806,0.1275,0,0.1275,2.44,0.35000000000000003,2.4649746449,2.6075,0.37,2.6336203694,0.1275,0,0.1275,2.48,0.37,2.5074489028
2019-12-25 02:30:00,2.5915,0.34,2.6137085243,0.1115,0,0.1115,2.48,0.34,2.5031979546,2.6215,0.36,2.6461032198,0.1115,0,0.1115,2.51,0.36,2.5356853117
2019-12-25 03:00:00,2.501,0.34,2.5240049525,0.051000000000000004,0,0.051000000000000004,2.45,0.34,2.4734793308,2.521,0.36,2.5465743657,0.051000000000000004,0,0.051000000000000004,2.47,0.36,2.4960969532
2019-12-25 03:30:00,2.5025,0.30000000000000004,2.5204178721,0.052500000000000005,0,0.052500000000000005,2.45,0.30000000000000004,2.4682990094,2.5225,0.32,2.5427163133,0.052500000000000005,0,0.052500000000000005,2.47,0.32,2.4906424874
2019-12-25 04:00:00,2.396,0.14,2.4000866651,0.036000000000000004,0,0.036000000000000004,2.36,0.14,2.3641488955,2.386,0.62,2.4652375139,0.036000000000000004,0,0.036000000000000004,2.35,0.62,2.4304114878
2019-12-25 04:30:00,2.3585000000000003,0.36,2.3858168936,0.0085,0,0.0085,2.35,0.36,2.3774145621000002,2.3685,0.38,2.3987897469,0.0085,0,0.0085,2.36,0.38,2.3903974565
2019-12-25 05:00:00,2.3,0.33,2.3235533134,0.0,0,0.0,2.3,0.33,2.3235533134,2.32,0.34,2.3447814397,0.0,0,0.0,2.32,0.34,2.3447814397
2019-12-25 05:30:00,2.29,0.29,2.3082894099,0.0,0,0.0,2.29,0.29,2.3082894099,2.32,0.31,2.3406195761,0.0,0,0.0,2.32,0.31,2.3406195761
2019-12-25 06:00:00,2.27,0.32,2.2924441106,0.0,0,0.0,2.27,0.32,2.2924441106,2.31,0.34,2.3348875776,0.0,0,0.0,2.31,0.34,2.3348875776
2019-12-25 06:30:00,2.4,0.29,2.4174573419,0.0,0,0.0,2.4,0.29,2.4174573419,2.42,0.33,2.4423963642,0.0,0,0.0,2.42,0.33,2.4423963642
2019-12-25 07:00:00,2.47,0.28,2.4858197843,0.0,0,0.0,2.47,0.28,2.4858197843,2.5,0.30000000000000004,2.5179356624,0.0,0,0.0,2.5,0.30000000000000004,2.5179356624
2019-12-25 07:30:00,2.49,0.27,2.5045957758,0.0,0,0.0,2.49,0.27,2.5045957758,2.5300000000000002,0.29,2.5465663156,0.0,0,0.0,2.5300000000000002,0.29,2.5465663156
2019-12-25 08:00:00,2.54,0.28,2.5553864678,0.0,0,0.0,2.54,0.28,2.5553864678,2.56,0.29,2.5763734201,0.0,0,0.0,2.56,0.29,2.5763734201
2019-12-25 08:30:00,2.691,0.27,2.7045112313,0.001,0,0.001,2.69,0.27,2.7035162289,2.731,0.28,2.7453161931,0.001,0,0.001,2.73,0.28,2.7443214097
2019-12-25 09:00:00,2.833,0.26,2.8449057981,0.013000000000000001,0,0.013000000000000001,2.8200000000000003,0.26,2.8319604517,2.863,0.27,2.8757032183,0.013000000000000001,0,0.013000000000000001,2.85,0.27,2.8627609051
2019-12-25 09:30:00,2.8655,0.25,2.8763849273,0.0155,0,0.0155,2.85,0.25,2.8609439002,2.9055,0.26,2.9171099139,0.0155,0,0.0155,2.89,0.26,2.9016719318
2019-12-25 10:00:00,2.888,0.25,2.8988004416,0.048,0,0.048,2.84,0.25,2.8509822869,2.928,0.26,2.9395210494,0.048,0,0.048,2.88,0.26,2.8917122955
2019-12-25 10:30:00,2.8175,0.25,2.8285696474,0.1075,0,0.1075,2.71,0.25,2.7215069355,2.8475,0.26,2.8593454233,0.1075,0,0.1075,2.74,0.26,2.7523081223
2019-12-25 11:00:00,2.692,0.28,2.7065224921,0.212,0,0.212,2.48,0.28,2.4957563984,2.7119999999999997,0.28,2.7264159624,0.212,0,0.212,2.5,0.28,2.5156311335
2019-12-25 11:30:00,2.6865,0.26,2.6990521021,0.3265,0,0.3265,2.36,0.26,2.3742788379,2.7165,0.27,2.7298850250999998,0.3265,0,0.3265,2.39,0.27,2.4052026941999998
2019-12-25 12:00:00,2.6825,0.26,2.6950707319,0.3225,0,0.3225,2.36,0.26,2.3742788379,2.7125,0.27,2.7259046663,0.3225,0,0.3225,2.39,0.27,2.4052026941999998
2019-12-25 12:30:00,2.749,0.26,2.7612680058,0.219,0,0.219,2.5300000000000002,0.26,2.5433245959,2.779,0.27,2.7920854213,0.219,0,0.219,2.56,0.27,2.5741989045
2019-12-25 13:00:00,2.781,0.26,2.7931274586,0.251,0,0.251,2.5300000000000002,0.26,2.5433245959,2.811,0.26,2.8229985831,0.251,0,0.251,2.56,0.26,2.5731692521
2019-12-25 13:30:00,2.875,0.25,2.8858490952,0.145,0,0.145,2.73,0.25,2.7414229882,2.915,0.26,2.9265722270000003,0.145,0,0.145,2.77,0.26,2.7821754078
2019-12-25 14:00:00,2.832,0.28,2.8458081453,0.162,0,0.162,2.67,0.28,2.6846415031,2.862,0.30000000000000004,2.8776803158,0.162,0,0.162,2.7,0.30000000000000004,2.7166155414
2019-12-25 14:30:00,2.8395,0.26,2.8513786577999998,0.2495,0,0.2495,2.59,0.26,2.6030174798,2.8695,0.26,2.8812549783,0.2495,0,0.2495,2.62,0.26,2.6328691574
2019-12-25 15:00:00,2.7915,0.26,2.8035820391,0.3815,0,0.3815,2.41,0.26,2.4239843234,2.8215,0.26,2.83345412,0.3815,0,0.3815,2.44,0.26,2.4538133588
2019-12-25 15:30:00,2.8015,0.26,2.8135390969,0.6015,0,0.6015,2.2,0.26,2.215310362,2.8215,0.26,2.83345412,0.6015,0,0.6015,2.22,0.26,2.2351733714
2019-12-25 16:00:00,2.8449999999999998,0.0,2.8449999999999998,0.675,0,0.675,2.17,0.0,2.17,2.865,0.25,2.8758868197,0.675,0,0.675,2.19,0.25,2.2042232192
2019-12-25 16:30:00,2.884,0.25,2.8948153654,0.724,0,0.724,2.16,0.25,2.1744194628,2.914,0.26,2.9255761826,0.724,0,0.724,2.19,0.26,2.2053797859
2019-12-25 17:00:00,2.9455,0.0,2.9455,0.7155,0,0.7155,2.23,0.0,2.23,2.9655,0.0,2.9655,0.7155,0,0.7155,2.25,0.0,2.25
2019-12-25 17:30:00,2.925,0.0,2.925,0.735,0,0.735,2.19,0.0,2.19,2.9450000000000003,0.0,2.9450000000000003,0.735,0,0.735,2.21,0.0,2.21
2019-12-25 18:00:00,2.8765,0.24,2.8864948034,0.7465,0,0.7465,2.13,0.24,2.1434784813,2.9065000000000003,0.25,2.91723195,0.7465,0,0.7465,2.16,0.25,2.1744194628
2019-12-25 18:30:00,2.816,0.0,2.816,0.756,0,0.756,2.06,0.0,2.06,2.846,0.25,2.8569592227,0.756,0,0.756,2.09,0.25,2.1048990475
2019-12-25 19:00:00,2.711,0.0,2.711,0.771,0,0.771,1.94,0.0,1.94,2.731,0.24,2.7415253054,0.771,0,0.771,1.96,0.24,1.9746392076000001
2019-12-25 19:30:00,2.668,0.25,2.6796872952,0.778,0,0.778,1.8900000000000001,0.25,1.9064626931,2.688,0.25,2.6996007112,0.778,0,0.778,1.9100000000000001,0.25,1.9262917744
2019-12-25 20:00:00,2.638,0.0,2.638,0.788,0,0.788,1.85,0.0,1.85,2.658,0.25,2.6697310726,0.788,0,0.788,1.87,0.25,1.88663722
2019-12-25 20:30:00,2.6310000000000002,0.0,2.6310000000000002,0.781,0,0.781,1.85,0.0,1.85,2.661,0.0,2.661,0.781,0,0.781,1.88,0.0,1.88
2019-12-25 21:00:00,2.575,-0.38,2.6028878193000002,0.795,0,0.795,1.78,-0.38,1.8201098868,2.5949999999999998,0.6900000000000001,2.6851675925,0.795,0,0.795,1.8,0.6900000000000001,1.9277188592
2019-12-25 21:30:00,2.5140000000000002,0.0,2.5140000000000002,0.804,0,0.804,1.71,0.0,1.71,2.524,0.0,2.524,0.804,0,0.804,1.72,0.0,1.72
2019-12-25 22:00:00,2.4425,0.0,2.4425,0.8025,0,0.8025,1.6400000000000001,0.0,1.6400000000000001,2.4725,0.25,2.485106889,0.8025,0,0.8025,1.67,0.25,1.6886088949
2019-12-25 22:30:00,2.3675,0.26,2.3817338747,0.8075,0,0.8075,1.56,0.26,1.5815182579,2.3775,0.27,2.392782115,0.8075,0,0.8075,1.57,0.27,1.5930473941
2019-12-25 23:00:00,2.3555,0.26,2.369805952,0.7955,0,0.7955,1.56,0.26,1.5815182579,2.3655,0.27,2.3808591412,0.7955,0,0.7955,1.57,0.27,1.5930473941
2019-12-25 23:30:00,2.339,0.27,2.3545320129,0.789,0,0.789,1.55,0.27,1.5733403955,2.359,0.27,2.3744011877,0.789,0,0.789,1.57,0.27,1.5930473941
2019-12-26 00:00:00,2.3345000000000002,0.27,2.3500617545,0.7945,0,0.7945,1.54,0.27,1.5634896866,2.3545,0.27,2.3699304315,0.7945,0,0.7945,1.56,0.27,1.5831929761999999
2019-12-27 00:30:00,2.556,0.25,2.5681970329,0.716,0,0.716,1.8399999999999999,0.25,1.8569060289000001,2.576,0.26,2.5890878703,0.716,0,0.716,1.8599999999999999,0.26,1.8780841302
2019-12-27 01:00:00,2.605,0.26,2.6179428947,0.645,0,0.645,1.96,0.26,1.9771696943000001,2.615,0.28,2.6299477181,0.645,0,0.645,1.97,0.28,1.9897989848000002
2019-12-27 01:30:00,2.589,0.30000000000000004,2.6063232724,0.559,0,0.559,2.03,0.30000000000000004,2.0520477577,2.609,0.32,2.6285511218,0.559,0,0.559,2.05,0.32,2.0748252939
2019-12-27 02:00:00,2.483,0.35000000000000003,2.5075464103,0.41300000000000003,0,0.41300000000000003,2.07,0.35000000000000003,2.0993808611,2.503,0.37,2.5301993993,0.41300000000000003,0,0.41300000000000003,2.09,0.37,2.1224985277
2019-12-27 02:30:00,2.503,0.34,2.5259867379000003,0.383,0,0.383,2.12,0.34,2.1470910554,2.523,0.35000000000000003,2.5471609686,0.383,0,0.383,2.14,0.35000000000000003,2.1684326137
2019-12-27 03:00:00,2.416,0.33,2.4384331034,0.356,0,0.356,2.06,0.33,2.0862646045,2.436,0.35000000000000003,2.4610152377,0.356,0,0.356,2.08,0.35000000000000003,2.1092415699
2019-12-27 03:30:00,2.356,0.26,2.3703029342,0.366,0,0.366,1.99,0.26,2.0069130524,2.366,0.39,2.3979274384,0.366,0,0.366,2.0,0.39,2.0376702383
2019-12-27 04:00:00,2.2625,0.33,2.286439645,0.3125,0,0.3125,1.9500000000000002,0.33,1.9777259669,2.2825,0.35000000000000003,2.309178696,0.3125,0,0.3125,1.97,0.35000000000000003,2.0008498195
2019-12-27 04:30:00,2.259,0.31,2.2801712655,0.259,0,0.259,2.0,0.31,2.0238824077,2.269,0.33,2.2928717801,0.259,0,0.259,2.01,0.33,2.0369094236
2019-12-27 05:00:00,2.225,0.30000000000000004,2.2451336263,0.195,0,0.195,2.03,0.30000000000000004,2.0520477577,2.255,0.32,2.2775919301,0.195,0,0.195,2.06,0.32,2.0847062143
2019-12-27 05:30:00,2.199,0.32,2.2221613353,0.199,0,0.199,2.0,0.32,2.0254382242,2.219,0.34,2.2448966569,0.199,0,0.199,2.02,0.34,2.0484140207
2019-12-27 06:00:00,2.178,0.31,2.1999509085,0.158,0,0.158,2.02,0.31,2.0436486978,2.208,0.33,2.232524132,0.158,0,0.158,2.05,0.33,2.0763911
2019-12-27 06:30:00,2.2925,0.32,2.3147259557,0.12250000000000001,0,0.12250000000000001,2.17,0.32,2.1934675744,2.3225,0.31,2.3430975759,0.12250000000000001,0,0.12250000000000001,2.2,0.31,2.2217335574
2019-12-27 07:00:00,2.4015,0.26,2.4155335332,0.12150000000000001,0,0.12150000000000001,2.2800000000000002,0.26,2.2947766776,2.4314999999999998,0.27,2.4464448185,0.12150000000000001,0,0.12150000000000001,2.31,0.27,2.3257256932
2019-12-27 07:30:00,2.3395,0.28,2.3561961399999998,0.08950000000000001,0,0.08950000000000001,2.25,0.28,2.2673552876,2.3595,0.29,2.3772547718,0.08950000000000001,0,0.08950000000000001,2.27,0.29,2.2884492566
2019-12-27 08:00:00,2.4145,0.27,2.4295493924000002,0.0845,0,0.0845,2.33,0.27,2.3455916098,2.4445,0.28,2.4604837431,0.0845,0,0.0845,2.36,0.28,2.3765521244
2019-12-27 08:30:00,2.5505,0.27,2.5647514986999997,0.1005,0,0.1005,2.45,0.27,2.4648326515,2.5705,0.28,2.5857049812,0.1005,0,0.1005,2.47,0.28,2.4858197843
2019-12-27 09:00:00,2.5975,0.26,2.6104800804,0.1075,0,0.1075,2.49,0.26,2.5035374972,2.6375,0.27,2.6512838871,0.1075,0,0.1075,2.5300000000000002,0.27,2.5443663258
2019-12-27 09:30:00,2.616,0.15,2.6202969297000003,0.076,0,0.076,2.54,0.15,2.5444252789,2.636,0.30000000000000004,2.6530163965,0.076,0,0.076,2.56,0.30000000000000004,2.5775181862
2019-12-27 10:00:00,2.633,0.26,2.6458059264,0.043000000000000003,0,0.043000000000000003,2.59,0.26,2.6030174798,2.653,0.27,2.6667037706,0.043000000000000003,0,0.043000000000000003,2.61,0.27,2.6239283527
2019-12-27 10:30:00,2.6945,0.0,2.6945,0.044500000000000005,0,0.044500000000000005,2.65,0.0,2.65,2.7245,0.25,2.7359459515999998,0.044500000000000005,0,0.044500000000000005,2.68,0.25,2.6916351907
2019-12-27 11:00:00,2.6355,0.25,2.6473307783999998,0.0755,0,0.0755,2.56,0.25,2.5721780654,2.6654999999999998,0.26,2.6781505279,0.0755,0,0.0755,2.59,0.26,2.6030174798
2019-12-27 11:30:00,2.669,0.25,2.6806829354,0.059000000000000004,0,0.059000000000000004,2.61,0.25,2.6219458423,2.699,0.26,2.7114942375,0.059000000000000004,0,0.059000000000000004,2.64,0.26,2.652772135
2019-12-27 12:00:00,2.64,0.25,2.6518107021,0.07,0,0.07,2.5700000000000003,0.25,2.582130903,2.67,0.26,2.6826293072,0.07,0,0.07,2.6,0.26,2.6129676615
2019-12-27 12:30:00,2.651,0.25,2.662761912,0.081,0,0.081,2.5700000000000003,0.25,2.582130903,2.681,0.26,2.6935777323,0.081,0,0.081,2.6,0.26,2.6129676615
2019-12-27 13:00:00,2.6950000000000003,0.25,2.7065707085,0.065,0,0.065,2.63,0.25,2.6418554086,2.725,0.26,2.7373755679,0.065,0,0.065,2.66,0.26,2.6726765611000003
2019-12-27 13:30:00,2.6955,0.25,2.7070685714,0.1155,0,0.1155,2.58,0.25,2.5920841036,2.7255000000000003,0.26,2.7378733079,0.1155,0,0.1155,2.61,0.26,2.6229182221
2019-12-27 14:00:00,2.718,0.26,2.7304072956,0.20800000000000002,0,0.20800000000000002,2.51,0.26,2.5234302051,2.748,0.26,2.7602724503,0.20800000000000002,0,0.20800000000000002,2.54,0.26,2.5532724101
2019-12-27 14:30:00,2.7965,0.26,2.8085605299000003,0.2165,0,0.2165,2.58,0.26,2.5930676813,2.8165,0.27,2.8294119972000003,0.2165,0,0.2165,2.6,0.27,2.6139816373
2019-12-27 15:00:00,2.8105,0.0,2.8105,0.21050000000000002,0,0.21050000000000002,2.6,0.0,2.6,2.8405,0.25,2.8514803611,0.21050000000000002,0,0.21050000000000002,2.63,0.25,2.6418554086
2019-12-27 15:30:00,2.811,0.26,2.8229985831,0.081,0,0.081,2.73,0.26,2.7423530043,2.841,0.26,2.8528724121,0.081,0,0.081,2.76,0.26,2.7722193275
2019-12-27 16:00:00,2.8955,0.26,2.9071498499,0.0455,0,0.0455,2.85,0.26,2.8618350756,2.9355,0.25,2.9461263126,0.0455,0,0.0455,2.89,0.25,2.900792995
2019-12-27 16:30:00,3.014,-0.32,3.0309397883,0.024,0,0.024,2.99,-0.32,3.0070749908,3.034,0.61,3.0947142033,0.024,0,0.024,3.01,0.61,3.071188695
2019-12-27 17:00:00,3.206,-0.34,3.2239782878,0.026000000000000002,0,0.026000000000000002,3.18,-0.34,3.1981244504,3.246,0.75,3.3315185727,0.026000000000000002,0,0.026000000000000002,3.22,0.75,3.306191162
2019-12-27 17:30:00,3.3295,0.0,3.3295,0.029500000000000002,0,0.029500000000000002,3.3,0.0,3.3,3.3795,0.0,3.3795,0.029500000000000002,0,0.029500000000000002,3.35,0.0,3.35
2019-12-27 18:00:00,3.2665,0.0,3.2665,0.036500000000000005,0,0.036500000000000005,3.23,0.0,3.23,3.3064999999999998,0.0,3.3064999999999998,0.036500000000000005,0,0.036500000000000005,3.27,0.0,3.27
2019-12-27 18:30:00,3.181,-0.43,3.2099316192,0.031,0,0.031,3.15,-0.43,3.1792137393,3.211,0.6900000000000001,3.2842991642,0.031,0,0.031,3.18,0.6900000000000001,3.2539975415
2019-12-27 19:00:00,3.06,0.0,3.06,0.03,0,0.03,3.03,0.0,3.03,3.1,0.25,3.110064308,0.03,0,0.03,3.07,0.25,3.0801623334
2019-12-27 19:30:00,3.011,-0.34,3.0301354755,0.081,0,0.081,2.93,-0.34,2.9496609975,2.961,0.77,3.0594805115,0.081,0,0.081,2.88,0.77,2.9811574933
2019-12-27 20:00:00,2.9135,-0.35000000000000003,2.9344475204,0.07350000000000001,0,0.07350000000000001,2.84,-0.35000000000000003,2.8614856281,2.8635,0.78,2.9678329215,0.07350000000000001,0,0.07350000000000001,2.79,0.78,2.8969811873999998
2019-12-27 20:30:00,2.8325,-0.37,2.8565637136,0.052500000000000005,0,0.052500000000000005,2.7800000000000002,-0.37,2.8045142182,2.8225,0.67,2.9009319623,0.052500000000000005,0,0.052500000000000005,2.77,0.67,2.8498771903
2019-12-27 21:00:00,2.6925,0.26,2.7050242605,0.0325,0,0.0325,2.66,0.26,2.6726765611000003,2.7325,0.27,2.7458070307,0.0325,0,0.0325,2.7,0.27,2.7134664177000003
2019-12-27 21:30:00,2.637,-0.04,2.6373033576,0.067,0,0.067,2.5700000000000003,-0.04,2.5703112652,2.637,0.5,2.6839837928,0.067,0,0.067,2.5700000000000003,0.5,2.6181863952
2019-12-27 22:00:00,2.491,0.28,2.5066872561,0.151,0,0.151,2.34,0.28,2.3566925977,2.521,0.35000000000000003,2.5451799543,0.151,0,0.151,2.37,0.35000000000000003,2.3957044893
2019-12-27 22:30:00,2.4005,0.28,2.416774762,0.1605,0,0.1605,2.24,0.28,2.2574321695,2.4205,0.37,2.4486159866,0.1605,0,0.1605,2.26,0.37,2.2900873346
2019-12-27 23:00:00,2.292,0.33,2.3156346862,0.252,0,0.252,2.04,0.33,2.0665188119,2.312,0.35000000000000003,2.3383421478,0.252,0,0.252,2.06,0.35000000000000003,2.0895214763
2019-12-27 23:30:00,2.302,0.35000000000000003,2.3284552819,0.28200000000000003,0,0.28200000000000003,2.02,0.35000000000000003,2.0500975587,2.322,0.37,2.3512941118,0.28200000000000003,0,0.28200000000000003,2.04,0.37,2.0732824217
2019-12-28 00:00:00,2.3085,0.36,2.3364015601,0.3085,0,0.3085,2.0,0.36,2.0321417273,2.3385,0.38,2.3691733263,0.3085,0,0.3085,2.03,0.38,2.0652602742
2019-12-28 00:30:00,2.5300000000000002,0.36,2.5554842985,0.37,0,0.37,2.16,0.36,2.1897945109,2.55,0.37,2.5767033201,0.37,0,0.37,2.18,0.37,2.2111761576
2019-12-28 01:00:00,2.648,0.34,2.669738564,0.438,0,0.438,2.21,0.34,2.2360008945,2.668,0.36,2.6921783002,0.438,0,0.438,2.23,0.36,2.2588713996
2019-12-28 01:30:00,2.6405000000000003,0.32,2.6598195897,0.48050000000000004,0,0.48050000000000004,2.16,0.32,2.1835750502,2.6705,0.34,2.6920568809,0.48050000000000004,0,0.48050000000000004,2.19,0.34,2.216235547
