Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-28 02:00:00,2.583,0.28,2.5981318288,0.583,0,0.583,2.0,0.28,2.0195048898,2.6029999999999998,0.35000000000000003,2.6264251369,0.583,0,0.583,2.02,0.35000000000000003,2.0500975587
2019-12-28 02:30:00,2.5335,0.32,2.5536292311,0.5535,0,0.5535,1.98,0.32,2.0056919006,2.5535,0.34,2.5760361508000003,0.5535,0,0.5535,2.0,0.34,2.0286941613
2019-12-28 03:00:00,2.4455,0.33,2.4676649388,0.5455,0,0.5455,1.9,0.33,1.9284449694,2.4655,0.35000000000000003,2.4902189161,0.5455,0,0.5455,1.92,0.35000000000000003,1.9516403357
2019-12-28 03:30:00,2.365,0.32,2.3865508585,0.545,0,0.545,1.82,0.32,1.8479177471,2.385,0.33,2.4077219524,0.545,0,0.545,1.8399999999999999,0.33,1.8693581786000002
2019-12-28 04:00:00,2.2895,0.33,2.3131602301,0.5795,0,0.5795,1.71,0.33,1.7415510328,2.3095,0.35000000000000003,2.335870341,0.5795,0,0.5795,1.73,0.35000000000000003,1.7650495743999999
2019-12-28 04:30:00,2.269,0.33,2.2928717801,0.5690000000000001,0,0.5690000000000001,1.7000000000000002,0.33,1.7317332358000002,2.289,0.35000000000000003,2.3156038089,0.5690000000000001,0,0.5690000000000001,1.72,0.35000000000000003,1.75524927
2019-12-28 05:00:00,2.239,0.29,2.2577025933,0.589,0,0.589,1.65,0.29,1.6752910195,2.259,0.30000000000000004,2.2788332541,0.589,0,0.589,1.67,0.30000000000000004,1.6967321533000002
2019-12-28 05:30:00,2.2305,0.27,2.2467821991,0.5905,0,0.5905,1.6400000000000001,0.27,1.6620770139,2.2505,0.28,2.2678514612000003,0.5905,0,0.5905,1.6600000000000001,0.28,1.6834488409000001
2019-12-28 06:00:00,2.242,0.26,2.2570254762,0.662,0,0.662,1.58,0.26,1.6012495120999999,2.262,0.28,2.2792639163,0.662,0,0.662,1.6,0.28,1.6243152403
2019-12-28 06:30:00,2.367,0.25,2.3801657505,0.657,0,0.657,1.71,0.25,1.7281782315,2.387,0.25,2.400056041,0.657,0,0.657,1.73,0.25,1.7479702515
2019-12-28 07:00:00,2.436,0.0,2.436,0.656,0,0.656,1.78,0.0,1.78,2.466,0.0,2.466,0.656,0,0.656,1.81,0.0,1.81
2019-12-28 07:30:00,2.404,0.0,2.404,0.624,0,0.624,1.78,0.0,1.78,2.434,0.0,2.434,0.624,0,0.624,1.81,0.0,1.81
2019-12-28 08:00:00,2.451,0.0,2.451,0.641,0,0.641,1.81,0.0,1.81,2.471,0.0,2.471,0.641,0,0.641,1.83,0.0,1.83
2019-12-28 08:30:00,2.5225,0.0,2.5225,0.6225,0,0.6225,1.9,0.0,1.9,2.5425,0.0,2.5425,0.6225,0,0.6225,1.92,0.0,1.92
2019-12-28 09:00:00,2.597,-0.4,2.6276242120999997,0.627,0,0.627,1.97,-0.4,2.0101989951,2.597,0.71,2.6923055176,0.627,0,0.627,1.97,0.71,2.0940391591
2019-12-28 09:30:00,2.706,-0.43,2.7399518244000003,0.626,0,0.626,2.08,-0.43,2.1239821092,2.716,0.68,2.7998314235,0.626,0,0.626,2.09,0.68,2.1978398486
2019-12-28 10:00:00,2.701,0.0,2.701,0.621,0,0.621,2.08,0.0,2.08,2.731,0.0,2.731,0.621,0,0.621,2.11,0.0,2.11
2019-12-28 10:30:00,2.6885,0.0,2.6885,0.6385000000000001,0,0.6385000000000001,2.05,0.0,2.05,2.7185,0.0,2.7185,0.6385000000000001,0,0.6385000000000001,2.08,0.0,2.08
2019-12-28 11:00:00,2.607,0.0,2.607,0.627,0,0.627,1.98,0.0,1.98,2.627,0.0,2.627,0.627,0,0.627,2.0,0.0,2.0
2019-12-28 11:30:00,2.544,0.0,2.544,0.644,0,0.644,1.9,0.0,1.9,2.564,0.0,2.564,0.644,0,0.644,1.92,0.0,1.92
2019-12-28 12:00:00,2.6065,0.0,2.6065,0.6365000000000001,0,0.6365000000000001,1.97,0.0,1.97,2.6365,0.0,2.6365,0.6365000000000001,0,0.6365000000000001,2.0,0.0,2.0
2019-12-28 12:30:00,2.74,0.0,2.74,0.48,0,0.48,2.26,0.0,2.26,2.77,0.0,2.77,0.48,0,0.48,2.29,0.0,2.29
2019-12-28 13:00:00,2.685,0.0,2.685,0.595,0,0.595,2.09,0.0,2.09,2.705,0.0,2.705,0.595,0,0.595,2.11,0.0,2.11
2019-12-28 13:30:00,2.5615,0.25,2.5736709677,0.5615,0,0.5615,2.0,0.25,2.0155644371,2.5915,0.25,2.6035307277,0.5615,0,0.5615,2.03,0.25,2.0453361582
2019-12-28 14:00:00,2.5025,0.26,2.5159702403,0.5425,0,0.5425,1.96,0.26,1.9771696943000001,2.5125,0.26,2.5259169127,0.5425,0,0.5425,1.97,0.26,1.9870832896000001
2019-12-28 14:30:00,2.523,0.0,2.523,0.663,0,0.663,1.8599999999999999,0.0,1.8599999999999999,2.543,0.0,2.543,0.663,0,0.663,1.88,0.0,1.88
2019-12-28 15:00:00,2.4365,0.0,2.4365,0.6865,0,0.6865,1.75,0.0,1.75,2.4565,0.0,2.4565,0.6865,0,0.6865,1.77,0.0,1.77
2019-12-28 15:30:00,2.5625,0.0,2.5625,0.7025,0,0.7025,1.8599999999999999,0.0,1.8599999999999999,2.5725,0.0,2.5725,0.7025,0,0.7025,1.87,0.0,1.87
2019-12-28 16:00:00,2.7445,0.0,2.7445,0.6945,0,0.6945,2.05,0.0,2.05,2.7745,0.0,2.7745,0.6945,0,0.6945,2.08,0.0,2.08
2019-12-28 16:30:00,3.008,-0.45,3.0414739848,0.6980000000000001,0,0.6980000000000001,2.31,-0.45,2.3534230389,3.008,0.62,3.0712316748,0.6980000000000001,0,0.6980000000000001,2.31,0.62,2.3917566766
2019-12-28 17:00:00,3.245,-0.52,3.2864000061,0.685,0,0.685,2.56,-0.52,2.6122786988,3.235,0.56,3.2831120907,0.685,0,0.685,2.55,0.56,2.6107661711
2019-12-28 17:30:00,3.3535,0.0,3.3535,0.7035,0,0.7035,2.65,0.0,2.65,3.3835,0.0,3.3835,0.7035,0,0.7035,2.68,0.0,2.68
2019-12-28 18:00:00,3.3555,0.0,3.3555,0.7055,0,0.7055,2.65,0.0,2.65,3.3855,0.0,3.3855,0.7055,0,0.7055,2.68,0.0,2.68
2019-12-28 18:30:00,3.254,0.0,3.254,0.714,0,0.714,2.54,0.0,2.54,3.284,0.0,3.284,0.714,0,0.714,2.5700000000000003,0.0,2.5700000000000003
2019-12-28 19:00:00,3.1385,0.0,3.1385,0.6785,0,0.6785,2.46,0.0,2.46,3.1785,0.0,3.1785,0.6785,0,0.6785,2.5,0.0,2.5
2019-12-28 19:30:00,3.0445,0.0,3.0445,0.6645,0,0.6645,2.38,0.0,2.38,3.0745,0.0,3.0745,0.6645,0,0.6645,2.41,0.0,2.41
2019-12-28 20:00:00,2.9705,-0.4,2.9973105028,0.6905,0,0.6905,2.2800000000000002,-0.4,2.3148218074,2.9905,0.65,3.060325187,0.6905,0,0.6905,2.3,0.65,2.3900836805
2019-12-28 20:30:00,2.8609999999999998,-0.39,2.8874592638000003,0.661,0,0.661,2.2,-0.39,2.2343007855,2.801,0.66,2.8777075946,0.661,0,0.661,2.14,0.66,2.2394642216
2019-12-28 21:00:00,2.7915,-0.38,2.8172455076,0.6615,0,0.6615,2.13,-0.38,2.163631207,2.7615,0.6900000000000001,2.8463981187,0.6615,0,0.6615,2.1,0.6900000000000001,2.2104524424
2019-12-28 21:30:00,2.677,0.0,2.677,0.677,0,0.677,2.0,0.0,2.0,2.697,0.0,2.697,0.677,0,0.677,2.02,0.0,2.02
2019-12-28 22:00:00,2.5395,0.26,2.5527750097,0.6695,0,0.6695,1.87,0.26,1.8879883473999999,2.5595,0.26,2.5726718116000002,0.6695,0,0.6695,1.8900000000000001,0.26,1.9077997799
2019-12-28 22:30:00,2.3955,0.23,2.4065162061,0.6155,0,0.6155,1.78,0.23,1.7947980388,2.4255,0.31,2.4452301016,0.6155,0,0.6155,1.81,0.31,1.8363550855000002
2019-12-28 23:00:00,2.367,0.21,2.3762973299,0.617,0,0.617,1.75,0.21,1.7625549637,2.377,0.33,2.3997976998,0.617,0,0.617,1.76,0.33,1.7906702656
2019-12-28 23:30:00,2.3455,0.26,2.3598665746,0.6355000000000001,0,0.6355000000000001,1.71,0.26,1.7296531444,2.3555,0.27,2.3709239233,0.6355000000000001,0,0.6355000000000001,1.72,0.27,1.7410628938000001
2019-12-29 00:00:00,2.3245,0.28,2.3413031094,0.6745,0,0.6745,1.65,0.28,1.6735889579,2.3345000000000002,0.30000000000000004,2.3536971449,0.6745,0,0.6745,1.6600000000000001,0.30000000000000004,1.6868906307
2019-12-29 00:30:00,2.6385,0.27,2.6522786901,0.6085,0,0.6085,2.03,0.27,2.0478769494,2.6585,0.28,2.6732044909,0.6085,0,0.6085,2.05,0.28,2.0690335908
2019-12-29 01:00:00,2.69,0.28,2.7045332314,0.66,0,0.66,2.03,0.28,2.0492193636,2.71,0.28,2.7244265452,0.66,0,0.66,2.05,0.28,2.0690335908
2019-12-29 01:30:00,2.6775,0.27,2.6910790122,0.6475000000000001,0,0.6475000000000001,2.03,0.27,2.0478769494,2.6975,0.28,2.7119930402,0.6475000000000001,0,0.6475000000000001,2.05,0.28,2.0690335908
2019-12-29 02:00:00,2.6189999999999998,0.23,2.6290798771,0.619,0,0.619,2.0,0.23,2.0131815616,2.6390000000000002,0.30000000000000004,2.6559971762,0.619,0,0.619,2.02,0.30000000000000004,2.0421557237
2019-12-29 02:30:00,2.5645,0.28,2.5797403455,0.5745,0,0.5745,1.99,0.28,2.0096019506,2.5845000000000002,0.30000000000000004,2.6018532338,0.5745,0,0.5745,2.01,0.30000000000000004,2.0322647465
2019-12-29 03:00:00,2.482,0.28,2.4977437819,0.482,0,0.482,2.0,0.28,2.0195048898,2.512,0.36,2.5376650685,0.482,0,0.482,2.03,0.36,2.0616740771
2019-12-29 03:30:00,2.441,0.28,2.457006512,0.551,0,0.551,1.8900000000000001,0.28,1.9106281690000002,2.461,0.29,2.4780276431,0.551,0,0.551,1.9100000000000001,0.29,1.931890266
2019-12-29 04:00:00,2.3435,0.29,2.3613750761,0.49350000000000005,0,0.49350000000000005,1.85,0.29,1.8725917868000002,2.3635,0.30000000000000004,2.3824634835,0.49350000000000005,0,0.49350000000000005,1.87,0.30000000000000004,1.8939112968
2019-12-29 04:30:00,2.306,0.27,2.3217527862000003,0.556,0,0.556,1.75,0.27,1.7707060739,2.336,0.28,2.3527209779,0.556,0,0.556,1.78,0.28,1.8018878988
2019-12-29 05:00:00,2.297,0.27,2.3128140868,0.527,0,0.527,1.77,0.27,1.7904747974,2.317,0.28,2.3338571079,0.527,0,0.527,1.79,0.28,1.8117670932
2019-12-29 05:30:00,2.225,0.26,2.2401395046,0.47500000000000003,0,0.47500000000000003,1.75,0.26,1.7692088627,2.255,0.26,2.2699394265,0.47500000000000003,0,0.47500000000000003,1.78,0.26,1.7988885457000001
2019-12-29 06:00:00,2.1985,0.28,2.2162586153,0.40850000000000003,0,0.40850000000000003,1.79,0.28,1.8117670932,2.2185,0.29,2.2373739629,0.40850000000000003,0,0.40850000000000003,1.81,0.29,1.8330848316
2019-12-29 06:30:00,2.3215,0.26,2.3360141802,0.5015000000000001,0,0.5015000000000001,1.82,0.26,1.8384776311,2.3415,0.26,2.3558909673,0.5015000000000001,0,0.5015000000000001,1.8399999999999999,0.26,1.8582787735
2019-12-29 07:00:00,2.34,0.26,2.3544001359,0.47000000000000003,0,0.47000000000000003,1.87,0.26,1.8879883473999999,2.36,0.27,2.375394704,0.47000000000000003,0,0.47000000000000003,1.8900000000000001,0.27,1.9091883092000002
2019-12-29 07:30:00,2.305,0.0,2.305,0.5750000000000001,0,0.5750000000000001,1.73,0.0,1.73,2.325,0.25,2.3384022323,0.5750000000000001,0,0.5750000000000001,1.75,0.25,1.7677669530000002
2019-12-29 08:00:00,2.3985,0.0,2.3985,0.5985,0,0.5985,1.8,0.0,1.8,2.4185,0.0,2.4185,0.5985,0,0.5985,1.82,0.0,1.82
2019-12-29 08:30:00,2.5015,0.0,2.5015,0.6115,0,0.6115,1.8900000000000001,0.0,1.8900000000000001,2.5215,0.0,2.5215,0.6115,0,0.6115,1.9100000000000001,0.0,1.9100000000000001
2019-12-29 09:00:00,2.588,-0.38,2.6157492235,0.618,0,0.618,1.97,-0.38,2.0063150301,2.598,0.62,2.6709556342000003,0.618,0,0.618,1.98,0.62,2.0748011953
2019-12-29 09:30:00,2.664,0.0,2.664,0.514,0,0.514,2.15,0.0,2.15,2.694,0.0,2.694,0.514,0,0.514,2.18,0.0,2.18
2019-12-29 10:00:00,2.672,0.25,2.6836698754,0.222,0,0.222,2.45,0.25,2.4627220712,2.702,0.26,2.7144804291,0.222,0,0.222,2.48,0.26,2.493591787
2019-12-29 10:30:00,2.7285,0.25,2.7399292418,0.35850000000000004,0,0.35850000000000004,2.37,0.25,2.383149177,2.7485,0.25,2.7598464178,0.35850000000000004,0,0.35850000000000004,2.39,0.25,2.4030397417
2019-12-29 11:00:00,2.6835,0.24,2.694210877,0.4335,0,0.4335,2.25,0.24,2.2627637968,2.7235,0.25,2.7349501367,0.4335,0,0.4335,2.29,0.25,2.3036058691
2019-12-29 11:30:00,2.607,0.25,2.6189595262000003,0.527,0,0.527,2.08,0.25,2.0949701669,2.627,0.26,2.6398350326999998,0.527,0,0.527,2.1,0.26,2.1160340262
2019-12-29 12:00:00,2.625,0.26,2.6378447642,0.34500000000000003,0,0.34500000000000003,2.2800000000000002,0.26,2.2947766776,2.645,0.27,2.6587450047,0.34500000000000003,0,0.34500000000000003,2.3,0.27,2.3157936005
2019-12-29 12:30:00,2.59,0.26,2.6030174798,0.39,0,0.39,2.2,0.26,2.215310362,2.61,0.27,2.6239283527,0.39,0,0.39,2.22,0.27,2.2363586474
2019-12-29 13:00:00,2.607,0.24,2.6180238731000003,0.507,0,0.507,2.1,0.24,2.1136697945,2.627,0.25,2.6388688865,0.507,0,0.507,2.12,0.25,2.134689673
2019-12-29 13:30:00,2.5465,0.25,2.558742318,0.5365,0,0.5365,2.01,0.25,2.0254875956,2.5665,0.26,2.5796360693000002,0.5365,0,0.5365,2.03,0.26,2.0465825173
2019-12-29 14:00:00,2.515,0.25,2.5273949038,0.595,0,0.595,1.92,0.25,1.9362076335,2.545,0.26,2.5582464698000003,0.595,0,0.595,1.9500000000000002,0.26,1.9672569736
2019-12-29 14:30:00,2.5705,0.0,2.5705,0.5805,0,0.5805,1.99,0.0,1.99,2.5905,0.0,2.5905,0.5805,0,0.5805,2.01,0.0,2.01
2019-12-29 15:00:00,2.567,0.26,2.5801335237,0.497,0,0.497,2.07,0.26,2.0862646045,2.5869999999999997,0.27,2.6010515181000002,0.497,0,0.497,2.09,0.27,2.1073680267
2019-12-29 15:30:00,2.6995,0.0,2.6995,0.4595,0,0.4595,2.24,0.0,2.24,2.7195,0.25,2.7309669075,0.4595,0,0.4595,2.26,0.25,2.27378539
2019-12-29 16:00:00,2.766,0.26,2.7781929379,0.386,0,0.386,2.38,0.26,2.3941595603,2.7960000000000003,0.26,2.8080626774,0.386,0,0.386,2.41,0.26,2.4239843234
2019-12-29 16:30:00,2.944,0.16,2.9483446203,0.244,0,0.244,2.7,0.16,2.7047365861,2.974,0.30000000000000004,2.989092839,0.244,0,0.244,2.73,0.30000000000000004,2.7464340516
2019-12-29 17:00:00,3.1685,-0.38,3.1912054541,0.2785,0,0.2785,2.89,-0.38,2.9148756406,3.2085,0.68,3.279767103,0.2785,0,0.2785,2.93,0.68,3.0078730026
2019-12-29 17:30:00,3.276,0.0,3.276,0.276,0,0.276,3.0,0.0,3.0,3.316,0.0,3.316,0.276,0,0.276,3.04,0.0,3.04
2019-12-29 18:00:00,3.257,0.0,3.257,0.277,0,0.277,2.98,0.0,2.98,3.297,0.0,3.297,0.277,0,0.277,3.02,0.0,3.02
2019-12-29 18:30:00,3.175,0.0,3.175,0.365,0,0.365,2.81,0.0,2.81,3.215,0.0,3.215,0.365,0,0.365,2.85,0.0,2.85
2019-12-29 19:00:00,3.107,0.0,3.107,0.357,0,0.357,2.75,0.0,2.75,3.137,0.0,3.137,0.357,0,0.357,2.7800000000000002,0.0,2.7800000000000002
2019-12-29 19:30:00,3.0005,0.0,3.0005,0.2605,0,0.2605,2.74,0.0,2.74,3.0305,0.34,3.0495131169,0.2605,0,0.2605,2.77,0.34,2.7907884191
2019-12-29 20:00:00,2.9235,0.25,2.9341697718,0.35350000000000004,0,0.35350000000000004,2.5700000000000003,0.25,2.582130903,2.9535,0.26,2.9649219636,0.35350000000000004,0,0.35350000000000004,2.6,0.26,2.6129676615
2019-12-29 20:30:00,2.838,-0.37,2.8620174702,0.548,0,0.548,2.29,-0.37,2.3196982562,2.868,0.54,2.9183940789,0.548,0,0.548,2.32,0.54,2.3820159529
2019-12-29 21:00:00,2.762,0.25,2.7732911855999998,0.542,0,0.542,2.22,0.25,2.234032229,2.782,0.26,2.7941231183,0.542,0,0.542,2.24,0.26,2.2550388023
2019-12-29 21:30:00,2.6635,0.25,2.6752069546,0.5135000000000001,0,0.5135000000000001,2.15,0.25,2.1644860822,2.6935000000000002,0.26,2.7060196322000003,0.5135000000000001,0,0.5135000000000001,2.18,0.26,2.19544984
2019-12-29 22:00:00,2.5540000000000003,0.19,2.561057594,0.434,0,0.434,2.12,0.19,2.1284971223999998,2.574,0.30000000000000004,2.5914235469999998,0.434,0,0.434,2.14,0.30000000000000004,2.1609257276
2019-12-29 22:30:00,2.415,0.32,2.4361085772,0.485,0,0.485,1.9300000000000002,0.32,1.9563486397,2.435,0.35000000000000003,2.4600254064,0.485,0,0.485,1.9500000000000002,0.35000000000000003,1.9811612755999999
2019-12-29 23:00:00,2.3125,0.30000000000000004,2.3318782665,0.5325,0,0.5325,1.78,0.30000000000000004,1.8051038751,2.3425000000000002,0.32,2.3642559612,0.5325,0,0.5325,1.81,0.32,1.8380696396
2019-12-29 23:30:00,2.323,0.31,2.3435931814,0.513,0,0.513,1.81,0.31,1.8363550855000002,2.343,0.33,2.3661253137,0.513,0,0.513,1.83,0.33,1.8595160661
2019-12-30 00:00:00,2.3095,0.31,2.3302124903,0.4995,0,0.4995,1.81,0.31,1.8363550855000002,2.3195,0.33,2.3428572833,0.4995,0,0.4995,1.82,0.33,1.8496756472
2019-12-30 00:30:00,2.571,0.30000000000000004,2.5884437409,0.581,0,0.581,1.99,0.30000000000000004,2.0124860248,2.601,0.32,2.6206108067000002,0.581,0,0.581,2.02,0.32,2.0451894778
2019-12-30 01:00:00,2.6565000000000003,0.29,2.6722822175000003,0.5565,0,0.5565,2.1,0.29,2.1199292441,2.6765,0.31,2.6943927423,0.5565,0,0.5565,2.12,0.31,2.1425452154
2019-12-30 01:30:00,2.626,0.30000000000000004,2.6430807782,0.546,0,0.546,2.08,0.30000000000000004,2.1015232571,2.656,0.32,2.6752076555,0.546,0,0.546,2.11,0.32,2.1341274564
2019-12-30 02:00:00,2.574,0.32,2.593814951,0.514,0,0.514,2.06,0.32,2.0847062143,2.604,0.34,2.626102816,0.514,0,0.514,2.09,0.34,2.1174749113
2019-12-30 02:30:00,2.604,0.31,2.6223874618,0.534,0,0.534,2.07,0.31,2.0930838493,2.624,0.32,2.6434401828,0.534,0,0.534,2.09,0.32,2.1143556938
2019-12-30 03:00:00,2.524,0.30000000000000004,2.5417663150000003,0.5640000000000001,0,0.5640000000000001,1.96,0.30000000000000004,1.9828262657,2.544,0.32,2.5640468014,0.5640000000000001,0,0.5640000000000001,1.98,0.32,2.0056919006
2019-12-30 03:30:00,2.431,0.26,2.4448642089,0.5710000000000001,0,0.5710000000000001,1.8599999999999999,0.26,1.8780841302,2.451,0.35000000000000003,2.4758636877,0.5710000000000001,0,0.5710000000000001,1.88,0.35000000000000003,1.9123022774
2019-12-30 04:00:00,2.3865,0.29,2.4040553758,0.5365,0,0.5365,1.85,0.29,1.8725917868000002,2.4065,0.31,2.4263846047,0.5365,0,0.5365,1.87,0.31,1.8955210365
2019-12-30 04:30:00,2.354,0.29,2.371795944,0.524,0,0.524,1.83,0.29,1.8528356646000002,2.364,0.31,2.384239082,0.524,0,0.524,1.8399999999999999,0.31,1.8659314028
2019-12-30 05:00:00,2.3035,0.29,2.3216830641,0.49350000000000005,0,0.49350000000000005,1.81,0.29,1.8330848316,2.3235,0.30000000000000004,2.3427872822999998,0.49350000000000005,0,0.49350000000000005,1.83,0.30000000000000004,1.8544271353
2019-12-30 05:30:00,2.321,0.30000000000000004,2.3403078857,0.461,0,0.461,1.8599999999999999,0.30000000000000004,1.8840382162,2.341,0.31,2.3614362155,0.461,0,0.461,1.88,0.31,1.9053870998
2019-12-30 06:00:00,2.3215,0.31,2.3421063703,0.42150000000000004,0,0.42150000000000004,1.9,0.31,1.9251233727,2.3415,0.33,2.3646399832,0.42150000000000004,0,0.42150000000000004,1.92,0.33,1.9481529713999999
2019-12-30 06:30:00,2.4145,0.24,2.4263986173,0.5145000000000001,0,0.5145000000000001,1.9,0.24,1.9150979087,2.4345,0.34,2.4581273869,0.5145000000000001,0,0.5145000000000001,1.92,0.34,1.9498717907
2019-12-30 07:00:00,2.492,0.26,2.5055266911,0.512,0,0.512,1.98,0.26,1.9969977466,2.512,0.27,2.5264686818,0.512,0,0.512,2.0,0.27,2.0181427105
2019-12-30 07:30:00,2.472,0.26,2.4856355324,0.532,0,0.532,1.94,0.26,1.9573451407,2.502,0.26,2.5154729178,0.532,0,0.532,1.97,0.26,1.9870832896000001
2019-12-30 08:00:00,2.567,-0.27,2.581160398,0.557,0,0.557,2.01,-0.27,2.0280532537,2.5869999999999997,0.45,2.6258463398,0.557,0,0.557,2.03,0.45,2.0792787211
2019-12-30 08:30:00,2.67,-0.38,2.6969056342,0.58,0,0.58,2.09,-0.38,2.1242645786,2.66,0.7000000000000001,2.7505635786,0.58,0,0.58,2.08,0.7000000000000001,2.1946298093
2019-12-30 09:00:00,2.7405,0.25,2.7518794032000002,0.5905,0,0.5905,2.15,0.25,2.1644860822,2.7705,0.25,2.7817566842,0.5905,0,0.5905,2.18,0.25,2.1942880394
2019-12-30 09:30:00,2.727,0.25,2.7384355022999998,0.607,0,0.607,2.12,0.25,2.134689673,2.747,0.25,2.758352588,0.607,0,0.607,2.14,0.25,2.154553318
2019-12-30 10:00:00,2.7075,0.25,2.7190175156,0.6075,0,0.6075,2.1,0.25,2.1148285983,2.7275,0.25,2.7389334147,0.6075,0,0.6075,2.12,0.25,2.134689673
2019-12-30 10:30:00,2.6550000000000002,0.26,2.6677003205,0.595,0,0.595,2.06,0.26,2.0763429389,2.685,0.27,2.6985412726,0.595,0,0.595,2.09,0.27,2.1073680267
2019-12-30 11:00:00,2.5065,0.0,2.5065,0.6065,0,0.6065,1.9,0.0,1.9,2.5165,0.0,2.5165,0.6065,0,0.6065,1.9100000000000001,0.0,1.9100000000000001
2019-12-30 11:30:00,2.4885,0.0,2.4885,0.6085,0,0.6085,1.88,0.0,1.88,2.5085,0.0,2.5085,0.6085,0,0.6085,1.9,0.0,1.9
2019-12-30 12:00:00,2.3810000000000002,0.0,2.3810000000000002,0.681,0,0.681,1.7000000000000002,0.0,1.7000000000000002,2.401,0.0,2.401,0.681,0,0.681,1.72,0.0,1.72
2019-12-30 12:30:00,2.326,0.0,2.326,0.666,0,0.666,1.6600000000000001,0.0,1.6600000000000001,2.336,0.0,2.336,0.666,0,0.666,1.67,0.0,1.67
2019-12-30 13:00:00,2.3645,-0.36,2.3917483668,0.5045000000000001,0,0.5045000000000001,1.8599999999999999,-0.36,1.8945184085000002,2.3245,0.76,2.445587915,0.5045000000000001,0,0.5045000000000001,1.82,0.76,1.9723082923000002
2019-12-30 13:30:00,2.345,-0.35000000000000003,2.3709755376,0.505,0,0.505,1.8399999999999999,-0.35000000000000003,1.8729922584,2.275,0.78,2.4050000000000002,0.505,0,0.505,1.77,0.78,1.9342440384000001
2019-12-30 14:00:00,2.481,-0.31,2.5002921829,0.311,0,0.311,2.17,-0.31,2.1920310217,2.411,0.8300000000000001,2.5498668593,0.311,0,0.311,2.1,0.8300000000000001,2.2580744009
2019-12-30 14:30:00,2.653,-0.34,2.6746979269,0.14300000000000002,0,0.14300000000000002,2.51,-0.34,2.5329232124,2.593,0.8,2.7136044295,0.14300000000000002,0,0.14300000000000002,2.45,0.8,2.5773047937999998
2019-12-30 15:00:00,2.6405000000000003,-0.33,2.6610411966000003,0.1005,0,0.1005,2.54,-0.33,2.5613473017,2.5905,0.8200000000000001,2.7171842503,0.1005,0,0.1005,2.49,0.8200000000000001,2.6215453458
2019-12-30 15:30:00,2.763,-0.30000000000000004,2.7792389246,0.063,0,0.063,2.7,-0.30000000000000004,2.7166155414,2.7030000000000003,0.8200000000000001,2.8246431633,0.063,0,0.063,2.64,0.8200000000000001,2.7644167558
2019-12-30 16:00:00,2.8529999999999998,-0.15,2.8569404964,0.043000000000000003,0,0.043000000000000003,2.81,-0.15,2.8140007107000002,2.873,0.42,2.9035373254,0.043000000000000003,0,0.043000000000000003,2.83,0.42,2.86099633
2019-12-30 16:30:00,2.9605,-0.37,2.9835315065,0.030500000000000003,0,0.030500000000000003,2.93,-0.37,2.9532693748,2.9805,0.71,3.063899517,0.030500000000000003,0,0.030500000000000003,2.95,0.71,3.0342379603
2019-12-30 17:00:00,3.2145,0.0,3.2145,0.0145,0,0.0145,3.2,0.0,3.2,3.2545,0.0,3.2545,0.0145,0,0.0145,3.24,0.0,3.24
2019-12-30 17:30:00,3.3825,0.0,3.3825,0.0025,0,0.0025,3.38,0.0,3.38,3.4225,0.0,3.4225,0.0025,0,0.0025,3.42,0.0,3.42
2019-12-30 18:00:00,3.3775,0.0,3.3775,0.007500000000000001,0,0.007500000000000001,3.37,0.0,3.37,3.4075,0.0,3.4075,0.007500000000000001,0,0.007500000000000001,3.4,0.0,3.4
2019-12-30 18:30:00,3.2825,0.0,3.2825,0.0125,0,0.0125,3.27,0.0,3.27,3.3225,0.0,3.3225,0.0125,0,0.0125,3.31,0.0,3.31
2019-12-30 19:00:00,3.209,-0.4,3.2338337929,0.009000000000000001,0,0.009000000000000001,3.2,-0.4,3.2249030993,3.249,0.6900000000000001,3.3214606727,0.009000000000000001,0,0.009000000000000001,3.24,0.6900000000000001,3.3126575434
2019-12-30 19:30:00,3.101,0.0,3.101,0.001,0,0.001,3.1,0.0,3.1,3.141,0.25,3.1509333538,0.001,0,0.001,3.14,0.25,3.1499365073
2019-12-30 20:00:00,2.9615,0.25,2.9720333528,0.0015,0,0.0015,2.96,0.25,2.9705386717,3.0015,0.25,3.0118934659,0.0015,0,0.0015,3.0,0.25,3.0103986447
2019-12-30 20:30:00,2.903,0.25,2.9137448412999998,0.003,0,0.003,2.9,0.25,2.9107559156000002,2.943,0.25,2.9535993296000003,0.003,0,0.003,2.94,0.25,2.9506101064
2019-12-30 21:00:00,2.7565,0.25,2.7678136227,0.006500000000000001,0,0.006500000000000001,2.75,0.25,2.7613402543000003,2.7865,0.26,2.798603625,0.006500000000000001,0,0.006500000000000001,2.7800000000000002,0.26,2.792131802
2019-12-30 21:30:00,2.6605,0.29,2.6762586291,0.0005,0,0.0005,2.66,0.29,2.6757615738,2.6905,0.30000000000000004,2.7071738492,0.0005,0,0.0005,2.69,0.30000000000000004,2.7066769294
2019-12-30 22:00:00,2.5245,0.30000000000000004,2.5422628208,0.0045000000000000005,0,0.0045000000000000005,2.52,0.30000000000000004,2.5377943179,2.5545,0.32,2.5744650415,0.0045000000000000005,0,0.0045000000000000005,2.55,0.32,2.5700000000000003
2019-12-30 22:30:00,2.4085,0.33,2.4310023139,0.0085,0,0.0085,2.4,0.33,2.422581268,2.4385,0.35000000000000003,2.4634898518,0.0085,0,0.0085,2.43,0.35000000000000003,2.4550763736
2019-12-30 23:00:00,2.271,0.36,2.2993566492,0.011,0,0.011,2.26,0.36,2.2884929539,2.301,0.38,2.3321665892,0.011,0,0.011,2.29,0.38,2.3213142829
2019-12-30 23:30:00,2.306,0.34,2.3309302864,0.006,0,0.006,2.3,0.34,2.3249946236,2.336,0.36,2.3635769503,0.006,0,0.006,2.33,0.36,2.3576471322
2019-12-31 00:00:00,2.261,0.37,2.2910742022,0.021,0,0.021,2.24,0.37,2.2703523956,2.291,0.39,2.3239580461,0.021,0,0.021,2.27,0.39,2.3032585613
2019-12-31 00:30:00,2.5795,0.35000000000000003,2.6031366176,0.0095,0,0.0095,2.5700000000000003,0.35000000000000003,2.5937231926,2.5995,0.4,2.6300951028,0.0095,0,0.0095,2.59,0.4,2.6207060117000003
2019-12-31 01:00:00,2.6645,0.33,2.6848575847,0.0145,0,0.0145,2.65,0.33,2.6704681238,2.6945,0.35000000000000003,2.7171364062,0.0145,0,0.0145,2.68,0.35000000000000003,2.7027578508
2019-12-31 01:30:00,2.6025,0.32,2.6220995881,0.0325,0,0.0325,2.5700000000000003,0.32,2.5898455552,2.6425,0.34,2.6642834403,0.0325,0,0.0325,2.61,0.34,2.6320524311
2019-12-31 02:00:00,2.5615,0.35000000000000003,2.5853011914,0.061500000000000006,0,0.061500000000000006,2.5,0.35000000000000003,2.5243811123,2.5815,0.37,2.6078807967,0.061500000000000006,0,0.061500000000000006,2.52,0.37,2.5470178641
2019-12-31 02:30:00,2.5235000000000003,0.35000000000000003,2.5476562268,0.053500000000000006,0,0.053500000000000006,2.47,0.35000000000000003,2.4946743274,2.5435,0.37,2.5702708515,0.053500000000000006,0,0.053500000000000006,2.49,0.37,2.5173398658
2019-12-31 03:00:00,2.4405,0.39,2.4714652031,0.0105,0,0.0105,2.43,0.39,2.4610973162,2.4205,0.66,2.5088683206,0.0105,0,0.0105,2.41,0.66,2.4987396823
2019-12-31 03:30:00,2.3835,-0.24,2.395552598,0.043500000000000004,0,0.043500000000000004,2.34,-0.24,2.3522754941,2.3235,0.9400000000000001,2.5064421497,0.043500000000000004,0,0.043500000000000004,2.2800000000000002,0.9400000000000001,2.4661711214
2019-12-31 04:00:00,2.3205,-0.26,2.3350203961,0.07050000000000001,0,0.07050000000000001,2.25,-0.26,2.264972406,2.2605,0.93,2.4443322708,0.07050000000000001,0,0.07050000000000001,2.19,0.93,2.3792856071
2019-12-31 04:30:00,2.3025,-0.25,2.3160324372,0.0625,0,0.0625,2.24,-0.25,2.2539077177,2.2325,0.93,2.4184615461,0.0625,0,0.0625,2.17,0.93,2.3608896628
2019-12-31 05:00:00,2.252,-0.25,2.2658340627999998,0.032,0,0.032,2.22,-0.25,2.234032229,2.192,0.91,2.3733866099,0.032,0,0.032,2.16,0.91,2.3438643305
2019-12-31 05:30:00,2.2225,-0.26,2.2376564191,0.0425,0,0.0425,2.18,-0.26,2.19544984,2.1625,0.9,2.3423078897,0.0425,0,0.0425,2.12,0.9,2.3031283073
2019-12-31 06:00:00,2.208,-0.26,2.223255271,0.058,0,0.058,2.15,-0.26,2.1656638705,2.148,0.9,2.3289276502,0.058,0,0.058,2.09,0.9,2.275543891
2019-12-31 06:30:00,2.313,0.24,2.3254180269,0.133,0,0.133,2.18,0.24,2.1931712199,2.323,0.48,2.3720727223,0.133,0,0.133,2.19,0.48,2.241985727
2019-12-31 07:00:00,2.403,0.28,2.4192579441,0.153,0,0.153,2.25,0.28,2.2673552876,2.423,0.29,2.4402928103,0.153,0,0.153,2.27,0.29,2.2884492566
2019-12-31 07:30:00,2.38,0.26,2.3941595603,0.16,0,0.16,2.22,0.26,2.2351733714,2.41,0.27,2.4250773184,0.16,0,0.16,2.25,0.27,2.2661420962
2019-12-31 08:00:00,2.4225,0.26,2.436412578,0.2225,0,0.2225,2.2,0.26,2.215310362,2.4425,0.26,2.4562992998,0.2225,0,0.2225,2.22,0.26,2.2351733714
2019-12-31 08:30:00,2.5300000000000002,0.25,2.5423217735,0.17,0,0.17,2.36,0.25,2.3732045845,2.56,0.26,2.5731692521,0.17,0,0.17,2.39,0.26,2.4041006634
2019-12-31 09:00:00,2.67,-0.31,2.6879360111,0.29,0,0.29,2.38,-0.31,2.4001041644,2.61,0.78,2.7240594707,0.29,0,0.29,2.32,0.78,2.4476110802
2019-12-31 09:30:00,2.754,-0.35000000000000003,2.7761512927,0.224,0,0.224,2.5300000000000002,-0.35000000000000003,2.5540947516,2.754,0.74,2.8516865185,0.224,0,0.224,2.5300000000000002,0.74,2.6360007587
2019-12-31 10:00:00,2.723,0.25,2.7344522303,0.263,0,0.263,2.46,0.25,2.472670621,2.743,0.26,2.7552947211000003,0.263,0,0.263,2.48,0.26,2.493591787
2019-12-31 10:30:00,2.7030000000000003,0.27,2.7164515457,0.313,0,0.313,2.39,0.27,2.4052026941999998,2.733,0.28,2.7473057711,0.313,0,0.313,2.42,0.28,2.4361444949
2019-12-31 11:00:00,2.705,0.26,2.7174666511,0.275,0,0.275,2.43,0.26,2.443869882,2.735,0.26,2.7473305225,0.275,0,0.275,2.46,0.26,2.4737016797
2019-12-31 11:30:00,2.7155,0.25,2.7269837275,0.1555,0,0.1555,2.56,0.25,2.5721780654,2.7555,0.26,2.7677391947,0.1555,0,0.1555,2.6,0.26,2.6129676615
2019-12-31 12:00:00,2.588,0.0,2.588,0.188,0,0.188,2.4,0.0,2.4,2.608,0.25,2.6199549614,0.188,0,0.188,2.42,0.25,2.432878953
2019-12-31 12:30:00,2.496,0.26,2.5095051305,0.296,0,0.296,2.2,0.26,2.215310362,2.516,0.27,2.5304458105,0.296,0,0.296,2.22,0.27,2.2363586474
2019-12-31 13:00:00,2.5375,0.27,2.5518241025,0.3075,0,0.3075,2.23,0.27,2.2462858233,2.5675,0.27,2.5816576555,0.3075,0,0.3075,2.26,0.27,2.2760711764
2019-12-31 13:30:00,2.674,0.26,2.686610504,0.34400000000000003,0,0.34400000000000003,2.33,0.26,2.3444615587,2.694,0.26,2.7065173194,0.34400000000000003,0,0.34400000000000003,2.35,0.26,2.3643392312
2019-12-31 14:00:00,2.7025,0.26,2.7149781307,0.2625,0,0.2625,2.44,0.26,2.4538133588,2.7225,0.27,2.7358556705,0.2625,0,0.2625,2.46,0.27,2.4747727168
2019-12-31 14:30:00,2.722,0.0,2.722,0.14200000000000002,0,0.14200000000000002,2.58,0.0,2.58,2.752,0.25,2.7633320466,0.14200000000000002,0,0.14200000000000002,2.61,0.25,2.6219458423
2019-12-31 15:00:00,2.701,0.26,2.7134850285,0.07100000000000001,0,0.07100000000000001,2.63,0.26,2.6428204631,2.731,0.26,2.7433485014,0.07100000000000001,0,0.07100000000000001,2.66,0.26,2.6726765611000003
2019-12-31 15:30:00,2.8064999999999998,0.25,2.8176128638,0.08650000000000001,0,0.08650000000000001,2.7199999999999998,0.25,2.7314648085,2.8265000000000002,0.25,2.8375345372,0.08650000000000001,0,0.08650000000000001,2.74,0.25,2.7513814712
2019-12-31 16:00:00,3.0055,0.0,3.0055,0.0555,0,0.0555,2.95,0.0,2.95,3.0455,0.24,3.0549419389,0.0555,0,0.0555,2.99,0.24,2.9996166422
2019-12-31 16:30:00,3.0225,0.0,3.0225,0.07250000000000001,0,0.07250000000000001,2.95,0.0,2.95,3.0525,0.0,3.0525,0.07250000000000001,0,0.07250000000000001,2.98,0.0,2.98
2019-12-31 17:00:00,3.1685,0.0,3.1685,0.1085,0,0.1085,3.06,0.0,3.06,3.2085,0.0,3.2085,0.1085,0,0.1085,3.1,0.0,3.1
2019-12-31 17:30:00,3.234,0.0,3.234,0.134,0,0.134,3.1,0.0,3.1,3.274,0.0,3.274,0.134,0,0.134,3.14,0.0,3.14
2019-12-31 18:00:00,3.325,0.0,3.325,0.145,0,0.145,3.18,0.0,3.18,3.375,0.0,3.375,0.145,0,0.145,3.23,0.0,3.23
2019-12-31 18:30:00,3.211,0.0,3.211,0.221,0,0.221,2.99,0.0,2.99,3.251,0.25,3.260598258,0.221,0,0.221,3.03,0.25,3.0402960382
2019-12-31 19:00:00,3.062,0.25,3.0721887963,0.252,0,0.252,2.81,0.25,2.8210990766,3.082,0.25,3.0921228954,0.252,0,0.252,2.83,0.25,2.8410209433
2019-12-31 19:30:00,2.9450000000000003,0.25,2.9555921573,0.355,0,0.355,2.59,0.25,2.6020376631,2.985,0.26,2.9963018873,0.355,0,0.355,2.63,0.26,2.6428204631
2019-12-31 20:00:00,2.8405,0.25,2.8514803611,0.3805,0,0.3805,2.46,0.25,2.472670621,2.8605,0.26,2.8722918114000002,0.3805,0,0.3805,2.48,0.26,2.493591787
2019-12-31 20:30:00,2.721,0.26,2.7333936782,0.291,0,0.291,2.43,0.26,2.443869882,2.751,0.27,2.7642179726,0.291,0,0.291,2.46,0.27,2.4747727168
2019-12-31 21:00:00,2.5865,0.28,2.6016114718,0.17650000000000002,0,0.17650000000000002,2.41,0.28,2.4262110378,2.6065,0.30000000000000004,2.6237077295,0.17650000000000002,0,0.17650000000000002,2.43,0.30000000000000004,2.4484484883
2019-12-31 21:30:00,2.485,0.29,2.5018643049,0.155,0,0.155,2.33,0.29,2.3479778534,2.505,0.37,2.5321779163,0.155,0,0.155,2.35,0.37,2.3789493479
2019-12-31 22:00:00,2.403,0.33,2.4255533389,0.14300000000000002,0,0.14300000000000002,2.26,0.33,2.2839658491,2.423,0.35000000000000003,2.4481480756,0.14300000000000002,0,0.14300000000000002,2.2800000000000002,0.35000000000000003,2.3067076104
2019-12-31 22:30:00,2.3515,0.33,2.3745425349,0.1015,0,0.1015,2.25,0.33,2.274071239,2.3715,0.36,2.3986688496,0.1015,0,0.1015,2.27,0.36,2.2983689869
2019-12-31 23:00:00,2.253,0.33,2.2770395253,0.113,0,0.113,2.14,0.33,2.1652944373,2.283,0.35000000000000003,2.3096729206,0.113,0,0.113,2.17,0.35000000000000003,2.1980445855
2019-12-31 23:30:00,2.3485,0.34,2.3729838283999998,0.20850000000000002,0,0.20850000000000002,2.14,0.34,2.1668410186,2.3785,0.36,2.4055897925,0.20850000000000002,0,0.20850000000000002,2.17,0.36,2.1996590645
2020-01-01 00:00:00,2.3425000000000002,0.35000000000000003,2.3685029555,0.2325,0,0.2325,2.11,0.35000000000000003,2.1388314567,2.3625,0.37,2.3912980262,0.2325,0,0.2325,2.13,0.37,2.1618973149
2020-01-01 00:30:00,2.6765,0.32,2.6955615834,0.3165,0,0.3165,2.36,0.32,2.3815961035,2.6965,0.34,2.7178506673,0.3165,0,0.3165,2.38,0.34,2.404163056
2020-01-01 01:00:00,2.727,0.30000000000000004,2.7434520225,0.367,0,0.367,2.36,0.30000000000000004,2.3789913829,2.757,0.32,2.7755087822,0.367,0,0.367,2.39,0.32,2.4113274353
2020-01-01 01:30:00,2.6785,0.27,2.6920739682,0.28850000000000003,0,0.28850000000000003,2.39,0.27,2.4052026941999998,2.7085,0.29,2.7239809562,0.28850000000000003,0,0.28850000000000003,2.42,0.29,2.4373140955
2020-01-01 02:00:00,2.5965,0.30000000000000004,2.6137735652,0.1665,0,0.1665,2.43,0.30000000000000004,2.4484484883,2.6365,0.32,2.6558486873,0.1665,0,0.1665,2.47,0.32,2.4906424874
2020-01-01 02:30:00,2.607,0.30000000000000004,2.6242044508999998,0.147,0,0.147,2.46,0.30000000000000004,2.4782251714,2.637,0.32,2.6563450454,0.147,0,0.147,2.49,0.32,2.5104780421
2020-01-01 03:00:00,2.511,0.31,2.5300634379,0.231,0,0.231,2.2800000000000002,0.31,2.3009780529,2.521,0.34,2.5438240898,0.231,0,0.231,2.29,0.34,2.3151025895
2020-01-01 03:30:00,2.3775,0.34,2.4016882083,0.2775,0,0.2775,2.1,0.34,2.1273457641,2.4075,0.36,2.4342670868000003,0.2775,0,0.2775,2.13,0.36,2.1602083233
2020-01-01 04:00:00,2.326,0.33,2.3492926595,0.256,0,0.256,2.07,0.33,2.0961393083,2.346,0.35000000000000003,2.3719645866,0.256,0,0.256,2.09,0.35000000000000003,2.1191035841
2020-01-01 04:30:00,2.283,0.34,2.3081787193,0.163,0,0.163,2.12,0.34,2.1470910554,2.313,0.36,2.3408479233,0.163,0,0.163,2.15,0.36,2.1799311916
2020-01-01 05:00:00,2.221,0.33,2.2453821501,0.161,0,0.161,2.06,0.33,2.0862646045,2.251,0.34,2.2765326705,0.161,0,0.161,2.09,0.34,2.1174749113
2020-01-01 05:30:00,2.2245,0.28,2.2420526867,0.1645,0,0.1645,2.06,0.28,2.0789420386,2.2545,0.29,2.2730750648,0.1645,0,0.1645,2.09,0.29,2.1100236965
2020-01-01 06:00:00,2.1505,0.30000000000000004,2.1713245382,0.12050000000000001,0,0.12050000000000001,2.03,0.30000000000000004,2.0520477577,2.1805,0.31,2.2024259919,0.12050000000000001,0,0.12050000000000001,2.06,0.31,2.0831946621
2020-01-01 06:30:00,2.25,0.30000000000000004,2.2699118926,0.09,0,0.09,2.16,0.30000000000000004,2.1807338214,2.27,0.32,2.2924441106,0.09,0,0.09,2.18,0.32,2.2033610689
2020-01-01 07:00:00,2.3315,0.27,2.3470816454,0.1115,0,0.1115,2.22,0.27,2.2363586474,2.3415,0.28,2.3581819798,0.1115,0,0.1115,2.23,0.28,2.2475097330000002
2020-01-01 07:30:00,2.227,0.28,2.2445331363,0.177,0,0.177,2.05,0.28,2.0690335908,2.237,0.29,2.2557191758,0.177,0,0.177,2.06,0.29,2.0803124765
2020-01-01 08:00:00,2.192,0.30000000000000004,2.2124339538,0.10200000000000001,0,0.10200000000000001,2.09,0.30000000000000004,2.1114213222,2.212,0.32,2.2350266218,0.10200000000000001,0,0.10200000000000001,2.11,0.32,2.1341274564
2020-01-01 08:30:00,2.26,0.29,2.278530228,0.06,0,0.06,2.2,0.29,2.2190313202,2.29,0.37,2.3196982562,0.06,0,0.06,2.23,0.37,2.2604866733
2020-01-01 09:00:00,2.3635,0.06,2.3642614597,0.0235,0,0.0235,2.34,0.06,2.3407691044,2.3335,0.6000000000000001,2.4094028825000002,0.0235,0,0.0235,2.31,0.6000000000000001,2.3866503724
2020-01-01 09:30:00,2.279,0.25,2.2926711496,0.009000000000000001,0,0.009000000000000001,2.27,0.25,2.2837250272,2.299,0.26,2.313655333,0.009000000000000001,0,0.009000000000000001,2.29,0.26,2.3047125634
2020-01-01 10:00:00,2.352,0.24,2.3642131884,0.002,0,0.002,2.35,0.24,2.3622235288,2.382,0.25,2.3950832971000002,0.002,0,0.002,2.38,0.25,2.3930942313
2020-01-01 10:30:00,2.453,0.27,2.4678146203,0.003,0,0.003,2.45,0.27,2.4648326515,2.483,0.27,2.4976366829,0.003,0,0.003,2.48,0.27,2.4946542847
2020-01-01 11:00:00,2.446,0.0,2.446,0.026000000000000002,0,0.026000000000000002,2.42,0.0,2.42,2.4859999999999998,0.25,2.498538773,0.026000000000000002,0,0.026000000000000002,2.46,0.25,2.472670621
2020-01-01 11:30:00,2.516,-0.33,2.5375492113,0.026000000000000002,0,0.026000000000000002,2.49,-0.33,2.5117722827,2.4859999999999998,0.74,2.5937995296,0.026000000000000002,0,0.026000000000000002,2.46,0.74,2.5688908112
2020-01-01 12:00:00,2.3765,-0.27,2.3917885044,0.006500000000000001,0,0.006500000000000001,2.37,-0.27,2.3853301658,2.3265000000000002,0.8200000000000001,2.4667797328,0.006500000000000001,0,0.006500000000000001,2.32,0.8200000000000001,2.4606503205
2020-01-01 12:30:00,2.4755000000000003,-0.34,2.4987397323,0.0055000000000000005,0,0.0055000000000000005,2.47,-0.34,2.4932909979,2.4255,0.75,2.5388088250000003,0.0055000000000000005,0,0.0055000000000000005,2.42,0.75,2.5335548149
2020-01-01 13:00:00,2.7235,-0.31,2.7410859618,0.0035,0,0.0035,2.7199999999999998,-0.31,2.7376084453000002,2.6635,0.79,2.7781886635,0.0035,0,0.0035,2.66,0.79,2.7748333283
2020-01-01 13:30:00,2.753,-0.30000000000000004,2.7692975644,0.003,0,0.003,2.75,-0.30000000000000004,2.7663152387,2.693,0.8,2.8093146851,0.003,0,0.003,2.69,0.8,2.8064390248
2020-01-01 14:00:00,2.7125,-0.29,2.7279582566,0.0025,0,0.0025,2.71,-0.29,2.7254724361,2.6525,0.8200000000000001,2.7763566504,0.0025,0,0.0025,2.65,0.8200000000000001,2.7739682767
2020-01-01 14:30:00,2.7435,-0.29,2.7587845603,0.0035,0,0.0035,2.74,-0.29,2.755303976,2.6835,0.8200000000000001,2.8059886404,0.0035,0,0.0035,2.68,0.8200000000000001,2.8026416111
2020-01-01 15:00:00,2.7025,-0.28,2.7169663689,0.0025,0,0.0025,2.7,-0.28,2.7144796923000003,2.6525,0.84,2.7823292850000003,0.0025,0,0.0025,2.65,0.84,2.7799460426
2020-01-01 15:30:00,2.6029999999999998,-0.27,2.6169656093,0.003,0,0.003,2.6,-0.27,2.6139816373,2.553,0.84,2.6876400429,0.003,0,0.003,2.55,0.84,2.6847904946
2020-01-01 16:00:00,2.711,-0.27,2.7244120467,0.001,0,0.001,2.71,-0.27,2.7234169714,2.661,0.8200000000000001,2.7844785867,0.001,0,0.001,2.66,0.8200000000000001,2.7835229476
2020-01-01 16:30:00,2.86,0.19,2.8663042407,0.0,0,0.0,2.86,0.19,2.8663042407,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915
2020-01-01 17:00:00,3.08,0.25,3.0901294471,0.0,0,0.0,3.08,0.25,3.0901294471,3.12,0.26,3.1308145905,0.0,0,0.0,3.12,0.26,3.1308145905
2020-01-01 17:30:00,3.19,0.0,3.19,0.0,0,0.0,3.19,0.0,3.19,3.23,0.0,3.23,0.0,0,0.0,3.23,0.0,3.23
2020-01-01 18:00:00,3.27,0.0,3.27,0.0,0,0.0,3.27,0.0,3.27,3.3,0.0,3.3,0.0,0,0.0,3.3,0.0,3.3
2020-01-01 18:30:00,3.224,0.0,3.224,0.004,0,0.004,3.22,0.0,3.22,3.254,0.0,3.254,0.004,0,0.004,3.25,0.0,3.25
2020-01-01 19:00:00,3.1705,0.34,3.1886784488,0.0205,0,0.0205,3.15,0.34,3.168296072,3.2105,0.24,3.2194580677,0.0205,0,0.0205,3.19,0.24,3.1990154735
2020-01-01 19:30:00,3.0255,-0.35000000000000003,3.0456773056,0.025500000000000002,0,0.025500000000000002,3.0,-0.35000000000000003,3.0203476621,3.0555,0.49,3.094540394,0.025500000000000002,0,0.025500000000000002,3.03,0.49,3.0693647551
2020-01-01 20:00:00,2.883,0.25,2.8938191028,0.023,0,0.023,2.86,0.25,2.8709057804,2.9130000000000003,0.26,2.9245801408,0.023,0,0.023,2.89,0.26,2.9016719318
2020-01-01 20:30:00,2.826,0.25,2.8370364820000002,0.026000000000000002,0,0.026000000000000002,2.8,0.25,2.8111385594,2.856,0.26,2.8678103145,0.026000000000000002,0,0.026000000000000002,2.83,0.26,2.8419183662
2020-01-01 21:00:00,2.707,0.26,2.7194574827,0.047,0,0.047,2.66,0.26,2.6726765611000003,2.747,0.27,2.7602371275,0.047,0,0.047,2.7,0.27,2.7134664177000003
2020-01-01 21:30:00,2.5825,0.31,2.6010394557,0.0825,0,0.0825,2.5,0.31,2.5191466809,2.6125,0.32,2.6320251234,0.0825,0,0.0825,2.5300000000000002,0.32,2.5501568579000002
2020-01-01 22:00:00,2.4955,0.32,2.5159332761,0.10550000000000001,0,0.10550000000000001,2.39,0.32,2.4113274353,2.5255,0.34,2.5482837851999998,0.10550000000000001,0,0.10550000000000001,2.42,0.34,2.4437675831
2020-01-01 22:30:00,2.395,0.38,2.4249587625,0.115,0,0.115,2.2800000000000002,0.38,2.3114497615,2.415,0.41000000000000003,2.4495560822,0.115,0,0.115,2.3,0.41000000000000003,2.3362576913
2020-01-01 23:00:00,2.338,0.36,2.365553635,0.138,0,0.138,2.2,0.36,2.2292599669,2.358,0.37,2.3868523205,0.138,0,0.138,2.22,0.37,2.2506221362
2020-01-01 23:30:00,2.3810000000000002,0.38,2.4111327214,0.151,0,0.151,2.23,0.38,2.2621449998,2.401,0.4,2.4340914116,0.151,0,0.151,2.25,0.4,2.2852789764
2020-01-02 00:00:00,2.328,0.41000000000000003,2.363828251,0.178,0,0.178,2.15,0.41000000000000003,2.188743932,2.348,0.43,2.3870492245,0.178,0,0.178,2.17,0.43,2.2121934816
2020-01-02 00:30:00,2.609,0.32,2.6285511218,0.189,0,0.189,2.42,0.32,2.4410653412,2.6390000000000002,0.34,2.6608120940999997,0.189,0,0.189,2.45,0.34,2.4734793308
2020-01-02 01:00:00,2.674,0.32,2.6930792784,0.254,0,0.254,2.42,0.32,2.4410653412,2.7039999999999997,0.34,2.7252919110000002,0.254,0,0.254,2.45,0.34,2.4734793308
2020-01-02 01:30:00,2.684,0.32,2.703008694,0.224,0,0.224,2.46,0.32,2.4807257003,2.694,0.34,2.7153703247000003,0.224,0,0.224,2.47,0.34,2.4932909979
2020-01-02 02:00:00,2.604,0.33,2.6248268514,0.20400000000000001,0,0.20400000000000001,2.4,0.33,2.422581268,2.634,0.35000000000000003,2.6571518587,0.20400000000000001,0,0.20400000000000001,2.43,0.35000000000000003,2.4550763736
2020-01-02 02:30:00,2.6325000000000003,0.28,2.6473489098,0.2525,0,0.2525,2.38,0.28,2.3964139876,2.6625,0.30000000000000004,2.6793481017,0.2525,0,0.2525,2.41,0.30000000000000004,2.42860042
2020-01-02 03:00:00,2.5484999999999998,0.30000000000000004,2.5660966954,0.2985,0,0.2985,2.25,0.30000000000000004,2.2699118926,2.5685000000000002,0.32,2.5883570561,0.2985,0,0.2985,2.27,0.32,2.2924441106
2020-01-02 03:30:00,2.4625,0.32,2.4832048345,0.3425,0,0.3425,2.12,0.32,2.1440149253,2.4925,0.34,2.515582686,0.3425,0,0.3425,2.15,0.34,2.1767177125
2020-01-02 04:00:00,2.48,0.26,2.493591787,0.37,0,0.37,2.11,0.26,2.1259586073,2.49,0.36,2.5158895047,0.37,0,0.37,2.12,0.36,2.1503488089
2020-01-02 04:30:00,2.3885,0.28,2.4048559728,0.5285000000000001,0,0.5285000000000001,1.8599999999999999,0.28,1.8809572031,2.4085,0.29,2.4258961746,0.5285000000000001,0,0.5285000000000001,1.88,0.29,1.9022355270000002
2020-01-02 05:00:00,2.3505000000000003,0.28,2.3671185543,0.5605,0,0.5605,1.79,0.28,1.8117670932,2.3705,0.29,2.3881729942,0.5605,0,0.5605,1.81,0.29,1.8330848316
2020-01-02 05:30:00,2.3545,0.26,2.3688119913,0.5845,0,0.5845,1.77,0.26,1.7889941308,2.3745,0.27,2.3898012993,0.5845,0,0.5845,1.79,0.27,1.8102486017000001
2020-01-02 06:00:00,2.403,-0.28,2.4192579441,0.623,0,0.623,1.78,-0.28,1.8018878988,2.403,0.6000000000000001,2.4767739097,0.623,0,0.623,1.78,0.6000000000000001,1.8784035774999999
2020-01-02 06:30:00,2.539,-0.23,2.549396203,0.589,0,0.589,1.9500000000000002,-0.23,1.9635172523,2.549,0.55,2.6076619796,0.589,0,0.589,1.96,0.55,2.0357062656
2020-01-02 07:00:00,2.7199999999999998,0.0,2.7199999999999998,0.65,0,0.65,2.07,0.0,2.07,2.74,0.0,2.74,0.65,0,0.65,2.09,0.0,2.09
2020-01-02 07:30:00,2.759,-0.46,2.7970843748,0.599,0,0.599,2.16,-0.46,2.2084383623,2.779,0.59,2.8409401613,0.599,0,0.599,2.18,0.59,2.2584286573
2020-01-02 08:00:00,2.7359999999999998,0.0,2.7359999999999998,0.626,0,0.626,2.11,0.0,2.11,2.766,0.0,2.766,0.626,0,0.626,2.14,0.0,2.14
2020-01-02 08:30:00,2.979,0.0,2.979,0.619,0,0.619,2.36,0.0,2.36,2.999,0.0,2.999,0.619,0,0.619,2.38,0.0,2.38
2020-01-02 09:00:00,3.0425,0.0,3.0425,0.6225,0,0.6225,2.42,0.0,2.42,3.0725,0.0,3.0725,0.6225,0,0.6225,2.45,0.0,2.45
2020-01-02 09:30:00,3.126,0.0,3.126,0.666,0,0.666,2.46,0.0,2.46,3.166,0.0,3.166,0.666,0,0.666,2.5,0.0,2.5
2020-01-02 10:00:00,3.2015000000000002,-0.56,3.2501080367,0.6615,0,0.6615,2.54,-0.56,2.6009998078,3.2315,0.5,3.2699529431,0.6615,0,0.6615,2.5700000000000003,0.5,2.6181863952
2020-01-02 10:30:00,3.1705,-0.56,3.2195760979,0.6505000000000001,0,0.6505000000000001,2.52,-0.56,2.581472448,3.2005,0.46,3.2333883543,0.6505000000000001,0,0.6505000000000001,2.55,0.46,2.5911580423
2020-01-02 11:00:00,3.125,0.0,3.125,0.655,0,0.655,2.47,0.0,2.47,3.145,0.0,3.145,0.655,0,0.655,2.49,0.0,2.49
2020-01-02 11:30:00,3.193,0.0,3.193,0.653,0,0.653,2.54,0.0,2.54,3.223,0.0,3.223,0.653,0,0.653,2.5700000000000003,0.0,2.5700000000000003
2020-01-02 12:00:00,3.179,0.0,3.179,0.5690000000000001,0,0.5690000000000001,2.61,0.0,2.61,3.209,0.0,3.209,0.5690000000000001,0,0.5690000000000001,2.64,0.0,2.64
2020-01-02 12:30:00,3.1875,0.0,3.1875,0.5975,0,0.5975,2.59,0.0,2.59,3.2075,0.0,3.2075,0.5975,0,0.5975,2.61,0.0,2.61
2020-01-02 13:00:00,3.1405,0.0,3.1405,0.6405000000000001,0,0.6405000000000001,2.5,0.0,2.5,3.1705,0.0,3.1705,0.6405000000000001,0,0.6405000000000001,2.5300000000000002,0.0,2.5300000000000002
2020-01-02 13:30:00,3.1625,0.0,3.1625,0.6525000000000001,0,0.6525000000000001,2.51,0.0,2.51,3.1925,0.0,3.1925,0.6525000000000001,0,0.6525000000000001,2.54,0.0,2.54
2020-01-02 14:00:00,3.1715,0.0,3.1715,0.6315000000000001,0,0.6315000000000001,2.54,0.0,2.54,3.1915,0.0,3.1915,0.6315000000000001,0,0.6315000000000001,2.56,0.0,2.56
2020-01-02 14:30:00,3.223,0.0,3.223,0.643,0,0.643,2.58,0.0,2.58,3.253,0.0,3.253,0.643,0,0.643,2.61,0.0,2.61
2020-01-02 15:00:00,3.251,0.0,3.251,0.641,0,0.641,2.61,0.0,2.61,3.281,0.0,3.281,0.641,0,0.641,2.64,0.0,2.64
2020-01-02 15:30:00,3.2439999999999998,0.0,3.2439999999999998,0.674,0,0.674,2.5700000000000003,0.0,2.5700000000000003,3.2640000000000002,0.0,3.2640000000000002,0.674,0,0.674,2.59,0.0,2.59
2020-01-02 16:00:00,3.367,0.0,3.367,0.6970000000000001,0,0.6970000000000001,2.67,0.0,2.67,3.387,0.0,3.387,0.6970000000000001,0,0.6970000000000001,2.69,0.0,2.69
2020-01-02 16:30:00,3.4805,0.0,3.4805,0.7305,0,0.7305,2.75,0.0,2.75,3.5105,0.0,3.5105,0.7305,0,0.7305,2.7800000000000002,0.0,2.7800000000000002
2020-01-02 17:00:00,3.5695,0.0,3.5695,0.7395,0,0.7395,2.83,0.0,2.83,3.6095,0.0,3.6095,0.7395,0,0.7395,2.87,0.0,2.87
2020-01-02 17:30:00,3.6015,-0.54,3.6417581262,0.7415,0,0.7415,2.86,-0.54,2.9105325973,3.6415,0.5,3.6756662321,0.7415,0,0.7415,2.9,0.5,2.9427877939
2020-01-02 18:00:00,3.717,-0.56,3.7589478581,0.747,0,0.747,2.9699999999999998,-0.56,3.0223335355,3.677,0.49,3.7095052231,0.747,0,0.747,2.93,0.49,2.9706901555
2020-01-02 18:30:00,3.6029999999999998,-0.55,3.6447371647,0.733,0,0.733,2.87,-0.55,2.9222251796,3.573,0.49,3.6064427072000003,0.733,0,0.733,2.84,0.49,2.8819611378000003
2020-01-02 19:00:00,3.5140000000000002,-0.56,3.5583417486,0.714,0,0.714,2.8,-0.56,2.8554509276,3.474,0.48,3.5070038494,0.714,0,0.714,2.76,0.48,2.8014282072
2020-01-02 19:30:00,3.4005,-0.55,3.4446916045,0.7005,0,0.7005,2.7,-0.55,2.7554491467,3.3605,0.5,3.3974932303,0.7005,0,0.7005,2.66,0.5,2.7065845636
2020-01-02 20:00:00,3.2640000000000002,-0.56,3.3116908068,0.674,0,0.674,2.59,-0.56,2.6498490523,3.284,0.48,3.3188937916,0.674,0,0.674,2.61,0.48,2.6537709018999998
2020-01-02 20:30:00,3.1215,0.0,3.1215,0.6815,0,0.6815,2.44,0.0,2.44,3.1515,0.0,3.1515,0.6815,0,0.6815,2.47,0.0,2.47
2020-01-02 21:00:00,3.0195,0.0,3.0195,0.6595000000000001,0,0.6595000000000001,2.36,0.0,2.36,3.0495,0.0,3.0495,0.6595000000000001,0,0.6595000000000001,2.39,0.0,2.39
2020-01-02 21:30:00,2.901,0.0,2.901,0.7010000000000001,0,0.7010000000000001,2.2,0.0,2.2,2.931,0.0,2.931,0.7010000000000001,0,0.7010000000000001,2.23,0.0,2.23
2020-01-02 22:00:00,2.77,0.0,2.77,0.6000000000000001,0,0.6000000000000001,2.17,0.0,2.17,2.79,0.0,2.79,0.6000000000000001,0,0.6000000000000001,2.19,0.0,2.19
2020-01-02 22:30:00,2.62,-0.37,2.6459969766,0.51,0,0.51,2.11,-0.37,2.1421951358,2.63,0.66,2.7115493726,0.51,0,0.51,2.12,0.66,2.2203603311
2020-01-02 23:00:00,2.525,0.0,2.525,0.47500000000000003,0,0.47500000000000003,2.05,0.0,2.05,2.545,0.25,2.557249499,0.47500000000000003,0,0.47500000000000003,2.07,0.25,2.085041966
2020-01-02 23:30:00,2.5205,-0.25,2.5328679891,0.7305,0,0.7305,1.79,-0.25,1.8073737854,2.5305,0.52,2.583375747,0.7305,0,0.7305,1.8,0.52,1.8736061486
2020-01-03 00:00:00,2.4505,-0.26,2.4642545019,0.7405,0,0.7405,1.71,-0.26,1.7296531444,2.4505,0.64,2.5326962412,0.7405,0,0.7405,1.71,0.64,1.8258422714
2020-01-03 00:30:00,2.739,0.0,2.739,0.739,0,0.739,2.0,0.0,2.0,2.759,0.0,2.759,0.739,0,0.739,2.02,0.0,2.02
2020-01-03 01:00:00,2.8085,0.24,2.8187359312,0.7285,0,0.7285,2.08,0.24,2.0938003725,2.8285,0.25,2.8395267651,0.7285,0,0.7285,2.1,0.25,2.1148285983
2020-01-03 01:30:00,2.827,0.0,2.827,0.737,0,0.737,2.09,0.0,2.09,2.847,0.0,2.847,0.737,0,0.737,2.11,0.0,2.11
2020-01-03 02:00:00,2.754,-0.38,2.7800928042,0.744,0,0.744,2.01,-0.38,2.045605045,2.774,0.71,2.8634203324,0.744,0,0.744,2.03,0.71,2.1505813168
2020-01-03 02:30:00,2.7405,-0.34,2.7615105015,0.6805,0,0.6805,2.06,-0.34,2.0878697277,2.7105,0.7000000000000001,2.7994303438,0.6805,0,0.6805,2.03,0.7000000000000001,2.1473006310000002
2020-01-03 03:00:00,2.6945,-0.35000000000000003,2.7171364062,0.6745,0,0.6745,2.02,-0.35000000000000003,2.0500975587,2.6345,0.74,2.7364557826,0.6745,0,0.6745,1.96,0.74,2.0950417657
2020-01-03 03:30:00,2.6,-0.37,2.6261949661,0.7000000000000001,0,0.7000000000000001,1.9,-0.37,1.9356910911,2.54,0.71,2.6373661103,0.7000000000000001,0,0.7000000000000001,1.8399999999999999,0.71,1.9722322378000001
2020-01-03 04:00:00,2.5815,-0.36,2.6064808171,0.6915,0,0.6915,1.8900000000000001,-0.36,1.9239802494,2.5215,0.71,2.6195538265,0.6915,0,0.6915,1.83,0.71,1.9629060090000001
2020-01-03 04:30:00,2.4755000000000003,-0.36,2.5015395759,0.7355,0,0.7355,1.74,-0.36,1.7768511474,2.4955,0.7000000000000001,2.5918179431,0.7355,0,0.7355,1.76,0.7000000000000001,1.8940960905000002
2020-01-03 05:00:00,2.462,0.0,2.462,0.672,0,0.672,1.79,0.0,1.79,2.482,0.0,2.482,0.672,0,0.672,1.81,0.0,1.81
2020-01-03 05:30:00,2.4635,0.0,2.4635,0.6435000000000001,0,0.6435000000000001,1.82,0.0,1.82,2.4735,0.0,2.4735,0.6435000000000001,0,0.6435000000000001,1.83,0.0,1.83
