Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-03 06:00:00,2.469,0.0,2.469,0.659,0,0.659,1.81,0.0,1.81,2.489,0.0,2.489,0.659,0,0.659,1.83,0.0,1.83
2020-01-03 06:30:00,2.622,0.0,2.622,0.732,0,0.732,1.8900000000000001,0.0,1.8900000000000001,2.652,0.0,2.652,0.732,0,0.732,1.92,0.0,1.92
2020-01-03 07:00:00,2.794,0.0,2.794,0.704,0,0.704,2.09,0.0,2.09,2.814,0.0,2.814,0.704,0,0.704,2.11,0.0,2.11
2020-01-03 07:30:00,2.821,0.0,2.821,0.721,0,0.721,2.1,0.0,2.1,2.841,0.0,2.841,0.721,0,0.721,2.12,0.0,2.12
2020-01-03 08:00:00,2.8615,0.0,2.8615,0.7315,0,0.7315,2.13,0.0,2.13,2.8915,0.0,2.8915,0.7315,0,0.7315,2.16,0.0,2.16
2020-01-03 08:30:00,3.009,0.0,3.009,0.729,0,0.729,2.2800000000000002,0.0,2.2800000000000002,3.029,0.0,3.029,0.729,0,0.729,2.3,0.0,2.3
2020-01-03 09:00:00,3.0935,0.0,3.0935,0.6935,0,0.6935,2.4,0.0,2.4,3.1135,0.0,3.1135,0.6935,0,0.6935,2.42,0.0,2.42
2020-01-03 09:30:00,3.072,0.0,3.072,0.672,0,0.672,2.4,0.0,2.4,3.092,0.0,3.092,0.672,0,0.672,2.42,0.0,2.42
2020-01-03 10:00:00,3.0675,0.0,3.0675,0.6175,0,0.6175,2.45,0.0,2.45,3.0975,0.0,3.0975,0.6175,0,0.6175,2.48,0.0,2.48
2020-01-03 10:30:00,2.99,0.0,2.99,0.6000000000000001,0,0.6000000000000001,2.39,0.0,2.39,3.02,0.0,3.02,0.6000000000000001,0,0.6000000000000001,2.42,0.0,2.42
2020-01-03 11:00:00,2.9955,0.0,2.9955,0.6355000000000001,0,0.6355000000000001,2.36,0.0,2.36,3.0255,0.0,3.0255,0.6355000000000001,0,0.6355000000000001,2.39,0.0,2.39
2020-01-03 11:30:00,2.85,0.0,2.85,0.63,0,0.63,2.22,0.0,2.22,2.87,0.0,2.87,0.63,0,0.63,2.24,0.0,2.24
2020-01-03 12:00:00,2.722,0.0,2.722,0.632,0,0.632,2.09,0.0,2.09,2.742,0.0,2.742,0.632,0,0.632,2.11,0.0,2.11
2020-01-03 12:30:00,2.56,0.0,2.56,0.67,0,0.67,1.8900000000000001,0.0,1.8900000000000001,2.59,0.0,2.59,0.67,0,0.67,1.92,0.0,1.92
2020-01-03 13:00:00,2.566,0.0,2.566,0.706,0,0.706,1.8599999999999999,0.0,1.8599999999999999,2.596,0.0,2.596,0.706,0,0.706,1.8900000000000001,0.0,1.8900000000000001
2020-01-03 13:30:00,2.5555,0.0,2.5555,0.5255000000000001,0,0.5255000000000001,2.03,0.0,2.03,2.5755,0.0,2.5755,0.5255000000000001,0,0.5255000000000001,2.05,0.0,2.05
2020-01-03 14:00:00,2.612,0.25,2.623936737,0.582,0,0.582,2.03,0.25,2.0453361582,2.632,0.25,2.6438464403,0.582,0,0.582,2.05,0.25,2.0651876428
2020-01-03 14:30:00,2.617,0.25,2.6289140343,0.447,0,0.447,2.17,0.25,2.1843534513,2.637,0.26,2.6497865952,0.447,0,0.447,2.19,0.26,2.2053797859
2020-01-03 15:00:00,2.752,0.25,2.7633320466,0.462,0,0.462,2.29,0.25,2.3036058691,2.782,0.26,2.7941231183,0.462,0,0.462,2.32,0.26,2.334523506
2020-01-03 15:30:00,2.8810000000000002,0.0,2.8810000000000002,0.431,0,0.431,2.45,0.0,2.45,2.911,0.25,2.9217154208,0.431,0,0.431,2.48,0.25,2.4925689559
2020-01-03 16:00:00,3.0225,-0.47000000000000003,3.0588243248,0.4525,0,0.4525,2.5700000000000003,-0.47000000000000003,2.6126232028,3.0525,0.6000000000000001,3.110909232,0.4525,0,0.4525,2.6,0.6000000000000001,2.6683328128
2020-01-03 16:30:00,3.269,-0.43,3.2971595351,0.549,0,0.549,2.7199999999999998,-0.43,2.7537792214,3.279,0.64,3.3408742868,0.549,0,0.549,2.73,0.64,2.8040149786
2020-01-03 17:00:00,3.5305,-0.46,3.5603413109,0.6605000000000001,0,0.6605000000000001,2.87,-0.46,2.9066303515,3.5705,0.46,3.6000097569,0.6605000000000001,0,0.6605000000000001,2.91,0.46,2.9461330588
2020-01-03 17:30:00,3.605,0.0,3.605,0.5650000000000001,0,0.5650000000000001,3.04,0.0,3.04,3.645,0.0,3.645,0.5650000000000001,0,0.5650000000000001,3.08,0.0,3.08
2020-01-03 18:00:00,3.6495,0.0,3.6495,0.1995,0,0.1995,3.45,0.0,3.45,3.6995,0.0,3.6995,0.1995,0,0.1995,3.5,0.0,3.5
2020-01-03 18:30:00,3.5995,0.0,3.5995,0.1295,0,0.1295,3.47,0.0,3.47,3.6495,0.0,3.6495,0.1295,0,0.1295,3.52,0.0,3.52
2020-01-03 19:00:00,3.501,0.0,3.501,0.161,0,0.161,3.34,0.0,3.34,3.551,0.0,3.551,0.161,0,0.161,3.39,0.0,3.39
2020-01-03 19:30:00,3.383,0.0,3.383,0.163,0,0.163,3.22,0.0,3.22,3.423,0.0,3.423,0.163,0,0.163,3.26,0.0,3.26
2020-01-03 20:00:00,3.2185,0.0,3.2185,0.1285,0,0.1285,3.09,0.0,3.09,3.2685,0.0,3.2685,0.1285,0,0.1285,3.14,0.0,3.14
2020-01-03 20:30:00,3.0935,0.0,3.0935,0.0635,0,0.0635,3.03,0.0,3.03,3.1335,0.0,3.1335,0.0635,0,0.0635,3.07,0.0,3.07
2020-01-03 21:00:00,3.0015,0.0,3.0015,0.0915,0,0.0915,2.91,0.0,2.91,3.0315,0.0,3.0315,0.0915,0,0.0915,2.94,0.0,2.94
2020-01-03 21:30:00,2.8045,-0.36,2.8275113174,0.1245,0,0.1245,2.68,-0.36,2.7040710050000003,2.8145,0.6900000000000001,2.8978457947000003,0.1245,0,0.1245,2.69,0.6900000000000001,2.7770848025
2020-01-03 22:00:00,2.692,0.25,2.7035835478,0.082,0,0.082,2.61,0.25,2.6219458423,2.722,0.26,2.7343891457,0.082,0,0.082,2.64,0.26,2.652772135
2020-01-03 22:30:00,2.5685000000000002,0.25,2.5806379541,0.0685,0,0.0685,2.5,0.25,2.5124689053,2.5985,0.31,2.6169261071000003,0.0685,0,0.0685,2.5300000000000002,0.31,2.5489213404999997
2020-01-03 23:00:00,2.4715,0.28,2.487310244,0.051500000000000004,0,0.051500000000000004,2.42,0.28,2.4361444949,2.5015,0.29,2.5182538097,0.051500000000000004,0,0.051500000000000004,2.45,0.29,2.4671035649
2020-01-03 23:30:00,2.4785,0.31,2.4978114921,0.0785,0,0.0785,2.4,0.31,2.4199380157,2.4985,0.33,2.5201988513,0.0785,0,0.0785,2.42,0.33,2.4423963642
2020-01-04 00:00:00,2.4595000000000002,0.31,2.4789595096,0.08950000000000001,0,0.08950000000000001,2.37,0.31,2.3901882771,2.4895,0.33,2.5112766176,0.08950000000000001,0,0.08950000000000001,2.4,0.33,2.422581268
2020-01-04 00:30:00,2.733,0.27,2.746304608,0.073,0,0.073,2.66,0.27,2.6736678926,2.763,0.27,2.7761608383,0.073,0,0.073,2.69,0.27,2.7035162289
2020-01-04 01:00:00,2.841,0.25,2.8519784361,0.07100000000000001,0,0.07100000000000001,2.77,0.25,2.7812587079,2.8810000000000002,0.26,2.8927082466,0.07100000000000001,0,0.07100000000000001,2.81,0.26,2.8220028349
2020-01-04 01:30:00,2.7885,0.27,2.8015410491,0.1085,0,0.1085,2.68,0.27,2.6935664091,2.8185000000000002,0.29,2.8333800045,0.1085,0,0.1085,2.71,0.29,2.7254724361
2020-01-04 02:00:00,2.6865,0.27,2.7000337498,0.1565,0,0.1565,2.5300000000000002,0.27,2.5443663258,2.7065,0.34,2.727772397,0.1565,0,0.1565,2.55,0.34,2.5725668116
2020-01-04 02:30:00,2.707,0.28,2.7214424484,0.197,0,0.197,2.51,0.28,2.5255692428,2.747,0.30000000000000004,2.7633329513,0.197,0,0.197,2.55,0.30000000000000004,2.5675864153
2020-01-04 03:00:00,2.627,0.30000000000000004,2.6440743182,0.337,0,0.337,2.29,0.30000000000000004,2.309567059,2.657,0.32,2.6762004783,0.337,0,0.337,2.32,0.32,2.3419649869
2020-01-04 03:30:00,2.6245000000000003,0.28,2.6393939172,0.35450000000000004,0,0.35450000000000004,2.27,0.28,2.2872035327,2.6545,0.30000000000000004,2.6713985569,0.35450000000000004,0,0.35450000000000004,2.3,0.30000000000000004,2.3194827009
2020-01-04 04:00:00,2.5395,0.23,2.5498941645,0.2595,0,0.2595,2.2800000000000002,0.23,2.2915715132,2.5595,0.29,2.5758765984,0.2595,0,0.2595,2.3,0.29,2.3182105168
2020-01-04 04:30:00,2.477,0.28,2.4927753609,0.177,0,0.177,2.3,0.28,2.3169807941,2.497,0.29,2.5137838014,0.177,0,0.177,2.32,0.29,2.338054747
2020-01-04 05:00:00,2.4245,0.30000000000000004,2.4429900225,0.17450000000000002,0,0.17450000000000002,2.25,0.30000000000000004,2.2699118926,2.4445,0.31,2.4640779716,0.17450000000000002,0,0.17450000000000002,2.27,0.31,2.2910696192
2020-01-04 05:30:00,2.4125,0.26,2.4264699153000002,0.1925,0,0.1925,2.22,0.26,2.2351733714,2.4325,0.27,2.4474387122,0.1925,0,0.1925,2.24,0.27,2.2562136424
2020-01-04 06:00:00,2.439,0.28,2.4550195519,0.229,0,0.229,2.21,0.28,2.227666941,2.469,0.29,2.4859728478,0.229,0,0.229,2.24,0.29,2.2586943131
2020-01-04 06:30:00,2.5155000000000003,0.26,2.5289009965,0.1255,0,0.1255,2.39,0.26,2.4041006634,2.5455,0.30000000000000004,2.5631172915000002,0.1255,0,0.1255,2.42,0.30000000000000004,2.4385241438
2020-01-04 07:00:00,2.5815,0.26,2.5945601265000002,0.1115,0,0.1115,2.47,0.26,2.4836465127,2.6115,0.27,2.6254203949,0.1115,0,0.1115,2.5,0.27,2.5145377309
2020-01-04 07:30:00,2.6075,0.0,2.6075,0.1375,0,0.1375,2.47,0.0,2.47,2.6375,0.25,2.6493218472,0.1375,0,0.1375,2.5,0.25,2.5124689053
2020-01-04 08:00:00,2.67,0.25,2.6816785788,0.12,0,0.12,2.55,0.25,2.5622255951,2.7,0.26,2.7124896313,0.12,0,0.12,2.58,0.26,2.5930676813
2020-01-04 08:30:00,2.743,0.25,2.7543690748,0.073,0,0.073,2.67,0.25,2.6816785788,2.773,0.25,2.7842465767,0.073,0,0.073,2.7,0.25,2.7115493726
2020-01-04 09:00:00,2.8055,0.26,2.8175220052,0.10550000000000001,0,0.10550000000000001,2.7,0.26,2.7124896313,2.8455,0.26,2.8573537145000003,0.10550000000000001,0,0.10550000000000001,2.74,0.26,2.7523081223
2020-01-04 09:30:00,2.871,0.04,2.871278635,0.051000000000000004,0,0.051000000000000004,2.8200000000000003,0.04,2.8202836737,2.901,0.30000000000000004,2.916470641,0.051000000000000004,0,0.051000000000000004,2.85,0.30000000000000004,2.8657459762
2020-01-04 10:00:00,2.8045,0.25,2.8156207575,0.0845,0,0.0845,2.7199999999999998,0.25,2.7314648085,2.8445,0.26,2.8563578645,0.0845,0,0.0845,2.76,0.26,2.7722193275
2020-01-04 10:30:00,2.755,0.0,2.755,0.105,0,0.105,2.65,0.0,2.65,2.795,0.25,2.8061584061,0.105,0,0.105,2.69,0.25,2.7015921232
2020-01-04 11:00:00,2.6950000000000003,0.25,2.7065707085,0.135,0,0.135,2.56,0.25,2.5721780654,2.725,0.26,2.7373755679,0.135,0,0.135,2.59,0.26,2.6030174798
2020-01-04 11:30:00,2.6365,0.25,2.6483263111,0.2165,0,0.2165,2.42,0.25,2.432878953,2.6665,0.26,2.679145806,0.2165,0,0.2165,2.45,0.26,2.4637572932
2020-01-04 12:00:00,2.437,0.25,2.4497895828000003,0.317,0,0.317,2.12,0.25,2.134689673,2.467,0.26,2.4806630162,0.317,0,0.317,2.15,0.26,2.1656638705
2020-01-04 12:30:00,2.4939999999999998,0.0,2.4939999999999998,0.314,0,0.314,2.18,0.0,2.18,2.524,0.0,2.524,0.314,0,0.314,2.21,0.0,2.21
2020-01-04 13:00:00,2.374,0.25,2.3871271437,0.28400000000000003,0,0.28400000000000003,2.09,0.25,2.1048990475,2.404,0.27,2.4191147141,0.28400000000000003,0,0.28400000000000003,2.12,0.27,2.137124236
2020-01-04 13:30:00,2.356,0.25,2.3692268781,0.34600000000000003,0,0.34600000000000003,2.01,0.25,2.0254875956,2.386,0.26,2.4001241635,0.34600000000000003,0,0.34600000000000003,2.04,0.26,2.0565018843
2020-01-04 14:00:00,2.3725,0.25,2.3856353975,0.29250000000000004,0,0.29250000000000004,2.08,0.25,2.0949701669,2.3925,0.26,2.4065860155,0.29250000000000004,0,0.29250000000000004,2.1,0.26,2.1160340262
2020-01-04 14:30:00,2.448,0.25,2.4607324113,0.298,0,0.298,2.15,0.25,2.1644860822,2.468,0.26,2.4816575106,0.298,0,0.298,2.17,0.26,2.185520533
2020-01-04 15:00:00,2.4765,0.15,2.4810385426,0.1865,0,0.1865,2.29,0.15,2.2949074055,2.4865,0.37,2.5138779306,0.1865,0,0.1865,2.3,0.37,2.3295707759
2020-01-04 15:30:00,2.752,-0.42,2.7838649393,0.212,0,0.212,2.54,-0.42,2.5744902408,2.692,0.73,2.7892228308,0.212,0,0.212,2.48,0.73,2.585207922
2020-01-04 16:00:00,2.8955,-0.4,2.9229985032,0.17550000000000002,0,0.17550000000000002,2.7199999999999998,-0.4,2.7492544444,2.8455,0.74,2.940147998,0.17550000000000002,0,0.17550000000000002,2.67,0.74,2.7706497433
2020-01-04 16:30:00,2.9335,-0.36,2.9555071054,0.10350000000000001,0,0.10350000000000001,2.83,-0.36,2.8528056366000003,2.9435000000000002,0.74,3.03509345,0.10350000000000001,0,0.10350000000000001,2.84,0.74,2.9348253781
2020-01-04 17:00:00,3.1525,0.0,3.1525,0.1825,0,0.1825,2.9699999999999998,0.0,2.9699999999999998,3.1825,0.0,3.1825,0.1825,0,0.1825,3.0,0.0,3.0
2020-01-04 17:30:00,3.324,0.0,3.324,0.114,0,0.114,3.21,0.0,3.21,3.364,0.0,3.364,0.114,0,0.114,3.25,0.0,3.25
2020-01-04 18:00:00,3.3735,0.0,3.3735,0.043500000000000004,0,0.043500000000000004,3.33,0.0,3.33,3.4135,0.0,3.4135,0.043500000000000004,0,0.043500000000000004,3.37,0.0,3.37
2020-01-04 18:30:00,3.2825,0.0,3.2825,0.0625,0,0.0625,3.22,0.0,3.22,3.3425000000000002,0.0,3.3425000000000002,0.0625,0,0.0625,3.2800000000000002,0.0,3.2800000000000002
2020-01-04 19:00:00,3.1465,0.0,3.1465,0.0765,0,0.0765,3.07,0.0,3.07,3.1865,0.0,3.1865,0.0765,0,0.0765,3.11,0.0,3.11
2020-01-04 19:30:00,3.116,-0.4,3.1415690347,0.026000000000000002,0,0.026000000000000002,3.09,-0.4,3.1157824058,3.156,0.72,3.2370875799,0.026000000000000002,0,0.026000000000000002,3.13,0.72,3.2117440745
2020-01-04 20:00:00,2.984,0.26,2.9953056605,0.014,0,0.014,2.9699999999999998,0.26,2.9813587506,3.014,0.27,3.0260693978,0.014,0,0.014,3.0,0.27,3.0121254954
2020-01-04 20:30:00,2.8535,0.0,2.8535,0.0235,0,0.0235,2.83,0.0,2.83,2.8935,0.25,2.9042799882,0.0235,0,0.0235,2.87,0.25,2.8808679248
2020-01-04 21:00:00,2.725,0.26,2.7373755679,0.045,0,0.045,2.68,0.26,2.6925824036,2.755,0.28,2.7691921205,0.045,0,0.045,2.71,0.28,2.7244265452
2020-01-04 21:30:00,2.689,0.27,2.7025212303,0.039,0,0.039,2.65,0.27,2.6637192044,2.729,0.28,2.7433266302,0.039,0,0.039,2.69,0.28,2.7045332314
2020-01-04 22:00:00,2.533,0.29,2.5495468225,0.093,0,0.093,2.44,0.29,2.4571731726,2.563,0.31,2.5816794921,0.093,0,0.093,2.47,0.31,2.4893774322
2020-01-04 22:30:00,2.4635,0.27,2.4782518535999998,0.1135,0,0.1135,2.35,0.27,2.3654597862,2.4835000000000003,0.35000000000000003,2.5080415168,0.1135,0,0.1135,2.37,0.35000000000000003,2.3957044893
2020-01-04 23:00:00,2.36,0.27,2.375394704,0.12,0,0.12,2.24,0.27,2.2562136424,2.38,0.33,2.4027692357,0.12,0,0.12,2.26,0.33,2.2839658491
2020-01-04 23:30:00,2.423,0.29,2.4402928103,0.123,0,0.123,2.3,0.29,2.3182105168,2.453,0.30000000000000004,2.4712767955,0.123,0,0.123,2.33,0.30000000000000004,2.3492339177
2020-01-05 00:00:00,2.399,0.29,2.4164645663,0.129,0,0.129,2.27,0.29,2.2884492566,2.419,0.30000000000000004,2.4375317434,0.129,0,0.129,2.29,0.30000000000000004,2.309567059
2020-01-05 00:30:00,2.649,0.26,2.6617289494,0.169,0,0.169,2.48,0.26,2.493591787,2.669,0.28,2.6836469589,0.169,0,0.169,2.5,0.28,2.5156311335
2020-01-05 01:00:00,2.7075,0.32,2.7263448516,0.1575,0,0.1575,2.55,0.32,2.5700000000000003,2.7475,0.34,2.7684573773,0.1575,0,0.1575,2.59,0.34,2.612221277
2020-01-05 01:30:00,2.751,0.28,2.7652126501,0.201,0,0.201,2.55,0.28,2.5653264899,2.781,0.29,2.7960795768,0.201,0,0.201,2.58,0.29,2.5962472918
2020-01-05 02:00:00,2.6485000000000003,0.29,2.6643296061,0.0985,0,0.0985,2.55,0.29,2.5664372192,2.6785,0.31,2.6963794707,0.0985,0,0.0985,2.58,0.31,2.598557292
2020-01-05 02:30:00,2.6305,0.28,2.6453601362,0.1105,0,0.1105,2.52,0.28,2.5355078387,2.6705,0.30000000000000004,2.6872979459,0.1105,0,0.1105,2.56,0.30000000000000004,2.5775181862
2020-01-05 03:00:00,2.5675,0.29,2.5838258939000003,0.1375,0,0.1375,2.43,0.29,2.4472433471,2.5975,0.31,2.6159331509,0.1375,0,0.1375,2.46,0.31,2.4794555854
2020-01-05 03:30:00,2.5335,0.29,2.5500435781,0.1335,0,0.1335,2.4,0.29,2.4174573419,2.5635,0.30000000000000004,2.5809944304,0.1335,0,0.1335,2.43,0.30000000000000004,2.4484484883
2020-01-05 04:00:00,2.4715,0.25,2.4841119641000002,0.14150000000000001,0,0.14150000000000001,2.33,0.25,2.3433736364,2.4915000000000003,0.31,2.5107115027,0.14150000000000001,0,0.14150000000000001,2.35,0.31,2.3703586227
2020-01-05 04:30:00,2.3775,0.30000000000000004,2.3963526973000002,0.1675,0,0.1675,2.21,0.30000000000000004,2.2302690421,2.3975,0.31,2.4174586346,0.1675,0,0.1675,2.23,0.31,2.2514439811
2020-01-05 05:00:00,2.354,0.28,2.3705940184,0.154,0,0.154,2.2,0.28,2.2177466041000002,2.384,0.29,2.4015736508,0.154,0,0.154,2.23,0.29,2.2487774456
2020-01-05 05:30:00,2.338,0.28,2.3547067758,0.198,0,0.198,2.14,0.28,2.1582400237,2.368,0.29,2.385691514,0.198,0,0.198,2.17,0.29,2.189292123
2020-01-05 06:00:00,2.3205,0.28,2.3373318656,0.2205,0,0.2205,2.1,0.28,2.1185844331,2.3405,0.29,2.3583978142,0.2205,0,0.2205,2.12,0.29,2.1397429752
2020-01-05 06:30:00,2.383,0.27,2.3982470682,0.203,0,0.203,2.18,0.27,2.1966565503,2.4130000000000003,0.28,2.4291910176,0.203,0,0.203,2.21,0.28,2.227666941
2020-01-05 07:00:00,2.4555,0.25,2.4681937221,0.0955,0,0.0955,2.36,0.25,2.3732045845,2.4855,0.26,2.499061874,0.0955,0,0.0955,2.39,0.26,2.4041006634
2020-01-05 07:30:00,2.4405,-0.37,2.4683881887,0.09050000000000001,0,0.09050000000000001,2.35,-0.37,2.3789493479,2.4005,0.74,2.5119713872,0.09050000000000001,0,0.09050000000000001,2.31,0.74,2.4256339378
2020-01-05 08:00:00,2.4155,-0.34,2.4393114295,0.1355,0,0.1355,2.2800000000000002,-0.34,2.3052114870000002,2.3555,0.76,2.4750717666,0.1355,0,0.1355,2.22,0.76,2.3464867355
2020-01-05 08:30:00,2.5220000000000002,0.25,2.5343606689,0.082,0,0.082,2.44,0.25,2.4527739398,2.552,0.26,2.5652103228,0.082,0,0.082,2.47,0.26,2.4836465127
2020-01-05 09:00:00,2.5885,0.27,2.6025434194,0.1285,0,0.1285,2.46,0.27,2.4747727168,2.6185,0.28,2.6334278517,0.1285,0,0.1285,2.49,0.28,2.5056935168
2020-01-05 09:30:00,2.743,0.01,2.7430182282,0.17300000000000001,0,0.17300000000000001,2.5700000000000003,0.01,2.5700194551999997,2.753,0.45,2.7895356244,0.17300000000000001,0,0.17300000000000001,2.58,0.45,2.6189501713
2020-01-05 10:00:00,2.762,0.23,2.7715598496,0.092,0,0.092,2.67,0.23,2.6798880574,2.8120000000000003,0.32,2.8301491127,0.092,0,0.092,2.7199999999999998,0.32,2.7387588430000003
2020-01-05 10:30:00,2.808,-0.23,2.8174037694000003,0.068,0,0.068,2.74,-0.23,2.7496363396,2.798,0.5700000000000001,2.8554691383,0.068,0,0.068,2.73,0.5700000000000001,2.7888707392
2020-01-05 11:00:00,2.7355,-0.23,2.745152136,0.0955,0,0.0955,2.64,-0.23,2.65,2.7555,0.4,2.7843814843,0.0955,0,0.0955,2.66,0.4,2.6899070616
2020-01-05 11:30:00,2.7325,0.25,2.7439125806,0.12250000000000001,0,0.12250000000000001,2.61,0.25,2.6219458423,2.7625,0.26,2.774708318,0.12250000000000001,0,0.12250000000000001,2.64,0.26,2.652772135
2020-01-05 12:00:00,2.794,0.0,2.794,0.10400000000000001,0,0.10400000000000001,2.69,0.0,2.69,2.834,0.25,2.8450054481000002,0.10400000000000001,0,0.10400000000000001,2.73,0.25,2.7414229882
2020-01-05 12:30:00,2.816,0.0,2.816,0.136,0,0.136,2.68,0.0,2.68,2.856,0.25,2.8669209965,0.136,0,0.136,2.7199999999999998,0.25,2.7314648085
2020-01-05 13:00:00,2.851,0.0,2.851,0.111,0,0.111,2.74,0.0,2.74,2.891,0.25,2.9017892756,0.111,0,0.111,2.7800000000000002,0.25,2.791218372
2020-01-05 13:30:00,2.8175,0.0,2.8175,0.08750000000000001,0,0.08750000000000001,2.73,0.0,2.73,2.8475,0.0,2.8475,0.08750000000000001,0,0.08750000000000001,2.76,0.0,2.76
2020-01-05 14:00:00,2.8745000000000003,0.0,2.8745000000000003,0.1145,0,0.1145,2.76,0.0,2.76,2.9145000000000003,0.0,2.9145000000000003,0.1145,0,0.1145,2.8,0.0,2.8
2020-01-05 14:30:00,2.821,0.0,2.821,0.121,0,0.121,2.7,0.0,2.7,2.8609999999999998,0.25,2.871901983,0.121,0,0.121,2.74,0.25,2.7513814712
2020-01-05 15:00:00,2.801,0.26,2.8130412368,0.101,0,0.101,2.7,0.26,2.7124896313,2.841,0.26,2.8528724121,0.101,0,0.101,2.74,0.26,2.7523081223
2020-01-05 15:30:00,2.9225000000000003,0.0,2.9225000000000003,0.0425,0,0.0425,2.88,0.0,2.88,2.9525,0.25,2.9630653469,0.0425,0,0.0425,2.91,0.25,2.9207190895
2020-01-05 16:00:00,2.9779999999999998,0.0,2.9779999999999998,0.048,0,0.048,2.93,0.0,2.93,3.018,0.25,3.0283368373,0.048,0,0.048,2.9699999999999998,0.25,2.9805033132
2020-01-05 16:30:00,3.1005,0.0,3.1005,0.060500000000000005,0,0.060500000000000005,3.04,0.0,3.04,3.1405,0.25,3.1504349303,0.060500000000000005,0,0.060500000000000005,3.08,0.25,3.0901294471
2020-01-05 17:00:00,3.2955,-0.43,3.3234350076,0.0555,0,0.0555,3.24,-0.43,3.2684093991,3.3355,0.67,3.4021258428,0.0555,0,0.0555,3.2800000000000002,0.67,3.3477305746
2020-01-05 17:30:00,3.392,0.0,3.392,0.092,0,0.092,3.3,0.0,3.3,3.432,0.0,3.432,0.092,0,0.092,3.34,0.0,3.34
2020-01-05 18:00:00,3.356,0.0,3.356,0.116,0,0.116,3.24,0.0,3.24,3.406,0.0,3.406,0.116,0,0.116,3.29,0.0,3.29
2020-01-05 18:30:00,3.321,0.0,3.321,0.07100000000000001,0,0.07100000000000001,3.25,0.0,3.25,3.3609999999999998,0.0,3.3609999999999998,0.07100000000000001,0,0.07100000000000001,3.29,0.0,3.29
2020-01-05 19:00:00,3.128,0.0,3.128,0.11800000000000001,0,0.11800000000000001,3.01,0.0,3.01,3.168,0.0,3.168,0.11800000000000001,0,0.11800000000000001,3.05,0.0,3.05
2020-01-05 19:30:00,2.9995000000000003,0.0,2.9995000000000003,0.1995,0,0.1995,2.8,0.0,2.8,3.0295,0.0,3.0295,0.1995,0,0.1995,2.83,0.0,2.83
2020-01-05 20:00:00,2.899,0.0,2.899,0.169,0,0.169,2.73,0.0,2.73,2.9290000000000003,0.24,2.9388162583,0.169,0,0.169,2.76,0.24,2.7704151313
2020-01-05 20:30:00,2.8095,0.0,2.8095,0.1995,0,0.1995,2.61,0.0,2.61,2.8395,0.0,2.8395,0.1995,0,0.1995,2.64,0.0,2.64
2020-01-05 21:00:00,2.6625,-0.21,2.67076885,0.3025,0,0.3025,2.36,-0.21,2.3693247983,2.6825,0.39,2.7107021692,0.3025,0,0.3025,2.38,0.39,2.4117421089
2020-01-05 21:30:00,2.5885,0.19,2.5954637832,0.20850000000000002,0,0.20850000000000002,2.38,0.19,2.3875719884,2.6085000000000003,0.27,2.6224363195000002,0.20850000000000002,0,0.20850000000000002,2.4,0.27,2.4151397475
2020-01-05 22:00:00,2.4565,0.27,2.471293639,0.2265,0,0.2265,2.23,0.27,2.2462858233,2.4765,0.33,2.4983899315,0.2265,0,0.2265,2.25,0.33,2.274071239
2020-01-05 22:30:00,2.3635,0.27,2.3788720541,0.4435,0,0.4435,1.92,0.27,1.9388914358,2.3935,0.28,2.409822037,0.4435,0,0.4435,1.9500000000000002,0.28,1.97
2020-01-05 23:00:00,2.2815,0.29,2.2998570064,0.3215,0,0.3215,1.96,0.29,1.9813379318000002,2.3015,0.31,2.3222838435,0.3215,0,0.3215,1.98,0.31,2.0041207548
2020-01-05 23:30:00,2.2965,0.30000000000000004,2.3160121438,0.2665,0,0.2665,2.03,0.30000000000000004,2.0520477577,2.3265000000000002,0.32,2.3484041922,0.2665,0,0.2665,2.06,0.32,2.0847062143
2020-01-06 00:00:00,2.298,0.27,2.3138072521,0.528,0,0.528,1.77,0.27,1.7904747974,2.318,0.28,2.3348498881,0.528,0,0.528,1.79,0.28,1.8117670932
2020-01-06 00:30:00,2.588,0.25,2.6000469227,0.628,0,0.628,1.96,0.25,1.975879551,2.608,0.26,2.6209280799,0.628,0,0.628,1.98,0.26,1.9969977466
2020-01-06 01:00:00,2.702,0.25,2.7135408602,0.642,0,0.642,2.06,0.25,2.0751144547,2.722,0.27,2.7353581118,0.642,0,0.642,2.08,0.27,2.0974508338
2020-01-06 01:30:00,2.7415000000000003,0.25,2.7528752696,0.7015,0,0.7015,2.04,0.25,2.0552615405,2.7615,0.25,2.7727932216,0.7015,0,0.7015,2.06,0.25,2.0751144547
2020-01-06 02:00:00,2.6734999999999998,0.0,2.6734999999999998,0.7235,0,0.7235,1.9500000000000002,0.0,1.9500000000000002,2.6935000000000002,0.25,2.7050771246,0.7235,0,0.7235,1.97,0.25,1.9857995871
2020-01-06 02:30:00,2.7075,0.0,2.7075,0.7375,0,0.7375,1.97,0.0,1.97,2.7275,0.0,2.7275,0.7375,0,0.7375,1.99,0.0,1.99
2020-01-06 03:00:00,2.6475,0.0,2.6475,0.7275,0,0.7275,1.92,0.0,1.92,2.6775,0.24,2.6882347833,0.7275,0,0.7275,1.9500000000000002,0.24,1.9647137196000002
2020-01-06 03:30:00,2.6035,0.24,2.6145386304000002,0.6835,0,0.6835,1.92,0.24,1.9349418595999999,2.6335,0.25,2.645339723,0.6835,0,0.6835,1.9500000000000002,0.25,1.9659603251000002
2020-01-06 04:00:00,2.555,-0.27,2.5692265373,0.685,0,0.685,1.87,-0.27,1.8893914364,2.575,0.48,2.6193558368,0.685,0,0.685,1.8900000000000001,0.48,1.9500000000000002
2020-01-06 04:30:00,2.455,0.26,2.4687294303,0.655,0,0.655,1.8,0.26,1.8186808406,2.485,0.26,2.4985645879,0.655,0,0.655,1.83,0.26,1.848377667
2020-01-06 05:00:00,2.4635,0.0,2.4635,0.6435000000000001,0,0.6435000000000001,1.82,0.0,1.82,2.4935,0.25,2.506001247,0.6435000000000001,0,0.6435000000000001,1.85,0.25,1.8668154703000002
2020-01-06 05:30:00,2.449,0.0,2.449,0.5690000000000001,0,0.5690000000000001,1.88,0.0,1.88,2.479,0.25,2.4915740005,0.5690000000000001,0,0.5690000000000001,1.9100000000000001,0.25,1.9262917744
2020-01-06 06:00:00,2.491,0.0,2.491,0.641,0,0.641,1.85,0.0,1.85,2.501,0.25,2.5134639443999998,0.641,0,0.641,1.8599999999999999,0.25,1.8767258724
2020-01-06 06:30:00,2.674,-0.36,2.6981245338,0.744,0,0.744,1.9300000000000002,-0.36,1.9632880583,2.7039999999999997,0.68,2.7881922459,0.744,0,0.744,1.96,0.68,2.0746083968
2020-01-06 07:00:00,2.841,0.0,2.841,0.721,0,0.721,2.12,0.0,2.12,2.871,0.0,2.871,0.721,0,0.721,2.15,0.0,2.15
2020-01-06 07:30:00,2.982,-0.5,3.0236276226,0.752,0,0.752,2.23,-0.5,2.2853664914,3.002,0.53,3.0484264793,0.752,0,0.752,2.25,0.53,2.3115795465
2020-01-06 08:00:00,3.0045,0.0,3.0045,0.7445,0,0.7445,2.26,0.0,2.26,3.0445,0.0,3.0445,0.7445,0,0.7445,2.3,0.0,2.3
2020-01-06 08:30:00,3.1395,-0.6000000000000001,3.1963197978,0.7395,0,0.7395,2.4,-0.6000000000000001,2.4738633754,3.1595,0.51,3.2003968894,0.7395,0,0.7395,2.42,0.51,2.4731558786
2020-01-06 09:00:00,3.134,0.0,3.134,0.754,0,0.754,2.38,0.0,2.38,3.164,0.0,3.164,0.754,0,0.754,2.41,0.0,2.41
2020-01-06 09:30:00,3.069,0.0,3.069,0.789,0,0.789,2.2800000000000002,0.0,2.2800000000000002,3.099,0.0,3.099,0.789,0,0.789,2.31,0.0,2.31
2020-01-06 10:00:00,3.019,0.0,3.019,0.779,0,0.779,2.24,0.0,2.24,3.049,0.0,3.049,0.779,0,0.779,2.27,0.0,2.27
2020-01-06 10:30:00,3.162,0.0,3.162,0.732,0,0.732,2.43,0.0,2.43,3.192,0.0,3.192,0.732,0,0.732,2.46,0.0,2.46
2020-01-06 11:00:00,3.106,0.0,3.106,0.736,0,0.736,2.37,0.0,2.37,3.126,0.0,3.126,0.736,0,0.736,2.39,0.0,2.39
2020-01-06 11:30:00,3.215,0.0,3.215,0.745,0,0.745,2.47,0.0,2.47,3.255,0.0,3.255,0.745,0,0.745,2.51,0.0,2.51
2020-01-06 12:00:00,3.2165,0.0,3.2165,0.7465,0,0.7465,2.47,0.0,2.47,3.2465,0.0,3.2465,0.7465,0,0.7465,2.5,0.0,2.5
2020-01-06 12:30:00,3.246,0.0,3.246,0.746,0,0.746,2.5,0.0,2.5,3.276,0.0,3.276,0.746,0,0.746,2.5300000000000002,0.0,2.5300000000000002
2020-01-06 13:00:00,3.2485,0.0,3.2485,0.7285,0,0.7285,2.52,0.0,2.52,3.2685,0.0,3.2685,0.7285,0,0.7285,2.54,0.0,2.54
2020-01-06 13:30:00,3.2425,0.0,3.2425,0.7225,0,0.7225,2.52,0.0,2.52,3.2625,0.0,3.2625,0.7225,0,0.7225,2.54,0.0,2.54
2020-01-06 14:00:00,2.944,0.0,2.944,0.744,0,0.744,2.2,0.0,2.2,2.964,0.0,2.964,0.744,0,0.744,2.22,0.0,2.22
2020-01-06 14:30:00,2.7955,0.0,2.7955,0.6955,0,0.6955,2.1,0.0,2.1,2.8155,0.0,2.8155,0.6955,0,0.6955,2.12,0.0,2.12
2020-01-06 15:00:00,2.903,0.0,2.903,0.643,0,0.643,2.26,0.0,2.26,2.933,0.0,2.933,0.643,0,0.643,2.29,0.0,2.29
2020-01-06 15:30:00,2.9525,0.0,2.9525,0.5725,0,0.5725,2.38,0.0,2.38,2.9725,0.0,2.9725,0.5725,0,0.5725,2.4,0.0,2.4
2020-01-06 16:00:00,3.093,0.0,3.093,0.593,0,0.593,2.5,0.0,2.5,3.123,0.0,3.123,0.593,0,0.593,2.5300000000000002,0.0,2.5300000000000002
2020-01-06 16:30:00,3.2965,0.0,3.2965,0.6265000000000001,0,0.6265000000000001,2.67,0.0,2.67,3.3265000000000002,0.0,3.3265000000000002,0.6265000000000001,0,0.6265000000000001,2.7,0.0,2.7
2020-01-06 17:00:00,3.513,-0.5700000000000001,3.5589421181,0.593,0,0.593,2.92,-0.5700000000000001,2.9751134432,3.543,0.49,3.5767232211,0.593,0,0.593,2.95,0.49,2.990418031
2020-01-06 17:30:00,3.642,0.0,3.642,0.602,0,0.602,3.04,0.0,3.04,3.672,0.0,3.672,0.602,0,0.602,3.07,0.0,3.07
2020-01-06 18:00:00,3.6745,0.0,3.6745,0.49450000000000005,0,0.49450000000000005,3.18,0.0,3.18,3.7045,0.0,3.7045,0.49450000000000005,0,0.49450000000000005,3.21,0.0,3.21
2020-01-06 18:30:00,3.5745,0.0,3.5745,0.4445,0,0.4445,3.13,0.0,3.13,3.6145,0.0,3.6145,0.4445,0,0.4445,3.17,0.0,3.17
2020-01-06 19:00:00,3.4515000000000002,0.0,3.4515000000000002,0.36150000000000004,0,0.36150000000000004,3.09,0.0,3.09,3.4915000000000003,0.0,3.4915000000000003,0.36150000000000004,0,0.36150000000000004,3.13,0.0,3.13
2020-01-06 19:30:00,3.2795,0.0,3.2795,0.2795,0,0.2795,3.0,0.0,3.0,3.3195,0.0,3.3195,0.2795,0,0.2795,3.04,0.0,3.04
2020-01-06 20:00:00,3.1315,0.0,3.1315,0.2315,0,0.2315,2.9,0.0,2.9,3.1615,0.24,3.1705965133,0.2315,0,0.2315,2.93,0.24,2.9398129192
2020-01-06 20:30:00,2.99,0.25,3.000433302,0.21,0,0.21,2.7800000000000002,0.25,2.791218372,3.03,0.25,3.0402960382,0.21,0,0.21,2.8200000000000003,0.25,2.8310598722
2020-01-06 21:00:00,2.993,0.0,2.993,0.183,0,0.183,2.81,0.0,2.81,3.023,0.25,3.0333197985,0.183,0,0.183,2.84,0.25,2.8509822869
2020-01-06 21:30:00,2.795,-0.25,2.8061584061,0.155,0,0.155,2.64,-0.25,2.6518107021,2.825,0.34,2.845386617,0.155,0,0.155,2.67,0.34,2.6915608854
2020-01-06 22:00:00,2.6465,0.25,2.6582818229000003,0.1165,0,0.1165,2.5300000000000002,0.25,2.5423217735,2.6765,0.25,2.6881503399,0.1165,0,0.1165,2.56,0.25,2.5721780654
2020-01-06 22:30:00,2.4945,0.26,2.5080132077,0.14450000000000002,0,0.14450000000000002,2.35,0.26,2.3643392312,2.5245,0.32,2.5447004244,0.14450000000000002,0,0.14450000000000002,2.38,0.32,2.4014162488
2020-01-06 23:00:00,2.368,0.28,2.3844965926,0.078,0,0.078,2.29,0.28,2.307054399,2.398,0.30000000000000004,2.4166927815,0.078,0,0.078,2.32,0.30000000000000004,2.3393161394
2020-01-06 23:30:00,2.4,0.30000000000000004,2.4186773245,0.14,0,0.14,2.26,0.30000000000000004,2.2798245547000002,2.42,0.32,2.4410653412,0.14,0,0.14,2.2800000000000002,0.32,2.302346629
2020-01-07 00:00:00,2.3505000000000003,0.30000000000000004,2.3695675238,0.21050000000000002,0,0.21050000000000002,2.14,0.30000000000000004,2.1609257276,2.3805,0.32,2.4019117906,0.21050000000000002,0,0.21050000000000002,2.17,0.32,2.1934675744
2020-01-07 00:30:00,2.6395,0.26,2.6522745427,0.17950000000000002,0,0.17950000000000002,2.46,0.26,2.4737016797,2.6695,0.26,2.6821316616,0.17950000000000002,0,0.17950000000000002,2.49,0.26,2.5035374972
2020-01-07 01:00:00,2.7245,0.26,2.7368778288,0.23450000000000001,0,0.23450000000000001,2.49,0.26,2.5035374972,2.7645,0.28,2.778643599,0.23450000000000001,0,0.23450000000000001,2.5300000000000002,0.28,2.5454469156
2020-01-07 01:30:00,2.758,0.27,2.7711845843000003,0.268,0,0.268,2.49,0.27,2.5045957758,2.7880000000000003,0.28,2.802024982,0.268,0,0.268,2.52,0.28,2.5355078387
2020-01-07 02:00:00,2.682,0.27,2.6955563433,0.272,0,0.272,2.41,0.27,2.4250773184,2.7119999999999997,0.28,2.7264159624,0.272,0,0.272,2.44,0.28,2.4560130293
2020-01-07 02:30:00,2.698,0.27,2.7114763506,0.268,0,0.268,2.43,0.27,2.4449539873,2.718,0.28,2.7323843068,0.268,0,0.268,2.45,0.28,2.4659480934999998
2020-01-07 03:00:00,2.662,0.27,2.6756576762,0.342,0,0.342,2.32,0.27,2.3356583654,2.682,0.27,2.6955563433,0.342,0,0.342,2.34,0.27,2.3555254191
2020-01-07 03:30:00,2.5949999999999998,0.27,2.6090084323,0.435,0,0.435,2.16,0.27,2.176809592,2.625,0.27,2.638849181,0.435,0,0.435,2.19,0.27,2.2065810658
2020-01-07 04:00:00,2.5300000000000002,0.26,2.5433245959,0.42,0,0.42,2.11,0.26,2.1259586073,2.55,0.27,2.5642542776,0.42,0,0.42,2.13,0.27,2.1470444802
2020-01-07 04:30:00,2.463,0.26,2.4766850829,0.523,0,0.523,1.94,0.26,1.9573451407,2.483,0.26,2.4965754545,0.523,0,0.523,1.96,0.26,1.9771696943000001
2020-01-07 05:00:00,2.47,0.0,2.47,0.55,0,0.55,1.92,0.0,1.92,2.49,0.24,2.501539526,0.55,0,0.55,1.94,0.24,1.9547889912
2020-01-07 05:30:00,2.4695,0.0,2.4695,0.6195,0,0.6195,1.85,0.0,1.85,2.4895,0.0,2.4895,0.6195,0,0.6195,1.87,0.0,1.87
2020-01-07 06:00:00,2.471,0.0,2.471,0.631,0,0.631,1.8399999999999999,0.0,1.8399999999999999,2.491,0.24,2.5025349148,0.631,0,0.631,1.8599999999999999,0.24,1.8754199530000002
2020-01-07 06:30:00,2.6470000000000002,0.0,2.6470000000000002,0.647,0,0.647,2.0,0.0,2.0,2.677,0.0,2.677,0.647,0,0.647,2.03,0.0,2.03
2020-01-07 07:00:00,2.8585000000000003,-0.51,2.9036394835,0.6585000000000001,0,0.6585000000000001,2.2,-0.51,2.2583400984,2.8785,0.5700000000000001,2.9343929952,0.6585000000000001,0,0.6585000000000001,2.22,0.5700000000000001,2.2920078534
2020-01-07 07:30:00,2.9855,-0.53,3.0321791256,0.6555000000000001,0,0.6555000000000001,2.33,-0.53,2.38951878,3.0055,0.5700000000000001,3.05907343,0.6555000000000001,0,0.6555000000000001,2.35,0.5700000000000001,2.4181397809
2020-01-07 08:00:00,3.0025,0.0,3.0025,0.6425000000000001,0,0.6425000000000001,2.36,0.0,2.36,3.0225,0.0,3.0225,0.6425000000000001,0,0.6425000000000001,2.38,0.0,2.38
2020-01-07 08:30:00,3.1055,0.0,3.1055,0.6155,0,0.6155,2.49,0.0,2.49,3.1455,0.0,3.1455,0.6155,0,0.6155,2.5300000000000002,0.0,2.5300000000000002
2020-01-07 09:00:00,3.023,0.0,3.023,0.633,0,0.633,2.39,0.0,2.39,3.053,0.0,3.053,0.633,0,0.633,2.42,0.0,2.42
2020-01-07 09:30:00,3.047,-0.49,3.0861479226,0.627,0,0.627,2.42,-0.49,2.4691091511,3.077,-0.47000000000000003,3.1126883879,0.627,0,0.627,2.45,-0.47000000000000003,2.4946743274
2020-01-07 10:00:00,2.9885,0.0,2.9885,0.6485000000000001,0,0.6485000000000001,2.34,0.0,2.34,3.0285,0.0,3.0285,0.6485000000000001,0,0.6485000000000001,2.38,0.0,2.38
2020-01-07 10:30:00,3.0275,0.0,3.0275,0.6675,0,0.6675,2.36,0.0,2.36,3.0575,0.0,3.0575,0.6675,0,0.6675,2.39,0.0,2.39
2020-01-07 11:00:00,2.9815,0.0,2.9815,0.6915,0,0.6915,2.29,0.0,2.29,3.0115,0.0,3.0115,0.6915,0,0.6915,2.32,0.0,2.32
2020-01-07 11:30:00,2.9595000000000002,0.0,2.9595000000000002,0.6895,0,0.6895,2.27,0.0,2.27,2.9995000000000003,0.0,2.9995000000000003,0.6895,0,0.6895,2.31,0.0,2.31
2020-01-07 12:00:00,2.9445,0.0,2.9445,0.6845,0,0.6845,2.26,0.0,2.26,2.9945,0.0,2.9945,0.6845,0,0.6845,2.31,0.0,2.31
2020-01-07 12:30:00,3.029,0.0,3.029,0.679,0,0.679,2.35,0.0,2.35,3.069,0.0,3.069,0.679,0,0.679,2.39,0.0,2.39
2020-01-07 13:00:00,2.9995000000000003,0.0,2.9995000000000003,0.7195,0,0.7195,2.2800000000000002,0.0,2.2800000000000002,3.0295,0.0,3.0295,0.7195,0,0.7195,2.31,0.0,2.31
2020-01-07 13:30:00,3.015,0.0,3.015,0.735,0,0.735,2.2800000000000002,0.0,2.2800000000000002,3.045,0.0,3.045,0.735,0,0.735,2.31,0.0,2.31
2020-01-07 14:00:00,3.0075,0.0,3.0075,0.7475,0,0.7475,2.26,0.0,2.26,3.0375,0.0,3.0375,0.7475,0,0.7475,2.29,0.0,2.29
2020-01-07 14:30:00,3.0225,0.0,3.0225,0.7525000000000001,0,0.7525000000000001,2.27,0.0,2.27,3.0525,0.0,3.0525,0.7525000000000001,0,0.7525000000000001,2.3,0.0,2.3
2020-01-07 15:00:00,3.0055,0.0,3.0055,0.7555000000000001,0,0.7555000000000001,2.25,0.0,2.25,3.0355,0.0,3.0355,0.7555000000000001,0,0.7555000000000001,2.2800000000000002,0.0,2.2800000000000002
2020-01-07 15:30:00,3.0025,0.0,3.0025,0.7625000000000001,0,0.7625000000000001,2.24,0.0,2.24,3.0325,0.0,3.0325,0.7625000000000001,0,0.7625000000000001,2.27,0.0,2.27
2020-01-07 16:00:00,3.125,0.0,3.125,0.745,0,0.745,2.38,0.0,2.38,3.155,0.0,3.155,0.745,0,0.745,2.41,0.0,2.41
2020-01-07 16:30:00,3.2545,0.0,3.2545,0.7145,0,0.7145,2.54,0.0,2.54,3.2945,0.0,3.2945,0.7145,0,0.7145,2.58,0.0,2.58
2020-01-07 17:00:00,3.4435000000000002,-0.51,3.4810619429000003,0.7535000000000001,0,0.7535000000000001,2.69,-0.51,2.7379189177,3.4735,0.54,3.5152243526999998,0.7535000000000001,0,0.7535000000000001,2.7199999999999998,0.54,2.7730849248
2020-01-07 17:30:00,3.483,0.0,3.483,0.753,0,0.753,2.73,0.0,2.73,3.523,0.0,3.523,0.753,0,0.753,2.77,0.0,2.77
2020-01-07 18:00:00,3.5065,-0.48,3.5392007926,0.7565000000000001,0,0.7565000000000001,2.75,-0.48,2.7915766155,3.5365,0.55,3.5790127480000002,0.7565000000000001,0,0.7565000000000001,2.7800000000000002,0.55,2.8338842602
2020-01-07 18:30:00,3.4314999999999998,0.0,3.4314999999999998,0.7515000000000001,0,0.7515000000000001,2.68,0.0,2.68,3.4615,0.0,3.4615,0.7515000000000001,0,0.7515000000000001,2.71,0.0,2.71
2020-01-07 19:00:00,3.3505000000000003,-0.48,3.3847082961,0.7505000000000001,0,0.7505000000000001,2.6,-0.48,2.6439364591,3.3805,0.53,3.4217948872,0.7505000000000001,0,0.7505000000000001,2.63,0.53,2.6828715959
2020-01-07 19:30:00,3.2265,0.0,3.2265,0.7665000000000001,0,0.7665000000000001,2.46,0.0,2.46,3.2665,0.0,3.2665,0.7665000000000001,0,0.7665000000000001,2.5,0.0,2.5
2020-01-07 20:00:00,3.0785,0.0,3.0785,0.7685000000000001,0,0.7685000000000001,2.31,0.0,2.31,3.1085,0.0,3.1085,0.7685000000000001,0,0.7685000000000001,2.34,0.0,2.34
2020-01-07 20:30:00,2.963,-0.44,2.9954914455,0.753,0,0.753,2.21,-0.44,2.2533752462,2.983,0.65,3.0529967245,0.753,0,0.753,2.23,0.65,2.3228000344
2020-01-07 21:00:00,2.8545,0.0,2.8545,0.7445,0,0.7445,2.11,0.0,2.11,2.8745000000000003,0.0,2.8745000000000003,0.7445,0,0.7445,2.13,0.0,2.13
2020-01-07 21:30:00,2.7605,0.0,2.7605,0.7405,0,0.7405,2.02,0.0,2.02,2.7805,0.0,2.7805,0.7405,0,0.7405,2.04,0.0,2.04
2020-01-07 22:00:00,2.602,0.0,2.602,0.742,0,0.742,1.8599999999999999,0.0,1.8599999999999999,2.612,0.0,2.612,0.742,0,0.742,1.87,0.0,1.87
2020-01-07 22:30:00,2.4985,0.26,2.5119916899,0.7385,0,0.7385,1.76,0.26,1.7791008965000001,2.5185,0.26,2.5318851179,0.7385,0,0.7385,1.78,0.26,1.7988885457000001
2020-01-07 23:00:00,2.3785,0.25,2.391602444,0.7285,0,0.7285,1.65,0.25,1.6688319268,2.3985,0.25,2.4114937798,0.7285,0,0.7285,1.67,0.25,1.6886088949
2020-01-07 23:30:00,2.3970000000000002,0.25,2.4100018672,0.727,0,0.727,1.67,0.25,1.6886088949,2.417,0.26,2.4309440553,0.727,0,0.727,1.69,0.26,1.7098830369
2020-01-08 00:00:00,2.3845,0.25,2.3975696549,0.7145,0,0.7145,1.67,0.25,1.6886088949,2.4045,0.26,2.4185161256,0.7145,0,0.7145,1.69,0.26,1.7098830369
2020-01-08 00:30:00,2.645,0.25,2.6567884748,0.655,0,0.655,1.99,0.25,2.0056420418,2.6550000000000002,0.25,2.6667442697,0.655,0,0.655,2.0,0.25,2.0155644371
2020-01-08 01:00:00,2.7315,0.26,2.7438462512,0.6015,0,0.6015,2.13,0.26,2.1458098704,2.7615,0.27,2.7746679531,0.6015,0,0.6015,2.16,0.27,2.176809592
2020-01-08 01:30:00,2.7215,0.25,2.732958516,0.5715,0,0.5715,2.15,0.25,2.1644860822,2.7515,0.26,2.7637569086,0.5715,0,0.5715,2.18,0.26,2.19544984
2020-01-08 02:00:00,2.6405000000000003,0.26,2.6532697281,0.42050000000000004,0,0.42050000000000004,2.22,0.26,2.2351733714,2.6705,0.27,2.6841144257,0.42050000000000004,0,0.42050000000000004,2.25,0.27,2.2661420962
2020-01-08 02:30:00,2.6585,0.26,2.6711836796,0.3885,0,0.3885,2.27,0.26,2.2848413512,2.6885,0.27,2.7020237323,0.3885,0,0.3885,2.3,0.27,2.3157936005
2020-01-08 03:00:00,2.6235,0.26,2.6363520725000003,0.42350000000000004,0,0.42350000000000004,2.2,0.26,2.215310362,2.6535,0.26,2.6662074657,0.42350000000000004,0,0.42350000000000004,2.23,0.26,2.2451057882
2020-01-08 03:30:00,2.521,0.28,2.5365017248,0.341,0,0.341,2.18,0.28,2.1979080963,2.541,0.30000000000000004,2.5586482759,0.341,0,0.341,2.2,0.30000000000000004,2.2203603311
2020-01-08 04:00:00,2.4615,0.26,2.4751933763,0.5015000000000001,0,0.5015000000000001,1.96,0.26,1.9771696943000001,2.4815,0.26,2.4950836158,0.5015000000000001,0,0.5015000000000001,1.98,0.26,1.9969977466
2020-01-08 04:30:00,2.4165,0.25,2.4293975076,0.3765,0,0.3765,2.04,0.25,2.0552615405,2.4465,0.25,2.4592401774,0.3765,0,0.3765,2.07,0.25,2.085041966
2020-01-08 05:00:00,2.3935,0.25,2.406520777,0.47350000000000003,0,0.47350000000000003,1.92,0.25,1.9362076335,2.4235,0.25,2.4363604516,0.47350000000000003,0,0.47350000000000003,1.9500000000000002,0.25,1.9659603251000002
2020-01-08 05:30:00,2.4115,0.0,2.4115,0.3215,0,0.3215,2.09,0.0,2.09,2.4415,0.25,2.4542661327,0.3215,0,0.3215,2.12,0.25,2.134689673
2020-01-08 06:00:00,2.4245,0.0,2.4245,0.2245,0,0.2245,2.2,0.0,2.2,2.4445,0.0,2.4445,0.2245,0,0.2245,2.22,0.0,2.22
2020-01-08 06:30:00,2.615,0.25,2.6269231051,0.155,0,0.155,2.46,0.25,2.472670621,2.6550000000000002,0.25,2.6667442697,0.155,0,0.155,2.5,0.25,2.5124689053
2020-01-08 07:00:00,2.8725,-0.43,2.9045061973,0.1325,0,0.1325,2.74,-0.43,2.7735356497,2.8925,0.6900000000000001,2.9736604127,0.1325,0,0.1325,2.76,0.6900000000000001,2.8449428816999998
2020-01-08 07:30:00,2.966,-0.48,3.0045891566,0.126,0,0.126,2.84,-0.48,2.8802777644,3.006,0.59,3.0633537177,0.126,0,0.126,2.88,0.59,2.9398129192
2020-01-08 08:00:00,2.9215,0.0,2.9215,0.1015,0,0.1015,2.8200000000000003,0.0,2.8200000000000003,2.9515000000000002,0.0,2.9515000000000002,0.1015,0,0.1015,2.85,0.0,2.85
2020-01-08 08:30:00,3.022,0.0,3.022,0.07200000000000001,0,0.07200000000000001,2.95,0.0,2.95,3.052,0.0,3.052,0.07200000000000001,0,0.07200000000000001,2.98,0.0,2.98
2020-01-08 09:00:00,2.977,0.0,2.977,0.057,0,0.057,2.92,0.0,2.92,3.017,0.0,3.017,0.057,0,0.057,2.96,0.0,2.96
2020-01-08 09:30:00,2.9775,0.0,2.9775,0.0275,0,0.0275,2.95,0.0,2.95,3.0075,0.0,3.0075,0.0275,0,0.0275,2.98,0.0,2.98
2020-01-08 10:00:00,2.8810000000000002,0.0,2.8810000000000002,0.021,0,0.021,2.86,0.0,2.86,2.911,0.0,2.911,0.021,0,0.021,2.89,0.0,2.89
2020-01-08 10:30:00,2.862,0.0,2.862,0.012,0,0.012,2.85,0.0,2.85,2.902,0.0,2.902,0.012,0,0.012,2.89,0.0,2.89
2020-01-08 11:00:00,2.912,0.0,2.912,0.012,0,0.012,2.9,0.0,2.9,2.942,0.0,2.942,0.012,0,0.012,2.93,0.0,2.93
2020-01-08 11:30:00,2.8855,0.0,2.8855,0.0155,0,0.0155,2.87,0.0,2.87,2.9155,0.0,2.9155,0.0155,0,0.0155,2.9,0.0,2.9
2020-01-08 12:00:00,2.9565,0.0,2.9565,0.006500000000000001,0,0.006500000000000001,2.95,0.0,2.95,2.9865,0.0,2.9865,0.006500000000000001,0,0.006500000000000001,2.98,0.0,2.98
2020-01-08 12:30:00,2.9435000000000002,0.0,2.9435000000000002,0.0035,0,0.0035,2.94,0.0,2.94,2.9735,0.0,2.9735,0.0035,0,0.0035,2.9699999999999998,0.0,2.9699999999999998
2020-01-08 13:00:00,2.9225000000000003,0.0,2.9225000000000003,0.0025,0,0.0025,2.92,0.0,2.92,2.9625,0.0,2.9625,0.0025,0,0.0025,2.96,0.0,2.96
2020-01-08 13:30:00,2.9515000000000002,0.0,2.9515000000000002,0.0015,0,0.0015,2.95,0.0,2.95,3.0015,0.0,3.0015,0.0015,0,0.0015,3.0,0.0,3.0
2020-01-08 14:00:00,2.8815,0.0,2.8815,0.0015,0,0.0015,2.88,0.0,2.88,2.9215,0.0,2.9215,0.0015,0,0.0015,2.92,0.0,2.92
2020-01-08 14:30:00,2.9314999999999998,0.0,2.9314999999999998,0.0015,0,0.0015,2.93,0.0,2.93,2.9815,0.0,2.9815,0.0015,0,0.0015,2.98,0.0,2.98
2020-01-08 15:00:00,2.922,0.0,2.922,0.002,0,0.002,2.92,0.0,2.92,2.9619999999999997,0.0,2.9619999999999997,0.002,0,0.002,2.96,0.0,2.96
2020-01-08 15:30:00,3.0005,0.0,3.0005,0.0005,0,0.0005,3.0,0.0,3.0,3.0405,0.0,3.0405,0.0005,0,0.0005,3.04,0.0,3.04
2020-01-08 16:00:00,3.2,0.0,3.2,0.0,0,0.0,3.2,0.0,3.2,3.24,0.0,3.24,0.0,0,0.0,3.24,0.0,3.24
2020-01-08 16:30:00,3.355,0.0,3.355,0.005,0,0.005,3.35,0.0,3.35,3.415,0.0,3.415,0.005,0,0.005,3.41,0.0,3.41
2020-01-08 17:00:00,3.4455,-0.46,3.4760710939,0.0155,0,0.0155,3.43,-0.46,3.46070802,3.4955,0.63,3.5518192874,0.0155,0,0.0155,3.48,0.63,3.5365661312
2020-01-08 17:30:00,3.6175,0.0,3.6175,0.0675,0,0.0675,3.55,0.0,3.55,3.6675,0.0,3.6675,0.0675,0,0.0675,3.6,0.0,3.6
2020-01-08 18:00:00,3.6095,-0.43,3.6350227303000002,0.1395,0,0.1395,3.47,-0.43,3.496541148,3.6595,0.51,3.6948667432,0.1395,0,0.1395,3.52,0.51,3.5567541383
2020-01-08 18:30:00,3.5105,0.0,3.5105,0.4405,0,0.4405,3.07,0.0,3.07,3.5505,0.0,3.5505,0.4405,0,0.4405,3.11,0.0,3.11
2020-01-08 19:00:00,3.453,0.0,3.453,0.683,0,0.683,2.77,0.0,2.77,3.483,0.0,3.483,0.683,0,0.683,2.8,0.0,2.8
2020-01-08 19:30:00,3.262,0.0,3.262,0.762,0,0.762,2.5,0.0,2.5,3.292,0.0,3.292,0.762,0,0.762,2.5300000000000002,0.0,2.5300000000000002
2020-01-08 20:00:00,3.1295,-0.43,3.1589033303,0.7695000000000001,0,0.7695000000000001,2.36,-0.43,2.398853893,3.1595,0.62,3.2197577937,0.7695000000000001,0,0.7695000000000001,2.39,0.62,2.4691091511
2020-01-08 20:30:00,3.0795,0.0,3.0795,0.7495,0,0.7495,2.33,0.0,2.33,3.1195,0.0,3.1195,0.7495,0,0.7495,2.37,0.0,2.37
2020-01-08 21:00:00,2.9065000000000003,-0.53,2.9544275671999998,0.7665000000000001,0,0.7665000000000001,2.14,-0.53,2.2046541679000002,2.9365,0.54,2.9857381416,0.7665000000000001,0,0.7665000000000001,2.17,0.54,2.2361797781
2020-01-08 21:30:00,2.833,-0.4,2.8610992643,0.783,0,0.783,2.05,-0.4,2.0886598574,2.863,0.63,2.9314960345000003,0.783,0,0.783,2.08,0.63,2.1733154396
2020-01-08 22:00:00,2.652,0.0,2.652,0.812,0,0.812,1.8399999999999999,0.0,1.8399999999999999,2.672,0.0,2.672,0.812,0,0.812,1.8599999999999999,0.0,1.8599999999999999
2020-01-08 22:30:00,2.512,-0.45,2.5519882445,0.8220000000000001,0,0.8220000000000001,1.69,-0.45,1.7488853593,2.532,0.62,2.6068034065,0.8220000000000001,0,0.8220000000000001,1.71,0.62,1.8189282559
2020-01-08 23:00:00,2.4235,-0.44,2.4631183995,0.8335,0,0.8335,1.5899999999999999,-0.44,1.6497575579000001,2.4335,0.64,2.5162516269,0.8335,0,0.8335,1.6,0.64,1.7232527383
2020-01-08 23:30:00,2.4235,-0.36,2.4500922942,0.8335,0,0.8335,1.5899999999999999,-0.36,1.6302453802999999,2.4335,0.62,2.5112391861,0.8335,0,0.8335,1.6,0.62,1.7159254063
2020-01-09 00:00:00,2.4005,0.0,2.4005,0.8305,0,0.8305,1.57,0.0,1.57,2.4205,0.0,2.4205,0.8305,0,0.8305,1.5899999999999999,0.0,1.5899999999999999
2020-01-09 00:30:00,2.6345,0.25,2.646335249,0.8345,0,0.8345,1.8,0.25,1.8172781845000001,2.6645,0.25,2.6762025801,0.8345,0,0.8345,1.83,0.25,1.8469975636
2020-01-09 01:00:00,2.7515,0.0,2.7515,0.8315,0,0.8315,1.92,0.0,1.92,2.7715,0.0,2.7715,0.8315,0,0.8315,1.94,0.0,1.94
2020-01-09 01:30:00,2.7085,0.0,2.7085,0.8285,0,0.8285,1.88,0.0,1.88,2.7285,0.0,2.7285,0.8285,0,0.8285,1.9,0.0,1.9
2020-01-09 02:00:00,2.6505,0.25,2.662264121,0.8205,0,0.8205,1.83,0.25,1.8469975636,2.6805,0.25,2.6921330298,0.8205,0,0.8205,1.8599999999999999,0.25,1.8767258724
2020-01-09 02:30:00,2.6685,0.0,2.6685,0.8085,0,0.8085,1.8599999999999999,0.0,1.8599999999999999,2.6885,0.25,2.700098563,0.8085,0,0.8085,1.88,0.25,1.8965494984
2020-01-09 03:00:00,2.588,0.0,2.588,0.798,0,0.798,1.79,0.0,1.79,2.608,0.25,2.6199549614,0.798,0,0.798,1.81,0.25,1.8271836251
2020-01-09 03:30:00,2.512,0.0,2.512,0.802,0,0.802,1.71,0.0,1.71,2.5220000000000002,0.25,2.5343606689,0.802,0,0.802,1.72,0.25,1.7380736463000002
2020-01-09 04:00:00,2.493,0.0,2.493,0.8130000000000001,0,0.8130000000000001,1.6800000000000002,0.0,1.6800000000000002,2.503,0.0,2.503,0.8130000000000001,0,0.8130000000000001,1.69,0.0,1.69
2020-01-09 04:30:00,2.427,0.25,2.4398420031,0.797,0,0.797,1.63,0.25,1.6490603385,2.437,0.25,2.4497895828000003,0.797,0,0.797,1.6400000000000001,0.25,1.6589454482
2020-01-09 05:00:00,2.383,0.25,2.3960778368,0.773,0,0.773,1.6099999999999999,0.25,1.6292943258,2.403,0.25,2.4159695776,0.773,0,0.773,1.63,0.25,1.6490603385
2020-01-09 05:30:00,2.366,0.0,2.366,0.776,0,0.776,1.5899999999999999,0.0,1.5899999999999999,2.386,0.25,2.3990614832,0.776,0,0.776,1.6099999999999999,0.25,1.6292943258
2020-01-09 06:00:00,2.3975,0.0,2.3975,0.7775000000000001,0,0.7775000000000001,1.62,0.0,1.62,2.4075,0.0,2.4075,0.7775000000000001,0,0.7775000000000001,1.63,0.0,1.63
2020-01-09 06:30:00,2.6135,0.0,2.6135,0.7635000000000001,0,0.7635000000000001,1.85,0.0,1.85,2.6335,0.0,2.6335,0.7635000000000001,0,0.7635000000000001,1.87,0.0,1.87
2020-01-09 07:00:00,2.8200000000000003,0.0,2.8200000000000003,0.68,0,0.68,2.14,0.0,2.14,2.84,0.0,2.84,0.68,0,0.68,2.16,0.0,2.16
2020-01-09 07:30:00,2.8970000000000002,-0.47000000000000003,2.9348780213000003,0.517,0,0.517,2.38,-0.47000000000000003,2.425963726,2.927,0.62,2.9919440169,0.517,0,0.517,2.41,0.62,2.4884734276
2020-01-09 08:00:00,2.8965,0.0,2.8965,0.1265,0,0.1265,2.77,0.0,2.77,2.9265,0.25,2.9371588738,0.1265,0,0.1265,2.8,0.25,2.8111385594
2020-01-09 08:30:00,2.974,0.25,2.984489236,0.134,0,0.134,2.84,0.25,2.8509822869,3.004,0.26,3.0152306711,0.134,0,0.134,2.87,0.26,2.8817529388
2020-01-09 09:00:00,2.9375,0.25,2.9481191038,0.0675,0,0.0675,2.87,0.25,2.8808679248,2.9675000000000002,0.25,2.9780121306,0.0675,0,0.0675,2.9,0.25,2.9107559156000002
2020-01-09 09:30:00,2.8545,0.25,2.8654267133999998,0.0545,0,0.0545,2.8,0.25,2.8111385594,2.8845,0.25,2.8953134977,0.0545,0,0.0545,2.83,0.25,2.8410209433
2020-01-09 10:00:00,2.801,0.25,2.8121345985,0.031,0,0.031,2.77,0.25,2.7812587079,2.831,0.25,2.8420170654,0.031,0,0.031,2.8,0.25,2.8111385594
2020-01-09 10:30:00,2.862,0.25,2.8728981881999998,0.012,0,0.012,2.85,0.25,2.8609439002,2.892,0.26,2.9036638924,0.012,0,0.012,2.88,0.26,2.8917122955
2020-01-09 11:00:00,2.9035,0.26,2.9151178793,0.0035,0,0.0035,2.9,0.26,2.9116318449,2.9435000000000002,0.26,2.9549606173000003,0.0035,0,0.0035,2.94,0.26,2.9514742079
2020-01-09 11:30:00,3.09,0.0,3.09,0.0,0,0.0,3.09,0.0,3.09,3.12,0.0,3.12,0.0,0,0.0,3.12,0.0,3.12
2020-01-09 12:00:00,2.9815,-0.39,3.0068991087,0.0115,0,0.0115,2.9699999999999998,-0.39,2.9954966199,2.9815,0.71,3.0648723057,0.0115,0,0.0115,2.9699999999999998,0.71,3.0536862969
2020-01-09 12:30:00,2.95,-0.42,2.9797483115,0.03,0,0.03,2.92,-0.42,2.950050847,2.98,0.67,3.0543902829,0.03,0,0.03,2.95,0.67,3.0251280965
2020-01-09 13:00:00,3.0905,0.0,3.0905,0.060500000000000005,0,0.060500000000000005,3.03,0.0,3.03,3.1305,0.0,3.1305,0.060500000000000005,0,0.060500000000000005,3.07,0.0,3.07
2020-01-09 13:30:00,3.0995,0.0,3.0995,0.0195,0,0.0195,3.08,0.0,3.08,3.1395,0.0,3.1395,0.0195,0,0.0195,3.12,0.0,3.12
2020-01-09 14:00:00,2.521,-0.43,2.5574090404,0.211,0,0.211,2.31,-0.43,2.3496808294,2.551,0.66,2.6349954459,0.211,0,0.211,2.34,0.66,2.4312959507
2020-01-09 14:30:00,2.604,0.24,2.6150365198000003,0.294,0,0.294,2.31,0.24,2.322434068,2.634,0.25,2.6458374856,0.294,0,0.294,2.34,0.25,2.3533168083
2020-01-09 15:00:00,2.829,0.32,2.8470407444,0.11900000000000001,0,0.11900000000000001,2.71,0.32,2.7288275871,2.859,0.31,2.8757574654,0.11900000000000001,0,0.11900000000000001,2.74,0.31,2.7574807343
2020-01-09 15:30:00,2.878,0.33,2.8968576078,0.108,0,0.108,2.77,0.33,2.7895877832,2.918,0.36,2.9401231267,0.108,0,0.108,2.81,0.36,2.8329666428999998
2020-01-09 16:00:00,2.9025,-0.43,2.9341789738,0.052500000000000005,0,0.052500000000000005,2.85,-0.43,2.8822560608,2.9225000000000003,0.68,3.0005676546,0.052500000000000005,0,0.052500000000000005,2.87,0.68,2.9494575773
2020-01-09 16:30:00,3.004,0.0,3.004,0.054,0,0.054,2.95,0.0,2.95,3.044,0.0,3.044,0.054,0,0.054,2.99,0.0,2.99
2020-01-09 17:00:00,3.1575,0.0,3.1575,0.0575,0,0.0575,3.1,0.0,3.1,3.1875,0.0,3.1875,0.0575,0,0.0575,3.13,0.0,3.13
2020-01-09 17:30:00,3.5165,0.0,3.5165,0.0565,0,0.0565,3.46,0.0,3.46,3.5665,0.0,3.5665,0.0565,0,0.0565,3.51,0.0,3.51
2020-01-09 18:00:00,3.498,0.0,3.498,0.228,0,0.228,3.27,0.0,3.27,3.5380000000000003,0.0,3.5380000000000003,0.228,0,0.228,3.31,0.0,3.31
