Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-09 18:30:00,3.4715,0.0,3.4715,0.5115000000000001,0,0.5115000000000001,2.96,0.0,2.96,3.5115,0.0,3.5115,0.5115000000000001,0,0.5115000000000001,3.0,0.0,3.0
2020-01-09 19:00:00,3.348,0.0,3.348,0.298,0,0.298,3.05,0.0,3.05,3.388,0.0,3.388,0.298,0,0.298,3.09,0.0,3.09
2020-01-09 19:30:00,3.2585,0.0,3.2585,0.4385,0,0.4385,2.8200000000000003,0.0,2.8200000000000003,3.2885,0.0,3.2885,0.4385,0,0.4385,2.85,0.0,2.85
2020-01-09 20:00:00,3.1185,-0.48,3.1552245958,0.6985,0,0.6985,2.42,-0.48,2.4671440979,3.1385,0.63,3.2011064103,0.6985,0,0.6985,2.44,0.63,2.5200198412
2020-01-09 20:30:00,2.997,0.0,2.997,0.687,0,0.687,2.31,0.0,2.31,3.027,0.0,3.027,0.687,0,0.687,2.34,0.0,2.34
2020-01-09 21:00:00,2.925,-0.45,2.9594129485,0.705,0,0.705,2.22,-0.45,2.2651490017,2.9450000000000003,0.62,3.009555615,0.705,0,0.705,2.24,0.62,2.3242202994
2020-01-09 21:30:00,2.827,0.0,2.827,0.667,0,0.667,2.16,0.0,2.16,2.847,0.0,2.847,0.667,0,0.667,2.18,0.0,2.18
2020-01-09 22:00:00,2.6905,0.25,2.7020899781,0.6805,0,0.6805,2.01,0.25,2.0254875956,2.7205,0.26,2.7328959457,0.6805,0,0.6805,2.04,0.26,2.0565018843
2020-01-09 22:30:00,2.6065,0.25,2.6184618099,0.7065,0,0.7065,1.9,0.25,1.9163767897000001,2.6365,0.26,2.6492890084000003,0.7065,0,0.7065,1.9300000000000002,0.26,1.9474342094
2020-01-09 23:00:00,2.5404999999999998,0.25,2.5527710924,0.6905,0,0.6905,1.85,0.25,1.8668154703000002,2.5605,0.25,2.5726756986,0.6905,0,0.6905,1.87,0.25,1.88663722
2020-01-09 23:30:00,2.5385,0.26,2.5517802119,0.6985,0,0.6985,1.8399999999999999,0.26,1.8582787735,2.5585,0.27,2.5727071831,0.6985,0,0.6985,1.8599999999999999,0.27,1.8794946129
2020-01-10 00:00:00,2.4695,0.26,2.4831492605,0.7095,0,0.7095,1.76,0.26,1.7791008965000001,2.4895,0.27,2.5040986901,0.7095,0,0.7095,1.78,0.27,1.8003610749
2020-01-10 00:30:00,2.743,0.25,2.7543690748,0.643,0,0.643,2.1,0.25,2.1148285983,2.773,0.25,2.7842465767,0.643,0,0.643,2.13,0.25,2.1446211787
2020-01-10 01:00:00,2.829,0.25,2.8400248238,0.609,0,0.609,2.22,0.25,2.234032229,2.849,0.26,2.8608392125,0.609,0,0.609,2.24,0.26,2.2550388023
2020-01-10 01:30:00,2.8495,0.25,2.8604458132,0.6295000000000001,0,0.6295000000000001,2.22,0.25,2.234032229,2.8795,0.26,2.891214321,0.6295000000000001,0,0.6295000000000001,2.25,0.26,2.264972406
2020-01-10 02:00:00,2.7575000000000003,0.26,2.7697303569000002,0.5175000000000001,0,0.5175000000000001,2.24,0.26,2.2550388023,2.7875,0.28,2.8015274851000003,0.5175000000000001,0,0.5175000000000001,2.27,0.28,2.2872035327
2020-01-10 02:30:00,2.7515,0.26,2.7637569086,0.5615,0,0.5615,2.19,0.26,2.2053797859,2.7715,0.28,2.7856080575,0.5615,0,0.5615,2.21,0.28,2.227666941
2020-01-10 03:00:00,2.726,0.25,2.7374396797,0.586,0,0.586,2.14,0.25,2.154553318,2.746,0.29,2.761270722,0.586,0,0.586,2.16,0.29,2.179380646
2020-01-10 03:30:00,2.6435,0.28,2.6582874656,0.5435,0,0.5435,2.1,0.28,2.1185844331,2.6734999999999998,0.29,2.6891824501,0.5435,0,0.5435,2.13,0.29,2.1496511345
2020-01-10 04:00:00,2.606,-0.15,2.6103133911,0.516,0,0.516,2.09,-0.15,2.0953758613,2.556,0.77,2.6694636165,0.516,0,0.516,2.04,0.77,2.1804815982
2020-01-10 04:30:00,2.563,-0.26,2.5761539162,0.393,0,0.393,2.17,-0.26,2.185520533,2.503,0.84,2.6401910916,0.393,0,0.393,2.11,0.84,2.2710570226
2020-01-10 05:00:00,2.5335,-0.28,2.5489257051000003,0.4535,0,0.4535,2.08,-0.28,2.0987615396,2.4835000000000003,0.81,2.6122542468,0.4535,0,0.4535,2.03,0.81,2.1856349192
2020-01-10 05:30:00,2.5265,-0.29,2.5430891156,0.40650000000000003,0,0.40650000000000003,2.12,-0.29,2.1397429752,2.4665,0.8,2.5929948419,0.40650000000000003,0,0.40650000000000003,2.06,0.8,2.2098868749
2020-01-10 06:00:00,2.5535,-0.33,2.5747353748,0.4535,0,0.4535,2.1,-0.33,2.1257704486,2.4935,0.76,2.6067493646,0.4535,0,0.4535,2.04,0.76,2.1769703719
2020-01-10 06:30:00,2.722,0.26,2.7343891457,0.382,0,0.382,2.34,0.26,2.3544001359,2.752,0.27,2.7652131925,0.382,0,0.382,2.37,0.27,2.3853301658
2020-01-10 07:00:00,2.872,0.0,2.872,0.322,0,0.322,2.55,0.0,2.55,2.912,0.25,2.9227117545,0.322,0,0.322,2.59,0.25,2.6020376631
2020-01-10 07:30:00,3.045,-0.45,3.0780716366,0.23500000000000001,0,0.23500000000000001,2.81,-0.45,2.8458039286,3.015,0.64,3.0821786126,0.23500000000000001,0,0.23500000000000001,2.7800000000000002,0.64,2.8527180022
2020-01-10 08:00:00,3.025,-0.42,3.0540178454,0.135,0,0.135,2.89,-0.42,2.9203595669,2.985,0.66,3.0570942086,0.135,0,0.135,2.85,0.66,2.9254230463
2020-01-10 08:30:00,3.1345,-0.44,3.1652314686,0.10450000000000001,0,0.10450000000000001,3.03,-0.44,3.0617805277,3.0945,0.64,3.1599889636,0.10450000000000001,0,0.10450000000000001,2.99,0.64,3.0577279146
2020-01-10 09:00:00,3.004,-0.38,3.0279392332,0.064,0,0.064,2.94,-0.38,2.9644561053,2.954,0.71,3.0381270546,0.064,0,0.064,2.89,0.71,2.9759368273
2020-01-10 09:30:00,2.951,-0.39,2.9766593692,0.081,0,0.081,2.87,-0.39,2.8963770473,2.9210000000000003,0.7000000000000001,3.0037045461,0.081,0,0.081,2.84,0.7000000000000001,2.9249957265
2020-01-10 10:00:00,2.83,-0.4,2.8581287585,0.13,0,0.13,2.7,-0.4,2.7294688128,2.83,0.7000000000000001,2.9152872929,0.13,0,0.13,2.7,0.7000000000000001,2.7892651362
2020-01-10 10:30:00,2.7525,0.0,2.7525,0.14250000000000002,0,0.14250000000000002,2.61,0.0,2.61,2.7825,0.0,2.7825,0.14250000000000002,0,0.14250000000000002,2.64,0.0,2.64
2020-01-10 11:00:00,2.565,0.25,2.5771544385,0.085,0,0.085,2.48,0.25,2.4925689559,2.605,0.25,2.6169686662,0.085,0,0.085,2.52,0.25,2.532370431
2020-01-10 11:30:00,2.483,0.0,2.483,0.10300000000000001,0,0.10300000000000001,2.38,0.0,2.38,2.513,0.24,2.5244343921,0.10300000000000001,0,0.10300000000000001,2.41,0.24,2.4219207254
2020-01-10 12:00:00,2.399,0.25,2.4119910862,0.169,0,0.169,2.23,0.25,2.2439696968,2.429,0.25,2.4418314848,0.169,0,0.169,2.26,0.25,2.27378539
2020-01-10 12:30:00,2.3695,0.0,2.3695,0.20950000000000002,0,0.20950000000000002,2.16,0.0,2.16,2.3895,0.25,2.4025424554,0.20950000000000002,0,0.20950000000000002,2.18,0.25,2.1942880394
2020-01-10 13:00:00,2.3015,0.25,2.3150382825999998,0.29150000000000004,0,0.29150000000000004,2.01,0.25,2.0254875956,2.3315,0.26,2.345952312,0.29150000000000004,0,0.29150000000000004,2.04,0.26,2.0565018843
2020-01-10 13:30:00,2.7045,0.25,2.7160302373,0.10450000000000001,0,0.10450000000000001,2.6,0.25,2.6119915773,2.7345,0.26,2.746832767,0.10450000000000001,0,0.10450000000000001,2.63,0.26,2.6428204631
2020-01-10 14:00:00,2.6095,0.25,2.6214481208000002,0.1095,0,0.1095,2.5,0.25,2.5124689053,2.6395,0.26,2.6522745427,0.1095,0,0.1095,2.5300000000000002,0.26,2.5433245959
2020-01-10 14:30:00,2.4615,0.27,2.4762637683,0.2315,0,0.2315,2.23,0.27,2.2462858233,2.4915000000000003,0.29,2.5083206035,0.2315,0,0.2315,2.26,0.29,2.278530228
2020-01-10 15:00:00,2.627,0.25,2.6388688865,0.297,0,0.297,2.33,0.25,2.3433736364,2.657,0.26,2.6696908061,0.297,0,0.297,2.36,0.26,2.3742788379
2020-01-10 15:30:00,2.69,0.25,2.7015921232,0.14,0,0.14,2.55,0.25,2.5622255951,2.7199999999999998,0.26,2.732398214,0.14,0,0.14,2.58,0.26,2.5930676813
2020-01-10 16:00:00,2.924,0.18,2.9295351167,0.154,0,0.154,2.77,0.18,2.7758422145,2.954,0.29,2.9682008018,0.154,0,0.154,2.8,0.29,2.8149777974
2020-01-10 16:30:00,3.184,0.24,3.1930324145,0.17400000000000002,0,0.17400000000000002,3.01,0.24,3.019552947,3.224,0.25,3.2336784008,0.17400000000000002,0,0.17400000000000002,3.05,0.25,3.0602287496
2020-01-10 17:00:00,3.3775,0.0,3.3775,0.20750000000000002,0,0.20750000000000002,3.17,0.0,3.17,3.4275,0.0,3.4275,0.20750000000000002,0,0.20750000000000002,3.22,0.0,3.22
2020-01-10 17:30:00,3.545,-0.5,3.5800872893999998,0.215,0,0.215,3.33,-0.5,3.3673283178,3.585,0.6000000000000001,3.6348624458,0.215,0,0.215,3.37,0.6000000000000001,3.4229957639
2020-01-10 18:00:00,3.544,0.0,3.544,0.264,0,0.264,3.2800000000000002,0.0,3.2800000000000002,3.584,0.0,3.584,0.264,0,0.264,3.32,0.0,3.32
2020-01-10 18:30:00,3.533,0.0,3.533,0.28300000000000003,0,0.28300000000000003,3.25,0.0,3.25,3.573,0.0,3.573,0.28300000000000003,0,0.28300000000000003,3.29,0.0,3.29
2020-01-10 19:00:00,3.396,0.0,3.396,0.28600000000000003,0,0.28600000000000003,3.11,0.0,3.11,3.426,0.0,3.426,0.28600000000000003,0,0.28600000000000003,3.14,0.0,3.14
2020-01-10 19:30:00,3.263,0.0,3.263,0.41300000000000003,0,0.41300000000000003,2.85,0.0,2.85,3.303,0.0,3.303,0.41300000000000003,0,0.41300000000000003,2.89,0.0,2.89
2020-01-10 20:00:00,3.1835,0.0,3.1835,0.4335,0,0.4335,2.75,0.0,2.75,3.2135,0.0,3.2135,0.4335,0,0.4335,2.7800000000000002,0.0,2.7800000000000002
2020-01-10 20:30:00,3.0105,0.0,3.0105,0.3705,0,0.3705,2.64,0.0,2.64,3.0505,0.0,3.0505,0.3705,0,0.3705,2.68,0.0,2.68
2020-01-10 21:00:00,2.8975,0.0,2.8975,0.4375,0,0.4375,2.46,0.0,2.46,2.9275,0.0,2.9275,0.4375,0,0.4375,2.49,0.0,2.49
2020-01-10 21:30:00,2.8035,0.25,2.8146247086000002,0.5335,0,0.5335,2.27,0.25,2.2837250272,2.8335,0.25,2.8445073827,0.5335,0,0.5335,2.3,0.25,2.3135470603
2020-01-10 22:00:00,2.6755,-0.1,2.6773681574,0.4955,0,0.4955,2.18,-0.1,2.1822923727,2.6654999999999998,0.61,2.7344085741,0.4955,0,0.4955,2.17,0.61,2.2541073621
2020-01-10 22:30:00,2.5085,0.2,2.516460262,0.5985,0,0.5985,1.9100000000000001,0.2,1.9204426573000002,2.5185,0.33,2.5400280018,0.5985,0,0.5985,1.92,0.33,1.9481529713999999
2020-01-10 23:00:00,2.464,0.27,2.478748878,0.634,0,0.634,1.83,0.27,1.8498108011,2.484,0.28,2.4997311855,0.634,0,0.634,1.85,0.28,1.8710692130000002
2020-01-10 23:30:00,2.41,0.29,2.4273854247,0.64,0,0.64,1.77,0.29,1.7935997324000001,2.44,0.31,2.4596137908,0.64,0,0.64,1.8,0.31,1.8264993841
2020-01-11 00:00:00,2.379,0.28,2.3954208399,0.669,0,0.669,1.71,0.28,1.7327723450999999,2.409,0.30000000000000004,2.427608082,0.669,0,0.669,1.74,0.30000000000000004,1.7656726763
2020-01-11 00:30:00,2.68,0.27,2.6935664091,0.66,0,0.66,2.02,0.27,2.0379646709,2.7,0.27,2.7134664177000003,0.66,0,0.66,2.04,0.27,2.0577900768
2020-01-11 01:00:00,2.757,0.26,2.7692325652000003,0.687,0,0.687,2.07,0.26,2.0862646045,2.777,0.27,2.7900948013,0.687,0,0.687,2.09,0.27,2.1073680267
2020-01-11 01:30:00,2.7560000000000002,0.27,2.7691941066,0.636,0,0.636,2.12,0.27,2.137124236,2.776,0.28,2.7900853034,0.636,0,0.636,2.14,0.28,2.1582400237
2020-01-11 02:00:00,2.6935000000000002,0.26,2.7060196322000003,0.7135,0,0.7135,1.98,0.26,1.9969977466,2.7135,0.27,2.7268997506,0.7135,0,0.7135,2.0,0.27,2.0181427105
2020-01-11 02:30:00,2.6805,0.25,2.6921330298,0.7205,0,0.7205,1.96,0.25,1.975879551,2.7005,0.26,2.7129873294999998,0.7205,0,0.7205,1.98,0.26,1.9969977466
2020-01-11 03:00:00,2.6325000000000003,0.26,2.6453083469000003,0.6925,0,0.6925,1.94,0.26,1.9573451407,2.6525,0.27,2.6662063405,0.6925,0,0.6925,1.96,0.27,1.9785095400000001
2020-01-11 03:30:00,2.547,0.26,2.5602361219,0.6970000000000001,0,0.6970000000000001,1.85,0.26,1.8681809334000001,2.567,0.27,2.581160398,0.6970000000000001,0,0.6970000000000001,1.87,0.27,1.8893914364
2020-01-11 04:00:00,2.4855,0.07,2.4864855218,0.6755,0,0.6755,1.81,0.07,1.8113530854,2.4955,0.36,2.5213330304,0.6755,0,0.6755,1.82,0.36,1.8552627846
2020-01-11 04:30:00,2.4314999999999998,0.27,2.4464448185,0.7015,0,0.7015,1.73,0.27,1.7509426033,2.4515000000000002,0.27,2.4663236304,0.7015,0,0.7015,1.75,0.27,1.7707060739
2020-01-11 05:00:00,2.4255,0.25,2.4383499030999998,0.7455,0,0.7455,1.6800000000000002,0.25,1.6984993377,2.4355,0.26,2.4493387373,0.7455,0,0.7455,1.69,0.26,1.7098830369
2020-01-11 05:30:00,2.4085,0.25,2.421440119,0.7585000000000001,0,0.7585000000000001,1.65,0.25,1.6688319268,2.4285,0.25,2.4413341127,0.7585000000000001,0,0.7585000000000001,1.67,0.25,1.6886088949
2020-01-11 06:00:00,2.4295,0.0,2.4295,0.7395,0,0.7395,1.69,0.0,1.69,2.4495,0.0,2.4495,0.7395,0,0.7395,1.71,0.0,1.71
2020-01-11 06:30:00,2.5060000000000002,0.0,2.5060000000000002,0.766,0,0.766,1.74,0.0,1.74,2.526,0.0,2.526,0.766,0,0.766,1.76,0.0,1.76
2020-01-11 07:00:00,2.5885,0.0,2.5885,0.7885000000000001,0,0.7885000000000001,1.8,0.0,1.8,2.6085000000000003,0.0,2.6085000000000003,0.7885000000000001,0,0.7885000000000001,1.82,0.0,1.82
2020-01-11 07:30:00,2.58,0.0,2.58,0.8,0,0.8,1.78,0.0,1.78,2.59,0.0,2.59,0.8,0,0.8,1.79,0.0,1.79
2020-01-11 08:00:00,2.5700000000000003,0.0,2.5700000000000003,0.78,0,0.78,1.79,0.0,1.79,2.6,0.0,2.6,0.78,0,0.78,1.82,0.0,1.82
2020-01-11 08:30:00,2.676,-0.45,2.7135725529,0.776,0,0.776,1.9,-0.45,1.952562419,2.696,0.59,2.7598036162,0.776,0,0.776,1.92,0.59,2.0086064821
2020-01-11 09:00:00,2.7415000000000003,-0.48,2.7832035948,0.7715000000000001,0,0.7715000000000001,1.97,-0.48,2.0276340893,2.7615,0.56,2.8177086879,0.7715000000000001,0,0.7715000000000001,1.99,0.56,2.0672929159
2020-01-11 09:30:00,2.8095,0.0,2.8095,0.7595000000000001,0,0.7595000000000001,2.05,0.0,2.05,2.8395,0.0,2.8395,0.7595000000000001,0,0.7595000000000001,2.08,0.0,2.08
2020-01-11 10:00:00,2.7815000000000003,0.0,2.7815000000000003,0.7715000000000001,0,0.7715000000000001,2.01,0.0,2.01,2.8115,0.0,2.8115,0.7715000000000001,0,0.7715000000000001,2.04,0.0,2.04
2020-01-11 10:30:00,2.7855,0.0,2.7855,0.7855000000000001,0,0.7855000000000001,2.0,0.0,2.0,2.8155,0.0,2.8155,0.7855000000000001,0,0.7855000000000001,2.03,0.0,2.03
2020-01-11 11:00:00,2.727,0.0,2.727,0.787,0,0.787,1.94,0.0,1.94,2.757,0.0,2.757,0.787,0,0.787,1.97,0.0,1.97
2020-01-11 11:30:00,2.7995,0.0,2.7995,0.7895000000000001,0,0.7895000000000001,2.01,0.0,2.01,2.8295,0.0,2.8295,0.7895000000000001,0,0.7895000000000001,2.04,0.0,2.04
2020-01-11 12:00:00,2.73,0.0,2.73,0.79,0,0.79,1.94,0.0,1.94,2.76,0.0,2.76,0.79,0,0.79,1.97,0.0,1.97
2020-01-11 12:30:00,2.834,0.0,2.834,0.794,0,0.794,2.04,0.0,2.04,2.854,0.0,2.854,0.794,0,0.794,2.06,0.0,2.06
2020-01-11 13:00:00,2.836,-0.42,2.8669314606,0.796,0,0.796,2.04,-0.42,2.0827865949,2.856,0.61,2.9204170935000002,0.796,0,0.796,2.06,0.61,2.1484180226
2020-01-11 13:30:00,2.7485,0.0,2.7485,0.7985,0,0.7985,1.9500000000000002,0.0,1.9500000000000002,2.7685,0.0,2.7685,0.7985,0,0.7985,1.97,0.0,1.97
2020-01-11 14:00:00,2.717,0.0,2.717,0.797,0,0.797,1.92,0.0,1.92,2.747,0.0,2.747,0.797,0,0.797,1.9500000000000002,0.0,1.9500000000000002
2020-01-11 14:30:00,2.7845,0.0,2.7845,0.7945,0,0.7945,1.99,0.0,1.99,2.8145,0.0,2.8145,0.7945,0,0.7945,2.02,0.0,2.02
2020-01-11 15:00:00,2.784,0.0,2.784,0.794,0,0.794,1.99,0.0,1.99,2.814,0.0,2.814,0.794,0,0.794,2.02,0.0,2.02
2020-01-11 15:30:00,2.857,0.0,2.857,0.777,0,0.777,2.08,0.0,2.08,2.887,0.0,2.887,0.777,0,0.777,2.11,0.0,2.11
2020-01-11 16:00:00,2.935,0.0,2.935,0.785,0,0.785,2.15,0.0,2.15,2.965,0.0,2.965,0.785,0,0.785,2.18,0.0,2.18
2020-01-11 16:30:00,3.0075,0.0,3.0075,0.7875000000000001,0,0.7875000000000001,2.22,0.0,2.22,3.0375,0.0,3.0375,0.7875000000000001,0,0.7875000000000001,2.25,0.0,2.25
2020-01-11 17:00:00,3.2145,-0.53,3.2578996685,0.7845000000000001,0,0.7845000000000001,2.43,-0.53,2.4871268564,3.2445,0.51,3.2843386321,0.7845000000000001,0,0.7845000000000001,2.46,0.51,2.5123096943
2020-01-11 17:30:00,3.344,0.0,3.344,0.794,0,0.794,2.55,0.0,2.55,3.374,0.0,3.374,0.794,0,0.794,2.58,0.0,2.58
2020-01-11 18:00:00,3.3,0.0,3.3,0.81,0,0.81,2.49,0.0,2.49,3.33,0.0,3.33,0.81,0,0.81,2.52,0.0,2.52
2020-01-11 18:30:00,3.259,0.0,3.259,0.799,0,0.799,2.46,0.0,2.46,3.299,0.0,3.299,0.799,0,0.799,2.5,0.0,2.5
2020-01-11 19:00:00,3.164,0.0,3.164,0.804,0,0.804,2.36,0.0,2.36,3.204,0.0,3.204,0.804,0,0.804,2.4,0.0,2.4
2020-01-11 19:30:00,3.121,0.0,3.121,0.811,0,0.811,2.31,0.0,2.31,3.161,0.0,3.161,0.811,0,0.811,2.35,0.0,2.35
2020-01-11 20:00:00,2.996,0.0,2.996,0.8260000000000001,0,0.8260000000000001,2.17,0.0,2.17,3.026,0.0,3.026,0.8260000000000001,0,0.8260000000000001,2.2,0.0,2.2
2020-01-11 20:30:00,2.899,0.0,2.899,0.8290000000000001,0,0.8290000000000001,2.07,0.0,2.07,2.9290000000000003,0.0,2.9290000000000003,0.8290000000000001,0,0.8290000000000001,2.1,0.0,2.1
2020-01-11 21:00:00,2.793,0.0,2.793,0.833,0,0.833,1.96,0.0,1.96,2.813,0.0,2.813,0.833,0,0.833,1.98,0.0,1.98
2020-01-11 21:30:00,2.6645,-0.39,2.6928906866,0.8245,0,0.8245,1.8399999999999999,-0.39,1.8808774548,2.6745,0.63,2.7476990829,0.8245,0,0.8245,1.85,0.63,1.9543285292
2020-01-11 22:00:00,2.5425,0.0,2.5425,0.8225,0,0.8225,1.72,0.0,1.72,2.5525,0.0,2.5525,0.8225,0,0.8225,1.73,0.0,1.73
2020-01-11 22:30:00,2.478,0.0,2.478,0.8180000000000001,0,0.8180000000000001,1.6600000000000001,0.0,1.6600000000000001,2.488,0.0,2.488,0.8180000000000001,0,0.8180000000000001,1.67,0.0,1.67
2020-01-11 23:00:00,2.409,0.0,2.409,0.8290000000000001,0,0.8290000000000001,1.58,0.0,1.58,2.429,0.0,2.429,0.8290000000000001,0,0.8290000000000001,1.6,0.0,1.6
2020-01-11 23:30:00,2.454,0.25,2.4667014412,0.8240000000000001,0,0.8240000000000001,1.63,0.25,1.6490603385,2.474,0.25,2.4865992842,0.8240000000000001,0,0.8240000000000001,1.65,0.25,1.6688319268
2020-01-12 00:00:00,2.427,0.0,2.427,0.8170000000000001,0,0.8170000000000001,1.6099999999999999,0.0,1.6099999999999999,2.447,0.25,2.4597375876,0.8170000000000001,0,0.8170000000000001,1.63,0.25,1.6490603385
2020-01-12 00:30:00,2.7045,0.0,2.7045,0.8145,0,0.8145,1.8900000000000001,0.0,1.8900000000000001,2.7245,0.0,2.7245,0.8145,0,0.8145,1.9100000000000001,0.0,1.9100000000000001
2020-01-12 01:00:00,2.7595,0.25,2.7708013732,0.7795000000000001,0,0.7795000000000001,1.98,0.25,1.9957204213000002,2.7895000000000003,0.25,2.8006803191,0.7795000000000001,0,0.7795000000000001,2.01,0.25,2.0254875956
2020-01-12 01:30:00,2.7835,0.25,2.7947043225,0.7235,0,0.7235,2.06,0.25,2.0751144547,2.8035,0.25,2.8146247086000002,0.7235,0,0.7235,2.08,0.25,2.0949701669
2020-01-12 02:00:00,2.7025,0.26,2.7149781307,0.7425,0,0.7425,1.96,0.26,1.9771696943000001,2.7225,0.26,2.7348868807,0.7425,0,0.7425,1.98,0.26,1.9969977466
2020-01-12 02:30:00,2.6905,0.25,2.7020899781,0.8005,0,0.8005,1.8900000000000001,0.25,1.9064626931,2.7105,0.25,2.7220048218,0.8005,0,0.8005,1.9100000000000001,0.25,1.9262917744
2020-01-12 03:00:00,2.644,0.25,2.6557929136,0.794,0,0.794,1.85,0.25,1.8668154703000002,2.664,0.25,2.675704767,0.794,0,0.794,1.87,0.25,1.88663722
2020-01-12 03:30:00,2.5975,-0.35000000000000003,2.620974294,0.8075,0,0.8075,1.79,-0.35000000000000003,1.8238969269,2.6075,0.68,2.694708936,0.8075,0,0.8075,1.8,0.68,1.9241621553
2020-01-12 04:00:00,2.485,-0.18,2.491510586,0.775,0,0.775,1.71,-0.18,1.7194475857,2.495,0.54,2.5527681054,0.775,0,0.775,1.72,0.54,1.8027756377
2020-01-12 04:30:00,2.416,0.26,2.4299497937,0.746,0,0.746,1.67,0.26,1.6901183391,2.426,0.26,2.4398926206000002,0.746,0,0.746,1.6800000000000002,0.26,1.7000000000000002
2020-01-12 05:00:00,2.394,0.26,2.4080772413,0.714,0,0.714,1.6800000000000002,0.26,1.7000000000000002,2.404,0.26,2.4180190239,0.714,0,0.714,1.69,0.26,1.7098830369
2020-01-12 05:30:00,2.352,0.26,2.3663271118,0.712,0,0.712,1.6400000000000001,0.26,1.6604818578,2.372,0.26,2.3862070321,0.712,0,0.712,1.6600000000000001,0.26,1.6802380784
2020-01-12 06:00:00,2.3485,0.25,2.3617688816,0.7285,0,0.7285,1.62,0.25,1.6391766226,2.3585000000000003,0.25,2.3717129358,0.7285,0,0.7285,1.63,0.25,1.6490603385
2020-01-12 06:30:00,2.4205,0.0,2.4205,0.7905000000000001,0,0.7905000000000001,1.63,0.0,1.63,2.4305,0.25,2.4433236073,0.7905000000000001,0,0.7905000000000001,1.6400000000000001,0.25,1.6589454482
2020-01-12 07:00:00,2.5545,0.0,2.5545,0.7945,0,0.7945,1.76,0.0,1.76,2.5745,0.0,2.5745,0.7945,0,0.7945,1.78,0.0,1.78
2020-01-12 07:30:00,2.4939999999999998,0.0,2.4939999999999998,0.784,0,0.784,1.71,0.0,1.71,2.504,0.0,2.504,0.784,0,0.784,1.72,0.0,1.72
2020-01-12 08:00:00,2.474,0.0,2.474,0.804,0,0.804,1.67,0.0,1.67,2.4939999999999998,0.0,2.4939999999999998,0.804,0,0.804,1.69,0.0,1.69
2020-01-12 08:30:00,2.5525,0.0,2.5525,0.7625000000000001,0,0.7625000000000001,1.79,0.0,1.79,2.5825,0.0,2.5825,0.7625000000000001,0,0.7625000000000001,1.82,0.0,1.82
2020-01-12 09:00:00,2.6435,0.0,2.6435,0.7135,0,0.7135,1.9300000000000002,0.0,1.9300000000000002,2.6635,0.0,2.6635,0.7135,0,0.7135,1.9500000000000002,0.0,1.9500000000000002
2020-01-12 09:30:00,2.7115,0.0,2.7115,0.6515000000000001,0,0.6515000000000001,2.06,0.0,2.06,2.7315,0.25,2.7429167414,0.6515000000000001,0,0.6515000000000001,2.08,0.25,2.0949701669
2020-01-12 10:00:00,2.666,0.0,2.666,0.586,0,0.586,2.08,0.0,2.08,2.696,0.25,2.707566435,0.586,0,0.586,2.11,0.25,2.1247588098
2020-01-12 10:30:00,2.636,0.0,2.636,0.636,0,0.636,2.0,0.0,2.0,2.666,0.0,2.666,0.636,0,0.636,2.03,0.0,2.03
2020-01-12 11:00:00,2.6285,0.0,2.6285,0.7185,0,0.7185,1.9100000000000001,0.0,1.9100000000000001,2.6485000000000003,0.0,2.6485000000000003,0.7185,0,0.7185,1.9300000000000002,0.0,1.9300000000000002
2020-01-12 11:30:00,2.5380000000000003,0.0,2.5380000000000003,0.768,0,0.768,1.77,0.0,1.77,2.558,0.0,2.558,0.768,0,0.768,1.79,0.0,1.79
2020-01-12 12:00:00,2.473,0.0,2.473,0.753,0,0.753,1.72,0.0,1.72,2.493,0.0,2.493,0.753,0,0.753,1.74,0.0,1.74
2020-01-12 12:30:00,2.4725,0.0,2.4725,0.7925000000000001,0,0.7925000000000001,1.6800000000000002,0.0,1.6800000000000002,2.4925,0.0,2.4925,0.7925000000000001,0,0.7925000000000001,1.7000000000000002,0.0,1.7000000000000002
2020-01-12 13:00:00,2.319,0.0,2.319,0.899,0,0.899,1.42,0.0,1.42,2.339,0.0,2.339,0.899,0,0.899,1.44,0.0,1.44
2020-01-12 13:30:00,2.2955,0.0,2.2955,0.8555,0,0.8555,1.44,0.0,1.44,2.3155,0.0,2.3155,0.8555,0,0.8555,1.46,0.0,1.46
2020-01-12 14:00:00,2.3415,0.0,2.3415,0.8115,0,0.8115,1.53,0.0,1.53,2.3515,0.0,2.3515,0.8115,0,0.8115,1.54,0.0,1.54
2020-01-12 14:30:00,2.3064999999999998,0.0,2.3064999999999998,0.7365,0,0.7365,1.57,0.0,1.57,2.3265000000000002,0.25,2.3398936407,0.7365,0,0.7365,1.5899999999999999,0.25,1.6095340941
2020-01-12 15:00:00,2.458,0.25,2.4706808778,0.518,0,0.518,1.94,0.25,1.9560419218,2.468,0.26,2.4816575106,0.518,0,0.518,1.9500000000000002,0.26,1.9672569736
2020-01-12 15:30:00,2.7145,0.25,2.7259879402,0.5245000000000001,0,0.5245000000000001,2.19,0.25,2.2042232192,2.7345,0.26,2.746832767,0.5245000000000001,0,0.5245000000000001,2.21,0.26,2.2252415599
2020-01-12 16:00:00,2.7825,0.25,2.793708333,0.49250000000000005,0,0.49250000000000005,2.29,0.25,2.3036058691,2.8125,0.26,2.824492211,0.49250000000000005,0,0.49250000000000005,2.32,0.26,2.334523506
2020-01-12 16:30:00,2.9585,0.0,2.9585,0.4585,0,0.4585,2.5,0.0,2.5,2.9785,0.25,2.9889734442,0.4585,0,0.4585,2.52,0.25,2.532370431
2020-01-12 17:00:00,3.0995,0.25,3.1095659263,0.3295,0,0.3295,2.77,0.25,2.7812587079,3.1295,0.25,3.1394697403,0.3295,0,0.3295,2.8,0.25,2.8111385594
2020-01-12 17:30:00,3.255,0.0,3.255,0.28500000000000003,0,0.28500000000000003,2.9699999999999998,0.0,2.9699999999999998,3.295,0.25,3.3044704568,0.28500000000000003,0,0.28500000000000003,3.01,0.25,3.0203642164
2020-01-12 18:00:00,3.3355,0.0,3.3355,0.34550000000000003,0,0.34550000000000003,2.99,0.0,2.99,3.3755,0.0,3.3755,0.34550000000000003,0,0.34550000000000003,3.03,0.0,3.03
2020-01-12 18:30:00,3.286,0.0,3.286,0.436,0,0.436,2.85,0.0,2.85,3.316,0.24,3.3246738186,0.436,0,0.436,2.88,0.24,2.8899826989
2020-01-12 19:00:00,3.157,0.0,3.157,0.357,0,0.357,2.8,0.0,2.8,3.187,0.0,3.187,0.357,0,0.357,2.83,0.0,2.83
2020-01-12 19:30:00,3.07,0.0,3.07,0.32,0,0.32,2.75,0.0,2.75,3.1,0.0,3.1,0.32,0,0.32,2.7800000000000002,0.0,2.7800000000000002
2020-01-12 20:00:00,2.9290000000000003,0.0,2.9290000000000003,0.279,0,0.279,2.65,0.0,2.65,2.969,0.24,2.9786844412,0.279,0,0.279,2.69,0.24,2.7006850983
2020-01-12 20:30:00,2.8755,0.26,2.8872305502,0.1855,0,0.1855,2.69,0.26,2.7025358462,2.9155,0.25,2.9261989423,0.1855,0,0.1855,2.73,0.25,2.7414229882
2020-01-12 21:00:00,2.7835,-0.33,2.8029934445,0.1935,0,0.1935,2.59,-0.33,2.6109385286,2.8035,0.61,2.8690960685,0.1935,0,0.1935,2.61,0.61,2.6803357999
2020-01-12 21:30:00,2.6785,0.25,2.6901416784,0.3985,0,0.3985,2.2800000000000002,0.25,2.2936651892,2.7085,0.25,2.7200132812,0.3985,0,0.3985,2.31,0.25,2.3234887562
2020-01-12 22:00:00,2.533,0.26,2.5463088972,0.41300000000000003,0,0.41300000000000003,2.12,0.26,2.135883892,2.553,0.27,2.5672376205000003,0.41300000000000003,0,0.41300000000000003,2.14,0.27,2.156965461
2020-01-12 22:30:00,2.472,0.29,2.4889523901,0.402,0,0.402,2.07,0.29,2.0902152999,2.502,0.30000000000000004,2.5199214273,0.402,0,0.402,2.1,0.30000000000000004,2.1213203436
2020-01-12 23:00:00,2.412,0.30000000000000004,2.4305851147,0.452,0,0.452,1.96,0.30000000000000004,1.9828262657,2.432,0.31,2.4516777929,0.452,0,0.452,1.98,0.31,2.0041207548
2020-01-12 23:30:00,2.35,0.31,2.3703586227,0.41000000000000003,0,0.41000000000000003,1.94,0.31,1.964611921,2.37,0.33,2.3928643923,0.41000000000000003,0,0.41000000000000003,1.96,0.33,1.9875864761000002
2020-01-13 00:00:00,2.374,0.31,2.3941545481,0.384,0,0.384,1.99,0.31,2.014000993,2.324,0.76,2.4451126763,0.384,0,0.384,1.94,0.76,2.0835546549
2020-01-13 00:30:00,2.6835,0.18,2.689530117,0.3835,0,0.3835,2.3,0.18,2.3070327263,2.7035,0.33,2.7235660906,0.3835,0,0.3835,2.32,0.33,2.3433522996000002
2020-01-13 01:00:00,2.813,0.30000000000000004,2.8289519261000002,0.323,0,0.323,2.49,0.30000000000000004,2.508007177,2.843,0.33,2.8620882237,0.323,0,0.323,2.52,0.33,2.541515296
2020-01-13 01:30:00,2.792,0.26,2.8040798847,0.302,0,0.302,2.49,0.26,2.5035374972,2.8120000000000003,0.35000000000000003,2.8336979373,0.302,0,0.302,2.51,0.35000000000000003,2.534284909
2020-01-13 02:00:00,2.6505,0.35000000000000003,2.673508977,0.3405,0,0.3405,2.31,0.35000000000000003,2.3363646976,2.6805,0.37,2.7059157877,0.3405,0,0.3405,2.34,0.37,2.3690715481
2020-01-13 02:30:00,2.6985,0.34,2.7198349674,0.3285,0,0.3285,2.37,0.34,2.3942639788,2.7185,0.37,2.7435637864,0.3285,0,0.3285,2.39,0.37,2.4184705911
2020-01-13 03:00:00,2.6075,0.33,2.6282991173,0.2975,0,0.2975,2.31,0.33,2.3334523779,2.6375,0.35000000000000003,2.660621403,0.2975,0,0.2975,2.34,0.35000000000000003,2.3660304309
2020-01-13 03:30:00,2.536,0.31,2.5548769051,0.316,0,0.316,2.22,0.31,2.2415396494,2.556,0.33,2.5772147757,0.316,0,0.316,2.24,0.33,2.2641775549
2020-01-13 04:00:00,2.5165,0.34,2.5393645367,0.40650000000000003,0,0.40650000000000003,2.11,0.34,2.1372178176,2.5365,0.36,2.5619196416000003,0.40650000000000003,0,0.40650000000000003,2.13,0.36,2.1602083233
2020-01-13 04:30:00,2.4845,0.34,2.5076563261,0.4045,0,0.4045,2.08,0.34,2.1076052761,2.5045,0.36,2.5302411446,0.4045,0,0.4045,2.1,0.36,2.1306337085
2020-01-13 05:00:00,2.4525,0.31,2.4720146136,0.4525,0,0.4525,2.0,0.31,2.0238824077,2.4625,0.32,2.4832048345,0.4525,0,0.4525,2.01,0.32,2.0353132437
2020-01-13 05:30:00,2.4835000000000003,0.29,2.500374422,0.3935,0,0.3935,2.09,0.29,2.1100236965,2.5135,0.31,2.5325446195,0.3935,0,0.3935,2.12,0.31,2.1425452154
2020-01-13 06:00:00,2.539,0.25,2.551278307,0.40900000000000003,0,0.40900000000000003,2.13,0.25,2.1446211787,2.559,0.26,2.572174372,0.40900000000000003,0,0.40900000000000003,2.15,0.26,2.1656638705
2020-01-13 06:30:00,2.7030000000000003,0.25,2.7145366087,0.533,0,0.533,2.17,0.25,2.1843534513,2.733,0.25,2.7444105014,0.533,0,0.533,2.2,0.25,2.2141589825
2020-01-13 07:00:00,2.9465,0.0,2.9465,0.5165000000000001,0,0.5165000000000001,2.43,0.0,2.43,2.9765,0.25,2.9869804569,0.5165000000000001,0,0.5165000000000001,2.46,0.25,2.472670621
2020-01-13 07:30:00,3.0245,0.0,3.0245,0.5545,0,0.5545,2.47,0.0,2.47,3.0545,0.0,3.0545,0.5545,0,0.5545,2.5,0.0,2.5
2020-01-13 08:00:00,3.064,0.0,3.064,0.704,0,0.704,2.36,0.0,2.36,3.094,0.0,3.094,0.704,0,0.704,2.39,0.0,2.39
2020-01-13 08:30:00,3.141,0.0,3.141,0.731,0,0.731,2.41,0.0,2.41,3.171,0.0,3.171,0.731,0,0.731,2.44,0.0,2.44
2020-01-13 09:00:00,3.0945,0.0,3.0945,0.7745000000000001,0,0.7745000000000001,2.32,0.0,2.32,3.1245,0.0,3.1245,0.7745000000000001,0,0.7745000000000001,2.35,0.0,2.35
2020-01-13 09:30:00,3.0565,0.0,3.0565,0.7865000000000001,0,0.7865000000000001,2.27,0.0,2.27,3.0865,0.0,3.0865,0.7865000000000001,0,0.7865000000000001,2.3,0.0,2.3
2020-01-13 10:00:00,3.0695,0.0,3.0695,0.7895000000000001,0,0.7895000000000001,2.2800000000000002,0.0,2.2800000000000002,3.0995,0.0,3.0995,0.7895000000000001,0,0.7895000000000001,2.31,0.0,2.31
2020-01-13 10:30:00,3.061,0.0,3.061,0.781,0,0.781,2.2800000000000002,0.0,2.2800000000000002,3.081,0.0,3.081,0.781,0,0.781,2.3,0.0,2.3
2020-01-13 11:00:00,3.03,0.0,3.03,0.79,0,0.79,2.24,0.0,2.24,3.06,0.0,3.06,0.79,0,0.79,2.27,0.0,2.27
2020-01-13 11:30:00,3.0305,0.0,3.0305,0.8005,0,0.8005,2.23,0.0,2.23,3.0605,0.0,3.0605,0.8005,0,0.8005,2.26,0.0,2.26
2020-01-13 12:00:00,3.0395,0.0,3.0395,0.7695000000000001,0,0.7695000000000001,2.27,0.0,2.27,3.0695,0.0,3.0695,0.7695000000000001,0,0.7695000000000001,2.3,0.0,2.3
2020-01-13 12:30:00,3.0705,0.0,3.0705,0.7905000000000001,0,0.7905000000000001,2.2800000000000002,0.0,2.2800000000000002,3.1105,0.0,3.1105,0.7905000000000001,0,0.7905000000000001,2.32,0.0,2.32
2020-01-13 13:00:00,3.1635,0.0,3.1635,0.7835000000000001,0,0.7835000000000001,2.38,0.0,2.38,3.1935000000000002,0.0,3.1935000000000002,0.7835000000000001,0,0.7835000000000001,2.41,0.0,2.41
2020-01-13 13:30:00,3.188,0.0,3.188,0.798,0,0.798,2.39,0.0,2.39,3.208,0.0,3.208,0.798,0,0.798,2.41,0.0,2.41
2020-01-13 14:00:00,3.1405,0.0,3.1405,0.8005,0,0.8005,2.34,0.0,2.34,3.1705,0.0,3.1705,0.8005,0,0.8005,2.37,0.0,2.37
2020-01-13 14:30:00,3.1835,0.0,3.1835,0.7935,0,0.7935,2.39,0.0,2.39,3.2135,0.0,3.2135,0.7935,0,0.7935,2.42,0.0,2.42
2020-01-13 15:00:00,3.2135,0.0,3.2135,0.7935,0,0.7935,2.42,0.0,2.42,3.2435,0.0,3.2435,0.7935,0,0.7935,2.45,0.0,2.45
2020-01-13 15:30:00,3.2605,0.0,3.2605,0.8105,0,0.8105,2.45,0.0,2.45,3.3005,0.0,3.3005,0.8105,0,0.8105,2.49,0.0,2.49
2020-01-13 16:00:00,3.3675,0.0,3.3675,0.8175,0,0.8175,2.55,0.0,2.55,3.4075,0.0,3.4075,0.8175,0,0.8175,2.59,0.0,2.59
2020-01-13 16:30:00,3.502,0.0,3.502,0.792,0,0.792,2.71,0.0,2.71,3.532,0.0,3.532,0.792,0,0.792,2.74,0.0,2.74
2020-01-13 17:00:00,3.627,-0.59,3.6746739991,0.777,0,0.777,2.85,-0.59,2.9104295216000002,3.6470000000000002,0.48,3.6784519842,0.777,0,0.777,2.87,0.48,2.9098625397
2020-01-13 17:30:00,3.6895,-0.61,3.739586909,0.7995,0,0.7995,2.89,-0.61,2.9536756762,3.7295,0.46,3.7577613349,0.7995,0,0.7995,2.93,0.46,2.9658894113
2020-01-13 18:00:00,3.638,0.0,3.638,0.748,0,0.748,2.89,0.0,2.89,3.688,0.0,3.688,0.748,0,0.748,2.94,0.0,2.94
2020-01-13 18:30:00,3.543,0.0,3.543,0.7030000000000001,0,0.7030000000000001,2.84,0.0,2.84,3.583,0.0,3.583,0.7030000000000001,0,0.7030000000000001,2.88,0.0,2.88
2020-01-13 19:00:00,3.4165,0.0,3.4165,0.6965,0,0.6965,2.7199999999999998,0.0,2.7199999999999998,3.4465,0.0,3.4465,0.6965,0,0.6965,2.75,0.0,2.75
2020-01-13 19:30:00,3.3,0.0,3.3,0.63,0,0.63,2.67,0.0,2.67,3.34,0.0,3.34,0.63,0,0.63,2.71,0.0,2.71
2020-01-13 20:00:00,3.192,0.0,3.192,0.732,0,0.732,2.46,0.0,2.46,3.232,0.0,3.232,0.732,0,0.732,2.5,0.0,2.5
2020-01-13 20:30:00,3.0755,0.0,3.0755,0.6655,0,0.6655,2.41,0.0,2.41,3.1055,0.0,3.1055,0.6655,0,0.6655,2.44,0.0,2.44
2020-01-13 21:00:00,2.98,0.0,2.98,0.52,0,0.52,2.46,0.0,2.46,3.01,0.0,3.01,0.52,0,0.52,2.49,0.0,2.49
2020-01-13 21:30:00,2.9015,-0.37,2.9249961111,0.41150000000000003,0,0.41150000000000003,2.49,-0.37,2.5173398658,2.8715,0.68,2.9509171879,0.41150000000000003,0,0.41150000000000003,2.46,0.68,2.5522539059
2020-01-13 22:00:00,2.6875,0.25,2.6991028602,0.4475,0,0.4475,2.24,0.25,2.2539077177,2.7175000000000002,0.25,2.7289753114,0.4475,0,0.4475,2.27,0.25,2.2837250272
2020-01-13 22:30:00,2.593,0.25,2.6050238003,0.663,0,0.663,1.9300000000000002,0.25,1.9461243537000001,2.613,0.25,2.6249321896,0.663,0,0.663,1.9500000000000002,0.25,1.9659603251000002
2020-01-13 23:00:00,2.488,-0.22,2.4977077491,0.6980000000000001,0,0.6980000000000001,1.79,-0.22,1.8034688797,2.508,0.39,2.5381418399999998,0.6980000000000001,0,0.6980000000000001,1.81,0.39,1.8515398997
2020-01-13 23:30:00,2.4765,0.26,2.4901108911,0.6965,0,0.6965,1.78,0.26,1.7988885457000001,2.4965,0.26,2.5100024402,0.6965,0,0.6965,1.8,0.26,1.8186808406
2020-01-14 00:00:00,2.498,0.26,2.5114943759,0.608,0,0.608,1.8900000000000001,0.26,1.9077997799,2.518,0.27,2.5324344019,0.608,0,0.608,1.9100000000000001,0.27,1.9289893727
2020-01-14 00:30:00,2.755,0.25,2.7663197574,0.555,0,0.555,2.2,0.25,2.2141589825,2.785,0.26,2.7971101158,0.555,0,0.555,2.23,0.26,2.2451057882
2020-01-14 01:00:00,2.848,-0.26,2.8598433524,0.618,0,0.618,2.23,-0.26,2.2451057882,2.808,0.67,2.8868259386,0.618,0,0.618,2.19,0.67,2.2901964981000003
2020-01-14 01:30:00,2.8935,-0.31,2.9100588052000003,0.5535,0,0.5535,2.34,-0.31,2.3604448733,2.8335,0.79,2.9415679917,0.5535,0,0.5535,2.2800000000000002,0.79,2.4129857024
2020-01-14 02:00:00,2.8125,-0.30000000000000004,2.8284547460000002,0.48250000000000004,0,0.48250000000000004,2.33,-0.30000000000000004,2.3492339177,2.7625,0.81,2.8788029196,0.48250000000000004,0,0.48250000000000004,2.2800000000000002,0.81,2.4196074062
2020-01-14 02:30:00,2.841,-0.32,2.8589650225,0.541,0,0.541,2.3,-0.32,2.3221541723,2.791,0.79,2.9006518233,0.541,0,0.541,2.25,0.79,2.3846593048
2020-01-14 03:00:00,2.7745,0.02,2.7745720841,0.5445,0,0.5445,2.23,0.02,2.2300896843,2.7745,0.48,2.8157148737,0.5445,0,0.5445,2.23,0.48,2.2810743083
2020-01-14 03:30:00,2.684,0.26,2.6965637393,0.464,0,0.464,2.22,0.26,2.2351733714,2.694,0.27,2.7074962604,0.464,0,0.464,2.23,0.27,2.2462858233
2020-01-14 04:00:00,2.6195,0.26,2.6323716018,0.5395,0,0.5395,2.08,0.26,2.0961870146,2.6495,0.26,2.6622265587,0.5395,0,0.5395,2.11,0.26,2.1259586073
2020-01-14 04:30:00,2.5735,0.25,2.5856144821,0.6235,0,0.6235,1.9500000000000002,0.25,1.9659603251000002,2.6035,0.26,2.6164503148,0.6235,0,0.6235,1.98,0.26,1.9969977466
2020-01-14 05:00:00,2.557,0.25,2.5691922855,0.497,0,0.497,2.06,0.25,2.0751144547,2.5869999999999997,0.26,2.6000324998,0.497,0,0.497,2.09,0.26,2.1061101586
2020-01-14 05:30:00,2.5505,0.25,2.5627232098,0.5105000000000001,0,0.5105000000000001,2.04,0.25,2.0552615405,2.5705,0.26,2.5836157319,0.5105000000000001,0,0.5105000000000001,2.06,0.26,2.0763429389
2020-01-14 06:00:00,2.5675,0.26,2.580630979,0.4675,0,0.4675,2.1,0.26,2.1160340262,2.5875,0.27,2.6015488175,0.4675,0,0.4675,2.12,0.27,2.137124236
2020-01-14 06:30:00,2.7595,0.06,2.760152215,0.4295,0,0.4295,2.33,0.06,2.3307724042,2.7895000000000003,0.32,2.8077945527,0.4295,0,0.4295,2.36,0.32,2.3815961035
2020-01-14 07:00:00,2.9215,-0.37,2.9448365405,0.28150000000000003,0,0.28150000000000003,2.64,-0.37,2.6658019431,2.9515000000000002,0.47000000000000003,2.9886873791,0.28150000000000003,0,0.28150000000000003,2.67,0.47000000000000003,2.7110514565
2020-01-14 07:30:00,3.015,0.0,3.015,0.5750000000000001,0,0.5750000000000001,2.44,0.0,2.44,3.045,0.0,3.045,0.5750000000000001,0,0.5750000000000001,2.47,0.0,2.47
2020-01-14 08:00:00,3.051,-0.5,3.091698724,0.751,0,0.751,2.3,-0.5,2.3537204592,3.081,0.55,3.1297062162,0.751,0,0.751,2.33,0.55,2.3940342521
2020-01-14 08:30:00,3.163,0.0,3.163,0.743,0,0.743,2.42,0.0,2.42,3.193,0.0,3.193,0.743,0,0.743,2.45,0.0,2.45
2020-01-14 09:00:00,3.0025,0.0,3.0025,0.5425,0,0.5425,2.46,0.0,2.46,3.0325,0.0,3.0325,0.5425,0,0.5425,2.49,0.0,2.49
2020-01-14 09:30:00,3.0205,0.0,3.0205,0.5605,0,0.5605,2.46,0.0,2.46,3.0505,0.0,3.0505,0.5605,0,0.5605,2.49,0.0,2.49
2020-01-14 10:00:00,3.0425,0.0,3.0425,0.5625,0,0.5625,2.48,0.0,2.48,3.0825,0.0,3.0825,0.5625,0,0.5625,2.52,0.0,2.52
2020-01-14 10:30:00,3.043,0.0,3.043,0.803,0,0.803,2.24,0.0,2.24,3.063,0.0,3.063,0.803,0,0.803,2.26,0.0,2.26
2020-01-14 11:00:00,3.101,0.0,3.101,0.601,0,0.601,2.5,0.0,2.5,3.1310000000000002,0.0,3.1310000000000002,0.601,0,0.601,2.5300000000000002,0.0,2.5300000000000002
2020-01-14 11:30:00,3.0615,0.0,3.0615,0.5915,0,0.5915,2.47,0.0,2.47,3.1015,0.0,3.1015,0.5915,0,0.5915,2.51,0.0,2.51
2020-01-14 12:00:00,3.0535,0.0,3.0535,0.7735000000000001,0,0.7735000000000001,2.2800000000000002,0.0,2.2800000000000002,3.0835,0.0,3.0835,0.7735000000000001,0,0.7735000000000001,2.31,0.0,2.31
2020-01-14 12:30:00,3.115,0.0,3.115,0.795,0,0.795,2.32,0.0,2.32,3.145,0.0,3.145,0.795,0,0.795,2.35,0.0,2.35
2020-01-14 13:00:00,3.1485,0.0,3.1485,0.7985,0,0.7985,2.35,0.0,2.35,3.1685,0.0,3.1685,0.7985,0,0.7985,2.37,0.0,2.37
2020-01-14 13:30:00,3.0915,0.0,3.0915,0.8015,0,0.8015,2.29,0.0,2.29,3.1215,0.0,3.1215,0.8015,0,0.8015,2.32,0.0,2.32
2020-01-14 14:00:00,3.038,0.0,3.038,0.798,0,0.798,2.24,0.0,2.24,3.068,0.0,3.068,0.798,0,0.798,2.27,0.0,2.27
2020-01-14 14:30:00,3.076,0.0,3.076,0.8160000000000001,0,0.8160000000000001,2.26,0.0,2.26,3.106,0.0,3.106,0.8160000000000001,0,0.8160000000000001,2.29,0.0,2.29
2020-01-14 15:00:00,3.019,0.0,3.019,0.809,0,0.809,2.21,0.0,2.21,3.039,0.0,3.039,0.809,0,0.809,2.23,0.0,2.23
2020-01-14 15:30:00,3.0555,0.0,3.0555,0.8055,0,0.8055,2.25,0.0,2.25,3.0755,0.0,3.0755,0.8055,0,0.8055,2.27,0.0,2.27
2020-01-14 16:00:00,3.174,0.0,3.174,0.8140000000000001,0,0.8140000000000001,2.36,0.0,2.36,3.204,0.0,3.204,0.8140000000000001,0,0.8140000000000001,2.39,0.0,2.39
2020-01-14 16:30:00,3.2695,-0.5,3.3075111867,0.7995,0,0.7995,2.47,-0.5,2.5200992044,3.2795,0.54,3.3236606700999998,0.7995,0,0.7995,2.48,0.54,2.5381095327
2020-01-14 17:00:00,3.4755000000000003,-0.5,3.5112818528,0.7755000000000001,0,0.7755000000000001,2.7,-0.5,2.7459060435,3.4955,0.54,3.5369648358,0.7755000000000001,0,0.7755000000000001,2.7199999999999998,0.54,2.7730849248
2020-01-14 17:30:00,3.5495,0.0,3.5495,0.7695000000000001,0,0.7695000000000001,2.7800000000000002,0.0,2.7800000000000002,3.5795,0.0,3.5795,0.7695000000000001,0,0.7695000000000001,2.81,0.0,2.81
2020-01-14 18:00:00,3.533,0.0,3.533,0.793,0,0.793,2.74,0.0,2.74,3.583,0.0,3.583,0.793,0,0.793,2.79,0.0,2.79
2020-01-14 18:30:00,3.503,0.0,3.503,0.613,0,0.613,2.89,0.0,2.89,3.553,0.0,3.553,0.613,0,0.613,2.94,0.0,2.94
2020-01-14 19:00:00,3.339,-0.46,3.3705371975,0.47900000000000004,0,0.47900000000000004,2.86,-0.46,2.8967568072,3.3689999999999998,0.62,3.4255745503,0.47900000000000004,0,0.47900000000000004,2.89,0.62,2.9557570942
2020-01-14 19:30:00,3.2295,-0.45,3.2607008832,0.3795,0,0.3795,2.85,-0.45,2.8853076093,3.2495,0.59,3.3026277795,0.3795,0,0.3795,2.87,0.59,2.9300170648
2020-01-14 20:00:00,3.2135,-0.5,3.2521657784,0.35350000000000004,0,0.35350000000000004,2.86,-0.5,2.9033773437,3.2335,0.56,3.2816340823,0.35350000000000004,0,0.35350000000000004,2.88,0.56,2.9339393313
2020-01-14 20:30:00,3.014,0.0,3.014,0.274,0,0.274,2.74,0.0,2.74,3.054,0.0,3.054,0.274,0,0.274,2.7800000000000002,0.0,2.7800000000000002
2020-01-14 21:00:00,2.91,0.0,2.91,0.2,0,0.2,2.71,0.0,2.71,2.94,0.0,2.94,0.2,0,0.2,2.74,0.0,2.74
2020-01-14 21:30:00,2.795,0.0,2.795,0.165,0,0.165,2.63,0.0,2.63,2.825,0.0,2.825,0.165,0,0.165,2.66,0.0,2.66
2020-01-14 22:00:00,2.673,0.25,2.6846655285,0.093,0,0.093,2.58,0.25,2.5920841036,2.713,0.25,2.724494265,0.093,0,0.093,2.62,0.25,2.631900454
2020-01-14 22:30:00,2.5484999999999998,0.25,2.5607327565,0.1085,0,0.1085,2.44,0.25,2.4527739398,2.5785,0.25,2.5905911005,0.1085,0,0.1085,2.47,0.25,2.4826195842
2020-01-14 23:00:00,2.495,0.25,2.5074937687,0.215,0,0.215,2.2800000000000002,0.25,2.2936651892,2.525,0.25,2.5373460544,0.215,0,0.215,2.31,0.25,2.3234887562
2020-01-14 23:30:00,2.503,0.25,2.5154540346000003,0.223,0,0.223,2.2800000000000002,0.25,2.2936651892,2.533,0.25,2.5453072506,0.223,0,0.223,2.31,0.25,2.3234887562
2020-01-15 00:00:00,2.4615,0.27,2.4762637683,0.1715,0,0.1715,2.29,0.27,2.3058620947,2.4915000000000003,0.28,2.5071841277,0.1715,0,0.1715,2.32,0.28,2.336835467
2020-01-15 00:30:00,2.7285,0.27,2.7418264442,0.1085,0,0.1085,2.62,0.27,2.6338754716,2.7485,0.28,2.7627255112,0.1085,0,0.1085,2.64,0.28,2.6548069610000002
2020-01-15 01:00:00,2.8085,0.26,2.8205092182,0.1585,0,0.1585,2.65,0.26,2.662724169,2.8385,0.28,2.8522766784,0.1585,0,0.1585,2.68,0.28,2.6945871669
2020-01-15 01:30:00,2.8335,0.26,2.845403706,0.0635,0,0.0635,2.77,0.26,2.7821754078,2.8735,0.29,2.8880966483,0.0635,0,0.0635,2.81,0.29,2.8249247778
2020-01-15 02:00:00,2.7465,0.27,2.7597395258,0.1265,0,0.1265,2.62,0.27,2.6338754716,2.7865,0.29,2.8015499728,0.1265,0,0.1265,2.66,0.29,2.6757615738
2020-01-15 02:30:00,2.7345,0.29,2.7498345859,0.0945,0,0.0945,2.64,0.29,2.6558802684,2.7745,0.31,2.7917647197,0.0945,0,0.0945,2.68,0.31,2.6978695298
2020-01-15 03:00:00,2.689,0.28,2.7035386071,0.209,0,0.209,2.48,0.28,2.4957563984,2.719,0.31,2.7366148797000003,0.209,0,0.209,2.51,0.31,2.5290709757
2020-01-15 03:30:00,2.6175,0.27,2.6313886543000002,0.1675,0,0.1675,2.45,0.27,2.4648326515,2.6575,0.28,2.6722099936,0.1675,0,0.1675,2.49,0.28,2.5056935168
2020-01-15 04:00:00,2.59,0.27,2.60403533,0.11,0,0.11,2.48,0.27,2.4946542847,2.63,0.28,2.6448629454,0.11,0,0.11,2.52,0.28,2.5355078387
2020-01-15 04:30:00,2.565,0.27,2.5791713786,0.23500000000000001,0,0.23500000000000001,2.33,0.27,2.3455916098,2.5949999999999998,0.28,2.6100622598000003,0.23500000000000001,0,0.23500000000000001,2.36,0.28,2.3765521244
2020-01-15 05:00:00,2.5225,0.25,2.5348582307000003,0.24250000000000002,0,0.24250000000000002,2.2800000000000002,0.25,2.2936651892,2.5324999999999998,0.26,2.5458115111,0.24250000000000002,0,0.24250000000000002,2.29,0.26,2.3047125634
2020-01-15 05:30:00,2.484,0.25,2.4965488179,0.114,0,0.114,2.37,0.25,2.383149177,2.5140000000000002,0.26,2.5274089499,0.114,0,0.114,2.4,0.26,2.4140422532
2020-01-15 06:00:00,2.529,0.0,2.529,0.199,0,0.199,2.33,0.0,2.33,2.549,0.25,2.5612303684,0.199,0,0.199,2.35,0.25,2.3632604596
2020-01-15 06:30:00,2.715,-0.39,2.7428680245,0.255,0,0.255,2.46,-0.39,2.4907227867,2.745,0.73,2.8404093015000003,0.255,0,0.255,2.49,0.73,2.5948024973
2020-01-15 07:00:00,2.8970000000000002,-0.39,2.9231334215,0.217,0,0.217,2.68,-0.39,2.7082282031,2.927,0.68,3.0049507483,0.217,0,0.217,2.71,0.68,2.7940114531
2020-01-15 07:30:00,2.9875,0.0,2.9875,0.2775,0,0.2775,2.71,0.0,2.71,3.0175,0.0,3.0175,0.2775,0,0.2775,2.74,0.0,2.74
2020-01-15 08:00:00,3.046,-0.47000000000000003,3.0820473715,0.266,0,0.266,2.7800000000000002,-0.47000000000000003,2.819450301,3.066,0.5700000000000001,3.1185342711,0.266,0,0.266,2.8,0.5700000000000001,2.8574289143
2020-01-15 08:30:00,3.082,0.0,3.082,0.492,0,0.492,2.59,0.0,2.59,3.102,0.0,3.102,0.492,0,0.492,2.61,0.0,2.61
2020-01-15 09:00:00,3.0525,0.0,3.0525,0.6025,0,0.6025,2.45,0.0,2.45,3.0825,0.0,3.0825,0.6025,0,0.6025,2.48,0.0,2.48
2020-01-15 09:30:00,3.0155,0.0,3.0155,0.5955,0,0.5955,2.42,0.0,2.42,3.0455,0.0,3.0455,0.5955,0,0.5955,2.45,0.0,2.45
2020-01-15 10:00:00,2.8705,0.0,2.8705,0.6205,0,0.6205,2.25,0.0,2.25,2.9005,0.0,2.9005,0.6205,0,0.6205,2.2800000000000002,0.0,2.2800000000000002
2020-01-15 10:30:00,2.8785,0.0,2.8785,0.5685,0,0.5685,2.31,0.0,2.31,2.8985000000000003,0.0,2.8985000000000003,0.5685,0,0.5685,2.33,0.0,2.33
2020-01-15 11:00:00,2.6435,0.0,2.6435,0.7135,0,0.7135,1.9300000000000002,0.0,1.9300000000000002,2.6734999999999998,0.0,2.6734999999999998,0.7135,0,0.7135,1.96,0.0,1.96
2020-01-15 11:30:00,2.552,0.0,2.552,0.772,0,0.772,1.78,0.0,1.78,2.582,0.0,2.582,0.772,0,0.772,1.81,0.0,1.81
2020-01-15 12:00:00,2.533,0.0,2.533,0.853,0,0.853,1.6800000000000002,0.0,1.6800000000000002,2.553,0.0,2.553,0.853,0,0.853,1.7000000000000002,0.0,1.7000000000000002
2020-01-15 12:30:00,2.5855,0.0,2.5855,0.8155,0,0.8155,1.77,0.0,1.77,2.6155,0.0,2.6155,0.8155,0,0.8155,1.8,0.0,1.8
2020-01-15 13:00:00,2.612,0.0,2.612,0.812,0,0.812,1.8,0.0,1.8,2.642,0.0,2.642,0.812,0,0.812,1.83,0.0,1.83
2020-01-15 13:30:00,2.585,0.0,2.585,0.805,0,0.805,1.78,0.0,1.78,2.605,0.0,2.605,0.805,0,0.805,1.8,0.0,1.8
2020-01-15 14:00:00,2.599,0.0,2.599,0.789,0,0.789,1.81,0.0,1.81,2.6189999999999998,0.26,2.6318740471,0.789,0,0.789,1.83,0.26,1.848377667
2020-01-15 14:30:00,2.5505,0.0,2.5505,0.8005,0,0.8005,1.75,0.0,1.75,2.5605,0.0,2.5605,0.8005,0,0.8005,1.76,0.0,1.76
2020-01-15 15:00:00,2.6475,0.0,2.6475,0.7475,0,0.7475,1.9,0.0,1.9,2.6675,0.25,2.6791894763,0.7475,0,0.7475,1.92,0.25,1.9362076335
2020-01-15 15:30:00,2.6755,-0.4,2.7052357106000002,0.6855,0,0.6855,1.99,-0.4,2.0298029461,2.7055,0.64,2.7801673061,0.6855,0,0.6855,2.02,0.64,2.11896201
2020-01-15 16:00:00,2.893,-0.41000000000000003,2.9219084517000002,0.633,0,0.633,2.26,-0.41000000000000003,2.2968892006,2.9130000000000003,0.63,2.9803471274,0.633,0,0.633,2.2800000000000002,0.63,2.3654386485
2020-01-15 16:30:00,3.0685000000000002,0.0,3.0685000000000002,0.5185000000000001,0,0.5185000000000001,2.55,0.0,2.55,3.0985,0.0,3.0985,0.5185000000000001,0,0.5185000000000001,2.58,0.0,2.58
2020-01-15 17:00:00,3.299,-0.44,3.3282128838,0.459,0,0.459,2.84,-0.44,2.8738823915,3.329,0.5700000000000001,3.3774459285000002,0.459,0,0.459,2.87,0.5700000000000001,2.9260553652
2020-01-15 17:30:00,3.457,0.0,3.457,0.517,0,0.517,2.94,0.0,2.94,3.507,0.0,3.507,0.517,0,0.517,2.99,0.0,2.99
2020-01-15 18:00:00,3.5025,0.0,3.5025,0.5425,0,0.5425,2.96,0.0,2.96,3.5525,0.0,3.5525,0.5425,0,0.5425,3.01,0.0,3.01
2020-01-15 18:30:00,3.4235,0.0,3.4235,0.49350000000000005,0,0.49350000000000005,2.93,0.0,2.93,3.4635,0.0,3.4635,0.49350000000000005,0,0.49350000000000005,2.9699999999999998,0.0,2.9699999999999998
2020-01-15 19:00:00,3.3355,0.0,3.3355,0.47550000000000003,0,0.47550000000000003,2.86,0.0,2.86,3.3655,0.0,3.3655,0.47550000000000003,0,0.47550000000000003,2.89,0.0,2.89
2020-01-15 19:30:00,3.2425,0.0,3.2425,0.3925,0,0.3925,2.85,0.0,2.85,3.2825,0.0,3.2825,0.3925,0,0.3925,2.89,0.0,2.89
2020-01-15 20:00:00,3.127,0.0,3.127,0.387,0,0.387,2.74,0.0,2.74,3.157,0.0,3.157,0.387,0,0.387,2.77,0.0,2.77
2020-01-15 20:30:00,3.0655,0.0,3.0655,0.41550000000000004,0,0.41550000000000004,2.65,0.0,2.65,3.1055,0.0,3.1055,0.41550000000000004,0,0.41550000000000004,2.69,0.0,2.69
2020-01-15 21:00:00,2.9095,0.0,2.9095,0.4395,0,0.4395,2.47,0.0,2.47,2.9495,0.0,2.9495,0.4395,0,0.4395,2.51,0.0,2.51
2020-01-15 21:30:00,2.827,0.0,2.827,0.517,0,0.517,2.31,0.0,2.31,2.857,0.25,2.8679171885,0.517,0,0.517,2.34,0.25,2.3533168083
2020-01-15 22:00:00,2.6790000000000003,0.26,2.6915870783,0.499,0,0.499,2.18,0.26,2.19544984,2.699,0.27,2.7124713823,0.499,0,0.499,2.2,0.27,2.2165062599
2020-01-15 22:30:00,2.5495,0.28,2.5648294778,0.4995,0,0.4995,2.05,0.28,2.0690335908,2.5695,0.30000000000000004,2.5869538554,0.4995,0,0.4995,2.07,0.30000000000000004,2.0916261616
2020-01-15 23:00:00,2.466,0.29,2.4829933548,0.536,0,0.536,1.9300000000000002,0.29,1.9516659550000002,2.4859999999999998,0.31,2.5052536798,0.536,0,0.536,1.9500000000000002,0.31,1.9744872752
2020-01-15 23:30:00,2.476,0.28,2.4917816919,0.626,0,0.626,1.85,0.28,1.8710692130000002,2.496,0.29,2.5127904807,0.626,0,0.626,1.87,0.29,1.8923530326
2020-01-16 00:00:00,2.447,0.28,2.4629675191000002,0.597,0,0.597,1.85,0.28,1.8710692130000002,2.467,0.29,2.4839865137,0.597,0,0.597,1.87,0.29,1.8923530326
2020-01-16 00:30:00,2.7155,0.27,2.7288899300000002,0.5955,0,0.5955,2.12,0.27,2.137124236,2.7355,0.29,2.7508290114,0.5955,0,0.5955,2.14,0.29,2.1595601404
2020-01-16 01:00:00,2.7785,0.27,2.7915877651,0.6685,0,0.6685,2.11,0.27,2.1272047386,2.8085,0.28,2.8224231168,0.6685,0,0.6685,2.14,0.28,2.1582400237
2020-01-16 01:30:00,2.8035,0.27,2.8164715958,0.7035,0,0.7035,2.1,0.27,2.1172859986,2.8235,0.27,2.8363801314,0.7035,0,0.7035,2.12,0.27,2.137124236
2020-01-16 02:00:00,2.7775,0.26,2.7896426743,0.7475,0,0.7475,2.03,0.26,2.0465825173,2.7975,0.26,2.8095562372,0.7475,0,0.7475,2.05,0.26,2.0664220285
2020-01-16 02:30:00,2.7765,0.25,2.7877324567,0.7465,0,0.7465,2.03,0.25,2.0453361582,2.7965,0.25,2.8076524447,0.7465,0,0.7465,2.05,0.25,2.0651876428
2020-01-16 03:00:00,2.708,0.25,2.719515398,0.768,0,0.768,1.94,0.25,1.9560419218,2.7279999999999998,0.25,2.7394313278,0.768,0,0.768,1.96,0.25,1.975879551
2020-01-16 03:30:00,2.6155,0.25,2.6274208360999998,0.7455,0,0.7455,1.87,0.25,1.88663722,2.6455,0.25,2.6572862567,0.7455,0,0.7455,1.9,0.25,1.9163767897000001
2020-01-16 04:00:00,2.6045,0.0,2.6045,0.7545000000000001,0,0.7545000000000001,1.85,0.0,1.85,2.6245000000000003,0.0,2.6245000000000003,0.7545000000000001,0,0.7545000000000001,1.87,0.0,1.87
2020-01-16 04:30:00,2.591,0.25,2.6030330386,0.771,0,0.771,1.82,0.25,1.8370900903,2.6109999999999998,0.26,2.6239132989,0.771,0,0.771,1.8399999999999999,0.26,1.8582787735
2020-01-16 05:00:00,2.5505,0.0,2.5505,0.7905000000000001,0,0.7905000000000001,1.76,0.0,1.76,2.5605,0.0,2.5605,0.7905000000000001,0,0.7905000000000001,1.77,0.0,1.77
2020-01-16 05:30:00,2.4915000000000003,0.0,2.4915000000000003,0.8015,0,0.8015,1.69,0.0,1.69,2.5015,0.0,2.5015,0.8015,0,0.8015,1.7000000000000002,0.0,1.7000000000000002
2020-01-16 06:00:00,2.5035,0.0,2.5035,0.8035,0,0.8035,1.7000000000000002,0.0,1.7000000000000002,2.5235000000000003,0.0,2.5235000000000003,0.8035,0,0.8035,1.72,0.0,1.72
2020-01-16 06:30:00,2.7255000000000003,0.0,2.7255000000000003,0.8155,0,0.8155,1.9100000000000001,0.0,1.9100000000000001,2.7555,0.0,2.7555,0.8155,0,0.8155,1.94,0.0,1.94
2020-01-16 07:00:00,2.9245,0.0,2.9245,0.8145,0,0.8145,2.11,0.0,2.11,2.9445,0.0,2.9445,0.8145,0,0.8145,2.13,0.0,2.13
