Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-16 07:30:00,2.9685,0.0,2.9685,0.8185,0,0.8185,2.15,0.0,2.15,2.9885,0.0,2.9885,0.8185,0,0.8185,2.17,0.0,2.17
2020-01-16 08:00:00,2.976,0.0,2.976,0.8260000000000001,0,0.8260000000000001,2.15,0.0,2.15,2.996,0.0,2.996,0.8260000000000001,0,0.8260000000000001,2.17,0.0,2.17
2020-01-16 08:30:00,3.044,-0.52,3.0880958534,0.804,0,0.804,2.24,-0.52,2.2995651763,3.074,0.53,3.1193550615,0.804,0,0.804,2.27,0.53,2.331051265
2020-01-16 09:00:00,3.0705,0.0,3.0705,0.8105,0,0.8105,2.26,0.0,2.26,3.1005,0.0,3.1005,0.8105,0,0.8105,2.29,0.0,2.29
2020-01-16 09:30:00,3.1155,0.0,3.1155,0.8055,0,0.8055,2.31,0.0,2.31,3.1455,0.0,3.1455,0.8055,0,0.8055,2.34,0.0,2.34
2020-01-16 10:00:00,3.0865,-0.48,3.1236008468,0.8065,0,0.8065,2.2800000000000002,-0.48,2.3299785407,3.1165,0.42,3.1446736317,0.8065,0,0.8065,2.31,0.42,2.3478713764
2020-01-16 10:30:00,3.134,0.0,3.134,0.774,0,0.774,2.36,0.0,2.36,3.164,0.0,3.164,0.774,0,0.774,2.39,0.0,2.39
2020-01-16 11:00:00,3.12,0.0,3.12,0.78,0,0.78,2.34,0.0,2.34,3.14,0.0,3.14,0.78,0,0.78,2.36,0.0,2.36
2020-01-16 11:30:00,3.15,0.0,3.15,0.78,0,0.78,2.37,0.0,2.37,3.17,0.0,3.17,0.78,0,0.78,2.39,0.0,2.39
2020-01-16 12:00:00,3.186,0.0,3.186,0.776,0,0.776,2.41,0.0,2.41,3.216,0.0,3.216,0.776,0,0.776,2.44,0.0,2.44
2020-01-16 12:30:00,3.138,0.0,3.138,0.778,0,0.778,2.36,0.0,2.36,3.168,0.0,3.168,0.778,0,0.778,2.39,0.0,2.39
2020-01-16 13:00:00,3.113,0.0,3.113,0.783,0,0.783,2.33,0.0,2.33,3.153,0.0,3.153,0.783,0,0.783,2.37,0.0,2.37
2020-01-16 13:30:00,3.101,0.0,3.101,0.781,0,0.781,2.32,0.0,2.32,3.1310000000000002,0.0,3.1310000000000002,0.781,0,0.781,2.35,0.0,2.35
2020-01-16 14:00:00,3.121,0.0,3.121,0.811,0,0.811,2.31,0.0,2.31,3.151,0.0,3.151,0.811,0,0.811,2.34,0.0,2.34
2020-01-16 14:30:00,3.114,0.0,3.114,0.804,0,0.804,2.31,0.0,2.31,3.134,0.0,3.134,0.804,0,0.804,2.33,0.0,2.33
2020-01-16 15:00:00,3.0975,0.0,3.0975,0.7975,0,0.7975,2.3,0.0,2.3,3.1175,0.0,3.1175,0.7975,0,0.7975,2.32,0.0,2.32
2020-01-16 15:30:00,3.0845,0.0,3.0845,0.7945,0,0.7945,2.29,0.0,2.29,3.1045,0.0,3.1045,0.7945,0,0.7945,2.31,0.0,2.31
2020-01-16 16:00:00,3.1915,0.0,3.1915,0.7915000000000001,0,0.7915000000000001,2.4,0.0,2.4,3.2215,0.0,3.2215,0.7915000000000001,0,0.7915000000000001,2.43,0.0,2.43
2020-01-16 16:30:00,3.2595,0.0,3.2595,0.7495,0,0.7495,2.51,0.0,2.51,3.2995,0.0,3.2995,0.7495,0,0.7495,2.55,0.0,2.55
2020-01-16 17:00:00,3.393,-0.51,3.4311148334,0.6930000000000001,0,0.6930000000000001,2.7,-0.51,2.7477445296000003,3.423,0.5,3.4593249341,0.6930000000000001,0,0.6930000000000001,2.73,0.5,2.7754098796
2020-01-16 17:30:00,3.5305,0.0,3.5305,0.5105000000000001,0,0.5105000000000001,3.02,0.0,3.02,3.5705,0.0,3.5705,0.5105000000000001,0,0.5105000000000001,3.06,0.0,3.06
2020-01-16 18:00:00,3.4685,0.0,3.4685,0.4685,0,0.4685,3.0,0.0,3.0,3.5085,0.0,3.5085,0.4685,0,0.4685,3.04,0.0,3.04
2020-01-16 18:30:00,3.4,0.0,3.4,0.4,0,0.4,3.0,0.0,3.0,3.45,0.0,3.45,0.4,0,0.4,3.05,0.0,3.05
2020-01-16 19:00:00,3.3785,0.0,3.3785,0.3785,0,0.3785,3.0,0.0,3.0,3.4085,0.0,3.4085,0.3785,0,0.3785,3.03,0.0,3.03
2020-01-16 19:30:00,3.168,-0.37,3.1895335082,0.398,0,0.398,2.77,-0.37,2.7946019395,3.198,0.65,3.2633884231,0.398,0,0.398,2.8,0.65,2.8744564704
2020-01-16 20:00:00,3.074,0.0,3.074,0.304,0,0.304,2.77,0.0,2.77,3.104,0.0,3.104,0.304,0,0.304,2.8,0.0,2.8
2020-01-16 20:30:00,2.979,-0.31,2.9950861423,0.40900000000000003,0,0.40900000000000003,2.5700000000000003,-0.31,2.5886289808000003,3.009,0.66,3.0805325838,0.40900000000000003,0,0.40900000000000003,2.6,0.66,2.6824615561
2020-01-16 21:00:00,2.9565,0.0,2.9565,0.5365,0,0.5365,2.42,0.0,2.42,2.9765,0.0,2.9765,0.5365,0,0.5365,2.44,0.0,2.44
2020-01-16 21:30:00,2.8085,0.23,2.8179021009,0.4685,0,0.4685,2.34,0.23,2.3512762492,2.8285,0.27,2.8413574661,0.4685,0,0.4685,2.36,0.27,2.375394704
2020-01-16 22:00:00,2.664,0.26,2.6766576173,0.304,0,0.304,2.36,0.26,2.3742788379,2.684,0.27,2.6975462925,0.304,0,0.304,2.38,0.27,2.3952661648
2020-01-16 22:30:00,2.5675,0.26,2.580630979,0.3275,0,0.3275,2.24,0.26,2.2550388023,2.5875,0.34,2.6097425639000003,0.3275,0,0.3275,2.26,0.34,2.2854321254
2020-01-16 23:00:00,2.4775,0.29,2.4944150116,0.3775,0,0.3775,2.1,0.29,2.1199292441,2.4975,0.30000000000000004,2.5154534879,0.3775,0,0.3775,2.12,0.30000000000000004,2.1411212016
2020-01-16 23:30:00,2.4905,0.29,2.5073273121,0.4405,0,0.4405,2.05,0.29,2.0704105873,2.5105,0.30000000000000004,2.5283611787,0.4405,0,0.4405,2.07,0.30000000000000004,2.0916261616
2020-01-17 00:00:00,2.4205,0.32,2.4415610273,0.3005,0,0.3005,2.12,0.32,2.1440149253,2.4405,0.33,2.4627099403,0.3005,0,0.3005,2.14,0.33,2.1652944373
2020-01-17 00:30:00,2.7515,0.05,2.7519542602,0.3315,0,0.3315,2.42,0.05,2.4205164738000002,2.7515,0.51,2.7983659964000003,0.3315,0,0.3315,2.42,0.51,2.4731558786
2020-01-17 01:00:00,2.854,0.28,2.8677022161,0.274,0,0.274,2.58,0.28,2.5951493213,2.884,0.30000000000000004,2.8995613461,0.274,0,0.274,2.61,0.30000000000000004,2.6271848051
2020-01-17 01:30:00,2.8615,0.27,2.8742098479,0.4015,0,0.4015,2.46,0.27,2.4747727168,2.8915,0.28,2.9050253441000002,0.4015,0,0.4015,2.49,0.28,2.5056935168
2020-01-17 02:00:00,2.761,0.26,2.7732149214,0.521,0,0.521,2.24,0.26,2.2550388023,2.791,0.27,2.8040294221,0.521,0,0.521,2.27,0.27,2.2860008749
2020-01-17 02:30:00,2.811,0.26,2.8229985831,0.481,0,0.481,2.33,0.26,2.3444615587,2.831,0.27,2.8438461632000003,0.481,0,0.481,2.35,0.27,2.3654597862
2020-01-17 03:00:00,2.691,0.28,2.7055278598,0.451,0,0.451,2.24,0.28,2.2574321695,2.721,0.30000000000000004,2.7374880822,0.451,0,0.451,2.27,0.30000000000000004,2.2897379763
2020-01-17 03:30:00,2.6335,0.28,2.6483433029,0.4535,0,0.4535,2.18,0.28,2.1979080963,2.6635,0.29,2.6792409838999998,0.4535,0,0.4535,2.21,0.29,2.2289459392
2020-01-17 04:00:00,2.591,0.25,2.6030330386,0.611,0,0.611,1.98,0.25,1.9957204213000002,2.6109999999999998,0.26,2.6239132989,0.611,0,0.611,2.0,0.26,2.0168291946
2020-01-17 04:30:00,2.565,0.25,2.5771544385,0.635,0,0.635,1.9300000000000002,0.25,1.9461243537000001,2.5949999999999998,0.25,2.6070145761,0.635,0,0.635,1.96,0.25,1.975879551
2020-01-17 05:00:00,2.553,0.0,2.553,0.713,0,0.713,1.8399999999999999,0.0,1.8399999999999999,2.573,0.0,2.573,0.713,0,0.713,1.8599999999999999,0.0,1.8599999999999999
2020-01-17 05:30:00,2.5540000000000003,0.0,2.5540000000000003,0.8140000000000001,0,0.8140000000000001,1.74,0.0,1.74,2.564,0.0,2.564,0.8140000000000001,0,0.8140000000000001,1.75,0.0,1.75
2020-01-17 06:00:00,2.3725,0.0,2.3725,0.5925,0,0.5925,1.78,0.0,1.78,2.3925,0.0,2.3925,0.5925,0,0.5925,1.8,0.0,1.8
2020-01-17 06:30:00,2.59,-0.44,2.6271086769,0.5700000000000001,0,0.5700000000000001,2.02,-0.44,2.0673654733,2.61,0.62,2.6826293072,0.5700000000000001,0,0.5700000000000001,2.04,0.62,2.1321350801
2020-01-17 07:00:00,2.734,-0.47000000000000003,2.7741045402,0.544,0,0.544,2.19,-0.47000000000000003,2.2398660674,2.7439999999999998,0.56,2.800559944,0.544,0,0.544,2.2,0.56,2.2701541798
2020-01-17 07:30:00,2.8525,0.0,2.8525,0.4625,0,0.4625,2.39,0.0,2.39,2.8825000000000003,0.0,2.8825000000000003,0.4625,0,0.4625,2.42,0.0,2.42
2020-01-17 08:00:00,2.8495,0.0,2.8495,0.46950000000000003,0,0.46950000000000003,2.38,0.0,2.38,2.8795,0.0,2.8795,0.46950000000000003,0,0.46950000000000003,2.41,0.0,2.41
2020-01-17 08:30:00,2.8725,0.0,2.8725,0.5525,0,0.5525,2.32,0.0,2.32,2.9125,0.0,2.9125,0.5525,0,0.5525,2.36,0.0,2.36
2020-01-17 09:00:00,2.833,0.0,2.833,0.543,0,0.543,2.29,0.0,2.29,2.863,0.0,2.863,0.543,0,0.543,2.32,0.0,2.32
2020-01-17 09:30:00,2.8535,0.0,2.8535,0.5135000000000001,0,0.5135000000000001,2.34,0.0,2.34,2.8835,0.0,2.8835,0.5135000000000001,0,0.5135000000000001,2.37,0.0,2.37
2020-01-17 10:00:00,2.7395,0.0,2.7395,0.4995,0,0.4995,2.24,0.0,2.24,2.7595,0.0,2.7595,0.4995,0,0.4995,2.26,0.0,2.26
2020-01-17 10:30:00,2.707,0.0,2.707,0.527,0,0.527,2.18,0.0,2.18,2.747,0.0,2.747,0.527,0,0.527,2.22,0.0,2.22
2020-01-17 11:00:00,2.697,0.0,2.697,0.377,0,0.377,2.32,0.0,2.32,2.717,0.25,2.7284774142,0.377,0,0.377,2.34,0.25,2.3533168083
2020-01-17 11:30:00,2.6870000000000003,0.25,2.69860501,0.357,0,0.357,2.33,0.25,2.3433736364,2.717,0.26,2.7294118414,0.357,0,0.357,2.36,0.26,2.3742788379
2020-01-17 12:00:00,2.7455,0.0,2.7455,0.48550000000000004,0,0.48550000000000004,2.26,0.0,2.26,2.7755,0.0,2.7755,0.48550000000000004,0,0.48550000000000004,2.29,0.0,2.29
2020-01-17 12:30:00,2.5060000000000002,0.0,2.5060000000000002,0.596,0,0.596,1.9100000000000001,0.0,1.9100000000000001,2.526,0.0,2.526,0.596,0,0.596,1.9300000000000002,0.0,1.9300000000000002
2020-01-17 13:00:00,2.7855,0.0,2.7855,0.5155000000000001,0,0.5155000000000001,2.27,0.0,2.27,2.8155,0.0,2.8155,0.5155000000000001,0,0.5155000000000001,2.3,0.0,2.3
2020-01-17 13:30:00,2.7855,0.0,2.7855,0.24550000000000002,0,0.24550000000000002,2.54,0.0,2.54,2.8155,0.25,2.8265774799,0.24550000000000002,0,0.24550000000000002,2.5700000000000003,0.25,2.582130903
2020-01-17 14:00:00,2.61,0.0,2.61,0.41000000000000003,0,0.41000000000000003,2.2,0.0,2.2,2.64,0.25,2.6518107021,0.41000000000000003,0,0.41000000000000003,2.23,0.25,2.2439696968
2020-01-17 14:30:00,2.6630000000000003,0.27,2.6766525736,0.41300000000000003,0,0.41300000000000003,2.25,0.27,2.2661420962,2.693,0.25,2.7045792649,0.41300000000000003,0,0.41300000000000003,2.2800000000000002,0.25,2.2936651892
2020-01-17 15:00:00,2.569,0.0,2.569,0.549,0,0.549,2.02,0.0,2.02,2.599,0.0,2.599,0.549,0,0.549,2.05,0.0,2.05
2020-01-17 15:30:00,2.609,0.0,2.609,0.559,0,0.559,2.05,0.0,2.05,2.6390000000000002,0.0,2.6390000000000002,0.559,0,0.559,2.08,0.0,2.08
2020-01-17 16:00:00,2.959,0.0,2.959,0.509,0,0.509,2.45,0.0,2.45,2.989,0.0,2.989,0.509,0,0.509,2.48,0.0,2.48
2020-01-17 16:30:00,3.162,0.0,3.162,0.41200000000000003,0,0.41200000000000003,2.75,0.0,2.75,3.202,0.0,3.202,0.41200000000000003,0,0.41200000000000003,2.79,0.0,2.79
2020-01-17 17:00:00,3.293,0.0,3.293,0.493,0,0.493,2.8,0.0,2.8,3.323,0.0,3.323,0.493,0,0.493,2.83,0.0,2.83
2020-01-17 17:30:00,3.425,0.0,3.425,0.455,0,0.455,2.9699999999999998,0.0,2.9699999999999998,3.465,0.0,3.465,0.455,0,0.455,3.01,0.0,3.01
2020-01-17 18:00:00,3.401,0.0,3.401,0.501,0,0.501,2.9,0.0,2.9,3.441,0.0,3.441,0.501,0,0.501,2.94,0.0,2.94
2020-01-17 18:30:00,3.388,0.0,3.388,0.488,0,0.488,2.9,0.0,2.9,3.418,0.0,3.418,0.488,0,0.488,2.93,0.0,2.93
2020-01-17 19:00:00,3.3064999999999998,0.0,3.3064999999999998,0.47650000000000003,0,0.47650000000000003,2.83,0.0,2.83,3.3465,0.0,3.3465,0.47650000000000003,0,0.47650000000000003,2.87,0.0,2.87
2020-01-17 19:30:00,3.2095000000000002,0.0,3.2095000000000002,0.4295,0,0.4295,2.7800000000000002,0.0,2.7800000000000002,3.2495,0.0,3.2495,0.4295,0,0.4295,2.8200000000000003,0.0,2.8200000000000003
2020-01-17 20:00:00,3.098,0.0,3.098,0.448,0,0.448,2.65,0.0,2.65,3.128,0.0,3.128,0.448,0,0.448,2.68,0.0,2.68
2020-01-17 20:30:00,2.947,0.0,2.947,0.377,0,0.377,2.5700000000000003,0.0,2.5700000000000003,2.987,0.0,2.987,0.377,0,0.377,2.61,0.0,2.61
2020-01-17 21:00:00,2.902,-0.37,2.9254920954,0.292,0,0.292,2.61,-0.37,2.6360955977,2.942,0.67,3.0173272941000002,0.292,0,0.292,2.65,0.67,2.7333861784
2020-01-17 21:30:00,2.8325,-0.37,2.8565637136,0.2525,0,0.2525,2.58,-0.37,2.6063959791,2.8625,0.67,2.9398650054,0.2525,0,0.2525,2.61,0.67,2.6946242781
2020-01-17 22:00:00,2.6965,0.12,2.6991688072,0.1965,0,0.1965,2.5,0.12,2.502878343,2.7165,0.36,2.7402503991,0.1965,0,0.1965,2.52,0.36,2.5455844123
2020-01-17 22:30:00,2.552,0.30000000000000004,2.5695727271,0.14200000000000002,0,0.14200000000000002,2.41,0.30000000000000004,2.42860042,2.572,0.32,2.5918302414000003,0.14200000000000002,0,0.14200000000000002,2.43,0.32,2.4509793961
2020-01-17 23:00:00,2.508,0.30000000000000004,2.525878857,0.088,0,0.088,2.42,0.30000000000000004,2.4385241438,2.5380000000000003,0.32,2.5580938216,0.088,0,0.088,2.45,0.32,2.4708095839
2020-01-17 23:30:00,2.5125,0.28,2.5280538463,0.0925,0,0.0925,2.42,0.28,2.4361444949,2.5525,0.30000000000000004,2.5700693084,0.0925,0,0.0925,2.46,0.30000000000000004,2.4782251714
2020-01-18 00:00:00,2.5035,0.31,2.5226201161,0.0835,0,0.0835,2.42,0.31,2.4397745798,2.5335,0.33,2.5549016126,0.0835,0,0.0835,2.45,0.33,2.4721245923
2020-01-18 00:30:00,2.746,0.27,2.7592419249,0.076,0,0.076,2.67,0.27,2.6836169622,2.786,0.29,2.8010526593,0.076,0,0.076,2.71,0.29,2.7254724361
2020-01-18 01:00:00,2.882,0.26,2.8937042005,0.062,0,0.062,2.8200000000000003,0.26,2.8319604517,2.922,0.28,2.9353848129,0.062,0,0.062,2.86,0.28,2.8736736071
2020-01-18 01:30:00,2.918,0.28,2.931403077,0.058,0,0.058,2.86,0.28,2.8736736071,2.958,0.30000000000000004,2.9731740615,0.058,0,0.058,2.9,0.30000000000000004,2.9154759474
2020-01-18 02:00:00,2.8635,0.28,2.8771569735,0.043500000000000004,0,0.043500000000000004,2.8200000000000003,0.28,2.8338666165,2.8935,0.35000000000000003,2.9145912664,0.043500000000000004,0,0.043500000000000004,2.85,0.35000000000000003,2.8714108031
2020-01-18 02:30:00,2.801,0.30000000000000004,2.8170198792,0.021,0,0.021,2.7800000000000002,0.30000000000000004,2.7961401968,2.831,0.31,2.8479222251,0.021,0,0.021,2.81,0.31,2.8270479303
2020-01-18 03:00:00,2.761,0.32,2.7794821460000003,0.001,0,0.001,2.76,0.32,2.7784887979,2.801,0.34,2.8215600295,0.001,0,0.001,2.8,0.34,2.8205673188000002
2020-01-18 03:30:00,2.7199999999999998,0.29,2.7354158733,0.0,0,0.0,2.7199999999999998,0.29,2.7354158733,2.76,0.31,2.7773548567,0.0,0,0.0,2.76,0.31,2.7773548567
2020-01-18 04:00:00,2.68,0.29,2.6956446353,0.0,0,0.0,2.68,0.29,2.6956446353,2.71,0.31,2.7276730009,0.0,0,0.0,2.71,0.31,2.7276730009
2020-01-18 04:30:00,2.64,0.25,2.6518107021,0.0,0,0.0,2.64,0.25,2.6518107021,2.66,0.34,2.6816412885,0.0,0,0.0,2.66,0.34,2.6816412885
2020-01-18 05:00:00,2.6,0.28,2.6150334606,0.0,0,0.0,2.6,0.28,2.6150334606,2.63,0.30000000000000004,2.6470549673,0.0,0,0.0,2.63,0.30000000000000004,2.6470549673
2020-01-18 05:30:00,2.58,0.26,2.5930676813,0.0,0,0.0,2.58,0.26,2.5930676813,2.61,0.27,2.6239283527,0.0,0,0.0,2.61,0.27,2.6239283527
2020-01-18 06:00:00,2.56,0.27,2.5741989045,0.0,0,0.0,2.56,0.27,2.5741989045,2.58,0.29,2.5962472918,0.0,0,0.0,2.58,0.29,2.5962472918
2020-01-18 06:30:00,2.6415,0.26,2.6542649171,0.0015,0,0.0015,2.64,0.26,2.652772135,2.6715,0.28,2.6861333269000003,0.0015,0,0.0015,2.67,0.28,2.6846415031
2020-01-18 07:00:00,2.711,-0.01,2.7110184433,0.021,0,0.021,2.69,-0.01,2.6900185873,2.701,0.51,2.74872716,0.021,0,0.021,2.68,0.51,2.7280945731
2020-01-18 07:30:00,2.7199999999999998,-0.13,2.7231048456,0.03,0,0.03,2.69,-0.13,2.693139432,2.74,0.48,2.7817260828,0.03,0,0.03,2.71,0.48,2.7521809534
2020-01-18 08:00:00,2.735,0.0,2.735,0.045,0,0.045,2.69,0.0,2.69,2.765,0.25,2.7762789845,0.045,0,0.045,2.7199999999999998,0.25,2.7314648085
2020-01-18 08:30:00,2.8,0.25,2.8111385594,0.08,0,0.08,2.7199999999999998,0.25,2.7314648085,2.83,0.25,2.8410209433,0.08,0,0.08,2.75,0.25,2.7613402543000003
2020-01-18 09:00:00,2.8785,0.0,2.8785,0.0785,0,0.0785,2.8,0.0,2.8,2.9185,0.25,2.9291879847,0.0785,0,0.0785,2.84,0.25,2.8509822869
2020-01-18 09:30:00,2.859,0.26,2.8707979727,0.079,0,0.079,2.7800000000000002,0.26,2.792131802,2.899,0.27,2.9115461528,0.079,0,0.079,2.8200000000000003,0.27,2.8328960447
2020-01-18 10:00:00,2.8325,0.26,2.8444078909,0.0925,0,0.0925,2.74,0.26,2.7523081223,2.8625,0.27,2.8752054274,0.0925,0,0.0925,2.77,0.27,2.7831277369
2020-01-18 10:30:00,2.6105,0.25,2.6224435647,0.1105,0,0.1105,2.5,0.25,2.5124689053,2.6305,0.25,2.6423531653,0.1105,0,0.1105,2.52,0.25,2.532370431
2020-01-18 11:00:00,2.5615,0.0,2.5615,0.1015,0,0.1015,2.46,0.0,2.46,2.5915,0.24,2.6025895278,0.1015,0,0.1015,2.49,0.24,2.501539526
2020-01-18 11:30:00,2.5645,0.25,2.5766567971,0.1145,0,0.1145,2.45,0.25,2.4627220712,2.5945,0.25,2.6065168808,0.1145,0,0.1145,2.48,0.25,2.4925689559
2020-01-18 12:00:00,2.5725,0.25,2.5846191692,0.1125,0,0.1125,2.46,0.25,2.472670621,2.6125,0.25,2.6244344629,0.1125,0,0.1125,2.5,0.25,2.5124689053
2020-01-18 12:30:00,2.499,0.25,2.5114738701,0.129,0,0.129,2.37,0.25,2.383149177,2.529,0.25,2.5413266221,0.129,0,0.129,2.4,0.25,2.4129857024
2020-01-18 13:00:00,2.5615,0.25,2.5736709677,0.1115,0,0.1115,2.45,0.25,2.4627220712,2.6015,0.25,2.6134846948,0.1115,0,0.1115,2.49,0.25,2.5025187312
2020-01-18 13:30:00,2.4925,0.25,2.5050062375,0.12250000000000001,0,0.12250000000000001,2.37,0.25,2.383149177,2.5225,0.27,2.5369087981,0.12250000000000001,0,0.12250000000000001,2.4,0.27,2.4151397475
2020-01-18 14:00:00,2.4425,0.25,2.4552609332,0.1325,0,0.1325,2.31,0.25,2.3234887562,2.4625,0.27,2.4772578085,0.1325,0,0.1325,2.33,0.27,2.3455916098
2020-01-18 14:30:00,2.3255,0.27,2.3411215795,0.17550000000000002,0,0.17550000000000002,2.15,0.27,2.1668871683,2.3655,0.29,2.3832100726,0.17550000000000002,0,0.17550000000000002,2.19,0.29,2.2091174708
2020-01-18 15:00:00,2.265,0.28,2.282241223,0.185,0,0.185,2.08,0.28,2.0987615396,2.285,0.30000000000000004,2.3046095114,0.185,0,0.185,2.1,0.30000000000000004,2.1213203436
2020-01-18 15:30:00,2.458,0.29,2.4750482824,0.108,0,0.108,2.35,0.29,2.3678260071,2.478,0.31,2.4973153585,0.108,0,0.108,2.37,0.31,2.3901882771
2020-01-18 16:00:00,2.6965,0.25,2.7080642995,0.0765,0,0.0765,2.62,0.25,2.631900454,2.7365,0.26,2.7488237938999998,0.0765,0,0.0765,2.66,0.26,2.6726765611000003
2020-01-18 16:30:00,2.8275,0.22,2.8360458829,0.0675,0,0.0675,2.76,0.22,2.7687542325,2.8575,0.33,2.8764920042,0.0675,0,0.0675,2.79,0.33,2.8094483444
2020-01-18 17:00:00,3.0395,-0.35000000000000003,3.05958498,0.0695,0,0.0695,2.9699999999999998,-0.35000000000000003,2.9905517886,3.0795,0.71,3.1602880011,0.0695,0,0.0695,3.01,0.71,3.0926040807
2020-01-18 17:30:00,3.3064999999999998,0.0,3.3064999999999998,0.08650000000000001,0,0.08650000000000001,3.22,0.0,3.22,3.3565,0.0,3.3565,0.08650000000000001,0,0.08650000000000001,3.27,0.0,3.27
2020-01-18 18:00:00,3.406,0.0,3.406,0.08600000000000001,0,0.08600000000000001,3.32,0.0,3.32,3.466,0.0,3.466,0.08600000000000001,0,0.08600000000000001,3.38,0.0,3.38
2020-01-18 18:30:00,3.4325,0.0,3.4325,0.052500000000000005,0,0.052500000000000005,3.38,0.0,3.38,3.4925,0.0,3.4925,0.052500000000000005,0,0.052500000000000005,3.44,0.0,3.44
2020-01-18 19:00:00,3.338,0.0,3.338,0.028,0,0.028,3.31,0.0,3.31,3.378,0.25,3.3872384032,0.028,0,0.028,3.35,0.25,3.3593154064
2020-01-18 19:30:00,3.175,0.26,3.1856278816,0.025,0,0.025,3.15,0.26,3.1607119451,3.215,0.26,3.2254960859,0.025,0,0.025,3.19,0.26,3.2005780728
2020-01-18 20:00:00,3.0425,0.27,3.0544567848,0.0425,0,0.0425,3.0,0.27,3.0121254954,3.0825,0.27,3.0943022234,0.0425,0,0.0425,3.04,0.27,3.0519665791
2020-01-18 20:30:00,2.995,0.0,2.995,0.065,0,0.065,2.93,0.0,2.93,3.025,0.25,3.0353129987,0.065,0,0.065,2.96,0.25,2.9705386717
2020-01-18 21:00:00,2.872,0.06,2.8726266726,0.062,0,0.062,2.81,0.06,2.8106404964,2.912,0.30000000000000004,2.9274125094,0.062,0,0.062,2.85,0.30000000000000004,2.8657459762
2020-01-18 21:30:00,2.753,0.26,2.7652502599,0.063,0,0.063,2.69,0.26,2.7025358462,2.793,0.27,2.8060201354,0.063,0,0.063,2.73,0.27,2.7433191575
2020-01-18 22:00:00,2.6375,0.30000000000000004,2.6545067809000003,0.0775,0,0.0775,2.56,0.30000000000000004,2.5775181862,2.6675,0.32,2.6866254391,0.0775,0,0.0775,2.59,0.32,2.6096934686
2020-01-18 22:30:00,2.6310000000000002,0.32,2.6503888394,0.061,0,0.061,2.5700000000000003,0.32,2.5898455552,2.661,0.35000000000000003,2.683918963,0.061,0,0.061,2.6,0.35000000000000003,2.6234519245
2020-01-18 23:00:00,2.515,0.34,2.5378780507,0.035,0,0.035,2.48,0.34,2.5031979546,2.545,0.36,2.5703355812,0.035,0,0.035,2.51,0.36,2.5356853117
2020-01-18 23:30:00,2.517,0.35000000000000003,2.541218015,0.037,0,0.037,2.48,0.35000000000000003,2.5045758124,2.547,0.39,2.5766856619,0.037,0,0.037,2.51,0.39,2.5401181075
2020-01-19 00:00:00,2.495,0.36,2.5208381543,0.055,0,0.055,2.44,0.36,2.4664144015,2.515,0.38,2.5435457535,0.055,0,0.055,2.46,0.38,2.4891765707
2020-01-19 00:30:00,2.7735000000000003,0.30000000000000004,2.789677804,0.0935,0,0.0935,2.68,0.30000000000000004,2.6967387712,2.8035,0.32,2.8217037849,0.0935,0,0.0935,2.71,0.32,2.7288275871
2020-01-19 01:00:00,2.919,0.32,2.9364878682,0.079,0,0.079,2.84,0.32,2.8579713085,2.959,0.35000000000000003,2.9796276613,0.079,0,0.079,2.88,0.35000000000000003,2.9011894113
2020-01-19 01:30:00,2.94,0.30000000000000004,2.9552664854,0.06,0,0.06,2.88,0.30000000000000004,2.8955828429,2.9699999999999998,0.32,2.9871893144,0.06,0,0.06,2.91,0.32,2.9275416308
2020-01-19 02:00:00,2.8945,0.32,2.9121349986,0.0645,0,0.0645,2.83,0.32,2.8480344099,2.9245,0.34,2.944197726,0.0645,0,0.0645,2.86,0.34,2.8801388855
2020-01-19 02:30:00,2.9505,0.30000000000000004,2.9657124355,0.12050000000000001,0,0.12050000000000001,2.83,0.30000000000000004,2.8458566373,2.9905,0.32,3.0075721521,0.12050000000000001,0,0.12050000000000001,2.87,0.32,2.887784618
2020-01-19 03:00:00,2.8895,0.31,2.9060815973,0.0995,0,0.0995,2.79,0.31,2.8071693928,2.9195,0.33,2.9380912596,0.0995,0,0.0995,2.8200000000000003,0.33,2.8392428568
2020-01-19 03:30:00,2.7545,0.28,2.7686946834,0.1945,0,0.1945,2.56,0.28,2.5752669765,2.7845,0.30000000000000004,2.800614263,0.1945,0,0.1945,2.59,0.30000000000000004,2.6073166283
2020-01-19 04:00:00,2.7015000000000002,0.28,2.7159716954,0.12150000000000001,0,0.12150000000000001,2.58,0.28,2.5951493213,2.7315,0.30000000000000004,2.7479250809,0.12150000000000001,0,0.12150000000000001,2.61,0.30000000000000004,2.6271848051
2020-01-19 04:30:00,2.6885,0.28,2.7030412964,0.0785,0,0.0785,2.61,0.28,2.6249761904,2.7185,0.30000000000000004,2.7350031536,0.0785,0,0.0785,2.64,0.30000000000000004,2.6569907791
2020-01-19 05:00:00,2.6550000000000002,0.28,2.6697237685,0.075,0,0.075,2.58,0.28,2.5951493213,2.685,0.30000000000000004,2.7017077931999998,0.075,0,0.075,2.61,0.30000000000000004,2.6271848051
2020-01-19 05:30:00,2.617,0.29,2.6330189897,0.057,0,0.057,2.56,0.29,2.5763734201,2.637,0.31,2.6551589406,0.057,0,0.057,2.58,0.31,2.598557292
2020-01-19 06:00:00,2.6355,0.29,2.6514072207,0.0455,0,0.0455,2.59,0.29,2.6061849512,2.6555,0.31,2.6735332895,0.0455,0,0.0455,2.61,0.31,2.6283454872
2020-01-19 06:30:00,2.7225,0.28,2.7368606559,0.0425,0,0.0425,2.68,0.28,2.6945871669,2.7525,0.29,2.767734859,0.0425,0,0.0425,2.71,0.29,2.7254724361
2020-01-19 07:00:00,2.808,0.26,2.8200113475,0.058,0,0.058,2.75,0.26,2.7622635645,2.838,0.27,2.8508146204,0.058,0,0.058,2.7800000000000002,0.27,2.7930807364
2020-01-19 07:30:00,2.7025,0.25,2.7140387341,0.0625,0,0.0625,2.64,0.25,2.6518107021,2.7325,0.25,2.7439125806,0.0625,0,0.0625,2.67,0.25,2.6816785788
2020-01-19 08:00:00,2.7165,0.25,2.7279795179,0.0665,0,0.0665,2.65,0.25,2.6617663308,2.7465,0.26,2.7587791231,0.0665,0,0.0665,2.68,0.26,2.6925824036
2020-01-19 08:30:00,2.7715,0.25,2.782752639,0.1115,0,0.1115,2.66,0.25,2.671722291,2.8015,0.27,2.8144808136,0.1115,0,0.1115,2.69,0.27,2.7035162289
2020-01-19 09:00:00,2.893,0.27,2.9055720607,0.073,0,0.073,2.8200000000000003,0.27,2.8328960447,2.933,0.28,2.9463348418,0.073,0,0.073,2.86,0.28,2.8736736071
2020-01-19 09:30:00,3.0035,0.28,3.0165232056,0.0135,0,0.0135,2.99,0.28,3.0030817505,3.0435,0.30000000000000004,3.0582498672,0.0135,0,0.0135,3.03,0.30000000000000004,3.0448152653
2020-01-19 10:00:00,3.0485,0.26,3.0595673305,0.0285,0,0.0285,3.02,0.26,3.0311713907,3.0885,0.27,3.1002793826,0.0285,0,0.0285,3.06,0.27,3.0718886699
2020-01-19 10:30:00,2.711,0.26,2.7234391860000002,0.07100000000000001,0,0.07100000000000001,2.64,0.26,2.652772135,2.751,0.27,2.7642179726,0.07100000000000001,0,0.07100000000000001,2.68,0.27,2.6935664091
2020-01-19 11:00:00,2.5635,0.0,2.5635,0.17350000000000002,0,0.17350000000000002,2.39,0.0,2.39,2.5935,0.25,2.6055214929,0.17350000000000002,0,0.17350000000000002,2.42,0.25,2.432878953
2020-01-19 11:30:00,2.521,0.26,2.5343719143,0.231,0,0.231,2.29,0.26,2.3047125634,2.541,0.27,2.5553044828,0.231,0,0.231,2.31,0.27,2.3257256932
2020-01-19 12:00:00,2.456,0.26,2.4697238712000003,0.276,0,0.276,2.18,0.26,2.19544984,2.4859999999999998,0.27,2.5006191233,0.276,0,0.276,2.21,0.27,2.2264321234
2020-01-19 12:30:00,2.4115,0.26,2.425475675,0.29150000000000004,0,0.29150000000000004,2.12,0.26,2.135883892,2.4314999999999998,0.27,2.4464448185,0.29150000000000004,0,0.29150000000000004,2.14,0.27,2.156965461
2020-01-19 13:00:00,2.3725,0.28,2.3889655188,0.29250000000000004,0,0.29250000000000004,2.08,0.28,2.0987615396,2.4025,0.29,2.4199393071,0.29250000000000004,0,0.29250000000000004,2.11,0.29,2.1298356744
2020-01-19 13:30:00,2.4005,0.31,2.4204338971,0.2705,0,0.2705,2.13,0.31,2.1524404754,2.4105,0.39,2.4418456647,0.2705,0,0.2705,2.14,0.39,2.1752471124
2020-01-19 14:00:00,2.34,0.32,2.3617789905,0.24,0,0.24,2.1,0.32,2.1242410409,2.36,0.34,2.3843657438,0.24,0,0.24,2.12,0.34,2.1470910554
2020-01-19 14:30:00,2.3335,0.30000000000000004,2.3527053045,0.1835,0,0.1835,2.15,0.30000000000000004,2.1708293346,2.3535,0.32,2.3751552055,0.1835,0,0.1835,2.17,0.32,2.1934675744
2020-01-19 15:00:00,2.457,0.26,2.4707183166,0.127,0,0.127,2.33,0.26,2.3444615587,2.477,0.28,2.4927753609,0.127,0,0.127,2.35,0.28,2.3666220653
2020-01-19 15:30:00,2.585,0.28,2.6001201895,0.045,0,0.045,2.54,0.28,2.5553864678,2.605,0.29,2.6210923295,0.045,0,0.045,2.56,0.29,2.5763734201
2020-01-19 16:00:00,2.885,0.19,2.8912497298,0.025,0,0.025,2.86,0.19,2.8663042407,2.915,0.31,2.9314373607,0.025,0,0.025,2.89,0.31,2.9065787448
2020-01-19 16:30:00,3.088,-0.14,3.0911719460000002,0.008,0,0.008,3.08,-0.14,3.0831801764,3.118,0.36,3.1387137493,0.008,0,0.008,3.11,0.36,3.1307666793
2020-01-19 17:00:00,3.32,0.0,3.32,0.0,0,0.0,3.32,0.0,3.32,3.36,0.0,3.36,0.0,0,0.0,3.36,0.0,3.36
2020-01-19 17:30:00,3.51,-0.29,3.5219596818,0.0,0,0.0,3.51,-0.29,3.5219596818,3.5700000000000003,0.45,3.5982495744,0.0,0,0.0,3.5700000000000003,0.45,3.5982495744
2020-01-19 18:00:00,3.62,0.0,3.62,0.0,0,0.0,3.62,0.0,3.62,3.67,0.0,3.67,0.0,0,0.0,3.67,0.0,3.67
2020-01-19 18:30:00,3.59,0.0,3.59,0.0,0,0.0,3.59,0.0,3.59,3.64,0.0,3.64,0.0,0,0.0,3.64,0.0,3.64
2020-01-19 19:00:00,3.48,0.0,3.48,0.0,0,0.0,3.48,0.0,3.48,3.52,0.0,3.52,0.0,0,0.0,3.52,0.0,3.52
2020-01-19 19:30:00,3.39,-0.34,3.4070074846000002,0.0,0,0.0,3.39,-0.34,3.4070074846000002,3.43,0.63,3.487377238,0.0,0,0.0,3.43,0.63,3.487377238
2020-01-19 20:00:00,3.22,0.25,3.2296903876,0.0,0,0.0,3.22,0.25,3.2296903876,3.26,0.26,3.270351663,0.0,0,0.0,3.26,0.26,3.270351663
2020-01-19 20:30:00,3.11,-0.36,3.1307666793,0.0,0,0.0,3.11,-0.36,3.1307666793,3.11,0.7000000000000001,3.1878048874,0.0,0,0.0,3.11,0.7000000000000001,3.1878048874
2020-01-19 21:00:00,3.08,-0.34,3.0987094088,0.0,0,0.0,3.08,-0.34,3.0987094088,3.03,0.74,3.1190543439,0.0,0,0.0,3.03,0.74,3.1190543439
2020-01-19 21:30:00,2.981,-0.30000000000000004,2.9960575762,0.001,0,0.001,2.98,-0.30000000000000004,2.9950626037,2.941,0.76,3.0376110679,0.001,0,0.001,2.94,0.76,3.0366428832
2020-01-19 22:00:00,2.8529999999999998,0.08,2.854121406,0.003,0,0.003,2.85,0.08,2.8511225859,2.8529999999999998,0.47000000000000003,2.8914544783,0.003,0,0.003,2.85,0.47000000000000003,2.8884944175
2020-01-19 22:30:00,2.701,0.29,2.7165236977,0.001,0,0.001,2.7,0.29,2.7155294143,2.741,0.31,2.7584743972,0.001,0,0.001,2.74,0.31,2.7574807343
2020-01-19 23:00:00,2.63,0.28,2.6448629454,0.0,0,0.0,2.63,0.28,2.6448629454,2.66,0.32,2.6791789787,0.0,0,0.0,2.66,0.32,2.6791789787
2020-01-19 23:30:00,2.65,0.33,2.6704681238,0.01,0,0.01,2.64,0.33,2.6605450569,2.68,0.35000000000000003,2.7027578508,0.01,0,0.01,2.67,0.35000000000000003,2.6928423645
2020-01-20 00:00:00,2.5865,0.31,2.6050109885,0.006500000000000001,0,0.006500000000000001,2.58,0.31,2.598557292,2.6265,0.33,2.6471498352,0.006500000000000001,0,0.006500000000000001,2.62,0.33,2.6407006645999997
2020-01-20 00:30:00,2.8695,0.24,2.8795191005,0.0095,0,0.0095,2.86,0.24,2.8700522643,2.9095,0.30000000000000004,2.9249256828,0.0095,0,0.0095,2.9,0.30000000000000004,2.9154759474
2020-01-20 01:00:00,2.9795,0.25,2.9899699413,0.0395,0,0.0395,2.94,0.25,2.9506101064,3.0195,0.26,3.0306732338,0.0395,0,0.0395,2.98,0.26,2.9913207785
2020-01-20 01:30:00,3.0555,0.24,3.0649111325,0.035500000000000004,0,0.035500000000000004,3.02,0.24,3.0295214143,3.0955,0.25,3.1055788913,0.035500000000000004,0,0.035500000000000004,3.06,0.25,3.0701954335
2020-01-20 02:00:00,3.019,0.27,3.0310494882,0.009000000000000001,0,0.009000000000000001,3.01,0.27,3.0220853727,3.059,0.28,3.0717879159,0.009000000000000001,0,0.009000000000000001,3.05,0.28,3.0628254929
2020-01-20 02:30:00,3.0335,0.22,3.0414671213,0.0335,0,0.0335,3.0,0.22,3.0080558505,3.0735,0.28,3.0862278351,0.0335,0,0.0335,3.04,0.28,3.0528675045
2020-01-20 03:00:00,2.9325,0.28,2.9458371051,0.0425,0,0.0425,2.89,0.28,2.9035323315,2.9625,0.30000000000000004,2.9776511297,0.0425,0,0.0425,2.92,0.30000000000000004,2.9353705047
2020-01-20 03:30:00,2.9125,0.27,2.9249882478,0.0425,0,0.0425,2.87,0.27,2.8826723713,2.9425,0.28,2.9557919835,0.0425,0,0.0425,2.9,0.28,2.9134858846
2020-01-20 04:00:00,2.9050000000000002,0.28,2.9184627803,0.035,0,0.035,2.87,0.28,2.8836261894,2.9450000000000003,0.29,2.9592439913,0.035,0,0.035,2.91,0.29,2.9244144713
2020-01-20 04:30:00,2.8465,0.27,2.8592765256,0.026500000000000003,0,0.026500000000000003,2.8200000000000003,0.27,2.8328960447,2.8865,0.28,2.9000486634,0.026500000000000003,0,0.026500000000000003,2.86,0.28,2.8736736071
2020-01-20 05:00:00,2.8515,0.26,2.8633288756,0.021500000000000002,0,0.021500000000000002,2.83,0.26,2.8419183662,2.8815,0.26,2.8932062232,0.021500000000000002,0,0.021500000000000002,2.86,0.26,2.8717938645
2020-01-20 05:30:00,2.826,0.0,2.826,0.006,0,0.006,2.8200000000000003,0.0,2.8200000000000003,2.866,0.25,2.8768830355,0.006,0,0.006,2.86,0.25,2.8709057804
2020-01-20 06:00:00,2.871,0.25,2.8818641536,0.001,0,0.001,2.87,0.25,2.8808679248,2.9210000000000003,0.25,2.9316788705,0.001,0,0.001,2.92,0.25,2.9306825144
2020-01-20 06:30:00,3.03,0.25,3.0402960382,0.0,0,0.0,3.03,0.25,3.0402960382,3.07,0.26,3.0809901006000002,0.0,0,0.0,3.07,0.26,3.0809901006000002
2020-01-20 07:00:00,3.2805,0.0,3.2805,0.0005,0,0.0005,3.2800000000000002,0.0,3.2800000000000002,3.3205,0.0,3.3205,0.0005,0,0.0005,3.32,0.0,3.32
2020-01-20 07:30:00,3.36,0.0,3.36,0.0,0,0.0,3.36,0.0,3.36,3.41,1.24,3.6284569723,0.0,0,0.0,3.41,1.24,3.6284569723
2020-01-20 08:00:00,3.44,0.0,3.44,0.0,0,0.0,3.44,0.0,3.44,3.49,0.0,3.49,0.0,0,0.0,3.49,0.0,3.49
2020-01-20 08:30:00,3.47,0.0,3.47,0.0,0,0.0,3.47,0.0,3.47,3.52,0.0,3.52,0.0,0,0.0,3.52,0.0,3.52
2020-01-20 09:00:00,3.392,0.0,3.392,0.002,0,0.002,3.39,0.0,3.39,3.422,0.0,3.422,0.002,0,0.002,3.42,0.0,3.42
2020-01-20 09:30:00,3.4115,0.0,3.4115,0.0115,0,0.0115,3.4,0.0,3.4,3.4615,0.0,3.4615,0.0115,0,0.0115,3.45,0.0,3.45
2020-01-20 10:00:00,2.797,0.41000000000000003,2.826890341,0.027,0,0.027,2.77,0.41000000000000003,2.8001785657,2.827,0.43,2.8595155184000003,0.027,0,0.027,2.8,0.43,2.8328254447
2020-01-20 10:30:00,2.4195,0.4,2.452341789,0.0495,0,0.0495,2.37,0.4,2.4035182546,2.4495,0.42,2.4852465169,0.0495,0,0.0495,2.4,0.42,2.4364728605
2020-01-20 11:00:00,2.6635,0.31,2.681479489,0.1135,0,0.1135,2.55,0.31,2.5687740267,2.7035,0.33,2.7235660906,0.1135,0,0.1135,2.59,0.33,2.6109385286
2020-01-20 11:30:00,2.6255,0.25,2.6373756369,0.1655,0,0.1655,2.46,0.25,2.472670621,2.6555,0.26,2.6681979406,0.1655,0,0.1655,2.49,0.26,2.5035374972
2020-01-20 12:00:00,2.622,0.25,2.6338914177,0.192,0,0.192,2.43,0.25,2.4428262321,2.642,0.26,2.6547625129,0.192,0,0.192,2.45,0.26,2.4637572932
2020-01-20 12:30:00,2.589,0.26,2.6020224826,0.229,0,0.229,2.36,0.26,2.3742788379,2.609,0.26,2.6219231491,0.229,0,0.229,2.38,0.26,2.3941595603
2020-01-20 13:00:00,2.588,0.0,2.588,0.218,0,0.218,2.37,0.0,2.37,2.608,0.25,2.6199549614,0.218,0,0.218,2.39,0.25,2.4030397417
2020-01-20 13:30:00,2.5705,0.26,2.5836157319,0.1905,0,0.1905,2.38,0.26,2.3941595603,2.5905,0.26,2.6035149798,0.1905,0,0.1905,2.4,0.26,2.4140422532
2020-01-20 14:00:00,2.541,0.26,2.5542672139,0.161,0,0.161,2.38,0.26,2.3941595603,2.561,0.26,2.5741641362000003,0.161,0,0.161,2.4,0.26,2.4140422532
2020-01-20 14:30:00,2.5265,0.26,2.5398429577,0.10650000000000001,0,0.10650000000000001,2.42,0.26,2.4339268683,2.5564999999999998,0.28,2.5717877537,0.10650000000000001,0,0.10650000000000001,2.45,0.28,2.4659480934999998
2020-01-20 15:00:00,2.594,0.27,2.6080138036,0.044,0,0.044,2.55,0.27,2.5642542776,2.634,0.29,2.6499162251,0.044,0,0.044,2.59,0.29,2.6061849512
2020-01-20 15:30:00,2.778,0.27,2.7910901096,0.028,0,0.028,2.75,0.27,2.7632227561000002,2.808,0.29,2.8229353517,0.028,0,0.028,2.7800000000000002,0.29,2.7950849719
2020-01-20 16:00:00,3.0295,0.26,3.0406364876,0.0195,0,0.0195,3.01,0.26,3.0212083675,3.0595,0.26,3.0705276827,0.0195,0,0.0195,3.04,0.26,3.051098163
2020-01-20 16:30:00,3.2165,-0.36,3.2365834224,0.006500000000000001,0,0.006500000000000001,3.21,-0.36,3.2301238366,3.2465,0.6900000000000001,3.3190152531,0.006500000000000001,0,0.006500000000000001,3.24,0.6900000000000001,3.3126575434
2020-01-20 17:00:00,3.44,0.0,3.44,0.0,0,0.0,3.44,0.0,3.44,3.49,0.0,3.49,0.0,0,0.0,3.49,0.0,3.49
2020-01-20 17:30:00,3.68,0.0,3.68,0.0,0,0.0,3.68,0.0,3.68,3.73,0.0,3.73,0.0,0,0.0,3.73,0.0,3.73
2020-01-20 18:00:00,3.73,0.0,3.73,0.0,0,0.0,3.73,0.0,3.73,3.77,0.0,3.77,0.0,0,0.0,3.77,0.0,3.77
2020-01-20 18:30:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0,0.0,3.7199999999999998,0.0,3.7199999999999998,3.77,0.0,3.77,0.0,0,0.0,3.77,0.0,3.77
2020-01-20 19:00:00,3.58,0.0,3.58,0.0,0,0.0,3.58,0.0,3.58,3.63,0.0,3.63,0.0,0,0.0,3.63,0.0,3.63
2020-01-20 19:30:00,3.49,0.0,3.49,0.0,0,0.0,3.49,0.0,3.49,3.55,0.25,3.5587919299,0.0,0,0.0,3.55,0.25,3.5587919299
2020-01-20 20:00:00,3.3805,0.0,3.3805,0.0005,0,0.0005,3.38,0.0,3.38,3.4305,0.25,3.4395973965,0.0005,0,0.0005,3.43,0.25,3.4390987191
2020-01-20 20:30:00,3.3135,-0.36,3.3329989874,0.0035,0,0.0035,3.31,-0.36,3.3295194849,3.3535,0.49,3.3891093594,0.0035,0,0.0035,3.35,0.49,3.3856461717
2020-01-20 21:00:00,3.197,-0.36,3.2172051535,0.007,0,0.007,3.19,-0.36,3.2102492115,3.237,0.43,3.2654354993,0.007,0,0.007,3.23,0.43,3.2584965859
2020-01-20 21:30:00,3.0875,0.0,3.0875,0.007500000000000001,0,0.007500000000000001,3.08,0.0,3.08,3.1175,0.0,3.1175,0.007500000000000001,0,0.007500000000000001,3.11,0.0,3.11
2020-01-20 22:00:00,2.8795,0.22,2.887892008,0.0095,0,0.0095,2.87,0.22,2.8784197053,2.9095,0.31,2.9259682585,0.0095,0,0.0095,2.9,0.31,2.9165219012
2020-01-20 22:30:00,2.7125,0.30000000000000004,2.7290394372,0.0125,0,0.0125,2.7,0.30000000000000004,2.7166155414,2.7525,0.32,2.7710388395,0.0125,0,0.0125,2.74,0.32,2.7586228448
2020-01-20 23:00:00,2.618,0.28,2.6329306865,0.018000000000000002,0,0.018000000000000002,2.6,0.28,2.6150334606,2.648,0.30000000000000004,2.6649397742,0.018000000000000002,0,0.018000000000000002,2.63,0.30000000000000004,2.6470549673
2020-01-20 23:30:00,2.6085000000000003,0.30000000000000004,2.6256946224,0.0285,0,0.0285,2.58,0.30000000000000004,2.5973832986,2.6285,0.32,2.6479071453,0.0285,0,0.0285,2.6,0.32,2.6196182928000002
2020-01-21 00:00:00,2.5735,0.30000000000000004,2.5909269094000003,0.0335,0,0.0335,2.54,0.30000000000000004,2.5576551761,2.6035,0.32,2.6230921162,0.0335,0,0.0335,2.5700000000000003,0.32,2.5898455552
2020-01-21 00:30:00,2.854,0.26,2.8658185567,0.024,0,0.024,2.83,0.26,2.8419183662,2.894,0.26,2.905655864,0.024,0,0.024,2.87,0.26,2.8817529388
2020-01-21 01:00:00,3.051,-0.23,3.0596570069,0.011,0,0.011,3.04,-0.23,3.0486882425,3.031,0.61,3.0917731159,0.011,0,0.011,3.02,0.61,3.0809901006000002
2020-01-21 01:30:00,3.063,0.26,3.0740151268,0.003,0,0.003,3.06,0.26,3.0710258872,3.103,0.27,3.1147245464,0.003,0,0.003,3.1,0.27,3.11173585
2020-01-21 02:00:00,2.972,0.26,2.9833511359,0.002,0,0.002,2.9699999999999998,0.26,2.9813587506,3.002,0.28,3.0150296848,0.002,0,0.002,3.0,0.28,3.0130383336
2020-01-21 02:30:00,3.0025,0.25,3.0128900162,0.0025,0,0.0025,3.0,0.25,3.0103986447,3.0325,0.31,3.0483038316,0.0025,0,0.0025,3.03,0.31,3.0458168034
2020-01-21 03:00:00,2.9805,-0.06,2.9811038643,0.0005,0,0.0005,2.98,-0.06,2.9806039656000003,2.9605,0.64,3.0288876258,0.0005,0,0.0005,2.96,0.64,3.0283989169
2020-01-21 03:30:00,2.9005,-0.29,2.9149614490999998,0.0005,0,0.0005,2.9,-0.29,2.9144639301,2.8505000000000003,0.81,2.9633511857,0.0005,0,0.0005,2.85,0.81,2.96287023
2020-01-21 04:00:00,2.8609999999999998,-0.31,2.8777458192000003,0.001,0,0.001,2.86,-0.31,2.8767516403,2.811,0.79,2.9199008545,0.001,0,0.001,2.81,0.79,2.9189381631
2020-01-21 04:30:00,2.81,-0.31,2.8270479303,0.0,0,0.0,2.81,-0.31,2.8270479303,2.74,0.78,2.8488594209,0.0,0,0.0,2.74,0.78,2.8488594209
2020-01-21 05:00:00,2.7800000000000002,-0.33,2.7995178156,0.0,0,0.0,2.7800000000000002,-0.33,2.7995178156,2.7199999999999998,0.76,2.8241812973,0.0,0,0.0,2.7199999999999998,0.76,2.8241812973
2020-01-21 05:30:00,2.77,-0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,-0.35000000000000003,2.7920243552,2.7199999999999998,0.75,2.8215066897,0.0,0,0.0,2.7199999999999998,0.75,2.8215066897
2020-01-21 06:00:00,2.8200000000000003,-0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,-0.36,2.8428858577,2.76,0.77,2.8653970057,0.0,0,0.0,2.76,0.77,2.8653970057
2020-01-21 06:30:00,2.98,-0.17,2.9848450546,0.0,0,0.0,2.98,-0.17,2.9848450546,3.0,0.53,3.0464569585,0.0,0,0.0,3.0,0.53,3.0464569585
2020-01-21 07:00:00,3.19,-0.33,3.2070235422,0.0,0,0.0,3.19,-0.33,3.2070235422,3.19,0.58,3.2422985673999998,0.0,0,0.0,3.19,0.58,3.2422985673999998
2020-01-21 07:30:00,3.26,-0.4,3.2844482033,0.0,0,0.0,3.26,-0.4,3.2844482033,3.26,0.65,3.3241690691,0.0,0,0.0,3.26,0.65,3.3241690691
2020-01-21 08:00:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0,0.0,3.2800000000000002,0.0,3.2800000000000002,3.33,0.0,3.33,0.0,0,0.0,3.33,0.0,3.33
2020-01-21 08:30:00,3.35,0.0,3.35,0.0,0,0.0,3.35,0.0,3.35,3.4,0.0,3.4,0.0,0,0.0,3.4,0.0,3.4
2020-01-21 09:00:00,3.1315,0.0,3.1315,0.0015,0,0.0015,3.13,0.0,3.13,3.1815,0.25,3.1913072948,0.0015,0,0.0015,3.18,0.25,3.1898119067
2020-01-21 09:30:00,3.1445,0.0,3.1445,0.0145,0,0.0145,3.13,0.0,3.13,3.1845,0.0,3.1845,0.0145,0,0.0145,3.17,0.0,3.17
2020-01-21 10:00:00,3.035,-0.39,3.059955065,0.035,0,0.035,3.0,-0.39,3.0252437918,3.065,0.59,3.1212697737,0.035,0,0.035,3.03,0.59,3.086907838
2020-01-21 10:30:00,2.7895000000000003,0.26,2.8015906642,0.0495,0,0.0495,2.74,0.26,2.7523081223,2.8295,0.27,2.8423529425,0.0495,0,0.0495,2.7800000000000002,0.27,2.7930807364
2020-01-21 11:00:00,2.5995,0.26,2.6124701434,0.1095,0,0.1095,2.49,0.26,2.5035374972,2.6295,0.26,2.6423228891,0.1095,0,0.1095,2.52,0.26,2.5333771926
2020-01-21 11:30:00,2.5025,0.25,2.5149565106000003,0.1625,0,0.1625,2.34,0.25,2.3533168083,2.5324999999999998,0.26,2.5458115111,0.1625,0,0.1625,2.37,0.26,2.3842189497
2020-01-21 12:00:00,2.4835000000000003,0.25,2.4960513316,0.21350000000000002,0,0.21350000000000002,2.27,0.25,2.2837250272,2.5235000000000003,0.26,2.5368587367,0.21350000000000002,0,0.21350000000000002,2.31,0.26,2.3245859846
2020-01-21 12:30:00,2.427,0.0,2.427,0.277,0,0.277,2.15,0.0,2.15,2.457,0.25,2.4696860124,0.277,0,0.277,2.18,0.25,2.1942880394
2020-01-21 13:00:00,2.4975,0.24,2.5090050319,0.2175,0,0.2175,2.2800000000000002,0.24,2.2925967809,2.5175,0.25,2.5298826554,0.2175,0,0.2175,2.3,0.25,2.3135470603
2020-01-21 13:30:00,2.474,0.27,2.488689615,0.194,0,0.194,2.2800000000000002,0.27,2.2959311836,2.4939999999999998,0.28,2.509668504,0.194,0,0.194,2.3,0.28,2.3169807941
2020-01-21 14:00:00,2.5475,0.29,2.5639532465,0.1375,0,0.1375,2.41,0.29,2.4273854247,2.5775,0.31,2.5960751626,0.1375,0,0.1375,2.44,0.31,2.4596137908
2020-01-21 14:30:00,2.4575,0.30000000000000004,2.4757435752,0.1275,0,0.1275,2.33,0.30000000000000004,2.3492339177,2.4775,0.32,2.4980805131,0.1275,0,0.1275,2.35,0.32,2.3716871632
2020-01-21 15:00:00,2.5075000000000003,0.32,2.5278362783,0.08750000000000001,0,0.08750000000000001,2.42,0.32,2.4410653412,2.5375,0.34,2.5601769958,0.08750000000000001,0,0.08750000000000001,2.45,0.34,2.4734793308
2020-01-21 15:30:00,2.669,0.31,2.6869426864,0.049,0,0.049,2.62,0.31,2.6382759522,2.699,0.33,2.7190992994,0.049,0,0.049,2.65,0.33,2.6704681238
2020-01-21 16:00:00,2.9699999999999998,0.26,2.9813587506,0.04,0,0.04,2.93,0.26,2.941513216,3.0,0.30000000000000004,3.0149626863,0.04,0,0.04,2.96,0.30000000000000004,2.975163861
2020-01-21 16:30:00,3.236,0.26,3.2464281911,0.026000000000000002,0,0.026000000000000002,3.21,0.26,3.2205123816,3.276,0.26,3.2863012643,0.026000000000000002,0,0.026000000000000002,3.25,0.26,3.260383413
2020-01-21 17:00:00,3.4045,0.0,3.4045,0.0245,0,0.0245,3.38,0.0,3.38,3.4545,0.25,3.4635343581,0.0245,0,0.0245,3.43,0.25,3.4390987191
2020-01-21 17:30:00,3.5905,0.0,3.5905,0.0205,0,0.0205,3.5700000000000003,0.0,3.5700000000000003,3.6305,0.0,3.6305,0.0205,0,0.0205,3.61,0.0,3.61
2020-01-21 18:00:00,3.624,0.0,3.624,0.024,0,0.024,3.6,0.0,3.6,3.664,0.0,3.664,0.024,0,0.024,3.64,0.0,3.64
2020-01-21 18:30:00,3.5915,0.0,3.5915,0.021500000000000002,0,0.021500000000000002,3.5700000000000003,0.0,3.5700000000000003,3.6315,0.0,3.6315,0.021500000000000002,0,0.021500000000000002,3.61,0.0,3.61
2020-01-21 19:00:00,3.4955,0.0,3.4955,0.0155,0,0.0155,3.48,0.0,3.48,3.5455,0.0,3.5455,0.0155,0,0.0155,3.5300000000000002,0.0,3.5300000000000002
2020-01-21 19:30:00,3.4425,0.0,3.4425,0.0125,0,0.0125,3.43,0.0,3.43,3.4925,0.0,3.4925,0.0125,0,0.0125,3.48,0.0,3.48
2020-01-21 20:00:00,3.3505000000000003,0.0,3.3505000000000003,0.0105,0,0.0105,3.34,0.0,3.34,3.3905,0.24,3.3989837084,0.0105,0,0.0105,3.38,0.24,3.388509997
2020-01-21 20:30:00,3.2675,0.0,3.2675,0.007500000000000001,0,0.007500000000000001,3.26,0.0,3.26,3.3075,0.0,3.3075,0.007500000000000001,0,0.007500000000000001,3.3,0.0,3.3
2020-01-21 21:00:00,3.17,-0.35000000000000003,3.1892632378,0.0,0,0.0,3.17,-0.35000000000000003,3.1892632378,3.22,0.72,3.2995151159000002,0.0,0,0.0,3.22,0.72,3.2995151159000002
2020-01-21 21:30:00,3.03,0.26,3.0411346567,0.0,0,0.0,3.03,0.26,3.0411346567,3.07,0.26,3.0809901006000002,0.0,0,0.0,3.07,0.26,3.0809901006000002
2020-01-21 22:00:00,2.847,0.27,2.8597742918,0.007,0,0.007,2.84,0.27,2.8528056366000003,2.877,0.29,2.8915789804000003,0.007,0,0.007,2.87,0.29,2.884614359
2020-01-21 22:30:00,2.721,0.24,2.7315638378,0.001,0,0.001,2.7199999999999998,0.24,2.7305677065,2.751,0.33,2.770722108,0.001,0,0.001,2.75,0.33,2.7697292286
2020-01-21 23:00:00,2.58,0.29,2.5962472918,0.0,0,0.0,2.58,0.29,2.5962472918,2.6,0.31,2.6184155514,0.0,0,0.0,2.6,0.31,2.6184155514
2020-01-21 23:30:00,2.64,0.33,2.6605450569,0.0,0,0.0,2.64,0.33,2.6605450569,2.67,0.35000000000000003,2.6928423645,0.0,0,0.0,2.67,0.35000000000000003,2.6928423645
2020-01-22 00:00:00,2.5700000000000003,0.31,2.5886289808000003,0.0,0,0.0,2.5700000000000003,0.31,2.5886289808000003,2.6,0.32,2.6196182928000002,0.0,0,0.0,2.6,0.32,2.6196182928000002
2020-01-22 00:30:00,2.83,0.27,2.842850682,0.0,0,0.0,2.83,0.27,2.842850682,2.87,0.28,2.8836261894,0.0,0,0.0,2.87,0.28,2.8836261894
2020-01-22 01:00:00,2.99,0.26,3.001283059,0.0,0,0.0,2.99,0.26,3.001283059,3.02,0.27,3.0320455142,0.0,0,0.0,3.02,0.27,3.0320455142
2020-01-22 01:30:00,3.0025,0.27,3.0146154398,0.022500000000000003,0,0.022500000000000003,2.98,0.27,2.9922065437,3.0425,0.29,3.0562896214,0.022500000000000003,0,0.022500000000000003,3.02,0.29,3.03389189
2020-01-22 02:00:00,2.9619999999999997,0.29,2.97616263,0.062,0,0.062,2.9,0.29,2.9144639301,2.992,0.31,3.0080166223,0.062,0,0.062,2.93,0.31,2.9463536787
2020-01-22 02:30:00,2.956,0.27,2.9683052404,0.166,0,0.166,2.79,0.27,2.8030340704,2.976,0.29,2.9900963195,0.166,0,0.166,2.81,0.29,2.8249247778
2020-01-22 03:00:00,2.9365,0.28,2.9498190199,0.10650000000000001,0,0.10650000000000001,2.83,0.28,2.8438178563000003,2.9765,0.30000000000000004,2.9915802262,0.10650000000000001,0,0.10650000000000001,2.87,0.30000000000000004,2.8856368448
2020-01-22 03:30:00,2.893,0.27,2.9055720607,0.073,0,0.073,2.8200000000000003,0.27,2.8328960447,2.933,0.29,2.9473019866000003,0.073,0,0.073,2.86,0.29,2.8746651979
2020-01-22 04:00:00,2.8175,0.23,2.8268721673,0.1975,0,0.1975,2.62,0.23,2.6300760445,2.8475,0.34,2.8677266693,0.1975,0,0.1975,2.65,0.34,2.671722291
2020-01-22 04:30:00,2.7655000000000003,0.28,2.7796385107,0.17550000000000002,0,0.17550000000000002,2.59,0.28,2.6050911692,2.7855,0.30000000000000004,2.8016085112,0.17550000000000002,0,0.17550000000000002,2.61,0.30000000000000004,2.6271848051
2020-01-22 05:00:00,2.7235,0.08,2.7246747054,0.2235,0,0.2235,2.5,0.08,2.5012796725,2.7235,0.41000000000000003,2.754188129,0.2235,0,0.2235,2.5,0.41000000000000003,2.5333969290000002
2020-01-22 05:30:00,2.733,0.13,2.7360900935,0.163,0,0.163,2.5700000000000003,0.13,2.5732858372000003,2.753,0.30000000000000004,2.7692975644,0.163,0,0.163,2.59,0.30000000000000004,2.6073166283
2020-01-22 06:00:00,2.739,0.25,2.7503856093,0.11900000000000001,0,0.11900000000000001,2.62,0.25,2.631900454,2.769,0.25,2.7802627574,0.11900000000000001,0,0.11900000000000001,2.65,0.25,2.6617663308
2020-01-22 06:30:00,2.926,0.25,2.9366606886,0.096,0,0.096,2.83,0.25,2.8410209433,2.966,0.25,2.9765174281,0.096,0,0.096,2.87,0.25,2.8808679248
2020-01-22 07:00:00,3.1565,0.0,3.1565,0.1265,0,0.1265,3.03,0.0,3.03,3.2065,0.0,3.2065,0.1265,0,0.1265,3.08,0.0,3.08
2020-01-22 07:30:00,3.3105,-0.45,3.3409445147,0.2705,0,0.2705,3.04,-0.45,3.0731254449,3.3305,0.6000000000000001,3.3841143967000002,0.2705,0,0.2705,3.06,0.6000000000000001,3.1182687504
2020-01-22 08:00:00,3.3445,0.0,3.3445,0.21450000000000002,0,0.21450000000000002,3.13,0.0,3.13,3.3845,0.0,3.3845,0.21450000000000002,0,0.21450000000000002,3.17,0.0,3.17
2020-01-22 08:30:00,3.387,0.0,3.387,0.097,0,0.097,3.29,0.0,3.29,3.437,0.0,3.437,0.097,0,0.097,3.34,0.0,3.34
2020-01-22 09:00:00,3.322,-0.41000000000000003,3.3472054015,0.082,0,0.082,3.24,-0.41000000000000003,3.2658383304,3.352,0.58,3.4018089306,0.082,0,0.082,3.27,0.58,3.3210389940000002
2020-01-22 09:30:00,3.347,0.0,3.347,0.067,0,0.067,3.2800000000000002,0.0,3.2800000000000002,3.3970000000000002,0.0,3.3970000000000002,0.067,0,0.067,3.33,0.0,3.33
2020-01-22 10:00:00,3.38,0.0,3.38,0.09,0,0.09,3.29,0.0,3.29,3.42,0.0,3.42,0.09,0,0.09,3.33,0.0,3.33
2020-01-22 10:30:00,3.269,0.0,3.269,0.169,0,0.169,3.1,0.0,3.1,3.319,0.25,3.3284021692,0.169,0,0.169,3.15,0.25,3.1599050619
2020-01-22 11:00:00,3.2845,0.0,3.2845,0.044500000000000005,0,0.044500000000000005,3.24,0.0,3.24,3.3245,0.0,3.3245,0.044500000000000005,0,0.044500000000000005,3.2800000000000002,0.0,3.2800000000000002
2020-01-22 11:30:00,3.2075,0.0,3.2075,0.0175,0,0.0175,3.19,0.0,3.19,3.2475,0.0,3.2475,0.0175,0,0.0175,3.23,0.0,3.23
2020-01-22 12:00:00,3.1605,0.0,3.1605,0.0105,0,0.0105,3.15,0.0,3.15,3.2005,0.25,3.2102492504,0.0105,0,0.0105,3.19,0.25,3.1997812425
2020-01-22 12:30:00,3.1415,0.0,3.1415,0.0115,0,0.0115,3.13,0.0,3.13,3.1915,0.0,3.1915,0.0115,0,0.0115,3.18,0.0,3.18
2020-01-22 13:00:00,3.1785,0.0,3.1785,0.018500000000000003,0,0.018500000000000003,3.16,0.0,3.16,3.2185,0.0,3.2185,0.018500000000000003,0,0.018500000000000003,3.2,0.0,3.2
2020-01-22 13:30:00,3.1365,0.25,3.1464475603,0.0165,0,0.0165,3.12,0.25,3.13,3.1765,0.26,3.1871228797,0.0165,0,0.0165,3.16,0.26,3.1706781609
2020-01-22 14:00:00,3.1295,0.25,3.1394697403,0.08950000000000001,0,0.08950000000000001,3.04,0.25,3.0502622838,3.1795,0.26,3.1901128899,0.08950000000000001,0,0.08950000000000001,3.09,0.26,3.1009192186
2020-01-22 14:30:00,3.068,0.0,3.068,0.138,0,0.138,2.93,0.0,2.93,3.108,0.25,3.118038486,0.138,0,0.138,2.9699999999999998,0.25,2.9805033132
2020-01-22 15:00:00,3.0775,0.0,3.0775,0.1375,0,0.1375,2.94,0.0,2.94,3.1175,0.25,3.1275079936,0.1375,0,0.1375,2.98,0.25,2.9904681908
2020-01-22 15:30:00,3.043,0.25,3.0532522005,0.113,0,0.113,2.93,0.25,2.9406461875,3.083,0.26,3.0939439232,0.113,0,0.113,2.9699999999999998,0.26,2.9813587506
2020-01-22 16:00:00,3.243,0.0,3.243,0.113,0,0.113,3.13,0.0,3.13,3.283,0.0,3.283,0.113,0,0.113,3.17,0.0,3.17
2020-01-22 16:30:00,3.372,0.0,3.372,0.10200000000000001,0,0.10200000000000001,3.27,0.0,3.27,3.422,0.0,3.422,0.10200000000000001,0,0.10200000000000001,3.32,0.0,3.32
2020-01-22 17:00:00,3.5140000000000002,0.0,3.5140000000000002,0.044,0,0.044,3.47,0.0,3.47,3.564,0.0,3.564,0.044,0,0.044,3.52,0.0,3.52
2020-01-22 17:30:00,3.651,-0.42,3.6750783665,0.021,0,0.021,3.63,-0.42,3.6542167423,3.711,0.64,3.7657829199,0.021,0,0.021,3.69,0.64,3.7450901191
2020-01-22 18:00:00,3.6825,0.0,3.6825,0.022500000000000003,0,0.022500000000000003,3.66,0.0,3.66,3.7225,0.0,3.7225,0.022500000000000003,0,0.022500000000000003,3.7,0.0,3.7
2020-01-22 18:30:00,3.626,0.0,3.626,0.046,0,0.046,3.58,0.0,3.58,3.676,0.0,3.676,0.046,0,0.046,3.63,0.0,3.63
