Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-22 19:00:00,3.5845000000000002,0.0,3.5845000000000002,0.044500000000000005,0,0.044500000000000005,3.54,0.0,3.54,3.6345,0.0,3.6345,0.044500000000000005,0,0.044500000000000005,3.59,0.0,3.59
2020-01-22 19:30:00,3.4295,-0.39,3.4516040112,0.0495,0,0.0495,3.38,-0.39,3.4024256054,3.4095,0.67,3.4747072179,0.0495,0,0.0495,3.36,0.67,3.4261494422
2020-01-22 20:00:00,3.3415,-0.36,3.3608365402,0.0415,0,0.0415,3.3,-0.36,3.3195782865,3.3415,0.67,3.4080085461,0.0415,0,0.0415,3.3,0.67,3.3673283178
2020-01-22 20:30:00,3.1875,0.0,3.1875,0.0275,0,0.0275,3.16,0.0,3.16,3.2275,0.0,3.2275,0.0275,0,0.0275,3.2,0.0,3.2
2020-01-22 21:00:00,3.0795,0.27,3.0913136771,0.0395,0,0.0395,3.04,0.27,3.0519665791,3.1095,0.28,3.1220810768,0.0395,0,0.0395,3.07,0.28,3.0827422857
2020-01-22 21:30:00,2.927,0.25,2.9376570596000002,0.077,0,0.077,2.85,0.25,2.8609439002,2.967,0.25,2.9775138959,0.077,0,0.077,2.89,0.25,2.900792995
2020-01-22 22:00:00,2.8085,0.26,2.8205092182,0.1985,0,0.1985,2.61,0.26,2.6229182221,2.8385,0.27,2.8513123733,0.1985,0,0.1985,2.64,0.27,2.6537709018999998
2020-01-22 22:30:00,2.668,0.28,2.6826524188,0.198,0,0.198,2.47,0.28,2.4858197843,2.698,0.31,2.7157510932,0.198,0,0.198,2.5,0.31,2.5191466809
2020-01-22 23:00:00,2.6015,0.28,2.6165248422,0.1315,0,0.1315,2.47,0.28,2.4858197843,2.6315,0.31,2.6496966336,0.1315,0,0.1315,2.5,0.31,2.5191466809
2020-01-22 23:30:00,2.5985,0.31,2.6169261071000003,0.1385,0,0.1385,2.46,0.31,2.4794555854,2.6285,0.33,2.6491342454,0.1385,0,0.1385,2.49,0.33,2.5117722827
2020-01-23 00:00:00,2.539,0.31,2.5578547652,0.099,0,0.099,2.44,0.31,2.4596137908,2.5789999999999997,0.33,2.6000271152,0.099,0,0.099,2.48,0.33,2.5018593086000003
2020-01-23 00:30:00,2.792,0.29,2.8070204844,0.10200000000000001,0,0.10200000000000001,2.69,0.29,2.7055868125,2.832,0.31,2.8489162852,0.10200000000000001,0,0.10200000000000001,2.73,0.31,2.7475443581
2020-01-23 01:00:00,2.9275,0.30000000000000004,2.9428313322,0.14750000000000002,0,0.14750000000000002,2.7800000000000002,0.30000000000000004,2.7961401968,2.9575,0.32,2.9747615451,0.14750000000000002,0,0.14750000000000002,2.81,0.32,2.8281619473
2020-01-23 01:30:00,2.935,0.29,2.949292288,0.125,0,0.125,2.81,0.29,2.8249247778,2.965,0.32,2.9822181342,0.125,0,0.125,2.84,0.32,2.8579713085
2020-01-23 02:00:00,2.865,0.32,2.8828154641,0.115,0,0.115,2.75,0.32,2.7685555801,2.9050000000000002,0.34,2.9248290548,0.115,0,0.115,2.79,0.34,2.8106404964
2020-01-23 02:30:00,2.8795,0.32,2.8972263029,0.0495,0,0.0495,2.83,0.32,2.8480344099,2.9295,0.34,2.9491643308,0.0495,0,0.0495,2.88,0.34,2.9
2020-01-23 03:00:00,2.8745000000000003,0.33,2.8933804192,0.0245,0,0.0245,2.85,0.33,2.8690416518,2.9145000000000003,0.35000000000000003,2.9354403843,0.0245,0,0.0245,2.89,0.35000000000000003,2.9111166243
2020-01-23 03:30:00,2.807,0.29,2.8219406443,0.067,0,0.067,2.74,0.29,2.755303976,2.8369999999999997,0.31,2.8538866481,0.067,0,0.067,2.77,0.31,2.7872925932
2020-01-23 04:00:00,2.7635,0.25,2.7747850818,0.0635,0,0.0635,2.7,0.25,2.7115493726,2.7835,0.35000000000000003,2.8054183734,0.0635,0,0.0635,2.7199999999999998,0.35000000000000003,2.7424259334
2020-01-23 04:30:00,2.6870000000000003,0.28,2.7015493703,0.107,0,0.107,2.58,0.28,2.5951493213,2.707,0.30000000000000004,2.7235728373,0.107,0,0.107,2.6,0.30000000000000004,2.6172504656999998
2020-01-23 05:00:00,2.6790000000000003,0.26,2.6915870783,0.149,0,0.149,2.5300000000000002,0.26,2.5433245959,2.709,0.27,2.7224218997,0.149,0,0.149,2.56,0.27,2.5741989045
2020-01-23 05:30:00,2.681,0.26,2.6935777323,0.081,0,0.081,2.6,0.26,2.6129676615,2.721,0.27,2.7343629971,0.081,0,0.081,2.64,0.27,2.6537709018999998
2020-01-23 06:00:00,2.6814999999999998,0.26,2.694075398,0.0815,0,0.0815,2.6,0.26,2.6129676615,2.7115,0.27,2.7249095857,0.0815,0,0.0815,2.63,0.27,2.6438229895000003
2020-01-23 06:30:00,2.8435,-0.37,2.8674714035,0.12350000000000001,0,0.12350000000000001,2.7199999999999998,-0.37,2.7450500906,2.8635,0.65,2.9363467523,0.12350000000000001,0,0.12350000000000001,2.74,0.65,2.8160433235
2020-01-23 07:00:00,3.0515,-0.03,3.0516474649,0.14150000000000001,0,0.14150000000000001,2.91,-0.03,2.9101546351,3.0915,0.36,3.1123901185,0.14150000000000001,0,0.14150000000000001,2.95,0.36,2.9718849237000002
2020-01-23 07:30:00,3.1305,0.0,3.1305,0.1105,0,0.1105,3.02,0.0,3.02,3.1705,0.28,3.1828399661,0.1105,0,0.1105,3.06,0.28,3.0727837542
2020-01-23 08:00:00,3.164,0.25,3.1738613706,0.074,0,0.074,3.09,0.25,3.1000967727,3.194,0.26,3.2045648691,0.074,0,0.074,3.12,0.26,3.1308145905
2020-01-23 08:30:00,3.177,0.25,3.1868211434,0.067,0,0.067,3.11,0.25,3.1200320511,3.227,0.26,3.2374571812,0.067,0,0.067,3.16,0.26,3.1706781609
2020-01-23 09:00:00,3.1555,0.25,3.1653878514000002,0.0455,0,0.0455,3.11,0.25,3.1200320511,3.1955,0.25,3.2052644587,0.0455,0,0.0455,3.15,0.25,3.1599050619
2020-01-23 09:30:00,3.1935000000000002,-0.37,3.2148627109,0.053500000000000006,0,0.053500000000000006,3.14,-0.37,3.1617242131,3.1735,0.6900000000000001,3.2476456472,0.053500000000000006,0,0.053500000000000006,3.12,0.6900000000000001,3.1953873005
2020-01-23 10:00:00,3.2665,-0.4,3.2908999149,0.0565,0,0.0565,3.21,-0.4,3.2348261159,3.2165,0.66,3.2835152276,0.0565,0,0.0565,3.16,0.66,3.2281883464
2020-01-23 10:30:00,3.1935000000000002,-0.4,3.2184533941,0.0635,0,0.0635,3.13,-0.4,3.1554555931,3.1535,0.66,3.2218259186,0.0635,0,0.0635,3.09,0.66,3.1596993528
2020-01-23 11:00:00,3.1615,-0.38,3.1842553682,0.061500000000000006,0,0.061500000000000006,3.1,-0.38,3.1232034836,3.1115,0.68,3.1849383432,0.061500000000000006,0,0.061500000000000006,3.05,0.68,3.1248839978
2020-01-23 11:30:00,3.141,-0.4,3.1663671613,0.07100000000000001,0,0.07100000000000001,3.07,-0.4,3.095948966,3.101,0.66,3.170457538,0.07100000000000001,0,0.07100000000000001,3.03,0.66,3.1010482099
2020-01-23 12:00:00,3.099,-0.4,3.1247081464,0.109,0,0.109,2.99,-0.4,3.0166372006,3.049,0.66,3.1196155212,0.109,0,0.109,2.94,0.66,3.0131710871
2020-01-23 12:30:00,3.1025,-0.4,3.1281793826,0.0625,0,0.0625,3.04,-0.4,3.0662028635,3.0625,0.65,3.1307197655,0.0625,0,0.0625,3.0,0.65,3.0696090956
2020-01-23 13:00:00,3.163,-0.39,3.1869529334,0.033,0,0.033,3.13,-0.39,3.1542035445,3.113,0.67,3.184284692,0.033,0,0.033,3.08,0.67,3.1520310912
2020-01-23 13:30:00,3.1655,-0.33,3.1826545917,0.025500000000000002,0,0.025500000000000002,3.14,-0.33,3.1572931445,3.1155,0.72,3.1976147751,0.025500000000000002,0,0.025500000000000002,3.09,0.72,3.1727748108
2020-01-23 14:00:00,3.1145,-0.32,3.1308960778,0.0145,0,0.0145,3.1,-0.32,3.1164723647,3.0745,0.74,3.1623014167,0.0145,0,0.0145,3.06,0.74,3.1482058383
2020-01-23 14:30:00,3.1525,-0.29,3.1658105202,0.0125,0,0.0125,3.14,-0.29,3.1533632839,3.1025,0.77,3.1966241959,0.0125,0,0.0125,3.09,0.77,3.1844936803
2020-01-23 15:00:00,3.1755,-0.31,3.1905955949,0.0055000000000000005,0,0.0055000000000000005,3.17,-0.31,3.1851216617,3.1255,0.75,3.2142262288,0.0055000000000000005,0,0.0055000000000000005,3.12,0.75,3.2088783087
2020-01-23 15:30:00,3.2195,-0.36,3.2395648242,0.0095,0,0.0095,3.21,-0.36,3.2301238366,3.1695,0.7000000000000001,3.2458789642,0.0095,0,0.0095,3.16,0.7000000000000001,3.2366031576
2020-01-23 16:00:00,3.305,-0.4,3.329117751,0.015,0,0.015,3.29,-0.4,3.3142269083,3.265,0.64,3.3271346531,0.015,0,0.015,3.25,0.64,3.3124160367
2020-01-23 16:30:00,3.426,-0.4,3.4492718072,0.006,0,0.006,3.42,-0.4,3.4433123588,3.386,0.66,3.4497240469,0.006,0,0.006,3.38,0.66,3.4438350715
2020-01-23 17:00:00,3.5655,-0.43,3.591335441,0.0055000000000000005,0,0.0055000000000000005,3.56,-0.43,3.5858750675,3.5855,0.63,3.6404272071,0.0055000000000000005,0,0.0055000000000000005,3.58,0.63,3.6350103164
2020-01-23 17:30:00,3.659,0.0,3.659,0.009000000000000001,0,0.009000000000000001,3.65,0.0,3.65,3.709,0.0,3.709,0.009000000000000001,0,0.009000000000000001,3.7,0.0,3.7
2020-01-23 18:00:00,3.6675,0.0,3.6675,0.0175,0,0.0175,3.65,0.0,3.65,3.7175000000000002,0.0,3.7175000000000002,0.0175,0,0.0175,3.7,0.0,3.7
2020-01-23 18:30:00,3.6165000000000003,0.0,3.6165000000000003,0.006500000000000001,0,0.006500000000000001,3.61,0.0,3.61,3.6665,0.0,3.6665,0.006500000000000001,0,0.006500000000000001,3.66,0.0,3.66
2020-01-23 19:00:00,3.5505,0.0,3.5505,0.0005,0,0.0005,3.55,0.0,3.55,3.5905,0.0,3.5905,0.0005,0,0.0005,3.59,0.0,3.59
2020-01-23 19:30:00,3.414,0.0,3.414,0.004,0,0.004,3.41,0.0,3.41,3.464,0.0,3.464,0.004,0,0.004,3.46,0.0,3.46
2020-01-23 20:00:00,3.3115,-0.41000000000000003,3.3367847174,0.0115,0,0.0115,3.3,-0.41000000000000003,3.3253721596,3.3415,0.6900000000000001,3.4119968127,0.0115,0,0.0115,3.33,0.6900000000000001,3.4007352146
2020-01-23 20:30:00,3.154,0.0,3.154,0.034,0,0.034,3.12,0.0,3.12,3.194,0.25,3.2037690304,0.034,0,0.034,3.16,0.25,3.1698738145
2020-01-23 21:00:00,3.063,0.0,3.063,0.043000000000000003,0,0.043000000000000003,3.02,0.0,3.02,3.103,0.0,3.103,0.043000000000000003,0,0.043000000000000003,3.06,0.0,3.06
2020-01-23 21:30:00,2.919,-0.39,2.9449381997,0.029,0,0.029,2.89,-0.39,2.9161961525,2.949,0.73,3.0380093812,0.029,0,0.029,2.92,0.73,3.0098671067
2020-01-23 22:00:00,2.771,0.26,2.7831710332,0.041,0,0.041,2.73,0.26,2.7423530043,2.801,0.27,2.8139831201,0.041,0,0.041,2.76,0.27,2.7731750756
2020-01-23 22:30:00,2.6245000000000003,0.30000000000000004,2.6415904773000003,0.0245,0,0.0245,2.6,0.30000000000000004,2.6172504656999998,2.6545,0.32,2.6737184313,0.0245,0,0.0245,2.63,0.32,2.6493961576
2020-01-23 23:00:00,2.5625,0.30000000000000004,2.5800012112,0.022500000000000003,0,0.022500000000000003,2.54,0.30000000000000004,2.5576551761,2.6025,0.33,2.6233387601000002,0.022500000000000003,0,0.022500000000000003,2.58,0.33,2.6010190311
2020-01-23 23:30:00,2.567,0.0,2.567,0.017,0,0.017,2.55,0.0,2.55,2.557,0.61,2.6287542676999998,0.017,0,0.017,2.54,0.61,2.612221277
2020-01-24 00:00:00,2.566,-0.27,2.5801658861,0.006,0,0.006,2.56,-0.27,2.5741989045,2.516,0.89,2.6687742505000003,0.006,0,0.006,2.51,0.89,2.6631184728
2020-01-24 00:30:00,2.9025,-0.28,2.9159743226,0.0025,0,0.0025,2.9,-0.28,2.9134858846,2.8425000000000002,0.85,2.9668680877,0.0025,0,0.0025,2.84,0.85,2.9644729717000002
2020-01-24 01:00:00,2.9615,0.13,2.9643519106,0.0015,0,0.0015,2.96,0.13,2.9628533545,3.0015,0.35000000000000003,3.0218375618,0.0015,0,0.0015,3.0,0.35000000000000003,3.0203476621
2020-01-24 01:30:00,2.9825,0.27,2.9946963536,0.0025,0,0.0025,2.98,0.27,2.9922065437,3.0125,0.29,3.0264263166,0.0025,0,0.0025,3.01,0.29,3.02393783
2020-01-24 02:00:00,2.8715,0.23,2.880696487,0.0015,0,0.0015,2.87,0.23,2.8792012781,2.9015,0.32,2.9190927101,0.0015,0,0.0015,2.9,0.32,2.9176017549
2020-01-24 02:30:00,2.8505000000000003,0.28,2.8642189599,0.0005,0,0.0005,2.85,0.28,2.8637213552,2.8905000000000003,0.30000000000000004,2.9060265398,0.0005,0,0.0005,2.89,0.30000000000000004,2.9055292117000002
2020-01-24 03:00:00,2.84,0.30000000000000004,2.8558011135,0.0,0,0.0,2.84,0.30000000000000004,2.8558011135,2.88,0.32,2.8977232442,0.0,0,0.0,2.88,0.32,2.8977232442
2020-01-24 03:30:00,2.77,0.27,2.7831277369,0.0,0,0.0,2.77,0.27,2.7831277369,2.8,0.28,2.8139651739,0.0,0,0.0,2.8,0.28,2.8139651739
2020-01-24 04:00:00,2.79,0.25,2.8011783235000003,0.0,0,0.0,2.79,0.25,2.8011783235000003,2.81,0.26,2.8220028349,0.0,0,0.0,2.81,0.26,2.8220028349
2020-01-24 04:30:00,2.7199999999999998,0.26,2.732398214,0.0,0,0.0,2.7199999999999998,0.26,2.732398214,2.76,0.28,2.7741665415,0.0,0,0.0,2.76,0.28,2.7741665415
2020-01-24 05:00:00,2.67,0.26,2.6826293072,0.0,0,0.0,2.67,0.26,2.6826293072,2.7,0.28,2.7144796923000003,0.0,0,0.0,2.7,0.28,2.7144796923000003
2020-01-24 05:30:00,2.66,0.25,2.671722291,0.0,0,0.0,2.66,0.25,2.671722291,2.7,0.26,2.7124896313,0.0,0,0.0,2.7,0.26,2.7124896313
2020-01-24 06:00:00,2.642,0.26,2.6547625129,0.002,0,0.002,2.64,0.26,2.652772135,2.672,0.27,2.6856068216,0.002,0,0.002,2.67,0.27,2.6836169622
2020-01-24 06:30:00,2.8205,0.27,2.833393769,0.0005,0,0.0005,2.8200000000000003,0.27,2.8328960447,2.8505000000000003,0.29,2.8652138227,0.0005,0,0.0005,2.85,0.29,2.8647163908
2020-01-24 07:00:00,3.0205,0.09,3.0218405401,0.0005,0,0.0005,3.02,0.09,3.021340762,3.0505,0.39,3.0753292913,0.0005,0,0.0005,3.05,0.39,3.0748333288
2020-01-24 07:30:00,3.176,-0.44,3.2063337319,0.006,0,0.006,3.17,-0.44,3.2003906012,3.216,0.61,3.2733401901,0.006,0,0.006,3.21,0.61,3.2674454854
2020-01-24 08:00:00,3.2,0.0,3.2,0.0,0,0.0,3.2,0.0,3.2,3.24,0.25,3.2496307483,0.0,0,0.0,3.24,0.25,3.2496307483
2020-01-24 08:30:00,3.2305,0.0,3.2305,0.0005,0,0.0005,3.23,0.0,3.23,3.2705,0.25,3.2800411964,0.0005,0,0.0005,3.27,0.25,3.279542651
2020-01-24 09:00:00,3.18,0.0,3.18,0.0,0,0.0,3.18,0.0,3.18,3.22,0.25,3.2296903876,0.0,0,0.0,3.22,0.25,3.2296903876
2020-01-24 09:30:00,3.2105,0.0,3.2105,0.0005,0,0.0005,3.21,0.0,3.21,3.2405,0.0,3.2405,0.0005,0,0.0005,3.24,0.0,3.24
2020-01-24 10:00:00,3.2015000000000002,0.0,3.2015000000000002,0.0015,0,0.0015,3.2,0.0,3.2,3.2315,0.0,3.2315,0.0015,0,0.0015,3.23,0.0,3.23
2020-01-24 10:30:00,3.1515,0.0,3.1515,0.0015,0,0.0015,3.15,0.0,3.15,3.1915,0.25,3.2012766594,0.0015,0,0.0015,3.19,0.25,3.1997812425
2020-01-24 11:00:00,3.151,0.0,3.151,0.011,0,0.011,3.14,0.0,3.14,3.191,0.24,3.2000126562,0.011,0,0.011,3.18,0.24,3.1890437438
2020-01-24 11:30:00,3.1415,0.0,3.1415,0.0015,0,0.0015,3.14,0.0,3.14,3.1815,0.0,3.1815,0.0015,0,0.0015,3.18,0.0,3.18
2020-01-24 12:00:00,3.1515,0.0,3.1515,0.0015,0,0.0015,3.15,0.0,3.15,3.1915,0.25,3.2012766594,0.0015,0,0.0015,3.19,0.25,3.1997812425
2020-01-24 12:30:00,3.102,0.0,3.102,0.002,0,0.002,3.1,0.0,3.1,3.132,0.0,3.132,0.002,0,0.002,3.13,0.0,3.13
2020-01-24 13:00:00,3.0245,0.25,3.0348146978,0.0045000000000000005,0,0.0045000000000000005,3.02,0.25,3.030330015,3.0745,0.25,3.0846475081999998,0.0045000000000000005,0,0.0045000000000000005,3.07,0.25,3.0801623334
2020-01-24 13:30:00,3.0035,0.27,3.0156114222,0.0135,0,0.0135,2.99,0.27,3.0021658848,3.0335,0.28,3.0463949596,0.0135,0,0.0135,3.02,0.28,3.032952357
2020-01-24 14:00:00,3.0035,0.26,3.0147325337,0.0035,0,0.0035,3.0,0.26,3.0112455895,3.0335,0.28,3.0463949596,0.0035,0,0.0035,3.03,0.28,3.0429097916
2020-01-24 14:30:00,2.9535,0.26,2.9649219636,0.0035,0,0.0035,2.95,0.26,2.9614354627,2.9835000000000003,0.27,2.9956922823000003,0.0035,0,0.0035,2.98,0.27,2.9922065437
2020-01-24 15:00:00,3.0035,0.26,3.0147325337,0.0035,0,0.0035,3.0,0.26,3.0112455895,3.0335,0.28,3.0463949596,0.0035,0,0.0035,3.03,0.28,3.0429097916
2020-01-24 15:30:00,3.0515,0.25,3.0617237384,0.0015,0,0.0015,3.05,0.25,3.0602287496,3.0915,0.26,3.1024139392,0.0015,0,0.0015,3.09,0.26,3.1009192186
2020-01-24 16:00:00,3.1905,0.0,3.1905,0.0005,0,0.0005,3.19,0.0,3.19,3.2305,0.25,3.2401589853,0.0005,0,0.0005,3.23,0.25,3.239660476
2020-01-24 16:30:00,3.36,0.0,3.36,0.0,0,0.0,3.36,0.0,3.36,3.4,0.0,3.4,0.0,0,0.0,3.4,0.0,3.4
2020-01-24 17:00:00,3.56,0.0,3.56,0.0,0,0.0,3.56,0.0,3.56,3.61,0.0,3.61,0.0,0,0.0,3.61,0.0,3.61
2020-01-24 17:30:00,3.62,0.0,3.62,0.0,0,0.0,3.62,0.0,3.62,3.66,0.0,3.66,0.0,0,0.0,3.66,0.0,3.66
2020-01-24 18:00:00,3.6415,0.0,3.6415,0.0015,0,0.0015,3.64,0.0,3.64,3.6814999999999998,0.0,3.6814999999999998,0.0015,0,0.0015,3.68,0.0,3.68
2020-01-24 18:30:00,3.536,0.0,3.536,0.006,0,0.006,3.5300000000000002,0.0,3.5300000000000002,3.586,0.0,3.586,0.006,0,0.006,3.58,0.0,3.58
2020-01-24 19:00:00,3.418,0.0,3.418,0.008,0,0.008,3.41,0.0,3.41,3.458,0.0,3.458,0.008,0,0.008,3.45,0.0,3.45
2020-01-24 19:30:00,3.3165,-0.43,3.3442595967,0.006500000000000001,0,0.006500000000000001,3.31,-0.43,3.3378136556999998,3.3265000000000002,0.68,3.3952911878,0.006500000000000001,0,0.006500000000000001,3.32,0.68,3.3889231328
2020-01-24 20:00:00,3.184,-0.39,3.2077961282,0.004,0,0.004,3.18,-0.39,3.203825838,3.234,0.66,3.300659934,0.004,0,0.004,3.23,0.66,3.2967408148
2020-01-24 20:30:00,2.9705,0.25,2.9810015515,0.0105,0,0.0105,2.96,0.25,2.9705386717,3.0205,0.26,3.0316695483,0.0105,0,0.0105,3.01,0.26,3.0212083675
2020-01-24 21:00:00,2.928,0.25,2.9386534331,0.008,0,0.008,2.92,0.25,2.9306825144,2.968,0.25,2.9785103659,0.008,0,0.008,2.96,0.25,2.9705386717
2020-01-24 21:30:00,2.8225,0.1,2.8242709236,0.022500000000000003,0,0.022500000000000003,2.8,0.1,2.8017851452,2.8425000000000002,0.35000000000000003,2.8639668731,0.022500000000000003,0,0.022500000000000003,2.8200000000000003,0.35000000000000003,2.8416368522
2020-01-24 22:00:00,2.6685,0.29,2.6842116627,0.0385,0,0.0385,2.63,0.29,2.6459402866,2.6985,0.30000000000000004,2.7151247209,0.0385,0,0.0385,2.66,0.30000000000000004,2.6768638367
2020-01-24 22:30:00,2.524,0.32,2.5442043943,0.024,0,0.024,2.5,0.32,2.5203967942,2.564,0.34,2.586444664,0.024,0,0.024,2.54,0.34,2.5626548734
2020-01-24 23:00:00,2.499,0.31,2.5181542844,0.009000000000000001,0,0.009000000000000001,2.49,0.31,2.5092229873000003,2.529,0.33,2.5504393738999998,0.009000000000000001,0,0.009000000000000001,2.52,0.33,2.541515296
2020-01-24 23:30:00,2.5505,0.34,2.5730624264,0.0005,0,0.0005,2.55,0.34,2.5725668116,2.5805,0.36,2.6054904049000003,0.0005,0,0.0005,2.58,0.36,2.6049952015
2020-01-25 00:00:00,2.5005,0.35000000000000003,2.5248762841,0.0005,0,0.0005,2.5,0.35000000000000003,2.5243811123,2.5205,0.36,2.546079388,0.0005,0,0.0005,2.52,0.36,2.5455844123
2020-01-25 00:30:00,2.8105,0.28,2.8244132577,0.0005,0,0.0005,2.81,0.28,2.8239157211,2.8405,0.30000000000000004,2.8562983475,0.0005,0,0.0005,2.84,0.30000000000000004,2.8558011135
2020-01-25 01:00:00,2.8915,0.29,2.9060062371,0.0015,0,0.0015,2.89,0.29,2.9045137287,2.9215,0.31,2.9379009939,0.0015,0,0.0015,2.92,0.31,2.936409372
2020-01-25 01:30:00,2.9210000000000003,0.29,2.9353604549,0.011,0,0.011,2.91,0.29,2.9244144713,2.951,0.31,2.9672379413,0.011,0,0.011,2.94,0.31,2.9562983611
2020-01-25 02:00:00,2.874,0.31,2.8906705105,0.004,0,0.004,2.87,0.31,2.8866936103,2.914,0.33,2.9326261269,0.004,0,0.004,2.91,0.33,2.9286515668
2020-01-25 02:30:00,2.8965,0.32,2.9141228955000003,0.006500000000000001,0,0.006500000000000001,2.89,0.32,2.9076622913,2.9365,0.35000000000000003,2.9572846075,0.006500000000000001,0,0.006500000000000001,2.93,0.35000000000000003,2.9508303916000003
2020-01-25 03:00:00,2.7895000000000003,0.31,2.8066724515,0.0195,0,0.0195,2.77,0.31,2.7872925932,2.8195,0.38,2.8449921353,0.0195,0,0.0195,2.8,0.38,2.8256680626
2020-01-25 03:30:00,2.6465,0.31,2.6645941999,0.0465,0,0.0465,2.6,0.31,2.6184155514,2.6765,0.35000000000000003,2.6992873597,0.0465,0,0.0465,2.63,0.35000000000000003,2.6531867631
2020-01-25 04:00:00,2.6185,0.33,2.6392124299,0.0785,0,0.0785,2.54,0.33,2.5613473017,2.6485000000000003,0.35000000000000003,2.6715262024,0.0785,0,0.0785,2.5700000000000003,0.35000000000000003,2.5937231926
2020-01-25 04:30:00,2.5475,0.31,2.5662923158,0.0975,0,0.0975,2.45,0.31,2.4695343691,2.5775,0.33,2.5985392531000002,0.0975,0,0.0975,2.48,0.33,2.5018593086000003
2020-01-25 05:00:00,2.5140000000000002,0.29,2.5306710572,0.064,0,0.064,2.45,0.29,2.4671035649,2.544,0.31,2.5628179803,0.064,0,0.064,2.48,0.31,2.499299902
2020-01-25 05:30:00,2.5225,0.27,2.5369087981,0.052500000000000005,0,0.052500000000000005,2.47,0.27,2.4847132631,2.5525,0.29,2.5689212230000003,0.052500000000000005,0,0.052500000000000005,2.5,0.29,2.516763795
2020-01-25 06:00:00,2.504,0.27,2.5185146416,0.054,0,0.054,2.45,0.27,2.4648326515,2.534,0.29,2.5505403349,0.054,0,0.054,2.48,0.29,2.4968980756
2020-01-25 06:30:00,2.5625,0.27,2.5766851282000003,0.052500000000000005,0,0.052500000000000005,2.51,0.27,2.5244801445,2.5925000000000002,0.29,2.6086694405,0.052500000000000005,0,0.052500000000000005,2.54,0.29,2.5565015157
2020-01-25 07:00:00,2.622,0.25,2.6338914177,0.052000000000000005,0,0.052000000000000005,2.5700000000000003,0.25,2.582130903,2.652,0.29,2.6678088387,0.052000000000000005,0,0.052000000000000005,2.6,0.29,2.6161230858
2020-01-25 07:30:00,2.6255,0.0,2.6255,0.0855,0,0.0855,2.54,0.0,2.54,2.6654999999999998,0.25,2.6771982089,0.0855,0,0.0855,2.58,0.25,2.5920841036
2020-01-25 08:00:00,2.6075,0.26,2.6204305466999998,0.0375,0,0.0375,2.5700000000000003,0.26,2.5831182706,2.6375,0.27,2.6512838871,0.0375,0,0.0375,2.6,0.27,2.6139816373
2020-01-25 08:30:00,2.773,0.26,2.7851622933,0.033,0,0.033,2.74,0.26,2.7523081223,2.803,0.27,2.8159738990000003,0.033,0,0.033,2.77,0.27,2.7831277369
2020-01-25 09:00:00,2.8345000000000002,0.26,2.846399524,0.0145,0,0.0145,2.8200000000000003,0.26,2.8319604517,2.8645,0.28,2.8781522284000003,0.0145,0,0.0145,2.85,0.28,2.8637213552
2020-01-25 09:30:00,2.8555,0.25,2.8664229015,0.0055000000000000005,0,0.0055000000000000005,2.85,0.25,2.8609439002,2.8855,0.26,2.8971900611,0.0055000000000000005,0,0.0055000000000000005,2.88,0.26,2.8917122955
2020-01-25 10:00:00,2.8575,0.26,2.8693041404,0.007500000000000001,0,0.007500000000000001,2.85,0.26,2.8618350756,2.8875,0.27,2.9000959036,0.007500000000000001,0,0.007500000000000001,2.88,0.27,2.8926285624
2020-01-25 10:30:00,2.8125,0.26,2.824492211,0.0125,0,0.0125,2.8,0.26,2.8120455187999998,2.8625,0.27,2.8752054274,0.0125,0,0.0125,2.85,0.27,2.8627609051
2020-01-25 11:00:00,2.811,0.25,2.8220951437,0.061,0,0.061,2.75,0.25,2.7613402543000003,2.851,0.25,2.8619400762,0.061,0,0.061,2.79,0.25,2.8011783235000003
2020-01-25 11:30:00,2.825,0.26,2.8369393719,0.065,0,0.065,2.76,0.26,2.7722193275,2.855,0.27,2.8677386562000002,0.065,0,0.065,2.79,0.27,2.8030340704
2020-01-25 12:00:00,2.7525,0.28,2.7667049445,0.0625,0,0.0625,2.69,0.28,2.7045332314,2.7925,0.30000000000000004,2.8085683631,0.0625,0,0.0625,2.73,0.30000000000000004,2.7464340516
2020-01-25 12:30:00,2.7800000000000002,0.27,2.7930807364,0.02,0,0.02,2.76,0.27,2.7731750756,2.81,0.29,2.8249247778,0.02,0,0.02,2.79,0.29,2.8050311941
2020-01-25 13:00:00,2.775,0.27,2.7881041946,0.015,0,0.015,2.76,0.27,2.7731750756,2.805,0.28,2.8189404038,0.015,0,0.015,2.79,0.28,2.8040149786
2020-01-25 13:30:00,2.7415000000000003,0.25,2.7528752696,0.0315,0,0.0315,2.71,0.25,2.7215069355,2.7715,0.25,2.782752639,0.0315,0,0.0315,2.74,0.25,2.7513814712
2020-01-25 14:00:00,2.715,0.26,2.7274209429000003,0.035,0,0.035,2.68,0.26,2.6925824036,2.755,0.27,2.7681988729,0.035,0,0.035,2.7199999999999998,0.27,2.733367886
2020-01-25 14:30:00,2.7525,0.25,2.7638299966,0.0325,0,0.0325,2.7199999999999998,0.25,2.7314648085,2.7925,0.26,2.8045777311,0.0325,0,0.0325,2.76,0.26,2.7722193275
2020-01-25 15:00:00,2.8195,0.26,2.8314625638,0.029500000000000002,0,0.029500000000000002,2.79,0.26,2.8020885068,2.8495,0.28,2.8632237513,0.029500000000000002,0,0.029500000000000002,2.8200000000000003,0.28,2.8338666165
2020-01-25 15:30:00,2.9235,0.26,2.9350387135,0.0135,0,0.0135,2.91,0.26,2.9215920318,2.9635,0.26,2.9748835692,0.0135,0,0.0135,2.95,0.26,2.9614354627
2020-01-25 16:00:00,2.9275,0.0,2.9275,0.007500000000000001,0,0.007500000000000001,2.92,0.0,2.92,2.9775,0.25,2.9879769494,0.007500000000000001,0,0.007500000000000001,2.9699999999999998,0.25,2.9805033132
2020-01-25 16:30:00,3.034,-0.41000000000000003,3.0615773712,0.014,0,0.014,3.02,-0.41000000000000003,3.0477040539,3.044,0.5700000000000001,3.0969074897,0.014,0,0.014,3.03,0.5700000000000001,3.0831477422
2020-01-25 17:00:00,3.2025,-0.44,3.2325850724,0.0125,0,0.0125,3.19,-0.44,3.220201857,3.2425,0.67,3.3109977726,0.0125,0,0.0125,3.23,0.67,3.2987573418
2020-01-25 17:30:00,3.372,0.0,3.372,0.032,0,0.032,3.34,0.0,3.34,3.402,0.0,3.402,0.032,0,0.032,3.37,0.0,3.37
2020-01-25 18:00:00,3.3765,0.0,3.3765,0.0565,0,0.0565,3.32,0.0,3.32,3.4065,0.25,3.4156613196,0.0565,0,0.0565,3.35,0.25,3.3593154064
2020-01-25 18:30:00,3.33,0.0,3.33,0.03,0,0.03,3.3,0.0,3.3,3.37,0.0,3.37,0.03,0,0.03,3.34,0.0,3.34
2020-01-25 19:00:00,3.2165,0.0,3.2165,0.0465,0,0.0465,3.17,0.0,3.17,3.2565,0.0,3.2565,0.0465,0,0.0465,3.21,0.0,3.21
2020-01-25 19:30:00,3.033,0.0,3.033,0.073,0,0.073,2.96,0.0,2.96,3.083,0.25,3.0931196226,0.073,0,0.073,3.01,0.25,3.0203642164
2020-01-25 20:00:00,2.9435000000000002,0.0,2.9435000000000002,0.0635,0,0.0635,2.88,0.0,2.88,2.9735,0.0,2.9735,0.0635,0,0.0635,2.91,0.0,2.91
2020-01-25 20:30:00,2.841,0.0,2.841,0.081,0,0.081,2.76,0.0,2.76,2.8810000000000002,0.24,2.8909792459,0.081,0,0.081,2.8,0.24,2.8102668912
2020-01-25 21:00:00,2.8265000000000002,0.25,2.8375345372,0.0765,0,0.0765,2.75,0.25,2.7613402543000003,2.8565,0.25,2.8674190921,0.0765,0,0.0765,2.7800000000000002,0.25,2.791218372
2020-01-25 21:30:00,2.675,0.25,2.6866568445,0.085,0,0.085,2.59,0.25,2.6020376631,2.715,0.25,2.7264858334,0.085,0,0.085,2.63,0.25,2.6418554086
2020-01-25 22:00:00,2.574,0.31,2.5926002391000003,0.094,0,0.094,2.48,0.31,2.499299902,2.604,0.32,2.6235883823,0.094,0,0.094,2.51,0.32,2.5303161858000003
2020-01-25 22:30:00,2.47,0.34,2.4932909979,0.16,0,0.16,2.31,0.34,2.3348875776,2.5,0.36,2.5257870061,0.16,0,0.16,2.34,0.36,2.3675303588
2020-01-25 23:00:00,2.414,0.33,2.4364515181,0.20400000000000001,0,0.20400000000000001,2.21,0.33,2.2345021817,2.434,0.35000000000000003,2.4590355833,0.20400000000000001,0,0.20400000000000001,2.23,0.35000000000000003,2.2572992713
2020-01-25 23:30:00,2.439,0.35000000000000003,2.4639847808,0.249,0,0.249,2.19,0.35000000000000003,2.2177916945,2.459,0.37,2.4866807194,0.249,0,0.249,2.21,0.37,2.2407588
2020-01-26 00:00:00,2.449,0.35000000000000003,2.4738837887000003,0.269,0,0.269,2.18,0.35000000000000003,2.2079175709,2.479,0.37,2.5064598541,0.269,0,0.269,2.21,0.37,2.2407588
2020-01-26 00:30:00,2.738,0.32,2.7566363561,0.318,0,0.318,2.42,0.32,2.4410653412,2.768,0.35000000000000003,2.7900401431,0.318,0,0.318,2.45,0.35000000000000003,2.4748737342
2020-01-26 01:00:00,2.7865,0.37,2.8109575326,0.29650000000000004,0,0.29650000000000004,2.49,0.37,2.5173398658,2.8165,0.39,2.8433733926,0.29650000000000004,0,0.29650000000000004,2.52,0.39,2.55
2020-01-26 01:30:00,2.8215,0.33,2.840732696,0.3115,0,0.3115,2.51,0.33,2.5316002844,2.8515,0.36,2.8741350438,0.3115,0,0.3115,2.54,0.36,2.5653849614
2020-01-26 02:00:00,2.7605,0.34,2.7813594247999998,0.41050000000000003,0,0.41050000000000003,2.35,0.34,2.3744683615,2.7805,0.37,2.8050098485,0.41050000000000003,0,0.41050000000000003,2.37,0.37,2.3987079856
2020-01-26 02:30:00,2.7800000000000002,0.34,2.8007141946000003,0.35000000000000003,0,0.35000000000000003,2.43,0.34,2.4536707196,2.81,0.37,2.8342547521,0.35000000000000003,0,0.35000000000000003,2.46,0.37,2.4876695922
2020-01-26 03:00:00,2.6955,0.33,2.7156252043,0.4455,0,0.4455,2.25,0.33,2.274071239,2.7255000000000003,0.35000000000000003,2.7478810473,0.4455,0,0.4455,2.2800000000000002,0.35000000000000003,2.3067076104
2020-01-26 03:30:00,2.641,0.31,2.6591316252,0.481,0,0.481,2.16,0.31,2.182131985,2.6710000000000003,0.33,2.6913084179,0.481,0,0.481,2.19,0.33,2.214723459
2020-01-26 04:00:00,2.6185,0.28,2.6334278517,0.3785,0,0.3785,2.24,0.28,2.2574321695,2.6485000000000003,0.29,2.6643296061,0.3785,0,0.3785,2.27,0.29,2.2884492566
2020-01-26 04:30:00,2.561,0.27,2.5751933908,0.391,0,0.391,2.17,0.27,2.1867327226,2.591,0.29,2.6071787434,0.391,0,0.391,2.2,0.29,2.2190313202
2020-01-26 05:00:00,2.5165,0.27,2.5309429567,0.4365,0,0.4365,2.08,0.27,2.0974508338,2.5365,0.27,2.550829718,0.4365,0,0.4365,2.1,0.27,2.1172859986
2020-01-26 05:30:00,2.4895,0.26,2.5030402014,0.48950000000000005,0,0.48950000000000005,2.0,0.26,2.0168291946,2.4995,0.26,2.5129863211,0.48950000000000005,0,0.48950000000000005,2.01,0.26,2.0267461607
2020-01-26 06:00:00,2.4705,0.26,2.484143766,0.5305,0,0.5305,1.94,0.26,1.9573451407,2.4905,0.26,2.5040347941,0.5305,0,0.5305,1.96,0.26,1.9771696943000001
2020-01-26 06:30:00,2.481,0.26,2.4945863385,0.5710000000000001,0,0.5710000000000001,1.9100000000000001,0.26,1.9276151068,2.511,0.26,2.524424885,0.5710000000000001,0,0.5710000000000001,1.94,0.26,1.9573451407
2020-01-26 07:00:00,2.5789999999999997,0.0,2.5789999999999997,0.539,0,0.539,2.04,0.0,2.04,2.609,0.0,2.609,0.539,0,0.539,2.07,0.0,2.07
2020-01-26 07:30:00,2.5540000000000003,0.0,2.5540000000000003,0.524,0,0.524,2.03,0.0,2.03,2.584,0.0,2.584,0.524,0,0.524,2.06,0.0,2.06
2020-01-26 08:00:00,2.543,0.0,2.543,0.603,0,0.603,1.94,0.0,1.94,2.563,0.0,2.563,0.603,0,0.603,1.96,0.0,1.96
2020-01-26 08:30:00,2.6175,0.0,2.6175,0.5775,0,0.5775,2.04,0.0,2.04,2.6375,0.0,2.6375,0.5775,0,0.5775,2.06,0.0,2.06
2020-01-26 09:00:00,2.6825,0.0,2.6825,0.5725,0,0.5725,2.11,0.0,2.11,2.7025,0.25,2.7140387341,0.5725,0,0.5725,2.13,0.25,2.1446211787
2020-01-26 09:30:00,2.7965,0.26,2.8085605299000003,0.5265000000000001,0,0.5265000000000001,2.27,0.26,2.2848413512,2.8165,0.26,2.8284752518,0.5265000000000001,0,0.5265000000000001,2.29,0.26,2.3047125634
2020-01-26 10:00:00,2.8975,0.0,2.8975,0.6175,0,0.6175,2.2800000000000002,0.0,2.2800000000000002,2.9175,0.0,2.9175,0.6175,0,0.6175,2.3,0.0,2.3
2020-01-26 10:30:00,2.966,0.0,2.966,0.626,0,0.626,2.34,0.0,2.34,2.996,0.0,2.996,0.626,0,0.626,2.37,0.0,2.37
2020-01-26 11:00:00,2.867,0.0,2.867,0.527,0,0.527,2.34,0.0,2.34,2.8970000000000002,0.0,2.8970000000000002,0.527,0,0.527,2.37,0.0,2.37
2020-01-26 11:30:00,2.754,0.0,2.754,0.184,0,0.184,2.5700000000000003,0.0,2.5700000000000003,2.784,0.0,2.784,0.184,0,0.184,2.6,0.0,2.6
2020-01-26 12:00:00,2.7205,0.0,2.7205,0.2305,0,0.2305,2.49,0.0,2.49,2.7505,0.0,2.7505,0.2305,0,0.2305,2.52,0.0,2.52
2020-01-26 12:30:00,2.745,0.0,2.745,0.335,0,0.335,2.41,0.0,2.41,2.775,0.0,2.775,0.335,0,0.335,2.44,0.0,2.44
2020-01-26 13:00:00,2.8165,0.0,2.8165,0.3765,0,0.3765,2.44,0.0,2.44,2.8365,0.0,2.8365,0.3765,0,0.3765,2.46,0.0,2.46
2020-01-26 13:30:00,2.6870000000000003,-0.4,2.7166098358,0.357,0,0.357,2.33,-0.4,2.3640854468,2.707,0.51,2.7546232047,0.357,0,0.357,2.35,0.51,2.404703724
2020-01-26 14:00:00,2.6145,0.25,2.6264253749,0.2745,0,0.2745,2.34,0.25,2.3533168083,2.6445,0.26,2.6572505057,0.2745,0,0.2745,2.37,0.26,2.3842189497
2020-01-26 14:30:00,2.58,0.26,2.5930676813,0.32,0,0.32,2.26,0.26,2.2749065915,2.61,0.26,2.6229182221,0.32,0,0.32,2.29,0.26,2.3047125634
2020-01-26 15:00:00,2.6734999999999998,0.26,2.6861128513,0.1835,0,0.1835,2.49,0.26,2.5035374972,2.7035,0.27,2.7169490702,0.1835,0,0.1835,2.52,0.27,2.5344230113
2020-01-26 15:30:00,2.69,0.27,2.7035162289,0.1,0,0.1,2.59,0.27,2.60403533,2.7199999999999998,0.28,2.7343737857,0.1,0,0.1,2.62,0.28,2.6349193536
2020-01-26 16:00:00,2.8785,0.25,2.8893359531,0.0585,0,0.0585,2.8200000000000003,0.25,2.8310598722,2.9185,0.26,2.9300584039,0.0585,0,0.0585,2.86,0.26,2.8717938645
2020-01-26 16:30:00,3.026,-0.04,3.0262643639,0.046,0,0.046,2.98,-0.04,2.9802684443,3.066,0.38,3.0894588523,0.046,0,0.046,3.02,0.38,3.0438133977
2020-01-26 17:00:00,3.202,-0.35000000000000003,3.2210718713,0.042,0,0.042,3.16,-0.35000000000000003,3.1793238275,3.222,0.74,3.3058862654,0.042,0,0.042,3.18,0.74,3.2649655435
2020-01-26 17:30:00,3.3595,0.0,3.3595,0.0395,0,0.0395,3.32,0.0,3.32,3.3995,0.0,3.3995,0.0395,0,0.0395,3.36,0.0,3.36
2020-01-26 18:00:00,3.3925,0.0,3.3925,0.0325,0,0.0325,3.36,0.0,3.36,3.4325,0.0,3.4325,0.0325,0,0.0325,3.4,0.0,3.4
2020-01-26 18:30:00,3.2745,-0.4,3.2988407434,0.0245,0,0.0245,3.25,-0.4,3.274522866,3.3145,0.75,3.3982951976,0.0245,0,0.0245,3.29,0.75,3.374403651
2020-01-26 19:00:00,3.173,-0.39,3.1968780083,0.053,0,0.053,3.12,-0.39,3.1442805218,3.163,0.73,3.2461467927,0.053,0,0.053,3.11,0.73,3.194526569
2020-01-26 19:30:00,3.129,-0.35000000000000003,3.148514094,0.149,0,0.149,2.98,-0.35000000000000003,3.0004832944,3.069,0.79,3.1690473332,0.149,0,0.149,2.92,0.79,3.0249793388
2020-01-26 20:00:00,2.9805,-0.19,2.9865498908,0.3105,0,0.3105,2.67,-0.19,2.6767517629,2.9705,0.55,3.0209882903,0.3105,0,0.3105,2.66,0.55,2.7162658191
2020-01-26 20:30:00,2.8985000000000003,0.25,2.9092614613,0.3985,0,0.3985,2.5,0.25,2.5124689053,2.9385,0.26,2.9499800423,0.3985,0,0.3985,2.54,0.26,2.5532724101
2020-01-26 21:00:00,2.836,-0.38,2.8613451382,0.426,0,0.426,2.41,-0.38,2.4397745798,2.866,0.61,2.930197263,0.426,0,0.426,2.44,0.61,2.5150944316
2020-01-26 21:30:00,2.757,0.25,2.7683115793,0.447,0,0.447,2.31,0.25,2.3234887562,2.777,0.27,2.7900948013,0.447,0,0.447,2.33,0.27,2.3455916098
2020-01-26 22:00:00,2.6814999999999998,-0.32,2.7005262913,0.5315,0,0.5315,2.15,-0.32,2.1736835096,2.6215,0.75,2.7266760442,0.5315,0,0.5315,2.09,0.75,2.2204954402
2020-01-26 22:30:00,2.5315,-0.28,2.5469378182,0.5115000000000001,0,0.5115000000000001,2.02,-0.28,2.0393136099999998,2.4615,0.8300000000000001,2.5976686182,0.5115000000000001,0,0.5115000000000001,1.9500000000000002,0.8300000000000001,2.1192923347
2020-01-26 23:00:00,2.456,-0.27,2.4707966327,0.496,0,0.496,1.96,-0.27,1.9785095400000001,2.396,0.81,2.5292125257,0.496,0,0.496,1.9,0.81,2.0654539453
2020-01-26 23:30:00,2.4435000000000002,0.26,2.4572936841,0.5435,0,0.5435,1.9,0.26,1.9177069641000002,2.4535,0.32,2.4742801478,0.5435,0,0.5435,1.9100000000000001,0.32,1.9366207682
2020-01-27 00:00:00,2.424,0.29,2.4412857268,0.484,0,0.484,1.94,0.29,1.9615555052,2.454,0.30000000000000004,2.4722694028,0.484,0,0.484,1.97,0.30000000000000004,1.9927117202
2020-01-27 00:30:00,2.76,0.27,2.7731750756,0.4,0,0.4,2.36,0.27,2.375394704,2.79,0.29,2.8050311941,0.4,0,0.4,2.39,0.29,2.4075298544
2020-01-27 01:00:00,2.847,0.28,2.8607357445,0.397,0,0.397,2.45,0.28,2.4659480934999998,2.877,0.30000000000000004,2.8925990044,0.397,0,0.397,2.48,0.30000000000000004,2.4980792622
2020-01-27 01:30:00,2.8375,0.28,2.8512815101,0.5275000000000001,0,0.5275000000000001,2.31,0.28,2.3269078194,2.8675,0.30000000000000004,2.8831504036,0.5275000000000001,0,0.5275000000000001,2.34,0.30000000000000004,2.3591523902000002
2020-01-27 02:00:00,2.775,0.28,2.7890903535,0.585,0,0.585,2.19,0.28,2.207826986,2.805,0.30000000000000004,2.8209971641,0.585,0,0.585,2.22,0.30000000000000004,2.2401785643
2020-01-27 02:30:00,2.7915,0.31,2.8086602233,0.4615,0,0.4615,2.33,0.31,2.3505318547,2.8115,0.33,2.8308006376,0.4615,0,0.4615,2.35,0.33,2.3730571
2020-01-27 03:00:00,2.7205,0.31,2.7381052299,0.4405,0,0.4405,2.2800000000000002,0.31,2.3009780529,2.7405,0.35000000000000003,2.7627595353,0.4405,0,0.4405,2.3,0.35000000000000003,2.3264780248
2020-01-27 03:30:00,2.641,0.31,2.6591316252,0.391,0,0.391,2.25,0.31,2.2712551596,2.6710000000000003,0.32,2.6901005557,0.391,0,0.391,2.2800000000000002,0.32,2.302346629
2020-01-27 04:00:00,2.5765000000000002,0.30000000000000004,2.5939067543,0.3165,0,0.3165,2.26,0.30000000000000004,2.2798245547000002,2.5965,0.32,2.6161445392,0.3165,0,0.3165,2.2800000000000002,0.32,2.302346629
2020-01-27 04:30:00,2.55,0.33,2.5712642805,0.15,0,0.15,2.4,0.33,2.422581268,2.5700000000000003,0.35000000000000003,2.5937231926,0.15,0,0.15,2.42,0.35000000000000003,2.4451789301
2020-01-27 05:00:00,2.498,0.31,2.5171618939,0.20800000000000002,0,0.20800000000000002,2.29,0.31,2.3108872755,2.528,0.33,2.5494477832999998,0.20800000000000002,0,0.20800000000000002,2.32,0.33,2.3433522996000002
2020-01-27 05:30:00,2.4925,0.29,2.5093139003,0.2625,0,0.2625,2.23,0.29,2.2487774456,2.5225,0.31,2.5414771787,0.2625,0,0.2625,2.26,0.31,2.2811619846
2020-01-27 06:00:00,2.534,0.23,2.5444166326,0.28400000000000003,0,0.28400000000000003,2.25,0.23,2.2617250053999998,2.564,0.32,2.5838916386,0.28400000000000003,0,0.28400000000000003,2.2800000000000002,0.32,2.302346629
2020-01-27 06:30:00,2.755,0.25,2.7663197574,0.20500000000000002,0,0.20500000000000002,2.55,0.25,2.5622255951,2.785,0.26,2.7971101158,0.20500000000000002,0,0.20500000000000002,2.58,0.26,2.5930676813
2020-01-27 07:00:00,2.9085,0.25,2.9192245974,0.2785,0,0.2785,2.63,0.25,2.6418554086,2.9385,0.26,2.9499800423,0.2785,0,0.2785,2.66,0.26,2.6726765611000003
2020-01-27 07:30:00,3.0145,0.0,3.0145,0.34450000000000003,0,0.34450000000000003,2.67,0.0,2.67,3.0545,0.25,3.0647137305,0.34450000000000003,0,0.34450000000000003,2.71,0.25,2.7215069355
2020-01-27 08:00:00,3.0745,-0.4,3.1004113034,0.3045,0,0.3045,2.77,-0.4,2.7987318557,3.0845,0.72,3.1674185467,0.3045,0,0.3045,2.7800000000000002,0.72,2.8717242207
2020-01-27 08:30:00,3.1785,-0.47000000000000003,3.2130611961,0.23850000000000002,0,0.23850000000000002,2.94,-0.47000000000000003,2.9773310196000002,3.2185,0.64,3.2815152369,0.23850000000000002,0,0.23850000000000002,2.98,0.64,3.0479501308
2020-01-27 09:00:00,3.1565,0.0,3.1565,0.24650000000000002,0,0.24650000000000002,2.91,0.0,2.91,3.1865,0.0,3.1865,0.24650000000000002,0,0.24650000000000002,2.94,0.0,2.94
2020-01-27 09:30:00,3.071,0.0,3.071,0.261,0,0.261,2.81,0.0,2.81,3.101,0.0,3.101,0.261,0,0.261,2.84,0.0,2.84
2020-01-27 10:00:00,3.113,0.0,3.113,0.203,0,0.203,2.91,0.0,2.91,3.143,0.0,3.143,0.203,0,0.203,2.94,0.0,2.94
2020-01-27 10:30:00,3.1785,0.0,3.1785,0.23850000000000002,0,0.23850000000000002,2.94,0.0,2.94,3.2185,0.0,3.2185,0.23850000000000002,0,0.23850000000000002,2.98,0.0,2.98
2020-01-27 11:00:00,3.2275,0.0,3.2275,0.3275,0,0.3275,2.9,0.0,2.9,3.2775,0.0,3.2775,0.3275,0,0.3275,2.95,0.0,2.95
2020-01-27 11:30:00,3.219,0.0,3.219,0.129,0,0.129,3.09,0.0,3.09,3.259,0.0,3.259,0.129,0,0.129,3.13,0.0,3.13
2020-01-27 12:00:00,3.1035,0.0,3.1035,0.20350000000000001,0,0.20350000000000001,2.9,0.0,2.9,3.1435,0.0,3.1435,0.20350000000000001,0,0.20350000000000001,2.94,0.0,2.94
2020-01-27 12:30:00,3.0625,0.0,3.0625,0.4325,0,0.4325,2.63,0.0,2.63,3.0925,0.0,3.0925,0.4325,0,0.4325,2.66,0.0,2.66
2020-01-27 13:00:00,3.021,0.0,3.021,0.41100000000000003,0,0.41100000000000003,2.61,0.0,2.61,3.061,0.0,3.061,0.41100000000000003,0,0.41100000000000003,2.65,0.0,2.65
2020-01-27 13:30:00,2.8435,0.0,2.8435,0.3735,0,0.3735,2.47,0.0,2.47,2.8735,0.25,2.8843547372,0.3735,0,0.3735,2.5,0.25,2.5124689053
2020-01-27 14:00:00,2.539,0.0,2.539,0.459,0,0.459,2.08,0.0,2.08,2.559,0.0,2.559,0.459,0,0.459,2.1,0.0,2.1
2020-01-27 14:30:00,2.665,0.25,2.6767003941,0.465,0,0.465,2.2,0.25,2.2141589825,2.685,0.26,2.6975590818,0.465,0,0.465,2.22,0.26,2.2351733714
2020-01-27 15:00:00,2.7105,-0.36,2.7343025162,0.5005000000000001,0,0.5005000000000001,2.21,-0.36,2.2391292951,2.7205,0.59,2.7837421307,0.5005000000000001,0,0.5005000000000001,2.22,0.59,2.2970633426
2020-01-27 15:30:00,2.91,-0.39,2.9360177111,0.38,0,0.38,2.5300000000000002,-0.39,2.5598828098,2.93,0.6000000000000001,2.9908025679,0.38,0,0.38,2.55,0.6000000000000001,2.6196373795
2020-01-27 16:00:00,3.0905,0.0,3.0905,0.41050000000000003,0,0.41050000000000003,2.68,0.0,2.68,3.1205,0.0,3.1205,0.41050000000000003,0,0.41050000000000003,2.71,0.0,2.71
2020-01-27 16:30:00,3.3265000000000002,-0.46,3.3581545899,0.6765,0,0.6765,2.65,-0.46,2.6896282271,3.3064999999999998,0.56,3.3535864757000002,0.6765,0,0.6765,2.63,0.56,2.6889589063
2020-01-27 17:00:00,3.4145,-0.43,3.4414691993,0.47450000000000003,0,0.47450000000000003,2.94,-0.43,2.9712791858000003,3.4245,0.62,3.4801724454,0.47450000000000003,0,0.47450000000000003,2.95,0.62,3.0144485399
2020-01-27 17:30:00,3.581,0.0,3.581,0.501,0,0.501,3.08,0.0,3.08,3.6109999999999998,0.0,3.6109999999999998,0.501,0,0.501,3.11,0.0,3.11
2020-01-27 18:00:00,3.6615,0.0,3.6615,0.5015000000000001,0,0.5015000000000001,3.16,0.0,3.16,3.7015000000000002,0.0,3.7015000000000002,0.5015000000000001,0,0.5015000000000001,3.2,0.0,3.2
2020-01-27 18:30:00,3.625,0.0,3.625,0.495,0,0.495,3.13,0.0,3.13,3.675,0.0,3.675,0.495,0,0.495,3.18,0.0,3.18
2020-01-27 19:00:00,3.471,0.0,3.471,0.531,0,0.531,2.94,0.0,2.94,3.511,0.0,3.511,0.531,0,0.531,2.98,0.0,2.98
2020-01-27 19:30:00,3.412,0.0,3.412,0.712,0,0.712,2.7,0.0,2.7,3.452,0.0,3.452,0.712,0,0.712,2.74,0.0,2.74
2020-01-27 20:00:00,3.336,-0.52,3.3762843482,0.686,0,0.686,2.65,-0.52,2.7005369836,3.366,0.54,3.4090403342,0.686,0,0.686,2.68,0.54,2.7338617375
2020-01-27 20:30:00,3.174,0.0,3.174,0.654,0,0.654,2.52,0.0,2.52,3.204,0.0,3.204,0.654,0,0.654,2.55,0.0,2.55
2020-01-27 21:00:00,3.0955,0.0,3.0955,0.4055,0,0.4055,2.69,0.0,2.69,3.1255,0.0,3.1255,0.4055,0,0.4055,2.7199999999999998,0.0,2.7199999999999998
2020-01-27 21:30:00,2.9655,0.0,2.9655,0.3655,0,0.3655,2.6,0.0,2.6,3.0055,0.0,3.0055,0.3655,0,0.3655,2.64,0.0,2.64
2020-01-27 22:00:00,2.843,-0.43,2.8753345892,0.653,0,0.653,2.19,-0.43,2.2318154046,2.873,0.65,2.945611821,0.653,0,0.653,2.22,0.65,2.313201245
2020-01-27 22:30:00,2.677,0.25,2.6886481733,0.5670000000000001,0,0.5670000000000001,2.11,0.25,2.1247588098,2.707,0.30000000000000004,2.7235728373,0.5670000000000001,0,0.5670000000000001,2.14,0.30000000000000004,2.1609257276
2020-01-27 23:00:00,2.6550000000000002,0.0,2.6550000000000002,0.8150000000000001,0,0.8150000000000001,1.8399999999999999,0.0,1.8399999999999999,2.675,0.0,2.675,0.8150000000000001,0,0.8150000000000001,1.8599999999999999,0.0,1.8599999999999999
2020-01-27 23:30:00,2.649,0.0,2.649,0.8190000000000001,0,0.8190000000000001,1.83,0.0,1.83,2.669,0.0,2.669,0.8190000000000001,0,0.8190000000000001,1.85,0.0,1.85
2020-01-28 00:00:00,2.5540000000000003,0.0,2.5540000000000003,0.774,0,0.774,1.78,0.0,1.78,2.574,0.0,2.574,0.774,0,0.774,1.8,0.0,1.8
2020-01-28 00:30:00,2.8685,0.0,2.8685,0.6085,0,0.6085,2.26,0.0,2.26,2.8985000000000003,0.0,2.8985000000000003,0.6085,0,0.6085,2.29,0.0,2.29
2020-01-28 01:00:00,2.9425,0.0,2.9425,0.7825000000000001,0,0.7825000000000001,2.16,0.0,2.16,2.9725,0.0,2.9725,0.7825000000000001,0,0.7825000000000001,2.19,0.0,2.19
2020-01-28 01:30:00,2.9450000000000003,0.0,2.9450000000000003,0.765,0,0.765,2.18,0.0,2.18,2.965,0.0,2.965,0.765,0,0.765,2.2,0.0,2.2
2020-01-28 02:00:00,2.9155,0.0,2.9155,0.8255,0,0.8255,2.09,0.0,2.09,2.9455,0.0,2.9455,0.8255,0,0.8255,2.12,0.0,2.12
2020-01-28 02:30:00,2.93,0.0,2.93,0.8200000000000001,0,0.8200000000000001,2.11,0.0,2.11,2.96,0.25,2.9705386717,0.8200000000000001,0,0.8200000000000001,2.14,0.25,2.154553318
2020-01-28 03:00:00,2.8705,0.0,2.8705,0.8205,0,0.8205,2.05,0.0,2.05,2.8905000000000003,0.0,2.8905000000000003,0.8205,0,0.8205,2.07,0.0,2.07
2020-01-28 03:30:00,2.7885,-0.37,2.8129401433,0.8285,0,0.8285,1.96,-0.37,1.9946177579,2.8085,0.67,2.8873122883,0.8285,0,0.8285,1.98,0.67,2.0902870616
2020-01-28 04:00:00,2.747,-0.35000000000000003,2.7692072873,0.807,0,0.807,1.94,-0.35000000000000003,1.9713193552,2.767,0.65,2.8423210586,0.807,0,0.807,1.96,0.65,2.0649697334
2020-01-28 04:30:00,2.6925,0.0,2.6925,0.8125,0,0.8125,1.88,0.0,1.88,2.7125,0.0,2.7125,0.8125,0,0.8125,1.9,0.0,1.9
2020-01-28 05:00:00,2.6835,0.0,2.6835,0.8235,0,0.8235,1.8599999999999999,0.0,1.8599999999999999,2.7135,0.0,2.7135,0.8235,0,0.8235,1.8900000000000001,0.0,1.8900000000000001
2020-01-28 05:30:00,2.6745,0.0,2.6745,0.8245,0,0.8245,1.85,0.0,1.85,2.6945,0.0,2.6945,0.8245,0,0.8245,1.87,0.0,1.87
2020-01-28 06:00:00,2.731,0.0,2.731,0.8210000000000001,0,0.8210000000000001,1.9100000000000001,0.0,1.9100000000000001,2.761,0.0,2.761,0.8210000000000001,0,0.8210000000000001,1.94,0.0,1.94
2020-01-28 06:30:00,2.9155,0.0,2.9155,0.7655000000000001,0,0.7655000000000001,2.15,0.0,2.15,2.9355,0.0,2.9355,0.7655000000000001,0,0.7655000000000001,2.17,0.0,2.17
2020-01-28 07:00:00,3.083,0.0,3.083,0.753,0,0.753,2.33,0.0,2.33,3.113,0.0,3.113,0.753,0,0.753,2.36,0.0,2.36
2020-01-28 07:30:00,3.1925,0.0,3.1925,0.7425,0,0.7425,2.45,0.0,2.45,3.2225,0.0,3.2225,0.7425,0,0.7425,2.48,0.0,2.48
2020-01-28 08:00:00,3.2395,0.0,3.2395,0.4495,0,0.4495,2.79,0.0,2.79,3.2795,0.0,3.2795,0.4495,0,0.4495,2.83,0.0,2.83
2020-01-28 08:30:00,3.2415,0.0,3.2415,0.7015,0,0.7015,2.54,0.0,2.54,3.2715,0.0,3.2715,0.7015,0,0.7015,2.5700000000000003,0.0,2.5700000000000003
2020-01-28 09:00:00,3.1795,0.0,3.1795,0.7495,0,0.7495,2.43,0.0,2.43,3.2095000000000002,0.0,3.2095000000000002,0.7495,0,0.7495,2.46,0.0,2.46
2020-01-28 09:30:00,3.0595,0.0,3.0595,0.7295,0,0.7295,2.33,0.0,2.33,3.0895,0.0,3.0895,0.7295,0,0.7295,2.36,0.0,2.36
2020-01-28 10:00:00,3.0505,0.0,3.0505,0.7705000000000001,0,0.7705000000000001,2.2800000000000002,0.0,2.2800000000000002,3.0705,0.0,3.0705,0.7705000000000001,0,0.7705000000000001,2.3,0.0,2.3
2020-01-28 10:30:00,3.1575,0.0,3.1575,0.7775000000000001,0,0.7775000000000001,2.38,0.0,2.38,3.1875,0.0,3.1875,0.7775000000000001,0,0.7775000000000001,2.41,0.0,2.41
2020-01-28 11:00:00,3.113,0.0,3.113,0.783,0,0.783,2.33,0.0,2.33,3.143,0.0,3.143,0.783,0,0.783,2.36,0.0,2.36
2020-01-28 11:30:00,2.691,0.0,2.691,0.8310000000000001,0,0.8310000000000001,1.8599999999999999,0.0,1.8599999999999999,2.721,0.0,2.721,0.8310000000000001,0,0.8310000000000001,1.8900000000000001,0.0,1.8900000000000001
2020-01-28 12:00:00,3.172,0.0,3.172,0.782,0,0.782,2.39,0.0,2.39,3.202,0.0,3.202,0.782,0,0.782,2.42,0.0,2.42
2020-01-28 12:30:00,2.943,0.0,2.943,0.7030000000000001,0,0.7030000000000001,2.24,0.0,2.24,2.973,0.0,2.973,0.7030000000000001,0,0.7030000000000001,2.27,0.0,2.27
2020-01-28 13:00:00,2.798,0.0,2.798,0.778,0,0.778,2.02,0.0,2.02,2.8280000000000003,0.0,2.8280000000000003,0.778,0,0.778,2.05,0.0,2.05
2020-01-28 13:30:00,2.739,-0.4,2.7680536483,0.889,0,0.889,1.85,-0.4,1.8927493230999999,2.749,0.61,2.8158659414000002,0.889,0,0.889,1.8599999999999999,0.61,1.9574728606
2020-01-28 14:00:00,2.9885,-0.42,3.0178688258,0.7785000000000001,0,0.7785000000000001,2.21,-0.42,2.2495555117,3.0085,0.61,3.0697185946,0.7785000000000001,0,0.7785000000000001,2.23,0.61,2.3119256043
2020-01-28 14:30:00,3.1155,0.0,3.1155,0.7655000000000001,0,0.7655000000000001,2.35,0.0,2.35,3.1455,0.0,3.1455,0.7655000000000001,0,0.7655000000000001,2.38,0.0,2.38
2020-01-28 15:00:00,2.917,0.0,2.917,0.797,0,0.797,2.12,0.0,2.12,2.9370000000000003,0.0,2.9370000000000003,0.797,0,0.797,2.14,0.0,2.14
2020-01-28 15:30:00,2.943,0.0,2.943,0.8130000000000001,0,0.8130000000000001,2.13,0.0,2.13,2.963,0.0,2.963,0.8130000000000001,0,0.8130000000000001,2.15,0.0,2.15
2020-01-28 16:00:00,3.1585,-0.45,3.1903953125,0.7985,0,0.7985,2.36,-0.45,2.4025195108,3.1785,0.5700000000000001,3.2292045847,0.7985,0,0.7985,2.38,0.5700000000000001,2.4473046398
2020-01-28 16:30:00,3.378,0.0,3.378,0.788,0,0.788,2.59,0.0,2.59,3.408,0.0,3.408,0.788,0,0.788,2.62,0.0,2.62
2020-01-28 17:00:00,3.5005,0.0,3.5005,0.7805000000000001,0,0.7805000000000001,2.7199999999999998,0.0,2.7199999999999998,3.5404999999999998,0.0,3.5404999999999998,0.7805000000000001,0,0.7805000000000001,2.76,0.0,2.76
2020-01-28 17:30:00,3.757,0.0,3.757,0.797,0,0.797,2.96,0.0,2.96,3.797,0.0,3.797,0.797,0,0.797,3.0,0.0,3.0
2020-01-28 18:00:00,3.799,0.0,3.799,0.779,0,0.779,3.02,0.0,3.02,3.839,0.0,3.839,0.779,0,0.779,3.06,0.0,3.06
2020-01-28 18:30:00,3.7535,0.0,3.7535,0.7935,0,0.7935,2.96,0.0,2.96,3.7935,0.0,3.7935,0.7935,0,0.7935,3.0,0.0,3.0
2020-01-28 19:00:00,3.657,0.0,3.657,0.747,0,0.747,2.91,0.0,2.91,3.697,0.0,3.697,0.747,0,0.747,2.95,0.0,2.95
2020-01-28 19:30:00,3.483,0.0,3.483,0.763,0,0.763,2.7199999999999998,0.0,2.7199999999999998,3.523,0.0,3.523,0.763,0,0.763,2.76,0.0,2.76
2020-01-28 20:00:00,3.408,0.0,3.408,0.718,0,0.718,2.69,0.0,2.69,3.438,0.0,3.438,0.718,0,0.718,2.7199999999999998,0.0,2.7199999999999998
2020-01-28 20:30:00,3.262,0.0,3.262,0.722,0,0.722,2.54,0.0,2.54,3.292,0.0,3.292,0.722,0,0.722,2.5700000000000003,0.0,2.5700000000000003
2020-01-28 21:00:00,3.185,0.0,3.185,0.795,0,0.795,2.39,0.0,2.39,3.215,0.0,3.215,0.795,0,0.795,2.42,0.0,2.42
2020-01-28 21:30:00,3.009,-0.42,3.0381706667,0.759,0,0.759,2.25,-0.42,2.2888643472,3.039,0.6000000000000001,3.0976637971,0.759,0,0.759,2.2800000000000002,0.6000000000000001,2.3576259245
2020-01-28 22:00:00,2.8855,0.0,2.8855,0.7655000000000001,0,0.7655000000000001,2.12,0.0,2.12,2.9055,0.0,2.9055,0.7655000000000001,0,0.7655000000000001,2.14,0.0,2.14
2020-01-28 22:30:00,2.7385,0.25,2.7498876795,0.6985,0,0.6985,2.04,0.25,2.0552615405,2.7685,0.25,2.7797647832,0.6985,0,0.6985,2.07,0.25,2.085041966
2020-01-28 23:00:00,2.6495,0.0,2.6495,0.7095,0,0.7095,1.94,0.0,1.94,2.6795,0.25,2.6911373525,0.7095,0,0.7095,1.97,0.25,1.9857995871
2020-01-28 23:30:00,2.632,0.0,2.632,0.742,0,0.742,1.8900000000000001,0.0,1.8900000000000001,2.652,0.25,2.6637574965,0.742,0,0.742,1.9100000000000001,0.25,1.9262917744
2020-01-29 00:00:00,2.5705,0.25,2.5826285544000003,0.6705,0,0.6705,1.9,0.25,1.9163767897000001,2.5905,0.26,2.6035149798,0.6705,0,0.6705,1.92,0.26,1.9375241934
2020-01-29 00:30:00,2.8595,0.25,2.8704076801,0.7395,0,0.7395,2.12,0.25,2.134689673,2.8795,0.26,2.891214321,0.7395,0,0.7395,2.14,0.26,2.1557365331
2020-01-29 01:00:00,2.959,0.0,2.959,0.709,0,0.709,2.25,0.0,2.25,2.979,0.0,2.979,0.709,0,0.709,2.27,0.0,2.27
2020-01-29 01:30:00,2.9625,0.25,2.9730298098,0.5325,0,0.5325,2.43,0.25,2.4428262321,2.9925,0.25,3.0029246161,0.5325,0,0.5325,2.46,0.25,2.472670621
2020-01-29 02:00:00,2.9165,0.26,2.9280662988,0.4365,0,0.4365,2.48,0.26,2.493591787,2.9365,0.26,2.9479878307,0.4365,0,0.4365,2.5,0.26,2.5134836383
2020-01-29 02:30:00,2.9425,0.24,2.9522713713,0.5125000000000001,0,0.5125000000000001,2.43,0.24,2.4418230894,2.9725,0.25,2.9829945106,0.5125000000000001,0,0.5125000000000001,2.46,0.25,2.472670621
