Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-29 03:00:00,2.8825000000000003,0.09,2.8839046881,0.4425,0,0.4425,2.44,0.09,2.4416592719,2.9025,0.35000000000000003,2.9235263382000003,0.4425,0,0.4425,2.46,0.35000000000000003,2.4847736315
2020-01-29 03:30:00,2.778,0.25,2.7892264161,0.368,0,0.368,2.41,0.25,2.422932108,2.798,0.27,2.8109969762,0.368,0,0.368,2.43,0.27,2.4449539873
2020-01-29 04:00:00,2.777,-0.32,2.7953763610999998,0.497,0,0.497,2.2800000000000002,-0.32,2.302346629,2.747,0.74,2.8449268883,0.497,0,0.497,2.25,0.74,2.3685649664
2020-01-29 04:30:00,2.751,-0.31,2.7684112772000002,0.341,0,0.341,2.41,-0.31,2.4298559628,2.691,0.76,2.7962619691,0.341,0,0.341,2.35,0.76,2.4698380514
2020-01-29 05:00:00,2.7435,-0.34,2.7644877012,0.6135,0,0.6135,2.13,-0.34,2.156965461,2.6835,0.7000000000000001,2.7732962788,0.6135,0,0.6135,2.07,0.7000000000000001,2.1851544568
2020-01-29 05:30:00,2.7045,-0.33,2.7245587257,0.6545000000000001,0,0.6545000000000001,2.05,-0.33,2.0763911,2.6445,0.7000000000000001,2.7355767673,0.6545000000000001,0,0.6545000000000001,1.99,0.7000000000000001,2.1095260131
2020-01-29 06:00:00,2.7245,-0.32,2.7432280711,0.5845,0,0.5845,2.14,-0.32,2.1637929661,2.7345,0.7000000000000001,2.8226743082,0.5845,0,0.5845,2.15,0.7000000000000001,2.2610838108999998
2020-01-29 06:30:00,2.871,-0.48,2.9108488453,0.591,0,0.591,2.2800000000000002,-0.48,2.3299785407,2.891,0.61,2.9546541253000003,0.591,0,0.591,2.3,0.61,2.3795167577000003
2020-01-29 07:00:00,3.058,-0.42,3.0867076311,0.458,0,0.458,2.6,-0.42,2.6337046152,3.088,0.64,3.1536239471,0.458,0,0.458,2.63,0.64,2.7067508197
2020-01-29 07:30:00,3.162,-0.42,3.1897717787,0.482,0,0.482,2.68,-0.42,2.7127108213,3.182,0.58,3.2344279247,0.482,0,0.482,2.7,0.58,2.7615937428
2020-01-29 08:00:00,3.1405,-0.42,3.1684602333,0.3905,0,0.3905,2.75,-0.42,2.7818878482000002,3.1705,0.62,3.230552623,0.3905,0,0.3905,2.7800000000000002,0.62,2.8482977372000002
2020-01-29 08:30:00,3.213,0.0,3.213,0.313,0,0.313,2.9,0.0,2.9,3.263,0.0,3.263,0.313,0,0.313,2.95,0.0,2.95
2020-01-29 09:00:00,3.0855,0.24,3.0948199059,0.3655,0,0.3655,2.7199999999999998,0.24,2.7305677065,3.1155,0.25,3.1255143977,0.3655,0,0.3655,2.75,0.25,2.7613402543000003
2020-01-29 09:30:00,3.086,-0.4,3.1118155472,0.446,0,0.446,2.64,-0.4,2.6701310829000002,3.116,0.67,3.1872175953,0.446,0,0.446,2.67,0.67,2.7527804126
2020-01-29 10:00:00,2.954,0.0,2.954,0.444,0,0.444,2.51,0.0,2.51,2.984,0.0,2.984,0.444,0,0.444,2.54,0.0,2.54
2020-01-29 10:30:00,2.672,0.0,2.672,0.432,0,0.432,2.24,0.0,2.24,2.702,0.0,2.702,0.432,0,0.432,2.27,0.0,2.27
2020-01-29 11:00:00,2.4859999999999998,0.25,2.498538773,0.376,0,0.376,2.11,0.25,2.1247588098,2.5060000000000002,0.25,2.5184391992,0.376,0,0.376,2.13,0.25,2.1446211787
2020-01-29 11:30:00,2.4875,0.0,2.4875,0.41750000000000004,0,0.41750000000000004,2.07,0.0,2.07,2.5075000000000003,0.0,2.5075000000000003,0.41750000000000004,0,0.41750000000000004,2.09,0.0,2.09
2020-01-29 12:00:00,2.4355,-0.38,2.4649665819,0.5455,0,0.5455,1.8900000000000001,-0.38,1.9278226058999999,2.4355,0.64,2.5181859046,0.5455,0,0.5455,1.8900000000000001,0.64,1.9954197553
2020-01-29 12:30:00,2.544,0.0,2.544,0.584,0,0.584,1.96,0.0,1.96,2.564,0.0,2.564,0.584,0,0.584,1.98,0.0,1.98
2020-01-29 13:00:00,2.4285,0.0,2.4285,0.5285000000000001,0,0.5285000000000001,1.9,0.0,1.9,2.4385,0.25,2.4512817566000003,0.5285000000000001,0,0.5285000000000001,1.9100000000000001,0.25,1.9262917744
2020-01-29 13:30:00,2.406,0.0,2.406,0.506,0,0.506,1.9,0.0,1.9,2.426,0.25,2.4388472687,0.506,0,0.506,1.92,0.25,1.9362076335
2020-01-29 14:00:00,2.423,0.25,2.4358630914,0.593,0,0.593,1.83,0.25,1.8469975636,2.433,0.26,2.4468528767,0.593,0,0.593,1.8399999999999999,0.26,1.8582787735
2020-01-29 14:30:00,2.5095,0.25,2.5219219357,0.48950000000000005,0,0.48950000000000005,2.02,0.25,2.0354115063,2.5395,0.26,2.5527750097,0.48950000000000005,0,0.48950000000000005,2.05,0.26,2.0664220285
2020-01-29 15:00:00,2.561,0.25,2.5731733327,0.451,0,0.451,2.11,0.25,2.1247588098,2.581,0.25,2.5930794434,0.451,0,0.451,2.13,0.25,2.1446211787
2020-01-29 15:30:00,2.672,0.0,2.672,0.342,0,0.342,2.33,0.0,2.33,2.702,0.25,2.7135408602,0.342,0,0.342,2.36,0.25,2.3732045845
2020-01-29 16:00:00,2.836,-0.39,2.862690343,0.246,0,0.246,2.59,-0.39,2.6191983506,2.836,0.68,2.9163840625,0.246,0,0.246,2.59,0.68,2.6777789304
2020-01-29 16:30:00,3.142,0.0,3.142,0.182,0,0.182,2.96,0.0,2.96,3.182,0.0,3.182,0.182,0,0.182,3.0,0.0,3.0
2020-01-29 17:00:00,3.344,-0.48,3.3782741156,0.224,0,0.224,3.12,-0.48,3.1567071451,3.364,0.58,3.4136338409,0.224,0,0.224,3.14,0.58,3.1931175988
2020-01-29 17:30:00,3.4,0.0,3.4,0.21,0,0.21,3.19,0.0,3.19,3.45,0.0,3.45,0.21,0,0.21,3.24,0.0,3.24
2020-01-29 18:00:00,3.5265,0.0,3.5265,0.1165,0,0.1165,3.41,0.0,3.41,3.5765000000000002,0.0,3.5765000000000002,0.1165,0,0.1165,3.46,0.0,3.46
2020-01-29 18:30:00,3.5375,0.0,3.5375,0.14750000000000002,0,0.14750000000000002,3.39,0.0,3.39,3.5875,0.0,3.5875,0.14750000000000002,0,0.14750000000000002,3.44,0.0,3.44
2020-01-29 19:00:00,3.446,0.0,3.446,0.166,0,0.166,3.2800000000000002,0.0,3.2800000000000002,3.4859999999999998,0.0,3.4859999999999998,0.166,0,0.166,3.32,0.0,3.32
2020-01-29 19:30:00,3.312,-0.42,3.3385242249,0.202,0,0.202,3.11,-0.42,3.1382319863,3.352,0.65,3.4144405105,0.202,0,0.202,3.15,0.65,3.2163644072
2020-01-29 20:00:00,3.173,0.0,3.173,0.293,0,0.293,2.88,0.0,2.88,3.213,0.0,3.213,0.293,0,0.293,2.92,0.0,2.92
2020-01-29 20:30:00,3.1245,0.0,3.1245,0.3345,0,0.3345,2.79,0.0,2.79,3.1545,0.0,3.1545,0.3345,0,0.3345,2.8200000000000003,0.0,2.8200000000000003
2020-01-29 21:00:00,2.993,0.0,2.993,0.263,0,0.263,2.73,0.0,2.73,3.023,0.0,3.023,0.263,0,0.263,2.76,0.0,2.76
2020-01-29 21:30:00,2.893,0.25,2.9037818444,0.233,0,0.233,2.66,0.25,2.671722291,2.923,0.25,2.9336715903,0.233,0,0.233,2.69,0.25,2.7015921232
2020-01-29 22:00:00,2.7279999999999998,0.0,2.7279999999999998,0.268,0,0.268,2.46,0.0,2.46,2.758,0.25,2.7693074947,0.268,0,0.268,2.49,0.25,2.5025187312
2020-01-29 22:30:00,2.6535,0.27,2.6672012016,0.3035,0,0.3035,2.35,0.27,2.3654597862,2.6835,0.28,2.6980682441,0.3035,0,0.3035,2.38,0.28,2.3964139876
2020-01-29 23:00:00,2.558,0.25,2.5701875418,0.438,0,0.438,2.12,0.25,2.134689673,2.588,0.26,2.6010274893,0.438,0,0.438,2.15,0.26,2.1656638705
2020-01-29 23:30:00,2.474,0.26,2.4876245697,0.464,0,0.464,2.01,0.26,2.0267461607,2.4939999999999998,0.27,2.5085725024,0.464,0,0.464,2.03,0.27,2.0478769494
2020-01-30 00:00:00,2.482,0.26,2.4955808943,0.342,0,0.342,2.14,0.26,2.1557365331,2.502,0.27,2.5165261771000003,0.342,0,0.342,2.16,0.27,2.176809592
2020-01-30 00:30:00,2.7945,-0.34,2.8151075024,0.29450000000000004,0,0.29450000000000004,2.5,-0.34,2.5230140705,2.7745,0.68,2.8566151736,0.29450000000000004,0,0.29450000000000004,2.48,0.68,2.5715365057
2020-01-30 01:00:00,2.9325,-0.31,2.9488398142000003,0.35250000000000004,0,0.35250000000000004,2.58,-0.31,2.598557292,2.8825000000000003,0.78,2.9861691596,0.35250000000000004,0,0.35250000000000004,2.5300000000000002,0.78,2.6475082625
2020-01-30 01:30:00,2.9225000000000003,-0.34,2.9422111158,0.4525,0,0.4525,2.47,-0.34,2.4932909979,2.8625,0.76,2.9616728803,0.4525,0,0.4525,2.41,0.76,2.526994262
2020-01-30 02:00:00,2.8935,-0.33,2.9122572431,0.4535,0,0.4535,2.44,-0.33,2.4622144504,2.8435,0.77,2.9459111069,0.4535,0,0.4535,2.39,0.77,2.5109759059
2020-01-30 02:30:00,2.899,-0.36,2.9212670196,0.509,0,0.509,2.39,-0.36,2.4169609016,2.849,0.72,2.9385712515,0.509,0,0.509,2.34,0.72,2.4482646916
2020-01-30 03:00:00,2.8575,-0.35000000000000003,2.8788550241,0.5775,0,0.5775,2.2800000000000002,-0.35000000000000003,2.3067076104,2.8075,0.73,2.9008544,0.5775,0,0.5775,2.23,0.73,2.3464441182
2020-01-30 03:30:00,2.811,-0.35000000000000003,2.8327055971,0.461,0,0.461,2.35,-0.35000000000000003,2.3759208741,2.771,0.75,2.8707039206,0.461,0,0.461,2.31,0.75,2.4287033578
2020-01-30 04:00:00,2.6950000000000003,-0.06,2.6956678208,0.34500000000000003,0,0.34500000000000003,2.35,-0.06,2.3507658327,2.725,0.33,2.7449089238,0.34500000000000003,0,0.34500000000000003,2.38,0.33,2.4027692357
2020-01-30 04:30:00,2.6005000000000003,0.25,2.6124892823,0.48050000000000004,0,0.48050000000000004,2.12,0.25,2.134689673,2.6205,0.25,2.6323981937000003,0.48050000000000004,0,0.48050000000000004,2.14,0.25,2.154553318
2020-01-30 05:00:00,2.5845000000000002,0.0,2.5845000000000002,0.4445,0,0.4445,2.14,0.0,2.14,2.6045,0.24,2.61553441,0.4445,0,0.4445,2.16,0.24,2.1732924332
2020-01-30 05:30:00,2.578,0.0,2.578,0.528,0,0.528,2.05,0.0,2.05,2.598,0.0,2.598,0.528,0,0.528,2.07,0.0,2.07
2020-01-30 06:00:00,2.582,0.0,2.582,0.632,0,0.632,1.9500000000000002,0.0,1.9500000000000002,2.602,0.0,2.602,0.632,0,0.632,1.97,0.0,1.97
2020-01-30 06:30:00,2.7265,0.0,2.7265,0.5865,0,0.5865,2.14,0.0,2.14,2.7565,0.25,2.7678136227,0.5865,0,0.5865,2.17,0.25,2.1843534513
2020-01-30 07:00:00,2.946,-0.43,2.9772161494000002,0.546,0,0.546,2.4,-0.43,2.4382165613,2.976,0.66,3.0483070711,0.546,0,0.546,2.43,0.66,2.5180349481
2020-01-30 07:30:00,3.0225,-0.49,3.0619611771,0.47250000000000003,0,0.47250000000000003,2.55,-0.49,2.5966516902,3.0425,0.59,3.0991783185,0.47250000000000003,0,0.47250000000000003,2.5700000000000003,0.59,2.6368541863
2020-01-30 08:00:00,2.9925,0.0,2.9925,0.24250000000000002,0,0.24250000000000002,2.75,0.0,2.75,3.0225,0.0,3.0225,0.24250000000000002,0,0.24250000000000002,2.7800000000000002,0.0,2.7800000000000002
2020-01-30 08:30:00,3.0835,-0.29,3.0971070776,0.3835,0,0.3835,2.7,-0.29,2.7155294143,3.1135,-0.25,3.1235208099,0.3835,0,0.3835,2.73,-0.25,2.7414229882
2020-01-30 09:00:00,3.006,0.0,3.006,0.336,0,0.336,2.67,0.0,2.67,3.036,0.0,3.036,0.336,0,0.336,2.7,0.0,2.7
2020-01-30 09:30:00,2.987,0.0,2.987,0.617,0,0.617,2.37,0.0,2.37,3.017,0.0,3.017,0.617,0,0.617,2.4,0.0,2.4
2020-01-30 10:00:00,2.965,0.0,2.965,0.665,0,0.665,2.3,0.0,2.3,3.005,0.0,3.005,0.665,0,0.665,2.34,0.0,2.34
2020-01-30 10:30:00,2.917,0.0,2.917,0.647,0,0.647,2.27,0.0,2.27,2.947,0.0,2.947,0.647,0,0.647,2.3,0.0,2.3
2020-01-30 11:00:00,2.865,0.0,2.865,0.655,0,0.655,2.21,0.0,2.21,2.885,0.0,2.885,0.655,0,0.655,2.23,0.0,2.23
2020-01-30 11:30:00,2.8045,0.0,2.8045,0.6745,0,0.6745,2.13,0.0,2.13,2.8345000000000002,0.0,2.8345000000000002,0.6745,0,0.6745,2.16,0.0,2.16
2020-01-30 12:00:00,2.818,0.0,2.818,0.668,0,0.668,2.15,0.0,2.15,2.848,0.0,2.848,0.668,0,0.668,2.18,0.0,2.18
2020-01-30 12:30:00,2.846,0.0,2.846,0.676,0,0.676,2.17,0.0,2.17,2.876,0.0,2.876,0.676,0,0.676,2.2,0.0,2.2
2020-01-30 13:00:00,2.8405,0.0,2.8405,0.6505000000000001,0,0.6505000000000001,2.19,0.0,2.19,2.8705,0.0,2.8705,0.6505000000000001,0,0.6505000000000001,2.22,0.0,2.22
2020-01-30 13:30:00,2.8195,0.0,2.8195,0.6595000000000001,0,0.6595000000000001,2.16,0.0,2.16,2.8495,0.0,2.8495,0.6595000000000001,0,0.6595000000000001,2.19,0.0,2.19
2020-01-30 14:00:00,2.7615,0.0,2.7615,0.6315000000000001,0,0.6315000000000001,2.13,0.0,2.13,2.7915,0.0,2.7915,0.6315000000000001,0,0.6315000000000001,2.16,0.0,2.16
2020-01-30 14:30:00,2.816,0.0,2.816,0.636,0,0.636,2.18,0.0,2.18,2.856,0.0,2.856,0.636,0,0.636,2.22,0.0,2.22
2020-01-30 15:00:00,2.8465,0.0,2.8465,0.6065,0,0.6065,2.24,0.0,2.24,2.8765,0.0,2.8765,0.6065,0,0.6065,2.27,0.0,2.27
2020-01-30 15:30:00,2.915,0.0,2.915,0.5750000000000001,0,0.5750000000000001,2.34,0.0,2.34,2.9450000000000003,0.0,2.9450000000000003,0.5750000000000001,0,0.5750000000000001,2.37,0.0,2.37
2020-01-30 16:00:00,2.9835000000000003,0.0,2.9835000000000003,0.5835,0,0.5835,2.4,0.0,2.4,3.0135,0.0,3.0135,0.5835,0,0.5835,2.43,0.0,2.43
2020-01-30 16:30:00,3.1575,0.0,3.1575,0.4575,0,0.4575,2.7,0.0,2.7,3.1975,0.0,3.1975,0.4575,0,0.4575,2.74,0.0,2.74
2020-01-30 17:00:00,3.2625,-0.43,3.2907151578000002,0.5225000000000001,0,0.5225000000000001,2.74,-0.43,2.7735356497,3.2925,0.6000000000000001,3.3467232108,0.5225000000000001,0,0.5225000000000001,2.77,0.6000000000000001,2.8342371108
2020-01-30 17:30:00,3.3795,0.0,3.3795,0.3995,0,0.3995,2.98,0.0,2.98,3.4095,0.0,3.4095,0.3995,0,0.3995,3.01,0.0,3.01
2020-01-30 18:00:00,3.485,0.0,3.485,0.555,0,0.555,2.93,0.0,2.93,3.515,0.0,3.515,0.555,0,0.555,2.96,0.0,2.96
2020-01-30 18:30:00,3.436,-0.51,3.4736430444,0.556,0,0.556,2.88,-0.51,2.9248076860000003,3.466,0.55,3.5093668945000003,0.556,0,0.556,2.91,0.55,2.9615198801
2020-01-30 19:00:00,3.374,0.0,3.374,0.554,0,0.554,2.8200000000000003,0.0,2.8200000000000003,3.404,0.0,3.404,0.554,0,0.554,2.85,0.0,2.85
2020-01-30 19:30:00,3.2775,0.0,3.2775,0.5475,0,0.5475,2.73,0.0,2.73,3.3075,0.0,3.3075,0.5475,0,0.5475,2.76,0.0,2.76
2020-01-30 20:00:00,3.1455,0.0,3.1455,0.4955,0,0.4955,2.65,0.0,2.65,3.1755,0.0,3.1755,0.4955,0,0.4955,2.68,0.0,2.68
2020-01-30 20:30:00,3.0835,0.0,3.0835,0.4335,0,0.4335,2.65,0.0,2.65,3.1135,0.0,3.1135,0.4335,0,0.4335,2.68,0.0,2.68
2020-01-30 21:00:00,3.031,0.0,3.031,0.421,0,0.421,2.61,0.0,2.61,3.061,0.0,3.061,0.421,0,0.421,2.64,0.0,2.64
2020-01-30 21:30:00,2.9235,0.0,2.9235,0.3135,0,0.3135,2.61,0.0,2.61,2.9535,0.0,2.9535,0.3135,0,0.3135,2.64,0.0,2.64
2020-01-30 22:00:00,2.7305,-0.31,2.748041166,0.3405,0,0.3405,2.39,-0.31,2.4100207468,2.7605,0.54,2.8128206928,0.3405,0,0.3405,2.42,0.54,2.4795160818
2020-01-30 22:30:00,2.547,0.25,2.5592399262,0.357,0,0.357,2.19,0.25,2.2042232192,2.577,0.25,2.5890981054999997,0.357,0,0.357,2.22,0.25,2.234032229
2020-01-30 23:00:00,2.4845,0.25,2.4970463051,0.41450000000000004,0,0.41450000000000004,2.07,0.25,2.085041966,2.5045,0.25,2.5169466125,0.41450000000000004,0,0.41450000000000004,2.09,0.25,2.1048990475
2020-01-30 23:30:00,2.524,0.25,2.5363509221,0.444,0,0.444,2.08,0.25,2.0949701669,2.544,0.25,2.5562542909,0.444,0,0.444,2.1,0.25,2.1148285983
2020-01-31 00:00:00,2.4675000000000002,0.25,2.4801323049,0.42750000000000005,0,0.42750000000000005,2.04,0.25,2.0552615405,2.4875,0.27,2.5021103593,0.42750000000000005,0,0.42750000000000005,2.06,0.27,2.0776188293
2020-01-31 00:30:00,2.7645,0.0,2.7645,0.4345,0,0.4345,2.33,0.0,2.33,2.8045,0.25,2.8156207575,0.4345,0,0.4345,2.37,0.25,2.383149177
2020-01-31 01:00:00,2.8705,0.0,2.8705,0.5105000000000001,0,0.5105000000000001,2.36,0.0,2.36,2.9005,0.0,2.9005,0.5105000000000001,0,0.5105000000000001,2.39,0.0,2.39
2020-01-31 01:30:00,2.8615,0.0,2.8615,0.5315,0,0.5315,2.33,0.0,2.33,2.8915,0.25,2.9022874168,0.5315,0,0.5315,2.36,0.25,2.3732045845
2020-01-31 02:00:00,2.7915,0.25,2.8026723408,0.4415,0,0.4415,2.35,0.25,2.3632604596,2.8215,0.26,2.83345412,0.4415,0,0.4415,2.38,0.26,2.3941595603
2020-01-31 02:30:00,2.8225,0.0,2.8225,0.4325,0,0.4325,2.39,0.0,2.39,2.8525,0.25,2.8634343453,0.4325,0,0.4325,2.42,0.25,2.432878953
2020-01-31 03:00:00,2.732,0.0,2.732,0.462,0,0.462,2.27,0.0,2.27,2.752,0.25,2.7633320466,0.462,0,0.462,2.29,0.25,2.3036058691
2020-01-31 03:30:00,2.6535,-0.35000000000000003,2.6764831869,0.5535,0,0.5535,2.1,-0.35000000000000003,2.1289668856,2.6734999999999998,0.73,2.7713719076,0.5535,0,0.5535,2.12,0.73,2.2421641332
2020-01-31 04:00:00,2.621,0.0,2.621,0.621,0,0.621,2.0,0.0,2.0,2.641,0.0,2.641,0.621,0,0.621,2.02,0.0,2.02
2020-01-31 04:30:00,2.523,0.0,2.523,0.613,0,0.613,1.9100000000000001,0.0,1.9100000000000001,2.543,0.0,2.543,0.613,0,0.613,1.9300000000000002,0.0,1.9300000000000002
2020-01-31 05:00:00,2.454,0.0,2.454,0.584,0,0.584,1.87,0.0,1.87,2.484,0.0,2.484,0.584,0,0.584,1.9,0.0,1.9
2020-01-31 05:30:00,2.481,0.0,2.481,0.611,0,0.611,1.87,0.0,1.87,2.491,0.0,2.491,0.611,0,0.611,1.88,0.0,1.88
2020-01-31 06:00:00,2.473,0.0,2.473,0.643,0,0.643,1.83,0.0,1.83,2.493,0.0,2.493,0.643,0,0.643,1.85,0.0,1.85
2020-01-31 06:30:00,2.7015000000000002,-0.45,2.7387227406,0.6715,0,0.6715,2.03,-0.45,2.0792787211,2.6915,0.62,2.7619870112,0.6715,0,0.6715,2.02,0.62,2.1130073355
2020-01-31 07:00:00,2.838,0.0,2.838,0.668,0,0.668,2.17,0.0,2.17,2.868,0.0,2.868,0.668,0,0.668,2.2,0.0,2.2
2020-01-31 07:30:00,2.947,0.0,2.947,0.677,0,0.677,2.27,0.0,2.27,2.977,0.0,2.977,0.677,0,0.677,2.3,0.0,2.3
2020-01-31 08:00:00,2.9155,0.0,2.9155,0.7155,0,0.7155,2.2,0.0,2.2,2.9455,0.0,2.9455,0.7155,0,0.7155,2.23,0.0,2.23
2020-01-31 08:30:00,3.001,0.0,3.001,0.7010000000000001,0,0.7010000000000001,2.3,0.0,2.3,3.021,0.0,3.021,0.7010000000000001,0,0.7010000000000001,2.32,0.0,2.32
2020-01-31 09:00:00,3.0495,0.0,3.0495,0.6995,0,0.6995,2.35,0.0,2.35,3.0695,0.0,3.0695,0.6995,0,0.6995,2.37,0.0,2.37
2020-01-31 09:30:00,3.0525,0.0,3.0525,0.6625,0,0.6625,2.39,0.0,2.39,3.0725,0.0,3.0725,0.6625,0,0.6625,2.41,0.0,2.41
2020-01-31 10:00:00,3.04,0.0,3.04,0.5700000000000001,0,0.5700000000000001,2.47,0.0,2.47,3.08,0.0,3.08,0.5700000000000001,0,0.5700000000000001,2.51,0.0,2.51
2020-01-31 10:30:00,3.003,0.0,3.003,0.5730000000000001,0,0.5730000000000001,2.43,0.0,2.43,3.043,0.0,3.043,0.5730000000000001,0,0.5730000000000001,2.47,0.0,2.47
2020-01-31 11:00:00,2.9505,0.0,2.9505,0.6505000000000001,0,0.6505000000000001,2.3,0.0,2.3,2.9805,0.0,2.9805,0.6505000000000001,0,0.6505000000000001,2.33,0.0,2.33
2020-01-31 11:30:00,2.944,0.0,2.944,0.684,0,0.684,2.26,0.0,2.26,2.974,0.0,2.974,0.684,0,0.684,2.29,0.0,2.29
2020-01-31 12:00:00,2.939,0.0,2.939,0.719,0,0.719,2.22,0.0,2.22,2.969,0.0,2.969,0.719,0,0.719,2.25,0.0,2.25
2020-01-31 12:30:00,2.963,0.0,2.963,0.743,0,0.743,2.22,0.0,2.22,2.993,0.0,2.993,0.743,0,0.743,2.25,0.0,2.25
2020-01-31 13:00:00,2.9465,0.0,2.9465,0.7565000000000001,0,0.7565000000000001,2.19,0.0,2.19,2.9765,0.0,2.9765,0.7565000000000001,0,0.7565000000000001,2.22,0.0,2.22
2020-01-31 13:30:00,2.879,0.0,2.879,0.769,0,0.769,2.11,0.0,2.11,2.909,0.0,2.909,0.769,0,0.769,2.14,0.0,2.14
2020-01-31 14:00:00,2.9535,0.0,2.9535,0.7435,0,0.7435,2.21,0.0,2.21,2.9735,0.0,2.9735,0.7435,0,0.7435,2.23,0.0,2.23
2020-01-31 14:30:00,2.8975,0.0,2.8975,0.7375,0,0.7375,2.16,0.0,2.16,2.9275,0.0,2.9275,0.7375,0,0.7375,2.19,0.0,2.19
2020-01-31 15:00:00,2.928,0.0,2.928,0.6980000000000001,0,0.6980000000000001,2.23,0.0,2.23,2.968,0.0,2.968,0.6980000000000001,0,0.6980000000000001,2.27,0.0,2.27
2020-01-31 15:30:00,2.88,0.0,2.88,0.7000000000000001,0,0.7000000000000001,2.18,0.0,2.18,2.91,0.0,2.91,0.7000000000000001,0,0.7000000000000001,2.21,0.0,2.21
2020-01-31 16:00:00,3.038,0.0,3.038,0.6980000000000001,0,0.6980000000000001,2.34,0.0,2.34,3.068,0.0,3.068,0.6980000000000001,0,0.6980000000000001,2.37,0.0,2.37
2020-01-31 16:30:00,3.1715,0.0,3.1715,0.6915,0,0.6915,2.48,0.0,2.48,3.2115,0.0,3.2115,0.6915,0,0.6915,2.52,0.0,2.52
2020-01-31 17:00:00,3.25,-0.51,3.2897720286,0.71,0,0.71,2.54,-0.51,2.5906948874999998,3.2800000000000002,0.49,3.3163986491,0.71,0,0.71,2.5700000000000003,0.49,2.6162950904
2020-01-31 17:30:00,3.425,0.0,3.425,0.715,0,0.715,2.71,0.0,2.71,3.455,0.0,3.455,0.715,0,0.715,2.74,0.0,2.74
2020-01-31 18:00:00,3.4485,0.0,3.4485,0.7385,0,0.7385,2.71,0.0,2.71,3.4885,0.0,3.4885,0.7385,0,0.7385,2.75,0.0,2.75
2020-01-31 18:30:00,3.425,0.0,3.425,0.745,0,0.745,2.68,0.0,2.68,3.465,0.0,3.465,0.745,0,0.745,2.7199999999999998,0.0,2.7199999999999998
2020-01-31 19:00:00,3.268,0.0,3.268,0.748,0,0.748,2.52,0.0,2.52,3.318,0.0,3.318,0.748,0,0.748,2.5700000000000003,0.0,2.5700000000000003
2020-01-31 19:30:00,3.2105,-0.49,3.2476776703,0.7205,0,0.7205,2.49,-0.49,2.5377549133,3.2405,0.56,3.2885316252,0.7205,0,0.7205,2.52,0.56,2.581472448
2020-01-31 20:00:00,3.0885,0.0,3.0885,0.6785,0,0.6785,2.41,0.0,2.41,3.1185,0.0,3.1185,0.6785,0,0.6785,2.44,0.0,2.44
2020-01-31 20:30:00,2.932,0.0,2.932,0.582,0,0.582,2.35,0.0,2.35,2.9619999999999997,0.0,2.9619999999999997,0.582,0,0.582,2.38,0.0,2.38
2020-01-31 21:00:00,2.842,0.0,2.842,0.612,0,0.612,2.23,0.0,2.23,2.872,0.0,2.872,0.612,0,0.612,2.26,0.0,2.26
2020-01-31 21:30:00,2.732,-0.32,2.7506770076000002,0.602,0,0.602,2.13,-0.32,2.1539034333,2.752,0.47000000000000003,2.7918459843,0.602,0,0.602,2.15,0.47000000000000003,2.2007725916
2020-01-31 22:00:00,2.623,0.0,2.623,0.623,0,0.623,2.0,0.0,2.0,2.643,0.0,2.643,0.623,0,0.623,2.02,0.0,2.02
2020-01-31 22:30:00,2.4985,0.26,2.5119916899,0.5885,0,0.5885,1.9100000000000001,0.26,1.9276151068,2.5285,0.27,2.5428748003,0.5885,0,0.5885,1.94,0.27,1.9586985475
2020-01-31 23:00:00,2.4355,0.25,2.4482974186,0.5955,0,0.5955,1.8399999999999999,0.25,1.8569060289000001,2.4555,0.26,2.4692266502,0.5955,0,0.5955,1.8599999999999999,0.26,1.8780841302
2020-01-31 23:30:00,2.521,0.25,2.533365548,0.631,0,0.631,1.8900000000000001,0.25,1.9064626931,2.541,0.25,2.5532686893000003,0.631,0,0.631,1.9100000000000001,0.25,1.9262917744
2020-02-01 00:00:00,2.456,0.17,2.4618765201,0.586,0,0.586,1.87,0.17,1.8777113729,2.476,0.31,2.4953308398000003,0.586,0,0.586,1.8900000000000001,0.31,1.9152545523
2020-02-01 00:30:00,2.7025,0.11,2.7047377414,0.5625,0,0.5625,2.14,0.11,2.1428252379,2.7225,0.32,2.7412417351,0.5625,0,0.5625,2.16,0.32,2.1835750502
2020-02-01 01:00:00,2.7535,0.25,2.7648258987,0.6235,0,0.6235,2.13,0.25,2.1446211787,2.7735000000000003,0.26,2.7856601103000003,0.6235,0,0.6235,2.15,0.26,2.1656638705
2020-02-01 01:30:00,2.7875,0.25,2.7986883088,0.6775,0,0.6775,2.11,0.25,2.1247588098,2.8075,0.26,2.8195134775,0.6775,0,0.6775,2.13,0.26,2.1458098704
2020-02-01 02:00:00,2.6825,0.26,2.6950707319,0.6825,0,0.6825,2.0,0.26,2.0168291946,2.7025,0.26,2.7149781307,0.6825,0,0.6825,2.02,0.26,2.0366639389
2020-02-01 02:30:00,2.6865,0.08,2.6876908769,0.7365,0,0.7365,1.9500000000000002,0.08,1.9516403357,2.7065,0.31,2.724195707,0.7365,0,0.7365,1.97,0.31,1.9942417104999999
2020-02-01 03:00:00,2.5975,0.25,2.6095030657000002,0.7375,0,0.7375,1.8599999999999999,0.25,1.8767258724,2.6175,0.25,2.6294117688,0.7375,0,0.7375,1.88,0.25,1.8965494984
2020-02-01 03:30:00,2.531,0.25,2.5433169287,0.671,0,0.671,1.8599999999999999,0.25,1.8767258724,2.551,0.26,2.5642154746,0.671,0,0.671,1.88,0.26,1.8978935692
2020-02-01 04:00:00,2.4425,0.25,2.4552609332,0.6325000000000001,0,0.6325000000000001,1.81,0.25,1.8271836251,2.4625,0.26,2.4761878463,0.6325000000000001,0,0.6325000000000001,1.83,0.26,1.848377667
2020-02-01 04:30:00,2.402,0.25,2.4149749481000002,0.7020000000000001,0,0.7020000000000001,1.7000000000000002,0.25,1.7182840277,2.412,0.25,2.424921442,0.7020000000000001,0,0.7020000000000001,1.71,0.25,1.7281782315
2020-02-01 05:00:00,2.372,0.0,2.372,0.712,0,0.712,1.6600000000000001,0.0,1.6600000000000001,2.392,0.25,2.405028898,0.712,0,0.712,1.6800000000000002,0.25,1.6984993377
2020-02-01 05:30:00,2.339,0.25,2.3523224694,0.599,0,0.599,1.74,0.25,1.7578680269,2.359,0.26,2.3732848544,0.599,0,0.599,1.76,0.26,1.7791008965000001
2020-02-01 06:00:00,2.3245,0.0,2.3245,0.6445000000000001,0,0.6445000000000001,1.6800000000000002,0.0,1.6800000000000002,2.3445,0.25,2.3577913924000002,0.6445000000000001,0,0.6445000000000001,1.7000000000000002,0.25,1.7182840277
2020-02-01 06:30:00,2.452,0.0,2.452,0.652,0,0.652,1.8,0.0,1.8,2.472,0.0,2.472,0.652,0,0.652,1.82,0.0,1.82
2020-02-01 07:00:00,2.5505,0.0,2.5505,0.6505000000000001,0,0.6505000000000001,1.9,0.0,1.9,2.5705,0.0,2.5705,0.6505000000000001,0,0.6505000000000001,1.92,0.0,1.92
2020-02-01 07:30:00,2.585,0.0,2.585,0.635,0,0.635,1.9500000000000002,0.0,1.9500000000000002,2.605,0.0,2.605,0.635,0,0.635,1.97,0.0,1.97
2020-02-01 08:00:00,2.5955,0.0,2.5955,0.6355000000000001,0,0.6355000000000001,1.96,0.0,1.96,2.6155,0.0,2.6155,0.6355000000000001,0,0.6355000000000001,1.98,0.0,1.98
2020-02-01 08:30:00,2.617,0.0,2.617,0.637,0,0.637,1.98,0.0,1.98,2.637,0.0,2.637,0.637,0,0.637,2.0,0.0,2.0
2020-02-01 09:00:00,2.692,0.0,2.692,0.662,0,0.662,2.03,0.0,2.03,2.7119999999999997,0.0,2.7119999999999997,0.662,0,0.662,2.05,0.0,2.05
2020-02-01 09:30:00,2.7145,0.0,2.7145,0.6845,0,0.6845,2.03,0.0,2.03,2.7345,0.0,2.7345,0.6845,0,0.6845,2.05,0.0,2.05
2020-02-01 10:00:00,2.5605,0.0,2.5605,0.6605000000000001,0,0.6605000000000001,1.9,0.0,1.9,2.5805,0.0,2.5805,0.6605000000000001,0,0.6605000000000001,1.92,0.0,1.92
2020-02-01 10:30:00,2.3725,0.0,2.3725,0.7525000000000001,0,0.7525000000000001,1.62,0.0,1.62,2.3925,0.0,2.3925,0.7525000000000001,0,0.7525000000000001,1.6400000000000001,0.0,1.6400000000000001
2020-02-01 11:00:00,2.3095,0.0,2.3095,0.9595,0,0.9595,1.35,0.0,1.35,2.3195,0.0,2.3195,0.9595,0,0.9595,1.3599999999999999,0.0,1.3599999999999999
2020-02-01 11:30:00,2.242,0.0,2.242,1.022,0,1.022,1.22,0.0,1.22,2.262,0.0,2.262,1.022,0,1.022,1.24,0.0,1.24
2020-02-01 12:00:00,2.195,0.0,2.195,1.015,0,1.015,1.18,0.0,1.18,2.215,0.0,2.215,1.015,0,1.015,1.2,0.0,1.2
2020-02-01 12:30:00,2.2115,0.0,2.2115,1.0415,0,1.0415,1.17,0.0,1.17,2.2315,0.0,2.2315,1.0415,0,1.0415,1.19,0.0,1.19
2020-02-01 13:00:00,2.104,-0.53,2.1697271718,1.014,0,1.014,1.09,-0.53,1.2120231021,2.114,0.5,2.1723250217,1.014,0,1.014,1.1,0.5,1.2083045974
2020-02-01 13:30:00,2.095,0.0,2.095,1.005,0,1.005,1.09,0.0,1.09,2.105,0.0,2.105,1.005,0,1.005,1.1,0.0,1.1
2020-02-01 14:00:00,2.0985,0.0,2.0985,1.0085,0,1.0085,1.09,0.0,1.09,2.1085,0.0,2.1085,1.0085,0,1.0085,1.1,0.0,1.1
2020-02-01 14:30:00,2.1335,0.25,2.1480973558,0.8335,0,0.8335,1.3,0.25,1.3238202295,2.1435,0.25,2.1580297148,0.8335,0,0.8335,1.31,0.25,1.3336416309999999
2020-02-01 15:00:00,2.188,0.26,2.203393746,0.758,0,0.758,1.43,0.26,1.4534441854,2.208,0.26,2.223255271,0.758,0,0.758,1.45,0.26,1.4731259281
2020-02-01 15:30:00,2.359,0.24,2.3711771338,0.649,0,0.649,1.71,0.24,1.7267599717,2.379,0.25,2.3920997053,0.649,0,0.649,1.73,0.25,1.7479702515
2020-02-01 16:00:00,2.4355,0.25,2.4482974186,0.5555,0,0.5555,1.88,0.25,1.8965494984,2.4555,0.26,2.4692266502,0.5555,0,0.5555,1.9,0.26,1.9177069641000002
2020-02-01 16:30:00,2.6645,0.26,2.6771552532,0.5645,0,0.5645,2.1,0.26,2.1160340262,2.6845,0.26,2.6970614101,0.5645,0,0.5645,2.12,0.26,2.135883892
2020-02-01 17:00:00,2.8625,0.0,2.8625,0.3225,0,0.3225,2.54,0.0,2.54,2.8925,0.25,2.9032837013,0.3225,0,0.3225,2.5700000000000003,0.25,2.582130903
2020-02-01 17:30:00,3.0885,-0.43,3.118289956,0.2285,0,0.2285,2.86,-0.43,2.892144533,3.1185,0.65,3.1855207188,0.2285,0,0.2285,2.89,0.65,2.962195132
2020-02-01 18:00:00,3.261,0.0,3.261,0.151,0,0.151,3.11,0.0,3.11,3.291,0.0,3.291,0.151,0,0.151,3.14,0.0,3.14
2020-02-01 18:30:00,3.2435,0.0,3.2435,0.1135,0,0.1135,3.13,0.0,3.13,3.2735,0.0,3.2735,0.1135,0,0.1135,3.16,0.0,3.16
2020-02-01 19:00:00,3.1275,-0.4,3.1529757769,0.0375,0,0.0375,3.09,-0.4,3.1157824058,3.1675,0.68,3.2396691575,0.0375,0,0.0375,3.13,0.68,3.2030142054
2020-02-01 19:30:00,2.9895,0.0,2.9895,0.0395,0,0.0395,2.95,0.0,2.95,3.0195,0.0,3.0195,0.0395,0,0.0395,2.98,0.0,2.98
2020-02-01 20:00:00,2.7805,0.25,2.7917163627,0.060500000000000005,0,0.060500000000000005,2.7199999999999998,0.25,2.7314648085,2.8105,0.26,2.8225007086,0.060500000000000005,0,0.060500000000000005,2.75,0.26,2.7622635645
2020-02-01 20:30:00,2.7245,0.25,2.7359459515999998,0.14450000000000002,0,0.14450000000000002,2.58,0.25,2.5920841036,2.7645,0.27,2.7776537311,0.14450000000000002,0,0.14450000000000002,2.62,0.27,2.6338754716
2020-02-01 21:00:00,2.6935000000000002,0.25,2.7050771246,0.2535,0,0.2535,2.44,0.25,2.4527739398,2.7335000000000003,0.25,2.7449084229,0.2535,0,0.2535,2.48,0.25,2.4925689559
2020-02-01 21:30:00,2.5925000000000002,0.13,2.5957573558,0.24250000000000002,0,0.24250000000000002,2.35,0.13,2.353592998,2.6225,0.34,2.6444481939,0.24250000000000002,0,0.24250000000000002,2.38,0.34,2.404163056
2020-02-01 22:00:00,2.483,0.30000000000000004,2.5010575763,0.193,0,0.193,2.29,0.30000000000000004,2.309567059,2.503,0.32,2.5233725448,0.193,0,0.193,2.31,0.32,2.3320591759
2020-02-01 22:30:00,2.408,0.25,2.4209427916,0.168,0,0.168,2.24,0.25,2.2539077177,2.438,0.32,2.4589111411,0.168,0,0.168,2.27,0.32,2.2924441106
2020-02-01 23:00:00,2.345,0.16,2.3504520842,0.435,0,0.435,1.9100000000000001,0.16,1.9166898549,2.355,0.37,2.3838886299,0.435,0,0.435,1.92,0.37,1.9553260598
2020-02-01 23:30:00,2.3890000000000002,0.27,2.4042090175,0.429,0,0.429,1.96,0.27,1.9785095400000001,2.409,0.36,2.435750603,0.429,0,0.429,1.98,0.36,2.0124611797
2020-02-02 00:00:00,2.3725,0.31,2.3926671833,0.5025000000000001,0,0.5025000000000001,1.87,0.31,1.8955210365,2.3925,0.32,2.4138053463,0.5025000000000001,0,0.5025000000000001,1.8900000000000001,0.32,1.9168985367
2020-02-02 00:30:00,2.7030000000000003,0.26,2.7154758331,0.663,0,0.663,2.04,0.26,2.0565018843,2.723,0.26,2.7353846165,0.663,0,0.663,2.06,0.26,2.0763429389
2020-02-02 01:00:00,2.7815000000000003,0.25,2.7927123464,0.7115,0,0.7115,2.07,0.25,2.085041966,2.8115,0.26,2.8234964583,0.7115,0,0.7115,2.1,0.26,2.1160340262
2020-02-02 01:30:00,2.7805,0.25,2.7917163627,0.7305,0,0.7305,2.05,0.25,2.0651876428,2.8105,0.25,2.8215971098,0.7305,0,0.7305,2.08,0.25,2.0949701669
2020-02-02 02:00:00,2.7065,0.0,2.7065,0.8065,0,0.8065,1.9,0.0,1.9,2.7265,0.0,2.7265,0.8065,0,0.8065,1.92,0.0,1.92
2020-02-02 02:30:00,2.721,0.0,2.721,0.801,0,0.801,1.92,0.0,1.92,2.741,0.25,2.752377336,0.801,0,0.801,1.94,0.25,1.9560419218
2020-02-02 03:00:00,2.643,0.25,2.6547973557,0.803,0,0.803,1.8399999999999999,0.25,1.8569060289000001,2.6630000000000003,0.25,2.6747091431000003,0.803,0,0.803,1.8599999999999999,0.25,1.8767258724
2020-02-02 03:30:00,2.5535,0.0,2.5535,0.8135,0,0.8135,1.74,0.0,1.74,2.5735,0.0,2.5735,0.8135,0,0.8135,1.76,0.0,1.76
2020-02-02 04:00:00,2.516,-0.39,2.5460471323,0.836,0,0.836,1.6800000000000002,-0.39,1.7246738822,2.536,0.63,2.6130817056,0.836,0,0.836,1.7000000000000002,0.63,1.8129809707
2020-02-02 04:30:00,2.4615,-0.35000000000000003,2.4862586853,0.8415,0,0.8415,1.62,-0.35000000000000003,1.6573774464,2.4415,0.65,2.5265435381,0.8415,0,0.8415,1.6,0.65,1.7269916039000002
2020-02-02 05:00:00,2.4065,-0.37,2.4347776593,0.8365,0,0.8365,1.57,-0.37,1.6130096094000002,2.3565,0.63,2.4392605949,0.8365,0,0.8365,1.52,0.63,1.6453874924
2020-02-02 05:30:00,2.3585000000000003,-0.38,2.3889165431,0.8285,0,0.8285,1.53,-0.38,1.5764834284,2.3085,0.63,2.3929212795,0.8285,0,0.8285,1.48,0.63,1.6085086259999999
2020-02-02 06:00:00,2.3365,-0.38,2.3671992417,0.8265,0,0.8265,1.51,-0.38,1.5570806016,2.2865,0.64,2.3743803929,0.8265,0,0.8265,1.46,0.64,1.5941141741
2020-02-02 06:30:00,2.409,-0.37,2.4372486537,0.809,0,0.809,1.6,-0.37,1.6422241016,2.409,0.66,2.4977752101,0.809,0,0.809,1.6,0.66,1.7307801709000001
2020-02-02 07:00:00,2.442,0.0,2.442,0.812,0,0.812,1.63,0.0,1.63,2.462,0.0,2.462,0.812,0,0.812,1.65,0.0,1.65
2020-02-02 07:30:00,2.451,0.0,2.451,0.801,0,0.801,1.65,0.0,1.65,2.471,0.0,2.471,0.801,0,0.801,1.67,0.0,1.67
2020-02-02 08:00:00,2.469,0.0,2.469,0.769,0,0.769,1.7000000000000002,0.0,1.7000000000000002,2.489,0.0,2.489,0.769,0,0.769,1.72,0.0,1.72
2020-02-02 08:30:00,2.5135,0.0,2.5135,0.7535000000000001,0,0.7535000000000001,1.76,0.0,1.76,2.5335,0.0,2.5335,0.7535000000000001,0,0.7535000000000001,1.78,0.0,1.78
2020-02-02 09:00:00,2.565,-0.37,2.5915487647,0.745,0,0.745,1.82,-0.37,1.8572291189,2.575,0.65,2.6557720158,0.745,0,0.745,1.83,0.65,1.9420092688000001
2020-02-02 09:30:00,2.592,-0.4,2.6226825960999998,0.7020000000000001,0,0.7020000000000001,1.8900000000000001,-0.4,1.9318643845,2.612,0.62,2.6845751992,0.7020000000000001,0,0.7020000000000001,1.9100000000000001,0.62,2.0081085628
2020-02-02 10:00:00,2.6545,-0.46,2.6940620353,0.7045,0,0.7045,1.9500000000000002,-0.46,2.0035218991,2.6745,0.61,2.743182504,0.7045,0,0.7045,1.97,0.61,2.0622802913
2020-02-02 10:30:00,2.652,0.0,2.652,0.732,0,0.732,1.92,0.0,1.92,2.672,0.0,2.672,0.732,0,0.732,1.94,0.0,1.94
2020-02-02 11:00:00,2.597,0.0,2.597,0.717,0,0.717,1.88,0.0,1.88,2.617,0.0,2.617,0.717,0,0.717,1.9,0.0,1.9
2020-02-02 11:30:00,2.568,0.0,2.568,0.6880000000000001,0,0.6880000000000001,1.88,0.0,1.88,2.588,0.0,2.588,0.6880000000000001,0,0.6880000000000001,1.9,0.0,1.9
2020-02-02 12:00:00,2.606,0.0,2.606,0.726,0,0.726,1.88,0.0,1.88,2.636,0.0,2.636,0.726,0,0.726,1.9100000000000001,0.0,1.9100000000000001
2020-02-02 12:30:00,2.634,0.0,2.634,0.754,0,0.754,1.88,0.0,1.88,2.664,0.0,2.664,0.754,0,0.754,1.9100000000000001,0.0,1.9100000000000001
2020-02-02 13:00:00,2.5945,0.0,2.5945,0.7545000000000001,0,0.7545000000000001,1.8399999999999999,0.0,1.8399999999999999,2.6245000000000003,0.0,2.6245000000000003,0.7545000000000001,0,0.7545000000000001,1.87,0.0,1.87
2020-02-02 13:30:00,2.6585,0.0,2.6585,0.7685000000000001,0,0.7685000000000001,1.8900000000000001,0.0,1.8900000000000001,2.6885,0.0,2.6885,0.7685000000000001,0,0.7685000000000001,1.92,0.0,1.92
2020-02-02 14:00:00,2.692,0.0,2.692,0.762,0,0.762,1.9300000000000002,0.0,1.9300000000000002,2.722,0.0,2.722,0.762,0,0.762,1.96,0.0,1.96
2020-02-02 14:30:00,2.741,0.0,2.741,0.771,0,0.771,1.97,0.0,1.97,2.771,0.0,2.771,0.771,0,0.771,2.0,0.0,2.0
2020-02-02 15:00:00,2.8185000000000002,0.0,2.8185000000000002,0.7785000000000001,0,0.7785000000000001,2.04,0.0,2.04,2.8485,0.0,2.8485,0.7785000000000001,0,0.7785000000000001,2.07,0.0,2.07
2020-02-02 15:30:00,2.81,0.0,2.81,0.77,0,0.77,2.04,0.0,2.04,2.83,0.0,2.83,0.77,0,0.77,2.06,0.0,2.06
2020-02-02 16:00:00,2.8675,0.0,2.8675,0.7775000000000001,0,0.7775000000000001,2.09,0.0,2.09,2.8875,0.0,2.8875,0.7775000000000001,0,0.7775000000000001,2.11,0.0,2.11
2020-02-02 16:30:00,2.9855,0.0,2.9855,0.7755000000000001,0,0.7755000000000001,2.21,0.0,2.21,3.0155,0.0,3.0155,0.7755000000000001,0,0.7755000000000001,2.24,0.0,2.24
2020-02-02 17:00:00,3.1435,-0.52,3.1862191152,0.7835000000000001,0,0.7835000000000001,2.36,-0.52,2.4166091947,3.1635,0.55,3.2109550371,0.7835000000000001,0,0.7835000000000001,2.38,0.55,2.4427238894
2020-02-02 17:30:00,3.2880000000000003,0.0,3.2880000000000003,0.788,0,0.788,2.5,0.0,2.5,3.308,0.0,3.308,0.788,0,0.788,2.52,0.0,2.52
2020-02-02 18:00:00,3.3529999999999998,-0.54,3.396205088,0.783,0,0.783,2.5700000000000003,-0.54,2.6261188092000003,3.383,0.55,3.4274172492,0.783,0,0.783,2.6,0.55,2.6575364532
2020-02-02 18:30:00,3.2665,0.0,3.2665,0.7565000000000001,0,0.7565000000000001,2.51,0.0,2.51,3.2965,0.0,3.2965,0.7565000000000001,0,0.7565000000000001,2.54,0.0,2.54
2020-02-02 19:00:00,3.1015,0.0,3.1015,0.7615000000000001,0,0.7615000000000001,2.34,0.0,2.34,3.1315,0.0,3.1315,0.7615000000000001,0,0.7615000000000001,2.37,0.0,2.37
2020-02-02 19:30:00,3.0315,0.0,3.0315,0.7615000000000001,0,0.7615000000000001,2.27,0.0,2.27,3.0615,0.0,3.0615,0.7615000000000001,0,0.7615000000000001,2.3,0.0,2.3
2020-02-02 20:00:00,2.934,0.0,2.934,0.794,0,0.794,2.14,0.0,2.14,2.964,0.0,2.964,0.794,0,0.794,2.17,0.0,2.17
2020-02-02 20:30:00,2.799,-0.41000000000000003,2.8288692087,0.789,0,0.789,2.01,-0.41000000000000003,2.0513897728,2.819,0.59,2.8800800336,0.789,0,0.789,2.03,0.59,2.1140009461
2020-02-02 21:00:00,2.739,-0.45,2.7757199066,0.769,0,0.769,1.97,-0.45,2.0207424378,2.709,0.6000000000000001,2.7746497076,0.769,0,0.769,1.94,0.6000000000000001,2.0306649157
2020-02-02 21:30:00,2.6855,0.0,2.6855,0.7755000000000001,0,0.7755000000000001,1.9100000000000001,0.0,1.9100000000000001,2.7055,0.0,2.7055,0.7755000000000001,0,0.7755000000000001,1.9300000000000002,0.0,1.9300000000000002
2020-02-02 22:00:00,2.5695,0.0,2.5695,0.7695000000000001,0,0.7695000000000001,1.8,0.0,1.8,2.5895,0.0,2.5895,0.7695000000000001,0,0.7695000000000001,1.82,0.0,1.82
2020-02-02 22:30:00,2.4765,-0.38,2.5054844342,0.7965,0,0.7965,1.6800000000000002,-0.38,1.7224401296,2.4865,0.64,2.5675440113,0.7965,0,0.7965,1.69,0.64,1.8071247881999999
2020-02-02 23:00:00,2.3925,0.0,2.3925,0.8025,0,0.8025,1.5899999999999999,0.0,1.5899999999999999,2.4125,0.0,2.4125,0.8025,0,0.8025,1.6099999999999999,0.0,1.6099999999999999
2020-02-02 23:30:00,2.382,0.0,2.382,0.802,0,0.802,1.58,0.0,1.58,2.402,0.0,2.402,0.802,0,0.802,1.6,0.0,1.6
2020-02-03 00:00:00,2.365,0.0,2.365,0.805,0,0.805,1.56,0.0,1.56,2.375,0.0,2.375,0.805,0,0.805,1.57,0.0,1.57
2020-02-03 00:30:00,2.6625,0.0,2.6625,0.8025,0,0.8025,1.8599999999999999,0.0,1.8599999999999999,2.6825,0.0,2.6825,0.8025,0,0.8025,1.88,0.0,1.88
2020-02-03 01:00:00,2.754,0.0,2.754,0.804,0,0.804,1.9500000000000002,0.0,1.9500000000000002,2.774,0.0,2.774,0.804,0,0.804,1.97,0.0,1.97
2020-02-03 01:30:00,2.757,0.25,2.7683115793,0.797,0,0.797,1.96,0.25,1.975879551,2.767,0.25,2.7782708651,0.797,0,0.797,1.97,0.25,1.9857995871
2020-02-03 02:00:00,2.726,0.0,2.726,0.796,0,0.796,1.9300000000000002,0.0,1.9300000000000002,2.7560000000000002,0.0,2.7560000000000002,0.796,0,0.796,1.96,0.0,1.96
2020-02-03 02:30:00,2.689,0.0,2.689,0.779,0,0.779,1.9100000000000001,0.0,1.9100000000000001,2.709,0.0,2.709,0.779,0,0.779,1.9300000000000002,0.0,1.9300000000000002
2020-02-03 03:00:00,2.6135,0.25,2.6254299172,0.6835,0,0.6835,1.9300000000000002,0.25,1.9461243537000001,2.6435,0.26,2.6562553059000003,0.6835,0,0.6835,1.96,0.26,1.9771696943000001
2020-02-03 03:30:00,2.582,0.25,2.5940747869000003,0.582,0,0.582,2.0,0.25,2.0155644371,2.602,0.25,2.6139824024,0.582,0,0.582,2.02,0.25,2.0354115063
2020-02-03 04:00:00,2.575,0.0,2.575,0.655,0,0.655,1.92,0.0,1.92,2.5949999999999998,0.0,2.5949999999999998,0.655,0,0.655,1.94,0.0,1.94
2020-02-03 04:30:00,2.4865,0.0,2.4865,0.5765,0,0.5765,1.9100000000000001,0.0,1.9100000000000001,2.4965,0.24,2.5080096192,0.5765,0,0.5765,1.92,0.24,1.9349418595999999
2020-02-03 05:00:00,2.44,0.0,2.44,0.47000000000000003,0,0.47000000000000003,1.97,0.0,1.97,2.46,0.25,2.472670621,0.47000000000000003,0,0.47000000000000003,1.99,0.25,2.0056420418
2020-02-03 05:30:00,2.425,0.0,2.425,0.545,0,0.545,1.88,0.0,1.88,2.455,0.0,2.455,0.545,0,0.545,1.9100000000000001,0.0,1.9100000000000001
2020-02-03 06:00:00,2.4255,0.0,2.4255,0.6155,0,0.6155,1.81,0.0,1.81,2.4455,0.25,2.45824536,0.6155,0,0.6155,1.83,0.25,1.8469975636
2020-02-03 06:30:00,2.633,0.0,2.633,0.623,0,0.623,2.01,0.0,2.01,2.653,0.25,2.6647530842,0.623,0,0.623,2.03,0.25,2.0453361582
2020-02-03 07:00:00,2.827,-0.45,2.8625913086,0.5670000000000001,0,0.5670000000000001,2.26,-0.45,2.3043654224,2.857,0.62,2.9234994442,0.5670000000000001,0,0.5670000000000001,2.29,0.62,2.3724459952
2020-02-03 07:30:00,2.9465,0.0,2.9465,0.5465,0,0.5465,2.4,0.0,2.4,2.9765,0.0,2.9765,0.5465,0,0.5465,2.43,0.0,2.43
2020-02-03 08:00:00,2.928,-0.5,2.9703844869,0.538,0,0.538,2.39,-0.5,2.441741182,2.958,0.59,3.0162665665,0.538,0,0.538,2.42,0.59,2.4908833774
2020-02-03 08:30:00,3.041,0.0,3.041,0.551,0,0.551,2.49,0.0,2.49,3.071,0.0,3.071,0.551,0,0.551,2.52,0.0,2.52
2020-02-03 09:00:00,3.017,0.0,3.017,0.517,0,0.517,2.5,0.0,2.5,3.057,0.0,3.057,0.517,0,0.517,2.54,0.0,2.54
2020-02-03 09:30:00,2.981,0.0,2.981,0.41100000000000003,0,0.41100000000000003,2.5700000000000003,0.0,2.5700000000000003,3.021,0.0,3.021,0.41100000000000003,0,0.41100000000000003,2.61,0.0,2.61
2020-02-03 10:00:00,2.987,0.0,2.987,0.447,0,0.447,2.54,0.0,2.54,3.027,0.0,3.027,0.447,0,0.447,2.58,0.0,2.58
2020-02-03 10:30:00,2.9615,0.0,2.9615,0.3315,0,0.3315,2.63,0.0,2.63,2.9915000000000003,0.0,2.9915000000000003,0.3315,0,0.3315,2.66,0.0,2.66
2020-02-03 11:00:00,2.9765,0.0,2.9765,0.17650000000000002,0,0.17650000000000002,2.8,0.0,2.8,3.0165,0.0,3.0165,0.17650000000000002,0,0.17650000000000002,2.84,0.0,2.84
2020-02-03 11:30:00,2.898,0.0,2.898,0.108,0,0.108,2.79,0.0,2.79,2.938,0.0,2.938,0.108,0,0.108,2.83,0.0,2.83
2020-02-03 12:00:00,2.987,0.0,2.987,0.057,0,0.057,2.93,0.0,2.93,3.017,0.0,3.017,0.057,0,0.057,2.96,0.0,2.96
2020-02-03 12:30:00,3.003,0.0,3.003,0.043000000000000003,0,0.043000000000000003,2.96,0.0,2.96,3.033,0.0,3.033,0.043000000000000003,0,0.043000000000000003,2.99,0.0,2.99
2020-02-03 13:00:00,3.05,0.0,3.05,0.11,0,0.11,2.94,0.0,2.94,3.08,0.0,3.08,0.11,0,0.11,2.9699999999999998,0.0,2.9699999999999998
2020-02-03 13:30:00,3.013,0.0,3.013,0.113,0,0.113,2.9,0.0,2.9,3.043,0.0,3.043,0.113,0,0.113,2.93,0.0,2.93
2020-02-03 14:00:00,2.958,0.0,2.958,0.11800000000000001,0,0.11800000000000001,2.84,0.0,2.84,2.998,0.25,3.0084055578,0.11800000000000001,0,0.11800000000000001,2.88,0.25,2.8908303305
2020-02-03 14:30:00,2.975,0.0,2.975,0.095,0,0.095,2.88,0.0,2.88,3.005,0.0,3.005,0.095,0,0.095,2.91,0.0,2.91
2020-02-03 15:00:00,2.985,0.0,2.985,0.085,0,0.085,2.9,0.0,2.9,3.025,0.25,3.0353129987,0.085,0,0.085,2.94,0.25,2.9506101064
2020-02-03 15:30:00,3.04,0.0,3.04,0.16,0,0.16,2.88,0.0,2.88,3.08,0.0,3.08,0.16,0,0.16,2.92,0.0,2.92
2020-02-03 16:00:00,3.185,0.0,3.185,0.265,0,0.265,2.92,0.0,2.92,3.225,0.0,3.225,0.265,0,0.265,2.96,0.0,2.96
2020-02-03 16:30:00,3.279,-0.45,3.3097342794,0.179,0,0.179,3.1,-0.45,3.1324910215,3.259,0.63,3.3193344211999998,0.179,0,0.179,3.08,0.63,3.1437716202
2020-02-03 17:00:00,3.4525,-0.42,3.4779528821,0.3025,0,0.3025,3.15,-0.42,3.1778766496,3.4725,0.64,3.5309851671,0.3025,0,0.3025,3.17,0.64,3.2339604203
2020-02-03 17:30:00,3.5025,0.0,3.5025,0.6025,0,0.6025,2.9,0.0,2.9,3.5324999999999998,0.0,3.5324999999999998,0.6025,0,0.6025,2.93,0.0,2.93
2020-02-03 18:00:00,3.564,0.0,3.564,0.494,0,0.494,3.07,0.0,3.07,3.604,0.0,3.604,0.494,0,0.494,3.11,0.0,3.11
2020-02-03 18:30:00,3.534,0.0,3.534,0.47400000000000003,0,0.47400000000000003,3.06,0.0,3.06,3.574,0.0,3.574,0.47400000000000003,0,0.47400000000000003,3.1,0.0,3.1
2020-02-03 19:00:00,3.4475,0.0,3.4475,0.5375,0,0.5375,2.91,0.0,2.91,3.4875,0.0,3.4875,0.5375,0,0.5375,2.95,0.0,2.95
2020-02-03 19:30:00,3.304,-0.45,3.3345038611,0.584,0,0.584,2.7199999999999998,-0.45,2.7569729777000003,3.344,0.62,3.400990444,0.584,0,0.584,2.76,0.62,2.828780656
2020-02-03 20:00:00,3.167,0.0,3.167,0.637,0,0.637,2.5300000000000002,0.0,2.5300000000000002,3.207,0.0,3.207,0.637,0,0.637,2.5700000000000003,0.0,2.5700000000000003
2020-02-03 20:30:00,3.077,0.0,3.077,0.627,0,0.627,2.45,0.0,2.45,3.107,0.0,3.107,0.627,0,0.627,2.48,0.0,2.48
2020-02-03 21:00:00,2.9915000000000003,0.0,2.9915000000000003,0.49150000000000005,0,0.49150000000000005,2.5,0.0,2.5,3.0115,0.0,3.0115,0.49150000000000005,0,0.49150000000000005,2.52,0.0,2.52
2020-02-03 21:30:00,2.9025,0.0,2.9025,0.6025,0,0.6025,2.3,0.0,2.3,2.9225000000000003,0.0,2.9225000000000003,0.6025,0,0.6025,2.32,0.0,2.32
2020-02-03 22:00:00,2.735,0.0,2.735,0.675,0,0.675,2.06,0.0,2.06,2.765,0.0,2.765,0.675,0,0.675,2.09,0.0,2.09
2020-02-03 22:30:00,2.6545,0.0,2.6545,0.6645,0,0.6645,1.99,0.0,1.99,2.6745,0.0,2.6745,0.6645,0,0.6645,2.01,0.0,2.01
2020-02-03 23:00:00,2.557,0.0,2.557,0.597,0,0.597,1.96,0.0,1.96,2.577,0.0,2.577,0.597,0,0.597,1.98,0.0,1.98
2020-02-03 23:30:00,2.5175,0.0,2.5175,0.7675000000000001,0,0.7675000000000001,1.75,0.0,1.75,2.5375,0.0,2.5375,0.7675000000000001,0,0.7675000000000001,1.77,0.0,1.77
2020-02-04 00:00:00,2.497,0.0,2.497,0.767,0,0.767,1.73,0.0,1.73,2.517,0.0,2.517,0.767,0,0.767,1.75,0.0,1.75
2020-02-04 00:30:00,2.7984999999999998,0.0,2.7984999999999998,0.7885000000000001,0,0.7885000000000001,2.01,0.0,2.01,2.8285,0.0,2.8285,0.7885000000000001,0,0.7885000000000001,2.04,0.0,2.04
2020-02-04 01:00:00,2.9050000000000002,0.0,2.9050000000000002,0.765,0,0.765,2.14,0.0,2.14,2.925,0.24,2.9348296373,0.765,0,0.765,2.16,0.24,2.1732924332
2020-02-04 01:30:00,2.8935,0.0,2.8935,0.7835000000000001,0,0.7835000000000001,2.11,0.0,2.11,2.9135,0.0,2.9135,0.7835000000000001,0,0.7835000000000001,2.13,0.0,2.13
2020-02-04 02:00:00,2.8605,0.0,2.8605,0.8205,0,0.8205,2.04,0.0,2.04,2.8805,0.0,2.8805,0.8205,0,0.8205,2.06,0.0,2.06
2020-02-04 02:30:00,2.8495,0.25,2.8604458132,0.8095,0,0.8095,2.04,0.25,2.0552615405,2.8695,0.25,2.8803698113,0.8095,0,0.8095,2.06,0.25,2.0751144547
2020-02-04 03:00:00,2.802,0.25,2.8131306404,0.742,0,0.742,2.06,0.25,2.0751144547,2.822,0.25,2.8330520645,0.742,0,0.742,2.08,0.25,2.0949701669
2020-02-04 03:30:00,2.775,0.0,2.775,0.785,0,0.785,1.99,0.0,1.99,2.795,0.25,2.8061584061,0.785,0,0.785,2.01,0.25,2.0254875956
2020-02-04 04:00:00,2.702,0.0,2.702,0.802,0,0.802,1.9,0.0,1.9,2.732,0.0,2.732,0.802,0,0.802,1.9300000000000002,0.0,1.9300000000000002
2020-02-04 04:30:00,2.629,0.0,2.629,0.799,0,0.799,1.83,0.0,1.83,2.649,0.0,2.649,0.799,0,0.799,1.85,0.0,1.85
2020-02-04 05:00:00,2.612,0.0,2.612,0.812,0,0.812,1.8,0.0,1.8,2.632,0.0,2.632,0.812,0,0.812,1.82,0.0,1.82
2020-02-04 05:30:00,2.6095,0.0,2.6095,0.8095,0,0.8095,1.8,0.0,1.8,2.6295,0.0,2.6295,0.8095,0,0.8095,1.82,0.0,1.82
2020-02-04 06:00:00,2.585,0.0,2.585,0.805,0,0.805,1.78,0.0,1.78,2.605,0.0,2.605,0.805,0,0.805,1.8,0.0,1.8
2020-02-04 06:30:00,2.822,0.0,2.822,0.812,0,0.812,2.01,0.0,2.01,2.842,0.0,2.842,0.812,0,0.812,2.03,0.0,2.03
2020-02-04 07:00:00,3.011,0.0,3.011,0.8210000000000001,0,0.8210000000000001,2.19,0.0,2.19,3.051,0.0,3.051,0.8210000000000001,0,0.8210000000000001,2.23,0.0,2.23
2020-02-04 07:30:00,3.1,0.0,3.1,0.8200000000000001,0,0.8200000000000001,2.2800000000000002,0.0,2.2800000000000002,3.13,0.0,3.13,0.8200000000000001,0,0.8200000000000001,2.31,0.0,2.31
2020-02-04 08:00:00,3.089,0.0,3.089,0.8190000000000001,0,0.8190000000000001,2.27,0.0,2.27,3.119,0.0,3.119,0.8190000000000001,0,0.8190000000000001,2.3,0.0,2.3
2020-02-04 08:30:00,3.125,0.0,3.125,0.805,0,0.805,2.32,0.0,2.32,3.145,0.0,3.145,0.805,0,0.805,2.34,0.0,2.34
2020-02-04 09:00:00,2.967,0.0,2.967,0.797,0,0.797,2.17,0.0,2.17,3.007,0.0,3.007,0.797,0,0.797,2.21,0.0,2.21
2020-02-04 09:30:00,2.918,0.0,2.918,0.778,0,0.778,2.14,0.0,2.14,2.938,0.0,2.938,0.778,0,0.778,2.16,0.0,2.16
2020-02-04 10:00:00,2.7955,-0.42,2.8268746435,0.7955,0,0.7955,2.0,-0.42,2.0436242316,2.8155,0.58,2.8746200184,0.7955,0,0.7955,2.02,0.58,2.101618424
2020-02-04 10:30:00,2.482,0.0,2.482,0.8320000000000001,0,0.8320000000000001,1.65,0.0,1.65,2.502,0.0,2.502,0.8320000000000001,0,0.8320000000000001,1.67,0.0,1.67
2020-02-04 11:00:00,2.487,0.0,2.487,0.887,0,0.887,1.6,0.0,1.6,2.517,0.0,2.517,0.887,0,0.887,1.63,0.0,1.63
2020-02-04 11:30:00,2.478,0.0,2.478,0.918,0,0.918,1.56,0.0,1.56,2.498,0.0,2.498,0.918,0,0.918,1.58,0.0,1.58
2020-02-04 12:00:00,2.4475,0.0,2.4475,0.9175000000000001,0,0.9175000000000001,1.53,0.0,1.53,2.4675000000000002,0.0,2.4675000000000002,0.9175000000000001,0,0.9175000000000001,1.55,0.0,1.55
2020-02-04 12:30:00,2.4795,0.0,2.4795,0.8995000000000001,0,0.8995000000000001,1.58,0.0,1.58,2.4995,0.0,2.4995,0.8995000000000001,0,0.8995000000000001,1.6,0.0,1.6
2020-02-04 13:00:00,2.5495,0.0,2.5495,0.8395,0,0.8395,1.71,0.0,1.71,2.5795,0.0,2.5795,0.8395,0,0.8395,1.74,0.0,1.74
2020-02-04 13:30:00,2.4685,0.0,2.4685,0.8685,0,0.8685,1.6,0.0,1.6,2.4885,0.0,2.4885,0.8685,0,0.8685,1.62,0.0,1.62
2020-02-04 14:00:00,2.42,0.0,2.42,0.87,0,0.87,1.55,0.0,1.55,2.44,0.0,2.44,0.87,0,0.87,1.57,0.0,1.57
2020-02-04 14:30:00,2.4525,0.0,2.4525,0.8525,0,0.8525,1.6,0.0,1.6,2.4725,0.0,2.4725,0.8525,0,0.8525,1.62,0.0,1.62
2020-02-04 15:00:00,2.471,-0.38,2.5000481995,0.751,0,0.751,1.72,-0.38,1.7614766533,2.491,0.63,2.5694320384,0.751,0,0.751,1.74,0.63,1.8505404616
2020-02-04 15:30:00,2.5305,0.0,2.5305,0.6905,0,0.6905,1.8399999999999999,0.0,1.8399999999999999,2.5505,0.0,2.5505,0.6905,0,0.6905,1.8599999999999999,0.0,1.8599999999999999
2020-02-04 16:00:00,2.7625,0.0,2.7625,0.6725,0,0.6725,2.09,0.0,2.09,2.7825,0.0,2.7825,0.6725,0,0.6725,2.11,0.0,2.11
2020-02-04 16:30:00,3.0595,-0.43,3.0895695898,0.5795,0,0.5795,2.48,-0.43,2.5170021851,3.0895,0.58,3.1434710512,0.5795,0,0.5795,2.51,0.58,2.5761405241
2020-02-04 17:00:00,3.2735,0.0,3.2735,0.5035000000000001,0,0.5035000000000001,2.77,0.0,2.77,3.3035,0.0,3.3035,0.5035000000000001,0,0.5035000000000001,2.8,0.0,2.8
2020-02-04 17:30:00,3.406,0.0,3.406,0.47600000000000003,0,0.47600000000000003,2.93,0.0,2.93,3.446,0.0,3.446,0.47600000000000003,0,0.47600000000000003,2.9699999999999998,0.0,2.9699999999999998
2020-02-04 18:00:00,3.5205,0.0,3.5205,0.5005000000000001,0,0.5005000000000001,3.02,0.0,3.02,3.5505,0.0,3.5505,0.5005000000000001,0,0.5005000000000001,3.05,0.0,3.05
2020-02-04 18:30:00,3.588,0.0,3.588,0.388,0,0.388,3.2,0.0,3.2,3.628,0.0,3.628,0.388,0,0.388,3.24,0.0,3.24
2020-02-04 19:00:00,3.436,0.0,3.436,0.41600000000000004,0,0.41600000000000004,3.02,0.0,3.02,3.476,0.0,3.476,0.41600000000000004,0,0.41600000000000004,3.06,0.0,3.06
2020-02-04 19:30:00,3.367,0.0,3.367,0.277,0,0.277,3.09,0.0,3.09,3.417,0.0,3.417,0.277,0,0.277,3.14,0.0,3.14
2020-02-04 20:00:00,3.2155,0.0,3.2155,0.2155,0,0.2155,3.0,0.0,3.0,3.2555,0.25,3.2650850295,0.2155,0,0.2155,3.04,0.25,3.0502622838
2020-02-04 20:30:00,3.077,0.01,3.0770162496,0.137,0,0.137,2.94,0.01,2.9400170067999998,3.117,0.33,3.134420042,0.137,0,0.137,2.98,0.33,2.9982161363
2020-02-04 21:00:00,2.9875,0.25,2.9979420024000003,0.1275,0,0.1275,2.86,0.25,2.8709057804,3.0175,0.26,3.0286806121,0.1275,0,0.1275,2.89,0.26,2.9016719318
2020-02-04 21:30:00,2.8465,0.25,2.857457305,0.14650000000000002,0,0.14650000000000002,2.7,0.25,2.7115493726,2.8765,0.26,2.8882264887,0.14650000000000002,0,0.14650000000000002,2.73,0.26,2.7423530043
2020-02-04 22:00:00,2.705,0.27,2.7184416492,0.135,0,0.135,2.5700000000000003,0.27,2.5841439588,2.745,0.28,2.7592435558,0.135,0,0.135,2.61,0.28,2.6249761904
