Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-04 22:30:00,2.5845000000000002,0.27,2.5985650367,0.2245,0,0.2245,2.36,0.27,2.375394704,2.6145,0.29,2.6305342138,0.2245,0,0.2245,2.39,0.29,2.4075298544
2020-02-04 23:00:00,2.4775,0.30000000000000004,2.4955973734,0.23750000000000002,0,0.23750000000000002,2.24,0.30000000000000004,2.26,2.5075000000000003,0.31,2.5265898460000003,0.23750000000000002,0,0.23750000000000002,2.27,0.31,2.2910696192
2020-02-04 23:30:00,2.461,0.32,2.4817173489,0.051000000000000004,0,0.051000000000000004,2.41,0.32,2.4311519903,2.491,0.34,2.514096458,0.051000000000000004,0,0.051000000000000004,2.44,0.34,2.4635746386
2020-02-05 00:00:00,2.417,0.32,2.4380912616,0.037,0,0.037,2.38,0.32,2.4014162488,2.447,0.34,2.4705078425,0.037,0,0.037,2.41,0.34,2.4338652387
2020-02-05 00:30:00,2.7055,0.27,2.7189391773000002,0.035500000000000004,0,0.035500000000000004,2.67,0.27,2.6836169622,2.7455,0.29,2.7607734876,0.035500000000000004,0,0.035500000000000004,2.71,0.29,2.7254724361
2020-02-05 01:00:00,2.8645,0.28,2.8781522284000003,0.0145,0,0.0145,2.85,0.28,2.8637213552,2.8945,0.30000000000000004,2.9100051976,0.0145,0,0.0145,2.88,0.30000000000000004,2.8955828429
2020-02-05 01:30:00,2.9050000000000002,0.26,2.9166119042,0.015,0,0.015,2.89,0.26,2.9016719318,2.935,0.27,2.9473929158,0.015,0,0.015,2.92,0.27,2.9324563083
2020-02-05 02:00:00,2.8035,0.27,2.8164715958,0.0135,0,0.0135,2.79,0.27,2.8030340704,2.8335,0.29,2.8483016431,0.0135,0,0.0135,2.8200000000000003,0.29,2.8348721312
2020-02-05 02:30:00,2.814,0.28,2.8278960377,0.014,0,0.014,2.8,0.28,2.8139651739,2.864,0.31,2.8807283801,0.014,0,0.014,2.85,0.31,2.8668100739
2020-02-05 03:00:00,2.7845,0.27,2.7975596955,0.0045000000000000005,0,0.0045000000000000005,2.7800000000000002,0.27,2.7930807364,2.8145,0.29,2.8294010409,0.0045000000000000005,0,0.0045000000000000005,2.81,0.29,2.8249247778
2020-02-05 03:30:00,2.69,0.25,2.7015921232,0.01,0,0.01,2.68,0.25,2.6916351907,2.7199999999999998,0.33,2.7399452549000003,0.01,0,0.01,2.71,0.33,2.730018315
2020-02-05 04:00:00,2.6315,0.29,2.647431255,0.0115,0,0.0115,2.62,0.29,2.6360007587,2.6715,0.31,2.6894260075,0.0115,0,0.0115,2.66,0.31,2.6780029873
2020-02-05 04:30:00,2.589,0.29,2.6051911638,0.009000000000000001,0,0.009000000000000001,2.58,0.29,2.5962472918,2.629,0.31,2.6472138183,0.009000000000000001,0,0.009000000000000001,2.62,0.31,2.6382759522
2020-02-05 05:00:00,2.588,0.28,2.603102764,0.008,0,0.008,2.58,0.28,2.5951493213,2.628,0.30000000000000004,2.645067863,0.008,0,0.008,2.62,0.30000000000000004,2.6371196408
2020-02-05 05:30:00,2.5985,0.0,2.5985,0.0285,0,0.0285,2.5700000000000003,0.0,2.5700000000000003,2.5785,0.53,2.6324061712,0.0285,0,0.0285,2.55,0.53,2.6044961125
2020-02-05 06:00:00,2.617,-0.27,2.6308912938,0.027,0,0.027,2.59,-0.27,2.60403533,2.547,0.8200000000000001,2.6757445693,0.027,0,0.027,2.52,0.8200000000000001,2.6500566032
2020-02-05 06:30:00,2.7355,0.15,2.7396095068,0.0555,0,0.0555,2.68,0.15,2.6841944788000003,2.7655000000000003,0.4,2.7942781268,0.0555,0,0.0555,2.71,0.4,2.7393612394
2020-02-05 07:00:00,2.9665,0.25,2.9770156617,0.0765,0,0.0765,2.89,0.25,2.900792995,2.9965,0.25,3.0069107486,0.0765,0,0.0765,2.92,0.25,2.9306825144
2020-02-05 07:30:00,3.1005,0.0,3.1005,0.030500000000000003,0,0.030500000000000003,3.07,0.0,3.07,3.1405,0.0,3.1405,0.030500000000000003,0,0.030500000000000003,3.11,0.0,3.11
2020-02-05 08:00:00,3.1310000000000002,0.0,3.1310000000000002,0.031,0,0.031,3.1,0.0,3.1,3.161,0.0,3.161,0.031,0,0.031,3.13,0.0,3.13
2020-02-05 08:30:00,3.112,0.25,3.1220256245,0.032,0,0.032,3.08,0.25,3.0901294471,3.142,0.25,3.1519302023,0.032,0,0.032,3.11,0.25,3.1200320511
2020-02-05 09:00:00,3.045,0.25,3.0552454893,0.035,0,0.035,3.01,0.25,3.0203642164,3.085,0.25,3.0951130836,0.035,0,0.035,3.05,0.25,3.0602287496
2020-02-05 09:30:00,2.9495,0.0,2.9495,0.0195,0,0.0195,2.93,0.0,2.93,2.9895,0.0,2.9895,0.0195,0,0.0195,2.9699999999999998,0.0,2.9699999999999998
2020-02-05 10:00:00,2.7485,0.0,2.7485,0.0285,0,0.0285,2.7199999999999998,0.0,2.7199999999999998,2.7885,0.0,2.7885,0.0285,0,0.0285,2.76,0.0,2.76
2020-02-05 10:30:00,2.635,0.0,2.635,0.055,0,0.055,2.58,0.0,2.58,2.665,0.0,2.665,0.055,0,0.055,2.61,0.0,2.61
2020-02-05 11:00:00,2.415,0.24,2.4268961659,0.115,0,0.115,2.3,0.24,2.3124878378,2.445,0.25,2.4577479529,0.115,0,0.115,2.33,0.25,2.3433736364
2020-02-05 11:30:00,2.3595,0.0,2.3595,0.1695,0,0.1695,2.19,0.0,2.19,2.3995,0.0,2.3995,0.1695,0,0.1695,2.23,0.0,2.23
2020-02-05 12:00:00,2.3275,0.0,2.3275,0.1875,0,0.1875,2.14,0.0,2.14,2.3575,0.0,2.3575,0.1875,0,0.1875,2.17,0.0,2.17
2020-02-05 12:30:00,2.354,0.0,2.354,0.20400000000000001,0,0.20400000000000001,2.15,0.0,2.15,2.384,0.0,2.384,0.20400000000000001,0,0.20400000000000001,2.18,0.0,2.18
2020-02-05 13:00:00,2.4575,0.25,2.4701834446,0.1075,0,0.1075,2.35,0.25,2.3632604596,2.4875,0.25,2.5000312498,0.1075,0,0.1075,2.38,0.25,2.3930942313
2020-02-05 13:30:00,2.5225,0.0,2.5225,0.0925,0,0.0925,2.43,0.0,2.43,2.5525,0.25,2.564713678,0.0925,0,0.0925,2.46,0.25,2.472670621
2020-02-05 14:00:00,2.534,0.25,2.5463024172,0.044,0,0.044,2.49,0.25,2.5025187312,2.574,0.26,2.5870979881,0.044,0,0.044,2.5300000000000002,0.26,2.5433245959
2020-02-05 14:30:00,2.3995,0.25,2.4124883938,0.11950000000000001,0,0.11950000000000001,2.2800000000000002,0.25,2.2936651892,2.4295,0.26,2.4433727202,0.11950000000000001,0,0.11950000000000001,2.31,0.26,2.3245859846
2020-02-05 15:00:00,2.516,0.25,2.5283900016,0.056,0,0.056,2.46,0.25,2.472670621,2.536,0.26,2.5492932354,0.056,0,0.056,2.48,0.26,2.493591787
2020-02-05 15:30:00,2.472,0.25,2.484609426,0.042,0,0.042,2.43,0.25,2.4428262321,2.502,0.25,2.5144589875,0.042,0,0.042,2.46,0.25,2.472670621
2020-02-05 16:00:00,2.5425,0.25,2.5547614859000003,0.0325,0,0.0325,2.51,0.25,2.5224194734000003,2.5725,0.25,2.5846191692,0.0325,0,0.0325,2.54,0.25,2.5522734962999998
2020-02-05 16:30:00,2.791,-0.33,2.8104414244,0.031,0,0.031,2.76,-0.33,2.7796582524,2.811,0.63,2.8807327193,0.031,0,0.031,2.7800000000000002,0.63,2.8504911857
2020-02-05 17:00:00,3.0885,0.0,3.0885,0.0285,0,0.0285,3.06,0.0,3.06,3.1185,0.0,3.1185,0.0285,0,0.0285,3.09,0.0,3.09
2020-02-05 17:30:00,3.3505000000000003,-0.45,3.3805843060000003,0.0005,0,0.0005,3.35,-0.45,3.3800887562,3.3905,0.56,3.4364356898,0.0005,0,0.0005,3.39,0.56,3.4359423744
2020-02-05 18:00:00,3.497,0.0,3.497,0.017,0,0.017,3.48,0.0,3.48,3.537,0.0,3.537,0.017,0,0.017,3.52,0.0,3.52
2020-02-05 18:30:00,3.5300000000000002,0.0,3.5300000000000002,0.02,0,0.02,3.51,0.0,3.51,3.5700000000000003,0.0,3.5700000000000003,0.02,0,0.02,3.55,0.0,3.55
2020-02-05 19:00:00,3.448,0.0,3.448,0.028,0,0.028,3.42,0.0,3.42,3.488,0.0,3.488,0.028,0,0.028,3.46,0.0,3.46
2020-02-05 19:30:00,3.3395,0.0,3.3395,0.029500000000000002,0,0.029500000000000002,3.31,0.0,3.31,3.3795,0.0,3.3795,0.029500000000000002,0,0.029500000000000002,3.35,0.0,3.35
2020-02-05 20:00:00,3.166,-0.42,3.1937369961,0.026000000000000002,0,0.026000000000000002,3.14,-0.42,3.1679646463,3.206,0.51,3.2463111373,0.026000000000000002,0,0.026000000000000002,3.18,0.51,3.220636583
2020-02-05 20:30:00,3.098,0.24,3.1072824139,0.018000000000000002,0,0.018000000000000002,3.08,0.24,3.0893364983,3.128,0.25,3.137974506,0.018000000000000002,0,0.018000000000000002,3.11,0.25,3.1200320511
2020-02-05 21:00:00,2.9955,0.25,3.005914212,0.025500000000000002,0,0.025500000000000002,2.9699999999999998,0.25,2.9805033132,3.0355,0.26,3.0466145555,0.025500000000000002,0,0.025500000000000002,3.01,0.26,3.0212083675
2020-02-05 21:30:00,2.859,0.1,2.8607483287,0.019,0,0.019,2.84,0.1,2.841760018,2.899,0.31,2.915527568,0.019,0,0.019,2.88,0.31,2.8966359799
2020-02-05 22:00:00,2.7505,0.28,2.7647152204000003,0.0205,0,0.0205,2.73,0.28,2.7443214097,2.7805,0.28,2.7945626223,0.0205,0,0.0205,2.76,0.28,2.7741665415
2020-02-05 22:30:00,2.6365,0.2,2.6440749328,0.006500000000000001,0,0.006500000000000001,2.63,0.2,2.6375936001999998,2.6565000000000003,0.38,2.6835409909,0.006500000000000001,0,0.006500000000000001,2.65,0.38,2.6771066471
2020-02-05 23:00:00,2.5245,0.30000000000000004,2.5422628208,0.0045000000000000005,0,0.0045000000000000005,2.52,0.30000000000000004,2.5377943179,2.5445,0.32,2.564542893,0.0045000000000000005,0,0.0045000000000000005,2.54,0.32,2.5600781238
2020-02-05 23:30:00,2.505,0.31,2.5241087536,0.015,0,0.015,2.49,0.31,2.5092229873000003,2.535,0.33,2.5563890549,0.015,0,0.015,2.52,0.33,2.541515296
2020-02-06 00:00:00,2.464,0.29,2.4810070536,0.014,0,0.014,2.45,0.29,2.4671035649,2.4939999999999998,0.31,2.5131923922,0.014,0,0.014,2.48,0.31,2.499299902
2020-02-06 00:30:00,2.7205,0.27,2.7338654411,0.0005,0,0.0005,2.7199999999999998,0.27,2.733367886,2.7505,0.31,2.7679144224,0.0005,0,0.0005,2.75,0.31,2.7674175688
2020-02-06 01:00:00,2.7845,0.27,2.7975596955,0.0145,0,0.0145,2.77,0.27,2.7831277369,2.8145,0.29,2.8294010409,0.0145,0,0.0145,2.8,0.29,2.8149777974
2020-02-06 01:30:00,2.8120000000000003,0.27,2.8249325656,0.032,0,0.032,2.7800000000000002,0.27,2.7930807364,2.842,0.29,2.8567576026,0.032,0,0.032,2.81,0.29,2.8249247778
2020-02-06 02:00:00,2.7245,0.31,2.7420795484,0.0545,0,0.0545,2.67,0.31,2.6879360111,2.7545,0.33,2.7741972262,0.0545,0,0.0545,2.7,0.33,2.7200919102
2020-02-06 02:30:00,2.761,0.30000000000000004,2.7772506189,0.101,0,0.101,2.66,0.30000000000000004,2.6768638367,2.791,0.32,2.8092847844,0.101,0,0.101,2.69,0.32,2.7089665926
2020-02-06 03:00:00,2.681,0.30000000000000004,2.6977325664,0.091,0,0.091,2.59,0.30000000000000004,2.6073166283,2.721,0.32,2.7397519961,0.091,0,0.091,2.63,0.32,2.6493961576
2020-02-06 03:30:00,2.6525,0.28,2.6672375691,0.07250000000000001,0,0.07250000000000001,2.58,0.28,2.5951493213,2.6925,0.30000000000000004,2.70916154,0.07250000000000001,0,0.07250000000000001,2.62,0.30000000000000004,2.6371196408
2020-02-06 04:00:00,2.5975,0.21,2.6059751053999998,0.0575,0,0.0575,2.54,0.21,2.5486663179,2.6175,0.33,2.6382202808,0.0575,0,0.0575,2.56,0.33,2.5811818998
2020-02-06 04:30:00,2.539,0.29,2.555507973,0.049,0,0.049,2.49,0.29,2.5068306684,2.5789999999999997,0.32,2.5987768277,0.049,0,0.049,2.5300000000000002,0.32,2.5501568579000002
2020-02-06 05:00:00,2.532,0.27,2.546355042,0.082,0,0.082,2.45,0.27,2.4648326515,2.5620000000000003,0.29,2.5783607195,0.082,0,0.082,2.48,0.29,2.4968980756
2020-02-06 05:30:00,2.491,0.26,2.504532092,0.121,0,0.121,2.37,0.26,2.3842189497,2.521,0.28,2.5365017248,0.121,0,0.121,2.4,0.28,2.4162781297
2020-02-06 06:00:00,2.4855,0.26,2.499061874,0.1255,0,0.1255,2.36,0.26,2.3742788379,2.5155000000000003,0.28,2.5310354107,0.1255,0,0.1255,2.39,0.28,2.4063457773
2020-02-06 06:30:00,2.6885,0.27,2.7020237323,0.1585,0,0.1585,2.5300000000000002,0.27,2.5443663258,2.7185,0.27,2.7318752259,0.1585,0,0.1585,2.56,0.27,2.5741989045
2020-02-06 07:00:00,2.9215,0.0,2.9215,0.1615,0,0.1615,2.76,0.0,2.76,2.9515000000000002,0.0,2.9515000000000002,0.1615,0,0.1615,2.79,0.0,2.79
2020-02-06 07:30:00,3.0035,-0.41000000000000003,3.0313548539,0.1835,0,0.1835,2.8200000000000003,-0.41000000000000003,2.8496491012,3.0435,0.64,3.1100630621,0.1835,0,0.1835,2.86,0.64,2.9307336965
2020-02-06 08:00:00,3.035,0.0,3.035,0.315,0,0.315,2.7199999999999998,0.0,2.7199999999999998,3.065,0.0,3.065,0.315,0,0.315,2.75,0.0,2.75
2020-02-06 08:30:00,3.0535,0.0,3.0535,0.3935,0,0.3935,2.66,0.0,2.66,3.0835,0.0,3.0835,0.3935,0,0.3935,2.69,0.0,2.69
2020-02-06 09:00:00,2.944,0.0,2.944,0.444,0,0.444,2.5,0.0,2.5,2.984,0.0,2.984,0.444,0,0.444,2.54,0.0,2.54
2020-02-06 09:30:00,2.8665000000000003,0.0,2.8665000000000003,0.4365,0,0.4365,2.43,0.0,2.43,2.8965,0.0,2.8965,0.4365,0,0.4365,2.46,0.0,2.46
2020-02-06 10:00:00,2.6955,0.0,2.6955,0.7355,0,0.7355,1.96,0.0,1.96,2.7155,0.0,2.7155,0.7355,0,0.7355,1.98,0.0,1.98
2020-02-06 10:30:00,2.6695,0.0,2.6695,0.6195,0,0.6195,2.05,0.0,2.05,2.6995,0.0,2.6995,0.6195,0,0.6195,2.08,0.0,2.08
2020-02-06 11:00:00,2.607,-0.44,2.64387008,0.597,0,0.597,2.01,-0.44,2.0575956843,2.627,0.63,2.7014864427000003,0.597,0,0.597,2.03,0.63,2.1255117031
2020-02-06 11:30:00,2.7245,0.0,2.7245,0.5445,0,0.5445,2.18,0.0,2.18,2.7545,0.0,2.7545,0.5445,0,0.5445,2.21,0.0,2.21
2020-02-06 12:00:00,2.527,0.0,2.527,0.657,0,0.657,1.87,0.0,1.87,2.547,0.0,2.547,0.657,0,0.657,1.8900000000000001,0.0,1.8900000000000001
2020-02-06 12:30:00,2.408,0.0,2.408,0.778,0,0.778,1.63,0.0,1.63,2.418,0.0,2.418,0.778,0,0.778,1.6400000000000001,0.0,1.6400000000000001
2020-02-06 13:00:00,2.3545,0.0,2.3545,0.8045,0,0.8045,1.55,0.0,1.55,2.3745,0.0,2.3745,0.8045,0,0.8045,1.57,0.0,1.57
2020-02-06 13:30:00,2.3335,0.0,2.3335,0.7935,0,0.7935,1.54,0.0,1.54,2.3535,0.0,2.3535,0.7935,0,0.7935,1.56,0.0,1.56
2020-02-06 14:00:00,2.3205,0.0,2.3205,0.8105,0,0.8105,1.51,0.0,1.51,2.3305,0.0,2.3305,0.8105,0,0.8105,1.52,0.0,1.52
2020-02-06 14:30:00,2.304,0.0,2.304,0.744,0,0.744,1.56,0.0,1.56,2.314,0.0,2.314,0.744,0,0.744,1.57,0.0,1.57
2020-02-06 15:00:00,2.296,0.0,2.296,0.806,0,0.806,1.49,0.0,1.49,2.306,0.0,2.306,0.806,0,0.806,1.5,0.0,1.5
2020-02-06 15:30:00,2.349,0.0,2.349,0.859,0,0.859,1.49,0.0,1.49,2.3689999999999998,0.0,2.3689999999999998,0.859,0,0.859,1.51,0.0,1.51
2020-02-06 16:00:00,2.585,0.0,2.585,0.845,0,0.845,1.74,0.0,1.74,2.605,0.0,2.605,0.845,0,0.845,1.76,0.0,1.76
2020-02-06 16:30:00,2.8115,0.0,2.8115,0.7715000000000001,0,0.7715000000000001,2.04,0.0,2.04,2.8415,0.0,2.8415,0.7715000000000001,0,0.7715000000000001,2.07,0.0,2.07
2020-02-06 17:00:00,3.1,0.0,3.1,0.72,0,0.72,2.38,0.0,2.38,3.14,0.0,3.14,0.72,0,0.72,2.42,0.0,2.42
2020-02-06 17:30:00,3.362,-0.49,3.3975202722,0.742,0,0.742,2.62,-0.49,2.6654267951,3.382,0.49,3.4173123943,0.742,0,0.742,2.64,0.49,2.6850884529
2020-02-06 18:00:00,3.492,0.0,3.492,0.742,0,0.742,2.75,0.0,2.75,3.5220000000000002,0.0,3.5220000000000002,0.742,0,0.742,2.7800000000000002,0.0,2.7800000000000002
2020-02-06 18:30:00,3.4925,0.0,3.4925,0.7525000000000001,0,0.7525000000000001,2.74,0.0,2.74,3.5225,0.0,3.5225,0.7525000000000001,0,0.7525000000000001,2.77,0.0,2.77
2020-02-06 19:00:00,3.439,0.0,3.439,0.729,0,0.729,2.71,0.0,2.71,3.479,0.0,3.479,0.729,0,0.729,2.75,0.0,2.75
2020-02-06 19:30:00,3.302,0.0,3.302,0.7020000000000001,0,0.7020000000000001,2.6,0.0,2.6,3.332,0.0,3.332,0.7020000000000001,0,0.7020000000000001,2.63,0.0,2.63
2020-02-06 20:00:00,3.2025,-0.48,3.2382721087,0.6925,0,0.6925,2.51,-0.48,2.5554842985,3.2325,0.54,3.2772940439,0.6925,0,0.6925,2.54,0.54,2.596767221
2020-02-06 20:30:00,3.1125,0.0,3.1125,0.6525000000000001,0,0.6525000000000001,2.46,0.0,2.46,3.1425,0.0,3.1425,0.6525000000000001,0,0.6525000000000001,2.49,0.0,2.49
2020-02-06 21:00:00,3.0435,0.0,3.0435,0.7035,0,0.7035,2.34,0.0,2.34,3.0635,0.0,3.0635,0.7035,0,0.7035,2.36,0.0,2.36
2020-02-06 21:30:00,2.8955,0.0,2.8955,0.6955,0,0.6955,2.2,0.0,2.2,2.9255,0.0,2.9255,0.6955,0,0.6955,2.23,0.0,2.23
2020-02-06 22:00:00,2.77,0.0,2.77,0.67,0,0.67,2.1,0.0,2.1,2.8,0.0,2.8,0.67,0,0.67,2.13,0.0,2.13
2020-02-06 22:30:00,2.6790000000000003,0.0,2.6790000000000003,0.719,0,0.719,1.96,0.0,1.96,2.699,0.0,2.699,0.719,0,0.719,1.98,0.0,1.98
2020-02-06 23:00:00,2.572,0.24,2.5831732424,0.6920000000000001,0,0.6920000000000001,1.88,0.24,1.8952572385000002,2.592,0.25,2.6040284177,0.6920000000000001,0,0.6920000000000001,1.9,0.25,1.9163767897000001
2020-02-06 23:30:00,2.5615,0.0,2.5615,0.6615,0,0.6615,1.9,0.0,1.9,2.5815,0.25,2.5935771147,0.6615,0,0.6615,1.92,0.25,1.9362076335
2020-02-07 00:00:00,2.5225,0.0,2.5225,0.7025,0,0.7025,1.82,0.0,1.82,2.5525,0.25,2.564713678,0.7025,0,0.7025,1.85,0.25,1.8668154703000002
2020-02-07 00:30:00,2.813,0.0,2.813,0.673,0,0.673,2.14,0.0,2.14,2.833,0.0,2.833,0.673,0,0.673,2.16,0.0,2.16
2020-02-07 01:00:00,2.875,0.0,2.875,0.675,0,0.675,2.2,0.0,2.2,2.9050000000000002,0.0,2.9050000000000002,0.675,0,0.675,2.23,0.0,2.23
2020-02-07 01:30:00,2.9055,0.0,2.9055,0.7055,0,0.7055,2.2,0.0,2.2,2.9355,0.25,2.9461263126,0.7055,0,0.7055,2.23,0.25,2.2439696968
2020-02-07 02:00:00,2.8369999999999997,0.0,2.8369999999999997,0.647,0,0.647,2.19,0.0,2.19,2.867,0.25,2.8778792538999998,0.647,0,0.647,2.22,0.25,2.234032229
2020-02-07 02:30:00,2.843,0.0,2.843,0.6930000000000001,0,0.6930000000000001,2.15,0.0,2.15,2.863,0.0,2.863,0.6930000000000001,0,0.6930000000000001,2.17,0.0,2.17
2020-02-07 03:00:00,2.7795,0.25,2.7907203819,0.6795,0,0.6795,2.1,0.25,2.1148285983,2.7995,0.25,2.8106405409,0.6795,0,0.6795,2.12,0.25,2.134689673
2020-02-07 03:30:00,2.7335000000000003,0.0,2.7335000000000003,0.6735,0,0.6735,2.06,0.0,2.06,2.7535,0.0,2.7535,0.6735,0,0.6735,2.08,0.0,2.08
2020-02-07 04:00:00,2.6585,-0.34,2.6801534005,0.6085,0,0.6085,2.05,-0.34,2.0780038499,2.6785,0.65,2.7562406009,0.6085,0,0.6085,2.07,0.65,2.1696543504
2020-02-07 04:30:00,2.6255,0.0,2.6255,0.5955,0,0.5955,2.03,0.0,2.03,2.6455,0.25,2.6572862567,0.5955,0,0.5955,2.05,0.25,2.0651876428
2020-02-07 05:00:00,2.576,0.0,2.576,0.5660000000000001,0,0.5660000000000001,2.01,0.0,2.01,2.596,0.0,2.596,0.5660000000000001,0,0.5660000000000001,2.03,0.0,2.03
2020-02-07 05:30:00,2.5445,0.24,2.5557934678,0.4345,0,0.4345,2.11,0.24,2.1236054247,2.5645,0.25,2.5766567971,0.4345,0,0.4345,2.13,0.25,2.1446211787
2020-02-07 06:00:00,2.52,0.25,2.532370431,0.47000000000000003,0,0.47000000000000003,2.05,0.25,2.0651876428,2.55,0.25,2.5622255951,0.47000000000000003,0,0.47000000000000003,2.08,0.25,2.0949701669
2020-02-07 06:30:00,2.7039999999999997,0.25,2.7155323603,0.424,0,0.424,2.2800000000000002,0.25,2.2936651892,2.724,0.25,2.7354480437,0.424,0,0.424,2.3,0.25,2.3135470603
2020-02-07 07:00:00,2.8885,-0.37,2.9121010027,0.34850000000000003,0,0.34850000000000003,2.54,-0.37,2.5668073555,2.9185,0.65,2.9900070652,0.34850000000000003,0,0.34850000000000003,2.5700000000000003,0.65,2.6509243671
2020-02-07 07:30:00,3.0235,-0.44,3.0553481389,0.3935,0,0.3935,2.63,-0.44,2.6665520809,3.0635,0.6000000000000001,3.1217034212,0.3935,0,0.3935,2.67,0.6000000000000001,2.7365854637
2020-02-07 08:00:00,3.0765,0.0,3.0765,0.4365,0,0.4365,2.64,0.0,2.64,3.1165,0.0,3.1165,0.4365,0,0.4365,2.68,0.0,2.68
2020-02-07 08:30:00,3.0885,0.0,3.0885,0.6585000000000001,0,0.6585000000000001,2.43,0.0,2.43,3.1185,0.0,3.1185,0.6585000000000001,0,0.6585000000000001,2.46,0.0,2.46
2020-02-07 09:00:00,2.9859999999999998,0.0,2.9859999999999998,0.6960000000000001,0,0.6960000000000001,2.29,0.0,2.29,3.016,0.0,3.016,0.6960000000000001,0,0.6960000000000001,2.32,0.0,2.32
2020-02-07 09:30:00,2.9965,0.0,2.9965,0.6565000000000001,0,0.6565000000000001,2.34,0.0,2.34,3.0365,0.0,3.0365,0.6565000000000001,0,0.6565000000000001,2.38,0.0,2.38
2020-02-07 10:00:00,3.0695,0.0,3.0695,0.6195,0,0.6195,2.45,0.0,2.45,3.1095,0.0,3.1095,0.6195,0,0.6195,2.49,0.0,2.49
2020-02-07 10:30:00,3.0155,0.0,3.0155,0.5455,0,0.5455,2.47,0.0,2.47,3.0455,0.0,3.0455,0.5455,0,0.5455,2.5,0.0,2.5
2020-02-07 11:00:00,3.0775,0.0,3.0775,0.6275000000000001,0,0.6275000000000001,2.45,0.0,2.45,3.0975,0.0,3.0975,0.6275000000000001,0,0.6275000000000001,2.47,0.0,2.47
2020-02-07 11:30:00,3.07,0.0,3.07,0.64,0,0.64,2.43,0.0,2.43,3.1,0.0,3.1,0.64,0,0.64,2.46,0.0,2.46
2020-02-07 12:00:00,3.081,0.0,3.081,0.611,0,0.611,2.47,0.0,2.47,3.111,0.0,3.111,0.611,0,0.611,2.5,0.0,2.5
2020-02-07 12:30:00,3.0985,0.0,3.0985,0.6385000000000001,0,0.6385000000000001,2.46,0.0,2.46,3.1285,0.0,3.1285,0.6385000000000001,0,0.6385000000000001,2.49,0.0,2.49
2020-02-07 13:00:00,3.0925,0.0,3.0925,0.6525000000000001,0,0.6525000000000001,2.44,0.0,2.44,3.1125,0.0,3.1125,0.6525000000000001,0,0.6525000000000001,2.46,0.0,2.46
2020-02-07 13:30:00,3.07,0.0,3.07,0.56,0,0.56,2.51,0.0,2.51,3.1,0.0,3.1,0.56,0,0.56,2.54,0.0,2.54
2020-02-07 14:00:00,3.109,-0.54,3.1555476545,0.6990000000000001,0,0.6990000000000001,2.41,-0.54,2.4697570731000003,3.129,0.52,3.1719144062,0.6990000000000001,0,0.6990000000000001,2.43,0.52,2.4850150905
2020-02-07 14:30:00,2.993,0.0,2.993,0.733,0,0.733,2.26,0.0,2.26,3.013,0.0,3.013,0.733,0,0.733,2.2800000000000002,0.0,2.2800000000000002
2020-02-07 15:00:00,2.858,0.0,2.858,0.728,0,0.728,2.13,0.0,2.13,2.888,0.0,2.888,0.728,0,0.728,2.16,0.0,2.16
2020-02-07 15:30:00,2.938,0.0,2.938,0.748,0,0.748,2.19,0.0,2.19,2.968,0.0,2.968,0.748,0,0.748,2.22,0.0,2.22
2020-02-07 16:00:00,3.035,0.0,3.035,0.685,0,0.685,2.35,0.0,2.35,3.065,0.0,3.065,0.685,0,0.685,2.38,0.0,2.38
2020-02-07 16:30:00,3.2015000000000002,0.0,3.2015000000000002,0.7215,0,0.7215,2.48,0.0,2.48,3.2215,0.0,3.2215,0.7215,0,0.7215,2.5,0.0,2.5
2020-02-07 17:00:00,3.3135,0.0,3.3135,0.7335,0,0.7335,2.58,0.0,2.58,3.3435,0.0,3.3435,0.7335,0,0.7335,2.61,0.0,2.61
2020-02-07 17:30:00,3.3955,0.0,3.3955,0.7355,0,0.7355,2.66,0.0,2.66,3.4255,0.86,3.5318055227,0.7355,0,0.7355,2.69,0.86,2.8241281841
2020-02-07 18:00:00,3.421,0.0,3.421,0.761,0,0.761,2.66,0.0,2.66,3.461,0.0,3.461,0.761,0,0.761,2.7,0.0,2.7
2020-02-07 18:30:00,3.46,0.0,3.46,0.79,0,0.79,2.67,0.0,2.67,3.5,0.0,3.5,0.79,0,0.79,2.71,0.0,2.71
2020-02-07 19:00:00,3.3365,0.0,3.3365,0.7765000000000001,0,0.7765000000000001,2.56,0.0,2.56,3.3665,0.0,3.3665,0.7765000000000001,0,0.7765000000000001,2.59,0.0,2.59
2020-02-07 19:30:00,3.246,0.0,3.246,0.746,0,0.746,2.5,0.0,2.5,3.276,0.0,3.276,0.746,0,0.746,2.5300000000000002,0.0,2.5300000000000002
2020-02-07 20:00:00,3.1365,0.0,3.1365,0.7465,0,0.7465,2.39,0.0,2.39,3.1665,0.0,3.1665,0.7465,0,0.7465,2.42,0.0,2.42
2020-02-07 20:30:00,3.0135,-0.44,3.0454527168,0.7635000000000001,0,0.7635000000000001,2.25,-0.44,2.2926185902,3.0335,0.59,3.0903433871,0.7635000000000001,0,0.7635000000000001,2.27,0.59,2.3454210709
2020-02-07 21:00:00,2.8985000000000003,0.0,2.8985000000000003,0.7885000000000001,0,0.7885000000000001,2.11,0.0,2.11,2.9285,0.0,2.9285,0.7885000000000001,0,0.7885000000000001,2.14,0.0,2.14
2020-02-07 21:30:00,2.836,0.0,2.836,0.796,0,0.796,2.04,0.0,2.04,2.856,0.0,2.856,0.796,0,0.796,2.06,0.0,2.06
2020-02-07 22:00:00,2.702,-0.45,2.7392159462,0.6920000000000001,0,0.6920000000000001,2.01,-0.45,2.0597572673,2.732,0.63,2.8036982719,0.6920000000000001,0,0.6920000000000001,2.04,0.63,2.1350644018000002
2020-02-07 22:30:00,2.529,0.26,2.542329837,0.46900000000000003,0,0.46900000000000003,2.06,0.26,2.0763429389,2.559,0.27,2.5732044225,0.46900000000000003,0,0.46900000000000003,2.09,0.27,2.1073680267
2020-02-07 23:00:00,2.44,0.27,2.454893073,0.41000000000000003,0,0.41000000000000003,2.03,0.27,2.0478769494,2.47,0.28,2.4858197843,0.41000000000000003,0,0.41000000000000003,2.06,0.28,2.0789420386
2020-02-07 23:30:00,2.4475,0.29,2.4646209141,0.6075,0,0.6075,1.8399999999999999,0.29,1.8627130751,2.4675000000000002,0.30000000000000004,2.4856701813,0.6075,0,0.6075,1.8599999999999999,0.30000000000000004,1.8840382162
2020-02-08 00:00:00,2.392,0.27,2.4071900631,0.642,0,0.642,1.75,0.27,1.7707060739,2.422,0.28,2.4381312515999998,0.642,0,0.642,1.78,0.28,1.8018878988
2020-02-08 00:30:00,2.739,0.25,2.7503856093,0.589,0,0.589,2.15,0.25,2.1644860822,2.759,0.26,2.7712237369,0.589,0,0.589,2.17,0.26,2.185520533
2020-02-08 01:00:00,2.841,0.25,2.8519784361,0.651,0,0.651,2.19,0.25,2.2042232192,2.871,0.26,2.8827488618,0.651,0,0.651,2.22,0.26,2.2351733714
2020-02-08 01:30:00,2.835,0.25,2.8460015812,0.5750000000000001,0,0.5750000000000001,2.26,0.25,2.27378539,2.855,0.26,2.8668144342,0.5750000000000001,0,0.5750000000000001,2.2800000000000002,0.26,2.2947766776
2020-02-08 02:00:00,2.7475,0.25,2.7588505306,0.6275000000000001,0,0.6275000000000001,2.12,0.25,2.134689673,2.7675,0.26,2.7796863582,0.6275000000000001,0,0.6275000000000001,2.14,0.26,2.1557365331
2020-02-08 02:30:00,2.779,0.26,2.7911361486,0.609,0,0.609,2.17,0.26,2.185520533,2.799,0.27,2.8119923542,0.609,0,0.609,2.19,0.27,2.2065810658
2020-02-08 03:00:00,2.723,0.25,2.7344522303,0.6930000000000001,0,0.6930000000000001,2.03,0.25,2.0453361582,2.733,0.26,2.7453395054,0.6930000000000001,0,0.6930000000000001,2.04,0.26,2.0565018843
2020-02-08 03:30:00,2.6365,0.23,2.646513225,0.6065,0,0.6065,2.03,0.23,2.0429880078,2.6465,0.30000000000000004,2.6634493143,0.6065,0,0.6065,2.04,0.30000000000000004,2.0619408333
2020-02-08 04:00:00,2.583,0.26,2.5960525804,0.613,0,0.613,1.97,0.26,1.9870832896000001,2.6029999999999998,0.27,2.6169656093,0.613,0,0.613,1.99,0.27,2.0082330542
2020-02-08 04:30:00,2.5115,0.25,2.5239120924,0.5015000000000001,0,0.5015000000000001,2.01,0.25,2.0254875956,2.5315,0.29,2.5480565633,0.5015000000000001,0,0.5015000000000001,2.03,0.29,2.0506096654
2020-02-08 05:00:00,2.4505,0.28,2.4664448605000002,0.4005,0,0.4005,2.05,0.28,2.0690335908,2.4805,0.30000000000000004,2.4985756442,0.4005,0,0.4005,2.08,0.30000000000000004,2.1015232571
2020-02-08 05:30:00,2.428,0.27,2.4429662298,0.418,0,0.418,2.01,0.27,2.0280532537,2.458,0.28,2.4738965217,0.418,0,0.418,2.04,0.28,2.0591260282
2020-02-08 06:00:00,2.4055,0.27,2.4206053478,0.3655,0,0.3655,2.04,0.27,2.0577900768,2.4355,0.28,2.4515424226,0.3655,0,0.3655,2.07,0.28,2.088851359
2020-02-08 06:30:00,2.49,0.27,2.5045957758,0.36,0,0.36,2.13,0.27,2.1470444802,2.52,0.29,2.5366316248,0.36,0,0.36,2.16,0.29,2.179380646
2020-02-08 07:00:00,2.626,0.01,2.6260190403,0.306,0,0.306,2.32,0.01,2.3200215516,2.646,0.4,2.6760635269,0.306,0,0.306,2.34,0.4,2.3739418695
2020-02-08 07:30:00,2.615,-0.39,2.6439222757,0.275,0,0.275,2.34,-0.39,2.3722773868,2.605,0.72,2.7026699762,0.275,0,0.275,2.33,0.72,2.4387086747
2020-02-08 08:00:00,2.637,0.0,2.637,0.367,0,0.367,2.27,0.0,2.27,2.667,0.25,2.6786916583,0.367,0,0.367,2.3,0.25,2.3135470603
2020-02-08 08:30:00,2.717,0.25,2.7284774142,0.327,0,0.327,2.39,0.25,2.4030397417,2.747,0.26,2.759276898,0.327,0,0.327,2.42,0.26,2.4339268683
2020-02-08 09:00:00,2.665,0.25,2.6767003941,0.395,0,0.395,2.27,0.25,2.2837250272,2.6950000000000003,0.26,2.7075126962000002,0.395,0,0.395,2.3,0.26,2.3146490015
2020-02-08 09:30:00,2.5380000000000003,0.25,2.5502831215,0.428,0,0.428,2.11,0.25,2.1247588098,2.558,0.27,2.5722099448,0.428,0,0.428,2.13,0.27,2.1470444802
2020-02-08 10:00:00,2.363,0.25,2.3761879134,0.47300000000000003,0,0.47300000000000003,1.8900000000000001,0.25,1.9064626931,2.383,0.25,2.3960778368,0.47300000000000003,0,0.47300000000000003,1.9100000000000001,0.25,1.9262917744
2020-02-08 10:30:00,2.255,0.25,2.2688157704,0.485,0,0.485,1.77,0.25,1.7875681805,2.275,0.26,2.289808944,0.485,0,0.485,1.79,0.26,1.808784122
2020-02-08 11:00:00,2.332,0.0,2.332,0.5720000000000001,0,0.5720000000000001,1.76,0.0,1.76,2.362,0.25,2.3751934658,0.5720000000000001,0,0.5720000000000001,1.79,0.25,1.8073737854
2020-02-08 11:30:00,2.2865,0.0,2.2865,0.8265,0,0.8265,1.46,0.0,1.46,2.3064999999999998,0.0,2.3064999999999998,0.8265,0,0.8265,1.48,0.0,1.48
2020-02-08 12:00:00,2.171,0.0,2.171,1.001,0,1.001,1.17,0.0,1.17,2.181,0.0,2.181,1.001,0,1.001,1.18,0.0,1.18
2020-02-08 12:30:00,2.2205,0.0,2.2205,0.9805,0,0.9805,1.24,0.0,1.24,2.2305,0.0,2.2305,0.9805,0,0.9805,1.25,0.0,1.25
2020-02-08 13:00:00,2.1875,0.0,2.1875,0.9775,0,0.9775,1.21,0.0,1.21,2.1975,0.0,2.1975,0.9775,0,0.9775,1.22,0.0,1.22
2020-02-08 13:30:00,2.2475,0.0,2.2475,0.9475,0,0.9475,1.3,0.0,1.3,2.2575,0.0,2.2575,0.9475,0,0.9475,1.31,0.0,1.31
2020-02-08 14:00:00,2.365,0.0,2.365,0.8250000000000001,0,0.8250000000000001,1.54,0.0,1.54,2.375,0.25,2.3881216468,0.8250000000000001,0,0.8250000000000001,1.55,0.25,1.5700318468
2020-02-08 14:30:00,2.477,0.0,2.477,0.8170000000000001,0,0.8170000000000001,1.6600000000000001,0.0,1.6600000000000001,2.497,0.0,2.497,0.8170000000000001,0,0.8170000000000001,1.6800000000000002,0.0,1.6800000000000002
2020-02-08 15:00:00,2.483,0.0,2.483,0.803,0,0.803,1.6800000000000002,0.0,1.6800000000000002,2.493,0.0,2.493,0.803,0,0.803,1.69,0.0,1.69
2020-02-08 15:30:00,2.586,0.0,2.586,0.786,0,0.786,1.8,0.0,1.8,2.616,0.0,2.616,0.786,0,0.786,1.83,0.0,1.83
2020-02-08 16:00:00,2.708,0.0,2.708,0.788,0,0.788,1.92,0.0,1.92,2.7279999999999998,0.0,2.7279999999999998,0.788,0,0.788,1.94,0.0,1.94
2020-02-08 16:30:00,2.8655,-0.45,2.9006189426,0.8055,0,0.8055,2.06,-0.45,2.1085777197,2.8755,0.62,2.9415812499,0.8055,0,0.8055,2.07,0.62,2.1608563117
2020-02-08 17:00:00,3.041,0.0,3.041,0.8210000000000001,0,0.8210000000000001,2.22,0.0,2.22,3.071,0.0,3.071,0.8210000000000001,0,0.8210000000000001,2.25,0.0,2.25
2020-02-08 17:30:00,3.19,0.0,3.19,0.8300000000000001,0,0.8300000000000001,2.36,0.0,2.36,3.22,0.0,3.22,0.8300000000000001,0,0.8300000000000001,2.39,0.0,2.39
2020-02-08 18:00:00,3.326,0.0,3.326,0.836,0,0.836,2.49,0.0,2.49,3.356,0.0,3.356,0.836,0,0.836,2.52,0.0,2.52
2020-02-08 18:30:00,3.2925,0.0,3.2925,0.8325,0,0.8325,2.46,0.0,2.46,3.3225,0.0,3.3225,0.8325,0,0.8325,2.49,0.0,2.49
2020-02-08 19:00:00,3.2165,0.0,3.2165,0.8365,0,0.8365,2.38,0.0,2.38,3.2465,0.0,3.2465,0.8365,0,0.8365,2.41,0.0,2.41
2020-02-08 19:30:00,3.1310000000000002,0.0,3.1310000000000002,0.841,0,0.841,2.29,0.0,2.29,3.161,0.0,3.161,0.841,0,0.841,2.32,0.0,2.32
2020-02-08 20:00:00,2.9735,0.0,2.9735,0.8435,0,0.8435,2.13,0.0,2.13,2.9935,0.0,2.9935,0.8435,0,0.8435,2.15,0.0,2.15
2020-02-08 20:30:00,2.844,0.0,2.844,0.844,0,0.844,2.0,0.0,2.0,2.864,0.0,2.864,0.844,0,0.844,2.02,0.0,2.02
2020-02-08 21:00:00,2.7165,0.0,2.7165,0.8465,0,0.8465,1.87,0.0,1.87,2.7465,0.0,2.7465,0.8465,0,0.8465,1.9,0.0,1.9
2020-02-08 21:30:00,2.636,0.0,2.636,0.866,0,0.866,1.77,0.0,1.77,2.656,0.0,2.656,0.866,0,0.866,1.79,0.0,1.79
2020-02-08 22:00:00,2.565,0.0,2.565,0.865,0,0.865,1.7000000000000002,0.0,1.7000000000000002,2.575,0.0,2.575,0.865,0,0.865,1.71,0.0,1.71
2020-02-08 22:30:00,2.439,0.0,2.439,0.869,0,0.869,1.57,0.0,1.57,2.459,0.0,2.459,0.869,0,0.869,1.5899999999999999,0.0,1.5899999999999999
2020-02-08 23:00:00,2.4285,0.0,2.4285,0.8785000000000001,0,0.8785000000000001,1.55,0.0,1.55,2.4385,0.0,2.4385,0.8785000000000001,0,0.8785000000000001,1.56,0.0,1.56
2020-02-08 23:30:00,2.4525,0.25,2.4652091696,0.8725,0,0.8725,1.58,0.25,1.5996562131,2.4725,0.25,2.485106889,0.8725,0,0.8725,1.6,0.25,1.6194134741
2020-02-09 00:00:00,2.449,0.0,2.449,0.879,0,0.879,1.57,0.0,1.57,2.479,0.0,2.479,0.879,0,0.879,1.6,0.0,1.6
2020-02-09 00:30:00,2.7445,0.0,2.7445,0.8745,0,0.8745,1.87,0.0,1.87,2.7645,0.0,2.7645,0.8745,0,0.8745,1.8900000000000001,0.0,1.8900000000000001
2020-02-09 01:00:00,2.857,0.0,2.857,0.877,0,0.877,1.98,0.0,1.98,2.877,0.0,2.877,0.877,0,0.877,2.0,0.0,2.0
2020-02-09 01:30:00,2.8445,0.0,2.8445,0.8745,0,0.8745,1.97,0.0,1.97,2.8645,0.0,2.8645,0.8745,0,0.8745,1.99,0.0,1.99
2020-02-09 02:00:00,2.7275,0.0,2.7275,0.8775000000000001,0,0.8775000000000001,1.85,0.0,1.85,2.7575000000000003,0.25,2.7688095366,0.8775000000000001,0,0.8775000000000001,1.88,0.25,1.8965494984
2020-02-09 02:30:00,2.753,0.0,2.753,0.873,0,0.873,1.88,0.0,1.88,2.783,0.0,2.783,0.873,0,0.873,1.9100000000000001,0.0,1.9100000000000001
2020-02-09 03:00:00,2.6525,0.0,2.6525,0.8725,0,0.8725,1.78,0.0,1.78,2.6725,0.24,2.6832547866,0.8725,0,0.8725,1.8,0.24,1.8159295141
2020-02-09 03:30:00,2.648,0.0,2.648,0.868,0,0.868,1.78,0.0,1.78,2.658,0.0,2.658,0.868,0,0.868,1.79,0.0,1.79
2020-02-09 04:00:00,2.526,-0.4,2.5574745356,0.866,0,0.866,1.6600000000000001,-0.4,1.7075128111,2.5460000000000003,0.66,2.6301551285,0.866,0,0.866,1.6800000000000002,0.66,1.8049930748
2020-02-09 04:30:00,2.435,0.0,2.435,0.865,0,0.865,1.57,0.0,1.57,2.455,0.0,2.455,0.865,0,0.865,1.5899999999999999,0.0,1.5899999999999999
2020-02-09 05:00:00,2.412,0.0,2.412,0.872,0,0.872,1.54,0.0,1.54,2.432,0.24,2.4438134135,0.872,0,0.872,1.56,0.24,1.5783535726
2020-02-09 05:30:00,2.3355,0.0,2.3355,0.8655,0,0.8655,1.47,0.0,1.47,2.3555,0.24,2.3676951345,0.8655,0,0.8655,1.49,0.24,1.5092050888
2020-02-09 06:00:00,2.339,0.0,2.339,0.869,0,0.869,1.47,0.0,1.47,2.359,0.0,2.359,0.869,0,0.869,1.49,0.0,1.49
2020-02-09 06:30:00,2.396,0.0,2.396,0.856,0,0.856,1.54,0.0,1.54,2.406,0.7000000000000001,2.5057605632,0.856,0,0.856,1.55,0.7000000000000001,1.7007351352
2020-02-09 07:00:00,2.456,-0.45,2.4968852597,0.866,0,0.866,1.5899999999999999,-0.45,1.6524527225,2.446,0.5700000000000001,2.5115365815,0.866,0,0.866,1.58,0.5700000000000001,1.6796725871
2020-02-09 07:30:00,2.464,0.0,2.464,0.864,0,0.864,1.6,0.0,1.6,2.484,0.0,2.484,0.864,0,0.864,1.62,0.0,1.62
2020-02-09 08:00:00,2.468,0.0,2.468,0.858,0,0.858,1.6099999999999999,0.0,1.6099999999999999,2.488,0.0,2.488,0.858,0,0.858,1.63,0.0,1.63
2020-02-09 08:30:00,2.5145,0.0,2.5145,0.8345,0,0.8345,1.6800000000000002,0.0,1.6800000000000002,2.5345,0.0,2.5345,0.8345,0,0.8345,1.7000000000000002,0.0,1.7000000000000002
2020-02-09 09:00:00,2.5575,0.0,2.5575,0.8175,0,0.8175,1.74,0.0,1.74,2.5675,0.0,2.5675,0.8175,0,0.8175,1.75,0.0,1.75
2020-02-09 09:30:00,2.723,-0.47000000000000003,2.7632641929,0.8130000000000001,0,0.8130000000000001,1.9100000000000001,-0.47000000000000003,1.9669773766,2.693,0.59,2.7568730475,0.8130000000000001,0,0.8130000000000001,1.88,0.59,1.9704060495000002
2020-02-09 10:00:00,2.694,0.0,2.694,0.8240000000000001,0,0.8240000000000001,1.87,0.0,1.87,2.714,0.0,2.714,0.8240000000000001,0,0.8240000000000001,1.8900000000000001,0.0,1.8900000000000001
2020-02-09 10:30:00,2.759,0.0,2.759,0.8190000000000001,0,0.8190000000000001,1.94,0.0,1.94,2.789,0.0,2.789,0.8190000000000001,0,0.8190000000000001,1.97,0.0,1.97
2020-02-09 11:00:00,2.846,0.0,2.846,0.776,0,0.776,2.07,0.0,2.07,2.866,0.0,2.866,0.776,0,0.776,2.09,0.0,2.09
2020-02-09 11:30:00,2.795,0.0,2.795,0.775,0,0.775,2.02,0.0,2.02,2.815,0.0,2.815,0.775,0,0.775,2.04,0.0,2.04
2020-02-09 12:00:00,2.8064999999999998,0.0,2.8064999999999998,0.7565000000000001,0,0.7565000000000001,2.05,0.0,2.05,2.8365,0.0,2.8365,0.7565000000000001,0,0.7565000000000001,2.08,0.0,2.08
2020-02-09 12:30:00,2.815,0.0,2.815,0.5650000000000001,0,0.5650000000000001,2.25,0.0,2.25,2.8449999999999998,0.0,2.8449999999999998,0.5650000000000001,0,0.5650000000000001,2.2800000000000002,0.0,2.2800000000000002
2020-02-09 13:00:00,2.8015,0.0,2.8015,0.6315000000000001,0,0.6315000000000001,2.17,0.0,2.17,2.8315,0.0,2.8315,0.6315000000000001,0,0.6315000000000001,2.2,0.0,2.2
2020-02-09 13:30:00,2.8575,0.0,2.8575,0.48750000000000004,0,0.48750000000000004,2.37,0.0,2.37,2.8975,0.0,2.8975,0.48750000000000004,0,0.48750000000000004,2.41,0.0,2.41
2020-02-09 14:00:00,2.8375,0.0,2.8375,0.6875,0,0.6875,2.15,0.0,2.15,2.8675,0.0,2.8675,0.6875,0,0.6875,2.18,0.0,2.18
2020-02-09 14:30:00,2.7195,0.0,2.7195,0.6995,0,0.6995,2.02,0.0,2.02,2.7395,0.0,2.7395,0.6995,0,0.6995,2.04,0.0,2.04
2020-02-09 15:00:00,2.8125,-0.42,2.8436870872,0.6825,0,0.6825,2.13,-0.42,2.1710135882,2.8425000000000002,0.64,2.9136585677999998,0.6825,0,0.6825,2.16,0.64,2.2528204545
2020-02-09 15:30:00,2.8609999999999998,0.0,2.8609999999999998,0.421,0,0.421,2.44,0.0,2.44,2.891,0.25,2.9017892756,0.421,0,0.421,2.47,0.25,2.4826195842
2020-02-09 16:00:00,3.0235,0.0,3.0235,0.6135,0,0.6135,2.41,0.0,2.41,3.0535,0.0,3.0535,0.6135,0,0.6135,2.44,0.0,2.44
2020-02-09 16:30:00,3.05,0.0,3.05,0.68,0,0.68,2.37,0.0,2.37,3.08,0.0,3.08,0.68,0,0.68,2.4,0.0,2.4
2020-02-09 17:00:00,3.1365,0.0,3.1365,0.6965,0,0.6965,2.44,0.0,2.44,3.1665,0.0,3.1665,0.6965,0,0.6965,2.47,0.0,2.47
2020-02-09 17:30:00,3.2355,-0.49,3.2723936576,0.7055,0,0.7055,2.5300000000000002,-0.49,2.5770137757000002,3.2755,0.53,3.3181019046999998,0.7055,0,0.7055,2.5700000000000003,0.53,2.6240807914
2020-02-09 18:00:00,3.2895,0.0,3.2895,0.7095,0,0.7095,2.58,0.0,2.58,3.3195,0.0,3.3195,0.7095,0,0.7095,2.61,0.0,2.61
2020-02-09 18:30:00,3.231,-0.54,3.2758145552,0.7010000000000001,0,0.7010000000000001,2.5300000000000002,-0.54,2.5869866641,3.261,0.52,3.3021994186,0.7010000000000001,0,0.7010000000000001,2.56,0.52,2.6122786988
2020-02-09 19:00:00,3.1105,0.0,3.1105,0.7005,0,0.7005,2.41,0.0,2.41,3.1405,0.0,3.1405,0.7005,0,0.7005,2.44,0.0,2.44
2020-02-09 19:30:00,3.0495,0.0,3.0495,0.6995,0,0.6995,2.35,0.0,2.35,3.0795,0.0,3.0795,0.6995,0,0.6995,2.38,0.0,2.38
2020-02-09 20:00:00,2.871,0.0,2.871,0.7010000000000001,0,0.7010000000000001,2.17,0.0,2.17,2.901,0.0,2.901,0.7010000000000001,0,0.7010000000000001,2.2,0.0,2.2
2020-02-09 20:30:00,2.8005,0.0,2.8005,0.7005,0,0.7005,2.1,0.0,2.1,2.8205,0.0,2.8205,0.7005,0,0.7005,2.12,0.0,2.12
2020-02-09 21:00:00,2.7505,-0.37,2.7752748062,0.7105,0,0.7105,2.04,-0.37,2.0732824217,2.7705,0.63,2.8412268917,0.7105,0,0.7105,2.06,0.63,2.1541819793
2020-02-09 21:30:00,2.6795,-0.42,2.7122168516,0.6995,0,0.6995,1.98,-0.42,2.0240553352,2.7095000000000002,0.61,2.7773170957,0.6995,0,0.6995,2.01,0.61,2.1005237442
2020-02-09 22:00:00,2.5869999999999997,0.0,2.5869999999999997,0.707,0,0.707,1.88,0.0,1.88,2.597,0.0,2.597,0.707,0,0.707,1.8900000000000001,0.0,1.8900000000000001
2020-02-09 22:30:00,2.4555,0.25,2.4681937221,0.6655,0,0.6655,1.79,0.25,1.8073737854,2.4755000000000003,0.25,2.4880916884,0.6655,0,0.6655,1.81,0.25,1.8271836251
2020-02-09 23:00:00,2.3735,0.0,2.3735,0.7235,0,0.7235,1.65,0.0,1.65,2.3935,0.25,2.406520777,0.7235,0,0.7235,1.67,0.25,1.6886088949
2020-02-09 23:30:00,2.4314999999999998,0.25,2.444318361,0.7215,0,0.7215,1.71,0.25,1.7281782315,2.4515000000000002,0.25,2.4642143271,0.7215,0,0.7215,1.73,0.25,1.7479702515
2020-02-10 00:00:00,2.422,0.25,2.4348683743,0.712,0,0.712,1.71,0.25,1.7281782315,2.442,0.25,2.4547635324,0.712,0,0.712,1.73,0.25,1.7479702515
2020-02-10 00:30:00,2.722,0.0,2.722,0.7020000000000001,0,0.7020000000000001,2.02,0.0,2.02,2.742,0.25,2.7533732039,0.7020000000000001,0,0.7020000000000001,2.04,0.25,2.0552615405
2020-02-10 01:00:00,2.8225,0.25,2.8335501143,0.7025,0,0.7025,2.12,0.25,2.134689673,2.8425000000000002,0.25,2.853472665,0.7025,0,0.7025,2.14,0.25,2.154553318
2020-02-10 01:30:00,2.868,0.0,2.868,0.708,0,0.708,2.16,0.0,2.16,2.898,0.24,2.9079209068000003,0.708,0,0.708,2.19,0.24,2.2031114361
2020-02-10 02:00:00,2.7715,0.25,2.782752639,0.7115,0,0.7115,2.06,0.25,2.0751144547,2.8015,0.25,2.8126326191,0.7115,0,0.7115,2.09,0.25,2.1048990475
2020-02-10 02:30:00,2.789,0.25,2.8001823155,0.709,0,0.709,2.08,0.25,2.0949701669,2.809,0.25,2.8201030123,0.709,0,0.709,2.1,0.25,2.1148285983
2020-02-10 03:00:00,2.7295,0.25,2.7409250719,0.6995,0,0.6995,2.03,0.25,2.0453361582,2.7495000000000003,0.25,2.7608423081,0.6995,0,0.6995,2.05,0.25,2.0651876428
2020-02-10 03:30:00,2.6855,0.0,2.6855,0.7055,0,0.7055,1.98,0.0,1.98,2.7055,0.0,2.7055,0.7055,0,0.7055,2.0,0.0,2.0
2020-02-10 04:00:00,2.6695,-0.35000000000000003,2.6923466066,0.7095,0,0.7095,1.96,-0.35000000000000003,1.9910047715,2.6895,0.41000000000000003,2.7205716771,0.7095,0,0.7095,1.98,0.41000000000000003,2.0220039565
2020-02-10 04:30:00,2.584,0.0,2.584,0.704,0,0.704,1.88,0.0,1.88,2.604,0.0,2.604,0.704,0,0.704,1.9,0.0,1.9
2020-02-10 05:00:00,2.5620000000000003,0.0,2.5620000000000003,0.712,0,0.712,1.85,0.0,1.85,2.572,0.0,2.572,0.712,0,0.712,1.8599999999999999,0.0,1.8599999999999999
2020-02-10 05:30:00,2.5495,0.0,2.5495,0.7195,0,0.7195,1.83,0.0,1.83,2.5795,0.0,2.5795,0.7195,0,0.7195,1.8599999999999999,0.0,1.8599999999999999
2020-02-10 06:00:00,2.5460000000000003,0.0,2.5460000000000003,0.726,0,0.726,1.82,0.0,1.82,2.566,0.0,2.566,0.726,0,0.726,1.8399999999999999,0.0,1.8399999999999999
2020-02-10 06:30:00,2.776,0.0,2.776,0.726,0,0.726,2.05,0.0,2.05,2.7960000000000003,0.0,2.7960000000000003,0.726,0,0.726,2.07,0.0,2.07
2020-02-10 07:00:00,2.965,-0.53,3.0119968459,0.725,0,0.725,2.24,-0.53,2.3018470844,2.995,0.5,3.0364494068,0.725,0,0.725,2.27,0.5,2.3244139046
2020-02-10 07:30:00,3.043,0.0,3.043,0.753,0,0.753,2.29,0.0,2.29,3.063,0.0,3.063,0.753,0,0.753,2.31,0.0,2.31
2020-02-10 08:00:00,3.076,0.0,3.076,0.736,0,0.736,2.34,0.0,2.34,3.106,0.0,3.106,0.736,0,0.736,2.37,0.0,2.37
2020-02-10 08:30:00,3.127,0.0,3.127,0.747,0,0.747,2.38,0.0,2.38,3.157,0.0,3.157,0.747,0,0.747,2.41,0.0,2.41
2020-02-10 09:00:00,3.086,0.0,3.086,0.746,0,0.746,2.34,0.0,2.34,3.116,0.0,3.116,0.746,0,0.746,2.37,0.0,2.37
2020-02-10 09:30:00,2.878,0.0,2.878,0.738,0,0.738,2.14,0.0,2.14,2.908,0.0,2.908,0.738,0,0.738,2.17,0.0,2.17
2020-02-10 10:00:00,2.79,0.0,2.79,0.78,0,0.78,2.01,0.0,2.01,2.8200000000000003,0.0,2.8200000000000003,0.78,0,0.78,2.04,0.0,2.04
2020-02-10 10:30:00,2.8205,-0.52,2.8680342135,0.7805000000000001,0,0.7805000000000001,2.04,-0.52,2.1052315787,2.7905,0.52,2.8385366388,0.7805000000000001,0,0.7805000000000001,2.01,0.52,2.0761743665
2020-02-10 11:00:00,2.5605,-0.52,2.6127686943,0.8405,0,0.8405,1.72,-0.52,1.7968861956,2.5205,0.51,2.5715793299,0.8405,0,0.8405,1.6800000000000002,0.51,1.7557049866
2020-02-10 11:30:00,2.858,-0.52,2.904920653,0.778,0,0.778,2.08,-0.52,2.1440149253,2.818,0.53,2.8674071912,0.778,0,0.778,2.04,0.53,2.1077238908
2020-02-10 12:00:00,2.8755,-0.52,2.9221396698,0.7855000000000001,0,0.7855000000000001,2.09,-0.52,2.153717716,2.8355,0.53,2.884607469,0.7855000000000001,0,0.7855000000000001,2.05,0.53,2.117404071
2020-02-10 12:30:00,2.934,-0.51,2.9779952989,0.784,0,0.784,2.15,-0.51,2.2096606074,2.894,0.52,2.9403462381,0.784,0,0.784,2.11,0.52,2.1731313812
2020-02-10 13:00:00,2.909,-0.46,2.9451453275,0.579,0,0.579,2.33,-0.46,2.3749736841,2.9290000000000003,0.62,2.993900633,0.579,0,0.579,2.35,0.62,2.4304114878
2020-02-10 13:30:00,2.9885,0.64,3.0562611554,0.6685,0,0.6685,2.32,0.64,2.406657433,3.0185,0.31,3.0343767482,0.6685,0,0.6685,2.35,0.31,2.3703586227
2020-02-10 14:00:00,2.888,0.0,2.888,0.6880000000000001,0,0.6880000000000001,2.2,0.0,2.2,2.908,0.0,2.908,0.6880000000000001,0,0.6880000000000001,2.22,0.0,2.22
2020-02-10 14:30:00,2.7945,0.0,2.7945,0.7145,0,0.7145,2.08,0.0,2.08,2.8245,0.0,2.8245,0.7145,0,0.7145,2.11,0.0,2.11
2020-02-10 15:00:00,3.0715,0.0,3.0715,0.6315000000000001,0,0.6315000000000001,2.44,0.0,2.44,3.1015,0.0,3.1015,0.6315000000000001,0,0.6315000000000001,2.47,0.0,2.47
2020-02-10 15:30:00,2.834,-0.51,2.8795235717,0.674,0,0.674,2.16,-0.51,2.2193918086,2.854,0.55,2.9065126871,0.674,0,0.674,2.18,0.55,2.2483104768
2020-02-10 16:00:00,2.9775,0.0,2.9775,0.6075,0,0.6075,2.37,0.0,2.37,2.9975,0.0,2.9975,0.6075,0,0.6075,2.39,0.0,2.39
2020-02-10 16:30:00,3.0305,0.003,3.0305014849,0.6575000000000001,0,0.6575000000000001,2.373,0.003,2.3730018963,3.0505,0.003,3.0505014752,0.6575000000000001,0,0.6575000000000001,2.393,0.003,2.3930018805
2020-02-10 17:00:00,3.443,-0.51,3.4805673388000002,0.673,0,0.673,2.77,-0.51,2.8165581833,3.463,0.54,3.5048493548,0.673,0,0.673,2.79,0.54,2.8417776127
2020-02-10 17:30:00,3.601,0.0,3.601,0.661,0,0.661,2.94,0.0,2.94,3.651,0.0,3.651,0.661,0,0.661,2.99,0.0,2.99
2020-02-10 18:00:00,3.664,0.0,3.664,0.674,0,0.674,2.99,0.0,2.99,3.714,0.0,3.714,0.674,0,0.674,3.04,0.0,3.04
2020-02-10 18:30:00,3.642,0.0,3.642,0.682,0,0.682,2.96,0.0,2.96,3.682,0.0,3.682,0.682,0,0.682,3.0,0.0,3.0
2020-02-10 19:00:00,3.476,0.0,3.476,0.676,0,0.676,2.8,0.0,2.8,3.5060000000000002,0.0,3.5060000000000002,0.676,0,0.676,2.83,0.0,2.83
2020-02-10 19:30:00,3.3685,0.0,3.3685,0.7085,0,0.7085,2.66,0.0,2.66,3.4085,0.0,3.4085,0.7085,0,0.7085,2.7,0.0,2.7
2020-02-10 20:00:00,3.3215,0.0,3.3215,0.7115,0,0.7115,2.61,0.0,2.61,3.3515,0.0,3.3515,0.7115,0,0.7115,2.64,0.0,2.64
2020-02-10 20:30:00,3.161,0.0,3.161,0.721,0,0.721,2.44,0.0,2.44,3.201,0.0,3.201,0.721,0,0.721,2.48,0.0,2.48
2020-02-10 21:00:00,3.0715,0.0,3.0715,0.7215,0,0.7215,2.35,0.0,2.35,3.0915,0.0,3.0915,0.7215,0,0.7215,2.37,0.0,2.37
2020-02-10 21:30:00,2.973,0.0,2.973,0.723,0,0.723,2.25,0.0,2.25,3.003,0.0,3.003,0.723,0,0.723,2.2800000000000002,0.0,2.2800000000000002
2020-02-10 22:00:00,2.8415,0.0,2.8415,0.7315,0,0.7315,2.11,0.0,2.11,2.8715,0.0,2.8715,0.7315,0,0.7315,2.14,0.0,2.14
2020-02-10 22:30:00,2.734,0.0,2.734,0.734,0,0.734,2.0,0.0,2.0,2.754,0.0,2.754,0.734,0,0.734,2.02,0.0,2.02
2020-02-10 23:00:00,2.5995,-0.39,2.6285928270000003,0.7295,0,0.7295,1.87,-0.39,1.9102355876,2.6295,0.65,2.70864731,0.7295,0,0.7295,1.9,0.65,2.0081085628
2020-02-10 23:30:00,2.6015,0.25,2.6134846948,0.7315,0,0.7315,1.87,0.25,1.88663722,2.6215,0.25,2.6333936755,0.7315,0,0.7315,1.8900000000000001,0.25,1.9064626931
2020-02-11 00:00:00,2.622,-0.2,2.6296167021,0.722,0,0.722,1.9,-0.2,1.9104973175,2.642,0.46,2.6817464459,0.722,0,0.722,1.92,0.46,1.9743353312
2020-02-11 00:30:00,2.849,0.0,2.849,0.729,0,0.729,2.12,0.0,2.12,2.879,0.0,2.879,0.729,0,0.729,2.15,0.0,2.15
2020-02-11 01:00:00,2.949,0.0,2.949,0.719,0,0.719,2.23,0.0,2.23,2.979,0.0,2.979,0.719,0,0.719,2.26,0.0,2.26
2020-02-11 01:30:00,2.997,0.0,2.997,0.727,0,0.727,2.27,0.0,2.27,3.017,0.0,3.017,0.727,0,0.727,2.29,0.0,2.29
2020-02-11 02:00:00,2.9105,0.26,2.9220900482000003,0.7205,0,0.7205,2.19,0.26,2.2053797859,2.9405,0.26,2.9519722644,0.7205,0,0.7205,2.22,0.26,2.2351733714
2020-02-11 02:30:00,2.92,0.0,2.92,0.73,0,0.73,2.19,0.0,2.19,2.94,0.0,2.94,0.73,0,0.73,2.21,0.0,2.21
2020-02-11 03:00:00,2.8875,0.0,2.8875,0.7275,0,0.7275,2.16,0.0,2.16,2.9175,0.0,2.9175,0.7275,0,0.7275,2.19,0.0,2.19
2020-02-11 03:30:00,2.841,0.0,2.841,0.731,0,0.731,2.11,0.0,2.11,2.8609999999999998,0.0,2.8609999999999998,0.731,0,0.731,2.13,0.0,2.13
2020-02-11 04:00:00,2.786,-0.39,2.8131647659,0.736,0,0.736,2.05,-0.39,2.0867678357,2.806,0.66,2.8825745437,0.736,0,0.736,2.07,0.66,2.172671167
2020-02-11 04:30:00,2.706,0.0,2.706,0.726,0,0.726,1.98,0.0,1.98,2.726,0.0,2.726,0.726,0,0.726,2.0,0.0,2.0
2020-02-11 05:00:00,2.691,0.0,2.691,0.731,0,0.731,1.96,0.0,1.96,2.711,0.0,2.711,0.731,0,0.731,1.98,0.0,1.98
2020-02-11 05:30:00,2.7125,-0.39,2.740393448,0.7325,0,0.7325,1.98,-0.39,2.0180436071,2.7125,0.63,2.7847003878,0.7325,0,0.7325,1.98,0.63,2.0778113485
2020-02-11 06:00:00,2.713,0.0,2.713,0.723,0,0.723,1.99,0.0,1.99,2.743,0.0,2.743,0.723,0,0.723,2.02,0.0,2.02
2020-02-11 06:30:00,2.893,0.0,2.893,0.733,0,0.733,2.16,0.0,2.16,2.923,0.0,2.923,0.733,0,0.733,2.19,0.0,2.19
2020-02-11 07:00:00,3.161,0.0,3.161,0.731,0,0.731,2.43,0.0,2.43,3.191,0.8300000000000001,3.2971777325,0.731,0,0.731,2.46,0.8300000000000001,2.5962472918
2020-02-11 07:30:00,3.252,0.0,3.252,0.722,0,0.722,2.5300000000000002,0.0,2.5300000000000002,3.292,0.0,3.292,0.722,0,0.722,2.5700000000000003,0.0,2.5700000000000003
2020-02-11 08:00:00,3.2295,0.0,3.2295,0.7295,0,0.7295,2.5,0.0,2.5,3.2595,0.0,3.2595,0.7295,0,0.7295,2.5300000000000002,0.0,2.5300000000000002
2020-02-11 08:30:00,3.3035,0.0,3.3035,0.7135,0,0.7135,2.59,0.0,2.59,3.3335,0.0,3.3335,0.7135,0,0.7135,2.62,0.0,2.62
2020-02-11 09:00:00,3.191,0.0,3.191,0.711,0,0.711,2.48,0.0,2.48,3.221,0.0,3.221,0.711,0,0.711,2.51,0.0,2.51
2020-02-11 09:30:00,3.0365,0.0,3.0365,0.6865,0,0.6865,2.35,0.0,2.35,3.0765,0.0,3.0765,0.6865,0,0.6865,2.39,0.0,2.39
2020-02-11 10:00:00,3.2295,0.0,3.2295,0.6995,0,0.6995,2.5300000000000002,0.0,2.5300000000000002,3.2495,0.0,3.2495,0.6995,0,0.6995,2.55,0.0,2.55
2020-02-11 10:30:00,2.755,0.0,2.755,0.785,0,0.785,1.97,0.0,1.97,2.775,0.0,2.775,0.785,0,0.785,1.99,0.0,1.99
2020-02-11 11:00:00,2.899,0.0,2.899,0.799,0,0.799,2.1,0.0,2.1,2.919,0.0,2.919,0.799,0,0.799,2.12,0.0,2.12
2020-02-11 11:30:00,2.585,0.0,2.585,0.905,0,0.905,1.6800000000000002,0.0,1.6800000000000002,2.605,0.0,2.605,0.905,0,0.905,1.7000000000000002,0.0,1.7000000000000002
2020-02-11 12:00:00,2.477,0.0,2.477,0.987,0,0.987,1.49,0.0,1.49,2.497,0.0,2.497,0.987,0,0.987,1.51,0.0,1.51
2020-02-11 12:30:00,2.795,0.0,2.795,0.8250000000000001,0,0.8250000000000001,1.97,0.0,1.97,2.825,0.0,2.825,0.8250000000000001,0,0.8250000000000001,2.0,0.0,2.0
2020-02-11 13:00:00,2.714,0.0,2.714,0.924,0,0.924,1.79,0.0,1.79,2.734,0.0,2.734,0.924,0,0.924,1.81,0.0,1.81
2020-02-11 13:30:00,2.713,0.0,2.713,0.903,0,0.903,1.81,0.0,1.81,2.733,0.0,2.733,0.903,0,0.903,1.83,0.0,1.83
2020-02-11 14:00:00,2.4895,0.0,2.4895,0.9895,0,0.9895,1.5,0.0,1.5,2.5195,0.0,2.5195,0.9895,0,0.9895,1.53,0.0,1.53
2020-02-11 14:30:00,2.8045,0.0,2.8045,0.7145,0,0.7145,2.09,0.0,2.09,2.8345000000000002,0.0,2.8345000000000002,0.7145,0,0.7145,2.12,0.0,2.12
2020-02-11 15:00:00,2.9795,0.0,2.9795,0.6895,0,0.6895,2.29,0.0,2.29,3.0095,0.0,3.0095,0.6895,0,0.6895,2.32,0.0,2.32
2020-02-11 15:30:00,2.778,0.0,2.778,0.778,0,0.778,2.0,0.0,2.0,2.808,0.0,2.808,0.778,0,0.778,2.03,0.0,2.03
2020-02-11 16:00:00,2.923,0.0,2.923,0.773,0,0.773,2.15,0.0,2.15,2.9530000000000003,0.0,2.9530000000000003,0.773,0,0.773,2.18,0.0,2.18
2020-02-11 16:30:00,3.191,-0.49,3.2284022364,0.731,0,0.731,2.46,-0.49,2.5083261351,3.201,0.56,3.2496155157,0.731,0,0.731,2.47,0.56,2.5326863209
2020-02-11 17:00:00,3.318,0.0,3.318,0.738,0,0.738,2.58,0.0,2.58,3.348,0.0,3.348,0.738,0,0.738,2.61,0.0,2.61
2020-02-11 17:30:00,3.4595000000000002,0.0,3.4595000000000002,0.6995,0,0.6995,2.76,0.0,2.76,3.4995,0.0,3.4995,0.6995,0,0.6995,2.8,0.0,2.8
2020-02-11 18:00:00,3.7035,-0.52,3.7398278369,0.7235,0,0.7235,2.98,-0.52,3.0250289255,3.7435,0.48,3.774147884,0.7235,0,0.7235,3.02,0.48,3.0579077815
2020-02-11 18:30:00,3.6715,0.0,3.6715,0.7415,0,0.7415,2.93,0.0,2.93,3.7215,0.0,3.7215,0.7415,0,0.7415,2.98,0.0,2.98
