Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-11 19:00:00,3.5665,0.0,3.5665,0.6965,0,0.6965,2.87,0.0,2.87,3.6065,0.0,3.6065,0.6965,0,0.6965,2.91,0.0,2.91
2020-02-11 19:30:00,3.479,-0.43,3.5054730066,0.629,0,0.629,2.85,-0.43,2.8822560608,3.519,0.64,3.5767248986,0.629,0,0.629,2.89,0.64,2.9600168918
2020-02-11 20:00:00,3.3555,0.0,3.3555,0.7155,0,0.7155,2.64,0.0,2.64,3.3955,0.0,3.3955,0.7155,0,0.7155,2.68,0.0,2.68
2020-02-11 20:30:00,3.1785,0.0,3.1785,0.6985,0,0.6985,2.48,0.0,2.48,3.2185,0.0,3.2185,0.6985,0,0.6985,2.52,0.0,2.52
2020-02-11 21:00:00,3.113,0.0,3.113,0.683,0,0.683,2.43,0.0,2.43,3.143,0.0,3.143,0.683,0,0.683,2.46,0.0,2.46
2020-02-11 21:30:00,2.9675000000000002,0.0,2.9675000000000002,0.7075,0,0.7075,2.26,0.0,2.26,2.9875,0.0,2.9875,0.7075,0,0.7075,2.2800000000000002,0.0,2.2800000000000002
2020-02-11 22:00:00,2.8255,0.0,2.8255,0.7255,0,0.7255,2.1,0.0,2.1,2.8555,0.0,2.8555,0.7255,0,0.7255,2.13,0.0,2.13
2020-02-11 22:30:00,2.678,-0.4,2.7077082561,0.718,0,0.718,1.96,-0.4,2.00039996,2.698,0.68,2.7823738067,0.718,0,0.718,1.98,0.68,2.0935137926
2020-02-11 23:00:00,2.599,0.26,2.6119726262,0.529,0,0.529,2.07,0.26,2.0862646045,2.6189999999999998,0.27,2.6328807417,0.529,0,0.529,2.09,0.27,2.1073680267
2020-02-11 23:30:00,2.551,0.25,2.5632208254,0.7010000000000001,0,0.7010000000000001,1.85,0.25,1.8668154703000002,2.571,0.26,2.5841131941,0.7010000000000001,0,0.7010000000000001,1.87,0.26,1.8879883473999999
2020-02-12 00:00:00,2.569,0.25,2.5811356028,0.719,0,0.719,1.85,0.25,1.8668154703000002,2.589,0.26,2.6020224826,0.719,0,0.719,1.87,0.26,1.8879883473999999
2020-02-12 00:30:00,2.855,0.0,2.855,0.6950000000000001,0,0.6950000000000001,2.16,0.0,2.16,2.885,0.24,2.8949654575,0.6950000000000001,0,0.6950000000000001,2.19,0.24,2.2031114361
2020-02-12 01:00:00,2.955,0.25,2.9655564402000003,0.425,0,0.425,2.5300000000000002,0.25,2.5423217735,2.985,0.26,2.9963018873,0.425,0,0.425,2.56,0.26,2.5731692521
2020-02-12 01:30:00,3.041,0.25,3.0512589205,0.291,0,0.291,2.75,0.25,2.7613402543000003,3.081,0.26,3.0919510022,0.291,0,0.291,2.79,0.26,2.8020885068
2020-02-12 02:00:00,2.946,0.25,2.9565885747,0.446,0,0.446,2.5,0.25,2.5124689053,2.976,0.26,2.9873359369,0.446,0,0.446,2.5300000000000002,0.26,2.5433245959
2020-02-12 02:30:00,3.007,0.0,3.007,0.627,0,0.627,2.38,0.0,2.38,3.047,0.25,3.0572387869,0.627,0,0.627,2.42,0.25,2.432878953
2020-02-12 03:00:00,2.9535,0.0,2.9535,0.6535000000000001,0,0.6535000000000001,2.3,0.0,2.3,2.9835000000000003,0.0,2.9835000000000003,0.6535000000000001,0,0.6535000000000001,2.33,0.0,2.33
2020-02-12 03:30:00,2.891,-0.4,2.9185409026,0.721,0,0.721,2.17,-0.4,2.2065584062,2.9210000000000003,0.62,2.9860745135,0.721,0,0.721,2.2,0.62,2.2856946428000002
2020-02-12 04:00:00,2.8335,0.0,2.8335,0.7135,0,0.7135,2.12,0.0,2.12,2.8635,0.25,2.874392501,0.7135,0,0.7135,2.15,0.25,2.1644860822
2020-02-12 04:30:00,2.8185000000000002,-0.36,2.8413979394,0.7185,0,0.7185,2.1,-0.36,2.1306337085,2.8285,0.68,2.90909131,0.7185,0,0.7185,2.11,0.68,2.2168671589
2020-02-12 05:00:00,2.7165,0.0,2.7165,0.6965,0,0.6965,2.02,0.0,2.02,2.7365,0.0,2.7365,0.6965,0,0.6965,2.04,0.0,2.04
2020-02-12 05:30:00,2.7325,0.0,2.7325,0.5725,0,0.5725,2.16,0.0,2.16,2.7525,0.0,2.7525,0.5725,0,0.5725,2.18,0.0,2.18
2020-02-12 06:00:00,2.7199999999999998,-0.42,2.752235455,0.47000000000000003,0,0.47000000000000003,2.25,-0.42,2.2888643472,2.75,0.66,2.8280912291,0.47000000000000003,0,0.47000000000000003,2.2800000000000002,0.66,2.3736048534
2020-02-12 06:30:00,2.9275,0.0,2.9275,0.42750000000000005,0,0.42750000000000005,2.5,0.0,2.5,2.9475,0.0,2.9475,0.42750000000000005,0,0.42750000000000005,2.52,0.0,2.52
2020-02-12 07:00:00,3.13,0.0,3.13,0.48,0,0.48,2.65,0.0,2.65,3.16,0.0,3.16,0.48,0,0.48,2.68,0.0,2.68
2020-02-12 07:30:00,3.2235,-0.45,3.2547584012,0.3735,0,0.3735,2.85,-0.45,2.8853076093,3.2535,0.5700000000000001,3.3030534737,0.3735,0,0.3735,2.88,0.5700000000000001,2.9358644383
2020-02-12 08:00:00,3.13,0.0,3.13,0.54,0,0.54,2.59,0.0,2.59,3.16,0.0,3.16,0.54,0,0.54,2.62,0.0,2.62
2020-02-12 08:30:00,3.107,0.0,3.107,0.437,0,0.437,2.67,0.0,2.67,3.137,0.0,3.137,0.437,0,0.437,2.7,0.0,2.7
2020-02-12 09:00:00,3.034,0.25,3.0442825099,0.364,0,0.364,2.67,0.25,2.6816785788,3.064,0.26,3.0750115447,0.364,0,0.364,2.7,0.26,2.7124896313
2020-02-12 09:30:00,2.7945,0.0,2.7945,0.3945,0,0.3945,2.4,0.0,2.4,2.8245,0.25,2.8355423203,0.3945,0,0.3945,2.43,0.25,2.4428262321
2020-02-12 10:00:00,2.673,0.0,2.673,0.273,0,0.273,2.4,0.0,2.4,2.713,0.0,2.713,0.273,0,0.273,2.44,0.0,2.44
2020-02-12 10:30:00,2.643,0.25,2.6547973557,0.213,0,0.213,2.43,0.25,2.4428262321,2.673,0.26,2.6856151995,0.213,0,0.213,2.46,0.26,2.4737016797
2020-02-12 11:00:00,2.6029999999999998,-0.41000000000000003,2.635091839,0.053,0,0.053,2.55,-0.41000000000000003,2.5827504719,2.573,0.7000000000000001,2.6665200168,0.053,0,0.053,2.52,0.7000000000000001,2.6154158369
2020-02-12 11:30:00,2.6235,-0.4,2.6538184282,0.0635,0,0.0635,2.56,-0.4,2.5910615585,2.5735,0.72,2.6723215095,0.0635,0,0.0635,2.51,0.72,2.6112257658
2020-02-12 12:00:00,2.5455,-0.4,2.5767363563,0.1855,0,0.1855,2.36,-0.4,2.3936582881,2.4955,0.72,2.5972909444,0.1855,0,0.1855,2.31,0.72,2.4196074062
2020-02-12 12:30:00,2.5785,-0.42,2.6124820095,0.3885,0,0.3885,2.19,-0.42,2.2299103121,2.5385,0.68,2.627999667,0.3885,0,0.3885,2.15,0.68,2.2549722836
2020-02-12 13:00:00,2.454,-0.4,2.4863861325,0.354,0,0.354,2.1,-0.4,2.1377558326,2.414,0.6900000000000001,2.5106764029,0.354,0,0.354,2.06,0.6900000000000001,2.172487054
2020-02-12 13:30:00,2.599,-0.4,2.6296009203,0.389,0,0.389,2.21,-0.4,2.245907389,2.559,0.7000000000000001,2.6530135695,0.389,0,0.389,2.17,0.7000000000000001,2.2801096465
2020-02-12 14:00:00,2.7635,-0.39,2.7908837758000002,0.42350000000000004,0,0.42350000000000004,2.34,-0.39,2.3722773868,2.7135,0.72,2.807397772,0.42350000000000004,0,0.42350000000000004,2.29,0.72,2.4005207768
2020-02-12 14:30:00,2.949,-0.37,2.9721206234,0.389,0,0.389,2.56,-0.37,2.5866000851,2.959,0.73,3.0477173425,0.389,0,0.389,2.5700000000000003,0.73,2.6716661468
2020-02-12 15:00:00,2.877,0.0,2.877,0.317,0,0.317,2.56,0.0,2.56,2.907,0.0,2.907,0.317,0,0.317,2.59,0.0,2.59
2020-02-12 15:30:00,2.965,0.25,2.9755209628,0.105,0,0.105,2.86,0.25,2.8709057804,2.995,0.26,3.0062642931,0.105,0,0.105,2.89,0.26,2.9016719318
2020-02-12 16:00:00,2.9475,1.1400000000000001,3.1602778754,0.08750000000000001,0,0.08750000000000001,2.86,1.1400000000000001,3.078830947,2.9875,0.26,2.9987924653,0.08750000000000001,0,0.08750000000000001,2.9,0.26,2.9116318449
2020-02-12 16:30:00,3.061,0.24,3.0703942744,0.201,0,0.201,2.86,0.24,2.8700522643,3.101,0.25,3.111061073,0.201,0,0.201,2.9,0.25,2.9107559156000002
2020-02-12 17:00:00,3.318,0.0,3.318,0.168,0,0.168,3.15,0.0,3.15,3.368,0.25,3.377265758,0.168,0,0.168,3.2,0.25,3.2097507691000002
2020-02-12 17:30:00,3.456,-0.45,3.4851737403,0.106,0,0.106,3.35,-0.45,3.3800887562,3.5060000000000002,0.65,3.5657448030000003,0.106,0,0.106,3.4,0.65,3.4615747861
2020-02-12 18:00:00,3.58,-0.45,3.608171282,0.22,0,0.22,3.36,-0.45,3.39,3.54,0.61,3.5921720449,0.22,0,0.22,3.32,0.61,3.3755740253
2020-02-12 18:30:00,3.5935,-0.44,3.6203373116,0.20350000000000001,0,0.20350000000000001,3.39,-0.44,3.4184353146,3.5435,0.61,3.5956212605999998,0.20350000000000001,0,0.20350000000000001,3.34,0.61,3.3952466773
2020-02-12 19:00:00,3.4655,-0.44,3.4933208055,0.1855,0,0.1855,3.2800000000000002,-0.44,3.3093806067,3.4355,0.62,3.4909970281,0.1855,0,0.1855,3.25,0.62,3.30860998
2020-02-12 19:30:00,3.3095,0.0,3.3095,0.1895,0,0.1895,3.12,0.0,3.12,3.3495,0.0,3.3495,0.1895,0,0.1895,3.16,0.0,3.16
2020-02-12 20:00:00,3.2495,-0.42,3.276530215,0.3195,0,0.3195,2.93,-0.42,2.9599493239,3.2995,0.59,3.3518353554,0.3195,0,0.3195,2.98,0.59,3.0378446307
2020-02-12 20:30:00,3.1335,-0.45,3.1656472087,0.4035,0,0.4035,2.73,-0.45,2.766839352,3.1635,0.66,3.2316144959,0.4035,0,0.4035,2.76,0.66,2.8378160617
2020-02-12 21:00:00,3.044,0.0,3.044,0.654,0,0.654,2.39,0.0,2.39,3.074,0.0,3.074,0.654,0,0.654,2.42,0.0,2.42
2020-02-12 21:30:00,2.963,0.0,2.963,0.733,0,0.733,2.23,0.0,2.23,2.983,0.0,2.983,0.733,0,0.733,2.25,0.0,2.25
2020-02-12 22:00:00,2.7785,-0.47000000000000003,2.8179713004,0.7785000000000001,0,0.7785000000000001,2.0,-0.47000000000000003,2.0544829033,2.7885,0.58,2.8481805157,0.7785000000000001,0,0.7785000000000001,2.01,0.58,2.0920086042
2020-02-12 22:30:00,2.659,0.25,2.6707266801,0.789,0,0.789,1.87,0.25,1.88663722,2.6790000000000003,0.25,2.6906395151,0.789,0,0.789,1.8900000000000001,0.25,1.9064626931
2020-02-12 23:00:00,2.566,0.0,2.566,0.786,0,0.786,1.78,0.0,1.78,2.596,0.0,2.596,0.786,0,0.786,1.81,0.0,1.81
2020-02-12 23:30:00,2.5869999999999997,0.0,2.5869999999999997,0.797,0,0.797,1.79,0.0,1.79,2.607,0.0,2.607,0.797,0,0.797,1.81,0.0,1.81
2020-02-13 00:00:00,2.556,0.0,2.556,0.796,0,0.796,1.76,0.0,1.76,2.576,0.0,2.576,0.796,0,0.796,1.78,0.0,1.78
2020-02-13 00:30:00,2.8315,0.0,2.8315,0.7915000000000001,0,0.7915000000000001,2.04,0.0,2.04,2.8515,0.0,2.8515,0.7915000000000001,0,0.7915000000000001,2.06,0.0,2.06
2020-02-13 01:00:00,2.9779999999999998,-0.41000000000000003,3.0060911496,0.788,0,0.788,2.19,-0.41000000000000003,2.2280484734,2.948,0.63,3.0145653086,0.788,0,0.788,2.16,0.63,2.25
2020-02-13 01:30:00,3.007,-0.43,3.0375893402,0.687,0,0.687,2.32,-0.43,2.3595126615,2.987,0.64,3.0547944284,0.687,0,0.687,2.3,0.64,2.387383505
2020-02-13 02:00:00,2.908,0.0,2.908,0.608,0,0.608,2.3,0.0,2.3,2.938,0.26,2.9494819884,0.608,0,0.608,2.33,0.26,2.3444615587
2020-02-13 02:30:00,2.8795,0.25,2.8903322041,0.5995,0,0.5995,2.2800000000000002,0.25,2.2936651892,2.9095,0.25,2.9202209249,0.5995,0,0.5995,2.31,0.25,2.3234887562
2020-02-13 03:00:00,2.8375,0.0,2.8375,0.6575000000000001,0,0.6575000000000001,2.18,0.0,2.18,2.8575,0.0,2.8575,0.6575000000000001,0,0.6575000000000001,2.2,0.0,2.2
2020-02-13 03:30:00,2.7865,0.0,2.7865,0.6765,0,0.6765,2.11,0.0,2.11,2.8064999999999998,0.0,2.8064999999999998,0.6765,0,0.6765,2.13,0.0,2.13
2020-02-13 04:00:00,2.758,0.0,2.758,0.738,0,0.738,2.02,0.0,2.02,2.7880000000000003,0.0,2.7880000000000003,0.738,0,0.738,2.05,0.0,2.05
2020-02-13 04:30:00,2.73,0.0,2.73,0.74,0,0.74,1.99,0.0,1.99,2.75,0.0,2.75,0.74,0,0.74,2.01,0.0,2.01
2020-02-13 05:00:00,2.637,0.0,2.637,0.747,0,0.747,1.8900000000000001,0.0,1.8900000000000001,2.657,0.0,2.657,0.747,0,0.747,1.9100000000000001,0.0,1.9100000000000001
2020-02-13 05:30:00,2.6165000000000003,-0.4,2.6468986097,0.7465,0,0.7465,1.87,-0.4,1.9123022774,2.6265,0.63,2.7010002314,0.7465,0,0.7465,1.88,0.63,1.9827506147
2020-02-13 06:00:00,2.6325000000000003,0.0,2.6325000000000003,0.7525000000000001,0,0.7525000000000001,1.88,0.0,1.88,2.6625,0.0,2.6625,0.7525000000000001,0,0.7525000000000001,1.9100000000000001,0.0,1.9100000000000001
2020-02-13 06:30:00,2.818,0.0,2.818,0.748,0,0.748,2.07,0.0,2.07,2.838,0.0,2.838,0.748,0,0.748,2.09,0.0,2.09
2020-02-13 07:00:00,2.982,0.0,2.982,0.752,0,0.752,2.23,0.0,2.23,3.002,0.0,3.002,0.752,0,0.752,2.25,0.0,2.25
2020-02-13 07:30:00,3.1785,0.0,3.1785,0.7485,0,0.7485,2.43,0.0,2.43,3.1985,0.0,3.1985,0.7485,0,0.7485,2.45,0.0,2.45
2020-02-13 08:00:00,3.2175,0.0,3.2175,0.7475,0,0.7475,2.47,0.0,2.47,3.2475,0.0,3.2475,0.7475,0,0.7475,2.5,0.0,2.5
2020-02-13 08:30:00,3.284,0.0,3.284,0.704,0,0.704,2.58,0.0,2.58,3.314,0.0,3.314,0.704,0,0.704,2.61,0.0,2.61
2020-02-13 09:00:00,3.2485,0.0,3.2485,0.5485,0,0.5485,2.7,0.0,2.7,3.2785,0.0,3.2785,0.5485,0,0.5485,2.73,0.0,2.73
2020-02-13 09:30:00,3.207,0.0,3.207,0.717,0,0.717,2.49,0.0,2.49,3.247,0.0,3.247,0.717,0,0.717,2.5300000000000002,0.0,2.5300000000000002
2020-02-13 10:00:00,3.0945,0.0,3.0945,0.7445,0,0.7445,2.35,0.0,2.35,3.1245,0.0,3.1245,0.7445,0,0.7445,2.38,0.0,2.38
2020-02-13 10:30:00,3.056,0.0,3.056,0.736,0,0.736,2.32,0.0,2.32,3.086,0.0,3.086,0.736,0,0.736,2.35,0.0,2.35
2020-02-13 11:00:00,2.8125,0.0,2.8125,0.7825000000000001,0,0.7825000000000001,2.03,0.0,2.03,2.8325,0.0,2.8325,0.7825000000000001,0,0.7825000000000001,2.05,0.0,2.05
2020-02-13 11:30:00,2.6925,0.0,2.6925,0.8125,0,0.8125,1.88,0.0,1.88,2.7225,0.0,2.7225,0.8125,0,0.8125,1.9100000000000001,0.0,1.9100000000000001
2020-02-13 12:00:00,2.6395,0.0,2.6395,0.8395,0,0.8395,1.8,0.0,1.8,2.6595,0.0,2.6595,0.8395,0,0.8395,1.82,0.0,1.82
2020-02-13 12:30:00,2.836,0.0,2.836,0.746,0,0.746,2.09,0.0,2.09,2.856,0.0,2.856,0.746,0,0.746,2.11,0.0,2.11
2020-02-13 13:00:00,2.877,0.0,2.877,0.747,0,0.747,2.13,0.0,2.13,2.8970000000000002,0.0,2.8970000000000002,0.747,0,0.747,2.15,0.0,2.15
2020-02-13 13:30:00,2.7785,0.0,2.7785,0.7385,0,0.7385,2.04,0.0,2.04,2.8085,0.0,2.8085,0.7385,0,0.7385,2.07,0.0,2.07
2020-02-13 14:00:00,2.3775,0.0,2.3775,0.9475,0,0.9475,1.43,0.0,1.43,2.3975,0.0,2.3975,0.9475,0,0.9475,1.45,0.0,1.45
2020-02-13 14:30:00,2.3975,0.0,2.3975,0.9075000000000001,0,0.9075000000000001,1.49,0.0,1.49,2.4075,0.0,2.4075,0.9075000000000001,0,0.9075000000000001,1.5,0.0,1.5
2020-02-13 15:00:00,2.3895,0.0,2.3895,0.8395,0,0.8395,1.55,0.0,1.55,2.3995,0.0,2.3995,0.8395,0,0.8395,1.56,0.0,1.56
2020-02-13 15:30:00,2.6845,0.0,2.6845,0.6445000000000001,0,0.6445000000000001,2.04,0.0,2.04,2.7045,0.0,2.7045,0.6445000000000001,0,0.6445000000000001,2.06,0.0,2.06
2020-02-13 16:00:00,2.6665,0.0,2.6665,0.6565000000000001,0,0.6565000000000001,2.01,0.0,2.01,2.6865,0.0,2.6865,0.6565000000000001,0,0.6565000000000001,2.03,0.0,2.03
2020-02-13 16:30:00,2.899,0.0,2.899,0.709,0,0.709,2.19,0.0,2.19,2.9290000000000003,0.0,2.9290000000000003,0.709,0,0.709,2.22,0.0,2.22
2020-02-13 17:00:00,3.147,0.0,3.147,0.707,0,0.707,2.44,0.0,2.44,3.177,0.0,3.177,0.707,0,0.707,2.47,0.0,2.47
2020-02-13 17:30:00,3.3915,-0.51,3.4296315035,0.7215,0,0.7215,2.67,-0.51,2.7182715096,3.4215,0.49,3.4564088661,0.7215,0,0.7215,2.7,0.49,2.7441027678000003
2020-02-13 18:00:00,3.529,0.0,3.529,0.709,0,0.709,2.8200000000000003,0.0,2.8200000000000003,3.569,0.0,3.569,0.709,0,0.709,2.86,0.0,2.86
2020-02-13 18:30:00,3.5385,0.0,3.5385,0.6985,0,0.6985,2.84,0.0,2.84,3.5685000000000002,0.0,3.5685000000000002,0.6985,0,0.6985,2.87,0.0,2.87
2020-02-13 19:00:00,3.4835000000000003,-0.56,3.5282250849,0.6635,0,0.6635,2.8200000000000003,-0.56,2.8750652167,3.5235000000000003,0.48,3.5560444668,0.6635,0,0.6635,2.86,0.48,2.9
2020-02-13 19:30:00,3.406,0.0,3.406,0.5660000000000001,0,0.5660000000000001,2.84,0.0,2.84,3.436,0.0,3.436,0.5660000000000001,0,0.5660000000000001,2.87,0.0,2.87
2020-02-13 20:00:00,3.2800000000000002,0.0,3.2800000000000002,0.53,0,0.53,2.75,0.0,2.75,3.32,0.0,3.32,0.53,0,0.53,2.79,0.0,2.79
2020-02-13 20:30:00,3.1355,0.0,3.1355,0.48550000000000004,0,0.48550000000000004,2.65,0.0,2.65,3.1655,0.0,3.1655,0.48550000000000004,0,0.48550000000000004,2.68,0.0,2.68
2020-02-13 21:00:00,3.097,0.0,3.097,0.387,0,0.387,2.71,0.0,2.71,3.137,0.0,3.137,0.387,0,0.387,2.75,0.0,2.75
2020-02-13 21:30:00,2.9455,0.0,2.9455,0.3955,0,0.3955,2.55,0.0,2.55,2.9755000000000003,0.0,2.9755000000000003,0.3955,0,0.3955,2.58,0.0,2.58
2020-02-13 22:00:00,2.7735000000000003,0.26,2.7856601103000003,0.3035,0,0.3035,2.47,0.26,2.4836465127,2.8035,0.27,2.8164715958,0.3035,0,0.3035,2.5,0.27,2.5145377309
2020-02-13 22:30:00,2.6425,0.26,2.6552601097,0.2325,0,0.2325,2.41,0.26,2.4239843234,2.6625,0.33,2.6828727607,0.2325,0,0.2325,2.43,0.33,2.4523050381
2020-02-13 23:00:00,2.542,0.28,2.5573744348,0.17200000000000001,0,0.17200000000000001,2.37,0.28,2.3864827676,2.572,0.29,2.5882975099000003,0.17200000000000001,0,0.17200000000000001,2.4,0.29,2.4174573419
2020-02-13 23:30:00,2.582,0.29,2.5982347854,0.132,0,0.132,2.45,0.29,2.4671035649,2.612,0.31,2.630331538,0.132,0,0.132,2.48,0.31,2.499299902
2020-02-14 00:00:00,2.553,0.29,2.5694180275000003,0.133,0,0.133,2.42,0.29,2.4373140955,2.583,0.30000000000000004,2.6003632439,0.133,0,0.133,2.45,0.30000000000000004,2.4682990094
2020-02-14 00:30:00,2.8315,0.16,2.8360169693,0.1515,0,0.1515,2.68,0.16,2.6847718711,2.8715,0.27,2.8841657806,0.1515,0,0.1515,2.7199999999999998,0.27,2.733367886
2020-02-14 01:00:00,2.916,0.25,2.9266971145,0.156,0,0.156,2.76,0.25,2.7712993342,2.956,0.27,2.9683052404,0.156,0,0.156,2.8,0.27,2.8129877355
2020-02-14 01:30:00,2.952,0.26,2.963427745,0.082,0,0.082,2.87,0.26,2.8817529388,2.992,0.27,3.0041577855,0.082,0,0.082,2.91,0.27,2.9224989306999998
2020-02-14 02:00:00,2.8795,0.22,2.887892008,0.0795,0,0.0795,2.8,0.22,2.8086295591,2.9095,0.32,2.9270446273,0.0795,0,0.0795,2.83,0.32,2.8480344099
2020-02-14 02:30:00,2.877,0.27,2.8896416733,0.097,0,0.097,2.7800000000000002,0.27,2.7930807364,2.8970000000000002,0.28,2.9104997853,0.097,0,0.097,2.8,0.28,2.8139651739
2020-02-14 03:00:00,2.833,0.26,2.8449057981,0.213,0,0.213,2.62,0.26,2.6328691574,2.863,0.28,2.8766593472,0.213,0,0.213,2.65,0.28,2.6647513955
2020-02-14 03:30:00,2.787,0.26,2.799101463,0.28700000000000003,0,0.28700000000000003,2.5,0.26,2.5134836383,2.827,0.26,2.8389309608,0.28700000000000003,0,0.28700000000000003,2.54,0.26,2.5532724101
2020-02-14 04:00:00,2.762,0.25,2.7732911855999998,0.362,0,0.362,2.4,0.25,2.4129857024,2.792,0.25,2.803170348,0.362,0,0.362,2.43,0.25,2.4428262321
2020-02-14 04:30:00,2.6775,0.25,2.6891460075999998,0.42750000000000005,0,0.42750000000000005,2.25,0.25,2.2638462845,2.6975,0.25,2.7090600307,0.42750000000000005,0,0.42750000000000005,2.27,0.25,2.2837250272
2020-02-14 05:00:00,2.649,0.0,2.649,0.539,0,0.539,2.11,0.0,2.11,2.6790000000000003,0.25,2.6906395151,0.539,0,0.539,2.14,0.25,2.154553318
2020-02-14 05:30:00,2.6385,0.0,2.6385,0.5885,0,0.5885,2.05,0.0,2.05,2.6585,0.0,2.6585,0.5885,0,0.5885,2.07,0.0,2.07
2020-02-14 06:00:00,2.6385,0.0,2.6385,0.6085,0,0.6085,2.03,0.0,2.03,2.6585,0.0,2.6585,0.6085,0,0.6085,2.05,0.0,2.05
2020-02-14 06:30:00,2.827,0.0,2.827,0.597,0,0.597,2.23,0.0,2.23,2.857,0.0,2.857,0.597,0,0.597,2.26,0.0,2.26
2020-02-14 07:00:00,3.0455,0.0,3.0455,0.5755,0,0.5755,2.47,0.0,2.47,3.0755,0.0,3.0755,0.5755,0,0.5755,2.5,0.0,2.5
2020-02-14 07:30:00,3.1045,-0.51,3.1461119259,0.6245,0,0.6245,2.48,-0.51,2.5318965224000003,3.1145,0.5,3.1543795349,0.6245,0,0.6245,2.49,0.5,2.5397047072
2020-02-14 08:00:00,3.0335,0.0,3.0335,0.6335000000000001,0,0.6335000000000001,2.4,0.0,2.4,3.0535,0.0,3.0535,0.6335000000000001,0,0.6335000000000001,2.42,0.0,2.42
2020-02-14 08:30:00,3.075,0.0,3.075,0.675,0,0.675,2.4,0.0,2.4,3.115,0.0,3.115,0.675,0,0.675,2.44,0.0,2.44
2020-02-14 09:00:00,3.0585,-0.5,3.0991002323,0.6985,0,0.6985,2.36,-0.5,2.4123847123,3.0885,0.56,3.138858431,0.6985,0,0.6985,2.39,0.56,2.4547301277
2020-02-14 09:30:00,3.132,-0.52,3.1748738558,0.712,0,0.712,2.42,-0.52,2.4752373624,3.082,0.52,3.1255597899,0.712,0,0.712,2.37,0.52,2.4263758983
2020-02-14 10:00:00,3.1285,-0.53,3.1730761494,0.7085,0,0.7085,2.42,-0.53,2.4773574631,3.0785,0.52,3.1221086224,0.7085,0,0.7085,2.37,0.52,2.4263758983
2020-02-14 10:30:00,3.167,-0.56,3.2161295061,0.717,0,0.717,2.45,-0.56,2.5131852299,3.187,0.5,3.225983416,0.717,0,0.717,2.47,0.5,2.5200992044
2020-02-14 11:00:00,3.104,0.0,3.104,0.704,0,0.704,2.4,0.0,2.4,3.124,0.0,3.124,0.704,0,0.704,2.42,0.0,2.42
2020-02-14 11:30:00,3.0995,0.0,3.0995,0.7095,0,0.7095,2.39,0.0,2.39,3.1295,0.0,3.1295,0.7095,0,0.7095,2.42,0.0,2.42
2020-02-14 12:00:00,2.9535,0.0,2.9535,0.7435,0,0.7435,2.21,0.0,2.21,2.9835000000000003,0.0,2.9835000000000003,0.7435,0,0.7435,2.24,0.0,2.24
2020-02-14 12:30:00,2.965,0.0,2.965,0.755,0,0.755,2.21,0.0,2.21,2.985,0.0,2.985,0.755,0,0.755,2.23,0.0,2.23
2020-02-14 13:00:00,2.973,0.0,2.973,0.753,0,0.753,2.22,0.0,2.22,2.993,0.0,2.993,0.753,0,0.753,2.24,0.0,2.24
2020-02-14 13:30:00,3.0055,0.0,3.0055,0.7555000000000001,0,0.7555000000000001,2.25,0.0,2.25,3.0355,0.0,3.0355,0.7555000000000001,0,0.7555000000000001,2.2800000000000002,0.0,2.2800000000000002
2020-02-14 14:00:00,3.0625,0.0,3.0625,0.7425,0,0.7425,2.32,0.0,2.32,3.0925,0.0,3.0925,0.7425,0,0.7425,2.35,0.0,2.35
2020-02-14 14:30:00,3.0225,0.0,3.0225,0.7225,0,0.7225,2.3,0.0,2.3,3.0525,0.0,3.0525,0.7225,0,0.7225,2.33,0.0,2.33
2020-02-14 15:00:00,3.037,0.0,3.037,0.657,0,0.657,2.38,0.0,2.38,3.067,0.0,3.067,0.657,0,0.657,2.41,0.0,2.41
2020-02-14 15:30:00,3.0415,0.0,3.0415,0.6215,0,0.6215,2.42,0.0,2.42,3.0815,0.0,3.0815,0.6215,0,0.6215,2.46,0.0,2.46
2020-02-14 16:00:00,3.1465,0.0,3.1465,0.4965,0,0.4965,2.65,0.0,2.65,3.1765,0.0,3.1765,0.4965,0,0.4965,2.68,0.0,2.68
2020-02-14 16:30:00,3.2695,0.0,3.2695,0.34950000000000003,0,0.34950000000000003,2.92,0.0,2.92,3.3095,0.0,3.3095,0.34950000000000003,0,0.34950000000000003,2.96,0.0,2.96
2020-02-14 17:00:00,3.4015,0.0,3.4015,0.3415,0,0.3415,3.06,0.0,3.06,3.4314999999999998,0.0,3.4314999999999998,0.3415,0,0.3415,3.09,0.0,3.09
2020-02-14 17:30:00,3.499,0.0,3.499,0.359,0,0.359,3.14,0.0,3.14,3.539,0.0,3.539,0.359,0,0.359,3.18,0.0,3.18
2020-02-14 18:00:00,3.5735,0.0,3.5735,0.29350000000000004,0,0.29350000000000004,3.2800000000000002,0.0,3.2800000000000002,3.6035,0.0,3.6035,0.29350000000000004,0,0.29350000000000004,3.31,0.0,3.31
2020-02-14 18:30:00,3.5195,0.0,3.5195,0.2795,0,0.2795,3.24,0.0,3.24,3.5595,0.0,3.5595,0.2795,0,0.2795,3.2800000000000002,0.0,3.2800000000000002
2020-02-14 19:00:00,3.4130000000000003,0.0,3.4130000000000003,0.303,0,0.303,3.11,0.0,3.11,3.453,0.0,3.453,0.303,0,0.303,3.15,0.0,3.15
2020-02-14 19:30:00,3.2725,-0.46,3.3046718824,0.3025,0,0.3025,2.9699999999999998,-0.46,3.0054117854,3.3025,0.6000000000000001,3.3565616708,0.3025,0,0.3025,3.0,0.6000000000000001,3.0594117082
2020-02-14 20:00:00,3.087,0.0,3.087,0.28700000000000003,0,0.28700000000000003,2.8,0.0,2.8,3.127,0.0,3.127,0.28700000000000003,0,0.28700000000000003,2.84,0.0,2.84
2020-02-14 20:30:00,3.003,0.0,3.003,0.243,0,0.243,2.76,0.0,2.76,3.043,0.0,3.043,0.243,0,0.243,2.8,0.0,2.8
2020-02-14 21:00:00,2.909,0.0,2.909,0.149,0,0.149,2.76,0.0,2.76,2.939,0.0,2.939,0.149,0,0.149,2.79,0.0,2.79
2020-02-14 21:30:00,2.7865,0.0,2.7865,0.1565,0,0.1565,2.63,0.0,2.63,2.8165,0.0,2.8165,0.1565,0,0.1565,2.66,0.0,2.66
2020-02-14 22:00:00,2.7439999999999998,0.25,2.7553649486,0.154,0,0.154,2.59,0.25,2.6020376631,2.784,0.26,2.7961144469,0.154,0,0.154,2.63,0.26,2.6428204631
2020-02-14 22:30:00,2.602,0.26,2.6149577433999998,0.182,0,0.182,2.42,0.26,2.4339268683,2.632,0.27,2.6458125406,0.182,0,0.182,2.45,0.27,2.4648326515
2020-02-14 23:00:00,2.4635,0.26,2.4771823207,0.10350000000000001,0,0.10350000000000001,2.36,0.26,2.3742788379,2.4935,0.27,2.5080754076,0.10350000000000001,0,0.10350000000000001,2.39,0.27,2.4052026941999998
2020-02-14 23:30:00,2.52,0.22,2.5295849462,0.07,0,0.07,2.45,0.22,2.4598577195,2.54,0.29,2.5565015157,0.07,0,0.07,2.47,0.29,2.4869660231
2020-02-15 00:00:00,2.451,0.27,2.4658266362,0.111,0,0.111,2.34,0.27,2.3555254191,2.471,0.29,2.4879592038,0.111,0,0.111,2.36,0.29,2.3777510383
2020-02-15 00:30:00,2.68,-0.04,2.6802984908000003,0.17,0,0.17,2.51,-0.04,2.5103187049,2.66,0.55,2.7162658191,0.17,0,0.17,2.49,0.55,2.5500196078
2020-02-15 01:00:00,2.817,0.22,2.8255776401,0.267,0,0.267,2.55,0.22,2.5594726019,2.847,0.32,2.8649273987,0.267,0,0.267,2.58,0.32,2.5997692205
2020-02-15 01:30:00,2.844,0.26,2.8558599405000002,0.17400000000000002,0,0.17400000000000002,2.67,0.26,2.6826293072,2.874,0.27,2.8866548114,0.17400000000000002,0,0.17400000000000002,2.7,0.27,2.7134664177000003
2020-02-15 02:00:00,2.747,0.26,2.759276898,0.157,0,0.157,2.59,0.26,2.6030174798,2.787,0.27,2.8000480353,0.157,0,0.157,2.63,0.27,2.6438229895000003
2020-02-15 02:30:00,2.7485,0.25,2.7598464178,0.3385,0,0.3385,2.41,0.25,2.422932108,2.7785,0.27,2.7915877651,0.3385,0,0.3385,2.44,0.27,2.454893073
2020-02-15 03:00:00,2.7045,0.01,2.7045184876,0.5045000000000001,0,0.5045000000000001,2.2,0.01,2.2000227272,2.7245,0.33,2.744412551,0.5045000000000001,0,0.5045000000000001,2.22,0.33,2.2443930137
2020-02-15 03:30:00,2.6075,0.0,2.6075,0.6975,0,0.6975,1.9100000000000001,0.0,1.9100000000000001,2.6375,0.25,2.6493218472,0.6975,0,0.6975,1.94,0.25,1.9560419218
2020-02-15 04:00:00,2.5475,-0.37,2.5742292536,0.7475,0,0.7475,1.8,-0.37,1.8376343488,2.4975,0.67,2.5858086259,0.7475,0,0.7475,1.75,0.67,1.8738729946000001
2020-02-15 04:30:00,2.495,-0.37,2.5222856698,0.745,0,0.745,1.75,-0.37,1.788686669,2.495,0.67,2.5833940853,0.745,0,0.745,1.75,0.67,1.8738729946000001
2020-02-15 05:00:00,2.4495,0.0,2.4495,0.7495,0,0.7495,1.7000000000000002,0.0,1.7000000000000002,2.4595000000000002,0.0,2.4595000000000002,0.7495,0,0.7495,1.71,0.0,1.71
2020-02-15 05:30:00,2.4255,0.0,2.4255,0.7655000000000001,0,0.7655000000000001,1.6600000000000001,0.0,1.6600000000000001,2.4355,0.0,2.4355,0.7655000000000001,0,0.7655000000000001,1.67,0.0,1.67
2020-02-15 06:00:00,2.4445,0.0,2.4445,0.7745000000000001,0,0.7745000000000001,1.67,0.0,1.67,2.4645,0.0,2.4645,0.7745000000000001,0,0.7745000000000001,1.69,0.0,1.69
2020-02-15 06:30:00,2.547,0.0,2.547,0.767,0,0.767,1.78,0.0,1.78,2.567,0.0,2.567,0.767,0,0.767,1.8,0.0,1.8
2020-02-15 07:00:00,2.6395,-0.47000000000000003,2.6810185098,0.7595000000000001,0,0.7595000000000001,1.88,-0.47000000000000003,1.937859644,2.6195,0.56,2.678690025,0.7595000000000001,0,0.7595000000000001,1.8599999999999999,0.56,1.942472651
2020-02-15 07:30:00,2.682,-0.51,2.73005934,0.762,0,0.762,1.92,-0.51,1.9865799757,2.642,0.51,2.6907738664,0.762,0,0.762,1.88,0.51,1.9479476379
2020-02-15 08:00:00,2.677,-0.51,2.7251475189,0.767,0,0.767,1.9100000000000001,-0.51,1.9769167913999999,2.637,0.54,2.6917223111,0.767,0,0.767,1.87,0.54,1.9464069461
2020-02-15 08:30:00,2.725,-0.46,2.7635529667,0.765,0,0.765,1.96,-0.46,2.0132560692,2.6950000000000003,0.58,2.7567054612,0.765,0,0.765,1.9300000000000002,0.58,2.0152667317
2020-02-15 09:00:00,2.7335000000000003,0.0,2.7335000000000003,0.7535000000000001,0,0.7535000000000001,1.98,0.0,1.98,2.7535,0.0,2.7535,0.7535000000000001,0,0.7535000000000001,2.0,0.0,2.0
2020-02-15 09:30:00,2.8165,0.0,2.8165,0.7565000000000001,0,0.7565000000000001,2.06,0.0,2.06,2.8465,0.0,2.8465,0.7565000000000001,0,0.7565000000000001,2.09,0.0,2.09
2020-02-15 10:00:00,2.917,-0.46,2.953047409,0.777,0,0.777,2.14,-0.46,2.1888809927,2.947,0.55,2.9978840872,0.777,0,0.777,2.17,0.55,2.2386156437
2020-02-15 10:30:00,2.985,0.0,2.985,0.775,0,0.775,2.21,0.0,2.21,3.005,0.0,3.005,0.775,0,0.775,2.23,0.0,2.23
2020-02-15 11:00:00,2.967,0.0,2.967,0.777,0,0.777,2.19,0.0,2.19,2.997,0.0,2.997,0.777,0,0.777,2.22,0.0,2.22
2020-02-15 11:30:00,3.016,0.0,3.016,0.776,0,0.776,2.24,0.0,2.24,3.046,0.0,3.046,0.776,0,0.776,2.27,0.0,2.27
2020-02-15 12:00:00,3.0205,0.0,3.0205,0.7805000000000001,0,0.7805000000000001,2.24,0.0,2.24,3.0405,0.0,3.0405,0.7805000000000001,0,0.7805000000000001,2.26,0.0,2.26
2020-02-15 12:30:00,2.9935,0.0,2.9935,0.7635000000000001,0,0.7635000000000001,2.23,0.0,2.23,3.0235,0.0,3.0235,0.7635000000000001,0,0.7635000000000001,2.26,0.0,2.26
2020-02-15 13:00:00,3.0215,0.0,3.0215,0.7715000000000001,0,0.7715000000000001,2.25,0.0,2.25,3.0515,0.0,3.0515,0.7715000000000001,0,0.7715000000000001,2.2800000000000002,0.0,2.2800000000000002
2020-02-15 13:30:00,2.9450000000000003,0.0,2.9450000000000003,0.775,0,0.775,2.17,0.0,2.17,2.965,0.0,2.965,0.775,0,0.775,2.19,0.0,2.19
2020-02-15 14:00:00,2.9725,0.0,2.9725,0.6625,0,0.6625,2.31,0.0,2.31,3.0025,0.0,3.0025,0.6625,0,0.6625,2.34,0.0,2.34
2020-02-15 14:30:00,2.898,0.0,2.898,0.778,0,0.778,2.12,0.0,2.12,2.928,0.0,2.928,0.778,0,0.778,2.15,0.0,2.15
2020-02-15 15:00:00,2.9215,0.0,2.9215,0.7715000000000001,0,0.7715000000000001,2.15,0.0,2.15,2.9515000000000002,0.0,2.9515000000000002,0.7715000000000001,0,0.7715000000000001,2.18,0.0,2.18
2020-02-15 15:30:00,2.9325,0.0,2.9325,0.7725000000000001,0,0.7725000000000001,2.16,0.0,2.16,2.9625,0.0,2.9625,0.7725000000000001,0,0.7725000000000001,2.19,0.0,2.19
2020-02-15 16:00:00,3.0195,0.24,3.029022986,0.7695000000000001,0,0.7695000000000001,2.25,0.24,2.2627637968,3.0395,0.29,3.0533031703,0.7695000000000001,0,0.7695000000000001,2.27,0.29,2.2884492566
2020-02-15 16:30:00,2.985,0.0,2.985,0.765,0,0.765,2.22,0.0,2.22,3.025,0.0,3.025,0.765,0,0.765,2.26,0.0,2.26
2020-02-15 17:00:00,3.08,0.0,3.08,0.77,0,0.77,2.31,0.0,2.31,3.1,0.0,3.1,0.77,0,0.77,2.33,0.0,2.33
2020-02-15 17:30:00,3.2765,-0.49,3.3129371032,0.7765000000000001,0,0.7765000000000001,2.5,-0.49,2.5475674672,3.2265,0.54,3.2713762012,0.7765000000000001,0,0.7765000000000001,2.45,0.54,2.5088044962
2020-02-15 18:00:00,3.3075,-0.51,3.3465887483,0.7775000000000001,0,0.7775000000000001,2.5300000000000002,-0.51,2.5808913189,3.3175,0.53,3.3595693548,0.7775000000000001,0,0.7775000000000001,2.54,0.53,2.5947061491
2020-02-15 18:30:00,3.259,0.0,3.259,0.769,0,0.769,2.49,0.0,2.49,3.299,0.0,3.299,0.769,0,0.769,2.5300000000000002,0.0,2.5300000000000002
2020-02-15 19:00:00,3.164,-0.52,3.2064460077,0.764,0,0.764,2.4,-0.52,2.4556872765,3.144,0.54,3.1900369904,0.764,0,0.764,2.38,0.54,2.4404917537
2020-02-15 19:30:00,3.028,-0.52,3.0723255036,0.778,0,0.778,2.25,-0.52,2.3093072554000003,3.028,0.55,3.0775451256,0.778,0,0.778,2.25,0.55,2.3162469644
2020-02-15 20:00:00,2.875,0.0,2.875,0.785,0,0.785,2.09,0.0,2.09,2.9050000000000002,0.0,2.9050000000000002,0.785,0,0.785,2.12,0.0,2.12
2020-02-15 20:30:00,2.802,0.0,2.802,0.792,0,0.792,2.01,0.0,2.01,2.822,0.0,2.822,0.792,0,0.792,2.03,0.0,2.03
2020-02-15 21:00:00,2.7115,0.0,2.7115,0.7915000000000001,0,0.7915000000000001,1.92,0.0,1.92,2.7215,0.0,2.7215,0.7915000000000001,0,0.7915000000000001,1.9300000000000002,0.0,1.9300000000000002
2020-02-15 21:30:00,2.6095,0.0,2.6095,0.7895000000000001,0,0.7895000000000001,1.82,0.0,1.82,2.6195,0.0,2.6195,0.7895000000000001,0,0.7895000000000001,1.83,0.0,1.83
2020-02-15 22:00:00,2.521,0.0,2.521,0.781,0,0.781,1.74,0.0,1.74,2.541,0.0,2.541,0.781,0,0.781,1.76,0.0,1.76
2020-02-15 22:30:00,2.4515000000000002,0.0,2.4515000000000002,0.7815000000000001,0,0.7815000000000001,1.67,0.0,1.67,2.4715,0.0,2.4715,0.7815000000000001,0,0.7815000000000001,1.69,0.0,1.69
2020-02-15 23:00:00,2.3689999999999998,0.0,2.3689999999999998,0.779,0,0.779,1.5899999999999999,0.0,1.5899999999999999,2.3890000000000002,0.0,2.3890000000000002,0.779,0,0.779,1.6099999999999999,0.0,1.6099999999999999
2020-02-15 23:30:00,2.3905,0.0,2.3905,0.7805000000000001,0,0.7805000000000001,1.6099999999999999,0.0,1.6099999999999999,2.4105,0.0,2.4105,0.7805000000000001,0,0.7805000000000001,1.63,0.0,1.63
2020-02-16 00:00:00,2.418,0.0,2.418,0.778,0,0.778,1.6400000000000001,0.0,1.6400000000000001,2.428,0.0,2.428,0.778,0,0.778,1.65,0.0,1.65
2020-02-16 00:30:00,2.701,-0.42,2.7334595296,0.781,0,0.781,1.92,-0.42,1.9654007225,2.721,0.62,2.7907420160000003,0.781,0,0.781,1.94,0.62,2.0366639389
2020-02-16 01:00:00,2.7865,0.0,2.7865,0.7765000000000001,0,0.7765000000000001,2.01,0.0,2.01,2.8165,0.0,2.8165,0.7765000000000001,0,0.7765000000000001,2.04,0.0,2.04
2020-02-16 01:30:00,2.7965,0.28,2.8104825653,0.7365,0,0.7365,2.06,0.28,2.0789420386,2.8165,0.0,2.8165,0.7365,0,0.7365,2.08,0.0,2.08
2020-02-16 02:00:00,2.742,0.0,2.742,0.732,0,0.732,2.01,0.0,2.01,2.762,0.0,2.762,0.732,0,0.732,2.03,0.0,2.03
2020-02-16 02:30:00,2.771,-0.4,2.7997215933,0.741,0,0.741,2.03,-0.4,2.0690335908,2.771,0.64,2.843948136,0.741,0,0.741,2.03,0.64,2.1284971223999998
2020-02-16 03:00:00,2.7,-0.39,2.7280212609000003,0.74,0,0.74,1.96,-0.39,1.9984243794,2.66,0.64,2.7359093552,0.74,0,0.74,1.92,0.64,2.0238577025
2020-02-16 03:30:00,2.6685,-0.41000000000000003,2.6998133732,0.7385,0,0.7385,1.9300000000000002,-0.41000000000000003,1.9730686759,2.6185,0.62,2.6908998959,0.7385,0,0.7385,1.88,0.62,1.9795959184
2020-02-16 04:00:00,2.591,-0.47000000000000003,2.6332833118,0.751,0,0.751,1.8399999999999999,-0.47000000000000003,1.8990787240000002,2.591,0.58,2.6551235375999998,0.751,0,0.751,1.8399999999999999,0.58,1.9292485583999999
2020-02-16 04:30:00,2.4935,0.0,2.4935,0.7335,0,0.7335,1.76,0.0,1.76,2.5135,0.0,2.5135,0.7335,0,0.7335,1.78,0.0,1.78
2020-02-16 05:00:00,2.469,-0.39,2.4996121699,0.749,0,0.749,1.72,-0.39,1.7636609652000002,2.439,0.61,2.5141243008,0.749,0,0.749,1.69,0.61,1.7967192324
2020-02-16 05:30:00,2.436,0.0,2.436,0.756,0,0.756,1.6800000000000002,0.0,1.6800000000000002,2.456,0.0,2.456,0.756,0,0.756,1.7000000000000002,0.0,1.7000000000000002
2020-02-16 06:00:00,2.382,0.0,2.382,0.732,0,0.732,1.65,0.0,1.65,2.402,0.0,2.402,0.732,0,0.732,1.67,0.0,1.67
2020-02-16 06:30:00,2.477,0.0,2.477,0.687,0,0.687,1.79,0.0,1.79,2.507,0.0,2.507,0.687,0,0.687,1.82,0.0,1.82
2020-02-16 07:00:00,2.5455,0.0,2.5455,0.7155,0,0.7155,1.83,0.0,1.83,2.5655,0.0,2.5655,0.7155,0,0.7155,1.85,0.0,1.85
2020-02-16 07:30:00,2.5375,0.0,2.5375,0.7275,0,0.7275,1.81,0.0,1.81,2.5575,0.0,2.5575,0.7275,0,0.7275,1.83,0.0,1.83
2020-02-16 08:00:00,2.539,0.0,2.539,0.749,0,0.749,1.79,0.0,1.79,2.559,0.0,2.559,0.749,0,0.749,1.81,0.0,1.81
2020-02-16 08:30:00,2.6535,0.0,2.6535,0.7435,0,0.7435,1.9100000000000001,0.0,1.9100000000000001,2.6734999999999998,0.0,2.6734999999999998,0.7435,0,0.7435,1.9300000000000002,0.0,1.9300000000000002
2020-02-16 09:00:00,2.719,-0.48,2.7610434622,0.739,0,0.739,1.98,-0.48,2.0373512216,2.729,0.53,2.7799893884999998,0.739,0,0.739,1.99,0.53,2.0593688353
2020-02-16 09:30:00,2.8315,-0.49,2.8735852606,0.7215,0,0.7215,2.11,-0.49,2.166148656,2.8615,0.5700000000000001,2.9177186722,0.7215,0,0.7215,2.14,0.5700000000000001,2.2146105752
2020-02-16 10:00:00,2.8565,0.0,2.8565,0.7265,0,0.7265,2.13,0.0,2.13,2.8765,0.0,2.8765,0.7265,0,0.7265,2.15,0.0,2.15
2020-02-16 10:30:00,2.9405,0.0,2.9405,0.7305,0,0.7305,2.21,0.0,2.21,2.9605,0.0,2.9605,0.7305,0,0.7305,2.23,0.0,2.23
2020-02-16 11:00:00,2.948,0.0,2.948,0.738,0,0.738,2.21,0.0,2.21,2.9779999999999998,0.0,2.9779999999999998,0.738,0,0.738,2.24,0.0,2.24
2020-02-16 11:30:00,2.9745,-0.54,3.0231192914,0.7545000000000001,0,0.7545000000000001,2.22,-0.54,2.2847319318,2.9445,0.5,2.9866503394,0.7545000000000001,0,0.7545000000000001,2.19,0.5,2.2463525992
2020-02-16 12:00:00,3.018,-0.54,3.0659295491,0.758,0,0.758,2.26,-0.54,2.3236178688,2.9779999999999998,0.51,3.0213546631,0.758,0,0.758,2.22,0.51,2.2778279127
2020-02-16 12:30:00,3.0795,-0.56,3.1300032348,0.7395,0,0.7395,2.34,-0.56,2.406075643,3.0295,0.48,3.0672903759,0.7395,0,0.7395,2.29,0.48,2.3397649455
2020-02-16 13:00:00,3.0555,-0.54,3.1028503428,0.7655000000000001,0,0.7655000000000001,2.29,-0.54,2.3528068344,3.0255,0.5,3.0665371757,0.7655000000000001,0,0.7655000000000001,2.26,0.5,2.3146490015
2020-02-16 13:30:00,2.876,0.0,2.876,0.786,0,0.786,2.09,0.0,2.09,2.896,0.0,2.896,0.786,0,0.786,2.11,0.0,2.11
2020-02-16 14:00:00,2.8155,0.0,2.8155,0.8255,0,0.8255,1.99,0.0,1.99,2.8455,0.0,2.8455,0.8255,0,0.8255,2.02,0.0,2.02
2020-02-16 14:30:00,2.713,0.0,2.713,0.793,0,0.793,1.92,0.0,1.92,2.733,0.0,2.733,0.793,0,0.793,1.94,0.0,1.94
2020-02-16 15:00:00,2.6145,0.0,2.6145,0.8145,0,0.8145,1.8,0.0,1.8,2.6345,0.0,2.6345,0.8145,0,0.8145,1.82,0.0,1.82
2020-02-16 15:30:00,2.5855,0.0,2.5855,0.8555,0,0.8555,1.73,0.0,1.73,2.6055,0.0,2.6055,0.8555,0,0.8555,1.75,0.0,1.75
2020-02-16 16:00:00,2.6,0.0,2.6,0.8300000000000001,0,0.8300000000000001,1.77,0.0,1.77,2.62,0.0,2.62,0.8300000000000001,0,0.8300000000000001,1.79,0.0,1.79
2020-02-16 16:30:00,2.7475,0.0,2.7475,0.8075,0,0.8075,1.94,0.0,1.94,2.7675,0.0,2.7675,0.8075,0,0.8075,1.96,0.0,1.96
2020-02-16 17:00:00,2.9945,0.0,2.9945,0.7845000000000001,0,0.7845000000000001,2.21,0.0,2.21,3.0145,0.0,3.0145,0.7845000000000001,0,0.7845000000000001,2.23,0.0,2.23
2020-02-16 17:30:00,3.207,0.0,3.207,0.777,0,0.777,2.43,0.0,2.43,3.237,0.0,3.237,0.777,0,0.777,2.46,0.0,2.46
2020-02-16 18:00:00,3.4495,0.0,3.4495,0.7695000000000001,0,0.7695000000000001,2.68,0.0,2.68,3.4795,0.0,3.4795,0.7695000000000001,0,0.7695000000000001,2.71,0.0,2.71
2020-02-16 18:30:00,3.4485,0.0,3.4485,0.7685000000000001,0,0.7685000000000001,2.68,0.0,2.68,3.4785,0.0,3.4785,0.7685000000000001,0,0.7685000000000001,2.71,0.0,2.71
2020-02-16 19:00:00,3.39,0.0,3.39,0.77,0,0.77,2.62,0.0,2.62,3.43,0.0,3.43,0.77,0,0.77,2.66,0.0,2.66
2020-02-16 19:30:00,3.3265000000000002,0.0,3.3265000000000002,0.7665000000000001,0,0.7665000000000001,2.56,0.0,2.56,3.3665,0.0,3.3665,0.7665000000000001,0,0.7665000000000001,2.6,0.0,2.6
2020-02-16 20:00:00,3.1390000000000002,0.0,3.1390000000000002,0.769,0,0.769,2.37,0.0,2.37,3.159,0.0,3.159,0.769,0,0.769,2.39,0.0,2.39
2020-02-16 20:30:00,3.0,0.0,3.0,0.77,0,0.77,2.23,0.0,2.23,3.03,0.0,3.03,0.77,0,0.77,2.26,0.0,2.26
2020-02-16 21:00:00,2.9095,0.0,2.9095,0.7795000000000001,0,0.7795000000000001,2.13,0.0,2.13,2.9395,0.0,2.9395,0.7795000000000001,0,0.7795000000000001,2.16,0.0,2.16
2020-02-16 21:30:00,2.791,0.0,2.791,0.761,0,0.761,2.03,0.0,2.03,2.811,0.0,2.811,0.761,0,0.761,2.05,0.0,2.05
2020-02-16 22:00:00,2.6995,0.0,2.6995,0.7495,0,0.7495,1.9500000000000002,0.0,1.9500000000000002,2.7195,0.0,2.7195,0.7495,0,0.7495,1.97,0.0,1.97
2020-02-16 22:30:00,2.6155,0.0,2.6155,0.7455,0,0.7455,1.87,0.0,1.87,2.6355,0.25,2.6473307783999998,0.7455,0,0.7455,1.8900000000000001,0.25,1.9064626931
2020-02-16 23:00:00,2.568,0.0,2.568,0.738,0,0.738,1.83,0.0,1.83,2.588,0.0,2.588,0.738,0,0.738,1.85,0.0,1.85
2020-02-16 23:30:00,2.5275,0.0,2.5275,0.7475,0,0.7475,1.78,0.0,1.78,2.5475,0.0,2.5475,0.7475,0,0.7475,1.8,0.0,1.8
2020-02-17 00:00:00,2.519,0.0,2.519,0.739,0,0.739,1.78,0.0,1.78,2.539,0.0,2.539,0.739,0,0.739,1.8,0.0,1.8
2020-02-17 00:30:00,2.7655000000000003,0.0,2.7655000000000003,0.7255,0,0.7255,2.04,0.0,2.04,2.7855,0.0,2.7855,0.7255,0,0.7255,2.06,0.0,2.06
2020-02-17 01:00:00,2.8585000000000003,0.0,2.8585000000000003,0.7285,0,0.7285,2.13,0.0,2.13,2.8885,0.0,2.8885,0.7285,0,0.7285,2.16,0.0,2.16
2020-02-17 01:30:00,2.9055,0.0,2.9055,0.7355,0,0.7355,2.17,0.0,2.17,2.9255,0.0,2.9255,0.7355,0,0.7355,2.19,0.0,2.19
2020-02-17 02:00:00,2.8455,0.0,2.8455,0.7355,0,0.7355,2.11,0.0,2.11,2.8655,0.25,2.8763849273,0.7355,0,0.7355,2.13,0.25,2.1446211787
2020-02-17 02:30:00,2.8609999999999998,0.0,2.8609999999999998,0.711,0,0.711,2.15,0.0,2.15,2.891,0.0,2.891,0.711,0,0.711,2.18,0.0,2.18
2020-02-17 03:00:00,2.807,0.25,2.8181108921,0.6970000000000001,0,0.6970000000000001,2.11,0.25,2.1247588098,2.8369999999999997,0.26,2.8488890817,0.6970000000000001,0,0.6970000000000001,2.14,0.26,2.1557365331
2020-02-17 03:30:00,2.7105,0.25,2.7220048218,0.7405,0,0.7405,1.97,0.25,1.9857995871,2.7305,0.26,2.7428507524,0.7405,0,0.7405,1.99,0.26,2.0069130524
2020-02-17 04:00:00,2.732,0.0,2.732,0.742,0,0.742,1.99,0.0,1.99,2.752,0.0,2.752,0.742,0,0.742,2.01,0.0,2.01
2020-02-17 04:30:00,2.667,-0.01,2.6670187476000002,0.637,0,0.637,2.03,-0.01,2.0300246304,2.6870000000000003,0.31,2.7048232843999997,0.637,0,0.637,2.05,0.31,2.0733065379
2020-02-17 05:00:00,2.5955,0.0,2.5955,0.6755,0,0.6755,1.92,0.0,1.92,2.6155,0.0,2.6155,0.6755,0,0.6755,1.94,0.0,1.94
2020-02-17 05:30:00,2.6035,0.0,2.6035,0.7135,0,0.7135,1.8900000000000001,0.0,1.8900000000000001,2.6235,0.0,2.6235,0.7135,0,0.7135,1.9100000000000001,0.0,1.9100000000000001
2020-02-17 06:00:00,2.6325000000000003,-0.41000000000000003,2.6642365229,0.7225,0,0.7225,1.9100000000000001,-0.41000000000000003,1.9535096621,2.6325000000000003,0.65,2.7115597449,0.7225,0,0.7225,1.9100000000000001,0.65,2.0175727992
2020-02-17 06:30:00,2.7955,0.0,2.7955,0.7455,0,0.7455,2.05,0.0,2.05,2.8155,0.0,2.8155,0.7455,0,0.7455,2.07,0.0,2.07
2020-02-17 07:00:00,2.9939999999999998,-0.53,3.0405486347,0.754,0,0.754,2.24,-0.53,2.3018470844,2.9939999999999998,0.55,3.0440985529,0.754,0,0.754,2.24,0.55,2.3065341966
2020-02-17 07:30:00,3.009,0.0,3.009,0.749,0,0.749,2.26,0.0,2.26,3.039,0.0,3.039,0.749,0,0.749,2.29,0.0,2.29
2020-02-17 08:00:00,3.0695,0.0,3.0695,0.7495,0,0.7495,2.32,0.0,2.32,3.0995,0.0,3.0995,0.7495,0,0.7495,2.35,0.0,2.35
2020-02-17 08:30:00,3.181,-0.49,3.218518448,0.751,0,0.751,2.43,-0.49,2.4789110512,3.211,0.53,3.2544463431,0.751,0,0.751,2.46,0.53,2.5164459064
2020-02-17 09:00:00,3.23,0.0,3.23,0.75,0,0.75,2.48,0.0,2.48,3.27,0.0,3.27,0.75,0,0.75,2.52,0.0,2.52
2020-02-17 09:30:00,3.258,0.0,3.258,0.748,0,0.748,2.51,0.0,2.51,3.2880000000000003,0.0,3.2880000000000003,0.748,0,0.748,2.54,0.0,2.54
2020-02-17 10:00:00,3.22,0.0,3.22,0.67,0,0.67,2.55,0.0,2.55,3.25,0.0,3.25,0.67,0,0.67,2.58,0.0,2.58
2020-02-17 10:30:00,3.2185,0.0,3.2185,0.5585,0,0.5585,2.66,0.0,2.66,3.2485,0.0,3.2485,0.5585,0,0.5585,2.69,0.0,2.69
2020-02-17 11:00:00,3.173,0.0,3.173,0.5630000000000001,0,0.5630000000000001,2.61,0.0,2.61,3.203,0.0,3.203,0.5630000000000001,0,0.5630000000000001,2.64,0.0,2.64
2020-02-17 11:30:00,3.0365,0.0,3.0365,0.5765,0,0.5765,2.46,0.0,2.46,3.0665,0.0,3.0665,0.5765,0,0.5765,2.49,0.0,2.49
2020-02-17 12:00:00,2.8040000000000003,0.0,2.8040000000000003,0.654,0,0.654,2.15,0.0,2.15,2.824,0.0,2.824,0.654,0,0.654,2.17,0.0,2.17
2020-02-17 12:30:00,2.982,0.0,2.982,0.582,0,0.582,2.4,0.0,2.4,3.002,0.0,3.002,0.582,0,0.582,2.42,0.0,2.42
2020-02-17 13:00:00,3.1375,0.0,3.1375,0.5475,0,0.5475,2.59,0.0,2.59,3.1675,0.0,3.1675,0.5475,0,0.5475,2.62,0.0,2.62
2020-02-17 13:30:00,3.022,0.0,3.022,0.562,0,0.562,2.46,0.0,2.46,3.052,0.0,3.052,0.562,0,0.562,2.49,0.0,2.49
2020-02-17 14:00:00,3.153,0.0,3.153,0.5730000000000001,0,0.5730000000000001,2.58,0.0,2.58,3.183,0.0,3.183,0.5730000000000001,0,0.5730000000000001,2.61,0.0,2.61
2020-02-17 14:30:00,3.025,0.0,3.025,0.595,0,0.595,2.43,0.0,2.43,3.055,0.0,3.055,0.595,0,0.595,2.46,0.0,2.46
2020-02-17 15:00:00,3.121,-0.44,3.1518630998,0.561,0,0.561,2.56,-0.44,2.5975372952,3.1310000000000002,0.5700000000000001,3.1824614687,0.561,0,0.561,2.5700000000000003,0.5700000000000001,2.6324513291000002
2020-02-17 15:30:00,3.152,-0.43,3.1811953728,0.562,0,0.562,2.59,-0.43,2.625452342,3.182,0.5700000000000001,3.2326496872,0.562,0,0.562,2.62,0.5700000000000001,2.6812870044
2020-02-17 16:00:00,3.152,-0.43,3.1811953728,0.652,0,0.652,2.5,-0.43,2.5367104683,3.192,0.54,3.2373544755,0.652,0,0.652,2.54,0.54,2.596767221
2020-02-17 16:30:00,3.196,0.0,3.196,0.736,0,0.736,2.46,0.0,2.46,3.226,0.0,3.226,0.736,0,0.736,2.49,0.0,2.49
2020-02-17 17:00:00,3.4235,0.0,3.4235,0.7535000000000001,0,0.7535000000000001,2.67,0.0,2.67,3.4635,0.0,3.4635,0.7535000000000001,0,0.7535000000000001,2.71,0.0,2.71
2020-02-17 17:30:00,3.5645,-0.54,3.6051713205,0.7645000000000001,0,0.7645000000000001,2.8,-0.54,2.8515960443,3.5745,0.45,3.6027142893,0.7645000000000001,0,0.7645000000000001,2.81,0.45,2.8458039286
2020-02-17 18:00:00,3.7205,0.0,3.7205,0.7605000000000001,0,0.7605000000000001,2.96,0.0,2.96,3.7505,0.0,3.7505,0.7605000000000001,0,0.7605000000000001,2.99,0.0,2.99
2020-02-17 18:30:00,3.8265000000000002,0.0,3.8265000000000002,0.7665000000000001,0,0.7665000000000001,3.06,0.0,3.06,3.8665000000000003,0.0,3.8665000000000003,0.7665000000000001,0,0.7665000000000001,3.1,0.0,3.1
2020-02-17 19:00:00,3.7095000000000002,0.0,3.7095000000000002,0.7595000000000001,0,0.7595000000000001,2.95,0.0,2.95,3.7495000000000003,0.0,3.7495000000000003,0.7595000000000001,0,0.7595000000000001,2.99,0.0,2.99
2020-02-17 19:30:00,3.5835,0.0,3.5835,0.6535000000000001,0,0.6535000000000001,2.93,0.0,2.93,3.6135,0.0,3.6135,0.6535000000000001,0,0.6535000000000001,2.96,0.0,2.96
2020-02-17 20:00:00,3.4515000000000002,0.0,3.4515000000000002,0.7015,0,0.7015,2.75,0.0,2.75,3.4815,0.0,3.4815,0.7015,0,0.7015,2.7800000000000002,0.0,2.7800000000000002
2020-02-17 20:30:00,3.2915,-0.49,3.3277728663,0.6815,0,0.6815,2.61,-0.49,2.6555978611,3.3115,0.51,3.350542083,0.6815,0,0.6815,2.63,0.51,2.6789923479
2020-02-17 21:00:00,3.2025,0.0,3.2025,0.6825,0,0.6825,2.52,0.0,2.52,3.2225,0.0,3.2225,0.6825,0,0.6825,2.54,0.0,2.54
2020-02-17 21:30:00,3.082,0.0,3.082,0.682,0,0.682,2.4,0.0,2.4,3.112,0.0,3.112,0.682,0,0.682,2.43,0.0,2.43
2020-02-17 22:00:00,2.9465,0.0,2.9465,0.7265,0,0.7265,2.22,0.0,2.22,2.9665,0.0,2.9665,0.7265,0,0.7265,2.24,0.0,2.24
2020-02-17 22:30:00,2.8205,0.0,2.8205,0.7305,0,0.7305,2.09,0.0,2.09,2.8505000000000003,0.0,2.8505000000000003,0.7305,0,0.7305,2.12,0.0,2.12
2020-02-17 23:00:00,2.722,0.0,2.722,0.6920000000000001,0,0.6920000000000001,2.03,0.0,2.03,2.742,0.0,2.742,0.6920000000000001,0,0.6920000000000001,2.05,0.0,2.05
2020-02-17 23:30:00,2.685,0.0,2.685,0.705,0,0.705,1.98,0.0,1.98,2.705,0.0,2.705,0.705,0,0.705,2.0,0.0,2.0
2020-02-18 00:00:00,2.635,0.0,2.635,0.745,0,0.745,1.8900000000000001,0.0,1.8900000000000001,2.6550000000000002,0.0,2.6550000000000002,0.745,0,0.745,1.9100000000000001,0.0,1.9100000000000001
2020-02-18 00:30:00,2.9105,0.0,2.9105,0.6705,0,0.6705,2.24,0.0,2.24,2.9305,0.0,2.9305,0.6705,0,0.6705,2.26,0.0,2.26
2020-02-18 01:00:00,2.9615,0.0,2.9615,0.7215,0,0.7215,2.24,0.0,2.24,2.9915000000000003,0.0,2.9915000000000003,0.7215,0,0.7215,2.27,0.0,2.27
2020-02-18 01:30:00,2.9945,0.0,2.9945,0.7445,0,0.7445,2.25,0.0,2.25,3.0245,0.0,3.0245,0.7445,0,0.7445,2.2800000000000002,0.0,2.2800000000000002
2020-02-18 02:00:00,2.9375,0.0,2.9375,0.7375,0,0.7375,2.2,0.0,2.2,2.9575,0.0,2.9575,0.7375,0,0.7375,2.22,0.0,2.22
2020-02-18 02:30:00,2.9645,0.0,2.9645,0.7445,0,0.7445,2.22,0.0,2.22,2.9845,0.0,2.9845,0.7445,0,0.7445,2.24,0.0,2.24
2020-02-18 03:00:00,2.924,0.0,2.924,0.724,0,0.724,2.2,0.0,2.2,2.954,0.24,2.9637334563,0.724,0,0.724,2.23,0.24,2.2428776159
2020-02-18 03:30:00,2.875,0.0,2.875,0.685,0,0.685,2.19,0.0,2.19,2.9050000000000002,0.0,2.9050000000000002,0.685,0,0.685,2.22,0.0,2.22
2020-02-18 04:00:00,2.807,0.07,2.8078726823,0.727,0,0.727,2.08,0.07,2.0811775513,2.827,0.34,2.8473722974,0.727,0,0.727,2.1,0.34,2.1273457641
2020-02-18 04:30:00,2.7825,-0.33,2.8020004015,0.7025,0,0.7025,2.08,-0.33,2.1060151946,2.8025,0.62,2.8702624009,0.7025,0,0.7025,2.1,0.62,2.1896118377000002
2020-02-18 05:00:00,2.7225,0.0,2.7225,0.6225,0,0.6225,2.1,0.0,2.1,2.7525,0.0,2.7525,0.6225,0,0.6225,2.13,0.0,2.13
2020-02-18 05:30:00,2.7145,0.0,2.7145,0.6545000000000001,0,0.6545000000000001,2.06,0.0,2.06,2.7445,0.0,2.7445,0.6545000000000001,0,0.6545000000000001,2.09,0.0,2.09
2020-02-18 06:00:00,2.7225,0.0,2.7225,0.6825,0,0.6825,2.04,0.0,2.04,2.7425,0.0,2.7425,0.6825,0,0.6825,2.06,0.0,2.06
2020-02-18 06:30:00,2.83,0.0,2.83,0.72,0,0.72,2.11,0.0,2.11,2.86,0.0,2.86,0.72,0,0.72,2.14,0.0,2.14
2020-02-18 07:00:00,3.019,-0.44,3.0508951146,0.719,0,0.719,2.3,-0.44,2.3417087778,3.049,0.55,3.0982093215,0.719,0,0.719,2.33,0.55,2.3940342521
2020-02-18 07:30:00,3.0875,-0.47000000000000003,3.123068403,0.6875,0,0.6875,2.4,-0.47000000000000003,2.4455878639,3.1075,0.55,3.1557972448,0.6875,0,0.6875,2.42,0.55,2.481713118
2020-02-18 08:00:00,3.122,-0.49,3.1602189797999998,0.722,0,0.722,2.4,-0.49,2.4495101551,3.072,0.54,3.1190998702,0.722,0,0.722,2.35,0.54,2.411244492
2020-02-18 08:30:00,3.169,-0.42,3.196710966,0.6890000000000001,0,0.6890000000000001,2.48,-0.42,2.5153131018,3.159,0.6000000000000001,3.215475237,0.6890000000000001,0,0.6890000000000001,2.47,0.6000000000000001,2.5418300494
2020-02-18 09:00:00,3.235,0.0,3.235,0.6950000000000001,0,0.6950000000000001,2.54,0.0,2.54,3.265,0.0,3.265,0.6950000000000001,0,0.6950000000000001,2.5700000000000003,0.0,2.5700000000000003
2020-02-18 09:30:00,3.2535,0.0,3.2535,0.6935,0,0.6935,2.56,0.0,2.56,3.2835,0.0,3.2835,0.6935,0,0.6935,2.59,0.0,2.59
2020-02-18 10:00:00,3.028,0.0,3.028,0.6880000000000001,0,0.6880000000000001,2.34,0.0,2.34,3.058,0.0,3.058,0.6880000000000001,0,0.6880000000000001,2.37,0.0,2.37
2020-02-18 10:30:00,3.029,0.0,3.029,0.709,0,0.709,2.32,0.0,2.32,3.049,0.0,3.049,0.709,0,0.709,2.34,0.0,2.34
2020-02-18 11:00:00,2.9895,0.0,2.9895,0.7695000000000001,0,0.7695000000000001,2.22,0.0,2.22,3.0195,0.0,3.0195,0.7695000000000001,0,0.7695000000000001,2.25,0.0,2.25
2020-02-18 11:30:00,2.8865,0.0,2.8865,0.7765000000000001,0,0.7765000000000001,2.11,0.0,2.11,2.9165,0.0,2.9165,0.7765000000000001,0,0.7765000000000001,2.14,0.0,2.14
2020-02-18 12:00:00,2.9425,0.0,2.9425,0.7725000000000001,0,0.7725000000000001,2.17,0.0,2.17,2.9625,0.0,2.9625,0.7725000000000001,0,0.7725000000000001,2.19,0.0,2.19
2020-02-18 12:30:00,3.081,0.0,3.081,0.731,0,0.731,2.35,0.0,2.35,3.101,0.0,3.101,0.731,0,0.731,2.37,0.0,2.37
2020-02-18 13:00:00,2.7875,0.0,2.7875,0.7975,0,0.7975,1.99,0.0,1.99,2.8075,0.0,2.8075,0.7975,0,0.7975,2.01,0.0,2.01
2020-02-18 13:30:00,3.052,0.0,3.052,0.762,0,0.762,2.29,0.0,2.29,3.082,0.0,3.082,0.762,0,0.762,2.32,0.0,2.32
2020-02-18 14:00:00,3.154,0.0,3.154,0.734,0,0.734,2.42,0.0,2.42,3.194,0.0,3.194,0.734,0,0.734,2.46,0.0,2.46
2020-02-18 14:30:00,3.0885,0.0,3.0885,0.7485,0,0.7485,2.34,0.0,2.34,3.1285,0.0,3.1285,0.7485,0,0.7485,2.38,0.0,2.38
2020-02-18 15:00:00,2.965,0.0,2.965,0.765,0,0.765,2.2,0.0,2.2,2.995,0.0,2.995,0.765,0,0.765,2.23,0.0,2.23
2020-02-18 15:30:00,3.279,0.0,3.279,0.739,0,0.739,2.54,0.0,2.54,3.309,0.0,3.309,0.739,0,0.739,2.5700000000000003,0.0,2.5700000000000003
