Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-18 16:00:00,3.3685,0.0,3.3685,0.7085,0,0.7085,2.66,0.0,2.66,3.3985,0.0,3.3985,0.7085,0,0.7085,2.69,0.0,2.69
2020-02-18 16:30:00,3.474,0.0,3.474,0.704,0,0.704,2.77,0.0,2.77,3.504,0.0,3.504,0.704,0,0.704,2.8,0.0,2.8
2020-02-18 17:00:00,3.5005,0.0,3.5005,0.7305,0,0.7305,2.77,0.0,2.77,3.5505,0.0,3.5505,0.7305,0,0.7305,2.8200000000000003,0.0,2.8200000000000003
2020-02-18 17:30:00,3.6095,-0.56,3.6526826101000003,0.7395,0,0.7395,2.87,-0.56,2.9241238004000003,3.6395,0.45,3.6672142356,0.7395,0,0.7395,2.9,0.45,2.9347061182000003
2020-02-18 18:00:00,3.6734999999999998,0.0,3.6734999999999998,0.7435,0,0.7435,2.93,0.0,2.93,3.7135,0.0,3.7135,0.7435,0,0.7435,2.9699999999999998,0.0,2.9699999999999998
2020-02-18 18:30:00,3.6765,0.0,3.6765,0.7565000000000001,0,0.7565000000000001,2.92,0.0,2.92,3.7065,0.0,3.7065,0.7565000000000001,0,0.7565000000000001,2.95,0.0,2.95
2020-02-18 19:00:00,3.6225,0.0,3.6225,0.7525000000000001,0,0.7525000000000001,2.87,0.0,2.87,3.6625,0.0,3.6625,0.7525000000000001,0,0.7525000000000001,2.91,0.0,2.91
2020-02-18 19:30:00,3.473,0.0,3.473,0.763,0,0.763,2.71,0.0,2.71,3.503,0.0,3.503,0.763,0,0.763,2.74,0.0,2.74
2020-02-18 20:00:00,3.341,-0.59,3.3926952412,0.761,0,0.761,2.58,-0.59,2.6466015945,3.371,0.49,3.4064264266,0.761,0,0.761,2.61,0.49,2.6555978611
2020-02-18 20:30:00,3.284,-0.49,3.3203548003,0.704,0,0.704,2.58,-0.49,2.6261188092000003,3.304,0.56,3.3511216033,0.704,0,0.704,2.6,0.56,2.6596240336
2020-02-18 21:00:00,3.1575,-0.51,3.1984224627,0.7675000000000001,0,0.7675000000000001,2.39,-0.51,2.4438085031,3.1175,0.54,3.1639226049,0.7675000000000001,0,0.7675000000000001,2.35,0.54,2.411244492
2020-02-18 21:30:00,3.069,-0.51,3.1110867876,0.759,0,0.759,2.31,-0.51,2.3656288804,3.029,0.56,3.0803313133,0.759,0,0.759,2.27,0.56,2.338054747
2020-02-18 22:00:00,2.951,-0.48,2.989782768,0.681,0,0.681,2.27,-0.48,2.3201939574,2.961,0.58,3.0172704552,0.681,0,0.681,2.2800000000000002,0.58,2.3526155657
2020-02-18 22:30:00,2.727,0.0,2.727,0.707,0,0.707,2.02,0.0,2.02,2.757,0.25,2.7683115793,0.707,0,0.707,2.05,0.25,2.0651876428
2020-02-18 23:00:00,2.6095,0.0,2.6095,0.6595000000000001,0,0.6595000000000001,1.9500000000000002,0.0,1.9500000000000002,2.6295,0.25,2.6413576528,0.6595000000000001,0,0.6595000000000001,1.97,0.25,1.9857995871
2020-02-18 23:30:00,2.615,-0.12,2.6177518981,0.445,0,0.445,2.17,-0.12,2.1733154396,2.635,0.37,2.660850428,0.445,0,0.445,2.19,0.37,2.2210357944
2020-02-19 00:00:00,2.5455,0.26,2.5587438813,0.2555,0,0.2555,2.29,0.26,2.3047125634,2.5755,0.27,2.5896139191,0.2555,0,0.2555,2.32,0.27,2.3356583654
2020-02-19 00:30:00,2.8195,0.25,2.8305618259000003,0.5295,0,0.5295,2.29,0.25,2.3036058691,2.8495,0.26,2.8613371437,0.5295,0,0.5295,2.32,0.26,2.334523506
2020-02-19 01:00:00,2.975,-0.36,2.9967023543,0.615,0,0.615,2.36,-0.36,2.3872997298,2.995,0.59,3.0525604007,0.615,0,0.615,2.38,0.59,2.452039967
2020-02-19 01:30:00,2.9875,0.0,2.9875,0.6375000000000001,0,0.6375000000000001,2.35,0.0,2.35,3.0175,0.0,3.0175,0.6375000000000001,0,0.6375000000000001,2.38,0.0,2.38
2020-02-19 02:00:00,2.9085,0.0,2.9085,0.5885,0,0.5885,2.32,0.0,2.32,2.9385,0.25,2.949115503,0.5885,0,0.5885,2.35,0.25,2.3632604596
2020-02-19 02:30:00,2.926,0.0,2.926,0.546,0,0.546,2.38,0.0,2.38,2.956,0.25,2.9665528817,0.546,0,0.546,2.41,0.25,2.422932108
2020-02-19 03:00:00,2.8525,0.25,2.8634343453,0.3225,0,0.3225,2.5300000000000002,0.25,2.5423217735,2.8825000000000003,0.26,2.8942021785,0.3225,0,0.3225,2.56,0.26,2.5731692521
2020-02-19 03:30:00,2.7945,0.27,2.807513179,0.42450000000000004,0,0.42450000000000004,2.37,0.27,2.3853301658,2.8145,0.28,2.8283935812000003,0.42450000000000004,0,0.42450000000000004,2.39,0.28,2.4063457773
2020-02-19 04:00:00,2.7560000000000002,-0.35000000000000003,2.7781353459,0.506,0,0.506,2.25,-0.35000000000000003,2.2770595073,2.776,0.34,2.7967438209,0.506,0,0.506,2.27,0.34,2.2953213283
2020-02-19 04:30:00,2.68,0.25,2.6916351907,0.56,0,0.56,2.12,0.25,2.134689673,2.71,0.25,2.7215069355,0.56,0,0.56,2.15,0.25,2.1644860822
2020-02-19 05:00:00,2.633,-0.17,2.6384823289,0.543,0,0.543,2.09,-0.17,2.0969024775,2.633,0.47000000000000003,2.6746194122,0.543,0,0.543,2.09,0.47000000000000003,2.1421951358
2020-02-19 05:30:00,2.644,0.26,2.6567529053000003,0.354,0,0.354,2.29,0.26,2.3047125634,2.664,0.27,2.6776474749,0.354,0,0.354,2.31,0.27,2.3257256932
2020-02-19 06:00:00,2.644,0.25,2.6557929136,0.274,0,0.274,2.37,0.25,2.383149177,2.674,0.26,2.686610504,0.274,0,0.274,2.4,0.26,2.4140422532
2020-02-19 06:30:00,2.819,0.25,2.8300637802,0.259,0,0.259,2.56,0.25,2.5721780654,2.849,0.26,2.8608392125,0.259,0,0.259,2.59,0.26,2.6030174798
2020-02-19 07:00:00,2.988,0.0,2.988,0.168,0,0.168,2.8200000000000003,0.0,2.8200000000000003,3.028,0.0,3.028,0.168,0,0.168,2.86,0.0,2.86
2020-02-19 07:30:00,3.023,0.0,3.023,0.223,0,0.223,2.8,0.0,2.8,3.053,0.0,3.053,0.223,0,0.223,2.83,0.0,2.83
2020-02-19 08:00:00,3.0865,-0.45,3.11913165,0.2565,0,0.2565,2.83,-0.45,2.8655540476,3.0965,0.63,3.1599386466,0.2565,0,0.2565,2.84,0.63,2.9090376416
2020-02-19 08:30:00,3.1255,0.0,3.1255,0.3655,0,0.3655,2.76,0.0,2.76,3.1555,0.0,3.1555,0.3655,0,0.3655,2.79,0.0,2.79
2020-02-19 09:00:00,3.2025,-0.36,3.2226706704,0.3425,0,0.3425,2.86,-0.36,2.8825682993,3.2325,0.5700000000000001,3.282370523,0.3425,0,0.3425,2.89,0.5700000000000001,2.9456747954
2020-02-19 09:30:00,3.234,0.0,3.234,0.254,0,0.254,2.98,0.0,2.98,3.274,0.0,3.274,0.254,0,0.254,3.02,0.0,3.02
2020-02-19 10:00:00,3.1295,0.0,3.1295,0.2495,0,0.2495,2.88,0.0,2.88,3.1795,0.0,3.1795,0.2495,0,0.2495,2.93,0.0,2.93
2020-02-19 10:30:00,3.0775,0.0,3.0775,0.35750000000000004,0,0.35750000000000004,2.7199999999999998,0.0,2.7199999999999998,3.1075,0.0,3.1075,0.35750000000000004,0,0.35750000000000004,2.75,0.0,2.75
2020-02-19 11:00:00,2.973,0.0,2.973,0.443,0,0.443,2.5300000000000002,0.0,2.5300000000000002,3.013,0.0,3.013,0.443,0,0.443,2.5700000000000003,0.0,2.5700000000000003
2020-02-19 11:30:00,3.06,0.0,3.06,0.48,0,0.48,2.58,0.0,2.58,3.1,0.0,3.1,0.48,0,0.48,2.62,0.0,2.62
2020-02-19 12:00:00,2.9335,0.0,2.9335,0.5135000000000001,0,0.5135000000000001,2.42,0.0,2.42,2.9635,0.0,2.9635,0.5135000000000001,0,0.5135000000000001,2.45,0.0,2.45
2020-02-19 12:30:00,2.8465,0.0,2.8465,0.5565,0,0.5565,2.29,0.0,2.29,2.8765,0.0,2.8765,0.5565,0,0.5565,2.32,0.0,2.32
2020-02-19 13:00:00,2.9195,0.0,2.9195,0.5395,0,0.5395,2.38,0.0,2.38,2.9495,0.0,2.9495,0.5395,0,0.5395,2.41,0.0,2.41
2020-02-19 13:30:00,2.8195,0.0,2.8195,0.7295,0,0.7295,2.09,0.0,2.09,2.8395,0.0,2.8395,0.7295,0,0.7295,2.11,0.0,2.11
2020-02-19 14:00:00,2.809,0.0,2.809,0.749,0,0.749,2.06,0.0,2.06,2.839,0.0,2.839,0.749,0,0.749,2.09,0.0,2.09
2020-02-19 14:30:00,2.949,0.0,2.949,0.729,0,0.729,2.22,0.0,2.22,2.989,0.0,2.989,0.729,0,0.729,2.26,0.0,2.26
2020-02-19 15:00:00,2.7439999999999998,0.0,2.7439999999999998,0.784,0,0.784,1.96,0.0,1.96,2.7640000000000002,0.0,2.7640000000000002,0.784,0,0.784,1.98,0.0,1.98
2020-02-19 15:30:00,2.875,0.0,2.875,0.795,0,0.795,2.08,0.0,2.08,2.9050000000000002,0.0,2.9050000000000002,0.795,0,0.795,2.11,0.0,2.11
2020-02-19 16:00:00,3.015,0.0,3.015,0.775,0,0.775,2.24,0.0,2.24,3.045,0.0,3.045,0.775,0,0.775,2.27,0.0,2.27
2020-02-19 16:30:00,3.176,0.0,3.176,0.756,0,0.756,2.42,0.0,2.42,3.206,0.0,3.206,0.756,0,0.756,2.45,0.0,2.45
2020-02-19 17:00:00,3.3345000000000002,0.0,3.3345000000000002,0.7245,0,0.7245,2.61,0.0,2.61,3.3745,0.0,3.3745,0.7245,0,0.7245,2.65,0.0,2.65
2020-02-19 17:30:00,3.428,-0.5700000000000001,3.4750660425,0.738,0,0.738,2.69,-0.5700000000000001,2.7497272592,3.458,0.51,3.495406128,0.738,0,0.738,2.7199999999999998,0.51,2.7673995013
2020-02-19 18:00:00,3.5945,0.0,3.5945,0.7245,0,0.7245,2.87,0.0,2.87,3.6345,0.0,3.6345,0.7245,0,0.7245,2.91,0.0,2.91
2020-02-19 18:30:00,3.7065,0.0,3.7065,0.7465,0,0.7465,2.96,0.0,2.96,3.7565,0.0,3.7565,0.7465,0,0.7465,3.01,0.0,3.01
2020-02-19 19:00:00,3.6029999999999998,0.0,3.6029999999999998,0.773,0,0.773,2.83,0.0,2.83,3.643,0.0,3.643,0.773,0,0.773,2.87,0.0,2.87
2020-02-19 19:30:00,3.409,0.0,3.409,0.739,0,0.739,2.67,0.0,2.67,3.439,0.0,3.439,0.739,0,0.739,2.7,0.0,2.7
2020-02-19 20:00:00,3.2305,-0.55,3.2769849328,0.7405,0,0.7405,2.49,-0.55,2.5500196078,3.2605,0.58,3.3116854093,0.7405,0,0.7405,2.52,0.58,2.5858847615
2020-02-19 20:30:00,3.1215,0.0,3.1215,0.7315,0,0.7315,2.39,0.0,2.39,3.1515,0.0,3.1515,0.7315,0,0.7315,2.42,0.0,2.42
2020-02-19 21:00:00,3.0055,0.0,3.0055,0.7155,0,0.7155,2.29,0.0,2.29,3.0355,0.0,3.0355,0.7155,0,0.7155,2.32,0.0,2.32
2020-02-19 21:30:00,2.9435000000000002,0.0,2.9435000000000002,0.7335,0,0.7335,2.21,0.0,2.21,2.9635,0.0,2.9635,0.7335,0,0.7335,2.23,0.0,2.23
2020-02-19 22:00:00,2.8515,0.0,2.8515,0.7515000000000001,0,0.7515000000000001,2.1,0.0,2.1,2.8815,0.0,2.8815,0.7515000000000001,0,0.7515000000000001,2.13,0.0,2.13
2020-02-19 22:30:00,2.6995,0.0,2.6995,0.7495,0,0.7495,1.9500000000000002,0.0,1.9500000000000002,2.7195,0.0,2.7195,0.7495,0,0.7495,1.97,0.0,1.97
2020-02-19 23:00:00,2.578,-0.4,2.608847255,0.758,0,0.758,1.82,-0.4,1.8634376834,2.598,0.67,2.6830027954,0.758,0,0.758,1.8399999999999999,0.67,1.9581879379
2020-02-19 23:30:00,2.555,0.0,2.555,0.775,0,0.775,1.78,0.0,1.78,2.565,0.25,2.5771544385,0.775,0,0.775,1.79,0.25,1.8073737854
2020-02-20 00:00:00,2.4985,-0.34,2.5215277610999998,0.7785000000000001,0,0.7785000000000001,1.72,-0.34,1.7532826355000002,2.5085,0.7000000000000001,2.6043371996999998,0.7785000000000001,0,0.7785000000000001,1.73,0.7000000000000001,1.8662529303
2020-02-20 00:30:00,2.769,0.0,2.769,0.789,0,0.789,1.98,0.0,1.98,2.799,0.0,2.799,0.789,0,0.789,2.01,0.0,2.01
2020-02-20 01:00:00,2.9175,0.0,2.9175,0.7875000000000001,0,0.7875000000000001,2.13,0.0,2.13,2.9375,0.0,2.9375,0.7875000000000001,0,0.7875000000000001,2.15,0.0,2.15
2020-02-20 01:30:00,2.9210000000000003,0.0,2.9210000000000003,0.781,0,0.781,2.14,0.0,2.14,2.951,0.0,2.951,0.781,0,0.781,2.17,0.0,2.17
2020-02-20 02:00:00,2.8865,0.0,2.8865,0.7965,0,0.7965,2.09,0.0,2.09,2.9065000000000003,0.0,2.9065000000000003,0.7965,0,0.7965,2.11,0.0,2.11
2020-02-20 02:30:00,2.8605,-0.4,2.8883317417,0.7905000000000001,0,0.7905000000000001,2.07,-0.4,2.1082931485,2.8805,0.67,2.9573941655000002,0.7905000000000001,0,0.7905000000000001,2.09,0.67,2.1947665024
2020-02-20 03:00:00,2.7575000000000003,0.0,2.7575000000000003,0.7875000000000001,0,0.7875000000000001,1.97,0.0,1.97,2.7775,0.0,2.7775,0.7875000000000001,0,0.7875000000000001,1.99,0.0,1.99
2020-02-20 03:30:00,2.7355,-0.39,2.7631612783,0.7855000000000001,0,0.7855000000000001,1.9500000000000002,-0.39,1.9886176103,2.6855,0.67,2.7678168744000002,0.7855000000000001,0,0.7855000000000001,1.9,0.67,2.0146711891
2020-02-20 04:00:00,2.6875,-0.41000000000000003,2.7185945358,0.7975,0,0.7975,1.8900000000000001,-0.41000000000000003,1.9339596687,2.6275,0.65,2.7067057930000002,0.7975,0,0.7975,1.83,0.65,1.9420092688000001
2020-02-20 04:30:00,2.6029999999999998,-0.39,2.6320541408,0.793,0,0.793,1.81,-0.39,1.8515398997,2.6029999999999998,0.66,2.6853694345,0.793,0,0.793,1.81,0.66,1.9265772759000002
2020-02-20 05:00:00,2.5765000000000002,0.0,2.5765000000000002,0.8065,0,0.8065,1.77,0.0,1.77,2.6065,0.0,2.6065,0.8065,0,0.8065,1.8,0.0,1.8
2020-02-20 05:30:00,2.557,0.0,2.557,0.807,0,0.807,1.75,0.0,1.75,2.577,0.0,2.577,0.807,0,0.807,1.77,0.0,1.77
2020-02-20 06:00:00,2.5655,0.0,2.5655,0.8155,0,0.8155,1.75,0.0,1.75,2.5855,0.0,2.5855,0.8155,0,0.8155,1.77,0.0,1.77
2020-02-20 06:30:00,2.769,0.0,2.769,0.8290000000000001,0,0.8290000000000001,1.94,0.0,1.94,2.789,0.0,2.789,0.8290000000000001,0,0.8290000000000001,1.96,0.0,1.96
2020-02-20 07:00:00,2.8815,-0.49,2.9228654177,0.8215,0,0.8215,2.06,-0.49,2.1174749113,2.9015,0.59,2.960878628,0.8215,0,0.8215,2.08,0.59,2.1620592036
2020-02-20 07:30:00,2.9530000000000003,0.0,2.9530000000000003,0.8130000000000001,0,0.8130000000000001,2.14,0.0,2.14,2.993,0.0,2.993,0.8130000000000001,0,0.8130000000000001,2.18,0.0,2.18
2020-02-20 08:00:00,3.0105,0.0,3.0105,0.8205,0,0.8205,2.19,0.0,2.19,3.0305,0.0,3.0305,0.8205,0,0.8205,2.21,0.0,2.21
2020-02-20 08:30:00,3.1075,0.0,3.1075,0.7975,0,0.7975,2.31,0.0,2.31,3.1375,0.0,3.1375,0.7975,0,0.7975,2.34,0.0,2.34
2020-02-20 09:00:00,3.1635,0.0,3.1635,0.7735000000000001,0,0.7735000000000001,2.39,0.0,2.39,3.1935000000000002,0.0,3.1935000000000002,0.7735000000000001,0,0.7735000000000001,2.42,0.0,2.42
2020-02-20 09:30:00,3.25,0.0,3.25,0.61,0,0.61,2.64,0.0,2.64,3.27,0.0,3.27,0.61,0,0.61,2.66,0.0,2.66
2020-02-20 10:00:00,3.179,0.0,3.179,0.639,0,0.639,2.54,0.0,2.54,3.209,0.0,3.209,0.639,0,0.639,2.5700000000000003,0.0,2.5700000000000003
2020-02-20 10:30:00,3.2455,0.0,3.2455,0.7555000000000001,0,0.7555000000000001,2.49,0.0,2.49,3.2655,0.0,3.2655,0.7555000000000001,0,0.7555000000000001,2.51,0.0,2.51
2020-02-20 11:00:00,3.2065,0.0,3.2065,0.7665000000000001,0,0.7665000000000001,2.44,0.0,2.44,3.2265,0.0,3.2265,0.7665000000000001,0,0.7665000000000001,2.46,0.0,2.46
2020-02-20 11:30:00,3.282,0.0,3.282,0.772,0,0.772,2.51,0.0,2.51,3.322,0.0,3.322,0.772,0,0.772,2.55,0.0,2.55
2020-02-20 12:00:00,3.2255,0.0,3.2255,0.6855,0,0.6855,2.54,0.0,2.54,3.2555,0.0,3.2555,0.6855,0,0.6855,2.5700000000000003,0.0,2.5700000000000003
2020-02-20 12:30:00,2.9795,0.0,2.9795,0.7195,0,0.7195,2.26,0.0,2.26,3.0095,0.0,3.0095,0.7195,0,0.7195,2.29,0.0,2.29
2020-02-20 13:00:00,2.739,0.0,2.739,0.9390000000000001,0,0.9390000000000001,1.8,0.0,1.8,2.759,0.0,2.759,0.9390000000000001,0,0.9390000000000001,1.82,0.0,1.82
2020-02-20 13:30:00,2.5395,0.0,2.5395,1.0695000000000001,0,1.0695000000000001,1.47,0.0,1.47,2.5495,0.0,2.5495,1.0695000000000001,0,1.0695000000000001,1.48,0.0,1.48
2020-02-20 14:00:00,2.7605,0.0,2.7605,0.9305,0,0.9305,1.83,0.0,1.83,2.7805,0.0,2.7805,0.9305,0,0.9305,1.85,0.0,1.85
2020-02-20 14:30:00,2.6755,0.0,2.6755,0.9355,0,0.9355,1.74,0.0,1.74,2.6955,0.0,2.6955,0.9355,0,0.9355,1.76,0.0,1.76
2020-02-20 15:00:00,2.509,0.0,2.509,0.9590000000000001,0,0.9590000000000001,1.55,0.0,1.55,2.529,0.0,2.529,0.9590000000000001,0,0.9590000000000001,1.57,0.0,1.57
2020-02-20 15:30:00,2.7575000000000003,0.0,2.7575000000000003,0.8575,0,0.8575,1.9,0.0,1.9,2.7775,0.0,2.7775,0.8575,0,0.8575,1.92,0.0,1.92
2020-02-20 16:00:00,2.8835,0.0,2.8835,0.8135,0,0.8135,2.07,0.0,2.07,2.9135,0.0,2.9135,0.8135,0,0.8135,2.1,0.0,2.1
2020-02-20 16:30:00,3.0115,0.0,3.0115,0.8015,0,0.8015,2.21,0.0,2.21,3.0415,0.0,3.0415,0.8015,0,0.8015,2.24,0.0,2.24
2020-02-20 17:00:00,3.1345,0.0,3.1345,0.7945,0,0.7945,2.34,0.0,2.34,3.1645,0.0,3.1645,0.7945,0,0.7945,2.37,0.0,2.37
2020-02-20 17:30:00,3.3385,0.0,3.3385,0.7885000000000001,0,0.7885000000000001,2.55,0.0,2.55,3.3685,0.0,3.3685,0.7885000000000001,0,0.7885000000000001,2.58,0.0,2.58
2020-02-20 18:00:00,3.5345,0.0,3.5345,0.7745000000000001,0,0.7745000000000001,2.76,0.0,2.76,3.5645,0.0,3.5645,0.7745000000000001,0,0.7745000000000001,2.79,0.0,2.79
2020-02-20 18:30:00,4.167,-0.66,4.2189440622,0.777,0,0.777,3.39,-0.66,3.4536502429000002,4.177,0.38,4.1942495157,0.777,0,0.777,3.4,0.38,3.4211693907000003
2020-02-20 19:00:00,4.3855,-0.65,4.4334084235,0.7455,0,0.7455,3.64,-0.65,3.6975802899,4.3555,0.4,4.3738290147,0.7455,0,0.7455,3.61,0.4,3.6320930605
2020-02-20 19:30:00,4.2305,0.0,4.2305,0.6905,0,0.6905,3.54,0.0,3.54,4.2805,0.0,4.2805,0.6905,0,0.6905,3.59,0.0,3.59
2020-02-20 20:00:00,3.8225,0.0,3.8225,0.6425000000000001,0,0.6425000000000001,3.18,0.0,3.18,3.8725,0.25,3.8805613318,0.6425000000000001,0,0.6425000000000001,3.23,0.25,3.239660476
2020-02-20 20:30:00,3.27,0.0,3.27,0.7000000000000001,0,0.7000000000000001,2.5700000000000003,0.0,2.5700000000000003,3.31,0.0,3.31,0.7000000000000001,0,0.7000000000000001,2.61,0.0,2.61
2020-02-20 21:00:00,3.141,0.0,3.141,0.481,0,0.481,2.66,0.0,2.66,3.171,0.0,3.171,0.481,0,0.481,2.69,0.0,2.69
2020-02-20 21:30:00,3.0215,0.0,3.0215,0.5715,0,0.5715,2.45,0.0,2.45,3.0515,0.0,3.0515,0.5715,0,0.5715,2.48,0.0,2.48
2020-02-20 22:00:00,2.9125,0.0,2.9125,0.6625,0,0.6625,2.25,0.0,2.25,2.9325,0.0,2.9325,0.6625,0,0.6625,2.27,0.0,2.27
2020-02-20 22:30:00,2.762,-0.18,2.7678591005,0.682,0,0.682,2.08,-0.18,2.0877739341,2.7720000000000002,0.54,2.8241076467,0.682,0,0.682,2.09,0.54,2.1586338272
2020-02-20 23:00:00,2.681,-0.33,2.7012332369000003,0.611,0,0.611,2.07,-0.33,2.0961393083,2.621,0.75,2.7261953342,0.611,0,0.611,2.01,0.75,2.1453671015
2020-02-20 23:30:00,2.6555,-0.39,2.6839858886,0.6055,0,0.6055,2.05,-0.39,2.0867678357,2.6055,0.6900000000000001,2.6953163543,0.6055,0,0.6055,2.0,0.6900000000000001,2.1156795599000002
2020-02-21 00:00:00,2.608,-0.37,2.6341154113,0.5680000000000001,0,0.5680000000000001,2.04,-0.37,2.0732824217,2.578,0.72,2.6766553757000002,0.5680000000000001,0,0.5680000000000001,2.01,0.72,2.1350644018000002
2020-02-21 00:30:00,2.794,-0.34,2.8146111632,0.5740000000000001,0,0.5740000000000001,2.22,-0.34,2.2458851262,2.814,0.74,2.9096728338,0.5740000000000001,0,0.5740000000000001,2.24,0.74,2.3590676124
2020-02-21 01:00:00,2.9155,0.25,2.9261989423,0.5355,0,0.5355,2.38,0.25,2.3930942313,2.9355,0.26,2.9469917289,0.5355,0,0.5355,2.4,0.26,2.4140422532
2020-02-21 01:30:00,2.942,0.24,2.9517730265,0.612,0,0.612,2.33,0.24,2.3423279019,2.972,0.25,2.9824962699,0.612,0,0.612,2.36,0.25,2.3732045845
2020-02-21 02:00:00,2.882,0.24,2.8919757952,0.5720000000000001,0,0.5720000000000001,2.31,0.24,2.322434068,2.912,0.25,2.9227117545,0.5720000000000001,0,0.5720000000000001,2.34,0.25,2.3533168083
2020-02-21 02:30:00,2.878,0.24,2.8879896122,0.598,0,0.598,2.2800000000000002,0.24,2.2925967809,2.908,0.25,2.9187264346,0.598,0,0.598,2.31,0.25,2.3234887562
2020-02-21 03:00:00,2.8295,0.24,2.839660235,0.6295000000000001,0,0.6295000000000001,2.2,0.24,2.213052191,2.8495,0.25,2.8604458132,0.6295000000000001,0,0.6295000000000001,2.22,0.25,2.234032229
2020-02-21 03:30:00,2.7785,-0.4,2.8071448573,0.5785,0,0.5785,2.2,-0.4,2.2360679775,2.7984999999999998,0.31,2.815617561,0.5785,0,0.5785,2.22,0.31,2.2415396494
2020-02-21 04:00:00,2.7305,-0.39,2.7582114223,0.5105000000000001,0,0.5105000000000001,2.22,-0.39,2.2539964508,2.7505,0.5,2.7955769083,0.5105000000000001,0,0.5105000000000001,2.24,0.5,2.2951252689
2020-02-21 04:30:00,2.5895,0.25,2.6015399766,0.5195000000000001,0,0.5195000000000001,2.07,0.25,2.085041966,2.6195,0.25,2.6314027153,0.5195000000000001,0,0.5195000000000001,2.1,0.25,2.1148285983
2020-02-21 05:00:00,2.5875,0.0,2.5875,0.5675,0,0.5675,2.02,0.0,2.02,2.6175,0.0,2.6175,0.5675,0,0.5675,2.05,0.0,2.05
2020-02-21 05:30:00,2.5545,0.0,2.5545,0.6545000000000001,0,0.6545000000000001,1.9,0.0,1.9,2.5745,0.0,2.5745,0.6545000000000001,0,0.6545000000000001,1.92,0.0,1.92
2020-02-21 06:00:00,2.5745,0.0,2.5745,0.6645,0,0.6645,1.9100000000000001,0.0,1.9100000000000001,2.6045,0.0,2.6045,0.6645,0,0.6645,1.94,0.0,1.94
2020-02-21 06:30:00,2.724,0.0,2.724,0.684,0,0.684,2.04,0.0,2.04,2.7439999999999998,0.0,2.7439999999999998,0.684,0,0.684,2.06,0.0,2.06
2020-02-21 07:00:00,2.8865,-0.47000000000000003,2.9245140195,0.6565000000000001,0,0.6565000000000001,2.23,-0.47000000000000003,2.2789910048,2.8965,0.62,2.9621128017,0.6565000000000001,0,0.6565000000000001,2.24,0.62,2.3242202994
2020-02-21 07:30:00,2.9935,-0.45,3.0271343297,0.5835,0,0.5835,2.41,-0.45,2.4516525039,2.9635,0.62,3.0276611848,0.5835,0,0.5835,2.38,0.62,2.4594308285
2020-02-21 08:00:00,3.0155,0.0,3.0155,0.6955,0,0.6955,2.32,0.0,2.32,3.0355,0.0,3.0355,0.6955,0,0.6955,2.34,0.0,2.34
2020-02-21 08:30:00,3.1390000000000002,-0.5,3.1785721637,0.679,0,0.679,2.46,-0.5,2.510298787,3.129,0.56,3.1787168795,0.679,0,0.679,2.45,0.56,2.5131852299
2020-02-21 09:00:00,3.186,-0.5,3.2249955039,0.646,0,0.646,2.54,-0.5,2.5887448696,3.196,0.56,3.2446904321,0.646,0,0.646,2.55,0.56,2.6107661711
2020-02-21 09:30:00,3.2445,0.0,3.2445,0.6945,0,0.6945,2.55,0.0,2.55,3.2945,0.0,3.2945,0.6945,0,0.6945,2.6,0.0,2.6
2020-02-21 10:00:00,3.1825,0.0,3.1825,0.7225,0,0.7225,2.46,0.0,2.46,3.2225,0.0,3.2225,0.7225,0,0.7225,2.5,0.0,2.5
2020-02-21 10:30:00,3.1310000000000002,0.0,3.1310000000000002,0.7010000000000001,0,0.7010000000000001,2.43,0.0,2.43,3.151,0.0,3.151,0.7010000000000001,0,0.7010000000000001,2.45,0.0,2.45
2020-02-21 11:00:00,3.036,0.0,3.036,0.706,0,0.706,2.33,0.0,2.33,3.066,0.0,3.066,0.706,0,0.706,2.36,0.0,2.36
2020-02-21 11:30:00,3.091,0.0,3.091,0.721,0,0.721,2.37,0.0,2.37,3.111,0.0,3.111,0.721,0,0.721,2.39,0.0,2.39
2020-02-21 12:00:00,3.0475,0.0,3.0475,0.7275,0,0.7275,2.32,0.0,2.32,3.0775,0.0,3.0775,0.7275,0,0.7275,2.35,0.0,2.35
2020-02-21 12:30:00,3.0955,0.0,3.0955,0.6955,0,0.6955,2.4,0.0,2.4,3.1155,0.0,3.1155,0.6955,0,0.6955,2.42,0.0,2.42
2020-02-21 13:00:00,3.041,-0.54,3.0885726477,0.47100000000000003,0,0.47100000000000003,2.5700000000000003,-0.54,2.6261188092000003,3.071,0.53,3.1163987229,0.47100000000000003,0,0.47100000000000003,2.6,0.53,2.653469427
2020-02-21 13:30:00,3.0275,0.0,3.0275,0.48750000000000004,0,0.48750000000000004,2.54,0.0,2.54,3.0475,0.0,3.0475,0.48750000000000004,0,0.48750000000000004,2.56,0.0,2.56
2020-02-21 14:00:00,3.0195,0.0,3.0195,0.4995,0,0.4995,2.52,0.0,2.52,3.0495,0.0,3.0495,0.4995,0,0.4995,2.55,0.0,2.55
2020-02-21 14:30:00,3.003,0.0,3.003,0.483,0,0.483,2.52,0.0,2.52,3.053,0.0,3.053,0.483,0,0.483,2.5700000000000003,0.0,2.5700000000000003
2020-02-21 15:00:00,3.0635,0.0,3.0635,0.5035000000000001,0,0.5035000000000001,2.56,0.0,2.56,3.1035,0.0,3.1035,0.5035000000000001,0,0.5035000000000001,2.6,0.0,2.6
2020-02-21 15:30:00,3.013,0.0,3.013,0.513,0,0.513,2.5,0.0,2.5,3.053,0.0,3.053,0.513,0,0.513,2.54,0.0,2.54
2020-02-21 16:00:00,3.023,0.0,3.023,0.523,0,0.523,2.5,0.0,2.5,3.053,0.0,3.053,0.523,0,0.523,2.5300000000000002,0.0,2.5300000000000002
2020-02-21 16:30:00,3.1705,0.0,3.1705,0.5105000000000001,0,0.5105000000000001,2.66,0.0,2.66,3.2005,0.0,3.2005,0.5105000000000001,0,0.5105000000000001,2.69,0.0,2.69
2020-02-21 17:00:00,3.313,-0.53,3.3551257801,0.513,0,0.513,2.8,-0.53,2.8497192844,3.3529999999999998,0.56,3.3994424543,0.513,0,0.513,2.84,0.56,2.8946847842
2020-02-21 17:30:00,3.4755000000000003,0.0,3.4755000000000003,0.6555000000000001,0,0.6555000000000001,2.8200000000000003,0.0,2.8200000000000003,3.5155000000000003,0.0,3.5155000000000003,0.6555000000000001,0,0.6555000000000001,2.86,0.0,2.86
2020-02-21 18:00:00,3.5935,0.0,3.5935,0.7835000000000001,0,0.7835000000000001,2.81,0.0,2.81,3.6235,0.0,3.6235,0.7835000000000001,0,0.7835000000000001,2.84,0.0,2.84
2020-02-21 18:30:00,3.6025,-0.25,3.6111641129,0.7725000000000001,0,0.7725000000000001,2.83,-0.25,2.8410209433,3.6325000000000003,0.26,3.6417929992999998,0.7725000000000001,0,0.7725000000000001,2.86,0.26,2.8717938645
2020-02-21 19:00:00,3.5305,0.0,3.5305,0.7805000000000001,0,0.7805000000000001,2.75,0.0,2.75,3.5605,0.0,3.5605,0.7805000000000001,0,0.7805000000000001,2.7800000000000002,0.0,2.7800000000000002
2020-02-21 19:30:00,3.425,0.0,3.425,0.785,0,0.785,2.64,0.0,2.64,3.455,0.0,3.455,0.785,0,0.785,2.67,0.0,2.67
2020-02-21 20:00:00,3.34,0.0,3.34,0.79,0,0.79,2.55,0.0,2.55,3.37,0.0,3.37,0.79,0,0.79,2.58,0.0,2.58
2020-02-21 20:30:00,3.1825,-0.51,3.2231050634,0.7925000000000001,0,0.7925000000000001,2.39,-0.51,2.4438085031,3.2125,0.55,3.2592416679,0.7925000000000001,0,0.7925000000000001,2.42,0.55,2.481713118
2020-02-21 21:00:00,3.055,0.0,3.055,0.785,0,0.785,2.27,0.0,2.27,3.075,0.0,3.075,0.785,0,0.785,2.29,0.0,2.29
2020-02-21 21:30:00,2.964,0.0,2.964,0.794,0,0.794,2.17,0.0,2.17,2.984,0.0,2.984,0.794,0,0.794,2.19,0.0,2.19
2020-02-21 22:00:00,2.8385,-0.45,2.8739488948,0.7985,0,0.7985,2.04,-0.45,2.089042843,2.8385,0.59,2.8991692345,0.7985,0,0.7985,2.04,0.59,2.1236054247
2020-02-21 22:30:00,2.742,-0.42,2.7739798125,0.802,0,0.802,1.94,-0.42,1.9849433241,2.692,0.62,2.7624742533,0.802,0,0.802,1.8900000000000001,0.62,1.9890952717000001
2020-02-21 23:00:00,2.5685000000000002,-0.42,2.6026125816,0.8085,0,0.8085,1.76,-0.42,1.8094197965,2.5484999999999998,0.62,2.6228328673,0.8085,0,0.8085,1.74,0.62,1.8471599822
2020-02-21 23:30:00,2.5620000000000003,0.0,2.5620000000000003,0.802,0,0.802,1.76,0.0,1.76,2.582,0.25,2.5940747869000003,0.802,0,0.802,1.78,0.25,1.7974704448
2020-02-22 00:00:00,2.5605,0.0,2.5605,0.8005,0,0.8005,1.76,0.0,1.76,2.5805,0.0,2.5805,0.8005,0,0.8005,1.78,0.0,1.78
2020-02-22 00:30:00,2.807,0.0,2.807,0.807,0,0.807,2.0,0.0,2.0,2.8369999999999997,0.0,2.8369999999999997,0.807,0,0.807,2.03,0.0,2.03
2020-02-22 01:00:00,2.9055,0.0,2.9055,0.8055,0,0.8055,2.1,0.0,2.1,2.9355,0.0,2.9355,0.8055,0,0.8055,2.13,0.0,2.13
2020-02-22 01:30:00,2.9314999999999998,0.0,2.9314999999999998,0.8015,0,0.8015,2.13,0.0,2.13,2.9515000000000002,0.0,2.9515000000000002,0.8015,0,0.8015,2.15,0.0,2.15
2020-02-22 02:00:00,2.871,0.0,2.871,0.811,0,0.811,2.06,0.0,2.06,2.891,0.0,2.891,0.811,0,0.811,2.08,0.0,2.08
2020-02-22 02:30:00,2.898,-0.42,2.9282766263,0.8180000000000001,0,0.8180000000000001,2.08,-0.42,2.1219802073,2.918,0.67,2.9939311949,0.8180000000000001,0,0.8180000000000001,2.1,0.67,2.2042912693
2020-02-22 03:00:00,2.811,0.0,2.811,0.811,0,0.811,2.0,0.0,2.0,2.821,0.0,2.821,0.811,0,0.811,2.01,0.0,2.01
2020-02-22 03:30:00,2.6775,0.0,2.6775,0.8075,0,0.8075,1.87,0.0,1.87,2.7075,0.0,2.7075,0.8075,0,0.8075,1.9,0.0,1.9
2020-02-22 04:00:00,2.6795,-0.46,2.7186982639,0.8295,0,0.8295,1.85,-0.46,1.9063315556,2.6795,0.58,2.7415543493000003,0.8295,0,0.8295,1.85,0.58,1.9387882814
2020-02-22 04:30:00,2.6375,0.0,2.6375,0.8275,0,0.8275,1.81,0.0,1.81,2.6675,0.0,2.6675,0.8275,0,0.8275,1.8399999999999999,0.0,1.8399999999999999
2020-02-22 05:00:00,2.5755,0.0,2.5755,0.8355,0,0.8355,1.74,0.0,1.74,2.5955,0.0,2.5955,0.8355,0,0.8355,1.76,0.0,1.76
2020-02-22 05:30:00,2.564,0.0,2.564,0.8240000000000001,0,0.8240000000000001,1.74,0.0,1.74,2.594,0.0,2.594,0.8240000000000001,0,0.8240000000000001,1.77,0.0,1.77
2020-02-22 06:00:00,2.5425,0.0,2.5425,0.8225,0,0.8225,1.72,0.0,1.72,2.5625,0.0,2.5625,0.8225,0,0.8225,1.74,0.0,1.74
2020-02-22 06:30:00,2.605,0.0,2.605,0.835,0,0.835,1.77,0.0,1.77,2.625,0.0,2.625,0.835,0,0.835,1.79,0.0,1.79
2020-02-22 07:00:00,2.6695,-0.56,2.7276052225000003,0.8395,0,0.8395,1.83,-0.56,1.9137659209,2.6795,0.5,2.7257513184,0.8395,0,0.8395,1.8399999999999999,0.5,1.9067249408
2020-02-22 07:30:00,2.711,0.0,2.711,0.8310000000000001,0,0.8310000000000001,1.88,0.0,1.88,2.741,0.0,2.741,0.8310000000000001,0,0.8310000000000001,1.9100000000000001,0.0,1.9100000000000001
2020-02-22 08:00:00,2.7675,0.0,2.7675,0.8275,0,0.8275,1.94,0.0,1.94,2.7875,0.0,2.7875,0.8275,0,0.8275,1.96,0.0,1.96
2020-02-22 08:30:00,2.773,0.0,2.773,0.803,0,0.803,1.97,0.0,1.97,2.803,0.0,2.803,0.803,0,0.803,2.0,0.0,2.0
2020-02-22 09:00:00,2.8465,0.0,2.8465,0.7765000000000001,0,0.7765000000000001,2.07,0.0,2.07,2.8765,0.0,2.8765,0.7765000000000001,0,0.7765000000000001,2.1,0.0,2.1
2020-02-22 09:30:00,2.7595,-0.46,2.7975775682,0.7095,0,0.7095,2.05,-0.46,2.1009759637,2.7695,0.59,2.8316479742,0.7095,0,0.7095,2.06,0.59,2.1428252379
2020-02-22 10:00:00,2.696,-0.45,2.733297642,0.736,0,0.736,1.96,-0.45,2.0109947787,2.706,0.59,2.7695732523,0.736,0,0.736,1.97,0.59,2.0564532574
2020-02-22 10:30:00,2.517,0.0,2.517,0.707,0,0.707,1.81,0.0,1.81,2.537,0.0,2.537,0.707,0,0.707,1.83,0.0,1.83
2020-02-22 11:00:00,2.3425000000000002,0.0,2.3425000000000002,0.7325,0,0.7325,1.6099999999999999,0.0,1.6099999999999999,2.3625,0.0,2.3625,0.7325,0,0.7325,1.63,0.0,1.63
2020-02-22 11:30:00,2.3055,0.0,2.3055,0.7855000000000001,0,0.7855000000000001,1.52,0.0,1.52,2.3255,0.0,2.3255,0.7855000000000001,0,0.7855000000000001,1.54,0.0,1.54
2020-02-22 12:00:00,2.302,0.0,2.302,0.8320000000000001,0,0.8320000000000001,1.47,0.0,1.47,2.322,0.0,2.322,0.8320000000000001,0,0.8320000000000001,1.49,0.0,1.49
2020-02-22 12:30:00,2.492,0.0,2.492,0.792,0,0.792,1.7000000000000002,0.0,1.7000000000000002,2.502,0.0,2.502,0.792,0,0.792,1.71,0.0,1.71
2020-02-22 13:00:00,2.358,0.0,2.358,0.888,0,0.888,1.47,0.0,1.47,2.378,0.0,2.378,0.888,0,0.888,1.49,0.0,1.49
2020-02-22 13:30:00,2.3325,0.0,2.3325,0.8625,0,0.8625,1.47,0.0,1.47,2.3525,0.0,2.3525,0.8625,0,0.8625,1.49,0.0,1.49
2020-02-22 14:00:00,2.532,0.0,2.532,0.782,0,0.782,1.75,0.0,1.75,2.5620000000000003,0.0,2.5620000000000003,0.782,0,0.782,1.78,0.0,1.78
2020-02-22 14:30:00,2.5225,0.0,2.5225,0.7625000000000001,0,0.7625000000000001,1.76,0.0,1.76,2.5425,0.0,2.5425,0.7625000000000001,0,0.7625000000000001,1.78,0.0,1.78
2020-02-22 15:00:00,2.6235,0.0,2.6235,0.7435,0,0.7435,1.88,0.0,1.88,2.6535,0.0,2.6535,0.7435,0,0.7435,1.9100000000000001,0.0,1.9100000000000001
2020-02-22 15:30:00,2.69,0.0,2.69,0.73,0,0.73,1.96,0.0,1.96,2.71,0.0,2.71,0.73,0,0.73,1.98,0.0,1.98
2020-02-22 16:00:00,2.7155,0.0,2.7155,0.7155,0,0.7155,2.0,0.0,2.0,2.7455,0.0,2.7455,0.7155,0,0.7155,2.03,0.0,2.03
2020-02-22 16:30:00,2.882,0.0,2.882,0.682,0,0.682,2.2,0.0,2.2,2.912,0.0,2.912,0.682,0,0.682,2.23,0.0,2.23
2020-02-22 17:00:00,2.9935,0.0,2.9935,0.6735,0,0.6735,2.32,0.0,2.32,3.0235,0.0,3.0235,0.6735,0,0.6735,2.35,0.0,2.35
2020-02-22 17:30:00,3.1015,-0.49,3.139968511,0.7315,0,0.7315,2.37,-0.49,2.4201239638,3.1215,0.55,3.1695839238,0.7315,0,0.7315,2.39,0.55,2.4524681445
2020-02-22 18:00:00,3.2365,0.0,3.2365,0.7165,0,0.7165,2.52,0.0,2.52,3.2565,0.0,3.2565,0.7165,0,0.7165,2.54,0.0,2.54
2020-02-22 18:30:00,3.236,0.0,3.236,0.716,0,0.716,2.52,0.0,2.52,3.276,0.0,3.276,0.716,0,0.716,2.56,0.0,2.56
2020-02-22 19:00:00,3.1685,0.0,3.1685,0.7085,0,0.7085,2.46,0.0,2.46,3.1885,0.0,3.1885,0.7085,0,0.7085,2.48,0.0,2.48
2020-02-22 19:30:00,3.029,-0.48,3.0667965371,0.639,0,0.639,2.39,-0.48,2.4377243486,3.059,0.61,3.1192276288,0.639,0,0.639,2.42,0.61,2.4956962956
2020-02-22 20:00:00,2.884,0.0,2.884,0.5740000000000001,0,0.5740000000000001,2.31,0.0,2.31,2.914,0.0,2.914,0.5740000000000001,0,0.5740000000000001,2.34,0.0,2.34
2020-02-22 20:30:00,2.791,0.0,2.791,0.491,0,0.491,2.3,0.0,2.3,2.821,0.0,2.821,0.491,0,0.491,2.33,0.0,2.33
2020-02-22 21:00:00,2.7225,-0.41000000000000003,2.7531992754,0.41250000000000003,0,0.41250000000000003,2.31,-0.41000000000000003,2.346103152,2.7525,0.71,2.8425967442,0.41250000000000003,0,0.41250000000000003,2.34,0.71,2.4453425118
2020-02-22 21:30:00,2.6035,0.25,2.6154755304,0.3135,0,0.3135,2.29,0.25,2.3036058691,2.6335,0.26,2.6463035068,0.3135,0,0.3135,2.32,0.26,2.334523506
2020-02-22 22:00:00,2.52,0.25,2.532370431,0.41000000000000003,0,0.41000000000000003,2.11,0.25,2.1247588098,2.55,0.26,2.5632206304,0.41000000000000003,0,0.41000000000000003,2.14,0.26,2.1557365331
2020-02-22 22:30:00,2.4165,0.0,2.4165,0.5865,0,0.5865,1.83,0.0,1.83,2.4365,0.25,2.4492921937,0.5865,0,0.5865,1.85,0.25,1.8668154703000002
2020-02-22 23:00:00,2.3435,0.25,2.3567970320000002,0.6435000000000001,0,0.6435000000000001,1.7000000000000002,0.25,1.7182840277,2.3635,0.26,2.3777578199000002,0.6435000000000001,0,0.6435000000000001,1.72,0.26,1.7395401691
2020-02-22 23:30:00,2.411,0.25,2.4239267728,0.6910000000000001,0,0.6910000000000001,1.72,0.25,1.7380736463000002,2.421,0.26,2.4349211486,0.6910000000000001,0,0.6910000000000001,1.73,0.26,1.7494284781
2020-02-23 00:00:00,2.3995,0.0,2.3995,0.7795000000000001,0,0.7795000000000001,1.62,0.0,1.62,2.4095,0.25,2.4224347772,0.7795000000000001,0,0.7795000000000001,1.63,0.25,1.6490603385
2020-02-23 00:30:00,2.6615,0.0,2.6615,0.8215,0,0.8215,1.8399999999999999,0.0,1.8399999999999999,2.6814999999999998,0.0,2.6814999999999998,0.8215,0,0.8215,1.8599999999999999,0.0,1.8599999999999999
2020-02-23 01:00:00,2.7305,0.0,2.7305,0.8205,0,0.8205,1.9100000000000001,0.0,1.9100000000000001,2.7505,0.0,2.7505,0.8205,0,0.8205,1.9300000000000002,0.0,1.9300000000000002
2020-02-23 01:30:00,2.7385,0.0,2.7385,0.8185,0,0.8185,1.92,0.0,1.92,2.7685,0.0,2.7685,0.8185,0,0.8185,1.9500000000000002,0.0,1.9500000000000002
2020-02-23 02:00:00,2.681,0.0,2.681,0.8210000000000001,0,0.8210000000000001,1.8599999999999999,0.0,1.8599999999999999,2.711,0.0,2.711,0.8210000000000001,0,0.8210000000000001,1.8900000000000001,0.0,1.8900000000000001
2020-02-23 02:30:00,2.6805,0.0,2.6805,0.8205,0,0.8205,1.8599999999999999,0.0,1.8599999999999999,2.7105,0.0,2.7105,0.8205,0,0.8205,1.8900000000000001,0.0,1.8900000000000001
2020-02-23 03:00:00,2.6029999999999998,0.0,2.6029999999999998,0.8230000000000001,0,0.8230000000000001,1.78,0.0,1.78,2.623,0.0,2.623,0.8230000000000001,0,0.8230000000000001,1.8,0.0,1.8
2020-02-23 03:30:00,2.5555,0.0,2.5555,0.8355,0,0.8355,1.72,0.0,1.72,2.5755,0.0,2.5755,0.8355,0,0.8355,1.74,0.0,1.74
2020-02-23 04:00:00,2.5455,0.0,2.5455,0.8255,0,0.8255,1.72,0.0,1.72,2.5655,0.0,2.5655,0.8255,0,0.8255,1.74,0.0,1.74
2020-02-23 04:30:00,2.5175,-0.43,2.5539589366,0.8275,0,0.8275,1.69,-0.43,1.7438463235000001,2.5275,0.64,2.6072698844,0.8275,0,0.8275,1.7000000000000002,0.64,1.8164801126999999
2020-02-23 05:00:00,2.4045,0.0,2.4045,0.8345,0,0.8345,1.57,0.0,1.57,2.4145,0.0,2.4145,0.8345,0,0.8345,1.58,0.0,1.58
2020-02-23 05:30:00,2.3855,0.0,2.3855,0.8355,0,0.8355,1.55,0.0,1.55,2.3955,0.0,2.3955,0.8355,0,0.8355,1.56,0.0,1.56
2020-02-23 06:00:00,2.371,0.0,2.371,0.841,0,0.841,1.53,0.0,1.53,2.3810000000000002,0.0,2.3810000000000002,0.841,0,0.841,1.54,0.0,1.54
2020-02-23 06:30:00,2.415,0.0,2.415,0.835,0,0.835,1.58,0.0,1.58,2.435,0.0,2.435,0.835,0,0.835,1.6,0.0,1.6
2020-02-23 07:00:00,2.5275,0.0,2.5275,0.8375,0,0.8375,1.69,0.0,1.69,2.5475,0.0,2.5475,0.8375,0,0.8375,1.71,0.0,1.71
2020-02-23 07:30:00,2.491,0.0,2.491,0.841,0,0.841,1.65,0.0,1.65,2.511,0.0,2.511,0.841,0,0.841,1.67,0.0,1.67
2020-02-23 08:00:00,2.5,-0.49,2.5475674672,0.84,0,0.84,1.6600000000000001,-0.49,1.7308090594,2.52,0.54,2.5772077914000002,0.84,0,0.84,1.6800000000000002,0.54,1.7646529404
2020-02-23 08:30:00,2.597,-0.48,2.6409863688,0.8270000000000001,0,0.8270000000000001,1.77,-0.48,1.8339302059,2.607,0.5700000000000001,2.6685855804000003,0.8270000000000001,0,0.8270000000000001,1.78,0.5700000000000001,1.8690371853
2020-02-23 09:00:00,2.6635,0.0,2.6635,0.8135,0,0.8135,1.85,0.0,1.85,2.6835,0.0,2.6835,0.8135,0,0.8135,1.87,0.0,1.87
2020-02-23 09:30:00,2.724,0.0,2.724,0.804,0,0.804,1.92,0.0,1.92,2.7439999999999998,0.0,2.7439999999999998,0.804,0,0.804,1.94,0.0,1.94
2020-02-23 10:00:00,2.7475,0.0,2.7475,0.8075,0,0.8075,1.94,0.0,1.94,2.7675,0.0,2.7675,0.8075,0,0.8075,1.96,0.0,1.96
2020-02-23 10:30:00,2.7215,0.0,2.7215,0.8115,0,0.8115,1.9100000000000001,0.0,1.9100000000000001,2.7415000000000003,0.0,2.7415000000000003,0.8115,0,0.8115,1.9300000000000002,0.0,1.9300000000000002
2020-02-23 11:00:00,2.7635,0.0,2.7635,0.8035,0,0.8035,1.96,0.0,1.96,2.7835,0.0,2.7835,0.8035,0,0.8035,1.98,0.0,1.98
2020-02-23 11:30:00,2.723,0.0,2.723,0.773,0,0.773,1.9500000000000002,0.0,1.9500000000000002,2.743,0.0,2.743,0.773,0,0.773,1.97,0.0,1.97
2020-02-23 12:00:00,2.6865,0.0,2.6865,0.7365,0,0.7365,1.9500000000000002,0.0,1.9500000000000002,2.7065,0.0,2.7065,0.7365,0,0.7365,1.97,0.0,1.97
2020-02-23 12:30:00,2.7125,0.0,2.7125,0.7025,0,0.7025,2.01,0.0,2.01,2.7425,0.0,2.7425,0.7025,0,0.7025,2.04,0.0,2.04
2020-02-23 13:00:00,2.6305,-0.5,2.6775978507,0.6905,0,0.6905,1.94,-0.5,2.0033971149,2.6505,0.55,2.7069632894,0.6905,0,0.6905,1.96,0.55,2.0357062656
2020-02-23 13:30:00,2.578,-0.37,2.6044162494,0.668,0,0.668,1.9100000000000001,-0.37,1.9455076458,2.598,0.55,2.655579786,0.668,0,0.668,1.9300000000000002,0.55,2.0068383094
2020-02-23 14:00:00,2.456,-0.4,2.4883601026,0.616,0,0.616,1.8399999999999999,-0.4,1.8829763674,2.446,0.67,2.5361025216,0.616,0,0.616,1.83,0.67,1.9487944992
2020-02-23 14:30:00,2.5165,-0.42,2.5513079489,0.5465,0,0.5465,1.97,-0.42,2.0142740628,2.5265,0.65,2.6087740895,0.5465,0,0.5465,1.98,0.65,2.0839625716
2020-02-23 15:00:00,2.488,0.0,2.488,0.548,0,0.548,1.94,0.0,1.94,2.508,0.0,2.508,0.548,0,0.548,1.96,0.0,1.96
2020-02-23 15:30:00,2.542,0.0,2.542,0.322,0,0.322,2.22,0.0,2.22,2.5620000000000003,0.25,2.5741686036,0.322,0,0.322,2.24,0.25,2.2539077177
2020-02-23 16:00:00,2.6985,-0.37,2.7237478316,0.14850000000000002,0,0.14850000000000002,2.55,-0.37,2.5767033201,2.6985,0.64,2.7733557741,0.14850000000000002,0,0.14850000000000002,2.55,0.64,2.6290872941
2020-02-23 16:30:00,2.836,-0.41000000000000003,2.8654835543,0.166,0,0.166,2.67,-0.41000000000000003,2.7012959853,2.836,0.71,2.9235245852,0.166,0,0.166,2.67,0.71,2.7627884465
2020-02-23 17:00:00,2.813,-0.35000000000000003,2.8346902829,0.153,0,0.153,2.66,-0.35000000000000003,2.6829275055,2.843,0.66,2.9186039471000003,0.153,0,0.153,2.69,0.66,2.769783385
2020-02-23 17:30:00,2.9685,-0.43,2.9994819969,0.0785,0,0.0785,2.89,-0.43,2.9218145047,2.9985,0.66,3.0702772269,0.0785,0,0.0785,2.92,0.66,2.9936599673
2020-02-23 18:00:00,3.1905,-0.43,3.2193462457,0.0505,0,0.0505,3.14,-0.43,3.1693059177,3.2005,0.65,3.2658383686,0.0505,0,0.0505,3.15,0.65,3.2163644072
2020-02-23 18:30:00,3.1995,0.0,3.1995,0.029500000000000002,0,0.029500000000000002,3.17,0.0,3.17,3.2395,0.0,3.2395,0.029500000000000002,0,0.029500000000000002,3.21,0.0,3.21
2020-02-23 19:00:00,3.155,-0.46,3.1883577277,0.025,0,0.025,3.13,-0.46,3.1636213427,3.185,0.65,3.250649935,0.025,0,0.025,3.16,0.65,3.2261587066
2020-02-23 19:30:00,3.0325,0.0,3.0325,0.0125,0,0.0125,3.02,0.0,3.02,3.0625,0.0,3.0625,0.0125,0,0.0125,3.05,0.0,3.05
2020-02-23 20:00:00,2.9145000000000003,0.0,2.9145000000000003,0.0045000000000000005,0,0.0045000000000000005,2.91,0.0,2.91,2.9545,0.0,2.9545,0.0045000000000000005,0,0.0045000000000000005,2.95,0.0,2.95
2020-02-23 20:30:00,2.8515,-0.42,2.8822651249,0.0015,0,0.0015,2.85,-0.42,2.8807811441,2.8715,0.68,2.9509171879,0.0015,0,0.0015,2.87,0.68,2.9494575773
2020-02-23 21:00:00,2.716,0.0,2.716,0.006,0,0.006,2.71,0.0,2.71,2.7560000000000002,0.0,2.7560000000000002,0.006,0,0.006,2.75,0.0,2.75
2020-02-23 21:30:00,2.627,0.0,2.627,0.057,0,0.057,2.5700000000000003,0.0,2.5700000000000003,2.657,0.25,2.6687354683,0.057,0,0.057,2.6,0.25,2.6119915773
2020-02-23 22:00:00,2.518,-0.39,2.5480235478,0.28800000000000003,0,0.28800000000000003,2.23,-0.39,2.2638462845,2.5380000000000003,0.68,2.6275166983,0.28800000000000003,0,0.28800000000000003,2.25,0.68,2.3505105828
2020-02-23 22:30:00,2.3985,0.26,2.4125509839,0.42850000000000005,0,0.42850000000000005,1.97,0.26,1.9870832896000001,2.4285,0.27,2.4434631673,0.42850000000000005,0,0.42850000000000005,2.0,0.27,2.0181427105
2020-02-23 23:00:00,2.302,0.26,2.3166363547,0.222,0,0.222,2.08,0.26,2.0961870146,2.322,0.32,2.3439462451,0.222,0,0.222,2.1,0.32,2.1242410409
2020-02-23 23:30:00,2.2965,0.33,2.3200888453,0.20650000000000002,0,0.20650000000000002,2.09,0.33,2.1158922468,2.3165,0.34,2.3413184854,0.20650000000000002,0,0.20650000000000002,2.11,0.34,2.1372178176
2020-02-24 00:00:00,2.3325,0.30000000000000004,2.3517134711,0.1825,0,0.1825,2.15,0.30000000000000004,2.1708293346,2.3525,0.31,2.3728371731,0.1825,0,0.1825,2.17,0.31,2.1920310217
2020-02-24 00:30:00,2.5845000000000002,0.25,2.5965631611999997,0.3645,0,0.3645,2.22,0.25,2.234032229,2.6145,0.26,2.6273960969,0.3645,0,0.3645,2.25,0.26,2.264972406
2020-02-24 01:00:00,2.7035,0.0,2.7035,0.49350000000000005,0,0.49350000000000005,2.21,0.0,2.21,2.7335000000000003,0.25,2.7449084229,0.49350000000000005,0,0.49350000000000005,2.24,0.25,2.2539077177
2020-02-24 01:30:00,2.7295,0.0,2.7295,0.5095000000000001,0,0.5095000000000001,2.22,0.0,2.22,2.7595,0.0,2.7595,0.5095000000000001,0,0.5095000000000001,2.25,0.0,2.25
2020-02-24 02:00:00,2.675,0.0,2.675,0.535,0,0.535,2.14,0.0,2.14,2.6950000000000003,0.0,2.6950000000000003,0.535,0,0.535,2.16,0.0,2.16
2020-02-24 02:30:00,2.673,-0.4,2.7027632157,0.553,0,0.553,2.12,-0.4,2.1574058496,2.683,0.6900000000000001,2.7703048569,0.553,0,0.553,2.13,0.6900000000000001,2.2389729788
2020-02-24 03:00:00,2.5895,0.0,2.5895,0.5595,0,0.5595,2.03,0.0,2.03,2.6095,0.0,2.6095,0.5595,0,0.5595,2.05,0.0,2.05
2020-02-24 03:30:00,2.501,0.0,2.501,0.5710000000000001,0,0.5710000000000001,1.9300000000000002,0.0,1.9300000000000002,2.521,0.0,2.521,0.5710000000000001,0,0.5710000000000001,1.9500000000000002,0.0,1.9500000000000002
2020-02-24 04:00:00,2.473,0.0,2.473,0.5730000000000001,0,0.5730000000000001,1.9,0.0,1.9,2.503,0.0,2.503,0.5730000000000001,0,0.5730000000000001,1.9300000000000002,0.0,1.9300000000000002
2020-02-24 04:30:00,2.4605,0.0,2.4605,0.5805,0,0.5805,1.88,0.0,1.88,2.4805,0.0,2.4805,0.5805,0,0.5805,1.9,0.0,1.9
2020-02-24 05:00:00,2.4065,-0.38,2.4363173541,0.5765,0,0.5765,1.83,-0.38,1.8690371853,2.3565,0.68,2.4526500464,0.5765,0,0.5765,1.78,0.68,1.9054658223
2020-02-24 05:30:00,2.406,-0.38,2.4358234747,0.5760000000000001,0,0.5760000000000001,1.83,-0.38,1.8690371853,2.426,0.66,2.5141750138,0.5760000000000001,0,0.5760000000000001,1.85,0.66,1.9642046737
2020-02-24 06:00:00,2.475,0.0,2.475,0.5750000000000001,0,0.5750000000000001,1.9,0.0,1.9,2.505,0.0,2.505,0.5750000000000001,0,0.5750000000000001,1.9300000000000002,0.0,1.9300000000000002
2020-02-24 06:30:00,2.6745,0.0,2.6745,0.5745,0,0.5745,2.1,0.0,2.1,2.7045,0.0,2.7045,0.5745,0,0.5745,2.13,0.0,2.13
2020-02-24 07:00:00,2.851,0.0,2.851,0.5710000000000001,0,0.5710000000000001,2.2800000000000002,0.0,2.2800000000000002,2.871,0.0,2.871,0.5710000000000001,0,0.5710000000000001,2.3,0.0,2.3
2020-02-24 07:30:00,2.9605,0.0,2.9605,0.5705,0,0.5705,2.39,0.0,2.39,2.9905,0.0,2.9905,0.5705,0,0.5705,2.42,0.0,2.42
2020-02-24 08:00:00,3.016,-0.55,3.0657390626,0.5760000000000001,0,0.5760000000000001,2.44,-0.55,2.5012197025000003,3.036,0.5,3.0768971384,0.5760000000000001,0,0.5760000000000001,2.46,0.5,2.510298787
2020-02-24 08:30:00,3.107,0.0,3.107,0.577,0,0.577,2.5300000000000002,0.0,2.5300000000000002,3.137,0.0,3.137,0.577,0,0.577,2.56,0.0,2.56
2020-02-24 09:00:00,3.1105,0.0,3.1105,0.7805000000000001,0,0.7805000000000001,2.33,0.0,2.33,3.1405,0.0,3.1405,0.7805000000000001,0,0.7805000000000001,2.36,0.0,2.36
2020-02-24 09:30:00,3.15,0.0,3.15,0.8200000000000001,0,0.8200000000000001,2.33,0.0,2.33,3.19,0.0,3.19,0.8200000000000001,0,0.8200000000000001,2.37,0.0,2.37
2020-02-24 10:00:00,3.063,0.0,3.063,0.8130000000000001,0,0.8130000000000001,2.25,0.0,2.25,3.103,0.0,3.103,0.8130000000000001,0,0.8130000000000001,2.29,0.0,2.29
2020-02-24 10:30:00,3.128,0.0,3.128,0.798,0,0.798,2.33,0.0,2.33,3.158,0.0,3.158,0.798,0,0.798,2.36,0.0,2.36
2020-02-24 11:00:00,3.083,0.0,3.083,0.803,0,0.803,2.2800000000000002,0.0,2.2800000000000002,3.113,0.0,3.113,0.803,0,0.803,2.31,0.0,2.31
2020-02-24 11:30:00,3.09,0.0,3.09,0.81,0,0.81,2.2800000000000002,0.0,2.2800000000000002,3.12,0.0,3.12,0.81,0,0.81,2.31,0.0,2.31
2020-02-24 12:00:00,3.1,0.0,3.1,0.81,0,0.81,2.29,0.0,2.29,3.13,0.0,3.13,0.81,0,0.81,2.32,0.0,2.32
2020-02-24 12:30:00,3.1035,0.0,3.1035,0.8135,0,0.8135,2.29,0.0,2.29,3.1335,0.0,3.1335,0.8135,0,0.8135,2.32,0.0,2.32
2020-02-24 13:00:00,3.1195,0.0,3.1195,0.8195,0,0.8195,2.3,0.0,2.3,3.1495,0.0,3.1495,0.8195,0,0.8195,2.33,0.0,2.33
2020-02-24 13:30:00,3.1165,0.0,3.1165,0.8165,0,0.8165,2.3,0.0,2.3,3.1365,0.0,3.1365,0.8165,0,0.8165,2.32,0.0,2.32
2020-02-24 14:00:00,3.104,0.0,3.104,0.8140000000000001,0,0.8140000000000001,2.29,0.0,2.29,3.134,0.0,3.134,0.8140000000000001,0,0.8140000000000001,2.32,0.0,2.32
2020-02-24 14:30:00,3.07,0.0,3.07,0.81,0,0.81,2.26,0.0,2.26,3.1,0.0,3.1,0.81,0,0.81,2.29,0.0,2.29
2020-02-24 15:00:00,3.075,0.0,3.075,0.8150000000000001,0,0.8150000000000001,2.26,0.0,2.26,3.105,0.0,3.105,0.8150000000000001,0,0.8150000000000001,2.29,0.0,2.29
2020-02-24 15:30:00,3.0205,0.0,3.0205,0.8005,0,0.8005,2.22,0.0,2.22,3.0505,0.0,3.0505,0.8005,0,0.8005,2.25,0.0,2.25
2020-02-24 16:00:00,3.101,0.0,3.101,0.791,0,0.791,2.31,0.0,2.31,3.121,0.0,3.121,0.791,0,0.791,2.33,0.0,2.33
2020-02-24 16:30:00,3.168,0.0,3.168,0.778,0,0.778,2.39,0.0,2.39,3.208,0.0,3.208,0.778,0,0.778,2.43,0.0,2.43
2020-02-24 17:00:00,3.2925,0.0,3.2925,0.7725000000000001,0,0.7725000000000001,2.52,0.0,2.52,3.3325,0.0,3.3325,0.7725000000000001,0,0.7725000000000001,2.56,0.0,2.56
2020-02-24 17:30:00,3.3775,0.0,3.3775,0.7675000000000001,0,0.7675000000000001,2.61,0.0,2.61,3.4175,0.0,3.4175,0.7675000000000001,0,0.7675000000000001,2.65,0.0,2.65
2020-02-24 18:00:00,3.4205,0.0,3.4205,0.7605000000000001,0,0.7605000000000001,2.66,0.0,2.66,3.4605,0.0,3.4605,0.7605000000000001,0,0.7605000000000001,2.7,0.0,2.7
2020-02-24 18:30:00,3.436,0.0,3.436,0.766,0,0.766,2.67,0.0,2.67,3.466,0.0,3.466,0.766,0,0.766,2.7,0.0,2.7
2020-02-24 19:00:00,3.3975,0.0,3.3975,0.6975,0,0.6975,2.7,0.0,2.7,3.4275,0.0,3.4275,0.6975,0,0.6975,2.73,0.0,2.73
2020-02-24 19:30:00,3.2905,0.0,3.2905,0.6905,0,0.6905,2.6,0.0,2.6,3.3205,0.0,3.3205,0.6905,0,0.6905,2.63,0.0,2.63
2020-02-24 20:00:00,3.173,0.0,3.173,0.713,0,0.713,2.46,0.0,2.46,3.203,0.0,3.203,0.713,0,0.713,2.49,0.0,2.49
2020-02-24 20:30:00,3.0505,0.0,3.0505,0.6705,0,0.6705,2.38,0.0,2.38,3.0805,0.0,3.0805,0.6705,0,0.6705,2.41,0.0,2.41
2020-02-24 21:00:00,2.998,0.0,2.998,0.718,0,0.718,2.2800000000000002,0.0,2.2800000000000002,3.028,0.0,3.028,0.718,0,0.718,2.31,0.0,2.31
2020-02-24 21:30:00,2.8915,-0.43,2.9232981801,0.7215,0,0.7215,2.17,-0.43,2.2121934816,2.8515,0.61,2.9160165037,0.7215,0,0.7215,2.13,0.61,2.2156263223
2020-02-24 22:00:00,2.7665,-0.38,2.7924760071,0.5965,0,0.5965,2.17,-0.38,2.2030206536,2.7165,0.67,2.7979049752,0.5965,0,0.5965,2.12,0.67,2.2233533232
2020-02-24 22:30:00,2.6345,-0.4,2.6646932750000003,0.5945,0,0.5945,2.04,-0.4,2.0788458336,2.5945,0.66,2.6771309736,0.5945,0,0.5945,2.0,0.66,2.106086418
2020-02-24 23:00:00,2.5505,-0.37,2.5771981395,0.7205,0,0.7205,1.83,-0.37,1.8670297266,2.5605,0.66,2.6441936862,0.7205,0,0.7205,1.8399999999999999,0.66,1.9547889912
2020-02-24 23:30:00,2.4985,0.25,2.5109763539000003,0.6785,0,0.6785,1.82,0.25,1.8370900903,2.5185,0.26,2.5318851179,0.6785,0,0.6785,1.8399999999999999,0.26,1.8582787735
2020-02-25 00:00:00,2.4895,0.25,2.5020212329,0.6895,0,0.6895,1.8,0.25,1.8172781845000001,2.5095,0.26,2.5229328667,0.6895,0,0.6895,1.82,0.26,1.8384776311
2020-02-25 00:30:00,2.747,0.0,2.747,0.577,0,0.577,2.17,0.0,2.17,2.767,0.0,2.767,0.577,0,0.577,2.19,0.0,2.19
2020-02-25 01:00:00,2.8435,0.0,2.8435,0.6235,0,0.6235,2.22,0.0,2.22,2.8635,0.0,2.8635,0.6235,0,0.6235,2.24,0.0,2.24
2020-02-25 01:30:00,2.8635,0.0,2.8635,0.5635,0,0.5635,2.3,0.0,2.3,2.8935,0.25,2.9042799882,0.5635,0,0.5635,2.33,0.25,2.3433736364
2020-02-25 02:00:00,2.7765,0.25,2.7877324567,0.5265000000000001,0,0.5265000000000001,2.25,0.25,2.2638462845,2.8064999999999998,0.25,2.8176128638,0.5265000000000001,0,0.5265000000000001,2.2800000000000002,0.25,2.2936651892
2020-02-25 02:30:00,2.815,0.0,2.815,0.605,0,0.605,2.21,0.0,2.21,2.8449999999999998,0.25,2.85596306,0.605,0,0.605,2.24,0.25,2.2539077177
2020-02-25 03:00:00,2.7119999999999997,-0.36,2.7357894656,0.612,0,0.612,2.1,-0.36,2.1306337085,2.732,0.62,2.8014681865,0.612,0,0.612,2.12,0.62,2.2088005795
2020-02-25 03:30:00,2.6915,0.0,2.6915,0.6515000000000001,0,0.6515000000000001,2.04,0.0,2.04,2.7115,0.0,2.7115,0.6515000000000001,0,0.6515000000000001,2.06,0.0,2.06
2020-02-25 04:00:00,2.6315,0.0,2.6315,0.6315000000000001,0,0.6315000000000001,2.0,0.0,2.0,2.6515,0.0,2.6515,0.6315000000000001,0,0.6315000000000001,2.02,0.0,2.02
2020-02-25 04:30:00,2.56,0.0,2.56,0.7000000000000001,0,0.7000000000000001,1.8599999999999999,0.0,1.8599999999999999,2.58,0.0,2.58,0.7000000000000001,0,0.7000000000000001,1.88,0.0,1.88
2020-02-25 05:00:00,2.5105,0.0,2.5105,0.7005,0,0.7005,1.81,0.0,1.81,2.5404999999999998,0.0,2.5404999999999998,0.7005,0,0.7005,1.8399999999999999,0.0,1.8399999999999999
2020-02-25 05:30:00,2.5045,0.0,2.5045,0.7145,0,0.7145,1.79,0.0,1.79,2.5245,0.0,2.5245,0.7145,0,0.7145,1.81,0.0,1.81
2020-02-25 06:00:00,2.5855,-0.44,2.622672349,0.6955,0,0.6955,1.8900000000000001,-0.44,1.9405411616000001,2.5655,0.64,2.6441237206,0.6955,0,0.6955,1.87,0.64,1.9764867821
2020-02-25 06:30:00,2.7705,0.0,2.7705,0.7205,0,0.7205,2.05,0.0,2.05,2.7905,0.0,2.7905,0.7205,0,0.7205,2.07,0.0,2.07
2020-02-25 07:00:00,2.9255,0.0,2.9255,0.6955,0,0.6955,2.23,0.0,2.23,2.9555,0.0,2.9555,0.6955,0,0.6955,2.26,0.0,2.26
2020-02-25 07:30:00,3.0125,0.0,3.0125,0.7325,0,0.7325,2.2800000000000002,0.0,2.2800000000000002,3.0425,0.0,3.0425,0.7325,0,0.7325,2.31,0.0,2.31
2020-02-25 08:00:00,3.04,0.0,3.04,0.75,0,0.75,2.29,0.0,2.29,3.07,0.0,3.07,0.75,0,0.75,2.32,0.0,2.32
2020-02-25 08:30:00,3.055,0.0,3.055,0.765,0,0.765,2.29,0.0,2.29,3.085,0.0,3.085,0.765,0,0.765,2.32,0.0,2.32
2020-02-25 09:00:00,2.8965,0.0,2.8965,0.6965,0,0.6965,2.2,0.0,2.2,2.9165,0.0,2.9165,0.6965,0,0.6965,2.22,0.0,2.22
2020-02-25 09:30:00,2.8064999999999998,0.0,2.8064999999999998,0.7565000000000001,0,0.7565000000000001,2.05,0.0,2.05,2.8365,0.0,2.8365,0.7565000000000001,0,0.7565000000000001,2.08,0.0,2.08
