Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-25 10:00:00,2.839,0.0,2.839,0.779,0,0.779,2.06,0.0,2.06,2.8689999999999998,0.0,2.8689999999999998,0.779,0,0.779,2.09,0.0,2.09
2020-02-25 10:30:00,2.4495,0.0,2.4495,0.8495,0,0.8495,1.6,0.0,1.6,2.4695,0.0,2.4695,0.8495,0,0.8495,1.62,0.0,1.62
2020-02-25 11:00:00,2.568,0.0,2.568,0.6880000000000001,0,0.6880000000000001,1.88,0.0,1.88,2.598,0.0,2.598,0.6880000000000001,0,0.6880000000000001,1.9100000000000001,0.0,1.9100000000000001
2020-02-25 11:30:00,2.9995000000000003,-0.53,3.0459645845,0.7495,0,0.7495,2.25,-0.53,2.3115795465,2.9995000000000003,0.53,3.0459645845,0.7495,0,0.7495,2.25,0.53,2.3115795465
2020-02-25 12:00:00,3.0245,-0.51,3.0671974586,0.6945,0,0.6945,2.33,-0.51,2.3851624683,2.9845,0.5700000000000001,3.0384437217,0.6945,0,0.6945,2.29,0.5700000000000001,2.3598728779
2020-02-25 12:30:00,3.0665,-0.54,3.1136830683,0.7265,0,0.7265,2.34,-0.54,2.4014995315,3.0165,0.5,3.0576579681,0.7265,0,0.7265,2.29,0.5,2.3439496582
2020-02-25 13:00:00,3.0965,-0.53,3.1415302402,0.7865000000000001,0,0.7865000000000001,2.31,-0.53,2.370021097,3.0465,0.5,3.0872580472,0.7865000000000001,0,0.7865000000000001,2.26,0.5,2.3146490015
2020-02-25 13:30:00,2.725,-0.55,2.7799505391,0.885,0,0.885,1.8399999999999999,-0.55,1.9204426573000002,2.675,0.49,2.7195082276,0.885,0,0.885,1.79,0.49,1.8558555978
2020-02-25 14:00:00,2.6505,-0.51,2.6991202733,0.9005000000000001,0,0.9005000000000001,1.75,-0.51,1.8228000439,2.6005000000000003,0.53,2.6539593535,0.9005000000000001,0,0.9005000000000001,1.7000000000000002,0.53,1.7807021087
2020-02-25 14:30:00,2.7735000000000003,-0.48,2.8147295163,0.8335,0,0.8335,1.94,-0.48,1.9984994371,2.7235,0.55,2.7784802051,0.8335,0,0.8335,1.8900000000000001,0.55,1.9684003658
2020-02-25 15:00:00,2.9295,-0.48,2.9685636678,0.7895000000000001,0,0.7895000000000001,2.14,-0.48,2.1931712199,2.8795,0.58,2.9373321654,0.7895000000000001,0,0.7895000000000001,2.09,0.58,2.1689859382
2020-02-25 15:30:00,2.826,-0.49,2.8681659645,0.8260000000000001,0,0.8260000000000001,2.0,-0.49,2.0591503102,2.786,0.56,2.8417241245,0.8260000000000001,0,0.8260000000000001,1.96,0.56,2.038430769
2020-02-25 16:00:00,3.0195,-0.48,3.0574139808,0.7795000000000001,0,0.7795000000000001,2.24,-0.48,2.2908513701,2.9795,0.5700000000000001,3.0335326354,0.7795000000000001,0,0.7795000000000001,2.2,0.5700000000000001,2.2726416348000003
2020-02-25 16:30:00,3.094,-0.52,3.1373931854,0.784,0,0.784,2.31,-0.52,2.3678048906,3.054,0.52,3.0979535181,0.784,0,0.784,2.27,0.52,2.3287979732
2020-02-25 17:00:00,3.267,-0.51,3.3065675556,0.777,0,0.777,2.49,-0.51,2.5416923496,3.287,0.53,3.3294547602,0.777,0,0.777,2.51,0.53,2.5653459806
2020-02-25 17:30:00,3.3609999999999998,0.0,3.3609999999999998,0.771,0,0.771,2.59,0.0,2.59,3.401,0.0,3.401,0.771,0,0.771,2.63,0.0,2.63
2020-02-25 18:00:00,3.5615,0.0,3.5615,0.7615000000000001,0,0.7615000000000001,2.8,0.0,2.8,3.5915,0.0,3.5915,0.7615000000000001,0,0.7615000000000001,2.83,0.0,2.83
2020-02-25 18:30:00,3.5855,0.0,3.5855,0.7755000000000001,0,0.7755000000000001,2.81,0.0,2.81,3.6155,0.0,3.6155,0.7755000000000001,0,0.7755000000000001,2.84,0.0,2.84
2020-02-25 19:00:00,3.5705,0.0,3.5705,0.7705000000000001,0,0.7705000000000001,2.8,0.0,2.8,3.6005000000000003,0.0,3.6005000000000003,0.7705000000000001,0,0.7705000000000001,2.83,0.0,2.83
2020-02-25 19:30:00,3.4645,0.0,3.4645,0.7745000000000001,0,0.7745000000000001,2.69,0.0,2.69,3.4945,0.0,3.4945,0.7745000000000001,0,0.7745000000000001,2.7199999999999998,0.0,2.7199999999999998
2020-02-25 20:00:00,3.2565,0.0,3.2565,0.7765000000000001,0,0.7765000000000001,2.48,0.0,2.48,3.2965,0.0,3.2965,0.7765000000000001,0,0.7765000000000001,2.52,0.0,2.52
2020-02-25 20:30:00,3.162,0.0,3.162,0.772,0,0.772,2.39,0.0,2.39,3.192,0.0,3.192,0.772,0,0.772,2.42,0.0,2.42
2020-02-25 21:00:00,3.1225,0.0,3.1225,0.7625000000000001,0,0.7625000000000001,2.36,0.0,2.36,3.1525,0.0,3.1525,0.7625000000000001,0,0.7625000000000001,2.39,0.0,2.39
2020-02-25 21:30:00,3.0145,0.0,3.0145,0.7745000000000001,0,0.7745000000000001,2.24,0.0,2.24,3.0445,0.0,3.0445,0.7745000000000001,0,0.7745000000000001,2.27,0.0,2.27
2020-02-25 22:00:00,2.809,-0.45,2.8448165143,0.779,0,0.779,2.03,-0.45,2.0792787211,2.839,0.58,2.8976405919,0.779,0,0.779,2.06,0.58,2.1400934558999998
2020-02-25 22:30:00,2.711,-0.44,2.7464742853,0.781,0,0.781,1.9300000000000002,-0.44,1.9795201439,2.741,0.6000000000000001,2.805901103,0.781,0,0.781,1.96,0.6000000000000001,2.0497804761
2020-02-25 23:00:00,2.628,-0.44,2.6645795165,0.778,0,0.778,1.85,-0.44,1.9016045856,2.648,0.59,2.7129327305,0.778,0,0.778,1.87,0.59,1.9608671550999999
2020-02-25 23:30:00,2.6055,0.25,2.6174663798999998,0.7755000000000001,0,0.7755000000000001,1.83,0.25,1.8469975636,2.6255,0.25,2.6373756369,0.7755000000000001,0,0.7755000000000001,1.85,0.25,1.8668154703000002
2020-02-26 00:00:00,2.6015,0.0,2.6015,0.7815000000000001,0,0.7815000000000001,1.82,0.0,1.82,2.6115,0.25,2.6234390121,0.7815000000000001,0,0.7815000000000001,1.83,0.25,1.8469975636
2020-02-26 00:30:00,2.93,-0.46,2.9658894113,0.78,0,0.78,2.15,-0.46,2.198658682,2.88,0.6000000000000001,2.9418361613,0.78,0,0.78,2.1,0.6000000000000001,2.1840329668
2020-02-26 01:00:00,3.0085,-0.42,3.0376754682,0.7785000000000001,0,0.7785000000000001,2.23,-0.42,2.2692069099,2.9685,0.64,3.0367074686,0.7785000000000001,0,0.7785000000000001,2.19,0.64,2.2816003156
2020-02-26 01:30:00,3.0445,-0.44,3.0761307271,0.7745000000000001,0,0.7745000000000001,2.27,-0.44,2.3122499865,2.9945,0.62,3.0580108322,0.7745000000000001,0,0.7745000000000001,2.22,0.62,2.3049511925
2020-02-26 02:00:00,2.9795,-0.4,3.006230239,0.7795000000000001,0,0.7795000000000001,2.2,-0.4,2.2360679775,2.9295,0.67,3.0051406373,0.7795000000000001,0,0.7795000000000001,2.15,0.67,2.2519769093
2020-02-26 02:30:00,2.99,-0.41000000000000003,3.0179794565,0.78,0,0.78,2.21,-0.41000000000000003,2.2477099457,2.94,0.67,3.0153772567,0.78,0,0.78,2.16,0.67,2.2615260335
2020-02-26 03:00:00,2.879,0.26,2.8907163472,0.779,0,0.779,2.1,0.26,2.1160340262,2.899,0.27,2.9115461528,0.779,0,0.779,2.12,0.27,2.137124236
2020-02-26 03:30:00,2.9015,0.0,2.9015,0.7815000000000001,0,0.7815000000000001,2.12,0.0,2.12,2.9314999999999998,0.0,2.9314999999999998,0.7815000000000001,0,0.7815000000000001,2.15,0.0,2.15
2020-02-26 04:00:00,2.833,-0.39,2.8597183428,0.773,0,0.773,2.06,-0.39,2.0965924735,2.8529999999999998,0.67,2.9306158056,0.773,0,0.773,2.08,0.67,2.1852459816
2020-02-26 04:30:00,2.778,0.0,2.778,0.768,0,0.768,2.01,0.0,2.01,2.808,0.0,2.808,0.768,0,0.768,2.04,0.0,2.04
2020-02-26 05:00:00,2.6825,0.0,2.6825,0.7725000000000001,0,0.7725000000000001,1.9100000000000001,0.0,1.9100000000000001,2.7025,0.0,2.7025,0.7725000000000001,0,0.7725000000000001,1.9300000000000002,0.0,1.9300000000000002
2020-02-26 05:30:00,2.6935000000000002,-0.44,2.7292017606,0.7735000000000001,0,0.7735000000000001,1.92,-0.44,1.9697715604,2.7135,0.59,2.7769015557000003,0.7735000000000001,0,0.7735000000000001,1.94,0.59,2.027732724
2020-02-26 06:00:00,2.7235,0.0,2.7235,0.7535000000000001,0,0.7535000000000001,1.97,0.0,1.97,2.7435,0.0,2.7435,0.7535000000000001,0,0.7535000000000001,1.99,0.0,1.99
2020-02-26 06:30:00,2.919,-0.47000000000000003,2.9565961848,0.759,0,0.759,2.16,-0.47000000000000003,2.2105429197,2.9290000000000003,0.62,2.993900633,0.759,0,0.759,2.17,0.62,2.2568340657
2020-02-26 07:00:00,3.073,-0.55,3.1218310332,0.753,0,0.753,2.32,-0.55,2.3843028331,3.103,0.48,3.1399058903,0.753,0,0.753,2.35,0.48,2.3985203772
2020-02-26 07:30:00,3.161,0.0,3.161,0.761,0,0.761,2.4,0.0,2.4,3.191,0.0,3.191,0.761,0,0.761,2.43,0.0,2.43
2020-02-26 08:00:00,3.175,-0.54,3.2205938893,0.775,0,0.775,2.4,-0.54,2.46,3.205,0.53,3.2485265891,0.775,0,0.775,2.43,0.53,2.4871268564
2020-02-26 08:30:00,3.1215,0.0,3.1215,0.7715000000000001,0,0.7715000000000001,2.35,0.0,2.35,3.1515,0.0,3.1515,0.7715000000000001,0,0.7715000000000001,2.38,0.0,2.38
2020-02-26 09:00:00,3.016,0.0,3.016,0.766,0,0.766,2.25,0.0,2.25,3.036,0.0,3.036,0.766,0,0.766,2.27,0.0,2.27
2020-02-26 09:30:00,2.99,0.0,2.99,0.77,0,0.77,2.22,0.0,2.22,3.02,0.0,3.02,0.77,0,0.77,2.25,0.0,2.25
2020-02-26 10:00:00,2.819,0.0,2.819,0.799,0,0.799,2.02,0.0,2.02,2.849,0.0,2.849,0.799,0,0.799,2.05,0.0,2.05
2020-02-26 10:30:00,2.7615,0.29,2.7766854791,0.8115,0,0.8115,1.9500000000000002,0.29,1.9714461697,2.7915,0.0,2.7915,0.8115,0,0.8115,1.98,0.0,1.98
2020-02-26 11:00:00,2.5975,0.0,2.5975,0.8075,0,0.8075,1.79,0.0,1.79,2.6275,0.0,2.6275,0.8075,0,0.8075,1.82,0.0,1.82
2020-02-26 11:30:00,2.5285,0.0,2.5285,0.8385,0,0.8385,1.69,0.0,1.69,2.5484999999999998,0.0,2.5484999999999998,0.8385,0,0.8385,1.71,0.0,1.71
2020-02-26 12:00:00,2.4445,0.0,2.4445,0.8445,0,0.8445,1.6,0.0,1.6,2.4545,0.0,2.4545,0.8445,0,0.8445,1.6099999999999999,0.0,1.6099999999999999
2020-02-26 12:30:00,2.469,0.0,2.469,0.779,0,0.779,1.69,0.0,1.69,2.489,0.0,2.489,0.779,0,0.779,1.71,0.0,1.71
2020-02-26 13:00:00,2.436,0.0,2.436,0.786,0,0.786,1.65,0.0,1.65,2.456,0.0,2.456,0.786,0,0.786,1.67,0.0,1.67
2020-02-26 13:30:00,2.475,-0.49,2.5230388423,0.715,0,0.715,1.76,-0.49,1.8269373279,2.485,0.59,2.5540800692,0.715,0,0.715,1.77,0.59,1.8657438195
2020-02-26 14:00:00,2.3905,0.0,2.3905,0.7205,0,0.7205,1.67,0.0,1.67,2.4205,0.0,2.4205,0.7205,0,0.7205,1.7000000000000002,0.0,1.7000000000000002
2020-02-26 14:30:00,2.4235,0.0,2.4235,0.6035,0,0.6035,1.82,0.0,1.82,2.4435000000000002,0.0,2.4435000000000002,0.6035,0,0.6035,1.8399999999999999,0.0,1.8399999999999999
2020-02-26 15:00:00,2.3825,0.0,2.3825,0.6025,0,0.6025,1.78,0.0,1.78,2.4025,0.0,2.4025,0.6025,0,0.6025,1.8,0.0,1.8
2020-02-26 15:30:00,2.458,0.0,2.458,0.608,0,0.608,1.85,0.0,1.85,2.478,0.0,2.478,0.608,0,0.608,1.87,0.0,1.87
2020-02-26 16:00:00,2.7445,0.0,2.7445,0.48450000000000004,0,0.48450000000000004,2.26,0.0,2.26,2.7745,0.0,2.7745,0.48450000000000004,0,0.48450000000000004,2.29,0.0,2.29
2020-02-26 16:30:00,2.8810000000000002,0.0,2.8810000000000002,0.521,0,0.521,2.36,0.0,2.36,2.9210000000000003,0.0,2.9210000000000003,0.521,0,0.521,2.4,0.0,2.4
2020-02-26 17:00:00,3.156,-0.51,3.1969416635,0.316,0,0.316,2.84,-0.51,2.8854289109,3.156,0.59,3.2106753184,0.316,0,0.316,2.84,0.59,2.9006378609
2020-02-26 17:30:00,3.3765,-0.49,3.411869319,0.1165,0,0.1165,3.26,-0.49,3.2966194806,3.3765,0.58,3.4259527507,0.1165,0,0.1165,3.26,0.58,3.3111931384
2020-02-26 18:00:00,3.4885,0.0,3.4885,0.1685,0,0.1685,3.32,0.0,3.32,3.5385,0.0,3.5385,0.1685,0,0.1685,3.37,0.0,3.37
2020-02-26 18:30:00,3.574,0.0,3.574,0.20400000000000001,0,0.20400000000000001,3.37,0.0,3.37,3.614,0.0,3.614,0.20400000000000001,0,0.20400000000000001,3.41,0.0,3.41
2020-02-26 19:00:00,3.5245,0.0,3.5245,0.044500000000000005,0,0.044500000000000005,3.48,0.0,3.48,3.5745,0.0,3.5745,0.044500000000000005,0,0.044500000000000005,3.5300000000000002,0.0,3.5300000000000002
2020-02-26 19:30:00,3.3535,0.0,3.3535,0.14350000000000002,0,0.14350000000000002,3.21,0.0,3.21,3.3935,0.0,3.3935,0.14350000000000002,0,0.14350000000000002,3.25,0.0,3.25
2020-02-26 20:00:00,3.211,0.0,3.211,0.201,0,0.201,3.01,0.0,3.01,3.251,0.0,3.251,0.201,0,0.201,3.05,0.0,3.05
2020-02-26 20:30:00,3.1245,0.0,3.1245,0.1245,0,0.1245,3.0,0.0,3.0,3.1645,0.0,3.1645,0.1245,0,0.1245,3.04,0.0,3.04
2020-02-26 21:00:00,3.0685000000000002,0.0,3.0685000000000002,0.20850000000000002,0,0.20850000000000002,2.86,0.0,2.86,3.1085,0.0,3.1085,0.20850000000000002,0,0.20850000000000002,2.9,0.0,2.9
2020-02-26 21:30:00,2.9545,0.0,2.9545,0.2645,0,0.2645,2.69,0.0,2.69,2.9745,0.0,2.9745,0.2645,0,0.2645,2.71,0.0,2.71
2020-02-26 22:00:00,2.7905,0.25,2.8016763286,0.1905,0,0.1905,2.6,0.25,2.6119915773,2.8305,0.26,2.8424162697,0.1905,0,0.1905,2.64,0.26,2.652772135
2020-02-26 22:30:00,2.6145,0.23,2.6245971596,0.1545,0,0.1545,2.46,0.23,2.4707286375,2.6345,0.31,2.6526760545,0.1545,0,0.1545,2.48,0.31,2.499299902
2020-02-26 23:00:00,2.5045,0.28,2.5201032221,0.1945,0,0.1945,2.31,0.28,2.3269078194,2.5445,0.30000000000000004,2.5621241676,0.1945,0,0.1945,2.35,0.30000000000000004,2.3690715481
2020-02-26 23:30:00,2.5195,0.32,2.5397401934,0.2595,0,0.2595,2.26,0.32,2.2825424421,2.5395,0.34,2.5621592944,0.2595,0,0.2595,2.2800000000000002,0.34,2.3052114870000002
2020-02-27 00:00:00,2.488,0.29,2.5048441069000003,0.488,0,0.488,2.0,0.29,2.0209156341,2.518,0.31,2.5370108396,0.488,0,0.488,2.03,0.31,2.05353354
2020-02-27 00:30:00,2.8075,0.0,2.8075,0.6575000000000001,0,0.6575000000000001,2.15,0.0,2.15,2.8275,0.0,2.8275,0.6575000000000001,0,0.6575000000000001,2.17,0.0,2.17
2020-02-27 01:00:00,2.9125,0.0,2.9125,0.7525000000000001,0,0.7525000000000001,2.16,0.0,2.16,2.9325,0.0,2.9325,0.7525000000000001,0,0.7525000000000001,2.18,0.0,2.18
2020-02-27 01:30:00,2.935,0.0,2.935,0.765,0,0.765,2.17,0.0,2.17,2.955,0.0,2.955,0.765,0,0.765,2.19,0.0,2.19
2020-02-27 02:00:00,2.8805,0.0,2.8805,0.7905000000000001,0,0.7905000000000001,2.09,0.0,2.09,2.9005,0.0,2.9005,0.7905000000000001,0,0.7905000000000001,2.11,0.0,2.11
2020-02-27 02:30:00,2.8135,0.0,2.8135,0.7835000000000001,0,0.7835000000000001,2.03,0.0,2.03,2.8335,0.0,2.8335,0.7835000000000001,0,0.7835000000000001,2.05,0.0,2.05
2020-02-27 03:00:00,2.761,0.25,2.7722952584,0.621,0,0.621,2.14,0.25,2.154553318,2.791,0.25,2.8021743343,0.621,0,0.621,2.17,0.25,2.1843534513
2020-02-27 03:30:00,2.759,0.25,2.770303413,0.399,0,0.399,2.36,0.25,2.3732045845,2.779,0.26,2.7911361486,0.399,0,0.399,2.38,0.26,2.3941595603
2020-02-27 04:00:00,2.721,0.16,2.7257000936,0.211,0,0.211,2.51,0.16,2.5150944316,2.751,0.30000000000000004,2.767309343,0.211,0,0.211,2.54,0.30000000000000004,2.5576551761
2020-02-27 04:30:00,2.657,0.0,2.657,0.417,0,0.417,2.24,0.0,2.24,2.6870000000000003,0.25,2.69860501,0.417,0,0.417,2.27,0.25,2.2837250272
2020-02-27 05:00:00,2.6285,0.0,2.6285,0.7085,0,0.7085,1.92,0.0,1.92,2.6485000000000003,0.0,2.6485000000000003,0.7085,0,0.7085,1.94,0.0,1.94
2020-02-27 05:30:00,2.6255,0.0,2.6255,0.8255,0,0.8255,1.8,0.0,1.8,2.6455,0.0,2.6455,0.8255,0,0.8255,1.82,0.0,1.82
2020-02-27 06:00:00,2.6215,0.0,2.6215,0.8115,0,0.8115,1.81,0.0,1.81,2.6415,0.0,2.6415,0.8115,0,0.8115,1.83,0.0,1.83
2020-02-27 06:30:00,2.7975,-0.47000000000000003,2.8367069376,0.8075,0,0.8075,1.99,-0.47000000000000003,2.0447493734,2.8175,0.5700000000000001,2.8745793170000002,0.8075,0,0.8075,2.01,0.5700000000000001,2.0892582416
2020-02-27 07:00:00,3.0145,0.0,3.0145,0.8045,0,0.8045,2.21,0.0,2.21,3.0445,0.0,3.0445,0.8045,0,0.8045,2.24,0.0,2.24
2020-02-27 07:30:00,3.1075,0.0,3.1075,0.8075,0,0.8075,2.3,0.0,2.3,3.1375,0.0,3.1375,0.8075,0,0.8075,2.33,0.0,2.33
2020-02-27 08:00:00,3.1155,0.0,3.1155,0.7555000000000001,0,0.7555000000000001,2.36,0.0,2.36,3.1455,0.0,3.1455,0.7555000000000001,0,0.7555000000000001,2.39,0.0,2.39
2020-02-27 08:30:00,3.1455,0.0,3.1455,0.7755000000000001,0,0.7755000000000001,2.37,0.0,2.37,3.1655,0.0,3.1655,0.7755000000000001,0,0.7755000000000001,2.39,0.0,2.39
2020-02-27 09:00:00,2.946,-0.51,2.9898187236,0.786,0,0.786,2.16,-0.51,2.2193918086,2.976,0.54,3.0245951795,0.786,0,0.786,2.19,0.54,2.2555930484
2020-02-27 09:30:00,2.941,-0.49,2.9815400383,0.741,0,0.741,2.2,-0.49,2.2539077177,2.961,0.54,3.009837371,0.741,0,0.741,2.22,0.54,2.2847319318
2020-02-27 10:00:00,2.8625,0.0,2.8625,0.7925000000000001,0,0.7925000000000001,2.07,0.0,2.07,2.8825000000000003,0.0,2.8825000000000003,0.7925000000000001,0,0.7925000000000001,2.09,0.0,2.09
2020-02-27 10:30:00,2.797,0.0,2.797,0.777,0,0.777,2.02,0.0,2.02,2.827,0.0,2.827,0.777,0,0.777,2.05,0.0,2.05
2020-02-27 11:00:00,2.636,0.0,2.636,0.806,0,0.806,1.83,0.0,1.83,2.656,0.0,2.656,0.806,0,0.806,1.85,0.0,1.85
2020-02-27 11:30:00,2.431,0.0,2.431,0.9410000000000001,0,0.9410000000000001,1.49,0.0,1.49,2.451,0.0,2.451,0.9410000000000001,0,0.9410000000000001,1.51,0.0,1.51
2020-02-27 12:00:00,2.3890000000000002,0.0,2.3890000000000002,0.919,0,0.919,1.47,0.0,1.47,2.399,0.0,2.399,0.919,0,0.919,1.48,0.0,1.48
2020-02-27 12:30:00,2.2875,0.0,2.2875,1.0775,0,1.0775,1.21,0.0,1.21,2.2975,0.0,2.2975,1.0775,0,1.0775,1.22,0.0,1.22
2020-02-27 13:00:00,2.311,0.0,2.311,1.061,0,1.061,1.25,0.0,1.25,2.321,0.0,2.321,1.061,0,1.061,1.26,0.0,1.26
2020-02-27 13:30:00,2.275,0.0,2.275,0.935,0,0.935,1.34,0.0,1.34,2.295,0.0,2.295,0.935,0,0.935,1.3599999999999999,0.0,1.3599999999999999
2020-02-27 14:00:00,2.2585,0.0,2.2585,0.9685,0,0.9685,1.29,0.0,1.29,2.2685,0.0,2.2685,0.9685,0,0.9685,1.3,0.0,1.3
2020-02-27 14:30:00,2.3015,0.0,2.3015,0.8215,0,0.8215,1.48,0.0,1.48,2.3115,0.0,2.3115,0.8215,0,0.8215,1.49,0.0,1.49
2020-02-27 15:00:00,2.238,0.0,2.238,0.728,0,0.728,1.51,0.0,1.51,2.248,0.0,2.248,0.728,0,0.728,1.52,0.0,1.52
2020-02-27 15:30:00,2.2905,-0.42,2.3286885258,0.48050000000000004,0,0.48050000000000004,1.81,-0.42,1.8580904176000002,2.3105,0.64,2.3975008342,0.48050000000000004,0,0.48050000000000004,1.83,0.64,1.9386851214
2020-02-27 16:00:00,2.443,-0.42,2.478840253,0.293,0,0.293,2.15,-0.42,2.1906391761,2.443,0.64,2.5254403576,0.293,0,0.293,2.15,0.64,2.2432342722
2020-02-27 16:30:00,2.7039999999999997,-0.42,2.7364239438,0.184,0,0.184,2.52,-0.42,2.5547602627,2.734,0.58,2.7948445395,0.184,0,0.184,2.55,0.58,2.6151290599
2020-02-27 17:00:00,2.99,-0.39,3.0153275112,0.1,0,0.1,2.89,-0.39,2.9161961525,3.02,0.71,3.1023378282,0.1,0,0.1,2.92,0.71,3.0050790339
2020-02-27 17:30:00,3.2275,0.0,3.2275,0.0175,0,0.0175,3.21,0.0,3.21,3.2575,0.0,3.2575,0.0175,0,0.0175,3.24,0.0,3.24
2020-02-27 18:00:00,3.3735,0.0,3.3735,0.0035,0,0.0035,3.37,0.0,3.37,3.4235,0.0,3.4235,0.0035,0,0.0035,3.42,0.0,3.42
2020-02-27 18:30:00,3.468,0.0,3.468,0.008,0,0.008,3.46,0.0,3.46,3.518,0.0,3.518,0.008,0,0.008,3.51,0.0,3.51
2020-02-27 19:00:00,3.4995,0.0,3.4995,0.0095,0,0.0095,3.49,0.0,3.49,3.5495,0.0,3.5495,0.0095,0,0.0095,3.54,0.0,3.54
2020-02-27 19:30:00,3.4095,0.0,3.4095,0.029500000000000002,0,0.029500000000000002,3.38,0.0,3.38,3.4595000000000002,0.0,3.4595000000000002,0.029500000000000002,0,0.029500000000000002,3.43,0.0,3.43
2020-02-27 20:00:00,3.3245,-0.45,3.354817469,0.0145,0,0.0145,3.31,-0.45,3.3404490716,3.3645,0.62,3.4211489664,0.0145,0,0.0145,3.35,0.62,3.4068900775
2020-02-27 20:30:00,3.175,0.0,3.175,0.005,0,0.005,3.17,0.0,3.17,3.215,0.0,3.215,0.005,0,0.005,3.21,0.0,3.21
2020-02-27 21:00:00,3.053,-0.38,3.0765579793,0.013000000000000001,0,0.013000000000000001,3.04,-0.38,3.0636579444,3.073,0.67,3.1451914091,0.013000000000000001,0,0.013000000000000001,3.06,0.67,3.1324910215
2020-02-27 21:30:00,2.887,-0.34,2.90695184,0.047,0,0.047,2.84,-0.34,2.8602797066,2.917,0.65,2.988542956,0.047,0,0.047,2.87,0.65,2.942685848
2020-02-27 22:00:00,2.7315,0.02,2.7315732189,0.14150000000000001,0,0.14150000000000001,2.59,0.02,2.5900772189,2.7715,0.29,2.7866309856,0.14150000000000001,0,0.14150000000000001,2.63,0.29,2.6459402866
2020-02-27 22:30:00,2.5925000000000002,0.28,2.6075767007,0.1525,0,0.1525,2.44,0.28,2.4560130293,2.6125,0.30000000000000004,2.6296684677,0.1525,0,0.1525,2.46,0.30000000000000004,2.4782251714
2020-02-27 23:00:00,2.519,0.17,2.5247298865,0.269,0,0.269,2.25,0.17,2.2564130827,2.539,0.36,2.5643948604,0.269,0,0.269,2.27,0.36,2.2983689869
2020-02-27 23:30:00,2.5225,0.23,2.5329639259,0.36250000000000004,0,0.36250000000000004,2.16,0.23,2.1722108553,2.5525,0.31,2.571255773,0.36250000000000004,0,0.36250000000000004,2.19,0.31,2.21183182
2020-02-28 00:00:00,2.5345,0.27,2.5488409621,0.3145,0,0.3145,2.22,0.27,2.2363586474,2.5545,0.29,2.5709084484,0.3145,0,0.3145,2.24,0.29,2.2586943131
2020-02-28 00:30:00,2.7785,0.26,2.790638323,0.2585,0,0.2585,2.52,0.26,2.5333771926,2.8085,0.27,2.8214486084,0.2585,0,0.2585,2.55,0.27,2.5642542776
2020-02-28 01:00:00,2.894,0.26,2.905655864,0.234,0,0.234,2.66,0.26,2.6726765611000003,2.924,0.27,2.9364393403999998,0.234,0,0.234,2.69,0.27,2.7035162289
2020-02-28 01:30:00,2.9015,0.26,2.9131258555,0.3115,0,0.3115,2.59,0.26,2.6030174798,2.9314999999999998,0.27,2.9439076497,0.3115,0,0.3115,2.62,0.27,2.6338754716
2020-02-28 02:00:00,2.833,0.24,2.8431477274,0.423,0,0.423,2.41,0.24,2.4219207254,2.863,0.25,2.8738943961,0.423,0,0.423,2.44,0.25,2.4527739398
2020-02-28 02:30:00,2.81,-0.37,2.8342547521,0.53,0,0.53,2.2800000000000002,-0.37,2.3098268333,2.81,0.68,2.8911070544,0.53,0,0.53,2.2800000000000002,0.68,2.3792435773
2020-02-28 03:00:00,2.739,0.25,2.7503856093,0.599,0,0.599,2.14,0.25,2.154553318,2.759,0.25,2.770303413,0.599,0,0.599,2.16,0.25,2.1744194628
2020-02-28 03:30:00,2.723,0.25,2.7344522303,0.593,0,0.593,2.13,0.25,2.1446211787,2.743,0.25,2.7543690748,0.593,0,0.593,2.15,0.25,2.1644860822
2020-02-28 04:00:00,2.6565000000000003,0.0,2.6565000000000003,0.6565000000000001,0,0.6565000000000001,2.0,0.0,2.0,2.6765,0.0,2.6765,0.6565000000000001,0,0.6565000000000001,2.02,0.0,2.02
2020-02-28 04:30:00,2.6265,0.0,2.6265,0.7165,0,0.7165,1.9100000000000001,0.0,1.9100000000000001,2.6565000000000003,0.0,2.6565000000000003,0.7165,0,0.7165,1.94,0.0,1.94
2020-02-28 05:00:00,2.594,0.0,2.594,0.764,0,0.764,1.83,0.0,1.83,2.604,0.0,2.604,0.764,0,0.764,1.8399999999999999,0.0,1.8399999999999999
2020-02-28 05:30:00,2.537,0.0,2.537,0.797,0,0.797,1.74,0.0,1.74,2.557,0.0,2.557,0.797,0,0.797,1.76,0.0,1.76
2020-02-28 06:00:00,2.561,-0.42,2.5952111667,0.801,0,0.801,1.76,-0.42,1.8094197965,2.581,0.6000000000000001,2.6498228243,0.801,0,0.801,1.78,0.6000000000000001,1.8784035774999999
2020-02-28 06:30:00,2.7525,0.0,2.7525,0.7725000000000001,0,0.7725000000000001,1.98,0.0,1.98,2.7825,0.0,2.7825,0.7725000000000001,0,0.7725000000000001,2.01,0.0,2.01
2020-02-28 07:00:00,2.9675000000000002,0.0,2.9675000000000002,0.6675,0,0.6675,2.3,0.0,2.3,3.0075,0.0,3.0075,0.6675,0,0.6675,2.34,0.0,2.34
2020-02-28 07:30:00,3.033,0.0,3.033,0.453,0,0.453,2.58,0.0,2.58,3.063,0.0,3.063,0.453,0,0.453,2.61,0.0,2.61
2020-02-28 08:00:00,0.507,0.003,0.5070088757,0.504,0,0.504,0.003,0.003,0.0042426407000000005,0.507,0.003,0.5070088757,0.504,0,0.504,0.003,0.003,0.0042426407000000005
2020-02-28 08:30:00,3.1545,0.0,3.1545,0.7145,0,0.7145,2.44,0.0,2.44,3.1945,0.0,3.1945,0.7145,0,0.7145,2.48,0.0,2.48
2020-02-28 09:00:00,3.091,0.0,3.091,0.721,0,0.721,2.37,0.0,2.37,3.111,0.0,3.111,0.721,0,0.721,2.39,0.0,2.39
2020-02-28 09:30:00,3.144,0.0,3.144,0.704,0,0.704,2.44,0.0,2.44,3.174,0.0,3.174,0.704,0,0.704,2.47,0.0,2.47
2020-02-28 10:00:00,3.1225,0.0,3.1225,0.7025,0,0.7025,2.42,0.0,2.42,3.1525,0.0,3.1525,0.7025,0,0.7025,2.45,0.0,2.45
2020-02-28 10:30:00,3.0965,0.0,3.0965,0.7365,0,0.7365,2.36,0.0,2.36,3.1265,0.0,3.1265,0.7365,0,0.7365,2.39,0.0,2.39
2020-02-28 11:00:00,3.024,0.0,3.024,0.734,0,0.734,2.29,0.0,2.29,3.044,0.0,3.044,0.734,0,0.734,2.31,0.0,2.31
2020-02-28 11:30:00,2.9555,0.0,2.9555,0.7455,0,0.7455,2.21,0.0,2.21,2.9855,0.0,2.9855,0.7455,0,0.7455,2.24,0.0,2.24
2020-02-28 12:00:00,2.918,0.0,2.918,0.748,0,0.748,2.17,0.0,2.17,2.948,0.0,2.948,0.748,0,0.748,2.2,0.0,2.2
2020-02-28 12:30:00,2.871,0.0,2.871,0.741,0,0.741,2.13,0.0,2.13,2.911,0.0,2.911,0.741,0,0.741,2.17,0.0,2.17
2020-02-28 13:00:00,2.809,0.0,2.809,0.749,0,0.749,2.06,0.0,2.06,2.829,0.0,2.829,0.749,0,0.749,2.08,0.0,2.08
2020-02-28 13:30:00,2.8675,0.0,2.8675,0.7475,0,0.7475,2.12,0.0,2.12,2.8875,0.0,2.8875,0.7475,0,0.7475,2.14,0.0,2.14
2020-02-28 14:00:00,2.9050000000000002,0.0,2.9050000000000002,0.755,0,0.755,2.15,0.0,2.15,2.935,0.0,2.935,0.755,0,0.755,2.18,0.0,2.18
2020-02-28 14:30:00,2.9455,0.0,2.9455,0.7555000000000001,0,0.7555000000000001,2.19,0.0,2.19,2.9855,0.0,2.9855,0.7555000000000001,0,0.7555000000000001,2.23,0.0,2.23
2020-02-28 15:00:00,2.9765,0.0,2.9765,0.7665000000000001,0,0.7665000000000001,2.21,0.0,2.21,3.0065,0.0,3.0065,0.7665000000000001,0,0.7665000000000001,2.24,0.0,2.24
2020-02-28 15:30:00,3.004,0.0,3.004,0.764,0,0.764,2.24,0.0,2.24,3.034,0.0,3.034,0.764,0,0.764,2.27,0.0,2.27
2020-02-28 16:00:00,3.1395,0.0,3.1395,0.7595000000000001,0,0.7595000000000001,2.38,0.0,2.38,3.1695,0.0,3.1695,0.7595000000000001,0,0.7595000000000001,2.41,0.0,2.41
2020-02-28 16:30:00,3.2445,-0.48,3.2798140572,0.7545000000000001,0,0.7545000000000001,2.49,-0.48,2.5358430551,3.2545,0.48,3.2897067119,0.7545000000000001,0,0.7545000000000001,2.5,0.48,2.5456629785000002
2020-02-28 17:00:00,3.433,-0.51,3.4706755826,0.753,0,0.753,2.68,-0.51,2.7280945731,3.393,0.48,3.4267840609,0.753,0,0.753,2.64,0.48,2.683281573
2020-02-28 17:30:00,3.487,-0.54,3.5285647224,0.757,0,0.757,2.73,-0.54,2.7828941769,3.447,0.46,3.4775579075,0.757,0,0.757,2.69,0.46,2.7290474529
2020-02-28 18:00:00,3.5195,-0.5700000000000001,3.5653583621,0.7695000000000001,0,0.7695000000000001,2.75,-0.5700000000000001,2.8084515306,3.5195,0.42,3.5444717872,0.7695000000000001,0,0.7695000000000001,2.75,0.42,2.7818878482000002
2020-02-28 18:30:00,3.512,0.0,3.512,0.762,0,0.762,2.75,0.0,2.75,3.542,0.0,3.542,0.762,0,0.762,2.7800000000000002,0.0,2.7800000000000002
2020-02-28 19:00:00,3.4345,0.0,3.4345,0.7745000000000001,0,0.7745000000000001,2.66,0.0,2.66,3.4645,0.0,3.4645,0.7745000000000001,0,0.7745000000000001,2.69,0.0,2.69
2020-02-28 19:30:00,3.262,-0.54,3.3063944108,0.752,0,0.752,2.51,-0.54,2.5674306222,3.292,0.47000000000000003,3.3253817826,0.752,0,0.752,2.54,0.47000000000000003,2.5831182706
2020-02-28 20:00:00,3.212,-0.52,3.253819909,0.752,0,0.752,2.46,-0.52,2.5143587652,3.242,0.49,3.2788205196,0.752,0,0.752,2.49,0.49,2.5377549133
2020-02-28 20:30:00,3.0925,-0.52,3.1359139417,0.7525000000000001,0,0.7525000000000001,2.34,-0.52,2.3970815589,3.0525,0.52,3.0964748102,0.7525000000000001,0,0.7525000000000001,2.3,0.52,2.3580500419
2020-02-28 21:00:00,2.9225000000000003,-0.46,2.9584803954,0.7625000000000001,0,0.7625000000000001,2.16,-0.46,2.2084383623,2.9425,0.5700000000000001,2.9971997348,0.7625000000000001,0,0.7625000000000001,2.18,0.5700000000000001,2.2532864887
2020-02-28 21:30:00,2.839,0.0,2.839,0.769,0,0.769,2.07,0.0,2.07,2.8689999999999998,0.0,2.8689999999999998,0.769,0,0.769,2.1,0.0,2.1
2020-02-28 22:00:00,2.7439999999999998,-0.49,2.7874066801,0.764,0,0.764,1.98,-0.49,2.0397303743,2.774,0.54,2.8260707705,0.764,0,0.764,2.01,0.54,2.0812736485
2020-02-28 22:30:00,2.5525,-0.52,2.6049292217,0.7625000000000001,0,0.7625000000000001,1.79,-0.52,1.864001073,2.5625,0.51,2.6127583604,0.7625000000000001,0,0.7625000000000001,1.8,0.51,1.8708554193
2020-02-28 23:00:00,2.497,0.0,2.497,0.757,0,0.757,1.74,0.0,1.74,2.517,0.0,2.517,0.757,0,0.757,1.76,0.0,1.76
2020-02-28 23:30:00,2.5175,0.0,2.5175,0.7575000000000001,0,0.7575000000000001,1.76,0.0,1.76,2.5375,0.0,2.5375,0.7575000000000001,0,0.7575000000000001,1.78,0.0,1.78
2020-02-29 00:00:00,2.4945,0.0,2.4945,0.7645000000000001,0,0.7645000000000001,1.73,0.0,1.73,2.5045,0.0,2.5045,0.7645000000000001,0,0.7645000000000001,1.74,0.0,1.74
2020-02-29 00:30:00,2.7475,-0.42,2.7794165305,0.7675000000000001,0,0.7675000000000001,1.98,-0.42,2.0240553352,2.7775,0.48,2.8186710078,0.7675000000000001,0,0.7675000000000001,2.01,0.48,2.0665188119
2020-02-29 01:00:00,2.876,0.0,2.876,0.756,0,0.756,2.12,0.0,2.12,2.896,0.0,2.896,0.756,0,0.756,2.14,0.0,2.14
2020-02-29 01:30:00,2.8715,0.0,2.8715,0.7515000000000001,0,0.7515000000000001,2.12,0.0,2.12,2.8915,0.0,2.8915,0.7515000000000001,0,0.7515000000000001,2.14,0.0,2.14
2020-02-29 02:00:00,2.8015,-0.39,2.8285159094,0.7315,0,0.7315,2.07,-0.39,2.1064187618,2.8115,0.66,2.8879287128,0.7315,0,0.7315,2.08,0.66,2.182200724
2020-02-29 02:30:00,2.771,0.0,2.771,0.681,0,0.681,2.09,0.0,2.09,2.791,0.0,2.791,0.681,0,0.681,2.11,0.0,2.11
2020-02-29 03:00:00,2.6845,-0.31,2.7023397732000003,0.3245,0,0.3245,2.36,-0.31,2.3802730936,2.6445,0.76,2.7515414315999998,0.3245,0,0.3245,2.32,0.76,2.4413111231
2020-02-29 03:30:00,2.6535,-0.31,2.6715467898,0.2635,0,0.2635,2.39,-0.31,2.4100207468,2.5935,0.76,2.7025621639,0.2635,0,0.2635,2.33,0.76,2.4508161906
2020-02-29 04:00:00,2.5725,-0.34,2.5948711432,0.3925,0,0.3925,2.18,-0.34,2.2063544593,2.5225,0.76,2.6345030366,0.3925,0,0.3925,2.13,0.76,2.2615260335
2020-02-29 04:30:00,2.502,0.0,2.502,0.672,0,0.672,1.83,0.0,1.83,2.5220000000000002,0.0,2.5220000000000002,0.672,0,0.672,1.85,0.0,1.85
2020-02-29 05:00:00,2.4515000000000002,0.0,2.4515000000000002,0.7515000000000001,0,0.7515000000000001,1.7000000000000002,0.0,1.7000000000000002,2.4715,0.0,2.4715,0.7515000000000001,0,0.7515000000000001,1.72,0.0,1.72
2020-02-29 05:30:00,2.438,0.0,2.438,0.748,0,0.748,1.69,0.0,1.69,2.468,0.0,2.468,0.748,0,0.748,1.72,0.0,1.72
2020-02-29 06:00:00,2.4465,0.0,2.4465,0.7565000000000001,0,0.7565000000000001,1.69,0.0,1.69,2.4665,0.0,2.4665,0.7565000000000001,0,0.7565000000000001,1.71,0.0,1.71
2020-02-29 06:30:00,2.5220000000000002,-0.47000000000000003,2.5654208232,0.762,0,0.762,1.76,-0.47000000000000003,1.8216750534,2.532,0.56,2.5931879994,0.762,0,0.762,1.77,0.56,1.8564751547
2020-02-29 07:00:00,2.689,-0.47000000000000003,2.7297657409,0.759,0,0.759,1.9300000000000002,-0.47000000000000003,1.9864037857,2.649,0.56,2.7075451981,0.759,0,0.759,1.8900000000000001,0.56,1.9712178975999999
2020-02-29 07:30:00,2.604,-0.51,2.6534724419,0.754,0,0.754,1.85,-0.51,1.9190101615000001,2.624,0.56,2.6830907551000003,0.754,0,0.754,1.87,0.56,1.9520502042999999
2020-02-29 08:00:00,2.662,0.0,2.662,0.742,0,0.742,1.92,0.0,1.92,2.682,0.0,2.682,0.742,0,0.742,1.94,0.0,1.94
2020-02-29 08:30:00,2.5835,-0.48,2.6277123606,0.7335,0,0.7335,1.85,-0.48,1.9112561314,2.6035,0.55,2.6609607757,0.7335,0,0.7335,1.87,0.55,1.9492049661
2020-02-29 09:00:00,2.5045,0.0,2.5045,0.7745000000000001,0,0.7745000000000001,1.73,0.0,1.73,2.5245,0.0,2.5245,0.7745000000000001,0,0.7745000000000001,1.75,0.0,1.75
2020-02-29 09:30:00,2.6605,0.0,2.6605,0.7605000000000001,0,0.7605000000000001,1.9,0.0,1.9,2.6905,0.0,2.6905,0.7605000000000001,0,0.7605000000000001,1.9300000000000002,0.0,1.9300000000000002
2020-02-29 10:00:00,2.504,0.0,2.504,0.864,0,0.864,1.6400000000000001,0.0,1.6400000000000001,2.5140000000000002,0.0,2.5140000000000002,0.864,0,0.864,1.65,0.0,1.65
2020-02-29 10:30:00,2.4785,0.0,2.4785,0.8885000000000001,0,0.8885000000000001,1.5899999999999999,0.0,1.5899999999999999,2.4885,0.0,2.4885,0.8885000000000001,0,0.8885000000000001,1.6,0.0,1.6
2020-02-29 11:00:00,2.297,0.0,2.297,1.007,0,1.007,1.29,0.0,1.29,2.307,0.0,2.307,1.007,0,1.007,1.3,0.0,1.3
2020-02-29 11:30:00,2.463,0.0,2.463,0.893,0,0.893,1.57,0.0,1.57,2.483,0.0,2.483,0.893,0,0.893,1.5899999999999999,0.0,1.5899999999999999
2020-02-29 12:00:00,2.3105,0.0,2.3105,1.0605,0,1.0605,1.25,0.0,1.25,2.3205,0.0,2.3205,1.0605,0,1.0605,1.26,0.0,1.26
2020-02-29 12:30:00,2.4755000000000003,0.0,2.4755000000000003,0.8955000000000001,0,0.8955000000000001,1.58,0.0,1.58,2.4955,0.0,2.4955,0.8955000000000001,0,0.8955000000000001,1.6,0.0,1.6
2020-02-29 13:00:00,2.1625,0.0,2.1625,1.1625,0,1.1625,1.0,0.0,1.0,2.1725,0.0,2.1725,1.1625,0,1.1625,1.01,0.0,1.01
2020-02-29 13:30:00,2.2615,0.0,2.2615,0.9615,0,0.9615,1.3,0.0,1.3,2.2715,0.0,2.2715,0.9615,0,0.9615,1.31,0.0,1.31
2020-02-29 14:00:00,2.5305,0.0,2.5305,0.7805000000000001,0,0.7805000000000001,1.75,0.0,1.75,2.5605,0.0,2.5605,0.7805000000000001,0,0.7805000000000001,1.78,0.0,1.78
2020-02-29 14:30:00,2.2555,0.0,2.2555,1.0155,0,1.0155,1.24,0.0,1.24,2.2755,0.0,2.2755,1.0155,0,1.0155,1.26,0.0,1.26
2020-02-29 15:00:00,2.4855,0.0,2.4855,0.8555,0,0.8555,1.63,0.0,1.63,2.5055,0.0,2.5055,0.8555,0,0.8555,1.65,0.0,1.65
2020-02-29 15:30:00,2.569,0.0,2.569,0.849,0,0.849,1.72,0.0,1.72,2.589,0.0,2.589,0.849,0,0.849,1.74,0.0,1.74
2020-02-29 16:00:00,2.6155,0.0,2.6155,0.8255,0,0.8255,1.79,0.0,1.79,2.6255,0.0,2.6255,0.8255,0,0.8255,1.8,0.0,1.8
2020-02-29 16:30:00,2.7325,0.0,2.7325,0.7625000000000001,0,0.7625000000000001,1.97,0.0,1.97,2.7625,0.0,2.7625,0.7625000000000001,0,0.7625000000000001,2.0,0.0,2.0
2020-02-29 17:00:00,2.943,0.0,2.943,0.763,0,0.763,2.18,0.0,2.18,2.973,0.0,2.973,0.763,0,0.763,2.21,0.0,2.21
2020-02-29 17:30:00,3.16,-0.45,3.1918803236,0.75,0,0.75,2.41,-0.45,2.4516525039,3.19,0.59,3.2441023412,0.75,0,0.75,2.44,0.59,2.5103187049
2020-02-29 18:00:00,3.297,-0.52,3.3377550839,0.757,0,0.757,2.54,-0.52,2.592682009,3.337,0.52,3.3772724202,0.757,0,0.757,2.58,0.52,2.6318814563
2020-02-29 18:30:00,3.3415,0.0,3.3415,0.7515000000000001,0,0.7515000000000001,2.59,0.0,2.59,3.3715,0.0,3.3715,0.7515000000000001,0,0.7515000000000001,2.62,0.0,2.62
2020-02-29 19:00:00,3.316,0.0,3.316,0.766,0,0.766,2.55,0.0,2.55,3.346,0.0,3.346,0.766,0,0.766,2.58,0.0,2.58
2020-02-29 19:30:00,3.1775,0.0,3.1775,0.7675000000000001,0,0.7675000000000001,2.41,0.0,2.41,3.2075,0.0,3.2075,0.7675000000000001,0,0.7675000000000001,2.44,0.0,2.44
2020-02-29 20:00:00,3.036,0.0,3.036,0.766,0,0.766,2.27,0.0,2.27,3.056,0.0,3.056,0.766,0,0.766,2.29,0.0,2.29
2020-02-29 20:30:00,2.9455,0.0,2.9455,0.7655000000000001,0,0.7655000000000001,2.18,0.0,2.18,2.9755000000000003,0.0,2.9755000000000003,0.7655000000000001,0,0.7655000000000001,2.21,0.0,2.21
2020-02-29 21:00:00,2.8845,-0.45,2.9193903901000002,0.7445,0,0.7445,2.14,-0.45,2.186801317,2.9045,0.63,2.9720397457,0.7445,0,0.7445,2.16,0.63,2.25
2020-02-29 21:30:00,2.782,-0.42,2.8135251909,0.752,0,0.752,2.03,-0.42,2.0729930053,2.752,0.63,2.8231903939,0.752,0,0.752,2.0,0.63,2.0968786326
2020-02-29 22:00:00,2.7035,0.0,2.7035,0.7535000000000001,0,0.7535000000000001,1.9500000000000002,0.0,1.9500000000000002,2.7335000000000003,0.0,2.7335000000000003,0.7535000000000001,0,0.7535000000000001,1.98,0.0,1.98
2020-02-29 22:30:00,2.5735,0.0,2.5735,0.7335,0,0.7335,1.8399999999999999,0.0,1.8399999999999999,2.5935,0.0,2.5935,0.7335,0,0.7335,1.8599999999999999,0.0,1.8599999999999999
2020-02-29 23:00:00,2.484,-0.4,2.516,0.734,0,0.734,1.75,-0.4,1.7951323071,2.4939999999999998,0.67,2.5824283146,0.734,0,0.734,1.76,0.67,1.8832153355
2020-02-29 23:30:00,2.4965,0.0,2.4965,0.7565000000000001,0,0.7565000000000001,1.74,0.0,1.74,2.5165,0.0,2.5165,0.7565000000000001,0,0.7565000000000001,1.76,0.0,1.76
2020-03-01 00:00:00,2.5015,0.0,2.5015,0.7615000000000001,0,0.7615000000000001,1.74,0.0,1.74,2.5215,0.0,2.5215,0.7615000000000001,0,0.7615000000000001,1.76,0.0,1.76
2020-03-01 00:30:00,2.7825,0.0,2.7825,0.7525000000000001,0,0.7525000000000001,2.03,0.0,2.03,2.8025,0.0,2.8025,0.7525000000000001,0,0.7525000000000001,2.05,0.0,2.05
2020-03-01 01:00:00,2.91,-0.39,2.9360177111,0.76,0,0.76,2.15,-0.39,2.1850858107,2.94,0.64,3.0088536023,0.76,0,0.76,2.18,0.64,2.2720035211000003
2020-03-01 01:30:00,2.9395,0.0,2.9395,0.7495,0,0.7495,2.19,0.0,2.19,2.9695,0.0,2.9695,0.7495,0,0.7495,2.22,0.0,2.22
2020-03-01 02:00:00,2.8475,0.0,2.8475,0.7375,0,0.7375,2.11,0.0,2.11,2.8775,0.0,2.8775,0.7375,0,0.7375,2.14,0.0,2.14
2020-03-01 02:30:00,2.857,0.0,2.857,0.757,0,0.757,2.1,0.0,2.1,2.877,0.0,2.877,0.757,0,0.757,2.12,0.0,2.12
2020-03-01 03:00:00,2.7815000000000003,-0.37,2.8060011137,0.7215,0,0.7215,2.06,-0.37,2.0929644049,2.8015,0.6900000000000001,2.8852213520000003,0.7215,0,0.7215,2.08,0.6900000000000001,2.1914607001
2020-03-01 03:30:00,2.7735000000000003,0.0,2.7735000000000003,0.7135,0,0.7135,2.06,0.0,2.06,2.7935,0.0,2.7935,0.7135,0,0.7135,2.08,0.0,2.08
2020-03-01 04:00:00,2.6745,0.0,2.6745,0.7345,0,0.7345,1.94,0.0,1.94,2.6845,0.0,2.6845,0.7345,0,0.7345,1.9500000000000002,0.0,1.9500000000000002
2020-03-01 04:30:00,2.6195,-0.38,2.6469190109,0.7195,0,0.7195,1.9,-0.38,1.9376274152000001,2.5695,0.68,2.6579560286,0.7195,0,0.7195,1.85,0.68,1.971014967
2020-03-01 05:00:00,2.5805,-0.37,2.6068909164000003,0.6405000000000001,0,0.6405000000000001,1.94,-0.37,1.9749683542,2.5205,0.6900000000000001,2.6132394169,0.6405000000000001,0,0.6405000000000001,1.88,0.6900000000000001,2.0026232796
2020-03-01 05:30:00,2.529,-0.39,2.5588944879,0.679,0,0.679,1.85,-0.39,1.89066126,2.459,0.67,2.5486429723,0.679,0,0.679,1.78,0.67,1.9019200824
2020-03-01 06:00:00,2.525,-0.39,2.5549412909,0.675,0,0.675,1.85,-0.39,1.89066126,2.465,0.68,2.5570735226,0.675,0,0.675,1.79,0.68,1.9148106956
2020-03-01 06:30:00,2.5655,-0.35000000000000003,2.5892644226,0.5955,0,0.5955,1.97,-0.35000000000000003,2.0008498195,2.5455,0.72,2.6453676966,0.5955,0,0.5955,1.9500000000000002,0.72,2.0786774642
2020-03-01 07:00:00,2.6435,0.0,2.6435,0.6735,0,0.6735,1.97,0.0,1.97,2.6635,0.0,2.6635,0.6735,0,0.6735,1.99,0.0,1.99
2020-03-01 07:30:00,2.552,0.0,2.552,0.592,0,0.592,1.96,0.0,1.96,2.582,0.0,2.582,0.592,0,0.592,1.99,0.0,1.99
2020-03-01 08:00:00,2.5465,0.24,2.5577846371,0.5265000000000001,0,0.5265000000000001,2.02,0.24,2.0342074624,2.5665,0.25,2.5786473683,0.5265000000000001,0,0.5265000000000001,2.04,0.25,2.0552615405
2020-03-01 08:30:00,2.464,0.25,2.476650157,0.554,0,0.554,1.9100000000000001,0.25,1.9262917744,2.4939999999999998,0.25,2.5064987532,0.554,0,0.554,1.94,0.25,1.9560419218
2020-03-01 09:00:00,2.592,0.0,2.592,0.622,0,0.622,1.97,0.0,1.97,2.612,0.25,2.623936737,0.622,0,0.622,1.99,0.25,2.0056420418
2020-03-01 09:30:00,2.437,0.25,2.4497895828000003,0.667,0,0.667,1.77,0.25,1.7875681805,2.457,0.25,2.4696860124,0.667,0,0.667,1.79,0.25,1.8073737854
2020-03-01 10:00:00,2.5455,0.0,2.5455,0.7955,0,0.7955,1.75,0.0,1.75,2.5655,0.0,2.5655,0.7955,0,0.7955,1.77,0.0,1.77
2020-03-01 10:30:00,2.37,0.0,2.37,0.87,0,0.87,1.5,0.0,1.5,2.38,0.0,2.38,0.87,0,0.87,1.51,0.0,1.51
2020-03-01 11:00:00,2.358,0.0,2.358,0.868,0,0.868,1.49,0.0,1.49,2.368,0.0,2.368,0.868,0,0.868,1.5,0.0,1.5
2020-03-01 11:30:00,2.3405,0.0,2.3405,1.0705,0,1.0705,1.27,0.0,1.27,2.3505000000000003,0.0,2.3505000000000003,1.0705,0,1.0705,1.28,0.0,1.28
2020-03-01 12:00:00,2.2880000000000003,0.0,2.2880000000000003,1.058,0,1.058,1.23,0.0,1.23,2.298,0.0,2.298,1.058,0,1.058,1.24,0.0,1.24
2020-03-01 12:30:00,2.7635,0.0,2.7635,0.6535000000000001,0,0.6535000000000001,2.11,0.0,2.11,2.7935,0.0,2.7935,0.6535000000000001,0,0.6535000000000001,2.14,0.0,2.14
2020-03-01 13:00:00,2.4645,-0.36,2.4906545826,0.8445,0,0.8445,1.62,-0.36,1.6595180023,2.4845,0.56,2.5468294504999998,0.8445,0,0.8445,1.6400000000000001,0.56,1.7329743218
2020-03-01 13:30:00,2.4975,0.0,2.4975,0.6275000000000001,0,0.6275000000000001,1.87,0.0,1.87,2.5275,0.25,2.539833902,0.6275000000000001,0,0.6275000000000001,1.9,0.25,1.9163767897000001
2020-03-01 14:00:00,2.29,0.0,2.29,0.96,0,0.96,1.33,0.0,1.33,2.31,0.25,2.3234887562,0.96,0,0.96,1.35,0.25,1.3729530218
2020-03-01 14:30:00,2.255,0.0,2.255,0.965,0,0.965,1.29,0.0,1.29,2.265,0.25,2.2787551426,0.965,0,0.965,1.3,0.25,1.3238202295
2020-03-01 15:00:00,2.406,0.0,2.406,0.886,0,0.886,1.52,0.0,1.52,2.426,0.0,2.426,0.886,0,0.886,1.54,0.0,1.54
2020-03-01 15:30:00,2.38,0.0,2.38,0.88,0,0.88,1.5,0.0,1.5,2.4,0.25,2.4129857024,0.88,0,0.88,1.52,0.25,1.5404220201
2020-03-01 16:00:00,2.5545,0.0,2.5545,0.7445,0,0.7445,1.81,0.0,1.81,2.5745,0.0,2.5745,0.7445,0,0.7445,1.83,0.0,1.83
2020-03-01 16:30:00,2.7115,-0.33,2.731507322,0.5715,0,0.5715,2.14,-0.33,2.1652944373,2.7415000000000003,0.5,2.7867224925,0.5715,0,0.5715,2.17,0.5,2.2268587741
2020-03-01 17:00:00,2.9765,0.25,2.9869804569,0.1865,0,0.1865,2.79,0.25,2.8011783235000003,3.0165,0.25,3.0268419599,0.1865,0,0.1865,2.83,0.25,2.8410209433
2020-03-01 17:30:00,3.1505,0.0,3.1505,0.09050000000000001,0,0.09050000000000001,3.06,0.0,3.06,3.1905,0.0,3.1905,0.09050000000000001,0,0.09050000000000001,3.1,0.0,3.1
2020-03-01 18:00:00,3.2945,0.0,3.2945,0.0945,0,0.0945,3.2,0.0,3.2,3.3345000000000002,0.0,3.3345000000000002,0.0945,0,0.0945,3.24,0.0,3.24
2020-03-01 18:30:00,3.321,0.0,3.321,0.291,0,0.291,3.03,0.0,3.03,3.3609999999999998,0.0,3.3609999999999998,0.291,0,0.291,3.07,0.0,3.07
2020-03-01 19:00:00,3.248,0.0,3.248,0.128,0,0.128,3.12,0.0,3.12,3.2880000000000003,0.0,3.2880000000000003,0.128,0,0.128,3.16,0.0,3.16
2020-03-01 19:30:00,3.23,0.0,3.23,0.11,0,0.11,3.12,0.0,3.12,3.27,0.0,3.27,0.11,0,0.11,3.16,0.0,3.16
2020-03-01 20:00:00,3.1235,-0.4,3.1490081375,0.043500000000000004,0,0.043500000000000004,3.08,-0.4,3.1058654188,3.1135,0.66,3.182684755,0.043500000000000004,0,0.043500000000000004,3.07,0.66,3.1401433088
2020-03-01 20:30:00,3.0285,-0.4,3.0548015075,0.1285,0,0.1285,2.9,-0.4,2.9274562337,2.9785,0.67,3.0529268334,0.1285,0,0.1285,2.85,0.67,2.9276953393
2020-03-01 21:00:00,2.8925,0.0,2.8925,0.1825,0,0.1825,2.71,0.0,2.71,2.9225000000000003,0.25,2.9331734095,0.1825,0,0.1825,2.74,0.25,2.7513814712
2020-03-01 21:30:00,2.768,0.0,2.768,0.088,0,0.088,2.68,0.0,2.68,2.808,0.25,2.8191069508,0.088,0,0.088,2.7199999999999998,0.25,2.7314648085
2020-03-01 22:00:00,2.681,0.23,2.690847636,0.031,0,0.031,2.65,0.23,2.6599624057,2.711,0.28,2.7254212518000003,0.031,0,0.031,2.68,0.28,2.6945871669
2020-03-01 22:30:00,2.5275,0.31,2.5464399168,0.007500000000000001,0,0.007500000000000001,2.52,0.31,2.5389958645,2.5575,0.33,2.5787024353,0.007500000000000001,0,0.007500000000000001,2.55,0.33,2.5712642805
2020-03-01 23:00:00,2.3905,0.30000000000000004,2.4092509728,0.0005,0,0.0005,2.39,0.30000000000000004,2.4087548651,2.4105,0.32,2.431647641,0.0005,0,0.0005,2.41,0.32,2.4311519903
2020-03-01 23:30:00,2.4205,0.30000000000000004,2.4390203464,0.0005,0,0.0005,2.42,0.30000000000000004,2.4385241438,2.4505,0.33,2.4726201184,0.0005,0,0.0005,2.45,0.33,2.4721245923
2020-03-02 00:00:00,2.4055,0.31,2.4253928032,0.0055000000000000005,0,0.0055000000000000005,2.4,0.31,2.4199380157,2.4255,0.34,2.4492142107,0.0055000000000000005,0,0.0055000000000000005,2.42,0.34,2.4437675831
2020-03-02 00:30:00,2.7035,0.25,2.7150344841000003,0.0035,0,0.0035,2.7,0.25,2.7115493726,2.7335000000000003,0.26,2.7458372585,0.0035,0,0.0035,2.73,0.26,2.7423530043
2020-03-02 01:00:00,2.84,0.27,2.8528056366000003,0.0,0,0.0,2.84,0.27,2.8528056366000003,2.88,0.28,2.8935790986,0.0,0,0.0,2.88,0.28,2.8935790986
2020-03-02 01:30:00,2.844,0.27,2.8567877065,0.064,0,0.064,2.7800000000000002,0.27,2.7930807364,2.874,0.28,2.8876073140000003,0.064,0,0.064,2.81,0.28,2.8239157211
2020-03-02 02:00:00,2.7935,0.27,2.8065178157,0.1135,0,0.1135,2.68,0.27,2.6935664091,2.8335,0.28,2.847300871,0.1135,0,0.1135,2.7199999999999998,0.28,2.7343737857
2020-03-02 02:30:00,2.799,0.26,2.8110498039,0.109,0,0.109,2.69,0.26,2.7025358462,2.829,0.27,2.8418552039,0.109,0,0.109,2.7199999999999998,0.27,2.733367886
2020-03-02 03:00:00,2.7545,0.26,2.7667436184,0.23450000000000001,0,0.23450000000000001,2.52,0.26,2.5333771926,2.7845,0.26,2.796612281,0.23450000000000001,0,0.23450000000000001,2.55,0.26,2.5632206304
2020-03-02 03:30:00,2.719,0.25,2.7304690073,0.189,0,0.189,2.5300000000000002,0.25,2.5423217735,2.749,0.25,2.7603443626,0.189,0,0.189,2.56,0.25,2.5721780654
2020-03-02 04:00:00,2.6435,0.2,2.6510549315,0.0935,0,0.0935,2.55,0.2,2.5578311125,2.6635,0.29,2.6792409838999998,0.0935,0,0.0935,2.5700000000000003,0.29,2.5863101129
2020-03-02 04:30:00,2.624,0.25,2.6358823949,0.084,0,0.084,2.54,0.25,2.5522734962999998,2.644,0.26,2.6567529053000003,0.084,0,0.084,2.56,0.26,2.5731692521
2020-03-02 05:00:00,2.545,0.25,2.557249499,0.195,0,0.195,2.35,0.25,2.3632604596,2.575,0.26,2.5880929272,0.195,0,0.195,2.38,0.26,2.3941595603
2020-03-02 05:30:00,2.5875,0.25,2.5995492398,0.4575,0,0.4575,2.13,0.25,2.1446211787,2.6175,0.26,2.6303813887,0.4575,0,0.4575,2.16,0.26,2.1755918735
2020-03-02 06:00:00,2.6055,-0.38,2.6330648017,0.5355,0,0.5355,2.07,-0.38,2.1045902214,2.6155,0.71,2.7101550232,0.5355,0,0.5355,2.08,0.71,2.1978398486
2020-03-02 06:30:00,2.8275,0.0,2.8275,0.4475,0,0.4475,2.38,0.0,2.38,2.8575,0.0,2.8575,0.4475,0,0.4475,2.41,0.0,2.41
2020-03-02 07:00:00,3.075,0.0,3.075,0.445,0,0.445,2.63,0.0,2.63,3.105,0.0,3.105,0.445,0,0.445,2.66,0.0,2.66
2020-03-02 07:30:00,3.068,0.0,3.068,0.40800000000000003,0,0.40800000000000003,2.66,0.0,2.66,3.108,0.0,3.108,0.40800000000000003,0,0.40800000000000003,2.7,0.0,2.7
2020-03-02 08:00:00,3.0145,-0.47000000000000003,3.0509195745,0.41450000000000004,0,0.41450000000000004,2.6,-0.47000000000000003,2.6421392847,3.0545,0.5700000000000001,3.107228709,0.41450000000000004,0,0.41450000000000004,2.64,0.5700000000000001,2.7008332048
2020-03-02 08:30:00,3.0275,-0.37,3.0500256146,0.4575,0,0.4575,2.5700000000000003,-0.37,2.5964976411,3.0575,0.56,3.1083607014,0.4575,0,0.4575,2.6,0.56,2.6596240336
2020-03-02 09:00:00,2.8045,0.0,2.8045,0.3645,0,0.3645,2.44,0.0,2.44,2.8345000000000002,0.0,2.8345000000000002,0.3645,0,0.3645,2.47,0.0,2.47
2020-03-02 09:30:00,2.8785,0.0,2.8785,0.3385,0,0.3385,2.54,0.0,2.54,2.9085,0.0,2.9085,0.3385,0,0.3385,2.5700000000000003,0.0,2.5700000000000003
2020-03-02 10:00:00,2.838,0.0,2.838,0.368,0,0.368,2.47,0.0,2.47,2.868,0.25,2.8788754749,0.368,0,0.368,2.5,0.25,2.5124689053
2020-03-02 10:30:00,2.684,0.25,2.6956179254,0.364,0,0.364,2.32,0.25,2.3334309503,2.714,0.25,2.7254900477,0.364,0,0.364,2.35,0.25,2.3632604596
2020-03-02 11:00:00,2.551,0.0,2.551,0.671,0,0.671,1.88,0.0,1.88,2.571,0.24,2.5821775693999998,0.671,0,0.671,1.9,0.24,1.9150979087
2020-03-02 11:30:00,2.449,0.0,2.449,0.9490000000000001,0,0.9490000000000001,1.5,0.0,1.5,2.469,0.0,2.469,0.9490000000000001,0,0.9490000000000001,1.52,0.0,1.52
2020-03-02 12:00:00,2.4075,0.0,2.4075,0.9775,0,0.9775,1.43,0.0,1.43,2.4275,0.0,2.4275,0.9775,0,0.9775,1.45,0.0,1.45
2020-03-02 12:30:00,2.521,0.0,2.521,0.811,0,0.811,1.71,0.0,1.71,2.541,0.0,2.541,0.811,0,0.811,1.73,0.0,1.73
2020-03-02 13:00:00,2.3725,0.0,2.3725,0.9625,0,0.9625,1.4100000000000001,0.0,1.4100000000000001,2.3825,0.0,2.3825,0.9625,0,0.9625,1.42,0.0,1.42
2020-03-02 13:30:00,2.4865,0.0,2.4865,0.8065,0,0.8065,1.6800000000000002,0.0,1.6800000000000002,2.5065,0.0,2.5065,0.8065,0,0.8065,1.7000000000000002,0.0,1.7000000000000002
2020-03-02 14:00:00,2.3135,0.0,2.3135,1.0135,0,1.0135,1.3,0.0,1.3,2.3235,0.0,2.3235,1.0135,0,1.0135,1.31,0.0,1.31
2020-03-02 14:30:00,2.2975,0.0,2.2975,1.0075,0,1.0075,1.29,0.0,1.29,2.3075,0.0,2.3075,1.0075,0,1.0075,1.3,0.0,1.3
2020-03-02 15:00:00,2.4085,0.0,2.4085,0.9185000000000001,0,0.9185000000000001,1.49,0.0,1.49,2.4285,0.0,2.4285,0.9185000000000001,0,0.9185000000000001,1.51,0.0,1.51
2020-03-02 15:30:00,2.563,0.0,2.563,0.833,0,0.833,1.73,0.0,1.73,2.583,0.0,2.583,0.833,0,0.833,1.75,0.0,1.75
2020-03-02 16:00:00,2.445,0.0,2.445,0.785,0,0.785,1.6600000000000001,0.0,1.6600000000000001,2.465,0.0,2.465,0.785,0,0.785,1.6800000000000002,0.0,1.6800000000000002
2020-03-02 16:30:00,2.8735,0.0,2.8735,0.7135,0,0.7135,2.16,0.0,2.16,2.8935,0.0,2.8935,0.7135,0,0.7135,2.18,0.0,2.18
2020-03-02 17:00:00,3.2645,0.0,3.2645,0.6745,0,0.6745,2.59,0.0,2.59,3.2945,0.0,3.2945,0.6745,0,0.6745,2.62,0.0,2.62
2020-03-02 17:30:00,3.3225,0.0,3.3225,0.6225,0,0.6225,2.7,0.0,2.7,3.3525,0.0,3.3525,0.6225,0,0.6225,2.73,0.0,2.73
2020-03-02 18:00:00,3.409,0.0,3.409,0.629,0,0.629,2.7800000000000002,0.0,2.7800000000000002,3.449,0.0,3.449,0.629,0,0.629,2.8200000000000003,0.0,2.8200000000000003
2020-03-02 18:30:00,3.44,-0.47000000000000003,3.4719591011,0.47000000000000003,0,0.47000000000000003,2.9699999999999998,-0.47000000000000003,3.0069585963,3.48,0.55,3.5231945731,0.47000000000000003,0,0.47000000000000003,3.01,0.55,3.0598365969
2020-03-02 19:00:00,3.4605,0.0,3.4605,0.5605,0,0.5605,2.9,0.0,2.9,3.5005,0.0,3.5005,0.5605,0,0.5605,2.94,0.0,2.94
2020-03-02 19:30:00,3.4255,-0.48,3.4589666448,0.6055,0,0.6055,2.8200000000000003,-0.48,2.8605593859000003,3.4555,0.59,3.5055071316,0.6055,0,0.6055,2.85,0.59,2.9104295216000002
2020-03-02 20:00:00,3.269,-0.52,3.3100998474,0.669,0,0.669,2.6,-0.52,2.6514901471,3.299,0.58,3.34959714,0.669,0,0.669,2.63,0.58,2.6931951285
2020-03-02 20:30:00,3.1605,0.0,3.1605,0.6605000000000001,0,0.6605000000000001,2.5,0.0,2.5,3.1905,0.0,3.1905,0.6605000000000001,0,0.6605000000000001,2.5300000000000002,0.0,2.5300000000000002
2020-03-02 21:00:00,3.115,0.0,3.115,0.655,0,0.655,2.46,0.0,2.46,3.145,0.0,3.145,0.655,0,0.655,2.49,0.0,2.49
2020-03-02 21:30:00,2.995,0.0,2.995,0.655,0,0.655,2.34,0.0,2.34,3.025,0.0,3.025,0.655,0,0.655,2.37,0.0,2.37
2020-03-02 22:00:00,2.7715,0.09,2.7729609175,0.6615,0,0.6615,2.11,0.09,2.111918559,2.8015,0.31,2.8185993419,0.6615,0,0.6615,2.14,0.31,2.162336699
2020-03-02 22:30:00,2.6855,0.25,2.6971114641,0.5855,0,0.5855,2.1,0.25,2.1148285983,2.7155,0.26,2.7279186663,0.5855,0,0.5855,2.13,0.26,2.1458098704
2020-03-02 23:00:00,2.5845000000000002,0.23,2.5947139052,0.5045000000000001,0,0.5045000000000001,2.08,0.23,2.0926777105,2.6045,0.29,2.6205953999,0.5045000000000001,0,0.5045000000000001,2.1,0.29,2.1199292441
2020-03-02 23:30:00,2.5045,0.29,2.5212338745,0.3945,0,0.3945,2.11,0.29,2.1298356744,2.5345,0.31,2.5533879944,0.3945,0,0.3945,2.14,0.31,2.162336699
2020-03-03 00:00:00,2.477,0.30000000000000004,2.495101,0.367,0,0.367,2.11,0.30000000000000004,2.1312203077,2.497,0.31,2.5161695094,0.367,0,0.367,2.13,0.31,2.1524404754
2020-03-03 00:30:00,2.737,0.04,2.7372922752,0.417,0,0.417,2.32,0.04,2.320344802,2.757,0.35000000000000003,2.779127381,0.417,0,0.417,2.34,0.35000000000000003,2.3660304309
