Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-03 01:00:00,2.91,0.27,2.9224989306999998,0.25,0,0.25,2.66,0.27,2.6736678926,2.94,0.29,2.9542680989,0.25,0,0.25,2.69,0.29,2.7055868125
2020-03-03 01:30:00,2.925,0.25,2.93566432,0.275,0,0.275,2.65,0.25,2.6617663308,2.955,0.25,2.9655564402000003,0.275,0,0.275,2.68,0.25,2.6916351907
2020-03-03 02:00:00,2.8435,-0.09,2.8449239445,0.3435,0,0.3435,2.5,-0.09,2.5016194755,2.8735,0.36,2.8959630954,0.3435,0,0.3435,2.5300000000000002,0.36,2.5554842985
2020-03-03 02:30:00,2.8355,0.16,2.8400106074,0.3055,0,0.3055,2.5300000000000002,0.16,2.5350542401,2.8655,0.33,2.8844393303,0.3055,0,0.3055,2.56,0.33,2.5811818998
2020-03-03 03:00:00,2.767,0.26,2.7791885506,0.317,0,0.317,2.45,0.26,2.4637572932,2.797,0.27,2.8100016013999998,0.317,0,0.317,2.48,0.27,2.4946542847
2020-03-03 03:30:00,2.7205,0.26,2.7328959457,0.3305,0,0.3305,2.39,0.26,2.4041006634,2.7505,0.27,2.7637203639,0.3305,0,0.3305,2.42,0.27,2.4350154004
2020-03-03 04:00:00,2.6950000000000003,0.26,2.7075126962000002,0.34500000000000003,0,0.34500000000000003,2.35,0.26,2.3643392312,2.715,0.26,2.7274209429000003,0.34500000000000003,0,0.34500000000000003,2.37,0.26,2.3842189497
2020-03-03 04:30:00,2.6945,-0.28,2.7090090901,0.4545,0,0.4545,2.24,-0.28,2.2574321695,2.6745,0.64,2.7500091363,0.4545,0,0.4545,2.22,0.64,2.3104112188
2020-03-03 05:00:00,2.6045,0.25,2.6164709534,0.3145,0,0.3145,2.29,0.25,2.3036058691,2.6345,0.25,2.646335249,0.3145,0,0.3145,2.32,0.25,2.3334309503
2020-03-03 05:30:00,2.612,0.26,2.6249083794,0.152,0,0.152,2.46,0.26,2.4737016797,2.632,0.27,2.6458125406,0.152,0,0.152,2.48,0.27,2.4946542847
2020-03-03 06:00:00,2.5615,0.26,2.5746615797,0.1915,0,0.1915,2.37,0.26,2.3842189497,2.5915,0.27,2.6055272499,0.1915,0,0.1915,2.4,0.27,2.4151397475
2020-03-03 06:30:00,2.8045,0.25,2.8156207575,0.1345,0,0.1345,2.67,0.25,2.6816785788,2.8445,0.26,2.8563578645,0.1345,0,0.1345,2.71,0.26,2.7224437552
2020-03-03 07:00:00,3.0465,-0.41000000000000003,3.0739652324,0.1565,0,0.1565,2.89,-0.41000000000000003,2.9189381631,3.0665,0.7000000000000001,3.1453810977,0.1565,0,0.1565,2.91,0.7000000000000001,2.9930085199
2020-03-03 07:30:00,3.1155,0.0,3.1155,0.1555,0,0.1555,2.96,0.0,2.96,3.1555,0.0,3.1555,0.1555,0,0.1555,3.0,0.0,3.0
2020-03-03 08:00:00,3.1105,0.0,3.1105,0.3805,0,0.3805,2.73,0.0,2.73,3.1505,0.0,3.1505,0.3805,0,0.3805,2.77,0.0,2.77
2020-03-03 08:30:00,3.135,0.0,3.135,0.075,0,0.075,3.06,0.0,3.06,3.175,0.0,3.175,0.075,0,0.075,3.1,0.0,3.1
2020-03-03 09:00:00,2.988,0.0,2.988,0.098,0,0.098,2.89,0.0,2.89,3.018,0.0,3.018,0.098,0,0.098,2.92,0.0,2.92
2020-03-03 09:30:00,2.7039999999999997,-0.39,2.7319802342,0.14400000000000002,0,0.14400000000000002,2.56,-0.39,2.5895366381000002,2.734,0.66,2.8125355109,0.14400000000000002,0,0.14400000000000002,2.59,0.66,2.6727700986
2020-03-03 10:00:00,2.798,-0.43,2.830848636,0.248,0,0.248,2.55,-0.43,2.5860007734,2.818,0.6000000000000001,2.8811671246,0.248,0,0.248,2.5700000000000003,0.6000000000000001,2.6391096984
2020-03-03 10:30:00,2.5005,0.0,2.5005,0.41050000000000003,0,0.41050000000000003,2.09,0.0,2.09,2.5205,0.0,2.5205,0.41050000000000003,0,0.41050000000000003,2.11,0.0,2.11
2020-03-03 11:00:00,2.391,0.0,2.391,0.561,0,0.561,1.83,0.0,1.83,2.411,0.0,2.411,0.561,0,0.561,1.85,0.0,1.85
2020-03-03 11:30:00,2.376,0.0,2.376,0.556,0,0.556,1.82,0.0,1.82,2.396,0.0,2.396,0.556,0,0.556,1.8399999999999999,0.0,1.8399999999999999
2020-03-03 12:00:00,2.3315,0.0,2.3315,0.5915,0,0.5915,1.74,0.0,1.74,2.3615,0.0,2.3615,0.5915,0,0.5915,1.77,0.0,1.77
2020-03-03 12:30:00,2.4135,0.0,2.4135,0.5835,0,0.5835,1.83,0.0,1.83,2.4335,0.0,2.4335,0.5835,0,0.5835,1.85,0.0,1.85
2020-03-03 13:00:00,2.429,0.0,2.429,0.599,0,0.599,1.83,0.0,1.83,2.459,0.0,2.459,0.599,0,0.599,1.8599999999999999,0.0,1.8599999999999999
2020-03-03 13:30:00,2.3485,0.0,2.3485,0.6485000000000001,0,0.6485000000000001,1.7000000000000002,0.0,1.7000000000000002,2.3585000000000003,0.0,2.3585000000000003,0.6485000000000001,0,0.6485000000000001,1.71,0.0,1.71
2020-03-03 14:00:00,2.2965,0.0,2.2965,0.6665,0,0.6665,1.63,0.0,1.63,2.3165,0.0,2.3165,0.6665,0,0.6665,1.65,0.0,1.65
2020-03-03 14:30:00,2.2735,0.0,2.2735,0.6735,0,0.6735,1.6,0.0,1.6,2.2935,0.0,2.2935,0.6735,0,0.6735,1.62,0.0,1.62
2020-03-03 15:00:00,2.254,0.25,2.2678218625,0.634,0,0.634,1.62,0.25,1.6391766226,2.2640000000000002,0.25,2.2777611815,0.634,0,0.634,1.63,0.25,1.6490603385
2020-03-03 15:30:00,2.4385,0.0,2.4385,0.5785,0,0.5785,1.8599999999999999,0.0,1.8599999999999999,2.4585,0.0,2.4585,0.5785,0,0.5785,1.88,0.0,1.88
2020-03-03 16:00:00,2.5025,0.0,2.5025,0.3925,0,0.3925,2.11,0.0,2.11,2.5225,0.0,2.5225,0.3925,0,0.3925,2.13,0.0,2.13
2020-03-03 16:30:00,2.6555,0.0,2.6555,0.3055,0,0.3055,2.35,0.0,2.35,2.6955,0.25,2.7070685714,0.3055,0,0.3055,2.39,0.25,2.4030397417
2020-03-03 17:00:00,3.022,-0.41000000000000003,3.0496858855,0.222,0,0.222,2.8,-0.41000000000000003,2.8298586537,3.052,0.6900000000000001,3.1290260466,0.222,0,0.222,2.83,0.6900000000000001,2.9129023327
2020-03-03 17:30:00,3.106,0.0,3.106,0.146,0,0.146,2.96,0.0,2.96,3.146,0.25,3.1559176162,0.146,0,0.146,3.0,0.25,3.0103986447
2020-03-03 18:00:00,3.237,0.0,3.237,0.067,0,0.067,3.17,0.0,3.17,3.277,0.25,3.2865223261,0.067,0,0.067,3.21,0.25,3.2197204848
2020-03-03 18:30:00,3.3525,-0.45,3.3825665182,0.052500000000000005,0,0.052500000000000005,3.3,-0.45,3.3305404967,3.4025,0.58,3.451580254,0.052500000000000005,0,0.052500000000000005,3.35,0.58,3.3998382314
2020-03-03 19:00:00,3.454,0.0,3.454,0.034,0,0.034,3.42,0.0,3.42,3.5140000000000002,0.0,3.5140000000000002,0.034,0,0.034,3.48,0.0,3.48
2020-03-03 19:30:00,3.386,0.0,3.386,0.016,0,0.016,3.37,0.0,3.37,3.436,0.0,3.436,0.016,0,0.016,3.42,0.0,3.42
2020-03-03 20:00:00,3.2495,0.0,3.2495,0.029500000000000002,0,0.029500000000000002,3.22,0.0,3.22,3.2995,0.0,3.2995,0.029500000000000002,0,0.029500000000000002,3.27,0.0,3.27
2020-03-03 20:30:00,3.0875,0.0,3.0875,0.0375,0,0.0375,3.05,0.0,3.05,3.1275,0.0,3.1275,0.0375,0,0.0375,3.09,0.0,3.09
2020-03-03 21:00:00,3.0655,-0.39,3.0902087713,0.025500000000000002,0,0.025500000000000002,3.04,-0.39,3.0649143544,3.0955,0.73,3.1804119623,0.025500000000000002,0,0.025500000000000002,3.07,0.73,3.1555982
2020-03-03 21:30:00,2.912,0.0,2.912,0.022,0,0.022,2.89,0.0,2.89,2.9619999999999997,0.0,2.9619999999999997,0.022,0,0.022,2.94,0.0,2.94
2020-03-03 22:00:00,2.768,0.22,2.7767290109,0.028,0,0.028,2.74,0.22,2.7488179278000002,2.7880000000000003,0.30000000000000004,2.8040941496,0.028,0,0.028,2.76,0.30000000000000004,2.7762564723
2020-03-03 22:30:00,2.6255,0.26,2.6383423299,0.0555,0,0.0555,2.5700000000000003,0.26,2.5831182706,2.6555,0.27,2.6691909355,0.0555,0,0.0555,2.6,0.27,2.6139816373
2020-03-03 23:00:00,2.495,0.09,2.4966227188,0.125,0,0.125,2.37,0.09,2.3717082451,2.515,0.37,2.5420710061,0.125,0,0.125,2.39,0.37,2.4184705911
2020-03-03 23:30:00,2.4985,-0.14,2.5024192793999998,0.08850000000000001,0,0.08850000000000001,2.41,-0.14,2.4140629652,2.4485,0.7000000000000001,2.5465962087,0.08850000000000001,0,0.08850000000000001,2.36,0.7000000000000001,2.4616254792
2020-03-04 00:00:00,2.433,0.28,2.4490587988,0.113,0,0.113,2.32,0.28,2.336835467,2.463,0.29,2.4800139113,0.113,0,0.113,2.35,0.29,2.3678260071
2020-03-04 00:30:00,2.689,0.14,2.6926420111000002,0.069,0,0.069,2.62,0.14,2.6237377918,2.729,0.31,2.7465507459,0.069,0,0.069,2.66,0.31,2.6780029873
2020-03-04 01:00:00,2.8405,0.25,2.8514803611,0.0205,0,0.0205,2.8200000000000003,0.25,2.8310598722,2.8805,0.26,2.8922102707,0.0205,0,0.0205,2.86,0.26,2.8717938645
2020-03-04 01:30:00,2.873,0.26,2.8847407163,0.003,0,0.003,2.87,0.26,2.8817529388,2.9130000000000003,0.26,2.9245801408,0.003,0,0.003,2.91,0.26,2.9215920318
2020-03-04 02:00:00,2.792,0.27,2.8050247771,0.012,0,0.012,2.7800000000000002,0.27,2.7930807364,2.832,0.29,2.8468094422,0.012,0,0.012,2.8200000000000003,0.29,2.8348721312
2020-03-04 02:30:00,2.822,0.25,2.8330520645,0.07200000000000001,0,0.07200000000000001,2.75,0.25,2.7613402543000003,2.852,0.26,2.8638268104,0.07200000000000001,0,0.07200000000000001,2.7800000000000002,0.26,2.792131802
2020-03-04 03:00:00,2.721,0.26,2.7333936782,0.14100000000000001,0,0.14100000000000001,2.58,0.26,2.5930676813,2.751,0.27,2.7642179726,0.14100000000000001,0,0.14100000000000001,2.61,0.27,2.6239283527
2020-03-04 03:30:00,2.6765,0.26,2.6890987803,0.0965,0,0.0965,2.58,0.26,2.5930676813,2.7165,0.27,2.7298850250999998,0.0965,0,0.0965,2.62,0.27,2.6338754716
2020-03-04 04:00:00,2.659,0.11,2.6612743188,0.109,0,0.109,2.55,0.11,2.5523714463,2.6790000000000003,0.32,2.6980439211,0.109,0,0.109,2.5700000000000003,0.32,2.5898455552
2020-03-04 04:30:00,2.5985,0.25,2.6104984677000003,0.1385,0,0.1385,2.46,0.25,2.472670621,2.6285,0.26,2.6413277438,0.1385,0,0.1385,2.49,0.26,2.5035374972
2020-03-04 05:00:00,2.5555,0.25,2.567699408,0.17550000000000002,0,0.17550000000000002,2.38,0.25,2.3930942313,2.5855,0.26,2.5985400228,0.17550000000000002,0,0.17550000000000002,2.41,0.26,2.4239843234
2020-03-04 05:30:00,2.5245,0.26,2.5378534729,0.1345,0,0.1345,2.39,0.26,2.4041006634,2.5545,0.27,2.5687293065,0.1345,0,0.1345,2.42,0.27,2.4350154004
2020-03-04 06:00:00,2.51,0.25,2.5224194734000003,0.28,0,0.28,2.23,0.25,2.2439696968,2.5300000000000002,0.26,2.5433245959,0.28,0,0.28,2.25,0.26,2.264972406
2020-03-04 06:30:00,2.726,-0.37,2.7509954562,0.436,0,0.436,2.29,-0.37,2.3196982562,2.7560000000000002,0.66,2.8339258988,0.436,0,0.436,2.32,0.66,2.4120530674
2020-03-04 07:00:00,2.936,0.0,2.936,0.556,0,0.556,2.38,0.0,2.38,2.966,0.0,2.966,0.556,0,0.556,2.41,0.0,2.41
2020-03-04 07:30:00,3.0215,0.0,3.0215,0.7115,0,0.7115,2.31,0.0,2.31,3.0415,0.0,3.0415,0.7115,0,0.7115,2.33,0.0,2.33
2020-03-04 08:00:00,3.0095,0.0,3.0095,0.6995,0,0.6995,2.31,0.0,2.31,3.0295,0.0,3.0295,0.6995,0,0.6995,2.33,0.0,2.33
2020-03-04 08:30:00,3.0095,0.0,3.0095,0.7195,0,0.7195,2.29,0.0,2.29,3.0395,0.0,3.0395,0.7195,0,0.7195,2.32,0.0,2.32
2020-03-04 09:00:00,3.024,0.0,3.024,0.654,0,0.654,2.37,0.0,2.37,3.064,0.0,3.064,0.654,0,0.654,2.41,0.0,2.41
2020-03-04 09:30:00,3.0985,0.0,3.0985,0.6885,0,0.6885,2.41,0.0,2.41,3.1385,0.0,3.1385,0.6885,0,0.6885,2.45,0.0,2.45
2020-03-04 10:00:00,2.9779999999999998,0.0,2.9779999999999998,0.628,0,0.628,2.35,0.0,2.35,3.008,0.0,3.008,0.628,0,0.628,2.38,0.0,2.38
2020-03-04 10:30:00,2.94,0.0,2.94,0.32,0,0.32,2.62,0.0,2.62,2.9699999999999998,0.0,2.9699999999999998,0.32,0,0.32,2.65,0.0,2.65
2020-03-04 11:00:00,3.0395,0.0,3.0395,0.0795,0,0.0795,2.96,0.0,2.96,3.0895,0.24,3.0988078756,0.0795,0,0.0795,3.01,0.24,3.019552947
2020-03-04 11:30:00,2.9865,0.0,2.9865,0.3165,0,0.3165,2.67,0.0,2.67,3.0265,0.24,3.0360010293,0.3165,0,0.3165,2.71,0.24,2.7206065500000003
2020-03-04 12:00:00,2.8665000000000003,0.0,2.8665000000000003,0.6465000000000001,0,0.6465000000000001,2.22,0.0,2.22,2.8865,0.0,2.8865,0.6465000000000001,0,0.6465000000000001,2.24,0.0,2.24
2020-03-04 12:30:00,2.698,0.0,2.698,0.738,0,0.738,1.96,0.0,1.96,2.7279999999999998,0.0,2.7279999999999998,0.738,0,0.738,1.99,0.0,1.99
2020-03-04 13:00:00,2.7960000000000003,0.0,2.7960000000000003,0.706,0,0.706,2.09,0.0,2.09,2.836,0.0,2.836,0.706,0,0.706,2.13,0.0,2.13
2020-03-04 13:30:00,2.749,0.0,2.749,0.739,0,0.739,2.01,0.0,2.01,2.769,0.0,2.769,0.739,0,0.739,2.03,0.0,2.03
2020-03-04 14:00:00,2.856,0.0,2.856,0.716,0,0.716,2.14,0.0,2.14,2.876,0.0,2.876,0.716,0,0.716,2.16,0.0,2.16
2020-03-04 14:30:00,2.863,0.0,2.863,0.6930000000000001,0,0.6930000000000001,2.17,0.0,2.17,2.893,0.0,2.893,0.6930000000000001,0,0.6930000000000001,2.2,0.0,2.2
2020-03-04 15:00:00,2.859,0.0,2.859,0.579,0,0.579,2.2800000000000002,0.0,2.2800000000000002,2.879,0.25,2.8898340783,0.579,0,0.579,2.3,0.25,2.3135470603
2020-03-04 15:30:00,3.002,0.0,3.002,0.582,0,0.582,2.42,0.0,2.42,3.022,0.0,3.022,0.582,0,0.582,2.44,0.0,2.44
2020-03-04 16:00:00,3.1015,0.0,3.1015,0.5415,0,0.5415,2.56,0.0,2.56,3.1315,0.0,3.1315,0.5415,0,0.5415,2.59,0.0,2.59
2020-03-04 16:30:00,3.127,0.0,3.127,0.467,0,0.467,2.66,0.0,2.66,3.167,0.0,3.167,0.467,0,0.467,2.7,0.0,2.7
2020-03-04 17:00:00,3.235,0.0,3.235,0.295,0,0.295,2.94,0.0,2.94,3.275,0.0,3.275,0.295,0,0.295,2.98,0.0,2.98
2020-03-04 17:30:00,3.3175,0.0,3.3175,0.2575,0,0.2575,3.06,0.0,3.06,3.3575,0.25,3.3667946552,0.2575,0,0.2575,3.1,0.25,3.110064308
2020-03-04 18:00:00,3.3915,-0.38,3.4127221173,0.12150000000000001,0,0.12150000000000001,3.27,-0.38,3.2920054678,3.4415,0.64,3.5005031424,0.12150000000000001,0,0.12150000000000001,3.32,0.64,3.3811240734
2020-03-04 18:30:00,3.415,0.0,3.415,0.025,0,0.025,3.39,0.0,3.39,3.475,0.25,3.4839811997,0.025,0,0.025,3.45,0.25,3.4590461113
2020-03-04 19:00:00,3.4355,0.0,3.4355,0.0055000000000000005,0,0.0055000000000000005,3.43,0.0,3.43,3.4855,0.25,3.4944542135,0.0055000000000000005,0,0.0055000000000000005,3.48,0.25,3.4889683289
2020-03-04 19:30:00,3.3225,-0.49,3.358438067,0.0125,0,0.0125,3.31,-0.49,3.3460723244,3.3625,0.66,3.4266610935,0.0125,0,0.0125,3.35,0.66,3.4143959934
2020-03-04 20:00:00,3.1815,0.27,3.1929363053,0.0015,0,0.0015,3.18,0.27,3.1914416805,3.2215,0.26,3.2319749767,0.0015,0,0.0015,3.22,0.26,3.2304798405
2020-03-04 20:30:00,3.1205,0.25,3.1304984028,0.0005,0,0.0005,3.12,0.25,3.13,3.1605,0.26,3.1711764773,0.0005,0,0.0005,3.16,0.26,3.1706781609
2020-03-04 21:00:00,3.04,0.0,3.04,0.0,0,0.0,3.04,0.0,3.04,3.07,0.26,3.0809901006000002,0.0,0,0.0,3.07,0.26,3.0809901006000002
2020-03-04 21:30:00,2.88,0.25,2.8908303305,0.0,0,0.0,2.88,0.25,2.8908303305,2.91,0.26,2.9215920318,0.0,0,0.0,2.91,0.26,2.9215920318
2020-03-04 22:00:00,2.754,0.27,2.7672036427,0.004,0,0.004,2.75,0.27,2.7632227561000002,2.794,0.28,2.8079950142000003,0.004,0,0.004,2.79,0.28,2.8040149786
2020-03-04 22:30:00,2.68,0.27,2.6935664091,0.0,0,0.0,2.68,0.27,2.6935664091,2.7,0.28,2.7144796923000003,0.0,0,0.0,2.7,0.28,2.7144796923000003
2020-03-04 23:00:00,2.54,0.27,2.554310083,0.0,0,0.0,2.54,0.27,2.554310083,2.5700000000000003,0.30000000000000004,2.5874504826,0.0,0,0.0,2.5700000000000003,0.30000000000000004,2.5874504826
2020-03-04 23:30:00,2.515,0.26,2.5284036466,0.005,0,0.005,2.51,0.26,2.5234302051,2.545,0.27,2.5592821259000003,0.005,0,0.005,2.54,0.27,2.554310083
2020-03-05 00:00:00,2.4945,0.25,2.5069962605000002,0.0145,0,0.0145,2.48,0.25,2.4925689559,2.5345,0.26,2.5478010617,0.0145,0,0.0145,2.52,0.26,2.5333771926
2020-03-05 00:30:00,2.7345,0.0,2.7345,0.0045000000000000005,0,0.0045000000000000005,2.73,0.0,2.73,2.7745,0.25,2.7857405209,0.0045000000000000005,0,0.0045000000000000005,2.77,0.25,2.7812587079
2020-03-05 01:00:00,2.9050000000000002,0.0,2.9050000000000002,0.005,0,0.005,2.9,0.0,2.9,2.935,0.0,2.935,0.005,0,0.005,2.93,0.0,2.93
2020-03-05 01:30:00,2.91,0.0,2.91,0.0,0,0.0,2.91,0.0,2.91,2.94,0.25,2.9506101064,0.0,0,0.0,2.94,0.25,2.9506101064
2020-03-05 02:00:00,2.8025,0.11,2.804657956,0.0325,0,0.0325,2.77,0.11,2.7721832551,2.8325,0.33,2.8516585087,0.0325,0,0.0325,2.8,0.33,2.8193793643
2020-03-05 02:30:00,2.7845,0.0,2.7845,0.1645,0,0.1645,2.62,0.0,2.62,2.8145,0.25,2.8255814003,0.1645,0,0.1645,2.65,0.25,2.6617663308
2020-03-05 03:00:00,2.656,0.25,2.6677398674,0.166,0,0.166,2.49,0.25,2.5025187312,2.686,0.26,2.6985544278,0.166,0,0.166,2.52,0.26,2.5333771926
2020-03-05 03:30:00,2.6115,0.26,2.6244108386000002,0.14150000000000001,0,0.14150000000000001,2.47,0.26,2.4836465127,2.6415,0.26,2.6542649171,0.14150000000000001,0,0.14150000000000001,2.5,0.26,2.5134836383
2020-03-05 04:00:00,2.592,0.26,2.6050074856,0.062,0,0.062,2.5300000000000002,0.26,2.5433245959,2.622,0.27,2.6358649434,0.062,0,0.062,2.56,0.27,2.5741989045
2020-03-05 04:30:00,2.5695,0.0,2.5695,0.0795,0,0.0795,2.49,0.0,2.49,2.6095,0.25,2.6214481208000002,0.0795,0,0.0795,2.5300000000000002,0.25,2.5423217735
2020-03-05 05:00:00,2.5235000000000003,0.25,2.5358533574,0.10350000000000001,0,0.10350000000000001,2.42,0.25,2.432878953,2.5535,0.25,2.5657089176,0.10350000000000001,0,0.10350000000000001,2.45,0.25,2.4627220712
2020-03-05 05:30:00,2.5665,0.0,2.5665,0.2765,0,0.2765,2.29,0.0,2.29,2.5865,0.0,2.5865,0.2765,0,0.2765,2.31,0.0,2.31
2020-03-05 06:00:00,2.624,0.0,2.624,0.354,0,0.354,2.27,0.0,2.27,2.644,0.0,2.644,0.354,0,0.354,2.29,0.0,2.29
2020-03-05 06:30:00,2.777,-0.43,2.8100941265,0.467,0,0.467,2.31,-0.43,2.3496808294,2.747,0.65,2.8228547607000003,0.467,0,0.467,2.2800000000000002,0.65,2.3708437317
2020-03-05 07:00:00,2.9995000000000003,-0.43,3.0301650533,0.5395,0,0.5395,2.46,-0.43,2.4972985404,3.0195,0.63,3.084522694,0.5395,0,0.5395,2.48,0.63,2.5587692354
2020-03-05 07:30:00,3.1505,0.0,3.1505,0.6005,0,0.6005,2.55,0.0,2.55,3.1805,0.0,3.1805,0.6005,0,0.6005,2.58,0.0,2.58
2020-03-05 08:00:00,3.1175,0.0,3.1175,0.6575000000000001,0,0.6575000000000001,2.46,0.0,2.46,3.1475,0.0,3.1475,0.6575000000000001,0,0.6575000000000001,2.49,0.0,2.49
2020-03-05 08:30:00,3.1415,0.0,3.1415,0.7215,0,0.7215,2.42,0.0,2.42,3.1615,0.0,3.1615,0.7215,0,0.7215,2.44,0.0,2.44
2020-03-05 09:00:00,3.137,0.0,3.137,0.687,0,0.687,2.45,0.0,2.45,3.167,0.0,3.167,0.687,0,0.687,2.48,0.0,2.48
2020-03-05 09:30:00,3.099,0.0,3.099,0.6990000000000001,0,0.6990000000000001,2.4,0.0,2.4,3.129,0.0,3.129,0.6990000000000001,0,0.6990000000000001,2.43,0.0,2.43
2020-03-05 10:00:00,3.1455,0.0,3.1455,0.7055,0,0.7055,2.44,0.0,2.44,3.1755,0.0,3.1755,0.7055,0,0.7055,2.47,0.0,2.47
2020-03-05 10:30:00,3.127,0.0,3.127,0.707,0,0.707,2.42,0.0,2.42,3.157,0.0,3.157,0.707,0,0.707,2.45,0.0,2.45
2020-03-05 11:00:00,3.1265,0.0,3.1265,0.7165,0,0.7165,2.41,0.0,2.41,3.1465,0.0,3.1465,0.7165,0,0.7165,2.43,0.0,2.43
2020-03-05 11:30:00,3.0685000000000002,0.0,3.0685000000000002,0.7385,0,0.7385,2.33,0.0,2.33,3.0885,0.0,3.0885,0.7385,0,0.7385,2.35,0.0,2.35
2020-03-05 12:00:00,2.895,-0.51,2.9395790515,0.765,0,0.765,2.13,-0.51,2.1902054698,2.915,0.49,2.9558966491,0.765,0,0.765,2.15,0.49,2.2051303816
2020-03-05 12:30:00,2.7960000000000003,0.0,2.7960000000000003,0.706,0,0.706,2.09,0.0,2.09,2.826,0.0,2.826,0.706,0,0.706,2.12,0.0,2.12
2020-03-05 13:00:00,2.7439999999999998,0.0,2.7439999999999998,0.854,0,0.854,1.8900000000000001,0.0,1.8900000000000001,2.7640000000000002,0.0,2.7640000000000002,0.854,0,0.854,1.9100000000000001,0.0,1.9100000000000001
2020-03-05 13:30:00,2.5949999999999998,-0.48,2.6390197044,0.805,0,0.805,1.79,-0.48,1.8532404053,2.605,0.5,2.6525506593,0.805,0,0.805,1.8,0.5,1.8681541691999999
2020-03-05 14:00:00,2.6285,0.0,2.6285,0.7785000000000001,0,0.7785000000000001,1.85,0.0,1.85,2.6585,0.0,2.6585,0.7785000000000001,0,0.7785000000000001,1.88,0.0,1.88
2020-03-05 14:30:00,2.5975,0.0,2.5975,0.8475,0,0.8475,1.75,0.0,1.75,2.6275,0.0,2.6275,0.8475,0,0.8475,1.78,0.0,1.78
2020-03-05 15:00:00,2.477,0.0,2.477,0.997,0,0.997,1.48,0.0,1.48,2.497,0.0,2.497,0.997,0,0.997,1.5,0.0,1.5
2020-03-05 15:30:00,2.5625,0.0,2.5625,0.9125000000000001,0,0.9125000000000001,1.65,0.0,1.65,2.5825,0.0,2.5825,0.9125000000000001,0,0.9125000000000001,1.67,0.0,1.67
2020-03-05 16:00:00,2.6715,0.0,2.6715,0.8115,0,0.8115,1.8599999999999999,0.0,1.8599999999999999,2.6915,0.0,2.6915,0.8115,0,0.8115,1.88,0.0,1.88
2020-03-05 16:30:00,2.9130000000000003,0.0,2.9130000000000003,0.753,0,0.753,2.16,0.0,2.16,2.943,0.0,2.943,0.753,0,0.753,2.19,0.0,2.19
2020-03-05 17:00:00,3.1585,0.0,3.1585,0.6485000000000001,0,0.6485000000000001,2.51,0.0,2.51,3.1885,0.0,3.1885,0.6485000000000001,0,0.6485000000000001,2.54,0.0,2.54
2020-03-05 17:30:00,3.391,0.0,3.391,0.421,0,0.421,2.9699999999999998,0.0,2.9699999999999998,3.431,0.0,3.431,0.421,0,0.421,3.01,0.0,3.01
2020-03-05 18:00:00,3.439,0.0,3.439,0.329,0,0.329,3.11,0.0,3.11,3.479,0.0,3.479,0.329,0,0.329,3.15,0.0,3.15
2020-03-05 18:30:00,3.4855,0.0,3.4855,0.2255,0,0.2255,3.26,0.0,3.26,3.5355,0.0,3.5355,0.2255,0,0.2255,3.31,0.0,3.31
2020-03-05 19:00:00,3.526,0.0,3.526,0.156,0,0.156,3.37,0.0,3.37,3.576,0.0,3.576,0.156,0,0.156,3.42,0.0,3.42
2020-03-05 19:30:00,3.3695,0.0,3.3695,0.1395,0,0.1395,3.23,0.0,3.23,3.4195,0.0,3.4195,0.1395,0,0.1395,3.2800000000000002,0.0,3.2800000000000002
2020-03-05 20:00:00,3.273,0.0,3.273,0.073,0,0.073,3.2,0.0,3.2,3.303,0.0,3.303,0.073,0,0.073,3.23,0.0,3.23
2020-03-05 20:30:00,3.204,0.0,3.204,0.044,0,0.044,3.16,0.0,3.16,3.2439999999999998,0.0,3.2439999999999998,0.044,0,0.044,3.2,0.0,3.2
2020-03-05 21:00:00,3.159,0.0,3.159,0.019,0,0.019,3.14,0.0,3.14,3.199,0.0,3.199,0.019,0,0.019,3.18,0.0,3.18
2020-03-05 21:30:00,3.057,0.0,3.057,0.017,0,0.017,3.04,0.0,3.04,3.097,0.0,3.097,0.017,0,0.017,3.08,0.0,3.08
2020-03-05 22:00:00,2.936,0.0,2.936,0.016,0,0.016,2.92,0.0,2.92,2.976,0.25,2.9864822116000003,0.016,0,0.016,2.96,0.25,2.9705386717
2020-03-05 22:30:00,2.784,0.25,2.7952023183,0.014,0,0.014,2.77,0.25,2.7812587079,2.814,0.25,2.8250833616,0.014,0,0.014,2.8,0.25,2.8111385594
2020-03-05 23:00:00,2.6465,0.0,2.6465,0.026500000000000003,0,0.026500000000000003,2.62,0.0,2.62,2.6765,0.0,2.6765,0.026500000000000003,0,0.026500000000000003,2.65,0.0,2.65
2020-03-05 23:30:00,2.592,0.26,2.6050074856,0.052000000000000005,0,0.052000000000000005,2.54,0.26,2.5532724101,2.622,0.27,2.6358649434,0.052000000000000005,0,0.052000000000000005,2.5700000000000003,0.27,2.5841439588
2020-03-06 00:00:00,2.549,0.26,2.5622257902000003,0.079,0,0.079,2.47,0.26,2.4836465127,2.5789999999999997,0.27,2.5930948690999998,0.079,0,0.079,2.5,0.27,2.5145377309
2020-03-06 00:30:00,2.834,0.0,2.834,0.074,0,0.074,2.76,0.0,2.76,2.874,0.0,2.874,0.074,0,0.074,2.8,0.0,2.8
2020-03-06 01:00:00,2.9975,0.0,2.9975,0.1275,0,0.1275,2.87,0.0,2.87,3.0275,0.0,3.0275,0.1275,0,0.1275,2.9,0.0,2.9
2020-03-06 01:30:00,2.983,0.0,2.983,0.223,0,0.223,2.76,0.0,2.76,3.013,0.0,3.013,0.223,0,0.223,2.79,0.0,2.79
2020-03-06 02:00:00,2.9450000000000003,0.0,2.9450000000000003,0.115,0,0.115,2.83,0.0,2.83,2.985,0.0,2.985,0.115,0,0.115,2.87,0.0,2.87
2020-03-06 02:30:00,2.961,-0.39,2.9865734546000002,0.051000000000000004,0,0.051000000000000004,2.91,-0.39,2.9360177111,2.991,0.6900000000000001,3.0695571342,0.051000000000000004,0,0.051000000000000004,2.94,0.6900000000000001,3.0198841037
2020-03-06 03:00:00,2.8715,-0.39,2.897863394,0.1515,0,0.1515,2.7199999999999998,-0.39,2.7478173156,2.9015,0.6900000000000001,2.9824155059,0.1515,0,0.1515,2.75,0.6900000000000001,2.835242494
2020-03-06 03:30:00,2.7715,0.0,2.7715,0.4315,0,0.4315,2.34,0.0,2.34,2.7915,0.0,2.7915,0.4315,0,0.4315,2.36,0.0,2.36
2020-03-06 04:00:00,2.6985,0.0,2.6985,0.6785,0,0.6785,2.02,0.0,2.02,2.7185,0.0,2.7185,0.6785,0,0.6785,2.04,0.0,2.04
2020-03-06 04:30:00,2.672,0.0,2.672,0.622,0,0.622,2.05,0.0,2.05,2.692,0.0,2.692,0.622,0,0.622,2.07,0.0,2.07
2020-03-06 05:00:00,2.641,0.0,2.641,0.651,0,0.651,1.99,0.0,1.99,2.661,0.0,2.661,0.651,0,0.651,2.01,0.0,2.01
2020-03-06 05:30:00,2.5985,0.0,2.5985,0.7185,0,0.7185,1.88,0.0,1.88,2.6285,0.0,2.6285,0.7185,0,0.7185,1.9100000000000001,0.0,1.9100000000000001
2020-03-06 06:00:00,2.6615,0.0,2.6615,0.7515000000000001,0,0.7515000000000001,1.9100000000000001,0.0,1.9100000000000001,2.6715,0.0,2.6715,0.7515000000000001,0,0.7515000000000001,1.92,0.0,1.92
2020-03-06 06:30:00,2.802,0.0,2.802,0.742,0,0.742,2.06,0.0,2.06,2.832,0.0,2.832,0.742,0,0.742,2.09,0.0,2.09
2020-03-06 07:00:00,3.0305,-0.53,3.0764964245,0.7005,0,0.7005,2.33,-0.53,2.38951878,3.0305,0.5,3.0714703726,0.7005,0,0.7005,2.33,0.5,2.3830442715
2020-03-06 07:30:00,3.0465,0.0,3.0465,0.5065000000000001,0,0.5065000000000001,2.54,0.0,2.54,3.0865,0.0,3.0865,0.5065000000000001,0,0.5065000000000001,2.58,0.0,2.58
2020-03-06 08:00:00,2.985,0.0,2.985,0.455,0,0.455,2.5300000000000002,0.0,2.5300000000000002,3.025,0.0,3.025,0.455,0,0.455,2.5700000000000003,0.0,2.5700000000000003
2020-03-06 08:30:00,3.0115,0.0,3.0115,0.49150000000000005,0,0.49150000000000005,2.52,0.0,2.52,3.0615,0.0,3.0615,0.49150000000000005,0,0.49150000000000005,2.5700000000000003,0.0,2.5700000000000003
2020-03-06 09:00:00,2.985,0.0,2.985,0.525,0,0.525,2.46,0.0,2.46,3.025,0.0,3.025,0.525,0,0.525,2.5,0.0,2.5
2020-03-06 09:30:00,3.1035,-0.43,3.1331473393,0.4335,0,0.4335,2.67,-0.43,2.704403816,3.1135,0.63,3.1765991642,0.4335,0,0.4335,2.68,0.63,2.7530528509
2020-03-06 10:00:00,3.1835,-0.49,3.2209893278,0.5835,0,0.5835,2.6,-0.49,2.6457702092,3.1535,0.5700000000000001,3.2046001701,0.5835,0,0.5835,2.5700000000000003,0.5700000000000001,2.6324513291000002
2020-03-06 10:30:00,2.961,0.0,2.961,0.781,0,0.781,2.18,0.0,2.18,2.991,0.0,2.991,0.781,0,0.781,2.21,0.0,2.21
2020-03-06 11:00:00,3.012,0.0,3.012,0.792,0,0.792,2.22,0.0,2.22,3.032,0.0,3.032,0.792,0,0.792,2.24,0.0,2.24
2020-03-06 11:30:00,2.739,0.0,2.739,0.879,0,0.879,1.8599999999999999,0.0,1.8599999999999999,2.759,0.0,2.759,0.879,0,0.879,1.88,0.0,1.88
2020-03-06 12:00:00,2.8535,0.0,2.8535,0.8235,0,0.8235,2.03,0.0,2.03,2.8735,0.0,2.8735,0.8235,0,0.8235,2.05,0.0,2.05
2020-03-06 12:30:00,2.5925000000000002,0.0,2.5925000000000002,0.9225000000000001,0,0.9225000000000001,1.67,0.0,1.67,2.6125,0.0,2.6125,0.9225000000000001,0,0.9225000000000001,1.69,0.0,1.69
2020-03-06 13:00:00,2.6765,0.0,2.6765,0.8465,0,0.8465,1.83,0.0,1.83,2.7065,0.0,2.7065,0.8465,0,0.8465,1.8599999999999999,0.0,1.8599999999999999
2020-03-06 13:30:00,2.6885,0.0,2.6885,0.8385,0,0.8385,1.85,0.0,1.85,2.6985,0.0,2.6985,0.8385,0,0.8385,1.8599999999999999,0.0,1.8599999999999999
2020-03-06 14:00:00,2.7365,0.0,2.7365,0.8265,0,0.8265,1.9100000000000001,0.0,1.9100000000000001,2.7565,0.0,2.7565,0.8265,0,0.8265,1.9300000000000002,0.0,1.9300000000000002
2020-03-06 14:30:00,2.831,0.0,2.831,0.801,0,0.801,2.03,0.0,2.03,2.851,0.0,2.851,0.801,0,0.801,2.05,0.0,2.05
2020-03-06 15:00:00,2.7265,0.0,2.7265,0.8265,0,0.8265,1.9,0.0,1.9,2.7465,0.0,2.7465,0.8265,0,0.8265,1.92,0.0,1.92
2020-03-06 15:30:00,2.7835,0.0,2.7835,0.8335,0,0.8335,1.9500000000000002,0.0,1.9500000000000002,2.8135,0.0,2.8135,0.8335,0,0.8335,1.98,0.0,1.98
2020-03-06 16:00:00,2.732,0.0,2.732,0.812,0,0.812,1.92,0.0,1.92,2.752,0.0,2.752,0.812,0,0.812,1.94,0.0,1.94
2020-03-06 16:30:00,2.8745000000000003,0.0,2.8745000000000003,0.7945,0,0.7945,2.08,0.0,2.08,2.9045,0.0,2.9045,0.7945,0,0.7945,2.11,0.0,2.11
2020-03-06 17:00:00,2.919,0.0,2.919,0.779,0,0.779,2.14,0.0,2.14,2.959,0.0,2.959,0.779,0,0.779,2.18,0.0,2.18
2020-03-06 17:30:00,3.1235,0.0,3.1235,0.7635000000000001,0,0.7635000000000001,2.36,0.0,2.36,3.1535,0.0,3.1535,0.7635000000000001,0,0.7635000000000001,2.39,0.0,2.39
2020-03-06 18:00:00,3.265,0.0,3.265,0.715,0,0.715,2.55,0.0,2.55,3.295,0.0,3.295,0.715,0,0.715,2.58,0.0,2.58
2020-03-06 18:30:00,3.371,0.0,3.371,0.721,0,0.721,2.65,0.0,2.65,3.411,0.0,3.411,0.721,0,0.721,2.69,0.0,2.69
2020-03-06 19:00:00,3.386,0.0,3.386,0.626,0,0.626,2.76,0.0,2.76,3.416,0.0,3.416,0.626,0,0.626,2.79,0.0,2.79
2020-03-06 19:30:00,3.3185000000000002,0.0,3.3185000000000002,0.5285000000000001,0,0.5285000000000001,2.79,0.0,2.79,3.3485,0.0,3.3485,0.5285000000000001,0,0.5285000000000001,2.8200000000000003,0.0,2.8200000000000003
2020-03-06 20:00:00,3.282,0.0,3.282,0.632,0,0.632,2.65,0.0,2.65,3.312,0.0,3.312,0.632,0,0.632,2.68,0.0,2.68
2020-03-06 20:30:00,3.083,-0.51,3.1248982383,0.543,0,0.543,2.54,-0.51,2.5906948874999998,3.113,0.55,3.1612132165,0.543,0,0.543,2.5700000000000003,0.55,2.6281932958
2020-03-06 21:00:00,2.984,0.0,2.984,0.424,0,0.424,2.56,0.0,2.56,3.014,0.0,3.014,0.424,0,0.424,2.59,0.0,2.59
2020-03-06 21:30:00,2.894,0.0,2.894,0.274,0,0.274,2.62,0.0,2.62,2.934,0.0,2.934,0.274,0,0.274,2.66,0.0,2.66
2020-03-06 22:00:00,2.7805,-0.35000000000000003,2.802441837,0.2805,0,0.2805,2.5,-0.35000000000000003,2.5243811123,2.8105,0.6900000000000001,2.8939609966,0.2805,0,0.2805,2.5300000000000002,0.6900000000000001,2.6224034777
2020-03-06 22:30:00,2.649,0.28,2.6637569334,0.229,0,0.229,2.42,0.28,2.4361444949,2.6790000000000003,0.28,2.6935925824,0.229,0,0.229,2.45,0.28,2.4659480934999998
2020-03-06 23:00:00,2.5715,0.26,2.5846106573,0.2515,0,0.2515,2.32,0.26,2.334523506,2.6115,0.27,2.6254203949,0.2515,0,0.2515,2.36,0.27,2.375394704
2020-03-06 23:30:00,2.5695,0.26,2.5826208103,0.1695,0,0.1695,2.4,0.26,2.4140422532,2.5995,0.27,2.6134843121999998,0.1695,0,0.1695,2.43,0.27,2.4449539873
2020-03-07 00:00:00,2.5445,0.25,2.5567518945,0.0945,0,0.0945,2.45,0.25,2.4627220712,2.5645,0.26,2.5776462616,0.0945,0,0.0945,2.47,0.26,2.4836465127
2020-03-07 00:30:00,2.823,-0.1,2.8247706102,0.10300000000000001,0,0.10300000000000001,2.7199999999999998,-0.1,2.7218376146,2.8529999999999998,0.33,2.8720217618,0.10300000000000001,0,0.10300000000000001,2.75,0.33,2.7697292286
2020-03-07 01:00:00,2.885,0.25,2.8958116306,0.095,0,0.095,2.79,0.25,2.8011783235000003,2.935,0.26,2.9464936789,0.095,0,0.095,2.84,0.26,2.8518765752
2020-03-07 01:30:00,2.904,0.26,2.9156158869,0.074,0,0.074,2.83,0.26,2.8419183662,2.934,0.27,2.9463971219,0.074,0,0.074,2.86,0.27,2.8727164844
2020-03-07 02:00:00,2.854,0.27,2.8667430998,0.084,0,0.084,2.77,0.27,2.7831277369,2.884,0.28,2.8975603531000003,0.084,0,0.084,2.8,0.28,2.8139651739
2020-03-07 02:30:00,2.855,0.25,2.8659248071,0.135,0,0.135,2.7199999999999998,0.25,2.7314648085,2.885,0.25,2.8958116306,0.135,0,0.135,2.75,0.25,2.7613402543000003
2020-03-07 03:00:00,2.795,0.15,2.7990221507,0.195,0,0.195,2.6,0.15,2.6043233286,2.825,0.28,2.8388421936,0.195,0,0.195,2.63,0.28,2.6448629454
2020-03-07 03:30:00,2.7295,-0.28,2.7438240195,0.28950000000000004,0,0.28950000000000004,2.44,-0.28,2.4560130293,2.7095000000000002,0.64,2.7840600299,0.28950000000000004,0,0.28950000000000004,2.42,0.64,2.5031979546
2020-03-07 04:00:00,2.642,0.25,2.6538018012,0.242,0,0.242,2.4,0.25,2.4129857024,2.662,0.26,2.6746670821,0.242,0,0.242,2.42,0.26,2.4339268683
2020-03-07 04:30:00,2.541,0.25,2.5532686893000003,0.291,0,0.291,2.25,0.25,2.2638462845,2.561,0.27,2.5751933908,0.291,0,0.291,2.27,0.27,2.2860008749
2020-03-07 05:00:00,2.539,0.0,2.539,0.40900000000000003,0,0.40900000000000003,2.13,0.0,2.13,2.559,0.0,2.559,0.40900000000000003,0,0.40900000000000003,2.15,0.0,2.15
2020-03-07 05:30:00,2.4615,0.0,2.4615,0.4615,0,0.4615,2.0,0.0,2.0,2.4815,0.0,2.4815,0.4615,0,0.4615,2.02,0.0,2.02
2020-03-07 06:00:00,2.4525,0.26,2.4662433477,0.36250000000000004,0,0.36250000000000004,2.09,0.26,2.1061101586,2.4725,0.27,2.4871984742,0.36250000000000004,0,0.36250000000000004,2.11,0.27,2.1272047386
2020-03-07 06:30:00,2.634,-0.16,2.6388550548,0.324,0,0.324,2.31,-0.16,2.3155344955,2.664,0.35000000000000003,2.6868933734000002,0.324,0,0.324,2.34,0.35000000000000003,2.3660304309
2020-03-07 07:00:00,2.714,0.0,2.714,0.434,0,0.434,2.2800000000000002,0.0,2.2800000000000002,2.7439999999999998,0.0,2.7439999999999998,0.434,0,0.434,2.31,0.0,2.31
2020-03-07 07:30:00,2.6665,0.25,2.678193841,0.40650000000000003,0,0.40650000000000003,2.26,0.25,2.27378539,2.6965,0.25,2.7080642995,0.40650000000000003,0,0.40650000000000003,2.29,0.25,2.3036058691
2020-03-07 08:00:00,2.733,0.0,2.733,0.463,0,0.463,2.27,0.0,2.27,2.763,0.25,2.7742871156,0.463,0,0.463,2.3,0.25,2.3135470603
2020-03-07 08:30:00,2.7755,0.0,2.7755,0.5355,0,0.5355,2.24,0.0,2.24,2.8055,0.0,2.8055,0.5355,0,0.5355,2.27,0.0,2.27
2020-03-07 09:00:00,2.7255000000000003,0.0,2.7255000000000003,0.5155000000000001,0,0.5155000000000001,2.21,0.0,2.21,2.7555,0.0,2.7555,0.5155000000000001,0,0.5155000000000001,2.24,0.0,2.24
2020-03-07 09:30:00,2.737,0.0,2.737,0.557,0,0.557,2.18,0.0,2.18,2.757,0.25,2.7683115793,0.557,0,0.557,2.2,0.25,2.2141589825
2020-03-07 10:00:00,2.588,0.0,2.588,0.638,0,0.638,1.9500000000000002,0.0,1.9500000000000002,2.618,0.0,2.618,0.638,0,0.638,1.98,0.0,1.98
2020-03-07 10:30:00,2.3255,0.0,2.3255,0.7355,0,0.7355,1.5899999999999999,0.0,1.5899999999999999,2.3455,0.0,2.3455,0.7355,0,0.7355,1.6099999999999999,0.0,1.6099999999999999
2020-03-07 11:00:00,2.423,0.0,2.423,0.783,0,0.783,1.6400000000000001,0.0,1.6400000000000001,2.443,0.0,2.443,0.783,0,0.783,1.6600000000000001,0.0,1.6600000000000001
2020-03-07 11:30:00,2.3995,0.0,2.3995,0.8095,0,0.8095,1.5899999999999999,0.0,1.5899999999999999,2.4195,0.0,2.4195,0.8095,0,0.8095,1.6099999999999999,0.0,1.6099999999999999
2020-03-07 12:00:00,2.2845,0.0,2.2845,0.9045000000000001,0,0.9045000000000001,1.38,0.0,1.38,2.3045,0.0,2.3045,0.9045000000000001,0,0.9045000000000001,1.4,0.0,1.4
2020-03-07 12:30:00,2.2405,0.0,2.2405,1.0605,0,1.0605,1.18,0.0,1.18,2.2505,0.0,2.2505,1.0605,0,1.0605,1.19,0.0,1.19
2020-03-07 13:00:00,2.3125,0.0,2.3125,0.8925000000000001,0,0.8925000000000001,1.42,0.0,1.42,2.3225,0.0,2.3225,0.8925000000000001,0,0.8925000000000001,1.43,0.0,1.43
2020-03-07 13:30:00,2.316,0.0,2.316,0.996,0,0.996,1.32,0.0,1.32,2.336,0.0,2.336,0.996,0,0.996,1.34,0.0,1.34
2020-03-07 14:00:00,2.2455,0.0,2.2455,0.9755,0,0.9755,1.27,0.0,1.27,2.2555,0.0,2.2555,0.9755,0,0.9755,1.28,0.0,1.28
2020-03-07 14:30:00,2.224,0.0,2.224,1.014,0,1.014,1.21,0.0,1.21,2.234,0.0,2.234,1.014,0,1.014,1.22,0.0,1.22
2020-03-07 15:00:00,2.4705,0.0,2.4705,0.7805000000000001,0,0.7805000000000001,1.69,0.0,1.69,2.4805,0.0,2.4805,0.7805000000000001,0,0.7805000000000001,1.7000000000000002,0.0,1.7000000000000002
2020-03-07 15:30:00,2.441,0.0,2.441,0.811,0,0.811,1.63,0.0,1.63,2.461,0.0,2.461,0.811,0,0.811,1.65,0.0,1.65
2020-03-07 16:00:00,2.4575,0.0,2.4575,0.7975,0,0.7975,1.6600000000000001,0.0,1.6600000000000001,2.4775,0.0,2.4775,0.7975,0,0.7975,1.6800000000000002,0.0,1.6800000000000002
2020-03-07 16:30:00,2.6115,0.0,2.6115,0.7815000000000001,0,0.7815000000000001,1.83,0.0,1.83,2.6415,0.0,2.6415,0.7815000000000001,0,0.7815000000000001,1.8599999999999999,0.0,1.8599999999999999
2020-03-07 17:00:00,2.691,0.0,2.691,0.791,0,0.791,1.9,0.0,1.9,2.711,0.0,2.711,0.791,0,0.791,1.92,0.0,1.92
2020-03-07 17:30:00,2.9515000000000002,0.0,2.9515000000000002,0.7915000000000001,0,0.7915000000000001,2.16,0.0,2.16,2.9715,0.0,2.9715,0.7915000000000001,0,0.7915000000000001,2.18,0.0,2.18
2020-03-07 18:00:00,3.0185,0.0,3.0185,0.7885000000000001,0,0.7885000000000001,2.23,0.0,2.23,3.0485,0.0,3.0485,0.7885000000000001,0,0.7885000000000001,2.26,0.0,2.26
2020-03-07 18:30:00,3.0955,-0.53,3.1405445786,0.7955,0,0.7955,2.3,-0.53,2.3602754077,3.1155,0.49,3.1537977503,0.7955,0,0.7955,2.32,0.49,2.3711811403
2020-03-07 19:00:00,3.116,-0.45,3.1483259043,0.806,0,0.806,2.31,-0.45,2.3534230389,3.136,0.5700000000000001,3.1873807429,0.806,0,0.806,2.33,0.5700000000000001,2.3987079856
2020-03-07 19:30:00,3.028,0.0,3.028,0.798,0,0.798,2.23,0.0,2.23,3.058,0.0,3.058,0.798,0,0.798,2.26,0.0,2.26
2020-03-07 20:00:00,2.856,0.0,2.856,0.806,0,0.806,2.05,0.0,2.05,2.876,0.0,2.876,0.806,0,0.806,2.07,0.0,2.07
2020-03-07 20:30:00,2.7565,0.0,2.7565,0.8065,0,0.8065,1.9500000000000002,0.0,1.9500000000000002,2.7765,0.0,2.7765,0.8065,0,0.8065,1.97,0.0,1.97
2020-03-07 21:00:00,2.707,-0.49,2.7509905489,0.807,0,0.807,1.9,-0.49,1.9621671692,2.727,0.56,2.7839053504,0.807,0,0.807,1.92,0.56,2.0
2020-03-07 21:30:00,2.6555,0.0,2.6555,0.8155,0,0.8155,1.8399999999999999,0.0,1.8399999999999999,2.6755,0.0,2.6755,0.8155,0,0.8155,1.8599999999999999,0.0,1.8599999999999999
2020-03-07 22:00:00,2.536,0.0,2.536,0.8160000000000001,0,0.8160000000000001,1.72,0.0,1.72,2.556,0.0,2.556,0.8160000000000001,0,0.8160000000000001,1.74,0.0,1.74
2020-03-07 22:30:00,2.4685,0.0,2.4685,0.8185,0,0.8185,1.65,0.0,1.65,2.4785,0.0,2.4785,0.8185,0,0.8185,1.6600000000000001,0.0,1.6600000000000001
2020-03-07 23:00:00,2.384,0.0,2.384,0.8240000000000001,0,0.8240000000000001,1.56,0.0,1.56,2.404,0.0,2.404,0.8240000000000001,0,0.8240000000000001,1.58,0.0,1.58
2020-03-07 23:30:00,2.3895,0.0,2.3895,0.8195,0,0.8195,1.57,0.0,1.57,2.4095,0.0,2.4095,0.8195,0,0.8195,1.5899999999999999,0.0,1.5899999999999999
2020-03-08 00:00:00,2.4165,0.0,2.4165,0.8265,0,0.8265,1.5899999999999999,0.0,1.5899999999999999,2.4365,0.0,2.4365,0.8265,0,0.8265,1.6099999999999999,0.0,1.6099999999999999
2020-03-08 00:30:00,2.6870000000000003,-0.41000000000000003,2.7181002557,0.8170000000000001,0,0.8170000000000001,1.87,-0.41000000000000003,1.9144189719,2.717,0.58,2.7782168742,0.8170000000000001,0,0.8170000000000001,1.9,0.58,1.9865548067
2020-03-08 01:00:00,2.769,0.0,2.769,0.809,0,0.809,1.96,0.0,1.96,2.799,0.0,2.799,0.809,0,0.809,1.99,0.0,1.99
2020-03-08 01:30:00,2.8165,0.0,2.8165,0.7965,0,0.7965,2.02,0.0,2.02,2.8465,0.0,2.8465,0.7965,0,0.7965,2.05,0.0,2.05
2020-03-08 02:00:00,2.775,0.0,2.775,0.795,0,0.795,1.98,0.0,1.98,2.795,0.0,2.795,0.795,0,0.795,2.0,0.0,2.0
2020-03-08 02:30:00,2.7305,0.0,2.7305,0.7905000000000001,0,0.7905000000000001,1.94,0.0,1.94,2.7505,0.0,2.7505,0.7905000000000001,0,0.7905000000000001,1.96,0.0,1.96
2020-03-08 03:00:00,2.6595,-0.4,2.6894126217,0.7995,0,0.7995,1.8599999999999999,-0.4,1.9025246385,2.6695,0.65,2.7474952684,0.7995,0,0.7995,1.87,0.65,1.9797474586
2020-03-08 03:30:00,2.583,0.0,2.583,0.793,0,0.793,1.79,0.0,1.79,2.6029999999999998,0.0,2.6029999999999998,0.793,0,0.793,1.81,0.0,1.81
2020-03-08 04:00:00,2.51,0.0,2.51,0.78,0,0.78,1.73,0.0,1.73,2.52,0.0,2.52,0.78,0,0.78,1.74,0.0,1.74
2020-03-08 04:30:00,2.462,0.0,2.462,0.682,0,0.682,1.78,0.0,1.78,2.472,0.0,2.472,0.682,0,0.682,1.79,0.0,1.79
2020-03-08 05:00:00,2.4055,0.0,2.4055,0.6655,0,0.6655,1.74,0.0,1.74,2.4255,0.0,2.4255,0.6655,0,0.6655,1.76,0.0,1.76
2020-03-08 05:30:00,2.3735,0.0,2.3735,0.7035,0,0.7035,1.67,0.0,1.67,2.3935,0.0,2.3935,0.7035,0,0.7035,1.69,0.0,1.69
2020-03-08 06:00:00,2.3315,0.0,2.3315,0.7215,0,0.7215,1.6099999999999999,0.0,1.6099999999999999,2.3515,0.0,2.3515,0.7215,0,0.7215,1.63,0.0,1.63
2020-03-08 06:30:00,2.4455,0.0,2.4455,0.6455000000000001,0,0.6455000000000001,1.8,0.0,1.8,2.4755000000000003,0.25,2.4880916884,0.6455000000000001,0,0.6455000000000001,1.83,0.25,1.8469975636
2020-03-08 07:00:00,2.4835000000000003,-0.39,2.5139356098,0.6335000000000001,0,0.6335000000000001,1.85,-0.39,1.89066126,2.5035,0.66,2.5890369348,0.6335000000000001,0,0.6335000000000001,1.87,0.66,1.9830532015000002
2020-03-08 07:30:00,2.479,-0.39,2.5094901873,0.589,0,0.589,1.8900000000000001,-0.39,1.9298186443,2.419,0.67,2.5100719113,0.589,0,0.589,1.83,0.67,1.9487944992
2020-03-08 08:00:00,2.4905,-0.37,2.5178344366000003,0.48050000000000004,0,0.48050000000000004,2.01,-0.37,2.0437710244,2.4705,0.6900000000000001,2.5650478066,0.48050000000000004,0,0.48050000000000004,1.99,0.6900000000000001,2.1062288575
2020-03-08 08:30:00,2.509,0.25,2.521424399,0.539,0,0.539,1.97,0.25,1.9857995871,2.529,0.25,2.5413266221,0.539,0,0.539,1.99,0.25,2.0056420418
2020-03-08 09:00:00,2.4655,0.25,2.4781424999,0.6155,0,0.6155,1.85,0.25,1.8668154703000002,2.4855,0.25,2.4980412827,0.6155,0,0.6155,1.87,0.25,1.88663722
2020-03-08 09:30:00,2.345,0.0,2.345,0.905,0,0.905,1.44,0.0,1.44,2.355,0.0,2.355,0.905,0,0.905,1.45,0.0,1.45
2020-03-08 10:00:00,2.431,0.0,2.431,0.881,0,0.881,1.55,0.0,1.55,2.441,0.0,2.441,0.881,0,0.881,1.56,0.0,1.56
2020-03-08 10:30:00,2.588,0.0,2.588,0.658,0,0.658,1.9300000000000002,0.0,1.9300000000000002,2.608,0.0,2.608,0.658,0,0.658,1.9500000000000002,0.0,1.9500000000000002
2020-03-08 11:00:00,2.4525,0.0,2.4525,0.6625,0,0.6625,1.79,0.0,1.79,2.4725,0.0,2.4725,0.6625,0,0.6625,1.81,0.0,1.81
2020-03-08 11:30:00,2.197,0.0,2.197,1.127,0,1.127,1.07,0.0,1.07,2.217,0.0,2.217,1.127,0,1.127,1.09,0.0,1.09
2020-03-08 12:00:00,2.1425,0.0,2.1425,1.2125,0,1.2125,0.93,0.0,0.93,2.1625,0.0,2.1625,1.2125,0,1.2125,0.9500000000000001,0.0,0.9500000000000001
2020-03-08 12:30:00,2.2585,0.0,2.2585,1.2085,0,1.2085,1.05,0.0,1.05,2.2685,0.0,2.2685,1.2085,0,1.2085,1.06,0.0,1.06
2020-03-08 13:00:00,2.199,0.0,2.199,1.169,0,1.169,1.03,0.0,1.03,2.209,0.0,2.209,1.169,0,1.169,1.04,0.0,1.04
2020-03-08 13:30:00,2.556,0.0,2.556,0.776,0,0.776,1.78,0.0,1.78,2.576,0.0,2.576,0.776,0,0.776,1.8,0.0,1.8
2020-03-08 14:00:00,2.2585,-0.44,2.3009611578999998,1.1085,0,1.1085,1.15,-0.44,1.2313001259,2.2685,0.63,2.354356016,1.1085,0,1.1085,1.16,0.63,1.3200378782
2020-03-08 14:30:00,2.2495,0.0,2.2495,1.0495,0,1.0495,1.2,0.0,1.2,2.2595,0.0,2.2595,1.0495,0,1.0495,1.21,0.0,1.21
2020-03-08 15:00:00,2.22,0.0,2.22,1.04,0,1.04,1.18,0.0,1.18,2.23,0.0,2.23,1.04,0,1.04,1.19,0.0,1.19
2020-03-08 15:30:00,2.449,0.0,2.449,0.8190000000000001,0,0.8190000000000001,1.63,0.0,1.63,2.459,0.0,2.459,0.8190000000000001,0,0.8190000000000001,1.6400000000000001,0.0,1.6400000000000001
2020-03-08 16:00:00,2.3235,0.0,2.3235,1.0135,0,1.0135,1.31,0.0,1.31,2.3335,0.0,2.3335,1.0135,0,1.0135,1.32,0.0,1.32
2020-03-08 16:30:00,2.5985,-0.4,2.6291067399,0.8585,0,0.8585,1.74,-0.4,1.7853851125,2.6185,0.61,2.6886134438,0.8585,0,0.8585,1.76,0.61,1.8627130751
2020-03-08 17:00:00,2.7545,0.0,2.7545,0.7945,0,0.7945,1.96,0.0,1.96,2.7745,0.0,2.7745,0.7945,0,0.7945,1.98,0.0,1.98
2020-03-08 17:30:00,2.9185,0.0,2.9185,0.7985,0,0.7985,2.12,0.0,2.12,2.9385,0.0,2.9385,0.7985,0,0.7985,2.14,0.0,2.14
2020-03-08 18:00:00,3.0365,0.0,3.0365,0.7865000000000001,0,0.7865000000000001,2.25,0.0,2.25,3.0765,0.0,3.0765,0.7865000000000001,0,0.7865000000000001,2.29,0.0,2.29
2020-03-08 18:30:00,3.1565,0.0,3.1565,0.7765000000000001,0,0.7765000000000001,2.38,0.0,2.38,3.1865,0.0,3.1865,0.7765000000000001,0,0.7765000000000001,2.41,0.0,2.41
2020-03-08 19:00:00,3.097,0.0,3.097,0.737,0,0.737,2.36,0.0,2.36,3.127,0.0,3.127,0.737,0,0.737,2.39,0.0,2.39
2020-03-08 19:30:00,3.0675,-0.42,3.0961195471,0.7675000000000001,0,0.7675000000000001,2.3,-0.42,2.3380333616,3.0975,0.68,3.171262564,0.7675000000000001,0,0.7675000000000001,2.33,0.68,2.427200033
2020-03-08 20:00:00,2.9050000000000002,0.0,2.9050000000000002,0.795,0,0.795,2.11,0.0,2.11,2.935,0.0,2.935,0.795,0,0.795,2.14,0.0,2.14
2020-03-08 20:30:00,2.8365,0.0,2.8365,0.7865000000000001,0,0.7865000000000001,2.05,0.0,2.05,2.8565,0.0,2.8565,0.7865000000000001,0,0.7865000000000001,2.07,0.0,2.07
2020-03-08 21:00:00,2.7275,0.0,2.7275,0.7875000000000001,0,0.7875000000000001,1.94,0.0,1.94,2.7475,0.0,2.7475,0.7875000000000001,0,0.7875000000000001,1.96,0.0,1.96
2020-03-08 21:30:00,2.6465,-0.4,2.6765579108,0.7665000000000001,0,0.7665000000000001,1.88,-0.4,1.9220822043,2.6665,0.66,2.7469660082000003,0.7665000000000001,0,0.7665000000000001,1.9,0.66,2.0113676939
2020-03-08 22:00:00,2.5285,-0.37,2.5554279974,0.7485,0,0.7485,1.78,-0.37,1.8180484042,2.5484999999999998,0.62,2.6228328673,0.7485,0,0.7485,1.8,0.62,1.9037857022
2020-03-08 22:30:00,2.4585,0.26,2.4722099931,0.7385,0,0.7385,1.72,0.26,1.7395401691,2.4785,0.27,2.4931631014,0.7385,0,0.7385,1.74,0.27,1.7608236709
2020-03-08 23:00:00,2.357,0.26,2.3712969025,0.717,0,0.717,1.6400000000000001,0.26,1.6604818578,2.377,0.27,2.3922853091,0.717,0,0.717,1.6600000000000001,0.27,1.6818144963
2020-03-08 23:30:00,2.3565,0.0,2.3565,0.7265,0,0.7265,1.63,0.0,1.63,2.3765,0.24,2.3885879197,0.7265,0,0.7265,1.65,0.24,1.6673631878
2020-03-09 00:00:00,2.341,0.25,2.3543111519,0.681,0,0.681,1.6600000000000001,0.25,1.6787197503,2.351,0.26,2.3653331689,0.681,0,0.681,1.67,0.26,1.6901183391
2020-03-09 00:30:00,2.6615,0.0,2.6615,0.7015,0,0.7015,1.96,0.0,1.96,2.6814999999999998,0.0,2.6814999999999998,0.7015,0,0.7015,1.98,0.0,1.98
2020-03-09 01:00:00,2.7965,0.0,2.7965,0.7765000000000001,0,0.7765000000000001,2.02,0.0,2.02,2.8165,0.0,2.8165,0.7765000000000001,0,0.7765000000000001,2.04,0.0,2.04
2020-03-09 01:30:00,2.8365,0.0,2.8365,0.7365,0,0.7365,2.1,0.0,2.1,2.8665000000000003,0.0,2.8665000000000003,0.7365,0,0.7365,2.13,0.0,2.13
2020-03-09 02:00:00,2.7845,-0.43,2.8175060337,0.7645000000000001,0,0.7645000000000001,2.02,-0.43,2.0652602742,2.8045,0.65,2.8788400876,0.7645000000000001,0,0.7645000000000001,2.04,0.65,2.1410511437
2020-03-09 02:30:00,2.717,0.0,2.717,0.747,0,0.747,1.97,0.0,1.97,2.737,0.0,2.737,0.747,0,0.747,1.99,0.0,1.99
2020-03-09 03:00:00,2.643,0.0,2.643,0.723,0,0.723,1.92,0.0,1.92,2.6630000000000003,0.0,2.6630000000000003,0.723,0,0.723,1.94,0.0,1.94
2020-03-09 03:30:00,2.5635,0.0,2.5635,0.7335,0,0.7335,1.83,0.0,1.83,2.5835,0.0,2.5835,0.7335,0,0.7335,1.85,0.0,1.85
2020-03-09 04:00:00,2.5195,0.0,2.5195,0.6995,0,0.6995,1.82,0.0,1.82,2.5495,0.0,2.5495,0.6995,0,0.6995,1.85,0.0,1.85
2020-03-09 04:30:00,2.5345,0.0,2.5345,0.7245,0,0.7245,1.81,0.0,1.81,2.5545,0.0,2.5545,0.7245,0,0.7245,1.83,0.0,1.83
2020-03-09 05:00:00,2.477,0.0,2.477,0.737,0,0.737,1.74,0.0,1.74,2.487,0.0,2.487,0.737,0,0.737,1.75,0.0,1.75
2020-03-09 05:30:00,2.4655,0.0,2.4655,0.7455,0,0.7455,1.72,0.0,1.72,2.4855,0.72,2.5876843413,0.7455,0,0.7455,1.74,0.72,1.8830825791999999
2020-03-09 06:00:00,2.5185,-0.4,2.5500671070000003,0.7185,0,0.7185,1.8,-0.4,1.8439088915,2.5185,0.68,2.608685924,0.7185,0,0.7185,1.8,0.68,1.9241621553
2020-03-09 06:30:00,2.7015000000000002,-0.39,2.7295058619,0.6915,0,0.6915,2.01,-0.39,2.0474862637,2.7115,0.68,2.7954663743,0.6915,0,0.6915,2.02,0.68,2.1313845265
2020-03-09 07:00:00,2.887,-0.45,2.9218605374,0.637,0,0.637,2.25,-0.45,2.2945587811,2.917,0.5700000000000001,2.9721690733,0.637,0,0.637,2.2800000000000002,0.5700000000000001,2.3501702066
2020-03-09 07:30:00,2.9665,-0.48,3.005082736,0.6465000000000001,0,0.6465000000000001,2.32,-0.48,2.3691348632,2.9965,0.58,3.0521160283,0.6465000000000001,0,0.6465000000000001,2.35,0.58,2.4205164738000002
2020-03-09 08:00:00,3.0065,-0.43,3.0370943762,0.4365,0,0.4365,2.5700000000000003,-0.43,2.6057244674,2.9465,0.64,3.0152051754,0.4365,0,0.4365,2.51,0.64,2.5903088619
2020-03-09 08:30:00,3.01,-0.44,3.0419894806,0.44,0,0.44,2.5700000000000003,-0.44,2.6073933343,3.02,0.64,3.0870698081,0.44,0,0.44,2.58,0.64,2.6581948762
2020-03-09 09:00:00,2.7505,0.0,2.7505,0.5705,0,0.5705,2.18,0.0,2.18,2.7805,0.0,2.7805,0.5705,0,0.5705,2.21,0.0,2.21
2020-03-09 09:30:00,2.83,0.0,2.83,0.62,0,0.62,2.21,0.0,2.21,2.86,0.0,2.86,0.62,0,0.62,2.24,0.0,2.24
2020-03-09 10:00:00,2.807,0.0,2.807,0.587,0,0.587,2.22,0.0,2.22,2.847,0.0,2.847,0.587,0,0.587,2.26,0.0,2.26
2020-03-09 10:30:00,2.7439999999999998,0.0,2.7439999999999998,0.524,0,0.524,2.22,0.0,2.22,2.774,0.0,2.774,0.524,0,0.524,2.25,0.0,2.25
2020-03-09 11:00:00,2.681,0.0,2.681,0.421,0,0.421,2.26,0.0,2.26,2.711,0.0,2.711,0.421,0,0.421,2.29,0.0,2.29
2020-03-09 11:30:00,2.771,0.0,2.771,0.381,0,0.381,2.39,0.0,2.39,2.801,0.0,2.801,0.381,0,0.381,2.42,0.0,2.42
2020-03-09 12:00:00,2.753,0.0,2.753,0.403,0,0.403,2.35,0.0,2.35,2.783,0.0,2.783,0.403,0,0.403,2.38,0.0,2.38
2020-03-09 12:30:00,2.7225,0.0,2.7225,0.3825,0,0.3825,2.34,0.0,2.34,2.7525,0.0,2.7525,0.3825,0,0.3825,2.37,0.0,2.37
2020-03-09 13:00:00,2.855,0.0,2.855,0.385,0,0.385,2.47,0.0,2.47,2.9050000000000002,0.0,2.9050000000000002,0.385,0,0.385,2.52,0.0,2.52
2020-03-09 13:30:00,2.9785,-0.43,3.0093790472,0.2585,0,0.2585,2.7199999999999998,-0.43,2.7537792214,2.9585,0.66,3.0312245463,0.2585,0,0.2585,2.7,0.66,2.7794963573
2020-03-09 14:00:00,2.9425,-0.45,2.9767106426,0.4625,0,0.4625,2.48,-0.45,2.5204959829,2.9625,0.64,3.0308424984,0.4625,0,0.4625,2.5,0.64,2.5806200805
2020-03-09 14:30:00,2.9295,0.0,2.9295,0.6395000000000001,0,0.6395000000000001,2.29,0.0,2.29,2.9595000000000002,0.0,2.9595000000000002,0.6395000000000001,0,0.6395000000000001,2.32,0.0,2.32
2020-03-09 15:00:00,3.0355,0.0,3.0355,0.6455000000000001,0,0.6455000000000001,2.39,0.0,2.39,3.0555,0.0,3.0555,0.6455000000000001,0,0.6455000000000001,2.41,0.0,2.41
2020-03-09 15:30:00,3.0755,0.0,3.0755,0.7055,0,0.7055,2.37,0.0,2.37,3.1155,0.0,3.1155,0.7055,0,0.7055,2.41,0.0,2.41
2020-03-09 16:00:00,3.149,0.0,3.149,0.739,0,0.739,2.41,0.0,2.41,3.179,0.0,3.179,0.739,0,0.739,2.44,0.0,2.44
2020-03-09 16:30:00,3.3175,0.0,3.3175,0.7575000000000001,0,0.7575000000000001,2.56,0.0,2.56,3.3575,0.0,3.3575,0.7575000000000001,0,0.7575000000000001,2.6,0.0,2.6
2020-03-09 17:00:00,3.462,0.0,3.462,0.762,0,0.762,2.7,0.0,2.7,3.492,0.0,3.492,0.762,0,0.762,2.73,0.0,2.73
2020-03-09 17:30:00,3.509,0.0,3.509,0.759,0,0.759,2.75,0.0,2.75,3.549,0.0,3.549,0.759,0,0.759,2.79,0.0,2.79
2020-03-09 18:00:00,3.505,0.0,3.505,0.755,0,0.755,2.75,0.0,2.75,3.545,0.0,3.545,0.755,0,0.755,2.79,0.0,2.79
2020-03-09 18:30:00,3.5060000000000002,0.0,3.5060000000000002,0.756,0,0.756,2.75,0.0,2.75,3.5460000000000003,0.0,3.5460000000000003,0.756,0,0.756,2.79,0.0,2.79
2020-03-09 19:00:00,3.375,0.0,3.375,0.755,0,0.755,2.62,0.0,2.62,3.415,0.0,3.415,0.755,0,0.755,2.66,0.0,2.66
2020-03-09 19:30:00,3.2355,0.0,3.2355,0.7555000000000001,0,0.7555000000000001,2.48,0.0,2.48,3.2655,0.0,3.2655,0.7555000000000001,0,0.7555000000000001,2.51,0.0,2.51
2020-03-09 20:00:00,3.1345,0.0,3.1345,0.7645000000000001,0,0.7645000000000001,2.37,0.0,2.37,3.1645,0.0,3.1645,0.7645000000000001,0,0.7645000000000001,2.4,0.0,2.4
2020-03-09 20:30:00,3.0455,0.0,3.0455,0.7655000000000001,0,0.7655000000000001,2.2800000000000002,0.0,2.2800000000000002,3.0755,0.0,3.0755,0.7655000000000001,0,0.7655000000000001,2.31,0.0,2.31
