Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-09 21:00:00,2.947,-0.43,2.9782056678,0.767,0,0.767,2.18,-0.43,2.2220036004,2.977,0.5700000000000001,3.0310772013,0.767,0,0.767,2.21,0.5700000000000001,2.2823233776
2020-03-09 21:30:00,2.827,0.0,2.827,0.767,0,0.767,2.06,0.0,2.06,2.847,0.0,2.847,0.767,0,0.767,2.08,0.0,2.08
2020-03-09 22:00:00,2.6835,0.0,2.6835,0.7735000000000001,0,0.7735000000000001,1.9100000000000001,0.0,1.9100000000000001,2.7135,0.0,2.7135,0.7735000000000001,0,0.7735000000000001,1.94,0.0,1.94
2020-03-09 22:30:00,2.586,0.0,2.586,0.776,0,0.776,1.81,0.0,1.81,2.606,0.0,2.606,0.776,0,0.776,1.83,0.0,1.83
2020-03-09 23:00:00,2.5125,-0.48,2.5579398449,0.7725000000000001,0,0.7725000000000001,1.74,-0.48,1.8049930748,2.5425,0.59,2.6100586679,0.7725000000000001,0,0.7725000000000001,1.77,0.59,1.8657438195
2020-03-09 23:30:00,2.4755000000000003,-0.42,2.5108763908,0.7755000000000001,0,0.7755000000000001,1.7000000000000002,-0.42,1.7511139312,2.4955,0.64,2.5762609049,0.7755000000000001,0,0.7755000000000001,1.72,0.64,1.8352111595
2020-03-10 00:00:00,2.4595000000000002,0.0,2.4595000000000002,0.7795000000000001,0,0.7795000000000001,1.6800000000000002,0.0,1.6800000000000002,2.4795,0.0,2.4795,0.7795000000000001,0,0.7795000000000001,1.7000000000000002,0.0,1.7000000000000002
2020-03-10 00:30:00,2.7585,0.0,2.7585,0.7785000000000001,0,0.7785000000000001,1.98,0.0,1.98,2.7785,0.0,2.7785,0.7785000000000001,0,0.7785000000000001,2.0,0.0,2.0
2020-03-10 01:00:00,2.842,0.0,2.842,0.772,0,0.772,2.07,0.0,2.07,2.872,0.0,2.872,0.772,0,0.772,2.1,0.0,2.1
2020-03-10 01:30:00,2.8535,0.0,2.8535,0.7735000000000001,0,0.7735000000000001,2.08,0.0,2.08,2.8835,0.0,2.8835,0.7735000000000001,0,0.7735000000000001,2.11,0.0,2.11
2020-03-10 02:00:00,2.826,0.0,2.826,0.776,0,0.776,2.05,0.0,2.05,2.846,0.0,2.846,0.776,0,0.776,2.07,0.0,2.07
2020-03-10 02:30:00,2.7915,0.0,2.7915,0.7715000000000001,0,0.7715000000000001,2.02,0.0,2.02,2.8215,0.0,2.8215,0.7715000000000001,0,0.7715000000000001,2.05,0.0,2.05
2020-03-10 03:00:00,2.7175000000000002,0.0,2.7175000000000002,0.7675000000000001,0,0.7675000000000001,1.9500000000000002,0.0,1.9500000000000002,2.7375,0.0,2.7375,0.7675000000000001,0,0.7675000000000001,1.97,0.0,1.97
2020-03-10 03:30:00,2.666,-0.46,2.7053938715,0.766,0,0.766,1.9,-0.46,1.9548913013,2.686,0.62,2.7566276499,0.766,0,0.766,1.92,0.62,2.0176223631
2020-03-10 04:00:00,2.5825,0.0,2.5825,0.7625000000000001,0,0.7625000000000001,1.82,0.0,1.82,2.6025,0.0,2.6025,0.7625000000000001,0,0.7625000000000001,1.8399999999999999,0.0,1.8399999999999999
2020-03-10 04:30:00,2.5300000000000002,0.0,2.5300000000000002,0.76,0,0.76,1.77,0.0,1.77,2.55,0.0,2.55,0.76,0,0.76,1.79,0.0,1.79
2020-03-10 05:00:00,2.467,0.0,2.467,0.767,0,0.767,1.7000000000000002,0.0,1.7000000000000002,2.487,0.0,2.487,0.767,0,0.767,1.72,0.0,1.72
2020-03-10 05:30:00,2.4955,-0.47000000000000003,2.5393739878,0.7655000000000001,0,0.7655000000000001,1.73,-0.47000000000000003,1.7927074496,2.5155000000000003,0.56,2.5770797912,0.7655000000000001,0,0.7655000000000001,1.75,0.56,1.8374166648
2020-03-10 06:00:00,2.5265,0.0,2.5265,0.7765000000000001,0,0.7765000000000001,1.75,0.0,1.75,2.5465,0.0,2.5465,0.7765000000000001,0,0.7765000000000001,1.77,0.0,1.77
2020-03-10 06:30:00,2.7255000000000003,0.0,2.7255000000000003,0.7755000000000001,0,0.7755000000000001,1.9500000000000002,0.0,1.9500000000000002,2.7455,0.0,2.7455,0.7755000000000001,0,0.7755000000000001,1.97,0.0,1.97
2020-03-10 07:00:00,2.899,-0.54,2.9488643576999998,0.769,0,0.769,2.13,-0.54,2.1973848093,2.919,0.53,2.9667256361,0.769,0,0.769,2.15,0.53,2.2143622107
2020-03-10 07:30:00,2.8985000000000003,0.0,2.8985000000000003,0.7685000000000001,0,0.7685000000000001,2.13,0.0,2.13,2.9185,0.0,2.9185,0.7685000000000001,0,0.7685000000000001,2.15,0.0,2.15
2020-03-10 08:00:00,2.98,0.0,2.98,0.76,0,0.76,2.22,0.0,2.22,3.01,0.0,3.01,0.76,0,0.76,2.25,0.0,2.25
2020-03-10 08:30:00,3.038,-0.6000000000000001,3.0966827413,0.758,0,0.758,2.2800000000000002,-0.6000000000000001,2.3576259245,3.058,0.47000000000000003,3.0939075616,0.758,0,0.758,2.3,0.47000000000000003,2.3475306175
2020-03-10 09:00:00,3.0,0.0,3.0,0.77,0,0.77,2.23,0.0,2.23,3.02,0.0,3.02,0.77,0,0.77,2.25,0.0,2.25
2020-03-10 09:30:00,2.923,0.0,2.923,0.773,0,0.773,2.15,0.0,2.15,2.9530000000000003,0.0,2.9530000000000003,0.773,0,0.773,2.18,0.0,2.18
2020-03-10 10:00:00,2.9405,0.0,2.9405,0.7805000000000001,0,0.7805000000000001,2.16,0.0,2.16,2.9705,0.0,2.9705,0.7805000000000001,0,0.7805000000000001,2.19,0.0,2.19
2020-03-10 10:30:00,2.862,0.0,2.862,0.812,0,0.812,2.05,0.0,2.05,2.882,0.0,2.882,0.812,0,0.812,2.07,0.0,2.07
2020-03-10 11:00:00,2.765,0.0,2.765,0.8150000000000001,0,0.8150000000000001,1.9500000000000002,0.0,1.9500000000000002,2.785,0.0,2.785,0.8150000000000001,0,0.8150000000000001,1.97,0.0,1.97
2020-03-10 11:30:00,2.8075,0.0,2.8075,0.8175,0,0.8175,1.99,0.0,1.99,2.8275,0.0,2.8275,0.8175,0,0.8175,2.01,0.0,2.01
2020-03-10 12:00:00,2.755,0.0,2.755,0.8150000000000001,0,0.8150000000000001,1.94,0.0,1.94,2.775,0.0,2.775,0.8150000000000001,0,0.8150000000000001,1.96,0.0,1.96
2020-03-10 12:30:00,2.7119999999999997,0.0,2.7119999999999997,0.812,0,0.812,1.9,0.0,1.9,2.732,0.0,2.732,0.812,0,0.812,1.92,0.0,1.92
2020-03-10 13:00:00,2.6875,0.0,2.6875,0.8175,0,0.8175,1.87,0.0,1.87,2.7075,0.0,2.7075,0.8175,0,0.8175,1.8900000000000001,0.0,1.8900000000000001
2020-03-10 13:30:00,2.7555,0.0,2.7555,0.8155,0,0.8155,1.94,0.0,1.94,2.7855,0.0,2.7855,0.8155,0,0.8155,1.97,0.0,1.97
2020-03-10 14:00:00,2.8275,0.0,2.8275,0.8075,0,0.8075,2.02,0.0,2.02,2.8475,0.0,2.8475,0.8075,0,0.8075,2.04,0.0,2.04
2020-03-10 14:30:00,2.75,0.0,2.75,0.8300000000000001,0,0.8300000000000001,1.92,0.0,1.92,2.76,0.0,2.76,0.8300000000000001,0,0.8300000000000001,1.9300000000000002,0.0,1.9300000000000002
2020-03-10 15:00:00,2.747,0.0,2.747,0.8270000000000001,0,0.8270000000000001,1.92,0.0,1.92,2.767,0.0,2.767,0.8270000000000001,0,0.8270000000000001,1.94,0.0,1.94
2020-03-10 15:30:00,2.8445,0.0,2.8445,0.8245,0,0.8245,2.02,0.0,2.02,2.8745000000000003,0.0,2.8745000000000003,0.8245,0,0.8245,2.05,0.0,2.05
2020-03-10 16:00:00,2.989,-0.58,3.0447530278,0.8190000000000001,0,0.8190000000000001,2.17,-0.58,2.2461745257,2.979,0.48,3.0174229071,0.8190000000000001,0,0.8190000000000001,2.16,0.48,2.2126906698
2020-03-10 16:30:00,3.109,-0.59,3.1644874782,0.809,0,0.809,2.3,-0.59,2.3744683615,3.129,0.47000000000000003,3.1641019263,0.809,0,0.809,2.32,0.47000000000000003,2.3671290628
2020-03-10 17:00:00,3.226,0.0,3.226,0.8160000000000001,0,0.8160000000000001,2.41,0.0,2.41,3.2560000000000002,0.0,3.2560000000000002,0.8160000000000001,0,0.8160000000000001,2.44,0.0,2.44
2020-03-10 17:30:00,3.2880000000000003,0.0,3.2880000000000003,0.808,0,0.808,2.48,0.0,2.48,3.318,0.0,3.318,0.808,0,0.808,2.51,0.0,2.51
2020-03-10 18:00:00,3.3095,0.0,3.3095,0.8095,0,0.8095,2.5,0.0,2.5,3.3495,0.0,3.3495,0.8095,0,0.8095,2.54,0.0,2.54
2020-03-10 18:30:00,3.394,0.0,3.394,0.8140000000000001,0,0.8140000000000001,2.58,0.0,2.58,3.424,0.0,3.424,0.8140000000000001,0,0.8140000000000001,2.61,0.0,2.61
2020-03-10 19:00:00,3.304,0.0,3.304,0.8140000000000001,0,0.8140000000000001,2.49,0.0,2.49,3.334,0.0,3.334,0.8140000000000001,0,0.8140000000000001,2.52,0.0,2.52
2020-03-10 19:30:00,3.235,0.0,3.235,0.795,0,0.795,2.44,0.0,2.44,3.265,0.0,3.265,0.795,0,0.795,2.47,0.0,2.47
2020-03-10 20:00:00,3.1245,0.0,3.1245,0.4045,0,0.4045,2.7199999999999998,0.0,2.7199999999999998,3.1545,0.0,3.1545,0.4045,0,0.4045,2.75,0.0,2.75
2020-03-10 20:30:00,3.018,0.25,3.0283368373,0.168,0,0.168,2.85,0.25,2.8609439002,3.058,0.27,3.0698964152,0.168,0,0.168,2.89,0.27,2.9025850547000003
2020-03-10 21:00:00,2.935,-0.41000000000000003,2.9634987768,0.055,0,0.055,2.88,-0.41000000000000003,2.9090376416,2.9050000000000002,0.71,2.9905058101,0.055,0,0.055,2.85,0.71,2.9371074206000003
2020-03-10 21:30:00,2.891,-0.38,2.9158671095,0.051000000000000004,0,0.051000000000000004,2.84,-0.38,2.8653097564000003,2.841,0.74,2.9357930785,0.051000000000000004,0,0.051000000000000004,2.79,0.74,2.8864684305
2020-03-10 22:00:00,2.7800000000000002,-0.38,2.8058510295,0.08,0,0.08,2.7,-0.38,2.7266096164,2.8,0.71,2.8886155854,0.08,0,0.08,2.7199999999999998,0.71,2.8111385594
2020-03-10 22:30:00,2.5620000000000003,0.25,2.5741686036,0.122,0,0.122,2.44,0.25,2.4527739398,2.582,0.31,2.6005430202,0.122,0,0.122,2.46,0.31,2.4794555854
2020-03-10 23:00:00,2.4925,0.23,2.5030893412,0.1625,0,0.1625,2.33,0.23,2.3413244115,2.5225,0.28,2.537992563,0.1625,0,0.1625,2.36,0.28,2.3765521244
2020-03-10 23:30:00,2.4745,0.25,2.4870967512,0.1645,0,0.1645,2.31,0.25,2.3234887562,2.4945,0.26,2.5080132077,0.1645,0,0.1645,2.33,0.26,2.3444615587
2020-03-11 00:00:00,2.457,0.25,2.4696860124,0.247,0,0.247,2.21,0.25,2.2240953217,2.477,0.25,2.4895841018000002,0.247,0,0.247,2.23,0.25,2.2439696968
2020-03-11 00:30:00,2.6975,0.0,2.6975,0.2575,0,0.2575,2.44,0.0,2.44,2.7275,0.0,2.7275,0.2575,0,0.2575,2.47,0.0,2.47
2020-03-11 01:00:00,2.8575,0.0,2.8575,0.11750000000000001,0,0.11750000000000001,2.74,0.0,2.74,2.8875,0.25,2.8983023048,0.11750000000000001,0,0.11750000000000001,2.77,0.25,2.7812587079
2020-03-11 01:30:00,2.841,0.0,2.841,0.081,0,0.081,2.76,0.0,2.76,2.8810000000000002,0.0,2.8810000000000002,0.081,0,0.081,2.8,0.0,2.8
2020-03-11 02:00:00,2.746,0.25,2.7573567053,0.136,0,0.136,2.61,0.25,2.6219458423,2.776,0.25,2.7872344717,0.136,0,0.136,2.64,0.25,2.6518107021
2020-03-11 02:30:00,2.732,0.0,2.732,0.152,0,0.152,2.58,0.0,2.58,2.762,0.0,2.762,0.152,0,0.152,2.61,0.0,2.61
2020-03-11 03:00:00,2.633,-0.35000000000000003,2.656160575,0.243,0,0.243,2.39,-0.35000000000000003,2.4154916684,2.653,0.64,2.7291040654,0.243,0,0.243,2.41,0.64,2.493531632
2020-03-11 03:30:00,2.5380000000000003,0.25,2.5502831215,0.338,0,0.338,2.2,0.25,2.2141589825,2.568,0.25,2.5801403063,0.338,0,0.338,2.23,0.25,2.2439696968
2020-03-11 04:00:00,2.551,0.0,2.551,0.361,0,0.361,2.19,0.0,2.19,2.571,0.24,2.5821775693999998,0.361,0,0.361,2.21,0.24,2.2229934773
2020-03-11 04:30:00,2.458,0.0,2.458,0.448,0,0.448,2.01,0.0,2.01,2.488,0.0,2.488,0.448,0,0.448,2.04,0.0,2.04
2020-03-11 05:00:00,2.443,-0.38,2.4723771961,0.47300000000000003,0,0.47300000000000003,1.97,-0.38,2.0063150301,2.393,0.71,2.4961067685,0.47300000000000003,0,0.47300000000000003,1.92,0.71,2.0470710784
2020-03-11 05:30:00,2.471,-0.38,2.5000481995,0.41100000000000003,0,0.41100000000000003,2.06,-0.38,2.0947553556,2.461,0.71,2.561370922,0.41100000000000003,0,0.41100000000000003,2.05,0.71,2.1694699814
2020-03-11 06:00:00,2.4705,0.0,2.4705,0.3805,0,0.3805,2.09,0.0,2.09,2.4905,0.0,2.4905,0.3805,0,0.3805,2.11,0.0,2.11
2020-03-11 06:30:00,2.6335,0.0,2.6335,0.3935,0,0.3935,2.24,0.0,2.24,2.6535,0.0,2.6535,0.3935,0,0.3935,2.26,0.0,2.26
2020-03-11 07:00:00,2.839,0.0,2.839,0.459,0,0.459,2.38,0.0,2.38,2.859,0.0,2.859,0.459,0,0.459,2.4,0.0,2.4
2020-03-11 07:30:00,2.9555,0.0,2.9555,0.4655,0,0.4655,2.49,0.0,2.49,2.9955,0.0,2.9955,0.4655,0,0.4655,2.5300000000000002,0.0,2.5300000000000002
2020-03-11 08:00:00,2.9425,0.0,2.9425,0.49250000000000005,0,0.49250000000000005,2.45,0.0,2.45,2.9725,0.0,2.9725,0.49250000000000005,0,0.49250000000000005,2.48,0.0,2.48
2020-03-11 08:30:00,2.8855,0.0,2.8855,0.42550000000000004,0,0.42550000000000004,2.46,0.0,2.46,2.9055,0.0,2.9055,0.42550000000000004,0,0.42550000000000004,2.48,0.0,2.48
2020-03-11 09:00:00,2.7345,0.0,2.7345,0.47450000000000003,0,0.47450000000000003,2.26,0.0,2.26,2.7745,0.0,2.7745,0.47450000000000003,0,0.47450000000000003,2.3,0.0,2.3
2020-03-11 09:30:00,2.4995,0.0,2.4995,0.6095,0,0.6095,1.8900000000000001,0.0,1.8900000000000001,2.5195,0.0,2.5195,0.6095,0,0.6095,1.9100000000000001,0.0,1.9100000000000001
2020-03-11 10:00:00,2.3735,-0.48,2.4215495556,0.7335,0,0.7335,1.6400000000000001,-0.48,1.7088007491,2.3835,0.59,2.4554372828,0.7335,0,0.7335,1.65,0.59,1.7523127575
2020-03-11 10:30:00,2.2885,-0.48,2.3382968695,0.8985000000000001,0,0.8985000000000001,1.3900000000000001,-0.48,1.470544117,2.2585,0.56,2.3268911126000003,0.8985000000000001,0,0.8985000000000001,1.3599999999999999,0.56,1.4707821049
2020-03-11 11:00:00,2.322,-0.49,2.3731380069,0.852,0,0.852,1.47,-0.49,1.5495160535,2.292,0.56,2.3594202678,0.852,0,0.852,1.44,0.56,1.5450566333
2020-03-11 11:30:00,2.151,-0.48,2.203905851,1.041,0,1.041,1.11,-0.48,1.2093386622,2.151,0.56,2.2227012845,1.041,0,1.041,1.11,0.56,1.2432618389
2020-03-11 12:00:00,2.173,0.0,2.173,1.083,0,1.083,1.09,0.0,1.09,2.193,0.0,2.193,1.083,0,1.083,1.11,0.0,1.11
2020-03-11 12:30:00,2.1075,0.0,2.1075,1.1875,0,1.1875,0.92,0.0,0.92,2.1175,0.0,2.1175,1.1875,0,1.1875,0.93,0.0,0.93
2020-03-11 13:00:00,2.208,0.0,2.208,1.078,0,1.078,1.13,0.0,1.13,2.218,0.0,2.218,1.078,0,1.078,1.1400000000000001,0.0,1.1400000000000001
2020-03-11 13:30:00,2.2355,0.0,2.2355,0.8655,0,0.8655,1.37,0.0,1.37,2.2555,0.0,2.2555,0.8655,0,0.8655,1.3900000000000001,0.0,1.3900000000000001
2020-03-11 14:00:00,2.1355,0.0,2.1355,1.0155,0,1.0155,1.12,0.0,1.12,2.1455,0.0,2.1455,1.0155,0,1.0155,1.13,0.0,1.13
2020-03-11 14:30:00,2.116,0.0,2.116,1.116,0,1.116,1.0,0.0,1.0,2.126,0.0,2.126,1.116,0,1.116,1.01,0.0,1.01
2020-03-11 15:00:00,2.128,0.0,2.128,1.098,0,1.098,1.03,0.0,1.03,2.138,0.0,2.138,1.098,0,1.098,1.04,0.0,1.04
2020-03-11 15:30:00,2.236,0.0,2.236,0.936,0,0.936,1.3,0.0,1.3,2.246,0.0,2.246,0.936,0,0.936,1.31,0.0,1.31
2020-03-11 16:00:00,2.3355,0.0,2.3355,0.8655,0,0.8655,1.47,0.0,1.47,2.3555,0.0,2.3555,0.8655,0,0.8655,1.49,0.0,1.49
2020-03-11 16:30:00,2.5460000000000003,0.0,2.5460000000000003,0.836,0,0.836,1.71,0.0,1.71,2.566,0.0,2.566,0.836,0,0.836,1.73,0.0,1.73
2020-03-11 17:00:00,2.841,0.0,2.841,0.791,0,0.791,2.05,0.0,2.05,2.8609999999999998,0.0,2.8609999999999998,0.791,0,0.791,2.07,0.0,2.07
2020-03-11 17:30:00,3.0035,0.0,3.0035,0.7835000000000001,0,0.7835000000000001,2.22,0.0,2.22,3.0235,0.0,3.0235,0.7835000000000001,0,0.7835000000000001,2.24,0.0,2.24
2020-03-11 18:00:00,3.125,-0.5700000000000001,3.1765586725,0.785,0,0.785,2.34,-0.5700000000000001,2.4084227204,3.135,0.47000000000000003,3.1700354888,0.785,0,0.785,2.35,0.47000000000000003,2.3965391714
2020-03-11 18:30:00,3.2545,-0.62,3.3130303726,0.7845000000000001,0,0.7845000000000001,2.47,-0.62,2.5466252178,3.2845,0.43,3.3125277735,0.7845000000000001,0,0.7845000000000001,2.5,0.43,2.5367104683
2020-03-11 19:00:00,3.2795,0.0,3.2795,0.7895000000000001,0,0.7895000000000001,2.49,0.0,2.49,3.3195,0.0,3.3195,0.7895000000000001,0,0.7895000000000001,2.5300000000000002,0.0,2.5300000000000002
2020-03-11 19:30:00,3.197,0.0,3.197,0.797,0,0.797,2.4,0.0,2.4,3.227,0.0,3.227,0.797,0,0.797,2.43,0.0,2.43
2020-03-11 20:00:00,3.0405,0.0,3.0405,0.8005,0,0.8005,2.24,0.0,2.24,3.0605,0.0,3.0605,0.8005,0,0.8005,2.26,0.0,2.26
2020-03-11 20:30:00,2.888,0.0,2.888,0.808,0,0.808,2.08,0.0,2.08,2.908,0.0,2.908,0.808,0,0.808,2.1,0.0,2.1
2020-03-11 21:00:00,2.8105,0.0,2.8105,0.8005,0,0.8005,2.01,0.0,2.01,2.8305,0.0,2.8305,0.8005,0,0.8005,2.03,0.0,2.03
2020-03-11 21:30:00,2.7235,0.0,2.7235,0.7835000000000001,0,0.7835000000000001,1.94,0.0,1.94,2.7535,0.0,2.7535,0.7835000000000001,0,0.7835000000000001,1.97,0.0,1.97
2020-03-11 22:00:00,2.5525,0.0,2.5525,0.8025,0,0.8025,1.75,0.0,1.75,2.5725,0.0,2.5725,0.8025,0,0.8025,1.77,0.0,1.77
2020-03-11 22:30:00,2.499,0.0,2.499,0.809,0,0.809,1.69,0.0,1.69,2.519,0.0,2.519,0.809,0,0.809,1.71,0.0,1.71
2020-03-11 23:00:00,2.4285,0.0,2.4285,0.7985,0,0.7985,1.63,0.0,1.63,2.4385,0.0,2.4385,0.7985,0,0.7985,1.6400000000000001,0.0,1.6400000000000001
2020-03-11 23:30:00,2.3915,0.0,2.3915,0.7815000000000001,0,0.7815000000000001,1.6099999999999999,0.0,1.6099999999999999,2.4115,0.25,2.4244241069,0.7815000000000001,0,0.7815000000000001,1.63,0.25,1.6490603385
2020-03-12 00:00:00,2.382,0.25,2.3950832971000002,0.742,0,0.742,1.6400000000000001,0.25,1.6589454482,2.392,0.25,2.405028898,0.742,0,0.742,1.65,0.25,1.6688319268
2020-03-12 00:30:00,2.668,0.0,2.668,0.798,0,0.798,1.87,0.0,1.87,2.698,0.0,2.698,0.798,0,0.798,1.9,0.0,1.9
2020-03-12 01:00:00,2.753,0.0,2.753,0.753,0,0.753,2.0,0.0,2.0,2.783,0.0,2.783,0.753,0,0.753,2.03,0.0,2.03
2020-03-12 01:30:00,2.7984999999999998,0.0,2.7984999999999998,0.7385,0,0.7385,2.06,0.0,2.06,2.8285,0.0,2.8285,0.7385,0,0.7385,2.09,0.0,2.09
2020-03-12 02:00:00,2.7325,0.0,2.7325,0.7725000000000001,0,0.7725000000000001,1.96,0.0,1.96,2.7525,0.0,2.7525,0.7725000000000001,0,0.7725000000000001,1.98,0.0,1.98
2020-03-12 02:30:00,2.7119999999999997,0.0,2.7119999999999997,0.742,0,0.742,1.97,0.0,1.97,2.742,0.0,2.742,0.742,0,0.742,2.0,0.0,2.0
2020-03-12 03:00:00,2.6470000000000002,-0.45,2.6849783984,0.737,0,0.737,1.9100000000000001,-0.45,1.9622945752,2.667,0.62,2.7381177842,0.737,0,0.737,1.9300000000000002,0.62,2.0271408437
2020-03-12 03:30:00,2.6,-0.43,2.6353178176,0.7000000000000001,0,0.7000000000000001,1.9,-0.43,1.9480503074,2.58,0.65,2.6606202284,0.7000000000000001,0,0.7000000000000001,1.88,0.65,1.9891958174000002
2020-03-12 04:00:00,2.543,0.0,2.543,0.743,0,0.743,1.8,0.0,1.8,2.563,0.0,2.563,0.743,0,0.743,1.82,0.0,1.82
2020-03-12 04:30:00,2.5125,0.0,2.5125,0.7625000000000001,0,0.7625000000000001,1.75,0.0,1.75,2.5324999999999998,0.0,2.5324999999999998,0.7625000000000001,0,0.7625000000000001,1.77,0.0,1.77
2020-03-12 05:00:00,2.502,0.0,2.502,0.802,0,0.802,1.7000000000000002,0.0,1.7000000000000002,2.512,0.0,2.512,0.802,0,0.802,1.71,0.0,1.71
2020-03-12 05:30:00,2.505,0.0,2.505,0.805,0,0.805,1.7000000000000002,0.0,1.7000000000000002,2.515,0.0,2.515,0.805,0,0.805,1.71,0.0,1.71
2020-03-12 06:00:00,2.5015,0.0,2.5015,0.7915000000000001,0,0.7915000000000001,1.71,0.0,1.71,2.5215,0.0,2.5215,0.7915000000000001,0,0.7915000000000001,1.73,0.0,1.73
2020-03-12 06:30:00,2.686,0.0,2.686,0.786,0,0.786,1.9,0.0,1.9,2.706,0.0,2.706,0.786,0,0.786,1.92,0.0,1.92
2020-03-12 07:00:00,2.863,-0.52,2.90984003,0.803,0,0.803,2.06,-0.52,2.1246176127,2.8529999999999998,0.53,2.9018113309,0.803,0,0.803,2.05,0.53,2.117404071
2020-03-12 07:30:00,2.9314999999999998,0.0,2.9314999999999998,0.8015,0,0.8015,2.13,0.0,2.13,2.9515000000000002,0.0,2.9515000000000002,0.8015,0,0.8015,2.15,0.0,2.15
2020-03-12 08:00:00,2.8795,0.0,2.8795,0.7795000000000001,0,0.7795000000000001,2.1,0.0,2.1,2.9095,0.0,2.9095,0.7795000000000001,0,0.7795000000000001,2.13,0.0,2.13
2020-03-12 08:30:00,2.9065000000000003,0.0,2.9065000000000003,0.7565000000000001,0,0.7565000000000001,2.15,0.0,2.15,2.9265,0.0,2.9265,0.7565000000000001,0,0.7565000000000001,2.17,0.0,2.17
2020-03-12 09:00:00,2.7915,0.0,2.7915,0.7315,0,0.7315,2.06,0.0,2.06,2.8215,0.0,2.8215,0.7315,0,0.7315,2.09,0.0,2.09
2020-03-12 09:30:00,2.564,0.0,2.564,0.794,0,0.794,1.77,0.0,1.77,2.584,0.0,2.584,0.794,0,0.794,1.79,0.0,1.79
2020-03-12 10:00:00,2.4935,0.0,2.4935,0.9235000000000001,0,0.9235000000000001,1.57,0.0,1.57,2.5135,0.0,2.5135,0.9235000000000001,0,0.9235000000000001,1.5899999999999999,0.0,1.5899999999999999
2020-03-12 10:30:00,2.8025,0.0,2.8025,0.8325,0,0.8325,1.97,0.0,1.97,2.8225,0.0,2.8225,0.8325,0,0.8325,1.99,0.0,1.99
2020-03-12 11:00:00,2.4335,0.0,2.4335,0.9335,0,0.9335,1.5,0.0,1.5,2.4535,0.0,2.4535,0.9335,0,0.9335,1.52,0.0,1.52
2020-03-12 11:30:00,2.477,0.0,2.477,0.907,0,0.907,1.57,0.0,1.57,2.497,0.0,2.497,0.907,0,0.907,1.5899999999999999,0.0,1.5899999999999999
2020-03-12 12:00:00,2.3235,0.0,2.3235,1.1035,0,1.1035,1.22,0.0,1.22,2.3435,0.0,2.3435,1.1035,0,1.1035,1.24,0.0,1.24
2020-03-12 12:30:00,2.482,0.0,2.482,0.932,0,0.932,1.55,0.0,1.55,2.502,0.0,2.502,0.932,0,0.932,1.57,0.0,1.57
2020-03-12 13:00:00,2.3365,0.0,2.3365,1.0765,0,1.0765,1.26,0.0,1.26,2.3465,0.0,2.3465,1.0765,0,1.0765,1.27,0.0,1.27
2020-03-12 13:30:00,2.5465,0.0,2.5465,0.9765,0,0.9765,1.57,0.0,1.57,2.5564999999999998,0.0,2.5564999999999998,0.9765,0,0.9765,1.58,0.0,1.58
2020-03-12 14:00:00,2.2425,0.0,2.2425,1.0825,0,1.0825,1.16,0.0,1.16,2.2525,0.0,2.2525,1.0825,0,1.0825,1.17,0.0,1.17
2020-03-12 14:30:00,2.4505,0.0,2.4505,0.9205000000000001,0,0.9205000000000001,1.53,0.0,1.53,2.4705,0.0,2.4705,0.9205000000000001,0,0.9205000000000001,1.55,0.0,1.55
2020-03-12 15:00:00,2.3735,0.0,2.3735,0.9935,0,0.9935,1.38,0.0,1.38,2.3935,0.0,2.3935,0.9935,0,0.9935,1.4,0.0,1.4
2020-03-12 15:30:00,2.3885,0.0,2.3885,0.9585,0,0.9585,1.43,0.0,1.43,2.4085,0.0,2.4085,0.9585,0,0.9585,1.45,0.0,1.45
2020-03-12 16:00:00,2.8215,0.0,2.8215,0.8315,0,0.8315,1.99,0.0,1.99,2.8415,0.0,2.8415,0.8315,0,0.8315,2.01,0.0,2.01
2020-03-12 16:30:00,2.702,0.0,2.702,0.842,0,0.842,1.8599999999999999,0.0,1.8599999999999999,2.722,0.0,2.722,0.842,0,0.842,1.88,0.0,1.88
2020-03-12 17:00:00,3.01,0.0,3.01,0.8300000000000001,0,0.8300000000000001,2.18,0.0,2.18,3.04,0.0,3.04,0.8300000000000001,0,0.8300000000000001,2.21,0.0,2.21
2020-03-12 17:30:00,3.1865,0.0,3.1865,0.8165,0,0.8165,2.37,0.0,2.37,3.2165,0.0,3.2165,0.8165,0,0.8165,2.4,0.0,2.4
2020-03-12 18:00:00,3.2265,0.0,3.2265,0.8065,0,0.8065,2.42,0.0,2.42,3.2565,0.0,3.2565,0.8065,0,0.8065,2.45,0.0,2.45
2020-03-12 18:30:00,3.374,0.0,3.374,0.794,0,0.794,2.58,0.0,2.58,3.404,0.0,3.404,0.794,0,0.794,2.61,0.0,2.61
2020-03-12 19:00:00,3.3625,0.0,3.3625,0.7825000000000001,0,0.7825000000000001,2.58,0.0,2.58,3.4025,0.0,3.4025,0.7825000000000001,0,0.7825000000000001,2.62,0.0,2.62
2020-03-12 19:30:00,3.305,0.0,3.305,0.805,0,0.805,2.5,0.0,2.5,3.345,0.0,3.345,0.805,0,0.805,2.54,0.0,2.54
2020-03-12 20:00:00,3.1615,0.0,3.1615,0.8015,0,0.8015,2.36,0.0,2.36,3.1915,0.0,3.1915,0.8015,0,0.8015,2.39,0.0,2.39
2020-03-12 20:30:00,3.122,0.0,3.122,0.792,0,0.792,2.33,0.0,2.33,3.152,0.0,3.152,0.792,0,0.792,2.36,0.0,2.36
2020-03-12 21:00:00,3.035,0.0,3.035,0.795,0,0.795,2.24,0.0,2.24,3.065,0.0,3.065,0.795,0,0.795,2.27,0.0,2.27
2020-03-12 21:30:00,2.9295,0.0,2.9295,0.7895000000000001,0,0.7895000000000001,2.14,0.0,2.14,2.9495,0.0,2.9495,0.7895000000000001,0,0.7895000000000001,2.16,0.0,2.16
2020-03-12 22:00:00,2.7555,0.0,2.7555,0.7855000000000001,0,0.7855000000000001,1.97,0.0,1.97,2.7755,0.0,2.7755,0.7855000000000001,0,0.7855000000000001,1.99,0.0,1.99
2020-03-12 22:30:00,2.6365,0.0,2.6365,0.7765000000000001,0,0.7765000000000001,1.8599999999999999,0.0,1.8599999999999999,2.6565000000000003,0.24,2.6673193003,0.7765000000000001,0,0.7765000000000001,1.88,0.24,1.8952572385000002
2020-03-12 23:00:00,2.5415,0.0,2.5415,0.7715000000000001,0,0.7715000000000001,1.77,0.0,1.77,2.5615,0.0,2.5615,0.7715000000000001,0,0.7715000000000001,1.79,0.0,1.79
2020-03-12 23:30:00,2.527,-0.31,2.5459436365,0.737,0,0.737,1.79,-0.31,1.8166452598,2.547,0.29,2.5634564556,0.737,0,0.737,1.81,0.29,1.8330848316
2020-03-13 00:00:00,2.4965,-0.39,2.5267790267,0.7365,0,0.7365,1.76,-0.39,1.8026924308,2.5165,0.65,2.5990906582999997,0.7365,0,0.7365,1.78,0.65,1.8949670182
2020-03-13 00:30:00,2.7855,0.0,2.7855,0.7355,0,0.7355,2.05,0.0,2.05,2.8055,0.0,2.8055,0.7355,0,0.7355,2.07,0.0,2.07
2020-03-13 01:00:00,2.906,0.0,2.906,0.6960000000000001,0,0.6960000000000001,2.21,0.0,2.21,2.926,0.0,2.926,0.6960000000000001,0,0.6960000000000001,2.23,0.0,2.23
2020-03-13 01:30:00,2.942,0.0,2.942,0.7020000000000001,0,0.7020000000000001,2.24,0.0,2.24,2.9619999999999997,0.0,2.9619999999999997,0.7020000000000001,0,0.7020000000000001,2.26,0.0,2.26
2020-03-13 02:00:00,2.838,0.0,2.838,0.678,0,0.678,2.16,0.0,2.16,2.858,0.25,2.8689133830999998,0.678,0,0.678,2.18,0.25,2.1942880394
2020-03-13 02:30:00,2.803,0.25,2.8141266851,0.533,0,0.533,2.27,0.25,2.2837250272,2.833,0.25,2.8440093178,0.533,0,0.533,2.3,0.25,2.3135470603
2020-03-13 03:00:00,2.766,0.25,2.7772749234000003,0.616,0,0.616,2.15,0.25,2.1644860822,2.786,0.25,2.7971943086,0.616,0,0.616,2.17,0.25,2.1843534513
2020-03-13 03:30:00,2.669,-0.38,2.6959156144,0.549,0,0.549,2.12,-0.38,2.1537873618,2.689,0.7000000000000001,2.7786185416,0.549,0,0.549,2.14,0.7000000000000001,2.251577225
2020-03-13 04:00:00,2.6075,0.25,2.6194572434,0.5075000000000001,0,0.5075000000000001,2.1,0.25,2.1148285983,2.6275,0.25,2.6393666380000003,0.5075000000000001,0,0.5075000000000001,2.12,0.25,2.134689673
2020-03-13 04:30:00,2.5625,0.26,2.5756564697,0.4325,0,0.4325,2.13,0.26,2.1458098704,2.5825,0.26,2.5955550948,0.4325,0,0.4325,2.15,0.26,2.1656638705
2020-03-13 05:00:00,2.4955,0.0,2.4955,0.5055000000000001,0,0.5055000000000001,1.99,0.0,1.99,2.5255,0.25,2.5378436221,0.5055000000000001,0,0.5055000000000001,2.02,0.25,2.0354115063
2020-03-13 05:30:00,2.548,0.24,2.5592780232,0.468,0,0.468,2.08,0.24,2.0938003725,2.568,0.25,2.5801403063,0.468,0,0.468,2.1,0.25,2.1148285983
2020-03-13 06:00:00,2.5324999999999998,0.24,2.5438467426,0.3325,0,0.3325,2.2,0.24,2.213052191,2.5625,0.25,2.5746662405,0.3325,0,0.3325,2.23,0.25,2.2439696968
2020-03-13 06:30:00,2.74,-0.38,2.7662248643,0.24,0,0.24,2.5,-0.38,2.5287150887000003,2.76,0.37,2.784690288,0.24,0,0.24,2.52,0.37,2.5470178641
2020-03-13 07:00:00,2.9265,0.26,2.9380269315,0.1965,0,0.1965,2.73,0.26,2.7423530043,2.9565,0.26,2.9679104181,0.1965,0,0.1965,2.76,0.26,2.7722193275
2020-03-13 07:30:00,2.9495,0.0,2.9495,0.2795,0,0.2795,2.67,0.0,2.67,2.9795,0.0,2.9795,0.2795,0,0.2795,2.7,0.0,2.7
2020-03-13 08:00:00,2.892,0.0,2.892,0.232,0,0.232,2.66,0.0,2.66,2.922,0.25,2.9326752292,0.232,0,0.232,2.69,0.25,2.7015921232
2020-03-13 08:30:00,2.9005,0.0,2.9005,0.21050000000000002,0,0.21050000000000002,2.69,0.0,2.69,2.9305,0.0,2.9305,0.21050000000000002,0,0.21050000000000002,2.7199999999999998,0.0,2.7199999999999998
2020-03-13 09:00:00,2.835,0.0,2.835,0.28500000000000003,0,0.28500000000000003,2.55,0.0,2.55,2.865,0.0,2.865,0.28500000000000003,0,0.28500000000000003,2.58,0.0,2.58
2020-03-13 09:30:00,2.716,0.0,2.716,0.126,0,0.126,2.59,0.0,2.59,2.746,0.0,2.746,0.126,0,0.126,2.62,0.0,2.62
2020-03-13 10:00:00,2.5585,0.0,2.5585,0.3785,0,0.3785,2.18,0.0,2.18,2.5885,0.0,2.5885,0.3785,0,0.3785,2.21,0.0,2.21
2020-03-13 10:30:00,2.493,0.0,2.493,0.433,0,0.433,2.06,0.0,2.06,2.513,0.25,2.52540472,0.433,0,0.433,2.08,0.25,2.0949701669
2020-03-13 11:00:00,2.324,0.25,2.3374079661,0.484,0,0.484,1.8399999999999999,0.25,1.8569060289000001,2.344,0.25,2.3572942116,0.484,0,0.484,1.8599999999999999,0.25,1.8767258724
2020-03-13 11:30:00,2.344,0.0,2.344,0.554,0,0.554,1.79,0.0,1.79,2.364,0.0,2.364,0.554,0,0.554,1.81,0.0,1.81
2020-03-13 12:00:00,2.489,0.0,2.489,0.339,0,0.339,2.15,0.0,2.15,2.509,0.24,2.5204525387,0.339,0,0.339,2.17,0.24,2.1832315498
2020-03-13 12:30:00,2.688,0.0,2.688,0.258,0,0.258,2.43,0.0,2.43,2.718,0.0,2.718,0.258,0,0.258,2.46,0.0,2.46
2020-03-13 13:00:00,2.604,0.0,2.604,0.404,0,0.404,2.2,0.0,2.2,2.634,0.0,2.634,0.404,0,0.404,2.23,0.0,2.23
2020-03-13 13:30:00,2.6445,0.25,2.6562906938,0.3045,0,0.3045,2.34,0.25,2.3533168083,2.6745,0.26,2.6871081575,0.3045,0,0.3045,2.37,0.26,2.3842189497
2020-03-13 14:00:00,2.6455,0.25,2.6572862567,0.2255,0,0.2255,2.42,0.25,2.432878953,2.6755,0.26,2.6881034671,0.2255,0,0.2255,2.45,0.26,2.4637572932
2020-03-13 14:30:00,2.7045,0.25,2.7160302373,0.3745,0,0.3745,2.33,0.25,2.3433736364,2.7345,0.25,2.7459042682,0.3745,0,0.3745,2.36,0.25,2.3732045845
2020-03-13 15:00:00,2.8005,-0.24,2.8107650649,0.3005,0,0.3005,2.5,-0.24,2.5114935795,2.8105,0.51,2.8563981253,0.3005,0,0.3005,2.51,0.51,2.5612887381
2020-03-13 15:30:00,2.9065000000000003,0.25,2.91723195,0.28650000000000003,0,0.28650000000000003,2.62,0.25,2.631900454,2.9365,0.26,2.9479878307,0.28650000000000003,0,0.28650000000000003,2.65,0.26,2.662724169
2020-03-13 16:00:00,2.961,0.0,2.961,0.231,0,0.231,2.73,0.0,2.73,3.001,0.25,3.0113951916,0.231,0,0.231,2.77,0.25,2.7812587079
2020-03-13 16:30:00,3.0695,-0.38,3.0929323061,0.23950000000000002,0,0.23950000000000002,2.83,-0.38,2.855398396,3.0995,0.7000000000000001,3.1775619978,0.23950000000000002,0,0.23950000000000002,2.86,0.7000000000000001,2.9444184485
2020-03-13 17:00:00,3.225,-0.48,3.2605252644,0.385,0,0.385,2.84,-0.48,2.8802777644,3.225,0.6000000000000001,3.2803391593,0.385,0,0.385,2.84,0.6000000000000001,2.902688409
2020-03-13 17:30:00,3.406,-0.52,3.4454660062,0.546,0,0.546,2.86,-0.52,2.9068883707,3.366,0.56,3.4122655231,0.546,0,0.546,2.8200000000000003,0.56,2.8750652167
2020-03-13 18:00:00,3.4175,-0.53,3.4583531124,0.6475000000000001,0,0.6475000000000001,2.77,-0.53,2.820248216,3.3875,0.53,3.4287105813,0.6475000000000001,0,0.6475000000000001,2.74,0.53,2.7907884191
2020-03-13 18:30:00,3.4585,-0.53,3.4988744262,0.6885,0,0.6885,2.77,-0.53,2.820248216,3.4285,0.53,3.4692235803,0.6885,0,0.6885,2.74,0.53,2.7907884191
2020-03-13 19:00:00,3.432,0.0,3.432,0.662,0,0.662,2.77,0.0,2.77,3.472,0.0,3.472,0.662,0,0.662,2.81,0.0,2.81
2020-03-13 19:30:00,3.2895,0.0,3.2895,0.6395000000000001,0,0.6395000000000001,2.65,0.0,2.65,3.3195,0.0,3.3195,0.6395000000000001,0,0.6395000000000001,2.68,0.0,2.68
2020-03-13 20:00:00,3.1445,-0.47000000000000003,3.179430806,0.6445000000000001,0,0.6445000000000001,2.5,-0.47000000000000003,2.5437963755,3.1745,0.6000000000000001,3.2307042963,0.6445000000000001,0,0.6445000000000001,2.5300000000000002,0.6000000000000001,2.6001730712
2020-03-13 20:30:00,3.0075,0.0,3.0075,0.5275000000000001,0,0.5275000000000001,2.48,0.0,2.48,3.0375,0.0,3.0375,0.5275000000000001,0,0.5275000000000001,2.51,0.0,2.51
2020-03-13 21:00:00,2.943,0.0,2.943,0.223,0,0.223,2.7199999999999998,0.0,2.7199999999999998,2.973,0.25,2.9834927518,0.223,0,0.223,2.75,0.25,2.7613402543000003
2020-03-13 21:30:00,2.8395,0.0,2.8395,0.1595,0,0.1595,2.68,0.0,2.68,2.8695,0.25,2.8803698113,0.1595,0,0.1595,2.71,0.25,2.7215069355
2020-03-13 22:00:00,2.7305,-0.34,2.7515868602999998,0.2305,0,0.2305,2.5,-0.34,2.5230140705,2.7405,0.78,2.8493403184,0.2305,0,0.2305,2.51,0.78,2.6284025567000002
2020-03-13 22:30:00,2.602,-0.27,2.6159709479,0.162,0,0.162,2.44,-0.27,2.454893073,2.5620000000000003,0.7000000000000001,2.6559073779,0.162,0,0.162,2.4,0.7000000000000001,2.5
2020-03-13 23:00:00,2.553,-0.15,2.5574027840999998,0.14300000000000002,0,0.14300000000000002,2.41,-0.15,2.4146635376,2.543,0.54,2.5997017137,0.14300000000000002,0,0.14300000000000002,2.4,0.54,2.46
2020-03-13 23:30:00,2.4595000000000002,0.27,2.4742757021,0.1895,0,0.1895,2.27,0.27,2.2860008749,2.4895,0.28,2.505196649,0.1895,0,0.1895,2.3,0.28,2.3169807941
2020-03-14 00:00:00,2.43,0.27,2.4449539873,0.19,0,0.19,2.24,0.27,2.2562136424,2.46,0.28,2.4758836806,0.19,0,0.19,2.27,0.28,2.2872035327
2020-03-14 00:30:00,2.7125,0.0,2.7125,0.1825,0,0.1825,2.5300000000000002,0.0,2.5300000000000002,2.7425,0.25,2.753871139,0.1825,0,0.1825,2.56,0.25,2.5721780654
2020-03-14 01:00:00,2.822,0.0,2.822,0.17200000000000001,0,0.17200000000000001,2.65,0.0,2.65,2.852,0.25,2.862936255,0.17200000000000001,0,0.17200000000000001,2.68,0.25,2.6916351907
2020-03-14 01:30:00,2.8005,0.0,2.8005,0.1605,0,0.1605,2.64,0.0,2.64,2.8405,0.25,2.8514803611,0.1605,0,0.1605,2.68,0.25,2.6916351907
2020-03-14 02:00:00,2.722,0.15,2.7261298575,0.17200000000000001,0,0.17200000000000001,2.55,0.15,2.5544079549000003,2.742,0.34,2.7629990952,0.17200000000000001,0,0.17200000000000001,2.5700000000000003,0.34,2.5923927172
2020-03-14 02:30:00,2.6885,0.26,2.7010428079,0.2485,0,0.2485,2.44,0.26,2.4538133588,2.7085,0.26,2.7209506151,0.2485,0,0.2485,2.46,0.26,2.4737016797
2020-03-14 03:00:00,2.6345,0.26,2.6472986703,0.14450000000000002,0,0.14450000000000002,2.49,0.26,2.5035374972,2.6645,0.27,2.678144927,0.14450000000000002,0,0.14450000000000002,2.52,0.27,2.5344230113
2020-03-14 03:30:00,2.6005000000000003,0.25,2.6124892823,0.2205,0,0.2205,2.38,0.25,2.3930942313,2.6305,0.25,2.6423531653,0.2205,0,0.2205,2.41,0.25,2.422932108
2020-03-14 04:00:00,2.5255,0.25,2.5378436221,0.3055,0,0.3055,2.22,0.25,2.234032229,2.5555,0.27,2.5697237692,0.3055,0,0.3055,2.25,0.27,2.2661420962
2020-03-14 04:30:00,2.4805,0.25,2.4930664351000003,0.3905,0,0.3905,2.09,0.25,2.1048990475,2.5005,0.25,2.5129664244,0.3905,0,0.3905,2.11,0.25,2.1247588098
2020-03-14 05:00:00,2.5005,0.25,2.5129664244,0.3405,0,0.3405,2.16,0.25,2.1744194628,2.5205,0.25,2.5328679891,0.3405,0,0.3405,2.18,0.25,2.1942880394
2020-03-14 05:30:00,2.457,0.0,2.457,0.34700000000000003,0,0.34700000000000003,2.11,0.0,2.11,2.477,0.25,2.4895841018000002,0.34700000000000003,0,0.34700000000000003,2.13,0.25,2.1446211787
2020-03-14 06:00:00,2.402,0.0,2.402,0.512,0,0.512,1.8900000000000001,0.0,1.8900000000000001,2.422,0.0,2.422,0.512,0,0.512,1.9100000000000001,0.0,1.9100000000000001
2020-03-14 06:30:00,2.5065,0.0,2.5065,0.6165,0,0.6165,1.8900000000000001,0.0,1.8900000000000001,2.5265,0.25,2.5388387601,0.6165,0,0.6165,1.9100000000000001,0.25,1.9262917744
2020-03-14 07:00:00,2.6195,-0.36,2.6441218296,0.6095,0,0.6095,2.01,-0.36,2.041984329,2.6395,0.68,2.7256852808,0.6095,0,0.6095,2.03,0.68,2.1408643114
2020-03-14 07:30:00,2.6365,0.0,2.6365,0.6165,0,0.6165,2.02,0.0,2.02,2.6565000000000003,0.0,2.6565000000000003,0.6165,0,0.6165,2.04,0.0,2.04
2020-03-14 08:00:00,2.657,0.0,2.657,0.687,0,0.687,1.97,0.0,1.97,2.677,0.0,2.677,0.687,0,0.687,1.99,0.0,1.99
2020-03-14 08:30:00,2.6395,0.0,2.6395,0.6195,0,0.6195,2.02,0.0,2.02,2.6695,0.0,2.6695,0.6195,0,0.6195,2.05,0.0,2.05
2020-03-14 09:00:00,2.632,0.0,2.632,0.612,0,0.612,2.02,0.0,2.02,2.652,0.0,2.652,0.612,0,0.612,2.04,0.0,2.04
2020-03-14 09:30:00,2.571,0.0,2.571,0.661,0,0.661,1.9100000000000001,0.0,1.9100000000000001,2.591,0.0,2.591,0.661,0,0.661,1.9300000000000002,0.0,1.9300000000000002
2020-03-14 10:00:00,2.3705,0.0,2.3705,0.6505000000000001,0,0.6505000000000001,1.72,0.0,1.72,2.4005,0.0,2.4005,0.6505000000000001,0,0.6505000000000001,1.75,0.0,1.75
2020-03-14 10:30:00,2.3285,0.0,2.3285,0.6385000000000001,0,0.6385000000000001,1.69,0.0,1.69,2.3485,0.0,2.3485,0.6385000000000001,0,0.6385000000000001,1.71,0.0,1.71
2020-03-14 11:00:00,2.2475,0.0,2.2475,0.6875,0,0.6875,1.56,0.0,1.56,2.2675,0.0,2.2675,0.6875,0,0.6875,1.58,0.0,1.58
2020-03-14 11:30:00,2.3825,0.0,2.3825,0.5725,0,0.5725,1.81,0.0,1.81,2.4025,0.0,2.4025,0.5725,0,0.5725,1.83,0.0,1.83
2020-03-14 12:00:00,2.422,0.0,2.422,0.632,0,0.632,1.79,0.0,1.79,2.442,0.0,2.442,0.632,0,0.632,1.81,0.0,1.81
2020-03-14 12:30:00,2.49,0.0,2.49,0.59,0,0.59,1.9,0.0,1.9,2.51,0.0,2.51,0.59,0,0.59,1.92,0.0,1.92
2020-03-14 13:00:00,2.645,-0.42,2.6781383459,0.555,0,0.555,2.09,-0.42,2.1317832911,2.665,0.65,2.74312322,0.555,0,0.555,2.11,0.65,2.2078496326
2020-03-14 13:30:00,2.5525,0.0,2.5525,0.6125,0,0.6125,1.94,0.0,1.94,2.5725,0.0,2.5725,0.6125,0,0.6125,1.96,0.0,1.96
2020-03-14 14:00:00,2.569,-0.39,2.5984343363,0.589,0,0.589,1.98,-0.39,2.0180436071,2.549,0.65,2.6305704704,0.589,0,0.589,1.96,0.65,2.0649697334
2020-03-14 14:30:00,2.6865,0.25,2.6981071606,0.5565,0,0.5565,2.13,0.25,2.1446211787,2.7165,0.26,2.7289141155000003,0.5565,0,0.5565,2.16,0.26,2.1755918735
2020-03-14 15:00:00,2.7225,0.25,2.7339543248,0.6025,0,0.6025,2.12,0.25,2.134689673,2.7525,0.25,2.7638299966,0.6025,0,0.6025,2.15,0.25,2.1644860822
2020-03-14 15:30:00,2.753,0.0,2.753,0.523,0,0.523,2.23,0.0,2.23,2.783,0.0,2.783,0.523,0,0.523,2.26,0.0,2.26
2020-03-14 16:00:00,2.7365,0.0,2.7365,0.5865,0,0.5865,2.15,0.0,2.15,2.7565,0.0,2.7565,0.5865,0,0.5865,2.17,0.0,2.17
2020-03-14 16:30:00,2.525,0.0,2.525,0.685,0,0.685,1.8399999999999999,0.0,1.8399999999999999,2.545,0.0,2.545,0.685,0,0.685,1.8599999999999999,0.0,1.8599999999999999
2020-03-14 17:00:00,2.683,0.0,2.683,0.713,0,0.713,1.97,0.0,1.97,2.7030000000000003,0.0,2.7030000000000003,0.713,0,0.713,1.99,0.0,1.99
2020-03-14 17:30:00,2.92,0.0,2.92,0.6900000000000001,0,0.6900000000000001,2.23,0.0,2.23,2.95,0.0,2.95,0.6900000000000001,0,0.6900000000000001,2.26,0.0,2.26
2020-03-14 18:00:00,3.117,0.0,3.117,0.687,0,0.687,2.43,0.0,2.43,3.137,0.0,3.137,0.687,0,0.687,2.45,0.0,2.45
2020-03-14 18:30:00,3.203,-0.53,3.2465534032,0.713,0,0.713,2.49,-0.53,2.5457808232,3.183,0.52,3.225195963,0.713,0,0.713,2.47,0.52,2.5241434191
2020-03-14 19:00:00,3.228,-0.53,3.2712205673,0.738,0,0.738,2.49,-0.53,2.5457808232,3.188,0.53,3.2317555601,0.738,0,0.738,2.45,0.53,2.5066710993
2020-03-14 19:30:00,3.1595,-0.53,3.2036448383,0.7695000000000001,0,0.7695000000000001,2.39,-0.53,2.4480604568,3.1095,0.53,3.1543446625,0.7695000000000001,0,0.7695000000000001,2.34,0.53,2.3992707225
2020-03-14 20:00:00,3.004,-0.51,3.046984739,0.774,0,0.774,2.23,-0.51,2.2875751354,2.9939999999999998,0.56,3.0459212071,0.774,0,0.774,2.22,0.56,2.2895414388
2020-03-14 20:30:00,2.8235,0.0,2.8235,0.7735000000000001,0,0.7735000000000001,2.05,0.0,2.05,2.8535,0.0,2.8535,0.7735000000000001,0,0.7735000000000001,2.08,0.0,2.08
2020-03-14 21:00:00,2.7095000000000002,0.0,2.7095000000000002,0.7795000000000001,0,0.7795000000000001,1.9300000000000002,0.0,1.9300000000000002,2.7295,0.0,2.7295,0.7795000000000001,0,0.7795000000000001,1.9500000000000002,0.0,1.9500000000000002
2020-03-14 21:30:00,2.5915,0.0,2.5915,0.7715000000000001,0,0.7715000000000001,1.82,0.0,1.82,2.6115,0.0,2.6115,0.7715000000000001,0,0.7715000000000001,1.8399999999999999,0.0,1.8399999999999999
2020-03-14 22:00:00,2.5535,0.0,2.5535,0.7635000000000001,0,0.7635000000000001,1.79,0.0,1.79,2.5735,0.0,2.5735,0.7635000000000001,0,0.7635000000000001,1.81,0.0,1.81
2020-03-14 22:30:00,2.4265,0.0,2.4265,0.7665000000000001,0,0.7665000000000001,1.6600000000000001,0.0,1.6600000000000001,2.4465,0.0,2.4465,0.7665000000000001,0,0.7665000000000001,1.6800000000000002,0.0,1.6800000000000002
2020-03-14 23:00:00,2.3835,0.0,2.3835,0.7735000000000001,0,0.7735000000000001,1.6099999999999999,0.0,1.6099999999999999,2.3935,0.0,2.3935,0.7735000000000001,0,0.7735000000000001,1.62,0.0,1.62
2020-03-14 23:30:00,2.4,0.0,2.4,0.78,0,0.78,1.62,0.0,1.62,2.42,0.0,2.42,0.78,0,0.78,1.6400000000000001,0.0,1.6400000000000001
2020-03-15 00:00:00,2.3585000000000003,-0.39,2.3905276091,0.7685000000000001,0,0.7685000000000001,1.5899999999999999,-0.39,1.637131638,2.3785,0.66,2.4683723888,0.7685000000000001,0,0.7685000000000001,1.6099999999999999,0.66,1.7400287354000001
2020-03-15 00:30:00,2.6245000000000003,0.0,2.6245000000000003,0.7845000000000001,0,0.7845000000000001,1.8399999999999999,0.0,1.8399999999999999,2.6545,0.0,2.6545,0.7845000000000001,0,0.7845000000000001,1.87,0.0,1.87
2020-03-15 01:00:00,2.7315,-0.36,2.7551210953,0.7915000000000001,0,0.7915000000000001,1.94,-0.36,1.9731193578,2.7515,0.65,2.8272340282,0.7915000000000001,0,0.7915000000000001,1.96,0.65,2.0649697334
2020-03-15 01:30:00,2.7125,0.0,2.7125,0.8025,0,0.8025,1.9100000000000001,0.0,1.9100000000000001,2.7425,0.0,2.7425,0.8025,0,0.8025,1.94,0.0,1.94
2020-03-15 02:00:00,2.6485000000000003,0.0,2.6485000000000003,0.7985,0,0.7985,1.85,0.0,1.85,2.6685,0.0,2.6685,0.7985,0,0.7985,1.87,0.0,1.87
2020-03-15 02:30:00,2.6185,0.0,2.6185,0.7885000000000001,0,0.7885000000000001,1.83,0.0,1.83,2.6385,0.0,2.6385,0.7885000000000001,0,0.7885000000000001,1.85,0.0,1.85
2020-03-15 03:00:00,2.541,0.0,2.541,0.781,0,0.781,1.76,0.0,1.76,2.561,0.0,2.561,0.781,0,0.781,1.78,0.0,1.78
2020-03-15 03:30:00,2.5095,0.0,2.5095,0.7495,0,0.7495,1.76,0.0,1.76,2.5295,0.0,2.5295,0.7495,0,0.7495,1.78,0.0,1.78
2020-03-15 04:00:00,2.458,0.25,2.4706808778,0.338,0,0.338,2.12,0.25,2.134689673,2.488,0.26,2.5015483205,0.338,0,0.338,2.15,0.26,2.1656638705
2020-03-15 04:30:00,2.3895,0.26,2.4036035967,0.2195,0,0.2195,2.17,0.26,2.185520533,2.4195,0.26,2.4334297298,0.2195,0,0.2195,2.2,0.26,2.215310362
2020-03-15 05:00:00,2.3795,0.26,2.393662518,0.0995,0,0.0995,2.2800000000000002,0.26,2.2947766776,2.4095,0.27,2.4245804276,0.0995,0,0.0995,2.31,0.27,2.3257256932
2020-03-15 05:30:00,2.3955,0.24,2.4074925234,0.025500000000000002,0,0.025500000000000002,2.37,0.24,2.3821209037,2.4255,0.25,2.4383499030999998,0.025500000000000002,0,0.025500000000000002,2.4,0.25,2.4129857024
2020-03-15 06:00:00,2.387,0.0,2.387,0.017,0,0.017,2.37,0.0,2.37,2.407,0.25,2.4199481399,0.017,0,0.017,2.39,0.25,2.4030397417
2020-03-15 06:30:00,2.4939999999999998,0.0,2.4939999999999998,0.034,0,0.034,2.46,0.0,2.46,2.524,0.0,2.524,0.034,0,0.034,2.49,0.0,2.49
2020-03-15 07:00:00,2.558,0.0,2.558,0.128,0,0.128,2.43,0.0,2.43,2.598,0.0,2.598,0.128,0,0.128,2.47,0.0,2.47
2020-03-15 07:30:00,2.54,0.0,2.54,0.11,0,0.11,2.43,0.0,2.43,2.56,0.0,2.56,0.11,0,0.11,2.45,0.0,2.45
2020-03-15 08:00:00,2.5380000000000003,0.0,2.5380000000000003,0.098,0,0.098,2.44,0.0,2.44,2.568,0.0,2.568,0.098,0,0.098,2.47,0.0,2.47
2020-03-15 08:30:00,2.5545,-0.36,2.5797422836,0.0545,0,0.0545,2.5,-0.36,2.5257870061,2.5445,0.71,2.6417002574,0.0545,0,0.0545,2.49,0.71,2.5892469948
2020-03-15 09:00:00,2.5465,-0.31,2.5652996414,0.0465,0,0.0465,2.5,-0.31,2.5191466809,2.5365,0.68,2.6260678304000002,0.0465,0,0.0465,2.49,0.68,2.5811818998
2020-03-15 09:30:00,2.7215,0.0,2.7215,0.021500000000000002,0,0.021500000000000002,2.7,0.0,2.7,2.7615,0.25,2.7727932216,0.021500000000000002,0,0.021500000000000002,2.74,0.25,2.7513814712
2020-03-15 10:00:00,2.7880000000000003,0.0,2.7880000000000003,0.028,0,0.028,2.76,0.0,2.76,2.818,0.0,2.818,0.028,0,0.028,2.79,0.0,2.79
2020-03-15 10:30:00,2.748,0.0,2.748,0.088,0,0.088,2.66,0.0,2.66,2.768,0.0,2.768,0.088,0,0.088,2.68,0.0,2.68
2020-03-15 11:00:00,2.7235,0.0,2.7235,0.0835,0,0.0835,2.64,0.0,2.64,2.7535,0.0,2.7535,0.0835,0,0.0835,2.67,0.0,2.67
2020-03-15 11:30:00,2.6635,0.0,2.6635,0.0835,0,0.0835,2.58,0.0,2.58,2.6935000000000002,0.0,2.6935000000000002,0.0835,0,0.0835,2.61,0.0,2.61
2020-03-15 12:00:00,2.532,0.0,2.532,0.122,0,0.122,2.41,0.0,2.41,2.5620000000000003,0.0,2.5620000000000003,0.122,0,0.122,2.44,0.0,2.44
2020-03-15 12:30:00,2.481,-0.44,2.519714468,0.181,0,0.181,2.3,-0.44,2.3417087778,2.481,0.66,2.5672867,0.181,0,0.181,2.3,0.66,2.392822601
2020-03-15 13:00:00,2.4485,-0.41000000000000003,2.4825898272,0.28850000000000003,0,0.28850000000000003,2.16,-0.41000000000000003,2.1985677156,2.4085,0.67,2.4999544496,0.28850000000000003,0,0.28850000000000003,2.12,0.67,2.2233533232
2020-03-15 13:30:00,2.3985,0.07,2.3995212543,0.2585,0,0.2585,2.14,0.07,2.1411445537000002,2.4185,0.25,2.4313868985,0.2585,0,0.2585,2.16,0.25,2.1744194628
2020-03-15 14:00:00,2.297,0.26,2.3116680125,0.437,0,0.437,1.8599999999999999,0.26,1.8780841302,2.327,0.26,2.3414800875,0.437,0,0.437,1.8900000000000001,0.26,1.9077997799
2020-03-15 14:30:00,2.3615,0.0,2.3615,0.4315,0,0.4315,1.9300000000000002,0.0,1.9300000000000002,2.3815,0.24,2.3935626689,0.4315,0,0.4315,1.9500000000000002,0.24,1.9647137196000002
2020-03-15 15:00:00,2.2800000000000002,-0.37,2.3098268333,0.37,0,0.37,1.9100000000000001,-0.37,1.9455076458,2.3,0.58,2.3720033727,0.37,0,0.37,1.9300000000000002,0.58,2.0152667317
2020-03-15 15:30:00,2.2695,-0.32,2.2919490068,0.5095000000000001,0,0.5095000000000001,1.76,-0.32,1.788854382,2.2395,0.7000000000000001,2.3463504107,0.5095000000000001,0,0.5095000000000001,1.73,0.7000000000000001,1.8662529303
2020-03-15 16:00:00,2.355,-0.31,2.3753157685,0.405,0,0.405,1.9500000000000002,-0.31,1.9744872752,2.345,0.72,2.4530440273,0.405,0,0.405,1.94,0.72,2.0692993983
2020-03-15 16:30:00,2.5015,0.0,2.5015,0.3715,0,0.3715,2.13,0.0,2.13,2.5215,0.0,2.5215,0.3715,0,0.3715,2.15,0.0,2.15
2020-03-15 17:00:00,2.7235,0.0,2.7235,0.21350000000000002,0,0.21350000000000002,2.51,0.0,2.51,2.7535,0.25,2.7648258987,0.21350000000000002,0,0.21350000000000002,2.54,0.25,2.5522734962999998
2020-03-15 17:30:00,2.9130000000000003,0.25,2.9237080908,0.253,0,0.253,2.66,0.25,2.671722291,2.943,0.26,2.9544625569000003,0.253,0,0.253,2.69,0.26,2.7025358462
2020-03-15 18:00:00,3.008,-0.14,3.0112562163,0.228,0,0.228,2.7800000000000002,-0.14,2.7835229476,3.038,0.48,3.0756859398,0.228,0,0.228,2.81,0.48,2.850701668
2020-03-15 18:30:00,3.081,-0.35000000000000003,3.1008161829,0.181,0,0.181,2.9,-0.35000000000000003,2.9210443338000003,3.091,0.76,3.1830615765,0.181,0,0.181,2.91,0.76,3.0076070222
2020-03-15 19:00:00,3.1665,0.0,3.1665,0.2265,0,0.2265,2.94,0.0,2.94,3.2065,0.0,3.2065,0.2265,0,0.2265,2.98,0.0,2.98
2020-03-15 19:30:00,3.1125,-0.09,3.1138009329,0.2325,0,0.2325,2.88,-0.09,2.8814059068,3.1425,0.32,3.158750742,0.2325,0,0.2325,2.91,0.32,2.9275416308
2020-03-15 20:00:00,3.0545,0.0,3.0545,0.29450000000000004,0,0.29450000000000004,2.76,0.0,2.76,3.0845,0.25,3.0946147175,0.29450000000000004,0,0.29450000000000004,2.79,0.25,2.8011783235000003
2020-03-15 20:30:00,2.9385,-0.09,2.9398779311,0.1985,0,0.1985,2.74,-0.09,2.7414777037,2.9585,0.4,2.9854182705000003,0.1985,0,0.1985,2.76,0.4,2.7888348821999998
2020-03-15 21:00:00,2.7955,0.26,2.8075648256,0.17550000000000002,0,0.17550000000000002,2.62,0.26,2.6328691574,2.8355,0.26,2.8473953449,0.17550000000000002,0,0.17550000000000002,2.66,0.26,2.6726765611000003
2020-03-15 21:30:00,2.707,0.28,2.7214424484,0.127,0,0.127,2.58,0.28,2.5951493213,2.747,0.29,2.7622651936000002,0.127,0,0.127,2.62,0.29,2.6360007587
2020-03-15 22:00:00,2.608,0.27,2.6219389772,0.148,0,0.148,2.46,0.27,2.4747727168,2.628,0.28,2.642874193,0.148,0,0.148,2.48,0.28,2.4957563984
2020-03-15 22:30:00,2.4735,0.26,2.4871273088,0.1135,0,0.1135,2.36,0.26,2.3742788379,2.4935,0.36,2.5193535381,0.1135,0,0.1135,2.38,0.36,2.4070729112
2020-03-15 23:00:00,2.3529999999999998,0.32,2.3746597651,0.133,0,0.133,2.22,0.32,2.2429444933,2.383,0.33,2.4057408422,0.133,0,0.133,2.25,0.33,2.274071239
2020-03-15 23:30:00,2.4015,0.28,2.4177680306,0.1115,0,0.1115,2.29,0.28,2.307054399,2.4314999999999998,0.32,2.4524665645,0.1115,0,0.1115,2.32,0.32,2.3419649869
2020-03-16 00:00:00,2.356,0.31,2.3763072192,0.136,0,0.136,2.22,0.31,2.2415396494,2.386,0.32,2.4073628725000003,0.136,0,0.136,2.25,0.32,2.2726416348000003
2020-03-16 00:30:00,2.636,0.27,2.6497916899,0.116,0,0.116,2.52,0.27,2.5344230113,2.656,0.29,2.671785171,0.116,0,0.116,2.54,0.29,2.5565015157
2020-03-16 01:00:00,2.7415000000000003,0.29,2.7567956489,0.0815,0,0.0815,2.66,0.29,2.6757615738,2.7615,0.31,2.7788454887,0.0815,0,0.0815,2.68,0.31,2.6978695298
2020-03-16 01:30:00,2.7525,0.28,2.7667049445,0.12250000000000001,0,0.12250000000000001,2.63,0.28,2.6448629454,2.7925,0.30000000000000004,2.8085683631,0.12250000000000001,0,0.12250000000000001,2.67,0.30000000000000004,2.6868010719
2020-03-16 02:00:00,2.6985,0.30000000000000004,2.7151247209,0.08850000000000001,0,0.08850000000000001,2.61,0.30000000000000004,2.6271848051,2.7485,0.32,2.7670656389,0.08850000000000001,0,0.08850000000000001,2.66,0.32,2.6791789787
2020-03-16 02:30:00,2.6945,0.27,2.7079937685,0.1245,0,0.1245,2.5700000000000003,0.27,2.5841439588,2.7245,0.29,2.7398905544,0.1245,0,0.1245,2.6,0.29,2.6161230858
2020-03-16 03:00:00,2.6475,0.28,2.6622652479,0.11750000000000001,0,0.11750000000000001,2.5300000000000002,0.28,2.5454469156,2.6775,0.29,2.6931591579000003,0.11750000000000001,0,0.11750000000000001,2.56,0.29,2.5763734201
2020-03-16 03:30:00,2.5815,0.29,2.5977379102,0.1115,0,0.1115,2.47,0.29,2.4869660231,2.6215,0.30000000000000004,2.6386099086,0.1115,0,0.1115,2.51,0.30000000000000004,2.5278647116
2020-03-16 04:00:00,2.583,0.25,2.5950701339,0.113,0,0.113,2.47,0.25,2.4826195842,2.623,0.26,2.6358545104,0.113,0,0.113,2.51,0.26,2.5234302051
2020-03-16 04:30:00,2.5725,0.08,2.5737436255,0.10250000000000001,0,0.10250000000000001,2.47,0.08,2.471295207,2.5925000000000002,0.33,2.6134184987999998,0.10250000000000001,0,0.10250000000000001,2.49,0.33,2.5117722827
2020-03-16 05:00:00,2.5135,0.27,2.5279600966,0.10350000000000001,0,0.10350000000000001,2.41,0.27,2.4250773184,2.5435,0.28,2.5588654224000003,0.10350000000000001,0,0.10350000000000001,2.44,0.28,2.4560130293
2020-03-16 05:30:00,2.529,0.0,2.529,0.069,0,0.069,2.46,0.0,2.46,2.549,0.25,2.5612303684,0.069,0,0.069,2.48,0.25,2.4925689559
2020-03-16 06:00:00,2.5615,0.26,2.5746615797,0.0415,0,0.0415,2.52,0.26,2.5333771926,2.5915,0.27,2.6055272499,0.0415,0,0.0415,2.55,0.27,2.5642542776
2020-03-16 06:30:00,2.8045,0.25,2.8156207575,0.0345,0,0.0345,2.77,0.25,2.7812587079,2.8345000000000002,0.25,2.8455035143,0.0345,0,0.0345,2.8,0.25,2.8111385594
2020-03-16 07:00:00,2.898,-0.31,2.9145332388,0.038,0,0.038,2.86,-0.31,2.8767516403,2.938,0.51,2.9819362837,0.038,0,0.038,2.9,0.51,2.9445033537
2020-03-16 07:30:00,2.9699999999999998,0.25,2.9805033132,0.03,0,0.03,2.94,0.25,2.9506101064,3.01,0.26,3.0212083675,0.03,0,0.03,2.98,0.26,2.9913207785
2020-03-16 08:00:00,2.947,0.0,2.947,0.027,0,0.027,2.92,0.0,2.92,2.987,0.0,2.987,0.027,0,0.027,2.96,0.0,2.96
2020-03-16 08:30:00,2.7165,0.25,2.7279795179,0.026500000000000003,0,0.026500000000000003,2.69,0.25,2.7015921232,2.7565,0.25,2.7678136227,0.026500000000000003,0,0.026500000000000003,2.73,0.25,2.7414229882
2020-03-16 09:00:00,2.54,0.0,2.54,0.07,0,0.07,2.47,0.0,2.47,2.58,0.0,2.58,0.07,0,0.07,2.51,0.0,2.51
2020-03-16 09:30:00,2.4555,0.0,2.4555,0.1555,0,0.1555,2.3,0.0,2.3,2.4855,0.0,2.4855,0.1555,0,0.1555,2.33,0.0,2.33
