Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-16 10:00:00,2.3775,0.0,2.3775,0.2275,0,0.2275,2.15,0.0,2.15,2.3975,0.0,2.3975,0.2275,0,0.2275,2.17,0.0,2.17
2020-03-16 10:30:00,2.3025,0.0,2.3025,0.3225,0,0.3225,1.98,0.0,1.98,2.3225,0.25,2.335916576,0.3225,0,0.3225,2.0,0.25,2.0155644371
2020-03-16 11:00:00,2.21,0.0,2.21,0.43,0,0.43,1.78,0.0,1.78,2.24,0.0,2.24,0.43,0,0.43,1.81,0.0,1.81
2020-03-16 11:30:00,2.1605,0.0,2.1605,0.4605,0,0.4605,1.7000000000000002,0.0,1.7000000000000002,2.1905,0.0,2.1905,0.4605,0,0.4605,1.73,0.0,1.73
2020-03-16 12:00:00,2.1390000000000002,0.0,2.1390000000000002,0.509,0,0.509,1.63,0.0,1.63,2.159,0.0,2.159,0.509,0,0.509,1.65,0.0,1.65
2020-03-16 12:30:00,2.089,0.0,2.089,0.499,0,0.499,1.5899999999999999,0.0,1.5899999999999999,2.099,0.0,2.099,0.499,0,0.499,1.6,0.0,1.6
2020-03-16 13:00:00,2.0805,0.0,2.0805,0.5305,0,0.5305,1.55,0.0,1.55,2.0905,0.0,2.0905,0.5305,0,0.5305,1.56,0.0,1.56
2020-03-16 13:30:00,2.0865,0.0,2.0865,0.5965,0,0.5965,1.49,0.0,1.49,2.1165,0.0,2.1165,0.5965,0,0.5965,1.52,0.0,1.52
2020-03-16 14:00:00,2.0385,0.25,2.053772687,0.5885,0,0.5885,1.45,0.25,1.471393897,2.0585,0.25,2.0736253881,0.5885,0,0.5885,1.47,0.25,1.4911069713
2020-03-16 14:30:00,2.2545,0.25,2.2683188158,0.20450000000000002,0,0.20450000000000002,2.05,0.25,2.0651876428,2.2845,0.26,2.2992477574,0.20450000000000002,0,0.20450000000000002,2.08,0.26,2.0961870146
2020-03-16 15:00:00,2.1635,0.25,2.17789629,0.3835,0,0.3835,1.78,0.25,1.7974704448,2.1835,0.26,2.1989252488,0.3835,0,0.3835,1.8,0.26,1.8186808406
2020-03-16 15:30:00,2.0915,0.25,2.1063884376,0.5215000000000001,0,0.5215000000000001,1.57,0.25,1.589779859,2.1215,0.26,2.1373727447,0.5215000000000001,0,0.5215000000000001,1.6,0.26,1.6209873533999999
2020-03-16 16:00:00,2.197,0.25,2.2111781927,0.557,0,0.557,1.6400000000000001,0.25,1.6589454482,2.207,0.26,2.2222621358,0.557,0,0.557,1.65,0.26,1.6703592428
2020-03-16 16:30:00,2.3825,0.25,2.3955805664,0.4025,0,0.4025,1.98,0.25,1.9957204213000002,2.4025,0.26,2.4165277259,0.4025,0,0.4025,2.0,0.26,2.0168291946
2020-03-16 17:00:00,2.6535,-0.43,2.6881149993999998,0.3635,0,0.3635,2.29,-0.43,2.3300214591,2.6734999999999998,0.64,2.749036604,0.3635,0,0.3635,2.31,0.64,2.397018982
2020-03-16 17:30:00,2.8525,0.0,2.8525,0.3125,0,0.3125,2.54,0.0,2.54,2.8825000000000003,0.0,2.8825000000000003,0.3125,0,0.3125,2.5700000000000003,0.0,2.5700000000000003
2020-03-16 18:00:00,3.067,-0.39,3.0916967833,0.227,0,0.227,2.84,-0.39,2.8666531007,3.097,0.67,3.1686446629000002,0.227,0,0.227,2.87,0.67,2.9471681323
2020-03-16 18:30:00,3.2495,0.0,3.2495,0.1595,0,0.1595,3.09,0.0,3.09,3.2895,0.0,3.2895,0.1595,0,0.1595,3.13,0.0,3.13
2020-03-16 19:00:00,3.3045,0.0,3.3045,0.1245,0,0.1245,3.18,0.0,3.18,3.3345000000000002,0.0,3.3345000000000002,0.1245,0,0.1245,3.21,0.0,3.21
2020-03-16 19:30:00,3.306,-0.49,3.3421154977,0.166,0,0.166,3.14,-0.49,3.1780025173,3.346,0.58,3.395896936,0.166,0,0.166,3.18,0.58,3.2324603633
2020-03-16 20:00:00,3.1925,0.0,3.1925,0.21250000000000002,0,0.21250000000000002,2.98,0.0,2.98,3.2325,0.0,3.2325,0.21250000000000002,0,0.21250000000000002,3.02,0.0,3.02
2020-03-16 20:30:00,3.0645,0.0,3.0645,0.23450000000000001,0,0.23450000000000001,2.83,0.0,2.83,3.1045,0.0,3.1045,0.23450000000000001,0,0.23450000000000001,2.87,0.0,2.87
2020-03-16 21:00:00,2.9859999999999998,0.0,2.9859999999999998,0.296,0,0.296,2.69,0.0,2.69,3.026,0.0,3.026,0.296,0,0.296,2.73,0.0,2.73
2020-03-16 21:30:00,2.8605,0.0,2.8605,0.3305,0,0.3305,2.5300000000000002,0.0,2.5300000000000002,2.8905000000000003,0.0,2.8905000000000003,0.3305,0,0.3305,2.56,0.0,2.56
2020-03-16 22:00:00,2.7405,-0.33,2.7602971307,0.3305,0,0.3305,2.41,-0.33,2.4324884378,2.7505,0.63,2.8217282382,0.3305,0,0.3305,2.42,0.63,2.5006599129
2020-03-16 22:30:00,2.6189999999999998,0.26,2.6318740471,0.399,0,0.399,2.22,0.26,2.2351733714,2.649,0.25,2.660770753,0.399,0,0.399,2.25,0.25,2.2638462845
2020-03-16 23:00:00,2.4835000000000003,0.28,2.4992343328,0.4335,0,0.4335,2.05,0.28,2.0690335908,2.5035,0.27,2.5180175238,0.4335,0,0.4335,2.07,0.27,2.0875344309
2020-03-16 23:30:00,2.4859999999999998,0.26,2.4995591611,0.486,0,0.486,2.0,0.26,2.0168291946,2.516,0.27,2.5304458105,0.486,0,0.486,2.03,0.27,2.0478769494
2020-03-17 00:00:00,2.416,0.27,2.4310401066000003,0.446,0,0.446,1.97,0.27,1.9884164554,2.426,0.28,2.4421048299,0.446,0,0.446,1.98,0.28,1.9996999775000002
2020-03-17 00:30:00,2.6695,0.25,2.6811807567,0.40950000000000003,0,0.40950000000000003,2.26,0.25,2.27378539,2.6895,0.26,2.7020381659,0.40950000000000003,0,0.40950000000000003,2.2800000000000002,0.26,2.2947766776
2020-03-17 01:00:00,2.786,0.25,2.7971943086,0.47600000000000003,0,0.47600000000000003,2.31,0.25,2.3234887562,2.816,0.25,2.8270755207000002,0.47600000000000003,0,0.47600000000000003,2.34,0.25,2.3533168083
2020-03-17 01:30:00,2.785,0.26,2.7971101158,0.465,0,0.465,2.32,0.26,2.334523506,2.805,0.27,2.8179646910000002,0.465,0,0.465,2.34,0.27,2.3555254191
2020-03-17 02:00:00,2.701,0.25,2.7125451148,0.511,0,0.511,2.19,0.25,2.2042232192,2.731,0.27,2.7443143042,0.511,0,0.511,2.22,0.27,2.2363586474
2020-03-17 02:30:00,2.6765,0.05,2.6769669871,0.4365,0,0.4365,2.24,0.05,2.2405579662,2.6765,0.45,2.7140656311,0.4365,0,0.4365,2.24,0.45,2.2847538161
2020-03-17 03:00:00,2.622,0.25,2.6338914177,0.462,0,0.462,2.16,0.25,2.1744194628,2.652,0.26,2.6647146189,0.462,0,0.462,2.19,0.26,2.2053797859
2020-03-17 03:30:00,2.537,0.25,2.5492879398,0.447,0,0.447,2.09,0.25,2.1048990475,2.557,0.26,2.5701846237,0.447,0,0.447,2.11,0.26,2.1259586073
2020-03-17 04:00:00,2.4925,0.25,2.5050062375,0.4425,0,0.4425,2.05,0.25,2.0651876428,2.5225,0.26,2.5358640046,0.4425,0,0.4425,2.08,0.26,2.0961870146
2020-03-17 04:30:00,2.476,0.25,2.4885891585,0.396,0,0.396,2.08,0.25,2.0949701669,2.5060000000000002,0.26,2.5194515276000002,0.396,0,0.396,2.11,0.26,2.1259586073
2020-03-17 05:00:00,2.408,0.25,2.4209427916,0.34800000000000003,0,0.34800000000000003,2.06,0.25,2.0751144547,2.438,0.25,2.4507843642,0.34800000000000003,0,0.34800000000000003,2.09,0.25,2.1048990475
2020-03-17 05:30:00,2.444,0.26,2.457790878,0.364,0,0.364,2.08,0.26,2.0961870146,2.474,0.27,2.488689615,0.364,0,0.364,2.11,0.27,2.1272047386
2020-03-17 06:00:00,2.451,0.25,2.4637169074000003,0.441,0,0.441,2.01,0.25,2.0254875956,2.481,0.25,2.4935639154,0.441,0,0.441,2.04,0.25,2.0552615405
2020-03-17 06:30:00,2.6885,0.0,2.6885,0.41850000000000004,0,0.41850000000000004,2.27,0.0,2.27,2.7185,0.25,2.7299711079,0.41850000000000004,0,0.41850000000000004,2.3,0.25,2.3135470603
2020-03-17 07:00:00,2.855,0.0,2.855,0.41500000000000004,0,0.41500000000000004,2.44,0.0,2.44,2.895,0.0,2.895,0.41500000000000004,0,0.41500000000000004,2.48,0.0,2.48
2020-03-17 07:30:00,2.91,-0.44,2.9430766215,0.39,0,0.39,2.52,-0.44,2.5581243129,2.94,0.62,3.0046630427,0.39,0,0.39,2.55,0.62,2.6242903803
2020-03-17 08:00:00,2.958,-0.45,2.9920334223,0.388,0,0.388,2.5700000000000003,-0.45,2.6090994615,2.9779999999999998,0.6000000000000001,3.0378419972,0.388,0,0.388,2.59,0.6000000000000001,2.6585898518
2020-03-17 08:30:00,3.0025,0.0,3.0025,0.3125,0,0.3125,2.69,0.0,2.69,3.0325,0.0,3.0325,0.3125,0,0.3125,2.7199999999999998,0.0,2.7199999999999998
2020-03-17 09:00:00,2.8995,0.0,2.8995,0.28950000000000004,0,0.28950000000000004,2.61,0.0,2.61,2.9295,0.0,2.9295,0.28950000000000004,0,0.28950000000000004,2.64,0.0,2.64
2020-03-17 09:30:00,2.8810000000000002,0.0,2.8810000000000002,0.301,0,0.301,2.58,0.0,2.58,2.911,0.0,2.911,0.301,0,0.301,2.61,0.0,2.61
2020-03-17 10:00:00,2.7995,0.0,2.7995,0.28950000000000004,0,0.28950000000000004,2.51,0.0,2.51,2.8295,0.0,2.8295,0.28950000000000004,0,0.28950000000000004,2.54,0.0,2.54
2020-03-17 10:30:00,2.7955,0.0,2.7955,0.4055,0,0.4055,2.39,0.0,2.39,2.8255,0.0,2.8255,0.4055,0,0.4055,2.42,0.0,2.42
2020-03-17 11:00:00,2.696,0.0,2.696,0.516,0,0.516,2.18,0.0,2.18,2.726,0.0,2.726,0.516,0,0.516,2.21,0.0,2.21
2020-03-17 11:30:00,2.763,0.0,2.763,0.493,0,0.493,2.27,0.0,2.27,2.793,0.0,2.793,0.493,0,0.493,2.3,0.0,2.3
2020-03-17 12:00:00,2.759,0.0,2.759,0.519,0,0.519,2.24,0.0,2.24,2.789,0.0,2.789,0.519,0,0.519,2.27,0.0,2.27
2020-03-17 12:30:00,2.726,0.0,2.726,0.516,0,0.516,2.21,0.0,2.21,2.7560000000000002,0.0,2.7560000000000002,0.516,0,0.516,2.24,0.0,2.24
2020-03-17 13:00:00,2.7439999999999998,0.0,2.7439999999999998,0.454,0,0.454,2.29,0.0,2.29,2.784,0.0,2.784,0.454,0,0.454,2.33,0.0,2.33
2020-03-17 13:30:00,2.7895000000000003,0.0,2.7895000000000003,0.5095000000000001,0,0.5095000000000001,2.2800000000000002,0.0,2.2800000000000002,2.8295,0.0,2.8295,0.5095000000000001,0,0.5095000000000001,2.32,0.0,2.32
2020-03-17 14:00:00,2.8285,0.0,2.8285,0.5385,0,0.5385,2.29,0.0,2.29,2.8585000000000003,0.0,2.8585000000000003,0.5385,0,0.5385,2.32,0.0,2.32
2020-03-17 14:30:00,2.809,0.0,2.809,0.529,0,0.529,2.2800000000000002,0.0,2.2800000000000002,2.839,0.0,2.839,0.529,0,0.529,2.31,0.0,2.31
2020-03-17 15:00:00,2.6885,0.0,2.6885,0.5485,0,0.5485,2.14,0.0,2.14,2.7085,0.25,2.7200132812,0.5485,0,0.5485,2.16,0.25,2.1744194628
2020-03-17 15:30:00,2.7895000000000003,-0.47000000000000003,2.8288178185,0.5595,0,0.5595,2.23,-0.47000000000000003,2.2789910048,2.7895000000000003,0.63,2.8597570264,0.5595,0,0.5595,2.23,0.63,2.3172828917
2020-03-17 16:00:00,2.894,-0.49,2.9351892614,0.47400000000000003,0,0.47400000000000003,2.42,-0.49,2.4691091511,2.914,0.63,2.9813245379,0.47400000000000003,0,0.47400000000000003,2.44,0.63,2.5200198412
2020-03-17 16:30:00,2.9779999999999998,0.0,2.9779999999999998,0.538,0,0.538,2.44,0.0,2.44,3.018,0.0,3.018,0.538,0,0.538,2.48,0.0,2.48
2020-03-17 17:00:00,3.027,0.0,3.027,0.5670000000000001,0,0.5670000000000001,2.46,0.0,2.46,3.057,0.0,3.057,0.5670000000000001,0,0.5670000000000001,2.49,0.0,2.49
2020-03-17 17:30:00,3.153,0.0,3.153,0.603,0,0.603,2.55,0.0,2.55,3.183,0.0,3.183,0.603,0,0.603,2.58,0.0,2.58
2020-03-17 18:00:00,3.2205,-0.48,3.2560743619,0.6105,0,0.6105,2.61,-0.48,2.6537709018999998,3.2505,0.5700000000000001,3.3000985213,0.6105,0,0.6105,2.64,0.5700000000000001,2.7008332048
2020-03-17 18:30:00,3.2615,0.0,3.2615,0.5915,0,0.5915,2.67,0.0,2.67,3.2915,0.0,3.2915,0.5915,0,0.5915,2.7,0.0,2.7
2020-03-17 19:00:00,3.3055,-0.53,3.3477201571,0.5855,0,0.5855,2.7199999999999998,-0.53,2.7711549938999998,3.3355,0.5,3.3727674468,0.5855,0,0.5855,2.75,0.5,2.7950849719
2020-03-17 19:30:00,3.2720000000000002,0.0,3.2720000000000002,0.5720000000000001,0,0.5720000000000001,2.7,0.0,2.7,3.302,0.0,3.302,0.5720000000000001,0,0.5720000000000001,2.73,0.0,2.73
2020-03-17 20:00:00,3.0555,0.0,3.0555,0.5855,0,0.5855,2.47,0.0,2.47,3.0955,0.25,3.1055788913,0.5855,0,0.5855,2.51,0.25,2.5224194734000003
2020-03-17 20:30:00,2.974,0.0,2.974,0.534,0,0.534,2.44,0.0,2.44,3.004,0.0,3.004,0.534,0,0.534,2.47,0.0,2.47
2020-03-17 21:00:00,2.85,0.25,2.8609439002,0.55,0,0.55,2.3,0.25,2.3135470603,2.89,0.26,2.9016719318,0.55,0,0.55,2.34,0.26,2.3544001359
2020-03-17 21:30:00,2.7675,0.0,2.7675,0.5975,0,0.5975,2.17,0.0,2.17,2.7875,0.0,2.7875,0.5975,0,0.5975,2.19,0.0,2.19
2020-03-17 22:00:00,2.634,-0.43,2.6688679248,0.604,0,0.604,2.03,-0.43,2.0750421682,2.664,0.63,2.7374798629,0.604,0,0.604,2.06,0.63,2.1541819793
2020-03-17 22:30:00,2.4715,0.25,2.4841119641000002,0.6115,0,0.6115,1.8599999999999999,0.25,1.8767258724,2.4815,0.25,2.4940613966000003,0.6115,0,0.6115,1.87,0.25,1.88663722
2020-03-17 23:00:00,2.367,0.26,2.3812368635,0.5670000000000001,0,0.5670000000000001,1.8,0.26,1.8186808406,2.377,0.26,2.3911773251,0.5670000000000001,0,0.5670000000000001,1.81,0.26,1.828578683
2020-03-17 23:30:00,2.355,0.25,2.3682324633,0.585,0,0.585,1.77,0.25,1.7875681805,2.375,0.25,2.3881216468,0.585,0,0.585,1.79,0.25,1.8073737854
2020-03-18 00:00:00,2.335,0.0,2.335,0.625,0,0.625,1.71,0.0,1.71,2.355,0.0,2.355,0.625,0,0.625,1.73,0.0,1.73
2020-03-18 00:30:00,2.608,0.0,2.608,0.5680000000000001,0,0.5680000000000001,2.04,0.0,2.04,2.638,0.0,2.638,0.5680000000000001,0,0.5680000000000001,2.07,0.0,2.07
2020-03-18 01:00:00,2.685,0.25,2.6966136171,0.555,0,0.555,2.13,0.25,2.1446211787,2.705,0.25,2.7165281151,0.555,0,0.555,2.15,0.25,2.1644860822
2020-03-18 01:30:00,2.7135,0.0,2.7135,0.5335,0,0.5335,2.18,0.0,2.18,2.7335000000000003,0.24,2.7440157161,0.5335,0,0.5335,2.2,0.24,2.213052191
2020-03-18 02:00:00,2.6535,0.25,2.6652508794000003,0.5335,0,0.5335,2.12,0.25,2.134689673,2.6835,0.25,2.6951200807999998,0.5335,0,0.5335,2.15,0.25,2.1644860822
2020-03-18 02:30:00,2.6109999999999998,0.25,2.6229412879,0.511,0,0.511,2.1,0.25,2.1148285983,2.6310000000000002,0.25,2.6428509228,0.511,0,0.511,2.12,0.25,2.134689673
2020-03-18 03:00:00,2.573,0.25,2.5851168252,0.483,0,0.483,2.09,0.25,2.1048990475,2.6029999999999998,0.25,2.6149778202,0.483,0,0.483,2.12,0.25,2.134689673
2020-03-18 03:30:00,2.528,0.0,2.528,0.498,0,0.498,2.03,0.0,2.03,2.548,0.25,2.5602351455,0.498,0,0.498,2.05,0.25,2.0651876428
2020-03-18 04:00:00,2.447,0.0,2.447,0.517,0,0.517,1.9300000000000002,0.0,1.9300000000000002,2.467,0.0,2.467,0.517,0,0.517,1.9500000000000002,0.0,1.9500000000000002
2020-03-18 04:30:00,2.43,0.0,2.43,0.47000000000000003,0,0.47000000000000003,1.96,0.0,1.96,2.45,0.0,2.45,0.47000000000000003,0,0.47000000000000003,1.98,0.0,1.98
2020-03-18 05:00:00,2.398,0.0,2.398,0.398,0,0.398,2.0,0.0,2.0,2.418,0.25,2.4308895490999998,0.398,0,0.398,2.02,0.25,2.0354115063
2020-03-18 05:30:00,2.3575,0.0,2.3575,0.35750000000000004,0,0.35750000000000004,2.0,0.0,2.0,2.3775,0.25,2.3906079248,0.35750000000000004,0,0.35750000000000004,2.02,0.25,2.0354115063
2020-03-18 06:00:00,2.3895,0.0,2.3895,0.4395,0,0.4395,1.9500000000000002,0.0,1.9500000000000002,2.4195,0.0,2.4195,0.4395,0,0.4395,1.98,0.0,1.98
2020-03-18 06:30:00,2.608,-0.4,2.6384965416,0.428,0,0.428,2.18,-0.4,2.2163934669,2.628,0.61,2.6978665645,0.428,0,0.428,2.2,0.61,2.2830024091
2020-03-18 07:00:00,2.7255000000000003,-0.42,2.7576711642,0.47550000000000003,0,0.47550000000000003,2.25,-0.42,2.2888643472,2.7355,0.67,2.8163558458,0.47550000000000003,0,0.47550000000000003,2.26,0.67,2.3572229424
2020-03-18 07:30:00,2.8015,0.0,2.8015,0.5115000000000001,0,0.5115000000000001,2.29,0.0,2.29,2.8315,0.0,2.8315,0.5115000000000001,0,0.5115000000000001,2.32,0.0,2.32
2020-03-18 08:00:00,2.8215,0.0,2.8215,0.5115000000000001,0,0.5115000000000001,2.31,0.0,2.31,2.8515,0.0,2.8515,0.5115000000000001,0,0.5115000000000001,2.34,0.0,2.34
2020-03-18 08:30:00,2.848,0.0,2.848,0.448,0,0.448,2.4,0.0,2.4,2.878,0.0,2.878,0.448,0,0.448,2.43,0.0,2.43
2020-03-18 09:00:00,2.833,0.0,2.833,0.523,0,0.523,2.31,0.0,2.31,2.8529999999999998,0.0,2.8529999999999998,0.523,0,0.523,2.33,0.0,2.33
2020-03-18 09:30:00,2.844,0.0,2.844,0.494,0,0.494,2.35,0.0,2.35,2.864,0.0,2.864,0.494,0,0.494,2.37,0.0,2.37
2020-03-18 10:00:00,2.8045,0.0,2.8045,0.35450000000000004,0,0.35450000000000004,2.45,0.0,2.45,2.8445,0.0,2.8445,0.35450000000000004,0,0.35450000000000004,2.49,0.0,2.49
2020-03-18 10:30:00,2.749,0.0,2.749,0.399,0,0.399,2.35,0.0,2.35,2.779,0.0,2.779,0.399,0,0.399,2.38,0.0,2.38
2020-03-18 11:00:00,2.4975,0.0,2.4975,0.47750000000000004,0,0.47750000000000004,2.02,0.0,2.02,2.5175,0.0,2.5175,0.47750000000000004,0,0.47750000000000004,2.04,0.0,2.04
2020-03-18 11:30:00,2.649,0.0,2.649,0.489,0,0.489,2.16,0.0,2.16,2.669,0.0,2.669,0.489,0,0.489,2.18,0.0,2.18
2020-03-18 12:00:00,2.575,0.0,2.575,0.5750000000000001,0,0.5750000000000001,2.0,0.0,2.0,2.5949999999999998,0.0,2.5949999999999998,0.5750000000000001,0,0.5750000000000001,2.02,0.0,2.02
2020-03-18 12:30:00,2.7425,0.0,2.7425,0.5025000000000001,0,0.5025000000000001,2.24,0.0,2.24,2.7725,0.0,2.7725,0.5025000000000001,0,0.5025000000000001,2.27,0.0,2.27
2020-03-18 13:00:00,2.7575000000000003,0.0,2.7575000000000003,0.4575,0,0.4575,2.3,0.0,2.3,2.7775,0.0,2.7775,0.4575,0,0.4575,2.32,0.0,2.32
2020-03-18 13:30:00,2.6845,0.25,2.6961157709,0.3745,0,0.3745,2.31,0.25,2.3234887562,2.7145,0.25,2.7259879402,0.3745,0,0.3745,2.34,0.25,2.3533168083
2020-03-18 14:00:00,2.6950000000000003,0.26,2.7075126962000002,0.365,0,0.365,2.33,0.26,2.3444615587,2.725,0.26,2.7373755679,0.365,0,0.365,2.36,0.26,2.3742788379
2020-03-18 14:30:00,2.7315,0.25,2.7429167414,0.28150000000000003,0,0.28150000000000003,2.45,0.25,2.4627220712,2.7615,0.26,2.7737127194,0.28150000000000003,0,0.28150000000000003,2.48,0.26,2.493591787
2020-03-18 15:00:00,2.7315,0.25,2.7429167414,0.29150000000000004,0,0.29150000000000004,2.44,0.25,2.4527739398,2.7515,0.25,2.7628340974,0.29150000000000004,0,0.29150000000000004,2.46,0.25,2.472670621
2020-03-18 15:30:00,2.801,0.0,2.801,0.241,0,0.241,2.56,0.0,2.56,2.831,0.25,2.8420170654,0.241,0,0.241,2.59,0.25,2.6020376631
2020-03-18 16:00:00,2.981,0.0,2.981,0.201,0,0.201,2.7800000000000002,0.0,2.7800000000000002,3.011,0.0,3.011,0.201,0,0.201,2.81,0.0,2.81
2020-03-18 16:30:00,3.092,0.0,3.092,0.17200000000000001,0,0.17200000000000001,2.92,0.0,2.92,3.132,0.0,3.132,0.17200000000000001,0,0.17200000000000001,2.96,0.0,2.96
2020-03-18 17:00:00,3.1355,-0.45,3.1676269114,0.1555,0,0.1555,2.98,-0.45,3.0137849956,3.1755,0.63,3.2373909634,0.1555,0,0.1555,3.02,0.63,3.0850121556
2020-03-18 17:30:00,3.16,0.0,3.16,0.14,0,0.14,3.02,0.0,3.02,3.2,0.0,3.2,0.14,0,0.14,3.06,0.0,3.06
2020-03-18 18:00:00,3.238,0.0,3.238,0.088,0,0.088,3.15,0.0,3.15,3.278,0.0,3.278,0.088,0,0.088,3.19,0.0,3.19
2020-03-18 18:30:00,3.2825,0.0,3.2825,0.022500000000000003,0,0.022500000000000003,3.26,0.0,3.26,3.3325,0.0,3.3325,0.022500000000000003,0,0.022500000000000003,3.31,0.0,3.31
2020-03-18 19:00:00,3.245,0.0,3.245,0.005,0,0.005,3.24,0.0,3.24,3.295,0.0,3.295,0.005,0,0.005,3.29,0.0,3.29
2020-03-18 19:30:00,3.1925,0.0,3.1925,0.0125,0,0.0125,3.18,0.0,3.18,3.2225,0.0,3.2225,0.0125,0,0.0125,3.21,0.0,3.21
2020-03-18 20:00:00,3.0295,0.0,3.0295,0.059500000000000004,0,0.059500000000000004,2.9699999999999998,0.0,2.9699999999999998,3.0695,0.0,3.0695,0.059500000000000004,0,0.059500000000000004,3.01,0.0,3.01
2020-03-18 20:30:00,2.974,-0.33,2.9922526631,0.084,0,0.084,2.89,-0.33,2.9087798128999998,3.004,0.49,3.0437010366,0.084,0,0.084,2.92,0.49,2.960827587
2020-03-18 21:00:00,2.847,0.25,2.857955388,0.057,0,0.057,2.79,0.25,2.8011783235000003,2.877,0.26,2.888724459,0.057,0,0.057,2.8200000000000003,0.26,2.8319604517
2020-03-18 21:30:00,2.7225,0.25,2.7339543248,0.0325,0,0.0325,2.69,0.25,2.7015921232,2.7625,0.27,2.775663209,0.0325,0,0.0325,2.73,0.27,2.7433191575
2020-03-18 22:00:00,2.6109999999999998,0.26,2.6239132989,0.021,0,0.021,2.59,0.26,2.6030174798,2.641,0.27,2.6547657147,0.021,0,0.021,2.62,0.27,2.6338754716
2020-03-18 22:30:00,2.517,0.26,2.5303930525,0.027,0,0.027,2.49,0.26,2.5035374972,2.547,0.27,2.5612709736,0.027,0,0.027,2.52,0.27,2.5344230113
2020-03-18 23:00:00,2.411,0.29,2.4283782654,0.011,0,0.011,2.4,0.29,2.4174573419,2.441,0.30000000000000004,2.4593659752,0.011,0,0.011,2.43,0.30000000000000004,2.4484484883
2020-03-18 23:30:00,2.372,0.30000000000000004,2.3908960663,0.002,0,0.002,2.37,0.30000000000000004,2.3889118862,2.402,0.32,2.4232218223,0.002,0,0.002,2.4,0.32,2.4212393521
2020-03-19 00:00:00,2.3355,0.31,2.3559839240000002,0.0155,0,0.0155,2.32,0.31,2.3406195761,2.3555,0.33,2.3785037839,0.0155,0,0.0155,2.34,0.33,2.3631546712000002
2020-03-19 00:30:00,2.6235,0.24,2.6344548298,0.0235,0,0.0235,2.6,0.24,2.6110534273,2.6635,0.26,2.6761599821,0.0235,0,0.0235,2.64,0.26,2.652772135
2020-03-19 01:00:00,2.7279999999999998,0.27,2.7413288747999998,0.018000000000000002,0,0.018000000000000002,2.71,0.27,2.7234169714,2.758,0.29,2.7732046445,0.018000000000000002,0,0.018000000000000002,2.74,0.29,2.755303976
2020-03-19 01:30:00,2.7445,0.28,2.7587461373,0.0145,0,0.0145,2.73,0.28,2.7443214097,2.7845,0.30000000000000004,2.800614263,0.0145,0,0.0145,2.77,0.30000000000000004,2.7861981265
2020-03-19 02:00:00,2.694,0.22,2.7029679983,0.004,0,0.004,2.69,0.22,2.6989812893,2.724,0.30000000000000004,2.7404700327000002,0.004,0,0.004,2.7199999999999998,0.30000000000000004,2.7364941074
2020-03-19 02:30:00,2.633,0.22,2.642175051,0.003,0,0.003,2.63,0.22,2.6391854804,2.6630000000000003,0.35000000000000003,2.6859018969,0.003,0,0.003,2.66,0.35000000000000003,2.6829275055
2020-03-19 03:00:00,2.582,0.28,2.5971376552,0.002,0,0.002,2.58,0.28,2.5951493213,2.602,0.29,2.6181107692000003,0.002,0,0.002,2.6,0.29,2.6161230858
2020-03-19 03:30:00,2.51,0.27,2.5244801445,0.0,0,0.0,2.51,0.27,2.5244801445,2.54,0.28,2.5553864678,0.0,0,0.0,2.54,0.28,2.5553864678
2020-03-19 04:00:00,2.45,0.26,2.4637572932,0.0,0,0.0,2.45,0.26,2.4637572932,2.47,0.28,2.4858197843,0.0,0,0.0,2.47,0.28,2.4858197843
2020-03-19 04:30:00,2.41,0.26,2.4239843234,0.0,0,0.0,2.41,0.26,2.4239843234,2.43,0.28,2.4460784942,0.0,0,0.0,2.43,0.28,2.4460784942
2020-03-19 05:00:00,2.3745,0.26,2.3886921631,0.0045000000000000005,0,0.0045000000000000005,2.37,0.26,2.3842189497,2.4045,0.28,2.42074787,0.0045000000000000005,0,0.0045000000000000005,2.4,0.28,2.4162781297
2020-03-19 05:30:00,2.3365,0.26,2.3509215746,0.0165,0,0.0165,2.32,0.26,2.334523506,2.3665,0.28,2.3830069765,0.0165,0,0.0165,2.35,0.28,2.3666220653
2020-03-19 06:00:00,2.357,0.27,2.3724141713,0.017,0,0.017,2.34,0.27,2.3555254191,2.387,0.28,2.403366181,0.017,0,0.017,2.37,0.28,2.3864827676
2020-03-19 06:30:00,2.583,0.26,2.5960525804,0.013000000000000001,0,0.013000000000000001,2.5700000000000003,0.26,2.5831182706,2.613,0.27,2.6269124462,0.013000000000000001,0,0.013000000000000001,2.6,0.27,2.6139816373
2020-03-19 07:00:00,2.776,0.0,2.776,0.006,0,0.006,2.77,0.0,2.77,2.816,0.25,2.8270755207000002,0.006,0,0.006,2.81,0.25,2.8210990766
2020-03-19 07:30:00,2.8335,-0.42,2.8644584567,0.0035,0,0.0035,2.83,-0.42,2.86099633,2.8535,0.68,2.9334045493,0.0035,0,0.0035,2.85,0.68,2.93
2020-03-19 08:00:00,2.8515,0.0,2.8515,0.0115,0,0.0115,2.84,0.0,2.84,2.8815,0.0,2.8815,0.0115,0,0.0115,2.87,0.0,2.87
2020-03-19 08:30:00,2.8685,0.0,2.8685,0.0485,0,0.0485,2.8200000000000003,0.0,2.8200000000000003,2.8985000000000003,0.0,2.8985000000000003,0.0485,0,0.0485,2.85,0.0,2.85
2020-03-19 09:00:00,2.8609999999999998,0.0,2.8609999999999998,0.041,0,0.041,2.8200000000000003,0.0,2.8200000000000003,2.891,0.0,2.891,0.041,0,0.041,2.85,0.0,2.85
2020-03-19 09:30:00,2.9095,0.0,2.9095,0.059500000000000004,0,0.059500000000000004,2.85,0.0,2.85,2.9395,0.0,2.9395,0.059500000000000004,0,0.059500000000000004,2.88,0.0,2.88
2020-03-19 10:00:00,2.833,0.0,2.833,0.063,0,0.063,2.77,0.0,2.77,2.863,0.0,2.863,0.063,0,0.063,2.8,0.0,2.8
2020-03-19 10:30:00,2.8035,0.0,2.8035,0.1335,0,0.1335,2.67,0.0,2.67,2.8435,0.0,2.8435,0.1335,0,0.1335,2.71,0.0,2.71
2020-03-19 11:00:00,2.7575000000000003,0.0,2.7575000000000003,0.11750000000000001,0,0.11750000000000001,2.64,0.0,2.64,2.7875,0.0,2.7875,0.11750000000000001,0,0.11750000000000001,2.67,0.0,2.67
2020-03-19 11:30:00,2.768,0.0,2.768,0.148,0,0.148,2.62,0.0,2.62,2.798,0.0,2.798,0.148,0,0.148,2.65,0.0,2.65
2020-03-19 12:00:00,2.5945,0.0,2.5945,0.1645,0,0.1645,2.43,0.0,2.43,2.6245000000000003,0.0,2.6245000000000003,0.1645,0,0.1645,2.46,0.0,2.46
2020-03-19 12:30:00,2.598,0.0,2.598,0.088,0,0.088,2.51,0.0,2.51,2.618,0.0,2.618,0.088,0,0.088,2.5300000000000002,0.0,2.5300000000000002
2020-03-19 13:00:00,2.608,0.0,2.608,0.088,0,0.088,2.52,0.0,2.52,2.638,0.0,2.638,0.088,0,0.088,2.55,0.0,2.55
2020-03-19 13:30:00,2.6310000000000002,0.0,2.6310000000000002,0.081,0,0.081,2.55,0.0,2.55,2.6710000000000003,0.0,2.6710000000000003,0.081,0,0.081,2.59,0.0,2.59
2020-03-19 14:00:00,2.688,0.0,2.688,0.078,0,0.078,2.61,0.0,2.61,2.7279999999999998,0.24,2.7385368356,0.078,0,0.078,2.65,0.24,2.6608457302
2020-03-19 14:30:00,2.6155,0.25,2.6274208360999998,0.035500000000000004,0,0.035500000000000004,2.58,0.25,2.5920841036,2.6654999999999998,0.26,2.6781505279,0.035500000000000004,0,0.035500000000000004,2.63,0.26,2.6428204631
2020-03-19 15:00:00,2.729,0.0,2.729,0.019,0,0.019,2.71,0.0,2.71,2.769,0.24,2.779381406,0.019,0,0.019,2.75,0.24,2.7604528614
2020-03-19 15:30:00,2.826,0.0,2.826,0.026000000000000002,0,0.026000000000000002,2.8,0.0,2.8,2.856,0.0,2.856,0.026000000000000002,0,0.026000000000000002,2.83,0.0,2.83
2020-03-19 16:00:00,2.9635,0.0,2.9635,0.0235,0,0.0235,2.94,0.0,2.94,3.0035,0.0,3.0035,0.0235,0,0.0235,2.98,0.0,2.98
2020-03-19 16:30:00,3.017,0.0,3.017,0.077,0,0.077,2.94,0.0,2.94,3.067,0.0,3.067,0.077,0,0.077,2.99,0.0,2.99
2020-03-19 17:00:00,3.09,-0.44,3.1211696526,0.12,0,0.12,2.9699999999999998,-0.44,3.0024156941,3.11,0.63,3.1731687632,0.12,0,0.12,2.99,0.63,3.0556505036
2020-03-19 17:30:00,3.1075,-0.4,3.1331384026,0.1875,0,0.1875,2.92,-0.4,2.9472699232,3.1175,0.67,3.1886840938,0.1875,0,0.1875,2.93,0.67,3.0056280542
2020-03-19 18:00:00,3.148,-0.41000000000000003,3.1745872173,0.258,0,0.258,2.89,-0.41000000000000003,2.9189381631,3.178,0.65,3.2437916086,0.258,0,0.258,2.92,0.65,2.9914712100000003
2020-03-19 18:30:00,3.2645,0.0,3.2645,0.28450000000000003,0,0.28450000000000003,2.98,0.0,2.98,3.2945,0.0,3.2945,0.28450000000000003,0,0.28450000000000003,3.01,0.0,3.01
2020-03-19 19:00:00,3.265,0.0,3.265,0.245,0,0.245,3.02,0.0,3.02,3.295,0.0,3.295,0.245,0,0.245,3.05,0.0,3.05
2020-03-19 19:30:00,3.1705,0.0,3.1705,0.2705,0,0.2705,2.9,0.0,2.9,3.2105,0.0,3.2105,0.2705,0,0.2705,2.94,0.0,2.94
2020-03-19 20:00:00,3.037,0.0,3.037,0.20700000000000002,0,0.20700000000000002,2.83,0.0,2.83,3.067,0.24,3.0763759523,0.20700000000000002,0,0.20700000000000002,2.86,0.24,2.8700522643
2020-03-19 20:30:00,2.931,0.0,2.931,0.261,0,0.261,2.67,0.0,2.67,2.961,0.24,2.9707105211,0.261,0,0.261,2.7,0.24,2.7106456795
2020-03-19 21:00:00,2.8125,0.25,2.8235892495,0.29250000000000004,0,0.29250000000000004,2.52,0.25,2.532370431,2.8525,0.26,2.8643247459000003,0.29250000000000004,0,0.29250000000000004,2.56,0.26,2.5731692521
2020-03-19 21:30:00,2.6835,0.26,2.6960660693,0.3135,0,0.3135,2.37,0.26,2.3842189497,2.7135,0.28,2.7279080355,0.3135,0,0.3135,2.4,0.28,2.4162781297
2020-03-19 22:00:00,2.589,0.26,2.6020224826,0.269,0,0.269,2.32,0.26,2.334523506,2.609,0.28,2.6239818978000002,0.269,0,0.269,2.34,0.28,2.3566925977
2020-03-19 22:30:00,2.472,0.28,2.4878070665,0.322,0,0.322,2.15,0.28,2.1681558985000002,2.492,0.30000000000000004,2.5099928287,0.322,0,0.322,2.17,0.30000000000000004,2.1906391761
2020-03-19 23:00:00,2.3345000000000002,0.31,2.3549926221,0.21450000000000002,0,0.21450000000000002,2.12,0.31,2.1425452154,2.3545,0.33,2.3775134595000003,0.21450000000000002,0,0.21450000000000002,2.14,0.33,2.1652944373
2020-03-19 23:30:00,2.355,0.31,2.3753157685,0.195,0,0.195,2.16,0.31,2.182131985,2.385,0.33,2.4077219524,0.195,0,0.195,2.19,0.33,2.214723459
2020-03-20 00:00:00,2.3385,0.31,2.3589578737,0.2185,0,0.2185,2.12,0.31,2.1425452154,2.3685,0.33,2.3913787341,0.2185,0,0.2185,2.15,0.33,2.1751781536
2020-03-20 00:30:00,2.581,0.28,2.596143486,0.241,0,0.241,2.34,0.28,2.3566925977,2.6109999999999998,0.30000000000000004,2.6281782664,0.241,0,0.241,2.37,0.30000000000000004,2.3889118862
2020-03-20 01:00:00,2.7105,0.28,2.724923898,0.24050000000000002,0,0.24050000000000002,2.47,0.28,2.4858197843,2.7505,0.29,2.7657458759,0.24050000000000002,0,0.24050000000000002,2.51,0.29,2.5266974492000003
2020-03-20 01:30:00,2.706,0.27,2.7194367064,0.34600000000000003,0,0.34600000000000003,2.36,0.27,2.375394704,2.7359999999999998,0.28,2.7502901665,0.34600000000000003,0,0.34600000000000003,2.39,0.28,2.4063457773
2020-03-20 02:00:00,2.654,0.26,2.6667050831,0.424,0,0.424,2.23,0.26,2.2451057882,2.674,0.27,2.6875966959,0.424,0,0.424,2.25,0.27,2.2661420962
2020-03-20 02:30:00,2.607,0.27,2.6209442955,0.357,0,0.357,2.25,0.27,2.2661420962,2.627,0.28,2.6418798232,0.357,0,0.357,2.27,0.28,2.2872035327
2020-03-20 03:00:00,2.548,0.27,2.5622654039,0.358,0,0.358,2.19,0.27,2.2065810658,2.568,0.28,2.5832196964,0.358,0,0.358,2.21,0.28,2.227666941
2020-03-20 03:30:00,2.458,0.27,2.4727846651,0.418,0,0.418,2.04,0.27,2.0577900768,2.478,0.28,2.493769035,0.418,0,0.418,2.06,0.28,2.0789420386
2020-03-20 04:00:00,2.473,0.26,2.4866300489,0.433,0,0.433,2.04,0.26,2.0565018843,2.503,0.26,2.5164675639,0.433,0,0.433,2.07,0.26,2.0862646045
2020-03-20 04:30:00,2.4085,0.25,2.421440119,0.4385,0,0.4385,1.97,0.25,1.9857995871,2.4385,0.26,2.452321808,0.4385,0,0.4385,2.0,0.26,2.0168291946
2020-03-20 05:00:00,2.347,0.27,2.3624794179,0.307,0,0.307,2.04,0.27,2.0577900768,2.377,0.29,2.3946250228,0.307,0,0.307,2.07,0.29,2.0902152999
2020-03-20 05:30:00,2.3355,0.27,2.3510551355000002,0.3155,0,0.3155,2.02,0.27,2.0379646709,2.3555,0.28,2.3720835251,0.3155,0,0.3155,2.04,0.28,2.0591260282
2020-03-20 06:00:00,2.388,0.17,2.3940434415,0.308,0,0.308,2.08,0.17,2.0869355524,2.408,0.32,2.4291694054,0.308,0,0.308,2.1,0.32,2.1242410409
2020-03-20 06:30:00,2.5825,-0.38,2.6103076926,0.3425,0,0.3425,2.24,-0.38,2.2720035211000003,2.6125,0.6900000000000001,2.7020836867,0.3425,0,0.3425,2.27,0.6900000000000001,2.3725513693
2020-03-20 07:00:00,2.782,0.0,2.782,0.41200000000000003,0,0.41200000000000003,2.37,0.0,2.37,2.8120000000000003,0.25,2.8230912135,0.41200000000000003,0,0.41200000000000003,2.4,0.25,2.4129857024
2020-03-20 07:30:00,2.8045,0.0,2.8045,0.34450000000000003,0,0.34450000000000003,2.46,0.0,2.46,2.8345000000000002,0.0,2.8345000000000002,0.34450000000000003,0,0.34450000000000003,2.49,0.0,2.49
2020-03-20 08:00:00,2.758,0.0,2.758,0.358,0,0.358,2.4,0.0,2.4,2.7880000000000003,0.0,2.7880000000000003,0.358,0,0.358,2.43,0.0,2.43
2020-03-20 08:30:00,2.814,0.0,2.814,0.28400000000000003,0,0.28400000000000003,2.5300000000000002,0.0,2.5300000000000002,2.844,0.0,2.844,0.28400000000000003,0,0.28400000000000003,2.56,0.0,2.56
2020-03-20 09:00:00,2.653,0.0,2.653,0.313,0,0.313,2.34,0.0,2.34,2.683,0.0,2.683,0.313,0,0.313,2.37,0.0,2.37
2020-03-20 09:30:00,2.4475,0.0,2.4475,0.2975,0,0.2975,2.15,0.0,2.15,2.4875,0.0,2.4875,0.2975,0,0.2975,2.19,0.0,2.19
2020-03-20 10:00:00,2.4495,0.0,2.4495,0.3395,0,0.3395,2.11,0.0,2.11,2.4795,0.0,2.4795,0.3395,0,0.3395,2.14,0.0,2.14
2020-03-20 10:30:00,2.4859999999999998,0.0,2.4859999999999998,0.326,0,0.326,2.16,0.0,2.16,2.5060000000000002,0.0,2.5060000000000002,0.326,0,0.326,2.18,0.0,2.18
2020-03-20 11:00:00,2.338,0.0,2.338,0.438,0,0.438,1.9,0.0,1.9,2.358,0.0,2.358,0.438,0,0.438,1.92,0.0,1.92
2020-03-20 11:30:00,2.301,0.0,2.301,0.41100000000000003,0,0.41100000000000003,1.8900000000000001,0.0,1.8900000000000001,2.311,0.0,2.311,0.41100000000000003,0,0.41100000000000003,1.9,0.0,1.9
2020-03-20 12:00:00,2.2585,0.0,2.2585,0.5785,0,0.5785,1.6800000000000002,0.0,1.6800000000000002,2.2685,0.0,2.2685,0.5785,0,0.5785,1.69,0.0,1.69
2020-03-20 12:30:00,2.2885,0.0,2.2885,0.48850000000000005,0,0.48850000000000005,1.8,0.0,1.8,2.3085,0.0,2.3085,0.48850000000000005,0,0.48850000000000005,1.82,0.0,1.82
2020-03-20 13:00:00,2.3715,0.0,2.3715,0.49150000000000005,0,0.49150000000000005,1.88,0.0,1.88,2.3915,0.0,2.3915,0.49150000000000005,0,0.49150000000000005,1.9,0.0,1.9
2020-03-20 13:30:00,2.274,0.0,2.274,0.494,0,0.494,1.78,0.0,1.78,2.304,0.25,2.3175236784,0.494,0,0.494,1.81,0.25,1.8271836251
2020-03-20 14:00:00,2.3575,0.0,2.3575,0.4475,0,0.4475,1.9100000000000001,0.0,1.9100000000000001,2.3775,0.0,2.3775,0.4475,0,0.4475,1.9300000000000002,0.0,1.9300000000000002
2020-03-20 14:30:00,2.345,0.0,2.345,0.455,0,0.455,1.8900000000000001,0.0,1.8900000000000001,2.365,0.25,2.3781768227,0.455,0,0.455,1.9100000000000001,0.25,1.9262917744
2020-03-20 15:00:00,2.5315,0.24,2.5428512048,0.3815,0,0.3815,2.15,0.24,2.1633538777,2.5715,0.25,2.58362386,0.3815,0,0.3815,2.19,0.25,2.2042232192
2020-03-20 15:30:00,2.5775,0.0,2.5775,0.3175,0,0.3175,2.26,0.0,2.26,2.6075,0.25,2.6194572434,0.3175,0,0.3175,2.29,0.25,2.3036058691
2020-03-20 16:00:00,2.6814999999999998,0.0,2.6814999999999998,0.3415,0,0.3415,2.34,0.0,2.34,2.7015000000000002,0.0,2.7015000000000002,0.3415,0,0.3415,2.36,0.0,2.36
2020-03-20 16:30:00,2.8395,0.0,2.8395,0.35950000000000004,0,0.35950000000000004,2.48,0.0,2.48,2.8795,0.0,2.8795,0.35950000000000004,0,0.35950000000000004,2.52,0.0,2.52
2020-03-20 17:00:00,2.9699999999999998,-0.35000000000000003,2.9905517886,0.37,0,0.37,2.6,-0.35000000000000003,2.6234519245,3.0,0.47000000000000003,3.0365934861,0.37,0,0.37,2.63,0.47000000000000003,2.6716661468
2020-03-20 17:30:00,3.055,0.0,3.055,0.355,0,0.355,2.7,0.0,2.7,3.075,0.0,3.075,0.355,0,0.355,2.7199999999999998,0.0,2.7199999999999998
2020-03-20 18:00:00,3.058,0.0,3.058,0.318,0,0.318,2.74,0.0,2.74,3.088,0.0,3.088,0.318,0,0.318,2.77,0.0,2.77
2020-03-20 18:30:00,3.1855,-0.41000000000000003,3.2117768058,0.24550000000000002,0,0.24550000000000002,2.94,-0.41000000000000003,2.9684507744,3.1655,0.64,3.2295495429,0.24550000000000002,0,0.24550000000000002,2.92,0.64,2.9893143026
2020-03-20 19:00:00,3.257,-0.44,3.2865862228,0.247,0,0.247,3.01,-0.44,3.0419894806,3.217,0.64,3.2800440546000003,0.247,0,0.247,2.9699999999999998,0.64,3.0381737936
2020-03-20 19:30:00,3.1925,-0.41000000000000003,3.2187196601,0.1925,0,0.1925,3.0,-0.41000000000000003,3.0278870521,3.1425,0.65,3.2090195154,0.1925,0,0.1925,2.95,0.65,3.0207614934
2020-03-20 20:00:00,3.0595,-0.41000000000000003,3.0868495671,0.2995,0,0.2995,2.76,-0.41000000000000003,2.7902867236,3.0395,0.65,3.1082246138,0.2995,0,0.2995,2.74,0.65,2.8160433235
2020-03-20 20:30:00,2.9435000000000002,0.0,2.9435000000000002,0.4035,0,0.4035,2.54,0.0,2.54,2.9835000000000003,0.0,2.9835000000000003,0.4035,0,0.4035,2.58,0.0,2.58
2020-03-20 21:00:00,2.844,0.0,2.844,0.424,0,0.424,2.42,0.0,2.42,2.874,0.0,2.874,0.424,0,0.424,2.45,0.0,2.45
2020-03-20 21:30:00,2.7555,0.0,2.7555,0.4555,0,0.4555,2.3,0.0,2.3,2.7855,0.0,2.7855,0.4555,0,0.4555,2.33,0.0,2.33
2020-03-20 22:00:00,2.6565000000000003,0.34,2.6781695708,0.4965,0,0.4965,2.16,0.34,2.1865955273,2.6765,0.24,2.687238778,0.4965,0,0.4965,2.18,0.24,2.1931712199
2020-03-20 22:30:00,2.535,0.28,2.5504166326,0.465,0,0.465,2.07,0.28,2.088851359,2.555,0.28,2.5702966755,0.465,0,0.465,2.09,0.28,2.1086725682
2020-03-20 23:00:00,2.446,0.26,2.4597796649,0.516,0,0.516,1.9300000000000002,0.26,1.9474342094,2.466,0.27,2.4807369873000003,0.516,0,0.516,1.9500000000000002,0.27,1.968603566
2020-03-20 23:30:00,2.425,0.25,2.4378525386,0.555,0,0.555,1.87,0.25,1.88663722,2.455,0.26,2.4687294303,0.555,0,0.555,1.9,0.26,1.9177069641000002
2020-03-21 00:00:00,2.4245,0.25,2.4373551752,0.5645,0,0.5645,1.8599999999999999,0.25,1.8767258724,2.4445,0.26,2.458288073,0.5645,0,0.5645,1.88,0.26,1.8978935692
2020-03-21 00:30:00,2.6745,0.24,2.6852467764,0.5745,0,0.5745,2.1,0.24,2.1136697945,2.7045,0.26,2.7169689454,0.5745,0,0.5745,2.13,0.26,2.1458098704
2020-03-21 01:00:00,2.7885,0.25,2.7996843126,0.5785,0,0.5785,2.21,0.25,2.2240953217,2.8185000000000002,0.26,2.8304667901,0.5785,0,0.5785,2.24,0.26,2.2550388023
2020-03-21 01:30:00,2.765,0.16,2.7696254259,0.585,0,0.585,2.18,0.16,2.1858636737,2.785,0.28,2.799040014,0.585,0,0.585,2.2,0.28,2.2177466041000002
2020-03-21 02:00:00,2.6935000000000002,0.25,2.7050771246,0.5835,0,0.5835,2.11,0.25,2.1247588098,2.7135,0.26,2.7259277778,0.5835,0,0.5835,2.13,0.26,2.1458098704
2020-03-21 02:30:00,2.677,0.0,2.677,0.587,0,0.587,2.09,0.0,2.09,2.697,0.25,2.7085621647,0.587,0,0.587,2.11,0.25,2.1247588098
2020-03-21 03:00:00,2.61,0.25,2.6219458423,0.59,0,0.59,2.02,0.25,2.0354115063,2.63,0.25,2.6418554086,0.59,0,0.59,2.04,0.25,2.0552615405
2020-03-21 03:30:00,2.519,0.25,2.5313753179000003,0.589,0,0.589,1.9300000000000002,0.25,1.9461243537000001,2.549,0.25,2.5612303684,0.589,0,0.589,1.96,0.25,1.975879551
2020-03-21 04:00:00,2.5015,0.2,2.5094824666,0.5915,0,0.5915,1.9100000000000001,0.2,1.9204426573000002,2.5215,0.27,2.5359144799999997,0.5915,0,0.5915,1.9300000000000002,0.27,1.9487944992
2020-03-21 04:30:00,2.4695,0.0,2.4695,0.5895,0,0.5895,1.88,0.0,1.88,2.4895,0.25,2.5020212329,0.5895,0,0.5895,1.9,0.25,1.9163767897000001
2020-03-21 05:00:00,2.4015,0.0,2.4015,0.5815,0,0.5815,1.82,0.0,1.82,2.4215,0.25,2.4343710173,0.5815,0,0.5815,1.8399999999999999,0.25,1.8569060289000001
2020-03-21 05:30:00,2.3975,0.25,2.4104991703,0.5875,0,0.5875,1.81,0.25,1.8271836251,2.4175,0.25,2.4303922009,0.5875,0,0.5875,1.83,0.25,1.8469975636
2020-03-21 06:00:00,2.348,0.25,2.3612716913,0.588,0,0.588,1.76,0.25,1.7776670104,2.378,0.25,2.3911051838,0.588,0,0.588,1.79,0.25,1.8073737854
2020-03-21 06:30:00,2.49,0.0,2.49,0.58,0,0.58,1.9100000000000001,0.0,1.9100000000000001,2.5,0.25,2.5124689053,0.58,0,0.58,1.92,0.25,1.9362076335
2020-03-21 07:00:00,2.5575,0.0,2.5575,0.5775,0,0.5775,1.98,0.0,1.98,2.5775,0.25,2.5895957696,0.5775,0,0.5775,2.0,0.25,2.0155644371
2020-03-21 07:30:00,2.5235000000000003,0.0,2.5235000000000003,0.5835,0,0.5835,1.94,0.0,1.94,2.5535,0.0,2.5535,0.5835,0,0.5835,1.97,0.0,1.97
2020-03-21 08:00:00,2.4625,0.0,2.4625,0.5925,0,0.5925,1.87,0.0,1.87,2.4825,0.25,2.4950563621,0.5925,0,0.5925,1.8900000000000001,0.25,1.9064626931
2020-03-21 08:30:00,2.489,0.0,2.489,0.599,0,0.599,1.8900000000000001,0.0,1.8900000000000001,2.519,0.25,2.5313753179000003,0.599,0,0.599,1.92,0.25,1.9362076335
2020-03-21 09:00:00,2.3970000000000002,0.25,2.4100018672,0.617,0,0.617,1.78,0.25,1.7974704448,2.427,0.25,2.4398420031,0.617,0,0.617,1.81,0.25,1.8271836251
2020-03-21 09:30:00,2.299,0.0,2.299,0.639,0,0.639,1.6600000000000001,0.0,1.6600000000000001,2.319,0.25,2.3324367087,0.639,0,0.639,1.6800000000000002,0.25,1.6984993377
2020-03-21 10:00:00,2.2455,0.0,2.2455,0.6755,0,0.6755,1.57,0.0,1.57,2.2655,0.0,2.2655,0.6755,0,0.6755,1.5899999999999999,0.0,1.5899999999999999
2020-03-21 10:30:00,2.226,0.0,2.226,0.666,0,0.666,1.56,0.0,1.56,2.246,0.0,2.246,0.666,0,0.666,1.58,0.0,1.58
2020-03-21 11:00:00,2.2245,0.25,2.2385040205,0.6745,0,0.6745,1.55,0.25,1.5700318468,2.2345,0.26,2.2495755711,0.6745,0,0.6745,1.56,0.26,1.5815182579
2020-03-21 11:30:00,2.15,0.0,2.15,0.86,0,0.86,1.29,0.0,1.29,2.16,0.25,2.1744194628,0.86,0,0.86,1.3,0.25,1.3238202295
2020-03-21 12:00:00,2.17,0.25,2.1843534513,0.76,0,0.76,1.4100000000000001,0.25,1.4319916201,2.18,0.25,2.1942880394,0.76,0,0.76,1.42,0.25,1.4418391034
2020-03-21 12:30:00,2.1475,0.25,2.162002833,0.7775000000000001,0,0.7775000000000001,1.37,0.25,1.3926234236,2.1575,0.25,2.1719360603,0.7775000000000001,0,0.7775000000000001,1.38,0.25,1.4024621207
2020-03-21 13:00:00,2.0275,0.0,2.0275,0.9675,0,0.9675,1.06,0.0,1.06,2.0475,0.0,2.0475,0.9675,0,0.9675,1.08,0.0,1.08
2020-03-21 13:30:00,2.024,0.25,2.0393812787,0.884,0,0.884,1.1400000000000001,0.25,1.1670903992000001,2.034,0.25,2.0493062241,0.884,0,0.884,1.15,0.25,1.1768602296
2020-03-21 14:00:00,2.0355,0.0,2.0355,0.8355,0,0.8355,1.2,0.0,1.2,2.0455,0.0,2.0455,0.8355,0,0.8355,1.21,0.0,1.21
2020-03-21 14:30:00,2.113,0.0,2.113,0.783,0,0.783,1.33,0.0,1.33,2.123,0.0,2.123,0.783,0,0.783,1.34,0.0,1.34
2020-03-21 15:00:00,2.0775,0.0,2.0775,0.8475,0,0.8475,1.23,0.0,1.23,2.0975,0.25,2.1123461482,0.8475,0,0.8475,1.25,0.25,1.2747548784
2020-03-21 15:30:00,2.1585,0.0,2.1585,0.6685,0,0.6685,1.49,0.0,1.49,2.1785,0.0,2.1785,0.6685,0,0.6685,1.51,0.0,1.51
2020-03-21 16:00:00,2.3375,0.0,2.3375,0.5975,0,0.5975,1.74,0.0,1.74,2.3575,0.0,2.3575,0.5975,0,0.5975,1.76,0.0,1.76
2020-03-21 16:30:00,2.4585,0.25,2.4711783121,0.5885,0,0.5885,1.87,0.25,1.88663722,2.4785,0.25,2.4910765243,0.5885,0,0.5885,1.8900000000000001,0.25,1.9064626931
2020-03-21 17:00:00,2.62,0.0,2.62,0.58,0,0.58,2.04,0.0,2.04,2.64,0.25,2.6518107021,0.58,0,0.58,2.06,0.25,2.0751144547
2020-03-21 17:30:00,2.7655000000000003,0.0,2.7655000000000003,0.5655,0,0.5655,2.2,0.0,2.2,2.7855,0.0,2.7855,0.5655,0,0.5655,2.22,0.0,2.22
2020-03-21 18:00:00,2.9045,0.0,2.9045,0.5545,0,0.5545,2.35,0.0,2.35,2.9345,0.25,2.9451299207,0.5545,0,0.5545,2.38,0.25,2.3930942313
2020-03-21 18:30:00,3.0095,0.25,3.0198659325,0.5495,0,0.5495,2.46,0.25,2.472670621,3.0395,0.25,3.0497639663,0.5495,0,0.5495,2.49,0.25,2.5025187312
2020-03-21 19:00:00,3.0225,0.0,3.0225,0.5525,0,0.5525,2.47,0.0,2.47,3.0525,0.0,3.0525,0.5525,0,0.5525,2.5,0.0,2.5
2020-03-21 19:30:00,3.028,0.0,3.028,0.548,0,0.548,2.48,0.0,2.48,3.058,0.0,3.058,0.548,0,0.548,2.51,0.0,2.51
2020-03-21 20:00:00,2.919,0.0,2.919,0.549,0,0.549,2.37,0.0,2.37,2.949,0.0,2.949,0.549,0,0.549,2.4,0.0,2.4
2020-03-21 20:30:00,2.7925,0.0,2.7925,0.5525,0,0.5525,2.24,0.0,2.24,2.8125,0.0,2.8125,0.5525,0,0.5525,2.26,0.0,2.26
2020-03-21 21:00:00,2.7,0.25,2.7115493726,0.55,0,0.55,2.15,0.25,2.1644860822,2.7199999999999998,0.25,2.7314648085,0.55,0,0.55,2.17,0.25,2.1843534513
2020-03-21 21:30:00,2.645,0.25,2.6567884748,0.525,0,0.525,2.12,0.25,2.134689673,2.675,0.25,2.6866568445,0.525,0,0.525,2.15,0.25,2.1644860822
2020-03-21 22:00:00,2.5484999999999998,0.26,2.5617283716,0.5185000000000001,0,0.5185000000000001,2.03,0.26,2.0465825173,2.5585,0.27,2.5727071831,0.5185000000000001,0,0.5185000000000001,2.04,0.27,2.0577900768
2020-03-21 22:30:00,2.3975,0.29,2.414975414,0.5075000000000001,0,0.5075000000000001,1.8900000000000001,0.29,1.9121192431,2.4375,0.30000000000000004,2.4558921495,0.5075000000000001,0,0.5075000000000001,1.9300000000000002,0.30000000000000004,1.9531768993
2020-03-21 23:00:00,2.3725,0.27,2.3878141155,0.47250000000000003,0,0.47250000000000003,1.9,0.27,1.9190883252000002,2.4025,0.27,2.417624092,0.47250000000000003,0,0.47250000000000003,1.9300000000000002,0.27,1.9487944992
2020-03-21 23:30:00,2.3675,0.28,2.3840000524000002,0.4475,0,0.4475,1.92,0.28,1.9403092537000002,2.3875,0.30000000000000004,2.4062743505,0.4475,0,0.4475,1.94,0.30000000000000004,1.9630588376
2020-03-22 00:00:00,2.3529999999999998,0.27,2.368440204,0.433,0,0.433,1.92,0.27,1.9388914358,2.383,0.28,2.399393465,0.433,0,0.433,1.9500000000000002,0.28,1.97
2020-03-22 00:30:00,2.6635,0.25,2.6752069546,0.35350000000000004,0,0.35350000000000004,2.31,0.25,2.3234887562,2.6935000000000002,0.26,2.7060196322000003,0.35350000000000004,0,0.35350000000000004,2.34,0.26,2.3544001359
2020-03-22 01:00:00,2.6955,0.30000000000000004,2.7121431102,0.3155,0,0.3155,2.38,0.30000000000000004,2.3988330496,2.7255000000000003,0.32,2.7442212465,0.3155,0,0.3155,2.41,0.32,2.4311519903
2020-03-22 01:30:00,2.716,0.31,2.7336342111,0.276,0,0.276,2.44,0.31,2.4596137908,2.746,0.33,2.7657577624,0.276,0,0.276,2.47,0.33,2.4919470299
2020-03-22 02:00:00,2.6425,0.32,2.6618050736,0.24250000000000002,0,0.24250000000000002,2.4,0.32,2.4212393521,2.6625,0.33,2.6828727607,0.24250000000000002,0,0.24250000000000002,2.42,0.33,2.4423963642
2020-03-22 02:30:00,2.6545,0.28,2.6692265265,0.1845,0,0.1845,2.47,0.28,2.4858197843,2.6845,0.30000000000000004,2.7012108859,0.1845,0,0.1845,2.5,0.30000000000000004,2.5179356624
2020-03-22 03:00:00,2.5815,0.32,2.6012578207,0.12150000000000001,0,0.12150000000000001,2.46,0.32,2.4807257003,2.6115,0.34,2.6335398706,0.12150000000000001,0,0.12150000000000001,2.49,0.34,2.5131056484
2020-03-22 03:30:00,2.5125,0.29,2.5291809445,0.052500000000000005,0,0.052500000000000005,2.46,0.29,2.4770345173,2.5324999999999998,0.31,2.5514028004,0.052500000000000005,0,0.052500000000000005,2.48,0.31,2.499299902
2020-03-22 04:00:00,2.417,0.27,2.4320339225,0.067,0,0.067,2.35,0.27,2.3654597862,2.447,0.29,2.4641243881,0.067,0,0.067,2.38,0.29,2.3976029696
2020-03-22 04:30:00,2.378,0.22,2.3881549363,0.048,0,0.048,2.33,0.22,2.3403632197,2.398,0.34,2.4219834847,0.048,0,0.048,2.35,0.34,2.3744683615
2020-03-22 05:00:00,2.351,0.29,2.3688184819,0.07100000000000001,0,0.07100000000000001,2.2800000000000002,0.29,2.2983689869,2.371,0.30000000000000004,2.389903973,0.07100000000000001,0,0.07100000000000001,2.3,0.30000000000000004,2.3194827009
2020-03-22 05:30:00,2.267,0.28,2.2842261272,0.08700000000000001,0,0.08700000000000001,2.18,0.28,2.1979080963,2.287,0.29,2.3053132108,0.08700000000000001,0,0.08700000000000001,2.2,0.29,2.2190313202
2020-03-22 06:00:00,2.2625,0.31,2.2836388178,0.0825,0,0.0825,2.18,0.31,2.2019309708,2.2925,0.33,2.316129584,0.0825,0,0.0825,2.21,0.33,2.2345021817
2020-03-22 06:30:00,2.373,0.27,2.3883109094,0.133,0,0.133,2.24,0.27,2.2562136424,2.393,0.28,2.4093254243,0.133,0,0.133,2.26,0.28,2.2772790782
2020-03-22 07:00:00,2.4365,0.27,2.4514143367,0.1365,0,0.1365,2.3,0.27,2.3157936005,2.4665,0.29,2.4834899335,0.1365,0,0.1365,2.33,0.29,2.3479778534
2020-03-22 07:30:00,2.334,0.27,2.3495650661,0.164,0,0.164,2.17,0.27,2.1867327226,2.354,0.29,2.371795944,0.164,0,0.164,2.19,0.29,2.2091174708
2020-03-22 08:00:00,2.195,0.28,2.2127867046,0.105,0,0.105,2.09,0.28,2.1086725682,2.215,0.30000000000000004,2.2352237025,0.105,0,0.105,2.11,0.30000000000000004,2.1312203077
2020-03-22 08:30:00,2.1055,0.28,2.1240363109000002,0.17550000000000002,0,0.17550000000000002,1.9300000000000002,0.28,1.9502051174,2.1155,0.30000000000000004,2.1366656851,0.17550000000000002,0,0.17550000000000002,1.94,0.30000000000000004,1.9630588376
2020-03-22 09:00:00,2.1185,0.27,2.1356362635,0.2685,0,0.2685,1.85,0.27,1.8695988875,2.1485,0.28,2.1666684679,0.2685,0,0.2685,1.88,0.28,1.9007366992999999
2020-03-22 09:30:00,2.1105,0.27,2.1277006956,0.3905,0,0.3905,1.72,0.27,1.7410628938000001,2.1305,0.27,2.1475405118,0.3905,0,0.3905,1.74,0.27,1.7608236709
2020-03-22 10:00:00,2.0685000000000002,0.27,2.0860470393,0.5085000000000001,0,0.5085000000000001,1.56,0.27,1.5831929761999999,2.0785,0.27,2.0959633227,0.5085000000000001,0,0.5085000000000001,1.57,0.27,1.5930473941
2020-03-22 10:30:00,2.063,0.26,2.0793193598,0.653,0,0.653,1.4100000000000001,0.26,1.4337712509,2.083,0.26,2.0991638812,0.653,0,0.653,1.43,0.26,1.4534441854
2020-03-22 11:00:00,1.9735,0.25,1.9892717889,0.7135,0,0.7135,1.26,0.25,1.2845621822,1.9835,0.25,1.9991928996000001,0.7135,0,0.7135,1.27,0.25,1.2943724348
2020-03-22 11:30:00,1.9325,0.25,1.9486036667,0.7325,0,0.7325,1.2,0.25,1.2257650672,1.9525000000000001,0.25,1.968440055,0.7325,0,0.7325,1.22,0.25,1.245351356
2020-03-22 12:00:00,1.9125,0.0,1.9125,0.7025,0,0.7025,1.21,0.0,1.21,1.9325,0.25,1.9486036667,0.7025,0,0.7025,1.23,0.25,1.2551493935
2020-03-22 12:30:00,1.8845,0.24,1.899721098,0.6645,0,0.6645,1.22,0.24,1.2433824834,1.8945,0.25,1.9109239257000001,0.6645,0,0.6645,1.23,0.25,1.2551493935
2020-03-22 13:00:00,1.8455,0.24,1.861040099,0.7055,0,0.7055,1.1400000000000001,0.24,1.1649892703,1.8555000000000001,0.25,1.8722660735,0.7055,0,0.7055,1.15,0.25,1.1768602296
2020-03-22 13:30:00,1.8555000000000001,0.25,1.8722660735,0.6955,0,0.6955,1.16,0.25,1.1866338947,1.8655,0.25,1.8821769975,0.6955,0,0.6955,1.17,0.25,1.1964113004999999
2020-03-22 14:00:00,1.8445,0.27,1.8641567128,0.6645,0,0.6645,1.18,0.27,1.2104957662,1.8545,0.29,1.8770376262,0.6645,0,0.6645,1.19,0.29,1.2248265183
2020-03-22 14:30:00,1.8365,0.28,1.8577223286,0.6365000000000001,0,0.6365000000000001,1.2,0.28,1.2322337441,1.8465,0.29,1.869134091,0.6365000000000001,0,0.6365000000000001,1.21,0.29,1.2442668524
2020-03-22 15:00:00,1.881,0.28,1.9017257952,0.521,0,0.521,1.3599999999999999,0.28,1.3885243966,1.891,0.30000000000000004,1.914649054,0.521,0,0.521,1.37,0.30000000000000004,1.4024621207
2020-03-22 15:30:00,1.928,0.28,1.9482258596,0.428,0,0.428,1.5,0.28,1.5259095648,1.948,0.29,1.9694679485000002,0.428,0,0.428,1.52,0.29,1.5474172030000002
2020-03-22 16:00:00,2.035,0.28,2.0541725828,0.325,0,0.325,1.71,0.28,1.7327723450999999,2.065,0.29,2.0852637723,0.325,0,0.325,1.74,0.29,1.7640011338
2020-03-22 16:30:00,2.1825,0.28,2.2003877499,0.1925,0,0.1925,1.99,0.28,2.0096019506,2.2025,0.30000000000000004,2.2228374322,0.1925,0,0.1925,2.01,0.30000000000000004,2.0322647465
2020-03-22 17:00:00,2.373,0.26,2.3872010808,0.17300000000000001,0,0.17300000000000001,2.2,0.26,2.215310362,2.393,0.27,2.4081837554,0.17300000000000001,0,0.17300000000000001,2.22,0.27,2.2363586474
2020-03-22 17:30:00,2.5065,0.27,2.5210002479,0.1165,0,0.1165,2.39,0.27,2.4052026941999998,2.5265,0.29,2.5430891156,0.1165,0,0.1165,2.41,0.29,2.4273854247
2020-03-22 18:00:00,2.6755,0.12,2.6781897338,0.0855,0,0.0855,2.59,0.12,2.5927784325000003,2.6955,0.41000000000000003,2.7265033009,0.0855,0,0.0855,2.61,0.41000000000000003,2.642006813
2020-03-22 18:30:00,2.9265,-0.33,2.9450470709000003,0.0565,0,0.0565,2.87,-0.33,2.888909829,2.8765,0.76,2.9752062534,0.0565,0,0.0565,2.8200000000000003,0.76,2.9206163733
2020-03-22 19:00:00,2.9705,-0.38,2.9947070391,0.2205,0,0.2205,2.75,-0.38,2.7761304004,2.9305,0.68,3.0083600599,0.2205,0,0.2205,2.71,0.68,2.7940114531
2020-03-22 19:30:00,2.882,0.25,2.8928228428000002,0.192,0,0.192,2.69,0.25,2.7015921232,2.922,0.26,2.9335446136,0.192,0,0.192,2.73,0.26,2.7423530043
2020-03-22 20:00:00,2.829,0.25,2.8400248238,0.229,0,0.229,2.6,0.25,2.6119915773,2.859,0.26,2.8707979727,0.229,0,0.229,2.63,0.26,2.6428204631
