Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-22 20:30:00,2.745,0.21,2.7530210677999998,0.28500000000000003,0,0.28500000000000003,2.46,0.21,2.468947144,2.765,0.34,2.7858257304,0.28500000000000003,0,0.28500000000000003,2.48,0.34,2.5031979546
2020-03-22 21:00:00,2.669,-0.28,2.6836469589,0.209,0,0.209,2.46,-0.28,2.4758836806,2.6189999999999998,0.84,2.7504110602000003,0.209,0,0.209,2.41,0.84,2.5521951336
2020-03-22 21:30:00,2.589,-0.2,2.5967134998,0.219,0,0.219,2.37,-0.2,2.3784238478,2.539,0.77,2.6531907206,0.219,0,0.219,2.32,0.77,2.4444426768
2020-03-22 22:00:00,2.4375,0.33,2.4597370286,0.14750000000000002,0,0.14750000000000002,2.29,0.33,2.3136551169,2.4675000000000002,0.35000000000000003,2.4921990791,0.14750000000000002,0,0.14750000000000002,2.32,0.35000000000000003,2.3462523308
2020-03-22 22:30:00,2.317,0.38,2.3479542159,0.167,0,0.167,2.15,0.38,2.1833231552,2.337,0.4,2.3709848165,0.167,0,0.167,2.17,0.4,2.2065584062
2020-03-22 23:00:00,2.2715,0.34,2.2968047914,0.2015,0,0.2015,2.07,0.34,2.0977368758,2.2915,0.36,2.3196060549,0.2015,0,0.2015,2.09,0.36,2.1207781591
2020-03-22 23:30:00,2.2235,0.34,2.2493448491,0.2335,0,0.2335,1.99,0.34,2.0188362985,2.2435,0.36,2.2721998702,0.2335,0,0.2335,2.01,0.36,2.041984329
2020-03-23 00:00:00,2.222,0.37,2.2525949481,0.182,0,0.182,2.04,0.37,2.0732824217,2.242,0.39,2.2756678141,0.182,0,0.182,2.06,0.39,2.0965924735
2020-03-23 00:30:00,2.531,0.29,2.5475598128,0.211,0,0.211,2.32,0.29,2.338054747,2.551,0.31,2.5697667209,0.211,0,0.211,2.34,0.31,2.3604448733
2020-03-23 01:00:00,2.6345,0.30000000000000004,2.6515260229,0.23450000000000001,0,0.23450000000000001,2.4,0.30000000000000004,2.4186773245,2.6545,0.32,2.6737184313,0.23450000000000001,0,0.23450000000000001,2.42,0.32,2.4410653412
2020-03-23 01:30:00,2.633,0.34,2.6548613899999998,0.203,0,0.203,2.43,0.34,2.4536707196,2.6630000000000003,0.37,2.6885812244,0.203,0,0.203,2.46,0.37,2.4876695922
2020-03-23 02:00:00,2.598,0.31,2.6164296283,0.178,0,0.178,2.42,0.31,2.4397745798,2.628,0.33,2.6486381406,0.178,0,0.178,2.45,0.33,2.4721245923
2020-03-23 02:30:00,2.5695,0.30000000000000004,2.5869538554,0.1995,0,0.1995,2.37,0.30000000000000004,2.3889118862,2.5895,0.32,2.6091972424,0.1995,0,0.1995,2.39,0.32,2.4113274353
2020-03-23 03:00:00,2.5265,0.29,2.5430891156,0.1365,0,0.1365,2.39,0.29,2.4075298544,2.5564999999999998,0.32,2.5764495435,0.1365,0,0.1365,2.42,0.32,2.4410653412
2020-03-23 03:30:00,2.4485,0.28,2.4644578004,0.0785,0,0.0785,2.37,0.28,2.3864827676,2.4785,0.30000000000000004,2.4965901245,0.0785,0,0.0785,2.4,0.30000000000000004,2.4186773245
2020-03-23 04:00:00,2.4165,0.28,2.4326677228999998,0.036500000000000005,0,0.036500000000000005,2.38,0.28,2.3964139876,2.4565,0.29,2.4735586207,0.036500000000000005,0,0.036500000000000005,2.42,0.29,2.4373140955
2020-03-23 04:30:00,2.3875,0.30000000000000004,2.4062743505,0.0175,0,0.0175,2.37,0.30000000000000004,2.3889118862,2.4175,0.32,2.4385869371,0.0175,0,0.0175,2.4,0.32,2.4212393521
2020-03-23 05:00:00,2.366,0.27,2.3813559163,0.036000000000000004,0,0.036000000000000004,2.33,0.27,2.3455916098,2.396,0.29,2.4134862751,0.036000000000000004,0,0.036000000000000004,2.36,0.29,2.3777510383
2020-03-23 05:30:00,2.371,-0.15,2.3757400952,0.011,0,0.011,2.36,-0.15,2.3647621445,2.331,0.73,2.4426340291,0.011,0,0.011,2.32,0.73,2.4321389763
2020-03-23 06:00:00,2.431,-0.15,2.4356233288,0.041,0,0.041,2.39,-0.15,2.3947024867,2.431,0.56,2.4946665108,0.041,0,0.041,2.39,0.56,2.4547301277
2020-03-23 06:30:00,2.5495,0.28,2.5648294778,0.11950000000000001,0,0.11950000000000001,2.43,0.28,2.4460784942,2.5795,0.29,2.5957504214,0.11950000000000001,0,0.11950000000000001,2.46,0.29,2.4770345173
2020-03-23 07:00:00,2.7015000000000002,0.25,2.7130429871,0.14150000000000001,0,0.14150000000000001,2.56,0.25,2.5721780654,2.7215,0.25,2.732958516,0.14150000000000001,0,0.14150000000000001,2.58,0.25,2.5920841036
2020-03-23 07:30:00,2.5515,0.26,2.5647128982,0.1315,0,0.1315,2.42,0.26,2.4339268683,2.5815,0.26,2.5945601265000002,0.1315,0,0.1315,2.45,0.26,2.4637572932
2020-03-23 08:00:00,2.4355,0.26,2.4493387373,0.23550000000000001,0,0.23550000000000001,2.2,0.26,2.215310362,2.4655,0.27,2.4802399581,0.23550000000000001,0,0.23550000000000001,2.23,0.27,2.2462858233
2020-03-23 08:30:00,2.4235,0.28,2.4396213333,0.21350000000000002,0,0.21350000000000002,2.21,0.28,2.227666941,2.4535,0.29,2.4705793349,0.21350000000000002,0,0.21350000000000002,2.24,0.29,2.2586943131
2020-03-23 09:00:00,2.492,0.0,2.492,0.302,0,0.302,2.19,0.0,2.19,2.5220000000000002,0.0,2.5220000000000002,0.302,0,0.302,2.22,0.0,2.22
2020-03-23 09:30:00,2.386,-0.42,2.422683636,0.316,0,0.316,2.07,-0.42,2.1121789697,2.416,0.67,2.507180887,0.316,0,0.316,2.1,0.67,2.2042912693
2020-03-23 10:00:00,2.2880000000000003,0.0,2.2880000000000003,0.47800000000000004,0,0.47800000000000004,1.81,0.0,1.81,2.308,0.25,2.3215003769,0.47800000000000004,0,0.47800000000000004,1.83,0.25,1.8469975636
2020-03-23 10:30:00,2.197,0.0,2.197,0.587,0,0.587,1.6099999999999999,0.0,1.6099999999999999,2.217,0.0,2.217,0.587,0,0.587,1.63,0.0,1.63
2020-03-23 11:00:00,2.0985,-0.39,2.1344325358,0.7185,0,0.7185,1.38,-0.39,1.4340502083,2.1085,0.62,2.1977652855,0.7185,0,0.7185,1.3900000000000001,0.62,1.5220052562
2020-03-23 11:30:00,2.0665,0.0,2.0665,0.7465,0,0.7465,1.32,0.0,1.32,2.0765,0.0,2.0765,0.7465,0,0.7465,1.33,0.0,1.33
2020-03-23 12:00:00,2.0415,0.0,2.0415,0.7615000000000001,0,0.7615000000000001,1.28,0.0,1.28,2.0615,0.0,2.0615,0.7615000000000001,0,0.7615000000000001,1.3,0.0,1.3
2020-03-23 12:30:00,2.064,0.0,2.064,0.714,0,0.714,1.35,0.0,1.35,2.084,0.0,2.084,0.714,0,0.714,1.37,0.0,1.37
2020-03-23 13:00:00,2.083,0.0,2.083,0.743,0,0.743,1.34,0.0,1.34,2.103,0.0,2.103,0.743,0,0.743,1.3599999999999999,0.0,1.3599999999999999
2020-03-23 13:30:00,2.066,0.0,2.066,0.736,0,0.736,1.33,0.0,1.33,2.076,0.0,2.076,0.736,0,0.736,1.34,0.0,1.34
2020-03-23 14:00:00,2.0195,0.0,2.0195,0.7295,0,0.7295,1.29,0.0,1.29,2.0295,0.0,2.0295,0.7295,0,0.7295,1.3,0.0,1.3
2020-03-23 14:30:00,1.9929999999999999,0.0,1.9929999999999999,0.663,0,0.663,1.33,0.0,1.33,2.013,0.0,2.013,0.663,0,0.663,1.35,0.0,1.35
2020-03-23 15:00:00,1.9895,0.0,1.9895,0.5695,0,0.5695,1.42,0.0,1.42,1.9995,0.25,2.0150682991,0.5695,0,0.5695,1.43,0.25,1.4516886719
2020-03-23 15:30:00,2.0685000000000002,0.0,2.0685000000000002,0.5385,0,0.5385,1.53,0.0,1.53,2.0885,0.0,2.0885,0.5385,0,0.5385,1.55,0.0,1.55
2020-03-23 16:00:00,2.179,0.0,2.179,0.549,0,0.549,1.63,0.0,1.63,2.199,0.0,2.199,0.549,0,0.549,1.65,0.0,1.65
2020-03-23 16:30:00,2.2915,0.0,2.2915,0.49150000000000005,0,0.49150000000000005,1.8,0.0,1.8,2.3115,0.0,2.3115,0.49150000000000005,0,0.49150000000000005,1.82,0.0,1.82
2020-03-23 17:00:00,2.401,0.0,2.401,0.261,0,0.261,2.14,0.0,2.14,2.421,0.0,2.421,0.261,0,0.261,2.16,0.0,2.16
2020-03-23 17:30:00,2.8,-0.37,2.824340631,0.21,0,0.21,2.59,-0.37,2.6162950904,2.8200000000000003,0.61,2.8852209621,0.21,0,0.21,2.61,0.61,2.6803357999
2020-03-23 18:00:00,2.9565,0.0,2.9565,0.1365,0,0.1365,2.8200000000000003,0.0,2.8200000000000003,2.9965,0.25,3.0069107486,0.1365,0,0.1365,2.86,0.25,2.8709057804
2020-03-23 18:30:00,2.9779999999999998,0.0,2.9779999999999998,0.098,0,0.098,2.88,0.0,2.88,3.018,0.25,3.0283368373,0.098,0,0.098,2.92,0.25,2.9306825144
2020-03-23 19:00:00,3.1065,0.0,3.1065,0.10650000000000001,0,0.10650000000000001,3.0,0.0,3.0,3.1465,0.0,3.1465,0.10650000000000001,0,0.10650000000000001,3.04,0.0,3.04
2020-03-23 19:30:00,3.123,0.0,3.123,0.113,0,0.113,3.01,0.0,3.01,3.163,0.0,3.163,0.113,0,0.113,3.05,0.0,3.05
2020-03-23 20:00:00,2.996,-0.05,2.9964171939,0.176,0,0.176,2.8200000000000003,-0.05,2.8204432276,3.026,0.29,3.0398644707,0.176,0,0.176,2.85,0.29,2.8647163908
2020-03-23 20:30:00,2.9155,0.25,2.9261989423,0.35550000000000004,0,0.35550000000000004,2.56,0.25,2.5721780654,2.9555,0.26,2.966914264,0.35550000000000004,0,0.35550000000000004,2.6,0.26,2.6129676615
2020-03-23 21:00:00,2.7295,0.09,2.7309833852,0.41950000000000004,0,0.41950000000000004,2.31,0.09,2.3117525819,2.7395,0.41000000000000003,2.7700108754,0.41950000000000004,0,0.41950000000000004,2.32,0.41000000000000003,2.3559499146
2020-03-23 21:30:00,2.7035,0.26,2.7159735363,0.42350000000000004,0,0.42350000000000004,2.2800000000000002,0.26,2.2947766776,2.7235,0.27,2.7368507906,0.42350000000000004,0,0.42350000000000004,2.3,0.27,2.3157936005
2020-03-23 22:00:00,2.65,0.27,2.6637192044,0.41000000000000003,0,0.41000000000000003,2.24,0.27,2.2562136424,2.67,0.29,2.6857028875,0.41000000000000003,0,0.41000000000000003,2.26,0.29,2.278530228
2020-03-23 22:30:00,2.4915000000000003,0.31,2.5107115027,0.3815,0,0.3815,2.11,0.31,2.1326509325,2.5115,0.34,2.5344096453000002,0.3815,0,0.3815,2.13,0.34,2.156965461
2020-03-23 23:00:00,2.37,0.32,2.3915058018,0.39,0,0.39,1.98,0.32,2.0056919006,2.4,0.34,2.4239636961,0.39,0,0.39,2.01,0.34,2.0385534087
2020-03-23 23:30:00,2.382,0.32,2.4033984272,0.342,0,0.342,2.04,0.32,2.0649455199,2.402,0.34,2.42594394,0.342,0,0.342,2.06,0.34,2.0878697277
2020-03-24 00:00:00,2.307,0.32,2.3290875896,0.377,0,0.377,1.9300000000000002,0.32,1.9563486397,2.327,0.34,2.3517076774,0.377,0,0.377,1.9500000000000002,0.34,1.9794191067
2020-03-24 00:30:00,2.6055,0.14,2.6092585633,0.3355,0,0.3355,2.27,0.14,2.2743130831,2.6055,0.46,2.6457948239,0.3355,0,0.3355,2.27,0.46,2.3161390286
2020-03-24 01:00:00,2.6965,0.28,2.7109983862,0.3365,0,0.3365,2.36,0.28,2.3765521244,2.7265,0.30000000000000004,2.7429550215000003,0.3365,0,0.3365,2.39,0.30000000000000004,2.4087548651
2020-03-24 01:30:00,2.63,0.31,2.6482069406,0.34,0,0.34,2.29,0.31,2.3108872755,2.66,0.33,2.6803917624,0.34,0,0.34,2.32,0.33,2.3433522996000002
2020-03-24 02:00:00,2.5505,0.32,2.5704961097,0.35050000000000003,0,0.35050000000000003,2.2,0.32,2.2231509171,2.5705,0.34,2.5928883991,0.35050000000000003,0,0.35050000000000003,2.22,0.34,2.2458851262
2020-03-24 02:30:00,2.553,0.32,2.5729766808,0.353,0,0.353,2.2,0.32,2.2231509171,2.573,0.34,2.5953668334,0.353,0,0.353,2.22,0.34,2.2458851262
2020-03-24 03:00:00,2.5065,0.30000000000000004,2.5243894806,0.34650000000000003,0,0.34650000000000003,2.16,0.30000000000000004,2.1807338214,2.5265,0.32,2.5466845604,0.34650000000000003,0,0.34650000000000003,2.18,0.32,2.2033610689
2020-03-24 03:30:00,2.4235,0.27,2.4384938487,0.35350000000000004,0,0.35350000000000004,2.07,0.27,2.0875344309,2.4435000000000002,0.29,2.4606487458,0.35350000000000004,0,0.35350000000000004,2.09,0.29,2.1100236965
2020-03-24 04:00:00,2.419,0.27,2.4340215693,0.369,0,0.369,2.05,0.27,2.0677040407,2.439,0.30000000000000004,2.4573809229,0.369,0,0.369,2.07,0.30000000000000004,2.0916261616
2020-03-24 04:30:00,2.3665,0.28,2.3830069765,0.3665,0,0.3665,2.0,0.28,2.0195048898,2.3765,0.30000000000000004,2.3953605678,0.3665,0,0.3665,2.01,0.30000000000000004,2.0322647465
2020-03-24 05:00:00,2.3255,0.27,2.3411215795,0.3655,0,0.3655,1.96,0.27,1.9785095400000001,2.3455,0.29,2.3633599493,0.3655,0,0.3655,1.98,0.29,2.0011246838
2020-03-24 05:30:00,2.326,0.27,2.3416182439,0.366,0,0.366,1.96,0.27,1.9785095400000001,2.356,0.30000000000000004,2.3750233683,0.366,0,0.366,1.99,0.30000000000000004,2.0124860248
2020-03-24 06:00:00,2.307,0.26,2.3216048329,0.337,0,0.337,1.97,0.26,1.9870832896000001,2.327,0.27,2.3426115769,0.337,0,0.337,1.99,0.27,2.0082330542
2020-03-24 06:30:00,2.4035,0.28,2.4197545847,0.29350000000000004,0,0.29350000000000004,2.11,0.28,2.1284971223999998,2.4235,0.29,2.4407892678,0.29350000000000004,0,0.29350000000000004,2.13,0.29,2.1496511345
2020-03-24 07:00:00,2.5105,0.26,2.5239275445000002,0.2305,0,0.2305,2.2800000000000002,0.26,2.2947766776,2.5404999999999998,0.26,2.5537698115,0.2305,0,0.2305,2.31,0.26,2.3245859846
2020-03-24 07:30:00,2.436,0.27,2.4509173793,0.266,0,0.266,2.17,0.27,2.1867327226,2.456,0.26,2.4697238712000003,0.266,0,0.266,2.19,0.26,2.2053797859
2020-03-24 08:00:00,2.3875,0.25,2.4005533216,0.3075,0,0.3075,2.08,0.25,2.0949701669,2.4075,0.26,2.4214987611,0.3075,0,0.3075,2.1,0.26,2.1160340262
2020-03-24 08:30:00,2.3235,0.0,2.3235,0.3235,0,0.3235,2.0,0.0,2.0,2.3435,0.25,2.3567970320000002,0.3235,0,0.3235,2.02,0.25,2.0354115063
2020-03-24 09:00:00,2.285,0.0,2.285,0.445,0,0.445,1.8399999999999999,0.0,1.8399999999999999,2.305,0.25,2.3185178455,0.445,0,0.445,1.8599999999999999,0.25,1.8767258724
2020-03-24 09:30:00,2.1205,0.0,2.1205,0.5705,0,0.5705,1.55,0.0,1.55,2.1405,0.0,2.1405,0.5705,0,0.5705,1.57,0.0,1.57
2020-03-24 10:00:00,2.102,0.25,2.116814588,0.632,0,0.632,1.47,0.25,1.4911069713,2.112,0.25,2.1267449306,0.632,0,0.632,1.48,0.25,1.5009663554000001
2020-03-24 10:30:00,2.052,0.0,2.052,0.592,0,0.592,1.46,0.0,1.46,2.072,0.0,2.072,0.592,0,0.592,1.48,0.0,1.48
2020-03-24 11:00:00,2.0305,0.0,2.0305,0.7105,0,0.7105,1.32,0.0,1.32,2.0405,0.0,2.0405,0.7105,0,0.7105,1.33,0.0,1.33
2020-03-24 11:30:00,2.002,0.0,2.002,0.672,0,0.672,1.33,0.0,1.33,2.022,0.0,2.022,0.672,0,0.672,1.35,0.0,1.35
2020-03-24 12:00:00,1.9500000000000002,0.0,1.9500000000000002,0.8,0,0.8,1.15,0.0,1.15,1.96,0.0,1.96,0.8,0,0.8,1.16,0.0,1.16
2020-03-24 12:30:00,1.9100000000000001,0.0,1.9100000000000001,0.84,0,0.84,1.07,0.0,1.07,1.92,0.0,1.92,0.84,0,0.84,1.08,0.0,1.08
2020-03-24 13:00:00,1.9065,0.0,1.9065,0.8565,0,0.8565,1.05,0.0,1.05,1.9165,0.0,1.9165,0.8565,0,0.8565,1.06,0.0,1.06
2020-03-24 13:30:00,1.9045,0.0,1.9045,0.8045,0,0.8045,1.1,0.0,1.1,1.9145,0.0,1.9145,0.8045,0,0.8045,1.11,0.0,1.11
2020-03-24 14:00:00,1.9355,-0.44,1.9848829311,0.7755000000000001,0,0.7755000000000001,1.16,-0.44,1.2406449935000001,1.9455,0.56,2.0244925907,0.7755000000000001,0,0.7755000000000001,1.17,0.56,1.2971121771
2020-03-24 14:30:00,2.0055,0.25,2.0210220805,0.5255000000000001,0,0.5255000000000001,1.48,0.25,1.5009663554000001,2.0155,0.25,2.0309456541,0.5255000000000001,0,0.5255000000000001,1.49,0.25,1.5108275878000001
2020-03-24 15:00:00,2.1205,0.26,2.1363801745,0.3905,0,0.3905,1.73,0.26,1.7494284781,2.1305,0.26,2.1463061874,0.3905,0,0.3905,1.74,0.26,1.7593180497
2020-03-24 15:30:00,2.1875,0.26,2.20289724,0.3375,0,0.3375,1.85,0.26,1.8681809334000001,2.2075,0.26,2.2227587026,0.3375,0,0.3375,1.87,0.26,1.8879883473999999
2020-03-24 16:00:00,2.4025,0.25,2.4154722623,0.2725,0,0.2725,2.13,0.25,2.1446211787,2.4325,0.25,2.445313119,0.2725,0,0.2725,2.16,0.25,2.1744194628
2020-03-24 16:30:00,2.5655,0.25,2.5776520809,0.20550000000000002,0,0.20550000000000002,2.36,0.25,2.3732045845,2.5955,0.25,2.6075122723,0.20550000000000002,0,0.20550000000000002,2.39,0.25,2.4030397417
2020-03-24 17:00:00,2.7485,-0.2,2.7557670892,0.2185,0,0.2185,2.5300000000000002,-0.2,2.5378928267000003,2.7685,0.38,2.794457416,0.2185,0,0.2185,2.55,0.38,2.5781582574
2020-03-24 17:30:00,2.832,-0.43,2.8644587621,0.212,0,0.212,2.62,-0.43,2.6550517886,2.862,0.68,2.9416736733,0.212,0,0.212,2.65,0.68,2.7358545283
2020-03-24 18:00:00,2.911,0.0,2.911,0.181,0,0.181,2.73,0.0,2.73,2.941,0.0,2.941,0.181,0,0.181,2.76,0.0,2.76
2020-03-24 18:30:00,2.9615,0.0,2.9615,0.0915,0,0.0915,2.87,0.0,2.87,2.9915000000000003,0.25,3.0019280887,0.0915,0,0.0915,2.9,0.25,2.9107559156000002
2020-03-24 19:00:00,2.987,-0.4,3.0136637171,0.157,0,0.157,2.83,-0.4,2.8581287585,3.007,0.67,3.0807383855,0.157,0,0.157,2.85,0.67,2.9276953393
2020-03-24 19:30:00,2.9619999999999997,0.27,2.9742804172,0.28200000000000003,0,0.28200000000000003,2.68,0.27,2.6935664091,2.992,0.29,3.0060212907,0.28200000000000003,0,0.28200000000000003,2.71,0.29,2.7254724361
2020-03-24 20:00:00,2.8975,0.2,2.9043943,0.3075,0,0.3075,2.59,0.2,2.5977105304,2.9275,0.31,2.9438675667,0.3075,0,0.3075,2.62,0.31,2.6382759522
2020-03-24 20:30:00,2.7525,0.27,2.7657108038000002,0.3225,0,0.3225,2.43,0.27,2.4449539873,2.7825,0.28,2.7965525652,0.3225,0,0.3225,2.46,0.28,2.4758836806
2020-03-24 21:00:00,2.6295,0.28,2.6443657557,0.3395,0,0.3395,2.29,0.28,2.307054399,2.6595,0.29,2.6752645196,0.3395,0,0.3395,2.32,0.29,2.338054747
2020-03-24 21:30:00,2.5324999999999998,0.31,2.5514028004,0.35250000000000004,0,0.35250000000000004,2.18,0.31,2.2019309708,2.5625,0.33,2.5836614039,0.35250000000000004,0,0.35250000000000004,2.21,0.33,2.2345021817
2020-03-24 22:00:00,2.431,0.33,2.4532959463,0.371,0,0.371,2.06,0.33,2.0862646045,2.451,0.35000000000000003,2.4758636877,0.371,0,0.371,2.08,0.35000000000000003,2.1092415699
2020-03-24 22:30:00,2.3075,0.37,2.3369758771,0.34750000000000003,0,0.34750000000000003,1.96,0.37,1.9946177579,2.3375,0.39,2.3698114376,0.34750000000000003,0,0.34750000000000003,1.99,0.39,2.0278560107
2020-03-24 23:00:00,2.2285,0.35000000000000003,2.2558174239,0.3385,0,0.3385,1.8900000000000001,0.35000000000000003,1.9221342305,2.2485,0.37,2.2787391799,0.3385,0,0.3385,1.9100000000000001,0.37,1.9455076458
2020-03-24 23:30:00,2.229,0.33,2.2532955865,0.329,0,0.329,1.9,0.33,1.9284449694,2.249,0.35000000000000003,2.2760713961,0.329,0,0.329,1.92,0.35000000000000003,1.9516403357
2020-03-25 00:00:00,2.1885,0.32,2.2117712924,0.3285,0,0.3285,1.8599999999999999,0.32,1.8873261508999999,2.2085,0.34,2.2345183485,0.3285,0,0.3285,1.88,0.34,1.9104973175
2020-03-25 00:30:00,2.463,0.30000000000000004,2.4812031356,0.333,0,0.333,2.13,0.30000000000000004,2.1510230124,2.483,0.32,2.5035353003000003,0.333,0,0.333,2.15,0.32,2.1736835096
2020-03-25 01:00:00,2.5415,0.30000000000000004,2.5591448279,0.3415,0,0.3415,2.2,0.30000000000000004,2.2203603311,2.5715,0.33,2.5925879445,0.3415,0,0.3415,2.23,0.33,2.254284809
2020-03-25 01:30:00,2.6315,0.31,2.6496966336,0.3315,0,0.3315,2.3,0.31,2.3207972768,2.6615,0.33,2.6818803571,0.3315,0,0.3315,2.33,0.33,2.3532530676
2020-03-25 02:00:00,2.571,0.31,2.5896217871,0.331,0,0.331,2.24,0.31,2.2613491548,2.601,0.33,2.6218506822,0.331,0,0.331,2.27,0.33,2.2938613733
2020-03-25 02:30:00,2.505,0.28,2.520600127,0.335,0,0.335,2.17,0.28,2.1879899451,2.525,0.32,2.5451964561000002,0.335,0,0.335,2.19,0.32,2.2132555207
2020-03-25 03:00:00,2.412,0.32,2.4331346038,0.312,0,0.312,2.1,0.32,2.1242410409,2.442,0.34,2.4655555155,0.312,0,0.312,2.13,0.34,2.156965461
2020-03-25 03:30:00,2.406,0.30000000000000004,2.424631106,0.306,0,0.306,2.1,0.30000000000000004,2.1213203436,2.436,0.31,2.4556457399,0.306,0,0.306,2.13,0.31,2.1524404754
2020-03-25 04:00:00,2.3415,0.32,2.3632651671,0.3115,0,0.3115,2.03,0.32,2.0550669089,2.3715,0.34,2.3957487869,0.3115,0,0.3115,2.06,0.34,2.0878697277
2020-03-25 04:30:00,2.2975,0.29,2.3157301764,0.3375,0,0.3375,1.96,0.29,1.9813379318000002,2.3275,0.31,2.3480537153,0.3375,0,0.3375,1.99,0.31,2.014000993
2020-03-25 05:00:00,2.2765,0.29,2.294897002,0.34650000000000003,0,0.34650000000000003,1.9300000000000002,0.29,1.9516659550000002,2.2965,0.30000000000000004,2.3160121438,0.34650000000000003,0,0.34650000000000003,1.9500000000000002,0.30000000000000004,1.9729419657
2020-03-25 05:30:00,2.27,0.27,2.2860008749,0.34,0,0.34,1.9300000000000002,0.27,1.9487944992,2.29,0.29,2.3082894099,0.34,0,0.34,1.9500000000000002,0.29,1.9714461697
2020-03-25 06:00:00,2.2835,0.29,2.3018410566,0.3435,0,0.3435,1.94,0.29,1.9615555052,2.3035,0.30000000000000004,2.3229533465,0.3435,0,0.3435,1.96,0.30000000000000004,1.9828262657
2020-03-25 06:30:00,2.4215,0.27,2.4365061564,0.3215,0,0.3215,2.1,0.27,2.1172859986,2.4415,0.28,2.4575032553,0.3215,0,0.3215,2.12,0.28,2.1384106247
2020-03-25 07:00:00,2.4675000000000002,0.26,2.4811602629,0.3275,0,0.3275,2.14,0.26,2.1557365331,2.4975,0.27,2.5120521989,0.3275,0,0.3275,2.17,0.27,2.1867327226
2020-03-25 07:30:00,2.34,0.27,2.3555254191,0.32,0,0.32,2.02,0.27,2.0379646709,2.37,0.28,2.3864827676,0.32,0,0.32,2.05,0.28,2.0690335908
2020-03-25 08:00:00,2.226,0.27,2.2423148753,0.336,0,0.336,1.8900000000000001,0.27,1.9091883092000002,2.246,0.28,2.2633859591,0.336,0,0.336,1.9100000000000001,0.28,1.9304144633
2020-03-25 08:30:00,2.21,0.27,2.2264321234,0.4,0,0.4,1.81,0.27,1.8300273222,2.23,0.28,2.2475097330000002,0.4,0,0.4,1.83,0.28,1.8512968428
2020-03-25 09:00:00,2.155,0.26,2.1706277894,0.515,0,0.515,1.6400000000000001,0.26,1.6604818578,2.185,0.27,2.2016187227,0.515,0,0.515,1.67,0.27,1.6916855499999999
2020-03-25 09:30:00,2.0795,0.25,2.0944737406,0.5795,0,0.5795,1.5,0.25,1.5206906326,2.0995,0.26,2.1155378157999998,0.5795,0,0.5795,1.52,0.26,1.5420765221
2020-03-25 10:00:00,2.042,0.0,2.042,0.652,0,0.652,1.3900000000000001,0.0,1.3900000000000001,2.052,0.25,2.0671729487,0.652,0,0.652,1.4,0.25,1.4221462652999999
2020-03-25 10:30:00,1.933,0.25,1.9490995357,0.603,0,0.603,1.33,0.25,1.3532922818,1.953,0.25,1.9689360071,0.603,0,0.603,1.35,0.25,1.3729530218
2020-03-25 11:00:00,1.9255,0.0,1.9255,0.6755,0,0.6755,1.25,0.0,1.25,1.9455,0.25,1.9614969411,0.6755,0,0.6755,1.27,0.25,1.2943724348
2020-03-25 11:30:00,1.928,0.0,1.928,0.668,0,0.668,1.26,0.0,1.26,1.948,0.0,1.948,0.668,0,0.668,1.28,0.0,1.28
2020-03-25 12:00:00,1.891,0.0,1.891,0.651,0,0.651,1.24,0.0,1.24,1.911,0.0,1.911,0.651,0,0.651,1.26,0.0,1.26
2020-03-25 12:30:00,1.8685,0.0,1.8685,0.7185,0,0.7185,1.15,0.0,1.15,1.8785,0.0,1.8785,0.7185,0,0.7185,1.16,0.0,1.16
2020-03-25 13:00:00,1.8905,0.31,1.915747961,0.7605000000000001,0,0.7605000000000001,1.13,0.31,1.1717508268,1.9005,0.29,1.9224984395,0.7605000000000001,0,0.7605000000000001,1.1400000000000001,0.29,1.1763077829
2020-03-25 13:30:00,1.861,0.0,1.861,0.801,0,0.801,1.06,0.0,1.06,1.871,0.0,1.871,0.801,0,0.801,1.07,0.0,1.07
2020-03-25 14:00:00,1.8175,0.25,1.8346133788999999,0.8275,0,0.8275,0.99,0.25,1.0210778619,1.8275000000000001,0.25,1.8445206017,0.8275,0,0.8275,1.0,0.25,1.0307764064
2020-03-25 14:30:00,1.8519999999999999,-0.21,1.8638680211,0.762,0,0.762,1.09,-0.21,1.1100450441,1.862,0.51,1.9305812596,0.762,0,0.762,1.1,0.51,1.2124768039
2020-03-25 15:00:00,1.8385,0.27,1.8582201834,0.6585000000000001,0,0.6585000000000001,1.18,0.27,1.2104957662,1.8485,0.27,1.8681146244,0.6585000000000001,0,0.6585000000000001,1.19,0.27,1.2202458769
2020-03-25 15:30:00,1.874,0.27,1.8933504694,0.514,0,0.514,1.3599999999999999,0.27,1.3865424624,1.884,0.28,1.9046931511,0.514,0,0.514,1.37,0.28,1.3983204211
2020-03-25 16:00:00,1.966,0.29,1.9872735091,0.376,0,0.376,1.5899999999999999,0.29,1.6162301816,1.986,0.31,2.0100487556,0.376,0,0.376,1.6099999999999999,0.31,1.6395731152000002
2020-03-25 16:30:00,2.1165,0.17,2.123316333,0.2765,0,0.2765,1.8399999999999999,0.17,1.8478365729,2.1265,0.35000000000000003,2.155110728,0.2765,0,0.2765,1.85,0.35000000000000003,1.8828170384
2020-03-25 17:00:00,2.3245,0.28,2.3413031094,0.17450000000000002,0,0.17450000000000002,2.15,0.28,2.1681558985000002,2.3445,0.30000000000000004,2.3636159269,0.17450000000000002,0,0.17450000000000002,2.17,0.30000000000000004,2.1906391761
2020-03-25 17:30:00,2.516,0.25,2.5283900016,0.056,0,0.056,2.46,0.25,2.472670621,2.5460000000000003,0.26,2.5592412938,0.056,0,0.056,2.49,0.26,2.5035374972
2020-03-25 18:00:00,2.74,-0.03,2.7401642287,0.04,0,0.04,2.7,-0.03,2.7001666615,2.76,0.39,2.7874181602,0.04,0,0.04,2.7199999999999998,0.39,2.7478173156
2020-03-25 18:30:00,2.8255,0.28,2.839339756,0.025500000000000002,0,0.025500000000000002,2.8,0.28,2.8139651739,2.8655,0.28,2.8791474867,0.025500000000000002,0,0.025500000000000002,2.84,0.28,2.8537694371
2020-03-25 19:00:00,2.863,0.26,2.8747815569,0.023,0,0.023,2.84,0.26,2.8518765752,2.903,0.27,2.91552894,0.023,0,0.023,2.88,0.27,2.8926285624
2020-03-25 19:30:00,2.901,0.27,2.9135375405,0.031,0,0.031,2.87,0.27,2.8826723713,2.941,0.28,2.9542987324,0.031,0,0.031,2.91,0.28,2.9234397548
2020-03-25 20:00:00,2.7745,0.12,2.7770938497,0.0345,0,0.0345,2.74,0.12,2.7426264784,2.7845,0.5,2.8290352154000002,0.0345,0,0.0345,2.75,0.5,2.7950849719
2020-03-25 20:30:00,2.721,-0.05,2.7214593512,0.031,0,0.031,2.69,-0.05,2.6904646439,2.711,0.58,2.7723493647,0.031,0,0.031,2.68,0.58,2.7420430339
2020-03-25 21:00:00,2.5789999999999997,0.32,2.5987768277,0.029,0,0.029,2.55,0.32,2.5700000000000003,2.599,0.34,2.6211449788,0.029,0,0.029,2.5700000000000003,0.34,2.5923927172
2020-03-25 21:30:00,2.548,0.31,2.5667886551,0.008,0,0.008,2.54,0.31,2.5588473968,2.578,0.33,2.5990352056,0.008,0,0.008,2.5700000000000003,0.33,2.5911001524
2020-03-25 22:00:00,2.443,0.33,2.4651874168,0.003,0,0.003,2.44,0.33,2.4622144504,2.473,0.39,2.5035632606,0.003,0,0.003,2.47,0.39,2.500599928
2020-03-25 22:30:00,2.322,0.33,2.3453323858,0.002,0,0.002,2.32,0.33,2.3433522996000002,2.342,0.35000000000000003,2.3680084459,0.002,0,0.002,2.34,0.35000000000000003,2.3660304309
2020-03-25 23:00:00,2.24,0.37,2.2703523956,0.0,0,0.0,2.24,0.37,2.2703523956,2.26,0.39,2.2934035842,0.0,0,0.0,2.26,0.39,2.2934035842
2020-03-25 23:30:00,2.24,0.37,2.2703523956,0.0,0,0.0,2.24,0.37,2.2703523956,2.26,0.4,2.2951252689,0.0,0,0.0,2.26,0.4,2.2951252689
2020-03-26 00:00:00,2.23,0.36,2.2588713996,0.0,0,0.0,2.23,0.36,2.2588713996,2.26,0.38,2.2917242417,0.0,0,0.0,2.26,0.38,2.2917242417
2020-03-26 00:30:00,2.51,0.32,2.5303161858000003,0.0,0,0.0,2.51,0.32,2.5303161858000003,2.5300000000000002,0.34,2.5527436221,0.0,0,0.0,2.5300000000000002,0.34,2.5527436221
2020-03-26 01:00:00,2.59,0.29,2.6061849512,0.0,0,0.0,2.59,0.29,2.6061849512,2.61,0.31,2.6283454872,0.0,0,0.0,2.61,0.31,2.6283454872
2020-03-26 01:30:00,2.6,0.29,2.6161230858,0.0,0,0.0,2.6,0.29,2.6161230858,2.62,0.32,2.6394696437,0.0,0,0.0,2.62,0.32,2.6394696437
2020-03-26 02:00:00,2.5345,0.33,2.5558932392,0.0045000000000000005,0,0.0045000000000000005,2.5300000000000002,0.33,2.5514309710000003,2.5545,0.39,2.5840995047,0.0045000000000000005,0,0.0045000000000000005,2.55,0.39,2.5796511392
2020-03-26 02:30:00,2.4875,0.33,2.5092939744000002,0.007500000000000001,0,0.007500000000000001,2.48,0.33,2.5018593086000003,2.5175,0.35000000000000003,2.5417132509,0.007500000000000001,0,0.007500000000000001,2.51,0.35000000000000003,2.534284909
2020-03-26 03:00:00,2.4045,0.35000000000000003,2.4298395523,0.0045000000000000005,0,0.0045000000000000005,2.4,0.35000000000000003,2.4253865671,2.4345,0.38,2.4639785409,0.0045000000000000005,0,0.0045000000000000005,2.43,0.38,2.4595324759
2020-03-26 03:30:00,2.35,0.35000000000000003,2.3759208741,0.0,0,0.0,2.35,0.35000000000000003,2.3759208741,2.37,0.37,2.3987079856,0.0,0,0.0,2.37,0.37,2.3987079856
2020-03-26 04:00:00,2.3135,0.33,2.3369172536000002,0.0035,0,0.0035,2.31,0.33,2.3334523779,2.3435,0.36,2.3709897195,0.0035,0,0.0035,2.34,0.36,2.3675303588
2020-03-26 04:30:00,2.323,0.31,2.3435931814,0.003,0,0.003,2.32,0.31,2.3406195761,2.3529999999999998,0.33,2.3760279881,0.003,0,0.003,2.35,0.33,2.3730571
2020-03-26 05:00:00,2.25,0.32,2.2726416348000003,0.0,0,0.0,2.25,0.32,2.2726416348000003,2.2800000000000002,0.34,2.3052114870000002,0.0,0,0.0,2.2800000000000002,0.34,2.3052114870000002
2020-03-26 05:30:00,2.29,0.32,2.3122499865,0.0,0,0.0,2.29,0.32,2.3122499865,2.31,0.34,2.3348875776,0.0,0,0.0,2.31,0.34,2.3348875776
2020-03-26 06:00:00,2.29,0.32,2.3122499865,0.0,0,0.0,2.29,0.32,2.3122499865,2.31,0.34,2.3348875776,0.0,0,0.0,2.31,0.34,2.3348875776
2020-03-26 06:30:00,2.447,0.24,2.4587413447,0.007,0,0.007,2.44,0.24,2.4517748673,2.467,0.32,2.4876673813,0.007,0,0.007,2.46,0.32,2.4807257003
2020-03-26 07:00:00,2.4695,0.31,2.488881325,0.0095,0,0.0095,2.46,0.31,2.4794555854,2.4895,0.33,2.5112766176,0.0095,0,0.0095,2.48,0.33,2.5018593086000003
2020-03-26 07:30:00,2.374,0.29,2.3916471312,0.014,0,0.014,2.36,0.29,2.3777510383,2.404,0.31,2.4239051137,0.014,0,0.014,2.39,0.31,2.4100207468
2020-03-26 08:00:00,2.2715,0.27,2.2874903825,0.021500000000000002,0,0.021500000000000002,2.25,0.27,2.2661420962,2.3115,0.28,2.3283969271,0.021500000000000002,0,0.021500000000000002,2.29,0.28,2.307054399
2020-03-26 08:30:00,2.2095000000000002,0.27,2.2259358144,0.0995,0,0.0995,2.11,0.27,2.1272047386,2.2395,0.28,2.2569360314,0.0995,0,0.0995,2.14,0.28,2.1582400237
2020-03-26 09:00:00,2.1515,0.28,2.1696433463,0.2215,0,0.2215,1.9300000000000002,0.28,1.9502051174,2.1715,0.29,2.190778914,0.2215,0,0.2215,1.9500000000000002,0.29,1.9714461697
2020-03-26 09:30:00,2.106,0.26,2.1219886899000002,0.326,0,0.326,1.78,0.26,1.7988885457000001,2.136,0.27,2.152996981,0.326,0,0.326,1.81,0.27,1.8300273222
2020-03-26 10:00:00,2.009,0.26,2.0257544274,0.399,0,0.399,1.6099999999999999,0.26,1.6308586695,2.039,0.26,2.0555099124,0.399,0,0.399,1.6400000000000001,0.26,1.6604818578
2020-03-26 10:30:00,1.959,0.25,1.9748875917,0.46900000000000003,0,0.46900000000000003,1.49,0.25,1.5108275878000001,1.979,0.25,1.9947283023,0.46900000000000003,0,0.46900000000000003,1.51,0.25,1.5305554547
2020-03-26 11:00:00,1.911,0.24,1.9260116822,0.5710000000000001,0,0.5710000000000001,1.34,0.24,1.361322886,1.921,0.25,1.937199267,0.5710000000000001,0,0.5710000000000001,1.35,0.25,1.3729530218
2020-03-26 11:30:00,1.88,0.24,1.8952572385000002,0.5700000000000001,0,0.5700000000000001,1.31,0.24,1.3318032888,1.8900000000000001,0.25,1.9064626931,0.5700000000000001,0,0.5700000000000001,1.32,0.25,1.3434656676
2020-03-26 12:00:00,1.8735,0.24,1.8888097443,0.5835,0,0.5835,1.29,0.24,1.3121356637,1.8835000000000002,0.25,1.9000190131,0.5835,0,0.5835,1.3,0.25,1.3238202295
2020-03-26 12:30:00,1.9255,0.25,1.9416617239,0.6055,0,0.6055,1.32,0.25,1.3434656676,1.9355,0.25,1.9515789121,0.6055,0,0.6055,1.33,0.25,1.3532922818
2020-03-26 13:00:00,1.9785,0.25,1.9942322458000001,0.6085,0,0.6085,1.37,0.25,1.3926234236,1.9985,0.25,2.0140760289,0.6085,0,0.6085,1.3900000000000001,0.25,1.4123030836
2020-03-26 13:30:00,1.9335,0.25,1.9495954067,0.5835,0,0.5835,1.35,0.25,1.3729530218,1.9435,0.25,1.9595132686,0.5835,0,0.5835,1.3599999999999999,0.25,1.3827870407
2020-03-26 14:00:00,1.8395000000000001,0.26,1.857783693,0.5595,0,0.5595,1.28,0.26,1.3061393494,1.8595000000000002,0.27,1.8789998004,0.5595,0,0.5595,1.3,0.27,1.3277424449
2020-03-26 14:30:00,1.8525,0.25,1.8692929813,0.5725,0,0.5725,1.28,0.25,1.3041855696,1.8625,0.26,1.8805600894,0.5725,0,0.5725,1.29,0.26,1.3159407281
2020-03-26 15:00:00,1.8535,0.29,1.8760496395000001,0.5035000000000001,0,0.5035000000000001,1.35,0.29,1.3807968714,1.8635000000000002,0.31,1.8891088508,0.5035000000000001,0,0.5035000000000001,1.3599999999999999,0.31,1.3948835077
2020-03-26 15:30:00,1.8915000000000002,0.31,1.9167347886,0.41150000000000003,0,0.41150000000000003,1.48,0.31,1.5121177203,1.9015,0.32,1.9282381207000001,0.41150000000000003,0,0.41150000000000003,1.49,0.32,1.5239750654000002
2020-03-26 16:00:00,1.98,0.29,2.0011246838,0.32,0,0.32,1.6600000000000001,0.29,1.6851409437,1.99,0.30000000000000004,2.0124860248,0.32,0,0.32,1.67,0.30000000000000004,1.6967321533000002
2020-03-26 16:30:00,2.1785,0.16,2.1843677003,0.20850000000000002,0,0.20850000000000002,1.97,0.16,1.9764867821,2.1985,0.34,2.2246353072,0.20850000000000002,0,0.20850000000000002,1.99,0.34,2.0188362985
2020-03-26 17:00:00,2.3315,0.22,2.3418565819,0.1015,0,0.1015,2.23,0.22,2.2408257407,2.3515,0.36,2.3788972761,0.1015,0,0.1015,2.25,0.36,2.2786180022
2020-03-26 17:30:00,2.5695,0.11,2.5718534659,0.0195,0,0.0195,2.55,0.11,2.5523714463,2.5895,0.34,2.6117255311000003,0.0195,0,0.0195,2.5700000000000003,0.34,2.5923927172
2020-03-26 18:00:00,2.6965,0.22,2.7054597114,0.006500000000000001,0,0.006500000000000001,2.69,0.22,2.6989812893,2.7165,0.33,2.7364707654,0.006500000000000001,0,0.006500000000000001,2.71,0.33,2.730018315
2020-03-26 18:30:00,2.8605,0.26,2.8722918114000002,0.0005,0,0.0005,2.86,0.26,2.8717938645,2.8905000000000003,0.27,2.9030828872,0.0005,0,0.0005,2.89,0.27,2.9025850547000003
2020-03-26 19:00:00,2.8615,0.0,2.8615,0.0015,0,0.0015,2.86,0.0,2.86,2.8915,0.25,2.9022874168,0.0015,0,0.0015,2.89,0.25,2.900792995
2020-03-26 19:30:00,2.8965,0.25,2.9072688643999998,0.006500000000000001,0,0.006500000000000001,2.89,0.25,2.900792995,2.9365,0.26,2.9479878307,0.006500000000000001,0,0.006500000000000001,2.93,0.26,2.941513216
2020-03-26 20:00:00,2.7785,0.25,2.789724404,0.0785,0,0.0785,2.7,0.25,2.7115493726,2.8085,0.27,2.8214486084,0.0785,0,0.0785,2.73,0.27,2.7433191575
2020-03-26 20:30:00,2.642,0.26,2.6547625129,0.222,0,0.222,2.42,0.26,2.4339268683,2.672,0.28,2.6866306036000003,0.222,0,0.222,2.45,0.28,2.4659480934999998
2020-03-26 21:00:00,2.6025,0.29,2.618607693,0.1325,0,0.1325,2.47,0.29,2.4869660231,2.6225,0.31,2.6407586505,0.1325,0,0.1325,2.49,0.31,2.5092229873000003
2020-03-26 21:30:00,2.5305,0.30000000000000004,2.5482209971,0.1305,0,0.1305,2.4,0.30000000000000004,2.4186773245,2.5605,0.35000000000000003,2.5843104011999998,0.1305,0,0.1305,2.43,0.35000000000000003,2.4550763736
2020-03-26 22:00:00,2.3810000000000002,0.36,2.4080616686000003,0.151,0,0.151,2.23,0.36,2.2588713996,2.411,0.38,2.4407623809,0.151,0,0.151,2.26,0.38,2.2917242417
2020-03-26 22:30:00,2.276,0.37,2.3058785744,0.066,0,0.066,2.21,0.37,2.2407588,2.296,0.39,2.3288872879999998,0.066,0,0.066,2.23,0.39,2.2638462845
2020-03-26 23:00:00,2.18,0.35000000000000003,2.2079175709,0.06,0,0.06,2.12,0.35000000000000003,2.1486972797,2.2,0.37,2.2308966807,0.06,0,0.06,2.14,0.37,2.1717504461
2020-03-26 23:30:00,2.219,0.38,2.2513020677,0.099,0,0.099,2.12,0.38,2.1537873618,2.239,0.4,2.2744496038,0.099,0,0.099,2.14,0.4,2.1770622407
2020-03-27 00:00:00,2.2155,0.36,2.2445579186,0.0455,0,0.0455,2.17,0.36,2.1996590645,2.2355,0.38,2.2675670332,0.0455,0,0.0455,2.19,0.38,2.2227235546
2020-03-27 00:30:00,2.4405,0.33,2.4627099403,0.0105,0,0.0105,2.43,0.33,2.4523050381,2.4605,0.35000000000000003,2.4852686475,0.0105,0,0.0105,2.45,0.35000000000000003,2.4748737342
2020-03-27 01:00:00,2.498,0.38,2.5267378178,0.018000000000000002,0,0.018000000000000002,2.48,0.38,2.508944001,2.518,0.4,2.5495732976000003,0.018000000000000002,0,0.018000000000000002,2.5,0.4,2.5317977802
2020-03-27 01:30:00,2.5155000000000003,0.35000000000000003,2.5397323186,0.0955,0,0.0955,2.42,0.35000000000000003,2.4451789301,2.5455,0.38,2.5737074911,0.0955,0,0.0955,2.45,0.38,2.4792942544
2020-03-27 02:00:00,2.416,0.39,2.4472752195,0.076,0,0.076,2.34,0.39,2.3722773868,2.456,0.41000000000000003,2.4899871486,0.076,0,0.076,2.38,0.41000000000000003,2.4150569351
2020-03-27 02:30:00,2.4395,0.36,2.4659197574,0.029500000000000002,0,0.029500000000000002,2.41,0.36,2.436739625,2.4595000000000002,0.38,2.4886824325,0.029500000000000002,0,0.029500000000000002,2.43,0.38,2.4595324759
2020-03-27 03:00:00,2.3625,0.37,2.3912980262,0.022500000000000003,0,0.022500000000000003,2.34,0.37,2.3690715481,2.3825,0.39,2.4142092391,0.022500000000000003,0,0.022500000000000003,2.36,0.39,2.3920075251
2020-03-27 03:30:00,2.3075,0.37,2.3369758771,0.0375,0,0.0375,2.27,0.37,2.2999565213,2.3275,0.39,2.3599483575,0.0375,0,0.0375,2.29,0.39,2.322972234
2020-03-27 04:00:00,2.342,0.34,2.366551077,0.07200000000000001,0,0.07200000000000001,2.27,0.34,2.2953213283,2.362,0.36,2.3892768781,0.07200000000000001,0,0.07200000000000001,2.29,0.36,2.3181242417
2020-03-27 04:30:00,2.247,0.35000000000000003,2.2740952047,0.08700000000000001,0,0.08700000000000001,2.16,0.35000000000000003,2.1881727537,2.277,0.37,2.3068656224,0.08700000000000001,0,0.08700000000000001,2.19,0.37,2.2210357944
2020-03-27 05:00:00,2.2265,0.32,2.2493781919,0.0965,0,0.0965,2.13,0.32,2.1539034333,2.2565,0.34,2.2819711326,0.0965,0,0.0965,2.16,0.34,2.1865955273
2020-03-27 05:30:00,2.252,0.34,2.2775214598,0.07200000000000001,0,0.07200000000000001,2.18,0.34,2.2063544593,2.282,0.36,2.3102216344,0.07200000000000001,0,0.07200000000000001,2.21,0.36,2.2391292951
2020-03-27 06:00:00,2.279,0.32,2.3013563392,0.079,0,0.079,2.2,0.32,2.2231509171,2.299,0.34,2.3240053787,0.079,0,0.079,2.22,0.34,2.2458851262
2020-03-27 06:30:00,2.394,0.33,2.4166373332,0.094,0,0.094,2.3,0.33,2.3235533134,2.414,0.35000000000000003,2.4392408655,0.094,0,0.094,2.32,0.35000000000000003,2.3462523308
2020-03-27 07:00:00,2.466,0.31,2.4854086183,0.026000000000000002,0,0.026000000000000002,2.44,0.31,2.4596137908,2.496,0.33,2.5177203974999998,0.026000000000000002,0,0.026000000000000002,2.47,0.33,2.4919470299
2020-03-27 07:30:00,2.337,0.33,2.360184103,0.017,0,0.017,2.32,0.33,2.3433522996000002,2.357,0.35000000000000003,2.3828447285,0.017,0,0.017,2.34,0.35000000000000003,2.3660304309
2020-03-27 08:00:00,2.289,0.31,2.309896318,0.039,0,0.039,2.25,0.31,2.2712551596,2.319,0.33,2.3423622692,0.039,0,0.039,2.2800000000000002,0.33,2.3037577998
2020-03-27 08:30:00,2.32,0.29,2.338054747,0.03,0,0.03,2.29,0.29,2.3082894099,2.35,0.31,2.3703586227,0.03,0,0.03,2.32,0.31,2.3406195761
2020-03-27 09:00:00,2.182,0.30000000000000004,2.2025267308,0.092,0,0.092,2.09,0.30000000000000004,2.1114213222,2.212,0.31,2.2336167979,0.092,0,0.092,2.12,0.31,2.1425452154
2020-03-27 09:30:00,2.085,0.28,2.1037169486,0.275,0,0.275,1.81,0.28,1.8315294155,2.105,0.29,2.1248823497,0.275,0,0.275,1.83,0.29,1.8528356646000002
2020-03-27 10:00:00,2.026,0.26,2.0426149906,0.386,0,0.386,1.6400000000000001,0.26,1.6604818578,2.046,0.27,2.0637383555,0.386,0,0.386,1.6600000000000001,0.27,1.6818144963
2020-03-27 10:30:00,1.9455,0.26,1.9627965381,0.34550000000000003,0,0.34550000000000003,1.6,0.26,1.6209873533999999,1.9655,0.27,1.9839582279,0.34550000000000003,0,0.34550000000000003,1.62,0.27,1.6423458832
2020-03-27 11:00:00,1.875,0.25,1.8915932438,0.455,0,0.455,1.42,0.25,1.4418391034,1.885,0.25,1.9015059821,0.455,0,0.455,1.43,0.25,1.4516886719
2020-03-27 11:30:00,1.8785,0.25,1.8950625979,0.5585,0,0.5585,1.32,0.25,1.3434656676,1.8985,0.25,1.9148896182000001,0.5585,0,0.5585,1.34,0.25,1.3631214179
2020-03-27 12:00:00,1.8455,0.0,1.8455,0.6055,0,0.6055,1.24,0.0,1.24,1.8555000000000001,0.0,1.8555000000000001,0.6055,0,0.6055,1.25,0.0,1.25
2020-03-27 12:30:00,1.784,0.0,1.784,0.654,0,0.654,1.13,0.0,1.13,1.804,0.25,1.8212402368,0.654,0,0.654,1.15,0.25,1.1768602296
2020-03-27 13:00:00,1.8125,0.0,1.8125,0.6525000000000001,0,0.6525000000000001,1.16,0.0,1.16,1.8225,0.25,1.8395668648,0.6525000000000001,0,0.6525000000000001,1.17,0.25,1.1964113004999999
2020-03-27 13:30:00,1.847,0.24,1.8625275837,0.667,0,0.667,1.18,0.24,1.2041594579,1.857,0.25,1.8737526518,0.667,0,0.667,1.19,0.25,1.2159769735000001
2020-03-27 14:00:00,1.784,0.03,1.7842522243,0.634,0,0.634,1.15,0.03,1.1503912378,1.784,0.39,1.8261314301,0.634,0,0.634,1.15,0.39,1.2143310916
2020-03-27 14:30:00,1.78,0.26,1.7988885457000001,0.61,0,0.61,1.17,0.26,1.1985407794,1.79,0.26,1.808784122,0.61,0,0.61,1.18,0.26,1.2083045974
2020-03-27 15:00:00,1.7675,0.27,1.7880034256,0.6175,0,0.6175,1.15,0.27,1.1812705025,1.7775,0.29,1.8010014575,0.6175,0,0.6175,1.16,0.29,1.1957006314
2020-03-27 15:30:00,1.8385,0.27,1.8582201834,0.5785,0,0.5785,1.26,0.27,1.2886038957000001,1.8485,0.28,1.8695861173,0.5785,0,0.5785,1.27,0.28,1.3004999039
2020-03-27 16:00:00,1.935,0.26,1.9523895615,0.465,0,0.465,1.47,0.26,1.4928161307,1.945,0.27,1.9636509364,0.465,0,0.465,1.48,0.27,1.5044268011000002
2020-03-27 16:30:00,2.081,0.29,2.1011094688,0.311,0,0.311,1.77,0.29,1.7935997324000001,2.101,0.31,2.1237469247,0.311,0,0.311,1.79,0.31,1.8166452598
2020-03-27 17:00:00,2.299,0.26,2.313655333,0.23900000000000002,0,0.23900000000000002,2.06,0.26,2.0763429389,2.319,0.28,2.3358426745,0.23900000000000002,0,0.23900000000000002,2.08,0.28,2.0987615396
2020-03-27 17:30:00,2.6065,0.26,2.6194354831,0.1965,0,0.1965,2.41,0.26,2.4239843234,2.6365,0.27,2.650289088,0.1965,0,0.1965,2.44,0.27,2.454893073
2020-03-27 18:00:00,2.803,0.28,2.8169503013,0.243,0,0.243,2.56,0.28,2.5752669765,2.833,0.28,2.8468032949,0.243,0,0.243,2.59,0.28,2.6050911692
2020-03-27 18:30:00,2.836,0.28,2.8497887641,0.176,0,0.176,2.66,0.28,2.6746962443999998,2.866,0.29,2.8806346523,0.176,0,0.176,2.69,0.29,2.7055868125
2020-03-27 19:00:00,2.8955,0.25,2.9062725698,0.10550000000000001,0,0.10550000000000001,2.79,0.25,2.8011783235000003,2.9255,0.25,2.936162504,0.10550000000000001,0,0.10550000000000001,2.8200000000000003,0.25,2.8310598722
2020-03-27 19:30:00,2.894,0.28,2.9075137145000003,0.064,0,0.064,2.83,0.28,2.8438178563000003,2.924,0.28,2.9373756995,0.064,0,0.064,2.86,0.28,2.8736736071
2020-03-27 20:00:00,2.7945,0.28,2.8084925227,0.0845,0,0.0845,2.71,0.28,2.7244265452,2.8345000000000002,0.30000000000000004,2.8503316035,0.0845,0,0.0845,2.75,0.30000000000000004,2.7663152387
2020-03-27 20:30:00,2.7275,0.27,2.7408313064,0.0675,0,0.0675,2.66,0.27,2.6736678926,2.7575000000000003,0.28,2.7716793195,0.0675,0,0.0675,2.69,0.28,2.7045332314
2020-03-27 21:00:00,2.612,0.29,2.6280494668000003,0.062,0,0.062,2.55,0.29,2.5664372192,2.642,0.36,2.6664140714,0.062,0,0.062,2.58,0.36,2.6049952015
2020-03-27 21:30:00,2.571,0.31,2.5896217871,0.061,0,0.061,2.51,0.31,2.5290709757,2.561,0.58,2.6258562413,0.061,0,0.061,2.5,0.58,2.5663982544
2020-03-27 22:00:00,2.4485,-0.26,2.4622656741,0.0785,0,0.0785,2.37,-0.26,2.3842189497,2.3985,0.88,2.5548389871,0.0785,0,0.0785,2.32,0.88,2.4812899871000003
2020-03-27 22:30:00,2.3165,0.33,2.3398872302,0.08650000000000001,0,0.08650000000000001,2.23,0.33,2.254284809,2.3365,0.37,2.3656145607,0.08650000000000001,0,0.08650000000000001,2.25,0.37,2.2802192877
2020-03-27 23:00:00,2.2655,0.28,2.2827374466,0.0855,0,0.0855,2.18,0.28,2.1979080963,2.2955,0.29,2.3137459346,0.0855,0,0.0855,2.21,0.29,2.2289459392
2020-03-27 23:30:00,2.2595,0.29,2.2780342952,0.1095,0,0.1095,2.15,0.29,2.1694699814,2.2795,0.31,2.3004826124,0.1095,0,0.1095,2.17,0.31,2.1920310217
2020-03-28 00:00:00,2.1715,0.34,2.1979563804,0.14150000000000001,0,0.14150000000000001,2.03,0.34,2.0582759776,2.1915,0.36,2.2208719571,0.14150000000000001,0,0.14150000000000001,2.05,0.36,2.0813697413
2020-03-28 00:30:00,2.4175,0.33,2.4399193122,0.1575,0,0.1575,2.26,0.33,2.2839658491,2.4375,0.35000000000000003,2.4625,0.1575,0,0.1575,2.2800000000000002,0.35000000000000003,2.3067076104
2020-03-28 01:00:00,2.488,0.36,2.5139101018,0.11800000000000001,0,0.11800000000000001,2.37,0.36,2.3971858501,2.518,0.38,2.5465121245,0.11800000000000001,0,0.11800000000000001,2.4,0.38,2.4298971172
2020-03-28 01:30:00,2.4525,0.36,2.4787812025,0.28250000000000003,0,0.28250000000000003,2.17,0.36,2.1996590645,2.4725,0.38,2.5015307813,0.28250000000000003,0,0.28250000000000003,2.19,0.38,2.2227235546
2020-03-28 02:00:00,2.3965,0.36,2.4233885883,0.28650000000000003,0,0.28650000000000003,2.11,0.36,2.140490598,2.4165,0.38,2.4461954644,0.28650000000000003,0,0.28650000000000003,2.13,0.38,2.163631207
2020-03-28 02:30:00,2.3725,0.34,2.3967386695,0.1625,0,0.1625,2.21,0.34,2.2360008945,2.3925,0.36,2.4194330431,0.1625,0,0.1625,2.23,0.36,2.2588713996
2020-03-28 03:00:00,2.326,0.36,2.3536941178,0.176,0,0.176,2.15,0.36,2.1799311916,2.346,0.38,2.3765765294,0.176,0,0.176,2.17,0.38,2.2030206536
2020-03-28 03:30:00,2.2725,0.32,2.2949196608999998,0.17250000000000001,0,0.17250000000000001,2.1,0.32,2.1242410409,2.2925,0.34,2.3175755112,0.17250000000000001,0,0.17250000000000001,2.12,0.34,2.1470910554
2020-03-28 04:00:00,2.232,0.32,2.2548223877,0.222,0,0.222,2.01,0.32,2.0353132437,2.252,0.34,2.2775214598,0.222,0,0.222,2.03,0.34,2.0582759776
2020-03-28 04:30:00,2.197,0.33,2.2216455613,0.137,0,0.137,2.06,0.33,2.0862646045,2.217,0.34,2.2429197489,0.137,0,0.137,2.08,0.34,2.1076052761
2020-03-28 05:00:00,2.1765,0.30000000000000004,2.1970781165,0.14650000000000002,0,0.14650000000000002,2.03,0.30000000000000004,2.0520477577,2.2065,0.32,2.2295834252,0.14650000000000002,0,0.14650000000000002,2.06,0.32,2.0847062143
2020-03-28 05:30:00,2.146,0.30000000000000004,2.1668677855,0.256,0,0.256,1.8900000000000001,0.30000000000000004,1.9136614121000002,2.166,0.32,2.1895104476,0.256,0,0.256,1.9100000000000001,0.32,1.9366207682
2020-03-28 06:00:00,2.127,0.29,2.1466785973,0.257,0,0.257,1.87,0.29,1.8923530326,2.147,0.31,2.1692646219,0.257,0,0.257,1.8900000000000001,0.31,1.9152545523
2020-03-28 06:30:00,2.21,0.32,2.2330472454,0.30000000000000004,0,0.30000000000000004,1.9100000000000001,0.32,1.9366207682,2.22,0.33,2.2443930137,0.30000000000000004,0,0.30000000000000004,1.92,0.33,1.9481529713999999
2020-03-28 07:00:00,2.2595,0.28,2.2767828728,0.3195,0,0.3195,1.94,0.28,1.9601020382,2.2895,0.30000000000000004,2.309071296,0.3195,0,0.3195,1.97,0.30000000000000004,1.9927117202
2020-03-28 07:30:00,2.1725,0.30000000000000004,2.193115649,0.21250000000000002,0,0.21250000000000002,1.96,0.30000000000000004,1.9828262657,2.1925,0.32,2.2157292817,0.21250000000000002,0,0.21250000000000002,1.98,0.32,2.0056919006
2020-03-28 08:00:00,2.0735,-0.33,2.0995957349,0.2535,0,0.2535,1.82,-0.33,1.8496756472,2.0235,0.77,2.165052482,0.2535,0,0.2535,1.77,0.77,1.9302331465
2020-03-28 08:30:00,2.0175,-0.32,2.0427203064,0.3275,0,0.3275,1.69,-0.32,1.7200290695,1.9775,0.77,2.1221230525,0.3275,0,0.3275,1.65,0.77,1.8208239893
2020-03-28 09:00:00,2.048,-0.30000000000000004,2.0698560336,0.47800000000000004,0,0.47800000000000004,1.57,-0.30000000000000004,1.5984054554,2.018,0.76,2.1563682431,0.47800000000000004,0,0.47800000000000004,1.54,0.76,1.7173234989
2020-03-28 09:30:00,2.033,-0.35000000000000003,2.0629078991,0.723,0,0.723,1.31,-0.35000000000000003,1.3559498516000001,1.9929999999999999,0.7000000000000001,2.1123562673,0.723,0,0.723,1.27,0.7000000000000001,1.4501379245
2020-03-28 10:00:00,1.8845,-0.31,1.9098272828,0.8745,0,0.8745,1.01,-0.31,1.0565036678,1.8545,0.73,1.9930053312,0.8745,0,0.8745,0.98,0.73,1.2220065466
2020-03-28 10:30:00,1.8685,-0.34,1.8991819950000002,0.9685,0,0.9685,0.9,-0.34,0.9620810777000001,1.8485,0.68,1.9696071309,0.9685,0,0.9685,0.88,0.68,1.112115102
2020-03-28 11:00:00,1.8215,0.0,1.8215,1.1015,0,1.1015,0.72,0.0,0.72,1.8315000000000001,0.0,1.8315000000000001,1.1015,0,1.1015,0.73,0.0,0.73
2020-03-28 11:30:00,1.7645,0.0,1.7645,1.1745,0,1.1745,0.59,0.0,0.59,1.7745000000000002,0.0,1.7745000000000002,1.1745,0,1.1745,0.6000000000000001,0.0,0.6000000000000001
2020-03-28 12:00:00,1.7765,0.0,1.7765,1.2065000000000001,0,1.2065000000000001,0.5700000000000001,0.0,0.5700000000000001,1.7865000000000002,0.0,1.7865000000000002,1.2065000000000001,0,1.2065000000000001,0.58,0.0,0.58
2020-03-28 12:30:00,1.7585000000000002,0.0,1.7585000000000002,1.2485,0,1.2485,0.51,0.0,0.51,1.7585000000000002,0.0,1.7585000000000002,1.2485,0,1.2485,0.51,0.0,0.51
2020-03-28 13:00:00,1.7970000000000002,-0.49,1.8626081177,1.227,0,1.227,0.5700000000000001,-0.49,0.7516648189,1.7970000000000002,0.62,1.9009494996,1.227,0,1.227,0.5700000000000001,0.62,0.8421995013
2020-03-28 13:30:00,1.795,0.0,1.795,1.205,0,1.205,0.59,0.0,0.59,1.8050000000000002,0.0,1.8050000000000002,1.205,0,1.205,0.6000000000000001,0.0,0.6000000000000001
2020-03-28 14:00:00,1.7445,0.0,1.7445,1.2045,0,1.2045,0.54,0.0,0.54,1.7445,0.0,1.7445,1.2045,0,1.2045,0.54,0.0,0.54
2020-03-28 14:30:00,1.779,0.0,1.779,1.159,0,1.159,0.62,0.0,0.62,1.7890000000000001,0.0,1.7890000000000001,1.159,0,1.159,0.63,0.0,0.63
2020-03-28 15:00:00,1.835,0.0,1.835,1.115,0,1.115,0.72,0.0,0.72,1.845,0.0,1.845,1.115,0,1.115,0.73,0.0,0.73
2020-03-28 15:30:00,1.8535,0.0,1.8535,1.0535,0,1.0535,0.8,0.0,0.8,1.8635000000000002,0.25,1.8801947373,1.0535,0,1.0535,0.81,0.25,0.8477027781
2020-03-28 16:00:00,1.936,0.0,1.936,0.966,0,0.966,0.97,0.0,0.97,1.9460000000000002,0.25,1.9619928644,0.966,0,0.966,0.98,0.25,1.0113851887
2020-03-28 16:30:00,2.0665,0.0,2.0665,0.8565,0,0.8565,1.21,0.0,1.21,2.0765,0.0,2.0765,0.8565,0,0.8565,1.22,0.0,1.22
2020-03-28 17:00:00,2.248,-0.33,2.2720924277,0.758,0,0.758,1.49,-0.33,1.5261061562,2.268,0.67,2.364894078,0.758,0,0.758,1.51,0.67,1.6519685227
2020-03-28 17:30:00,2.4495,-0.34,2.472984078,0.6595000000000001,0,0.6595000000000001,1.79,-0.34,1.8220043908,2.4495,0.65,2.5342750936,0.6595000000000001,0,0.6595000000000001,1.79,0.65,1.9043634107
2020-03-28 18:00:00,2.5915,0.25,2.6035307277,0.5915,0,0.5915,2.0,0.25,2.0155644371,2.6115,0.25,2.6234390121,0.5915,0,0.5915,2.02,0.25,2.0354115063
2020-03-28 18:30:00,2.67,0.25,2.6816785788,0.53,0,0.53,2.14,0.25,2.154553318,2.69,0.25,2.7015921232,0.53,0,0.53,2.16,0.25,2.1744194628
2020-03-28 19:00:00,2.7305,0.0,2.7305,0.5805,0,0.5805,2.15,0.0,2.15,2.7705,0.0,2.7705,0.5805,0,0.5805,2.19,0.0,2.19
2020-03-28 19:30:00,2.7905,0.0,2.7905,0.5905,0,0.5905,2.2,0.0,2.2,2.8105,0.0,2.8105,0.5905,0,0.5905,2.22,0.0,2.22
2020-03-28 20:00:00,2.636,0.0,2.636,0.546,0,0.546,2.09,0.0,2.09,2.666,0.25,2.6776960246,0.546,0,0.546,2.12,0.25,2.134689673
2020-03-28 20:30:00,2.584,0.25,2.5960654845,0.484,0,0.484,2.1,0.25,2.1148285983,2.614,0.26,2.6268985515,0.484,0,0.484,2.13,0.26,2.1458098704
2020-03-28 21:00:00,2.5035,0.26,2.5169648885,0.47350000000000003,0,0.47350000000000003,2.03,0.26,2.0465825173,2.5235000000000003,0.27,2.5379031207000002,0.47350000000000003,0,0.47350000000000003,2.05,0.27,2.0677040407
2020-03-28 21:30:00,2.439,0.26,2.4528189905,0.549,0,0.549,1.8900000000000001,0.26,1.9077997799,2.459,0.27,2.4737786886,0.549,0,0.549,1.9100000000000001,0.27,1.9289893727
