Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-28 22:00:00,2.3475,0.25,2.3607745021,0.5775,0,0.5775,1.77,0.25,1.7875681805,2.3675,0.29,2.3851952226,0.5775,0,0.5775,1.79,0.29,1.8133394608
2020-03-28 22:30:00,2.335,0.26,2.3494307821,0.645,0,0.645,1.69,0.26,1.7098830369,2.345,0.27,2.3604925333,0.645,0,0.645,1.7000000000000002,0.27,1.7213076425
2020-03-28 23:00:00,2.2225,0.26,2.2376564191,0.7025,0,0.7025,1.52,0.26,1.5420765221,2.2425,0.27,2.2586956966000002,0.7025,0,0.7025,1.54,0.27,1.5634896866
2020-03-28 23:30:00,2.121,0.26,2.1368764588,0.721,0,0.721,1.4,0.26,1.4239382009,2.1310000000000002,0.27,2.1480365453,0.721,0,0.721,1.4100000000000001,0.27,1.4356183337
2020-03-29 00:00:00,2.077,0.19,2.0856723137,0.707,0,0.707,1.37,0.19,1.3831124322,2.087,0.33,2.1129290097,0.707,0,0.707,1.38,0.33,1.4189080308
2020-03-29 00:30:00,2.4505,0.24,2.4622246547,0.6405000000000001,0,0.6405000000000001,1.81,0.24,1.8258422714,2.4605,0.33,2.4825310169,0.6405000000000001,0,0.6405000000000001,1.82,0.33,1.8496756472
2020-03-29 01:00:00,2.5220000000000002,0.31,2.5409809130000003,0.542,0,0.542,1.98,0.31,2.0041207548,2.532,0.33,2.5534141850000003,0.542,0,0.542,1.99,0.33,2.0171762442
2020-03-29 01:30:00,0.6195,0.003,0.6195072639,0.6165,0,0.6165,0.003,0.003,0.0042426407000000005,0.6195,0.003,0.6195072639,0.6165,0,0.6165,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,0.6675,0.003,0.6675067415,0.6645,0,0.6645,0.003,0.003,0.0042426407000000005,0.6675,0.003,0.6675067415,0.6645,0,0.6645,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,2.3855,0.0,2.3855,0.5755,0,0.5755,1.81,0.0,1.81,2.4155,0.0,2.4155,0.5755,0,0.5755,1.8399999999999999,0.0,1.8399999999999999
2020-03-29 03:00:00,2.228,0.27,2.2443003364,0.448,0,0.448,1.78,0.27,1.8003610749,2.248,0.28,2.2653706099,0.448,0,0.448,1.8,0.28,1.8216476059
2020-03-29 03:30:00,2.2755,0.25,2.2891920518,0.3955,0,0.3955,1.88,0.25,1.8965494984,2.2955,0.28,2.3125138378,0.3955,0,0.3955,1.9,0.28,1.9205207627
2020-03-29 04:00:00,2.0845,0.30000000000000004,2.1059772672,0.17450000000000002,0,0.17450000000000002,1.9100000000000001,0.30000000000000004,1.9334166649000002,2.1045,0.32,2.1286897966,0.17450000000000002,0,0.17450000000000002,1.9300000000000002,0.32,1.9563486397
2020-03-29 04:30:00,2.173,0.29,2.1922657229,0.273,0,0.273,1.9,0.29,1.9220041623,2.203,0.31,2.22470425,0.273,0,0.273,1.9300000000000002,0.31,1.9547378341
2020-03-29 05:00:00,2.4805,0.29,2.4973946925,0.3705,0,0.3705,2.11,0.29,2.1298356744,2.5105,0.31,2.5295672061,0.3705,0,0.3705,2.14,0.31,2.162336699
2020-03-29 05:30:00,2.2425,0.29,2.2611736444,0.2725,0,0.2725,1.97,0.29,1.9912307752,2.2725,0.31,2.2935466531,0.2725,0,0.2725,2.0,0.31,2.0238824077
2020-03-29 06:00:00,2.084,0.28,2.1027258499,0.244,0,0.244,1.8399999999999999,0.28,1.8611824199,2.114,0.30000000000000004,2.1351805544,0.244,0,0.244,1.87,0.30000000000000004,1.8939112968
2020-03-29 06:30:00,2.35,0.33,2.3730571,0.38,0,0.38,1.97,0.33,1.9974483723,2.37,0.35000000000000003,2.3957044893,0.38,0,0.38,1.99,0.35000000000000003,2.0205444811
2020-03-29 07:00:00,2.6185,-0.28,2.6334278517,0.5385,0,0.5385,2.08,-0.28,2.0987615396,2.5685000000000002,0.75,2.6757601256,0.5385,0,0.5385,2.03,0.75,2.1641164479
2020-03-29 07:30:00,2.427,0.26,2.440886929,0.537,0,0.537,1.8900000000000001,0.26,1.9077997799,2.457,0.27,2.4717906465,0.537,0,0.537,1.92,0.27,1.9388914358
2020-03-29 08:00:00,2.351,0.25,2.3642548509,0.601,0,0.601,1.75,0.25,1.7677669530000002,2.3810000000000002,0.27,2.3962597939,0.601,0,0.601,1.78,0.27,1.8003610749
2020-03-29 08:30:00,2.426,0.26,2.4398926206000002,0.8260000000000001,0,0.8260000000000001,1.6,0.26,1.6209873533999999,2.446,0.27,2.4608567614,0.8260000000000001,0,0.8260000000000001,1.62,0.27,1.6423458832
2020-03-29 09:00:00,2.2785,0.25,2.2921741317,0.8885000000000001,0,0.8885000000000001,1.3900000000000001,0.25,1.4123030836,2.2885,0.26,2.3032221452,0.8885000000000001,0,0.8885000000000001,1.4,0.26,1.4239382009
2020-03-29 09:30:00,2.194,0.25,2.2081974549,0.964,0,0.964,1.23,0.25,1.2551493935,2.214,0.25,2.2280700169,0.964,0,0.964,1.25,0.25,1.2747548784
2020-03-29 10:00:00,2.294,0.0,2.294,1.084,0,1.084,1.21,0.0,1.21,2.304,0.24,2.3164662743,1.084,0,1.084,1.22,0.24,1.2433824834
2020-03-29 10:30:00,2.39,0.0,2.39,1.23,0,1.23,1.16,0.0,1.16,2.4,0.0,2.4,1.23,0,1.23,1.17,0.0,1.17
2020-03-29 11:00:00,2.2105,0.0,2.2105,1.2105000000000001,0,1.2105000000000001,1.0,0.0,1.0,2.2305,0.0,2.2305,1.2105000000000001,0,1.2105000000000001,1.02,0.0,1.02
2020-03-29 11:30:00,2.125,-0.46,2.1742182503,1.345,0,1.345,0.78,-0.46,0.9055385138000001,2.135,0.63,2.2260110063,1.345,0,1.345,0.79,0.63,1.0104454463
2020-03-29 12:00:00,2.0855,0.0,2.0855,1.3455,0,1.3455,0.74,0.0,0.74,2.0955,0.0,2.0955,1.3455,0,1.3455,0.75,0.0,0.75
2020-03-29 12:30:00,2.0235,0.0,2.0235,1.3735,0,1.3735,0.65,0.0,0.65,2.0235,0.0,2.0235,1.3735,0,1.3735,0.65,0.0,0.65
2020-03-29 13:00:00,1.8955000000000002,0.0,1.8955000000000002,1.2655,0,1.2655,0.63,0.0,0.63,1.8955000000000002,0.0,1.8955000000000002,1.2655,0,1.2655,0.63,0.0,0.63
2020-03-29 13:30:00,1.984,0.0,1.984,1.3940000000000001,0,1.3940000000000001,0.59,0.0,0.59,1.984,0.0,1.984,1.3940000000000001,0,1.3940000000000001,0.59,0.0,0.59
2020-03-29 14:00:00,2.009,0.0,2.009,1.379,0,1.379,0.63,0.0,0.63,2.019,0.0,2.019,1.379,0,1.379,0.64,0.0,0.64
2020-03-29 14:30:00,1.845,0.0,1.845,1.315,0,1.315,0.53,0.0,0.53,1.855,0.0,1.855,1.315,0,1.315,0.54,0.0,0.54
2020-03-29 15:00:00,1.8545,0.0,1.8545,1.3045,0,1.3045,0.55,0.0,0.55,1.8645,0.0,1.8645,1.3045,0,1.3045,0.56,0.0,0.56
2020-03-29 15:30:00,1.912,0.0,1.912,1.222,0,1.222,0.6900000000000001,0.0,0.6900000000000001,1.9220000000000002,0.0,1.9220000000000002,1.222,0,1.222,0.7000000000000001,0.0,0.7000000000000001
2020-03-29 16:00:00,1.8605,0.0,1.8605,1.1405,0,1.1405,0.72,0.0,0.72,1.8605,0.0,1.8605,1.1405,0,1.1405,0.72,0.0,0.72
2020-03-29 16:30:00,1.931,0.0,1.931,1.011,0,1.011,0.92,0.0,0.92,1.941,0.0,1.941,1.011,0,1.011,0.93,0.0,0.93
2020-03-29 17:00:00,1.94,0.0,1.94,0.87,0,0.87,1.07,0.0,1.07,1.9500000000000002,0.0,1.9500000000000002,0.87,0,0.87,1.08,0.0,1.08
2020-03-29 17:30:00,2.0695,-0.34,2.0972434885,0.7195,0,0.7195,1.35,-0.34,1.3921566003999999,2.0795,0.64,2.1757573969,0.7195,0,0.7195,1.3599999999999999,0.64,1.5030635382000002
2020-03-29 18:00:00,2.3064999999999998,-0.35000000000000003,2.3329042522,0.6965,0,0.6965,1.6099999999999999,-0.35000000000000003,1.6476043214,2.3165,0.64,2.4032836391,0.6965,0,0.6965,1.62,0.64,1.7418381096000002
2020-03-29 18:30:00,2.4755000000000003,0.0,2.4755000000000003,0.6255000000000001,0,0.6255000000000001,1.85,0.0,1.85,2.4955,0.0,2.4955,0.6255000000000001,0,0.6255000000000001,1.87,0.0,1.87
2020-03-29 19:00:00,2.2875,0.0,2.2875,0.40750000000000003,0,0.40750000000000003,1.88,0.0,1.88,2.3175,0.25,2.3309453554,0.40750000000000003,0,0.40750000000000003,1.9100000000000001,0.25,1.9262917744
2020-03-29 19:30:00,2.492,0.25,2.5045087343,0.41200000000000003,0,0.41200000000000003,2.08,0.25,2.0949701669,2.5220000000000002,0.25,2.5343606689,0.41200000000000003,0,0.41200000000000003,2.11,0.25,2.1247588098
2020-03-29 20:00:00,2.681,0.27,2.6945613743,0.431,0,0.431,2.25,0.27,2.2661420962,2.701,0.29,2.7165236977,0.431,0,0.431,2.27,0.29,2.2884492566
2020-03-29 20:30:00,2.623,0.26,2.6358545104,0.303,0,0.303,2.32,0.26,2.334523506,2.653,0.28,2.6677348069,0.303,0,0.303,2.35,0.28,2.3666220653
2020-03-29 21:00:00,2.597,0.18,2.6032304931,0.387,0,0.387,2.21,0.18,2.2173182,2.617,0.33,2.6377242085,0.387,0,0.387,2.23,0.33,2.254284809
2020-03-29 21:30:00,2.598,0.28,2.6130449671,0.378,0,0.378,2.22,0.28,2.2375879871,2.628,0.28,2.642874193,0.378,0,0.378,2.25,0.28,2.2673552876
2020-03-29 22:00:00,2.418,0.19,2.4254533597,0.34800000000000003,0,0.34800000000000003,2.07,0.19,2.0787015178,2.418,0.48,2.4651823462,0.34800000000000003,0,0.34800000000000003,2.07,0.48,2.124923528
2020-03-29 22:30:00,2.343,0.30000000000000004,2.362128066,0.343,0,0.343,2.0,0.30000000000000004,2.0223748416,2.363,0.32,2.3845689338,0.343,0,0.343,2.02,0.32,2.0451894778
2020-03-29 23:00:00,2.269,0.31,2.2900788196,0.389,0,0.389,1.88,0.31,1.9053870998,2.289,0.33,2.3126653454,0.389,0,0.389,1.9,0.33,1.9284449694
2020-03-29 23:30:00,2.269,0.34,2.2943323648,0.389,0,0.389,1.88,0.34,1.9104973175,2.289,0.35000000000000003,2.3156038089,0.389,0,0.389,1.9,0.35000000000000003,1.9319679086
2020-03-30 00:00:00,2.109,0.32,2.1331387672,0.389,0,0.389,1.72,0.32,1.7495142182999999,2.119,0.33,2.1445421423,0.389,0,0.389,1.73,0.33,1.7611927776
2020-03-30 00:30:00,2.109,0.33,2.1346617999,0.259,0,0.259,1.85,0.33,1.8792019583,2.119,0.34,2.1461036788,0.259,0,0.259,1.8599999999999999,0.34,1.890819928
2020-03-30 01:00:00,2.128,0.33,2.1534353949,0.258,0,0.258,1.87,0.33,1.8988944152,2.148,0.34,2.1747422836,0.258,0,0.258,1.8900000000000001,0.34,1.9203385118
2020-03-30 01:30:00,2.455,0.27,2.4698026237,0.245,0,0.245,2.21,0.27,2.2264321234,2.485,0.28,2.5007248949000003,0.245,0,0.245,2.24,0.28,2.2574321695
2020-03-30 02:00:00,2.481,0.29,2.4978913107,0.421,0,0.421,2.06,0.29,2.0803124765,2.501,0.31,2.5201390835,0.421,0,0.421,2.08,0.31,2.1029740845
2020-03-30 02:30:00,2.501,0.29,2.5177571368000002,0.311,0,0.311,2.19,0.29,2.2091174708,2.541,0.31,2.5598400341,0.311,0,0.311,2.23,0.31,2.2514439811
2020-03-30 03:00:00,2.437,0.31,2.4566377429,0.267,0,0.267,2.17,0.31,2.1920310217,2.467,0.33,2.4889734832,0.267,0,0.267,2.2,0.33,2.2246123258
2020-03-30 03:30:00,2.3609999999999998,0.36,2.3882882992,0.201,0,0.201,2.16,0.36,2.1897945109,2.371,0.39,2.4028610031,0.201,0,0.201,2.17,0.39,2.2047675614
2020-03-30 04:00:00,2.341,0.34,2.3655614556,0.231,0,0.231,2.11,0.34,2.1372178176,2.371,0.36,2.3981745141,0.231,0,0.231,2.14,0.36,2.1700691233000002
2020-03-30 04:30:00,2.3275,0.32,2.3493948689,0.2975,0,0.2975,2.03,0.32,2.0550669089,2.3475,0.34,2.3719941505,0.2975,0,0.2975,2.05,0.34,2.0780038499
2020-03-30 05:00:00,2.266,0.32,2.2884833406,0.276,0,0.276,1.99,0.32,2.0155644371,2.296,0.34,2.321037699,0.276,0,0.276,2.02,0.34,2.0484140207
2020-03-30 05:30:00,2.2655,0.28,2.2827374466,0.3355,0,0.3355,1.9300000000000002,0.28,1.9502051174,2.2955,0.29,2.3137459346,0.3355,0,0.3355,1.96,0.29,1.9813379318000002
2020-03-30 06:00:00,2.267,0.30000000000000004,2.2867638706,0.167,0,0.167,2.1,0.30000000000000004,2.1213203436,2.277,0.4,2.3118669944,0.167,0,0.167,2.11,0.4,2.1475800334
2020-03-30 06:30:00,2.383,0.29,2.4005809713,0.17300000000000001,0,0.17300000000000001,2.21,0.29,2.2289459392,2.403,0.31,2.422913329,0.17300000000000001,0,0.17300000000000001,2.23,0.31,2.2514439811
2020-03-30 07:00:00,2.4935,0.25,2.506001247,0.1335,0,0.1335,2.36,0.25,2.3732045845,2.5235000000000003,0.26,2.5368587367,0.1335,0,0.1335,2.39,0.26,2.4041006634
2020-03-30 07:30:00,2.5285,0.26,2.5418324591,0.0985,0,0.0985,2.43,0.26,2.443869882,2.5585,0.28,2.5737758741,0.0985,0,0.0985,2.46,0.28,2.4758836806
2020-03-30 08:00:00,2.5625,0.29,2.5788575474,0.052500000000000005,0,0.052500000000000005,2.51,0.29,2.5266974492000003,2.6025,0.31,2.6208979854,0.052500000000000005,0,0.052500000000000005,2.55,0.31,2.5687740267
2020-03-30 08:30:00,2.644,0.26,2.6567529053000003,0.044,0,0.044,2.6,0.26,2.6129676615,2.674,0.27,2.6875966959,0.044,0,0.044,2.63,0.27,2.6438229895000003
2020-03-30 09:00:00,2.5305,0.26,2.5438219769,0.1405,0,0.1405,2.39,0.26,2.4041006634,2.5605,0.27,2.5746961471,0.1405,0,0.1405,2.42,0.27,2.4350154004
2020-03-30 09:30:00,2.221,0.25,2.2350259506,0.341,0,0.341,1.88,0.25,1.8965494984,2.241,0.28,2.2584244507999998,0.341,0,0.341,1.9,0.28,1.9205207627
2020-03-30 10:00:00,2.2135,0.25,2.227573175,0.5135000000000001,0,0.5135000000000001,1.7000000000000002,0.25,1.7182840277,2.2335,0.26,2.2485822756,0.5135000000000001,0,0.5135000000000001,1.72,0.26,1.7395401691
2020-03-30 10:30:00,2.123,0.25,2.1376690576,0.753,0,0.753,1.37,0.25,1.3926234236,2.143,0.25,2.157533082,0.753,0,0.753,1.3900000000000001,0.25,1.4123030836
2020-03-30 11:00:00,2.1295,0.0,2.1295,0.8195,0,0.8195,1.31,0.0,1.31,2.1395,0.25,2.1540566961,0.8195,0,0.8195,1.32,0.25,1.3434656676
2020-03-30 11:30:00,2.0855,0.25,2.1004309677,0.7755000000000001,0,0.7755000000000001,1.31,0.25,1.3336416309999999,2.0955,0.25,2.1103602181,0.7755000000000001,0,0.7755000000000001,1.32,0.25,1.3434656676
2020-03-30 12:00:00,2.0685000000000002,0.0,2.0685000000000002,0.7185,0,0.7185,1.35,0.0,1.35,2.0785,0.0,2.0785,0.7185,0,0.7185,1.3599999999999999,0.0,1.3599999999999999
2020-03-30 12:30:00,2.1405,-0.32,2.1642874694,0.7405,0,0.7405,1.4,-0.32,1.4361058457,2.1405,0.63,2.2312866804,0.7405,0,0.7405,1.4,0.63,1.5352198540000002
2020-03-30 13:00:00,2.094,-0.35000000000000003,2.1230487512,0.9440000000000001,0,0.9440000000000001,1.15,-0.35000000000000003,1.202081528,2.044,0.65,2.1448626996,0.9440000000000001,0,0.9440000000000001,1.1,0.65,1.2776932339
2020-03-30 13:30:00,2.078,-0.37,2.1106833017,0.988,0,0.988,1.09,-0.37,1.1510864433,2.028,0.64,2.1265897583,0.988,0,0.988,1.04,0.64,1.2211470018
2020-03-30 14:00:00,2.1625,-0.36,2.1922605342,0.8725,0,0.8725,1.29,-0.36,1.3392908571,2.1125,0.66,2.2132004541,0.8725,0,0.8725,1.24,0.66,1.404706375
2020-03-30 14:30:00,2.0905,-0.39,2.1265677158,0.8805000000000001,0,0.8805000000000001,1.21,-0.39,1.2712985487,2.0505,0.64,2.14805732,0.8805000000000001,0,0.8805000000000001,1.17,0.64,1.3336041392
2020-03-30 15:00:00,2.0905,-0.34,2.1179684252,0.8705,0,0.8705,1.22,-0.34,1.2664912159,2.0505,0.67,2.1571857245,0.8705,0,0.8705,1.18,0.67,1.3569450984
2020-03-30 15:30:00,2.195,-0.32,2.2182031016,0.845,0,0.845,1.35,-0.32,1.3874076546,2.145,0.7000000000000001,2.2563299847,0.845,0,0.845,1.3,0.7000000000000001,1.476482306
2020-03-30 16:00:00,2.185,-0.34,2.2112948695,0.835,0,0.835,1.35,-0.34,1.3921566003999999,2.135,0.6900000000000001,2.2437301531,0.835,0,0.835,1.3,0.6900000000000001,1.4717676447
2020-03-30 16:30:00,2.274,-0.35000000000000003,2.30077726,0.654,0,0.654,1.62,-0.35000000000000003,1.6573774464,2.274,0.61,2.3543950391,0.654,0,0.654,1.62,0.61,1.7310401497
2020-03-30 17:00:00,2.557,0.25,2.5691922855,0.607,0,0.607,1.9500000000000002,0.25,1.9659603251000002,2.577,0.25,2.5890981054999997,0.607,0,0.607,1.97,0.25,1.9857995871
2020-03-30 17:30:00,2.774,0.0,2.774,0.5740000000000001,0,0.5740000000000001,2.2,0.0,2.2,2.814,0.25,2.8250833616,0.5740000000000001,0,0.5740000000000001,2.24,0.25,2.2539077177
2020-03-30 18:00:00,2.8905000000000003,-0.37,2.9140848049,0.5505,0,0.5505,2.34,-0.37,2.3690715481,2.8405,0.6900000000000001,2.9231045568000003,0.5505,0,0.5505,2.29,0.6900000000000001,2.3916939604
2020-03-30 18:30:00,2.9695,-0.38,2.9937151251,0.48950000000000005,0,0.48950000000000005,2.48,-0.38,2.508944001,2.9295,0.6900000000000001,3.0096628133,0.48950000000000005,0,0.48950000000000005,2.44,0.6900000000000001,2.5356853117
2020-03-30 19:00:00,2.934,-0.35000000000000003,2.954802193,0.334,0,0.334,2.6,-0.35000000000000003,2.6234519245,2.924,0.7000000000000001,3.0066220248,0.334,0,0.334,2.59,0.7000000000000001,2.6829275055
2020-03-30 19:30:00,2.8449999999999998,0.27,2.8577832318,0.215,0,0.215,2.63,0.27,2.6438229895000003,2.875,0.29,2.8895890711,0.215,0,0.215,2.66,0.29,2.6757615738
2020-03-30 20:00:00,2.8055,0.27,2.8184623911,0.20550000000000002,0,0.20550000000000002,2.6,0.27,2.6139816373,2.8255,0.28,2.839339756,0.20550000000000002,0,0.20550000000000002,2.62,0.28,2.6349193536
2020-03-30 20:30:00,2.775,0.27,2.7881041946,0.255,0,0.255,2.52,0.27,2.5344230113,2.805,0.28,2.8189404038,0.255,0,0.255,2.55,0.28,2.5653264899
2020-03-30 21:00:00,2.7125,0.28,2.7269133191,0.28250000000000003,0,0.28250000000000003,2.43,0.28,2.4460784942,2.7425,0.30000000000000004,2.7588595923,0.28250000000000003,0,0.28250000000000003,2.46,0.30000000000000004,2.4782251714
2020-03-30 21:30:00,2.6175,0.23,2.6275856313,0.35750000000000004,0,0.35750000000000004,2.26,0.23,2.271673392,2.6375,0.31,2.6556555217,0.35750000000000004,0,0.35750000000000004,2.2800000000000002,0.31,2.3009780529
2020-03-30 22:00:00,2.5105,0.27,2.5249772771,0.3905,0,0.3905,2.12,0.27,2.137124236,2.5305,0.28,2.5459438819,0.3905,0,0.3905,2.14,0.28,2.1582400237
2020-03-30 22:30:00,2.3775,0.28,2.3939311289000003,0.3175,0,0.3175,2.06,0.28,2.0789420386,2.3975,0.30000000000000004,2.4161966497,0.3175,0,0.3175,2.08,0.30000000000000004,2.1015232571
2020-03-30 23:00:00,2.326,0.27,2.3416182439,0.396,0,0.396,1.9300000000000002,0.27,1.9487944992,2.346,0.29,2.3638561716,0.396,0,0.396,1.9500000000000002,0.29,1.9714461697
2020-03-30 23:30:00,2.227,0.29,2.2458025292,0.417,0,0.417,1.81,0.29,1.8330848316,2.247,0.36,2.2756557297,0.417,0,0.417,1.83,0.36,1.8650737251
2020-03-31 00:00:00,2.122,0.29,2.1417245388,0.432,0,0.432,1.69,0.29,1.7147011401,2.142,0.31,2.1643160583,0.432,0,0.432,1.71,0.31,1.7378722623
2020-03-31 00:30:00,2.174,0.28,2.1919571164000002,0.304,0,0.304,1.87,0.28,1.8908463712999999,2.194,0.30000000000000004,2.2144154985,0.304,0,0.304,1.8900000000000001,0.30000000000000004,1.9136614121000002
2020-03-31 01:00:00,2.1835,0.28,2.2013796242,0.20350000000000001,0,0.20350000000000001,1.98,0.28,1.9996999775000002,2.2035,0.29,2.2225013498,0.20350000000000001,0,0.20350000000000001,2.0,0.29,2.0209156341
2020-03-31 01:30:00,2.4285,0.31,2.4482059248,0.2285,0,0.2285,2.2,0.31,2.2217335574,2.4485,0.34,2.4719935781,0.2285,0,0.2285,2.22,0.34,2.2458851262
2020-03-31 02:00:00,2.566,0.27,2.5801658861,0.326,0,0.326,2.24,0.27,2.2562136424,2.596,0.28,2.6110564912000003,0.326,0,0.326,2.27,0.28,2.2872035327
2020-03-31 02:30:00,2.5645,0.25,2.5766567971,0.20450000000000002,0,0.20450000000000002,2.36,0.25,2.3732045845,2.5845000000000002,0.29,2.6007191794,0.20450000000000002,0,0.20450000000000002,2.38,0.29,2.3976029696
2020-03-31 03:00:00,2.49,0.28,2.5056935168,0.15,0,0.15,2.34,0.28,2.3566925977,2.51,0.31,2.5290709757,0.15,0,0.15,2.36,0.31,2.3802730936
2020-03-31 03:30:00,2.47,0.30000000000000004,2.4881519246,0.26,0,0.26,2.21,0.30000000000000004,2.2302690421,2.49,0.32,2.5104780421,0.26,0,0.26,2.23,0.32,2.2528426487
2020-03-31 04:00:00,2.402,0.31,2.4219215512,0.272,0,0.272,2.13,0.31,2.1524404754,2.422,0.33,2.4443780395,0.272,0,0.272,2.15,0.33,2.1751781536
2020-03-31 04:30:00,2.4095,0.29,2.4268890065,0.1495,0,0.1495,2.26,0.29,2.278530228,2.4295,0.31,2.4491978789,0.1495,0,0.1495,2.2800000000000002,0.31,2.3009780529
2020-03-31 05:00:00,2.3355,0.30000000000000004,2.3546889922,0.1855,0,0.1855,2.15,0.30000000000000004,2.1708293346,2.3555,0.31,2.3758114929,0.1855,0,0.1855,2.17,0.31,2.1920310217
2020-03-31 05:30:00,2.3185000000000002,0.26,2.3330328437,0.5685,0,0.5685,1.75,0.26,1.7692088627,2.3285,0.26,2.3429708171,0.5685,0,0.5685,1.76,0.26,1.7791008965000001
2020-03-31 06:00:00,2.3075,0.28,2.3244260044000002,0.5375,0,0.5375,1.77,0.28,1.7920100446,2.3275,0.29,2.3454970156,0.5375,0,0.5375,1.79,0.29,1.8133394608
2020-03-31 06:30:00,2.3955,0.25,2.4085099647,0.3355,0,0.3355,2.06,0.25,2.0751144547,2.4155,0.29,2.4328461213,0.3355,0,0.3355,2.08,0.29,2.1001190442
2020-03-31 07:00:00,2.491,0.25,2.5035137307,0.211,0,0.211,2.2800000000000002,0.25,2.2936651892,2.521,0.25,2.533365548,0.211,0,0.211,2.31,0.25,2.3234887562
2020-03-31 07:30:00,2.548,0.25,2.5602351455,0.23800000000000002,0,0.23800000000000002,2.31,0.25,2.3234887562,2.568,0.26,2.5811284354,0.23800000000000002,0,0.23800000000000002,2.33,0.26,2.3444615587
2020-03-31 08:00:00,2.593,0.25,2.6050238003,0.293,0,0.293,2.3,0.25,2.3135470603,2.613,0.27,2.6269124462,0.293,0,0.293,2.32,0.27,2.3356583654
2020-03-31 08:30:00,2.492,0.26,2.5055266911,0.302,0,0.302,2.19,0.26,2.2053797859,2.512,0.27,2.5264686818,0.302,0,0.302,2.21,0.27,2.2264321234
2020-03-31 09:00:00,2.316,0.25,2.3294540133,0.41600000000000004,0,0.41600000000000004,1.9,0.25,1.9163767897000001,2.336,0.25,2.3493394816,0.41600000000000004,0,0.41600000000000004,1.92,0.25,1.9362076335
2020-03-31 09:30:00,2.2984999999999998,0.0,2.2984999999999998,0.6585000000000001,0,0.6585000000000001,1.6400000000000001,0.0,1.6400000000000001,2.3185000000000002,0.0,2.3185000000000002,0.6585000000000001,0,0.6585000000000001,1.6600000000000001,0.0,1.6600000000000001
2020-03-31 10:00:00,2.2905,0.0,2.2905,0.9005000000000001,0,0.9005000000000001,1.3900000000000001,0.0,1.3900000000000001,2.3105,0.0,2.3105,0.9005000000000001,0,0.9005000000000001,1.4100000000000001,0.0,1.4100000000000001
2020-03-31 10:30:00,2.198,0.0,2.198,1.018,0,1.018,1.18,0.0,1.18,2.208,0.0,2.208,1.018,0,1.018,1.19,0.0,1.19
2020-03-31 11:00:00,2.149,0.0,2.149,1.059,0,1.059,1.09,0.0,1.09,2.159,0.0,2.159,1.059,0,1.059,1.1,0.0,1.1
2020-03-31 11:30:00,2.087,0.0,2.087,1.127,0,1.127,0.96,0.0,0.96,2.097,0.0,2.097,1.127,0,1.127,0.97,0.0,0.97
2020-03-31 12:00:00,1.9855,0.0,1.9855,1.0855,0,1.0855,0.9,0.0,0.9,1.9955,0.0,1.9955,1.0855,0,1.0855,0.91,0.0,0.91
2020-03-31 12:30:00,1.978,0.0,1.978,1.078,0,1.078,0.9,0.0,0.9,1.988,0.0,1.988,1.078,0,1.078,0.91,0.0,0.91
2020-03-31 13:00:00,1.9875,0.0,1.9875,1.0075,0,1.0075,0.98,0.0,0.98,1.9975,0.0,1.9975,1.0075,0,1.0075,0.99,0.0,0.99
2020-03-31 13:30:00,1.9315,0.25,1.9476119352,0.8315,0,0.8315,1.1,0.25,1.1280514173,1.9415,0.25,1.9575296294000002,0.8315,0,0.8315,1.11,0.25,1.1378049042
2020-03-31 14:00:00,1.9295,0.0,1.9295,0.7895000000000001,0,0.7895000000000001,1.1400000000000001,0.0,1.1400000000000001,1.9495,0.25,1.9654643853,0.7895000000000001,0,0.7895000000000001,1.16,0.25,1.1866338947
2020-03-31 14:30:00,1.9435,0.0,1.9435,0.8135,0,0.8135,1.13,0.0,1.13,1.9535,0.0,1.9535,0.8135,0,0.8135,1.1400000000000001,0.0,1.1400000000000001
2020-03-31 15:00:00,2.0205,0.0,2.0205,0.7005,0,0.7005,1.32,0.0,1.32,2.0305,0.25,2.04583241,0.7005,0,0.7005,1.33,0.25,1.3532922818
2020-03-31 15:30:00,2.0055,0.0,2.0055,0.7555000000000001,0,0.7555000000000001,1.25,0.0,1.25,2.0255,0.0,2.0255,0.7555000000000001,0,0.7555000000000001,1.27,0.0,1.27
2020-03-31 16:00:00,2.0465,-0.32,2.0713672417,0.7065,0,0.7065,1.34,-0.32,1.3776792079,2.0565,0.48,2.1117746684,0.7065,0,0.7065,1.35,0.48,1.4327944724
2020-03-31 16:30:00,2.186,0.26,2.2014077314,0.686,0,0.686,1.5,0.26,1.5223665787,2.196,0.27,2.2125361014,0.686,0,0.686,1.51,0.27,1.5339491517
2020-03-31 17:00:00,2.304,0.25,2.3175236784,0.674,0,0.674,1.63,0.25,1.6490603385,2.324,0.25,2.3374079661,0.674,0,0.674,1.65,0.25,1.6688319268
2020-03-31 17:30:00,2.385,-0.12,2.3880169597,0.665,0,0.665,1.72,-0.12,1.724180965,2.395,0.38,2.4249587625,0.665,0,0.665,1.73,0.38,1.7712425017000002
2020-03-31 18:00:00,2.48,-0.31,2.499299902,0.52,0,0.52,1.96,-0.31,1.9843638779,2.47,0.72,2.5728000311,0.52,0,0.52,1.9500000000000002,0.72,2.0786774642
2020-03-31 18:30:00,2.6085000000000003,0.25,2.6204526804,0.35850000000000004,0,0.35850000000000004,2.25,0.25,2.2638462845,2.6385,0.25,2.6503173867000003,0.35850000000000004,0,0.35850000000000004,2.2800000000000002,0.25,2.2936651892
2020-03-31 19:00:00,2.657,0.25,2.6687354683,0.387,0,0.387,2.27,0.25,2.2837250272,2.6870000000000003,0.25,2.69860501,0.387,0,0.387,2.3,0.25,2.3135470603
2020-03-31 19:30:00,2.7685,-0.35000000000000003,2.790536194,0.3285,0,0.3285,2.44,-0.35000000000000003,2.4649746449,2.7685,0.56,2.824569392,0.3285,0,0.3285,2.44,0.56,2.5034376365
2020-03-31 20:00:00,2.7125,0.26,2.7249323386,0.2625,0,0.2625,2.45,0.26,2.4637572932,2.7325,0.26,2.7448417532000002,0.2625,0,0.2625,2.47,0.26,2.4836465127
2020-03-31 20:30:00,2.75,0.28,2.7642177917,0.21,0,0.21,2.54,0.28,2.5553864678,2.77,0.29,2.7851391348,0.21,0,0.21,2.56,0.29,2.5763734201
2020-03-31 21:00:00,2.7245,0.28,2.7388501693,0.14450000000000002,0,0.14450000000000002,2.58,0.28,2.5951493213,2.7545,0.29,2.7697238581,0.14450000000000002,0,0.14450000000000002,2.61,0.29,2.6260616901000002
2020-03-31 21:30:00,2.585,0.29,2.6012160617999998,0.125,0,0.125,2.46,0.29,2.4770345173,2.615,0.33,2.6357399341,0.125,0,0.125,2.49,0.33,2.5117722827
2020-03-31 22:00:00,2.5195,0.27,2.5339258572,0.1395,0,0.1395,2.38,0.27,2.3952661648,2.5495,0.33,2.5707684163,0.1395,0,0.1395,2.41,0.33,2.4324884378
2020-03-31 22:30:00,2.4425,-0.25,2.4552609332,0.1825,0,0.1825,2.26,-0.25,2.27378539,2.3925,0.79,2.5195547722000002,0.1825,0,0.1825,2.21,0.79,2.3469554747
2020-03-31 23:00:00,2.271,0.31,2.2920604268,0.241,0,0.241,2.03,0.31,2.05353354,2.291,0.34,2.3160917512,0.241,0,0.241,2.05,0.34,2.0780038499
2020-03-31 23:30:00,2.2560000000000002,0.31,2.2771991569,0.20600000000000002,0,0.20600000000000002,2.05,0.31,2.0733065379,2.276,0.33,2.2997991217,0.20600000000000002,0,0.20600000000000002,2.07,0.33,2.0961393083
2020-04-01 00:00:00,2.174,0.29,2.1932569389,0.194,0,0.194,1.98,0.29,2.0011246838,2.194,0.31,2.215792409,0.194,0,0.194,2.0,0.31,2.0238824077
2020-04-01 00:30:00,2.16,0.29,2.179380646,0.12,0,0.12,2.04,0.29,2.0605096457,2.19,0.31,2.21183182,0.12,0,0.12,2.07,0.31,2.0930838493
2020-04-01 01:00:00,2.217,0.28,2.2346115994,0.127,0,0.127,2.09,0.28,2.1086725682,2.237,0.30000000000000004,2.2570265838,0.127,0,0.127,2.11,0.30000000000000004,2.1312203077
2020-04-01 01:30:00,2.411,0.30000000000000004,2.4295927642,0.171,0,0.171,2.24,0.30000000000000004,2.26,2.441,0.32,2.4618856594,0.171,0,0.171,2.27,0.32,2.2924441106
2020-04-01 02:00:00,2.5515,0.30000000000000004,2.5690761472,0.2515,0,0.2515,2.3,0.30000000000000004,2.3194827009,2.5815,0.32,2.6012578207,0.2515,0,0.2515,2.33,0.32,2.3518715951
2020-04-01 02:30:00,2.5525,0.27,2.566740394,0.3025,0,0.3025,2.25,0.27,2.2661420962,2.5725,0.29,2.5887943622,0.3025,0,0.3025,2.27,0.29,2.2884492566
2020-04-01 03:00:00,2.5045,0.29,2.5212338745,0.3645,0,0.3645,2.14,0.29,2.1595601404,2.5245,0.31,2.5434622565,0.3645,0,0.3645,2.16,0.31,2.182131985
2020-04-01 03:30:00,2.4395,0.26,2.4533161741000002,0.3695,0,0.3695,2.07,0.26,2.0862646045,2.4595000000000002,0.32,2.4802298785,0.3695,0,0.3695,2.09,0.32,2.1143556938
2020-04-01 04:00:00,2.4130000000000003,0.29,2.4303639645,0.373,0,0.373,2.04,0.29,2.0605096457,2.423,0.30000000000000004,2.4415013823000002,0.373,0,0.373,2.05,0.30000000000000004,2.0718349355
2020-04-01 04:30:00,2.418,0.27,2.4330277434,0.268,0,0.268,2.15,0.27,2.1668871683,2.438,0.28,2.4540260797,0.268,0,0.268,2.17,0.28,2.1879899451
2020-04-01 05:00:00,2.3945,0.27,2.4096743037,0.1145,0,0.1145,2.2800000000000002,0.27,2.2959311836,2.4245,0.28,2.4406147279,0.1145,0,0.1145,2.31,0.28,2.3269078194
2020-04-01 05:30:00,2.332,0.27,2.3475783267,0.132,0,0.132,2.2,0.27,2.2165062599,2.362,0.28,2.3785382065,0.132,0,0.132,2.23,0.28,2.2475097330000002
2020-04-01 06:00:00,2.382,0.27,2.3972534284,0.062,0,0.062,2.32,0.27,2.3356583654,2.402,0.28,2.4182646671,0.062,0,0.062,2.34,0.28,2.3566925977
2020-04-01 06:30:00,2.4565,0.29,2.4735586207,0.036500000000000005,0,0.036500000000000005,2.42,0.29,2.4373140955,2.4765,0.31,2.4958269672,0.036500000000000005,0,0.036500000000000005,2.44,0.31,2.4596137908
2020-04-01 07:00:00,2.5495,0.11,2.551871911,0.0195,0,0.0195,2.5300000000000002,0.11,2.5323901752999998,2.5695,0.37,2.5960027446,0.0195,0,0.0195,2.55,0.37,2.5767033201
2020-04-01 07:30:00,2.582,0.26,2.5950576102,0.042,0,0.042,2.54,0.26,2.5532724101,2.612,0.28,2.6269647885,0.042,0,0.042,2.5700000000000003,0.28,2.585207922
2020-04-01 08:00:00,2.597,0.27,2.610997702,0.047,0,0.047,2.55,0.27,2.5642542776,2.627,0.28,2.6418798232,0.047,0,0.047,2.58,0.28,2.5951493213
2020-04-01 08:30:00,2.5,0.26,2.5134836383,0.06,0,0.06,2.44,0.26,2.4538133588,2.54,0.27,2.554310083,0.06,0,0.06,2.48,0.27,2.4946542847
2020-04-01 09:00:00,2.3395,0.26,2.3539031947,0.0795,0,0.0795,2.26,0.26,2.2749065915,2.3595,0.26,2.3737818455,0.0795,0,0.0795,2.2800000000000002,0.26,2.2947766776
2020-04-01 09:30:00,2.2545,0.25,2.2683188158,0.1145,0,0.1145,2.14,0.25,2.154553318,2.2745,0.26,2.2893121784,0.1145,0,0.1145,2.16,0.26,2.1755918735
2020-04-01 10:00:00,2.1345,0.25,2.1490905635,0.24450000000000002,0,0.24450000000000002,1.8900000000000001,0.25,1.9064626931,2.1545,0.25,2.1689560277,0.24450000000000002,0,0.24450000000000002,1.9100000000000001,0.25,1.9262917744
2020-04-01 10:30:00,2.065,0.25,2.0800781235,0.47500000000000003,0,0.47500000000000003,1.5899999999999999,0.25,1.6095340941,2.075,0.25,2.0900059809,0.47500000000000003,0,0.47500000000000003,1.6,0.25,1.6194134741
2020-04-01 11:00:00,2.0725,0.0,2.0725,0.7325,0,0.7325,1.34,0.0,1.34,2.0825,0.0,2.0825,0.7325,0,0.7325,1.35,0.0,1.35
2020-04-01 11:30:00,2.1275,0.0,2.1275,0.7975,0,0.7975,1.33,0.0,1.33,2.1375,0.0,2.1375,0.7975,0,0.7975,1.34,0.0,1.34
2020-04-01 12:00:00,2.107,0.25,2.1217796775,0.577,0,0.577,1.53,0.25,1.5502902954,2.117,0.25,2.1317103462,0.577,0,0.577,1.54,0.25,1.5601602481999999
2020-04-01 12:30:00,2.1415,0.25,2.156043193,0.6515000000000001,0,0.6515000000000001,1.49,0.25,1.5108275878000001,2.1615,0.26,2.1770811308,0.6515000000000001,0,0.6515000000000001,1.51,0.26,1.5322206107
2020-04-01 13:00:00,2.0975,0.25,2.1123461482,0.6575000000000001,0,0.6575000000000001,1.44,0.25,1.4615402834,2.1175,0.26,2.1334025054,0.6575000000000001,0,0.6575000000000001,1.46,0.26,1.482969993
2020-04-01 13:30:00,2.095,0.26,2.1110720026,0.485,0,0.485,1.6099999999999999,0.26,1.6308586695,2.115,0.26,2.1309211623,0.485,0,0.485,1.63,0.26,1.6506059493
2020-04-01 14:00:00,2.1225,0.26,2.1383653219,0.3825,0,0.3825,1.74,0.26,1.7593180497,2.1425,0.26,2.1582183045,0.3825,0,0.3825,1.76,0.26,1.7791008965000001
2020-04-01 14:30:00,2.1445,0.25,2.1590229851,0.4345,0,0.4345,1.71,0.25,1.7281782315,2.1745,0.25,2.1888239422,0.4345,0,0.4345,1.74,0.25,1.7578680269
2020-04-01 15:00:00,2.1015,0.25,2.1163180881,0.5515,0,0.5515,1.55,0.25,1.5700318468,2.1315,0.25,2.1461109594,0.5515,0,0.5515,1.58,0.25,1.5996562131
2020-04-01 15:30:00,2.0735,0.25,2.0885167584,0.6935,0,0.6935,1.38,0.25,1.4024621207,2.0935,0.25,2.1083743145,0.6935,0,0.6935,1.4,0.25,1.4221462652999999
2020-04-01 16:00:00,2.186,0.26,2.2014077314,0.536,0,0.536,1.65,0.26,1.6703592428,2.206,0.26,2.2212690067,0.536,0,0.536,1.67,0.26,1.6901183391
2020-04-01 16:30:00,2.265,0.26,2.2798739,0.515,0,0.515,1.75,0.26,1.7692088627,2.295,0.26,2.3096807139,0.515,0,0.515,1.78,0.26,1.7988885457000001
2020-04-01 17:00:00,2.3895,0.27,2.4047058552,0.4995,0,0.4995,1.8900000000000001,0.27,1.9091883092000002,2.4095,0.28,2.4257143793,0.4995,0,0.4995,1.9100000000000001,0.28,1.9304144633
2020-04-01 17:30:00,2.6125,0.28,2.6274619407,0.24250000000000002,0,0.24250000000000002,2.37,0.28,2.3864827676,2.6425,0.30000000000000004,2.6594748072,0.24250000000000002,0,0.24250000000000002,2.4,0.30000000000000004,2.4186773245
2020-04-01 18:00:00,2.6805,0.28,2.6950844606,0.24050000000000002,0,0.24050000000000002,2.44,0.28,2.4560130293,2.7105,0.29,2.7259695981,0.24050000000000002,0,0.24050000000000002,2.47,0.29,2.4869660231
2020-04-01 18:30:00,2.77,0.27,2.7831277369,0.26,0,0.26,2.51,0.27,2.5244801445,2.8,0.28,2.8139651739,0.26,0,0.26,2.54,0.28,2.5553864678
2020-04-01 19:00:00,2.8935,0.27,2.9060698976,0.2235,0,0.2235,2.67,0.27,2.6836169622,2.9335,0.29,2.9477995607,0.2235,0,0.2235,2.71,0.29,2.7254724361
2020-04-01 19:30:00,2.8529999999999998,0.27,2.8657475465,0.28300000000000003,0,0.28300000000000003,2.5700000000000003,0.27,2.5841439588,2.883,0.28,2.8965650347,0.28300000000000003,0,0.28300000000000003,2.6,0.28,2.6150334606
2020-04-01 20:00:00,2.787,0.27,2.8000480353,0.277,0,0.277,2.51,0.27,2.5244801445,2.817,0.29,2.8318878862,0.277,0,0.277,2.54,0.29,2.5565015157
2020-04-01 20:30:00,2.7199999999999998,0.30000000000000004,2.7364941074,0.25,0,0.25,2.47,0.30000000000000004,2.4881519246,2.75,0.32,2.7685555801,0.25,0,0.25,2.5,0.32,2.5203967942
2020-04-01 21:00:00,2.6685,0.30000000000000004,2.6853104569,0.17850000000000002,0,0.17850000000000002,2.49,0.30000000000000004,2.508007177,2.6985,0.33,2.718602996,0.17850000000000002,0,0.17850000000000002,2.52,0.33,2.541515296
2020-04-01 21:30:00,2.5975,0.29,2.6136385079,0.17750000000000002,0,0.17750000000000002,2.42,0.29,2.4373140955,2.6275,0.31,2.6457241447,0.17750000000000002,0,0.17750000000000002,2.45,0.31,2.4695343691
2020-04-01 22:00:00,2.453,0.30000000000000004,2.4712767955,0.293,0,0.293,2.16,0.30000000000000004,2.1807338214,2.473,0.32,2.4936176531,0.293,0,0.293,2.18,0.32,2.2033610689
2020-04-01 22:30:00,2.3775,0.31,2.3976251271,0.2675,0,0.2675,2.11,0.31,2.1326509325,2.3975,0.34,2.4214884369,0.2675,0,0.2675,2.13,0.34,2.156965461
2020-04-01 23:00:00,2.2705,0.32,2.2929392164,0.1905,0,0.1905,2.08,0.32,2.1044714301,2.2905,0.34,2.3155971692,0.1905,0,0.1905,2.1,0.34,2.1273457641
2020-04-01 23:30:00,2.2005,0.35000000000000003,2.2281607325,0.1705,0,0.1705,2.03,0.35000000000000003,2.0599514557,2.2205,0.37,2.2511153347,0.1705,0,0.1705,2.05,0.37,2.083122656
2020-04-02 00:00:00,2.123,0.34,2.1500532552,0.123,0,0.123,2.0,0.34,2.0286941613,2.143,0.36,2.1730276114000002,0.123,0,0.123,2.02,0.36,2.0518284529
2020-04-02 00:30:00,2.134,0.31,2.1563988499,0.074,0,0.074,2.06,0.31,2.0831946621,2.164,0.33,2.189017131,0.074,0,0.074,2.09,0.33,2.1158922468
2020-04-02 01:00:00,2.173,0.30000000000000004,2.19361095,0.063,0,0.063,2.11,0.30000000000000004,2.1312203077,2.193,0.32,2.216224041,0.063,0,0.063,2.13,0.32,2.1539034333
2020-04-02 01:30:00,2.399,0.32,2.4202481278,0.019,0,0.019,2.38,0.32,2.4014162488,2.429,0.35000000000000003,2.4540865918,0.019,0,0.019,2.41,0.35000000000000003,2.4352823245
2020-04-02 02:00:00,2.5155000000000003,0.32,2.5357721211,0.0055000000000000005,0,0.0055000000000000005,2.51,0.32,2.5303161858000003,2.5355,0.35000000000000003,2.5595429768,0.0055000000000000005,0,0.0055000000000000005,2.5300000000000002,0.35000000000000003,2.5540947516
2020-04-02 02:30:00,2.5220000000000002,0.30000000000000004,2.5397803055,0.012,0,0.012,2.51,0.30000000000000004,2.5278647116,2.552,0.32,2.5719844479000002,0.012,0,0.012,2.54,0.32,2.5600781238
2020-04-02 03:00:00,2.4285,0.30000000000000004,2.4469597974,0.018500000000000003,0,0.018500000000000003,2.41,0.30000000000000004,2.42860042,2.4585,0.32,2.4792382399,0.018500000000000003,0,0.018500000000000003,2.44,0.32,2.4608941464000003
2020-04-02 03:30:00,2.426,0.28,2.4421048299,0.026000000000000002,0,0.026000000000000002,2.4,0.28,2.4162781297,2.446,0.30000000000000004,2.4643287118,0.026000000000000002,0,0.026000000000000002,2.42,0.30000000000000004,2.4385241438
2020-04-02 04:00:00,2.3785,0.28,2.3949242681,0.0285,0,0.0285,2.35,0.28,2.3666220653,2.3985,0.30000000000000004,2.4171889148,0.0285,0,0.0285,2.37,0.30000000000000004,2.3889118862
2020-04-02 04:30:00,2.3575,0.27,2.3729109233,0.007500000000000001,0,0.007500000000000001,2.35,0.27,2.3654597862,2.3775,0.28,2.3939311289000003,0.007500000000000001,0,0.007500000000000001,2.37,0.28,2.3864827676
2020-04-02 05:00:00,2.341,0.26,2.3553940222,0.001,0,0.001,2.34,0.26,2.3544001359,2.371,0.27,2.3863237417,0.001,0,0.001,2.37,0.27,2.3853301658
2020-04-02 05:30:00,2.2535,0.29,2.2720832401,0.0035,0,0.0035,2.25,0.29,2.2686119103999998,2.2835,0.31,2.3044461916,0.0035,0,0.0035,2.2800000000000002,0.31,2.3009780529
2020-04-02 06:00:00,2.241,0.31,2.2623397181,0.011,0,0.011,2.23,0.31,2.2514439811,2.271,0.33,2.2948509756,0.011,0,0.011,2.26,0.33,2.2839658491
2020-04-02 06:30:00,2.36,0.27,2.375394704,0.01,0,0.01,2.35,0.27,2.3654597862,2.38,0.27,2.3952661648,0.01,0,0.01,2.37,0.27,2.3853301658
2020-04-02 07:00:00,2.453,0.0,2.453,0.023,0,0.023,2.43,0.0,2.43,2.483,0.25,2.4955538463,0.023,0,0.023,2.46,0.25,2.472670621
2020-04-02 07:30:00,2.5005,0.25,2.5129664244,0.0405,0,0.0405,2.46,0.25,2.472670621,2.5305,0.25,2.5428193506,0.0405,0,0.0405,2.49,0.25,2.5025187312
2020-04-02 08:00:00,2.5635,0.25,2.575661517,0.0635,0,0.0635,2.5,0.25,2.5124689053,2.5935,0.25,2.6055214929,0.0635,0,0.0635,2.5300000000000002,0.25,2.5423217735
2020-04-02 08:30:00,2.5355,0.25,2.5477951743,0.0555,0,0.0555,2.48,0.25,2.4925689559,2.5655,0.26,2.5786411635,0.0555,0,0.0555,2.51,0.26,2.5234302051
2020-04-02 09:00:00,2.49,0.25,2.5025187312,0.12,0,0.12,2.37,0.25,2.383149177,2.52,0.25,2.532370431,0.12,0,0.12,2.4,0.25,2.4129857024
2020-04-02 09:30:00,2.4175,0.21,2.4266038511,0.1275,0,0.1275,2.29,0.21,2.2996086624,2.4475,0.32,2.4683306606,0.1275,0,0.1275,2.32,0.32,2.3419649869
2020-04-02 10:00:00,2.39,0.27,2.4052026941999998,0.15,0,0.15,2.24,0.27,2.2562136424,2.42,0.29,2.4373140955,0.15,0,0.15,2.27,0.29,2.2884492566
2020-04-02 10:30:00,2.242,0.26,2.2570254762,0.182,0,0.182,2.06,0.26,2.0763429389,2.2720000000000002,0.27,2.2879868881,0.182,0,0.182,2.09,0.27,2.1073680267
2020-04-02 11:00:00,2.104,0.27,2.1212534031,0.244,0,0.244,1.8599999999999999,0.27,1.8794946129,2.124,0.27,2.1410922446,0.244,0,0.244,1.88,0.27,1.8992893408
2020-04-02 11:30:00,2.048,0.25,2.0632023653,0.538,0,0.538,1.51,0.25,1.5305554547,2.068,0.25,2.0830564083,0.538,0,0.538,1.53,0.25,1.5502902954
2020-04-02 12:00:00,2.0865,-0.32,2.1108960775,0.5165000000000001,0,0.5165000000000001,1.57,-0.32,1.602279626,2.0965,0.61,2.1834404617,0.5165000000000001,0,0.5165000000000001,1.58,0.61,1.6936646657
2020-04-02 12:30:00,2.234,-0.32,2.2568021624,0.364,0,0.364,1.87,-0.32,1.8971821209000002,2.174,0.72,2.2901257607,0.364,0,0.364,1.81,0.72,1.9479476379
2020-04-02 13:00:00,2.195,-0.34,2.2211764901,0.455,0,0.455,1.74,-0.34,1.7729072170000002,2.145,0.7000000000000001,2.2563299847,0.455,0,0.455,1.69,0.7000000000000001,1.8292348127
2020-04-02 13:30:00,2.1525,-0.32,2.1761563018,0.5625,0,0.5625,1.5899999999999999,-0.32,1.6218816233000002,2.1125,0.71,2.2286220519,0.5625,0,0.5625,1.55,0.71,1.7048753620000001
2020-04-02 14:00:00,2.119,-0.35000000000000003,2.1477106416,0.6990000000000001,0,0.6990000000000001,1.42,-0.35000000000000003,1.4624978632,2.069,0.68,2.1778799323999998,0.6990000000000001,0,0.6990000000000001,1.37,0.68,1.5294770348
2020-04-02 14:30:00,2.0185,-0.38,2.053957704,0.7885000000000001,0,0.7885000000000001,1.23,-0.38,1.2873616431000001,1.9585,0.65,2.0635460378,0.7885000000000001,0,0.7885000000000001,1.17,0.65,1.3384319183
2020-04-02 15:00:00,2.039,-0.41000000000000003,2.079812732,0.919,0,0.919,1.12,-0.41000000000000003,1.1926860442,1.999,0.63,2.0959248555,0.919,0,0.919,1.08,0.63,1.2503199591
2020-04-02 15:30:00,2.0005,-0.42,2.0441135609,1.0305,0,1.0305,0.97,-0.42,1.0570241246,1.9605000000000001,0.63,2.0592377837,1.0305,0,1.0305,0.93,0.63,1.1232987136
2020-04-02 16:00:00,2.023,-0.42,2.0661386691,1.093,0,1.093,0.93,-0.42,1.0204410811,1.983,0.63,2.0806703247,1.093,0,1.093,0.89,0.63,1.0904127659
2020-04-02 16:30:00,2.1045,-0.42,2.1460009902,1.1145,0,1.1145,0.99,-0.42,1.0754068997,2.0645,0.62,2.1555881448,1.1145,0,1.1145,0.9500000000000001,0.62,1.1344161494
2020-04-02 17:00:00,2.2445,-0.38,2.2764402584,1.0545,0,1.0545,1.19,-0.38,1.2491997438,2.2445,0.63,2.331240067,1.0545,0,1.0545,1.19,0.63,1.3464768843
2020-04-02 17:30:00,2.3375,0.0,2.3375,0.8775000000000001,0,0.8775000000000001,1.46,0.0,1.46,2.3575,0.0,2.3575,0.8775000000000001,0,0.8775000000000001,1.48,0.0,1.48
2020-04-02 18:00:00,2.4015,0.0,2.4015,0.7015,0,0.7015,1.7000000000000002,0.0,1.7000000000000002,2.4215,0.0,2.4215,0.7015,0,0.7015,1.72,0.0,1.72
2020-04-02 18:30:00,2.5675,0.0,2.5675,0.5775,0,0.5775,1.99,0.0,1.99,2.5875,0.0,2.5875,0.5775,0,0.5775,2.01,0.0,2.01
2020-04-02 19:00:00,2.6255,0.0,2.6255,0.6155,0,0.6155,2.01,0.0,2.01,2.6555,0.0,2.6555,0.6155,0,0.6155,2.04,0.0,2.04
2020-04-02 19:30:00,2.63,-0.4,2.6602443497,0.53,0,0.53,2.1,-0.4,2.1377558326,2.65,0.62,2.7215620515000003,0.53,0,0.53,2.12,0.62,2.2088005795
2020-04-02 20:00:00,2.5725,0.24,2.5836710801000002,0.3925,0,0.3925,2.18,0.24,2.1931712199,2.6025,0.25,2.6144801107999998,0.3925,0,0.3925,2.21,0.25,2.2240953217
2020-04-02 20:30:00,2.637,0.25,2.6488240787,0.387,0,0.387,2.25,0.25,2.2638462845,2.657,0.32,2.6762004783,0.387,0,0.387,2.27,0.32,2.2924441106
2020-04-02 21:00:00,2.6065,0.26,2.6194354831,0.3165,0,0.3165,2.29,0.26,2.3047125634,2.6265,0.34,2.6484150449,0.3165,0,0.3165,2.31,0.34,2.3348875776
2020-04-02 21:30:00,2.535,0.30000000000000004,2.5526897579,0.28500000000000003,0,0.28500000000000003,2.25,0.30000000000000004,2.2699118926,2.555,0.30000000000000004,2.5725522346,0.28500000000000003,0,0.28500000000000003,2.27,0.30000000000000004,2.2897379763
2020-04-02 22:00:00,2.4165,0.30000000000000004,2.4350507695,0.2565,0,0.2565,2.16,0.30000000000000004,2.1807338214,2.4465,0.32,2.4673391032,0.2565,0,0.2565,2.19,0.32,2.2132555207
2020-04-02 22:30:00,2.342,0.27,2.3575122481,0.242,0,0.242,2.1,0.27,2.1172859986,2.362,0.33,2.3849410894,0.242,0,0.242,2.12,0.33,2.1455302375
2020-04-02 23:00:00,2.208,0.32,2.2310679057,0.278,0,0.278,1.9300000000000002,0.32,1.9563486397,2.228,0.33,2.2523063735,0.278,0,0.278,1.9500000000000002,0.33,1.9777259669
2020-04-02 23:30:00,2.1915,0.30000000000000004,2.2119385728,0.2215,0,0.2215,1.97,0.30000000000000004,1.9927117202,2.2115,0.31,2.233121638,0.2215,0,0.2215,1.99,0.31,2.014000993
2020-04-03 00:00:00,2.0865,0.30000000000000004,2.10795689,0.20650000000000002,0,0.20650000000000002,1.88,0.30000000000000004,1.9037857022,2.1165,0.31,2.1390821045,0.20650000000000002,0,0.20650000000000002,1.9100000000000001,0.31,1.93499354
2020-04-03 00:30:00,2.1025,0.30000000000000004,2.1237952467,0.21250000000000002,0,0.21250000000000002,1.8900000000000001,0.30000000000000004,1.9136614121000002,2.1225,0.31,2.1450189393,0.21250000000000002,0,0.21250000000000002,1.9100000000000001,0.31,1.93499354
2020-04-03 01:00:00,2.174,0.28,2.1919571164000002,0.20400000000000001,0,0.20400000000000001,1.97,0.28,1.9897989848000002,2.194,0.29,2.2130829176,0.20400000000000001,0,0.20400000000000001,1.99,0.29,2.0110196419
2020-04-03 01:30:00,2.367,0.27,2.3823494706,0.187,0,0.187,2.18,0.27,2.1966565503,2.387,0.34,2.4110929057,0.187,0,0.187,2.2,0.34,2.2261176968
2020-04-03 02:00:00,2.446,0.33,2.4681604486,0.196,0,0.196,2.25,0.33,2.274071239,2.466,0.34,2.4893284235,0.196,0,0.196,2.27,0.34,2.2953213283
2020-04-03 02:30:00,2.482,0.29,2.4988845512,0.132,0,0.132,2.35,0.29,2.3678260071,2.512,0.31,2.5310559060999998,0.132,0,0.132,2.38,0.31,2.4001041644
2020-04-03 03:00:00,2.415,0.30000000000000004,2.4335622038,0.095,0,0.095,2.32,0.30000000000000004,2.3393161394,2.455,0.32,2.4757675577000002,0.095,0,0.095,2.36,0.32,2.3815961035
2020-04-03 03:30:00,2.3935,0.29,2.4110044069,0.053500000000000006,0,0.053500000000000006,2.34,0.29,2.3579016095,2.4135,0.31,2.433327403,0.053500000000000006,0,0.053500000000000006,2.36,0.31,2.3802730936
2020-04-03 04:00:00,2.345,0.28,2.3616572571,0.055,0,0.055,2.29,0.28,2.307054399,2.375,0.29,2.3926397556,0.055,0,0.055,2.32,0.29,2.338054747
2020-04-03 04:30:00,2.3275,0.27,2.3431082455,0.0575,0,0.0575,2.27,0.27,2.2860008749,2.3575,0.28,2.3740695546,0.0575,0,0.0575,2.3,0.28,2.3169807941
2020-04-03 05:00:00,2.245,0.26,2.260005531,0.065,0,0.065,2.18,0.26,2.19544984,2.275,0.28,2.2921660062,0.065,0,0.065,2.21,0.28,2.227666941
2020-04-03 05:30:00,2.233,0.26,2.24808563,0.053,0,0.053,2.18,0.26,2.19544984,2.263,0.27,2.2790500214,0.053,0,0.053,2.21,0.27,2.2264321234
2020-04-03 06:00:00,2.243,0.27,2.2591921122,0.033,0,0.033,2.21,0.27,2.2264321234,2.273,0.28,2.2901809972000002,0.033,0,0.033,2.24,0.28,2.2574321695
2020-04-03 06:30:00,2.305,0.26,2.3196174254,0.015,0,0.015,2.29,0.26,2.3047125634,2.325,0.26,2.3394924663,0.015,0,0.015,2.31,0.26,2.3245859846
2020-04-03 07:00:00,2.418,0.0,2.418,0.018000000000000002,0,0.018000000000000002,2.4,0.0,2.4,2.438,0.25,2.4507843642,0.018000000000000002,0,0.018000000000000002,2.42,0.25,2.432878953
2020-04-03 07:30:00,2.4255,0.26,2.4393954681,0.0155,0,0.0155,2.41,0.26,2.4239843234,2.4555,0.27,2.4702996276,0.0155,0,0.0155,2.44,0.27,2.454893073
2020-04-03 08:00:00,2.448,0.25,2.4607324113,0.018000000000000002,0,0.018000000000000002,2.43,0.25,2.4428262321,2.478,0.26,2.4916026971000003,0.018000000000000002,0,0.018000000000000002,2.46,0.26,2.4737016797
2020-04-03 08:30:00,2.463,0.25,2.4756552668,0.013000000000000001,0,0.013000000000000001,2.45,0.25,2.4627220712,2.493,0.26,2.5065212945,0.013000000000000001,0,0.013000000000000001,2.48,0.26,2.493591787
2020-04-03 09:00:00,2.3955,0.24,2.4074925234,0.025500000000000002,0,0.025500000000000002,2.37,0.24,2.3821209037,2.4255,0.26,2.4393954681,0.025500000000000002,0,0.025500000000000002,2.4,0.26,2.4140422532
2020-04-03 09:30:00,2.5105,0.27,2.5249772771,0.0405,0,0.0405,2.47,0.27,2.4847132631,2.5404999999999998,0.28,2.5558834578000003,0.0405,0,0.0405,2.5,0.28,2.5156311335
2020-04-03 10:00:00,2.4325,0.27,2.4474387122,0.0425,0,0.0425,2.39,0.27,2.4052026941999998,2.4625,0.28,2.4783676584,0.0425,0,0.0425,2.42,0.28,2.4361444949
2020-04-03 10:30:00,2.368,0.28,2.3844965926,0.048,0,0.048,2.32,0.28,2.336835467,2.398,0.29,2.4154717966,0.048,0,0.048,2.35,0.29,2.3678260071
2020-04-03 11:00:00,2.3505000000000003,0.27,2.365956519,0.0405,0,0.0405,2.31,0.27,2.3257256932,2.3805,0.27,2.3957629787,0.0405,0,0.0405,2.34,0.27,2.3555254191
2020-04-03 11:30:00,2.21,0.27,2.2264321234,0.23,0,0.23,1.98,0.27,1.998324298,2.23,0.27,2.2462858233,0.23,0,0.23,2.0,0.27,2.0181427105
2020-04-03 12:00:00,2.1395,0.26,2.1552401838,0.4595,0,0.4595,1.6800000000000002,0.26,1.7000000000000002,2.1595,0.26,2.1750954577,0.4595,0,0.4595,1.7000000000000002,0.26,1.7197674261
2020-04-03 12:30:00,2.2055,0.25,2.2196238983,0.3255,0,0.3255,1.88,0.25,1.8965494984,2.2255,0.26,2.2406361262,0.3255,0,0.3255,1.9,0.26,1.9177069641000002
2020-04-03 13:00:00,2.2475,0.27,2.2636599237,0.1075,0,0.1075,2.14,0.27,2.156965461,2.2675,0.27,2.2835183927,0.1075,0,0.1075,2.16,0.27,2.176809592
2020-04-03 13:30:00,2.112,0.29,2.1318170653,0.17200000000000001,0,0.17200000000000001,1.94,0.29,1.9615555052,2.132,0.30000000000000004,2.1530034835,0.17200000000000001,0,0.17200000000000001,1.96,0.30000000000000004,1.9828262657
2020-04-03 14:00:00,2.0395,0.27,2.0572944004,0.2195,0,0.2195,1.82,0.27,1.8399184765,2.0595,0.30000000000000004,2.0812352702,0.2195,0,0.2195,1.8399999999999999,0.30000000000000004,1.8642961138
2020-04-03 14:30:00,2.0445,0.27,2.0622512577,0.3345,0,0.3345,1.71,0.27,1.7311845656,2.0645,0.29,2.0847686322,0.3345,0,0.3345,1.73,0.29,1.7541379649
2020-04-03 15:00:00,2.055,0.27,2.0726613327,0.155,0,0.155,1.9,0.27,1.9190883252000002,2.085,0.29,2.1050712577,0.155,0,0.155,1.9300000000000002,0.29,1.9516659550000002
2020-04-03 15:30:00,2.136,0.27,2.152996981,0.096,0,0.096,2.04,0.27,2.0577900768,2.156,0.29,2.175416282,0.096,0,0.096,2.06,0.29,2.0803124765
2020-04-03 16:00:00,2.09,0.30000000000000004,2.1114213222,0.23,0,0.23,1.8599999999999999,0.30000000000000004,1.8840382162,2.12,0.32,2.1440149253,0.23,0,0.23,1.8900000000000001,0.32,1.9168985367
2020-04-03 16:30:00,2.1555,0.27,2.1723444133,0.2255,0,0.2255,1.9300000000000002,0.27,1.9487944992,2.1755,0.29,2.1947437778,0.2255,0,0.2255,1.9500000000000002,0.29,1.9714461697
2020-04-03 17:00:00,2.269,0.27,2.2850078774,0.149,0,0.149,2.12,0.27,2.137124236,2.289,0.29,2.3072973367,0.149,0,0.149,2.14,0.29,2.1595601404
2020-04-03 17:30:00,2.3925,0.22,2.4025936506,0.0925,0,0.0925,2.3,0.22,2.3104977819,2.4125,0.30000000000000004,2.4310812923,0.0925,0,0.0925,2.32,0.30000000000000004,2.3393161394
2020-04-03 18:00:00,2.3745,0.27,2.3898012993,0.10450000000000001,0,0.10450000000000001,2.27,0.27,2.2860008749,2.4045,0.28,2.42074787,0.10450000000000001,0,0.10450000000000001,2.3,0.28,2.3169807941
2020-04-03 18:30:00,2.4865,0.29,2.5033541999,0.0465,0,0.0465,2.44,0.29,2.4571731726,2.5265,0.29,2.5430891156,0.0465,0,0.0465,2.48,0.29,2.4968980756
2020-04-03 19:00:00,2.543,0.25,2.5552590867,0.013000000000000001,0,0.013000000000000001,2.5300000000000002,0.25,2.5423217735,2.573,0.26,2.5861030529,0.013000000000000001,0,0.013000000000000001,2.56,0.26,2.5731692521
2020-04-03 19:30:00,2.5655,0.25,2.5776520809,0.0055000000000000005,0,0.0055000000000000005,2.56,0.25,2.5721780654,2.5955,0.26,2.6084900326,0.0055000000000000005,0,0.0055000000000000005,2.59,0.26,2.6030174798
2020-04-03 20:00:00,2.5835,0.26,2.5965500669,0.0035,0,0.0035,2.58,0.26,2.5930676813,2.6135,0.27,2.6274097986,0.0035,0,0.0035,2.61,0.27,2.6239283527
2020-04-03 20:30:00,2.62,0.27,2.6338754716,0.0,0,0.0,2.62,0.27,2.6338754716,2.65,0.29,2.6658206991,0.0,0,0.0,2.65,0.29,2.6658206991
2020-04-03 21:00:00,2.62,0.29,2.6360007587,0.0,0,0.0,2.62,0.29,2.6360007587,2.65,0.31,2.6680704638,0.0,0,0.0,2.65,0.31,2.6680704638
2020-04-03 21:30:00,2.5,0.34,2.5230140705,0.0,0,0.0,2.5,0.34,2.5230140705,2.5300000000000002,0.36,2.5554842985,0.0,0,0.0,2.5300000000000002,0.36,2.5554842985
2020-04-03 22:00:00,2.38,0.37,2.4085887984,0.0,0,0.0,2.38,0.37,2.4085887984,2.41,0.39,2.4413520844,0.0,0,0.0,2.41,0.39,2.4413520844
2020-04-03 22:30:00,2.3,0.34,2.3249946236,0.0,0,0.0,2.3,0.34,2.3249946236,2.33,0.36,2.3576471322,0.0,0,0.0,2.33,0.36,2.3576471322
2020-04-03 23:00:00,2.19,0.34,2.216235547,0.0,0,0.0,2.19,0.34,2.216235547,2.22,0.36,2.2489997777,0.0,0,0.0,2.22,0.36,2.2489997777
