Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-03 23:30:00,2.2,0.34,2.2261176968,0.0,0,0.0,2.2,0.34,2.2261176968,2.22,0.36,2.2489997777,0.0,0,0.0,2.22,0.36,2.2489997777
2020-04-04 00:00:00,2.11,0.30000000000000004,2.1312203077,0.0,0,0.0,2.11,0.30000000000000004,2.1312203077,2.13,0.32,2.1539034333,0.0,0,0.0,2.13,0.32,2.1539034333
2020-04-05 00:30:00,2.0355,0.0,2.0355,0.7055,0,0.7055,1.33,0.0,1.33,2.0555,0.25,2.0706473022,0.7055,0,0.7055,1.35,0.25,1.3729530218
2020-04-05 01:00:00,2.0405,0.24,2.0545657084,0.6905,0,0.6905,1.35,0.24,1.3711673858,2.0505,0.25,2.0656839666,0.6905,0,0.6905,1.3599999999999999,0.25,1.3827870407
2020-04-05 01:30:00,2.249,0.24,2.2617694401,0.669,0,0.669,1.58,0.24,1.5981239001,2.269,0.25,2.2827310398,0.669,0,0.669,1.6,0.25,1.6194134741
2020-04-05 02:00:00,2.346,0.11,2.3485774418,0.676,0,0.676,1.67,0.11,1.6736188335,2.356,0.32,2.3776324358,0.676,0,0.676,1.6800000000000002,0.32,1.7102046661
2020-04-05 02:30:00,2.282,0.25,2.2956532839,0.6920000000000001,0,0.6920000000000001,1.5899999999999999,0.25,1.6095340941,2.302,0.26,2.3166363547,0.6920000000000001,0,0.6920000000000001,1.6099999999999999,0.26,1.6308586695
2020-04-05 03:00:00,2.2265,0.25,2.2404915197,0.6865,0,0.6865,1.54,0.25,1.5601602481999999,2.2465,0.26,2.2614955782,0.6865,0,0.6865,1.56,0.26,1.5815182579
2020-04-05 03:30:00,2.178,0.26,2.1934639272,0.6880000000000001,0,0.6880000000000001,1.49,0.26,1.5125144627,2.198,0.26,2.2133241968,0.6880000000000001,0,0.6880000000000001,1.51,0.26,1.5322206107
2020-04-05 04:00:00,2.1845,0.19,2.1927471925,0.5345,0,0.5345,1.65,0.19,1.6609033687,2.1945,0.34,2.2206823839,0.5345,0,0.5345,1.6600000000000001,0.34,1.6944615664
2020-04-05 04:30:00,2.0835,0.25,2.0984451982,0.7135,0,0.7135,1.37,0.25,1.3926234236,2.0935,0.25,2.1083743145,0.7135,0,0.7135,1.38,0.25,1.4024621207
2020-04-05 05:00:00,2.0775,0.0,2.0775,0.7275,0,0.7275,1.35,0.0,1.35,2.0875,0.0,2.0875,0.7275,0,0.7275,1.3599999999999999,0.0,1.3599999999999999
2020-04-05 05:30:00,2.0555,0.0,2.0555,0.7355,0,0.7355,1.32,0.0,1.32,2.0655,0.0,2.0655,0.7355,0,0.7355,1.33,0.0,1.33
2020-04-05 06:00:00,2.029,0.0,2.029,0.729,0,0.729,1.3,0.0,1.3,2.049,0.0,2.049,0.729,0,0.729,1.32,0.0,1.32
2020-04-05 06:30:00,2.0645,0.0,2.0645,0.7345,0,0.7345,1.33,0.0,1.33,2.0845,0.0,2.0845,0.7345,0,0.7345,1.35,0.0,1.35
2020-04-05 07:00:00,2.13,0.0,2.13,0.72,0,0.72,1.4100000000000001,0.0,1.4100000000000001,2.15,0.0,2.15,0.72,0,0.72,1.43,0.0,1.43
2020-04-05 07:30:00,2.105,0.0,2.105,0.6950000000000001,0,0.6950000000000001,1.4100000000000001,0.0,1.4100000000000001,2.125,0.0,2.125,0.6950000000000001,0,0.6950000000000001,1.43,0.0,1.43
2020-04-05 08:00:00,2.058,0.0,2.058,0.708,0,0.708,1.35,0.0,1.35,2.068,0.0,2.068,0.708,0,0.708,1.3599999999999999,0.0,1.3599999999999999
2020-04-05 08:30:00,2.0405,0.0,2.0405,0.7105,0,0.7105,1.33,0.0,1.33,2.0605,0.0,2.0605,0.7105,0,0.7105,1.35,0.0,1.35
2020-04-05 09:00:00,2.0245,0.0,2.0245,0.6945,0,0.6945,1.33,0.0,1.33,2.0445,0.0,2.0445,0.6945,0,0.6945,1.35,0.0,1.35
2020-04-05 09:30:00,2.021,0.25,2.0364039383,0.7010000000000001,0,0.7010000000000001,1.32,0.25,1.3434656676,2.031,0.25,2.0463286637,0.7010000000000001,0,0.7010000000000001,1.33,0.25,1.3532922818
2020-04-05 10:00:00,1.9380000000000002,0.0,1.9380000000000002,0.9480000000000001,0,0.9480000000000001,0.99,0.0,0.99,1.948,0.0,1.948,0.9480000000000001,0,0.9480000000000001,1.0,0.0,1.0
2020-04-05 10:30:00,1.9260000000000002,-0.34,1.9557801512,1.126,0,1.126,0.8,-0.34,0.8692525525,1.936,0.65,2.0422037117,1.126,0,1.126,0.81,0.65,1.0385566908
2020-04-05 11:00:00,1.8825,0.0,1.8825,1.0825,0,1.0825,0.8,0.0,0.8,1.8925,0.0,1.8925,1.0825,0,1.0825,0.81,0.0,0.81
2020-04-05 11:30:00,1.8035,0.0,1.8035,1.3335,0,1.3335,0.47000000000000003,0.0,0.47000000000000003,1.8135,0.0,1.8135,1.3335,0,1.3335,0.48,0.0,0.48
2020-04-05 12:00:00,1.7635,0.0,1.7635,1.3635,0,1.3635,0.4,0.0,0.4,1.7635,0.0,1.7635,1.3635,0,1.3635,0.4,0.0,0.4
2020-04-05 12:30:00,1.7985,0.0,1.7985,1.4185,0,1.4185,0.38,0.0,0.38,1.7985,0.0,1.7985,1.4185,0,1.4185,0.38,0.0,0.38
2020-04-05 13:00:00,1.7730000000000001,0.0,1.7730000000000001,1.443,0,1.443,0.33,0.0,0.33,1.7730000000000001,0.0,1.7730000000000001,1.443,0,1.443,0.33,0.0,0.33
2020-04-05 13:30:00,1.724,0.0,1.724,1.324,0,1.324,0.4,0.0,0.4,1.734,0.0,1.734,1.324,0,1.324,0.41000000000000003,0.0,0.41000000000000003
2020-04-05 14:00:00,1.708,0.25,1.7261992932,1.298,0,1.298,0.41000000000000003,0.25,0.4802082881,1.718,0.26,1.7375626607,1.298,0,1.298,0.42,0.26,0.49396356140000003
2020-04-05 14:30:00,1.6855,0.0,1.6855,1.2255,0,1.2255,0.46,0.0,0.46,1.6855,0.0,1.6855,1.2255,0,1.2255,0.46,0.0,0.46
2020-04-05 15:00:00,1.7525,0.0,1.7525,1.1425,0,1.1425,0.61,0.0,0.61,1.7625000000000002,0.0,1.7625000000000002,1.1425,0,1.1425,0.62,0.0,0.62
2020-04-05 15:30:00,1.8290000000000002,-0.4,1.8722288856,0.9390000000000001,0,0.9390000000000001,0.89,-0.4,0.9757561171,1.839,0.62,1.940701162,0.9390000000000001,0,0.9390000000000001,0.9,0.62,1.0928860874
2020-04-05 16:00:00,1.9965000000000002,0.0,1.9965000000000002,0.8265,0,0.8265,1.17,0.0,1.17,2.0065,0.0,2.0065,0.8265,0,0.8265,1.18,0.0,1.18
2020-04-05 16:30:00,2.2405,0.0,2.2405,0.7305,0,0.7305,1.51,0.0,1.51,2.2505,0.0,2.2505,0.7305,0,0.7305,1.52,0.0,1.52
2020-04-05 17:00:00,2.444,-0.44,2.4832913643,0.714,0,0.714,1.73,-0.44,1.7850770292,2.464,0.61,2.5383845256,0.714,0,0.714,1.75,0.61,1.8532673849
2020-04-05 17:30:00,2.4815,0.0,2.4815,0.7515000000000001,0,0.7515000000000001,1.73,0.0,1.73,2.5015,0.0,2.5015,0.7515000000000001,0,0.7515000000000001,1.75,0.0,1.75
2020-04-05 18:00:00,2.491,0.0,2.491,0.731,0,0.731,1.76,0.0,1.76,2.501,0.0,2.501,0.731,0,0.731,1.77,0.0,1.77
2020-04-05 18:30:00,2.5255,0.0,2.5255,0.7355,0,0.7355,1.79,0.0,1.79,2.5455,0.0,2.5455,0.7355,0,0.7355,1.81,0.0,1.81
2020-04-05 19:00:00,2.4665,0.0,2.4665,0.7365,0,0.7365,1.73,0.0,1.73,2.4865,0.0,2.4865,0.7365,0,0.7365,1.75,0.0,1.75
2020-04-05 19:30:00,2.4685,0.0,2.4685,0.7285,0,0.7285,1.74,0.0,1.74,2.4885,0.0,2.4885,0.7285,0,0.7285,1.76,0.0,1.76
2020-04-05 20:00:00,2.4895,0.0,2.4895,0.7295,0,0.7295,1.76,0.0,1.76,2.5095,0.0,2.5095,0.7295,0,0.7295,1.78,0.0,1.78
2020-04-05 20:30:00,2.459,0.0,2.459,0.669,0,0.669,1.79,0.0,1.79,2.479,0.0,2.479,0.669,0,0.669,1.81,0.0,1.81
2020-04-05 21:00:00,2.4045,-0.38,2.4343418515,0.5745,0,0.5745,1.83,-0.38,1.8690371853,2.4245,0.6900000000000001,2.5207737403,0.5745,0,0.5745,1.85,0.6900000000000001,1.9744872752
2020-04-05 21:30:00,2.3085,-0.38,2.33956668,0.7285,0,0.7285,1.58,-0.38,1.6250538453,2.2685,0.67,2.3653735963,0.7285,0,0.7285,1.54,0.67,1.6794344286
2020-04-05 22:00:00,2.283,-0.41000000000000003,2.3195234424,0.733,0,0.733,1.55,-0.41000000000000003,1.6033090781000001,2.223,0.64,2.3132939718,0.733,0,0.733,1.49,0.64,1.6216349774
2020-04-05 22:30:00,2.189,-0.37,2.2200497742,0.559,0,0.559,1.63,-0.37,1.671466422,2.149,0.67,2.2510222122,0.559,0,0.559,1.5899999999999999,0.67,1.7253985047
2020-04-05 23:00:00,2.062,0.0,2.062,0.732,0,0.732,1.33,0.0,1.33,2.072,0.25,2.0870275513,0.732,0,0.732,1.34,0.25,1.3631214179
2020-04-05 23:30:00,2.04,0.25,2.0552615405,0.68,0,0.68,1.3599999999999999,0.25,1.3827870407,2.06,0.25,2.0751144547,0.68,0,0.68,1.38,0.25,1.4024621207
2020-04-06 00:00:00,1.941,0.26,1.9583362837,0.621,0,0.621,1.32,0.26,1.3453624047,1.951,0.26,1.9682482059000002,0.621,0,0.621,1.33,0.26,1.3551752654
2020-04-06 00:30:00,1.9809999999999999,0.29,2.0021141326,0.491,0,0.491,1.49,0.29,1.5179591561999999,1.991,0.30000000000000004,2.0134748571,0.491,0,0.491,1.5,0.30000000000000004,1.5297058541
2020-04-06 01:00:00,1.988,0.29,2.009040567,0.298,0,0.298,1.69,0.29,1.7147011401,2.008,0.31,2.0317883748,0.298,0,0.298,1.71,0.31,1.7378722623
2020-04-06 01:30:00,2.168,0.29,2.1873097632,0.168,0,0.168,2.0,0.29,2.0209156341,2.188,0.31,2.2098515787,0.168,0,0.168,2.02,0.31,2.0436486978
2020-04-06 02:00:00,2.2245,0.29,2.2433234831,0.0945,0,0.0945,2.13,0.29,2.1496511345,2.2545,0.32,2.2770968908,0.0945,0,0.0945,2.16,0.32,2.1835750502
2020-04-06 02:30:00,2.245,0.21,2.2548004346,0.185,0,0.185,2.06,0.21,2.0706762181,2.255,0.37,2.2851531677,0.185,0,0.185,2.07,0.37,2.1028076469
2020-04-06 03:00:00,2.181,0.02,2.1810916991,0.231,0,0.231,1.9500000000000002,0.02,1.9501025614,2.171,0.55,2.2395850062,0.231,0,0.231,1.94,0.55,2.0164572894
2020-04-06 03:30:00,2.0895,0.30000000000000004,2.1109263962,0.1995,0,0.1995,1.8900000000000001,0.30000000000000004,1.9136614121000002,2.1195,0.32,2.1435205271,0.1995,0,0.1995,1.92,0.32,1.9464840097
2020-04-06 04:00:00,2.0965,-0.09,2.0984309019,0.14650000000000002,0,0.14650000000000002,1.9500000000000002,-0.09,1.9520758182,2.0565,0.66,2.1598130127,0.14650000000000002,0,0.14650000000000002,1.9100000000000001,0.66,2.0208166666
2020-04-06 04:30:00,2.103,-0.27,2.1202615405,0.14300000000000002,0,0.14300000000000002,1.96,-0.27,1.9785095400000001,2.043,0.8300000000000001,2.2051641662,0.14300000000000002,0,0.14300000000000002,1.9,0.8300000000000001,2.0733788848
2020-04-06 05:00:00,2.046,-0.27,2.0637383555,0.126,0,0.126,1.92,-0.27,1.9388914358,1.986,0.8200000000000001,2.148626538,0.126,0,0.126,1.8599999999999999,0.8200000000000001,2.0327321516
2020-04-06 05:30:00,2.043,-0.28,2.0620982033,0.133,0,0.133,1.9100000000000001,-0.28,1.9304144633,1.983,0.8200000000000001,2.1458539093,0.133,0,0.133,1.85,0.8200000000000001,2.023585926
2020-04-06 06:00:00,2.033,0.22,2.0448689445,0.14300000000000002,0,0.14300000000000002,1.8900000000000001,0.22,1.9027611516,2.043,0.32,2.0679093307,0.14300000000000002,0,0.14300000000000002,1.9,0.32,1.9267589367
2020-04-06 06:30:00,2.117,0.26,2.1329062333,0.137,0,0.137,1.98,0.26,1.9969977466,2.137,0.27,2.15398909,0.137,0,0.137,2.0,0.27,2.0181427105
2020-04-06 07:00:00,2.225,0.27,2.2413221544,0.145,0,0.145,2.08,0.27,2.0974508338,2.255,0.27,2.2711065585,0.145,0,0.145,2.11,0.27,2.1272047386
2020-04-06 07:30:00,2.2875,0.25,2.3011206509,0.1675,0,0.1675,2.12,0.25,2.134689673,2.3075,0.25,2.3210032851999998,0.1675,0,0.1675,2.14,0.25,2.154553318
2020-04-06 08:00:00,2.2645,0.25,2.2782581614,0.17450000000000002,0,0.17450000000000002,2.09,0.25,2.1048990475,2.2945,0.25,2.3080793422,0.17450000000000002,0,0.17450000000000002,2.12,0.25,2.134689673
2020-04-06 08:30:00,2.2439999999999998,0.25,2.2578830793,0.184,0,0.184,2.06,0.25,2.0751144547,2.2640000000000002,0.29,2.2824977547,0.184,0,0.184,2.08,0.29,2.1001190442
2020-04-06 09:00:00,2.1605,0.26,2.1760882909,0.2205,0,0.2205,1.94,0.26,1.9573451407,2.1805,0.26,2.1959463222,0.2205,0,0.2205,1.96,0.26,1.9771696943000001
2020-04-06 09:30:00,2.0895,0.25,2.1044025874,0.41950000000000004,0,0.41950000000000004,1.67,0.25,1.6886088949,2.1095,0.26,2.1254623615,0.41950000000000004,0,0.41950000000000004,1.69,0.26,1.7098830369
2020-04-06 10:00:00,2.038,0.0,2.038,0.498,0,0.498,1.54,0.0,1.54,2.058,0.0,2.058,0.498,0,0.498,1.56,0.0,1.56
2020-04-06 10:30:00,2.0325,0.25,2.0478174357,0.6225,0,0.6225,1.4100000000000001,0.25,1.4319916201,2.0525,0.25,2.0676692796,0.6225,0,0.6225,1.43,0.25,1.4516886719
2020-04-06 11:00:00,2.0025,0.25,2.0180451556,0.6625,0,0.6625,1.34,0.25,1.3631214179,2.0125,0.25,2.0279685032,0.6625,0,0.6625,1.35,0.25,1.3729530218
2020-04-06 11:30:00,1.939,0.25,1.9550501272,0.709,0,0.709,1.23,0.25,1.2551493935,1.959,0.25,1.9748875917,0.709,0,0.709,1.25,0.25,1.2747548784
2020-04-06 12:00:00,1.9060000000000001,0.25,1.9223256748000002,0.516,0,0.516,1.3900000000000001,0.25,1.4123030836,1.9260000000000002,0.26,1.9434700924000001,0.516,0,0.516,1.4100000000000001,0.26,1.4337712509
2020-04-06 12:30:00,1.8820000000000001,0.25,1.8985320645,0.602,0,0.602,1.28,0.25,1.3041855696,1.892,0.25,1.9084454407,0.602,0,0.602,1.29,0.25,1.3140015220999999
2020-04-06 13:00:00,1.82,-0.04,1.8204395074000002,0.63,0,0.63,1.19,-0.04,1.1906720791,1.8399999999999999,0.35000000000000003,1.8729922584,0.63,0,0.63,1.21,0.35000000000000003,1.2596031121
2020-04-06 13:30:00,1.76,-0.33,1.7906702656,0.77,0,0.77,0.99,-0.33,1.0435516279,1.73,0.66,1.8516209115,0.77,0,0.77,0.96,0.66,1.1649892703
2020-04-06 14:00:00,1.7349999999999999,0.0,1.7349999999999999,0.785,0,0.785,0.9500000000000001,0.0,0.9500000000000001,1.745,0.0,1.745,0.785,0,0.785,0.96,0.0,0.96
2020-04-06 14:30:00,1.759,0.0,1.759,0.789,0,0.789,0.97,0.0,0.97,1.779,0.0,1.779,0.789,0,0.789,0.99,0.0,0.99
2020-04-06 15:00:00,1.694,0.25,1.7123480955,0.754,0,0.754,0.9400000000000001,0.25,0.9726767192,1.704,0.25,1.7222415626,0.754,0,0.754,0.9500000000000001,0.25,0.9823441352000001
2020-04-06 15:30:00,1.6905000000000001,0.25,1.7088856748999999,0.7105,0,0.7105,0.98,0.25,1.0113851887,1.7005,0.25,1.7187787089,0.7105,0,0.7105,0.99,0.25,1.0210778619
2020-04-06 16:00:00,1.7915,0.25,1.8088593782,0.6615,0,0.6615,1.13,0.25,1.1573245007,1.8014999999999999,0.25,1.8187639347000002,0.6615,0,0.6615,1.1400000000000001,0.25,1.1670903992000001
2020-04-06 16:30:00,1.8940000000000001,0.25,1.9104282242,0.544,0,0.544,1.35,0.25,1.3729530218,1.9140000000000001,0.25,1.9302580138,0.544,0,0.544,1.37,0.25,1.3926234236
2020-04-06 17:00:00,2.047,0.25,2.0622097372,0.457,0,0.457,1.5899999999999999,0.25,1.6095340941,2.067,0.27,2.0845596657,0.457,0,0.457,1.6099999999999999,0.27,1.6324827717
2020-04-06 17:30:00,2.1805,0.25,2.1947847844,0.3205,0,0.3205,1.8599999999999999,0.25,1.8767258724,2.2005,0.26,2.2158069072,0.3205,0,0.3205,1.88,0.26,1.8978935692
2020-04-06 18:00:00,2.274,0.25,2.2877010294,0.184,0,0.184,2.09,0.25,2.1048990475,2.294,0.25,2.3075822846,0.184,0,0.184,2.11,0.25,2.1247588098
2020-04-06 18:30:00,2.3535,0.0,2.3535,0.0635,0,0.0635,2.29,0.0,2.29,2.3835,0.25,2.3965751084,0.0635,0,0.0635,2.32,0.25,2.3334309503
2020-04-06 19:00:00,2.432,0.26,2.4458585405,0.022,0,0.022,2.41,0.26,2.4239843234,2.462,0.27,2.4767607878,0.022,0,0.022,2.44,0.27,2.454893073
2020-04-06 19:30:00,2.455,0.25,2.4676962941,0.005,0,0.005,2.45,0.25,2.4627220712,2.485,0.25,2.4975437934,0.005,0,0.005,2.48,0.25,2.4925689559
2020-04-06 20:00:00,2.4905,0.27,2.5050928625999997,0.0005,0,0.0005,2.49,0.27,2.5045957758,2.5205,0.28,2.5360047811,0.0005,0,0.0005,2.52,0.28,2.5355078387
2020-04-06 20:30:00,2.52,0.27,2.5344230113,0.0,0,0.0,2.52,0.27,2.5344230113,2.55,0.28,2.5653264899,0.0,0,0.0,2.55,0.28,2.5653264899
2020-04-06 21:00:00,2.51,0.26,2.5234302051,0.0,0,0.0,2.51,0.26,2.5234302051,2.54,0.28,2.5553864678,0.0,0,0.0,2.54,0.28,2.5553864678
2020-04-06 21:30:00,2.43,0.27,2.4449539873,0.0,0,0.0,2.43,0.27,2.4449539873,2.45,0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,0.35000000000000003,2.4748737342
2020-04-06 22:00:00,2.34,0.31,2.3604448733,0.0,0,0.0,2.34,0.31,2.3604448733,2.37,0.33,2.3928643923,0.0,0,0.0,2.37,0.33,2.3928643923
2020-04-06 22:30:00,2.24,0.33,2.2641775549,0.0,0,0.0,2.24,0.33,2.2641775549,2.27,0.35000000000000003,2.296823894,0.0,0,0.0,2.27,0.35000000000000003,2.296823894
2020-04-06 23:00:00,2.23,-0.15,2.2350391495,0.0,0,0.0,2.23,-0.15,2.2350391495,2.17,0.84,2.3269078194,0.0,0,0.0,2.17,0.84,2.3269078194
2020-04-06 23:30:00,2.19,-0.26,2.2053797859,0.0,0,0.0,2.19,-0.26,2.2053797859,2.12,0.91,2.307054399,0.0,0,0.0,2.12,0.91,2.307054399
2020-04-07 00:00:00,2.05,0.32,2.0748252939,0.0,0,0.0,2.05,0.32,2.0748252939,2.03,0.53,2.0980467106,0.0,0,0.0,2.03,0.53,2.0980467106
2020-04-08 00:30:00,2.014,0.27,2.0320177165,0.244,0,0.244,1.77,0.27,1.7904747974,2.024,0.28,2.0432758013,0.244,0,0.244,1.78,0.28,1.8018878988
2020-04-08 01:00:00,2.017,0.28,2.0363420636,0.217,0,0.217,1.8,0.28,1.8216476059,2.047,0.30000000000000004,2.0688665979,0.217,0,0.217,1.83,0.30000000000000004,1.8544271353
2020-04-08 01:30:00,2.214,0.29,2.2329120001,0.184,0,0.184,2.03,0.29,2.0506096654,2.2439999999999998,0.31,2.2653114576,0.184,0,0.184,2.06,0.31,2.0831946621
2020-04-08 02:00:00,2.304,0.03,2.3041953042,0.14400000000000002,0,0.14400000000000002,2.16,0.03,2.1602083233,2.274,0.58,2.3468012272,0.14400000000000002,0,0.14400000000000002,2.13,0.58,2.2075552088
2020-04-08 02:30:00,2.263,0.27,2.2790500214,0.083,0,0.083,2.18,0.27,2.1966565503,2.283,0.28,2.3001063019,0.083,0,0.083,2.2,0.28,2.2177466041000002
2020-04-08 03:00:00,2.1715,0.29,2.190778914,0.07150000000000001,0,0.07150000000000001,2.1,0.29,2.1199292441,2.2015000000000002,0.31,2.2232188939,0.07150000000000001,0,0.07150000000000001,2.13,0.31,2.1524404754
2020-04-08 03:30:00,2.1475,0.27,2.1644066739,0.0375,0,0.0375,2.11,0.27,2.1272047386,2.1675,0.27,2.1842518742,0.0375,0,0.0375,2.13,0.27,2.1470444802
2020-04-08 04:00:00,2.1435,0.2,2.1528103144,0.0235,0,0.0235,2.12,0.2,2.1294130647,2.1635,0.32,2.1870373225,0.0235,0,0.0235,2.14,0.32,2.1637929661
2020-04-08 04:30:00,2.05,0.27,2.0677040407,0.03,0,0.03,2.02,0.27,2.0379646709,2.07,0.28,2.088851359,0.03,0,0.03,2.04,0.28,2.0591260282
2020-04-08 05:00:00,2.004,0.26,2.0207958828,0.064,0,0.064,1.94,0.26,1.9573451407,2.024,0.28,2.0432758013,0.064,0,0.064,1.96,0.28,1.9798989873
2020-04-08 05:30:00,2.0485,-0.1,2.050939358,0.0285,0,0.0285,2.02,-0.1,2.0224737328,2.0085,0.6000000000000001,2.0962042482,0.0285,0,0.0285,1.98,0.6000000000000001,2.0689127579
2020-04-08 06:00:00,2.09,-0.27,2.1073680267,0.0,0,0.0,2.09,-0.27,2.1073680267,2.01,0.8300000000000001,2.1746264047,0.0,0,0.0,2.01,0.8300000000000001,2.1746264047
2020-04-08 06:30:00,2.2,0.23,2.2119900542,0.0,0,0.0,2.2,0.23,2.2119900542,2.22,0.29,2.2388613177,0.0,0,0.0,2.22,0.29,2.2388613177
2020-04-08 07:00:00,2.2325,0.25,2.2464541504,0.0025,0,0.0025,2.23,0.25,2.2439696968,2.2625,0.26,2.2773902279,0.0025,0,0.0025,2.26,0.26,2.2749065915
2020-04-08 07:30:00,2.2725,0.26,2.2873251299,0.0025,0,0.0025,2.27,0.26,2.2848413512,2.2925,0.27,2.3083449157,0.0025,0,0.0025,2.29,0.27,2.3058620947
2020-04-08 08:00:00,2.3095,0.06,2.310279258,0.0095,0,0.0095,2.3,0.06,2.3007824756,2.2995,0.52,2.3575623534,0.0095,0,0.0095,2.29,0.52,2.3482972555
2020-04-08 08:30:00,2.318,0.28,2.3348498881,0.008,0,0.008,2.31,0.28,2.3269078194,2.338,0.30000000000000004,2.3571686406,0.008,0,0.008,2.33,0.30000000000000004,2.3492339177
2020-04-08 09:00:00,2.281,0.27,2.2969242478,0.011,0,0.011,2.27,0.27,2.2860008749,2.311,0.28,2.3279005563,0.011,0,0.011,2.3,0.28,2.3169807941
2020-04-08 09:30:00,2.211,0.28,2.2286590138,0.011,0,0.011,2.2,0.28,2.2177466041000002,2.241,0.29,2.2596860401,0.011,0,0.011,2.23,0.29,2.2487774456
2020-04-08 10:00:00,2.188,0.29,2.2071347943,0.008,0,0.008,2.18,0.29,2.1992044016,2.218,0.31,2.2395588851,0.008,0,0.008,2.21,0.31,2.2316361711
2020-04-08 10:30:00,2.188,0.26,2.203393746,0.008,0,0.008,2.18,0.26,2.19544984,2.218,0.27,2.2343732902,0.008,0,0.008,2.21,0.27,2.2264321234
2020-04-08 11:00:00,2.0815,0.26,2.0976754396,0.051500000000000004,0,0.051500000000000004,2.03,0.26,2.0465825173,2.1115,0.27,2.1286926152,0.051500000000000004,0,0.051500000000000004,2.06,0.27,2.0776188293
2020-04-08 11:30:00,1.9495,0.0,1.9495,0.3195,0,0.3195,1.63,0.0,1.63,1.9695,0.24,1.9840691142,0.3195,0,0.3195,1.65,0.24,1.6673631878
2020-04-08 12:00:00,1.8255,0.0,1.8255,0.5755,0,0.5755,1.25,0.0,1.25,1.8355000000000001,0.0,1.8355000000000001,0.5755,0,0.5755,1.26,0.0,1.26
2020-04-08 12:30:00,1.7890000000000001,0.0,1.7890000000000001,0.629,0,0.629,1.16,0.0,1.16,1.799,0.0,1.799,0.629,0,0.629,1.17,0.0,1.17
2020-04-08 13:00:00,1.7650000000000001,0.0,1.7650000000000001,0.655,0,0.655,1.11,0.0,1.11,1.775,0.0,1.775,0.655,0,0.655,1.12,0.0,1.12
2020-04-08 13:30:00,1.7375,0.0,1.7375,0.6275000000000001,0,0.6275000000000001,1.11,0.0,1.11,1.7475,0.0,1.7475,0.6275000000000001,0,0.6275000000000001,1.12,0.0,1.12
2020-04-08 14:00:00,1.7075,0.0,1.7075,0.6375000000000001,0,0.6375000000000001,1.07,0.0,1.07,1.7175,0.25,1.7355996802,0.6375000000000001,0,0.6375000000000001,1.08,0.25,1.1085576214
2020-04-08 14:30:00,1.7095,-0.24,1.7262648261,0.6195,0,0.6195,1.09,-0.24,1.1161093136,1.7195,0.62,1.8278622076,0.6195,0,0.6195,1.1,0.62,1.2626955294
2020-04-08 15:00:00,1.7000000000000002,0.25,1.7182840277,0.6000000000000001,0,0.6000000000000001,1.1,0.25,1.1280514173,1.71,0.25,1.7281782315,0.6000000000000001,0,0.6000000000000001,1.11,0.25,1.1378049042
2020-04-08 15:30:00,1.6945000000000001,0.15,1.7011261710999999,0.5745,0,0.5745,1.12,0.15,1.13,1.6945000000000001,0.32,1.7244507096000001,0.5745,0,0.5745,1.12,0.32,1.1648175823
2020-04-08 16:00:00,1.7885,0.25,1.8058882164,0.5185000000000001,0,0.5185000000000001,1.27,0.25,1.2943724348,1.7985,0.25,1.8157924579,0.5185000000000001,0,0.5185000000000001,1.28,0.25,1.3041855696
2020-04-08 16:30:00,1.863,0.26,1.8810552889,0.443,0,0.443,1.42,0.26,1.4436065946,1.873,0.27,1.892360695,0.443,0,0.443,1.43,0.27,1.4552662987
2020-04-08 17:00:00,2.0065,0.26,2.0232751296,0.35650000000000004,0,0.35650000000000004,1.65,0.26,1.6703592428,2.0265,0.27,2.0444075548,0.35650000000000004,0,0.35650000000000004,1.67,0.27,1.6916855499999999
2020-04-08 17:30:00,2.134,0.25,2.1485939588,0.264,0,0.264,1.87,0.25,1.88663722,2.154,0.25,2.1684593609,0.264,0,0.264,1.8900000000000001,0.25,1.9064626931
2020-04-08 18:00:00,2.2475,0.25,2.2613615921,0.1675,0,0.1675,2.08,0.25,2.0949701669,2.2775,0.26,2.2922927933,0.1675,0,0.1675,2.11,0.26,2.1259586073
2020-04-08 18:30:00,2.2565,0.26,2.2714295609,0.0665,0,0.0665,2.19,0.26,2.2053797859,2.2765,0.27,2.2924555067,0.0665,0,0.0665,2.21,0.27,2.2264321234
2020-04-08 19:00:00,2.344,0.26,2.3583757122,0.014,0,0.014,2.33,0.26,2.3444615587,2.374,0.27,2.3893045013,0.014,0,0.014,2.36,0.27,2.375394704
2020-04-08 19:30:00,2.4050000000000002,0.27,2.4201084686,0.005,0,0.005,2.4,0.27,2.4151397475,2.435,0.28,2.4510456952,0.005,0,0.005,2.43,0.28,2.4460784942
2020-04-08 20:00:00,2.412,0.29,2.429371112,0.002,0,0.002,2.41,0.29,2.4273854247,2.442,0.30000000000000004,2.4603585105,0.002,0,0.002,2.44,0.30000000000000004,2.458373446
2020-04-08 20:30:00,2.51,0.28,2.5255692428,0.01,0,0.01,2.5,0.28,2.5156311335,2.54,0.29,2.5565015157,0.01,0,0.01,2.5300000000000002,0.29,2.5465663156
2020-04-08 21:00:00,2.419,0.29,2.4363212021000002,0.009000000000000001,0,0.009000000000000001,2.41,0.29,2.4273854247,2.439,0.31,2.4586217684,0.009000000000000001,0,0.009000000000000001,2.43,0.31,2.4496938584
2020-04-08 21:30:00,2.3545,0.31,2.3748200458,0.0045000000000000005,0,0.0045000000000000005,2.35,0.31,2.3703586227,2.3845,0.33,2.4072266719,0.0045000000000000005,0,0.0045000000000000005,2.38,0.33,2.4027692357
2020-04-08 22:00:00,2.26,0.31,2.2811619846,0.0,0,0.0,2.26,0.31,2.2811619846,2.29,0.36,2.3181242417,0.0,0,0.0,2.29,0.36,2.3181242417
2020-04-08 22:30:00,2.21,0.26,2.2252415599,0.0,0,0.0,2.21,0.26,2.2252415599,2.23,0.35000000000000003,2.2572992713,0.0,0,0.0,2.23,0.35000000000000003,2.2572992713
2020-04-08 23:00:00,2.1105,0.33,2.1361437803,0.0005,0,0.0005,2.11,0.33,2.135649784,2.1305,0.35000000000000003,2.1590577227,0.0005,0,0.0005,2.13,0.35000000000000003,2.1585643377
2020-04-08 23:30:00,2.0225,0.36,2.0542897191,0.0025,0,0.0025,2.02,0.36,2.0518284529,2.0425,0.38,2.0775481342,0.0025,0,0.0025,2.04,0.38,2.0750903595
2020-04-09 00:00:00,1.956,0.36,1.9888529357,0.006,0,0.006,1.9500000000000002,0.36,1.9829523444000001,1.976,0.38,2.0122067488,0.006,0,0.006,1.97,0.38,2.0063150301
2020-04-09 00:30:00,2.011,0.31,2.034753302,0.001,0,0.001,2.01,0.31,2.0337649815,2.041,0.33,2.0675059855,0.001,0,0.001,2.04,0.33,2.0665188119
2020-04-09 01:00:00,1.9865,0.32,2.0121089061,0.006500000000000001,0,0.006500000000000001,1.98,0.32,2.0056919006,2.0065,0.34,2.0351025158,0.006500000000000001,0,0.006500000000000001,2.0,0.34,2.0286941613
2020-04-09 01:30:00,2.193,0.29,2.2120915442,0.033,0,0.033,2.16,0.29,2.179380646,2.213,0.31,2.2346071243,0.033,0,0.033,2.18,0.31,2.2019309708
2020-04-09 02:00:00,2.237,0.29,2.2557191758,0.077,0,0.077,2.16,0.29,2.179380646,2.267,0.31,2.2880972444,0.077,0,0.077,2.19,0.31,2.21183182
2020-04-09 02:30:00,2.1815,0.26,2.1969392914,0.061500000000000006,0,0.061500000000000006,2.12,0.26,2.135883892,2.2115,0.27,2.2279210601,0.061500000000000006,0,0.061500000000000006,2.15,0.27,2.1668871683
2020-04-09 03:00:00,2.1310000000000002,0.25,2.1456143642,0.041,0,0.041,2.09,0.25,2.1048990475,2.151,0.34,2.1777054438,0.041,0,0.041,2.11,0.34,2.1372178176
2020-04-09 03:30:00,2.094,0.27,2.1113351226,0.024,0,0.024,2.07,0.27,2.0875344309,2.114,0.29,2.133798491,0.024,0,0.024,2.09,0.29,2.1100236965
2020-04-09 04:00:00,2.0665,0.27,2.0840638786,0.026500000000000003,0,0.026500000000000003,2.04,0.27,2.0577900768,2.0965,0.28,2.115115186,0.026500000000000003,0,0.026500000000000003,2.07,0.28,2.088851359
2020-04-09 04:30:00,2.0305,0.27,2.0483725857,0.030500000000000003,0,0.030500000000000003,2.0,0.27,2.0181427105,2.0605,0.29,2.0808075956,0.030500000000000003,0,0.030500000000000003,2.03,0.29,2.0506096654
2020-04-09 05:00:00,1.9695,0.27,1.9879210875000002,0.059500000000000004,0,0.059500000000000004,1.9100000000000001,0.27,1.9289893727,1.9895,0.29,2.0105248693,0.059500000000000004,0,0.059500000000000004,1.9300000000000002,0.29,1.9516659550000002
2020-04-09 05:30:00,1.9855,0.27,2.0037740017,0.0755,0,0.0755,1.9100000000000001,0.27,1.9289893727,2.0155,0.29,2.0362564303,0.0755,0,0.0755,1.94,0.29,1.9615555052
2020-04-09 06:00:00,2.0345,0.27,2.0523377524,0.044500000000000005,0,0.044500000000000005,1.99,0.27,2.0082330542,2.0545,0.28,2.0734922836,0.044500000000000005,0,0.044500000000000005,2.01,0.28,2.0294087809
2020-04-09 06:30:00,2.101,0.27,2.1182778382,0.07100000000000001,0,0.07100000000000001,2.03,0.27,2.0478769494,2.121,0.29,2.1407337527,0.07100000000000001,0,0.07100000000000001,2.05,0.29,2.0704105873
2020-04-09 07:00:00,2.1685,0.26,2.1840311925,0.0985,0,0.0985,2.07,0.26,2.0862646045,2.1985,0.27,2.2150174379,0.0985,0,0.0985,2.1,0.27,2.1172859986
2020-04-09 07:30:00,2.2205,0.27,2.2368549908,0.1305,0,0.1305,2.09,0.27,2.1073680267,2.2505,0.28,2.2678514612000003,0.1305,0,0.1305,2.12,0.28,2.1384106247
2020-04-09 08:00:00,2.225,0.27,2.2413221544,0.225,0,0.225,2.0,0.27,2.0181427105,2.245,0.28,2.2623936439,0.225,0,0.225,2.02,0.28,2.0393136099999998
2020-04-09 08:30:00,2.164,0.26,2.179563259,0.324,0,0.324,1.8399999999999999,0.26,1.8582787735,2.194,0.26,2.2093519412,0.324,0,0.324,1.87,0.26,1.8879883473999999
2020-04-09 09:00:00,2.0925,0.26,2.108591058,0.4625,0,0.4625,1.63,0.26,1.6506059493,2.1225,0.26,2.1383653219,0.4625,0,0.4625,1.6600000000000001,0.26,1.6802380784
2020-04-09 09:30:00,1.9969999999999999,0.25,2.0125876378,0.47700000000000004,0,0.47700000000000004,1.52,0.25,1.5404220201,2.017,0.26,2.0336885209,0.47700000000000004,0,0.47700000000000004,1.54,0.26,1.5617938404
2020-04-09 10:00:00,1.9415,0.25,1.9575296294000002,0.5015000000000001,0,0.5015000000000001,1.44,0.25,1.4615402834,1.9615,0.26,1.9786566782000001,0.5015000000000001,0,0.5015000000000001,1.46,0.26,1.482969993
2020-04-09 10:30:00,1.9405000000000001,0.0,1.9405000000000001,0.5405,0,0.5405,1.4,0.0,1.4,1.9505,0.0,1.9505,0.5405,0,0.5405,1.4100000000000001,0.0,1.4100000000000001
2020-04-09 11:00:00,1.842,0.0,1.842,0.522,0,0.522,1.32,0.0,1.32,1.8519999999999999,0.0,1.8519999999999999,0.522,0,0.522,1.33,0.0,1.33
2020-04-09 11:30:00,1.79,0.0,1.79,0.59,0,0.59,1.2,0.0,1.2,1.8,0.25,1.8172781845000001,0.59,0,0.59,1.21,0.25,1.2355565548
2020-04-09 12:00:00,1.762,0.0,1.762,0.682,0,0.682,1.08,0.0,1.08,1.762,0.25,1.779647156,0.682,0,0.682,1.08,0.25,1.1085576214
2020-04-09 12:30:00,1.762,0.0,1.762,0.712,0,0.712,1.05,0.0,1.05,1.772,0.25,1.7895485464,0.712,0,0.712,1.06,0.25,1.0890821824
2020-04-09 13:00:00,1.7105000000000001,0.0,1.7105000000000001,0.7105,0,0.7105,1.0,0.0,1.0,1.7205,0.0,1.7205,0.7105,0,0.7105,1.01,0.0,1.01
2020-04-09 13:30:00,1.69,0.0,1.69,0.6900000000000001,0,0.6900000000000001,1.0,0.0,1.0,1.7000000000000002,0.0,1.7000000000000002,0.6900000000000001,0,0.6900000000000001,1.01,0.0,1.01
2020-04-09 14:00:00,1.679,0.24,1.6960663313,0.6890000000000001,0,0.6890000000000001,0.99,0.24,1.0186756108,1.689,0.25,1.7074018273,0.6890000000000001,0,0.6890000000000001,1.0,0.25,1.0307764064
2020-04-09 14:30:00,1.6695,0.0,1.6695,0.6895,0,0.6895,0.98,0.0,0.98,1.6795,0.0,1.6795,0.6895,0,0.6895,0.99,0.0,0.99
2020-04-09 15:00:00,1.662,0.0,1.662,0.662,0,0.662,1.0,0.0,1.0,1.6720000000000002,0.0,1.6720000000000002,0.662,0,0.662,1.01,0.0,1.01
2020-04-09 15:30:00,1.6925,0.25,1.7108641822,0.5525,0,0.5525,1.1400000000000001,0.25,1.1670903992000001,1.7025000000000001,0.26,1.722238732,0.5525,0,0.5525,1.15,0.26,1.1790250209
2020-04-09 16:00:00,1.7389999999999999,0.25,1.7568781973,0.47900000000000004,0,0.47900000000000004,1.26,0.25,1.2845621822,1.759,0.25,1.7766769543,0.47900000000000004,0,0.47900000000000004,1.28,0.25,1.3041855696
2020-04-09 16:30:00,1.8820000000000001,0.0,1.8820000000000001,0.422,0,0.422,1.46,0.0,1.46,1.9020000000000001,0.0,1.9020000000000001,0.422,0,0.422,1.48,0.0,1.48
2020-04-09 17:00:00,2.033,0.0,2.033,0.333,0,0.333,1.7000000000000002,0.0,1.7000000000000002,2.053,0.0,2.053,0.333,0,0.333,1.72,0.0,1.72
2020-04-09 17:30:00,2.078,0.0,2.078,0.198,0,0.198,1.88,0.0,1.88,2.098,0.0,2.098,0.198,0,0.198,1.9,0.0,1.9
2020-04-09 18:00:00,2.234,0.24,2.2468546905,0.084,0,0.084,2.15,0.24,2.1633538777,2.254,0.25,2.2678218625,0.084,0,0.084,2.17,0.25,2.1843534513
2020-04-09 18:30:00,2.3175,0.25,2.3309453554,0.0475,0,0.0475,2.27,0.25,2.2837250272,2.3375,0.26,2.3519154428,0.0475,0,0.0475,2.29,0.26,2.3047125634
2020-04-09 19:00:00,2.3935,0.25,2.406520777,0.0135,0,0.0135,2.38,0.25,2.3930942313,2.4235,0.25,2.4363604516,0.0135,0,0.0135,2.41,0.25,2.422932108
2020-04-09 19:30:00,2.4314999999999998,0.25,2.444318361,0.0015,0,0.0015,2.43,0.25,2.4428262321,2.4615,0.25,2.4741629393,0.0015,0,0.0015,2.46,0.25,2.472670621
2020-04-09 20:00:00,2.392,0.26,2.4060889427,0.002,0,0.002,2.39,0.26,2.4041006634,2.432,0.27,2.4469417647,0.002,0,0.002,2.43,0.27,2.4449539873
2020-04-09 20:30:00,2.3945,0.25,2.4075153686,0.2245,0,0.2245,2.17,0.25,2.1843534513,2.4245,0.25,2.4373551752,0.2245,0,0.2245,2.2,0.25,2.2141589825
2020-04-09 21:00:00,2.3395,0.0,2.3395,0.4295,0,0.4295,1.9100000000000001,0.0,1.9100000000000001,2.3595,0.0,2.3595,0.4295,0,0.4295,1.9300000000000002,0.0,1.9300000000000002
2020-04-09 21:30:00,2.286,0.24,2.2985638995,0.456,0,0.456,1.83,0.24,1.8456706098,2.306,0.25,2.3195120176,0.456,0,0.456,1.85,0.25,1.8668154703000002
2020-04-09 22:00:00,2.205,-0.05,2.2055668206,0.445,0,0.445,1.76,-0.05,1.760710084,2.225,0.26,2.2401395046,0.445,0,0.445,1.78,0.26,1.7988885457000001
2020-04-09 22:30:00,2.1105,0.01,2.1105236909,0.48050000000000004,0,0.48050000000000004,1.63,0.01,1.6300306746,2.1305,0.34,2.1574592117,0.48050000000000004,0,0.48050000000000004,1.65,0.34,1.684666139
2020-04-09 23:00:00,2.025,0.26,2.0416231288,0.495,0,0.495,1.53,0.26,1.551934277,2.045,0.26,2.0614618599,0.495,0,0.495,1.55,0.26,1.5716551785
2020-04-09 23:30:00,2.0115,0.26,2.028233776,0.48150000000000004,0,0.48150000000000004,1.53,0.26,1.551934277,2.0315,0.27,2.0493638647,0.48150000000000004,0,0.48150000000000004,1.55,0.27,1.5733403955
2020-04-10 00:00:00,1.9165,0.27,1.9354255992,0.48650000000000004,0,0.48650000000000004,1.43,0.27,1.4552662987,1.9365,0.29,1.958094035,0.48650000000000004,0,0.48650000000000004,1.45,0.29,1.4787156589000001
2020-04-10 00:30:00,1.909,0.25,1.9253002363,0.559,0,0.559,1.35,0.25,1.3729530218,1.929,0.26,1.9464431664,0.559,0,0.559,1.37,0.26,1.3944532979
2020-04-10 01:00:00,1.9045,-0.38,1.9420402287,0.5345,0,0.5345,1.37,-0.38,1.4217243052000001,1.9145,0.35000000000000003,1.9462297526,0.5345,0,0.5345,1.38,0.35000000000000003,1.4236923825
2020-04-10 01:30:00,2.032,0.25,2.0473211766,0.502,0,0.502,1.53,0.25,1.5502902954,2.052,0.25,2.0671729487,0.502,0,0.502,1.55,0.25,1.5700318468
2020-04-10 02:00:00,2.0775,0.25,2.0924880525,0.4675,0,0.4675,1.6099999999999999,0.25,1.6292943258,2.0975,0.25,2.1123461482,0.4675,0,0.4675,1.63,0.25,1.6490603385
2020-04-10 02:30:00,2.06,0.25,2.0751144547,0.39,0,0.39,1.67,0.25,1.6886088949,2.08,0.25,2.0949701669,0.39,0,0.39,1.69,0.25,1.7083910559
2020-04-10 03:00:00,2.0285,0.07,2.0297074297,0.4485,0,0.4485,1.58,0.07,1.5815498728000001,2.0485,0.31,2.0718234119,0.4485,0,0.4485,1.6,0.31,1.6297545828
2020-04-10 03:30:00,1.9595,0.26,1.9766740374,0.4595,0,0.4595,1.5,0.26,1.5223665787,1.9695,0.26,1.9865875893,0.4595,0,0.4595,1.51,0.26,1.5322206107
2020-04-10 04:00:00,1.9405000000000001,0.25,1.9565378223,0.5105000000000001,0,0.5105000000000001,1.43,0.25,1.4516886719,1.9505,0.25,1.966456267,0.5105000000000001,0,0.5105000000000001,1.44,0.25,1.4615402834
2020-04-10 04:30:00,1.9060000000000001,0.25,1.9223256748000002,0.47600000000000003,0,0.47600000000000003,1.43,0.25,1.4516886719,1.916,0.25,1.9322411858000001,0.47600000000000003,0,0.47600000000000003,1.44,0.25,1.4615402834
2020-04-10 05:00:00,1.8945,0.0,1.8945,0.48450000000000004,0,0.48450000000000004,1.4100000000000001,0.0,1.4100000000000001,1.9145,0.25,1.9307538036,0.48450000000000004,0,0.48450000000000004,1.43,0.25,1.4516886719
2020-04-10 05:30:00,1.9055,0.0,1.9055,0.5055000000000001,0,0.5055000000000001,1.4,0.0,1.4,1.9055,0.0,1.9055,0.5055000000000001,0,0.5055000000000001,1.4,0.0,1.4
2020-04-10 06:00:00,1.892,0.24,1.9071612412,0.512,0,0.512,1.38,0.24,1.4007141036,1.9020000000000001,0.25,1.918359716,0.512,0,0.512,1.3900000000000001,0.25,1.4123030836
2020-04-10 06:30:00,1.9835,0.0,1.9835,0.5135000000000001,0,0.5135000000000001,1.47,0.0,1.47,1.9935,0.0,1.9935,0.5135000000000001,0,0.5135000000000001,1.48,0.0,1.48
2020-04-10 07:00:00,2.0425,0.0,2.0425,0.5225000000000001,0,0.5225000000000001,1.52,0.0,1.52,2.0625,0.0,2.0625,0.5225000000000001,0,0.5225000000000001,1.54,0.0,1.54
2020-04-10 07:30:00,2.0235,0.0,2.0235,0.5035000000000001,0,0.5035000000000001,1.52,0.0,1.52,2.0435,0.25,2.058735595,0.5035000000000001,0,0.5035000000000001,1.54,0.25,1.5601602481999999
2020-04-10 08:00:00,2.027,0.0,2.027,0.517,0,0.517,1.51,0.0,1.51,2.037,0.25,2.0522838498000002,0.517,0,0.517,1.52,0.25,1.5404220201
2020-04-10 08:30:00,1.937,-0.4,1.9778698137,0.517,0,0.517,1.42,-0.4,1.4752626885,1.927,0.7000000000000001,2.0502021852,0.517,0,0.517,1.4100000000000001,0.7000000000000001,1.5741982086
2020-04-10 09:00:00,1.92,-0.4,1.9612241075,0.58,0,0.58,1.34,-0.4,1.3984276885,1.8599999999999999,0.7000000000000001,1.9873600580000002,0.58,0,0.58,1.28,0.7000000000000001,1.458903698
2020-04-10 09:30:00,1.923,-0.38,1.9601859606,0.593,0,0.593,1.33,-0.38,1.383220879,1.873,0.72,2.0066212896,0.593,0,0.593,1.28,0.72,1.4686047801
2020-04-10 10:00:00,1.8975,-0.38,1.9351760256000001,0.5875,0,0.5875,1.31,-0.38,1.3640014663,1.8975,0.7000000000000001,2.0225,0.5875,0,0.5875,1.31,0.7000000000000001,1.4852945836
2020-04-10 10:30:00,1.8679999999999999,0.0,1.8679999999999999,0.578,0,0.578,1.29,0.0,1.29,1.8780000000000001,0.0,1.8780000000000001,0.578,0,0.578,1.3,0.0,1.3
2020-04-10 11:00:00,1.8090000000000002,0.0,1.8090000000000002,0.609,0,0.609,1.2,0.0,1.2,1.819,0.0,1.819,0.609,0,0.609,1.21,0.0,1.21
2020-04-10 11:30:00,1.75,0.0,1.75,0.63,0,0.63,1.12,0.0,1.12,1.76,0.0,1.76,0.63,0,0.63,1.13,0.0,1.13
2020-04-10 12:00:00,1.687,0.0,1.687,0.737,0,0.737,0.9500000000000001,0.0,0.9500000000000001,1.697,0.0,1.697,0.737,0,0.737,0.96,0.0,0.96
2020-04-10 12:30:00,1.7375,0.0,1.7375,0.7875000000000001,0,0.7875000000000001,0.9500000000000001,0.0,0.9500000000000001,1.7475,0.0,1.7475,0.7875000000000001,0,0.7875000000000001,0.96,0.0,0.96
2020-04-10 13:00:00,1.703,0.0,1.703,0.873,0,0.873,0.8300000000000001,0.0,0.8300000000000001,1.713,0.0,1.713,0.873,0,0.873,0.84,0.0,0.84
2020-04-10 13:30:00,1.6905000000000001,0.0,1.6905000000000001,0.9105000000000001,0,0.9105000000000001,0.78,0.0,0.78,1.6905000000000001,0.0,1.6905000000000001,0.9105000000000001,0,0.9105000000000001,0.78,0.0,0.78
2020-04-10 14:00:00,1.6325,0.0,1.6325,0.9425,0,0.9425,0.6900000000000001,0.0,0.6900000000000001,1.6425,0.0,1.6425,0.9425,0,0.9425,0.7000000000000001,0.0,0.7000000000000001
2020-04-10 14:30:00,1.6375000000000002,0.0,1.6375000000000002,0.9675,0,0.9675,0.67,0.0,0.67,1.6375000000000002,0.0,1.6375000000000002,0.9675,0,0.9675,0.67,0.0,0.67
2020-04-10 15:00:00,1.666,0.0,1.666,0.936,0,0.936,0.73,0.0,0.73,1.6760000000000002,0.0,1.6760000000000002,0.936,0,0.936,0.74,0.0,0.74
2020-04-10 15:30:00,1.6555,0.0,1.6555,0.7655000000000001,0,0.7655000000000001,0.89,0.0,0.89,1.6655,0.24,1.6827032567,0.7655000000000001,0,0.7655000000000001,0.9,0.24,0.9314504818
2020-04-10 16:00:00,1.6724999999999999,0.0,1.6724999999999999,0.6725,0,0.6725,1.0,0.0,1.0,1.6724999999999999,0.0,1.6724999999999999,0.6725,0,0.6725,1.0,0.0,1.0
2020-04-10 16:30:00,1.768,0.0,1.768,0.628,0,0.628,1.1400000000000001,0.0,1.1400000000000001,1.778,0.25,1.7954899053000002,0.628,0,0.628,1.15,0.25,1.1768602296
2020-04-10 17:00:00,1.9285,0.25,1.9446367913,0.5385,0,0.5385,1.3900000000000001,0.25,1.4123030836,1.9485000000000001,0.25,1.9644725119,0.5385,0,0.5385,1.4100000000000001,0.25,1.4319916201
2020-04-10 17:30:00,2.0645,0.25,2.0795817488,0.3945,0,0.3945,1.67,0.25,1.6886088949,2.0745,0.25,2.0895095716,0.3945,0,0.3945,1.6800000000000002,0.25,1.6984993377
2020-04-10 18:00:00,2.136,0.25,2.1505803868,0.296,0,0.296,1.8399999999999999,0.25,1.8569060289000001,2.156,0.25,2.1704460371,0.296,0,0.296,1.8599999999999999,0.25,1.8767258724
2020-04-10 18:30:00,2.1805,0.26,2.1959463222,0.2005,0,0.2005,1.98,0.26,1.9969977466,2.2005,0.27,2.2170025372,0.2005,0,0.2005,2.0,0.27,2.0181427105
2020-04-10 19:00:00,2.1965,0.26,2.2118345892,0.1565,0,0.1565,2.04,0.26,2.0565018843,2.2165,0.27,2.2328842894,0.1565,0,0.1565,2.06,0.27,2.0776188293
2020-04-10 19:30:00,2.2705,0.26,2.2853381041,0.2305,0,0.2305,2.04,0.26,2.0565018843,2.2905,0.28,2.3075507037,0.2305,0,0.2305,2.06,0.28,2.0789420386
2020-04-10 20:00:00,2.2555,0.26,2.2704361365,0.2755,0,0.2755,1.98,0.26,1.9969977466,2.2755,0.27,2.2914624697,0.2755,0,0.2755,2.0,0.27,2.0181427105
2020-04-10 20:30:00,2.299,0.25,2.3125529183,0.309,0,0.309,1.99,0.25,2.0056420418,2.329,0.25,2.3423793459,0.309,0,0.309,2.02,0.25,2.0354115063
2020-04-10 21:00:00,2.2880000000000003,0.25,2.3016176919999998,0.40800000000000003,0,0.40800000000000003,1.88,0.25,1.8965494984,2.308,0.25,2.3215003769,0.40800000000000003,0,0.40800000000000003,1.9,0.25,1.9163767897000001
2020-04-10 21:30:00,2.2115,0.25,2.2255858218,0.41150000000000003,0,0.41150000000000003,1.8,0.25,1.8172781845000001,2.2415,0.25,2.2553984681,0.41150000000000003,0,0.41150000000000003,1.83,0.25,1.8469975636
2020-04-10 22:00:00,2.112,0.26,2.1279436083,0.41200000000000003,0,0.41200000000000003,1.7000000000000002,0.26,1.7197674261,2.122,0.29,2.1417245388,0.41200000000000003,0,0.41200000000000003,1.71,0.29,1.7344163283
2020-04-10 22:30:00,2.055,0.26,2.0713823886,0.455,0,0.455,1.6,0.26,1.6209873533999999,2.075,0.27,2.0924925328,0.455,0,0.455,1.62,0.27,1.6423458832
2020-04-10 23:00:00,2.002,0.26,2.0188125223,0.512,0,0.512,1.49,0.26,1.5125144627,2.022,0.27,2.0399470581,0.512,0,0.512,1.51,0.27,1.5339491517
2020-04-10 23:30:00,1.9355,0.27,1.9542416048,0.4055,0,0.4055,1.53,0.27,1.5536408851,1.9555,0.28,1.9754443171,0.4055,0,0.4055,1.55,0.28,1.5750872992
2020-04-11 00:00:00,1.8665,0.29,1.8888944518000002,0.35650000000000004,0,0.35650000000000004,1.51,0.29,1.5375955255,1.8865,0.31,1.9118007872,0.35650000000000004,0,0.35650000000000004,1.53,0.31,1.5610893632
2020-04-11 00:30:00,1.904,0.27,1.9230486213,0.464,0,0.464,1.44,0.27,1.4650938536,1.9140000000000001,0.27,1.932950077,0.464,0,0.464,1.45,0.27,1.4749237268
2020-04-11 01:00:00,1.876,0.25,1.8925844763000002,0.516,0,0.516,1.3599999999999999,0.25,1.3827870407,1.8860000000000001,0.26,1.9038371779,0.516,0,0.516,1.37,0.26,1.3944532979
2020-04-11 01:30:00,1.996,0.25,2.0115953868,0.516,0,0.516,1.48,0.25,1.5009663554000001,2.016,0.25,2.0314418525,0.516,0,0.516,1.5,0.25,1.5206906326
2020-04-11 02:00:00,2.0025,0.25,2.0180451556,0.5025000000000001,0,0.5025000000000001,1.5,0.25,1.5206906326,2.0125,0.25,2.0279685032,0.5025000000000001,0,0.5025000000000001,1.51,0.25,1.5305554547
2020-04-11 02:30:00,1.994,0.26,2.0108794096000002,0.494,0,0.494,1.5,0.26,1.5223665787,2.004,0.26,2.0207958828,0.494,0,0.494,1.51,0.26,1.5322206107
2020-04-11 03:00:00,1.96,0.25,1.975879551,0.5,0,0.5,1.46,0.25,1.4812494726,1.98,0.25,1.9957204213000002,0.5,0,0.5,1.48,0.25,1.5009663554000001
2020-04-11 03:30:00,1.9185,0.25,1.9347201994,0.4685,0,0.4685,1.45,0.25,1.471393897,1.9385,0.25,1.9545542331,0.4685,0,0.4685,1.47,0.25,1.4911069713
2020-04-11 04:00:00,1.892,0.25,1.9084454407,0.372,0,0.372,1.52,0.25,1.5404220201,1.912,0.26,1.9295968491000002,0.372,0,0.372,1.54,0.26,1.5617938404
2020-04-11 04:30:00,1.8815,0.26,1.8993794381,0.1915,0,0.1915,1.69,0.26,1.7098830369,1.8915000000000002,0.27,1.9106732452,0.1915,0,0.1915,1.7000000000000002,0.27,1.7213076425
2020-04-11 05:00:00,1.8820000000000001,0.26,1.8998747327,0.042,0,0.042,1.8399999999999999,0.26,1.8582787735,1.9020000000000001,0.26,1.9196885164,0.042,0,0.042,1.8599999999999999,0.26,1.8780841302
2020-04-11 05:30:00,1.8815,0.26,1.8993794381,0.0115,0,0.0115,1.87,0.26,1.8879883473999999,1.9015,0.27,1.920573417,0.0115,0,0.0115,1.8900000000000001,0.27,1.9091883092000002
2020-04-11 06:00:00,1.8985,0.26,1.916220825,0.0085,0,0.0085,1.8900000000000001,0.26,1.9077997799,1.9185,0.27,1.9374060622,0.0085,0,0.0085,1.9100000000000001,0.27,1.9289893727
2020-04-11 06:30:00,1.92,0.27,1.9388914358,0.0,0,0.0,1.92,0.27,1.9388914358,1.94,0.28,1.9601020382,0.0,0,0.0,1.94,0.28,1.9601020382
2020-04-11 07:00:00,1.92,0.27,1.9388914358,0.0,0,0.0,1.92,0.27,1.9388914358,1.94,0.28,1.9601020382,0.0,0,0.0,1.94,0.28,1.9601020382
2020-04-11 07:30:00,1.952,0.26,1.9692394471,0.002,0,0.002,1.9500000000000002,0.26,1.9672569736,1.972,0.27,1.9903979502,0.002,0,0.002,1.97,0.27,1.9884164554
2020-04-11 08:00:00,1.917,0.26,1.9345513692,0.007,0,0.007,1.9100000000000001,0.26,1.9276151068,1.937,0.27,1.9557272305,0.007,0,0.007,1.9300000000000002,0.27,1.9487944992
2020-04-11 08:30:00,1.8205,0.19,1.8303880053000001,0.060500000000000005,0,0.060500000000000005,1.76,0.19,1.7702259743000002,1.8305,0.32,1.858260006,0.060500000000000005,0,0.060500000000000005,1.77,0.32,1.7986939706
2020-04-11 09:00:00,1.8585,0.26,1.8765985852,0.08850000000000001,0,0.08850000000000001,1.77,0.26,1.7889941308,1.8685,0.27,1.8879068436000002,0.08850000000000001,0,0.08850000000000001,1.78,0.27,1.8003610749
2020-04-11 09:30:00,1.842,0.25,1.8588878395,0.202,0,0.202,1.6400000000000001,0.25,1.6589454482,1.862,0.25,1.8787080667,0.202,0,0.202,1.6600000000000001,0.25,1.6787197503
2020-04-11 10:00:00,1.7875,0.26,1.8063101201,0.34750000000000003,0,0.34750000000000003,1.44,0.26,1.4632839779,1.8075,0.27,1.8275547187,0.34750000000000003,0,0.34750000000000003,1.46,0.27,1.4847558722
2020-04-11 10:30:00,1.7974999999999999,0.27,1.8176650544,0.3975,0,0.3975,1.4,0.27,1.4257980222,1.8075,0.28,1.8290588427,0.3975,0,0.3975,1.4100000000000001,0.28,1.4375326083
2020-04-11 11:00:00,1.768,0.26,1.7870153889,0.458,0,0.458,1.31,0.26,1.3355523202000001,1.788,0.27,1.8082709974000002,0.458,0,0.458,1.33,0.27,1.3571293232000001
2020-04-11 11:30:00,1.7005,0.26,1.7202616807000002,0.5505,0,0.5505,1.15,0.26,1.1790250209,1.7105000000000001,0.27,1.7316784487999999,0.5505,0,0.5505,1.16,0.27,1.1910079765
2020-04-11 12:00:00,1.673,-0.06,1.6740755658,0.613,0,0.613,1.06,-0.06,1.0616967552,1.663,0.46,1.7254474782,0.613,0,0.613,1.05,0.46,1.1463420083
2020-04-11 12:30:00,1.7055,-0.31,1.7334446198,0.6455000000000001,0,0.6455000000000001,1.06,-0.31,1.1044002898,1.6655,0.6900000000000001,1.8027729336,0.6455000000000001,0,0.6455000000000001,1.02,0.6900000000000001,1.2314625451
2020-04-11 13:00:00,1.5855000000000001,0.24,1.6035617387999999,0.6855,0,0.6855,0.9,0.24,0.9314504818,1.5955,0.25,1.6149675693,0.6855,0,0.6855,0.91,0.25,0.9437160590000001
2020-04-11 13:30:00,1.5819999999999999,-0.02,1.5821264172,0.672,0,0.672,0.91,-0.02,0.9102197537000001,1.592,0.32,1.6238423569,0.672,0,0.672,0.92,0.32,0.9740636530000001
2020-04-11 14:00:00,1.542,0.25,1.5621344372000001,0.672,0,0.672,0.87,0.25,0.9052071586,1.542,0.25,1.5621344372000001,0.672,0,0.672,0.87,0.25,0.9052071586
2020-04-11 14:30:00,1.536,-0.29,1.5631365903,0.686,0,0.686,0.85,-0.29,0.8981091248,1.516,0.68,1.6615221937,0.686,0,0.686,0.8300000000000001,0.68,1.0729864864
2020-04-11 15:00:00,1.5270000000000001,0.25,1.5473296352,0.627,0,0.627,0.9,0.25,0.9340770846,1.537,0.25,1.5571990881,0.627,0,0.627,0.91,0.25,0.9437160590000001
2020-04-11 15:30:00,1.5275,0.25,1.5478230681,0.5875,0,0.5875,0.9400000000000001,0.25,0.9726767192,1.5375,0.26,1.5593287819000001,0.5875,0,0.5875,0.9500000000000001,0.26,0.9849365462
2020-04-11 16:00:00,1.581,0.26,1.6022362497,0.521,0,0.521,1.06,0.26,1.091421092,1.591,0.27,1.6137475019,0.521,0,0.521,1.07,0.27,1.1035397591
2020-04-11 16:30:00,1.6960000000000002,0.26,1.7158135097,0.47600000000000003,0,0.47600000000000003,1.22,0.26,1.2473972904,1.706,0.27,1.7272336263999999,0.47600000000000003,0,0.47600000000000003,1.23,0.27,1.2592855117
2020-04-11 17:00:00,1.8545,0.25,1.8712750331999999,0.4045,0,0.4045,1.45,0.25,1.471393897,1.8745,0.26,1.8924455739,0.4045,0,0.4045,1.47,0.26,1.4928161307
2020-04-11 17:30:00,1.9585,0.25,1.9743916152,0.2985,0,0.2985,1.6600000000000001,0.25,1.6787197503,1.9785,0.26,1.9955105237000001,0.2985,0,0.2985,1.6800000000000002,0.26,1.7000000000000002
2020-04-11 18:00:00,2.0655,0.25,2.0805745,0.20550000000000002,0,0.20550000000000002,1.8599999999999999,0.25,1.8767258724,2.0855,0.26,2.1016446536,0.20550000000000002,0,0.20550000000000002,1.88,0.26,1.8978935692
2020-04-11 18:30:00,2.119,0.14,2.1236197871,0.11900000000000001,0,0.11900000000000001,2.0,0.14,2.0048940122,2.129,0.45,2.1760379133,0.11900000000000001,0,0.11900000000000001,2.01,0.45,2.0597572673
2020-04-11 19:00:00,2.199,0.26,2.2143172763,0.029,0,0.029,2.17,0.26,2.185520533,2.219,0.26,2.2341801628,0.029,0,0.029,2.19,0.26,2.2053797859
2020-04-11 19:30:00,2.1985,0.27,2.2150174379,0.0085,0,0.0085,2.19,0.27,2.2065810658,2.2285,0.29,2.2472899791,0.0085,0,0.0085,2.22,0.29,2.2388613177
2020-04-11 20:00:00,2.204,0.26,2.219282767,0.014,0,0.014,2.19,0.26,2.2053797859,2.234,0.27,2.2502568742,0.014,0,0.014,2.22,0.27,2.2363586474
2020-04-11 20:30:00,2.191,0.29,2.2101088209,0.041,0,0.041,2.15,0.29,2.1694699814,2.211,0.31,2.2326264802,0.041,0,0.041,2.17,0.31,2.1920310217
2020-04-11 21:00:00,2.169,0.33,2.1939601181,0.019,0,0.019,2.15,0.33,2.1751781536,2.189,0.36,2.2184050577,0.019,0,0.019,2.17,0.36,2.1996590645
2020-04-11 21:30:00,2.136,0.32,2.1598370309,0.006,0,0.006,2.13,0.32,2.1539034333,2.156,0.34,2.1826442679,0.006,0,0.006,2.15,0.34,2.1767177125
2020-04-11 22:00:00,2.0585,0.32,2.0832240038,0.0085,0,0.0085,2.05,0.32,2.0748252939,2.0885,0.35000000000000003,2.1176241994,0.0085,0,0.0085,2.08,0.35000000000000003,2.1092415699
2020-04-11 22:30:00,1.968,0.38,2.0043512666,0.008,0,0.008,1.96,0.38,1.9964969321,1.988,0.39,2.0258933832,0.008,0,0.008,1.98,0.39,2.0180436071
2020-04-11 23:00:00,1.951,0.34,1.9804042517,0.001,0,0.001,1.9500000000000002,0.34,1.9794191067,1.971,0.36,2.0036069974,0.001,0,0.001,1.97,0.36,2.0026232796
2020-04-11 23:30:00,1.9,0.34,1.9301813386000002,0.0,0,0.0,1.9,0.34,1.9301813386000002,1.92,0.36,1.9534584715,0.0,0,0.0,1.92,0.36,1.9534584715
2020-04-12 00:00:00,1.81,0.38,1.8494593805,0.0,0,0.0,1.81,0.38,1.8494593805,1.82,0.4,1.8634376834,0.0,0,0.0,1.82,0.4,1.8634376834
2020-04-12 00:30:00,1.88,0.30000000000000004,1.9037857022,0.0,0,0.0,1.88,0.30000000000000004,1.9037857022,1.81,0.86,2.0039211561,0.0,0,0.0,1.81,0.86,2.0039211561
2020-04-12 01:00:00,1.8399999999999999,-0.25,1.8569060289000001,0.0,0,0.0,1.8399999999999999,-0.25,1.8569060289000001,1.77,0.89,1.9811612755999999,0.0,0,0.0,1.77,0.89,1.9811612755999999
2020-04-12 01:30:00,1.9769999999999999,-0.27,1.9953518487,0.007,0,0.007,1.97,-0.27,1.9884164554,1.917,0.88,2.1093337811,0.007,0,0.007,1.9100000000000001,0.88,2.1029740845
2020-04-12 02:00:00,1.999,-0.25,2.014572163,0.009000000000000001,0,0.009000000000000001,1.99,-0.25,2.0056420418,1.939,0.9,2.1376905763,0.009000000000000001,0,0.009000000000000001,1.9300000000000002,0.9,2.1295304647
2020-04-12 02:30:00,1.99,-0.25,2.0056420418,0.0,0,0.0,1.99,-0.25,2.0056420418,1.92,0.88,2.1120606052,0.0,0,0.0,1.92,0.88,2.1120606052
2020-04-12 03:00:00,1.92,-0.25,1.9362076335,0.0,0,0.0,1.92,-0.25,1.9362076335,1.8599999999999999,0.91,2.0706762181,0.0,0,0.0,1.8599999999999999,0.91,2.0706762181
2020-04-12 03:30:00,1.9300000000000002,-0.25,1.9461243537000001,0.0,0,0.0,1.9300000000000002,-0.25,1.9461243537000001,1.87,0.88,2.0667123651,0.0,0,0.0,1.87,0.88,2.0667123651
2020-04-12 04:00:00,1.8805,0.08,1.8822009059,0.0005,0,0.0005,1.88,0.08,1.8817013578,1.8505,0.62,1.9516019702,0.0005,0,0.0005,1.85,0.62,1.9511278789
