Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-12 04:30:00,1.82,0.31,1.8462123388,0.0,0,0.0,1.82,0.31,1.8462123388,1.83,0.32,1.8577674774,0.0,0,0.0,1.83,0.32,1.8577674774
2020-04-12 05:00:00,1.8,0.30000000000000004,1.8248287590999999,0.0,0,0.0,1.8,0.30000000000000004,1.8248287590999999,1.82,0.32,1.8479177471,0.0,0,0.0,1.82,0.32,1.8479177471
2020-04-12 05:30:00,1.83,0.27,1.8498108011,0.0,0,0.0,1.83,0.27,1.8498108011,1.85,0.28,1.8710692130000002,0.0,0,0.0,1.85,0.28,1.8710692130000002
2020-04-12 06:00:00,1.82,0.31,1.8462123388,0.0,0,0.0,1.82,0.31,1.8462123388,1.8399999999999999,0.33,1.8693581786000002,0.0,0,0.0,1.8399999999999999,0.33,1.8693581786000002
2020-04-12 06:30:00,1.82,0.31,1.8462123388,0.0,0,0.0,1.82,0.31,1.8462123388,1.8399999999999999,0.33,1.8693581786000002,0.0,0,0.0,1.8399999999999999,0.33,1.8693581786000002
2020-04-12 07:00:00,1.8900000000000001,0.29,1.9121192431,0.0,0,0.0,1.8900000000000001,0.29,1.9121192431,1.9100000000000001,0.31,1.93499354,0.0,0,0.0,1.9100000000000001,0.31,1.93499354
2020-04-12 07:30:00,1.911,0.26,1.9286059732,0.001,0,0.001,1.9100000000000001,0.26,1.9276151068,1.931,0.28,1.9511947622,0.001,0,0.001,1.9300000000000002,0.28,1.9502051174
2020-04-12 08:00:00,1.8290000000000002,0.30000000000000004,1.8534403147,0.009000000000000001,0,0.009000000000000001,1.82,0.30000000000000004,1.8445595680000002,1.849,0.31,1.8748069234,0.009000000000000001,0,0.009000000000000001,1.8399999999999999,0.31,1.8659314028
2020-04-12 08:30:00,1.832,0.32,1.8597376159,0.012,0,0.012,1.82,0.32,1.8479177471,1.842,0.34,1.8731161203000002,0.012,0,0.012,1.83,0.34,1.8613167382
2020-04-12 09:00:00,1.7770000000000001,0.33,1.8073818080000001,0.107,0,0.107,1.67,0.33,1.7022925718000002,1.7970000000000002,0.34,1.8288818989000002,0.107,0,0.107,1.69,0.34,1.7238619434
2020-04-12 09:30:00,1.7970000000000002,0.31,1.82354298,0.257,0,0.257,1.54,0.31,1.5708914667,1.807,0.34,1.8387085141,0.257,0,0.257,1.55,0.34,1.5868522299999999
2020-04-12 10:00:00,1.7845,0.30000000000000004,1.8095414474,0.2745,0,0.2745,1.51,0.30000000000000004,1.53951291,1.8045,0.31,1.8309342561,0.2745,0,0.2745,1.53,0.31,1.5610893632
2020-04-12 10:30:00,1.835,0.27,1.8547573965000002,0.225,0,0.225,1.6099999999999999,0.27,1.6324827717,1.855,0.28,1.8760130597,0.225,0,0.225,1.63,0.28,1.6538742395
2020-04-12 11:00:00,1.8755000000000002,0.27,1.8948351511000001,0.3955,0,0.3955,1.48,0.27,1.5044268011000002,1.8855,0.28,1.9061768674000001,0.3955,0,0.3955,1.49,0.28,1.5160804728000001
2020-04-12 11:30:00,1.866,0.25,1.8826725685,0.326,0,0.326,1.54,0.25,1.5601602481999999,1.876,0.26,1.893931361,0.326,0,0.326,1.55,0.26,1.5716551785
2020-04-12 12:00:00,1.9405000000000001,0.25,1.9565378223,0.12050000000000001,0,0.12050000000000001,1.82,0.25,1.8370900903,1.9605000000000001,0.26,1.9776653534,0.12050000000000001,0,0.12050000000000001,1.8399999999999999,0.26,1.8582787735
2020-04-12 12:30:00,1.94,0.28,1.9601020382,0.2,0,0.2,1.74,0.28,1.7623847480000001,1.97,0.29,1.9912307752,0.2,0,0.2,1.77,0.29,1.7935997324000001
2020-04-12 13:00:00,1.897,0.28,1.9175528676,0.177,0,0.177,1.72,0.28,1.7426416729,1.927,0.29,1.9486993098,0.177,0,0.177,1.75,0.29,1.7738658348
2020-04-12 13:30:00,1.9235000000000002,0.28,1.9437726847999999,0.21350000000000002,0,0.21350000000000002,1.71,0.28,1.7327723450999999,1.9435,0.29,1.9650171119,0.21350000000000002,0,0.21350000000000002,1.73,0.29,1.7541379649
2020-04-12 14:00:00,1.877,0.25,1.8935757181000001,0.277,0,0.277,1.6,0.25,1.6194134741,1.897,0.29,1.9190385614,0.277,0,0.277,1.62,0.29,1.6457521077
2020-04-12 14:30:00,1.867,0.29,1.8893885254,0.277,0,0.277,1.5899999999999999,0.29,1.6162301816,1.887,0.29,1.9091540011,0.277,0,0.277,1.6099999999999999,0.29,1.635909533
2020-04-12 15:00:00,1.8785,0.18,1.8871041969000002,0.2785,0,0.2785,1.6,0.18,1.6100931649999999,1.8685,0.49,1.9316811978000001,0.2785,0,0.2785,1.5899999999999999,0.49,1.6637908522
2020-04-12 15:30:00,1.857,0.29,1.8795076483000002,0.357,0,0.357,1.5,0.29,1.5277761616,1.867,0.30000000000000004,1.8909492325000001,0.357,0,0.357,1.51,0.30000000000000004,1.53951291
2020-04-12 16:00:00,1.9180000000000001,0.28,1.9383302092,0.218,0,0.218,1.7000000000000002,0.28,1.7229045243,1.9380000000000002,0.29,1.9595775055,0.218,0,0.218,1.72,0.29,1.7442763543000002
2020-04-12 16:30:00,2.0205,0.28,2.0398088759,0.2505,0,0.2505,1.77,0.28,1.7920100446,2.0405,0.29,2.0610046701,0.2505,0,0.2505,1.79,0.29,1.8133394608
2020-04-12 17:00:00,2.1395,0.26,2.1552401838,0.23950000000000002,0,0.23950000000000002,1.9,0.26,1.9177069641000002,2.1695,0.28,2.1874940571,0.23950000000000002,0,0.23950000000000002,1.9300000000000002,0.28,1.9502051174
2020-04-12 17:30:00,2.186,0.26,2.2014077314,0.196,0,0.196,1.99,0.26,2.0069130524,2.206,0.27,2.2224616982,0.196,0,0.196,2.01,0.27,2.0280532537
2020-04-12 18:00:00,2.2915,0.28,2.3085433178,0.0415,0,0.0415,2.25,0.28,2.2673552876,2.3115,0.30000000000000004,2.3308865803,0.0415,0,0.0415,2.27,0.30000000000000004,2.2897379763
2020-04-12 18:30:00,2.3735,0.29,2.3911508213,0.0235,0,0.0235,2.35,0.29,2.3678260071,2.4035,0.30000000000000004,2.422150336,0.0235,0,0.0235,2.38,0.30000000000000004,2.3988330496
2020-04-12 19:00:00,2.318,0.27,2.333671785,0.008,0,0.008,2.31,0.27,2.3257256932,2.348,0.29,2.3658410766999998,0.008,0,0.008,2.34,0.29,2.3579016095
2020-04-12 19:30:00,2.2805,0.30000000000000004,2.3001478757,0.0105,0,0.0105,2.27,0.30000000000000004,2.2897379763,2.3105,0.32,2.3325544474,0.0105,0,0.0105,2.3,0.32,2.3221541723
2020-04-12 20:00:00,2.226,0.31,2.2474821468,0.006,0,0.006,2.22,0.31,2.2415396494,2.2560000000000002,0.33,2.2800078947,0.006,0,0.006,2.25,0.33,2.274071239
2020-04-12 20:30:00,2.234,0.31,2.2554059502,0.004,0,0.004,2.23,0.31,2.2514439811,2.254,0.33,2.2780289726,0.004,0,0.004,2.25,0.33,2.274071239
2020-04-12 21:00:00,2.2585,0.27,2.2745817747,0.018500000000000003,0,0.018500000000000003,2.24,0.27,2.2562136424,2.2785,0.27,2.2944415987,0.018500000000000003,0,0.018500000000000003,2.26,0.27,2.2760711764
2020-04-12 21:30:00,2.1485,0.28,2.1666684679,0.0385,0,0.0385,2.11,0.28,2.1284971223999998,2.1685,0.29,2.1878053501,0.0385,0,0.0385,2.13,0.29,2.1496511345
2020-04-12 22:00:00,2.0725,0.29,2.0926911502,0.0025,0,0.0025,2.07,0.29,2.0902152999,2.1025,0.31,2.1252308698,0.0025,0,0.0025,2.1,0.31,2.1227576404
2020-04-12 22:30:00,2.0105,0.29,2.0313075223,0.0005,0,0.0005,2.01,0.29,2.0308126452,2.0305,0.32,2.0555608116,0.0005,0,0.0005,2.03,0.32,2.0550669089
2020-04-12 23:00:00,1.921,0.38,1.9582239402,0.001,0,0.001,1.92,0.38,1.9572429589,1.941,0.4,1.9817873246,0.001,0,0.001,1.94,0.4,1.980807916
2020-04-12 23:30:00,1.88,0.39,1.9200260415,0.0,0,0.0,1.88,0.39,1.9200260415,1.8900000000000001,0.41000000000000003,1.9339596687,0.0,0,0.0,1.8900000000000001,0.41000000000000003,1.9339596687
2020-04-13 00:00:00,1.8210000000000002,0.37,1.858209084,0.001,0,0.001,1.82,0.37,1.8572291189,1.851,0.39,1.8916397649,0.001,0,0.001,1.85,0.39,1.89066126
2020-04-13 00:30:00,1.8505,0.38,1.8891136149,0.0005,0,0.0005,1.85,0.38,1.8886238376,1.8705,0.4,1.9127912196999999,0.0005,0,0.0005,1.87,0.4,1.9123022774
2020-04-13 01:00:00,1.8265,0.37,1.8635992729000002,0.0165,0,0.0165,1.81,0.37,1.8474306482,1.8465,0.39,1.8872366704,0.0165,0,0.0165,1.83,0.39,1.8710959355
2020-04-13 01:30:00,1.937,0.33,1.9649094127,0.027,0,0.027,1.9100000000000001,0.33,1.9382982227,1.957,0.35000000000000003,1.9880515587,0.027,0,0.027,1.9300000000000002,0.35000000000000003,1.9614790337999999
2020-04-13 02:00:00,1.9575,0.33,1.9851212180000002,0.0375,0,0.0375,1.92,0.33,1.9481529713999999,1.9775,0.35000000000000003,2.0082346103,0.0375,0,0.0375,1.94,0.35000000000000003,1.9713193552
2020-04-13 02:30:00,1.9295,0.33,1.9575163473,0.0695,0,0.0695,1.8599999999999999,0.33,1.889047379,1.9395,0.35000000000000003,1.9708273009,0.0695,0,0.0695,1.87,0.35000000000000003,1.902472076
2020-04-13 03:00:00,1.841,0.32,1.8686040244000002,0.201,0,0.201,1.6400000000000001,0.32,1.6709278859,1.861,0.33,1.8900320103000001,0.201,0,0.201,1.6600000000000001,0.33,1.6924833825
2020-04-13 03:30:00,1.8780000000000001,0.28,1.8987585418,0.228,0,0.228,1.65,0.28,1.6735889579,1.8980000000000001,0.29,1.9200270831,0.228,0,0.228,1.67,0.29,1.6949926254
2020-04-13 04:00:00,1.827,0.28,1.8483314097,0.277,0,0.277,1.55,0.28,1.5750872992,1.847,0.29,1.8696280379,0.277,0,0.277,1.57,0.29,1.5965587994
2020-04-13 04:30:00,1.8645,-0.2,1.8751960564,0.28450000000000003,0,0.28450000000000003,1.58,-0.2,1.5926079241000002,1.8145,0.67,1.934246688,0.28450000000000003,0,0.28450000000000003,1.53,0.67,1.6702694393000002
2020-04-13 05:00:00,1.851,-0.36,1.8856831653000001,0.441,0,0.441,1.4100000000000001,-0.36,1.4552319403,1.791,0.7000000000000001,1.9229355163,0.441,0,0.441,1.35,0.7000000000000001,1.5206906326
2020-04-13 05:30:00,1.8860000000000001,-0.38,1.9239012449000001,0.466,0,0.466,1.42,-0.38,1.469965986,1.8359999999999999,0.67,1.9544298401,0.466,0,0.466,1.37,0.67,1.525057376
2020-04-13 06:00:00,1.857,-0.37,1.8935017824,0.457,0,0.457,1.4,-0.37,1.4480676780000001,1.7970000000000002,0.6900000000000001,1.9249179203,0.457,0,0.457,1.34,0.6900000000000001,1.5072159766
2020-04-13 06:30:00,1.924,-0.37,1.9592539396,0.434,0,0.434,1.49,-0.37,1.5352524222000001,1.8639999999999999,0.68,1.9841612838,0.434,0,0.434,1.43,0.68,1.5834456101
2020-04-13 07:00:00,1.9865,-0.37,2.0206638142,0.4365,0,0.4365,1.55,-0.37,1.5935494972000002,1.9365,0.67,2.0491296323,0.4365,0,0.4365,1.5,0.67,1.6428329191
2020-04-13 07:30:00,2.0445,-0.37,2.0777103383,0.4445,0,0.4445,1.6,-0.37,1.6422241016,1.9845000000000002,0.66,2.0913728147,0.4445,0,0.4445,1.54,0.66,1.6754700833
2020-04-13 08:00:00,1.9945,-0.32,2.0200074876,0.3745,0,0.3745,1.62,-0.32,1.6513025162,1.9344999999999999,0.72,2.0641439509,0.3745,0,0.3745,1.56,0.72,1.7181385276
2020-04-13 08:30:00,1.9335,-0.32,1.9598015843,0.3635,0,0.3635,1.57,-0.32,1.602279626,1.8735,0.71,2.0035224606,0.3635,0,0.3635,1.51,0.71,1.668592221
2020-04-13 09:00:00,1.8235000000000001,0.0,1.8235000000000001,0.47350000000000003,0,0.47350000000000003,1.35,0.0,1.35,1.8335,0.25,1.8504654144,0.47350000000000003,0,0.47350000000000003,1.3599999999999999,0.25,1.3827870407
2020-04-13 09:30:00,1.8265,0.0,1.8265,0.6465000000000001,0,0.6465000000000001,1.18,0.0,1.18,1.8365,0.24,1.8521156146000002,0.6465000000000001,0,0.6465000000000001,1.19,0.24,1.2139604606
2020-04-13 10:00:00,1.8210000000000002,0.0,1.8210000000000002,0.781,0,0.781,1.04,0.0,1.04,1.841,0.0,1.841,0.781,0,0.781,1.06,0.0,1.06
2020-04-13 10:30:00,1.8165,0.0,1.8165,0.9565,0,0.9565,0.86,0.0,0.86,1.8365,0.0,1.8365,0.9565,0,0.9565,0.88,0.0,0.88
2020-04-13 11:00:00,1.7115,0.25,1.7296624671,0.7315,0,0.7315,0.98,0.25,1.0113851887,1.7215,0.25,1.7395580617,0.7315,0,0.7315,0.99,0.25,1.0210778619
2020-04-13 11:30:00,1.7335,0.0,1.7335,0.8335,0,0.8335,0.9,0.0,0.9,1.7435,0.0,1.7435,0.8335,0,0.8335,0.91,0.0,0.91
2020-04-13 12:00:00,1.6485,0.0,1.6485,1.0085,0,1.0085,0.64,0.0,0.64,1.6485,0.0,1.6485,1.0085,0,1.0085,0.64,0.0,0.64
2020-04-13 12:30:00,1.6095000000000002,0.0,1.6095000000000002,0.9295,0,0.9295,0.68,0.0,0.68,1.6095000000000002,0.0,1.6095000000000002,0.9295,0,0.9295,0.68,0.0,0.68
2020-04-13 13:00:00,1.612,0.0,1.612,0.812,0,0.812,0.8,0.0,0.8,1.612,0.0,1.612,0.812,0,0.812,0.8,0.0,0.8
2020-04-13 13:30:00,1.5859999999999999,0.0,1.5859999999999999,0.786,0,0.786,0.8,0.0,0.8,1.5859999999999999,0.0,1.5859999999999999,0.786,0,0.786,0.8,0.0,0.8
2020-04-13 14:00:00,1.5350000000000001,0.0,1.5350000000000001,0.675,0,0.675,0.86,0.0,0.86,1.545,0.25,1.5650958437,0.675,0,0.675,0.87,0.25,0.9052071586
2020-04-13 14:30:00,1.561,0.24,1.5793419516,0.581,0,0.581,0.98,0.24,1.0089598605,1.561,0.25,1.5808924695000002,0.581,0,0.581,0.98,0.25,1.0113851887
2020-04-13 15:00:00,1.663,0.26,1.6832020080999999,0.613,0,0.613,1.05,0.26,1.0817116067,1.673,0.27,1.6946471609,0.613,0,0.613,1.06,0.27,1.0938464243000001
2020-04-13 15:30:00,1.588,0.28,1.6124962015,0.618,0,0.618,0.97,0.28,1.0096038827,1.5979999999999999,0.28,1.622345216,0.618,0,0.618,0.98,0.28,1.0192153845
2020-04-13 16:00:00,1.6115,0.28,1.635644292,0.7315,0,0.7315,0.88,0.28,0.9234717104,1.6115,0.28,1.635644292,0.7315,0,0.7315,0.88,0.28,0.9234717104
2020-04-13 16:30:00,1.7015,0.26,1.7212501997,0.7015,0,0.7015,1.0,0.26,1.0332473082,1.7115,0.27,1.7326662258,0.7015,0,0.7015,1.01,0.27,1.0454664031
2020-04-13 17:00:00,1.8625,-0.34,1.8932792319,0.6425000000000001,0,0.6425000000000001,1.22,-0.34,1.2664912159,1.8525,0.6900000000000001,1.9768298485,0.6425000000000001,0,0.6425000000000001,1.21,0.6900000000000001,1.3929106217
2020-04-13 17:30:00,2.0195,0.0,2.0195,0.5495,0,0.5495,1.47,0.0,1.47,2.0395,0.29,2.0600146237,0.5495,0,0.5495,1.49,0.29,1.5179591561999999
2020-04-13 18:00:00,2.0985,0.25,2.1133391233,0.4685,0,0.4685,1.63,0.25,1.6490603385,2.1085,0.26,2.1244698751,0.4685,0,0.4685,1.6400000000000001,0.26,1.6604818578
2020-04-13 18:30:00,2.172,0.25,2.1863403212,0.322,0,0.322,1.85,0.25,1.8668154703000002,2.192,0.27,2.2085660506,0.322,0,0.322,1.87,0.27,1.8893914364
2020-04-13 19:00:00,2.1525,0.28,2.1706349877,0.2725,0,0.2725,1.88,0.28,1.9007366992999999,2.1825,0.30000000000000004,2.2030220721,0.2725,0,0.2725,1.9100000000000001,0.30000000000000004,1.9334166649000002
2020-04-13 19:30:00,2.2315,0.26,2.2465957024,0.24150000000000002,0,0.24150000000000002,1.99,0.26,2.0069130524,2.2615,0.27,2.2775605919,0.24150000000000002,0,0.24150000000000002,2.02,0.27,2.0379646709
2020-04-13 20:00:00,2.205,0.29,2.2239885341,0.23500000000000001,0,0.23500000000000001,1.97,0.29,1.9912307752,2.225,0.31,2.2464917093,0.23500000000000001,0,0.23500000000000001,1.99,0.31,2.014000993
2020-04-13 20:30:00,2.2295,0.30000000000000004,2.2495933520999998,0.1695,0,0.1695,2.06,0.30000000000000004,2.0817300497,2.2595,0.32,2.2820473812,0.1695,0,0.1695,2.09,0.32,2.1143556938
2020-04-13 21:00:00,2.26,0.28,2.2772790782,0.14,0,0.14,2.12,0.28,2.1384106247,2.2800000000000002,0.30000000000000004,2.2996521476,0.14,0,0.14,2.14,0.30000000000000004,2.1609257276
2020-04-13 21:30:00,2.2025,0.29,2.2215099032,0.1625,0,0.1625,2.04,0.29,2.0605096457,2.2225,0.31,2.2440156528,0.1625,0,0.1625,2.06,0.31,2.0831946621
2020-04-13 22:00:00,2.1215,0.31,2.1440294424,0.12150000000000001,0,0.12150000000000001,2.0,0.31,2.0238824077,2.1415,0.33,2.1667769267,0.12150000000000001,0,0.12150000000000001,2.02,0.33,2.0467779557
2020-04-13 22:30:00,2.0775,0.30000000000000004,2.0990488918,0.2775,0,0.2775,1.8,0.30000000000000004,1.8248287590999999,2.0975,0.35000000000000003,2.1265009405,0.2775,0,0.2775,1.82,0.35000000000000003,1.8533483213
2020-04-13 23:00:00,1.9805000000000001,0.35000000000000003,2.0111887654,0.2605,0,0.2605,1.72,0.35000000000000003,1.75524927,1.9905,0.37,2.0245963178,0.2605,0,0.2605,1.73,0.37,1.7691240771
2020-04-13 23:30:00,1.8885,0.35000000000000003,1.9206593269,0.1385,0,0.1385,1.75,0.35000000000000003,1.7846568298,1.9085,0.37,1.9440350434,0.1385,0,0.1385,1.77,0.37,1.808258831
2020-04-14 00:00:00,1.8265,0.36,1.8616396671,0.1265,0,0.1265,1.7000000000000002,0.36,1.7376996288000002,1.8465,0.37,1.8832053128,0.1265,0,0.1265,1.72,0.37,1.7593464696
2020-04-14 00:30:00,1.8210000000000002,0.36,1.8562437879,0.081,0,0.081,1.74,0.36,1.7768511474,1.831,0.38,1.8700163101,0.081,0,0.081,1.75,0.38,1.7907819521000001
2020-04-14 01:00:00,1.831,0.37,1.8680099036,0.07100000000000001,0,0.07100000000000001,1.76,0.37,1.7984715733,1.841,0.38,1.8798087669,0.07100000000000001,0,0.07100000000000001,1.77,0.38,1.8103314614000001
2020-04-14 01:30:00,1.963,0.34,1.9922271457,0.053,0,0.053,1.9100000000000001,0.34,1.940025773,1.983,0.36,2.0154128609,0.053,0,0.053,1.9300000000000002,0.36,1.9632880583
2020-04-14 02:00:00,1.9729999999999999,0.33,2.0004072085,0.043000000000000003,0,0.043000000000000003,1.9300000000000002,0.33,1.958009193,2.003,0.35000000000000003,2.0333492076,0.043000000000000003,0,0.043000000000000003,1.96,0.35000000000000003,1.9910047715
2020-04-14 02:30:00,1.99,0.33,2.0171762442,0.06,0,0.06,1.9300000000000002,0.33,1.958009193,2.01,0.35000000000000003,2.0402450833,0.06,0,0.06,1.9500000000000002,0.35000000000000003,1.9811612755999999
2020-04-14 03:00:00,1.925,0.35000000000000003,1.9565594803000002,0.075,0,0.075,1.85,0.35000000000000003,1.8828170384,1.955,0.36,1.9878694625,0.075,0,0.075,1.88,0.36,1.9141577781999999
2020-04-14 03:30:00,1.944,0.30000000000000004,1.9670119471,0.084,0,0.084,1.8599999999999999,0.30000000000000004,1.8840382162,1.974,0.32,1.9997689867,0.084,0,0.084,1.8900000000000001,0.32,1.9168985367
2020-04-14 04:00:00,1.8915000000000002,0.30000000000000004,1.9151428798,0.1915,0,0.1915,1.7000000000000002,0.30000000000000004,1.7262676502,1.9015,0.32,1.9282381207000001,0.1915,0,0.1915,1.71,0.32,1.7396838793
2020-04-14 04:30:00,1.8980000000000001,0.29,1.9200270831,0.078,0,0.078,1.82,0.29,1.8429595763000002,1.928,0.31,1.9527631705,0.078,0,0.078,1.85,0.31,1.8757931656
2020-04-14 05:00:00,1.8695,0.29,1.8918589403000001,0.0695,0,0.0695,1.8,0.29,1.8232114524,1.8895,0.32,1.9164055547,0.0695,0,0.0695,1.82,0.32,1.8479177471
2020-04-14 05:30:00,1.9285,0.29,1.9501826197,0.0485,0,0.0485,1.88,0.29,1.9022355270000002,1.9485000000000001,0.30000000000000004,1.9714594213,0.0485,0,0.0485,1.9,0.30000000000000004,1.9235384062
2020-04-14 06:00:00,1.8985,0.29,1.9205213485,0.0585,0,0.0585,1.8399999999999999,0.29,1.8627130751,1.9185,0.31,1.943384226,0.0585,0,0.0585,1.8599999999999999,0.31,1.8856563844
2020-04-14 06:30:00,2.0285,0.03,2.0287218267,0.0585,0,0.0585,1.97,0.03,1.9702284132,2.0085,0.58,2.0905674469,0.0585,0,0.0585,1.9500000000000002,0.58,2.0344286667
2020-04-14 07:00:00,2.14,0.15,2.1452505681,0.06,0,0.06,2.08,0.15,2.08540164,2.15,0.37,2.1816049138,0.06,0,0.06,2.09,0.37,2.1224985277
2020-04-14 07:30:00,2.174,0.25,2.188327215,0.134,0,0.134,2.04,0.25,2.0552615405,2.204,0.26,2.219282767,0.134,0,0.134,2.07,0.26,2.0862646045
2020-04-14 08:00:00,2.177,0.27,2.1936793293,0.137,0,0.137,2.04,0.27,2.0577900768,2.207,0.28,2.224690765,0.137,0,0.137,2.07,0.28,2.088851359
2020-04-14 08:30:00,2.1,0.25,2.1148285983,0.29,0,0.29,1.81,0.25,1.8271836251,2.12,0.27,2.137124236,0.29,0,0.29,1.83,0.27,1.8498108011
2020-04-14 09:00:00,2.0075,0.26,2.0242668426,0.4375,0,0.4375,1.57,0.26,1.5913830463,2.0275,0.27,2.0453987997,0.4375,0,0.4375,1.5899999999999999,0.27,1.6127616067
2020-04-14 09:30:00,1.9945,0.25,2.0101070245,0.49450000000000005,0,0.49450000000000005,1.5,0.25,1.5206906326,2.0045,0.26,2.0212917281,0.49450000000000005,0,0.49450000000000005,1.51,0.26,1.5322206107
2020-04-14 10:00:00,1.8965,0.25,1.9129067541,0.5565,0,0.5565,1.34,0.25,1.3631214179,1.9065,0.26,1.9241471487,0.5565,0,0.5565,1.35,0.26,1.3748090777
2020-04-14 10:30:00,1.869,0.25,1.8856460431,0.5690000000000001,0,0.5690000000000001,1.3,0.25,1.3238202295,1.879,0.25,1.8955582291000002,0.5690000000000001,0,0.5690000000000001,1.31,0.25,1.3336416309999999
2020-04-14 11:00:00,1.8105,0.25,1.8276789242,0.6005,0,0.6005,1.21,0.25,1.2355565548,1.8205,0.25,1.8375854402,0.6005,0,0.6005,1.22,0.25,1.245351356
2020-04-14 11:30:00,1.7815,0.25,1.7989558777,0.6415000000000001,0,0.6415000000000001,1.1400000000000001,0.25,1.1670903992000001,1.7915,0.25,1.8088593782,0.6415000000000001,0,0.6415000000000001,1.15,0.25,1.1768602296
2020-04-14 12:00:00,1.7285,0.25,1.7464856856000002,0.6585000000000001,0,0.6585000000000001,1.07,0.25,1.0988175463,1.7385000000000002,0.25,1.7563832868,0.6585000000000001,0,0.6585000000000001,1.08,0.25,1.1085576214
2020-04-14 12:30:00,1.6945000000000001,0.25,1.7128427394,0.6545000000000001,0,0.6545000000000001,1.04,0.25,1.0696261029,1.7045,0.25,1.7227362683,0.6545000000000001,0,0.6545000000000001,1.05,0.25,1.0793516572
2020-04-14 13:00:00,1.7345000000000002,0.25,1.7524241068,0.6545000000000001,0,0.6545000000000001,1.08,0.25,1.1085576214,1.7445,0.25,1.7623224024000002,0.6545000000000001,0,0.6545000000000001,1.09,0.25,1.1183022847
2020-04-14 13:30:00,1.6955,0.25,1.7138320367,0.6655,0,0.6655,1.03,0.25,1.0599056562,1.7055,0.25,1.7237256887,0.6655,0,0.6655,1.04,0.25,1.0696261029
2020-04-14 14:00:00,1.706,0.0,1.706,0.636,0,0.636,1.07,0.0,1.07,1.726,0.25,1.7440114679,0.636,0,0.636,1.09,0.25,1.1183022847
2020-04-14 14:30:00,1.645,0.0,1.645,0.685,0,0.685,0.96,0.0,0.96,1.655,0.25,1.6737756719,0.685,0,0.685,0.97,0.25,1.0016985575
2020-04-14 15:00:00,1.6585,0.0,1.6585,0.7285,0,0.7285,0.93,0.0,0.93,1.6684999999999999,0.0,1.6684999999999999,0.7285,0,0.7285,0.9400000000000001,0.0,0.9400000000000001
2020-04-14 15:30:00,1.6480000000000001,0.25,1.6668545227,0.708,0,0.708,0.9400000000000001,0.25,0.9726767192,1.658,0.25,1.6767420792,0.708,0,0.708,0.9500000000000001,0.25,0.9823441352000001
2020-04-14 16:00:00,1.6905000000000001,-0.21,1.7034935427,0.6905,0,0.6905,1.0,-0.21,1.0218121158,1.6804999999999999,0.58,1.7777739592000001,0.6905,0,0.6905,0.99,0.58,1.1473883388
2020-04-14 16:30:00,1.8575,-0.35000000000000003,1.8901868294000002,0.6075,0,0.6075,1.25,-0.35000000000000003,1.2980754986,1.8275000000000001,0.7000000000000001,1.9569763029,0.6075,0,0.6075,1.22,0.7000000000000001,1.4065560778
2020-04-14 17:00:00,2.0335,-0.33,2.0601024853,0.5235000000000001,0,0.5235000000000001,1.51,-0.33,1.5456390264,2.0035,0.73,2.1323489982,0.5235000000000001,0,0.5235000000000001,1.48,0.73,1.6502424063999999
2020-04-14 17:30:00,2.107,0.25,2.1217796775,0.367,0,0.367,1.74,0.25,1.7578680269,2.127,0.26,2.1428320046,0.367,0,0.367,1.76,0.26,1.7791008965000001
2020-04-14 18:00:00,2.198,0.25,2.2121717836,0.268,0,0.268,1.9300000000000002,0.25,1.9461243537000001,2.228,0.26,2.2431192567,0.268,0,0.268,1.96,0.26,1.9771696943000001
2020-04-14 18:30:00,2.243,0.25,2.2568892308,0.163,0,0.163,2.08,0.25,2.0949701669,2.273,0.26,2.2878218899,0.163,0,0.163,2.11,0.26,2.1259586073
2020-04-14 19:00:00,2.29,0.25,2.3036058691,0.1,0,0.1,2.19,0.25,2.2042232192,2.32,0.27,2.3356583654,0.1,0,0.1,2.22,0.27,2.2363586474
2020-04-14 19:30:00,2.4165,0.28,2.4326677228999998,0.0565,0,0.0565,2.36,0.28,2.3765521244,2.4465,0.29,2.4636278635,0.0565,0,0.0565,2.39,0.29,2.4075298544
2020-04-14 20:00:00,2.4105,0.26,2.4244814394,0.0405,0,0.0405,2.37,0.26,2.3842189497,2.4405,0.27,2.4553900403,0.0405,0,0.0405,2.4,0.27,2.4151397475
2020-04-14 20:30:00,2.376,0.27,2.3912917012,0.046,0,0.046,2.33,0.27,2.3455916098,2.406,0.29,2.4234141206,0.046,0,0.046,2.36,0.29,2.3777510383
2020-04-14 21:00:00,2.3775,0.29,2.3951213435,0.0975,0,0.0975,2.2800000000000002,0.29,2.2983689869,2.3975,0.31,2.4174586346,0.0975,0,0.0975,2.3,0.31,2.3207972768
2020-04-14 21:30:00,2.3245,0.28,2.3413031094,0.23450000000000001,0,0.23450000000000001,2.09,0.28,2.1086725682,2.3545,0.30000000000000004,2.3735353905,0.23450000000000001,0,0.23450000000000001,2.12,0.30000000000000004,2.1411212016
2020-04-14 22:00:00,2.229,0.28,2.2465175272,0.329,0,0.329,1.9,0.28,1.9205207627,2.249,0.30000000000000004,2.2689206685,0.329,0,0.329,1.92,0.30000000000000004,1.9432961689
2020-04-14 22:30:00,2.177,0.28,2.194932573,0.387,0,0.387,1.79,0.28,1.8117670932,2.187,0.30000000000000004,2.2074802377,0.387,0,0.387,1.8,0.30000000000000004,1.8248287590999999
2020-04-14 23:00:00,2.1145,0.26,2.1304248989,0.4645,0,0.4645,1.65,0.26,1.6703592428,2.1345,0.29,2.1541100831,0.4645,0,0.4645,1.67,0.29,1.6949926254
2020-04-14 23:30:00,2.0255,0.32,2.0506219179,0.3755,0,0.3755,1.65,0.32,1.6807438828999999,2.0355,0.33,2.0620766838,0.3755,0,0.3755,1.6600000000000001,0.33,1.6924833825
2020-04-15 00:00:00,1.9304999999999999,0.34,1.960211787,0.24050000000000002,0,0.24050000000000002,1.69,0.34,1.7238619434,1.9405000000000001,0.36,1.9736109672,0.24050000000000002,0,0.24050000000000002,1.7000000000000002,0.36,1.7376996288000002
2020-04-15 00:30:00,1.9625,0.32,1.988418027,0.2325,0,0.2325,1.73,0.32,1.7593464696,1.9725000000000001,0.33,1.9999140607,0.2325,0,0.2325,1.74,0.33,1.7710166572000001
2020-04-15 01:00:00,1.909,0.32,1.9356345213,0.299,0,0.299,1.6099999999999999,0.32,1.6414932225999999,1.929,0.34,1.9587345405,0.299,0,0.299,1.63,0.34,1.6650825805
2020-04-15 01:30:00,2.0295,0.32,2.0545730092,0.2795,0,0.2795,1.75,0.32,1.7790165823000001,2.0395,0.34,2.067646065,0.2795,0,0.2795,1.76,0.34,1.7925400972
2020-04-15 02:00:00,2.1035,0.31,2.1262201791,0.20350000000000001,0,0.20350000000000001,1.9,0.31,1.9251233727,2.1235,0.33,2.1489886575,0.20350000000000001,0,0.20350000000000001,1.92,0.33,1.9481529713999999
2020-04-15 02:30:00,2.106,0.30000000000000004,2.1272602098,0.306,0,0.306,1.8,0.30000000000000004,1.8248287590999999,2.126,0.32,2.1499479063,0.306,0,0.306,1.82,0.32,1.8479177471
2020-04-15 03:00:00,2.0125,0.33,2.0393764366,0.35250000000000004,0,0.35250000000000004,1.6600000000000001,0.33,1.6924833825,2.0425,0.35000000000000003,2.0722707955,0.35250000000000004,0,0.35250000000000004,1.69,0.35000000000000003,1.7258621034
2020-04-15 03:30:00,1.9935,0.29,2.0144831223,0.4035,0,0.4035,1.5899999999999999,0.29,1.6162301816,2.0135,0.31,2.0372241531,0.4035,0,0.4035,1.6099999999999999,0.31,1.6395731152000002
2020-04-15 04:00:00,2.0045,0.25,2.0200297646,0.5045000000000001,0,0.5045000000000001,1.5,0.25,1.5206906326,2.0245,0.26,2.0411272008,0.5045000000000001,0,0.5045000000000001,1.52,0.26,1.5420765221
2020-04-15 04:30:00,2.005,0.25,2.0205259216,0.555,0,0.555,1.45,0.25,1.471393897,2.025,0.26,2.0416231288,0.555,0,0.555,1.47,0.26,1.4928161307
2020-04-15 05:00:00,1.9945,0.25,2.0101070245,0.5545,0,0.5545,1.44,0.25,1.4615402834,2.0045,0.26,2.0212917281,0.5545,0,0.5545,1.45,0.26,1.4731259281
2020-04-15 05:30:00,2.01,0.25,2.0254875956,0.55,0,0.55,1.46,0.25,1.4812494726,2.03,0.26,2.0465825173,0.55,0,0.55,1.48,0.26,1.5026643005
2020-04-15 06:00:00,2.021,0.26,2.0376557609,0.5710000000000001,0,0.5710000000000001,1.45,0.26,1.4731259281,2.041,0.26,2.0574938639,0.5710000000000001,0,0.5710000000000001,1.47,0.26,1.4928161307
2020-04-15 06:30:00,2.0475,0.14,2.0522807435,0.5775,0,0.5775,1.47,0.14,1.4766516177,2.0575,0.36,2.0887571065,0.5775,0,0.5775,1.48,0.36,1.5231546212
2020-04-15 07:00:00,2.194,-0.33,2.2186788862,0.554,0,0.554,1.6400000000000001,-0.33,1.6728717823,2.134,0.72,2.2521891572,0.554,0,0.554,1.58,0.72,1.7363179432
2020-04-15 07:30:00,2.2705,-0.33,2.2943561733,0.5205000000000001,0,0.5205000000000001,1.75,-0.33,1.7808424972,2.2205,0.75,2.3437406533000003,0.5205000000000001,0,0.5205000000000001,1.7000000000000002,0.75,1.8580904176000002
2020-04-15 08:00:00,2.24,-0.36,2.268744146,0.52,0,0.52,1.72,-0.36,1.7572706109,2.19,0.73,2.3084626919,0.52,0,0.52,1.67,0.73,1.8225805881000001
2020-04-15 08:30:00,2.1445,-0.38,2.1779073098,0.5645,0,0.5645,1.58,-0.38,1.6250538453,2.0945,0.71,2.2115673741,0.5645,0,0.5645,1.53,0.71,1.6867127793
2020-04-15 09:00:00,2.002,-0.33,2.0290155248,0.532,0,0.532,1.47,-0.33,1.5065855435,1.962,0.74,2.0969129691,0.532,0,0.532,1.43,0.74,1.6101242188
2020-04-15 09:30:00,2.022,-0.33,2.0487518151,0.512,0,0.512,1.51,-0.33,1.5456390264,1.982,0.72,2.1087256815,0.512,0,0.512,1.47,0.72,1.6368567439000001
2020-04-15 10:00:00,1.9540000000000002,-0.34,1.9833597756999999,0.634,0,0.634,1.32,-0.34,1.3630847369,1.924,0.6900000000000001,2.0439853228000002,0.634,0,0.634,1.29,0.6900000000000001,1.4629422408
2020-04-15 10:30:00,1.867,-0.35000000000000003,1.8995233613,0.8270000000000001,0,0.8270000000000001,1.04,-0.35000000000000003,1.0973149047,1.857,0.67,1.9741704587000002,0.8270000000000001,0,0.8270000000000001,1.03,0.67,1.2287391912
2020-04-15 11:00:00,1.8005,0.0,1.8005,0.9105000000000001,0,0.9105000000000001,0.89,0.0,0.89,1.8205,0.0,1.8205,0.9105000000000001,0,0.9105000000000001,0.91,0.0,0.91
2020-04-15 11:30:00,1.79,0.0,1.79,1.06,0,1.06,0.73,0.0,0.73,1.79,0.0,1.79,1.06,0,1.06,0.73,0.0,0.73
2020-04-15 12:00:00,1.758,0.0,1.758,1.038,0,1.038,0.72,0.0,0.72,1.768,0.0,1.768,1.038,0,1.038,0.73,0.0,0.73
2020-04-15 12:30:00,1.7175,0.0,1.7175,1.0875,0,1.0875,0.63,0.0,0.63,1.7275,0.0,1.7275,1.0875,0,1.0875,0.64,0.0,0.64
2020-04-15 13:00:00,1.6804999999999999,0.0,1.6804999999999999,0.8805000000000001,0,0.8805000000000001,0.8,0.0,0.8,1.6905000000000001,0.0,1.6905000000000001,0.8805000000000001,0,0.8805000000000001,0.81,0.0,0.81
2020-04-15 13:30:00,1.6905000000000001,0.0,1.6905000000000001,0.8405,0,0.8405,0.85,0.0,0.85,1.7005,0.0,1.7005,0.8405,0,0.8405,0.86,0.0,0.86
2020-04-15 14:00:00,1.654,-0.35000000000000003,1.6906259196,0.844,0,0.844,0.81,-0.35000000000000003,0.8823831367,1.6640000000000001,0.66,1.7901106111,0.844,0,0.844,0.8200000000000001,0.66,1.0526157894
2020-04-15 14:30:00,1.6280000000000001,0.0,1.6280000000000001,0.898,0,0.898,0.73,0.0,0.73,1.638,0.0,1.638,0.898,0,0.898,0.74,0.0,0.74
2020-04-15 15:00:00,1.6019999999999999,0.0,1.6019999999999999,1.002,0,1.002,0.6000000000000001,0.0,0.6000000000000001,1.612,0.0,1.612,1.002,0,1.002,0.61,0.0,0.61
2020-04-15 15:30:00,1.6275,0.0,1.6275,0.9575,0,0.9575,0.67,0.0,0.67,1.6375000000000002,0.0,1.6375000000000002,0.9575,0,0.9575,0.68,0.0,0.68
2020-04-15 16:00:00,1.6844999999999999,0.0,1.6844999999999999,0.9645,0,0.9645,0.72,0.0,0.72,1.6945000000000001,0.0,1.6945000000000001,0.9645,0,0.9645,0.73,0.0,0.73
2020-04-15 16:30:00,1.8355000000000001,0.25,1.8524470978,1.0155,0,1.0155,0.8200000000000001,0.25,0.8572630868000001,1.8355000000000001,0.25,1.8524470978,1.0155,0,1.0155,0.8200000000000001,0.25,0.8572630868000001
2020-04-15 17:00:00,1.9715,-0.4,2.011669021,0.8315,0,0.8315,1.1400000000000001,-0.4,1.2081390648,1.9615,0.63,2.0601898578,0.8315,0,0.8315,1.13,0.63,1.293754227
2020-04-15 17:30:00,2.0785,0.25,2.0934808932,0.7185,0,0.7185,1.3599999999999999,0.25,1.3827870407,2.0885,0.26,2.1046216406,0.7185,0,0.7185,1.37,0.26,1.3944532979
2020-04-15 18:00:00,2.153,0.26,2.1686422019,0.483,0,0.483,1.67,0.26,1.6901183391,2.173,0.27,2.1897097981,0.483,0,0.483,1.69,0.27,1.7114321488000002
2020-04-15 18:30:00,2.2795,0.25,2.2931681687,0.48950000000000005,0,0.48950000000000005,1.79,0.25,1.8073737854,2.2995,0.26,2.3141521666,0.48950000000000005,0,0.48950000000000005,1.81,0.26,1.828578683
2020-04-15 19:00:00,2.3505000000000003,0.0,2.3505000000000003,0.5105000000000001,0,0.5105000000000001,1.8399999999999999,0.0,1.8399999999999999,2.3705,0.0,2.3705,0.5105000000000001,0,0.5105000000000001,1.8599999999999999,0.0,1.8599999999999999
2020-04-15 19:30:00,2.3875,0.25,2.4005533216,0.2575,0,0.2575,2.13,0.25,2.1446211787,2.4175,0.26,2.4314411879,0.2575,0,0.2575,2.16,0.26,2.1755918735
2020-04-15 20:00:00,2.417,0.26,2.4309440553,0.167,0,0.167,2.25,0.26,2.264972406,2.447,0.27,2.4618507266,0.167,0,0.167,2.2800000000000002,0.27,2.2959311836
2020-04-15 20:30:00,2.4505,0.25,2.4632194888,0.1905,0,0.1905,2.26,0.25,2.27378539,2.4705,0.27,2.485210303,0.1905,0,0.1905,2.2800000000000002,0.27,2.2959311836
2020-04-15 21:00:00,2.4314999999999998,0.25,2.444318361,0.1915,0,0.1915,2.24,0.25,2.2539077177,2.4615,0.25,2.4741629393,0.1915,0,0.1915,2.27,0.25,2.2837250272
2020-04-15 21:30:00,2.338,0.25,2.3513281353,0.28800000000000003,0,0.28800000000000003,2.05,0.25,2.0651876428,2.358,0.25,2.3712157219,0.28800000000000003,0,0.28800000000000003,2.07,0.25,2.085041966
2020-04-15 22:00:00,2.2825,0.23,2.2940589029,0.4525,0,0.4525,1.83,0.23,1.8443969204,2.3025,0.29,2.3206908993,0.4525,0,0.4525,1.85,0.29,1.8725917868000002
2020-04-15 22:30:00,2.227,0.25,2.240988398,0.557,0,0.557,1.67,0.25,1.6886088949,2.237,0.26,2.2520588357999998,0.557,0,0.557,1.6800000000000002,0.26,1.7000000000000002
2020-04-15 23:00:00,2.1105,0.25,2.1252553376,0.5505,0,0.5505,1.56,0.25,1.5799050604,2.1305,0.26,2.1463061874,0.5505,0,0.5505,1.58,0.26,1.6012495120999999
2020-04-15 23:30:00,2.0465,0.26,2.0629498903,0.5665,0,0.5665,1.48,0.26,1.5026643005,2.0565,0.27,2.0741485603,0.5665,0,0.5665,1.49,0.27,1.5142654985
2020-04-16 00:00:00,1.955,0.26,1.9722132238,0.585,0,0.585,1.37,0.26,1.3944532979,1.9649999999999999,0.26,1.9821263835,0.585,0,0.585,1.38,0.26,1.4042791745
2020-04-16 00:30:00,1.953,0.26,1.9702306971999999,0.5730000000000001,0,0.5730000000000001,1.38,0.26,1.4042791745,1.9729999999999999,0.26,1.9900575369000002,0.5730000000000001,0,0.5730000000000001,1.4,0.26,1.4239382009
2020-04-16 01:00:00,1.9535,0.26,1.9707263255,0.5535,0,0.5535,1.4,0.26,1.4239382009,1.9635,0.26,1.9806393538,0.5535,0,0.5535,1.4100000000000001,0.26,1.4337712509
2020-04-16 01:30:00,2.042,0.26,2.0584858513,0.552,0,0.552,1.49,0.26,1.5125144627,2.052,0.27,2.0696869328,0.552,0,0.552,1.5,0.27,1.5241062955
2020-04-16 02:00:00,2.068,0.26,2.0842802115,0.578,0,0.578,1.49,0.26,1.5125144627,2.078,0.27,2.0954674896,0.578,0,0.578,1.5,0.27,1.5241062955
2020-04-16 02:30:00,2.058,0.26,2.0743586961,0.5680000000000001,0,0.5680000000000001,1.49,0.26,1.5125144627,2.078,0.26,2.0942024735,0.5680000000000001,0,0.5680000000000001,1.51,0.26,1.5322206107
2020-04-16 03:00:00,1.9969999999999999,0.27,2.0151697199,0.577,0,0.577,1.42,0.27,1.4454411091,2.007,0.28,2.0264375145,0.577,0,0.577,1.43,0.28,1.4571547619
2020-04-16 03:30:00,1.9915,0.26,2.0084004207,0.5515,0,0.5515,1.44,0.26,1.4632839779,2.0015,0.27,2.0196292358,0.5515,0,0.5515,1.45,0.27,1.4749237268
2020-04-16 04:00:00,1.9625,0.26,1.9796480116000001,0.5425,0,0.5425,1.42,0.26,1.4436065946,1.9725000000000001,0.26,1.9895618236,0.5425,0,0.5425,1.43,0.26,1.4534441854
2020-04-16 04:30:00,1.9355,0.25,1.9515789121,0.5555,0,0.5555,1.38,0.25,1.4024621207,1.9455,0.25,1.9614969411,0.5555,0,0.5555,1.3900000000000001,0.25,1.4123030836
2020-04-16 05:00:00,1.9185,0.25,1.9347201994,0.5585,0,0.5585,1.3599999999999999,0.25,1.3827870407,1.9285,0.25,1.9446367913,0.5585,0,0.5585,1.37,0.25,1.3926234236
2020-04-16 05:30:00,1.9435,0.26,1.9608141803999999,0.5635,0,0.5635,1.38,0.26,1.4042791745,1.9535,0.26,1.9707263255,0.5635,0,0.5635,1.3900000000000001,0.26,1.4141074923999999
2020-04-16 06:00:00,1.899,0.25,1.9153853398,0.519,0,0.519,1.38,0.25,1.4024621207,1.909,0.25,1.9253002363,0.519,0,0.519,1.3900000000000001,0.25,1.4123030836
2020-04-16 06:30:00,1.994,0.11,1.9970317974,0.494,0,0.494,1.5,0.11,1.5040279253,2.004,0.35000000000000003,2.0343342891,0.494,0,0.494,1.51,0.35000000000000003,1.5500322576999999
2020-04-16 07:00:00,2.0935,0.25,2.1083743145,0.47350000000000003,0,0.47350000000000003,1.62,0.25,1.6391766226,2.1135,0.25,2.1282345383,0.47350000000000003,0,0.47350000000000003,1.6400000000000001,0.25,1.6589454482
2020-04-16 07:30:00,2.155,0.25,2.169452696,0.34500000000000003,0,0.34500000000000003,1.81,0.25,1.8271836251,2.175,0.26,2.1904851061,0.34500000000000003,0,0.34500000000000003,1.83,0.26,1.848377667
2020-04-16 08:00:00,2.2345,0.25,2.2484417382,0.48450000000000004,0,0.48450000000000004,1.75,0.25,1.7677669530000002,2.2545,0.25,2.2683188158,0.48450000000000004,0,0.48450000000000004,1.77,0.25,1.7875681805
2020-04-16 08:30:00,2.191,0.25,2.2052167693999998,0.521,0,0.521,1.67,0.25,1.6886088949,2.211,0.25,2.225088987,0.521,0,0.521,1.69,0.25,1.7083910559
2020-04-16 09:00:00,2.265,0.0,2.265,0.495,0,0.495,1.77,0.0,1.77,2.295,0.0,2.295,0.495,0,0.495,1.8,0.0,1.8
2020-04-16 09:30:00,2.249,0.0,2.249,0.47900000000000004,0,0.47900000000000004,1.77,0.0,1.77,2.279,0.24,2.2916022779,0.47900000000000004,0,0.47900000000000004,1.8,0.24,1.8159295141
2020-04-16 10:00:00,2.116,0.0,2.116,0.586,0,0.586,1.53,0.0,1.53,2.136,0.0,2.136,0.586,0,0.586,1.55,0.0,1.55
2020-04-16 10:30:00,1.9340000000000002,0.0,1.9340000000000002,0.664,0,0.664,1.27,0.0,1.27,1.9540000000000002,0.0,1.9540000000000002,0.664,0,0.664,1.29,0.0,1.29
2020-04-16 11:00:00,1.8405,0.0,1.8405,1.0405,0,1.0405,0.8,0.0,0.8,1.8505,0.0,1.8505,1.0405,0,1.0405,0.81,0.0,0.81
2020-04-16 11:30:00,1.7775,0.0,1.7775,1.0975,0,1.0975,0.68,0.0,0.68,1.7875,0.0,1.7875,1.0975,0,1.0975,0.6900000000000001,0.0,0.6900000000000001
2020-04-16 12:00:00,1.7765,0.0,1.7765,1.2465,0,1.2465,0.53,0.0,0.53,1.7865000000000002,0.0,1.7865000000000002,1.2465,0,1.2465,0.54,0.0,0.54
2020-04-16 12:30:00,1.8325,0.0,1.8325,1.1525,0,1.1525,0.68,0.0,0.68,1.8325,0.0,1.8325,1.1525,0,1.1525,0.68,0.0,0.68
2020-04-16 13:00:00,1.7165,0.0,1.7165,1.3365,0,1.3365,0.38,0.0,0.38,1.7265000000000001,0.0,1.7265000000000001,1.3365,0,1.3365,0.39,0.0,0.39
2020-04-16 13:30:00,1.7185000000000001,0.0,1.7185000000000001,1.2885,0,1.2885,0.43,0.0,0.43,1.7185000000000001,0.0,1.7185000000000001,1.2885,0,1.2885,0.43,0.0,0.43
2020-04-16 14:00:00,1.6715,0.0,1.6715,1.2715,0,1.2715,0.4,0.0,0.4,1.6815,0.0,1.6815,1.2715,0,1.2715,0.41000000000000003,0.0,0.41000000000000003
2020-04-16 14:30:00,1.6465,0.0,1.6465,1.2065000000000001,0,1.2065000000000001,0.44,0.0,0.44,1.6565,0.0,1.6565,1.2065000000000001,0,1.2065000000000001,0.45,0.0,0.45
2020-04-16 15:00:00,1.67,0.0,1.67,1.22,0,1.22,0.45,0.0,0.45,1.6800000000000002,0.0,1.6800000000000002,1.22,0,1.22,0.46,0.0,0.46
2020-04-16 15:30:00,1.72,0.0,1.72,1.15,0,1.15,0.5700000000000001,0.0,0.5700000000000001,1.72,0.0,1.72,1.15,0,1.15,0.5700000000000001,0.0,0.5700000000000001
2020-04-16 16:00:00,1.7665000000000002,0.0,1.7665000000000002,1.0265,0,1.0265,0.74,0.0,0.74,1.7765,0.0,1.7765,1.0265,0,1.0265,0.75,0.0,0.75
2020-04-16 16:30:00,1.8195000000000001,-0.34,1.8509943949,0.9195000000000001,0,0.9195000000000001,0.9,-0.34,0.9620810777000001,1.8295,0.68,1.9517864253,0.9195000000000001,0,0.9195000000000001,0.91,0.68,1.1360017606
2020-04-16 17:00:00,2.0515,0.25,2.0666766196,0.5915,0,0.5915,1.46,0.25,1.4812494726,2.0715,0.26,2.0877529188,0.5915,0,0.5915,1.48,0.26,1.5026643005
2020-04-16 17:30:00,2.1745,0.25,2.1888239422,0.3345,0,0.3345,1.8399999999999999,0.25,1.8569060289000001,2.1945,0.27,2.2110473197,0.3345,0,0.3345,1.8599999999999999,0.27,1.8794946129
2020-04-16 18:00:00,2.146,0.27,2.1629183988,0.336,0,0.336,1.81,0.27,1.8300273222,2.166,0.28,2.1840228937,0.336,0,0.336,1.83,0.28,1.8512968428
2020-04-16 18:30:00,2.2715,0.24,2.2841436579,0.14150000000000001,0,0.14150000000000001,2.13,0.24,2.1434784813,2.3015,0.30000000000000004,2.3209701097,0.14150000000000001,0,0.14150000000000001,2.16,0.30000000000000004,2.1807338214
2020-04-16 19:00:00,2.322,0.25,2.3354194484,0.052000000000000005,0,0.052000000000000005,2.27,0.25,2.2837250272,2.342,0.26,2.3563879137,0.052000000000000005,0,0.052000000000000005,2.29,0.26,2.3047125634
2020-04-16 19:30:00,2.313,0.25,2.3264713624,0.023,0,0.023,2.29,0.25,2.3036058691,2.333,0.26,2.3474430771,0.023,0,0.023,2.31,0.26,2.3245859846
2020-04-16 20:00:00,2.372,0.25,2.3851381511,0.022,0,0.022,2.35,0.25,2.3632604596,2.402,0.26,2.4160306289,0.022,0,0.022,2.38,0.26,2.3941595603
2020-04-16 20:30:00,2.331,0.25,2.3443679319,0.051000000000000004,0,0.051000000000000004,2.2800000000000002,0.25,2.2936651892,2.3609999999999998,0.26,2.3752728264,0.051000000000000004,0,0.051000000000000004,2.31,0.26,2.3245859846
2020-04-16 21:00:00,2.33,0.27,2.3455916098,0.09,0,0.09,2.24,0.27,2.2562136424,2.35,0.28,2.3666220653,0.09,0,0.09,2.26,0.28,2.2772790782
2020-04-16 21:30:00,2.284,0.27,2.2999034762,0.14400000000000002,0,0.14400000000000002,2.14,0.27,2.156965461,2.314,0.27,2.329698693,0.14400000000000002,0,0.14400000000000002,2.17,0.27,2.1867327226
2020-04-16 22:00:00,2.229,0.28,2.2465175272,0.129,0,0.129,2.1,0.28,2.1185844331,2.259,0.29,2.2775383640999998,0.129,0,0.129,2.13,0.29,2.1496511345
2020-04-16 22:30:00,2.181,0.27,2.1976489711,0.111,0,0.111,2.07,0.27,2.0875344309,2.201,0.28,2.2187386056,0.111,0,0.111,2.09,0.28,2.1086725682
2020-04-16 23:00:00,2.092,0.28,2.1106548747,0.052000000000000005,0,0.052000000000000005,2.04,0.28,2.0591260282,2.122,0.29,2.1417245388,0.052000000000000005,0,0.052000000000000005,2.07,0.29,2.0902152999
2020-04-16 23:30:00,2.022,0.26,2.0386475909,0.022,0,0.022,2.0,0.26,2.0168291946,2.042,0.30000000000000004,2.0639195721,0.022,0,0.022,2.02,0.30000000000000004,2.0421557237
2020-04-17 00:00:00,1.9415,0.31,1.9660931438,0.0015,0,0.0015,1.94,0.31,1.964611921,1.9615,0.32,1.987431068,0.0015,0,0.0015,1.96,0.32,1.985950654
2020-04-17 00:30:00,1.9500000000000002,0.27,1.968603566,0.0,0,0.0,1.9500000000000002,0.27,1.968603566,1.97,0.29,1.9912307752,0.0,0,0.0,1.97,0.29,1.9912307752
2020-04-17 01:00:00,1.9405000000000001,0.28,1.9605969117000002,0.0105,0,0.0105,1.9300000000000002,0.28,1.9502051174,1.9605000000000001,0.29,1.9818325484,0.0105,0,0.0105,1.9500000000000002,0.29,1.9714461697
2020-04-17 01:30:00,2.0265,0.28,2.0457522455,0.0165,0,0.0165,2.01,0.28,2.0294087809,2.0365,0.29,2.0570445425,0.0165,0,0.0165,2.02,0.29,2.0407106605
2020-04-17 02:00:00,2.036,0.26,2.0525340436,0.016,0,0.016,2.02,0.26,2.0366639389,2.056,0.28,2.0749785541,0.016,0,0.016,2.04,0.28,2.0591260282
2020-04-17 02:30:00,1.9809999999999999,0.27,1.9993151327,0.021,0,0.021,1.96,0.27,1.9785095400000001,2.001,0.28,2.0204952363,0.021,0,0.021,1.98,0.28,1.9996999775000002
2020-04-17 03:00:00,1.956,0.27,1.9745470367,0.036000000000000004,0,0.036000000000000004,1.92,0.27,1.9388914358,1.976,0.28,1.995739462,0.036000000000000004,0,0.036000000000000004,1.94,0.28,1.9601020382
2020-04-17 03:30:00,1.944,0.27,1.9626604393,0.034,0,0.034,1.9100000000000001,0.27,1.9289893727,1.9540000000000002,0.28,1.9739594727,0.034,0,0.034,1.92,0.28,1.9403092537000002
2020-04-17 04:00:00,1.9375,0.27,1.9562224439,0.0275,0,0.0275,1.9100000000000001,0.27,1.9289893727,1.9575,0.28,1.9774241452,0.0275,0,0.0275,1.9300000000000002,0.28,1.9502051174
2020-04-17 04:30:00,1.9245,0.24,1.9394071903999999,0.044500000000000005,0,0.044500000000000005,1.88,0.24,1.8952572385000002,1.9344999999999999,0.25,1.9505871552,0.044500000000000005,0,0.044500000000000005,1.8900000000000001,0.25,1.9064626931
2020-04-17 05:00:00,1.9335,0.25,1.9495954067,0.0235,0,0.0235,1.9100000000000001,0.25,1.9262917744,1.9435,0.26,1.9608141803999999,0.0235,0,0.0235,1.92,0.26,1.9375241934
2020-04-17 05:30:00,1.8885,0.25,1.904975656,0.1085,0,0.1085,1.78,0.25,1.7974704448,1.8985,0.26,1.916220825,0.1085,0,0.1085,1.79,0.26,1.808784122
2020-04-17 06:00:00,1.871,0.26,1.8889788247000001,0.131,0,0.131,1.74,0.26,1.7593180497,1.901,0.27,1.9200783838,0.131,0,0.131,1.77,0.27,1.7904747974
2020-04-17 06:30:00,1.9275,0.28,1.9477310518,0.1075,0,0.1075,1.82,0.28,1.8414125013,1.9475,0.29,1.9689733999999999,0.1075,0,0.1075,1.8399999999999999,0.29,1.8627130751
2020-04-17 07:00:00,2.029,0.25,2.04434366,0.329,0,0.329,1.7000000000000002,0.25,1.7182840277,2.049,0.26,2.0654299794,0.329,0,0.329,1.72,0.26,1.7395401691
2020-04-17 07:30:00,2.1385,0.0,2.1385,0.5185000000000001,0,0.5185000000000001,1.62,0.0,1.62,2.1585,0.0,2.1585,0.5185000000000001,0,0.5185000000000001,1.6400000000000001,0.0,1.6400000000000001
2020-04-17 08:00:00,2.2195,0.0,2.2195,0.5095000000000001,0,0.5095000000000001,1.71,0.0,1.71,2.2295,0.25,2.2434728102,0.5095000000000001,0,0.5095000000000001,1.72,0.25,1.7380736463000002
2020-04-17 08:30:00,2.281,0.26,2.2957702411,0.431,0,0.431,1.85,0.26,1.8681809334000001,2.301,0.26,2.3156426754,0.431,0,0.431,1.87,0.26,1.8879883473999999
2020-04-17 09:00:00,2.313,0.0,2.313,0.41300000000000003,0,0.41300000000000003,1.9,0.0,1.9,2.343,0.25,2.3562998536,0.41300000000000003,0,0.41300000000000003,1.9300000000000002,0.25,1.9461243537000001
2020-04-17 09:30:00,2.386,0.26,2.4001241635,0.23600000000000002,0,0.23600000000000002,2.15,0.26,2.1656638705,2.406,0.28,2.4222378083000002,0.23600000000000002,0,0.23600000000000002,2.17,0.28,2.1879899451
2020-04-17 10:00:00,2.3025,0.26,2.3171331964,0.10250000000000001,0,0.10250000000000001,2.2,0.26,2.215310362,2.3225,0.26,2.3370079696,0.10250000000000001,0,0.10250000000000001,2.22,0.26,2.2351733714
2020-04-17 10:30:00,2.33,0.0,2.33,0.12,0,0.12,2.21,0.0,2.21,2.37,0.0,2.37,0.12,0,0.12,2.25,0.0,2.25
2020-04-17 11:00:00,2.3005,0.0,2.3005,0.29050000000000004,0,0.29050000000000004,2.01,0.0,2.01,2.3305,0.0,2.3305,0.29050000000000004,0,0.29050000000000004,2.04,0.0,2.04
2020-04-17 11:30:00,2.203,0.0,2.203,0.423,0,0.423,1.78,0.0,1.78,2.233,0.0,2.233,0.423,0,0.423,1.81,0.0,1.81
2020-04-17 12:00:00,2.289,0.0,2.289,0.539,0,0.539,1.75,0.0,1.75,2.319,0.0,2.319,0.539,0,0.539,1.78,0.0,1.78
2020-04-17 12:30:00,2.331,0.0,2.331,0.491,0,0.491,1.8399999999999999,0.0,1.8399999999999999,2.351,0.0,2.351,0.491,0,0.491,1.8599999999999999,0.0,1.8599999999999999
2020-04-17 13:00:00,2.329,0.0,2.329,0.399,0,0.399,1.9300000000000002,0.0,1.9300000000000002,2.349,0.0,2.349,0.399,0,0.399,1.9500000000000002,0.0,1.9500000000000002
2020-04-17 13:30:00,2.3085,0.0,2.3085,0.4685,0,0.4685,1.8399999999999999,0.0,1.8399999999999999,2.3285,0.0,2.3285,0.4685,0,0.4685,1.8599999999999999,0.0,1.8599999999999999
2020-04-17 14:00:00,2.3415,0.0,2.3415,0.5015000000000001,0,0.5015000000000001,1.8399999999999999,0.0,1.8399999999999999,2.3615,0.0,2.3615,0.5015000000000001,0,0.5015000000000001,1.8599999999999999,0.0,1.8599999999999999
2020-04-17 14:30:00,2.235,0.0,2.235,0.685,0,0.685,1.55,0.0,1.55,2.255,0.0,2.255,0.685,0,0.685,1.57,0.0,1.57
2020-04-17 15:00:00,2.252,0.0,2.252,0.682,0,0.682,1.57,0.0,1.57,2.262,0.0,2.262,0.682,0,0.682,1.58,0.0,1.58
2020-04-17 15:30:00,2.286,0.0,2.286,0.606,0,0.606,1.6800000000000002,0.0,1.6800000000000002,2.306,0.0,2.306,0.606,0,0.606,1.7000000000000002,0.0,1.7000000000000002
2020-04-17 16:00:00,2.302,0.0,2.302,0.652,0,0.652,1.65,0.0,1.65,2.312,0.0,2.312,0.652,0,0.652,1.6600000000000001,0.0,1.6600000000000001
2020-04-17 16:30:00,2.3765,0.0,2.3765,0.6465000000000001,0,0.6465000000000001,1.73,0.0,1.73,2.3965,0.0,2.3965,0.6465000000000001,0,0.6465000000000001,1.75,0.0,1.75
2020-04-17 17:00:00,2.416,0.0,2.416,0.596,0,0.596,1.82,0.0,1.82,2.436,0.0,2.436,0.596,0,0.596,1.8399999999999999,0.0,1.8399999999999999
2020-04-17 17:30:00,2.55,0.0,2.55,0.39,0,0.39,2.16,0.0,2.16,2.5700000000000003,0.25,2.582130903,0.39,0,0.39,2.18,0.25,2.1942880394
2020-04-17 18:00:00,2.6855,0.0,2.6855,0.5055000000000001,0,0.5055000000000001,2.18,0.0,2.18,2.7055,0.0,2.7055,0.5055000000000001,0,0.5055000000000001,2.2,0.0,2.2
2020-04-17 18:30:00,2.65,0.0,2.65,0.64,0,0.64,2.01,0.0,2.01,2.67,0.0,2.67,0.64,0,0.64,2.03,0.0,2.03
2020-04-17 19:00:00,2.598,-0.43,2.6333446413,0.638,0,0.638,1.96,-0.43,2.0066140635,2.618,0.66,2.6999118504,0.638,0,0.638,1.98,0.66,2.0871032557
2020-04-17 19:30:00,2.5285,0.0,2.5285,0.6185,0,0.6185,1.9100000000000001,0.0,1.9100000000000001,2.5484999999999998,0.0,2.5484999999999998,0.6185,0,0.6185,1.9300000000000002,0.0,1.9300000000000002
2020-04-17 20:00:00,2.503,0.0,2.503,0.643,0,0.643,1.8599999999999999,0.0,1.8599999999999999,2.533,0.25,2.5453072506,0.643,0,0.643,1.8900000000000001,0.25,1.9064626931
2020-04-17 20:30:00,2.478,-0.35000000000000003,2.5025954527,0.658,0,0.658,1.82,-0.35000000000000003,1.8533483213,2.498,0.65,2.5811826747,0.658,0,0.658,1.8399999999999999,0.65,1.9514353692
2020-04-17 21:00:00,2.438,0.0,2.438,0.638,0,0.638,1.8,0.0,1.8,2.458,0.0,2.458,0.638,0,0.638,1.82,0.0,1.82
2020-04-17 21:30:00,2.336,0.0,2.336,0.626,0,0.626,1.71,0.0,1.71,2.366,0.25,2.3791712843,0.626,0,0.626,1.74,0.25,1.7578680269
2020-04-17 22:00:00,2.2635,0.25,2.2772642029,0.6035,0,0.6035,1.6600000000000001,0.25,1.6787197503,2.2835,0.25,2.2971443686,0.6035,0,0.6035,1.6800000000000002,0.25,1.6984993377
2020-04-17 22:30:00,2.2095000000000002,0.0,2.2095000000000002,0.6195,0,0.6195,1.5899999999999999,0.0,1.5899999999999999,2.2295,0.0,2.2295,0.6195,0,0.6195,1.6099999999999999,0.0,1.6099999999999999
2020-04-17 23:00:00,2.107,0.0,2.107,0.617,0,0.617,1.49,0.0,1.49,2.127,0.25,2.14164166,0.617,0,0.617,1.51,0.25,1.5305554547
2020-04-17 23:30:00,2.07,0.19,2.0787015178,0.54,0,0.54,1.53,0.19,1.5417522499,2.08,0.31,2.1029740845,0.54,0,0.54,1.54,0.31,1.5708914667
2020-04-18 00:00:00,1.9805000000000001,0.25,1.9962164838,0.5705,0,0.5705,1.4100000000000001,0.25,1.4319916201,1.9905,0.26,2.0074088398,0.5705,0,0.5705,1.42,0.26,1.4436065946
2020-04-18 00:30:00,1.979,0.25,1.9947283023,0.559,0,0.559,1.42,0.25,1.4418391034,1.9889999999999999,0.25,2.0046498447,0.559,0,0.559,1.43,0.25,1.4516886719
2020-04-18 01:00:00,1.9595,0.25,1.9753835703,0.5395,0,0.5395,1.42,0.25,1.4418391034,1.9795,0.26,1.9965020035,0.5395,0,0.5395,1.44,0.26,1.4632839779
2020-04-18 01:30:00,2.0965,0.25,2.1113531798,0.5065000000000001,0,0.5065000000000001,1.5899999999999999,0.25,1.6095340941,2.1065,0.26,2.1224849234,0.5065000000000001,0,0.5065000000000001,1.6,0.26,1.6209873533999999
2020-04-18 02:00:00,2.12,0.25,2.134689673,0.5,0,0.5,1.62,0.25,1.6391766226,2.13,0.26,2.1458098704,0.5,0,0.5,1.63,0.26,1.6506059493
2020-04-18 02:30:00,2.091,0.25,2.1058919725,0.5710000000000001,0,0.5710000000000001,1.52,0.25,1.5404220201,2.101,0.25,2.1158215898,0.5710000000000001,0,0.5710000000000001,1.53,0.25,1.5502902954
2020-04-18 03:00:00,2.037,0.25,2.0522838498000002,0.577,0,0.577,1.46,0.25,1.4812494726,2.047,0.26,2.0634459043,0.577,0,0.577,1.47,0.26,1.4928161307
