Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-18 03:30:00,1.978,0.26,1.9950147869000001,0.5680000000000001,0,0.5680000000000001,1.4100000000000001,0.26,1.4337712509,1.998,0.26,2.0148458998,0.5680000000000001,0,0.5680000000000001,1.43,0.26,1.4534441854
2020-04-18 04:00:00,1.944,0.25,1.9600091837,0.5740000000000001,0,0.5740000000000001,1.37,0.25,1.3926234236,1.964,0.25,1.9798474689,0.5740000000000001,0,0.5740000000000001,1.3900000000000001,0.25,1.4123030836
2020-04-18 04:30:00,1.9695,0.25,1.9853035662,0.5295,0,0.5295,1.44,0.25,1.4615402834,1.9795,0.25,1.9952243608,0.5295,0,0.5295,1.45,0.25,1.471393897
2020-04-18 05:00:00,1.928,0.0,1.928,0.528,0,0.528,1.4,0.0,1.4,1.948,0.0,1.948,0.528,0,0.528,1.42,0.0,1.42
2020-04-18 05:30:00,1.8845,0.25,1.9010103235,0.5345,0,0.5345,1.35,0.25,1.3729530218,1.9045,0.25,1.9208384237,0.5345,0,0.5345,1.37,0.25,1.3926234236
2020-04-18 06:00:00,1.8980000000000001,0.25,1.9143938989,0.528,0,0.528,1.37,0.25,1.3926234236,1.9180000000000001,0.25,1.9342243924,0.528,0,0.528,1.3900000000000001,0.25,1.4123030836
2020-04-18 06:30:00,1.9380000000000002,0.25,1.954058341,0.358,0,0.358,1.58,0.25,1.5996562131,1.9580000000000002,0.26,1.9751870797,0.358,0,0.358,1.6,0.26,1.6209873533999999
2020-04-18 07:00:00,1.995,0.25,2.0106031433,0.28500000000000003,0,0.28500000000000003,1.71,0.25,1.7281782315,2.015,0.26,2.0317049491,0.28500000000000003,0,0.28500000000000003,1.73,0.26,1.7494284781
2020-04-18 07:30:00,2.0095,0.25,2.0249914197,0.4595,0,0.4595,1.55,0.25,1.5700318468,2.0295,0.25,2.0448399082,0.4595,0,0.4595,1.57,0.25,1.589779859
2020-04-18 08:00:00,2.095,0.25,2.1098637397,0.375,0,0.375,1.72,0.25,1.7380736463000002,2.115,0.25,2.1297241605,0.375,0,0.375,1.74,0.25,1.7578680269
2020-04-18 08:30:00,2.1065,0.25,2.1212831612,0.20650000000000002,0,0.20650000000000002,1.9,0.25,1.9163767897000001,2.1265,0.25,2.1411450792,0.20650000000000002,0,0.20650000000000002,1.92,0.25,1.9362076335
2020-04-18 09:00:00,2.0585,0.25,2.0736253881,0.2485,0,0.2485,1.81,0.25,1.8271836251,2.0785,0.26,2.094698606,0.2485,0,0.2485,1.83,0.26,1.848377667
2020-04-18 09:30:00,2.0785,0.27,2.0959633227,0.3185,0,0.3185,1.76,0.27,1.7805897899,2.0985,0.28,2.1170976005,0.3185,0,0.3185,1.78,0.28,1.8018878988
2020-04-18 10:00:00,2.0395,0.26,2.0560058974,0.2795,0,0.2795,1.76,0.26,1.7791008965000001,2.0595,0.26,2.0758468754,0.2795,0,0.2795,1.78,0.26,1.7988885457000001
2020-04-18 10:30:00,1.9615,0.25,1.9773675050000001,0.3815,0,0.3815,1.58,0.25,1.5996562131,1.9815,0.25,1.9972086145,0.3815,0,0.3815,1.6,0.25,1.6194134741
2020-04-18 11:00:00,1.9245,0.26,1.9419835864000001,0.5845,0,0.5845,1.34,0.26,1.3649908425000001,1.9344999999999999,0.27,1.9532511999,0.5845,0,0.5845,1.35,0.27,1.3767352687
2020-04-18 11:30:00,1.867,0.0,1.867,0.717,0,0.717,1.15,0.0,1.15,1.877,0.0,1.877,0.717,0,0.717,1.16,0.0,1.16
2020-04-18 12:00:00,1.8025,0.0,1.8025,0.8725,0,0.8725,0.93,0.0,0.93,1.8025,0.0,1.8025,0.8725,0,0.8725,0.93,0.0,0.93
2020-04-18 12:30:00,1.8075,0.0,1.8075,0.8375,0,0.8375,0.97,0.0,0.97,1.8175,0.25,1.8346133788999999,0.8375,0,0.8375,0.98,0.25,1.0113851887
2020-04-18 13:00:00,1.8715000000000002,0.0,1.8715000000000002,0.5615,0,0.5615,1.31,0.0,1.31,1.8915000000000002,0.0,1.8915000000000002,0.5615,0,0.5615,1.33,0.0,1.33
2020-04-18 13:30:00,1.8780000000000001,0.25,1.894566969,0.428,0,0.428,1.45,0.25,1.471393897,1.8980000000000001,0.26,1.9157254501,0.428,0,0.428,1.47,0.26,1.4928161307
2020-04-18 14:00:00,1.8325,0.25,1.8494745876,0.41250000000000003,0,0.41250000000000003,1.42,0.25,1.4418391034,1.8425,0.26,1.8607542154,0.41250000000000003,0,0.41250000000000003,1.43,0.26,1.4534441854
2020-04-18 14:30:00,1.8595000000000002,-0.14,1.8647627865,0.3995,0,0.3995,1.46,-0.14,1.4666969694,1.8695,0.43,1.9183144294,0.3995,0,0.3995,1.47,0.43,1.5316004700999999
2020-04-18 15:00:00,1.8855,0.0,1.8855,0.5855,0,0.5855,1.3,0.0,1.3,1.8955000000000002,0.0,1.8955000000000002,0.5855,0,0.5855,1.31,0.0,1.31
2020-04-18 15:30:00,1.927,0.25,1.943149248,0.547,0,0.547,1.38,0.25,1.4024621207,1.937,0.25,1.9530665631000002,0.547,0,0.547,1.3900000000000001,0.25,1.4123030836
2020-04-18 16:00:00,1.9585,0.25,1.9743916152,0.48850000000000005,0,0.48850000000000005,1.47,0.25,1.4911069713,1.9685000000000001,0.25,1.9843115305,0.48850000000000005,0,0.48850000000000005,1.48,0.25,1.5009663554000001
2020-04-18 16:30:00,1.9255,0.25,1.9416617239,0.5855,0,0.5855,1.34,0.25,1.3631214179,1.9455,0.25,1.9614969411,0.5855,0,0.5855,1.3599999999999999,0.25,1.3827870407
2020-04-18 17:00:00,2.07,-0.1,2.0724140513,0.54,0,0.54,1.53,-0.1,1.5332644912,2.07,0.44,2.1162466775,0.54,0,0.54,1.53,0.44,1.5920113065
2020-04-18 17:30:00,2.1975,0.25,2.2116749874,0.4375,0,0.4375,1.76,0.25,1.7776670104,2.2175,0.25,2.2315479493,0.4375,0,0.4375,1.78,0.25,1.7974704448
2020-04-18 18:00:00,2.263,0.26,2.2778869594,0.463,0,0.463,1.8,0.26,1.8186808406,2.283,0.27,2.2989103941,0.463,0,0.463,1.82,0.27,1.8399184765
2020-04-18 18:30:00,2.328,0.26,2.3424739059,0.338,0,0.338,1.99,0.26,2.0069130524,2.348,0.27,2.3634728685,0.338,0,0.338,2.01,0.27,2.0280532537
2020-04-18 19:00:00,2.334,0.25,2.3473508472,0.324,0,0.324,2.01,0.25,2.0254875956,2.354,0.26,2.3683150128,0.324,0,0.324,2.03,0.26,2.0465825173
2020-04-18 19:30:00,2.3445,0.25,2.3577913924000002,0.2645,0,0.2645,2.08,0.25,2.0949701669,2.3745,0.26,2.3886921631,0.2645,0,0.2645,2.11,0.26,2.1259586073
2020-04-18 20:00:00,2.365,0.25,2.3781768227,0.23500000000000001,0,0.23500000000000001,2.13,0.25,2.1446211787,2.395,0.26,2.4090713979,0.23500000000000001,0,0.23500000000000001,2.16,0.26,2.1755918735
2020-04-18 20:30:00,2.307,0.25,2.3205061948,0.167,0,0.167,2.14,0.25,2.154553318,2.337,0.27,2.3525452174,0.167,0,0.167,2.17,0.27,2.1867327226
2020-04-18 21:00:00,2.2720000000000002,0.27,2.2879868881,0.192,0,0.192,2.08,0.27,2.0974508338,2.292,0.28,2.3090396271999998,0.192,0,0.192,2.1,0.28,2.1185844331
2020-04-18 21:30:00,2.233,0.29,2.2517524287,0.183,0,0.183,2.05,0.29,2.0704105873,2.253,0.31,2.2742271215,0.183,0,0.183,2.07,0.31,2.0930838493
2020-04-18 22:00:00,2.1685,0.30000000000000004,2.1891533181,0.11850000000000001,0,0.11850000000000001,2.05,0.30000000000000004,2.0718349355,2.1985,0.32,2.2216665479,0.11850000000000001,0,0.11850000000000001,2.08,0.32,2.1044714301
2020-04-18 22:30:00,2.105,0.27,2.1222452733,0.125,0,0.125,1.98,0.27,1.998324298,2.125,0.29,2.1446969483,0.125,0,0.125,2.0,0.29,2.0209156341
2020-04-18 23:00:00,2.0255,0.27,2.0434163183,0.14550000000000002,0,0.14550000000000002,1.88,0.27,1.8992893408,2.0455,0.29,2.0659550455,0.14550000000000002,0,0.14550000000000002,1.9,0.29,1.9220041623
2020-04-18 23:30:00,1.9835,0.27,2.0017922595,0.0635,0,0.0635,1.92,0.27,1.9388914358,2.0035,0.31,2.0273411775,0.0635,0,0.0635,1.94,0.31,1.964611921
2020-04-19 00:00:00,1.885,0.30000000000000004,1.9087233954,0.185,0,0.185,1.7000000000000002,0.30000000000000004,1.7262676502,1.905,0.31,1.9300582893,0.185,0,0.185,1.72,0.31,1.7477127911
2020-04-19 00:30:00,1.8985,0.30000000000000004,1.922056776,0.2785,0,0.2785,1.62,0.30000000000000004,1.6475436261,1.9085,0.31,1.9335129299,0.2785,0,0.2785,1.63,0.31,1.6592166827
2020-04-19 01:00:00,1.899,0.27,1.9180982769,0.289,0,0.289,1.6099999999999999,0.27,1.6324827717,1.919,0.31,1.9438778254,0.289,0,0.289,1.63,0.31,1.6592166827
2020-04-19 01:30:00,2.0145,0.32,2.0397573998,0.1345,0,0.1345,1.88,0.32,1.9070395906000002,2.0345,0.34,2.0627142919,0.1345,0,0.1345,1.9,0.34,1.9301813386000002
2020-04-19 02:00:00,1.992,0.32,2.017539095,0.242,0,0.242,1.75,0.32,1.7790165823000001,2.002,0.34,2.0306659006,0.242,0,0.242,1.76,0.34,1.7925400972
2020-04-19 02:30:00,2.0295,0.28,2.0487240541,0.34950000000000003,0,0.34950000000000003,1.6800000000000002,0.28,1.7031735085,2.0495,0.29,2.0699155176,0.34950000000000003,0,0.34950000000000003,1.7000000000000002,0.29,1.7245579144
2020-04-19 03:00:00,1.9525000000000001,0.29,1.9739190080000002,0.3925,0,0.3925,1.56,0.29,1.5867261894,1.9725000000000001,0.31,1.9967113587,0.3925,0,0.3925,1.58,0.31,1.6101242188
2020-04-19 03:30:00,1.9115000000000002,0.29,1.9333732826,0.35150000000000003,0,0.35150000000000003,1.56,0.29,1.5867261894,1.9315,0.31,1.9562188656,0.35150000000000003,0,0.35150000000000003,1.58,0.31,1.6101242188
2020-04-19 04:00:00,1.8885,0.28,1.9091443764,0.34850000000000003,0,0.34850000000000003,1.54,0.28,1.5652475842,1.9085,0.29,1.9304072757,0.34850000000000003,0,0.34850000000000003,1.56,0.29,1.5867261894
2020-04-19 04:30:00,1.901,0.26,1.9186977353999999,0.361,0,0.361,1.54,0.26,1.5617938404,1.921,0.27,1.9398816974000002,0.361,0,0.361,1.56,0.27,1.5831929761999999
2020-04-19 05:00:00,1.853,0.25,1.8697884907,0.383,0,0.383,1.47,0.25,1.4911069713,1.873,0.26,1.8909598092,0.383,0,0.383,1.49,0.26,1.5125144627
2020-04-19 05:30:00,1.8599999999999999,0.26,1.8780841302,0.46,0,0.46,1.4,0.26,1.4239382009,1.87,0.27,1.8893914364,0.46,0,0.46,1.4100000000000001,0.27,1.4356183337
2020-04-19 06:00:00,1.8455,0.26,1.8637248322,0.4455,0,0.4455,1.4,0.26,1.4239382009,1.8755000000000002,0.27,1.8948351511000001,0.4455,0,0.4455,1.43,0.27,1.4552662987
2020-04-19 06:30:00,1.8685,0.26,1.8865026504,0.4485,0,0.4485,1.42,0.26,1.4436065946,1.8785,0.27,1.8978045869,0.4485,0,0.4485,1.43,0.27,1.4552662987
2020-04-19 07:00:00,1.9085,0.25,1.9248044706,0.4585,0,0.4585,1.45,0.25,1.471393897,1.9285,0.25,1.9446367913,0.4585,0,0.4585,1.47,0.25,1.4911069713
2020-04-19 07:30:00,1.911,0.25,1.9272833212,0.461,0,0.461,1.45,0.25,1.471393897,1.921,0.25,1.937199267,0.461,0,0.461,1.46,0.25,1.4812494726
2020-04-19 08:00:00,1.8719999999999999,0.25,1.8886196016999999,0.41200000000000003,0,0.41200000000000003,1.46,0.25,1.4812494726,1.8820000000000001,0.25,1.8985320645,0.41200000000000003,0,0.41200000000000003,1.47,0.25,1.4911069713
2020-04-19 08:30:00,1.8655,0.25,1.8821769975,0.42550000000000004,0,0.42550000000000004,1.44,0.25,1.4615402834,1.8855,0.26,1.9033418637000001,0.42550000000000004,0,0.42550000000000004,1.46,0.26,1.482969993
2020-04-19 09:00:00,1.8085,0.26,1.8270939357,0.41850000000000004,0,0.41850000000000004,1.3900000000000001,0.26,1.4141074923999999,1.8185,0.26,1.8369927191,0.41850000000000004,0,0.41850000000000004,1.4,0.26,1.4239382009
2020-04-19 09:30:00,1.875,0.26,1.8929408337,0.525,0,0.525,1.35,0.26,1.3748090777,1.885,0.26,1.9028465519000002,0.525,0,0.525,1.3599999999999999,0.26,1.3846299145
2020-04-19 10:00:00,1.9264999999999999,0.26,1.9439655990000002,0.5765,0,0.5765,1.35,0.26,1.3748090777,1.9465,0.26,1.9637877304,0.5765,0,0.5765,1.37,0.26,1.3944532979
2020-04-19 10:30:00,1.9295,0.25,1.9456284974,0.3795,0,0.3795,1.55,0.25,1.5700318468,1.9495,0.26,1.9667613607,0.3795,0,0.3795,1.57,0.26,1.5913830463
2020-04-19 11:00:00,1.9375,0.25,1.953562451,0.41750000000000004,0,0.41750000000000004,1.52,0.25,1.5404220201,1.9475,0.25,1.9634806466999999,0.41750000000000004,0,0.41750000000000004,1.53,0.25,1.5502902954
2020-04-19 11:30:00,1.893,0.26,1.9107718336000001,0.743,0,0.743,1.15,0.26,1.1790250209,1.913,0.26,1.9305877343,0.743,0,0.743,1.17,0.26,1.1985407794
2020-04-19 12:00:00,1.8435000000000001,0.24,1.8590568173,0.7535000000000001,0,0.7535000000000001,1.09,0.24,1.1161093136,1.8535,0.25,1.8702840025,0.7535000000000001,0,0.7535000000000001,1.1,0.25,1.1280514173
2020-04-19 12:30:00,1.8125,0.24,1.8283206092,0.7325,0,0.7325,1.08,0.24,1.1063453349,1.8225,0.25,1.8395668648,0.7325,0,0.7325,1.09,0.25,1.1183022847
2020-04-19 13:00:00,1.7995,0.24,1.8154339013,0.7395,0,0.7395,1.06,0.24,1.0868302535,1.8094999999999999,0.25,1.8266883286,0.7395,0,0.7395,1.07,0.25,1.0988175463
2020-04-19 13:30:00,1.6655,0.25,1.6841586178,0.7255,0,0.7255,0.9400000000000001,0.25,0.9726767192,1.6755,0.25,1.6940484792000001,0.7255,0,0.7255,0.9500000000000001,0.25,0.9823441352000001
2020-04-19 14:00:00,1.6945000000000001,0.25,1.7128427394,0.4445,0,0.4445,1.25,0.25,1.2747548784,1.7045,0.26,1.7242158363,0.4445,0,0.4445,1.26,0.26,1.2865457629
2020-04-19 14:30:00,1.658,0.25,1.6767420792,0.638,0,0.638,1.02,0.25,1.0501904589,1.678,0.25,1.6965211463,0.638,0,0.638,1.04,0.25,1.0696261029
2020-04-19 15:00:00,1.744,0.26,1.7632742271000001,0.194,0,0.194,1.55,0.26,1.5716551785,1.764,0.27,1.7845436391,0.194,0,0.194,1.57,0.27,1.5930473941
2020-04-19 15:30:00,1.82,0.26,1.8384776311,0.15,0,0.15,1.67,0.26,1.6901183391,1.8399999999999999,0.27,1.8597042776000001,0.15,0,0.15,1.69,0.27,1.7114321488000002
2020-04-19 16:00:00,1.9225,0.26,1.9400016108,0.1525,0,0.1525,1.77,0.26,1.7889941308,1.9325,0.26,1.949911857,0.1525,0,0.1525,1.78,0.26,1.7988885457000001
2020-04-19 16:30:00,2.1845,0.25,2.1987587976,0.0245,0,0.0245,2.16,0.25,2.1744194628,2.2145,0.26,2.2297107996,0.0245,0,0.0245,2.19,0.26,2.2053797859
2020-04-19 17:00:00,2.355,0.25,2.3682324633,0.035,0,0.035,2.32,0.25,2.3334309503,2.385,0.26,2.3991300507,0.035,0,0.035,2.35,0.26,2.3643392312
2020-04-19 17:30:00,2.3675,0.24,2.3796336378,0.0375,0,0.0375,2.33,0.24,2.3423279019,2.3975,0.25,2.4104991703,0.0375,0,0.0375,2.36,0.25,2.3732045845
2020-04-19 18:00:00,2.35,0.28,2.3666220653,0.06,0,0.06,2.29,0.28,2.307054399,2.37,0.29,2.387676695,0.06,0,0.06,2.31,0.29,2.3281322986
2020-04-19 18:30:00,2.3575,0.26,2.3717938886,0.0275,0,0.0275,2.33,0.26,2.3444615587,2.3775,0.27,2.392782115,0.0275,0,0.0275,2.35,0.27,2.3654597862
2020-04-19 19:00:00,2.358,0.27,2.3734076767,0.008,0,0.008,2.35,0.27,2.3654597862,2.378,0.28,2.3944276978,0.008,0,0.008,2.37,0.28,2.3864827676
2020-04-19 19:30:00,2.3125,0.26,2.3270703148000003,0.0125,0,0.0125,2.3,0.26,2.3146490015,2.3425000000000002,0.27,2.3580089588,0.0125,0,0.0125,2.33,0.27,2.3455916098
2020-04-19 20:00:00,2.2295,0.28,2.2470136292,0.0095,0,0.0095,2.22,0.28,2.2375879871,2.2495,0.29,2.2681160133000002,0.0095,0,0.0095,2.24,0.29,2.2586943131
2020-04-19 20:30:00,2.251,0.28,2.2683476365,0.001,0,0.001,2.25,0.28,2.2673552876,2.271,0.29,2.2894411982,0.001,0,0.001,2.27,0.29,2.2884492566
2020-04-19 21:00:00,2.278,0.29,2.2963849851,0.008,0,0.008,2.27,0.29,2.2884492566,2.298,0.30000000000000004,2.3174995146,0.008,0,0.008,2.29,0.30000000000000004,2.309567059
2020-04-19 21:30:00,2.1565,0.29,2.1759118204,0.036500000000000005,0,0.036500000000000005,2.12,0.29,2.1397429752,2.1865,0.30000000000000004,2.2069848776,0.036500000000000005,0,0.036500000000000005,2.15,0.30000000000000004,2.1708293346
2020-04-19 22:00:00,2.096,0.30000000000000004,2.1173606212,0.016,0,0.016,2.08,0.30000000000000004,2.1015232571,2.136,0.33,2.1613412502,0.016,0,0.016,2.12,0.33,2.1455302375
2020-04-19 22:30:00,2.065,0.27,2.0825765292,0.015,0,0.015,2.05,0.27,2.0677040407,2.085,0.28,2.1037169486,0.015,0,0.015,2.07,0.28,2.088851359
2020-04-19 23:00:00,1.9935,0.13,1.9977342791,0.0235,0,0.0235,1.97,0.13,1.9742846806,1.9835,0.47000000000000003,2.0384239623,0.0235,0,0.0235,1.96,0.47000000000000003,2.0155644371
2020-04-19 23:30:00,1.9140000000000001,0.35000000000000003,1.9457379063,0.024,0,0.024,1.8900000000000001,0.35000000000000003,1.9221342305,1.9340000000000002,0.37,1.9690749097,0.024,0,0.024,1.9100000000000001,0.37,1.9455076458
2020-04-20 00:00:00,1.845,0.31,1.8708621007000001,0.025,0,0.025,1.82,0.31,1.8462123388,1.865,0.33,1.8939706967,0.025,0,0.025,1.8399999999999999,0.33,1.8693581786000002
2020-04-20 00:30:00,1.8175,0.35000000000000003,1.8508933654000002,0.0375,0,0.0375,1.78,0.35000000000000003,1.8140837908,1.8375,0.36,1.8724332431000001,0.0375,0,0.0375,1.8,0.36,1.8356470249
2020-04-20 01:00:00,1.8655,0.30000000000000004,1.8894682453,0.035500000000000004,0,0.035500000000000004,1.83,0.30000000000000004,1.8544271353,1.8755000000000002,0.32,1.9026035451,0.035500000000000004,0,0.035500000000000004,1.8399999999999999,0.32,1.8676188048
2020-04-20 01:30:00,1.9540000000000002,0.32,1.9800292927,0.074,0,0.074,1.88,0.32,1.9070395906000002,1.974,0.34,2.0030666489,0.074,0,0.074,1.9,0.34,1.9301813386000002
2020-04-20 02:00:00,1.9875,0.34,2.0163720515,0.1375,0,0.1375,1.85,0.34,1.8809837852,2.0075,0.35000000000000003,2.037782189,0.1375,0,0.1375,1.87,0.35000000000000003,1.902472076
2020-04-20 02:30:00,1.9889999999999999,0.30000000000000004,2.0114972036,0.189,0,0.189,1.8,0.30000000000000004,1.8248287590999999,2.009,0.31,2.0327766724,0.189,0,0.189,1.82,0.31,1.8462123388
2020-04-20 03:00:00,1.9445000000000001,0.31,1.9690556746999999,0.20450000000000002,0,0.20450000000000002,1.74,0.31,1.7673992192,1.9645000000000001,0.33,1.992024159,0.20450000000000002,0,0.20450000000000002,1.76,0.33,1.7906702656
2020-04-20 03:30:00,1.9100000000000001,0.31,1.93499354,0.19,0,0.19,1.72,0.31,1.7477127911,1.9300000000000002,0.33,1.958009193,0.19,0,0.19,1.74,0.33,1.7710166572000001
2020-04-20 04:00:00,1.88,0.29,1.9022355270000002,0.18,0,0.18,1.7000000000000002,0.29,1.7245579144,1.9,0.31,1.9251233727,0.18,0,0.18,1.72,0.31,1.7477127911
2020-04-20 04:30:00,1.889,0.29,1.9111308171,0.169,0,0.169,1.72,0.29,1.7442763543000002,1.909,0.30000000000000004,1.9324287826000002,0.169,0,0.169,1.74,0.30000000000000004,1.7656726763
2020-04-20 05:00:00,1.877,0.28,1.8977694802,0.027,0,0.027,1.85,0.28,1.8710692130000002,1.897,0.29,1.9190385614,0.027,0,0.027,1.87,0.29,1.8923530326
2020-04-20 05:30:00,1.863,0.28,1.8839238307000001,0.043000000000000003,0,0.043000000000000003,1.82,0.28,1.8414125013,1.883,0.30000000000000004,1.9067482790999999,0.043000000000000003,0,0.043000000000000003,1.8399999999999999,0.30000000000000004,1.8642961138
2020-04-20 06:00:00,1.9344999999999999,0.31,1.9591810151,0.0245,0,0.0245,1.9100000000000001,0.31,1.93499354,1.9545,0.33,1.9821630231,0.0245,0,0.0245,1.9300000000000002,0.33,1.958009193
2020-04-20 06:30:00,1.9795,0.24,1.9939960506,0.0195,0,0.0195,1.96,0.24,1.9746392076000001,2.0095,0.27,2.0275577057,0.0195,0,0.0195,1.99,0.27,2.0082330542
2020-04-20 07:00:00,2.0185,0.26,2.0351762209,0.0285,0,0.0285,1.99,0.26,2.0069130524,2.0485,0.27,2.0662168933,0.0285,0,0.0285,2.02,0.27,2.0379646709
2020-04-20 07:30:00,2.12,-0.21,2.1303755537,0.04,0,0.04,2.08,-0.21,2.0905740838,2.08,0.64,2.1762352814,0.04,0,0.04,2.04,0.64,2.1380364824
2020-04-20 08:00:00,2.048,0.03,2.0482197148,0.048,0,0.048,2.0,0.03,2.0002249873,2.058,0.38,2.0927885703,0.048,0,0.048,2.01,0.38,2.045605045
2020-04-20 08:30:00,2.0095,0.26,2.026250293,0.1095,0,0.1095,1.9,0.26,1.9177069641000002,2.0295,0.27,2.0473813152,0.1095,0,0.1095,1.92,0.27,1.9388914358
2020-04-20 09:00:00,1.96,0.26,1.9771696943000001,0.27,0,0.27,1.69,0.26,1.7098830369,1.97,0.27,1.9884164554,0.27,0,0.27,1.7000000000000002,0.27,1.7213076425
2020-04-20 09:30:00,1.8765,0.25,1.893080096,0.5265000000000001,0,0.5265000000000001,1.35,0.25,1.3729530218,1.8965,0.25,1.9129067541,0.5265000000000001,0,0.5265000000000001,1.37,0.25,1.3926234236
2020-04-20 10:00:00,1.8815,0.25,1.8980364196,0.5215000000000001,0,0.5215000000000001,1.3599999999999999,0.25,1.3827870407,1.8915000000000002,0.25,1.9079497504,0.5215000000000001,0,0.5215000000000001,1.37,0.25,1.3926234236
2020-04-20 10:30:00,1.887,0.25,1.9034886393,0.547,0,0.547,1.34,0.25,1.3631214179,1.907,0.25,1.9233171865,0.547,0,0.547,1.3599999999999999,0.25,1.3827870407
2020-04-20 11:00:00,1.8359999999999999,0.25,1.8529425247,0.586,0,0.586,1.25,0.25,1.2747548784,1.846,0.25,1.8628515776,0.586,0,0.586,1.26,0.25,1.2845621822
2020-04-20 11:30:00,1.8005,0.25,1.817773432,0.5305,0,0.5305,1.27,0.25,1.2943724348,1.8105,0.25,1.8276789242,0.5305,0,0.5305,1.28,0.25,1.3041855696
2020-04-20 12:00:00,1.7515,0.25,1.7692518899,0.7715000000000001,0,0.7715000000000001,0.98,0.25,1.0113851887,1.7615,0.25,1.7791521155,0.7715000000000001,0,0.7715000000000001,0.99,0.25,1.0210778619
2020-04-20 12:30:00,1.7765,0.25,1.794004529,0.7365,0,0.7365,1.04,0.25,1.0696261029,1.7865000000000002,0.25,1.8039074949,0.7365,0,0.7365,1.05,0.25,1.0793516572
2020-04-20 13:00:00,1.8245,0.25,1.8415483295000001,0.8145,0,0.8145,1.01,0.25,1.0404806582,1.8345,0.25,1.8514562512000001,0.8145,0,0.8145,1.02,0.25,1.0501904589
2020-04-20 13:30:00,1.7425000000000002,0.0,1.7425000000000002,0.9825,0,0.9825,0.76,0.0,0.76,1.7525,0.0,1.7525,0.9825,0,0.9825,0.77,0.0,0.77
2020-04-20 14:00:00,1.736,0.18,1.7453068498,0.8260000000000001,0,0.8260000000000001,0.91,0.18,0.9276313923,1.736,0.27,1.7568710824,0.8260000000000001,0,0.8260000000000001,0.91,0.27,0.9492101980000001
2020-04-20 14:30:00,1.7155,0.0,1.7155,0.9055000000000001,0,0.9055000000000001,0.81,0.0,0.81,1.7255,0.25,1.7435166331,0.9055000000000001,0,0.9055000000000001,0.8200000000000001,0.25,0.8572630868000001
2020-04-20 15:00:00,1.76,0.0,1.76,0.76,0,0.76,1.0,0.0,1.0,1.77,0.25,1.7875681805,0.76,0,0.76,1.01,0.25,1.0404806582
2020-04-20 15:30:00,1.7445,0.24,1.7609316426000001,0.8045,0,0.8045,0.9400000000000001,0.24,0.9701546269,1.7545000000000002,0.25,1.77222184,0.8045,0,0.8045,0.9500000000000001,0.25,0.9823441352000001
2020-04-20 16:00:00,1.807,0.25,1.8242118846,0.527,0,0.527,1.28,0.25,1.3041855696,1.8170000000000002,0.26,1.8355078316000002,0.527,0,0.527,1.29,0.26,1.3159407281
2020-04-20 16:30:00,1.913,0.25,1.9292664409,0.483,0,0.483,1.43,0.25,1.4516886719,1.933,0.26,1.9504073933,0.483,0,0.483,1.45,0.26,1.4731259281
2020-04-20 17:00:00,2.085,0.0,2.085,0.455,0,0.455,1.63,0.0,1.63,2.095,0.25,2.1098637397,0.455,0,0.455,1.6400000000000001,0.25,1.6589454482
2020-04-20 17:30:00,2.141,-0.39,2.1762309161,0.481,0,0.481,1.6600000000000001,-0.39,1.7051979357,2.151,0.67,2.2529316457,0.481,0,0.481,1.67,0.67,1.7993887851
2020-04-20 18:00:00,2.146,0.26,2.1616928551,0.456,0,0.456,1.69,0.26,1.7098830369,2.166,0.26,2.181548991,0.456,0,0.456,1.71,0.26,1.7296531444
2020-04-20 18:30:00,2.2075,0.26,2.2227587026,0.42750000000000005,0,0.42750000000000005,1.78,0.26,1.7988885457000001,2.2275,0.25,2.2414852777,0.42750000000000005,0,0.42750000000000005,1.8,0.25,1.8172781845000001
2020-04-20 19:00:00,2.1975,0.0,2.1975,0.3775,0,0.3775,1.82,0.0,1.82,2.2175,0.24,2.2304497865,0.3775,0,0.3775,1.8399999999999999,0.24,1.8555861608000002
2020-04-20 19:30:00,2.2145,0.25,2.2285668601,0.28450000000000003,0,0.28450000000000003,1.9300000000000002,0.25,1.9461243537000001,2.2445,0.26,2.2595088515,0.28450000000000003,0,0.28450000000000003,1.96,0.26,1.9771696943000001
2020-04-20 20:00:00,2.2720000000000002,0.25,2.2857130179,0.17200000000000001,0,0.17200000000000001,2.1,0.25,2.1148285983,2.302,0.26,2.3166363547,0.17200000000000001,0,0.17200000000000001,2.13,0.26,2.1458098704
2020-04-20 20:30:00,2.337,0.25,2.3503338061,0.107,0,0.107,2.23,0.25,2.2439696968,2.357,0.26,2.3712969025,0.107,0,0.107,2.25,0.26,2.264972406
2020-04-20 21:00:00,2.3085,0.25,2.3219974699,0.0985,0,0.0985,2.21,0.25,2.2240953217,2.3385,0.26,2.3529093161,0.0985,0,0.0985,2.24,0.26,2.2550388023
2020-04-20 21:30:00,2.2560000000000002,0.25,2.2698096837,0.106,0,0.106,2.15,0.25,2.1644860822,2.276,0.28,2.2931585205,0.106,0,0.106,2.17,0.28,2.1879899451
2020-04-20 22:00:00,2.1385,0.31,2.1608522046,0.0585,0,0.0585,2.08,0.31,2.1029740845,2.1685,0.33,2.1934658078,0.0585,0,0.0585,2.11,0.33,2.135649784
2020-04-20 22:30:00,2.1135,0.29,2.1333031313,0.053500000000000006,0,0.053500000000000006,2.06,0.29,2.0803124765,2.1335,0.33,2.1588705959,0.053500000000000006,0,0.053500000000000006,2.08,0.33,2.1060151946
2020-04-20 23:00:00,1.9969999999999999,0.31,2.0209178608,0.057,0,0.057,1.94,0.31,1.964611921,2.017,0.32,2.0422264811,0.057,0,0.057,1.96,0.32,1.985950654
2020-04-20 23:30:00,1.9555,0.32,1.9815095887,0.10550000000000001,0,0.10550000000000001,1.85,0.32,1.8774717042,1.9755,0.34,2.0045448985,0.10550000000000001,0,0.10550000000000001,1.87,0.34,1.9006577809
2020-04-21 00:00:00,1.8375,0.34,1.8686910526,0.1375,0,0.1375,1.7000000000000002,0.34,1.7336666346,1.8575,0.37,1.8939921462,0.1375,0,0.1375,1.72,0.37,1.7593464696
2020-04-21 00:30:00,1.8185,0.30000000000000004,1.8430795561000002,0.28850000000000003,0,0.28850000000000003,1.53,0.30000000000000004,1.5591343752,1.8285,0.32,1.8562899154,0.28850000000000003,0,0.28850000000000003,1.54,0.32,1.5728954193
2020-04-21 01:00:00,1.8375,0.29,1.8602435996,0.3875,0,0.3875,1.45,0.29,1.4787156589000001,1.8575,0.30000000000000004,1.8815701555,0.3875,0,0.3875,1.47,0.30000000000000004,1.50029997
2020-04-21 01:30:00,1.9195000000000002,0.33,1.9476601988,0.2695,0,0.2695,1.65,0.33,1.6826764395,1.9395,0.35000000000000003,1.9708273009,0.2695,0,0.2695,1.67,0.35000000000000003,1.7062825088
2020-04-21 02:00:00,1.9515,0.33,1.979204954,0.2015,0,0.2015,1.75,0.33,1.7808424972,1.9715,0.35000000000000003,2.0023267091,0.2015,0,0.2015,1.77,0.35000000000000003,1.8042727067
2020-04-21 02:30:00,1.9535,0.32,1.9795358673,0.0935,0,0.0935,1.8599999999999999,0.32,1.8873261508999999,1.9735,0.33,2.0009003598,0.0935,0,0.0935,1.88,0.33,1.9087430419
2020-04-21 03:00:00,1.8955000000000002,0.31,1.9206822356000002,0.0555,0,0.0555,1.8399999999999999,0.31,1.8659314028,1.9155000000000002,0.33,1.9437181509,0.0555,0,0.0555,1.8599999999999999,0.33,1.889047379
2020-04-21 03:30:00,1.9075000000000002,0.31,1.932525873,0.0375,0,0.0375,1.87,0.31,1.8955210365,1.9275,0.33,1.9555450008,0.0375,0,0.0375,1.8900000000000001,0.33,1.9185932346
2020-04-21 04:00:00,1.8679999999999999,0.31,1.8935479925,0.098,0,0.098,1.77,0.31,1.7969418466,1.888,0.33,1.9166230720000001,0.098,0,0.098,1.79,0.33,1.8201648277
2020-04-21 04:30:00,1.9020000000000001,0.27,1.9210684527000002,0.052000000000000005,0,0.052000000000000005,1.85,0.27,1.8695988875,1.9220000000000002,0.28,1.9422883411,0.052000000000000005,0,0.052000000000000005,1.87,0.28,1.8908463712999999
2020-04-21 05:00:00,1.8605,0.27,1.8799894282,0.030500000000000003,0,0.030500000000000003,1.83,0.27,1.8498108011,1.8805,0.28,1.9012312458,0.030500000000000003,0,0.030500000000000003,1.85,0.28,1.8710692130000002
2020-04-21 05:30:00,1.8555000000000001,0.28,1.8765074607,0.035500000000000004,0,0.035500000000000004,1.82,0.28,1.8414125013,1.8655,0.30000000000000004,1.8894682453,0.035500000000000004,0,0.035500000000000004,1.83,0.30000000000000004,1.8544271353
2020-04-21 06:00:00,1.9140000000000001,0.28,1.9343722496,0.034,0,0.034,1.88,0.28,1.9007366992999999,1.9340000000000002,0.30000000000000004,1.9571295307,0.034,0,0.034,1.9,0.30000000000000004,1.9235384062
2020-04-21 06:30:00,2.0115,0.28,2.0308944458,0.0415,0,0.0415,1.97,0.28,1.9897989848000002,2.0315,0.29,2.0520946006,0.0415,0,0.0415,1.99,0.29,2.0110196419
2020-04-21 07:00:00,2.104,-0.22,2.1154706332,0.034,0,0.034,2.07,-0.22,2.081657993,2.054,0.6900000000000001,2.1667985601,0.034,0,0.034,2.02,0.6900000000000001,2.1345959805
2020-04-21 07:30:00,2.153,0.15,2.1582189416,0.013000000000000001,0,0.013000000000000001,2.14,0.15,2.1452505681,2.163,0.41000000000000003,2.2015151601,0.013000000000000001,0,0.013000000000000001,2.15,0.41000000000000003,2.188743932
2020-04-21 08:00:00,2.2245,0.28,2.2420526867,0.0145,0,0.0145,2.21,0.28,2.227666941,2.2445,0.29,2.2631571421,0.0145,0,0.0145,2.23,0.29,2.2487774456
2020-04-21 08:30:00,2.3115,0.26,2.3260765787,0.0315,0,0.0315,2.2800000000000002,0.26,2.2947766776,2.3315,0.28,2.3482530209,0.0315,0,0.0315,2.3,0.28,2.3169807941
2020-04-21 09:00:00,2.3195,0.27,2.3351617182,0.029500000000000002,0,0.029500000000000002,2.29,0.27,2.3058620947,2.3495,0.28,2.3661255778,0.029500000000000002,0,0.029500000000000002,2.32,0.28,2.336835467
2020-04-21 09:30:00,2.203,0.27,2.219483949,0.033,0,0.033,2.17,0.27,2.1867327226,2.223,0.29,2.2418360779,0.033,0,0.033,2.19,0.29,2.2091174708
2020-04-21 10:00:00,2.076,0.28,2.0947973649,0.046,0,0.046,2.03,0.28,2.0492193636,2.106,0.30000000000000004,2.1272602098,0.046,0,0.046,2.06,0.30000000000000004,2.0817300497
2020-04-21 10:30:00,2.1175,0.32,2.1415429601,0.0175,0,0.0175,2.1,0.32,2.1242410409,2.1475,0.34,2.1742484334,0.0175,0,0.0175,2.13,0.34,2.156965461
2020-04-21 11:00:00,2.126,0.32,2.1499479063,0.016,0,0.016,2.11,0.32,2.1341274564,2.146,0.34,2.1727668996,0.016,0,0.016,2.13,0.34,2.156965461
2020-04-21 11:30:00,2.0735,0.27,2.0910050813,0.0235,0,0.0235,2.05,0.27,2.0677040407,2.1035,0.28,2.1220537811,0.0235,0,0.0235,2.08,0.28,2.0987615396
2020-04-21 12:00:00,2.0335,0.27,2.0513464481,0.043500000000000004,0,0.043500000000000004,1.99,0.27,2.0082330542,2.0635,0.28,2.0824102021,0.043500000000000004,0,0.043500000000000004,2.02,0.28,2.0393136099999998
2020-04-21 12:30:00,2.0915,0.26,2.1075986928,0.061500000000000006,0,0.061500000000000006,2.03,0.26,2.0465825173,2.1215,0.27,2.1386122253,0.061500000000000006,0,0.061500000000000006,2.06,0.27,2.0776188293
2020-04-21 13:00:00,2.1105,0.27,2.1277006956,0.0405,0,0.0405,2.07,0.27,2.0875344309,2.1205,0.27,2.1376202305,0.0405,0,0.0405,2.08,0.27,2.0974508338
2020-04-21 13:30:00,2.0205,0.29,2.0412055874,0.1505,0,0.1505,1.87,0.29,1.8923530326,2.0405,0.31,2.0639138185,0.1505,0,0.1505,1.8900000000000001,0.31,1.9152545523
2020-04-21 14:00:00,1.9220000000000002,0.31,1.94683949,0.14200000000000002,0,0.14200000000000002,1.78,0.31,1.8067927385,1.9420000000000002,0.32,1.9681879992,0.14200000000000002,0,0.14200000000000002,1.8,0.32,1.8282231811
2020-04-21 14:30:00,1.8165,0.27,1.8364564384,0.24650000000000002,0,0.24650000000000002,1.57,0.27,1.5930473941,1.8265,0.27,1.8463483555,0.24650000000000002,0,0.24650000000000002,1.58,0.27,1.6029036153
2020-04-21 15:00:00,1.758,0.29,1.7817586818,0.368,0,0.368,1.3900000000000001,0.29,1.4199295757,1.768,0.31,1.7949718661,0.368,0,0.368,1.4,0.31,1.4339107364
2020-04-21 15:30:00,1.7795,0.29,1.8029753881000001,0.1995,0,0.1995,1.58,0.29,1.6063934761,1.7995,0.31,1.8260066402000001,0.1995,0,0.1995,1.6,0.31,1.6297545828
2020-04-21 16:00:00,1.8175,0.26,1.8360027914,0.23750000000000002,0,0.23750000000000002,1.58,0.26,1.6012495120999999,1.8375,0.27,1.8572308015,0.23750000000000002,0,0.23750000000000002,1.6,0.27,1.622621336
2020-04-21 16:30:00,1.8365,0.26,1.8548132655,0.20650000000000002,0,0.20650000000000002,1.63,0.26,1.6506059493,1.8665,0.27,1.8859274244000002,0.20650000000000002,0,0.20650000000000002,1.6600000000000001,0.27,1.6818144963
2020-04-21 17:00:00,2.052,0.26,2.0684061497,0.162,0,0.162,1.8900000000000001,0.26,1.9077997799,2.072,0.27,2.0895176477,0.162,0,0.162,1.9100000000000001,0.27,1.9289893727
2020-04-21 17:30:00,2.148,0.26,2.1636783495,0.158,0,0.158,1.99,0.26,2.0069130524,2.168,0.25,2.1823666053,0.158,0,0.158,2.01,0.25,2.0254875956
2020-04-21 18:00:00,2.2465,0.25,2.2603677245,0.1265,0,0.1265,2.12,0.25,2.134689673,2.2765,0.25,2.2901860732,0.1265,0,0.1265,2.15,0.25,2.1644860822
2020-04-21 18:30:00,2.339,0.25,2.3523224694,0.039,0,0.039,2.3,0.25,2.3135470603,2.3689999999999998,0.25,2.3821546969,0.039,0,0.039,2.33,0.25,2.3433736364
2020-04-21 19:00:00,2.4175,0.0,2.4175,0.007500000000000001,0,0.007500000000000001,2.41,0.0,2.41,2.4475,0.0,2.4475,0.007500000000000001,0,0.007500000000000001,2.44,0.0,2.44
2020-04-21 19:30:00,2.414,0.25,2.4269107936,0.004,0,0.004,2.41,0.25,2.422932108,2.434,0.25,2.446805264,0.004,0,0.004,2.43,0.25,2.4428262321
2020-04-21 20:00:00,2.3605,0.25,2.3737018031,0.0005,0,0.0005,2.36,0.25,2.3732045845,2.3905,0.26,2.4045977314,0.0005,0,0.0005,2.39,0.26,2.4041006634
2020-04-21 20:30:00,2.423,0.25,2.4358630914,0.003,0,0.003,2.42,0.25,2.432878953,2.443,0.26,2.4567964914,0.003,0,0.003,2.44,0.26,2.4538133588
2020-04-21 21:00:00,2.3885,0.25,2.4015478863,0.018500000000000003,0,0.018500000000000003,2.37,0.25,2.383149177,2.4185,0.26,2.4324354565,0.018500000000000003,0,0.018500000000000003,2.4,0.26,2.4140422532
2020-04-21 21:30:00,2.293,0.29,2.3112656706,0.033,0,0.033,2.26,0.29,2.278530228,2.323,0.30000000000000004,2.3422913995,0.033,0,0.033,2.29,0.30000000000000004,2.309567059
2020-04-21 22:00:00,2.232,0.27,2.2482713359,0.032,0,0.032,2.2,0.27,2.2165062599,2.252,0.29,2.2705955166000003,0.032,0,0.032,2.22,0.29,2.2388613177
2020-04-21 22:30:00,2.1415,0.28,2.1597273555,0.021500000000000002,0,0.021500000000000002,2.12,0.28,2.1384106247,2.1715,0.29,2.190778914,0.021500000000000002,0,0.021500000000000002,2.15,0.29,2.1694699814
2020-04-21 23:00:00,2.089,0.26,2.1051178114,0.009000000000000001,0,0.009000000000000001,2.08,0.26,2.0961870146,2.109,0.26,2.1249661174,0.009000000000000001,0,0.009000000000000001,2.1,0.26,2.1160340262
2020-04-21 23:30:00,2.0155,0.29,2.0362564303,0.0055000000000000005,0,0.0055000000000000005,2.01,0.29,2.0308126452,2.0355,0.31,2.0589706773,0.0055000000000000005,0,0.0055000000000000005,2.03,0.31,2.05353354
2020-04-22 00:00:00,1.9165,0.29,1.9383168601,0.0165,0,0.0165,1.9,0.29,1.9220041623,1.9365,0.31,1.9611558454,0.0165,0,0.0165,1.92,0.31,1.9448650339
2020-04-22 00:30:00,1.94,0.27,1.9586985475,0.02,0,0.02,1.92,0.27,1.9388914358,1.96,0.28,1.9798989873,0.02,0,0.02,1.94,0.28,1.9601020382
2020-04-22 01:00:00,1.9375,0.27,1.9562224439,0.0275,0,0.0275,1.9100000000000001,0.27,1.9289893727,1.9675,0.29,1.9887574638,0.0275,0,0.0275,1.94,0.29,1.9615555052
2020-04-22 01:30:00,2.0785,0.26,2.094698606,0.0285,0,0.0285,2.05,0.26,2.0664220285,2.0985,0.27,2.1157982536,0.0285,0,0.0285,2.07,0.27,2.0875344309
2020-04-22 02:00:00,2.0785,0.28,2.0972749581,0.0085,0,0.0085,2.07,0.28,2.088851359,2.1085,0.29,2.1283496541,0.0085,0,0.0085,2.1,0.29,2.1199292441
2020-04-22 02:30:00,2.0645,0.28,2.0834011256,0.0045000000000000005,0,0.0045000000000000005,2.06,0.28,2.0789420386,2.0845,0.28,2.1032213982,0.0045000000000000005,0,0.0045000000000000005,2.08,0.28,2.0987615396
2020-04-22 03:00:00,1.9815,0.29,2.002608861,0.0115,0,0.0115,1.97,0.29,1.9912307752,2.0015,0.30000000000000004,2.0238582584,0.0115,0,0.0115,1.99,0.30000000000000004,2.0124860248
2020-04-22 03:30:00,1.955,0.23,1.9684829184,0.035,0,0.035,1.92,0.23,1.9337269714,1.975,0.33,2.0023798341,0.035,0,0.035,1.94,0.33,1.9678668654
2020-04-22 04:00:00,1.8915000000000002,0.29,1.9136019048000001,0.061500000000000006,0,0.061500000000000006,1.83,0.29,1.8528356646000002,1.9115000000000002,0.30000000000000004,1.9348985116000001,0.061500000000000006,0,0.061500000000000006,1.85,0.30000000000000004,1.8741664814
2020-04-22 04:30:00,1.928,0.31,1.9527631705,0.048,0,0.048,1.88,0.31,1.9053870998,1.9380000000000002,0.35000000000000003,1.9693511622000002,0.048,0,0.048,1.8900000000000001,0.35000000000000003,1.9221342305
2020-04-22 05:00:00,1.9145,0.29,1.9363393943,0.0245,0,0.0245,1.8900000000000001,0.29,1.9121192431,1.9245,0.31,1.9493076335000001,0.0245,0,0.0245,1.9,0.31,1.9251233727
2020-04-22 05:30:00,1.9125,0.29,1.9343619749,0.022500000000000003,0,0.022500000000000003,1.8900000000000001,0.29,1.9121192431,1.9225,0.30000000000000004,1.9457662372,0.022500000000000003,0,0.022500000000000003,1.9,0.30000000000000004,1.9235384062
2020-04-22 06:00:00,1.952,0.30000000000000004,1.9749187325,0.002,0,0.002,1.9500000000000002,0.30000000000000004,1.9729419657,1.962,0.32,1.9879245459,0.002,0,0.002,1.96,0.32,1.985950654
2020-04-22 06:30:00,2.0205,0.30000000000000004,2.0426503005,0.0005,0,0.0005,2.02,0.30000000000000004,2.0421557237,2.0405,0.32,2.0654394811,0.0005,0,0.0005,2.04,0.32,2.0649455199
2020-04-22 07:00:00,2.051,0.31,2.074295302,0.001,0,0.001,2.05,0.31,2.0733065379,2.081,0.33,2.1070028476,0.001,0,0.001,2.08,0.33,2.1060151946
2020-04-22 07:30:00,2.0925,0.27,2.1098474471,0.0025,0,0.0025,2.09,0.27,2.1073680267,2.1125,0.28,2.1309754222,0.0025,0,0.0025,2.11,0.28,2.1284971223999998
2020-04-22 08:00:00,2.128,0.25,2.1426348266,0.008,0,0.008,2.12,0.25,2.134689673,2.148,0.27,2.1649027692,0.008,0,0.008,2.14,0.27,2.156965461
2020-04-22 08:30:00,2.1145,0.27,2.1316684193,0.0245,0,0.0245,2.09,0.27,2.1073680267,2.1445,0.27,2.16143014,0.0245,0,0.0245,2.12,0.27,2.137124236
2020-04-22 09:00:00,2.0295,0.26,2.0460865695,0.0495,0,0.0495,1.98,0.26,1.9969977466,2.0495,0.27,2.0672083228,0.0495,0,0.0495,2.0,0.27,2.0181427105
2020-04-22 09:30:00,2.0275,0.26,2.0441027983,0.08750000000000001,0,0.08750000000000001,1.94,0.26,1.9573451407,2.0475,0.27,2.065225472,0.08750000000000001,0,0.08750000000000001,1.96,0.27,1.9785095400000001
2020-04-22 10:00:00,1.9585,0.26,1.9756827301,0.1685,0,0.1685,1.79,0.26,1.808784122,1.9785,0.27,1.9968380630000002,0.1685,0,0.1685,1.81,0.27,1.8300273222
2020-04-22 10:30:00,1.895,0.29,1.9170615535,0.245,0,0.245,1.65,0.29,1.6752910195,1.925,0.30000000000000004,1.9482363820000002,0.245,0,0.245,1.6800000000000002,0.30000000000000004,1.7065755184
2020-04-22 11:00:00,1.7945,0.28,1.816213162,0.3845,0,0.3845,1.4100000000000001,0.28,1.4375326083,1.8145,0.29,1.8375282991000002,0.3845,0,0.3845,1.43,0.29,1.4591093174
2020-04-22 11:30:00,1.7069999999999999,0.24,1.7237891402,0.427,0,0.427,1.28,0.24,1.3023056477,1.717,0.25,1.7351048960000002,0.427,0,0.427,1.29,0.25,1.3140015220999999
2020-04-22 12:00:00,1.7185000000000001,0.24,1.7351778727,0.4385,0,0.4385,1.28,0.24,1.3023056477,1.7285,0.25,1.7464856856000002,0.4385,0,0.4385,1.29,0.25,1.3140015220999999
2020-04-22 12:30:00,1.7155,0.0,1.7155,0.5555,0,0.5555,1.16,0.0,1.16,1.7355,0.0,1.7355,0.5555,0,0.5555,1.18,0.0,1.18
2020-04-22 13:00:00,1.699,0.25,1.7172946748,0.639,0,0.639,1.06,0.25,1.0890821824,1.709,0.25,1.7271887563,0.639,0,0.639,1.07,0.25,1.0988175463
2020-04-22 13:30:00,1.7349999999999999,0.0,1.7349999999999999,0.585,0,0.585,1.15,0.0,1.15,1.745,0.25,1.7628173473,0.585,0,0.585,1.16,0.25,1.1866338947
2020-04-22 14:00:00,1.7690000000000001,0.27,1.7894862391,0.429,0,0.429,1.34,0.27,1.3669308688,1.779,0.27,1.7993723905999999,0.429,0,0.429,1.35,0.27,1.3767352687
2020-04-22 14:30:00,1.581,0.26,1.6022362497,0.631,0,0.631,0.9500000000000001,0.26,0.9849365462,1.581,0.26,1.6022362497,0.631,0,0.631,0.9500000000000001,0.26,0.9849365462
2020-04-22 15:00:00,1.626,0.27,1.6482645419000002,0.47600000000000003,0,0.47600000000000003,1.15,0.27,1.1812705025,1.6360000000000001,0.28,1.6597879383,0.47600000000000003,0,0.47600000000000003,1.16,0.28,1.1933147112
2020-04-22 15:30:00,1.7415,0.27,1.7623059468000002,0.4015,0,0.4015,1.34,0.27,1.3669308688,1.7515,0.28,1.7737396229,0.4015,0,0.4015,1.35,0.28,1.3787313009
2020-04-22 16:00:00,1.7429999999999999,0.27,1.7637882526,0.453,0,0.453,1.29,0.27,1.3179529582,1.7530000000000001,0.27,1.7736710518,0.453,0,0.453,1.3,0.27,1.3277424449
2020-04-22 16:30:00,1.8235000000000001,0.27,1.8433806579,0.4335,0,0.4335,1.3900000000000001,0.27,1.4159802259,1.8335,0.28,1.8547566552,0.4335,0,0.4335,1.4,0.28,1.4277254638
2020-04-22 17:00:00,1.949,0.26,1.9662657501,0.289,0,0.289,1.6600000000000001,0.26,1.6802380784,1.9689999999999999,0.26,1.9860918911,0.289,0,0.289,1.6800000000000002,0.26,1.7000000000000002
2020-04-22 17:30:00,2.0725,0.26,2.0887451376,0.2025,0,0.2025,1.87,0.26,1.8879883473999999,2.0825,0.27,2.0999300584,0.2025,0,0.2025,1.88,0.27,1.8992893408
2020-04-22 18:00:00,2.148,0.26,2.1636783495,0.178,0,0.178,1.97,0.26,1.9870832896000001,2.168,0.27,2.1847480404,0.178,0,0.178,1.99,0.27,2.0082330542
2020-04-22 18:30:00,2.171,0.25,2.1853468832,0.051000000000000004,0,0.051000000000000004,2.12,0.25,2.134689673,2.211,0.26,2.2262347136,0.051000000000000004,0,0.051000000000000004,2.16,0.26,2.1755918735
2020-04-22 19:00:00,2.174,0.26,2.1894921786,0.024,0,0.024,2.15,0.26,2.1656638705,2.204,0.27,2.2204765254,0.024,0,0.024,2.18,0.27,2.1966565503
2020-04-22 19:30:00,2.248,0.26,2.2629856385,0.008,0,0.008,2.24,0.26,2.2550388023,2.268,0.28,2.2852185891,0.008,0,0.008,2.26,0.28,2.2772790782
2020-04-22 20:00:00,2.241,0.27,2.2572064593,0.001,0,0.001,2.24,0.27,2.2562136424,2.261,0.29,2.2795220990000002,0.001,0,0.001,2.26,0.29,2.278530228
2020-04-22 20:30:00,2.3,0.27,2.3157936005,0.0,0,0.0,2.3,0.27,2.3157936005,2.32,0.27,2.3356583654,0.0,0,0.0,2.32,0.27,2.3356583654
2020-04-22 21:00:00,2.3,0.29,2.3182105168,0.0,0,0.0,2.3,0.29,2.3182105168,2.32,0.31,2.3406195761,0.0,0,0.0,2.32,0.31,2.3406195761
2020-04-22 21:30:00,2.23,0.31,2.2514439811,0.0,0,0.0,2.23,0.31,2.2514439811,2.26,0.33,2.2839658491,0.0,0,0.0,2.26,0.33,2.2839658491
2020-04-22 22:00:00,2.16,0.32,2.1835750502,0.0,0,0.0,2.16,0.32,2.1835750502,2.18,0.34,2.2063544593,0.0,0,0.0,2.18,0.34,2.2063544593
2020-04-22 22:30:00,2.1,0.32,2.1242410409,0.0,0,0.0,2.1,0.32,2.1242410409,2.13,0.34,2.156965461,0.0,0,0.0,2.13,0.34,2.156965461
2020-04-22 23:00:00,2.031,0.31,2.0545220855,0.001,0,0.001,2.03,0.31,2.05353354,2.051,0.33,2.077378396,0.001,0,0.001,2.05,0.33,2.0763911
2020-04-22 23:30:00,1.951,0.33,1.9787119548,0.001,0,0.001,1.9500000000000002,0.33,1.9777259669,1.971,0.34,2.000110247,0.001,0,0.001,1.97,0.34,1.9991248085
2020-04-23 00:00:00,1.8599999999999999,0.29,1.8824717792999999,0.0,0,0.0,1.8599999999999999,0.29,1.8824717792999999,1.88,0.34,1.9104973175,0.0,0,0.0,1.88,0.34,1.9104973175
2020-04-23 00:30:00,1.88,-0.05,1.8806647761000002,0.0,0,0.0,1.88,-0.05,1.8806647761000002,1.85,0.66,1.9642046737,0.0,0,0.0,1.85,0.66,1.9642046737
2020-04-23 01:00:00,1.85,0.32,1.8774717042,0.0,0,0.0,1.85,0.32,1.8774717042,1.8599999999999999,0.34,1.890819928,0.0,0,0.0,1.8599999999999999,0.34,1.890819928
2020-04-23 01:30:00,1.96,0.32,1.985950654,0.0,0,0.0,1.96,0.32,1.985950654,1.99,0.34,2.0188362985,0.0,0,0.0,1.99,0.34,2.0188362985
2020-04-23 02:00:00,1.99,0.32,2.0155644371,0.0,0,0.0,1.99,0.32,2.0155644371,2.02,0.34,2.0484140207,0.0,0,0.0,2.02,0.34,2.0484140207
2020-04-23 02:30:00,1.971,0.32,1.9968077023,0.001,0,0.001,1.97,0.32,1.9958206332000001,1.991,0.34,2.0198220219,0.001,0,0.001,1.99,0.34,2.0188362985
2020-04-23 03:00:00,1.904,0.33,1.9323860898,0.064,0,0.064,1.8399999999999999,0.33,1.8693581786000002,1.924,0.35000000000000003,1.9555756186000002,0.064,0,0.064,1.8599999999999999,0.35000000000000003,1.8926436537
2020-04-23 03:30:00,1.8645,0.34,1.8952467517,0.14450000000000002,0,0.14450000000000002,1.72,0.34,1.7532826355000002,1.8845,0.35000000000000003,1.9167264411,0.14450000000000002,0,0.14450000000000002,1.74,0.35000000000000003,1.7748521065
2020-04-23 04:00:00,1.8385,0.31,1.8644522654000002,0.3185,0,0.3185,1.52,0.31,1.551289786,1.8485,0.32,1.8759936700000002,0.3185,0,0.3185,1.53,0.32,1.5631058825
2020-04-23 04:30:00,1.8210000000000002,0.1,1.8237436772,0.481,0,0.481,1.34,0.1,1.3437261625999999,1.831,0.37,1.8680099036,0.481,0,0.481,1.35,0.37,1.3997856979
2020-04-23 05:00:00,1.8285,0.27,1.8483268786,0.42850000000000005,0,0.42850000000000005,1.4,0.27,1.4257980222,1.8385,0.28,1.8596995053,0.42850000000000005,0,0.42850000000000005,1.4100000000000001,0.28,1.4375326083
2020-04-23 05:30:00,1.862,0.28,1.8829349431,0.372,0,0.372,1.49,0.28,1.5160804728000001,1.8820000000000001,0.28,1.9027149024,0.372,0,0.372,1.51,0.28,1.5357408636
2020-04-23 06:00:00,1.8645,0.30000000000000004,1.8884809372,0.1945,0,0.1945,1.67,0.30000000000000004,1.6967321533000002,1.8845,0.32,1.911475935,0.1945,0,0.1945,1.69,0.32,1.7200290695
2020-04-23 06:30:00,1.9425,0.30000000000000004,1.9655295088,0.0925,0,0.0925,1.85,0.30000000000000004,1.8741664814,1.9725000000000001,0.32,1.99828833,0.0925,0,0.0925,1.88,0.32,1.9070395906000002
2020-04-23 07:00:00,1.9985,0.29,2.0194311699,0.0285,0,0.0285,1.97,0.29,1.9912307752,2.0185,0.30000000000000004,2.0406720094,0.0285,0,0.0285,1.99,0.30000000000000004,2.0124860248
2020-04-23 07:30:00,2.095,0.28,2.1136283969,0.015,0,0.015,2.08,0.28,2.0987615396,2.115,0.30000000000000004,2.1361706393,0.015,0,0.015,2.1,0.30000000000000004,2.1213203436
2020-04-23 08:00:00,2.0085,0.28,2.0279231371,0.0285,0,0.0285,1.98,0.28,1.9996999775000002,2.0185,0.30000000000000004,2.0406720094,0.0285,0,0.0285,1.99,0.30000000000000004,2.0124860248
2020-04-23 08:30:00,1.9565000000000001,0.29,1.9778756912,0.0565,0,0.0565,1.9,0.29,1.9220041623,1.9765000000000001,0.30000000000000004,1.9991378766999999,0.0565,0,0.0565,1.92,0.30000000000000004,1.9432961689
2020-04-23 09:00:00,1.9260000000000002,0.28,1.9462466442,0.176,0,0.176,1.75,0.28,1.7722584462,1.9460000000000002,0.29,1.9674897713,0.176,0,0.176,1.77,0.29,1.7935997324000001
2020-04-23 09:30:00,1.917,0.27,1.9359207112,0.257,0,0.257,1.6600000000000001,0.27,1.6818144963,1.937,0.28,1.9571328519,0.257,0,0.257,1.6800000000000002,0.28,1.7031735085
2020-04-23 10:00:00,1.9304999999999999,0.27,1.9492896783,0.35050000000000003,0,0.35050000000000003,1.58,0.27,1.6029036153,1.9405000000000001,0.28,1.9605969117000002,0.35050000000000003,0,0.35050000000000003,1.5899999999999999,0.28,1.6144658559
2020-04-23 10:30:00,1.8785,0.29,1.9007530744,0.3085,0,0.3085,1.57,0.29,1.5965587994,1.8885,0.31,1.9137743467,0.3085,0,0.3085,1.58,0.31,1.6101242188
2020-04-23 11:00:00,1.8479999999999999,0.26,1.866200418,0.438,0,0.438,1.4100000000000001,0.26,1.4337712509,1.8679999999999999,0.27,1.8874119847,0.438,0,0.438,1.43,0.27,1.4552662987
2020-04-23 11:30:00,1.7485,0.26,1.7677251625000001,0.4485,0,0.4485,1.3,0.26,1.3257450735,1.7585000000000002,0.28,1.7806521979,0.4485,0,0.4485,1.31,0.28,1.3395894894
2020-04-23 12:00:00,1.717,0.26,1.7365739259000001,0.40700000000000003,0,0.40700000000000003,1.31,0.26,1.3355523202000001,1.7269999999999999,0.28,1.7495510853,0.40700000000000003,0,0.40700000000000003,1.32,0.28,1.3493702235
2020-04-23 12:30:00,1.704,0.25,1.7222415626,0.634,0,0.634,1.07,0.25,1.0988175463,1.714,0.25,1.7321362533,0.634,0,0.634,1.08,0.25,1.1085576214
2020-04-23 13:00:00,1.678,0.25,1.6965211463,0.628,0,0.628,1.05,0.25,1.0793516572,1.6880000000000002,0.25,1.7064126113,0.628,0,0.628,1.06,0.25,1.0890821824
2020-04-23 13:30:00,1.6435,0.25,1.6624055612,0.6535000000000001,0,0.6535000000000001,0.99,0.25,1.0210778619,1.6535000000000002,0.25,1.6722925133,0.6535000000000001,0,0.6535000000000001,1.0,0.25,1.0307764064
2020-04-23 14:00:00,1.613,0.25,1.6322588643,0.663,0,0.663,0.9500000000000001,0.25,0.9823441352000001,1.623,0.25,1.6421415895,0.663,0,0.663,0.96,0.25,0.9920181450000001
2020-04-23 14:30:00,1.5815000000000001,0.25,1.6011377986,0.6415000000000001,0,0.6415000000000001,0.9400000000000001,0.25,0.9726767192,1.5915,0.25,1.6110159062,0.6415000000000001,0,0.6415000000000001,0.9500000000000001,0.25,0.9823441352000001
2020-04-23 15:00:00,1.615,0.26,1.6357949137999999,0.5750000000000001,0,0.5750000000000001,1.04,0.26,1.0720074627,1.625,0.26,1.6456685572,0.5750000000000001,0,0.5750000000000001,1.05,0.26,1.0817116067
2020-04-23 15:30:00,1.6095000000000002,0.25,1.6288002486000002,0.5795,0,0.5795,1.03,0.25,1.0599056562,1.6295000000000002,0.25,1.6485661193999999,0.5795,0,0.5795,1.05,0.25,1.0793516572
2020-04-23 16:00:00,1.6785,0.25,1.6970156894000001,0.5185000000000001,0,0.5185000000000001,1.16,0.25,1.1866338947,1.6885,0.25,1.7069072177,0.5185000000000001,0,0.5185000000000001,1.17,0.25,1.1964113004999999
2020-04-23 16:30:00,1.7945,0.25,1.8118306350000002,0.4345,0,0.4345,1.3599999999999999,0.25,1.3827870407,1.8145,0.25,1.8316414087,0.4345,0,0.4345,1.38,0.25,1.4024621207
2020-04-23 17:00:00,1.94,0.0,1.94,0.34,0,0.34,1.6,0.0,1.6,1.96,0.25,1.975879551,0.34,0,0.34,1.62,0.25,1.6391766226
2020-04-23 17:30:00,2.015,0.26,2.0317049491,0.255,0,0.255,1.76,0.26,1.7791008965000001,2.035,0.26,2.0515421029,0.255,0,0.255,1.78,0.26,1.7988885457000001
2020-04-23 18:00:00,2.1275,0.26,2.1433283113,0.1575,0,0.1575,1.97,0.26,1.9870832896000001,2.1475,0.26,2.1631819734,0.1575,0,0.1575,1.99,0.26,2.0069130524
2020-04-23 18:30:00,2.16,0.26,2.1755918735,0.06,0,0.06,2.1,0.26,2.1160340262,2.19,0.26,2.2053797859,0.06,0,0.06,2.13,0.26,2.1458098704
2020-04-23 19:00:00,2.2265,0.26,2.2416293739,0.0165,0,0.0165,2.21,0.26,2.2252415599,2.2465,0.27,2.2626670657,0.0165,0,0.0165,2.23,0.27,2.2462858233
2020-04-23 19:30:00,2.2545,0.30000000000000004,2.2743724959,0.0045000000000000005,0,0.0045000000000000005,2.25,0.30000000000000004,2.2699118926,2.2745,0.32,2.2969001393,0.0045000000000000005,0,0.0045000000000000005,2.27,0.32,2.2924441106
2020-04-23 20:00:00,2.221,0.29,2.239852897,0.001,0,0.001,2.22,0.29,2.2388613177,2.251,0.31,2.2722458054,0.001,0,0.001,2.25,0.31,2.2712551596
2020-04-23 20:30:00,2.25,0.29,2.2686119103999998,0.0,0,0.0,2.25,0.29,2.2686119103999998,2.2800000000000002,0.29,2.2983689869,0.0,0,0.0,2.2800000000000002,0.29,2.2983689869
2020-04-23 21:00:00,2.31,0.26,2.3245859846,0.0,0,0.0,2.31,0.26,2.3245859846,2.33,0.26,2.3444615587,0.0,0,0.0,2.33,0.26,2.3444615587
2020-04-23 21:30:00,2.252,0.27,2.2681278624,0.002,0,0.002,2.25,0.27,2.2661420962,2.2720000000000002,0.29,2.2904331468,0.002,0,0.002,2.27,0.29,2.2884492566
2020-04-23 22:00:00,2.164,0.29,2.1833451399,0.004,0,0.004,2.16,0.29,2.179380646,2.184,0.31,2.2058912031,0.004,0,0.004,2.18,0.31,2.2019309708
2020-04-23 22:30:00,2.171,0.26,2.1865134347,0.001,0,0.001,2.17,0.26,2.185520533,2.201,0.27,2.2174988162,0.001,0,0.001,2.2,0.27,2.2165062599
2020-04-23 23:00:00,2.0505,0.24,2.0644975781,0.0005,0,0.0005,2.05,0.24,2.064000969,2.0705,0.36,2.101563763,0.0005,0,0.0005,2.07,0.36,2.1010711554
