Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-23 23:30:00,1.8875000000000002,0.35000000000000003,1.9196760794,0.0175,0,0.0175,1.87,0.35000000000000003,1.902472076,1.9075000000000002,0.36,1.9411739361,0.0175,0,0.0175,1.8900000000000001,0.36,1.9239802494
2020-04-24 00:00:00,1.8225,0.35000000000000003,1.8558033975,0.0325,0,0.0325,1.79,0.35000000000000003,1.8238969269,1.8425,0.36,1.8773402062,0.0325,0,0.0325,1.81,0.36,1.8454538737
2020-04-24 00:30:00,1.8215,0.32,1.8493951038,0.021500000000000002,0,0.021500000000000002,1.8,0.32,1.8282231811,1.8415,0.34,1.8726244284,0.021500000000000002,0,0.021500000000000002,1.82,0.34,1.8514858898000002
2020-04-24 01:00:00,1.7645,0.34,1.7969586111,0.0145,0,0.0145,1.75,0.34,1.7827226369,1.7745000000000002,0.36,1.8106491239,0.0145,0,0.0145,1.76,0.36,1.7964409258
2020-04-24 01:30:00,1.884,0.36,1.9180865465,0.014,0,0.014,1.87,0.36,1.904337155,1.904,0.37,1.9396174881000001,0.014,0,0.014,1.8900000000000001,0.37,1.9258764239000001
2020-04-24 02:00:00,1.908,0.34,1.9380567587000002,0.018000000000000002,0,0.018000000000000002,1.8900000000000001,0.34,1.9203385118,1.928,0.35000000000000003,1.9595111635,0.018000000000000002,0,0.018000000000000002,1.9100000000000001,0.35000000000000003,1.9418032856
2020-04-24 02:30:00,1.9155000000000002,0.33,1.9437181509,0.0155,0,0.0155,1.9,0.33,1.9284449694,1.9355,0.34,1.9651361912,0.0155,0,0.0155,1.92,0.34,1.9498717907
2020-04-24 03:00:00,1.8940000000000001,0.33,1.9225337448,0.004,0,0.004,1.8900000000000001,0.33,1.9185932346,1.9140000000000001,0.34,1.9439639914,0.004,0,0.004,1.9100000000000001,0.34,1.940025773
2020-04-24 03:30:00,1.87,0.31,1.8955210365,0.0,0,0.0,1.87,0.31,1.8955210365,1.8900000000000001,0.33,1.9185932346,0.0,0,0.0,1.8900000000000001,0.33,1.9185932346
2020-04-24 04:00:00,1.8399999999999999,0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,0.26,1.8582787735,1.85,0.35000000000000003,1.8828170384,0.0,0,0.0,1.85,0.35000000000000003,1.8828170384
2020-04-24 04:30:00,1.83,0.27,1.8498108011,0.0,0,0.0,1.83,0.27,1.8498108011,1.85,0.28,1.8710692130000002,0.0,0,0.0,1.85,0.28,1.8710692130000002
2020-04-24 05:00:00,1.85,0.27,1.8695988875,0.0,0,0.0,1.85,0.27,1.8695988875,1.87,0.28,1.8908463712999999,0.0,0,0.0,1.87,0.28,1.8908463712999999
2020-04-24 05:30:00,1.8405,0.30000000000000004,1.8647895993999999,0.0005,0,0.0005,1.8399999999999999,0.30000000000000004,1.8642961138,1.8505,0.31,1.8762862921,0.0005,0,0.0005,1.85,0.31,1.8757931656
2020-04-24 06:00:00,1.8535,0.28,1.8745298744,0.0035,0,0.0035,1.85,0.28,1.8710692130000002,1.8735,0.30000000000000004,1.8973671890000001,0.0035,0,0.0035,1.87,0.30000000000000004,1.8939112968
2020-04-24 06:30:00,1.9,0.32,1.9267589367,0.0,0,0.0,1.9,0.32,1.9267589367,1.92,0.34,1.9498717907,0.0,0,0.0,1.92,0.34,1.9498717907
2020-04-24 07:00:00,1.9809999999999999,0.28,2.0006901309,0.001,0,0.001,1.98,0.28,1.9996999775000002,2.011,0.30000000000000004,2.0332537963,0.001,0,0.001,2.01,0.30000000000000004,2.0322647465
2020-04-24 07:30:00,2.0235,0.28,2.0427805193,0.0035,0,0.0035,2.02,0.28,2.0393136099999998,2.0435,0.29,2.0639748666,0.0035,0,0.0035,2.04,0.29,2.0605096457
2020-04-24 08:00:00,2.032,0.28,2.051200624,0.012,0,0.012,2.02,0.28,2.0393136099999998,2.062,0.29,2.0822929669,0.012,0,0.012,2.05,0.29,2.0704105873
2020-04-24 08:30:00,1.9895,0.28,2.0091068289,0.0395,0,0.0395,1.9500000000000002,0.28,1.97,2.0095,0.29,2.0303177707,0.0395,0,0.0395,1.97,0.29,1.9912307752
2020-04-24 09:00:00,1.9455,0.27,1.9641461886,0.1255,0,0.1255,1.82,0.27,1.8399184765,1.9555,0.28,1.9754443171,0.1255,0,0.1255,1.83,0.28,1.8512968428
2020-04-24 09:30:00,1.907,0.27,1.9260189511,0.217,0,0.217,1.69,0.27,1.7114321488000002,1.927,0.28,1.9472362466000002,0.217,0,0.217,1.71,0.28,1.7327723450999999
2020-04-24 10:00:00,1.8719999999999999,0.25,1.8886196016999999,0.262,0,0.262,1.6099999999999999,0.25,1.6292943258,1.892,0.26,1.9097811393000002,0.262,0,0.262,1.63,0.26,1.6506059493
2020-04-24 10:30:00,1.8035,0.25,1.8207449712,0.41350000000000003,0,0.41350000000000003,1.3900000000000001,0.25,1.4123030836,1.8235000000000001,0.25,1.8405575921000001,0.41350000000000003,0,0.41350000000000003,1.4100000000000001,0.25,1.4319916201
2020-04-24 11:00:00,1.745,0.25,1.7628173473,0.495,0,0.495,1.25,0.25,1.2747548784,1.755,0.26,1.7741547283,0.495,0,0.495,1.26,0.26,1.2865457629
2020-04-24 11:30:00,1.7025000000000001,0.25,1.720757464,0.5525,0,0.5525,1.15,0.25,1.1768602296,1.7125,0.25,1.7306519725,0.5525,0,0.5525,1.16,0.25,1.1866338947
2020-04-24 12:00:00,1.6945000000000001,0.0,1.6945000000000001,0.5945,0,0.5945,1.1,0.0,1.1,1.7045,0.0,1.7045,0.5945,0,0.5945,1.11,0.0,1.11
2020-04-24 12:30:00,1.6625,0.25,1.6811919135000002,0.6025,0,0.6025,1.06,0.25,1.0890821824,1.6724999999999999,0.25,1.6910813848,0.6025,0,0.6025,1.07,0.25,1.0988175463
2020-04-24 13:00:00,1.6480000000000001,0.25,1.6668545227,0.628,0,0.628,1.02,0.25,1.0501904589,1.658,0.25,1.6767420792,0.628,0,0.628,1.03,0.25,1.0599056562
2020-04-24 13:30:00,1.699,0.0,1.699,0.649,0,0.649,1.05,0.0,1.05,1.699,0.0,1.699,0.649,0,0.649,1.05,0.0,1.05
2020-04-24 14:00:00,1.6365,0.0,1.6365,0.6465000000000001,0,0.6465000000000001,0.99,0.0,0.99,1.6465,0.25,1.6653715051,0.6465000000000001,0,0.6465000000000001,1.0,0.25,1.0307764064
2020-04-24 14:30:00,1.655,0.24,1.6723112749,0.595,0,0.595,1.06,0.24,1.0868302535,1.665,0.28,1.6883794005000001,0.595,0,0.595,1.07,0.28,1.1060289327
2020-04-24 15:00:00,1.726,0.0,1.726,0.556,0,0.556,1.17,0.0,1.17,1.736,0.24,1.7525113409,0.556,0,0.556,1.18,0.24,1.2041594579
2020-04-24 15:30:00,1.73,0.0,1.73,0.51,0,0.51,1.22,0.0,1.22,1.74,0.0,1.74,0.51,0,0.51,1.23,0.0,1.23
2020-04-24 16:00:00,1.7575,-0.4,1.8024445206,0.40750000000000003,0,0.40750000000000003,1.35,-0.4,1.408012784,1.7675,0.63,1.8764211281,0.40750000000000003,0,0.40750000000000003,1.3599999999999999,0.63,1.4988328793
2020-04-24 16:30:00,1.818,0.25,1.8351087161000001,0.308,0,0.308,1.51,0.25,1.5305554547,1.828,0.25,1.8450159891,0.308,0,0.308,1.52,0.25,1.5404220201
2020-04-24 17:00:00,1.9735,0.0,1.9735,0.1935,0,0.1935,1.78,0.0,1.78,1.9935,0.0,1.9935,0.1935,0,0.1935,1.8,0.0,1.8
2020-04-24 17:30:00,2.085,-0.31,2.1079195905,0.125,0,0.125,1.96,-0.31,1.9843638779,2.095,0.6000000000000001,2.17922578,0.125,0,0.125,1.97,0.6000000000000001,2.0593445559
2020-04-24 18:00:00,2.204,0.25,2.2181334495,0.084,0,0.084,2.12,0.25,2.134689673,2.234,0.26,2.2490789226,0.084,0,0.084,2.15,0.26,2.1656638705
2020-04-24 18:30:00,2.2775,0.25,2.2911800999,0.0275,0,0.0275,2.25,0.25,2.2638462845,2.3175,0.26,2.3320390756,0.0275,0,0.0275,2.29,0.26,2.3047125634
2020-04-24 19:00:00,2.2915,0.27,2.3073517829,0.0115,0,0.0115,2.2800000000000002,0.27,2.2959311836,2.3315,0.28,2.3482530209,0.0115,0,0.0115,2.32,0.28,2.336835467
2020-04-24 19:30:00,2.255,0.28,2.2723170994,0.005,0,0.005,2.25,0.28,2.2673552876,2.295,0.29,2.3132498784,0.005,0,0.005,2.29,0.29,2.3082894099
2020-04-24 20:00:00,2.271,0.26,2.2858348584,0.001,0,0.001,2.27,0.26,2.2848413512,2.301,0.27,2.3167867835,0.001,0,0.001,2.3,0.27,2.3157936005
2020-04-24 20:30:00,2.29,0.26,2.3047125634,0.0,0,0.0,2.29,0.26,2.3047125634,2.33,0.28,2.3467637291,0.0,0,0.0,2.33,0.28,2.3467637291
2020-04-24 21:00:00,2.29,0.26,2.3047125634,0.0,0,0.0,2.29,0.26,2.3047125634,2.31,0.27,2.3257256932,0.0,0,0.0,2.31,0.27,2.3257256932
2020-04-24 21:30:00,2.22,0.25,2.234032229,0.0,0,0.0,2.22,0.25,2.234032229,2.24,0.27,2.2562136424,0.0,0,0.0,2.24,0.27,2.2562136424
2020-04-24 22:00:00,2.11,0.29,2.1298356744,0.0,0,0.0,2.11,0.29,2.1298356744,2.14,0.31,2.162336699,0.0,0,0.0,2.14,0.31,2.162336699
2020-04-24 22:30:00,2.06,0.32,2.0847062143,0.0,0,0.0,2.06,0.32,2.0847062143,2.08,0.34,2.1076052761,0.0,0,0.0,2.08,0.34,2.1076052761
2020-04-24 23:00:00,1.98,0.33,2.007311635,0.0,0,0.0,1.98,0.33,2.007311635,2.0,0.38,2.0357799488,0.0,0,0.0,2.0,0.38,2.0357799488
2020-04-24 23:30:00,1.9100000000000001,0.33,1.9382982227,0.0,0,0.0,1.9100000000000001,0.33,1.9382982227,1.9300000000000002,0.34,1.9597193677,0.0,0,0.0,1.9300000000000002,0.34,1.9597193677
2020-04-25 00:00:00,1.8399999999999999,0.33,1.8693581786000002,0.0,0,0.0,1.8399999999999999,0.33,1.8693581786000002,1.87,0.34,1.9006577809,0.0,0,0.0,1.87,0.34,1.9006577809
2020-04-25 00:30:00,1.87,0.28,1.8908463712999999,0.0,0,0.0,1.87,0.28,1.8908463712999999,1.8900000000000001,0.29,1.9121192431,0.0,0,0.0,1.8900000000000001,0.29,1.9121192431
2020-04-25 01:00:00,1.82,0.29,1.8429595763000002,0.0,0,0.0,1.82,0.29,1.8429595763000002,1.8399999999999999,0.31,1.8659314028,0.0,0,0.0,1.8399999999999999,0.31,1.8659314028
2020-04-25 01:30:00,1.9300000000000002,0.30000000000000004,1.9531768993,0.0,0,0.0,1.9300000000000002,0.30000000000000004,1.9531768993,1.9500000000000002,0.31,1.9744872752,0.0,0,0.0,1.9500000000000002,0.31,1.9744872752
2020-04-25 02:00:00,1.9300000000000002,0.31,1.9547378341,0.0,0,0.0,1.9300000000000002,0.31,1.9547378341,1.9500000000000002,0.33,1.9777259669,0.0,0,0.0,1.9500000000000002,0.33,1.9777259669
2020-04-25 02:30:00,1.96,0.29,1.9813379318000002,0.0,0,0.0,1.96,0.29,1.9813379318000002,1.98,0.30000000000000004,2.0025983122,0.0,0,0.0,1.98,0.30000000000000004,2.0025983122
2020-04-25 03:00:00,1.87,0.31,1.8955210365,0.0,0,0.0,1.87,0.31,1.8955210365,1.8900000000000001,0.33,1.9185932346,0.0,0,0.0,1.8900000000000001,0.33,1.9185932346
2020-04-25 03:30:00,1.8599999999999999,0.30000000000000004,1.8840382162,0.0,0,0.0,1.8599999999999999,0.30000000000000004,1.8840382162,1.88,0.31,1.9053870998,0.0,0,0.0,1.88,0.31,1.9053870998
2020-04-25 04:00:00,1.85,0.27,1.8695988875,0.0,0,0.0,1.85,0.27,1.8695988875,1.87,0.29,1.8923530326,0.0,0,0.0,1.87,0.29,1.8923530326
2020-04-25 04:30:00,1.83,0.26,1.848377667,0.0,0,0.0,1.83,0.26,1.848377667,1.8599999999999999,0.27,1.8794946129,0.0,0,0.0,1.8599999999999999,0.27,1.8794946129
2020-04-25 05:00:00,1.8,0.26,1.8186808406,0.0,0,0.0,1.8,0.26,1.8186808406,1.82,0.26,1.8384776311,0.0,0,0.0,1.82,0.26,1.8384776311
2020-04-25 05:30:00,1.8399999999999999,0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,0.26,1.8582787735,1.8599999999999999,0.26,1.8780841302,0.0,0,0.0,1.8599999999999999,0.26,1.8780841302
2020-04-25 06:00:00,1.8399999999999999,0.27,1.8597042776000001,0.0,0,0.0,1.8399999999999999,0.27,1.8597042776000001,1.8599999999999999,0.28,1.8809572031,0.0,0,0.0,1.8599999999999999,0.28,1.8809572031
2020-04-25 06:30:00,1.88,0.26,1.8978935692,0.0,0,0.0,1.88,0.26,1.8978935692,1.8900000000000001,0.27,1.9091883092000002,0.0,0,0.0,1.8900000000000001,0.27,1.9091883092000002
2020-04-25 07:00:00,1.92,0.26,1.9375241934,0.0,0,0.0,1.92,0.26,1.9375241934,1.9500000000000002,0.26,1.9672569736,0.0,0,0.0,1.9500000000000002,0.26,1.9672569736
2020-04-25 07:30:00,1.971,-0.17,1.9783177197000001,0.001,0,0.001,1.97,-0.17,1.9773214205,1.951,0.55,2.0270424268,0.001,0,0.001,1.9500000000000002,0.55,2.0260799589
2020-04-25 08:00:00,1.9755,0.03,1.9757277773,0.0055000000000000005,0,0.0055000000000000005,1.97,0.03,1.9702284132,1.9755,0.42,2.0196534975,0.0055000000000000005,0,0.0055000000000000005,1.97,0.42,2.0142740628
2020-04-25 08:30:00,1.927,0.26,1.9444611079,0.007,0,0.007,1.92,0.26,1.9375241934,1.957,0.27,1.9755376483,0.007,0,0.007,1.9500000000000002,0.27,1.968603566
2020-04-25 09:00:00,1.9695,0.27,1.9879210875000002,0.0095,0,0.0095,1.96,0.27,1.9785095400000001,1.9895,0.27,2.0077375949,0.0095,0,0.0095,1.98,0.27,1.998324298
2020-04-25 09:30:00,1.972,0.26,1.9890661125,0.022,0,0.022,1.9500000000000002,0.26,1.9672569736,1.992,0.26,2.0088962143,0.022,0,0.022,1.97,0.26,1.9870832896000001
2020-04-25 10:00:00,1.956,0.26,1.9732045003,0.036000000000000004,0,0.036000000000000004,1.92,0.26,1.9375241934,1.976,0.26,1.9930318613,0.036000000000000004,0,0.036000000000000004,1.94,0.26,1.9573451407
2020-04-25 10:30:00,1.869,0.26,1.8869978802,0.149,0,0.149,1.72,0.26,1.7395401691,1.879,0.27,1.8982995022,0.149,0,0.149,1.73,0.27,1.7509426033
2020-04-25 11:00:00,1.7325,0.26,1.7519007535000002,0.1625,0,0.1625,1.57,0.26,1.5913830463,1.7425000000000002,0.26,1.7617906374,0.1625,0,0.1625,1.58,0.26,1.6012495120999999
2020-04-25 11:30:00,1.7970000000000002,0.26,1.8157117062,0.067,0,0.067,1.73,0.26,1.7494284781,1.8170000000000002,0.26,1.8355078316000002,0.067,0,0.067,1.75,0.26,1.7692088627
2020-04-25 12:00:00,1.88,0.08,1.8817013578,0.09,0,0.09,1.79,0.08,1.7917868177,1.88,0.44,1.9308029418000001,0.09,0,0.09,1.79,0.44,1.8432851109000001
2020-04-25 12:30:00,1.8639999999999999,0.26,1.8820456955,0.214,0,0.214,1.65,0.26,1.6703592428,1.884,0.26,1.9018559357,0.214,0,0.214,1.67,0.26,1.6901183391
2020-04-25 13:00:00,1.8475000000000001,0.24,1.8630234164,0.28750000000000003,0,0.28750000000000003,1.56,0.24,1.5783535726,1.8575,0.25,1.8742481826000001,0.28750000000000003,0,0.28750000000000003,1.57,0.25,1.589779859
2020-04-25 13:30:00,1.798,0.26,1.8167014064,0.368,0,0.368,1.43,0.26,1.4534441854,1.808,0.26,1.8265990255000002,0.368,0,0.368,1.44,0.26,1.4632839779
2020-04-25 14:00:00,1.7925,0.28,1.8142370986,0.21250000000000002,0,0.21250000000000002,1.58,0.28,1.6046183347,1.8125,0.29,1.8355533907,0.21250000000000002,0,0.21250000000000002,1.6,0.29,1.6260688792
2020-04-25 14:30:00,1.8359999999999999,0.26,1.8543182035,0.116,0,0.116,1.72,0.26,1.7395401691,1.866,0.26,1.8840265391000002,0.116,0,0.116,1.75,0.26,1.7692088627
2020-04-25 15:00:00,1.8435000000000001,0.24,1.8590568173,0.0935,0,0.0935,1.75,0.24,1.76638048,1.8535,0.30000000000000004,1.8776214342,0.0935,0,0.0935,1.76,0.30000000000000004,1.7853851125
2020-04-25 15:30:00,1.8745,0.24,1.8898016430000002,0.10450000000000001,0,0.10450000000000001,1.77,0.24,1.7861970776,1.8945,0.35000000000000003,1.9265591738,0.10450000000000001,0,0.10450000000000001,1.79,0.35000000000000003,1.8238969269
2020-04-25 16:00:00,1.837,0.29,1.8597497143,0.097,0,0.097,1.74,0.29,1.7640011338,1.857,0.30000000000000004,1.8810765535,0.097,0,0.097,1.76,0.30000000000000004,1.7853851125
2020-04-25 16:30:00,1.9025,0.30000000000000004,1.9260078530000002,0.10250000000000001,0,0.10250000000000001,1.8,0.30000000000000004,1.8248287590999999,1.9225,0.31,1.9473331122,0.10250000000000001,0,0.10250000000000001,1.82,0.31,1.8462123388
2020-04-25 17:00:00,2.052,0.25,2.0671729487,0.082,0,0.082,1.97,0.25,1.9857995871,2.082,0.25,2.0969558889,0.082,0,0.082,2.0,0.25,2.0155644371
2020-04-25 17:30:00,2.214,0.25,2.2280700169,0.074,0,0.074,2.14,0.25,2.154553318,2.234,0.26,2.2490789226,0.074,0,0.074,2.16,0.26,2.1755918735
2020-04-25 18:00:00,2.301,0.27,2.3167867835,0.131,0,0.131,2.17,0.27,2.1867327226,2.321,0.27,2.3366516642,0.131,0,0.131,2.19,0.27,2.2065810658
2020-04-25 18:30:00,2.276,0.26,2.2908024795,0.066,0,0.066,2.21,0.26,2.2252415599,2.296,0.26,2.3106743604,0.066,0,0.066,2.23,0.26,2.2451057882
2020-04-25 19:00:00,2.2425,0.25,2.2563923085,0.022500000000000003,0,0.022500000000000003,2.22,0.25,2.234032229,2.2625,0.25,2.2762702498,0.022500000000000003,0,0.022500000000000003,2.24,0.25,2.2539077177
2020-04-25 19:30:00,2.2615,0.26,2.276396769,0.021500000000000002,0,0.021500000000000002,2.24,0.26,2.2550388023,2.2915,0.27,2.3073517829,0.021500000000000002,0,0.021500000000000002,2.27,0.27,2.2860008749
2020-04-25 20:00:00,2.258,0.28,2.2752942667,0.018000000000000002,0,0.018000000000000002,2.24,0.28,2.2574321695,2.278,0.29,2.2963849851,0.018000000000000002,0,0.018000000000000002,2.26,0.29,2.278530228
2020-04-25 20:30:00,2.21,0.28,2.227666941,0.02,0,0.02,2.19,0.28,2.207826986,2.24,0.29,2.2586943131,0.02,0,0.02,2.22,0.29,2.2388613177
2020-04-25 21:00:00,2.1785,0.28,2.1964203263,0.0585,0,0.0585,2.12,0.28,2.1384106247,2.2085,0.29,2.2274586977,0.0585,0,0.0585,2.15,0.29,2.1694699814
2020-04-25 21:30:00,2.1385,0.29,2.158073736,0.0685,0,0.0685,2.07,0.29,2.0902152999,2.1685,0.31,2.1905461077,0.0685,0,0.0685,2.1,0.31,2.1227576404
2020-04-25 22:00:00,2.116,0.30000000000000004,2.1371607333,0.066,0,0.066,2.05,0.30000000000000004,2.0718349355,2.136,0.32,2.1598370309,0.066,0,0.066,2.07,0.32,2.094588265
2020-04-25 22:30:00,2.0585,0.33,2.0847835019,0.0385,0,0.0385,2.02,0.33,2.0467779557,2.0785,0.34,2.1061249369,0.0385,0,0.0385,2.04,0.34,2.0681392603
2020-04-25 23:00:00,2.0,0.33,2.0270421801,0.04,0,0.04,1.96,0.33,1.9875864761000002,2.03,0.35000000000000003,2.0599514557,0.04,0,0.04,1.99,0.35000000000000003,2.0205444811
2020-04-25 23:30:00,1.9365,0.36,1.9696782098,0.006500000000000001,0,0.006500000000000001,1.9300000000000002,0.36,1.9632880583,1.9565000000000001,0.38,1.9930610252,0.006500000000000001,0,0.006500000000000001,1.9500000000000002,0.38,1.9866806487000002
2020-04-26 00:00:00,1.8900000000000001,0.19,1.8995262567000002,0.0,0,0.0,1.8900000000000001,0.19,1.8995262567000002,1.8599999999999999,0.75,2.0055173896,0.0,0,0.0,1.8599999999999999,0.75,2.0055173896
2020-04-26 00:30:00,1.9380000000000002,-0.28,1.9581225702,0.008,0,0.008,1.9300000000000002,-0.28,1.9502051174,1.8679999999999999,0.85,2.0522972494,0.008,0,0.008,1.8599999999999999,0.85,2.0450183373
2020-04-26 01:00:00,1.8980000000000001,-0.25,1.9143938989,0.008,0,0.008,1.8900000000000001,-0.25,1.9064626931,1.838,0.89,2.0421420127,0.008,0,0.008,1.83,0.89,2.0349447167
2020-04-26 01:30:00,1.9500000000000002,0.32,1.9760819821000002,0.0,0,0.0,1.9500000000000002,0.32,1.9760819821000002,1.94,0.53,2.0110942295,0.0,0,0.0,1.94,0.53,2.0110942295
2020-04-26 02:00:00,1.9500000000000002,0.32,1.9760819821000002,0.0,0,0.0,1.9500000000000002,0.32,1.9760819821000002,1.97,0.34,1.9991248085,0.0,0,0.0,1.97,0.34,1.9991248085
2020-04-26 02:30:00,1.9500000000000002,0.29,1.9714461697,0.0,0,0.0,1.9500000000000002,0.29,1.9714461697,1.97,0.30000000000000004,1.9927117202,0.0,0,0.0,1.97,0.30000000000000004,1.9927117202
2020-04-26 03:00:00,1.87,0.30000000000000004,1.8939112968,0.0,0,0.0,1.87,0.30000000000000004,1.8939112968,1.9,0.32,1.9267589367,0.0,0,0.0,1.9,0.32,1.9267589367
2020-04-26 03:30:00,1.87,0.29,1.8923530326,0.0,0,0.0,1.87,0.29,1.8923530326,1.8900000000000001,0.31,1.9152545523,0.0,0,0.0,1.8900000000000001,0.31,1.9152545523
2020-04-26 04:00:00,1.8399999999999999,0.29,1.8627130751,0.0,0,0.0,1.8399999999999999,0.29,1.8627130751,1.8599999999999999,0.31,1.8856563844,0.0,0,0.0,1.8599999999999999,0.31,1.8856563844
2020-04-26 04:30:00,1.8399999999999999,0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,0.26,1.8582787735,1.8599999999999999,0.27,1.8794946129,0.0,0,0.0,1.8599999999999999,0.27,1.8794946129
2020-04-26 05:00:00,1.83,0.25,1.8469975636,0.0,0,0.0,1.83,0.25,1.8469975636,1.85,0.26,1.8681809334000001,0.0,0,0.0,1.85,0.26,1.8681809334000001
2020-04-26 05:30:00,1.8399999999999999,0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,0.26,1.8582787735,1.8599999999999999,0.27,1.8794946129,0.0,0,0.0,1.8599999999999999,0.27,1.8794946129
2020-04-26 06:00:00,1.8115,0.27,1.83151092,0.0015,0,0.0015,1.81,0.27,1.8300273222,1.8315000000000001,0.29,1.8543171924,0.0015,0,0.0015,1.83,0.29,1.8528356646000002
2020-04-26 06:30:00,1.8805,0.27,1.8997842641,0.0005,0,0.0005,1.88,0.27,1.8992893408,1.9105,0.29,1.932384602,0.0005,0,0.0005,1.9100000000000001,0.29,1.931890266
2020-04-26 07:00:00,1.892,0.28,1.9126065983,0.012,0,0.012,1.88,0.28,1.9007366992999999,1.9220000000000002,0.30000000000000004,1.9452722175,0.012,0,0.012,1.9100000000000001,0.30000000000000004,1.9334166649000002
2020-04-26 07:30:00,1.921,0.26,1.9385151534,0.011,0,0.011,1.9100000000000001,0.26,1.9276151068,1.941,0.28,1.9610917878,0.011,0,0.011,1.9300000000000002,0.28,1.9502051174
2020-04-26 08:00:00,1.8054999999999999,0.29,1.8286416407,0.0455,0,0.0455,1.76,0.29,1.7837320427,1.8355000000000001,0.31,1.8614940908,0.0455,0,0.0455,1.79,0.31,1.8166452598
2020-04-26 08:30:00,1.7485,0.28,1.7707773010999999,0.08850000000000001,0,0.08850000000000001,1.6600000000000001,0.28,1.6834488409000001,1.7685,0.29,1.7921194854,0.08850000000000001,0,0.08850000000000001,1.6800000000000002,0.29,1.7048460341
2020-04-26 09:00:00,1.786,0.25,1.8034123211000002,0.196,0,0.196,1.5899999999999999,0.25,1.6095340941,1.796,0.26,1.8147220173,0.196,0,0.196,1.6,0.26,1.6209873533999999
2020-04-26 09:30:00,1.77,0.25,1.7875681805,0.31,0,0.31,1.46,0.25,1.4812494726,1.79,0.26,1.808784122,0.31,0,0.31,1.48,0.26,1.5026643005
2020-04-26 10:00:00,1.7375,0.26,1.7568455396,0.3775,0,0.3775,1.3599999999999999,0.26,1.3846299145,1.7575,0.27,1.778118739,0.3775,0,0.3775,1.38,0.27,1.4061649974
2020-04-26 10:30:00,1.7225000000000001,0.25,1.7405476868,0.5425,0,0.5425,1.18,0.25,1.2061923561,1.7325,0.26,1.7519007535000002,0.5425,0,0.5425,1.19,0.26,1.2180722474
2020-04-26 11:00:00,1.73,-0.1,1.7328877632,0.56,0,0.56,1.17,-0.1,1.174265728,1.74,0.41000000000000003,1.7876520914,0.56,0,0.56,1.18,0.41000000000000003,1.2491997438
2020-04-26 11:30:00,1.665,0.25,1.6836641589,0.615,0,0.615,1.05,0.25,1.0793516572,1.675,0.25,1.6935539554,0.615,0,0.615,1.06,0.25,1.0890821824
2020-04-26 12:00:00,1.6185,0.25,1.6376941870000001,0.6585000000000001,0,0.6585000000000001,0.96,0.25,0.9920181450000001,1.6385,0.25,1.6574625938,0.6585000000000001,0,0.6585000000000001,0.98,0.25,1.0113851887
2020-04-26 12:30:00,1.638,0.26,1.6585065571,0.608,0,0.608,1.03,0.26,1.0623088063,1.6480000000000001,0.26,1.6683836489,0.608,0,0.608,1.04,0.26,1.0720074627
2020-04-26 13:00:00,1.6835,0.26,1.7034589076,0.5035000000000001,0,0.5035000000000001,1.18,0.26,1.2083045974,1.7035,0.26,1.7232272775,0.5035000000000001,0,0.5035000000000001,1.2,0.26,1.2278436383
2020-04-26 13:30:00,1.6520000000000001,0.26,1.6723348947,0.41200000000000003,0,0.41200000000000003,1.24,0.26,1.2669648772,1.662,0.26,1.6822140173,0.41200000000000003,0,0.41200000000000003,1.25,0.26,1.2767536959
2020-04-26 14:00:00,1.5985,0.26,1.6195067922000002,0.6385000000000001,0,0.6385000000000001,0.96,0.26,0.9945853407,1.6085,0.26,1.6293778721,0.6385000000000001,0,0.6385000000000001,0.97,0.26,1.0042410069
2020-04-26 14:30:00,1.6455000000000002,0.0,1.6455000000000002,0.6055,0,0.6055,1.04,0.0,1.04,1.6655,0.24,1.6827032567,0.6055,0,0.6055,1.06,0.24,1.0868302535
2020-04-26 15:00:00,1.6305,0.26,1.6510997093,0.5305,0,0.5305,1.1,0.26,1.1303096921,1.6405,0.26,1.6609756922,0.5305,0,0.5305,1.11,0.26,1.1400438588
2020-04-26 15:30:00,1.7365,0.27,1.7573651442,0.4365,0,0.4365,1.3,0.27,1.3277424449,1.7465000000000002,0.28,1.7688024904000001,0.4365,0,0.4365,1.31,0.28,1.3395894894
2020-04-26 16:00:00,1.755,0.27,1.7756477690999999,0.47500000000000003,0,0.47500000000000003,1.28,0.27,1.308166656,1.7650000000000001,0.28,1.787071627,0.47500000000000003,0,0.47500000000000003,1.29,0.28,1.3200378782
2020-04-26 16:30:00,1.871,0.26,1.8889788247000001,0.401,0,0.401,1.47,0.26,1.4928161307,1.891,0.27,1.9101782639,0.401,0,0.401,1.49,0.27,1.5142654985
2020-04-26 17:00:00,2.0395,0.27,2.0572944004,0.1895,0,0.1895,1.85,0.27,1.8695988875,2.0595,0.27,2.0771230705,0.1895,0,0.1895,1.87,0.27,1.8893914364
2020-04-26 17:30:00,2.1855,-0.38,2.2182899382,0.1855,0,0.1855,2.0,-0.38,2.0357799488,2.2055,0.64,2.2964821467,0.1855,0,0.1855,2.02,0.64,2.11896201
2020-04-26 18:00:00,2.24,0.27,2.2562136424,0.18,0,0.18,2.06,0.27,2.0776188293,2.26,0.28,2.2772790782,0.18,0,0.18,2.08,0.28,2.0987615396
2020-04-26 18:30:00,2.2575,0.25,2.2713005636,0.0575,0,0.0575,2.2,0.25,2.2141589825,2.2875,0.26,2.3022285399,0.0575,0,0.0575,2.23,0.26,2.2451057882
2020-04-26 19:00:00,2.241,0.25,2.25490155,0.021,0,0.021,2.22,0.25,2.234032229,2.271,0.27,2.2869938784,0.021,0,0.021,2.25,0.27,2.2661420962
2020-04-26 19:30:00,2.2745,0.26,2.2893121784,0.0045000000000000005,0,0.0045000000000000005,2.27,0.26,2.2848413512,2.3045,0.27,2.32026297,0.0045000000000000005,0,0.0045000000000000005,2.3,0.27,2.3157936005
2020-04-26 20:00:00,2.2035,0.26,2.218786211,0.0035,0,0.0035,2.2,0.26,2.215310362,2.2235,0.27,2.2398330853,0.0035,0,0.0035,2.22,0.27,2.2363586474
2020-04-26 20:30:00,2.2225,0.28,2.2400683583,0.0025,0,0.0025,2.22,0.28,2.2375879871,2.2525,0.30000000000000004,2.2723899863,0.0025,0,0.0025,2.25,0.30000000000000004,2.2699118926
2020-04-26 21:00:00,2.25,0.28,2.2673552876,0.0,0,0.0,2.25,0.28,2.2673552876,2.2800000000000002,0.30000000000000004,2.2996521476,0.0,0,0.0,2.2800000000000002,0.30000000000000004,2.2996521476
2020-04-26 21:30:00,2.21,0.31,2.2316361711,0.0,0,0.0,2.21,0.31,2.2316361711,2.24,0.33,2.2641775549,0.0,0,0.0,2.24,0.33,2.2641775549
2020-04-26 22:00:00,2.12,0.30000000000000004,2.1411212016,0.0,0,0.0,2.12,0.30000000000000004,2.1411212016,2.14,0.32,2.1637929661,0.0,0,0.0,2.14,0.32,2.1637929661
2020-04-26 22:30:00,2.02,0.31,2.0436486978,0.0,0,0.0,2.02,0.31,2.0436486978,2.04,0.33,2.0665188119,0.0,0,0.0,2.04,0.33,2.0665188119
2020-04-26 23:00:00,1.96,0.29,1.9813379318000002,0.0,0,0.0,1.96,0.29,1.9813379318000002,1.98,0.35000000000000003,2.0106963968,0.0,0,0.0,1.98,0.35000000000000003,2.0106963968
2020-04-26 23:30:00,1.87,0.36,1.904337155,0.0,0,0.0,1.87,0.36,1.904337155,1.88,0.38,1.9180198122,0.0,0,0.0,1.88,0.38,1.9180198122
2020-04-27 00:00:00,1.78,0.38,1.8201098868,0.0,0,0.0,1.78,0.38,1.8201098868,1.8,0.39,1.8417654574000002,0.0,0,0.0,1.8,0.39,1.8417654574000002
2020-04-27 00:30:00,1.83,0.34,1.8613167382,0.0,0,0.0,1.83,0.34,1.8613167382,1.8399999999999999,0.35000000000000003,1.8729922584,0.0,0,0.0,1.8399999999999999,0.35000000000000003,1.8729922584
2020-04-27 01:00:00,1.8,0.30000000000000004,1.8248287590999999,0.0,0,0.0,1.8,0.30000000000000004,1.8248287590999999,1.82,0.4,1.8634376834,0.0,0,0.0,1.82,0.4,1.8634376834
2020-04-27 01:30:00,1.8900000000000001,0.33,1.9185932346,0.0,0,0.0,1.8900000000000001,0.33,1.9185932346,1.9,0.42,1.9458674158,0.0,0,0.0,1.9,0.42,1.9458674158
2020-04-27 02:00:00,1.94,0.33,1.9678668654,0.0,0,0.0,1.94,0.33,1.9678668654,1.97,0.35000000000000003,2.0008498195,0.0,0,0.0,1.97,0.35000000000000003,2.0008498195
2020-04-27 02:30:00,1.94,0.30000000000000004,1.9630588376,0.0,0,0.0,1.94,0.30000000000000004,1.9630588376,1.96,0.32,1.985950654,0.0,0,0.0,1.96,0.32,1.985950654
2020-04-27 03:00:00,1.9,0.29,1.9220041623,0.0,0,0.0,1.9,0.29,1.9220041623,1.9100000000000001,0.31,1.93499354,0.0,0,0.0,1.9100000000000001,0.31,1.93499354
2020-04-27 03:30:00,1.8599999999999999,0.30000000000000004,1.8840382162,0.0,0,0.0,1.8599999999999999,0.30000000000000004,1.8840382162,1.88,0.32,1.9070395906000002,0.0,0,0.0,1.88,0.32,1.9070395906000002
2020-04-27 04:00:00,1.85,0.30000000000000004,1.8741664814,0.0,0,0.0,1.85,0.30000000000000004,1.8741664814,1.88,0.32,1.9070395906000002,0.0,0,0.0,1.88,0.32,1.9070395906000002
2020-04-27 04:30:00,1.83,0.28,1.8512968428,0.0,0,0.0,1.83,0.28,1.8512968428,1.85,0.30000000000000004,1.8741664814,0.0,0,0.0,1.85,0.30000000000000004,1.8741664814
2020-04-27 05:00:00,1.8599999999999999,0.27,1.8794946129,0.0,0,0.0,1.8599999999999999,0.27,1.8794946129,1.87,0.28,1.8908463712999999,0.0,0,0.0,1.87,0.28,1.8908463712999999
2020-04-27 05:30:00,1.88,0.27,1.8992893408,0.0,0,0.0,1.88,0.27,1.8992893408,1.9,0.28,1.9205207627,0.0,0,0.0,1.9,0.28,1.9205207627
2020-04-27 06:00:00,1.8900000000000001,0.26,1.9077997799,0.0,0,0.0,1.8900000000000001,0.26,1.9077997799,1.9100000000000001,0.26,1.9276151068,0.0,0,0.0,1.9100000000000001,0.26,1.9276151068
2020-04-27 06:30:00,1.94,0.26,1.9573451407,0.0,0,0.0,1.94,0.26,1.9573451407,1.96,0.27,1.9785095400000001,0.0,0,0.0,1.96,0.27,1.9785095400000001
2020-04-27 07:00:00,2.0305,0.26,2.047078467,0.0005,0,0.0005,2.03,0.26,2.0465825173,2.0605,0.27,2.0781145902000002,0.0005,0,0.0005,2.06,0.27,2.0776188293
2020-04-27 07:30:00,2.101,0.26,2.1170264524,0.001,0,0.001,2.1,0.26,2.1160340262,2.1310000000000002,0.27,2.1480365453,0.001,0,0.001,2.13,0.27,2.1470444802
2020-04-27 08:00:00,2.096,0.27,2.1133187171,0.006,0,0.006,2.09,0.27,2.1073680267,2.116,0.28,2.134445127,0.006,0,0.006,2.11,0.28,2.1284971223999998
2020-04-27 08:30:00,2.2005,0.28,2.218242604,0.0105,0,0.0105,2.19,0.28,2.207826986,2.2305,0.29,2.2492732715,0.0105,0,0.0105,2.22,0.29,2.2388613177
2020-04-27 09:00:00,2.324,0.25,2.3374079661,0.004,0,0.004,2.32,0.25,2.3334309503,2.344,0.25,2.3572942116,0.004,0,0.004,2.34,0.25,2.3533168083
2020-04-27 09:30:00,2.305,0.25,2.3185178455,0.005,0,0.005,2.3,0.25,2.3135470603,2.335,0.25,2.348345162,0.005,0,0.005,2.33,0.25,2.3433736364
2020-04-27 10:00:00,2.254,0.28,2.2713247236,0.014,0,0.014,2.24,0.28,2.2574321695,2.294,0.28,2.3110248809,0.014,0,0.014,2.2800000000000002,0.28,2.2971286425
2020-04-27 10:30:00,2.1,0.17,2.106869716,0.04,0,0.04,2.06,0.17,2.0670026609,2.12,0.29,2.1397429752,0.04,0,0.04,2.08,0.29,2.1001190442
2020-04-27 11:00:00,2.077,0.26,2.093210214,0.037,0,0.037,2.04,0.26,2.0565018843,2.097,0.27,2.1143105259,0.037,0,0.037,2.06,0.27,2.0776188293
2020-04-27 11:30:00,2.0635,0.25,2.0785890046,0.07350000000000001,0,0.07350000000000001,1.99,0.25,2.0056420418,2.0835,0.26,2.099660032,0.07350000000000001,0,0.07350000000000001,2.01,0.26,2.0267461607
2020-04-27 12:00:00,1.9805000000000001,0.27,1.9988197142000002,0.12050000000000001,0,0.12050000000000001,1.8599999999999999,0.27,1.8794946129,2.0005,0.27,2.0186382167,0.12050000000000001,0,0.12050000000000001,1.88,0.27,1.8992893408
2020-04-27 12:30:00,2.008,0.28,2.0274279272,0.038,0,0.038,1.97,0.28,1.9897989848000002,2.028,0.29,2.048629786,0.038,0,0.038,1.99,0.29,2.0110196419
2020-04-27 13:00:00,1.9855,0.26,2.0024510606,0.1155,0,0.1155,1.87,0.26,1.8879883473999999,2.0055,0.27,2.0235934004,0.1155,0,0.1155,1.8900000000000001,0.27,1.9091883092000002
2020-04-27 13:30:00,1.9615,0.25,1.9773675050000001,0.24150000000000002,0,0.24150000000000002,1.72,0.25,1.7380736463000002,1.9815,0.25,1.9972086145,0.24150000000000002,0,0.24150000000000002,1.74,0.25,1.7578680269
2020-04-27 14:00:00,1.97,0.25,1.9857995871,0.27,0,0.27,1.7000000000000002,0.25,1.7182840277,1.99,0.25,2.0056420418,0.27,0,0.27,1.72,0.25,1.7380736463000002
2020-04-27 14:30:00,2.0305,0.26,2.047078467,0.030500000000000003,0,0.030500000000000003,2.0,0.26,2.0168291946,2.0605,0.27,2.0781145902000002,0.030500000000000003,0,0.030500000000000003,2.03,0.27,2.0478769494
2020-04-27 15:00:00,2.053,0.26,2.0693982217,0.013000000000000001,0,0.013000000000000001,2.04,0.26,2.0565018843,2.083,0.27,2.1004259092,0.013000000000000001,0,0.013000000000000001,2.07,0.27,2.0875344309
2020-04-27 15:30:00,2.0425,0.28,2.0616028352,0.0425,0,0.0425,2.0,0.28,2.0195048898,2.0725,0.29,2.0926911502,0.0425,0,0.0425,2.03,0.29,2.0506096654
2020-04-27 16:00:00,2.1305,0.26,2.1463061874,0.0505,0,0.0505,2.08,0.26,2.0961870146,2.1605,0.27,2.1773057319,0.0505,0,0.0505,2.11,0.27,2.1272047386
2020-04-27 16:30:00,2.26,0.25,2.27378539,0.03,0,0.03,2.23,0.25,2.2439696968,2.29,0.25,2.3036058691,0.03,0,0.03,2.26,0.25,2.27378539
2020-04-27 17:00:00,2.3725,0.25,2.3856353975,0.0325,0,0.0325,2.34,0.25,2.3533168083,2.3925,0.26,2.4065860155,0.0325,0,0.0325,2.36,0.26,2.3742788379
2020-04-27 17:30:00,2.5285,-0.37,2.5554279974,0.0385,0,0.0385,2.49,-0.37,2.5173398658,2.5484999999999998,0.68,2.6376603743,0.0385,0,0.0385,2.51,0.68,2.6004807248
2020-04-27 18:00:00,2.5655,-0.36,2.5906351055,0.025500000000000002,0,0.025500000000000002,2.54,-0.36,2.5653849614,2.5855,0.74,2.6893140854,0.025500000000000002,0,0.025500000000000002,2.56,0.74,2.6648076854
2020-04-27 18:30:00,2.608,-0.38,2.6355386546,0.028,0,0.028,2.58,-0.38,2.6078343506,2.608,0.71,2.7029176828,0.028,0,0.028,2.58,0.71,2.6759110597999998
2020-04-27 19:00:00,2.516,0.0,2.516,0.026000000000000002,0,0.026000000000000002,2.49,0.0,2.49,2.5460000000000003,0.25,2.5582447107,0.026000000000000002,0,0.026000000000000002,2.52,0.25,2.532370431
2020-04-27 19:30:00,2.4835000000000003,0.26,2.4970727362,0.0135,0,0.0135,2.47,0.26,2.4836465127,2.5135,0.26,2.5269116031000003,0.0135,0,0.0135,2.5,0.26,2.5134836383
2020-04-27 20:00:00,2.4285,0.26,2.4423784002,0.0085,0,0.0085,2.42,0.26,2.4339268683,2.4485,0.26,2.4622656741,0.0085,0,0.0085,2.44,0.26,2.4538133588
2020-04-27 20:30:00,2.3865,0.28,2.4028695866,0.006500000000000001,0,0.006500000000000001,2.38,0.28,2.3964139876,2.4265,0.30000000000000004,2.4449748976,0.006500000000000001,0,0.006500000000000001,2.42,0.30000000000000004,2.4385241438
2020-04-27 21:00:00,2.4245,0.29,2.4417821873,0.0045000000000000005,0,0.0045000000000000005,2.42,0.29,2.4373140955,2.4545,0.30000000000000004,2.4727657087,0.0045000000000000005,0,0.0045000000000000005,2.45,0.30000000000000004,2.4682990094
2020-04-27 21:30:00,2.324,0.31,2.3445843981,0.004,0,0.004,2.32,0.31,2.3406195761,2.354,0.33,2.3770183003,0.004,0,0.004,2.35,0.33,2.3730571
2020-04-27 22:00:00,2.231,0.33,2.255274041,0.001,0,0.001,2.23,0.33,2.254284809,2.251,0.35000000000000003,2.278047629,0.001,0,0.001,2.25,0.35000000000000003,2.2770595073
2020-04-27 22:30:00,2.173,0.33,2.1979146935,0.003,0,0.003,2.17,0.33,2.1949487466,2.193,0.35000000000000003,2.2207541512,0.003,0,0.003,2.19,0.35000000000000003,2.2177916945
2020-04-27 23:00:00,2.039,0.33,2.0655316507,0.019,0,0.019,2.02,0.33,2.0467779557,2.069,0.35000000000000003,2.0983948627,0.019,0,0.019,2.05,0.35000000000000003,2.0796634343
2020-04-27 23:30:00,2.0155,0.33,2.042336958,0.025500000000000002,0,0.025500000000000002,1.99,0.33,2.0171762442,2.0355,0.35000000000000003,2.0653716978,0.025500000000000002,0,0.025500000000000002,2.01,0.35000000000000003,2.0402450833
2020-04-28 00:00:00,1.9085,0.31,1.9335129299,0.0285,0,0.0285,1.88,0.31,1.9053870998,1.9185,0.33,1.9466746647000002,0.0285,0,0.0285,1.8900000000000001,0.33,1.9185932346
2020-04-28 00:30:00,1.8439999999999999,0.31,1.8698759317,0.024,0,0.024,1.82,0.31,1.8462123388,1.8639999999999999,0.33,1.8929860010000001,0.024,0,0.024,1.8399999999999999,0.33,1.8693581786000002
2020-04-28 01:00:00,1.8425,0.33,1.8718189683,0.0125,0,0.0125,1.83,0.33,1.8595160661,1.8625,0.35000000000000003,1.895100591,0.0125,0,0.0125,1.85,0.35000000000000003,1.8828170384
2020-04-28 01:30:00,1.9775,0.32,2.003223964,0.007500000000000001,0,0.007500000000000001,1.97,0.32,1.9958206332000001,1.9975,0.34,2.026229565,0.007500000000000001,0,0.007500000000000001,1.99,0.34,2.0188362985
2020-04-28 02:00:00,1.9775,0.30000000000000004,2.0001265585,0.007500000000000001,0,0.007500000000000001,1.97,0.30000000000000004,1.9927117202,1.9975,0.32,2.0229696612,0.007500000000000001,0,0.007500000000000001,1.99,0.32,2.0155644371
2020-04-28 02:30:00,1.9655,0.31,1.9897965348,0.0055000000000000005,0,0.0055000000000000005,1.96,0.31,1.9843638779,1.9855,0.33,2.0127370047,0.0055000000000000005,0,0.0055000000000000005,1.98,0.33,2.007311635
2020-04-28 03:00:00,1.933,0.31,1.9576999259,0.003,0,0.003,1.9300000000000002,0.31,1.9547378341,1.963,0.33,1.9905449003000002,0.003,0,0.003,1.96,0.33,1.9875864761000002
2020-04-28 03:30:00,1.9195000000000002,0.30000000000000004,1.9428021644000002,0.0095,0,0.0095,1.9100000000000001,0.30000000000000004,1.9334166649000002,1.9395,0.32,1.9657213053,0.0095,0,0.0095,1.9300000000000002,0.32,1.9563486397
2020-04-28 04:00:00,1.858,0.29,1.8804956793,0.018000000000000002,0,0.018000000000000002,1.8399999999999999,0.29,1.8627130751,1.8780000000000001,0.31,1.9034137753,0.018000000000000002,0,0.018000000000000002,1.8599999999999999,0.31,1.8856563844
2020-04-28 04:30:00,1.8725,0.28,1.8933188453,0.0325,0,0.0325,1.8399999999999999,0.28,1.8611824199,1.8925,0.30000000000000004,1.916130541,0.0325,0,0.0325,1.8599999999999999,0.30000000000000004,1.8840382162
2020-04-28 05:00:00,1.8995000000000002,0.26,1.9172115820000002,0.0495,0,0.0495,1.85,0.26,1.8681809334000001,1.9195000000000002,0.27,1.9383963088,0.0495,0,0.0495,1.87,0.27,1.8893914364
2020-04-28 05:30:00,1.854,0.27,1.8735570448,0.084,0,0.084,1.77,0.27,1.7904747974,1.884,0.29,1.9061888679,0.084,0,0.084,1.8,0.29,1.8232114524
2020-04-28 06:00:00,1.925,0.27,1.9438428434000001,0.085,0,0.085,1.8399999999999999,0.27,1.8597042776000001,1.945,0.29,1.9665006992,0.085,0,0.085,1.8599999999999999,0.29,1.8824717792999999
2020-04-28 06:30:00,2.0295,0.08,2.031076131,0.0795,0,0.0795,1.9500000000000002,0.08,1.9516403357,2.0295,0.44,2.0766488028,0.0795,0,0.0795,1.9500000000000002,0.44,1.9990247622
2020-04-28 07:00:00,2.0935,0.25,2.1083743145,0.10350000000000001,0,0.10350000000000001,1.99,0.25,2.0056420418,2.1135,0.25,2.1282345383,0.10350000000000001,0,0.10350000000000001,2.01,0.25,2.0254875956
2020-04-28 07:30:00,2.1655,0.25,2.1798830817,0.0955,0,0.0955,2.07,0.25,2.085041966,2.1955,0.25,2.2096878173,0.0955,0,0.0955,2.1,0.25,2.1148285983
2020-04-28 08:00:00,2.275,0.25,2.288695043,0.085,0,0.085,2.19,0.25,2.2042232192,2.315,0.26,2.3295546785,0.085,0,0.085,2.23,0.26,2.2451057882
2020-04-28 08:30:00,2.3335,0.26,2.3479400014,0.07350000000000001,0,0.07350000000000001,2.26,0.26,2.2749065915,2.3635,0.27,2.3788720541,0.07350000000000001,0,0.07350000000000001,2.29,0.27,2.3058620947
2020-04-28 09:00:00,2.317,0.29,2.335077943,0.067,0,0.067,2.25,0.29,2.2686119103999998,2.347,0.31,2.3673844217,0.067,0,0.067,2.2800000000000002,0.31,2.3009780529
2020-04-28 09:30:00,2.3535,0.29,2.3712996964,0.0835,0,0.0835,2.27,0.29,2.2884492566,2.3935,0.30000000000000004,2.412227653,0.0835,0,0.0835,2.31,0.30000000000000004,2.3293990641
2020-04-28 10:00:00,2.265,0.29,2.2834896540000003,0.095,0,0.095,2.17,0.29,2.189292123,2.295,0.31,2.3158421794,0.095,0,0.095,2.2,0.31,2.2217335574
2020-04-28 10:30:00,2.2055,0.29,2.2244842661,0.10550000000000001,0,0.10550000000000001,2.1,0.29,2.1199292441,2.2355,0.31,2.2568917231,0.10550000000000001,0,0.10550000000000001,2.13,0.31,2.1524404754
2020-04-28 11:00:00,2.2685,0.27,2.284511381,0.1285,0,0.1285,2.14,0.27,2.156965461,2.2885,0.28,2.3055654946,0.1285,0,0.1285,2.16,0.28,2.1780725424
2020-04-28 11:30:00,2.2725,0.26,2.2873251299,0.17250000000000001,0,0.17250000000000001,2.1,0.26,2.1160340262,2.2925,0.26,2.3071966214,0.17250000000000001,0,0.17250000000000001,2.12,0.26,2.135883892
2020-04-28 12:00:00,2.2805,0.26,2.2952734587,0.1505,0,0.1505,2.13,0.26,2.1458098704,2.3005,0.26,2.3151458377,0.1505,0,0.1505,2.15,0.26,2.1656638705
2020-04-28 12:30:00,2.3015,0.27,2.3172833771,0.1515,0,0.1515,2.15,0.27,2.1668871683,2.3215,0.28,2.3383246674000002,0.1515,0,0.1515,2.17,0.28,2.1879899451
2020-04-28 13:00:00,2.183,0.27,2.1996338332,0.14300000000000002,0,0.14300000000000002,2.04,0.27,2.0577900768,2.213,0.29,2.2319204735,0.14300000000000002,0,0.14300000000000002,2.07,0.29,2.0902152999
2020-04-28 13:30:00,2.143,0.28,2.1612147047,0.14300000000000002,0,0.14300000000000002,2.0,0.28,2.0195048898,2.173,0.29,2.1922657229,0.14300000000000002,0,0.14300000000000002,2.03,0.29,2.0506096654
2020-04-28 14:00:00,2.0445,0.27,2.0622512577,0.1945,0,0.1945,1.85,0.27,1.8695988875,2.0745,0.28,2.0933108345,0.1945,0,0.1945,1.88,0.28,1.9007366992999999
2020-04-28 14:30:00,2.043,0.25,2.0582392961,0.193,0,0.193,1.85,0.25,1.8668154703000002,2.073,0.26,2.0892412498,0.193,0,0.193,1.88,0.26,1.8978935692
2020-04-28 15:00:00,2.0605,0.15,2.0659526253,0.21050000000000002,0,0.21050000000000002,1.85,0.15,1.8560711193000001,2.0805,0.31,2.1034686235,0.21050000000000002,0,0.21050000000000002,1.87,0.31,1.8955210365
2020-04-28 15:30:00,1.968,0.13,1.9722890255,0.378,0,0.378,1.5899999999999999,0.13,1.5953056133999999,1.988,0.32,2.0135898291,0.378,0,0.378,1.6099999999999999,0.32,1.6414932225999999
2020-04-28 16:00:00,2.057,0.26,2.073366586,0.34700000000000003,0,0.34700000000000003,1.71,0.26,1.7296531444,2.077,0.26,2.093210214,0.34700000000000003,0,0.34700000000000003,1.73,0.26,1.7494284781
2020-04-28 16:30:00,1.9865,0.26,2.0034425996,0.6365000000000001,0,0.6365000000000001,1.35,0.26,1.3748090777,2.0065,0.25,2.022014404,0.6365000000000001,0,0.6365000000000001,1.37,0.25,1.3926234236
2020-04-28 17:00:00,2.075,0.26,2.0912257171,0.515,0,0.515,1.56,0.26,1.5815182579,2.095,0.26,2.1110720026,0.515,0,0.515,1.58,0.26,1.6012495120999999
2020-04-28 17:30:00,2.251,0.26,2.2659657985,0.361,0,0.361,1.8900000000000001,0.26,1.9077997799,2.281,0.27,2.2969242478,0.361,0,0.361,1.92,0.27,1.9388914358
2020-04-28 18:00:00,2.2765,0.26,2.2912992493,0.2665,0,0.2665,2.01,0.26,2.0267461607,2.2965,0.27,2.3123175063,0.2665,0,0.2665,2.03,0.27,2.0478769494
2020-04-28 18:30:00,2.378,0.26,2.3921713985,0.168,0,0.168,2.21,0.26,2.2252415599,2.418,0.26,2.4319383216,0.168,0,0.168,2.25,0.26,2.264972406
2020-04-28 19:00:00,2.338,0.25,2.3513281353,0.088,0,0.088,2.25,0.25,2.2638462845,2.378,0.26,2.3921713985,0.088,0,0.088,2.29,0.26,2.3047125634
2020-04-28 19:30:00,2.313,0.30000000000000004,2.3323741124,0.053,0,0.053,2.26,0.30000000000000004,2.2798245547000002,2.343,0.32,2.3647513611,0.053,0,0.053,2.29,0.32,2.3122499865
2020-04-28 20:00:00,2.3355,0.29,2.3534358394,0.0155,0,0.0155,2.32,0.29,2.338054747,2.3755,0.31,2.3956419286,0.0155,0,0.0155,2.36,0.31,2.3802730936
2020-04-28 20:30:00,2.3615,0.30000000000000004,2.380479416,0.021500000000000002,0,0.021500000000000002,2.34,0.30000000000000004,2.3591523902000002,2.3815,0.32,2.4029028799,0.021500000000000002,0,0.021500000000000002,2.36,0.32,2.3815961035
2020-04-28 21:00:00,2.3275,0.32,2.3493948689,0.0175,0,0.0175,2.31,0.32,2.3320591759,2.3575,0.34,2.3818913178,0.0175,0,0.0175,2.34,0.34,2.3645718429
2020-04-28 21:30:00,2.2955,0.33,2.3190990169,0.0155,0,0.0155,2.2800000000000002,0.33,2.3037577998,2.3155,0.35000000000000003,2.3418027778,0.0155,0,0.0155,2.3,0.35000000000000003,2.3264780248
2020-04-28 22:00:00,2.1645,0.36,2.1942334083,0.0045000000000000005,0,0.0045000000000000005,2.16,0.36,2.1897945109,2.1945,0.38,2.2271574372,0.0045000000000000005,0,0.0045000000000000005,2.19,0.38,2.2227235546
2020-04-28 22:30:00,2.142,0.33,2.1672710952,0.002,0,0.002,2.14,0.33,2.1652944373,2.162,0.35000000000000003,2.190147027,0.002,0,0.002,2.16,0.35000000000000003,2.1881727537
2020-04-28 23:00:00,2.046,0.34,2.0740578584,0.006,0,0.006,2.04,0.34,2.0681392603,2.066,0.36,2.0971304204,0.006,0,0.006,2.06,0.36,2.0912197398
2020-04-28 23:30:00,1.986,0.33,2.0132302402,0.016,0,0.016,1.97,0.33,1.9974483723,2.006,0.36,2.0380471045,0.016,0,0.016,1.99,0.36,2.02230067
2020-04-29 00:00:00,1.8780000000000001,0.29,1.9002589297,0.008,0,0.008,1.87,0.29,1.8923530326,1.8980000000000001,0.42,1.9439146072,0.008,0,0.008,1.8900000000000001,0.42,1.936104336
2020-04-29 00:30:00,1.873,0.36,1.9072831463000002,0.003,0,0.003,1.87,0.36,1.904337155,1.903,0.38,1.9405692464,0.003,0,0.003,1.9,0.38,1.9376274152000001
2020-04-29 01:00:00,1.873,0.33,1.9018488373,0.003,0,0.003,1.87,0.33,1.8988944152,1.903,0.35000000000000003,1.9349183445,0.003,0,0.003,1.9,0.35000000000000003,1.9319679086
2020-04-29 01:30:00,1.957,0.35000000000000003,1.9880515587,0.007,0,0.007,1.9500000000000002,0.35000000000000003,1.9811612755999999,1.9769999999999999,0.37,2.011325185,0.007,0,0.007,1.97,0.37,2.0044450604
2020-04-29 02:00:00,2.008,0.33,2.0349358712,0.028,0,0.028,1.98,0.33,2.007311635,2.038,0.35000000000000003,2.0678355834,0.028,0,0.028,2.01,0.35000000000000003,2.0402450833
2020-04-29 02:30:00,2.0095,0.30000000000000004,2.0317702257,0.0995,0,0.0995,1.9100000000000001,0.30000000000000004,1.9334166649000002,2.0195,0.32,2.0446956375,0.0995,0,0.0995,1.92,0.32,1.9464840097
2020-04-29 03:00:00,1.9555,0.33,1.9831490741,0.20550000000000002,0,0.20550000000000002,1.75,0.33,1.7808424972,1.9755,0.35000000000000003,2.0062652492,0.20550000000000002,0,0.20550000000000002,1.77,0.35000000000000003,1.8042727067
2020-04-29 03:30:00,1.924,0.32,1.9504296962,0.20400000000000001,0,0.20400000000000001,1.72,0.32,1.7495142182999999,1.9340000000000002,0.33,1.9619520891,0.20400000000000001,0,0.20400000000000001,1.73,0.33,1.7611927776
2020-04-29 04:00:00,1.9275,0.27,1.9463186404,0.2575,0,0.2575,1.67,0.27,1.6916855499999999,1.9475,0.29,1.9689733999999999,0.2575,0,0.2575,1.69,0.29,1.7147011401
2020-04-29 04:30:00,1.8679999999999999,0.29,1.890376682,0.278,0,0.278,1.5899999999999999,0.29,1.6162301816,1.888,0.32,1.9149266304,0.278,0,0.278,1.6099999999999999,0.32,1.6414932225999999
2020-04-29 05:00:00,1.859,0.27,1.8785049907,0.329,0,0.329,1.53,0.27,1.5536408851,1.879,0.28,1.8997476147999999,0.329,0,0.329,1.55,0.28,1.5750872992
2020-04-29 05:30:00,1.891,0.27,1.9101782639,0.311,0,0.311,1.58,0.27,1.6029036153,1.911,0.28,1.9314038935000002,0.311,0,0.311,1.6,0.28,1.6243152403
2020-04-29 06:00:00,1.8945,0.27,1.9136431877,0.34450000000000003,0,0.34450000000000003,1.55,0.27,1.5733403955,1.9245,0.28,1.9447622605000001,0.34450000000000003,0,0.34450000000000003,1.58,0.28,1.6046183347
2020-04-29 06:30:00,1.9395,-0.17,1.9469361186,0.5495,0,0.5495,1.3900000000000001,-0.17,1.4003570973000001,1.9295,0.5700000000000001,2.0119319695,0.5495,0,0.5495,1.38,0.5700000000000001,1.4930840566
2020-04-29 07:00:00,2.0905,0.0,2.0905,0.6005,0,0.6005,1.49,0.0,1.49,2.1005,0.0,2.1005,0.6005,0,0.6005,1.5,0.0,1.5
2020-04-29 07:30:00,2.1735,0.0,2.1735,0.6735,0,0.6735,1.5,0.0,1.5,2.1935000000000002,0.0,2.1935000000000002,0.6735,0,0.6735,1.52,0.0,1.52
2020-04-29 08:00:00,2.2915,0.0,2.2915,0.7215,0,0.7215,1.57,0.0,1.57,2.3115,0.0,2.3115,0.7215,0,0.7215,1.5899999999999999,0.0,1.5899999999999999
2020-04-29 08:30:00,2.3435,0.0,2.3435,0.6535000000000001,0,0.6535000000000001,1.69,0.0,1.69,2.3635,0.25,2.376685139,0.6535000000000001,0,0.6535000000000001,1.71,0.25,1.7281782315
2020-04-29 09:00:00,2.3575,0.25,2.3707185092,0.6275000000000001,0,0.6275000000000001,1.73,0.25,1.7479702515,2.3775,0.25,2.3906079248,0.6275000000000001,0,0.6275000000000001,1.75,0.25,1.7677669530000002
2020-04-29 09:30:00,2.1,0.0,2.1,0.92,0,0.92,1.18,0.0,1.18,2.12,0.0,2.12,0.92,0,0.92,1.2,0.0,1.2
2020-04-29 10:00:00,2.007,0.36,2.0390313877,1.077,0,1.077,0.93,0.36,0.9972462083,2.317,-0.25,2.3304482401,1.077,0,1.077,1.24,-0.25,1.2649505919
2020-04-29 10:30:00,1.8525,0.31,1.8782588347,0.9925,0,0.9925,0.86,0.31,0.9141662868,2.5925000000000002,-0.25,2.6045261085,0.9925,0,0.9925,1.6,-0.25,1.6194134741
2020-04-29 11:00:00,1.663,0.30000000000000004,1.6898428921000002,1.123,0,1.123,0.54,0.30000000000000004,0.6177378085,2.533,-0.26,2.5463088972,1.123,0,1.123,1.4100000000000001,-0.26,1.4337712509
2020-04-29 11:30:00,1.5895000000000001,0.30000000000000004,1.617563059,0.9895,0,0.9895,0.6000000000000001,0.30000000000000004,0.6708203932,2.3995,-0.27,2.4146428825,0.9895,0,0.9895,1.4100000000000001,-0.27,1.4356183337
2020-04-29 12:00:00,1.1585,0.28,1.1918566399000001,1.2185,0,1.2185,-0.06,0.28,0.2863564213,2.5985,-0.25,2.6104984677000003,1.2185,0,1.2185,1.38,-0.25,1.4024621207
2020-04-29 12:30:00,1.528,0.31,1.5591292442,1.008,0,1.008,0.52,0.31,0.6053924347,2.478,-0.28,2.493769035,1.008,0,1.008,1.47,-0.28,1.4964290829
2020-04-29 13:00:00,1.4885000000000002,0.36,1.5314151135,0.8785000000000001,0,0.8785000000000001,0.61,0.36,0.7083078427,2.3685,0.0,2.3685,0.8785000000000001,0,0.8785000000000001,1.49,0.0,1.49
2020-04-29 13:30:00,1.525,0.4,1.5765865025,0.8250000000000001,0,0.8250000000000001,0.7000000000000001,0.4,0.8062257748,2.445,-0.27,2.4598628011,0.8250000000000001,0,0.8250000000000001,1.62,-0.27,1.6423458832
2020-04-29 14:00:00,1.952,0.37,1.9867571568,0.622,0,0.622,1.33,0.37,1.3805071532,2.082,0.26,2.0981715850000002,0.622,0,0.622,1.46,0.26,1.482969993
2020-04-29 14:30:00,1.9185,-0.42,1.9639353985999999,0.7285,0,0.7285,1.19,-0.42,1.2619429464,1.9185,0.59,2.0071727006,0.7285,0,0.7285,1.19,0.59,1.3282319075
2020-04-29 15:00:00,1.8315000000000001,-0.42,1.879040247,1.0315,0,1.0315,0.8,-0.42,0.9035485598,1.8115,0.6000000000000001,1.9082799192,1.0315,0,1.0315,0.78,0.6000000000000001,0.9840731680000001
2020-04-29 15:30:00,1.931,-0.41000000000000003,1.9740468586,0.911,0,0.911,1.02,-0.41000000000000003,1.0993179704,1.901,0.61,1.9964721385000002,0.911,0,0.911,0.99,0.61,1.1628413477
2020-04-29 16:00:00,1.971,-0.45,2.0217173393,0.911,0,0.911,1.06,-0.45,1.1515641537,1.941,0.58,2.0258037911,0.911,0,0.911,1.03,0.58,1.1820744477
2020-04-29 16:30:00,2.1225,0.0,2.1225,0.8025,0,0.8025,1.32,0.0,1.32,2.1425,0.0,2.1425,0.8025,0,0.8025,1.34,0.0,1.34
2020-04-29 17:00:00,2.352,0.0,2.352,0.802,0,0.802,1.55,0.0,1.55,2.362,0.0,2.362,0.802,0,0.802,1.56,0.0,1.56
2020-04-29 17:30:00,2.5949999999999998,0.0,2.5949999999999998,0.775,0,0.775,1.82,0.0,1.82,2.615,0.0,2.615,0.775,0,0.775,1.8399999999999999,0.0,1.8399999999999999
2020-04-29 18:00:00,2.774,-0.42,2.8056150841000003,0.784,0,0.784,1.99,-0.42,2.033838735,2.774,0.62,2.8424419079,0.784,0,0.784,1.99,0.62,2.0843464203
2020-04-29 18:30:00,2.7895000000000003,-0.45,2.8255637048,0.7695000000000001,0,0.7695000000000001,2.02,-0.45,2.0695168518,2.8095,0.62,2.8770975392,0.7695000000000001,0,0.7695000000000001,2.04,0.62,2.1321350801
2020-04-29 19:00:00,2.6870000000000003,0.0,2.6870000000000003,0.637,0,0.637,2.05,0.0,2.05,2.707,0.0,2.707,0.637,0,0.637,2.07,0.0,2.07
