Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-29 19:30:00,2.4995,-0.45,2.5396850691,0.6595000000000001,0,0.6595000000000001,1.8399999999999999,-0.45,1.894228075,2.5195,0.58,2.5853975033000003,0.6595000000000001,0,0.6595000000000001,1.8599999999999999,0.58,1.9483326205
2020-04-29 20:00:00,2.4705,0.0,2.4705,0.6105,0,0.6105,1.8599999999999999,0.0,1.8599999999999999,2.4905,0.0,2.4905,0.6105,0,0.6105,1.88,0.0,1.88
2020-04-29 20:30:00,2.4295,-0.42,2.4655365035,0.7495,0,0.7495,1.6800000000000002,-0.42,1.7317043628,2.4495,0.59,2.5195535815,0.7495,0,0.7495,1.7000000000000002,0.59,1.7994721448000002
2020-04-29 21:00:00,2.456,0.0,2.456,0.746,0,0.746,1.71,0.0,1.71,2.466,0.0,2.466,0.746,0,0.746,1.72,0.0,1.72
2020-04-29 21:30:00,2.393,0.0,2.393,0.763,0,0.763,1.63,0.0,1.63,2.403,0.0,2.403,0.763,0,0.763,1.6400000000000001,0.0,1.6400000000000001
2020-04-29 22:00:00,2.324,0.0,2.324,0.764,0,0.764,1.56,0.0,1.56,2.344,0.0,2.344,0.764,0,0.764,1.58,0.0,1.58
2020-04-29 22:30:00,2.225,0.0,2.225,0.745,0,0.745,1.48,0.0,1.48,2.235,0.0,2.235,0.745,0,0.745,1.49,0.0,1.49
2020-04-29 23:00:00,2.156,0.04,2.1563710256,0.616,0,0.616,1.54,0.04,1.5405193929,2.166,0.37,2.1973747973,0.616,0,0.616,1.55,0.37,1.5935494972000002
2020-04-29 23:30:00,2.066,0.26,2.0822958483,0.636,0,0.636,1.43,0.26,1.4534441854,2.076,0.27,2.0934841772,0.636,0,0.636,1.44,0.27,1.4650938536
2020-04-30 00:00:00,1.8785,-0.05,1.8791653067,0.6585000000000001,0,0.6585000000000001,1.22,-0.05,1.2210241603,1.8785,0.39,1.9185573356,0.6585000000000001,0,0.6585000000000001,1.22,0.39,1.2808200498
2020-04-30 00:30:00,1.8995000000000002,0.25,1.9158810636,0.6395000000000001,0,0.6395000000000001,1.26,0.25,1.2845621822,1.9095,0.28,1.9299197522,0.6395000000000001,0,0.6395000000000001,1.27,0.28,1.3004999039
2020-04-30 01:00:00,1.9055,0.25,1.9218299222000002,0.6155,0,0.6155,1.29,0.25,1.3140015220999999,1.9155000000000002,0.26,1.9330649886,0.6155,0,0.6155,1.3,0.26,1.3257450735
2020-04-30 01:30:00,2.003,0.25,2.018541305,0.593,0,0.593,1.4100000000000001,0.25,1.4319916201,2.023,0.26,2.0396394289,0.593,0,0.593,1.43,0.26,1.4534441854
2020-04-30 02:00:00,2.0725,0.25,2.087523952,0.6225,0,0.6225,1.45,0.25,1.471393897,2.0825,0.26,2.0986677322,0.6225,0,0.6225,1.46,0.26,1.482969993
2020-04-30 02:30:00,2.058,0.25,2.073129036,0.528,0,0.528,1.53,0.25,1.5502902954,2.068,0.25,2.0830564083,0.528,0,0.528,1.54,0.25,1.5601602481999999
2020-04-30 03:00:00,2.0125,0.26,2.0292255296,0.47250000000000003,0,0.47250000000000003,1.54,0.26,1.5617938404,2.0325,0.26,2.0490622855,0.47250000000000003,0,0.47250000000000003,1.56,0.26,1.5815182579
2020-04-30 03:30:00,1.9875,0.25,2.0031615636,0.5575,0,0.5575,1.43,0.25,1.4516886719,1.9975,0.26,2.0143500813,0.5575,0,0.5575,1.44,0.26,1.4632839779
2020-04-30 04:00:00,1.999,0.25,2.014572163,0.529,0,0.529,1.47,0.25,1.4911069713,2.009,0.26,2.0257544274,0.529,0,0.529,1.48,0.26,1.5026643005
2020-04-30 04:30:00,1.9825,0.25,1.9982007532,0.42250000000000004,0,0.42250000000000004,1.56,0.25,1.5799050604,1.9925000000000002,0.26,2.00939201,0.42250000000000004,0,0.42250000000000004,1.57,0.26,1.5913830463
2020-04-30 05:00:00,1.9645000000000001,0.25,1.9803434677,0.4345,0,0.4345,1.53,0.25,1.5502902954,1.9745,0.25,1.9902638644000001,0.4345,0,0.4345,1.54,0.25,1.5601602481999999
2020-04-30 05:30:00,1.9615,0.25,1.9773675050000001,0.5015000000000001,0,0.5015000000000001,1.46,0.25,1.4812494726,1.9715,0.25,1.9872876616,0.5015000000000001,0,0.5015000000000001,1.47,0.25,1.4911069713
2020-04-30 06:00:00,1.944,0.0,1.944,0.624,0,0.624,1.32,0.0,1.32,1.964,0.25,1.9798474689,0.624,0,0.624,1.34,0.25,1.3631214179
2020-04-30 06:30:00,2.029,0.0,2.029,0.579,0,0.579,1.45,0.0,1.45,2.039,0.25,2.0542689697,0.579,0,0.579,1.46,0.25,1.4812494726
2020-04-30 07:00:00,2.1310000000000002,0.25,2.1456143642,0.47100000000000003,0,0.47100000000000003,1.6600000000000001,0.25,1.6787197503,2.151,0.25,2.1654793927,0.47100000000000003,0,0.47100000000000003,1.6800000000000002,0.25,1.6984993377
2020-04-30 07:30:00,2.214,-0.4,2.2498435501,0.454,0,0.454,1.76,-0.4,1.8048822676,2.234,0.45,2.2788716506,0.454,0,0.454,1.78,0.45,1.8360010893
2020-04-30 08:00:00,2.301,0.0,2.301,0.551,0,0.551,1.75,0.0,1.75,2.321,0.25,2.3344251969,0.551,0,0.551,1.77,0.25,1.7875681805
2020-04-30 08:30:00,2.335,0.26,2.3494307821,0.275,0,0.275,2.06,0.26,2.0763429389,2.355,0.27,2.3704271767,0.275,0,0.275,2.08,0.27,2.0974508338
2020-04-30 09:00:00,2.3535,0.15,2.3582752702,0.1935,0,0.1935,2.16,0.15,2.1652020691000002,2.3735,0.34,2.3977285605,0.1935,0,0.1935,2.18,0.34,2.2063544593
2020-04-30 09:30:00,2.2984999999999998,-0.27,2.314303837,0.1885,0,0.1885,2.11,-0.27,2.1272047386,2.2885,0.55,2.3536635805,0.1885,0,0.1885,2.1,0.55,2.1708293346
2020-04-30 10:00:00,2.2345,0.27,2.2507532628,0.29450000000000004,0,0.29450000000000004,1.94,0.27,1.9586985475,2.2645,0.27,2.2805394647,0.29450000000000004,0,0.29450000000000004,1.97,0.27,1.9884164554
2020-04-30 10:30:00,2.1285,0.0,2.1285,0.2985,0,0.2985,1.83,0.0,1.83,2.1585,0.25,2.1729294167,0.2985,0,0.2985,1.8599999999999999,0.25,1.8767258724
2020-04-30 11:00:00,2.011,0.0,2.011,0.711,0,0.711,1.3,0.0,1.3,2.021,0.0,2.021,0.711,0,0.711,1.31,0.0,1.31
2020-04-30 11:30:00,2.135,0.0,2.135,0.605,0,0.605,1.53,0.0,1.53,2.155,0.0,2.155,0.605,0,0.605,1.55,0.0,1.55
2020-04-30 12:00:00,2.202,0.0,2.202,0.602,0,0.602,1.6,0.0,1.6,2.212,0.0,2.212,0.602,0,0.602,1.6099999999999999,0.0,1.6099999999999999
2020-04-30 12:30:00,1.9729999999999999,0.0,1.9729999999999999,1.143,0,1.143,0.8300000000000001,0.0,0.8300000000000001,1.983,0.0,1.983,1.143,0,1.143,0.84,0.0,0.84
2020-04-30 13:00:00,1.936,0.0,1.936,0.986,0,0.986,0.9500000000000001,0.0,0.9500000000000001,1.9460000000000002,0.0,1.9460000000000002,0.986,0,0.986,0.96,0.0,0.96
2020-04-30 13:30:00,1.8405,0.0,1.8405,1.2105000000000001,0,1.2105000000000001,0.63,0.0,0.63,1.8405,0.0,1.8405,1.2105000000000001,0,1.2105000000000001,0.63,0.0,0.63
2020-04-30 14:00:00,1.8090000000000002,0.0,1.8090000000000002,1.189,0,1.189,0.62,0.0,0.62,1.819,0.0,1.819,1.189,0,1.189,0.63,0.0,0.63
2020-04-30 14:30:00,1.77,0.0,1.77,1.24,0,1.24,0.53,0.0,0.53,1.77,0.0,1.77,1.24,0,1.24,0.53,0.0,0.53
2020-04-30 15:00:00,1.8210000000000002,0.0,1.8210000000000002,1.121,0,1.121,0.7000000000000001,0.0,0.7000000000000001,1.831,0.0,1.831,1.121,0,1.121,0.71,0.0,0.71
2020-04-30 15:30:00,1.8735,-0.46,1.9291454714,0.9435,0,0.9435,0.93,-0.46,1.0375451797,1.8735,0.56,1.9554033471,0.9435,0,0.9435,0.93,0.56,1.0855873986
2020-04-30 16:00:00,1.967,0.0,1.967,0.8170000000000001,0,0.8170000000000001,1.15,0.0,1.15,1.9769999999999999,0.0,1.9769999999999999,0.8170000000000001,0,0.8170000000000001,1.16,0.0,1.16
2020-04-30 16:30:00,2.2005,-0.42,2.240223259,0.6605000000000001,0,0.6605000000000001,1.54,-0.42,1.5962455951,2.2105,0.62,2.2958027463,0.6605000000000001,0,0.6605000000000001,1.55,0.62,1.6694010902
2020-04-30 17:00:00,2.3935,0.25,2.406520777,0.3135,0,0.3135,2.08,0.25,2.0949701669,2.4235,0.26,2.4374068700000002,0.3135,0,0.3135,2.11,0.26,2.1259586073
2020-04-30 17:30:00,2.51,0.25,2.5224194734000003,0.37,0,0.37,2.14,0.25,2.154553318,2.54,0.25,2.5522734962999998,0.37,0,0.37,2.17,0.25,2.1843534513
2020-04-30 18:00:00,2.447,0.25,2.4597375876,0.667,0,0.667,1.78,0.25,1.7974704448,2.467,0.25,2.4796348522000002,0.667,0,0.667,1.8,0.25,1.8172781845000001
2020-04-30 18:30:00,2.4535,0.0,2.4535,0.7635000000000001,0,0.7635000000000001,1.69,0.0,1.69,2.4835000000000003,0.0,2.4835000000000003,0.7635000000000001,0,0.7635000000000001,1.72,0.0,1.72
2020-04-30 19:00:00,2.4155,0.0,2.4155,0.7255,0,0.7255,1.69,0.0,1.69,2.4455,0.0,2.4455,0.7255,0,0.7255,1.72,0.0,1.72
2020-04-30 19:30:00,2.4285,0.0,2.4285,0.7185,0,0.7185,1.71,0.0,1.71,2.4585,0.0,2.4585,0.7185,0,0.7185,1.74,0.0,1.74
2020-04-30 20:00:00,2.4225,0.0,2.4225,0.7025,0,0.7025,1.72,0.0,1.72,2.4425,0.0,2.4425,0.7025,0,0.7025,1.74,0.0,1.74
2020-04-30 20:30:00,2.4615,0.0,2.4615,0.7115,0,0.7115,1.75,0.0,1.75,2.4815,0.0,2.4815,0.7115,0,0.7115,1.77,0.0,1.77
2020-04-30 21:00:00,2.4245,0.24,2.4363497799,0.6545000000000001,0,0.6545000000000001,1.77,0.24,1.7861970776,2.4445,0.25,2.4572505469,0.6545000000000001,0,0.6545000000000001,1.79,0.25,1.8073737854
2020-04-30 21:30:00,2.393,0.24,2.4050049896,0.633,0,0.633,1.76,0.24,1.7762882649,2.4130000000000003,0.25,2.4259161156,0.633,0,0.633,1.78,0.25,1.7974704448
2020-04-30 22:00:00,2.2975,0.21,2.3070774261,0.6175,0,0.6175,1.6800000000000002,0.21,1.6930741271,2.3175,0.28,2.3343534972,0.6175,0,0.6175,1.7000000000000002,0.28,1.7229045243
2020-04-30 22:30:00,2.184,0.27,2.2006262745,0.644,0,0.644,1.54,0.27,1.5634896866,2.194,0.28,2.2117947464,0.644,0,0.644,1.55,0.28,1.5750872992
2020-04-30 23:00:00,2.112,0.25,2.1267449306,0.6920000000000001,0,0.6920000000000001,1.42,0.25,1.4418391034,2.122,0.25,2.136675923,0.6920000000000001,0,0.6920000000000001,1.43,0.25,1.4516886719
2020-04-30 23:30:00,2.005,0.25,2.0205259216,0.685,0,0.685,1.32,0.25,1.3434656676,2.025,0.25,2.0403737403,0.685,0,0.685,1.34,0.25,1.3631214179
2020-05-01 00:00:00,1.935,0.0,1.935,0.655,0,0.655,1.28,0.0,1.28,1.955,0.25,1.9709198360000002,0.655,0,0.655,1.3,0.25,1.3238202295
2020-05-01 00:30:00,1.9220000000000002,0.25,1.9381909091,0.652,0,0.652,1.27,0.25,1.2943724348,1.9420000000000002,0.25,1.9580255361,0.652,0,0.652,1.29,0.25,1.3140015220999999
2020-05-01 01:00:00,1.8940000000000001,0.25,1.9104282242,0.634,0,0.634,1.26,0.25,1.2845621822,1.904,0.26,1.9216701070000002,0.634,0,0.634,1.27,0.26,1.2963410045
2020-05-01 01:30:00,2.0195,0.26,2.0361680309,0.5895,0,0.5895,1.43,0.26,1.4534441854,2.0295,0.27,2.0473813152,0.5895,0,0.5895,1.44,0.27,1.4650938536
2020-05-01 02:00:00,2.104,-0.12,2.1074192748,0.544,0,0.544,1.56,-0.12,1.5646085772,2.074,0.62,2.1646884302,0.544,0,0.544,1.53,0.62,1.6508482668000002
2020-05-01 02:30:00,2.0955,-0.32,2.1197925016,0.5755,0,0.5755,1.52,-0.32,1.5533190271000001,2.0455,0.73,2.1718587086,0.5755,0,0.5755,1.47,0.73,1.6412799883
2020-05-01 03:00:00,2.0665,-0.33,2.0926830266,0.6065,0,0.6065,1.46,-0.33,1.4968299837,2.0165,0.72,2.1411847772,0.6065,0,0.6065,1.4100000000000001,0.72,1.5831929761999999
2020-05-01 03:30:00,2.0415,-0.33,2.0679995769,0.5615,0,0.5615,1.48,-0.33,1.5163442881,1.9815,0.72,2.1082557364,0.5615,0,0.5615,1.42,0.72,1.5921055241
2020-05-01 04:00:00,2.031,-0.33,2.0576348072,0.491,0,0.491,1.54,-0.33,1.574960317,1.971,0.73,2.1018422871,0.491,0,0.491,1.48,0.73,1.6502424063999999
2020-05-01 04:30:00,1.998,-0.30000000000000004,2.0203969907,0.358,0,0.358,1.6400000000000001,-0.30000000000000004,1.6672132437,1.9380000000000002,0.77,2.0853642368,0.358,0,0.358,1.58,0.77,1.7576404638
2020-05-01 05:00:00,1.9785,-0.32,2.0042111291,0.3285,0,0.3285,1.65,-0.32,1.6807438828999999,1.9285,0.75,2.0692057051,0.3285,0,0.3285,1.6,0.75,1.7670597047
2020-05-01 05:30:00,1.9825,-0.32,2.0081599164,0.28250000000000003,0,0.28250000000000003,1.7000000000000002,-0.32,1.7298554852999999,1.9225,0.75,2.0636148502,0.28250000000000003,0,0.28250000000000003,1.6400000000000001,0.75,1.8033579789
2020-05-01 06:00:00,2.0065,-0.31,2.0303059499,0.1965,0,0.1965,1.81,-0.31,1.8363550855000002,1.9565000000000001,0.77,2.1025680132,0.1965,0,0.1965,1.76,0.77,1.9210674116000002
2020-05-01 06:30:00,2.0275,0.09,2.0294965509,0.14750000000000002,0,0.14750000000000002,1.88,0.09,1.8821530225,2.0275,0.47000000000000003,2.0812631381,0.14750000000000002,0,0.14750000000000002,1.88,0.47000000000000003,1.937859644
2020-05-01 07:00:00,2.0655,0.26,2.0817997622,0.1555,0,0.1555,1.9100000000000001,0.26,1.9276151068,2.0855,0.27,2.1029051928,0.1555,0,0.1555,1.9300000000000002,0.27,1.9487944992
2020-05-01 07:30:00,2.0835,0.27,2.100921762,0.1635,0,0.1635,1.92,0.27,1.9388914358,2.1035,0.28,2.1220537811,0.1635,0,0.1635,1.94,0.28,1.9601020382
2020-05-01 08:00:00,2.035,0.26,2.0515421029,0.23500000000000001,0,0.23500000000000001,1.8,0.26,1.8186808406,2.055,0.27,2.0726613327,0.23500000000000001,0,0.23500000000000001,1.82,0.27,1.8399184765
2020-05-01 08:30:00,2.117,0.25,2.1317103462,0.317,0,0.317,1.8,0.25,1.8172781845000001,2.127,0.25,2.14164166,0.317,0,0.317,1.81,0.25,1.8271836251
2020-05-01 09:00:00,2.074,0.25,2.0890131642,0.324,0,0.324,1.75,0.25,1.7677669530000002,2.094,0.25,2.1088707879,0.324,0,0.324,1.77,0.25,1.7875681805
2020-05-01 09:30:00,2.077,0.25,2.0919916348,0.417,0,0.417,1.6600000000000001,0.25,1.6787197503,2.097,0.25,2.1118496632,0.417,0,0.417,1.6800000000000002,0.25,1.6984993377
2020-05-01 10:00:00,2.0015,0.0,2.0015,0.5815,0,0.5815,1.42,0.0,1.42,2.0115,0.0,2.0115,0.5815,0,0.5815,1.43,0.0,1.43
2020-05-01 10:30:00,1.9415,0.0,1.9415,0.6615,0,0.6615,1.28,0.0,1.28,1.9515,0.0,1.9515,0.6615,0,0.6615,1.29,0.0,1.29
2020-05-01 11:00:00,1.9375,0.0,1.9375,0.7475,0,0.7475,1.19,0.0,1.19,1.9575,0.0,1.9575,0.7475,0,0.7475,1.21,0.0,1.21
2020-05-01 11:30:00,1.8865,0.0,1.8865,0.9165000000000001,0,0.9165000000000001,0.97,0.0,0.97,1.8965,0.0,1.8965,0.9165000000000001,0,0.9165000000000001,0.98,0.0,0.98
2020-05-01 12:00:00,1.863,0.0,1.863,0.9530000000000001,0,0.9530000000000001,0.91,0.0,0.91,1.873,0.0,1.873,0.9530000000000001,0,0.9530000000000001,0.92,0.0,0.92
2020-05-01 12:30:00,1.849,0.0,1.849,1.039,0,1.039,0.81,0.0,0.81,1.859,0.0,1.859,1.039,0,1.039,0.8200000000000001,0.0,0.8200000000000001
2020-05-01 13:00:00,1.83,0.0,1.83,0.99,0,0.99,0.84,0.0,0.84,1.8399999999999999,0.0,1.8399999999999999,0.99,0,0.99,0.85,0.0,0.85
2020-05-01 13:30:00,1.847,0.0,1.847,1.067,0,1.067,0.78,0.0,0.78,1.857,0.0,1.857,1.067,0,1.067,0.79,0.0,0.79
2020-05-01 14:00:00,1.7970000000000002,0.0,1.7970000000000002,1.147,0,1.147,0.65,0.0,0.65,1.7970000000000002,0.0,1.7970000000000002,1.147,0,1.147,0.65,0.0,0.65
2020-05-01 14:30:00,1.758,0.0,1.758,1.098,0,1.098,0.66,0.0,0.66,1.768,0.0,1.768,1.098,0,1.098,0.67,0.0,0.67
2020-05-01 15:00:00,1.7275,0.0,1.7275,1.2275,0,1.2275,0.5,0.0,0.5,1.7375,0.0,1.7375,1.2275,0,1.2275,0.51,0.0,0.51
2020-05-01 15:30:00,1.786,0.0,1.786,1.086,0,1.086,0.7000000000000001,0.0,0.7000000000000001,1.786,0.0,1.786,1.086,0,1.086,0.7000000000000001,0.0,0.7000000000000001
2020-05-01 16:00:00,1.8255,0.0,1.8255,1.0855,0,1.0855,0.74,0.0,0.74,1.8355000000000001,0.0,1.8355000000000001,1.0855,0,1.0855,0.75,0.0,0.75
2020-05-01 16:30:00,1.907,0.0,1.907,1.107,0,1.107,0.8,0.0,0.8,1.917,0.0,1.917,1.107,0,1.107,0.81,0.0,0.81
2020-05-01 17:00:00,1.9929999999999999,0.0,1.9929999999999999,0.983,0,0.983,1.01,0.0,1.01,2.003,0.0,2.003,0.983,0,0.983,1.02,0.0,1.02
2020-05-01 17:30:00,2.1035,0.0,2.1035,0.9735,0,0.9735,1.13,0.0,1.13,2.1235,0.0,2.1235,0.9735,0,0.9735,1.15,0.0,1.15
2020-05-01 18:00:00,2.178,0.0,2.178,0.848,0,0.848,1.33,0.0,1.33,2.188,0.0,2.188,0.848,0,0.848,1.34,0.0,1.34
2020-05-01 18:30:00,2.233,0.0,2.233,0.783,0,0.783,1.45,0.0,1.45,2.253,0.0,2.253,0.783,0,0.783,1.47,0.0,1.47
2020-05-01 19:00:00,2.2865,0.0,2.2865,0.7265,0,0.7265,1.56,0.0,1.56,2.3064999999999998,0.0,2.3064999999999998,0.7265,0,0.7265,1.58,0.0,1.58
2020-05-01 19:30:00,2.3689999999999998,0.0,2.3689999999999998,0.639,0,0.639,1.73,0.0,1.73,2.3890000000000002,0.0,2.3890000000000002,0.639,0,0.639,1.75,0.0,1.75
2020-05-01 20:00:00,2.3035,0.0,2.3035,0.5735,0,0.5735,1.73,0.0,1.73,2.3235,0.25,2.3369108348,0.5735,0,0.5735,1.75,0.25,1.7677669530000002
2020-05-01 20:30:00,2.277,0.25,2.2906830859,0.587,0,0.587,1.69,0.25,1.7083910559,2.297,0.25,2.3105646496,0.587,0,0.587,1.71,0.25,1.7281782315
2020-05-01 21:00:00,2.3185000000000002,0.25,2.3319395897,0.5585,0,0.5585,1.76,0.25,1.7776670104,2.3385,0.26,2.3529093161,0.5585,0,0.5585,1.78,0.26,1.7988885457000001
2020-05-01 21:30:00,2.3125,0.25,2.3259742582,0.5125000000000001,0,0.5125000000000001,1.8,0.25,1.8172781845000001,2.3325,0.26,2.346946154,0.5125000000000001,0,0.5125000000000001,1.82,0.26,1.8384776311
2020-05-01 22:00:00,2.2185,0.28,2.2360997853,0.47850000000000004,0,0.47850000000000004,1.74,0.28,1.7623847480000001,2.2385,0.29,2.2572067362,0.47850000000000004,0,0.47850000000000004,1.76,0.29,1.7837320427
2020-05-01 22:30:00,2.118,0.27,2.1351402764,0.498,0,0.498,1.62,0.27,1.6423458832,2.138,0.28,2.156256942,0.498,0,0.498,1.6400000000000001,0.28,1.6637307474
2020-05-01 23:00:00,2.0585,0.26,2.074854754,0.5085000000000001,0,0.5085000000000001,1.55,0.26,1.5716551785,2.0785,0.26,2.094698606,0.5085000000000001,0,0.5085000000000001,1.57,0.26,1.5913830463
2020-05-01 23:30:00,2.0325,0.28,2.0516959448,0.48250000000000004,0,0.48250000000000004,1.55,0.28,1.5750872992,2.0525,0.28,2.0715106203,0.48250000000000004,0,0.48250000000000004,1.57,0.28,1.5947727111
2020-05-02 00:00:00,1.875,0.28,1.8957913915,0.405,0,0.405,1.47,0.28,1.4964290829,1.905,0.30000000000000004,1.9284773787,0.405,0,0.405,1.5,0.30000000000000004,1.5297058541
2020-05-03 00:30:00,1.8795000000000002,0.31,1.9048937634,0.0195,0,0.0195,1.8599999999999999,0.31,1.8856563844,1.8995000000000002,0.33,1.9279523464000001,0.0195,0,0.0195,1.88,0.33,1.9087430419
2020-05-03 01:00:00,1.8445,0.32,1.8720524164999999,0.0845,0,0.0845,1.76,0.32,1.788854382,1.8645,0.34,1.8952467517,0.0845,0,0.0845,1.78,0.34,1.8121810064
2020-05-03 01:30:00,1.9505,0.34,1.9799116773,0.2605,0,0.2605,1.69,0.34,1.7238619434,1.9805000000000001,0.36,2.0129531167,0.2605,0,0.2605,1.72,0.36,1.7572706109
2020-05-03 02:00:00,2.016,0.28,2.0353515667,0.47600000000000003,0,0.47600000000000003,1.54,0.28,1.5652475842,2.026,0.29,2.0466499456,0.47600000000000003,0,0.47600000000000003,1.55,0.29,1.5768956846000002
2020-05-03 02:30:00,2.014,0.25,2.0294570703,0.614,0,0.614,1.4,0.25,1.4221462652999999,2.024,0.25,2.0393812787,0.614,0,0.614,1.4100000000000001,0.25,1.4319916201
2020-05-03 03:00:00,1.9735,0.26,1.9905532522,0.5235000000000001,0,0.5235000000000001,1.45,0.26,1.4731259281,1.9835,0.27,2.0017922595,0.5235000000000001,0,0.5235000000000001,1.46,0.27,1.4847558722
2020-05-03 03:30:00,1.9405000000000001,0.26,1.9578407111,0.5505,0,0.5505,1.3900000000000001,0.26,1.4141074923999999,1.9605000000000001,0.26,1.9776653534,0.5505,0,0.5505,1.4100000000000001,0.26,1.4337712509
2020-05-03 04:00:00,1.9035000000000002,0.25,1.9198469340000002,0.5735,0,0.5735,1.33,0.25,1.3532922818,1.9135,0.25,1.9297622263,0.5735,0,0.5735,1.34,0.25,1.3631214179
2020-05-03 04:30:00,1.8715000000000002,0.0,1.8715000000000002,0.5615,0,0.5615,1.31,0.0,1.31,1.8915000000000002,0.0,1.8915000000000002,0.5615,0,0.5615,1.33,0.0,1.33
2020-05-03 05:00:00,1.887,0.0,1.887,0.537,0,0.537,1.35,0.0,1.35,1.897,0.25,1.9134024668,0.537,0,0.537,1.3599999999999999,0.25,1.3827870407
2020-05-03 05:30:00,1.887,0.0,1.887,0.537,0,0.537,1.35,0.0,1.35,1.907,0.25,1.9233171865,0.537,0,0.537,1.37,0.25,1.3926234236
2020-05-03 06:00:00,1.7985,0.0,1.7985,0.5085000000000001,0,0.5085000000000001,1.29,0.0,1.29,1.8185,0.25,1.8356040559,0.5085000000000001,0,0.5085000000000001,1.31,0.25,1.3336416309999999
2020-05-03 06:30:00,1.8565,0.0,1.8565,0.48650000000000004,0,0.48650000000000004,1.37,0.0,1.37,1.8765,0.25,1.893080096,0.48650000000000004,0,0.48650000000000004,1.3900000000000001,0.25,1.4123030836
2020-05-03 07:00:00,1.9385,0.0,1.9385,0.42850000000000005,0,0.42850000000000005,1.51,0.0,1.51,1.9585,0.0,1.9585,0.42850000000000005,0,0.42850000000000005,1.53,0.0,1.53
2020-05-03 07:30:00,1.913,0.25,1.9292664409,0.233,0,0.233,1.6800000000000002,0.25,1.6984993377,1.933,0.25,1.9490995357,0.233,0,0.233,1.7000000000000002,0.25,1.7182840277
2020-05-03 08:00:00,1.9005,0.25,1.9168725179,0.1905,0,0.1905,1.71,0.25,1.7281782315,1.9105,0.25,1.9267875467,0.1905,0,0.1905,1.72,0.25,1.7380736463000002
2020-05-03 08:30:00,1.917,0.26,1.9345513692,0.147,0,0.147,1.77,0.26,1.7889941308,1.927,0.26,1.9444611079,0.147,0,0.147,1.78,0.26,1.7988885457000001
2020-05-03 09:00:00,1.9415,0.0,1.9415,0.1115,0,0.1115,1.83,0.0,1.83,1.9715,0.0,1.9715,0.1115,0,0.1115,1.8599999999999999,0.0,1.8599999999999999
2020-05-03 09:30:00,2.0,0.26,2.0168291946,0.11,0,0.11,1.8900000000000001,0.26,1.9077997799,2.03,0.27,2.0478769494,0.11,0,0.11,1.92,0.27,1.9388914358
2020-05-03 10:00:00,1.986,0.28,2.0056410447,0.146,0,0.146,1.8399999999999999,0.28,1.8611824199,2.006,0.28,2.0254471111,0.146,0,0.146,1.8599999999999999,0.28,1.8809572031
2020-05-03 10:30:00,2.0435,0.25,2.058735595,0.20350000000000001,0,0.20350000000000001,1.8399999999999999,0.25,1.8569060289000001,2.0735,0.25,2.0885167584,0.20350000000000001,0,0.20350000000000001,1.87,0.25,1.88663722
2020-05-03 11:00:00,1.983,0.25,1.9986968254000002,0.323,0,0.323,1.6600000000000001,0.25,1.6787197503,2.003,0.25,2.018541305,0.323,0,0.323,1.6800000000000002,0.25,1.6984993377
2020-05-03 11:30:00,2.03,0.25,2.0453361582,0.43,0,0.43,1.6,0.25,1.6194134741,2.05,0.25,2.0651876428,0.43,0,0.43,1.62,0.25,1.6391766226
2020-05-03 12:00:00,1.9955,0.0,1.9955,0.5455,0,0.5455,1.45,0.0,1.45,2.0255,0.0,2.0255,0.5455,0,0.5455,1.48,0.0,1.48
2020-05-03 12:30:00,2.0385,0.0,2.0385,0.6785,0,0.6785,1.3599999999999999,0.0,1.3599999999999999,2.0585,0.0,2.0585,0.6785,0,0.6785,1.38,0.0,1.38
2020-05-03 13:00:00,1.982,0.25,1.9977046829,0.622,0,0.622,1.3599999999999999,0.25,1.3827870407,2.002,0.25,2.0175490081,0.622,0,0.622,1.38,0.25,1.4024621207
2020-05-03 13:30:00,2.0055,0.25,2.0210220805,0.5755,0,0.5755,1.43,0.25,1.4516886719,2.0255,0.25,2.0408699738,0.5755,0,0.5755,1.45,0.25,1.471393897
2020-05-03 14:00:00,1.9835,0.25,1.9991928996000001,0.48350000000000004,0,0.48350000000000004,1.5,0.25,1.5206906326,1.9935,0.25,2.0091147926,0.48350000000000004,0,0.48350000000000004,1.51,0.25,1.5305554547
2020-05-03 14:30:00,2.0015,0.0,2.0015,0.4315,0,0.4315,1.57,0.0,1.57,2.0215,0.0,2.0215,0.4315,0,0.4315,1.5899999999999999,0.0,1.5899999999999999
2020-05-03 15:00:00,1.975,0.27,1.9933702616,0.435,0,0.435,1.54,0.27,1.5634896866,1.995,0.27,2.0131877707,0.435,0,0.435,1.56,0.27,1.5831929761999999
2020-05-03 15:30:00,1.994,0.27,2.0121968095,0.244,0,0.244,1.75,0.27,1.7707060739,2.014,0.27,2.0320177165,0.244,0,0.244,1.77,0.27,1.7904747974
2020-05-03 16:00:00,2.0455,0.25,2.0607208084,0.1255,0,0.1255,1.92,0.25,1.9362076335,2.0755,0.26,2.0917218386,0.1255,0,0.1255,1.9500000000000002,0.26,1.9672569736
2020-05-03 16:30:00,2.148,0.25,2.1624994798,0.098,0,0.098,2.05,0.25,2.0651876428,2.178,0.26,2.1934639272,0.098,0,0.098,2.08,0.26,2.0961870146
2020-05-03 17:00:00,2.315,0.25,2.3284597914000003,0.075,0,0.075,2.24,0.25,2.2539077177,2.345,0.26,2.3593696191999998,0.075,0,0.075,2.27,0.26,2.2848413512
2020-05-03 17:30:00,2.4015,0.25,2.414477635,0.051500000000000004,0,0.051500000000000004,2.35,0.25,2.3632604596,2.4314999999999998,0.26,2.4453613741,0.051500000000000004,0,0.051500000000000004,2.38,0.26,2.3941595603
2020-05-03 18:00:00,2.543,0.25,2.5552590867,0.043000000000000003,0,0.043000000000000003,2.5,0.25,2.5124689053,2.573,0.26,2.5861030529,0.043000000000000003,0,0.043000000000000003,2.5300000000000002,0.26,2.5433245959
2020-05-03 18:30:00,2.529,0.25,2.5413266221,0.029,0,0.029,2.5,0.25,2.5124689053,2.549,0.26,2.5622257902000003,0.029,0,0.029,2.52,0.26,2.5333771926
2020-05-03 19:00:00,2.448,0.25,2.4607324113,0.028,0,0.028,2.42,0.25,2.432878953,2.488,0.26,2.5015483205,0.028,0,0.028,2.46,0.26,2.4737016797
2020-05-03 19:30:00,2.4135,0.25,2.4264134541,0.0335,0,0.0335,2.38,0.25,2.3930942313,2.4535,0.26,2.4672377774,0.0335,0,0.0335,2.42,0.26,2.4339268683
2020-05-03 20:00:00,2.358,0.26,2.3722908759,0.018000000000000002,0,0.018000000000000002,2.34,0.26,2.3544001359,2.378,0.27,2.3932789223,0.018000000000000002,0,0.018000000000000002,2.36,0.27,2.375394704
2020-05-03 20:30:00,2.338,0.26,2.3524123788,0.008,0,0.008,2.33,0.26,2.3444615587,2.368,0.27,2.3833430303,0.008,0,0.008,2.36,0.27,2.375394704
2020-05-03 21:00:00,2.3225,0.27,2.3381416232,0.0025,0,0.0025,2.32,0.27,2.3356583654,2.3525,0.28,2.3691045249,0.0025,0,0.0025,2.35,0.28,2.3666220653
2020-05-03 21:30:00,2.2915,0.31,2.3123737263,0.0015,0,0.0015,2.29,0.31,2.3108872755,2.3215,0.33,2.3448373611,0.0015,0,0.0015,2.32,0.33,2.3433522996000002
2020-05-03 22:00:00,2.174,0.29,2.1932569389,0.004,0,0.004,2.17,0.29,2.189292123,2.204,0.31,2.2256944984,0.004,0,0.004,2.2,0.31,2.2217335574
2020-05-03 22:30:00,2.1425,0.28,2.1607189197,0.0025,0,0.0025,2.14,0.28,2.1582400237,2.1725,0.30000000000000004,2.193115649,0.0025,0,0.0025,2.17,0.30000000000000004,2.1906391761
2020-05-03 23:00:00,2.0205,0.31,2.0441429133,0.0005,0,0.0005,2.02,0.31,2.0436486978,2.0405,0.33,2.0670123972,0.0005,0,0.0005,2.04,0.33,2.0665188119
2020-05-03 23:30:00,1.9445000000000001,0.26,1.9618053548,0.0045000000000000005,0,0.0045000000000000005,1.94,0.26,1.9573451407,1.9545,0.4,1.9950113408,0.0045000000000000005,0,0.0045000000000000005,1.9500000000000002,0.4,1.9906029237
2020-05-04 00:00:00,1.9145,-0.28,1.9348669851,0.0245,0,0.0245,1.8900000000000001,-0.28,1.9106281690000002,1.8545,0.85,2.0400172181,0.0245,0,0.0245,1.83,0.85,2.0177710475
2020-05-04 00:30:00,1.9315,-0.29,1.9531493158000002,0.0115,0,0.0115,1.92,-0.29,1.9417775362,1.8615,0.84,2.0422493114,0.0115,0,0.0115,1.85,0.84,2.0317726251
2020-05-04 01:00:00,1.9355,-0.28,1.955648294,0.0055000000000000005,0,0.0055000000000000005,1.9300000000000002,-0.28,1.9502051174,1.8755000000000002,0.84,2.0550183089,0.0055000000000000005,0,0.0055000000000000005,1.87,0.84,2.05
2020-05-04 01:30:00,2.0215,0.15,2.027057535,0.0015,0,0.0015,2.02,0.15,2.0255616505,2.0215,0.49,2.080039002,0.0015,0,0.0015,2.02,0.49,2.0785812469
2020-05-04 02:00:00,2.0275,0.34,2.0558103633,0.007500000000000001,0,0.007500000000000001,2.02,0.34,2.0484140207,2.0575,0.36,2.0887571065,0.007500000000000001,0,0.007500000000000001,2.05,0.36,2.0813697413
2020-05-04 02:30:00,2.006,0.31,2.0298118139,0.016,0,0.016,1.99,0.31,2.014000993,2.026,0.33,2.0526996858,0.016,0,0.016,2.01,0.33,2.0369094236
2020-05-04 03:00:00,1.9775,0.33,2.0048456923,0.0175,0,0.0175,1.96,0.33,1.9875864761000002,1.9975,0.35000000000000003,2.02793152,0.0175,0,0.0175,1.98,0.35000000000000003,2.0106963968
2020-05-04 03:30:00,1.948,0.32,1.9741084063,0.028,0,0.028,1.92,0.32,1.9464840097,1.968,0.33,1.9954758831000001,0.028,0,0.028,1.94,0.33,1.9678668654
2020-05-04 04:00:00,1.9235000000000002,0.32,1.9499364733000002,0.0235,0,0.0235,1.9,0.32,1.9267589367,1.9435,0.34,1.9730160288,0.0235,0,0.0235,1.92,0.34,1.9498717907
2020-05-04 04:30:00,1.8865,0.32,1.913447739,0.036500000000000005,0,0.036500000000000005,1.85,0.32,1.8774717042,1.9165,0.34,1.9464255059000002,0.036500000000000005,0,0.036500000000000005,1.88,0.34,1.9104973175
2020-05-04 05:00:00,1.9060000000000001,0.31,1.9310453128,0.016,0,0.016,1.8900000000000001,0.31,1.9152545523,1.9260000000000002,0.33,1.9540665291,0.016,0,0.016,1.9100000000000001,0.33,1.9382982227
2020-05-04 05:30:00,1.892,0.31,1.9172282076,0.012,0,0.012,1.88,0.31,1.9053870998,1.9220000000000002,0.33,1.9501240986,0.012,0,0.012,1.9100000000000001,0.33,1.9382982227
2020-05-04 06:00:00,1.874,0.31,1.8994672937,0.024,0,0.024,1.85,0.31,1.8757931656,1.904,0.33,1.9323860898,0.024,0,0.024,1.88,0.33,1.9087430419
2020-05-04 06:30:00,1.932,0.31,1.9567125491000001,0.042,0,0.042,1.8900000000000001,0.31,1.9152545523,1.952,0.33,1.9796979568,0.042,0,0.042,1.9100000000000001,0.33,1.9382982227
2020-05-04 07:00:00,2.0365,0.29,2.0570445425,0.0465,0,0.0465,1.99,0.29,2.0110196419,2.0565,0.31,2.0797336969,0.0465,0,0.0465,2.01,0.31,2.0337649815
2020-05-04 07:30:00,2.0645,0.28,2.0834011256,0.0245,0,0.0245,2.04,0.28,2.0591260282,2.0845,0.29,2.1045760262,0.0245,0,0.0245,2.06,0.29,2.0803124765
2020-05-04 08:00:00,2.0675,0.29,2.0877395072,0.0275,0,0.0275,2.04,0.29,2.0605096457,2.0875,0.30000000000000004,2.1089467158,0.0275,0,0.0275,2.06,0.30000000000000004,2.0817300497
2020-05-04 08:30:00,1.975,0.29,1.9961775973,0.055,0,0.055,1.92,0.29,1.9417775362,1.995,0.30000000000000004,2.0174302962,0.055,0,0.055,1.94,0.30000000000000004,1.9630588376
2020-05-04 09:00:00,1.931,0.29,1.9526548594,0.161,0,0.161,1.77,0.29,1.7935997324000001,1.951,0.30000000000000004,1.9739303432000002,0.161,0,0.161,1.79,0.30000000000000004,1.8149655644
2020-05-04 09:30:00,1.964,0.27,1.982472194,0.17400000000000002,0,0.17400000000000002,1.79,0.27,1.8102486017000001,1.984,0.28,2.0036606499,0.17400000000000002,0,0.17400000000000002,1.81,0.28,1.8315294155
2020-05-04 10:00:00,1.9045,0.25,1.9208384237,0.3645,0,0.3645,1.54,0.25,1.5601602481999999,1.9245,0.26,1.9419835864000001,0.3645,0,0.3645,1.56,0.26,1.5815182579
2020-05-04 10:30:00,1.9595,0.0,1.9595,0.3795,0,0.3795,1.58,0.0,1.58,1.9795,0.25,1.9952243608,0.3795,0,0.3795,1.6,0.25,1.6194134741
2020-05-04 11:00:00,1.9325,0.0,1.9325,0.3225,0,0.3225,1.6099999999999999,0.0,1.6099999999999999,1.9525000000000001,0.25,1.968440055,0.3225,0,0.3225,1.63,0.25,1.6490603385
2020-05-04 11:30:00,1.939,0.25,1.9550501272,0.219,0,0.219,1.72,0.25,1.7380736463000002,1.9689999999999999,0.26,1.9860918911,0.219,0,0.219,1.75,0.26,1.7692088627
2020-05-04 12:00:00,1.9925000000000002,0.25,2.0081225685,0.1925,0,0.1925,1.8,0.25,1.8172781845000001,2.0125,0.26,2.0292255296,0.1925,0,0.1925,1.82,0.26,1.8384776311
2020-05-04 12:30:00,1.99,0.25,2.0056420418,0.30000000000000004,0,0.30000000000000004,1.69,0.25,1.7083910559,2.0,0.26,2.0168291946,0.30000000000000004,0,0.30000000000000004,1.7000000000000002,0.26,1.7197674261
2020-05-04 13:00:00,1.9205,-0.38,1.9577334471,0.4605,0,0.4605,1.46,-0.38,1.5086417733,1.9005,0.64,2.005367859,0.4605,0,0.4605,1.44,0.64,1.5758172483
2020-05-04 13:30:00,1.947,-0.36,1.9800022727000002,0.517,0,0.517,1.43,-0.36,1.4746185948,1.897,0.7000000000000001,2.0220309098,0.517,0,0.517,1.38,0.7000000000000001,1.5473848907
2020-05-04 14:00:00,1.8519999999999999,-0.36,1.8866647821,0.562,0,0.562,1.29,-0.36,1.3392908571,1.812,0.7000000000000001,1.9425097168,0.562,0,0.562,1.25,0.7000000000000001,1.4326548782000001
2020-05-04 14:30:00,1.94,0.25,1.9560419218,0.39,0,0.39,1.55,0.25,1.5700318468,1.96,0.25,1.975879551,0.39,0,0.39,1.57,0.25,1.589779859
2020-05-04 15:00:00,1.9605000000000001,0.0,1.9605000000000001,0.5605,0,0.5605,1.4,0.0,1.4,1.9705,0.0,1.9705,0.5605,0,0.5605,1.4100000000000001,0.0,1.4100000000000001
2020-05-04 15:30:00,1.929,0.0,1.929,0.859,0,0.859,1.07,0.0,1.07,1.949,0.0,1.949,0.859,0,0.859,1.09,0.0,1.09
2020-05-04 16:00:00,1.9525000000000001,0.0,1.9525000000000001,0.9625,0,0.9625,0.99,0.0,0.99,1.9625,0.0,1.9625,0.9625,0,0.9625,1.0,0.0,1.0
2020-05-04 16:30:00,2.0445,0.0,2.0445,0.8345,0,0.8345,1.21,0.0,1.21,2.0545,0.0,2.0545,0.8345,0,0.8345,1.22,0.0,1.22
2020-05-04 17:00:00,2.153,0.0,2.153,0.853,0,0.853,1.3,0.0,1.3,2.173,0.0,2.173,0.853,0,0.853,1.32,0.0,1.32
2020-05-04 17:30:00,2.2235,0.0,2.2235,0.8935000000000001,0,0.8935000000000001,1.33,0.0,1.33,2.2435,0.0,2.2435,0.8935000000000001,0,0.8935000000000001,1.35,0.0,1.35
2020-05-04 18:00:00,2.2995,-0.47000000000000003,2.3470407431,0.8195,0,0.8195,1.48,-0.47000000000000003,1.552836115,2.3095,0.58,2.3812161284,0.8195,0,0.8195,1.49,0.58,1.5989058758999999
2020-05-04 18:30:00,2.4225,0.0,2.4225,0.7725000000000001,0,0.7725000000000001,1.65,0.0,1.65,2.4425,0.0,2.4425,0.7725000000000001,0,0.7725000000000001,1.67,0.0,1.67
2020-05-04 19:00:00,2.462,0.0,2.462,0.712,0,0.712,1.75,0.0,1.75,2.482,0.0,2.482,0.712,0,0.712,1.77,0.0,1.77
2020-05-04 19:30:00,2.4095,0.0,2.4095,0.7695000000000001,0,0.7695000000000001,1.6400000000000001,0.0,1.6400000000000001,2.4295,0.0,2.4295,0.7695000000000001,0,0.7695000000000001,1.6600000000000001,0.0,1.6600000000000001
2020-05-04 20:00:00,2.3495,0.0,2.3495,0.7795000000000001,0,0.7795000000000001,1.57,0.0,1.57,2.3695,0.0,2.3695,0.7795000000000001,0,0.7795000000000001,1.5899999999999999,0.0,1.5899999999999999
2020-05-04 20:30:00,2.3015,0.0,2.3015,0.7615000000000001,0,0.7615000000000001,1.54,0.0,1.54,2.3215,0.0,2.3215,0.7615000000000001,0,0.7615000000000001,1.56,0.0,1.56
2020-05-04 21:00:00,2.3495,0.0,2.3495,0.7595000000000001,0,0.7595000000000001,1.5899999999999999,0.0,1.5899999999999999,2.3695,0.0,2.3695,0.7595000000000001,0,0.7595000000000001,1.6099999999999999,0.0,1.6099999999999999
2020-05-04 21:30:00,2.282,0.0,2.282,0.782,0,0.782,1.5,0.0,1.5,2.302,0.0,2.302,0.782,0,0.782,1.52,0.0,1.52
2020-05-04 22:00:00,2.203,0.25,2.2171398242,0.763,0,0.763,1.44,0.25,1.4615402834,2.223,0.26,2.2381530332,0.763,0,0.763,1.46,0.26,1.482969993
2020-05-04 22:30:00,2.147,0.0,2.147,0.807,0,0.807,1.34,0.0,1.34,2.157,0.0,2.157,0.807,0,0.807,1.35,0.0,1.35
2020-05-04 23:00:00,2.0545,0.0,2.0545,0.7245,0,0.7245,1.33,0.0,1.33,2.0645,0.0,2.0645,0.7245,0,0.7245,1.34,0.0,1.34
2020-05-04 23:30:00,2.0115,0.0,2.0115,0.7115,0,0.7115,1.3,0.0,1.3,2.0315,0.0,2.0315,0.7115,0,0.7115,1.32,0.0,1.32
2020-05-05 00:00:00,1.9055,-0.34,1.9355955802,0.6655,0,0.6655,1.24,-0.34,1.2857682528,1.9155000000000002,0.7000000000000001,2.039397031,0.6655,0,0.6655,1.25,0.7000000000000001,1.4326548782000001
2020-05-05 00:30:00,1.8900000000000001,0.0,1.8900000000000001,0.73,0,0.73,1.16,0.0,1.16,1.9,0.25,1.9163767897000001,0.73,0,0.73,1.17,0.25,1.1964113004999999
2020-05-05 01:00:00,1.892,0.0,1.892,0.8220000000000001,0,0.8220000000000001,1.07,0.0,1.07,1.9020000000000001,0.0,1.9020000000000001,0.8220000000000001,0,0.8220000000000001,1.08,0.0,1.08
2020-05-05 01:30:00,2.0195,0.0,2.0195,0.8195,0,0.8195,1.2,0.0,1.2,2.0295,0.0,2.0295,0.8195,0,0.8195,1.21,0.0,1.21
2020-05-05 02:00:00,2.044,0.0,2.044,0.8240000000000001,0,0.8240000000000001,1.22,0.0,1.22,2.064,0.0,2.064,0.8240000000000001,0,0.8240000000000001,1.24,0.0,1.24
2020-05-05 02:30:00,2.0425,0.0,2.0425,0.8225,0,0.8225,1.22,0.0,1.22,2.0625,0.0,2.0625,0.8225,0,0.8225,1.24,0.0,1.24
2020-05-05 03:00:00,2.0015,0.0,2.0015,0.8215,0,0.8215,1.18,0.0,1.18,2.0115,0.0,2.0115,0.8215,0,0.8215,1.19,0.0,1.19
2020-05-05 03:30:00,1.9809999999999999,0.0,1.9809999999999999,0.811,0,0.811,1.17,0.0,1.17,2.001,0.0,2.001,0.811,0,0.811,1.19,0.0,1.19
2020-05-05 04:00:00,1.944,0.0,1.944,0.8140000000000001,0,0.8140000000000001,1.13,0.0,1.13,1.964,0.0,1.964,0.8140000000000001,0,0.8140000000000001,1.15,0.0,1.15
2020-05-05 04:30:00,1.988,-0.41000000000000003,2.0298384172,0.798,0,0.798,1.19,-0.41000000000000003,1.2586500704999999,1.9580000000000002,0.6000000000000001,2.0478681598,0.798,0,0.798,1.16,0.6000000000000001,1.3059862174
2020-05-05 05:00:00,1.949,0.0,1.949,0.809,0,0.809,1.1400000000000001,0.0,1.1400000000000001,1.959,0.0,1.959,0.809,0,0.809,1.15,0.0,1.15
2020-05-05 05:30:00,1.9915,0.0,1.9915,0.8315,0,0.8315,1.16,0.0,1.16,2.0015,0.0,2.0015,0.8315,0,0.8315,1.17,0.0,1.17
2020-05-05 06:00:00,2.0,0.0,2.0,0.8200000000000001,0,0.8200000000000001,1.18,0.0,1.18,2.02,0.0,2.02,0.8200000000000001,0,0.8200000000000001,1.2,0.0,1.2
2020-05-05 06:30:00,2.066,0.0,2.066,0.8260000000000001,0,0.8260000000000001,1.24,0.0,1.24,2.086,0.0,2.086,0.8260000000000001,0,0.8260000000000001,1.26,0.0,1.26
2020-05-05 07:00:00,2.1975,0.0,2.1975,0.8275,0,0.8275,1.37,0.0,1.37,2.2075,0.0,2.2075,0.8275,0,0.8275,1.38,0.0,1.38
2020-05-05 07:30:00,2.2305,0.0,2.2305,0.8305,0,0.8305,1.4,0.0,1.4,2.2505,0.0,2.2505,0.8305,0,0.8305,1.42,0.0,1.42
2020-05-05 08:00:00,2.2415,0.0,2.2415,0.8215,0,0.8215,1.42,0.0,1.42,2.2515,0.0,2.2515,0.8215,0,0.8215,1.43,0.0,1.43
2020-05-05 08:30:00,2.3785,0.0,2.3785,0.8185,0,0.8185,1.56,0.0,1.56,2.3985,0.0,2.3985,0.8185,0,0.8185,1.58,0.0,1.58
2020-05-05 09:00:00,2.384,0.0,2.384,0.804,0,0.804,1.58,0.0,1.58,2.404,0.0,2.404,0.804,0,0.804,1.6,0.0,1.6
2020-05-05 09:30:00,2.3475,0.0,2.3475,0.8075,0,0.8075,1.54,0.0,1.54,2.3775,0.0,2.3775,0.8075,0,0.8075,1.57,0.0,1.57
2020-05-05 10:00:00,2.351,0.0,2.351,0.811,0,0.811,1.54,0.0,1.54,2.3609999999999998,0.0,2.3609999999999998,0.811,0,0.811,1.55,0.0,1.55
2020-05-05 10:30:00,2.357,0.0,2.357,0.807,0,0.807,1.55,0.0,1.55,2.377,0.0,2.377,0.807,0,0.807,1.57,0.0,1.57
2020-05-05 11:00:00,2.246,0.0,2.246,0.8160000000000001,0,0.8160000000000001,1.43,0.0,1.43,2.266,0.0,2.266,0.8160000000000001,0,0.8160000000000001,1.45,0.0,1.45
2020-05-05 11:30:00,2.1005,0.0,2.1005,0.9805,0,0.9805,1.12,0.0,1.12,2.1105,0.0,2.1105,0.9805,0,0.9805,1.13,0.0,1.13
2020-05-05 12:00:00,2.044,0.0,2.044,1.114,0,1.114,0.93,0.0,0.93,2.054,0.0,2.054,1.114,0,1.114,0.9400000000000001,0.0,0.9400000000000001
2020-05-05 12:30:00,2.0445,0.0,2.0445,1.0445,0,1.0445,1.0,0.0,1.0,2.0545,0.0,2.0545,1.0445,0,1.0445,1.01,0.0,1.01
2020-05-05 13:00:00,2.01,0.0,2.01,1.2,0,1.2,0.81,0.0,0.81,2.02,0.0,2.02,1.2,0,1.2,0.8200000000000001,0.0,0.8200000000000001
2020-05-05 13:30:00,1.9925000000000002,0.0,1.9925000000000002,1.0825,0,1.0825,0.91,0.0,0.91,2.0025,0.0,2.0025,1.0825,0,1.0825,0.92,0.0,0.92
2020-05-05 14:00:00,1.9715,0.0,1.9715,1.0115,0,1.0115,0.96,0.0,0.96,1.9815,0.0,1.9815,1.0115,0,1.0115,0.97,0.0,0.97
2020-05-05 14:30:00,2.0175,0.0,2.0175,0.9175000000000001,0,0.9175000000000001,1.1,0.0,1.1,2.0275,0.0,2.0275,0.9175000000000001,0,0.9175000000000001,1.11,0.0,1.11
2020-05-05 15:00:00,2.1405,0.0,2.1405,0.8605,0,0.8605,1.28,0.0,1.28,2.1605,0.0,2.1605,0.8605,0,0.8605,1.3,0.0,1.3
2020-05-05 15:30:00,2.1195,0.0,2.1195,0.8595,0,0.8595,1.26,0.0,1.26,2.1395,0.0,2.1395,0.8595,0,0.8595,1.28,0.0,1.28
2020-05-05 16:00:00,2.114,0.0,2.114,0.904,0,0.904,1.21,0.0,1.21,2.134,0.0,2.134,0.904,0,0.904,1.23,0.0,1.23
2020-05-05 16:30:00,2.2735,0.0,2.2735,0.8635,0,0.8635,1.4100000000000001,0.0,1.4100000000000001,2.2935,0.0,2.2935,0.8635,0,0.8635,1.43,0.0,1.43
2020-05-05 17:00:00,2.3435,0.0,2.3435,0.8435,0,0.8435,1.5,0.0,1.5,2.3635,0.0,2.3635,0.8435,0,0.8435,1.52,0.0,1.52
2020-05-05 17:30:00,2.556,-0.5,2.6044454304,0.736,0,0.736,1.82,-0.5,1.887432118,2.576,0.5700000000000001,2.6383093071,0.736,0,0.736,1.8399999999999999,0.5700000000000001,1.9262658176
2020-05-05 18:00:00,2.6375,0.0,2.6375,0.7875000000000001,0,0.7875000000000001,1.85,0.0,1.85,2.6575,0.0,2.6575,0.7875000000000001,0,0.7875000000000001,1.87,0.0,1.87
2020-05-05 18:30:00,2.628,0.0,2.628,0.778,0,0.778,1.85,0.0,1.85,2.648,0.0,2.648,0.778,0,0.778,1.87,0.0,1.87
2020-05-05 19:00:00,2.599,0.0,2.599,0.729,0,0.729,1.87,0.0,1.87,2.6189999999999998,0.0,2.6189999999999998,0.729,0,0.729,1.8900000000000001,0.0,1.8900000000000001
2020-05-05 19:30:00,2.5484999999999998,0.0,2.5484999999999998,0.6985,0,0.6985,1.85,0.0,1.85,2.5785,0.0,2.5785,0.6985,0,0.6985,1.88,0.0,1.88
2020-05-05 20:00:00,2.477,0.0,2.477,0.667,0,0.667,1.81,0.0,1.81,2.497,0.0,2.497,0.667,0,0.667,1.83,0.0,1.83
2020-05-05 20:30:00,2.4885,0.0,2.4885,0.6585000000000001,0,0.6585000000000001,1.83,0.0,1.83,2.5085,0.0,2.5085,0.6585000000000001,0,0.6585000000000001,1.85,0.0,1.85
2020-05-05 21:00:00,2.423,0.0,2.423,0.643,0,0.643,1.78,0.0,1.78,2.433,0.0,2.433,0.643,0,0.643,1.79,0.0,1.79
2020-05-05 21:30:00,2.395,0.0,2.395,0.675,0,0.675,1.72,0.0,1.72,2.415,0.0,2.415,0.675,0,0.675,1.74,0.0,1.74
2020-05-05 22:00:00,2.2925,0.0,2.2925,0.6625,0,0.6625,1.63,0.0,1.63,2.3225,0.24,2.3348675016,0.6625,0,0.6625,1.6600000000000001,0.24,1.6772596698000002
2020-05-05 22:30:00,2.212,0.25,2.2260826579,0.602,0,0.602,1.6099999999999999,0.25,1.6292943258,2.232,0.25,2.2459572569,0.602,0,0.602,1.63,0.25,1.6490603385
2020-05-05 23:00:00,2.156,0.0,2.156,0.646,0,0.646,1.51,0.0,1.51,2.166,0.0,2.166,0.646,0,0.646,1.52,0.0,1.52
2020-05-05 23:30:00,2.065,0.04,2.0653873729,0.595,0,0.595,1.47,0.04,1.470544117,2.085,0.30000000000000004,2.1064721693,0.595,0,0.595,1.49,0.30000000000000004,1.5199013126
2020-05-06 00:00:00,1.9220000000000002,0.0,1.9220000000000002,0.652,0,0.652,1.27,0.0,1.27,1.932,0.0,1.932,0.652,0,0.652,1.28,0.0,1.28
2020-05-06 00:30:00,1.9135,0.0,1.9135,0.6435000000000001,0,0.6435000000000001,1.27,0.0,1.27,1.9235000000000002,0.24,1.9384148808,0.6435000000000001,0,0.6435000000000001,1.28,0.24,1.3023056477
2020-05-06 01:00:00,1.9185,0.24,1.9334534517000002,0.6385000000000001,0,0.6385000000000001,1.28,0.24,1.3023056477,1.9285,0.25,1.9446367913,0.6385000000000001,0,0.6385000000000001,1.29,0.25,1.3140015220999999
2020-05-06 01:30:00,2.09,-0.33,2.1158922468,0.65,0,0.65,1.44,-0.33,1.4773286703,2.06,0.72,2.182200724,0.65,0,0.65,1.4100000000000001,0.72,1.5831929761999999
2020-05-06 02:00:00,2.099,-0.31,2.1217683662,0.649,0,0.649,1.45,-0.31,1.4827676824,2.039,0.75,2.1725609313,0.649,0,0.649,1.3900000000000001,0.75,1.5794302770000002
2020-05-06 02:30:00,2.109,-0.33,2.1346617999,0.679,0,0.679,1.43,-0.33,1.4675830471,2.049,0.71,2.1685250748,0.679,0,0.679,1.37,0.71,1.5430489298999999
2020-05-06 03:00:00,2.0545,-0.33,2.0808340275,0.6845,0,0.6845,1.37,-0.33,1.4091841611,1.9945,0.71,2.1171042133,0.6845,0,0.6845,1.31,0.71,1.4900335567
2020-05-06 03:30:00,2.048,-0.36,2.0793999134,0.6880000000000001,0,0.6880000000000001,1.3599999999999999,-0.36,1.4068404316,1.988,0.68,2.1010816262,0.6880000000000001,0,0.6880000000000001,1.3,0.68,1.4671059948
2020-05-06 04:00:00,2.004,-0.34,2.0326376952,0.674,0,0.674,1.33,-0.34,1.3727709204,1.944,0.72,2.073049927,0.674,0,0.674,1.27,0.72,1.4598972567000001
2020-05-06 04:30:00,2.005,-0.37,2.0388538447,0.685,0,0.685,1.32,-0.37,1.3708756326,1.945,0.68,2.0604429136,0.685,0,0.685,1.26,0.68,1.4317821063
2020-05-06 05:00:00,1.933,0.0,1.933,0.6930000000000001,0,0.6930000000000001,1.24,0.0,1.24,1.943,0.0,1.943,0.6930000000000001,0,0.6930000000000001,1.25,0.0,1.25
2020-05-06 05:30:00,1.98,0.0,1.98,0.67,0,0.67,1.31,0.0,1.31,1.99,0.0,1.99,0.67,0,0.67,1.32,0.0,1.32
2020-05-06 06:00:00,1.9220000000000002,0.0,1.9220000000000002,0.672,0,0.672,1.25,0.0,1.25,1.9420000000000002,0.25,1.9580255361,0.672,0,0.672,1.27,0.25,1.2943724348
2020-05-06 06:30:00,1.994,-0.29,2.0149779155,0.664,0,0.664,1.33,-0.29,1.3612494261,2.004,0.56,2.0807729333,0.664,0,0.664,1.34,0.56,1.4523085072000002
2020-05-06 07:00:00,2.0675,0.0,2.0675,0.6575000000000001,0,0.6575000000000001,1.4100000000000001,0.0,1.4100000000000001,2.0875,0.0,2.0875,0.6575000000000001,0,0.6575000000000001,1.43,0.0,1.43
2020-05-06 07:30:00,2.113,0.0,2.113,0.7030000000000001,0,0.7030000000000001,1.4100000000000001,0.0,1.4100000000000001,2.133,0.0,2.133,0.7030000000000001,0,0.7030000000000001,1.43,0.0,1.43
2020-05-06 08:00:00,2.108,0.0,2.108,0.728,0,0.728,1.38,0.0,1.38,2.128,0.0,2.128,0.728,0,0.728,1.4,0.0,1.4
2020-05-06 08:30:00,2.167,0.0,2.167,0.747,0,0.747,1.42,0.0,1.42,2.177,0.0,2.177,0.747,0,0.747,1.43,0.0,1.43
2020-05-06 09:00:00,2.157,0.0,2.157,0.727,0,0.727,1.43,0.0,1.43,2.177,0.0,2.177,0.727,0,0.727,1.45,0.0,1.45
2020-05-06 09:30:00,2.088,0.0,2.088,0.708,0,0.708,1.38,0.0,1.38,2.108,0.0,2.108,0.708,0,0.708,1.4,0.0,1.4
2020-05-06 10:00:00,2.047,0.0,2.047,0.737,0,0.737,1.31,0.0,1.31,2.057,0.0,2.057,0.737,0,0.737,1.32,0.0,1.32
2020-05-06 10:30:00,1.9215,0.0,1.9215,0.8615,0,0.8615,1.06,0.0,1.06,1.9415,0.0,1.9415,0.8615,0,0.8615,1.08,0.0,1.08
2020-05-06 11:00:00,1.887,0.0,1.887,1.097,0,1.097,0.79,0.0,0.79,1.897,0.0,1.897,1.097,0,1.097,0.8,0.0,0.8
2020-05-06 11:30:00,1.815,0.0,1.815,0.925,0,0.925,0.89,0.0,0.89,1.8250000000000002,0.0,1.8250000000000002,0.925,0,0.925,0.9,0.0,0.9
2020-05-06 12:00:00,1.8755000000000002,0.0,1.8755000000000002,0.8055,0,0.8055,1.07,0.0,1.07,1.8955000000000002,0.0,1.8955000000000002,0.8055,0,0.8055,1.09,0.0,1.09
2020-05-06 12:30:00,1.9085,0.0,1.9085,0.8785000000000001,0,0.8785000000000001,1.03,0.0,1.03,1.9185,0.0,1.9185,0.8785000000000001,0,0.8785000000000001,1.04,0.0,1.04
2020-05-06 13:00:00,1.8385,0.0,1.8385,0.9585,0,0.9585,0.88,0.0,0.88,1.8485,0.0,1.8485,0.9585,0,0.9585,0.89,0.0,0.89
2020-05-06 13:30:00,1.7850000000000001,0.0,1.7850000000000001,1.165,0,1.165,0.62,0.0,0.62,1.795,0.0,1.795,1.165,0,1.165,0.63,0.0,0.63
2020-05-06 14:00:00,1.6760000000000002,0.0,1.6760000000000002,1.336,0,1.336,0.34,0.0,0.34,1.686,0.0,1.686,1.336,0,1.336,0.35000000000000003,0.0,0.35000000000000003
2020-05-06 14:30:00,1.6535000000000002,0.26,1.6738166716,1.3835,0,1.3835,0.27,0.26,0.3748332963,1.6535000000000002,0.25,1.6722925133,1.3835,0,1.3835,0.27,0.25,0.3679673899
2020-05-06 15:00:00,1.615,0.25,1.6342352951999999,1.325,0,1.325,0.29,0.25,0.38288379440000003,1.615,0.26,1.6357949137999999,1.325,0,1.325,0.29,0.26,0.3894868419
2020-05-06 15:30:00,1.69,0.0,1.69,1.24,0,1.24,0.45,0.0,0.45,1.7000000000000002,0.0,1.7000000000000002,1.24,0,1.24,0.46,0.0,0.46
2020-05-06 16:00:00,1.741,0.0,1.741,1.051,0,1.051,0.6900000000000001,0.0,0.6900000000000001,1.751,0.0,1.751,1.051,0,1.051,0.7000000000000001,0.0,0.7000000000000001
2020-05-06 16:30:00,1.8065,0.0,1.8065,0.9765,0,0.9765,0.8300000000000001,0.0,0.8300000000000001,1.8165,0.0,1.8165,0.9765,0,0.9765,0.84,0.0,0.84
2020-05-06 17:00:00,1.9344999999999999,0.0,1.9344999999999999,1.1145,0,1.1145,0.8200000000000001,0.0,0.8200000000000001,1.9445000000000001,0.0,1.9445000000000001,1.1145,0,1.1145,0.8300000000000001,0.0,0.8300000000000001
2020-05-06 17:30:00,2.0745,0.0,2.0745,1.0045,0,1.0045,1.07,0.0,1.07,2.0845,0.0,2.0845,1.0045,0,1.0045,1.08,0.0,1.08
2020-05-06 18:00:00,2.2055,0.0,2.2055,0.8055,0,0.8055,1.4,0.0,1.4,2.2255,0.0,2.2255,0.8055,0,0.8055,1.42,0.0,1.42
2020-05-06 18:30:00,2.305,0.0,2.305,0.725,0,0.725,1.58,0.0,1.58,2.325,0.0,2.325,0.725,0,0.725,1.6,0.0,1.6
2020-05-06 19:00:00,2.2715,0.0,2.2715,0.6515000000000001,0,0.6515000000000001,1.62,0.0,1.62,2.2815,0.0,2.2815,0.6515000000000001,0,0.6515000000000001,1.63,0.0,1.63
2020-05-06 19:30:00,2.2965,0.25,2.3100675856,0.6265000000000001,0,0.6265000000000001,1.67,0.25,1.6886088949,2.3165,0.26,2.3310453127,0.6265000000000001,0,0.6265000000000001,1.69,0.26,1.7098830369
2020-05-06 20:00:00,2.285,0.26,2.299744551,0.595,0,0.595,1.69,0.26,1.7098830369,2.295,0.25,2.3085764012,0.595,0,0.595,1.7000000000000002,0.25,1.7182840277
2020-05-06 20:30:00,2.327,0.0,2.327,0.627,0,0.627,1.7000000000000002,0.0,1.7000000000000002,2.347,0.25,2.3602773142,0.627,0,0.627,1.72,0.25,1.7380736463000002
2020-05-06 21:00:00,2.291,0.25,2.3045999653,0.591,0,0.591,1.7000000000000002,0.25,1.7182840277,2.301,0.26,2.3156426754,0.591,0,0.591,1.71,0.26,1.7296531444
2020-05-06 21:30:00,2.2995,0.25,2.3130499887,0.5695,0,0.5695,1.73,0.25,1.7479702515,2.3195,0.26,2.3340266172,0.5695,0,0.5695,1.75,0.26,1.7692088627
2020-05-06 22:00:00,2.2335,0.26,2.2485822756,0.5435,0,0.5435,1.69,0.26,1.7098830369,2.2535,0.27,2.2696172034,0.5435,0,0.5435,1.71,0.27,1.7311845656
2020-05-06 22:30:00,2.129,0.27,2.1460524225,0.549,0,0.549,1.58,0.27,1.6029036153,2.1390000000000002,0.28,2.157248479,0.549,0,0.549,1.5899999999999999,0.28,1.6144658559
2020-05-06 23:00:00,2.044,0.28,2.0630889462,0.484,0,0.484,1.56,0.28,1.5849290205000002,2.064,0.29,2.0842734945,0.484,0,0.484,1.58,0.29,1.6063934761
2020-05-06 23:30:00,2.021,0.28,2.040304144,0.391,0,0.391,1.63,0.28,1.6538742395,2.041,0.35000000000000003,2.0707923604,0.391,0,0.391,1.65,0.35000000000000003,1.6867127793
2020-05-07 00:00:00,1.887,0.30000000000000004,1.9106985634,0.40700000000000003,0,0.40700000000000003,1.48,0.30000000000000004,1.5100993345,1.907,0.31,1.9320323496,0.40700000000000003,0,0.40700000000000003,1.5,0.31,1.5316984037
2020-05-07 00:30:00,1.862,0.28,1.8829349431,0.532,0,0.532,1.33,0.28,1.3591541487,1.8719999999999999,0.28,1.8928243447000002,0.532,0,0.532,1.34,0.28,1.3689411967
2020-05-07 01:00:00,1.8915000000000002,0.26,1.9092857958,0.5215000000000001,0,0.5215000000000001,1.37,0.26,1.3944532979,1.9015,0.26,1.9191931247,0.5215000000000001,0,0.5215000000000001,1.38,0.26,1.4042791745
2020-05-07 01:30:00,1.9769999999999999,0.27,1.9953518487,0.527,0,0.527,1.45,0.27,1.4749237268,1.9969999999999999,0.28,2.0165339075,0.527,0,0.527,1.47,0.28,1.4964290829
2020-05-07 02:00:00,2.02,0.29,2.0407106605,0.56,0,0.56,1.46,0.29,1.4885227576,2.04,0.30000000000000004,2.0619408333,0.56,0,0.56,1.48,0.30000000000000004,1.5100993345
2020-05-07 02:30:00,1.9915,0.27,2.0097194456,0.5915,0,0.5915,1.4,0.27,1.4257980222,2.0115,0.28,2.0308944458,0.5915,0,0.5915,1.42,0.28,1.4473423921
2020-05-07 03:00:00,1.9580000000000002,0.25,1.9738956406,0.588,0,0.588,1.37,0.25,1.3926234236,1.968,0.26,1.9851005012,0.588,0,0.588,1.38,0.26,1.4042791745
2020-05-07 03:30:00,1.9245,0.25,1.9406700518000002,0.5845,0,0.5845,1.34,0.25,1.3631214179,1.9344999999999999,0.26,1.9518940161,0.5845,0,0.5845,1.35,0.26,1.3748090777
2020-05-07 04:00:00,1.8885,0.25,1.904975656,0.5785,0,0.5785,1.31,0.25,1.3336416309999999,1.9085,0.25,1.9248044706,0.5785,0,0.5785,1.33,0.25,1.3532922818
2020-05-07 04:30:00,1.9245,0.0,1.9245,0.5945,0,0.5945,1.33,0.0,1.33,1.9344999999999999,0.25,1.9505871552,0.5945,0,0.5945,1.34,0.25,1.3631214179
2020-05-07 05:00:00,1.9020000000000001,0.0,1.9020000000000001,0.5720000000000001,0,0.5720000000000001,1.33,0.0,1.33,1.9220000000000002,0.0,1.9220000000000002,0.5720000000000001,0,0.5720000000000001,1.35,0.0,1.35
2020-05-07 05:30:00,1.8645,0.0,1.8645,0.5345,0,0.5345,1.33,0.0,1.33,1.8745,0.25,1.891097631,0.5345,0,0.5345,1.34,0.25,1.3631214179
