Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-07 06:00:00,1.861,0.25,1.8777169648,0.531,0,0.531,1.33,0.25,1.3532922818,1.871,0.26,1.8889788247000001,0.531,0,0.531,1.34,0.26,1.3649908425000001
2020-05-07 06:30:00,1.9185,0.25,1.9347201994,0.5085000000000001,0,0.5085000000000001,1.4100000000000001,0.25,1.4319916201,1.9485000000000001,0.26,1.9657701417000002,0.5085000000000001,0,0.5085000000000001,1.44,0.26,1.4632839779
2020-05-07 07:00:00,2.06,0.25,2.0751144547,0.46,0,0.46,1.6,0.25,1.6194134741,2.07,0.26,2.0862646045,0.46,0,0.46,1.6099999999999999,0.26,1.6308586695
2020-05-07 07:30:00,2.1645,0.26,2.1800596895,0.41450000000000004,0,0.41450000000000004,1.75,0.26,1.7692088627,2.1745,0.26,2.1899886415,0.41450000000000004,0,0.41450000000000004,1.76,0.26,1.7791008965000001
2020-05-07 08:00:00,2.2455,0.26,2.2605022119,0.3355,0,0.3355,1.9100000000000001,0.26,1.9276151068,2.2755,0.26,2.2903057110000002,0.3355,0,0.3355,1.94,0.26,1.9573451407
2020-05-07 08:30:00,2.261,0.25,2.27477933,0.401,0,0.401,1.8599999999999999,0.25,1.8767258724,2.281,0.25,2.294659234,0.401,0,0.401,1.88,0.25,1.8965494984
2020-05-07 09:00:00,2.059,0.25,2.0741217418,0.549,0,0.549,1.51,0.25,1.5305554547,2.079,0.25,2.093977316,0.549,0,0.549,1.53,0.25,1.5502902954
2020-05-07 09:30:00,1.9300000000000002,0.0,1.9300000000000002,0.56,0,0.56,1.37,0.0,1.37,1.9500000000000002,0.25,1.9659603251000002,0.56,0,0.56,1.3900000000000001,0.25,1.4123030836
2020-05-07 10:00:00,1.9335,0.0,1.9335,0.6035,0,0.6035,1.33,0.0,1.33,1.9435,0.25,1.9595132686,0.6035,0,0.6035,1.34,0.25,1.3631214179
2020-05-07 10:30:00,1.8915000000000002,0.0,1.8915000000000002,0.7215,0,0.7215,1.17,0.0,1.17,1.9015,0.0,1.9015,0.7215,0,0.7215,1.18,0.0,1.18
2020-05-07 11:00:00,1.8519999999999999,0.0,1.8519999999999999,0.722,0,0.722,1.13,0.0,1.13,1.862,0.0,1.862,0.722,0,0.722,1.1400000000000001,0.0,1.1400000000000001
2020-05-07 11:30:00,1.7395,0.0,1.7395,0.6695,0,0.6695,1.07,0.0,1.07,1.7595,0.0,1.7595,0.6695,0,0.6695,1.09,0.0,1.09
2020-05-07 12:00:00,1.698,0.0,1.698,0.678,0,0.678,1.02,0.0,1.02,1.708,0.0,1.708,0.678,0,0.678,1.03,0.0,1.03
2020-05-07 12:30:00,1.7115,0.0,1.7115,0.7315,0,0.7315,0.98,0.0,0.98,1.7215,0.0,1.7215,0.7315,0,0.7315,0.99,0.0,0.99
2020-05-07 13:00:00,1.83,0.0,1.83,0.73,0,0.73,1.1,0.0,1.1,1.8399999999999999,0.0,1.8399999999999999,0.73,0,0.73,1.11,0.0,1.11
2020-05-07 13:30:00,1.8625,0.0,1.8625,0.7425,0,0.7425,1.12,0.0,1.12,1.8725,0.0,1.8725,0.7425,0,0.7425,1.13,0.0,1.13
2020-05-07 14:00:00,1.6760000000000002,0.0,1.6760000000000002,0.756,0,0.756,0.92,0.0,0.92,1.686,0.0,1.686,0.756,0,0.756,0.93,0.0,0.93
2020-05-07 14:30:00,1.6520000000000001,0.0,1.6520000000000001,0.732,0,0.732,0.92,0.0,0.92,1.662,0.0,1.662,0.732,0,0.732,0.93,0.0,0.93
2020-05-07 15:00:00,1.6800000000000002,0.0,1.6800000000000002,0.7000000000000001,0,0.7000000000000001,0.98,0.0,0.98,1.69,0.0,1.69,0.7000000000000001,0,0.7000000000000001,0.99,0.0,0.99
2020-05-07 15:30:00,1.686,-0.39,1.7305189973,0.676,0,0.676,1.01,-0.39,1.0826818554,1.6960000000000002,0.66,1.8198945024,0.676,0,0.676,1.02,0.66,1.2149074039
2020-05-07 16:00:00,1.7615,0.0,1.7615,0.5915,0,0.5915,1.17,0.0,1.17,1.7715,0.0,1.7715,0.5915,0,0.5915,1.18,0.0,1.18
2020-05-07 16:30:00,1.877,0.0,1.877,0.40700000000000003,0,0.40700000000000003,1.47,0.0,1.47,1.887,0.25,1.9034886393,0.40700000000000003,0,0.40700000000000003,1.48,0.25,1.5009663554000001
2020-05-07 17:00:00,1.9655,0.25,1.9813354713,0.4555,0,0.4555,1.51,0.25,1.5305554547,1.9755,0.25,1.9912559479,0.4555,0,0.4555,1.52,0.25,1.5404220201
2020-05-07 17:30:00,2.021,0.26,2.0376557609,0.35100000000000003,0,0.35100000000000003,1.67,0.26,1.6901183391,2.041,0.26,2.0574938639,0.35100000000000003,0,0.35100000000000003,1.69,0.26,1.7098830369
2020-05-07 18:00:00,2.1655,-0.07,2.166631083,0.24550000000000002,0,0.24550000000000002,1.92,-0.07,1.9212756179000001,2.1755,0.46,2.2236007398,0.24550000000000002,0,0.24550000000000002,1.9300000000000002,0.46,1.984061491
2020-05-07 18:30:00,2.1765,0.26,2.1919745094,0.14650000000000002,0,0.14650000000000002,2.03,0.26,2.0465825173,2.1965,0.27,2.2130323653,0.14650000000000002,0,0.14650000000000002,2.05,0.27,2.0677040407
2020-05-07 19:00:00,2.2835,0.27,2.2994069344,0.043500000000000004,0,0.043500000000000004,2.24,0.27,2.2562136424,2.3235,0.27,2.3391349363,0.043500000000000004,0,0.043500000000000004,2.2800000000000002,0.27,2.2959311836
2020-05-07 19:30:00,2.2755,0.26,2.2903057110000002,0.0155,0,0.0155,2.26,0.26,2.2749065915,2.3055,0.27,2.3212561793,0.0155,0,0.0155,2.29,0.27,2.3058620947
2020-05-07 20:00:00,2.2555,0.27,2.2716030133,0.0055000000000000005,0,0.0055000000000000005,2.25,0.27,2.2661420962,2.2855,0.29,2.3038251344000003,0.0055000000000000005,0,0.0055000000000000005,2.2800000000000002,0.29,2.2983689869
2020-05-07 20:30:00,2.2955,0.28,2.3125138378,0.0055000000000000005,0,0.0055000000000000005,2.29,0.28,2.307054399,2.3255,0.30000000000000004,2.344770831,0.0055000000000000005,0,0.0055000000000000005,2.32,0.30000000000000004,2.3393161394
2020-05-07 21:00:00,2.2775,0.29,2.295888989,0.007500000000000001,0,0.007500000000000001,2.27,0.29,2.2884492566,2.3075,0.31,2.3282302829,0.007500000000000001,0,0.007500000000000001,2.3,0.31,2.3207972768
2020-05-07 21:30:00,2.2915,0.26,2.3062029941,0.0015,0,0.0015,2.29,0.26,2.3047125634,2.3215,0.27,2.3371483158,0.0015,0,0.0015,2.32,0.27,2.3356583654
2020-05-07 22:00:00,2.221,0.31,2.2425300444,0.001,0,0.001,2.22,0.31,2.2415396494,2.241,0.33,2.2651668813,0.001,0,0.001,2.24,0.33,2.2641775549
2020-05-07 22:30:00,2.151,0.31,2.1732236424,0.001,0,0.001,2.15,0.31,2.1722338732,2.171,0.33,2.1959373853,0.001,0,0.001,2.17,0.33,2.1949487466
2020-05-07 23:00:00,2.0675,0.29,2.0877395072,0.007500000000000001,0,0.007500000000000001,2.06,0.29,2.0803124765,2.0975,0.31,2.1202844738,0.007500000000000001,0,0.007500000000000001,2.09,0.31,2.112865353
2020-05-07 23:30:00,2.0215,0.31,2.0451313527,0.0115,0,0.0115,2.01,0.31,2.0337649815,2.0515,0.33,2.0778720485,0.0115,0,0.0115,2.04,0.33,2.0665188119
2020-05-08 00:00:00,1.9355,0.30000000000000004,1.9586118171,0.035500000000000004,0,0.035500000000000004,1.9,0.30000000000000004,1.9235384062,1.9555,0.33,1.9831490741,0.035500000000000004,0,0.035500000000000004,1.92,0.33,1.9481529713999999
2020-05-09 00:30:00,1.8900000000000001,0.28,1.9106281690000002,0.0,0,0.0,1.8900000000000001,0.28,1.9106281690000002,1.9100000000000001,0.30000000000000004,1.9334166649000002,0.0,0,0.0,1.9100000000000001,0.30000000000000004,1.9334166649000002
2020-05-09 01:00:00,1.88,0.26,1.8978935692,0.0,0,0.0,1.88,0.26,1.8978935692,1.9,0.34,1.9301813386000002,0.0,0,0.0,1.9,0.34,1.9301813386000002
2020-05-09 01:30:00,1.97,0.31,1.9942417104999999,0.01,0,0.01,1.96,0.31,1.9843638779,1.98,0.36,2.0124611797,0.01,0,0.01,1.97,0.36,2.0026232796
2020-05-09 02:00:00,1.972,0.32,1.9977947843,0.022,0,0.022,1.9500000000000002,0.32,1.9760819821000002,1.992,0.34,2.0208077593,0.022,0,0.022,1.97,0.34,1.9991248085
2020-05-09 02:30:00,1.9809999999999999,0.28,2.0006901309,0.001,0,0.001,1.98,0.28,1.9996999775000002,2.021,0.30000000000000004,2.0431448798,0.001,0,0.001,2.02,0.30000000000000004,2.0421557237
2020-05-09 03:00:00,1.92,0.29,1.9417775362,0.0,0,0.0,1.92,0.29,1.9417775362,1.9500000000000002,0.31,1.9744872752,0.0,0,0.0,1.9500000000000002,0.31,1.9744872752
2020-05-09 03:30:00,1.8925,0.26,1.9102764852,0.0025,0,0.0025,1.8900000000000001,0.26,1.9077997799,1.9025,0.28,1.9229940848,0.0025,0,0.0025,1.9,0.28,1.9205207627
2020-05-09 04:00:00,1.8835000000000002,0.26,1.9013606312,0.0035,0,0.0035,1.88,0.26,1.8978935692,1.9035000000000002,0.28,1.9239834329,0.0035,0,0.0035,1.9,0.28,1.9205207627
2020-05-09 04:30:00,1.8725,0.25,1.8891152029,0.0125,0,0.0125,1.8599999999999999,0.25,1.8767258724,1.8925,0.26,1.9102764852,0.0125,0,0.0125,1.88,0.26,1.8978935692
2020-05-09 05:00:00,1.8595000000000002,0.25,1.8762303297,0.029500000000000002,0,0.029500000000000002,1.83,0.25,1.8469975636,1.8795000000000002,0.26,1.8973982845,0.029500000000000002,0,0.029500000000000002,1.85,0.26,1.8681809334000001
2020-05-09 05:30:00,1.8175,0.28,1.8389416114000001,0.0475,0,0.0475,1.77,0.28,1.7920100446,1.8275000000000001,0.29,1.8503665177,0.0475,0,0.0475,1.78,0.29,1.8034688797
2020-05-09 06:00:00,1.751,0.30000000000000004,1.7765137207000001,0.061,0,0.061,1.69,0.30000000000000004,1.7164206944,1.771,0.32,1.7996780268,0.061,0,0.061,1.71,0.32,1.7396838793
2020-05-09 06:30:00,1.826,0.34,1.8573841821000001,0.066,0,0.066,1.76,0.34,1.7925400972,1.8359999999999999,0.35000000000000003,1.8690628668,0.066,0,0.066,1.77,0.35000000000000003,1.8042727067
2020-05-09 07:00:00,1.8675000000000002,0.27,1.8869171285,0.0375,0,0.0375,1.83,0.27,1.8498108011,1.8875000000000002,0.34,1.9178780592,0.0375,0,0.0375,1.85,0.34,1.8809837852
2020-05-09 07:30:00,1.8235000000000001,0.30000000000000004,1.8480130546,0.0235,0,0.0235,1.8,0.30000000000000004,1.8248287590999999,1.8435000000000001,0.31,1.8693828527,0.0235,0,0.0235,1.82,0.31,1.8462123388
2020-05-09 08:00:00,1.7945,0.28,1.816213162,0.0345,0,0.0345,1.76,0.28,1.7821335528,1.8245,0.29,1.8474036511,0.0345,0,0.0345,1.79,0.29,1.8133394608
2020-05-09 08:30:00,1.7715,0.27,1.7919576584999999,0.12150000000000001,0,0.12150000000000001,1.65,0.27,1.6719449752000002,1.7915,0.29,1.8148201702,0.12150000000000001,0,0.12150000000000001,1.67,0.29,1.6949926254
2020-05-09 09:00:00,1.7934999999999999,0.27,1.8137095275,0.2235,0,0.2235,1.57,0.27,1.5930473941,1.8135,0.29,1.8365408381,0.2235,0,0.2235,1.5899999999999999,0.29,1.6162301816
2020-05-09 09:30:00,1.756,0.27,1.7766361473,0.336,0,0.336,1.42,0.27,1.4454411091,1.776,0.28,1.7979365951,0.336,0,0.336,1.44,0.28,1.4669696657
2020-05-09 10:00:00,1.755,0.26,1.7741547283,0.465,0,0.465,1.29,0.26,1.3159407281,1.7650000000000001,0.26,1.7840473648000001,0.465,0,0.465,1.3,0.26,1.3257450735
2020-05-09 10:30:00,1.7605,0.25,1.7781620427,0.5605,0,0.5605,1.2,0.25,1.2257650672,1.7705000000000002,0.25,1.7880632679000001,0.5605,0,0.5605,1.21,0.25,1.2355565548
2020-05-09 11:00:00,1.6975,0.25,1.7158106685,0.6475000000000001,0,0.6475000000000001,1.05,0.25,1.0793516572,1.7075,0.25,1.7257045663000001,0.6475000000000001,0,0.6475000000000001,1.06,0.25,1.0890821824
2020-05-09 11:30:00,1.6065,0.0,1.6065,0.7865000000000001,0,0.7865000000000001,0.8200000000000001,0.0,0.8200000000000001,1.6165,0.0,1.6165,0.7865000000000001,0,0.7865000000000001,0.8300000000000001,0.0,0.8300000000000001
2020-05-09 12:00:00,1.601,0.0,1.601,0.841,0,0.841,0.76,0.0,0.76,1.601,0.0,1.601,0.841,0,0.841,0.76,0.0,0.76
2020-05-09 12:30:00,1.536,0.0,1.536,0.806,0,0.806,0.73,0.0,0.73,1.546,0.0,1.546,0.806,0,0.806,0.74,0.0,0.74
2020-05-09 13:00:00,1.5445,0.0,1.5445,0.7245,0,0.7245,0.8200000000000001,0.0,0.8200000000000001,1.5545,0.0,1.5545,0.7245,0,0.7245,0.8300000000000001,0.0,0.8300000000000001
2020-05-09 13:30:00,1.591,0.24,1.609,0.541,0,0.541,1.05,0.24,1.0770793843,1.611,0.25,1.6302824909,0.541,0,0.541,1.07,0.25,1.0988175463
2020-05-09 14:00:00,1.5505,0.0,1.5505,0.6305000000000001,0,0.6305000000000001,0.92,0.0,0.92,1.5605,0.0,1.5605,0.6305000000000001,0,0.6305000000000001,0.93,0.0,0.93
2020-05-09 14:30:00,1.5175,0.0,1.5175,0.6475000000000001,0,0.6475000000000001,0.87,0.0,0.87,1.5275,0.0,1.5275,0.6475000000000001,0,0.6475000000000001,0.88,0.0,0.88
2020-05-09 15:00:00,1.5630000000000002,0.0,1.5630000000000002,0.623,0,0.623,0.9400000000000001,0.0,0.9400000000000001,1.583,0.0,1.583,0.623,0,0.623,0.96,0.0,0.96
2020-05-09 15:30:00,1.5935000000000001,-0.36,1.6336591597,0.4635,0,0.4635,1.13,-0.36,1.1859595271,1.6135000000000002,0.66,1.7432676932,0.4635,0,0.4635,1.15,0.66,1.3259336333
2020-05-09 16:00:00,1.6485,0.0,1.6485,0.48850000000000005,0,0.48850000000000005,1.16,0.0,1.16,1.6684999999999999,0.0,1.6684999999999999,0.48850000000000005,0,0.48850000000000005,1.18,0.0,1.18
2020-05-09 16:30:00,1.7455,-0.39,1.7885385794,0.34550000000000003,0,0.34550000000000003,1.4,-0.39,1.4533065747,1.7655,0.65,1.8813533028,0.34550000000000003,0,0.34550000000000003,1.42,0.65,1.5616977941
2020-05-09 17:00:00,1.8085,0.25,1.8256977433000001,0.40850000000000003,0,0.40850000000000003,1.4,0.25,1.4221462652999999,1.8285,0.25,1.845511379,0.40850000000000003,0,0.40850000000000003,1.42,0.25,1.4418391034
2020-05-09 17:30:00,1.9515,0.25,1.9674481569000002,0.3315,0,0.3315,1.62,0.25,1.6391766226,1.9715,0.25,1.9872876616,0.3315,0,0.3315,1.6400000000000001,0.25,1.6589454482
2020-05-09 18:00:00,2.052,0.0,2.052,0.232,0,0.232,1.82,0.0,1.82,2.072,0.24,2.0858533026,0.232,0,0.232,1.8399999999999999,0.24,1.8555861608000002
2020-05-09 18:30:00,2.086,0.24,2.0997609388,0.126,0,0.126,1.96,0.24,1.9746392076000001,2.106,0.25,2.1207866465,0.126,0,0.126,1.98,0.25,1.9957204213000002
2020-05-09 19:00:00,2.0365,0.0,2.0365,0.0565,0,0.0565,1.98,0.0,1.98,2.0565,0.26,2.0728705338,0.0565,0,0.0565,2.0,0.26,2.0168291946
2020-05-09 19:30:00,2.097,0.26,2.1130567905,0.017,0,0.017,2.08,0.26,2.0961870146,2.117,0.27,2.1341483079,0.017,0,0.017,2.1,0.27,2.1172859986
2020-05-09 20:00:00,2.1135,0.26,2.1294323774,0.0035,0,0.0035,2.11,0.26,2.1259586073,2.1435,0.28,2.1617104917,0.0035,0,0.0035,2.14,0.28,2.1582400237
2020-05-09 20:30:00,2.111,0.27,2.1281966544,0.001,0,0.001,2.11,0.27,2.1272047386,2.1310000000000002,0.29,2.1506419972,0.001,0,0.001,2.13,0.29,2.1496511345
2020-05-09 21:00:00,2.1,0.29,2.1199292441,0.0,0,0.0,2.1,0.29,2.1199292441,2.12,0.31,2.1425452154,0.0,0,0.0,2.12,0.31,2.1425452154
2020-05-09 21:30:00,2.13,0.28,2.1483249289,0.0,0,0.0,2.13,0.28,2.1483249289,2.16,0.30000000000000004,2.1807338214,0.0,0,0.0,2.16,0.30000000000000004,2.1807338214
2020-05-09 22:00:00,2.1,0.28,2.1185844331,0.0,0,0.0,2.1,0.28,2.1185844331,2.12,0.30000000000000004,2.1411212016,0.0,0,0.0,2.12,0.30000000000000004,2.1411212016
2020-05-09 22:30:00,2.07,0.29,2.0902152999,0.0,0,0.0,2.07,0.29,2.0902152999,2.1,0.31,2.1227576404,0.0,0,0.0,2.1,0.31,2.1227576404
2020-05-09 23:00:00,1.94,0.30000000000000004,1.9630588376,0.0,0,0.0,1.94,0.30000000000000004,1.9630588376,1.96,0.32,1.985950654,0.0,0,0.0,1.96,0.32,1.985950654
2020-05-09 23:30:00,1.9500000000000002,0.27,1.968603566,0.0,0,0.0,1.9500000000000002,0.27,1.968603566,1.97,0.30000000000000004,1.9927117202,0.0,0,0.0,1.97,0.30000000000000004,1.9927117202
2020-05-10 00:00:00,1.8599999999999999,0.27,1.8794946129,0.0,0,0.0,1.8599999999999999,0.27,1.8794946129,1.88,0.28,1.9007366992999999,0.0,0,0.0,1.88,0.28,1.9007366992999999
2020-05-10 00:30:00,1.88,0.29,1.9022355270000002,0.0,0,0.0,1.88,0.29,1.9022355270000002,1.8900000000000001,0.31,1.9152545523,0.0,0,0.0,1.8900000000000001,0.31,1.9152545523
2020-05-10 01:00:00,1.8399999999999999,0.31,1.8659314028,0.0,0,0.0,1.8399999999999999,0.31,1.8659314028,1.85,0.33,1.8792019583,0.0,0,0.0,1.85,0.33,1.8792019583
2020-05-10 01:30:00,1.9500000000000002,0.29,1.9714461697,0.0,0,0.0,1.9500000000000002,0.29,1.9714461697,1.97,0.31,1.9942417104999999,0.0,0,0.0,1.97,0.31,1.9942417104999999
2020-05-10 02:00:00,1.97,0.29,1.9912307752,0.0,0,0.0,1.97,0.29,1.9912307752,1.99,0.31,2.014000993,0.0,0,0.0,1.99,0.31,2.014000993
2020-05-10 02:30:00,1.92,0.29,1.9417775362,0.0,0,0.0,1.92,0.29,1.9417775362,1.94,0.31,1.964611921,0.0,0,0.0,1.94,0.31,1.964611921
2020-05-10 03:00:00,1.87,0.32,1.8971821209000002,0.0,0,0.0,1.87,0.32,1.8971821209000002,1.8900000000000001,0.34,1.9203385118,0.0,0,0.0,1.8900000000000001,0.34,1.9203385118
2020-05-10 03:30:00,1.8435000000000001,0.32,1.871067142,0.0035,0,0.0035,1.8399999999999999,0.32,1.8676188048,1.8635000000000002,0.34,1.8942629833,0.0035,0,0.0035,1.8599999999999999,0.34,1.890819928
2020-05-10 04:00:00,1.83,0.30000000000000004,1.8544271353,0.01,0,0.01,1.82,0.30000000000000004,1.8445595680000002,1.8599999999999999,0.32,1.8873261508999999,0.01,0,0.01,1.85,0.32,1.8774717042
2020-05-10 04:30:00,1.788,0.29,1.811365231,0.018000000000000002,0,0.018000000000000002,1.77,0.29,1.7935997324000001,1.818,0.31,1.8442407652,0.018000000000000002,0,0.018000000000000002,1.8,0.31,1.8264993841
2020-05-10 05:00:00,1.7475,0.30000000000000004,1.7730640851000001,0.0175,0,0.0175,1.73,0.30000000000000004,1.7558188973000002,1.7875,0.32,1.8159174678,0.0175,0,0.0175,1.77,0.32,1.7986939706
2020-05-10 05:30:00,1.792,0.28,1.813743091,0.022,0,0.022,1.77,0.28,1.7920100446,1.812,0.30000000000000004,1.8366665457,0.022,0,0.022,1.79,0.30000000000000004,1.8149655644
2020-05-10 06:00:00,1.7890000000000001,0.27,1.8092597933999999,0.029,0,0.029,1.76,0.27,1.7805897899,1.8090000000000002,0.28,1.8305411768000002,0.029,0,0.029,1.78,0.28,1.8018878988
2020-05-10 06:30:00,1.7475,0.33,1.7783858552,0.0475,0,0.0475,1.7000000000000002,0.33,1.7317332358000002,1.7675,0.35000000000000003,1.8018202602,0.0475,0,0.0475,1.72,0.35000000000000003,1.75524927
2020-05-10 07:00:00,1.7970000000000002,0.32,1.8252695691,0.057,0,0.057,1.74,0.32,1.7691806013,1.8170000000000002,0.34,1.8485369891,0.057,0,0.057,1.76,0.34,1.7925400972
2020-05-10 07:30:00,1.78,0.30000000000000004,1.8051038751,0.04,0,0.04,1.74,0.30000000000000004,1.7656726763,1.8,0.32,1.8282231811,0.04,0,0.04,1.76,0.32,1.788854382
2020-05-10 08:00:00,1.748,0.28,1.7702835931,0.038,0,0.038,1.71,0.28,1.7327723450999999,1.768,0.29,1.7916260771,0.038,0,0.038,1.73,0.29,1.7541379649
2020-05-10 08:30:00,1.7385000000000002,0.28,1.7609038162,0.11850000000000001,0,0.11850000000000001,1.62,0.28,1.6440194646,1.7585000000000002,0.29,1.7822520164000002,0.11850000000000001,0,0.11850000000000001,1.6400000000000001,0.29,1.665442884
2020-05-10 09:00:00,1.7149999999999999,0.27,1.7361235555,0.23500000000000001,0,0.23500000000000001,1.48,0.27,1.5044268011000002,1.7349999999999999,0.28,1.7574484345,0.23500000000000001,0,0.23500000000000001,1.5,0.28,1.5259095648
2020-05-10 09:30:00,1.8094999999999999,0.02,1.8096105244,0.2495,0,0.2495,1.56,0.02,1.5601281999,1.8094999999999999,0.44,1.8622272283,0.2495,0,0.2495,1.56,0.44,1.6208639671
2020-05-10 10:00:00,1.862,-0.35000000000000003,1.8946091945,0.322,0,0.322,1.54,-0.35000000000000003,1.5792719842,1.832,0.71,1.9647707245000001,0.322,0,0.322,1.51,0.71,1.668592221
2020-05-10 10:30:00,1.755,-0.34,1.7876311140999999,0.425,0,0.425,1.33,-0.34,1.3727709204,1.745,0.7000000000000001,1.8801662161000001,0.425,0,0.425,1.32,0.7000000000000001,1.4941218156
2020-05-10 11:00:00,1.74,0.0,1.74,0.6000000000000001,0,0.6000000000000001,1.1400000000000001,0.0,1.1400000000000001,1.76,0.0,1.76,0.6000000000000001,0,0.6000000000000001,1.16,0.0,1.16
2020-05-10 11:30:00,1.7229999999999999,0.0,1.7229999999999999,0.723,0,0.723,1.0,0.0,1.0,1.733,0.0,1.733,0.723,0,0.723,1.01,0.0,1.01
2020-05-10 12:00:00,1.7155,0.0,1.7155,0.6355000000000001,0,0.6355000000000001,1.08,0.0,1.08,1.7255,0.25,1.7435166331,0.6355000000000001,0,0.6355000000000001,1.09,0.25,1.1183022847
2020-05-10 12:30:00,1.6875,0.0,1.6875,0.7375,0,0.7375,0.9500000000000001,0.0,0.9500000000000001,1.6975,0.0,1.6975,0.7375,0,0.7375,0.96,0.0,0.96
2020-05-10 13:00:00,1.7345000000000002,0.0,1.7345000000000002,0.6645,0,0.6645,1.07,0.0,1.07,1.7445,0.0,1.7445,0.6645,0,0.6645,1.08,0.0,1.08
2020-05-10 13:30:00,1.8025,0.0,1.8025,0.42250000000000004,0,0.42250000000000004,1.38,0.0,1.38,1.8225,0.0,1.8225,0.42250000000000004,0,0.42250000000000004,1.4,0.0,1.4
2020-05-10 14:00:00,1.8105,-0.33,1.8403288429,0.4305,0,0.4305,1.38,-0.33,1.4189080308,1.8305,0.65,1.9424804375,0.4305,0,0.4305,1.4,0.65,1.543534904
2020-05-10 14:30:00,1.778,0.0,1.778,0.488,0,0.488,1.29,0.0,1.29,1.798,0.24,1.8139470775,0.488,0,0.488,1.31,0.24,1.3318032888
2020-05-10 15:00:00,1.775,0.25,1.792519177,0.5750000000000001,0,0.5750000000000001,1.2,0.25,1.2257650672,1.7850000000000001,0.25,1.8024219817,0.5750000000000001,0,0.5750000000000001,1.21,0.25,1.2355565548
2020-05-10 15:30:00,1.7925,0.25,1.8098497866,0.6725,0,0.6725,1.12,0.25,1.1475626345,1.8025,0.25,1.8197544477,0.6725,0,0.6725,1.13,0.25,1.1573245007
2020-05-10 16:00:00,1.8375,0.0,1.8375,0.7275,0,0.7275,1.11,0.0,1.11,1.8475000000000001,0.26,1.8657052956,0.7275,0,0.7275,1.12,0.26,1.1497825881
2020-05-10 16:30:00,1.9155000000000002,0.0,1.9155000000000002,0.6355000000000001,0,0.6355000000000001,1.28,0.0,1.28,1.9355,0.25,1.9515789121,0.6355000000000001,0,0.6355000000000001,1.3,0.25,1.3238202295
2020-05-10 17:00:00,2.063,0.0,2.063,0.603,0,0.603,1.46,0.0,1.46,2.073,0.0,2.073,0.603,0,0.603,1.47,0.0,1.47
2020-05-10 17:30:00,2.275,-0.35000000000000003,2.3017656266,0.445,0,0.445,1.83,-0.35000000000000003,1.8631693428,2.285,0.55,2.3502606238,0.445,0,0.445,1.8399999999999999,0.55,1.9204426573000002
2020-05-10 18:00:00,2.292,0.0,2.292,0.552,0,0.552,1.74,0.0,1.74,2.312,0.0,2.312,0.552,0,0.552,1.76,0.0,1.76
2020-05-10 18:30:00,2.289,0.0,2.289,0.519,0,0.519,1.77,0.0,1.77,2.309,0.0,2.309,0.519,0,0.519,1.79,0.0,1.79
2020-05-10 19:00:00,2.243,0.0,2.243,0.633,0,0.633,1.6099999999999999,0.0,1.6099999999999999,2.263,0.0,2.263,0.633,0,0.633,1.63,0.0,1.63
2020-05-10 19:30:00,2.1345,0.06,2.1353431223,0.5245000000000001,0,0.5245000000000001,1.6099999999999999,0.06,1.6111176245,2.1545,0.32,2.1781345803,0.5245000000000001,0,0.5245000000000001,1.63,0.32,1.661114084
2020-05-10 20:00:00,2.0695,0.26,2.0857685035,0.5095000000000001,0,0.5095000000000001,1.56,0.26,1.5815182579,2.0895,0.27,2.1068721485,0.5095000000000001,0,0.5095000000000001,1.58,0.27,1.6029036153
2020-05-10 20:30:00,2.1255,-0.37,2.1574638467,0.5855,0,0.5855,1.54,-0.37,1.5838244852,2.1255,0.66,2.2256123315,0.5855,0,0.5855,1.54,0.66,1.6754700833
2020-05-10 21:00:00,2.136,-0.33,2.1613412502,0.536,0,0.536,1.6,-0.33,1.6336768346000001,2.086,0.71,2.2035190038,0.536,0,0.536,1.55,0.71,1.7048753620000001
2020-05-10 21:30:00,2.106,-0.34,2.1332688532,0.526,0,0.526,1.58,-0.34,1.6161683081,2.086,0.7000000000000001,2.2003172499,0.526,0,0.526,1.56,0.7000000000000001,1.7098537949
2020-05-10 22:00:00,2.0475,0.2,2.0572448201,0.41750000000000004,0,0.41750000000000004,1.63,0.2,1.6422241016,2.0675,0.29,2.0877395072,0.41750000000000004,0,0.41750000000000004,1.65,0.29,1.6752910195
2020-05-10 22:30:00,1.9695,0.27,1.9879210875000002,0.3695,0,0.3695,1.6,0.27,1.622621336,1.9895,0.28,2.0091068289,0.3695,0,0.3695,1.62,0.28,1.6440194646
2020-05-10 23:00:00,1.871,0.28,1.8918353522,0.381,0,0.381,1.49,0.28,1.5160804728000001,1.891,0.29,1.9131076812,0.381,0,0.381,1.51,0.29,1.5375955255
2020-05-10 23:30:00,1.8665,0.30000000000000004,1.8904555668,0.5265000000000001,0,0.5265000000000001,1.34,0.30000000000000004,1.3731715115,1.8765,0.31,1.9019338184999999,0.5265000000000001,0,0.5265000000000001,1.35,0.31,1.3851353724
2020-05-11 00:00:00,1.7775,0.27,1.7978893876000002,0.5875,0,0.5875,1.19,0.27,1.2202458769,1.7875,0.28,1.8092971702,0.5875,0,0.5875,1.2,0.28,1.2322337441
2020-05-11 00:30:00,1.8014999999999999,0.26,1.8201654458,0.5815,0,0.5815,1.22,0.26,1.2473972904,1.8215,0.27,1.841402251,0.5815,0,0.5815,1.24,0.27,1.2690547664
2020-05-11 01:00:00,1.7955,0.26,1.8142271771,0.5855,0,0.5855,1.21,0.26,1.2376186812,1.8054999999999999,0.26,1.824124516,0.5855,0,0.5855,1.22,0.26,1.2473972904
2020-05-11 01:30:00,1.8725,0.26,1.8904645593,0.6625,0,0.6625,1.21,0.26,1.2376186812,1.8925,0.26,1.9102764852,0.6625,0,0.6625,1.23,0.26,1.2571793826
2020-05-11 02:00:00,1.912,0.28,1.9323933347,0.5720000000000001,0,0.5720000000000001,1.34,0.28,1.3689411967,1.9220000000000002,0.29,1.9437551285999999,0.5720000000000001,0,0.5720000000000001,1.35,0.29,1.3807968714
2020-05-11 02:30:00,1.9105,0.26,1.9281105388,0.7005,0,0.7005,1.21,0.26,1.2376186812,1.9304999999999999,0.25,1.9466202121,0.7005,0,0.7005,1.23,0.25,1.2551493935
2020-05-11 03:00:00,1.881,0.26,1.898884146,0.651,0,0.651,1.23,0.26,1.2571793826,1.891,0.25,1.9074540624,0.651,0,0.651,1.24,0.25,1.2649505919
2020-05-11 03:30:00,1.8425,0.26,1.8607542154,0.6225,0,0.6225,1.22,0.26,1.2473972904,1.8625,0.27,1.8819687165,0.6225,0,0.6225,1.24,0.27,1.2690547664
2020-05-11 04:00:00,1.826,0.26,1.8444175232000002,0.5660000000000001,0,0.5660000000000001,1.26,0.26,1.2865457629,1.8359999999999999,0.27,1.85574675,0.5660000000000001,0,0.5660000000000001,1.27,0.27,1.2983836105
2020-05-11 04:30:00,1.8399999999999999,0.26,1.8582787735,0.56,0,0.56,1.28,0.26,1.3061393494,1.8599999999999999,0.27,1.8794946129,0.56,0,0.56,1.3,0.27,1.3277424449
2020-05-11 05:00:00,1.8305,0.25,1.8474929635000001,0.6305000000000001,0,0.6305000000000001,1.2,0.25,1.2257650672,1.8405,0.25,1.8574014778999999,0.6305000000000001,0,0.6305000000000001,1.21,0.25,1.2355565548
2020-05-11 05:30:00,1.8495,0.25,1.8663199752000001,0.6495000000000001,0,0.6495000000000001,1.2,0.25,1.2257650672,1.8595000000000002,0.26,1.877588946,0.6495000000000001,0,0.6495000000000001,1.21,0.26,1.2376186812
2020-05-11 06:00:00,1.8365,0.25,1.8534379542,0.6265000000000001,0,0.6265000000000001,1.21,0.25,1.2355565548,1.8465,0.25,1.8633470557,0.6265000000000001,0,0.6265000000000001,1.22,0.25,1.245351356
2020-05-11 06:30:00,1.9235000000000002,0.11,1.9266427406000002,0.5435,0,0.5435,1.38,0.11,1.3843771163,1.9435,0.34,1.9730160288,0.5435,0,0.5435,1.4,0.34,1.4406942771
2020-05-11 07:00:00,2.035,0.25,2.0502987587,0.455,0,0.455,1.58,0.25,1.5996562131,2.045,0.25,2.0602245023,0.455,0,0.455,1.5899999999999999,0.25,1.6095340941
2020-05-11 07:30:00,2.0735,0.0,2.0735,0.4635,0,0.4635,1.6099999999999999,0.0,1.6099999999999999,2.0935,0.0,2.0935,0.4635,0,0.4635,1.63,0.0,1.63
2020-05-11 08:00:00,2.0215,0.0,2.0215,0.5115000000000001,0,0.5115000000000001,1.51,0.0,1.51,2.0315,0.25,2.0468249192,0.5115000000000001,0,0.5115000000000001,1.52,0.25,1.5404220201
2020-05-11 08:30:00,2.0085,0.0,2.0085,0.6785,0,0.6785,1.33,0.0,1.33,2.0185,0.0,2.0185,0.6785,0,0.6785,1.34,0.0,1.34
2020-05-11 09:00:00,2.013,0.0,2.013,0.773,0,0.773,1.24,0.0,1.24,2.033,0.0,2.033,0.773,0,0.773,1.26,0.0,1.26
2020-05-11 09:30:00,1.9645000000000001,0.0,1.9645000000000001,0.9045000000000001,0,0.9045000000000001,1.06,0.0,1.06,1.9845000000000002,0.0,1.9845000000000002,0.9045000000000001,0,0.9045000000000001,1.08,0.0,1.08
2020-05-11 10:00:00,1.9015,0.0,1.9015,1.1715,0,1.1715,0.73,0.0,0.73,1.9115000000000002,0.0,1.9115000000000002,1.1715,0,1.1715,0.74,0.0,0.74
2020-05-11 10:30:00,1.8955000000000002,0.0,1.8955000000000002,1.2355,0,1.2355,0.66,0.0,0.66,1.8955000000000002,0.0,1.8955000000000002,1.2355,0,1.2355,0.66,0.0,0.66
2020-05-11 11:00:00,1.908,0.0,1.908,1.288,0,1.288,0.62,0.0,0.62,2.358,0.63,2.4407097328000003,1.288,0,1.288,1.07,0.63,1.2416923935
2020-05-11 11:30:00,1.2655,0.0,1.2655,1.2655,0,1.2655,0.0,0.0,0.0,2.4255,0.0,2.4255,1.2655,0,1.2655,1.16,0.0,1.16
2020-05-11 12:00:00,1.8605,0.24,1.875915843,1.2905,0,1.2905,0.5700000000000001,0.24,0.6184658438,1.9304999999999999,0.0,1.9304999999999999,1.2905,0,1.2905,0.64,0.0,0.64
2020-05-11 12:30:00,1.819,0.0,1.819,1.319,0,1.319,0.5,0.0,0.5,1.8290000000000002,0.0,1.8290000000000002,1.319,0,1.319,0.51,0.0,0.51
2020-05-11 13:00:00,1.7545000000000002,0.0,1.7545000000000002,1.3345,0,1.3345,0.42,0.0,0.42,1.7545000000000002,0.0,1.7545000000000002,1.3345,0,1.3345,0.42,0.0,0.42
2020-05-11 13:30:00,1.7429999999999999,0.0,1.7429999999999999,1.283,0,1.283,0.46,0.0,0.46,1.7530000000000001,0.0,1.7530000000000001,1.283,0,1.283,0.47000000000000003,0.0,0.47000000000000003
2020-05-11 14:00:00,1.7345000000000002,0.0,1.7345000000000002,1.0145,0,1.0145,0.72,0.0,0.72,1.7445,0.0,1.7445,1.0145,0,1.0145,0.73,0.0,0.73
2020-05-11 14:30:00,1.689,0.0,1.689,1.109,0,1.109,0.58,0.0,0.58,1.699,0.0,1.699,1.109,0,1.109,0.59,0.0,0.59
2020-05-11 15:00:00,1.7275,0.0,1.7275,0.8675,0,0.8675,0.86,0.0,0.86,1.7375,0.0,1.7375,0.8675,0,0.8675,0.87,0.0,0.87
2020-05-11 15:30:00,1.6960000000000002,-0.34,1.7297444898,1.076,0,1.076,0.62,-0.34,0.7071067812,1.6960000000000002,0.62,1.8057729647,1.076,0,1.076,0.62,0.62,0.8768124087
2020-05-11 16:00:00,1.732,0.25,1.7499497136,1.032,0,1.032,0.7000000000000001,0.25,0.7433034374,1.732,0.0,1.732,1.032,0,1.032,0.7000000000000001,0.0,0.7000000000000001
2020-05-11 16:30:00,1.8505,0.0,1.8505,0.9205000000000001,0,0.9205000000000001,0.93,0.0,0.93,1.8605,0.0,1.8605,0.9205000000000001,0,0.9205000000000001,0.9400000000000001,0.0,0.9400000000000001
2020-05-11 17:00:00,1.9580000000000002,0.0,1.9580000000000002,0.928,0,0.928,1.03,0.0,1.03,1.968,0.0,1.968,0.928,0,0.928,1.04,0.0,1.04
2020-05-11 17:30:00,2.114,0.0,2.114,0.744,0,0.744,1.37,0.0,1.37,2.124,0.0,2.124,0.744,0,0.744,1.38,0.0,1.38
2020-05-11 18:00:00,2.191,0.0,2.191,0.651,0,0.651,1.54,0.0,1.54,2.201,0.0,2.201,0.651,0,0.651,1.55,0.0,1.55
2020-05-11 18:30:00,2.157,0.0,2.157,0.527,0,0.527,1.63,0.0,1.63,2.177,0.0,2.177,0.527,0,0.527,1.65,0.0,1.65
2020-05-11 19:00:00,2.179,0.25,2.1932945539,0.499,0,0.499,1.6800000000000002,0.25,1.6984993377,2.199,0.25,2.2131653802,0.499,0,0.499,1.7000000000000002,0.25,1.7182840277
2020-05-11 19:30:00,2.255,0.26,2.2699394265,0.34500000000000003,0,0.34500000000000003,1.9100000000000001,0.26,1.9276151068,2.275,0.27,2.2909659534999998,0.34500000000000003,0,0.34500000000000003,1.9300000000000002,0.27,1.9487944992
2020-05-11 20:00:00,2.2055,0.26,2.2207724444,0.3655,0,0.3655,1.8399999999999999,0.26,1.8582787735,2.2255,0.27,2.2418185141,0.3655,0,0.3655,1.8599999999999999,0.27,1.8794946129
2020-05-11 20:30:00,2.2984999999999998,0.31,2.3193107273,0.1885,0,0.1885,2.11,0.31,2.1326509325,2.3185000000000002,0.32,2.3404790642,0.1885,0,0.1885,2.13,0.32,2.1539034333
2020-05-11 21:00:00,2.267,0.28,2.2842261272,0.137,0,0.137,2.13,0.28,2.1483249289,2.287,0.30000000000000004,2.3065925084,0.137,0,0.137,2.15,0.30000000000000004,2.1708293346
2020-05-11 21:30:00,2.2635,0.29,2.2820018076,0.0935,0,0.0935,2.17,0.29,2.189292123,2.2835,0.31,2.3044461916,0.0935,0,0.0935,2.19,0.31,2.21183182
2020-05-11 22:00:00,2.202,0.31,2.2237140104,0.10200000000000001,0,0.10200000000000001,2.1,0.31,2.1227576404,2.222,0.34,2.2478620954,0.10200000000000001,0,0.10200000000000001,2.12,0.34,2.1470910554
2020-05-11 22:30:00,2.1465,0.30000000000000004,2.1673629714000002,0.1265,0,0.1265,2.02,0.30000000000000004,2.0421557237,2.1665,0.32,2.1900050799,0.1265,0,0.1265,2.04,0.32,2.0649455199
2020-05-11 23:00:00,2.0425,0.33,2.0689867689,0.12250000000000001,0,0.12250000000000001,1.92,0.33,1.9481529713999999,2.0625,0.35000000000000003,2.0919861974,0.12250000000000001,0,0.12250000000000001,1.94,0.35000000000000003,1.9713193552
2020-05-11 23:30:00,2.006,0.33,2.0329623705,0.116,0,0.116,1.8900000000000001,0.33,1.9185932346,2.026,0.35000000000000003,2.0560097276000002,0.116,0,0.116,1.9100000000000001,0.35000000000000003,1.9418032856
2020-05-12 00:00:00,1.9205,0.31,1.945358643,0.12050000000000001,0,0.12050000000000001,1.8,0.31,1.8264993841,1.9405000000000001,0.33,1.9683597867,0.12050000000000001,0,0.12050000000000001,1.82,0.33,1.8496756472
2020-05-12 00:30:00,1.9005,0.30000000000000004,1.9240322892,0.12050000000000001,0,0.12050000000000001,1.78,0.30000000000000004,1.8051038751,1.9205,0.32,1.9469772083999999,0.12050000000000001,0,0.12050000000000001,1.8,0.32,1.8282231811
2020-05-12 01:00:00,1.8465,0.32,1.8740230120999999,0.10650000000000001,0,0.10650000000000001,1.74,0.32,1.7691806013,1.8665,0.34,1.8972143395,0.10650000000000001,0,0.10650000000000001,1.76,0.34,1.7925400972
2020-05-12 01:30:00,1.9969999999999999,0.32,2.0224759578000002,0.107,0,0.107,1.8900000000000001,0.32,1.9168985367,2.027,0.34,2.0553172505,0.107,0,0.107,1.92,0.34,1.9498717907
2020-05-12 02:00:00,2.01,0.30000000000000004,2.0322647465,0.12,0,0.12,1.8900000000000001,0.30000000000000004,1.9136614121000002,2.04,0.32,2.0649455199,0.12,0,0.12,1.92,0.32,1.9464840097
2020-05-12 02:30:00,2.004,0.31,2.027835299,0.124,0,0.124,1.88,0.31,1.9053870998,2.024,0.33,2.0507257252,0.124,0,0.124,1.9,0.33,1.9284449694
2020-05-12 03:00:00,1.971,0.32,1.9968077023,0.151,0,0.151,1.82,0.32,1.8479177471,1.991,0.34,2.0198220219,0.151,0,0.151,1.8399999999999999,0.34,1.8711493794
2020-05-12 03:30:00,1.9765000000000001,0.33,2.0038593389,0.1365,0,0.1365,1.8399999999999999,0.33,1.8693581786000002,1.9965000000000002,0.35000000000000003,2.0269465336,0.1365,0,0.1365,1.8599999999999999,0.35000000000000003,1.8926436537
2020-05-12 04:00:00,1.9220000000000002,0.31,1.94683949,0.14200000000000002,0,0.14200000000000002,1.78,0.31,1.8067927385,1.9420000000000002,0.33,1.9698385721,0.14200000000000002,0,0.14200000000000002,1.8,0.33,1.83
2020-05-12 04:30:00,1.949,0.28,1.9690101574,0.179,0,0.179,1.77,0.28,1.7920100446,1.959,0.29,1.9803487067,0.179,0,0.179,1.78,0.29,1.8034688797
2020-05-12 05:00:00,1.932,0.26,1.9494163228999999,0.192,0,0.192,1.74,0.26,1.7593180497,1.962,0.27,1.9804908482,0.192,0,0.192,1.77,0.27,1.7904747974
2020-05-12 05:30:00,1.9264999999999999,0.29,1.9482048789,0.10650000000000001,0,0.10650000000000001,1.82,0.29,1.8429595763000002,1.9465,0.31,1.9710307583,0.10650000000000001,0,0.10650000000000001,1.8399999999999999,0.31,1.8659314028
2020-05-12 06:00:00,1.9260000000000002,0.30000000000000004,1.9492244612,0.126,0,0.126,1.8,0.30000000000000004,1.8248287590999999,1.936,0.32,1.9622680755,0.126,0,0.126,1.81,0.32,1.8380696396
2020-05-12 06:30:00,2.019,0.29,2.0397208142,0.149,0,0.149,1.87,0.29,1.8923530326,2.039,0.30000000000000004,2.0609514793,0.149,0,0.149,1.8900000000000001,0.30000000000000004,1.9136614121000002
2020-05-12 07:00:00,2.098,0.27,2.1153023425,0.038,0,0.038,2.06,0.27,2.0776188293,2.118,0.27,2.1351402764,0.038,0,0.038,2.08,0.27,2.0974508338
2020-05-12 07:30:00,2.151,0.25,2.1654793927,0.031,0,0.031,2.12,0.25,2.134689673,2.171,0.26,2.1865134347,0.031,0,0.031,2.14,0.26,2.1557365331
2020-05-12 08:00:00,2.088,0.26,2.1041254715,0.038,0,0.038,2.05,0.26,2.0664220285,2.128,0.27,2.1450603721,0.038,0,0.038,2.09,0.27,2.1073680267
2020-05-12 08:30:00,2.0225,0.25,2.0378926002,0.10250000000000001,0,0.10250000000000001,1.92,0.25,1.9362076335,2.0525,0.26,2.0689021847,0.10250000000000001,0,0.10250000000000001,1.9500000000000002,0.26,1.9672569736
2020-05-12 09:00:00,1.972,0.25,1.9877836904000001,0.202,0,0.202,1.77,0.25,1.7875681805,1.992,0.26,2.0088962143,0.202,0,0.202,1.79,0.26,1.808784122
2020-05-12 09:30:00,1.912,0.25,1.9282748767000002,0.332,0,0.332,1.58,0.25,1.5996562131,1.932,0.26,1.9494163228999999,0.332,0,0.332,1.6,0.26,1.6209873533999999
2020-05-12 10:00:00,1.8805,0.25,1.8970451365,0.48050000000000004,0,0.48050000000000004,1.4,0.25,1.4221462652999999,1.9005,0.26,1.9182023486,0.48050000000000004,0,0.48050000000000004,1.42,0.26,1.4436065946
2020-05-12 10:30:00,1.804,0.25,1.8212402368,0.554,0,0.554,1.25,0.25,1.2747548784,1.814,0.26,1.8325381306000001,0.554,0,0.554,1.26,0.26,1.2865457629
2020-05-12 11:00:00,1.7970000000000002,0.0,1.7970000000000002,0.587,0,0.587,1.21,0.0,1.21,1.807,0.0,1.807,0.587,0,0.587,1.22,0.0,1.22
2020-05-12 11:30:00,1.749,0.0,1.749,0.619,0,0.619,1.13,0.0,1.13,1.759,0.0,1.759,0.619,0,0.619,1.1400000000000001,0.0,1.1400000000000001
2020-05-12 12:00:00,1.6480000000000001,0.0,1.6480000000000001,0.6880000000000001,0,0.6880000000000001,0.96,0.0,0.96,1.658,0.0,1.658,0.6880000000000001,0,0.6880000000000001,0.97,0.0,0.97
2020-05-12 12:30:00,1.657,0.0,1.657,0.757,0,0.757,0.9,0.0,0.9,1.667,0.0,1.667,0.757,0,0.757,0.91,0.0,0.91
2020-05-12 13:00:00,1.6245,0.0,1.6245,0.7445,0,0.7445,0.88,0.0,0.88,1.6445,0.25,1.6633941956,0.7445,0,0.7445,0.9,0.25,0.9340770846
2020-05-12 13:30:00,1.6275,0.0,1.6275,0.8475,0,0.8475,0.78,0.0,0.78,1.6375000000000002,0.0,1.6375000000000002,0.8475,0,0.8475,0.79,0.0,0.79
2020-05-12 14:00:00,1.6045,0.0,1.6045,0.9145000000000001,0,0.9145000000000001,0.6900000000000001,0.0,0.6900000000000001,1.6045,0.0,1.6045,0.9145000000000001,0,0.9145000000000001,0.6900000000000001,0.0,0.6900000000000001
2020-05-12 14:30:00,1.589,-0.39,1.6361604445,0.919,0,0.919,0.67,-0.39,0.7752418977000001,1.589,0.64,1.713044366,0.919,0,0.919,0.67,0.64,0.9265527508
2020-05-12 15:00:00,1.6175000000000002,0.0,1.6175000000000002,0.9275,0,0.9275,0.6900000000000001,0.0,0.6900000000000001,1.6275,0.0,1.6275,0.9275,0,0.9275,0.7000000000000001,0.0,0.7000000000000001
2020-05-12 15:30:00,1.633,0.25,1.6520257262,0.883,0,0.883,0.75,0.25,0.790569415,1.643,0.25,1.6619112491,0.883,0,0.883,0.76,0.25,0.8000624976
2020-05-12 16:00:00,1.6615,0.25,1.6802030383000002,0.8515,0,0.8515,0.81,0.25,0.8477027781,1.6715,0.25,1.6900923791,0.8515,0,0.8515,0.8200000000000001,0.25,0.8572630868000001
2020-05-12 16:30:00,1.7985,-0.43,1.8491896198000002,0.8385,0,0.8385,0.96,-0.43,1.0519030374,1.8085,0.6000000000000001,1.9054323,0.8385,0,0.8385,0.97,0.6000000000000001,1.1405700329
2020-05-12 17:00:00,1.9445000000000001,0.0,1.9445000000000001,0.7945,0,0.7945,1.15,0.0,1.15,1.9645000000000001,0.0,1.9645000000000001,0.7945,0,0.7945,1.17,0.0,1.17
2020-05-12 17:30:00,2.0745,0.0,2.0745,0.7045,0,0.7045,1.37,0.0,1.37,2.0845,0.25,2.0994380796,0.7045,0,0.7045,1.38,0.25,1.4024621207
2020-05-12 18:00:00,2.168,0.0,2.168,0.458,0,0.458,1.71,0.0,1.71,2.188,0.25,2.2022361363,0.458,0,0.458,1.73,0.25,1.7479702515
2020-05-12 18:30:00,2.2865,0.0,2.2865,0.3865,0,0.3865,1.9,0.0,1.9,2.3165,0.0,2.3165,0.3865,0,0.3865,1.9300000000000002,0.0,1.9300000000000002
2020-05-12 19:00:00,2.297,0.25,2.3105646496,0.367,0,0.367,1.9300000000000002,0.25,1.9461243537000001,2.327,0.26,2.3414800875,0.367,0,0.367,1.96,0.26,1.9771696943000001
2020-05-12 19:30:00,2.3545,0.25,2.3677352576,0.3045,0,0.3045,2.05,0.25,2.0651876428,2.3945,0.26,2.408574319,0.3045,0,0.3045,2.09,0.26,2.1061101586
2020-05-12 20:00:00,2.355,0.26,2.369308971,0.225,0,0.225,2.13,0.26,2.1458098704,2.385,0.27,2.4002343636,0.225,0,0.225,2.16,0.27,2.176809592
2020-05-12 20:30:00,2.2885,0.28,2.3055654946,0.1385,0,0.1385,2.15,0.28,2.1681558985000002,2.3185000000000002,0.30000000000000004,2.3378285331,0.1385,0,0.1385,2.18,0.30000000000000004,2.2005453869
2020-05-12 21:00:00,2.3055,0.29,2.3236674138,0.0955,0,0.0955,2.21,0.29,2.2289459392,2.3355,0.30000000000000004,2.3546889922,0.0955,0,0.0955,2.24,0.30000000000000004,2.26
2020-05-12 21:30:00,2.287,0.30000000000000004,2.3065925084,0.097,0,0.097,2.19,0.30000000000000004,2.2104524424,2.317,0.30000000000000004,2.3363409426,0.097,0,0.097,2.22,0.30000000000000004,2.2401785643
2020-05-12 22:00:00,2.231,0.30000000000000004,2.251079963,0.101,0,0.101,2.13,0.30000000000000004,2.1510230124,2.251,0.32,2.2736316764,0.101,0,0.101,2.15,0.32,2.1736835096
2020-05-12 22:30:00,2.1735,0.30000000000000004,2.1941062531,0.07350000000000001,0,0.07350000000000001,2.1,0.30000000000000004,2.1213203436,2.1935000000000002,0.32,2.2167188026,0.07350000000000001,0,0.07350000000000001,2.12,0.32,2.1440149253
2020-05-12 23:00:00,2.0005,0.33,2.0275355114,0.09050000000000001,0,0.09050000000000001,1.9100000000000001,0.33,1.9382982227,2.0205,0.35000000000000003,2.0505902199,0.09050000000000001,0,0.09050000000000001,1.9300000000000002,0.35000000000000003,1.9614790337999999
2020-05-12 23:30:00,1.9795,0.32,2.0051983069,0.0995,0,0.0995,1.88,0.32,1.9070395906000002,1.9895,0.37,2.0236131671,0.0995,0,0.0995,1.8900000000000001,0.37,1.9258764239000001
2020-05-13 00:00:00,1.8475000000000001,0.35000000000000003,1.8803606702,0.11750000000000001,0,0.11750000000000001,1.73,0.35000000000000003,1.7650495743999999,1.8675000000000002,0.37,1.9038004754000002,0.11750000000000001,0,0.11750000000000001,1.75,0.37,1.788686669
2020-05-13 00:30:00,1.8435000000000001,0.34,1.8745912221,0.0935,0,0.0935,1.75,0.34,1.7827226369,1.8635000000000002,0.35000000000000003,1.8960833974,0.0935,0,0.0935,1.77,0.35000000000000003,1.8042727067
2020-05-13 01:00:00,1.862,0.33,1.8910166578,0.07200000000000001,0,0.07200000000000001,1.79,0.33,1.8201648277,1.8719999999999999,0.35000000000000003,1.9044379748,0.07200000000000001,0,0.07200000000000001,1.8,0.35000000000000003,1.8337120821
2020-05-13 01:30:00,1.9775,0.32,2.003223964,0.08750000000000001,0,0.08750000000000001,1.8900000000000001,0.32,1.9168985367,1.9875,0.34,2.0163720515,0.08750000000000001,0,0.08750000000000001,1.9,0.34,1.9301813386000002
2020-05-13 02:00:00,2.005,0.34,2.0336236132,0.085,0,0.085,1.92,0.34,1.9498717907,2.025,0.36,2.0567510788,0.085,0,0.085,1.94,0.36,1.9731193578
2020-05-13 02:30:00,2.0235,0.34,2.0518655536,0.053500000000000006,0,0.053500000000000006,1.97,0.34,1.9991248085,2.0435,0.36,2.0749680118,0.053500000000000006,0,0.053500000000000006,1.99,0.36,2.02230067
2020-05-13 03:00:00,1.945,0.37,1.9798800469,0.045,0,0.045,1.9,0.37,1.9356910911,1.9649999999999999,0.39,2.0033284803,0.045,0,0.045,1.92,0.39,1.9592090241000002
2020-05-13 03:30:00,1.9375,0.34,1.9671060597,0.0475,0,0.0475,1.8900000000000001,0.34,1.9203385118,1.9675,0.36,2.0001640558,0.0475,0,0.0475,1.92,0.36,1.9534584715
2020-05-13 04:00:00,1.9195000000000002,0.34,1.9493794525,0.029500000000000002,0,0.029500000000000002,1.8900000000000001,0.34,1.9203385118,1.9495,0.36,1.9824606553000002,0.029500000000000002,0,0.029500000000000002,1.92,0.36,1.9534584715
2020-05-13 04:30:00,1.9515,0.32,1.9775621988,0.021500000000000002,0,0.021500000000000002,1.9300000000000002,0.32,1.9563486397,1.9715,0.33,1.9989277751,0.021500000000000002,0,0.021500000000000002,1.9500000000000002,0.33,1.9777259669
2020-05-13 05:00:00,1.9425,0.31,1.9670806415,0.0325,0,0.0325,1.9100000000000001,0.31,1.93499354,1.9625,0.33,1.9900518209,0.0325,0,0.0325,1.9300000000000002,0.33,1.958009193
2020-05-13 05:30:00,1.94,0.30000000000000004,1.9630588376,0.05,0,0.05,1.8900000000000001,0.30000000000000004,1.9136614121000002,1.96,0.32,1.985950654,0.05,0,0.05,1.9100000000000001,0.32,1.9366207682
2020-05-13 06:00:00,1.892,0.30000000000000004,1.9156367088000001,0.042,0,0.042,1.85,0.30000000000000004,1.8741664814,1.9220000000000002,0.32,1.9484568253,0.042,0,0.042,1.88,0.32,1.9070395906000002
2020-05-13 06:30:00,2.0075,0.30000000000000004,2.0297921692,0.0375,0,0.0375,1.97,0.30000000000000004,1.9927117202,2.0375,0.31,2.0609479008,0.0375,0,0.0375,2.0,0.31,2.0238824077
2020-05-13 07:00:00,2.1075,0.06,2.1083539195,0.0175,0,0.0175,2.09,0.06,2.0908610666,2.0975,0.49,2.153974524,0.0175,0,0.0175,2.08,0.49,2.1369370604
2020-05-13 07:30:00,2.1005,0.15,2.1058490568,0.0405,0,0.0405,2.06,0.15,2.0654539453,2.1205,0.37,2.1525380949,0.0405,0,0.0405,2.08,0.37,2.1126523614
2020-05-13 08:00:00,2.0635,0.29,2.0837783591,0.1135,0,0.1135,1.9500000000000002,0.29,1.9714461697,2.0835,0.31,2.1064359117,0.1135,0,0.1135,1.97,0.31,1.9942417104999999
2020-05-13 08:30:00,1.9985,0.28,2.0180193879,0.2985,0,0.2985,1.7000000000000002,0.28,1.7229045243,2.0185,0.28,2.0378278264,0.2985,0,0.2985,1.72,0.28,1.7426416729
2020-05-13 09:00:00,1.9425,0.0,1.9425,0.6325000000000001,0,0.6325000000000001,1.31,0.0,1.31,1.9625,0.25,1.9783594844999999,0.6325000000000001,0,0.6325000000000001,1.33,0.25,1.3532922818
2020-05-13 09:30:00,1.951,0.0,1.951,0.511,0,0.511,1.44,0.0,1.44,1.971,0.25,1.9867916347999999,0.511,0,0.511,1.46,0.25,1.4812494726
2020-05-13 10:00:00,1.9505,0.0,1.9505,0.4505,0,0.4505,1.5,0.0,1.5,1.9705,0.25,1.9862956099,0.4505,0,0.4505,1.52,0.25,1.5404220201
2020-05-13 10:30:00,2.054,0.24,2.0679738876,0.354,0,0.354,1.7000000000000002,0.24,1.7168575946,2.064,0.25,2.0790853758,0.354,0,0.354,1.71,0.25,1.7281782315
2020-05-13 11:00:00,1.9945,0.0,1.9945,0.3145,0,0.3145,1.6800000000000002,0.0,1.6800000000000002,2.0145,0.25,2.029953263,0.3145,0,0.3145,1.7000000000000002,0.25,1.7182840277
2020-05-13 11:30:00,1.8745,0.0,1.8745,0.5445,0,0.5445,1.33,0.0,1.33,1.8945,0.0,1.8945,0.5445,0,0.5445,1.35,0.0,1.35
2020-05-13 12:00:00,1.869,0.0,1.869,0.669,0,0.669,1.2,0.0,1.2,1.879,0.0,1.879,0.669,0,0.669,1.21,0.0,1.21
2020-05-13 12:30:00,1.8455,0.0,1.8455,0.9055000000000001,0,0.9055000000000001,0.9400000000000001,0.0,0.9400000000000001,1.8555000000000001,0.0,1.8555000000000001,0.9055000000000001,0,0.9055000000000001,0.9500000000000001,0.0,0.9500000000000001
2020-05-13 13:00:00,1.8805,0.0,1.8805,0.9205000000000001,0,0.9205000000000001,0.96,0.0,0.96,1.8905,0.0,1.8905,0.9205000000000001,0,0.9205000000000001,0.97,0.0,0.97
2020-05-13 13:30:00,1.907,-0.38,1.9444919645,0.787,0,0.787,1.12,-0.38,1.1827087554,1.917,0.72,2.0477521823,0.787,0,0.787,1.13,0.72,1.339888055
2020-05-13 14:00:00,1.8094999999999999,0.0,1.8094999999999999,0.9695,0,0.9695,0.84,0.0,0.84,1.8195000000000001,0.0,1.8195000000000001,0.9695,0,0.9695,0.85,0.0,0.85
2020-05-13 14:30:00,1.8155000000000001,0.0,1.8155000000000001,0.9755,0,0.9755,0.84,0.0,0.84,1.8255,0.0,1.8255,0.9755,0,0.9755,0.85,0.0,0.85
2020-05-13 15:00:00,1.771,0.0,1.771,0.881,0,0.881,0.89,0.0,0.89,1.7810000000000001,0.0,1.7810000000000001,0.881,0,0.881,0.9,0.0,0.9
2020-05-13 15:30:00,1.816,0.25,1.8331273824,0.896,0,0.896,0.92,0.25,0.9533624704,1.826,0.25,1.8430344544000001,0.896,0,0.896,0.93,0.25,0.9630160954
2020-05-13 16:00:00,1.832,0.0,1.832,0.922,0,0.922,0.91,0.0,0.91,1.842,0.0,1.842,0.922,0,0.922,0.92,0.0,0.92
2020-05-13 16:30:00,1.9220000000000002,0.0,1.9220000000000002,0.862,0,0.862,1.06,0.0,1.06,1.932,0.24,1.9468497631,0.862,0,0.862,1.07,0.24,1.09658561
2020-05-13 17:00:00,2.0165,0.0,2.0165,0.7865000000000001,0,0.7865000000000001,1.23,0.0,1.23,2.0365,0.0,2.0365,0.7865000000000001,0,0.7865000000000001,1.25,0.0,1.25
2020-05-13 17:30:00,2.1845,-0.45,2.2303677387,0.5745,0,0.5745,1.6099999999999999,-0.45,1.6717057157,2.1945,0.67,2.2945,0.5745,0,0.5745,1.62,0.67,1.7530829986
2020-05-13 18:00:00,2.2625,0.0,2.2625,0.3825,0,0.3825,1.88,0.0,1.88,2.2825,0.25,2.2961503108,0.3825,0,0.3825,1.9,0.25,1.9163767897000001
2020-05-13 18:30:00,2.343,0.25,2.3562998536,0.383,0,0.383,1.96,0.25,1.975879551,2.373,0.25,2.3861326451,0.383,0,0.383,1.99,0.25,2.0056420418
2020-05-13 19:00:00,2.2815,0.25,2.2951562583,0.36150000000000004,0,0.36150000000000004,1.92,0.25,1.9362076335,2.3115,0.25,2.3249800537,0.36150000000000004,0,0.36150000000000004,1.9500000000000002,0.25,1.9659603251000002
2020-05-13 19:30:00,2.2435,0.0,2.2435,0.3435,0,0.3435,1.9,0.0,1.9,2.2735,0.25,2.2872040246,0.3435,0,0.3435,1.9300000000000002,0.25,1.9461243537000001
2020-05-13 20:00:00,2.2305,0.24,2.2433747458,0.3405,0,0.3405,1.8900000000000001,0.24,1.9051771571,2.2505,0.25,2.2643432271,0.3405,0,0.3405,1.9100000000000001,0.25,1.9262917744
2020-05-13 20:30:00,2.215,0.26,2.2302073895,0.295,0,0.295,1.92,0.26,1.9375241934,2.235,0.26,2.2500722211,0.295,0,0.295,1.94,0.26,1.9573451407
2020-05-13 21:00:00,2.232,0.27,2.2482713359,0.17200000000000001,0,0.17200000000000001,2.06,0.27,2.0776188293,2.252,0.28,2.2693399922,0.17200000000000001,0,0.17200000000000001,2.08,0.28,2.0987615396
2020-05-13 21:30:00,2.206,0.27,2.2224616982,0.196,0,0.196,2.01,0.27,2.0280532537,2.236,0.29,2.254727478,0.196,0,0.196,2.04,0.29,2.0605096457
2020-05-13 22:00:00,2.1695,0.26,2.1850240845,0.1995,0,0.1995,1.97,0.26,1.9870832896000001,2.1895,0.28,2.2073310241,0.1995,0,0.1995,1.99,0.28,2.0096019506
2020-05-13 22:30:00,2.1115,0.24,2.1250958214,0.18150000000000002,0,0.18150000000000002,1.9300000000000002,0.24,1.9448650339,2.1315,0.32,2.1553867982,0.18150000000000002,0,0.18150000000000002,1.9500000000000002,0.32,1.9760819821000002
2020-05-13 23:00:00,2.002,0.29,2.0228949553,0.202,0,0.202,1.8,0.29,1.8232114524,2.022,0.31,2.0456255767,0.202,0,0.202,1.82,0.31,1.8462123388
2020-05-13 23:30:00,1.917,0.31,1.9419034477000001,0.197,0,0.197,1.72,0.31,1.7477127911,1.937,0.33,1.9649094127,0.197,0,0.197,1.74,0.33,1.7710166572000001
2020-05-14 00:00:00,1.8605,0.30000000000000004,1.8845318384,0.21050000000000002,0,0.21050000000000002,1.65,0.30000000000000004,1.6770509831,1.8705,0.32,1.8976749590000002,0.21050000000000002,0,0.21050000000000002,1.6600000000000001,0.32,1.6905620367
2020-05-14 00:30:00,1.8385,0.30000000000000004,1.8628156779,0.23850000000000002,0,0.23850000000000002,1.6,0.30000000000000004,1.6278820596,1.8485,0.32,1.8759936700000002,0.23850000000000002,0,0.23850000000000002,1.6099999999999999,0.32,1.6414932225999999
2020-05-14 01:00:00,1.8415,0.27,1.8611883972,0.3815,0,0.3815,1.46,0.27,1.4847558722,1.8615,0.28,1.8824405037,0.3815,0,0.3815,1.48,0.28,1.5062536307
2020-05-14 01:30:00,1.986,0.28,2.0056410447,0.41600000000000004,0,0.41600000000000004,1.57,0.28,1.5947727111,2.006,0.29,2.0268537194,0.41600000000000004,0,0.41600000000000004,1.5899999999999999,0.29,1.6162301816
2020-05-14 02:00:00,2.0455,0.27,2.0632426542,0.47550000000000003,0,0.47550000000000003,1.57,0.27,1.5930473941,2.0655,0.27,2.0830723103,0.47550000000000003,0,0.47550000000000003,1.5899999999999999,0.27,1.6127616067
2020-05-14 02:30:00,2.022,0.29,2.0426903828,0.352,0,0.352,1.67,0.29,1.6949926254,2.042,0.31,2.0653968142,0.352,0,0.352,1.69,0.31,1.7181967291
