Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-14 03:00:00,1.9745,0.30000000000000004,1.9971605469,0.1845,0,0.1845,1.79,0.30000000000000004,1.8149655644,1.9945,0.32,2.0200074876,0.1845,0,0.1845,1.81,0.32,1.8380696396
2020-05-14 03:30:00,1.953,0.29,1.9744135838,0.253,0,0.253,1.7000000000000002,0.29,1.7245579144,1.9729999999999999,0.31,1.9972052974,0.253,0,0.253,1.72,0.31,1.7477127911
2020-05-14 04:00:00,1.925,0.28,1.9452570524000001,0.34500000000000003,0,0.34500000000000003,1.58,0.28,1.6046183347,1.935,0.30000000000000004,1.9581177186,0.34500000000000003,0,0.34500000000000003,1.5899999999999999,0.30000000000000004,1.6180543872
2020-05-14 04:30:00,1.948,0.26,1.9652745355,0.368,0,0.368,1.58,0.26,1.6012495120999999,1.968,0.27,1.9864349977,0.368,0,0.368,1.6,0.27,1.622621336
2020-05-14 05:00:00,1.933,0.25,1.9490995357,0.493,0,0.493,1.44,0.25,1.4615402834,1.953,0.25,1.9689360071,0.493,0,0.493,1.46,0.25,1.4812494726
2020-05-14 05:30:00,1.923,0.27,1.9418622505,0.243,0,0.243,1.6800000000000002,0.27,1.7015581095,1.943,0.28,1.9630713181,0.243,0,0.243,1.7000000000000002,0.28,1.7229045243
2020-05-14 06:00:00,1.9035000000000002,0.27,1.9225535753,0.3035,0,0.3035,1.6,0.27,1.622621336,1.9235000000000002,0.28,1.9437726847999999,0.3035,0,0.3035,1.62,0.28,1.6440194646
2020-05-14 06:30:00,1.9745,0.27,1.9928748706000001,0.24450000000000002,0,0.24450000000000002,1.73,0.27,1.7509426033,2.0045,0.28,2.0239615238,0.24450000000000002,0,0.24450000000000002,1.76,0.28,1.7821335528
2020-05-14 07:00:00,2.0965,0.26,2.1125605908,0.1865,0,0.1865,1.9100000000000001,0.26,1.9276151068,2.1165,0.27,2.1336523264,0.1865,0,0.1865,1.9300000000000002,0.27,1.9487944992
2020-05-14 07:30:00,2.1505,-0.32,2.1741780631,0.1405,0,0.1405,2.01,-0.32,2.0353132437,2.1105,0.7000000000000001,2.2235580159,0.1405,0,0.1405,1.97,0.7000000000000001,2.0906697491
2020-05-14 08:00:00,2.1355,-0.32,2.1593425504,0.1955,0,0.1955,1.94,-0.32,1.9662146373,2.0755,0.78,2.2172280555,0.1955,0,0.1955,1.88,0.78,2.0353869411
2020-05-14 08:30:00,2.017,-0.23,2.030071181,0.387,0,0.387,1.63,-0.23,1.6461470165,2.017,0.55,2.0906432025,0.387,0,0.387,1.63,0.55,1.7202906731
2020-05-14 09:00:00,2.0345,0.0,2.0345,0.7245,0,0.7245,1.31,0.0,1.31,2.0445,0.0,2.0445,0.7245,0,0.7245,1.32,0.0,1.32
2020-05-14 09:30:00,1.9785,0.0,1.9785,0.8485,0,0.8485,1.13,0.0,1.13,1.9985,0.0,1.9985,0.8485,0,0.8485,1.15,0.0,1.15
2020-05-14 10:00:00,1.917,0.0,1.917,0.977,0,0.977,0.9400000000000001,0.0,0.9400000000000001,1.927,0.0,1.927,0.977,0,0.977,0.9500000000000001,0.0,0.9500000000000001
2020-05-14 10:30:00,1.8765,0.0,1.8765,1.0165,0,1.0165,0.86,0.0,0.86,1.8865,0.0,1.8865,1.0165,0,1.0165,0.87,0.0,0.87
2020-05-14 11:00:00,1.8515000000000001,0.0,1.8515000000000001,1.0015,0,1.0015,0.85,0.0,0.85,1.8515000000000001,0.0,1.8515000000000001,1.0015,0,1.0015,0.85,0.0,0.85
2020-05-14 11:30:00,1.815,0.0,1.815,0.905,0,0.905,0.91,0.0,0.91,1.8250000000000002,0.0,1.8250000000000002,0.905,0,0.905,0.92,0.0,0.92
2020-05-14 12:00:00,1.766,0.0,1.766,0.846,0,0.846,0.92,0.0,0.92,1.776,0.0,1.776,0.846,0,0.846,0.93,0.0,0.93
2020-05-14 12:30:00,1.7755,0.0,1.7755,0.8155,0,0.8155,0.96,0.0,0.96,1.7855,0.0,1.7855,0.8155,0,0.8155,0.97,0.0,0.97
2020-05-14 13:00:00,1.6925,0.0,1.6925,0.7925000000000001,0,0.7925000000000001,0.9,0.0,0.9,1.7125,0.0,1.7125,0.7925000000000001,0,0.7925000000000001,0.92,0.0,0.92
2020-05-14 13:30:00,1.686,-0.30000000000000004,1.7124824087000001,0.756,0,0.756,0.93,-0.30000000000000004,0.9771898485,1.6960000000000002,0.30000000000000004,1.7223286562,0.756,0,0.756,0.9400000000000001,0.30000000000000004,0.9867117107000001
2020-05-14 14:00:00,1.626,0.0,1.626,0.996,0,0.996,0.63,0.0,0.63,1.6360000000000001,0.0,1.6360000000000001,0.996,0,0.996,0.64,0.0,0.64
2020-05-14 14:30:00,1.666,0.0,1.666,1.186,0,1.186,0.48,0.0,0.48,1.6760000000000002,0.0,1.6760000000000002,1.186,0,1.186,0.49,0.0,0.49
2020-05-14 15:00:00,1.647,0.0,1.647,1.327,0,1.327,0.32,0.0,0.32,1.647,0.0,1.647,1.327,0,1.327,0.32,0.0,0.32
2020-05-14 15:30:00,1.6815,0.0,1.6815,1.3715,0,1.3715,0.31,0.0,0.31,1.6915,0.0,1.6915,1.3715,0,1.3715,0.32,0.0,0.32
2020-05-14 16:00:00,1.7000000000000002,0.0,1.7000000000000002,1.3599999999999999,0,1.3599999999999999,0.34,0.0,0.34,1.71,0.0,1.71,1.3599999999999999,0,1.3599999999999999,0.35000000000000003,0.0,0.35000000000000003
2020-05-14 16:30:00,1.8025,0.0,1.8025,1.2625,0,1.2625,0.54,0.0,0.54,1.8025,0.0,1.8025,1.2625,0,1.2625,0.54,0.0,0.54
2020-05-14 17:00:00,1.959,0.0,1.959,1.199,0,1.199,0.76,0.0,0.76,1.9689999999999999,0.0,1.9689999999999999,1.199,0,1.199,0.77,0.0,0.77
2020-05-14 17:30:00,2.0895,0.0,2.0895,1.0695000000000001,0,1.0695000000000001,1.02,0.0,1.02,2.0995,0.0,2.0995,1.0695000000000001,0,1.0695000000000001,1.03,0.0,1.03
2020-05-14 18:00:00,2.1505,0.0,2.1505,0.9405,0,0.9405,1.21,0.0,1.21,2.1605,0.0,2.1605,0.9405,0,0.9405,1.22,0.0,1.22
2020-05-14 18:30:00,2.189,0.0,2.189,0.799,0,0.799,1.3900000000000001,0.0,1.3900000000000001,2.209,0.0,2.209,0.799,0,0.799,1.4100000000000001,0.0,1.4100000000000001
2020-05-14 19:00:00,2.223,-0.42,2.2623282255,0.603,0,0.603,1.62,-0.42,1.6735590817000001,2.183,0.66,2.2805896167,0.603,0,0.603,1.58,0.66,1.7123083834
2020-05-14 19:30:00,2.262,0.25,2.2757732752,0.442,0,0.442,1.82,0.25,1.8370900903,2.292,0.26,2.3066998071,0.442,0,0.442,1.85,0.26,1.8681809334000001
2020-05-14 20:00:00,2.2545,0.25,2.2683188158,0.34450000000000003,0,0.34450000000000003,1.9100000000000001,0.25,1.9262917744,2.2845,0.26,2.2992477574,0.34450000000000003,0,0.34450000000000003,1.94,0.26,1.9573451407
2020-05-14 20:30:00,2.2795,0.26,2.2942798979,0.20950000000000002,0,0.20950000000000002,2.07,0.26,2.0862646045,2.3095,0.27,2.3252290747,0.20950000000000002,0,0.20950000000000002,2.1,0.27,2.1172859986
2020-05-14 21:00:00,2.251,0.26,2.2659657985,0.161,0,0.161,2.09,0.26,2.1061101586,2.271,0.27,2.2869938784,0.161,0,0.161,2.11,0.27,2.1272047386
2020-05-14 21:30:00,2.2395,0.27,2.2557172362999998,0.1395,0,0.1395,2.1,0.27,2.1172859986,2.2595,0.28,2.2767828728,0.1395,0,0.1395,2.12,0.28,2.1384106247
2020-05-14 22:00:00,2.2045,0.27,2.2209728161,0.1645,0,0.1645,2.04,0.27,2.0577900768,2.2445,0.28,2.2618974888,0.1645,0,0.1645,2.08,0.28,2.0987615396
2020-05-14 22:30:00,2.1435,0.27,2.1604379764,0.1835,0,0.1835,1.96,0.27,1.9785095400000001,2.1635,0.29,2.1828495711,0.1835,0,0.1835,1.98,0.29,2.0011246838
2020-05-14 23:00:00,2.0265,0.26,2.0431109245,0.2165,0,0.2165,1.81,0.26,1.828578683,2.0465,0.30000000000000004,2.0683718839,0.2165,0,0.2165,1.83,0.30000000000000004,1.8544271353
2020-05-14 23:30:00,1.963,0.29,1.984305672,0.153,0,0.153,1.81,0.29,1.8330848316,1.983,0.32,2.0086535291,0.153,0,0.153,1.83,0.32,1.8577674774
2020-05-15 00:00:00,1.8895,0.32,1.9164055547,0.0995,0,0.0995,1.79,0.32,1.8183783985000002,1.9095,0.33,1.9378055243,0.0995,0,0.0995,1.81,0.33,1.8398369493
2020-05-15 00:30:00,1.9220000000000002,0.31,1.94683949,0.052000000000000005,0,0.052000000000000005,1.87,0.31,1.8955210365,1.952,0.32,1.9780556109,0.052000000000000005,0,0.052000000000000005,1.9,0.32,1.9267589367
2020-05-15 01:00:00,1.8955000000000002,0.30000000000000004,1.9190936012000002,0.035500000000000004,0,0.035500000000000004,1.8599999999999999,0.30000000000000004,1.8840382162,1.9155000000000002,0.32,1.9420453779,0.035500000000000004,0,0.035500000000000004,1.88,0.32,1.9070395906000002
2020-05-15 01:30:00,2.0295,0.31,2.0530392714,0.029500000000000002,0,0.029500000000000002,2.0,0.31,2.0238824077,2.0495,0.33,2.0758974565,0.029500000000000002,0,0.029500000000000002,2.02,0.33,2.0467779557
2020-05-15 02:00:00,2.0515,0.32,2.0763073592,0.021500000000000002,0,0.021500000000000002,2.03,0.32,2.0550669089,2.0715,0.34,2.0992170564,0.021500000000000002,0,0.021500000000000002,2.05,0.34,2.0780038499
2020-05-15 02:30:00,2.0415,0.31,2.0649024795,0.021500000000000002,0,0.021500000000000002,2.02,0.31,2.0436486978,2.0715,0.33,2.0976206163,0.021500000000000002,0,0.021500000000000002,2.05,0.33,2.0763911
2020-05-15 03:00:00,1.967,0.31,1.9912782327,0.037,0,0.037,1.9300000000000002,0.31,1.9547378341,1.9969999999999999,0.33,2.0240822612,0.037,0,0.037,1.96,0.33,1.9875864761000002
2020-05-15 03:30:00,1.9875,0.29,2.0085458048,0.0275,0,0.0275,1.96,0.29,1.9813379318000002,2.0075,0.30000000000000004,2.0297921692,0.0275,0,0.0275,1.98,0.30000000000000004,2.0025983122
2020-05-15 04:00:00,1.9565000000000001,0.27,1.9750423413,0.0165,0,0.0165,1.94,0.27,1.9586985475,1.9765000000000001,0.29,1.9976616956000002,0.0165,0,0.0165,1.96,0.29,1.9813379318000002
2020-05-15 04:30:00,1.9395,0.29,1.9610610011,0.08950000000000001,0,0.08950000000000001,1.85,0.29,1.8725917868000002,1.9595,0.31,1.9838700184,0.08950000000000001,0,0.08950000000000001,1.87,0.31,1.8955210365
2020-05-15 05:00:00,1.9815,0.28,2.0011852113,0.0415,0,0.0415,1.94,0.28,1.9601020382,2.0015,0.30000000000000004,2.0238582584,0.0415,0,0.0415,1.96,0.30000000000000004,1.9828262657
2020-05-15 05:30:00,1.9500000000000002,0.26,1.9672569736,0.01,0,0.01,1.94,0.26,1.9573451407,1.97,0.27,1.9884164554,0.01,0,0.01,1.96,0.27,1.9785095400000001
2020-05-15 06:00:00,1.9304999999999999,0.27,1.9492896783,0.0005,0,0.0005,1.9300000000000002,0.27,1.9487944992,1.9505,0.28,1.9704949251000001,0.0005,0,0.0005,1.9500000000000002,0.28,1.97
2020-05-15 06:30:00,2.0625,0.27,2.080097654,0.0025,0,0.0025,2.06,0.27,2.0776188293,2.0825,0.27,2.0999300584,0.0025,0,0.0025,2.08,0.27,2.0974508338
2020-05-15 07:00:00,2.1115,0.25,2.126248398,0.0315,0,0.0315,2.08,0.25,2.0949701669,2.1315,0.26,2.1472988264,0.0315,0,0.0315,2.1,0.26,2.1160340262
2020-05-15 07:30:00,2.141,0.27,2.1579575992,0.041,0,0.041,2.1,0.27,2.1172859986,2.171,0.27,2.1877250741,0.041,0,0.041,2.13,0.27,2.1470444802
2020-05-15 08:00:00,2.1745,0.25,2.1888239422,0.0645,0,0.0645,2.11,0.25,2.1247588098,2.2045,0.26,2.2197793246,0.0645,0,0.0645,2.14,0.26,2.1557365331
2020-05-15 08:30:00,2.01,0.25,2.0254875956,0.17,0,0.17,1.8399999999999999,0.25,1.8569060289000001,2.03,0.26,2.0465825173,0.17,0,0.17,1.8599999999999999,0.26,1.8780841302
2020-05-15 09:00:00,1.9185,0.0,1.9185,0.5185000000000001,0,0.5185000000000001,1.4,0.0,1.4,1.9385,0.25,1.9545542331,0.5185000000000001,0,0.5185000000000001,1.42,0.25,1.4418391034
2020-05-15 09:30:00,1.9020000000000001,0.0,1.9020000000000001,0.642,0,0.642,1.26,0.0,1.26,1.9220000000000002,0.0,1.9220000000000002,0.642,0,0.642,1.28,0.0,1.28
2020-05-15 10:00:00,1.9535,0.0,1.9535,0.6335000000000001,0,0.6335000000000001,1.32,0.0,1.32,1.9635,0.0,1.9635,0.6335000000000001,0,0.6335000000000001,1.33,0.0,1.33
2020-05-15 10:30:00,1.8385,0.0,1.8385,0.7685000000000001,0,0.7685000000000001,1.07,0.0,1.07,1.8585,0.0,1.8585,0.7685000000000001,0,0.7685000000000001,1.09,0.0,1.09
2020-05-15 11:00:00,1.835,0.0,1.835,0.795,0,0.795,1.04,0.0,1.04,1.845,0.0,1.845,0.795,0,0.795,1.05,0.0,1.05
2020-05-15 11:30:00,1.7934999999999999,0.0,1.7934999999999999,0.7035,0,0.7035,1.09,0.0,1.09,1.8035,0.0,1.8035,0.7035,0,0.7035,1.1,0.0,1.1
2020-05-15 12:00:00,1.8045,0.0,1.8045,0.6645,0,0.6645,1.1400000000000001,0.0,1.1400000000000001,1.8145,0.0,1.8145,0.6645,0,0.6645,1.15,0.0,1.15
2020-05-15 12:30:00,1.7755,0.0,1.7755,0.6055,0,0.6055,1.17,0.0,1.17,1.7855,0.0,1.7855,0.6055,0,0.6055,1.18,0.0,1.18
2020-05-15 13:00:00,1.8205,0.0,1.8205,0.5905,0,0.5905,1.23,0.0,1.23,1.8405,0.0,1.8405,0.5905,0,0.5905,1.25,0.0,1.25
2020-05-15 13:30:00,1.7575,0.25,1.775191891,0.5875,0,0.5875,1.17,0.25,1.1964113004999999,1.7775,0.25,1.7949947772,0.5875,0,0.5875,1.19,0.25,1.2159769735000001
2020-05-15 14:00:00,1.673,0.25,1.6915758925,0.773,0,0.773,0.9,0.25,0.9340770846,1.693,0.25,1.7113588168,0.773,0,0.773,0.92,0.25,0.9533624704
2020-05-15 14:30:00,1.673,0.0,1.673,1.013,0,1.013,0.66,0.0,0.66,1.673,0.0,1.673,1.013,0,1.013,0.66,0.0,0.66
2020-05-15 15:00:00,1.686,0.0,1.686,0.916,0,0.916,0.77,0.0,0.77,1.686,0.0,1.686,0.916,0,0.916,0.77,0.0,0.77
2020-05-15 15:30:00,1.8195000000000001,0.0,1.8195000000000001,0.5495,0,0.5495,1.27,0.0,1.27,1.8395000000000001,0.0,1.8395000000000001,0.5495,0,0.5495,1.29,0.0,1.29
2020-05-15 16:00:00,1.896,0.0,1.896,0.586,0,0.586,1.31,0.0,1.31,1.9060000000000001,0.0,1.9060000000000001,0.586,0,0.586,1.32,0.0,1.32
2020-05-15 16:30:00,1.811,-0.39,1.8525174763,0.8210000000000001,0,0.8210000000000001,0.99,-0.39,1.0640488711,1.8210000000000002,0.66,1.9369153311,0.8210000000000001,0,0.8210000000000001,1.0,0.66,1.1981652641
2020-05-15 17:00:00,1.9575,0.0,1.9575,0.6375000000000001,0,0.6375000000000001,1.32,0.0,1.32,1.9675,0.25,1.9833195028000001,0.6375000000000001,0,0.6375000000000001,1.33,0.25,1.3532922818
2020-05-15 17:30:00,1.998,0.0,1.998,0.778,0,0.778,1.22,0.0,1.22,2.018,0.0,2.018,0.778,0,0.778,1.24,0.0,1.24
2020-05-15 18:00:00,2.0615,0.0,2.0615,0.6715,0,0.6715,1.3900000000000001,0.0,1.3900000000000001,2.0815,0.0,2.0815,0.6715,0,0.6715,1.4100000000000001,0.0,1.4100000000000001
2020-05-15 18:30:00,2.1645,0.0,2.1645,0.6145,0,0.6145,1.55,0.0,1.55,2.1845,0.0,2.1845,0.6145,0,0.6145,1.57,0.0,1.57
2020-05-15 19:00:00,2.1545,0.0,2.1545,0.4545,0,0.4545,1.7000000000000002,0.0,1.7000000000000002,2.1845,0.0,2.1845,0.4545,0,0.4545,1.73,0.0,1.73
2020-05-15 19:30:00,2.2205,-0.12,2.2237401489,0.42050000000000004,0,0.42050000000000004,1.8,-0.12,1.8039955654000002,2.2505,0.33,2.2745659476,0.42050000000000004,0,0.42050000000000004,1.83,0.33,1.8595160661
2020-05-15 20:00:00,2.225,0.0,2.225,0.34500000000000003,0,0.34500000000000003,1.88,0.0,1.88,2.245,0.25,2.2588769333,0.34500000000000003,0,0.34500000000000003,1.9,0.25,1.9163767897000001
2020-05-15 20:30:00,2.198,0.27,2.2145211672,0.28800000000000003,0,0.28800000000000003,1.9100000000000001,0.27,1.9289893727,2.218,0.28,2.2356037216,0.28800000000000003,0,0.28800000000000003,1.9300000000000002,0.28,1.9502051174
2020-05-15 21:00:00,2.1985,0.27,2.2150174379,0.2185,0,0.2185,1.98,0.27,1.998324298,2.2185,0.28,2.2360997853,0.2185,0,0.2185,2.0,0.28,2.0195048898
2020-05-15 21:30:00,2.2125,0.26,2.2277244556,0.17250000000000001,0,0.17250000000000001,2.04,0.26,2.0565018843,2.2325,0.27,2.2487677181,0.17250000000000001,0,0.17250000000000001,2.06,0.27,2.0776188293
2020-05-15 22:00:00,2.188,0.26,2.203393746,0.158,0,0.158,2.03,0.26,2.0465825173,2.218,0.28,2.2356037216,0.158,0,0.158,2.06,0.28,2.0789420386
2020-05-15 22:30:00,2.128,0.26,2.1438246197,0.11800000000000001,0,0.11800000000000001,2.01,0.26,2.0267461607,2.158,0.28,2.1760891526,0.11800000000000001,0,0.11800000000000001,2.04,0.28,2.0591260282
2020-05-15 23:00:00,2.061,0.25,2.0761071745,0.061,0,0.061,2.0,0.25,2.0155644371,2.081,0.26,2.0971792961,0.061,0,0.061,2.02,0.26,2.0366639389
2020-05-15 23:30:00,1.995,0.28,2.0145533004,0.065,0,0.065,1.9300000000000002,0.28,1.9502051174,2.015,0.28,2.0343610791,0.065,0,0.065,1.9500000000000002,0.28,1.97
2020-05-16 00:00:00,1.881,0.27,1.90027919,0.07100000000000001,0,0.07100000000000001,1.81,0.27,1.8300273222,1.901,0.28,1.9215100832,0.07100000000000001,0,0.07100000000000001,1.83,0.28,1.8512968428
2020-05-16 00:30:00,1.8765,0.26,1.8944266283000002,0.08650000000000001,0,0.08650000000000001,1.79,0.26,1.808784122,1.9065,0.27,1.9255238898,0.08650000000000001,0,0.08650000000000001,1.82,0.27,1.8399184765
2020-05-16 01:00:00,1.8719999999999999,0.26,1.8899693119,0.052000000000000005,0,0.052000000000000005,1.82,0.26,1.8384776311,1.892,0.27,1.9111682291,0.052000000000000005,0,0.052000000000000005,1.8399999999999999,0.27,1.8597042776000001
2020-05-16 01:30:00,2.014,0.26,2.0307131752,0.034,0,0.034,1.98,0.26,1.9969977466,2.024,0.26,2.0406312749,0.034,0,0.034,1.99,0.26,2.0069130524
2020-05-16 02:00:00,2.0525,0.27,2.070182661,0.022500000000000003,0,0.022500000000000003,2.03,0.27,2.0478769494,2.0725,0.28,2.091328824,0.022500000000000003,0,0.022500000000000003,2.05,0.28,2.0690335908
2020-05-16 02:30:00,2.018,0.25,2.0334266645,0.018000000000000002,0,0.018000000000000002,2.0,0.25,2.0155644371,2.048,0.26,2.064437938,0.018000000000000002,0,0.018000000000000002,2.03,0.26,2.0465825173
2020-05-16 03:00:00,1.9985,0.26,2.0153417204,0.018500000000000003,0,0.018500000000000003,1.98,0.26,1.9969977466,2.0285,0.26,2.04509468,0.018500000000000003,0,0.018500000000000003,2.01,0.26,2.0267461607
2020-05-16 03:30:00,1.9729999999999999,0.21,1.9841444,0.013000000000000001,0,0.013000000000000001,1.96,0.21,1.9712178975999999,1.9929999999999999,0.31,2.0169652947,0.013000000000000001,0,0.013000000000000001,1.98,0.31,2.0041207548
2020-05-16 04:00:00,1.9420000000000002,0.26,1.9593274356000001,0.002,0,0.002,1.94,0.26,1.9573451407,1.952,0.27,1.9705846848,0.002,0,0.002,1.9500000000000002,0.27,1.968603566
2020-05-16 04:30:00,1.9180000000000001,0.27,1.9369109427,0.008,0,0.008,1.9100000000000001,0.27,1.9289893727,1.9380000000000002,0.27,1.9567176598,0.008,0,0.008,1.9300000000000002,0.27,1.9487944992
2020-05-16 05:00:00,1.9155000000000002,0.25,1.9317453895,0.0055000000000000005,0,0.0055000000000000005,1.9100000000000001,0.25,1.9262917744,1.9355,0.26,1.9528851093,0.0055000000000000005,0,0.0055000000000000005,1.9300000000000002,0.26,1.9474342094
2020-05-16 05:30:00,1.9225,0.25,1.9386867333,0.0025,0,0.0025,1.92,0.25,1.9362076335,1.9425,0.25,1.9585214449000001,0.0025,0,0.0025,1.94,0.25,1.9560419218
2020-05-16 06:00:00,1.891,0.26,1.9087904547,0.001,0,0.001,1.8900000000000001,0.26,1.9077997799,1.911,0.26,1.9286059732,0.001,0,0.001,1.9100000000000001,0.26,1.9276151068
2020-05-16 06:30:00,1.941,0.25,1.9570337248,0.001,0,0.001,1.94,0.25,1.9560419218,1.9609999999999999,0.25,1.9768715183,0.001,0,0.001,1.96,0.25,1.975879551
2020-05-16 07:00:00,1.9325,0.25,1.9486036667,0.0025,0,0.0025,1.9300000000000002,0.25,1.9461243537000001,1.9625,0.25,1.9783594844999999,0.0025,0,0.0025,1.96,0.25,1.975879551
2020-05-16 07:30:00,1.978,-0.34,2.0070087195,0.008,0,0.008,1.97,-0.34,1.9991248085,1.998,0.74,2.1306346472,0.008,0,0.008,1.99,0.74,2.1231344753
2020-05-16 08:00:00,1.8795000000000002,0.0,1.8795000000000002,0.029500000000000002,0,0.029500000000000002,1.85,0.0,1.85,1.9095,0.0,1.9095,0.029500000000000002,0,0.029500000000000002,1.88,0.0,1.88
2020-05-16 08:30:00,1.7885,0.0,1.7885,0.0985,0,0.0985,1.69,0.0,1.69,1.8085,0.24,1.8243552970999999,0.0985,0,0.0985,1.71,0.24,1.7267599717
2020-05-16 09:00:00,1.8265,0.24,1.8422003827000002,0.1665,0,0.1665,1.6600000000000001,0.24,1.6772596698000002,1.8465,0.24,1.8620317532000001,0.1665,0,0.1665,1.6800000000000002,0.24,1.6970562748
2020-05-16 09:30:00,1.808,0.0,1.808,0.298,0,0.298,1.51,0.0,1.51,1.828,0.0,1.828,0.298,0,0.298,1.53,0.0,1.53
2020-05-16 10:00:00,1.7785000000000002,0.0,1.7785000000000002,0.2485,0,0.2485,1.53,0.0,1.53,1.7985,0.0,1.7985,0.2485,0,0.2485,1.55,0.0,1.55
2020-05-16 10:30:00,1.763,0.25,1.7806372455,0.423,0,0.423,1.34,0.25,1.3631214179,1.7730000000000001,0.25,1.7905387457000002,0.423,0,0.423,1.35,0.25,1.3729530218
2020-05-16 11:00:00,1.6935,0.0,1.6935,0.5335,0,0.5335,1.16,0.0,1.16,1.7035,0.0,1.7035,0.5335,0,0.5335,1.17,0.0,1.17
2020-05-16 11:30:00,1.6505,0.0,1.6505,0.5705,0,0.5705,1.08,0.0,1.08,1.6605,0.0,1.6605,0.5705,0,0.5705,1.09,0.0,1.09
2020-05-16 12:00:00,1.662,0.0,1.662,0.642,0,0.642,1.02,0.0,1.02,1.6720000000000002,0.0,1.6720000000000002,0.642,0,0.642,1.03,0.0,1.03
2020-05-16 12:30:00,1.566,0.0,1.566,0.686,0,0.686,0.88,0.0,0.88,1.576,0.0,1.576,0.686,0,0.686,0.89,0.0,0.89
2020-05-16 13:00:00,1.54,0.0,1.54,0.71,0,0.71,0.8300000000000001,0.0,0.8300000000000001,1.55,0.0,1.55,0.71,0,0.71,0.84,0.0,0.84
2020-05-16 13:30:00,1.526,0.0,1.526,0.706,0,0.706,0.8200000000000001,0.0,0.8200000000000001,1.536,0.0,1.536,0.706,0,0.706,0.8300000000000001,0.0,0.8300000000000001
2020-05-16 14:00:00,1.5225,-0.37,1.5668140445,0.7425,0,0.7425,0.78,-0.37,0.8633075929,1.5025,0.63,1.6292348664,0.7425,0,0.7425,0.76,0.63,0.9871676656
2020-05-16 14:30:00,1.5150000000000001,-0.39,1.5643928535,0.755,0,0.755,0.76,-0.39,0.8542247948,1.5150000000000001,0.62,1.6369560165,0.755,0,0.755,0.76,0.62,0.9808159868
2020-05-16 15:00:00,1.55,0.0,1.55,0.8,0,0.8,0.75,0.0,0.75,1.56,0.0,1.56,0.8,0,0.8,0.76,0.0,0.76
2020-05-16 15:30:00,1.4805000000000001,0.0,1.4805000000000001,0.7605000000000001,0,0.7605000000000001,0.72,0.0,0.72,1.4805000000000001,0.0,1.4805000000000001,0.7605000000000001,0,0.7605000000000001,0.72,0.0,0.72
2020-05-16 16:00:00,1.499,0.0,1.499,0.729,0,0.729,0.77,0.0,0.77,1.509,0.0,1.509,0.729,0,0.729,0.78,0.0,0.78
2020-05-16 16:30:00,1.6655,-0.4,1.7128602541,0.5755,0,0.5755,1.09,-0.4,1.1610770862,1.6755,0.63,1.7900280026000002,0.5755,0,0.5755,1.1,0.63,1.2676355943
2020-05-16 17:00:00,1.875,0.0,1.875,0.395,0,0.395,1.48,0.0,1.48,1.885,0.0,1.885,0.395,0,0.395,1.49,0.0,1.49
2020-05-16 17:30:00,1.9145,-0.43,1.962195263,0.5145000000000001,0,0.5145000000000001,1.4,-0.43,1.4645477118,1.9344999999999999,0.59,2.0224713224,0.5145000000000001,0,0.5145000000000001,1.42,0.59,1.5376930773000002
2020-05-16 18:00:00,1.9895,0.0,1.9895,0.4295,0,0.4295,1.56,0.0,1.56,2.0095,0.0,2.0095,0.4295,0,0.4295,1.58,0.0,1.58
2020-05-16 18:30:00,2.0345,0.0,2.0345,0.29450000000000004,0,0.29450000000000004,1.74,0.0,1.74,2.0645,0.0,2.0645,0.29450000000000004,0,0.29450000000000004,1.77,0.0,1.77
2020-05-16 19:00:00,2.0445,0.0,2.0445,0.1945,0,0.1945,1.85,0.0,1.85,2.0645,0.0,2.0645,0.1945,0,0.1945,1.87,0.0,1.87
2020-05-16 19:30:00,2.0775,0.25,2.0924880525,0.1275,0,0.1275,1.9500000000000002,0.25,1.9659603251000002,2.1075,0.25,2.1222761955,0.1275,0,0.1275,1.98,0.25,1.9957204213000002
2020-05-16 20:00:00,2.12,0.26,2.135883892,0.1,0,0.1,2.02,0.26,2.0366639389,2.14,0.26,2.1557365331,0.1,0,0.1,2.04,0.26,2.0565018843
2020-05-16 20:30:00,2.0855,0.25,2.1004309677,0.1355,0,0.1355,1.9500000000000002,0.25,1.9659603251000002,2.1055,0.25,2.1202901334,0.1355,0,0.1355,1.97,0.25,1.9857995871
2020-05-16 21:00:00,2.102,0.26,2.1180188857,0.082,0,0.082,2.02,0.26,2.0366639389,2.122,0.27,2.1391082254000002,0.082,0,0.082,2.04,0.27,2.0577900768
2020-05-16 21:30:00,2.1265,0.26,2.1423356997,0.0665,0,0.0665,2.06,0.26,2.0763429389,2.1565,0.27,2.1733366628,0.0665,0,0.0665,2.09,0.27,2.1073680267
2020-05-16 22:00:00,2.149,0.25,2.1634927779,0.039,0,0.039,2.11,0.25,2.1247588098,2.169,0.26,2.1845276377,0.039,0,0.039,2.13,0.26,2.1458098704
2020-05-16 22:30:00,2.0315,0.26,2.0480703723,0.0415,0,0.0415,1.99,0.26,2.0069130524,2.0515,0.27,2.0691912067000002,0.0415,0,0.0415,2.01,0.27,2.0280532537
2020-05-16 23:00:00,2.003,0.26,2.0198041984,0.063,0,0.063,1.94,0.26,1.9573451407,2.023,0.27,2.0409382646,0.063,0,0.063,1.96,0.27,1.9785095400000001
2020-05-16 23:30:00,1.923,0.26,1.9404971013,0.073,0,0.073,1.85,0.26,1.8681809334000001,1.943,0.30000000000000004,1.9660236519,0.073,0,0.073,1.87,0.30000000000000004,1.8939112968
2020-05-17 00:00:00,1.8325,0.27,1.852284063,0.0625,0,0.0625,1.77,0.27,1.7904747974,1.8525,0.28,1.8735410991,0.0625,0,0.0625,1.79,0.28,1.8117670932
2020-05-17 00:30:00,1.8250000000000002,0.26,1.8434275142,0.055,0,0.055,1.77,0.26,1.7889941308,1.845,0.27,1.864651442,0.055,0,0.055,1.79,0.27,1.8102486017000001
2020-05-17 01:00:00,1.8425,0.26,1.8607542154,0.052500000000000005,0,0.052500000000000005,1.79,0.26,1.808784122,1.8625,0.27,1.8819687165,0.052500000000000005,0,0.052500000000000005,1.81,0.27,1.8300273222
2020-05-17 01:30:00,1.9555,-0.25,1.9714157984,0.0555,0,0.0555,1.9,-0.25,1.9163767897000001,1.9055,0.73,2.0405465567,0.0555,0,0.0555,1.85,0.73,1.9888187449
2020-05-17 02:00:00,1.9625,-0.30000000000000004,1.9852975218000002,0.0425,0,0.0425,1.92,-0.30000000000000004,1.9432961689,1.9225,0.81,2.0861702351,0.0425,0,0.0425,1.88,0.81,2.0470710784
2020-05-17 02:30:00,1.9895,-0.33,2.016682982,0.029500000000000002,0,0.029500000000000002,1.96,-0.33,1.9875864761000002,1.9295,0.77,2.0774672681,0.029500000000000002,0,0.029500000000000002,1.9,0.77,2.0500975587
2020-05-17 03:00:00,1.9445000000000001,-0.35000000000000003,1.9757480229,0.0345,0,0.0345,1.9100000000000001,-0.35000000000000003,1.9418032856,1.8945,0.75,2.0375549686,0.0345,0,0.0345,1.8599999999999999,0.75,2.0055173896
2020-05-17 03:30:00,1.887,0.21,1.8986492567000002,0.037,0,0.037,1.85,0.21,1.8618807695,1.907,0.29,1.9289243115999999,0.037,0,0.037,1.87,0.29,1.8923530326
2020-05-17 04:00:00,1.8595000000000002,0.22,1.8724690251,0.029500000000000002,0,0.029500000000000002,1.83,0.22,1.8431766058,1.8695,0.34,1.900165848,0.029500000000000002,0,0.029500000000000002,1.8399999999999999,0.34,1.8711493794
2020-05-17 04:30:00,1.8170000000000002,0.27,1.8369510064,0.027,0,0.027,1.79,0.27,1.8102486017000001,1.837,0.28,1.8582166182000002,0.027,0,0.027,1.81,0.28,1.8315294155
2020-05-17 05:00:00,1.8125,0.26,1.8310533171,0.022500000000000003,0,0.022500000000000003,1.79,0.26,1.808784122,1.8325,0.26,1.850852844,0.022500000000000003,0,0.022500000000000003,1.81,0.26,1.828578683
2020-05-17 05:30:00,1.8010000000000002,0.26,1.8196705746,0.021,0,0.021,1.78,0.26,1.7988885457000001,1.8210000000000002,0.26,1.839467586,0.021,0,0.021,1.8,0.26,1.8186808406
2020-05-17 06:00:00,1.754,0.26,1.7731655309,0.024,0,0.024,1.73,0.26,1.7494284781,1.784,0.27,1.8043159369000001,0.024,0,0.024,1.76,0.27,1.7805897899
2020-05-17 06:30:00,1.812,0.25,1.8291648367,0.022,0,0.022,1.79,0.25,1.8073737854,1.832,0.26,1.8503578032,0.022,0,0.022,1.81,0.26,1.828578683
2020-05-17 07:00:00,1.8359999999999999,0.25,1.8529425247,0.026000000000000002,0,0.026000000000000002,1.81,0.25,1.8271836251,1.8559999999999999,0.26,1.8741227281000001,0.026000000000000002,0,0.026000000000000002,1.83,0.26,1.848377667
2020-05-17 07:30:00,1.819,0.25,1.8360993982,0.029,0,0.029,1.79,0.25,1.8073737854,1.839,0.26,1.8572886151999999,0.029,0,0.029,1.81,0.26,1.828578683
2020-05-17 08:00:00,1.804,0.25,1.8212402368,0.044,0,0.044,1.76,0.25,1.7776670104,1.824,0.26,1.8424375159,0.044,0,0.044,1.78,0.26,1.7988885457000001
2020-05-17 08:30:00,1.7505000000000002,0.25,1.7682619291,0.0805,0,0.0805,1.67,0.25,1.6886088949,1.7605,0.26,1.7795955299,0.0805,0,0.0805,1.6800000000000002,0.26,1.7000000000000002
2020-05-17 09:00:00,1.7845,0.25,1.8019268159,0.0945,0,0.0945,1.69,0.25,1.7083910559,1.8145,0.26,1.8330330739,0.0945,0,0.0945,1.72,0.26,1.7395401691
2020-05-17 09:30:00,1.8425,0.0,1.8425,0.21250000000000002,0,0.21250000000000002,1.63,0.0,1.63,1.8625,0.25,1.8792036212,0.21250000000000002,0,0.21250000000000002,1.65,0.25,1.6688319268
2020-05-17 10:00:00,1.8599999999999999,0.0,1.8599999999999999,0.31,0,0.31,1.55,0.0,1.55,1.88,0.24,1.8952572385000002,0.31,0,0.31,1.57,0.24,1.5882380174000001
2020-05-17 10:30:00,1.8145,0.0,1.8145,0.3645,0,0.3645,1.45,0.0,1.45,1.8345,0.24,1.8501324953,0.3645,0,0.3645,1.47,0.24,1.4894629905
2020-05-17 11:00:00,1.8005,0.0,1.8005,0.49050000000000005,0,0.49050000000000005,1.31,0.0,1.31,1.8205,0.0,1.8205,0.49050000000000005,0,0.49050000000000005,1.33,0.0,1.33
2020-05-17 11:30:00,1.7405,0.0,1.7405,0.5905,0,0.5905,1.15,0.0,1.15,1.7605,0.0,1.7605,0.5905,0,0.5905,1.17,0.0,1.17
2020-05-17 12:00:00,1.736,-0.47000000000000003,1.7984982623999999,0.616,0,0.616,1.12,-0.47000000000000003,1.2146192819000001,1.746,0.56,1.8336073735,0.616,0,0.616,1.13,0.56,1.2611502686
2020-05-17 12:30:00,1.7205,0.0,1.7205,0.5805,0,0.5805,1.1400000000000001,0.0,1.1400000000000001,1.7305000000000001,0.0,1.7305000000000001,0.5805,0,0.5805,1.15,0.0,1.15
2020-05-17 13:00:00,1.654,0.0,1.654,0.764,0,0.764,0.89,0.0,0.89,1.6640000000000001,0.0,1.6640000000000001,0.764,0,0.764,0.9,0.0,0.9
2020-05-17 13:30:00,1.6625,0.0,1.6625,0.7125,0,0.7125,0.9500000000000001,0.0,0.9500000000000001,1.6724999999999999,0.0,1.6724999999999999,0.7125,0,0.7125,0.96,0.0,0.96
2020-05-17 14:00:00,1.5745,0.0,1.5745,0.7345,0,0.7345,0.84,0.0,0.84,1.5845,0.0,1.5845,0.7345,0,0.7345,0.85,0.0,0.85
2020-05-17 14:30:00,1.5594999999999999,-0.42,1.6150666395000002,0.7395,0,0.7395,0.8200000000000001,-0.42,0.9213034245,1.5695000000000001,0.5,1.6472189442,0.7395,0,0.7395,0.8300000000000001,0.5,0.9689685237000001
2020-05-17 15:00:00,1.5815000000000001,0.0,1.5815000000000001,0.7015,0,0.7015,0.88,0.0,0.88,1.5915,0.0,1.5915,0.7015,0,0.7015,0.89,0.0,0.89
2020-05-17 15:30:00,1.6225,-0.37,1.6641533132,0.7425,0,0.7425,0.88,-0.37,0.9546203434,1.6325,0.63,1.7498446360000002,0.7425,0,0.7425,0.89,0.63,1.0904127659
2020-05-17 16:00:00,1.651,0.0,1.651,0.7010000000000001,0,0.7010000000000001,0.9500000000000001,0.0,0.9500000000000001,1.661,0.0,1.661,0.7010000000000001,0,0.7010000000000001,0.96,0.0,0.96
2020-05-17 16:30:00,1.7185000000000001,0.0,1.7185000000000001,0.6185,0,0.6185,1.1,0.0,1.1,1.7285,0.25,1.7464856856000002,0.6185,0,0.6185,1.11,0.25,1.1378049042
2020-05-17 17:00:00,1.881,0.0,1.881,0.5710000000000001,0,0.5710000000000001,1.31,0.0,1.31,1.901,0.25,1.9173682484,0.5710000000000001,0,0.5710000000000001,1.33,0.25,1.3532922818
2020-05-17 17:30:00,2.0,0.0,2.0,0.49,0,0.49,1.51,0.0,1.51,2.02,0.0,2.02,0.49,0,0.49,1.53,0.0,1.53
2020-05-17 18:00:00,2.095,0.0,2.095,0.375,0,0.375,1.72,0.0,1.72,2.115,0.0,2.115,0.375,0,0.375,1.74,0.0,1.74
2020-05-17 18:30:00,2.1045,0.0,2.1045,0.23450000000000001,0,0.23450000000000001,1.87,0.0,1.87,2.1345,0.25,2.1490905635,0.23450000000000001,0,0.23450000000000001,1.9,0.25,1.9163767897000001
2020-05-17 19:00:00,2.0935,0.25,2.1083743145,0.1335,0,0.1335,1.96,0.25,1.975879551,2.1135,0.25,2.1282345383,0.1335,0,0.1335,1.98,0.25,1.9957204213000002
2020-05-17 19:30:00,2.144,0.25,2.1585263492,0.044,0,0.044,2.1,0.25,2.1148285983,2.174,0.26,2.1894921786,0.044,0,0.044,2.13,0.26,2.1458098704
2020-05-17 20:00:00,2.1695,0.25,2.1838567375,0.0395,0,0.0395,2.13,0.25,2.1446211787,2.1895,0.26,2.2048832736,0.0395,0,0.0395,2.15,0.26,2.1656638705
2020-05-17 20:30:00,2.078,0.26,2.0942024735,0.058,0,0.058,2.02,0.26,2.0366639389,2.108,0.27,2.1252209297,0.058,0,0.058,2.05,0.27,2.0677040407
2020-05-17 21:00:00,2.1585,-0.26,2.1741026310000002,0.0785,0,0.0785,2.08,-0.26,2.0961870146,2.1285,0.62,2.2169601372,0.0785,0,0.0785,2.05,0.62,2.1417049283
2020-05-17 21:30:00,2.1395,-0.06,2.1403411527,0.0695,0,0.0695,2.07,-0.06,2.0708693827,2.1595,0.37,2.1909678797,0.0695,0,0.0695,2.09,0.37,2.1224985277
2020-05-17 22:00:00,2.158,0.25,2.1724327377,0.048,0,0.048,2.11,0.25,2.1247588098,2.188,0.25,2.2022361363,0.048,0,0.048,2.14,0.25,2.154553318
2020-05-17 22:30:00,2.05,0.26,2.0664220285,0.05,0,0.05,2.0,0.26,2.0168291946,2.08,0.27,2.0974508338,0.05,0,0.05,2.03,0.27,2.0478769494
2020-05-17 23:00:00,1.982,0.25,1.9977046829,0.062,0,0.062,1.92,0.25,1.9362076335,2.002,0.26,2.0188125223,0.062,0,0.062,1.94,0.26,1.9573451407
2020-05-17 23:30:00,1.9375,0.26,1.9548673229,0.0775,0,0.0775,1.8599999999999999,0.26,1.8780841302,1.9475,0.27,1.9661272212,0.0775,0,0.0775,1.87,0.27,1.8893914364
2020-05-18 00:00:00,1.8094999999999999,0.26,1.8280837645,0.1495,0,0.1495,1.6600000000000001,0.26,1.6802380784,1.8395000000000001,0.28,1.860688112,0.1495,0,0.1495,1.69,0.28,1.7130382366
2020-05-18 00:30:00,1.803,0.27,1.8231042208,0.163,0,0.163,1.6400000000000001,0.27,1.6620770139,1.823,0.29,1.8459222627,0.163,0,0.163,1.6600000000000001,0.29,1.6851409437
2020-05-18 01:00:00,1.78,0.27,1.8003610749,0.14,0,0.14,1.6400000000000001,0.27,1.6620770139,1.8,0.29,1.8232114524,0.14,0,0.14,1.6600000000000001,0.29,1.6851409437
2020-05-18 01:30:00,1.891,0.27,1.9101782639,0.131,0,0.131,1.76,0.27,1.7805897899,1.911,0.29,1.9328789409,0.131,0,0.131,1.78,0.29,1.8034688797
2020-05-18 02:00:00,1.927,0.26,1.9444611079,0.147,0,0.147,1.78,0.26,1.7988885457000001,1.957,0.28,1.9769291843999999,0.147,0,0.147,1.81,0.28,1.8315294155
2020-05-18 02:30:00,1.9025,0.26,1.9201839105,0.10250000000000001,0,0.10250000000000001,1.8,0.26,1.8186808406,1.9125,0.28,1.9328880594000002,0.10250000000000001,0,0.10250000000000001,1.81,0.28,1.8315294155
2020-05-18 03:00:00,1.8795000000000002,0.26,1.8973982845,0.0795,0,0.0795,1.8,0.26,1.8186808406,1.8895,0.26,1.9073044461,0.0795,0,0.0795,1.81,0.26,1.828578683
2020-05-18 03:30:00,1.8815,0.26,1.8993794381,0.051500000000000004,0,0.051500000000000004,1.83,0.26,1.848377667,1.9015,0.26,1.9191931247,0.051500000000000004,0,0.051500000000000004,1.85,0.26,1.8681809334000001
2020-05-18 04:00:00,1.819,0.26,1.837487687,0.039,0,0.039,1.78,0.26,1.7988885457000001,1.839,0.26,1.8572886151999999,0.039,0,0.039,1.8,0.26,1.8186808406
2020-05-18 04:30:00,1.8135,0.25,1.8306507723,0.0235,0,0.0235,1.79,0.25,1.8073737854,1.8435000000000001,0.25,1.8603742231,0.0235,0,0.0235,1.82,0.25,1.8370900903
2020-05-18 05:00:00,1.8305,0.25,1.8474929635000001,0.030500000000000003,0,0.030500000000000003,1.8,0.25,1.8172781845000001,1.8605,0.25,1.8772214174,0.030500000000000003,0,0.030500000000000003,1.83,0.25,1.8469975636
2020-05-18 05:30:00,1.8215,0.26,1.8399625676,0.061500000000000006,0,0.061500000000000006,1.76,0.26,1.7791008965000001,1.8415,0.26,1.8597640307,0.061500000000000006,0,0.061500000000000006,1.78,0.26,1.7988885457000001
2020-05-18 06:00:00,1.8165,0.26,1.8350128746,0.0965,0,0.0965,1.72,0.26,1.7395401691,1.8365,0.26,1.8548132655,0.0965,0,0.0965,1.74,0.26,1.7593180497
2020-05-18 06:30:00,1.9135,0.26,1.9310831805,0.053500000000000006,0,0.053500000000000006,1.8599999999999999,0.26,1.8780841302,1.9335,0.27,1.9522608048,0.053500000000000006,0,0.053500000000000006,1.88,0.27,1.8992893408
2020-05-18 07:00:00,1.963,0.25,1.9788554773,0.053,0,0.053,1.9100000000000001,0.25,1.9262917744,1.983,0.25,1.9986968254000002,0.053,0,0.053,1.9300000000000002,0.25,1.9461243537000001
2020-05-18 07:30:00,2.035,0.0,2.035,0.055,0,0.055,1.98,0.0,1.98,2.065,0.25,2.0800781235,0.055,0,0.055,2.01,0.25,2.0254875956
2020-05-18 08:00:00,2.085,0.0,2.085,0.115,0,0.115,1.97,0.0,1.97,2.105,0.25,2.119793622,0.115,0,0.115,1.99,0.25,2.0056420418
2020-05-18 08:30:00,2.0855,0.0,2.0855,0.1155,0,0.1155,1.97,0.0,1.97,2.1055,0.0,2.1055,0.1155,0,0.1155,1.99,0.0,1.99
2020-05-18 09:00:00,1.978,0.0,1.978,0.20800000000000002,0,0.20800000000000002,1.77,0.0,1.77,1.988,0.24,2.0024345183,0.20800000000000002,0,0.20800000000000002,1.78,0.24,1.7961069011
2020-05-18 09:30:00,1.974,0.25,1.9897678257,0.224,0,0.224,1.75,0.25,1.7677669530000002,1.994,0.25,2.0096109076,0.224,0,0.224,1.77,0.25,1.7875681805
2020-05-18 10:00:00,1.8655,0.25,1.8821769975,0.34550000000000003,0,0.34550000000000003,1.52,0.25,1.5404220201,1.8855,0.26,1.9033418637000001,0.34550000000000003,0,0.34550000000000003,1.54,0.26,1.5617938404
2020-05-18 10:30:00,1.7255,0.0,1.7255,0.5755,0,0.5755,1.15,0.0,1.15,1.7455,0.0,1.7455,0.5755,0,0.5755,1.17,0.0,1.17
2020-05-18 11:00:00,1.7155,0.0,1.7155,0.6455000000000001,0,0.6455000000000001,1.07,0.0,1.07,1.7255,0.0,1.7255,0.6455000000000001,0,0.6455000000000001,1.08,0.0,1.08
2020-05-18 11:30:00,1.7389999999999999,0.0,1.7389999999999999,0.759,0,0.759,0.98,0.0,0.98,1.749,0.0,1.749,0.759,0,0.759,0.99,0.0,0.99
2020-05-18 12:00:00,1.6400000000000001,0.0,1.6400000000000001,0.8300000000000001,0,0.8300000000000001,0.81,0.0,0.81,1.65,0.0,1.65,0.8300000000000001,0,0.8300000000000001,0.8200000000000001,0.0,0.8200000000000001
2020-05-18 12:30:00,1.6219999999999999,0.0,1.6219999999999999,0.902,0,0.902,0.72,0.0,0.72,1.6320000000000001,0.0,1.6320000000000001,0.902,0,0.902,0.73,0.0,0.73
2020-05-18 13:00:00,1.6385,0.0,1.6385,0.9185000000000001,0,0.9185000000000001,0.72,0.0,0.72,1.6485,0.0,1.6485,0.9185000000000001,0,0.9185000000000001,0.73,0.0,0.73
2020-05-18 13:30:00,1.5710000000000002,0.0,1.5710000000000002,0.9510000000000001,0,0.9510000000000001,0.62,0.0,0.62,1.581,0.0,1.581,0.9510000000000001,0,0.9510000000000001,0.63,0.0,0.63
2020-05-18 14:00:00,1.554,0.0,1.554,0.974,0,0.974,0.58,0.0,0.58,1.554,0.0,1.554,0.974,0,0.974,0.58,0.0,0.58
2020-05-18 14:30:00,1.5605,0.0,1.5605,0.9605,0,0.9605,0.6000000000000001,0.0,0.6000000000000001,1.5705,0.0,1.5705,0.9605,0,0.9605,0.61,0.0,0.61
2020-05-18 15:00:00,1.546,0.0,1.546,0.916,0,0.916,0.63,0.0,0.63,1.546,0.0,1.546,0.916,0,0.916,0.63,0.0,0.63
2020-05-18 15:30:00,1.5625,0.0,1.5625,0.8825000000000001,0,0.8825000000000001,0.68,0.0,0.68,1.5725,0.0,1.5725,0.8825000000000001,0,0.8825000000000001,0.6900000000000001,0.0,0.6900000000000001
2020-05-18 16:00:00,1.63,0.0,1.63,0.8200000000000001,0,0.8200000000000001,0.81,0.0,0.81,1.6400000000000001,0.0,1.6400000000000001,0.8200000000000001,0,0.8200000000000001,0.8200000000000001,0.0,0.8200000000000001
2020-05-18 16:30:00,1.7109999999999999,0.0,1.7109999999999999,0.7010000000000001,0,0.7010000000000001,1.01,0.0,1.01,1.721,0.0,1.721,0.7010000000000001,0,0.7010000000000001,1.02,0.0,1.02
2020-05-18 17:00:00,1.9315,0.0,1.9315,0.6215,0,0.6215,1.31,0.0,1.31,1.9415,0.0,1.9415,0.6215,0,0.6215,1.32,0.0,1.32
2020-05-18 17:30:00,2.0405,0.0,2.0405,0.5105000000000001,0,0.5105000000000001,1.53,0.0,1.53,2.0605,0.0,2.0605,0.5105000000000001,0,0.5105000000000001,1.55,0.0,1.55
2020-05-18 18:00:00,2.1235,0.0,2.1235,0.4435,0,0.4435,1.6800000000000002,0.0,1.6800000000000002,2.1435,0.0,2.1435,0.4435,0,0.4435,1.7000000000000002,0.0,1.7000000000000002
2020-05-18 18:30:00,2.209,0.0,2.209,0.279,0,0.279,1.9300000000000002,0.0,1.9300000000000002,2.229,0.0,2.229,0.279,0,0.279,1.9500000000000002,0.0,1.9500000000000002
2020-05-18 19:00:00,2.237,0.0,2.237,0.177,0,0.177,2.06,0.0,2.06,2.257,0.0,2.257,0.177,0,0.177,2.08,0.0,2.08
2020-05-18 19:30:00,2.2315,-0.35000000000000003,2.2587811426,0.1515,0,0.1515,2.08,-0.35000000000000003,2.1092415699,2.2415,0.64,2.3310774869,0.1515,0,0.1515,2.09,0.64,2.1857950499
2020-05-18 20:00:00,2.237,0.0,2.237,0.097,0,0.097,2.14,0.0,2.14,2.267,0.0,2.267,0.097,0,0.097,2.17,0.0,2.17
2020-05-18 20:30:00,2.203,0.0,2.203,0.073,0,0.073,2.13,0.0,2.13,2.223,0.0,2.223,0.073,0,0.073,2.15,0.0,2.15
2020-05-18 21:00:00,2.1975,-0.30000000000000004,2.2178832814,0.0575,0,0.0575,2.14,-0.30000000000000004,2.1609257276,2.2175,0.7000000000000001,2.325361531,0.0575,0,0.0575,2.16,0.7000000000000001,2.2705946358
2020-05-18 21:30:00,2.208,0.24,2.2210051778,0.038,0,0.038,2.17,0.24,2.1832315498,2.238,0.25,2.2519200696,0.038,0,0.038,2.2,0.25,2.2141589825
2020-05-18 22:00:00,2.122,0.24,2.1355289743,0.042,0,0.042,2.08,0.24,2.0938003725,2.152,0.25,2.1664727093,0.042,0,0.042,2.11,0.25,2.1247588098
2020-05-18 22:30:00,2.1155,-0.29,2.1352845829,0.035500000000000004,0,0.035500000000000004,2.08,-0.29,2.1001190442,2.0655,0.72,2.1873934831,0.035500000000000004,0,0.035500000000000004,2.03,0.72,2.1539034333
2020-05-18 23:00:00,2.025,-0.19,2.0338940484,0.035,0,0.035,1.99,-0.19,1.9990497743,2.025,0.5,2.0858151884,0.035,0,0.035,1.99,0.5,2.0518528212
2020-05-18 23:30:00,1.9755,0.25,1.9912559479,0.025500000000000002,0,0.025500000000000002,1.9500000000000002,0.25,1.9659603251000002,2.0055,0.26,2.0222834247,0.025500000000000002,0,0.025500000000000002,1.98,0.26,1.9969977466
2020-05-19 00:00:00,1.8785,0.25,1.8950625979,0.0285,0,0.0285,1.85,0.25,1.8668154703000002,1.9085,0.26,1.9261288249000001,0.0285,0,0.0285,1.88,0.26,1.8978935692
2020-05-20 00:30:00,1.8599999999999999,0.26,1.8780841302,0.0,0,0.0,1.8599999999999999,0.26,1.8780841302,1.9,0.27,1.9190883252000002,0.0,0,0.0,1.9,0.27,1.9190883252000002
2020-05-20 01:00:00,1.8365,0.26,1.8548132655,0.006500000000000001,0,0.006500000000000001,1.83,0.26,1.848377667,1.8565,0.26,1.8746178944,0.006500000000000001,0,0.006500000000000001,1.85,0.26,1.8681809334000001
2020-05-20 01:30:00,1.935,0.27,1.9537464011,0.005,0,0.005,1.9300000000000002,0.27,1.9487944992,1.9649999999999999,0.29,1.9862842192999999,0.005,0,0.005,1.96,0.29,1.9813379318000002
2020-05-20 02:00:00,1.9715,0.27,1.9899025730000002,0.0015,0,0.0015,1.97,0.27,1.9884164554,1.9915,0.29,2.0125039752,0.0015,0,0.0015,1.99,0.29,2.0110196419
2020-05-20 02:30:00,1.96,0.27,1.9785095400000001,0.0,0,0.0,1.96,0.27,1.9785095400000001,1.97,0.27,1.9884164554,0.0,0,0.0,1.97,0.27,1.9884164554
2020-05-20 03:00:00,1.8975,0.27,1.9166132239,0.0175,0,0.0175,1.88,0.27,1.8992893408,1.9075000000000002,0.27,1.926514015,0.0175,0,0.0175,1.8900000000000001,0.27,1.9091883092000002
2020-05-20 03:30:00,1.8855,0.27,1.9047336428000001,0.0455,0,0.0455,1.8399999999999999,0.27,1.8597042776000001,1.9055,0.27,1.9245337747,0.0455,0,0.0455,1.8599999999999999,0.27,1.8794946129
2020-05-20 04:00:00,1.8745,0.26,1.8924455739,0.0345,0,0.0345,1.8399999999999999,0.26,1.8582787735,1.8945,0.26,1.9122578932,0.0345,0,0.0345,1.8599999999999999,0.26,1.8780841302
2020-05-20 04:30:00,1.874,0.25,1.8906020205,0.024,0,0.024,1.85,0.25,1.8668154703000002,1.8940000000000001,0.26,1.9117625376,0.024,0,0.024,1.87,0.26,1.8879883473999999
2020-05-20 05:00:00,1.83,0.27,1.8498108011,0.09,0,0.09,1.74,0.27,1.7608236709,1.85,0.28,1.8710692130000002,0.09,0,0.09,1.76,0.28,1.7821335528
2020-05-20 05:30:00,1.8679999999999999,0.25,1.8846548756,0.248,0,0.248,1.62,0.25,1.6391766226,1.8780000000000001,0.26,1.8959124452,0.248,0,0.248,1.63,0.26,1.6506059493
2020-05-20 06:00:00,1.815,0.25,1.8321367307,0.41500000000000004,0,0.41500000000000004,1.4,0.25,1.4221462652999999,1.8250000000000002,0.25,1.842043702,0.41500000000000004,0,0.41500000000000004,1.4100000000000001,0.25,1.4319916201
2020-05-20 06:30:00,1.891,0.25,1.9074540624,0.421,0,0.421,1.47,0.25,1.4911069713,1.901,0.25,1.9173682484,0.421,0,0.421,1.48,0.25,1.5009663554000001
2020-05-20 07:00:00,1.9675,0.0,1.9675,0.4475,0,0.4475,1.52,0.0,1.52,1.9775,0.0,1.9775,0.4475,0,0.4475,1.53,0.0,1.53
2020-05-20 07:30:00,2.0585,0.0,2.0585,0.3885,0,0.3885,1.67,0.0,1.67,2.0685000000000002,0.0,2.0685000000000002,0.3885,0,0.3885,1.6800000000000002,0.0,1.6800000000000002
2020-05-20 08:00:00,1.99,0.25,2.0056420418,0.42,0,0.42,1.57,0.25,1.589779859,2.01,0.26,2.0267461607,0.42,0,0.42,1.5899999999999999,0.26,1.6111176245
2020-05-20 08:30:00,1.682,0.25,1.70047758,0.582,0,0.582,1.1,0.25,1.1280514173,1.702,0.25,1.7202627706,0.582,0,0.582,1.12,0.25,1.1475626345
2020-05-20 09:00:00,1.49,0.0,1.49,0.71,0,0.71,0.78,0.0,0.78,1.49,0.0,1.49,0.71,0,0.71,0.78,0.0,0.78
2020-05-20 09:30:00,1.3085,0.0,1.3085,0.7985,0,0.7985,0.51,0.0,0.51,1.3085,0.0,1.3085,0.7985,0,0.7985,0.51,0.0,0.51
2020-05-20 10:00:00,1.1655,0.27,1.1963654333,0.8055,0,0.8055,0.36,0.27,0.45,1.1755,0.27,1.2061095514,0.8055,0,0.8055,0.37,0.27,0.4580392996
2020-05-20 10:30:00,1.0385,0.26,1.0705523107000001,0.7685000000000001,0,0.7685000000000001,0.27,0.26,0.3748332963,1.0385,0.26,1.0705523107000001,0.7685000000000001,0,0.7685000000000001,0.27,0.26,0.3748332963
2020-05-20 11:00:00,0.561,0.0,0.561,0.851,0,0.851,-0.29,0.0,0.29,0.561,0.0,0.561,0.851,0,0.851,-0.29,0.0,0.29
2020-05-20 11:30:00,0.6555000000000001,0.0,0.6555000000000001,0.9855,0,0.9855,-0.33,0.0,0.33,0.6555000000000001,0.0,0.6555000000000001,0.9855,0,0.9855,-0.33,0.0,0.33
2020-05-20 12:00:00,0.5565,0.0,0.5565,0.9965,0,0.9965,-0.44,0.0,0.44,0.5465,0.0,0.5465,0.9965,0,0.9965,-0.45,0.0,0.45
2020-05-20 12:30:00,0.5215000000000001,0.0,0.5215000000000001,1.0315,0,1.0315,-0.51,0.0,0.51,0.5115000000000001,0.0,0.5115000000000001,1.0315,0,1.0315,-0.52,0.0,0.52
2020-05-20 13:00:00,0.481,0.0,0.481,1.061,0,1.061,-0.58,0.0,0.58,0.481,0.0,0.481,1.061,0,1.061,-0.58,0.0,0.58
2020-05-20 13:30:00,0.4685,0.0,0.4685,1.0585,0,1.0585,-0.59,0.0,0.59,0.4685,0.0,0.4685,1.0585,0,1.0585,-0.59,0.0,0.59
2020-05-20 14:00:00,0.4295,0.0,0.4295,1.0795,0,1.0795,-0.65,0.0,0.65,0.41950000000000004,0.0,0.41950000000000004,1.0795,0,1.0795,-0.66,0.0,0.66
2020-05-20 14:30:00,0.41250000000000003,0.0,0.41250000000000003,0.9625,0,0.9625,-0.55,0.0,0.55,0.4025,0.0,0.4025,0.9625,0,0.9625,-0.56,0.0,0.56
2020-05-20 15:00:00,0.494,0.0,0.494,0.894,0,0.894,-0.4,0.0,0.4,0.484,0.0,0.484,0.894,0,0.894,-0.41000000000000003,0.0,0.41000000000000003
2020-05-20 15:30:00,0.533,0.0,0.533,0.843,0,0.843,-0.31,0.0,0.31,0.533,0.0,0.533,0.843,0,0.843,-0.31,0.0,0.31
2020-05-20 16:00:00,1.5945,0.0,1.5945,0.7845000000000001,0,0.7845000000000001,0.81,0.0,0.81,1.6145,0.0,1.6145,0.7845000000000001,0,0.7845000000000001,0.8300000000000001,0.0,0.8300000000000001
2020-05-20 16:30:00,1.7715,-0.49,1.8380185663000002,0.7315,0,0.7315,1.04,-0.49,1.1496521213,1.7815,0.56,1.8674427033,0.7315,0,0.7315,1.05,0.56,1.19
2020-05-20 17:00:00,1.8485,0.0,1.8485,0.6385000000000001,0,0.6385000000000001,1.21,0.0,1.21,1.8585,0.0,1.8585,0.6385000000000001,0,0.6385000000000001,1.22,0.0,1.22
2020-05-20 17:30:00,1.9475,0.0,1.9475,0.5375,0,0.5375,1.4100000000000001,0.0,1.4100000000000001,1.9575,0.0,1.9575,0.5375,0,0.5375,1.42,0.0,1.42
2020-05-20 18:00:00,2.026,0.0,2.026,0.436,0,0.436,1.5899999999999999,0.0,1.5899999999999999,2.046,0.0,2.046,0.436,0,0.436,1.6099999999999999,0.0,1.6099999999999999
2020-05-20 18:30:00,2.061,-0.42,2.1033594557,0.341,0,0.341,1.72,-0.42,1.7705366418000001,2.071,0.66,2.1736239325,0.341,0,0.341,1.73,0.66,1.8516209115
2020-05-20 19:00:00,2.092,-0.44,2.1377708016,0.242,0,0.242,1.85,-0.44,1.9016045856,2.102,0.63,2.1943800947,0.242,0,0.242,1.8599999999999999,0.63,1.9637973418999999
2020-05-20 19:30:00,2.141,0.0,2.141,0.151,0,0.151,1.99,0.0,1.99,2.171,0.25,2.1853468832,0.151,0,0.151,2.02,0.25,2.0354115063
2020-05-20 20:00:00,2.1985,0.0,2.1985,0.20850000000000002,0,0.20850000000000002,1.99,0.0,1.99,2.2185,0.25,2.2325416569,0.20850000000000002,0,0.20850000000000002,2.01,0.25,2.0254875956
2020-05-20 20:30:00,2.196,0.0,2.196,0.266,0,0.266,1.9300000000000002,0.0,1.9300000000000002,2.226,0.24,2.2389006231,0.266,0,0.266,1.96,0.24,1.9746392076000001
2020-05-20 21:00:00,2.193,0.0,2.193,0.363,0,0.363,1.83,0.0,1.83,2.213,0.0,2.213,0.363,0,0.363,1.85,0.0,1.85
2020-05-20 21:30:00,2.1545,0.0,2.1545,0.3145,0,0.3145,1.8399999999999999,0.0,1.8399999999999999,2.1745,0.0,2.1745,0.3145,0,0.3145,1.8599999999999999,0.0,1.8599999999999999
2020-05-20 22:00:00,2.116,0.0,2.116,0.266,0,0.266,1.85,0.0,1.85,2.146,0.0,2.146,0.266,0,0.266,1.88,0.0,1.88
2020-05-20 22:30:00,2.084,0.24,2.0977740584,0.334,0,0.334,1.75,0.24,1.76638048,2.104,0.25,2.1188006041,0.334,0,0.334,1.77,0.25,1.7875681805
2020-05-20 23:00:00,1.97,0.24,1.9845654436000002,0.17,0,0.17,1.8,0.24,1.8159295141,1.99,0.31,2.014000993,0.17,0,0.17,1.82,0.31,1.8462123388
2020-05-20 23:30:00,1.896,0.27,1.9151281941,0.176,0,0.176,1.72,0.27,1.7410628938000001,1.916,0.28,1.9363512078,0.176,0,0.176,1.74,0.28,1.7623847480000001
2020-05-21 00:00:00,1.8195000000000001,0.26,1.8379826577,0.1495,0,0.1495,1.67,0.26,1.6901183391,1.8395000000000001,0.27,1.8592095767,0.1495,0,0.1495,1.69,0.27,1.7114321488000002
2020-05-21 00:30:00,1.784,0.26,1.8028466380000001,0.114,0,0.114,1.67,0.26,1.6901183391,1.804,0.27,1.8240931994,0.114,0,0.114,1.69,0.27,1.7114321488000002
2020-05-21 01:00:00,1.82,0.27,1.8399184765,0.08,0,0.08,1.74,0.27,1.7608236709,1.83,0.28,1.8512968428,0.08,0,0.08,1.75,0.28,1.7722584462
2020-05-21 01:30:00,1.8985,0.26,1.916220825,0.0285,0,0.0285,1.87,0.26,1.8879883473999999,1.9185,0.27,1.9374060622,0.0285,0,0.0285,1.8900000000000001,0.27,1.9091883092000002
2020-05-21 02:00:00,1.8925,0.27,1.9116632156,0.1325,0,0.1325,1.76,0.27,1.7805897899,1.9025,0.29,1.9244755779,0.1325,0,0.1325,1.77,0.29,1.7935997324000001
2020-05-21 02:30:00,1.869,0.26,1.8869978802,0.189,0,0.189,1.6800000000000002,0.26,1.7000000000000002,1.879,0.27,1.8982995022,0.189,0,0.189,1.69,0.27,1.7114321488000002
2020-05-21 03:00:00,1.841,0.26,1.8592689424,0.041,0,0.041,1.8,0.26,1.8186808406,1.861,0.27,1.8804842461,0.041,0,0.041,1.82,0.27,1.8399184765
2020-05-21 03:30:00,1.8505,0.24,1.8659984593,0.0005,0,0.0005,1.85,0.24,1.8655026131999999,1.8705,0.25,1.887132812,0.0005,0,0.0005,1.87,0.25,1.88663722
2020-05-21 04:00:00,1.82,0.24,1.8357559751,0.0,0,0.0,1.82,0.24,1.8357559751,1.8399999999999999,0.25,1.8569060289000001,0.0,0,0.0,1.8399999999999999,0.25,1.8569060289000001
2020-05-21 04:30:00,1.823,0.26,1.8414475284,0.073,0,0.073,1.75,0.26,1.7692088627,1.843,0.26,1.8612493116,0.073,0,0.073,1.77,0.26,1.7889941308
2020-05-21 05:00:00,1.8045,0.0,1.8045,0.0745,0,0.0745,1.73,0.0,1.73,1.8245,0.25,1.8415483295000001,0.0745,0,0.0745,1.75,0.25,1.7677669530000002
2020-05-21 05:30:00,1.791,0.26,1.8097737428,0.081,0,0.081,1.71,0.26,1.7296531444,1.811,0.27,1.8310163844,0.081,0,0.081,1.73,0.27,1.7509426033
2020-05-21 06:00:00,1.7835,0.25,1.8009364925,0.07350000000000001,0,0.07350000000000001,1.71,0.25,1.7281782315,1.8035,0.26,1.8221449586,0.07350000000000001,0,0.07350000000000001,1.73,0.26,1.7494284781
2020-05-21 06:30:00,1.854,0.25,1.8707795166999999,0.024,0,0.024,1.83,0.25,1.8469975636,1.874,0.26,1.8919503165,0.024,0,0.024,1.85,0.26,1.8681809334000001
2020-05-21 07:00:00,1.9185,-0.4,1.9597556608,0.0085,0,0.0085,1.9100000000000001,-0.4,1.9514353692,1.9285,0.67,2.041571025,0.0085,0,0.0085,1.92,0.67,2.033543705
2020-05-21 07:30:00,1.935,0.24,1.9498269154,0.005,0,0.005,1.9300000000000002,0.24,1.9448650339,1.955,0.25,1.9709198360000002,0.005,0,0.005,1.9500000000000002,0.25,1.9659603251000002
