Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-21 08:00:00,2.058,0.0,2.058,0.008,0,0.008,2.05,0.0,2.05,2.078,0.0,2.078,0.008,0,0.008,2.07,0.0,2.07
2020-05-21 08:30:00,2.0465,0.0,2.0465,0.0165,0,0.0165,2.03,0.0,2.03,2.0765,0.0,2.0765,0.0165,0,0.0165,2.06,0.0,2.06
2020-05-21 09:00:00,1.9935,0.0,1.9935,0.0335,0,0.0335,1.96,0.0,1.96,2.0235,0.0,2.0235,0.0335,0,0.0335,1.99,0.0,1.99
2020-05-21 09:30:00,1.9060000000000001,0.0,1.9060000000000001,0.196,0,0.196,1.71,0.0,1.71,1.9260000000000002,0.0,1.9260000000000002,0.196,0,0.196,1.73,0.0,1.73
2020-05-21 10:00:00,1.8535,0.0,1.8535,0.3835,0,0.3835,1.47,0.0,1.47,1.8735,0.0,1.8735,0.3835,0,0.3835,1.49,0.0,1.49
2020-05-21 10:30:00,1.804,0.0,1.804,0.444,0,0.444,1.3599999999999999,0.0,1.3599999999999999,1.824,0.0,1.824,0.444,0,0.444,1.38,0.0,1.38
2020-05-21 11:00:00,1.7475,0.0,1.7475,0.5175000000000001,0,0.5175000000000001,1.23,0.0,1.23,1.7575,0.0,1.7575,0.5175000000000001,0,0.5175000000000001,1.24,0.0,1.24
2020-05-21 11:30:00,1.7469999999999999,0.0,1.7469999999999999,0.617,0,0.617,1.13,0.0,1.13,1.767,0.0,1.767,0.617,0,0.617,1.15,0.0,1.15
2020-05-21 12:00:00,1.733,0.0,1.733,0.543,0,0.543,1.19,0.0,1.19,1.7429999999999999,0.0,1.7429999999999999,0.543,0,0.543,1.2,0.0,1.2
2020-05-21 12:30:00,1.704,0.0,1.704,0.634,0,0.634,1.07,0.0,1.07,1.714,0.0,1.714,0.634,0,0.634,1.08,0.0,1.08
2020-05-21 13:00:00,1.69,0.0,1.69,0.66,0,0.66,1.03,0.0,1.03,1.7000000000000002,0.0,1.7000000000000002,0.66,0,0.66,1.04,0.0,1.04
2020-05-21 13:30:00,1.6905000000000001,0.0,1.6905000000000001,0.6505000000000001,0,0.6505000000000001,1.04,0.0,1.04,1.7005,0.0,1.7005,0.6505000000000001,0,0.6505000000000001,1.05,0.0,1.05
2020-05-21 14:00:00,1.6615,0.0,1.6615,0.6315000000000001,0,0.6315000000000001,1.03,0.0,1.03,1.6715,0.0,1.6715,0.6315000000000001,0,0.6315000000000001,1.04,0.0,1.04
2020-05-21 14:30:00,1.6715,0.0,1.6715,0.5715,0,0.5715,1.1,0.0,1.1,1.6915,0.0,1.6915,0.5715,0,0.5715,1.12,0.0,1.12
2020-05-21 15:00:00,1.6995,0.0,1.6995,0.5495,0,0.5495,1.15,0.0,1.15,1.7095,0.0,1.7095,0.5495,0,0.5495,1.16,0.0,1.16
2020-05-21 15:30:00,1.699,-0.47000000000000003,1.76281054,0.5690000000000001,0,0.5690000000000001,1.13,-0.47000000000000003,1.2238463956,1.709,0.5700000000000001,1.8015496108,0.5690000000000001,0,0.5690000000000001,1.1400000000000001,0.5700000000000001,1.2745587472
2020-05-21 16:00:00,1.841,0.0,1.841,0.451,0,0.451,1.3900000000000001,0.0,1.3900000000000001,1.851,0.0,1.851,0.451,0,0.451,1.4,0.0,1.4
2020-05-21 16:30:00,1.9615,0.47000000000000003,2.0170231159,0.5215000000000001,0,0.5215000000000001,1.44,0.47000000000000003,1.5147607072,1.9815,0.0,1.9815,0.5215000000000001,0,0.5215000000000001,1.46,0.0,1.46
2020-05-21 17:00:00,2.04,0.0,2.04,0.64,0,0.64,1.4,0.0,1.4,2.05,0.0,2.05,0.64,0,0.64,1.4100000000000001,0.0,1.4100000000000001
2020-05-21 17:30:00,2.147,0.0,2.147,0.507,0,0.507,1.6400000000000001,0.0,1.6400000000000001,2.157,0.0,2.157,0.507,0,0.507,1.65,0.0,1.65
2020-05-21 18:00:00,2.2995,0.0,2.2995,0.40950000000000003,0,0.40950000000000003,1.8900000000000001,0.0,1.8900000000000001,2.3295,0.0,2.3295,0.40950000000000003,0,0.40950000000000003,1.92,0.0,1.92
2020-05-21 18:30:00,2.3215,0.0,2.3215,0.4315,0,0.4315,1.8900000000000001,0.0,1.8900000000000001,2.3415,0.0,2.3415,0.4315,0,0.4315,1.9100000000000001,0.0,1.9100000000000001
2020-05-21 19:00:00,2.326,0.0,2.326,0.526,0,0.526,1.8,0.0,1.8,2.346,0.0,2.346,0.526,0,0.526,1.82,0.0,1.82
2020-05-21 19:30:00,2.2795,0.0,2.2795,0.6195,0,0.6195,1.6600000000000001,0.0,1.6600000000000001,2.2995,0.0,2.2995,0.6195,0,0.6195,1.6800000000000002,0.0,1.6800000000000002
2020-05-21 20:00:00,2.2075,0.0,2.2075,0.6375000000000001,0,0.6375000000000001,1.57,0.0,1.57,2.2275,0.0,2.2275,0.6375000000000001,0,0.6375000000000001,1.5899999999999999,0.0,1.5899999999999999
2020-05-21 20:30:00,2.198,0.0,2.198,0.6880000000000001,0,0.6880000000000001,1.51,0.0,1.51,2.218,0.0,2.218,0.6880000000000001,0,0.6880000000000001,1.53,0.0,1.53
2020-05-21 21:00:00,2.2025,0.0,2.2025,0.6125,0,0.6125,1.5899999999999999,0.0,1.5899999999999999,2.2125,0.0,2.2125,0.6125,0,0.6125,1.6,0.0,1.6
2020-05-21 21:30:00,2.21,0.0,2.21,0.66,0,0.66,1.55,0.0,1.55,2.23,0.0,2.23,0.66,0,0.66,1.57,0.0,1.57
2020-05-21 22:00:00,2.129,0.0,2.129,0.6890000000000001,0,0.6890000000000001,1.44,0.0,1.44,2.149,0.0,2.149,0.6890000000000001,0,0.6890000000000001,1.46,0.0,1.46
2020-05-21 22:30:00,2.078,0.0,2.078,0.618,0,0.618,1.46,0.0,1.46,2.098,0.0,2.098,0.618,0,0.618,1.48,0.0,1.48
2020-05-21 23:00:00,2.0,0.0,2.0,0.64,0,0.64,1.3599999999999999,0.0,1.3599999999999999,2.02,0.0,2.02,0.64,0,0.64,1.38,0.0,1.38
2020-05-21 23:30:00,1.9715,0.0,1.9715,0.6615,0,0.6615,1.31,0.0,1.31,1.9815,0.0,1.9815,0.6615,0,0.6615,1.32,0.0,1.32
2020-05-22 00:00:00,1.8519999999999999,0.0,1.8519999999999999,0.712,0,0.712,1.1400000000000001,0.0,1.1400000000000001,1.862,0.0,1.862,0.712,0,0.712,1.15,0.0,1.15
2020-05-23 00:30:00,1.79,0.0,1.79,0.65,0,0.65,1.1400000000000001,0.0,1.1400000000000001,1.8,0.0,1.8,0.65,0,0.65,1.15,0.0,1.15
2020-05-23 01:00:00,1.7815,0.0,1.7815,0.6515000000000001,0,0.6515000000000001,1.13,0.0,1.13,1.7915,0.0,1.7915,0.6515000000000001,0,0.6515000000000001,1.1400000000000001,0.0,1.1400000000000001
2020-05-23 01:30:00,1.832,0.0,1.832,0.612,0,0.612,1.22,0.0,1.22,1.842,0.0,1.842,0.612,0,0.612,1.23,0.0,1.23
2020-05-23 02:00:00,1.8615,0.24,1.8769076296,0.6015,0,0.6015,1.26,0.24,1.2826534996,1.8715000000000002,0.25,1.8881240028000001,0.6015,0,0.6015,1.27,0.25,1.2943724348
2020-05-23 02:30:00,1.8005,0.0,1.8005,0.5905,0,0.5905,1.21,0.0,1.21,1.8205,0.0,1.8205,0.5905,0,0.5905,1.23,0.0,1.23
2020-05-23 03:00:00,1.762,0.25,1.779647156,0.582,0,0.582,1.18,0.25,1.2061923561,1.772,0.25,1.7895485464,0.582,0,0.582,1.19,0.25,1.2159769735000001
2020-05-23 03:30:00,1.766,-0.37,1.8043436480000001,0.586,0,0.586,1.18,-0.37,1.2366486971,1.776,0.66,1.8946704199000002,0.586,0,0.586,1.19,0.66,1.3607718398
2020-05-23 04:00:00,1.7465000000000002,0.0,1.7465000000000002,0.6765,0,0.6765,1.07,0.0,1.07,1.7665000000000002,0.0,1.7665000000000002,0.6765,0,0.6765,1.09,0.0,1.09
2020-05-23 04:30:00,1.7365,0.0,1.7365,0.6765,0,0.6765,1.06,0.0,1.06,1.7565,0.0,1.7565,0.6765,0,0.6765,1.08,0.0,1.08
2020-05-23 05:00:00,1.7555,-0.4,1.800494446,0.6755,0,0.6755,1.08,-0.4,1.1516944039,1.7555,0.62,1.8617680441000002,0.6755,0,0.6755,1.08,0.62,1.2453112061
2020-05-23 05:30:00,1.732,0.0,1.732,0.672,0,0.672,1.06,0.0,1.06,1.742,0.0,1.742,0.672,0,0.672,1.07,0.0,1.07
2020-05-23 06:00:00,1.679,0.25,1.6975102356,0.639,0,0.639,1.04,0.25,1.0696261029,1.689,0.24,1.7059662951,0.639,0,0.639,1.05,0.24,1.0770793843
2020-05-23 06:30:00,1.682,0.25,1.70047758,0.672,0,0.672,1.01,0.25,1.0404806582,1.682,0.25,1.70047758,0.672,0,0.672,1.01,0.25,1.0404806582
2020-05-23 07:00:00,1.7365,0.0,1.7365,0.6965,0,0.6965,1.04,0.0,1.04,1.7465000000000002,0.0,1.7465000000000002,0.6965,0,0.6965,1.05,0.0,1.05
2020-05-23 07:30:00,1.72,0.0,1.72,0.72,0,0.72,1.0,0.0,1.0,1.73,0.0,1.73,0.72,0,0.72,1.01,0.0,1.01
2020-05-23 08:00:00,1.708,0.0,1.708,0.738,0,0.738,0.97,0.0,0.97,1.718,0.0,1.718,0.738,0,0.738,0.98,0.0,0.98
2020-05-23 08:30:00,1.7845,0.0,1.7845,0.7645000000000001,0,0.7645000000000001,1.02,0.0,1.02,1.7945,0.0,1.7945,0.7645000000000001,0,0.7645000000000001,1.03,0.0,1.03
2020-05-23 09:00:00,1.8155000000000001,-0.45,1.8704385181,0.7955,0,0.7955,1.02,-0.45,1.1148542506,1.8255,0.5700000000000001,1.9124199982999999,0.7955,0,0.7955,1.03,0.5700000000000001,1.177200068
2020-05-23 09:30:00,1.7905000000000002,-0.44,1.8437706609000002,0.9305,0,0.9305,0.86,-0.44,0.9660227741,1.8005,0.42,1.8488375402,0.9305,0,0.9305,0.87,0.42,0.9660745313
2020-05-23 10:00:00,1.7730000000000001,0.0,1.7730000000000001,0.983,0,0.983,0.79,0.0,0.79,1.7730000000000001,0.0,1.7730000000000001,0.983,0,0.983,0.79,0.0,0.79
2020-05-23 10:30:00,1.718,0.0,1.718,1.258,0,1.258,0.46,0.0,0.46,1.728,0.0,1.728,1.258,0,1.258,0.47000000000000003,0.0,0.47000000000000003
2020-05-23 11:00:00,1.6840000000000002,0.26,1.703953051,1.374,0,1.374,0.31,0.26,0.40459856650000003,1.694,0.25,1.7123480955,1.374,0,1.374,0.32,0.25,0.4060788101
2020-05-23 11:30:00,1.73,0.0,1.73,1.3,0,1.3,0.43,0.0,0.43,1.74,0.0,1.74,1.3,0,1.3,0.44,0.0,0.44
2020-05-23 12:00:00,1.6840000000000002,0.28,1.7071192108000002,1.264,0,1.264,0.42,0.28,0.5047771786,1.6840000000000002,0.27,1.7055075491,1.264,0,1.264,0.42,0.27,0.4992995093
2020-05-23 12:30:00,1.7015,0.0,1.7015,1.1715,0,1.1715,0.53,0.0,0.53,1.7115,0.0,1.7115,1.1715,0,1.1715,0.54,0.0,0.54
2020-05-23 13:00:00,1.7149999999999999,0.0,1.7149999999999999,1.165,0,1.165,0.55,0.0,0.55,1.7149999999999999,0.0,1.7149999999999999,1.165,0,1.165,0.55,0.0,0.55
2020-05-23 13:30:00,1.7035,0.0,1.7035,1.2735,0,1.2735,0.43,0.0,0.43,1.7035,0.0,1.7035,1.2735,0,1.2735,0.43,0.0,0.43
2020-05-23 14:00:00,1.6885,0.26,1.7084004946,1.3585,0,1.3585,0.33,0.26,0.4201190308,1.6885,0.26,1.7084004946,1.3585,0,1.3585,0.33,0.26,0.4201190308
2020-05-23 14:30:00,1.7375,0.0,1.7375,1.2775,0,1.2775,0.46,0.0,0.46,1.7375,0.0,1.7375,1.2775,0,1.2775,0.46,0.0,0.46
2020-05-23 15:00:00,1.7295,0.0,1.7295,1.3395000000000001,0,1.3395000000000001,0.39,0.0,0.39,1.7295,0.0,1.7295,1.3395000000000001,0,1.3395000000000001,0.39,0.0,0.39
2020-05-23 15:30:00,1.6905000000000001,0.27,1.7119258892,1.4005,0,1.4005,0.29,0.27,0.39623225510000004,1.6905000000000001,0.27,1.7119258892,1.4005,0,1.4005,0.29,0.27,0.39623225510000004
2020-05-23 16:00:00,1.7155,0.27,1.7366174737,1.3054999999999999,0,1.3054999999999999,0.41000000000000003,0.27,0.4909175083,1.7155,0.0,1.7155,1.3054999999999999,0,1.3054999999999999,0.41000000000000003,0.0,0.41000000000000003
2020-05-23 16:30:00,1.699,0.0,1.699,1.179,0,1.179,0.52,0.0,0.52,1.709,0.0,1.709,1.179,0,1.179,0.53,0.0,0.53
2020-05-23 17:00:00,1.863,0.0,1.863,1.163,0,1.163,0.7000000000000001,0.0,0.7000000000000001,1.873,0.0,1.873,1.163,0,1.163,0.71,0.0,0.71
2020-05-23 17:30:00,1.9925000000000002,0.0,1.9925000000000002,1.1025,0,1.1025,0.89,0.0,0.89,2.0025,0.0,2.0025,1.1025,0,1.1025,0.9,0.0,0.9
2020-05-23 18:00:00,2.058,0.0,2.058,0.968,0,0.968,1.09,0.0,1.09,2.078,0.0,2.078,0.968,0,0.968,1.11,0.0,1.11
2020-05-23 18:30:00,2.134,0.0,2.134,0.904,0,0.904,1.23,0.0,1.23,2.154,0.0,2.154,0.904,0,0.904,1.25,0.0,1.25
2020-05-23 19:00:00,2.1475,0.0,2.1475,0.8075,0,0.8075,1.34,0.0,1.34,2.1675,0.0,2.1675,0.8075,0,0.8075,1.3599999999999999,0.0,1.3599999999999999
2020-05-23 19:30:00,2.1365,0.0,2.1365,0.7265,0,0.7265,1.4100000000000001,0.0,1.4100000000000001,2.1465,0.0,2.1465,0.7265,0,0.7265,1.42,0.0,1.42
2020-05-23 20:00:00,2.1275,0.0,2.1275,0.6375000000000001,0,0.6375000000000001,1.49,0.0,1.49,2.1475,0.0,2.1475,0.6375000000000001,0,0.6375000000000001,1.51,0.0,1.51
2020-05-23 20:30:00,2.0985,0.0,2.0985,0.6685,0,0.6685,1.43,0.0,1.43,2.1085,0.0,2.1085,0.6685,0,0.6685,1.44,0.0,1.44
2020-05-23 21:00:00,2.072,0.0,2.072,0.592,0,0.592,1.48,0.0,1.48,2.082,0.0,2.082,0.592,0,0.592,1.49,0.0,1.49
2020-05-23 21:30:00,2.071,0.0,2.071,0.541,0,0.541,1.53,0.0,1.53,2.091,0.0,2.091,0.541,0,0.541,1.55,0.0,1.55
2020-05-23 22:00:00,2.101,0.25,2.1158215898,0.47100000000000003,0,0.47100000000000003,1.63,0.25,1.6490603385,2.111,0.25,2.125751867,0.47100000000000003,0,0.47100000000000003,1.6400000000000001,0.25,1.6589454482
2020-05-23 22:30:00,1.972,0.25,1.9877836904000001,0.492,0,0.492,1.48,0.25,1.5009663554000001,1.982,0.26,1.9989807403,0.492,0,0.492,1.49,0.26,1.5125144627
2020-05-23 23:00:00,1.925,0.25,1.9411658868,0.445,0,0.445,1.48,0.25,1.5009663554000001,1.955,0.26,1.9722132238,0.445,0,0.445,1.51,0.26,1.5322206107
2020-05-23 23:30:00,1.8915000000000002,0.17,1.8991240744,0.47150000000000003,0,0.47150000000000003,1.42,0.17,1.4301398533,1.9015,0.30000000000000004,1.9250200648,0.47150000000000003,0,0.47150000000000003,1.43,0.30000000000000004,1.4611296999
2020-05-24 00:00:00,1.7850000000000001,0.25,1.8024219817,0.495,0,0.495,1.29,0.25,1.3140015220999999,1.795,0.26,1.8137323397,0.495,0,0.495,1.3,0.26,1.3257450735
2020-05-24 00:30:00,1.7974999999999999,0.25,1.8148019864,0.5175000000000001,0,0.5175000000000001,1.28,0.25,1.3041855696,1.8175,0.26,1.8360027914,0.5175000000000001,0,0.5175000000000001,1.3,0.26,1.3257450735
2020-05-24 01:00:00,1.7685,0.0,1.7685,0.6385000000000001,0,0.6385000000000001,1.13,0.0,1.13,1.7885,0.24,1.8045310333,0.6385000000000001,0,0.6385000000000001,1.15,0.24,1.1747765745
2020-05-24 01:30:00,1.8525,0.0,1.8525,0.6625,0,0.6625,1.19,0.0,1.19,1.8725,0.0,1.8725,0.6625,0,0.6625,1.21,0.0,1.21
2020-05-24 02:00:00,1.851,0.25,1.8678064675,0.671,0,0.671,1.18,0.25,1.2061923561,1.861,0.25,1.8777169648,0.671,0,0.671,1.19,0.25,1.2159769735000001
2020-05-24 02:30:00,1.8439999999999999,0.25,1.8608696892,0.5640000000000001,0,0.5640000000000001,1.28,0.25,1.3041855696,1.854,0.25,1.8707795166999999,0.5640000000000001,0,0.5640000000000001,1.29,0.25,1.3140015220999999
2020-05-24 03:00:00,1.7810000000000001,0.26,1.7998780514,0.521,0,0.521,1.26,0.26,1.2865457629,1.791,0.27,1.8112374223,0.521,0,0.521,1.27,0.27,1.2983836105
2020-05-24 03:30:00,1.788,0.26,1.8068049148,0.488,0,0.488,1.3,0.26,1.3257450735,1.798,0.26,1.8167014064,0.488,0,0.488,1.31,0.26,1.3355523202000001
2020-05-24 04:00:00,1.7455,0.25,1.7633122951,0.4555,0,0.4555,1.29,0.25,1.3140015220999999,1.7555,0.25,1.7732118458000001,0.4555,0,0.4555,1.3,0.25,1.3238202295
2020-05-24 04:30:00,1.7570000000000001,0.0,1.7570000000000001,0.467,0,0.467,1.29,0.0,1.29,1.767,0.0,1.767,0.467,0,0.467,1.3,0.0,1.3
2020-05-24 05:00:00,1.7385000000000002,0.0,1.7385000000000002,0.4685,0,0.4685,1.27,0.0,1.27,1.7485,0.25,1.7662820415,0.4685,0,0.4685,1.28,0.25,1.3041855696
2020-05-24 05:30:00,1.7155,0.25,1.7336205611,0.35550000000000004,0,0.35550000000000004,1.3599999999999999,0.25,1.3827870407,1.7355,0.25,1.7534138844,0.35550000000000004,0,0.35550000000000004,1.38,0.25,1.4024621207
2020-05-24 06:00:00,1.7145000000000001,0.25,1.7326310195999999,0.34450000000000003,0,0.34450000000000003,1.37,0.25,1.3926234236,1.7345000000000002,0.26,1.7538786304,0.34450000000000003,0,0.34450000000000003,1.3900000000000001,0.26,1.4141074923999999
2020-05-24 06:30:00,1.709,0.26,1.7286645134,0.249,0,0.249,1.46,0.26,1.482969993,1.729,0.27,1.7499545708,0.249,0,0.249,1.48,0.27,1.5044268011000002
2020-05-24 07:00:00,1.7965,0.25,1.8138115255,0.2765,0,0.2765,1.52,0.25,1.5404220201,1.8265,0.26,1.8449125318,0.2765,0,0.2765,1.55,0.26,1.5716551785
2020-05-24 07:30:00,1.783,0.26,1.8018570976000001,0.213,0,0.213,1.57,0.26,1.5913830463,1.803,0.26,1.8216500762,0.213,0,0.213,1.5899999999999999,0.26,1.6111176245
2020-05-24 08:00:00,1.8,0.25,1.8172781845000001,0.21,0,0.21,1.5899999999999999,0.25,1.6095340941,1.81,0.26,1.828578683,0.21,0,0.21,1.6,0.26,1.6209873533999999
2020-05-24 08:30:00,1.8035,0.25,1.8207449712,0.17350000000000002,0,0.17350000000000002,1.63,0.25,1.6490603385,1.8135,0.26,1.83204319,0.17350000000000002,0,0.17350000000000002,1.6400000000000001,0.26,1.6604818578
2020-05-24 09:00:00,1.8165,0.26,1.8350128746,0.1665,0,0.1665,1.65,0.26,1.6703592428,1.8365,0.27,1.856241431,0.1665,0,0.1665,1.67,0.27,1.6916855499999999
2020-05-24 09:30:00,1.819,0.29,1.841972041,0.139,0,0.139,1.6800000000000002,0.29,1.7048460341,1.8290000000000002,0.30000000000000004,1.8534403147,0.139,0,0.139,1.69,0.30000000000000004,1.7164206944
2020-05-24 10:00:00,1.7985,0.28,1.8201654458,0.2285,0,0.2285,1.57,0.28,1.5947727111,1.8185,0.29,1.8414782784,0.2285,0,0.2285,1.5899999999999999,0.29,1.6162301816
2020-05-24 10:30:00,1.8365,-0.25,1.8534379542,0.3065,0,0.3065,1.53,-0.25,1.5502902954,1.8365,0.58,1.9259107586000002,0.3065,0,0.3065,1.53,0.58,1.6362457028000001
2020-05-24 11:00:00,1.762,-0.38,1.8025104715,0.582,0,0.582,1.18,-0.38,1.2396773774,1.772,0.6000000000000001,1.8708244172000001,0.582,0,0.582,1.19,0.6000000000000001,1.3327040182
2020-05-24 11:30:00,1.697,0.0,1.697,0.757,0,0.757,0.9400000000000001,0.0,0.9400000000000001,1.7069999999999999,0.0,1.7069999999999999,0.757,0,0.757,0.9500000000000001,0.0,0.9500000000000001
2020-05-24 12:00:00,1.7115,0.0,1.7115,0.6715,0,0.6715,1.04,0.0,1.04,1.7215,0.0,1.7215,0.6715,0,0.6715,1.05,0.0,1.05
2020-05-24 12:30:00,1.6655,0.0,1.6655,0.6355000000000001,0,0.6355000000000001,1.03,0.0,1.03,1.6755,0.25,1.6940484792000001,0.6355000000000001,0,0.6355000000000001,1.04,0.25,1.0696261029
2020-05-24 13:00:00,1.5985,0.0,1.5985,0.8085,0,0.8085,0.79,0.0,0.79,1.6085,0.0,1.6085,0.8085,0,0.8085,0.8,0.0,0.8
2020-05-24 13:30:00,1.5985,0.0,1.5985,0.7485,0,0.7485,0.85,0.0,0.85,1.6085,0.0,1.6085,0.7485,0,0.7485,0.86,0.0,0.86
2020-05-24 14:00:00,1.6275,0.0,1.6275,0.5775,0,0.5775,1.05,0.0,1.05,1.6375000000000002,0.24,1.6549943353,0.5775,0,0.5775,1.06,0.24,1.0868302535
2020-05-24 14:30:00,1.5655000000000001,0.0,1.5655000000000001,0.5455,0,0.5455,1.02,0.0,1.02,1.5755,0.0,1.5755,0.5455,0,0.5455,1.03,0.0,1.03
2020-05-24 15:00:00,1.557,0.0,1.557,0.677,0,0.677,0.88,0.0,0.88,1.5670000000000002,0.0,1.5670000000000002,0.677,0,0.677,0.89,0.0,0.89
2020-05-24 15:30:00,1.5670000000000002,0.0,1.5670000000000002,0.677,0,0.677,0.89,0.0,0.89,1.5670000000000002,0.0,1.5670000000000002,0.677,0,0.677,0.89,0.0,0.89
2020-05-24 16:00:00,1.6285,0.0,1.6285,0.6285000000000001,0,0.6285000000000001,1.0,0.0,1.0,1.6385,0.0,1.6385,0.6285000000000001,0,0.6285000000000001,1.01,0.0,1.01
2020-05-24 16:30:00,1.698,0.0,1.698,0.588,0,0.588,1.11,0.0,1.11,1.718,0.0,1.718,0.588,0,0.588,1.13,0.0,1.13
2020-05-24 17:00:00,1.8435000000000001,0.24,1.8590568173,0.5435,0,0.5435,1.3,0.24,1.3219682296,1.8535,0.25,1.8702840025,0.5435,0,0.5435,1.31,0.25,1.3336416309999999
2020-05-24 17:30:00,1.9675,0.0,1.9675,0.40750000000000003,0,0.40750000000000003,1.56,0.0,1.56,1.9875,0.25,2.0031615636,0.40750000000000003,0,0.40750000000000003,1.58,0.25,1.5996562131
2020-05-24 18:00:00,2.0265,0.25,2.0418624464,0.3065,0,0.3065,1.72,0.25,1.7380736463000002,2.0465,0.26,2.0629498903,0.3065,0,0.3065,1.74,0.26,1.7593180497
2020-05-24 18:30:00,2.0955,0.25,2.1103602181,0.2155,0,0.2155,1.88,0.25,1.8965494984,2.1155,0.25,2.1302207045,0.2155,0,0.2155,1.9,0.25,1.9163767897000001
2020-05-24 19:00:00,2.1025,0.25,2.1173110896,0.1125,0,0.1125,1.99,0.25,2.0056420418,2.1225,0.26,2.1383653219,0.1125,0,0.1125,2.01,0.26,2.0267461607
2020-05-24 19:30:00,2.084,0.25,2.0989416381,0.024,0,0.024,2.06,0.25,2.0751144547,2.104,0.26,2.1200037736,0.024,0,0.024,2.08,0.26,2.0961870146
2020-05-24 20:00:00,2.124,0.25,2.1386621987,0.004,0,0.004,2.12,0.25,2.134689673,2.144,0.26,2.1597073876,0.004,0,0.004,2.14,0.26,2.1557365331
2020-05-24 20:30:00,2.092,0.25,2.1068849043,0.002,0,0.002,2.09,0.25,2.1048990475,2.112,0.26,2.1279436083,0.002,0,0.002,2.11,0.26,2.1259586073
2020-05-24 21:00:00,2.08,0.27,2.0974508338,0.0,0,0.0,2.08,0.27,2.0974508338,2.11,0.28,2.1284971223999998,0.0,0,0.0,2.11,0.28,2.1284971223999998
2020-05-24 21:30:00,2.06,0.28,2.0789420386,0.0,0,0.0,2.06,0.28,2.0789420386,2.08,0.30000000000000004,2.1015232571,0.0,0,0.0,2.08,0.30000000000000004,2.1015232571
2020-05-24 22:00:00,2.08,0.26,2.0961870146,0.0,0,0.0,2.08,0.26,2.0961870146,2.1,0.27,2.1172859986,0.0,0,0.0,2.1,0.27,2.1172859986
2020-05-24 22:30:00,2.02,0.29,2.0407106605,0.0,0,0.0,2.02,0.29,2.0407106605,2.05,0.31,2.0733065379,0.0,0,0.0,2.05,0.31,2.0733065379
2020-05-24 23:00:00,1.9500000000000002,0.29,1.9714461697,0.0,0,0.0,1.9500000000000002,0.29,1.9714461697,1.98,0.31,2.0041207548,0.0,0,0.0,1.98,0.31,2.0041207548
2020-05-24 23:30:00,1.8900000000000001,0.33,1.9185932346,0.0,0,0.0,1.8900000000000001,0.33,1.9185932346,1.9100000000000001,0.35000000000000003,1.9418032856,0.0,0,0.0,1.9100000000000001,0.35000000000000003,1.9418032856
2020-05-25 00:00:00,1.82,0.31,1.8462123388,0.0,0,0.0,1.82,0.31,1.8462123388,1.8399999999999999,0.33,1.8693581786000002,0.0,0,0.0,1.8399999999999999,0.33,1.8693581786000002
2020-05-25 00:30:00,1.8399999999999999,0.27,1.8597042776000001,0.0,0,0.0,1.8399999999999999,0.27,1.8597042776000001,1.87,0.28,1.8908463712999999,0.0,0,0.0,1.87,0.28,1.8908463712999999
2020-05-25 01:00:00,1.78,0.29,1.8034688797,0.0,0,0.0,1.78,0.29,1.8034688797,1.8,0.31,1.8264993841,0.0,0,0.0,1.8,0.31,1.8264993841
2020-05-25 01:30:00,1.8399999999999999,0.33,1.8693581786000002,0.0,0,0.0,1.8399999999999999,0.33,1.8693581786000002,1.8599999999999999,0.35000000000000003,1.8926436537,0.0,0,0.0,1.8599999999999999,0.35000000000000003,1.8926436537
2020-05-25 02:00:00,1.87,0.30000000000000004,1.8939112968,0.0,0,0.0,1.87,0.30000000000000004,1.8939112968,1.88,0.31,1.9053870998,0.0,0,0.0,1.88,0.31,1.9053870998
2020-05-25 02:30:00,1.8900000000000001,0.28,1.9106281690000002,0.0,0,0.0,1.8900000000000001,0.28,1.9106281690000002,1.9100000000000001,0.28,1.9304144633,0.0,0,0.0,1.9100000000000001,0.28,1.9304144633
2020-05-25 03:00:00,1.78,0.30000000000000004,1.8051038751,0.0,0,0.0,1.78,0.30000000000000004,1.8051038751,1.79,0.31,1.8166452598,0.0,0,0.0,1.79,0.31,1.8166452598
2020-05-25 03:30:00,1.79,0.28,1.8117670932,0.0,0,0.0,1.79,0.28,1.8117670932,1.82,0.29,1.8429595763000002,0.0,0,0.0,1.82,0.29,1.8429595763000002
2020-05-25 04:00:00,1.78,0.26,1.7988885457000001,0.0,0,0.0,1.78,0.26,1.7988885457000001,1.79,0.27,1.8102486017000001,0.0,0,0.0,1.79,0.27,1.8102486017000001
2020-05-25 04:30:00,1.78,0.26,1.7988885457000001,0.0,0,0.0,1.78,0.26,1.7988885457000001,1.8,0.27,1.8201373575000002,0.0,0,0.0,1.8,0.27,1.8201373575000002
2020-05-25 05:00:00,1.75,0.27,1.7707060739,0.0,0,0.0,1.75,0.27,1.7707060739,1.78,0.28,1.8018878988,0.0,0,0.0,1.78,0.28,1.8018878988
2020-05-25 05:30:00,1.75,0.26,1.7692088627,0.0,0,0.0,1.75,0.26,1.7692088627,1.77,0.26,1.7889941308,0.0,0,0.0,1.77,0.26,1.7889941308
2020-05-25 06:00:00,1.73,0.28,1.7525124821,0.0,0,0.0,1.73,0.28,1.7525124821,1.75,0.29,1.7738658348,0.0,0,0.0,1.75,0.29,1.7738658348
2020-05-25 06:30:00,1.79,0.28,1.8117670932,0.0,0,0.0,1.79,0.28,1.8117670932,1.81,0.29,1.8330848316,0.0,0,0.0,1.81,0.29,1.8330848316
2020-05-25 07:00:00,1.8225,0.25,1.8395668648,0.0025,0,0.0025,1.82,0.25,1.8370900903,1.8525,0.26,1.8706566361,0.0025,0,0.0025,1.85,0.26,1.8681809334000001
2020-05-25 07:30:00,1.842,0.0,1.842,0.012,0,0.012,1.83,0.0,1.83,1.862,0.24,1.8774035261000002,0.012,0,0.012,1.85,0.24,1.8655026131999999
2020-05-25 08:00:00,1.7725,0.0,1.7725,0.1325,0,0.1325,1.6400000000000001,0.0,1.6400000000000001,1.7925,0.24,1.8084955764,0.1325,0,0.1325,1.6600000000000001,0.24,1.6772596698000002
2020-05-25 08:30:00,1.749,0.0,1.749,0.209,0,0.209,1.54,0.0,1.54,1.7690000000000001,0.0,1.7690000000000001,0.209,0,0.209,1.56,0.0,1.56
2020-05-25 09:00:00,1.791,0.0,1.791,0.241,0,0.241,1.55,0.0,1.55,1.811,0.0,1.811,0.241,0,0.241,1.57,0.0,1.57
2020-05-25 09:30:00,1.7555,0.24,1.7718296335,0.34550000000000003,0,0.34550000000000003,1.4100000000000001,0.24,1.4302796929000001,1.7755,0.25,1.7930142916,0.34550000000000003,0,0.34550000000000003,1.43,0.25,1.4516886719
2020-05-25 10:00:00,1.7385000000000002,-0.36,1.7753822827999999,0.47850000000000004,0,0.47850000000000004,1.26,-0.36,1.3104197801,1.7485,0.66,1.8689174005,0.47850000000000004,0,0.47850000000000004,1.27,0.66,1.4312581877000001
2020-05-25 10:30:00,1.679,-0.41000000000000003,1.7283347477,0.589,0,0.589,1.09,-0.41000000000000003,1.1645600027,1.639,0.63,1.7559103052,0.589,0,0.589,1.05,0.63,1.2244998979
2020-05-25 11:00:00,1.6680000000000001,-0.45,1.7276353782,0.6880000000000001,0,0.6880000000000001,0.98,-0.45,1.0783784122,1.678,0.59,1.7787028982000002,0.6880000000000001,0,0.6880000000000001,0.99,0.59,1.1524755963
2020-05-25 11:30:00,1.612,0.0,1.612,0.762,0,0.762,0.85,0.0,0.85,1.6219999999999999,0.0,1.6219999999999999,0.762,0,0.762,0.86,0.0,0.86
2020-05-25 12:00:00,1.6085,0.0,1.6085,0.8285,0,0.8285,0.78,0.0,0.78,1.6085,0.0,1.6085,0.8285,0,0.8285,0.78,0.0,0.78
2020-05-25 12:30:00,1.5995,0.0,1.5995,0.8395,0,0.8395,0.76,0.0,0.76,1.6095000000000002,0.0,1.6095000000000002,0.8395,0,0.8395,0.77,0.0,0.77
2020-05-25 13:00:00,1.545,0.0,1.545,0.835,0,0.835,0.71,0.0,0.71,1.5550000000000002,0.0,1.5550000000000002,0.835,0,0.835,0.72,0.0,0.72
2020-05-25 13:30:00,1.5105,0.0,1.5105,0.8205,0,0.8205,0.6900000000000001,0.0,0.6900000000000001,1.5105,0.0,1.5105,0.8205,0,0.8205,0.6900000000000001,0.0,0.6900000000000001
2020-05-25 14:00:00,1.5005000000000002,0.0,1.5005000000000002,0.8605,0,0.8605,0.64,0.0,0.64,1.5105,0.0,1.5105,0.8605,0,0.8605,0.65,0.0,0.65
2020-05-25 14:30:00,1.4835,0.0,1.4835,0.8735,0,0.8735,0.61,0.0,0.61,1.4835,0.0,1.4835,0.8735,0,0.8735,0.61,0.0,0.61
2020-05-25 15:00:00,1.502,0.0,1.502,0.8220000000000001,0,0.8220000000000001,0.68,0.0,0.68,1.502,0.0,1.502,0.8220000000000001,0,0.8220000000000001,0.68,0.0,0.68
2020-05-25 15:30:00,1.5255,-0.46,1.5933456154,0.7655000000000001,0,0.7655000000000001,0.76,-0.46,0.8883692926000001,1.5354999999999999,0.58,1.6413897312999999,0.7655000000000001,0,0.7655000000000001,0.77,0.58,0.9640020747
2020-05-25 16:00:00,1.5885,0.0,1.5885,0.6885,0,0.6885,0.9,0.0,0.9,1.5985,0.0,1.5985,0.6885,0,0.6885,0.91,0.0,0.91
2020-05-25 16:30:00,1.653,0.0,1.653,0.503,0,0.503,1.15,0.0,1.15,1.663,0.0,1.663,0.503,0,0.503,1.16,0.0,1.16
2020-05-25 17:00:00,1.775,-0.37,1.8131533305,0.47500000000000003,0,0.47500000000000003,1.3,-0.37,1.3516286472,1.745,0.63,1.8552425717,0.47500000000000003,0,0.47500000000000003,1.27,0.63,1.4176741516
2020-05-25 17:30:00,1.8925,0.0,1.8925,0.3825,0,0.3825,1.51,0.0,1.51,1.9125,0.0,1.9125,0.3825,0,0.3825,1.53,0.0,1.53
2020-05-25 18:00:00,1.964,0.0,1.964,0.304,0,0.304,1.6600000000000001,0.0,1.6600000000000001,1.994,0.25,2.0096109076,0.304,0,0.304,1.69,0.25,1.7083910559
2020-05-25 18:30:00,2.022,0.0,2.022,0.202,0,0.202,1.82,0.0,1.82,2.052,0.25,2.0671729487,0.202,0,0.202,1.85,0.25,1.8668154703000002
2020-05-25 19:00:00,2.0295,0.25,2.0448399082,0.1095,0,0.1095,1.92,0.25,1.9362076335,2.0495,0.25,2.0646913208,0.1095,0,0.1095,1.94,0.25,1.9560419218
2020-05-25 19:30:00,2.0425,0.25,2.057742999,0.022500000000000003,0,0.022500000000000003,2.02,0.25,2.0354115063,2.0625,0.27,2.080097654,0.022500000000000003,0,0.022500000000000003,2.04,0.27,2.0577900768
2020-05-25 20:00:00,2.036,0.27,2.0538247248,0.006,0,0.006,2.03,0.27,2.0478769494,2.056,0.27,2.0736528157,0.006,0,0.006,2.05,0.27,2.0677040407
2020-05-25 20:30:00,2.0815,0.27,2.0989383626,0.0015,0,0.0015,2.08,0.27,2.0974508338,2.1015,0.28,2.1200712842,0.0015,0,0.0015,2.1,0.28,2.1185844331
2020-05-25 21:00:00,2.08,0.26,2.0961870146,0.0,0,0.0,2.08,0.26,2.0961870146,2.11,0.27,2.1272047386,0.0,0,0.0,2.11,0.27,2.1272047386
2020-05-25 21:30:00,2.11,0.26,2.1259586073,0.0,0,0.0,2.11,0.26,2.1259586073,2.14,0.27,2.156965461,0.0,0,0.0,2.14,0.27,2.156965461
2020-05-25 22:00:00,2.05,0.27,2.0677040407,0.0,0,0.0,2.05,0.27,2.0677040407,2.07,0.28,2.088851359,0.0,0,0.0,2.07,0.28,2.088851359
2020-05-25 22:30:00,2.08,0.26,2.0961870146,0.0,0,0.0,2.08,0.26,2.0961870146,2.11,0.26,2.1259586073,0.0,0,0.0,2.11,0.26,2.1259586073
2020-05-25 23:00:00,1.9500000000000002,0.28,1.97,0.0,0,0.0,1.9500000000000002,0.28,1.97,1.97,0.29,1.9912307752,0.0,0,0.0,1.97,0.29,1.9912307752
2020-05-25 23:30:00,1.88,0.27,1.8992893408,0.0,0,0.0,1.88,0.27,1.8992893408,1.9,0.28,1.9205207627,0.0,0,0.0,1.9,0.28,1.9205207627
2020-05-26 00:00:00,1.85,-0.17,1.8577943912000001,0.0,0,0.0,1.85,-0.17,1.8577943912000001,1.81,0.66,1.9265772759000002,0.0,0,0.0,1.81,0.66,1.9265772759000002
2020-05-26 00:30:00,1.81,0.13,1.8146625031,0.0,0,0.0,1.81,0.13,1.8146625031,1.81,0.38,1.8494593805,0.0,0,0.0,1.81,0.38,1.8494593805
2020-05-26 01:00:00,1.77,0.25,1.7875681805,0.0,0,0.0,1.77,0.25,1.7875681805,1.79,0.26,1.808784122,0.0,0,0.0,1.79,0.26,1.808784122
2020-05-26 01:30:00,1.8399999999999999,0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,0.26,1.8582787735,1.87,0.27,1.8893914364,0.0,0,0.0,1.87,0.27,1.8893914364
2020-05-26 02:00:00,1.85,0.27,1.8695988875,0.0,0,0.0,1.85,0.27,1.8695988875,1.87,0.29,1.8923530326,0.0,0,0.0,1.87,0.29,1.8923530326
2020-05-26 02:30:00,1.83,0.26,1.848377667,0.0,0,0.0,1.83,0.26,1.848377667,1.85,0.27,1.8695988875,0.0,0,0.0,1.85,0.27,1.8695988875
2020-05-26 03:00:00,1.79,0.27,1.8102486017000001,0.0,0,0.0,1.79,0.27,1.8102486017000001,1.81,0.28,1.8315294155,0.0,0,0.0,1.81,0.28,1.8315294155
2020-05-26 03:30:00,1.78,0.26,1.7988885457000001,0.0,0,0.0,1.78,0.26,1.7988885457000001,1.79,0.27,1.8102486017000001,0.0,0,0.0,1.79,0.27,1.8102486017000001
2020-05-26 04:00:00,1.75,0.26,1.7692088627,0.0,0,0.0,1.75,0.26,1.7692088627,1.77,0.27,1.7904747974,0.0,0,0.0,1.77,0.27,1.7904747974
2020-05-26 04:30:00,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78,1.8,0.25,1.8172781845000001,0.0,0,0.0,1.8,0.25,1.8172781845000001
2020-05-26 05:00:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79
2020-05-26 05:30:00,1.76,0.25,1.7776670104,0.0,0,0.0,1.76,0.25,1.7776670104,1.77,0.25,1.7875681805,0.0,0,0.0,1.77,0.25,1.7875681805
2020-05-26 06:00:00,1.77,0.26,1.7889941308,0.0,0,0.0,1.77,0.26,1.7889941308,1.79,0.27,1.8102486017000001,0.0,0,0.0,1.79,0.27,1.8102486017000001
2020-05-26 06:30:00,1.87,0.26,1.8879883473999999,0.0,0,0.0,1.87,0.26,1.8879883473999999,1.8900000000000001,0.26,1.9077997799,0.0,0,0.0,1.8900000000000001,0.26,1.9077997799
2020-05-26 07:00:00,1.9315,0.0,1.9315,0.0015,0,0.0015,1.9300000000000002,0.0,1.9300000000000002,1.9515,0.0,1.9515,0.0015,0,0.0015,1.9500000000000002,0.0,1.9500000000000002
2020-05-26 07:30:00,1.9460000000000002,-0.36,1.9790189489,0.006,0,0.006,1.94,-0.36,1.9731193578,1.966,0.7000000000000001,2.0869010518,0.006,0,0.006,1.96,0.7000000000000001,2.0812496246
2020-05-26 08:00:00,1.9300000000000002,0.25,1.9461243537000001,0.05,0,0.05,1.88,0.25,1.8965494984,1.9500000000000002,0.25,1.9659603251000002,0.05,0,0.05,1.9,0.25,1.9163767897000001
2020-05-26 08:30:00,1.97,-0.34,1.9991248085,0.15,0,0.15,1.82,-0.34,1.8514858898000002,1.99,0.5700000000000001,2.0700241544,0.15,0,0.15,1.8399999999999999,0.5700000000000001,1.9262658176
2020-05-26 09:00:00,1.9555,0.0,1.9555,0.2555,0,0.2555,1.7000000000000002,0.0,1.7000000000000002,1.9755,0.0,1.9755,0.2555,0,0.2555,1.72,0.0,1.72
2020-05-26 09:30:00,1.9215,0.0,1.9215,0.3315,0,0.3315,1.5899999999999999,0.0,1.5899999999999999,1.9415,0.0,1.9415,0.3315,0,0.3315,1.6099999999999999,0.0,1.6099999999999999
2020-05-26 10:00:00,1.861,0.0,1.861,0.381,0,0.381,1.48,0.0,1.48,1.881,0.0,1.881,0.381,0,0.381,1.5,0.0,1.5
2020-05-26 10:30:00,1.8559999999999999,0.0,1.8559999999999999,0.41600000000000004,0,0.41600000000000004,1.44,0.0,1.44,1.876,0.0,1.876,0.41600000000000004,0,0.41600000000000004,1.46,0.0,1.46
2020-05-26 11:00:00,1.7995,0.0,1.7995,0.48950000000000005,0,0.48950000000000005,1.31,0.0,1.31,1.8195000000000001,0.0,1.8195000000000001,0.48950000000000005,0,0.48950000000000005,1.33,0.0,1.33
2020-05-26 11:30:00,1.7675,0.0,1.7675,0.5575,0,0.5575,1.21,0.0,1.21,1.7875,0.0,1.7875,0.5575,0,0.5575,1.23,0.0,1.23
2020-05-26 12:00:00,1.7075,0.0,1.7075,0.6475000000000001,0,0.6475000000000001,1.06,0.0,1.06,1.7175,0.0,1.7175,0.6475000000000001,0,0.6475000000000001,1.07,0.0,1.07
2020-05-26 12:30:00,1.7205,0.0,1.7205,0.6805,0,0.6805,1.04,0.0,1.04,1.7305000000000001,0.0,1.7305000000000001,0.6805,0,0.6805,1.05,0.0,1.05
2020-05-26 13:00:00,1.6935,0.0,1.6935,0.6535000000000001,0,0.6535000000000001,1.04,0.0,1.04,1.7035,0.0,1.7035,0.6535000000000001,0,0.6535000000000001,1.05,0.0,1.05
2020-05-26 13:30:00,1.638,0.0,1.638,0.6980000000000001,0,0.6980000000000001,0.9400000000000001,0.0,0.9400000000000001,1.6480000000000001,0.0,1.6480000000000001,0.6980000000000001,0,0.6980000000000001,0.9500000000000001,0.0,0.9500000000000001
2020-05-26 14:00:00,1.63,0.0,1.63,0.73,0,0.73,0.9,0.0,0.9,1.6400000000000001,0.0,1.6400000000000001,0.73,0,0.73,0.91,0.0,0.91
2020-05-26 14:30:00,1.6185,0.0,1.6185,0.7485,0,0.7485,0.87,0.0,0.87,1.6285,0.0,1.6285,0.7485,0,0.7485,0.88,0.0,0.88
2020-05-26 15:00:00,1.6085,0.0,1.6085,0.7085,0,0.7085,0.9,0.0,0.9,1.6185,0.0,1.6185,0.7085,0,0.7085,0.91,0.0,0.91
2020-05-26 15:30:00,1.6195,0.0,1.6195,0.6695,0,0.6695,0.9500000000000001,0.0,0.9500000000000001,1.6295000000000002,0.0,1.6295000000000002,0.6695,0,0.6695,0.96,0.0,0.96
2020-05-26 16:00:00,1.686,0.0,1.686,0.636,0,0.636,1.05,0.0,1.05,1.6960000000000002,0.0,1.6960000000000002,0.636,0,0.636,1.06,0.0,1.06
2020-05-26 16:30:00,1.758,-0.41000000000000003,1.8051769996,0.588,0,0.588,1.17,-0.41000000000000003,1.2397580409,1.768,0.61,1.8702737768,0.588,0,0.588,1.18,0.61,1.3283448347
2020-05-26 17:00:00,1.8795000000000002,0.0,1.8795000000000002,0.5295,0,0.5295,1.35,0.0,1.35,1.8995000000000002,0.0,1.8995000000000002,0.5295,0,0.5295,1.37,0.0,1.37
2020-05-26 17:30:00,1.951,0.0,1.951,0.47100000000000003,0,0.47100000000000003,1.48,0.0,1.48,1.971,0.0,1.971,0.47100000000000003,0,0.47100000000000003,1.5,0.0,1.5
2020-05-26 18:00:00,2.073,0.0,2.073,0.403,0,0.403,1.67,0.0,1.67,2.083,0.0,2.083,0.403,0,0.403,1.6800000000000002,0.0,1.6800000000000002
2020-05-26 18:30:00,2.1445,0.0,2.1445,0.35450000000000004,0,0.35450000000000004,1.79,0.0,1.79,2.1645,0.0,2.1645,0.35450000000000004,0,0.35450000000000004,1.81,0.0,1.81
2020-05-26 19:00:00,2.2105,-0.39,2.2446403387,0.1705,0,0.1705,2.04,-0.39,2.0769448717,2.2205,0.67,2.3193792812,0.1705,0,0.1705,2.05,0.67,2.1567104581
2020-05-26 19:30:00,2.269,-0.26,2.2838478496,0.11900000000000001,0,0.11900000000000001,2.15,-0.26,2.1656638705,2.299,0.5700000000000001,2.3686073968,0.11900000000000001,0,0.11900000000000001,2.18,0.5700000000000001,2.2532864887
2020-05-26 20:00:00,2.2265,0.0,2.2265,0.0965,0,0.0965,2.13,0.0,2.13,2.2565,0.25,2.2703066423,0.0965,0,0.0965,2.16,0.25,2.1744194628
2020-05-26 20:30:00,2.213,0.25,2.2270763346,0.073,0,0.073,2.14,0.25,2.154553318,2.243,0.25,2.2568892308,0.073,0,0.073,2.17,0.25,2.1843534513
2020-05-26 21:00:00,2.2135,0.25,2.227573175,0.0335,0,0.0335,2.18,0.25,2.1942880394,2.2435,0.25,2.2573861544,0.0335,0,0.0335,2.21,0.25,2.2240953217
2020-05-26 21:30:00,2.2445,0.24,2.2572948966,0.0245,0,0.0245,2.22,0.24,2.2329352879,2.2645,0.25,2.2782581614,0.0245,0,0.0245,2.24,0.25,2.2539077177
2020-05-26 22:00:00,2.156,0.25,2.1704460371,0.026000000000000002,0,0.026000000000000002,2.13,0.25,2.1446211787,2.186,0.26,2.2014077314,0.026000000000000002,0,0.026000000000000002,2.16,0.26,2.1755918735
2020-05-26 22:30:00,2.0945,0.25,2.1093672629,0.0245,0,0.0245,2.07,0.25,2.085041966,2.1245,0.26,2.140350497,0.0245,0,0.0245,2.1,0.26,2.1160340262
2020-05-26 23:00:00,1.9769999999999999,0.25,1.9927440879,0.027,0,0.027,1.9500000000000002,0.25,1.9659603251000002,2.007,0.28,2.0264375145,0.027,0,0.027,1.98,0.28,1.9996999775000002
2020-05-26 23:30:00,1.9035000000000002,0.13,1.9079340266,0.0335,0,0.0335,1.87,0.13,1.8745132702,1.9135,0.43,1.9612195823,0.0335,0,0.0335,1.88,0.43,1.9285486771
2020-05-27 00:00:00,1.8165,0.28,1.8379532774,0.036500000000000005,0,0.036500000000000005,1.78,0.28,1.8018878988,1.8365,0.28,1.8577223286,0.036500000000000005,0,0.036500000000000005,1.8,0.28,1.8216476059
2020-05-27 00:30:00,1.812,0.25,1.8291648367,0.032,0,0.032,1.78,0.25,1.7974704448,1.832,0.26,1.8503578032,0.032,0,0.032,1.8,0.26,1.8186808406
2020-05-27 01:00:00,1.8014999999999999,0.26,1.8201654458,0.021500000000000002,0,0.021500000000000002,1.78,0.26,1.7988885457000001,1.8215,0.27,1.841402251,0.021500000000000002,0,0.021500000000000002,1.8,0.27,1.8201373575000002
2020-05-27 01:30:00,1.8865,0.26,1.9043324946,0.026500000000000003,0,0.026500000000000003,1.8599999999999999,0.26,1.8780841302,1.9065,0.26,1.9241471487,0.026500000000000003,0,0.026500000000000003,1.88,0.26,1.8978935692
2020-05-27 02:00:00,1.8735,0.26,1.8914550615999999,0.0335,0,0.0335,1.8399999999999999,0.26,1.8582787735,1.8935,0.27,1.9126531965,0.0335,0,0.0335,1.8599999999999999,0.27,1.8794946129
2020-05-27 02:30:00,1.863,0.25,1.8796991781,0.043000000000000003,0,0.043000000000000003,1.82,0.25,1.8370900903,1.883,0.25,1.8995233613,0.043000000000000003,0,0.043000000000000003,1.8399999999999999,0.25,1.8569060289000001
2020-05-27 03:00:00,1.8195000000000001,0.27,1.8394238908,0.029500000000000002,0,0.029500000000000002,1.79,0.27,1.8102486017000001,1.8395000000000001,0.27,1.8592095767,0.029500000000000002,0,0.029500000000000002,1.81,0.27,1.8300273222
2020-05-27 03:30:00,1.8115,0.26,1.8300634552,0.021500000000000002,0,0.021500000000000002,1.79,0.26,1.808784122,1.8215,0.26,1.8399625676,0.021500000000000002,0,0.021500000000000002,1.8,0.26,1.8186808406
2020-05-27 04:00:00,1.7690000000000001,0.26,1.7880047539000001,0.029,0,0.029,1.74,0.26,1.7593180497,1.779,0.27,1.7993723905999999,0.029,0,0.029,1.75,0.27,1.7707060739
2020-05-27 04:30:00,1.798,0.26,1.8167014064,0.028,0,0.028,1.77,0.26,1.7889941308,1.818,0.26,1.8364977539,0.028,0,0.028,1.79,0.26,1.808784122
2020-05-27 05:00:00,1.799,0.25,1.8162876975,0.019,0,0.019,1.78,0.25,1.7974704448,1.819,0.26,1.837487687,0.019,0,0.019,1.8,0.26,1.8186808406
2020-05-27 05:30:00,1.7785000000000002,0.25,1.7959850361,0.018500000000000003,0,0.018500000000000003,1.76,0.25,1.7776670104,1.7985,0.26,1.8171962607,0.018500000000000003,0,0.018500000000000003,1.78,0.26,1.7988885457000001
2020-05-27 06:00:00,1.746,0.27,1.7667529539,0.006,0,0.006,1.74,0.27,1.7608236709,1.766,0.28,1.7880592831,0.006,0,0.006,1.76,0.28,1.7821335528
2020-05-27 06:30:00,1.8050000000000002,0.27,1.8250821899,0.005,0,0.005,1.8,0.27,1.8201373575000002,1.8250000000000002,0.28,1.8463545163,0.005,0,0.005,1.82,0.28,1.8414125013
2020-05-27 07:00:00,1.885,0.27,1.904238693,0.005,0,0.005,1.88,0.27,1.8992893408,1.905,0.27,1.924038721,0.005,0,0.005,1.9,0.27,1.9190883252000002
2020-05-27 07:30:00,1.931,0.25,1.9471160726,0.011,0,0.011,1.92,0.25,1.9362076335,1.951,0.26,1.9682482059000002,0.011,0,0.011,1.94,0.26,1.9573451407
2020-05-27 08:00:00,2.0175,0.25,2.0329304587,0.0475,0,0.0475,1.97,0.25,1.9857995871,2.0375,0.26,2.0540219692,0.0475,0,0.0475,1.99,0.26,2.0069130524
2020-05-27 08:30:00,2.0635,-0.42,2.1058091675,0.0935,0,0.0935,1.97,-0.42,2.0142740628,2.0335,0.65,2.1348588361,0.0935,0,0.0935,1.94,0.65,2.0459960899
2020-05-27 09:00:00,2.023,-0.4,2.0621660942,0.223,0,0.223,1.8,-0.4,1.8439088915,1.9729999999999999,0.67,2.0836576014,0.223,0,0.223,1.75,0.67,1.8738729946000001
2020-05-27 09:30:00,2.0045,-0.41000000000000003,2.0460010386,0.3245,0,0.3245,1.6800000000000002,-0.41000000000000003,1.7293062193000002,1.9645000000000001,0.66,2.072404461,0.3245,0,0.3245,1.6400000000000001,0.66,1.7678235206
2020-05-27 10:00:00,1.8679999999999999,-0.39,1.9082777576,0.398,0,0.398,1.47,-0.39,1.5208550227000002,1.838,0.66,1.9529065518,0.398,0,0.398,1.44,0.66,1.5840454539
2020-05-27 10:30:00,1.8425,-0.42,1.8897635434,0.4625,0,0.4625,1.38,-0.42,1.4424978336,1.8525,0.62,1.9534984643,0.4625,0,0.4625,1.3900000000000001,0.62,1.5220052562
2020-05-27 11:00:00,1.7795,0.0,1.7795,0.5195000000000001,0,0.5195000000000001,1.26,0.0,1.26,1.7995,0.0,1.7995,0.5195000000000001,0,0.5195000000000001,1.28,0.0,1.28
2020-05-27 11:30:00,1.7745000000000002,0.0,1.7745000000000002,0.5545,0,0.5545,1.22,0.0,1.22,1.7945,0.0,1.7945,0.5545,0,0.5545,1.24,0.0,1.24
2020-05-27 12:00:00,1.768,0.0,1.768,0.608,0,0.608,1.16,0.0,1.16,1.778,0.0,1.778,0.608,0,0.608,1.17,0.0,1.17
2020-05-27 12:30:00,1.7145000000000001,0.0,1.7145000000000001,0.6545000000000001,0,0.6545000000000001,1.06,0.0,1.06,1.7245,0.0,1.7245,0.6545000000000001,0,0.6545000000000001,1.07,0.0,1.07
2020-05-27 13:00:00,1.712,0.0,1.712,0.662,0,0.662,1.05,0.0,1.05,1.722,0.0,1.722,0.662,0,0.662,1.06,0.0,1.06
2020-05-27 13:30:00,1.675,0.0,1.675,0.655,0,0.655,1.02,0.0,1.02,1.695,0.0,1.695,0.655,0,0.655,1.04,0.0,1.04
2020-05-27 14:00:00,1.6560000000000001,0.0,1.6560000000000001,0.646,0,0.646,1.01,0.0,1.01,1.666,0.0,1.666,0.646,0,0.646,1.02,0.0,1.02
2020-05-27 14:30:00,1.6735,0.0,1.6735,0.5635,0,0.5635,1.11,0.0,1.11,1.6835,0.0,1.6835,0.5635,0,0.5635,1.12,0.0,1.12
2020-05-27 15:00:00,1.6415000000000002,0.0,1.6415000000000002,0.6315000000000001,0,0.6315000000000001,1.01,0.0,1.01,1.6515,0.0,1.6515,0.6315000000000001,0,0.6315000000000001,1.02,0.0,1.02
2020-05-27 15:30:00,1.6764999999999999,0.0,1.6764999999999999,0.6065,0,0.6065,1.07,0.0,1.07,1.6865,0.0,1.6865,0.6065,0,0.6065,1.08,0.0,1.08
2020-05-27 16:00:00,1.7085,0.0,1.7085,0.5785,0,0.5785,1.13,0.0,1.13,1.7285,0.0,1.7285,0.5785,0,0.5785,1.15,0.0,1.15
2020-05-27 16:30:00,1.8,0.0,1.8,0.55,0,0.55,1.25,0.0,1.25,1.81,0.0,1.81,0.55,0,0.55,1.26,0.0,1.26
2020-05-27 17:00:00,1.9460000000000002,0.0,1.9460000000000002,0.496,0,0.496,1.45,0.0,1.45,1.966,0.0,1.966,0.496,0,0.496,1.47,0.0,1.47
2020-05-27 17:30:00,2.066,0.0,2.066,0.396,0,0.396,1.67,0.0,1.67,2.076,0.0,2.076,0.396,0,0.396,1.6800000000000002,0.0,1.6800000000000002
2020-05-27 18:00:00,2.0955,0.0,2.0955,0.29550000000000004,0,0.29550000000000004,1.8,0.0,1.8,2.1155,0.0,2.1155,0.29550000000000004,0,0.29550000000000004,1.82,0.0,1.82
2020-05-27 18:30:00,2.1395,0.0,2.1395,0.1995,0,0.1995,1.94,0.0,1.94,2.1695,0.0,2.1695,0.1995,0,0.1995,1.97,0.0,1.97
2020-05-27 19:00:00,2.1305,0.0,2.1305,0.0805,0,0.0805,2.05,0.0,2.05,2.1505,0.0,2.1505,0.0805,0,0.0805,2.07,0.0,2.07
2020-05-27 19:30:00,2.1365,0.0,2.1365,0.026500000000000003,0,0.026500000000000003,2.11,0.0,2.11,2.1665,0.0,2.1665,0.026500000000000003,0,0.026500000000000003,2.14,0.0,2.14
2020-05-27 20:00:00,2.1825,0.25,2.1967717792,0.0125,0,0.0125,2.17,0.25,2.1843534513,2.1925,0.25,2.2067071056,0.0125,0,0.0125,2.18,0.25,2.1942880394
2020-05-27 20:30:00,2.215,0.0,2.215,0.005,0,0.005,2.21,0.0,2.21,2.245,0.25,2.2588769333,0.005,0,0.005,2.24,0.25,2.2539077177
2020-05-27 21:00:00,2.1405,0.25,2.1550499414,0.0005,0,0.0005,2.14,0.25,2.154553318,2.1605,0.25,2.1749161478,0.0005,0,0.0005,2.16,0.25,2.1744194628
2020-05-27 21:30:00,2.2005,0.25,2.2146557859,0.0005,0,0.0005,2.2,0.25,2.2141589825,2.2205,0.25,2.2345290891,0.0005,0,0.0005,2.22,0.25,2.234032229
2020-05-27 22:00:00,2.18,0.0,2.18,0.0,0,0.0,2.18,0.0,2.18,2.21,0.0,2.21,0.0,0,0.0,2.21,0.0,2.21
2020-05-27 22:30:00,2.08,0.25,2.0949701669,0.0,0,0.0,2.08,0.25,2.0949701669,2.11,0.26,2.1259586073,0.0,0,0.0,2.11,0.26,2.1259586073
2020-05-27 23:00:00,2.02,0.25,2.0354115063,0.0,0,0.0,2.02,0.25,2.0354115063,2.04,0.25,2.0552615405,0.0,0,0.0,2.04,0.25,2.0552615405
2020-05-27 23:30:00,1.931,0.21,1.9423853892,0.001,0,0.001,1.9300000000000002,0.21,1.9413912537,1.951,0.27,1.9695941206,0.001,0,0.001,1.9500000000000002,0.27,1.968603566
2020-05-28 00:00:00,1.8525,0.25,1.8692929813,0.0025,0,0.0025,1.85,0.25,1.8668154703000002,1.8725,0.26,1.8904645593,0.0025,0,0.0025,1.87,0.26,1.8879883473999999
2020-05-28 00:30:00,1.7934999999999999,0.25,1.8108402055,0.0135,0,0.0135,1.78,0.25,1.7974704448,1.8135,0.26,1.83204319,0.0135,0,0.0135,1.8,0.26,1.8186808406
2020-05-28 01:00:00,1.7665000000000002,0.25,1.7841026456,0.036500000000000005,0,0.036500000000000005,1.73,0.25,1.7479702515,1.7865000000000002,0.26,1.8053205394,0.036500000000000005,0,0.036500000000000005,1.75,0.26,1.7692088627
2020-05-28 01:30:00,1.8090000000000002,0.25,1.8261930347000002,0.049,0,0.049,1.76,0.25,1.7776670104,1.8290000000000002,0.26,1.8473876150000001,0.049,0,0.049,1.78,0.26,1.7988885457000001
2020-05-28 02:00:00,1.7715,0.26,1.7904782182,0.061500000000000006,0,0.061500000000000006,1.71,0.26,1.7296531444,1.8014999999999999,0.28,1.8231297952,0.061500000000000006,0,0.061500000000000006,1.74,0.28,1.7623847480000001
2020-05-28 02:30:00,1.8205,0.25,1.8375854402,0.1705,0,0.1705,1.65,0.25,1.6688319268,1.8405,0.25,1.8574014778999999,0.1705,0,0.1705,1.67,0.25,1.6886088949
2020-05-28 03:00:00,1.7565,0.26,1.7756385471,0.2565,0,0.2565,1.5,0.26,1.5223665787,1.7765,0.26,1.7954253674,0.2565,0,0.2565,1.52,0.26,1.5420765221
2020-05-28 03:30:00,1.75,0.24,1.76638048,0.41000000000000003,0,0.41000000000000003,1.34,0.24,1.361322886,1.76,0.25,1.7776670104,0.41000000000000003,0,0.41000000000000003,1.35,0.25,1.3729530218
2020-05-28 04:00:00,1.742,0.0,1.742,0.522,0,0.522,1.22,0.0,1.22,1.752,0.0,1.752,0.522,0,0.522,1.23,0.0,1.23
2020-05-28 04:30:00,1.7695,0.0,1.7695,0.5095000000000001,0,0.5095000000000001,1.26,0.0,1.26,1.7795,0.0,1.7795,0.5095000000000001,0,0.5095000000000001,1.27,0.0,1.27
2020-05-28 05:00:00,1.7485,0.0,1.7485,0.48850000000000005,0,0.48850000000000005,1.26,0.0,1.26,1.7585000000000002,0.0,1.7585000000000002,0.48850000000000005,0,0.48850000000000005,1.27,0.0,1.27
2020-05-28 05:30:00,1.7445,0.0,1.7445,0.48450000000000004,0,0.48450000000000004,1.26,0.0,1.26,1.7545000000000002,0.0,1.7545000000000002,0.48450000000000004,0,0.48450000000000004,1.27,0.0,1.27
2020-05-28 06:00:00,1.7175,0.0,1.7175,0.5075000000000001,0,0.5075000000000001,1.21,0.0,1.21,1.7275,0.25,1.7454959897,0.5075000000000001,0,0.5075000000000001,1.22,0.25,1.245351356
2020-05-28 06:30:00,1.767,0.0,1.767,0.517,0,0.517,1.25,0.0,1.25,1.787,0.0,1.787,0.517,0,0.517,1.27,0.0,1.27
2020-05-28 07:00:00,1.8435000000000001,0.0,1.8435000000000001,0.5235000000000001,0,0.5235000000000001,1.32,0.0,1.32,1.8535,0.0,1.8535,0.5235000000000001,0,0.5235000000000001,1.33,0.0,1.33
2020-05-28 07:30:00,1.8615,0.0,1.8615,0.5615,0,0.5615,1.3,0.0,1.3,1.8715000000000002,0.0,1.8715000000000002,0.5615,0,0.5615,1.31,0.0,1.31
2020-05-28 08:00:00,1.8855,-0.48,1.9456387769,0.5655,0,0.5655,1.32,-0.48,1.4045639893000001,1.8655,0.62,1.9658306768,0.5655,0,0.5655,1.3,0.62,1.440277751
2020-05-28 08:30:00,1.659,-0.32,1.6895801254,0.749,0,0.749,0.91,-0.32,0.9646242792,1.659,0.05,1.6597532949,0.749,0,0.749,0.91,0.05,0.9113725912
2020-05-28 09:00:00,1.593,-0.49,1.6666580333,0.883,0,0.883,0.71,-0.49,0.8626702730000001,1.583,0.02,1.5831263373,0.883,0,0.883,0.7000000000000001,0.02,0.700285656
2020-05-28 09:30:00,1.6175000000000002,-0.29,1.6432912858000002,0.8975000000000001,0,0.8975000000000001,0.72,-0.29,0.7762087348000001,1.6275,-0.28,1.6514103821,0.8975000000000001,0,0.8975000000000001,0.73,-0.28,0.7818567644000001
2020-05-28 10:00:00,1.6640000000000001,-0.31,1.6926299064,1.074,0,1.074,0.59,-0.31,0.6664833081,1.674,-0.31,1.702461747,1.074,0,1.074,0.6000000000000001,-0.31,0.6753517602
2020-05-28 10:30:00,1.6465,-0.33,1.6792445474000002,1.1765,0,1.1765,0.47000000000000003,-0.33,0.5742821606,1.6565,-0.33,1.6890506949000001,1.1765,0,1.1765,0.48,-0.33,0.5824946352
2020-05-28 11:00:00,1.6325,-0.33,1.6655198138,1.2725,0,1.2725,0.36,-0.33,0.4883646179,1.6425,-0.33,1.6753227301,1.2725,0,1.2725,0.37,-0.33,0.4957822102
2020-05-28 11:30:00,1.6560000000000001,-0.31,1.6847658591,1.296,0,1.296,0.36,-0.31,0.4750789408,1.6560000000000001,-0.31,1.6847658591,1.296,0,1.296,0.36,-0.31,0.4750789408
2020-05-28 12:00:00,1.6885,0.0,1.6885,1.3285,0,1.3285,0.36,0.0,0.36,1.6885,0.0,1.6885,1.3285,0,1.3285,0.36,0.0,0.36
2020-05-28 12:30:00,1.6605,0.0,1.6605,1.3205,0,1.3205,0.34,0.0,0.34,1.6605,0.0,1.6605,1.3205,0,1.3205,0.34,0.0,0.34
2020-05-28 13:00:00,1.709,0.0,1.709,1.299,0,1.299,0.41000000000000003,0.0,0.41000000000000003,1.709,0.0,1.709,1.299,0,1.299,0.41000000000000003,0.0,0.41000000000000003
2020-05-28 13:30:00,1.671,0.0,1.671,1.161,0,1.161,0.51,0.0,0.51,1.681,0.0,1.681,1.161,0,1.161,0.52,0.0,0.52
2020-05-28 14:00:00,1.633,0.0,1.633,1.013,0,1.013,0.62,0.0,0.62,1.633,0.0,1.633,1.013,0,1.013,0.62,0.0,0.62
2020-05-28 14:30:00,1.611,0.0,1.611,1.031,0,1.031,0.58,0.0,0.58,1.611,0.0,1.611,1.031,0,1.031,0.58,0.0,0.58
2020-05-28 15:00:00,1.609,0.0,1.609,1.009,0,1.009,0.6000000000000001,0.0,0.6000000000000001,1.619,0.0,1.619,1.009,0,1.009,0.61,0.0,0.61
2020-05-28 15:30:00,1.6095000000000002,0.0,1.6095000000000002,0.9995,0,0.9995,0.61,0.0,0.61,1.6195,0.0,1.6195,0.9995,0,0.9995,0.62,0.0,0.62
2020-05-28 16:00:00,1.6605,0.0,1.6605,0.9205000000000001,0,0.9205000000000001,0.74,0.0,0.74,1.6705,0.0,1.6705,0.9205000000000001,0,0.9205000000000001,0.75,0.0,0.75
2020-05-28 16:30:00,1.768,0.0,1.768,0.868,0,0.868,0.9,0.0,0.9,1.778,0.0,1.778,0.868,0,0.868,0.91,0.0,0.91
2020-05-28 17:00:00,1.8835000000000002,0.0,1.8835000000000002,0.8135,0,0.8135,1.07,0.0,1.07,1.9035000000000002,0.0,1.9035000000000002,0.8135,0,0.8135,1.09,0.0,1.09
2020-05-28 17:30:00,1.992,0.0,1.992,0.762,0,0.762,1.23,0.0,1.23,2.012,0.0,2.012,0.762,0,0.762,1.25,0.0,1.25
2020-05-28 18:00:00,2.082,0.0,2.082,0.672,0,0.672,1.4100000000000001,0.0,1.4100000000000001,2.102,0.0,2.102,0.672,0,0.672,1.43,0.0,1.43
2020-05-28 18:30:00,2.1515,0.0,2.1515,0.5515,0,0.5515,1.6,0.0,1.6,2.1715,0.0,2.1715,0.5515,0,0.5515,1.62,0.0,1.62
2020-05-28 19:00:00,2.1095,0.0,2.1095,0.4395,0,0.4395,1.67,0.0,1.67,2.1395,0.0,2.1395,0.4395,0,0.4395,1.7000000000000002,0.0,1.7000000000000002
2020-05-28 19:30:00,2.132,0.0,2.132,0.382,0,0.382,1.75,0.0,1.75,2.142,0.0,2.142,0.382,0,0.382,1.76,0.0,1.76
